Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-28 03:30:00,39.417,-3.615,39.5824217804,29.077,-8.735,30.3607008154,10.34,5.12,11.5381974329,77.7,39.507,-8.735,40.4611328808,29.077,-8.735,30.3607008154,10.43,0.0,10.43,64.77
2021-01-28 04:00:00,36.9485,-3.525,37.1162670166,28.4385,-8.395,29.6517167673,8.51,4.87,9.8049477306,77.85,37.0985,-8.395,38.0364920471,28.4385,-8.395,29.6517167673,8.66,0.0,8.66,64.89
2021-01-28 04:30:00,35.4885,-2.968,35.6123946997,29.3885,-9.048,30.7498005888,6.1,6.08,8.6125722058,77.69,35.5885,-9.048,36.7206704221,29.3885,-9.048,30.7498005888,6.2,0.0,6.2,64.77
2021-01-28 05:00:00,37.0425,-3.0655,37.169128272,30.6625,-9.3555,32.0579831945,6.38,6.29,8.9592689434,77.54,37.0625,-9.3555,38.225047894,30.6625,-9.3555,32.0579831945,6.4,0.0,6.4,64.63
2021-01-28 05:30:00,39.1905,-3.154,39.3172100517,30.0805,-8.854,31.3564952801,9.11,5.7,10.7462598145,77.38,39.2405,-8.854,40.2269829375,30.0805,-8.854,31.3564952801,9.16,0.0,9.16,64.51
2021-01-28 06:00:00,28.309,-2.9130000000000003,28.4584794042,31.229,-8.463,32.355413921,-2.92,5.55,6.2712757873000005,77.75,28.269,-8.463,29.5086212826,31.229,-8.463,32.355413921,-2.96,0.0,2.96,64.81
2021-01-28 06:30:00,31.8895,-3.5905,32.0909940715,31.3195,-8.3105,32.4033253,0.5700000000000001,4.72,4.754292797,77.0,32.0195,-8.3105,33.0803988867,31.3195,-8.3105,32.4033253,0.7000000000000001,0.0,0.7000000000000001,64.2
2021-01-28 07:00:00,35.437,-2.774,35.5454082126,31.487,-9.074,32.7684092534,3.95,6.3,7.4358926835,77.25,35.417,-9.074,36.5609267525,31.487,-9.074,32.7684092534,3.93,0.0,3.93,64.42
2021-01-28 07:30:00,40.498,-0.87,40.507343828,30.648,-11.52,32.7415684414,9.85,10.65,14.5067225795,78.43,40.348,-11.52,41.9603563379,30.648,-11.52,32.7415684414,9.7,0.0,9.7,65.41
2021-01-28 08:00:00,34.6615,0.382,34.6636049229,30.9515,-13.118,33.6166220232,3.71,13.5,14.0005035624,79.05,34.5515,-13.118,36.9579230511,30.9515,-13.118,33.6166220232,3.6,0.0,3.6,65.92
2021-01-28 08:30:00,36.927,0.544,36.9310068235,30.877,-12.966,33.4888979365,6.05,13.51,14.8027902775,78.91,36.897,-12.966,39.1088962386,30.877,-12.966,33.4888979365,6.02,0.0,6.02,65.79
2021-01-28 09:00:00,35.687,0.271,35.6880289453,31.147,-12.189,33.4470825335,4.54,12.46,13.2613423152,78.83,35.567,-12.189,37.5976489956,31.147,-12.189,33.4470825335,4.42,0.0,4.42,65.71
2021-01-28 09:30:00,25.2625,0.35550000000000004,25.2650012171,31.0225,-12.1845,33.3295296471,-5.76,12.54,13.7996086901,78.6,25.2425,-12.1845,28.0293747076,31.0225,-12.1845,33.3295296471,-5.78,0.0,5.78,65.52
2021-01-28 10:00:00,21.583,0.091,21.5831918399,31.243,-11.319,33.2301792051,-9.66,11.41,14.9500401337,78.54,21.603,-11.319,24.3887139882,31.243,-11.319,33.2301792051,-9.64,0.0,9.64,65.45
2021-01-28 10:30:00,40.74,0.506,40.743142196,32.64,-13.224,35.2170949398,8.1,13.73,15.9412327001,78.43,40.62,-13.224,42.7183634518,32.64,-13.224,35.2170949398,7.98,0.0,7.98,65.37
2021-01-28 11:00:00,33.7795,0.4965,33.7831486469,33.9495,-13.2035,36.4266518157,-0.17,13.7,13.7010547039,78.43,33.7595,-13.2035,36.2496379637,33.9495,-13.2035,36.4266518157,-0.19,0.0,0.19,65.37
2021-01-28 11:30:00,38.8635,0.525,38.8670459033,31.3935,-13.065,34.0036184435,7.47,13.59,15.507707761,78.43,38.8335,-13.065,40.9723680942,31.3935,-13.065,34.0036184435,7.44,0.0,7.44,65.37
2021-01-28 12:00:00,32.7405,0.17850000000000002,32.7409865841,27.6905,-11.8315,30.1122596711,5.05,12.01,13.0285302318,78.52,32.6105,-11.8315,34.6904756742,27.6905,-11.8315,30.1122596711,4.92,0.0,4.92,65.45
2021-01-28 12:30:00,37.9835,-0.3865,37.9854663589,23.3635,-10.8665,25.7669158903,14.62,10.48,17.9881850113,78.52,37.8835,-10.8665,39.4111709354,23.3635,-10.8665,25.7669158903,14.52,0.0,14.52,65.45
2021-01-28 13:00:00,31.004,-0.2575,31.0050692992,24.914,-10.6175,27.0820734481,6.09,10.36,12.0173915639,78.52,30.884,-10.6175,32.6581193924,24.914,-10.6175,27.0820734481,5.97,0.0,5.97,65.45
2021-01-28 13:30:00,41.0755,-0.10300000000000001,41.07562914,21.8555,-11.633,24.7586261584,19.22,11.53,22.4131501579,78.46,41.0255,-11.633,42.6429166363,21.8555,-11.633,24.7586261584,19.17,0.0,19.17,65.41
2021-01-28 14:00:00,44.6185,0.049,44.6185269059,28.8785,-13.371,31.8237553292,15.74,13.42,20.6843902497,78.38,44.4085,-13.371,46.377780383,28.8785,-13.371,31.8237553292,15.53,0.0,15.53,65.33
2021-01-28 14:30:00,46.6605,0.027,46.6605078117,28.9005,-13.633,31.9546176514,17.76,13.66,22.4056510729,78.52,46.6005,-13.633,48.5537360998,28.9005,-13.633,31.9546176514,17.7,0.0,17.7,65.45
2021-01-28 15:00:00,43.014,-0.2175,43.0145498901,25.264,-11.8075,27.8870355587,17.75,11.59,21.1988348736,78.82,42.794,-11.8075,44.3930568023,25.264,-11.8075,27.8870355587,17.53,0.0,17.53,65.7
2021-01-28 15:30:00,38.119,-0.359,38.1206904712,28.689,-11.719,30.9902191344,9.43,11.36,14.763959496,78.59,38.139,-11.719,39.8988506351,28.689,-11.719,30.9902191344,9.45,0.0,9.45,65.5
2021-01-28 16:00:00,41.3495,-0.8555,41.3583489818,21.8895,-10.775500000000001,24.3979837384,19.46,9.92,21.8425731085,78.48,41.1095,-10.775500000000001,42.4982633822,21.8895,-10.775500000000001,24.3979837384,19.22,0.0,19.22,65.41
2021-01-28 16:30:00,33.199,-0.9765,33.2133580544,19.369,-10.336500000000001,21.9545301305,13.83,9.36,16.6996556851,78.29,33.089,-10.336500000000001,34.6659076507,19.369,-10.336500000000001,21.9545301305,13.72,0.0,13.72,65.26
2021-01-28 17:00:00,21.6785,-0.8455,21.6949817354,17.9285,-9.5555,20.3159713649,3.75,8.71,9.4829636718,78.66,21.5485,-9.5555,23.5721325404,17.9285,-9.5555,20.3159713649,3.62,0.0,3.62,65.59
2021-01-28 17:30:00,30.3155,-0.998,30.3319228578,17.8355,-9.798,20.3495912551,12.48,8.8,15.2705730082,78.5,30.2255,-9.798,31.7739146825,17.8355,-9.798,20.3495912551,12.39,0.0,12.39,65.47
2021-01-28 18:00:00,43.141,-0.2205,43.1415635003,20.081,-11.3905,23.0865772961,23.06,11.17,25.622890157,78.8,42.971,-11.3905,44.4550371865,20.081,-11.3905,23.0865772961,22.89,0.0,22.89,65.72
2021-01-28 18:30:00,44.084,-0.35550000000000004,44.0854333794,17.944,-11.5055,21.3158078958,26.14,11.15,28.4186927919,79.0,43.964,-11.5055,45.4445797235,17.944,-11.5055,21.3158078958,26.02,0.0,26.02,65.88
2021-01-28 19:00:00,38.143,-1.4615,38.1709893931,24.273,-10.9915,26.6456675887,13.87,9.53,16.8284818091,78.94,37.853,-10.9915,39.4165280213,24.273,-10.9915,26.6456675887,13.58,0.0,13.58,65.83
2021-01-28 19:30:00,28.985500000000002,-2.061,29.0586808243,26.0455,-8.591,27.4257789543,2.94,6.53,7.1613197108,79.05,28.9255,-8.591,30.1743240397,26.0455,-8.591,27.4257789543,2.88,0.0,2.88,65.92
2021-01-28 20:00:00,32.385,-2.49,32.4805838156,30.885,-9.3,32.2548170821,1.5,6.8100000000000005,6.9732417139,78.75,32.395,-9.3,33.7035016727,30.885,-9.3,32.2548170821,1.51,0.0,1.51,65.66
2021-01-28 20:30:00,25.21,-2.834,25.368792955099998,26.49,-8.214,27.7342729488,-1.28,5.38,5.5301717876000005,78.92,25.14,-8.214,26.4478618417,26.49,-8.214,27.7342729488,-1.35,0.0,1.35,65.79
2021-01-28 21:00:00,36.6405,-2.3005,36.712648236,29.2705,-9.8805,30.893145688,7.37,7.58,10.5722892507,78.83,36.5705,-9.8805,37.8817337314,29.2705,-9.8805,30.893145688,7.3,0.0,7.3,65.72
2021-01-28 21:30:00,23.538,-2.549,23.6756170986,30.548000000000002,-8.919,31.8234012167,-7.01,6.37,9.4719058272,79.47,23.488,-8.919,25.1243846691,30.548000000000002,-8.919,31.8234012167,-7.06,0.0,7.06,66.21
2021-01-28 22:00:00,47.3305,-2.2445,47.3836892876,32.4005,-11.6945,34.446389223,14.93,9.45,17.6693916137,78.82,47.2705,-11.6945,48.6956004224,32.4005,-11.6945,34.446389223,14.87,0.0,14.87,65.69
2021-01-28 22:30:00,37.9865,-1.5725,38.0190338975,33.9865,-11.4525,35.8642152918,4.0,9.88,10.6590055821,78.85,37.9465,-11.4525,39.6370611739,33.9865,-11.4525,35.8642152918,3.96,0.0,3.96,65.74
2021-01-28 23:00:00,26.076,-1.804,26.1383280261,33.776,-11.584,35.7072434108,-7.7,9.78,12.4474254366,79.22,25.926,-11.584,28.3962415119,33.776,-11.584,35.7072434108,-7.85,0.0,7.85,66.03
2021-01-28 23:30:00,24.89,-2.94,25.063034533,34.23,-10.4,35.7750317959,-9.34,7.46,11.9535434077,78.54,24.78,-10.4,26.8739353277,34.23,-10.4,35.7750317959,-9.45,0.0,9.45,65.45
2021-01-29 00:00:00,25.497,-2.8095,25.6513215888,33.777,-10.5595,35.3891052338,-8.28,7.75,11.3411154654,78.88,25.377,-10.5595,27.4862723782,33.777,-10.5595,35.3891052338,-8.4,0.0,8.4,65.72
2021-01-29 00:30:00,33.7545,-3.095,33.8960955753,33.6345,-10.355,35.1924084889,0.12,7.26,7.2609916678,78.19,33.7945,-10.355,35.3453569122,33.6345,-10.355,35.1924084889,0.16,0.0,0.16,65.15
2021-01-29 01:00:00,34.6915,-3.0485,34.8251852041,34.5815,-10.3785,36.1053099211,0.11,7.33,7.3308253287,78.24,34.7015,-10.3785,36.220261795,34.5815,-10.3785,36.1053099211,0.12,0.0,0.12,65.19
2021-01-29 01:30:00,31.727,-3.188,31.8867664243,34.117,-10.248,35.622902647000004,-2.39,7.06,7.4535696146,78.24,31.687,-10.248,33.3029649281,34.117,-10.248,35.622902647000004,-2.43,0.0,2.43,65.19
2021-01-29 02:00:00,28.3455,-2.943,28.4978704336,36.7655,-11.533,38.5319617882,-8.42,8.59,12.0284870204,78.46,28.2655,-11.533,30.527832862,36.7655,-11.533,38.5319617882,-8.5,0.0,8.5,65.35
2021-01-29 02:30:00,30.774,-2.6765,30.8901720334,36.224,-12.4365,38.2994087193,-5.45,9.76,11.1785553628,78.59,30.774,-12.4365,33.1919509558,36.224,-12.4365,38.2994087193,-5.45,0.0,5.45,65.45
2021-01-29 03:00:00,41.728,-3.17,41.8482363308,34.868,-12.78,37.1363140874,6.86,9.61,11.8072731822,77.52,41.748,-12.78,43.6603241399,34.868,-12.78,37.1363140874,6.88,0.0,6.88,64.56
2021-01-29 03:30:00,33.697,-2.652,33.8011969167,35.887,-13.412,38.311336612,-2.19,10.76,10.9806056299,77.56,33.657,-13.412,36.230862438,35.887,-13.412,38.311336612,-2.23,0.0,2.23,64.56
2021-01-29 04:00:00,29.2935,-2.433,29.3943639368,33.7235,-11.973,35.785851691,-4.43,9.54,10.5183886599,77.97,29.3035,-11.973,31.6551392549,33.7235,-11.973,35.785851691,-4.42,0.0,4.42,64.91
2021-01-29 04:30:00,32.5775,-2.2800000000000002,32.657187666,33.6075,-12.49,35.8533702216,-1.03,10.21,10.2618224502,77.84,32.5575,-12.49,34.8710611575,33.6075,-12.49,35.8533702216,-1.05,0.0,1.05,64.81
2021-01-29 05:00:00,41.6825,-2.803,41.7766395878,30.9225,-12.043,33.1848588252,10.76,9.24,14.1829193046,77.75,41.8725,-12.043,43.5699449764,30.9225,-12.043,33.1848588252,10.95,0.0,10.95,64.76
2021-01-29 05:30:00,37.495,-2.6115,37.5858345291,27.515,-11.2215,29.7152702705,9.98,8.61,13.1807624969,78.17,37.605,-11.2215,39.2435738338,27.515,-11.2215,29.7152702705,10.09,0.0,10.09,65.09
2021-01-29 06:00:00,46.142,-2.8365,46.2291022652,30.422,-12.1665,32.7646426236,15.72,9.33,18.2802434338,77.9,46.412,-12.1665,47.9801778472,30.422,-12.1665,32.7646426236,15.99,0.0,15.99,64.88
2021-01-29 06:30:00,36.9615,-2.8575,37.0717923562,30.7515,-11.5875,32.8622109497,6.21,8.73,10.7134028208,77.86,37.0315,-11.5875,38.8020894863,30.7515,-11.5875,32.8622109497,6.28,0.0,6.28,64.88
2021-01-29 07:00:00,42.3405,-3.6654999999999998,42.4988685791,31.7805,-10.2955,33.4065487667,10.56,6.63,12.468781015,77.86,42.4505,-10.2955,43.6811431913,31.7805,-10.2955,33.4065487667,10.67,0.0,10.67,64.88
2021-01-29 07:30:00,42.091,-3.2545,42.2166324006,33.211,-10.8145,34.9274094552,8.88,7.5600000000000005,11.6622467818,77.45,42.221,-10.8145,43.584013712,33.211,-10.8145,34.9274094552,9.01,0.0,9.01,64.57
2021-01-29 08:00:00,32.3145,-2.42,32.4049889716,32.3645,-10.34,33.9761160266,-0.05,7.92,7.9201578267,77.72,32.3145,-10.34,33.9284911284,32.3645,-10.34,33.9761160266,-0.05,0.0,0.05,64.8
2021-01-29 08:30:00,43.3675,-3.911,43.5434952347,26.9675,-8.721,28.3425809913,16.4,4.8100000000000005,17.0908191729,77.47,43.4775,-8.721,44.3435321919,26.9675,-8.721,28.3425809913,16.51,0.0,16.51,64.61
2021-01-29 09:00:00,39.5575,-3.7585,39.7356531153,26.9675,-8.3685,28.236108947600002,12.59,4.61,13.4074680682,77.26,39.7675,-8.3685,40.6384774383,26.9675,-8.3685,28.236108947600002,12.8,0.0,12.8,64.43
2021-01-29 09:30:00,47.4825,-3.372,47.6020817848,26.2025,-9.152,27.7548213875,21.28,5.78,22.0510045123,77.63,47.6925,-9.152,48.562677647,26.2025,-9.152,27.7548213875,21.49,0.0,21.49,64.72
2021-01-29 10:00:00,32.625,-3.1955,32.7811202562,27.985,-8.2055,29.1631694994,4.64,5.01,6.8285942917,77.74,32.715,-8.2055,33.7283479472,27.985,-8.2055,29.1631694994,4.73,0.0,4.73,64.82
2021-01-29 10:30:00,42.917,-3.1985,43.0360231812,24.387,-9.0485,26.0115574553,18.53,5.85,19.4315053457,77.62,43.097,-9.0485,44.0366524755,24.387,-9.0485,26.0115574553,18.71,0.0,18.71,64.72
2021-01-29 11:00:00,51.844,-2.7215,51.9153820967,25.394,-10.6215,27.5258332889,26.45,7.9,27.6045738964,77.47,52.224,-10.6215,53.2931744058,25.394,-10.6215,27.5258332889,26.83,0.0,26.83,64.6
2021-01-29 11:30:00,49.052,-2.5775,49.1196723345,25.032,-10.0875,26.9881210952,24.02,7.51,25.1666545254,77.47,49.312,-10.0875,50.3331997816,25.032,-10.0875,26.9881210952,24.28,0.0,24.28,64.6
2021-01-29 12:00:00,38.7105,-2.871,38.81681918,25.6305,-9.441,27.3140076014,13.08,6.57,14.6373255754,77.76,38.8305,-9.441,39.9617343374,25.6305,-9.441,27.3140076014,13.2,0.0,13.2,64.82
2021-01-29 12:30:00,30.423,-3.4939999999999998,30.6229809947,25.453,-8.184,26.7363622245,4.97,4.69,6.8335203226,77.76,30.463,-8.184,31.5431803248,25.453,-8.184,26.7363622245,5.01,0.0,5.01,64.82
2021-01-29 13:00:00,27.1245,-2.4715,27.2368649536,30.6545,-10.0215,32.2510283945,-3.5300000000000002,7.55,8.3344705891,77.88,27.1245,-10.0215,28.9165862871,30.6545,-10.0215,32.2510283945,-3.5300000000000002,0.0,3.5300000000000002,64.91
2021-01-29 13:30:00,41.8595,-2.865,41.9574303938,24.4095,-9.755,26.2865691038,17.45,6.89,18.7609861148,77.88,42.0395,-9.755,43.1564547345,24.4095,-9.755,26.2865691038,17.63,0.0,17.63,64.91
2021-01-29 14:00:00,46.3795,-2.443,46.4437968867,21.9895,-11.023,24.5976551576,24.39,8.58,25.8551445558,77.91,46.7395,-11.023,48.0217387154,21.9895,-11.023,24.5976551576,24.75,0.0,24.75,64.95
2021-01-29 14:30:00,44.606,-2.2885,44.6646668884,19.416,-11.5685,22.6011337824,25.19,9.28,26.8450088471,77.98,44.856,-11.5685,46.3237620261,19.416,-11.5685,22.6011337824,25.44,0.0,25.44,65.0
2021-01-29 15:00:00,45.1475,-1.6804999999999999,45.1787653273,14.2075,-11.6005,18.3418825779,30.94,9.92,32.4913834732,78.41,45.5575,-11.6005,47.0112476595,14.2075,-11.6005,18.3418825779,31.35,0.0,31.35,65.35
2021-01-29 15:30:00,42.531,-0.8200000000000001,42.5389040879,10.911,-10.44,15.1011099261,31.62,9.62,33.0510030105,78.05,42.861,-10.44,44.1141578294,10.911,-10.44,15.1011099261,31.95,0.0,31.95,65.04
2021-01-29 16:00:00,51.3205,0.5725,51.32369313,9.8805,-11.4975,15.1597093145,41.44,12.07,43.1620029656,77.75,51.7605,-11.4975,53.0220884774,9.8805,-11.4975,15.1597093145,41.88,0.0,41.88,64.81
2021-01-29 16:30:00,37.834,0.9975,37.8471473463,10.444,-10.0125,14.4681475058,27.39,11.01,29.5200304878,77.61,38.094,-10.0125,39.3878533593,10.444,-10.0125,14.4681475058,27.65,0.0,27.65,64.69
2021-01-29 17:00:00,42.899,-0.20500000000000002,42.8994898105,10.039,-9.155,13.5865943488,32.86,8.95,34.0570418563,77.34,43.269,-9.155,44.2269192461,10.039,-9.155,13.5865943488,33.23,0.0,33.23,64.48
2021-01-29 17:30:00,42.2225,-1.156,42.238321963,7.2225,-8.026,10.7972766126,35.0,6.87,35.6678692944,77.23,42.6225,-8.026,43.3715826579,7.2225,-8.026,10.7972766126,35.4,0.0,35.4,64.38
2021-01-29 18:00:00,40.014,-0.5325,40.0175430561,4.824,-7.9625,9.3098003335,35.19,7.43,35.9658310067,77.23,40.424,-7.9625,41.2007424963,4.824,-7.9625,9.3098003335,35.6,0.0,35.6,64.38
2021-01-29 18:30:00,43.6535,-0.582,43.6573795165,4.4535,-8.422,9.5270009053,39.2,7.84,39.9763129866,77.27,44.1635,-8.422,44.9593685037,4.4535,-8.422,9.5270009053,39.71,0.0,39.71,64.43
2021-01-29 19:00:00,43.057,-0.577,43.060865969,6.187,-8.547,10.551311672,36.87,7.97,37.7215826815,77.22,43.417,-8.547,44.2502779426,6.187,-8.547,10.551311672,37.23,0.0,37.23,64.38
2021-01-29 19:30:00,41.263,-1.1815,41.2799117156,4.183,-7.8515,8.8962655789,37.08,6.67,37.6751284006,77.22,41.683,-7.8515,42.4160175081,4.183,-7.8515,8.8962655789,37.5,0.0,37.5,64.38
2021-01-29 20:00:00,47.0985,-0.461,47.1007560794,1.7285,-9.241,9.4012655132,45.37,8.78,46.2117441783,77.01,47.4985,-9.241,48.3890853732,1.7285,-9.241,9.4012655132,45.77,0.0,45.77,64.2
2021-01-29 20:30:00,41.445,1.1755,41.4616669377,0.17500000000000002,-10.9345,10.9359002944,41.27,12.11,43.0100569635,77.78,41.025,-10.9345,42.4572009823,0.17500000000000002,-10.9345,10.9359002944,40.85,0.0,40.85,64.81
2021-01-29 21:00:00,47.959,1.343,47.9778003873,0.049,-11.337,11.3371058917,47.91,12.68,49.5595651716,78.03,47.599,-11.337,48.9304850783,0.049,-11.337,11.3371058917,47.55,0.0,47.55,65.03
2021-01-29 21:30:00,43.629,0.6005,43.6331323795,0.049,-10.6995,10.6996122009,43.58,11.3,45.0211772392,77.93,43.409,-10.6995,44.7081713029,0.049,-10.6995,10.6996122009,43.36,0.0,43.36,64.96
2021-01-29 22:00:00,50.519,1.5939999999999999,50.5441410749,0.049,-12.906,12.9060930184,50.47,14.5,52.5116263317,78.19,50.109,-12.906,51.7443399513,0.049,-12.906,12.9060930184,50.06,0.0,50.06,65.17
2021-01-29 22:30:00,48.39,1.4375,48.411346875,0.19,-12.9325,12.9338956332,48.2,14.37,50.2964899372,78.24,47.98,-12.9325,49.6923530963,0.19,-12.9325,12.9338956332,47.79,0.0,47.79,65.22
2021-01-29 23:00:00,43.317,1.5785,43.345751248,0.857,-13.2315,13.2592247605,42.46,14.81,44.9687413655,78.41,43.037,-13.2315,45.0250592587,0.857,-13.2315,13.2592247605,42.18,0.0,42.18,65.37
2021-01-29 23:30:00,36.241,0.872,36.2514891418,3.091,-12.928,13.2923837215,33.15,13.8,35.9076941616,78.79,35.921,-12.928,38.1765821545,3.091,-12.928,13.2923837215,32.83,0.0,32.83,65.67
2021-01-30 00:00:00,27.104,-1.264,27.1334574281,3.364,-9.654,10.2233170742,23.74,8.39,25.1789535128,79.07,26.984,-9.654,28.6589597159,3.364,-9.654,10.2233170742,23.62,0.0,23.62,65.88
2021-01-30 00:30:00,34.903,-2.035,34.9622744397,5.273,-9.115,10.5303254461,29.63,7.08,30.4641313679,78.02,35.233,-9.115,36.3929596763,5.273,-9.115,10.5303254461,29.96,0.0,29.96,65.04
2021-01-30 01:00:00,37.129,-2.537,37.215574831,8.939,-8.707,12.4786846262,28.19,6.17,28.857321428,77.75,37.529,-8.707,38.5258055075,8.939,-8.707,12.4786846262,28.59,0.0,28.59,64.81
2021-01-30 01:30:00,44.3715,-1.4555,44.3953656647,15.3115,-11.2655,19.0093009472,29.06,9.81,30.6711542006,77.85,44.5915,-11.2655,45.9925359433,15.3115,-11.2655,19.0093009472,29.28,0.0,29.28,64.9
2021-01-30 02:00:00,40.0445,-1.8780000000000001,40.0885128715,24.6045,-11.158,27.0163355074,15.44,9.28,18.014216608,77.85,40.2945,-11.158,41.810856177,24.6045,-11.158,27.0163355074,15.69,0.0,15.69,64.86
2021-01-30 02:30:00,45.709,-0.48,45.7115202219,28.729,-13.85,31.8932271964,16.98,13.37,21.6119712197,77.61,45.859,-13.85,47.9048054061,28.729,-13.85,31.8932271964,17.13,0.0,17.13,64.68
2021-01-30 03:00:00,41.6725,-0.5535,41.6761756703,32.1625,-13.6835,34.9523186427,9.51,13.13,16.212248456,77.53,41.8125,-13.6835,43.9945829449,32.1625,-13.6835,34.9523186427,9.65,0.0,9.65,64.6
2021-01-30 03:30:00,49.5925,-1.8845,49.6282922988,33.5125,-13.8345,36.2557725955,16.08,11.95,20.0341932705,77.85,49.7525,-13.8345,51.6401456863,33.5125,-13.8345,36.2557725955,16.24,0.0,16.24,64.86
2021-01-30 04:00:00,45.2275,-1.351,45.247673501,35.4075,-14.151,38.1305895214,9.82,12.8,16.1329600508,77.77,45.3675,-14.151,47.5232664834,35.4075,-14.151,38.1305895214,9.96,0.0,9.96,64.78
2021-01-30 04:30:00,36.593,-1.099,36.6094994503,35.353,-13.709,37.917954718,1.24,12.61,12.67082081,78.2,36.563,-13.709,39.0485550309,35.353,-13.709,37.917954718,1.21,0.0,1.21,65.15
2021-01-30 05:00:00,38.9675,-1.5585,38.9986535473,35.0675,-13.0585,37.4199676443,3.9,11.5,12.1433109159,78.12,38.9675,-13.0585,41.0973293354,35.0675,-13.0585,37.4199676443,3.9,0.0,3.9,65.06
2021-01-30 05:30:00,32.9115,-1.4935,32.9453695457,34.9115,-12.9335,37.2302062108,-2.0,11.44,11.6135093749,78.12,32.8815,-12.9335,35.3336732381,34.9115,-12.9335,37.2302062108,-2.03,0.0,2.03,65.11
2021-01-30 06:00:00,36.1685,-2.208,36.2358338699,32.5185,-12.098,34.6960292577,3.65,9.89,10.5420396508,77.94,36.2085,-12.098,38.1761322851,32.5185,-12.098,34.6960292577,3.69,0.0,3.69,64.93
2021-01-30 06:30:00,32.836,-2.707,32.9473935995,30.466,-11.187,32.4549861346,2.37,8.48,8.8049588301,77.98,32.946,-11.187,34.7935034884,30.466,-11.187,32.4549861346,2.48,0.0,2.48,64.98
2021-01-30 07:00:00,37.961,-2.8205,38.0656372763,27.781,-10.9305,29.8539744632,10.18,8.11,13.0155483941,78.03,38.081,-10.9305,39.6186621588,27.781,-10.9305,29.8539744632,10.3,0.0,10.3,65.02
2021-01-30 07:30:00,37.8485,-2.6734999999999998,37.9428063604,27.1185,-11.3335,29.3915168799,10.73,8.66,13.7887091492,78.13,37.9185,-11.3335,39.576013752,27.1185,-11.3335,29.3915168799,10.8,0.0,10.8,65.1
2021-01-30 08:00:00,37.909,-2.5255,37.9930313512,24.349,-11.3655,26.8709581379,13.56,8.84,16.1870071354,78.27,38.119,-11.3655,39.7772893904,24.349,-11.3655,26.8709581379,13.77,0.0,13.77,65.22
2021-01-30 08:30:00,34.042,-2.172,34.1112202655,25.652,-12.662,28.6068409301,8.39,10.49,13.4325053508,77.94,34.062,-12.662,36.3393187608,25.652,-12.662,28.6068409301,8.41,0.0,8.41,64.94
2021-01-30 09:00:00,44.3715,-2.6465,44.4503540425,26.1515,-12.3265,28.9109590726,18.22,9.68,20.6317910032,77.49,44.5815,-12.3265,46.2542186671,26.1515,-12.3265,28.9109590726,18.43,0.0,18.43,64.58
2021-01-30 09:30:00,42.327,-2.4625,42.3985711463,28.567,-12.0925,31.0209936213,13.76,9.63,16.7950736825,77.58,42.537,-12.0925,44.2224482051,28.567,-12.0925,31.0209936213,13.97,0.0,13.97,64.66
2021-01-30 10:00:00,50.5305,-2.9305,50.6154053673,31.6305,-11.1905,33.5516887876,18.9,8.26,20.6261387564,77.1,50.7105,-11.1905,51.9305507433,31.6305,-11.1905,33.5516887876,19.08,0.0,19.08,64.25
2021-01-30 10:30:00,37.1345,-2.6665,37.23011298,31.6245,-9.9565,33.1548019524,5.51,7.29,9.1380632521,77.0,37.1645,-9.9565,38.4750822286,31.6245,-9.9565,33.1548019524,5.54,0.0,5.54,64.19
2021-01-30 11:00:00,37.642,-2.4595000000000002,37.7222653648,31.662,-10.0895,33.2307125149,5.98,7.63,9.694188981,76.92,37.682,-10.0895,39.0093723899,31.662,-10.0895,33.2307125149,6.02,0.0,6.02,64.12
2021-01-30 11:30:00,42.9645,-0.2775,42.965396152,35.0445,-13.5875,37.5863956306,7.92,13.31,15.4881406244,77.99,43.0045,-13.5875,45.0999686973,35.0445,-13.5875,37.5863956306,7.96,0.0,7.96,65.01
2021-01-30 12:00:00,36.775,0.3745,36.77690682,34.785,-14.5155,37.6921207317,1.99,14.89,15.0223899563,78.63,36.775,-14.5155,39.5360641092,34.785,-14.5155,37.6921207317,1.99,0.0,1.99,65.54
2021-01-30 12:30:00,50.4,1.6905000000000001,50.4283431242,36.18,-16.9495,39.9534472887,14.22,18.64,23.4447862008,78.8,50.4,-16.9495,53.1737298885,36.18,-16.9495,39.9534472887,14.22,0.0,14.22,65.67
2021-01-30 13:00:00,55.1415,2.0365,55.1790934549,35.9215,-19.5135,40.8794672727,19.22,21.55,28.875783972,78.73,55.2215,-19.5135,58.5678302868,35.9215,-19.5135,40.8794672727,19.3,0.0,19.3,65.61
2021-01-30 13:30:00,38.793,2.112,38.8504490708,35.043,-16.918,38.9131156938,3.75,19.03,19.3959634976,79.14,38.713,-16.918,42.2482555024,35.043,-16.918,38.9131156938,3.67,0.0,3.67,65.92
2021-01-30 14:00:00,36.216,2.294,36.2885807383,35.696,-18.056,40.0027943024,0.52,20.35,20.3566426505,79.25,36.136,-18.056,40.3959110802,35.696,-18.056,40.0027943024,0.44,0.0,0.44,66.01
2021-01-30 14:30:00,35.493,2.415,35.5750653408,38.053,-19.115,42.5841993467,-2.56,21.53,21.6816627591,79.11,35.493,-19.115,40.312978977,38.053,-19.115,42.5841993467,-2.56,0.0,2.56,65.9
2021-01-30 15:00:00,51.6745,2.915,51.7566534394,37.9345,-19.895,42.8350010535,13.74,22.81,26.6286255747,79.3,51.5945,-19.895,55.2974091188,37.9345,-19.895,42.8350010535,13.66,0.0,13.66,66.08
2021-01-30 15:30:00,39.45,2.5065,39.5295464463,37.79,-19.6235,42.5812852348,1.6600000000000001,22.13,22.1921720433,79.16,39.42,-19.6235,44.0342838281,37.79,-19.6235,42.5812852348,1.63,0.0,1.63,65.97
2021-01-30 16:00:00,48.485,2.365,48.542645684,36.285,-19.275,41.0868208797,12.2,21.64,24.8420933095,79.24,48.485,-19.275,52.1758646311,36.285,-19.275,41.0868208797,12.2,0.0,12.2,66.03
2021-01-30 16:30:00,43.2065,0.9325,43.2165616228,35.5065,-16.1275,38.9975358004,7.7,17.06,18.7172006454,78.38,43.0765,-16.1275,45.9965336574,35.5065,-16.1275,38.9975358004,7.57,0.0,7.57,65.31
2021-01-30 17:00:00,42.9265,0.4545,42.928906025,36.5765,-15.775500000000001,39.8334878275,6.35,16.23,17.4280061969,77.96,42.9165,-15.775500000000001,45.7240896301,36.5765,-15.775500000000001,39.8334878275,6.34,0.0,6.34,64.93
2021-01-30 17:30:00,45.1175,0.1855,45.1178813388,35.6575,-14.5545,38.5135142061,9.46,14.74,17.514542529,77.7,44.9275,-14.5545,47.2261974597,35.6575,-14.5545,38.5135142061,9.27,0.0,9.27,64.73
2021-01-30 18:00:00,39.185,-0.0585,39.1850436678,36.335,-14.1085,38.9779681006,2.85,14.05,14.3361431354,77.59,39.165,-14.1085,41.6286799845,36.335,-14.1085,38.9779681006,2.83,0.0,2.83,64.65
2021-01-30 18:30:00,41.6955,0.6575000000000001,41.7006837654,36.9055,-15.4325,40.0022247694,4.79,16.09,16.787858708,77.84,41.5355,-15.4325,44.3098162544,36.9055,-15.4325,40.0022247694,4.63,0.0,4.63,64.86
2021-01-30 19:00:00,41.561,0.552,41.5646655827,36.401,-15.078,39.4002396566,5.16,15.63,16.45972357,77.88,41.581,-15.078,44.2303701658,36.401,-15.078,39.4002396566,5.18,0.0,5.18,64.86
2021-01-30 19:30:00,52.058,0.503,52.0604300117,37.498,-16.517,40.974520046,14.56,17.02,22.3980802749,77.59,51.838,-16.517,54.4057858412,37.498,-16.517,40.974520046,14.34,0.0,14.34,64.63
2021-01-30 20:00:00,40.13,-0.337,40.1314149888,34.4,-14.367,37.2796283377,5.73,14.03,15.1549925767,77.48,40.04,-14.367,42.53953795,34.4,-14.367,37.2796283377,5.64,0.0,5.64,64.54
2021-01-30 20:30:00,44.725,0.162,44.725293392,32.765,-14.638,35.8861570665,11.96,14.8,19.02844187,77.84,44.635,-14.638,46.9739743794,32.765,-14.638,35.8861570665,11.87,0.0,11.87,64.83
2021-01-30 21:00:00,39.5855,0.316,39.5867612498,33.6455,-14.674,36.7062112762,5.94,14.99,16.1240100471,77.84,39.4955,-14.674,42.1333691538,33.6455,-14.674,36.7062112762,5.85,0.0,5.85,64.83
2021-01-30 21:30:00,41.696,0.23,41.6966343486,33.416,-14.55,36.4462831575,8.28,14.78,16.9412750406,77.84,41.626,-14.55,44.095650307,33.416,-14.55,36.4462831575,8.21,0.0,8.21,64.83
2021-01-30 22:00:00,34.9745,-0.35150000000000003,34.9762662744,31.1945,-13.0215,33.8031994418,3.7800000000000002,12.67,13.2218493411,77.8,34.8645,-13.0215,37.2168352026,31.1945,-13.0215,33.8031994418,3.67,0.0,3.67,64.83
2021-01-30 22:30:00,39.8375,0.2315,39.83817263,28.3975,-13.7285,31.5418724634,11.44,13.96,18.0486897031,78.15,39.7375,-13.7285,42.0421290909,28.3975,-13.7285,31.5418724634,11.34,0.0,11.34,65.1
2021-01-30 23:00:00,31.947,0.17,31.9474523084,26.217,-12.83,29.188011049099998,5.73,13.0,14.2067906298,78.34,31.877,-12.83,34.3620725364,26.217,-12.83,29.188011049099998,5.66,0.0,5.66,65.24
2021-01-30 23:30:00,29.5375,0.6535000000000001,29.5447282692,27.1775,-13.9765,30.5607437491,2.36,14.63,14.8191261551,78.61,29.4675,-13.9765,32.6140477172,27.1775,-13.9765,30.5607437491,2.29,0.0,2.29,65.46
2021-01-31 00:00:00,28.5955,0.8185,28.6072117219,29.0455,-14.4915,32.4598928295,-0.45,15.31,15.3166118969,78.7,28.6055,-14.4915,32.0667772391,29.0455,-14.4915,32.4598928295,-0.44,0.0,0.44,65.53
2021-01-31 00:30:00,44.381,0.963,44.391446586,30.931,-16.207,34.9198168666,13.45,17.17,21.8108092468,78.39,44.201,-16.207,47.0786071374,30.931,-16.207,34.9198168666,13.27,0.0,13.27,65.3
2021-01-31 01:00:00,46.57,0.374,46.571501758,28.51,-15.216,32.3163543117,18.06,15.59,23.8581579339,78.18,46.43,-15.216,48.8597130159,28.51,-15.216,32.3163543117,17.92,0.0,17.92,65.13
2021-01-31 01:30:00,38.3735,0.41100000000000003,38.375700948,25.7735,-14.069,29.3634136852,12.6,14.48,19.1945408906,78.33,38.2435,-14.069,40.7492583153,25.7735,-14.069,29.3634136852,12.47,0.0,12.47,65.27
2021-01-31 02:00:00,39.51,0.384,39.5118660152,23.72,-14.716,27.9141372068,15.79,15.1,21.8479770231,78.71,39.4,-14.716,42.0585384435,23.72,-14.716,27.9141372068,15.68,0.0,15.68,65.57
2021-01-31 02:30:00,31.9035,0.3805,31.9057689533,23.2535,-14.5995,27.4567052375,8.65,14.98,17.2980605849,78.84,31.7635,-14.5995,34.9580510398,23.2535,-14.5995,27.4567052375,8.51,0.0,8.51,65.67
2021-01-31 03:00:00,28.292,0.1585,28.292443978,23.392,-14.1215,27.324026538,4.9,14.28,15.0972977715,79.02,28.232,-14.1215,31.5667956285,23.392,-14.1215,27.324026538,4.84,0.0,4.84,65.82
2021-01-31 03:30:00,26.4985,0.10550000000000001,26.4987100158,21.7485,-14.3645,26.0640770506,4.75,14.47,15.2296881124,79.15,26.4085,-14.3645,30.0623973179,21.7485,-14.3645,26.0640770506,4.66,0.0,4.66,65.92
2021-01-31 04:00:00,24.627,0.406,24.6303464247,23.927,-14.454,27.9538806787,0.7000000000000001,14.86,14.8764780778,79.24,24.587,-14.454,28.5208464987,23.927,-14.454,27.9538806787,0.66,0.0,0.66,65.99
2021-01-31 04:30:00,40.678,0.0175,40.6780037643,22.388,-15.4125,27.1802814601,18.29,15.43,23.9292498838,78.97,40.488,-15.4125,43.3223187312,22.388,-15.4125,27.1802814601,18.1,0.0,18.1,65.77
2021-01-31 05:00:00,40.7235,0.161,40.7238182548,23.5635,-15.479,28.192870965,17.16,15.64,23.2179930227,79.17,40.5435,-15.479,43.3978666901,23.5635,-15.479,28.192870965,16.98,0.0,16.98,65.94
2021-01-31 05:30:00,34.1315,-0.34750000000000003,34.1332689396,20.3815,-12.8375,24.0874853088,13.75,12.49,18.5758606799,79.17,34.1015,-12.8375,36.437806033,20.3815,-12.8375,24.0874853088,13.72,0.0,13.72,65.94
2021-01-31 06:00:00,39.1455,-2.3135,39.2138043615,18.9455,-11.0935,21.9544463037,20.2,8.78,22.0256305245,78.4,39.4355,-11.0935,40.966137266,18.9455,-11.0935,21.9544463037,20.49,0.0,20.49,65.31
2021-01-31 06:30:00,35.2475,-2.4265,35.3309235444,18.3375,-10.7665,21.2645580368,16.91,8.34,18.8548057534,78.16,35.3675,-10.7665,36.9699550784,18.3375,-10.7665,21.2645580368,17.03,0.0,17.03,65.11
2021-01-31 07:00:00,35.3625,-2.3895,35.4431392021,17.3825,-10.8995,20.5170759734,17.98,8.51,19.8922220981,78.23,35.5425,-10.8995,37.1761806336,17.3825,-10.8995,20.5170759734,18.16,0.0,18.16,65.17
2021-01-31 07:30:00,41.032,-2.6305,41.1162322477,21.252,-10.6305,23.762471131,19.78,8.0,21.336550799,77.84,41.262,-10.6305,42.6093906815,21.252,-10.6305,23.762471131,20.01,0.0,20.01,64.84
2021-01-31 08:00:00,40.75,-1.9340000000000002,40.7958681241,20.02,-11.934,23.3070966875,20.73,10.0,23.0159270941,78.34,41.04,-11.934,42.7399339728,20.02,-11.934,23.3070966875,21.02,0.0,21.02,65.25
2021-01-31 08:30:00,47.875,-2.5935,47.9451964982,21.215,-12.1135,24.4297586408,26.66,9.52,28.3087618945,77.73,48.155,-12.1135,49.6552203424,21.215,-12.1135,24.4297586408,26.94,0.0,26.94,64.75
2021-01-31 09:00:00,47.457,-2.6630000000000003,47.5316570088,19.427,-12.393,23.0433239356,28.03,9.73,29.6707566469,77.66,47.817,-12.393,49.3968818652,19.427,-12.393,23.0433239356,28.39,0.0,28.39,64.7
2021-01-31 09:30:00,51.659,-3.0945,51.7516010501,18.769,-10.7445,21.6268268881,32.89,7.65,33.7679522625,77.32,51.999,-10.7445,53.0974602147,18.769,-10.7445,21.6268268881,33.23,0.0,33.23,64.41
2021-01-31 10:00:00,44.2305,-3.0585,44.3361201787,18.6805,-10.2485,21.3071075583,25.55,7.19,26.5423925071,77.32,44.5305,-10.2485,45.6946078055,18.6805,-10.2485,21.3071075583,25.85,0.0,25.85,64.41
2021-01-31 10:30:00,33.937,-3.2765,34.0948005017,17.107,-9.1965,19.4222825963,16.83,5.92,17.8408323797,77.52,34.087,-9.1965,35.3057952927,17.107,-9.1965,19.4222825963,16.98,0.0,16.98,64.56
2021-01-31 11:00:00,35.7755,-3.618,35.9579799801,15.5555,-8.698,17.822143088,20.22,5.08,20.8483764356,77.32,36.1355,-8.698,37.1675875495,15.5555,-8.698,17.822143088,20.58,0.0,20.58,64.4
2021-01-31 11:30:00,40.3235,-3.2560000000000002,40.4547424692,14.3035,-9.016,16.9079380248,26.02,5.76,26.6499155721,77.45,40.4835,-9.016,41.475318302,14.3035,-9.016,16.9079380248,26.18,0.0,26.18,64.49
2021-01-31 12:00:00,42.0315,-3.3095,42.1615913184,14.9015,-8.2795,17.0471353165,27.13,4.97,27.5814756676,77.37,42.4015,-8.2795,43.2022837649,14.9015,-8.2795,17.0471353165,27.5,0.0,27.5,64.42
2021-01-31 12:30:00,47.2785,-3.8335,47.4336619343,13.6485,-7.3535,15.5034033199,33.63,3.52,33.8137146732,77.12,47.6685,-7.3535,48.232352778,13.6485,-7.3535,15.5034033199,34.02,0.0,34.02,64.22
2021-01-31 13:00:00,42.957,-3.469,43.0968422277,11.947,-7.289,13.9950108967,31.01,3.8200000000000003,31.2443994982,77.39,43.377,-7.289,43.9851526086,11.947,-7.289,13.9950108967,31.43,0.0,31.43,64.44
2021-01-31 13:30:00,55.8015,-2.678,55.8657237154,12.3615,-9.588,15.6440540222,43.44,6.91,43.9861535031,77.67,56.3315,-9.588,57.1416453758,12.3615,-9.588,15.6440540222,43.97,0.0,43.97,64.66
2021-01-31 14:00:00,51.886,-2.732,51.9578754377,12.986,-9.902,16.3305174443,38.9,7.17,39.5552638722,77.67,52.216,-9.902,53.1465921767,12.986,-9.902,16.3305174443,39.23,0.0,39.23,64.66
2021-01-31 14:30:00,46.7075,-2.2595,46.7621203166,14.0575,-10.4095,17.492026655,32.65,8.15,33.6518201588,77.8,47.0775,-10.4095,48.2146108198,14.0575,-10.4095,17.492026655,33.02,0.0,33.02,64.78
2021-01-31 15:00:00,48.93,-2.6654999999999998,49.0025488138,14.56,-9.7255,17.5093960561,34.37,7.06,35.087611774,78.02,49.34,-9.7255,50.2893721401,14.56,-9.7255,17.5093960561,34.78,0.0,34.78,64.96
2021-01-31 15:30:00,42.5805,-2.05,42.629819144,14.3105,-10.33,17.6493430543,28.27,8.28,29.4576187089,78.1,42.9205,-10.33,44.1461008499,14.3105,-10.33,17.6493430543,28.61,0.0,28.61,65.03
2021-01-31 16:00:00,45.1265,-2.56,45.1990553248,15.1265,-10.41,18.3624372633,30.0,7.85,31.0100386972,78.04,45.4465,-10.41,46.6235183384,15.1265,-10.41,18.3624372633,30.32,0.0,30.32,64.96
2021-01-31 16:30:00,45.5375,-2.214,45.591289763,16.7575,-10.324,19.6824485837,28.78,8.11,29.9008444697,77.72,45.8175,-10.324,46.9662462014,16.7575,-10.324,19.6824485837,29.06,0.0,29.06,64.7
2021-01-31 17:00:00,51.3585,-2.659,51.4272865632,17.3785,-10.729,20.4236065192,33.98,8.07,34.9251385108,77.33,51.7685,-10.729,52.8686015821,17.3785,-10.729,20.4236065192,34.39,0.0,34.39,64.37
2021-01-31 17:30:00,53.7135,-3.2025,53.8088848472,17.7235,-9.8025,20.2536776537,35.99,6.6,36.5901639789,77.1,54.1035,-9.8025,54.9843406662,17.7235,-9.8025,20.2536776537,36.38,0.0,36.38,64.18
2021-01-31 18:00:00,52.65,-2.778,52.7232376092,16.37,-9.808,19.0833373392,36.28,7.03,36.9548278307,77.71,53.11,-9.808,54.0080453636,16.37,-9.808,19.0833373392,36.74,0.0,36.74,64.69
2021-01-31 18:30:00,46.2105,-3.099,46.3142970502,14.5805,-9.119,17.1973004059,31.63,6.02,32.1977840852,77.78,46.5405,-9.119,47.4254604748,14.5805,-9.119,17.1973004059,31.96,0.0,31.96,64.73
2021-01-31 19:00:00,49.4665,-2.07,49.5097921855,11.8065,-10.5,15.8001089316,37.66,8.43,38.5919745543,77.92,49.9365,-10.5,51.0284629619,11.8065,-10.5,15.8001089316,38.13,0.0,38.13,64.86
2021-01-31 19:30:00,43.07,-2.549,43.1453624507,9.34,-9.389,13.2434482292,33.73,6.84,34.4165439869,77.67,43.43,-9.389,44.4333008114,9.34,-9.389,13.2434482292,34.09,0.0,34.09,64.67
2021-01-31 20:00:00,38.641,-2.9975,38.7570882194,8.831,-9.0075,12.6143417288,29.81,6.01,30.40980434,77.22,38.961,-9.0075,39.988680614,8.831,-9.0075,12.6143417288,30.13,0.0,30.13,64.3
2021-01-31 20:30:00,39.931,-3.487,40.0829630891,8.271,-8.237,11.672943502,31.66,4.75,32.0143420985,77.03,40.411,-8.237,41.2419336356,8.271,-8.237,11.672943502,32.14,0.0,32.14,64.13
2021-01-31 21:00:00,50.9425,-3.1685,51.0409413951,6.8325,-9.5885,11.7738009368,44.11,6.42,44.5747518221,77.15,51.4125,-9.5885,52.2989912761,6.8325,-9.5885,11.7738009368,44.58,0.0,44.58,64.23
2021-01-31 21:30:00,46.216,-3.4905,46.3476239547,7.296,-9.0605,11.6328962967,38.92,5.57,39.3165524938,77.02,46.676,-9.0605,47.5472568741,7.296,-9.0605,11.6328962967,39.38,0.0,39.38,64.15
2021-01-31 22:00:00,45.6185,-3.311,45.7384986991,7.4085,-8.891,11.5730615331,38.21,5.58,38.6152884231,77.25,46.0285,-8.891,46.8793418602,7.4085,-8.891,11.5730615331,38.62,0.0,38.62,64.36
2021-01-31 22:30:00,37.376,-2.9365,37.4911777389,5.146,-9.1365,10.4860358692,32.23,6.2,32.8209216811,77.56,37.736,-9.1365,38.826296865,5.146,-9.1365,10.4860358692,32.59,0.0,32.59,64.62
2021-01-31 23:00:00,39.946,-2.86,40.0482523464,3.056,-8.98,9.4857543717,36.89,6.12,37.3942040964,77.85,40.386,-8.98,41.3723264514,3.056,-8.98,9.4857543717,37.33,0.0,37.33,64.86
2021-01-31 23:30:00,37.5825,-2.7,37.6793618079,2.4225,-9.34,9.6490469089,35.16,6.64,35.7814924228,78.09,37.9825,-9.34,39.1140116359,2.4225,-9.34,9.6490469089,35.56,0.0,35.56,65.05
2021-02-01 00:00:00,49.3275,-2.4585,49.3887282535,2.2875,-10.3185,10.5690159665,47.04,7.86,47.6921502975,78.02,49.8575,-10.3185,50.9140623846,2.2875,-10.3185,10.5690159665,47.57,0.0,47.57,65.0
2021-02-01 00:30:00,48.3305,-2.8005,48.4115691803,2.0405,-9.7605,9.9715094394,46.29,6.96,46.8103161707,77.74,48.9005,-9.7605,49.8650805725,2.0405,-9.7605,9.9715094394,46.86,0.0,46.86,64.78
2021-02-01 01:00:00,45.3805,-3.104,45.4865320315,1.8605,-9.004,9.1942088431,43.52,5.9,43.9181101597,77.58,45.9405,-9.004,46.8145442811,1.8605,-9.004,9.1942088431,44.08,0.0,44.08,64.64
2021-02-01 01:30:00,47.68,-2.956,47.7715431612,2.33,-9.516,9.7970993666,45.35,6.5600000000000005,45.8220045393,77.72,48.16,-9.516,49.0911382634,2.33,-9.516,9.7970993666,45.83,0.0,45.83,64.74
2021-02-01 02:00:00,48.916,-2.902,49.0020066936,2.046,-9.332,9.5536558448,46.87,6.43,47.3090033715,77.79,49.456,-9.332,50.3287408942,2.046,-9.332,9.5536558448,47.41,0.0,47.41,64.81
2021-02-01 02:30:00,45.3215,-2.569,45.3942520948,1.3915,-9.609,9.7092303119,43.93,7.04,44.4905214624,78.01,45.8715,-9.609,46.8671248665,1.3915,-9.609,9.7092303119,44.48,0.0,44.48,65.0
2021-02-01 03:00:00,49.2025,-2.958,49.2913356509,1.1625,-9.528,9.5986556481,48.04,6.57,48.4871787177,78.01,49.8325,-9.528,50.7352031656,1.1625,-9.528,9.5986556481,48.67,0.0,48.67,64.97
2021-02-01 03:30:00,51.0485,-2.2295,51.097162568,1.3385,-10.5095,10.5943934465,49.71,8.28,50.3948658099,78.18,51.5485,-10.5095,52.6089102957,1.3385,-10.5095,10.5943934465,50.21,0.0,50.21,65.13
2021-02-01 04:00:00,45.088,-2.2984999999999998,45.146548553,1.198,-10.3185,10.38781239,43.89,8.02,44.6167289254,78.18,45.648,-10.3185,46.7996938692,1.198,-10.3185,10.38781239,44.45,0.0,44.45,65.13
2021-02-01 04:30:00,36.1995,-2.1275,36.2619643221,1.7095,-9.7475,9.8962693223,34.49,7.62,35.3217284402,78.42,36.5395,-9.7475,37.8173084248,1.7095,-9.7475,9.8962693223,34.83,0.0,34.83,65.32
2021-02-01 05:00:00,45.3685,-2.218,45.4226850401,1.3085,-10.568,10.648699275,44.06,8.35,44.8442426628,78.25,45.908500000000004,-10.568,47.1091604282,1.3085,-10.568,10.648699275,44.6,0.0,44.6,65.18
2021-02-01 05:30:00,47.0215,-2.476,47.0866439476,0.3115,-10.366,10.3706792569,46.71,7.89,47.3716814141,78.15,47.6015,-10.366,48.7171095022,0.3115,-10.366,10.3706792569,47.29,0.0,47.29,65.09
2021-02-01 06:00:00,46.6795,-2.814,46.7642418548,0.1395,-9.334,9.3350423807,46.54,6.52,46.9944890386,78.07,47.2295,-9.334,48.1430080723,0.1395,-9.334,9.3350423807,47.09,0.0,47.09,65.02
2021-02-01 06:30:00,50.914,-3.7625,51.05283344,0.514,-7.6325,7.6497877257999995,50.4,3.87,50.5483619913,77.49,51.524,-7.6325,52.0862518545,0.514,-7.6325,7.6497877257999995,51.01,0.0,51.01,64.55
2021-02-01 07:00:00,49.4095,-3.782,49.5540332793,0.40950000000000003,-7.792,7.8027529917,49.0,4.01,49.1638088435,77.59,49.9895,-7.792,50.5931356436,0.40950000000000003,-7.792,7.8027529917,49.58,0.0,49.58,64.63
2021-02-01 07:30:00,44.2055,-3.8825000000000003,44.3756694203,0.5355,-7.0725,7.0927439331,43.67,3.19,43.7863563225,77.59,44.6555,-7.0725,45.212099448000004,0.5355,-7.0725,7.0927439331,44.12,0.0,44.12,64.63
2021-02-01 08:00:00,28.4785,-4.0475,28.7646870051,0.8685,-5.6475,5.7138908372,27.61,1.6,27.6563211581,77.99,28.8085,-5.6475,29.3568378491,0.8685,-5.6475,5.7138908372,27.94,0.0,27.94,64.93
2021-02-01 08:30:00,29.7855,-4.1445,30.0724606659,1.6355,-5.4245,5.6656915288,28.15,1.28,28.1790862166,77.92,30.1155,-5.4245,30.6001395503,1.6355,-5.4245,5.6656915288,28.48,0.0,28.48,64.86
2021-02-01 09:00:00,34.699,-3.5145,34.8765295184,1.029,-6.5344999999999995,6.6150231481,33.67,3.02,33.8051667649,77.88,35.199,-6.5344999999999995,35.8004090933,1.029,-6.5344999999999995,6.6150231481,34.17,0.0,34.17,64.86
2021-02-01 09:30:00,47.6025,-3.754,47.7502934258,0.6625,-7.414,7.4435409752,46.94,3.66,47.0824723225,77.47,48.0625,-7.414,48.6309706077,0.6625,-7.414,7.4435409752,47.4,0.0,47.4,64.52
2021-02-01 10:00:00,51.8215,-2.16,51.8664965296,0.1915,-9.95,9.951842656,51.63,7.79,52.2143754152,78.18,52.4515,-9.95,53.3869118066,0.1915,-9.95,9.951842656,52.26,0.0,52.26,65.11
2021-02-01 10:30:00,56.9295,0.1965,56.9298391224,0.1295,-12.0135,12.0141979549,56.8,12.21,58.0975395348,77.92,57.6495,-12.0135,58.8879362221,0.1295,-12.0135,12.0141979549,57.52,0.0,57.52,64.9
2021-02-01 11:00:00,42.8125,1.7235,42.8471773691,0.0325,-14.0365,14.0365376251,42.78,15.76,45.5906350033,77.92,43.2225,-14.0365,45.4445578535,0.0325,-14.0365,14.0365376251,43.19,0.0,43.19,64.9
2021-02-01 11:30:00,49.9495,2.472,50.0106322121,0.08950000000000001,-13.808,13.8082900553,49.86,16.28,52.4505290726,77.73,50.5595,-13.808,52.4111047799,0.08950000000000001,-13.808,13.8082900553,50.47,0.0,50.47,64.75
2021-02-01 12:00:00,49.7285,2.3055,49.7819148135,0.0285,-12.9045,12.9045314715,49.7,15.21,51.9753220288,77.79,50.2185,-12.9045,51.8500131389,0.0285,-12.9045,12.9045314715,50.19,0.0,50.19,64.81
2021-02-01 12:30:00,54.0585,2.007,54.0957435595,0.0285,-12.093,12.0930335834,54.03,14.1,55.8395102056,77.46,54.2285,-12.093,55.5605153076,0.0285,-12.093,12.0930335834,54.2,0.0,54.2,64.56
2021-02-01 13:00:00,48.6085,2.382,48.6668285,0.0285,-12.278,12.2780330774,48.58,14.66,50.7437877971,78.05,48.1785,-12.278,49.718378355,0.0285,-12.278,12.2780330774,48.15,0.0,48.15,65.05
2021-02-01 13:30:00,44.0875,1.9645000000000001,44.131246487,0.17750000000000002,-11.9455,11.946818677,43.91,13.91,46.0605709908,77.84,43.8175,-11.9455,45.416607937,0.17750000000000002,-11.9455,11.946818677,43.64,0.0,43.64,64.87
2021-02-01 14:00:00,52.048,1.921,52.0834382986,0.23800000000000002,-12.469,12.4712711862,51.81,14.39,53.7712581218,77.74,51.618,-12.469,53.1026730495,0.23800000000000002,-12.469,12.4712711862,51.38,0.0,51.38,64.78
2021-02-01 14:30:00,53.571,1.8165,53.60178834,0.371,-12.4335,12.4390338552,53.2,14.25,55.0754255544,77.7,53.291,-12.4335,54.7222313439,0.371,-12.4335,12.4390338552,52.92,0.0,52.92,64.75
2021-02-01 15:00:00,61.002,2.2075,61.0419287068,0.042,-13.6325,13.6325646982,60.96,15.84,62.9843409111,77.9,60.572,-13.6325,62.087134257,0.042,-13.6325,13.6325646982,60.53,0.0,60.53,64.91
2021-02-01 15:30:00,63.5305,2.525,63.5806578705,0.1005,-14.385,14.3853510645,63.43,16.91,65.6453577947,77.41,63.0605,-14.385,64.6804057289,0.1005,-14.385,14.3853510645,62.96,0.0,62.96,64.5
2021-02-01 16:00:00,54.641,2.4985,54.6980930495,0.451,-14.2715,14.2786243473,54.19,16.77,56.7255586134,77.67,54.191,-14.2715,56.0387383267,0.451,-14.2715,14.2786243473,53.74,0.0,53.74,64.71
2021-02-01 16:30:00,54.257,2.5185,54.3154203818,1.2570000000000001,-14.7515,14.804958671,53.0,17.27,55.7427385405,77.67,53.867,-14.7515,55.85033967,1.2570000000000001,-14.7515,14.804958671,52.61,0.0,52.61,64.71
2021-02-01 17:00:00,57.5985,2.886,57.6707568725,2.1485,-15.734,15.8800128542,55.45,18.62,58.4927935732,78.05,57.2385,-15.734,59.3616428197,2.1485,-15.734,15.8800128542,55.09,0.0,55.09,65.04
2021-02-01 17:30:00,56.3505,2.596,56.4102656105,3.0105,-14.944,15.2442200932,53.34,17.54,56.1498637576,77.86,55.8905,-14.944,57.8538773657,3.0105,-14.944,15.2442200932,52.88,0.0,52.88,64.87
2021-02-01 18:00:00,52.235,2.281,52.2847796782,4.165,-13.859,14.4713201195,48.07,16.14,50.7072430724,78.14,51.875,-13.859,53.6943898932,4.165,-13.859,14.4713201195,47.71,0.0,47.71,65.11
2021-02-01 18:30:00,48.2815,1.513,48.3052006646,4.2015,-12.397,13.089622273,44.08,13.91,46.2226621907,78.39,48.0115,-12.397,49.5861849838,4.2015,-12.397,13.089622273,43.81,0.0,43.81,65.31
2021-02-01 19:00:00,57.596,1.3045,57.610771009,3.836,-12.4055,12.9850424046,53.76,13.71,55.4806425702,78.03,57.156,-12.4055,58.4867913828,3.836,-12.4055,12.9850424046,53.32,0.0,53.32,65.01
2021-02-01 19:30:00,58.0985,1.2425,58.1117845923,4.0885,-12.4975,13.1492714057,54.01,13.74,55.7303122188,77.97,57.6985,-12.4975,59.0364667684,4.0885,-12.4975,13.1492714057,53.61,0.0,53.61,64.96
2021-02-01 20:00:00,43.5505,0.195,43.55093656,4.5305,-10.275,11.2294726167,39.02,10.47,40.400263613,78.14,43.2405,-10.275,44.4445324562,4.5305,-10.275,11.2294726167,38.71,0.0,38.71,65.11
2021-02-01 20:30:00,42.8695,-0.0315,42.8695115729,6.7095,-10.2315,12.2352352858,36.16,10.2,37.5710739799,77.97,42.6395,-10.2315,43.8498637683,6.7095,-10.2315,12.2352352858,35.93,0.0,35.93,64.97
2021-02-01 21:00:00,53.0075,0.9205000000000001,53.0154918538,7.4875,-12.8195,14.8459501717,45.52,13.74,47.5484805225,78.22,52.6375,-12.8195,54.1760647011,7.4875,-12.8195,14.8459501717,45.15,0.0,45.15,65.17
2021-02-01 21:30:00,44.5375,0.8155,44.544965445,6.5875,-12.4045,14.0451691517,37.95,13.22,40.1867005364,78.44,44.2175,-12.4045,45.9244915758,6.5875,-12.4045,14.0451691517,37.63,0.0,37.63,65.35
2021-02-01 22:00:00,52.291,0.56,52.293998518,9.291,-13.08,16.0439733545,43.0,13.64,45.1115240266,78.12,52.011,-13.08,53.6304999138,9.291,-13.08,16.0439733545,42.72,0.0,42.72,65.08
2021-02-01 22:30:00,50.22,0.045,50.2200201613,9.33,-12.125,15.299167461,40.89,12.17,42.6626417372,78.12,49.94,-12.125,51.390847677400004,9.33,-12.125,15.299167461,40.61,0.0,40.61,65.08
2021-02-01 23:00:00,49.959,-0.066,49.9590435957,6.719,-11.876,13.6449381457,43.24,11.81,44.8238072903,77.72,49.619,-11.876,51.0204325442,6.719,-11.876,13.6449381457,42.9,0.0,42.9,64.76
2021-02-01 23:30:00,46.734,-0.052500000000000005,46.7340294887,8.714,-12.3225,15.0923093743,38.02,12.27,39.9508860978,77.93,46.464,-12.3225,48.0702330164,8.714,-12.3225,15.0923093743,37.75,0.0,37.75,64.92
2021-02-02 00:00:00,45.968,0.07,45.9680532979,15.448,-13.16,20.2935039853,30.52,13.23,33.26414436,77.93,45.748,-13.16,47.6032047661,15.448,-13.16,20.2935039853,30.3,0.0,30.3,64.92
2021-02-02 00:30:00,50.886,-0.1495,50.8862196105,18.456,-12.9795,22.5630529018,32.43,12.83,34.8756906742,77.56,50.626,-12.9795,52.263364762,18.456,-12.9795,22.5630529018,32.17,0.0,32.17,64.62
2021-02-02 01:00:00,52.1195,-0.1975,52.1198741988,14.8795,-12.8675,19.6716058445,37.24,12.67,39.3363254512,77.8,51.8295,-12.8675,53.4028990458,14.8795,-12.8675,19.6716058445,36.95,0.0,36.95,64.82
2021-02-02 01:30:00,55.1785,0.328,55.1794748638,7.9085,-12.662,14.9288518062,47.27,12.99,49.0223724436,78.17,54.8785,-12.662,56.3202983502,7.9085,-12.662,14.9288518062,46.97,0.0,46.97,65.12
2021-02-02 02:00:00,51.131,0.423,51.132749681600004,4.091,-12.547,13.1971015757,47.04,12.97,48.7953122748,78.27,50.731,-12.547,52.259559604,4.091,-12.547,13.1971015757,46.64,0.0,46.64,65.2
2021-02-02 02:30:00,45.2915,0.7635000000000001,45.2979348812,3.8815,-12.8065,13.381796759,41.41,13.57,43.5767483872,78.5,45.0415,-12.8065,46.8267355738,3.8815,-12.8065,13.381796759,41.16,0.0,41.16,65.39
2021-02-02 03:00:00,49.7665,0.7095,49.7715572642,4.6465,-13.3005,14.0887636966,45.12,14.01,47.2450473595,78.42,49.4465,-13.3005,51.2040981026,4.6465,-13.3005,14.0887636966,44.8,0.0,44.8,65.32
2021-02-02 03:30:00,44.497,1.2955,44.5158548076,10.967,-14.4645,18.1520480732,33.53,15.76,37.0491362922,78.93,44.227,-14.4645,46.532239246,10.967,-14.4645,18.1520480732,33.26,0.0,33.26,65.74
2021-02-02 04:00:00,50.4285,2.084,50.471543153,24.5985,-17.676,30.2907110885,25.83,19.76,32.5214775187,78.93,50.0785,-17.676,53.1064698342,24.5985,-17.676,30.2907110885,25.48,0.0,25.48,65.74
2021-02-02 04:30:00,48.4065,2.225,48.4576089717,33.5665,-17.495,37.8521458738,14.84,19.72,24.6800324149,78.98,48.2665,-17.495,51.3393615781,33.5665,-17.495,37.8521458738,14.7,0.0,14.7,65.78
2021-02-02 05:00:00,45.663,2.466,45.7295388671,33.963,-17.634,38.2680457432,11.7,20.1,23.257256932,79.24,45.593,-17.634,48.8843492848,33.963,-17.634,38.2680457432,11.63,0.0,11.63,65.99
2021-02-02 05:30:00,47.883,2.8545,47.9680087063,35.043,-18.3455,39.5546358756,12.84,21.2,24.7851891258,78.85,47.763,-18.3455,51.1650421602,35.043,-18.3455,39.5546358756,12.72,0.0,12.72,65.68
2021-02-02 06:00:00,43.7385,1.9605000000000001,43.7824159052,33.8585,-16.8895,37.8371937715,9.88,18.85,21.2823142539,78.97,43.658500000000004,-16.8895,46.8115352504,33.8585,-16.8895,37.8371937715,9.8,0.0,9.8,65.78
2021-02-02 06:30:00,48.3275,1.1245,48.3405808457,33.2975,-16.1155,36.9923349696,15.03,17.24,22.8717839269,78.63,48.1975,-16.1155,50.8203536637,33.2975,-16.1155,36.9923349696,14.9,0.0,14.9,65.51
2021-02-02 07:00:00,46.5255,0.5575,46.5288400511,31.1155,-14.9825,34.5347599746,15.41,15.54,21.8851479319,78.44,46.3855,-14.9825,48.7451527488,31.1155,-14.9825,34.5347599746,15.27,0.0,15.27,65.38
