Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-02 07:30:00,36.0675,0.123,36.0677097311,28.9375,-13.577,31.9642587158,7.13,13.7,15.4443161066,78.5,35.9375,-13.577,38.4166478919,28.9375,-13.577,31.9642587158,7.0,0.0,7.0,65.42
2021-02-02 08:00:00,30.8445,-0.088,30.8446255327,31.9445,-12.868,34.4388807055,-1.1,12.78,12.8272522389,78.35,30.7645,-12.868,33.3472620203,31.9445,-12.868,34.4388807055,-1.18,0.0,1.18,65.29
2021-02-02 08:30:00,33.1935,0.1615,33.1938928796,31.2035,-13.1485,33.8606181943,1.99,13.31,13.4579418932,78.58,33.1535,-13.1485,35.6656363255,31.2035,-13.1485,33.8606181943,1.9500000000000002,0.0,1.9500000000000002,65.46
2021-02-02 09:00:00,35.1525,0.313,35.1538934579,28.3025,-13.917,31.5390931266,6.85,14.23,15.7928908057,78.77,35.1525,-13.917,37.8071573283,28.3025,-13.917,31.5390931266,6.85,0.0,6.85,65.63
2021-02-02 09:30:00,45.261,0.36250000000000004,45.2624516266,25.521,-13.7875,29.0071818219,19.74,14.15,24.2876532419,78.93,45.061,-13.7875,47.123124655,25.521,-13.7875,29.0071818219,19.54,0.0,19.54,65.78
2021-02-02 10:00:00,45.664,-0.167,45.6643053708,23.714,-12.547,26.8287346888,21.95,12.38,25.2005337245,79.29,45.464,-12.547,47.1635718007,23.714,-12.547,26.8287346888,21.75,0.0,21.75,66.08
2021-02-02 10:30:00,45.2625,-0.6890000000000001,45.2677437835,24.8325,-12.369,27.7424803731,20.43,11.68,23.5331107166,78.83,45.1425,-12.369,46.8063827619,24.8325,-12.369,27.7424803731,20.31,0.0,20.31,65.69
2021-02-02 11:00:00,50.6155,-0.9385,50.624199969,23.985500000000002,-12.4985,27.0465656323,26.63,11.56,29.0308542761,78.62,50.3955,-12.4985,51.92223919,23.985500000000002,-12.4985,27.0465656323,26.41,0.0,26.41,65.52
2021-02-02 11:30:00,38.0795,-0.8505,38.0889967116,23.7795,-12.0805,26.6721409058,14.3,11.23,18.1824888285,78.84,37.8795,-12.0805,39.7592127752,23.7795,-12.0805,26.6721409058,14.1,0.0,14.1,65.68
2021-02-02 12:00:00,31.5065,-1.0495,31.5239748842,24.9265,-10.7895,27.1614379682,6.58,9.74,11.7543183554,78.84,31.4365,-10.7895,33.2365287372,24.9265,-10.7895,27.1614379682,6.51,0.0,6.51,65.68
2021-02-02 12:30:00,32.3545,-0.9645,32.3688728642,22.5845,-10.7745,25.0229792491,9.77,9.81,13.8451796666,78.95,32.2545,-10.7745,34.0065085021,22.5845,-10.7745,25.0229792491,9.67,0.0,9.67,65.8
2021-02-02 13:00:00,31.4575,-1.2635,31.4828642042,17.9575,-9.7735,20.4448797624,13.5,8.51,15.9583865099,79.09,31.3475,-9.7735,32.8357588385,17.9575,-9.7735,20.4448797624,13.39,0.0,13.39,65.92
2021-02-02 13:30:00,30.265,-2.4135,30.3610804691,19.505,-6.8335,20.667407850300002,10.76,4.42,11.6324545991,77.86,30.265,-6.8335,31.0268745969,19.505,-6.8335,20.667407850300002,10.76,0.0,10.76,64.9
2021-02-02 14:00:00,29.5075,-3.4295,29.7061277601,21.1375,-6.5395,22.1259794472,8.37,3.11,8.9291096981,77.7,29.5575,-6.5395,30.2722788455,21.1375,-6.5395,22.1259794472,8.42,0.0,8.42,64.76
2021-02-02 14:30:00,30.419,-1.8090000000000002,30.4727426071,24.519,-8.509,25.9535053894,5.9,6.7,8.9274856483,77.6,30.399,-8.509,31.5674243802,24.519,-8.509,25.9535053894,5.88,0.0,5.88,64.67
2021-02-02 15:00:00,31.641,0.598,31.6466504547,31.751,-11.752,33.8560999674,-0.11,12.35,12.3504898688,78.23,31.611,-11.752,33.724839881,31.751,-11.752,33.8560999674,-0.14,0.0,0.14,65.18
2021-02-02 15:30:00,31.8725,0.6295000000000001,31.8787158854,33.8025,-11.8905,35.8328480099,-1.9300000000000002,12.52,12.6678845906,78.57,31.8225,-11.8905,33.971392325,33.8025,-11.8905,35.8328480099,-1.98,0.0,1.98,65.45
2021-02-02 16:00:00,31.2295,0.12350000000000001,31.2297441952,34.4495,-12.0865,36.5082392413,-3.22,12.21,12.6274502573,78.36,31.2095,-12.0865,33.468139663,34.4495,-12.0865,36.5082392413,-3.24,0.0,3.24,65.27
2021-02-02 16:30:00,41.8465,-0.163,41.8468174566,33.6965,-11.303,35.5416927178,8.15,11.14,13.8029743172,78.04,41.7965,-11.303,43.2978662436,33.6965,-11.303,35.5416927178,8.1,0.0,8.1,65.03
2021-02-02 17:00:00,50.441,-0.23500000000000001,50.4415474188,33.791,-12.665,36.0864781601,16.65,12.43,20.7780509192,77.84,50.311,-12.665,51.8806220664,33.791,-12.665,36.0864781601,16.52,0.0,16.52,64.87
2021-02-02 17:30:00,54.89,-0.051000000000000004,54.8900236928,32.79,-12.581,35.1207297903,22.1,12.53,25.4049384963,77.78,54.7,-12.581,56.1281708325,32.79,-12.581,35.1207297903,21.91,0.0,21.91,64.82
2021-02-02 18:00:00,50.06,0.5295,50.0628002638,35.01,-12.7705,37.2664161176,15.05,13.3,20.0846334296,78.09,49.9,-12.7705,51.5082097364,35.01,-12.7705,37.2664161176,14.89,0.0,14.89,65.08
2021-02-02 18:30:00,42.763,0.47750000000000004,42.765665846,35.043,-12.7925,37.3049581859,7.72,13.27,15.3522408788,78.41,42.773,-12.7925,44.645017474,35.043,-12.7925,37.3049581859,7.73,0.0,7.73,65.33
2021-02-02 19:00:00,39.5015,0.3945,39.5034698792,34.3615,-13.0455,36.7545609755,5.14,13.44,14.389343279,78.41,39.2915,-13.0455,41.4005681422,34.3615,-13.0455,36.7545609755,4.93,0.0,4.93,65.33
2021-02-02 19:30:00,40.1065,0.046,40.1065263798,35.6465,-12.844,37.8898574588,4.46,12.89,13.6397837226,77.95,40.0665,-12.844,42.0748470972,35.6465,-12.844,37.8898574588,4.42,0.0,4.42,64.96
2021-02-02 20:00:00,49.2085,0.193,49.2088784799,33.9385,-12.897,36.3063960102,15.27,13.09,20.1127074259,78.05,49.0985,-12.897,50.7641144043,33.9385,-12.897,36.3063960102,15.16,0.0,15.16,65.03
2021-02-02 20:30:00,45.917,-0.1335,45.9171940699,32.067,-11.9035,34.2050552002,13.85,11.77,18.1756815553,78.13,45.757,-11.9035,47.2799784396,32.067,-11.9035,34.2050552002,13.69,0.0,13.69,65.1
2021-02-02 21:00:00,34.0095,-0.241,34.010353883,32.0395,-11.521,34.0479514986,1.97,11.28,11.450733601,78.32,34.0295,-11.521,35.9268744988,32.0395,-11.521,34.0479514986,1.99,0.0,1.99,65.26
2021-02-02 21:30:00,47.5635,0.4675,47.5657974652,33.4635,-14.0225,36.2827278261,14.1,14.49,20.2180637055,78.37,47.3535,-14.0225,49.386075654,33.4635,-14.0225,36.2827278261,13.89,0.0,13.89,65.31
2021-02-02 22:00:00,38.4425,0.6865,38.4486292148,35.4625,-14.9535,38.486310144,2.98,15.64,15.9213692878,78.57,38.3725,-14.9535,41.183199469,35.4625,-14.9535,38.486310144,2.91,0.0,2.91,65.47
2021-02-02 22:30:00,48.669,0.89,48.6771369433,35.689,-16.39,39.2725963109,12.98,17.28,21.6120059226,78.7,48.599,-16.39,51.2883505389,35.689,-16.39,39.2725963109,12.91,0.0,12.91,65.57
2021-02-02 23:00:00,47.8005,0.968,47.8103003991,35.6305,-15.942,39.034342498,12.17,16.91,20.8340346549,78.96,47.6605,-15.942,50.2560506233,35.6305,-15.942,39.034342498,12.03,0.0,12.03,65.79
2021-02-02 23:30:00,44.527,0.9440000000000001,44.5370055684,33.847,-15.516,37.233931635,10.68,16.46,19.6212639756,78.91,44.437,-15.516,47.0679638927,33.847,-15.516,37.233931635,10.59,0.0,10.59,65.75
2021-02-03 00:00:00,40.0805,0.6815,40.0862934493,32.9705,-14.3085,35.9414390711,7.11,14.99,16.5907263253,78.82,40.0305,-14.3085,42.5108704039,32.9705,-14.3085,35.9414390711,7.06,0.0,7.06,65.66
2021-02-03 00:30:00,41.537,0.12150000000000001,41.5371776996,33.827,-14.3185,36.7326199889,7.71,14.44,16.3694135509,78.21,41.487,-14.3185,43.8883881141,33.827,-14.3185,36.7326199889,7.66,0.0,7.66,65.17
2021-02-03 01:00:00,49.61,0.3055,49.6109406306,34.84,-15.2445,38.0292043073,14.77,15.55,21.4465708215,77.92,49.53,-15.2445,51.8229262031,34.84,-15.2445,38.0292043073,14.69,0.0,14.69,64.95
2021-02-03 01:30:00,47.52,0.481,47.5224342916,28.81,-14.809,32.3932490035,18.71,15.29,24.1629509787,78.58,47.4,-14.809,49.6595054446,28.81,-14.809,32.3932490035,18.59,0.0,18.59,65.49
2021-02-03 02:00:00,45.585,-0.35250000000000004,45.5863628868,20.685,-13.1925,24.533880273,24.9,12.84,28.0156313511,78.98,45.365,-13.1925,47.244314803500004,20.685,-13.1925,24.533880273,24.68,0.0,24.68,65.81
2021-02-03 02:30:00,42.8155,0.04,42.8155186848,24.0555,-13.38,27.5261962547,18.76,13.42,23.065862221,78.87,42.6555,-13.38,44.7047657443,24.0555,-13.38,27.5261962547,18.6,0.0,18.6,65.7
2021-02-03 03:00:00,44.244,0.1615,44.2442947537,22.964,-13.9185,26.8527454509,21.28,14.08,25.5163633773,79.03,44.164,-13.9185,46.30532948,22.964,-13.9185,26.8527454509,21.2,0.0,21.2,65.85
2021-02-03 03:30:00,38.762,-0.5435,38.7658101457,18.092,-12.2935,21.8735138067,20.67,11.75,23.7762780939,79.13,38.622,-12.2935,40.5313338819,18.092,-12.2935,21.8735138067,20.53,0.0,20.53,65.92
2021-02-03 04:00:00,50.0185,-0.1145,50.0186310538,12.5585,-14.0145,18.8181330769,37.46,13.9,39.9557455193,79.52,49.8385,-14.0145,51.7714428281,12.5585,-14.0145,18.8181330769,37.28,0.0,37.28,66.25
2021-02-03 04:30:00,47.783500000000004,-0.28550000000000003,47.7843529045,8.1935,-13.5055,15.7965810383,39.59,13.22,41.7389087064,79.48,47.4135,-13.5055,49.2994778116,8.1935,-13.5055,15.7965810383,39.22,0.0,39.22,66.25
2021-02-03 05:00:00,45.763,-0.6445000000000001,45.7675381603,5.463,-12.7745,13.8936035372,40.3,12.13,42.0859465855,79.48,45.493,-12.7745,47.252522676,5.463,-12.7745,13.8936035372,40.03,0.0,40.03,66.25
2021-02-03 05:30:00,43.4515,-1.2165,43.4685256766,7.0815,-11.3965,13.4174459008,36.37,10.18,37.7678341979,79.09,43.3015,-11.3965,44.7761109801,7.0815,-11.3965,13.4174459008,36.22,0.0,36.22,65.91
2021-02-03 06:00:00,44.728,-1.7885,44.7637433226,5.558,-10.2285,11.6410298621,39.17,8.44,40.0689717862,78.64,44.468,-10.2285,45.6292147231,5.558,-10.2285,11.6410298621,38.91,0.0,38.91,65.55
2021-02-03 06:30:00,45.1015,-1.6405,45.1313255123,3.9215,-10.0905,10.825726419,41.18,8.45,42.0380173177,78.7,44.7615,-10.0905,45.884747711,3.9215,-10.0905,10.825726419,40.84,0.0,40.84,65.6
2021-02-03 07:00:00,41.1925,-1.584,41.2229440027,2.9025,-9.994,10.4069468265,38.29,8.41,39.2027065392,78.75,40.9325,-9.994,42.1348975583,2.9025,-9.994,10.4069468265,38.03,0.0,38.03,65.66
2021-02-03 07:30:00,43.502,-1.5815000000000001,43.5307379475,2.7119999999999997,-10.0215,10.381975065,40.79,8.44,41.6540238152,78.66,43.272,-10.0215,44.4172989527,2.7119999999999997,-10.0215,10.381975065,40.56,0.0,40.56,65.59
2021-02-03 08:00:00,45.571,-1.9925000000000002,45.6145382225,1.931,-8.9225,9.1290616851,43.64,6.93,44.1868136439,78.1,45.221,-8.9225,46.0928394358,1.931,-8.9225,9.1290616851,43.29,0.0,43.29,65.16
2021-02-03 08:30:00,46.1685,-1.471,46.1919282262,2.1385,-9.251,9.4949556739,44.03,7.78,44.7120710771,78.21,45.9385,-9.251,46.8607168452,2.1385,-9.251,9.4949556739,43.8,0.0,43.8,65.25
2021-02-03 09:00:00,45.4165,-1.673,45.4473035641,2.0065,-9.923,10.1238318462,43.41,8.25,44.1869958246,78.25,45.1065,-9.923,46.1850871088,2.0065,-9.923,10.1238318462,43.1,0.0,43.1,65.25
2021-02-03 09:30:00,47.5855,-1.8395000000000001,47.621041258,1.9955,-9.7495,9.951621501,45.59,7.91,46.2711162606,78.2,47.2855,-9.7495,48.2801331864,1.9955,-9.7495,9.951621501,45.29,0.0,45.29,65.25
2021-02-03 10:00:00,44.309,-1.7970000000000002,44.3454246794,2.049,-9.317,9.5396483164,42.26,7.52,42.9238628271,78.3,43.899,-9.317,44.8768168434,2.049,-9.317,9.5396483164,41.85,0.0,41.85,65.3
2021-02-03 10:30:00,47.01,-1.5035,47.034036742,2.75,-10.1635,10.5289710917,44.26,8.66,45.0992594174,78.44,46.75,-10.1635,47.8420237056,2.75,-10.1635,10.5289710917,44.0,0.0,44.0,65.43
2021-02-03 11:00:00,45.4535,-1.205,45.4694698369,4.1135,-10.255,11.0492491713,41.34,9.05,42.3190040053,78.44,45.1835,-10.255,46.3326418117,4.1135,-10.255,11.0492491713,41.07,0.0,41.07,65.43
2021-02-03 11:30:00,44.5165,-0.931,44.5262342137,6.6665,-10.721,12.6246609162,37.85,9.79,39.095608449,78.59,44.2165,-10.721,45.4976781083,6.6665,-10.721,12.6246609162,37.55,0.0,37.55,65.55
2021-02-03 12:00:00,41.2625,-0.907,41.2724672784,9.1525,-10.427,13.8740976373,32.11,9.52,33.4915287797,78.69,40.9825,-10.427,42.2881500571,9.1525,-10.427,13.8740976373,31.83,0.0,31.83,65.61
2021-02-03 12:30:00,35.25,-1.185,35.2699124609,6.96,-10.015,12.1959757707,28.29,8.83,29.6360085032,78.64,35.12,-10.015,36.520057845,6.96,-10.015,12.1959757707,28.16,0.0,28.16,65.56
2021-02-03 13:00:00,48.212,-0.8255,48.2190667086,8.172,-11.3955,14.0228030097,40.04,10.57,41.4116710602,78.46,47.902,-11.3955,49.2387959261,8.172,-11.3955,14.0228030097,39.73,0.0,39.73,65.43
2021-02-03 13:30:00,49.3815,-0.20350000000000001,49.3819193076,13.8915,-12.1635,18.4641410442,35.49,11.96,37.451057395,78.39,49.1315,-12.1635,50.6147708135,13.8915,-12.1635,18.4641410442,35.24,0.0,35.24,65.36
2021-02-03 14:00:00,41.9565,-0.0155,41.9565028631,14.0065,-12.2255,18.5915274386,27.95,12.21,30.5005999941,78.58,41.6965,-12.2255,43.4518234658,14.0065,-12.2255,18.5915274386,27.69,0.0,27.69,65.51
2021-02-03 14:30:00,48.98,-0.12050000000000001,48.9801482261,15.5,-11.3605,19.2174649798,33.48,11.24,35.3163984574,78.4,48.78,-11.3605,50.0854206357,15.5,-11.3605,19.2174649798,33.28,0.0,33.28,65.38
2021-02-03 15:00:00,58.7755,0.5055000000000001,58.7776737418,14.525500000000001,-13.3345,19.7179877396,44.25,13.84,46.3638663185,78.64,58.4455,-13.3345,59.9473549083,14.525500000000001,-13.3345,19.7179877396,43.92,0.0,43.92,65.58
2021-02-03 15:30:00,59.2985,0.62,59.3017411401,19.0585,-13.46,23.3323385508,40.24,14.08,42.6321944075,78.5,59.0285,-13.46,60.5436653354,19.0585,-13.46,23.3323385508,39.97,0.0,39.97,65.46
2021-02-03 16:00:00,52.191,0.6725,52.1953325236,21.531,-13.1075,25.2069537479,30.66,13.78,33.6143421771,78.64,51.881,-13.1075,53.5111644169,21.531,-13.1075,25.2069537479,30.35,0.0,30.35,65.57
2021-02-03 16:30:00,40.2725,0.247,40.2732574452,20.7725,-11.143,23.5725095238,19.5,11.39,22.5827832651,78.64,40.1125,-11.143,41.6314677288,20.7725,-11.143,23.5725095238,19.34,0.0,19.34,65.54
2021-02-03 17:00:00,51.161,-0.1985,51.1613850795,18.221,-10.9785,21.2728066613,32.94,10.78,34.6590825037,78.14,50.971,-10.9785,52.1399108481,18.221,-10.9785,21.2728066613,32.75,0.0,32.75,65.15
2021-02-03 17:30:00,53.5035,0.10550000000000001,53.5036040141,19.2635,-11.5345,22.4527753852,34.24,11.64,36.1644466293,77.99,53.2535,-11.5345,54.4883469423,19.2635,-11.5345,22.4527753852,33.99,0.0,33.99,65.04
2021-02-03 18:00:00,56.748,0.3395,56.7490155355,19.408,-11.8005,22.713922256,37.34,12.14,39.2639172778,77.95,56.578,-11.8005,57.7955178561,19.408,-11.8005,22.713922256,37.17,0.0,37.17,65.04
2021-02-03 18:30:00,58.382,0.662,58.3857531252,19.732,-11.948,23.067434361,38.65,12.61,40.6550685647,77.95,58.012,-11.948,59.229611243,19.732,-11.948,23.067434361,38.28,0.0,38.28,64.98
2021-02-03 19:00:00,54.5225,-0.9505,54.5307844845,22.0225,-10.7005,24.4845095213,32.5,9.75,33.930996154,78.35,54.3525,-10.7005,55.3958026975,22.0225,-10.7005,24.4845095213,32.33,0.0,32.33,65.32
2021-02-03 19:30:00,50.2155,-1.313,50.2326627728,20.1055,-9.443,22.2126400783,30.11,8.13,31.1882830563,78.67,49.9555,-9.443,50.8401635447,20.1055,-9.443,22.2126400783,29.85,0.0,29.85,65.6
2021-02-03 20:00:00,54.3515,-1.1915,54.3645585331,22.0415,-10.1115,24.2501578242,32.31,8.92,33.5186888168,78.27,54.1415,-10.1115,55.0776220847,22.0415,-10.1115,24.2501578242,32.1,0.0,32.1,65.25
2021-02-03 20:30:00,37.9585,-0.982,37.9712002214,19.3285,-9.602,21.5821527251,18.63,8.62,20.5275741382,78.01,37.7885,-9.602,38.9893464455,19.3285,-9.602,21.5821527251,18.46,0.0,18.46,65.02
2021-02-03 21:00:00,53.2365,1.2505,53.251184799,22.4765,-12.8595,25.8951692889,30.76,14.11,33.8418335792,77.79,53.0265,-12.8595,54.5635083412,22.4765,-12.8595,25.8951692889,30.55,0.0,30.55,64.84
2021-02-03 21:30:00,53.663,1.157,53.6754712881,22.063,-13.193,25.7066376253,31.6,14.35,34.7056551588,77.79,53.433,-13.193,55.0376301997,22.063,-13.193,25.7066376253,31.37,0.0,31.37,64.84
2021-02-03 22:00:00,52.1655,0.999,52.1750648418,21.735500000000002,-13.481,25.5767339833,30.43,14.48,33.699485159299996,78.19,51.9655,-13.481,53.6856642992,21.735500000000002,-13.481,25.5767339833,30.23,0.0,30.23,65.18
2021-02-03 22:30:00,52.438,1.201,52.4517515913,22.138,-13.769,26.0706042316,30.3,14.97,33.7963148879,78.23,52.198,-13.769,53.9834841873,22.138,-13.769,26.0706042316,30.06,0.0,30.06,65.22
2021-02-03 23:00:00,45.646,0.17400000000000002,45.6463316379,20.056,-12.446,23.6039414505,25.59,12.62,28.5326567287,78.5,45.456,-12.446,47.1290871119,20.056,-12.446,23.6039414505,25.4,0.0,25.4,65.45
2021-02-03 23:30:00,43.5175,0.015,43.5175025852,16.0275,-12.615,20.3965433652,27.49,12.63,30.2525536112,79.07,43.2875,-12.615,45.0882011312,16.0275,-12.615,20.3965433652,27.26,0.0,27.26,65.91
2021-02-04 00:00:00,36.554,-0.997,36.5675939187,14.024,-10.957,17.7968655948,22.53,9.96,24.6333615246,79.07,36.354,-10.957,37.9693187324,14.024,-10.957,17.7968655948,22.33,0.0,22.33,65.91
2021-02-04 00:30:00,44.151,-1.0445,44.1633533741,12.451,-11.2445,16.7769538728,31.7,10.2,33.3006005952,78.98,43.941,-11.2445,45.3569207646,12.451,-11.2445,16.7769538728,31.49,0.0,31.49,65.85
2021-02-04 01:00:00,42.604,-1.349,42.6253518109,10.504,-10.369,14.7597485412,32.1,9.02,33.3432212001,78.74,42.384,-10.369,43.6339273616,10.504,-10.369,14.7597485412,31.88,0.0,31.88,65.66
2021-02-04 01:30:00,42.167,-0.557,42.1706786524,9.337,-11.137,14.5331461838,32.83,10.58,34.4926847317,79.04,41.927,-11.137,43.3809416449,9.337,-11.137,14.5331461838,32.59,0.0,32.59,65.91
2021-02-04 02:00:00,43.6405,-0.24450000000000002,43.6411849117,6.5105,-11.7945,13.4720763248,37.13,11.55,38.8849508165,79.11,43.4005,-11.7945,44.9745887196,6.5105,-11.7945,13.4720763248,36.89,0.0,36.89,65.96
2021-02-04 02:30:00,41.0535,-0.1925,41.0539513141,5.9135,-11.5225,12.9513508369,35.14,11.33,36.9213826935,79.11,40.7735,-11.5225,42.3703470425,5.9135,-11.5225,12.9513508369,34.86,0.0,34.86,65.96
2021-02-04 03:00:00,36.1245,-0.5945,36.1293915047,5.8145,-10.9045,12.3578529891,30.31,10.31,32.0154993714,79.08,35.8645,-10.9045,37.4856036433,5.8145,-10.9045,12.3578529891,30.05,0.0,30.05,65.96
2021-02-04 03:30:00,33.0945,-0.461,33.0977106648,5.2745,-10.791,12.0110795206,27.82,10.33,29.6759380644,78.99,32.8845,-10.791,34.6097677145,5.2745,-10.791,12.0110795206,27.61,0.0,27.61,65.85
2021-02-04 04:00:00,32.0045,-3.617,32.2082397726,4.4645,-6.357,7.7680891634,27.54,2.74,27.6759679144,78.25,32.1445,-6.357,32.7670616511,4.4645,-6.357,7.7680891634,27.68,0.0,27.68,65.24
2021-02-04 04:30:00,30.8855,-2.8345000000000002,31.0152946222,4.1955,-6.0145,7.3332414729,26.69,3.18,26.8787741536,77.46,31.1155,-6.0145,31.6914586364,4.1955,-6.0145,7.3332414729,26.92,0.0,26.92,64.58
2021-02-04 05:00:00,36.5195,-2.0445,36.576684657,3.7895000000000003,-6.8945,7.8673019835,32.73,4.85,33.0873903474,77.24,36.8495,-6.8945,37.4889287724,3.7895000000000003,-6.8945,7.8673019835,33.06,0.0,33.06,64.41
2021-02-04 05:30:00,39.272,-1.7229999999999999,39.309778847,4.252,-6.843,8.0564355021,35.02,5.12,35.3922985973,77.24,39.532,-6.843,40.1198912386,4.252,-6.843,8.0564355021,35.28,0.0,35.28,64.41
2021-02-04 06:00:00,39.312,-2.0435,39.3650763527,4.192,-6.6035,7.8217054566,35.12,4.5600000000000005,35.4147991665,77.01,39.592,-6.6035,40.1389172282,4.192,-6.6035,7.8217054566,35.4,0.0,35.4,64.24
2021-02-04 06:30:00,42.8545,-2.55,42.9303001416,4.0845,-6.22,7.4412055643,38.77,3.67,38.9433152158,76.78,43.2245,-6.22,43.6697355184,4.0845,-6.22,7.4412055643,39.14,0.0,39.14,64.05
2021-02-04 07:00:00,41.548,-1.866,41.5898817022,4.468,-7.336,8.5895238518,37.08,5.47,37.4812926671,77.28,41.878,-7.336,42.5156886337,4.468,-7.336,8.5895238518,37.41,0.0,37.41,64.46
2021-02-04 07:30:00,42.449,-1.875,42.4903898076,3.3890000000000002,-7.195,7.9531972187,39.06,5.32,39.4206291173,77.43,42.959,-7.195,43.5573611,3.3890000000000002,-7.195,7.9531972187,39.57,0.0,39.57,64.6
2021-02-04 08:00:00,38.7115,-2.423,38.7872551394,2.6115,-6.213,6.7395327175,36.1,3.79,36.2984035462,77.6,39.0615,-6.213,39.5525239555,2.6115,-6.213,6.7395327175,36.45,0.0,36.45,64.73
2021-02-04 08:30:00,40.8945,-2.193,40.9532584693,1.9845000000000002,-6.623,6.9139257481000005,38.91,4.43,39.1613712732,77.93,41.3245,-6.623,41.8518629125,1.9845000000000002,-6.623,6.9139257481000005,39.34,0.0,39.34,65.0
2021-02-04 09:00:00,25.5835,-1.6255000000000002,25.6350877217,1.7835,-6.2255,6.4759341025,23.8,4.6,24.2404620418,77.93,25.8435,-6.2255,26.5827640117,1.7835,-6.2255,6.4759341025,24.06,0.0,24.06,65.0
2021-02-04 09:30:00,30.9185,-1.0975,30.937972598400002,2.4985,-7.0975,7.5244274533,28.42,6.0,29.0464524512,77.68,31.2185,-7.0975,32.0151409258,2.4985,-7.0975,7.5244274533,28.72,0.0,28.72,64.8
2021-02-04 10:00:00,26.4495,-1.5385,26.4942075273,3.3895,-6.3485,7.1966771846,23.06,4.8100000000000005,23.5563091336,77.87,26.6995,-6.3485,27.4438836993,3.3895,-6.3485,7.1966771846,23.31,0.0,23.31,64.95
2021-02-04 10:30:00,37.2725,-1.9315,37.3225126231,4.3925,-6.5415,7.8794212034,32.88,4.61,33.2016038769,77.87,37.6825,-6.5415,38.2460720663,4.3925,-6.5415,7.8794212034,33.29,0.0,33.29,64.95
2021-02-04 11:00:00,40.034,-1.3895,40.0581061241,4.764,-7.1795,8.616316861,35.27,5.79,35.742090034,77.67,40.444,-7.1795,41.0762992034,4.764,-7.1795,8.616316861,35.68,0.0,35.68,64.78
2021-02-04 11:30:00,35.29,-2.0765,35.3510389133,6.2,-6.4865,8.972997395,29.09,4.41,29.4223758388,77.84,35.55,-6.4865,36.1369227003,6.2,-6.4865,8.972997395,29.35,0.0,29.35,64.91
2021-02-04 12:00:00,36.7995,-1.238,36.8203183616,8.3395,-7.508,11.2212888854,28.46,6.27,29.1424861671,77.5,37.1795,-7.508,37.9300050653,8.3395,-7.508,11.2212888854,28.84,0.0,28.84,64.63
2021-02-04 12:30:00,29.2,-1.236,29.2261474711,4.88,-6.716,8.3017501769,24.32,5.48,24.9297573193,77.58,29.41,-6.716,30.1670806675,4.88,-6.716,8.3017501769,24.53,0.0,24.53,64.7
2021-02-04 13:00:00,36.6425,-1.075,36.6582655243,4.0625,-7.315,8.3673849708,32.58,6.24,33.1721871453,77.73,37.0225,-7.315,37.7382396416,4.0625,-7.315,8.3673849708,32.96,0.0,32.96,64.82
2021-02-04 13:30:00,42.3795,-0.8335,42.3876956498,4.0295,-8.2835,9.211581976,38.35,7.45,39.0669297488,77.84,42.7995,-8.2835,43.5937331792,4.0295,-8.2835,9.211581976,38.77,0.0,38.77,64.92
2021-02-04 14:00:00,38.1585,-1.3135,38.1811000955,2.8585000000000003,-7.6635,8.1792575763,35.3,6.35,35.8665930916,78.09,38.6085,-7.6635,39.3617263913,2.8585000000000003,-7.6635,8.1792575763,35.75,0.0,35.75,65.12
2021-02-04 14:30:00,42.9845,-0.671,42.9897369293,1.7445,-8.921,9.0899681655,41.24,8.25,42.0571052261,77.99,43.3845,-8.921,44.2922011335,1.7445,-8.921,9.0899681655,41.64,0.0,41.64,65.04
2021-02-04 15:00:00,38.3485,-0.668,38.3543175699,1.6485,-8.568,8.7251462022,36.7,7.9,37.5406446402,78.65,38.8285,-8.568,39.7625833699,1.6485,-8.568,8.7251462022,37.18,0.0,37.18,65.58
2021-02-04 15:30:00,40.295,0.467,40.2977060637,1.945,-9.793,9.9842813462,38.35,10.26,39.6987417937,78.65,40.665,-9.793,41.8275635676,1.945,-9.793,9.9842813462,38.72,0.0,38.72,65.58
2021-02-04 16:00:00,31.0015,0.338,31.0033425013,1.2915,-8.302,8.4018555242,29.71,8.64,30.940809621,78.81,31.2915,-8.302,32.3740818596,1.2915,-8.302,8.4018555242,30.0,0.0,30.0,65.69
2021-02-04 16:30:00,33.6665,0.7035,33.6738494161,0.9665,-6.2265,6.3010653464,32.7,6.93,33.4262606344,78.74,34.0365,-6.2265,34.6013386229,0.9665,-6.2265,6.3010653464,33.07,0.0,33.07,65.64
2021-02-04 17:00:00,33.274,0.24,33.2748655294,0.764,-5.5,5.5528097392,32.51,5.74,33.0128414409,78.5,33.714,-5.5,34.1596808533,0.764,-5.5,5.5528097392,32.95,0.0,32.95,65.43
2021-02-04 17:30:00,42.635,-0.41350000000000003,42.6370051393,0.20500000000000002,-4.7335,4.7379370247,42.43,4.32,42.6493528673,77.74,43.045,-4.7335,43.3044806833,0.20500000000000002,-4.7335,4.7379370247,42.84,0.0,42.84,64.81
2021-02-04 18:00:00,48.628,-0.21250000000000002,48.6284643008,0.048,-5.3925,5.3927136258,48.58,5.18,48.8553866017,77.45,49.278,-5.3925,49.5721730435,0.048,-5.3925,5.3927136258,49.23,0.0,49.23,64.57
2021-02-04 18:30:00,50.728,-0.1945,50.7283728721,0.048,-5.5145,5.5147088998000005,50.68,5.32,50.9584615152,77.56,51.298,-5.5145,51.5935510917,0.048,-5.5145,5.5147088998000005,51.25,0.0,51.25,64.66
2021-02-04 19:00:00,34.91,0.1945,34.9105418212,0.05,-5.3155,5.3157351561,34.86,5.51,35.2927712145,78.06,35.23,-5.3155,35.6287445786,0.05,-5.3155,5.3157351561,35.18,0.0,35.18,65.06
2021-02-04 19:30:00,29.279,0.17450000000000002,29.2795199969,0.049,-5.2655,5.2657279886,29.23,5.44,29.7319104667,78.21,29.629,-5.2655,30.0932406239,0.049,-5.2655,5.2657279886,29.58,0.0,29.58,65.18
2021-02-04 20:00:00,28.809,-0.5065000000000001,28.8134521231,0.049,-3.9465,3.9468041819,28.76,3.44,28.9649995684,77.85,29.079,-3.9465,29.3455806426,0.049,-3.9465,3.9468041819,29.03,0.0,29.03,64.86
2021-02-04 20:30:00,31.1535,-0.985,31.1690677957,0.053500000000000006,-3.355,3.3554265377,31.1,2.37,31.1901731319,77.46,31.5935,-3.355,31.7711389039,0.053500000000000006,-3.355,3.3554265377,31.54,0.0,31.54,64.56
2021-02-04 21:00:00,38.7495,-1.229,38.7689849138,0.8195,-4.179,4.2585938113,37.93,2.95,38.0445449441,77.28,39.1095,-4.179,39.3321373847,0.8195,-4.179,4.2585938113,38.29,0.0,38.29,64.43
2021-02-04 21:30:00,41.886,-0.9165000000000001,41.8960256856,1.3860000000000001,-5.5665,5.736455199,40.5,4.65,40.7660704508,77.47,42.366,-5.5665,42.7301284605,1.3860000000000001,-5.5665,5.736455199,40.98,0.0,40.98,64.58
2021-02-04 22:00:00,41.6385,-1.3705,41.6610483846,2.8585000000000003,-6.1105,6.7460531053,38.78,4.74,39.0686063227,77.86,42.0885,-6.1105,42.52975479,2.8585000000000003,-6.1105,6.7460531053,39.23,0.0,39.23,64.92
2021-02-04 22:30:00,35.916,-1.383,35.9426173922,2.306,-5.793,6.2351010417,33.61,4.41,33.8980854917,77.86,36.296,-5.793,36.7553868841,2.306,-5.793,6.2351010417,33.99,0.0,33.99,64.92
2021-02-04 23:00:00,36.679,-1.1955,36.6984776421,1.8090000000000002,-6.7155000000000005,6.9548847043,34.87,5.52,35.304210797,77.99,37.059,-6.7155000000000005,37.6625466644,1.8090000000000002,-6.7155000000000005,6.9548847043,35.25,0.0,35.25,65.03
2021-02-04 23:30:00,34.4,-1.3875,34.4279705508,2.16,-7.0275,7.3519627481,32.24,5.64,32.7296073915,78.21,34.79,-7.0275,35.4926732756,2.16,-7.0275,7.3519627481,32.63,0.0,32.63,65.21
2021-02-05 00:00:00,33.3525,-1.0065,33.3676834452,2.7725,-7.9565,8.4257135306,30.58,6.95,31.3598294,78.33,33.7125,-7.9565,34.6386857213,2.7725,-7.9565,8.4257135306,30.94,0.0,30.94,65.3
2021-02-05 00:30:00,36.2315,-1.0805,36.2476078176,3.3015,-7.8805,8.5441314655,32.93,6.8,33.6247661702,78.08,36.6115,-7.8805,37.4500228638,3.3015,-7.8805,8.5441314655,33.31,0.0,33.31,65.06
2021-02-05 01:00:00,39.6705,-0.894,39.6805721512,2.7405,-8.324,8.763521909,36.93,7.43,37.6700119458,78.08,40.1605,-8.324,41.0140797318,2.7405,-8.324,8.763521909,37.42,0.0,37.42,65.11
2021-02-05 01:30:00,44.41,-1.869,44.449311142,3.13,-7.739,8.3479950287,41.28,5.87,41.6952671175,78.08,44.87,-7.739,45.5325051035,3.13,-7.739,8.3479950287,41.74,0.0,41.74,65.11
2021-02-05 02:00:00,43.554,-1.79,43.5907675546,1.484,-7.92,8.0578319665,42.07,6.13,42.5142540802,78.29,44.084,-7.92,44.7897918727,1.484,-7.92,8.0578319665,42.6,0.0,42.6,65.27
2021-02-05 02:30:00,38.4825,-1.658,38.5182005064,2.6625,-7.228,7.7027845777,35.82,5.57,36.2504799968,78.48,38.8125,-7.228,39.4797940756,2.6625,-7.228,7.7027845777,36.15,0.0,36.15,65.43
2021-02-05 03:00:00,28.7785,-1.659,28.8262786924,3.4385,-6.639,7.4766037243,25.34,4.98,25.8247168426,78.6,29.0285,-6.639,29.7780142597,3.4385,-6.639,7.4766037243,25.59,0.0,25.59,65.53
2021-02-05 03:30:00,31.1125,-1.276,31.1386549525,3.6125,-7.516,8.3390894137,27.5,6.24,28.1990709067,78.67,31.4925,-7.516,32.3769642223,3.6125,-7.516,8.3390894137,27.88,0.0,27.88,65.59
2021-02-05 04:00:00,33.503,-1.155,33.5229031261,4.633,-8.245,9.4575215569,28.87,7.09,29.7278488963,78.67,33.803,-8.245,34.7940057194,4.633,-8.245,9.4575215569,29.17,0.0,29.17,65.59
2021-02-05 04:30:00,38.038,-1.292,38.059935733,3.468,-8.622,9.2933259923,34.57,7.33,35.3385596764,78.62,38.438,-8.622,39.3931304671,3.468,-8.622,9.2933259923,34.97,0.0,34.97,65.54
2021-02-05 05:00:00,30.9255,-1.8565,30.9811740013,3.9355,-7.1265,8.1409558714,26.99,5.27,27.4996909074,78.71,31.1955,-7.1265,31.9991597155,3.9355,-7.1265,8.1409558714,27.26,0.0,27.26,65.62
2021-02-05 05:30:00,33.5735,-2.314,33.6531499009,3.4435000000000002,-6.104,7.0083170769,30.13,3.79,30.3674332139,78.71,33.9435,-6.104,34.4879690363,3.4435000000000002,-6.104,7.0083170769,30.5,0.0,30.5,65.62
2021-02-05 06:00:00,33.858,-2.218,33.9305715838,3.918,-5.898,7.0807575866,29.94,3.68,30.1653112034,78.42,34.198,-5.898,34.7028760768,3.918,-5.898,7.0807575866,30.28,0.0,30.28,65.39
2021-02-05 06:30:00,36.3055,-2.3,36.3782810238,5.9855,-5.27,7.9749050308000005,30.32,2.9699999999999998,30.4651161166,78.2,36.6955,-5.27,37.0719923966,5.9855,-5.27,7.9749050308000005,30.71,0.0,30.71,65.22
2021-02-05 07:00:00,41.167,-2.3365,41.2332526155,4.197,-5.2965,6.7577896719,36.97,2.96,37.0883067826,78.06,41.567,-5.2965,41.9030834337,4.197,-5.2965,6.7577896719,37.37,0.0,37.37,65.11
2021-02-05 07:30:00,41.455,-2.393,41.524010813,4.075,-4.623,6.1626093499,37.38,2.23,37.4464591116,77.92,41.885,-4.623,42.1393563548,4.075,-4.623,6.1626093499,37.81,0.0,37.81,65.0
2021-02-05 08:00:00,25.771,-2.352,25.8781055141,5.251,-3.872,6.5242152785,20.52,1.52,20.5762192834,78.25,25.951,-3.872,26.2382694742,5.251,-3.872,6.5242152785,20.7,0.0,20.7,65.26
2021-02-05 08:30:00,26.9205,-2.202,27.0104077024,4.6905,-3.992,6.1592900768,22.23,1.79,22.3019505873,78.14,27.2105,-3.992,27.5017703839,4.6905,-3.992,6.1592900768,22.52,0.0,22.52,65.15
2021-02-05 09:00:00,33.0155,-1.24,33.0387778262,4.0455,-6.5600000000000005,7.7071181547,28.97,5.32,29.454427511,78.45,33.4055,-6.5600000000000005,34.0435167139,4.0455,-6.5600000000000005,7.7071181547,29.36,0.0,29.36,65.42
2021-02-05 09:30:00,47.4185,-1.0805,47.4308087903,4.1385,-7.6805,8.7245207605,43.28,6.6,43.7803426209,78.04,47.8485,-7.6805,48.4610052774,4.1385,-7.6805,8.7245207605,43.71,0.0,43.71,65.09
2021-02-05 10:00:00,47.4695,-0.9505,47.4790151593,4.6095,-7.7005,8.974697237200001,42.86,6.75,43.3882714567,78.04,47.9595,-7.7005,48.5737721461,4.6095,-7.7005,8.974697237200001,43.35,0.0,43.35,65.09
2021-02-05 10:30:00,47.536,-0.9155000000000001,47.5448150301,3.816,-7.7655,8.6524474139,43.72,6.85,44.253371623,78.23,48.066,-7.7655,48.6892528824,3.816,-7.7655,8.6524474139,44.25,0.0,44.25,65.24
2021-02-05 11:00:00,44.331,-1.047,44.3433621865,3.371,-6.917,7.6947079217,40.96,5.87,41.3784787057,77.93,44.781,-6.917,45.3120607565,3.371,-6.917,7.6947079217,41.41,0.0,41.41,64.97
2021-02-05 11:30:00,37.9325,-1.397,37.9582160441,4.0125,-5.797,7.0502032063,33.92,4.4,34.2041868782,78.05,38.3125,-5.797,38.7485853322,4.0125,-5.797,7.0502032063,34.3,0.0,34.3,65.09
2021-02-05 12:00:00,36.935,-1.3955,36.9613534012,3.505,-5.6055,6.6111009106,33.43,4.21,33.6940499198,78.0,37.395,-5.6055,37.8127975063,3.505,-5.6055,6.6111009106,33.89,0.0,33.89,65.04
2021-02-05 12:30:00,38.1615,-2.1605,38.2226090488,3.1415,-4.2605,5.2934754651,35.02,2.1,35.0829075192,77.73,38.4815,-4.2605,38.7166334087,3.1415,-4.2605,5.2934754651,35.34,0.0,35.34,64.81
2021-02-05 13:00:00,44.6475,-1.384,44.6689457258,4.2675,-5.264,6.7765221353000005,40.38,3.88,40.5659808214,77.5,45.2375,-5.264,45.5427392923,4.2675,-5.264,6.7765221353000005,40.97,0.0,40.97,64.62
2021-02-05 13:30:00,55.354,-0.6635,55.3579763742,1.8639999999999999,-7.1635,7.4020421675,53.49,6.5,53.8834863386,77.5,55.974,-7.1635,56.4305272725,1.8639999999999999,-7.1635,7.4020421675,54.11,0.0,54.11,64.62
2021-02-05 14:00:00,36.85,-0.191,36.8504949899,1.97,-6.7010000000000005,6.9845759356,34.88,6.51,35.4823124951,77.92,37.15,-6.7010000000000005,37.7495152419,1.97,-6.7010000000000005,6.9845759356,35.18,0.0,35.18,64.96
2021-02-05 14:30:00,40.853,-0.2165,40.8535736656,2.393,-7.1765,7.5649587738,38.46,6.96,39.0846926558,77.92,41.323,-7.1765,41.9415364674,2.393,-7.1765,7.5649587738,38.93,0.0,38.93,64.96
2021-02-05 15:00:00,52.9955,0.131,52.9956619097,2.7355,-7.639,8.1140175776,50.26,7.77,50.8570594903,78.03,53.6655,-7.639,54.2064591285,2.7355,-7.639,8.1140175776,50.93,0.0,50.93,65.05
2021-02-05 15:30:00,53.814,0.07,53.8140455272,1.654,-7.73,7.9049741303,52.16,7.8,52.7399810391,77.94,54.414,-7.73,54.9603156468,1.654,-7.73,7.9049741303,52.76,0.0,52.76,64.98
2021-02-05 16:00:00,50.8215,-0.08600000000000001,50.8215727644,2.5415,-7.666,8.0763096926,48.28,7.58,48.8714108657,77.87,51.3615,-7.666,51.9304461588,2.5415,-7.666,8.0763096926,48.82,0.0,48.82,64.92
2021-02-05 16:30:00,45.3095,-0.10250000000000001,45.3096159386,4.2695,-7.2225,8.3900617697,41.04,7.12,41.6530431061,77.97,45.7795,-7.2225,46.3457347174,4.2695,-7.2225,8.3900617697,41.51,0.0,41.51,65.01
2021-02-05 17:00:00,37.1535,-0.5905,37.1581922663,5.0735,-5.7805,7.6912016291,32.08,5.19,32.4971152566,77.67,37.4535,-5.7805,37.8969503061,5.0735,-5.7805,7.6912016291,32.38,0.0,32.38,64.73
2021-02-05 17:30:00,46.766,-0.9355,46.7753558645,3.606,-5.4155,6.5062182756,43.16,4.48,43.3918886429,77.28,47.276,-5.4155,47.585163825,3.606,-5.4155,6.5062182756,43.67,0.0,43.67,64.43
2021-02-05 18:00:00,46.1035,-0.961,46.1135146486,4.0635,-5.7010000000000005,7.0009594521,42.04,4.74,42.3063730424,77.59,46.6035,-5.7010000000000005,46.9509064156,4.0635,-5.7010000000000005,7.0009594521,42.54,0.0,42.54,64.68
2021-02-05 18:30:00,44.832,-0.752,44.8383064801,3.572,-6.032,7.0102930039,41.26,5.28,41.5964661961,77.77,45.322,-6.032,45.7216437587,3.572,-6.032,7.0102930039,41.75,0.0,41.75,64.83
2021-02-05 19:00:00,42.388,-0.704,42.3938457798,2.178,-5.484,5.900672843,40.21,4.78,40.493116699,77.95,42.828,-5.484,43.1776775661,2.178,-5.484,5.900672843,40.65,0.0,40.65,64.97
2021-02-05 19:30:00,35.6295,-0.8795000000000001,35.6403534003,1.3895,-5.4295,5.6044786109,34.24,4.55,34.5409915897,78.63,36.1195,-5.4295,36.5253028803,1.3895,-5.4295,5.6044786109,34.73,0.0,34.73,65.53
2021-02-05 20:00:00,43.285,-1.5665,43.3133368289,0.905,-3.9965,4.097686817,42.38,2.43,42.449608949899996,78.17,43.725,-3.9965,43.9072617826,0.905,-3.9965,4.097686817,42.82,0.0,42.82,65.15
2021-02-05 20:30:00,39.6095,-1.387,39.6337767472,0.6395000000000001,-3.737,3.7913228892,38.97,2.35,39.0407914879,78.12,40.0195,-3.737,40.1936008495,0.6395000000000001,-3.737,3.7913228892,39.38,0.0,39.38,65.15
2021-02-05 21:00:00,29.194,-1.5815000000000001,29.2368051991,0.484,-2.9515000000000002,2.9909209702,28.71,1.37,28.7426686305,78.12,29.534,-2.9515000000000002,29.6811136626,0.484,-2.9515000000000002,2.9909209702,29.05,0.0,29.05,65.07
2021-02-05 21:30:00,35.1745,-1.5630000000000002,35.209209296,0.2645,-3.203,3.2139024954,34.91,1.6400000000000001,34.9485006831,77.93,35.5645,-3.203,35.7084425486,0.2645,-3.203,3.2139024954,35.3,0.0,35.3,64.95
2021-02-05 22:00:00,41.517,-0.9355,41.5275384444,0.507,-6.1955,6.2162102,41.01,5.26,41.3459514342,77.6,42.017,-6.1955,42.4713139572,0.507,-6.1955,6.2162102,41.51,0.0,41.51,64.68
2021-02-05 22:30:00,44.063,-1.0625,44.0758082768,0.073,-6.3125,6.3129220849,43.99,5.25,44.3021737616,77.51,44.613,-6.3125,45.0573792541,0.073,-6.3125,6.3129220849,44.54,0.0,44.54,64.61
2021-02-05 23:00:00,39.9305,-1.045,39.9441717307,0.07050000000000001,-6.645,6.6453739737,39.86,5.6,40.2514546321,77.86,40.3605,-6.645,40.903862718,0.07050000000000001,-6.645,6.6453739737,40.29,0.0,40.29,64.9
2021-02-05 23:30:00,40.213,-0.723,40.2194989775,0.083,-7.263,7.2634742376,40.13,6.54,40.6594208026,77.9,40.673,-7.263,41.316390186,0.083,-7.263,7.2634742376,40.59,0.0,40.59,64.9
2021-02-06 00:00:00,45.158,-0.1245,45.1581716221,0.418,-9.1845,9.1940069747,44.74,9.06,45.6481237292,78.16,45.668,-9.1845,46.58241368,0.418,-9.1845,9.1940069747,45.25,0.0,45.25,65.14
2021-02-06 00:30:00,57.0585,-0.937,57.0661930678,0.7785000000000001,-8.627,8.6620546783,56.28,7.69,56.8029444659,77.61,57.7385,-8.627,58.3794442527,0.7785000000000001,-8.627,8.6620546783,56.96,0.0,56.96,64.69
2021-02-06 01:00:00,46.8375,-1.1065,46.8505682836,1.5275,-8.2465,8.3867764069,45.31,7.14,45.8691148814,77.73,47.3975,-8.2465,48.1095392672,1.5275,-8.2465,8.3867764069,45.87,0.0,45.87,64.79
2021-02-06 01:30:00,50.214,-1.072,50.225441561,1.444,-8.372,8.4956176938,48.77,7.3,49.3133136181,77.73,50.714,-8.372,51.4003908545,1.444,-8.372,8.4956176938,49.27,0.0,49.27,64.79
2021-02-06 02:00:00,40.0475,-0.9075000000000001,40.0577809233,0.6875,-8.3175,8.3458649941,39.36,7.41,40.0514381764,78.22,40.5775,-8.3175,41.4211819303,0.6875,-8.3175,8.3458649941,39.89,0.0,39.89,65.22
2021-02-06 02:30:00,46.7705,-0.896,46.7790817166,0.3105,-8.886,8.8914231847,46.46,7.99,47.1420375037,77.98,47.2705,-8.886,48.0984528467,0.3105,-8.886,8.8914231847,46.96,0.0,46.96,65.02
2021-02-06 03:00:00,36.188,-1.21,36.2082234306,0.20800000000000002,-7.34,7.3429465475,35.98,6.13,36.4984561317,78.25,36.558,-7.34,37.2875711732,0.20800000000000002,-7.34,7.3429465475,36.35,0.0,36.35,65.24
2021-02-06 03:30:00,40.0945,-1.1895,40.1121408117,0.044500000000000005,-7.5595,7.5596309764,40.05,6.37,40.5534141596,78.35,40.6245,-7.5595,41.3218591123,0.044500000000000005,-7.5595,7.5596309764,40.58,0.0,40.58,65.33
2021-02-06 04:00:00,39.161,-0.515,39.1643861946,0.041,-8.385,8.3851002379,39.12,7.87,39.9037755106,78.83,39.531,-8.385,40.410495988,0.041,-8.385,8.3851002379,39.49,0.0,39.49,65.72
2021-02-06 04:30:00,43.4145,-0.6055,43.4187222348,0.0645,-8.5955,8.5957419982,43.35,7.99,44.0801837564,78.76,43.9145,-8.5955,44.7478036388,0.0645,-8.5955,8.5957419982,43.85,0.0,43.85,65.65
2021-02-06 05:00:00,33.357,-0.363,33.3589750742,0.047,-7.453,7.4531481939,33.31,7.09,34.0561918012,79.17,33.737,-7.453,34.5504323851,0.047,-7.453,7.4531481939,33.69,0.0,33.69,65.98
2021-02-06 05:30:00,42.012,-0.2625,42.0128200702,0.032,-7.4425,7.4425687938,41.98,7.18,42.5895855815,79.11,42.542,-7.4425,43.1881068148,0.032,-7.4425,7.4425687938,42.51,0.0,42.51,65.95
2021-02-06 06:00:00,36.634,-0.3295,36.6354817936,0.034,-7.1395,7.1395809576,36.6,6.8100000000000005,37.2281627266,78.94,37.074,-7.1395,37.7551842301,0.034,-7.1395,7.1395809576,37.04,0.0,37.04,65.8
2021-02-06 06:30:00,43.2115,-1.3945,43.2339954492,0.0415,-5.8045,5.8046483528,43.17,4.41,43.3946655708,78.28,43.6915,-5.8045,44.075383067,0.0415,-5.8045,5.8046483528,43.65,0.0,43.65,65.27
2021-02-06 07:00:00,41.7575,-1.5815000000000001,41.7874376877,0.0375,-4.9915,4.9916408625,41.72,3.41,41.8591268423,78.1,42.1875,-4.9915,42.4817634815,0.0375,-4.9915,4.9916408625,42.15,0.0,42.15,65.12
2021-02-06 07:30:00,30.5735,-2.252,30.6563273444,0.0335,-3.372,3.3721664031,30.54,1.12,30.5605301001,78.33,30.9835,-3.372,31.1664508125,0.0335,-3.372,3.3721664031,30.95,0.0,30.95,65.33
2021-02-06 08:00:00,34.453,-2.249,34.5263263322,0.033,-3.169,3.1691718161,34.42,0.92,34.432292982,78.22,34.803,-3.169,34.9469794117,0.033,-3.169,3.1691718161,34.77,0.0,34.77,65.25
2021-02-06 08:30:00,37.7025,-1.4304999999999999,37.7296280991,0.0325,-4.1005,4.1006287932,37.67,2.67,37.7645044983,78.11,38.1325,-4.1005,38.3523357372,0.0325,-4.1005,4.1006287932,38.1,0.0,38.1,65.15
2021-02-06 09:00:00,41.4325,-0.6155,41.4370715242,0.0325,-5.6055,5.6055942147,41.4,4.99,41.6996414853,78.22,41.9625,-5.6055,42.3352457947,0.0325,-5.6055,5.6055942147,41.93,0.0,41.93,65.23
2021-02-06 09:30:00,45.232,-0.523,45.2350235216,0.032,-5.783,5.7830885347,45.2,5.26,45.5050282936,78.16,45.772,-5.783,46.1358762028,0.032,-5.783,5.7830885347,45.74,0.0,45.74,65.17
2021-02-06 10:00:00,42.022,-0.8250000000000001,42.0300976563,0.032,-5.045,5.0451014856,41.99,4.22,42.2015224844,78.03,42.442,-5.045,42.740793032,0.032,-5.045,5.0451014856,42.41,0.0,42.41,65.05
2021-02-06 10:30:00,50.832,-1.139,50.8447592678,0.032,-4.9190000000000005,4.9191040851,50.8,3.7800000000000002,50.9404397311,77.69,51.492,-4.9190000000000005,51.7264209568,0.032,-4.9190000000000005,4.9191040851,51.46,0.0,51.46,64.76
2021-02-06 11:00:00,49.933,-0.849,49.9402171601,0.033,-5.349,5.3491017938,49.9,4.5,50.1024949479,77.86,50.453,-5.349,50.7357567205,0.033,-5.349,5.3491017938,50.42,0.0,50.42,64.9
2021-02-06 11:30:00,47.8645,-0.9065000000000001,47.8730832776,0.0345,-5.3165,5.3166119381,47.83,4.41,48.0328741593,77.82,48.4845,-5.3165,48.7751157098,0.0345,-5.3165,5.3166119381,48.45,0.0,48.45,64.86
2021-02-06 12:00:00,44.437,-0.9505,44.4471643556,0.037,-4.7005,4.7006456206,44.4,3.75,44.5580800753,77.82,44.907,-4.7005,45.1523349258,0.037,-4.7005,4.7006456206,44.87,0.0,44.87,64.86
2021-02-06 12:30:00,41.566,-0.7995,41.5736882685,0.036000000000000004,-4.7195,4.7196373007,41.53,3.92,41.7145933697,77.82,42.036,-4.7195,42.3001061021,0.036000000000000004,-4.7195,4.7196373007,42.0,0.0,42.0,64.86
2021-02-06 13:00:00,44.1065,-0.5710000000000001,44.1101959104,0.036500000000000005,-4.901,4.9011359143,44.07,4.33,44.2822063588,77.96,44.6465,-4.901,44.914694291,0.036500000000000005,-4.901,4.9011359143,44.61,0.0,44.61,64.97
2021-02-06 13:30:00,39.1645,-0.554,39.1684180974,0.1145,-5.194,5.1952619039,39.05,4.64,39.3247008889,78.05,39.6245,-5.194,39.9634662692,0.1145,-5.194,5.1952619039,39.51,0.0,39.51,65.05
2021-02-06 14:00:00,48.7215,-0.3225,48.7225673431,0.8415,-6.4825,6.5368898186,47.88,6.16,48.2746310188,78.12,49.2715,-6.4825,49.696111704,0.8415,-6.4825,6.5368898186,48.43,0.0,48.43,65.1
2021-02-06 14:30:00,46.2115,-0.3155,46.2125769948,1.4115,-6.7855,6.9307533862,44.8,6.47,45.2647865343,78.12,46.7315,-6.7855,47.2215639565,1.4115,-6.7855,6.9307533862,45.32,0.0,45.32,65.1
2021-02-06 15:00:00,37.203,-0.21150000000000002,37.2036011866,1.943,-6.6315,6.9102851786,35.26,6.42,35.8396986594,78.3,37.593,-6.6315,38.1734258516,1.943,-6.6315,6.9102851786,35.65,0.0,35.65,65.23
2021-02-06 15:30:00,35.893,-0.519,35.8967520815,2.713,-6.249,6.8125156881,33.18,5.73,33.671134522,78.2,36.273,-6.249,36.8073434249,2.713,-6.249,6.8125156881,33.56,0.0,33.56,65.15
2021-02-06 16:00:00,35.066,-0.47850000000000004,35.069264581,2.816,-6.2385,6.8446138131000005,32.25,5.76,32.7603434048,78.2,35.456,-6.2385,36.0006502476,2.816,-6.2385,6.8446138131000005,32.64,0.0,32.64,65.15
2021-02-06 16:30:00,45.024,-0.9395,45.0338010416,4.764,-5.8795,7.5673123531,40.26,4.94,40.5619427543,77.74,45.524,-5.8795,45.9021033968,4.764,-5.8795,7.5673123531,40.76,0.0,40.76,64.8
2021-02-06 17:00:00,48.7145,-1.097,48.7268500855,4.4545,-5.977,7.4543342593,44.26,4.88,44.5282157738,77.54,49.2245,-5.977,49.586045711,4.4545,-5.977,7.4543342593,44.77,0.0,44.77,64.63
2021-02-06 17:30:00,46.7265,-1.5085000000000002,46.7508435699,4.8765,-5.5985,7.4245171223,41.85,4.09,42.049382873,77.8,47.1665,-5.5985,47.4975991446,4.8765,-5.5985,7.4245171223,42.29,0.0,42.29,64.84
2021-02-06 18:00:00,39.4565,-1.557,39.4872085776,7.3165,-5.317,9.0444270825,32.14,3.76,32.3591903483,78.1,39.8465,-5.317,40.1996772531,7.3165,-5.317,9.0444270825,32.53,0.0,32.53,65.08
2021-02-06 18:30:00,48.396,-1.7105000000000001,48.4262183765,9.096,-6.2005,11.0083339452,39.3,4.49,39.5556582552,77.82,48.906,-6.2005,49.297495233,9.096,-6.2005,11.0083339452,39.81,0.0,39.81,64.86
2021-02-06 19:00:00,50.391,-1.8745,50.4258528064,9.461,-6.2045,11.3139887418,40.93,4.33,41.1583988999,77.67,50.841,-6.2045,51.2181911165,9.461,-6.2045,11.3139887418,41.38,0.0,41.38,64.72
2021-02-06 19:30:00,43.914,-1.0635,43.9268759218,5.924,-6.7735,8.9985597875,37.99,5.71,38.4167177151,78.25,44.314,-6.7735,44.8286838782,5.924,-6.7735,8.9985597875,38.39,0.0,38.39,65.21
2021-02-06 20:00:00,42.525,-1.225,42.5426403741,5.225,-6.095,8.028053936,37.3,4.87,37.6165774626,77.58,43.015,-6.095,43.4446688329,5.225,-6.095,8.028053936,37.79,0.0,37.79,64.66
2021-02-06 20:30:00,50.4905,-1.1935,50.5046040723,5.9205000000000005,-6.1935,8.5680664388,44.57,5.0,44.849580823,77.14,50.9505,-6.1935,51.3255578879,5.9205000000000005,-6.1935,8.5680664388,45.03,0.0,45.03,64.3
2021-02-06 21:00:00,46.5975,-1.858,46.6345276619,13.0675,-6.588,14.6342509289,33.53,4.73,33.8619816313,77.37,46.9975,-6.588,47.4569989596,13.0675,-6.588,14.6342509289,33.93,0.0,33.93,64.5
2021-02-06 21:30:00,40.093,-1.1525,40.1095612697,9.543,-7.0725,11.8780935023,30.55,5.92,31.1183049024,77.68,40.413,-7.0725,41.0271961661,9.543,-7.0725,11.8780935023,30.87,0.0,30.87,64.76
2021-02-06 22:00:00,31.0535,-1.0855,31.0724664695,8.1435,-6.9555,10.7096018834,22.91,5.87,23.6500528541,78.03,31.3035,-6.9555,32.0669314481,8.1435,-6.9555,10.7096018834,23.16,0.0,23.16,65.04
2021-02-06 22:30:00,46.9555,-0.5325,46.9585193176,11.4855,-8.8825,14.5194874737,35.47,8.35,36.4395856178,78.03,47.4355,-8.8825,48.2599778958,11.4855,-8.8825,14.5194874737,35.95,0.0,35.95,65.04
2021-02-06 23:00:00,49.082,-0.3415,49.0831880204,14.052,-9.3315,16.8681829564,35.03,8.99,36.1651904461,78.03,49.542,-9.3315,50.4131595543,14.052,-9.3315,16.8681829564,35.49,0.0,35.49,65.04
2021-02-06 23:30:00,51.229,0.030500000000000003,51.2290090793,16.039,-10.2195,19.0180887907,35.19,10.25,36.6524023769,78.39,51.619,-10.2195,52.6209021326,16.039,-10.2195,19.0180887907,35.58,0.0,35.58,65.33
2021-02-07 00:00:00,51.5955,-0.3215,51.5965016498,9.9755,-9.3015,13.6392266093,41.62,8.98,42.577750058,78.48,52.0955,-9.3015,52.9193633985,9.9755,-9.3015,13.6392266093,42.12,0.0,42.12,65.4
2021-02-07 00:30:00,53.5845,-1.2035,53.5980135126,10.0945,-7.3335,12.4771452063,43.49,6.13,43.9198929871,77.54,54.1245,-7.3335,54.6190600661,10.0945,-7.3335,12.4771452063,44.03,0.0,44.03,64.64
2021-02-07 01:00:00,52.783500000000004,-1.3845,52.8016544485,14.1435,-7.8345,16.1684254799,38.64,6.45,39.1746359268,77.42,53.3035,-7.8345,53.8761775045,14.1435,-7.8345,16.1684254799,39.16,0.0,39.16,64.54
2021-02-07 01:30:00,51.2245,-1.011,51.2344759049,18.8045,-8.931000000000001,20.8175882669,32.42,7.92,33.3733846051,77.64,51.5845,-8.931000000000001,52.3519187924,18.8045,-8.931000000000001,20.8175882669,32.78,0.0,32.78,64.72
2021-02-07 02:00:00,43.3895,0.12,43.3896659384,25.7995,-10.49,27.8505709143,17.59,10.61,20.5421566541,78.18,43.5195,-10.49,44.7659131511,25.7995,-10.49,27.8505709143,17.72,0.0,17.72,65.15
2021-02-07 02:30:00,36.9935,-0.0105,36.9935014901,27.8535,-9.7905,29.5240808917,9.14,9.78,13.3861122063,77.97,37.1635,-9.7905,38.4314925875,27.8535,-9.7905,29.5240808917,9.31,0.0,9.31,64.98
2021-02-07 03:00:00,54.708,0.129,54.7081520891,24.068,-12.931000000000001,27.321774924,30.64,13.06,33.3072544651,77.88,55.118,-12.931000000000001,56.6145271551,24.068,-12.931000000000001,27.321774924,31.05,0.0,31.05,64.92
2021-02-07 03:30:00,52.726,0.083,52.7260653283,20.296,-12.667,23.9244750204,32.43,12.75,34.8463398365,78.13,53.116,-12.667,54.6055157013,20.296,-12.667,23.9244750204,32.82,0.0,32.82,65.12
2021-02-07 04:00:00,53.1035,0.231,53.1040024221,19.7535,-13.179,23.746300833,33.35,13.41,35.9451053692,78.38,53.4735,-13.179,55.0735984229,19.7535,-13.179,23.746300833,33.72,0.0,33.72,65.32
2021-02-07 04:30:00,50.231,0.3295,50.232080698,22.931,-12.4605,26.0977934173,27.3,12.79,30.1475388714,78.17,50.601,-12.4605,52.1126209401,22.931,-12.4605,26.0977934173,27.67,0.0,27.67,65.15
2021-02-07 05:00:00,40.944,-0.20500000000000002,40.9445131977,19.834,-11.365,22.8593696545,21.11,11.16,23.8783939996,78.32,41.244,-11.365,42.7811963484,19.834,-11.365,22.8593696545,21.41,0.0,21.41,65.27
2021-02-07 05:30:00,41.2105,0.198,41.2109756527,24.4005,-11.882,27.1397554199,16.81,12.08,20.7003019302,78.26,41.3205,-11.882,42.9949490551,24.4005,-11.882,27.1397554199,16.92,0.0,16.92,65.22
2021-02-07 06:00:00,32.185,-0.1365,32.1852894542,27.305,-11.4565,29.611052282,4.88,11.32,12.3270758901,78.12,32.255,-11.4565,34.2291749426,27.305,-11.4565,29.611052282,4.95,0.0,4.95,65.08
2021-02-07 06:30:00,38.511,-0.11750000000000001,38.5111792503,26.181,-12.3675,28.9551345576,12.33,12.25,17.3807767375,78.2,38.661,-12.3675,40.5909839404,26.181,-12.3675,28.9551345576,12.48,0.0,12.48,65.17
2021-02-07 07:00:00,36.1135,0.0505,36.1135353088,26.2335,-12.5295,29.0720637812,9.88,12.58,15.9959619905,77.95,36.2735,-12.5295,38.3764924465,26.2335,-12.5295,29.0720637812,10.04,0.0,10.04,64.96
2021-02-07 07:30:00,32.8325,-0.13,32.8327573659,18.4125,-11.77,21.852987353,14.42,11.64,18.5317565276,78.4,32.9825,-11.77,35.0196831261,18.4125,-11.77,21.852987353,14.57,0.0,14.57,65.31
2021-02-07 08:00:00,39.4535,-0.5135000000000001,39.4568415424,20.4735,-11.5235,23.4937279822,18.98,11.01,21.9422081842,78.05,39.7235,-11.5235,41.3611835481,20.4735,-11.5235,23.4937279822,19.25,0.0,19.25,65.05
2021-02-07 08:30:00,38.8935,-1.074,38.9083258217,19.0835,-10.094,21.5886268264,19.81,9.02,21.7668670231,78.01,39.1135,-10.094,40.3949838253,19.0835,-10.094,21.5886268264,20.03,0.0,20.03,65.01
2021-02-07 09:00:00,40.656,0.10450000000000001,40.6561343004,23.026,-11.6955,25.8259829677,17.63,11.8,21.2145445391,77.94,40.886,-11.6955,42.5258711404,23.026,-11.6955,25.8259829677,17.86,0.0,17.86,64.96
2021-02-07 09:30:00,55.1875,0.5785,55.1905319643,26.9775,-12.6215,29.7840186761,28.21,13.2,31.1455309796,77.61,55.5675,-12.6215,56.9828861896,26.9775,-12.6215,29.7840186761,28.59,0.0,28.59,64.69
2021-02-07 10:00:00,58.4885,0.739,58.4931684323,24.7685,-11.811,27.4404503106,33.72,12.55,35.9797290151,77.08,58.9285,-11.811,60.1004811399,24.7685,-11.811,27.4404503106,34.16,0.0,34.16,64.26
