Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-07 10:30:00,41.016,-0.005,41.0160003048,23.566,-10.825,25.9333179713,17.45,10.82,20.5322892051,77.47,41.156,-10.825,42.5558099559,23.566,-10.825,25.9333179713,17.59,0.0,17.59,64.56
2021-02-07 11:00:00,44.492,0.9415,44.5019604765,27.532,-12.1785,30.105263431,16.96,13.12,21.4423879267,77.53,44.682,-12.1785,46.3119529522,27.532,-12.1785,30.105263431,17.15,0.0,17.15,64.61
2021-02-07 11:30:00,35.3555,0.5965,35.3605315642,25.9655,-10.6035,28.0471282398,9.39,11.2,14.6154746758,77.35,35.4755,-10.6035,37.0262786747,25.9655,-10.6035,28.0471282398,9.51,0.0,9.51,64.46
2021-02-07 12:00:00,39.9375,0.7785000000000001,39.9450869132,28.1275,-10.5615,30.0449919038,11.81,11.34,16.3728952846,77.19,40.0875,-10.5615,41.4554331602,28.1275,-10.5615,30.0449919038,11.96,0.0,11.96,64.3
2021-02-07 12:30:00,39.4035,0.7020000000000001,39.4097528063,29.0735,-10.088,30.7739523989,10.33,10.79,14.9376370287,77.05,39.5135,-10.088,40.7809321405,29.0735,-10.088,30.7739523989,10.44,0.0,10.44,64.2
2021-02-07 13:00:00,35.598,1.323,35.6225761702,32.098,-11.247,34.0114188619,3.5,12.57,13.0481761178,77.51,35.598,-11.247,37.3324605806,32.098,-11.247,34.0114188619,3.5,0.0,3.5,64.59
2021-02-07 13:30:00,45.373,1.1360000000000001,45.3872187405,28.883,-10.954,30.8904160704,16.49,12.09,20.447205188,77.4,45.683,-10.954,46.9779374281,28.883,-10.954,30.8904160704,16.8,0.0,16.8,64.51
2021-02-07 14:00:00,49.8745,1.3575,49.892971013,26.6445,-11.4625,29.0054871792,23.23,12.82,26.5327213078,77.67,50.0345,-11.4625,51.3306935128,26.6445,-11.4625,29.0054871792,23.39,0.0,23.39,64.73
2021-02-07 14:30:00,42.856,1.3245,42.8764624969,28.066,-11.7555,30.4284757464,14.79,13.08,19.7441257087,77.6,43.106,-11.7555,44.6801859469,28.066,-11.7555,30.4284757464,15.04,0.0,15.04,64.67
2021-02-07 15:00:00,50.9735,1.5394999999999999,50.9967426656,29.9435,-13.3905,32.8011994064,21.03,14.93,25.7908084402,77.6,51.2135,-13.3905,52.935130797,29.9435,-13.3905,32.8011994064,21.27,0.0,21.27,64.67
2021-02-07 15:30:00,49.995,0.556,49.9980915736,28.115,-11.684,30.4461669344,21.88,12.24,25.0709393522,77.83,50.185,-11.684,51.5271780811,28.115,-11.684,30.4461669344,22.07,0.0,22.07,64.86
2021-02-07 16:00:00,53.367,0.20600000000000002,53.367397585,27.747,-11.484,30.0296231245,25.62,11.69,28.1609747701,77.63,53.667,-11.484,54.8819564611,27.747,-11.484,30.0296231245,25.92,0.0,25.92,64.67
2021-02-07 16:30:00,31.8365,-0.0795,31.8365992609,28.3265,-8.5695,29.594373325,3.51,8.49,9.1869581473,77.95,31.8765,-8.5695,33.0082956618,28.3265,-8.5695,29.594373325,3.55,0.0,3.55,64.92
2021-02-07 17:00:00,31.049,-0.3725,31.0512343917,30.999,-8.2125,32.0684137002,0.05,7.84,7.8401594372000005,77.71,31.009,-8.2125,32.0780803236,30.999,-8.2125,32.0684137002,0.01,0.0,0.01,64.71
2021-02-07 17:30:00,31.0265,-0.8325,31.0376667696,28.5965,-7.3225,29.5191263167,2.43,6.49,6.930007215,77.59,31.0765,-7.3225,31.9275407525,28.5965,-7.3225,29.5191263167,2.48,0.0,2.48,64.6
2021-02-07 18:00:00,30.5125,-1.1225,30.533140397,30.1425,-6.8025,30.9005552135,0.37,5.68,5.6920382992,77.3,30.5025,-6.8025,31.2518241468,30.1425,-6.8025,30.9005552135,0.36,0.0,0.36,64.36
2021-02-07 18:30:00,30.283,-1.1535,30.3049608356,30.603,-6.9035,31.3719926248,-0.32,5.75,5.7588974639,77.3,30.293,-6.9035,31.0696662559,30.603,-6.9035,31.3719926248,-0.31,0.0,0.31,64.36
2021-02-07 19:00:00,31.924,-1.224,31.9474561116,30.394,-7.004,31.1905635089,1.53,5.78,5.9790718343,77.3,31.924,-7.004,32.6832953051,30.394,-7.004,31.1905635089,1.53,0.0,1.53,64.36
2021-02-07 19:30:00,27.675,-0.538,27.6802288466,30.565,-8.688,31.7757858911,-2.89,8.15,8.6472307706,77.83,27.675,-8.688,29.006671112,30.565,-8.688,31.7757858911,-2.89,0.0,2.89,64.79
2021-02-07 20:00:00,54.6845,0.524,54.6870104892,29.5945,-11.296,31.6770271056,25.09,11.82,27.7348246795,77.58,54.6945,-11.296,55.8487953876,29.5945,-11.296,31.6770271056,25.1,0.0,25.1,64.6
2021-02-07 20:30:00,53.8365,1.546,53.8586933396,29.4765,-13.194,32.2946696569,24.36,14.74,28.4723936472,78.02,53.6065,-13.194,55.2063264332,29.4765,-13.194,32.2946696569,24.13,0.0,24.13,64.98
2021-02-07 21:00:00,52.992,1.8735,53.0251078853,29.252,-12.6865,31.8845854019,23.74,14.56,27.849258518,78.1,52.822,-12.6865,54.3241287666,29.252,-12.6865,31.8845854019,23.57,0.0,23.57,65.05
2021-02-07 21:30:00,48.3665,2.339,48.4230238962,27.3165,-12.801,30.1671472508,21.05,15.14,25.929174688,78.68,48.2465,-12.801,49.9158327913,27.3165,-12.801,30.1671472508,20.93,0.0,20.93,65.51
2021-02-07 22:00:00,45.4155,1.8860000000000001,45.4546437259,27.8355,-12.154,30.3732575838,17.58,14.04,22.4983999431,78.25,45.2155,-12.154,46.8205206747,27.8355,-12.154,30.3732575838,17.38,0.0,17.38,65.17
2021-02-07 22:30:00,37.406,2.6455,37.4994334124,30.766,-13.9645,33.7868911895,6.64,16.61,17.8880323121,78.73,37.316,-13.9645,39.8433321429,30.766,-13.9645,33.7868911895,6.55,0.0,6.55,65.58
2021-02-07 23:00:00,37.545,2.0995,37.6036557432,30.245,-12.8805,32.8735046086,7.3,14.98,16.6640451272,78.61,37.495,-12.8805,39.6457097963,30.245,-12.8805,32.8735046086,7.25,0.0,7.25,65.49
2021-02-07 23:30:00,34.9685,1.1475,34.9873226827,29.2185,-11.7025,31.4748987052,5.75,12.85,14.0778194334,78.84,34.9285,-11.7025,36.8367834983,29.2185,-11.7025,31.4748987052,5.71,0.0,5.71,65.67
2021-02-08 00:00:00,38.1685,-1.4425,38.1957484349,31.0485,-8.5025,32.191642681,7.12,7.06,10.0268639165,77.27,38.2385,-8.5025,39.1723804293,31.0485,-8.5025,32.191642681,7.19,0.0,7.19,64.37
2021-02-08 00:30:00,40.3805,1.55,40.4102373199,32.4805,-12.37,34.7562912327,7.9,13.92,16.0055115507,78.22,40.3305,-12.37,42.1849040564,32.4805,-12.37,34.7562912327,7.85,0.0,7.85,65.16
2021-02-08 01:00:00,42.3095,1.5805,42.3390100321,31.6495,-12.4695,34.0173379396,10.66,14.05,17.6362722819,78.32,42.2495,-12.4695,44.0512052105,31.6495,-12.4695,34.0173379396,10.6,0.0,10.6,65.25
2021-02-08 01:30:00,37.838,1.4140000000000001,37.8644112591,31.688,-12.076,33.9110471676,6.15,13.49,14.8257411282,78.32,37.758,-12.076,39.6421031228,31.688,-12.076,33.9110471676,6.07,0.0,6.07,65.28
2021-02-08 02:00:00,38.4145,1.627,38.4489393774,31.1145,-12.743,33.6228517418,7.3,14.37,16.1179061916,78.57,38.3445,-12.743,40.406493652,31.1145,-12.743,33.6228517418,7.23,0.0,7.23,65.45
2021-02-08 02:30:00,37.1475,1.4295,37.1749946402,31.1275,-12.9605,33.7178857063,6.02,14.39,15.5984774898,79.05,37.0875,-12.9605,39.2868580635,31.1275,-12.9605,33.7178857063,5.96,0.0,5.96,65.84
2021-02-08 03:00:00,30.9535,0.3925,30.955988411,32.4535,-12.0875,34.6314498469,-1.5,12.48,12.5698210011,78.71,30.9635,-12.0875,33.2392236447,32.4535,-12.0875,34.6314498469,-1.49,0.0,1.49,65.54
2021-02-08 03:30:00,33.8965,-0.2155,33.8971850232,31.1365,-10.8855,32.9844772961,2.76,10.67,11.0211841469,78.71,33.8965,-10.8855,35.6015002844,31.1365,-10.8855,32.9844772961,2.76,0.0,2.76,65.54
2021-02-08 04:00:00,32.2235,-0.0955,32.2236415152,30.2235,-10.8255,32.1037599433,2.0,10.73,10.9148018764,78.53,32.2435,-10.8255,34.0122734098,30.2235,-10.8255,32.1037599433,2.02,0.0,2.02,65.38
2021-02-08 04:30:00,44.9805,0.889,44.9892842936,29.5205,-12.831,32.1884215402,15.46,13.72,20.6700266086,78.62,45.2805,-12.831,47.063342861,29.5205,-12.831,32.1884215402,15.76,0.0,15.76,65.45
2021-02-08 05:00:00,42.471,0.8635,42.4797772269,31.231,-13.1365,33.8813074312,11.24,14.0,17.9537628368,78.53,42.531,-13.1365,44.5135214654,31.231,-13.1365,33.8813074312,11.3,0.0,11.3,65.38
2021-02-08 05:30:00,49.007,0.1585,49.0072563122,28.687,-12.3415,31.22909847,20.32,12.5,23.8569151401,78.25,49.337,-12.3415,50.8571744324,28.687,-12.3415,31.22909847,20.65,0.0,20.65,65.14
2021-02-08 06:00:00,48.33,0.7435,48.3357185966,27.07,-12.0265,29.6213031828,21.26,12.77,24.800413303,78.48,48.59,-12.0265,50.0562164196,27.07,-12.0265,29.6213031828,21.52,0.0,21.52,65.35
2021-02-08 06:30:00,48.342,0.161,48.342268099500004,26.822,-10.599,28.8402233868,21.52,10.76,24.0600914379,78.13,48.662,-10.599,49.8029019737,26.822,-10.599,28.8402233868,21.84,0.0,21.84,65.06
2021-02-08 07:00:00,45.083,0.17500000000000002,45.08333965,28.523,-10.155,30.2768154534,16.56,10.33,19.5177483332,78.09,45.193,-10.155,46.3198799005,28.523,-10.155,30.2768154534,16.67,0.0,16.67,65.06
2021-02-08 07:30:00,48.177,-0.277,48.1777963174,31.267,-9.887,32.7929574452,16.91,9.61,19.4499408739,77.3,48.447,-9.887,49.4455718745,31.267,-9.887,32.7929574452,17.18,0.0,17.18,64.41
2021-02-08 08:00:00,51.9275,0.534,51.9302456402,33.7275,-11.746,35.7143216686,18.2,12.28,21.9553729187,77.3,52.0975,-11.746,53.4052246718,33.7275,-11.746,35.7143216686,18.37,0.0,18.37,64.41
2021-02-08 08:30:00,43.3405,0.0815,43.3405766286,31.4105,-9.7385,32.8855270978,11.93,9.82,15.451773361,77.15,43.5105,-9.7385,44.5870159632,31.4105,-9.7385,32.8855270978,12.1,0.0,12.1,64.26
2021-02-08 09:00:00,45.478,0.326,45.4791684181,26.478,-10.244,28.3905621642,19.0,10.57,21.7422376953,77.25,45.648,-10.244,46.7833243795,26.478,-10.244,28.3905621642,19.17,0.0,19.17,64.35
2021-02-08 09:30:00,41.759,-0.5215000000000001,41.762256204,22.479,-8.7015,24.1043884646,19.28,8.18,20.9435145093,77.48,42.059,-8.7015,42.949686649,22.479,-8.7015,24.1043884646,19.58,0.0,19.58,64.53
2021-02-08 10:00:00,30.96,-0.81,30.9705941176,24.05,-7.03,25.0564043709,6.91,6.22,9.297123211,77.75,30.95,-7.03,31.7383584957,24.05,-7.03,25.0564043709,6.9,0.0,6.9,64.73
2021-02-08 10:30:00,29.264,-0.07200000000000001,29.2640885729,23.704,-6.912,24.6912000518,5.5600000000000005,6.84,8.8147149699,77.8,29.334,-6.912,30.1373406259,23.704,-6.912,24.6912000518,5.63,0.0,5.63,64.78
2021-02-08 11:00:00,33.6285,-0.513,33.6324126588,21.5085,-8.563,23.1503896565,12.12,8.05,14.5498075589,77.58,33.7785,-8.563,34.8469802314,21.5085,-8.563,23.1503896565,12.27,0.0,12.27,64.58
2021-02-08 11:30:00,46.0895,-0.3005,46.090479608,23.4195,-9.8505,25.4067969351,22.67,9.55,24.5994186923,77.13,46.3595,-9.8505,47.3944679314,23.4195,-9.8505,25.4067969351,22.94,0.0,22.94,64.21
2021-02-08 12:00:00,53.2845,1.383,53.3024448712,25.1345,-12.457,28.0520933132,28.15,13.84,31.3682658112,77.57,53.2945,-12.457,54.7309837227,25.1345,-12.457,28.0520933132,28.16,0.0,28.16,64.59
2021-02-08 12:30:00,55.048,1.6975,55.0741664508,26.528,-12.8025,29.4557089585,28.52,14.5,31.994380756600002,77.66,54.838,-12.8025,56.3126118223,26.528,-12.8025,29.4557089585,28.31,0.0,28.31,64.67
2021-02-08 13:00:00,52.419,1.295,52.4349939067,25.139,-11.775,27.760042255,27.28,13.07,30.2493520592,78.1,52.229,-11.775,53.5398829472,25.139,-11.775,27.760042255,27.09,0.0,27.09,65.03
2021-02-08 13:30:00,47.904,1.289,47.9213390568,22.314,-11.111,24.9272725544,25.59,12.4,28.436035237,78.22,47.624,-11.111,48.9029620473,22.314,-11.111,24.9272725544,25.31,0.0,25.31,65.13
2021-02-08 14:00:00,37.2375,1.635,37.2733769767,22.2175,-10.795,24.7012010083,15.02,12.43,19.4962893905,78.57,37.1075,-10.795,38.6458093621,22.2175,-10.795,24.7012010083,14.89,0.0,14.89,65.4
2021-02-08 14:30:00,36.622,1.611,36.6574167802,17.042,-10.999,20.2831892216,19.58,12.61,23.2892357109,78.53,36.482,-10.999,38.1039935571,17.042,-10.999,20.2831892216,19.44,0.0,19.44,65.4
2021-02-08 15:00:00,37.4345,1.3445,37.4586367945,13.2045,-10.8455,17.0875302633,24.23,12.19,27.1235875208,78.7,37.2245,-10.8455,38.7722616119,13.2045,-10.8455,17.0875302633,24.02,0.0,24.02,65.52
2021-02-08 15:30:00,33.976,0.057,33.9760478131,13.906,-9.343,16.7531634326,20.07,9.4,22.1622404102,78.77,33.806,-9.343,35.0733130029,13.906,-9.343,16.7531634326,19.9,0.0,19.9,65.57
2021-02-08 16:00:00,37.0855,0.857,37.095400783,13.7855,-10.623,17.4036817728,23.3,11.48,25.9746106804,78.7,36.8955,-10.623,38.3943491838,13.7855,-10.623,17.4036817728,23.11,0.0,23.11,65.49
2021-02-08 16:30:00,37.9615,0.391,37.9635135788,13.5915,-10.389,17.1073140279,24.37,10.78,26.647801035,78.63,37.8115,-10.389,39.2127639073,13.5915,-10.389,17.1073140279,24.22,0.0,24.22,65.42
2021-02-08 17:00:00,49.1765,0.6775,49.1811667054,14.2365,-11.4125,18.2461801071,34.94,12.09,36.9725803806,78.54,48.9365,-11.4125,50.2496386902,14.2365,-11.4125,18.2461801071,34.7,0.0,34.7,65.29
2021-02-08 17:30:00,49.6725,1.4615,49.6939960005,15.7125,-12.8285,20.2843059655,33.96,14.29,36.8440727933,78.96,49.3825,-12.8285,51.0215809095,15.7125,-12.8285,20.2843059655,33.67,0.0,33.67,65.51
2021-02-08 18:00:00,56.6175,1.3685,56.6340365725,19.7775,-12.9015,23.6135174953,36.84,14.27,39.5071955471,78.37,56.3375,-12.9015,57.7958701682,19.7775,-12.9015,23.6135174953,36.56,0.0,36.56,65.0
2021-02-08 18:30:00,50.47,1.5594999999999999,50.4940881713,18.45,-12.7805,22.4442349001,32.02,14.34,35.0844124933,78.54,50.32,-12.7805,51.9176615445,18.45,-12.7805,22.4442349001,31.87,0.0,31.87,65.16
2021-02-08 19:00:00,56.369,1.4645000000000001,56.3880210794,21.419,-13.4755,25.3053879885,34.95,14.94,38.009289654,78.35,56.009,-13.4755,57.60726674,21.419,-13.4755,25.3053879885,34.59,0.0,34.59,64.99
2021-02-08 19:30:00,41.077,1.093,41.0915390074,20.797,-12.227,24.1249816166,20.28,13.32,24.2631572554,78.27,40.927,-12.227,42.7143870142,20.797,-12.227,24.1249816166,20.13,0.0,20.13,64.95
2021-02-08 20:00:00,59.907,0.9625,59.9147315378,20.117,-13.5075,24.2311007849,39.79,14.47,42.3394024521,77.9,59.677,-13.5075,61.1865743873,20.117,-13.5075,24.2311007849,39.56,0.0,39.56,64.59
2021-02-08 20:30:00,53.766,0.9995,53.7752894576,25.486,-13.1405,28.6741858864,28.28,14.14,31.6180012018,77.76,53.486,-13.1405,55.0765370757,25.486,-13.1405,28.6741858864,28.0,0.0,28.0,64.49
2021-02-08 21:00:00,45.047,0.3835,45.0486324016,28.717,-12.9765,31.5127853617,16.33,13.36,21.0987795856,77.39,44.917,-12.9765,46.7538922578,28.717,-12.9765,31.5127853617,16.2,0.0,16.2,64.18
2021-02-08 21:30:00,55.29,2.5995,55.3510749692,32.35,-17.8005,36.9239800164,22.94,20.4,30.6985928016,78.57,55.41,-17.8005,58.1990197533,32.35,-17.8005,36.9239800164,23.06,0.0,23.06,65.14
2021-02-08 22:00:00,48.3365,2.888,48.4226989773,31.4065,-17.182,35.7992928177,16.93,20.07,26.2569952584,79.05,48.3765,-17.182,51.3371880439,31.4065,-17.182,35.7992928177,16.97,0.0,16.97,65.54
2021-02-08 22:30:00,48.504,3.047,48.5996113668,30.084,-17.783,34.9468474258,18.42,20.83,27.8062097381,79.2,48.544,-17.783,51.698694616,30.084,-17.783,34.9468474258,18.46,0.0,18.46,65.62
2021-02-08 23:00:00,47.2465,3.1625,47.3522245359,28.5165,-17.6575,33.5406928745,18.73,20.82,28.0050941795,79.07,47.3465,-17.6575,50.5319539351,28.5165,-17.6575,33.5406928745,18.83,0.0,18.83,65.54
2021-02-08 23:30:00,40.4285,3.7375,40.6008930752,32.9485,-18.7225,37.8963805462,7.48,22.46,23.6728114089,79.62,40.3885,-18.7225,44.5169960633,32.9485,-18.7225,37.8963805462,7.44,0.0,7.44,65.97
2021-02-09 00:00:00,43.9645,3.833,44.1312717837,28.0545,-17.576999999999998,33.1059798111,15.91,21.41,26.6742610019,79.67,44.1145,-17.576999999999998,47.4872618631,28.0545,-17.576999999999998,33.1059798111,16.06,0.0,16.06,66.02
2021-02-09 00:30:00,50.1475,3.501,50.2695609415,23.3675,-16.849,28.8084858549,26.78,20.35,33.6346681268,79.56,50.3175,-16.849,53.0635431087,23.3675,-16.849,28.8084858549,26.95,0.0,26.95,65.94
2021-02-09 01:00:00,48.6885,2.211,48.7386761541,16.2185,-14.649000000000001,21.8548151045,32.47,16.86,36.5863430804,79.27,48.8185,-14.649000000000001,50.9690017879,16.2185,-14.649000000000001,21.8548151045,32.6,0.0,32.6,65.68
2021-02-09 01:30:00,44.312,2.1095,44.3621836055,18.632,-14.8905,23.8511721777,25.68,17.0,30.7971167482,79.5,44.542,-14.8905,46.9650588656,18.632,-14.8905,23.8511721777,25.91,0.0,25.91,65.85
2021-02-09 02:00:00,52.504,2.143,52.5477160779,15.464,-14.777,21.3891333392,37.04,16.92,40.7215913245,79.55,52.754,-14.777,54.784525598,15.464,-14.777,21.3891333392,37.29,0.0,37.29,65.85
2021-02-09 02:30:00,48.0555,1.0375,48.0666983108,12.6655,-12.8725,18.0586861787,35.39,13.91,38.0255203778,79.03,47.8555,-12.8725,49.5565347507,12.6655,-12.8725,18.0586861787,35.19,0.0,35.19,65.43
2021-02-09 03:00:00,40.2795,0.556,40.2833372035,12.4495,-12.194,17.4265224945,27.83,12.75,30.611621976,79.14,40.0895,-12.194,41.9030028309,12.4495,-12.194,17.4265224945,27.64,0.0,27.64,65.53
2021-02-09 03:30:00,52.1825,1.296,52.1985911903,11.7125,-13.654,17.9892849288,40.47,14.95,43.1430573789,78.99,51.8725,-13.654,53.6394255399,11.7125,-13.654,17.9892849288,40.16,0.0,40.16,65.42
2021-02-09 04:00:00,46.54,1.106,46.5531399156,14.24,-13.664,19.7353108919,32.3,14.77,35.5167974345,78.99,46.33,-13.664,48.3029377574,14.24,-13.664,19.7353108919,32.09,0.0,32.09,65.42
2021-02-09 04:30:00,53.541,1.333,53.557591152,15.201,-13.687,20.4549351013,38.34,15.02,41.1771295746,78.99,53.291,-13.687,55.0205838755,15.201,-13.687,20.4549351013,38.09,0.0,38.09,65.42
2021-02-09 05:00:00,47.82,1.0245,47.8309732313,16.62,-13.3755,21.3337385437,31.2,14.4,34.3627705519,78.99,47.55,-13.3755,49.3954097083,16.62,-13.3755,21.3337385437,30.93,0.0,30.93,65.37
2021-02-09 05:30:00,45.141,1.626,45.1702751486,26.821,-14.104,30.303281291,18.32,15.73,24.1465380541,78.65,44.921,-14.104,47.0831079794,26.821,-14.104,30.303281291,18.1,0.0,18.1,65.09
2021-02-09 06:00:00,41.105,1.7930000000000001,41.144086744,33.325,-14.457,36.3257549681,7.78,16.25,18.0164064119,78.52,40.975,-14.457,43.450609593,33.325,-14.457,36.3257549681,7.65,0.0,7.65,64.96
2021-02-09 06:30:00,33.9835,1.138,34.0025486729,34.4835,-13.532,37.04357969,-0.5,14.67,14.6785183176,78.15,33.9335,-13.532,36.5321426452,34.4835,-13.532,37.04357969,-0.55,0.0,0.55,64.61
2021-02-09 07:00:00,34.547,2.0545,34.6080363391,31.657,-13.7255,34.5044199958,2.89,15.78,16.0424592878,78.82,34.517,-13.7255,37.1458293655,31.657,-13.7255,34.5044199958,2.86,0.0,2.86,65.17
2021-02-09 07:30:00,39.929,0.8825000000000001,39.9387511979,25.289,-14.6975,29.2497867898,14.64,15.58,21.3791019456,78.45,39.819,-14.6975,42.444896834,25.289,-14.6975,29.2497867898,14.53,0.0,14.53,64.96
2021-02-09 08:00:00,44.6425,1.2175,44.6590988769,23.1825,-14.9625,27.5917508053,21.46,16.18,26.8760860246,78.17,44.4525,-14.9625,46.9031039751,23.1825,-14.9625,27.5917508053,21.27,0.0,21.27,64.72
2021-02-09 08:30:00,35.6395,0.2325,35.6402583675,21.9295,-13.3275,25.661746365,13.71,13.56,19.2830936315,77.95,35.4995,-13.3275,37.9188179734,21.9295,-13.3275,25.661746365,13.57,0.0,13.57,64.46
2021-02-09 09:00:00,42.155,0.75,42.1616712785,25.755,-14.28,29.4489121191,16.4,15.03,22.2454692016,77.68,41.995,-14.28,44.3564924786,25.755,-14.28,29.4489121191,16.24,0.0,16.24,64.24
2021-02-09 09:30:00,42.816,2.65,42.8979295071,31.506,-19.18,36.8849621933,11.31,21.83,24.5858699256,79.03,42.886,-19.18,46.9795848854,31.506,-19.18,36.8849621933,11.38,0.0,11.38,65.38
2021-02-09 10:00:00,44.0235,0.718,44.0293547108,33.0735,-15.642,36.5859066616,10.95,16.36,19.6863429819,78.34,43.9335,-15.642,46.6350145947,33.0735,-15.642,36.5859066616,10.86,0.0,10.86,64.77
2021-02-09 10:30:00,41.3305,0.676,41.3360279448,31.6305,-13.684,34.463609594,9.7,14.36,17.3291546245,77.98,41.1805,-13.684,43.3945323313,31.6305,-13.684,34.463609594,9.55,0.0,9.55,64.49
2021-02-09 11:00:00,40.294,0.7955,40.301851772,29.264,-13.3745,32.1754401097,11.03,14.17,17.9568872581,78.1,40.204,-13.3745,42.3702592186,29.264,-13.3745,32.1754401097,10.94,0.0,10.94,64.54
2021-02-09 11:30:00,52.0275,0.40800000000000003,52.0290997448,30.7575,-13.722,33.6796242593,21.27,14.13,25.5356574225,77.79,51.8675,-13.722,53.6519416261,30.7575,-13.722,33.6796242593,21.11,0.0,21.11,64.26
2021-02-09 12:00:00,52.6405,0.581,52.6437061884,28.7205,-14.569,32.2043922664,23.92,15.15,28.3141113228,77.86,52.4205,-14.569,54.4073945457,28.7205,-14.569,32.2043922664,23.7,0.0,23.7,64.46
2021-02-09 12:30:00,53.1605,0.3105,53.1614067769,27.9705,-13.9295,31.2470773113,25.19,14.24,28.9363733042,77.57,52.9205,-13.9295,54.7230325412,27.9705,-13.9295,31.2470773113,24.95,0.0,24.95,64.24
2021-02-09 13:00:00,48.422,1.0945,48.4343681104,31.712,-15.4655,35.2821857918,16.71,16.56,23.5256817117,77.5,48.272,-15.4655,50.6889304903,31.712,-15.4655,35.2821857918,16.56,0.0,16.56,64.16
2021-02-09 13:30:00,50.824,2.168,50.8702191857,33.074,-16.722,37.0609600523,17.75,18.89,25.9209297673,77.5,50.714,-16.722,53.3997666662,33.074,-16.722,37.0609600523,17.64,0.0,17.64,64.21
2021-02-09 14:00:00,53.049,2.5825,53.1118226693,30.019,-16.5475,34.2776912474,23.03,19.13,29.9389011154,77.81,52.779,-16.5475,55.3122282796,30.019,-16.5475,34.2776912474,22.76,0.0,22.76,64.45
2021-02-09 14:30:00,45.3385,2.969,45.4356087584,32.5185,-17.391,36.8768182365,12.82,20.36,24.0599667498,78.02,45.1785,-17.391,48.4101615702,32.5185,-17.391,36.8768182365,12.66,0.0,12.66,64.61
2021-02-09 15:00:00,40.423,3.237,40.5523994111,34.513,-17.863,38.8617284484,5.91,21.1,21.9120537604,77.9,40.323,-17.863,44.1025067088,34.513,-17.863,38.8617284484,5.8100000000000005,0.0,5.8100000000000005,64.52
2021-02-09 15:30:00,51.9925,3.35,52.1003124391,34.8025,-18.89,39.5985619215,17.19,22.24,28.1089612046,77.83,51.8125,-18.89,55.1485925138,34.8025,-18.89,39.5985619215,17.01,0.0,17.01,64.52
2021-02-09 16:00:00,50.24,3.119,50.336723781,34.18,-18.081,38.6677509173,16.06,21.2,26.5963080145,77.65,50.13,-18.081,53.2910823778,34.18,-18.081,38.6677509173,15.95,0.0,15.95,64.32
2021-02-09 16:30:00,52.264,3.254,52.3652003911,31.574,-17.166,35.9386843387,20.69,20.42,29.0697867209,78.09,52.064,-17.166,54.8209052461,31.574,-17.166,35.9386843387,20.49,0.0,20.49,64.67
2021-02-09 17:00:00,48.39,2.32,48.445582874,32.08,-15.37,35.5719454065,16.31,17.69,24.0614255604,78.01,48.16,-15.37,50.5531650839,32.08,-15.37,35.5719454065,16.08,0.0,16.08,64.72
2021-02-09 17:30:00,57.283,3.2465,57.3749235403,30.143,-15.4735,33.8825862539,27.14,18.72,32.9699560206,78.39,57.163,-15.4735,59.2202479837,30.143,-15.4735,33.8825862539,27.02,0.0,27.02,65.21
2021-02-09 18:00:00,58.066,3.4075,58.1658956112,27.566,-14.7925,31.28421986,30.5,18.2,35.5174604948,78.39,57.776,-14.7925,59.6396196521,27.566,-14.7925,31.28421986,30.21,0.0,30.21,65.21
2021-02-09 18:30:00,53.6055,3.198,53.7008085065,29.3255,-14.842,32.8674598083,24.28,18.04,30.2483057377,78.39,53.4655,-14.842,55.487337783,29.3255,-14.842,32.8674598083,24.14,0.0,24.14,65.21
2021-02-09 19:00:00,57.3795,2.936,57.4545656693,30.3795,-15.234,33.9851258089,27.0,18.17,32.5445679031,78.16,57.1595,-15.234,59.1547394234,30.3795,-15.234,33.9851258089,26.78,0.0,26.78,65.02
2021-02-09 19:30:00,52.2245,2.834,52.3013379967,31.1645,-14.456,34.3540681179,21.06,17.29,27.2482604949,78.12,52.0145,-14.456,53.9859624926,31.1645,-14.456,34.3540681179,20.85,0.0,20.85,65.02
2021-02-09 20:00:00,55.6075,2.7405,55.6749889672,30.5575,-14.2195,33.7039313211,25.05,16.96,30.2513487303,77.92,55.4075,-14.2195,57.203017722,30.5575,-14.2195,33.7039313211,24.85,0.0,24.85,64.83
2021-02-09 20:30:00,52.2805,2.2335,52.3281874567,30.5705,-13.3565,33.3609286816,21.71,15.59,26.7277421418,77.57,52.1005,-13.3565,53.7852971778,30.5705,-13.3565,33.3609286816,21.53,0.0,21.53,64.55
2021-02-09 21:00:00,52.103,2.8135,52.1789075322,30.303,-14.2965,33.5061445298,21.8,17.11,27.7126703874,77.89,51.933,-14.2965,53.8648902463,30.303,-14.2965,33.5061445298,21.63,0.0,21.63,64.83
2021-02-09 21:30:00,60.3655,2.806,60.4306811665,29.4155,-14.424,32.7616149823,30.95,17.23,35.422809036,77.8,60.1355,-14.424,61.8411686197,29.4155,-14.424,32.7616149823,30.72,0.0,30.72,64.76
2021-02-09 22:00:00,50.812,1.7125,50.84084972,29.402,-12.3675,31.897220259,21.41,14.08,25.6248804875,77.92,50.712,-12.3675,52.1982949937,29.402,-12.3675,31.897220259,21.31,0.0,21.31,64.85
2021-02-09 22:30:00,50.709,3.012,50.7983742358,29.179,-14.608,32.6313914046,21.53,17.62,27.8209507386,78.23,50.499,-14.608,52.5694080716,29.179,-14.608,32.6313914046,21.32,0.0,21.32,65.11
2021-02-09 23:00:00,56.7305,2.762,56.7976960294,29.1605,-15.298,32.9296760423,27.57,18.06,32.9585876518,78.23,56.5105,-15.298,58.5445592199,29.1605,-15.298,32.9296760423,27.35,0.0,27.35,65.11
2021-02-09 23:30:00,52.648,3.678,52.7763165445,29.528,-16.652,33.8997328603,23.12,20.33,30.7870638418,78.93,52.478,-16.652,55.0566034913,29.528,-16.652,33.8997328603,22.95,0.0,22.95,65.67
2021-02-10 00:00:00,46.389,1.071,46.4013616395,29.119,-12.759,31.7916379257,17.27,13.83,22.1251395476,78.49,46.409,-12.759,48.1309397581,29.119,-12.759,31.7916379257,17.29,0.0,17.29,65.31
2021-02-10 00:30:00,39.818,-0.7675000000000001,39.8253961719,30.078,-9.7375,31.6149488415,9.74,8.97,13.241166867,77.47,39.928,-9.7375,41.0982249039,30.078,-9.7375,31.6149488415,9.85,0.0,9.85,64.46
2021-02-10 01:00:00,39.453,-1.177,39.4705527957,30.813,-9.117,32.1334818842,8.64,7.94,11.7342745835,77.13,39.503,-9.117,40.5414195361,30.813,-9.117,32.1334818842,8.69,0.0,8.69,64.18
2021-02-10 01:30:00,36.133,-0.8385,36.1427277782,30.043,-9.3385,31.4609191101,6.09,8.5,10.4564860254,77.49,36.193,-9.3385,37.3783470909,30.043,-9.3385,31.4609191101,6.15,0.0,6.15,64.46
2021-02-10 02:00:00,39.9215,-1.163,39.9384367652,29.3815,-9.203,30.7890849369,10.54,8.04,13.2564399444,77.37,39.9615,-9.203,41.0075199354,29.3815,-9.203,30.7890849369,10.58,0.0,10.58,64.35
2021-02-10 02:30:00,46.2525,-0.729,46.2582446408,26.6225,-9.649000000000001,28.3171451112,19.63,8.92,21.5616163587,77.44,46.4425,-9.649000000000001,47.4342598472,26.6225,-9.649000000000001,28.3171451112,19.82,0.0,19.82,64.41
2021-02-10 03:00:00,45.7735,-0.585,45.7772380911,27.4635,-10.175,29.2877868274,18.31,9.59,20.6694025071,77.52,45.9935,-10.175,47.1055481578,27.4635,-10.175,29.2877868274,18.53,0.0,18.53,64.48
2021-02-10 03:30:00,46.61,-0.181,46.6103514361,24.29,-11.061,26.6898823714,22.32,10.88,24.830561814,77.42,46.79,-11.061,48.0796196012,24.29,-11.061,26.6898823714,22.5,0.0,22.5,64.4
2021-02-10 04:00:00,44.622,0.1265,44.6221793086,22.632,-11.1535,25.2310916579,21.99,11.28,24.7143379438,77.48,44.832,-11.1535,46.1985799159,22.632,-11.1535,25.2310916579,22.2,0.0,22.2,64.46
2021-02-10 04:30:00,47.633,0.40650000000000003,47.6347345038,22.823,-11.8035,25.6945897272,24.81,12.21,27.6517666705,77.48,47.843,-11.8035,49.2775330272,22.823,-11.8035,25.6945897272,25.02,0.0,25.02,64.46
2021-02-10 05:00:00,43.9135,-0.07350000000000001,43.9135615101,21.6135,-10.8835,24.199048628,22.3,10.81,24.7819712695,77.93,44.0835,-10.8835,45.4071089643,21.6135,-10.8835,24.199048628,22.47,0.0,22.47,64.84
2021-02-10 05:30:00,28.9105,-1.4385,28.9462656054,21.7505,-7.4885,23.0035189156,7.16,6.05,9.3737985897,77.43,29.0105,-7.4885,29.9614209026,21.7505,-7.4885,23.0035189156,7.26,0.0,7.26,64.44
2021-02-10 06:00:00,34.839,-2.0515,34.8993491809,17.089,-6.9015,18.4299924919,17.75,4.85,18.4006793353,77.29,34.969,-6.9015,35.6435360655,17.089,-6.9015,18.4299924919,17.88,0.0,17.88,64.34
2021-02-10 06:30:00,32.421,-2.058,32.486252554000004,16.691,-6.898,18.0602293729,15.73,4.84,16.4577793156,77.29,32.561,-6.898,33.28364651,16.691,-6.898,18.0602293729,15.87,0.0,15.87,64.39
2021-02-10 07:00:00,31.611,-1.945,31.6707806345,13.921,-6.895,15.5349691342,17.69,4.95,18.3695018985,77.52,31.741,-6.895,32.4812577651,13.921,-6.895,15.5349691342,17.82,0.0,17.82,64.56
2021-02-10 07:30:00,32.7645,-2.555,32.863969408,9.6245,-5.625,11.1477183876,23.14,3.07,23.3427611906,77.08,32.9545,-5.625,33.4311186658,9.6245,-5.625,11.1477183876,23.33,0.0,23.33,64.19
2021-02-10 08:00:00,36.468,-1.245,36.4892456622,7.338,-7.625,10.5823848446,29.13,6.38,29.8204845702,77.52,36.578,-7.625,37.3642972502,7.338,-7.625,10.5823848446,29.24,0.0,29.24,64.56
2021-02-10 08:30:00,37.1725,1.7435,37.2133651864,8.6125,-11.3465,14.2449365916,28.56,13.09,31.416901502199998,78.37,36.9525,-11.3465,38.6552754291,8.6125,-11.3465,14.2449365916,28.34,0.0,28.34,65.21
2021-02-10 09:00:00,29.1085,-0.4625,29.11217406,10.3185,-9.8125,14.2392625687,18.79,9.35,20.9877726307,79.02,36.6185,-9.8125,37.9104167545,10.3185,-9.8125,14.2392625687,26.3,0.0,26.3,65.44
2021-02-10 09:30:00,11.116,-7.95,13.6663073286,11.116,-7.95,13.6663073286,0.0,0.0,0.0,79.39,49.066,-7.95,49.7058835149,11.116,-7.95,13.6663073286,37.95,0.0,37.95,64.44
2021-02-10 10:00:00,10.569,-8.2695,13.4197016081,10.569,-8.2695,13.4197016081,0.0,0.0,0.0,78.45,48.849,-8.2695,49.5440150901,10.569,-8.2695,13.4197016081,38.28,0.0,38.28,64.23
2021-02-10 10:30:00,13.1975,-8.5345,15.7166057563,13.1975,-8.5345,15.7166057563,0.0,0.0,0.0,78.4,50.1975,-8.5345,50.9178426144,13.1975,-8.5345,15.7166057563,37.0,0.0,37.0,64.11
2021-02-10 11:00:00,13.6275,-7.945,15.7744027224,13.6275,-7.945,15.7744027224,0.0,0.0,0.0,78.51,50.0475,-7.945,50.6742072582,13.6275,-7.945,15.7744027224,36.42,0.0,36.42,64.26
2021-02-10 11:30:00,16.252,-7.7835,18.0197218694,16.252,-7.7835,18.0197218694,0.0,0.0,0.0,78.51,47.992,-7.7835,48.619079961,16.252,-7.7835,18.0197218694,31.74,0.0,31.74,64.33
2021-02-10 12:00:00,14.3075,-8.9305,16.8658941803,14.3075,-8.9305,16.8658941803,0.0,0.0,0.0,78.31,54.1875,-8.9305,54.918475821,14.3075,-8.9305,16.8658941803,39.88,0.0,39.88,64.04
2021-02-10 12:30:00,14.242,-9.3115,17.0158336925,14.242,-9.3115,17.0158336925,0.0,0.0,0.0,78.21,53.492,-9.3115,54.2963911899,14.242,-9.3115,17.0158336925,39.25,0.0,39.25,64.35
2021-02-10 13:00:00,15.098,-10.091,18.1597875814,15.098,-10.091,18.1597875814,0.0,0.0,0.0,78.39,49.878,-10.091,50.8885366758,15.098,-10.091,18.1597875814,34.78,0.0,34.78,65.43
2021-02-10 13:30:00,14.4715,-10.747,18.0256018277,14.4715,-10.747,18.0256018277,0.0,0.0,0.0,78.55,51.6415,-10.747,52.7479149469,14.4715,-10.747,18.0256018277,37.17,0.0,37.17,65.5
2021-02-10 14:00:00,14.0425,-11.1675,17.9417073463,14.0425,-11.1675,17.9417073463,0.0,0.0,0.0,78.76,50.3325,-11.1675,51.5565089247,14.0425,-11.1675,17.9417073463,36.29,0.0,36.29,65.64
2021-02-10 14:30:00,13.9035,-11.18,17.8409560352,13.9035,-11.18,17.8409560352,0.0,0.0,0.0,78.68,51.1335,-11.18,52.3414484157,13.9035,-11.18,17.8409560352,37.23,0.0,37.23,65.64
2021-02-10 15:00:00,9.558,-11.538499999999999,14.9830686526,9.558,-11.538499999999999,14.9830686526,0.0,0.0,0.0,78.6,56.758,-11.538499999999999,57.918973974400004,9.558,-11.538499999999999,14.9830686526,47.2,0.0,47.2,65.47
2021-02-10 15:30:00,10.937,-11.582,15.929867953,10.937,-11.582,15.929867953,0.0,0.0,0.0,78.6,57.257,-11.582,58.4166651992,10.937,-11.582,15.929867953,46.32,0.0,46.32,65.47
2021-02-10 16:00:00,37.252,-0.514,37.2555458959,11.062,-10.044,14.9415454355,26.19,9.53,27.870001794,78.92,39.712,-10.044,40.9624813702,11.062,-10.044,14.9415454355,28.65,0.0,28.65,65.28
2021-02-10 16:30:00,37.9885,0.96,38.0006280507,11.2385,-9.86,14.950701731,26.75,10.82,28.8554137035,78.92,37.7985,-9.86,39.0633613793,11.2385,-9.86,14.950701731,26.56,0.0,26.56,65.36
2021-02-10 17:00:00,30.596,0.277,30.59725388,12.246,-9.193,15.3126015099,18.35,9.47,20.6495375251,79.14,30.456,-9.193,31.8131919964,12.246,-9.193,15.3126015099,18.21,0.0,18.21,65.68
2021-02-10 17:30:00,37.962,1.2770000000000001,37.9834723663,9.662,-9.943,13.8642523419,28.3,11.22,30.4430353283,79.14,37.722,-9.943,39.0104156989,9.662,-9.943,13.8642523419,28.06,0.0,28.06,65.73
2021-02-10 18:00:00,39.3245,0.966,39.3363630277,8.5245,-9.274000000000001,12.5965938352,30.8,10.24,32.457627763,78.91,39.1045,-9.274000000000001,40.1891651599,8.5245,-9.274000000000001,12.5965938352,30.58,0.0,30.58,65.49
2021-02-10 18:30:00,35.4405,1.1475,35.4590721325,8.6905,-9.4825,12.8624490864,26.75,10.63,28.7847077456,79.07,35.2205,-9.4825,36.474668285,8.6905,-9.4825,12.8624490864,26.53,0.0,26.53,65.6
2021-02-10 19:00:00,38.8555,1.4344999999999999,38.881971021300004,9.7355,-9.9055,13.8888045022,29.12,11.34,31.2501199998,79.21,38.6555,-9.9055,39.904468553,9.7355,-9.9055,13.8888045022,28.92,0.0,28.92,65.69
2021-02-10 19:30:00,32.751,0.1395,32.7512970926,7.461,-8.1605,11.0571371182,25.29,8.3,26.6171767849,79.25,32.541,-8.1605,33.5486280085,7.461,-8.1605,11.0571371182,25.08,0.0,25.08,65.69
2021-02-10 20:00:00,39.3205,0.3275,39.3218638482,5.2905,-8.4525,9.9716671876,34.03,8.78,35.1444063828,78.78,39.0605,-8.4525,39.9645770214,5.2905,-8.4525,9.9716671876,33.77,0.0,33.77,65.32
2021-02-10 20:30:00,40.811,-0.107,40.8111402683,6.411,-9.727,11.649697421,34.4,9.62,35.7198040308,78.32,40.561,-9.727,41.7110207259,6.411,-9.727,11.649697421,34.15,0.0,34.15,64.91
2021-02-10 21:00:00,35.5985,-0.634,35.6041452397,7.1385,-9.424,11.8224345314,28.46,8.79,29.7865019766,78.23,35.3985,-9.424,36.6314834296,7.1385,-9.424,11.8224345314,28.26,0.0,28.26,64.91
2021-02-10 21:30:00,32.948,-0.531,32.952278601,11.118,-10.531,15.3137808852,21.83,10.0,24.0114326936,79.1,32.788,-10.531,34.4376959886,11.118,-10.531,15.3137808852,21.67,0.0,21.67,65.65
2021-02-10 22:00:00,32.605,-0.29350000000000004,32.6063209708,14.335,-11.8935,18.6265285883,18.27,11.6,21.6414625199,78.62,32.455,-11.8935,34.5656240686,14.335,-11.8935,18.6265285883,18.12,0.0,18.12,65.25
2021-02-10 22:30:00,35.729,-0.0375,35.7290196794,14.609,-11.6575,18.6901093429,21.12,11.62,24.1055761184,78.41,35.529,-11.6575,37.39260819,14.609,-11.6575,18.6901093429,20.92,0.0,20.92,65.08
2021-02-10 23:00:00,32.299,-0.8445,32.3100383975,10.639,-10.5145,14.9580423602,21.66,9.67,23.7205501623,78.81,32.149,-10.5145,33.8247381549,10.639,-10.5145,14.9580423602,21.51,0.0,21.51,65.41
2021-02-10 23:30:00,29.9395,-1.333,29.969159969,9.9795,-10.073,14.1794128669,19.96,8.74,21.7896580974,79.41,29.8395,-10.073,31.4938262085,9.9795,-10.073,14.1794128669,19.86,0.0,19.86,65.9
2021-02-11 00:00:00,29.773,-3.559,29.9849630648,10.383,-8.119,13.1804722981,19.39,4.5600000000000005,19.9189783875,78.59,29.993,-8.119,31.072467073,10.383,-8.119,13.1804722981,19.61,0.0,19.61,65.24
2021-02-11 00:30:00,33.676,-2.6205,33.7778033071,12.216,-9.6905,15.5928331694,21.46,7.07,22.5946121896,77.84,33.896,-9.6905,35.25400128,12.216,-9.6905,15.5928331694,21.68,0.0,21.68,64.71
2021-02-11 01:00:00,32.16,-2.1145,32.2294385655,12.97,-9.6345,16.1568713014,19.19,7.52,20.6108345294,77.54,32.37,-9.6345,33.7733695424,12.97,-9.6345,16.1568713014,19.4,0.0,19.4,64.49
2021-02-11 01:30:00,37.7225,-1.842,37.7674459058,14.6825,-10.432,18.0111751491,23.04,8.59,24.5892191824,77.44,37.9725,-10.432,39.3794029951,14.6825,-10.432,18.0111751491,23.29,0.0,23.29,64.38
2021-02-11 02:00:00,36.089,-1.666,36.1274338557,13.519,-10.896,17.3633573078,22.57,9.23,24.3843761454,77.74,36.339,-10.896,37.9373923326,13.519,-10.896,17.3633573078,22.82,0.0,22.82,64.57
2021-02-11 02:30:00,36.2455,-1.473,36.275418664,15.6055,-11.353,19.2982444603,20.64,9.88,22.8828319926,77.74,36.4755,-11.353,38.2014752235,15.6055,-11.353,19.2982444603,20.87,0.0,20.87,64.57
2021-02-11 03:00:00,34.948,-1.37,34.9748424442,18.528,-11.76,21.9450309638,16.42,10.39,19.4311219439,77.95,35.128,-11.76,37.0442166066,18.528,-11.76,21.9450309638,16.6,0.0,16.6,64.75
2021-02-11 03:30:00,35.481,-1.459,35.5109848075,21.281,-12.009,24.4355691974,14.2,10.55,17.6901808922,77.77,35.611,-12.009,37.5813704114,21.281,-12.009,24.4355691974,14.33,0.0,14.33,64.61
2021-02-11 04:00:00,37.7065,-1.1205,37.7231449179,22.2665,-12.3505,25.4623618798,15.44,11.23,19.0920533207,77.66,37.8765,-12.3505,39.8392281866,22.2665,-12.3505,25.4623618798,15.61,0.0,15.61,64.53
2021-02-11 04:30:00,34.899,-1.2415,34.9210756313,21.909,-12.9215,25.435594022,12.99,11.68,17.4689009385,77.71,35.019,-12.9215,37.3268740085,21.909,-12.9215,25.435594022,13.11,0.0,13.11,64.59
2021-02-11 05:00:00,35.463,-1.4155,35.4912384857,26.613,-13.4555,29.8211711583,8.85,12.04,14.942693866900001,77.46,35.533,-13.4555,37.9953229918,26.613,-13.4555,29.8211711583,8.92,0.0,8.92,64.37
2021-02-11 05:30:00,33.502,-2.0025,33.5617939069,25.422,-11.5225,27.911397139,8.08,9.52,12.486664887,77.3,33.592,-11.5225,35.5132435895,25.422,-11.5225,27.911397139,8.17,0.0,8.17,64.28
2021-02-11 06:00:00,30.482,-1.332,30.511088935,24.622,-12.032,27.4045964758,5.86,10.7,12.199573763,77.64,30.512,-12.032,32.7986458257,24.622,-12.032,27.4045964758,5.89,0.0,5.89,64.56
2021-02-11 06:30:00,37.4115,-0.5565,37.4156387691,22.4615,-13.836500000000001,26.3812000201,14.95,13.28,19.9965221976,78.22,37.5015,-13.836500000000001,39.972631068,22.4615,-13.836500000000001,26.3812000201,15.04,0.0,15.04,65.04
2021-02-11 07:00:00,44.779,-0.060500000000000005,44.7790408701,28.269,-15.1405,32.0682257266,16.51,15.08,22.3603779038,77.89,44.929,-15.1405,47.4114941892,28.269,-15.1405,32.0682257266,16.66,0.0,16.66,64.75
2021-02-11 07:30:00,44.67,-0.66,44.6748754895,27.62,-14.29,31.0977249972,17.05,13.63,21.8284080959,77.7,44.89,-14.29,47.1096189753,27.62,-14.29,31.0977249972,17.27,0.0,17.27,64.55
2021-02-11 08:00:00,46.773,-0.34750000000000003,46.7742908578,29.653,-14.0675,32.8206484587,17.12,13.72,21.9392980745,77.19,46.973,-14.0675,49.0342460455,29.653,-14.0675,32.8206484587,17.32,0.0,17.32,64.13
2021-02-11 08:30:00,51.864,-0.232,51.864518893,27.614,-15.012,31.4307674103,24.25,14.78,28.3991355502,77.19,52.074,-15.012,54.1946641285,27.614,-15.012,31.4307674103,24.46,0.0,24.46,64.13
2021-02-11 09:00:00,55.009,2.7805,55.0792271301,32.519,-19.0195,37.6726258874,22.49,21.8,31.3215596674,78.48,55.169,-19.0195,58.3554619659,32.519,-19.0195,37.6726258874,22.65,0.0,22.65,65.18
2021-02-11 09:30:00,39.1025,1.9689999999999999,39.1520429512,30.9325,-17.141,35.3642960802,8.17,19.11,20.783190323,78.7,39.0925,-17.141,42.685330469,30.9325,-17.141,35.3642960802,8.16,0.0,8.16,65.36
2021-02-11 10:00:00,46.9655,1.4365,46.987463461,31.9155,-18.0435,36.6628835814,15.05,19.48,24.6165168129,78.44,46.9855,-18.0435,50.3309557082,31.9155,-18.0435,36.6628835814,15.07,0.0,15.07,65.13
2021-02-11 10:30:00,42.376,1.3295,42.3968506643,32.696,-17.6205,37.1417613509,9.68,18.95,21.2792128614,78.56,42.426,-17.6205,45.9396070537,32.696,-17.6205,37.1417613509,9.73,0.0,9.73,65.25
2021-02-11 11:00:00,41.334,1.5514999999999999,41.3631080584,34.784,-17.8585,39.1005457539,6.55,19.41,20.4853752712,78.56,41.334,-17.8585,45.0269428037,34.784,-17.8585,39.1005457539,6.55,0.0,6.55,65.25
2021-02-11 11:30:00,39.2355,0.975,39.2476124783,33.5655,-16.355,37.3380344321,5.67,17.33,18.2339737852,78.8,39.1555,-16.355,42.4339393086,33.5655,-16.355,37.3380344321,5.59,0.0,5.59,65.43
2021-02-11 12:00:00,43.44,1.4969999999999999,43.4657866488,35.38,-17.293,39.3800996571,8.06,18.79,20.4457257147,78.55,43.44,-17.293,46.7555499273,35.38,-17.293,39.3800996571,8.06,0.0,8.06,65.23
2021-02-11 12:30:00,42.849,1.3940000000000001,42.8716693983,34.959,-16.716,38.7499204773,7.89,18.11,19.7540932467,78.49,42.859,-16.716,46.0034622284,34.959,-16.716,38.7499204773,7.9,0.0,7.9,65.17
2021-02-11 13:00:00,40.255,2.07,40.3081868235,35.195,-17.19,39.1686625378,5.06,19.26,19.9135933473,78.85,40.245,-17.19,43.7624967866,35.195,-17.19,39.1686625378,5.05,0.0,5.05,65.47
2021-02-11 13:30:00,31.0515,2.3,31.1365645544,34.7515,-17.12,38.7396586491,-3.7,19.42,19.7693297813,79.22,30.9215,-17.12,35.3444983307,34.7515,-17.12,38.7396586491,-3.83,0.0,3.83,65.78
2021-02-11 14:00:00,34.9005,2.536,34.9925162892,34.8105,-18.694,39.5124859538,0.09,21.23,21.2301907669,79.22,34.8005,-18.694,39.5036762372,34.8105,-18.694,39.5124859538,-0.01,0.0,0.01,65.78
2021-02-11 14:30:00,42.5345,2.9290000000000003,42.635228758,35.3445,-20.911,41.0670622428,7.19,23.84,24.900636538,78.99,42.4645,-20.911,47.3339590701,35.3445,-20.911,41.0670622428,7.12,0.0,7.12,65.6
2021-02-11 15:00:00,45.274,3.128,45.3819287823,35.464,-21.712,41.582523252,9.81,24.84,26.7069597671,78.99,45.274,-21.712,50.211014927,35.464,-21.712,41.582523252,9.81,0.0,9.81,65.6
2021-02-11 15:30:00,49.5535,3.1,49.6503712197,35.2935,-22.07,41.6259059031,14.26,25.17,28.928817812,78.99,49.5235,-22.07,54.2186494875,35.2935,-22.07,41.6259059031,14.23,0.0,14.23,65.6
2021-02-11 16:00:00,48.0715,3.454,48.1954274621,34.9115,-23.196,41.9150002773,13.16,26.65,29.7221819522,79.46,48.1415,-23.196,53.4383611112,34.9115,-23.196,41.9150002773,13.23,0.0,13.23,65.97
2021-02-11 16:30:00,55.486,3.1845,55.5773086453,34.796,-23.0655,41.7466035295,20.69,26.25,33.4236233823,79.35,55.496,-23.0655,60.0984467873,34.796,-23.0655,41.7466035295,20.7,0.0,20.7,65.89
2021-02-11 17:00:00,55.155,3.094,55.2417130527,34.835,-22.186,41.3000704721,20.32,25.28,32.4342534984,79.24,55.285,-22.186,59.5705449111,34.835,-22.186,41.3000704721,20.45,0.0,20.45,65.78
2021-02-11 17:30:00,48.5385,2.92,48.6262519865,34.8385,-20.47,40.4072021087,13.7,23.39,27.1068644443,79.33,48.5285,-20.47,52.6691201013,34.8385,-20.47,40.4072021087,13.69,0.0,13.69,65.87
2021-02-11 18:00:00,53.4045,2.4685,53.4615199232,35.0645,-19.8615,40.2988627941,18.34,22.33,28.8960983525,78.99,53.5145,-19.8615,57.081353282,35.0645,-19.8615,40.2988627941,18.45,0.0,18.45,65.58
2021-02-11 18:30:00,45.714,2.7015000000000002,45.7937539218,34.934,-19.2485,39.8859512642,10.78,21.95,24.4542613873,79.23,45.714,-19.2485,49.6011547068,34.934,-19.2485,39.8859512642,10.78,0.0,10.78,65.77
2021-02-11 19:00:00,52.215,2.93,52.2971426084,34.375,-19.39,39.4666026534,17.84,22.32,28.5735542066,79.08,52.275,-19.39,55.7552484077,34.375,-19.39,39.4666026534,17.9,0.0,17.9,65.65
2021-02-11 19:30:00,53.271,3.3295,53.3749474122,33.861,-19.1005,38.8766822305,19.41,22.43,29.6623161604,79.46,53.341,-19.1005,56.6576683358,33.861,-19.1005,38.8766822305,19.48,0.0,19.48,65.96
2021-02-11 20:00:00,50.858,3.948,51.0110073219,34.818,-20.692,40.5024936022,16.04,24.64,29.4008707354,79.74,50.918,-20.692,54.9618193658,34.818,-20.692,40.5024936022,16.1,0.0,16.1,66.18
2021-02-11 20:30:00,55.616,2.333,55.6649112548,34.626,-17.747,38.9090720141,20.99,20.08,29.0480033737,78.75,55.676,-17.747,58.4360589448,34.626,-17.747,38.9090720141,21.05,0.0,21.05,65.38
2021-02-11 21:00:00,56.124,2.045,56.1612446532,34.614,-17.975,39.0029437479,21.51,20.02,29.3850387102,78.68,56.264,-17.975,59.0655425862,34.614,-17.975,39.0029437479,21.65,0.0,21.65,65.32
2021-02-11 21:30:00,54.3235,2.4035,54.3766444763,35.3435,-19.3465,40.2920594472,18.98,21.75,28.8669863339,78.97,54.4135,-19.3465,57.7504635869,35.3435,-19.3465,40.2920594472,19.07,0.0,19.07,65.57
2021-02-11 22:00:00,46.6105,2.233,46.6639582467,35.6705,-18.587,40.2226446079,10.94,20.82,23.5192686961,79.38,46.6205,-18.587,50.1891182354,35.6705,-18.587,40.2226446079,10.95,0.0,10.95,65.92
2021-02-11 22:30:00,39.05,0.766,39.0575121584,35.48,-15.234,38.6122410124,3.5700000000000003,16.0,16.3934407615,79.11,39.02,-15.234,41.8883654014,35.48,-15.234,38.6122410124,3.54,0.0,3.54,65.68
2021-02-11 23:00:00,42.549,-0.968,42.5600096922,35.369,-12.468,37.502229067100004,7.18,11.5,13.5573743771,78.08,42.619,-12.468,44.4052945604,35.369,-12.468,37.502229067100004,7.25,0.0,7.25,64.83
2021-02-11 23:30:00,40.112,-0.859,40.1211967045,35.722,-13.619,38.2300725215,4.39,12.76,13.4940616569,77.93,40.162,-13.619,42.4082940591,35.722,-13.619,38.2300725215,4.44,0.0,4.44,64.68
2021-02-12 00:00:00,31.5625,0.4405,31.5655737553,35.5125,-14.7995,38.4728846917,-3.95,15.24,15.743573292,78.62,31.5225,-14.7995,34.8237448661,35.5125,-14.7995,38.4728846917,-3.99,0.0,3.99,65.25
2021-02-12 00:30:00,39.6015,-0.9095000000000001,39.6119425489,35.0515,-11.9495,37.0323939612,4.55,11.04,11.9408584281,77.27,39.6415,-11.9495,41.4033703036,35.0515,-11.9495,37.0323939612,4.59,0.0,4.59,64.15
2021-02-12 01:00:00,39.3895,-1.389,39.413982687,35.0395,-11.979,37.0305684705,4.35,10.59,11.4486069022,77.09,39.4395,-11.979,41.2185710724,35.0395,-11.979,37.0305684705,4.4,0.0,4.4,64.0
2021-02-12 01:30:00,38.35,-1.2570000000000001,38.3705948481,35.04,-12.907,37.3415619518,3.31,11.65,12.1110940877,77.16,38.35,-12.907,40.4637263361,35.04,-12.907,37.3415619518,3.31,0.0,3.31,64.05
2021-02-12 02:00:00,45.837,-0.29450000000000004,45.8379460627,35.487,-15.1645,38.5913102816,10.35,14.87,18.1173783975,77.35,45.987,-15.1645,48.4227862607,35.487,-15.1645,38.5913102816,10.5,0.0,10.5,64.21
2021-02-12 02:30:00,34.314,-0.445,34.3168853627,35.304,-14.345,38.1071048625,-0.99,13.9,13.9352107985,77.39,34.324,-14.345,37.2010215048,35.304,-14.345,38.1071048625,-0.98,0.0,0.98,64.21
2021-02-12 03:00:00,31.7865,-0.24350000000000002,31.7874326503,35.1365,-14.743500000000001,38.1043885202,-3.35,14.5,14.8819521569,77.56,31.7265,-14.743500000000001,34.9848766541,35.1365,-14.743500000000001,38.1043885202,-3.41,0.0,3.41,64.36
2021-02-12 03:30:00,45.845,0.4485,45.8471937773,35.085,-16.6715,38.8445123183,10.76,17.12,20.2205835722,77.73,45.935,-16.6715,48.866789717,35.085,-16.6715,38.8445123183,10.85,0.0,10.85,64.52
2021-02-12 04:00:00,45.658500000000004,0.7715000000000001,45.6650176229,35.1985,-16.4285,38.8436611882,10.46,17.2,20.1308618792,77.9,45.7985,-16.4285,48.6559165416,35.1985,-16.4285,38.8436611882,10.6,0.0,10.6,64.68
2021-02-12 04:30:00,54.1575,0.47750000000000004,54.1596049884,35.4775,-16.7625,39.2381754482,18.68,17.24,25.4196774173,77.55,54.3275,-16.7625,56.8547153937,35.4775,-16.7625,39.2381754482,18.85,0.0,18.85,64.38
2021-02-12 05:00:00,40.5985,-0.1645,40.5988332653,35.0585,-15.6345,38.3866645139,5.54,15.47,16.4320570836,77.88,40.7185,-15.6345,43.6168984741,35.0585,-15.6345,38.3866645139,5.66,0.0,5.66,64.65
2021-02-12 05:30:00,51.289,0.176,51.2893019742,34.669,-16.184,38.2604419342,16.62,16.36,23.3211063202,77.53,51.439,-16.184,53.924879017,34.669,-16.184,38.2604419342,16.77,0.0,16.77,64.39
2021-02-12 06:00:00,50.7485,0.35750000000000004,50.7497591965,34.9485,-16.0125,38.4421358473,15.8,16.37,22.751195573,77.67,50.9385,-16.0125,53.3959824191,34.9485,-16.0125,38.4421358473,15.99,0.0,15.99,64.49
2021-02-12 06:30:00,46.129,1.932,46.1694408132,34.659,-18.818,39.4380958592,11.47,20.75,23.7091416968,78.73,46.159,-18.818,49.8474714003,34.659,-18.818,39.4380958592,11.5,0.0,11.5,65.39
2021-02-12 07:00:00,46.159,1.8010000000000002,46.1941217256,33.689,-16.799,37.6451208259,12.47,18.6,22.3933226655,78.67,46.129,-16.799,49.0926780895,33.689,-16.799,37.6451208259,12.44,0.0,12.44,65.34
2021-02-12 07:30:00,46.08,1.1315,46.0938899666,33.34,-15.2185,36.6491247133,12.74,16.35,20.7275203534,77.72,45.93,-15.2185,48.385614001,33.34,-15.2185,36.6491247133,12.59,0.0,12.59,64.57
2021-02-12 08:00:00,40.792,0.7465,40.7988299618,33.402,-14.8135,36.5394770933,7.39,15.56,17.2257278511,77.99,40.712,-14.8135,43.323281573,33.402,-14.8135,36.5394770933,7.31,0.0,7.31,64.8
2021-02-12 08:30:00,37.197,0.6795,37.2032059002,33.497,-13.9705,36.2935790361,3.7,14.65,15.1100132363,77.6,37.117,-13.9705,39.6591295826,33.497,-13.9705,36.2935790361,3.62,0.0,3.62,64.44
2021-02-12 09:00:00,48.711,1.2195,48.7262629518,32.921,-17.1205,37.1066538676,15.79,18.34,24.200820234,77.77,48.641,-17.1205,51.5660586166,32.921,-17.1205,37.1066538676,15.72,0.0,15.72,64.58
2021-02-12 09:30:00,56.887,3.688,57.0064216821,33.257,-20.022,38.8189197815,23.63,23.71,33.474482819,79.25,57.007,-20.022,60.4208451861,33.257,-20.022,38.8189197815,23.75,0.0,23.75,65.81
2021-02-12 10:00:00,61.133,3.582,61.2378511462,33.563,-19.598,38.8658792902,27.57,23.18,36.0196793434,79.25,61.303,-19.598,64.3594547289,33.563,-19.598,38.8658792902,27.74,0.0,27.74,65.81
2021-02-12 10:30:00,45.0525,4.0485,45.2340370573,35.5825,-19.8115,40.7260339157,9.47,23.86,25.670615497100002,79.6,45.0525,-19.8115,49.2160877001,35.5825,-19.8115,40.7260339157,9.47,0.0,9.47,66.1
2021-02-12 11:00:00,49.7325,1.9115000000000002,49.7692212969,33.9125,-16.3485,37.6474581944,15.82,18.26,24.1598841057,78.4,49.8325,-16.3485,52.4457005721,33.9125,-16.3485,37.6474581944,15.92,0.0,15.92,65.09
2021-02-12 11:30:00,54.5755,1.2005,54.5887021324,34.2555,-15.4995,37.5988534466,20.32,16.7,26.301946696,77.89,54.7655,-15.4995,56.9165572615,34.2555,-15.4995,37.5988534466,20.51,0.0,20.51,64.68
2021-02-12 12:00:00,53.153,1.0435,53.1632420122,33.223,-15.7365,36.7614629912,19.93,16.78,26.0532781047,78.07,53.423,-15.7365,55.6924982493,33.223,-15.7365,36.7614629912,20.2,0.0,20.2,64.83
2021-02-12 12:30:00,51.2895,0.7875000000000001,51.295545289,34.1095,-15.0525,37.2831831594,17.18,15.84,23.3678839436,77.74,51.4295,-15.0525,53.5870434574,34.1095,-15.0525,37.2831831594,17.32,0.0,17.32,64.55
2021-02-12 13:00:00,41.3235,0.65,41.3286117871,34.8135,-15.13,37.9591449094,6.51,15.78,17.0701054478,77.91,41.4135,-15.13,44.0907573336,34.8135,-15.13,37.9591449094,6.6,0.0,6.6,64.69
2021-02-12 13:30:00,47.955,0.8735,47.9629547385,34.905,-16.0265,38.4084330226,13.05,16.9,21.3521076243,77.82,48.035,-16.0265,50.6380284692,34.905,-16.0265,38.4084330226,13.13,0.0,13.13,64.61
2021-02-12 14:00:00,56.055,1.1235,56.0662579209,34.535,-16.9065,38.4512154197,21.52,18.03,28.0747448786,78.03,56.265,-16.9065,58.7501486573,34.535,-16.9065,38.4512154197,21.73,0.0,21.73,64.79
2021-02-12 14:30:00,56.5165,0.9520000000000001,56.5245174791,33.7565,-16.958,37.7766469694,22.76,17.91,28.9617972509,77.99,56.7965,-16.958,59.2740767642,33.7565,-16.958,37.7766469694,23.04,0.0,23.04,64.79
