Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-12 15:00:00,55.3225,1.0175,55.3318562177,32.7925,-16.9025,36.8923103438,22.53,17.92,28.787624077,78.07,55.5425,-16.9025,58.0574182383,32.7925,-16.9025,36.8923103438,22.75,0.0,22.75,64.88
2021-02-12 15:30:00,57.33,1.139,57.3413133875,31.54,-16.741,35.7075997653,25.79,17.88,31.3818179843,78.14,57.59,-16.741,59.9739041667,31.54,-16.741,35.7075997653,26.05,0.0,26.05,64.96
2021-02-12 16:00:00,49.965,1.2405,49.9803968096,32.005,-17.3095,36.3859700331,17.96,18.55,25.8198392714,78.22,50.135,-17.3095,53.0390140863,32.005,-17.3095,36.3859700331,18.13,0.0,18.13,65.02
2021-02-12 16:30:00,55.9265,0.8365,55.9327554703,32.0065,-16.8435,36.1679351705,23.92,17.68,29.7447272638,77.96,56.1465,-16.8435,58.6185376353,32.0065,-16.8435,36.1679351705,24.14,0.0,24.14,64.77
2021-02-12 17:00:00,52.322,0.3685,52.3232976431,30.842,-15.6515,34.5861014896,21.48,16.02,26.7960967307,77.69,52.552,-15.6515,54.8332212828,30.842,-15.6515,34.5861014896,21.71,0.0,21.71,64.55
2021-02-12 17:30:00,52.6155,0.315,52.6164429171,32.5355,-15.035,35.8414562379,20.08,15.35,25.2750647873,77.45,52.8455,-15.035,54.942680088,32.5355,-15.035,35.8414562379,20.31,0.0,20.31,64.4
2021-02-12 18:00:00,50.3935,0.5165000000000001,50.396146822,33.5135,-12.4235,35.7421045058,16.88,12.94,21.2691795799,77.24,50.5835,-12.4235,52.0867912671,33.5135,-12.4235,35.7421045058,17.07,0.0,17.07,64.34
2021-02-12 18:30:00,54.2705,0.8095,54.2765369243,33.3905,-12.4705,35.6432161919,20.88,13.28,24.7453591609,77.31,54.5205,-12.4705,55.9285105335,33.3905,-12.4705,35.6432161919,21.13,0.0,21.13,64.4
2021-02-12 19:00:00,49.7555,0.904,49.7637116406,33.5155,-12.146,35.6484790173,16.24,13.05,20.8336290646,77.4,49.9455,-12.146,51.4011506316,33.5155,-12.146,35.6484790173,16.43,0.0,16.43,64.46
2021-02-12 19:30:00,58.737,1.317,58.7517630204,35.037,-13.803,37.6578567898,23.7,15.12,28.1123531566,76.98,58.967,-13.803,60.5609601806,35.037,-13.803,37.6578567898,23.93,0.0,23.93,64.1
2021-02-12 20:00:00,52.325,1.4965,52.3463956472,35.595,-14.0835,38.2798771844,16.73,15.58,22.8610870258,77.22,52.515,-14.0835,54.3706740555,35.595,-14.0835,38.2798771844,16.92,0.0,16.92,64.3
2021-02-12 20:30:00,45.8145,2.971,45.9107313299,36.1645,-15.089,39.1860814735,9.65,18.06,20.4764767477,77.52,45.7745,-15.089,48.1973315781,36.1645,-15.089,39.1860814735,9.61,0.0,9.61,64.53
2021-02-12 21:00:00,54.2925,3.6955,54.4181245221,36.6825,-17.0845,40.4658614946,17.61,20.78,27.2382176363,77.77,54.1125,-17.0845,56.7454209298,36.6825,-17.0845,40.4658614946,17.43,0.0,17.43,64.75
2021-02-12 21:30:00,56.4885,3.283,56.5838203133,36.5585,-16.237,40.002051088,19.93,19.52,27.8968689999,77.77,56.2985,-16.237,58.5931845119,36.5585,-16.237,40.002051088,19.74,0.0,19.74,64.75
2021-02-12 22:00:00,54.4715,3.2405,54.5678032589,36.2315,-16.5695,39.8405562524,18.24,19.81,26.9283066679,77.85,54.3215,-16.5695,56.7923735417,36.2315,-16.5695,39.8405562524,18.09,0.0,18.09,64.81
2021-02-12 22:30:00,49.422,3.0575,49.5164860451,35.622,-16.3125,39.1793892276,13.8,19.37,23.7831221668,77.85,49.332,-16.3125,51.9590596552,35.622,-16.3125,39.1793892276,13.71,0.0,13.71,64.77
2021-02-12 23:00:00,37.6815,2.6055,37.7714716751,35.1515,-15.2445,38.3147847769,2.5300000000000002,17.85,18.0284053649,78.37,37.5815,-15.2445,40.5556891508,35.1515,-15.2445,38.3147847769,2.43,0.0,2.43,65.2
2021-02-12 23:30:00,50.707,2.016,50.7470600626,34.687,-15.814,38.1217859629,16.02,17.83,23.9697580297,77.9,50.607,-15.814,53.0202889939,34.687,-15.814,38.1217859629,15.92,0.0,15.92,64.83
2021-02-13 00:00:00,47.928,2.9915000000000003,48.0212687905,35.498,-17.0485,39.3796820232,12.43,20.04,23.58191044,78.52,47.798,-17.0485,50.7474152667,35.498,-17.0485,39.3796820232,12.3,0.0,12.3,65.35
2021-02-13 00:30:00,50.435,2.6665,50.5054397788,34.865,-15.8735,38.3084354581,15.57,18.54,24.2106691357,78.27,50.305,-15.8735,52.7499860403,34.865,-15.8735,38.3084354581,15.44,0.0,15.44,65.13
2021-02-13 01:00:00,46.146,2.1505,46.1960817197,33.886,-15.6695,37.3335536247,12.26,17.82,21.6300716596,77.9,46.066,-15.6695,48.6580886005,33.886,-15.6695,37.3335536247,12.18,0.0,12.18,64.82
2021-02-13 01:30:00,50.978,2.591,51.0438024152,34.378,-15.939,37.8932527635,16.6,18.53,24.8781209097,78.24,50.808,-15.939,53.2494561944,34.378,-15.939,37.8932527635,16.43,0.0,16.43,65.09
2021-02-13 02:00:00,47.743,2.958,47.8345462297,34.393,-15.872,37.878738535,13.35,18.83,23.0822745846,78.53,47.673,-15.872,50.2457492033,34.393,-15.872,37.878738535,13.28,0.0,13.28,65.32
2021-02-13 02:30:00,44.8315,2.4025,44.8958282973,31.4115,-15.4075,34.9867601887,13.42,17.81,22.3000560537,78.37,44.6715,-15.4075,47.2539307201,31.4115,-15.4075,34.9867601887,13.26,0.0,13.26,65.18
2021-02-13 03:00:00,54.3325,2.5375,54.3917223711,32.8525,-16.3025,36.6750359577,21.48,18.84,28.5715942852,78.18,54.1825,-16.3025,56.5819300881,32.8525,-16.3025,36.6750359577,21.33,0.0,21.33,65.02
2021-02-13 03:30:00,51.5845,2.8045,51.6606800236,34.4145,-16.7455,38.2723082724,17.17,19.55,26.0194427304,78.27,51.4845,-16.7455,54.1393157557,34.4145,-16.7455,38.2723082724,17.07,0.0,17.07,65.1
2021-02-13 04:00:00,54.476,2.7545,54.5455941965,34.556,-16.8855,38.4608534259,19.92,19.64,27.973844927000002,78.8,54.276,-16.8855,56.8419236677,34.556,-16.8855,38.4608534259,19.72,0.0,19.72,65.53
2021-02-13 04:30:00,55.378,2.3725,55.4287979326,34.218,-16.1675,37.8452055121,21.16,18.54,28.1332045811,78.51,55.218,-16.1675,57.5362110349,34.218,-16.1675,37.8452055121,21.0,0.0,21.0,65.3
2021-02-13 05:00:00,47.517,1.9945,47.5588406004,32.977,-15.3455,36.3726119388,14.54,17.34,22.6293437819,78.91,47.407,-15.3455,49.8287870538,32.977,-15.3455,36.3726119388,14.43,0.0,14.43,65.63
2021-02-13 05:30:00,35.0995,1.5835,35.13520133,31.9995,-13.0865,34.5720187796,3.1,14.67,14.9939621181,78.7,35.0995,-13.0865,37.4597301445,31.9995,-13.0865,34.5720187796,3.1,0.0,3.1,65.45
2021-02-13 06:00:00,35.67,1.9609999999999999,35.7238634669,32.92,-13.519,35.5877754433,2.75,15.48,15.7223694143,78.77,35.59,-13.519,38.0711368493,32.92,-13.519,35.5877754433,2.67,0.0,2.67,65.49
2021-02-13 06:30:00,32.5095,1.8439999999999999,32.5617555769,33.9495,-13.166,36.4130760339,-1.44,15.01,15.0789157435,78.98,32.5095,-13.166,35.0743659422,33.9495,-13.166,36.4130760339,-1.44,0.0,1.44,65.68
2021-02-13 07:00:00,34.0065,1.9609999999999999,34.0629940441,34.3865,-13.239,36.8470148486,-0.38,15.2,15.204749258,78.93,33.9765,-13.239,36.4646907741,34.3865,-13.239,36.8470148486,-0.41000000000000003,0.0,0.41000000000000003,65.62
2021-02-13 07:30:00,34.334,2.1310000000000002,34.400068561,33.514,-13.079,35.9756645109,0.8200000000000001,15.21,15.2320878411,78.97,34.294,-13.079,36.7033878137,33.514,-13.079,35.9756645109,0.78,0.0,0.78,65.69
2021-02-13 08:00:00,38.519,1.931,38.5673712094,33.099,-12.959,35.5454565592,5.42,14.89,15.8457723068,78.79,38.429,-12.959,40.5551935268,33.099,-12.959,35.5454565592,5.33,0.0,5.33,65.52
2021-02-13 08:30:00,37.759,1.4075,37.7852237952,30.809,-11.4825,32.8792075216,6.95,12.89,14.6442685034,78.28,37.669,-11.4825,39.3802154292,30.809,-11.4825,32.8792075216,6.86,0.0,6.86,65.11
2021-02-13 09:00:00,38.2455,1.0585,38.2601449618,33.0955,-10.5715,34.7428947052,5.15,11.63,12.7192531227,77.9,38.1655,-10.5715,39.6025504545,33.0955,-10.5715,34.7428947052,5.07,0.0,5.07,64.8
2021-02-13 09:30:00,35.486,2.4685,35.5717540789,32.366,-13.4215,35.0384734007,3.12,15.89,16.1934091531,78.71,35.426,-13.4215,37.8832171053,32.366,-13.4215,35.0384734007,3.06,0.0,3.06,65.45
2021-02-13 10:00:00,35.626,2.0115,35.6827410417,33.076,-12.7085,35.4334269899,2.55,14.72,14.9392402752,78.27,35.566,-12.7085,37.7683244035,33.076,-12.7085,35.4334269899,2.49,0.0,2.49,65.09
2021-02-13 10:30:00,36.0815,2.1055,36.1428799696,32.3215,-11.9245,34.451024114,3.76,14.03,14.525098967,78.13,36.0015,-11.9245,37.9249482861,32.3215,-11.9245,34.451024114,3.68,0.0,3.68,64.97
2021-02-13 11:00:00,39.2065,1.268,39.2269992002,31.1165,-10.432,32.8186409872,8.09,11.7,14.2245597471,77.94,39.1265,-10.432,40.4933281696,31.1165,-10.432,32.8186409872,8.01,0.0,8.01,64.81
2021-02-13 11:30:00,36.357,1.4835,36.3872535546,31.497,-11.0165,33.3680128454,4.86,12.5,13.4115472635,78.06,36.277,-11.0165,37.9128474432,31.497,-11.0165,33.3680128454,4.78,0.0,4.78,64.92
2021-02-13 12:00:00,36.165,1.244,36.1863891678,29.345,-11.266,31.4332909667,6.82,12.51,14.248245506,78.23,36.085,-11.266,37.8027774244,29.345,-11.266,31.4332909667,6.74,0.0,6.74,65.05
2021-02-13 12:30:00,34.579,1.063,34.5953350902,29.069,-10.407,30.875757642499998,5.51,11.47,12.7248182698,78.07,34.499,-10.407,36.0345202549,29.069,-10.407,30.875757642499998,5.43,0.0,5.43,64.94
2021-02-13 13:00:00,39.9935,1.492,40.021320646,30.3035,-10.878,32.1967854956,9.69,12.37,15.713465563,78.21,39.8735,-10.878,41.3307014972,30.3035,-10.878,32.1967854956,9.57,0.0,9.57,65.03
2021-02-13 13:30:00,39.498,1.4565000000000001,39.5248453033,29.578,-10.9235,31.530634885,9.92,12.38,15.8641356525,78.11,39.418,-10.9235,40.9035643465,29.578,-10.9235,31.530634885,9.84,0.0,9.84,64.95
2021-02-13 14:00:00,36.9255,1.77,36.9678975633,30.9955,-11.61,33.0985365273,5.93,13.38,14.6352075489,78.39,36.8455,-11.61,38.6313728756,30.9955,-11.61,33.0985365273,5.85,0.0,5.85,65.18
2021-02-13 14:30:00,39.4735,1.6185,39.5066670892,30.8135,-12.0915,33.1009992976,8.66,13.71,16.2160321904,78.29,39.3735,-12.0915,41.1883099253,30.8135,-12.0915,33.1009992976,8.56,0.0,8.56,65.08
2021-02-13 15:00:00,34.853,1.6175000000000002,34.8905132558,30.713,-12.5625,33.1828988374,4.14,14.18,14.7720005416,78.63,34.743,-12.5625,36.9444509399,30.713,-12.5625,33.1828988374,4.03,0.0,4.03,65.37
2021-02-13 15:30:00,43.894,1.0375,43.906259716,30.284,-12.3625,32.7101217095,13.61,13.4,19.0995314079,78.35,43.774,-12.3625,45.4862010092,30.284,-12.3625,32.7101217095,13.49,0.0,13.49,65.15
2021-02-13 16:00:00,41.46,0.8765000000000001,41.4692639463,27.39,-11.7835,29.8171590238,14.07,12.66,18.9272422714,78.73,41.28,-11.7835,42.9288862219,27.39,-11.7835,29.8171590238,13.89,0.0,13.89,65.46
2021-02-13 16:30:00,52.1295,0.924,52.1376883478,23.2095,-11.486,25.8961210657,28.92,12.41,31.4702160781,78.43,51.9195,-11.486,53.1748312292,23.2095,-11.486,25.8961210657,28.71,0.0,28.71,65.2
2021-02-13 17:00:00,51.6365,0.159,51.6367447972,21.8765,-10.871,24.4286694941,29.76,11.03,31.7382813019,77.88,51.3965,-10.871,52.5335973759,21.8765,-10.871,24.4286694941,29.52,0.0,29.52,64.74
2021-02-13 17:30:00,39.4145,-0.316,39.4157667216,24.8045,-9.806000000000001,26.6724737557,14.61,9.49,17.4216015337,78.11,39.2745,-9.806000000000001,40.480167814,24.8045,-9.806000000000001,26.6724737557,14.47,0.0,14.47,64.79
2021-02-13 18:00:00,47.8,0.34650000000000003,47.8012558648,26.95,-11.0035,29.1097837891,20.85,11.35,23.739102763200002,77.97,47.64,-11.0035,48.8942390497,26.95,-11.0035,29.1097837891,20.69,0.0,20.69,64.56
2021-02-13 18:30:00,47.9885,0.651,47.9929154485,24.5285,-11.939,27.2797916643,23.46,12.59,26.6247948349,78.41,47.7885,-11.939,49.2572883262,24.5285,-11.939,27.2797916643,23.26,0.0,23.26,64.91
2021-02-13 19:00:00,45.256,0.604,45.2600304021,26.396,-11.696,28.8711834188,18.86,12.3,22.5164295571,78.41,45.126,-11.696,46.6170815474,26.396,-11.696,28.8711834188,18.73,0.0,18.73,64.91
2021-02-13 19:30:00,41.868,1.065,41.881543059,31.248,-13.075,33.8731918927,10.62,14.14,17.6840040715,78.45,41.778,-13.075,43.7762139637,31.248,-13.075,33.8731918927,10.53,0.0,10.53,64.97
2021-02-13 20:00:00,34.424,1.7495,34.4684279631,31.774,-12.6305,34.1923471884,2.65,14.38,14.6221373267,79.02,34.344,-12.6305,36.5928936578,31.774,-12.6305,34.1923471884,2.5700000000000003,0.0,2.5700000000000003,65.44
2021-02-13 20:30:00,31.189,0.066,31.1890698322,27.269,-10.434,29.1970326746,3.92,10.5,11.2078722334,78.63,31.089,-10.434,32.793204738200004,27.269,-10.434,29.1970326746,3.8200000000000003,0.0,3.8200000000000003,65.1
2021-02-13 21:00:00,35.758,0.435,35.7606458135,25.758,-11.475,28.1984075614,10.0,11.91,15.5514661688,78.68,35.658,-11.475,37.4588919884,25.758,-11.475,28.1984075614,9.9,0.0,9.9,65.13
2021-02-13 21:30:00,34.1,0.672,34.1066208235,23.36,-12.568,26.5262930693,10.74,13.24,17.0483195653,79.21,33.98,-12.568,36.2297532975,23.36,-12.568,26.5262930693,10.62,0.0,10.62,65.6
2021-02-13 22:00:00,42.277,0.401,42.2789017123,24.687,-13.549,28.1606706241,17.59,13.95,22.4501804002,79.27,42.067,-13.549,44.1951116075,24.687,-13.549,28.1606706241,17.38,0.0,17.38,65.65
2021-02-13 22:30:00,41.339,-0.7995,41.3467304784,24.869,-10.8695,27.1406188443,16.47,10.07,19.3045538669,78.67,41.349,-10.8695,42.7537814848,24.869,-10.8695,27.1406188443,16.48,0.0,16.48,65.13
2021-02-13 23:00:00,46.3735,-2.2880000000000003,46.4299089623,27.8235,-10.838,29.8598291397,18.55,8.55,20.4255966865,77.83,46.5835,-10.838,47.8276563951,27.8235,-10.838,29.8598291397,18.76,0.0,18.76,64.45
2021-02-13 23:30:00,42.8435,-2.2065,42.900281287,26.5235,-10.0965,28.3801931724,16.32,7.89,18.1271757315,77.89,42.9735,-10.0965,44.1436407028,26.5235,-10.0965,28.3801931724,16.45,0.0,16.45,64.54
2021-02-14 00:00:00,40.002,-2.519,40.0812345743,26.192,-9.879,27.9931331758,13.81,7.36,15.648824237,77.89,40.142,-9.879,41.3397484874,26.192,-9.879,27.9931331758,13.95,0.0,13.95,64.5
2021-02-14 00:30:00,42.1745,-0.337,42.1758463964,25.9345,-12.567,28.8188788687,16.24,12.23,20.3300393507,78.36,42.1145,-12.567,43.949523310800004,25.9345,-12.567,28.8188788687,16.18,0.0,16.18,64.86
2021-02-14 01:00:00,43.3225,0.668,43.3276497199,30.3225,-14.202,33.4835901637,13.0,14.87,19.7513771672,78.64,43.2225,-14.202,45.4959482839,30.3225,-14.202,33.4835901637,12.9,0.0,12.9,65.07
2021-02-14 01:30:00,41.091,0.35450000000000004,41.0925291416,26.831,-14.2555,30.3829202226,14.26,14.61,20.415672901,79.15,40.981,-14.2555,43.3896490104,26.831,-14.2555,30.3829202226,14.15,0.0,14.15,65.46
2021-02-14 02:00:00,33.4485,-0.0095,33.4485013491,26.8485,-13.3395,29.9797300271,6.6,13.33,14.8744378045,79.54,33.3985,-13.3395,35.963899434,26.8485,-13.3395,29.9797300271,6.55,0.0,6.55,65.82
2021-02-14 02:30:00,23.266,-0.8270000000000001,23.280693396,26.336,-10.107,28.2087990705,-3.07,9.28,9.7746253125,78.98,23.196,-10.107,25.3022897185,26.336,-10.107,28.2087990705,-3.14,0.0,3.14,65.33
2021-02-14 03:00:00,20.226,-2.42,20.3702595958,30.016,-8.73,31.2597689691,-9.79,6.31,11.6473258733,78.77,20.106,-8.73,21.9194921474,30.016,-8.73,31.2597689691,-9.91,0.0,9.91,65.07
2021-02-14 03:30:00,25.805,-2.179,25.8968350576,32.325,-9.809,33.780498901,-6.52,7.63,10.0362991187,78.87,25.715,-9.809,27.5223128752,32.325,-9.809,33.780498901,-6.61,0.0,6.61,65.18
2021-02-14 04:00:00,28.357,-2.1645,28.4394885546,32.557,-9.7545,33.9868874605,-4.2,7.59,8.6745662716,78.96,28.307,-9.7545,29.9405497486,32.557,-9.7545,33.9868874605,-4.25,0.0,4.25,65.25
2021-02-14 04:30:00,28.262,-2.047,28.336034532,30.582,-8.937,31.8610843036,-2.32,6.89,7.2701100404,79.17,28.252,-8.937,29.6318320898,30.582,-8.937,31.8610843036,-2.33,0.0,2.33,65.42
2021-02-14 05:00:00,27.135,-1.9575,27.2055147213,31.925,-8.8875,33.1389994003,-4.79,6.93,8.4243100608,79.04,27.075,-8.8875,28.4963731245,31.925,-8.8875,33.1389994003,-4.85,0.0,4.85,65.33
2021-02-14 05:30:00,36.7,-1.704,36.7395375039,32.76,-10.994,34.5555442151,3.94,9.29,10.0909712119,78.69,36.74,-10.994,38.3496497507,32.76,-10.994,34.5555442151,3.98,0.0,3.98,65.12
2021-02-14 06:00:00,41.3425,-1.7109999999999999,41.3778905607,31.7025,-11.861,33.8486606419,9.64,10.15,13.9982891812,78.31,41.4025,-11.861,43.0679733358,31.7025,-11.861,33.8486606419,9.7,0.0,9.7,64.79
2021-02-14 06:30:00,40.9755,-1.905,41.0197589614,29.9655,-11.295,32.0235571923,11.01,9.39,14.4703904578,78.31,41.1455,-11.295,42.6676598286,29.9655,-11.295,32.0235571923,11.18,0.0,11.18,64.79
2021-02-14 07:00:00,44.116,-1.7465000000000002,44.1505573946,30.516,-11.6965,32.6807950982,13.6,9.95,16.8511869018,77.98,44.276,-11.6965,45.7948936919,30.516,-11.6965,32.6807950982,13.76,0.0,13.76,64.51
2021-02-14 07:30:00,47.734,-0.732,47.7396122732,30.144,-13.152,32.888232546,17.59,12.42,21.5328702221,77.94,47.964,-13.152,49.7344990927,30.144,-13.152,32.888232546,17.82,0.0,17.82,64.51
2021-02-14 08:00:00,37.5035,-0.659,37.5092894261,30.6035,-11.759,32.7848790336,6.9,11.1,13.0698125465,78.0,37.5735,-11.759,39.3705725543,30.6035,-11.759,32.7848790336,6.97,0.0,6.97,64.55
2021-02-14 08:30:00,36.175,-0.42650000000000005,36.177514111,33.405,-12.6265,35.711658142,2.77,12.2,12.5105115803,77.83,36.225,-12.6265,38.3624702965,33.405,-12.6265,35.711658142,2.8200000000000003,0.0,2.8200000000000003,64.42
2021-02-14 09:00:00,38.248,-1.1375,38.2649109531,34.028,-11.0975,35.7918886097,4.22,9.96,10.8171160667,77.56,38.298,-11.0975,39.8734411639,34.028,-11.0975,35.7918886097,4.27,0.0,4.27,64.2
2021-02-14 09:30:00,35.998,-1.7195,36.0390438865,31.858,-9.6695,33.2931133157,4.14,7.95,8.9633754803,77.77,36.008,-9.6695,37.2837135255,31.858,-9.6695,33.2931133157,4.15,0.0,4.15,64.39
2021-02-14 10:00:00,52.091,-2.3265000000000002,52.1429274519,26.941,-10.0065,28.7393027621,25.15,7.68,26.2964807531,77.56,52.391,-10.0065,53.3380438641,26.941,-10.0065,28.7393027621,25.45,0.0,25.45,64.23
2021-02-14 10:30:00,48.797,-2.7095000000000002,48.8721658948,23.777,-9.2595,25.516349058,25.02,6.55,25.8631571932,77.43,49.117,-9.2595,49.9821771159,23.777,-9.2595,25.516349058,25.34,0.0,25.34,64.1
2021-02-14 11:00:00,50.549,-2.0885,50.5921261982,25.929,-10.8585,28.1108531221,24.62,8.77,26.1353649295,77.55,50.829,-10.8585,51.9759007931,25.929,-10.8585,28.1108531221,24.9,0.0,24.9,64.24
2021-02-14 11:30:00,43.3155,-1.024,43.3276022444,32.5455,-10.874,34.3140415319,10.77,9.85,14.5950471051,77.55,43.3555,-10.874,44.6983585409,32.5455,-10.874,34.3140415319,10.81,0.0,10.81,64.19
2021-02-14 12:00:00,46.828,0.605,46.8319080222,28.648,-12.845,31.3958903202,18.18,13.45,22.6144842966,78.47,46.918,-12.845,48.6445551835,28.648,-12.845,31.3958903202,18.27,0.0,18.27,65.02
2021-02-14 12:30:00,53.2575,1.4795,53.278046384,26.2375,-15.1205,30.2826010524,27.02,16.6,31.7118337533,78.95,53.3775,-15.1205,55.4778066122,26.2375,-15.1205,30.2826010524,27.14,0.0,27.14,65.44
2021-02-14 13:00:00,53.8095,1.1235,53.8212276198,26.1695,-14.6765,30.0040394364,27.64,15.8,31.8372360609,78.75,53.9895,-14.6765,55.9487780251,26.1695,-14.6765,30.0040394364,27.82,0.0,27.82,65.26
2021-02-14 13:30:00,50.915,1.96,50.952711655,29.065,-16.06,33.206894239,21.85,18.02,28.3221273918,79.13,51.065,-16.06,53.5309053258,29.065,-16.06,33.206894239,22.0,0.0,22.0,65.61
2021-02-14 14:00:00,52.407,2.141,52.4507152477,29.817,-15.569,33.6369922853,22.59,17.71,28.7045675808,79.27,52.497,-15.569,54.7569974524,29.817,-15.569,33.6369922853,22.68,0.0,22.68,65.83
2021-02-14 14:30:00,47.3815,-0.687,47.3864802581,26.7615,-12.287,29.4473810593,20.62,11.6,23.6589179803,77.84,47.6215,-12.287,49.1810698465,26.7615,-12.287,29.4473810593,20.86,0.0,20.86,64.57
2021-02-14 15:00:00,45.4225,-0.6965,45.4278396856,25.5825,-11.6965,28.1295648473,19.84,11.0,22.6853609184,77.95,45.6225,-11.6965,47.0979895378,25.5825,-11.6965,28.1295648473,20.04,0.0,20.04,64.84
2021-02-14 15:30:00,47.927,-0.32,47.9280682795,30.837,-12.28,33.1921522201,17.09,11.96,20.859283305,77.91,48.107,-12.28,49.6495906227,30.837,-12.28,33.1921522201,17.27,0.0,17.27,64.84
2021-02-14 16:00:00,49.1615,-0.30000000000000004,49.1624153419,27.3215,-11.62,29.689876427,21.84,11.32,24.5993495849,78.2,49.3915,-11.62,50.7399711495,27.3215,-11.62,29.689876427,22.07,0.0,22.07,65.09
2021-02-14 16:30:00,48.133,-1.115,48.1459127445,25.093,-10.505,27.2031923494,23.04,9.39,24.8799859325,78.1,48.373,-10.505,49.5005268053,25.093,-10.505,27.2031923494,23.28,0.0,23.28,65.02
2021-02-14 17:00:00,43.4145,-1.5345,43.4416102429,26.6045,-9.4445,28.231153014,16.81,7.91,18.578056949,77.77,43.6245,-9.4445,44.6351384057,26.6045,-9.4445,28.231153014,17.02,0.0,17.02,64.76
2021-02-14 17:30:00,44.1405,-2.604,44.2172427482,25.0105,-8.524000000000001,26.4231657121,19.13,5.92,20.0250667914,77.09,44.3605,-8.524000000000001,45.1720326779,25.0105,-8.524000000000001,26.4231657121,19.35,0.0,19.35,64.21
2021-02-14 18:00:00,50.9355,-2.301,50.9874470948,22.1455,-8.951,23.886053907,28.79,6.65,29.548038852,77.37,51.2255,-8.951,52.0016562356,22.1455,-8.951,23.886053907,29.08,0.0,29.08,64.43
2021-02-14 18:30:00,50.6635,-2.038,50.7044739274,18.7035,-9.388,20.927385318,31.96,7.35,32.7942693165,77.77,51.0335,-9.388,51.8898127406,18.7035,-9.388,20.927385318,32.33,0.0,32.33,64.76
2021-02-14 19:00:00,51.1175,-1.888,51.1523542982,18.8775,-9.748,21.245788059,32.24,7.86,33.1842914645,78.07,51.4475,-9.748,52.3628566853,18.8775,-9.748,21.245788059,32.57,0.0,32.57,65.01
2021-02-14 19:30:00,51.471,-1.0315,51.4813348045,17.551,-11.2715,20.8586747721,33.92,10.24,35.4319629713,78.61,51.891,-11.2715,53.1010601895,17.551,-11.2715,20.8586747721,34.34,0.0,34.34,65.45
2021-02-14 20:00:00,44.6795,-1.036,44.6915094425,14.9495,-9.746,17.845785672,29.73,8.71,30.9796223347,78.93,45.0295,-9.746,46.0721215731,14.9495,-9.746,17.845785672,30.08,0.0,30.08,65.71
2021-02-14 20:30:00,34.386,-2.766,34.497068745,13.906,-5.936,15.1199514549,20.48,3.17,20.7238823583,77.76,34.646,-5.936,35.1508379985,13.906,-5.936,15.1199514549,20.74,0.0,20.74,64.75
2021-02-14 21:00:00,20.8065,-4.6125,21.3116305922,14.1865,-5.7925,15.3235060773,6.62,1.18,6.7243438342,77.88,39.2265,-5.7925,39.6518771119,14.1865,-5.7925,15.3235060773,25.04,0.0,25.04,64.75
2021-02-14 21:30:00,12.0335,-6.6690000000000005,13.7579316487,12.0335,-6.6690000000000005,13.7579316487,0.0,0.0,0.0,0.0,40.4035,-6.6690000000000005,40.9501938121,12.0335,-6.6690000000000005,13.7579316487,28.37,0.0,28.37,64.97
2021-02-14 22:00:00,9.4125,-6.2355,11.2905543044,9.4125,-6.2355,11.2905543044,0.0,0.0,0.0,0.0,39.6425,-6.2355,40.1299048902,9.4125,-6.2355,11.2905543044,30.23,0.0,30.23,65.08
2021-02-14 22:30:00,11.1555,-5.41,12.398115996,11.1555,-5.41,12.398115996,0.0,0.0,0.0,0.0,46.2155,-5.41,46.5310706974,11.1555,-5.41,12.398115996,35.06,0.0,35.06,64.85
2021-02-14 23:00:00,10.728,-6.1825,12.3819744084,10.728,-6.1825,12.3819744084,0.0,0.0,0.0,0.0,43.638,-6.1825,44.0737830263,10.728,-6.1825,12.3819744084,32.91,0.0,32.91,65.1
2021-02-14 23:30:00,11.4545,-7.104,13.4785899207,11.4545,-7.104,13.4785899207,0.0,0.0,0.0,0.0,36.3045,-7.104,36.9930201018,11.4545,-7.104,13.4785899207,24.85,0.0,24.85,65.55
2021-02-15 00:00:00,10.736,-7.9155,13.3385470067,10.736,-7.9155,13.3385470067,0.0,0.0,0.0,0.0,43.286,-7.9155,44.0037832038,10.736,-7.9155,13.3385470067,32.55,0.0,32.55,65.76
2021-02-15 00:30:00,10.326,-8.3015,13.2491953812,10.326,-8.3015,13.2491953812,0.0,0.0,0.0,0.0,44.256,-8.3015,45.0278629101,10.326,-8.3015,13.2491953812,33.93,0.0,33.93,65.9
2021-02-15 01:00:00,10.2025,-7.264,12.524244578,10.2025,-7.264,12.524244578,0.0,0.0,0.0,0.0,42.4725,-7.264,43.0891976283,10.2025,-7.264,12.524244578,32.27,0.0,32.27,65.57
2021-02-15 01:30:00,8.9255,-7.353,11.5642189209,8.9255,-7.353,11.5642189209,0.0,0.0,0.0,0.0,40.4355,-7.353,41.0986163909,8.9255,-7.353,11.5642189209,31.51,0.0,31.51,65.53
2021-02-15 02:00:00,7.449,-8.999,11.6820204588,7.449,-8.999,11.6820204588,0.0,0.0,0.0,0.0,60.749,-8.999,61.4119125415,7.449,-8.999,11.6820204588,53.3,0.0,53.3,65.42
2021-02-15 02:30:00,5.421,-8.5465,10.1207659419,5.421,-8.5465,10.1207659419,0.0,0.0,0.0,0.0,61.801,-8.5465,62.3891518074,5.421,-8.5465,10.1207659419,56.38,0.0,56.38,65.22
2021-02-15 03:00:00,5.813,-8.228,10.0742718347,5.813,-8.228,10.0742718347,0.0,0.0,0.0,0.0,55.193,-8.228,55.8029321183,5.813,-8.228,10.0742718347,49.38,0.0,49.38,65.39
2021-02-15 03:30:00,5.0305,-8.781,10.1198760491,5.0305,-8.781,10.1198760491,0.0,0.0,0.0,0.0,57.6205,-8.781,58.2857442369,5.0305,-8.781,10.1198760491,52.59,0.0,52.59,65.39
2021-02-15 04:00:00,3.497,-9.4685,10.0936366712,3.497,-9.4685,10.0936366712,0.0,0.0,0.0,0.0,57.657,-9.4685,58.4292918086,3.497,-9.4685,10.0936366712,54.16,0.0,54.16,65.46
2021-02-15 04:30:00,3.9685,-8.6885,9.5519120861,3.9685,-8.6885,9.5519120861,0.0,0.0,0.0,0.0,55.4085,-8.6885,56.0855766173,3.9685,-8.6885,9.5519120861,51.44,0.0,51.44,65.35
2021-02-15 05:00:00,3.832,-7.16,8.1209496982,3.832,-7.16,8.1209496982,0.0,0.0,0.0,0.0,48.292,-7.16,48.819902335,3.832,-7.16,8.1209496982,44.46,0.0,44.46,65.43
2021-02-15 05:30:00,3.2805,-7.799,8.4608558226,3.2805,-7.799,8.4608558226,0.0,0.0,0.0,0.0,56.2305,-7.799,56.7687725008,3.2805,-7.799,8.4608558226,52.95,0.0,52.95,65.3
2021-02-15 06:00:00,4.321,-8.1285,9.2056261737,4.321,-8.1285,9.2056261737,0.0,0.0,0.0,0.0,65.591,-8.1285,66.0927514426,4.321,-8.1285,9.2056261737,61.27,0.0,61.27,65.04
2021-02-15 06:30:00,6.5975,-7.3385,9.8681603402,6.5975,-7.3385,9.8681603402,0.0,0.0,0.0,0.0,56.3175,-7.3385,56.7936122156,6.5975,-7.3385,9.8681603402,49.72,0.0,49.72,64.93
2021-02-15 07:00:00,4.388,-7.7045,8.8664459763,4.388,-7.7045,8.8664459763,0.0,0.0,0.0,0.0,61.228,-7.7045,61.7108361979,4.388,-7.7045,8.8664459763,56.84,0.0,56.84,65.03
2021-02-15 07:30:00,8.2255,-5.7145,10.0157056916,8.2255,-5.7145,10.0157056916,0.0,0.0,0.0,0.0,51.4955,-5.7145,51.8116013119,8.2255,-5.7145,10.0157056916,43.27,0.0,43.27,64.61
2021-02-15 08:00:00,11.6615,-7.404,13.8133919893,11.6615,-7.404,13.8133919893,0.0,0.0,0.0,0.0,63.9415,-7.404,64.3687396043,11.6615,-7.404,13.8133919893,52.28,0.0,52.28,64.25
2021-02-15 08:30:00,11.799,-9.29,15.0173400108,11.799,-9.29,15.0173400108,0.0,0.0,0.0,0.0,70.289,-9.29,70.9002653098,11.799,-9.29,15.0173400108,58.49,0.0,58.49,64.41
2021-02-15 09:00:00,8.803,-10.7265,13.8762607085,8.803,-10.7265,13.8762607085,0.0,0.0,0.0,0.0,65.963,-10.7265,66.8294483836,8.803,-10.7265,13.8762607085,57.16,0.0,57.16,65.35
2021-02-15 09:30:00,7.434,-9.6605,12.1897340517,7.434,-9.6605,12.1897340517,0.0,0.0,0.0,0.0,64.904,-9.6605,65.6190100219,7.434,-9.6605,12.1897340517,57.47,0.0,57.47,65.07
2021-02-15 10:00:00,8.029,-9.3715,12.3405775088,8.029,-9.3715,12.3405775088,0.0,0.0,0.0,0.0,44.209,-9.3715,45.1913785279,8.029,-9.3715,12.3405775088,36.18,0.0,36.18,65.72
2021-02-15 10:30:00,9.2345,-10.2665,13.8085847392,9.2345,-10.2665,13.8085847392,0.0,0.0,0.0,0.0,43.7945,-10.2665,44.9817657779,9.2345,-10.2665,13.8085847392,34.56,0.0,34.56,65.93
2021-02-15 11:00:00,12.0125,-11.034,16.3110181243,12.0125,-11.034,16.3110181243,0.0,0.0,0.0,0.0,54.5025,-11.034,55.6081977972,12.0125,-11.034,16.3110181243,42.49,0.0,42.49,65.63
2021-02-15 11:30:00,15.2385,-11.8965,19.3323199461,15.2385,-11.8965,19.3323199461,0.0,0.0,0.0,0.0,59.8485,-11.8965,61.0194203881,15.2385,-11.8965,19.3323199461,44.61,0.0,44.61,65.63
2021-02-15 12:00:00,16.729,-10.8665,19.9484401207,16.729,-10.8665,19.9484401207,0.0,0.0,0.0,0.0,50.059,-10.8665,51.2248406855,16.729,-10.8665,19.9484401207,33.33,0.0,33.33,65.92
2021-02-15 12:30:00,20.136,-10.07,22.5136268957,20.136,-10.07,22.5136268957,0.0,0.0,0.0,0.0,50.656,-10.07,51.6472190539,20.136,-10.07,22.5136268957,30.52,0.0,30.52,65.45
2021-02-15 13:00:00,22.2425,-9.717,24.2723895661,22.2425,-9.717,24.2723895661,0.0,0.0,0.0,0.0,34.3725,-9.717,35.7195862973,22.2425,-9.717,24.2723895661,12.13,0.0,12.13,65.52
2021-02-15 13:30:00,21.2595,-10.287,23.6175508732,21.2595,-10.287,23.6175508732,0.0,0.0,0.0,0.0,41.7395,-10.287,42.9884662351,21.2595,-10.287,23.6175508732,20.48,0.0,20.48,65.52
2021-02-15 14:00:00,17.7625,-11.7395,21.2913660083,17.7625,-11.7395,21.2913660083,0.0,0.0,0.0,0.0,52.2625,-11.7395,53.5647716928,17.7625,-11.7395,21.2913660083,34.5,0.0,34.5,65.81
2021-02-15 14:30:00,11.7635,-12.024,16.8213111335,11.7635,-12.024,16.8213111335,0.0,0.0,0.0,0.0,69.4335,-12.024,70.4669248531,11.7635,-12.024,16.8213111335,57.67,0.0,57.67,65.66
2021-02-15 15:00:00,9.313,-11.2885,14.6342817128,9.313,-11.2885,14.6342817128,0.0,0.0,0.0,0.0,62.723,-11.2885,63.7307222715,9.313,-11.2885,14.6342817128,53.41,0.0,53.41,65.66
2021-02-15 15:30:00,5.833,-10.4845,11.9978593612,5.833,-10.4845,11.9978593612,0.0,0.0,0.0,0.0,63.723,-10.4845,64.5797605233,5.833,-10.4845,11.9978593612,57.89,0.0,57.89,65.48
2021-02-15 16:00:00,4.2545,-10.9045,11.7050796879,4.2545,-10.9045,11.7050796879,0.0,0.0,0.0,0.0,69.5045,-10.9045,70.3546987805,4.2545,-10.9045,11.7050796879,65.25,0.0,65.25,65.57
2021-02-15 16:30:00,4.687,-11.032,11.9863669642,4.687,-11.032,11.9863669642,0.0,0.0,0.0,0.0,68.327,-11.032,69.2118772538,4.687,-11.032,11.9863669642,63.64,0.0,63.64,65.32
2021-02-15 17:00:00,5.8835,-10.584,12.1093611826,5.8835,-10.584,12.1093611826,0.0,0.0,0.0,0.0,70.1535,-10.584,70.9474074103,5.8835,-10.584,12.1093611826,64.27,0.0,64.27,65.24
2021-02-15 17:30:00,4.5115,-9.078,10.1372440165,4.5115,-9.078,10.1372440165,0.0,0.0,0.0,0.0,65.0915,-9.078,65.7214839778,4.5115,-9.078,10.1372440165,60.58,0.0,60.58,65.18
2021-02-15 18:00:00,5.1285,-8.081,9.5710016848,5.1285,-8.081,9.5710016848,0.0,0.0,0.0,0.0,48.6485,-8.081,49.3151002559,5.1285,-8.081,9.5710016848,43.52,0.0,43.52,65.51
2021-02-15 18:30:00,5.7955,-9.195,10.8690314771,5.7955,-9.195,10.8690314771,0.0,0.0,0.0,0.0,62.4955,-9.195,63.1683112427,5.7955,-9.195,10.8690314771,56.7,0.0,56.7,65.18
2021-02-15 19:00:00,10.1875,-10.2705,14.4661095841,10.1875,-10.2705,14.4661095841,0.0,0.0,0.0,0.0,70.6775,-10.2705,71.4198304149,10.1875,-10.2705,14.4661095841,60.49,0.0,60.49,65.18
2021-02-15 19:30:00,10.4035,-11.119,15.2271130964,10.4035,-11.119,15.2271130964,0.0,0.0,0.0,0.0,71.2335,-11.119,72.0960725924,10.4035,-11.119,15.2271130964,60.83,0.0,60.83,65.1
2021-02-15 20:00:00,11.861,-10.1695,15.6237655912,11.861,-10.1695,15.6237655912,0.0,0.0,0.0,0.0,65.551,-10.1695,66.3351515507,11.861,-10.1695,15.6237655912,53.69,0.0,53.69,64.74
2021-02-15 20:30:00,10.697,-10.41,14.926282491,10.697,-10.41,14.926282491,0.0,0.0,0.0,0.0,66.577,-10.41,67.3859408853,10.697,-10.41,14.926282491,55.88,0.0,55.88,64.99
2021-02-15 21:00:00,13.137,-11.517,17.4706055419,13.137,-11.517,17.4706055419,0.0,0.0,0.0,0.0,61.617,-11.517,62.6840966913,13.137,-11.517,17.4706055419,48.48,0.0,48.48,65.15
2021-02-15 21:30:00,15.5425,-11.495,19.3314337608,15.5425,-11.495,19.3314337608,0.0,0.0,0.0,0.0,55.7725,-11.495,56.9447695689,15.5425,-11.495,19.3314337608,40.23,0.0,40.23,65.29
2021-02-15 22:00:00,14.368,-12.7785,19.2283511059,14.368,-12.7785,19.2283511059,0.0,0.0,0.0,0.0,62.908,-12.7785,64.1927295435,14.368,-12.7785,19.2283511059,48.54,0.0,48.54,65.45
2021-02-15 22:30:00,15.273,-12.786,19.9184920363,15.273,-12.786,19.9184920363,0.0,0.0,0.0,0.0,61.993,-12.786,63.2978186433,15.273,-12.786,19.9184920363,46.72,0.0,46.72,65.45
2021-02-15 23:00:00,24.1725,-13.366,27.621725367,24.1725,-13.366,27.621725367,0.0,0.0,0.0,0.0,56.8225,-13.366,58.3733369121,24.1725,-13.366,27.621725367,32.65,0.0,32.65,65.28
2021-02-15 23:30:00,27.539,-14.338,31.0479430075,27.539,-14.338,31.0479430075,0.0,0.0,0.0,0.0,51.129,-14.338,53.1013454161,27.539,-14.338,31.0479430075,23.59,0.0,23.59,65.4
2021-02-16 00:00:00,27.411,-14.1395,30.8429632372,27.411,-14.1395,30.8429632372,0.0,0.0,0.0,0.0,41.651,-14.1395,43.9855801513,27.411,-14.1395,30.8429632372,14.24,0.0,14.24,65.77
2021-02-16 00:30:00,24.494,-11.794,27.1855563121,24.494,-11.794,27.1855563121,0.0,0.0,0.0,0.0,44.014,-11.794,45.566771138600004,24.494,-11.794,27.1855563121,19.52,0.0,19.52,65.35
2021-02-16 01:00:00,18.481,-11.734,21.8914165142,18.481,-11.734,21.8914165142,0.0,0.0,0.0,0.0,47.441,-11.734,48.8705968554,18.481,-11.734,21.8914165142,28.96,0.0,28.96,65.46
2021-02-16 01:30:00,16.1765,-12.3535,20.3540687456,16.1765,-12.3535,20.3540687456,0.0,0.0,0.0,0.0,54.0665,-12.3535,55.4598538089,16.1765,-12.3535,20.3540687456,37.89,0.0,37.89,65.51
2021-02-16 02:00:00,20.9345,-13.059,24.6736858059,20.9345,-13.059,24.6736858059,0.0,0.0,0.0,0.0,53.4745,-13.059,55.0459774302,20.9345,-13.059,24.6736858059,32.54,0.0,32.54,65.72
2021-02-16 02:30:00,20.6425,-12.9975,24.3936018763,20.6425,-12.9975,24.3936018763,0.0,0.0,0.0,0.0,45.4025,-12.9975,47.2262851863,20.6425,-12.9975,24.3936018763,24.76,0.0,24.76,65.65
2021-02-16 03:00:00,19.2915,-12.4725,22.9722708608,19.2915,-12.4725,22.9722708608,0.0,0.0,0.0,0.0,42.5215,-12.4725,44.3129915318,19.2915,-12.4725,22.9722708608,23.23,0.0,23.23,65.93
2021-02-16 03:30:00,26.864,-13.3065,29.9789499191,26.864,-13.3065,29.9789499191,0.0,0.0,0.0,0.0,34.764,-13.3065,37.2236301058,26.864,-13.3065,29.9789499191,7.9,0.0,7.9,65.85
2021-02-16 04:00:00,21.438,-13.107,25.1273017453,21.438,-13.107,25.1273017453,0.0,0.0,0.0,0.0,43.318,-13.107,45.2575139949,21.438,-13.107,25.1273017453,21.88,0.0,21.88,65.8
2021-02-16 04:30:00,15.987,-13.1725,20.7147031176,15.987,-13.1725,20.7147031176,0.0,0.0,0.0,0.0,49.187,-13.1725,50.9202879533,15.987,-13.1725,20.7147031176,33.2,0.0,33.2,65.8
2021-02-16 05:00:00,21.8545,-13.9675,25.9366579671,21.8545,-13.9675,25.9366579671,0.0,0.0,0.0,0.0,45.1645,-13.9675,47.2749734691,21.8545,-13.9675,25.9366579671,23.31,0.0,23.31,65.8
2021-02-16 05:30:00,13.924,-12.365,18.6217883405,13.924,-12.365,18.6217883405,0.0,0.0,0.0,0.0,46.704,-12.365,48.3131125162,13.924,-12.365,18.6217883405,32.78,0.0,32.78,65.93
2021-02-16 06:00:00,10.037,-11.4115,15.1974899655,10.037,-11.4115,15.1974899655,0.0,0.0,0.0,0.0,47.037,-11.4115,48.4014638338,10.037,-11.4115,15.1974899655,37.0,0.0,37.0,65.83
2021-02-16 06:30:00,11.0205,-12.2375,16.4683887038,11.0205,-12.2375,16.4683887038,0.0,0.0,0.0,0.0,66.3305,-12.2375,67.4499194699,11.0205,-12.2375,16.4683887038,55.31,0.0,55.31,65.5
2021-02-16 07:00:00,12.996,-12.082,17.7445974877,12.996,-12.082,17.7445974877,0.0,0.0,0.0,0.0,70.746,-12.082,71.7702671027,12.996,-12.082,17.7445974877,57.75,0.0,57.75,65.15
2021-02-16 07:30:00,15.168,-12.838,19.871649856,15.168,-12.838,19.871649856,0.0,0.0,0.0,0.0,62.488,-12.838,63.7931374679,15.168,-12.838,19.871649856,47.32,0.0,47.32,65.09
2021-02-16 08:00:00,17.6325,-13.297,22.0842764258,17.6325,-13.297,22.0842764258,0.0,0.0,0.0,0.0,68.5425,-13.297,69.8203732105,17.6325,-13.297,22.0842764258,50.91,0.0,50.91,64.65
2021-02-16 08:30:00,21.8735,-14.4945,26.2400558784,21.8735,-14.4945,26.2400558784,0.0,0.0,0.0,0.0,66.1135,-14.4945,67.6837160069,21.8735,-14.4945,26.2400558784,44.24,0.0,44.24,64.9
2021-02-16 09:00:00,20.033,-12.0815,23.3940960768,20.033,-12.0815,23.3940960768,0.0,0.0,0.0,0.0,56.233,-12.0815,57.5161971209,20.033,-12.0815,23.3940960768,36.2,0.0,36.2,64.9
2021-02-16 09:30:00,19.9575,-12.5875,23.595486062,19.9575,-12.5875,23.595486062,0.0,0.0,0.0,0.0,53.8575,-12.5875,55.3089094315,19.9575,-12.5875,23.595486062,33.9,0.0,33.9,65.0
2021-02-16 10:00:00,19.9445,-11.6255,23.0853921453,19.9445,-11.6255,23.0853921453,0.0,0.0,0.0,0.0,45.2245,-11.6255,46.6948353729,19.9445,-11.6255,23.0853921453,25.28,0.0,25.28,64.9
2021-02-16 10:30:00,21.563,-12.2975,24.8232043711,21.563,-12.2975,24.8232043711,0.0,0.0,0.0,0.0,41.823,-12.2975,43.5934838623,21.563,-12.2975,24.8232043711,20.26,0.0,20.26,65.16
2021-02-16 11:00:00,25.0525,-12.841,28.1517146414,25.0525,-12.841,28.1517146414,0.0,0.0,0.0,0.0,38.8125,-12.841,40.8815537529,25.0525,-12.841,28.1517146414,13.76,0.0,13.76,65.12
2021-02-16 11:30:00,25.469,-12.9215,28.5593263795,25.469,-12.9215,28.5593263795,0.0,0.0,0.0,0.0,36.269,-12.9215,38.5020197295,25.469,-12.9215,28.5593263795,10.8,0.0,10.8,65.12
2021-02-16 12:00:00,23.593,-12.9325,26.9050033497,23.593,-12.9325,26.9050033497,0.0,0.0,0.0,0.0,36.293,-12.9325,38.5283195228,23.593,-12.9325,26.9050033497,12.7,0.0,12.7,65.3
2021-02-16 12:30:00,23.492,-12.548,26.63318171,23.492,-12.548,26.63318171,0.0,0.0,0.0,0.0,38.842,-12.548,40.8185407382,23.492,-12.548,26.63318171,15.35,0.0,15.35,65.21
2021-02-16 13:00:00,29.0835,-13.465,32.0492776401,29.0835,-13.465,32.0492776401,0.0,0.0,0.0,0.0,36.9435,-13.465,39.3208394779,29.0835,-13.465,32.0492776401,7.86,0.0,7.86,65.12
2021-02-16 13:30:00,27.761,-13.8235,31.0122922927,27.761,-13.8235,31.0122922927,0.0,0.0,0.0,0.0,37.311,-13.8235,39.789444244,27.761,-13.8235,31.0122922927,9.55,0.0,9.55,65.35
2021-02-16 14:00:00,24.917,-13.3875,28.2857215791,24.917,-13.3875,28.2857215791,0.0,0.0,0.0,0.0,39.397,-13.3875,41.6094792716,24.917,-13.3875,28.2857215791,14.48,0.0,14.48,65.35
2021-02-16 14:30:00,23.1895,-10.0365,25.2682457345,23.1895,-10.0365,25.2682457345,0.0,0.0,0.0,0.0,41.0495,-10.0365,42.2586415127,23.1895,-10.0365,25.2682457345,17.86,0.0,17.86,65.67
2021-02-16 15:00:00,24.175,-12.2925,27.1207702923,24.175,-12.2925,27.1207702923,0.0,0.0,0.0,0.0,41.095,-12.2925,42.8941089341,24.175,-12.2925,27.1207702923,16.92,0.0,16.92,65.63
2021-02-16 15:30:00,33.835,-14.202,36.6947411627,33.835,-14.202,36.6947411627,0.0,0.0,0.0,0.0,43.985,-14.202,46.2209587633,33.835,-14.202,36.6947411627,10.15,0.0,10.15,64.88
2021-02-16 16:00:00,34.3305,-14.297,37.1885390846,34.3305,-14.297,37.1885390846,0.0,0.0,0.0,0.0,44.2805,-14.297,46.53135383,34.3305,-14.297,37.1885390846,9.95,0.0,9.95,65.12
2021-02-16 16:30:00,33.599,-14.6245,36.6438098626,33.599,-14.6245,36.6438098626,0.0,0.0,0.0,0.0,57.819,-14.6245,59.6398588299,33.599,-14.6245,36.6438098626,24.22,0.0,24.22,64.78
2021-02-16 17:00:00,29.1935,-13.2285,32.0507980322,29.1935,-13.2285,32.0507980322,0.0,0.0,0.0,0.0,55.8935,-13.2285,57.4375883416,29.1935,-13.2285,32.0507980322,26.7,0.0,26.7,64.88
2021-02-16 17:30:00,28.2775,-11.8425,30.657165761,28.2775,-11.8425,30.657165761,0.0,0.0,0.0,0.0,63.8575,-11.8425,64.9463248575,28.2775,-11.8425,30.657165761,35.58,0.0,35.58,64.73
2021-02-16 18:00:00,27.0765,-11.51,29.4213689731,27.0765,-11.51,29.4213689731,0.0,0.0,0.0,0.0,48.9665,-11.51,50.3010757564,27.0765,-11.51,29.4213689731,21.89,0.0,21.89,64.62
2021-02-16 18:30:00,24.6635,-11.105,27.0482764192,24.6635,-11.105,27.0482764192,0.0,0.0,0.0,0.0,52.1035,-11.105,53.2737809551,24.6635,-11.105,27.0482764192,27.44,0.0,27.44,64.57
2021-02-16 19:00:00,22.8915,-12.05,25.8693500546,22.8915,-12.05,25.8693500546,0.0,0.0,0.0,0.0,59.1315,-12.05,60.3468043251,22.8915,-12.05,25.8693500546,36.24,0.0,36.24,64.7
2021-02-16 19:30:00,25.194,-12.6625,28.197101664,25.194,-12.6625,28.197101664,0.0,0.0,0.0,0.0,58.444,-12.6625,59.8000003533,25.194,-12.6625,28.197101664,33.25,0.0,33.25,65.0
2021-02-16 20:00:00,20.602,-12.5415,24.1191132973,20.602,-12.5415,24.1191132973,0.0,0.0,0.0,0.0,63.402,-12.5415,64.6305100262,20.602,-12.5415,24.1191132973,42.8,0.0,42.8,65.0
2021-02-16 20:30:00,19.7535,-12.201,23.21777688,19.7535,-12.201,23.21777688,0.0,0.0,0.0,0.0,56.9635,-12.201,58.2555124709,19.7535,-12.201,23.21777688,37.21,0.0,37.21,65.36
2021-02-16 21:00:00,22.0165,-11.294,24.7443065825,22.0165,-11.294,24.7443065825,0.0,0.0,0.0,0.0,52.5865,-11.294,53.7856339393,22.0165,-11.294,24.7443065825,30.57,0.0,30.57,64.97
2021-02-16 21:30:00,22.951,-12.5935,26.1790878995,22.951,-12.5935,26.1790878995,0.0,0.0,0.0,0.0,49.001,-12.5935,50.5934209483,22.951,-12.5935,26.1790878995,26.05,0.0,26.05,65.33
2021-02-16 22:00:00,16.7545,-13.3,21.391663569,16.7545,-13.3,21.391663569,0.0,0.0,0.0,0.0,59.3745,-13.3,60.8458811281,16.7545,-13.3,21.391663569,42.62,0.0,42.62,65.56
2021-02-16 22:30:00,15.646,-13.563,20.7063344173,15.646,-13.563,20.7063344173,0.0,0.0,0.0,0.0,61.856,-13.563,63.3255059593,15.646,-13.563,20.7063344173,46.21,0.0,46.21,65.53
2021-02-16 23:00:00,15.2125,-13.8415,20.5671407468,15.2125,-13.8415,20.5671407468,0.0,0.0,0.0,0.0,53.3425,-13.8415,55.1090684779,15.2125,-13.8415,20.5671407468,38.13,0.0,38.13,65.74
2021-02-16 23:30:00,14.911,-13.1905,19.9079685365,14.911,-13.1905,19.9079685365,0.0,0.0,0.0,0.0,51.091,-13.1905,52.7662730468,14.911,-13.1905,19.9079685365,36.18,0.0,36.18,65.63
2021-02-17 00:00:00,14.9125,-9.6585,17.7670841305,14.9125,-9.6585,17.7670841305,0.0,0.0,0.0,0.0,48.4925,-9.6585,49.4450116645,14.9125,-9.6585,17.7670841305,33.58,0.0,33.58,65.02
2021-02-17 00:30:00,16.3045,-7.579,17.9799321815,16.3045,-7.579,17.9799321815,0.0,0.0,0.0,0.0,37.2845,-7.579,38.047012777,16.3045,-7.579,17.9799321815,20.98,0.0,20.98,64.7
2021-02-17 01:00:00,16.724,-7.4175,18.2951218157,16.724,-7.4175,18.2951218157,0.0,0.0,0.0,0.0,44.584,-7.4175,45.1968180545,16.724,-7.4175,18.2951218157,27.86,0.0,27.86,64.24
2021-02-17 01:30:00,18.732,-7.331,20.1154513994,18.732,-7.331,20.1154513994,0.0,0.0,0.0,0.0,49.082,-7.331,49.6264675854,18.732,-7.331,20.1154513994,30.35,0.0,30.35,64.32
2021-02-17 02:00:00,23.1495,-7.2945,24.2715693868,23.1495,-7.2945,24.2715693868,0.0,0.0,0.0,0.0,32.3095,-7.2945,33.1227040034,23.1495,-7.2945,24.2715693868,9.16,0.0,9.16,64.43
2021-02-17 02:30:00,22.7105,-9.2015,24.5037632314,22.7105,-9.2015,24.5037632314,0.0,0.0,0.0,0.0,44.7805,-9.2015,45.7160888802,22.7105,-9.2015,24.5037632314,22.07,0.0,22.07,64.48
2021-02-17 03:00:00,26.208,-10.911,28.3885396771,26.208,-10.911,28.3885396771,0.0,0.0,0.0,0.0,43.078,-10.911,44.4383168561,26.208,-10.911,28.3885396771,16.87,0.0,16.87,64.67
2021-02-17 03:30:00,27.5255,-11.226,29.7266921512,27.5255,-11.226,29.7266921512,0.0,0.0,0.0,0.0,42.1055,-11.226,43.5763262133,27.5255,-11.226,29.7266921512,14.58,0.0,14.58,64.57
2021-02-17 04:00:00,31.493,-10.766,33.2823647748,31.493,-10.766,33.2823647748,0.0,0.0,0.0,0.0,40.493,-10.766,41.8997590089,31.493,-10.766,33.2823647748,9.0,0.0,9.0,64.42
2021-02-17 04:30:00,34.4145,-12.7085,36.686016171,34.4145,-12.7085,36.686016171,0.0,0.0,0.0,0.0,40.9045,-12.7085,42.8332124933,34.4145,-12.7085,36.686016171,6.49,0.0,6.49,64.72
2021-02-17 05:00:00,35.682,-15.4885,38.8985701055,35.682,-15.4885,38.8985701055,0.0,0.0,0.0,0.0,57.762,-15.4885,59.80252734,35.682,-15.4885,38.8985701055,22.08,0.0,22.08,65.08
2021-02-17 05:30:00,36.553,-15.74,39.7978568393,36.553,-15.74,39.7978568393,0.0,0.0,0.0,0.0,52.633,-15.74,54.9361473804,36.553,-15.74,39.7978568393,16.08,0.0,16.08,65.31
2021-02-17 06:00:00,37.0885,-15.3755,40.1492569358,37.0885,-15.3755,40.1492569358,0.0,0.0,0.0,0.0,46.6185,-15.3755,49.0885989054,37.0885,-15.3755,40.1492569358,9.53,0.0,9.53,65.11
2021-02-17 06:30:00,34.8385,-13.508,37.3655877279,34.8385,-13.508,37.3655877279,0.0,0.0,0.0,0.0,47.8185,-13.508,49.6897877461,34.8385,-13.508,37.3655877279,12.98,0.0,12.98,64.9
2021-02-17 07:00:00,29.177,-12.0675,31.574069824,29.177,-12.0675,31.574069824,0.0,0.0,0.0,0.0,42.257,-12.0675,43.9463150361,29.177,-12.0675,31.574069824,13.08,0.0,13.08,65.64
2021-02-17 07:30:00,29.4035,-12.482,31.9431704164,29.4035,-12.482,31.9431704164,0.0,0.0,0.0,0.0,52.783500000000004,-12.482,54.2392680283,29.4035,-12.482,31.9431704164,23.38,0.0,23.38,65.34
2021-02-17 08:00:00,30.7645,-11.4005,32.8089295848,30.7645,-11.4005,32.8089295848,0.0,0.0,0.0,0.0,39.6445,-11.4005,41.251154899,30.7645,-11.4005,32.8089295848,8.88,0.0,8.88,65.25
2021-02-17 08:30:00,29.9525,-12.941,32.6285417579,29.9525,-12.941,32.6285417579,0.0,0.0,0.0,0.0,48.2225,-12.941,49.9287390913,29.9525,-12.941,32.6285417579,18.27,0.0,18.27,65.58
2021-02-17 09:00:00,24.2875,-10.09,26.3000143774,24.2875,-10.09,26.3000143774,0.0,0.0,0.0,0.0,47.1375,-10.09,48.2053109756,24.2875,-10.09,26.3000143774,22.85,0.0,22.85,65.35
2021-02-17 09:30:00,23.093,-10.831,25.5068071306,23.093,-10.831,25.5068071306,0.0,0.0,0.0,0.0,51.323,-10.831,52.4534163806,23.093,-10.831,25.5068071306,28.23,0.0,28.23,65.56
2021-02-17 10:00:00,22.9295,-10.042,25.0320541356,22.9295,-10.042,25.0320541356,0.0,0.0,0.0,0.0,47.0595,-10.042,48.1190014885,22.9295,-10.042,25.0320541356,24.13,0.0,24.13,65.46
2021-02-17 10:30:00,18.851,-10.2685,21.4663059992,18.851,-10.2685,21.4663059992,0.0,0.0,0.0,0.0,40.681,-10.2685,41.9569523828,18.851,-10.2685,21.4663059992,21.83,0.0,21.83,65.9
2021-02-17 11:00:00,17.196,-9.428,19.6109561215,17.196,-9.428,19.6109561215,0.0,0.0,0.0,0.0,40.406,-9.428,41.4913487368,17.196,-9.428,19.6109561215,23.21,0.0,23.21,65.77
2021-02-17 11:30:00,18.9785,-10.116,21.5062065053,18.9785,-10.116,21.5062065053,0.0,0.0,0.0,0.0,48.3785,-10.116,49.4248188489,18.9785,-10.116,21.5062065053,29.4,0.0,29.4,65.85
2021-02-17 12:00:00,16.9325,-9.8095,19.5687466768,16.9325,-9.8095,19.5687466768,0.0,0.0,0.0,0.0,56.4425,-9.8095,57.2885860927,16.9325,-9.8095,19.5687466768,39.51,0.0,39.51,65.8
2021-02-17 12:30:00,12.9125,-7.5405,14.9529862068,12.9125,-7.5405,14.9529862068,0.0,0.0,0.0,0.0,45.1325,-7.5405,45.7580779371,12.9125,-7.5405,14.9529862068,32.22,0.0,32.22,65.97
2021-02-17 13:00:00,11.4375,-6.62,13.2151733341,11.4375,-6.62,13.2151733341,0.0,0.0,0.0,0.0,38.4175,-6.62,38.983697955,11.4375,-6.62,13.2151733341,26.98,0.0,26.98,66.03
2021-02-17 13:30:00,10.882,-7.3605,13.1375372216,10.882,-7.3605,13.1375372216,0.0,0.0,0.0,0.0,50.952,-7.3605,51.480901937,10.882,-7.3605,13.1375372216,40.07,0.0,40.07,65.93
2021-02-17 14:00:00,10.3965,-7.6705,12.9198987032,10.3965,-7.6705,12.9198987032,0.0,0.0,0.0,78.91,48.2265,-7.6705,48.8326926608,10.3965,-7.6705,12.9198987032,37.83,0.0,37.83,65.82
2021-02-17 14:30:00,14.4085,-9.211500000000001,17.1013626504,14.4085,-9.211500000000001,17.1013626504,0.0,0.0,0.0,78.59,52.2785,-9.211500000000001,53.0838327036,14.4085,-9.211500000000001,17.1013626504,37.87,0.0,37.87,65.46
2021-02-17 15:00:00,15.0305,-10.303,18.2227259006,15.0305,-10.303,18.2227259006,0.0,0.0,0.0,78.69,60.4405,-10.303,61.3123629397,15.0305,-10.303,18.2227259006,45.41,0.0,45.41,65.43
2021-02-17 15:30:00,7.614,-9.5665,12.2266478746,7.324,-9.4965,11.9926847807,0.29,-0.07,0.2983286778,78.69,62.244,-9.4965,62.9642680276,7.324,-9.4965,11.9926847807,54.92,0.0,54.92,65.52
2021-02-17 16:00:00,45.9535,-2.0105,45.9974594135,9.8835,-8.5905,13.0950472508,36.07,6.58,36.6652601245,78.14,46.3835,-8.5905,47.1722986773,9.8835,-8.5905,13.0950472508,36.5,0.0,36.5,65.16
2021-02-17 16:30:00,53.5455,-0.91,53.5532321177,13.2655,-9.56,16.3513635593,40.28,8.65,41.1983118586,77.94,54.0055,-9.56,54.8451240335,13.2655,-9.56,16.3513635593,40.74,0.0,40.74,65.01
2021-02-17 17:00:00,52.6135,-1.3475000000000001,52.630752783,12.1635,-8.7275,14.9706375449,40.45,7.38,41.1177200243,77.62,53.0635,-8.7275,53.7764287444,12.1635,-8.7275,14.9706375449,40.9,0.0,40.9,64.73
2021-02-17 17:30:00,50.362,-1.686,50.3902137324,15.092,-8.356,17.250831864,35.27,6.67,35.8951500902,77.73,50.812,-8.356,51.4944859184,15.092,-8.356,17.250831864,35.72,0.0,35.72,64.82
2021-02-17 18:00:00,55.7655,-1.0545,55.7754691643,19.6555,-9.1045,21.6617312443,36.11,8.05,36.9964133397,77.43,56.2055,-9.1045,56.9381256321,19.6555,-9.1045,21.6617312443,36.55,0.0,36.55,64.58
2021-02-17 18:30:00,55.1285,-0.265,55.1291369173,24.8385,-11.205,27.248910203,30.29,10.94,32.2050881073,77.29,55.4785,-11.205,56.5987277883,24.8385,-11.205,27.248910203,30.64,0.0,30.64,64.46
2021-02-17 19:00:00,58.836,0.183,58.8362845955,26.036,-12.117,28.7175031122,32.8,12.3,35.0304153558,77.45,59.196,-12.117,60.4234069298,26.036,-12.117,28.7175031122,33.16,0.0,33.16,64.59
2021-02-17 19:30:00,47.149,0.674,47.153817205,27.709,-12.366,30.3431481063,19.44,13.04,23.4084429213,77.79,47.159,-12.366,48.7533510335,27.709,-12.366,30.3431481063,19.45,0.0,19.45,64.87
2021-02-17 20:00:00,45.4845,1.1360000000000001,45.4986838958,25.2045,-13.074,28.3935960429,20.28,14.21,24.7629259176,78.29,45.2545,-13.074,47.1051934106,25.2045,-13.074,28.3935960429,20.05,0.0,20.05,65.28
2021-02-17 20:30:00,46.9695,1.387,46.9899744547,27.4095,-13.473,30.5418142757,19.56,14.86,24.5644702772,78.29,46.8595,-13.473,48.7579169905,27.4095,-13.473,30.5418142757,19.45,0.0,19.45,65.28
2021-02-17 21:00:00,45.031,1.699,45.0630398664,29.981,-15.151,33.5918615441,15.05,16.85,22.592587279900002,78.75,44.901,-15.151,47.3883171467,29.981,-15.151,33.5918615441,14.92,0.0,14.92,65.64
2021-02-17 21:30:00,34.518,2.4115,34.602133695,33.238,-15.3885,36.62745659,1.28,17.8,17.845963129,78.69,34.438,-15.3885,37.7197796421,33.238,-15.3885,36.62745659,1.2,0.0,1.2,65.6
2021-02-17 22:00:00,35.6415,2.92,35.7609133308,33.4615,-16.49,37.3040491401,2.18,19.41,19.5320377841,78.78,35.5615,-16.49,39.1987293448,33.4615,-16.49,37.3040491401,2.1,0.0,2.1,65.64
2021-02-17 22:30:00,36.2305,2.89,36.3455806151,32.6905,-16.94,36.8189134855,3.54,19.83,20.1434977102,78.87,36.1605,-16.94,39.9317587923,32.6905,-16.94,36.8189134855,3.47,0.0,3.47,65.71
2021-02-17 23:00:00,55.326,3.2945,55.4240020772,33.526,-19.0355,38.5531183726,21.8,22.33,31.2068726405,78.64,55.146,-19.0355,58.3389370511,33.526,-19.0355,38.5531183726,21.62,0.0,21.62,65.54
2021-02-17 23:30:00,50.2375,0.446,50.2394797172,34.6875,-14.964,37.7775588445,15.55,15.41,21.8922497702,77.78,50.2775,-14.964,52.4571091679,34.6875,-14.964,37.7775588445,15.59,0.0,15.59,64.82
2021-02-18 00:00:00,51.127,0.5955,51.1304679154,34.887,-14.4645,37.76671192,16.24,15.06,22.1481647095,77.35,51.197,-14.4645,53.2010767678,34.887,-14.4645,37.76671192,16.31,0.0,16.31,64.47
