Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-18 00:30:00,53.6945,2.811,53.7680300109,32.2345,-17.439,36.6494435326,21.46,20.25,29.505831627,78.63,53.5245,-17.439,56.2937902548,32.2345,-17.439,36.6494435326,21.29,0.0,21.29,65.54
2021-02-18 01:00:00,49.5925,1.639,49.6195765525,26.2925,-15.271,30.4055751015,23.3,16.91,28.7895484508,78.25,49.4225,-15.271,51.7280093107,26.2925,-15.271,30.4055751015,23.13,0.0,23.13,65.22
2021-02-18 01:30:00,53.0255,2.229,53.0723288659,26.3855,-16.741,31.2482910133,26.64,18.97,32.7039829379,78.35,52.8555,-16.741,55.4433491165,26.3855,-16.741,31.2482910133,26.47,0.0,26.47,65.32
2021-02-18 02:00:00,53.834,2.8885,53.9114365256,31.864,-17.6015,36.4022979803,21.97,20.49,30.0419872845,78.35,53.644,-17.6015,56.4578740146,31.864,-17.6015,36.4022979803,21.78,0.0,21.78,65.28
2021-02-18 02:30:00,61.748,2.955,61.8186665094,32.158,-17.965,36.8358275189,29.59,20.92,36.2383015606,78.21,61.518,-17.965,64.0874835596,32.158,-17.965,36.8358275189,29.36,0.0,29.36,65.19
2021-02-18 03:00:00,56.649,2.834,56.7198444726,32.149,-18.326,37.0054114556,24.5,21.16,32.3727601542,78.21,56.459,-18.326,59.35874794,32.149,-18.326,37.0054114556,24.31,0.0,24.31,65.19
2021-02-18 03:30:00,60.0415,2.8815,60.1106044263,32.4215,-18.0585,37.1114953148,27.62,20.94,34.6604673944,78.27,59.8115,-18.0585,62.4781958326,32.4215,-18.0585,37.1114953148,27.39,0.0,27.39,65.26
2021-02-18 04:00:00,53.554,3.0285,53.6395630878,31.924,-18.3515,36.8228098907,21.63,21.38,30.4131764208,78.73,53.394,-18.3515,56.4596917123,31.924,-18.3515,36.8228098907,21.47,0.0,21.47,65.65
2021-02-18 04:30:00,48.359,2.1985,48.408948379899996,30.059,-16.4515,34.266533721,18.3,18.65,26.1287676709,78.61,48.179,-16.4515,50.9103908181,30.059,-16.4515,34.266533721,18.12,0.0,18.12,65.55
2021-02-18 05:00:00,56.3345,2.452,56.3878372901,27.0345,-17.238,32.0626392278,29.3,19.69,35.3013611636,78.74,56.1845,-17.238,58.7694366508,27.0345,-17.238,32.0626392278,29.15,0.0,29.15,65.66
2021-02-18 05:30:00,44.6225,2.2800000000000002,44.6807106731,28.0525,-15.65,32.1226595451,16.57,17.93,24.4141311539,78.7,44.4725,-15.65,47.1457925615,28.0525,-15.65,32.1226595451,16.42,0.0,16.42,65.66
2021-02-18 06:00:00,37.2505,0.42650000000000005,37.2529415282,21.0005,-12.1535,24.2637293609,16.25,12.58,20.5503990229,78.75,37.2005,-12.1535,39.1354668108,21.0005,-12.1535,24.2637293609,16.2,0.0,16.2,65.66
2021-02-18 06:30:00,40.107,-2.254,40.1702870913,20.187,-7.774,21.6321530366,19.92,5.52,20.6706748801,77.67,40.317,-7.774,41.0596586079,20.187,-7.774,21.6321530366,20.13,0.0,20.13,64.78
2021-02-18 07:00:00,43.7905,-1.807,43.8277667609,17.7105,-8.157,19.4986783975,26.08,6.35,26.8419242976,77.34,44.0005,-8.157,44.7502027845,17.7105,-8.157,19.4986783975,26.29,0.0,26.29,64.53
2021-02-18 07:30:00,42.6655,-1.8365,42.7050069957,14.6355,-8.0265,16.6919909687,28.03,6.19,28.7053479338,77.78,42.9155,-8.0265,43.6596477597,14.6355,-8.0265,16.6919909687,28.28,0.0,28.28,64.9
2021-02-18 08:00:00,39.003,-2.408,39.0772628647,17.073,-6.478,18.2606629945,21.93,4.07,22.3044793707,77.44,39.263,-6.478,39.7938142555,17.073,-6.478,18.2606629945,22.19,0.0,22.19,64.61
2021-02-18 08:30:00,32.963,-2.1405,33.0324251191,16.733,-5.9005,17.7428630511,16.23,3.76,16.6598469381,77.53,33.063,-5.9005,33.5853817791,16.733,-5.9005,17.7428630511,16.33,0.0,16.33,64.66
2021-02-18 09:00:00,48.771,-2.337,48.8269598685,12.641,-6.927,14.4145138662,36.13,4.59,36.4203926393,77.38,49.091,-6.927,49.5773094268,12.641,-6.927,14.4145138662,36.45,0.0,36.45,64.56
2021-02-18 09:30:00,44.677,-1.9344999999999999,44.7188620075,10.127,-7.2745,12.4689405825,34.55,5.34,34.9602359832,77.77,45.007,-7.2745,45.5911000004,10.127,-7.2745,12.4689405825,34.88,0.0,34.88,64.86
2021-02-18 10:00:00,43.0805,-2.098,43.131555551,12.1705,-6.758,13.9209063731,30.91,4.66,31.2592978168,77.7,43.3705,-6.758,43.8938587305,12.1705,-6.758,13.9209063731,31.2,0.0,31.2,64.81
2021-02-18 10:30:00,42.295,-2.0875,42.346483694,12.385,-6.5575,14.0138870857,29.91,4.47,30.242172541,77.84,42.555,-6.5575,43.0572738483,12.385,-6.5575,14.0138870857,30.17,0.0,30.17,64.94
2021-02-18 11:00:00,45.884,-1.494,45.908316153,17.804,-8.114,19.5657714389,28.08,6.62,28.8497972263,77.91,46.134,-8.114,46.8421066136,17.804,-8.114,19.5657714389,28.33,0.0,28.33,65.01
2021-02-18 11:30:00,42.695,-1.297,42.7146957615,19.715,-8.377,21.4209092711,22.98,7.08,24.0459310487,78.08,42.965,-8.377,43.77402602,19.715,-8.377,21.4209092711,23.25,0.0,23.25,65.14
2021-02-18 12:00:00,43.5545,-0.4545,43.5568713351,28.6045,-10.1945,30.3668445924,14.95,9.74,17.8429285713,77.89,43.6745,-10.1945,44.8485203825,28.6045,-10.1945,30.3668445924,15.07,0.0,15.07,64.97
2021-02-18 12:30:00,46.8925,-0.2985,46.8934500597,30.2125,-10.2385,31.9001886907,16.68,9.94,19.4171573615,77.8,47.0425,-10.2385,48.1437814105,30.2125,-10.2385,31.9001886907,16.83,0.0,16.83,64.9
2021-02-18 13:00:00,40.4405,0.1975,40.4409822643,32.4405,-10.6825,34.1540897478,8.0,10.88,13.5046066214,77.94,40.5405,-10.6825,41.9243121172,32.4405,-10.6825,34.1540897478,8.1,0.0,8.1,65.01
2021-02-18 13:30:00,44.782,0.14100000000000001,44.7822219748,32.492,-11.409,34.4368312276,12.29,11.55,16.8655447585,78.09,44.842,-11.409,46.2706196738,32.492,-11.409,34.4368312276,12.35,0.0,12.35,65.13
2021-02-18 14:00:00,39.007,-0.167,39.0073574855,33.037,-10.087,34.5425959939,5.97,9.92,11.5778797714,77.93,39.097,-10.087,40.3772581783,33.037,-10.087,34.5425959939,6.06,0.0,6.06,64.99
2021-02-18 14:30:00,31.655,-0.48,31.6586390263,32.875,-8.83,34.0401898496,-1.22,8.35,8.4386551061,77.39,31.655,-8.83,32.8634740251,32.875,-8.83,34.0401898496,-1.22,0.0,1.22,64.53
2021-02-18 15:00:00,37.7745,-0.17650000000000002,37.7749123427,34.5645,-10.6465,36.1670101405,3.21,10.47,10.9510273491,77.34,37.7845,-10.6465,39.2557817716,34.5645,-10.6465,36.1670101405,3.22,0.0,3.22,64.53
2021-02-18 15:30:00,43.8745,-0.20450000000000002,43.8749765869,33.3645,-10.7245,35.0457523888,10.51,10.52,14.8704572895,77.34,43.9645,-10.7245,45.2536425109,33.3645,-10.7245,35.0457523888,10.6,0.0,10.6,64.53
2021-02-18 16:00:00,43.1795,-0.161,43.179800153,34.0595,-10.251,35.5687017088,9.12,10.09,13.6008271807,77.15,43.2895,-10.251,44.48667004,34.0595,-10.251,35.5687017088,9.23,0.0,9.23,64.37
2021-02-18 16:30:00,52.285,0.2785,52.2857417204,30.105,-11.8715,32.3611423972,22.18,12.15,25.2898181093,77.15,52.475,-11.8715,53.8010979186,30.105,-11.8715,32.3611423972,22.37,0.0,22.37,64.37
2021-02-18 17:00:00,56.1495,0.6665,56.1534555704,26.1795,-11.8935,28.7545050818,29.97,12.56,32.4954535281,77.07,56.4495,-11.8935,57.6888324765,26.1795,-11.8935,28.7545050818,30.27,0.0,30.27,64.31
2021-02-18 17:30:00,55.6735,0.4455,55.6752824196,25.3335,-11.6345,27.8773709754,30.34,12.08,32.6564235641,76.87,56.0635,-11.6345,57.2579917784,25.3335,-11.6345,27.8773709754,30.73,0.0,30.73,64.14
2021-02-18 18:00:00,53.589,2.006,53.6265322112,24.079,-14.194,27.9511695104,29.51,16.2,33.6642258191,77.8,53.839,-14.194,55.6786095103,24.079,-14.194,27.9511695104,29.76,0.0,29.76,64.91
2021-02-18 18:30:00,55.984,3.3655,56.0850679437,21.734,-16.0445,27.0146763121,34.25,19.41,39.3676339142,79.06,56.254,-16.0445,58.4973375142,21.734,-16.0445,27.0146763121,34.52,0.0,34.52,65.96
2021-02-18 19:00:00,49.685,2.588,49.7523564166,19.575,-13.422,23.7345888736,30.11,16.01,34.1017917418,78.64,49.445,-13.422,51.2343450139,19.575,-13.422,23.7345888736,29.87,0.0,29.87,65.6
2021-02-18 19:30:00,58.562,2.214,58.6038363932,14.682,-13.406,19.8816991226,43.88,15.62,46.5772347827,78.52,58.222,-13.406,59.7454778205,14.682,-13.406,19.8816991226,43.54,0.0,43.54,65.52
2021-02-18 20:00:00,61.2295,1.635,61.2513256612,14.8695,-12.785,19.610156941,46.36,14.42,48.5508599306,78.29,60.8995,-12.785,62.2270465734,14.8695,-12.785,19.610156941,46.03,0.0,46.03,65.32
2021-02-18 20:30:00,50.1895,0.9285,50.1980878371,13.8095,-10.9015,17.5938907721,36.38,11.83,38.2551081556,78.24,49.9495,-10.9015,51.1252897547,13.8095,-10.9015,17.5938907721,36.14,0.0,36.14,65.28
2021-02-18 21:00:00,50.6,1.1505,50.6130778579,9.97,-10.8995,14.7715943706,40.63,12.05,42.3792331219,78.18,50.26,-10.8995,51.4282675214,9.97,-10.8995,14.7715943706,40.29,0.0,40.29,65.23
2021-02-18 21:30:00,48.3905,1.383,48.4102590289,8.6005,-11.357,14.2460538132,39.79,12.74,41.7798001431,78.55,48.1305,-11.357,49.4522646524,8.6005,-11.357,14.2460538132,39.53,0.0,39.53,65.52
2021-02-18 22:00:00,57.4605,1.27,57.4745331451,7.4905,-11.93,14.0866067685,49.97,13.2,51.6840487965,78.2,57.1305,-11.93,58.3628214727,7.4905,-11.93,14.0866067685,49.64,0.0,49.64,65.22
2021-02-18 22:30:00,51.551,1.595,51.5756689341,7.901,-12.595,14.8680807773,43.65,14.19,45.8985686051,78.76,51.251,-12.595,52.7759322608,7.901,-12.595,14.8680807773,43.35,0.0,43.35,65.66
2021-02-18 23:00:00,54.076,0.75,54.0812007633,9.706,-11.97,15.4106241275,44.37,12.72,46.1572886985,78.4,53.796,-11.97,55.1116187024,9.706,-11.97,15.4106241275,44.09,0.0,44.09,65.37
2021-02-18 23:30:00,51.3285,0.7385,51.3338123901,7.3385,-12.0815,14.1356366853,43.99,12.82,45.8200010912,78.65,51.0185,-12.0815,52.4294762944,7.3385,-12.0815,14.1356366853,43.68,0.0,43.68,65.58
2021-02-19 00:00:00,48.961,0.627,48.9650145512,9.621,-12.113,15.4689498674,39.34,12.74,41.3514594664,78.74,48.671,-12.113,50.1556677754,9.621,-12.113,15.4689498674,39.05,0.0,39.05,65.66
2021-02-19 00:30:00,47.6165,1.117,47.6295996335,11.7465,-13.083,17.582524029600002,35.87,14.2,38.578451239,78.96,47.3965,-13.083,49.1690258318,11.7465,-13.083,17.582524029600002,35.65,0.0,35.65,65.83
2021-02-19 01:00:00,44.1645,0.7215,44.1703930535,11.9845,-12.8385,17.5628961877,32.18,13.56,34.9202806403,78.77,43.9445,-12.8385,45.7815045897,11.9845,-12.8385,17.5628961877,31.96,0.0,31.96,65.67
2021-02-19 01:30:00,50.099,0.8235,50.1057676645,12.549,-13.5365,18.4584461223,37.55,14.36,40.2021404903,78.98,49.879,-13.5365,51.6831836602,12.549,-13.5365,18.4584461223,37.33,0.0,37.33,65.83
2021-02-19 02:00:00,44.4875,1.258,44.50528306,15.7775,-14.222,21.2413462438,28.71,15.48,32.6173956655,79.33,44.2675,-14.222,46.4959873564,15.7775,-14.222,21.2413462438,28.49,0.0,28.49,66.12
2021-02-19 02:30:00,41.2495,-0.127,41.2496955049,15.9795,-11.777,19.8504949372,25.27,11.65,27.8261639469,78.65,41.1895,-11.777,42.8400821574,15.9795,-11.777,19.8504949372,25.21,0.0,25.21,65.56
2021-02-19 03:00:00,43.629,-1.148,43.6441009187,16.059,-10.298,19.0772190059,27.57,9.15,29.0487073723,77.85,43.939,-10.298,45.1296413126,16.059,-10.298,19.0772190059,27.88,0.0,27.88,64.9
2021-02-19 03:30:00,48.789,-1.7875,48.8217336567,17.539,-9.1275,19.7718936182,31.25,7.34,32.1004376917,76.93,49.039,-9.1275,49.8812066539,17.539,-9.1275,19.7718936182,31.5,0.0,31.5,64.16
2021-02-19 04:00:00,49.964,-1.3215,49.9814731501,18.564,-10.211500000000001,21.1871854726,31.4,8.89,32.6342167058,77.05,50.224,-10.211500000000001,51.2515844462,18.564,-10.211500000000001,21.1871854726,31.66,0.0,31.66,64.27
2021-02-19 04:30:00,50.8735,-0.5640000000000001,50.8766262467,18.1335,-12.564,22.0607778251,32.74,12.0,34.8698666473,77.74,51.2535,-12.564,52.7709707912,18.1335,-12.564,22.0607778251,33.12,0.0,33.12,64.85
2021-02-19 05:00:00,52.6715,-0.23850000000000002,52.672039969,18.3815,-13.1585,22.6058767691,34.29,12.92,36.6432872434,78.13,53.1015,-13.1585,54.7075444934,18.3815,-13.1585,22.6058767691,34.72,0.0,34.72,65.16
2021-02-19 05:30:00,42.533,-0.2545,42.5337614049,21.693,-12.4145,24.9941204936,20.84,12.16,24.1282241369,77.99,42.813,-12.4145,44.5765945228,21.693,-12.4145,24.9941204936,21.12,0.0,21.12,65.06
2021-02-19 06:00:00,50.456,-0.7915000000000001,50.4622077227,25.066,-12.2415,27.8954956624,25.39,11.45,27.8523715328,77.7,50.746,-12.2415,52.2016363561,25.066,-12.2415,27.8954956624,25.68,0.0,25.68,64.82
2021-02-19 06:30:00,48.7155,-0.6985,48.7205074122,24.3755,-12.5285,27.4067202069,24.34,11.83,27.0626033485,77.83,48.9655,-12.5285,50.5428877539,24.3755,-12.5285,27.4067202069,24.59,0.0,24.59,64.93
2021-02-19 07:00:00,49.87,-1.3585,49.8884998998,25.11,-11.9285,27.7993023698,24.76,10.57,26.9217848591,77.23,50.2,-11.9285,51.5977626671,25.11,-11.9285,27.7993023698,25.09,0.0,25.09,64.43
2021-02-19 07:30:00,51.8085,0.2715,51.8092113866,28.3885,-14.2185,31.7501602279,23.42,14.49,27.5400889614,77.6,51.9785,-14.2185,53.8881267488,28.3885,-14.2185,31.7501602279,23.59,0.0,23.59,64.75
2021-02-19 08:00:00,40.3,1.2065000000000001,40.3180560326,27.32,-13.9335,30.6679771464,12.98,15.14,19.9424171053,78.78,40.37,-13.9335,42.7069001714,27.32,-13.9335,30.6679771464,13.05,0.0,13.05,65.77
2021-02-19 08:30:00,29.642,1.63,29.6867826482,30.062,-13.05,32.7723411431,-0.42,14.68,14.6860069454,79.08,29.562,-13.05,32.3143055627,30.062,-13.05,32.7723411431,-0.5,0.0,0.5,65.99
2021-02-19 09:00:00,30.615,2.0225,30.6817328593,28.865,-13.8275,32.0060616329,1.75,15.85,15.946316189000001,79.28,30.565,-13.8275,33.5472648848,28.865,-13.8275,32.0060616329,1.7000000000000002,0.0,1.7000000000000002,66.15
2021-02-19 09:30:00,30.8155,1.4375,30.8490104622,27.1955,-13.3525,30.2966083333,3.62,14.79,15.2265721684,79.02,30.7555,-13.3525,33.5289432655,27.1955,-13.3525,30.2966083333,3.56,0.0,3.56,65.92
2021-02-19 10:00:00,32.12,1.5819999999999999,32.158935368,30.56,-14.608,33.8719244213,1.56,16.19,16.264983861,78.97,32.05,-14.608,35.2220976661,30.56,-14.608,33.8719244213,1.49,0.0,1.49,65.88
2021-02-19 10:30:00,42.115,1.9340000000000002,42.1593830719,33.565,-15.356,36.9109192652,8.55,17.29,19.2885095329,78.8,42.095,-15.356,44.8084340387,33.565,-15.356,36.9109192652,8.53,0.0,8.53,65.74
2021-02-19 11:00:00,43.6565,2.144,43.7091149333,33.1765,-16.216,36.927480394,10.48,18.36,21.1404824921,78.85,43.6765,-16.216,46.5896480803,33.1765,-16.216,36.927480394,10.5,0.0,10.5,65.74
2021-02-19 11:30:00,45.358,1.988,45.401545216,32.688,-15.702,36.2637304755,12.67,17.69,21.7592509062,78.94,45.338,-15.702,47.9800692788,32.688,-15.702,36.2637304755,12.65,0.0,12.65,65.83
2021-02-19 12:00:00,44.455,1.9340000000000002,44.4970491269,31.805,-15.456,35.3616453379,12.65,17.39,21.5042925947,78.94,44.465,-15.456,47.0746658087,31.805,-15.456,35.3616453379,12.66,0.0,12.66,65.79
2021-02-19 12:30:00,40.0495,1.896,40.0943545434,34.6195,-15.134,37.7829026975,5.43,17.03,17.8747251727,78.6,40.0695,-15.134,42.83226338,34.6195,-15.134,37.7829026975,5.45,0.0,5.45,65.55
2021-02-19 13:00:00,40.247,2.7495000000000003,40.3408076177,36.567,-16.0705,39.9425394692,3.68,18.82,19.1764125946,78.81,40.147,-16.0705,43.2439889378,36.567,-16.0705,39.9425394692,3.58,0.0,3.58,65.72
2021-02-19 13:30:00,51.2005,3.569,51.3247402453,34.1905,-18.681,38.9611351381,17.01,22.25,28.007188363,79.27,51.2505,-18.681,54.5490010106,34.1905,-18.681,38.9611351381,17.06,0.0,17.06,66.11
2021-02-19 14:00:00,49.019,1.5035,49.0420520905,32.969,-15.1165,36.2693194484,16.05,16.62,23.1046943282,78.46,49.159,-15.1165,51.4306897995,32.969,-15.1165,36.2693194484,16.19,0.0,16.19,65.44
2021-02-19 14:30:00,48.0175,0.381,48.0190115189,29.6975,-13.419,32.588511277,18.32,13.8,22.9360502267,77.63,48.1675,-13.419,50.001776141,29.6975,-13.419,32.588511277,18.47,0.0,18.47,64.75
2021-02-19 15:00:00,46.482,0.644,46.4864610397,32.052,-13.526,34.7891273245,14.43,14.17,20.2240895963,77.74,46.642,-13.526,48.5636576053,32.052,-13.526,34.7891273245,14.59,0.0,14.59,64.85
2021-02-19 15:30:00,41.1765,0.8245,41.1847538842,32.8865,-13.9455,35.7211261371,8.29,14.77,16.9374437268,77.7,41.2365,-13.9455,43.5307466338,32.8865,-13.9455,35.7211261371,8.35,0.0,8.35,64.81
2021-02-19 16:00:00,39.3495,0.42750000000000005,39.3518221497,32.3895,-13.7825,35.1999576207,6.96,14.21,15.8229485242,78.02,39.4395,-13.7825,41.7783612232,32.3895,-13.7825,35.1999576207,7.05,0.0,7.05,65.07
2021-02-19 16:30:00,51.3975,0.47200000000000003,51.3996672193,34.3575,-14.828,37.4206813173,17.04,15.3,22.9009082789,77.7,51.5175,-14.828,53.6089767693,34.3575,-14.828,37.4206813173,17.16,0.0,17.16,64.8
2021-02-19 17:00:00,53.575,0.8865000000000001,53.5823339101,34.045,-14.9635,37.1882825262,19.53,15.85,25.1524034637,77.58,53.815,-14.9635,55.8566071047,34.045,-14.9635,37.1882825262,19.77,0.0,19.77,64.7
2021-02-19 17:30:00,59.513,1.951,59.5449709883,34.753,-15.359,37.9956561991,24.76,17.31,30.2108209091,77.15,59.643,-15.359,61.5888490719,34.753,-15.359,37.9956561991,24.89,0.0,24.89,64.35
2021-02-19 18:00:00,47.996,3.1125,48.0968156144,32.606,-13.2975,35.2132750855,15.39,16.41,22.4975598677,78.08,47.856,-13.2975,49.6691075242,32.606,-13.2975,35.2132750855,15.25,0.0,15.25,65.13
2021-02-19 18:30:00,48.202,2.443,48.2638690223,29.582,-13.147,32.3718756485,18.62,15.59,24.2848203617,78.03,48.042,-13.147,49.8084066499,29.582,-13.147,32.3718756485,18.46,0.0,18.46,65.13
2021-02-19 19:00:00,45.6865,2.912,45.7792095416,30.1265,-13.908,33.1818996781,15.56,16.82,22.9134458343,78.1,45.5265,-13.908,47.603515272,30.1265,-13.908,33.1818996781,15.4,0.0,15.4,65.17
2021-02-19 19:30:00,51.0925,3.635,51.2216436797,31.8625,-16.165,35.7285058637,19.23,19.8,27.6013206206,78.24,50.9125,-16.165,53.4171309717,31.8625,-16.165,35.7285058637,19.05,0.0,19.05,65.24
2021-02-19 20:00:00,51.464,2.297,51.515235659,28.144,-13.543,31.2329567124,23.32,15.84,28.1909205242,77.82,51.244,-13.543,53.0033997495,28.144,-13.543,31.2329567124,23.1,0.0,23.1,64.85
2021-02-19 20:30:00,44.553,2.1135,44.603101812,24.863,-12.7465,27.9399719264,19.69,14.86,24.6681109938,77.92,44.433,-12.7465,46.2251527986,24.863,-12.7465,27.9399719264,19.57,0.0,19.57,64.92
2021-02-19 21:00:00,46.0195,1.907,46.058995096,24.0995,-12.993,27.3788960561,21.92,14.9,26.5046486489,78.09,45.8595,-12.993,47.6645758321,24.0995,-12.993,27.3788960561,21.76,0.0,21.76,65.05
2021-02-19 21:30:00,45.8695,2.186,45.9215594928,26.3595,-14.084,29.886155595,19.51,16.27,25.4037989285,77.84,45.7395,-14.084,47.8587600785,26.3595,-14.084,29.886155595,19.38,0.0,19.38,64.86
2021-02-19 22:00:00,48.986,2.662,49.0582759583,27.816,-15.048,31.6254985731,21.17,17.71,27.6009601282,78.07,48.786,-15.048,51.0540507697,27.816,-15.048,31.6254985731,20.97,0.0,20.97,65.05
2021-02-19 22:30:00,42.095,2.4505,42.1662658443,28.765,-14.6395,32.2760001433,13.33,17.09,21.673878287,78.54,42.015,-14.6395,44.4924171657,28.765,-14.6395,32.2760001433,13.25,0.0,13.25,65.45
2021-02-19 23:00:00,37.6405,2.0255,37.6949584228,25.1105,-14.2145,28.8546221687,12.53,16.24,20.5119111738,78.92,37.5405,-14.2145,40.1415140534,25.1105,-14.2145,28.8546221687,12.43,0.0,12.43,65.77
2021-02-19 23:30:00,41.5145,1.8665,41.5564379188,26.6445,-14.5835,30.3744605302,14.87,16.45,22.1747468982,78.64,41.3745,-14.5835,43.8694395052,26.6445,-14.5835,30.3744605302,14.73,0.0,14.73,65.54
2021-02-20 00:00:00,49.1215,1.268,49.1378630615,22.3515,-13.902,26.3221419389,26.77,15.17,30.7694946335,78.47,48.8915,-13.902,50.8295620309,22.3515,-13.902,26.3221419389,26.54,0.0,26.54,65.4
2021-02-20 00:30:00,46.7875,1.457,46.8101805727,22.6475,-14.253,26.7592463506,24.14,15.71,28.801800291,78.64,46.6075,-14.253,48.7381479464,22.6475,-14.253,26.7592463506,23.96,0.0,23.96,65.54
2021-02-20 01:00:00,50.9635,1.286,50.9797227165,23.0135,-14.324,27.1071606453,27.95,15.61,32.0136627083,78.34,50.7435,-14.324,52.726461746,23.0135,-14.324,27.1071606453,27.73,0.0,27.73,65.29
2021-02-20 01:30:00,44.802,2.0035,44.8467748701,28.912,-14.7865,32.473748263,15.89,16.79,23.1170110525,78.55,44.742,-14.7865,47.1220452257,28.912,-14.7865,32.473748263,15.83,0.0,15.83,65.44
2021-02-20 02:00:00,42.8555,1.967,42.9006173528,29.3855,-15.483,33.214919829,13.47,17.45,22.0441239336,78.79,42.6955,-15.483,45.416175634300004,29.3855,-15.483,33.214919829,13.31,0.0,13.31,65.63
2021-02-20 02:30:00,38.32,1.1985000000000001,38.3387376194,20.28,-13.6715,24.4578885485,18.04,14.87,23.3785906333,79.05,38.18,-13.6715,40.5539432392,20.28,-13.6715,24.4578885485,17.9,0.0,17.9,65.87
2021-02-20 03:00:00,43.455,1.127,43.4696118455,14.895,-13.763,20.2800688855,28.56,14.89,32.2084724878,78.92,43.255,-13.763,45.3917965496,14.895,-13.763,20.2800688855,28.36,0.0,28.36,65.76
2021-02-20 03:30:00,41.985,0.7085,41.9909775696,12.325,-12.5515,17.5910709523,29.66,13.26,32.4891243342,79.05,41.785,-12.5515,43.6294210052,12.325,-12.5515,17.5910709523,29.46,0.0,29.46,65.87
2021-02-20 04:00:00,32.5715,-0.922,32.5845468934,14.4315,-9.442,17.2458562052,18.14,8.52,20.0412075484,78.3,32.5915,-9.442,33.9316553715,14.4315,-9.442,17.2458562052,18.16,0.0,18.16,65.22
2021-02-20 04:30:00,42.271,-1.479,42.2968661014,15.831,-9.469,18.4467482771,26.44,7.99,27.6208924548,77.2,42.491,-9.469,43.5332865977,15.831,-9.469,18.4467482771,26.66,0.0,26.66,64.33
2021-02-20 05:00:00,42.1745,-1.365,42.1965836917,15.4545,-9.035,17.9017539713,26.72,7.67,27.7990521421,77.37,42.4045,-9.035,43.3563472314,15.4545,-9.035,17.9017539713,26.95,0.0,26.95,64.48
2021-02-20 05:30:00,46.0465,-0.2315,46.0470819325,20.4865,-10.461500000000001,23.0030359844,25.56,10.23,27.5311914018,77.05,46.3065,-10.461500000000001,47.4735181391,20.4865,-10.461500000000001,23.0030359844,25.82,0.0,25.82,64.24
2021-02-20 06:00:00,45.391,0.841,45.3987903143,23.991,-12.319,26.968979254,21.4,13.16,25.1226113292,77.28,45.611,-12.319,47.2453286791,23.991,-12.319,26.968979254,21.62,0.0,21.62,64.41
2021-02-20 06:30:00,42.5315,0.395,42.5333341892,26.2015,-11.855,28.7586443917,16.33,12.25,20.414000098,77.48,42.7615,-11.855,44.3743947254,26.2015,-11.855,28.7586443917,16.56,0.0,16.56,64.57
2021-02-20 07:00:00,45.757,-0.028,45.757008567,27.277,-12.368,29.949994207,18.48,12.34,22.2212960918,77.26,45.927,-12.368,47.5631869517,27.277,-12.368,29.949994207,18.65,0.0,18.65,64.38
2021-02-20 07:30:00,43.3505,1.3725,43.3722215998,29.1705,-13.7975,32.2690110865,14.18,15.17,20.765387066,77.35,43.5305,-13.7975,45.6648161772,29.1705,-13.7975,32.2690110865,14.36,0.0,14.36,64.46
2021-02-20 08:00:00,52.51,1.8205,52.541548514,33.06,-15.9995,36.728022003,19.45,17.82,26.3790617725,77.08,52.78,-15.9995,55.1517216436,33.06,-15.9995,36.728022003,19.72,0.0,19.72,64.24
2021-02-20 08:30:00,53.938,2.9290000000000003,54.017468332,35.548,-17.291,39.5302287497,18.39,20.22,27.3320416361,77.49,54.018,-17.291,56.7179249003,35.548,-17.291,39.5302287497,18.47,0.0,18.47,64.57
2021-02-20 09:00:00,50.642,3.6635,50.7743379696,35.582,-18.6565,40.1764074582,15.06,22.32,26.9255640609,78.33,50.722,-18.6565,54.0442992021,35.582,-18.6565,40.1764074582,15.14,0.0,15.14,65.26
2021-02-20 09:30:00,45.7195,3.2905,45.8377581313,33.3995,-16.9295,37.4450874014,12.32,20.22,23.6776434638,78.38,45.7795,-16.9295,48.8095338074,33.3995,-16.9295,37.4450874014,12.38,0.0,12.38,65.26
2021-02-20 10:00:00,51.089,3.8335,51.2326228418,31.119,-18.3365,36.1195154072,19.97,22.17,29.8380595884,78.48,51.229,-18.3365,54.4117420531,31.119,-18.3365,36.1195154072,20.11,0.0,20.11,65.39
2021-02-20 10:30:00,51.325,3.3665,51.4352889294,34.975,-17.3535,39.0434960941,16.35,20.72,26.3939557475,77.97,51.235,-17.3535,54.094077192,34.975,-17.3535,39.0434960941,16.26,0.0,16.26,64.95
2021-02-20 11:00:00,55.911,4.319,56.0775684387,35.781,-18.391,40.2306952711,20.13,22.71,30.3473392573,77.58,55.731,-18.391,58.6870790038,35.781,-18.391,40.2306952711,19.95,0.0,19.95,64.62
2021-02-20 11:30:00,55.298,3.4635,55.406359168,33.048,-16.6965,37.0262530679,22.25,20.16,30.0247914231,77.77,55.098,-16.6965,57.572239111,33.048,-16.6965,37.0262530679,22.05,0.0,22.05,64.78
2021-02-20 12:00:00,56.564,3.613,56.6792719166,34.744,-17.177,38.7581586895,21.82,20.79,30.1386214018,77.6,56.364,-17.177,58.9232536865,34.744,-17.177,38.7581586895,21.62,0.0,21.62,64.65
2021-02-20 12:30:00,48.576,2.94,48.6648885337,32.556,-15.75,36.1656693011,16.02,18.69,24.616183701,77.33,48.476,-15.75,50.9704333511,32.556,-15.75,36.1656693011,15.92,0.0,15.92,64.41
2021-02-20 13:00:00,49.7905,2.0255,49.8316820958,30.9905,-15.3445,34.5812777453,18.8,17.37,25.5960328957,77.56,49.5805,-15.3445,51.9006710987,30.9905,-15.3445,34.5812777453,18.59,0.0,18.59,64.6
2021-02-20 13:30:00,47.151,2.8075,47.2345091776,29.691,-16.1325,33.7907241303,17.46,18.94,25.7599534161,77.68,47.051,-16.1325,49.7398648696,29.691,-16.1325,33.7907241303,17.36,0.0,17.36,64.71
2021-02-20 14:00:00,46.1845,3.5665,46.3220030061,31.4445,-16.2935,35.4151764432,14.74,19.86,24.7323108504,78.07,46.0345,-16.2935,48.8329123901,31.4445,-16.2935,35.4151764432,14.59,0.0,14.59,65.02
2021-02-20 14:30:00,49.551,3.315,49.6617642256,31.501,-17.065,35.8263482091,18.05,20.38,27.2240132971,77.94,49.391,-17.065,52.2559576125,31.501,-17.065,35.8263482091,17.89,0.0,17.89,64.92
2021-02-20 15:00:00,57.726,3.87,57.8555786074,34.036,-18.07,38.5353629281,23.69,21.94,32.2890027718,78.07,57.496,-18.07,60.2686893503,34.036,-18.07,38.5353629281,23.46,0.0,23.46,65.04
2021-02-20 15:30:00,59.8415,3.9885,59.9742716046,35.6015,-18.2815,40.0209950464,24.24,22.27,32.9170244706,78.0,59.6915,-18.2815,62.42826615,35.6015,-18.2815,40.0209950464,24.09,0.0,24.09,64.97
2021-02-20 16:00:00,52.5435,3.1095,52.6354289666,32.8835,-17.1205,37.0733879285,19.66,20.23,28.209369011,78.45,52.4035,-17.1205,55.1292874296,32.8835,-17.1205,37.0733879285,19.52,0.0,19.52,65.35
2021-02-20 16:30:00,50.223,2.414,50.2809817426,31.733,-16.216,35.6362448218,18.49,18.63,26.2479903993,78.36,50.023,-16.216,52.585731762500004,31.733,-16.216,35.6362448218,18.29,0.0,18.29,65.26
2021-02-20 17:00:00,49.261,2.549,49.3269046465,27.511,-15.611,31.6316051126,21.75,18.16,28.3345742865,78.12,49.141,-15.611,51.5610434534,27.511,-15.611,31.6316051126,21.63,0.0,21.63,65.06
2021-02-20 17:30:00,52.1745,1.8170000000000002,52.2061293264,26.1945,-14.693,30.0339154832,25.98,16.51,30.7821457991,77.78,51.9645,-14.693,54.0017917226,26.1945,-14.693,30.0339154832,25.77,0.0,25.77,64.78
2021-02-20 18:00:00,50.6415,1.6235,50.6675169561,25.1415,-13.9865,28.7700748087,25.5,15.61,29.8985300642,77.57,50.4415,-13.9865,52.3446950942,25.1415,-13.9865,28.7700748087,25.3,0.0,25.3,64.61
2021-02-20 18:30:00,46.695,1.6355,46.7236330485,22.205,-13.1045,25.7835208079,24.49,14.74,28.583696402,77.74,46.465,-13.1045,48.2775739371,22.205,-13.1045,25.7835208079,24.26,0.0,24.26,64.77
2021-02-20 19:00:00,44.133,0.9685,44.1436256016,22.303,-12.1415,25.3936966834,21.83,13.11,25.464112001,78.03,44.003,-12.1415,45.6473441862,22.303,-12.1415,25.3936966834,21.7,0.0,21.7,65.0
2021-02-20 19:30:00,50.9835,1.7565,51.0137487791,26.6335,-13.8335,30.0118150817,24.35,15.59,28.913156175,77.95,50.8035,-13.8335,52.6532177032,26.6335,-13.8335,30.0118150817,24.17,0.0,24.17,64.94
2021-02-20 20:00:00,53.514,2.0415,53.5529263276,27.574,-15.2485,31.5093990462,25.94,17.29,31.1741511512,77.89,53.264,-15.2485,55.4037042827,27.574,-15.2485,31.5093990462,25.69,0.0,25.69,64.88
2021-02-20 20:30:00,57.838,2.338,57.8852354923,27.198,-15.572,31.3403635588,30.64,17.91,35.4905297227,77.72,57.868,-15.572,59.9265601215,27.198,-15.572,31.3403635588,30.67,0.0,30.67,64.76
2021-02-20 21:00:00,56.13,3.161,56.2189364983,30.2,-15.949,34.15275393,25.93,19.11,32.2111316163,77.98,56.3,-15.949,58.5154731759,30.2,-15.949,34.15275393,26.1,0.0,26.1,64.96
2021-02-20 21:30:00,56.5705,2.643,56.6322074376,20.8205,-15.277,25.8240188439,35.75,17.92,39.9898599647,78.44,56.7705,-15.277,58.7901046032,20.8205,-15.277,25.8240188439,35.95,0.0,35.95,65.34
2021-02-20 22:00:00,51.541,2.874,51.6210669882,14.931000000000001,-15.756,21.7068260462,36.61,18.63,41.0775973007,78.84,51.761,-15.756,54.1059392026,14.931000000000001,-15.756,21.7068260462,36.83,0.0,36.83,65.69
2021-02-20 22:30:00,49.0575,2.4835000000000003,49.1203224592,11.4675,-15.5765,19.3424638684,37.59,18.06,41.7033775611,79.23,49.3375,-15.5765,51.7379576182,11.4675,-15.5765,19.3424638684,37.87,0.0,37.87,66.02
2021-02-20 23:00:00,49.9415,1.6099999999999999,49.967444624,9.1915,-13.13,16.0274942599,40.75,14.74,43.3339370471,78.75,49.7215,-13.13,51.425912361900004,9.1915,-13.13,16.0274942599,40.53,0.0,40.53,65.63
2021-02-20 23:30:00,46.806,1.6335000000000002,46.834495388,7.766,-12.9365,15.0885316797,39.04,14.57,41.6702111826,78.9,46.496,-12.9365,48.2621077891,7.766,-12.9365,15.0885316797,38.73,0.0,38.73,65.75
2021-02-21 00:00:00,50.291,1.763,50.3218923531,6.161,-13.697,15.0188458278,44.13,15.46,46.7596888356,79.05,50.011,-13.697,51.852752386,6.161,-13.697,15.0188458278,43.85,0.0,43.85,65.88
2021-02-21 00:30:00,49.9695,1.9975,50.0094084798,5.6295,-14.0425,15.128882196,44.34,16.04,47.152064642,79.05,49.6795,-14.0425,51.6260063001,5.6295,-14.0425,15.128882196,44.05,0.0,44.05,65.88
2021-02-21 01:00:00,53.013,1.448,53.0327716888,4.6530000000000005,-13.042,13.8471720218,48.36,14.49,50.4841529591,78.55,52.663,-13.042,54.2538969384,4.6530000000000005,-13.042,13.8471720218,48.01,0.0,48.01,65.47
2021-02-21 01:30:00,48.075,1.4140000000000001,48.0957900548,4.355,-13.416,14.1051437781,43.72,14.83,46.1667336943,79.04,47.765,-13.416,49.6133478108,4.355,-13.416,14.1051437781,43.41,0.0,43.41,65.87
2021-02-21 02:00:00,42.508,1.4060000000000001,42.5312461609,5.608,-12.904,14.0699282159,36.9,14.31,39.5775959351,79.16,42.298,-12.904,44.2225510345,5.608,-12.904,14.0699282159,36.69,0.0,36.69,65.95
2021-02-21 02:30:00,38.6115,-0.667,38.6172606648,6.0915,-9.237,11.0647431624,32.52,8.57,33.6302735642,77.87,38.8015,-9.237,39.8858191749,6.0915,-9.237,11.0647431624,32.71,0.0,32.71,64.87
2021-02-21 03:00:00,48.657,-0.7845000000000001,48.6633238615,5.307,-9.5645,10.9381858299,43.35,8.78,44.2302034813,77.45,49.037,-9.5645,49.9610551255,5.307,-9.5645,10.9381858299,43.73,0.0,43.73,64.55
2021-02-21 03:30:00,47.617,-0.9,47.6255046063,4.177,-9.53,10.4052020163,43.44,8.63,44.2889433155,77.6,48.007,-9.53,48.9437733425,4.177,-9.53,10.4052020163,43.83,0.0,43.83,64.68
2021-02-21 04:00:00,51.7,-0.611,51.7036103285,2.71,-10.231,10.5838301668,48.99,9.62,49.925589631,77.77,52.14,-10.231,53.1342917615,2.71,-10.231,10.5838301668,49.43,0.0,49.43,64.81
2021-02-21 04:30:00,46.7735,0.644,46.7779332405,2.4135,-10.886,11.1503353425,44.36,11.53,45.8339448444,77.98,46.6435,-10.886,47.8969841248,2.4135,-10.886,11.1503353425,44.23,0.0,44.23,64.99
2021-02-21 05:00:00,48.9165,0.9580000000000001,48.9258800253,2.3965,-11.662,11.9056900787,46.52,12.62,48.20139832,78.14,48.6465,-11.662,50.0248358943,2.3965,-11.662,11.9056900787,46.25,0.0,46.25,65.13
2021-02-21 05:30:00,51.59,0.8995000000000001,51.5978410425,2.21,-11.6005,11.8091363042,49.38,12.5,50.9375539264,78.02,51.25,-11.6005,52.5464946524,2.21,-11.6005,11.8091363042,49.04,0.0,49.04,65.01
2021-02-21 06:00:00,45.9095,1.0555,45.9216318362,2.7995,-11.4945,11.8305000106,43.11,12.55,44.8996057889,78.21,45.6295,-11.4945,47.0550188662,2.7995,-11.4945,11.8305000106,42.83,0.0,42.83,65.17
2021-02-21 06:30:00,53.993,0.758,53.9983204646,3.163,-11.622,12.0447271866,50.83,12.38,52.315899113,77.74,53.633,-11.622,54.877769388,3.163,-11.622,12.0447271866,50.47,0.0,50.47,64.78
2021-02-21 07:00:00,57.5395,1.734,57.5656218263,2.6895,-13.696,13.9575723623,54.85,15.43,56.9790084154,78.31,57.2195,-13.696,58.8358019938,2.6895,-13.696,13.9575723623,54.53,0.0,54.53,65.26
2021-02-21 07:30:00,54.0,1.712,54.0271315544,2.35,-13.258,13.4646598175,51.65,14.97,53.7756766578,78.52,53.69,-13.258,55.3027184142,2.35,-13.258,13.4646598175,51.34,0.0,51.34,65.43
2021-02-21 08:00:00,55.38,1.533,55.4012137863,1.63,-12.697,12.8011995141,53.75,14.23,55.6017571665,78.4,54.99,-12.697,56.43681342,1.63,-12.697,12.8011995141,53.36,0.0,53.36,65.35
2021-02-21 08:30:00,46.6255,1.1095,46.6386989581,2.3555,-11.8405,12.0725233692,44.27,12.95,46.1252143626,78.4,46.3255,-11.8405,47.8147403057,2.3555,-11.8405,12.0725233692,43.97,0.0,43.97,65.35
2021-02-21 09:00:00,38.4465,1.599,38.4797370476,2.7065,-11.731,12.0391653884,35.74,13.33,38.1449406868,78.68,38.2365,-11.731,39.9955784212,2.7065,-11.731,12.0391653884,35.53,0.0,35.53,65.58
2021-02-21 09:30:00,39.718,1.5225,39.7471700911,3.368,-10.8375,11.3487810028,36.35,12.36,38.3939070687,78.56,39.448,-10.8375,40.909609021,3.368,-10.8375,11.3487810028,36.08,0.0,36.08,65.47
2021-02-21 10:00:00,38.32,0.9805,38.3325420531,3.71,-9.5695,10.2634999026,34.61,10.55,36.1822415005,78.02,38.07,-9.5695,39.2543020604,3.71,-9.5695,10.2634999026,34.36,0.0,34.36,65.01
2021-02-21 10:30:00,37.6275,0.8905000000000001,37.6380359012,4.5175,-8.9895,10.0607612287,33.11,9.88,34.5526627049,77.97,37.3875,-8.9895,38.4530397563,4.5175,-8.9895,10.0607612287,32.87,0.0,32.87,65.01
2021-02-21 11:00:00,40.399,1.258,40.4185819271,3.429,-9.712,10.2995623693,36.97,10.97,38.5632182267,78.09,40.059,-9.712,41.2194908387,3.429,-9.712,10.2995623693,36.63,0.0,36.63,65.13
2021-02-21 11:30:00,46.638,1.255,46.6548825848,1.258,-9.265,9.3500154545,45.38,10.52,46.5834176505,77.78,46.338,-9.265,47.255163411,1.258,-9.265,9.3500154545,45.08,0.0,45.08,64.87
2021-02-21 12:00:00,53.6285,1.322,53.6447918837,0.7485,-9.618,9.6470812296,52.88,10.94,53.9997962959,77.68,53.2785,-9.618,54.1396757125,0.7485,-9.618,9.6470812296,52.53,0.0,52.53,64.77
2021-02-21 12:30:00,45.9495,1.166,45.9642916431,0.4995,-8.574,8.5885374919,45.45,9.74,46.4819330493,77.68,45.6495,-8.574,46.4477160499,0.4995,-8.574,8.5885374919,45.15,0.0,45.15,64.77
2021-02-21 13:00:00,40.2205,1.3405,40.2428324115,0.4405,-8.0895,8.1014844627,39.78,9.43,40.8824326576,77.94,39.9405,-8.0895,40.7514852551,0.4405,-8.0895,8.1014844627,39.5,0.0,39.5,64.98
2021-02-21 13:30:00,38.643,1.5755,38.6751037394,0.613,-8.3945,8.4168520986,38.03,9.97,39.3151599259,78.09,38.343,-8.3945,39.2511564065,0.613,-8.3945,8.4168520986,37.73,0.0,37.73,65.11
2021-02-21 14:00:00,38.2705,1.7355,38.3098307292,0.2605,-8.9445,8.9482926025,38.01,10.68,39.4819262448,78.47,37.9805,-8.9445,39.0195138424,0.2605,-8.9445,8.9482926025,37.72,0.0,37.72,65.43
2021-02-21 14:30:00,37.2645,1.553,37.296846639500004,0.1645,-8.787,8.788539654000001,37.1,10.34,38.513966298,78.35,37.0045,-8.787,38.0334640711,0.1645,-8.787,8.788539654000001,36.84,0.0,36.84,65.34
2021-02-21 15:00:00,46.8635,1.6095000000000002,46.8911305313,0.14350000000000002,-9.8905,9.8915409568,46.72,11.5,48.1145341867,78.28,46.4735,-9.8905,47.5142946123,0.14350000000000002,-9.8905,9.8915409568,46.33,0.0,46.33,65.29
2021-02-21 15:30:00,44.94,1.782,44.9753168305,0.05,-10.268,10.2681217367,44.89,12.05,46.4791845884,78.24,44.66,-10.268,45.8251832948,0.05,-10.268,10.2681217367,44.61,0.0,44.61,65.29
2021-02-21 16:00:00,49.437,1.8014999999999999,49.4698127271,0.047,-10.3685,10.368606524,49.39,12.17,50.8672881133,78.17,49.097,-10.3685,50.1798884141,0.047,-10.3685,10.368606524,49.05,0.0,49.05,65.21
2021-02-21 16:30:00,52.4465,1.5025,52.4680175774,0.0465,-9.8375,9.8376098977,52.4,11.34,53.6130170761,78.02,52.0465,-9.8375,52.9680523382,0.0465,-9.8375,9.8376098977,52.0,0.0,52.0,65.06
2021-02-21 17:00:00,50.872,1.15,50.8849966493,0.082,-9.26,9.2603630598,50.79,10.41,51.8458503643,77.73,50.512,-9.26,51.3537704945,0.082,-9.26,9.2603630598,50.43,0.0,50.43,64.81
2021-02-21 17:30:00,49.374,1.054,49.3852487287,0.184,-9.476,9.4777862394,49.19,10.53,50.3044431437,77.64,49.074,-9.476,49.980516724,0.184,-9.476,9.4777862394,48.89,0.0,48.89,64.74
2021-02-21 18:00:00,51.296,1.304,51.3125718708,0.506,-9.746,9.7591266003,50.79,11.05,51.978135788,77.69,50.936,-9.746,51.860009757,0.506,-9.746,9.7591266003,50.43,0.0,50.43,64.8
2021-02-21 18:30:00,50.247,1.395,50.2663608589,0.137,-9.865,9.8659512466,50.11,11.26,51.3595142111,77.93,49.877,-9.865,50.8432232849,0.137,-9.865,9.8659512466,49.74,0.0,49.74,65.0
2021-02-21 19:00:00,48.7455,1.4375,48.7666912605,0.0455,-9.1525,9.1526130968,48.7,10.59,49.8381189452,78.06,48.4155,-9.1525,49.2730037292,0.0455,-9.1525,9.1526130968,48.37,0.0,48.37,65.1
2021-02-21 19:30:00,43.891,1.3855,43.9128624807,0.07100000000000001,-8.9145,8.9147827371,43.82,10.3,45.0142466337,78.06,43.601,-8.9145,44.5029831725,0.07100000000000001,-8.9145,8.9147827371,43.53,0.0,43.53,65.1
2021-02-21 20:00:00,36.871,0.506,36.8744718877,0.461,-7.214,7.2287147544,36.41,7.72,37.2194371263,77.74,36.611,-7.214,37.314971754,0.461,-7.214,7.2287147544,36.15,0.0,36.15,64.8
2021-02-21 20:30:00,45.455,0.249,45.4556819991,1.335,-8.841,8.9412250838,44.12,9.09,45.0466702432,77.61,45.145,-8.841,46.0025467338,1.335,-8.841,8.9412250838,43.81,0.0,43.81,64.68
2021-02-21 21:00:00,36.7205,0.1295,36.7207283493,1.0805,-8.8905,8.955918183,35.64,9.02,36.7637049276,78.29,36.4705,-8.8905,37.5384917185,1.0805,-8.8905,8.955918183,35.39,0.0,35.39,65.27
2021-02-21 21:30:00,48.1325,0.6960000000000001,48.1375318463,1.1425,-9.924,9.989548651,46.99,10.62,48.175144006,77.74,47.7625,-9.924,48.7826012247,1.1425,-9.924,9.989548651,46.62,0.0,46.62,64.83
2021-02-21 22:00:00,46.4355,0.9325,46.4448621109,2.6355,-10.4975,10.8232789163,43.8,11.43,45.2668189737,77.91,46.1655,-10.4975,47.3439636754,2.6355,-10.4975,10.8232789163,43.53,0.0,43.53,64.98
2021-02-21 22:30:00,32.6495,0.5710000000000001,32.6544926656,1.8295,-9.109,9.2909069121,30.82,9.68,32.3044083679,77.84,32.4295,-9.109,33.6845120382,1.8295,-9.109,9.2909069121,30.6,0.0,30.6,64.92
2021-02-21 23:00:00,39.955,0.9575,39.9664713385,0.865,-10.3725,10.4085052361,39.09,11.33,40.6988574778,77.92,39.675,-10.3725,41.0084671897,0.865,-10.3725,10.4085052361,38.81,0.0,38.81,65.0
2021-02-21 23:30:00,32.3775,1.227,32.4007412762,0.34750000000000003,-10.623,10.6286821972,32.03,11.85,34.1517700859,78.28,32.1275,-10.623,33.8382089545,0.34750000000000003,-10.623,10.6286821972,31.78,0.0,31.78,65.3
2021-02-22 00:00:00,33.6525,0.8515,33.6632709121,2.6225,-10.3985,10.7240994261,31.03,11.25,33.0064145281,78.44,33.4125,-10.3985,34.9931987463,2.6225,-10.3985,10.7240994261,30.79,0.0,30.79,65.42
2021-02-22 00:30:00,43.7285,0.9965,43.7398528175,2.4485,-11.0435,11.3116773513,41.28,12.04,43.0,77.98,43.4385,-11.0435,44.8203321552,2.4485,-11.0435,11.3116773513,40.99,0.0,40.99,65.05
2021-02-22 01:00:00,41.5965,0.8210000000000001,41.6046013471,2.4565,-11.099,11.3675939957,39.14,11.92,40.9148628251,78.02,41.2465,-11.099,42.7137163362,2.4565,-11.099,11.3675939957,38.79,0.0,38.79,65.09
2021-02-22 01:30:00,44.419,0.548,44.4223802266,4.039,-11.012,11.7293505788,40.38,11.56,42.0021189942,77.91,44.149,-11.012,45.5016301356,4.039,-11.012,11.7293505788,40.11,0.0,40.11,65.0
2021-02-22 02:00:00,42.6685,1.1745,42.6846616772,6.0085,-11.9955,13.4161877037,36.66,13.17,38.9538765722,78.51,42.4385,-11.9955,44.1012279024,6.0085,-11.9955,13.4161877037,36.43,0.0,36.43,65.49
2021-02-22 02:30:00,38.7635,1.572,38.7953620456,11.3535,-12.298,16.7374659447,27.41,13.87,30.7194563754,78.34,38.5035,-12.298,40.4198010417,11.3535,-12.298,16.7374659447,27.15,0.0,27.15,65.34
2021-02-22 03:00:00,40.283,1.8625,40.3260337158,15.853,-12.9575,20.4747262558,24.43,14.82,28.5737169441,78.34,40.143,-12.9575,42.1824282759,15.853,-12.9575,20.4747262558,24.29,0.0,24.29,65.34
2021-02-22 03:30:00,40.6425,2.243,40.704346884,20.1525,-13.667,24.3497463077,20.49,15.91,25.9416306349,78.34,40.5125,-13.667,42.7556960562,20.1525,-13.667,24.3497463077,20.36,0.0,20.36,65.34
2021-02-22 04:00:00,37.0895,1.0995,37.1057934897,18.3395,-12.4605,22.1720842615,18.75,13.56,23.1394922157,78.68,36.9295,-12.4605,38.9750180308,18.3395,-12.4605,22.1720842615,18.59,0.0,18.59,65.61
2021-02-22 04:30:00,41.148,1.6515,41.1811286423,12.428,-13.0485,18.0199482866,28.72,14.7,32.2634220132,78.63,40.868,-13.0485,42.9005451743,12.428,-13.0485,18.0199482866,28.44,0.0,28.44,65.58
2021-02-22 05:00:00,42.797,1.1825,42.8133333817,7.897,-12.1675,14.505539123,34.9,13.35,37.3661946149,78.55,42.557,-12.1675,44.2622446929,7.897,-12.1675,14.505539123,34.66,0.0,34.66,65.51
2021-02-22 05:30:00,39.0235,1.188,39.0415790696,5.5035,-11.792,13.0130617554,33.52,12.98,35.9453863521,78.55,38.7435,-11.792,40.4982722625,5.5035,-11.792,13.0130617554,33.24,0.0,33.24,65.51
2021-02-22 06:00:00,38.869,1.1865,38.8871051025,3.359,-11.5535,12.031884443,35.51,12.74,37.7262203249,78.41,38.609,-11.5535,40.300598547,3.359,-11.5535,12.031884443,35.25,0.0,35.25,65.4
2021-02-22 06:30:00,32.413,2.037,32.4769447147,0.783,-12.273,12.2979517807,31.63,14.31,34.716465834,79.14,32.173,-12.273,34.4344080536,0.783,-12.273,12.2979517807,31.39,0.0,31.39,66.01
2021-02-22 07:00:00,29.823,2.104,29.8971260324,0.153,-11.886,11.8869846891,29.67,13.99,32.802880971,79.32,29.583,-11.886,31.8815132169,0.153,-11.886,11.8869846891,29.43,0.0,29.43,66.16
2021-02-22 07:30:00,30.734,1.8285,30.7883446819,1.064,-11.4215,11.4709528048,29.67,13.25,32.4941748626,79.05,30.494,-11.4215,32.562780874,1.064,-11.4215,11.4709528048,29.43,0.0,29.43,65.93
2021-02-22 08:00:00,30.7535,1.4175,30.7861505957,1.0135,-10.3625,10.411944511,29.74,11.78,31.9880602725,78.74,30.5235,-10.3625,32.2345382858,1.0135,-10.3625,10.411944511,29.51,0.0,29.51,65.68
2021-02-22 08:30:00,29.534,1.2105000000000001,29.5587967659,1.534,-9.6195,9.7410438994,28.0,10.83,30.0214739811,78.51,29.324,-9.6195,30.8614930982,1.534,-9.6195,9.7410438994,27.79,0.0,27.79,65.48
2021-02-22 09:00:00,29.021,1.165,29.0443740852,0.991,-9.665,9.7156732139,28.03,10.83,30.0494559019,78.77,28.781,-9.665,30.3604707803,0.991,-9.665,9.7156732139,27.79,0.0,27.79,65.69
2021-02-22 09:30:00,30.214,1.5785,30.2552054736,0.434,-9.8115,9.8210940455,29.78,11.39,31.8838595531,78.69,29.964,-9.8115,31.5294596885,0.434,-9.8115,9.8210940455,29.53,0.0,29.53,65.63
2021-02-22 10:00:00,31.7655,1.3980000000000001,31.7962481159,0.2755,-9.332,9.3360657801,31.49,10.73,33.2678974388,78.45,31.5355,-9.332,32.8872921392,0.2755,-9.332,9.3360657801,31.26,0.0,31.26,65.43
2021-02-22 10:30:00,31.833,1.508,31.8686986399,0.443,-9.452,9.4623756531,31.39,10.96,33.2483638695,78.59,31.583,-9.452,32.9670470773,0.443,-9.452,9.4623756531,31.14,0.0,31.14,65.55
2021-02-22 11:00:00,32.595,1.5165000000000002,32.630258921,0.055,-9.4635,9.4636598232,32.54,10.98,34.3425683373,78.75,32.345,-9.4635,33.7009919327,0.055,-9.4635,9.4636598232,32.29,0.0,32.29,65.69
2021-02-22 11:30:00,31.6685,1.8565,31.7228700546,0.0485,-9.743500000000001,9.7436207079,31.62,11.6,33.6806235097,78.65,31.3985,-9.743500000000001,32.8755470601,0.0485,-9.743500000000001,9.7436207079,31.35,0.0,31.35,65.61
2021-02-22 12:00:00,33.021,1.2605,33.0450495725,0.051000000000000004,-9.0595,9.0596435498,32.97,10.32,34.5474065597,78.62,32.781,-9.0595,34.0098294799,0.051000000000000004,-9.0595,9.0596435498,32.73,0.0,32.73,65.57
2021-02-22 12:30:00,29.051,0.8915000000000001,29.0646756949,0.051000000000000004,-8.3785,8.3786552173,29.0,9.27,30.4455727488,79.13,28.831,-8.3785,30.0237543164,0.051000000000000004,-8.3785,8.3786552173,28.78,0.0,28.78,66.0
2021-02-22 13:00:00,27.6875,0.10450000000000001,27.6876972047,0.0475,-7.5655,7.5656491129,27.64,7.67,28.6844644363,79.17,27.5575,-7.5655,28.5771341548,0.0475,-7.5655,7.5656491129,27.51,0.0,27.51,66.05
2021-02-22 13:30:00,27.306,-2.5645,27.4261608004,0.046,-4.2245,4.2247504364,27.26,1.6600000000000001,27.3104961507,78.04,27.526,-4.2245,27.8482867741,0.046,-4.2245,4.2247504364,27.48,0.0,27.48,65.11
2021-02-22 14:00:00,27.602,-2.7845,27.7420951669,0.07200000000000001,-4.1245,4.1251283919,27.53,1.34,27.5625924035,77.88,27.852,-4.1245,28.1557348377,0.07200000000000001,-4.1245,4.1251283919,27.78,0.0,27.78,64.98
2021-02-22 14:30:00,30.789,-2.5085,30.8910196214,0.059000000000000004,-4.6385000000000005,4.6388752139000005,30.73,2.13,30.8037302936,77.88,31.049,-4.6385000000000005,31.3935675458,0.059000000000000004,-4.6385000000000005,4.6388752139000005,30.99,0.0,30.99,64.98
2021-02-22 15:00:00,29.561,-2.42,29.6598907786,0.421,-5.26,5.2768211074,29.14,2.84,29.2780668761,77.88,29.801,-5.26,30.2616457087,0.421,-5.26,5.2768211074,29.38,0.0,29.38,65.02
2021-02-22 15:30:00,30.732,-2.228,30.8126566203,0.892,-5.698,5.7673969865,29.84,3.47,30.0410802069,78.23,30.992,-5.698,31.5114466186,0.892,-5.698,5.7673969865,30.1,0.0,30.1,65.3
2021-02-22 16:00:00,29.901,-2.1205,29.9760958307,0.871,-5.5504999999999995,5.6184242675,29.03,3.43,29.2319311712,78.01,30.151,-5.5504999999999995,30.657639362,0.871,-5.5504999999999995,5.6184242675,29.28,0.0,29.28,65.1
2021-02-22 16:30:00,31.157,-2.2245,31.2363097893,1.9969999999999999,-5.7245,6.0628301353,29.16,3.5,29.3692968932,78.11,31.397,-5.7245,31.9145971187,1.9969999999999999,-5.7245,6.0628301353,29.4,0.0,29.4,65.15
2021-02-22 17:00:00,29.8935,-2.8605,30.0300483266,1.2735,-4.3605,4.5426602889000005,28.62,1.5,28.6592812192,77.69,30.1435,-4.3605,30.4572577968,1.2735,-4.3605,4.5426602889000005,28.87,0.0,28.87,64.78
2021-02-22 17:30:00,30.4275,-3.1255,30.5876038045,0.3075,-3.8655,3.8777115029,30.12,0.74,30.1290889341,77.5,30.6875,-3.8655,30.9299975186,0.3075,-3.8655,3.8777115029,30.38,0.0,30.38,64.63
2021-02-22 18:00:00,30.7605,-3.18,30.9244362964,0.1105,-2.93,2.93208292,30.65,-0.25,30.6510195589,77.13,31.0205,-2.93,31.1585673652,0.1105,-2.93,2.93208292,30.91,0.0,30.91,64.33
2021-02-22 18:30:00,35.843,-2.8535,35.9564057054,0.343,-4.0735,4.0879152694,35.5,1.22,35.5209571943,76.96,36.143,-4.0735,36.3718277139,0.343,-4.0735,4.0879152694,35.8,0.0,35.8,64.19
2021-02-22 19:00:00,34.8775,-2.571,34.9721324378,1.3875,-5.301,5.479576375,33.49,2.73,33.601086292,77.37,35.1775,-5.301,35.5746694609,1.3875,-5.301,5.479576375,33.79,0.0,33.79,64.51
2021-02-22 19:30:00,34.9665,-1.0395,34.9819479518,3.0865,-7.7495,8.3415365791,31.88,6.71,32.578497509900004,78.0,35.3265,-7.7495,36.1665087132,3.0865,-7.7495,8.3415365791,32.24,0.0,32.24,65.02
2021-02-22 20:00:00,37.086,-1.492,37.1160000539,6.046,-7.312,9.487858557100001,31.04,5.82,31.5809119564,77.57,37.446,-7.312,38.1532208339,6.046,-7.312,9.487858557100001,31.4,0.0,31.4,64.65
2021-02-22 20:30:00,37.109,-1.4765000000000001,37.1383620162,8.539,-7.4365,11.3232527681,28.57,5.96,29.1850389755,77.39,37.439,-7.4365,38.1704107032,8.539,-7.4365,11.3232527681,28.9,0.0,28.9,64.54
2021-02-22 21:00:00,35.909,-1.5710000000000002,35.9433487867,7.889,-8.001,11.2362058543,28.02,6.43,28.7483095155,77.67,36.199,-8.001,37.0726799948,7.889,-8.001,11.2362058543,28.31,0.0,28.31,64.77
2021-02-22 21:30:00,39.785,-1.7475,39.8233597434,4.495,-7.5575,8.7932264414,35.29,5.8100000000000005,35.7650695512,77.53,40.175,-7.5575,40.879657915,4.495,-7.5575,8.7932264414,35.68,0.0,35.68,64.68
2021-02-22 22:00:00,36.85,-1.6825,36.8883898571,4.77,-7.7725,9.1194657875,32.08,6.09,32.6529401433,77.77,37.25,-7.7725,38.052256914,4.77,-7.7725,9.1194657875,32.48,0.0,32.48,64.89
2021-02-22 22:30:00,39.49,-1.5935000000000001,39.5221373695,5.63,-8.8835,10.5172939604,33.86,7.29,34.6358730221,78.06,39.86,-8.8835,40.8379256605,5.63,-8.8835,10.5172939604,34.23,0.0,34.23,65.12
2021-02-22 23:00:00,42.4565,-1.5535,42.4849120806,7.5865,-9.6035,12.2385536114,34.87,8.05,35.7871401484,78.19,42.8865,-9.6035,43.948596047,7.5865,-9.6035,12.2385536114,35.3,0.0,35.3,65.21
2021-02-22 23:30:00,46.1685,-1.27,46.1859642343,6.0685,-9.35,11.1467121722,40.1,8.08,40.9059457781,78.1,46.6185,-9.35,47.5468930872,6.0685,-9.35,11.1467121722,40.55,0.0,40.55,65.11
2021-02-23 00:00:00,46.6715,-1.0805,46.6840057461,8.1415,-9.3105,12.3680811972,38.53,8.23,39.3991598895,77.78,47.1415,-9.3105,48.0521220395,8.1415,-9.3105,12.3680811972,39.0,0.0,39.0,64.85
2021-02-23 00:30:00,42.372,-0.991,42.3835872125,7.382,-8.641,11.3648935323,34.99,7.65,35.8165129514,77.31,42.812,-8.641,43.6753274172,7.382,-8.641,11.3648935323,35.43,0.0,35.43,64.48
2021-02-23 01:00:00,38.0455,-1.6345,38.0805942771,7.2255,-7.7045,10.5625361775,30.82,6.07,31.4120566025,77.25,38.3955,-7.7045,39.1608700171,7.2255,-7.7045,10.5625361775,31.17,0.0,31.17,64.44
2021-02-23 01:30:00,36.236,-1.51,36.2674481595,11.296,-8.33,14.0352597411,24.94,6.82,25.8556763594,77.53,36.556,-8.33,37.4930665057,11.296,-8.33,14.0352597411,25.26,0.0,25.26,64.67
2021-02-23 02:00:00,34.4795,-1.1655,34.4991928964,13.2395,-8.8955,15.9503692904,21.24,7.73,22.6028869837,77.53,34.7695,-8.8955,35.889386321,13.2395,-8.8955,15.9503692904,21.53,0.0,21.53,64.63
2021-02-23 02:30:00,31.5785,-0.578,31.5837892953,19.4785,-10.078,21.9312116913,12.1,9.5,15.3837576684,77.72,31.7385,-10.078,33.3001271206,19.4785,-10.078,21.9312116913,12.26,0.0,12.26,64.77
2021-02-23 03:00:00,36.7275,-0.5835,36.7321348209,18.6875,-10.493500000000001,21.4321300505,18.04,9.91,20.5827524884,77.72,36.8875,-10.493500000000001,38.3510260423,18.6875,-10.493500000000001,21.4321300505,18.2,0.0,18.2,64.81
2021-02-23 03:30:00,40.3775,-1.3555000000000001,40.4002461193,15.1575,-9.4655,17.8702405272,25.22,8.11,26.491894987,77.45,40.6575,-9.4655,41.7447960409,15.1575,-9.4655,17.8702405272,25.5,0.0,25.5,64.62
