Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-23 04:00:00,42.021,-1.092,42.0351865108,19.861,-10.442,22.4386872388,22.16,9.35,24.0517795599,77.45,42.341,-10.442,43.6095820319,19.861,-10.442,22.4386872388,22.48,0.0,22.48,64.62
2021-02-23 04:30:00,39.939,-1.4595,39.9656585239,21.589,-9.5095,23.5905809859,18.35,8.05,20.0380887312,77.29,40.159,-9.5095,41.2695513817,21.589,-9.5095,23.5905809859,18.57,0.0,18.57,64.5
2021-02-23 05:00:00,38.1495,-1.501,38.1790171593,20.9895,-9.141,22.8936015351,17.16,7.64,18.7839080066,77.49,38.3295,-9.141,39.4044217221,20.9895,-9.141,22.8936015351,17.34,0.0,17.34,64.66
2021-02-23 05:30:00,34.849,-2.208,34.9188783468,17.509,-8.758,19.5772226069,17.34,6.55,18.5358598398,77.76,35.029,-8.758,36.107248649,17.509,-8.758,19.5772226069,17.52,0.0,17.52,64.91
2021-02-23 06:00:00,39.7125,-1.377,39.7363660297,18.3425,-9.417,20.6186128353,21.37,8.04,22.8324002242,77.57,39.9625,-9.417,41.057049276,18.3425,-9.417,20.6186128353,21.62,0.0,21.62,64.74
2021-02-23 06:30:00,41.2785,-0.1325,41.2787126556,16.8285,-11.7625,20.5318001768,24.45,11.63,27.0750697137,78.45,41.5485,-11.7625,43.1814110295,16.8285,-11.7625,20.5318001768,24.72,0.0,24.72,65.45
2021-02-23 07:00:00,29.3085,-0.3245,29.3102963564,19.6885,-11.3345,22.7180087706,9.62,11.01,14.6206873983,78.09,29.4485,-11.3345,31.5544773764,19.6885,-11.3345,22.7180087706,9.76,0.0,9.76,65.14
2021-02-23 07:30:00,23.0405,-1.4605000000000001,23.08674296,20.6805,-8.9605,22.5382705747,2.36,7.5,7.8625441175,77.95,23.0805,-8.9605,24.7588376242,20.6805,-8.9605,22.5382705747,2.4,0.0,2.4,64.98
2021-02-23 08:00:00,24.67,-1.767,24.7332001367,26.09,-7.767,27.2215794729,-1.42,6.0,6.1657440751,77.28,24.64,-7.767,25.835167679,26.09,-7.767,27.2215794729,-1.45,0.0,1.45,64.45
2021-02-23 08:30:00,28.4795,-0.0105,28.4795019356,32.3595,-9.1105,33.6175318919,-3.88,9.1,9.8926437316,77.04,28.4195,-9.1105,29.8440813311,32.3595,-9.1105,33.6175318919,-3.94,0.0,3.94,64.23
2021-02-23 09:00:00,31.374,0.04,31.374025498800002,32.064,-9.05,33.3167014574,-0.6900000000000001,9.09,9.1161505034,77.0,31.344,-9.05,32.6243595493,32.064,-9.05,33.3167014574,-0.72,0.0,0.72,64.18
2021-02-23 09:30:00,27.6135,-0.865,27.6270448519,23.0635,-7.865,24.3676682768,4.55,7.0,8.3488023093,77.35,27.6535,-7.865,28.7502049949,23.0635,-7.865,24.3676682768,4.59,0.0,4.59,64.46
2021-02-23 10:00:00,24.9285,-0.8365,24.9425308359,23.7585,-7.4365,24.8951371657,1.17,6.6,6.7029023564,77.51,24.9385,-7.4365,26.0236491388,23.7585,-7.4365,24.8951371657,1.18,0.0,1.18,64.59
2021-02-23 10:30:00,29.8185,0.746,29.8278302639,32.8185,-9.804,34.2516037325,-3.0,10.55,10.968249632500001,77.2,29.7785,-9.804,31.3508768338,32.8185,-9.804,34.2516037325,-3.04,0.0,3.04,64.32
2021-02-23 11:00:00,26.152,0.016,26.1520048945,34.232,-9.114,35.424494633,-8.08,9.13,12.191935859400001,77.12,26.052,-9.114,27.6002119557,34.232,-9.114,35.424494633,-8.18,0.0,8.18,64.23
2021-02-23 11:30:00,26.786,3.1095,26.9658818927,34.936,-13.4105,37.4214591678,-8.15,16.52,18.4209907443,78.03,26.666,-13.4105,29.8482338883,34.936,-13.4105,37.4214591678,-8.27,0.0,8.27,65.01
2021-02-23 12:00:00,29.6745,3.7365,29.9088178051,35.7245,-14.7735,38.6587144445,-6.05,18.51,19.4736385917,78.63,29.5545,-14.7735,33.0412586398,35.7245,-14.7735,38.6587144445,-6.17,0.0,6.17,65.51
2021-02-23 12:30:00,29.291,2.971,29.4412894079,35.621,-13.939,38.2511615771,-6.33,16.91,18.0559408506,78.37,29.201,-13.939,32.3572885452,35.621,-13.939,38.2511615771,-6.42,0.0,6.42,65.28
2021-02-23 13:00:00,30.5425,3.247,30.7146107781,36.1025,-14.833,39.030864649,-5.5600000000000005,18.08,18.9156020258,78.37,30.4325,-14.833,33.8549102089,36.1025,-14.833,39.030864649,-5.67,0.0,5.67,65.28
2021-02-23 13:30:00,39.9405,3.01,40.0537593772,36.1505,-16.13,39.5857998561,3.79,19.14,19.5116298653,78.59,39.8805,-16.13,43.0189630309,36.1505,-16.13,39.5857998561,3.73,0.0,3.73,65.5
2021-02-23 14:00:00,46.3015,2.375,46.3623718898,36.1515,-16.675,39.811889898,10.15,19.05,21.5852959211,78.87,46.3315,-16.675,49.2408724258,36.1515,-16.675,39.811889898,10.18,0.0,10.18,65.71
2021-02-23 14:30:00,46.254,2.374,46.3148830507,35.294,-16.966,39.1600765066,10.96,19.34,22.2296468708,79.3,46.364,-16.966,49.3706962884,35.294,-16.966,39.1600765066,11.07,0.0,11.07,66.08
2021-02-23 15:00:00,42.773,1.1085,42.7873614663,35.293,-12.7615,37.529344935,7.48,13.87,15.758404107,77.55,42.693,-12.7615,44.5594898002,35.293,-12.7615,37.529344935,7.4,0.0,7.4,64.64
2021-02-23 15:30:00,47.1075,2.7039999999999997,47.1850418274,34.6575,-14.266,37.4788081754,12.45,16.97,21.0471708313,77.97,47.0475,-14.266,49.162851954,34.6575,-14.266,37.4788081754,12.39,0.0,12.39,65.0
2021-02-23 16:00:00,44.5075,2.456,44.5752116344,34.5975,-13.594,37.1723531976,9.91,16.05,18.8629425064,77.97,44.4175,-13.594,46.451169439,34.5975,-13.594,37.1723531976,9.82,0.0,9.82,65.0
2021-02-23 16:30:00,39.3585,2.3635,39.4294008894,36.3585,-13.2165,38.6861266412,3.0,15.58,15.8662030745,77.93,39.2785,-13.2165,41.4424472552,36.3585,-13.2165,38.6861266412,2.92,0.0,2.92,65.0
2021-02-23 17:00:00,34.4945,1.1215,34.5127265295,34.3045,-11.2785,36.1109856207,0.19,12.4,12.4014555597,77.48,34.4445,-11.2785,36.2440083669,34.3045,-11.2785,36.1109856207,0.14,0.0,0.14,64.64
2021-02-23 17:30:00,42.508,1.4375,42.5322991414,32.658,-12.1425,34.8422914036,9.85,13.58,16.7761407958,77.74,42.418,-12.1425,44.1217296833,32.658,-12.1425,34.8422914036,9.76,0.0,9.76,64.86
2021-02-23 18:00:00,48.7025,1.504,48.7257172574,32.8125,-12.066,34.9606709354,15.89,13.57,20.8958608341,77.48,48.5525,-12.066,50.0293275215,32.8125,-12.066,34.9606709354,15.74,0.0,15.74,64.64
2021-02-23 18:30:00,38.434,1.1495,38.4511860188,32.474,-10.8705,34.2451229557,5.96,12.02,13.4164824004,77.8,38.354,-10.8705,39.8647348699,32.474,-10.8705,34.2451229557,5.88,0.0,5.88,64.93
2021-02-23 19:00:00,44.1465,2.5425,44.2196536452,37.0965,-13.8475,39.5967620962,7.05,16.39,17.8419337517,77.8,43.9965,-13.8475,46.1242373216,37.0965,-13.8475,39.5967620962,6.9,0.0,6.9,64.93
2021-02-23 19:30:00,50.439,2.3695,50.4946259641,37.429,-14.6605,40.1977648788,13.01,17.03,21.4308422606,77.28,50.289,-14.6605,52.3823804466,37.429,-14.6605,40.1977648788,12.86,0.0,12.86,64.47
2021-02-23 20:00:00,48.8765,3.0545,48.9718513281,37.2365,-15.7955,40.4481736609,11.64,18.85,22.1542794963,78.18,48.7665,-15.7955,51.260797326,37.2365,-15.7955,40.4481736609,11.53,0.0,11.53,65.21
2021-02-23 20:30:00,49.006,3.6845,49.1443137733,36.976,-17.6055,40.9533662383,12.03,21.29,24.4537318215,78.82,48.866,-17.6055,51.9407314759,36.976,-17.6055,40.9533662383,11.89,0.0,11.89,65.68
2021-02-23 21:00:00,49.3805,2.9995000000000003,49.4715148393,37.1505,-16.3805,40.6014831071,12.23,19.38,22.9163107851,78.43,49.2605,-16.3805,51.9125961641,37.1505,-16.3805,40.6014831071,12.11,0.0,12.11,65.35
2021-02-23 21:30:00,46.1715,3.1310000000000002,46.2775385392,37.0715,-16.579,40.6098430587,9.1,19.71,21.7093090632,78.67,46.0815,-16.579,48.9731343009,37.0715,-16.579,40.6098430587,9.01,0.0,9.01,65.57
2021-02-23 22:00:00,44.9025,2.0675,44.9500729977,36.5925,-14.7525,39.4543700051,8.31,16.82,18.7608235427,77.73,44.8725,-14.7525,47.2353417739,36.5925,-14.7525,39.4543700051,8.28,0.0,8.28,64.78
2021-02-23 22:30:00,35.322,1.2785,35.3451304461,34.072,-12.0715,36.1472308241,1.25,13.35,13.408392894,77.52,35.212,-12.0715,37.2237297466,34.072,-12.0715,36.1472308241,1.1400000000000001,0.0,1.1400000000000001,64.62
2021-02-23 23:00:00,46.038,1.5885,46.0653967339,33.708,-13.5215,36.3188687358,12.33,15.11,19.5023331937,77.9,46.008,-13.5215,47.9538009573,33.708,-13.5215,36.3188687358,12.3,0.0,12.3,64.94
2021-02-23 23:30:00,47.185,1.5545,47.2105993952,33.805,-13.6555,36.4588906201,13.38,15.21,20.2575541465,77.59,47.065,-13.6555,49.0059884631,33.805,-13.6555,36.4588906201,13.26,0.0,13.26,64.71
2021-02-24 00:00:00,49.6365,1.746,49.6671989169,33.0565,-14.244,35.9947736241,16.58,15.99,23.0342462434,77.88,49.4665,-14.244,51.4764621769,33.0565,-14.244,35.9947736241,16.41,0.0,16.41,64.95
2021-02-24 00:30:00,49.456,1.2695,49.4722908935,32.066,-13.1705,34.665406766,17.39,14.44,22.6036656319,77.67,49.366,-13.1705,51.0927003226,32.066,-13.1705,34.665406766,17.3,0.0,17.3,64.77
2021-02-24 01:00:00,47.1515,1.5605,47.1773156559,31.1515,-13.2595,33.8560229871,16.0,14.82,21.808998143,77.9,47.0615,-13.2595,48.8937534098,31.1515,-13.2595,33.8560229871,15.91,0.0,15.91,64.97
2021-02-24 01:30:00,35.5665,0.4575,35.5694423417,31.3265,-11.6925,33.4374663888,4.24,12.15,12.8685702392,78.0,35.4965,-11.6925,37.372664723,31.3265,-11.6925,33.4374663888,4.17,0.0,4.17,65.05
2021-02-24 02:00:00,34.549,1.904,34.6014250718,32.449,-13.276,35.059802866,2.1,15.18,15.3245685094,78.39,34.499,-13.276,36.9652969283,32.449,-13.276,35.059802866,2.05,0.0,2.05,65.38
2021-02-24 02:30:00,38.595,1.5605,38.62653473,32.555,-12.9695,35.0433439507,6.04,14.53,15.7353900492,77.95,38.545,-12.9695,40.6684761855,32.555,-12.9695,35.0433439507,5.99,0.0,5.99,65.02
2021-02-24 03:00:00,38.486,1.693,38.5232195565,33.256,-14.217,36.1674525644,5.23,15.91,16.7475669875,78.47,38.456,-14.217,40.999841768,33.256,-14.217,36.1674525644,5.2,0.0,5.2,65.43
2021-02-24 03:30:00,34.9905,1.815,35.0375415126,32.5905,-13.885,35.4250464396,2.4,15.7,15.8823801743,78.95,34.9105,-13.885,37.5704170226,32.5905,-13.885,35.4250464396,2.32,0.0,2.32,65.83
2021-02-24 04:00:00,32.534,1.9385,32.5917004504,32.084,-13.7415,34.9028921187,0.45,15.68,15.6864559414,79.18,32.524,-13.7415,35.3077809873,32.084,-13.7415,34.9028921187,0.44,0.0,0.44,66.03
2021-02-24 04:30:00,29.585,1.3145,29.6141880735,33.495,-13.4455,36.0928870451,-3.91,14.76,15.2691093388,78.64,29.585,-13.4455,32.4969797866,33.495,-13.4455,36.0928870451,-3.91,0.0,3.91,65.57
2021-02-24 05:00:00,28.468,0.9315,28.4832357054,33.558,-12.4185,35.7820975664,-5.09,13.35,14.2874280401,78.39,28.488,-12.4185,31.077086193,33.558,-12.4185,35.7820975664,-5.07,0.0,5.07,65.37
2021-02-24 05:30:00,26.8155,0.8955000000000001,26.8304483843,33.6355,-12.0045,35.7135111757,-6.82,12.9,14.5918607449,78.2,26.8355,-12.0045,29.3981645771,33.6355,-12.0045,35.7135111757,-6.8,0.0,6.8,65.22
2021-02-24 06:00:00,28.777,0.33,28.7788920739,33.037,-11.34,34.9290562283,-4.26,11.67,12.4232242192,78.41,28.767,-11.34,30.9214470716,33.037,-11.34,34.9290562283,-4.27,0.0,4.27,65.4
2021-02-24 06:30:00,28.433,0.0825,28.433119689,32.673,-11.6575,34.6903766951,-4.24,11.74,12.4821953197,79.02,28.413,-11.6575,30.7114941878,32.673,-11.6575,34.6903766951,-4.26,0.0,4.26,65.88
2021-02-24 07:00:00,30.2475,0.2255,30.2483405578,32.6075,-12.2445,34.8306881428,-2.36,12.47,12.6913553256,78.93,30.2575,-12.2445,32.641141011,32.6075,-12.2445,34.8306881428,-2.35,0.0,2.35,65.81
2021-02-24 07:30:00,26.859,0.091,26.8591541565,33.139,-11.629,35.1201788435,-6.28,11.72,13.296495779,78.7,26.859,-11.629,29.2684048421,33.139,-11.629,35.1201788435,-6.28,0.0,6.28,65.61
2021-02-24 08:00:00,39.313,0.224,39.3136381552,33.043,-12.606,35.3659594101,6.27,12.83,14.2801190471,78.66,39.203,-12.606,41.1799276954,33.043,-12.606,35.3659594101,6.16,0.0,6.16,65.61
2021-02-24 08:30:00,33.941,0.027,33.9410107392,31.701,-11.753,33.8095609259,2.24,11.78,11.9910800181,78.66,33.891,-11.753,35.8710592261,31.701,-11.753,33.8095609259,2.19,0.0,2.19,65.61
2021-02-24 09:00:00,27.612,0.10450000000000001,27.6121977439,32.622,-11.0055,34.4284172487,-5.01,11.11,12.1873787173,78.73,27.612,-11.0055,29.724460874000002,32.622,-11.0055,34.4284172487,-5.01,0.0,5.01,65.67
2021-02-24 09:30:00,30.94,-0.0385,30.9400239536,33.81,-11.2585,35.6352342808,-2.87,11.22,11.5812477739,78.23,30.92,-11.2585,32.9059298949,33.81,-11.2585,35.6352342808,-2.89,0.0,2.89,65.27
2021-02-24 10:00:00,32.1945,-0.013000000000000001,32.1945026247,33.2545,-11.293,35.1197041453,-1.06,11.28,11.3296954946,78.45,32.1245,-11.293,34.0516570705,33.2545,-11.293,35.1197041453,-1.13,0.0,1.13,65.44
2021-02-24 10:30:00,27.0385,-0.155,27.0389442703,33.7385,-10.095,35.2164082105,-6.7,9.94,11.9872265349,78.45,27.0585,-10.095,28.8802951379,33.7385,-10.095,35.2164082105,-6.68,0.0,6.68,65.44
2021-02-24 11:00:00,30.0255,-0.28150000000000003,30.0268195535,32.7355,-10.0615,34.2468501106,-2.71,9.78,10.1485220599,78.45,29.9955,-10.0615,31.6380119872,32.7355,-10.0615,34.2468501106,-2.74,0.0,2.74,65.44
2021-02-24 11:30:00,38.1265,-0.1705,38.1268812323,32.4465,-10.0705,33.9733768192,5.68,9.9,11.4136935301,78.14,38.0365,-10.0705,39.3470494764,32.4465,-10.0705,33.9733768192,5.59,0.0,5.59,65.17
2021-02-24 12:00:00,34.591,-0.6395000000000001,34.5969108628,29.441,-9.4895,30.9325571405,5.15,8.85,10.2393847471,78.11,34.531,-9.4895,35.8111794172,29.441,-9.4895,30.9325571405,5.09,0.0,5.09,65.17
2021-02-24 12:30:00,36.2615,-0.3035,36.2627700886,27.7515,-9.9135,29.4690216074,8.51,9.61,12.8363624131,78.18,36.1015,-9.9135,37.4378923619,27.7515,-9.9135,29.4690216074,8.35,0.0,8.35,65.17
2021-02-24 13:00:00,36.9225,-0.2025,36.9230552975,27.7825,-9.9825,29.5214771395,9.14,9.78,13.3861122063,78.38,36.8825,-9.9825,38.2095421655,27.7825,-9.9825,29.5214771395,9.1,0.0,9.1,65.36
2021-02-24 13:30:00,23.3555,-0.8105,23.3695590566,24.8755,-8.2505,26.2080378987,-1.52,7.44,7.5936815841000005,78.86,23.3255,-8.2505,24.7416592107,24.8755,-8.2505,26.2080378987,-1.55,0.0,1.55,65.76
2021-02-24 14:00:00,29.929,-0.709,29.9373967138,25.459,-8.099,26.7161838967,4.47,7.39,8.6367239159,79.23,29.769,-8.099,30.8510479887,25.459,-8.099,26.7161838967,4.31,0.0,4.31,66.07
2021-02-24 14:30:00,40.4085,-0.9715,40.4201767005,24.8785,-8.4415,26.2716326957,15.53,7.47,17.233159896,78.9,40.3385,-8.4415,41.2122979765,24.8785,-8.4415,26.2716326957,15.46,0.0,15.46,65.8
2021-02-24 15:00:00,39.9245,-0.6910000000000001,39.9304793516,26.7245,-9.051,28.2155896846,13.2,8.36,15.624647196,78.87,39.7845,-9.051,40.801066668,26.7245,-9.051,28.2155896846,13.06,0.0,13.06,65.8
2021-02-24 15:30:00,41.0025,-0.583,41.0066445256,24.6125,-8.613,26.0760220365,16.39,8.03,18.2513835092,79.06,40.8825,-8.613,41.7799302925,24.6125,-8.613,26.0760220365,16.27,0.0,16.27,65.93
2021-02-24 16:00:00,36.104,-0.8695,36.1144686552,23.224,-7.7895,24.4955197179,12.88,6.92,14.621244817000001,79.06,35.984,-7.7895,36.8174492089,23.224,-7.7895,24.4955197179,12.76,0.0,12.76,65.93
2021-02-24 16:30:00,33.6435,-3.339,33.8087860363,20.0635,-4.309,20.5210017604,13.58,0.97,13.6145987822,77.88,33.7335,-4.309,34.0075947878,20.0635,-4.309,20.5210017604,13.67,0.0,13.67,64.95
2021-02-24 17:00:00,36.706,-4.095,36.9337171295,16.456,-3.955,16.924596332,20.25,-0.14,20.2504839448,77.45,36.866,-3.955,37.0775401153,16.456,-3.955,16.924596332,20.41,0.0,20.41,64.59
2021-02-24 17:30:00,39.1815,-3.7535,39.3608778421,15.3515,-3.8535,15.8277608808,23.83,0.1,23.8302098186,77.2,39.3415,-3.8535,39.5297746578,15.3515,-3.8535,15.8277608808,23.99,0.0,23.99,64.41
2021-02-24 18:00:00,37.887,-3.8235,38.0794422392,15.957,-3.6734999999999998,16.374383996,21.93,-0.15,21.9305129899,77.03,38.087,-3.6734999999999998,38.263744867,15.957,-3.6734999999999998,16.374383996,22.13,0.0,22.13,64.27
2021-02-24 18:30:00,28.4765,-3.4255,28.681790434,19.9765,-3.4255,20.2680685439,8.5,0.0,8.5,76.89,28.6165,-3.4255,28.8207932316,19.9765,-3.4255,20.2680685439,8.64,0.0,8.64,64.16
2021-02-24 19:00:00,40.7555,-0.14300000000000002,40.7557508733,23.7455,-8.503,25.2220098178,17.01,8.36,18.9533559034,77.66,40.6655,-8.503,41.5449623811,23.7455,-8.503,25.2220098178,16.92,0.0,16.92,64.8
2021-02-24 19:30:00,44.5425,0.8180000000000001,44.5500104405,18.3725,-10.272,21.0490555667,26.17,11.09,28.4228253346,78.53,44.3025,-10.272,45.4777471985,18.3725,-10.272,21.0490555667,25.93,0.0,25.93,65.5
2021-02-24 20:00:00,46.2,0.4385,46.2020809299,12.16,-9.6615,15.5309427354,34.04,10.1,35.5067824507,78.58,45.9,-9.6615,46.9058054216,12.16,-9.6615,15.5309427354,33.74,0.0,33.74,65.5
2021-02-24 20:30:00,45.883,-0.114,45.8831416209,10.363,-8.324,13.2921309428,35.52,8.21,36.4564740478,78.14,45.653,-8.324,46.4056611309,10.363,-8.324,13.2921309428,35.29,0.0,35.29,65.17
2021-02-24 21:00:00,40.0075,-0.0585,40.0075427701,6.1375,-8.0285,10.1057270149,33.87,7.97,34.795082986,78.37,39.8275,-8.0285,40.6286422183,6.1375,-8.0285,10.1057270149,33.69,0.0,33.69,65.36
2021-02-24 21:30:00,35.827,-0.495,35.8304193947,7.087,-7.425,10.2643165384,28.74,6.93,29.5637024068,78.51,35.617,-7.425,36.382706249,7.087,-7.425,10.2643165384,28.53,0.0,28.53,65.49
2021-02-24 22:00:00,37.4955,0.40650000000000003,37.4977034297,5.9955,-8.0635,10.0481865279,31.5,8.47,32.6188733711,78.95,37.2355,-8.0635,38.0985891143,5.9955,-8.0635,10.0481865279,31.24,0.0,31.24,65.82
2021-02-24 22:30:00,39.139,-0.1145,39.1391674828,6.779,-7.0345,9.7692902122,32.36,6.92,33.0916303618,78.7,38.929,-7.0345,39.5594644965,6.779,-7.0345,9.7692902122,32.15,0.0,32.15,65.61
2021-02-24 23:00:00,39.6095,-1.667,39.6445630478,5.0895,-7.527,9.0861839762,34.52,5.86,35.0138544008,78.7,39.3595,-7.527,40.0727584432,5.0895,-7.527,9.0861839762,34.27,0.0,34.27,65.58
2021-02-24 23:30:00,40.0295,-2.484,40.1064973072,7.0895,-7.294,10.1716982972,32.94,4.8100000000000005,33.2893331264,78.93,39.8695,-7.294,40.5312159483,7.0895,-7.294,10.1716982972,32.78,0.0,32.78,65.77
2021-02-25 00:00:00,39.839,-2.6215,39.9251572727,5.369,-7.4415,9.1761693124,34.47,4.82,34.8053630925,79.12,39.659,-7.4415,40.3511115491,5.369,-7.4415,9.1761693124,34.29,0.0,34.29,65.93
2021-02-25 00:30:00,39.149,-2.3735,39.2208835093,4.019,-7.7935,8.7687515217,35.13,5.42,35.5456509295,79.18,38.929,-7.7935,39.7014569412,4.019,-7.7935,8.7687515217,34.91,0.0,34.91,65.97
2021-02-25 01:00:00,44.7165,-1.87,44.7555836991,6.0365,-7.75,9.8235346108,38.68,5.88,39.1243760334,78.61,44.4865,-7.75,45.1565187127,6.0365,-7.75,9.8235346108,38.45,0.0,38.45,65.51
2021-02-25 01:30:00,38.5945,-1.241,38.614446924,9.0845,-8.131,12.191853889,29.51,6.89,30.3036664448,79.08,38.4445,-8.131,39.2949454924,9.0845,-8.131,12.191853889,29.36,0.0,29.36,65.89
2021-02-25 02:00:00,46.311,-1.354,46.3307892983,10.861,-9.054,14.1398810815,35.45,7.7,36.2766109222,78.79,46.031,-9.054,46.9129819666,10.861,-9.054,14.1398810815,35.17,0.0,35.17,65.65
2021-02-25 02:30:00,48.749,-0.1615,48.749267515,12.439,-11.3115,16.8130530615,36.31,11.15,37.9833990054,79.25,48.529,-11.3115,49.8298492196,12.439,-11.3115,16.8130530615,36.09,0.0,36.09,66.03
2021-02-25 03:00:00,47.118,-0.3955,47.1196598486,11.128,-10.6955,15.4345749618,35.99,10.3,37.4348781219,79.25,46.968,-10.6955,48.1703928181,11.128,-10.6955,15.4345749618,35.84,0.0,35.84,66.03
2021-02-25 03:30:00,43.5625,-0.768,43.5692693334,9.4125,-10.118,13.8191562785,34.15,9.35,35.4068496198,79.25,43.2725,-10.118,44.4396577423,9.4125,-10.118,13.8191562785,33.86,0.0,33.86,66.03
2021-02-25 04:00:00,46.017,-3.3635,46.1397596575,5.677,-5.2635,7.7416252331,40.34,1.9,40.3847198826,77.69,46.407,-5.2635,46.7045402638,5.677,-5.2635,7.7416252331,40.73,0.0,40.73,64.74
2021-02-25 04:30:00,40.263,-3.693,40.432009819,4.743,-4.663,6.6512869431,35.52,0.97,35.5332421825,77.63,40.593,-4.663,40.8599463778,4.743,-4.663,6.6512869431,35.85,0.0,35.85,64.68
2021-02-25 05:00:00,43.4325,-3.5605,43.5781965724,3.9425,-5.4305,6.7107105809,39.49,1.87,39.534250973,77.58,43.8125,-5.4305,44.1477687602,3.9425,-5.4305,6.7107105809,39.87,0.0,39.87,64.68
2021-02-25 05:30:00,43.1445,-3.6745,43.3006908779,3.1445,-4.7245,5.6752780108,40.0,1.05,40.0137788768,77.37,43.4945,-4.7245,43.7503420615,3.1445,-4.7245,5.6752780108,40.35,0.0,40.35,64.51
2021-02-25 06:00:00,41.31,-3.551,41.4623407564,2.21,-4.681,5.176471868,39.1,1.13,39.1163252364,77.48,41.68,-4.681,41.9420333437,2.21,-4.681,5.176471868,39.47,0.0,39.47,64.6
2021-02-25 06:30:00,43.414,-3.8135,43.5811677018,2.114,-3.7435,4.2991613426,41.3,-0.07,41.300059322,77.31,43.764,-3.7435,43.9238145913,2.114,-3.7435,4.2991613426,41.65,0.0,41.65,64.47
2021-02-25 07:00:00,37.0745,-4.025,37.2923474087,3.4445,-2.745,4.4044982972,33.63,-1.28,33.6543503874,77.31,37.4645,-2.745,37.5649275954,3.4445,-2.745,4.4044982972,34.02,0.0,34.02,64.47
2021-02-25 07:30:00,35.482,-4.286,35.7399233351,2.782,-1.896,3.3666511551,32.7,-2.39,32.7872246462,77.16,35.732,-1.896,35.7822671165,2.782,-1.896,3.3666511551,32.95,0.0,32.95,64.41
2021-02-25 08:00:00,38.1985,-2.2665,38.2656820728,3.3385,-4.6365,5.7133803042,34.86,2.37,34.9404708039,77.64,38.2485,-4.6365,38.5284944489,3.3385,-4.6365,5.7133803042,34.91,0.0,34.91,64.83
2021-02-25 08:30:00,36.637,-0.35850000000000004,36.6387539533,4.1370000000000005,-7.6185,8.6692739748,32.5,7.26,33.3010149995,78.81,36.407,-7.6185,37.195580265,4.1370000000000005,-7.6185,8.6692739748,32.27,0.0,32.27,65.78
2021-02-25 09:00:00,21.8825,-2.118,21.9847613189,4.8225,-4.768,6.7816170822,17.06,2.65,17.2645909306,79.46,21.7625,-4.768,22.2786945365,4.8225,-4.768,6.7816170822,16.94,0.0,16.94,66.31
2021-02-25 09:30:00,21.8335,-1.7005,21.899621515,3.4335,-4.8305,5.9264367456,18.4,3.13,18.6643215789,79.53,21.6635,-4.8305,22.1955167207,3.4335,-4.8305,5.9264367456,18.23,0.0,18.23,66.37
2021-02-25 10:00:00,22.236,-1.679,22.2992990249,3.886,-4.889,6.2452635653,18.35,3.21,18.6286499779,79.53,22.106,-4.889,22.6401757281,3.886,-4.889,6.2452635653,18.22,0.0,18.22,66.37
2021-02-25 10:30:00,22.1235,-2.909,22.3139313715,4.6635,-3.439,5.7943898083,17.46,0.53,17.4680422486,78.67,22.1335,-3.439,22.399074607,4.6635,-3.439,5.7943898083,17.47,0.0,17.47,65.63
2021-02-25 11:00:00,22.7085,-4.0315,23.0635852482,4.1085,-2.3715,4.7438153948,18.6,-1.6600000000000001,18.6739283494,77.89,22.8785,-2.3715,23.0010820289,4.1085,-2.3715,4.7438153948,18.77,0.0,18.77,65.0
2021-02-25 11:30:00,22.7545,-4.2555,23.1490075489,3.3645,-1.7955,3.8136177706,19.39,-2.46,19.545426575,77.89,22.924500000000002,-1.7955,22.9947063582,3.3645,-1.7955,3.8136177706,19.56,0.0,19.56,64.95
2021-02-25 12:00:00,21.564,-4.6695,22.0637786032,5.804,-1.2995,5.9476983994,15.76,-3.37,16.1162805883,77.72,21.714,-1.2995,21.7528503017,5.804,-1.2995,5.9476983994,15.91,0.0,15.91,64.82
2021-02-25 12:30:00,24.5845,-4.7785,25.044594277,5.1745,-1.0385,5.2776824933,19.41,-3.74,19.7670356908,77.72,24.7545,-1.0385,24.7762739834,5.1745,-1.0385,5.2776824933,19.58,0.0,19.58,64.82
2021-02-25 13:00:00,21.9065,-4.5895,22.3820966958,4.2065,-0.0995,4.2076766154,17.7,-4.49,18.2606160904,77.84,22.0765,-0.0995,22.0767242248,4.2065,-0.0995,4.2076766154,17.87,0.0,17.87,64.92
2021-02-25 13:30:00,19.3305,-4.4135,19.8279401981,4.4605,-0.7235,4.51879547,14.87,-3.69,15.320998662000001,78.07,19.4605,-0.7235,19.4739444515,4.4605,-0.7235,4.51879547,15.0,0.0,15.0,65.12
2021-02-25 14:00:00,22.9965,-4.159,23.3695591154,4.2965,-1.119,4.4398280654,18.7,-3.04,18.9454902285,78.29,23.1665,-1.119,23.193509507,4.2965,-1.119,4.4398280654,18.87,0.0,18.87,65.31
2021-02-25 14:30:00,19.277,-4.0695,19.7018668976,3.877,-1.4295,4.1321422108,15.4,-2.64,15.624647196,78.1,19.427,-1.4295,19.4795225622,3.877,-1.4295,4.1321422108,15.55,0.0,15.55,65.15
2021-02-25 15:00:00,19.5705,-4.156,20.0069189595,4.1205,-1.326,4.3286021127,15.45,-2.83,15.7070493728,78.15,19.6905,-1.326,19.7350973205,4.1205,-1.326,4.3286021127,15.57,0.0,15.57,65.19
2021-02-25 15:30:00,19.7215,-4.2705,20.1785711214,5.3115,-1.2505,5.4567190234,14.41,-3.02,14.7230601439,78.07,19.8615,-1.2505,19.9008274325,5.3115,-1.2505,5.4567190234,14.55,0.0,14.55,65.13
2021-02-25 16:00:00,20.8245,-4.2365,21.2510642675,6.7945,-1.2065000000000001,6.9007878173,14.03,-3.03,14.3534595133,77.99,20.9445,-1.2065000000000001,20.9792212081,6.7945,-1.2065000000000001,6.9007878173,14.15,0.0,14.15,65.06
2021-02-25 16:30:00,20.0395,-4.366,20.5095957115,4.7795000000000005,-0.896,4.8627601473,15.26,-3.47,15.6495527093,77.89,20.1695,-0.896,20.1893919237,4.7795000000000005,-0.896,4.8627601473,15.39,0.0,15.39,64.95
2021-02-25 17:00:00,19.31,-4.814,19.9010224863,3.24,-0.054,3.2404499688,16.07,-4.76,16.7601461807,77.68,19.45,-0.054,19.4500749613,3.24,-0.054,3.2404499688,16.21,0.0,16.21,64.76
2021-02-25 17:30:00,22.4615,-5.122,23.0380959771,1.3515000000000001,0.318,1.3884078111,21.11,-5.44,21.7996720159,77.56,22.6515,0.318,22.6537320601,1.3515000000000001,0.318,1.3884078111,21.3,0.0,21.3,64.66
2021-02-25 18:00:00,26.695,-5.2585,27.2079923414,1.185,-0.3385,1.2323989817,25.51,-4.92,25.9801173977,77.24,26.885,-0.3385,26.8871308854,1.185,-0.3385,1.2323989817,25.7,0.0,25.7,64.41
2021-02-25 18:30:00,32.3775,-5.5635,32.8520172668,0.5275000000000001,-0.7535000000000001,0.9197926397,31.85,-4.8100000000000005,32.2111564524,76.89,32.6775,-0.7535000000000001,32.686186203,0.5275000000000001,-0.7535000000000001,0.9197926397,32.15,0.0,32.15,64.12
2021-02-25 19:00:00,31.496,-5.6065000000000005,31.9911059241,0.806,-0.6065,1.008701269,30.69,-5.0,31.0946313694,77.03,31.776,-0.6065,31.7817875245,0.806,-0.6065,1.008701269,30.97,0.0,30.97,64.24
2021-02-25 19:30:00,33.097,-3.7925,33.3135777912,1.027,-3.4125,3.5636898364,32.07,-0.38,32.0722512462,78.15,32.977,-3.4125,33.1530946557,1.027,-3.4125,3.5636898364,31.95,0.0,31.95,65.15
2021-02-25 20:00:00,30.923000000000002,-2.8705,31.0559446685,1.403,-4.6105,4.8192446763,29.52,1.74,29.5712360242,78.63,30.753,-4.6105,31.0966834124,1.403,-4.6105,4.8192446763,29.35,0.0,29.35,65.55
2021-02-25 20:30:00,28.823,-2.993,28.9779809166,1.453,-3.673,3.9499541769,27.37,0.68,27.3784459018,78.49,28.643,-3.673,28.8775410657,1.453,-3.673,3.9499541769,27.19,0.0,27.19,65.42
2021-02-25 21:00:00,32.7145,-2.706,32.826223454,1.0545,-3.846,3.9879426087,31.66,1.1400000000000001,31.6805176725,78.49,32.4545,-3.846,32.6815894083,1.0545,-3.846,3.9879426087,31.4,0.0,31.4,65.42
2021-02-25 21:30:00,34.2805,-2.395,34.364061245,1.0505,-5.115,5.2217597848,33.23,2.7199999999999998,33.3411352536,78.98,34.0905,-5.115,34.472096183,1.0505,-5.115,5.2217597848,33.04,0.0,33.04,65.85
2021-02-25 22:00:00,36.858,-2.8595,36.9687557844,0.678,-5.1095,5.1542869778,36.18,2.25,36.2498951723,78.84,36.608,-5.1095,36.9628550609,0.678,-5.1095,5.1542869778,35.93,0.0,35.93,65.73
2021-02-25 22:30:00,37.3325,-2.5575,37.4199994989,1.6825,-5.3775,5.6345640914,35.65,2.8200000000000003,35.7613604327,79.07,37.0725,-5.3775,37.4604826784,1.6825,-5.3775,5.6345640914,35.39,0.0,35.39,65.94
2021-02-25 23:00:00,37.2415,-3.1815,37.3771489616,2.0515,-5.2415,5.6286743111,35.19,2.06,35.2502439708,79.28,37.0515,-5.2415,37.4204085293,2.0515,-5.2415,5.6286743111,35.0,0.0,35.0,66.11
2021-02-25 23:30:00,33.9405,-3.9055,34.1644620988,3.6405000000000003,-4.3755,5.6919452299,30.3,0.47000000000000003,30.3036449953,79.01,33.8905,-4.3755,34.1717864692,3.6405000000000003,-4.3755,5.6919452299,30.25,0.0,30.25,65.89
2021-02-26 00:00:00,27.4075,-5.6835,27.9905917855,3.3575,-0.7035,3.4304108355,24.05,-4.98,24.5601893315,77.72,27.6775,-0.7035,27.6864392528,3.3575,-0.7035,3.4304108355,24.32,0.0,24.32,64.81
2021-02-26 00:30:00,32.908500000000004,-4.4030000000000005,33.2017436477,2.5585,-1.843,3.1531843032,30.35,-2.56,30.4577756903,77.49,33.1185,-1.843,33.1697405967,2.5585,-1.843,3.1531843032,30.56,0.0,30.56,64.63
2021-02-26 01:00:00,35.0205,-4.4995,35.3083689867,2.4005,-2.2495,3.2897797039,32.62,-2.25,32.6975060211,77.3,35.3305,-2.2495,35.4020406262,2.4005,-2.2495,3.2897797039,32.93,0.0,32.93,64.47
2021-02-26 01:30:00,28.8285,-5.011,29.2607678172,2.0685000000000002,-1.301,2.4436229762,26.76,-3.71,27.0159526947,77.37,29.0685,-1.301,29.0975994414,2.0685000000000002,-1.301,2.4436229762,27.0,0.0,27.0,64.52
2021-02-26 02:00:00,39.243,-4.535,39.5041678054,1.313,-3.225,3.4820387706,37.93,-1.31,37.9526151932,77.32,39.603,-3.225,39.7340941007,1.313,-3.225,3.4820387706,38.29,0.0,38.29,64.48
2021-02-26 02:30:00,37.534,-3.981,37.7445296301,0.974,-3.521,3.653233773,36.56,-0.46,36.5628937586,77.27,37.894,-3.521,38.0572289716,0.974,-3.521,3.653233773,36.92,0.0,36.92,64.44
2021-02-26 03:00:00,31.74,-3.648,31.9489515321,0.97,-2.868,3.027593764,30.77,-0.78,30.7798846652,77.55,31.94,-2.868,32.0685051725,0.97,-2.868,3.027593764,30.97,0.0,30.97,64.7
2021-02-26 03:30:00,32.4435,-3.6515,32.6483406087,0.9435,-3.0515,3.1940326392,31.5,-0.6000000000000001,31.5057137675,77.65,32.8035,-3.0515,32.9451250491,0.9435,-3.0515,3.1940326392,31.86,0.0,31.86,64.76
2021-02-26 04:00:00,36.3815,-3.5255,36.5519177677,0.5415,-3.7855,3.824033538,35.84,0.26,35.8409430679,77.65,36.6715,-3.7855,36.8663657349,0.5415,-3.7855,3.824033538,36.13,0.0,36.13,64.76
2021-02-26 04:30:00,39.9815,-3.779,40.1596960054,0.18150000000000002,-3.509,3.5136908302,39.8,-0.27,39.800915818600004,77.47,40.3515,-3.509,40.5037854188,0.18150000000000002,-3.509,3.5136908302,40.17,0.0,40.17,64.61
2021-02-26 05:00:00,36.162,-3.4985,36.3308374009,0.032,-3.3485,3.3486529008,36.13,-0.15,36.1303113742,77.81,36.482,-3.3485,36.6353487257,0.032,-3.3485,3.3486529008,36.45,0.0,36.45,64.9
2021-02-26 05:30:00,42.4415,-3.6745,42.6002684557,0.0315,-3.2945,3.2946505885,42.41,-0.38,42.4117023945,77.5,42.8015,-3.2945,42.9281042267,0.0315,-3.2945,3.2946505885,42.77,0.0,42.77,64.65
2021-02-26 06:00:00,38.946,-4.4505,39.199462576,0.056,-2.3305,2.3311727199,38.89,-2.12,38.9477406277,77.5,39.276,-2.3305,39.3450810934,0.056,-2.3305,2.3311727199,39.22,0.0,39.22,64.65
2021-02-26 06:30:00,33.032,-5.5005,33.4868410611,0.432,-0.2205,0.485019845,32.6,-5.28,33.0248149124,77.01,33.362,-0.2205,33.3627286691,0.432,-0.2205,0.485019845,32.93,0.0,32.93,64.24
2021-02-26 07:00:00,39.1885,-4.618,39.4596560584,0.6885,-1.538,1.6850745532,38.5,-3.08,38.6230035083,77.1,39.4785,-1.538,39.5084472771,0.6885,-1.538,1.6850745532,38.79,0.0,38.79,64.32
2021-02-26 07:30:00,42.15,-1.408,42.1735102167,0.61,-7.068,7.0942740291,41.54,5.66,41.9238261613,78.79,41.82,-7.068,42.4130760969,0.61,-7.068,7.0942740291,41.21,0.0,41.21,65.71
2021-02-26 08:00:00,44.744,-4.0045,44.9228400288,0.774,-4.1245,4.1964957107,43.97,0.12,43.9701637477,78.21,45.114,-4.1245,45.3021467069,0.774,-4.1245,4.1964957107,44.34,0.0,44.34,65.21
2021-02-26 08:30:00,41.5785,-4.5855,41.830592543,0.20850000000000002,-3.0355,3.0426522148,41.37,-1.55,41.3990265586,77.87,41.9185,-3.0355,42.0282631392,0.20850000000000002,-3.0355,3.0426522148,41.71,0.0,41.71,64.93
2021-02-26 09:00:00,40.3765,-3.4125,40.5204504972,0.35650000000000004,-3.6925,3.7096695945000002,40.02,0.28,40.0209794983,77.76,40.7765,-3.6925,40.9433451064,0.35650000000000004,-3.6925,3.7096695945000002,40.42,0.0,40.42,64.86
2021-02-26 09:30:00,37.878,-3.1585,38.0094594312,0.258,-3.6285,3.6376608212,37.62,0.47000000000000003,37.6229358238,77.61,38.158,-3.6285,38.3301314406,0.258,-3.6285,3.6376608212,37.9,0.0,37.9,64.72
2021-02-26 10:00:00,32.338,-2.6885,32.4495651165,0.218,-3.5085,3.5152661706,32.12,0.8200000000000001,32.1304652939,77.84,32.658,-3.5085,32.8459211509,0.218,-3.5085,3.5152661706,32.44,0.0,32.44,64.88
2021-02-26 10:30:00,36.0265,-2.7175000000000002,36.1288459337,0.35650000000000004,-3.8275,3.8440666618,35.67,1.11,35.6872666367,77.74,36.3265,-3.8275,36.5275835294,0.35650000000000004,-3.8275,3.8440666618,35.97,0.0,35.97,64.8
2021-02-26 11:00:00,42.8835,-2.592,42.96176249,0.5135000000000001,-4.852,4.8790968683,42.37,2.26,42.430230968000004,77.79,43.2235,-4.852,43.494975069,0.5135000000000001,-4.852,4.8790968683,42.71,0.0,42.71,64.84
2021-02-26 11:30:00,39.346,-2.649,39.4350721693,0.526,-4.269,4.3012831806000005,38.82,1.62,38.8537874602,77.65,39.726,-4.269,39.954717331,0.526,-4.269,4.3012831806000005,39.2,0.0,39.2,64.73
2021-02-26 12:00:00,44.212,-2.2035,44.2668765134,0.322,-5.6535,5.6626624701,43.89,3.45,44.0253858586,78.12,44.592,-5.6535,44.9489546736,0.322,-5.6535,5.6626624701,44.27,0.0,44.27,65.12
2021-02-26 12:30:00,39.4725,-2.0915,39.5278715402,0.28250000000000003,-5.7615,5.7684216645,39.19,3.67,39.361465928,78.21,39.7825,-5.7615,40.1975395827,0.28250000000000003,-5.7615,5.7684216645,39.5,0.0,39.5,65.21
2021-02-26 13:00:00,39.156,-3.1195,39.2800663982,0.316,-5.3295,5.3388600141,38.84,2.21,38.902823805,78.56,39.506,-5.3295,39.8638634135,0.316,-5.3295,5.3388600141,39.19,0.0,39.19,65.5
2021-02-26 13:30:00,32.6705,-3.76,32.8861546893,0.42050000000000004,-4.01,4.0319871342,32.25,0.25,32.2509689777,78.33,33.0105,-4.01,33.2531684242,0.42050000000000004,-4.01,4.0319871342,32.59,0.0,32.59,65.29
2021-02-26 14:00:00,41.579,-3.943,41.7655418976,0.529,-4.493,4.5240347037,41.05,0.55,41.0536843657,78.14,41.879,-4.493,42.119326799,0.529,-4.493,4.5240347037,41.35,0.0,41.35,65.15
2021-02-26 14:30:00,41.9875,-3.93,42.1710215225,0.5075000000000001,-4.87,4.8963717434,41.48,0.9400000000000001,41.490649549,78.26,42.3475,-4.87,42.6266073744,0.5075000000000001,-4.87,4.8963717434,41.84,0.0,41.84,65.26
2021-02-26 15:00:00,34.7795,-3.8995,34.9974244838,0.1095,-4.1495,4.1509445311,34.67,0.25,34.6709013439,78.26,35.1295,-4.1495,35.3737207613,0.1095,-4.1495,4.1509445311,35.02,0.0,35.02,65.26
2021-02-26 15:30:00,23.3245,-3.6785,23.6127859962,0.35450000000000004,-3.5585,3.576114162,22.97,-0.12,22.9703134502,78.61,23.5445,-3.5585,23.8118962391,0.35450000000000004,-3.5585,3.576114162,23.19,0.0,23.19,65.57
2021-02-26 16:00:00,28.4865,-3.6755,28.7226388499,0.08650000000000001,-3.9055,3.9064577945,28.4,0.23,28.400931322799998,78.46,28.7265,-3.9055,28.9907697811,0.08650000000000001,-3.9055,3.9064577945,28.64,0.0,28.64,65.44
2021-02-26 16:30:00,28.214,-3.5695,28.4389016358,0.034,-3.7895000000000003,3.7896525236,28.18,0.22,28.180858752,78.52,28.464,-3.7895000000000003,28.7151459382,0.034,-3.7895000000000003,3.7896525236,28.43,0.0,28.43,65.47
2021-02-26 17:00:00,26.154,-4.181,26.4860808162,0.034,-2.311,2.3112500946,26.12,-1.87,26.186853572,78.1,26.394,-2.311,26.4949798452,0.034,-2.311,2.3112500946,26.36,0.0,26.36,65.12
2021-02-26 17:30:00,24.548000000000002,-4.442,24.9466564493,0.028,-1.642,1.6422387159,24.52,-2.8,24.6793516933,77.95,24.768,-1.642,24.8223687024,0.028,-1.642,1.6422387159,24.74,0.0,24.74,64.98
2021-02-26 18:00:00,38.308,-4.5495,38.5772058896,0.048,-1.9995,2.0000760611,38.26,-2.55,38.3448836222,77.2,38.598,-1.9995,38.6497555523,0.048,-1.9995,2.0000760611,38.55,0.0,38.55,64.37
2021-02-26 18:30:00,43.558,-4.4055,43.7802214961,0.028,-2.6155,2.6156498714,43.53,-1.79,43.5667878091,77.2,43.968,-2.6155,44.0457246989,0.028,-2.6155,2.6156498714,43.94,0.0,43.94,64.37
2021-02-26 19:00:00,40.6075,-4.5135000000000005,40.8575664779,0.0275,-2.0935,2.0936806108,40.58,-2.42,40.652094657,77.32,40.9775,-2.0935,41.0309425739,0.0275,-2.0935,2.0936806108,40.95,0.0,40.95,64.47
2021-02-26 19:30:00,39.5475,-4.7775,39.8350255742,0.0275,-1.3775,1.3777744736,39.52,-3.4,39.6659854283,77.1,39.8575,-1.3775,39.8812965248,0.0275,-1.3775,1.3777744736,39.83,0.0,39.83,64.27
2021-02-26 20:00:00,26.527,-5.2205,27.0358160456,0.027,0.3395,0.3405719454,26.5,-5.5600000000000005,27.0769939247,76.93,26.807,0.3395,26.8091497301,0.027,0.3395,0.3405719454,26.78,0.0,26.78,64.12
2021-02-26 20:30:00,42.457,-2.9530000000000003,42.559570698,0.027,-5.253,5.2530693885,42.43,2.3,42.4922922422,78.22,42.247,-5.253,42.5723269038,0.027,-5.253,5.2530693885,42.22,0.0,42.22,65.19
2021-02-26 21:00:00,38.667,-2.771,38.7661621779,0.027,-5.221,5.2210698137,38.64,2.45,38.7175941918,78.62,38.457,-5.221,38.8097885848,0.027,-5.221,5.2210698137,38.43,0.0,38.43,65.53
2021-02-26 21:30:00,34.507,-2.936,34.6316783451,0.027,-4.876,4.8760747533,34.48,1.94,34.5345334412,78.81,34.287,-4.876,34.6319757594,0.027,-4.876,4.8760747533,34.26,0.0,34.26,65.69
2021-02-26 22:00:00,28.6265,-2.7365,28.7569980092,0.026500000000000003,-5.9165,5.9165593464,28.6,3.18,28.7762471493,79.3,28.3165,-5.9165,28.9279993173,0.026500000000000003,-5.9165,5.9165593464,28.29,0.0,28.29,66.08
2021-02-26 22:30:00,43.7165,-2.5065,43.7882965471,0.026500000000000003,-7.7065,7.7065455621000005,43.69,5.2,43.9983647423,79.3,43.4365,-7.7065,44.1148464182,0.026500000000000003,-7.7065,7.7065455621000005,43.41,0.0,43.41,66.08
2021-02-26 23:00:00,45.4765,-2.5525,45.5480768913,0.026500000000000003,-7.9725,7.9725440419,45.45,5.42,45.7720318535,79.35,45.1665,-7.9725,45.8647302238,0.026500000000000003,-7.9725,7.9725440419,45.14,0.0,45.14,66.14
2021-02-26 23:30:00,29.196,-4.5765,29.5525086625,0.026000000000000002,-3.9765,3.9765849985,29.17,-0.6000000000000001,29.1761700708,78.48,29.376,-3.9765,29.6439189084,0.026000000000000002,-3.9765,3.9765849985,29.35,0.0,29.35,65.42
2021-02-27 00:00:00,34.467,-5.5725,34.9145649443,0.027,-2.1425,2.1426701216,34.44,-3.43,34.6103813906,77.47,34.777,-2.1425,34.8429337922,0.027,-2.1425,2.1426701216,34.75,0.0,34.75,64.59
2021-02-27 00:30:00,34.3245,-6.0035,34.845563742,0.0745,-1.7535,1.7550819069,34.25,-4.25,34.5126788297,77.19,34.6045,-1.7535,34.648898719900004,0.0745,-1.7535,1.7550819069,34.53,0.0,34.53,64.36
2021-02-27 01:00:00,34.107,-6.1495,34.6569444592,0.28700000000000003,-1.2895,1.3210523267,33.82,-4.86,34.167411374,76.88,34.427,-1.2895,34.4511413345,0.28700000000000003,-1.2895,1.3210523267,34.14,0.0,34.14,64.1
2021-02-27 01:30:00,33.486,-5.947,34.0099839018,0.366,-1.857,1.8927242271,33.12,-4.09,33.371582222,77.08,33.846,-1.857,33.8969049472,0.366,-1.857,1.8927242271,33.48,0.0,33.48,64.27
2021-02-27 02:00:00,34.9165,-5.976,35.4242085056,0.5065000000000001,-2.2560000000000002,2.3121587856,34.41,-3.7199999999999998,34.6104969626,77.08,35.1765,-2.2560000000000002,35.2487686062,0.5065000000000001,-2.2560000000000002,2.3121587856,34.67,0.0,34.67,64.27
2021-02-27 02:30:00,26.449,-5.7645,27.0698921544,0.40900000000000003,-2.0645,2.1046237787,26.04,-3.7,26.301551285,77.42,26.739,-2.0645,26.8185808955,0.40900000000000003,-2.0645,2.1046237787,26.33,0.0,26.33,64.53
2021-02-27 03:00:00,20.8015,-5.7695,21.5867906948,0.051500000000000004,-1.7495,1.7502578381,20.75,-4.02,21.1358203058,77.57,20.9915,-1.7495,21.0642783522,0.051500000000000004,-1.7495,1.7502578381,20.94,0.0,20.94,64.64
2021-02-27 03:30:00,18.8775,-5.693,19.7172578025,0.08750000000000001,-1.933,1.9349793927,18.79,-3.76,19.1625076647,77.66,19.0475,-1.933,19.1453322053,0.08750000000000001,-1.933,1.9349793927,18.96,0.0,18.96,64.71
2021-02-27 04:00:00,16.85,-5.261,17.6522129208,0.30000000000000004,-2.041,2.0629301976,16.55,-3.22,16.8603351094,77.87,16.99,-2.041,17.1121530206,0.30000000000000004,-2.041,2.0629301976,16.69,0.0,16.69,64.9
2021-02-27 04:30:00,20.515,-4.068,20.9144411592,0.155,-2.368,2.3730674242,20.36,-1.7000000000000002,20.4308492237,77.2,20.685,-2.368,20.8201020411,0.155,-2.368,2.3730674242,20.53,0.0,20.53,64.34
2021-02-27 05:00:00,19.455,-3.7025,19.8041796409,0.025,-2.4325,2.4326284653,19.43,-1.27,19.4714611676,77.3,19.625,-2.4325,19.7751784126,0.025,-2.4325,2.4326284653,19.6,0.0,19.6,64.42
2021-02-27 05:30:00,19.385,-3.981,19.7895574988,0.025,-1.4809999999999999,1.481210991,19.36,-2.5,19.5207479365,77.1,19.555,-1.4809999999999999,19.6110016572,0.025,-1.4809999999999999,1.481210991,19.53,0.0,19.53,64.27
2021-02-27 06:00:00,18.085,-4.2015,18.5666320923,0.025,-1.4215,1.4217198212,18.06,-2.7800000000000002,18.2727118951,77.16,18.245,-1.4215,18.300291999,0.025,-1.4215,1.4217198212,18.22,0.0,18.22,64.31
2021-02-27 06:30:00,25.355,-2.236,25.4534029356,0.025,-5.616,5.6160556443,25.33,3.38,25.5545162349,77.93,25.225,-5.616,25.8426020555,0.025,-5.616,5.6160556443,25.2,0.0,25.2,64.98
2021-02-27 07:00:00,24.995,-2.9619999999999997,25.1698921134,0.025,-5.282,5.2820591628999995,24.97,2.32,25.0775457332,78.53,24.985,-5.282,25.537222813,0.025,-5.282,5.2820591628999995,24.96,0.0,24.96,65.47
2021-02-27 07:30:00,21.615,-4.325,22.0434536768,0.025,-1.855,1.855168456,21.59,-2.47,21.730830633,77.54,21.815,-1.855,21.8937262703,0.025,-1.855,1.855168456,21.79,0.0,21.79,64.66
2021-02-27 08:00:00,35.8345,-3.7585,36.0310659362,0.0245,-3.2385,3.2385926728,35.81,-0.52,35.8137752827,77.06,36.1345,-3.2385,36.2793325807,0.0245,-3.2385,3.2385926728,36.11,0.0,36.11,64.26
2021-02-27 08:30:00,31.184,-3.8185000000000002,31.4169189809,0.024,-2.3085,2.308624753,31.16,-1.51,31.1965655161,76.92,31.464,-2.3085,31.5485731571,0.024,-2.3085,2.308624753,31.44,0.0,31.44,64.12
2021-02-27 09:00:00,37.394,-2.6005000000000003,37.4843145362,0.024,-4.1605,4.1605692219,37.37,1.56,37.4025467047,76.92,37.634,-4.1605,37.863276618,0.024,-4.1605,4.1605692219,37.61,0.0,37.61,64.12
2021-02-27 09:30:00,41.754,-2.3035,41.8174918933,0.024,-5.6835,5.6835506728,41.73,3.38,41.8666609607,77.48,42.324,-5.6835,42.7039008552,0.024,-5.6835,5.6835506728,42.3,0.0,42.3,64.57
2021-02-27 10:00:00,38.164,-1.986,38.215639364,0.024,-5.836,5.8360493487,38.14,3.85,38.3338244896,77.77,38.614,-5.836,39.0525273446,0.024,-5.836,5.8360493487,38.59,0.0,38.59,64.81
2021-02-27 10:30:00,42.3145,-2.2645,42.3750500944,0.0245,-5.5045,5.5045545233,42.29,3.24,42.4139328523,77.56,42.7845,-5.5045,43.1371413112,0.0245,-5.5045,5.5045545233,42.76,0.0,42.76,64.64
2021-02-27 11:00:00,43.145,-1.7335,43.179810644,0.025,-6.7235,6.7235464786,43.12,4.99,43.4077700418,77.96,43.705,-6.7235,44.2191415255,0.025,-6.7235,6.7235464786,43.68,0.0,43.68,64.98
2021-02-27 11:30:00,41.8055,-1.313,41.8261138435,0.025500000000000002,-7.493,7.4930433904000004,41.78,6.18,42.2345924569,78.31,42.3055,-7.493,42.9639427805,0.025500000000000002,-7.493,7.4930433904000004,42.28,0.0,42.28,65.26
2021-02-27 12:00:00,26.405,-1.2429999999999999,26.4342405603,0.025,-6.603,6.6030473268000005,26.38,5.36,26.9190267283,78.64,26.655,-6.603,27.460674318,0.025,-6.603,6.6030473268000005,26.63,0.0,26.63,65.52
2021-02-27 12:30:00,32.295,-1.035,32.3115807413,0.025,-7.175,7.1750435539,32.27,6.14,32.8489345337,78.42,32.725,-7.175,33.5023320084,0.025,-7.175,7.1750435539,32.7,0.0,32.7,65.36
2021-02-27 13:00:00,41.515,-1.082,41.5290976184,0.025,-8.332,8.3320375059,41.49,7.25,42.1186728186,78.54,41.915,-8.332,42.7351079208,0.025,-8.332,8.3320375059,41.89,0.0,41.89,65.47
2021-02-27 13:30:00,41.715,-1.206,41.7324293685,0.025,-8.446,8.4460369997,41.69,7.24,42.3139894125,78.58,42.265,-8.446,43.100639682,0.025,-8.446,8.4460369997,42.24,0.0,42.24,65.47
2021-02-27 14:00:00,42.645,-1.0095,42.656946858,0.025,-8.5195,8.5195366805,42.62,7.51,43.2766045341,78.58,43.105,-8.5195,43.9388541641,0.025,-8.5195,8.5195366805,43.08,0.0,43.08,65.47
2021-02-27 14:30:00,40.1445,-1.8565,40.1874044011,0.0245,-6.7765,6.7765442889,40.12,4.92,40.4205492293,78.17,40.6245,-6.7765,41.1858100867,0.0245,-6.7765,6.7765442889,40.6,0.0,40.6,65.17
2021-02-27 15:00:00,33.3645,-1.6955,33.4075527463,0.0245,-6.5555,6.555545782,33.34,4.86,33.692361152,78.32,33.7945,-6.5555,34.4244507654,0.0245,-6.5555,6.555545782,33.77,0.0,33.77,65.31
2021-02-27 15:30:00,32.4345,-1.8125,32.4851034553,0.0245,-6.1825,6.1825485441,32.41,4.37,32.7032872965,78.36,32.8045,-6.1825,33.3820090243,0.0245,-6.1825,6.1825485441,32.78,0.0,32.78,65.35
2021-02-27 16:00:00,24.734,-2.5925000000000002,24.8694956171,0.024,-5.0325,5.0325572277,24.71,2.44,24.8301772044,78.82,25.044,-5.0325,25.5446274635,0.024,-5.0325,5.0325572277,25.02,0.0,25.02,65.71
2021-02-27 16:30:00,29.494,-2.6615,29.6138416665,0.024,-5.0915,5.0915565645,29.47,2.43,29.5700152181,78.42,29.744,-5.0915,30.1766285103,0.024,-5.0915,5.0915565645,29.72,0.0,29.72,65.36
2021-02-27 17:00:00,43.054,-2.754,43.1419915164,0.024,-5.514,5.5140522304,43.03,2.76,43.1184241363,77.93,43.644,-5.514,43.9909414766,0.024,-5.514,5.5140522304,43.62,0.0,43.62,64.95
2021-02-27 17:30:00,45.3535,-2.714,45.4346317059,0.0235,-5.654,5.6540488369,45.33,2.94,45.4252407809,77.79,45.8435,-5.654,46.1908455027,0.0235,-5.654,5.6540488369,45.82,0.0,45.82,64.83
2021-02-27 18:00:00,42.244,-2.732,42.3322496449,0.024,-5.532,5.5320520605,42.22,2.8,42.3127451248,77.72,42.784,-5.532,43.1401631893,0.024,-5.532,5.5320520605,42.76,0.0,42.76,64.78
2021-02-27 18:30:00,39.6335,-2.942,39.7425425237,0.0235,-4.522,4.5220610622,39.61,1.58,39.6414997194,77.43,40.0835,-4.522,40.3377671203,0.0235,-4.522,4.5220610622,40.06,0.0,40.06,64.56
2021-02-27 19:00:00,42.0225,-2.76,42.1130396225,0.0425,-5.06,5.0601784801,41.98,2.3,42.0429589825,77.47,42.5225,-5.06,42.8225011676,0.0425,-5.06,5.0601784801,42.48,0.0,42.48,64.56
2021-02-27 19:30:00,46.2135,-2.5155000000000003,46.2819113964,0.0235,-5.4655000000000005,5.4655505212,46.19,2.95,46.2841074236,77.4,46.783500000000004,-5.4655000000000005,47.1016726083,0.0235,-5.4655000000000005,5.4655505212,46.76,0.0,46.76,64.52
2021-02-27 20:00:00,38.5045,-2.118,38.5627079476,0.0245,-5.328,5.3280563295,38.48,3.21,38.6136569105,77.57,39.0145,-5.328,39.3766275124,0.0245,-5.328,5.3280563295,38.99,0.0,38.99,64.65
2021-02-27 20:30:00,25.949,-2.0535,26.0301260706,0.109,-4.7835,4.7847417119,25.84,2.73,25.9838122684,77.75,26.219,-4.7835,26.6517885563,0.109,-4.7835,4.7847417119,26.11,0.0,26.11,64.8
2021-02-27 21:00:00,43.168,-2.1155,43.2198052315,0.718,-6.4955,6.5350626814,42.45,4.38,42.6753664308,77.61,43.698,-6.4955,44.1781249517,0.718,-6.4955,6.5350626814,42.98,0.0,42.98,64.68
2021-02-27 21:30:00,34.2215,-2.8695,34.3415942044,2.5615,-5.5195,6.0849126945,31.66,2.65,31.770711355,78.01,34.6015,-5.5195,35.0389594951,2.5615,-5.5195,6.0849126945,32.04,0.0,32.04,65.01
2021-02-27 22:00:00,35.88,-2.598,35.9739350642,4.77,-6.438,8.012536677,31.11,3.84,31.3460954506,78.01,36.23,-6.438,36.7975643759,4.77,-6.438,8.012536677,31.46,0.0,31.46,65.01
2021-02-27 22:30:00,26.3775,-2.8705,26.5332296658,3.8975,-4.4905,5.9460151783,22.48,1.62,22.5382962976,77.88,26.6675,-4.4905,27.0429315441,3.8975,-4.4905,5.9460151783,22.77,0.0,22.77,64.9
2021-02-27 23:00:00,19.5815,-2.8495,19.7877434919,3.8615,-4.7495,6.1211871806,15.72,1.9,15.8344055777,78.18,19.7615,-4.7495,20.3242375626,3.8615,-4.7495,6.1211871806,15.9,0.0,15.9,65.14
2021-02-27 23:30:00,19.994,-2.99,20.2163333965,3.954,-4.53,6.0129041236,16.04,1.54,16.1137580967,78.43,20.174,-4.53,20.6763433905,3.954,-4.53,6.0129041236,16.22,0.0,16.22,65.34
2021-02-28 00:00:00,24.0555,-2.4485,24.179789753,3.5655,-4.7385,5.9301072925,20.49,2.29,20.6175701769,78.04,24.2855,-4.7385,24.7434616111,3.5655,-4.7385,5.9301072925,20.72,0.0,20.72,65.01
2021-02-28 00:30:00,23.211,-2.6865,23.3659539341,4.251,-4.1865,5.9663877891,18.96,1.5,19.0192428871,77.89,23.411,-4.1865,23.782382203,4.251,-4.1865,5.9663877891,19.16,0.0,19.16,64.88
2021-02-28 01:00:00,23.377,-2.8035,23.5445055427,4.937,-4.3035,6.5493573158,18.44,1.5,18.5009080858,77.89,23.607,-4.3035,23.9960530348,4.937,-4.3035,6.5493573158,18.67,0.0,18.67,64.88
2021-02-28 01:30:00,23.4055,-2.801,23.5725058331,6.2955,-4.561,7.7740620817,17.11,1.76,17.2002819744,77.99,23.6155,-4.561,24.0519138791,6.2955,-4.561,7.7740620817,17.32,0.0,17.32,64.97
2021-02-28 02:00:00,21.6365,-3.005,21.8441790244,5.9565,-4.995,7.7736681978,15.68,1.99,15.8057742613,78.06,21.7865,-4.995,22.3517696671,5.9565,-4.995,7.7736681978,15.83,0.0,15.83,65.04
2021-02-28 02:30:00,36.5855,-2.999,36.7082117686,4.8855,-6.219,7.9084809698,31.7,3.22,31.8631197468,77.83,36.8955,-6.219,37.4159575749,4.8855,-6.219,7.9084809698,32.01,0.0,32.01,64.86
2021-02-28 03:00:00,25.5405,-2.605,25.6730046011,4.6005,-5.575,7.2280858635,20.94,2.9699999999999998,21.1495744638,78.13,25.8805,-5.575,26.4741554209,4.6005,-5.575,7.2280858635,21.28,0.0,21.28,65.09
2021-02-28 03:30:00,24.1715,-2.789,24.3318707306,5.6815,-5.539,7.9347314542,18.49,2.75,18.6933838563,78.13,24.3615,-5.539,24.9832584594,5.6815,-5.539,7.9347314542,18.68,0.0,18.68,65.09
2021-02-28 04:00:00,25.005,-2.584,25.1381598571,5.815,-6.134,8.4522293509,19.19,3.55,19.5155988891,78.3,25.235,-6.134,25.9698128796,5.815,-6.134,8.4522293509,19.42,0.0,19.42,65.23
2021-02-28 04:30:00,30.2225,-2.1815,30.3011294921,7.3225,-7.0015,10.131140533,22.9,4.82,23.4017606175,78.19,30.4625,-7.0015,31.2567578053,7.3225,-7.0015,10.131140533,23.14,0.0,23.14,65.15
2021-02-28 05:00:00,36.835,-2.3775,36.9116476366,7.535,-7.6275,10.7217060793,29.3,5.25,29.7666340052,78.23,37.115,-7.6275,37.8906582319,7.535,-7.6275,10.7217060793,29.58,0.0,29.58,65.15
2021-02-28 05:30:00,36.5265,-2.561,36.6161702428,6.5365,-7.121,9.6661509015,29.99,4.5600000000000005,30.3346946581,78.23,36.9165,-7.121,37.5970293142,6.5365,-7.121,9.6661509015,30.38,0.0,30.38,65.15
2021-02-28 06:00:00,32.8825,-2.6195,32.9866728619,6.7825,-7.2495,9.9276158518,26.1,4.63,26.5074876214,78.29,33.1925,-7.2495,33.9749511626,6.7825,-7.2495,9.9276158518,26.41,0.0,26.41,65.23
2021-02-28 06:30:00,31.9815,-3.1295,32.1342513916,9.2715,-6.4495000000000005,11.2941029967,22.71,3.32,22.9513942932,78.01,32.3215,-6.4495000000000005,32.9586925181,9.2715,-6.4495000000000005,11.2941029967,23.05,0.0,23.05,65.01
2021-02-28 07:00:00,27.8385,-2.124,27.9194100627,7.6285,-7.324,10.5752062982,20.21,5.2,20.8682557968,78.58,28.0585,-7.324,28.9986275236,7.6285,-7.324,10.5752062982,20.43,0.0,20.43,65.47
