Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-28 07:30:00,18.0925,-2.354,18.2449958139,8.0825,-5.504,9.7785899929,10.01,3.15,10.4939315797,78.93,18.2125,-5.504,19.0260130414,8.0825,-5.504,9.7785899929,10.13,0.0,10.13,65.75
2021-02-28 08:00:00,25.3195,-1.6705,25.3745472965,8.0195,-6.4005,10.2605448442,17.3,4.73,17.934963061,78.75,25.4795,-6.4005,26.2711119007,8.0195,-6.4005,10.2605448442,17.46,0.0,17.46,65.61
2021-02-28 08:30:00,35.99,-1.7165,36.0309099559,6.19,-6.4065,8.9083860631,29.8,4.69,30.1668046037,78.33,36.3,-6.4065,36.8609989318,6.19,-6.4065,8.9083860631,30.11,0.0,30.11,65.25
2021-02-28 09:00:00,38.2615,-1.8855,38.3079298906,5.8915,-6.1755,8.5350203573,32.37,4.29,32.6530396747,78.18,38.6915,-6.1755,39.1812324015,5.8915,-6.1755,8.5350203573,32.8,0.0,32.8,65.14
2021-02-28 09:30:00,32.2845,-1.9515,32.3434273462,5.4645,-5.5315,7.775490499,26.82,3.58,27.0578787047,78.12,32.5745,-5.5315,33.040816311,5.4645,-5.5315,7.775490499,27.11,0.0,27.11,65.11
2021-02-28 10:00:00,36.167,-1.4335,36.1953976529,5.107,-6.7735,8.4830272456,31.06,5.34,31.5156976759,78.27,36.477,-6.7735,37.1005637592,5.107,-6.7735,8.4830272456,31.37,0.0,31.37,65.22
2021-02-28 10:30:00,33.825,-1.6915,33.8672673425,4.215,-6.0115,7.3419586794,29.61,4.32,29.9234774049,78.16,34.245,-6.0115,34.7686375524,4.215,-6.0115,7.3419586794,30.03,0.0,30.03,65.12
2021-02-28 11:00:00,27.8745,-1.577,27.9190737534,3.6245000000000003,-5.337,6.451400565,24.25,3.76,24.5397656876,78.16,28.1545,-5.337,28.6558796628,3.6245000000000003,-5.337,6.451400565,24.53,0.0,24.53,65.06
2021-02-28 11:30:00,26.587,-1.3045,26.6189836254,2.827,-4.9545,5.7042965605,23.76,3.65,24.0387208478,78.16,26.857,-4.9545,27.31017245,2.827,-4.9545,5.7042965605,24.03,0.0,24.03,65.11
2021-02-28 12:00:00,30.61,-1.3145,30.6382116033,2.81,-5.5344999999999995,6.2069952674,27.8,4.22,28.1184707977,78.23,30.87,-5.5344999999999995,31.3622000225,2.81,-5.5344999999999995,6.2069952674,28.06,0.0,28.06,65.15
2021-02-28 12:30:00,37.6815,-2.1385,37.7421332797,2.6715,-5.6485,6.2483969544,35.01,3.51,35.1855112227,78.09,38.1415,-5.6485,38.5574840271,2.6715,-5.6485,6.2483969544,35.47,0.0,35.47,65.05
2021-02-28 13:00:00,39.605,-1.8275000000000001,39.6471408963,3.205,-6.7375,7.4609604777000005,36.4,4.91,36.7296623998,78.19,40.055,-6.7375,40.6176923427,3.205,-6.7375,7.4609604777000005,36.85,0.0,36.85,65.15
2021-02-28 13:30:00,44.307,-1.687,44.3391048399,3.437,-7.077,7.8674581664000005,40.87,5.39,41.2238887055,77.98,44.797,-7.077,45.3525648448,3.437,-7.077,7.8674581664000005,41.36,0.0,41.36,64.96
2021-02-28 14:00:00,47.78,-1.316,47.7981197957,4.18,-8.476,9.4506600828,43.6,7.16,44.183997103,78.23,48.32,-8.476,49.0577718206,4.18,-8.476,9.4506600828,44.14,0.0,44.14,65.17
2021-02-28 14:30:00,40.777,-1.1205,40.7923920511,4.987,-8.8105,10.1239853442,35.79,7.69,36.6068326956,78.52,41.197,-8.8105,42.1285855358,4.987,-8.8105,10.1239853442,36.21,0.0,36.21,65.43
2021-02-28 15:00:00,38.0025,-1.0475,38.0169338914,5.7525,-8.5675,10.3195597048,32.25,7.52,33.1151460815,78.52,38.3425,-8.5675,39.2880307791,5.7525,-8.5675,10.3195597048,32.59,0.0,32.59,65.43
2021-02-28 15:30:00,39.1045,-1.01,39.1175410813,5.5344999999999995,-8.34,10.0093101785,33.57,7.33,34.3609342131,78.52,39.5345,-8.34,40.4046072899,5.5344999999999995,-8.34,10.0093101785,34.0,0.0,34.0,65.43
2021-02-28 16:00:00,38.537,-1.2305,38.5566401447,5.457,-7.6005,9.3566259544,33.08,6.37,33.6877321884,78.38,38.957,-7.6005,39.6915034894,5.457,-7.6005,9.3566259544,33.5,0.0,33.5,65.3
2021-02-28 16:30:00,33.717,-1.742,33.7619705142,4.867,-6.772,8.3395247467,28.85,5.03,29.2852078702,78.24,34.027,-6.772,34.6943325775,4.867,-6.772,8.3395247467,29.16,0.0,29.16,65.15
2021-02-28 17:00:00,43.382,-2.109,43.4332338768,5.912,-6.689,8.9271756452,37.47,4.58,37.7488715063,77.84,43.822,-6.689,44.3295658111,5.912,-6.689,8.9271756452,37.91,0.0,37.91,64.8
2021-02-28 17:30:00,43.717,-2.199,43.7722707887,8.897,-6.359,10.9358808516,34.82,4.16,35.0676203926,77.78,44.117,-6.359,44.5729353981,8.897,-6.359,10.9358808516,35.22,0.0,35.22,64.76
2021-02-28 18:00:00,43.3465,-2.068,43.395802634,11.1065,-6.668,12.9544033537,32.24,4.6,32.5665104056,77.88,43.8465,-6.668,44.3506232904,11.1065,-6.668,12.9544033537,32.74,0.0,32.74,64.85
2021-02-28 18:30:00,32.781,-2.4485,32.872315301,11.451,-5.0285,12.5064468675,21.33,2.58,21.4854671813,77.82,33.001,-5.0285,33.3819084723,11.451,-5.0285,12.5064468675,21.55,0.0,21.55,64.8
2021-02-28 19:00:00,44.652,-2.4015,44.7165328067,11.382,-6.2215,12.9713910684,33.27,3.8200000000000003,33.4885846222,77.67,45.092,-6.2215,45.5191775656,11.382,-6.2215,12.9713910684,33.71,0.0,33.71,64.67
2021-02-28 19:30:00,48.1345,-2.2765,48.1883029635,14.5045,-7.2865,16.2318699631,33.63,5.01,34.0011323341,77.67,48.4945,-7.2865,49.0388581892,14.5045,-7.2865,16.2318699631,33.99,0.0,33.99,64.67
2021-02-28 20:00:00,49.4455,-1.9105,49.4823956625,16.8755,-7.8505,18.6121694195,32.57,5.94,33.1072273076,77.67,49.9055,-7.8505,50.5191971482,16.8755,-7.8505,18.6121694195,33.03,0.0,33.03,64.67
2021-02-28 20:30:00,29.597,-2.435,29.6969970536,17.047,-6.045,18.0870736715,12.55,3.61,13.0588896925,77.9,29.677,-6.045,30.2864054321,17.047,-6.045,18.0870736715,12.63,0.0,12.63,64.82
2021-02-28 21:00:00,34.2575,-1.782,34.3038165552,16.4475,-6.902,17.8369801326,17.81,5.12,18.5313383219,78.02,34.5175,-6.902,35.2007870686,16.4475,-6.902,17.8369801326,18.07,0.0,18.07,64.92
2021-02-28 21:30:00,50.277,-2.268,50.3281288446,16.197,-7.838,17.9938059621,34.08,5.57,34.5321777477,77.69,50.637,-7.838,51.2400235461,16.197,-7.838,17.9938059621,34.44,0.0,34.44,64.66
2021-02-28 22:00:00,34.6795,-2.2105,34.7498781365,15.9095,-6.9105,17.3455239327,18.77,4.7,19.3494935334,78.1,34.9495,-6.9105,35.6261499534,15.9095,-6.9105,17.3455239327,19.04,0.0,19.04,64.99
2021-02-28 22:30:00,27.6735,-1.866,27.7363400298,13.2035,-6.526,14.7282411798,14.47,4.66,15.201858439,78.45,27.8635,-6.526,28.6175349786,13.2035,-6.526,14.7282411798,14.66,0.0,14.66,65.25
2021-02-28 23:00:00,24.7995,-2.1055,24.8887189405,15.3595,-6.3755,16.6301305016,9.44,4.27,10.360815605,78.19,24.9195,-6.3755,25.7221398896,15.3595,-6.3755,16.6301305016,9.56,0.0,9.56,65.05
2021-02-28 23:30:00,24.0965,-1.791,24.1629673933,18.9365,-7.861,20.5033254193,5.16,6.07,7.9668375156,78.33,24.1565,-7.861,25.4033819254,18.9365,-7.861,20.5033254193,5.22,0.0,5.22,65.16
2021-03-01 00:00:00,36.3535,-1.978,36.4072718869,17.2135,-8.298,19.109196379,19.14,6.32,20.1564381774,78.1,36.5335,-8.298,37.4640284306,17.2135,-8.298,19.109196379,19.32,0.0,19.32,65.0
2021-03-01 00:30:00,46.5275,-2.1065,46.5751607458,15.1575,-8.9465,17.6008428349,31.37,6.84,32.107047513,78.05,46.8575,-8.9465,47.7039324218,15.1575,-8.9465,17.6008428349,31.7,0.0,31.7,64.95
2021-03-01 01:00:00,49.151,-2.306,49.2050651559,16.841,-8.746,18.9766118419,32.31,6.44,32.9455566048,78.0,49.621,-8.746,50.3858725934,16.841,-8.746,18.9766118419,32.78,0.0,32.78,64.91
2021-03-01 01:30:00,48.8315,-2.3355,48.8873189334,16.1115,-8.6355,18.2798329451,32.72,6.3,33.3209903814,78.07,49.2315,-8.6355,49.9831216762,16.1115,-8.6355,18.2798329451,33.12,0.0,33.12,64.98
2021-03-01 02:00:00,43.2015,-2.675,43.2842376305,13.2415,-7.805,15.370600094,29.96,5.13,30.396027701,78.32,43.5115,-7.805,44.2059798811,13.2415,-7.805,15.370600094,30.27,0.0,30.27,65.18
2021-03-01 02:30:00,37.295,-2.3575,37.3694371278,14.785,-7.1675,16.4307419568,22.51,4.8100000000000005,23.0181710829,78.32,37.635,-7.1675,38.3114379951,14.785,-7.1675,16.4307419568,22.85,0.0,22.85,65.18
2021-03-01 03:00:00,23.5535,-2.232,23.6590191312,15.0135,-5.852,16.1136925082,8.54,3.62,9.2755592823,78.4,23.6635,-5.852,24.3763642952,15.0135,-5.852,16.1136925082,8.65,0.0,8.65,65.23
2021-03-01 03:30:00,26.966,-1.9769999999999999,27.0383743039,12.646,-6.337,14.1449243547,14.32,4.36,14.969034705,78.3,27.146,-6.337,27.8758477001,12.646,-6.337,14.1449243547,14.5,0.0,14.5,65.15
2021-03-01 04:00:00,43.753,-2.073,43.8020814346,13.403,-8.013,15.6156516995,30.35,5.94,30.9258160765,78.24,44.133,-8.013,44.8545411079,13.403,-8.013,15.6156516995,30.73,0.0,30.73,65.15
2021-03-01 04:30:00,44.2375,-2.169,44.2906419828,13.4075,-7.989,15.6072155508,30.83,5.82,31.3745326658,78.29,44.5875,-7.989,45.297563701,13.4075,-7.989,15.6072155508,31.18,0.0,31.18,65.15
2021-03-01 05:00:00,32.2295,-2.0865,32.2969681627,12.3795,-6.9365,14.1903859179,19.85,4.85,20.4339178818,78.44,32.4795,-6.9365,33.2119399087,12.3795,-6.9365,14.1903859179,20.1,0.0,20.1,65.31
2021-03-01 05:30:00,36.4905,-2.3035,36.5631331056,12.4805,-6.8135,14.219235651,24.01,4.51,24.4299038066,78.3,36.7805,-6.8135,37.4062690267,12.4805,-6.8135,14.219235651,24.3,0.0,24.3,65.22
2021-03-01 06:00:00,31.461,-2.197,31.537617697,13.201,-6.447,14.691160948,18.26,4.25,18.7480692339,78.3,31.681,-6.447,32.3303196706,13.201,-6.447,14.691160948,18.48,0.0,18.48,65.26
2021-03-01 06:30:00,31.203,-2.1375,31.2761269221,13.713,-5.9075,14.931340370200001,17.49,3.77,17.8917019872,77.87,31.433,-5.9075,31.983308854,13.713,-5.9075,14.931340370200001,17.72,0.0,17.72,64.9
2021-03-01 07:00:00,28.2265,-1.9825,28.2960352081,13.4965,-5.9325,14.7427971735,14.73,3.95,15.250422945,77.87,28.4265,-5.9325,29.0389472691,13.4965,-5.9325,14.7427971735,14.93,0.0,14.93,64.9
2021-03-01 07:30:00,28.509,-2.7935,28.6455358346,10.299,-4.8435,11.3810761025,18.21,2.05,18.325026603,77.87,28.699,-4.8435,29.1048465595,10.299,-4.8435,11.3810761025,18.4,0.0,18.4,64.9
2021-03-01 08:00:00,33.229,-2.1985,33.3016492572,8.359,-5.1485,9.8173282134,24.87,2.95,25.0443486639,77.68,33.509,-5.1485,33.9022142824,8.359,-5.1485,9.8173282134,25.15,0.0,25.15,64.76
2021-03-01 08:30:00,38.9995,-2.5645,39.0837262873,6.5995,-4.7445,8.1279567236,32.4,2.18,32.4732566892,77.53,39.3895,-4.7445,39.6742106475,6.5995,-4.7445,8.1279567236,32.79,0.0,32.79,64.6
2021-03-01 09:00:00,46.529,-2.2755,46.5846084158,9.909,-5.8355,11.4996235264,36.62,3.56,36.7926351326,77.53,46.989,-5.8355,47.3499649551,9.909,-5.8355,11.4996235264,37.08,0.0,37.08,64.6
2021-03-01 09:30:00,32.274,-2.2045,32.3492024052,11.784,-4.8445,12.7409511517,20.49,2.64,20.6593731754,77.57,32.554,-4.8445,32.9124914926,11.784,-4.8445,12.7409511517,20.77,0.0,20.77,64.6
2021-03-01 10:00:00,28.701,-2.1245,28.7795222554,13.021,-4.5545,13.7945609299,15.68,2.43,15.8671768125,77.68,28.861,-4.5545,29.2181585876,13.021,-4.5545,13.7945609299,15.84,0.0,15.84,64.7
2021-03-01 10:30:00,26.855,-2.368,26.9591997099,12.995,-4.228,13.6655043449,13.86,1.8599999999999999,13.9842482815,77.68,27.015,-4.228,27.343851393,12.995,-4.228,13.6655043449,14.02,0.0,14.02,64.7
2021-03-01 11:00:00,41.0985,-2.401,41.1685742193,11.7785,-5.741,13.1031348635,29.32,3.34,29.5096255483,77.42,41.4385,-5.741,41.8342964952,11.7785,-5.741,13.1031348635,29.66,0.0,29.66,64.49
2021-03-01 11:30:00,41.081,-2.544,41.1596950547,8.971,-5.284,10.4115079119,32.11,2.74,32.2266923528,77.38,41.391,-5.284,41.7269162172,8.971,-5.284,10.4115079119,32.42,0.0,32.42,64.45
2021-03-01 12:00:00,42.477,-2.3345000000000002,42.5411027037,9.797,-5.7045,11.3367777278,32.68,3.37,32.8532996821,77.47,42.957,-5.7045,43.3341109203,9.797,-5.7045,11.3367777278,33.16,0.0,33.16,64.52
2021-03-01 12:30:00,47.9855,-2.887,48.0722682973,9.3755,-5.867,11.0599136186,38.61,2.98,38.7248305355,77.27,48.3255,-5.867,48.6803414044,9.3755,-5.867,11.0599136186,38.95,0.0,38.95,64.35
2021-03-01 13:00:00,47.941,-2.6734999999999998,48.0154879518,8.451,-5.7935,10.2461721267,39.49,3.12,39.6130597152,77.45,48.461,-5.7935,48.8060771139,8.451,-5.7935,10.2461721267,40.01,0.0,40.01,64.51
2021-03-01 13:30:00,34.986,-2.4495,35.071644476,7.836,-5.3595,9.4935312845,27.15,2.91,27.3055049395,77.8,35.376,-5.3595,35.7796816119,7.836,-5.3595,9.4935312845,27.54,0.0,27.54,64.8
2021-03-01 14:00:00,41.5355,-2.0425,41.5856894436,7.7155000000000005,-6.6325,10.1744285589,33.82,4.59,34.1300527395,77.86,41.8955,-6.6325,42.417248573,7.7155000000000005,-6.6325,10.1744285589,34.18,0.0,34.18,64.86
2021-03-01 14:30:00,39.6945,-1.6205,39.7275641149,7.9145,-7.0605,10.6061289121,31.78,5.44,32.2422393763,77.86,40.0945,-7.0605,40.711418429,7.9145,-7.0605,10.6061289121,32.18,0.0,32.18,64.86
2021-03-01 15:00:00,41.46,-2.1255,41.5144474882,7.18,-7.0555,10.066403541,34.28,4.93,34.6326912035,78.03,41.83,-7.0555,42.420855487,7.18,-7.0555,10.066403541,34.65,0.0,34.65,65.03
2021-03-01 15:30:00,37.6785,-1.9220000000000002,37.7274892651,7.7985,-6.602,10.2177789294,29.88,4.68,30.2442854106,78.03,38.0685,-6.602,38.6367324738,7.7985,-6.602,10.2177789294,30.27,0.0,30.27,65.03
2021-03-01 16:00:00,25.5175,-1.8235000000000001,25.5825713817,9.2975,-5.5435,10.8246893027,16.22,3.7199999999999998,16.6411177509,78.13,25.7575,-5.5435,26.3472806661,9.2975,-5.5435,10.8246893027,16.46,0.0,16.46,65.11
2021-03-01 16:30:00,37.6065,-1.939,37.65645447,10.836500000000001,-6.169,12.4694143106,26.77,4.23,27.1021364472,77.83,37.9165,-6.169,38.4150690908,10.836500000000001,-6.169,12.4694143106,27.08,0.0,27.08,64.83
2021-03-01 17:00:00,42.953,-2.119,43.0052365416,9.433,-5.909,11.1309375167,33.52,3.79,33.7335811914,77.74,43.353,-5.909,43.7538442882,9.433,-5.909,11.1309375167,33.92,0.0,33.92,64.76
2021-03-01 17:30:00,47.602,-1.908,47.6402232153,9.992,-6.418,11.8756384249,37.61,4.51,37.8794429737,77.85,48.002,-6.418,48.4291516341,9.992,-6.418,11.8756384249,38.01,0.0,38.01,64.87
2021-03-01 18:00:00,47.3515,-1.5705,47.3775371088,9.3615,-6.5905000000000005,11.4486843131,37.99,5.02,38.3202361684,77.89,47.8115,-6.5905000000000005,48.2635910651,9.3615,-6.5905000000000005,11.4486843131,38.45,0.0,38.45,64.87
2021-03-01 18:30:00,42.6705,-2.1625,42.7252615732,11.8305,-5.5225,13.0559847005,30.84,3.36,31.0224950641,77.66,43.1305,-5.5225,43.4826176362,11.8305,-5.5225,13.0559847005,31.3,0.0,31.3,64.7
2021-03-01 19:00:00,32.0435,-1.7995,32.0939884168,13.493500000000001,-5.7395,14.6634376086,18.55,3.94,18.9638102711,78.08,32.1935,-5.7395,32.7011208141,13.493500000000001,-5.7395,14.6634376086,18.7,0.0,18.7,65.06
2021-03-01 19:30:00,32.7775,-2.4050000000000002,32.8656132036,14.6275,-6.275,15.9166385035,18.15,3.87,18.5580009699,78.39,33.0475,-6.275,33.6379678526,14.6275,-6.275,15.9166385035,18.42,0.0,18.42,65.31
2021-03-01 20:00:00,32.822,-1.98,32.8816679017,15.582,-6.86,17.0252261072,17.24,4.88,17.917365877800002,78.54,32.982,-6.86,33.6878601873,15.582,-6.86,17.0252261072,17.4,0.0,17.4,65.43
2021-03-01 20:30:00,38.7885,-1.591,38.8211155591,16.6485,-7.541,18.2767402249,22.14,5.95,22.9255774191,78.18,39.0585,-7.541,39.7798077327,16.6485,-7.541,18.2767402249,22.41,0.0,22.41,65.12
2021-03-01 21:00:00,41.3965,-1.9395,41.4419096145,15.5665,-7.1395,17.1256644397,25.83,5.2,26.348223849100002,78.22,41.7265,-7.1395,42.3328863001,15.5665,-7.1395,17.1256644397,26.16,0.0,26.16,65.12
2021-03-01 21:30:00,37.9695,-2.0285,38.0236471488,13.9695,-6.9885,15.6200532169,24.0,4.96,24.5071744597,78.4,38.2095,-6.9885,38.843339487,13.9695,-6.9885,15.6200532169,24.24,0.0,24.24,65.31
2021-03-01 22:00:00,39.194,-3.0305,39.3109853126,14.604,-5.7905,15.7100829485,24.59,2.76,24.744407449,78.0,39.554,-5.7905,39.9756026377,14.604,-5.7905,15.7100829485,24.95,0.0,24.95,64.98
2021-03-01 22:30:00,39.2985,-2.4345,39.3738351256,15.4185,-6.5845,16.7656130965,23.88,4.15,24.2379227658,78.0,39.5985,-6.5845,40.1422077432,15.4185,-6.5845,16.7656130965,24.18,0.0,24.18,64.98
2021-03-01 23:00:00,31.511,-2.5805,31.6164846441,16.071,-6.1905,17.222059437,15.44,3.61,15.856408799,78.14,31.681,-6.1905,32.2801494924,16.071,-6.1905,17.222059437,15.61,0.0,15.61,65.1
2021-03-01 23:30:00,41.329,-2.508,41.4050275329,14.459,-6.958,16.0460725724,26.87,4.45,27.235994566,78.19,41.649,-6.958,42.2262118239,14.459,-6.958,16.0460725724,27.19,0.0,27.19,65.1
2021-03-02 00:00:00,39.615,-2.185,39.6752120347,13.535,-7.415,15.4330311346,26.08,5.23,26.5992349514,78.27,39.915,-7.415,40.5978995762,13.535,-7.415,15.4330311346,26.38,0.0,26.38,65.2
2021-03-02 00:30:00,33.619,-2.432,33.7068507132,12.139,-6.302,13.6773727375,21.48,3.87,21.82584019,78.27,33.849,-6.302,34.4306550185,12.139,-6.302,13.6773727375,21.71,0.0,21.71,65.2
2021-03-02 01:00:00,35.8135,-2.5300000000000002,35.9027531291,12.7635,-6.65,14.3919919486,23.05,4.12,23.4153133654,77.99,36.1535,-6.65,36.7600062874,12.7635,-6.65,14.3919919486,23.39,0.0,23.39,64.96
2021-03-02 01:30:00,33.9355,-2.759,34.047470409,12.5755,-6.399,14.1099398032,21.36,3.64,21.6679302196,78.15,34.1455,-6.399,34.7399247444,12.5755,-6.399,14.1099398032,21.57,0.0,21.57,65.1
2021-03-02 02:00:00,38.4285,-2.3605,38.5009295018,11.7785,-7.0405,13.7223067485,26.65,4.68,27.0578066369,78.15,38.8185,-7.0405,39.451800751,11.7785,-7.0405,13.7223067485,27.04,0.0,27.04,65.1
2021-03-02 02:30:00,33.9405,-2.0645,34.0032307362,8.2605,-6.9745,10.8110827626,25.68,4.91,26.1451812004,78.29,34.2105,-6.9745,34.9142085762,8.2605,-6.9745,10.8110827626,25.95,0.0,25.95,65.21
2021-03-02 03:00:00,37.526,-2.34,37.5988866325,6.496,-7.19,9.6898976259,31.03,4.85,31.4067413146,78.24,37.866,-7.19,38.5425745897,6.496,-7.19,9.6898976259,31.37,0.0,31.37,65.16
2021-03-02 03:30:00,39.283,-2.683,39.3745168605,5.763,-7.073,9.1235682712,33.52,4.39,33.8062494223,78.42,39.673,-7.073,40.2985639695,5.763,-7.073,9.1235682712,33.91,0.0,33.91,65.3
2021-03-02 04:00:00,38.7215,-2.6445,38.8116985263,4.4115,-7.1745,8.4222789374,34.31,4.53,34.6077592456,78.48,39.1615,-7.1745,39.8132708089,4.4115,-7.1745,8.4222789374,34.75,0.0,34.75,65.36
2021-03-02 04:30:00,43.1045,-2.0265,43.1521102902,3.9245,-7.7865,8.719591876900001,39.18,5.76,39.6011363473,78.39,43.5245,-7.7865,44.2155140477,3.9245,-7.7865,8.719591876900001,39.6,0.0,39.6,65.28
2021-03-02 05:00:00,37.886,-1.9729999999999999,37.937339456,4.336,-7.603,8.7525142102,33.55,5.63,34.0191034567,78.34,38.376,-7.603,39.1218990464,4.336,-7.603,8.7525142102,34.04,0.0,34.04,65.28
2021-03-02 05:30:00,22.403,-1.716,22.4686240122,5.993,-7.016,9.2271504269,16.41,5.3,17.2446542441,78.73,22.593,-7.016,23.6573013042,5.993,-7.016,9.2271504269,16.6,0.0,16.6,65.58
2021-03-02 06:00:00,34.3905,-2.069,34.4526813361,5.4905,-6.659,8.6306356226,28.9,4.59,29.2622299219,78.26,34.7005,-6.659,35.333652249,5.4905,-6.659,8.6306356226,29.21,0.0,29.21,65.19
2021-03-02 06:30:00,40.9615,-2.5220000000000002,41.0390663423,5.8315,-6.212,8.5202896811,35.13,3.69,35.3232642886,77.9,41.3415,-6.212,41.8056044837,5.8315,-6.212,8.5202896811,35.51,0.0,35.51,64.9
2021-03-02 07:00:00,43.196,-2.523,43.2696191918,4.656,-6.253,7.7960467546,38.54,3.73,38.7200787706,77.98,43.706,-6.253,44.1510412674,4.656,-6.253,7.7960467546,39.05,0.0,39.05,64.97
2021-03-02 07:30:00,38.7245,-2.3935,38.7983987105,5.4845,-6.1835,8.2653138174,33.24,3.79,33.4553687769,77.91,39.1045,-6.1835,39.5903724724,5.4845,-6.1835,8.2653138174,33.62,0.0,33.62,64.9
2021-03-02 08:00:00,41.0245,-2.4285,41.0963162887,6.0445,-5.7385,8.3346483129,34.98,3.31,35.1362562035,77.64,41.4545,-5.7385,41.8498022994,6.0445,-5.7385,8.3346483129,35.41,0.0,35.41,64.69
2021-03-02 08:30:00,38.317,-1.9685000000000001,38.3675316023,5.647,-5.7885,8.086738604,32.67,3.8200000000000003,32.8925721098,77.82,38.717,-5.7885,39.1473220189,5.647,-5.7885,8.086738604,33.07,0.0,33.07,64.82
2021-03-02 09:00:00,44.337,-2.209,44.391995337,5.557,-5.869,8.0824136247,38.78,3.66,38.9523298405,77.59,44.797,-5.869,45.1798225981,5.557,-5.869,8.0824136247,39.24,0.0,39.24,64.65
2021-03-02 09:30:00,44.6805,-2.1385,44.7316472142,5.4905,-6.0685,8.1836594809,39.19,3.93,39.3865586209,77.65,45.1905,-6.0685,45.5961399956,5.4905,-6.0685,8.1836594809,39.7,0.0,39.7,64.7
2021-03-02 10:00:00,42.1115,-2.406,42.1801762473,5.1515,-5.236,7.3453147142,36.96,2.83,37.0681871691,77.58,42.5015,-5.236,42.8228116575,5.1515,-5.236,7.3453147142,37.35,0.0,37.35,64.65
2021-03-02 10:30:00,38.3835,-2.1365,38.4429148804,4.2235,-5.3165,6.789928166,34.16,3.18,34.3076959296,77.75,38.8435,-5.3165,39.2056458243,4.2235,-5.3165,6.789928166,34.62,0.0,34.62,64.78
2021-03-02 11:00:00,26.5335,-2.239,26.6278001955,3.9335,-3.589,5.3247857469,22.6,1.35,22.6402848922,77.92,26.8135,-3.589,27.0526283982,3.9335,-3.589,5.3247857469,22.88,0.0,22.88,64.91
2021-03-02 11:30:00,23.592,-2.1235,23.6873746171,2.982,-3.8135,4.840981951,20.61,1.69,20.6791730976,78.0,23.822,-3.8135,24.1253075887,2.982,-3.8135,4.840981951,20.84,0.0,20.84,64.98
2021-03-02 12:00:00,24.5125,-2.469,24.6365301382,2.2925,-3.409,4.1081427982,22.22,0.9400000000000001,22.2398741004,77.85,24.7925,-3.409,25.0257734596,2.2925,-3.409,4.1081427982,22.5,0.0,22.5,64.85
2021-03-02 12:30:00,25.064,-2.3745,25.1762258142,2.714,-3.8945,4.7468859529,22.35,1.52,22.401627173,77.98,25.314,-3.8945,25.6118278584,2.714,-3.8945,4.7468859529,22.6,0.0,22.6,64.95
2021-03-02 13:00:00,24.464,-2.362,24.577761086,2.564,-4.132,4.8628715796,21.9,1.77,21.9714109697,77.98,24.704,-4.132,25.047176288,2.564,-4.132,4.8628715796,22.14,0.0,22.14,64.95
2021-03-02 13:30:00,23.146,-2.339,23.2638826725,2.006,-4.189,4.6445405585,21.14,1.85,21.2207940473,78.3,23.416,-4.189,23.7877442604,2.006,-4.189,4.6445405585,21.41,0.0,21.41,65.22
2021-03-02 14:00:00,23.8055,-2.0725,23.8955453275,1.5955,-4.6925,4.9563269162,22.21,2.62,22.3640000894,78.3,24.0555,-4.6925,24.5089093291,1.5955,-4.6925,4.9563269162,22.46,0.0,22.46,65.22
2021-03-02 14:30:00,23.0285,-1.9805000000000001,23.1135067114,1.3085,-4.5905000000000005,4.7733491911,21.72,2.61,21.8762542498,78.3,23.2585,-4.5905000000000005,23.7071827196,1.3085,-4.5905000000000005,4.7733491911,21.95,0.0,21.95,65.22
2021-03-02 15:00:00,23.832,-1.996,23.9154393646,1.592,-4.926,5.1768658472,22.24,2.93,22.4321755521,78.47,24.102,-4.926,24.6002414622,1.592,-4.926,5.1768658472,22.51,0.0,22.51,65.35
2021-03-02 15:30:00,20.78,-2.2775,20.9044350856,1.5,-4.6775,4.9121284847,19.28,2.4,19.42880336,78.47,21.01,-4.6775,21.5243839923,1.5,-4.6775,4.9121284847,19.51,0.0,19.51,65.35
2021-03-02 16:00:00,22.035,-2.412,22.1666183483,2.205,-4.742,5.2295878423,19.83,2.33,19.9664168042,78.55,22.245,-4.742,22.7448145519,2.205,-4.742,5.2295878423,20.04,0.0,20.04,65.42
2021-03-02 16:30:00,23.736,-2.444,23.8614926608,1.956,-3.924,4.3844853746,21.78,1.48,21.830226751,78.59,23.986,-3.924,24.304854906,1.956,-3.924,4.3844853746,22.03,0.0,22.03,65.42
2021-03-02 17:00:00,32.27,-2.621,32.3762650873,2.15,-4.691,5.1602307119,30.12,2.07,30.1910466861,78.43,32.63,-4.691,32.9654725584,2.15,-4.691,5.1602307119,30.48,0.0,30.48,65.33
2021-03-02 17:30:00,26.1355,-2.8529999999999998,26.2907582479,2.1155,-3.7030000000000003,4.2646863015,24.02,0.85,24.035034845,78.48,26.4355,-3.7030000000000003,26.6935922882,2.1155,-3.7030000000000003,4.2646863015,24.32,0.0,24.32,65.36
2021-03-02 18:00:00,33.1665,-2.4130000000000003,33.2541620139,1.7165,-4.143,4.4845090311,31.45,1.73,31.4975459362,77.94,33.4365,-4.143,33.6921946636,1.7165,-4.143,4.4845090311,31.72,0.0,31.72,64.95
2021-03-02 18:30:00,35.0735,-3.1375,35.2135529094,1.7035,-3.3675,3.7738532695,33.37,0.23,33.3707926187,77.86,35.5635,-3.3675,35.7225781334,1.7035,-3.3675,3.7738532695,33.86,0.0,33.86,64.87
2021-03-02 19:00:00,38.8465,-2.689,38.9394566378,2.4565,-4.329,4.9774123046,36.39,1.6400000000000001,36.4269364619,77.76,39.1965,-4.329,39.434830458,2.4565,-4.329,4.9774123046,36.74,0.0,36.74,64.79
2021-03-02 19:30:00,45.5335,-1.874,45.5720473344,2.1335,-5.644,6.0337847368,43.4,3.77,43.5634353558,77.66,46.0835,-5.644,46.4278333357,2.1335,-5.644,6.0337847368,43.95,0.0,43.95,64.7
2021-03-02 20:00:00,43.563,-2.1905,43.6180382325,1.7730000000000001,-5.2005,5.4944271084,41.79,3.01,41.8982601071,77.58,44.043,-5.2005,44.3489689762,1.7730000000000001,-5.2005,5.4944271084,42.27,0.0,42.27,64.62
2021-03-02 20:30:00,44.52,-2.4005,44.5846700139,3.23,-5.3905,6.2841379878,41.29,2.99,41.3981183147,77.58,45.05,-5.3905,45.3713564956,3.23,-5.3905,6.2841379878,41.82,0.0,41.82,64.62
2021-03-02 21:00:00,36.2425,-2.46,36.3258916787,2.6325000000000003,-4.87,5.5359693144,33.61,2.41,33.6962935647,77.72,36.6725,-4.87,36.9944476408,2.6325000000000003,-4.87,5.5359693144,34.04,0.0,34.04,64.72
2021-03-02 21:30:00,35.446,-2.289,35.5198316015,1.816,-5.249,5.5542647578,33.63,2.96,33.7600133294,77.95,35.846,-5.249,36.2282723436,1.816,-5.249,5.5542647578,34.03,0.0,34.03,64.91
2021-03-02 22:00:00,26.5985,-2.23,26.6918171403,1.4585,-4.51,4.7399707014,25.14,2.2800000000000002,25.2431772961,78.13,26.8985,-4.51,27.273969316,1.4585,-4.51,4.7399707014,25.44,0.0,25.44,65.03
2021-03-02 22:30:00,23.81,-2.349,23.9255909227,2.33,-4.679,5.2270394106,21.48,2.33,21.6060014811,78.35,24.09,-4.679,24.5401943961,2.33,-4.679,5.2270394106,21.76,0.0,21.76,65.22
2021-03-02 23:00:00,38.1785,-2.398,38.2537353241,2.3585000000000003,-6.518,6.9315832427,35.82,4.12,36.056161748,78.24,38.5085,-6.518,39.0562273684,2.3585000000000003,-6.518,6.9315832427,36.15,0.0,36.15,65.15
2021-03-02 23:30:00,37.185,-2.422,37.2637935401,1.745,-6.522,6.7514079272,35.44,4.1,35.6763731341,78.24,37.645,-6.522,38.2057915636,1.745,-6.522,6.7514079272,35.9,0.0,35.9,65.15
2021-03-03 00:00:00,36.6995,-2.339,36.7739611852,1.7495,-6.779,7.0011135721,34.95,4.44,35.2308969514,78.44,37.1695,-6.779,37.7826226095,1.7495,-6.779,7.0011135721,35.42,0.0,35.42,65.31
2021-03-03 00:30:00,26.6445,-2.572,26.7683500472,3.6945,-5.652,6.7523650857,22.95,3.08,23.1557530648,78.33,26.9045,-5.652,27.4917664811,3.6945,-5.652,6.7523650857,23.21,0.0,23.21,65.22
2021-03-03 01:00:00,22.0725,-2.6395,22.2297597041,2.8425000000000002,-5.5795,6.2618389072,19.23,2.94,19.4534444251,78.25,22.3025,-5.5795,22.9898309367,2.8425000000000002,-5.5795,6.2618389072,19.46,0.0,19.46,65.16
2021-03-03 01:30:00,19.151,-2.652,19.3337504122,2.261,-5.022,5.5075044258,16.89,2.37,17.0554683313,78.29,19.341,-5.022,19.9823613469,2.261,-5.022,5.5075044258,17.08,0.0,17.08,65.16
2021-03-03 02:00:00,21.051,-2.652,21.2173915692,2.121,-5.152,5.5715119133,18.93,2.5,19.0943682797,78.29,21.271,-5.152,21.8860353879,2.121,-5.152,5.5715119133,19.15,0.0,19.15,65.16
2021-03-03 02:30:00,20.93,-2.079,21.0330012362,1.87,-6.279,6.5515449323,19.06,4.2,19.5172641525,78.71,21.14,-6.279,22.0527876016,1.87,-6.279,6.5515449323,19.27,0.0,19.27,65.5
2021-03-03 03:00:00,21.4245,-2.2965,21.5472298103,2.1945,-6.2165,6.5924731702,19.23,3.92,19.6254757904,78.54,21.6445,-6.2165,22.519530468,2.1945,-6.2165,6.5924731702,19.45,0.0,19.45,65.37
2021-03-03 03:30:00,18.1835,-2.2265,18.3193060595,2.7535,-6.4765,7.0375290053,15.43,4.25,16.0046055871,78.54,18.3635,-6.4765,19.4721129953,2.7535,-6.4765,7.0375290053,15.61,0.0,15.61,65.37
2021-03-03 04:00:00,20.177,-2.088,20.2847497643,1.447,-6.4879999999999995,6.6474019737,18.73,4.4,19.2398778582,78.54,20.377,-6.4879999999999995,21.3849543605,1.447,-6.4879999999999995,6.6474019737,18.93,0.0,18.93,65.37
2021-03-03 04:30:00,32.3225,-2.111,32.3913619234,0.4625,-7.251,7.2657351486,31.86,5.14,32.2719568666,78.39,32.6925,-7.251,33.4869610035,0.4625,-7.251,7.2657351486,32.23,0.0,32.23,65.26
2021-03-03 05:00:00,32.8805,-2.39,32.9672470833,0.5605,-6.9,6.9227278041,32.32,4.51,32.6331503229,78.28,33.2505,-6.9,33.9588832303,0.5605,-6.9,6.9227278041,32.69,0.0,32.69,65.17
2021-03-03 05:30:00,36.056,-2.196,36.1228120722,0.9460000000000001,-7.256,7.3174074644000004,35.11,5.06,35.4727458762,78.28,36.426,-7.256,37.141661406,0.9460000000000001,-7.256,7.3174074644000004,35.48,0.0,35.48,65.21
2021-03-03 06:00:00,36.583,-2.4195,36.6629222683,1.083,-7.0595,7.1420885776,35.5,4.64,35.8019496676,78.28,36.983,-7.0595,37.650748057,1.083,-7.0595,7.1420885776,35.9,0.0,35.9,65.21
2021-03-03 06:30:00,33.913,-2.4405,34.0007001288,0.593,-6.2605,6.2885220243,33.32,3.8200000000000003,33.5382587503,78.35,34.383,-6.2605,34.9483125379,0.593,-6.2605,6.2885220243,33.79,0.0,33.79,65.27
2021-03-03 07:00:00,36.715,-2.4425,36.796155115,0.34500000000000003,-6.0625,6.0723085602,36.37,3.62,36.5497099852,78.22,37.095,-6.0625,37.5871378433,0.34500000000000003,-6.0625,6.0723085602,36.75,0.0,36.75,65.17
2021-03-03 07:30:00,34.3155,-3.711,34.5155770812,0.4455,-4.841,4.8614556719,33.87,1.13,33.8888447723,78.12,34.7755,-4.841,35.1108342432,0.4455,-4.841,4.8614556719,34.33,0.0,34.33,65.07
2021-03-03 08:00:00,45.263,-2.9275,45.3575729647,0.613,-5.1675,5.203731858,44.65,2.24,44.7061528204,77.36,45.723,-5.1675,46.0140824667,0.613,-5.1675,5.203731858,45.11,0.0,45.11,64.45
2021-03-03 08:30:00,37.347,-2.9685,37.464788819,1.4969999999999999,-4.1685,4.4291535591,35.85,1.2,35.8700780596,77.36,37.877,-4.1685,38.1056888305,1.4969999999999999,-4.1685,4.4291535591,36.38,0.0,36.38,64.45
2021-03-03 09:00:00,20.8955,-3.716,21.2233497886,1.0655000000000001,-2.046,2.3068173421,19.83,-1.67,19.9001959789,77.6,21.1255,-2.046,21.2243460736,1.0655000000000001,-2.046,2.3068173421,20.06,0.0,20.06,64.64
2021-03-03 09:30:00,21.5495,-3.485,21.8294795002,0.7395,-2.215,2.3351842004,20.81,-1.27,20.8487169869,77.83,21.7995,-2.215,21.911741721,0.7395,-2.215,2.3351842004,21.06,0.0,21.06,64.82
2021-03-03 10:00:00,22.0765,-3.332,22.3265330101,0.3365,-2.182,2.2077944311,21.74,-1.15,21.7703950355,77.93,22.3265,-2.182,22.432871556,0.3365,-2.182,2.2077944311,21.99,0.0,21.99,64.9
2021-03-03 10:30:00,22.7375,-3.6915,23.0352138801,0.1975,-2.0815,2.0908487511,22.54,-1.6099999999999999,22.5974268447,78.02,22.9975,-2.0815,23.0915059816,0.1975,-2.0815,2.0908487511,22.8,0.0,22.8,64.97
2021-03-03 11:00:00,22.2815,-3.533,22.5598610645,0.0315,-2.023,2.0232452274,22.25,-1.51,22.301179341,78.16,22.5515,-2.023,22.642055588,0.0315,-2.023,2.0232452274,22.52,0.0,22.52,65.08
2021-03-03 11:30:00,22.5485,-3.061,22.7553196693,0.20850000000000002,-2.121,2.1312234163,22.34,-0.9400000000000001,22.3597674407,78.26,22.8185,-2.121,22.9168624216,0.20850000000000002,-2.121,2.1312234163,22.61,0.0,22.61,65.18
2021-03-03 12:00:00,31.2715,-3.159,31.4306537197,0.18150000000000002,-3.249,3.2540656493,31.09,0.09,31.0901302667,78.11,31.6315,-3.249,31.7979212096,0.18150000000000002,-3.249,3.2540656493,31.45,0.0,31.45,65.08
2021-03-03 12:30:00,36.839,-3.321,36.9883895567,0.019,-3.171,3.1710569216,36.82,-0.15,36.8203055392,77.86,37.219,-3.171,37.3538378483,0.019,-3.171,3.1710569216,37.2,0.0,37.2,64.88
2021-03-03 13:00:00,38.3675,-3.504,38.5271731671,0.0275,-3.2439999999999998,3.2441165592,38.34,-0.26,38.3408815757,77.72,38.8575,-3.2439999999999998,38.9926767772,0.0275,-3.2439999999999998,3.2441165592,38.83,0.0,38.83,64.76
2021-03-03 13:30:00,32.3665,-3.262,32.5304621278,0.0165,-2.8120000000000003,2.8120484082,32.35,-0.45,32.3531296786,78.05,32.7965,-2.8120000000000003,32.9168308962,0.0165,-2.8120000000000003,2.8120484082,32.78,0.0,32.78,65.06
2021-03-03 14:00:00,26.9665,-3.281,27.1653655092,0.0165,-2.101,2.1010647896,26.95,-1.18,26.9758206548,78.05,27.3065,-2.101,27.387207657,0.0165,-2.101,2.1010647896,27.29,0.0,27.29,65.06
2021-03-03 14:30:00,30.4565,-3.2725,30.6318077903,0.0165,-2.8425000000000002,2.8425478888,30.44,-0.43,30.4430369707,78.09,30.7765,-2.8425000000000002,30.9074870946,0.0165,-2.8425000000000002,2.8425478888,30.76,0.0,30.76,65.06
2021-03-03 15:00:00,38.526,-3.6515,38.6986579645,0.016,-2.5815,2.5815495831,38.51,-1.07,38.5248621023,77.69,38.946,-2.5815,39.031462415,0.016,-2.5815,2.5815495831,38.93,0.0,38.93,64.76
2021-03-03 15:30:00,38.666,-3.8055,38.8528169667,0.016,-2.5155000000000003,2.515550884,38.65,-1.29,38.6715218216,77.82,39.236,-2.5155000000000003,39.3165542266,0.016,-2.5155000000000003,2.515550884,39.22,0.0,39.22,64.87
2021-03-03 16:00:00,39.183,-3.8369999999999997,39.3704211052,0.033,-2.657,2.6572049225,39.15,-1.18,39.1677788495,77.77,39.643,-2.657,39.7319405265,0.033,-2.657,2.6572049225,39.61,0.0,39.61,64.82
2021-03-03 16:30:00,40.907,-3.908,41.0932489954,0.017,-2.668,2.6680541599,40.89,-1.24,40.9087973424,77.69,41.397,-2.668,41.4828860254,0.017,-2.668,2.6680541599,41.38,0.0,41.38,64.75
2021-03-03 17:00:00,41.3855,-3.6695,41.5478620449,0.0155,-2.6295,2.6295456832,41.37,-1.04,41.3830702099,77.69,41.9055,-2.6295,41.9879173156,0.0155,-2.6295,2.6295456832,41.89,0.0,41.89,64.75
2021-03-03 17:30:00,38.9555,-3.6115,39.1225499233,0.0155,-1.7315,1.7315693749,38.94,-1.88,38.9853562251,77.69,39.4155,-1.7315,39.4535135634,0.0155,-1.7315,1.7315693749,39.4,0.0,39.4,64.75
2021-03-03 18:00:00,37.835,-2.8025,37.9386508886,0.015,-1.4325,1.4325785319,37.82,-1.37,37.844805456,77.59,38.275,-1.4325,38.3017973632,0.015,-1.4325,1.4325785319,38.26,0.0,38.26,64.68
2021-03-03 18:30:00,49.055,-2.705,49.1295232014,0.015,-2.265,2.2650496683,49.04,-0.44,49.0419738591,77.23,49.655,-2.265,49.7066318513,0.015,-2.265,2.2650496683,49.64,0.0,49.64,64.38
2021-03-03 19:00:00,45.615,-2.3705,45.6765530141,0.015,-2.9805,2.9805377451,45.6,0.61,45.6040798613,77.62,46.175,-2.9805,46.2710925444,0.015,-2.9805,2.9805377451,46.16,0.0,46.16,64.71
2021-03-03 19:30:00,36.765,-2.238,36.8330540276,0.015,-2.938,2.9380382911,36.75,0.7000000000000001,36.7566660621,77.84,37.235,-2.938,37.3507305016,0.015,-2.938,2.9380382911,37.22,0.0,37.22,64.89
2021-03-03 20:00:00,25.685,-2.364,25.7935596807,0.015,-2.574,2.5740437059,25.67,0.21,25.670858965,78.07,25.975,-2.574,26.1022240623,0.015,-2.574,2.5740437059,25.96,0.0,25.96,65.08
2021-03-03 20:30:00,27.235,-2.151,27.3198101384,0.015,-2.801,2.8010401638999998,27.22,0.65,27.2277597316,78.21,27.585,-2.801,27.7268430587,0.015,-2.801,2.8010401638999998,27.57,0.0,27.57,65.2
2021-03-03 21:00:00,25.9545,-2.75,26.0997810384,0.0145,-2.87,2.8700366287,25.94,0.12,25.9402775621,78.52,26.2345,-2.87,26.3910191211,0.0145,-2.87,2.8700366287,26.22,0.0,26.22,65.45
2021-03-03 21:30:00,24.4345,-2.9085,24.6069941785,0.0145,-2.7485,2.7485382479,24.42,-0.16,24.4205241549,78.38,24.7545,-2.7485,24.9066160387,0.0145,-2.7485,2.7485382479,24.74,0.0,24.74,65.32
2021-03-03 22:00:00,37.2945,-2.4105,37.3723191748,0.0145,-3.8305,3.8305274441,37.28,1.42,37.3070341893,78.07,37.6245,-3.8305,37.8189863759,0.0145,-3.8305,3.8305274441,37.61,0.0,37.61,65.06
2021-03-03 22:30:00,38.9345,-3.2525,39.0701170526,0.0145,-3.4025,3.4025308963,38.92,0.15,38.9202890534,78.0,39.4845,-3.4025,39.6308307571,0.0145,-3.4025,3.4025308963,39.47,0.0,39.47,64.99
2021-03-03 23:00:00,38.3045,-2.785,38.4056108564,0.0145,-4.255,4.2550247062,38.29,1.47,38.3182071606,78.15,38.7845,-4.255,39.0172072969,0.0145,-4.255,4.2550247062,38.77,0.0,38.77,65.12
2021-03-03 23:30:00,25.9745,-2.168,26.0648206257,0.0145,-3.168,3.1680331832,25.96,1.0,25.979253261,78.52,26.3045,-3.168,26.4945833002,0.0145,-3.168,3.1680331832,26.29,0.0,26.29,65.4
2021-03-04 00:00:00,24.8345,-2.227,24.9341516649,0.0145,-3.247,3.2470323759,24.82,1.02,24.8409500623,78.67,25.1245,-3.247,25.3334464542,0.0145,-3.247,3.2470323759,25.11,0.0,25.11,65.51
2021-03-04 00:30:00,21.5345,-2.225,21.6491412128,0.0145,-3.155,3.15503332,21.52,0.93,21.5400858866,78.67,21.7945,-3.155,22.02167694,0.0145,-3.155,3.15503332,21.78,0.0,21.78,65.51
2021-03-04 01:00:00,25.787,-2.4215,25.9004446149,0.017,-3.3315,3.3315433736,25.77,0.91,25.7860621267,78.57,26.017,-3.3315,26.2294334908,0.017,-3.3315,3.3315433736,26.0,0.0,26.0,65.44
2021-03-04 01:30:00,36.222,-2.416,36.3024839371,0.032,-4.656,4.6561099643,36.19,2.24,36.2592567491,78.34,36.682,-4.656,36.9763094427,0.032,-4.656,4.6561099643,36.65,0.0,36.65,65.28
2021-03-04 02:00:00,35.964,-2.3885,36.0432272175,0.014,-5.7285,5.7285171074,35.95,3.34,36.1048210077,78.34,36.434,-5.7285,36.8815952509,0.014,-5.7285,5.7285171074,36.42,0.0,36.42,65.28
2021-03-04 02:30:00,35.694,-1.881,35.7435280435,0.014,-6.081,6.0810161157,35.68,4.2,35.926346878,78.44,36.104,-6.081,36.6125303277,0.014,-6.081,6.0810161157,36.09,0.0,36.09,65.34
2021-03-04 03:00:00,34.064,-1.6179999999999999,34.1024049005,0.014,-6.428,6.4280152458,34.05,4.8100000000000005,34.388058974,78.44,34.454,-6.428,35.0484992546,0.014,-6.428,6.4280152458,34.44,0.0,34.44,65.34
2021-03-04 03:30:00,34.185,-1.8935,34.237400124,0.015,-6.1435,6.143518312,34.17,4.25,34.4332891255,78.4,34.605,-6.1435,35.1461038701,0.015,-6.1435,6.143518312,34.59,0.0,34.59,65.34
2021-03-04 04:00:00,29.564,-1.509,29.6024859936,0.014,-6.649,6.649014739,29.55,5.14,29.9937010054,78.56,29.914,-6.649,30.6440303648,0.014,-6.649,6.649014739,29.9,0.0,29.9,65.44
2021-03-04 04:30:00,31.704,-1.808,31.7555110178,0.014,-6.248,6.248015685,31.69,4.44,31.999526559,78.56,32.064,-6.248,32.6670721063,0.014,-6.248,6.248015685,32.05,0.0,32.05,65.44
2021-03-04 05:00:00,30.0135,-1.681,30.0605379734,0.0135,-6.001,6.0010151849,30.0,4.32,30.3094440728,78.51,30.3735,-6.001,30.9606444256,0.0135,-6.001,6.0010151849,30.36,0.0,30.36,65.4
2021-03-04 05:30:00,29.644,-1.7705000000000002,29.6968248513,0.014,-5.7505,5.750517042,29.63,3.98,29.8961084424,78.67,30.024,-5.7505,30.5697370981,0.014,-5.7505,5.750517042,30.01,0.0,30.01,65.53
2021-03-04 06:00:00,30.103,-2.306,30.1911948256,0.113,-6.246,6.2470220906,29.99,3.94,30.2477056981,78.81,30.453,-6.246,31.0869381735,0.113,-6.246,6.2470220906,30.34,0.0,30.34,65.66
2021-03-04 06:30:00,33.34,-2.4515000000000002,33.4300082598,0.33,-5.9815000000000005,5.9905961515,33.01,3.5300000000000002,33.198207783,78.63,33.72,-5.9815000000000005,34.2464121077,0.33,-5.9815000000000005,5.9905961515,33.39,0.0,33.39,65.52
2021-03-04 07:00:00,37.813,-2.457,37.8927409671,0.253,-5.737,5.7425759029,37.56,3.2800000000000002,37.7029441821,78.45,38.263,-5.737,38.6907009241,0.253,-5.737,5.7425759029,38.01,0.0,38.01,65.37
2021-03-04 07:30:00,38.4425,-2.7435,38.5402724238,0.2625,-4.6335,4.6409297021,38.18,1.8900000000000001,38.2267511044,78.15,38.8925,-4.6335,39.1675360279,0.2625,-4.6335,4.6409297021,38.63,0.0,38.63,65.13
2021-03-04 08:00:00,34.264,-2.9055,34.3869688436,0.124,-2.7855,2.7882586412,34.14,-0.12,34.1402108957,78.15,34.654,-2.7855,34.7657694615,0.124,-2.7855,2.7882586412,34.53,0.0,34.53,65.13
2021-03-04 08:30:00,35.6535,-3.468,35.8217683295,0.0135,-1.998,1.9980456076,35.64,-1.47,35.6703027742,77.81,36.0835,-1.998,36.138773862,0.0135,-1.998,1.9980456076,36.07,0.0,36.07,64.86
2021-03-04 09:00:00,37.1635,-3.4055,37.3192063487,0.0135,-1.9155000000000002,1.9155475718,37.15,-1.49,37.1798682085,77.62,37.6235,-1.9155000000000002,37.6722297256,0.0135,-1.9155000000000002,1.9155475718,37.61,0.0,37.61,64.7
2021-03-04 09:30:00,30.964,-2.901,31.0995996276,0.014,-1.9609999999999999,1.9610499739,30.95,-0.9400000000000001,30.9642713462,78.03,31.334,-1.9609999999999999,31.3953034226,0.014,-1.9609999999999999,1.9610499739,31.32,0.0,31.32,65.04
2021-03-04 10:00:00,32.2935,-2.9715,32.4299237511,0.0135,-2.4015,2.4015379447000003,32.28,-0.5700000000000001,32.2850321357,77.93,32.7335,-2.4015,32.8214750506,0.0135,-2.4015,2.4015379447000003,32.72,0.0,32.72,64.95
2021-03-04 10:30:00,37.8735,-2.81,37.9776000065,0.0135,-3.19,3.1900285657,37.86,0.38,37.8619069779,77.93,38.2735,-3.19,38.4062091627,0.0135,-3.19,3.1900285657,38.26,0.0,38.26,64.95
2021-03-04 11:00:00,35.2835,-2.7245,35.3885330651,0.0135,-2.6945,2.6945338187,35.27,-0.03,35.2700127587,77.88,35.7535,-2.6945,35.8548893807,0.0135,-2.6945,2.6945338187,35.74,0.0,35.74,64.9
2021-03-04 11:30:00,34.6535,-2.5585,34.7478198525,0.0135,-2.3085,2.3085394733,34.64,-0.25,34.6409021245,77.79,35.0035,-2.3085,35.0795408251,0.0135,-2.3085,2.3085394733,34.99,0.0,34.99,64.84
2021-03-04 12:00:00,34.152,-2.8735,34.2726728787,0.042,-3.3835,3.3837606668,34.11,0.51,34.1138124519,77.69,34.552,-3.3835,34.7172691358,0.042,-3.3835,3.3837606668,34.51,0.0,34.51,64.76
2021-03-04 12:30:00,36.591,-2.9575,36.7103267113,0.191,-3.8375,3.8422502847,36.4,0.88,36.4106358088,77.52,37.061,-3.8375,37.2591482357,0.191,-3.8375,3.8422502847,36.87,0.0,36.87,64.61
2021-03-04 13:00:00,32.1165,-2.724,32.231812674,0.5465,-3.654,3.6946418297,31.57,0.93,31.5836951606,77.57,32.5365,-3.654,32.7410376783,0.5465,-3.654,3.6946418297,31.99,0.0,31.99,64.61
2021-03-04 13:30:00,29.738,-2.5835,29.8500103224,0.788,-3.2435,3.3378490454,28.95,0.66,28.9575223388,77.77,30.098,-3.2435,30.2722628201,0.788,-3.2435,3.3378490454,29.31,0.0,29.31,64.79
2021-03-04 14:00:00,30.5255,-2.3505000000000003,30.6158619101,1.3455,-3.1605,3.4349862445,29.18,0.81,29.1912401244,77.86,30.8755,-3.1605,31.0368371536,1.3455,-3.1605,3.4349862445,29.53,0.0,29.53,64.87
2021-03-04 14:30:00,27.6115,-2.534,27.7275330358,1.2415,-2.814,3.0756980102,26.37,0.28,26.3714864958,78.04,27.9215,-2.814,28.0629427938,1.2415,-2.814,3.0756980102,26.68,0.0,26.68,65.02
2021-03-04 15:00:00,30.249,-2.39,30.3432710992,1.8090000000000002,-3.35,3.8072274689,28.44,0.96,28.4561979189,77.9,30.589,-3.35,30.7718933607,1.8090000000000002,-3.35,3.8072274689,28.78,0.0,28.78,64.9
2021-03-04 15:30:00,33.8575,-1.798,33.9052077158,1.8275000000000001,-3.818,4.2328335958,32.03,2.02,32.093633325,77.83,34.2375,-3.818,34.449724676,1.8275000000000001,-3.818,4.2328335958,32.41,0.0,32.41,64.86
2021-03-04 16:00:00,30.23,-2.2275,30.3119556652,2.7800000000000002,-3.1675,4.214434274,27.45,0.9400000000000001,27.466090002,77.98,30.59,-3.1675,30.7535551807,2.7800000000000002,-3.1675,4.214434274,27.81,0.0,27.81,64.96
2021-03-04 16:30:00,25.401,-2.3235,25.5070471292,3.041,-2.6435,4.0293638766,22.36,0.32,22.362289686,77.91,25.661,-2.6435,25.7968023842,3.041,-2.6435,4.0293638766,22.62,0.0,22.62,64.91
2021-03-04 17:00:00,26.874,-2.174,26.9617905934,4.014,-3.224,5.1484339366,22.86,1.05,22.884101468,77.6,27.154,-3.224,27.3447232935,4.014,-3.224,5.1484339366,23.14,0.0,23.14,64.66
2021-03-04 17:30:00,26.779,-2.1765,26.8673034235,5.399,-3.0865,6.2189776692,21.38,0.91,21.399357467,77.52,27.019,-3.0865,27.194720871,5.399,-3.0865,6.2189776692,21.62,0.0,21.62,64.61
2021-03-04 18:00:00,27.8355,-2.254,27.9266105399,5.1955,-2.894,5.9471384926,22.64,0.64,22.6490441299,77.44,28.0855,-2.894,28.2342087945,5.1955,-2.894,5.9471384926,22.89,0.0,22.89,64.53
2021-03-04 18:30:00,27.488,-2.345,27.5878445878,5.378,-2.575,5.9626763286,22.11,0.23,22.1111962589,77.35,27.768,-2.575,27.8871376982,5.378,-2.575,5.9626763286,22.39,0.0,22.39,64.47
2021-03-04 19:00:00,29.956,-2.1175,30.0307466149,2.9859999999999998,-2.6775,4.0106361403,26.97,0.56,26.9758132408,77.46,30.266,-2.6775,30.3842025113,2.9859999999999998,-2.6775,4.0106361403,27.28,0.0,27.28,64.53
2021-03-04 19:30:00,26.0995,-1.7465000000000002,26.1578699916,3.1995,-3.2465,4.5581314702,22.9,1.5,22.9490740554,77.75,26.3595,-3.2465,26.5586709475,3.1995,-3.2465,4.5581314702,23.16,0.0,23.16,64.77
2021-03-04 20:00:00,26.4865,-1.775,26.5459094259,1.7965,-3.6550000000000002,4.0726449943,24.69,1.88,24.7614720887,77.69,26.7765,-3.6550000000000002,27.0248030011,1.7965,-3.6550000000000002,4.0726449943,24.98,0.0,24.98,64.77
2021-03-04 20:30:00,29.3425,-1.74,29.3940454216,2.0525,-3.74,4.2661875545,27.29,2.0,27.3631887762,77.57,29.6725,-3.74,29.9072709596,2.0525,-3.74,4.2661875545,27.62,0.0,27.62,64.64
2021-03-04 21:00:00,41.9005,-1.025,41.9130352665,2.4205,-6.185,6.6417652209,39.48,5.16,39.8157757679,77.49,42.2805,-6.185,42.7304915166,2.4205,-6.185,6.6417652209,39.86,0.0,39.86,64.59
2021-03-04 21:30:00,45.655,-0.965,45.6651973608,2.555,-6.855,7.3156715345,43.1,5.89,43.5005988465,77.64,46.245,-6.855,46.7503053466,2.555,-6.855,7.3156715345,43.69,0.0,43.69,64.7
2021-03-04 22:00:00,45.5155,-0.5465,45.5187807668,2.4455,-8.2265,8.582294128000001,43.07,7.68,43.7493691383,77.78,46.0055,-8.2265,46.7352258206,2.4455,-8.2265,8.582294128000001,43.56,0.0,43.56,64.82
2021-03-04 22:30:00,47.408,-1.119,47.4212043816,2.208,-8.059,8.3560005385,45.2,6.94,45.7296796403,77.6,47.918,-8.059,48.590968348,2.208,-8.059,8.3560005385,45.71,0.0,45.71,64.67
2021-03-04 23:00:00,39.941,-1.446,39.967166487,3.211,-7.286,7.9621804174,36.73,5.84,37.1913766887,77.52,40.451,-7.286,41.1019366575,3.211,-7.286,7.9621804174,37.24,0.0,37.24,64.59
2021-03-04 23:30:00,46.963,-1.6724999999999999,46.9927720533,6.003,-7.8125,9.852470007600001,40.96,6.14,41.4176435834,77.74,47.483,-7.8125,48.1214135832,6.003,-7.8125,9.852470007600001,41.48,0.0,41.48,64.77
2021-03-05 00:00:00,48.623,-1.659,48.6512940218,9.663,-8.709,13.0084683956,38.96,7.05,39.5927278676,77.7,49.033,-8.709,49.8004193757,9.663,-8.709,13.0084683956,39.37,0.0,39.37,64.73
2021-03-05 00:30:00,49.5605,-1.8940000000000001,49.5966772703,7.2705,-8.304,11.0370551439,42.29,6.41,42.773031223,77.65,50.1205,-8.304,50.8037492342,7.2705,-8.304,11.0370551439,42.85,0.0,42.85,64.69
2021-03-05 01:00:00,45.5545,-1.7045,45.5863772469,7.1645,-8.4745,11.0971712837,38.39,6.77,38.982367809,77.42,45.9545,-8.4745,46.729361439,7.1645,-8.4745,11.0971712837,38.79,0.0,38.79,64.5
2021-03-05 01:30:00,39.2005,-1.5655000000000001,39.2317472272,6.8505,-7.9855,10.5212908191,32.35,6.42,32.9808868892,77.8,39.6805,-7.9855,40.4760458852,6.8505,-7.9855,10.5212908191,32.83,0.0,32.83,64.81
2021-03-05 02:00:00,39.9125,-1.67,39.9474223981,5.5325,-7.95,9.6856107835,34.38,6.28,34.9488597811,77.85,40.3125,-7.95,41.0889298504,5.5325,-7.95,9.6856107835,34.78,0.0,34.78,64.86
2021-03-05 02:30:00,42.8495,-1.5975000000000001,42.8792683765,4.9095,-8.2975,9.6411460159,37.94,6.7,38.5270502375,77.85,43.2495,-8.2975,44.0382533316,4.9095,-8.2975,9.6411460159,38.34,0.0,38.34,64.86
2021-03-05 03:00:00,42.349,-1.444,42.3736113283,4.649,-8.304,9.5168070801,37.7,6.86,38.3190500926,77.99,42.829,-8.304,43.6265934609,4.649,-8.304,9.5168070801,38.18,0.0,38.18,64.96
2021-03-05 03:30:00,45.6845,-1.3975,45.7058699348,7.4345,-9.1575,11.795405737,38.25,7.76,39.0292211042,77.99,46.0845,-9.1575,46.9855397596,7.4345,-9.1575,11.795405737,38.65,0.0,38.65,64.96
2021-03-05 04:00:00,52.6555,-1.2175,52.6695736313,7.4155,-10.0575,12.4957171263,45.24,8.84,46.0955876413,77.99,53.2155,-10.0575,54.157573307,7.4155,-10.0575,12.4957171263,45.8,0.0,45.8,64.96
2021-03-05 04:30:00,45.308,-1.932,45.3491729583,6.638,-8.712,10.9527160102,38.67,6.78,39.259868823,78.19,45.758,-8.712,46.5799689566,6.638,-8.712,10.9527160102,39.12,0.0,39.12,65.11
2021-03-05 05:00:00,37.845,-2.0175,37.8987378583,8.345,-8.0575,11.6001004845,29.5,6.04,30.1119843252,78.4,38.315,-8.0575,39.1530654132,8.345,-8.0575,11.6001004845,29.97,0.0,29.97,65.27
2021-03-05 05:30:00,38.514,-2.268,38.5807208331,8.404,-7.598,11.3294668895,30.11,5.33,30.5781130876,78.25,38.884,-7.598,39.6193773298,8.404,-7.598,11.3294668895,30.48,0.0,30.48,65.17
2021-03-05 06:00:00,39.1005,-2.394,39.1737199695,7.8205,-7.5440000000000005,10.8661012442,31.28,5.15,31.7011182768,78.12,39.4705,-7.5440000000000005,40.184976126,7.8205,-7.5440000000000005,10.8661012442,31.65,0.0,31.65,65.07
2021-03-05 06:30:00,40.514,-2.6375,40.5997611108,8.054,-6.8475,10.5714318921,32.46,4.21,32.731875901,77.84,40.914,-6.8475,41.4830525908,8.054,-6.8475,10.5714318921,32.86,0.0,32.86,64.86
2021-03-05 07:00:00,42.4135,-1.4435,42.4380569124,10.5935,-7.6135,13.0455978974,31.82,6.17,32.4126719047,77.62,42.8135,-7.6135,43.4851832755,10.5935,-7.6135,13.0455978974,32.22,0.0,32.22,64.7
2021-03-05 07:30:00,39.365,-1.772,39.4048627583,9.745,-6.312,11.6106144971,29.62,4.54,29.965913969,77.47,39.725,-6.312,40.2233386108,9.745,-6.312,11.6106144971,29.98,0.0,29.98,64.58
2021-03-05 08:00:00,39.854,-2.0485,39.9066118363,8.054,-5.4785,9.7406816112,31.8,3.43,31.9844477833,77.35,40.264,-5.4785,40.635005331,8.054,-5.4785,9.7406816112,32.21,0.0,32.21,64.48
2021-03-05 08:30:00,29.2405,-2.8449999999999998,29.3785783395,8.2205,-3.255,8.8414730249,21.02,0.41000000000000003,21.0239981925,77.49,29.5305,-3.255,29.7093496268,8.2205,-3.255,8.8414730249,21.31,0.0,21.31,64.56
2021-03-05 09:00:00,20.8885,-2.9465,21.0952908134,8.9385,-2.0465,9.1697843213,11.95,-0.9,11.98384329,77.65,21.0185,-2.0465,21.1178953615,8.9385,-2.0465,9.1697843213,12.08,0.0,12.08,64.67
2021-03-05 09:30:00,26.8035,-3.039,26.9752318479,9.5135,-2.809,9.9195344271,17.29,-0.23,17.2915297183,77.42,27.0335,-2.809,27.1790471365,9.5135,-2.809,9.9195344271,17.52,0.0,17.52,64.5
2021-03-05 10:00:00,35.544,-2.634,35.6414631013,12.194,-4.994,13.1770130151,23.35,2.36,23.4689603519,76.9,35.754,-4.994,36.1010879614,12.194,-4.994,13.1770130151,23.56,0.0,23.56,64.08
2021-03-05 10:30:00,39.5485,-2.5615,39.6313655392,10.1585,-5.5115,11.5573247121,29.39,2.95,29.5376810193,76.9,39.9685,-5.5115,40.3467176422,10.1585,-5.5115,11.5573247121,29.81,0.0,29.81,64.08
2021-03-05 11:00:00,40.5115,-2.0065,40.5611596789,10.7815,-5.6465,12.1706082223,29.73,3.64,29.9520032719,77.19,40.8615,-5.6465,41.2497896298,10.7815,-5.6465,12.1706082223,30.08,0.0,30.08,64.31
2021-03-05 11:30:00,36.5975,-1.8385,36.6436500434,5.8675,-5.0285,7.7274425588,30.73,3.19,30.8951290659,77.27,36.9875,-5.0285,37.3277506488,5.8675,-5.0285,7.7274425588,31.12,0.0,31.12,64.37
