Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-05 12:00:00,29.2785,-2.3045,29.3690531427,6.3985,-4.4645,7.8020870605,22.88,2.16,22.9817318756,77.47,29.5585,-4.4645,29.8937565806,6.3985,-4.4645,7.8020870605,23.16,0.0,23.16,64.54
2021-03-05 12:30:00,20.608,-2.2565,20.7311711259,6.9879999999999995,-3.7765,7.9431792281,13.62,1.52,13.7045539876,77.78,20.768,-3.7765,21.108571156,6.9879999999999995,-3.7765,7.9431792281,13.78,0.0,13.78,64.8
2021-03-05 13:00:00,23.99,-1.6465,24.0464355415,7.93,-4.6565,9.196080265500001,16.06,3.01,16.3396358589,77.4,24.15,-4.6565,24.5948265343,7.93,-4.6565,9.196080265500001,16.22,0.0,16.22,64.48
2021-03-05 13:30:00,26.5545,-1.6395,26.6050640011,5.4445,-5.2395,7.5561194075,21.11,3.6,21.414763599,77.35,26.7445,-5.2395,27.2529015061,5.4445,-5.2395,7.5561194075,21.3,0.0,21.3,64.43
2021-03-05 14:00:00,41.3085,-1.5405,41.3372146195,5.6685,-6.3505,8.512387591,35.64,4.8100000000000005,35.9631158272,77.22,41.7785,-6.3505,42.2583945802,5.6685,-6.3505,8.512387591,36.11,0.0,36.11,64.32
2021-03-05 14:30:00,47.7735,-1.6775,47.802942467,5.9335,-6.8275,9.0455059836,41.84,5.15,42.155759986,77.19,48.2435,-6.8275,48.7242244525,5.9335,-6.8275,9.0455059836,42.31,0.0,42.31,64.32
2021-03-05 15:00:00,50.7085,-1.8375,50.7417813887,6.7485,-7.9175,10.4033195904,43.96,6.08,44.3784632451,77.3,51.2085,-7.9175,51.8169593714,6.7485,-7.9175,10.4033195904,44.46,0.0,44.46,64.41
2021-03-05 15:30:00,55.516,-1.0925,55.5267486195,5.426,-8.6325,10.1961528161,50.09,7.54,50.6543157095,77.06,56.116,-8.6325,56.776099833,5.426,-8.6325,10.1961528161,50.69,0.0,50.69,64.2
2021-03-05 16:00:00,55.0635,-1.0175,55.0729002187,5.8735,-8.4175,10.2641272644,49.19,7.4,49.7435030934,77.1,55.7035,-8.4175,56.3359052337,5.8735,-8.4175,10.2641272644,49.83,0.0,49.83,64.2
2021-03-05 16:30:00,48.6175,-1.683,48.6466216222,6.4375,-7.583,9.947024442,42.18,5.9,42.5906374688,77.3,49.1675,-7.583,49.7488185312,6.4375,-7.583,9.947024442,42.73,0.0,42.73,64.41
2021-03-05 17:00:00,37.5905,-1.88,37.6374825174,4.7705,-5.93,7.610687896,32.82,4.05,33.068941622,77.54,38.0005,-5.93,38.4604069174,4.7705,-5.93,7.610687896,33.23,0.0,33.23,64.59
2021-03-05 17:30:00,37.483,-2.2405,37.5499018541,4.323,-4.8305,6.4824423831,33.16,2.59,33.2609936713,77.54,37.843,-4.8305,38.150050842,4.323,-4.8305,6.4824423831,33.52,0.0,33.52,64.59
2021-03-05 18:00:00,40.2055,-2.8795,40.3084823641,5.4455,-5.4395,7.6968584825,34.76,2.56,34.8541417912,77.2,40.5855,-5.4395,40.9483939917,5.4455,-5.4395,7.6968584825,35.14,0.0,35.14,64.3
2021-03-05 18:30:00,36.424,-3.101,36.5557653045,6.024,-5.231,7.9782164047,30.4,2.13,30.4745287084,77.38,36.904,-5.231,37.2728933275,6.024,-5.231,7.9782164047,30.88,0.0,30.88,64.45
2021-03-05 19:00:00,42.5035,-2.5875,42.5821872207,9.1835,-6.3075,11.1409707162,33.32,3.7199999999999998,33.5270159722,77.47,42.8635,-6.3075,43.3250988285,9.1835,-6.3075,11.1409707162,33.68,0.0,33.68,64.52
2021-03-05 19:30:00,43.519,-2.4045,43.5853757727,7.439,-6.8245000000000005,10.0951731659,36.08,4.42,36.3497290224,77.81,43.949,-6.8245000000000005,44.475705742,7.439,-6.8245000000000005,10.0951731659,36.51,0.0,36.51,64.79
2021-03-05 20:00:00,41.9795,-2.2785,42.0412890204,6.6895,-5.2385,8.4965459158,35.29,2.96,35.4139195797,77.71,42.4295,-5.2385,42.7516590614,6.6895,-5.2385,8.4965459158,35.74,0.0,35.74,64.7
2021-03-05 20:30:00,32.5395,-2.6315,32.6457325312,6.8095,-4.4415,8.1299577182,25.73,1.81,25.7935844737,77.78,32.8795,-4.4415,33.1781319923,6.8095,-4.4415,8.1299577182,26.07,0.0,26.07,64.76
2021-03-05 21:00:00,42.4515,-2.1635,42.5065946001,5.4315,-5.6735,7.8542851043,37.02,3.51,37.186025601,77.82,42.9115,-5.6735,43.2849331119,5.4315,-5.6735,7.8542851043,37.48,0.0,37.48,64.76
2021-03-05 21:30:00,33.7045,-2.212,33.7770079233,4.8045,-5.332,7.1772866914,28.9,3.12,29.0679273427,77.97,34.0445,-5.332,34.4595154384,4.8045,-5.332,7.1772866914,29.24,0.0,29.24,64.92
2021-03-05 22:00:00,35.337,-2.431,35.4205213118,3.237,-5.751,6.5994067915,32.1,3.32,32.2712317707,78.36,35.717,-5.751,36.1770381596,3.237,-5.751,6.5994067915,32.48,0.0,32.48,65.23
2021-03-05 22:30:00,39.2035,-2.884,39.3094373942,2.7535,-5.904,6.5145205695,36.45,3.02,36.5748943949,78.21,39.5835,-5.904,40.0213778904,2.7535,-5.904,6.5145205695,36.83,0.0,36.83,65.1
2021-03-05 23:00:00,37.0495,-3.3545,37.2010499919,3.6995,-4.5545,5.8676886847,33.35,1.2,33.371582222,77.88,37.4895,-4.5545,37.7651437241,3.6995,-4.5545,5.8676886847,33.79,0.0,33.79,64.85
2021-03-05 23:30:00,27.197,-3.342,27.401565156,4.567,-3.982,6.0591924379,22.63,0.64,22.6390481249,78.17,27.477,-3.982,27.764038845199998,4.567,-3.982,6.0591924379,22.91,0.0,22.91,65.07
2021-03-06 00:00:00,27.55,-2.9995000000000003,27.7128039045,3.38,-5.1895,6.1931664155,24.17,2.19,24.2690131649,78.25,27.83,-5.1895,28.3097122954,3.38,-5.1895,6.1931664155,24.45,0.0,24.45,65.15
2021-03-06 00:30:00,29.637,-2.275,29.7241887021,3.797,-5.785,6.9197856903,25.84,3.51,26.0773023912,77.97,29.937,-5.785,30.4908214714,3.797,-5.785,6.9197856903,26.14,0.0,26.14,64.9
2021-03-06 01:00:00,35.27,-2.58,35.3642375854,3.17,-5.95,6.7417653474,32.1,3.37,32.2764139892,77.76,35.66,-5.95,36.1529818964,3.17,-5.95,6.7417653474,32.49,0.0,32.49,64.75
2021-03-06 01:30:00,24.0385,-3.027,24.228334884,2.5585,-4.607,5.2697600752,21.48,1.58,21.5380314792,78.17,24.3585,-4.607,24.790340281,2.5585,-4.607,5.2697600752,21.8,0.0,21.8,65.06
2021-03-06 02:00:00,18.78,-3.1705,19.0457467759,1.87,-3.8805,4.3075724312,16.91,0.71,16.924898818,78.27,18.96,-3.8805,19.3530328437,1.87,-3.8805,4.3075724312,17.09,0.0,17.09,65.12
2021-03-06 02:30:00,32.6435,-2.8369999999999997,32.7665478995,2.0835,-5.607,5.9815901941,30.56,2.77,30.685281488,78.03,32.9435,-5.607,33.4172506537,2.0835,-5.607,5.9815901941,30.86,0.0,30.86,64.96
2021-03-06 03:00:00,29.922,-2.6185,30.036355076,3.072,-5.3785,6.1939846827,26.85,2.76,26.9914819897,78.08,30.312,-5.3785,30.785477197,3.072,-5.3785,6.1939846827,27.24,0.0,27.24,65.0
2021-03-06 03:30:00,31.422,-2.62,31.5310400082,1.4020000000000001,-5.48,5.6565010386,30.02,2.86,30.1559281071,78.14,31.732,-5.48,32.2017115073,1.4020000000000001,-5.48,5.6565010386,30.33,0.0,30.33,65.04
2021-03-06 04:00:00,32.738,-2.6310000000000002,32.8435504323,1.358,-5.651,5.8118813649,31.38,3.02,31.5249869151,78.14,33.138,-5.651,33.6163776306,1.358,-5.651,5.8118813649,31.78,0.0,31.78,65.04
2021-03-06 04:30:00,23.4815,-2.3345000000000002,23.5972611229,1.8315000000000001,-5.2045,5.5173555712999995,21.65,2.87,21.8394001749,78.5,23.7615,-5.2045,24.3247960423,1.8315000000000001,-5.2045,5.5173555712999995,21.93,0.0,21.93,65.33
2021-03-06 05:00:00,24.664,-1.9065,24.7375754319,1.034,-5.6365,5.7305574118,23.63,3.73,23.922579292400002,78.58,24.924,-5.6365,25.5533932825,1.034,-5.6365,5.7305574118,23.89,0.0,23.89,65.39
2021-03-06 05:30:00,41.763,-2.2335,41.8226815406,0.893,-6.3935,6.4555628143,40.87,4.16,41.0811696523,78.08,42.153,-6.3935,42.6351058548,0.893,-6.3935,6.4555628143,41.26,0.0,41.26,64.98
2021-03-06 06:00:00,38.6765,-2.1375,38.7355206303,1.0465,-6.1975,6.2852341643,37.63,4.06,37.8483883409,78.08,39.1665,-6.1975,39.653798412,1.0465,-6.1975,6.2852341643,38.12,0.0,38.12,64.98
2021-03-06 06:30:00,42.265,-2.1135,42.3178107568,0.735,-6.0235,6.0681774241,41.53,3.91,41.7136548387,78.03,42.725,-6.0235,43.1475164668,0.735,-6.0235,6.0681774241,41.99,0.0,41.99,64.98
2021-03-06 07:00:00,34.2125,-2.009,34.2714347125,0.6525000000000001,-5.699,5.7362319732,33.56,3.69,33.7622525907,78.03,34.7125,-5.699,35.177212187,0.6525000000000001,-5.699,5.7362319732,34.06,0.0,34.06,64.98
2021-03-06 07:30:00,27.0515,-1.5075,27.0934716952,0.8915000000000001,-6.0175,6.0831799661,26.16,4.51,26.5459168235,78.27,27.3115,-6.0175,27.9665575018,0.8915000000000001,-6.0175,6.0831799661,26.42,0.0,26.42,65.17
2021-03-06 08:00:00,31.635,-1.5394999999999999,31.6724373115,0.895,-6.0395,6.1054553679,30.74,4.5,31.0676294558,78.14,32.025,-6.0395,32.5895103561,0.895,-6.0395,6.1054553679,31.13,0.0,31.13,65.06
2021-03-06 08:30:00,37.0535,-1.655,37.0904419932,0.7935,-6.035,6.0869423564,36.26,4.38,36.5235814235,77.97,37.4235,-6.035,37.9069858634,0.7935,-6.035,6.0869423564,36.63,0.0,36.63,64.93
2021-03-06 09:00:00,40.8655,-1.787,40.9045530381,0.5555,-5.347,5.3757780135,40.31,3.56,40.4668963475,77.47,41.4055,-5.347,41.7493214226,0.5555,-5.347,5.3757780135,40.85,0.0,40.85,64.5
2021-03-06 09:30:00,41.449,-1.6099999999999999,41.4802567615,0.929,-6.01,6.0813765711,40.52,4.4,40.7581942681,77.47,41.919,-6.01,42.34764056,0.929,-6.01,6.0813765711,40.99,0.0,40.99,64.5
2021-03-06 10:00:00,45.0875,-1.427,45.1100763162,0.9875,-6.227,6.3048144501,44.1,4.8,44.3604553629,77.26,45.5875,-6.227,46.0108213929,0.9875,-6.227,6.3048144501,44.6,0.0,44.6,64.32
2021-03-06 10:30:00,50.5685,-0.2235,50.5689939044,0.9385,-8.8735,8.9229919029,49.63,8.65,50.3781639205,77.87,51.0385,-8.8735,51.8041261339,0.9385,-8.8735,8.9229919029,50.1,0.0,50.1,64.82
2021-03-06 11:00:00,46.6805,1.2495,46.6972197299,1.4605000000000001,-11.0105,11.1069424461,45.22,12.26,46.8524919295,78.72,47.0405,-11.0105,48.311900713,1.4605000000000001,-11.0105,11.1069424461,45.58,0.0,45.58,65.52
2021-03-06 11:30:00,43.5905,-0.161,43.5907973229,2.0105,-9.121,9.3399545636,41.58,8.96,42.5344331101,78.86,43.9505,-9.121,44.8869590332,2.0105,-9.121,9.3399545636,41.94,0.0,41.94,65.64
2021-03-06 12:00:00,41.7175,-2.2800000000000002,41.7797583316,1.1075,-5.57,5.67903656,40.61,3.29,40.7430509412,77.85,42.2275,-5.57,42.5932700817,1.1075,-5.57,5.67903656,41.12,0.0,41.12,64.82
2021-03-06 12:30:00,38.113,-2.2195,38.1775712854,0.523,-5.0495,5.0765125086,37.59,2.83,37.6963791365,77.85,38.523,-5.0495,38.8525286082,0.523,-5.0495,5.0765125086,38.0,0.0,38.0,64.82
2021-03-06 13:00:00,33.819,-2.241,33.8931680726,1.149,-4.471,4.6162801042,32.67,2.23,32.7460196054,77.97,34.259,-4.471,34.5495140632,1.149,-4.471,4.6162801042,33.11,0.0,33.11,64.89
2021-03-06 13:30:00,41.163,-2.02,41.2125341249,0.873,-5.61,5.6775196169,40.29,3.59,40.4496254618,77.66,41.533,-5.61,41.910168086,0.873,-5.61,5.6775196169,40.66,0.0,40.66,64.61
2021-03-06 14:00:00,55.22,-1.479,55.23980305,1.12,-7.499,7.5821765345,54.1,6.02,54.4339085497,77.37,55.88,-7.499,56.3809311824,1.12,-7.499,7.5821765345,54.76,0.0,54.76,64.36
2021-03-06 14:30:00,55.255,-1.3519999999999999,55.2715381458,0.625,-7.382,7.4084106933000005,54.63,6.03,54.9617849055,77.46,55.895,-7.382,56.3803596033,0.625,-7.382,7.4084106933000005,55.27,0.0,55.27,64.44
2021-03-06 15:00:00,53.768,-1.034,53.7779413886,0.268,-7.564,7.5687462634,53.5,6.53,53.8970398074,77.77,54.438,-7.564,54.9609856171,0.268,-7.564,7.5687462634,54.17,0.0,54.17,64.71
2021-03-06 15:30:00,52.2795,-1.1895,52.2930304199,0.1595,-7.5195,7.5211914282,52.12,6.33,52.5029837247,77.77,52.8895,-7.5195,53.4213636151,0.1595,-7.5195,7.5211914282,52.73,0.0,52.73,64.71
2021-03-06 16:00:00,52.8175,-0.9795,52.826581628,0.0175,-7.8295,7.8295195574,52.8,6.85,53.242487733,77.85,53.5175,-7.8295,54.0871877296,0.0175,-7.8295,7.8295195574,53.5,0.0,53.5,64.8
2021-03-06 16:30:00,37.809,-0.9975,37.8221560365,0.019,-5.8375,5.8375309207,37.79,4.84,38.0986837043,77.9,38.219,-5.8375,38.6622343799,0.019,-5.8375,5.8375309207,38.2,0.0,38.2,64.8
2021-03-06 17:00:00,44.552,-0.9775,44.5627222042,0.012,-6.4875,6.4875110983,44.54,5.51,44.8795242845,77.78,45.052,-6.4875,45.5167041892,0.012,-6.4875,6.4875110983,45.04,0.0,45.04,64.72
2021-03-06 17:30:00,45.2,-1.416,45.2221743838,0.01,-5.546,5.5460090155,45.19,4.13,45.3783318336,77.36,45.74,-5.546,46.0750009875,0.01,-5.546,5.5460090155,45.73,0.0,45.73,64.36
2021-03-06 18:00:00,42.84,-1.6475,42.8716672903,0.01,-4.7675,4.7675104877,42.83,3.12,42.9434896113,77.32,43.37,-4.7675,43.6312497672,0.01,-4.7675,4.7675104877,43.36,0.0,43.36,64.36
2021-03-06 18:30:00,42.46,-1.8639999999999999,42.5008952376,0.01,-4.094,4.094012213,42.45,2.23,42.508533261,77.16,42.99,-4.094,43.184498793,0.01,-4.094,4.094012213,42.98,0.0,42.98,64.21
2021-03-06 19:00:00,38.0525,-2.3725,38.1263886632,0.0125,-3.9325,3.9325198664,38.04,1.56,38.0719739441,77.33,38.4225,-3.9325,38.6232192146,0.0125,-3.9325,3.9325198664,38.41,0.0,38.41,64.35
2021-03-06 19:30:00,52.3215,-1.3445,52.3387718857,0.0115,-5.9845,5.9845110494,52.31,4.64,52.5153853647,77.21,52.9515,-5.9845,53.2886065918,0.0115,-5.9845,5.9845110494,52.94,0.0,52.94,64.24
2021-03-06 20:00:00,52.1725,-1.0285,52.1826366572,0.0125,-6.8485,6.8485114076,52.16,5.82,52.4836927054,77.4,52.7625,-6.8485,53.2051065077,0.0125,-6.8485,6.8485114076,52.75,0.0,52.75,64.39
2021-03-06 20:30:00,47.611,-0.7685000000000001,47.617201862900004,0.011,-6.8185,6.8185088729,47.6,6.05,47.9829396765,77.4,48.271,-6.8185,48.750193674,0.011,-6.8185,6.8185088729,48.26,0.0,48.26,64.39
2021-03-06 21:00:00,48.2165,-1.416,48.2372877373,0.026500000000000003,-6.486,6.4860541356,48.19,5.07,48.4559697045,77.63,48.8265,-6.486,49.2554088223,0.026500000000000003,-6.486,6.4860541356,48.8,0.0,48.8,64.58
2021-03-06 21:30:00,43.1935,-1.975,43.2386293406,0.0235,-5.715,5.7150483156,43.17,3.74,43.3317031745,78.01,43.6235,-5.715,43.9962609462,0.0235,-5.715,5.7150483156,43.6,0.0,43.6,64.91
2021-03-06 22:00:00,49.981,-1.3455,49.9991073045,0.301,-6.7855,6.792172793,49.68,5.44,49.9769546891,77.46,50.541,-6.7855,50.9944672612,0.301,-6.7855,6.792172793,50.24,0.0,50.24,64.45
2021-03-06 22:30:00,33.687,-1.047,33.7032665776,0.327,-5.8870000000000005,5.896074796,33.36,4.84,33.7092746881,77.73,34.177,-5.8870000000000005,34.6803128302,0.327,-5.8870000000000005,5.896074796,33.85,0.0,33.85,64.65
2021-03-06 23:00:00,43.84,-1.3145,43.8597025782,0.11,-7.2145,7.2153385402,43.73,5.9,44.126215564,77.62,44.28,-7.2145,44.8638764514,0.11,-7.2145,7.2153385402,44.17,0.0,44.17,64.58
2021-03-06 23:30:00,41.1085,-1.228,41.126837421,0.018500000000000003,-6.928,6.9280247004,41.09,5.7,41.4834677914,77.82,41.5885,-6.928,42.16160002,0.018500000000000003,-6.928,6.9280247004,41.57,0.0,41.57,64.75
2021-03-07 00:00:00,48.4095,-1.351,48.4283480128,0.0095,-7.281,7.2810061976,48.4,5.93,48.7619205938,77.52,49.0595,-7.281,49.5968497109,0.0095,-7.281,7.2810061976,49.05,0.0,49.05,64.5
2021-03-07 00:30:00,42.8095,-1.754,42.8454175642,0.0095,-6.334,6.3340071242,42.8,4.58,43.044353869,77.61,43.3095,-6.334,43.7702221407,0.0095,-6.334,6.3340071242,43.3,0.0,43.3,64.58
2021-03-07 01:00:00,48.0095,-1.6720000000000002,48.0386060815,0.0095,-6.5120000000000005,6.5120069295,48.0,4.84,48.2433995485,77.38,48.5295,-6.5120000000000005,48.9644617478,0.0095,-6.5120000000000005,6.5120069295,48.52,0.0,48.52,64.37
2021-03-07 01:30:00,43.1095,-1.421,43.1329135493,0.0095,-6.611,6.6110068257,43.1,5.19,43.4113591126,77.76,43.6595,-6.611,44.157188104,0.0095,-6.611,6.6110068257,43.65,0.0,43.65,64.69
2021-03-07 02:00:00,49.2195,-1.332,49.2375202894,0.0095,-7.442,7.4420060636,49.21,6.11,49.5878634345,77.7,49.8195,-7.442,50.3722735664,0.0095,-7.442,7.4420060636,49.81,0.0,49.81,64.63
2021-03-07 02:30:00,42.3895,-1.33,42.4103597043,0.0095,-6.94,6.9400065022,42.38,5.61,42.7496959054,77.63,42.8795,-6.94,43.4374851971,0.0095,-6.94,6.9400065022,42.87,0.0,42.87,64.58
2021-03-07 03:00:00,40.8595,-1.3175,40.8807356404,0.0095,-6.6675,6.6675067679,40.85,5.35,41.1988470712,77.68,41.3695,-6.6675,41.9033541199,0.0095,-6.6675,6.6675067679,41.36,0.0,41.36,64.62
2021-03-07 03:30:00,33.6695,-1.328,33.6956794597,0.0095,-6.568,6.5680068704,33.66,5.24,34.0654252872,77.88,34.0295,-6.568,34.6575459929,0.0095,-6.568,6.5680068704,34.02,0.0,34.02,64.79
2021-03-07 04:00:00,32.5095,-2.5515,32.6094732018,0.0095,-4.8315,4.8315093397,32.5,2.2800000000000002,32.5798772251,77.77,32.9195,-4.8315,33.2721636282,0.0095,-4.8315,4.8315093397,32.91,0.0,32.91,64.69
2021-03-07 04:30:00,35.3695,-2.2880000000000003,35.4434263898,0.0095,-5.518,5.5180081778,35.36,3.23,35.5072175761,77.86,35.7795,-5.518,36.2024991437,0.0095,-5.518,5.5180081778,35.77,0.0,35.77,64.76
2021-03-07 05:00:00,33.129,-2.0425,33.1919033388,0.009000000000000001,-5.2625,5.262507696,33.12,3.22,33.2761596342,77.61,33.529,-5.2625,33.9394718175,0.009000000000000001,-5.2625,5.262507696,33.52,0.0,33.52,64.55
2021-03-07 05:30:00,33.4395,-2.5605,33.5373869063,0.0095,-5.2405,5.2405086108,33.43,2.68,33.5372524217,77.9,33.8195,-5.2405,34.2231123731,0.0095,-5.2405,5.2405086108,33.81,0.0,33.81,64.81
2021-03-07 06:00:00,32.569,-2.7455,32.6845151601,0.009000000000000001,-4.9755,4.9755081399000005,32.56,2.23,32.6362758292,78.04,32.989,-4.9755,33.3621000725,0.009000000000000001,-4.9755,4.9755081399000005,32.98,0.0,32.98,64.91
2021-03-07 06:30:00,31.989,-2.214,32.065525366,0.009000000000000001,-5.414,5.4140074806000005,31.98,3.2,32.1397013054,77.99,32.349,-5.414,32.7989206682,0.009000000000000001,-5.414,5.4140074806000005,32.34,0.0,32.34,64.91
2021-03-07 07:00:00,44.3915,-1.752,44.4260596525,0.0115,-7.092,7.0920093239,44.38,5.34,44.7001118567,77.77,44.9115,-7.092,45.4680029939,0.0115,-7.092,7.0920093239,44.9,0.0,44.9,64.68
2021-03-07 07:30:00,50.019,-1.495,50.0413367727,0.009000000000000001,-7.605,7.6050053254000005,50.01,6.11,50.3818638004,77.6,50.509,-7.605,51.0783232497,0.009000000000000001,-7.605,7.6050053254000005,50.5,0.0,50.5,64.55
2021-03-07 08:00:00,51.149,-1.3495,51.1667993063,0.009000000000000001,-7.7395,7.7395052329,51.14,6.39,51.5376726289,77.65,51.819,-7.7395,52.3937841852,0.009000000000000001,-7.7395,7.7395052329,51.81,0.0,51.81,64.55
2021-03-07 08:30:00,48.789,-1.6480000000000001,48.8168252245,0.009000000000000001,-7.178,7.1780056422,48.78,5.53,49.0924566507,77.72,49.329,-7.178,49.8485097571,0.009000000000000001,-7.178,7.1780056422,49.32,0.0,49.32,64.65
2021-03-07 09:00:00,44.849,-2.1615,44.9010565939,0.009000000000000001,-5.7315000000000005,5.7315070662,44.84,3.5700000000000003,44.9818908006,77.6,45.359,-5.7315000000000005,45.719678184,0.009000000000000001,-5.7315000000000005,5.7315070662,45.35,0.0,45.35,64.56
2021-03-07 09:30:00,47.2995,-1.7865000000000002,47.3332259887,0.0095,-5.7365,5.7365078663,47.29,3.95,47.4546794321,77.6,47.9595,-5.7365,48.3013568391,0.0095,-5.7365,5.7365078663,47.95,0.0,47.95,64.56
2021-03-07 10:00:00,46.509,-1.5375,46.5344064886,0.009000000000000001,-5.7375,5.7375070588,46.5,4.2,46.6892921343,77.41,47.089,-5.7375,47.4372514723,0.009000000000000001,-5.7375,5.7375070588,47.08,0.0,47.08,64.41
2021-03-07 10:30:00,47.389,-1.5185,47.4133226346,0.009000000000000001,-5.7285,5.7285070699,47.38,4.21,47.5666742584,77.24,47.879,-5.7285,48.2204764934,0.009000000000000001,-5.7285,5.7285070699,47.87,0.0,47.87,64.27
2021-03-07 11:00:00,54.5295,-0.135,54.5296671111,0.0095,-8.005,8.0050056371,54.52,7.87,55.0850914495,77.63,54.5595,-8.005,55.1436221629,0.0095,-8.005,8.0050056371,54.55,0.0,54.55,64.59
2021-03-07 11:30:00,51.4295,1.07,51.440629567,0.0095,-9.12,9.1200049479,51.42,10.19,52.4199628004,78.33,51.0795,-9.12,51.8872789829,0.0095,-9.12,9.1200049479,51.07,0.0,51.07,65.18
2021-03-07 12:00:00,49.2495,1.123,49.2623018062,0.0095,-9.177,9.1770049172,49.24,10.3,50.305741223,78.29,48.9295,-9.177,49.7826606285,0.0095,-9.177,9.1770049172,48.92,0.0,48.92,65.14
2021-03-07 12:30:00,52.2295,1.127,52.2416577001,0.0095,-9.333,9.333004835,52.22,10.46,53.2572999691,78.39,51.8695,-9.333,52.7024659693,0.0095,-9.333,9.333004835,51.86,0.0,51.86,65.22
2021-03-07 13:00:00,40.8795,1.3875,40.903039942,0.0095,-9.6325,9.6325046847,40.87,11.02,42.3296267406,78.9,40.5495,-9.6325,41.6778958982,0.0095,-9.6325,9.6325046847,40.54,0.0,40.54,65.62
2021-03-07 13:30:00,52.3895,1.5335,52.4119388355,0.0095,-10.7665,10.7665041912,52.38,12.3,53.8047804568,78.78,52.1195,-10.7665,53.2199192267,0.0095,-10.7665,10.7665041912,52.11,0.0,52.11,65.53
2021-03-07 14:00:00,53.607,1.562,53.6297519386,0.017,-11.458,11.4580126113,53.59,13.02,55.1489664454,78.89,53.267,-11.458,54.485402201,0.017,-11.458,11.4580126113,53.25,0.0,53.25,65.63
2021-03-07 14:30:00,47.506,1.635,47.5341273297,0.076,-11.705,11.7052467296,47.43,13.34,49.2702800885,79.14,47.156,-11.705,48.5869875687,0.076,-11.705,11.7052467296,47.08,0.0,47.08,65.85
2021-03-07 15:00:00,44.132,1.6965,44.1645959593,0.092,-11.4135,11.413870783,44.04,13.11,45.9499042436,79.24,43.802,-11.4135,45.2645908658,0.092,-11.4135,11.413870783,43.71,0.0,43.71,65.95
2021-03-07 15:30:00,38.65,1.7265000000000001,38.6885422606,0.33,-10.9735,10.9784608325,38.32,12.7,40.3696965557,79.32,38.44,-10.9735,39.9756338568,0.33,-10.9735,10.9784608325,38.11,0.0,38.11,66.0
2021-03-07 16:00:00,47.8195,1.851,47.8553108991,0.0695,-11.579,11.5792085762,47.75,13.43,49.6026954913,79.23,47.3695,-11.579,48.7641545733,0.0695,-11.579,11.5792085762,47.3,0.0,47.3,65.91
2021-03-07 16:30:00,55.571,1.6800000000000002,55.5963887406,0.241,-12.01,12.0124177833,55.33,13.69,56.9984648916,79.05,55.211,-12.01,56.5021647461,0.241,-12.01,12.0124177833,54.97,0.0,54.97,65.78
2021-03-07 17:00:00,54.757,1.4755,54.776876045,0.267,-11.9745,11.9774763306,54.49,13.45,56.125418484,78.7,54.457,-11.9745,55.757990452,0.267,-11.9745,11.9774763306,54.19,0.0,54.19,65.51
2021-03-07 17:30:00,51.151,1.085,51.1625060567,0.111,-10.865,10.8655669893,51.04,11.95,52.4202642115,78.74,50.811,-10.865,51.959656908,0.111,-10.865,10.8655669893,50.7,0.0,50.7,65.55
2021-03-07 18:00:00,45.2275,1.254,45.2448811718,0.14750000000000002,-10.696,10.697016979,45.08,11.95,46.6369906834,78.69,44.9175,-10.696,46.1734363271,0.14750000000000002,-10.696,10.697016979,44.77,0.0,44.77,65.5
2021-03-07 18:30:00,54.078,0.381,54.079342128,0.718,-9.839,9.8651632019,53.36,10.22,54.329899687,78.13,53.638,-9.839,54.5329346817,0.718,-9.839,9.8651632019,52.92,0.0,52.92,65.02
2021-03-07 19:00:00,51.917,0.8985000000000001,51.9247743495,1.037,-10.211500000000001,10.2640197413,50.88,11.11,52.0788488736,78.33,51.637,-10.211500000000001,52.6370069557,1.037,-10.211500000000001,10.2640197413,50.6,0.0,50.6,65.19
2021-03-07 19:30:00,42.415,0.925,42.4250851502,0.635,-9.475,9.4962545248,41.78,10.4,43.0549462896,78.45,42.175,-9.475,43.2262217872,0.635,-9.475,9.4962545248,41.54,0.0,41.54,65.29
2021-03-07 20:00:00,49.843,0.5720000000000001,49.8462820379,0.5630000000000001,-9.308,9.3250111528,49.28,9.88,50.260648623,78.45,49.483,-9.308,50.3508307081,0.5630000000000001,-9.308,9.3250111528,48.92,0.0,48.92,65.25
2021-03-07 20:30:00,52.854,0.5905,52.8572985145,0.20400000000000001,-9.4795,9.4816947984,52.65,10.07,53.6043598973,78.37,52.484,-9.4795,53.3332089439,0.20400000000000001,-9.4795,9.4816947984,52.28,0.0,52.28,65.2
2021-03-07 21:00:00,47.7265,0.601,47.7302839217,0.14650000000000002,-9.779,9.7800973027,47.58,10.38,48.6990841803,78.56,47.4265,-9.779,48.4241855197,0.14650000000000002,-9.779,9.7800973027,47.28,0.0,47.28,65.37
2021-03-07 21:30:00,39.207,0.3205,39.2083099515,0.47700000000000004,-8.7395,8.7525075978,38.73,9.06,39.7755766772,78.79,38.967,-8.7395,39.9350215882,0.47700000000000004,-8.7395,8.7525075978,38.49,0.0,38.49,65.54
2021-03-07 22:00:00,39.4765,-0.151,39.476788791,1.1265,-8.011,8.0898160208,38.35,7.86,39.147185084,78.65,39.1565,-8.011,39.9675820291,1.1265,-8.011,8.0898160208,38.03,0.0,38.03,65.42
2021-03-07 22:30:00,49.9945,0.1555,49.9947418285,1.8145,-9.3545,9.5288551516,48.18,9.51,49.1095968218,78.34,49.6545,-9.3545,50.5279728517,1.8145,-9.3545,9.5288551516,47.84,0.0,47.84,65.18
2021-03-07 23:00:00,48.9815,-0.389,48.9830446507,1.9115000000000002,-9.599,9.7874732822,47.07,9.21,47.9625791633,78.62,48.6715,-9.599,49.6090285457,1.9115000000000002,-9.599,9.7874732822,46.76,0.0,46.76,65.4
2021-03-07 23:30:00,44.2895,0.535,44.2927311785,1.1995,-9.815,9.888024335,43.09,10.35,44.3155796532,78.66,44.0895,-9.815,45.1687750028,1.1995,-9.815,9.888024335,42.89,0.0,42.89,65.4
2021-03-08 00:00:00,49.823,0.9415,49.8318949193,0.403,-11.0085,11.0158740575,49.42,11.95,50.8442612298,78.81,49.383,-11.0085,50.5951357469,0.403,-11.0085,11.0158740575,48.98,0.0,48.98,65.55
2021-03-08 00:30:00,45.1675,0.019,45.1675039962,0.0575,-8.841,8.841186982,45.11,8.86,45.9718576958,78.36,44.9475,-8.841,45.8087441134,0.0575,-8.841,8.841186982,44.89,0.0,44.89,65.2
2021-03-08 01:00:00,41.2755,-0.0655,41.2755519709,0.0555,-7.8555,7.8556960545,41.22,7.79,41.9496424299,78.27,40.9555,-7.8555,41.7020606265,0.0555,-7.8555,7.8556960545,40.9,0.0,40.9,65.12
2021-03-08 01:30:00,50.311,-0.4535,50.3130438679,0.111,-8.7735,8.7742021432,50.2,8.32,50.8847953715,78.17,50.211,-8.7735,50.9717453424,0.111,-8.7735,8.7742021432,50.1,0.0,50.1,65.03
2021-03-08 02:00:00,52.5135,0.0855,52.5135696035,0.0135,-9.0345,9.0345100863,52.5,9.12,53.2862496335,78.09,52.1635,-9.0345,52.9400880477,0.0135,-9.0345,9.0345100863,52.15,0.0,52.15,64.96
2021-03-08 02:30:00,56.399,0.2565,56.399583272,0.009000000000000001,-9.2435,9.2435043815,56.39,9.5,57.1846316767,78.19,56.049,-9.2435,56.8060973246,0.009000000000000001,-9.2435,9.2435043815,56.04,0.0,56.04,65.04
2021-03-08 03:00:00,46.699,0.245,46.6996426753,0.009000000000000001,-8.485,8.4850047731,46.69,8.73,47.4991473608,78.31,46.379,-8.485,47.1487737486,0.009000000000000001,-8.485,8.4850047731,46.37,0.0,46.37,65.15
2021-03-08 03:30:00,52.379,0.2625,52.3796577619,0.009000000000000001,-9.3275,9.327504342,52.37,9.59,53.2408208051,78.39,52.029,-9.3275,52.858481791,0.009000000000000001,-9.3275,9.327504342,52.02,0.0,52.02,65.22
2021-03-08 04:00:00,46.059,0.4,46.0607368699,0.009000000000000001,-8.82,8.8200045918,46.05,9.22,46.9639319052,78.54,45.739,-8.82,46.5816328718,0.009000000000000001,-8.82,8.8200045918,45.73,0.0,45.73,65.34
2021-03-08 04:30:00,50.399,0.424,50.4007834959,0.009000000000000001,-9.496,9.496004265,50.39,9.92,51.3571660044,78.54,50.069,-9.496,50.9615421372,0.009000000000000001,-9.496,9.496004265,50.06,0.0,50.06,65.34
2021-03-08 05:00:00,48.739,0.3765,48.7404541757,0.009000000000000001,-8.9835,8.9835045083,48.73,9.36,49.6207869748,78.37,48.419,-8.9835,49.2453331114,0.009000000000000001,-8.9835,8.9835045083,48.41,0.0,48.41,65.21
2021-03-08 05:30:00,44.919,0.243,44.9196572783,0.009000000000000001,-8.207,8.2070049348,44.91,8.45,45.698037157,78.37,44.619,-8.207,45.3674994903,0.009000000000000001,-8.207,8.2070049348,44.61,0.0,44.61,65.21
2021-03-08 06:00:00,48.439,-0.332,48.4401377475,0.009000000000000001,-7.962,7.9620050867,48.43,7.63,49.027357669,78.23,48.129,-7.962,48.783133202,0.009000000000000001,-7.962,7.9620050867,48.12,0.0,48.12,65.11
2021-03-08 06:30:00,34.229,0.23550000000000001,34.2298101258,0.009000000000000001,-7.1445,7.1445056687,34.22,7.38,35.0067536341,78.23,33.959,-7.1445,34.7024143432,0.009000000000000001,-7.1445,7.1445056687,33.95,0.0,33.95,65.07
2021-03-08 07:00:00,33.9335,0.2315,33.9342896566,0.0135,-7.4485,7.448512234,33.92,7.68,34.7785681131,78.33,33.7135,-7.4485,34.5265149487,0.0135,-7.4485,7.448512234,33.7,0.0,33.7,65.18
2021-03-08 07:30:00,30.272,-0.217,30.2727777549,0.012,-6.627,6.6270108646,30.26,6.41,30.9314677958,78.24,30.042,-6.627,30.7642469922,0.012,-6.627,6.6270108646,30.03,0.0,30.03,65.1
2021-03-08 08:00:00,30.4875,0.967,30.5028317579,0.0275,-9.373,9.3730403419,30.46,10.34,32.1671758164,79.41,30.2575,-9.373,31.6760072492,0.0275,-9.373,9.3730403419,30.23,0.0,30.23,66.06
2021-03-08 08:30:00,35.6405,1.113,35.6578744354,0.0405,-8.977,8.977091358,35.6,10.09,37.0022715519,79.14,35.3705,-8.977,36.4919004609,0.0405,-8.977,8.977091358,35.33,0.0,35.33,65.82
2021-03-08 09:00:00,33.821,1.545,33.8562707043,0.181,-9.715,9.7166859577,33.64,11.26,35.4744584173,79.35,33.561,-9.715,34.9388314916,0.181,-9.715,9.7166859577,33.38,0.0,33.38,66.0
2021-03-08 09:30:00,34.8185,1.498,34.8507094081,0.4985,-9.862,9.8745909409,34.32,11.36,36.1512378765,79.35,34.5685,-9.862,35.9477431315,0.4985,-9.862,9.8745909409,34.07,0.0,34.07,66.0
2021-03-08 10:00:00,35.8745,1.7055,35.9150174788,0.35450000000000004,-10.1445,10.1506921193,35.52,11.85,37.4445309758,79.5,35.6045,-10.1445,37.0214978155,0.35450000000000004,-10.1445,10.1506921193,35.25,0.0,35.25,66.12
2021-03-08 10:30:00,28.084,-1.2725,28.1128140223,0.274,-5.0225,5.0299684144,27.81,3.75,28.0616927501,78.27,28.274,-5.0225,28.7166255373,0.274,-5.0225,5.0299684144,28.0,0.0,28.0,65.12
2021-03-08 11:00:00,34.983,-1.8865,35.033828955,0.053,-5.1465,5.1467728967,34.93,3.26,35.0817972744,77.72,35.293,-5.1465,35.666262928,0.053,-5.1465,5.1467728967,35.24,0.0,35.24,64.67
2021-03-08 11:30:00,45.9255,-1.6365,45.9546481055,0.10550000000000001,-6.0065,6.0074264457,45.82,4.37,46.0279187016,77.49,46.3355,-6.0065,46.7231912705,0.10550000000000001,-6.0065,6.0074264457,46.23,0.0,46.23,64.47
2021-03-08 12:00:00,49.6095,-1.4415,49.630438366999996,0.3795,-6.5415,6.5524989508,49.23,5.1,49.4934632048,77.49,50.0295,-6.5415,50.4553475114,0.3795,-6.5415,6.5524989508,49.65,0.0,49.65,64.47
2021-03-08 12:30:00,41.71,-1.6365,41.7420918528,0.77,-5.5965,5.6492222695,40.94,3.96,41.1310734117,77.39,42.06,-5.5965,42.4307012934,0.77,-5.5965,5.6492222695,41.29,0.0,41.29,64.4
2021-03-08 13:00:00,38.714,-1.787,38.7552211321,1.344,-5.857,6.0092249916,37.37,4.07,37.5909803011,77.39,39.014,-5.857,39.4511932012,1.344,-5.857,6.0092249916,37.67,0.0,37.67,64.4
2021-03-08 13:30:00,44.2385,-1.492,44.2636526537,1.7985,-7.182,7.4037643297,42.44,5.69,42.8197349361,77.39,44.6085,-7.182,45.1829547092,1.7985,-7.182,7.4037643297,42.81,0.0,42.81,64.36
2021-03-08 14:00:00,33.7385,-1.28,33.7627721351,2.2785,-6.65,7.0295136567,31.46,5.37,31.9150199749,77.65,34.0085,-6.65,34.6525694899,2.2785,-6.65,7.0295136567,31.73,0.0,31.73,64.57
2021-03-08 14:30:00,34.792,-1.3435000000000001,34.8179300971,2.102,-6.8335,7.1494843346,32.69,5.49,33.1477932901,77.7,35.062,-6.8335,35.721710013,2.102,-6.8335,7.1494843346,32.96,0.0,32.96,64.62
2021-03-08 15:00:00,39.9715,-1.2265,39.9903127582,2.1815,-7.5565,7.8650896053,37.79,6.33,38.3164847031,77.47,40.2915,-7.5565,40.993971075,2.1815,-7.5565,7.8650896053,38.11,0.0,38.11,64.45
2021-03-08 15:30:00,48.211,-0.8435,48.2183783764,2.201,-8.6335,8.9096421505,46.01,7.79,46.6648068677,77.69,48.611,-8.6335,49.3717190631,2.201,-8.6335,8.9096421505,46.41,0.0,46.41,64.67
2021-03-08 16:00:00,50.5775,-1.491,50.5994722033,1.4975,-7.971,8.1104467972,49.08,6.48,49.5059269179,77.75,51.0475,-7.971,51.6660826583,1.4975,-7.971,8.1104467972,49.55,0.0,49.55,64.72
2021-03-08 16:30:00,48.831,-1.5955,48.8570586635,2.041,-7.4655000000000005,7.7394684087000005,46.79,5.87,47.1567704577,77.83,49.191,-7.4655000000000005,49.7542779191,2.041,-7.4655000000000005,7.7394684087000005,47.15,0.0,47.15,64.79
2021-03-08 17:00:00,39.9815,-2.047,40.033867553,1.9915,-6.297,6.6044137704,37.99,4.25,38.2269878489,77.79,40.3215,-6.297,40.8102385591,1.9915,-6.297,6.6044137704,38.33,0.0,38.33,64.73
2021-03-08 17:30:00,38.7905,-2.319,38.8597561913,1.5305,-5.069,5.2950156987,37.26,2.75,37.3613449972,77.51,39.1105,-5.069,39.4376212676,1.5305,-5.069,5.2950156987,37.58,0.0,37.58,64.51
2021-03-08 18:00:00,37.1775,-2.477,37.2599253253,1.4275,-4.1370000000000005,4.3763598172,35.75,1.6600000000000001,35.7885191088,77.23,37.4975,-4.1370000000000005,37.7250218721,1.4275,-4.1370000000000005,4.3763598172,36.07,0.0,36.07,64.27
2021-03-08 18:30:00,40.712,-1.7725,40.7505668703,1.462,-5.4225,5.6161330335,39.25,3.65,39.4193480413,77.61,40.762,-5.4225,41.1210913067,1.462,-5.4225,5.6161330335,39.3,0.0,39.3,64.58
2021-03-08 19:00:00,40.995,-0.041,40.9950205025,0.935,-7.261,7.3209525337,40.06,7.22,40.7054296133,78.45,40.715,-7.261,41.3573856282,0.935,-7.261,7.3209525337,39.78,0.0,39.78,65.27
2021-03-08 19:30:00,53.2305,0.335,53.2315541315,2.6605,-9.005,9.3897968695,50.57,9.34,51.4252904707,78.23,52.9005,-9.005,53.6614659253,2.6605,-9.005,9.3897968695,50.24,0.0,50.24,65.09
2021-03-08 20:00:00,51.967,0.3675,51.9682994262,2.357,-9.2425,9.5383046319,49.61,9.61,50.5322095302,78.41,51.647,-9.2425,52.4674795969,2.357,-9.2425,9.5383046319,49.29,0.0,49.29,65.22
2021-03-08 20:30:00,50.2115,0.34450000000000003,50.2126817896,2.8015,-9.7555,10.149787313,47.41,10.1,48.4738909105,78.67,49.8715,-9.7555,50.8166930496,2.8015,-9.7555,10.149787313,47.07,0.0,47.07,65.43
2021-03-08 21:00:00,53.2455,0.963,53.254207714,4.8655,-10.947,11.9795617303,48.38,11.91,49.8244167051,78.55,52.9155,-10.947,54.0359782853,4.8655,-10.947,11.9795617303,48.05,0.0,48.05,65.34
2021-03-08 21:30:00,44.984,1.248,45.0013084254,5.124,-10.042,11.2737367363,39.86,11.29,41.4280545042,79.28,44.684,-10.042,45.7984892764,5.124,-10.042,11.2737367363,39.56,0.0,39.56,65.95
2021-03-08 22:00:00,44.7995,0.8495,44.8075534983,6.6195,-10.0505,12.0345473741,38.18,10.9,39.7054454704,79.09,44.5095,-10.0505,45.6301231699,6.6195,-10.0505,12.0345473741,37.89,0.0,37.89,65.78
2021-03-08 22:30:00,44.634,-0.17650000000000002,44.6343489731,6.254,-8.8265,10.8175606423,38.38,8.65,39.3426854701,79.17,44.354,-8.8265,45.2237152195,6.254,-8.8265,10.8175606423,38.1,0.0,38.1,65.82
2021-03-08 23:00:00,36.407,-0.188,36.4074853979,8.277,-8.658,11.9778834942,28.13,8.47,29.3775049996,79.35,36.207,-8.658,37.2277828107,8.277,-8.658,11.9778834942,27.93,0.0,27.93,66.0
2021-03-08 23:30:00,27.8035,-0.9605,27.8200857745,8.6935,-6.9505,11.1304264294,19.11,5.99,20.0267870613,79.05,27.7735,-6.9505,28.629997424,8.6935,-6.9505,11.1304264294,19.08,0.0,19.08,65.74
2021-03-09 00:00:00,29.9555,-3.118,30.1173356101,8.3555,-3.668,9.1251632451,21.6,0.55,21.6070011802,77.57,30.1355,-3.668,30.3579081007,8.3555,-3.668,9.1251632451,21.78,0.0,21.78,64.53
2021-03-09 00:30:00,27.035,-3.355,27.2423796685,7.675,-2.865,8.1923043156,19.36,-0.49,19.366199937,77.51,27.235,-2.865,27.3852779792,7.675,-2.865,8.1923043156,19.56,0.0,19.56,64.46
2021-03-09 01:00:00,43.657,-3.354,43.785647934,9.257,-4.264,10.1918469867,34.4,0.91,34.4120342322,77.0,43.987,-4.264,44.1931879932,9.257,-4.264,10.1918469867,34.73,0.0,34.73,64.06
2021-03-09 01:30:00,41.817,-2.9385,41.920117739,7.737,-4.3785,8.8900186305,34.08,1.44,34.1104089685,77.04,42.117,-4.3785,42.3439836488,7.737,-4.3785,8.8900186305,34.38,0.0,34.38,64.06
2021-03-09 02:00:00,44.481,-2.5455,44.5537757238,9.371,-5.3055,10.7686568916,35.11,2.76,35.2183148376,77.04,44.771,-5.3055,45.0842630111,9.371,-5.3055,10.7686568916,35.4,0.0,35.4,64.06
2021-03-09 02:30:00,36.335,-2.32,36.4089909912,10.155,-5.04,11.3369142627,26.18,2.7199999999999998,26.3209194368,77.17,36.565,-5.04,36.9107142304,10.155,-5.04,11.3369142627,26.41,0.0,26.41,64.2
2021-03-09 03:00:00,45.399,-2.454,45.4652759477,10.039,-5.524,11.4584508988,35.36,3.07,35.4930204406,77.12,45.739,-5.524,46.0713652609,10.039,-5.524,11.4584508988,35.7,0.0,35.7,64.17
2021-03-09 03:30:00,40.884,-2.468,40.9584237978,6.504,-5.148,8.2948128369,34.38,2.68,34.484297876,77.2,41.154,-5.148,41.4747347189,6.504,-5.148,8.2948128369,34.65,0.0,34.65,64.24
2021-03-09 04:00:00,30.4245,-2.044,30.4930834166,7.7745,-4.194,8.8335998466,22.65,2.15,22.7518131146,77.54,30.6645,-4.194,30.9499789378,7.7745,-4.194,8.8335998466,22.89,0.0,22.89,64.52
2021-03-09 04:30:00,46.895,-2.2640000000000002,46.9496189654,6.415,-5.574,8.4983351899,40.48,3.31,40.6151018711,77.26,47.245,-5.574,47.5726759916,6.415,-5.574,8.4983351899,40.83,0.0,40.83,64.32
2021-03-09 05:00:00,49.075,-2.162,49.1226003892,5.335,-5.772,7.8599115135,43.74,3.61,43.8887195074,77.18,49.475,-5.772,49.8105572043,5.335,-5.772,7.8599115135,44.14,0.0,44.14,64.25
2021-03-09 05:30:00,44.759,-2.542,44.8311258502,5.149,-4.632,6.9258663718,39.61,2.09,39.6651005293,77.08,45.099,-4.632,45.3362462606,5.149,-4.632,6.9258663718,39.95,0.0,39.95,64.2
2021-03-09 06:00:00,39.1415,-2.6675,39.2322899982,7.4015,-4.4275,8.624671501,31.74,1.76,31.7887590195,77.03,39.3915,-4.4275,39.6395387019,7.4015,-4.4275,8.624671501,31.99,0.0,31.99,64.2
2021-03-09 06:30:00,31.0155,-2.7175000000000002,31.134322644,8.1255,-3.7275,8.939687159,22.89,1.01,22.912271821,76.91,31.2355,-3.7275,31.4571250514,8.1255,-3.7275,8.939687159,23.11,0.0,23.11,64.08
2021-03-09 07:00:00,37.7505,-0.486,37.7536282528,6.9305,-8.666,11.0964582751,30.82,8.18,31.8870632075,78.12,37.6305,-8.666,38.6154643407,6.9305,-8.666,11.0964582751,30.7,0.0,30.7,65.09
2021-03-09 07:30:00,36.6985,0.8805000000000001,36.7090613133,6.4585,-10.6795,12.4805425563,30.24,11.56,32.3742366705,78.5,36.4785,-10.6795,38.0096393366,6.4585,-10.6795,12.4805425563,30.02,0.0,30.02,65.4
2021-03-09 08:00:00,48.3705,0.712,48.3757399349,7.5305,-11.068,13.3868986046,40.84,11.78,42.5049879426,78.16,48.0805,-11.068,49.3379681812,7.5305,-11.068,13.3868986046,40.55,0.0,40.55,65.1
2021-03-09 08:30:00,44.361,0.3155,44.3621219201,7.261,-9.6245,12.056248224499999,37.1,9.94,38.4085094738,78.43,44.081,-9.6245,45.1194587872,7.261,-9.6245,12.056248224499999,36.82,0.0,36.82,65.32
2021-03-09 09:00:00,41.6945,0.26,41.6953106506,4.6345,-9.1,10.2121785262,37.06,9.36,38.2237256164,78.27,41.4345,-9.1,42.4220201104,4.6345,-9.1,10.2121785262,36.8,0.0,36.8,65.18
2021-03-09 09:30:00,44.568,0.545,44.571332143,2.778,-9.445,9.8450652106,41.79,9.99,42.9674783994,78.41,44.268,-9.445,45.2643772629,2.778,-9.445,9.8450652106,41.49,0.0,41.49,65.28
2021-03-09 10:00:00,39.0955,0.7010000000000001,39.1017841185,3.8455,-10.079,10.7876833125,35.25,10.78,36.8615097358,78.61,38.8255,-10.079,40.1124131816,3.8455,-10.079,10.7876833125,34.98,0.0,34.98,65.45
2021-03-09 10:30:00,29.457,0.794,29.467699011,5.577,-8.975999999999999,10.5674739176,23.88,9.77,25.8013042306,78.9,29.257,-8.975999999999999,30.6029512466,5.577,-8.975999999999999,10.5674739176,23.68,0.0,23.68,65.68
2021-03-09 11:00:00,23.2645,0.02,23.2645085968,7.5545,-7.33,10.5261279799,15.71,7.35,17.3443535481,79.01,23.1045,-7.33,24.2393650959,7.5545,-7.33,10.5261279799,15.55,0.0,15.55,65.77
2021-03-09 11:30:00,23.7775,-0.383,23.7805844178,8.7075,-7.423,11.4420926954,15.07,7.04,16.6332949231,79.29,23.6475,-7.423,24.7851807589,8.7075,-7.423,11.4420926954,14.94,0.0,14.94,65.98
2021-03-09 12:00:00,30.089,0.4515,30.0923872973,8.169,-9.0285,12.1756467282,21.92,9.48,23.8821439574,79.1,29.929,-9.0285,31.2611396665,8.169,-9.0285,12.1756467282,21.76,0.0,21.76,65.85
2021-03-09 12:30:00,43.0565,0.3735,43.0581199601,9.3665,-9.7565,13.5248147677,33.69,10.13,35.1800085276,78.72,42.8065,-9.7565,43.9042792277,9.3665,-9.7565,13.5248147677,33.44,0.0,33.44,65.56
2021-03-09 13:00:00,37.33,0.533,37.3338049092,9.13,-9.457,13.145027539,28.2,9.99,29.9172207934,78.78,37.11,-9.457,38.2960435163,9.13,-9.457,13.145027539,27.98,0.0,27.98,65.61
2021-03-09 13:30:00,38.873,0.584,38.8773865505,11.273,-9.956,15.0400287566,27.6,10.54,29.5440620091,78.94,38.663,-9.956,39.924297176,11.273,-9.956,15.0400287566,27.39,0.0,27.39,65.75
2021-03-09 14:00:00,40.1575,1.064,40.1715932252,12.5375,-10.666,16.460633713500002,27.62,11.73,30.0076206987,78.94,39.9575,-10.666,41.3565637142,12.5375,-10.666,16.460633713500002,27.42,0.0,27.42,65.75
2021-03-09 14:30:00,49.99,0.8865000000000001,49.9978597767,10.27,-11.1735,15.1762973828,39.72,12.06,41.5105046946,78.65,49.68,-11.1735,50.9210123844,10.27,-11.1735,15.1762973828,39.41,0.0,39.41,65.52
2021-03-09 15:00:00,48.214,0.5555,48.2172000043,7.324,-10.0745,12.4553814173,40.89,10.63,42.2491301686,78.74,47.944,-10.0745,48.991047001,7.324,-10.0745,12.4553814173,40.62,0.0,40.62,65.58
2021-03-09 15:30:00,50.7135,0.765,50.7192695851,5.1035,-10.265,11.4636790451,45.61,11.03,46.9247589232,78.66,50.4035,-10.265,51.4381476849,5.1035,-10.265,11.4636790451,45.3,0.0,45.3,65.52
2021-03-09 16:00:00,52.081,0.3725,52.0823321026,3.961,-9.5975,10.3827514297,48.12,9.97,49.1419912091,78.49,51.751,-9.5975,52.63343051,3.961,-9.5975,10.3827514297,47.79,0.0,47.79,65.37
2021-03-09 16:30:00,37.664,0.2995,37.6651907768,3.094,-8.0405,8.6152467318,34.57,8.34,35.5617842634,78.63,37.394,-8.0405,38.2486715619,3.094,-8.0405,8.6152467318,34.3,0.0,34.3,65.46
2021-03-09 17:00:00,47.9965,0.127,47.9966680224,3.2565,-8.753,9.3391542042,44.74,8.88,45.6127394485,78.12,47.6765,-8.753,48.4733293807,3.2565,-8.753,9.3391542042,44.42,0.0,44.42,65.07
2021-03-09 17:30:00,51.718,-0.254,51.7186237249,3.018,-8.244,8.779058036,48.7,7.99,49.3510901602,77.78,51.398,-8.244,52.0549511574,3.018,-8.244,8.779058036,48.38,0.0,48.38,64.79
2021-03-09 18:00:00,56.2585,-0.4315,56.2601547678,4.1685,-7.9615,8.9867610684,52.09,7.53,52.6314449735,77.45,55.9285,-7.9615,56.4923233236,4.1685,-7.9615,8.9867610684,51.76,0.0,51.76,64.51
2021-03-09 18:30:00,56.569,-0.3735,56.5702330139,4.489,-8.6035,9.70419153,52.08,8.23,52.7262676472,77.69,56.209,-8.6035,56.8636253966,4.489,-8.6035,9.70419153,51.72,0.0,51.72,64.71
2021-03-09 19:00:00,57.4055,-0.21250000000000002,57.4058933081,6.6255,-8.8525,11.0573055714,50.78,8.64,51.5097854781,77.69,57.0555,-8.8525,57.7381748629,6.6255,-8.8525,11.0573055714,50.43,0.0,50.43,64.71
2021-03-09 19:30:00,45.1295,-0.3025,45.1305138072,8.6895,-8.4925,12.1503072595,36.44,8.19,37.3490254224,78.01,44.8595,-8.4925,45.656295256,8.6895,-8.4925,12.1503072595,36.17,0.0,36.17,64.97
2021-03-09 20:00:00,43.296,0.0475,43.2960260561,16.426,-9.5425,18.9966518695,26.87,9.59,28.5300718541,78.09,43.076,-9.5425,44.1203023817,16.426,-9.5425,18.9966518695,26.65,0.0,26.65,65.03
2021-03-09 20:30:00,42.319,0.422,42.3211040144,15.139,-9.668,17.9627265469,27.18,10.09,28.9924214235,78.15,42.119,-9.668,43.2143539232,15.139,-9.668,17.9627265469,26.98,0.0,26.98,65.08
2021-03-09 21:00:00,37.769,-0.0465,37.7690286247,13.329,-9.1965,16.1937597009,24.44,9.15,26.0966683697,78.04,37.569,-9.1965,38.6782286726,13.329,-9.1965,16.1937597009,24.24,0.0,24.24,65.0
2021-03-09 21:30:00,48.5255,0.8105,48.5322682398,12.2855,-12.0395,17.2012520039,36.24,12.85,38.4507490174,78.46,48.2755,-12.0395,49.7541300848,12.2855,-12.0395,17.2012520039,35.99,0.0,35.99,65.34
2021-03-09 22:00:00,46.0805,1.291,46.0985809028,16.7005,-13.249,21.317661721,29.38,14.54,32.7810311003,78.69,45.8505,-13.249,47.7263486059,16.7005,-13.249,21.317661721,29.15,0.0,29.15,65.53
2021-03-09 22:30:00,48.3065,0.6785,48.311264778500004,20.7965,-11.8315,23.9265293033,27.51,12.51,30.2208570362,78.1,48.0865,-11.8315,49.5206610871,20.7965,-11.8315,23.9265293033,27.29,0.0,27.29,65.07
2021-03-09 23:00:00,44.2555,0.0005,44.2555000028,19.2555,-11.4795,22.4176983765,25.0,11.48,27.5098236999,78.6,44.0655,-11.4795,45.5362186671,19.2555,-11.4795,22.4176983765,24.81,0.0,24.81,65.46
2021-03-09 23:30:00,33.4485,2.098,33.5142321447,18.5885,-13.102,22.7419158439,14.86,15.2,21.2569894388,79.12,33.2985,-13.102,35.7834110483,18.5885,-13.102,22.7419158439,14.71,0.0,14.71,65.86
2021-03-10 00:00:00,41.9425,1.6125,41.9734852318,19.9825,-13.2075,23.9528362099,21.96,14.82,26.4929047105,78.91,41.8125,-13.2075,43.8488678588,19.9825,-13.2075,23.9528362099,21.83,0.0,21.83,65.72
2021-03-10 00:30:00,56.5875,1.9725000000000001,56.6218677942,24.1075,-14.6175,28.1929576756,32.48,16.59,36.4716122484,78.72,56.3575,-14.6175,58.2223248634,24.1075,-14.6175,28.1929576756,32.25,0.0,32.25,65.54
2021-03-10 01:00:00,57.2185,1.4625,57.2371876362,23.5385,-14.0575,27.4166790203,33.68,15.52,37.0838617191,78.42,56.9685,-14.0575,58.6772809399,23.5385,-14.0575,27.4166790203,33.43,0.0,33.43,65.3
2021-03-10 01:30:00,52.263,1.2445,52.2778150772,23.673000000000002,-14.2155,27.6132462642,28.59,15.46,32.5023029953,78.48,52.043,-14.2155,53.9495531886,23.673000000000002,-14.2155,27.6132462642,28.37,0.0,28.37,65.35
2021-03-10 02:00:00,44.041,2.2925,44.1006262682,26.481,-15.8575,30.865898128,17.56,18.15,25.2542293488,79.19,43.891,-15.8575,46.6677638981,26.481,-15.8575,30.865898128,17.41,0.0,17.41,65.95
2021-03-10 02:30:00,38.5905,2.5645,38.6756170022,27.1105,-16.3955,31.6826708233,11.48,18.96,22.1646565505,79.53,38.4805,-16.3955,41.8277575361,27.1105,-16.3955,31.6826708233,11.37,0.0,11.37,66.22
2021-03-10 03:00:00,40.035,2.0605,40.0879892892,20.995,-14.6795,25.617918441,19.04,16.74,25.3524988906,79.47,39.875,-14.6795,42.4912149185,20.995,-14.6795,25.617918441,18.88,0.0,18.88,66.16
2021-03-10 03:30:00,39.433,-1.1,39.4483394961,19.043,-10.49,21.7411119541,20.39,9.39,22.448256057000002,77.8,39.603,-10.49,40.9687406323,19.043,-10.49,21.7411119541,20.56,0.0,20.56,64.8
2021-03-10 04:00:00,43.1385,-1.242,43.1563754995,17.2885,-10.142,20.0437620284,25.85,8.9,27.3392117663,77.71,43.3585,-10.142,44.5288635185,17.2885,-10.142,20.0437620284,26.07,0.0,26.07,64.73
2021-03-10 04:30:00,49.35,-1.04,49.3609572436,19.67,-11.2,22.6351253586,29.68,10.16,31.3708144619,77.71,49.62,-11.2,50.8683044734,19.67,-11.2,22.6351253586,29.95,0.0,29.95,64.73
2021-03-10 05:00:00,53.253,-0.912,53.2608087903,17.923000000000002,-11.422,21.2531412502,35.33,10.51,36.8601275093,77.8,53.573,-11.422,54.7770792668,17.923000000000002,-11.422,21.2531412502,35.65,0.0,35.65,64.8
2021-03-10 05:30:00,48.868,-0.4505,48.8700764707,17.458,-11.6005,20.9607577213,31.41,11.15,33.330325531,77.9,49.138,-11.6005,50.4887576026,17.458,-11.6005,20.9607577213,31.68,0.0,31.68,64.9
2021-03-10 06:00:00,48.6825,-0.5375,48.6854671591,20.0125,-11.0875,22.8786540797,28.67,10.55,30.5494909941,77.78,48.9825,-11.0875,50.2216881686,20.0125,-11.0875,22.8786540797,28.97,0.0,28.97,64.81
2021-03-10 06:30:00,41.635,-1.073,41.6488241611,22.615,-9.463,24.5150279217,19.02,8.39,20.788277947,77.21,41.765,-9.463,42.8236335917,22.615,-9.463,24.5150279217,19.15,0.0,19.15,64.33
2021-03-10 07:00:00,39.8315,-1.293,39.8524809924,23.3515,-9.093,25.0594333785,16.48,7.8,18.2326739674,76.93,40.0115,-9.093,41.0317289576,23.3515,-9.093,25.0594333785,16.66,0.0,16.66,64.08
2021-03-10 07:30:00,42.546,1.4535,42.5708207373,24.686,-13.0165,27.9074876736,17.86,14.47,22.986093622,78.22,42.376,-13.0165,44.3300648347,24.686,-13.0165,27.9074876736,17.69,0.0,17.69,65.15
2021-03-10 08:00:00,41.0645,1.379,41.0876477941,24.5745,-12.681000000000001,27.6534592999,16.49,14.06,21.6703414832,78.22,40.9045,-12.681000000000001,42.8250613689,24.5745,-12.681000000000001,27.6534592999,16.33,0.0,16.33,65.15
2021-03-10 08:30:00,47.7275,1.763,47.7600505156,22.6375,-13.827,26.5262574678,25.09,15.59,29.5390622735,78.25,47.5775,-13.827,49.5459830385,22.6375,-13.827,26.5262574678,24.94,0.0,24.94,65.15
2021-03-10 09:00:00,52.9765,1.951,53.0124131996,22.4365,-14.409,26.6648797719,30.54,16.36,34.6459405992,78.29,52.6965,-14.409,54.6309472117,22.4365,-14.409,26.6648797719,30.26,0.0,30.26,65.18
2021-03-10 09:30:00,41.152,2.2025,41.2108979549,24.992,-14.0375,28.6644635437,16.16,16.24,22.910329548,78.38,41.012,-14.0375,43.3478436632,24.992,-14.0375,28.6644635437,16.02,0.0,16.02,65.26
2021-03-10 10:00:00,45.28,2.207,45.3337539699,27.11,-13.723,30.3854048681,18.17,15.93,24.1643083907,78.31,45.14,-13.723,47.1798720749,27.11,-13.723,30.3854048681,18.03,0.0,18.03,65.21
2021-03-10 10:30:00,45.1005,2.1065,45.1496671361,27.2305,-13.2635,30.2889511621,17.87,15.37,23.5706130595,78.37,44.9405,-13.2635,46.8568988784,27.2305,-13.2635,30.2889511621,17.71,0.0,17.71,65.24
2021-03-10 11:00:00,42.725,1.1035,42.7392482064,26.925,-12.7465,29.7897446657,15.8,13.85,21.0110090191,78.32,42.555,-12.7465,44.4229815214,26.925,-12.7465,29.7897446657,15.63,0.0,15.63,65.24
2021-03-10 11:30:00,41.285,0.9785,41.2965941362,26.005,-12.3615,28.7935184938,15.28,13.34,20.2838359291,78.47,41.175,-12.3615,42.9905490457,26.005,-12.3615,28.7935184938,15.17,0.0,15.17,65.33
2021-03-10 12:00:00,44.531,0.8425,44.5389690861,25.961,-12.1375,28.6582000002,18.57,12.98,22.6566833407,78.37,44.341,-12.1375,45.9722001567,25.961,-12.1375,28.6582000002,18.38,0.0,18.38,65.25
2021-03-10 12:30:00,40.487,0.731,40.4935986299,23.277,-11.379,25.9094648729,17.21,12.11,21.0436736337,78.64,40.337,-11.379,41.9112778378,23.277,-11.379,25.9094648729,17.06,0.0,17.06,65.49
2021-03-10 13:00:00,44.1005,0.3655,44.1020145855,23.7605,-11.4145,26.3600487575,20.34,11.78,23.5049781961,78.26,43.9605,-11.4145,45.4182383025,23.7605,-11.4145,26.3600487575,20.2,0.0,20.2,65.18
2021-03-10 13:30:00,42.4925,0.34850000000000003,42.4939290782,23.6625,-11.2415,26.1970461789,18.83,11.59,22.1110153543,78.49,42.3025,-11.2415,43.7706845788,23.6625,-11.2415,26.1970461789,18.64,0.0,18.64,65.38
2021-03-10 14:00:00,35.871,0.7145,35.8781152132,25.191,-11.0455,27.5061729663,10.68,11.76,15.8858427538,78.74,35.751,-11.0455,37.4184055145,25.191,-11.0455,27.5061729663,10.56,0.0,10.56,65.58
2021-03-10 14:30:00,32.7585,1.434,32.7898715803,29.4685,-12.106,31.8582442744,3.29,13.54,13.9339764604,78.82,32.6885,-12.106,34.8581879657,29.4685,-12.106,31.8582442744,3.22,0.0,3.22,65.63
2021-03-10 15:00:00,47.3265,2.426,47.3886387043,34.0465,-15.154,37.2667127374,13.28,17.58,22.0321310817,78.77,47.2065,-15.154,49.5792028803,34.0465,-15.154,37.2667127374,13.16,0.0,13.16,65.63
