Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-10 15:30:00,48.444,2.43,48.5049073394,34.904,-15.7,38.2724341531,13.54,18.13,22.6280467562,78.66,48.294,-15.7,50.7818908273,34.904,-15.7,38.2724341531,13.39,0.0,13.39,65.51
2021-03-10 16:00:00,44.088,2.468,44.1570239939,35.158,-15.482,38.4158468343,8.93,17.95,20.0486258881,78.77,43.938,-15.482,46.5858365601,35.158,-15.482,38.4158468343,8.78,0.0,8.78,65.61
2021-03-10 16:30:00,37.0995,3.067,37.2260579333,36.5195,-16.223,39.9607258349,0.58,19.29,19.298717574,78.71,37.0395,-16.223,40.4364969953,36.5195,-16.223,39.9607258349,0.52,0.0,0.52,65.56
2021-03-10 17:00:00,53.799,3.09,53.8876655739,37.379,-17.13,41.1172292476,16.42,20.22,26.0473568717,78.29,53.629,-17.13,56.298370678,37.379,-17.13,41.1172292476,16.25,0.0,16.25,65.22
2021-03-10 17:30:00,40.281,2.545,40.3613179418,38.341,-15.355,41.3014322512,1.94,17.9,18.0048215765,78.01,40.211,-15.355,43.0430080966,38.341,-15.355,41.3014322512,1.87,0.0,1.87,64.99
2021-03-10 18:00:00,40.7,2.496,40.7764639958,38.15,-14.234,40.718905388,2.55,16.73,16.9232207337,78.01,40.63,-14.234,43.0511748504,38.15,-14.234,40.718905388,2.48,0.0,2.48,64.99
2021-03-10 18:30:00,48.664,2.037,48.7066141812,38.204,-14.643,40.9140937209,10.46,16.68,19.6884229942,77.64,48.544,-14.643,50.7044118889,38.204,-14.643,40.9140937209,10.34,0.0,10.34,64.68
2021-03-10 19:00:00,57.4675,2.4635,57.5202780635,37.8675,-15.9565,41.0920606504,19.6,18.42,26.8971448299,77.77,57.3075,-15.9565,59.4874730384,37.8675,-15.9565,41.0920606504,19.44,0.0,19.44,64.78
2021-03-10 19:30:00,59.75,2.3345000000000002,59.7955883845,37.07,-15.4255,40.1513505408,22.68,17.76,28.806249322,77.45,59.54,-15.4255,61.505752985,37.07,-15.4255,40.1513505408,22.47,0.0,22.47,64.52
2021-03-10 20:00:00,49.534,2.3890000000000002,49.5915766739,37.084,-15.321,40.1242582112,12.45,17.71,21.6482470422,77.88,49.404,-15.321,51.7251221072,37.084,-15.321,40.1242582112,12.32,0.0,12.32,64.87
2021-03-10 20:30:00,40.237,2.3145,40.3035119965,37.497,-15.4355,40.5497184855,2.74,17.75,17.9602366354,78.15,40.137,-15.4355,43.0027142079,37.497,-15.4355,40.5497184855,2.64,0.0,2.64,65.1
2021-03-10 21:00:00,37.338,2.961,37.4552234675,36.418,-16.369,39.9276205777,0.92,19.33,19.3518810455,78.71,37.258,-16.369,40.6952420438,36.418,-16.369,39.9276205777,0.84,0.0,0.84,65.57
2021-03-10 21:30:00,38.477,2.8915,38.5854934043,36.407,-16.4385,39.9461378765,2.07,19.33,19.4405195404,78.86,38.417,-16.4385,41.786243804,36.407,-16.4385,39.9461378765,2.01,0.0,2.01,65.7
2021-03-10 22:00:00,38.754,1.9165,38.8013593609,36.834,-14.7935,39.693717365,1.92,16.71,16.8199435195,78.15,38.694,-14.7935,41.4255148218,36.834,-14.7935,39.693717365,1.8599999999999999,0.0,1.8599999999999999,65.12
2021-03-10 22:30:00,36.0635,1.5035,36.0948271155,34.9335,-13.5065,37.4536375336,1.13,15.01,15.0524748796,78.08,36.0335,-13.5065,38.4816666024,34.9335,-13.5065,37.4536375336,1.1,0.0,1.1,65.07
2021-03-10 23:00:00,40.0025,1.686,40.0380144644,29.2225,-14.294,32.5311073013,10.78,15.98,19.2761199415,78.5,39.8925,-14.294,42.3760544677,29.2225,-14.294,32.5311073013,10.67,0.0,10.67,65.41
2021-03-10 23:30:00,45.7365,1.2325,45.7531035942,31.7165,-14.8475,35.0197748208,14.02,16.08,21.3337010385,77.77,45.6165,-14.8475,47.9720056752,31.7165,-14.8475,35.0197748208,13.9,0.0,13.9,64.82
2021-03-11 00:00:00,43.387,1.855,43.4266369179,32.047,-15.925,35.7856931468,11.34,17.78,21.0884802677,78.22,43.257,-15.925,46.095267371,32.047,-15.925,35.7856931468,11.21,0.0,11.21,65.19
2021-03-11 00:30:00,43.0935,0.961,43.1042139848,30.5435,-14.279,33.7163941318,12.55,15.24,19.7423428194,77.78,42.9435,-14.279,45.2552100122,30.5435,-14.279,33.7163941318,12.4,0.0,12.4,64.84
2021-03-11 01:00:00,39.2005,0.68,39.2063974403,28.7305,-13.06,31.5595505394,10.47,13.74,17.2745043344,77.94,39.1005,-13.06,41.2239335854,28.7305,-13.06,31.5595505394,10.37,0.0,10.37,64.97
2021-03-11 01:30:00,36.816,0.4665,36.8189554204,17.966,-11.7935,21.4910166872,18.85,12.26,22.4862202248,78.37,36.656,-11.7935,38.5064796917,17.966,-11.7935,21.4910166872,18.69,0.0,18.69,65.33
2021-03-11 02:00:00,39.2795,0.876,39.2892669345,20.9795,-12.644,24.4951047405,18.3,13.52,22.7525910612,78.54,39.1095,-12.644,41.1025999938,20.9795,-12.644,24.4951047405,18.13,0.0,18.13,65.45
2021-03-11 02:30:00,36.4355,1.0735000000000001,36.4513108475,18.8155,-13.0965,22.9246887111,17.62,14.17,22.6109110829,78.75,36.2855,-13.0965,38.5766227462,18.8155,-13.0965,22.9246887111,17.47,0.0,17.47,65.63
2021-03-11 03:00:00,41.664,0.6345000000000001,41.6688311121,14.164,-12.8055,19.0944946581,27.5,13.44,30.6085543599,78.7,41.464,-12.8055,43.3963607489,14.164,-12.8055,19.0944946581,27.3,0.0,27.3,65.59
2021-03-11 03:30:00,46.9075,0.735,46.9132580541,12.7975,-13.285,18.446333816,34.11,14.02,36.8788896254,78.7,46.6675,-13.285,48.5216114865,12.7975,-13.285,18.446333816,33.87,0.0,33.87,65.59
2021-03-11 04:00:00,46.539,0.3855,46.5405965932,12.149,-13.1145,17.8770330662,34.39,13.5,36.9448521448,78.88,46.249,-13.1145,48.072446487,12.149,-13.1145,17.8770330662,34.1,0.0,34.1,65.75
2021-03-11 04:30:00,44.5595,1.129,44.5738003905,17.4495,-13.751,22.2165490401,27.11,14.88,30.9251758281,78.88,44.3595,-13.751,46.441955614,17.4495,-13.751,22.2165490401,26.91,0.0,26.91,65.75
2021-03-11 05:00:00,49.4955,0.677,49.5001297902,13.3655,-12.983,18.6331661091,36.13,13.66,38.626059856,78.6,49.2655,-12.983,50.9475002257,13.3655,-12.983,18.6331661091,35.9,0.0,35.9,65.52
2021-03-11 05:30:00,55.208,0.6605000000000001,55.2119509187,9.088,-12.8695,15.7548650978,46.12,13.53,48.0636588287,78.6,54.868,-12.8695,56.3570887666,9.088,-12.8695,15.7548650978,45.78,0.0,45.78,65.52
2021-03-11 06:00:00,51.368,0.417,51.3696925531,14.198,-13.593,19.6558605256,37.17,14.01,39.7226509689,78.42,51.098,-13.593,52.8750910448,14.198,-13.593,19.6558605256,36.9,0.0,36.9,65.38
2021-03-11 06:30:00,32.147,1.2375,32.1708099875,22.057,-14.1525,26.2069552839,10.09,15.39,18.4027226247,79.21,31.977,-14.1525,34.9688688014,22.057,-14.1525,26.2069552839,9.92,0.0,9.92,66.0
2021-03-11 07:00:00,42.5545,1.099,42.5686888599,25.8745,-14.701,29.7591859978,16.68,15.8,22.9752562554,78.55,42.4145,-14.701,44.8899678241,25.8745,-14.701,29.7591859978,16.54,0.0,16.54,65.46
2021-03-11 07:30:00,55.036,1.295,55.0512336011,28.246,-14.545,31.7709543609,26.79,15.84,31.1224950799,78.27,54.826,-14.545,56.7225466724,28.246,-14.545,31.7709543609,26.58,0.0,26.58,65.21
2021-03-11 08:00:00,46.7375,2.0915,46.7842738375,32.3375,-14.7085,35.5253976544,14.4,16.8,22.1269066975,78.48,46.5575,-14.7085,48.8256160074,32.3375,-14.7085,35.5253976544,14.22,0.0,14.22,65.37
2021-03-11 08:30:00,48.4235,2.6185,48.4942459937,31.7135,-15.3015,35.2119579759,16.71,17.92,24.5020509346,78.81,48.2935,-15.3015,50.6596293364,31.7135,-15.3015,35.2119579759,16.58,0.0,16.58,65.64
2021-03-11 09:00:00,50.766,2.316,50.8188017568,30.856,-14.574,34.124686255,19.91,16.89,26.109006109,78.73,50.566,-14.574,52.6243463807,30.856,-14.574,34.124686255,19.71,0.0,19.71,65.57
2021-03-11 09:30:00,39.479,1.292,39.5001355061,32.629,-13.698,35.3876651533,6.85,14.99,16.4809769128,78.73,39.389,-13.698,41.7028599139,32.629,-13.698,35.3876651533,6.76,0.0,6.76,65.57
2021-03-11 10:00:00,49.866,2.17,49.9131932058,33.996,-15.35,37.3008111976,15.87,17.52,23.639105313,78.64,49.716,-15.35,52.0317514216,33.996,-15.35,37.3008111976,15.72,0.0,15.72,65.5
2021-03-11 10:30:00,48.702,1.9825,48.7423338613,31.222,-14.8475,34.5725547255,17.48,16.83,24.265186997,78.91,48.582,-14.8475,50.8001868131,31.222,-14.8475,34.5725547255,17.36,0.0,17.36,65.72
2021-03-11 11:00:00,43.875,2.1105,43.9257309017,32.475,-14.8395,35.7048510045,11.4,16.95,20.4270041856,78.64,43.735,-14.8395,46.183990573,32.475,-14.8395,35.7048510045,11.26,0.0,11.26,65.48
2021-03-11 11:30:00,41.0625,0.9995,41.0746625853,26.1825,-12.2105,28.8897839469,14.88,13.21,19.8977008722,78.87,40.9525,-12.2105,42.7341030852,26.1825,-12.2105,28.8897839469,14.77,0.0,14.77,65.68
2021-03-11 12:00:00,37.654,1.303,37.6765381239,33.854,-13.407,36.4120991567,3.8,14.71,15.1928963664,78.64,37.554,-13.407,39.8754381167,33.854,-13.407,36.4120991567,3.7,0.0,3.7,65.47
2021-03-11 12:30:00,33.144,1.274,33.1684761784,32.704,-11.886,34.7969626835,0.44,13.16,13.1673535686,78.64,33.094,-11.886,35.1637573647,32.704,-11.886,34.7969626835,0.39,0.0,0.39,65.47
2021-03-11 13:00:00,31.2015,1.1475,31.2225937183,30.6415,-12.0025,32.9083808246,0.56,13.15,13.1619185532,78.77,31.1315,-12.0025,33.3651060016,30.6415,-12.0025,32.9083808246,0.49,0.0,0.49,65.58
2021-03-11 13:30:00,32.19,1.417,32.2211729923,32.52,-13.683,35.281367448,-0.33,15.1,15.1036055298,78.77,32.15,-13.683,34.9406209018,32.52,-13.683,35.281367448,-0.37,0.0,0.37,65.63
2021-03-11 14:00:00,39.519,2.021,39.5706431841,35.099,-15.679,38.4417851042,4.42,17.7,18.2435303601,78.97,39.439,-15.679,42.4413213979,35.099,-15.679,38.4417851042,4.34,0.0,4.34,65.8
2021-03-11 14:30:00,42.6535,1.8479999999999999,42.6935143347,34.3835,-14.692,37.3909071333,8.27,16.54,18.4922821739,78.79,42.5435,-14.692,45.0089352935,34.3835,-14.692,37.3909071333,8.16,0.0,8.16,65.63
2021-03-11 15:00:00,37.9595,2.0255,38.0135014238,34.1095,-15.0345,37.2759195795,3.85,17.06,17.489027989,78.62,37.8995,-15.0345,40.7726414462,34.1095,-15.0345,37.2759195795,3.79,0.0,3.79,65.5
2021-03-11 15:30:00,42.168,2.8495,42.264167734,33.638,-15.2105,36.9171281961,8.53,18.06,19.9730944022,78.48,42.058,-15.2105,44.7239832109,33.638,-15.2105,36.9171281961,8.42,0.0,8.42,65.37
2021-03-11 16:00:00,47.5645,2.814,47.6476678994,31.3645,-15.156,34.8344110938,16.2,17.97,24.1942327839,78.17,47.4045,-15.156,49.7683730521,31.3645,-15.156,34.8344110938,16.04,0.0,16.04,65.13
2021-03-11 16:30:00,45.2685,2.501,45.3375351475,34.7085,-14.739,37.7083292291,10.56,17.24,20.2171016716,77.87,45.1785,-14.739,47.5219421241,34.7085,-14.739,37.7083292291,10.47,0.0,10.47,64.9
2021-03-11 17:00:00,47.7465,1.8435000000000001,47.7820756613,33.9265,-13.7565,36.6094071859,13.82,15.6,20.8411228104,77.54,47.6065,-13.7565,49.5542140943,33.9265,-13.7565,36.6094071859,13.68,0.0,13.68,64.63
2021-03-11 17:30:00,45.244,0.649,45.2486545325,31.804,-11.681000000000001,33.8812658707,13.44,12.33,18.2390378036,77.66,45.104,-11.681000000000001,46.5920226756,31.804,-11.681000000000001,33.8812658707,13.3,0.0,13.3,64.73
2021-03-11 18:00:00,44.3135,1.1265,44.3278161486,31.3535,-11.0035,33.2282857593,12.96,12.13,17.7510140555,77.48,44.2135,-11.0035,45.5621618725,31.3535,-11.0035,33.2282857593,12.86,0.0,12.86,64.59
2021-03-11 18:30:00,44.909,0.8310000000000001,44.9166877897,27.259,-10.139,29.0835417719,17.65,10.97,20.7813233457,77.29,44.769,-10.139,45.9027524447,27.259,-10.139,29.0835417719,17.51,0.0,17.51,64.43
2021-03-11 19:00:00,51.2965,0.47650000000000003,51.2987130881,23.6265,-9.9735,25.6453154494,27.67,10.45,29.5775489181,77.32,51.1165,-9.9735,52.0803924188,23.6265,-9.9735,25.6453154494,27.49,0.0,27.49,64.43
2021-03-11 19:30:00,45.3735,0.4505,45.3757363852,26.4535,-10.1295,28.3265676089,18.92,10.58,21.6772415219,77.79,45.2335,-10.1295,46.3538163747,26.4535,-10.1295,28.3265676089,18.78,0.0,18.78,64.84
2021-03-11 20:00:00,37.9645,0.84,37.973791755,23.9845,-9.87,25.9359430183,13.98,10.71,17.6109199078,78.03,37.8245,-9.87,39.0910437345,23.9845,-9.87,25.9359430183,13.84,0.0,13.84,65.03
2021-03-11 20:30:00,38.5905,1.107,38.6063743344,20.5005,-10.053,22.8327245253,18.09,11.16,21.2554393039,78.25,38.4405,-10.053,39.733296480999996,20.5005,-10.053,22.8327245253,17.94,0.0,17.94,65.2
2021-03-11 21:00:00,47.1495,0.999,47.1600821803,14.5895,-11.421,18.5281610326,32.56,12.42,34.8483859024,78.74,46.9295,-11.421,48.2992464874,14.5895,-11.421,18.5281610326,32.34,0.0,32.34,65.61
2021-03-11 21:30:00,45.0295,0.635,45.0339771201,10.1495,-11.685,15.4774537715,34.88,12.32,36.9918477506,79.39,44.7895,-11.685,46.2886436964,10.1495,-11.685,15.4774537715,34.64,0.0,34.64,66.13
2021-03-11 22:00:00,45.455,-0.063,45.4550436585,12.845,-10.623,16.6685978415,32.61,10.56,34.277189208,78.8,45.235,-10.623,46.465614749,12.845,-10.623,16.6685978415,32.39,0.0,32.39,65.66
2021-03-11 22:30:00,47.0255,0.9685,47.0354721726,21.0555,-12.211500000000001,24.3403946661,25.97,13.18,29.12307161,78.55,46.8555,-12.211500000000001,48.4206424214,21.0555,-12.211500000000001,24.3403946661,25.8,0.0,25.8,65.46
2021-03-11 23:00:00,50.1305,1.1225,50.1430656871,27.2705,-12.8675,30.1538177765,22.86,13.99,26.8011137828,78.01,49.9705,-12.8675,51.6006145942,27.2705,-12.8675,30.1538177765,22.7,0.0,22.7,65.0
2021-03-11 23:30:00,47.3155,1.4205,47.3368182338,28.7155,-13.6895,31.8116700363,18.6,15.11,23.9639750459,78.19,47.1955,-13.6895,49.1407939547,28.7155,-13.6895,31.8116700363,18.48,0.0,18.48,65.17
2021-03-12 00:00:00,43.422,1.3525,43.4430585969,31.152,-13.7175,34.0384622192,12.27,15.07,19.4334196682,78.8,43.312,-13.7175,45.4323579649,31.152,-13.7175,34.0384622192,12.16,0.0,12.16,65.68
2021-03-12 00:30:00,43.5615,0.8755000000000001,43.570297021,29.0715,-13.0145,31.8516769182,14.49,13.89,20.0721747701,78.44,43.4615,-13.0145,45.3682619515,29.0715,-13.0145,31.8516769182,14.39,0.0,14.39,65.4
2021-03-12 01:00:00,45.839,1.5155,45.8640454087,32.999,-14.7145,36.1310186855,12.84,16.23,20.6948906738,77.97,45.729,-14.7145,48.038088547,32.999,-14.7145,36.1310186855,12.73,0.0,12.73,65.01
2021-03-12 01:30:00,43.088,1.5465,43.1157442966,29.178,-13.8635,32.3040603679,13.91,15.41,20.7594845793,78.34,42.978,-13.8635,45.158666015,29.178,-13.8635,32.3040603679,13.8,0.0,13.8,65.29
2021-03-12 02:00:00,53.437,1.526,53.4587845447,28.417,-14.604,31.9500032081,25.02,16.13,29.7687302383,78.28,53.277,-14.604,55.2423347171,28.417,-14.604,31.9500032081,24.86,0.0,24.86,65.25
2021-03-12 02:30:00,50.4815,1.8945,50.517036458,34.3715,-14.8255,37.4325454985,16.11,16.72,23.2183225062,78.23,50.3415,-14.8255,52.4791584584,34.3715,-14.8255,37.4325454985,15.97,0.0,15.97,65.25
2021-03-12 03:00:00,42.2035,1.819,42.2426818899,28.9635,-13.281,31.8632906846,13.24,15.1,20.0825197622,78.38,42.1035,-13.281,44.1484957077,28.9635,-13.281,31.8632906846,13.14,0.0,13.14,65.33
2021-03-12 03:30:00,49.111,2.346,49.167001505100004,28.861,-15.164,32.6022118421,20.25,17.51,26.7705547197,78.77,48.971,-15.164,51.2650537598,28.861,-15.164,32.6022118421,20.11,0.0,20.11,65.66
2021-03-12 04:00:00,56.6185,1.955,56.652242385,28.8285,-15.075,32.5321077898,27.79,17.03,32.5930207253,78.86,56.4185,-15.075,58.3977976233,28.8285,-15.075,32.5321077898,27.59,0.0,27.59,65.73
2021-03-12 04:30:00,48.595,0.583,48.5984970344,28.215,-12.727,30.9525888093,20.38,13.31,24.3413331599,78.33,48.585,-12.727,50.2242845046,28.215,-12.727,30.9525888093,20.37,0.0,20.37,65.31
2021-03-12 05:00:00,53.141,-0.9195000000000001,53.14895447,32.521,-11.4495,34.477623051,20.62,10.53,23.1530840278,77.11,53.351,-11.4495,54.5657424695,32.521,-11.4495,34.477623051,20.83,0.0,20.83,64.28
2021-03-12 05:30:00,50.102,-0.8150000000000001,50.1086282889,35.422,-11.555,37.2590406345,14.68,10.74,18.1892825587,76.93,50.242,-11.555,51.5536282816,35.422,-11.555,37.2590406345,14.82,0.0,14.82,64.13
2021-03-12 06:00:00,51.949,-1.499,51.97062249,31.579,-9.799,33.0643863091,20.37,8.3,21.9960655573,77.0,52.159,-9.799,53.071477104,31.579,-9.799,33.0643863091,20.58,0.0,20.58,64.2
2021-03-12 06:30:00,42.5535,-0.892,42.5628479575,33.6835,-11.172,35.4879100012,8.87,10.28,13.5777501818,77.4,42.6635,-11.172,44.1020160112,33.6835,-11.172,35.4879100012,8.98,0.0,8.98,64.52
2021-03-12 07:00:00,51.877,-0.6880000000000001,51.8815619753,28.917,-10.368,30.7195102988,22.96,9.68,24.9171426933,77.18,52.177,-10.368,53.1971310599,28.917,-10.368,30.7195102988,23.26,0.0,23.26,64.35
2021-03-12 07:30:00,51.6445,0.9305,51.6528819186,29.8645,-13.2595,32.6757203517,21.78,14.19,25.9947013832,78.02,51.8145,-13.2595,53.4841728972,29.8645,-13.2595,32.6757203517,21.95,0.0,21.95,65.04
2021-03-12 08:00:00,49.8325,2.08,49.8758905309,28.4525,-14.87,32.10391964,21.38,16.95,27.2838212133,78.9,49.9725,-14.87,52.1379675117,28.4525,-14.87,32.10391964,21.52,0.0,21.52,65.78
2021-03-12 08:30:00,46.711,0.98,46.7212791028,26.441,-13.64,29.7519088631,20.27,14.62,24.992344828,79.31,46.841,-13.64,48.7865645542,26.441,-13.64,29.7519088631,20.4,0.0,20.4,66.1
2021-03-12 09:00:00,37.2175,1.291,37.2398843614,27.4275,-13.209,30.4424939394,9.79,14.5,17.4955451473,79.4,37.2275,-13.209,39.5014485462,27.4275,-13.209,30.4424939394,9.8,0.0,9.8,66.15
2021-03-12 09:30:00,35.507,1.8780000000000001,35.5566299444,27.217,-13.142,30.2237862122,8.29,15.02,17.155888202,79.34,35.517,-13.142,37.8704297969,27.217,-13.142,30.2237862122,8.3,0.0,8.3,66.1
2021-03-12 10:00:00,36.1215,0.9435,36.1338200928,27.1215,-11.9365,29.6320062517,9.0,12.88,15.7128737028,79.06,36.1615,-11.9365,38.0806264983,27.1215,-11.9365,29.6320062517,9.04,0.0,9.04,65.87
2021-03-12 10:30:00,32.458,-1.0835,32.476079447000004,28.608,-9.3935,30.110720786,3.85,8.31,9.1585260823,78.21,32.488,-9.3935,33.8187519913,28.608,-9.3935,30.110720786,3.88,0.0,3.88,65.18
2021-03-12 11:00:00,40.2255,-0.7975,40.2334047341,31.0255,-10.8475,32.8671554367,9.2,10.05,13.6250688072,78.02,40.3155,-10.8475,41.7493448631,31.0255,-10.8475,32.8671554367,9.29,0.0,9.29,65.02
2021-03-12 11:30:00,51.154,-0.5815,51.1573050331,29.944,-11.1015,31.9356609177,21.21,10.52,23.6756098126,77.64,51.404,-11.1015,52.589110263,29.944,-11.1015,31.9356609177,21.46,0.0,21.46,64.71
2021-03-12 12:00:00,54.413,-0.1875,54.4133230491,32.083,-12.2775,34.3519416518,22.33,12.09,25.3928533253,77.64,54.683,-12.2775,56.0443350862,32.083,-12.2775,34.3519416518,22.6,0.0,22.6,64.71
2021-03-12 12:30:00,60.2695,-0.23900000000000002,60.269973878,30.1695,-11.969,32.4569821649,30.1,11.73,32.3048432901,77.5,60.6395,-11.969,61.8094323,30.1695,-11.969,32.4569821649,30.47,0.0,30.47,64.58
2021-03-12 13:00:00,61.249,0.53,61.2512930557,32.659,-13.6,35.3775392163,28.59,14.13,31.8911429711,77.77,61.599,-13.6,63.0824603277,32.659,-13.6,35.3775392163,28.94,0.0,28.94,64.8
2021-03-12 13:30:00,58.6975,0.9755,58.7056054095,32.6675,-14.5745,35.7712399352,26.03,15.55,30.32100592,78.32,58.9675,-14.5745,60.7419303817,32.6675,-14.5745,35.7712399352,26.3,0.0,26.3,65.26
2021-03-12 14:00:00,46.347,0.642,46.3514462881,31.967,-12.868,34.459752074,14.38,13.51,19.7308007947,78.32,46.537,-12.868,48.2833076021,31.967,-12.868,34.459752074,14.57,0.0,14.57,65.26
2021-03-12 14:30:00,49.8635,0.7425,49.869027848,29.7535,-12.9775,32.4605340144,20.11,13.72,24.3444141437,78.42,50.0835,-12.9775,51.7375345228,29.7535,-12.9775,32.4605340144,20.33,0.0,20.33,65.35
2021-03-12 15:00:00,54.146,0.6485000000000001,54.1498833632,31.006,-14.0515,34.0413966848,23.14,14.7,27.4144049726,78.61,54.466,-14.0515,56.2493538474,31.006,-14.0515,34.0413966848,23.46,0.0,23.46,65.51
2021-03-12 15:30:00,58.1205,0.5730000000000001,58.1233244855,30.5305,-14.247,33.6910735841,27.59,14.82,31.3183732017,78.42,58.4405,-14.247,60.1520494185,30.5305,-14.247,33.6910735841,27.91,0.0,27.91,65.34
2021-03-12 16:00:00,43.2115,0.297,43.2125206537,33.1015,-12.993,35.5601933523,10.11,13.29,16.698389143900002,78.25,43.2815,-12.993,45.189670183,33.1015,-12.993,35.5601933523,10.18,0.0,10.18,65.2
2021-03-12 16:30:00,37.0845,-0.012,37.0845019415,31.1445,-11.552,33.2178955422,5.94,11.54,12.9790292395,78.12,37.1645,-11.552,38.91848872,31.1445,-11.552,33.2178955422,6.02,0.0,6.02,65.07
2021-03-12 17:00:00,35.8165,-0.198,35.8170472855,33.3565,-10.888,35.0885257064,2.46,10.69,10.9693983427,77.53,35.8065,-10.888,37.4253121062,33.3565,-10.888,35.0885257064,2.45,0.0,2.45,64.6
2021-03-12 17:30:00,35.374,-0.9065000000000001,35.3856131535,34.994,-9.8465,36.3529035739,0.38,8.94,8.9480724181,76.98,35.374,-9.8465,36.7188430952,34.994,-9.8465,36.3529035739,0.38,0.0,0.38,64.15
2021-03-12 18:00:00,48.9365,0.9590000000000001,48.9458957753,34.8365,-14.001,37.544769719,14.1,14.96,20.5575193056,77.92,49.0265,-14.001,50.9865247222,34.8365,-14.001,37.544769719,14.19,0.0,14.19,64.95
2021-03-12 18:30:00,44.3925,1.4135,44.4149979005,34.3725,-13.8565,37.0603743707,10.02,15.27,18.263989159,78.31,44.4225,-13.8565,46.5334406476,34.3725,-13.8565,37.0603743707,10.05,0.0,10.05,65.27
2021-03-12 19:00:00,55.9075,1.7465000000000002,55.9347728922,34.2475,-15.1835,37.4623801767,21.66,16.93,27.4914623111,78.02,56.0575,-15.1835,58.0773792324,34.2475,-15.1835,37.4623801767,21.81,0.0,21.81,65.02
2021-03-12 19:30:00,51.8375,1.8185,51.8693873928,35.6175,-15.1715,38.7140894055,16.22,16.99,23.4893273637,78.35,51.8975,-15.1715,54.0696302789,35.6175,-15.1715,38.7140894055,16.28,0.0,16.28,65.3
2021-03-12 20:00:00,49.447,1.831,49.480888937,33.667,-14.649000000000001,36.71593782,15.78,16.48,22.8166342829,78.23,49.507,-14.649000000000001,51.6288315769,33.667,-14.649000000000001,36.71593782,15.84,0.0,15.84,65.19
2021-03-12 20:30:00,58.7405,2.6565000000000003,58.8005385392,36.4105,-17.2735,40.3001031326,22.33,19.93,29.9304827893,78.55,58.8605,-17.2735,61.3427441716,36.4105,-17.2735,40.3001031326,22.45,0.0,22.45,65.44
2021-03-12 21:00:00,56.0905,2.6965,56.1552784919,35.2105,-18.3535,39.7068038565,20.88,21.05,29.6492310187,78.95,56.1905,-18.3535,59.1119552417,35.2105,-18.3535,39.7068038565,20.98,0.0,20.98,65.78
2021-03-12 21:30:00,54.192,2.8715,54.2680235152,36.902,-18.9985,41.5054286359,17.29,21.87,27.8790423078,79.18,54.242,-18.9985,57.4729289862,36.902,-18.9985,41.5054286359,17.34,0.0,17.34,65.98
2021-03-12 22:00:00,41.463,1.1785,41.4797448311,37.433,-15.7515,40.6120578308,4.03,16.93,17.4030399643,79.18,41.473,-15.7515,44.3634926629,37.433,-15.7515,40.6120578308,4.04,0.0,4.04,65.98
2021-03-12 22:30:00,42.7565,-1.5,42.7828036979,37.9365,-11.01,39.5018750473,4.82,9.51,10.661730628699999,77.24,42.7865,-11.01,44.1803653476,37.9365,-11.01,39.5018750473,4.85,0.0,4.85,64.35
2021-03-12 23:00:00,36.138,-0.3255,36.1394658822,37.988,-12.5655,40.0122473032,-1.85,12.24,12.3790185394,77.44,36.078,-12.5655,38.2035845733,37.988,-12.5655,40.0122473032,-1.9100000000000001,0.0,1.9100000000000001,64.51
2021-03-12 23:30:00,41.8465,-0.1135,41.8466539224,36.2565,-12.8835,38.4775046553,5.59,12.77,13.9399067429,77.73,41.9365,-12.8835,43.8708856134,36.2565,-12.8835,38.4775046553,5.68,0.0,5.68,64.74
2021-03-13 00:00:00,52.08,-0.0165,52.0800026138,35.29,-13.3865,37.7436416135,16.79,13.37,21.4630146997,77.73,52.27,-13.3865,53.9569391483,35.29,-13.3865,37.7436416135,16.98,0.0,16.98,64.74
2021-03-13 00:30:00,48.599,-0.429,48.600893428,36.789,-13.379,39.1462407135,11.81,12.95,17.5265113471,77.78,48.749,-13.379,50.5515839712,36.789,-13.379,39.1462407135,11.96,0.0,11.96,64.79
2021-03-13 01:00:00,50.224,0.0825,50.2240677589,36.514,-13.5675,38.9531674226,13.71,13.65,19.3464880534,77.57,50.364,-13.5675,52.1594627297,36.514,-13.5675,38.9531674226,13.85,0.0,13.85,64.63
2021-03-13 01:30:00,45.124,0.3875,45.1256637874,37.574,-13.6025,39.9603989251,7.55,13.99,15.8972513347,77.57,45.224,-13.6025,47.2253976399,37.574,-13.6025,39.9603989251,7.65,0.0,7.65,64.63
2021-03-13 02:00:00,33.557,0.9235000000000001,33.5697051112,37.587,-13.0665,39.793416431,-4.03,13.99,14.5588804515,78.07,33.477,-13.0665,35.9366519204,37.587,-13.0665,39.793416431,-4.11,0.0,4.11,65.0
2021-03-13 02:30:00,33.941,0.8325,33.9512081854,38.501,-13.1675,40.6904172656,-4.5600000000000005,14.0,14.7239125235,78.03,33.861,-13.1675,36.3311213321,38.501,-13.1675,40.6904172656,-4.64,0.0,4.64,64.96
2021-03-13 03:00:00,40.1695,0.745,40.1764079436,37.8495,-13.715,40.2577430471,2.32,14.46,14.6449308636,78.03,40.1995,-13.715,42.4747104198,37.8495,-13.715,40.2577430471,2.35,0.0,2.35,64.96
2021-03-13 03:30:00,41.8395,0.35250000000000004,41.8409848892,36.7195,-13.5675,39.145864871,5.12,13.92,14.8317497282,77.9,41.8895,-13.5675,44.0318891998,36.7195,-13.5675,39.145864871,5.17,0.0,5.17,64.88
2021-03-13 04:00:00,46.051,0.558,46.0543805191,35.641,-13.822,38.2273274635,10.41,14.38,17.7525350302,78.2,46.221,-13.822,48.2434298636,35.641,-13.822,38.2273274635,10.58,0.0,10.58,65.14
2021-03-13 04:30:00,47.156,0.5465,47.1591666407,34.836,-13.663499999999999,37.419755855,12.32,14.21,18.8070864304,78.2,47.266,-13.663499999999999,49.2012803517,34.836,-13.663499999999999,37.419755855,12.43,0.0,12.43,65.14
2021-03-13 05:00:00,39.451,0.859,39.4603507587,36.091,-13.401,38.4986633794,3.36,14.26,14.6505016979,78.2,39.481,-13.401,41.6933587277,36.091,-13.401,38.4986633794,3.39,0.0,3.39,65.14
2021-03-13 05:30:00,34.363,0.34550000000000003,34.364736857,37.063,-12.4745,39.1059985073,-2.7,12.82,13.1012365829,78.26,34.333,-12.4745,36.5290027136,37.063,-12.4745,39.1059985073,-2.73,0.0,2.73,65.14
2021-03-13 06:00:00,33.225,0.23550000000000001,33.2258346058,36.265,-12.0245,38.2065285684,-3.04,12.26,12.6312786368,78.0,33.165,-12.0245,35.2775541279,36.265,-12.0245,38.2065285684,-3.1,0.0,3.1,64.95
2021-03-13 06:30:00,34.334,-0.018000000000000002,34.3340047184,34.414,-11.108,36.1622878148,-0.08,11.09,11.0902885445,77.91,34.314,-11.108,36.067135456,34.414,-11.108,36.1622878148,-0.1,0.0,0.1,64.89
2021-03-13 07:00:00,34.2565,-0.012,34.2565021018,34.5465,-11.872,36.5295092528,-0.29,11.86,11.8635450014,77.83,34.2565,-11.872,36.2553744464,34.5465,-11.872,36.5295092528,-0.29,0.0,0.29,64.83
2021-03-13 07:30:00,48.9995,0.3665,49.00087063,34.5595,-13.0235,36.9319724967,14.44,13.39,19.692782942,77.73,49.1795,-13.0235,50.8746967804,34.5595,-13.0235,36.9319724967,14.62,0.0,14.62,64.76
2021-03-13 08:00:00,53.613,0.558,53.615903732,34.143,-12.792,36.4606597993,19.47,13.35,23.6072743026,77.42,53.873,-12.792,55.3708894005,34.143,-12.792,36.4606597993,19.73,0.0,19.73,64.5
2021-03-13 08:30:00,54.3975,0.3195,54.3984382726,29.5575,-11.4105,31.6835180575,24.84,11.73,27.4703203476,77.04,54.6875,-11.4105,55.8652142795,29.5575,-11.4105,31.6835180575,25.13,0.0,25.13,64.18
2021-03-13 09:00:00,56.1355,3.715,56.2582934797,29.2755,-16.425,33.5683709055,26.86,20.14,33.5720002383,78.89,56.3155,-16.425,58.661880001,29.2755,-16.425,33.5683709055,27.04,0.0,27.04,65.73
2021-03-13 09:30:00,54.6275,3.0585,54.7130530906,29.0575,-15.7415,33.0474375482,25.57,18.8,31.7374368845,78.89,54.7775,-15.7415,56.9944675254,29.0575,-15.7415,33.0474375482,25.72,0.0,25.72,65.73
2021-03-13 10:00:00,48.2695,3.268,48.3800005607,29.0695,-15.312,32.8556414372,19.2,18.58,26.7180912492,79.05,48.3795,-15.312,50.7447865721,29.0695,-15.312,32.8556414372,19.31,0.0,19.31,65.85
2021-03-13 10:30:00,60.1575,3.2665,60.2461187837,28.1775,-16.1235,32.4644229658,31.98,19.39,37.3990975827,79.0,60.3775,-16.1235,62.4932777065,28.1775,-16.1235,32.4644229658,32.2,0.0,32.2,65.85
2021-03-13 11:00:00,58.3245,3.6055,58.4358360127,27.6245,-16.1845,32.0164182959,30.7,19.79,36.5258004704,79.29,58.5345,-16.1845,60.7307642838,27.6245,-16.1845,32.0164182959,30.91,0.0,30.91,66.06
2021-03-13 11:30:00,56.044,2.352,56.093331511,25.064,-13.728,28.5773000824,30.98,16.08,34.9045383869,78.8,55.924,-13.728,57.5843013329,25.064,-13.728,28.5773000824,30.86,0.0,30.86,65.66
2021-03-13 12:00:00,53.281,2.5095,53.3400651598,29.381,-13.5205,32.3426511166,23.9,16.03,28.7779585794,78.58,53.111,-13.5205,54.8049472333,29.381,-13.5205,32.3426511166,23.73,0.0,23.73,65.47
2021-03-13 12:30:00,55.2385,2.237,55.2837774691,29.2585,-13.323,32.1490614365,25.98,15.56,30.2832296824,78.38,55.0385,-13.323,56.6280744088,29.2585,-13.323,32.1490614365,25.78,0.0,25.78,65.3
2021-03-13 13:00:00,52.409,2.333,52.4609013457,25.809,-13.117,28.9509960105,26.6,15.45,30.7613800081,78.7,52.239,-13.117,53.8606424952,25.809,-13.117,28.9509960105,26.43,0.0,26.43,65.56
2021-03-13 13:30:00,51.1665,2.045,51.2073505197,20.2465,-12.705,23.9026732239,30.92,14.75,34.2579757137,79.03,50.9265,-12.705,52.4873835055,20.2465,-12.705,23.9026732239,30.68,0.0,30.68,65.83
2021-03-13 14:00:00,56.146,2.724,56.212040454,25.776,-14.686,29.6661553289,30.37,17.41,35.0063565656,78.88,55.906,-14.686,57.8027631865,25.776,-14.686,29.6661553289,30.13,0.0,30.13,65.71
2021-03-13 14:30:00,54.292,2.187,54.3360307071,23.422,-13.673,27.1208593706,30.87,15.86,34.7058568544,78.97,54.112,-13.673,55.8127178428,23.422,-13.673,27.1208593706,30.69,0.0,30.69,65.8
2021-03-13 15:00:00,51.808,1.6179999999999999,51.8332594769,15.278,-13.332,20.2770685258,36.53,14.95,39.4707917326,79.29,51.518,-13.332,53.2150969932,15.278,-13.332,20.2770685258,36.24,0.0,36.24,66.06
2021-03-13 15:30:00,48.432,2.0705,48.4762374185,27.842,-14.5695,31.4236741049,20.59,16.64,26.4733394191,79.1,48.272,-14.5695,50.4227757492,27.842,-14.5695,31.4236741049,20.43,0.0,20.43,65.91
2021-03-13 16:00:00,50.1,2.3565,50.1553894636,30.19,-14.1035,33.3218368679,19.91,16.46,25.8329189214,78.62,49.93,-14.1035,51.8836545769,30.19,-14.1035,33.3218368679,19.74,0.0,19.74,65.51
2021-03-13 16:30:00,46.434,1.2335,46.4503808192,22.464,-11.8465,25.3962764643,23.97,13.08,27.3065431719,79.09,46.254,-11.8465,47.7469588377,22.464,-11.8465,25.3962764643,23.79,0.0,23.79,65.9
2021-03-13 17:00:00,31.138,0.421,31.1408459262,18.178,-9.149,20.3505254232,12.96,9.57,16.1104469212,78.85,31.038,-9.149,32.3583319255,18.178,-9.149,20.3505254232,12.86,0.0,12.86,65.68
2021-03-13 17:30:00,31.7415,0.755,31.7504779059,17.0815,-8.605,19.1265173842,14.66,9.36,17.3932515649,78.8,31.6015,-8.605,32.7521117983,17.0815,-8.605,19.1265173842,14.52,0.0,14.52,65.64
2021-03-13 18:00:00,39.125,0.9085000000000001,39.1355464667,22.965,-8.9915,24.6624876533,16.16,9.9,18.9514010036,78.15,39.005,-8.9915,40.0279539478,22.965,-8.9915,24.6624876533,16.04,0.0,16.04,65.11
2021-03-13 18:30:00,39.3275,1.0465,39.3414211551,24.5675,-8.9535,26.1481781105,14.76,10.0,17.8285613553,78.15,39.2075,-8.9535,40.2168275539,24.5675,-8.9535,26.1481781105,14.64,0.0,14.64,65.11
2021-03-13 19:00:00,50.666,0.5735,50.6692456846,22.416,-9.1465,24.2102358157,28.25,9.72,29.8754230096,78.02,50.466,-9.1465,51.2881625548,22.416,-9.1465,24.2102358157,28.05,0.0,28.05,65.0
2021-03-13 19:30:00,48.9275,-0.484,48.9298938508,27.1475,-9.264,28.6846379139,21.78,8.78,23.4831173399,78.5,48.7775,-9.264,49.6494330506,27.1475,-9.264,28.6846379139,21.63,0.0,21.63,65.39
2021-03-13 20:00:00,56.0915,0.404,56.0929548896,28.3615,-10.746,30.3290487528,27.73,11.15,29.8877131946,78.37,55.9115,-10.746,56.9348078793,28.3615,-10.746,30.3290487528,27.55,0.0,27.55,65.27
2021-03-13 20:30:00,54.105,0.775,54.1105502652,28.045,-10.595,29.9795938932,26.06,11.37,28.4323847048,78.12,53.895,-10.595,54.9265423088,28.045,-10.595,29.9795938932,25.85,0.0,25.85,65.07
2021-03-13 21:00:00,50.348,1.3014999999999999,50.3648191325,33.158,-11.6585,35.1478816751,17.19,12.96,21.5280677256,78.06,50.218,-11.6585,51.5535463984,33.158,-11.6585,35.1478816751,17.06,0.0,17.06,65.02
2021-03-13 21:30:00,40.341,1.447,40.3669430351,32.631,-10.473,34.2704813214,7.71,11.92,14.1961438426,78.19,40.231,-10.473,41.5718304865,32.631,-10.473,34.2704813214,7.6,0.0,7.6,65.12
2021-03-13 22:00:00,31.371,1.416,31.4029408973,34.611,-10.684,36.2224954552,-3.24,12.1,12.5262763821,78.56,31.341,-10.684,33.1120240547,34.611,-10.684,36.2224954552,-3.27,0.0,3.27,65.41
2021-03-13 22:30:00,35.0865,0.8955000000000001,35.0979259003,34.7065,-10.7145,36.3227429099,0.38,11.61,11.6162171123,78.85,35.0365,-10.7145,36.6381883081,34.7065,-10.7145,36.3227429099,0.33,0.0,0.33,65.64
2021-03-13 23:00:00,41.1025,1.2435,41.1213058949,34.7125,-11.9065,36.6977165298,6.39,13.15,14.620348833,78.62,41.0425,-11.9065,42.7346644833,34.7125,-11.9065,36.6977165298,6.33,0.0,6.33,65.47
2021-03-13 23:30:00,46.759,1.8250000000000002,46.7946012484,32.959,-13.035,35.4430092684,13.8,14.86,20.2795364839,78.62,46.639,-13.035,48.4263104727,32.959,-13.035,35.4430092684,13.68,0.0,13.68,65.51
2021-03-14 00:00:00,40.36,1.9545,40.4072972401,32.18,-12.5455,34.5389920271,8.18,14.5,16.6481950974,78.75,40.3,-12.5455,42.2075771663,32.18,-12.5455,34.5389920271,8.12,0.0,8.12,65.61
2021-03-14 00:30:00,35.9785,1.314,36.0024868342,31.9085,-11.436,33.8959358663,4.07,12.75,13.3838484749,78.4,35.9385,-11.436,37.7141601822,31.9085,-11.436,33.8959358663,4.03,0.0,4.03,65.32
2021-03-14 01:00:00,34.1585,1.133,34.1772850187,31.1585,-10.677,32.9370680427,3.0,11.81,12.1850769386,78.49,34.1085,-10.677,35.740566605,31.1585,-10.677,32.9370680427,2.95,0.0,2.95,65.38
2021-03-14 01:30:00,28.149,0.722,28.1582578474,29.319,-9.738,30.8938894444,-1.17,10.46,10.5252315889,78.62,28.139,-9.738,29.7763658797,29.319,-9.738,30.8938894444,-1.18,0.0,1.18,65.48
2021-03-14 02:00:00,31.157,0.41850000000000004,31.1598105137,29.817,-10.4915,31.6089395781,1.34,10.91,10.9919834425,78.76,31.137,-10.4915,32.8570287952,29.817,-10.4915,31.6089395781,1.32,0.0,1.32,65.6
2021-03-14 02:30:00,40.2175,1.403,40.2419646048,30.4575,-12.087,32.7681991457,9.76,13.49,16.6504564502,78.69,40.1575,-12.087,41.9371002246,30.4575,-12.087,32.7681991457,9.7,0.0,9.7,65.54
2021-03-14 03:00:00,38.44,1.7245,38.4786629218,28.09,-12.8555,30.8919403769,10.35,14.58,17.8801258385,79.19,38.35,-12.8555,40.4473284686,28.09,-12.8555,30.8919403769,10.26,0.0,10.26,65.98
2021-03-14 03:30:00,36.3095,1.267,36.3315989085,23.3895,-12.203,26.3814692398,12.92,13.47,18.6646001832,79.41,36.2095,-12.203,38.2104841536,23.3895,-12.203,26.3814692398,12.82,0.0,12.82,66.17
2021-03-14 04:00:00,36.3085,-0.0205,36.3085057872,19.0085,-10.0805,21.5160301287,17.3,10.06,20.0123361955,78.88,36.2885,-10.0805,37.6626036341,19.0085,-10.0805,21.5160301287,17.28,0.0,17.28,65.73
2021-03-14 04:30:00,38.594,-1.8845,38.6399815767,17.414,-7.2345,18.8569718208,21.18,5.35,21.8452489114,77.9,38.794,-7.2345,39.4627980033,17.414,-7.2345,18.8569718208,21.38,0.0,21.38,64.91
2021-03-14 05:00:00,38.477,-1.8855,38.523170161,23.617,-6.9155,24.6086738621,14.86,5.03,15.6882280708,77.64,38.637,-6.9155,39.2510115698,23.617,-6.9155,24.6086738621,15.02,0.0,15.02,64.69
2021-03-14 05:30:00,36.7765,-1.6880000000000002,36.8152182698,24.3765,-7.068,25.3805117413,12.4,5.38,13.5168191524,77.59,36.9365,-7.068,37.6066703691,24.3765,-7.068,25.3805117413,12.56,0.0,12.56,64.65
2021-03-14 06:00:00,44.746,-1.7675,44.7808951703,22.346,-7.2575,23.4949999415,22.4,5.49,23.062959480499998,77.32,44.956,-7.2575,45.5380417042,22.346,-7.2575,23.4949999415,22.61,0.0,22.61,64.43
2021-03-14 06:30:00,45.6885,-1.9575,45.7304148079,17.6885,-7.2575,19.119475372,28.0,5.3,28.4971928442,77.32,45.9785,-7.2575,46.547757932,17.6885,-7.2575,19.119475372,28.29,0.0,28.29,64.43
2021-03-14 07:00:00,44.1075,-2.2285,44.1637608057,12.1575,-6.9285,13.9931739966,31.95,4.7,32.293846163,77.28,44.4075,-6.9285,44.9447457274,12.1575,-6.9285,13.9931739966,32.25,0.0,32.25,64.43
2021-03-14 07:30:00,47.429,-2.3965,47.4895067699,9.459,-6.0565,11.2318241283,37.97,3.66,38.1459893043,77.18,47.789,-6.0565,48.1712540137,9.459,-6.0565,11.2318241283,38.33,0.0,38.33,64.33
2021-03-14 08:00:00,42.3095,-1.9455,42.3542059364,7.4195,-6.6455,9.9605045304,34.89,4.7,35.2051430902,77.44,42.6295,-6.6455,43.1443732195,7.4195,-6.6455,9.9605045304,35.21,0.0,35.21,64.56
2021-03-14 08:30:00,39.7215,-1.5015,39.7498687356,7.3515,-6.5315,9.8338723044,32.37,5.03,32.7584767656,77.44,40.0415,-6.5315,40.5707063594,7.3515,-6.5315,9.8338723044,32.69,0.0,32.69,64.56
2021-03-14 09:00:00,54.7575,-1.712,54.7842564087,8.6475,-7.052,11.1584031228,46.11,5.34,46.4181828597,76.97,55.1775,-7.052,55.6263176046,8.6475,-7.052,11.1584031228,46.53,0.0,46.53,64.16
2021-03-14 09:30:00,56.3025,-0.6285000000000001,56.3060078366,12.6125,-7.8585,14.860389581,43.69,7.23,44.2841845358,77.04,56.6225,-7.8585,57.165230066,12.6125,-7.8585,14.860389581,44.01,0.0,44.01,64.22
2021-03-14 10:00:00,53.3295,1.7395,53.3578619371,12.3095,-11.5205,16.8595880881,41.02,13.26,43.1099524472,78.44,53.0695,-11.5205,54.3055591123,12.3095,-11.5205,16.8595880881,40.76,0.0,40.76,65.38
2021-03-14 10:30:00,48.8215,1.9380000000000002,48.8599499207,10.1315,-11.862,15.5998184685,38.69,13.8,41.0774402805,78.77,48.5415,-11.862,49.9698335624,10.1315,-11.862,15.5998184685,38.41,0.0,38.41,65.63
2021-03-14 11:00:00,52.2605,1.5939999999999999,52.2848036838,11.6905,-11.956,16.7216544113,40.57,13.55,42.7729751128,78.38,51.9905,-11.956,53.3475212756,11.6905,-11.956,16.7216544113,40.3,0.0,40.3,65.31
2021-03-14 11:30:00,53.813,1.7974999999999999,53.8430123159,17.953,-12.3225,21.7750824396,35.86,14.12,38.5397716651,78.33,53.563,-12.3225,54.962159485,17.953,-12.3225,21.7750824396,35.61,0.0,35.61,65.25
2021-03-14 12:00:00,52.3285,1.263,52.3437396567,18.5885,-11.607,21.9147160887,33.74,12.87,36.1112794013,78.16,52.1185,-11.607,53.3953227469,18.5885,-11.607,21.9147160887,33.53,0.0,33.53,65.12
2021-03-14 12:30:00,51.7255,1.786,51.7563246981,21.1955,-12.364,24.5380870536,30.53,14.15,33.6497161949,78.25,51.5055,-12.364,52.9687174307,21.1955,-12.364,24.5380870536,30.31,0.0,30.31,65.21
2021-03-14 13:00:00,48.805,2.38,48.86299648,25.725,-14.26,29.412977153,23.08,16.64,28.4530490458,78.89,48.635,-14.26,50.6824508583,25.725,-14.26,29.412977153,22.91,0.0,22.91,65.73
2021-03-14 13:30:00,52.4165,2.383,52.4706409457,29.1165,-14.527,32.5392732133,23.3,16.91,28.7895484508,78.93,52.2665,-14.527,54.2477718552,29.1165,-14.527,32.5392732133,23.15,0.0,23.15,65.73
2021-03-14 14:00:00,51.439,2.5545,51.5023901508,26.089,-14.6655,29.9284615584,25.35,17.22,30.6455690109,79.26,51.289,-14.6655,53.3445255978,26.089,-14.6655,29.9284615584,25.2,0.0,25.2,66.04
2021-03-14 14:30:00,52.207,2.3695,52.2607441513,21.787,-14.1505,25.9790303755,30.42,16.52,34.6162794072,79.18,51.997,-14.1505,53.8880752973,21.787,-14.1505,25.9790303755,30.21,0.0,30.21,65.95
2021-03-14 15:00:00,47.0035,2.7295,47.0826845295,25.8935,-14.5305,29.6918974217,21.11,17.26,27.2679243801,79.12,46.8435,-14.5305,49.0453761582,25.8935,-14.5305,29.6918974217,20.95,0.0,20.95,65.89
2021-03-14 15:30:00,42.113,1.5765,42.1424978051,26.033,-12.8235,29.0199800353,16.08,14.4,21.5853283505,79.16,41.993,-12.8235,43.907336531,26.033,-12.8235,29.0199800353,15.96,0.0,15.96,65.89
2021-03-14 16:00:00,40.674,1.7945,40.7135666118,28.644,-13.0155,31.4623898687,12.03,14.81,19.0802777758,79.11,40.554,-13.0155,42.5914328974,28.644,-13.0155,31.4623898687,11.91,0.0,11.91,65.89
2021-03-14 16:30:00,40.288,1.4755,40.3150101606,29.328,-12.0345,31.7011162934,10.96,13.51,17.3966002426,78.63,40.188,-12.0345,41.9512161236,29.328,-12.0345,31.7011162934,10.86,0.0,10.86,65.49
2021-03-14 17:00:00,49.3635,1.8,49.3963068685,31.0335,-12.53,33.4675816612,18.33,14.33,23.2666671442,77.94,49.1935,-12.53,50.7641738064,31.0335,-12.53,33.4675816612,18.16,0.0,18.16,64.94
2021-03-14 17:30:00,43.0295,1.293,43.0489223936,30.5495,-10.707,32.3714658187,12.48,12.0,17.313301245,77.67,42.9295,-10.707,44.2445682457,30.5495,-10.707,32.3714658187,12.38,0.0,12.38,64.72
2021-03-14 18:00:00,46.8685,1.524,46.8932710338,30.7385,-11.256,32.7345829094,16.13,12.78,20.5792443982,77.92,46.7285,-11.256,48.0650626573,30.7385,-11.256,32.7345829094,15.99,0.0,15.99,64.93
2021-03-14 18:30:00,47.905,1.314,47.9230176533,30.945,-11.336,32.9559997724,16.96,12.65,21.158074109,77.98,47.745,-11.336,49.0722928036,30.945,-11.336,32.9559997724,16.8,0.0,16.8,64.98
2021-03-14 19:00:00,57.033,1.5590000000000002,57.0543036939,29.643,-12.171,32.0443550411,27.39,13.73,30.6386194206,77.98,56.843,-12.171,58.131401927,29.643,-12.171,32.0443550411,27.2,0.0,27.2,64.98
2021-03-14 19:30:00,57.543,1.7115,57.5684469241,27.243,-12.4385,29.9482442098,30.3,14.15,33.4411797041,78.12,57.323,-12.4385,58.6569911541,27.243,-12.4385,29.9482442098,30.08,0.0,30.08,65.09
2021-03-14 20:00:00,57.9265,1.4215,57.9439389798,24.6765,-12.6385,27.7247422801,33.25,14.06,36.1004999965,78.08,57.6765,-12.6385,59.0449856846,24.6765,-12.6385,27.7247422801,33.0,0.0,33.0,65.09
2021-03-14 20:30:00,52.9845,2.1265,53.0271557082,25.7445,-13.0335,28.8556996536,27.24,15.16,31.1743997536,78.39,52.7645,-13.0335,54.3503871421,25.7445,-13.0335,28.8556996536,27.02,0.0,27.02,65.33
2021-03-14 21:00:00,52.692,2.0315,52.7311469271,25.852,-13.1085,28.9854907885,26.84,15.14,30.8156648476,78.67,52.472,-13.1085,54.0845962937,25.852,-13.1085,28.9854907885,26.62,0.0,26.62,65.56
2021-03-14 21:30:00,52.22,2.253,52.2685795579,27.51,-14.177,30.948140961900002,24.71,16.43,29.673708902,78.97,52.03,-14.177,53.9268785394,27.51,-14.177,30.948140961900002,24.52,0.0,24.52,65.8
2021-03-14 22:00:00,35.35,1.006,35.364311615,29.32,-11.044,31.3310123679,6.03,12.05,13.4745463746,79.19,35.27,-11.044,36.9586638828,29.32,-11.044,31.3310123679,5.95,0.0,5.95,65.96
2021-03-14 22:30:00,42.8715,-0.14200000000000002,42.8717351672,31.7915,-10.312,33.4221007157,11.08,10.17,15.0397905571,78.11,42.8215,-10.312,44.0456377664,31.7915,-10.312,33.4221007157,11.03,0.0,11.03,65.07
2021-03-14 23:00:00,40.848,1.093,40.8626204862,29.578,-12.627,32.1605225859,11.27,13.72,17.7553175134,79.13,40.738,-12.627,42.6500383704,29.578,-12.627,32.1605225859,11.16,0.0,11.16,65.93
2021-03-14 23:30:00,40.059,0.6255000000000001,40.0638831275,28.879,-12.8145,31.5944306999,11.18,13.44,17.4821623377,79.07,39.949,-12.8145,41.9539510803,28.879,-12.8145,31.5944306999,11.07,0.0,11.07,65.88
2021-03-15 00:00:00,41.4245,0.2545,41.4252817794,28.2245,-12.4955,30.866809367000002,13.2,12.75,18.3521797071,79.14,41.3445,-12.4955,43.1914945389,28.2245,-12.4955,30.866809367000002,13.12,0.0,13.12,65.95
2021-03-15 00:30:00,41.6705,-1.45,41.6957200471,30.0405,-10.04,31.673857363,11.63,8.59,14.4583885686,78.21,41.8005,-10.04,42.9893405422,30.0405,-10.04,31.673857363,11.76,0.0,11.76,65.17
2021-03-15 01:00:00,40.775,-2.081,40.8280686048,26.275,-9.711,28.0121249819,14.5,7.63,16.3849595666,78.1,40.955,-9.711,42.0905636218,26.275,-9.711,28.0121249819,14.68,0.0,14.68,65.09
2021-03-15 01:30:00,32.8975,-2.5135,32.9933809801,20.9475,-8.7935,22.7183493789,11.95,6.28,13.4996629588,78.27,33.0275,-8.7935,34.178083599,20.9475,-8.7935,22.7183493789,12.08,0.0,12.08,65.21
2021-03-15 02:00:00,33.992,-2.313,34.0706036489,21.142,-9.733,23.2747814813,12.85,7.42,14.8384264664,78.52,34.132,-9.733,35.4926008205,21.142,-9.733,23.2747814813,12.99,0.0,12.99,65.42
2021-03-15 02:30:00,46.031,-1.982,46.0736506585,21.971,-11.072,24.6031303903,24.06,9.09,25.7198697508,78.39,46.331,-11.072,47.6356037539,21.971,-11.072,24.6031303903,24.36,0.0,24.36,65.32
2021-03-15 03:00:00,44.341,-1.67,44.3724371767,20.511,-11.2,23.3696624066,23.83,9.53,25.6649527566,78.75,44.621,-11.2,46.0051479837,20.511,-11.2,23.3696624066,24.11,0.0,24.11,65.61
2021-03-15 03:30:00,41.4315,-1.228,41.4496945254,19.9815,-11.958,23.2863502132,21.45,10.73,23.9840655436,79.08,41.6715,-11.958,43.3532891053,19.9815,-11.958,23.2863502132,21.69,0.0,21.69,65.89
2021-03-15 04:00:00,42.163,-1.1695,42.1792164371,19.393,-11.9995,22.8051847011,22.77,10.83,25.2143173614,79.19,42.423,-11.9995,44.0874010263,19.393,-11.9995,22.8051847011,23.03,0.0,23.03,65.98
2021-03-15 04:30:00,38.4685,-1.5825,38.5010363302,16.3185,-10.5625,19.4386174534,22.15,8.98,23.9011066689,79.29,38.7085,-10.5625,40.1237383415,16.3185,-10.5625,19.4386174534,22.39,0.0,22.39,66.06
2021-03-15 05:00:00,35.232,-1.293,35.2557183021,22.032,-10.633,24.4636406326,13.2,9.34,16.1702071725,79.29,35.362,-10.633,36.9260305611,22.032,-10.633,24.4636406326,13.33,0.0,13.33,66.06
2021-03-15 05:30:00,32.1175,-2.043,32.1824122037,18.6775,-8.473,20.5095279139,13.44,6.43,14.8989429155,78.94,32.2875,-8.473,33.3807487221,18.6775,-8.473,20.5095279139,13.61,0.0,13.61,65.78
2021-03-15 06:00:00,21.945,-2.2815,22.0632787058,20.035,-6.8915,21.1871186632,1.9100000000000001,4.61,4.99001002,78.94,21.935,-6.8915,22.9921072816,20.035,-6.8915,21.1871186632,1.9,0.0,1.9,65.78
2021-03-15 06:30:00,21.2525,-2.556,21.405650942,19.6125,-6.096,20.5380469434,1.6400000000000001,3.54,3.9014356332,78.8,21.2725,-6.096,22.128725048,19.6125,-6.096,20.5380469434,1.6600000000000001,0.0,1.6600000000000001,65.64
2021-03-15 07:00:00,33.131,-2.2335,33.2061994701,19.921,-8.1935,21.5401876327,13.21,5.96,14.4922634533,78.63,33.281,-8.1935,34.27474877,19.921,-8.1935,21.5401876327,13.36,0.0,13.36,65.52
2021-03-15 07:30:00,49.607,-2.7960000000000003,49.6857330126,14.007,-7.716,15.9916448497,35.6,4.92,35.9383694677,78.05,50.037,-7.716,50.6284309948,14.007,-7.716,15.9916448497,36.03,0.0,36.03,65.07
2021-03-15 08:00:00,48.826,-2.7415000000000003,48.9029048038,12.766,-7.4215,14.7664964785,36.06,4.68,36.3624256617,77.98,49.276,-7.4215,49.831745286,12.766,-7.4215,14.7664964785,36.51,0.0,36.51,65.02
2021-03-15 08:30:00,47.3445,-2.833,47.4291847837,10.5545,-6.583,12.4391864384,36.79,3.75,36.9806246567,77.83,47.7645,-6.583,48.216007189,10.5545,-6.583,12.4391864384,37.21,0.0,37.21,64.9
2021-03-15 09:00:00,45.415,-2.5275,45.4852776319,11.985,-6.9575,13.8581034507,33.43,4.43,33.7222448838,77.9,45.815,-6.9575,46.3402743977,11.985,-6.9575,13.8581034507,33.83,0.0,33.83,64.97
2021-03-15 09:30:00,41.592,-2.824,41.6877612735,8.872,-5.534,10.4564592478,32.72,2.71,32.8320346613,77.9,41.982,-5.534,42.345170681,8.872,-5.534,10.4564592478,33.11,0.0,33.11,64.92
2021-03-15 10:00:00,50.422,-2.8369999999999997,50.5017490093,7.532,-6.117,9.7030259713,42.89,3.2800000000000002,43.015235673,77.79,50.932,-6.117,51.2980147082,7.532,-6.117,9.7030259713,43.4,0.0,43.4,64.85
2021-03-15 10:30:00,50.571,-2.908,50.6545408132,6.091,-6.228,8.7113870882,44.48,3.32,44.6037307857,77.79,51.101,-6.228,51.4791237785,6.091,-6.228,8.7113870882,45.01,0.0,45.01,64.85
2021-03-15 11:00:00,48.101,-2.821,48.18365119,3.281,-5.811,6.6732812019,44.82,2.99,44.9196226609,77.79,48.651,-5.811,48.9968113452,3.281,-5.811,6.6732812019,45.37,0.0,45.37,64.85
2021-03-15 11:30:00,43.956,-2.2945,44.0158456269,5.366,-5.7645,7.875494667,38.59,3.47,38.7456965352,77.75,44.396,-5.7645,44.7686751675,5.366,-5.7645,7.875494667,39.03,0.0,39.03,64.81
2021-03-15 12:00:00,42.526,-2.1295,42.5792842383,6.046,-5.6195,8.2542653368,36.48,3.49,36.6465619124,77.86,42.966,-5.6195,43.3319274467,6.046,-5.6195,8.2542653368,36.92,0.0,36.92,64.89
2021-03-15 12:30:00,43.6895,-2.2065,43.745183192,7.8695,-6.1465,9.9854139874,35.82,3.94,36.036037518,77.66,44.1095,-6.1465,44.5356874035,7.8695,-6.1465,9.9854139874,36.24,0.0,36.24,64.73
2021-03-15 13:00:00,46.8135,-2.092,46.8602202966,6.0435,-6.292,8.7242854292,40.77,4.2,40.9857646019,77.77,47.3235,-6.292,47.7399509452,6.0435,-6.292,8.7242854292,41.28,0.0,41.28,64.82
2021-03-15 13:30:00,46.6845,-2.118,46.7325204141,5.2645,-6.548,8.4018607612,41.42,4.43,41.6562276257,77.9,47.1745,-6.548,47.6267756021,5.2645,-6.548,8.4018607612,41.91,0.0,41.91,64.94
2021-03-15 14:00:00,49.757,-2.0755,49.800268566,8.547,-7.0855,11.1020502273,41.21,5.01,41.5134219259,77.98,50.217,-7.0855,50.7144101735,8.547,-7.0855,11.1020502273,41.67,0.0,41.67,65.0
2021-03-15 14:30:00,31.7025,-1.897,31.7592052049,10.8225,-5.927,12.3391991333,20.88,4.03,21.2653544527,78.24,31.9525,-5.927,32.4975627586,10.8225,-5.927,12.3391991333,21.13,0.0,21.13,65.22
2021-03-15 15:00:00,48.527,-1.6179999999999999,48.553966398200004,15.707,-8.088,17.6670765267,32.82,6.47,33.4516561623,77.94,48.917,-8.088,49.5811318245,15.707,-8.088,17.6670765267,33.21,0.0,33.21,64.99
2021-03-15 15:30:00,44.391,-1.1385,44.4055972063,14.031,-8.4385,16.373064565,30.36,7.3,31.2253038416,78.25,44.751,-8.4385,45.5396561609,14.031,-8.4385,16.373064565,30.72,0.0,30.72,65.25
2021-03-15 16:00:00,40.288,-1.3995,40.3123001607,14.258,-7.8095,16.2566556908,26.03,6.41,26.807629511000002,78.13,40.598,-7.8095,41.3423015113,14.258,-7.8095,16.2566556908,26.34,0.0,26.34,65.15
2021-03-15 16:30:00,45.296,-1.9765000000000001,45.3391019789,13.916,-6.4665,15.345053869200001,31.38,4.49,31.6995977892,77.52,45.666,-6.4665,46.1215695554,13.916,-6.4665,15.345053869200001,31.75,0.0,31.75,64.61
2021-03-15 17:00:00,56.136,-1.687,56.1613431552,11.556000000000001,-7.497,13.7748373856,44.58,5.8100000000000005,44.9570072403,77.09,56.686,-7.497,57.179608297,11.556000000000001,-7.497,13.7748373856,45.13,0.0,45.13,64.25
2021-03-15 17:30:00,51.1145,-1.049,51.1252629455,7.3145,-6.859,10.0273521555,43.8,5.8100000000000005,44.1836632705,77.13,51.6345,-6.859,52.0880741749,7.3145,-6.859,10.0273521555,44.32,0.0,44.32,64.3
2021-03-15 18:00:00,55.752,-0.9845,55.7606917483,6.132,-6.5845,8.9976143644,49.62,5.6,49.9350017523,76.9,56.342,-6.5845,56.7254493526,6.132,-6.5845,8.9976143644,50.21,0.0,50.21,64.1
2021-03-15 18:30:00,52.714,-0.674,52.7183086982,6.654,-6.664,9.4172507665,46.06,5.99,46.4478600153,76.9,53.254,-6.664,53.669334,6.654,-6.664,9.4172507665,46.6,0.0,46.6,64.1
