Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-15 19:00:00,43.7535,1.5150000000000001,43.7797211874,6.3035,-9.585,11.4719805287,37.45,11.1,39.0603699419,78.14,44.0035,-9.585,45.0353221067,6.3035,-9.585,11.4719805287,37.7,0.0,37.7,65.12
2021-03-15 19:30:00,55.205,1.8905,55.2373606832,4.195,-12.2795,12.9762916602,51.01,14.17,52.9415621228,78.8,55.575,-12.2795,56.9154350352,4.195,-12.2795,12.9762916602,51.38,0.0,51.38,65.66
2021-03-15 20:00:00,55.8655,1.4965,55.8855401915,1.8155000000000001,-11.9135,12.0510382333,54.05,13.41,55.688693646,78.97,56.2555,-11.9135,57.50315437,1.8155000000000001,-11.9135,12.0510382333,54.44,0.0,54.44,65.8
2021-03-15 20:30:00,59.5025,1.3599999999999999,59.5180401748,1.3925,-11.81,11.8918104698,58.11,13.17,59.583731001,78.93,59.9325,-11.81,61.0850280859,1.3925,-11.81,11.8918104698,58.54,0.0,58.54,65.77
2021-03-15 21:00:00,51.548,1.3599999999999999,51.5659374394,1.138,-11.65,11.7054493293,50.41,13.01,52.0617729241,78.93,51.928,-11.65,53.218790704,1.138,-11.65,11.7054493293,50.79,0.0,50.79,65.77
2021-03-15 21:30:00,51.1385,1.724,51.1675518102,1.0885,-12.836,12.8820700297,50.05,14.56,52.1248127095,79.36,51.4685,-12.836,53.0449751461,1.0885,-12.836,12.8820700297,50.38,0.0,50.38,66.12
2021-03-15 22:00:00,49.062,0.61,49.065791994,1.972,-10.99,11.1655221105,47.09,11.6,48.4977123172,78.67,48.722,-10.99,49.9461047931,1.972,-10.99,11.1655221105,46.75,0.0,46.75,65.56
2021-03-15 22:30:00,35.1425,1.0,35.1567249079,1.9625,-10.64,10.8194734738,33.18,11.64,35.1625084429,79.09,34.8925,-10.64,36.4787082591,1.9625,-10.64,10.8194734738,32.93,0.0,32.93,65.89
2021-03-15 23:00:00,40.1815,1.009,40.1941665326,1.5115,-11.081,11.1836127101,38.67,12.09,40.5158857734,79.14,39.9015,-11.081,41.4115716105,1.5115,-11.081,11.1836127101,38.39,0.0,38.39,65.95
2021-03-15 23:30:00,49.5995,0.6435000000000001,49.6036741835,1.0595,-11.1465,11.1967407088,48.54,11.79,49.9513333155,79.08,49.2395,-11.1465,50.4853723617,1.0595,-11.1465,11.1967407088,48.18,0.0,48.18,65.89
2021-03-16 00:00:00,40.3875,-0.7745000000000001,40.3949255043,1.0075,-8.2545,8.3157577225,39.38,7.48,40.084096597,78.58,40.4975,-8.2545,41.3301860206,1.0075,-8.2545,8.3157577225,39.49,0.0,39.49,65.48
2021-03-16 00:30:00,38.058,-1.9165,38.1062243767,0.808,-6.3165,6.3679695547,37.25,4.4,37.5089655949,77.81,38.378,-6.3165,38.8943319296,0.808,-6.3165,6.3679695547,37.57,0.0,37.57,64.86
2021-03-16 01:00:00,39.6955,-1.888,39.7403732274,1.0655000000000001,-6.048,6.1411394912,38.63,4.16,38.8533460593,77.6,40.0455,-6.048,40.4996342483,1.0655000000000001,-6.048,6.1411394912,38.98,0.0,38.98,64.68
2021-03-16 01:30:00,51.5265,-1.9849999999999999,51.5647207619,0.9365,-6.835,6.8988591267,50.59,4.85,50.8219499823,77.74,51.9965,-6.835,52.4438102854,0.9365,-6.835,6.8988591267,51.06,0.0,51.06,64.79
2021-03-16 02:00:00,50.072,-1.7565,50.102799086,2.7720000000000002,-7.6165,8.1052486853,47.3,5.86,47.6616155832,77.93,50.492,-7.6165,51.0632268492,2.7720000000000002,-7.6165,8.1052486853,47.72,0.0,47.72,64.95
2021-03-16 02:30:00,42.083,-2.1905,42.1399712773,3.243,-6.4705,7.237708149,38.84,4.28,39.0751071656,78.39,42.433,-6.4705,42.9235000815,3.243,-6.4705,7.237708149,39.19,0.0,39.19,65.32
2021-03-16 03:00:00,41.631,-3.36,41.7663711735,3.161,-5.18,6.0683046232,38.47,1.82,38.513027666,77.92,41.971,-5.18,42.2894459765,3.161,-5.18,6.0683046232,38.81,0.0,38.81,64.93
2021-03-16 03:30:00,41.1495,-2.856,41.248491927,2.5795,-5.556,6.1255984402,38.57,2.7,38.6643880076,77.38,41.5095,-5.556,41.8796815443,2.5795,-5.556,6.1255984402,38.93,0.0,38.93,64.48
2021-03-16 04:00:00,36.2435,-1.968,36.2968912753,2.8635,-5.388,6.1016535669,33.38,3.42,33.5547433309,77.43,36.5235,-5.388,36.9187837862,2.8635,-5.388,6.1016535669,33.66,0.0,33.66,64.52
2021-03-16 04:30:00,33.7745,-2.1005,33.8397539959,3.9845,-5.9705,7.1779600514,29.79,3.87,30.0403229011,77.49,34.0345,-5.9705,34.5542191418,3.9845,-5.9705,7.1779600514,30.05,0.0,30.05,64.58
2021-03-16 05:00:00,31.4875,-2.1405,31.5601710467,5.9075,-5.2805,7.9235242475,25.58,3.14,25.7720003104,77.57,31.7175,-5.2805,32.1540586318,5.9075,-5.2805,7.9235242475,25.81,0.0,25.81,64.63
2021-03-16 05:30:00,28.979,-2.523,29.08862269,8.459,-4.593,9.6255041426,20.52,2.07,20.6241436186,77.25,29.159,-4.593,29.5185184249,8.459,-4.593,9.6255041426,20.7,0.0,20.7,64.37
2021-03-16 06:00:00,36.1585,-2.2255,36.2269233099,10.8385,-5.1255,11.989321603,25.32,2.9,25.4855331512,76.99,36.3885,-5.1255,36.7477030915,10.8385,-5.1255,11.989321603,25.55,0.0,25.55,64.17
2021-03-16 06:30:00,34.7355,-1.9135,34.7881652649,11.9855,-5.7735,13.3035902109,22.75,3.86,23.0751403029,77.22,34.9555,-5.7735,35.4290880845,11.9855,-5.7735,13.3035902109,22.97,0.0,22.97,64.39
2021-03-16 07:00:00,33.1365,-2.431,33.2255533174,5.8565000000000005,-4.461,7.3620047032,27.28,2.03,27.3554254217,77.14,33.3565,-4.461,33.6534784718,5.8565000000000005,-4.461,7.3620047032,27.5,0.0,27.5,64.31
2021-03-16 07:30:00,34.5605,0.8555,34.5710867706,6.7305,-9.2345,11.4269689988,27.83,10.09,29.6026519082,78.9,34.3405,-9.2345,35.5604545879,6.7305,-9.2345,11.4269689988,27.61,0.0,27.61,65.76
2021-03-16 08:00:00,27.266,-1.291,27.2965462467,5.136,-8.131,9.6172582891,22.13,6.84,23.1629553382,78.86,39.976,-8.131,40.7945307241,5.136,-8.131,9.6172582891,34.84,0.0,34.84,65.71
2021-03-16 08:30:00,54.5225,7.9445,55.0982584707,4.8825,-6.1355,7.8411202325,49.64,14.08,51.5982170235,78.05,4.8825,-6.1355,7.8411202325,4.8825,-6.1355,7.8411202325,0.0,0.0,0.0,65.22
2021-03-16 09:00:00,41.4515,7.355,42.0989652753,6.4715,-6.285,9.0211716118,34.98,13.64,37.5453059649,78.4,6.4715,-6.285,9.0211716118,6.4715,-6.285,9.0211716118,0.0,0.0,0.0,65.41
2021-03-16 09:30:00,41.9875,8.597,42.8585879988,12.0475,-6.943,13.9049453523,29.94,15.54,33.7327022339,78.18,12.0475,-6.943,13.9049453523,12.0475,-6.943,13.9049453523,0.0,0.0,0.0,65.33
2021-03-16 10:00:00,42.1915,8.9285,43.1258714057,13.0315,-7.4115,14.9916751732,29.16,16.34,33.4260557051,78.59,13.0315,-7.4115,14.9916751732,13.0315,-7.4115,14.9916751732,0.0,0.0,0.0,65.72
2021-03-16 10:30:00,41.714,8.93,42.6591455142,16.804,-7.57,18.4303910973,24.91,16.5,29.8790578834,78.73,16.804,-7.57,18.4303910973,16.804,-7.57,18.4303910973,0.0,0.0,0.0,65.84
2021-03-16 11:00:00,42.196,8.064,42.9596381735,12.906,-7.136,14.7474517121,29.29,15.2,32.9991530194,78.99,12.906,-7.136,14.7474517121,12.906,-7.136,14.7474517121,0.0,0.0,0.0,65.97
2021-03-16 11:30:00,41.541,6.865,42.1044285794,11.551,-6.355,13.1837637266,29.99,13.22,32.7745099124,78.86,11.551,-6.355,13.1837637266,11.551,-6.355,13.1837637266,0.0,0.0,0.0,65.72
2021-03-16 12:00:00,41.229,6.1495,41.685090755,12.789,-6.2305,14.2259499243,28.44,12.38,31.0177046217,78.91,12.789,-6.2305,14.2259499243,12.789,-6.2305,14.2259499243,0.0,0.0,0.0,65.72
2021-03-16 12:30:00,40.6705,6.3555,41.1640856876,11.8405,-5.7845,13.1779315714,28.83,12.14,31.281759861,78.91,11.8405,-5.7845,13.1779315714,11.8405,-5.7845,13.1779315714,0.0,0.0,0.0,65.67
2021-03-16 13:00:00,40.438,6.937,41.0286949951,11.898,-6.943,13.7756180624,28.54,13.88,31.7361938487,78.91,11.898,-6.943,13.7756180624,11.898,-6.943,13.7756180624,0.0,0.0,0.0,65.8
2021-03-16 13:30:00,37.614,7.664,38.3868452989,11.304,-7.366,13.4921596492,26.31,15.03,30.3004455413,79.17,11.304,-7.366,13.4921596492,11.304,-7.366,13.4921596492,0.0,0.0,0.0,66.09
2021-03-16 14:00:00,39.701,7.855,40.4706118807,12.541,-7.395,14.558939041,27.16,15.25,31.1484847143,79.27,12.541,-7.395,14.558939041,12.541,-7.395,14.558939041,0.0,0.0,0.0,66.2
2021-03-16 14:30:00,35.967,7.842,36.811982465,14.327,-7.348,16.1014295328,21.64,15.19,26.43909416,79.11,14.327,-7.348,16.1014295328,14.327,-7.348,16.1014295328,0.0,0.0,0.0,66.04
2021-03-16 15:00:00,31.194,3.3375,31.3720343977,18.774,-8.1525,20.4676899588,12.42,11.49,16.9197074443,79.11,22.174,-8.1525,23.6251885125,18.774,-8.1525,20.4676899588,3.4,0.0,3.4,66.0
2021-03-16 15:30:00,27.719,-2.815,27.8615718508,12.939,-7.405,14.9081100747,14.78,4.59,15.4763206222,78.88,27.879,-7.405,28.8456697963,12.939,-7.405,14.9081100747,14.94,0.0,14.94,65.75
2021-03-16 16:00:00,27.644,-2.9565,27.8016479413,8.304,-6.8365,10.7561214315,19.34,3.88,19.7253643819,78.78,27.844,-6.8365,28.6709969874,8.304,-6.8365,10.7561214315,19.54,0.0,19.54,65.68
2021-03-16 16:30:00,30.0555,-3.112,30.2161814968,9.3355,-6.542,11.3995317557,20.72,3.43,21.0019832397,78.78,30.2755,-6.542,30.9742419479,9.3355,-6.542,11.3995317557,20.94,0.0,20.94,65.68
2021-03-16 17:00:00,28.599,-3.1205,28.7687386107,10.399000000000001,-6.8705,12.4636660437,18.2,3.75,18.5823168631,78.78,28.799,-6.8705,29.6071979635,10.399000000000001,-6.8705,12.4636660437,18.4,0.0,18.4,65.68
2021-03-16 17:30:00,28.2095,-3.582,28.4360091126,10.3595,-6.322,12.1361824414,17.85,2.74,18.0590725122,78.69,28.3895,-6.322,29.0848997635,10.3595,-6.322,12.1361824414,18.03,0.0,18.03,65.55
2021-03-16 18:00:00,29.901,-3.718,30.1312682275,8.091,-4.688,9.3510226713,21.81,0.97,21.8315597244,78.45,30.161,-4.688,30.5231594859,8.091,-4.688,9.3510226713,22.07,0.0,22.07,65.35
2021-03-16 18:30:00,29.775,-3.8475,30.0225562078,6.265,-2.0375,6.5879914428,23.51,-1.81,23.579571667,78.22,30.045,-2.0375,30.1140072267,6.265,-2.0375,6.5879914428,23.78,0.0,23.78,65.15
2021-03-16 19:00:00,31.737,-4.0945,32.0000328008,5.127,-1.3945,5.3132625806,26.61,-2.7,26.7466278248,78.07,32.057,-1.3945,32.0873164856,5.127,-1.3945,5.3132625806,26.93,0.0,26.93,65.02
2021-03-16 19:30:00,28.635,-3.287,28.8230392915,7.485,-2.727,7.9662885963,21.15,-0.56,21.1574124127,78.37,28.875,-2.727,29.0034852044,7.485,-2.727,7.9662885963,21.39,0.0,21.39,65.26
2021-03-16 20:00:00,27.536,-3.216,27.7231663415,9.186,-3.136,9.7065489233,18.35,-0.08,18.3501743861,78.48,27.746,-3.136,27.9226612629,9.186,-3.136,9.7065489233,18.56,0.0,18.56,65.36
2021-03-16 20:30:00,27.1475,-3.4155,27.3615130521,10.1775,-2.5755,10.4983192226,16.97,-0.84,16.9907769098,78.29,27.3375,-2.5755,27.4585525201,10.1775,-2.5755,10.4983192226,17.16,0.0,17.16,65.2
2021-03-16 21:00:00,26.1075,-3.4395,26.3330916624,11.5475,-2.8795,11.9011040034,14.56,-0.56,14.570765251000001,78.19,26.2775,-2.8795,26.4347976444,11.5475,-2.8795,11.9011040034,14.73,0.0,14.73,65.12
2021-03-16 21:30:00,25.8635,-2.88,26.0233555148,12.5035,-4.32,13.2287532387,13.36,1.44,13.4373806971,78.62,26.0235,-4.32,26.3796313896,12.5035,-4.32,13.2287532387,13.52,0.0,13.52,65.48
2021-03-16 22:00:00,27.1665,-2.6715,27.2975389825,12.836500000000001,-4.8515,13.7227105376,14.33,2.18,14.4948715068,78.79,27.3365,-4.8515,27.7636684266,12.836500000000001,-4.8515,13.7227105376,14.5,0.0,14.5,65.61
2021-03-16 22:30:00,27.7195,-3.7279999999999998,27.9690662027,11.0195,-3.158,11.4630861573,16.7,-0.5700000000000001,16.7097247135,78.02,27.8795,-3.158,28.0577882993,11.0195,-3.158,11.4630861573,16.86,0.0,16.86,64.97
2021-03-16 23:00:00,26.8285,-5.6055,27.4078463674,9.5685,-0.7355,9.5967261345,17.26,-4.87,17.9338924944,77.04,26.9885,-0.7355,26.9985201909,9.5685,-0.7355,9.5967261345,17.42,0.0,17.42,64.16
2021-03-16 23:30:00,25.919,-4.8545,26.3696934235,11.909,-1.9445000000000001,12.0667046558,14.01,-2.91,14.309025124,77.24,26.049,-1.9445000000000001,26.12147548,11.909,-1.9445000000000001,12.0667046558,14.14,0.0,14.14,64.34
2021-03-17 00:00:00,26.315,-4.4355,26.686192783,9.085,-2.0555,9.3146285621,17.23,-2.38,17.3935993975,77.24,26.465,-2.0555,26.5447039021,9.085,-2.0555,9.3146285621,17.38,0.0,17.38,64.34
2021-03-17 00:30:00,23.832,-4.4030000000000005,24.2353178853,6.562,-1.5630000000000002,6.7455772918,17.27,-2.84,17.5019570334,77.09,23.982,-1.5630000000000002,24.0328794155,6.562,-1.5630000000000002,6.7455772918,17.42,0.0,17.42,64.21
2021-03-17 01:00:00,27.305,-4.822,27.7275081643,5.575,-1.252,5.7138541283,21.73,-3.5700000000000003,22.021303322,76.89,27.485,-1.252,27.5135008496,5.575,-1.252,5.7138541283,21.91,0.0,21.91,64.05
2021-03-17 01:30:00,32.6895,-4.6245,33.0149876647,9.4695,-2.3345000000000002,9.7530159694,23.22,-2.29,23.3326487995,76.93,32.8995,-2.3345000000000002,32.9822223402,9.4695,-2.3345000000000002,9.7530159694,23.43,0.0,23.43,64.1
2021-03-17 02:00:00,42.8615,-4.413,43.0880813132,8.9315,-3.433,9.5685516799,33.93,-0.98,33.9441497169,76.98,43.1415,-3.433,43.2778755399,8.9315,-3.433,9.5685516799,34.21,0.0,34.21,64.14
2021-03-17 02:30:00,42.0555,-4.283,42.2730312286,7.7455,-2.843,8.2507829477,34.31,-1.44,34.3402052993,77.03,42.3255,-2.843,42.4208745696,7.7455,-2.843,8.2507829477,34.58,0.0,34.58,64.18
2021-03-17 03:00:00,38.558,-3.9945,38.7643572661,6.318,-2.9645,6.9789242903,32.24,-1.03,32.2564489676,77.29,38.828,-2.9645,38.9410046641,6.318,-2.9645,6.9789242903,32.51,0.0,32.51,64.39
2021-03-17 03:30:00,33.831,-4.0645,34.0742824026,4.011,-2.7045,4.8376069756,29.82,-1.3599999999999999,29.8509966333,77.33,34.061,-2.7045,34.1682021952,4.011,-2.7045,4.8376069756,30.05,0.0,30.05,64.39
2021-03-17 04:00:00,38.2395,-4.8215,38.5422654044,5.2995,-2.1415,5.715830867,32.94,-2.68,33.0488426424,77.03,38.5295,-2.1415,38.5889672381,5.2995,-2.1415,5.715830867,33.23,0.0,33.23,64.16
2021-03-17 04:30:00,32.5925,-4.427,32.8917829442,5.7225,-2.197,6.1297483839,26.87,-2.23,26.9623774916,77.22,32.7925,-2.197,32.8660138327,5.7225,-2.197,6.1297483839,27.07,0.0,27.07,64.32
2021-03-17 05:00:00,38.162,-4.178,38.3900238083,6.252,-2.9779999999999998,6.9250262093,31.91,-1.2,31.9325554881,77.3,38.432,-2.9779999999999998,38.5472062282,6.252,-2.9779999999999998,6.9250262093,32.18,0.0,32.18,64.41
2021-03-17 05:30:00,31.601,-4.6995000000000005,31.9485289372,5.771,-1.2995,5.9155000845,25.83,-3.4,26.0528098293,77.05,31.811,-1.2995,31.8375316451,5.771,-1.2995,5.9155000845,26.04,0.0,26.04,64.21
2021-03-17 06:00:00,43.1875,-4.1805,43.38936202,5.8875,-3.0505,6.6308526224,37.3,-1.13,37.3171126965,77.29,43.5075,-3.0505,43.6143107993,5.8875,-3.0505,6.6308526224,37.62,0.0,37.62,64.4
2021-03-17 06:30:00,31.717,-3.429,31.9018201675,4.947,-3.419,6.0135156107,26.77,-0.01,26.7700018678,77.89,31.947,-3.419,32.1294315231,4.947,-3.419,6.0135156107,27.0,0.0,27.0,64.9
2021-03-17 07:00:00,33.2725,-3.3155,33.4372815357,5.1725,-3.7755,6.4038392,28.1,0.46,28.1037648723,78.16,33.5325,-3.7755,33.7443766649,5.1725,-3.7755,6.4038392,28.36,0.0,28.36,65.12
2021-03-17 07:30:00,42.1835,-3.838,42.3577373835,4.3335,-3.428,5.5254326754,37.85,-0.41000000000000003,37.8522205425,77.41,42.5335,-3.428,42.6714167359,4.3335,-3.428,5.5254326754,38.2,0.0,38.2,64.53
2021-03-17 08:00:00,49.6245,-4.0485,49.7893698745,5.9445,-3.3485,6.8227217809,43.68,-0.7000000000000001,43.6856086143,77.14,50.0145,-3.3485,50.1264666868,5.9445,-3.3485,6.8227217809,44.07,0.0,44.07,64.32
2021-03-17 08:30:00,42.1105,-4.08,42.3076897295,6.8605,-2.94,7.4639172189,35.25,-1.1400000000000001,35.268429225,77.27,42.4205,-2.94,42.5222579392,6.8605,-2.94,7.4639172189,35.56,0.0,35.56,64.4
2021-03-17 09:00:00,47.2135,-4.004,47.3829779378,7.7835,-3.194,8.4133529731,39.43,-0.81,39.4383189297,77.08,47.5835,-3.194,47.6905767238,7.7835,-3.194,8.4133529731,39.8,0.0,39.8,64.25
2021-03-17 09:30:00,42.0935,-3.887,42.2725858122,7.6435,-2.957,8.1955439874,34.45,-0.93,34.4625506891,77.12,42.3735,-2.957,42.4765506044,7.6435,-2.957,8.1955439874,34.73,0.0,34.73,64.25
2021-03-17 10:00:00,45.3045,-3.6710000000000003,45.4529862743,18.5045,-4.451,19.0322862854,26.8,0.78,26.8113483436,77.02,45.5545,-4.451,45.771430732,18.5045,-4.451,19.0322862854,27.05,0.0,27.05,64.2
2021-03-17 10:30:00,49.0475,-3.328,49.1602770563,16.5375,-4.378,17.1071853398,32.51,1.05,32.5269519015,77.22,49.3375,-4.378,49.5313616838,16.5375,-4.378,17.1071853398,32.8,0.0,32.8,64.36
2021-03-17 11:00:00,45.2205,-3.618,45.3650035187,11.1405,-3.368,11.6384777463,34.08,-0.25,34.0809169478,77.33,45.5505,-3.368,45.6748450928,11.1405,-3.368,11.6384777463,34.41,0.0,34.41,64.46
2021-03-17 11:30:00,44.6775,-4.1,44.865231597,10.0675,-2.35,10.3381360143,34.61,-1.75,34.6542147509,77.44,44.9775,-2.35,45.0388499659,10.0675,-2.35,10.3381360143,34.91,0.0,34.91,64.55
2021-03-17 12:00:00,45.2275,-4.235,45.4253451418,10.6775,-2.605,10.990679289700001,34.55,-1.63,34.5884287009,77.15,45.5375,-2.605,45.6119494349,10.6775,-2.605,10.990679289700001,34.86,0.0,34.86,64.28
2021-03-17 12:30:00,43.54,-4.0755,43.7303247215,9.53,-2.2655,9.7955801385,34.01,-1.81,34.0581297196,77.1,43.85,-2.2655,43.9084842627,9.53,-2.2655,9.7955801385,34.32,0.0,34.32,64.25
2021-03-17 13:00:00,37.233,-4.1165,37.4598700111,6.843,-1.7265000000000001,7.0574394259,30.39,-2.39,30.4838350606,77.15,37.503,-1.7265000000000001,37.542719816900004,6.843,-1.7265000000000001,7.0574394259,30.66,0.0,30.66,64.25
2021-03-17 13:30:00,44.5105,-4.122,44.7009563013,7.3405000000000005,-2.512,7.7584202161,37.17,-1.6099999999999999,37.2048518341,77.12,44.8305,-2.512,44.9008226456,7.3405000000000005,-2.512,7.7584202161,37.49,0.0,37.49,64.25
2021-03-17 14:00:00,43.784,-3.998,43.9661535729,10.484,-3.208,10.9638277987,33.3,-0.79,33.3093695527,77.23,44.094,-3.208,44.2105428603,10.484,-3.208,10.9638277987,33.61,0.0,33.61,64.31
2021-03-17 14:30:00,47.27,-3.5155000000000003,47.4005447252,15.25,-4.3155,15.8488498084,32.02,0.8,32.0299921948,77.38,47.55,-4.3155,47.7454295221,15.25,-4.3155,15.8488498084,32.3,0.0,32.3,64.4
2021-03-17 15:00:00,48.4475,-3.3970000000000002,48.5664479373,12.0275,-4.667,12.9012265018,36.42,1.27,36.442136326,77.54,48.7675,-4.667,48.9903046046,12.0275,-4.667,12.9012265018,36.74,0.0,36.74,64.52
2021-03-17 15:30:00,45.2385,-3.141,45.3474118694,6.5385,-4.511,7.9436202861,38.7,1.37,38.7242417615,77.59,45.5685,-4.511,45.7912362057,6.5385,-4.511,7.9436202861,39.03,0.0,39.03,64.56
2021-03-17 16:00:00,39.729,-2.933,39.8371174911,2.309,-3.983,4.6038864017000005,37.42,1.05,37.4347285285,77.65,40.049,-3.983,40.246573643,2.309,-3.983,4.6038864017000005,37.74,0.0,37.74,64.61
2021-03-17 16:30:00,43.49,-2.886,43.5856524099,1.74,-4.346,4.6813797112,41.75,1.46,41.7755203439,77.62,43.86,-4.346,44.0747922967,1.74,-4.346,4.6813797112,42.12,0.0,42.12,64.57
2021-03-17 17:00:00,34.9255,-3.114,35.0640491993,1.0955,-3.284,3.4619035587,33.83,0.17,33.830427133,77.62,35.2155,-3.284,35.3682922439,1.0955,-3.284,3.4619035587,34.12,0.0,34.12,64.61
2021-03-17 17:30:00,37.4875,-3.4075,37.6420471348,1.0775,-3.0175,3.2041086904,36.41,-0.39,36.412088652,77.58,37.8075,-3.0175,37.9277255118,1.0775,-3.0175,3.2041086904,36.73,0.0,36.73,64.55
2021-03-17 18:00:00,41.652,-3.443,41.7940588242,1.172,-3.003,3.2235993858,40.48,-0.44,40.4823912337,77.41,42.012,-3.003,42.1191898426,1.172,-3.003,3.2235993858,40.84,0.0,40.84,64.41
2021-03-17 18:30:00,39.5945,-3.3455,39.7355860722,0.49450000000000005,-2.5555,2.6029042433000003,39.1,-0.79,39.1079800041,77.32,39.9245,-2.5555,40.0062030253,0.49450000000000005,-2.5555,2.6029042433000003,39.43,0.0,39.43,64.33
2021-03-17 19:00:00,35.6705,-3.4859999999999998,35.8404347944,0.1605,-1.526,1.5344172347,35.51,-1.96,35.5640506692,77.13,35.9805,-1.526,36.0128457116,0.1605,-1.526,1.5344172347,35.82,0.0,35.82,64.17
2021-03-17 19:30:00,30.2935,-3.072,30.4488641209,0.3235,-1.262,1.3028032277000001,29.97,-1.81,30.0246065753,77.19,30.5535,-1.262,30.5795520937,0.3235,-1.262,1.3028032277000001,30.23,0.0,30.23,64.17
2021-03-17 20:00:00,48.0315,-2.976,48.1236071824,0.1615,-3.206,3.2100651473,47.87,0.23,47.8705525349,76.98,48.4615,-3.206,48.5674316621,0.1615,-3.206,3.2100651473,48.3,0.0,48.3,64.03
2021-03-17 20:30:00,52.8435,-2.832,52.9193321599,1.1035,-5.052,5.1711136373,51.74,2.22,51.7876046946,77.38,53.3735,-5.052,53.6120621339,1.1035,-5.052,5.1711136373,52.27,0.0,52.27,64.34
2021-03-17 21:00:00,48.3915,-2.259,48.4441983446,1.2915,-5.619,5.7655124013,47.1,3.36,47.2196950435,77.8,48.9615,-5.619,49.2828737317,1.2915,-5.619,5.7655124013,47.67,0.0,47.67,64.69
2021-03-17 21:30:00,49.1015,-1.6680000000000001,49.1298231856,1.1715,-6.288,6.3961985781,47.93,4.62,48.152147408,77.94,49.6715,-6.288,50.0679224279,1.1715,-6.288,6.3961985781,48.5,0.0,48.5,64.81
2021-03-17 22:00:00,48.173,-1.121,48.186041236,0.863,-7.7010000000000005,7.7492044753,47.31,6.58,47.76539019,78.18,48.713,-7.7010000000000005,49.3179659962,0.863,-7.7010000000000005,7.7492044753,47.85,0.0,47.85,65.01
2021-03-17 22:30:00,38.2885,-1.2025000000000001,38.307378382,1.1585,-7.2925,7.3839473522,37.13,6.09,37.6261212458,78.4,38.7185,-7.2925,39.399274086,1.1585,-7.2925,7.3839473522,37.56,0.0,37.56,65.19
2021-03-17 23:00:00,38.0095,-0.8865000000000001,38.0198365659,2.9095,-7.4165,7.9667849538,35.1,6.53,35.7022534303,78.26,38.4195,-7.4165,39.1287931388,2.9095,-7.4165,7.9667849538,35.51,0.0,35.51,65.05
2021-03-17 23:30:00,47.384,-0.8655,47.3919038049,4.5440000000000005,-9.1755,10.2390300444,42.84,8.31,43.6385345767,78.53,47.874,-9.1755,48.7453554326,4.5440000000000005,-9.1755,10.2390300444,43.33,0.0,43.33,65.28
2021-03-18 00:00:00,41.325,-1.161,41.3413055672,3.5949999999999998,-8.451,9.1838677038,37.73,7.29,38.4278154466,78.66,41.755,-8.451,42.601636424,3.5949999999999998,-8.451,9.1838677038,38.16,0.0,38.16,65.38
2021-03-18 00:30:00,35.1725,-1.666,35.2119342305,2.8525,-7.236,7.7779465317,32.32,5.57,32.7964525521,78.51,35.5625,-7.236,36.2911986885,2.8525,-7.236,7.7779465317,32.71,0.0,32.71,65.25
2021-03-18 01:00:00,30.234,-2.224,30.315687886,1.454,-6.204,6.3721057744,28.78,3.98,29.0538947475,78.58,30.554,-6.204,31.177500413,1.454,-6.204,6.3721057744,29.1,0.0,29.1,65.31
2021-03-18 01:30:00,41.624,-1.6335000000000002,41.6560403573,1.154,-7.7435,7.8290170679,40.47,6.11,40.9286330092,78.32,42.114,-7.7435,42.8199811799,1.154,-7.7435,7.8290170679,40.96,0.0,40.96,65.09
2021-03-18 02:00:00,40.1895,-1.431,40.2149682488,0.5195000000000001,-7.541,7.5588730145,39.67,6.11,40.1377752248,78.52,40.6695,-7.541,41.3627236924,0.5195000000000001,-7.541,7.5588730145,40.15,0.0,40.15,65.25
2021-03-18 02:30:00,58.32,-1.3655,58.3359836657,0.05,-8.775500000000001,8.7756424409,58.27,7.41,58.7392628486,78.2,59.01,-8.775500000000001,59.6589431707,0.05,-8.775500000000001,8.7756424409,58.96,0.0,58.96,64.98
2021-03-18 03:00:00,51.5465,-0.8405,51.5533520006,0.0165,-8.6605,8.660515717900001,51.53,7.82,52.1199894474,78.47,52.1465,-8.6605,52.8607767868,0.0165,-8.6605,8.660515717900001,52.13,0.0,52.13,65.21
2021-03-18 03:30:00,42.7315,-0.6635,42.7366508339,0.021500000000000002,-8.5935,8.5935268953,42.71,7.93,43.4399470534,78.78,43.2515,-8.5935,44.0969442762,0.021500000000000002,-8.5935,8.5935268953,43.23,0.0,43.23,65.47
2021-03-18 04:00:00,44.1385,-0.7575000000000001,44.1449995866,0.5985,-8.9275,8.9475392427,43.54,8.17,44.2998927764,78.85,44.6285,-8.9275,45.5126715157,0.5985,-8.9275,8.9475392427,44.03,0.0,44.03,65.51
2021-03-18 04:30:00,27.8695,-1.425,27.9059071748,1.6695,-7.805,7.9815571946,26.2,6.38,26.9656151423,79.26,28.1895,-7.805,29.2500587222,1.6695,-7.805,7.9815571946,26.52,0.0,26.52,65.86
2021-03-18 05:00:00,30.4305,-1.4,30.4626875087,2.2005,-7.26,7.5861584646,28.23,5.86,28.8317966835,78.95,30.7605,-7.26,31.6056317806,2.2005,-7.26,7.5861584646,28.56,0.0,28.56,65.6
2021-03-18 05:30:00,27.9955,-2.24,28.0849714305,3.3455,-5.4,6.3523515528,24.65,3.16,24.8517222743,78.4,28.2855,-5.4,28.7963454322,3.3455,-5.4,6.3523515528,24.94,0.0,24.94,65.2
2021-03-18 06:00:00,43.167,-2.399,43.2336106519,4.247,-6.179,7.4978030115,38.92,3.7800000000000002,39.1031303095,77.88,43.657,-6.179,44.092104622,4.247,-6.179,7.4978030115,39.41,0.0,39.41,64.65
2021-03-18 06:30:00,52.449,-2.2665,52.4979487528,5.149,-7.5165,9.1109809159,47.3,5.25,47.5904664823,77.73,53.009,-7.5165,53.5392552549,5.149,-7.5165,9.1109809159,47.86,0.0,47.86,64.5
2021-03-18 07:00:00,41.8055,-2.5715,41.8845131582,5.7255,-6.4115,8.5958526337,36.08,3.84,36.2837704766,78.03,42.2355,-6.4115,42.7193725668,5.7255,-6.4115,8.5958526337,36.51,0.0,36.51,64.74
2021-03-18 07:30:00,55.6515,-2.0705,55.6900028955,4.3415,-7.5005,8.6663788574,51.31,5.43,51.5965212006,77.66,56.2815,-7.5005,56.7790871933,4.3415,-7.5005,8.6663788574,51.94,0.0,51.94,64.43
2021-03-18 08:00:00,51.9215,-2.3435,51.9743605492,3.0815,-6.8735,7.5326386147,48.84,4.53,49.0496330262,77.78,52.4815,-6.8735,52.9296971888,3.0815,-6.8735,7.5326386147,49.4,0.0,49.4,64.56
2021-03-18 08:30:00,51.3615,-2.1655,51.4071305608,2.5115,-6.6855,7.1416764488,48.85,4.52,49.0586679395,77.74,51.9515,-6.6855,52.3799032311,2.5115,-6.6855,7.1416764488,49.44,0.0,49.44,64.56
2021-03-18 09:00:00,46.4235,-2.01,46.4669931484,3.3935,-6.17,7.0416434339,43.03,4.16,43.2306199354,77.69,46.9135,-6.17,47.3174955196,3.3935,-6.17,7.0416434339,43.52,0.0,43.52,64.48
2021-03-18 09:30:00,45.1315,-2.375,45.1939477945,2.2415,-5.625,6.0551587304,42.89,3.25,43.0129585125,77.6,45.6315,-5.625,45.9768900346,2.2415,-5.625,6.0551587304,43.39,0.0,43.39,64.43
2021-03-18 10:00:00,37.113,-2.0135,37.1675793031,3.563,-5.5235,6.5729765898,33.55,3.51,33.7331083655,77.93,37.513,-5.5235,37.9174659128,3.563,-5.5235,6.5729765898,33.95,0.0,33.95,64.68
2021-03-18 10:30:00,41.591,-2.5085,41.6665795722,2.301,-6.1985,6.6118078655,39.29,3.69,39.4628964978,77.83,42.051,-6.1985,42.505387932,2.301,-6.1985,6.6118078655,39.75,0.0,39.75,64.62
2021-03-18 11:00:00,53.113,-2.26,53.1610606459,1.863,-7.28,7.5145970617,51.25,5.02,51.4952706566,77.64,53.733,-7.28,54.2239217412,1.863,-7.28,7.5145970617,51.87,0.0,51.87,64.46
2021-03-18 11:30:00,52.921,-2.363,52.9737294326,1.461,-7.083,7.2321096507,51.46,4.72,51.6760099079,77.81,53.511,-7.083,53.9777362438,1.461,-7.083,7.2321096507,52.05,0.0,52.05,64.61
2021-03-18 12:00:00,50.583,-2.323,50.6363132347,1.763,-6.8629999999999995,7.0858265573,48.82,4.54,49.0306434794,77.91,51.173,-6.8629999999999995,51.6311601458,1.763,-6.8629999999999995,7.0858265573,49.41,0.0,49.41,64.69
2021-03-18 12:30:00,48.4165,-2.311,48.4716225564,1.7765,-6.931,7.1550480956,46.64,4.62,46.8682621824,77.91,48.9565,-6.931,49.4446928724,1.7765,-6.931,7.1550480956,47.18,0.0,47.18,64.69
2021-03-18 13:00:00,42.2,-2.5015,42.2740760071,0.44,-6.1915,6.2071146477,41.76,3.69,41.9227110287,78.07,42.68,-6.1915,43.1267558744,0.44,-6.1915,6.2071146477,42.24,0.0,42.24,64.83
2021-03-18 13:30:00,37.192,-1.8365,37.2373145682,0.632,-5.7665,5.8010297577,36.56,3.93,36.7706200655,78.13,37.622,-5.7665,38.061363694,0.632,-5.7665,5.8010297577,36.99,0.0,36.99,64.91
2021-03-18 14:00:00,38.493,-1.7810000000000001,38.5341797629,1.9929999999999999,-5.991,6.3138047167,36.5,4.21,36.7419936857,78.31,38.893,-5.991,39.3517157186,1.9929999999999999,-5.991,6.3138047167,36.9,0.0,36.9,65.03
2021-03-18 14:30:00,52.763,-1.544,52.7855861481,2.863,-7.064,7.6221299517,49.9,5.52,50.2043862626,77.99,53.353,-7.064,53.8186092815,2.863,-7.064,7.6221299517,50.49,0.0,50.49,64.78
2021-03-18 15:00:00,55.2785,-0.597,55.2817236639,2.5285,-8.747,9.1051260974,52.75,8.15,53.3758840676,77.94,55.908500000000004,-8.747,56.5886064615,2.5285,-8.747,9.1051260974,53.38,0.0,53.38,64.74
2021-03-18 15:30:00,56.0425,-0.961,56.0507388644,2.7725,-8.581,9.0177778443,53.27,7.62,53.8122411724,78.05,56.6525,-8.581,57.2986851267,2.7725,-8.581,9.0177778443,53.88,0.0,53.88,64.85
2021-03-18 16:00:00,53.527,-0.8885000000000001,53.5343736421,1.5270000000000001,-8.5685,8.703500517,52.0,7.68,52.5640789894,77.93,54.137,-8.5685,54.8108927244,1.5270000000000001,-8.5685,8.703500517,52.61,0.0,52.61,64.75
2021-03-18 16:30:00,46.8275,-0.9775,46.8377012939,1.5275,-7.7375,7.886834758,45.3,6.76,45.8016113254,78.1,47.3375,-7.7375,47.9656941209,1.5275,-7.7375,7.886834758,45.81,0.0,45.81,64.87
2021-03-18 17:00:00,51.884,-1.2425,51.8988753467,3.724,-7.8525,8.6907958353,48.16,6.61,48.6114976112,77.81,52.444,-7.8525,53.0286233298,3.724,-7.8525,8.6907958353,48.72,0.0,48.72,64.62
2021-03-18 17:30:00,48.3055,-1.4865,48.3283665408,5.7855,-7.1565,9.2025812955,42.52,5.67,42.896378635,77.73,48.7955,-7.1565,49.3175051326,5.7855,-7.1565,9.2025812955,43.01,0.0,43.01,64.55
2021-03-18 18:00:00,52.286,-1.635,52.3115572412,8.156,-7.265,10.9224796177,44.13,5.63,44.487681441,77.45,52.806,-7.265,53.3034132209,8.156,-7.265,10.9224796177,44.65,0.0,44.65,64.3
2021-03-18 18:30:00,49.698,-0.8125,49.7046412345,11.988,-8.0725,14.4525914718,37.71,7.26,38.4024960126,77.31,50.128,-8.0725,50.7738283001,11.988,-8.0725,14.4525914718,38.14,0.0,38.14,64.2
2021-03-18 19:00:00,50.788,-0.5225000000000001,50.7906876332,10.858,-8.2825,13.6563527433,39.93,7.76,40.6770512697,77.53,51.278,-8.2825,51.942594181,10.858,-8.2825,13.6563527433,40.42,0.0,40.42,64.37
2021-03-18 19:30:00,44.8125,-0.325,44.8136785061,9.4125,-8.325,12.5658577602,35.4,8.0,36.2926989903,77.66,45.2125,-8.325,45.9725546522,9.4125,-8.325,12.5658577602,35.8,0.0,35.8,64.45
2021-03-18 20:00:00,55.7935,-0.40900000000000003,55.7949990882,8.0635,-9.249,12.2704536693,47.73,8.84,48.5417191702,77.66,56.3635,-9.249,57.1173190307,8.0635,-9.249,12.2704536693,48.3,0.0,48.3,64.45
2021-03-18 20:30:00,57.709,-0.704,57.7132939365,7.539,-9.214,11.9052222575,50.17,8.51,50.8866288921,77.4,58.299,-9.214,59.0226329216,7.539,-9.214,11.9052222575,50.76,0.0,50.76,64.24
2021-03-18 21:00:00,56.3855,-0.2245,56.3859469239,9.0455,-10.3145,13.7189642648,47.34,10.09,48.4033438928,77.82,56.9455,-10.3145,57.8720906871,9.0455,-10.3145,13.7189642648,47.9,0.0,47.9,64.6
2021-03-18 21:30:00,53.7895,0.3055,53.7903675438,10.2895,-11.4645,15.4048229623,43.5,11.77,45.0642086361,78.33,54.2895,-11.4645,55.4867963618,10.2895,-11.4645,15.4048229623,44.0,0.0,44.0,65.02
2021-03-18 22:00:00,55.6225,0.059500000000000004,55.6225318239,10.2825,-10.8705,14.9632074269,45.34,10.93,46.6388303884,78.33,56.1425,-10.8705,57.1852085464,10.2825,-10.8705,14.9632074269,45.86,0.0,45.86,65.02
2021-03-18 22:30:00,49.878,-0.602,49.881632772,7.648,-9.702,12.3539753926,42.23,9.1,43.1993391153,78.12,50.378,-9.702,51.3037200211,7.648,-9.702,12.3539753926,42.73,0.0,42.73,64.85
2021-03-18 23:00:00,44.979,-0.2645,44.9797776923,7.299,-9.9345,12.3275987625,37.68,9.67,38.9010449731,78.48,45.419,-9.9345,46.492793541,7.299,-9.9345,12.3275987625,38.12,0.0,38.12,65.15
2021-03-18 23:30:00,48.367,0.1315,48.3671787605,8.217,-11.6085,14.2223894353,40.15,11.74,41.8312096406,79.01,48.827,-11.6085,50.1879786528,8.217,-11.6085,14.2223894353,40.61,0.0,40.61,65.58
2021-03-19 00:00:00,50.6105,-0.725,50.615692579,9.8505,-10.435,14.3499677787,40.76,9.71,41.9006169406,78.43,51.1005,-10.435,52.1550603993,9.8505,-10.435,14.3499677787,41.25,0.0,41.25,65.08
2021-03-19 00:30:00,50.0815,-0.745,50.0870409113,8.8715,-10.075,13.4241996875,41.21,9.33,42.252964393,78.3,50.5615,-10.075,51.5555128696,8.8715,-10.075,13.4241996875,41.69,0.0,41.69,64.98
2021-03-19 01:00:00,47.0045,-1.0945,47.017240992,8.8445,-9.5445,13.0124041015,38.16,8.45,39.0843715569,78.25,47.4745,-9.5445,48.424432165,8.8445,-9.5445,13.0124041015,38.63,0.0,38.63,64.98
2021-03-19 01:30:00,52.847,-0.8905000000000001,52.8545021663,10.397,-10.2605,14.6073772201,42.45,9.37,43.4718230582,78.2,53.347,-10.2605,54.3247666286,10.397,-10.2605,14.6073772201,42.95,0.0,42.95,64.89
2021-03-19 02:00:00,47.429,-1.3735,47.4488834774,17.239,-9.993500000000001,19.926192894,30.19,8.62,31.3965045825,78.54,47.789,-9.993500000000001,48.8227258892,17.239,-9.993500000000001,19.926192894,30.55,0.0,30.55,65.17
2021-03-19 02:30:00,45.337,-0.9410000000000001,45.3467644932,20.507,-10.661,23.1126365869,24.83,9.72,26.6647201373,78.63,45.627,-10.661,46.8559499957,20.507,-10.661,23.1126365869,25.12,0.0,25.12,65.23
2021-03-19 03:00:00,40.954,-0.6695,40.9594719967,17.864,-11.2695,21.1216506516,23.09,10.6,25.4068514381,78.68,41.224,-11.2695,42.7366330711,17.864,-11.2695,21.1216506516,23.36,0.0,23.36,65.28
2021-03-19 03:30:00,54.64,-0.1935,54.6403426257,13.43,-11.8635,17.9194735483,41.21,11.67,42.830514823,78.37,55.14,-11.8635,56.4017928106,13.43,-11.8635,17.9194735483,41.71,0.0,41.71,65.02
2021-03-19 04:00:00,47.988,-0.1525,47.9882423126,12.218,-11.7925,16.9806531161,35.77,11.64,37.6162531361,78.47,48.398,-11.7925,49.8139484507,12.218,-11.7925,16.9806531161,36.18,0.0,36.18,65.12
2021-03-19 04:30:00,38.7245,-0.1345,38.7247335756,14.4245,-11.0045,18.1429110261,24.3,10.87,26.6204226112,78.63,39.0245,-11.0045,40.5464008329,14.4245,-11.0045,18.1429110261,24.6,0.0,24.6,65.26
2021-03-19 05:00:00,45.33,-0.8180000000000001,45.3373799861,12.78,-10.428,16.4945925685,32.55,9.61,33.9389834851,78.68,45.73,-10.428,46.9039026521,12.78,-10.428,16.4945925685,32.95,0.0,32.95,65.26
2021-03-19 05:30:00,44.605,-0.986,44.6158965056,14.265,-10.516,17.7222030515,30.34,9.53,31.8015172594,78.68,44.945,-10.516,46.15884835,14.265,-10.516,17.7222030515,30.68,0.0,30.68,65.35
2021-03-19 06:00:00,45.6425,-1.4175,45.6645060468,10.3625,-9.3475,13.9555423578,35.28,7.93,36.1602447447,78.75,46.0525,-9.3475,46.9915791658,10.3625,-9.3475,13.9555423578,35.69,0.0,35.69,65.38
2021-03-19 06:30:00,39.4035,-1.913,39.4499097749,10.9535,-7.623,13.3450099756,28.45,5.71,29.0173499824,78.44,39.7235,-7.623,40.4483198817,10.9535,-7.623,13.3450099756,28.77,0.0,28.77,65.18
2021-03-19 07:00:00,35.7675,-2.891,35.8841460432,9.0675,-6.681,11.2630065813,26.7,3.79,26.9676491374,78.88,36.0975,-6.681,36.7105607047,9.0675,-6.681,11.2630065813,27.03,0.0,27.03,65.54
2021-03-19 07:30:00,41.588,-2.6285,41.6709821848,8.178,-6.4485,10.4145492581,33.41,3.8200000000000003,33.6276746148,78.34,41.988,-6.4485,42.4802930339,8.178,-6.4485,10.4145492581,33.81,0.0,33.81,65.12
2021-03-19 08:00:00,44.0835,-2.2875,44.1428094767,8.5735,-6.2575,10.6141984389,35.51,3.9699999999999998,35.7312328363,78.22,44.4935,-6.2575,44.931368202,8.5735,-6.2575,10.6141984389,35.92,0.0,35.92,65.05
2021-03-19 08:30:00,30.485500000000002,-1.3875,30.5170586148,8.7055,-6.2775,10.7327879183,21.78,4.89,22.3221974725,78.17,30.7255,-6.2775,31.3602193312,8.7055,-6.2775,10.7327879183,22.02,0.0,22.02,65.0
2021-03-19 09:00:00,30.6295,-1.8885,30.6876636859,8.7395,-6.0285,10.6170463171,21.89,4.14,22.2780542238,78.17,30.8795,-6.0285,31.4624590981,8.7395,-6.0285,10.6170463171,22.14,0.0,22.14,65.0
2021-03-19 09:30:00,31.3215,-2.166,31.3963042132,8.1415,-5.346,9.7398017562,23.18,3.18,23.3971109328,78.26,31.5915,-5.346,32.0406396355,8.1415,-5.346,9.7398017562,23.45,0.0,23.45,65.09
2021-03-19 10:00:00,43.9015,-1.714,43.9349462074,8.2215,-7.244,10.957581770200001,35.68,5.53,36.1060008863,77.92,44.3215,-7.244,44.909585817,8.2215,-7.244,10.957581770200001,36.1,0.0,36.1,64.84
2021-03-19 10:30:00,46.4225,-1.5350000000000001,46.4478711164,7.5025,-7.9350000000000005,10.9202441021,38.92,6.4,39.4426976765,77.77,46.8825,-7.9350000000000005,47.5492695133,7.5025,-7.9350000000000005,10.9202441021,39.38,0.0,39.38,64.72
2021-03-19 11:00:00,53.2365,-1.6215000000000002,53.2611884443,10.2465,-8.6415,13.4039652529,42.99,7.02,43.5593904916,77.68,53.7365,-8.6415,54.4268955067,10.2465,-8.6415,13.4039652529,43.49,0.0,43.49,64.65
2021-03-19 11:30:00,49.783500000000004,-1.488,49.8057327649,8.8635,-8.458,12.2515058768,40.92,6.97,41.5093640038,77.81,50.2635,-8.458,50.9701598609,8.8635,-8.458,12.2515058768,41.4,0.0,41.4,64.74
2021-03-19 12:00:00,52.171,-1.4545,52.1912714086,8.271,-8.5845,11.9206996963,43.9,7.13,44.4752391787,77.53,52.691,-8.5845,53.3857201998,8.271,-8.5845,11.9206996963,44.42,0.0,44.42,64.5
2021-03-19 12:30:00,50.7995,-1.5,50.8216410621,8.2995,-8.24,11.6952682847,42.5,6.74,43.03112362,77.64,51.3095,-8.24,51.966935548,8.2995,-8.24,11.6952682847,43.01,0.0,43.01,64.6
2021-03-19 13:00:00,52.805,-1.408,52.8237682204,7.485,-8.428,11.2719301364,45.32,7.02,45.8604709963,77.64,53.335,-8.428,53.9967907287,7.485,-8.428,11.2719301364,45.85,0.0,45.85,64.6
2021-03-19 13:30:00,49.3675,-1.4375,49.3884243776,8.4675,-8.1475,11.7507579543,40.9,6.71,41.4467622378,77.83,49.8275,-8.1475,50.4892217458,8.4675,-8.1475,11.7507579543,41.36,0.0,41.36,64.77
2021-03-19 14:00:00,43.2455,-1.5885,43.2746646723,9.3155,-7.7885,12.1424574325,33.93,6.2,34.4918091726,78.05,43.6555,-7.7885,44.3448239651,9.3155,-7.7885,12.1424574325,34.34,0.0,34.34,64.95
2021-03-19 14:30:00,51.038,-1.643,51.0644386339,11.478,-8.383,14.2133448913,39.56,6.74,40.1300535758,77.93,51.508,-8.383,52.18571407,11.478,-8.383,14.2133448913,40.03,0.0,40.03,64.85
2021-03-19 15:00:00,51.2955,-1.4645000000000001,51.3164016714,9.5955,-9.1445,13.2550179366,41.7,7.68,42.401325451,78.04,51.7955,-9.1445,52.596536963,9.5955,-9.1445,13.2550179366,42.2,0.0,42.2,64.95
2021-03-19 15:30:00,39.378,-1.3675,39.4017377821,6.908,-8.2175,10.7353514265,32.47,6.85,33.1846862272,78.28,39.748,-8.2175,40.5885551634,6.908,-8.2175,10.7353514265,32.84,0.0,32.84,65.13
2021-03-19 16:00:00,47.445,-1.5554999999999999,47.4704919424,9.485,-8.8055,12.9422585065,37.96,7.25,38.6461395226,78.11,47.895,-8.8055,48.6977191997,9.485,-8.8055,12.9422585065,38.41,0.0,38.41,65.0
2021-03-19 16:30:00,49.1775,-1.4475,49.1987983847,8.3875,-8.3175,11.8123224854,40.79,6.87,41.3644896016,77.92,49.6675,-8.3175,50.3591239251,8.3875,-8.3175,11.8123224854,41.28,0.0,41.28,64.83
2021-03-19 17:00:00,46.6185,-1.903,46.6573247331,4.0085,-7.603,8.5949800029,42.61,5.7,42.9895580345,78.11,47.1285,-7.603,47.737837417,4.0085,-7.603,8.5949800029,43.12,0.0,43.12,65.0
2021-03-19 17:30:00,49.2015,-1.3995,49.221399843,5.3615,-8.0095,9.6383490547,43.84,6.61,44.3355128537,77.79,49.7215,-8.0095,50.3624825887,5.3615,-8.0095,9.6383490547,44.36,0.0,44.36,64.73
2021-03-19 18:00:00,35.217,-1.2235,35.2382468527,4.957,-7.0835,8.6456822316,30.26,5.86,30.822186814,78.33,35.557,-7.0835,36.2557060509,4.957,-7.0835,8.6456822316,30.6,0.0,30.6,65.18
2021-03-19 18:30:00,34.007,-0.8265,34.0170420709,2.867,-7.4465,7.9793515557,31.14,6.62,31.8358916948,78.33,34.347,-7.4465,35.1449394828,2.867,-7.4465,7.9793515557,31.48,0.0,31.48,65.18
2021-03-19 19:00:00,36.7275,-1.028,36.7418840052,3.2575,-7.558,8.2301075479,33.47,6.53,34.1010527697,78.18,37.1175,-7.558,37.8791785847,3.2575,-7.558,8.2301075479,33.86,0.0,33.86,65.07
2021-03-19 19:30:00,42.3095,-1.0185,42.3217572001,3.4395,-8.5685,9.2330575922,38.87,7.55,39.5964569122,78.13,42.7495,-8.5685,43.5997585142,3.4395,-8.5685,9.2330575922,39.31,0.0,39.31,65.02
2021-03-19 20:00:00,38.4265,-1.1400000000000001,38.443406486,2.8665000000000003,-8.31,8.7905018201,35.56,7.17,36.2756461004,78.19,38.8365,-8.31,39.7156119461,2.8665000000000003,-8.31,8.7905018201,35.97,0.0,35.97,65.06
2021-03-19 20:30:00,50.4865,-1.6680000000000001,50.5140466232,3.3865,-8.008,8.6946216853,47.1,6.34,47.5247893209,77.75,51.0365,-8.008,51.6609368503,3.3865,-8.008,8.6946216853,47.65,0.0,47.65,64.69
2021-03-19 21:00:00,47.7015,-1.8195000000000001,47.7361883952,2.7415000000000003,-7.8495,8.3144736755,44.96,6.03,45.3625671672,77.84,48.2415,-7.8495,48.8759344923,2.7415000000000003,-7.8495,8.3144736755,45.5,0.0,45.5,64.78
2021-03-19 21:30:00,44.683,-1.0795,44.6960379592,2.193,-8.3795,8.6617128358,42.49,7.3,43.1125283415,77.93,45.183,-8.3795,45.9534493727,2.193,-8.3795,8.6617128358,42.99,0.0,42.99,64.86
2021-03-19 22:00:00,38.036,-1.7175,38.0747567589,0.9460000000000001,-7.2475,7.3089788787,37.09,5.53,37.4999866667,77.93,38.466,-7.2475,39.142807925,0.9460000000000001,-7.2475,7.3089788787,37.52,0.0,37.52,64.86
2021-03-19 22:30:00,54.2745,-1.748,54.3026413193,0.9745,-8.128,8.1862100052,53.3,6.38,53.6804843495,77.75,54.8945,-8.128,55.4929771615,0.9745,-8.128,8.1862100052,53.92,0.0,53.92,64.71
2021-03-19 23:00:00,45.7335,-2.341,45.7933761941,1.4935,-7.111,7.2661450061,44.24,4.77,44.4964099675,77.75,46.2635,-7.111,46.8068131072,1.4935,-7.111,7.2661450061,44.77,0.0,44.77,64.71
2021-03-19 23:30:00,50.9965,-2.0265,51.036748667,1.4765000000000001,-8.4365,8.5647290967,49.52,6.41,49.9331402978,77.82,51.5865,-8.4365,52.2718042017,1.4765000000000001,-8.4365,8.5647290967,50.11,0.0,50.11,64.77
2021-03-20 00:00:00,48.0955,-2.303,48.1506067381,1.4855,-7.8629999999999995,8.0020921795,46.61,5.5600000000000005,46.9404484427,78.2,48.6355,-7.8629999999999995,49.2670136019,1.4855,-7.8629999999999995,8.0020921795,47.15,0.0,47.15,65.05
2021-03-20 00:30:00,44.465,-2.0955,44.5143498801,1.205,-7.8855,7.9770379998,43.26,5.79,43.6457523706,78.3,44.995,-7.8855,45.6807523499,1.205,-7.8855,7.9770379998,43.79,0.0,43.79,65.13
2021-03-20 01:00:00,38.7765,-2.2855,38.8437956758,0.3865,-6.4955,6.5069887429,38.39,4.21,38.6201527703,78.47,39.2165,-6.4955,39.7507910928,0.3865,-6.4955,6.5069887429,38.83,0.0,38.83,65.27
2021-03-20 01:30:00,31.198,-3.021,31.343925169,0.618,-5.681,5.71451529,30.58,2.66,30.6954719788,78.14,31.568,-5.681,32.0751053778,0.618,-5.681,5.71451529,30.95,0.0,30.95,64.97
2021-03-20 02:00:00,50.884,-1.987,50.9227810022,0.074,-8.047,8.0473402438,50.81,6.06,51.1701055305,78.35,51.484,-8.047,52.1090823657,0.074,-8.047,8.0473402438,51.41,0.0,51.41,65.12
2021-03-20 02:30:00,51.413,-2.338,51.4661326797,0.013000000000000001,-7.578,7.5780111507,51.4,5.24,51.6664068811,78.09,52.023,-7.578,52.5720326124,0.013000000000000001,-7.578,7.5780111507,52.01,0.0,52.01,64.95
2021-03-20 03:00:00,49.533,-2.066,49.5760672603,0.013000000000000001,-7.916,7.9160106746,49.52,5.85,49.864344977100004,78.21,50.143,-7.916,50.7639981187,0.013000000000000001,-7.916,7.9160106746,50.13,0.0,50.13,65.03
2021-03-20 03:30:00,50.103,-2.298,50.1556717929,0.013000000000000001,-7.818,7.8180108084,50.09,5.52,50.3932386338,78.37,50.693,-7.818,51.2923130011,0.013000000000000001,-7.818,7.8180108084,50.68,0.0,50.68,65.11
2021-03-20 04:00:00,52.779,-1.874,52.8122591545,0.029,-8.944,8.9440470146,52.75,7.07,53.221681672,78.29,53.409,-8.944,54.152713847,0.029,-8.944,8.9440470146,53.38,0.0,53.38,65.0
2021-03-20 04:30:00,49.238,-1.8125,49.271348675,0.028,-8.9225,8.9225439338,49.21,7.11,49.7209834979,78.48,49.808,-8.9225,50.6008682757,0.028,-8.9225,8.9225439338,49.78,0.0,49.78,65.14
2021-03-20 05:00:00,46.413,-1.7085,46.4444349869,0.013000000000000001,-8.8285,8.8285095713,46.4,7.12,46.9430974692,78.54,46.953,-8.8285,47.7757953492,0.013000000000000001,-8.8285,8.8285095713,46.94,0.0,46.94,65.19
2021-03-20 05:30:00,43.273,-1.3435000000000001,43.293850848,0.013000000000000001,-8.5435,8.5435098906,43.26,7.2,43.8550749629,78.72,43.773,-8.5435,44.598956504,0.013000000000000001,-8.5435,8.5435098906,43.76,0.0,43.76,65.36
2021-03-20 06:00:00,49.003,-1.8275000000000001,49.0370652186,0.013000000000000001,-8.1375,8.137510384,48.99,6.31,49.3946980961,78.77,49.593,-8.1375,50.2561892233,0.013000000000000001,-8.1375,8.137510384,49.58,0.0,49.58,65.4
2021-03-20 06:30:00,42.463,-2.283,42.5243278371,0.013000000000000001,-6.9030000000000005,6.903012241,42.45,4.62,42.7006662711,78.45,42.973,-6.9030000000000005,43.5239030649,0.013000000000000001,-6.9030000000000005,6.903012241,42.96,0.0,42.96,65.15
2021-03-20 07:00:00,45.8145,-2.2175,45.8681339985,0.0145,-7.3875,7.3875142301,45.8,5.17,46.0908765376,78.32,46.3445,-7.3875,46.9296051177,0.0145,-7.3875,7.3875142301,46.33,0.0,46.33,65.05
2021-03-20 07:30:00,45.123,-2.2885,45.1809955761,0.013000000000000001,-6.5385,6.5385129234,45.11,4.25,45.3097627449,78.23,45.663,-6.5385,46.1287497256,0.013000000000000001,-6.5385,6.5385129234,45.65,0.0,45.65,64.98
2021-03-20 08:00:00,50.9215,-2.3145,50.9740725516,0.0915,-6.8345,6.8351124716000005,50.83,4.52,51.0305722092,78.04,51.5315,-6.8345,51.9827460077,0.0915,-6.8345,6.8351124716000005,51.44,0.0,51.44,64.83
2021-03-20 08:30:00,46.579,-2.7975,46.6629322616,0.169,-5.3375,5.3401748333,46.41,2.54,46.4794546009,77.93,47.129,-5.3375,47.4302809105,0.169,-5.3375,5.3401748333,46.96,0.0,46.96,64.75
2021-03-20 09:00:00,40.9945,-2.748,41.0865006328,0.29450000000000004,-4.888,4.8968637157,40.7,2.14,40.7562216109,77.6,41.4845,-4.888,41.7714769221,0.29450000000000004,-4.888,4.8968637157,41.19,0.0,41.19,64.48
2021-03-20 09:30:00,36.9,-2.484,36.9835132998,0.2,-5.024,5.0279793158,36.7,2.54,36.7877914531,77.6,37.33,-5.024,37.6665564659,0.2,-5.024,5.0279793158,37.13,0.0,37.13,64.48
2021-03-20 10:00:00,47.954,-1.853,47.9897877157,0.434,-6.383,6.3977374907,47.52,4.53,47.7354302379,77.84,48.524,-6.383,48.9420194209,0.434,-6.383,6.3977374907,48.09,0.0,48.09,64.67
2021-03-20 10:30:00,47.296,-1.901,47.3341886695,0.196,-6.211,6.2140918081,47.1,4.31,47.2967874173,78.07,47.856,-6.211,48.2573647954,0.196,-6.211,6.2140918081,47.66,0.0,47.66,64.86
2021-03-20 11:00:00,44.605,-1.804,44.6414654889,0.135,-6.824,6.8253352299,44.47,5.02,44.752444626,77.93,45.135,-6.824,45.6479484862,0.135,-6.824,6.8253352299,45.0,0.0,45.0,64.75
2021-03-20 11:30:00,50.615,-1.595,50.6401249011,0.125,-6.945,6.9461248188999996,50.49,5.35,50.7726560266,78.27,51.215,-6.945,51.6837426083,0.125,-6.945,6.9461248188999996,51.09,0.0,51.09,65.04
2021-03-20 12:00:00,45.421,-1.3795,45.4419438542,0.41100000000000003,-7.4395,7.4508443313,45.01,6.06,45.4161171832,78.09,45.941,-7.4395,46.5394632677,0.41100000000000003,-7.4395,7.4508443313,45.53,0.0,45.53,64.89
2021-03-20 12:30:00,42.402,-1.6435,42.4338390468,0.622,-7.1835,7.2103783708,41.78,5.54,42.145699662,78.32,42.902,-7.1835,43.499244548,0.622,-7.1835,7.2103783708,42.28,0.0,42.28,65.07
2021-03-20 13:00:00,46.407,-1.418,46.4286589619,0.337,-7.288,7.2957873461,46.07,5.87,46.4424568687,78.12,46.957,-7.288,47.5192044651,0.337,-7.288,7.2957873461,46.62,0.0,46.62,64.91
2021-03-20 13:30:00,45.329,-0.8595,45.337147917,0.419,-7.5695,7.5810877353,44.91,6.71,45.4085036089,77.98,45.849,-7.5695,46.469647419,0.419,-7.5695,7.5810877353,45.43,0.0,45.43,64.79
2021-03-20 14:00:00,50.965,-1.4125,50.984570031,0.295,-8.1725,8.177822525,50.67,6.76,51.1189446292,78.04,51.565,-8.1725,52.2086102214,0.295,-8.1725,8.177822525,51.27,0.0,51.27,64.79
2021-03-20 14:30:00,52.8575,-0.7255,52.8624787207,1.3275000000000001,-9.6455,9.7364226747,51.53,8.92,52.2963411722,78.01,53.4575,-9.6455,54.3207140647,1.3275000000000001,-9.6455,9.7364226747,52.13,0.0,52.13,64.79
2021-03-20 15:00:00,46.404,-1.15,46.4182476619,1.454,-8.71,8.8305275041,44.95,7.5600000000000005,45.581313057,78.19,46.934,-8.71,47.7353585511,1.454,-8.71,8.8305275041,45.48,0.0,45.48,64.96
2021-03-20 15:30:00,51.204,-0.7045,51.2088462695,2.164,-8.9345,9.1928334179,49.04,8.23,49.7257931058,78.07,51.774,-8.9345,52.5392459619,2.164,-8.9345,9.1928334179,49.61,0.0,49.61,64.86
2021-03-20 16:00:00,52.973,-0.728,52.9780021613,2.373,-9.118,9.4217330147,50.6,8.39,51.2908578599,77.99,53.573,-9.118,54.3433919902,2.373,-9.118,9.4217330147,51.2,0.0,51.2,64.82
2021-03-20 16:30:00,56.912,-0.7015,56.9163231969,2.752,-9.1115,9.518032162699999,54.16,8.41,54.8090658559,77.74,57.542,-9.1115,58.2589151654,2.752,-9.1115,9.518032162699999,54.79,0.0,54.79,64.56
2021-03-20 17:00:00,47.1635,-0.9745,47.1735665654,3.5435,-7.9745,8.726341873900001,43.62,7.0,44.1780986463,77.89,47.6635,-7.9745,48.3259959287,3.5435,-7.9745,8.726341873900001,44.12,0.0,44.12,64.68
2021-03-20 17:30:00,56.5545,-1.143,56.5660491748,4.1245,-8.583,9.5225726172,52.43,7.44,52.9552499758,77.53,57.1845,-8.583,57.8250372179,4.1245,-8.583,9.5225726172,53.06,0.0,53.06,64.41
2021-03-20 18:00:00,40.586,-1.416,40.6106938133,4.816,-7.366,8.8006711108,35.77,5.95,36.261486456,77.45,40.996,-7.366,41.6524905858,4.816,-7.366,8.8006711108,36.18,0.0,36.18,64.31
2021-03-20 18:30:00,56.437,-1.3900000000000001,56.4541147216,5.177,-8.5,9.9524534161,51.26,7.11,51.7507458883,77.41,57.037,-8.5,57.6668827751,5.177,-8.5,9.9524534161,51.86,0.0,51.86,64.31
2021-03-20 19:00:00,60.051,-0.661,60.0546378059,7.871,-9.921,12.664078411,52.18,9.26,52.9952828089,77.29,60.031,-9.921,60.8452726348,7.871,-9.921,12.664078411,52.16,0.0,52.16,64.24
2021-03-20 19:30:00,59.891,0.5645,59.8936602759,5.991,-10.9055,12.4427493445,53.9,11.47,55.1069042861,77.41,59.521,-10.9055,60.5118118325,5.991,-10.9055,12.4427493445,53.53,0.0,53.53,64.37
2021-03-20 20:00:00,60.2835,0.458,60.2852397876,8.6235,-10.742,13.7751702803,51.66,11.2,52.860151343,77.87,59.9135,-10.742,60.8688594131,8.6235,-10.742,13.7751702803,51.29,0.0,51.29,64.7
2021-03-20 20:30:00,55.9695,0.7745000000000001,55.9748584679,10.5095,-11.3955,15.5018389393,45.46,12.17,47.060817035,78.02,55.6395,-11.3955,56.7944661081,10.5095,-11.3955,15.5018389393,45.13,0.0,45.13,64.82
2021-03-20 21:00:00,50.6405,0.7145,50.6455402824,9.6905,-10.7455,14.469677277,40.95,11.46,42.5233359463,78.38,50.3305,-10.7455,51.4647937963,9.6905,-10.7455,14.469677277,40.64,0.0,40.64,65.11
2021-03-20 21:30:00,52.193,0.6475000000000001,52.1970162485,14.013,-11.4625,18.1039519235,38.18,12.11,40.0545190959,78.33,51.923,-11.4625,53.1731777802,14.013,-11.4625,18.1039519235,37.91,0.0,37.91,65.06
2021-03-20 22:00:00,52.9795,1.0285,52.9894822819,13.8495,-11.9115,18.2672516406,39.13,12.94,41.2140813315,78.33,52.6995,-11.9115,54.028891646,13.8495,-11.9115,18.2672516406,38.85,0.0,38.85,65.06
