Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-20 22:30:00,53.28,0.1095,53.280112521,11.66,-10.3505,15.5912940531,41.62,10.46,42.9142866654,78.62,52.97,-10.3505,53.9717866135,11.66,-10.3505,15.5912940531,41.31,0.0,41.31,65.31
2021-03-20 23:00:00,49.5645,0.197,49.5648914984,11.1345,-11.433,15.9590281424,38.43,11.63,40.1512365937,77.94,49.2945,-11.433,50.602976387300004,11.1345,-11.433,15.9590281424,38.16,0.0,38.16,64.74
2021-03-20 23:30:00,51.724,1.2195,51.7383741168,8.764,-13.4505,16.0537735829,42.96,14.67,45.3957101497,78.1,51.414,-13.4505,53.1442879927,8.764,-13.4505,16.0537735829,42.65,0.0,42.65,64.86
2021-03-21 00:00:00,45.097,1.5525,45.1237151091,8.647,-13.0775,15.6777426707,36.45,14.63,39.2764484138,78.99,44.817,-13.0775,46.6860203407,8.647,-13.0775,15.6777426707,36.17,0.0,36.17,65.58
2021-03-21 00:30:00,40.3185,0.5650000000000001,40.3224585963,6.3685,-11.355,13.018979117,33.95,11.92,35.98178567,79.33,40.0685,-11.355,41.6463770003,6.3685,-11.355,13.018979117,33.7,0.0,33.7,65.87
2021-03-21 01:00:00,43.126,0.935,43.1361345162,6.526,-11.955,13.6202313123,36.6,12.89,38.8035062849,79.33,42.876,-11.955,44.5114974024,6.526,-11.955,13.6202313123,36.35,0.0,36.35,65.87
2021-03-21 01:30:00,54.578,0.755,54.5832218635,3.038,-12.045,12.4222167506,51.54,12.8,53.1056644813,78.95,54.228,-12.045,55.5495995395,3.038,-12.045,12.4222167506,51.19,0.0,51.19,65.55
2021-03-21 02:00:00,50.6505,0.586,50.6538897445,3.9805,-12.274000000000001,12.9033118326,46.67,12.86,48.4093844208,78.92,50.3205,-12.274000000000001,51.795789368,3.9805,-12.274000000000001,12.9033118326,46.34,0.0,46.34,65.5
2021-03-21 02:30:00,46.5615,0.8105,46.568553687,3.1415,-11.9295,12.3362065685,43.42,12.74,45.2504585612,79.33,46.2815,-11.9295,47.7942487387,3.1415,-11.9295,12.3362065685,43.14,0.0,43.14,65.9
2021-03-21 03:00:00,44.2515,0.096,44.2516041319,3.5315,-11.124,11.6711125541,40.72,11.22,42.2375046611,79.27,44.1815,-11.124,45.5603810152,3.5315,-11.124,11.6711125541,40.65,0.0,40.65,65.8
2021-03-21 03:30:00,44.5195,-1.967,44.5629326823,2.5095,-7.517,7.9248267647,42.01,5.55,42.3750233038,79.1,44.8995,-7.517,45.524393343,2.5095,-7.517,7.9248267647,42.39,0.0,42.39,65.66
2021-03-21 04:00:00,48.225,-1.9649999999999999,48.2650168341,1.405,-7.695,7.8222151594,46.82,5.73,47.1693258379,77.84,48.645,-7.695,49.2498634516,1.405,-7.695,7.8222151594,47.24,0.0,47.24,64.62
2021-03-21 04:30:00,41.421,-2.266,41.4829362148,0.6910000000000001,-6.946,6.9802863122000005,40.73,4.68,40.9979914142,77.84,41.781,-6.946,42.3544434151,0.6910000000000001,-6.946,6.9802863122000005,41.09,0.0,41.09,64.62
2021-03-21 05:00:00,43.4275,-1.7465000000000002,43.4626048287,1.6075,-7.4365,7.6082579149,41.82,5.69,42.2053136465,77.89,43.8075,-7.4365,44.4342051634,1.6075,-7.4365,7.6082579149,42.2,0.0,42.2,64.62
2021-03-21 05:30:00,41.6635,-2.095,41.7161390501,2.5635,-6.895,7.3561237925,39.1,4.8,39.3935273871,77.81,42.0235,-6.895,42.5853915944,2.5635,-6.895,7.3561237925,39.46,0.0,39.46,64.62
2021-03-21 06:00:00,42.645,-2.284,42.7061199478,3.115,-7.894,8.4863691294,39.53,5.61,39.9260942242,77.85,43.015,-7.894,43.7333449555,3.115,-7.894,8.4863691294,39.9,0.0,39.9,64.62
2021-03-21 06:30:00,44.1375,-2.3355,44.1992473522,2.7675,-7.4755,7.9713334205,41.37,5.14,41.688085828,77.88,44.5075,-7.4755,45.1309279375,2.7675,-7.4755,7.9713334205,41.74,0.0,41.74,64.65
2021-03-21 07:00:00,43.3815,-2.3689999999999998,43.4461356538,4.9615,-6.749,8.3764839432,38.42,4.38,38.6688608573,77.88,43.7415,-6.749,44.2590987623,4.9615,-6.749,8.3764839432,38.78,0.0,38.78,64.65
2021-03-21 07:30:00,39.4455,-2.3355,39.5145799737,3.3455,-5.9655000000000005,6.8395585018,36.1,3.63,36.2820465244,77.44,39.7755,-5.9655000000000005,40.2203628837,3.3455,-5.9655000000000005,6.8395585018,36.43,0.0,36.43,64.29
2021-03-21 08:00:00,31.6135,-1.7445,31.6615960195,2.8235,-5.5145,6.1953097178,28.79,3.77,29.0357882621,77.56,31.8835,-5.5145,32.356873806,2.8235,-5.5145,6.1953097178,29.06,0.0,29.06,64.39
2021-03-21 08:30:00,45.753,-2.116,45.8019046001,1.733,-6.166,6.4049078838,44.02,4.05,44.2059147626,77.67,46.153,-6.166,46.5630643858,1.733,-6.166,6.4049078838,44.42,0.0,44.42,64.47
2021-03-21 09:00:00,55.4825,-1.039,55.4922276292,1.6225,-8.559,8.7114285424,53.86,7.52,54.3824420195,77.26,56.1025,-8.559,56.751625415,1.6225,-8.559,8.7114285424,54.48,0.0,54.48,64.16
2021-03-21 09:30:00,50.494,-0.9825,50.5035577187,2.7640000000000002,-8.2025,8.6556745693,47.73,7.22,48.2729872703,77.85,51.064,-8.2025,51.7185953236,2.7640000000000002,-8.2025,8.6556745693,48.3,0.0,48.3,64.65
2021-03-21 10:00:00,43.4025,-1.2635,43.4208871224,1.5625,-7.3235,7.4883281512,41.84,6.06,42.2765798049,77.8,43.8825,-7.3235,44.4894083856,1.5625,-7.3235,7.4883281512,42.32,0.0,42.32,64.61
2021-03-21 10:30:00,42.3835,-0.8325,42.3916752264,0.5035000000000001,-7.6725,7.6890030888,41.88,6.84,42.4348913042,77.8,42.8735,-7.6725,43.5546123677,0.5035000000000001,-7.6725,7.6890030888,42.37,0.0,42.37,64.61
2021-03-21 11:00:00,32.184,-0.989,32.1991921793,0.154,-6.069,6.0709535495,32.03,5.08,32.4303453574,77.8,32.534,-6.069,33.0952249879,0.154,-6.069,6.0709535495,32.38,0.0,32.38,64.61
2021-03-21 11:30:00,30.0375,-0.8385,30.0492011291,0.0275,-5.6385000000000005,5.6385670609,30.01,4.8,30.3914478102,77.85,30.3875,-5.6385000000000005,30.9061941769,0.0275,-5.6385000000000005,5.6385670609,30.36,0.0,30.36,64.66
2021-03-21 12:00:00,29.663,-0.8305,29.6746238266,0.013000000000000001,-5.5305,5.5305152789,29.65,4.7,30.0202015316,77.98,29.993,-5.5305,30.4986307766,0.013000000000000001,-5.5305,5.5305152789,29.98,0.0,29.98,64.75
2021-03-21 12:30:00,40.7115,-0.8075,40.7195074688,0.0115,-6.2675,6.2675105504,40.7,5.46,41.064602762,77.93,41.2015,-6.2675,41.6754743044,0.0115,-6.2675,6.2675105504,41.19,0.0,41.19,64.71
2021-03-21 13:00:00,49.7215,-0.4295,49.7233550004,0.0115,-7.4795,7.4795088408,49.71,7.05,50.2074357043,77.74,50.3015,-7.4795,50.8545359088,0.0115,-7.4795,7.4795088408,50.29,0.0,50.29,64.55
2021-03-21 13:30:00,52.2925,-0.612,52.2960811175,0.0125,-8.282,8.2820094331,52.28,7.67,52.8396375839,77.6,52.8925,-8.282,53.5369786246,0.0125,-8.282,8.2820094331,52.88,0.0,52.88,64.46
2021-03-21 14:00:00,41.299,-0.2605,41.2998215644,0.529,-9.0205,9.0359980771,40.77,8.76,41.7004856087,77.6,41.769,-9.0205,42.7319409956,0.529,-9.0205,9.0359980771,41.24,0.0,41.24,64.46
2021-03-21 14:30:00,43.2875,-0.025,43.2875072192,0.7375,-9.695,9.7230104006,42.55,9.67,43.6349790879,78.26,43.7775,-9.695,44.8381816229,0.7375,-9.695,9.7230104006,43.04,0.0,43.04,65.0
2021-03-21 15:00:00,45.5485,-0.258,45.5492306878,1.8985,-9.678,9.8624533586,43.65,9.42,44.6548866307,78.43,46.0485,-9.678,47.0545219533,1.8985,-9.678,9.8624533586,44.15,0.0,44.15,65.13
2021-03-21 15:30:00,41.1675,-0.106,41.1676364666,1.2075,-8.776,8.8586811801,39.96,8.67,40.8897358759,78.55,41.6275,-8.776,42.5425308632,1.2075,-8.776,8.8586811801,40.42,0.0,40.42,65.23
2021-03-21 16:00:00,47.7485,0.0755,47.7485596903,0.6885,-9.4745,9.4994832754,47.06,9.55,48.0192263578,78.55,48.2985,-9.4745,49.2190131199,0.6885,-9.4745,9.4994832754,47.61,0.0,47.61,65.23
2021-03-21 16:30:00,46.337,-0.545,46.3402049413,0.867,-8.445,8.4893883172,45.47,7.9,46.1511744163,78.46,46.867,-8.445,47.6217777283,0.867,-8.445,8.4893883172,46.0,0.0,46.0,65.16
2021-03-21 17:00:00,43.637,-0.452,43.6393408864,1.067,-8.212,8.2810284989,42.57,7.76,43.2714975475,78.1,44.137,-8.212,44.8944508041,1.067,-8.212,8.2810284989,43.07,0.0,43.07,64.84
2021-03-21 17:30:00,39.9365,-0.658,39.9419202875,0.5965,-8.138,8.1598318763,39.34,7.48,40.0447999121,78.14,40.3765,-8.138,41.1884546475,0.5965,-8.138,8.1598318763,39.78,0.0,39.78,64.88
2021-03-21 18:00:00,30.1625,-0.363,30.1646842392,0.7225,-8.233,8.2646412657,29.44,7.87,30.4737674074,78.06,30.4925,-8.233,31.5844082618,0.7225,-8.233,8.2646412657,29.77,0.0,29.77,64.8
2021-03-21 18:30:00,32.2915,-0.5245000000000001,32.2957593578,1.5615,-7.6145,7.7729590568999996,30.73,7.09,31.5372953818,78.69,32.6415,-7.6145,33.5178778042,1.5615,-7.6145,7.7729590568999996,31.08,0.0,31.08,65.31
2021-03-21 19:00:00,39.786,-0.433,39.7883561485,1.976,-8.253,8.4862585985,37.81,7.82,38.6102123796,78.48,40.226,-8.253,41.0638902809,1.976,-8.253,8.4862585985,38.25,0.0,38.25,65.12
2021-03-21 19:30:00,40.7645,-0.116,40.7646650452,2.0645,-9.036,9.268843307000001,38.7,8.92,39.7146874594,78.24,41.2045,-9.036,42.1836474982,2.0645,-9.036,9.268843307000001,39.14,0.0,39.14,64.93
2021-03-21 20:00:00,37.635,0.129,37.6352210834,1.885,-9.481,9.6665705398,35.75,9.61,37.0191112805,78.43,38.055,-9.481,39.2182659739,1.885,-9.481,9.6665705398,36.17,0.0,36.17,65.08
2021-03-21 20:30:00,36.9805,-0.268,36.9814710936,1.7705000000000002,-8.828,9.0037911043,35.21,8.56,36.2355860999,78.71,37.3905,-8.828,38.4185251441,1.7705000000000002,-8.828,9.0037911043,35.62,0.0,35.62,65.32
2021-03-21 21:00:00,41.453,-0.684,41.4586428263,0.933,-8.354,8.4059386745,40.52,7.67,41.2395356424,78.32,41.923,-8.354,42.747248391,0.933,-8.354,8.4059386745,40.99,0.0,40.99,65.01
2021-03-21 21:30:00,35.09,-1.8050000000000002,35.13639317,0.24,-5.635,5.6401085982,34.85,3.83,35.0598260121,78.32,35.5,-5.635,35.9444463721,0.24,-5.635,5.6401085982,35.26,0.0,35.26,65.01
2021-03-21 22:00:00,45.342,-1.441,45.3648922075,0.022,-7.021,7.0210344679,45.32,5.58,45.6622250881,77.54,45.882,-7.021,46.4160787336,0.022,-7.021,7.0210344679,45.86,0.0,45.86,64.36
2021-03-21 22:30:00,49.6005,-1.552,49.6247751053,0.0105,-6.932,6.9320079522,49.59,5.38,49.8809833504,77.54,50.2005,-6.932,50.6768470236,0.0105,-6.932,6.9320079522,50.19,0.0,50.19,64.36
2021-03-21 23:00:00,49.9305,-1.141,49.9435352298,0.0105,-7.561,7.5610072907,49.92,6.42,50.3311315192,77.59,50.5105,-7.561,51.0732741387,0.0105,-7.561,7.5610072907,50.5,0.0,50.5,64.41
2021-03-21 23:30:00,42.6505,-1.8515000000000001,42.6906687989,0.0105,-7.0815,7.0815077844,42.64,5.23,42.9595449231,77.85,43.1405,-7.0815,43.7178497012,0.0105,-7.0815,7.0815077844,43.13,0.0,43.13,64.61
2021-03-22 00:00:00,43.2005,-2.168,43.2548659026,0.0105,-6.178,6.1780089228,43.19,4.01,43.3757559012,78.28,43.7205,-6.178,44.1548389675,0.0105,-6.178,6.1780089228,43.71,0.0,43.71,64.98
2021-03-22 00:30:00,49.2905,-1.706,49.3200144591,0.0105,-6.526,6.526008447,49.28,4.82,49.5151572753,77.72,49.8905,-6.526,50.3155111894,0.0105,-6.526,6.526008447,49.88,0.0,49.88,64.52
2021-03-22 01:00:00,33.2305,-1.603,33.2691409455,0.0105,-5.233,5.2330105341,33.22,3.63,33.4177393012,77.67,33.6205,-5.233,34.0253186502,0.0105,-5.233,5.2330105341,33.61,0.0,33.61,64.46
2021-03-22 01:30:00,31.0525,-1.5345,31.0903915463,0.0125,-5.8345,5.8345133902,31.04,4.3,31.3364260885,77.99,31.4225,-5.8345,31.9595822329,0.0125,-5.8345,5.8345133902,31.41,0.0,31.41,64.71
2021-03-22 02:00:00,44.36,-1.7605,44.394920433,0.05,-6.8905,6.8906814068,44.31,5.13,44.6059749361,78.22,44.89,-6.8905,45.415758171,0.05,-6.8905,6.8906814068,44.84,0.0,44.84,64.92
2021-03-22 02:30:00,40.6035,-1.415,40.6281483365,0.29350000000000004,-7.645,7.6506318203,40.31,6.23,40.7885890906,78.02,41.0935,-7.645,41.7985857087,0.29350000000000004,-7.645,7.6506318203,40.8,0.0,40.8,64.77
2021-03-22 03:00:00,47.336,-1.6680000000000001,47.3653789175,0.256,-7.928,7.9321321219000005,47.08,6.26,47.4943575596,78.32,47.896,-7.928,48.5477084938,0.256,-7.928,7.9321321219000005,47.64,0.0,47.64,65.01
2021-03-22 03:30:00,47.1025,-1.6275,47.1306085522,0.3425,-7.9575,7.9648673875,46.76,6.33,47.1865076055,78.03,47.6525,-7.9575,48.3123437902,0.3425,-7.9575,7.9648673875,47.31,0.0,47.31,64.77
2021-03-22 04:00:00,43.7615,-1.4685000000000001,43.7861322167,0.8615,-7.4485,7.4981554065000005,42.9,5.98,43.314782696,78.13,44.2815,-7.4485,44.9035788607,0.8615,-7.4485,7.4981554065000005,43.42,0.0,43.42,64.85
2021-03-22 04:30:00,44.2045,-1.3135,44.2240104751,0.5945,-8.1035,8.1252779952,43.61,6.79,44.135430212,78.13,44.7245,-8.1035,45.4526964272,0.5945,-8.1035,8.1252779952,44.13,0.0,44.13,64.85
2021-03-22 05:00:00,41.0365,-1.496,41.0637595484,0.3665,-7.526,7.5349185961,40.67,6.03,41.1145935162,78.37,41.5165,-7.526,42.1931327143,0.3665,-7.526,7.5349185961,41.15,0.0,41.15,65.06
2021-03-22 05:30:00,46.7175,-1.4905,46.7412708054,0.0275,-7.2905,7.2905518653,46.69,5.8,47.0488692744,78.26,47.2775,-7.2905,47.8363188017,0.0275,-7.2905,7.2905518653,47.25,0.0,47.25,64.98
2021-03-22 06:00:00,35.091,-1.8485,35.1396532887,0.011,-5.8085,5.8085104158,35.08,3.96,35.3028044212,78.26,35.501,-5.8085,35.973040923,0.011,-5.8085,5.8085104158,35.49,0.0,35.49,64.98
2021-03-22 06:30:00,40.1005,-1.6365,40.1338788619,0.0105,-5.7865,5.7865095265,40.09,4.15,40.3042255849,78.13,40.5705,-5.7865,40.9810816414,0.0105,-5.7865,5.7865095265,40.56,0.0,40.56,64.9
2021-03-22 07:00:00,32.9975,-1.585,33.0355449667,0.0375,-4.925,4.9251427644,32.96,3.34,33.1287971409,78.01,33.3875,-4.925,33.7487893301,0.0375,-4.925,4.9251427644,33.35,0.0,33.35,64.79
2021-03-22 07:30:00,35.078,-1.4565000000000001,35.1082251937,0.028,-4.5265,4.5265866003,35.05,3.07,35.1841924733,77.86,35.488,-4.5265,35.7755132213,0.028,-4.5265,4.5265866003,35.46,0.0,35.46,64.68
2021-03-22 08:00:00,46.1855,-1.7765,46.2196534225,0.0455,-5.7465,5.7466801285999995,46.14,3.9699999999999998,46.3104793756,77.69,46.7255,-5.7465,47.0775383012,0.0455,-5.7465,5.7466801285999995,46.68,0.0,46.68,64.56
2021-03-22 08:30:00,48.5475,-1.7625000000000002,48.5794829378,0.2975,-6.4725,6.479333492,48.25,4.71,48.4793419922,77.47,49.1175,-6.4725,49.5421241218,0.2975,-6.4725,6.479333492,48.82,0.0,48.82,64.36
2021-03-22 09:00:00,50.684,-0.906,50.6920969383,0.294,-6.096,6.1030854492,50.39,5.19,50.6565711433,77.47,51.274,-6.096,51.6351071656,0.294,-6.096,6.1030854492,50.98,0.0,50.98,64.36
2021-03-22 09:30:00,49.3735,-1.3255,49.3912892371,0.0135,-6.5955,6.5955138162,49.36,5.27,49.6405328336,77.11,49.9435,-6.5955,50.3771159605,0.0135,-6.5955,6.5955138162,49.93,0.0,49.93,64.05
2021-03-22 10:00:00,46.6115,-1.404,46.632640374,0.1015,-6.634,6.634776428,46.51,5.23,46.8031302372,77.26,47.1615,-6.634,47.6258022321,0.1015,-6.634,6.634776428,47.06,0.0,47.06,64.2
2021-03-22 10:30:00,48.1445,-1.1115,48.1573287517,0.4545,-7.1815,7.1958677378,47.69,6.07,48.0747438891,77.42,48.7045,-7.1815,49.2311107177,0.4545,-7.1815,7.1958677378,48.25,0.0,48.25,64.38
2021-03-22 11:00:00,50.908500000000004,-1.205,50.9227591284,0.5785,-6.955,6.9790176422,50.33,5.75,50.6573923529,77.64,51.4985,-6.955,51.9660228154,0.5785,-6.955,6.9790176422,50.92,0.0,50.92,64.5
2021-03-22 11:30:00,32.488,-1.3325,32.515314857,0.268,-6.2725,6.2782226983000005,32.22,4.94,32.5965028799,77.4,32.858,-6.2725,33.4513440724,0.268,-6.2725,6.2782226983000005,32.59,0.0,32.59,64.28
2021-03-22 12:00:00,40.358,-1.494,40.3856434887,0.138,-6.7940000000000005,6.7954013862,40.22,5.3,40.5677014385,77.95,40.828,-6.7940000000000005,41.3894191793,0.138,-6.7940000000000005,6.7954013862,40.69,0.0,40.69,64.72
2021-03-22 12:30:00,52.6695,-0.5805,52.6726989103,0.1695,-9.3905,9.3920296262,52.5,8.81,53.2340689784,77.66,53.2895,-9.3905,54.110556276,0.1695,-9.3905,9.3920296262,53.12,0.0,53.12,64.59
2021-03-22 13:00:00,52.7605,-0.4665,52.7625623193,0.1405,-9.3765,9.3775525858,52.62,8.91,53.3690219135,77.17,53.3705,-9.3765,54.187904762,0.1405,-9.3765,9.3775525858,53.23,0.0,53.23,64.2
2021-03-22 13:30:00,44.716,0.2505,44.7167016477,0.146,-9.5695,9.570613682,44.57,9.82,45.6389888144,77.27,45.226,-9.5695,46.227333973,0.146,-9.5695,9.570613682,45.08,0.0,45.08,64.28
2021-03-22 14:00:00,54.0165,0.1665,54.0167566085,0.6165,-10.0135,10.0324600423,53.4,10.18,54.3616813574,77.98,54.6465,-10.0135,55.5563690723,0.6165,-10.0135,10.0324600423,54.03,0.0,54.03,64.85
2021-03-22 14:30:00,49.2685,-0.114,49.2686318894,1.7685,-9.664,9.8244841213,47.5,9.55,48.4505159931,77.63,49.8185,-9.664,50.7471756677,1.7685,-9.664,9.8244841213,48.05,0.0,48.05,64.57
2021-03-22 15:00:00,48.6895,-0.79,48.6959085576,2.0895,-9.11,9.3465560636,46.6,8.32,47.3369031518,77.87,49.2295,-9.11,50.065315042,2.0895,-9.11,9.3465560636,47.14,0.0,47.14,64.78
2021-03-22 15:30:00,44.509,-0.928,44.518673217,2.339,-8.808,9.1132752071,42.17,7.88,42.8999219114,77.83,44.999,-8.808,45.8529264606,2.339,-8.808,9.1132752071,42.66,0.0,42.66,64.74
2021-03-22 16:00:00,39.268,-0.92,39.2787757447,2.478,-8.29,8.6524322592,36.79,7.37,37.5209408198,77.92,39.698,-8.29,40.554350001,2.478,-8.29,8.6524322592,37.22,0.0,37.22,64.83
2021-03-22 16:30:00,52.456,-1.1475,52.4685495535,2.416,-8.8475,9.1714400314,50.04,7.7,50.628960092,77.92,53.046,-8.8475,53.778772506,2.416,-8.8475,9.1714400314,50.63,0.0,50.63,64.83
2021-03-22 17:00:00,51.0095,-1.331,51.0268620557,2.7295,-8.661,9.0809190752,48.28,7.33,48.833260182000004,77.72,51.5695,-8.661,52.2917417118,2.7295,-8.661,9.0809190752,48.84,0.0,48.84,64.62
2021-03-22 17:30:00,49.518,-1.9555,49.5565969801,2.408,-7.6955,8.0634474172,47.11,5.74,47.458399678,77.61,50.078,-7.6955,50.6658346842,2.408,-7.6955,8.0634474172,47.67,0.0,47.67,64.58
2021-03-22 18:00:00,47.754,-1.487,47.7771460533,2.184,-7.437,7.7510531542,45.57,5.95,45.9567992793,77.35,48.294,-7.437,48.8632725572,2.184,-7.437,7.7510531542,46.11,0.0,46.11,64.36
2021-03-22 18:30:00,49.5785,0.497,49.5809910273,2.2585,-9.473,9.7385086769,47.32,9.97,48.3589009387,77.21,49.2585,-9.473,50.1611159291,2.2585,-9.473,9.7385086769,47.0,0.0,47.0,64.24
2021-03-22 19:00:00,53.01,0.3065,53.0108860731,2.41,-9.2735,9.5815396597,50.6,9.58,51.4988970756,77.99,52.66,-9.2735,53.4703039289,2.41,-9.2735,9.5815396597,50.25,0.0,50.25,64.88
2021-03-22 19:30:00,43.3815,0.1075,43.3816331931,2.9015,-9.2925,9.734950359399999,40.48,9.4,41.5570740067,77.68,43.1015,-9.2925,44.0918343744,2.9015,-9.2925,9.734950359399999,40.2,0.0,40.2,64.62
2021-03-22 20:00:00,43.817,-0.5750000000000001,43.8207726313,2.077,-8.565,8.8132374301,41.74,7.99,42.49785524,78.22,43.527,-8.565,44.3616833991,2.077,-8.565,8.8132374301,41.45,0.0,41.45,65.09
2021-03-22 20:30:00,52.1475,-0.19,52.1478461324,1.6975,-9.49,9.6406227107,50.45,9.3,51.3000243665,78.46,51.7975,-9.49,52.6596724852,1.6975,-9.49,9.6406227107,50.1,0.0,50.1,65.27
2021-03-22 21:00:00,48.513,-0.1525,48.5132396903,1.883,-10.0425,10.2175092488,46.63,9.89,47.6672738889,78.34,48.183,-10.0425,49.2184243475,1.883,-10.0425,10.2175092488,46.3,0.0,46.3,65.18
2021-03-22 21:30:00,49.371,-0.258,49.3716741158,1.931,-9.728,9.9177994031,47.44,9.47,48.3759702745,78.42,49.041,-9.728,49.99653653,1.931,-9.728,9.9177994031,47.11,0.0,47.11,65.26
2021-03-22 22:00:00,42.7025,-0.6955,42.7081634644,1.7725,-8.4955,8.6784374458,40.93,7.8,41.6665921333,78.42,42.4125,-8.4955,43.2549844122,1.7725,-8.4955,8.6784374458,40.64,0.0,40.64,65.26
2021-03-22 22:30:00,52.2465,-0.10400000000000001,52.2466035092,1.7565,-10.934,11.0741883788,50.49,10.83,51.6384449805,78.32,51.9065,-10.934,53.0456133742,1.7565,-10.934,11.0741883788,50.15,0.0,50.15,65.16
2021-03-22 23:00:00,41.7615,0.20450000000000002,41.7620007004,1.3815,-10.4455,10.5364610994,40.38,10.65,41.7608297331,78.64,41.4515,-10.4455,42.7473428706,1.3815,-10.4455,10.5364610994,40.07,0.0,40.07,65.44
2021-03-22 23:30:00,36.336,0.321,36.3374178637,1.556,-8.919,9.0537117803,34.78,9.24,35.9864696796,78.99,36.086,-8.919,37.1718705071,1.556,-8.919,9.0537117803,34.53,0.0,34.53,65.72
2021-03-23 00:00:00,30.6425,-0.0785,30.6426005505,0.6025,-7.8585,7.8815625672,30.04,7.78,31.0311134186,79.14,30.4125,-7.8585,31.4114020461,0.6025,-7.8585,7.8815625672,29.81,0.0,29.81,65.84
2021-03-23 00:30:00,43.087,-0.3195,43.0881845667,0.317,-8.7095,8.7152670212,42.77,8.39,43.5851465525,79.2,42.797,-8.7095,43.6742326693,0.317,-8.7095,8.7152670212,42.48,0.0,42.48,65.89
2021-03-23 01:00:00,47.248,-0.377,47.2495040503,0.738,-9.257,9.2863713581,46.51,8.88,47.3501267158,79.01,46.918,-9.257,47.8224923336,0.738,-9.257,9.2863713581,46.18,0.0,46.18,65.76
2021-03-23 01:30:00,43.2465,-0.732,43.2526945548,0.5565,-8.992,9.0092039743,42.69,8.26,43.4817628437,78.55,42.9465,-8.992,43.8777611809,0.5565,-8.992,9.0092039743,42.39,0.0,42.39,65.38
2021-03-23 02:00:00,41.089,-0.0245,41.0890073043,0.979,-9.6245,9.6741635943,40.11,9.6,41.2428430155,78.92,40.809,-9.6245,41.9285759507,0.979,-9.6245,9.6741635943,39.83,0.0,39.83,65.69
2021-03-23 02:30:00,48.962,0.322,48.9630588097,1.292,-11.208,11.282221767,47.67,11.53,49.0445695261,78.96,48.632,-11.208,49.906820055,1.292,-11.208,11.282221767,47.34,0.0,47.34,65.69
2021-03-23 03:00:00,44.0605,-0.6955,44.0659889314,1.1105,-9.5355,9.5999463801,42.95,8.84,43.8502919032,79.24,43.7605,-9.5355,44.7873544709,1.1105,-9.5355,9.5999463801,42.65,0.0,42.65,65.96
2021-03-23 03:30:00,40.854,-1.089,40.8685115584,1.4140000000000001,-8.849,8.9612609046,39.44,7.76,40.1961590205,79.58,40.764,-8.849,41.7134090791,1.4140000000000001,-8.849,8.9612609046,39.35,0.0,39.35,66.23
2021-03-23 04:00:00,34.573,-2.763,34.6832307895,2.333,-5.153,5.6565270264,32.24,2.39,32.3284657848,79.22,34.853,-5.153,35.2318750282,2.333,-5.153,5.6565270264,32.52,0.0,32.52,65.95
2021-03-23 04:30:00,35.415,-2.5795,35.5088164439,2.675,-4.9395,5.6173201128,32.74,2.36,32.8249478294,77.99,35.705,-4.9395,36.0450507733,2.675,-4.9395,5.6173201128,33.03,0.0,33.03,64.93
2021-03-23 05:00:00,41.4135,-3.1865,41.5359093376,3.5235000000000003,-4.5965,5.7916201965,37.89,1.4100000000000001,37.916226078,78.06,41.7535,-4.5965,42.0057445417,3.5235000000000003,-4.5965,5.7916201965,38.23,0.0,38.23,65.0
2021-03-23 05:30:00,42.429,-3.575,42.5793455328,3.119,-4.425,5.4137589529,39.31,0.85,39.3191886997,77.73,42.779,-4.425,43.0072489936,3.119,-4.425,5.4137589529,39.66,0.0,39.66,64.73
2021-03-23 06:00:00,48.664,-2.6505,48.7361267055,2.714,-6.2405,6.8051183862,45.95,3.59,46.0900271208,77.12,49.084,-6.2405,49.4791157586,2.714,-6.2405,6.8051183862,46.37,0.0,46.37,64.24
2021-03-23 06:30:00,46.899,-1.9580000000000002,46.9398547612,3.119,-8.398,8.9584912234,43.78,6.44,44.2511242795,77.2,47.419,-8.398,48.1569098365,3.119,-8.398,8.9584912234,44.3,0.0,44.3,64.31
2021-03-23 07:00:00,44.731,-1.913,44.7718877199,4.031,-8.573,9.4733990732,40.7,6.66,41.2413093876,78.0,45.211,-8.573,46.0166366654,4.031,-8.573,9.4733990732,41.18,0.0,41.18,64.98
2021-03-23 07:30:00,43.2525,-2.1115,43.3040089195,4.1825,-7.9515,8.984411973,39.07,5.84,39.5040567537,78.42,43.6925,-7.9515,44.4101442072,4.1825,-7.9515,8.984411973,39.51,0.0,39.51,65.32
2021-03-23 08:00:00,28.7555,-2.1065,28.8325531735,3.4055,-6.3765,7.2289129542,25.35,4.27,25.7071079665,78.28,29.0355,-6.3765,29.7274286224,3.4055,-6.3765,7.2289129542,25.63,0.0,25.63,65.2
2021-03-23 08:30:00,30.539,-1.366,30.5695351126,3.459,-7.246,8.0292712621,27.08,5.88,27.7110230775,78.18,30.839,-7.246,31.6788326332,3.459,-7.246,8.0292712621,27.38,0.0,27.38,65.1
2021-03-23 09:00:00,30.641,-1.572,30.6812982939,4.411,-6.662,7.9899414891,26.23,5.09,26.7193001405,78.22,30.941,-6.662,31.6500825433,4.411,-6.662,7.9899414891,26.53,0.0,26.53,65.1
2021-03-23 09:30:00,32.0925,-0.928,32.1059144123,5.9825,-7.598,9.6705692826,26.11,6.67,26.9484878982,77.98,32.3725,-7.598,33.2521933149,5.9825,-7.598,9.6705692826,26.39,0.0,26.39,64.94
2021-03-23 10:00:00,33.356,-1.2335,33.3787995328,9.776,-7.2635,12.179023288,23.58,6.03,24.3388023534,78.19,33.626,-7.2635,34.4015451434,9.776,-7.2635,12.179023288,23.85,0.0,23.85,65.11
2021-03-23 10:30:00,27.181,-1.38,27.2160092776,11.431,-6.45,13.1251766083,15.75,5.07,16.5459179256,78.14,27.341,-6.45,28.0915072753,11.431,-6.45,13.1251766083,15.91,0.0,15.91,65.08
2021-03-23 11:00:00,26.1635,-1.298,26.1956778162,12.5835,-6.888,14.3453482443,13.58,5.59,14.6855200793,78.14,26.3035,-6.888,27.1904147863,12.5835,-6.888,14.3453482443,13.72,0.0,13.72,65.08
2021-03-23 11:30:00,23.84,-1.3105,23.8759923406,14.48,-6.8905,16.0358782189,9.36,5.58,10.8970638247,78.46,23.92,-6.8905,24.8926774424,14.48,-6.8905,16.0358782189,9.44,0.0,9.44,65.33
2021-03-23 12:00:00,22.4295,-1.32,22.4683081306,17.4895,-6.71,18.7325041105,4.94,5.39,7.3113405064,78.46,22.4695,-6.71,23.450000645,17.4895,-6.71,18.7325041105,4.98,0.0,4.98,65.33
2021-03-23 12:30:00,22.854,-1.38,22.8956265693,18.104,-6.52,19.2422767884,4.75,5.14,6.9987213118,78.46,22.874,-6.52,23.7850851586,18.104,-6.52,19.2422767884,4.77,0.0,4.77,65.33
2021-03-23 13:00:00,24.7115,-1.1065,24.7362603176,18.0315,-7.0665,19.3667347403,6.68,5.96,8.9523181355,78.52,24.7915,-7.0665,25.7789428507,18.0315,-7.0665,19.3667347403,6.76,0.0,6.76,65.39
2021-03-23 13:30:00,28.6585,-1.1375,28.6810656793,16.5585,-7.7175,18.268654260799998,12.1,6.58,13.7733946433,78.31,28.7785,-7.7175,29.7953329986,16.5585,-7.7175,18.268654260799998,12.22,0.0,12.22,65.21
2021-03-23 14:00:00,30.5005,-0.683,30.5081462769,16.6205,-8.403,18.6239477354,13.88,7.72,15.882468322,78.4,30.6505,-8.403,31.781497121,16.6205,-8.403,18.6239477354,14.03,0.0,14.03,65.29
2021-03-23 14:30:00,27.1845,-1.467,27.2240542398,16.2345,-7.297,17.799022424,10.95,5.83,12.4052972556,78.58,27.2845,-7.297,28.2434089524,16.2345,-7.297,17.799022424,11.05,0.0,11.05,65.43
2021-03-23 15:00:00,27.5505,-1.6115,27.5975901575,14.2005,-8.0515,16.3242412534,13.35,6.44,14.822148967,78.29,27.6905,-8.0515,28.837309904,14.2005,-8.0515,16.3242412534,13.49,0.0,13.49,65.21
2021-03-23 15:30:00,28.799,-1.37,28.831567786,13.949,-8.64,16.4080529314,14.85,7.27,16.53406786,78.55,28.949,-8.64,30.2108292008,13.949,-8.64,16.4080529314,15.0,0.0,15.0,65.43
2021-03-23 16:00:00,40.9385,-0.621,40.9432097331,11.0585,-9.941,14.8698992347,29.88,9.32,31.2997891367,78.68,41.2685,-9.941,42.4489407789,11.0585,-9.941,14.8698992347,30.21,0.0,30.21,65.52
2021-03-23 16:30:00,35.617,-0.5425,35.6211313022,9.607,-9.2425,13.3311010517,26.01,8.7,27.4264489134,78.26,35.897,-9.2425,37.0677543864,9.607,-9.2425,13.3311010517,26.29,0.0,26.29,65.2
2021-03-23 17:00:00,42.418,-1.016,42.43016592,10.218,-9.396,13.8813666474,32.2,8.38,33.2725772972,78.37,42.778,-9.396,43.7977408093,10.218,-9.396,13.8813666474,32.56,0.0,32.56,65.29
2021-03-23 17:30:00,31.2895,-0.8565,31.3012204634,11.8095,-8.7065,14.6719948371,19.48,7.85,21.0022117883,78.1,31.4895,-8.7065,32.6709619157,11.8095,-8.7065,14.6719948371,19.68,0.0,19.68,65.07
2021-03-23 18:00:00,35.33,-1.4615,35.3602160945,9.72,-7.9215,12.5390813958,25.61,6.46,26.4121884743,78.1,35.62,-7.9215,36.4901981668,9.72,-7.9215,12.5390813958,25.9,0.0,25.9,65.07
2021-03-23 18:30:00,49.8765,-1.0395,49.8873311824,8.836500000000001,-9.2095,12.763174468,41.04,8.17,41.8453163448,78.04,50.3465,-9.2095,51.1818810958,8.836500000000001,-9.2095,12.763174468,41.51,0.0,41.51,65.01
2021-03-23 19:00:00,36.381,-1.2429999999999999,36.4022280911,8.121,-6.843,10.619665249,28.26,5.6,28.8095053758,77.8,36.691,-6.843,37.3236671564,8.121,-6.843,10.619665249,28.57,0.0,28.57,64.8
2021-03-23 19:30:00,40.45,-1.646,40.4834758389,7.67,-7.086,10.442236159,32.78,5.44,33.2283312852,77.63,40.83,-7.086,41.440322103,7.67,-7.086,10.442236159,33.16,0.0,33.16,64.66
2021-03-23 20:00:00,41.1555,-1.988,41.2034867972,7.7355,-7.058,10.4715483215,33.42,5.07,33.8023860105,77.55,41.5255,-7.058,42.1210459776,7.7355,-7.058,10.4715483215,33.79,0.0,33.79,64.6
2021-03-23 20:30:00,39.8425,-2.0195,39.8936484481,6.8025,-6.3895,9.3327228878,33.04,4.37,33.327743698,77.64,40.2325,-6.3895,40.7367127601,6.8025,-6.3895,9.3327228878,33.43,0.0,33.43,64.67
2021-03-23 21:00:00,40.351,-1.7925,40.3907942142,6.181,-6.9725,9.3177528004,34.17,5.18,34.56040075,77.09,40.741,-6.9725,41.333338085,6.181,-6.9725,9.3177528004,34.56,0.0,34.56,64.22
2021-03-23 21:30:00,38.7265,-1.8385,38.7701158691,8.3665,-7.2285,11.0566511431,30.36,5.39,30.8347482558,77.36,39.0765,-7.2285,39.7394522421,8.3665,-7.2285,11.0566511431,30.71,0.0,30.71,64.45
2021-03-23 22:00:00,42.335,-1.732,42.3704147844,8.815,-7.942,11.8650574798,33.52,6.21,34.0903872081,77.61,42.725,-7.942,43.4568865544,8.815,-7.942,11.8650574798,33.91,0.0,33.91,64.64
2021-03-23 22:30:00,38.2025,-1.705,38.2405286476,10.1525,-7.775,12.7876456492,28.05,6.07,28.6992578301,77.66,38.5225,-7.775,39.2992828338,10.1525,-7.775,12.7876456492,28.37,0.0,28.37,64.69
2021-03-23 23:00:00,36.327,-1.445,36.3557279393,10.017,-8.775,13.3169408649,26.31,7.33,27.3119937024,77.9,36.627,-8.775,37.6634803756,10.017,-8.775,13.3169408649,26.61,0.0,26.61,64.88
2021-03-23 23:30:00,34.7305,-1.845,34.7794717506,9.0505,-8.185,12.2026954092,25.68,6.34,26.4510491285,78.59,35.0205,-8.185,35.9642829103,9.0505,-8.185,12.2026954092,25.97,0.0,25.97,65.46
2021-03-24 00:00:00,29.384,-3.1925,29.5569198708,7.284,-5.4025,9.0688291554,22.1,2.21,22.2102251227,78.69,29.644,-5.4025,30.1322707782,7.284,-5.4025,9.0688291554,22.36,0.0,22.36,65.53
2021-03-24 00:30:00,30.077,-3.061,30.232360973,5.667,-5.7010000000000005,8.0384258409,24.41,2.64,24.5523461201,78.44,30.377,-5.7010000000000005,30.9073378019,5.667,-5.7010000000000005,8.0384258409,24.71,0.0,24.71,65.32
2021-03-24 01:00:00,32.748,-2.627,32.8531982157,5.108,-6.307,8.1160281542,27.64,3.68,27.8839021659,78.59,33.068,-6.307,33.6640887742,5.108,-6.307,8.1160281542,27.96,0.0,27.96,65.45
2021-03-24 01:30:00,38.2935,-1.98,38.3446546764,6.4235,-7.0,9.5005974681,31.87,5.02,32.2629400396,78.34,38.6835,-7.0,39.3117434395,6.4235,-7.0,9.5005974681,32.26,0.0,32.26,65.24
2021-03-24 02:00:00,39.0585,-2.119,39.1159377141,6.9285,-7.479,10.1950749507,32.13,5.36,32.5740157181,78.34,39.4485,-7.479,40.1512091132,6.9285,-7.479,10.1950749507,32.52,0.0,32.52,65.2
2021-03-24 02:30:00,39.3465,-1.72,39.3840762523,6.4465,-8.01,10.2818997393,32.9,6.29,33.4958818364,78.34,39.7365,-8.01,40.5357808886,6.4465,-8.01,10.2818997393,33.29,0.0,33.29,65.2
2021-03-24 03:00:00,32.3935,-1.5350000000000001,32.4298484,6.6135,-7.885,10.2913365143,25.78,6.35,26.5505348345,78.45,32.6935,-7.885,33.6309108894,6.6135,-7.885,10.2913365143,26.08,0.0,26.08,65.31
2021-03-24 03:30:00,36.761,-1.366,36.786370805,8.401,-8.426,11.8984989389,28.36,7.06,29.2255573086,78.54,37.091,-8.426,38.0360323509,8.401,-8.426,11.8984989389,28.69,0.0,28.69,65.37
2021-03-24 04:00:00,45.082,-1.209,45.0982084456,8.952,-9.229,12.8574003982,36.13,8.02,37.0094217734,78.65,45.522,-9.229,46.4481100261,8.952,-9.229,12.8574003982,36.57,0.0,36.57,65.44
2021-03-24 04:30:00,45.172,-1.3725,45.1928461181,9.582,-8.4225,12.757477425,35.59,7.05,36.2815462736,78.56,45.602,-8.4225,46.3732779761,9.582,-8.4225,12.757477425,36.02,0.0,36.02,65.32
2021-03-24 05:00:00,44.0195,-1.516,44.0455972402,9.3795,-8.226,12.4756601529,34.64,6.71,35.2839014283,78.43,44.4395,-8.226,45.1944270486,9.3795,-8.226,12.4756601529,35.06,0.0,35.06,65.17
2021-03-24 05:30:00,44.47,-2.2145,44.52510427,8.68,-6.9345,11.1098915499,35.79,4.72,36.0998961217,78.35,44.9,-6.9345,45.4323374949,8.68,-6.9345,11.1098915499,36.22,0.0,36.22,65.13
2021-03-24 06:00:00,40.2645,-2.235,40.3264824309,9.9245,-7.585,12.4911138515,30.34,5.35,30.8080849778,78.16,40.6445,-7.585,41.3461921493,9.9245,-7.585,12.4911138515,30.72,0.0,30.72,64.98
2021-03-24 06:30:00,39.6515,-2.3395,39.7204571034,9.7915,-7.3595,12.2489065839,29.86,5.02,30.2790356518,78.8,40.0115,-7.3595,40.6827036036,9.7915,-7.3595,12.2489065839,30.22,0.0,30.22,65.53
2021-03-24 07:00:00,42.789,-2.2915,42.8503149726,7.949,-7.3515,10.8273336168,34.84,5.06,35.205527975,78.61,43.209,-7.3515,43.8299239476,7.949,-7.3515,10.8273336168,35.26,0.0,35.26,65.38
2021-03-24 07:30:00,35.137,-2.412,35.2196892803,3.317,-5.482,6.407402984,31.82,3.07,31.9677540656,78.61,35.517,-5.482,35.9375793982,3.317,-5.482,6.407402984,32.2,0.0,32.2,65.42
2021-03-24 08:00:00,41.074,-2.396,41.1438244698,3.444,-5.036,6.1010189313,37.63,2.64,37.7224932898,78.18,41.514,-5.036,41.8183391827,3.444,-5.036,6.1010189313,38.07,0.0,38.07,65.1
2021-03-24 08:30:00,39.3875,-2.6465,39.4763108522,2.7275,-4.2365,5.0385700849,36.66,1.5899999999999999,36.6944641601,77.62,39.8175,-4.2365,40.0422431752,2.7275,-4.2365,5.0385700849,37.09,0.0,37.09,64.65
2021-03-24 09:00:00,29.226,-2.509,29.3334988878,1.816,-3.289,3.7570436516,27.41,0.78,27.4210958935,77.62,29.556,-3.289,29.7384373665,1.816,-3.289,3.7570436516,27.74,0.0,27.74,64.65
2021-03-24 09:30:00,31.4805,-2.715,31.5973591499,1.9205,-3.065,3.6169801285,29.56,0.35000000000000003,29.5620719842,77.79,31.8205,-3.065,31.9677719782,1.9205,-3.065,3.6169801285,29.9,0.0,29.9,64.8
2021-03-24 10:00:00,39.535,-2.3405,39.6042190335,2.475,-4.3805,5.0313422911,37.06,2.04,37.1161043214,77.66,39.985,-4.3805,40.2242340542,2.475,-4.3805,5.0313422911,37.51,0.0,37.51,64.71
2021-03-24 10:30:00,38.336,-2.0135,38.3888405432,2.906,-4.9435,5.7343725245,35.43,2.93,35.5509465415,77.66,38.746,-4.9435,39.0600909913,2.906,-4.9435,5.7343725245,35.84,0.0,35.84,64.71
2021-03-24 11:00:00,38.3685,-1.8475000000000001,38.4129541756,3.1585,-5.2375,6.1161694303,35.21,3.39,35.3728172471,77.87,38.7885,-5.2375,39.1405050874,3.1585,-5.2375,6.1161694303,35.63,0.0,35.63,64.89
2021-03-24 11:30:00,39.005,-1.5765,39.036846405,4.455,-5.8965,7.3902460886,34.55,4.32,34.819030716,77.87,39.405,-5.8965,39.8437289576,4.455,-5.8965,7.3902460886,34.95,0.0,34.95,64.89
2021-03-24 12:00:00,38.2545,-1.7255,38.2933952595,5.1445,-5.6655,7.6526969429000005,33.11,3.94,33.3436005854,77.96,38.6345,-5.6655,39.0476949448,5.1445,-5.6655,7.6526969429000005,33.49,0.0,33.49,64.98
2021-03-24 12:30:00,33.3105,-1.7570000000000001,33.3568052914,6.5405,-5.257,8.3913163002,26.77,3.5,26.9978313944,78.05,33.6205,-5.257,34.0290180471,6.5405,-5.257,8.3913163002,27.08,0.0,27.08,65.05
2021-03-24 13:00:00,30.051,-1.6400000000000001,30.0957173199,6.591,-5.3,8.4576167447,23.46,3.66,23.743782344,78.15,30.321,-5.3,30.7807251539,6.591,-5.3,8.4576167447,23.73,0.0,23.73,65.12
2021-03-24 13:30:00,36.8875,-1.492,36.9176613594,7.9075,-6.312,10.1178011569,28.98,4.82,29.3781006874,78.25,37.2375,-6.312,37.7686741924,7.9075,-6.312,10.1178011569,29.33,0.0,29.33,65.21
2021-03-24 14:00:00,36.6805,-1.252,36.7018607737,6.8705,-6.832,9.6891689143,29.81,5.58,30.3277513179,78.19,37.0205,-6.832,37.6456324724,6.8705,-6.832,9.6891689143,30.15,0.0,30.15,65.16
2021-03-24 14:30:00,41.122,-0.42150000000000004,41.1241601282,5.9719999999999995,-7.4615,9.5571316958,35.15,7.04,35.848069683,78.43,41.532,-7.4615,42.1969312421,5.9719999999999995,-7.4615,9.5571316958,35.56,0.0,35.56,65.36
2021-03-24 15:00:00,43.9425,-1.566,43.9703952933,7.1925,-8.116,10.8444230944,36.75,6.55,37.3291441102,78.12,44.3725,-8.116,45.1086268052,7.1925,-8.116,10.8444230944,37.18,0.0,37.18,65.1
2021-03-24 15:30:00,39.695,-1.617,39.7279210883,8.355,-8.097,11.6347511361,31.34,6.48,32.002906118,78.22,40.055,-8.097,40.8651983233,8.355,-8.097,11.6347511361,31.7,0.0,31.7,65.19
2021-03-24 16:00:00,32.36,-2.1865,32.4337845811,8.4,-6.7865,10.7989157905,23.96,4.6,24.3975736499,78.34,32.62,-6.7865,33.3184780902,8.4,-6.7865,10.7989157905,24.22,0.0,24.22,65.31
2021-03-24 16:30:00,38.832,-2.1355,38.8906747724,7.362,-7.1355,10.252531602,31.47,5.0,31.8647281488,78.62,39.212,-7.1355,39.8559444029,7.362,-7.1355,10.252531602,31.85,0.0,31.85,65.51
2021-03-24 17:00:00,40.0395,-2.7945,40.136900609,7.6095,-6.0245,9.7056215927,32.43,3.23,32.5904556581,78.62,40.4295,-6.0245,40.875898406,7.6095,-6.0245,9.7056215927,32.82,0.0,32.82,65.51
2021-03-24 17:30:00,34.5505,-2.91,34.6728301448,6.4905,-5.17,8.297920839,28.06,2.26,28.1508649956,78.29,34.8805,-5.17,35.2615680345,6.4905,-5.17,8.297920839,28.39,0.0,28.39,65.22
2021-03-24 18:00:00,35.408,-3.085,35.5421396233,5.298,-4.975,7.2676976409,30.11,1.8900000000000001,30.1692591888,78.17,35.768,-4.975,36.1123309826,5.298,-4.975,7.2676976409,30.47,0.0,30.47,65.12
2021-03-24 18:30:00,36.9315,-3.0975,37.061168337,4.1915,-4.6675,6.2732948679,32.74,1.57,32.7776219394,78.12,37.3115,-4.6675,37.6023082869,4.1915,-4.6675,6.2732948679,33.12,0.0,33.12,65.07
2021-03-24 19:00:00,37.6025,-3.468,37.7620845591,4.3525,-3.668,5.6919662903,33.25,0.2,33.2506014983,77.99,38.0125,-3.668,38.1890610025,4.3525,-3.668,5.6919662903,33.66,0.0,33.66,64.95
2021-03-24 19:30:00,33.21,-2.995,33.3447765774,4.31,-4.165,5.9936070108,28.9,1.17,28.9236736947,77.63,33.54,-4.165,33.7976156703,4.31,-4.165,5.9936070108,29.23,0.0,29.23,64.65
2021-03-24 20:00:00,36.5125,-3.007,36.6361120379,3.7825,-4.577,5.9376961231,32.73,1.57,32.7676334208,77.91,36.9025,-4.577,37.1852583055,3.7825,-4.577,5.9376961231,33.12,0.0,33.12,64.87
2021-03-24 20:30:00,37.573,-2.205,37.6376454365,4.333,-5.755,7.2038124629,33.24,3.55,33.4290307966,77.95,37.973,-5.755,38.4066238298,4.333,-5.755,7.2038124629,33.64,0.0,33.64,64.91
2021-03-24 21:00:00,42.175,-2.4075,42.2436584738,4.885,-5.6875,7.4973916298,37.29,3.2800000000000002,37.4339752097,77.95,42.605,-5.6875,42.9829464003,4.885,-5.6875,7.4973916298,37.72,0.0,37.72,64.91
2021-03-24 21:30:00,43.254,-2.0825,43.304102833900004,6.734,-6.9025,9.6431977191,36.52,4.82,36.8367045214,77.74,43.694,-6.9025,44.2358468015,6.734,-6.9025,9.6431977191,36.96,0.0,36.96,64.73
2021-03-24 22:00:00,40.971,-1.4695,40.9973446854,11.181,-7.7395,13.5983315613,29.79,6.27,30.4426838501,78.04,41.321,-7.7395,42.0395635235,11.181,-7.7395,13.5983315613,30.14,0.0,30.14,64.98
2021-03-24 22:30:00,38.291,-0.9435,38.3026222764,13.511,-8.7135,16.0770707298,24.78,7.77,25.9696226388,78.0,38.571,-8.7135,39.5429781788,13.511,-8.7135,16.0770707298,25.06,0.0,25.06,64.98
2021-03-24 23:00:00,40.956,-0.8190000000000001,40.9641879817,16.636,-9.219,19.0196334612,24.32,8.4,25.7297959572,78.33,41.236,-9.219,42.2539661689,16.636,-9.219,19.0196334612,24.6,0.0,24.6,65.2
2021-03-24 23:30:00,42.488,-0.8765000000000001,42.4970398528,14.678,-9.586500000000001,17.5312482799,27.81,8.71,29.1420692471,78.24,42.808,-9.586500000000001,43.8682783598,14.678,-9.586500000000001,17.5312482799,28.13,0.0,28.13,65.14
2021-03-25 00:00:00,40.0855,-1.5225,40.1144028561,15.1855,-8.7125,17.5073432165,24.9,7.19,25.9172934544,78.38,40.3755,-8.7125,41.3048260679,15.1855,-8.7125,17.5073432165,25.19,0.0,25.19,65.26
2021-03-25 00:30:00,38.4015,-1.5965,38.4346720358,13.6915,-9.2765,16.5381566234,24.71,7.68,25.8759830731,78.22,38.6915,-9.2765,39.7880085516,13.6915,-9.2765,16.5381566234,25.0,0.0,25.0,65.13
2021-03-25 01:00:00,38.2675,-1.359,38.2916235912,10.5975,-8.909,13.8447566699,27.67,7.55,28.6815515619,78.8,38.6075,-8.909,39.6220814351,10.5975,-8.909,13.8447566699,28.01,0.0,28.01,65.61
2021-03-25 01:30:00,40.792,-1.2475,40.81107105,13.712,-9.5675,16.719928237,27.08,8.32,28.3292922608,78.62,41.122,-9.5675,42.2203261504,13.712,-9.5675,16.719928237,27.41,0.0,27.41,65.46
2021-03-25 02:00:00,37.965,-1.008,37.9783792308,14.195,-10.108,17.4261208822,23.77,9.1,25.4523653125,78.72,38.245,-10.108,39.558206342,14.195,-10.108,17.4261208822,24.05,0.0,24.05,65.53
2021-03-25 02:30:00,38.0595,-1.0675,38.074467777,12.8895,-10.0275,16.3306450118,25.17,8.96,26.7172322668,78.94,38.3595,-10.0275,39.6484803807,12.8895,-10.0275,16.3306450118,25.47,0.0,25.47,65.73
2021-03-25 03:00:00,34.0815,-1.28,34.1055280307,13.2415,-8.93,15.9712936937,20.84,7.65,22.1997319804,78.94,34.3315,-8.93,35.4738888797,13.2415,-8.93,15.9712936937,21.09,0.0,21.09,65.73
2021-03-25 03:30:00,35.3485,-1.0205,35.3632276878,13.9485,-9.5805,16.9217798266,21.4,8.56,23.0485053745,78.91,35.6085,-9.5805,36.8748051181,13.9485,-9.5805,16.9217798266,21.66,0.0,21.66,65.67
2021-03-25 04:00:00,43.055,-0.5445,43.0584429032,16.875,-11.2945,20.3059438404,26.18,10.75,28.3011466199,78.99,43.365,-11.2945,44.8117055606,16.875,-11.2945,20.3059438404,26.49,0.0,26.49,65.77
2021-03-25 04:30:00,44.1795,-0.6805,44.1847405843,16.4795,-10.8005,19.7034190053,27.7,10.12,29.4907510925,79.03,44.5095,-10.8005,45.8011614536,16.4795,-10.8005,19.7034190053,28.03,0.0,28.03,65.77
2021-03-25 05:00:00,43.476,-0.4545,43.4783756165,18.116,-10.7745,21.0779341077,25.36,10.32,27.3794083209,78.85,43.766,-10.7745,45.0727479332,18.116,-10.7745,21.0779341077,25.65,0.0,25.65,65.64
2021-03-25 05:30:00,38.247,-0.7125,38.2536359742,20.197,-9.8225,22.4588582802,18.05,9.11,20.2186695903,78.94,38.477,-9.8225,39.710968702,20.197,-9.8225,22.4588582802,18.28,0.0,18.28,65.71
2021-03-25 06:00:00,30.1285,-0.6975,30.136572773,17.3985,-8.8375,19.5143334116,12.73,8.14,15.1100132363,78.69,30.2785,-8.8375,31.5418605745,17.3985,-8.8375,19.5143334116,12.88,0.0,12.88,65.44
2021-03-25 06:30:00,31.958,-1.435,31.9902014529,11.788,-7.365,13.8996463624,20.17,5.93,21.0236485891,78.85,32.208,-7.365,33.0393475874,11.788,-7.365,13.8996463624,20.42,0.0,20.42,65.44
2021-03-25 07:00:00,35.167,-1.4525000000000001,35.196983468,6.927,-7.4225,10.1526762605,28.24,5.97,28.8641386499,78.63,35.487,-7.4225,36.2549400117,6.927,-7.4225,10.1526762605,28.56,0.0,28.56,65.26
2021-03-25 07:30:00,35.9765,-2.0865,36.036953735,3.4165,-5.3365,6.3364583562,32.56,3.25,32.7217985447,78.81,36.3565,-5.3365,36.7460654288,3.4165,-5.3365,6.3364583562,32.94,0.0,32.94,65.42
2021-03-25 08:00:00,31.6175,-2.164,31.6914689191,3.0375,-4.384,5.3334662509,28.58,2.22,28.6660914671,78.15,31.9375,-4.384,32.2369874872,3.0375,-4.384,5.3334662509,28.9,0.0,28.9,64.85
2021-03-25 08:30:00,32.269,-2.188,32.3430936214,3.879,-4.308,5.7970255304,28.39,2.12,28.4690445923,78.1,32.609,-4.308,32.8923356574,3.879,-4.308,5.7970255304,28.73,0.0,28.73,64.85
2021-03-25 09:00:00,37.896,-1.8405,37.9406675778,3.156,-5.4605,6.3069323962,34.74,3.62,34.928097572,77.89,38.306,-5.4605,38.6932383789,3.156,-5.4605,6.3069323962,35.15,0.0,35.15,64.66
2021-03-25 09:30:00,39.1495,-1.73,39.1877053456,6.5295,-5.5600000000000005,8.5760113252,32.62,3.83,32.8440755693,77.84,39.5295,-5.5600000000000005,39.9186043124,6.5295,-5.5600000000000005,8.5760113252,33.0,0.0,33.0,64.77
2021-03-25 10:00:00,36.374,-1.8054999999999999,36.4187823279,7.134,-5.5155,9.0174661768,29.24,3.71,29.4744245067,77.72,36.714,-5.5155,37.1259819567,7.134,-5.5155,9.0174661768,29.58,0.0,29.58,64.77
2021-03-25 10:30:00,33.7715,-2.063,33.834452578,9.461500000000001,-5.103,10.7499112206,24.31,3.04,24.4993408075,77.72,34.0715,-5.103,34.4515271251,9.461500000000001,-5.103,10.7499112206,24.61,0.0,24.61,64.77
2021-03-25 11:00:00,33.97,-2.194,34.0407775469,9.7,-5.064,10.9423076177,24.27,2.87,24.4391039116,77.83,34.24,-5.064,34.6124500144,9.7,-5.064,10.9423076177,24.54,0.0,24.54,64.86
2021-03-25 11:30:00,43.1825,-1.871,43.2230140926,11.2125,-5.861,12.6519357116,31.97,3.99,32.2180229064,77.83,43.5725,-5.861,43.9649187108,11.2125,-5.861,12.6519357116,32.36,0.0,32.36,64.86
2021-03-25 12:00:00,46.6305,-1.458,46.6532881397,14.4505,-6.688,15.9231370731,32.18,5.23,32.6022284514,77.6,47.0105,-6.688,47.4838546692,14.4505,-6.688,15.9231370731,32.56,0.0,32.56,64.68
2021-03-25 12:30:00,38.812,-1.5354999999999999,38.8423622383,14.502,-6.1455,15.750402352,24.31,4.61,24.743245543,77.55,39.092,-6.1455,39.5721067704,14.502,-6.1455,15.750402352,24.59,0.0,24.59,64.63
2021-03-25 13:00:00,41.469,-0.8190000000000001,41.4770867106,16.269,-7.509,17.9182990822,25.2,6.69,26.0728997237,77.73,41.789,-7.509,42.4582807236,16.269,-7.509,17.9182990822,25.52,0.0,25.52,64.8
2021-03-25 13:30:00,43.3095,-0.41850000000000004,43.311521937,13.7795,-8.2085,16.0391425114,29.53,7.79,30.5402193836,78.08,43.6695,-8.2085,44.4342739617,13.7795,-8.2085,16.0391425114,29.89,0.0,29.89,65.08
2021-03-25 14:00:00,43.7975,-0.28650000000000003,43.7984370554,14.1175,-8.836500000000001,16.6549553737,29.68,8.55,30.8869697445,78.44,44.1475,-8.836500000000001,45.0231661314,14.1175,-8.836500000000001,16.6549553737,30.03,0.0,30.03,65.38
2021-03-25 14:30:00,33.606,-0.1885,33.6065286552,13.436,-8.0385,15.6570616097,20.17,7.85,21.6437381245,78.57,33.856,-8.0385,34.7972156681,13.436,-8.0385,15.6570616097,20.42,0.0,20.42,65.49
2021-03-25 15:00:00,31.0605,0.0085,31.0605011631,14.2705,-8.5415,16.6314278551,16.79,8.55,18.8416188264,78.83,31.2605,-8.5415,32.4064203901,14.2705,-8.5415,16.6314278551,16.99,0.0,16.99,65.69
2021-03-25 15:30:00,29.152,-0.42050000000000004,29.1550325716,15.652,-7.7905,17.483620742,13.5,7.37,15.380731452,78.9,29.312,-7.7905,30.3296098598,15.652,-7.7905,17.483620742,13.66,0.0,13.66,65.75
2021-03-25 16:00:00,31.3355,-0.11950000000000001,31.3357278597,14.7555,-8.2395,16.9001224996,16.58,8.12,18.4616033973,78.95,31.5155,-8.2395,32.5747770599,14.7555,-8.2395,16.9001224996,16.76,0.0,16.76,65.79
2021-03-25 16:30:00,34.943,-0.5630000000000001,34.9475352207,11.203,-7.023,13.2223196906,23.74,6.46,24.6032355596,78.78,35.223,-7.023,35.9163230022,11.203,-7.023,13.2223196906,24.02,0.0,24.02,65.64
2021-03-25 17:00:00,35.312,-0.8155,35.3214153772,11.312,-6.5555,13.0742466035,24.0,5.74,24.6768636581,78.6,35.582,-6.5555,36.1808416742,11.312,-6.5555,13.0742466035,24.27,0.0,24.27,65.48
2021-03-25 17:30:00,32.602,-1.2035,32.6242059865,11.532,-5.8435,12.92801285,21.07,4.64,21.5748580528,78.47,32.852,-5.8435,33.3676549408,11.532,-5.8435,12.92801285,21.32,0.0,21.32,65.37
2021-03-25 18:00:00,30.35,-2.6189999999999998,30.4627914184,12.07,-3.839,12.6658130809,18.28,1.22,18.3206659268,78.27,30.57,-3.839,30.8101090715,12.07,-3.839,12.6658130809,18.5,0.0,18.5,65.22
2021-03-25 18:30:00,28.879,-2.7235,29.0071386602,14.669,-3.7235,15.1342001193,14.21,1.0,14.2451430319,78.18,29.049,-3.7235,29.286666817,14.669,-3.7235,15.1342001193,14.38,0.0,14.38,65.13
2021-03-25 19:00:00,27.9205,-2.753,28.0558965148,16.2105,-3.773,16.6437928144,11.71,1.02,11.7543396242,78.08,28.0605,-3.773,28.3130215493,16.2105,-3.773,16.6437928144,11.85,0.0,11.85,65.03
2021-03-25 19:30:00,36.367,-2.5945,36.4594311427,15.557,-4.9345,16.3208314509,20.81,2.34,20.9411484881,77.87,36.607,-4.9345,36.9380797992,15.557,-4.9345,16.3208314509,21.05,0.0,21.05,64.86
2021-03-25 20:00:00,39.0165,-2.4455,39.0930651459,15.1465,-5.6555,16.1679047035,23.87,3.21,24.0848707698,77.83,39.2965,-5.6555,39.7013802342,15.1465,-5.6555,16.1679047035,24.15,0.0,24.15,64.86
2021-03-25 20:30:00,38.0255,-1.9885000000000002,38.0774576685,13.6755,-6.2285,15.0270926163,24.35,4.24,24.7163933453,78.16,38.3055,-6.2285,38.8085756309,13.6755,-6.2285,15.0270926163,24.63,0.0,24.63,65.11
2021-03-25 21:00:00,34.561,-2.134,34.6268201976,10.881,-5.604,12.239320937,23.68,3.47,23.932891593,78.16,34.841,-5.604,35.2888097986,10.881,-5.604,12.239320937,23.96,0.0,23.96,65.11
2021-03-25 21:30:00,27.8345,-1.786,27.8917404665,12.6845,-5.926,14.0005005714,15.15,4.14,15.7054799354,78.23,28.0245,-5.926,28.6441979509,12.6845,-5.926,14.0005005714,15.34,0.0,15.34,65.16
2021-03-25 22:00:00,33.463,-1.0975,33.4809927459,16.443,-7.7575,18.1810630946,17.02,6.66,18.2766517721,78.7,33.683,-7.7575,34.5647695674,16.443,-7.7575,18.1810630946,17.24,0.0,17.24,65.52
2021-03-25 22:30:00,33.2405,-1.8215,33.2903695158,16.1105,-6.5515,17.3916750918,17.13,4.73,17.7710382364,78.99,33.4605,-6.5515,34.0958533036,16.1105,-6.5515,17.3916750918,17.35,0.0,17.35,65.78
2021-03-25 23:00:00,34.3165,-0.8225,34.3263554503,19.9165,-8.6425,21.710821691,14.4,7.82,16.3863479763,78.34,34.4965,-8.6425,35.5626393635,19.9165,-8.6425,21.710821691,14.58,0.0,14.58,65.27
2021-03-25 23:30:00,30.647,-1.4475,30.6811646658,20.697,-7.9175,22.1597070209,9.95,6.47,11.868588795600001,79.04,30.767,-7.9175,31.7694050188,20.697,-7.9175,22.1597070209,10.07,0.0,10.07,65.84
2021-03-26 00:00:00,33.283,-1.284,33.3077580302,24.453,-8.514,25.8928060472,8.83,7.23,11.4123529563,78.58,33.383,-8.514,34.4516020672,24.453,-8.514,25.8928060472,8.93,0.0,8.93,65.47
2021-03-26 00:30:00,32.1745,-1.612,32.2148567318,23.6945,-8.062,25.0284872545,8.48,6.45,10.6542432861,78.58,32.2845,-8.062,33.2758889325,23.6945,-8.062,25.0284872545,8.59,0.0,8.59,65.47
2021-03-26 01:00:00,36.1705,-1.1655,36.1892727269,31.7805,-8.7655,32.9671680692,4.39,7.6,8.7767932641,78.4,36.2305,-8.7655,37.2757712261,31.7805,-8.7655,32.9671680692,4.45,0.0,4.45,65.32
2021-03-26 01:30:00,34.5255,-0.712,34.5328408077,35.2155,-9.932,36.5892889279,-0.6900000000000001,9.22,9.2457828225,77.97,34.5155,-9.932,35.916073898,35.2155,-9.932,36.5892889279,-0.7000000000000001,0.0,0.7000000000000001,64.96
2021-03-26 02:00:00,37.078,-0.41500000000000004,37.0803223961,33.458,-10.585,35.0924491736,3.62,10.17,10.795059055,77.97,37.108,-10.585,38.5881573673,33.458,-10.585,35.0924491736,3.65,0.0,3.65,64.96
2021-03-26 02:30:00,35.617,-1.3014999999999999,35.6407714738,25.187,-9.2615,26.8358035328,10.43,7.96,13.1204611199,78.57,35.767,-9.2615,36.9466327458,25.187,-9.2615,26.8358035328,10.58,0.0,10.58,65.45
2021-03-26 03:00:00,37.0555,-1.177,37.0741879109,23.9155,-9.387,25.6917673438,13.14,8.21,15.4939891571,78.57,37.2155,-9.387,38.3811048467,23.9155,-9.387,25.6917673438,13.3,0.0,13.3,65.45
2021-03-26 03:30:00,37.967,-0.97,37.9793890025,27.997,-9.77,29.6527386425,9.97,8.8,13.2981540072,78.67,38.077,-9.77,39.3104417299,27.997,-9.77,29.6527386425,10.08,0.0,10.08,65.54
