Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-26 04:00:00,35.725,-0.376,35.7269786156,29.495,-10.616,31.3473201566,6.23,10.24,11.9862629706,78.7,35.795,-10.616,37.3360614018,29.495,-10.616,31.3473201566,6.3,0.0,6.3,65.54
2021-03-26 04:30:00,36.9895,0.022500000000000003,36.9895068432,34.4295,-11.5475,36.3143942053,2.56,11.57,11.8498312224,78.89,37.0295,-11.5475,38.7882537181,34.4295,-11.5475,36.3143942053,2.6,0.0,2.6,65.72
2021-03-26 05:00:00,37.353,-0.1995,37.3535327546,34.873,-11.2995,36.6579436037,2.48,11.1,11.373671351,78.82,37.383,-11.2995,39.0533915205,34.873,-11.2995,36.6579436037,2.51,0.0,2.51,65.66
2021-03-26 05:30:00,34.3185,-0.7855000000000001,34.3274882929,31.7285,-10.2555,33.3447595958,2.59,9.47,9.8177899753,78.51,34.3385,-10.2555,35.8372412791,31.7285,-10.2555,33.3447595958,2.61,0.0,2.61,65.4
2021-03-26 06:00:00,34.096,-1.0755,34.1129581867,29.136,-9.4055,30.6164976157,4.96,8.33,9.6948697774,78.51,34.166,-9.4055,35.4369720243,29.136,-9.4055,30.6164976157,5.03,0.0,5.03,65.4
2021-03-26 06:30:00,44.847,-0.5785,44.8507310002,30.947,-10.9385,32.8232781917,13.9,10.36,17.3360779878,78.64,45.027,-10.9385,46.3366109167,30.947,-10.9385,32.8232781917,14.08,0.0,14.08,65.52
2021-03-26 07:00:00,44.3225,-0.608,44.3266699657,30.3825,-10.998,32.3117983135,13.94,10.39,17.3860777635,78.48,44.4825,-10.998,45.821924995,30.3825,-10.998,32.3117983135,14.1,0.0,14.1,65.4
2021-03-26 07:30:00,45.645,-0.40900000000000003,45.6468323764,32.655,-11.159,34.509017749,12.99,10.75,16.8612751594,78.35,45.795,-11.159,47.1349690357,32.655,-11.159,34.509017749,13.14,0.0,13.14,65.28
2021-03-26 08:00:00,43.967,-1.28,43.9856282097,33.277,-9.42,34.5846082673,10.69,8.14,13.4363573933,78.39,44.107,-9.42,45.1017056108,33.277,-9.42,34.5846082673,10.83,0.0,10.83,65.28
2021-03-26 08:30:00,40.266,-1.5505,40.295841054,25.706,-7.7005,26.834607063500002,14.56,6.15,15.8055718024,77.5,40.446,-7.7005,41.1725225879,25.706,-7.7005,26.834607063500002,14.74,0.0,14.74,64.57
2021-03-26 09:00:00,37.8645,-2.048,37.9198452561,22.3845,-6.428,23.2891610894,15.48,4.38,16.0877220264,78.01,38.0545,-6.428,38.5935765931,22.3845,-6.428,23.2891610894,15.67,0.0,15.67,64.97
2021-03-26 09:30:00,42.8725,-1.4845000000000002,42.8981933944,21.1825,-7.5945,22.5027717515,21.69,6.11,22.5341562966,77.88,43.1425,-7.5945,43.8058413514,21.1825,-7.5945,22.5027717515,21.96,0.0,21.96,64.86
2021-03-26 10:00:00,43.6285,-2.051,43.676682718,13.4485,-6.5809999999999995,14.9723649852,30.18,4.53,30.5180815255,78.03,43.9885,-6.5809999999999995,44.4780585598,13.4485,-6.5809999999999995,14.9723649852,30.54,0.0,30.54,64.99
2021-03-26 10:30:00,33.35,-1.8010000000000002,33.3985942968,12.61,-6.201,14.0522062681,20.74,4.4,21.2015942797,78.1,33.6,-6.201,34.1674172422,12.61,-6.201,14.0522062681,20.99,0.0,20.99,65.06
2021-03-26 11:00:00,33.059,-0.984,33.073641121,16.399,-7.004,17.832083922,16.66,6.02,17.7142880184,78.42,33.269,-7.004,33.998270206,16.399,-7.004,17.832083922,16.87,0.0,16.87,65.32
2021-03-26 11:30:00,27.5975,-0.4595,27.6013250859,19.8275,-7.1895,21.0907246556,7.77,6.73,10.2793871413,78.42,27.6875,-7.1895,28.6057086348,19.8275,-7.1895,21.0907246556,7.86,0.0,7.86,65.32
2021-03-26 12:00:00,37.665,0.157,37.6653272122,31.545,-10.043,33.1051185468,6.12,10.2,11.8951418655,78.61,37.735,-10.043,39.0485860692,31.545,-10.043,33.1051185468,6.19,0.0,6.19,65.47
2021-03-26 12:30:00,38.459,0.3795,38.4608723413,32.249,-10.3005,33.8540736286,6.21,10.68,12.3542098088,78.33,38.529,-10.3005,39.8821280933,32.249,-10.3005,33.8540736286,6.28,0.0,6.28,65.25
2021-03-26 13:00:00,31.479,0.48250000000000004,31.4826975853,29.539,-9.8675,31.1435398959,1.94,10.35,10.5302469107,78.33,31.489,-9.8675,32.9988587265,29.539,-9.8675,31.1435398959,1.9500000000000002,0.0,1.9500000000000002,65.25
2021-03-26 13:30:00,46.149,0.447,46.151164774,24.159,-11.053,26.567387715,21.99,11.5,24.8155213526,78.79,46.409,-11.053,47.7070654096,24.159,-11.053,26.567387715,22.25,0.0,22.25,65.62
2021-03-26 14:00:00,38.1,0.8190000000000001,38.1088016211,25.05,-11.591,27.6016988789,13.05,12.41,18.008625711,78.92,38.24,-11.591,39.9580890559,25.05,-11.591,27.6016988789,13.19,0.0,13.19,65.73
2021-03-26 14:30:00,44.364,0.3725,44.3655638108,29.854,-11.0175,31.8221090164,14.51,11.39,18.4464684967,79.19,44.554,-11.0175,45.896015320000004,29.854,-11.0175,31.8221090164,14.7,0.0,14.7,65.95
2021-03-26 15:00:00,46.7015,0.0125,46.7015016729,31.8115,-10.7375,33.5747738414,14.89,10.75,18.3650374353,78.45,46.8715,-10.7375,48.0856674956,31.8115,-10.7375,33.5747738414,15.06,0.0,15.06,65.34
2021-03-26 15:30:00,42.74,0.395,42.7418252418,34.77,-11.815,36.7225696949,7.97,12.21,14.5809807626,78.05,42.83,-11.815,44.4297549509,34.77,-11.815,36.7225696949,8.06,0.0,8.06,65.01
2021-03-26 16:00:00,29.4815,0.37,29.4838217036,34.7915,-10.4,36.3126489291,-5.31,10.77,12.0078724177,78.15,29.4015,-10.4,31.186667059,34.7915,-10.4,36.3126489291,-5.39,0.0,5.39,65.09
2021-03-26 16:30:00,31.9675,-0.17550000000000002,31.9679817395,29.4175,-8.3555,30.5811001519,2.55,8.18,8.568249529500001,78.26,32.0075,-8.3555,33.0801214705,29.4175,-8.3555,30.5811001519,2.59,0.0,2.59,65.16
2021-03-26 17:00:00,47.629,-0.276,47.6297996742,34.989,-11.056,36.6942128543,12.64,10.78,16.6125855904,78.22,47.779,-11.056,49.0414924018,34.989,-11.056,36.6942128543,12.79,0.0,12.79,65.16
2021-03-26 17:30:00,48.2745,-0.449,48.2765880241,35.0045,-9.999,36.4046016494,13.27,9.55,16.3491712328,77.49,48.4345,-9.999,49.4558468864,35.0045,-9.999,36.4046016494,13.43,0.0,13.43,64.55
2021-03-26 18:00:00,46.742,-0.615,46.7460457044,34.612,-9.935,36.0096482765,12.13,9.32,15.2970356605,77.49,46.872,-9.935,47.913344790400004,34.612,-9.935,36.0096482765,12.26,0.0,12.26,64.55
2021-03-26 18:30:00,38.324,-0.963,38.336097154,31.364,-7.473,32.2419947429,6.96,6.51,9.5300419726,76.91,38.414,-7.473,39.1341427017,31.364,-7.473,32.2419947429,7.05,0.0,7.05,64.07
2021-03-26 19:00:00,37.9705,-1.2405,37.9907582249,26.2705,-6.6805,27.1066089819,11.7,5.44,12.9028523978,76.84,38.1005,-6.6805,38.6817422113,26.2705,-6.6805,27.1066089819,11.83,0.0,11.83,64.02
2021-03-26 19:30:00,47.8585,-1.084,47.8707747822,25.4785,-7.7940000000000005,26.6439561299,22.38,6.71,23.3642568895,76.92,48.1385,-7.7940000000000005,48.7653731479,25.4785,-7.7940000000000005,26.6439561299,22.66,0.0,22.66,64.07
2021-03-26 20:00:00,55.038,1.843,55.0688486624,29.538,-13.217,32.3601998294,25.5,15.06,29.6150907478,77.06,55.198,-13.217,56.7583323663,29.538,-13.217,32.3601998294,25.66,0.0,25.66,64.17
2021-03-26 20:30:00,50.3715,2.6745,50.4424519874,25.1915,-14.1555,28.8961909687,25.18,16.83,30.2866521755,78.25,50.5315,-14.1555,52.4767631671,25.1915,-14.1555,28.8961909687,25.34,0.0,25.34,65.16
2021-03-26 21:00:00,51.374,2.6055,51.4400282489,23.264,-13.2245,26.760065326,28.11,15.83,32.2608276397,79.09,51.594,-13.2245,53.2618835214,23.264,-13.2245,26.760065326,28.33,0.0,28.33,65.85
2021-03-26 21:30:00,48.8805,0.0765,48.8805598628,19.2205,-9.8535,21.5990528149,29.66,9.93,31.2781153524,78.91,49.2405,-9.8535,50.2167133781,19.2205,-9.8535,21.5990528149,30.02,0.0,30.02,65.71
2021-03-26 22:00:00,38.0905,0.0235,38.0905072492,18.0405,-8.8165,20.0795994108,20.05,8.84,21.9122819442,78.12,38.3405,-8.8165,39.3411313068,18.0405,-8.8165,20.0795994108,20.3,0.0,20.3,65.06
2021-03-26 22:30:00,30.331,0.0085,30.331001191,19.711,-8.5915,21.5020323051,10.62,8.6,13.6654454739,78.16,30.461,-8.5915,31.6494295881,19.711,-8.5915,21.5020323051,10.75,0.0,10.75,65.06
2021-03-26 23:00:00,37.6665,-0.4425,37.6690991198,23.3765,-8.7925,24.9753640314,14.29,8.35,16.5507280807,78.39,37.8365,-8.7925,38.8446751628,23.3765,-8.7925,24.9753640314,14.46,0.0,14.46,65.27
2021-03-26 23:30:00,30.665,-0.109,30.6651937219,22.145,-9.029,23.914929772,8.52,8.92,12.3351854465,77.96,30.775,-9.029,32.0721602952,22.145,-9.029,23.914929772,8.63,0.0,8.63,64.93
2021-03-27 00:00:00,42.0075,-0.192,42.0079387765,24.8475,-10.372,26.9253902525,17.16,10.18,19.9523933401,78.5,42.2275,-10.372,43.4826418269,24.8475,-10.372,26.9253902525,17.38,0.0,17.38,65.35
2021-03-27 00:30:00,11.24,10.26,15.2185807485,0.0,0.0,0.0,11.24,10.26,15.2185807485,78.62,11.4,0.0,11.4,0.0,0.0,0.0,11.4,0.0,11.4,65.46
2021-03-27 01:00:00,11.33,10.55,15.4813242328,0.0,0.0,0.0,11.33,10.55,15.4813242328,78.55,11.48,0.0,11.48,0.0,0.0,0.0,11.48,0.0,11.48,65.41
2021-03-27 01:30:00,5.87,11.59,12.9917281375,0.0,0.0,0.0,5.87,11.59,12.9917281375,78.19,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,65.12
2021-03-27 02:00:00,10.31,13.36,16.8755948043,0.0,0.0,0.0,10.31,13.36,16.8755948043,78.09,10.43,0.0,10.43,0.0,0.0,0.0,10.43,0.0,10.43,65.03
2021-03-27 02:30:00,20.2,15.05,25.1901270342,0.0,0.0,0.0,20.2,15.05,25.1901270342,78.3,20.44,0.0,20.44,0.0,0.0,0.0,20.44,0.0,20.44,65.18
2021-03-27 03:00:00,27.08,14.65,30.7887788001,0.0,0.0,0.0,27.08,14.65,30.7887788001,78.5,27.42,0.0,27.42,0.0,0.0,0.0,27.42,0.0,27.42,65.36
2021-03-27 03:30:00,22.18,13.9,26.1756069653,0.0,0.0,0.0,22.18,13.9,26.1756069653,78.64,22.47,0.0,22.47,0.0,0.0,0.0,22.47,0.0,22.47,65.47
2021-03-27 04:00:00,12.12,12.79,17.620400109,0.0,0.0,0.0,12.12,12.79,17.620400109,78.48,12.26,0.0,12.26,0.0,0.0,0.0,12.26,0.0,12.26,65.36
2021-03-27 04:30:00,22.84,12.62,26.094635464,0.0,0.0,0.0,22.84,12.62,26.094635464,78.9,23.11,0.0,23.11,0.0,0.0,0.0,23.11,0.0,23.11,65.71
2021-03-27 05:00:00,18.39,11.51,21.6949809864,0.0,0.0,0.0,18.39,11.51,21.6949809864,78.76,18.61,0.0,18.61,0.0,0.0,0.0,18.61,0.0,18.61,65.59
2021-03-27 05:30:00,8.81,10.26,13.5234500036,0.0,0.0,0.0,8.81,10.26,13.5234500036,78.99,8.9,0.0,8.9,0.0,0.0,0.0,8.9,0.0,8.9,65.78
2021-03-27 06:00:00,10.58,9.61,14.292952809,0.0,0.0,0.0,10.58,9.61,14.292952809,78.99,10.7,0.0,10.7,0.0,0.0,0.0,10.7,0.0,10.7,65.78
2021-03-27 06:30:00,13.49,9.26,16.3623867452,0.0,0.0,0.0,13.49,9.26,16.3623867452,78.93,13.66,0.0,13.66,0.0,0.0,0.0,13.66,0.0,13.66,65.71
2021-03-27 07:00:00,14.29,9.42,17.1155046668,0.0,0.0,0.0,14.29,9.42,17.1155046668,78.99,14.46,0.0,14.46,0.0,0.0,0.0,14.46,0.0,14.46,65.76
2021-03-27 07:30:00,14.63,10.0,17.7210863098,0.0,0.0,0.0,14.63,10.0,17.7210863098,78.99,14.8,0.0,14.8,0.0,0.0,0.0,14.8,0.0,14.8,65.76
2021-03-27 08:00:00,18.66,9.21,20.8091254021,0.0,0.0,0.0,18.66,9.21,20.8091254021,79.19,18.89,0.0,18.89,0.0,0.0,0.0,18.89,0.0,18.89,65.94
2021-03-27 08:30:00,26.63,9.7,28.3416107517,0.0,0.0,0.0,26.63,9.7,28.3416107517,79.14,26.95,0.0,26.95,0.0,0.0,0.0,26.95,0.0,26.95,65.9
2021-03-27 09:00:00,26.49,8.12,27.7065786412,0.0,0.0,0.0,26.49,8.12,27.7065786412,78.88,26.83,0.0,26.83,0.0,0.0,0.0,26.83,0.0,26.83,65.7
2021-03-27 09:30:00,30.74,7.09,31.5470394808,0.0,0.0,0.0,30.74,7.09,31.5470394808,78.29,31.12,0.0,31.12,0.0,0.0,0.0,31.12,0.0,31.12,65.21
2021-03-27 10:00:00,26.16,7.67,27.261227045,0.0,0.0,0.0,26.16,7.67,27.261227045,78.03,26.49,0.0,26.49,0.0,0.0,0.0,26.49,0.0,26.49,64.98
2021-03-27 10:30:00,29.34,7.35,30.2466212989,0.0,0.0,0.0,29.34,7.35,30.2466212989,78.07,29.71,0.0,29.71,0.0,0.0,0.0,29.71,0.0,29.71,65.02
2021-03-27 11:00:00,39.73,10.27,41.0359086655,0.0,0.0,0.0,39.73,10.27,41.0359086655,77.63,40.23,0.0,40.23,0.0,0.0,0.0,40.23,0.0,40.23,64.63
2021-03-27 11:30:00,33.77,9.09,34.9720030882,0.0,0.0,0.0,33.77,9.09,34.9720030882,77.83,34.2,0.0,34.2,0.0,0.0,0.0,34.2,0.0,34.2,64.82
2021-03-27 12:00:00,28.92,10.7,30.8359595278,0.0,0.0,0.0,28.92,10.7,30.8359595278,77.52,29.28,0.0,29.28,0.0,0.0,0.0,29.28,0.0,29.28,64.52
2021-03-27 12:30:00,18.8,9.7,21.1549048686,0.0,0.0,0.0,18.8,9.7,21.1549048686,77.67,19.05,0.0,19.05,0.0,0.0,0.0,19.05,0.0,19.05,64.65
2021-03-27 13:00:00,27.8,11.12,29.9415163277,0.0,0.0,0.0,27.8,11.12,29.9415163277,77.67,28.15,0.0,28.15,0.0,0.0,0.0,28.15,0.0,28.15,64.65
2021-03-27 13:30:00,11.88,10.01,15.5349444801,0.0,0.0,0.0,11.88,10.01,15.5349444801,77.74,12.03,0.0,12.03,0.0,0.0,0.0,12.03,0.0,12.03,64.73
2021-03-27 14:00:00,18.06,11.15,21.22465783,0.0,0.0,0.0,18.06,11.15,21.22465783,77.9,18.29,0.0,18.29,0.0,0.0,0.0,18.29,0.0,18.29,64.89
2021-03-27 14:30:00,29.8,11.9,32.0881598101,0.0,0.0,0.0,29.8,11.9,32.0881598101,78.3,30.18,0.0,30.18,0.0,0.0,0.0,30.18,0.0,30.18,65.18
2021-03-27 15:00:00,24.38,12.67,27.4756856147,0.0,0.0,0.0,24.38,12.67,27.4756856147,78.09,24.69,0.0,24.69,0.0,0.0,0.0,24.69,0.0,24.69,65.01
2021-03-27 15:30:00,24.17,12.45,27.1880745916,0.0,0.0,0.0,24.17,12.45,27.1880745916,78.2,24.47,0.0,24.47,0.0,0.0,0.0,24.47,0.0,24.47,65.12
2021-03-27 16:00:00,30.2,11.86,32.445332484,0.0,0.0,0.0,30.2,11.86,32.445332484,78.14,30.59,0.0,30.59,0.0,0.0,0.0,30.59,0.0,30.59,65.05
2021-03-27 16:30:00,29.77,11.66,31.9719955586,0.0,0.0,0.0,29.77,11.66,31.9719955586,77.87,30.14,0.0,30.14,0.0,0.0,0.0,30.14,0.0,30.14,64.82
2021-03-27 17:00:00,16.41,11.61,20.1017461928,0.0,0.0,0.0,16.41,11.61,20.1017461928,77.73,16.62,0.0,16.62,0.0,0.0,0.0,16.62,0.0,16.62,64.71
2021-03-27 17:30:00,14.28,9.72,17.2741656817,0.0,0.0,0.0,14.28,9.72,17.2741656817,77.44,14.47,0.0,14.47,0.0,0.0,0.0,14.47,0.0,14.47,64.47
2021-03-27 18:00:00,12.18,10.05,15.7909752707,0.0,0.0,0.0,12.18,10.05,15.7909752707,77.17,12.33,0.0,12.33,0.0,0.0,0.0,12.33,0.0,12.33,64.26
2021-03-27 18:30:00,10.82,9.94,14.6927192854,0.0,0.0,0.0,10.82,9.94,14.6927192854,77.3,10.95,0.0,10.95,0.0,0.0,0.0,10.95,0.0,10.95,64.37
2021-03-27 19:00:00,17.11,9.46,19.55105368,0.0,0.0,0.0,17.11,9.46,19.55105368,77.51,17.31,0.0,17.31,0.0,0.0,0.0,17.31,0.0,17.31,64.53
2021-03-27 19:30:00,13.92,9.69,16.9606161445,0.0,0.0,0.0,13.92,9.69,16.9606161445,77.65,14.09,0.0,14.09,0.0,0.0,0.0,14.09,0.0,14.09,64.65
2021-03-27 20:00:00,17.8,11.61,21.251637584,0.0,0.0,0.0,17.8,11.61,21.251637584,77.94,18.01,0.0,18.01,0.0,0.0,0.0,18.01,0.0,18.01,64.87
2021-03-27 20:30:00,22.03,10.13,24.2474287297,0.0,0.0,0.0,22.03,10.13,24.2474287297,77.65,22.29,0.0,22.29,0.0,0.0,0.0,22.29,0.0,22.29,64.65
2021-03-27 21:00:00,19.67,11.14,22.6054971191,0.0,0.0,0.0,19.67,11.14,22.6054971191,77.69,19.91,0.0,19.91,0.0,0.0,0.0,19.91,0.0,19.91,64.7
2021-03-27 21:30:00,21.09,10.1,23.3837144184,0.0,0.0,0.0,21.09,10.1,23.3837144184,77.75,21.37,0.0,21.37,0.0,0.0,0.0,21.37,0.0,21.37,64.75
2021-03-27 22:00:00,15.97,7.86,17.7994522388,0.0,0.0,0.0,15.97,7.86,17.7994522388,77.23,16.18,0.0,16.18,0.0,0.0,0.0,16.18,0.0,16.18,64.32
2021-03-27 22:30:00,14.08,8.5,16.4467747598,0.0,0.0,0.0,14.08,8.5,16.4467747598,77.08,14.25,0.0,14.25,0.0,0.0,0.0,14.25,0.0,14.25,64.21
2021-03-27 23:00:00,8.56,10.19,13.3082568355,0.0,0.0,0.0,8.56,10.19,13.3082568355,77.4,8.67,0.0,8.67,0.0,0.0,0.0,8.67,0.0,8.67,64.5
2021-03-27 23:30:00,1.69,8.91,9.0688588036,0.0,0.0,0.0,1.69,8.91,9.0688588036,78.01,1.71,0.0,1.71,0.0,0.0,0.0,1.71,0.0,1.71,65.01
2021-03-28 00:00:00,0.1,9.16,9.1605458353,0.0,0.0,0.0,0.1,9.16,9.1605458353,77.62,0.1,0.0,0.1,0.0,0.0,0.0,0.1,0.0,0.1,64.67
2021-03-28 00:30:00,35.0545,0.858,35.064998706,33.5045,-11.352,35.3754070542,1.55,12.21,12.3079892753,78.13,35.0645,-11.352,36.8563029108,33.5045,-11.352,35.3754070542,1.56,0.0,1.56,65.06
2021-03-28 01:00:00,47.0585,0.17550000000000002,47.0588272538,33.6985,-11.8945,35.736088657,13.36,12.07,18.0048465697,77.64,47.2085,-11.8945,48.6838946932,33.6985,-11.8945,35.736088657,13.51,0.0,13.51,64.68
2021-03-28 01:30:00,45.1335,0.9265,45.1430085894,34.7635,-12.9235,37.0879735831,10.37,13.85,17.3020056641,0.003,45.2635,-12.9235,47.0722984833,34.7635,-12.9235,37.0879735831,10.5,0.0,10.5,0.003
2021-03-28 02:00:00,45.0605,1.1015,45.0739610252,34.6905,-12.5885,36.9039445385,10.37,13.69,17.1741957599,0.003,45.1705,-12.5885,46.8918372694,34.6905,-12.5885,36.9039445385,10.48,0.0,10.48,0.003
2021-03-28 02:30:00,44.85,1.4735,44.8741986252,35.66,-13.6765,38.1926989391,9.19,15.15,17.7194413004,77.32,44.96,-13.6765,46.9941299765,35.66,-13.6765,38.1926989391,9.3,0.0,9.3,64.43
2021-03-28 03:00:00,48.243,1.149,48.2566808846,35.403,-13.511,37.8935288671,12.84,14.66,19.48797578,77.72,48.393,-13.511,50.2437017944,35.403,-13.511,37.8935288671,12.99,0.0,12.99,64.76
2021-03-28 03:30:00,48.5005,1.679,48.5295532768,36.4005,-14.311,39.1126721313,12.1,15.99,20.0521844197,77.77,48.6605,-14.311,50.7212872594,36.4005,-14.311,39.1126721313,12.26,0.0,12.26,64.76
2021-03-28 04:00:00,40.3225,1.7535,40.3606091195,37.0525,-14.1165,39.6505148579,3.27,15.87,16.2033885345,77.82,40.3425,-14.1165,42.7409976311,37.0525,-14.1165,39.6505148579,3.29,0.0,3.29,64.84
2021-03-28 04:30:00,48.8875,1.5545,48.9122083584,36.5475,-14.4855,39.3134769068,12.34,16.04,20.2375196109,77.82,49.0375,-14.4855,51.1322414578,36.5475,-14.4855,39.3134769068,12.49,0.0,12.49,64.8
2021-03-28 05:00:00,48.485,1.4344999999999999,48.5062162537,37.385,-14.8655,40.2320931005,11.1,16.3,19.7205476597,77.82,48.615,-14.8655,50.8370073396,37.385,-14.8655,40.2320931005,11.23,0.0,11.23,64.74
2021-03-28 05:30:00,46.044,1.494,46.0682317004,37.944,-14.716,40.6977615109,8.1,16.21,18.1210954415,78.15,46.134,-14.716,48.4242357916,37.944,-14.716,40.6977615109,8.19,0.0,8.19,64.98
2021-03-28 06:00:00,44.2055,1.245,44.2230285626,37.6255,-13.565,39.9960932498,6.58,14.81,16.2059402689,77.94,44.2755,-13.565,46.3069014862,37.6255,-13.565,39.9960932498,6.65,0.0,6.65,64.81
2021-03-28 06:30:00,41.9135,1.3335,41.9347076358,37.7035,-13.2665,39.9694124863,4.21,14.6,15.1948708451,77.94,41.9535,-13.2665,44.0010929921,37.7035,-13.2665,39.9694124863,4.25,0.0,4.25,64.74
2021-03-28 07:00:00,33.914,1.491,33.9467594477,37.724,-13.169,39.9565105709,-3.81,14.66,15.1470030039,77.85,33.854,-13.169,36.3251411147,37.724,-13.169,39.9565105709,-3.87,0.0,3.87,64.58
2021-03-28 07:30:00,29.1425,1.1615,29.165637118,37.4325,-13.0285,39.6350081178,-8.29,14.19,16.4341169522,77.78,29.0325,-13.0285,31.8218143496,37.4325,-13.0285,39.6350081178,-8.4,0.0,8.4,64.53
2021-03-28 08:00:00,32.433,0.967,32.4474125008,36.723,-11.773,38.5640021004,-4.29,12.74,13.442905192,77.58,32.353,-11.773,34.4284785897,36.723,-11.773,38.5640021004,-4.37,0.0,4.37,64.36
2021-03-28 08:30:00,35.456,1.041,35.4712787618,36.066,-11.359,37.8124746215,-0.61,12.4,12.4149949658,77.88,35.456,-11.359,37.2311001315,36.066,-11.359,37.8124746215,-0.61,0.0,0.61,64.59
2021-03-28 09:00:00,35.191,0.505,35.1946232541,35.891,-10.385,37.363245389,-0.7000000000000001,10.89,10.9124745131,78.3,35.181,-10.385,36.6817527662,35.891,-10.385,37.363245389,-0.71,0.0,0.71,64.86
2021-03-28 09:30:00,49.6515,0.5710000000000001,49.654783186,36.0915,-11.489,37.8760279497,13.56,12.06,18.1470989417,77.85,49.8215,-11.489,51.1290424637,36.0915,-11.489,37.8760279497,13.73,0.0,13.73,64.51
2021-03-28 10:00:00,48.392,1.8275000000000001,48.4264950234,36.062,-13.0625,38.3548790931,12.33,14.89,19.3323821605,78.02,48.312,-13.0625,50.0467606369,36.062,-13.0625,38.3548790931,12.25,0.0,12.25,64.65
2021-03-28 10:30:00,54.382,1.6995,54.4085491835,35.782,-12.8005,38.0026883819,18.6,14.5,23.5841048166,77.6,54.252,-12.8005,55.7416568129,35.782,-12.8005,38.0026883819,18.47,0.0,18.47,64.27
2021-03-28 11:00:00,52.3975,1.826,52.4293074744,35.6475,-12.634,37.8201297228,16.75,14.46,22.1281291573,77.22,52.2775,-12.634,53.7824782085,35.6475,-12.634,37.8201297228,16.63,0.0,16.63,64.01
2021-03-28 11:30:00,47.4915,1.2765,47.5086521015,35.4315,-10.8535,37.0565737016,12.06,12.13,17.1049846536,77.73,47.3915,-10.8535,48.6184402722,35.4315,-10.8535,37.0565737016,11.96,0.0,11.96,64.47
2021-03-28 12:00:00,37.226,1.3900000000000001,37.2519419091,33.666,-10.01,35.1226373725,3.56,11.4,11.9429309635,77.73,37.186,-10.01,38.5097220972,33.666,-10.01,35.1226373725,3.52,0.0,3.52,64.37
2021-03-28 12:30:00,33.5465,1.487,33.5794406036,33.5165,-9.573,34.8568228795,0.03,11.06,11.0600406871,77.66,33.5165,-9.573,34.8568228795,33.5165,-9.573,34.8568228795,0.0,0.0,0.0,64.3
2021-03-28 13:00:00,45.3065,1.854,45.3444181598,33.2965,-11.166,35.1188904758,12.01,13.02,17.7132859741,77.57,45.1965,-11.166,46.5553774364,33.2965,-11.166,35.1188904758,11.9,0.0,11.9,64.34
2021-03-28 13:30:00,46.829,1.625,46.8571858523,34.039,-12.065,36.1139550036,12.79,13.69,18.7349993328,77.82,46.709,-12.065,48.2420450023,34.039,-12.065,36.1139550036,12.67,0.0,12.67,64.77
2021-03-28 14:00:00,51.894,2.183,51.9398953118,33.364,-13.327,35.9272240091,18.53,15.51,24.1644573703,77.92,51.754,-13.327,53.4423562823,33.364,-13.327,35.9272240091,18.39,0.0,18.39,64.86
2021-03-28 14:30:00,59.155,2.1375,59.1936054929,35.555,-13.4325,38.0077634339,23.6,15.57,28.273395622,77.92,59.015,-13.4325,60.5243941006,35.555,-13.4325,38.0077634339,23.46,0.0,23.46,64.91
2021-03-28 15:00:00,55.699,2.317,55.747171139,36.629,-13.813,39.1469361509,19.07,16.13,24.9768252586,77.74,55.529,-13.813,57.221226918,36.629,-13.813,39.1469361509,18.9,0.0,18.9,64.75
2021-03-28 15:30:00,47.838,1.904,47.8758755534,36.078,-12.616,38.2202242275,11.76,14.52,18.6849672197,78.05,47.758,-12.616,49.3962551212,36.078,-12.616,38.2202242275,11.68,0.0,11.68,65.01
2021-03-28 16:00:00,49.1585,1.4245,49.179135032,35.6185,-11.9855,37.5809759386,13.54,13.41,19.0567494605,77.62,49.0485,-11.9855,50.4916583457,35.6185,-11.9855,37.5809759386,13.43,0.0,13.43,64.65
2021-03-28 16:30:00,49.2135,1.254,49.2294738774,35.783500000000004,-11.946,37.7248696254,13.43,13.2,18.8309558971,77.54,49.1035,-11.946,50.535736150299996,35.783500000000004,-11.946,37.7248696254,13.32,0.0,13.32,64.57
2021-03-28 17:00:00,60.0045,1.7465000000000002,60.029911565,35.8645,-12.9835,38.1422814276,24.14,14.73,28.2791884608,77.48,59.8445,-12.9835,61.2367165392,35.8645,-12.9835,38.1422814276,23.98,0.0,23.98,64.52
2021-03-28 17:30:00,60.77,2.387,60.8168617161,35.36,-13.533,37.8612161585,25.41,15.92,29.9852380347,77.38,60.59,-13.533,62.0829299325,35.36,-13.533,37.8612161585,25.23,0.0,25.23,64.46
2021-03-28 18:00:00,51.7155,2.056,51.7563530038,35.3755,-12.534,37.5303498019,16.34,14.59,21.9057914717,77.3,51.6055,-12.534,53.1058262929,35.3755,-12.534,37.5303498019,16.23,0.0,16.23,64.4
2021-03-28 18:30:00,45.4975,1.9745,45.5403245103,34.6175,-12.6155,36.8445673947,10.88,14.59,18.2000686812,77.2,45.3875,-12.6155,47.1081308958,34.6175,-12.6155,36.8445673947,10.77,0.0,10.77,64.3
2021-03-28 19:00:00,53.0965,2.2755,53.1452369691,33.8065,-13.4145,36.3707059665,19.29,15.69,24.8652407992,77.78,52.9565,-13.4145,54.6291103946,33.8065,-13.4145,36.3707059665,19.15,0.0,19.15,64.78
2021-03-28 19:30:00,54.8145,2.9779999999999998,54.8953358151,34.4145,-14.072,37.1803576402,20.4,17.05,26.586885865,78.09,54.6545,-14.072,56.437005185,34.4145,-14.072,37.1803576402,20.24,0.0,20.24,65.05
2021-03-28 20:00:00,52.5805,3.387,52.6894747483,35.0305,-15.013,38.1120204037,17.55,18.4,25.4275932797,78.29,52.4405,-15.013,54.5471924965,35.0305,-15.013,38.1120204037,17.41,0.0,17.41,65.23
2021-03-28 20:30:00,55.2425,3.4735,55.3515944531,34.0125,-15.6365,37.4346135081,21.23,19.11,28.5640508332,78.04,55.0825,-15.6365,57.2589027008,34.0125,-15.6365,37.4346135081,21.07,0.0,21.07,65.01
2021-03-28 21:00:00,47.8085,0.463,47.8107419023,33.8185,-10.587,35.4369229935,13.99,11.05,17.8275797572,78.53,47.908500000000004,-10.587,49.0643347173,33.8185,-10.587,35.4369229935,14.09,0.0,14.09,65.4
2021-03-28 21:30:00,45.658,2.4175,45.721956107,34.048,-12.5925,36.3020296988,11.61,15.01,18.9760954888,78.86,45.588,-12.5925,47.2952090623,34.048,-12.5925,36.3020296988,11.54,0.0,11.54,65.67
2021-03-28 22:00:00,34.619,3.094,34.7569848664,31.919,-13.646,34.713626676,2.7,16.74,16.9563439456,78.99,34.559,-13.646,37.1555890412,31.919,-13.646,34.713626676,2.64,0.0,2.64,65.78
2021-03-28 22:30:00,36.2525,2.347,36.3283933756,32.1225,-12.583,34.4990854263,4.13,14.93,15.4907004361,77.62,36.1725,-12.583,38.298585421,32.1225,-12.583,34.4990854263,4.05,0.0,4.05,64.67
2021-03-28 23:00:00,34.7015,3.251,34.8534518126,33.7315,-13.779,36.4372739547,0.97,17.03,17.0576024107,78.03,34.6615,-13.779,37.2998716251,33.7315,-13.779,36.4372739547,0.93,0.0,0.93,65.04
2021-03-28 23:30:00,33.7315,-13.779,36.4372739547,33.7315,-13.779,36.4372739547,0.0,0.0,0.0,78.8,33.7315,-13.779,36.4372739547,33.7315,-13.779,36.4372739547,0.0,0.0,0.0,65.67
2021-03-29 00:00:00,33.7315,-13.779,36.4372739547,33.7315,-13.779,36.4372739547,0.0,0.0,0.0,78.25,33.7315,-13.779,36.4372739547,33.7315,-13.779,36.4372739547,0.0,0.0,0.0,65.24
2021-03-29 00:30:00,44.483,2.509,44.5537020908,32.703,-13.151,35.2481915848,11.78,15.66,19.5960200041,78.68,44.373,-13.151,46.2807943968,32.703,-13.151,35.2481915848,11.67,0.0,11.67,65.61
2021-03-29 01:00:00,52.726,2.952,52.8085729783,32.856,-14.998,36.1172637391,19.87,17.95,26.7772179287,78.38,52.586,-14.998,54.6829717554,32.856,-14.998,36.1172637391,19.73,0.0,19.73,65.36
2021-03-29 01:30:00,50.9665,3.1105,51.0613291298,32.2865,-14.9295,35.571168838,18.68,18.04,25.9689044821,78.52,50.8065,-14.9295,52.9546070942,32.2865,-14.9295,35.571168838,18.52,0.0,18.52,65.47
2021-03-29 02:00:00,43.536,3.008,43.6397910169,33.146,-14.052,36.0016113528,10.39,17.06,19.9748767205,78.71,43.446,-14.052,45.6619493671,33.146,-14.052,36.0016113528,10.3,0.0,10.3,65.62
2021-03-29 02:30:00,40.6225,2.9050000000000002,40.7262388547,32.9525,-13.445,35.5898199103,7.67,16.35,18.0596622338,78.62,40.5425,-13.445,42.7137253263,32.9525,-13.445,35.5898199103,7.59,0.0,7.59,65.55
2021-03-29 03:00:00,43.8055,3.2065,43.9226988299,33.9455,-13.9035,36.6824792306,9.86,17.11,19.747701132,78.77,43.7055,-13.9035,45.8636898047,33.9455,-13.9035,36.6824792306,9.76,0.0,9.76,65.67
2021-03-29 03:30:00,39.591,3.183,39.7187458261,33.801,-13.957,36.5691871662,5.79,17.14,18.0915366954,78.77,39.511,-13.957,41.9036629664,33.801,-13.957,36.5691871662,5.71,0.0,5.71,65.67
2021-03-29 04:00:00,33.4525,3.3075,33.6156111427,32.1425,-13.6525,34.9217849272,1.31,16.96,17.0105173349,78.93,33.4025,-13.6525,36.0848688857,32.1425,-13.6525,34.9217849272,1.26,0.0,1.26,65.81
2021-03-29 04:30:00,42.241,3.399,42.3775327503,31.111,-14.111,34.1615960107,11.13,17.51,20.7479396567,79.1,42.141,-14.111,44.4407943448,31.111,-14.111,34.1615960107,11.03,0.0,11.03,65.93
2021-03-29 05:00:00,48.7065,2.6950000000000003,48.781002114,30.0265,-14.135,33.1871801642,18.68,16.83,25.1434146448,78.85,48.5665,-14.135,50.5816483248,30.0265,-14.135,33.1871801642,18.54,0.0,18.54,65.73
2021-03-29 05:30:00,49.252,2.1365,49.2983177832,27.122,-13.1335,30.1345599976,22.13,15.27,26.8869819801,78.91,49.102,-13.1335,50.8280948517,27.122,-13.1335,30.1345599976,21.98,0.0,21.98,65.79
2021-03-29 06:00:00,53.189,1.708,53.216416499,24.549,-12.672,27.6266716236,28.64,14.38,32.047371187,78.85,52.979,-12.672,54.4734249428,24.549,-12.672,27.6266716236,28.43,0.0,28.43,65.75
2021-03-29 06:30:00,49.6205,1.041,49.6314184892,21.9505,-11.419,24.7430396526,27.67,12.46,30.3460129177,78.78,49.4405,-11.419,50.7420594896,21.9505,-11.419,24.7430396526,27.49,0.0,27.49,65.69
2021-03-29 07:00:00,41.278,0.67,41.2834371631,21.058,-10.3,23.4420426584,20.22,10.97,23.0041148493,78.71,41.138,-10.3,42.4078417748,21.058,-10.3,23.4420426584,20.08,0.0,20.08,65.64
2021-03-29 07:30:00,46.1255,-0.10300000000000001,46.1256150013,20.3255,-10.233,22.7561033406,25.8,10.13,27.7174475737,78.68,46.4055,-10.233,47.5203611018,20.3255,-10.233,22.7561033406,26.08,0.0,26.08,65.64
2021-03-29 08:00:00,45.705,-0.704,45.7104215798,16.905,-8.844,19.0786624531,28.8,8.14,29.9282408437,78.23,46.055,-8.844,46.8964749315,16.905,-8.844,19.0786624531,29.15,0.0,29.15,65.22
2021-03-29 08:30:00,42.2755,-0.0675,42.2755538876,18.9055,-9.4775,21.148071697,23.37,9.41,25.1933522978,77.84,42.5555,-9.4775,43.5980915465,18.9055,-9.4775,21.148071697,23.65,0.0,23.65,64.9
2021-03-29 09:00:00,36.4345,-0.4465,36.4372357966,20.9745,-7.8865,22.4081800354,15.46,7.44,17.1570743427,78.12,36.6345,-7.8865,37.4737704601,20.9745,-7.8865,22.4081800354,15.66,0.0,15.66,65.12
2021-03-29 09:30:00,44.28,-0.2805,44.2808884311,22.09,-9.0105,23.8570159544,22.19,8.73,23.8455236889,77.71,44.57,-9.0105,45.4716836091,22.09,-9.0105,23.8570159544,22.48,0.0,22.48,64.75
2021-03-29 10:00:00,49.964,-0.41600000000000004,49.9657317769,20.944,-9.026,22.8061354026,29.02,8.61,30.2703237512,77.71,50.334,-9.026,51.1368774174,20.944,-9.026,22.8061354026,29.39,0.0,29.39,64.75
2021-03-29 10:30:00,43.993,-0.52,43.9960731089,18.813,-9.06,20.8809139886,25.18,8.54,26.5887946323,77.71,44.313,-9.06,45.2296978655,18.813,-9.06,20.8809139886,25.5,0.0,25.5,64.75
2021-03-29 11:00:00,38.7885,0.116,38.7886734531,19.0485,-9.304,21.199286975,19.74,9.42,21.8724484226,78.26,39.0385,-9.304,40.1318937785,19.0485,-9.304,21.199286975,19.99,0.0,19.99,65.21
2021-03-29 11:30:00,33.263,-0.3215,33.2645536758,16.633,-8.0315,18.4705625591,16.63,7.71,18.330330057,78.38,33.463,-8.0315,34.413331156,16.633,-8.0315,18.4705625591,16.83,0.0,16.83,65.3
2021-03-29 12:00:00,40.705,-0.28650000000000003,40.7060082451,18.565,-8.6165,20.4671272349,22.14,8.33,23.6552002739,78.23,40.975,-8.6165,41.8711678515,18.565,-8.6165,20.4671272349,22.41,0.0,22.41,65.14
2021-03-29 12:30:00,54.144,-1.272,54.1589394283,14.524000000000001,-8.262,16.7094949056,39.62,6.99,40.2318841219,77.87,54.634,-8.262,55.255177133,14.524000000000001,-8.262,16.7094949056,40.11,0.0,40.11,64.86
2021-03-29 13:00:00,49.4915,-1.495,49.5140747389,12.9315,-7.695,15.0478143679,36.56,6.2,37.0819848444,77.38,49.9515,-7.695,50.5407298844,12.9315,-7.695,15.0478143679,37.02,0.0,37.02,64.45
2021-03-29 13:30:00,51.023,-1.6720000000000002,51.0503879809,9.483,-7.412,12.0359890744,41.54,5.74,41.9347016205,77.88,51.543,-7.412,52.0732041745,9.483,-7.412,12.0359890744,42.06,0.0,42.06,64.86
2021-03-29 14:00:00,43.753,-1.3145,43.7727417379,8.173,-7.5545,11.1296181089,35.58,6.24,36.1230397392,77.95,44.193,-7.5545,44.8340464296,8.173,-7.5545,11.1296181089,36.02,0.0,36.02,64.92
2021-03-29 14:30:00,50.826,-0.395,50.8275348704,5.406,-8.745,10.28104377,45.42,8.35,46.1811530822,78.1,51.356,-8.745,52.0952374119,5.406,-8.745,10.28104377,45.95,0.0,45.95,65.04
2021-03-29 15:00:00,53.0505,-0.0975,53.0505895962,2.5505,-9.2975,9.6409831708,50.5,9.2,51.3311796085,77.77,53.6805,-9.2975,54.4797172028,2.5505,-9.2975,9.6409831708,51.13,0.0,51.13,64.78
2021-03-29 15:30:00,38.4385,0.10350000000000001,38.4386393425,2.1185,-7.9265,8.2047208667,36.32,8.03,37.1970872516,77.93,38.8785,-7.9265,39.678295887,2.1185,-7.9265,8.2047208667,36.76,0.0,36.76,64.91
2021-03-29 16:00:00,42.083,-0.7895000000000001,42.0904050735,1.693,-6.7495,6.9585917577,40.39,5.96,40.8273645978,78.03,42.593,-6.7495,43.1244640459,1.693,-6.7495,6.9585917577,40.9,0.0,40.9,64.99
2021-03-29 16:30:00,50.0515,-0.905,50.0596811541,1.0215,-7.135,7.207751886,49.03,6.23,49.4242228062,77.98,50.6615,-7.135,51.1614679935,1.0215,-7.135,7.207751886,49.64,0.0,49.64,64.99
2021-03-29 17:00:00,40.211,0.12050000000000001,40.2111805503,0.551,-7.0895,7.1108797803,39.66,7.21,40.3100446539,78.08,40.691,-7.0895,41.3039767002,0.551,-7.0895,7.1108797803,40.14,0.0,40.14,65.06
2021-03-29 17:30:00,42.1855,0.482,42.1882535103,0.24550000000000002,-8.008,8.0117622437,41.94,8.49,42.7906964187,78.0,42.6855,-8.008,43.4301735462,0.24550000000000002,-8.008,8.0117622437,42.44,0.0,42.44,65.02
2021-03-29 18:00:00,52.351,-0.025,52.3510059693,0.051000000000000004,-7.425,7.4251751494,52.3,7.4,52.8209238844,78.29,52.991,-7.425,53.5086601028,0.051000000000000004,-7.425,7.4251751494,52.94,0.0,52.94,65.25
2021-03-29 18:30:00,55.086,-0.21,55.0864002817,0.146,-7.62,7.6213985593,54.94,7.41,55.4374575535,77.76,55.736,-7.62,56.2544762308,0.146,-7.62,7.6213985593,55.59,0.0,55.59,64.81
2021-03-29 19:00:00,52.694,-0.5575,52.6969490791,0.28400000000000003,-6.9475,6.9533022550000005,52.41,6.39,52.7981079206,77.64,53.314,-6.9475,53.7647686896,0.28400000000000003,-6.9475,6.9533022550000005,53.03,0.0,53.03,64.71
2021-03-29 19:30:00,52.35,-0.8355,52.3566668176,0.56,-7.0455,7.0677203008,51.79,6.21,52.160983503,77.54,52.97,-7.0455,53.4365040983,0.56,-7.0455,7.0677203008,52.41,0.0,52.41,64.64
2021-03-29 20:00:00,43.171,-1.6015000000000001,43.2006949394,0.911,-5.2515,5.3299318241,42.26,3.65,42.4173325423,77.81,43.681,-5.2515,43.9955453796,0.911,-5.2515,5.3299318241,42.77,0.0,42.77,64.85
2021-03-29 20:30:00,53.3925,-1.0455,53.4027351968,0.7325,-6.3455,6.3876385699,52.66,5.3,52.92603896,77.53,54.0225,-6.3455,54.3938955812,0.7325,-6.3455,6.3876385699,53.29,0.0,53.29,64.6
2021-03-29 21:00:00,56.3515,-1.319,56.3669345738,1.0415,-6.789,6.8684236365,55.31,5.47,55.5798254765,77.27,57.0115,-6.789,57.4142983346,1.0415,-6.789,6.8684236365,55.97,0.0,55.97,64.37
2021-03-29 21:30:00,56.474,-0.757,56.4790733369,1.074,-7.837,7.910249364,55.4,7.08,55.8505720651,77.65,57.134,-7.837,57.6689910177,1.074,-7.837,7.910249364,56.06,0.0,56.06,64.67
2021-03-29 22:00:00,53.6495,-0.009000000000000001,53.649500754900004,1.0795,-8.569,8.6367286197,52.57,8.56,53.2623553741,77.77,54.2795,-8.569,54.9517231873,1.0795,-8.569,8.6367286197,53.2,0.0,53.2,64.79
2021-03-29 22:30:00,52.098,-0.6355000000000001,52.1018758228,1.098,-7.8555,7.931865118,51.0,7.22,51.5085274493,77.86,52.728,-7.8555,53.3099508933,1.098,-7.8555,7.931865118,51.63,0.0,51.63,64.86
2021-03-29 23:00:00,43.57,-0.9335,43.579999108,1.56,-7.4035,7.5660698021,42.01,6.47,42.5053055512,77.69,44.06,-7.4035,44.6776836043,1.56,-7.4035,7.5660698021,42.5,0.0,42.5,64.72
2021-03-29 23:30:00,56.3365,-0.592,56.3396103665,1.8565,-8.902,9.0935249629,54.48,8.31,55.1101306476,77.77,57.0065,-8.902,57.6973712248,1.8565,-8.902,9.0935249629,55.15,0.0,55.15,64.8
2021-03-30 00:00:00,51.745,-0.5760000000000001,51.7482057757,2.985,-9.736,10.1833158156,48.76,9.16,49.6129337975,77.77,52.335,-9.736,53.2329026167,2.985,-9.736,10.1833158156,49.35,0.0,49.35,64.8
2021-03-30 00:30:00,49.1,9.47,50.004908759,0.0,0.0,0.0,49.1,9.47,50.004908759,78.06,49.7,0.0,49.7,0.0,0.0,0.0,49.7,0.0,49.7,65.06
2021-03-30 01:00:00,50.18,9.53,51.0769351077,0.0,0.0,0.0,50.18,9.53,51.0769351077,78.15,50.79,0.0,50.79,0.0,0.0,0.0,50.79,0.0,50.79,65.13
2021-03-30 01:30:00,46.24,9.94,47.2963127527,0.0,0.0,0.0,46.24,9.94,47.2963127527,78.22,46.77,0.0,46.77,0.0,0.0,0.0,46.77,0.0,46.77,65.18
2021-03-30 02:00:00,57.59,10.54,58.5465601039,0.0,0.0,0.0,57.59,10.54,58.5465601039,78.34,58.3,0.0,58.3,0.0,0.0,0.0,58.3,0.0,58.3,65.26
2021-03-30 02:30:00,54.42,11.11,55.542492742,0.0,0.0,0.0,54.42,11.11,55.542492742,78.08,55.08,0.0,55.08,0.0,0.0,0.0,55.08,0.0,55.08,65.05
2021-03-30 03:00:00,47.3,11.07,48.5781319114,0.0,0.0,0.0,47.3,11.07,48.5781319114,78.27,47.87,0.0,47.87,0.0,0.0,0.0,47.87,0.0,47.87,65.2
2021-03-30 03:30:00,46.05,10.3,47.187842714,0.0,0.0,0.0,46.05,10.3,47.187842714,78.63,46.61,0.0,46.61,0.0,0.0,0.0,46.61,0.0,46.61,65.5
2021-03-30 04:00:00,49.36,10.71,50.5085507612,0.0,0.0,0.0,49.36,10.71,50.5085507612,78.53,49.96,0.0,49.96,0.0,0.0,0.0,49.96,0.0,49.96,65.41
2021-03-30 04:30:00,39.99,9.32,41.0616913923,0.0,0.0,0.0,39.99,9.32,41.0616913923,78.59,40.46,0.0,40.46,0.0,0.0,0.0,40.46,0.0,40.46,65.45
2021-03-30 05:00:00,42.04,9.27,43.0499070847,0.0,0.0,0.0,42.04,9.27,43.0499070847,78.62,42.55,0.0,42.55,0.0,0.0,0.0,42.55,0.0,42.55,65.45
2021-03-30 05:30:00,34.1,8.33,35.1026907801,0.0,0.0,0.0,34.1,8.33,35.1026907801,78.62,34.52,0.0,34.52,0.0,0.0,0.0,34.52,0.0,34.52,65.45
2021-03-30 06:00:00,40.25,5.33,40.601371898,0.0,0.0,0.0,40.25,5.33,40.601371898,78.8,40.73,0.0,40.73,0.0,0.0,0.0,40.73,0.0,40.73,65.64
2021-03-30 06:30:00,39.35,3.77,39.5301834046,0.0,0.0,0.0,39.35,3.77,39.5301834046,78.77,39.84,0.0,39.84,0.0,0.0,0.0,39.84,0.0,39.84,65.64
2021-03-30 07:00:00,28.62,1.98,28.6884088091,0.0,0.0,0.0,28.62,1.98,28.6884088091,78.53,28.95,0.0,28.95,0.0,0.0,0.0,28.95,0.0,28.95,65.42
2021-03-30 07:30:00,37.31,2.18,37.3736337543,0.0,0.0,0.0,37.31,2.18,37.3736337543,78.53,37.75,0.0,37.75,0.0,0.0,0.0,37.75,0.0,37.75,65.42
2021-03-30 08:00:00,46.84,1.45,46.8624380501,0.0,0.0,0.0,46.84,1.45,46.8624380501,78.03,47.4,0.0,47.4,0.0,0.0,0.0,47.4,0.0,47.4,65.02
2021-03-30 08:30:00,36.69,2.54,36.7778153239,0.0,0.0,0.0,36.69,2.54,36.7778153239,77.47,37.12,0.0,37.12,0.0,0.0,0.0,37.12,0.0,37.12,64.57
2021-03-30 09:00:00,28.71,2.7,28.8366797673,0.0,0.0,0.0,28.71,2.7,28.8366797673,77.93,29.04,0.0,29.04,0.0,0.0,0.0,29.04,0.0,29.04,64.92
2021-03-30 09:30:00,29.21,2.36,29.3051821356,0.0,0.0,0.0,29.21,2.36,29.3051821356,78.34,29.54,0.0,29.54,0.0,0.0,0.0,29.54,0.0,29.54,65.25
2021-03-30 10:00:00,26.77,2.87,26.9234061738,0.0,0.0,0.0,26.77,2.87,26.9234061738,78.29,27.08,0.0,27.08,0.0,0.0,0.0,27.08,0.0,27.08,65.21
2021-03-30 10:30:00,27.22,2.84,27.367754749,0.0,0.0,0.0,27.22,2.84,27.367754749,78.49,27.53,0.0,27.53,0.0,0.0,0.0,27.53,0.0,27.53,65.38
2021-03-30 11:00:00,27.2,2.77,27.3406821422,0.0,0.0,0.0,27.2,2.77,27.3406821422,78.49,27.5,0.0,27.5,0.0,0.0,0.0,27.5,0.0,27.5,65.38
2021-03-30 11:30:00,26.29,2.86,26.4451072979,0.0,0.0,0.0,26.29,2.86,26.4451072979,78.45,26.59,0.0,26.59,0.0,0.0,0.0,26.59,0.0,26.59,65.32
2021-03-30 12:00:00,27.03,2.76,27.170544713,0.0,0.0,0.0,27.03,2.76,27.170544713,78.45,27.34,0.0,27.34,0.0,0.0,0.0,27.34,0.0,27.34,65.32
2021-03-30 12:30:00,26.66,3.89,26.9423031681,0.0,0.0,0.0,26.66,3.89,26.9423031681,78.71,26.97,0.0,26.97,0.0,0.0,0.0,26.97,0.0,26.97,65.55
2021-03-30 13:00:00,28.32,5.75,28.8978355591,0.0,0.0,0.0,28.32,5.75,28.8978355591,78.71,28.64,0.0,28.64,0.0,0.0,0.0,28.64,0.0,28.64,65.55
2021-03-30 13:30:00,26.73,6.39,27.4831766723,0.0,0.0,0.0,26.73,6.39,27.4831766723,79.18,27.04,0.0,27.04,0.0,0.0,0.0,27.04,0.0,27.04,65.82
2021-03-30 14:00:00,28.22,3.55,28.4424137513,0.0,0.0,0.0,28.22,3.55,28.4424137513,79.48,28.55,0.0,28.55,0.0,0.0,0.0,28.55,0.0,28.55,65.9
2021-03-30 14:30:00,33.62,4.55,33.926492598,0.0,0.0,0.0,33.62,4.55,33.926492598,79.33,34.01,0.0,34.01,0.0,0.0,0.0,34.01,0.0,34.01,65.75
2021-03-30 15:00:00,42.7,5.11,43.0046753272,0.0,0.0,0.0,42.7,5.11,43.0046753272,79.15,43.22,0.0,43.22,0.0,0.0,0.0,43.22,0.0,43.22,65.63
2021-03-30 15:30:00,43.96,5.67,44.3241525582,0.0,0.0,0.0,43.96,5.67,44.3241525582,79.02,44.49,0.0,44.49,0.0,0.0,0.0,44.49,0.0,44.49,65.53
2021-03-30 16:00:00,45.02,4.41,45.2354783328,0.0,0.0,0.0,45.02,4.41,45.2354783328,79.08,45.57,0.0,45.57,0.0,0.0,0.0,45.57,0.0,45.57,65.59
2021-03-30 16:30:00,41.29,3.79,41.4635767873,0.0,0.0,0.0,41.29,3.79,41.4635767873,78.72,41.77,0.0,41.77,0.0,0.0,0.0,41.77,0.0,41.77,65.29
2021-03-30 17:00:00,39.06,3.1,39.1828227671,0.0,0.0,0.0,39.06,3.1,39.1828227671,78.85,39.53,0.0,39.53,0.0,0.0,0.0,39.53,0.0,39.53,65.39
2021-03-30 17:30:00,35.59,1.55,35.6237364688,0.0,0.0,0.0,35.59,1.55,35.6237364688,78.74,36.01,0.0,36.01,0.0,0.0,0.0,36.01,0.0,36.01,65.31
2021-03-30 18:00:00,36.33,1.52,36.3617835096,0.0,0.0,0.0,36.33,1.52,36.3617835096,78.58,36.77,0.0,36.77,0.0,0.0,0.0,36.77,0.0,36.77,65.21
2021-03-30 18:30:00,30.28,0.5,30.284127856,0.0,0.0,0.0,30.28,0.5,30.284127856,78.75,30.63,0.0,30.63,0.0,0.0,0.0,30.63,0.0,30.63,65.4
2021-03-30 19:00:00,28.04,0.18,28.0405777401,0.0,0.0,0.0,28.04,0.18,28.0405777401,78.65,28.37,0.0,28.37,0.0,0.0,0.0,28.37,0.0,28.37,65.4
2021-03-30 19:30:00,33.01,0.29,33.0112738318,0.0,0.0,0.0,33.01,0.29,33.0112738318,78.55,33.4,0.0,33.4,0.0,0.0,0.0,33.4,0.0,33.4,65.26
2021-03-30 20:00:00,33.26,0.45,33.2630440579,0.0,0.0,0.0,33.26,0.45,33.2630440579,78.27,33.66,0.0,33.66,0.0,0.0,0.0,33.66,0.0,33.66,65.04
2021-03-30 20:30:00,43.44,1.99,43.4855573725,0.0,0.0,0.0,43.44,1.99,43.4855573725,78.13,43.95,0.0,43.95,0.0,0.0,0.0,43.95,0.0,43.95,64.92
2021-03-30 21:00:00,45.56,3.88,45.724916621,0.0,0.0,0.0,45.56,3.88,45.724916621,78.01,46.1,0.0,46.1,0.0,0.0,0.0,46.1,0.0,46.1,64.81
2021-03-30 21:30:00,38.74,4.16,38.9627155111,0.0,0.0,0.0,38.74,4.16,38.9627155111,78.33,39.2,0.0,39.2,0.0,0.0,0.0,39.2,0.0,39.2,65.08
2021-03-30 22:00:00,39.82,4.02,40.0224037259,0.0,0.0,0.0,39.82,4.02,40.0224037259,78.55,40.29,0.0,40.29,0.0,0.0,0.0,40.29,0.0,40.29,65.25
2021-03-30 22:30:00,35.59,3.87,35.7997905022,0.0,0.0,0.0,35.59,3.87,35.7997905022,78.68,36.0,0.0,36.0,0.0,0.0,0.0,36.0,0.0,36.0,65.36
2021-03-30 23:00:00,35.66,4.86,35.9896540689,0.0,0.0,0.0,35.66,4.86,35.9896540689,78.95,36.08,0.0,36.08,0.0,0.0,0.0,36.08,0.0,36.08,65.59
2021-03-30 23:30:00,46.48,6.59,46.9448452974,0.0,0.0,0.0,46.48,6.59,46.9448452974,79.18,47.02,0.0,47.02,0.0,0.0,0.0,47.02,0.0,47.02,65.79
2021-03-31 00:00:00,40.97,5.18,41.2961656816,0.0,0.0,0.0,40.97,5.18,41.2961656816,79.4,41.47,0.0,41.47,0.0,0.0,0.0,41.47,0.0,41.47,65.96
2021-03-31 00:30:00,40.102,-2.2880000000000003,40.1672173296,3.302,-6.198,7.0227066007,36.8,3.91,37.0071357984,79.25,40.532,-6.198,41.003149001,3.302,-6.198,7.0227066007,37.23,0.0,37.23,65.83
2021-03-31 01:00:00,45.0485,-2.4845,45.1169601425,3.4485,-6.6745,7.5127293642,41.6,4.19,41.8104783517,79.12,45.5485,-6.6745,46.0349302432,3.4485,-6.6745,7.5127293642,42.1,0.0,42.1,65.73
2021-03-31 01:30:00,39.338,-1.9995,39.3887832289,3.148,-6.7995,7.4928702278,36.19,4.8,36.5069322184,79.0,39.768,-6.7995,40.3450991355,3.148,-6.7995,7.4928702278,36.62,0.0,36.62,65.63
2021-03-31 02:00:00,44.466,-2.5875,44.5412203723,2.9859999999999998,-6.6475,7.2873487806,41.48,4.06,41.6782197317,79.27,44.946,-6.6475,45.4349223863,2.9859999999999998,-6.6475,7.2873487806,41.96,0.0,41.96,65.86
2021-03-31 02:30:00,40.3435,-2.2875,40.4082992528,2.0835,-6.6875,7.0045434184,38.26,4.4,38.5121746984,79.01,40.8135,-6.6875,41.3577615267,2.0835,-6.6875,7.0045434184,38.73,0.0,38.73,65.64
2021-03-31 03:00:00,44.8685,-2.5295,44.9397447979,1.1485,-6.4595,6.5608073055,43.72,3.93,43.8962788856,79.18,45.3885,-6.4595,45.8458402966,1.1485,-6.4595,6.5608073055,44.24,0.0,44.24,65.8
2021-03-31 03:30:00,43.2295,-2.219,43.2864139338,0.5695,-6.309,6.3346516281,42.66,4.09,42.855614568,79.3,43.7495,-6.309,44.2020613914,0.5695,-6.309,6.3346516281,43.18,0.0,43.18,65.89
2021-03-31 04:00:00,42.9375,-1.815,42.9758435781,0.6575000000000001,-6.415,6.4486069232,42.28,4.6,42.5295003498,79.3,43.4375,-6.415,43.9086395969,0.6575000000000001,-6.415,6.4486069232,42.78,0.0,42.78,65.89
2021-03-31 04:30:00,36.836,-1.7125,36.8757854459,0.5760000000000001,-6.3725,6.3984789013,36.26,4.66,36.5582165867,79.17,37.276,-6.3725,37.8167810932,0.5760000000000001,-6.3725,6.3984789013,36.7,0.0,36.7,65.79
2021-03-31 05:00:00,38.044,-1.609,38.078009625,1.304,-6.029,6.1684079794,36.74,4.42,37.004918592,79.41,38.484,-6.029,38.9533964758,1.304,-6.029,6.1684079794,37.18,0.0,37.18,65.98
2021-03-31 05:30:00,42.4255,-1.189,42.4421579476,1.3655,-6.589,6.7290052199,41.06,5.4,41.413567825,79.29,42.9055,-6.589,43.4084882396,1.3655,-6.589,6.7290052199,41.54,0.0,41.54,65.87
2021-03-31 06:00:00,41.441,-0.916,41.4511222647,1.081,-7.166,7.247076445,40.36,6.25,40.841058997,79.13,41.931,-7.166,42.5389270786,1.081,-7.166,7.247076445,40.85,0.0,40.85,65.74
2021-03-31 06:30:00,36.8515,-1.3145,36.8749367796,0.6415000000000001,-5.8145,5.8497805514,36.21,4.5,36.4885475184,79.09,37.2815,-5.8145,37.7321964972,0.6415000000000001,-5.8145,5.8497805514,36.64,0.0,36.64,65.74
2021-03-31 07:00:00,29.6895,-1.6225,29.7338009091,0.9095000000000001,-4.5025,4.593440595,28.78,2.88,28.9237411135,78.65,30.0195,-4.5025,30.3552777372,0.9095000000000001,-4.5025,4.593440595,29.11,0.0,29.11,65.38
2021-03-31 07:30:00,28.422,-1.56,28.4647797111,0.382,-4.5,4.5161846729,28.04,2.94,28.193708518,78.38,28.732,-4.5,29.0822596096,0.382,-4.5,4.5161846729,28.35,0.0,28.35,65.15
2021-03-31 08:00:00,29.244,-1.1320000000000001,29.2659009771,0.434,-4.782,4.8016538817,28.81,3.65,29.0402926982,78.6,29.574,-4.782,29.9581207688,0.434,-4.782,4.8016538817,29.14,0.0,29.14,65.31
2021-03-31 08:30:00,29.9345,-1.1675,29.9572586613,0.41450000000000004,-4.4775,4.4966450271,29.52,3.31,29.7049911631,78.6,30.2745,-4.4775,30.6038127772,0.41450000000000004,-4.4775,4.4966450271,29.86,0.0,29.86,65.31
2021-03-31 09:00:00,30.6395,-1.6139999999999999,30.6819809701,0.7795000000000001,-3.604,3.6873345726,29.86,1.99,29.9262376519,78.48,30.9895,-3.604,31.1983641598,0.7795000000000001,-3.604,3.6873345726,30.21,0.0,30.21,65.2
2021-03-31 09:30:00,34.6135,-1.8399999999999999,34.6623712728,0.7435,-3.76,3.8328047498,33.87,1.92,33.9243761918,78.48,35.0035,-3.76,35.2048663149,0.7435,-3.76,3.8328047498,34.26,0.0,34.26,65.2
2021-03-31 10:00:00,34.0755,-0.8415,34.0858889058,0.3955,-4.9915,5.0071441461,33.68,4.15,33.9347152633,78.61,34.4655,-4.9915,34.8250737616,0.3955,-4.9915,5.0071441461,34.07,0.0,34.07,65.32
2021-03-31 10:30:00,39.068,-1.0015,39.0808345132,0.058,-4.8115,4.8118495664,39.01,3.81,39.1956145506,78.95,39.518,-4.8115,39.8098336627,0.058,-4.8115,4.8118495664,39.46,0.0,39.46,65.6
2021-03-31 11:00:00,48.913,-0.928,48.92180243,0.023,-4.908,4.9080538913,48.89,3.98,49.051732895,78.95,49.483,-4.908,49.7258057049,0.023,-4.908,4.9080538913,49.46,0.0,49.46,65.6
2021-03-31 11:30:00,51.553,-0.847,51.5599575058,0.023,-4.927,4.9270536835000005,51.53,4.08,51.6912690887,78.77,52.173,-4.927,52.4051262569,0.023,-4.927,4.9270536835000005,52.15,0.0,52.15,65.45
2021-03-31 12:00:00,40.658500000000004,-0.9435,40.6694457117,0.0485,-4.3735,4.3737689125,40.61,3.43,40.754594833,78.8,41.1185,-4.3735,41.3504358441,0.0485,-4.3735,4.3737689125,41.07,0.0,41.07,65.45
2021-03-31 12:30:00,40.746,-1.061,40.7598115427,0.136,-4.651,4.6529879647,40.61,3.59,40.7683725454,79.03,41.236,-4.651,41.4974637418,0.136,-4.651,4.6529879647,41.1,0.0,41.1,65.67
2021-03-31 13:00:00,25.7835,-1.5895000000000001,25.8324482483,0.17350000000000002,-3.3495,3.3539905337,25.61,1.76,25.670405139,78.98,26.0635,-3.3495,26.2778458497,0.17350000000000002,-3.3495,3.3539905337,25.89,0.0,25.89,65.63
2021-03-31 13:30:00,33.467,-0.736,33.4750920088,0.187,-5.116,5.1194164707,33.28,4.38,33.5669897369,79.44,33.837,-5.116,34.2215725092,0.187,-5.116,5.1194164707,33.65,0.0,33.65,65.99
2021-03-31 14:00:00,43.4445,-0.41250000000000003,43.4464582734,0.0945,-6.3125,6.3132073069,43.35,5.9,43.7496571415,79.33,43.9545,-6.3125,44.4054695561,0.0945,-6.3125,6.3132073069,43.86,0.0,43.86,65.9
2021-03-31 14:30:00,50.2045,-0.1855,50.2048426997,0.0745,-7.2955,7.2958803787,50.13,7.11,50.6316995567,79.25,50.7845,-7.2955,51.3058452859,0.0745,-7.2955,7.2958803787,50.71,0.0,50.71,65.85
2021-03-31 15:00:00,45.302,-1.225,45.3185594321,0.022,-5.125,5.1250472193,45.28,3.9,45.4476446034,79.12,45.842,-5.125,46.1275903229,0.022,-5.125,5.1250472193,45.82,0.0,45.82,65.73
2021-03-31 15:30:00,41.792,-1.102,41.8065266197,0.022,-4.562,4.5620530466,41.77,3.46,41.9130588242,78.43,42.282,-4.562,42.5273954998,0.022,-4.562,4.5620530466,42.26,0.0,42.26,65.16
2021-03-31 16:00:00,40.8715,-0.971,40.8830325838,0.021500000000000002,-4.861,4.8610475466,40.85,3.89,41.0347974285,78.43,41.3515,-4.861,41.6362326976,0.021500000000000002,-4.861,4.8610475466,41.33,0.0,41.33,65.16
2021-03-31 16:30:00,38.2515,-1.4675,38.2796396078,0.021500000000000002,-4.3175,4.3175535318,38.23,2.85,38.3360848288,78.53,38.6915,-4.3175,38.9316449498,0.021500000000000002,-4.3175,4.3175535318,38.67,0.0,38.67,65.25
2021-03-31 17:00:00,41.1115,-0.973,41.1230125508,0.021500000000000002,-5.333,5.3330433385,41.09,4.36,41.3206691621,78.53,41.6115,-5.333,41.9518512255,0.021500000000000002,-5.333,5.3330433385,41.59,0.0,41.59,65.25
2021-03-31 17:30:00,45.6915,-1.8915000000000002,45.7306346392,0.021500000000000002,-4.7415,4.7415487449,45.67,2.85,45.7588395832,78.74,46.2215,-4.7415,46.4640601379,0.021500000000000002,-4.7415,4.7415487449,46.2,0.0,46.2,65.42
2021-03-31 18:00:00,45.2815,-1.4485000000000001,45.3046619511,0.021500000000000002,-4.9585,4.9585466117,45.26,3.51,45.3958995946,78.48,45.8315,-4.9585,46.0989491692,0.021500000000000002,-4.9585,4.9585466117,45.81,0.0,45.81,65.2
2021-03-31 18:30:00,48.441,-1.154,48.4547438029,0.021,-5.064,5.0640435425,48.42,3.91,48.5776131567,78.41,49.001,-5.064,49.2619741484,0.021,-5.064,5.0640435425,48.98,0.0,48.98,65.15
2021-03-31 19:00:00,43.691,-1.221,43.7080578612,0.021,-4.521,4.5210487721,43.67,3.3,43.7945076465,78.36,44.221,-4.521,44.4515048339,0.021,-4.521,4.5210487721,44.2,0.0,44.2,65.1
2021-03-31 19:30:00,47.561,-1.371,47.5807562151,0.021,-5.101,5.1010432266,47.54,3.73,47.6861038459,78.44,48.131,-5.101,48.4005512572,0.021,-5.101,5.1010432266,48.11,0.0,48.11,65.16
2021-03-31 20:00:00,41.1005,-1.329,41.1219812418,0.0205,-4.289,4.2890489913,41.08,2.96,41.1865026435,78.22,41.5805,-4.289,41.801118421,0.0205,-4.289,4.2890489913,41.56,0.0,41.56,64.99
2021-03-31 20:30:00,33.681,-1.3875,33.7095671472,0.021,-3.4475,3.4475639588,33.66,2.06,33.72297733,78.22,34.081,-3.4475,34.2549239855,0.021,-3.4475,3.4475639588,34.06,0.0,34.06,64.96
2021-03-31 21:00:00,32.521,-2.0155,32.5833957906,0.021,-2.3355,2.3355944104,32.5,0.32,32.5015753464,78.22,32.901,-2.3355,32.9837893707,0.021,-2.3355,2.3355944104,32.88,0.0,32.88,64.96
