Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-31 21:30:00,48.471,-2.0455,48.5141413533,0.021,-4.7055,4.7055468598,48.45,2.66,48.5229646662,77.76,49.021,-4.7055,49.2463213982,0.021,-4.7055,4.7055468598,49.0,0.0,49.0,64.57
2021-03-31 22:00:00,53.151,-1.9645000000000001,53.187292291,0.021,-5.1645,5.1645426951,53.13,3.2,53.2262801631,77.7,53.811,-5.1645,54.0582628397,0.021,-5.1645,5.1645426951,53.79,0.0,53.79,64.57
2021-03-31 22:30:00,44.9605,-1.4935,44.9852987375,0.0205,-6.0935,6.0935344834,44.94,4.6,45.1748115657,77.7,45.4905,-6.0935,45.8968008961,0.0205,-6.0935,6.0935344834,45.47,0.0,45.47,64.52
2021-03-31 23:00:00,55.3705,-2.019,55.4072976353,0.0205,-6.039,6.0390347946,55.35,4.02,55.4957917323,78.34,56.0505,-6.039,56.3748886584,0.0205,-6.039,6.0390347946,56.03,0.0,56.03,65.08
2021-03-31 23:30:00,46.9205,-1.3925,46.9411586617,0.0205,-6.9325,6.9325303101,46.9,5.54,47.2260690721,77.84,47.5005,-6.9325,48.0037191945,0.0205,-6.9325,6.9325303101,47.48,0.0,47.48,64.65
2021-04-01 00:00:00,46.343,-1.147,46.3571920849,0.213,-7.307,7.3101038296,46.13,6.16,46.5394724938,78.37,46.903,-7.307,47.4687650777,0.213,-7.307,7.3101038296,46.69,0.0,46.69,65.08
2021-04-01 00:30:00,51.4425,-0.807,51.4488294838,0.8225,-8.287,8.3277172893,50.62,7.48,51.1696667959,78.7,52.0825,-8.287,52.7376637257,0.8225,-8.287,8.3277172893,51.26,0.0,51.26,65.35
2021-04-01 01:00:00,51.91,-0.747,51.9153744954,1.04,-8.817,8.8781241825,50.87,8.07,51.5061336153,78.78,52.53,-8.817,53.2648137986,1.04,-8.817,8.8781241825,51.49,0.0,51.49,65.42
2021-04-01 01:30:00,49.997,-0.728,50.0022998771,1.207,-8.598,8.6823068939,48.79,7.87,49.4206535772,79.01,50.587,-8.598,51.3124758027,1.207,-8.598,8.6823068939,49.38,0.0,49.38,65.62
2021-04-01 02:00:00,48.3865,-0.724,48.391916249,2.6065,-8.454,8.8466919382,45.78,7.73,46.428022788,79.11,48.9565,-8.454,49.6810729378,2.6065,-8.454,8.8466919382,46.35,0.0,46.35,65.7
2021-04-01 02:30:00,40.4315,-0.8365,40.4401523798,3.9415,-7.8765,8.8076486363,36.49,7.04,37.1629075827,78.99,40.8715,-7.8765,41.6235361845,3.9415,-7.8765,8.8076486363,36.93,0.0,36.93,65.62
2021-04-01 03:00:00,46.8435,-0.3205,46.8445964066,4.8335,-9.4305,10.5970303623,42.01,9.11,42.9864187855,78.89,47.3635,-9.4305,48.2932237741,4.8335,-9.4305,10.5970303623,42.53,0.0,42.53,65.52
2021-04-01 03:30:00,47.54,-0.7405,47.5457667963,10.63,-9.8305,14.4787993373,36.91,9.09,38.0128425667,79.06,47.99,-9.8305,48.986516821,10.63,-9.8305,14.4787993373,37.36,0.0,37.36,65.66
2021-04-01 04:00:00,47.2945,-1.407,47.3154243271,12.2245,-9.097,15.2379069839,35.07,7.69,35.903217126,79.24,47.7345,-9.097,48.593599365,12.2245,-9.097,15.2379069839,35.51,0.0,35.51,65.81
2021-04-01 04:30:00,48.529,-1.0615,48.5406079819,12.819,-9.2915,15.8322055712,35.71,8.23,36.6461048408,79.28,48.979,-9.2915,49.8525266486,12.819,-9.2915,15.8322055712,36.16,0.0,36.16,65.81
2021-04-01 05:00:00,39.643,-0.789,39.6508508105,10.403,-8.869,13.6704634157,29.24,8.08,30.3358533752,79.08,39.983,-8.869,40.9548464776,10.403,-8.869,13.6704634157,29.58,0.0,29.58,65.68
2021-04-01 05:30:00,41.9705,-0.666,41.9757838075,12.5105,-9.166,15.508970509000001,29.46,8.5,30.6617285879,79.31,42.3305,-9.166,43.3115087044,12.5105,-9.166,15.508970509000001,29.82,0.0,29.82,65.9
2021-04-01 06:00:00,37.326,-0.581,37.3305215206,17.396,-9.061,19.6143451841,19.93,8.48,21.6590696938,79.22,37.566,-9.061,38.6433186592,17.396,-9.061,19.6143451841,20.17,0.0,20.17,65.85
2021-04-01 06:30:00,42.159,-0.7145,42.1650541474,20.659,-9.2045,22.6167438251,21.5,8.49,23.1155813252,79.29,42.439,-9.2045,43.4257013904,20.659,-9.2045,22.6167438251,21.78,0.0,21.78,65.9
2021-04-01 07:00:00,30.408,-0.512,30.4123101392,19.158,-7.782,20.6782128822,11.25,7.27,13.3946033909,78.94,30.558,-7.782,31.5333297956,19.158,-7.782,20.6782128822,11.4,0.0,11.4,65.6
2021-04-01 07:30:00,30.199,-1.0575,30.2175099446,19.419,-6.2975,20.4146042639,10.78,5.24,11.9860752542,79.08,30.319,-6.2975,30.9661148233,19.419,-6.2975,20.4146042639,10.9,0.0,10.9,65.7
2021-04-01 08:00:00,28.4535,-1.3005,28.4832049197,23.1135,-6.3205,23.9621076389,5.34,5.02,7.3291200017,78.49,28.5235,-6.3205,29.215385886500002,23.1135,-6.3205,23.9621076389,5.41,0.0,5.41,65.24
2021-04-01 08:30:00,30.816,-1.1625,30.837919227,27.236,-7.0625,28.1367837936,3.58,5.9,6.9011883035,78.25,30.856,-7.0625,31.6539356518,27.236,-7.0625,28.1367837936,3.62,0.0,3.62,65.03
2021-04-01 09:00:00,29.8675,-1.333,29.8972313977,27.0375,-6.593,27.8297332946,2.83,5.26,5.9729808304,78.25,29.8875,-6.593,30.6060501413,27.0375,-6.593,27.8297332946,2.85,0.0,2.85,65.03
2021-04-01 09:30:00,25.448,-2.166,25.5400129209,27.238,-5.406,27.7692902322,-1.79,3.24,3.7015807434,78.16,25.418,-5.406,25.9865265089,27.238,-5.406,27.7692902322,-1.82,0.0,1.82,64.96
2021-04-01 10:00:00,25.4315,-2.2925,25.5346186284,24.0815,-4.9125,24.5774550859,1.35,2.62,2.9473547462000003,78.28,25.4415,-4.9125,25.9114372141,24.0815,-4.9125,24.5774550859,1.3599999999999999,0.0,1.3599999999999999,65.04
2021-04-01 10:30:00,27.669,-2.0695,27.7462860803,25.189,-5.5295,25.7887783978,2.48,3.46,4.2569942447999995,78.4,27.679,-5.5295,28.2259173677,25.189,-5.5295,25.7887783978,2.49,0.0,2.49,65.13
2021-04-01 11:00:00,26.9225,-2.236,27.0151939147,21.6525,-5.196,22.2672219248,5.27,2.96,6.0443775527,78.4,26.9725,-5.196,27.4684213644,21.6525,-5.196,22.2672219248,5.32,0.0,5.32,65.13
2021-04-01 11:30:00,27.9685,-1.5859999999999999,28.0134322826,16.2385,-5.136,17.0313645446,11.73,3.55,12.2554232893,78.4,28.0985,-5.136,28.5640367989,16.2385,-5.136,17.0313645446,11.86,0.0,11.86,65.13
2021-04-01 12:00:00,31.4725,-1.15,31.4935033975,15.4625,-5.6,16.4453308343,16.01,4.45,16.6169371426,78.52,31.6425,-5.6,32.134215507,15.4625,-5.6,16.4453308343,16.18,0.0,16.18,65.22
2021-04-01 12:30:00,33.992,-0.7625000000000001,34.0005510286,14.842,-6.2225,16.0936158227,19.15,5.46,19.9131639877,78.58,34.212,-6.2225,34.7732720671,14.842,-6.2225,16.0936158227,19.37,0.0,19.37,65.27
2021-04-01 13:00:00,33.261,-0.643,33.2672146414,16.001,-6.553,17.2908591458,17.26,5.91,18.2437852432,78.54,33.451,-6.553,34.0868187134,16.001,-6.553,17.2908591458,17.45,0.0,17.45,65.23
2021-04-01 13:30:00,36.547,-1.0615,36.5624122734,10.337,-5.9615,11.932855955299999,26.21,4.9,26.6640975846,78.61,36.857,-5.9615,37.336013864,10.337,-5.9615,11.932855955299999,26.52,0.0,26.52,65.29
2021-04-01 14:00:00,29.3715,-1.5594999999999999,29.4128722246,9.6915,-5.0695,10.9373215414,19.68,3.51,19.9905602723,78.7,29.5915,-5.0695,30.0226031933,9.6915,-5.0695,10.9373215414,19.9,0.0,19.9,65.34
2021-04-01 14:30:00,29.0785,-1.849,29.1372264166,12.4585,-4.949,13.40547736,16.62,3.1,16.9066377497,78.9,29.2785,-4.949,29.6938236549,12.4585,-4.949,13.40547736,16.82,0.0,16.82,65.53
2021-04-01 15:00:00,29.9515,-1.3435000000000001,29.981616776,10.1315,-5.4835,11.5202458524,19.82,4.14,20.2477653088,78.75,30.1815,-5.4835,30.6755882503,10.1315,-5.4835,11.5202458524,20.05,0.0,20.05,65.4
2021-04-01 15:30:00,31.326,-0.6930000000000001,31.3336644043,8.896,-6.433,10.978265118,22.43,5.74,23.1528076051,78.85,31.576,-6.433,32.2246375464,8.896,-6.433,10.978265118,22.68,0.0,22.68,65.47
2021-04-01 16:00:00,39.6325,-0.486,39.6354797151,10.4025,-7.746,12.9696770295,29.23,7.26,30.1181091704,78.96,39.9725,-7.746,40.716105809,10.4025,-7.746,12.9696770295,29.57,0.0,29.57,65.57
2021-04-01 16:30:00,37.196,-0.985,37.2090397753,14.116,-7.355,15.9172070729,23.08,6.37,23.9429175332,78.88,37.466,-7.355,38.1811102641,14.116,-7.355,15.9172070729,23.35,0.0,23.35,65.51
2021-04-01 17:00:00,29.032,-0.64,29.0390534281,14.742,-6.51,16.1154169664,14.29,5.87,15.4486568995,78.88,29.182,-6.51,29.8993181193,14.742,-6.51,16.1154169664,14.44,0.0,14.44,65.51
2021-04-01 17:30:00,26.817,-0.3725,26.8195869702,17.777,-6.2425,18.8411925114,9.04,5.87,10.7786130833,78.74,26.917,-6.2425,27.6313896728,17.777,-6.2425,18.8411925114,9.14,0.0,9.14,65.41
2021-04-01 18:00:00,23.4365,-0.6545000000000001,23.4456371741,16.9365,-5.7645,17.8906258275,6.5,5.11,8.2681376379,78.68,23.4865,-5.7645,24.1835717482,16.9365,-5.7645,17.8906258275,6.55,0.0,6.55,65.35
2021-04-01 18:30:00,23.6985,-0.924,23.7165064512,14.7985,-4.7940000000000005,15.5556432927,8.9,3.87,9.70499356,78.8,23.7785,-4.7940000000000005,24.2569474223,14.7985,-4.7940000000000005,15.5556432927,8.98,0.0,8.98,65.45
2021-04-01 19:00:00,24.0165,-1.729,24.0786567991,17.2365,-3.769,17.6437607457,6.78,2.04,7.0802542327,78.69,24.0965,-3.769,24.3894787408,17.2365,-3.769,17.6437607457,6.86,0.0,6.86,65.36
2021-04-01 19:30:00,24.2375,-1.1645,24.2654582998,17.2475,-4.1445,17.7384648857,6.99,2.98,7.598716997,78.31,24.2975,-4.1445,24.648435782,17.2475,-4.1445,17.7384648857,7.05,0.0,7.05,65.04
2021-04-01 20:00:00,25.304,-1.3860000000000001,25.3419299186,15.984,-3.296,16.3202901935,9.32,1.9100000000000001,9.513700647,78.31,25.414,-3.296,25.6268416314,15.984,-3.296,16.3202901935,9.43,0.0,9.43,65.04
2021-04-01 20:30:00,27.6905,-1.615,27.7375560432,14.9205,-3.805,15.398030564,12.77,2.19,12.9564269766,77.91,27.8405,-3.805,28.0993143199,14.9205,-3.805,15.398030564,12.92,0.0,12.92,64.7
2021-04-01 21:00:00,27.7535,-1.992,27.8248957994,13.2935,-4.072,13.9031768402,14.46,2.08,14.6088329445,77.83,27.9135,-4.072,28.208946564,13.2935,-4.072,13.9031768402,14.62,0.0,14.62,64.64
2021-04-01 21:30:00,28.2735,-1.504,28.3134741466,11.4135,-4.324,12.2051201653,16.86,2.8200000000000003,17.0942095459,78.11,28.4635,-4.324,28.7900644016,11.4135,-4.324,12.2051201653,17.05,0.0,17.05,64.86
2021-04-01 22:00:00,26.274,-1.857,26.3395429915,12.184,-4.107,12.8575777268,14.09,2.25,14.2685177927,78.23,26.434,-4.107,26.7511458633,12.184,-4.107,12.8575777268,14.25,0.0,14.25,64.94
2021-04-01 22:30:00,21.849,-2.644,22.0083969657,12.229,-3.134,12.6241988657,9.62,0.49,9.6324711264,78.48,21.959,-3.134,22.1815156606,12.229,-3.134,12.6241988657,9.73,0.0,9.73,65.16
2021-04-01 23:00:00,21.753,-2.9885,21.9573254576,12.573,-3.0185,12.93026184,9.18,0.03,9.1800490195,78.52,21.843,-3.0185,22.0505780253,12.573,-3.0185,12.93026184,9.27,0.0,9.27,65.16
2021-04-01 23:30:00,21.1055,-2.8785,21.3008894767,11.3655,-3.6985,11.952133387,9.74,0.8200000000000001,9.7744565066,78.04,21.2155,-3.6985,21.5354670834,11.3655,-3.6985,11.952133387,9.85,0.0,9.85,64.81
2021-04-02 00:00:00,22.705,-2.6495,22.8590654938,10.195,-3.9195,10.9224770657,12.51,1.27,12.5742991852,78.39,22.855,-3.9195,23.1886503542,10.195,-3.9195,10.9224770657,12.66,0.0,12.66,65.1
2021-04-02 00:30:00,22.518,-2.4505,22.6509442242,12.408,-4.1205,13.0742871412,10.11,1.67,10.2469995608,78.39,22.628,-4.1205,23.0001066139,12.408,-4.1205,13.0742871412,10.22,0.0,10.22,65.1
2021-04-02 01:00:00,24.079,-1.952,24.1579913279,14.469,-4.622,15.189300346,9.61,2.67,9.9740162422,78.8,24.189,-4.622,24.6266239058,14.469,-4.622,15.189300346,9.72,0.0,9.72,65.42
2021-04-02 01:30:00,25.408,-1.834,25.474104891,13.008,-5.094,13.9698568353,12.4,3.26,12.821372781400001,78.52,25.558,-5.094,26.0607022162,13.008,-5.094,13.9698568353,12.55,0.0,12.55,65.18
2021-04-02 02:00:00,29.258,-2.4095,29.3570477782,10.328,-5.1295,11.5316674531,18.93,2.7199999999999998,19.124416331,78.52,29.478,-5.1295,29.9209668001,10.328,-5.1295,11.5316674531,19.15,0.0,19.15,65.18
2021-04-02 02:30:00,27.048,-1.962,27.1190661344,15.418,-5.642,16.4178831766,11.63,3.68,12.1983318532,78.34,27.198,-5.642,27.7770295028,15.418,-5.642,16.4178831766,11.78,0.0,11.78,65.06
2021-04-02 03:00:00,37.443,-1.385,37.4686065127,18.363,-7.275,19.751592189,19.08,5.89,19.9684375954,78.34,37.673,-7.275,38.3690051213,18.363,-7.275,19.751592189,19.31,0.0,19.31,65.06
2021-04-02 03:30:00,33.2375,-1.5485,33.2735519369,16.5675,-6.8085,17.9119437387,16.67,5.26,17.4801744843,78.08,33.4375,-6.8085,34.1236293278,16.5675,-6.8085,17.9119437387,16.87,0.0,16.87,64.86
2021-04-02 04:00:00,35.637,-1.3285,35.6617537602,16.427,-7.2985,17.9753840362,19.21,5.97,20.1162869337,78.41,35.877,-7.2985,36.6118455046,16.427,-7.2985,17.9753840362,19.45,0.0,19.45,65.13
2021-04-02 04:30:00,34.9355,-1.4945,34.9674518731,18.4755,-7.4145,19.9077600573,16.46,5.92,17.4922268451,78.35,35.1255,-7.4145,35.899520338,18.4755,-7.4145,19.9077600573,16.65,0.0,16.65,65.07
2021-04-02 05:00:00,28.0345,-1.7185000000000001,28.0871221826,15.6545,-6.3885,16.9078769365,12.38,4.67,13.2315267449,78.35,28.1845,-6.3885,28.8994631871,15.6545,-6.3885,16.9078769365,12.53,0.0,12.53,65.07
2021-04-02 05:30:00,25.929,-1.1215,25.9532426346,8.619,-5.6915,10.3286171993,17.31,4.57,17.9031002902,78.91,26.129,-5.6915,26.7416868064,8.619,-5.6915,10.3286171993,17.51,0.0,17.51,65.52
2021-04-02 06:00:00,30.7895,-0.9335,30.8036480388,8.8395,-6.1535,10.7704374331,21.95,5.22,22.5621563686,78.81,31.0495,-6.1535,31.6533886417,8.8395,-6.1535,10.7704374331,22.21,0.0,22.21,65.46
2021-04-02 06:30:00,42.0785,-0.974,42.0897711832,7.6685,-7.184,10.5078898096,34.41,6.21,34.9658719325,78.69,42.4985,-7.184,43.1014194459,7.6685,-7.184,10.5078898096,34.83,0.0,34.83,65.36
2021-04-02 07:00:00,43.7005,-0.658,43.7054534841,9.6905,-7.808,12.4447038635,34.01,7.15,34.7534545046,78.46,44.1005,-7.808,44.7863702955,9.6905,-7.808,12.4447038635,34.41,0.0,34.41,65.19
2021-04-02 07:30:00,36.722,-1.189,36.7412439229,8.742,-6.489,10.8871339204,27.98,5.3,28.4775420288,78.63,37.062,-6.489,37.6257752744,8.742,-6.489,10.8871339204,28.32,0.0,28.32,65.35
2021-04-02 08:00:00,48.4635,-1.675,48.4924371139,9.4835,-7.005,11.790114386599999,38.98,5.33,39.3427159713,78.41,48.9335,-7.005,49.4323522326,9.4835,-7.005,11.790114386599999,39.45,0.0,39.45,65.17
2021-04-02 08:30:00,44.2965,-1.283,44.3150764554,12.8465,-7.133,14.6939528804,31.45,5.85,31.9894513864,78.29,44.6865,-7.133,45.2522150977,12.8465,-7.133,14.6939528804,31.84,0.0,31.84,65.06
2021-04-02 09:00:00,52.651,-1.4315,52.6704565506,13.161,-6.4615,14.6616132554,39.49,5.03,39.8090567585,78.1,53.141,-6.4615,53.5323907859,13.161,-6.4615,14.6616132554,39.98,0.0,39.98,64.92
2021-04-02 09:30:00,47.3505,-1.475,47.3734680517,10.2605,-5.535,11.6582196432,37.09,4.06,37.3115491504,77.75,47.8105,-5.535,48.1298258386,10.2605,-5.535,11.6582196432,37.55,0.0,37.55,64.62
2021-04-02 10:00:00,48.342,-1.755,48.3738461258,9.402,-5.075,10.6842514478,38.94,3.32,39.0812742883,77.91,48.822,-5.075,49.0850619741,9.402,-5.075,10.6842514478,39.42,0.0,39.42,64.77
2021-04-02 10:30:00,43.377,-1.444,43.4010283864,8.817,-4.834,10.0551998986,34.56,3.39,34.725865,77.91,43.797,-4.834,44.062963643,8.817,-4.834,10.0551998986,34.98,0.0,34.98,64.77
2021-04-02 11:00:00,52.414,-1.767,52.4437764182,5.754,-5.107,7.6935014785,46.66,3.34,46.7793886236,77.91,52.984,-5.107,53.2295566861,5.754,-5.107,7.6935014785,47.23,0.0,47.23,64.77
2021-04-02 11:30:00,50.6095,-1.8865,50.6446480144,6.0295,-5.3165,8.0386592477,44.58,3.43,44.7117579614,77.65,51.1795,-5.3165,51.4548966815,6.0295,-5.3165,8.0386592477,45.15,0.0,45.15,64.54
2021-04-02 12:00:00,47.3925,-1.361,47.4120383157,6.4325,-5.511,8.4704295788,40.96,4.15,41.1696988087,77.76,47.8925,-5.511,48.208533241,6.4325,-5.511,8.4704295788,41.46,0.0,41.46,64.64
2021-04-02 12:30:00,50.4995,-1.601,50.524872105200004,6.0795,-5.751,8.368651101,44.42,4.15,44.6134385584,77.98,51.0395,-5.751,51.3624820394,6.0795,-5.751,8.368651101,44.96,0.0,44.96,64.81
2021-04-02 13:00:00,57.5595,-1.357,57.5754938255,5.2595,-6.937,8.7054183845,52.3,5.58,52.5968288017,77.91,58.1995,-6.937,58.6114644865,5.2595,-6.937,8.7054183845,52.94,0.0,52.94,64.75
2021-04-02 13:30:00,56.803,-1.5035,56.8228943407,5.113,-6.6735,8.4070429552,51.69,5.17,51.9479065988,77.75,57.433,-6.6735,57.8194179429,5.113,-6.6735,8.4070429552,52.32,0.0,52.32,64.59
2021-04-02 14:00:00,50.0245,-1.1205,50.0370474798,5.0045,-6.6905,8.3551068515,45.02,5.57,45.3632593626,77.82,50.5845,-6.6905,51.0250372905,5.0045,-6.6905,8.3551068515,45.58,0.0,45.58,64.65
2021-04-02 14:30:00,51.208,-0.6285000000000001,51.2118567936,5.848,-6.9585,9.0895448868,45.36,6.33,45.799546941,77.82,51.768,-6.9585,52.2335768089,5.848,-6.9585,9.0895448868,45.92,0.0,45.92,64.68
2021-04-02 15:00:00,46.0035,-0.231,46.0040799631,5.7735,-8.081,9.9315589537,40.23,7.85,40.9887228393,78.11,46.4835,-8.081,47.1806987363,5.7735,-8.081,9.9315589537,40.71,0.0,40.71,64.9
2021-04-02 15:30:00,53.1655,-0.5640000000000001,53.1684914799,7.5655,-7.814,10.8763682473,45.6,7.25,46.1727462904,78.6,53.7255,-7.814,54.2907722016,7.5655,-7.814,10.8763682473,46.16,0.0,46.16,65.32
2021-04-02 16:00:00,50.437,-0.399,50.4385781917,9.097,-8.049,12.14667897,41.34,7.65,42.0418612813,78.24,50.947,-8.049,51.5789027607,9.097,-8.049,12.14667897,41.85,0.0,41.85,65.02
2021-04-02 16:30:00,47.7605,-0.907,47.7691114555,6.8105,-6.917,9.7071004553,40.95,6.01,41.3886771956,78.29,48.2605,-6.917,48.7536742128,6.8105,-6.917,9.7071004553,41.45,0.0,41.45,65.07
2021-04-02 17:00:00,43.323,-1.2375,43.340670683,6.483,-6.1275,8.9205126114,36.84,4.89,37.1631228505,78.08,43.763,-6.1275,44.1898905322,6.483,-6.1275,8.9205126114,37.28,0.0,37.28,64.9
2021-04-02 17:30:00,42.1535,-1.2185,42.1711074612,7.8335,-5.8985,9.8059178306,34.32,4.68,34.6376211654,77.85,42.5735,-5.8985,42.9801722251,7.8335,-5.8985,9.8059178306,34.74,0.0,34.74,64.71
2021-04-02 18:00:00,34.761,-1.5375,34.7949856624,8.600999999999999,-4.4075,9.6645360597,26.16,2.87,26.3169622107,77.78,35.091,-4.4075,35.3667122765,8.600999999999999,-4.4075,9.6645360597,26.49,0.0,26.49,64.66
2021-04-02 18:30:00,30.2065,-2.287,30.2929531616,6.8565000000000005,-3.157,7.5483932893,23.35,0.87,23.3662020876,77.64,30.4865,-3.157,30.6495241603,6.8565000000000005,-3.157,7.5483932893,23.63,0.0,23.63,64.5
2021-04-02 19:00:00,28.347,-2.7245,28.477628223700002,7.957,-2.2645,8.2729564999,20.39,-0.46,20.395188158,77.87,28.607,-2.2645,28.6964877511,7.957,-2.2645,8.2729564999,20.65,0.0,20.65,64.68
2021-04-02 19:30:00,29.4455,-2.5155000000000003,29.5527530105,7.4955,-2.2555,7.8275028266,21.95,-0.26,21.9515398093,77.78,29.7155,-2.2555,29.800976838,7.4955,-2.2555,7.8275028266,22.22,0.0,22.22,64.6
2021-04-02 20:00:00,29.6375,-2.5705,29.7487626045,13.9375,-2.4605,14.1530196955,15.7,-0.11,15.7003853456,77.78,29.8375,-2.4605,29.9387786408,13.9375,-2.4605,14.1530196955,15.9,0.0,15.9,64.6
2021-04-02 20:30:00,34.251,-2.5815,34.3481461399,16.521,-3.3215,16.8515816246,17.73,0.74,17.745436033,77.64,34.471,-3.3215,34.6306540979,16.521,-3.3215,16.8515816246,17.95,0.0,17.95,64.46
2021-04-02 21:00:00,39.5385,-1.6395,39.5724770832,17.9785,-4.7095,18.5850975919,21.56,3.07,21.777476897,77.47,39.8085,-4.7095,40.0861080987,17.9785,-4.7095,18.5850975919,21.83,0.0,21.83,64.35
2021-04-02 21:30:00,39.3745,-1.218,39.3933341347,13.8245,-5.918,15.0379361699,25.55,4.7,25.9786931927,77.22,39.6845,-5.918,40.1233381494,13.8245,-5.918,15.0379361699,25.86,0.0,25.86,64.13
2021-04-02 22:00:00,35.518,-1.0135,35.5324570815,9.738,-6.6335,11.7826977492,25.78,5.62,26.3854656961,77.92,35.818,-6.6335,36.4270839658,9.738,-6.6335,11.7826977492,26.08,0.0,26.08,64.71
2021-04-02 22:30:00,33.0325,-0.8155,33.0425649201,11.1625,-6.7555,13.0475356485,21.87,5.94,22.6623145332,78.16,33.2825,-6.7555,33.9611776371,11.1625,-6.7555,13.0475356485,22.12,0.0,22.12,64.92
2021-04-02 23:00:00,32.0665,-0.5825,32.0717902291,8.8665,-7.0125,11.3044229618,23.2,6.43,24.0745695704,78.4,32.3365,-7.0125,33.0881306287,8.8665,-7.0125,11.3044229618,23.47,0.0,23.47,65.12
2021-04-02 23:30:00,35.003,-1.1755,35.0227327496,8.483,-6.1655,10.4868812928,26.52,4.99,26.9853756691,78.78,35.323,-6.1655,35.8570456012,8.483,-6.1655,10.4868812928,26.84,0.0,26.84,65.41
2021-04-03 00:00:00,34.4235,-0.47800000000000004,34.4268185613,12.7635,-6.748,14.437535671,21.66,6.27,22.5492461071,78.39,34.6935,-6.748,35.3436620379,12.7635,-6.748,14.437535671,21.93,0.0,21.93,65.08
2021-04-03 00:30:00,39.957,-0.2545,39.9578104912,16.707,-7.9945,18.5212278008,23.25,7.74,24.504491425,78.55,40.237,-7.9945,41.0235078857,16.707,-7.9945,18.5212278008,23.53,0.0,23.53,65.2
2021-04-03 01:00:00,35.339,-0.11900000000000001,35.3392003588,16.229,-8.409,18.2781761125,19.11,8.29,20.8306552945,78.45,35.569,-8.409,36.5494875751,16.229,-8.409,18.2781761125,19.34,0.0,19.34,65.15
2021-04-03 01:30:00,37.7285,-1.197,37.7474836413,14.1985,-6.827,15.7545336729,23.53,5.63,24.1941687189,79.19,38.0485,-6.827,38.6561286376,14.1985,-6.827,15.7545336729,23.85,0.0,23.85,65.75
2021-04-03 02:00:00,30.1065,-1.308,30.1349001367,12.0165,-5.158,13.0767440997,18.09,3.85,18.4951507158,78.6,30.3265,-5.158,30.7620149901,12.0165,-5.158,13.0767440997,18.31,0.0,18.31,65.29
2021-04-03 02:30:00,31.291,-0.9545,31.3055546389,15.581,-5.7745,16.6166305625,15.71,4.82,16.4327873473,78.14,31.501,-5.7745,32.0258934497,15.581,-5.7745,16.6166305625,15.92,0.0,15.92,64.89
2021-04-03 03:00:00,29.823,-0.8230000000000001,29.8343536548,14.533,-6.493,15.9175104209,15.29,5.67,16.3074522842,78.24,30.013,-6.493,30.7073153825,14.533,-6.493,15.9175104209,15.48,0.0,15.48,64.96
2021-04-03 03:30:00,33.343,-0.46900000000000003,33.3462982953,16.513,-7.279,18.0461355974,16.83,6.8100000000000005,18.1555776554,78.54,33.563,-7.279,34.3432498462,16.513,-7.279,18.0461355974,17.05,0.0,17.05,65.21
2021-04-03 04:00:00,44.5045,0.2715,44.5053281361,20.3745,-9.6285,22.5350452074,24.13,9.9,26.0819266926,78.54,44.8045,-9.6285,45.8274070017,20.3745,-9.6285,22.5350452074,24.43,0.0,24.43,65.21
2021-04-03 04:30:00,48.775,0.1335,48.7751826983,20.765,-9.7765,22.9513654768,28.01,9.91,29.7114153147,78.62,49.135,-9.7765,50.0981853688,20.765,-9.7765,22.9513654768,28.37,0.0,28.37,65.29
2021-04-03 05:00:00,46.8605,0.3055,46.861495820100004,18.5205,-9.7345,20.9229398149,28.34,10.04,30.0658809949,78.43,47.2105,-9.7345,48.2036492446,18.5205,-9.7345,20.9229398149,28.69,0.0,28.69,65.13
2021-04-03 05:30:00,48.128,0.14100000000000001,48.1282065425,15.278,-9.799,18.1504183147,32.85,9.94,34.3209280178,78.61,48.538,-9.799,49.5172479546,15.278,-9.799,18.1504183147,33.26,0.0,33.26,65.27
2021-04-03 06:00:00,35.8275,-0.115,35.8276845645,13.5975,-8.335,15.9488003075,22.23,8.22,23.7010822538,78.74,36.1075,-8.335,37.0570341669,13.5975,-8.335,15.9488003075,22.51,0.0,22.51,65.39
2021-04-03 06:30:00,46.1175,-0.7625000000000001,46.123803101,12.8175,-7.9225,15.0683214891,33.3,7.16,34.0610569419,78.81,46.5075,-7.9225,47.1774688013,12.8175,-7.9225,15.0683214891,33.69,0.0,33.69,65.44
2021-04-03 07:00:00,48.502,-1.007,48.512452556,14.932,-7.997,16.9386136682,33.57,6.99,34.2900131234,78.42,48.952,-7.997,49.600910405,14.932,-7.997,16.9386136682,34.02,0.0,34.02,65.14
2021-04-03 07:30:00,47.31,-0.41500000000000004,47.3118201404,15.49,-8.225,17.5382645949,31.82,7.8100000000000005,32.7644395649,78.29,47.69,-8.225,48.3940773752,15.49,-8.225,17.5382645949,32.2,0.0,32.2,65.03
2021-04-03 08:00:00,47.863,-1.161,47.8770789627,13.983,-7.061,15.6646739513,33.88,5.9,34.3898880487,78.2,48.283,-7.061,48.796575802,13.983,-7.061,15.6646739513,34.3,0.0,34.3,64.97
2021-04-03 08:30:00,51.6115,-0.9125000000000001,51.6195659465,13.1715,-7.5925,15.2031071989,38.44,6.68,39.0160992412,77.88,52.0815,-7.5925,52.6320121077,13.1715,-7.5925,15.2031071989,38.91,0.0,38.91,64.7
2021-04-03 09:00:00,52.951,-0.8945000000000001,52.9585548448,11.901,-6.8545,13.7338258053,41.05,5.96,41.4804062179,77.88,53.461,-6.8545,53.8986334822,11.901,-6.8545,13.7338258053,41.56,0.0,41.56,64.7
2021-04-03 09:30:00,40.623,-0.7595000000000001,40.6300993015,14.513,-5.7795000000000005,15.6214528534,26.11,5.02,26.5882022709,77.71,40.963,-5.7795000000000005,41.3687078509,14.513,-5.7795000000000005,15.6214528534,26.45,0.0,26.45,64.56
2021-04-03 10:00:00,31.943,-0.9635,31.9575277712,13.063,-5.2035,14.0612368322,18.88,4.24,19.3502454765,77.75,32.163,-5.2035,32.5812059514,13.063,-5.2035,14.0612368322,19.1,0.0,19.1,64.6
2021-04-03 10:30:00,32.691,-0.9125000000000001,32.7037327724,11.591,-5.0625,12.6483274487,21.1,4.15,21.5042437672,77.79,32.951,-5.0625,33.337625999,11.591,-5.0625,12.6483274487,21.36,0.0,21.36,64.6
2021-04-03 11:00:00,33.323,-1.194,33.3443843098,5.963,-4.044,7.2049500345,27.36,2.85,27.5080370074,77.95,33.643,-4.044,33.88517943,5.963,-4.044,7.2049500345,27.68,0.0,27.68,64.77
2021-04-03 11:30:00,33.169,-1.2235,33.1915578611,6.119,-4.2735,7.4635757684,27.05,3.05,27.2214070173,77.83,33.499,-4.2735,33.7704871634,6.119,-4.2735,7.4635757684,27.38,0.0,27.38,64.66
2021-04-03 12:00:00,34.1005,-1.1905000000000001,34.121274749,6.1605,-4.3605,7.5475638785,27.94,3.17,28.1192549688,77.96,34.4405,-4.3605,34.7154432566,6.1605,-4.3605,7.5475638785,28.28,0.0,28.28,64.76
2021-04-03 12:30:00,33.0025,-1.071,33.0198735196,4.9025,-4.621,6.7370726024,28.1,3.55,28.3233560865,77.96,33.3325,-4.621,33.651288196,4.9025,-4.621,6.7370726024,28.43,0.0,28.43,64.76
2021-04-03 13:00:00,34.221,-1.045,34.2369517627,4.741,-5.075,6.9449770338,29.48,4.03,29.7541812188,78.09,34.561,-5.075,34.9316238672,4.741,-5.075,6.9449770338,29.82,0.0,29.82,64.88
2021-04-03 13:30:00,43.659,-1.324,43.6790711554,3.629,-6.054,7.0583678708,40.03,4.73,40.3084829782,78.22,44.149,-6.054,44.5621489271,3.629,-6.054,7.0583678708,40.52,0.0,40.52,65.01
2021-04-03 14:00:00,49.0135,-0.601,49.0171845708,3.3935,-7.351,8.0964833879,45.62,6.75,46.1166661848,78.22,49.5435,-7.351,50.085882175,3.3935,-7.351,8.0964833879,46.15,0.0,46.15,65.01
2021-04-03 14:30:00,50.757,-0.6135,50.7607075527,2.017,-7.5335,7.7988403785,48.74,6.92,49.2287923882,78.32,51.357,-7.5335,51.9065994961,2.017,-7.5335,7.7988403785,49.34,0.0,49.34,65.1
2021-04-03 15:00:00,53.241,-0.41500000000000004,53.2426173849,1.861,-8.215,8.423155347,51.38,7.8,51.9686867258,78.53,53.851,-8.215,54.4739977053,1.861,-8.215,8.423155347,51.99,0.0,51.99,65.28
2021-04-03 15:30:00,51.4385,-0.1925,51.4388601983,2.0085,-8.2925,8.5322698328,49.43,8.1,50.0892693099,78.45,52.0285,-8.2925,52.6852006592,2.0085,-8.2925,8.5322698328,50.02,0.0,50.02,65.2
2021-04-03 16:00:00,45.454,0.2265,45.454564328000004,1.704,-8.1435,8.3198682832,43.75,8.37,44.543455187,78.56,45.984,-8.1435,46.6995165741,1.704,-8.1435,8.3198682832,44.28,0.0,44.28,65.3
2021-04-03 16:30:00,48.768,-0.028,48.7680080381,1.728,-7.938,8.1239047262,47.04,7.91,47.7004161407,78.79,49.318,-7.938,49.9527473519,1.728,-7.938,8.1239047262,47.59,0.0,47.59,65.47
2021-04-03 17:00:00,55.02,-0.1995,55.0203616877,2.25,-8.3795,8.6763195106,52.77,8.18,53.4002368909,78.61,55.64,-8.3795,56.2674472519,2.25,-8.3795,8.6763195106,53.39,0.0,53.39,65.33
2021-04-03 17:30:00,54.413,-0.524,54.415523015,1.7530000000000001,-7.494,7.6963007348,52.66,6.97,53.1192667495,78.4,55.043,-7.494,55.5508045396,1.7530000000000001,-7.494,7.6963007348,53.29,0.0,53.29,65.15
2021-04-03 18:00:00,52.8145,-0.8595,52.8214932627,1.6644999999999999,-6.6495,6.8546634126,51.15,5.79,51.4766607309,78.27,53.4445,-6.6495,53.8565727697,1.6644999999999999,-6.6495,6.8546634126,51.78,0.0,51.78,65.04
2021-04-03 18:30:00,54.1835,-0.7535000000000001,54.1887390008,1.3235000000000001,-6.4335,6.5682246079,52.86,5.68,53.164292528,78.01,54.8135,-6.4335,55.1897608665,1.3235000000000001,-6.4335,6.5682246079,53.49,0.0,53.49,64.82
2021-04-03 19:00:00,41.7405,-0.9455,41.7512072939,1.0105,-5.4755,5.5679628681,40.73,4.53,40.9811395644,78.09,42.2305,-5.4755,42.5839903074,1.0105,-5.4755,5.5679628681,41.22,0.0,41.22,64.88
2021-04-03 19:30:00,32.643,-0.8635,32.6544190157,1.433,-5.0135,5.2142757167,31.21,4.15,31.4847042228,78.22,33.013,-5.0135,33.3915161568,1.433,-5.0135,5.2142757167,31.58,0.0,31.58,65.0
2021-04-03 20:00:00,39.577,-1.1925,39.5949616145,0.837,-5.2325,5.2990211596,38.74,4.04,38.9500860076,78.26,40.027,-5.2325,40.3675585743,0.837,-5.2325,5.2990211596,39.19,0.0,39.19,65.0
2021-04-03 20:30:00,51.367,-1.616,51.392413302,1.117,-5.156,5.2756066002,50.25,3.54,50.3745382113,77.94,51.967,-5.156,52.2221545419,1.117,-5.156,5.2756066002,50.85,0.0,50.85,64.75
2021-04-03 21:00:00,49.427,-1.3780000000000001,49.4462052437,0.837,-6.288,6.343462225,48.59,4.91,48.8374466982,77.32,50.017,-6.288,50.4107055396,0.837,-6.288,6.343462225,49.18,0.0,49.18,64.21
2021-04-03 21:30:00,50.7965,-1.2925,50.812940955,0.5465,-6.6025,6.6250787542000005,50.25,5.31,50.5297793385,77.74,51.3865,-6.6025,51.8089315514,0.5465,-6.6025,6.6250787542000005,50.84,0.0,50.84,64.58
2021-04-03 22:00:00,45.766,-0.9695,45.7762677187,0.276,-6.9695,6.9749628135,45.49,6.0,45.8839852236,77.79,46.316,-6.9695,46.8374400053,0.276,-6.9695,6.9749628135,46.04,0.0,46.04,64.58
2021-04-03 22:30:00,47.7375,-0.8545,47.7451471513,0.5875,-8.1445,8.1656620368,47.15,7.29,47.710235799,78.14,48.2875,-8.1445,48.9695368214,0.5875,-8.1445,8.1656620368,47.7,0.0,47.7,64.89
2021-04-03 23:00:00,52.054,-0.9085000000000001,52.061927435,0.724,-7.8185,7.8519499648,51.33,6.91,51.7930207654,78.43,52.664,-7.8185,53.2412043276,0.724,-7.8185,7.8519499648,51.94,0.0,51.94,65.13
2021-04-03 23:30:00,42.908,-1.3655,42.9297222708,0.428,-6.6355,6.6492890033,42.48,5.27,42.8056456557,78.37,43.418,-6.6355,43.9221195328,0.428,-6.6355,6.6492890033,42.99,0.0,42.99,65.08
2021-04-04 00:00:00,46.949,-0.9095000000000001,46.9578086291,0.419,-8.0495,8.0603977104,46.53,7.14,47.0746269236,78.32,47.479,-8.0495,48.1565145256,0.419,-8.0495,8.0603977104,47.06,0.0,47.06,65.03
2021-04-04 00:30:00,53.306,-0.489,53.3082428617,0.166,-8.339,8.3406520728,53.14,7.85,53.7166836281,78.68,53.926,-8.339,54.5669533417,0.166,-8.339,8.3406520728,53.76,0.0,53.76,65.35
2021-04-04 01:00:00,45.9375,-1.6225,45.9661441987,0.2275,-6.6725,6.6763771988,45.71,5.05,45.9881136817,78.73,46.4975,-6.6725,46.9738199692,0.2275,-6.6725,6.6763771988,46.27,0.0,46.27,65.39
2021-04-04 01:30:00,53.7245,-0.9535,53.7329606713,0.7445,-7.5935,7.6299097308,52.98,6.64,53.3944753696,78.58,54.3645,-7.5935,54.8922590399,0.7445,-7.5935,7.6299097308,53.62,0.0,53.62,65.28
2021-04-04 02:00:00,46.6225,-1.112,46.6357593511,0.6425000000000001,-6.552,6.5834269382,45.98,5.44,46.3006911395,78.38,47.1825,-6.552,47.6352496608,0.6425000000000001,-6.552,6.5834269382,46.54,0.0,46.54,65.12
2021-04-04 02:30:00,53.878,-1.0445,53.8881235918,0.338,-7.3245000000000005,7.3322946101,53.54,6.28,53.9070496318,78.29,54.498,-7.3245000000000005,54.9880014571,0.338,-7.3245000000000005,7.3322946101,54.16,0.0,54.16,65.05
2021-04-04 03:00:00,45.612,-0.3125,45.6130704979,0.012,-7.4025,7.4025097264,45.6,7.09,46.1478937764,78.35,46.162,-7.4025,46.7517620016,0.012,-7.4025,7.4025097264,46.15,0.0,46.15,65.11
2021-04-04 03:30:00,48.892,-0.058,48.8920344023,0.012,-8.318,8.3180086559,48.88,8.26,49.5729966817,78.79,49.472,-8.318,50.1664021831,0.012,-8.318,8.3180086559,49.46,0.0,49.46,65.47
2021-04-04 04:00:00,48.902,-0.386,48.9035233904,0.012,-7.596,7.5960094787,48.89,7.21,49.4187838782,79.03,49.502,-7.596,50.0814059307,0.012,-7.596,7.5960094787,49.49,0.0,49.49,65.68
2021-04-04 04:30:00,51.452,-0.7595000000000001,51.4576053101,0.012,-7.0995,7.0995101416,51.44,6.34,51.8292311346,78.81,52.102,-7.0995,52.5834698765,0.012,-7.0995,7.0995101416,52.09,0.0,52.09,65.5
2021-04-04 05:00:00,44.562,-0.673,44.5670817196,0.012,-6.6530000000000005,6.6530108222,44.55,5.98,44.9495595084,78.55,45.112,-6.6530000000000005,45.5999446601,0.012,-6.6530000000000005,6.6530108222,45.1,0.0,45.1,65.28
2021-04-04 05:30:00,50.142,-0.396,50.1435636947,0.012,-7.446,7.4460096696,50.13,7.05,50.6233088606,78.72,50.762,-7.446,51.3052001263,0.012,-7.446,7.4460096696,50.75,0.0,50.75,65.43
2021-04-04 06:00:00,46.742,-0.5405,46.745124925,0.012,-7.2405,7.2405099441,46.73,6.7,47.2078690474,78.72,47.302,-7.2405,47.8529418558,0.012,-7.2405,7.2405099441,47.29,0.0,47.29,65.43
2021-04-04 06:30:00,37.532,-0.449,37.5346856254,0.012,-6.409,6.4090112342,37.52,5.96,37.990419845,78.9,38.012,-6.409,38.548507429,0.012,-6.409,6.4090112342,38.0,0.0,38.0,65.58
2021-04-04 07:00:00,32.252,-1.546,32.2890325033,0.012,-5.246,5.2460137247,32.24,3.7,32.4516193741,79.16,32.652,-5.246,33.0707366111,0.012,-5.246,5.2460137247,32.64,0.0,32.64,65.82
2021-04-04 07:30:00,46.403,-1.8545,46.4400428429,0.013000000000000001,-6.3145,6.3145133819,46.39,4.46,46.6039021971,79.21,46.963,-6.3145,47.3856125765,0.013000000000000001,-6.3145,6.3145133819,46.95,0.0,46.95,65.82
2021-04-04 08:00:00,42.528,-1.9595,42.5731185638,0.018000000000000002,-5.7595,5.7595281274,42.51,3.8,42.6795044489,79.04,43.068,-5.7595,43.4514034785,0.018000000000000002,-5.7595,5.7595281274,43.05,0.0,43.05,65.7
2021-04-04 08:30:00,41.502,-1.802,41.5411026334,0.012,-5.572,5.5720129217,41.49,3.77,41.6609289383,78.93,42.022,-5.572,42.3898061803,0.012,-5.572,5.5720129217,42.01,0.0,42.01,65.62
2021-04-04 09:00:00,39.9225,-1.6,39.954549256,0.0125,-5.8100000000000005,5.8100134466,39.91,4.21,40.1314365554,78.93,40.4225,-5.8100000000000005,40.8379064871,0.0125,-5.8100000000000005,5.8100134466,40.41,0.0,40.41,65.62
2021-04-04 09:30:00,32.762,-1.6965,32.8058951448,0.012,-4.5865,4.5865156982,32.75,2.89,32.8772657014,79.08,33.182,-4.5865,33.4974791029,0.012,-4.5865,4.5865156982,33.17,0.0,33.17,65.76
2021-04-04 10:00:00,28.742,-1.8399999999999999,28.8008361684,0.012,-3.48,3.4800206896,28.73,1.6400000000000001,28.7767701454,79.08,29.102,-3.48,29.3093296409,0.012,-3.48,3.4800206896,29.09,0.0,29.09,65.72
2021-04-04 10:30:00,29.492,-1.7555,29.5442015335,0.012,-3.0655,3.0655234871,29.48,1.31,29.5090918193,79.02,29.872,-3.0655,30.0288806693,0.012,-3.0655,3.0655234871,29.86,0.0,29.86,65.68
2021-04-04 11:00:00,30.624,-1.147,30.6454725041,0.034,-4.177,4.1771383745,30.59,3.03,30.7396974611,78.78,30.994,-4.177,31.2741964725,0.034,-4.177,4.1771383745,30.96,0.0,30.96,65.46
2021-04-04 11:30:00,33.7035,-0.9380000000000001,33.7165501831,0.2335,-4.508,4.5140432264,33.47,3.5700000000000003,33.6598544263,78.7,34.1235,-4.508,34.419984257,0.2335,-4.508,4.5140432264,33.89,0.0,33.89,65.42
2021-04-04 12:00:00,37.9495,-0.728,37.9564821111,1.0995,-5.788,5.8915061105,36.85,5.06,37.1957806747,78.29,38.3995,-5.788,38.8332659488,1.0995,-5.788,5.8915061105,37.3,0.0,37.3,65.07
2021-04-04 12:30:00,36.0635,-1.2245,36.084282347,1.3235000000000001,-5.6245,5.7781184221,34.74,4.4,35.0175327515,78.34,36.5035,-5.6245,36.9342728709,1.3235000000000001,-5.6245,5.7781184221,35.18,0.0,35.18,65.14
2021-04-04 13:00:00,39.5655,-0.679,39.5713258718,2.0755,-6.169,6.5087833925,37.49,5.49,37.8898429662,78.48,40.0255,-6.169,40.4981136752,2.0755,-6.169,6.5087833925,37.95,0.0,37.95,65.28
2021-04-04 13:30:00,38.903,-0.6155,38.9078687318,2.583,-7.1355,7.5886263085,36.32,6.52,36.9005799412,78.33,39.353,-7.1355,39.9946742611,2.583,-7.1355,7.5886263085,36.77,0.0,36.77,65.13
2021-04-04 14:00:00,37.379,-0.751,37.3865435953,3.499,-7.271,8.0691041634,33.88,6.52,34.501663728,78.8,37.809,-7.271,38.5017911531,3.499,-7.271,8.0691041634,34.31,0.0,34.31,65.52
2021-04-04 14:30:00,46.109,-0.5845,46.1127045536,3.5789999999999997,-9.1145,9.7920044552,42.53,8.53,43.376973154,79.1,46.629,-9.1145,47.5114486335,3.5789999999999997,-9.1145,9.7920044552,43.05,0.0,43.05,65.76
2021-04-04 15:00:00,51.533,-0.607,51.5365747601,5.443,-9.167,10.661150876,46.09,8.56,46.878158027,79.54,52.103,-9.167,52.903274927,5.443,-9.167,10.661150876,46.66,0.0,46.66,66.15
2021-04-04 15:30:00,49.445,-0.064,49.4450414197,6.225,-9.384,11.260998224,43.22,9.32,44.2134685362,79.05,49.995,-9.384,50.8680595364,6.225,-9.384,11.260998224,43.77,0.0,43.77,65.74
2021-04-04 16:00:00,33.8225,-0.719,33.8301414016,7.0025,-7.369,10.1654890315,26.82,6.65,27.6321352776,79.05,34.1625,-7.369,34.9482269543,7.0025,-7.369,10.1654890315,27.16,0.0,27.16,65.74
2021-04-04 16:30:00,27.5655,-1.647,27.614659137,7.5955,-5.667,9.4766296356,19.97,4.02,20.3705989112,79.23,27.8255,-5.667,28.396713529,7.5955,-5.667,9.4766296356,20.23,0.0,20.23,65.86
2021-04-04 17:00:00,29.2025,-1.5495,29.2435797484,7.8825,-5.5295,9.6285604583,21.32,3.98,21.6883102154,79.17,29.4825,-5.5295,29.9965527436,7.8825,-5.5295,9.6285604583,21.6,0.0,21.6,65.81
2021-04-04 17:30:00,32.0345,-2.106,32.1036512916,10.7745,-4.256,11.5846185198,21.26,2.15,21.3684370041,78.77,32.3245,-4.256,32.603478898,10.7745,-4.256,11.5846185198,21.55,0.0,21.55,65.49
2021-04-04 18:00:00,31.553,-1.8415,31.6066912417,9.613,-4.5915,10.6532455735,21.94,2.75,22.1116733876,78.09,31.833,-4.5915,32.1624277885,9.613,-4.5915,10.6532455735,22.22,0.0,22.22,64.94
2021-04-04 18:30:00,31.847,-2.3609999999999998,31.9343972857,9.037,-3.421,9.662846889,22.81,1.06,22.8346162657,78.27,32.157,-3.421,32.338458373899996,9.037,-3.421,9.662846889,23.12,0.0,23.12,65.1
2021-04-04 19:00:00,27.7795,-2.4035,27.8832823122,4.9595,-3.0635,5.8293801128,22.82,0.66,22.8295422644,78.06,28.0695,-3.0635,28.2361800267,4.9595,-3.0635,5.8293801128,23.11,0.0,23.11,64.9
2021-04-04 19:30:00,27.665,-3.305,27.8617165659,3.125,-1.545,3.486065117,24.54,-1.76,24.6030323334,78.02,27.985,-1.545,28.0276158458,3.125,-1.545,3.486065117,24.86,0.0,24.86,64.9
2021-04-04 20:00:00,29.97,-2.9845,30.1182360083,3.26,-1.8045,3.7260998712,26.71,-1.18,26.7360524386,77.83,30.31,-1.8045,30.3636677668,3.26,-1.8045,3.7260998712,27.05,0.0,27.05,64.71
2021-04-04 20:30:00,27.521,-2.6555,27.6488177188,7.591,-2.1455,7.8883744365,19.93,-0.51,19.9365242708,77.67,27.791,-2.1455,27.8736946107,7.591,-2.1455,7.8883744365,20.2,0.0,20.2,64.56
2021-04-04 21:00:00,26.894,-2.2705,26.9896722146,13.924,-2.6605,14.1758963121,12.97,0.39,12.9758622064,78.02,27.084,-2.6605,27.2143586412,13.924,-2.6605,14.1758963121,13.16,0.0,13.16,64.85
2021-04-04 21:30:00,33.0565,-0.74,33.0647817511,18.9465,-6.14,19.9165625109,14.11,5.4,15.1080144294,77.95,33.2365,-6.14,33.7988835947,18.9465,-6.14,19.9165625109,14.29,0.0,14.29,64.78
2021-04-04 22:00:00,35.2785,-0.613,35.2838253489,18.2385,-6.773,19.4554982267,17.04,6.16,18.1192494326,78.48,35.5185,-6.773,36.1585034432,18.2385,-6.773,19.4554982267,17.28,0.0,17.28,65.21
2021-04-04 22:30:00,37.122,-1.007,37.1356558176,10.782,-6.907,12.8046153007,26.34,5.9,26.9926953082,78.6,37.442,-6.907,38.0737444048,10.782,-6.907,12.8046153007,26.66,0.0,26.66,65.31
2021-04-04 23:00:00,41.731,-1.068,41.74466415,5.731,-7.338,9.3107789685,36.0,6.27,36.5419334464,78.73,42.181,-7.338,42.8145186239,5.731,-7.338,9.3107789685,36.45,0.0,36.45,65.46
2021-04-04 23:30:00,47.3725,-1.6480000000000001,47.4011567396,5.2525,-7.418,9.0893058178,42.12,5.77,42.5133778945,78.59,47.9125,-7.418,48.4833412653,5.2525,-7.418,9.0893058178,42.66,0.0,42.66,65.37
2021-04-05 00:00:00,42.067,-1.2155,42.0845568974,7.127,-7.5755,10.4010734662,34.94,6.36,35.5141267667,78.44,42.487,-7.5755,43.1570778581,7.127,-7.5755,10.4010734662,35.36,0.0,35.36,65.26
2021-04-05 00:30:00,40.5255,-1.027,40.5385110636,12.3355,-8.467,14.9617729314,28.19,7.44,29.1552688206,78.55,40.8755,-8.467,41.7432220756,12.3355,-8.467,14.9617729314,28.54,0.0,28.54,65.37
2021-04-05 01:00:00,40.737,-0.362,40.7386083832,19.327,-9.442,21.5100974661,21.41,9.08,23.255848726700002,78.7,41.017,-9.442,42.0897333444,19.327,-9.442,21.5100974661,21.69,0.0,21.69,65.47
2021-04-05 01:30:00,46.3825,0.149,46.3827393246,23.5125,-11.271,26.0743762581,22.87,11.42,25.5627326395,78.75,46.6525,-11.271,47.9946996787,23.5125,-11.271,26.0743762581,23.14,0.0,23.14,65.52
2021-04-05 02:00:00,34.286,0.082,34.2860980574,23.406,-10.048,25.4716143972,10.88,10.13,14.8657761318,78.66,34.406,-10.048,35.8432021449,23.406,-10.048,25.4716143972,11.0,0.0,11.0,65.46
2021-04-05 02:30:00,46.8515,-0.082,46.8515717586,18.1715,-10.922,21.2012616665,28.68,10.84,30.6602022172,78.82,47.2215,-10.922,48.4681353701,18.1715,-10.922,21.2012616665,29.05,0.0,29.05,65.58
2021-04-05 03:00:00,43.035,-0.021,43.0350051237,14.755,-10.761,18.262232777,28.28,10.74,30.2507189997,78.82,43.365,-10.761,44.6802232089,14.755,-10.761,18.262232777,28.61,0.0,28.61,65.61
2021-04-05 03:30:00,37.45,0.127,37.4502153398,17.53,-10.703,20.5391116897,19.92,10.83,22.6736697515,79.16,37.7,-10.703,39.1898482901,17.53,-10.703,20.5391116897,20.17,0.0,20.17,65.87
2021-04-05 04:00:00,31.8235,0.34850000000000003,31.8254081592,22.3335,-10.2815,24.5864691345,9.49,10.63,14.2498070162,79.34,31.9435,-10.2815,33.5573603625,22.3335,-10.2815,24.5864691345,9.61,0.0,9.61,66.02
2021-04-05 04:30:00,28.4955,-1.09,28.516339531,20.3155,-7.38,21.6144382358,8.18,6.29,10.3187450787,79.27,28.5755,-7.38,29.513108956,20.3155,-7.38,21.6144382358,8.26,0.0,8.26,65.93
2021-04-05 05:00:00,29.9705,-1.5635,30.0112545972,23.3405,-7.2135,24.4297671397,6.63,5.65,8.7108782565,78.59,30.0305,-7.2135,30.8847132494,23.3405,-7.2135,24.4297671397,6.69,0.0,6.69,65.36
2021-04-05 05:30:00,28.663,-1.287,28.6918793041,25.813,-7.287,26.8218444183,2.85,6.0,6.6424769476000005,78.06,28.703,-7.287,29.6135539576,25.813,-7.287,26.8218444183,2.89,0.0,2.89,64.93
2021-04-05 06:00:00,28.014,-1.5835,28.0587182218,26.434,-6.4535,27.2103660073,1.58,4.87,5.119892577,78.06,28.064,-6.4535,28.796453918,26.434,-6.4535,27.2103660073,1.63,0.0,1.63,64.93
2021-04-05 06:30:00,29.0555,-1.0665,29.0750666809,26.6855,-7.4565,27.7076758769,2.37,6.39,6.8153503212,77.97,29.0655,-7.4565,30.0067106245,26.6855,-7.4565,27.7076758769,2.38,0.0,2.38,64.86
2021-04-05 07:00:00,29.488,-0.9325,29.5027405549,26.078,-7.2725,27.073074082,3.41,6.34,7.1988679666,78.29,29.548000000000002,-7.2725,30.4298136743,26.078,-7.2725,27.073074082,3.47,0.0,3.47,65.13
2021-04-05 07:30:00,31.5865,-1.225,31.6102452893,24.9265,-6.815,25.8413356321,6.66,5.59,8.6950388153,78.14,31.6665,-6.815,32.3915335736,24.9265,-6.815,25.8413356321,6.74,0.0,6.74,65.01
2021-04-05 08:00:00,38.652,-1.951,38.7012080561,19.612,-6.641,20.7058789961,19.04,4.69,19.6091228769,78.05,38.812,-6.641,39.376061573,19.612,-6.641,20.7058789961,19.2,0.0,19.2,64.93
2021-04-05 08:30:00,44.276,-2.3655,44.3391448525,12.176,-6.3955,13.7534503398,32.1,4.03,32.3519844832,77.8,44.586,-6.3955,45.0423558026,12.176,-6.3955,13.7534503398,32.41,0.0,32.41,64.76
2021-04-05 09:00:00,47.7515,-2.551,47.8195917303,13.3715,-6.911,15.051874742,34.38,4.36,34.6553603357,77.84,48.0915,-6.911,48.585535844,13.3715,-6.911,15.051874742,34.72,0.0,34.72,64.79
2021-04-05 09:30:00,48.9565,-1.9969999999999999,48.9972131988,15.1465,-7.627,16.9584076862,33.81,5.63,34.2755452181,77.45,49.2665,-7.627,49.8533765281,15.1465,-7.627,16.9584076862,34.12,0.0,34.12,64.47
2021-04-05 10:00:00,44.6305,-1.741,44.664444598,16.0505,-7.461,17.6998607692,28.58,5.72,29.1467802682,77.51,44.9005,-7.461,45.5161665922,16.0505,-7.461,17.6998607692,28.85,0.0,28.85,64.47
2021-04-05 10:30:00,44.5515,-2.2955,44.6105982083,17.2615,-6.3455,18.3908877573,27.29,4.05,27.5888854432,77.41,44.8115,-6.3455,45.2585450771,17.2615,-6.3455,18.3908877573,27.55,0.0,27.55,64.43
2021-04-05 11:00:00,41.848,0.67,41.8533631146,18.918,-9.69,21.2552775564,22.93,10.36,25.1617666311,77.27,41.698,-9.69,42.8091030506,18.918,-9.69,21.2552775564,22.78,0.0,22.78,64.3
2021-04-05 11:30:00,49.4415,0.655,49.4458385231,19.6915,-10.175,22.1649677927,29.75,10.83,31.6599336702,78.45,49.2215,-10.175,50.2621794916,19.6915,-10.175,22.1649677927,29.53,0.0,29.53,65.26
2021-04-05 12:00:00,56.8725,0.734,56.8772363275,19.9425,-11.516,23.0287116932,36.93,12.25,38.9087059667,78.29,56.6425,-11.516,57.8013067521,19.9425,-11.516,23.0287116932,36.7,0.0,36.7,65.13
2021-04-05 12:30:00,58.4025,0.584,58.405419802,19.4925,-12.026,22.9037602208,38.91,12.61,40.9023251173,78.29,58.1625,-12.026,59.3927696126,19.4925,-12.026,22.9037602208,38.67,0.0,38.67,65.13
2021-04-05 13:00:00,55.4245,1.0465,55.4343788862,22.0945,-12.4235,25.3477865404,33.33,13.47,35.9489888592,78.19,55.1845,-12.4235,56.5656467522,22.0945,-12.4235,25.3477865404,33.09,0.0,33.09,65.04
2021-04-05 13:30:00,48.499,0.7505000000000001,48.5048064758,12.159,-10.5695,16.1107296933,36.34,11.32,38.0622910503,78.35,48.249,-10.5695,49.3931202826,12.159,-10.5695,16.1107296933,36.09,0.0,36.09,65.17
2021-04-05 14:00:00,45.147,1.1735,45.16224874,14.617,-11.8465,18.8147881001,30.53,13.02,33.1903796302,78.78,44.957,-11.8465,46.4916273242,14.617,-11.8465,18.8147881001,30.34,0.0,30.34,65.56
2021-04-05 14:30:00,54.6115,1.433,54.6302976493,15.3715,-13.197,20.2594131517,39.24,14.63,41.8785685047,79.27,54.3515,-13.197,55.9307282382,15.3715,-13.197,20.2594131517,38.98,0.0,38.98,65.95
2021-04-05 15:00:00,56.5435,1.4535,56.5621786577,14.9635,-13.2565,19.9910260992,41.58,14.71,44.1053341445,79.19,56.3735,-13.2565,57.9111931711,14.9635,-13.2565,19.9910260992,41.41,0.0,41.41,65.86
2021-04-05 15:30:00,53.5875,-0.54,53.5902207147,10.6475,-10.8,15.1660560546,42.94,10.26,44.1487395064,79.53,54.1275,-10.8,55.1944404469,10.6475,-10.8,15.1660560546,43.48,0.0,43.48,66.11
2021-04-05 16:00:00,49.4,-0.801,49.4064935105,13.58,-10.251,17.0146819247,35.82,9.45,37.0455786836,78.86,49.83,-10.251,50.8734891766,13.58,-10.251,17.0146819247,36.25,0.0,36.25,65.56
2021-04-05 16:30:00,36.34,-0.5665,36.3444152828,13.17,-8.836500000000001,15.8597803342,23.17,8.27,24.6016625454,78.9,36.64,-8.836500000000001,37.6904939242,13.17,-8.836500000000001,15.8597803342,23.47,0.0,23.47,65.56
2021-04-05 17:00:00,37.4965,-0.74,37.503801304,17.5765,-8.27,19.424887445,19.92,7.53,21.2957108358,79.08,37.7465,-8.27,38.6418317662,17.5765,-8.27,19.424887445,20.17,0.0,20.17,65.74
2021-04-05 17:30:00,34.3205,-0.989,34.3347468499,20.3705,-8.009,21.8883839342,13.95,7.02,15.6167506223,78.69,34.5005,-8.009,35.417913282,20.3705,-8.009,21.8883839342,14.13,0.0,14.13,65.4
2021-04-05 18:00:00,46.964,-0.8845000000000001,46.9723284099,17.774,-9.5045,20.1556591619,29.19,8.62,30.4361709155,78.46,47.304,-9.5045,48.2493931179,17.774,-9.5045,20.1556591619,29.53,0.0,29.53,65.22
2021-04-05 18:30:00,43.6475,-1.501,43.6733014238,16.7175,-9.061,19.0151657171,26.93,7.5600000000000005,27.9710296557,78.6,43.9875,-9.061,44.9110440454,16.7175,-9.061,19.0151657171,27.27,0.0,27.27,65.36
2021-04-05 19:00:00,50.8,-1.506,50.8223182864,14.58,-9.136,17.2058971286,36.22,7.63,37.0149334729,78.35,51.23,-9.136,52.0382493556,14.58,-9.136,17.2058971286,36.65,0.0,36.65,65.14
2021-04-05 19:30:00,49.4305,-2.4945,49.4934021916,14.4905,-7.5545,16.3415134091,34.94,5.06,35.304492632,78.23,49.8705,-7.5545,50.4394413183,14.4905,-7.5545,16.3415134091,35.38,0.0,35.38,65.03
2021-04-05 20:00:00,47.3195,-2.0765,47.3650391375,17.2795,-7.7865,18.9528547322,30.04,5.71,30.5778629077,78.14,47.6995,-7.7865,48.3308584912,17.2795,-7.7865,18.9528547322,30.42,0.0,30.42,64.95
2021-04-05 20:30:00,50.5775,-1.756,50.6079740975,14.6475,-7.516,16.4632776885,35.93,5.76,36.3887688717,78.14,51.0475,-7.516,51.5978440659,14.6475,-7.516,16.4632776885,36.4,0.0,36.4,64.95
2021-04-05 21:00:00,47.4255,-1.31,47.4435891375,11.2955,-7.91,13.7897215436,36.13,6.6,36.7278763339,77.92,47.8655,-7.91,48.514680152,11.2955,-7.91,13.7897215436,36.57,0.0,36.57,64.75
2021-04-05 21:30:00,43.103,-1.8345,43.1420212699,16.133,-7.2645,17.6931243496,26.97,5.43,27.5111940853,78.49,43.453,-7.2645,44.0560571233,16.133,-7.2645,17.6931243496,27.32,0.0,27.32,65.22
2021-04-05 22:00:00,50.068,-1.891,50.1036975182,16.988,-6.771,18.2876620977,33.08,4.88,33.4380142951,78.35,50.508,-6.771,50.9598322701,16.988,-6.771,18.2876620977,33.52,0.0,33.52,65.11
2021-04-05 22:30:00,48.471,-1.8935,48.5079703064,15.481,-6.8935,16.9464362994,32.99,5.0,33.3667514151,77.53,48.911,-6.8935,49.3943950591,15.481,-6.8935,16.9464362994,33.43,0.0,33.43,64.43
2021-04-05 23:00:00,54.9615,-1.783,54.9904134486,12.7015,-7.333,14.6663216673,42.26,5.55,42.6228823521,77.59,55.4815,-7.333,55.9640038887,12.7015,-7.333,14.6663216673,42.78,0.0,42.78,64.51
2021-04-05 23:30:00,50.7225,-1.8010000000000002,50.7544639145,9.6425,-7.471,12.1981001492,41.08,5.67,41.4694502013,77.76,51.2425,-7.471,51.7842606131,9.6425,-7.471,12.1981001492,41.6,0.0,41.6,64.64
2021-04-06 00:00:00,45.2775,-1.6655,45.3081217499,9.1275,-7.5555,11.8489171024,36.15,5.89,36.6266924524,78.1,45.7475,-7.5555,46.3672226524,9.1275,-7.5555,11.8489171024,36.62,0.0,36.62,64.94
2021-04-06 00:30:00,50.1505,-1.77,50.1817252618,8.0805,-8.3,11.5838024953,42.07,6.53,42.5737689194,78.4,50.6705,-8.3,51.3457843474,8.0805,-8.3,11.5838024953,42.59,0.0,42.59,65.17
2021-04-06 01:00:00,51.6535,-1.3275000000000001,51.6705556241,10.5935,-9.4375,14.1876230744,41.06,8.11,41.853263911,78.64,52.1935,-9.4375,53.0398703665,10.5935,-9.4375,14.1876230744,41.6,0.0,41.6,65.4
2021-04-06 01:30:00,51.48,-1.7895,51.5110930795,10.33,-8.6695,13.4858863354,41.15,6.88,41.7211804723,78.81,51.99,-8.6695,52.7078773074,10.33,-8.6695,13.4858863354,41.66,0.0,41.66,65.55
2021-04-06 02:00:00,48.186,-1.9395,48.2250169129,11.236,-8.1595,13.8861490792,36.95,6.22,37.4698665597,78.37,48.646,-8.1595,49.3255588539,11.236,-8.1595,13.8861490792,37.41,0.0,37.41,65.18
