Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-06 02:30:00,43.0815,-1.891,43.1229813817,9.3815,-7.391,11.9431747559,33.7,5.5,34.1458635855,78.25,43.5115,-7.391,44.1347653585,9.3815,-7.391,11.9431747559,34.13,0.0,34.13,65.08
2021-04-06 03:00:00,43.787,-1.4425,43.810754105,10.377,-8.1225,13.1779032949,33.41,6.68,34.071256214,78.25,44.237,-8.1225,44.9765180428,10.377,-8.1225,13.1779032949,33.86,0.0,33.86,65.08
2021-04-06 03:30:00,44.952,-1.2025000000000001,44.9680810159,11.522,-8.4425,14.2839871972,33.43,7.24,34.2050069434,78.41,45.382,-8.4425,46.1606079926,11.522,-8.4425,14.2839871972,33.86,0.0,33.86,65.2
2021-04-06 04:00:00,36.537,-1.0045,36.5508055896,7.1370000000000005,-8.0945,10.7915568501,29.4,7.09,30.2428189824,78.5,36.917,-8.0945,37.7939918406,7.1370000000000005,-8.0945,10.7915568501,29.78,0.0,29.78,65.27
2021-04-06 04:30:00,45.2875,-0.661,45.2923236018,9.2875,-9.611,13.3652151965,36.0,8.95,37.0958555637,78.8,45.7275,-9.611,46.7266045979,9.2875,-9.611,13.3652151965,36.44,0.0,36.44,65.53
2021-04-06 05:00:00,42.069,-0.5805,42.0730048992,9.259,-9.6405,13.366686996,32.81,9.06,34.0379156236,78.8,42.489,-9.6405,43.5689609843,9.259,-9.6405,13.366686996,33.23,0.0,33.23,65.53
2021-04-06 05:30:00,41.088,-0.6960000000000001,41.093894437,5.608,-8.836,10.4653982246,35.48,8.14,36.4017856705,79.14,41.508,-8.836,42.4380602761,5.608,-8.836,10.4653982246,35.9,0.0,35.9,65.82
2021-04-06 06:00:00,43.186,-0.7855000000000001,43.1931430467,4.456,-9.0255,10.0655643781,38.73,8.24,39.5968496222,79.14,43.676,-9.0255,44.5987962422,4.456,-9.0255,10.0655643781,39.22,0.0,39.22,65.82
2021-04-06 06:30:00,36.792,-1.4115,36.8190656624,3.642,-7.8715,8.6732160269,33.15,6.46,33.7735710282,79.22,37.212,-7.8715,38.0354237028,3.642,-7.8715,8.6732160269,33.57,0.0,33.57,65.91
2021-04-06 07:00:00,41.6865,-1.0385,41.6994336233,8.8265,-7.9985,11.9114694518,32.86,6.96,33.5890041531,79.17,42.0765,-7.9985,42.8299877948,8.8265,-7.9985,11.9114694518,33.25,0.0,33.25,65.85
2021-04-06 07:30:00,45.74,-1.8645,45.7779855416,5.7,-6.4645,8.6185706617,40.04,4.6,40.3033695862,78.82,46.24,-6.4645,46.689692227,5.7,-6.4645,8.6185706617,40.54,0.0,40.54,65.58
2021-04-06 08:00:00,45.8205,-2.351,45.8807739827,3.5205,-5.361,6.4135981516000005,42.3,3.01,42.4069581555,77.98,46.3205,-5.361,46.6297012777,3.5205,-5.361,6.4135981516000005,42.8,0.0,42.8,64.9
2021-04-06 08:30:00,45.248,-2.6075,45.3230687426,3.518,-4.8275,5.9733642322,41.73,2.22,41.7890093206,77.65,45.748,-4.8275,46.0020027852,3.518,-4.8275,5.9733642322,42.23,0.0,42.23,64.63
2021-04-06 09:00:00,45.2675,-1.8835000000000002,45.3066675943,8.3875,-6.1035,10.37318025,36.88,4.22,37.1206519339,77.78,45.7475,-6.1035,46.1528598085,8.3875,-6.1035,10.37318025,37.36,0.0,37.36,64.72
2021-04-06 09:30:00,31.119,-2.229,31.1987275702,8.649000000000001,-4.199,9.6144059619,22.47,1.97,22.5561920545,77.92,31.409,-4.199,31.6884345148,8.649000000000001,-4.199,9.6144059619,22.76,0.0,22.76,64.84
2021-04-06 10:00:00,27.6985,-2.9699999999999998,27.8572755712,8.3585,-3.26,8.9717402019,19.34,0.29,19.3421741281,77.92,27.9385,-3.26,28.1280532965,8.3585,-3.26,8.9717402019,19.58,0.0,19.58,64.84
2021-04-06 10:30:00,41.499,-2.2755,41.5613390214,7.479,-4.7855,8.8789893147,34.02,2.51,34.112468395,78.39,41.899,-4.7855,42.171402766,7.479,-4.7855,8.8789893147,34.42,0.0,34.42,65.22
2021-04-06 11:00:00,44.124,-2.3865,44.1884912421,5.254,-5.5965,7.676283492,38.87,3.21,39.0023204438,77.92,44.604,-5.5965,44.9537276346,5.254,-5.5965,7.676283492,39.35,0.0,39.35,64.85
2021-04-06 11:30:00,47.7315,-2.0375,47.7749672789,4.9715,-6.2075,7.9529157232,42.76,4.17,42.9628502313,78.05,48.2315,-6.2075,48.6293188159,4.9715,-6.2075,7.9529157232,43.26,0.0,43.26,64.94
2021-04-06 12:00:00,40.0855,-2.0885,40.139869737,13.2155,-6.3185,14.6483064721,26.87,4.23,27.2009154258,77.9,40.4355,-6.3185,40.9261909112,13.2155,-6.3185,14.6483064721,27.22,0.0,27.22,64.81
2021-04-06 12:30:00,43.265,-2.6630000000000003,43.3468775577,15.185,-5.413,16.1209427144,28.08,2.75,28.2143385533,78.21,43.615,-5.413,43.9496165399,15.185,-5.413,16.1209427144,28.43,0.0,28.43,65.07
2021-04-06 13:00:00,41.514,-2.4525,41.5863794078,12.864,-5.4925,13.9874962824,28.65,3.04,28.810833032,77.87,41.844,-5.4925,42.2029370098,12.864,-5.4925,13.9874962824,28.98,0.0,28.98,64.78
2021-04-06 13:30:00,45.616,-2.447,45.6815856227,18.406,-6.367,19.4761270534,27.21,3.92,27.4909166817,77.75,45.956,-6.367,46.3949633581,18.406,-6.367,19.4761270534,27.55,0.0,27.55,64.7
2021-04-06 14:00:00,49.374,-2.0675,49.4172685632,19.344,-6.7875,20.5002559069,30.03,4.72,30.3986726684,77.75,49.774,-6.7875,50.2346616615,19.344,-6.7875,20.5002559069,30.43,0.0,30.43,64.7
2021-04-06 14:30:00,53.4095,-1.6885,53.4361836446,21.8195,-8.5085,23.4197598728,31.59,6.82,32.3178046903,77.72,53.7795,-8.5085,54.4484085396,21.8195,-8.5085,23.4197598728,31.96,0.0,31.96,64.7
2021-04-06 15:00:00,48.2725,-1.8094999999999999,48.3064027485,27.4125,-7.9895,28.5530605452,20.86,6.18,21.7561945202,77.77,48.5325,-7.9895,49.1857262476,27.4125,-7.9895,28.5530605452,21.12,0.0,21.12,64.7
2021-04-06 15:30:00,41.1595,-1.443,41.1847871094,26.8795,-8.183,28.0974911558,14.28,6.74,15.7906934617,77.3,41.3395,-8.183,42.1416154086,26.8795,-8.183,28.0974911558,14.46,0.0,14.46,64.32
2021-04-06 16:00:00,31.3725,-1.2725,31.3982963312,24.2925,-8.1025,25.6081249314,7.08,6.83,9.8374437737,77.71,31.4525,-8.1025,32.4793821139,24.2925,-8.1025,25.6081249314,7.16,0.0,7.16,64.66
2021-04-06 16:30:00,30.539,-1.784,30.5910636788,21.899,-6.814,22.9346200535,8.64,5.03,9.9975246936,78.15,30.629,-6.814,31.3777984728,21.899,-6.814,22.9346200535,8.73,0.0,8.73,65.0
2021-04-06 17:00:00,44.128,-1.859,44.1671401044,25.468,-7.849,26.6500623827,18.66,5.99,19.5978493718,77.93,44.318,-7.849,45.0076873989,25.468,-7.849,26.6500623827,18.85,0.0,18.85,64.84
2021-04-06 17:30:00,50.193,-2.0535,50.2349889146,24.073,-7.6735,25.2664190429,26.12,5.62,26.7177618823,77.55,50.533,-7.6735,51.1122949128,24.073,-7.6735,25.2664190429,26.46,0.0,26.46,64.52
2021-04-06 18:00:00,40.6875,-2.309,40.7529647664,16.7975,-5.489,17.6715909654,23.89,3.18,24.100715757,77.42,40.9775,-5.489,41.3434955858,16.7975,-5.489,17.6715909654,24.18,0.0,24.18,64.42
2021-04-06 18:30:00,39.6845,-2.352,39.7541374482,18.1845,-5.532,19.0073423774,21.5,3.18,21.7338997881,77.55,39.9445,-5.532,40.3257498907,18.1845,-5.532,19.0073423774,21.76,0.0,21.76,64.53
2021-04-06 19:00:00,37.9515,-2.2185,38.0162872267,20.4115,-5.8585,21.2356152371,17.54,3.64,17.9137154158,77.55,38.1515,-5.8585,38.5986913574,20.4115,-5.8585,21.2356152371,17.74,0.0,17.74,64.53
2021-04-06 19:30:00,39.689,-2.3875,39.7607454313,16.919,-5.3275,17.7379485074,22.77,2.94,22.9590178361,77.59,39.979,-5.3275,40.3324025722,16.919,-5.3275,17.7379485074,23.06,0.0,23.06,64.53
2021-04-06 20:00:00,39.3215,-2.5460000000000003,39.4038383695,19.5715,-6.186,20.5258424492,19.75,3.64,20.0826317996,77.59,39.5615,-6.186,40.0422137032,19.5715,-6.186,20.5258424492,19.99,0.0,19.99,64.57
2021-04-06 20:30:00,48.8355,-2.0755,48.8795842914,14.3555,-6.8055,15.8869509504,34.48,4.73,34.8029208544,77.53,49.2355,-6.8055,49.7036144611,14.3555,-6.8055,15.8869509504,34.88,0.0,34.88,64.5
2021-04-06 21:00:00,42.842,-2.1105,42.8939526536,12.552,-6.3605,14.0715551468,30.29,4.25,30.5867062627,77.53,43.192,-6.3605,43.6578151566,12.552,-6.3605,14.0715551468,30.64,0.0,30.64,64.46
2021-04-06 21:30:00,47.3195,-1.8265,47.3547376986,9.6695,-6.4765,11.6380532092,37.65,4.65,37.9360646351,77.59,47.7595,-6.4765,48.1966273976,9.6695,-6.4765,11.6380532092,38.09,0.0,38.09,64.51
2021-04-06 22:00:00,49.4815,-1.9895,49.5214797083,9.1415,-6.6095,11.2806255367,40.34,4.62,40.6036944132,77.73,49.9715,-6.6095,50.4067089037,9.1415,-6.6095,11.2806255367,40.83,0.0,40.83,64.63
2021-04-06 22:30:00,43.225,-2.056,43.2738692631,11.155,-7.886,13.6610036601,32.07,5.83,32.5956101339,77.79,43.585,-7.886,44.2926768326,11.155,-7.886,13.6610036601,32.43,0.0,32.43,64.68
2021-04-06 23:00:00,42.048,-1.924,42.0919954386,12.238,-7.154,14.1756255594,29.81,5.23,30.2653101752,77.72,42.408,-7.154,43.0071875388,12.238,-7.154,14.1756255594,30.17,0.0,30.17,64.64
2021-04-06 23:30:00,37.8555,-1.8195000000000001,37.8992013174,12.1755,-7.1495,14.1194245811,25.68,5.33,26.2273006617,78.08,38.1455,-7.1495,38.8097219843,12.1755,-7.1495,14.1194245811,25.97,0.0,25.97,64.94
2021-04-07 00:00:00,39.678,-1.771,39.7175040127,7.248,-7.091,10.1398118819,32.43,5.32,32.8634645161,78.53,40.038,-7.091,40.6610836673,7.248,-7.091,10.1398118819,32.79,0.0,32.79,65.31
2021-04-07 00:30:00,39.8525,-2.8345000000000002,39.9531744233,2.7125,-5.4745,6.1096486397,37.14,2.64,37.2337105323,78.93,40.2925,-5.4745,40.6627065811,2.7125,-5.4745,6.1096486397,37.58,0.0,37.58,65.65
2021-04-07 01:00:00,34.19,-2.6445,34.2921197981,3.85,-5.1045,6.3936234054,30.34,2.46,30.439566357,78.73,34.57,-5.1045,34.9448253716,3.85,-5.1045,6.3936234054,30.72,0.0,30.72,65.48
2021-04-07 01:30:00,36.873,-2.3075,36.945130738,4.323,-5.7775,7.2158045463,32.55,3.47,32.7344375238,78.57,37.253,-5.7775,37.6983489725,4.323,-5.7775,7.2158045463,32.93,0.0,32.93,65.36
2021-04-07 02:00:00,53.8515,-2.7565,53.9220024155,2.1115,-5.9265,6.2914095797,51.74,3.17,51.8370186257,78.1,54.4615,-5.9265,54.7830118239,2.1115,-5.9265,6.2914095797,52.35,0.0,52.35,64.96
2021-04-07 02:30:00,49.8705,-2.6325000000000003,49.9399321836,1.3805,-5.6325,5.7992099892999995,48.49,3.0,48.5827140041,77.48,50.4705,-5.6325,50.7838205189,1.3805,-5.6325,5.7992099892999995,49.09,0.0,49.09,64.42
2021-04-07 03:00:00,47.855,-2.783,47.9358541595,1.835,-5.643,5.9338582727,46.02,2.86,46.1087844125,77.63,48.425,-5.643,48.7526827364,1.835,-5.643,5.9338582727,46.59,0.0,46.59,64.55
2021-04-07 03:30:00,46.0405,-2.465,46.1064406049,2.3805,-6.305,6.7394217296,43.66,3.84,43.828543211,77.94,46.5705,-6.305,46.9953667424,2.3805,-6.305,6.7394217296,44.19,0.0,44.19,64.82
2021-04-07 04:00:00,37.2675,-2.2095000000000002,37.3329405017,0.5675,-5.8395,5.8670108658,36.7,3.63,36.8790848585,77.94,37.6975,-5.8395,38.1471003682,0.5675,-5.8395,5.8670108658,37.13,0.0,37.13,64.82
2021-04-07 04:30:00,45.229,-1.8210000000000002,45.2656435059,0.509,-6.751,6.7701611502,44.72,4.93,44.9909246404,78.14,45.769,-6.751,46.2642125406,0.509,-6.751,6.7701611502,45.26,0.0,45.26,64.98
2021-04-07 05:00:00,46.902,-2.224,46.9546992323,0.28200000000000003,-6.124,6.1304893769,46.62,3.9,46.7828430089,78.08,47.452,-6.124,47.845539813,0.28200000000000003,-6.124,6.1304893769,47.17,0.0,47.17,64.95
2021-04-07 05:30:00,43.0585,-2.0395,43.1067742066,0.2685,-5.8695,5.8756380505,42.79,3.83,42.9610637671,78.08,43.5985,-5.8695,43.9918200635,0.2685,-5.8695,5.8756380505,43.33,0.0,43.33,64.95
2021-04-07 06:00:00,27.535,-1.5815000000000001,27.5803801143,0.20500000000000002,-5.1515,5.1555772955,27.33,3.5700000000000003,27.5621806104,78.47,27.865,-5.1515,28.3371871796,0.20500000000000002,-5.1515,5.1555772955,27.66,0.0,27.66,65.27
2021-04-07 06:30:00,29.071,-2.2825,29.1604671988,0.271,-3.2825,3.2936677504,28.8,1.0,28.8173558815,78.93,29.401,-3.2825,29.5836712943,0.271,-3.2825,3.2936677504,29.13,0.0,29.13,65.64
2021-04-07 07:00:00,27.697,-2.259,27.7889706538,0.107,-2.539,2.5412536276,27.59,0.28,27.5914207681,78.29,28.037,-2.539,28.151729787,0.107,-2.539,2.5412536276,27.93,0.0,27.93,65.13
2021-04-07 07:30:00,25.8685,-2.035,25.9484203228,0.0085,-2.045,2.045017665,25.86,0.01,25.8600019335,78.13,26.1785,-2.045,26.2582536976,0.0085,-2.045,2.045017665,26.17,0.0,26.17,65.0
2021-04-07 08:00:00,28.2785,-1.284,28.3076353348,0.0085,-2.394,2.3940150898,28.27,1.11,28.2917832595,78.07,28.6285,-2.394,28.728422307,0.0085,-2.394,2.3940150898,28.62,0.0,28.62,64.96
2021-04-07 08:30:00,30.3485,-1.255,30.3744378919,0.0085,-2.355,2.3550153397,30.34,1.1,30.3599341238,78.35,30.7185,-2.355,30.8086394904,0.0085,-2.355,2.3550153397,30.71,0.0,30.71,65.18
2021-04-07 09:00:00,30.6085,-1.6835,30.6547621831,0.0085,-1.9435,1.9435185875,30.6,0.26,30.6011045552,78.3,30.9985,-1.9435,31.0593656487,0.0085,-1.9435,1.9435185875,30.99,0.0,30.99,65.1
2021-04-07 09:30:00,30.889,-1.499,30.9253507983,0.009000000000000001,-2.419,2.4190167424,30.88,0.92,30.8937016235,78.08,31.269,-2.419,31.3624285093,0.009000000000000001,-2.419,2.4190167424,31.26,0.0,31.26,64.92
2021-04-07 10:00:00,31.6985,-1.7665000000000002,31.7476837659,0.0085,-2.0565,2.0565175662,31.69,0.29,31.6913268892,78.24,32.0985,-2.0565,32.1643108818,0.0085,-2.0565,2.0565175662,32.09,0.0,32.09,65.03
2021-04-07 10:30:00,29.7385,-1.583,29.7806022647,0.0085,-2.443,2.4430147871,29.73,0.86,29.7424360132,78.18,30.1085,-2.443,30.2074497641,0.0085,-2.443,2.4430147871,30.1,0.0,30.1,64.97
2021-04-07 11:00:00,28.621,-1.5190000000000001,28.6612805366,0.011,-2.459,2.4590246034,28.61,0.9400000000000001,28.6254379879,78.18,28.991,-2.459,29.0950985907,0.011,-2.459,2.4590246034,28.98,0.0,28.98,64.97
2021-04-07 11:30:00,28.914,-0.7025,28.9225327772,0.014,-2.8025,2.8025349686,28.9,2.1,28.976197128,78.18,29.264,-2.8025,29.3978860167,0.014,-2.8025,2.8025349686,29.25,0.0,29.25,64.97
2021-04-07 12:00:00,33.421,0.158,33.4213734757,0.011,-2.9619999999999997,2.9620204253,33.41,3.12,33.5553646978,78.18,33.831,-2.9619999999999997,33.96041821,0.011,-2.9619999999999997,2.9620204253,33.82,0.0,33.82,64.97
2021-04-07 12:30:00,31.7055,0.094,31.7056393446,0.0155,-2.826,2.8260425068,31.69,2.92,31.824243903,78.01,32.1055,-2.826,32.2296355277,0.0155,-2.826,2.8260425068,32.09,0.0,32.09,64.82
2021-04-07 13:00:00,32.446,-0.3995,32.4484593818,0.026000000000000002,-2.0495,2.0496649116,32.42,1.65,32.4619608157,77.89,32.856,-2.0495,32.9198600582,0.026000000000000002,-2.0495,2.0496649116,32.83,0.0,32.83,64.74
2021-04-07 13:30:00,33.493,-0.046,33.4930315887,0.013000000000000001,-2.536,2.53603332,33.48,2.49,33.5724663973,77.66,33.913,-2.536,34.0076883219,0.013000000000000001,-2.536,2.53603332,33.9,0.0,33.9,64.53
2021-04-07 14:00:00,34.1715,-0.084,34.1716032438,0.0115,-2.5140000000000002,2.5140263026,34.16,2.43,34.2463209703,77.92,34.5815,-2.5140000000000002,34.6727607532,0.0115,-2.5140000000000002,2.5140263026,34.57,0.0,34.57,64.74
2021-04-07 14:30:00,33.341,-0.422,33.3436705388,0.011,-2.872,2.8720210654000002,33.33,2.45,33.4199251944,77.82,33.761,-2.872,33.8829382581,0.011,-2.872,2.8720210654000002,33.75,0.0,33.75,64.66
2021-04-07 15:00:00,28.832,-0.8605,28.8448380867,0.042,-2.2405,2.2408936276,28.79,1.38,28.8230550081,77.95,29.162,-2.2405,29.2479415387,0.042,-2.2405,2.2408936276,29.12,0.0,29.12,64.8
2021-04-07 15:30:00,28.496,-0.3325,28.4979397896,0.266,-2.3825,2.3973031202,28.23,2.05,28.304335357,78.13,28.826,-2.3825,28.9242905228,0.266,-2.3825,2.3973031202,28.56,0.0,28.56,64.96
2021-04-07 16:00:00,30.1965,0.447,30.1998082982,0.7765000000000001,-3.7030000000000003,3.783538192,29.42,4.15,29.7112588087,78.13,30.5165,-3.7030000000000003,30.7403477737,0.7765000000000001,-3.7030000000000003,3.783538192,29.74,0.0,29.74,64.96
2021-04-07 16:30:00,31.0795,-0.021,31.0795070947,0.7595000000000001,-3.701,3.7781266853,30.32,3.68,30.542508083,78.07,31.4195,-3.701,31.6367251979,0.7595000000000001,-3.701,3.7781266853,30.66,0.0,30.66,64.89
2021-04-07 17:00:00,26.576,-0.343,26.5782133523,0.446,-2.963,2.9963786476000003,26.13,2.62,26.2610224477,78.13,26.856,-2.963,27.0189582516,0.446,-2.963,2.9963786476000003,26.41,0.0,26.41,64.93
2021-04-07 17:30:00,28.215,-0.183,28.2155934547,1.295,-2.513,2.8270468691,26.92,2.33,27.0206458102,78.28,28.515,-2.513,28.6255199778,1.295,-2.513,2.8270468691,27.22,0.0,27.22,65.06
2021-04-07 18:00:00,32.5875,0.35250000000000004,32.589406446,1.4775,-3.2975,3.6133796507,31.11,3.65,31.3233874286,78.1,32.9275,-3.2975,33.0922009316,1.4775,-3.2975,3.6133796507,31.45,0.0,31.45,64.92
2021-04-07 18:30:00,33.0735,0.226,33.07427215,0.9335,-3.214,3.3468221121,32.14,3.44,32.3235703473,77.82,33.4335,-3.214,33.5876274579,0.9335,-3.214,3.3468221121,32.5,0.0,32.5,64.66
2021-04-07 19:00:00,31.4295,0.3735,31.4317192101,1.6495000000000002,-3.1765,3.5792460798,29.78,3.55,29.990846937,77.82,31.7695,-3.1765,31.927907581,1.6495000000000002,-3.1765,3.5792460798,30.12,0.0,30.12,64.66
2021-04-07 19:30:00,33.3645,0.38,33.3666639065,2.1245,-3.39,4.00069997,31.24,3.77,31.4666569562,77.92,33.7145,-3.39,33.8845039841,2.1245,-3.39,4.00069997,31.59,0.0,31.59,64.77
2021-04-07 20:00:00,34.232,-0.3125,34.2334263586,0.542,-3.0225,3.0707116846,33.69,2.71,33.798819506,77.88,34.612,-3.0225,34.7437195799,0.542,-3.0225,3.0707116846,34.07,0.0,34.07,64.72
2021-04-07 20:30:00,34.3945,-1.326,34.4200509333,0.21450000000000002,-2.196,2.2064510532,34.18,0.87,34.1910704717,77.81,34.8145,-2.196,34.8836899747,0.21450000000000002,-2.196,2.2064510532,34.6,0.0,34.6,64.68
2021-04-07 21:00:00,33.303,-1.3715,33.331228919,0.313,-2.2715,2.292963421,32.99,0.9,33.0022741641,77.57,33.693,-2.2715,33.7694826915,0.313,-2.2715,2.292963421,33.38,0.0,33.38,64.49
2021-04-07 21:30:00,35.086,-1.3014999999999999,35.1101309916,1.236,-2.5915,2.871161481,33.85,1.29,33.874571584,77.64,35.506,-2.5915,35.6004481468,1.236,-2.5915,2.871161481,34.27,0.0,34.27,64.56
2021-04-07 22:00:00,32.756,-1.4285,32.7871338828,0.716,-2.7285,2.8208807578,32.04,1.3,32.0663624379,77.78,33.136,-2.7285,33.248145937,0.716,-2.7285,2.8208807578,32.42,0.0,32.42,64.65
2021-04-07 22:30:00,30.519,-1.126,30.5397648485,0.9390000000000001,-3.156,3.2927278964,29.58,2.03,29.6495750391,77.92,30.879,-3.156,31.0398610983,0.9390000000000001,-3.156,3.2927278964,29.94,0.0,29.94,64.77
2021-04-07 23:00:00,29.798000000000002,-0.9345,29.8126499032,0.868,-3.9345,4.0291083691,28.93,3.0,29.0851319406,78.1,30.138,-3.9345,30.3937384053,0.868,-3.9345,4.0291083691,29.27,0.0,29.27,64.95
2021-04-07 23:30:00,29.434,-0.865,29.446707473,1.264,-3.865,4.0664383679,28.17,3.0,28.3292940258,78.43,29.774,-3.865,30.023812233,1.264,-3.865,4.0664383679,28.51,0.0,28.51,65.24
2021-04-08 00:00:00,30.1025,-0.47300000000000003,30.1062158906,2.0625,-4.513,4.9619628425,28.04,4.04,28.3295464136,78.55,30.4225,-4.513,30.7554170066,2.0625,-4.513,4.9619628425,28.36,0.0,28.36,65.34
2021-04-08 00:30:00,30.0335,-0.68,30.0411970842,1.0035,-4.05,4.1724707608,29.03,3.37,29.2249516681,78.72,30.3835,-4.05,30.6522360073,1.0035,-4.05,4.1724707608,29.38,0.0,29.38,65.47
2021-04-08 01:00:00,30.689,-0.583,30.6945371361,1.159,-4.253,4.4080936923,29.53,3.67,29.757180646,78.57,31.029,-4.253,31.3191131739,1.159,-4.253,4.4080936923,29.87,0.0,29.87,65.37
2021-04-08 01:30:00,26.5275,-1.3425,26.5614488027,0.9175000000000001,-3.4925,3.6110057463,25.61,2.15,25.700089494,78.67,26.8475,-3.4925,27.0737107265,0.9175000000000001,-3.4925,3.6110057463,25.93,0.0,25.93,65.47
2021-04-08 02:00:00,24.875,-1.5275,24.9218554937,1.005,-3.3675,3.5142682382,23.87,1.8399999999999999,23.940812434,78.74,25.155,-3.3675,25.3794026969,1.005,-3.3675,3.5142682382,24.15,0.0,24.15,65.51
2021-04-08 02:30:00,24.8335,-1.5470000000000002,24.8816384358,2.0035,-3.367,3.9179970967,22.83,1.82,22.9024300021,78.59,25.1035,-3.367,25.3282925056,2.0035,-3.367,3.9179970967,23.1,0.0,23.1,65.4
2021-04-08 03:00:00,26.4935,-1.268,26.5238263878,2.9435000000000002,-3.268,4.3981832897,23.55,2.0,23.6347731108,78.59,26.7835,-3.268,26.9821366139,2.9435000000000002,-3.268,4.3981832897,23.84,0.0,23.84,65.4
2021-04-08 03:30:00,25.004,-1.454,25.0462398775,4.074,-3.214,5.1891494486,20.93,1.76,21.0038686913,78.47,25.254,-3.214,25.4576965179,4.074,-3.214,5.1891494486,21.18,0.0,21.18,65.31
2021-04-08 04:00:00,25.1225,-1.4245,25.1628537034,5.0625,-3.4745,6.1401186063,20.06,2.05,20.1644761896,78.47,25.3725,-3.4745,25.609293362,5.0625,-3.4745,6.1401186063,20.31,0.0,20.31,65.31
2021-04-08 04:30:00,25.0515,-1.572,25.1007736186,3.2015000000000002,-2.852,4.2875991242,21.85,1.28,21.88745988,78.47,25.3115,-2.852,25.4716692867,3.2015000000000002,-2.852,4.2875991242,22.11,0.0,22.11,65.31
2021-04-08 05:00:00,24.972,-1.647,25.0262540745,2.282,-2.757,3.5789066766,22.69,1.11,22.7171345024,78.33,25.232,-2.757,25.3821762857,2.282,-2.757,3.5789066766,22.95,0.0,22.95,65.22
2021-04-08 05:30:00,27.865,-1.5939999999999999,27.9105546523,1.565,-2.564,3.0038843187,26.3,0.97,26.3178817537,78.42,28.185,-2.564,28.3013837294,1.565,-2.564,3.0038843187,26.62,0.0,26.62,65.3
2021-04-08 06:00:00,25.663,-1.6485,25.7158923868,2.083,-2.9485,3.6100611144,23.58,1.3,23.615808264800002,78.25,25.943,-2.9485,26.1100153437,2.083,-2.9485,3.6100611144,23.86,0.0,23.86,65.17
2021-04-08 06:30:00,21.2765,-1.7485,21.3482248559,1.0465,-2.7785,2.9690443749,20.23,1.03,20.2562039879,78.59,21.5165,-2.7785,21.6951569365,1.0465,-2.7785,2.9690443749,20.47,0.0,20.47,65.45
2021-04-08 07:00:00,23.9955,-1.2075,24.0258626588,0.6155,-3.2275,3.2856653055000002,23.38,2.02,23.4671003748,78.7,24.2555,-3.2275,24.4692876173,0.6155,-3.2275,3.2856653055000002,23.64,0.0,23.64,65.56
2021-04-08 07:30:00,23.963,-1.087,23.9876413597,0.593,-3.807,3.8529077331,23.37,2.7199999999999998,23.5277559491,78.42,24.233,-3.807,24.5302168356,0.593,-3.807,3.8529077331,23.64,0.0,23.64,65.33
2021-04-08 08:00:00,25.3015,-1.4205,25.3413441336,1.0915,-3.4605,3.6285579091,24.21,2.04,24.2957959326,78.52,25.5715,-3.4605,25.8045862687,1.0915,-3.4605,3.6285579091,24.48,0.0,24.48,65.4
2021-04-08 08:30:00,26.2,-1.3925,26.2369787943,2.03,-3.2825,3.8594955953000003,24.17,1.8900000000000001,24.2437827082,78.52,26.48,-3.2825,26.6826761448,2.03,-3.2825,3.8594955953000003,24.45,0.0,24.45,65.4
2021-04-08 09:00:00,26.981,-1.377,27.0161153758,2.791,-2.9370000000000003,4.0516231315,24.19,1.56,24.2402495862,78.34,27.261,-2.9370000000000003,27.4187543481,2.791,-2.9370000000000003,4.0516231315,24.47,0.0,24.47,65.25
2021-04-08 09:30:00,26.7025,-1.4645000000000001,26.7426301343,3.7825,-3.1845,4.9445269238,22.92,1.72,22.9844469153,78.12,26.9725,-3.1845,27.1598379321,3.7825,-3.1845,4.9445269238,23.19,0.0,23.19,65.06
2021-04-08 10:00:00,24.6555,-1.171,24.6832923503,3.5155000000000003,-3.661,5.0755946696,21.14,2.49,21.2861386823,78.29,24.8955,-3.661,25.1632438539,3.5155000000000003,-3.661,5.0755946696,21.38,0.0,21.38,65.2
2021-04-08 10:30:00,23.613,-1.3655,23.6524493288,3.893,-3.3955,5.1657399518,19.72,2.03,19.8242099464,78.38,23.843,-3.3955,24.083564297,3.893,-3.3955,5.1657399518,19.95,0.0,19.95,65.28
2021-04-08 11:00:00,22.0955,-1.6305,22.1555783156,5.7655,-3.5404999999999998,6.7658059756,16.33,1.9100000000000001,16.4413198984,78.3,22.2855,-3.5404999999999998,22.5649872701,5.7655,-3.5404999999999998,6.7658059756,16.52,0.0,16.52,65.22
2021-04-08 11:30:00,23.6355,-0.796,23.6489001066,9.3755,-4.626,10.4546581125,14.26,3.83,14.765381810200001,78.65,23.7855,-4.626,24.2311759155,9.3755,-4.626,10.4546581125,14.41,0.0,14.41,65.5
2021-04-08 12:00:00,24.4875,-0.766,24.4994777955,9.6175,-4.756,10.729205108,14.87,3.99,15.3960059756,78.69,24.6575,-4.756,25.1119860276,9.6175,-4.756,10.729205108,15.04,0.0,15.04,65.55
2021-04-08 12:30:00,18.7415,-1.987,18.8465379115,11.2715,-2.8970000000000002,11.6378400595,7.47,0.91,7.5252242492,79.12,18.8215,-2.8970000000000002,19.0431476193,11.2715,-2.8970000000000002,11.6378400595,7.55,0.0,7.55,65.89
2021-04-08 13:00:00,18.825,-1.819,18.9126779172,14.645,-2.979,14.9449143858,4.18,1.16,4.3379718763,78.92,18.865,-2.979,19.0987608499,14.645,-2.979,14.9449143858,4.22,0.0,4.22,65.72
2021-04-08 13:30:00,20.1255,-1.2595,20.1648726874,17.9955,-3.8995,18.4131507489,2.13,2.64,3.3921232289,78.92,20.1455,-3.8995,20.519436408,17.9955,-3.8995,18.4131507489,2.15,0.0,2.15,65.72
2021-04-08 14:00:00,19.5585,-1.3455,19.6047262797,18.3785,-3.8555,18.7785553891,1.18,2.51,2.7735356497,79.12,19.5685,-3.8555,19.9447003612,18.3785,-3.8555,18.7785553891,1.19,0.0,1.19,65.88
2021-04-08 14:30:00,19.6405,-1.13,19.6729799535,18.1005,-4.18,18.5768807998,1.54,3.05,3.4167382106,78.99,19.6405,-4.18,20.0803794847,18.1005,-4.18,18.5768807998,1.54,0.0,1.54,65.79
2021-04-08 15:00:00,19.5255,-0.8160000000000001,19.5425434949,17.5755,-4.786,18.2154878126,1.9500000000000002,3.9699999999999998,4.4230532441,79.1,19.5455,-4.786,20.1229313533,17.5755,-4.786,18.2154878126,1.97,0.0,1.97,65.88
2021-04-08 15:30:00,19.4535,-0.5365,19.4608965492,18.5535,-5.0665,19.2328309019,0.9,4.53,4.6185387299,79.23,19.4435,-5.0665,20.0927627394,18.5535,-5.0665,19.2328309019,0.89,0.0,0.89,65.99
2021-04-08 16:00:00,21.035,-0.607,21.0437561761,19.245,-5.167,19.9265630253,1.79,4.5600000000000005,4.8987447372,79.3,21.055,-5.167,21.6797350999,19.245,-5.167,19.9265630253,1.81,0.0,1.81,66.06
2021-04-08 16:30:00,20.9515,-0.719,20.9638334579,17.3115,-4.959,18.0077681363,3.64,4.24,5.5881302777,79.35,20.9815,-4.959,21.5595691805,17.3115,-4.959,18.0077681363,3.67,0.0,3.67,66.09
2021-04-08 17:00:00,21.86,-1.176,21.891609717,16.36,-4.5760000000000005,16.9879185305,5.5,3.4,6.4660652641,79.48,21.91,-4.5760000000000005,22.3827584538,16.36,-4.5760000000000005,16.9879185305,5.55,0.0,5.55,66.18
2021-04-08 17:30:00,21.4445,-1.389,21.4894369691,15.0045,-3.989,15.5256929394,6.44,2.6,6.9450413966,79.17,21.5045,-3.989,21.8713429229,15.0045,-3.989,15.5256929394,6.5,0.0,6.5,65.93
2021-04-08 18:00:00,22.864,-1.7575,22.9314478882,14.504,-3.3175,14.8785692272,8.36,1.56,8.5043047923,79.07,22.954,-3.3175,23.1924971111,14.504,-3.3175,14.8785692272,8.45,0.0,8.45,65.84
2021-04-08 18:30:00,22.6475,-2.1715,22.7513662996,12.2075,-2.5615,12.4733451207,10.44,0.39,10.4472819432,78.85,22.7675,-2.5615,22.9111400524,12.2075,-2.5615,12.4733451207,10.56,0.0,10.56,65.67
2021-04-08 19:00:00,23.557,-2.0475,23.645813694,9.267,-2.7075,9.654421021,14.29,0.66,14.3052333081,78.67,23.717,-2.7075,23.8710419808,9.267,-2.7075,9.654421021,14.45,0.0,14.45,65.52
2021-04-08 19:30:00,24.352,-1.949,24.4298691155,8.682,-2.719,9.0978066038,15.67,0.77,15.688906909,78.74,24.522,-2.719,24.6722809039,8.682,-2.719,9.0978066038,15.84,0.0,15.84,65.58
2021-04-08 20:00:00,25.226,-2.854,25.3869334895,8.786,-2.174,9.0509707767,16.44,-0.68,16.4540572504,78.36,25.426,-2.174,25.518772541,8.786,-2.174,9.0509707767,16.64,0.0,16.64,65.28
2021-04-08 20:30:00,28.93,-3.586,29.1514029851,9.17,-2.186,9.4269558183,19.76,-1.4,19.8095330586,78.0,29.17,-2.186,29.2517947484,9.17,-2.186,9.4269558183,20.0,0.0,20.0,65.01
2021-04-08 21:00:00,29.414,-3.658,29.640586364,9.544,-2.438,9.8504710547,19.87,-1.22,19.9074182153,77.74,29.654,-2.438,29.7540511527,9.544,-2.438,9.8504710547,20.11,0.0,20.11,64.8
2021-04-08 21:30:00,26.5175,-4.0095,26.8189093085,7.6675,-2.3295,8.013558916,18.85,-1.6800000000000002,18.9247166425,78.09,26.7475,-2.3295,26.8487490677,7.6675,-2.3295,8.013558916,19.08,0.0,19.08,65.07
2021-04-08 22:00:00,26.4785,-3.63,26.7261643759,7.6285,-3.07,8.2230719473,18.85,-0.56,18.8583164678,78.4,26.6985,-3.07,26.8744265474,7.6285,-3.07,8.2230719473,19.07,0.0,19.07,65.31
2021-04-08 22:30:00,26.9895,-3.5295,27.2193034536,9.8895,-3.3395,10.4381258136,17.1,-0.19,17.101055523,78.69,27.2095,-3.3395,27.4136672209,9.8895,-3.3395,10.4381258136,17.32,0.0,17.32,65.55
2021-04-08 23:00:00,27.373,-2.5115,27.4879748481,13.213,-5.4715,14.3010727307,14.16,2.96,14.4660706482,78.35,27.543,-5.4715,28.081206549,13.213,-5.4715,14.3010727307,14.33,0.0,14.33,65.28
2021-04-08 23:30:00,27.1115,-2.4314999999999998,27.2203163924,14.6715,-5.8615,15.7990535951,12.44,3.43,12.9042047411,78.84,27.2615,-5.8615,27.8845219522,14.6715,-5.8615,15.7990535951,12.59,0.0,12.59,65.69
2021-04-09 00:00:00,29.9895,-2.2215,30.0716672717,12.7695,-6.3015,14.2396991717,17.22,4.08,17.6967454635,78.84,30.2195,-6.3015,30.8695170435,12.7695,-6.3015,14.2396991717,17.45,0.0,17.45,65.69
2021-04-09 00:30:00,42.2355,-1.8175,42.2745877153,10.0955,-7.6475,12.6650454598,32.14,5.83,32.6644837706,78.92,42.6355,-7.6475,43.3159337484,10.0955,-7.6475,12.6650454598,32.54,0.0,32.54,65.69
2021-04-09 01:00:00,31.0795,-2.43,31.174351962,10.2295,-6.76,12.2613323195,20.85,4.33,21.2948679263,78.92,31.3495,-6.76,32.0700600288,10.2295,-6.76,12.2613323195,21.12,0.0,21.12,65.69
2021-04-09 01:30:00,40.9175,-2.7105,41.0071776217,9.8775,-6.8205,12.0035089245,31.04,4.11,31.3109198204,79.35,41.2875,-6.8205,41.8470653272,9.8775,-6.8205,12.0035089245,31.41,0.0,31.41,66.08
2021-04-09 02:00:00,35.0355,-2.963,35.1605692396,9.9555,-6.213,11.735133116,25.08,3.25,25.2896994842,79.1,35.3655,-6.213,35.9071017941,9.9555,-6.213,11.735133116,25.41,0.0,25.41,65.86
2021-04-09 02:30:00,33.642,-2.6225,33.744061259,11.652,-6.1025,13.1533117598,21.99,3.48,22.263658729,79.13,33.932,-6.1025,34.47638511,11.652,-6.1025,13.1533117598,22.28,0.0,22.28,65.86
2021-04-09 03:00:00,32.0085,-2.7775,32.1287811549,9.6785,-5.8675,11.31816763,22.33,3.09,22.5427815498,79.2,32.2885,-5.8675,32.817294046,9.6785,-5.8675,11.31816763,22.61,0.0,22.61,65.93
2021-04-09 03:30:00,38.8865,-2.5585,38.9705761376,9.4065,-7.2785,11.8936455513,29.48,4.72,29.8554651613,79.2,39.2565,-7.2785,39.9255476418,9.4065,-7.2785,11.8936455513,29.85,0.0,29.85,65.93
2021-04-09 04:00:00,36.7855,-3.483,36.9500243471,9.2055,-5.353,10.648748248,27.58,1.87,27.6433228828,79.25,37.1055,-5.353,37.4896350909,9.2055,-5.353,10.648748248,27.9,0.0,27.9,65.93
2021-04-09 04:30:00,42.8055,-4.1355,43.0048042723,8.3055,-4.8455,9.6156227307,34.5,0.71,34.5073050237,78.72,43.1555,-4.8455,43.4266744122,8.3055,-4.8455,9.6156227307,34.85,0.0,34.85,65.51
2021-04-09 05:00:00,36.7545,-4.191,36.9926715884,7.8645,-4.161,8.8974311602,28.89,-0.03,28.8900155763,78.36,37.0545,-4.161,37.2873958765,7.8645,-4.161,8.8974311602,29.19,0.0,29.19,65.22
2021-04-09 05:30:00,34.62,-4.155,34.8684445452,8.14,-3.865,9.0109835756,26.48,-0.29,26.4815879433,78.29,34.87,-3.865,35.0835449321,8.14,-3.865,9.0109835756,26.73,0.0,26.73,65.17
2021-04-09 06:00:00,34.207,-4.0295,34.4435149085,7.437,-3.9795,8.4347726259,26.77,-0.05,26.770046694,78.29,34.477,-3.9795,34.705906547,7.437,-3.9795,8.4347726259,27.04,0.0,27.04,65.17
2021-04-09 06:30:00,29.8315,-4.6645,30.1939721219,4.9015,-2.2845,5.4077391302,24.93,-2.38,25.0433484183,78.47,30.0615,-2.2845,30.1481794226,4.9015,-2.2845,5.4077391302,25.16,0.0,25.16,65.33
2021-04-09 07:00:00,35.9495,-4.489,36.2286857511,3.5395,-4.529,5.7480345554,32.41,0.04,32.4100246837,78.1,36.2695,-4.529,36.5511760584,3.5395,-4.529,5.7480345554,32.73,0.0,32.73,65.02
2021-04-09 07:30:00,33.591,-3.39,33.7616258643,2.701,-4.66,5.3861861275,30.89,1.27,30.9160961313,78.14,33.851,-4.66,34.1702473067,2.701,-4.66,5.3861861275,31.15,0.0,31.15,65.07
2021-04-09 08:00:00,42.9145,-2.581,42.9920442786,4.1545,-6.041,7.3316813385,38.76,3.46,38.9141259699,77.55,43.2845,-6.041,43.7040229413,4.1545,-6.041,7.3316813385,39.13,0.0,39.13,64.57
2021-04-09 08:30:00,37.0845,-2.399,37.1620147631,3.2845,-5.189,6.1411449462,33.8,2.79,33.9149539289,77.45,37.4145,-5.189,37.7726161558,3.2845,-5.189,6.1411449462,34.13,0.0,34.13,64.51
2021-04-09 09:00:00,40.167,-2.254,40.230192704,1.5070000000000001,-5.334,5.5427975788,38.66,3.08,38.7824960517,77.38,40.507,-5.334,40.8566837249,1.5070000000000001,-5.334,5.5427975788,39.0,0.0,39.0,64.43
2021-04-09 09:30:00,38.622,-2.163,38.6825212855,1.102,-4.963,5.0838738183,37.52,2.8,37.6243325522,77.38,38.942,-4.963,39.2569832387,1.102,-4.963,5.0838738183,37.84,0.0,37.84,64.43
2021-04-09 10:00:00,47.63,-2.0715,47.6750250367,2.27,-6.0315,6.4445242066,45.36,3.96,45.5325290315,77.22,48.03,-6.0315,48.4072297519,2.27,-6.0315,6.4445242066,45.76,0.0,45.76,64.29
2021-04-09 10:30:00,43.2195,-2.12,43.2714638099,3.6895,-5.34,6.4906093897,39.53,3.22,39.6609291369,77.02,43.6095,-5.34,43.9352260749,3.6895,-5.34,6.4906093897,39.92,0.0,39.92,64.1
2021-04-09 11:00:00,42.1155,-2.0535,42.1655333477,4.8555,-3.7535,6.1371526378,37.26,1.7000000000000002,37.2987613735,77.12,42.4455,-3.7535,42.61113977,4.8555,-3.7535,6.1371526378,37.59,0.0,37.59,64.19
2021-04-09 11:30:00,42.5785,-1.9689999999999999,42.6240029004,2.6085000000000003,-3.349,4.2450056832,39.97,1.38,39.9938157719,77.23,42.9585,-3.349,43.0888445337,2.6085000000000003,-3.349,4.2450056832,40.35,0.0,40.35,64.28
2021-04-09 12:00:00,42.261,-1.8505,42.3014949056,5.681,-3.6505,6.7527706351,36.58,1.8,36.6242597195,77.35,42.621,-3.6505,42.7770474817,5.681,-3.6505,6.7527706351,36.94,0.0,36.94,64.4
2021-04-09 12:30:00,37.2105,-1.939,37.2609853768,3.2205,-3.589,4.8220888886,33.99,1.65,34.030024978,77.21,37.5205,-3.589,37.69176092,3.2205,-3.589,4.8220888886,34.3,0.0,34.3,64.29
2021-04-09 13:00:00,32.2915,-1.972,32.3516577048,4.4415,-3.992,5.9718494832,27.85,2.02,27.9231606377,77.42,32.5315,-3.992,32.7755176351,4.4415,-3.992,5.9718494832,28.09,0.0,28.09,64.46
2021-04-09 13:30:00,32.3175,-2.016,32.3803190573,4.1175,-3.966,5.7169014553,28.2,1.9500000000000002,28.2673398112,77.54,32.5875,-3.966,32.8279501683,4.1175,-3.966,5.7169014553,28.47,0.0,28.47,64.56
2021-04-09 14:00:00,25.199,-2.2905,25.3028850381,3.6390000000000002,-3.0205,4.7292432006,21.56,0.73,21.5723549943,77.67,25.399,-3.0205,25.5779714061,3.6390000000000002,-3.0205,4.7292432006,21.76,0.0,21.76,64.66
2021-04-09 14:30:00,25.951,-2.4635,26.0676664328,2.221,-3.1835,3.881689484,23.73,0.72,23.7409203697,77.83,26.171,-3.1835,26.3639130868,2.221,-3.1835,3.881689484,23.95,0.0,23.95,64.76
2021-04-09 15:00:00,26.5185,-2.407,26.6275138015,0.7885000000000001,-3.817,3.8975917244,25.73,1.4100000000000001,25.7686049293,77.83,26.7485,-3.817,27.01946967,0.7885000000000001,-3.817,3.8975917244,25.96,0.0,25.96,64.76
2021-04-09 15:30:00,36.667,-2.2915,36.7385337384,0.317,-4.3715,4.382978582,36.35,2.08,36.4094616824,77.97,36.977,-4.3715,37.2345073991,0.317,-4.3715,4.382978582,36.66,0.0,36.66,64.88
2021-04-09 16:00:00,41.8285,-2.7935,41.9216776203,0.11850000000000001,-4.9735,4.9749115068,41.71,2.18,41.7669306988,77.68,42.2085,-4.9735,42.5005079323,0.11850000000000001,-4.9735,4.9749115068,42.09,0.0,42.09,64.66
2021-04-09 16:30:00,40.908500000000004,-2.9095,41.0118344201,0.5985,-5.7495,5.7805667975,40.31,2.84,40.4099208116,77.89,41.2585,-5.7495,41.6571791232,0.5985,-5.7495,5.7805667975,40.66,0.0,40.66,64.87
2021-04-09 17:00:00,45.3175,-2.7885,45.4032106629,1.0175,-6.0885,6.1729359708,44.3,3.3,44.4227419235,78.29,45.7375,-6.0885,46.1409659468,1.0175,-6.0885,6.1729359708,44.72,0.0,44.72,65.23
2021-04-09 17:30:00,41.241,-3.2625,41.3698439355,0.771,-4.6825,4.7455502579,40.47,1.42,40.4949046177,78.1,41.591,-4.6825,41.8537583408,0.771,-4.6825,4.7455502579,40.82,0.0,40.82,65.07
2021-04-09 18:00:00,37.031,-3.6055,37.2061095957,0.331,-4.1155,4.1287893201,36.7,0.51,36.7035434257,77.72,37.381,-4.1155,37.6068677405,0.331,-4.1155,4.1287893201,37.05,0.0,37.05,64.78
2021-04-09 18:30:00,41.023,-4.1125,41.2286209477,0.623,-4.2225,4.2682121843,40.4,0.11,40.4001497522,78.19,41.383,-4.2225,41.5978628688,0.623,-4.2225,4.2682121843,40.76,0.0,40.76,65.16
2021-04-09 19:00:00,39.3505,-3.904,39.5436855421,0.4605,-4.004,4.0303940564,38.89,0.1,38.8901285675,78.12,39.7105,-4.004,39.9118506994,0.4605,-4.004,4.0303940564,39.25,0.0,39.25,65.1
2021-04-09 19:30:00,37.543,-2.5945,37.632542822,0.793,-5.3345,5.3931196213,36.75,2.74,36.8520026593,77.93,37.873,-5.3345,38.2468432586,0.793,-5.3345,5.3931196213,37.08,0.0,37.08,64.93
2021-04-09 20:00:00,39.615,-2.3815,39.6865187091,1.045,-5.0515,5.1584568671,38.57,2.67,38.662304639,77.93,39.925,-5.0515,40.2433010233,1.045,-5.0515,5.1584568671,38.88,0.0,38.88,64.93
2021-04-09 20:30:00,46.4065,-2.793,46.4904731235,3.0165,-6.053,6.7629935125,43.39,3.26,43.5122936651,77.86,46.8365,-6.053,47.2260155132,3.0165,-6.053,6.7629935125,43.82,0.0,43.82,64.85
2021-04-09 21:00:00,41.157,-3.2485,41.2850021346,5.467,-5.5685,7.8036069385,35.69,2.32,35.7653253865,77.6,41.467,-5.5685,41.8392194149,5.467,-5.5685,7.8036069385,36.0,0.0,36.0,64.64
2021-04-09 21:30:00,44.528,-3.3665,44.6550792884,6.638,-5.4665,8.5991666021,37.89,2.1,37.9481501525,77.6,44.878,-5.4665,45.2097058855,6.638,-5.4665,8.5991666021,38.24,0.0,38.24,64.64
2021-04-09 22:00:00,43.2715,-3.2775,43.3954458267,7.2415,-5.1275,8.8730253296,36.03,1.85,36.0774638798,77.39,43.6015,-5.1275,43.9019596203,7.2415,-5.1275,8.8730253296,36.36,0.0,36.36,64.47
2021-04-09 22:30:00,46.4785,-2.8365,46.5649728283,6.1685,-6.1465,8.7080339055,40.31,3.31,40.4456697311,77.46,46.8185,-6.1465,47.2202435879,6.1685,-6.1465,8.7080339055,40.65,0.0,40.65,64.51
2021-04-09 23:00:00,51.7015,-2.55,51.7643468253,7.3815,-8.11,10.9662501453,44.32,5.5600000000000005,44.6673930289,77.68,52.1015,-8.11,52.7289142905,7.3815,-8.11,10.9662501453,44.72,0.0,44.72,64.69
2021-04-09 23:30:00,47.317,-2.4775,47.3818160822,8.537,-8.2075,11.8424416929,38.78,5.73,39.2010369761,77.83,47.667,-8.2075,48.3684395577,8.537,-8.2075,11.8424416929,39.13,0.0,39.13,64.81
2021-04-10 00:00:00,53.2745,-2.8075,53.3484245925,8.2345,-8.3475,11.7255168969,45.04,5.54,45.3794358713,77.93,53.7045,-8.3475,54.3493705253,8.2345,-8.3475,11.7255168969,45.47,0.0,45.47,64.88
2021-04-10 00:30:00,45.1655,-2.7705,45.250392932,7.6955,-8.0005,11.1008432337,37.47,5.23,37.8332367106,77.73,45.4855,-8.0005,46.1837494201,7.6955,-8.0005,11.1008432337,37.79,0.0,37.79,64.72
2021-04-10 01:00:00,43.6605,-2.916,43.7577686388,6.7005,-7.896,10.3558445455,36.96,4.98,37.2939941546,77.87,43.9905,-7.896,44.6935219719,6.7005,-7.896,10.3558445455,37.29,0.0,37.29,64.84
2021-04-10 01:30:00,47.7255,-2.778,47.8062823722,7.0955,-8.378,10.9789345681,40.63,5.6,41.01410611,77.67,48.0555,-8.378,48.7803440358,7.0955,-8.378,10.9789345681,40.96,0.0,40.96,64.69
2021-04-10 02:00:00,44.885,-2.942,44.9813137758,8.755,-7.162,11.3112452453,36.13,4.22,36.3756140842,77.75,45.245,-7.162,45.8083427882,8.755,-7.162,11.3112452453,36.49,0.0,36.49,64.75
2021-04-10 02:30:00,45.6965,-3.0775,45.8000122107,8.7865,-7.5875,11.6091661415,36.91,4.51,37.1845155945,77.5,45.9865,-7.5875,46.6082432462,8.7865,-7.5875,11.6091661415,37.2,0.0,37.2,64.53
2021-04-10 03:00:00,39.394,-3.418,39.5420024784,8.214,-6.588,10.5295555462,31.18,3.17,31.3407290917,77.66,39.694,-6.588,40.2369901956,8.214,-6.588,10.5295555462,31.48,0.0,31.48,64.67
2021-04-10 03:30:00,40.706,-3.085,40.8227346095,9.486,-6.705,11.6164203178,31.22,3.62,31.4291711631,77.77,41.006,-6.705,41.5505602971,9.486,-6.705,11.6164203178,31.52,0.0,31.52,64.75
2021-04-10 04:00:00,46.951,-3.211,47.0606727746,8.311,-7.131,10.9509763035,38.64,3.92,38.8383315811,77.81,47.261,-7.131,47.7959546615,8.311,-7.131,10.9509763035,38.95,0.0,38.95,64.75
2021-04-10 04:30:00,51.295,-3.2085,51.395247808,7.215,-7.5085,10.4131550094,44.08,4.3,44.2892357125,77.65,51.725,-7.5085,52.2671330498,7.215,-7.5085,10.4131550094,44.51,0.0,44.51,64.65
2021-04-10 05:00:00,47.659,-2.879,47.7458785865,8.319,-7.749,11.3689384729,39.34,4.87,39.6402888486,77.65,48.009,-7.749,48.6303514485,8.319,-7.749,11.3689384729,39.69,0.0,39.69,64.65
2021-04-10 05:30:00,45.9665,-2.935,46.0601058102,10.0665,-7.655,12.6464796386,35.9,4.72,36.2089546936,78.11,46.2565,-7.655,46.8856355108,10.0665,-7.655,12.6464796386,36.19,0.0,36.19,65.04
2021-04-10 06:00:00,46.945,-2.8445,47.0310982782,8.585,-7.4645,11.3763344382,38.36,4.62,38.6372100442,78.08,47.295,-7.4645,47.8804321748,8.585,-7.4645,11.3763344382,38.71,0.0,38.71,65.04
2021-04-10 06:30:00,40.009,-2.839,40.1095998733,9.459,-6.969,11.7490272789,30.55,4.13,30.8278997014,78.2,40.299,-6.969,40.89714369,9.459,-6.969,11.7490272789,30.84,0.0,30.84,65.11
2021-04-10 07:00:00,33.1925,-3.2835,33.3545113665,11.8825,-6.0435,13.33108017,21.31,2.76,21.4879896686,78.27,33.4025,-6.0435,33.9448213797,11.8825,-6.0435,13.33108017,21.52,0.0,21.52,65.2
2021-04-10 07:30:00,33.6005,-3.378,33.7698753958,13.0305,-5.888,14.2990375288,20.57,2.51,20.7225722342,78.31,33.7805,-5.888,34.2898049608,13.0305,-5.888,14.2990375288,20.75,0.0,20.75,65.2
2021-04-10 08:00:00,29.985,-3.8855,30.2356963745,11.325,-4.2955,12.1122642495,18.66,0.41000000000000003,18.6645037437,78.31,30.155,-4.2955,30.4594048735,11.325,-4.2955,12.1122642495,18.83,0.0,18.83,65.25
2021-04-10 08:30:00,31.5035,-3.9130000000000003,31.7455836495,7.3835,-4.033,8.4131540608,24.12,0.12,24.1202985056,78.05,31.7335,-4.033,31.9887497607,7.3835,-4.033,8.4131540608,24.35,0.0,24.35,65.0
2021-04-10 09:00:00,36.0695,-3.8705,36.2765709584,6.0595,-4.1105,7.3221411145,30.01,0.24,30.0109596648,77.84,36.3095,-4.1105,36.5414285503,6.0595,-4.1105,7.3221411145,30.25,0.0,30.25,64.83
2021-04-10 09:30:00,38.9455,-4.0215,39.1525788742,4.9855,-4.2115,6.5262502634,33.96,0.19,33.9605315035,77.92,39.2555,-4.2115,39.480767628,4.9855,-4.2115,6.5262502634,34.27,0.0,34.27,64.89
2021-04-10 10:00:00,43.456,-4.2085,43.6593106708,5.316,-4.5485,6.9963353443,38.14,0.34,38.1415154392,77.69,43.796,-4.5485,44.0315621827,5.316,-4.5485,6.9963353443,38.48,0.0,38.48,64.72
2021-04-10 10:30:00,44.403,-3.3985,44.5328666408,5.823,-5.7685,8.1965188495,38.58,2.37,38.6527269413,77.51,44.753,-5.7685,45.1232379296,5.823,-5.7685,8.1965188495,38.93,0.0,38.93,64.56
2021-04-10 11:00:00,48.5125,-3.5535,48.6424713445,5.1425,-5.8435,7.7840733874,43.37,2.29,43.4304156093,77.74,48.8925,-5.8435,49.2404614976,5.1425,-5.8435,7.7840733874,43.75,0.0,43.75,64.75
2021-04-10 11:30:00,49.0375,-2.9675000000000002,49.1272069479,4.1175,-6.0075,7.2831217551,44.92,3.04,45.022749805,77.64,49.4275,-6.0075,49.7912423273,4.1175,-6.0075,7.2831217551,45.31,0.0,45.31,64.66
2021-04-10 12:00:00,50.6075,-3.024,50.6977675273,2.7975,-6.054,6.6691020572,47.81,3.03,47.9059182148,77.5,51.0575,-6.054,51.4151652944,2.7975,-6.054,6.6691020572,48.26,0.0,48.26,64.53
2021-04-10 12:30:00,46.724,-3.0,46.8202111913,1.784,-6.14,6.3939233652,44.94,3.14,45.0495638159,77.4,47.114,-6.14,47.5124046539,1.784,-6.14,6.3939233652,45.33,0.0,45.33,64.44
2021-04-10 13:00:00,40.224,-2.8529999999999998,40.3250515809,1.984,-6.223,6.5316142721,38.24,3.37,38.3882078248,77.44,40.564,-6.223,41.0385650943,1.984,-6.223,6.5316142721,38.58,0.0,38.58,64.48
2021-04-10 13:30:00,39.2475,-2.678,39.3387587533,1.5175,-6.178,6.3616421033,37.73,3.5,37.8919899187,77.59,39.5675,-6.178,40.0469067501,1.5175,-6.178,6.3616421033,38.05,0.0,38.05,64.6
2021-04-10 14:00:00,38.5405,-2.4325,38.6171878378,1.7005,-6.7625,6.9730270686,36.84,4.33,37.0935910906,77.64,38.8705,-6.7625,39.4543682816,1.7005,-6.7625,6.9730270686,37.17,0.0,37.17,64.64
2021-04-10 14:30:00,45.48,-2.3015,45.5381960803,2.25,-7.5615,7.889155991,43.23,5.26,43.5488289165,77.7,45.86,-7.5615,46.4791983822,2.25,-7.5615,7.889155991,43.61,0.0,43.61,64.64
2021-04-10 15:00:00,47.68,-2.4125,47.7409945042,1.88,-7.4225,7.6568861981000005,45.8,5.01,46.0732037089,77.7,48.08,-7.4225,48.6495622411,1.88,-7.4225,7.6568861981000005,46.2,0.0,46.2,64.64
2021-04-10 15:30:00,52.9865,-2.7485,53.0577368015,1.8165,-7.5185,7.7348247879,51.17,4.77,51.3918456567,77.7,53.4265,-7.5185,53.952930824,1.8165,-7.5185,7.7348247879,51.61,0.0,51.61,64.64
2021-04-10 16:00:00,53.495,-2.7715,53.5667456287,3.915,-7.5215,8.4793978118,49.58,4.75,49.807016574,77.66,53.955,-7.5215,54.4767380379,3.915,-7.5215,8.4793978118,50.04,0.0,50.04,64.64
2021-04-10 16:30:00,53.4715,-3.8825000000000003,53.6122664928,4.0615,-5.9525,7.2061111912,49.41,2.07,49.4533416464,77.37,53.9315,-5.9525,54.258998779,4.0615,-5.9525,7.2061111912,49.87,0.0,49.87,64.42
2021-04-10 17:00:00,44.9475,-4.2065,45.1439076565,1.1575,-4.4965,4.6430936346,43.79,0.29,43.7909602544,77.63,45.3475,-4.4965,45.5698833496,1.1575,-4.4965,4.6430936346,44.19,0.0,44.19,64.63
2021-04-10 17:30:00,36.715,-5.204,37.0819746103,0.665,-3.754,3.8124455406,36.05,-1.45,36.079149103,77.63,37.045,-3.754,37.2347222495,0.665,-3.754,3.8124455406,36.38,0.0,36.38,64.63
2021-04-10 18:00:00,36.097,-5.3765,36.4952073737,0.167,-3.3465,3.3506642998,35.93,-2.03,35.9873005378,77.86,36.377,-3.3465,36.5306062261,0.167,-3.3465,3.3506642998,36.21,0.0,36.21,64.82
2021-04-10 18:30:00,46.279,-5.6045,46.6171241203,0.659,-3.6245000000000003,3.6839219929,45.62,-1.98,45.6629477804,77.77,46.699,-3.6245000000000003,46.8394449289,0.659,-3.6245000000000003,3.6839219929,46.04,0.0,46.04,64.75
2021-04-10 19:00:00,43.772,-5.803,44.1549860491,2.442,-3.763,4.4859261028,41.33,-2.04,41.3803153685,77.45,44.172,-3.763,44.3319946878,2.442,-3.763,4.4859261028,41.73,0.0,41.73,64.46
2021-04-10 19:30:00,37.9795,-5.9055,38.4358862328,4.7595,-3.4355,5.869880791,33.22,-2.47,33.3116991461,77.5,38.3095,-3.4355,38.4632350498,4.7595,-3.4355,5.869880791,33.55,0.0,33.55,64.51
2021-04-10 20:00:00,40.4855,-6.48,41.0008062146,5.7455,-2.95,6.4585811329,34.74,-3.5300000000000002,34.9188845755,77.57,40.7955,-2.95,40.90202098,5.7455,-2.95,6.4585811329,35.05,0.0,35.05,64.57
2021-04-10 20:30:00,36.0385,-6.579,36.6340923629,6.1585,-2.819,6.7730261516,29.88,-3.76,30.1156437753,77.44,36.3085,-2.819,36.4177694711,6.1585,-2.819,6.7730261516,30.15,0.0,30.15,64.47
2021-04-10 21:00:00,38.9755,-6.3345,39.4869027717,7.3155,-3.0645,7.9314374801,31.66,-3.27,31.8284228324,77.59,39.2755,-3.0645,39.3948735307,7.3155,-3.0645,7.9314374801,31.96,0.0,31.96,64.59
2021-04-10 21:30:00,32.78,-6.7575,33.4692725683,8.54,-1.7275,8.7129705755,24.24,-5.03,24.7563830153,77.48,33.01,-1.7275,33.0551713995,8.54,-1.7275,8.7129705755,24.47,0.0,24.47,64.51
2021-04-10 22:00:00,39.7585,-6.6445,40.3098958384,6.7785,-2.4445,7.2058061659,32.98,-4.2,33.2463591992,77.14,40.0585,-2.4445,40.1330163643,6.7785,-2.4445,7.2058061659,33.28,0.0,33.28,64.23
2021-04-10 22:30:00,49.914,-6.3445,50.3156046992,7.604,-4.2145,8.6938384072,42.31,-2.13,42.3635810573,77.14,50.274,-4.2145,50.4503427763,7.604,-4.2145,8.6938384072,42.67,0.0,42.67,64.23
2021-04-10 23:00:00,46.5025,-5.9495000000000005,46.8815428127,7.5325,-4.7895,8.9262459354,38.97,-1.16,38.9872607399,77.14,46.8825,-4.7895,47.1265118219,7.5325,-4.7895,8.9262459354,39.35,0.0,39.35,64.2
2021-04-10 23:30:00,39.0825,-5.6795,39.4930187058,6.4925,-5.5195,8.5215865014,32.59,-0.16,32.5903927561,77.45,39.3725,-5.5195,39.7574978652,6.4925,-5.5195,8.5215865014,32.88,0.0,32.88,64.47
2021-04-11 00:00:00,31.636,-5.4455,32.1012455561,5.096,-5.1655,7.2561426564,26.54,-0.28,26.5414769747,77.79,31.906,-5.1655,32.3214360178,5.096,-5.1655,7.2561426564,26.81,0.0,26.81,64.76
2021-04-11 00:30:00,20.304,-6.115,21.2048494689,4.054,-2.925,4.9990540105,16.25,-3.19,16.5601509655,78.18,20.454,-2.925,20.6620846238,4.054,-2.925,4.9990540105,16.4,0.0,16.4,65.05
2021-04-11 01:00:00,37.845,-5.8100000000000005,38.2883810705,4.005,-5.17,6.5397954861,33.84,-0.64,33.8460514684,77.89,38.135,-5.17,38.4838553812,4.005,-5.17,6.5397954861,34.13,0.0,34.13,64.8
2021-04-11 01:30:00,40.155,-5.978,40.5975431399,2.105,-4.418,4.8938480769,38.05,-1.56,38.081965548,77.85,40.475,-4.418,40.7154067768,2.105,-4.418,4.8938480769,38.37,0.0,38.37,64.8
2021-04-11 02:00:00,37.1025,-5.9815000000000005,37.5815626139,1.5525,-4.1715,4.4510300493,35.55,-1.81,35.5960475334,77.72,37.4725,-4.1715,37.7039741738,1.5525,-4.1715,4.4510300493,35.92,0.0,35.92,64.69
2021-04-11 02:30:00,41.013,-6.0395,41.4552979636,1.7429999999999999,-4.5795,4.8999866581,39.27,-1.46,39.2971309385,77.82,41.353,-4.5795,41.6057980244,1.7429999999999999,-4.5795,4.8999866581,39.61,0.0,39.61,64.77
2021-04-11 03:00:00,36.5855,-5.623,37.0150906962,2.8255,-4.483,5.2991262723,33.76,-1.1400000000000001,33.7792421466,77.93,36.9155,-4.483,37.1867103849,2.8255,-4.483,5.2991262723,34.09,0.0,34.09,64.86
2021-04-11 03:30:00,24.9825,-5.203,25.5185523737,4.0925,-4.573,6.1368465233,20.89,-0.63,20.8994976016,77.89,25.1825,-4.573,25.5943477207,4.0925,-4.573,6.1368465233,21.09,0.0,21.09,64.81
2021-04-11 04:00:00,25.992,-5.1565,26.4985576258,4.502,-4.3965,6.2926319017,21.49,-0.76,21.5034346094,78.27,26.182,-4.3965,26.5485656157,4.502,-4.3965,6.2926319017,21.68,0.0,21.68,65.12
2021-04-11 04:30:00,39.6715,-5.1005,39.9980376081,3.5415,-6.1305,7.0799189614,36.13,1.03,36.1446787232,78.27,39.9715,-6.1305,40.4388902234,3.5415,-6.1305,7.0799189614,36.43,0.0,36.43,65.09
2021-04-11 05:00:00,41.9565,-4.9685,42.2496613537,2.2365,-6.8385,7.1949297773,39.72,1.87,39.7639950206,78.21,42.3165,-6.8385,42.8655019159,2.2365,-6.8385,7.1949297773,40.08,0.0,40.08,65.09
2021-04-11 05:30:00,45.1845,-4.8515,45.4442085694,0.9945,-7.1315,7.200508489,44.19,2.2800000000000002,44.2487796442,78.25,45.6045,-7.1315,46.1587338702,0.9945,-7.1315,7.200508489,44.61,0.0,44.61,65.09
2021-04-11 06:00:00,46.4135,-4.965,46.678305531,0.8335,-6.985,7.034553806,45.58,2.02,45.6247389034,78.3,46.8035,-6.985,47.3218536963,0.8335,-6.985,7.034553806,45.97,0.0,45.97,65.18
2021-04-11 06:30:00,45.832,-5.4125,46.1504862407,2.742,-5.8325,6.4448910192,43.09,0.42,43.09204683,78.22,46.232,-5.8325,46.5984536251,2.742,-5.8325,6.4448910192,43.49,0.0,43.49,65.11
