Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-11 07:00:00,43.0565,-5.28,43.379034017,3.4365,-5.9,6.827849753,39.62,0.62,39.6248507884,77.82,43.4565,-5.9,43.855186606,3.4365,-5.9,6.827849753,40.02,0.0,40.02,64.77
2021-04-11 07:30:00,41.9395,-5.354,42.2798649034,3.8895,-6.024,7.1705499266,38.05,0.67,38.0558983602,78.08,42.2695,-6.024,42.6965947852,3.8895,-6.024,7.1705499266,38.38,0.0,38.38,64.98
2021-04-11 08:00:00,43.2,-4.979,43.4859798211,3.11,-6.259,6.989075833,40.09,1.28,40.1104288185,78.14,43.56,-6.259,44.0073707576,3.11,-6.259,6.989075833,40.45,0.0,40.45,65.03
2021-04-11 08:30:00,40.2625,-5.1905,40.5956918465,3.1825,-5.0605,5.9780403562,37.08,-0.13,37.080227885,78.04,40.6125,-5.0605,40.926566146,3.1825,-5.0605,5.9780403562,37.43,0.0,37.43,64.96
2021-04-11 09:00:00,47.0445,-5.348,47.3475034638,3.8545,-5.298,6.5517916824,43.19,-0.05,43.1900289419,77.93,47.4345,-5.298,47.7294520632,3.8545,-5.298,6.5517916824,43.58,0.0,43.58,64.87
2021-04-11 09:30:00,48.613,-5.295,48.9005193633,2.543,-5.035,5.6407511911,46.07,-0.26,46.0707336603,77.72,49.013,-5.035,49.2709386353,2.543,-5.035,5.6407511911,46.47,0.0,46.47,64.71
2021-04-11 10:00:00,52.6815,-4.5555,52.8780958668,1.1415,-5.1355,5.2608347722,51.54,0.58,51.5432633814,77.54,53.1615,-5.1355,53.4089734268,1.1415,-5.1355,5.2608347722,52.02,0.0,52.02,64.56
2021-04-11 10:30:00,47.0455,-4.39,47.2498801083,0.4055,-4.43,4.4485200067,46.64,0.04,46.6400171527,77.0,47.4755,-4.43,47.6817365482,0.4055,-4.43,4.4485200067,47.07,0.0,47.07,64.1
2021-04-11 11:00:00,45.8445,-4.2425,46.0403843001,0.10450000000000001,-4.8325,4.8336297437999995,45.74,0.59,45.7438050451,77.0,46.3145,-4.8325,46.565931393,0.10450000000000001,-4.8325,4.8336297437999995,46.21,0.0,46.21,64.1
2021-04-11 11:30:00,43.8385,-2.5700000000000003,43.9137675707,0.5285000000000001,-7.62,7.6383055876,43.31,5.05,43.6034241775,78.04,44.3585,-7.62,45.0082317165,0.5285000000000001,-7.62,7.6383055876,43.83,0.0,43.83,64.97
2021-04-11 12:00:00,44.356,-3.1725,44.4693095545,1.806,-6.6825,6.9222425738,42.55,3.51,42.6945265813,78.04,44.866,-6.6825,45.3609277049,1.806,-6.6825,6.9222425738,43.06,0.0,43.06,64.97
2021-04-11 12:30:00,49.4465,-3.2105,49.5506172767,2.1965,-7.3105,7.6333493632,47.25,4.1,47.4275500105,77.88,49.9865,-7.3105,50.5182500934,2.1965,-7.3105,7.6333493632,47.79,0.0,47.79,64.83
2021-04-11 13:00:00,52.0445,-3.248,52.1457523126,1.3745,-6.978,7.1120836785,50.67,3.73,50.807103834,77.79,52.6745,-6.978,53.1346914384,1.3745,-6.978,7.1120836785,51.3,0.0,51.3,64.75
2021-04-11 13:30:00,47.4825,-2.899,47.5709155604,2.2925,-7.499,7.8415914998,45.19,4.6,45.4235192384,77.6,48.0425,-7.499,48.6242409427,2.2925,-7.499,7.8415914998,45.75,0.0,45.75,64.6
2021-04-11 14:00:00,49.8455,-2.807,49.924474151,1.1355,-7.537,7.6220554478,48.71,4.73,48.9391152352,77.92,50.4055,-7.537,50.9658787744,1.1355,-7.537,7.6220554478,49.27,0.0,49.27,64.86
2021-04-11 14:30:00,49.675,-2.2865,49.7275950278,5.365,-8.0965,9.712699792,44.31,5.8100000000000005,44.6892850692,77.92,50.225,-8.0965,50.8734109064,5.365,-8.0965,9.712699792,44.86,0.0,44.86,64.86
2021-04-11 15:00:00,42.203,-2.2135,42.2610079299,1.093,-7.7035,7.7806530092,41.11,5.49,41.47495871,78.04,42.693,-7.7035,43.3824407019,1.093,-7.7035,7.7806530092,41.6,0.0,41.6,64.97
2021-04-11 15:30:00,41.4985,-2.082,41.5506946542,1.4785,-7.992,8.1276088888,40.02,5.91,40.4540294656,78.31,41.9885,-7.992,42.7423232435,1.4785,-7.992,8.1276088888,40.51,0.0,40.51,65.2
2021-04-11 16:00:00,42.6595,-1.1555,42.6751464028,2.1395,-10.0355,10.2610292125,40.52,8.88,41.4816200262,78.35,43.1195,-10.0355,44.2719159344,2.1395,-10.0355,10.2610292125,40.98,0.0,40.98,65.2
2021-04-11 16:30:00,40.7675,-1.6885,40.8024519913,2.0075,-9.1385,9.3564009373,38.76,7.45,39.4694831484,78.45,41.2375,-9.1385,42.2379401546,2.0075,-9.1385,9.3564009373,39.23,0.0,39.23,65.3
2021-04-11 17:00:00,41.9845,-1.9225,42.0284932694,3.4545,-9.2225,9.8482524592,38.53,7.3,39.2154421115,78.32,42.4145,-9.2225,43.4055793246,3.4545,-9.2225,9.8482524592,38.96,0.0,38.96,65.19
2021-04-11 17:30:00,43.376,-2.415,43.4431766909,5.366,-8.505,10.0562906183,38.01,6.09,38.4947814645,78.15,43.846,-8.505,44.6632594086,5.366,-8.505,10.0562906183,38.48,0.0,38.48,65.06
2021-04-11 18:00:00,32.9975,-2.6045,33.1001272883,3.9775,-7.4745,8.4669154065,29.02,4.87,29.4257931074,77.95,33.3575,-7.4745,34.1846596663,3.9775,-7.4745,8.4669154065,29.38,0.0,29.38,64.9
2021-04-11 18:30:00,37.4115,-2.437,37.4907895522,5.5115,-9.057,10.602163989,31.9,6.62,32.5796623678,78.11,37.7815,-9.057,38.8519110373,5.5115,-9.057,10.602163989,32.27,0.0,32.27,65.02
2021-04-11 19:00:00,24.9965,-2.721,25.1441614147,5.1865,-7.231,8.8987158203,19.81,4.51,20.3168944477,78.15,25.2265,-7.231,26.2424020099,5.1865,-7.231,8.8987158203,20.04,0.0,20.04,65.08
2021-04-11 19:30:00,23.7625,-2.852,23.9330380489,3.8125,-6.752,7.7540093016,19.95,3.9,20.3276289813,78.15,23.9825,-6.752,24.9148511986,3.8125,-6.752,7.7540093016,20.17,0.0,20.17,65.01
2021-04-11 20:00:00,42.6915,-3.4195,42.8282284539,4.2615,-7.7995,8.8877771405,38.43,4.38,38.678796517,78.03,43.1215,-7.7995,43.8211816648,4.2615,-7.7995,8.8877771405,38.86,0.0,38.86,64.93
2021-04-11 20:30:00,45.4635,-3.4135,45.5914664658,4.4035,-7.7735,8.9340984156,41.06,4.36,41.2908367559,77.82,45.9535,-7.7735,46.6063457536,4.4035,-7.7735,8.9340984156,41.55,0.0,41.55,64.77
2021-04-11 21:00:00,44.429,-3.527,44.5687757292,4.979,-7.677,9.1502333304,39.45,4.15,39.6676820598,77.72,44.919,-7.677,45.5703071089,4.979,-7.677,9.1502333304,39.94,0.0,39.94,64.68
2021-04-11 21:30:00,40.489,-3.7205,40.6595774849,4.439,-7.3905,8.6211490678,36.05,3.67,36.2363270766,77.72,40.959,-7.3905,41.6204177208,4.439,-7.3905,8.6211490678,36.52,0.0,36.52,64.68
2021-04-11 22:00:00,37.426,-3.077,37.5522756301,4.806,-8.447,9.7185104311,32.62,5.37,33.0590577603,77.86,37.796,-8.447,38.7284059187,4.806,-8.447,9.7185104311,32.99,0.0,32.99,64.8
2021-04-11 22:30:00,43.9375,-2.8095,44.027232442,5.4075,-10.1995,11.5442997406,38.53,7.39,39.23229537,78.19,44.4075,-10.1995,45.5637559525,5.4075,-10.1995,11.5442997406,39.0,0.0,39.0,65.07
2021-04-11 23:00:00,46.344,-2.476,46.4100949363,5.184,-10.206,11.4471084559,41.16,7.73,41.8795713923,78.39,46.854,-10.206,47.9526824276,5.184,-10.206,11.4471084559,41.67,0.0,41.67,65.23
2021-04-11 23:30:00,40.08,-2.5825,40.1631137519,3.18,-9.9125,10.4100939597,36.9,7.33,37.6209901518,78.65,40.53,-9.9125,41.7245557945,3.18,-9.9125,10.4100939597,37.35,0.0,37.35,65.44
2021-04-12 00:00:00,41.707,-2.6355,41.7901867578,2.287,-9.2155,9.495041298,39.42,6.58,39.9653950312,78.59,42.177,-9.2155,43.1720368902,2.287,-9.2155,9.495041298,39.89,0.0,39.89,65.4
2021-04-12 00:30:00,44.575,-2.5125,44.6457532275,2.025,-10.1425,10.3426752463,42.55,7.63,43.2286872343,78.59,45.075,-10.1425,46.2020121991,2.025,-10.1425,10.3426752463,43.05,0.0,43.05,65.4
2021-04-12 01:00:00,34.2345,-2.576,34.331279706,1.5645,-9.406,9.535223974800001,32.67,6.83,33.376305967,78.59,34.6145,-9.406,35.8697148894,1.5645,-9.406,9.535223974800001,33.05,0.0,33.05,65.4
2021-04-12 01:30:00,47.6,-2.4495,47.6629840678,2.36,-11.3195,11.5629010309,45.24,8.87,46.1013503056,78.7,48.13,-11.3195,49.4431793097,2.36,-11.3195,11.5629010309,45.77,0.0,45.77,65.47
2021-04-12 02:00:00,48.387,-2.8,48.4679457889,4.207,-10.85,11.6370678867,44.18,8.05,44.9074036212,78.6,48.927,-10.85,50.1156046457,4.207,-10.85,11.6370678867,44.72,0.0,44.72,65.4
2021-04-12 02:30:00,44.658,-3.115,44.766507447,4.068,-10.035,10.8281969413,40.59,6.92,41.1756542146,78.49,45.178,-10.035,46.2790763629,4.068,-10.035,10.8281969413,41.11,0.0,41.11,65.31
2021-04-12 03:00:00,37.071,-2.879,37.1826260772,7.301,-10.099,12.4617174579,29.77,7.22,30.6330099729,78.27,37.421,-10.099,38.7597864029,7.301,-10.099,12.4617174579,30.12,0.0,30.12,65.13
2021-04-12 03:30:00,38.383,-2.8235,38.4867099302,8.253,-10.2435,13.1545163822,30.13,7.42,31.030199806,78.44,38.743,-10.2435,40.0742977637,8.253,-10.2435,13.1545163822,30.49,0.0,30.49,65.27
2021-04-12 04:00:00,34.256,-2.664,34.3594300302,6.316,-10.094,11.9071697729,27.94,7.43,28.9110446024,78.39,34.586,-10.094,36.0288805266,6.316,-10.094,11.9071697729,28.27,0.0,28.27,65.27
2021-04-12 04:30:00,35.011,-2.448,35.096478812,9.541,-10.338,14.0678685308,25.47,7.89,26.6640769576,78.53,35.301,-10.338,36.7836219668,9.541,-10.338,14.0678685308,25.76,0.0,25.76,65.35
2021-04-12 05:00:00,36.96,-1.964,37.0121452499,16.82,-11.214,20.2154939588,20.14,9.25,22.1626284542,78.57,37.23,-11.214,38.8822156776,16.82,-11.214,20.2154939588,20.41,0.0,20.41,65.38
2021-04-12 05:30:00,35.445,-2.6605,35.5447082595,11.355,-9.4205,14.754045047,24.09,6.76,25.0205055904,78.49,35.705,-9.4205,36.9268580474,11.355,-9.4205,14.754045047,24.35,0.0,24.35,65.33
2021-04-12 06:00:00,32.9205,-3.8064999999999998,33.1398364887,5.3305,-7.6665,9.3375292503,27.59,3.86,27.8587095896,78.31,33.2705,-7.6665,34.1423694623,5.3305,-7.6665,9.3375292503,27.94,0.0,27.94,65.22
2021-04-12 06:30:00,38.352,-3.735,38.5334416968,3.682,-7.865,8.6842011147,34.67,4.13,34.915122798,78.31,38.762,-7.865,39.5518756698,3.682,-7.865,8.6842011147,35.08,0.0,35.08,65.22
2021-04-12 07:00:00,38.466,-2.434,38.5429307656,2.856,-10.014,10.4133055271,35.61,7.58,36.4078082285,78.13,38.876,-10.014,40.1450317225,2.856,-10.014,10.4133055271,36.02,0.0,36.02,65.07
2021-04-12 07:30:00,38.631,-2.2825,38.6983716356,5.661,-10.2325,11.6940573476,32.97,7.95,33.914943609,78.77,39.041,-10.2325,40.359679598,5.661,-10.2325,11.6940573476,33.38,0.0,33.38,65.61
2021-04-12 08:00:00,38.025,-2.9355,38.1381408206,5.715,-8.5455,10.2804083212,32.31,5.61,32.7934170223,78.82,38.395,-8.5455,39.3344835386,5.715,-8.5455,10.2804083212,32.68,0.0,32.68,65.67
2021-04-12 08:30:00,35.814,-2.7525,35.9196165382,6.024,-8.1825,10.1608012602,29.79,5.43,30.2808355235,78.52,36.154,-8.1825,37.0683830542,6.024,-8.1825,10.1608012602,30.13,0.0,30.13,65.43
2021-04-12 09:00:00,33.2805,-2.5875,33.3809352251,6.4005,-8.0375,10.2746195307,26.88,5.45,27.4269374885,78.29,33.5805,-8.0375,34.5289934186,6.4005,-8.0375,10.2746195307,27.18,0.0,27.18,65.24
2021-04-12 09:30:00,40.8215,-2.6965,40.9104628977,6.1115,-8.5265,10.4905497711,34.71,5.83,35.196207182,78.37,41.2515,-8.5265,42.123478661,6.1115,-8.5265,10.4905497711,35.14,0.0,35.14,65.3
2021-04-12 10:00:00,43.558,-2.715,43.6425318812,5.748,-8.615,10.3565307415,37.81,5.9,38.2675593682,78.23,43.998,-8.615,44.8334944991,5.748,-8.615,10.3565307415,38.25,0.0,38.25,65.18
2021-04-12 10:30:00,42.6875,-2.6145,42.7674907669,7.3775,-8.5845,11.3190612022,35.31,5.97,35.8111295549,78.31,43.1375,-8.5845,43.9833780706,7.3775,-8.5845,11.3190612022,35.76,0.0,35.76,65.24
2021-04-12 11:00:00,48.784,-2.475,48.846742788,7.184,-8.225,10.9206447154,41.6,5.75,41.9955057119,78.31,49.254,-8.225,49.936030489,7.184,-8.225,10.9206447154,42.07,0.0,42.07,65.24
2021-04-12 11:30:00,45.386,-3.7895000000000003,45.5439272159,5.8260000000000005,-5.6695,8.1292992472,39.56,1.88,39.6046461921,78.23,45.896,-5.6695,46.2448488618,5.8260000000000005,-5.6695,8.1292992472,40.07,0.0,40.07,65.17
2021-04-12 12:00:00,45.0275,-4.0015,45.2049528094,3.7075,-5.2315,6.4120315423,41.32,1.23,41.3383030614,77.71,45.4975,-5.2315,45.7972826541,3.7075,-5.2315,6.4120315423,41.79,0.0,41.79,64.73
2021-04-12 12:30:00,40.1325,-3.395,40.2758436442,3.3525,-5.055,6.0656641227,36.78,1.6600000000000001,36.8174415189,77.64,40.5625,-5.055,40.8762697815,3.3525,-5.055,6.0656641227,37.21,0.0,37.21,64.66
2021-04-12 13:00:00,37.109,-3.491,37.2728448337,2.1390000000000002,-3.841,4.3964305977,34.97,0.35000000000000003,34.9717514574,77.73,37.549,-3.841,37.7449424692,2.1390000000000002,-3.841,4.3964305977,35.41,0.0,35.41,64.74
2021-04-12 13:30:00,39.812,-3.228,39.9426504879,2.622,-5.198,5.8218629321,37.19,1.97,37.2421401104,77.62,40.232,-5.198,40.5664026998,2.622,-5.198,5.8218629321,37.61,0.0,37.61,64.62
2021-04-12 14:00:00,47.532,-3.3195,47.6477712412,1.742,-5.7195,5.9788999197,45.79,2.4,45.8528526921,77.67,48.092,-5.7195,48.4309110409,1.742,-5.7195,5.9788999197,46.35,0.0,46.35,64.67
2021-04-12 14:30:00,55.104,-3.174,55.1953357812,1.254,-7.144,7.2532235592,53.85,3.9699999999999998,53.9961424548,77.67,55.744,-7.144,56.1999134519,1.254,-7.144,7.2532235592,54.49,0.0,54.49,64.67
2021-04-12 15:00:00,54.1955,-3.1235,54.2854351783,1.4255,-7.2635,7.4020593418,52.77,4.14,52.9321499658,77.73,54.8155,-7.2635,55.294642349,1.4255,-7.2635,7.4020593418,53.39,0.0,53.39,64.74
2021-04-12 15:30:00,53.727,-2.6,53.7898738519,0.777,-7.89,7.9281668121,52.95,5.29,53.2135941278,77.53,54.357,-7.89,54.9266378818,0.777,-7.89,7.9281668121,53.58,0.0,53.58,64.57
2021-04-12 16:00:00,50.98,-2.599,51.046206529,0.74,-7.659,7.6946657497,50.24,5.06,50.4941699605,77.76,51.56,-7.659,52.1257506517,0.74,-7.659,7.6946657497,50.82,0.0,50.82,64.76
2021-04-12 16:30:00,55.629,-2.484,55.68443137,0.929,-7.724,7.7796668952,54.7,5.24,54.9504103715,77.82,56.279,-7.724,56.8065666715,0.929,-7.724,7.7796668952,55.35,0.0,55.35,64.8
2021-04-12 17:00:00,55.7175,-2.8135,55.7884897492,0.7175,-7.2735,7.308803493,55.0,4.46,55.1805364236,77.78,56.3975,-7.2735,56.8645918696,0.7175,-7.2735,7.308803493,55.68,0.0,55.68,64.8
2021-04-12 17:30:00,48.307,-3.2585,48.4167746886,1.267,-6.6585,6.7779725029,47.04,3.4,47.1627140864,77.82,48.897,-6.6585,49.3482748559,1.267,-6.6585,6.7779725029,47.63,0.0,47.63,64.8
2021-04-12 18:00:00,39.047,-3.0855,39.1687186317,0.887,-5.9655000000000005,6.0310827593,38.16,2.88,38.2685249258,77.82,39.477,-5.9655000000000005,39.9251890321,0.887,-5.9655000000000005,6.0310827593,38.59,0.0,38.59,64.8
2021-04-12 18:30:00,39.9705,-2.536,40.0508697315,0.47050000000000003,-6.596,6.6127593522,39.5,4.06,39.7081049661,78.05,40.4405,-6.596,40.9748856771,0.47050000000000003,-6.596,6.6127593522,39.97,0.0,39.97,65.0
2021-04-12 19:00:00,52.1145,-2.457,52.1723869422,0.7245,-7.837,7.8704173492,51.39,5.38,51.6708476803,78.14,52.6945,-7.837,53.2740921955,0.7245,-7.837,7.8704173492,51.97,0.0,51.97,65.08
2021-04-12 19:30:00,54.7285,-2.3689999999999998,54.7797487512,0.7785000000000001,-8.169,8.2060114093,53.95,5.8,54.2608744861,78.03,55.3685,-8.169,55.9678778698,0.7785000000000001,-8.169,8.2060114093,54.59,0.0,54.59,64.99
2021-04-12 20:00:00,53.0045,-2.387,53.0582207509,0.5345,-8.007,8.0248202005,52.47,5.62,52.7701174909,78.03,53.6145,-8.007,54.2091012585,0.5345,-8.007,8.0248202005,53.08,0.0,53.08,64.99
2021-04-12 20:30:00,50.729,-2.362,50.7839589339,0.549,-7.602,7.6217980162,50.18,5.24,50.4528492753,78.03,51.369,-7.602,51.9284562162,0.549,-7.602,7.6217980162,50.82,0.0,50.82,64.99
2021-04-12 21:00:00,38.3355,-1.8545,38.3803299947,0.42550000000000004,-7.5645,7.5764576485,37.91,5.71,38.3376081674,78.11,38.7755,-7.5645,39.5064685906,0.42550000000000004,-7.5645,7.5764576485,38.35,0.0,38.35,65.05
2021-04-12 21:30:00,48.59,-1.9405000000000001,48.6287326614,0.32,-9.1205,9.1261120007,48.27,7.18,48.8010788815,78.52,49.15,-9.1205,49.9890590054,0.32,-9.1205,9.1261120007,48.83,0.0,48.83,65.39
2021-04-12 22:00:00,46.319,-2.7960000000000003,46.4033121339,0.179,-8.426,8.4279011029,46.14,5.63,46.4822170297,78.52,46.869,-8.426,47.6203804794,0.179,-8.426,8.4279011029,46.69,0.0,46.69,65.39
2021-04-12 22:30:00,45.4015,-3.404,45.5289294652,0.3415,-7.134,7.1421690158,45.06,3.73,45.2141183703,78.81,45.9415,-7.134,46.4921001704,0.3415,-7.134,7.1421690158,45.6,0.0,45.6,65.63
2021-04-12 23:00:00,43.2015,-3.8915,43.3764149567,0.1915,-6.6115,6.6142727869,43.01,2.7199999999999998,43.0959220809,78.28,43.7315,-6.6115,44.2284526578,0.1915,-6.6115,6.6142727869,43.54,0.0,43.54,65.18
2021-04-12 23:30:00,47.347,-3.4935,47.4757090653,0.08700000000000001,-7.2835,7.2840195806,47.26,3.79,47.411725343,78.18,47.907,-7.2835,48.4575073776,0.08700000000000001,-7.2835,7.2840195806,47.82,0.0,47.82,65.1
2021-04-13 00:00:00,44.724,-3.075,44.8295862238,0.124,-8.375,8.375917919799999,44.6,5.3,44.9138063406,78.31,45.244,-8.375,46.0126087176,0.124,-8.375,8.375917919799999,45.12,0.0,45.12,65.2
2021-04-13 00:30:00,41.136,-3.0025,41.2454300772,0.066,-8.2725,8.2727632778,41.07,5.27,41.406736167,78.57,41.636,-8.2725,42.4498616282,0.066,-8.2725,8.2727632778,41.57,0.0,41.57,65.42
2021-04-13 01:00:00,34.875,-3.5315,35.0533467339,0.245,-6.6015,6.6060447508,34.63,3.07,34.765813668,78.69,35.295,-6.6015,35.9070581815,0.245,-6.6015,6.6060447508,35.05,0.0,35.05,65.52
2021-04-13 01:30:00,33.3945,-3.162,33.5438649271,0.6545000000000001,-7.542,7.5703457154,32.74,4.38,33.0316817616,78.42,33.7845,-7.542,34.6160974729,0.6545000000000001,-7.542,7.5703457154,33.13,0.0,33.13,65.31
2021-04-13 02:00:00,32.4825,-3.621,32.6837030835,0.7125,-6.721,6.7586609066,31.77,3.1,31.9208850128,78.7,32.8625,-6.721,33.5427450762,0.7125,-6.721,6.7586609066,32.15,0.0,32.15,65.53
2021-04-13 02:30:00,27.101,-3.1755,27.2864068952,0.321,-6.7155000000000005,6.7231675013,26.78,3.54,27.0129598526,78.43,27.401,-6.7155000000000005,28.2119255148,0.321,-6.7155000000000005,6.7231675013,27.08,0.0,27.08,65.31
2021-04-13 03:00:00,30.786,-3.2545,30.9575445772,0.016,-6.9845,6.9845183263,30.77,3.73,30.9952544755,78.65,31.146,-6.9845,31.9195325193,0.016,-6.9845,6.9845183263,31.13,0.0,31.13,65.48
2021-04-13 03:30:00,25.9565,-3.252,26.1594227048,0.006500000000000001,-6.502,6.502003249,25.95,3.25,26.1527245235,78.65,26.2565,-6.502,27.0495803341,0.006500000000000001,-6.502,6.502003249,26.25,0.0,26.25,65.48
2021-04-13 04:00:00,24.5965,-3.834,24.8935206078,0.006500000000000001,-6.014,6.0140035126,24.59,2.18,24.6864436483,78.77,24.8965,-6.014,25.6125732454,0.006500000000000001,-6.014,6.0140035126,24.89,0.0,24.89,65.57
2021-04-13 04:30:00,37.5355,-3.7119999999999997,37.7185989168,0.0655,-6.702,6.7023200647,37.47,2.99,37.5891074648,78.87,37.9355,-6.702,38.5229667114,0.0655,-6.702,6.7023200647,37.87,0.0,37.87,65.63
2021-04-13 05:00:00,39.2465,-3.7055,39.4210412407,0.0565,-6.2855,6.2857539325000005,39.19,2.58,39.2748329086,78.36,39.6965,-6.2855,40.1910390821,0.0565,-6.2855,6.2857539325000005,39.64,0.0,39.64,65.25
2021-04-13 05:30:00,35.6365,-3.6235,35.8202440597,0.006500000000000001,-5.6935,5.6935037104,35.63,2.07,35.6900798542,78.48,36.1065,-5.6935,36.5526371757,0.006500000000000001,-5.6935,5.6935037104,36.1,0.0,36.1,65.36
2021-04-13 06:00:00,39.4865,-3.4215,39.634459054,0.006500000000000001,-6.2115,6.2115034009,39.48,2.79,39.5784600509,78.48,39.9165,-6.2115,40.3969021646,0.006500000000000001,-6.2115,6.2115034009,39.91,0.0,39.91,65.36
2021-04-13 06:30:00,45.9565,-3.5825,46.0959238816,0.006500000000000001,-6.2225,6.2225033949,45.95,2.64,46.0257764736,78.44,46.5065,-6.2225,46.9209340114,0.006500000000000001,-6.2225,6.2225033949,46.5,0.0,46.5,65.36
2021-04-13 07:00:00,37.0465,-3.275,37.190977229,0.006500000000000001,-5.875,5.8750035957,37.04,2.6,37.1311405696,78.23,37.5365,-5.875,37.9934791412,0.006500000000000001,-5.875,5.8750035957,37.53,0.0,37.53,65.16
2021-04-13 07:30:00,43.5865,-3.5035,43.7270796475,0.006500000000000001,-5.8735,5.8735035967,43.58,2.37,43.6443959747,78.4,44.0965,-5.8735,44.4859451344,0.006500000000000001,-5.8735,5.8735035967,44.09,0.0,44.09,65.31
2021-04-13 08:00:00,40.1465,-4.1825,40.363780404,0.006500000000000001,-4.9525,4.9525042655,40.14,0.77,40.1473847218,78.13,40.6065,-4.9525,40.9073966233,0.006500000000000001,-4.9525,4.9525042655,40.6,0.0,40.6,65.09
2021-04-13 08:30:00,43.6565,-3.8195,43.8232651967,0.006500000000000001,-5.3795,5.3795039269,43.65,1.56,43.677867393,77.9,44.2165,-5.3795,44.5425402565,0.006500000000000001,-5.3795,5.3795039269,44.21,0.0,44.21,64.91
2021-04-13 09:00:00,25.9665,-3.2165,26.1649573762,0.006500000000000001,-3.0765,3.0765068666,25.96,-0.14,25.9603775011,77.87,26.2765,-3.0765,26.4559880651,0.006500000000000001,-3.0765,3.0765068666,26.27,0.0,26.27,64.87
2021-04-13 09:30:00,24.1565,-3.2845,24.3787701187,0.006500000000000001,-1.6844999999999999,1.6845125408000001,24.15,-1.6,24.2029440358,78.26,24.4465,-1.6844999999999999,24.5044669907,0.006500000000000001,-1.6844999999999999,1.6845125408000001,24.44,0.0,24.44,65.17
2021-04-13 10:00:00,26.0865,-3.217,26.2841125254,0.006500000000000001,-2.427,2.4270087041,26.08,-0.79,26.0919623639,78.34,26.3965,-2.427,26.5078392414,0.006500000000000001,-2.427,2.4270087041,26.39,0.0,26.39,65.22
2021-04-13 10:30:00,24.8065,-3.022,24.9898964834,0.006500000000000001,-2.512,2.5120084096,24.8,-0.51,24.8052433973,78.39,25.1065,-2.512,25.2318545939,0.006500000000000001,-2.512,2.5120084096,25.1,0.0,25.1,65.26
2021-04-13 11:00:00,31.3465,-2.7335000000000003,31.4654585935,0.006500000000000001,-3.3335,3.3335063372000002,31.34,0.6000000000000001,31.3457429327,78.25,31.7165,-3.3335,31.8911993268,0.006500000000000001,-3.3335,3.3335063372000002,31.71,0.0,31.71,65.13
2021-04-13 11:30:00,35.0765,-3.0565,35.2094169861,0.006500000000000001,-3.2265,3.2265065473,35.07,0.17,35.0704120307,78.41,35.5065,-3.2265,35.6527957459,0.006500000000000001,-3.2265,3.2265065473,35.5,0.0,35.5,65.26
2021-04-13 12:00:00,33.7065,-2.668,33.8119263907,0.006500000000000001,-3.838,3.8380055042,33.7,1.17,33.7203039725,78.21,34.1165,-3.838,34.3317027869,0.006500000000000001,-3.838,3.8380055042,34.11,0.0,34.11,65.08
2021-04-13 12:30:00,32.0215,-3.492,32.2113415779,0.0815,-3.112,3.1130670166,31.94,-0.38,31.9422604084,78.39,32.4215,-3.112,32.5705112986,0.0815,-3.112,3.1130670166,32.34,0.0,32.34,65.24
2021-04-13 13:00:00,26.694,-3.1295,26.8768191245,0.264,-4.2895,4.2976163451,26.43,1.16,26.4554436742,78.12,26.994,-4.2895,27.3326882368,0.264,-4.2895,4.2976163451,26.73,0.0,26.73,65.02
2021-04-13 13:30:00,30.0605,-3.6535,30.2817060698,0.3005,-2.9835000000000003,2.9985950877,29.76,-0.67,29.7675410473,78.22,30.4205,-2.9835000000000003,30.5664537115,0.3005,-2.9835000000000003,2.9985950877,30.12,0.0,30.12,65.11
2021-04-13 14:00:00,32.4955,-3.286,32.6612203729,0.0555,-3.576,3.5764306578,32.44,0.29,32.4412962133,78.14,32.9055,-3.576,33.099240267,0.0555,-3.576,3.5764306578,32.85,0.0,32.85,65.05
2021-04-13 14:30:00,33.295,-3.2355,33.451838294,0.335,-3.7255000000000003,3.7405314128000002,32.96,0.49,32.9636420925,78.22,33.685,-3.7255000000000003,33.8903906034,0.335,-3.7255000000000003,3.7405314128000002,33.35,0.0,33.35,65.13
2021-04-13 15:00:00,39.672,-3.5395,39.8295825267,0.012,-4.0695,4.0695176926,39.66,0.53,39.6635411934,78.05,40.152,-4.0695,40.3576998137,0.012,-4.0695,4.0695176926,40.14,0.0,40.14,65.01
2021-04-13 15:30:00,45.2575,-3.0985,45.3634435256,0.007500000000000001,-4.9885,4.988505638,45.25,1.8900000000000001,45.2894535185,77.9,45.8175,-4.9885,46.0882679052,0.007500000000000001,-4.9885,4.988505638,45.81,0.0,45.81,64.9
2021-04-13 16:00:00,44.9575,-2.6945,45.0381742137,0.007500000000000001,-5.5245,5.524505091,44.95,2.83,45.0389986567,77.5,45.4675,-5.5245,45.8018957741,0.007500000000000001,-5.5245,5.524505091,45.46,0.0,45.46,64.55
2021-04-13 16:30:00,56.4175,-2.713,56.4826935906,0.007500000000000001,-6.113,6.1130046008,56.41,3.4,56.512371212,77.75,57.0975,-6.113,57.423804082,0.007500000000000001,-6.113,6.1130046008,57.09,0.0,57.09,64.76
2021-04-13 17:00:00,53.0535,-2.519,53.1132678645,0.0635,-6.929,6.929290963,52.99,4.41,53.1731906133,77.4,53.6935,-6.929,54.1387382865,0.0635,-6.929,6.929290963,53.63,0.0,53.63,64.46
2021-04-13 17:30:00,57.775,-2.8255,57.8440496097,0.135,-6.6754999999999995,6.6768649267,57.64,3.85,57.7684351528,77.59,58.485,-6.6754999999999995,58.8647392354,0.135,-6.6754999999999995,6.6768649267,58.35,0.0,58.35,64.62
2021-04-13 18:00:00,52.563,-2.787,52.6368344223,0.053,-6.1370000000000005,6.1372288535,52.51,3.35,52.6167520852,77.59,53.203,-6.1370000000000005,53.555783796,0.053,-6.1370000000000005,6.1372288535,53.15,0.0,53.15,64.66
2021-04-13 18:30:00,42.7705,-3.106,42.8831307888,0.0105,-4.906,4.9060112362,42.76,1.8,42.7978691058,77.69,43.3005,-4.906,43.5775416499,0.0105,-4.906,4.9060112362,43.29,0.0,43.29,64.72
2021-04-13 19:00:00,57.731,-3.0335,57.8106433388,0.011,-6.7235,6.7235089983,57.72,3.69,57.8378293161,77.77,58.391,-6.7235,58.7768179919,0.011,-6.7235,6.7235089983,58.38,0.0,58.38,64.77
2021-04-13 19:30:00,54.0715,-2.9755000000000003,54.1533074936,0.0115,-6.6955,6.695509876,54.06,3.7199999999999998,54.1878399643,77.57,54.7515,-6.6955,55.1593733875,0.0115,-6.6955,6.695509876,54.74,0.0,54.74,64.6
2021-04-13 20:00:00,58.0715,-3.044,58.1512256814,0.0115,-6.754,6.7540097905,58.06,3.71,58.1784126631,77.68,58.7415,-6.754,59.1285069848,0.0115,-6.754,6.7540097905,58.73,0.0,58.73,64.69
2021-04-13 20:30:00,42.5665,-2.431,42.6358614695,0.0465,-6.141,6.1411760478,42.52,3.71,42.681547535199996,77.49,43.0965,-6.141,43.5318296566,0.0465,-6.141,6.1411760478,43.05,0.0,43.05,64.53
2021-04-13 21:00:00,52.182,-3.1895,52.2793844096,0.012,-5.8695,5.8695122668,52.17,2.68,52.2387911422,78.01,52.812,-5.8695,53.1371656588,0.012,-5.8695,5.8695122668,52.8,0.0,52.8,64.95
2021-04-13 21:30:00,58.025,-2.8155,58.0932669528,0.305,-7.5955,7.6016212251,57.72,4.78,57.9175862757,77.92,58.695,-7.5955,59.1844121813,0.305,-7.5955,7.6016212251,58.39,0.0,58.39,64.88
2021-04-13 22:00:00,47.408,-2.8825000000000003,47.4955500047,1.508,-7.2225,7.3782498094,45.9,4.34,46.1047242699,77.92,47.968,-7.2225,48.5086954087,1.508,-7.2225,7.3782498094,46.46,0.0,46.46,64.88
2021-04-13 22:30:00,47.9945,-2.694,48.0700495761,2.9445,-8.444,8.9426627047,45.05,5.75,45.4154709323,78.08,48.5445,-8.444,49.273416933,2.9445,-8.444,8.9426627047,45.6,0.0,45.6,65.0
2021-04-13 23:00:00,47.738,-3.1085,47.8390992416,3.408,-7.5885,8.3186414907,44.33,4.48,44.5557998469,78.43,48.248,-7.5885,48.8411182944,3.408,-7.5885,8.3186414907,44.84,0.0,44.84,65.31
2021-04-13 23:30:00,48.32,-2.5345,48.3864246483,2.84,-8.9745,9.4131424216,45.48,6.44,45.9336913387,78.16,48.89,-8.9745,49.7068782992,2.84,-8.9745,9.4131424216,46.05,0.0,46.05,65.08
2021-04-14 00:00:00,49.408,-2.701,49.4817730584,1.248,-8.911,8.9979678261,48.16,6.21,48.5587242419,78.33,49.948,-8.911,50.7366595767,1.248,-8.911,8.9979678261,48.7,0.0,48.7,65.22
2021-04-14 00:30:00,52.2065,-2.046,52.2465765218,0.41650000000000004,-9.806000000000001,9.8148412239,51.79,7.76,52.3681363044,78.27,52.8665,-9.806000000000001,53.768247677,0.41650000000000004,-9.806000000000001,9.8148412239,52.45,0.0,52.45,65.16
2021-04-14 01:00:00,47.8825,-2.5655,47.9511793025,0.5025000000000001,-10.5155,10.5274995369,47.38,7.95,48.0423448637,78.57,48.4225,-10.5155,49.5511276007,0.5025000000000001,-10.5155,10.5274995369,47.92,0.0,47.92,65.4
2021-04-14 01:30:00,45.8735,-3.3345000000000002,45.9945311151,0.5835,-10.2345,10.2511200608,45.29,6.9,45.8125976124,78.93,46.4135,-10.2345,47.5284964258,0.5835,-10.2345,10.2511200608,45.83,0.0,45.83,65.7
2021-04-14 02:00:00,38.1635,-3.9265,38.3649597224,0.29350000000000004,-8.6565,8.6614741528,37.87,4.73,38.1642476672,78.93,38.6435,-8.6565,39.6012005437,0.29350000000000004,-8.6565,8.6614741528,38.35,0.0,38.35,65.7
2021-04-14 02:30:00,27.217,-3.863,27.4897773363,0.20700000000000002,-7.953,7.955693433,27.01,4.09,27.3179098761,79.09,27.487,-7.953,28.614426047,0.20700000000000002,-7.953,7.955693433,27.28,0.0,27.28,65.83
2021-04-14 03:00:00,36.9255,-4.3629999999999995,37.1823657027,0.2155,-7.6530000000000005,7.6560335194,36.71,3.29,36.8571322813,79.18,37.3955,-7.6530000000000005,38.1705623387,0.2155,-7.6530000000000005,7.6560335194,37.18,0.0,37.18,65.9
2021-04-14 03:30:00,39.525,-4.728,39.8067784303,0.495,-7.568,7.5841709501,39.03,2.84,39.1331892388,78.75,39.965,-7.568,40.675248604000004,0.495,-7.568,7.5841709501,39.47,0.0,39.47,65.55
2021-04-14 04:00:00,40.746,-4.705,41.0167470797,0.336,-7.315,7.3227126804000005,40.41,2.61,40.4941995846,78.56,41.236,-7.315,41.8797913199,0.336,-7.315,7.3227126804000005,40.9,0.0,40.9,65.4
2021-04-14 04:30:00,38.789,-4.952,39.1038211048,0.429,-6.932,6.9452620541000005,38.36,1.98,38.4110661138,78.64,39.259,-6.932,39.8662978592,0.429,-6.932,6.9452620541000005,38.83,0.0,38.83,65.46
2021-04-14 05:00:00,27.509,-5.0795,27.9740308367,0.429,-5.0395,5.0577268857,27.08,-0.04,27.0800295421,78.7,27.839,-5.0395,28.2914559761,0.429,-5.0395,5.0577268857,27.41,0.0,27.41,65.52
2021-04-14 05:30:00,26.528,-5.617,27.1161478274,0.198,-3.917,3.9220011474,26.33,-1.7000000000000002,26.3848232892,78.95,26.848,-3.917,27.1322316259,0.198,-3.917,3.9220011474,26.65,0.0,26.65,65.75
2021-04-14 06:00:00,15.69,-5.721,16.7004772686,0.12,-2.201,2.204268813,15.57,-3.52,15.9629351938,78.83,15.87,-2.201,16.0219006675,0.12,-2.201,2.204268813,15.75,0.0,15.75,65.65
2021-04-14 06:30:00,28.87,-6.2620000000000005,29.5413192664,0.17,-2.422,2.4279588135,28.7,-3.84,28.9557524509,78.91,29.21,-2.422,29.3102402583,0.17,-2.422,2.4279588135,29.04,0.0,29.04,65.71
2021-04-14 07:00:00,27.9235,-4.808,28.3344086977,0.3235,-3.068,3.0850083063,27.6,-1.74,27.6547934362,78.68,28.2235,-3.068,28.3897618209,0.3235,-3.068,3.0850083063,27.9,0.0,27.9,65.5
2021-04-14 07:30:00,36.902,-4.358,37.1584414097,0.212,-3.998,4.0036168648,36.69,-0.36,36.6917661063,78.5,37.312,-3.998,37.5255825804,0.212,-3.998,4.0036168648,37.1,0.0,37.1,65.38
2021-04-14 08:00:00,31.3045,-4.58,31.6377641475,0.0945,-3.22,3.2213863863,31.21,-1.3599999999999999,31.2396174753,78.27,31.6945,-3.22,31.8576479083,0.0945,-3.22,3.2213863863,31.6,0.0,31.6,65.18
2021-04-14 08:30:00,38.722,-4.357,38.9663538582,0.242,-3.9370000000000003,3.9444306306,38.48,-0.42,38.4822920315,78.44,39.212,-3.9370000000000003,39.4091475802,0.242,-3.9370000000000003,3.9444306306,38.97,0.0,38.97,65.35
2021-04-14 09:00:00,36.958,-4.1835,37.1940242008,0.008,-3.6035,3.6035088802,36.95,-0.58,36.9545518171,78.44,37.378,-3.6035,37.5512995281,0.008,-3.6035,3.6035088802,37.37,0.0,37.37,65.35
2021-04-14 09:30:00,33.168,-4.2745,33.4423021673,0.008,-2.9145000000000003,2.9145109796,33.16,-1.3599999999999999,33.1878773048,78.26,33.558,-2.9145000000000003,33.6843238651,0.008,-2.9145000000000003,2.9145109796,33.55,0.0,33.55,65.17
2021-04-14 10:00:00,26.448,-3.6785,26.7025853851,0.008,-3.3285,3.3285096139,26.44,-0.35000000000000003,26.4423164643,78.19,26.768,-3.3285,26.9741494073,0.008,-3.3285,3.3285096139,26.76,0.0,26.76,65.11
2021-04-14 10:30:00,21.958,-3.883,22.2986872484,0.008,-1.463,1.4630218727,21.95,-2.42,22.0830002491,78.73,22.198,-1.463,22.2461586122,0.008,-1.463,1.4630218727,22.19,0.0,22.19,65.57
2021-04-14 11:00:00,38.428,-4.2215,38.6591806205,0.008,-2.7715,2.7715115461,38.42,-1.45,38.4473523146,78.59,38.888,-2.7715,38.9866356108,0.008,-2.7715,2.7715115461,38.88,0.0,38.88,65.41
2021-04-14 11:30:00,39.8385,-4.3355,40.0737151073,0.0085,-3.0355,3.0355119008,39.83,-1.3,39.8512095174,78.18,40.3285,-3.0355,40.4425787073,0.0085,-3.0355,3.0355119008,40.32,0.0,40.32,65.08
2021-04-14 12:00:00,39.301,-3.9859999999999998,39.5026175968,0.011,-3.456,3.4560175057,39.29,-0.53,39.2935745383,78.24,39.801,-3.456,39.9507639101,0.011,-3.456,3.4560175057,39.79,0.0,39.79,65.13
2021-04-14 12:30:00,37.298,-3.967,37.5083709724,0.008,-2.787,2.7870114819,37.29,-1.18,37.3086652133,78.13,37.748,-2.787,37.8507446822,0.008,-2.787,2.7870114819,37.74,0.0,37.74,65.06
2021-04-14 13:00:00,32.578,-3.774,32.7958710816,0.008,-3.544,3.5440090293,32.57,-0.23,32.5708120869,78.18,32.958,-3.544,33.1479969229,0.008,-3.544,3.5440090293,32.95,0.0,32.95,65.1
2021-04-14 13:30:00,26.018,-3.6355,26.2707667237,0.008,-3.1355,3.1355102057,26.01,-0.5,26.0148054,78.29,26.338,-3.1355,26.5239816817,0.008,-3.1355,3.1355102057,26.33,0.0,26.33,65.18
2021-04-14 14:00:00,34.678,-4.187,34.9298533206,0.008,-3.227,3.2270099163,34.67,-0.96,34.6832884831,78.42,35.068,-3.227,35.2161632351,0.008,-3.227,3.2270099163,35.06,0.0,35.06,65.26
2021-04-14 14:30:00,33.3475,-4.095,33.597987756,0.007500000000000001,-3.525,3.5250079787,33.34,-0.5700000000000001,33.3448721695,78.42,33.7775,-3.525,33.9609353707,0.007500000000000001,-3.525,3.5250079787,33.77,0.0,33.77,65.26
2021-04-14 15:00:00,30.3775,-3.7925,30.6133232842,0.007500000000000001,-3.6625,3.6625076792,30.37,-0.13,30.3702782338,78.42,30.7375,-3.6625,30.9549319576,0.007500000000000001,-3.6625,3.6625076792,30.73,0.0,30.73,65.26
2021-04-14 15:30:00,33.5775,-3.806,33.7925160687,0.007500000000000001,-4.166,4.1660067511,33.57,0.36,33.5719302394,78.54,33.9375,-4.166,34.1922427204,0.007500000000000001,-4.166,4.1660067511,33.93,0.0,33.93,65.39
2021-04-14 16:00:00,34.9975,-3.5095,35.1730237043,0.007500000000000001,-4.4495000000000005,4.4495063209,34.99,0.9400000000000001,35.0026241873,78.49,35.4475,-4.4495000000000005,35.7256673346,0.007500000000000001,-4.4495000000000005,4.4495063209,35.44,0.0,35.44,65.39
2021-04-14 16:30:00,31.238,-3.265,31.4081656421,0.008,-4.605,4.605006949,31.23,1.34,31.2587347793,78.39,31.588,-4.605,31.9219010869,0.008,-4.605,4.605006949,31.58,0.0,31.58,65.27
2021-04-14 17:00:00,19.9635,-2.662,20.1401980191,0.0135,-5.012,5.0120181813,19.95,2.35,20.0879317004,78.45,20.2135,-5.012,20.8256026623,0.0135,-5.012,5.0120181813,20.2,0.0,20.2,65.32
2021-04-14 17:30:00,20.488,-2.816,20.6806189463,0.008,-4.076,4.0760078508,20.48,1.26,20.5187231572,79.03,20.708,-4.076,21.1053320277,0.008,-4.076,4.0760078508,20.7,0.0,20.7,65.78
2021-04-14 18:00:00,22.478,-3.3485,22.7260409278,0.008,-3.1185,3.1185102613,22.47,-0.23,22.4711770942,79.06,22.718,-3.1185,22.9310393626,0.008,-3.1185,3.1185102613,22.71,0.0,22.71,65.78
2021-04-14 18:30:00,24.436,-3.0355,24.6238168497,0.026000000000000002,-3.9655,3.9655852342,24.41,0.93,24.4277096757,78.78,24.726,-3.9655,25.0419700952,0.026000000000000002,-3.9655,3.9655852342,24.7,0.0,24.7,65.6
2021-04-14 19:00:00,25.5675,-3.0795,25.7522887624,0.007500000000000001,-4.3395,4.3395064812,25.56,1.26,25.5910374936,78.84,25.8475,-4.3395,26.209244867,0.007500000000000001,-4.3395,4.3395064812,25.84,0.0,25.84,65.67
2021-04-14 19:30:00,24.258,-4.0075,24.5867976819,0.008,-3.5775,3.5775089448,24.25,-0.43,24.2538120715,78.91,24.528,-3.5775,24.7875228744,0.008,-3.5775,3.5775089448,24.52,0.0,24.52,65.71
2021-04-14 20:00:00,29.4175,-3.8845,29.6728604368,0.007500000000000001,-4.3545,4.3545064588,29.41,0.47000000000000003,29.4137552856,79.05,29.7675,-4.3545,30.0843103045,0.007500000000000001,-4.3545,4.3545064588,29.76,0.0,29.76,65.81
2021-04-14 20:30:00,32.2395,-4.233,32.516205948,0.0095,-4.4030000000000005,4.4030102487,32.23,0.17,32.2304483369,78.88,32.6295,-4.4030000000000005,32.9252286135,0.0095,-4.4030000000000005,4.4030102487,32.62,0.0,32.62,65.65
2021-04-14 21:00:00,39.6215,-4.373,39.8620921585,0.7215,-5.343,5.3914943429,38.9,0.97,38.912091951,78.52,40.0715,-5.343,40.4261395789,0.7215,-5.343,5.3914943429,39.35,0.0,39.35,65.37
2021-04-14 21:30:00,42.3985,-4.0865,42.5949795692,0.9785,-6.0465,6.1251632223,41.42,1.96,41.4663478016,78.49,42.908500000000004,-6.0465,43.3324305169,0.9785,-6.0465,6.1251632223,41.93,0.0,41.93,65.37
2021-04-14 22:00:00,41.019,-4.503,41.2654258429,1.419,-5.9030000000000005,6.071158868,39.6,1.4,39.6247397468,78.57,41.509,-5.9030000000000005,41.9266322282,1.419,-5.9030000000000005,6.071158868,40.09,0.0,40.09,65.4
2021-04-14 22:30:00,42.554,-4.884,42.833355834,2.214,-6.014,6.4085873638,40.34,1.13,40.3558236194,78.46,43.054,-6.014,43.4720037725,2.214,-6.014,6.4085873638,40.84,0.0,40.84,65.31
2021-04-14 23:00:00,37.325,-4.5760000000000005,37.6044598552,2.6950000000000003,-6.376,6.9221673629,34.63,1.8,34.6767486942,78.35,37.745,-6.376,38.2797387792,2.6950000000000003,-6.376,6.9221673629,35.05,0.0,35.05,65.22
2021-04-14 23:30:00,27.8745,-4.3195,28.2071946585,5.0645,-5.4995,7.4762062906,22.81,1.18,22.840501308,78.72,28.1345,-5.4995,28.6669599103,5.0645,-5.4995,7.4762062906,23.07,0.0,23.07,65.52
2021-04-15 00:00:00,27.5625,-4.684,27.9576691133,4.4525,-5.434,7.0251770262,23.11,0.75,23.1221668535,78.76,27.8325,-5.434,28.3580043771,4.4525,-5.434,7.0251770262,23.38,0.0,23.38,65.52
2021-04-15 00:30:00,42.806,-4.7325,43.0668107973,3.586,-7.0325,7.8940136971,39.22,2.3,39.2873821984,78.56,43.276,-7.0325,43.8436795017,3.586,-7.0325,7.8940136971,39.69,0.0,39.69,65.38
2021-04-15 01:00:00,44.852,-4.7225,45.0999324861,3.092,-7.3925,8.0130843157,41.76,2.67,41.8452685497,78.31,45.332,-7.3925,45.930809706,3.092,-7.3925,8.0130843157,42.24,0.0,42.24,65.17
2021-04-15 01:30:00,35.38,-5.0945,35.7449063539,3.7800000000000002,-6.2845,7.333712583,31.6,1.19,31.6223987072,78.35,35.79,-6.2845,36.3375706432,3.7800000000000002,-6.2845,7.333712583,32.01,0.0,32.01,65.21
2021-04-15 02:00:00,23.7425,-3.9595000000000002,24.0703956449,3.2225,-6.7895,7.5154385434,20.52,2.83,20.7142294088,78.48,23.9825,-6.7895,24.9250399498,3.2225,-6.7895,7.5154385434,20.76,0.0,20.76,65.31
2021-04-15 02:30:00,22.4845,-3.4745,22.7513711785,1.7445,-6.2345,6.4739686823,20.74,2.76,20.9228391955,78.87,22.7145,-6.2345,23.5545643241,1.7445,-6.2345,6.4739686823,20.97,0.0,20.97,65.62
2021-04-15 03:00:00,34.114,-2.6795,34.2190694825,1.854,-7.9795,8.1920532377,32.26,5.3,32.692470081,78.64,34.484,-7.9795,35.3951787148,1.854,-7.9795,8.1920532377,32.63,0.0,32.63,65.43
2021-04-15 03:30:00,46.3315,-2.8665000000000003,46.4200895572,2.1715,-8.7965,9.0605642484,44.16,5.93,44.5563744037,78.42,46.8415,-8.7965,47.6603035502,2.1715,-8.7965,9.0605642484,44.67,0.0,44.67,65.25
2021-04-15 04:00:00,45.5885,-2.666,45.6663868535,2.1985,-9.186,9.445422079,43.39,6.52,43.8771295779,78.3,46.0985,-9.186,47.0048327116,2.1985,-9.186,9.445422079,43.9,0.0,43.9,65.16
2021-04-15 04:30:00,43.1565,-2.7725,43.2454650628,2.0265,-8.3225,8.5656703474,41.13,5.55,41.5027637634,78.48,43.6365,-8.3225,44.4230586351,2.0265,-8.3225,8.5656703474,41.61,0.0,41.61,65.32
2021-04-15 05:00:00,49.6795,-2.8035,49.7585402971,1.7695,-8.5835,8.7639946657,47.91,5.78,48.2573983965,78.34,50.2795,-8.5835,51.0069073019,1.7695,-8.5835,8.7639946657,48.51,0.0,48.51,65.21
2021-04-15 05:30:00,49.335,-2.8525,49.4173955328,1.565,-8.3125,8.4585389548,47.77,5.46,48.0810201639,78.34,49.905,-8.3125,50.5925555912,1.565,-8.3125,8.4585389548,48.34,0.0,48.34,65.21
2021-04-15 06:00:00,44.85,-3.3565,44.9754220908,1.55,-7.4965,7.6550644837,43.3,4.14,43.4974665929,78.19,45.33,-7.4965,45.9456898115,1.55,-7.4965,7.6550644837,43.78,0.0,43.78,65.1
2021-04-15 06:30:00,43.5995,-2.9395,43.6984789266,2.6695,-7.8595,8.3004801367,40.93,4.92,41.2246443284,78.1,44.1095,-7.8595,44.8042378632,2.6695,-7.8595,8.3004801367,41.44,0.0,41.44,65.03
2021-04-15 07:00:00,47.871,-2.787,47.952059497,3.261,-8.077,8.71045636,44.61,5.29,44.9225578079,78.3,48.411,-8.077,49.0801675833,3.261,-8.077,8.71045636,45.15,0.0,45.15,65.21
2021-04-15 07:30:00,43.6575,-3.202,43.774765679,2.9775,-6.912,7.526038151,40.68,3.71,40.8488249525,78.19,44.1375,-6.912,44.6754367662,2.9775,-6.912,7.526038151,41.16,0.0,41.16,65.13
2021-04-15 08:00:00,42.7255,-3.3085,42.8534073616,4.8755,-6.0285,7.7532775328,37.85,2.7199999999999998,37.9476073027,77.85,43.1855,-6.0285,43.6042454642,4.8755,-6.0285,7.7532775328,38.31,0.0,38.31,64.84
2021-04-15 08:30:00,39.923,-2.7515,40.0177045975,5.353,-6.4515,8.3831057043,34.57,3.7,34.7674402279,77.72,40.343,-6.4515,40.8555932676,5.353,-6.4515,8.3831057043,34.99,0.0,34.99,64.73
2021-04-15 09:00:00,42.8505,-2.685,42.9345382559,6.5105,-6.9350000000000005,9.512141465,36.34,4.25,36.5876768872,77.98,43.2805,-6.9350000000000005,43.8325895339,6.5105,-6.9350000000000005,9.512141465,36.77,0.0,36.77,64.93
2021-04-15 09:30:00,51.9225,-2.6475,51.9899534766,5.7525,-7.3775,9.355146311,46.17,4.73,46.4116558636,78.1,52.4825,-7.3775,52.9984934927,5.7525,-7.3775,9.355146311,46.73,0.0,46.73,65.03
2021-04-15 10:00:00,49.104,-2.7705,49.1820951795,6.314,-7.4405,9.7584648511,42.79,4.67,43.0440820555,78.05,49.654,-7.4405,50.2083733679,6.314,-7.4405,9.7584648511,43.34,0.0,43.34,64.97
2021-04-15 10:30:00,39.557,-2.9365,39.6658452734,4.977,-6.6365,8.2954000054,34.58,3.7,34.7773834553,78.05,39.977,-6.6365,40.524112097,4.977,-6.6365,8.2954000054,35.0,0.0,35.0,64.97
2021-04-15 11:00:00,43.968,-3.125,44.0789138818,4.308,-7.065,8.274846766,39.66,3.94,39.8552280134,78.28,44.418,-7.065,44.9763598905,4.308,-7.065,8.274846766,40.11,0.0,40.11,65.16
2021-04-15 11:30:00,29.338,-2.7555,29.467117678,2.688,-5.8655,6.4520875885,26.65,3.11,26.8308516451,78.22,29.678,-5.8655,30.2520705779,2.688,-5.8655,6.4520875885,26.99,0.0,26.99,65.11
2021-04-15 12:00:00,41.958,-3.011,42.0658993129,1.548,-6.741,6.916457547,40.41,3.73,40.5817816267,78.5,42.428,-6.741,42.9601706817,1.548,-6.741,6.916457547,40.88,0.0,40.88,65.32
2021-04-15 12:30:00,45.0605,-3.0235,45.1618225108,1.4304999999999999,-7.0335,7.1774962557,43.63,4.01,43.8138904915,78.23,45.5805,-7.0335,46.1199750921,1.4304999999999999,-7.0335,7.1774962557,44.15,0.0,44.15,65.12
2021-04-15 13:00:00,27.4825,-2.675,27.6123782252,1.2625,-6.105,6.2341744642,26.22,3.43,26.4433980419,78.27,27.8125,-6.105,28.47465858,1.2625,-6.105,6.2341744642,26.55,0.0,26.55,65.15
2021-04-15 13:30:00,36.6335,-2.816,36.7415728875,1.2335,-7.456,7.557344656,35.4,4.64,35.7027954088,78.65,37.0535,-7.456,37.796214073,1.2335,-7.456,7.557344656,35.82,0.0,35.82,65.46
2021-04-15 14:00:00,39.301,-2.4825,39.3793271559,2.1310000000000002,-8.1425,8.4167373281,37.17,5.66,37.5984640644,78.65,39.721,-8.1425,40.5469869072,2.1310000000000002,-8.1425,8.4167373281,37.59,0.0,37.59,65.46
2021-04-15 14:30:00,42.2775,-2.4035,42.3457650598,1.1175,-8.1335,8.2099103832,41.16,5.73,41.5569308299,78.59,42.7775,-8.1335,43.5438667151,1.1175,-8.1335,8.2099103832,41.66,0.0,41.66,65.46
2021-04-15 15:00:00,38.916,-2.2945,38.9835835481,1.196,-8.5045,8.5881858533,37.72,6.21,38.2277713188,78.69,39.346,-8.5045,40.2546175767,1.196,-8.5045,8.5881858533,38.15,0.0,38.15,65.52
2021-04-15 15:30:00,43.7055,-2.6555,43.7860983704,0.5555,-8.4855,8.5036633576,43.15,5.83,43.5420647191,78.68,44.1955,-8.4855,45.0027324782,0.5555,-8.4855,8.5036633576,43.64,0.0,43.64,65.52
2021-04-15 16:00:00,44.703,-2.1185,44.7531702927,0.363,-8.8285,8.8359595546,44.34,6.71,44.8448402829,78.68,45.263,-8.8285,46.1159579891,0.363,-8.8285,8.8359595546,44.9,0.0,44.9,65.52
2021-04-15 16:30:00,45.023,-1.901,45.0631149611,0.663,-8.641,8.6663977522,44.36,6.74,44.86911187,78.55,45.523,-8.641,46.335843685,0.663,-8.641,8.6663977522,44.86,0.0,44.86,65.4
2021-04-15 17:00:00,43.194,-2.008,43.2406487,0.384,-8.028,8.0371786094,42.81,6.02,43.2311982254,78.55,43.724,-8.028,44.4548867955,0.384,-8.028,8.0371786094,43.34,0.0,43.34,65.4
2021-04-15 17:30:00,37.578,-2.1965,37.6421399,0.388,-6.8865,6.8974217103,37.19,4.69,37.4845594879,78.55,38.008,-6.8865,38.626829358,0.388,-6.8865,6.8974217103,37.62,0.0,37.62,65.4
2021-04-15 18:00:00,44.6635,-2.3895,44.7273735256,0.6835,-7.2295,7.2617382561,43.98,4.84,44.2455195472,78.64,45.1735,-7.2295,45.7483417459,0.6835,-7.2295,7.2617382561,44.49,0.0,44.49,65.47
2021-04-15 18:30:00,48.0545,-2.4475,48.1167873668,0.0745,-7.4275,7.427873619,47.98,4.98,48.2377528498,78.37,48.5945,-7.4275,49.1588566435,0.0745,-7.4275,7.427873619,48.52,0.0,48.52,65.25
2021-04-15 19:00:00,49.5835,-2.4585,49.6444125204,0.41350000000000003,-7.6085,7.6197279807000005,49.17,5.15,49.4389664131,78.28,50.2035,-7.6085,50.7767730808,0.41350000000000003,-7.6085,7.6197279807000005,49.79,0.0,49.79,65.17
2021-04-15 19:30:00,37.934,-2.177,37.996416739,0.134,-6.787,6.7883226942,37.8,4.61,38.0800748424,78.18,38.374,-6.787,38.9695681911,0.134,-6.787,6.7883226942,38.24,0.0,38.24,65.08
2021-04-15 20:00:00,48.54,-3.038,48.6349775779,0.12,-6.458,6.4591148,48.42,3.42,48.5406304038,78.29,49.12,-6.458,49.5427105032,0.12,-6.458,6.4591148,49.0,0.0,49.0,65.17
2021-04-15 20:30:00,45.087,-2.9765,45.1851427048,0.047,-6.1365,6.136679986,45.04,3.16,45.1507164949,77.79,45.607,-6.1365,46.0179864971,0.047,-6.1365,6.136679986,45.56,0.0,45.56,64.76
2021-04-15 21:00:00,44.864,-2.617,44.9402624047,0.054,-6.277,6.2772322723,44.81,3.66,44.9592226356,78.17,45.354,-6.277,45.7863084885,0.054,-6.277,6.2772322723,45.3,0.0,45.3,65.07
2021-04-15 21:30:00,59.199,-2.542,59.2535514969,0.139,-7.892,7.8932239928,59.06,5.35,59.3018220631,78.17,59.929,-7.892,60.4464118455,0.139,-7.892,7.8932239928,59.79,0.0,59.79,65.07
2021-04-15 22:00:00,55.4305,-2.382,55.4816569169,0.1405,-8.462,8.4631663253,55.29,6.08,55.623290985,77.75,56.0805,-8.462,56.71532354,0.1405,-8.462,8.4631663253,55.94,0.0,55.94,64.7
2021-04-15 22:30:00,44.905,-3.124,45.0135357531,0.255,-7.094,7.0985816189,44.65,3.9699999999999998,44.826146388,77.89,45.455,-7.094,46.0052373214,0.255,-7.094,7.0985816189,45.2,0.0,45.2,64.8
2021-04-15 23:00:00,41.8095,-2.9595000000000002,41.9141137387,0.7295,-7.2395,7.2761617973,41.08,4.28,41.3023582862,77.73,42.2995,-7.2395,42.9145436944,0.7295,-7.2395,7.2761617973,41.57,0.0,41.57,64.69
2021-04-15 23:30:00,33.7025,-2.792,33.8179504147,1.2225,-7.012,7.1177700335,32.48,4.22,32.7529968095,78.12,34.0925,-7.012,34.8061302108,1.2225,-7.012,7.1177700335,32.87,0.0,32.87,65.0
2021-04-16 00:00:00,48.621,-2.83,48.7032908642,1.631,-8.56,8.7139979917,46.99,5.73,47.3380713591,78.12,49.131,-8.56,49.8711215134,1.631,-8.56,8.7139979917,47.5,0.0,47.5,65.0
2021-04-16 00:30:00,48.2305,-3.717,48.3735177473,2.7405,-8.687,9.1090235069,45.49,4.97,45.7606927395,77.87,48.8005,-8.687,49.5676585008,2.7405,-8.687,9.1090235069,46.06,0.0,46.06,64.8
2021-04-16 01:00:00,48.384,-3.4125,48.5041916977,3.294,-9.3225,9.8873374702,45.09,5.91,45.4756660204,77.61,48.934,-9.3225,49.8141080644,3.294,-9.3225,9.8873374702,45.64,0.0,45.64,64.58
2021-04-16 01:30:00,50.7315,-3.6310000000000002,50.8612745933,2.7015000000000002,-9.201,9.5893953537,48.03,5.57,48.3518955161,77.69,51.2915,-9.201,52.1102329034,2.7015000000000002,-9.201,9.5893953537,48.59,0.0,48.59,64.65
2021-04-16 02:00:00,46.0915,-3.666,46.2370622796,3.0215,-8.516,9.0361340323,43.07,4.85,43.34221268,77.69,46.6215,-8.516,47.3928952297,3.0215,-8.516,9.0361340323,43.6,0.0,43.6,64.65
2021-04-16 02:30:00,46.2995,-3.801,46.4552612871,2.9995000000000003,-8.811,9.3075625837,43.3,5.01,43.5888758745,77.63,46.7895,-8.811,47.6118790981,2.9995000000000003,-8.811,9.3075625837,43.79,0.0,43.79,64.58
2021-04-16 03:00:00,35.4045,-3.8255,35.6105752621,1.7645,-7.4355,7.6419971539,33.64,3.61,33.8331449913,77.63,35.8245,-7.4355,36.5879961258,1.7645,-7.4355,7.6419971539,34.06,0.0,34.06,64.58
2021-04-16 03:30:00,29.8955,-3.8105,30.137366018,1.1555,-6.5405,6.641785942,28.74,2.73,28.8693695809,77.75,30.2455,-6.5405,30.9446022838,1.1555,-6.5405,6.641785942,29.09,0.0,29.09,64.67
2021-04-16 04:00:00,44.95,-3.9699999999999998,45.1249753463,0.97,-7.7,7.7608569114,43.98,3.73,44.1378896188,77.93,45.44,-7.7,46.087781461,0.97,-7.7,7.7608569114,44.47,0.0,44.47,64.8
2021-04-16 04:30:00,43.011,-3.6935000000000002,43.1692953759,0.601,-7.9935,8.0160615797,42.41,4.3,42.6274336549,77.61,43.521,-7.9935,44.2489941496,0.601,-7.9935,8.0160615797,42.92,0.0,42.92,64.57
2021-04-16 05:00:00,43.129,-3.8505000000000003,43.3005426207,0.979,-7.8205,7.8815392691,42.15,3.9699999999999998,42.3365492217,77.84,43.639,-7.8205,44.3342141156,0.979,-7.8205,7.8815392691,42.66,0.0,42.66,64.77
2021-04-16 05:30:00,36.9905,-3.743,37.1793913244,1.4805000000000001,-7.443,7.5888160638,35.51,3.7,35.7022422265,77.84,37.4005,-7.443,38.133917308,1.4805000000000001,-7.443,7.5888160638,35.92,0.0,35.92,64.77
2021-04-16 06:00:00,36.876,-3.194,37.0140650564,0.786,-8.114,8.1519808636,36.09,4.92,36.4238177571,77.79,37.316,-8.114,38.1879673719,0.786,-8.114,8.1519808636,36.53,0.0,36.53,64.77
2021-04-16 06:30:00,35.902,-3.4425,36.0666661926,0.5720000000000001,-6.8325,6.8564014067,35.33,3.39,35.4922667633,78.19,36.282,-6.8325,36.9197315842,0.5720000000000001,-6.8325,6.8564014067,35.71,0.0,35.71,65.09
2021-04-16 07:00:00,49.494,-2.7965,49.5729406859,0.714,-8.2065,8.2375019423,48.78,5.41,49.0790841398,77.75,50.104,-8.2065,50.771620599,0.714,-8.2065,8.2375019423,49.39,0.0,49.39,64.72
2021-04-16 07:30:00,44.427,-3.0175,44.5293570047,0.267,-7.1875,7.1924575251,44.16,4.17,44.3564482347,77.83,44.937,-7.1875,45.5081764659,0.267,-7.1875,7.1924575251,44.67,0.0,44.67,64.8
2021-04-16 08:00:00,48.933,-3.022,49.0262273992,0.263,-7.082,7.0868817543,48.67,4.06,48.8390468785,77.67,49.463,-7.082,49.9674203156,0.263,-7.082,7.0868817543,49.2,0.0,49.2,64.67
2021-04-16 08:30:00,48.764,-3.402,48.8825255076,0.044,-6.2620000000000005,6.2621545813,48.72,2.86,48.8038727971,77.48,49.394,-6.2620000000000005,49.7893550872,0.044,-6.2620000000000005,6.2621545813,49.35,0.0,49.35,64.53
2021-04-16 09:00:00,43.753,-3.4375,43.8878276433,0.033,-5.8375,5.8375932755,43.72,2.4,43.78582419,77.29,44.223,-5.8375,44.6066153754,0.033,-5.8375,5.8375932755,44.19,0.0,44.19,64.36
