Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-16 09:30:00,41.672,-3.64,41.8306727653,0.002,-5.1,5.1000003922,41.67,1.46,41.695569309,77.53,42.232,-5.1,42.5388272523,0.002,-5.1,5.1000003922,42.23,0.0,42.23,64.57
2021-04-16 10:00:00,24.059,-3.7805,24.3542123923,0.019,-3.5305,3.5305511255,24.04,-0.25,24.0412998817,77.53,24.329,-3.5305,24.5838294667,0.019,-3.5305,3.5305511255,24.31,0.0,24.31,64.57
2021-04-16 10:30:00,23.314,-3.4845,23.5729577323,0.524,-4.2445,4.2767226062,22.79,0.76,22.8026687035,77.81,23.574,-4.2445,23.9530636089,0.524,-4.2445,4.2767226062,23.05,0.0,23.05,64.76
2021-04-16 11:00:00,33.8905,-3.5015,34.0709038991,1.2405,-5.0115,5.1627485412,32.65,1.51,32.6848986537,77.71,34.2405,-5.0115,34.6053026645,1.2405,-5.0115,5.1627485412,33.0,0.0,33.0,64.66
2021-04-16 11:30:00,43.454,-3.399,43.5867332683,2.374,-6.389,6.8158049415,41.08,2.99,41.1886695585,77.38,43.944,-6.389,44.406018252,2.374,-6.389,6.8158049415,41.57,0.0,41.57,64.41
2021-04-16 12:00:00,41.6595,-3.9575,41.8470518257,2.2895,-5.5375,5.9921378906000005,39.37,1.58,39.4016915881,77.38,42.1395,-5.5375,42.501780745,2.2895,-5.5375,5.9921378906000005,39.85,0.0,39.85,64.46
2021-04-16 12:30:00,42.102,-3.7555,42.2691635149,1.712,-5.9055,6.1486481644,40.39,2.15,40.4471828438,77.63,42.562,-5.9055,42.9697425434,1.712,-5.9055,6.1486481644,40.85,0.0,40.85,64.64
2021-04-16 13:00:00,25.328,-3.6385,25.588010205,1.188,-4.2585,4.4211046414,24.14,0.62,24.1479605764,77.79,25.648,-4.2585,25.9991293364,1.188,-4.2585,4.4211046414,24.46,0.0,24.46,64.77
2021-04-16 13:30:00,39.721,-3.7105,39.8939300051,1.631,-5.7605,5.9869459034,38.09,2.05,38.1451255077,78.1,40.151,-5.7605,40.5621271786,1.631,-5.7605,5.9869459034,38.52,0.0,38.52,65.0
2021-04-16 14:00:00,42.5365,-3.303,42.6645478266,1.3265,-6.643,6.7741457949,41.21,3.34,41.3451290964,77.89,43.0265,-6.643,43.53629694,1.3265,-6.643,6.7741457949,41.7,0.0,41.7,64.83
2021-04-16 14:30:00,35.8595,-2.794,35.9681828322,0.7295,-7.124,7.1612531201,35.13,4.33,35.3958443889,78.05,36.2795,-7.124,36.9723342007,0.7295,-7.124,7.1612531201,35.55,0.0,35.55,64.96
2021-04-16 15:00:00,45.209,-2.2485,45.2648807935,0.909,-8.7285,8.7757047153,44.3,6.48,44.771423922,78.38,45.719,-8.7285,46.544749148,0.909,-8.7285,8.7757047153,44.81,0.0,44.81,65.23
2021-04-16 15:30:00,44.3505,-2.046,44.3976684776,0.9405,-9.336,9.3832529674,43.41,7.29,44.0178622834,78.18,44.8805,-9.336,45.8412497239,0.9405,-9.336,9.3832529674,43.94,0.0,43.94,65.07
2021-04-16 16:00:00,51.947,-1.4845000000000002,51.9682071006,1.077,-9.9045,9.9628835811,50.87,8.42,51.5621304835,78.29,52.507,-9.9045,53.4329876504,1.077,-9.9045,9.9628835811,51.43,0.0,51.43,65.16
2021-04-16 16:30:00,52.3335,-1.0355,52.3437434896,1.3435000000000001,-10.2155,10.3034670136,50.99,9.18,51.8097722442,78.34,52.9335,-10.2155,53.91022039,1.3435000000000001,-10.2155,10.3034670136,51.59,0.0,51.59,65.21
2021-04-16 17:00:00,48.395,-1.744,48.4264138771,0.275,-8.614,8.6183885385,48.12,6.87,48.6079345375,78.25,48.975,-8.614,49.7267696618,0.275,-8.614,8.6183885385,48.7,0.0,48.7,65.14
2021-04-16 17:30:00,49.1425,-2.039,49.1847824764,0.0025,-8.029,8.0290003892,49.14,5.99,49.5037342026,77.97,49.7225,-8.029,50.3665747024,0.0025,-8.029,8.0290003892,49.72,0.0,49.72,64.91
2021-04-16 18:00:00,39.2515,-2.4075,39.3252629807,0.0015,-6.4875,6.4875001734,39.25,4.08,39.4614862873,78.14,39.7315,-6.4875,40.257666953,0.0015,-6.4875,6.4875001734,39.73,0.0,39.73,65.06
2021-04-16 18:30:00,44.414,-2.161,44.4665415453,0.004,-6.821,6.8210011728,44.41,4.66,44.6538206652,78.04,44.914,-6.821,45.4289933523,0.004,-6.821,6.8210011728,44.91,0.0,44.91,64.97
2021-04-16 19:00:00,49.08,-2.159,49.1274636125,0.0,-7.199,7.199,49.08,5.04,49.3380988689,77.69,49.66,-7.199,50.1790912732,0.0,-7.199,7.199,49.66,0.0,49.66,64.7
2021-04-16 19:30:00,48.68,-1.9495,48.7190204155,0.0,-7.3895,7.3895,48.68,5.44,48.9830174652,77.82,49.27,-7.3895,49.8210558926,0.0,-7.3895,7.3895,49.27,0.0,49.27,64.78
2021-04-16 20:00:00,52.88,-2.5035,52.9392284818,0.0,-7.2035,7.2035,52.88,4.7,53.088458256,77.82,53.52,-7.2035,54.0026000508,0.0,-7.2035,7.2035,53.52,0.0,53.52,64.78
2021-04-16 20:30:00,45.98,-2.407,46.0429587342,0.0,-7.557,7.557,45.98,5.15,46.2675145215,77.6,46.51,-7.557,47.1199357916,0.0,-7.557,7.557,46.51,0.0,46.51,64.59
2021-04-16 21:00:00,48.75,-2.6550000000000002,48.8222441619,0.0,-7.095,7.095,48.75,4.44,48.9517732059,78.06,49.36,-7.095,49.8673101841,0.0,-7.095,7.095,49.36,0.0,49.36,64.97
2021-04-16 21:30:00,40.16,-2.059,40.2127477425,0.0,-7.069,7.069,40.16,5.01,40.4712947655,77.72,40.62,-7.069,41.2305124998,0.0,-7.069,7.069,40.62,0.0,40.62,64.68
2021-04-16 22:00:00,38.9,-2.677,38.9920033981,0.0,-6.607,6.607,38.9,3.93,39.0980165737,78.16,39.33,-6.607,39.881090118,0.0,-6.607,6.607,39.33,0.0,39.33,65.04
2021-04-16 22:30:00,48.63,-2.358,48.6871344813,0.0,-8.098,8.098,48.63,5.74,48.9675862178,78.1,49.25,-8.098,49.9113224028,0.0,-8.098,8.098,49.25,0.0,49.25,64.98
2021-04-16 23:00:00,45.79,-2.1575,45.8407995813,0.0,-8.2875,8.2875,45.79,6.13,46.1984956465,78.04,46.32,-8.2875,47.0555528737,0.0,-8.2875,8.2875,46.32,0.0,46.32,64.93
2021-04-16 23:30:00,45.08,-2.252,45.1362149942,0.0,-8.152,8.152,45.08,5.9,45.4644520477,78.04,45.58,-8.152,46.3032558682,0.0,-8.152,8.152,45.58,0.0,45.58,64.97
2021-04-17 00:00:00,48.23,-2.357,48.2875589464,0.0,-8.297,8.297,48.23,5.94,48.5944081145,78.09,48.82,-8.297,49.5200223041,0.0,-8.297,8.297,48.82,0.0,48.82,64.97
2021-04-17 00:30:00,42.7,-1.7395,42.7354169308,0.0,-8.8195,8.8195,42.7,7.08,43.2829804889,78.09,43.22,-8.8195,44.1106787553,0.0,-8.8195,8.8195,43.22,0.0,43.22,64.97
2021-04-17 01:00:00,49.16,-2.1565,49.2072768221,0.0,-8.6065,8.6065,49.16,6.45,49.5813281387,78.41,49.71,-8.6065,50.4495385732,0.0,-8.6065,8.6065,49.71,0.0,49.71,65.23
2021-04-17 01:30:00,41.82,-2.5535,41.8978849377,0.0,-7.9835,7.9835,41.82,5.43,42.1710481255,77.99,42.34,-7.9835,43.0860983642,0.0,-7.9835,7.9835,42.34,0.0,42.34,64.89
2021-04-17 02:00:00,48.97,-2.879,49.0545567812,0.0,-8.249,8.249,48.97,5.37,49.26355448,78.18,49.55,-8.249,50.2319470158,0.0,-8.249,8.249,49.55,0.0,49.55,65.05
2021-04-17 02:30:00,53.63,-2.69,53.6974207947,0.0,-8.92,8.92,53.63,6.23,53.990645486,77.9,54.24,-8.92,54.9685728394,0.0,-8.92,8.92,54.24,0.0,54.24,64.81
2021-04-17 03:00:00,49.76,-2.416,49.8186175641,0.0,-8.706,8.706,49.76,6.29,50.155973722,77.9,50.38,-8.706,51.126693967,0.0,-8.706,8.706,50.38,0.0,50.38,64.81
2021-04-17 03:30:00,37.58,-2.47,37.6610846896,0.0,-8.05,8.05,37.58,5.58,37.9920096862,78.07,38.03,-8.05,38.8726561994,0.0,-8.05,8.05,38.03,0.0,38.03,64.95
2021-04-17 04:00:00,35.96,-2.425,36.0416734489,0.0,-7.705,7.705,35.96,5.28,36.3455636908,78.19,36.38,-7.705,37.1869792401,0.0,-7.705,7.705,36.38,0.0,36.38,65.06
2021-04-17 04:30:00,38.178,-2.422,38.2547483066,0.028,-8.562,8.5620457836,38.15,6.14,38.6409381356,78.35,38.598,-8.562,39.5362295623,0.028,-8.562,8.5620457836,38.57,0.0,38.57,65.19
2021-04-17 05:00:00,43.3805,-1.871,43.4208293478,0.0205,-9.521,9.5210220696,43.36,7.65,44.029672949,78.35,43.9105,-9.521,44.9308518865,0.0205,-9.521,9.5210220696,43.89,0.0,43.89,65.19
2021-04-17 05:30:00,36.3865,-2.2635,36.456834949,0.0765,-8.8635,8.8638301259,36.31,6.6,36.9049603712,78.53,36.8265,-8.8635,37.8781300291,0.0765,-8.8635,8.8638301259,36.75,0.0,36.75,65.33
2021-04-17 06:00:00,33.4635,-2.328,33.5443798012,0.12350000000000001,-8.658,8.6588807735,33.34,6.33,33.9355934087,78.53,33.8335,-8.658,34.9237266948,0.12350000000000001,-8.658,8.6588807735,33.71,0.0,33.71,65.33
2021-04-17 06:30:00,29.6155,-1.88,29.6751114615,0.10550000000000001,-8.96,8.9606210862,29.51,7.08,30.3474298747,78.66,29.9555,-8.96,31.2668127613,0.10550000000000001,-8.96,8.9606210862,29.85,0.0,29.85,65.45
2021-04-17 07:00:00,29.738,-1.8725,29.7968941376,0.008,-8.7325,8.7325036645,29.73,6.86,30.5111864732,78.88,30.068,-8.7325,31.3104005124,0.008,-8.7325,8.7325036645,30.06,0.0,30.06,65.64
2021-04-17 07:30:00,33.743,-2.4255,33.8300620639,0.013000000000000001,-7.6055,7.6055111104,33.73,5.18,34.1254347958,78.82,34.133,-7.6055,34.9700631862,0.013000000000000001,-7.6055,7.6055111104,34.12,0.0,34.12,65.59
2021-04-17 08:00:00,40.41,-2.46,40.4848082619,0.0,-8.06,8.06,40.41,5.6,40.796177517,78.49,40.87,-8.06,41.657178253,0.0,-8.06,8.06,40.87,0.0,40.87,65.3
2021-04-17 08:30:00,46.351,-1.9525000000000001,46.392105548800004,0.001,-8.7025,8.7025000575,46.35,6.75,46.8389261192,78.44,46.881,-8.7025,47.6818798628,0.001,-8.7025,8.7025000575,46.88,0.0,46.88,65.3
2021-04-17 09:00:00,47.552,-2.1595,47.6010099079,0.002,-8.6595,8.659500230999999,47.55,6.5,47.99221291,78.44,48.092,-8.6595,48.8654008911,0.002,-8.6595,8.659500230999999,48.09,0.0,48.09,65.26
2021-04-17 09:30:00,47.957,-1.9849999999999999,47.9980632318,0.007,-8.725,8.725002808,47.95,6.74,48.4213806082,78.36,48.557,-8.725,49.3346518585,0.007,-8.725,8.725002808,48.55,0.0,48.55,65.21
2021-04-17 10:00:00,44.3815,-1.9105,44.4226018205,0.0015,-8.4805,8.4805001327,44.38,6.57,44.8636746154,78.21,44.8815,-8.4805,45.6756819599,0.0015,-8.4805,8.4805001327,44.88,0.0,44.88,65.09
2021-04-17 10:30:00,38.816,-2.0065,38.8678260036,0.006,-7.8965,7.8965022795,38.81,5.89,39.2544035746,78.21,39.286,-7.8965,40.0717420167,0.006,-7.8965,7.8965022795,39.28,0.0,39.28,65.09
2021-04-17 11:00:00,38.768,-1.8065,38.8100665582,0.098,-8.2265,8.2270837026,38.67,6.42,39.1993022897,78.08,39.218,-8.2265,40.0715213868,0.098,-8.2265,8.2270837026,39.12,0.0,39.12,64.98
2021-04-17 11:30:00,34.9005,-1.5615,34.9354144458,0.030500000000000003,-7.9115,7.9115587908,34.87,6.35,35.4434676633,78.08,35.3305,-7.9115,36.2054700632,0.030500000000000003,-7.9115,7.9115587908,35.3,0.0,35.3,64.98
2021-04-17 12:00:00,40.812,-2.449,40.8854123741,0.112,-7.689,7.6898156675,40.7,5.24,41.0359305975,78.31,41.282,-7.689,41.991954527,0.112,-7.689,7.6898156675,41.17,0.0,41.17,65.13
2021-04-17 12:30:00,48.512,-2.2045,48.5620630148,0.042,-8.4045,8.4046049431,48.47,6.2,48.8649250485,77.88,49.052,-8.4045,49.7667994174,0.042,-8.4045,8.4046049431,49.01,0.0,49.01,64.82
2021-04-17 13:00:00,48.073,-1.7215,48.1038136872,0.003,-8.5015,8.5015005293,48.07,6.78,48.5457856049,77.78,48.643,-8.5015,49.3803295984,0.003,-8.5015,8.5015005293,48.64,0.0,48.64,64.75
2021-04-17 13:30:00,48.833,-1.445,48.8543745636,0.053,-9.485,9.4851480748,48.78,8.04,49.438143169,77.78,49.463,-9.485,50.3642094547,0.053,-9.485,9.4851480748,49.41,0.0,49.41,64.75
2021-04-17 14:00:00,46.698,-1.2770000000000001,46.71545711,0.268,-10.257,10.2605006213,46.43,8.98,47.2904356081,78.1,47.228,-10.257,48.3289771566,0.268,-10.257,10.2605006213,46.96,0.0,46.96,65.01
2021-04-17 14:30:00,42.0005,-0.5425,42.004003458,0.0205,-10.6125,10.6125197997,41.98,10.07,43.1708848647,78.7,42.5105,-10.6125,43.8151545301,0.0205,-10.6125,10.6125197997,42.49,0.0,42.49,65.51
2021-04-17 15:00:00,39.292,-0.552,39.2958772392,0.062,-10.892,10.8921764584,39.23,10.34,40.5697978797,78.7,39.732,-10.892,41.1979063546,0.062,-10.892,10.8921764584,39.67,0.0,39.67,65.51
2021-04-17 15:30:00,41.064,-1.2935,41.084367322,0.14400000000000002,-9.4635,9.464595514300001,40.92,8.17,41.7276323316,78.7,41.574,-9.4635,42.637487124,0.14400000000000002,-9.4635,9.464595514300001,41.43,0.0,41.43,65.51
2021-04-17 16:00:00,49.2805,-1.279,49.2970944504,0.18050000000000002,-10.439,10.4405603897,49.1,9.16,49.9471280456,78.17,49.8705,-10.439,50.9513443517,0.18050000000000002,-10.439,10.4405603897,49.69,0.0,49.69,65.07
2021-04-17 16:30:00,50.912,-1.5394999999999999,50.9352707291,0.482,-9.5095,9.5217075281,50.43,7.97,51.0559085709,78.03,51.512,-9.5095,52.3824086335,0.482,-9.5095,9.5217075281,51.03,0.0,51.03,64.95
2021-04-17 17:00:00,46.708,-1.6975,46.7388357819,0.578,-9.3975,9.415258374,46.13,7.7,46.7682253245,77.78,47.238,-9.3975,48.1636963931,0.578,-9.3975,9.415258374,46.66,0.0,46.66,64.76
2021-04-17 17:30:00,43.9125,-1.8014999999999999,43.949437522,0.052500000000000005,-8.7415,8.7416576517,43.86,6.94,44.4056663051,77.97,44.4225,-8.7415,45.2744114098,0.052500000000000005,-8.7415,8.7416576517,44.37,0.0,44.37,64.93
2021-04-17 18:00:00,34.258,-1.9295,34.3122942143,0.008,-7.2995,7.2995043839000004,34.25,5.37,34.668420789,77.97,34.698,-7.2995,35.4574943312,0.008,-7.2995,7.2995043839000004,34.69,0.0,34.69,64.93
2021-04-17 18:30:00,31.6095,-2.041,31.6753243275,0.41950000000000004,-7.211,7.2231919018,31.19,5.17,31.6155816015,78.16,31.9595,-7.211,32.7629083149,0.41950000000000004,-7.211,7.2231919018,31.54,0.0,31.54,65.07
2021-04-17 19:00:00,36.7195,-2.5005,36.8045402158,0.8895000000000001,-7.0005,7.056784714,35.83,4.5,36.1114787845,78.07,37.1295,-7.0005,37.7836839191,0.8895000000000001,-7.0005,7.056784714,36.24,0.0,36.24,65.01
2021-04-17 19:30:00,33.9025,-2.0615,33.9651187029,0.0925,-7.2515,7.2520899401,33.81,5.19,34.2060257849,77.72,34.3125,-7.2515,35.0703850635,0.0925,-7.2515,7.2520899401,34.22,0.0,34.22,64.72
2021-04-17 20:00:00,42.6165,-2.529,42.6914735427,0.0765,-7.029,7.0294162809,42.54,4.5,42.7773491465,78.14,43.1065,-7.029,43.6758192053,0.0765,-7.029,7.0294162809,43.03,0.0,43.03,65.06
2021-04-17 20:30:00,45.488,-2.121,45.5374218089,0.108,-7.611,7.6117662208,45.38,5.49,45.710879449,77.72,46.008,-7.611,46.6332862342,0.108,-7.611,7.6117662208,45.9,0.0,45.9,64.71
2021-04-17 21:00:00,53.2,-2.279,53.2487919206,0.14,-8.079,8.0802129304,53.06,5.8,53.3760583033,77.75,53.85,-8.079,54.4526651414,0.14,-8.079,8.0802129304,53.71,0.0,53.71,64.71
2021-04-17 21:30:00,55.6045,-2.1835,55.6473547664,0.3045,-9.1035,9.1085911369,55.3,6.92,55.7312874425,77.8,56.2345,-9.1035,56.9665928637,0.3045,-9.1035,9.1085911369,55.93,0.0,55.93,64.76
2021-04-17 22:00:00,48.406,-2.209,48.4563774647,0.336,-8.749,8.7554495601,48.07,6.54,48.5128488135,77.8,49.016,-8.749,49.790694482,0.336,-8.749,8.7554495601,48.68,0.0,48.68,64.76
2021-04-17 22:30:00,41.38,-2.24,41.4405839727,0.21,-8.25,8.2526722945,41.17,6.01,41.6063576873,77.99,41.84,-8.25,42.6456105596,0.21,-8.25,8.2526722945,41.63,0.0,41.63,64.9
2021-04-17 23:00:00,46.854,-2.107,46.9013514198,0.424,-9.007,9.0169742708,46.43,6.9,46.9399073284,78.11,47.424,-9.007,48.2717497611,0.424,-9.007,9.0169742708,47.0,0.0,47.0,65.0
2021-04-17 23:30:00,31.4115,-1.7149999999999999,31.4582828083,0.4015,-8.535,8.544438381199999,31.01,6.82,31.7511023431,78.2,31.7515,-8.535,32.8786249294,0.4015,-8.535,8.544438381199999,31.35,0.0,31.35,65.08
2021-04-18 00:00:00,43.733,-2.1545,43.7860384055,0.333,-9.2345,9.2405021103,43.4,7.08,43.9737012315,78.5,44.243,-9.2345,45.1964494098,0.333,-9.2345,9.2405021103,43.91,0.0,43.91,65.32
2021-04-18 00:30:00,46.6345,-1.957,46.675544338,0.28450000000000003,-9.967,9.9710595851,46.35,8.01,47.0370343453,78.31,47.1645,-9.967,48.2061318636,0.28450000000000003,-9.967,9.9710595851,46.88,0.0,46.88,65.18
2021-04-18 01:00:00,47.234,-1.573,47.2601849869,0.154,-10.613,10.6141172502,47.08,9.04,47.9400458907,78.16,47.814,-10.613,48.9776925243,0.154,-10.613,10.6141172502,47.66,0.0,47.66,65.05
2021-04-18 01:30:00,47.4965,-2.392,47.5566943369,0.35650000000000004,-9.772,9.7785007159,47.14,7.38,47.7141907612,78.13,48.0165,-9.772,49.0007781188,0.35650000000000004,-9.772,9.7785007159,47.66,0.0,47.66,65.03
2021-04-18 02:00:00,46.103,-2.0095,46.1467734435,0.293,-10.1095,10.1137450655,45.81,8.1,46.5205986634,78.13,46.633,-10.1095,47.7162307737,0.293,-10.1095,10.1137450655,46.34,0.0,46.34,65.03
2021-04-18 02:30:00,46.5865,-1.9455,46.6271053412,0.1365,-9.9655,9.9664347938,46.45,8.02,47.1372771806,78.31,47.3465,-9.9655,48.383904891,0.1365,-9.9655,9.9664347938,47.21,0.0,47.21,65.19
2021-04-18 03:00:00,39.5065,-2.2665,39.5714614906,0.4565,-8.8765,8.8882306732,39.05,6.61,39.6054869936,78.31,39.9265,-8.8765,40.9013160485,0.4565,-8.8765,8.8882306732,39.47,0.0,39.47,65.19
2021-04-18 03:30:00,30.1005,-1.8375,30.1565333966,0.3805,-8.7175,8.7258000493,29.72,6.88,30.5059469612,78.22,30.4405,-8.7175,31.664157126,0.3805,-8.7175,8.7258000493,30.06,0.0,30.06,65.12
2021-04-18 04:00:00,27.899,-2.093,27.9773989141,0.299,-7.953,7.9586185987,27.6,5.86,28.2152370183,78.45,28.229,-7.953,29.3279158823,0.299,-7.953,7.9586185987,27.93,0.0,27.93,65.31
2021-04-18 04:30:00,33.072,-1.944,33.1290857103,0.032,-8.824,8.8240580234,33.04,6.88,33.7487184942,78.41,33.452,-8.824,34.5962321648,0.032,-8.824,8.8240580234,33.42,0.0,33.42,65.26
2021-04-18 05:00:00,35.3315,-1.608,35.3680725549,0.0015,-9.338,9.3380001205,35.33,7.73,36.16575452,78.41,35.7715,-9.338,36.9702374384,0.0015,-9.338,9.3380001205,35.77,0.0,35.77,65.29
2021-04-18 05:30:00,31.95,-1.3215,31.977317934,0.0,-9.4515,9.4515,31.95,8.13,32.9681573643,78.97,32.35,-9.4515,33.7024235367,0.0,-9.4515,9.4515,32.35,0.0,32.35,65.73
2021-04-18 06:00:00,39.6,-1.8625,39.6437751261,0.0,-9.2225,9.2225,39.6,7.36,40.2781528871,78.97,40.08,-9.2225,41.1273741716,0.0,-9.2225,9.2225,40.08,0.0,40.08,65.73
2021-04-18 06:30:00,44.18,-2.064,44.2281866687,0.0,-9.184,9.184,44.18,7.12,44.7500480447,78.65,44.73,-9.184,45.6631005956,0.0,-9.184,9.184,44.73,0.0,44.73,65.47
2021-04-18 07:00:00,45.01,-2.097,45.0588227654,0.0,-8.657,8.657,45.01,6.5600000000000005,45.4855328649,78.5,45.51,-8.657,46.3260590705,0.0,-8.657,8.657,45.51,0.0,45.51,65.36
2021-04-18 07:30:00,44.65,-2.187,44.7035285967,0.0,-8.437,8.437,44.65,6.25,45.0853080282,78.36,45.11,-8.437,45.8922114198,0.0,-8.437,8.437,45.11,0.0,45.11,65.23
2021-04-18 08:00:00,43.25,-2.377,43.3152701596,0.0,-7.767,7.767,43.25,5.39,43.58456837,78.31,43.83,-7.767,44.5128654324,0.0,-7.767,7.767,43.83,0.0,43.83,65.2
2021-04-18 08:30:00,44.91,-1.9235000000000002,44.9511729797,0.0,-8.0935,8.0935,44.91,6.17,45.3318541425,78.23,45.39,-8.0935,46.1059306624,0.0,-8.0935,8.0935,45.39,0.0,45.39,65.13
2021-04-18 09:00:00,43.48,-2.057,43.528630222,0.0,-7.817,7.817,43.48,5.76,43.8598677609,78.23,43.97,-7.817,44.659449045,0.0,-7.817,7.817,43.97,0.0,43.97,65.13
2021-04-18 09:30:00,44.18,-2.262,44.2378688908,0.0,-7.452,7.452,44.18,5.19,44.4838004222,78.13,44.79,-7.452,45.4056869125,0.0,-7.452,7.452,44.79,0.0,44.79,65.05
2021-04-18 10:00:00,37.62,-1.634,37.655469138,0.0,-7.5440000000000005,7.5440000000000005,37.62,5.91,38.0813930943,78.02,38.04,-7.5440000000000005,38.7808398052,0.0,-7.5440000000000005,7.5440000000000005,38.04,0.0,38.04,64.95
2021-04-18 10:30:00,46.85,-1.8235000000000001,46.8854737872,0.0,-8.1635,8.1635,46.85,6.34,47.2770356516,78.38,47.43,-8.1635,48.1274104046,0.0,-8.1635,8.1635,47.43,0.0,47.43,65.25
2021-04-18 11:00:00,51.82,-1.6179999999999999,51.8452536304,0.0,-9.098,9.098,51.82,7.48,52.3570702007,78.02,52.42,-9.098,53.2036653249,0.0,-9.098,9.098,52.42,0.0,52.42,64.95
2021-04-18 11:30:00,57.2205,-1.8125,57.2491989158,0.0505,-9.2925,9.2926372199,57.17,7.48,57.6572571321,77.89,57.9305,-9.2925,58.671060894600004,0.0505,-9.2925,9.2926372199,57.88,0.0,57.88,64.85
2021-04-18 12:00:00,54.561,-1.6905000000000001,54.5871826645,0.091,-9.3705,9.370941855,54.47,7.68,55.0087565757,77.71,55.201,-9.3705,55.9906837898,0.091,-9.3705,9.370941855,55.11,0.0,55.11,64.68
2021-04-18 12:30:00,44.9995,-1.601,45.0279713206,0.2495,-8.731,8.7345641706,44.75,7.13,45.3144502339,77.99,45.4495,-8.731,46.2805295049,0.2495,-8.731,8.7345641706,45.2,0.0,45.2,64.92
2021-04-18 13:00:00,42.314,-1.4465,42.3387170123,0.164,-8.6665,8.6680515833,42.15,7.22,42.7638971564,78.08,42.874,-8.6665,43.7411487989,0.164,-8.6665,8.6680515833,42.71,0.0,42.71,65.0
2021-04-18 13:30:00,46.809,-1.4515,46.8314993701,0.229,-9.4215,9.4242826385,46.58,7.97,47.2569285925,78.15,47.289,-9.4215,48.2184008782,0.229,-9.4215,9.4242826385,47.06,0.0,47.06,65.06
2021-04-18 14:00:00,42.746,-1.5859999999999999,42.7754124702,0.446,-8.606,8.617549071500001,42.3,7.02,42.8785540801,78.25,43.346,-8.606,44.1920688812,0.446,-8.606,8.617549071500001,42.9,0.0,42.9,65.13
2021-04-18 14:30:00,47.903,-1.3895,47.9231480524,0.463,-9.4295,9.4408600906,47.44,8.04,48.1164753489,78.25,48.433,-9.4295,49.3423850179,0.463,-9.4295,9.4408600906,47.97,0.0,47.97,65.13
2021-04-18 15:00:00,46.9885,-1.568,47.0146546967,0.5385,-9.688,9.7029545114,46.45,8.12,47.1543942809,78.18,47.5485,-9.688,48.5254283469,0.5385,-9.688,9.7029545114,47.01,0.0,47.01,65.08
2021-04-18 15:30:00,53.071,-1.015,53.0807052139,0.481,-11.095,11.1054214688,52.59,10.08,53.5473108568,78.22,53.671,-11.095,54.8057959161,0.481,-11.095,11.1054214688,53.19,0.0,53.19,65.12
2021-04-18 16:00:00,49.1665,-1.1385,49.1796797926,0.7465,-10.4085,10.4352352393,48.42,9.27,49.2993843775,78.43,49.7665,-10.4085,50.8433023564,0.7465,-10.4085,10.4352352393,49.02,0.0,49.02,65.3
2021-04-18 16:30:00,50.145,-1.477,50.1667474927,0.865,-9.867,9.9048429569,49.28,8.39,49.9891038127,78.34,50.755,-9.867,51.7052000673,0.865,-9.867,9.9048429569,49.89,0.0,49.89,65.22
2021-04-18 17:00:00,46.252,-1.2185,46.2680477895,0.9520000000000001,-9.9285,9.9740371089,45.3,8.71,46.1297528717,78.25,46.742,-9.9285,47.7848268413,0.9520000000000001,-9.9285,9.9740371089,45.79,0.0,45.79,65.15
2021-04-18 17:30:00,40.405,-2.1,40.4595356498,0.47500000000000003,-8.36,8.3734834448,39.93,6.26,40.4177250721,78.45,40.835,-8.36,41.6819724221,0.47500000000000003,-8.36,8.3734834448,40.36,0.0,40.36,65.33
2021-04-18 18:00:00,33.193,-1.705,33.2367608831,0.033,-7.635,7.635071316,33.16,5.93,33.6860579469,78.26,33.603,-7.635,34.4594665368,0.033,-7.635,7.635071316,33.57,0.0,33.57,65.17
2021-04-18 18:30:00,48.48,-1.5915,48.5061158232,0.0,-8.6015,8.6015,48.48,7.01,48.9841862237,78.5,49.08,-8.6015,49.8280262729,0.0,-8.6015,8.6015,49.08,0.0,49.08,65.34
2021-04-18 19:00:00,46.68,-1.3425,46.6993009182,0.0,-8.5825,8.5825,46.68,7.24,47.2381201997,78.26,47.22,-8.5825,47.9936215163,0.0,-8.5825,8.5825,47.22,0.0,47.22,65.16
2021-04-18 19:30:00,51.82,-1.3395000000000001,51.8373095391,0.0,-8.8795,8.8795,51.82,7.54,52.365675781,78.26,52.44,-8.8795,53.1864561731,0.0,-8.8795,8.8795,52.44,0.0,52.44,65.16
2021-04-18 20:00:00,44.49,-1.316,44.5094591744,0.0,-8.596,8.596,44.49,7.28,45.0816869693,78.03,45.01,-8.596,45.8234799639,0.0,-8.596,8.596,45.01,0.0,45.01,64.95
2021-04-18 20:30:00,45.21,-1.5955,45.238144527,0.0,-8.2855,8.2855,45.21,6.69,45.7022997233,78.17,45.71,-8.2855,46.4548556154,0.0,-8.2855,8.2855,45.71,0.0,45.71,65.07
2021-04-18 21:00:00,41.35,-1.7845,41.388488016,0.0,-7.7445,7.7445,41.35,5.96,41.7773156151,77.97,41.85,-7.7445,42.5605425277,0.0,-7.7445,7.7445,41.85,0.0,41.85,64.9
2021-04-18 21:30:00,36.21,-1.6135000000000002,36.2459305612,0.0,-7.6435,7.6435,36.21,6.03,36.7086502067,77.88,36.63,-7.6435,37.418979038,0.0,-7.6435,7.6435,36.63,0.0,36.63,64.82
2021-04-18 22:00:00,34.83,-1.968,34.8855546609,0.0,-7.298,7.298,34.83,5.33,35.2354622504,78.0,35.2,-7.298,35.9485855633,0.0,-7.298,7.298,35.2,0.0,35.2,64.93
2021-04-18 22:30:00,31.2,-2.2425,31.2804860296,0.0,-6.9825,6.9825,31.2,4.74,31.5580037391,77.82,31.63,-6.9825,32.3915452896,0.0,-6.9825,6.9825,31.63,0.0,31.63,64.77
2021-04-18 23:00:00,47.09,-1.9065,47.128577766,0.0,-8.8265,8.8265,47.09,6.92,47.5957403556,78.07,47.65,-8.8265,48.4605984512,0.0,-8.8265,8.8265,47.65,0.0,47.65,64.97
2021-04-18 23:30:00,32.93,-1.7195,32.9748628541,0.0,-8.5495,8.5495,32.93,6.83,33.6308459602,78.64,33.3,-8.5495,34.3799934591,0.0,-8.5495,8.5495,33.3,0.0,33.3,65.45
2021-04-19 00:00:00,51.12,-2.007,51.1593828051,0.0,-9.457,9.457,51.12,7.45,51.6600125823,78.64,51.78,-9.457,52.6365201072,0.0,-9.457,9.457,51.78,0.0,51.78,65.45
2021-04-19 00:30:00,47.4445,-1.8185,47.4793378482,0.0045000000000000005,-9.1685,9.1685011043,47.44,7.35,48.0060006666,77.97,47.9945,-9.1685,48.8623927218,0.0045000000000000005,-9.1685,9.1685011043,47.99,0.0,47.99,64.9
2021-04-19 01:00:00,32.0345,-0.866,32.0462033048,0.0045000000000000005,-8.096,8.0960012506,32.03,7.23,32.8358614932,78.05,32.3245,-8.096,33.322942791,0.0045000000000000005,-8.096,8.0960012506,32.32,0.0,32.32,64.98
2021-04-19 01:30:00,33.7045,-0.1115,33.7046844296,0.0045000000000000005,-8.6815,8.6815011663,33.7,8.57,34.7726171002,78.11,34.0945,-8.6815,35.1824298834,0.0045000000000000005,-8.6815,8.6815011663,34.09,0.0,34.09,64.98
2021-04-19 02:00:00,36.9045,-0.0375,36.9045190525,0.0045000000000000005,-8.4275,8.4275012014,36.9,8.39,37.841803604,77.95,37.3545,-8.4275,38.2933600837,0.0045000000000000005,-8.4275,8.4275012014,37.35,0.0,37.35,64.87
2021-04-19 02:30:00,54.5445,0.1515,54.5447103989,0.0045000000000000005,-9.8585,9.858501027,54.54,10.01,55.4509846621,77.73,55.2345,-9.8585,56.1073971282,0.0045000000000000005,-9.8585,9.858501027,55.23,0.0,55.23,64.69
2021-04-19 03:00:00,56.1245,0.364,56.1256803634,0.0045000000000000005,-9.596,9.5960010551,56.12,9.96,56.9969823763,77.37,56.7345,-9.596,57.5403050587,0.0045000000000000005,-9.596,9.5960010551,56.73,0.0,56.73,64.41
2021-04-19 03:30:00,50.2245,0.136,50.2246841329,0.0045000000000000005,-9.194,9.1940011013,50.22,9.33,51.0793236055,77.26,50.8245,-9.194,51.6493895051,0.0045000000000000005,-9.194,9.1940011013,50.82,0.0,50.82,64.31
2021-04-19 04:00:00,52.9645,-0.20850000000000002,52.9649103889,0.0045000000000000005,-9.0685,9.0685011165,52.96,8.86,53.6960073004,77.58,53.6245,-9.0685,54.3858868871,0.0045000000000000005,-9.0685,9.0685011165,53.62,0.0,53.62,64.59
2021-04-19 04:30:00,39.6045,0.138,39.6047404265,0.0045000000000000005,-8.342,8.3420012137,39.6,8.48,40.4977826554,77.69,40.0045,-8.342,40.8650092897,0.0045000000000000005,-8.342,8.3420012137,40.0,0.0,40.0,64.68
2021-04-19 05:00:00,38.7845,-0.007500000000000001,38.7845007252,0.0045000000000000005,-7.7275,7.7275013103,38.78,7.72,39.5409509243,77.69,39.2345,-7.7275,39.9882513559,0.0045000000000000005,-7.7275,7.7275013103,39.23,0.0,39.23,64.68
2021-04-19 05:30:00,37.8545,0.561,37.8586567544,0.0045000000000000005,-8.659,8.6590011693,37.85,9.22,38.9567824647,77.69,38.2945,-8.659,39.2612660424,0.0045000000000000005,-8.659,8.6590011693,38.29,0.0,38.29,64.68
2021-04-19 06:00:00,40.675,0.704,40.6810919347,0.005,-9.186,9.1860013608,40.67,9.89,41.8552386208,78.17,41.145,-9.186,42.1579603515,0.005,-9.186,9.1860013608,41.14,0.0,41.14,65.07
2021-04-19 06:30:00,56.9535,-0.0335,56.9535098523,0.053500000000000006,-9.9435,9.9436439246,56.9,9.91,57.7565416208,78.25,57.7135,-9.9435,58.5638222327,0.053500000000000006,-9.9435,9.9436439246,57.66,0.0,57.66,65.14
2021-04-19 07:00:00,59.472,0.58,59.4748281544,0.012,-10.65,10.6500067606,59.46,11.23,60.5111931794,77.57,60.072,-10.65,61.0087508805,0.012,-10.65,10.6500067606,60.06,0.0,60.06,64.62
2021-04-19 07:30:00,54.8995,0.677,54.9036740961,0.0495,-10.653,10.6531150022,54.85,11.33,56.0079583631,77.71,55.6195,-10.653,56.6305146476,0.0495,-10.653,10.6531150022,55.57,0.0,55.57,64.73
2021-04-19 08:00:00,61.8175,0.427,61.8189747185,0.007500000000000001,-10.063,10.0630027949,61.81,10.49,62.6938290424,77.71,62.5375,-10.063,63.3419519375,0.007500000000000001,-10.063,10.0630027949,62.53,0.0,62.53,64.73
2021-04-19 08:30:00,61.8045,1.12,61.8146472954,0.0045000000000000005,-10.11,10.1100010015,61.8,11.23,62.8120442272,77.34,62.0045,-10.11,62.8233246514,0.0045000000000000005,-10.11,10.1100010015,62.0,0.0,62.0,64.42
2021-04-19 09:00:00,53.8045,1.941,53.8394994521,0.0045000000000000005,-10.489,10.4890009653,53.8,12.43,55.2172518331,77.34,53.3645,-10.489,54.3855585726,0.0045000000000000005,-10.489,10.4890009653,53.36,0.0,53.36,64.42
2021-04-19 09:30:00,62.2245,2.1125,62.2603489912,0.0045000000000000005,-11.6675,11.6675008678,62.22,13.78,63.7276768759,77.83,61.8545,-11.6675,62.9452915356,0.0045000000000000005,-11.6675,11.6675008678,61.85,0.0,61.85,64.82
2021-04-19 10:00:00,62.536,2.0365,62.5691507714,0.006,-11.3135,11.313501591,62.53,13.35,63.9392164481,77.57,62.106,-11.3135,63.1280485858,0.006,-11.3135,11.313501591,62.1,0.0,62.1,64.62
2021-04-19 10:30:00,58.5665,2.13,58.6052200939,0.006500000000000001,-11.25,11.2500018778,58.56,13.38,60.0691101982,77.57,58.0965,-11.25,59.1757197865,0.006500000000000001,-11.25,11.2500018778,58.09,0.0,58.09,64.62
2021-04-19 11:00:00,60.5595,2.103,60.5960035749,0.0695,-11.597,11.5972082524,60.49,13.7,62.0220130276,77.72,60.1995,-11.597,61.3063635298,0.0695,-11.597,11.5972082524,60.13,0.0,60.13,64.75
2021-04-19 11:30:00,54.936,1.758,54.9641215703,0.366,-11.372,11.3778882048,54.57,13.13,56.1273712194,77.72,54.536,-11.372,55.7090448671,0.366,-11.372,11.3778882048,54.17,0.0,54.17,64.75
2021-04-19 12:00:00,53.788,1.9965000000000002,53.8250402345,0.968,-11.3335,11.374763569,52.82,13.33,54.4760617152,77.67,53.398,-11.3335,54.5874951454,0.968,-11.3335,11.374763569,52.43,0.0,52.43,64.71
2021-04-19 12:30:00,45.5555,1.988,45.5988566112,1.0555,-10.912,10.9629295469,44.5,12.9,46.3320623327,77.67,45.2755,-10.912,46.5719083166,1.0555,-10.912,10.9629295469,44.22,0.0,44.22,64.71
2021-04-19 13:00:00,49.53,2.085,49.5738653425,1.48,-11.585,11.6791534368,48.05,13.67,49.956695247,77.75,49.22,-11.585,50.5650138436,1.48,-11.585,11.6791534368,47.74,0.0,47.74,64.75
2021-04-19 13:30:00,48.531,1.966,48.570805192,1.851,-11.464,11.6124716146,46.68,13.43,48.5735246817,77.82,48.131,-11.464,49.4774338158,1.851,-11.464,11.6124716146,46.28,0.0,46.28,64.84
2021-04-19 14:00:00,45.0995,1.97,45.1425054716,1.2995,-10.89,10.9672603803,43.8,12.86,45.6488729324,78.25,44.8295,-10.89,46.1332436563,1.2995,-10.89,10.9672603803,43.53,0.0,43.53,65.18
2021-04-19 14:30:00,43.255,1.452,43.2793637777,1.8250000000000002,-10.488,10.6455985741,41.43,11.94,43.1162208455,78.52,42.915,-10.488,44.1779964349,1.8250000000000002,-10.488,10.6455985741,41.09,0.0,41.09,65.41
2021-04-19 15:00:00,36.073,1.895,36.1227401231,2.113,-10.465,10.6761881774,33.96,12.36,36.1393303756,78.72,35.793,-10.465,37.2914879564,2.113,-10.465,10.6761881774,33.68,0.0,33.68,65.57
2021-04-19 15:30:00,41.174,2.231,41.2343987103,1.724,-11.349,11.4791975765,39.45,13.58,41.7219234935,78.72,40.874,-11.349,42.4203215099,1.724,-11.349,11.4791975765,39.15,0.0,39.15,65.57
2021-04-19 16:00:00,38.9885,2.2555,39.0536862857,1.0085,-10.9445,10.9908667766,37.98,13.2,40.208461796,78.86,38.7285,-10.9445,40.2452331649,1.0085,-10.9445,10.9908667766,37.72,0.0,37.72,65.67
2021-04-19 16:30:00,39.4215,2.8865,39.5270356149,0.6615,-11.8335,11.8519747089,38.76,14.72,41.461017836,79.12,39.1215,-11.8335,40.8720379294,0.6615,-11.8335,11.8519747089,38.46,0.0,38.46,65.88
2021-04-19 17:00:00,48.32,1.945,48.3591296965,0.66,-11.645,11.6636883103,47.66,13.59,49.5596983445,79.12,48.03,-11.645,49.4215228924,0.66,-11.645,11.6636883103,47.37,0.0,47.37,65.88
2021-04-19 17:30:00,48.8335,2.121,48.8795393109,0.14350000000000002,-11.449,11.4498992681,48.69,13.57,50.545632848,78.84,48.4435,-11.449,49.7780302267,0.14350000000000002,-11.449,11.4498992681,48.3,0.0,48.3,65.66
2021-04-19 18:00:00,33.2165,1.502,33.2504417452,0.1565,-9.448,9.4492960717,33.06,10.95,34.8262271858,78.6,32.9365,-9.448,34.2648177618,0.1565,-9.448,9.4492960717,32.78,0.0,32.78,65.45
2021-04-19 18:30:00,37.38,1.3980000000000001,37.4061332404,0.09,-8.662,8.6624675468,37.29,10.06,38.6231497939,79.02,37.11,-8.662,38.1075103359,0.09,-8.662,8.6624675468,37.02,0.0,37.02,65.79
2021-04-19 19:00:00,53.003,1.5685,53.0262029684,0.043000000000000003,-9.9015,9.9015933693,52.96,11.47,54.1878445779,78.92,52.733,-9.9015,53.6545337437,0.043000000000000003,-9.9015,9.9015933693,52.69,0.0,52.69,65.71
2021-04-19 19:30:00,55.107,1.9735,55.1423263134,0.027,-10.4965,10.4965347258,55.08,12.47,56.4739524029,78.44,54.717,-10.4965,55.7146892772,0.027,-10.4965,10.4965347258,54.69,0.0,54.69,65.31
2021-04-19 20:00:00,57.394,1.8855,57.4249627449,0.004,-10.7845,10.7845007418,57.39,12.67,58.7719405839,78.44,57.024,-10.7845,58.034834507,0.004,-10.7845,10.7845007418,57.02,0.0,57.02,65.31
2021-04-19 20:30:00,57.894,1.8535,57.9236626799,0.004,-9.9565,9.956500803499999,57.89,11.81,59.0823848537,78.44,57.514,-9.9565,58.369444817,0.004,-9.9565,9.956500803499999,57.51,0.0,57.51,65.31
2021-04-19 21:00:00,60.214,1.7595,60.2397014954,0.004,-10.0205,10.0205007984,60.21,11.78,61.3515484727,78.15,59.794,-10.0205,60.6278224601,0.004,-10.0205,10.0205007984,59.79,0.0,59.79,65.04
2021-04-19 21:30:00,55.2205,1.634,55.2446701162,0.09050000000000001,-10.116,10.1164048085,55.13,11.75,56.3682481544,78.19,54.8005,-10.116,55.7263694874,0.09050000000000001,-10.116,10.1164048085,54.71,0.0,54.71,65.04
2021-04-19 22:00:00,49.8045,2.0945,49.8485220493,0.0045000000000000005,-10.4755,10.4755009665,49.8,12.57,51.3619012499,78.28,49.4345,-10.4755,50.5322262571,0.0045000000000000005,-10.4755,10.4755009665,49.43,0.0,49.43,65.13
2021-04-19 22:30:00,47.214,1.612,47.2415107718,0.004,-9.448,9.4480008467,47.21,11.06,48.4882222813,78.5,46.864,-9.448,47.8068949002,0.004,-9.448,9.4480008467,46.86,0.0,46.86,65.32
2021-04-19 23:00:00,46.374,1.608,46.4018700054,0.004,-9.912,9.9120008071,46.37,11.52,47.7795699018,78.5,46.074,-9.912,47.1281361821,0.004,-9.912,9.9120008071,46.07,0.0,46.07,65.32
2021-04-19 23:30:00,48.184,1.8125,48.2180776499,0.004,-10.8475,10.8475007375,48.18,12.66,49.8155397441,78.7,47.824,-10.8475,49.0387931361,0.004,-10.8475,10.8475007375,47.82,0.0,47.82,65.49
2021-04-20 00:00:00,42.424,2.2745,42.4849282246,0.004,-11.0955,11.095500721,42.42,13.37,44.4771098432,78.84,42.104,-11.0955,43.5414392992,0.004,-11.0955,11.095500721,42.1,0.0,42.1,65.63
2021-04-20 00:30:00,41.684,2.625,41.766571334,0.004,-11.775,11.7750006794,41.68,14.4,44.0974194256,78.97,41.404,-11.775,43.0458109576,0.004,-11.775,11.7750006794,41.4,0.0,41.4,65.73
2021-04-20 01:00:00,48.344,2.5380000000000003,48.4105750844,0.004,-12.432,12.4320006435,48.34,14.97,50.6049058887,79.33,48.024,-12.432,49.6070478864,0.004,-12.432,12.4320006435,48.02,0.0,48.02,66.03
2021-04-20 01:30:00,47.764,2.1405,47.8119382189,0.004,-11.7095,11.7095006832,47.76,13.85,49.7276593055,79.33,47.404,-11.7095,48.8287989433,0.004,-11.7095,11.7095006832,47.4,0.0,47.4,66.03
2021-04-20 02:00:00,45.1225,1.4585,45.1460654819,0.14250000000000002,-11.3715,11.3723928221,44.98,12.83,46.7740237739,79.05,44.7925,-11.3715,46.2134078867,0.14250000000000002,-11.3715,11.3723928221,44.65,0.0,44.65,65.8
2021-04-20 02:30:00,41.0315,1.6275,41.0637644219,0.1515,-11.1825,11.1835262105,40.88,12.81,42.8400571895,79.18,40.7415,-11.1825,42.248291427,0.1515,-11.1825,11.1835262105,40.59,0.0,40.59,65.9
2021-04-20 03:00:00,39.8945,2.056,39.9474438012,0.044500000000000005,-11.434,11.4340865945,39.85,13.49,42.0713988358,79.13,39.6045,-11.434,41.2219938413,0.044500000000000005,-11.434,11.4340865945,39.56,0.0,39.56,65.9
2021-04-20 03:30:00,54.678,1.7925,54.7073737283,0.058,-12.5975,12.5976335178,54.62,14.39,56.4837720058,79.25,54.268,-12.5975,55.7109758508,0.058,-12.5975,12.5976335178,54.21,0.0,54.21,65.96
2021-04-20 04:00:00,42.4875,1.834,42.5270644678,0.007500000000000001,-11.106,11.1060025324,42.48,12.94,44.4071390657,78.94,42.1675,-11.106,43.6055190572,0.007500000000000001,-11.106,11.1060025324,42.16,0.0,42.16,65.71
2021-04-20 04:30:00,44.304,1.2485,44.321588061,0.004,-10.9215,10.9215007325,44.3,12.17,45.9412548806,79.21,44.024,-10.9215,45.3584803344,0.004,-10.9215,10.9215007325,44.02,0.0,44.02,65.91
2021-04-20 05:00:00,45.825,1.4015,45.8464265483,0.065,-11.4085,11.4086851675,45.76,12.81,47.5191929645,79.31,45.515,-11.4085,46.9230124486,0.065,-11.4085,11.4086851675,45.45,0.0,45.45,66.01
2021-04-20 05:30:00,47.006,1.9635,47.0469910648,0.136,-11.4265,11.427309318,46.87,13.39,48.7451433478,79.14,46.666,-11.4265,48.0445674166,0.136,-11.4265,11.427309318,46.53,0.0,46.53,65.87
2021-04-20 06:00:00,43.026,1.298,43.0455744531,0.006,-9.982,9.9820018032,43.02,11.28,44.4742487289,79.01,42.736,-9.982,43.8862851014,0.006,-9.982,9.9820018032,42.73,0.0,42.73,65.8
2021-04-20 06:30:00,54.484,0.891,54.4912849637,0.004,-10.079,10.0790007937,54.48,10.97,55.5734765873,78.66,54.124,-10.079,55.0544604642,0.004,-10.079,10.0790007937,54.12,0.0,54.12,65.5
2021-04-20 07:00:00,50.6445,1.0855,50.6561318154,0.0045000000000000005,-9.6745,9.6745010466,50.64,10.76,51.7705244323,78.51,50.3245,-9.6745,51.2459876527,0.0045000000000000005,-9.6745,9.6745010466,50.32,0.0,50.32,65.37
2021-04-20 07:30:00,56.8975,1.479,56.9167193999,0.0775,-10.611,10.6112830162,56.82,12.09,58.0920003099,78.4,56.5175,-10.611,57.5049661095,0.0775,-10.611,10.6112830162,56.44,0.0,56.44,65.28
2021-04-20 08:00:00,57.945,1.0735000000000001,57.9549430787,0.185,-11.3265,11.3280107367,57.76,12.4,59.0760323651,78.07,57.495,-11.3265,58.6000394816,0.185,-11.3265,11.3280107367,57.31,0.0,57.31,65.01
2021-04-20 08:30:00,58.027,1.6105,58.049344865,0.027,-11.4695,11.4695317799,58.0,13.08,59.4565925697,78.0,57.647,-11.4695,58.7769175719,0.027,-11.4695,11.4695317799,57.62,0.0,57.62,64.96
2021-04-20 09:00:00,53.2465,1.8455,53.2784725053,0.0565,-11.4045,11.4046399549,53.19,13.25,54.8154959843,78.18,52.8465,-11.4045,54.0630667138,0.0565,-11.4045,11.4046399549,52.79,0.0,52.79,65.08
2021-04-20 09:30:00,59.052,1.9455,59.0840390821,0.082,-11.8145,11.8147845621,58.97,13.76,60.5540956501,78.32,58.652,-11.8145,59.8300887033,0.082,-11.8145,11.8147845621,58.57,0.0,58.57,65.2
2021-04-20 10:00:00,49.853,1.948,49.8910444168,0.093,-11.112,11.1123891671,49.76,13.06,51.4453224307,78.17,49.483,-11.112,50.7153214818,0.093,-11.112,11.1123891671,49.39,0.0,49.39,65.07
2021-04-20 10:30:00,36.439,2.357,36.5151498696,0.029,-10.143,10.1430414571,36.41,12.5,38.4959491375,78.25,36.179,-10.143,37.5739336509,0.029,-10.143,10.1430414571,36.15,0.0,36.15,65.13
2021-04-20 11:00:00,37.976,2.318,38.0466779102,0.006,-9.682,9.6820018591,37.97,12.0,39.8211112351,78.63,37.686,-9.682,38.9098409146,0.006,-9.682,9.6820018591,37.68,0.0,37.68,65.43
2021-04-20 11:30:00,37.6775,2.3810000000000002,37.7526577508,0.3175,-10.459,10.4638180054,37.36,12.84,39.5048756485,78.59,37.4075,-10.459,38.8421386802,0.3175,-10.459,10.4638180054,37.09,0.0,37.09,65.4
2021-04-20 12:00:00,35.458,2.385,35.538120223199996,0.858,-10.015,10.0516858785,34.6,12.4,36.7548636237,78.69,35.178,-10.015,36.5758377758,0.858,-10.015,10.0516858785,34.32,0.0,34.32,65.49
2021-04-20 12:30:00,36.263,2.1605,36.3273028073,0.743,-9.8495,9.8774844596,35.52,12.01,37.4954730601,78.82,36.023,-9.8495,37.3452698377,0.743,-9.8495,9.8774844596,35.28,0.0,35.28,65.6
2021-04-20 13:00:00,36.9725,2.3035,37.0441880529,0.8925000000000001,-10.6165,10.6539489627,36.08,12.92,38.3235280213,78.62,36.7025,-10.6165,38.2071142394,0.8925000000000001,-10.6165,10.6539489627,35.81,0.0,35.81,65.43
2021-04-20 13:30:00,39.63,2.388,39.7018821216,0.65,-10.422,10.4422499491,38.98,12.81,41.0309212668,78.72,39.34,-10.422,40.6970967515,0.65,-10.422,10.4422499491,38.69,0.0,38.69,65.51
2021-04-20 14:00:00,40.908,2.7640000000000002,41.0012702242,0.8280000000000001,-11.436,11.4659356356,40.08,14.2,42.5211288655,78.84,40.628,-11.436,42.2068297791,0.8280000000000001,-11.436,11.4659356356,39.8,0.0,39.8,65.59
2021-04-20 14:30:00,38.9875,2.228,39.0511093344,0.7975,-11.312,11.3400771713,38.19,13.54,40.5192263006,79.01,38.7175,-11.312,40.3361642977,0.7975,-11.312,11.3400771713,37.92,0.0,37.92,65.74
2021-04-20 15:00:00,36.507,0.9605,36.5196332026,0.487,-10.9995,11.010275621,36.02,11.96,37.9536822983,79.08,36.337,-10.9995,37.9653337829,0.487,-10.9995,11.010275621,35.85,0.0,35.85,65.79
2021-04-20 15:30:00,43.6465,-2.158,43.6998160894,0.24650000000000002,-7.028,7.0323215406,43.4,4.87,43.6723814327,79.3,44.0565,-7.028,44.6135402793,0.24650000000000002,-7.028,7.0323215406,43.81,0.0,43.81,66.0
2021-04-20 16:00:00,41.86,-2.026,41.9089999403,0.37,-6.296,6.3068626115,41.49,4.27,41.7091476777,77.73,42.22,-6.296,42.6868599923,0.37,-6.296,6.3068626115,41.85,0.0,41.85,64.73
2021-04-20 16:30:00,49.6415,-2.68,49.7137900612,0.35150000000000003,-6.6,6.6093533912,49.29,3.92,49.4456317585,77.59,50.0915,-6.6,50.5244334184,0.35150000000000003,-6.6,6.6093533912,49.74,0.0,49.74,64.61
2021-04-20 17:00:00,46.174,-2.613,46.2478761134,0.004,-5.963,5.9630013416,46.17,3.35,46.2913750066,77.15,46.644,-5.963,47.0236122071,0.004,-5.963,5.9630013416,46.64,0.0,46.64,64.24
2021-04-20 17:30:00,51.474,-3.296,51.579417329,0.004,-5.386,5.3860014853,51.47,2.09,51.5124159791,77.2,51.864,-5.386,52.1429141111,0.004,-5.386,5.3860014853,51.86,0.0,51.86,64.28
2021-04-20 18:00:00,47.884,-3.1265,47.9859610537,0.004,-5.1265,5.1265015605,47.88,2.0,47.9217528895,77.13,48.284,-5.1265,48.5553875306,0.004,-5.1265,5.1265015605,48.28,0.0,48.28,64.23
2021-04-20 18:30:00,52.184,-3.3165,52.2892821547,0.004,-5.1465,5.1465015545,52.18,1.83,52.2120800199,77.2,52.724,-5.1465,52.9745848332,0.004,-5.1465,5.1465015545,52.72,0.0,52.72,64.29
2021-04-20 19:00:00,39.4035,-3.0725,39.5231080319,0.0035,-4.1725,4.1725014679,39.4,1.1,39.4153523389,77.03,39.6735,-4.1725,39.8923095157,0.0035,-4.1725,4.1725014679,39.67,0.0,39.67,64.13
2021-04-20 19:30:00,46.784,-3.204,46.8935845506,0.004,-4.854,4.8540016481,46.78,1.65,46.8090899292,77.28,47.244,-4.854,47.4927031448,0.004,-4.854,4.8540016481,47.24,0.0,47.24,64.33
2021-04-20 20:00:00,49.173,-2.1125,49.2183561819,0.023,-7.9825,7.9825331349,49.15,5.87,49.4992868635,76.95,49.683,-7.9825,50.3201827824,0.023,-7.9825,7.9825331349,49.66,0.0,49.66,64.06
2021-04-20 20:30:00,49.786,-1.569,49.8107172906,0.006,-8.599,8.5990020933,49.78,7.03,50.2739425548,77.51,50.456,-8.599,51.1835006325,0.006,-8.599,8.5990020933,50.45,0.0,50.45,64.51
2021-04-20 21:00:00,53.0645,-1.8725,53.0975274048,0.0145,-9.2425,9.2425113741,53.05,7.37,53.559494023,77.78,53.7145,-9.2425,54.5038651519,0.0145,-9.2425,9.2425113741,53.7,0.0,53.7,64.72
2021-04-20 21:30:00,47.984,-1.335,48.0025674418,0.004,-9.345,9.3450008561,47.98,8.01,48.6440181317,77.91,48.514,-9.345,49.4058419724,0.004,-9.345,9.3450008561,48.51,0.0,48.51,64.83
2021-04-20 22:00:00,47.584,-2.063,47.6286995938,0.004,-7.923,7.9230010097,47.58,5.86,47.9395035435,78.3,48.164,-7.923,48.8113186157,0.004,-7.923,7.9230010097,48.16,0.0,48.16,65.16
2021-04-20 22:30:00,46.534,-1.9505,46.5748602387,0.004,-8.2705,8.2705009673,46.53,6.32,46.9572497065,77.81,46.974,-8.2705,47.6965181774,0.004,-8.2705,8.2705009673,46.97,0.0,46.97,64.75
2021-04-20 23:00:00,43.2615,-2.3505000000000003,43.3253070676,0.3115,-8.3605,8.3663010046,42.95,6.01,43.3684516671,77.87,43.7615,-8.3605,44.5529667082,0.3115,-8.3605,8.3663010046,43.45,0.0,43.45,64.79
2021-04-20 23:30:00,43.934,-2.236,43.9908632786,0.974,-9.466,9.5159777217,42.96,7.23,43.564142365,78.19,44.484,-9.466,45.4800111258,0.974,-9.466,9.5159777217,43.51,0.0,43.51,65.05
2021-04-21 00:00:00,46.2945,-1.1185,46.3080098093,1.7545000000000002,-11.1085,11.2462012475,44.54,9.99,45.646595711,78.19,46.8445,-11.1085,48.1435972119,1.7545000000000002,-11.1085,11.2462012475,45.09,0.0,45.09,65.05
2021-04-21 00:30:00,51.1585,-0.723,51.1636086613,3.1685,-11.783,12.2015769985,47.99,11.06,49.2479816845,78.47,51.6285,-11.783,52.9560298857,3.1685,-11.783,12.2015769985,48.46,0.0,48.46,65.29
2021-04-21 01:00:00,43.033,-1.2245,43.0504179916,4.9030000000000005,-11.4045,12.413783841,38.13,10.18,39.465545733,78.19,43.533,-11.4045,45.0020522782,4.9030000000000005,-11.4045,12.413783841,38.63,0.0,38.63,65.05
2021-04-21 01:30:00,50.4475,-1.0505,50.4584364254,4.6375,-11.4805,12.3817723489,45.81,10.43,46.9823477489,78.54,51.0375,-11.4805,52.3127927614,4.6375,-11.4805,12.3817723489,46.4,0.0,46.4,65.35
2021-04-21 02:00:00,52.973,-1.107,52.9845654696,4.943,-10.937,12.0021338936,48.03,9.83,49.0256035149,78.02,53.443,-10.937,54.5506390247,4.943,-10.937,12.0021338936,48.5,0.0,48.5,64.92
2021-04-21 02:30:00,45.877,-0.717,45.8826025635,4.937,-11.217,12.2554093363,40.94,10.5,42.2650399266,78.02,46.327,-11.217,47.6656272171,4.937,-11.217,12.2554093363,41.39,0.0,41.39,64.92
2021-04-21 03:00:00,45.829,-0.8755000000000001,45.8373618487,5.189,-11.1855,12.3304959856,40.64,10.31,41.9273860382,78.29,46.389,-11.1855,47.7184946457,5.189,-11.1855,12.3304959856,41.2,0.0,41.2,65.15
2021-04-21 03:30:00,52.741,-1.4135,52.759938052,4.101,-11.3235,12.0432492812,48.64,9.91,49.6392757804,78.33,53.251,-11.3235,54.4416261077,4.101,-11.3235,12.0432492812,49.15,0.0,49.15,65.15
2021-04-21 04:00:00,48.7975,-1.4415,48.8187866349,2.8075,-10.6915,11.0539689026,45.99,9.25,46.9110072371,78.33,49.3675,-10.6915,50.5119612419,2.8075,-10.6915,11.0539689026,46.56,0.0,46.56,65.19
2021-04-21 04:30:00,49.223,-1.5615,49.2477614847,2.143,-10.2815,10.5024611996,47.08,8.72,47.8807351656,78.33,49.773,-10.2815,50.8238209037,2.143,-10.2815,10.5024611996,47.63,0.0,47.63,65.19
2021-04-21 05:00:00,43.482,-1.7305000000000001,43.5164216618,1.302,-9.1505,9.242664889,42.18,7.42,42.8276639568,78.2,43.922,-9.1505,44.865061398,1.302,-9.1505,9.242664889,42.62,0.0,42.62,65.09
2021-04-21 05:30:00,49.6315,-1.184,49.6456206352,1.2515,-10.324,10.3995782727,48.38,9.14,49.2357999833,78.16,50.3015,-10.324,51.3500328943,1.2515,-10.324,10.3995782727,49.05,0.0,49.05,65.05
2021-04-21 06:00:00,53.461,-1.7195,53.4886455358,1.561,-10.1695,10.2886078383,51.9,8.45,52.5833861595,77.97,54.081,-10.1695,55.0288405407,1.561,-10.1695,10.2886078383,52.52,0.0,52.52,64.92
2021-04-21 06:30:00,43.0325,-1.9685000000000001,43.0775004904,3.2125,-8.5585,9.1415577721,39.82,6.59,40.3616216225,77.87,43.4125,-8.5585,44.2480855914,3.2125,-8.5585,9.1415577721,40.2,0.0,40.2,64.82
2021-04-21 07:00:00,55.1305,-1.9145,55.1637321118,4.3605,-9.3345,10.3027593634,50.77,7.42,51.3093490506,77.87,55.7805,-9.3345,56.5561408735,4.3605,-9.3345,10.3027593634,51.42,0.0,51.42,64.82
2021-04-21 07:30:00,56.09,-1.9889999999999999,56.1252547522,4.42,-8.679,9.7396838244,51.67,6.69,52.1012955693,77.65,56.69,-8.679,57.3505112532,4.42,-8.679,9.7396838244,52.27,0.0,52.27,64.66
2021-04-21 08:00:00,43.328,-2.2880000000000003,43.3883685796,5.518,-7.148,9.0300735324,37.81,4.86,38.1210663544,77.51,43.748,-7.148,44.3281108102,5.518,-7.148,9.0300735324,38.23,0.0,38.23,64.53
2021-04-21 08:30:00,56.1855,-1.516,56.2059486732,5.7655,-9.826,11.3925969932,50.42,8.31,51.1002201561,77.57,56.7555,-9.826,57.5998008352,5.7655,-9.826,11.3925969932,50.99,0.0,50.99,64.58
2021-04-21 09:00:00,51.5685,-1.3645,51.5865491432,7.0785,-9.5345,11.8748411568,44.49,8.17,45.2339363752,77.43,52.0885,-9.5345,52.9539283009,7.0785,-9.5345,11.8748411568,45.01,0.0,45.01,64.46
2021-04-21 09:30:00,54.425,-1.408,54.4432097603,8.315,-9.918,12.9424089334,46.11,8.51,46.8887214584,77.58,55.015,-9.918,55.9018510338,8.315,-9.918,12.9424089334,46.7,0.0,46.7,64.59
2021-04-21 10:00:00,58.925,-1.2025000000000001,58.9372686104,8.505,-10.8925,13.819608578,50.42,9.69,51.3426966569,77.54,59.565,-10.8925,60.5527520535,8.505,-10.8925,13.819608578,51.06,0.0,51.06,64.54
2021-04-21 10:30:00,54.6475,-0.61,54.6509044413,7.5475,-10.74,13.1267801174,47.1,10.13,48.1770370612,77.88,55.1675,-10.74,56.2032085939,7.5475,-10.74,13.1267801174,47.62,0.0,47.62,64.84
2021-04-21 11:00:00,49.7145,-0.52,49.7172194541,4.8345,-10.32,11.3962621175,44.88,9.8,45.9375053741,77.88,50.2245,-10.32,51.27380228,4.8345,-10.32,11.3962621175,45.39,0.0,45.39,64.84
2021-04-21 11:30:00,37.433,-0.197,37.4335183759,5.453,-9.637,11.0728035294,31.98,9.44,33.3441749036,78.01,37.803,-9.637,39.0120311955,5.453,-9.637,11.0728035294,32.35,0.0,32.35,64.93
2021-04-21 12:00:00,43.428,-0.28,43.4289026341,5.7379999999999995,-10.1,11.616137223700001,37.69,9.82,38.948279808,78.33,43.858,-10.1,45.0059347642,5.7379999999999995,-10.1,11.616137223700001,38.12,0.0,38.12,65.2
2021-04-21 12:30:00,43.6685,-1.3565,43.6895637939,6.8985,-8.9265,11.2814761667,36.77,7.57,37.5411480911,78.28,44.1685,-8.9265,45.0615001359,6.8985,-8.9265,11.2814761667,37.27,0.0,37.27,65.2
2021-04-21 13:00:00,42.5675,-0.9015000000000001,42.5770449714,6.6875,-9.0415,11.2459494263,35.88,8.14,36.791765383,77.89,42.9175,-9.0415,43.8595545862,6.6875,-9.0415,11.2459494263,36.23,0.0,36.23,64.84
2021-04-21 13:30:00,37.618,-0.8595,37.6278176918,7.538,-8.9795,11.7240293521,30.08,8.12,31.1567135622,77.93,37.978,-8.9795,39.0251188884,7.538,-8.9795,11.7240293521,30.44,0.0,30.44,64.84
2021-04-21 14:00:00,36.632,-0.6910000000000001,36.6385166867,6.872,-8.821,11.1818793143,29.76,8.13,30.8505186342,78.12,36.972,-8.821,38.0097201384,6.872,-8.821,11.1818793143,30.1,0.0,30.1,65.01
2021-04-21 14:30:00,34.9595,-0.6825,34.9661614493,7.3695,-8.7125,11.4112745344,27.59,8.03,28.73480468,78.38,35.2795,-8.7125,36.3393832708,7.3695,-8.7125,11.4112745344,27.91,0.0,27.91,65.23
2021-04-21 15:00:00,47.085,-0.5385,47.0880792478,6.545,-9.8085,11.7916791531,40.54,9.27,41.586349924,78.38,47.605,-9.8085,48.6049657674,6.545,-9.8085,11.7916791531,41.06,0.0,41.06,65.23
2021-04-21 15:30:00,48.2925,-0.513,48.295224663,7.9725,-10.183,12.9326812862,40.32,9.67,41.4633729935,78.28,48.7225,-10.183,49.7752498261,7.9725,-10.183,12.9326812862,40.75,0.0,40.75,65.16
