Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-21 16:00:00,38.878,-0.3655,38.879718032,9.438,-9.6755,13.5163288008,29.44,9.31,30.8770092464,78.28,39.198,-9.6755,40.3744783774,9.438,-9.6755,13.5163288008,29.76,0.0,29.76,65.16
2021-04-21 16:30:00,34.3235,-0.5445,34.3278186388,9.4135,-9.1545,13.1308359406,24.91,8.61,26.3560277735,78.43,34.6035,-9.1545,35.7939531555,9.4135,-9.1545,13.1308359406,25.19,0.0,25.19,65.28
2021-04-21 17:00:00,31.302,-0.781,31.3117416475,9.522,-8.600999999999999,12.8314334741,21.78,7.82,23.1413223477,78.43,31.552,-8.600999999999999,32.7033011331,9.522,-8.600999999999999,12.8314334741,22.03,0.0,22.03,65.28
2021-04-21 17:30:00,34.583,-1.1755,34.6029722603,7.693,-7.7455,10.9167311614,26.89,6.57,27.6809862541,78.36,34.903,-7.7455,35.7520933548,7.693,-7.7455,10.9167311614,27.21,0.0,27.21,65.22
2021-04-21 18:00:00,32.8955,-1.203,32.9174897167,8.8355,-7.823,11.8010757666,24.06,6.62,24.9541178967,78.15,33.1555,-7.823,34.0659141849,8.8355,-7.823,11.8010757666,24.32,0.0,24.32,65.04
2021-04-21 18:30:00,32.517,-0.8270000000000001,32.5275147836,9.907,-8.007,12.7381591292,22.61,7.18,23.7226579455,78.2,32.767,-8.007,33.7311182441,9.907,-8.007,12.7381591292,22.86,0.0,22.86,65.07
2021-04-21 19:00:00,32.0305,-1.12,32.0500753548,12.2405,-7.78,14.5037319422,19.79,6.66,20.8806058341,78.39,32.2505,-7.78,33.1756409169,12.2405,-7.78,14.5037319422,20.01,0.0,20.01,65.25
2021-04-21 19:30:00,33.7845,-0.9485,33.7978119484,12.6945,-8.0085,15.0095437139,21.09,7.06,22.2403169941,78.22,34.0445,-8.0085,34.9737623441,12.6945,-8.0085,15.0095437139,21.35,0.0,21.35,65.09
2021-04-21 20:00:00,34.5515,-0.775,34.5601906426,10.8915,-8.435,13.7758483314,23.66,7.66,24.8690812054,78.08,34.7915,-8.435,35.7994091746,10.8915,-8.435,13.7758483314,23.9,0.0,23.9,64.97
2021-04-21 20:30:00,32.0495,-0.8855000000000001,32.0617304664,13.4795,-8.2755,15.8171053136,18.57,7.39,19.9864203899,78.44,32.2495,-8.2755,33.2943561358,13.4795,-8.2755,15.8171053136,18.77,0.0,18.77,65.26
2021-04-21 21:00:00,37.0685,-1.2175,37.08848876,12.7785,-8.2275,15.1980860144,24.29,7.01,25.2813013906,78.54,37.3585,-8.2275,38.2537485549,12.7785,-8.2275,15.1980860144,24.58,0.0,24.58,65.33
2021-04-21 21:30:00,38.032,-1.1315,38.0488280536,11.832,-8.3615,14.4883023937,26.2,7.23,27.1792733531,78.18,38.312,-8.3615,39.2138244277,11.832,-8.3615,14.4883023937,26.48,0.0,26.48,65.02
2021-04-21 22:00:00,35.4985,-2.1195,35.5617179352,11.7885,-7.0895,13.7560802011,23.71,4.97,24.2252966958,78.27,35.7585,-7.0895,36.4545104548,11.7885,-7.0895,13.7560802011,23.97,0.0,23.97,65.09
2021-04-21 22:30:00,37.4195,-1.951,37.4703266766,16.9795,-7.211,18.4472746293,20.44,5.26,21.1059517672,77.81,37.6395,-7.211,38.3240196385,16.9795,-7.211,18.4472746293,20.66,0.0,20.66,64.72
2021-04-21 23:00:00,36.4465,-1.639,36.483334322,16.1865,-7.929,18.0242010433,20.26,6.29,21.2139505986,77.67,36.6565,-7.929,37.5042402036,16.1865,-7.929,18.0242010433,20.47,0.0,20.47,64.6
2021-04-21 23:30:00,34.755,-1.4435,34.7849639536,17.165,-8.1035,18.981673721,17.59,6.66,18.8086070723,77.93,34.955,-8.1035,35.8820113323,17.165,-8.1035,18.981673721,17.79,0.0,17.79,64.83
2021-04-22 00:00:00,33.022,-1.2530000000000001,33.0457636165,18.852,-8.633,20.7346712778,14.17,7.38,15.9766485847,78.12,33.132,-8.633,34.2382551103,18.852,-8.633,20.7346712778,14.28,0.0,14.28,64.99
2021-04-22 00:30:00,30.189,-1.5065,30.2265655219,19.249,-9.2965,21.3763634244,10.94,7.79,13.4301042438,78.28,30.309,-9.2965,31.7026874768,19.249,-9.2965,21.3763634244,11.06,0.0,11.06,65.13
2021-04-22 01:00:00,34.987,-1.017,35.0017779263,16.287,-10.597,19.4309747054,18.7,9.58,21.0111018274,78.22,35.187,-10.597,36.7480799226,16.287,-10.597,19.4309747054,18.9,0.0,18.9,65.06
2021-04-22 01:30:00,33.627,-0.9555,33.640572368,15.637,-10.3255,18.7385089922,17.99,9.37,20.2839098795,78.46,33.797,-10.3255,35.3391165601,15.637,-10.3255,18.7385089922,18.16,0.0,18.16,65.25
2021-04-22 02:00:00,35.382,-1.1965,35.4022250184,14.952,-9.836500000000001,17.8974589328,20.43,8.64,22.1818506892,78.52,35.612,-9.836500000000001,36.9455176747,14.952,-9.836500000000001,17.8974589328,20.66,0.0,20.66,65.3
2021-04-22 02:30:00,31.9705,-1.353,31.9991168511,14.900500000000001,-9.803,17.836022798,17.07,8.45,19.046978763,78.45,32.1305,-9.803,33.592675381,14.900500000000001,-9.803,17.836022798,17.23,0.0,17.23,65.24
2021-04-22 03:00:00,31.693,-1.262,31.7181161641,18.173,-10.132,20.8066180097,13.52,8.87,16.1699505256,78.45,31.793,-10.132,33.3684322826,18.173,-10.132,20.8066180097,13.62,0.0,13.62,65.24
2021-04-22 03:30:00,28.6065,-1.3685,28.639214977,15.6665,-10.3385,18.7702904746,12.94,8.97,15.744983328,78.39,28.7265,-10.3385,30.5302535938,15.6665,-10.3385,18.7702904746,13.06,0.0,13.06,65.19
2021-04-22 04:00:00,29.154,-1.234,29.1801040437,15.244,-10.074,18.2719734019,13.91,8.84,16.4813136612,78.56,29.304,-10.074,30.9872537021,15.244,-10.074,18.2719734019,14.06,0.0,14.06,65.35
2021-04-22 04:30:00,29.076,-1.5015,29.1147433142,12.566,-10.0115,16.0665642951,16.51,8.51,18.5741810048,78.63,29.226,-10.0115,30.8931903217,12.566,-10.0115,16.0665642951,16.66,0.0,16.66,65.4
2021-04-22 05:00:00,35.2455,-1.8445,35.2937310368,15.2255,-10.7545,18.6406845502,20.02,8.91,21.9132037822,78.77,35.4855,-10.7545,37.0793740576,15.2255,-10.7545,18.6406845502,20.26,0.0,20.26,65.54
2021-04-22 05:30:00,39.39,-2.0935,39.4455934453,14.36,-9.8235,17.3985847772,25.03,7.73,26.1964463239,78.57,39.68,-9.8235,40.8779103215,14.36,-9.8235,17.3985847772,25.32,0.0,25.32,65.39
2021-04-22 06:00:00,42.7595,-1.7315,42.7945432561,17.4895,-10.3515,20.3232911336,25.27,8.62,26.6997621712,78.24,43.0395,-10.3515,44.2668285796,17.4895,-10.3515,20.3232911336,25.55,0.0,25.55,65.12
2021-04-22 06:30:00,43.998,-2.332,44.0597574664,18.678,-10.042,21.2063539535,25.32,7.71,26.4678389749,77.95,44.258,-10.042,45.3829519533,18.678,-10.042,21.2063539535,25.58,0.0,25.58,64.88
2021-04-22 07:00:00,41.8425,-2.018,41.8911342679,17.5125,-9.828,20.081763873,24.33,7.8100000000000005,25.5527884975,77.95,42.0925,-9.828,43.2246242349,17.5125,-9.828,20.081763873,24.58,0.0,24.58,64.88
2021-04-22 07:30:00,44.7005,-2.3715,44.7633635074,18.6705,-9.0015,20.7271457876,26.03,6.63,26.8610833735,77.91,45.0505,-9.0015,45.9409898946,18.6705,-9.0015,20.7271457876,26.38,0.0,26.38,64.88
2021-04-22 08:00:00,41.711,-2.6345,41.7941157491,21.201,-8.2845,22.7621471142,20.51,5.65,21.2739888126,77.56,41.921,-8.2845,42.7317584619,21.201,-8.2845,22.7621471142,20.72,0.0,20.72,64.57
2021-04-22 08:30:00,33.4975,-2.3835,33.5821913892,18.5275,-7.2835,19.9077278588,14.97,4.9,15.751536433,77.48,33.6575,-7.2835,34.4365602013,18.5275,-7.2835,19.9077278588,15.13,0.0,15.13,64.5
2021-04-22 09:00:00,28.863,-2.2335,28.9492882685,10.813,-6.4235,12.5770553489,18.05,4.19,18.5299379384,77.89,29.073,-6.4235,29.7741613022,10.813,-6.4235,12.5770553489,18.26,0.0,18.26,64.83
2021-04-22 09:30:00,31.2035,-2.3855,31.2945526011,7.9035,-6.4355,10.1922015531,23.3,4.05,23.649365742,78.08,31.4835,-6.4355,32.1345053253,7.9035,-6.4355,10.1922015531,23.58,0.0,23.58,64.99
2021-04-22 10:00:00,35.436,-2.1855,35.5033309177,6.116,-7.0155,9.3071314727,29.32,4.83,29.7151695267,77.98,35.796,-7.0155,36.4769907784,6.116,-7.0155,9.3071314727,29.68,0.0,29.68,64.92
2021-04-22 10:30:00,43.1515,-1.935,43.1948628572,6.7715,-8.415,10.8011775863,36.38,6.48,36.9526020735,77.84,43.5615,-8.415,44.3668401765,6.7715,-8.415,10.8011775863,36.79,0.0,36.79,64.81
2021-04-22 11:00:00,37.0665,-2.2595,37.1353034524,7.7565,-7.9095,11.0780631204,29.31,5.65,29.8495996623,77.89,37.3865,-7.9095,38.2140101599,7.7565,-7.9095,11.0780631204,29.63,0.0,29.63,64.85
2021-04-22 11:30:00,24.986,-2.0795,25.0723855317,6.966,-6.6095,9.6026374632,18.02,4.53,18.5806700633,78.05,25.206,-6.6095,26.0581642916,6.966,-6.6095,9.6026374632,18.24,0.0,18.24,64.96
2021-04-22 12:00:00,38.025,-1.808,38.0679588237,5.885,-7.898,9.8494481571,32.14,6.09,32.7118892759,78.37,38.475,-7.898,39.2772711501,5.885,-7.898,9.8494481571,32.59,0.0,32.59,65.21
2021-04-22 12:30:00,41.6795,-2.0925,41.7319934403,8.0395,-7.5525,11.0305855012,33.64,5.46,34.0802171355,78.06,42.0795,-7.5525,42.7518955896,8.0395,-7.5525,11.0305855012,34.04,0.0,34.04,64.98
2021-04-22 13:00:00,43.092,-2.2675,43.1516166586,8.042,-7.6075,11.0701318985,35.05,5.34,35.4544510605,78.06,43.432,-7.6075,44.0932271471,8.042,-7.6075,11.0701318985,35.39,0.0,35.39,64.98
2021-04-22 13:30:00,36.698,-2.133,36.7599359765,7.048,-7.193,10.0704296333,29.65,5.06,30.0786651964,78.21,37.048,-7.193,37.7398138973,7.048,-7.193,10.0704296333,30.0,0.0,30.0,65.09
2021-04-22 14:00:00,34.049,-1.9985,34.1076003737,7.709,-7.2885,10.6090015199,26.34,5.29,26.8659580138,78.21,34.399,-7.2885,35.1626710198,7.709,-7.2885,10.6090015199,26.69,0.0,26.69,65.09
2021-04-22 14:30:00,51.4435,-1.9545,51.4806154052,7.8735,-9.2745,12.1658683414,43.57,7.32,44.1806213175,78.21,51.9335,-9.2745,52.7551397733,7.8735,-9.2745,12.1658683414,44.06,0.0,44.06,65.09
2021-04-22 15:00:00,46.512,-1.5405,46.5375040612,5.832,-8.9705,10.6996305661,40.68,7.43,41.3529599908,77.93,47.062,-8.9705,47.9093071777,5.832,-8.9705,10.6996305661,41.23,0.0,41.23,64.86
2021-04-22 15:30:00,50.6785,-1.4035,50.6979306728,5.8185,-9.5735,11.202983732,44.86,8.17,45.597900171,78.14,51.1985,-9.5735,52.0858743279,5.8185,-9.5735,11.202983732,45.38,0.0,45.38,65.04
2021-04-22 16:00:00,47.0295,-1.1745,47.0441635115,6.3595,-9.6645,11.5691745816,40.67,8.49,41.5467086542,78.14,47.4795,-9.6645,48.4531266329,6.3595,-9.6645,11.5691745816,41.12,0.0,41.12,65.04
2021-04-22 16:30:00,43.9025,-1.198,43.9188423145,6.9325,-9.448,11.718543435499999,36.97,8.25,37.8793268156,78.22,44.2925,-9.448,45.2889640006,6.9325,-9.448,11.718543435499999,37.36,0.0,37.36,65.13
2021-04-22 17:00:00,40.459,-1.118,40.4744438504,5.179,-9.488,10.8094488759,35.28,8.37,36.2592788125,78.22,40.859,-9.488,41.9461562601,5.179,-9.488,10.8094488759,35.68,0.0,35.68,65.13
2021-04-22 17:30:00,41.0495,-1.068,41.0633909249,7.2995,-9.478,11.9630758691,33.75,8.41,34.7820442182,78.27,41.4395,-9.478,42.5095829696,7.2995,-9.478,11.9630758691,34.14,0.0,34.14,65.18
2021-04-22 18:00:00,52.235,-1.4965,52.2564324964,6.865,-9.6965,11.8806707407,45.37,8.2,46.1050637132,78.17,52.835,-9.6965,53.7174025549,6.865,-9.6965,11.8806707407,45.97,0.0,45.97,65.11
2021-04-22 18:30:00,52.0765,-1.6019999999999999,52.1011348845,6.3265,-9.072,11.0600988355,45.75,7.47,46.3558345842,78.05,52.6265,-9.072,53.4027123492,6.3265,-9.072,11.0600988355,46.3,0.0,46.3,65.0
2021-04-22 19:00:00,47.792,-1.463,47.8143873013,6.292,-9.123,11.0823460061,41.5,7.66,42.2010142058,78.05,48.252,-9.123,49.1068695093,6.292,-9.123,11.0823460061,41.96,0.0,41.96,64.97
2021-04-22 19:30:00,46.4395,-1.433,46.4616040323,7.0895,-9.153,11.5774962427,39.35,7.72,40.10013591,78.05,46.8795,-9.153,47.7646828656,7.0895,-9.153,11.5774962427,39.79,0.0,39.79,64.97
2021-04-22 20:00:00,44.6685,-1.4445000000000001,44.6918501799,8.6885,-9.3645,12.7743450908,35.98,7.92,36.8413734815,77.98,45.0385,-9.3645,46.0017428202,8.6885,-9.3645,12.7743450908,36.35,0.0,36.35,64.93
2021-04-22 20:30:00,41.3105,-1.287,41.3305429344,7.5905000000000005,-9.147,11.8862651514,33.72,7.86,34.6239512477,77.93,41.7205,-9.147,42.7114472858,7.5905000000000005,-9.147,11.8862651514,34.13,0.0,34.13,64.87
2021-04-22 21:00:00,33.465,-1.6640000000000001,33.5063444888,8.195,-7.904,11.385571615,25.27,6.24,26.0290318683,77.97,33.695,-7.904,34.609626421,8.195,-7.904,11.385571615,25.5,0.0,25.5,64.87
2021-04-22 21:30:00,30.9325,-1.6880000000000002,30.9785232096,11.7725,-7.338,13.8722024297,19.16,5.65,19.9756877228,78.24,31.1525,-7.338,32.0050699148,11.7725,-7.338,13.8722024297,19.38,0.0,19.38,65.1
2021-04-22 22:00:00,32.3265,-1.6245,32.3672921713,11.5965,-7.9245,14.0455157435,20.73,6.3,21.6661694815,78.08,32.5565,-7.9245,33.5070648148,11.5965,-7.9245,14.0455157435,20.96,0.0,20.96,64.96
2021-04-22 22:30:00,38.828,-1.4185,38.8539023298,13.998,-9.1385,16.7169430893,24.83,7.72,26.0024479617,78.03,39.118,-9.1385,40.1712597045,13.998,-9.1385,16.7169430893,25.12,0.0,25.12,64.91
2021-04-22 23:00:00,40.069,-1.54,40.0985830298,13.029,-9.23,15.9670830461,27.04,7.69,28.1122339916,78.03,40.389,-9.23,41.4302331758,13.029,-9.23,15.9670830461,27.36,0.0,27.36,64.91
2021-04-22 23:30:00,38.253,-1.815,38.2960341811,9.983,-8.835,13.3310732501,28.27,7.02,29.1285650179,78.03,38.573,-8.835,39.5718783229,9.983,-8.835,13.3310732501,28.59,0.0,28.59,64.95
2021-04-23 00:00:00,49.678,-1.22,49.6929782162,12.018,-10.87,16.2046050245,37.66,9.65,38.8767038212,78.06,50.168,-10.87,51.3321061715,12.018,-10.87,16.2046050245,38.15,0.0,38.15,64.95
2021-04-23 00:30:00,47.6195,-1.031,47.6306596768,15.0195,-11.841,19.1257591026,32.6,10.81,34.3455397395,77.86,47.9595,-11.841,49.3996247076,15.0195,-11.841,19.1257591026,32.94,0.0,32.94,64.77
2021-04-23 01:00:00,50.298,-0.448,50.2999951093,14.018,-12.018,18.4644698814,36.28,11.57,38.0802219006,77.86,50.748,-12.018,52.1516234455,14.018,-12.018,18.4644698814,36.73,0.0,36.73,64.77
2021-04-23 01:30:00,49.307,-1.092,49.319090756,14.717,-11.702,18.802310842,34.59,10.61,36.1806605799,77.96,49.617,-11.702,50.9782649077,14.717,-11.702,18.802310842,34.9,0.0,34.9,64.85
2021-04-23 02:00:00,46.2315,-0.8635,46.2395634116,16.8215,-11.9435,20.6303188172,29.41,11.08,31.4279254804,77.96,46.5915,-11.9435,48.0979736008,16.8215,-11.9435,20.6303188172,29.77,0.0,29.77,64.85
2021-04-23 02:30:00,41.5915,-1.0135,41.6038466311,16.4815,-11.0435,19.8393229345,25.11,10.03,27.0391013164,78.02,41.8415,-11.0435,43.2743574707,16.4815,-11.0435,19.8393229345,25.36,0.0,25.36,64.91
2021-04-23 03:00:00,40.8745,-0.963,40.8858425283,16.1545,-11.403,19.7736258499,24.72,10.44,26.8341573372,77.9,41.2645,-11.403,42.8110659672,16.1545,-11.403,19.7736258499,25.11,0.0,25.11,64.8
2021-04-23 03:30:00,41.208,-0.922,41.21831326,17.408,-11.982,21.1330733212,23.8,11.06,26.2443060491,77.95,41.358,-11.982,43.0587097809,17.408,-11.982,21.1330733212,23.95,0.0,23.95,64.84
2021-04-23 04:00:00,45.5815,-1.1525,45.5960677965,18.1115,-12.3425,21.9172018857,27.47,11.19,29.6617093236,77.95,45.9615,-12.3425,47.5898811566,18.1115,-12.3425,21.9172018857,27.85,0.0,27.85,64.84
2021-04-23 04:30:00,41.9825,-0.9590000000000001,41.9934517187,17.3825,-12.309,21.2993611935,24.6,11.35,27.092111398,77.8,42.1825,-12.309,43.9417203492,17.3825,-12.309,21.2993611935,24.8,0.0,24.8,64.71
2021-04-23 05:00:00,42.816,-1.4295,42.8398567487,15.216,-11.5595,19.108864337,27.6,10.13,29.4002874136,78.05,43.116,-11.5595,44.6386771337,15.216,-11.5595,19.108864337,27.9,0.0,27.9,64.93
2021-04-23 05:30:00,42.5845,-1.291,42.6040646095,13.1245,-10.841,17.0229192928,29.46,9.55,30.9692444209,78.05,42.9245,-10.841,44.2723387822,13.1245,-10.841,17.0229192928,29.8,0.0,29.8,64.93
2021-04-23 06:00:00,38.543,-1.4865,38.571654505,11.793,-9.8265,15.3504055728,26.75,8.34,28.0199589579,78.32,38.863,-9.8265,40.0860682937,11.793,-9.8265,15.3504055728,27.07,0.0,27.07,65.17
2021-04-23 06:30:00,34.693,-2.0595,34.7540758653,12.623,-8.8895,15.4390200223,22.07,6.83,23.1026794983,78.09,34.963,-8.8895,36.0754013041,12.623,-8.8895,15.4390200223,22.34,0.0,22.34,64.99
2021-04-23 07:00:00,51.42,-2.566,51.4839854324,12.36,-9.706,15.7154712306,39.06,7.14,39.7072184873,77.94,51.82,-9.706,52.7211422107,12.36,-9.706,15.7154712306,39.46,0.0,39.46,64.86
2021-04-23 07:30:00,47.232,-2.5195,47.2991512001,13.202,-9.0795,16.0228001376,34.03,6.5600000000000005,34.6565217528,77.59,47.612,-9.0795,48.4699893156,13.202,-9.0795,16.0228001376,34.41,0.0,34.41,64.57
2021-04-23 08:00:00,35.2385,-2.0635,35.2988656262,10.3385,-7.5635,12.8098054045,24.9,5.5,25.5001960777,77.59,35.5585,-7.5635,36.3540019049,10.3385,-7.5635,12.8098054045,25.22,0.0,25.22,64.57
2021-04-23 08:30:00,46.243,-2.144,46.2926752845,5.683,-7.444,9.3653416916,40.56,5.3,40.9048114529,77.97,46.753,-7.444,47.3419068585,5.683,-7.444,9.3653416916,41.07,0.0,41.07,64.91
2021-04-23 09:00:00,44.049,-1.959,44.0925399813,5.869,-7.509,9.5304901238,38.18,5.55,38.5812765471,77.6,44.459,-7.509,45.0886655602,5.869,-7.509,9.5304901238,38.59,0.0,38.59,64.6
2021-04-23 09:30:00,36.3135,-2.0205,36.3696673411,6.0635,-7.7405,9.8326686357,30.25,5.72,30.7860504125,77.75,36.6635,-7.7405,37.4716902808,6.0635,-7.7405,9.8326686357,30.6,0.0,30.6,64.73
2021-04-23 10:00:00,35.894,-1.4965,35.9251826474,5.524,-8.5165,10.1511254672,30.37,7.02,31.1707763779,78.07,36.284,-8.5165,37.2700875804,5.524,-8.5165,10.1511254672,30.76,0.0,30.76,64.99
2021-04-23 10:30:00,45.5575,-1.6440000000000001,45.5871532589,5.8475,-9.364,11.0398257346,39.71,7.72,40.453460915,78.47,46.0175,-9.364,46.9605664601,5.8475,-9.364,11.0398257346,40.17,0.0,40.17,65.31
2021-04-23 11:00:00,46.4565,-1.6735,46.486632428,7.8865,-9.5335,12.3727322973,38.57,7.86,39.3627298342,78.29,46.8865,-9.5335,47.8459141882,7.8865,-9.5335,12.3727322973,39.0,0.0,39.0,65.16
2021-04-23 11:30:00,46.757,-1.7309999999999999,46.7890308726,8.497,-9.291,12.5905397025,38.26,7.5600000000000005,38.9997589736,78.29,47.197,-9.291,48.1028012698,8.497,-9.291,12.5905397025,38.7,0.0,38.7,65.16
2021-04-23 12:00:00,39.034,-1.3995,39.0590803303,8.644,-8.7195,12.2779646624,30.39,7.32,31.2591506602,78.35,39.344,-8.7195,40.2986354142,8.644,-8.7195,12.2779646624,30.7,0.0,30.7,65.22
2021-04-23 12:30:00,28.858,-1.437,28.8937559518,9.428,-7.797,12.234393855,19.43,6.36,20.4444246679,78.4,29.078,-7.797,30.1052037528,9.428,-7.797,12.234393855,19.65,0.0,19.65,65.27
2021-04-23 13:00:00,28.199,-1.448,28.2361524468,10.899000000000001,-8.078,13.5662185225,17.3,6.63,18.5269236518,78.53,28.389,-8.078,29.5159178241,10.899000000000001,-8.078,13.5662185225,17.49,0.0,17.49,65.35
2021-04-23 13:30:00,34.8615,-1.165,34.8809605265,12.5515,-9.465,15.7202537273,22.31,8.3,23.8039093428,78.53,35.1115,-9.465,36.3648684481,12.5515,-9.465,15.7202537273,22.56,0.0,22.56,65.35
2021-04-23 14:00:00,41.003,-1.2570000000000001,41.0222629556,12.713,-10.037,16.1975843261,28.29,8.78,29.6211495388,78.53,41.393,-10.037,42.5925089423,12.713,-10.037,16.1975843261,28.68,0.0,28.68,65.35
2021-04-23 14:30:00,44.2355,-1.1565,44.2506152782,14.8255,-10.7465,18.310726706,29.41,9.59,30.9340621322,78.53,44.5155,-10.7465,45.7942900644,14.8255,-10.7465,18.310726706,29.69,0.0,29.69,65.41
2021-04-23 15:00:00,47.026,-1.1395,47.0398037437,14.556000000000001,-11.1795,18.3537014319,32.47,10.04,33.9867989078,78.49,47.466,-11.1795,48.7647657254,14.556000000000001,-11.1795,18.3537014319,32.91,0.0,32.91,65.34
2021-04-23 15:30:00,45.263,-0.631,45.2673980918,14.143,-11.501,18.2290276757,31.12,10.87,32.9637877071,78.49,45.613,-11.501,47.0406076704,14.143,-11.501,18.2290276757,31.47,0.0,31.47,65.34
2021-04-23 16:00:00,45.214,-0.452,45.2162592438,14.664,-11.852,18.8547818868,30.55,11.4,32.6077061444,78.76,45.554,-11.852,47.0705515158,14.664,-11.852,18.8547818868,30.89,0.0,30.89,65.56
2021-04-23 16:30:00,41.23,-0.23700000000000002,41.230681161,15.79,-11.947,19.8003764863,25.44,11.71,28.0056726397,78.76,41.48,-11.947,43.1662044776,15.79,-11.947,19.8003764863,25.69,0.0,25.69,65.56
2021-04-23 17:00:00,38.1825,-0.42350000000000004,38.1848485462,14.0225,-11.1735,17.9297966664,24.16,10.75,26.4436778834,78.89,38.5025,-11.1735,40.0910165561,14.0225,-11.1735,17.9297966664,24.48,0.0,24.48,65.66
2021-04-23 17:30:00,42.091,-0.554,42.0946457046,12.331,-11.574,16.9118608379,29.76,11.02,31.7348073887,78.8,42.401,-11.574,43.9522727171,12.331,-11.574,16.9118608379,30.07,0.0,30.07,65.57
2021-04-23 18:00:00,33.022,-0.7675000000000001,33.0309179444,11.432,-10.3875,15.446384051,21.59,9.62,23.6362539333,78.9,33.222,-10.3875,34.8080657355,11.432,-10.3875,15.446384051,21.79,0.0,21.79,65.67
2021-04-23 18:30:00,39.606,-1.1205,39.6218469566,8.896,-10.5505,13.8004299299,30.71,9.43,32.1252081705,78.95,39.956,-10.5505,41.3254762374,8.896,-10.5505,13.8004299299,31.06,0.0,31.06,65.67
2021-04-23 19:00:00,43.4085,-1.323,43.4286564523,7.2185,-10.273,12.5555275178,36.19,8.95,37.2802709218,78.73,43.8485,-10.273,45.0358244207,7.2185,-10.273,12.5555275178,36.63,0.0,36.63,65.52
2021-04-23 19:30:00,43.113,-1.1885,43.1293786328,5.4030000000000005,-10.3385,11.6652042953,37.71,9.15,38.8042085346,78.53,43.583,-10.3385,44.7924376569,5.4030000000000005,-10.3385,11.6652042953,38.18,0.0,38.18,65.35
2021-04-23 20:00:00,39.392,-1.419,39.4175497082,3.842,-9.749,10.4787387123,35.55,8.33,36.5128936131,78.63,39.802,-9.749,40.9785578687,3.842,-9.749,10.4787387123,35.96,0.0,35.96,65.41
2021-04-23 20:30:00,38.5465,-1.05,38.5607982574,6.1465,-10.1,11.8232593751,32.4,9.05,33.6401917355,78.63,38.8765,-10.1,40.1670543138,6.1465,-10.1,11.8232593751,32.73,0.0,32.73,65.41
2021-04-23 21:00:00,41.886,-1.73,41.9217115109,7.646,-9.38,12.1014757778,34.24,7.65,35.0841858962,78.84,42.276,-9.38,43.3040942175,7.646,-9.38,12.1014757778,34.63,0.0,34.63,65.55
2021-04-23 21:30:00,43.334,-2.2945,43.3947034354,7.804,-8.6745,11.6683060574,35.53,6.38,36.0982728119,78.31,43.704,-8.6745,44.5565546946,7.804,-8.6745,11.6683060574,35.9,0.0,35.9,65.12
2021-04-23 22:00:00,35.552,-2.312,35.6270971032,8.482,-7.182,11.1142002861,27.07,4.87,27.5045778008,78.15,35.862,-7.182,36.5740914856,8.482,-7.182,11.1142002861,27.38,0.0,27.38,64.97
2021-04-23 22:30:00,29.2175,-2.8295,29.3541883979,12.4475,-5.9795,13.8092243265,16.77,3.15,17.063276356,78.11,29.4175,-5.9795,30.0190560561,12.4475,-5.9795,13.8092243265,16.97,0.0,16.97,64.91
2021-04-23 23:00:00,44.3235,-2.49,44.3933863571,17.9835,-9.55,20.3619442159,26.34,7.06,27.2697488071,77.81,44.7035,-9.55,45.7122020061,17.9835,-9.55,20.3619442159,26.72,0.0,26.72,64.66
2021-04-23 23:30:00,51.071,-2.138,51.1157322651,20.641,-10.648,23.2256492912,30.43,8.51,31.5975473732,77.81,51.401,-10.648,52.4923109131,20.641,-10.648,23.2256492912,30.76,0.0,30.76,64.66
2021-04-24 00:00:00,50.048,-1.224,50.0629651539,22.558,-12.474,25.7772000031,27.49,11.25,29.7029055818,77.67,50.368,-12.474,51.8896531112,22.558,-12.474,25.7772000031,27.81,0.0,27.81,64.58
2021-04-24 00:30:00,55.1095,-1.385,55.1269010126,21.2695,-12.055,24.4482035178,33.84,10.67,35.4823124951,77.98,55.4895,-12.055,56.7838677377,21.2695,-12.055,24.4482035178,34.22,0.0,34.22,64.82
2021-04-24 01:00:00,51.3055,-1.9460000000000002,51.3423922918,24.6255,-11.446,27.1555918045,26.68,9.5,28.3208827546,77.8,51.5555,-11.446,52.8107990495,24.6255,-11.446,27.1555918045,26.93,0.0,26.93,64.68
2021-04-24 01:30:00,43.8865,-1.3115,43.9060919976,27.0065,-11.211500000000001,29.2412170489,16.88,9.9,19.5689652256,77.22,44.0765,-11.211500000000001,45.4800569975,27.0065,-11.211500000000001,29.2412170489,17.07,0.0,17.07,64.22
2021-04-24 02:00:00,35.117,-1.099,35.1341926049,26.717,-10.359,28.6549641424,8.4,9.26,12.5023037877,77.22,35.207,-10.359,36.6993423647,26.717,-10.359,28.6549641424,8.49,0.0,8.49,64.22
2021-04-24 02:30:00,48.801,-1.469,48.8231047968,21.981,-11.109,24.6287279818,26.82,9.64,28.4998596488,77.22,49.111,-11.109,50.3517646364,21.981,-11.109,24.6287279818,27.13,0.0,27.13,64.22
2021-04-24 03:00:00,48.6005,-1.264,48.6169342539,25.5805,-11.894,28.2104451622,23.02,10.63,25.355813929,77.28,48.9005,-11.894,50.3261973156,25.5805,-11.894,28.2104451622,23.32,0.0,23.32,64.28
2021-04-24 03:30:00,45.899,-0.885,45.9075312558,28.219,-13.145,31.1304189821,17.68,12.26,21.5148785727,77.25,46.039,-13.145,47.8788110337,28.219,-13.145,31.1304189821,17.82,0.0,17.82,64.28
2021-04-24 04:00:00,46.938,-0.99,46.9484392073,26.358,-12.4,29.1290948023,20.58,11.41,23.5313514274,77.28,47.238,-12.4,48.8383931349,26.358,-12.4,29.1290948023,20.88,0.0,20.88,64.28
2021-04-24 04:30:00,43.949,-0.871,43.9576300772,24.029,-12.600999999999999,27.1326010917,19.92,11.73,23.1170781026,77.46,44.129,-12.600999999999999,45.8928517528,24.029,-12.600999999999999,27.1326010917,20.1,0.0,20.1,64.43
2021-04-24 05:00:00,45.3885,0.061,45.3885409905,27.8485,-13.919,31.1332220184,17.54,13.98,22.4297124369,77.72,45.5785,-13.919,47.6564604566,27.8485,-13.919,31.1332220184,17.73,0.0,17.73,64.66
2021-04-24 05:30:00,38.769,-0.596,38.7735809154,21.819,-11.456,24.6436340056,16.95,10.86,20.1306259217,77.86,38.969,-11.456,40.6180119774,21.819,-11.456,24.6436340056,17.15,0.0,17.15,64.76
2021-04-24 06:00:00,42.096,-0.581,42.100009228,21.496,-11.611,24.4314006352,20.6,11.03,23.3670901055,78.1,42.336,-11.611,43.8993418743,21.496,-11.611,24.4314006352,20.84,0.0,20.84,64.96
2021-04-24 06:30:00,33.266,-1.0,33.2810269673,16.546,-10.07,19.3694350976,16.72,9.07,19.0216534507,78.23,33.456,-10.07,34.9386438775,16.546,-10.07,19.3694350976,16.91,0.0,16.91,65.07
2021-04-24 07:00:00,35.808,-1.0025,35.8220305155,18.568,-10.8425,21.5018703896,17.24,9.84,19.8505214037,78.23,36.028,-10.8425,37.6241490302,18.568,-10.8425,21.5018703896,17.46,0.0,17.46,65.07
2021-04-24 07:30:00,49.2515,-2.0155,49.2927225105,16.2215,-10.8855,19.5353825788,33.03,8.87,34.2002602329,78.18,49.6815,-10.8855,50.8600585184,16.2215,-10.8855,19.5353825788,33.46,0.0,33.46,65.07
2021-04-24 08:00:00,47.636,-1.617,47.6634365631,14.786,-10.217,17.9725592223,32.85,8.6,33.9570684836,77.65,47.976,-10.217,49.0518467033,14.786,-10.217,17.9725592223,33.19,0.0,33.19,64.61
2021-04-24 08:30:00,47.377,-1.627,47.4049286256,18.377,-9.997,20.9201849418,29.0,8.37,30.1837191214,77.7,47.697,-9.997,48.7333953055,18.377,-9.997,20.9201849418,29.32,0.0,29.32,64.66
2021-04-24 09:00:00,41.1835,-1.9915,41.2316231126,20.5935,-8.8715,22.4231076013,20.59,6.88,21.709041895,77.42,41.4135,-8.8715,42.3530576759,20.5935,-8.8715,22.4231076013,20.82,0.0,20.82,64.42
2021-04-24 09:30:00,44.145,-0.28750000000000003,44.1459361805,25.475,-12.0875,28.1972211618,18.67,11.8,22.0863962656,77.3,44.405,-12.0875,46.020774453,25.475,-12.0875,28.1972211618,18.93,0.0,18.93,64.33
2021-04-24 10:00:00,57.3475,2.069,57.3848108584,26.4975,-15.911,30.9075626223,30.85,17.98,35.7071827508,77.77,57.4675,-15.911,59.6294681953,26.4975,-15.911,30.9075626223,30.97,0.0,30.97,64.7
2021-04-24 10:30:00,37.971,2.567,38.0576711058,26.541,-15.633,30.802846784,11.43,18.2,21.4915076251,78.73,38.071,-15.633,41.1557010632,26.541,-15.633,30.802846784,11.53,0.0,11.53,65.5
2021-04-24 11:00:00,50.9775,2.275,51.028238567,28.2175,-16.165,32.5197560146,22.76,18.44,29.2925109883,79.16,51.0675,-16.165,53.5648838443,28.2175,-16.165,32.5197560146,22.85,0.0,22.85,65.85
2021-04-24 11:30:00,46.53,2.3265000000000002,46.5881261938,31.27,-15.0235,34.6917634641,15.26,17.35,23.1060619752,78.79,46.56,-15.0235,48.9238096662,31.27,-15.0235,34.6917634641,15.29,0.0,15.29,65.55
2021-04-24 12:00:00,35.9675,2.513,36.0551830567,30.5675,-14.037,33.6364300313,5.4,16.55,17.4086903586,78.5,36.0075,-14.037,38.6468294333,30.5675,-14.037,33.6364300313,5.44,0.0,5.44,65.28
2021-04-24 12:30:00,38.2865,1.698,38.324134514,26.5765,-13.412,29.7689787573,11.71,15.11,19.1163856416,78.94,38.3665,-13.412,40.6432044289,26.5765,-13.412,29.7689787573,11.79,0.0,11.79,65.63
2021-04-24 13:00:00,46.6545,1.703,46.6855714247,24.5645,-14.697,28.6254514244,22.09,16.4,27.5123263284,79.08,46.7445,-14.697,49.0005111121,24.5645,-14.697,28.6254514244,22.18,0.0,22.18,65.75
2021-04-24 13:30:00,47.058,1.5865,47.0847358095,23.498,-14.6335,27.6820397776,23.56,16.22,28.6035312505,79.19,47.288,-14.6335,49.5004471318,23.498,-14.6335,27.6820397776,23.79,0.0,23.79,65.84
2021-04-24 14:00:00,53.1995,2.258,53.2473977228,22.3995,-15.932,27.4875649022,30.8,18.19,35.7703242926,79.24,53.2295,-15.932,55.5626519728,22.3995,-15.932,27.4875649022,30.83,0.0,30.83,65.89
2021-04-24 14:30:00,54.8165,1.7815,54.845441146,21.3965,-15.2385,26.2682716314,33.42,17.02,37.5043570802,79.3,54.6865,-15.2385,56.7699318698,21.3965,-15.2385,26.2682716314,33.29,0.0,33.29,65.93
2021-04-24 15:00:00,50.6515,1.73,50.6810354299,23.2915,-14.72,27.5530828085,27.36,16.45,31.924474937,79.11,50.3815,-14.72,52.4878456621,23.2915,-14.72,27.5530828085,27.09,0.0,27.09,65.77
2021-04-24 15:30:00,38.652,1.5955,38.6849159783,22.062,-13.4145,25.8201598417,16.59,15.01,22.3724875684,79.02,38.482,-13.4145,40.7530751508,22.062,-13.4145,25.8201598417,16.42,0.0,16.42,65.7
2021-04-24 16:00:00,36.158,1.8780000000000001,36.206737605,20.528,-13.562,24.6033865149,15.63,15.44,21.9702184787,79.02,36.088,-13.562,38.5521930375,20.528,-13.562,24.6033865149,15.56,0.0,15.56,65.7
2021-04-24 16:30:00,45.8935,1.29,45.9116264387,21.2835,-13.01,24.9448886999,24.61,14.3,28.4629952746,79.13,45.6635,-13.01,47.4806837804,21.2835,-13.01,24.9448886999,24.38,0.0,24.38,65.8
2021-04-24 17:00:00,46.7845,1.355,46.8041180373,21.7345,-13.415,25.5411572809,25.05,14.77,29.0801547451,78.87,46.6045,-13.415,48.4968209809,21.7345,-13.415,25.5411572809,24.87,0.0,24.87,65.57
2021-04-24 17:30:00,49.9905,1.4060000000000001,50.0102682081,20.8305,-13.204,24.6628332973,29.16,14.61,32.6152985576,79.02,49.8205,-13.204,51.5405455564,20.8305,-13.204,24.6628332973,28.99,0.0,28.99,65.69
2021-04-24 18:00:00,50.016,1.383,50.0351171179,23.106,-13.387,26.7039136645,26.91,14.77,30.6969216698,78.85,49.826,-13.387,51.5930426027,23.106,-13.387,26.7039136645,26.72,0.0,26.72,65.55
2021-04-24 18:30:00,40.9035,1.0285,40.9164285404,21.3435,-12.3815,24.6748157947,19.56,13.41,23.7154316849,78.74,40.7235,-12.3815,42.5641280247,21.3435,-12.3815,24.6748157947,19.38,0.0,19.38,65.45
2021-04-24 19:00:00,42.2705,0.8995000000000001,42.280069424,20.7305,-12.1105,24.0087034323,21.54,13.01,25.1640954536,78.88,42.1505,-12.1105,43.8557733999,20.7305,-12.1105,24.0087034323,21.42,0.0,21.42,65.57
2021-04-24 19:30:00,48.3935,1.038,48.4046308348,18.2335,-12.782,22.2674660941,30.16,13.82,33.1755632959,78.71,48.1535,-12.782,49.8210707056,18.2335,-12.782,22.2674660941,29.92,0.0,29.92,65.44
2021-04-24 20:00:00,45.3825,1.057,45.3948075803,16.4325,-12.583,20.6968341842,28.95,13.64,32.0023764743,78.71,45.1925,-12.583,46.9115544962,16.4325,-12.583,20.6968341842,28.76,0.0,28.76,65.4
2021-04-24 20:30:00,43.751,1.4205,43.7740542017,13.061,-12.2695,17.9201102466,30.69,13.69,33.6049430888,78.71,43.491,-12.2695,45.1885794339,13.061,-12.2695,17.9201102466,30.43,0.0,30.43,65.45
2021-04-24 21:00:00,48.221,0.9335,48.2300348668,11.241,-12.1465,16.5498502486,36.98,13.08,39.2250787125,79.01,47.971,-12.1465,49.4848896457,11.241,-12.1465,16.5498502486,36.73,0.0,36.73,65.67
2021-04-24 21:30:00,45.879,1.5230000000000001,45.9042718056,12.159,-13.247,17.9812204814,33.72,14.77,36.8129230027,78.9,45.619,-13.247,47.5034332443,12.159,-13.247,17.9812204814,33.46,0.0,33.46,65.58
2021-04-24 22:00:00,40.152,1.6655,40.1865275217,13.882,-12.9445,18.9807798641,26.27,14.61,30.0593579439,79.36,39.962,-12.9445,42.0062081632,13.882,-12.9445,18.9807798641,26.08,0.0,26.08,65.96
2021-04-24 22:30:00,31.4665,-1.4889999999999999,31.5017101639,13.7465,-7.639,15.7264294501,17.72,6.15,18.756889401,79.53,31.6165,-7.639,32.5262569819,13.7465,-7.639,15.7264294501,17.87,0.0,17.87,66.09
2021-04-24 23:00:00,31.7375,-1.6320000000000001,31.7794325036,15.8675,-7.692,17.6336161989,15.87,6.06,16.987657284,78.4,31.8875,-7.692,32.8021267641,15.8675,-7.692,17.6336161989,16.02,0.0,16.02,65.16
2021-04-24 23:30:00,33.32,-2.6465,33.424936234,15.65,-5.9565,16.7452199821,17.67,3.31,17.9773468565,78.09,33.49,-5.9565,34.0155845496,15.65,-5.9565,16.7452199821,17.84,0.0,17.84,64.91
2021-04-25 00:00:00,45.914,-0.11950000000000001,45.9141555106,14.704,-11.0495,18.3929080422,31.21,10.93,33.0685500136,77.32,45.904,-11.0495,47.2151317508,14.704,-11.0495,18.3929080422,31.2,0.0,31.2,64.28
2021-04-25 00:30:00,42.2685,1.576,42.2978707295,16.2085,-13.314,20.9756541793,26.06,14.89,30.0139251015,78.17,42.0285,-13.314,44.0869301296,16.2085,-13.314,20.9756541793,25.82,0.0,25.82,65.01
2021-04-25 01:00:00,39.9635,1.7225000000000001,40.0006042267,17.3235,-13.4275,21.9180612395,22.64,15.15,27.24136744,79.22,39.783500000000004,-13.4275,41.988386829,17.3235,-13.4275,21.9180612395,22.46,0.0,22.46,65.86
2021-04-25 01:30:00,39.987,1.6315,40.02026938,17.497,-13.3485,22.0074410427,22.49,14.98,27.0222223364,79.14,39.877,-13.3485,42.0518439697,17.497,-13.3485,22.0074410427,22.38,0.0,22.38,65.8
2021-04-25 02:00:00,40.2635,2.046,40.3154504905,19.1435,-14.044,23.7425257344,21.12,16.09,26.550753285,79.14,40.0535,-14.044,42.4442787458,19.1435,-14.044,23.7425257344,20.91,0.0,20.91,65.8
2021-04-25 02:30:00,44.4435,1.381,44.4649508405,19.7935,-13.819,24.1401616244,24.65,15.2,28.9596702329,79.42,44.2935,-13.819,46.3991261044,19.7935,-13.819,24.1401616244,24.5,0.0,24.5,66.02
2021-04-25 03:00:00,44.3795,2.0185,44.4253797114,21.3595,-14.7015,25.9299506845,23.02,16.72,28.4513409174,79.02,44.1495,-14.7015,46.5329179453,21.3595,-14.7015,25.9299506845,22.79,0.0,22.79,65.68
2021-04-25 03:30:00,37.812,1.2055,37.8312116413,18.892,-13.1645,23.0263267642,18.92,14.37,23.7584363964,79.24,37.672,-13.1645,39.9059349502,18.892,-13.1645,23.0263267642,18.78,0.0,18.78,65.88
2021-04-25 04:00:00,47.229,1.0385,47.2404162053,17.119,-13.961500000000001,22.0903518136,30.11,15.0,33.6394426232,79.01,47.009,-13.961500000000001,49.0384498455,17.119,-13.961500000000001,22.0903518136,29.89,0.0,29.89,65.7
2021-04-25 04:30:00,40.854,1.1995,40.8716052566,17.034,-13.5105,21.7414527171,23.82,14.71,27.9960086441,79.01,40.704,-13.5105,42.8876348876,17.034,-13.5105,21.7414527171,23.67,0.0,23.67,65.7
2021-04-25 05:00:00,42.889,1.964,42.9339448106,22.739,-15.056,27.2716933284,20.15,17.02,26.3761805423,79.19,42.739,-15.056,45.3134114474,22.739,-15.056,27.2716933284,20.0,0.0,20.0,65.84
2021-04-25 05:30:00,50.002,1.806,50.0346044253,27.092,-15.784,31.3546028519,22.91,17.59,28.883839772400002,79.29,49.742,-15.784,52.1862167627,27.092,-15.784,31.3546028519,22.65,0.0,22.65,65.94
2021-04-25 06:00:00,52.414,1.4265,52.4334082265,24.314,-15.0435,28.5915632355,28.1,16.47,32.5710131866,78.93,52.304,-15.0435,54.4243999347,24.314,-15.0435,28.5915632355,27.99,0.0,27.99,65.63
2021-04-25 06:30:00,51.1815,1.2895,51.1977416738,25.3715,-15.0605,29.5047737239,25.81,16.35,30.5528820245,78.89,50.9815,-15.0605,53.1594958827,25.3715,-15.0605,29.5047737239,25.61,0.0,25.61,65.63
2021-04-25 07:00:00,47.536,1.8014999999999999,47.5701240092,24.536,-15.4985,29.021006155,23.0,17.3,28.7800277971,78.85,47.356,-15.4985,49.8276453211,24.536,-15.4985,29.021006155,22.82,0.0,22.82,65.56
2021-04-25 07:30:00,49.1065,2.403,49.1652595971,26.0765,-16.387,30.7980132679,23.03,18.79,29.7228026942,79.24,48.8465,-16.387,51.521979108400004,26.0765,-16.387,30.7980132679,22.77,0.0,22.77,65.89
2021-04-25 08:00:00,44.948,2.1425,44.9990334368,24.178,-14.8475,28.3729438066,20.77,16.99,26.8338033085,79.35,44.758,-14.8475,47.1564080508,24.178,-14.8475,28.3729438066,20.58,0.0,20.58,65.98
2021-04-25 08:30:00,42.3655,2.367,42.4315717273,22.8555,-15.193,27.444510002,19.51,17.56,26.2486894911,79.27,42.1955,-15.193,44.8473797367,22.8555,-15.193,27.444510002,19.34,0.0,19.34,65.91
2021-04-25 09:00:00,48.664,1.26,48.6803091198,21.724,-14.4,26.0632341815,26.94,15.66,31.1608600652,79.37,48.544,-14.4,50.6347700301,21.724,-14.4,26.0632341815,26.82,0.0,26.82,66.01
2021-04-25 09:30:00,50.0595,1.7225000000000001,50.0891260305,22.5195,-15.2375,27.190242487,27.54,16.96,32.3433640798,78.8,49.8295,-15.2375,52.1072017719,22.5195,-15.2375,27.190242487,27.31,0.0,27.31,65.53
2021-04-25 10:00:00,46.1285,1.8940000000000001,46.1673667026,26.6785,-15.136,30.6731292543,19.45,17.03,25.8519515704,78.9,45.8885,-15.136,48.3203158956,26.6785,-15.136,30.6731292543,19.21,0.0,19.21,65.62
2021-04-25 10:30:00,38.6995,1.97,38.7496090335,23.3195,-13.73,27.0612634637,15.38,15.7,21.978043589,78.8,38.6295,-13.73,40.9969653785,23.3195,-13.73,27.0612634637,15.31,0.0,15.31,65.54
2021-04-25 11:00:00,40.9765,1.7189999999999999,41.0125409265,21.1065,-12.791,24.6798302922,19.87,14.51,24.6040037392,78.99,40.7865,-12.791,42.7451548512,21.1065,-12.791,24.6798302922,19.68,0.0,19.68,65.7
2021-04-25 11:30:00,34.0305,1.499,34.0634985175,20.1305,-12.251,23.5653141556,13.9,13.75,19.5517901994,78.94,33.8905,-12.251,36.0368282629,20.1305,-12.251,23.5653141556,13.76,0.0,13.76,65.66
2021-04-25 12:00:00,35.212,1.6945000000000001,35.2527484638,22.522,-12.0055,25.5220005926,12.69,13.7,18.674209488,79.0,35.082,-12.0055,37.0793575221,22.522,-12.0055,25.5220005926,12.56,0.0,12.56,65.66
2021-04-25 12:30:00,40.993,1.486,41.0199249756,21.103,-12.314,24.4329941882,19.89,13.8,24.2085129655,78.9,40.973,-12.314,42.7834234839,21.103,-12.314,24.4329941882,19.87,0.0,19.87,65.57
2021-04-25 13:00:00,49.571,0.7935,49.5773505066,16.811,-12.1965,20.769312296,32.76,12.99,35.2414202324,78.9,49.321,-12.1965,50.8066496952,16.811,-12.1965,20.769312296,32.51,0.0,32.51,65.57
2021-04-25 13:30:00,48.125,1.026,48.135935651,15.225,-12.334,19.5940853576,32.9,13.36,35.5091481171,78.64,47.895,-12.334,49.4576443131,15.225,-12.334,19.5940853576,32.67,0.0,32.67,65.38
2021-04-25 14:00:00,50.4715,1.4025,50.4909825464,16.7715,-12.8675,21.1389632787,33.7,14.27,36.5967607856,78.68,50.2815,-12.8675,51.9018477369,16.7715,-12.8675,21.1389632787,33.51,0.0,33.51,65.42
2021-04-25 14:30:00,37.9465,1.4745,37.9751367674,17.5665,-12.2055,21.3905622296,20.38,13.68,24.5456065315,78.87,37.7165,-12.2055,39.6422577876,17.5665,-12.2055,21.3905622296,20.15,0.0,20.15,65.57
2021-04-25 15:00:00,48.9445,2.164,48.9923154816,17.6745,-13.986,22.5387698478,31.27,16.15,35.1942523717,79.13,48.7145,-13.986,50.6824496868,17.6745,-13.986,22.5387698478,31.04,0.0,31.04,65.79
2021-04-25 15:30:00,51.643,2.065,51.6842691155,17.633,-14.725,22.9727733197,34.01,16.79,37.9286725315,79.41,51.403,-14.725,53.4704968557,17.633,-14.725,22.9727733197,33.77,0.0,33.77,66.01
2021-04-25 16:00:00,54.707,2.0795,54.7465082836,16.787,-15.2605,22.6866971869,37.92,17.34,41.6965466196,79.5,54.507,-15.2605,56.6029673184,16.787,-15.2605,22.6866971869,37.72,0.0,37.72,66.1
2021-04-25 16:30:00,51.756,1.3860000000000001,51.7745548701,15.736,-13.854,20.965567295,36.02,15.24,39.1113538503,79.5,51.636,-13.854,53.4622278997,15.736,-13.854,20.965567295,35.9,0.0,35.9,66.1
2021-04-25 17:00:00,50.5965,-1.2445,50.6118028972,18.3265,-9.5845,20.6814709946,32.27,8.34,33.3302940281,79.19,50.8465,-9.5845,51.74194819,18.3265,-9.5845,20.6814709946,32.52,0.0,32.52,65.85
2021-04-25 17:30:00,52.698,-1.9835,52.7353152664,21.158,-8.3935,22.7620694633,31.54,6.41,32.1847743506,77.9,53.018,-8.3935,53.6782932502,21.158,-8.3935,22.7620694633,31.86,0.0,31.86,64.79
2021-04-25 18:00:00,42.1975,-2.2435,42.2570976109,21.1075,-7.6635,22.4556404607,21.09,5.42,21.775318597000002,77.27,42.4175,-7.6635,43.1042171777,21.1075,-7.6635,22.4556404607,21.31,0.0,21.31,64.25
2021-04-25 18:30:00,52.1435,-2.459,52.2014489574,19.0735,-8.129,20.733524622,33.07,5.67,33.552552809,77.27,52.4835,-8.129,53.1093062772,19.0735,-8.129,20.733524622,33.41,0.0,33.41,64.25
2021-04-25 19:00:00,54.2165,-2.6385,54.2806646468,17.0765,-7.6385000000000005,18.7070450499,37.14,5.0,37.4750530353,77.19,54.5165,-7.6385000000000005,55.0490277344,17.0765,-7.6385000000000005,18.7070450499,37.44,0.0,37.44,64.18
2021-04-25 19:30:00,49.083,-2.7595,49.1605098555,17.683,-6.6495,18.8919120062,31.4,3.89,31.6400395069,77.11,49.383,-6.6495,49.8286718592,17.683,-6.6495,18.8919120062,31.7,0.0,31.7,64.11
2021-04-25 20:00:00,43.821,-2.6045,43.898330962,16.781,-7.1745,18.2503537294,27.04,4.57,27.4234662288,77.11,44.111,-7.1745,44.690645232,16.781,-7.1745,18.2503537294,27.33,0.0,27.33,64.08
2021-04-25 20:30:00,42.6735,-1.9185,42.7166038503,18.0035,-7.8685,19.6478829521,24.67,5.95,25.3773796914,77.35,42.8335,-7.8685,43.5502240465,18.0035,-7.8685,19.6478829521,24.83,0.0,24.83,64.3
2021-04-25 21:00:00,55.073,-0.8265,55.0792014398,19.873,-11.1865,22.8051290558,35.2,10.36,36.6929093968,77.31,55.543,-11.1865,56.6582971086,19.873,-11.1865,22.8051290558,35.67,0.0,35.67,64.3
2021-04-25 21:30:00,56.871,-0.35050000000000003,56.8720800679,21.201,-12.3905,24.5561986319,35.67,12.04,37.6471844897,77.37,57.301,-12.3905,58.6253280694,21.201,-12.3905,24.5561986319,36.1,0.0,36.1,64.3
2021-04-25 22:00:00,61.0985,0.3645,61.0995872531,26.1585,-14.8755,30.0923183304,34.94,15.24,38.119039862,77.63,61.4985,-14.8755,63.2720001462,26.1585,-14.8755,30.0923183304,35.34,0.0,35.34,64.5
2021-04-25 22:30:00,59.4995,0.8270000000000001,59.5052470733,29.9295,-16.633,34.2407894075,29.57,17.46,34.3400131042,77.9,59.7695,-16.633,62.0407109828,29.9295,-16.633,34.2407894075,29.84,0.0,29.84,64.73
2021-04-25 23:00:00,49.075,1.075,49.0867726582,26.235,-15.965,30.7108523164,22.84,17.04,28.49609096,77.83,49.295,-15.965,51.815810811,26.235,-15.965,30.7108523164,23.06,0.0,23.06,64.67
2021-04-25 23:30:00,41.753,1.772,41.7905849804,24.863,-16.208,29.6794210355,16.89,17.98,24.6688568847,78.3,41.833,-16.208,44.86311573,24.863,-16.208,29.6794210355,16.97,0.0,16.97,65.09
2021-04-26 00:00:00,44.003,0.066,44.0030494966,18.863,-12.784,22.7869134593,25.14,12.85,28.2337050349,78.88,44.343,-12.784,46.1490227957,18.863,-12.784,22.7869134593,25.48,0.0,25.48,65.57
2021-04-26 00:30:00,50.2145,0.431,50.2163496408,20.8645,-13.329,24.7586268046,29.35,13.76,32.4154299678,77.77,50.5545,-13.329,52.2821165529,20.8645,-13.329,24.7586268046,29.69,0.0,29.69,64.65
2021-04-26 01:00:00,45.7985,0.5645,45.8019788055,23.3385,-13.4855,26.9544855729,22.46,14.05,26.4925291356,77.47,46.0485,-13.4855,47.9825287214,23.3385,-13.4855,26.9544855729,22.71,0.0,22.71,64.4
2021-04-26 01:30:00,40.93,0.867,40.9391815868,20.45,-13.583,24.5499570061,20.48,14.45,25.0645746024,77.41,41.18,-13.583,43.3623141564,20.45,-13.583,24.5499570061,20.73,0.0,20.73,64.36
2021-04-26 02:00:00,40.342,0.6575000000000001,40.3473576613,18.662,-13.2125,22.8657035809,21.68,13.87,25.7371191084,78.2,40.592,-13.2125,42.6881789287,18.662,-13.2125,22.8657035809,21.93,0.0,21.93,65.02
2021-04-26 02:30:00,45.461,0.714,45.4666066141,14.741,-13.626,20.0739870728,30.72,14.34,33.9021238273,77.86,45.851,-13.626,47.8328556225,14.741,-13.626,20.0739870728,31.11,0.0,31.11,64.73
2021-04-26 03:00:00,44.17,0.336,44.171277953,12.25,-13.184,17.9966762487,31.92,13.52,34.6652102258,78.15,44.53,-13.184,46.440701502,12.25,-13.184,17.9966762487,32.28,0.0,32.28,64.98
2021-04-26 03:30:00,45.6945,0.663,45.6993096146,19.0845,-14.097,23.7264314479,26.61,14.76,30.4294216179,78.15,46.0745,-14.097,48.1828284688,19.0845,-14.097,23.7264314479,26.99,0.0,26.99,64.98
2021-04-26 04:00:00,54.6135,0.8085,54.6194842021,21.2135,-15.4715,26.2560449135,33.4,16.28,37.1564045623,78.08,54.9335,-15.4715,57.0706293508,21.2135,-15.4715,26.2560449135,33.72,0.0,33.72,64.91
2021-04-26 04:30:00,52.181,0.9570000000000001,52.1897749564,18.881,-15.013,24.1222372511,33.3,15.97,36.9314351197,77.6,52.581,-15.013,54.6822798537,18.881,-15.013,24.1222372511,33.7,0.0,33.7,64.51
2021-04-26 05:00:00,51.569,0.75,51.5744535696,20.679,-14.52,25.2675966605,30.89,15.27,34.4581630387,77.73,51.929,-14.52,53.9207885792,20.679,-14.52,25.2675966605,31.25,0.0,31.25,64.63
2021-04-26 05:30:00,51.068,0.931,51.0764856367,21.928,-15.199,26.6804569863,29.14,16.13,33.3064032883,77.8,51.388,-15.199,53.5885822261,21.928,-15.199,26.6804569863,29.46,0.0,29.46,64.7
2021-04-26 06:00:00,49.8105,0.963,49.8198081013,22.8005,-14.707,27.1322437194,27.01,15.67,31.2264151,77.8,50.0705,-14.707,52.1857338671,22.8005,-14.707,27.1322437194,27.27,0.0,27.27,64.7
2021-04-26 06:30:00,46.968,0.8265,46.9752714335,22.048,-13.663499999999999,25.938495258,24.92,14.49,28.8264895539,77.75,47.328,-13.663499999999999,49.2608446563,22.048,-13.663499999999999,25.938495258,25.28,0.0,25.28,64.7
2021-04-26 07:00:00,61.936,1.105,61.9458563667,15.516,-14.695,21.3702896798,46.42,15.8,49.0352567037,77.72,62.506,-14.695,64.2101476482,15.516,-14.695,21.3702896798,46.99,0.0,46.99,64.65
2021-04-26 07:30:00,60.3115,1.1815,60.32307166,15.9315,-14.7785,21.7305488771,44.38,15.96,47.1625487013,77.78,60.7915,-14.7785,62.5620534709,15.9315,-14.7785,21.7305488771,44.86,0.0,44.86,64.71
2021-04-26 08:00:00,62.5255,1.339,62.5398358748,14.7855,-15.301,21.2774907179,47.74,16.64,50.5568709475,77.55,63.1655,-15.301,64.992314863,14.7855,-15.301,21.2774907179,48.38,0.0,48.38,64.52
2021-04-26 08:30:00,59.471,0.9380000000000001,59.4783967924,11.911,-13.602,18.0799979259,47.56,14.54,49.7329387831,77.29,60.011,-13.602,61.5331985598,11.911,-13.602,18.0799979259,48.1,0.0,48.1,64.31
2021-04-26 09:00:00,49.76,1.0335,49.7707315824,8.34,-12.6465,15.1489129065,41.42,13.68,43.6206235627,77.22,50.22,-12.6465,51.7878592167,8.34,-12.6465,15.1489129065,41.88,0.0,41.88,64.24
2021-04-26 09:30:00,51.1675,0.35950000000000004,51.1687628979,7.2275,-11.8605,13.8891402362,43.94,12.22,45.6075870881,77.04,51.7275,-11.8605,53.069819262,7.2275,-11.8605,13.8891402362,44.5,0.0,44.5,64.1
2021-04-26 10:00:00,55.363,1.5935000000000001,55.3859279172,7.3629999999999995,-13.6465,15.5061514003,48.0,15.24,50.3612708338,77.04,55.783,-13.6465,57.4279553114,7.3629999999999995,-13.6465,15.5061514003,48.42,0.0,48.42,64.1
2021-04-26 10:30:00,49.4295,3.5845000000000002,49.5592989307,6.9495000000000005,-15.3755,16.8731013895,42.48,18.96,46.519157344,77.98,49.7695,-15.3755,52.0903938409,6.9495000000000005,-15.3755,16.8731013895,42.82,0.0,42.82,64.88
2021-04-26 11:00:00,44.832,3.146,44.9422467173,5.932,-14.904,16.041129636,38.9,18.05,42.883709028,79.35,45.052,-14.904,47.4532603727,5.932,-14.904,16.041129636,39.12,0.0,39.12,66.03
2021-04-26 11:30:00,47.622,2.8665000000000003,47.7081932822,5.822,-14.8235,15.9258229379,41.8,17.69,45.3891628035,79.46,47.942,-14.8235,50.1813861531,5.822,-14.8235,15.9258229379,42.12,0.0,42.12,66.11
2021-04-26 12:00:00,50.2315,2.7560000000000002,50.3070484947,4.3215,-14.564,15.1916246086,45.91,17.32,49.0684267121,0.003,50.5215,-14.564,52.5788175813,4.3215,-14.564,15.1916246086,46.2,0.0,46.2,0.003
2021-04-26 12:30:00,47.9455,2.3785,48.004460548,3.1555,-13.5415,13.9042943906,44.79,15.92,47.5351501523,79.55,48.0055,-13.5415,49.8788557657,3.1555,-13.5415,13.9042943906,44.85,0.0,44.85,66.18
2021-04-26 13:00:00,42.762,1.9420000000000002,42.8060744288,2.552,-12.138,12.4033764758,40.21,14.08,42.6038789314,79.23,42.492,-12.138,44.1916407027,2.552,-12.138,12.4033764758,39.94,0.0,39.94,65.92
2021-04-26 13:30:00,51.4435,2.082,51.4856136824,2.8835,-13.068,13.3823464404,48.56,15.15,50.8684194761,78.73,51.0835,-13.068,52.7285178651,2.8835,-13.068,13.3823464404,48.2,0.0,48.2,65.5
2021-04-26 14:00:00,52.3125,2.14,52.3562532679,3.2725,-13.47,13.8618236986,49.04,15.61,51.4644896992,78.54,52.0225,-13.47,53.7380815274,3.2725,-13.47,13.8618236986,48.75,0.0,48.75,65.34
2021-04-26 14:30:00,46.2315,2.155,46.281698513,2.1115,-12.975,13.1456858798,44.12,15.13,46.6421622569,78.63,45.8715,-12.975,47.671219171,2.1115,-12.975,13.1456858798,43.76,0.0,43.76,65.42
2021-04-26 15:00:00,51.6325,2.189,51.6788813467,2.4825,-12.931000000000001,13.1671396761,49.15,15.12,51.4231163972,78.79,51.3325,-12.931000000000001,52.9361532155,2.4825,-12.931000000000001,13.1671396761,48.85,0.0,48.85,65.55
2021-04-26 15:30:00,53.512,2.207,53.5574924077,1.972,-13.203,13.3494566556,51.54,15.41,53.7944207144,78.43,53.162,-13.203,54.7769792249,1.972,-13.203,13.3494566556,51.19,0.0,51.19,65.25
2021-04-26 16:00:00,52.493,2.132,52.536277685,1.353,-12.658,12.7301049878,51.14,14.79,53.235737057,78.55,52.113,-12.658,53.6282549875,1.353,-12.658,12.7301049878,50.76,0.0,50.76,65.34
2021-04-26 16:30:00,50.7075,2.467,50.7674762545,1.4675,-13.513,13.5924510391,49.24,15.98,51.7681176015,78.39,50.3875,-13.513,52.1680105548,1.4675,-13.513,13.5924510391,48.92,0.0,48.92,65.22
2021-04-26 17:00:00,61.589,2.6545,61.6461782372,1.249,-14.525500000000001,14.5790998093,60.34,17.18,62.7380905033,78.5,61.189,-14.525500000000001,62.8894575525,1.249,-14.525500000000001,14.5790998093,59.94,0.0,59.94,65.3
2021-04-26 17:30:00,58.373,3.2505,58.4634319832,0.793,-15.1295,15.1502679597,57.58,18.38,60.4423758633,78.18,57.963,-15.1295,59.9050176467,0.793,-15.1295,15.1502679597,57.17,0.0,57.17,65.03
2021-04-26 18:00:00,54.0565,3.0505,54.1425040287,0.3665,-14.6295,14.634090081,53.69,17.68,56.526086898,78.36,53.6565,-14.6295,55.6151262023,0.3665,-14.6295,14.634090081,53.29,0.0,53.29,65.19
2021-04-26 18:30:00,59.887,2.6835,59.9470928507,0.257,-14.4365,14.4387873885,59.63,17.12,62.0389498622,78.58,59.547,-14.4365,61.2719980191,0.257,-14.4365,14.4387873885,59.29,0.0,59.29,65.38
2021-04-26 19:00:00,63.4525,2.8165,63.5149779855,0.2025,-15.0735,15.0748601486,63.25,17.89,65.7313821549,78.34,63.0125,-15.0735,64.7903199444,0.2025,-15.0735,15.0748601486,62.81,0.0,62.81,65.17
