Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-26 19:30:00,57.3965,2.734,57.4615781914,0.1565,-13.956,13.9568774534,57.24,16.69,59.6236001932,78.17,56.8965,-13.956,58.5831174337,0.1565,-13.956,13.9568774534,56.74,0.0,56.74,65.03
2021-04-26 20:00:00,52.3785,2.7880000000000003,52.4526472759,0.0785,-13.842,13.8422225907,52.3,16.63,54.8802960998,78.13,52.0185,-13.842,53.8286662128,0.0785,-13.842,13.8422225907,51.94,0.0,51.94,64.99
2021-04-26 20:30:00,56.0625,2.501,56.1182582343,0.1625,-13.919,13.9199485362,55.9,16.42,58.2617061199,78.22,55.7025,-13.919,57.415216339,0.1625,-13.919,13.9199485362,55.54,0.0,55.54,65.06
2021-04-26 21:00:00,57.4635,2.7315,57.5283836423,0.0035,-14.2385,14.2385004302,57.46,16.97,59.9135418749,78.01,57.0835,-14.2385,58.832481288,0.0035,-14.2385,14.2385004302,57.08,0.0,57.08,64.87
2021-04-26 21:30:00,53.401,2.5835,53.4634573634,0.031,-13.5365,13.536535496599999,53.37,16.12,55.7513345132,78.14,53.021,-13.5365,54.7216892397,0.031,-13.5365,13.536535496599999,52.99,0.0,52.99,64.98
2021-04-26 22:00:00,51.1525,2.468,51.2120032829,0.0025,-13.462,13.4620002321,51.15,15.93,53.5731966565,78.47,50.7925,-13.462,52.5462034808,0.0025,-13.462,13.4620002321,50.79,0.0,50.79,65.25
2021-04-26 22:30:00,50.1425,3.1425,50.2408759129,0.0025,-14.4875,14.4875002157,50.14,17.63,53.1491909628,78.88,49.7225,-14.4875,51.7901019742,0.0025,-14.4875,14.4875002157,49.72,0.0,49.72,65.58
2021-04-26 23:00:00,58.8325,3.469,58.9346843315,0.0025,-15.951,15.9510001959,58.83,19.42,61.9524438582,78.97,58.4425,-15.951,60.580196494,0.0025,-15.951,15.9510001959,58.44,0.0,58.44,65.65
2021-04-26 23:30:00,54.8425,2.1095,54.8830556411,0.0025,-13.3105,13.3105002348,54.84,15.42,56.9666744685,79.05,54.4425,-13.3105,56.0460098178,0.0025,-13.3105,13.3105002348,54.44,0.0,54.44,65.72
2021-04-27 00:00:00,49.9025,2.2765,49.9543987903,0.0025,-13.6535,13.6535002289,49.9,15.93,52.3810547813,78.07,49.5725,-13.6535,51.4183898863,0.0025,-13.6535,13.6535002289,49.57,0.0,49.57,64.89
2021-04-27 00:30:00,50.85,16.57,53.4816547986,0.0,0.0,0.0,50.85,16.57,53.4816547986,78.66,50.48,0.0,50.48,0.0,0.0,0.0,50.48,0.0,50.48,65.39
2021-04-27 01:00:00,40.85,15.78,43.791904503,0.0,0.0,0.0,40.85,15.78,43.791904503,78.81,40.53,0.0,40.53,0.0,0.0,0.0,40.53,0.0,40.53,65.51
2021-04-27 01:30:00,40.5,15.33,43.3042596057,0.0,0.0,0.0,40.5,15.33,43.3042596057,79.06,40.22,0.0,40.22,0.0,0.0,0.0,40.22,0.0,40.22,65.71
2021-04-27 02:00:00,52.35,16.19,54.7963374688,0.0,0.0,0.0,52.35,16.19,54.7963374688,79.16,51.96,0.0,51.96,0.0,0.0,0.0,51.96,0.0,51.96,65.79
2021-04-27 02:30:00,49.9,15.04,52.1172869593,0.0,0.0,0.0,49.9,15.04,52.1172869593,78.9,49.62,0.0,49.62,0.0,0.0,0.0,49.62,0.0,49.62,65.6
2021-04-27 03:00:00,47.76,15.5,50.2122256029,0.0,0.0,0.0,47.76,15.5,50.2122256029,79.03,47.36,0.0,47.36,0.0,0.0,0.0,47.36,0.0,47.36,65.71
2021-04-27 03:30:00,49.53,15.11,51.783520544699996,0.0,0.0,0.0,49.53,15.11,51.783520544699996,79.44,49.21,0.0,49.21,0.0,0.0,0.0,49.21,0.0,49.21,66.05
2021-04-27 04:00:00,40.42,15.33,43.2294494529,0.0,0.0,0.0,40.42,15.33,43.2294494529,79.44,40.09,0.0,40.09,0.0,0.0,0.0,40.09,0.0,40.09,66.05
2021-04-27 04:30:00,38.97,11.26,40.5641282416,0.0,0.0,0.0,38.97,11.26,40.5641282416,79.55,38.97,0.0,38.97,0.0,0.0,0.0,38.97,0.0,38.97,66.15
2021-04-27 05:00:00,41.68,8.77,42.592667209300004,0.0,0.0,0.0,41.68,8.77,42.592667209300004,78.78,42.06,0.0,42.06,0.0,0.0,0.0,42.06,0.0,42.06,65.52
2021-04-27 05:30:00,43.7,8.46,44.5113648409,0.0,0.0,0.0,43.7,8.46,44.5113648409,77.6,44.08,0.0,44.08,0.0,0.0,0.0,44.08,0.0,44.08,64.54
2021-04-27 06:00:00,37.18,5.38,37.567230401,0.0,0.0,0.0,37.18,5.38,37.567230401,77.38,37.48,0.0,37.48,0.0,0.0,0.0,37.48,0.0,37.48,64.38
2021-04-27 06:30:00,36.3,5.22,36.6734018057,0.0,0.0,0.0,36.3,5.22,36.6734018057,77.29,36.63,0.0,36.63,0.0,0.0,0.0,36.63,0.0,36.63,64.32
2021-04-27 07:00:00,37.62,5.8100000000000005,38.0660018915,0.0,0.0,0.0,37.62,5.8100000000000005,38.0660018915,77.29,37.95,0.0,37.95,0.0,0.0,0.0,37.95,0.0,37.95,64.32
2021-04-27 07:30:00,39.33,11.27,40.9128561702,0.0,0.0,0.0,39.33,11.27,40.9128561702,77.08,39.25,0.0,39.25,0.0,0.0,0.0,39.25,0.0,39.25,64.15
2021-04-27 08:00:00,39.85,11.25,41.4075476212,0.0,0.0,0.0,39.85,11.25,41.4075476212,78.3,39.57,0.0,39.57,0.0,0.0,0.0,39.57,0.0,39.57,65.16
2021-04-27 08:30:00,45.41,11.06,46.7374763974,0.0,0.0,0.0,45.41,11.06,46.7374763974,78.89,45.08,0.0,45.08,0.0,0.0,0.0,45.08,0.0,45.08,65.65
2021-04-27 09:00:00,34.69,9.28,35.9098106372,0.0,0.0,0.0,34.69,9.28,35.9098106372,78.63,34.44,0.0,34.44,0.0,0.0,0.0,34.44,0.0,34.44,65.43
2021-04-27 09:30:00,34.45,9.37,35.70153218,0.0,0.0,0.0,34.45,9.37,35.70153218,78.85,34.21,0.0,34.21,0.0,0.0,0.0,34.21,0.0,34.21,65.6
2021-04-27 10:00:00,33.58,9.07,34.7833480275,0.0,0.0,0.0,33.58,9.07,34.7833480275,78.9,33.34,0.0,33.34,0.0,0.0,0.0,33.34,0.0,33.34,65.64
2021-04-27 10:30:00,32.64,9.49,33.9916122007,0.0,0.0,0.0,32.64,9.49,33.9916122007,78.72,32.41,0.0,32.41,0.0,0.0,0.0,32.41,0.0,32.41,65.48
2021-04-27 11:00:00,33.77,9.57,35.0998262104,0.0,0.0,0.0,33.77,9.57,35.0998262104,78.9,33.53,0.0,33.53,0.0,0.0,0.0,33.53,0.0,33.53,65.62
2021-04-27 11:30:00,28.94,8.15,30.0656963997,0.0,0.0,0.0,28.94,8.15,30.0656963997,78.9,28.71,0.0,28.71,0.0,0.0,0.0,28.71,0.0,28.71,65.62
2021-04-27 12:00:00,27.95,7.8,29.0179685712,0.0,0.0,0.0,27.95,7.8,29.0179685712,78.93,27.75,0.0,27.75,0.0,0.0,0.0,27.75,0.0,27.75,65.66
2021-04-27 12:30:00,28.5,7.13,29.3783406611,0.0,0.0,0.0,28.5,7.13,29.3783406611,78.93,28.3,0.0,28.3,0.0,0.0,0.0,28.3,0.0,28.3,65.66
2021-04-27 13:00:00,27.07,8.38,28.3374187251,0.0,0.0,0.0,27.07,8.38,28.3374187251,78.82,26.86,0.0,26.86,0.0,0.0,0.0,26.86,0.0,26.86,65.55
2021-04-27 13:30:00,28.86,9.64,30.4274415619,0.0,0.0,0.0,28.86,9.64,30.4274415619,78.86,28.66,0.0,28.66,0.0,0.0,0.0,28.66,0.0,28.66,65.55
2021-04-27 14:00:00,33.29,10.78,34.991891918,0.0,0.0,0.0,33.29,10.78,34.991891918,78.95,33.05,0.0,33.05,0.0,0.0,0.0,33.05,0.0,33.05,65.6
2021-04-27 14:30:00,33.21,10.97,34.9749195853,0.0,0.0,0.0,33.21,10.97,34.9749195853,78.86,32.97,0.0,32.97,0.0,0.0,0.0,32.97,0.0,32.97,65.45
2021-04-27 15:00:00,34.81,10.46,36.3475955188,0.0,0.0,0.0,34.81,10.46,36.3475955188,78.77,34.57,0.0,34.57,0.0,0.0,0.0,34.57,0.0,34.57,65.41
2021-04-27 15:30:00,36.64,2.8,36.7468311559,0.0,0.0,0.0,36.64,2.8,36.7468311559,79.09,36.89,0.0,36.89,0.0,0.0,0.0,36.89,0.0,36.89,65.7
2021-04-27 16:00:00,34.81,5.22,35.1992116389,0.0,0.0,0.0,34.81,5.22,35.1992116389,77.57,34.85,0.0,34.85,0.0,0.0,0.0,34.85,0.0,34.85,64.48
2021-04-27 16:30:00,34.63,9.54,35.9200292316,0.0,0.0,0.0,34.63,9.54,35.9200292316,78.16,34.38,0.0,34.38,0.0,0.0,0.0,34.38,0.0,34.38,64.96
2021-04-27 17:00:00,33.57,6.09,34.1179278386,0.0,0.0,0.0,33.57,6.09,34.1179278386,78.87,33.34,0.0,33.34,0.0,0.0,0.0,33.34,0.0,33.34,65.51
2021-04-27 17:30:00,35.12,5.67,35.5747564995,0.0,0.0,0.0,35.12,5.67,35.5747564995,79.25,34.9,0.0,34.9,0.0,0.0,0.0,34.9,0.0,34.9,65.89
2021-04-27 18:00:00,41.84,7.83,42.5663540839,0.0,0.0,0.0,41.84,7.83,42.5663540839,79.06,41.55,0.0,41.55,0.0,0.0,0.0,41.55,0.0,41.55,65.75
2021-04-27 18:30:00,43.4,7.83,44.1006677954,0.0,0.0,0.0,43.4,7.83,44.1006677954,78.62,43.12,0.0,43.12,0.0,0.0,0.0,43.12,0.0,43.12,65.39
2021-04-27 19:00:00,34.79,5.15,35.1691142908,0.0,0.0,0.0,34.79,5.15,35.1691142908,78.52,34.56,0.0,34.56,0.0,0.0,0.0,34.56,0.0,34.56,65.3
2021-04-27 19:30:00,55.0,11.23,56.1347744273,0.0,0.0,0.0,55.0,11.23,56.1347744273,78.84,54.68,0.0,54.68,0.0,0.0,0.0,54.68,0.0,54.68,65.54
2021-04-27 20:00:00,58.65,11.91,59.8470600782,0.0,0.0,0.0,58.65,11.91,59.8470600782,78.16,58.28,0.0,58.28,0.0,0.0,0.0,58.28,0.0,58.28,64.99
2021-04-27 20:30:00,51.66,11.57,52.939781828,0.0,0.0,0.0,51.66,11.57,52.939781828,77.84,51.28,0.0,51.28,0.0,0.0,0.0,51.28,0.0,51.28,64.71
2021-04-27 21:00:00,49.22,10.91,50.4146456895,0.0,0.0,0.0,49.22,10.91,50.4146456895,78.45,48.92,0.0,48.92,0.0,0.0,0.0,48.92,0.0,48.92,65.21
2021-04-27 21:30:00,39.22,5.71,39.6334770112,0.0,0.0,0.0,39.22,5.71,39.6334770112,78.4,39.09,0.0,39.09,0.0,0.0,0.0,39.09,0.0,39.09,65.17
2021-04-27 22:00:00,32.97,1.21,32.9921960469,0.0,0.0,0.0,32.97,1.21,32.9921960469,78.59,33.27,0.0,33.27,0.0,0.0,0.0,33.27,0.0,33.27,65.34
2021-04-27 22:30:00,31.88,1.44,31.9125053858,0.0,0.0,0.0,31.88,1.44,31.9125053858,78.15,32.17,0.0,32.17,0.0,0.0,0.0,32.17,0.0,32.17,64.99
2021-04-27 23:00:00,46.05,7.6,46.6729311272,0.0,0.0,0.0,46.05,7.6,46.6729311272,78.04,46.59,0.0,46.59,0.0,0.0,0.0,46.59,0.0,46.59,64.9
2021-04-27 23:30:00,46.14,8.13,46.8507897479,0.0,0.0,0.0,46.14,8.13,46.8507897479,77.66,46.67,0.0,46.67,0.0,0.0,0.0,46.67,0.0,46.67,64.58
2021-04-28 00:00:00,49.34,8.76,50.1116074378,0.0,0.0,0.0,49.34,8.76,50.1116074378,77.83,49.94,0.0,49.94,0.0,0.0,0.0,49.94,0.0,49.94,64.72
2021-04-28 00:30:00,55.5745,0.0695,55.5745434574,3.4545,-10.4205,10.9781779226,52.12,10.49,53.1651624657,77.49,56.1745,-10.4205,57.1328388101,3.4545,-10.4205,10.9781779226,52.72,0.0,52.72,64.43
2021-04-28 01:00:00,55.9645,0.0425,55.9645161375,3.5745,-10.7275,11.3073563002,52.39,10.77,53.4855587986,77.76,56.6545,-10.7275,57.6611795448,3.5745,-10.7275,11.3073563002,53.08,0.0,53.08,64.64
2021-04-28 01:30:00,48.4055,2.1035,48.4511830867,3.7655000000000003,-6.8665,7.8312076016,44.64,8.97,45.5323017209,77.89,48.8655,-6.8665,49.3455764228,3.7655000000000003,-6.8665,7.8312076016,45.1,0.0,45.1,64.76
2021-04-28 02:00:00,39.226,2.8689999999999998,39.330779766,4.656,-3.6710000000000003,5.9291295314,34.57,6.54,35.1831849042,78.09,39.686,-3.6710000000000003,39.8554241854,4.656,-3.6710000000000003,5.9291295314,35.03,0.0,35.03,64.93
2021-04-28 02:30:00,35.6805,2.447,35.7643102723,3.9705,-1.963,4.4292481585,31.71,4.41,32.0151870212,78.37,36.0005,-1.963,36.0539785495,3.9705,-1.963,4.4292481585,32.03,0.0,32.03,65.17
2021-04-28 03:00:00,37.2405,3.2165,37.3791480976,4.0005,-2.6535,4.8005273148,33.24,5.87,33.754325648700004,78.54,37.6505,-2.6535,37.7438897373,4.0005,-2.6535,4.8005273148,33.65,0.0,33.65,65.29
2021-04-28 03:30:00,51.0485,3.838,51.1925736435,4.7085,-6.942,8.3881664415,46.34,10.78,47.5773475511,77.98,51.5985,-6.942,52.0633898844,4.7085,-6.942,8.3881664415,46.89,0.0,46.89,64.85
2021-04-28 04:00:00,45.168,3.0025,45.2676841715,3.778,-5.7675,6.8947327903,41.39,8.77,42.3089234087,77.98,45.658,-5.7675,46.0208324593,3.778,-5.7675,6.8947327903,41.88,0.0,41.88,64.85
2021-04-28 04:30:00,48.714,2.8855,48.7993842815,5.7940000000000005,-6.7545,8.8990845737,42.92,9.64,43.9892714193,78.32,49.224,-6.7545,49.6852638742,5.7940000000000005,-6.7545,8.8990845737,43.43,0.0,43.43,65.12
2021-04-28 05:00:00,45.6865,3.162,45.7957915779,5.9165,-5.038,7.7708697229,39.77,8.2,40.6065622775,78.14,46.1865,-5.038,46.4604587391,5.9165,-5.038,7.7708697229,40.27,0.0,40.27,64.97
2021-04-28 05:30:00,42.466,2.5545,42.5427623251,5.666,-4.2255,7.0681260777,36.8,6.78,37.4193586263,77.81,42.896,-4.2255,43.1036154661,5.666,-4.2255,7.0681260777,37.23,0.0,37.23,64.72
2021-04-28 06:00:00,44.1525,2.2155,44.2080501323,7.7125,-5.4445,9.4406163199,36.44,7.66,37.2363961736,77.81,44.5925,-5.4445,44.9236422889,7.7125,-5.4445,9.4406163199,36.88,0.0,36.88,64.72
2021-04-28 06:30:00,42.4105,2.2800000000000002,42.4717424913,13.5105,-5.3,14.5128773939,28.9,7.58,29.8775233244,77.64,42.7505,-5.3,43.0777813989,13.5105,-5.3,14.5128773939,29.24,0.0,29.24,64.6
2021-04-28 07:00:00,44.3365,2.556,44.4101156073,13.0865,-5.434,14.1698566771,31.25,7.99,32.2552724372,77.61,44.6865,-5.434,45.0156821369,13.0865,-5.434,14.1698566771,31.6,0.0,31.6,64.6
2021-04-28 07:30:00,43.322,2.116,43.3736456849,10.852,-4.864,11.8921991238,32.47,6.98,33.2117644819,77.49,43.742,-4.864,44.0116014251,10.852,-4.864,11.8921991238,32.89,0.0,32.89,64.46
2021-04-28 08:00:00,44.9845,3.9165,45.1546698858,9.0345,-4.0535,9.90217413,35.95,7.97,36.8228651791,77.49,45.4345,-4.0535,45.6149608407,9.0345,-4.0535,9.90217413,36.4,0.0,36.4,64.46
2021-04-28 08:30:00,47.4945,3.124,47.5971312817,9.9545,-4.156,10.7872334845,37.54,7.28,38.23937761,77.89,47.9445,-4.156,48.1242913324,9.9545,-4.156,10.7872334845,37.99,0.0,37.99,64.8
2021-04-28 09:00:00,53.0205,3.7755,53.154753508,9.9905,-5.6845,11.4945043608,43.03,9.46,44.057604338,77.7,53.5405,-5.6845,53.8414216055,9.9905,-5.6845,11.4945043608,43.55,0.0,43.55,64.62
2021-04-28 09:30:00,56.4045,4.964,56.6225124509,9.4045,-7.306,11.9089149905,47.0,12.27,48.5752292841,77.41,56.4045,-7.306,56.8757000506,9.4045,-7.306,11.9089149905,47.0,0.0,47.0,64.38
2021-04-28 10:00:00,54.169,6.013,54.5017130923,7.649,-7.167,10.4820365388,46.52,13.18,48.3510372174,77.78,53.869,-7.167,54.343675345,7.649,-7.167,10.4820365388,46.22,0.0,46.22,64.65
2021-04-28 10:30:00,50.8,6.934,51.2710479316,8.76,-6.476,10.8938595548,42.04,13.41,44.1269724772,78.25,50.48,-6.476,50.8937027146,8.76,-6.476,10.8938595548,41.72,0.0,41.72,65.05
2021-04-28 11:00:00,46.9695,6.336,47.3949240557,6.3695,-5.164,8.1998430625,40.6,11.5,42.1972747935,78.6,46.6895,-5.164,46.9742089476,6.3695,-5.164,8.1998430625,40.32,0.0,40.32,65.34
2021-04-28 11:30:00,46.9705,6.713,47.447784345,7.7405,-5.377,9.4248325847,39.23,12.09,41.0507125395,78.65,46.6905,-5.377,46.9990948769,7.7405,-5.377,9.4248325847,38.95,0.0,38.95,65.41
2021-04-28 12:00:00,41.36,5.9645,41.7878554158,11.83,-5.5055,13.0483497137,29.53,11.47,31.6793592107,78.65,41.14,-5.5055,41.5067480086,11.83,-5.5055,13.0483497137,29.31,0.0,29.31,65.41
2021-04-28 12:30:00,39.2575,5.7515,39.676580731,14.3775,-8.0985,16.501460799,24.88,13.85,28.47519798,78.71,39.0675,-8.0985,39.8980608363,14.3775,-8.0985,16.501460799,24.69,0.0,24.69,65.46
2021-04-28 13:00:00,40.3565,5.472,40.7257888352,11.7365,-7.578,13.9703799608,28.62,13.05,31.4548390554,78.48,40.1765,-7.578,40.884926761,11.7365,-7.578,13.9703799608,28.44,0.0,28.44,65.26
2021-04-28 13:30:00,39.958,5.1565,40.2893442023,9.158,-7.7735,12.0123380842,30.8,12.93,33.4039653335,78.43,39.738,-7.7735,40.491183562,9.158,-7.7735,12.0123380842,30.58,0.0,30.58,65.21
2021-04-28 14:00:00,41.7105,5.5675,42.0804332974,7.3405000000000005,-8.2525,11.0447587796,34.37,13.82,37.044423332,78.48,41.4805,-8.2525,42.2934467323,7.3405000000000005,-8.2525,11.0447587796,34.14,0.0,34.14,65.26
2021-04-28 14:30:00,47.573,5.009,47.8359740154,3.433,-8.961,9.596093476,44.14,13.97,46.2979535185,78.48,47.303,-8.961,48.1442969624,3.433,-8.961,9.596093476,43.87,0.0,43.87,65.26
2021-04-28 15:00:00,58.6685,5.966,58.9710611084,5.0285,-9.404,10.6640062008,53.64,15.37,55.798624535,78.1,58.2385,-9.404,58.992864808,5.0285,-9.404,10.6640062008,53.21,0.0,53.21,64.96
2021-04-28 15:30:00,50.5645,5.657,50.8799598,7.4445,-9.023,11.6976540063,43.12,14.68,45.5503765078,78.57,50.2845,-9.023,51.0876254023,7.4445,-9.023,11.6976540063,42.84,0.0,42.84,65.35
2021-04-28 16:00:00,51.463,5.246,51.7296905558,6.593,-9.204,11.321716521799999,44.87,14.45,47.1393614721,78.57,51.173,-9.204,51.9941299091,6.593,-9.204,11.321716521799999,44.58,0.0,44.58,65.35
2021-04-28 16:30:00,46.2645,5.6405,46.6070724301,8.5545,-8.9495,12.3803481575,37.71,14.59,40.4340475342,78.57,45.9645,-8.9495,46.8276500638,8.5545,-8.9495,12.3803481575,37.41,0.0,37.41,65.35
2021-04-28 17:00:00,42.6785,5.559,43.0390153611,6.0085,-8.441,10.3611077231,36.67,14.0,39.2516101581,78.78,42.4185,-8.441,43.2501979562,6.0085,-8.441,10.3611077231,36.41,0.0,36.41,65.56
2021-04-28 17:30:00,40.2325,5.6975,40.6339213281,4.9225,-7.8125,9.2339678633,35.31,13.51,37.8062984171,78.9,40.0025,-7.8125,40.7582526919,4.9225,-7.8125,9.2339678633,35.08,0.0,35.08,65.63
2021-04-28 18:00:00,54.4555,5.273,54.7102002304,4.3655,-9.047,10.0451878653,50.09,14.32,52.0967417407,78.9,54.0955,-9.047,54.8467987147,4.3655,-9.047,10.0451878653,49.73,0.0,49.73,65.63
2021-04-28 18:30:00,54.5405,5.33,54.8003197094,4.2005,-9.22,10.1317619519,50.34,14.55,52.4005543864,78.7,54.1905,-9.22,54.969252225700004,4.2005,-9.22,10.1317619519,49.99,0.0,49.99,65.49
2021-04-28 19:00:00,55.601,5.684,55.8907779244,11.121,-9.846,14.853294483,44.48,15.53,47.1131754396,78.7,55.291,-9.846,56.160826178,11.121,-9.846,14.853294483,44.17,0.0,44.17,65.49
2021-04-28 19:30:00,59.672,6.036,59.9765027323,14.642,-10.784,18.1846864147,45.03,16.82,48.0688391788,78.6,59.342,-10.784,60.3139090094,14.642,-10.784,18.1846864147,44.7,0.0,44.7,65.39
2021-04-28 20:00:00,54.646,5.52,54.9240904886,12.196,-10.06,15.8096810847,42.45,15.58,45.2187892363,78.68,54.346,-10.06,55.2692619455,12.196,-10.06,15.8096810847,42.15,0.0,42.15,65.46
2021-04-28 20:30:00,58.877,4.9335,59.0833356476,10.217,-9.7865,14.1478857519,48.66,14.72,50.8377222149,78.54,58.587,-9.7865,59.3987554689,10.217,-9.7865,14.1478857519,48.37,0.0,48.37,65.35
2021-04-28 21:00:00,55.082,5.4875,55.3546690014,7.502,-9.0925,11.7878564739,47.58,14.58,49.7637699537,78.07,54.752,-9.0925,55.5018473589,7.502,-9.0925,11.7878564739,47.25,0.0,47.25,64.94
2021-04-28 21:30:00,60.155,6.378,60.4921722953,8.265,-10.102,13.0522269747,51.89,16.48,54.4441227315,78.13,59.805,-10.102,60.6521922852,8.265,-10.102,13.0522269747,51.54,0.0,51.54,64.98
2021-04-28 22:00:00,61.454,6.551,61.8021821379,8.664,-10.049,13.2682816144,52.79,16.6,55.3384504662,78.34,61.134,-10.049,61.9544054689,8.664,-10.049,13.2682816144,52.47,0.0,52.47,65.14
2021-04-28 22:30:00,53.1405,6.7175,53.5633974511,8.0805,-10.4425,13.2037981846,45.06,17.16,48.2168974531,78.34,52.8505,-10.4425,53.8722670444,8.0805,-10.4425,13.2037981846,44.77,0.0,44.77,65.14
2021-04-28 23:00:00,56.0745,7.5565,56.5813594967,6.5145,-11.4135,13.1417918299,49.56,18.97,53.0665101547,79.11,55.6745,-11.4135,56.8323669444,6.5145,-11.4135,13.1417918299,49.16,0.0,49.16,65.78
2021-04-28 23:30:00,53.4635,5.923,53.790591754,5.8835,-10.917,12.4014701245,47.58,16.84,50.4721903626,79.02,53.1235,-10.917,54.2336347782,5.8835,-10.917,12.4014701245,47.24,0.0,47.24,65.71
2021-04-29 00:00:00,51.33,5.9705,51.6760657389,5.49,-11.1295,12.4099101628,45.84,17.1,48.9256129241,78.7,51.03,-11.1295,52.2295574388,5.49,-11.1295,12.4099101628,45.54,0.0,45.54,65.44
2021-04-29 00:30:00,50.645,6.314,51.0370710464,4.395,-10.956,11.8046584449,46.25,17.27,49.3691745931,78.76,50.295,-10.956,51.4744690211,4.395,-10.956,11.8046584449,45.9,0.0,45.9,65.5
2021-04-29 01:00:00,49.745,5.0155,49.9972025742,5.135,-10.6945,11.8634124623,44.61,15.71,47.295414154,79.08,49.485,-10.6945,50.6274387585,5.135,-10.6945,11.8634124623,44.35,0.0,44.35,65.76
2021-04-29 01:30:00,50.566,1.8565,50.6000686586,3.2560000000000002,-12.9035,13.3079618368,47.31,14.76,49.5589921205,78.58,50.226,-12.9035,51.8570283399,3.2560000000000002,-12.9035,13.3079618368,46.97,0.0,46.97,65.35
2021-04-29 02:00:00,45.2265,1.7850000000000001,45.2617114927,1.7765,-11.885,12.017036958,43.45,13.67,45.5496586156,78.35,44.8965,-11.885,46.4429643461,1.7765,-11.885,12.017036958,43.12,0.0,43.12,65.16
2021-04-29 02:30:00,45.088,1.912,45.1285218903,0.778,-12.528,12.5521340018,44.31,14.44,46.6035374194,78.27,44.788,-12.528,46.5071578147,0.778,-12.528,12.5521340018,44.01,0.0,44.01,65.08
2021-04-29 03:00:00,43.1515,1.883,43.1925646524,1.2715,-11.797,11.8653243213,41.88,13.68,44.0576531377,78.37,42.8415,-11.797,44.4360589077,1.2715,-11.797,11.8653243213,41.57,0.0,41.57,65.18
2021-04-29 03:30:00,47.1705,1.887,47.2082285121,2.5805,-12.783,13.0408615225,44.59,14.67,46.9412079095,78.47,46.8805,-12.783,48.5920401841,2.5805,-12.783,13.0408615225,44.3,0.0,44.3,65.22
2021-04-29 04:00:00,52.6345,2.1595,52.6787815966,2.9645,-13.3705,13.6952010025,49.67,15.53,52.0412317302,78.47,52.2845,-13.3705,53.9670196555,2.9645,-13.3705,13.6952010025,49.32,0.0,49.32,65.22
2021-04-29 04:30:00,41.7115,2.133,41.7660019783,1.1315,-12.017,12.0701524949,40.58,14.15,42.9762597256,78.61,41.4415,-12.017,43.1486524848,1.1315,-12.017,12.0701524949,40.31,0.0,40.31,65.35
2021-04-29 05:00:00,59.5845,1.996,59.6179222738,0.8145,-13.374,13.3987792821,58.77,15.37,60.7466031972,78.61,59.1645,-13.374,60.6572496595,0.8145,-13.374,13.3987792821,58.35,0.0,58.35,65.35
2021-04-29 05:30:00,58.6235,1.8625,58.6530788493,0.3235,-13.1475,13.1514793274,58.3,15.01,60.2012466648,78.38,58.2735,-13.1475,59.7382420105,0.3235,-13.1475,13.1514793274,57.95,0.0,57.95,65.18
2021-04-29 06:00:00,54.0805,1.975,54.1165511212,0.6205,-12.495,12.5103974857,53.46,14.47,55.3836844206,78.19,53.7305,-12.495,55.1642244145,0.6205,-12.495,12.5103974857,53.11,0.0,53.11,65.02
2021-04-29 06:30:00,44.2545,2.3805,44.3184786573,0.3845,-12.0495,12.0556331439,43.87,14.43,46.1822671596,78.47,43.8845,-12.0495,45.5086781889,0.3845,-12.0495,12.0556331439,43.5,0.0,43.5,65.27
2021-04-29 07:00:00,53.0925,2.301,53.1423386506,0.1825,-12.239,12.240360585,52.91,14.54,54.8714834864,78.84,52.7925,-12.239,54.1926302854,0.1825,-12.239,12.240360585,52.61,0.0,52.61,65.57
2021-04-29 07:30:00,54.7185,2.1115,54.7592245608,0.2485,-12.0385,12.0410645086,54.47,14.15,56.2779121859,78.6,54.3185,-12.0385,55.6365430675,0.2485,-12.0385,12.0410645086,54.07,0.0,54.07,65.4
2021-04-29 08:00:00,45.503,2.3689999999999998,45.5646263016,0.003,-11.041,11.0410004076,45.5,13.41,47.4349881417,77.96,45.163,-11.041,46.4930129159,0.003,-11.041,11.0410004076,45.16,0.0,45.16,64.86
2021-04-29 08:30:00,41.4325,2.1605,41.4887914562,0.0025,-10.1995,10.1995003064,41.43,12.36,43.2344133764,78.11,41.1525,-10.1995,42.3976185239,0.0025,-10.1995,10.1995003064,41.15,0.0,41.15,64.98
2021-04-29 09:00:00,42.5925,2.107,42.6445835394,0.0025,-10.283,10.2830003039,42.59,12.39,44.3556106936,78.19,42.2725,-10.283,43.5052220457,0.0025,-10.283,10.2830003039,42.27,0.0,42.27,65.02
2021-04-29 09:30:00,41.1375,1.7615,41.1751962776,0.1675,-10.0685,10.0698931722,40.97,11.83,42.6437545251,78.19,40.8775,-10.0685,42.0992244406,0.1675,-10.0685,10.0698931722,40.71,0.0,40.71,65.02
2021-04-29 10:00:00,40.6305,1.4995,40.6581606876,0.24050000000000002,-9.3005,9.303609004,40.39,10.8,41.8089954436,78.04,40.3305,-9.3005,41.3889904504,0.24050000000000002,-9.3005,9.303609004,40.09,0.0,40.09,64.91
2021-04-29 10:30:00,42.893,1.716,42.9273118772,0.803,-10.504,10.5346487839,42.09,12.22,43.8280332664,78.04,42.643,-10.504,43.9176441194,0.803,-10.504,10.5346487839,41.84,0.0,41.84,64.91
2021-04-29 11:00:00,57.717,1.7015,57.7420747051,0.847,-11.5085,11.5396265646,56.87,13.21,58.3840817347,78.17,57.307,-11.5085,58.4511575698,0.847,-11.5085,11.5396265646,56.46,0.0,56.46,65.03
2021-04-29 11:30:00,56.303,1.8545,56.333533346,0.433,-11.525500000000001,11.5336307922,55.87,13.38,57.4498154914,77.78,55.923,-11.525500000000001,57.0983281651,0.433,-11.525500000000001,11.5336307922,55.49,0.0,55.49,64.72
2021-04-29 12:00:00,53.6885,0.761,53.6938930722,1.2785,-11.699,11.768651717600001,52.41,12.46,53.8707685113,78.09,53.3885,-11.699,54.6552699495,1.2785,-11.699,11.768651717600001,52.11,0.0,52.11,64.99
2021-04-29 12:30:00,53.6215,0.75,53.6267448411,0.1515,-11.61,11.6109884269,53.47,12.36,54.8799644679,78.45,53.2415,-11.61,54.492654755,0.1515,-11.61,11.6109884269,53.09,0.0,53.09,65.31
2021-04-29 13:00:00,49.797,1.0775,49.8086560273,0.647,-11.1225,11.1413022242,49.15,12.2,50.6415096536,78.17,49.477,-11.1225,50.7117691986,0.647,-11.1225,11.1413022242,48.83,0.0,48.83,65.05
2021-04-29 13:30:00,46.4155,1.208,46.4312169155,0.2155,-10.752,10.754159393,46.2,11.96,47.7229672171,78.2,46.0555,-10.752,47.2939169899,0.2155,-10.752,10.754159393,45.84,0.0,45.84,65.05
2021-04-29 14:00:00,54.6535,1.1095,54.6647606096,0.6135,-11.4405,11.4569377453,54.04,12.55,55.4781407403,78.31,54.4035,-11.4405,55.5933975621,0.6135,-11.4405,11.4569377453,53.79,0.0,53.79,65.11
2021-04-29 14:30:00,62.8555,1.142,62.865873447,0.24550000000000002,-12.118,12.1204865517,62.61,13.26,63.998747644,78.1,62.3955,-12.118,63.5613431596,0.24550000000000002,-12.118,12.1204865517,62.15,0.0,62.15,64.94
2021-04-29 15:00:00,60.626,1.509,60.644776832,0.106,-12.791,12.7914392075,60.52,14.3,62.1864969266,78.04,60.236,-12.791,61.57909854,0.106,-12.791,12.7914392075,60.13,0.0,60.13,64.9
2021-04-29 15:30:00,60.944,1.9245,60.9743785229,0.264,-13.9355,13.9380004394,60.68,15.86,62.7184342917,78.49,60.514,-13.9355,62.097845021,0.264,-13.9355,13.9380004394,60.25,0.0,60.25,65.28
2021-04-29 16:00:00,63.189,2.122,63.224620244,0.339,-14.268,14.2720266606,62.85,16.39,64.9519406946,78.49,62.789,-14.268,64.3897068249,0.339,-14.268,14.2720266606,62.45,0.0,62.45,65.28
2021-04-29 16:30:00,51.681,2.0555,51.7218603808,0.891,-13.3545,13.3841903472,50.79,15.41,53.0762866071,78.38,51.291,-13.3545,53.0010316055,0.891,-13.3545,13.3841903472,50.4,0.0,50.4,65.17
2021-04-29 17:00:00,62.5525,1.8705,62.580460421,0.3325,-14.2795,14.2833706281,62.22,16.15,64.2818084686,78.59,62.1325,-14.2795,63.7522680106,0.3325,-14.2795,14.2833706281,61.8,0.0,61.8,65.35
2021-04-29 17:30:00,63.1585,1.9235000000000002,63.1877834277,0.23850000000000002,-13.8065,13.8085598272,62.92,15.73,64.856451491,78.31,62.7685,-13.8065,64.2689974599,0.23850000000000002,-13.8065,13.8085598272,62.53,0.0,62.53,65.13
2021-04-29 18:00:00,66.502,1.979,66.531439523,0.002,-13.801,13.8010001449,66.5,15.78,68.3466048901,78.39,66.062,-13.801,67.4881874479,0.002,-13.801,13.8010001449,66.06,0.0,66.06,65.21
2021-04-29 18:30:00,64.332,1.943,64.3613352332,0.002,-13.597,13.5970001471,64.33,15.54,66.1803634018,78.33,63.912,-13.597,65.3423457874,0.002,-13.597,13.5970001471,63.91,0.0,63.91,65.16
2021-04-29 19:00:00,53.4725,2.2245,53.5187505133,0.0025,-13.1455,13.1455002377,53.47,15.37,55.6352208587,78.33,53.1525,-13.1455,54.7539261286,0.0025,-13.1455,13.1455002377,53.15,0.0,53.15,65.16
2021-04-29 19:30:00,59.2525,2.234,59.2945993515,0.0025,-13.446,13.4460002324,59.25,15.68,61.289680208,78.52,58.7825,-13.446,60.3007232316,0.0025,-13.446,13.4460002324,58.78,0.0,58.78,65.32
2021-04-29 20:00:00,48.516,2.2145,48.5665138367,0.056,-12.9055,12.905621498,48.46,15.12,50.7640226932,78.44,48.176,-12.9055,49.8746318909,0.056,-12.9055,12.905621498,48.12,0.0,48.12,65.24
2021-04-29 20:30:00,43.777,1.994,43.8223888555,3.337,-12.716,13.1465670424,40.44,14.71,43.0322867159,78.56,43.477,-12.716,45.2984126102,3.337,-12.716,13.1465670424,40.14,0.0,40.14,65.33
2021-04-29 21:00:00,41.7,1.6925,41.7343330634,1.19,-11.4675,11.5290787251,40.51,13.16,42.5939631873,78.7,41.45,-11.4675,43.0070465883,1.19,-11.4675,11.5290787251,40.26,0.0,40.26,65.43
2021-04-29 21:30:00,40.666,1.8815,40.7095025547,0.766,-11.2185,11.2446208584,39.9,13.1,41.9954759468,78.88,40.356,-11.2185,41.8862922476,0.766,-11.2185,11.2446208584,39.59,0.0,39.59,65.56
2021-04-29 22:00:00,38.777,1.7850000000000001,38.8180622134,0.027,-11.895,11.8950306431,38.75,13.68,41.0938547717,79.1,38.557,-11.895,40.3501335066,0.027,-11.895,11.8950306431,38.53,0.0,38.53,65.73
2021-04-29 22:30:00,52.731,1.736,52.7595683929,0.051000000000000004,-13.554,13.5540959492,52.68,15.29,54.8540472527,79.2,52.351,-13.554,54.0771496753,0.051000000000000004,-13.554,13.5540959492,52.3,0.0,52.3,65.83
2021-04-29 23:00:00,52.254,2.15,52.2982123595,0.254,-14.17,14.1722763168,52.0,16.32,54.5008476998,79.04,51.894,-14.17,53.7938299064,0.254,-14.17,14.1722763168,51.64,0.0,51.64,65.71
2021-04-29 23:30:00,41.0995,-0.711,41.1056495053,0.5495,-9.771,9.7864391507,40.55,9.06,41.5498026469,79.28,41.4495,-9.771,42.5856019242,0.5495,-9.771,9.7864391507,40.9,0.0,40.9,65.9
2021-04-30 00:00:00,46.3115,-0.3885,46.3131295045,0.48150000000000004,-10.3685,10.3796741037,45.83,9.98,46.9040435357,77.49,46.3915,-10.3685,47.536060675,0.48150000000000004,-10.3685,10.3796741037,45.91,0.0,45.91,64.38
2021-04-30 00:30:00,56.977,1.228,56.9902317332,0.767,-13.932,13.9530968964,56.21,15.16,58.2184652838,77.57,56.607,-13.932,58.2962526497,0.767,-13.932,13.9530968964,55.84,0.0,55.84,64.47
2021-04-30 01:00:00,46.17,0.9085000000000001,46.1789375392,0.6000000000000001,-13.0415,13.0552947975,45.57,13.95,47.6573960682,78.32,45.84,-13.0415,47.6590633799,0.6000000000000001,-13.0415,13.0552947975,45.24,0.0,45.24,65.11
2021-04-30 01:30:00,46.583,0.994,46.5936039065,0.9530000000000001,-13.146,13.1804979041,45.63,14.14,47.7706656851,78.56,46.263,-13.146,48.0945161635,0.9530000000000001,-13.146,13.1804979041,45.31,0.0,45.31,65.32
2021-04-30 02:00:00,52.249,0.7455,52.2543182067,0.909,-13.1745,13.2058218695,51.34,13.92,53.1936274379,78.44,51.899,-13.1745,53.5450618755,0.909,-13.1745,13.2058218695,50.99,0.0,50.99,65.21
2021-04-30 02:30:00,55.4685,0.4575,55.4703866806,1.1185,-13.3625,13.4092299742,54.35,13.82,56.0795408326,78.32,55.1385,-13.3625,56.7345625567,1.1185,-13.3625,13.4092299742,54.02,0.0,54.02,65.12
2021-04-30 03:00:00,64.433,0.306,64.4337266111,0.503,-14.134,14.1429475358,63.93,14.44,65.5405103734,78.1,64.073,-14.134,65.6134078143,0.503,-14.134,14.1429475358,63.57,0.0,63.57,64.92
2021-04-30 03:30:00,60.7445,0.0335,60.7445092375,0.3845,-13.6865,13.6918998864,60.36,13.72,61.8996607422,77.9,60.3345,-13.6865,61.8673756717,0.3845,-13.6865,13.6918998864,59.95,0.0,59.95,64.75
2021-04-30 04:00:00,61.344,0.2005,61.3443276616,0.374,-13.6895,13.6946079261,60.97,13.89,62.5321757178,78.02,60.974,-13.6895,62.4918481584,0.374,-13.6895,13.6946079261,60.6,0.0,60.6,64.86
2021-04-30 04:30:00,59.224,0.4055,59.2253881899,0.664,-13.3745,13.3909725655,58.56,13.78,60.1594714073,78.1,58.794,-13.3745,60.2960337522,0.664,-13.3745,13.3909725655,58.13,0.0,58.13,64.92
2021-04-30 05:00:00,46.0345,0.31,46.0355437705,0.0145,-11.68,11.6800090004,46.02,11.99,47.556287702,78.2,45.7345,-11.68,47.2024034372,0.0145,-11.68,11.6800090004,45.72,0.0,45.72,65.01
2021-04-30 05:30:00,46.934,0.21450000000000002,46.9344901565,0.064,-11.4455,11.4456789336,46.87,11.66,48.2985765836,78.58,46.584,-11.4455,47.9694540958,0.064,-11.4455,11.4456789336,46.52,0.0,46.52,65.35
2021-04-30 06:00:00,53.628,0.2675,53.6286671497,0.068,-12.0925,12.0926911914,53.56,12.36,54.9676559442,78.49,53.348,-12.0925,54.7013497114,0.068,-12.0925,12.0926911914,53.28,0.0,53.28,65.27
2021-04-30 06:30:00,53.561,0.232,53.5615024528,0.031,-11.598,11.5980414295,53.53,11.83,54.8216179987,78.49,53.201,-11.598,54.4505280507,0.031,-11.598,11.5980414295,53.17,0.0,53.17,65.27
2021-04-30 07:00:00,57.836,0.5745,57.8388532584,0.006,-12.2055,12.2055014747,57.83,12.78,59.2253096235,78.43,57.416,-12.2055,58.6989888009,0.006,-12.2055,12.2055014747,57.41,0.0,57.41,65.22
2021-04-30 07:30:00,58.2125,0.3055,58.2133016286,0.0025,-11.4745,11.4745002723,58.21,11.78,59.3900033676,78.3,57.8325,-11.4745,58.959835536599996,0.0025,-11.4745,11.4745002723,57.83,0.0,57.83,65.11
2021-04-30 08:00:00,56.7525,0.36050000000000004,56.7536449622,0.0025,-10.8695,10.8695002875,56.75,11.23,57.8504572151,78.05,56.3625,-10.8695,57.4010229569,0.0025,-10.8695,10.8695002875,56.36,0.0,56.36,64.91
2021-04-30 08:30:00,43.262,0.291,43.2629786885,0.002,-9.829,9.8290002035,43.26,10.12,44.4279416584,77.84,42.972,-9.829,44.081765221,0.002,-9.829,9.8290002035,42.97,0.0,42.97,64.75
2021-04-30 09:00:00,53.5225,0.28250000000000003,53.5232455341,0.0025,-10.6675,10.6675002929,53.52,10.95,54.6286820269,78.0,53.1825,-10.6675,54.2418091743,0.0025,-10.6675,10.6675002929,53.18,0.0,53.18,64.9
2021-04-30 09:30:00,57.8425,0.4615,57.844341024,0.0025,-11.0585,11.0585002826,57.84,11.52,58.9760629408,77.7,57.5025,-11.0585,58.5561946211,0.0025,-11.0585,11.0585002826,57.5,0.0,57.5,64.64
2021-04-30 10:00:00,62.7425,0.8260000000000001,62.7479368764,0.0025,-12.024,12.0240002599,62.74,12.85,64.0424086055,77.66,62.3425,-12.024,63.4914473158,0.0025,-12.024,12.0240002599,62.34,0.0,62.34,64.6
2021-04-30 10:30:00,66.3225,0.7075,66.326273546,0.0025,-12.1925,12.1925002563,66.32,12.9,67.5629513861,77.51,65.9025,-12.1925,67.02086662,0.0025,-12.1925,12.1925002563,65.9,0.0,65.9,64.47
2021-04-30 11:00:00,62.871,1.263,62.883684768,0.051000000000000004,-12.367,12.3671051584,62.82,13.63,64.2816404582,77.51,62.501,-12.367,63.7127749356,0.051000000000000004,-12.367,12.3671051584,62.45,0.0,62.45,64.43
2021-04-30 11:30:00,55.3625,1.5945,55.3854569043,0.4325,-12.0355,12.043268514,54.93,13.63,56.5957754607,77.51,54.9025,-12.0355,56.2062075442,0.4325,-12.0355,12.043268514,54.47,0.0,54.47,64.43
2021-04-30 12:00:00,41.4745,1.7635,41.5119751698,0.0545,-10.4365,10.4366423001,41.42,12.2,43.1793515468,77.73,41.1845,-10.4365,42.4862751074,0.0545,-10.4365,10.4366423001,41.13,0.0,41.13,64.62
2021-04-30 12:30:00,54.005,1.6365,54.0297895355,0.005,-11.2635,11.2635011098,54.0,12.9,55.5194560492,78.13,53.665,-11.2635,54.8342835938,0.005,-11.2635,11.2635011098,53.66,0.0,53.66,64.96
2021-04-30 13:00:00,56.2545,1.8855,56.2860895826,0.0845,-12.6945,12.6947812309,56.17,14.58,58.0314164914,77.84,55.8945,-12.6945,57.3179331492,0.0845,-12.6945,12.6947812309,55.81,0.0,55.81,64.73
2021-04-30 13:30:00,45.7435,1.441,45.766191378,0.0635,-11.959,11.9591685852,45.68,13.4,47.6048568951,78.02,45.4235,-11.959,46.9713959048,0.0635,-11.959,11.9591685852,45.36,0.0,45.36,64.87
2021-04-30 14:00:00,44.5835,1.8595000000000002,44.6222614006,0.0835,-12.3305,12.3307827205,44.5,14.19,46.7076663943,78.17,44.2535,-12.3305,45.9392369604,0.0835,-12.3305,12.3307827205,44.17,0.0,44.17,65.01
2021-04-30 14:30:00,41.3165,1.8995000000000002,41.3601411083,0.10650000000000001,-12.2305,12.2309636783,41.21,14.13,43.5651351427,78.11,41.0165,-12.2305,42.8011495465,0.10650000000000001,-12.2305,12.2309636783,40.91,0.0,40.91,64.94
2021-04-30 15:00:00,41.4565,2.297,41.5200867202,1.0665,-13.113,13.1562985391,40.39,15.41,43.229853111,78.44,41.1765,-13.113,43.2140593008,1.0665,-13.113,13.1562985391,40.11,0.0,40.11,65.22
2021-04-30 15:30:00,40.464,2.2275,40.5252643699,0.17400000000000002,-12.4825,12.4837126789,40.29,14.71,42.891353441,78.53,40.164,-12.4825,42.0590026302,0.17400000000000002,-12.4825,12.4837126789,39.99,0.0,39.99,65.32
2021-04-30 16:00:00,41.7515,2.2925,41.814391165,0.0115,-12.2375,12.2375054035,41.74,14.53,44.1967023657,78.62,41.4715,-12.2375,43.2393538169,0.0115,-12.2375,12.2375054035,41.46,0.0,41.46,65.38
2021-04-30 16:30:00,50.5105,2.229,50.5596583379,0.030500000000000003,-13.031,13.0310356937,50.48,15.26,52.7361166564,78.43,50.2105,-13.031,51.8738977835,0.030500000000000003,-13.031,13.0310356937,50.18,0.0,50.18,65.21
2021-04-30 17:00:00,50.3335,2.2245,50.3826321514,0.0035,-12.5455,12.5455004882,50.33,14.77,52.4524718197,78.21,49.9935,-12.5455,51.5435700403,0.0035,-12.5455,12.5455004882,49.99,0.0,49.99,65.05
2021-04-30 17:30:00,49.8725,1.9465,49.9104710306,0.0025,-11.5035,11.5035002717,49.87,13.45,51.6519060636,78.33,49.4925,-11.5035,50.8117906445,0.0025,-11.5035,11.5035002717,49.49,0.0,49.49,65.15
2021-04-30 18:00:00,43.4225,1.7149999999999999,43.4563543253,0.0025,-10.675,10.6750002927,43.42,12.39,45.1531671093,78.4,43.1225,-10.675,44.424155943,0.0025,-10.675,10.6750002927,43.12,0.0,43.12,65.21
2021-04-30 18:30:00,42.2025,1.6535000000000002,42.2348797619,0.0025,-10.4665,10.4665002986,42.2,12.12,43.9059722589,78.47,41.9125,-10.4665,43.1995981289,0.0025,-10.4665,10.4665002986,41.91,0.0,41.91,65.25
2021-04-30 19:00:00,39.3625,1.1655,39.3797510975,0.0025,-9.7745,9.7745003197,39.36,10.94,40.8520892979,78.33,39.0725,-9.7745,40.2765577787,0.0025,-9.7745,9.7745003197,39.07,0.0,39.07,65.13
2021-04-30 19:30:00,44.5035,1.6099999999999999,44.5326129062,0.0035,-11.23,11.2300005454,44.5,12.84,46.3153926897,78.33,44.2035,-11.23,45.6077001421,0.0035,-11.23,11.2300005454,44.2,0.0,44.2,65.13
2021-04-30 20:00:00,42.3145,1.7625000000000002,42.3511902607,0.42450000000000004,-11.5875,11.595273024,41.89,13.35,43.9658344627,78.23,42.0145,-11.5875,43.5831202015,0.42450000000000004,-11.5875,11.595273024,41.59,0.0,41.59,65.07
2021-04-30 20:30:00,51.5725,1.5875,51.5969273552,1.6125,-12.9625,13.0624102868,49.96,14.55,52.0356041572,78.33,51.2425,-12.9625,52.856600463,1.6125,-12.9625,13.0624102868,49.63,0.0,49.63,65.12
2021-04-30 21:00:00,48.708,1.516,48.7315864712,1.118,-12.184,12.2351861449,47.59,13.7,49.5227028745,78.05,48.388,-12.184,49.8983807353,1.118,-12.184,12.2351861449,47.27,0.0,47.27,64.91
2021-04-30 21:30:00,59.045,1.5545,59.0654594095,1.475,-13.2055,13.2876203757,57.57,14.76,59.4319989568,78.24,58.685,-13.2055,60.1524268442,1.475,-13.2055,13.2876203757,57.21,0.0,57.21,65.05
2021-04-30 22:00:00,57.6675,1.5165000000000002,57.6874364875,1.6675,-13.1735,13.2786165883,56.0,14.69,57.8946983756,78.2,57.2975,-13.1735,58.7923856337,1.6675,-13.1735,13.2786165883,55.63,0.0,55.63,65.02
2021-04-30 22:30:00,57.1745,0.9505,57.1824002688,1.3345,-12.1795,12.2523920318,55.84,13.13,57.3629017746,78.34,56.8345,-12.1795,58.1248708429,1.3345,-12.1795,12.2523920318,55.5,0.0,55.5,65.13
2021-04-30 23:00:00,60.043,1.3245,60.0576069224,0.483,-12.9755,12.9844864839,59.56,14.3,61.2526211684,77.64,59.623,-12.9755,61.018568725,0.483,-12.9755,12.9844864839,59.14,0.0,59.14,64.53
2021-04-30 23:30:00,56.529,1.0695000000000001,56.5391162935,0.609,-13.3105,13.3244246123,55.92,14.38,57.7393349459,77.8,56.159,-13.3105,57.7148394371,0.609,-13.3105,13.3244246123,55.55,0.0,55.55,64.66
2021-05-01 00:00:00,54.5965,1.4435,54.6155793204,1.5665,-13.4265,13.517574653,53.03,14.87,55.0753828856,78.03,54.2365,-13.4265,55.873686423,1.5665,-13.4265,13.517574653,52.67,0.0,52.67,64.86
2021-05-01 00:30:00,54.1415,1.7145000000000001,54.1686397512,1.1815,-12.7055,12.7603163166,52.96,14.42,54.8880497012,78.12,53.8715,-12.7055,55.3495098668,1.1815,-12.7055,12.7603163166,52.69,0.0,52.69,64.93
2021-05-01 01:00:00,62.3865,1.4315,62.4029212017,1.0265,-13.8585,13.8964644604,61.36,15.29,63.2363321201,78.12,61.8965,-13.8585,63.4289739354,1.0265,-13.8585,13.8964644604,60.87,0.0,60.87,64.93
2021-05-01 01:30:00,56.7205,1.212,56.7334474913,0.9005000000000001,-12.768,12.7997157879,55.82,13.98,57.5440075073,78.22,56.3905,-12.768,57.8179065191,0.9005000000000001,-12.768,12.7997157879,55.49,0.0,55.49,65.0
2021-05-01 02:00:00,47.072,0.49350000000000005,47.074586841,1.102,-11.4965,11.5491954806,45.97,11.99,47.5079046054,78.22,46.762,-11.4965,48.1544822031,1.102,-11.4965,11.5491954806,45.66,0.0,45.66,65.0
2021-05-01 02:30:00,57.6925,0.9775,57.7007804323,1.6125,-14.0425,14.1347784737,56.08,15.02,58.0565827448,78.38,57.3125,-14.0425,59.0077491733,1.6125,-14.0425,14.1347784737,55.7,0.0,55.7,65.14
2021-05-01 03:00:00,51.28,1.1985000000000001,51.2940035701,1.77,-13.6315,13.7459336624,49.51,14.83,51.6833532194,78.0,50.96,-13.6315,52.7516766771,1.77,-13.6315,13.7459336624,49.19,0.0,49.19,64.84
2021-05-01 03:30:00,56.626,1.1195,56.6370652157,1.106,-13.6905,13.735101974500001,55.52,14.81,57.4613478784,78.16,56.276,-13.6905,57.9173373546,1.106,-13.6905,13.735101974500001,55.17,0.0,55.17,64.96
2021-05-01 04:00:00,53.1965,0.78,53.202218114,0.6965,-12.91,12.9287745842,52.5,13.69,54.2555628484,78.08,52.7765,-12.91,54.33255978,0.6965,-12.91,12.9287745842,52.08,0.0,52.08,64.89
2021-05-01 04:30:00,54.044,0.784,54.0496863266,0.324,-13.086,13.0900103896,53.72,13.87,55.4816663412,78.44,53.714,-13.086,55.2850539658,0.324,-13.086,13.0900103896,53.39,0.0,53.39,65.18
2021-05-01 05:00:00,50.1005,0.6185,50.1043176034,0.0505,-12.5915,12.5916012683,50.05,13.21,51.7639507766,78.35,49.8205,-12.5915,51.387042068,0.0505,-12.5915,12.5916012683,49.77,0.0,49.77,65.11
2021-05-01 05:30:00,48.609,0.8355,48.6161798299,0.019,-12.1445,12.1445148627,48.59,12.98,50.2938216882,78.56,48.219,-12.1445,49.7248513447,0.019,-12.1445,12.1445148627,48.2,0.0,48.2,65.3
2021-05-01 06:00:00,48.7575,0.8275,48.7645215551,0.0175,-12.0825,12.0825126733,48.74,12.91,50.4207863882,78.49,48.4675,-12.0825,49.9508294476,0.0175,-12.0825,12.0825126733,48.45,0.0,48.45,65.25
2021-05-01 06:30:00,50.734,0.5915,50.7374479872,0.044,-11.8485,11.8485816978,50.69,12.44,52.1941538872,78.63,50.404,-11.8485,51.7778926594,0.044,-11.8485,11.8485816978,50.36,0.0,50.36,65.37
2021-05-01 07:00:00,45.162,0.9,45.170966826,0.002,-11.46,11.4600001745,45.16,12.36,46.8208842292,78.4,44.822,-11.46,46.2638442415,0.002,-11.46,11.4600001745,44.82,0.0,44.82,65.18
2021-05-01 07:30:00,48.7455,0.6940000000000001,48.7504400621,0.0555,-11.706,11.7061315664,48.69,12.4,50.2441648353,78.47,48.4755,-11.706,49.8688734207,0.0555,-11.706,11.7061315664,48.42,0.0,48.42,65.25
2021-05-01 08:00:00,45.0535,1.0535,45.0658154758,0.043500000000000004,-12.0365,12.0365786044,45.01,13.09,46.874814133,78.4,44.6835,-12.0365,46.2762628623,0.043500000000000004,-12.0365,12.0365786044,44.64,0.0,44.64,65.21
2021-05-01 08:30:00,48.352,1.375,48.3715466881,0.002,-12.445,12.4450001607,48.35,13.82,50.2863291561,78.73,48.032,-12.445,49.6180516445,0.002,-12.445,12.4450001607,48.03,0.0,48.03,65.48
2021-05-01 09:00:00,51.0925,1.202,51.1066371448,0.0025,-12.658,12.6580002469,51.09,13.86,52.9366385408,78.73,50.7825,-12.658,52.3362901842,0.0025,-12.658,12.6580002469,50.78,0.0,50.78,65.48
2021-05-01 09:30:00,52.943,1.07,52.9538114681,0.093,-12.64,12.6403421235,52.85,13.71,54.5993278347,78.73,52.593,-12.64,54.0906022244,0.093,-12.64,12.6403421235,52.5,0.0,52.5,65.48
2021-05-01 10:00:00,47.4575,1.1745,47.4720313079,0.1275,-11.9055,11.9061827006,47.33,13.08,49.1041271178,78.6,47.0875,-11.9055,48.569265863300004,0.1275,-11.9055,11.9061827006,46.96,0.0,46.96,65.38
2021-05-01 10:30:00,37.383,1.3860000000000001,37.40868462,0.003,-11.474,11.4740003922,37.38,12.86,39.5302921821,78.65,37.153,-11.474,38.8844195662,0.003,-11.474,11.4740003922,37.15,0.0,37.15,65.42
2021-05-01 11:00:00,52.7925,1.5925,52.8165136345,0.0025,-13.0675,13.0675002391,52.79,14.66,54.7877696206,78.85,52.4225,-13.0675,54.0266421546,0.0025,-13.0675,13.0675002391,52.42,0.0,52.42,65.56
2021-05-01 11:30:00,37.8845,1.3205,37.9075066511,0.42450000000000004,-11.6495,11.6572316825,37.46,12.97,39.6418024313,78.7,37.6045,-11.6495,39.3676170285,0.42450000000000004,-11.6495,11.6572316825,37.18,0.0,37.18,65.47
2021-05-01 12:00:00,51.326,1.2,51.3400260615,0.526,-12.51,12.5210533103,50.8,13.71,52.6175265477,78.81,51.006,-12.51,52.5177316342,0.526,-12.51,12.5210533103,50.48,0.0,50.48,65.54
2021-05-01 12:30:00,53.262,1.3705,53.2796294493,0.002,-12.7095,12.7095001574,53.26,14.08,55.0896905056,78.55,52.932,-12.7095,54.4364585021,0.002,-12.7095,12.7095001574,52.93,0.0,52.93,65.34
2021-05-01 13:00:00,56.1715,1.8439999999999999,56.2017592985,0.0415,-14.396,14.3960598168,56.13,16.24,58.4321358501,78.48,55.7715,-14.396,57.5995228127,0.0415,-14.396,14.3960598168,55.73,0.0,55.73,65.29
2021-05-01 13:30:00,59.0815,2.1395,59.1202258326,0.3815,-14.7905,14.795419308,58.7,16.93,61.0926746836,78.31,58.7115,-14.7905,60.545843148,0.3815,-14.7905,14.795419308,58.33,0.0,58.33,65.15
2021-05-01 14:00:00,57.497,2.38,57.5462371402,0.117,-15.25,15.2504488131,57.38,17.63,60.0273379386,78.27,57.117,-15.25,59.1177992571,0.117,-15.25,15.2504488131,57.0,0.0,57.0,65.11
2021-05-01 14:30:00,55.7195,2.2305,55.7641265555,0.059500000000000004,-14.7195,14.7196202567,55.66,16.95,58.1836583587,78.39,55.3095,-14.7195,57.2346439711,0.059500000000000004,-14.7195,14.7196202567,55.25,0.0,55.25,65.19
2021-05-01 15:00:00,48.9985,2.4565,49.060038672,0.0285,-14.3035,14.3035283934,48.97,16.76,51.7586562809,78.79,48.6485,-14.3035,50.7076588347,0.0285,-14.3035,14.3035283934,48.62,0.0,48.62,65.52
2021-05-01 15:30:00,38.008,2.0185,38.0615607437,0.008,-12.8215,12.8215024958,38.0,14.84,40.794921252500004,78.97,37.738,-12.8215,39.8565867361,0.008,-12.8215,12.8215024958,37.73,0.0,37.73,65.66
2021-05-01 16:00:00,48.0625,2.042,48.1058590013,0.1625,-14.048,14.0489398265,47.9,16.09,50.5301701956,79.18,47.7425,-14.048,49.766380321,0.1625,-14.048,14.0489398265,47.58,0.0,47.58,65.83
2021-05-01 16:30:00,55.8335,1.9105,55.8661769991,0.0035,-14.3195,14.3195004277,55.83,16.23,58.1412228974,79.18,55.4935,-14.3195,57.3112259728,0.0035,-14.3195,14.3195004277,55.49,0.0,55.49,65.88
2021-05-01 17:00:00,60.404,1.9175,60.4344274586,0.004,-14.6225,14.6225005471,60.4,16.54,62.6237303265,79.07,59.954,-14.6225,61.7114221376,0.004,-14.6225,14.6225005471,59.95,0.0,59.95,65.77
2021-05-01 17:30:00,57.755,1.1875,57.7672067981,0.005,-13.3225,13.3225009383,57.75,14.51,59.5449628432,78.9,57.435,-13.3225,58.9598866285,0.005,-13.3225,13.3225009383,57.43,0.0,57.43,65.63
2021-05-01 18:00:00,49.7655,1.34,49.7835373417,0.1955,-13.13,13.1314553744,49.57,14.47,51.6388013029,78.9,49.3955,-13.13,51.1107847744,0.1955,-13.13,13.1314553744,49.2,0.0,49.2,65.63
2021-05-01 18:30:00,45.7645,0.792,45.7713526592,0.3245,-12.568,12.5721885227,45.44,13.36,47.3633106951,79.11,45.4345,-12.568,47.1407298867,0.3245,-12.568,12.5721885227,45.11,0.0,45.11,65.81
2021-05-01 19:00:00,44.162,1.446,44.1856669068,0.002,-12.794,12.7940001563,44.16,14.24,46.3991724064,79.11,43.862,-12.794,45.6898400085,0.002,-12.794,12.7940001563,43.86,0.0,43.86,65.81
2021-05-01 19:30:00,48.632,1.4165,48.6526247622,0.002,-12.9535,12.9535001544,48.63,14.37,50.7087152273,78.9,48.302,-12.9535,50.0087628946,0.002,-12.9535,12.9535001544,48.3,0.0,48.3,65.65
2021-05-01 20:00:00,60.422,1.704,60.4460230288,0.002,-14.186,14.186000141,60.42,15.89,62.4745428155,78.86,60.052,-14.186,61.7048239605,0.002,-14.186,14.186000141,60.05,0.0,60.05,65.58
2021-05-01 20:30:00,60.424,1.1965,60.4358452266,0.014,-13.663499999999999,13.6635071724,60.41,14.86,62.210832658,78.69,60.014,-13.663499999999999,61.5497475888,0.014,-13.663499999999999,13.6635071724,60.0,0.0,60.0,65.45
2021-05-01 21:00:00,59.8095,0.6035,59.8125446917,0.4595,-12.7265,12.7347925974,59.35,13.33,60.8285409984,78.27,59.3995,-12.7265,60.7475464731,0.4595,-12.7265,12.7347925974,58.94,0.0,58.94,65.1
2021-05-01 21:30:00,54.8885,0.4435,54.8902917145,1.0985,-12.3765,12.4251541037,53.79,12.82,55.2966228625,77.58,54.5885,-12.3765,55.97394112,1.0985,-12.3765,12.4251541037,53.49,0.0,53.49,64.53
2021-05-01 22:00:00,60.1145,0.6065,60.1175594357,0.6945,-13.0135,13.0320187423,59.42,13.62,60.9609776824,77.67,59.7445,-13.0135,61.1453715542,0.6945,-13.0135,13.0320187423,59.05,0.0,59.05,64.6
2021-05-01 22:30:00,52.876,0.8375,52.8826321418,0.466,-12.8125,12.8209715798,52.41,13.65,54.1583843924,77.89,52.476,-12.8125,54.0175039432,0.466,-12.8125,12.8209715798,52.01,0.0,52.01,64.77
2021-05-01 23:00:00,54.5805,0.1085,54.5806078429,0.1005,-12.0015,12.0019207838,54.48,12.11,55.8096989779,78.24,54.2405,-12.0015,55.55238827,0.1005,-12.0015,12.0019207838,54.14,0.0,54.14,65.04
2021-05-01 23:30:00,51.5565,-0.025,51.5565060613,0.0665,-12.025,12.0251838759,51.49,12.0,52.8698411195,77.55,51.2265,-12.025,52.6189597697,0.0665,-12.025,12.0251838759,51.16,0.0,51.16,64.48
2021-05-02 00:00:00,46.572,0.5035000000000001,46.5747216444,0.002,-12.586500000000001,12.5865001589,46.57,13.09,48.3747144694,78.0,46.212,-12.586500000000001,47.8953956686,0.002,-12.586500000000001,12.5865001589,46.21,0.0,46.21,64.86
2021-05-02 00:30:00,40.412,1.173,40.4290201835,0.002,-12.537,12.5370001595,40.41,13.71,42.6723821693,78.11,40.122,-12.537,42.0351192814,0.002,-12.537,12.5370001595,40.12,0.0,40.12,64.94
2021-05-02 01:00:00,43.812,1.1755,43.827766818,0.002,-13.0645,13.0645001531,43.81,14.24,46.0661882513,78.3,43.522,-13.0645,45.4405726664,0.002,-13.0645,13.0645001531,43.52,0.0,43.52,65.09
2021-05-02 01:30:00,46.312,0.617,46.3161098647,0.002,-12.683,12.6830001577,46.31,13.3,48.1820101283,78.4,46.002,-12.683,47.7183664117,0.002,-12.683,12.6830001577,46.0,0.0,46.0,65.19
2021-05-02 02:00:00,57.392,0.7365,57.3967254837,0.002,-13.7635,13.7635001453,57.39,14.5,59.193429534,78.4,57.012,-13.7635,58.6498258842,0.002,-13.7635,13.7635001453,57.01,0.0,57.01,65.19
2021-05-02 02:30:00,45.214,0.7515000000000001,45.2202448937,0.004,-12.3785,12.378500646300001,45.21,13.13,47.0780309699,78.0,44.884,-12.3785,46.5596468871,0.004,-12.3785,12.378500646300001,44.88,0.0,44.88,64.85
2021-05-02 03:00:00,49.002,0.782,49.0082393889,0.002,-12.668,12.6680001579,49.0,13.45,50.8124246617,78.32,48.722,-12.668,50.3419458106,0.002,-12.668,12.6680001579,48.72,0.0,48.72,65.11
2021-05-02 03:30:00,55.152,0.679,55.1561795722,0.002,-13.361,13.3610001497,55.15,14.04,56.9090862692,78.41,54.802,-13.361,56.4072293682,0.002,-13.361,13.3610001497,54.8,0.0,54.8,65.2
2021-05-02 04:00:00,53.139,0.5985,53.1423703202,0.019,-13.1915,13.191513683,53.12,13.79,54.8807662119,78.18,52.799,-13.1915,54.4219631514,0.019,-13.1915,13.191513683,52.78,0.0,52.78,65.01
2021-05-02 04:30:00,52.766,0.5895,52.7692928345,0.466,-13.8105,13.8183597525,52.3,14.4,54.2461980235,78.18,52.416,-13.8105,54.2048610943,0.466,-13.8105,13.8183597525,51.95,0.0,51.95,65.05
2021-05-02 05:00:00,49.598,0.5145000000000001,49.6006684859,1.048,-13.2355,13.2769260091,48.55,13.75,50.459538246,78.24,49.208,-13.2355,50.9569006539,1.048,-13.2355,13.2769260091,48.16,0.0,48.16,65.05
