Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-02 05:30:00,58.1445,0.506,58.1467016799,0.9145000000000001,-13.744,13.7743909575,57.23,14.25,58.9774143211,78.32,57.8445,-13.744,59.454888077,0.9145000000000001,-13.744,13.7743909575,56.93,0.0,56.93,65.11
2021-05-02 06:00:00,62.8005,0.6265000000000001,62.8036249153,0.2605,-14.5235,14.5258360345,62.54,15.15,64.3488469205,78.24,62.3405,-14.5235,64.0099210474,0.2605,-14.5235,14.5258360345,62.08,0.0,62.08,65.05
2021-05-02 06:30:00,58.978,0.908,58.9849891752,0.11800000000000001,-14.532,14.5324790728,58.86,15.44,60.8514026133,78.17,58.558,-14.532,60.3342223618,0.11800000000000001,-14.532,14.5324790728,58.44,0.0,58.44,65.01
2021-05-02 07:00:00,54.813,1.112,54.8242784996,0.003,-14.168,14.1680003176,54.81,15.28,56.900039543,78.38,54.503,-14.168,56.3143785636,0.003,-14.168,14.1680003176,54.5,0.0,54.5,65.19
2021-05-02 07:30:00,49.832,1.286,49.848590953,0.002,-13.444,13.4440001488,49.83,14.73,51.9615415476,78.69,49.452,-13.444,51.2468676116,0.002,-13.444,13.4440001488,49.45,0.0,49.45,65.45
2021-05-02 08:00:00,42.522,1.476,42.5476093335,0.002,-12.644,12.6440001582,42.52,14.12,44.8031784587,78.65,42.232,-12.644,44.0841531619,0.002,-12.644,12.6440001582,42.23,0.0,42.23,65.41
2021-05-02 08:30:00,57.752,0.9425,57.7596901849,0.002,-12.9775,12.9775001541,57.75,13.92,59.4039468386,78.8,57.392,-12.9775,58.840948074,0.002,-12.9775,12.9775001541,57.39,0.0,57.39,65.55
2021-05-02 09:00:00,51.262,0.5730000000000001,51.2652023599,0.002,-12.137,12.1370001648,51.26,12.71,52.812230591,78.13,50.892,-12.137,52.3192357838,0.002,-12.137,12.1370001648,50.89,0.0,50.89,65.01
2021-05-02 09:30:00,58.662,0.8865000000000001,58.6686980105,0.002,-12.3835,12.3835001615,58.66,13.27,60.1422355753,78.28,58.262,-12.3835,59.563509939,0.002,-12.3835,12.3835001615,58.26,0.0,58.26,65.14
2021-05-02 10:00:00,61.2015,0.462,61.2032437559,0.0815,-12.348,12.3482689576,61.12,12.81,62.4479823533,77.74,60.8615,-12.348,62.1014918198,0.0815,-12.348,12.3482689576,60.78,0.0,60.78,64.71
2021-05-02 10:30:00,57.492,0.428,57.4935931039,0.222,-12.142,12.1440293149,57.27,12.57,58.633248247,77.43,57.072,-12.142,58.349304606,0.222,-12.142,12.1440293149,56.85,0.0,56.85,64.44
2021-05-02 11:00:00,49.125,0.302,49.1259282762,0.185,-11.438,11.4394960116,48.94,11.74,50.3284333156,77.43,48.785,-11.438,50.1079242136,0.185,-11.438,11.4394960116,48.6,0.0,48.6,64.44
2021-05-02 11:30:00,50.236,0.7585000000000001,50.2417258685,0.466,-12.4215,12.4302380609,49.77,13.18,51.4855834191,77.48,49.886,-12.4215,51.4092079131,0.466,-12.4215,12.4302380609,49.42,0.0,49.42,64.44
2021-05-02 12:00:00,43.5615,1.1555,43.5768225379,1.5815000000000001,-12.4945,12.5941920146,41.98,13.65,44.1434355256,77.91,43.3115,-12.4945,45.0776947336,1.5815000000000001,-12.4945,12.5941920146,41.73,0.0,41.73,64.81
2021-05-02 12:30:00,43.142,1.026,43.1541984053,3.072,-12.384,12.7593354059,40.07,13.41,42.2543843879,78.78,42.852,-12.384,44.6055754363,3.072,-12.384,12.7593354059,39.78,0.0,39.78,65.53
2021-05-02 13:00:00,48.5985,1.1365,48.6117869914,5.4385,-13.1235,14.20575709,43.16,14.26,45.4547379269,78.78,48.2885,-13.1235,50.0400388139,5.4385,-13.1235,14.20575709,42.85,0.0,42.85,65.53
2021-05-02 13:30:00,51.5355,1.029,51.5457719047,5.7255,-12.951,14.1601465829,45.81,13.98,47.8956835216,78.82,51.2355,-12.951,52.8469948176,5.7255,-12.951,14.1601465829,45.51,0.0,45.51,65.57
2021-05-02 14:00:00,54.6035,1.017,54.6129700827,6.4835,-13.533,15.0059275371,48.12,14.55,50.2716311651,78.82,54.2935,-13.533,55.954680155,6.4835,-13.533,15.0059275371,47.81,0.0,47.81,65.57
2021-05-02 14:30:00,56.6365,1.3735,56.6531520262,6.7265,-13.836500000000001,15.3848800613,49.91,15.21,52.1761650565,79.03,56.2965,-13.836500000000001,57.971929798,6.7265,-13.836500000000001,15.3848800613,49.57,0.0,49.57,65.73
2021-05-02 15:00:00,52.369,1.435,52.3886570357,6.829,-13.155,14.8219184318,45.54,14.59,47.8200763278,79.44,52.049,-13.155,53.6856817597,6.829,-13.155,14.8219184318,45.22,0.0,45.22,66.07
2021-05-02 15:30:00,48.539,0.4425,48.5410169573,7.659,-11.9875,14.2253448904,40.88,12.43,42.727968592,79.56,48.619,-11.9875,50.0750168972,7.659,-11.9875,14.2253448904,40.96,0.0,40.96,66.17
2021-05-02 16:00:00,34.2635,-0.196,34.264060592,9.2335,-10.226,13.7778299543,25.03,10.03,26.9648252359,79.25,34.5835,-10.226,36.0636873912,9.2335,-10.226,13.7778299543,25.35,0.0,25.35,65.92
2021-05-02 16:30:00,39.1635,0.030500000000000003,39.1635118765,9.2235,-10.9395,14.3089347088,29.94,10.97,31.8864312835,78.97,39.5335,-10.9395,41.0191453165,9.2235,-10.9395,14.3089347088,30.31,0.0,30.31,65.65
2021-05-02 17:00:00,36.7825,-0.326,36.783944626,7.3025,-10.246,12.5820118522,29.48,9.92,31.1042890933,78.86,37.1325,-10.246,38.5201644889,7.3025,-10.246,12.5820118522,29.83,0.0,29.83,65.56
2021-05-02 17:30:00,51.8185,0.363,51.8197714319,8.2185,-12.107,14.6329488228,43.6,12.47,45.3482182671,78.76,52.3385,-12.107,53.7205550162,8.2185,-12.107,14.6329488228,44.12,0.0,44.12,65.49
2021-05-02 18:00:00,52.5505,-0.2735,52.551211713,9.900500000000001,-11.8035,15.4059245909,42.65,11.53,44.1810298658,78.66,53.1305,-11.8035,54.425845354,9.900500000000001,-11.8035,15.4059245909,43.23,0.0,43.23,65.42
2021-05-02 18:30:00,58.1845,-0.1825,58.1847862117,7.5445,-11.8625,14.0583920311,50.64,11.68,51.9695295341,78.43,58.7745,-11.8625,59.9596594095,7.5445,-11.8625,14.0583920311,51.23,0.0,51.23,65.23
2021-05-02 19:00:00,51.8785,-0.40700000000000003,51.8800964846,6.9285,-11.327,13.2779908589,44.95,10.92,46.2574199453,78.37,52.3785,-11.327,53.5892544383,6.9285,-11.327,13.2779908589,45.45,0.0,45.45,65.17
2021-05-02 19:30:00,49.716,-0.0115,49.7160013301,7.506,-11.7015,13.9019832488,42.21,11.69,43.798860715800004,78.37,50.226,-11.7015,51.5710788936,7.506,-11.7015,13.9019832488,42.72,0.0,42.72,65.17
2021-05-02 20:00:00,42.5935,-0.2505,42.5942366113,7.4035,-10.900500000000001,13.1769766069,35.19,10.65,36.7662698679,78.46,43.0235,-10.900500000000001,44.382907211,7.4035,-10.900500000000001,13.1769766069,35.62,0.0,35.62,65.25
2021-05-02 20:30:00,43.654,-0.052000000000000005,43.6540309708,4.874,-10.802,11.8506995574,38.78,10.75,40.2424017673,78.71,44.124,-10.802,45.4269807493,4.874,-10.802,11.8506995574,39.25,0.0,39.25,65.42
2021-05-02 21:00:00,42.3325,-0.1915,42.3329331431,4.8425,-10.6615,11.7097134252,37.49,10.47,38.9245552319,78.64,42.7825,-10.6615,44.0909275078,4.8425,-10.6615,11.7097134252,37.94,0.0,37.94,65.35
2021-05-02 21:30:00,42.8795,-0.24450000000000002,42.8801970669,5.0895,-10.3245,11.5107910458,37.79,10.08,39.1112579701,78.64,43.3095,-10.3245,44.5231186071,5.0895,-10.3245,11.5107910458,38.22,0.0,38.22,65.35
2021-05-02 22:00:00,37.0385,-0.833,37.0478659473,4.4685,-9.623,10.6098831874,32.57,8.79,33.7352782707,78.64,37.4285,-9.623,38.6457596801,4.4685,-9.623,10.6098831874,32.96,0.0,32.96,65.35
2021-05-02 22:30:00,38.4295,-0.8805000000000001,38.4395857223,4.6295,-9.6605,10.7124941307,33.8,8.78,34.9217468063,78.47,38.8595,-9.6605,40.0423026373,4.6295,-9.6605,10.7124941307,34.23,0.0,34.23,65.18
2021-05-02 23:00:00,41.51,-0.5635,41.5138245919,3.13,-9.4235,9.9297156178,38.38,8.86,39.3893894342,78.31,41.96,-9.4235,43.0051619256,3.13,-9.4235,9.9297156178,38.83,0.0,38.83,65.05
2021-05-02 23:30:00,39.2335,-0.6055,39.2381721351,4.4535,-10.1755,11.1074057502,34.78,9.57,36.072611494,78.02,39.6435,-10.1755,40.9285706139,4.4535,-10.1755,11.1074057502,35.19,0.0,35.19,64.81
2021-05-03 00:00:00,53.229,-0.685,53.2334074243,4.429,-11.705,12.5149137432,48.8,11.02,50.0287957081,78.27,53.869,-11.705,55.1260028117,4.429,-11.705,12.5149137432,49.44,0.0,49.44,65.05
2021-05-03 00:30:00,58.5795,-0.2725,58.580133804,4.2595,-12.9125,13.5969112853,54.32,12.64,55.7712470723,78.27,59.2495,-12.9125,60.6402169068,4.2595,-12.9125,13.5969112853,54.99,0.0,54.99,65.05
2021-05-03 01:00:00,59.2315,0.1495,59.2316886683,4.6215,-13.2605,14.0427605014,54.61,13.41,56.2323767949,78.21,59.8815,-13.2605,61.3321685782,4.6215,-13.2605,14.0427605014,55.26,0.0,55.26,65.0
2021-05-03 01:30:00,49.472,-0.0125,49.4720015792,5.062,-11.9925,13.0170618901,44.41,11.98,45.9974836268,78.29,49.942,-11.9925,51.3616921475,5.062,-11.9925,13.0170618901,44.88,0.0,44.88,65.06
2021-05-03 02:00:00,40.6105,0.1,40.6106231207,5.1505,-11.41,12.5186161476,35.46,11.51,37.2812513202,78.52,41.0705,-11.41,42.6259788187,5.1505,-11.41,12.5186161476,35.92,0.0,35.92,65.23
2021-05-03 02:30:00,53.4325,0.006500000000000001,53.4325003954,2.8625,-12.3535,12.6808070918,50.57,12.36,52.0585679788,78.72,54.0125,-12.3535,55.4072117914,2.8625,-12.3535,12.6808070918,51.15,0.0,51.15,65.39
2021-05-03 03:00:00,44.409,0.40650000000000003,44.4108604201,4.219,-12.5235,13.2150676597,40.19,12.93,42.2187280718,78.38,44.879,-12.5235,46.5935906885,4.219,-12.5235,13.2150676597,40.66,0.0,40.66,65.14
2021-05-03 03:30:00,55.4705,0.335,55.4715115645,5.7805,-13.575,14.7544842421,49.69,13.91,51.6002344956,78.82,56.0605,-13.575,57.6806751456,5.7805,-13.575,14.7544842421,50.28,0.0,50.28,65.51
2021-05-03 04:00:00,55.0585,0.40950000000000003,55.060022816,4.1585,-13.7805,14.3942802008,50.9,14.19,52.8409509755,78.43,55.7185,-13.7805,57.3973294022,4.1585,-13.7805,14.3942802008,51.56,0.0,51.56,65.19
2021-05-03 04:30:00,55.9575,0.20650000000000002,55.9578810222,4.1975,-13.1735,13.8260662699,51.76,13.38,53.4614066407,78.66,56.5975,-13.1735,58.1103958729,4.1975,-13.1735,13.8260662699,52.4,0.0,52.4,65.39
2021-05-03 05:00:00,55.4005,0.279,55.4012025253,4.9705,-13.431,14.3212300886,50.43,13.71,52.2603960949,78.51,55.9405,-13.431,57.5302642202,4.9705,-13.431,14.3212300886,50.97,0.0,50.97,65.26
2021-05-03 05:30:00,58.3695,-0.148,58.3696876319,6.4695,-12.928,14.4564039183,51.9,12.78,53.4503358268,78.69,59.0395,-12.928,60.4383631831,6.4695,-12.928,14.4564039183,52.57,0.0,52.57,65.42
2021-05-03 06:00:00,61.047,-0.369,61.0481152043,6.097,-12.879,14.2492824381,54.95,12.51,56.3560342821,78.33,61.707,-12.879,63.0366757531,6.097,-12.879,14.2492824381,55.61,0.0,55.61,65.14
2021-05-03 06:30:00,44.35,-0.6950000000000001,44.3554452689,7.15,-11.075,13.1824931254,37.2,10.38,38.6210357189,78.23,44.78,-11.075,46.129210106,7.15,-11.075,13.1824931254,37.63,0.0,37.63,65.06
2021-05-03 07:00:00,46.0845,-0.5185000000000001,46.087416748,8.4545,-11.3385,14.1435551577,37.63,10.82,39.1546842664,78.1,46.5445,-11.3385,47.9056579383,8.4545,-11.3385,14.1435551577,38.09,0.0,38.09,64.98
2021-05-03 07:30:00,45.994,-0.8975000000000001,46.0027558115,7.834,-10.7375,13.2915560507,38.16,9.84,39.4082630929,77.91,46.424,-10.7375,47.6495716901,7.834,-10.7375,13.2915560507,38.59,0.0,38.59,64.85
2021-05-03 08:00:00,54.2345,-0.842,54.2410357041,9.7145,-11.382,14.9640046194,44.52,10.54,45.7506502686,77.7,54.7745,-11.382,55.944577702,9.7145,-11.382,14.9640046194,45.06,0.0,45.06,64.67
2021-05-03 08:30:00,62.993,-0.48950000000000005,62.9949018513,17.893,-12.6695,21.924317076,45.1,12.18,46.7157617941,77.6,63.533,-12.6695,64.7839356573,17.893,-12.6695,21.924317076,45.64,0.0,45.64,64.58
2021-05-03 09:00:00,57.8285,-0.37,57.8296836603,16.4385,-12.4,20.5908786177,41.39,12.03,43.1028189333,77.28,58.3285,-12.4,59.6319873243,16.4385,-12.4,20.5908786177,41.89,0.0,41.89,64.31
2021-05-03 09:30:00,49.8365,0.108,49.8366170225,20.4665,-12.432,23.9464453782,29.37,12.54,31.9350669328,77.45,50.1965,-12.432,51.7130857351,20.4665,-12.432,23.9464453782,29.73,0.0,29.73,64.46
2021-05-03 10:00:00,49.479,0.1975,49.4793941682,27.649,-12.3825,30.2951069853,21.83,12.58,25.1953428236,77.68,49.769,-12.3825,51.2862522246,27.649,-12.3825,30.2951069853,22.12,0.0,22.12,64.65
2021-05-03 10:30:00,49.814,0.0055000000000000005,49.8140003036,23.254,-11.5145,25.9486459425,26.56,11.52,28.9507167441,77.13,50.134,-11.5145,51.4393007947,23.254,-11.5145,25.9486459425,26.88,0.0,26.88,64.19
2021-05-03 11:00:00,46.5755,-0.151,46.575744774,23.9655,-11.401,26.5391784208,22.61,11.25,25.2541996508,77.3,46.8755,-11.401,48.2420490988,23.9655,-11.401,26.5391784208,22.91,0.0,22.91,64.34
2021-05-03 11:30:00,46.865,0.259,46.8657156779,26.445,-11.911,29.0036195327,20.42,12.17,23.7715228793,77.25,47.145,-11.911,48.6263606082,26.445,-11.911,29.0036195327,20.7,0.0,20.7,64.29
2021-05-03 12:00:00,52.663,0.649,52.6669988703,28.843,-13.281,31.7537967809,23.82,13.93,27.5941533662,77.33,52.983,-13.281,54.6221864264,28.843,-13.281,31.7537967809,24.14,0.0,24.14,64.29
2021-05-03 12:30:00,61.1345,2.063,61.1692983387,27.9845,-15.377,31.9309312305,33.15,17.44,37.4576574281,77.06,60.8745,-15.377,62.786597927,27.9845,-15.377,31.9309312305,32.89,0.0,32.89,64.12
2021-05-03 13:00:00,39.965,1.6640000000000001,39.9996265108,29.645,-12.556000000000001,32.1943964224,10.32,14.22,17.570167899,77.66,39.875,-12.556000000000001,41.8051284055,29.645,-12.556000000000001,32.1943964224,10.23,0.0,10.23,64.62
2021-05-03 13:30:00,52.2505,1.6840000000000002,52.2776300749,29.0405,-13.766,32.1380365961,23.21,15.45,27.8820121225,78.06,52.1205,-13.766,53.9077849318,29.0405,-13.766,32.1380365961,23.08,0.0,23.08,64.95
2021-05-03 14:00:00,53.5915,1.6219999999999999,53.6160401023,31.0615,-14.768,34.3934674938,22.53,16.39,27.8609583468,78.1,53.4315,-14.768,55.4348177254,31.0615,-14.768,34.3934674938,22.37,0.0,22.37,65.0
2021-05-03 14:30:00,51.2815,1.4405000000000001,51.3017278705,30.5215,-14.5495,33.8119788315,20.76,15.99,26.2041542508,78.17,51.1415,-14.5495,53.1708658242,30.5215,-14.5495,33.8119788315,20.62,0.0,20.62,65.05
2021-05-03 15:00:00,49.9,1.7195,49.9296172652,33.17,-14.6405,36.2573184371,16.73,16.36,23.3996260654,78.29,49.74,-14.6405,51.8498972058,33.17,-14.6405,36.2573184371,16.57,0.0,16.57,65.14
2021-05-03 15:30:00,44.1405,1.733,44.1745065536,34.5605,-14.347,37.420109156,9.58,16.08,18.717446407,78.12,44.0405,-14.347,46.3184849628,34.5605,-14.347,37.420109156,9.48,0.0,9.48,65.0
2021-05-03 16:00:00,59.086,1.3735,59.1019618816,34.276,-14.8665,37.3611696585,24.81,16.24,29.6525496374,77.67,58.966,-14.8665,60.8111994476,34.276,-14.8665,37.3611696585,24.69,0.0,24.69,64.62
2021-05-03 16:30:00,55.339,1.2265,55.352590032,34.839,-14.4235,37.7066741208,20.5,15.65,25.7909383311,77.42,55.139,-14.4235,56.9942687755,34.839,-14.4235,37.7066741208,20.3,0.0,20.3,64.43
2021-05-03 17:00:00,52.2155,1.9775,52.2529324201,33.6455,-15.1925,36.9165508478,18.57,17.17,25.2913779775,77.28,52.1355,-15.1925,54.3039815898,33.6455,-15.1925,36.9165508478,18.49,0.0,18.49,64.32
2021-05-03 17:30:00,51.8945,2.0085,51.9333534687,32.7845,-14.6015,35.8890964291,19.11,16.61,25.3196405978,77.8,51.6545,-14.6015,53.6785913796,32.7845,-14.6015,35.8890964291,18.87,0.0,18.87,64.77
2021-05-03 18:00:00,39.9455,1.749,39.9837713485,32.6855,-12.721,35.0737188112,7.26,14.47,16.1891475995,77.76,39.8755,-12.721,41.8554577236,32.6855,-12.721,35.0737188112,7.19,0.0,7.19,64.77
2021-05-03 18:30:00,42.515,1.2429999999999999,42.5331667525,28.235,-11.867,30.6274535997,14.28,13.11,19.3853166082,77.85,42.435,-11.867,44.0630788075,28.235,-11.867,30.6274535997,14.2,0.0,14.2,64.84
2021-05-03 19:00:00,39.5175,0.779,39.5251773842,17.7975,-10.850999999999999,20.8445486219,21.72,11.63,24.6376804915,78.19,39.3375,-10.850999999999999,40.8066551833,17.7975,-10.850999999999999,20.8445486219,21.54,0.0,21.54,65.12
2021-05-03 19:30:00,45.4035,0.2685,45.4042938994,17.5635,-10.5915,20.5099099096,27.84,10.86,29.8831926005,78.74,45.2035,-10.5915,46.4277533863,17.5635,-10.5915,20.5099099096,27.64,0.0,27.64,65.56
2021-05-03 20:00:00,49.085,0.838,49.0921528251,25.575,-12.432,28.4365126026,23.51,13.27,26.9965368149,78.32,48.905,-12.432,50.460416655,25.575,-12.432,28.4365126026,23.33,0.0,23.33,65.21
2021-05-03 20:30:00,44.3435,1.2570000000000001,44.3613124383,32.5835,-13.173,35.1455886457,11.76,14.43,18.6151148264,78.17,44.1735,-13.173,46.0958352918,32.5835,-13.173,35.1455886457,11.59,0.0,11.59,65.08
2021-05-03 21:00:00,48.332,1.1325,48.3452663686,33.822,-12.7575,36.1480496051,14.51,13.89,20.0866174355,77.75,48.232,-12.7575,49.8906767869,33.822,-12.7575,36.1480496051,14.41,0.0,14.41,64.72
2021-05-03 21:30:00,52.168,1.2730000000000001,52.1835295184,33.108,-13.967,35.9335046023,19.06,15.24,24.4037128323,78.05,51.968,-13.967,53.8121743939,33.108,-13.967,35.9335046023,18.86,0.0,18.86,64.96
2021-05-03 22:00:00,52.1235,1.053,52.1341352786,30.8235,-14.367,34.0073351095,21.3,15.42,26.2957487058,78.05,52.0235,-14.367,53.9708740086,30.8235,-14.367,34.0073351095,21.2,0.0,21.2,64.96
2021-05-03 22:30:00,44.654,0.4385,44.6561529719,23.894,-13.0815,27.2405741175,20.76,13.52,24.7743415654,78.01,44.464,-13.0815,46.3483865766,23.894,-13.0815,27.2405741175,20.57,0.0,20.57,64.92
2021-05-03 23:00:00,45.523,0.8835000000000001,45.5315725761,21.153,-14.3165,25.542348781,24.37,15.2,28.7217147817,78.58,45.313,-14.3165,47.5208390209,21.153,-14.3165,25.542348781,24.16,0.0,24.16,65.41
2021-05-03 23:30:00,41.723,0.6395000000000001,41.7279006092,17.633,-14.1205,22.5900688191,24.09,14.76,28.2521804468,79.02,41.493,-14.1205,43.8298707419,17.633,-14.1205,22.5900688191,23.86,0.0,23.86,65.75
2021-05-04 00:00:00,46.868,-0.5615,46.8713633923,19.388,-12.3515,22.988129463900002,27.48,11.79,29.9024162903,79.22,46.658,-12.3515,48.2651894874,19.388,-12.3515,22.988129463900002,27.27,0.0,27.27,65.92
2021-05-04 00:30:00,48.089,-0.2525,48.0896628939,23.309,-12.8825,26.6320913045,24.78,12.63,27.8130419048,79.06,47.929,-12.8825,49.6301102885,23.309,-12.8825,26.6320913045,24.62,0.0,24.62,65.8
2021-05-04 01:00:00,52.524,1.9485000000000001,52.5601296445,32.634,-15.4815,36.1200055129,19.89,17.43,26.4464931513,79.06,52.334,-15.4815,54.575859116,32.634,-15.4815,36.1200055129,19.7,0.0,19.7,65.83
2021-05-04 01:30:00,45.4175,2.7345,45.4997450158,35.5175,-16.4055,39.1233080976,9.9,19.14,21.5487725869,78.55,45.2975,-16.4055,48.1767987365,35.5175,-16.4055,39.1233080976,9.78,0.0,9.78,65.37
2021-05-04 02:00:00,52.0015,2.932,52.0840918731,33.5015,-17.448,37.7727839357,18.5,20.38,27.5244327825,78.55,51.9415,-17.448,54.7937234202,33.5015,-17.448,37.7727839357,18.44,0.0,18.44,65.37
2021-05-04 02:30:00,52.9,2.752,52.9715348466,31.32,-16.008,35.1738320915,21.58,18.76,28.5943001313,78.27,52.76,-16.008,55.1350493244,31.32,-16.008,35.1738320915,21.44,0.0,21.44,65.13
2021-05-04 03:00:00,50.6705,3.2185,50.7726138041,33.9305,-16.7915,37.8580678654,16.74,20.01,26.0888424427,78.53,50.4405,-16.7915,53.1620025253,33.9305,-16.7915,37.8580678654,16.51,0.0,16.51,65.35
2021-05-04 03:30:00,49.2805,3.036,49.3739301276,33.3105,-16.994,37.3949922617,15.97,20.03,25.6172168668,78.77,49.1705,-16.994,52.0243607001,33.3105,-16.994,37.3949922617,15.86,0.0,15.86,65.55
2021-05-04 04:00:00,54.412,3.287,54.511192548,33.652,-17.173,37.7805377542,20.76,20.46,29.1477134609,78.57,54.302,-17.173,56.9527798531,33.652,-17.173,37.7805377542,20.65,0.0,20.65,65.38
2021-05-04 04:30:00,50.0225,2.564,50.088168286,31.6125,-16.496,35.6576523659,18.41,19.06,26.4992773486,78.8,49.8425,-16.496,52.5013601943,31.6125,-16.496,35.6576523659,18.23,0.0,18.23,65.58
2021-05-04 05:00:00,51.4945,2.0215,51.5341633531,30.2445,-16.0885,34.2574023023,21.25,18.11,27.9201468478,78.74,51.3145,-16.0885,53.7774836014,30.2445,-16.0885,34.2574023023,21.07,0.0,21.07,65.53
2021-05-04 05:30:00,52.6215,2.2875,52.6711962889,33.0815,-15.8125,36.6663442206,19.54,18.1,26.634969495,78.81,52.5215,-15.8125,54.8501879532,33.0815,-15.8125,36.6663442206,19.44,0.0,19.44,65.59
2021-05-04 06:00:00,51.0235,2.046,51.0645049741,32.7735,-15.554,36.2771170058,18.25,17.6,25.3539444663,78.57,50.8435,-15.554,53.1694311447,32.7735,-15.554,36.2771170058,18.07,0.0,18.07,65.39
2021-05-04 06:30:00,52.0355,2.549,52.0978949791,31.2155,-15.971,35.063945603,20.82,18.52,27.8650820921,78.37,51.9455,-15.971,54.3452648466,31.2155,-15.971,35.063945603,20.73,0.0,20.73,65.23
2021-05-04 07:00:00,44.933,2.406,44.9973702009,30.993,-15.044,34.4512406888,13.94,17.45,22.3344151479,79.06,44.763,-15.044,47.2233851497,30.993,-15.044,34.4512406888,13.77,0.0,13.77,65.8
2021-05-04 07:30:00,53.175,2.2765,53.2237078495,31.345,-15.1035,34.7940330696,21.83,17.38,27.9036431313,78.67,53.055,-15.1035,55.1629290126,31.345,-15.1035,34.7940330696,21.71,0.0,21.71,65.48
2021-05-04 08:00:00,56.509,1.853,56.5393729183,29.399,-14.487,32.7745994636,27.11,16.34,31.653557462,78.22,56.329,-14.487,58.1620959904,29.399,-14.487,32.7745994636,26.93,0.0,26.93,65.12
2021-05-04 08:30:00,54.4385,1.75,54.4666208081,27.7185,-14.62,31.3378308479,26.72,16.37,31.335846885,77.78,54.2385,-14.62,56.174364992,27.7185,-14.62,31.3378308479,26.52,0.0,26.52,64.76
2021-05-04 09:00:00,54.4205,2.8585000000000003,54.4955213068,31.5705,-15.7315,35.2728870735,22.85,18.59,29.4569278778,77.89,54.2805,-15.7315,56.5141820475,31.5705,-15.7315,35.2728870735,22.71,0.0,22.71,64.86
2021-05-04 09:30:00,43.8175,3.206,43.9346303302,32.2575,-15.364,35.7295228383,11.56,18.57,21.8741514121,78.08,43.6275,-15.364,46.2537701409,32.2575,-15.364,35.7295228383,11.37,0.0,11.37,65.01
2021-05-04 10:00:00,58.382,3.2515,58.4724736628,29.422,-15.9685,33.476067216,28.96,19.22,34.7575890994,78.08,58.232,-15.9685,60.3817755308,29.422,-15.9685,33.476067216,28.81,0.0,28.81,65.01
2021-05-04 10:30:00,53.938,2.2415,53.9845548861,26.388,-13.8585,29.8057807522,27.55,16.1,31.9094421763,78.05,53.698,-13.8585,55.4574902628,26.388,-13.8585,29.8057807522,27.31,0.0,27.31,65.01
2021-05-04 11:00:00,59.3695,2.2655,59.4127092506,27.1095,-14.0845,30.549928486,32.26,16.35,36.1666987711,77.65,59.1695,-14.0845,60.8227167307,27.1095,-14.0845,30.549928486,32.06,0.0,32.06,64.67
2021-05-04 11:30:00,63.184,2.2295,63.2233226448,25.564,-14.6805,29.479402576200002,37.62,16.91,41.2457573576,77.53,62.934,-14.6805,64.6235671891,25.564,-14.6805,29.479402576200002,37.37,0.0,37.37,64.55
2021-05-04 12:00:00,60.7355,1.916,60.7657141507,24.0155,-14.494,28.0503168654,36.72,16.41,40.2199763799,77.45,60.4455,-14.494,62.1589455046,24.0155,-14.494,28.0503168654,36.43,0.0,36.43,64.48
2021-05-04 12:30:00,52.4285,2.4185,52.484252443,26.4385,-14.2815,30.0492183675,25.99,16.7,30.892881057,77.72,52.2385,-14.2815,54.155536416,26.4385,-14.2815,30.0492183675,25.8,0.0,25.8,64.71
2021-05-04 13:00:00,46.1885,2.1855,46.2401767135,23.1685,-13.5945,26.8624239878,23.02,15.78,27.9092959424,77.72,45.9885,-13.5945,47.9557354495,23.1685,-13.5945,26.8624239878,22.82,0.0,22.82,64.71
2021-05-04 13:30:00,45.779,1.9929999999999999,45.8223623354,22.289,-13.317,25.9642448379,23.49,15.31,28.0388337846,78.02,45.629,-13.317,47.5326007073,22.289,-13.317,25.9642448379,23.34,0.0,23.34,64.95
2021-05-04 14:00:00,51.5935,2.4755000000000003,51.6528541564,22.3335,-14.1745,26.45187465,29.26,16.65,33.6655625231,78.06,51.3635,-14.1745,53.2834456703,22.3335,-14.1745,26.45187465,29.03,0.0,29.03,64.95
2021-05-04 14:30:00,51.8755,2.7365,51.9476268226,26.0655,-14.6335,29.892300221,25.81,17.37,31.110657338,78.42,51.6755,-14.6335,53.7075099265,26.0655,-14.6335,29.892300221,25.61,0.0,25.61,65.27
2021-05-04 15:00:00,49.4815,3.206,49.5852526287,26.8115,-15.584,31.0115718442,22.67,18.79,29.4447448622,78.47,49.3015,-15.584,51.7058890094,26.8115,-15.584,31.0115718442,22.49,0.0,22.49,65.27
2021-05-04 15:30:00,45.539,3.367,45.663302662,27.549,-15.283,31.5042455869,17.99,18.65,25.912595393,78.62,45.389,-15.283,47.8929160733,27.549,-15.283,31.5042455869,17.84,0.0,17.84,65.43
2021-05-04 16:00:00,42.452,2.791,42.5436479983,20.472,-13.219,24.3689299109,21.98,16.01,27.1926552584,78.46,42.282,-13.219,44.3002199204,20.472,-13.219,24.3689299109,21.81,0.0,21.81,65.28
2021-05-04 16:30:00,44.1575,3.007,44.2597656484,22.3975,-14.363,26.6072128426,21.76,17.37,27.8426740813,78.47,43.9675,-14.363,46.2540465824,22.3975,-14.363,26.6072128426,21.57,0.0,21.57,65.3
2021-05-04 17:00:00,45.3915,2.886,45.4831536753,20.6115,-13.644,24.7182658827,24.78,16.53,29.7874016994,78.47,45.2315,-13.644,47.2445481326,20.6115,-13.644,24.7182658827,24.62,0.0,24.62,65.3
2021-05-04 17:30:00,47.2345,3.057,47.3333206024,22.1045,-14.163,26.2526091894,25.13,17.22,30.4638359371,78.02,47.0545,-14.163,49.1397653561,22.1045,-14.163,26.2526091894,24.95,0.0,24.95,64.95
2021-05-04 18:00:00,48.4425,2.696,48.5174630649,23.4025,-13.814,27.1754227612,25.04,16.51,29.9930275231,78.22,48.2125,-13.814,50.1524850057,23.4025,-13.814,27.1754227612,24.81,0.0,24.81,65.1
2021-05-04 18:30:00,46.9915,2.4095,47.0532332842,26.8415,-13.5705,30.076977782,20.15,15.98,25.7173657282,77.86,46.8215,-13.5705,48.7484495394,26.8415,-13.5705,30.076977782,19.98,0.0,19.98,64.8
2021-05-04 19:00:00,47.1995,2.6705,47.2749867319,25.5295,-13.8295,29.0346420763,21.67,16.5,27.2367196997,77.45,47.0595,-13.8295,49.049481246,25.5295,-13.8295,29.0346420763,21.53,0.0,21.53,64.47
2021-05-04 19:30:00,51.979,2.515,52.0398084739,21.689,-13.585,25.5922829384,30.29,16.1,34.3029750896,77.38,51.739,-13.585,53.4927691001,21.689,-13.585,25.5922829384,30.05,0.0,30.05,64.41
2021-05-04 20:00:00,50.121,1.923,50.1578764503,17.521,-12.777,21.684952617,32.6,14.7,35.7610122899,77.24,49.901,-12.777,51.510790423,17.521,-12.777,21.684952617,32.38,0.0,32.38,64.29
2021-05-04 20:30:00,51.623,1.728,51.6519129655,10.763,-11.842,16.002347734,40.86,13.57,43.0544364729,77.35,51.353,-11.842,52.7006980314,10.763,-11.842,16.002347734,40.59,0.0,40.59,64.38
2021-05-04 21:00:00,62.41,1.834,62.4369414369,12.08,-12.986,17.7359126069,50.33,14.82,52.4665731681,77.52,62.06,-12.986,63.404099205,12.08,-12.986,17.7359126069,49.98,0.0,49.98,64.5
2021-05-04 21:30:00,60.2345,1.782,60.2608539124,14.9145,-13.018,19.7967329186,45.32,14.8,47.6753856828,77.31,59.9845,-13.018,61.3808485136,14.9145,-13.018,19.7967329186,45.07,0.0,45.07,64.32
2021-05-04 22:00:00,54.503,1.5635,54.5254210552,14.083,-12.2265,18.6498844836,40.42,13.79,42.7076164167,77.18,54.233,-12.2265,55.5941147177,14.083,-12.2265,18.6498844836,40.15,0.0,40.15,64.22
2021-05-04 22:30:00,60.6035,1.3775,60.6191530665,9.7035,-12.5125,15.834158282,50.9,13.89,52.7611798579,77.64,60.2535,-12.5125,61.5389869798,9.7035,-12.5125,15.834158282,50.55,0.0,50.55,64.6
2021-05-04 23:00:00,63.414,2.1675,63.4510319242,4.464,-13.8925,14.592081834,58.95,16.06,61.0984950715,77.52,63.044,-13.8925,64.5565449219,4.464,-13.8925,14.592081834,58.58,0.0,58.58,64.49
2021-05-04 23:30:00,51.6515,1.9235000000000002,51.6873031266,7.7715,-13.4165,15.5047955324,43.88,15.34,46.4840832974,78.42,51.3015,-13.4165,53.0268457906,7.7715,-13.4165,15.5047955324,43.53,0.0,43.53,65.22
2021-05-05 00:00:00,51.625,2.054,51.6658450139,6.575,-14.016,15.4815658446,45.05,16.07,47.8304024654,78.78,51.335,-14.016,53.2140064363,6.575,-14.016,15.4815658446,44.76,0.0,44.76,65.51
2021-05-05 00:30:00,53.4495,1.883,53.4826583039,9.5095,-14.127,17.0294662057,43.94,16.01,46.7658390281,78.78,53.1495,-14.127,54.9949223042,9.5095,-14.127,17.0294662057,43.64,0.0,43.64,65.46
2021-05-05 01:00:00,53.789,1.8775,53.8217570063,8.869,-13.8925,16.4821332736,44.92,15.77,47.6077651229,78.7,53.589,-13.8925,55.3604775743,8.869,-13.8925,16.4821332736,44.72,0.0,44.72,65.43
2021-05-05 01:30:00,52.064,1.8605,52.0972317523,6.094,-13.5995,14.9024573896,45.97,15.46,48.5000257732,78.61,51.694,-13.5995,53.452932906,6.094,-13.5995,14.9024573896,45.6,0.0,45.6,65.35
2021-05-05 02:00:00,44.151,1.6795,44.1829324655,4.791,-12.5805,13.4618966439,39.36,14.26,41.8635545552,78.55,43.881,-12.5805,45.6487802822,4.791,-12.5805,13.4618966439,39.09,0.0,39.09,65.35
2021-05-05 02:30:00,41.7035,1.9095,41.7471927499,3.8035,-12.3905,12.9611381638,37.9,14.3,40.5080238965,78.65,41.4435,-12.3905,43.2560768274,3.8035,-12.3905,12.9611381638,37.64,0.0,37.64,65.35
2021-05-05 03:00:00,46.94,1.815,46.9750766364,3.74,-13.785,14.2833408207,43.2,15.6,45.9303821016,78.88,46.66,-13.785,48.6536928198,3.74,-13.785,14.2833408207,42.92,0.0,42.92,65.56
2021-05-05 03:30:00,35.4685,1.591,35.504165576,2.6185,-13.119,13.3777689937,32.85,14.71,35.9931465699,78.88,35.2285,-13.119,37.5919588908,2.6185,-13.119,13.3777689937,32.61,0.0,32.61,65.56
2021-05-05 04:00:00,48.0585,1.095,48.0709730217,4.5685,-13.455,14.2094411308,43.49,14.55,45.8593785392,79.16,47.8085,-13.455,49.665779942,4.5685,-13.455,14.2094411308,43.24,0.0,43.24,65.8
2021-05-05 04:30:00,50.117,1.8355000000000001,50.1506006868,3.247,-14.6145,14.9708590017,46.87,16.45,49.6729242143,78.93,49.797,-14.6145,51.8972525212,3.247,-14.6145,14.9708590017,46.55,0.0,46.55,65.62
2021-05-05 05:00:00,44.461,1.6865,44.4929747629,2.481,-13.5235,13.749196822,41.98,15.21,44.6504703223,78.97,44.161,-13.5235,46.1852679244,2.481,-13.5235,13.749196822,41.68,0.0,41.68,65.66
2021-05-05 05:30:00,36.4715,1.875,36.5196650758,2.9115,-12.915,13.2391108935,33.56,14.79,36.6744829548,78.92,36.2615,-12.915,38.4927734419,2.9115,-12.915,13.2391108935,33.35,0.0,33.35,65.62
2021-05-05 06:00:00,43.21,1.284,43.2290730412,2.38,-12.576,12.7992256016,40.83,13.86,43.1183081765,79.3,43.02,-12.576,44.8204883508,2.38,-12.576,12.7992256016,40.64,0.0,40.64,65.92
2021-05-05 06:30:00,54.3725,0.901,54.3799646676,2.8925,-12.429,12.7611362053,51.48,13.33,53.1778083415,79.02,53.9825,-12.429,55.3948584911,2.8925,-12.429,12.7611362053,51.09,0.0,51.09,65.69
2021-05-05 07:00:00,55.942,1.2955,55.9569985279,2.422,-12.4945,12.727081922,53.52,13.79,55.2680242093,78.72,55.622,-12.4945,57.0080644668,2.422,-12.4945,12.727081922,53.2,0.0,53.2,65.47
2021-05-05 07:30:00,53.935,1.1355,53.9469515844,1.4849999999999999,-11.6245,11.718968608600001,52.45,12.76,53.9798119671,78.56,53.565,-11.6245,54.811843841,1.4849999999999999,-11.6245,11.718968608600001,52.08,0.0,52.08,65.36
2021-05-05 08:00:00,53.4765,1.3615,53.4938289385,2.4765,-11.4585,11.7230659172,51.0,12.82,52.5866180696,77.69,53.0865,-11.4585,54.3090572971,2.4765,-11.4585,11.7230659172,50.61,0.0,50.61,64.67
2021-05-05 08:30:00,45.3665,1.074,45.3792110801,2.6265,-10.406,10.7323500805,42.74,11.48,44.2549206304,77.62,45.0765,-10.406,46.2620329023,2.6265,-10.406,10.7323500805,42.45,0.0,42.45,64.61
2021-05-05 09:00:00,39.6025,0.8075,39.6107316582,2.9225000000000003,-9.1925,9.6458831892,36.68,10.0,38.0187111828,77.67,39.3425,-9.1925,40.4021578941,2.9225000000000003,-9.1925,9.6458831892,36.42,0.0,36.42,64.61
2021-05-05 09:30:00,36.3005,0.34800000000000003,36.3021680379,2.9005,-7.392,7.9406904139000005,33.4,7.74,34.2850929706,77.57,36.0605,-7.392,36.8103426261,2.9005,-7.392,7.9406904139000005,33.16,0.0,33.16,64.55
2021-05-05 10:00:00,34.3755,0.246,34.3763802087,2.9855,-7.154,7.7519627353,31.39,7.4,32.2504589115,77.73,34.1655,-7.154,34.906462242,2.9855,-7.154,7.7519627353,31.18,0.0,31.18,64.68
2021-05-05 10:30:00,33.829,0.268,33.8300615577,2.269,-7.052,7.4080405641,31.56,7.32,32.3977777016,77.73,33.599,-7.052,34.3310865689,2.269,-7.052,7.4080405641,31.33,0.0,31.33,64.68
2021-05-05 11:00:00,33.6705,0.043500000000000004,33.6705280995,4.5705,-6.9365,8.3068948771,29.1,6.98,29.9254139487,77.94,33.4705,-6.9365,34.1817115209,4.5705,-6.9365,8.3068948771,28.9,0.0,28.9,64.85
2021-05-05 11:30:00,32.96,0.0005,32.9600000038,6.08,-6.6795,9.0322821175,26.88,6.68,27.6975955635,77.75,32.77,-6.6795,33.4438128844,6.08,-6.6795,9.0322821175,26.69,0.0,26.69,64.69
2021-05-05 12:00:00,34.743,0.017,34.7430041591,4.013,-6.563,7.6926678077,30.73,6.58,31.4265699687,77.75,34.533,-6.563,35.1511174502,4.013,-6.563,7.6926678077,30.52,0.0,30.52,64.69
2021-05-05 12:30:00,33.5755,0.08750000000000001,33.5756140152,2.9055,-6.4425,7.0673712581,30.67,6.53,31.3574520649,77.62,33.3655,-6.4425,33.9817950747,2.9055,-6.4425,7.0673712581,30.46,0.0,30.46,64.58
2021-05-05 13:00:00,34.1165,0.025,34.1165091598,3.6265,-6.585,7.5175612568,30.49,6.61,31.1982723881,77.67,33.9065,-6.585,34.5400197923,3.6265,-6.585,7.5175612568,30.28,0.0,30.28,64.62
2021-05-05 13:30:00,34.191,-0.042,34.1910257963,6.461,-6.752,9.3452675189,27.73,6.71,28.5302821577,77.73,33.971,-6.752,34.6355069979,6.461,-6.752,9.3452675189,27.51,0.0,27.51,64.66
2021-05-05 14:00:00,33.7435,0.1665,33.7439107766,3.7335000000000003,-6.3935,7.4037736662,30.01,6.5600000000000005,30.7186213883,77.76,33.5635,-6.3935,34.1670217388,3.7335000000000003,-6.3935,7.4037736662,29.83,0.0,29.83,64.7
2021-05-05 14:30:00,33.4115,0.418,33.4141146262,2.1215,-6.582,6.9154527148,31.29,7.0,32.0634386802,77.87,33.1715,-6.582,33.8182071708,2.1215,-6.582,6.9154527148,31.05,0.0,31.05,64.79
2021-05-05 15:00:00,34.1105,0.667,34.1170206678,5.3105,-7.103,8.8687101232,28.8,7.77,29.8297318124,78.19,33.9105,-7.103,34.6464228926,5.3105,-7.103,8.8687101232,28.6,0.0,28.6,65.06
2021-05-05 15:30:00,34.3095,0.7875000000000001,34.3185364854,3.0395,-6.9925,7.6245404124,31.27,7.78,32.2233036792,78.11,34.0695,-6.9925,34.7796763427,3.0395,-6.9925,7.6245404124,31.03,0.0,31.03,64.99
2021-05-05 16:00:00,32.7105,0.744,32.7189600423,3.6105,-6.566,7.4932013352,29.1,7.31,30.0041013863,78.25,32.5105,-6.566,33.1669257884,3.6105,-6.566,7.4932013352,28.9,0.0,28.9,65.11
2021-05-05 16:30:00,34.71,0.751,34.7181235236,5.51,-7.029,8.9312340133,29.2,7.78,30.2186763443,78.22,34.49,-7.029,35.1989622148,5.51,-7.029,8.9312340133,28.98,0.0,28.98,65.11
2021-05-05 17:00:00,34.4155,0.4,34.4178244555,6.6255,-6.75,9.4583164596,27.79,7.15,28.695062293,78.22,34.2155,-6.75,34.8749615089,6.6255,-6.75,9.4583164596,27.59,0.0,27.59,65.11
2021-05-05 17:30:00,34.5845,0.8535,34.595030026,8.2045,-7.4665,11.0933512745,26.38,8.32,27.6609255087,78.15,34.3845,-7.4665,35.1858275801,8.2045,-7.4665,11.0933512745,26.18,0.0,26.18,65.03
2021-05-05 18:00:00,33.1425,0.7895000000000001,33.1519021551,8.6725,-7.3905,11.394373458,24.47,8.18,25.8010329251,78.4,32.9625,-7.3905,33.7808510328,8.6725,-7.3905,11.394373458,24.29,0.0,24.29,65.27
2021-05-05 18:30:00,34.179,0.3815,34.1811290517,7.619,-7.2685,10.5299692901,26.56,7.65,27.6397557876,78.76,33.989,-7.2685,34.7574914695,7.619,-7.2685,10.5299692901,26.37,0.0,26.37,65.55
2021-05-05 19:00:00,35.3405,0.618,35.3459030759,6.6805,-7.362,9.9412335376,28.66,7.98,29.7502268899,78.37,35.1405,-7.362,35.9033951633,6.6805,-7.362,9.9412335376,28.46,0.0,28.46,65.21
2021-05-05 19:30:00,35.1035,0.8935000000000001,35.1148694217,6.0735,-7.7165,9.8199681517,29.03,8.61,30.2799108321,78.37,34.8735,-7.7165,35.7170179956,6.0735,-7.7165,9.8199681517,28.8,0.0,28.8,65.21
2021-05-05 20:00:00,34.8495,0.9935,34.8636586218,5.6095,-7.9465,9.7269395238,29.24,8.94,30.5761541074,78.49,34.6495,-7.9465,35.5490465765,5.6095,-7.9465,9.7269395238,29.04,0.0,29.04,65.32
2021-05-05 20:30:00,34.8145,0.858,34.8250710588,3.9145000000000003,-7.942,8.854302584100001,30.9,8.8,32.1286476528,78.58,34.6145,-7.942,35.5139264831,3.9145000000000003,-7.942,8.854302584100001,30.7,0.0,30.7,65.38
2021-05-05 21:00:00,35.3175,0.637,35.3232441213,1.1775,-7.843,7.9308987668,34.14,8.48,35.1774075224,78.52,35.0575,-7.843,35.9240999226,1.1775,-7.843,7.9308987668,33.88,0.0,33.88,65.33
2021-05-05 21:30:00,36.8535,0.8075,36.8623455371,1.8735,-7.9425,8.1604723209,34.98,8.75,36.0577717004,78.32,36.6335,-7.9425,37.4846185588,1.8735,-7.9425,8.1604723209,34.76,0.0,34.76,65.17
2021-05-05 22:00:00,36.291,0.218,36.291654757,0.221,-7.162,7.1654089206,36.07,7.38,36.8172418847,78.07,36.021,-7.162,36.7261035913,0.221,-7.162,7.1654089206,35.8,0.0,35.8,64.95
2021-05-05 22:30:00,34.834,0.234,34.8347859474,0.364,-7.156,7.1652517053,34.47,7.39,35.2532693519,77.92,34.604,-7.156,35.3361734204,0.364,-7.156,7.1652517053,34.24,0.0,34.24,64.82
2021-05-05 23:00:00,35.3725,0.394,35.3746942354,0.24250000000000002,-7.786,7.7897754942,35.13,8.18,36.0697837532,77.99,35.1225,-7.786,35.9751553471,0.24250000000000002,-7.786,7.7897754942,34.88,0.0,34.88,64.87
2021-05-05 23:30:00,35.1465,0.3945,35.1487139523,0.5265000000000001,-8.5655,8.5816660678,34.62,8.96,35.7606767274,78.28,34.8865,-8.5655,35.9226345429,0.5265000000000001,-8.5655,8.5816660678,34.36,0.0,34.36,65.12
2021-05-06 00:00:00,37.7115,0.47000000000000003,37.7144287011,1.0015,-9.49,9.5426988976,36.71,9.96,38.0371620918,78.07,37.4615,-9.49,38.644845481,1.0015,-9.49,9.5426988976,36.46,0.0,36.46,64.96
2021-05-06 00:30:00,46.102,0.6980000000000001,46.1072836762,1.9420000000000002,-10.842,11.0145507398,44.16,11.54,45.6429315448,78.26,45.852,-10.842,47.1163970184,1.9420000000000002,-10.842,11.0145507398,43.91,0.0,43.91,65.11
2021-05-06 01:00:00,53.494,0.9410000000000001,53.5022758114,1.384,-11.799,11.8798929709,52.11,12.74,53.6447546364,78.26,53.094,-11.799,54.3892382462,1.384,-11.799,11.8798929709,51.71,0.0,51.71,65.11
2021-05-06 01:30:00,49.529,0.9420000000000001,49.5379572146,0.799,-11.928,11.9547306536,48.73,12.87,50.4008908651,77.96,49.229,-11.928,50.653446329,0.799,-11.928,11.9547306536,48.43,0.0,48.43,64.86
2021-05-06 02:00:00,53.856,0.874,53.8630913706,0.5660000000000001,-12.036,12.0493008926,53.29,12.91,54.8314891281,78.04,53.536,-12.036,54.8722934822,0.5660000000000001,-12.036,12.0493008926,52.97,0.0,52.97,64.94
2021-05-06 02:30:00,52.206,1.387,52.2244215382,0.106,-12.083,12.0834649418,52.1,13.47,53.813110856,77.81,51.796,-12.083,53.1866948118,0.106,-12.083,12.0834649418,51.69,0.0,51.69,64.75
2021-05-06 03:00:00,38.248,0.9400000000000001,38.2595491871,0.018000000000000002,-9.91,9.910016347100001,38.23,10.85,39.739846502,78.02,37.978,-9.91,39.2496698585,0.018000000000000002,-9.91,9.910016347100001,37.96,0.0,37.96,64.93
2021-05-06 03:30:00,42.414,1.245,42.432268629,0.044,-11.435,11.4350846521,42.37,12.68,44.2266808612,78.39,42.134,-11.435,43.6581399169,0.044,-11.435,11.4350846521,42.09,0.0,42.09,65.21
2021-05-06 04:00:00,50.9345,1.3865,50.9533676267,0.34450000000000003,-12.6135,12.6182036162,50.59,14.0,52.4914097734,78.26,50.5545,-12.6135,52.1042978314,0.34450000000000003,-12.6135,12.6182036162,50.21,0.0,50.21,65.12
2021-05-06 04:30:00,56.8475,1.1555,56.8592423138,0.8375,-12.1845,12.2132488102,56.01,13.34,57.5766940697,78.13,56.5175,-12.1845,57.8159999178,0.8375,-12.1845,12.2132488102,55.68,0.0,55.68,65.02
2021-05-06 05:00:00,48.445,0.778,48.4512467229,0.34500000000000003,-11.422,11.4272091518,48.1,12.2,49.6230793079,78.32,48.115,-11.422,49.4521517125,0.34500000000000003,-11.422,11.4272091518,47.77,0.0,47.77,65.17
2021-05-06 05:30:00,50.3395,0.739,50.3449240862,0.34950000000000003,-10.881,10.8866115596,49.99,11.62,51.3227483676,78.69,49.9495,-10.881,51.1209224413,0.34950000000000003,-10.881,10.8866115596,49.6,0.0,49.6,65.49
2021-05-06 06:00:00,50.6675,0.333,50.6685942695,0.0575,-10.457,10.4571580867,50.61,10.79,51.7474269892,78.69,50.3175,-10.457,51.3926031181,0.0575,-10.457,10.4571580867,50.26,0.0,50.26,65.49
2021-05-06 06:30:00,48.7685,0.20400000000000001,48.768926667,0.0385,-9.316,9.3160795537,48.73,9.52,49.6512165007,78.43,48.5185,-9.316,49.4047841636,0.0385,-9.316,9.3160795537,48.48,0.0,48.48,65.29
2021-05-06 07:00:00,50.2395,0.4485,50.2415018934,0.0095,-9.4515,9.4515047744,50.23,9.9,51.1963172504,78.35,49.8195,-9.4515,50.7081199859,0.0095,-9.4515,9.4515047744,49.81,0.0,49.81,65.23
2021-05-06 07:30:00,35.7975,0.07,35.7975684405,0.11750000000000001,-8.02,8.0208606926,35.68,8.09,36.585659759,78.69,35.5775,-8.02,36.470246863,0.11750000000000001,-8.02,8.0208606926,35.46,0.0,35.46,65.51
2021-05-06 08:00:00,42.2025,-0.2565,42.2032794757,0.2325,-7.8965,7.8999220566,41.97,7.64,42.6597058124,78.69,41.8825,-7.8965,42.6204002621,0.2325,-7.8965,7.8999220566,41.65,0.0,41.65,65.51
2021-05-06 08:30:00,53.168,-0.1935,53.1683521115,0.358,-8.7135,8.7208512343,52.81,8.52,53.4928640101,78.35,52.858,-8.7135,53.571384584,0.358,-8.7135,8.7208512343,52.5,0.0,52.5,65.25
2021-05-06 09:00:00,47.3095,-0.138,47.3097012699,1.0895,-8.388,8.458460513,46.22,8.25,46.9505154391,77.99,46.9695,-8.388,47.712602887,1.0895,-8.388,8.458460513,45.88,0.0,45.88,64.95
2021-05-06 09:30:00,45.6275,0.0195,45.6275041669,1.4175,-8.1705,8.2925494572,44.21,8.19,44.9622085756,77.93,45.2875,-8.1705,46.0186345571,1.4175,-8.1705,8.2925494572,43.87,0.0,43.87,64.89
2021-05-06 10:00:00,42.477,0.034,42.4770136074,1.137,-7.766,7.8487913082,41.34,7.8,42.0694140677,77.93,42.207,-7.766,42.9155170655,1.137,-7.766,7.8487913082,41.07,0.0,41.07,64.89
2021-05-06 10:30:00,33.503,0.2185,33.5037124995,2.183,-7.4215,7.7359001577,31.32,7.64,32.2383622413,78.2,33.233,-7.4215,34.0515924921,2.183,-7.4215,7.7359001577,31.05,0.0,31.05,65.11
2021-05-06 11:00:00,32.2345,0.05,32.2345387783,2.0445,-7.47,7.7447324195,30.19,7.52,31.1124814182,78.54,32.0245,-7.47,32.8841831319,2.0445,-7.47,7.7447324195,29.98,0.0,29.98,65.38
2021-05-06 11:30:00,46.423,0.2515,46.4236812548,2.313,-8.9285,9.2232359424,44.11,9.18,45.0551273442,78.45,46.123,-8.9285,46.9792426636,2.313,-8.9285,9.2232359424,43.81,0.0,43.81,65.31
2021-05-06 12:00:00,49.126,0.35950000000000004,49.127315378,1.8559999999999999,-8.9905,9.1800776821,47.27,9.35,48.1858423191,78.2,48.836,-8.9905,49.6566610461,1.8559999999999999,-8.9905,9.1800776821,46.98,0.0,46.98,65.11
2021-05-06 12:30:00,45.8555,0.34450000000000003,45.8567940495,1.0555,-8.6455,8.709692905,44.8,8.99,45.6931077954,78.27,45.5255,-8.6455,46.339139186,1.0555,-8.6455,8.709692905,44.47,0.0,44.47,65.17
2021-05-06 13:00:00,45.8935,0.41650000000000004,45.8953899047,2.0935,-9.0135,9.2534277163,43.8,9.43,44.8036259693,78.27,45.5935,-9.0135,46.4759123041,2.0935,-9.0135,9.2534277163,43.5,0.0,43.5,65.17
2021-05-06 13:30:00,43.074,0.3115,43.0751263289,2.354,-8.9685,9.27228711,40.72,9.28,41.7640611052,78.21,42.744,-8.9685,43.6747470313,2.354,-8.9685,9.27228711,40.39,0.0,40.39,65.1
2021-05-06 14:00:00,36.217,0.337,36.2185678624,2.9370000000000003,-8.543,9.0337599038,33.28,8.88,34.4443435124,78.4,35.967,-8.543,36.967660705,2.9370000000000003,-8.543,9.0337599038,33.03,0.0,33.03,65.23
2021-05-06 14:30:00,34.4085,0.48050000000000004,34.411854825,4.4085,-9.1995,10.2012583783,30.0,9.68,31.5230455381,78.65,34.1785,-9.1995,35.3949242477,4.4085,-9.1995,10.2012583783,29.77,0.0,29.77,65.44
2021-05-06 15:00:00,29.913,-0.1125,29.9132115502,4.473,-8.6625,9.7491863891,25.44,8.55,26.8383326606,78.93,29.693,-8.6625,30.9307800621,4.473,-8.6625,9.7491863891,25.22,0.0,25.22,65.68
2021-05-06 15:30:00,46.209,0.062,46.2090415936,4.039,-10.018,10.8015667845,42.17,10.08,43.3579900364,79.13,45.959,-10.018,47.0381760382,4.039,-10.018,10.8015667845,41.92,0.0,41.92,65.84
2021-05-06 16:00:00,50.4575,-0.10250000000000001,50.4576041098,6.2075,-10.1325,11.8827863946,44.25,10.03,45.3724960742,78.74,50.1375,-10.1325,51.1511139908,6.2075,-10.1325,11.8827863946,43.93,0.0,43.93,65.51
2021-05-06 16:30:00,53.0975,0.542,53.1002661975,8.1275,-11.408,14.0070953538,44.97,11.95,46.5306716049,78.69,52.7875,-11.408,54.0061350242,8.1275,-11.408,14.0070953538,44.66,0.0,44.66,65.46
2021-05-06 17:00:00,58.371,0.919,58.3782339747,8.641,-11.921,14.7233529469,49.73,12.84,51.3608654522,78.27,58.011,-11.921,59.2231910825,8.641,-11.921,14.7233529469,49.37,0.0,49.37,65.13
2021-05-06 17:30:00,46.532,0.81,46.5390494531,10.412,-11.14,15.2482570807,36.12,11.95,38.045458336,78.08,46.252,-11.14,47.5746477023,10.412,-11.14,15.2482570807,35.84,0.0,35.84,64.96
2021-05-06 18:00:00,46.543,0.6890000000000001,46.5480995316,11.173,-11.411,15.9701862857,35.37,12.1,37.3824410653,78.44,46.293,-11.411,47.6786406056,11.173,-11.411,15.9701862857,35.12,0.0,35.12,65.26
2021-05-06 18:30:00,55.237,0.86,55.2436943823,10.917,-12.57,16.6488975311,44.32,13.43,46.310120924,78.44,54.917,-12.57,56.337214956,10.917,-12.57,16.6488975311,44.0,0.0,44.0,65.26
2021-05-06 19:00:00,54.849,0.9845,54.857834821,11.009,-12.7055,16.8115380394,43.84,13.69,45.9277878849,78.31,54.529,-12.7055,55.9896559308,11.009,-12.7055,16.8115380394,43.52,0.0,43.52,65.17
2021-05-06 19:30:00,53.0575,1.0535,53.0679580208,11.3475,-11.9365,16.4695412353,41.71,12.99,43.685972577,78.06,52.7675,-11.9365,54.1007309424,11.3475,-11.9365,16.4695412353,41.42,0.0,41.42,64.95
2021-05-06 20:00:00,51.1455,0.47900000000000004,51.1477429732,8.3655,-11.021,13.8363301222,42.78,11.5,44.2987403884,78.14,50.8255,-11.021,52.0066716033,8.3655,-11.021,13.8363301222,42.46,0.0,42.46,65.03
2021-05-06 20:30:00,54.083,0.8275,54.0893302348,6.953,-11.2625,13.2358647337,47.13,12.09,48.655986271,78.28,53.743,-11.2625,54.9104175476,6.953,-11.2625,13.2358647337,46.79,0.0,46.79,65.12
2021-05-06 21:00:00,55.241,0.418,55.2425814476,3.021,-10.142,10.5823723711,52.22,10.56,53.277030698,78.04,54.891,-10.142,55.8200863937,3.021,-10.142,10.5823723711,51.87,0.0,51.87,64.9
2021-05-06 21:30:00,51.8575,0.234,51.8580279441,4.1575,-9.496,10.366234719,47.7,9.73,48.6822647378,77.7,51.5175,-9.496,52.3853683985,4.1575,-9.496,10.366234719,47.36,0.0,47.36,64.62
2021-05-06 22:00:00,45.322,0.17300000000000001,45.3223301806,4.712,-8.787,9.9706726453,40.61,8.96,41.5867009992,77.7,45.062,-8.787,45.9107309134,4.712,-8.787,9.9706726453,40.35,0.0,40.35,64.62
2021-05-06 22:30:00,50.179,0.3045,50.1799238865,9.119,-10.3755,13.8132965381,41.06,10.68,42.4262418793,77.87,49.839,-10.3755,50.9075330501,9.119,-10.3755,13.8132965381,40.72,0.0,40.72,64.74
2021-05-06 23:00:00,48.356,0.484,48.3584221413,12.296,-11.126,16.5825056008,36.06,11.61,37.8829209539,77.41,48.086,-11.126,49.3563701259,12.296,-11.126,16.5825056008,35.79,0.0,35.79,64.38
2021-05-06 23:30:00,53.4105,0.7225,53.4153865146,7.8004999999999995,-11.8775,14.209954486200001,45.61,12.6,47.3184118499,77.64,53.1105,-11.8775,54.4224238389,7.8004999999999995,-11.8775,14.209954486200001,45.31,0.0,45.31,64.56
2021-05-07 00:00:00,60.818,2.088,60.8538319911,6.7379999999999995,-15.382,16.793051182,54.08,17.47,56.8317455301,77.37,60.988,-15.382,62.8978701388,6.7379999999999995,-15.382,16.793051182,54.25,0.0,54.25,64.32
2021-05-07 00:30:00,56.4655,2.8775,56.5387716218,8.1455,-16.2525,18.1794644173,48.32,19.13,51.9690225038,78.07,56.7755,-16.2525,59.0559155081,8.1455,-16.2525,18.1794644173,48.63,0.0,48.63,64.9
2021-05-07 01:00:00,58.494,2.7165,58.5570440532,10.184,-16.2935,19.2143695772,48.31,19.01,51.9156643028,78.98,58.894,-16.2935,61.1063120983,10.184,-16.2935,19.2143695772,48.71,0.0,48.71,65.66
2021-05-07 01:30:00,43.824,2.086,43.8736181777,5.414,-14.114,15.1167586473,38.41,16.2,41.6865457912,78.78,44.034,-14.114,46.2406547531,5.414,-14.114,15.1167586473,38.62,0.0,38.62,65.48
2021-05-07 02:00:00,40.526,2.193,40.5852919787,4.476,-14.107,14.800068412,36.05,16.3,39.5637776255,78.78,40.756,-14.107,43.1284011412,4.476,-14.107,14.800068412,36.28,0.0,36.28,65.48
2021-05-07 02:30:00,40.3735,2.1555,40.4309990292,4.6135,-14.4945,15.211012869,35.76,16.65,39.4461671142,78.78,40.6635,-14.4945,43.1695582847,4.6135,-14.4945,15.211012869,36.05,0.0,36.05,65.48
2021-05-07 03:00:00,54.3395,2.1235,54.3809756487,3.1495,-15.0365,15.3628019092,51.19,17.16,53.9896443774,78.67,54.6795,-15.0365,56.7092942338,3.1495,-15.0365,15.3628019092,51.53,0.0,51.53,65.4
2021-05-07 03:30:00,48.401,2.349,48.4579673738,2.311,-14.600999999999999,14.7827575912,46.09,16.95,49.1079484401,78.72,48.691,-14.600999999999999,50.833086489,2.311,-14.600999999999999,14.7827575912,46.38,0.0,46.38,65.4
2021-05-07 04:00:00,50.542,1.2325,50.5570254292,1.752,-13.7175,13.8289301918,48.79,14.95,51.0290760253,78.72,50.952,-13.7175,52.7662402512,1.752,-13.7175,13.8289301918,49.2,0.0,49.2,65.4
2021-05-07 04:30:00,48.036,0.8715,48.0439050063,1.046,-12.9785,13.0205828691,46.99,13.85,48.9885966323,78.97,48.306,-12.9785,50.0191073316,1.046,-12.9785,13.0205828691,47.26,0.0,47.26,65.66
2021-05-07 05:00:00,47.576,0.435,47.5779886187,0.796,-12.465,12.4903899459,46.78,12.9,48.5260589787,79.25,47.976,-12.465,49.568869273,0.796,-12.465,12.4903899459,47.18,0.0,47.18,65.88
2021-05-07 05:30:00,43.444,-0.5675,43.4477064095,0.34400000000000003,-9.5975,9.60366296,43.1,9.03,44.0357911249,79.17,43.784,-9.5975,44.8235503084,0.34400000000000003,-9.5975,9.60366296,43.44,0.0,43.44,65.82
2021-05-07 06:00:00,46.658,-1.612,46.6858384095,0.128,-8.002,8.0030236786,46.53,6.39,46.9667222616,78.47,47.208,-8.002,47.8813874903,0.128,-8.002,8.0030236786,47.08,0.0,47.08,65.23
2021-05-07 06:30:00,44.687,-0.9585,44.6972783428,0.127,-9.8985,9.8993146859,44.56,8.94,45.4479614504,77.41,45.017,-9.8985,46.0924135976,0.127,-9.8985,9.8993146859,44.89,0.0,44.89,64.4
2021-05-07 07:00:00,46.343,0.47600000000000003,46.3454444903,0.013000000000000001,-11.754,11.754007189,46.33,12.23,47.9170303754,77.41,46.073,-11.754,47.5486892038,0.013000000000000001,-11.754,11.754007189,46.06,0.0,46.06,64.4
2021-05-07 07:30:00,58.9175,0.7715000000000001,58.9225510183,0.007500000000000001,-12.538499999999999,12.5385022431,58.91,13.31,60.3949021027,78.47,58.5175,-12.538499999999999,59.8457332523,0.007500000000000001,-12.538499999999999,12.5385022431,58.51,0.0,58.51,65.28
