Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-07 08:00:00,58.2075,0.8270000000000001,58.2133746252,0.007500000000000001,-12.153,12.1530023142,58.2,12.98,59.6298616467,78.08,57.7575,-12.153,59.0222349225,0.007500000000000001,-12.153,12.1530023142,57.75,0.0,57.75,64.95
2021-05-07 08:30:00,59.907,1.114,59.9173567925,0.007,-12.536,12.5360019544,59.9,13.65,61.4355963591,77.92,59.527,-12.536,60.8326805673,0.007,-12.536,12.5360019544,59.52,0.0,59.52,64.82
2021-05-07 09:00:00,55.763,0.9055000000000001,55.7703514356,0.013000000000000001,-11.3845,11.3845074224,55.75,12.29,57.0885855491,78.01,55.333,-11.3845,56.4920147388,0.013000000000000001,-11.3845,11.3845074224,55.32,0.0,55.32,64.9
2021-05-07 09:30:00,31.4835,0.22,31.4842686472,0.4035,-9.72,9.7283715107,31.08,9.94,32.6308136583,78.01,31.2235,-9.72,32.701457953,0.4035,-9.72,9.7283715107,30.82,0.0,30.82,64.86
2021-05-07 10:00:00,39.015,0.6005,39.019621029,1.5150000000000001,-11.0695,11.1726923904,37.5,11.67,39.2738959106,78.4,38.805,-11.0695,40.3529658792,1.5150000000000001,-11.0695,11.1726923904,37.29,0.0,37.29,65.2
2021-05-07 10:30:00,43.505,1.195,43.5214090994,1.845,-11.415,11.5631418741,41.66,12.61,43.5266320774,78.1,43.135,-11.415,44.6198436797,1.845,-11.415,11.5631418741,41.29,0.0,41.29,64.97
2021-05-07 11:00:00,34.9765,1.134,34.9948783145,1.6065,-10.636,10.7566415879,33.37,11.77,35.3848809522,77.79,34.7265,-10.636,36.3187871253,1.6065,-10.636,10.7566415879,33.12,0.0,33.12,64.7
2021-05-07 11:30:00,34.516,1.2495,34.5386089218,1.206,-10.8405,10.9073771481,33.31,12.09,35.4361990061,78.04,34.256,-10.8405,35.9303489581,1.206,-10.8405,10.9073771481,33.05,0.0,33.05,64.9
2021-05-07 12:00:00,43.3735,1.603,43.4031117692,1.8135,-12.317,12.4497900083,41.56,13.92,43.8292140016,77.83,43.1335,-12.317,44.8576338124,1.8135,-12.317,12.4497900083,41.32,0.0,41.32,64.71
2021-05-07 12:30:00,55.4055,1.714,55.4320054323,2.3255,-12.975999999999999,13.1827359167,53.08,14.69,55.0752439849,77.87,54.9855,-12.975999999999999,56.4958563635,2.3255,-12.975999999999999,13.1827359167,52.66,0.0,52.66,64.76
2021-05-07 13:00:00,60.9005,2.144,60.938228036699996,2.6605,-14.466,14.7086170747,58.24,16.61,60.5622795146,77.32,60.5605,-14.466,62.2642699809,2.6605,-14.466,14.7086170747,57.9,0.0,57.9,64.31
2021-05-07 13:30:00,64.171,2.318,64.21285202359999,4.791,-15.212,15.9486245488,59.38,17.53,61.9135308313,77.32,63.761,-15.212,65.5505153679,4.791,-15.212,15.9486245488,58.97,0.0,58.97,64.31
2021-05-07 14:00:00,59.2005,2.3535,59.2472629115,5.1805,-15.0465,15.913351077,54.02,17.4,56.7531532164,77.16,58.7805,-15.0465,60.6757310834,5.1805,-15.0465,15.913351077,53.6,0.0,53.6,64.17
2021-05-07 14:30:00,53.887,3.061,53.9738685847,4.977,-15.209,16.0026313461,48.91,18.27,52.2109279749,77.63,53.527,-15.209,55.6457851953,4.977,-15.209,16.0026313461,48.55,0.0,48.55,64.56
2021-05-07 15:00:00,60.0185,2.935,60.0902202297,4.4785,-15.675,16.3022264507,55.54,18.61,58.5749408877,77.39,59.6985,-15.675,61.7220910797,4.4785,-15.675,16.3022264507,55.22,0.0,55.22,64.37
2021-05-07 15:30:00,59.938,3.1645,60.021478691,2.408,-15.7455,15.92856661,57.53,18.91,60.5581456123,77.53,59.478,-15.7455,61.5268498645,2.408,-15.7455,15.92856661,57.07,0.0,57.07,64.48
2021-05-07 16:00:00,57.7155,3.3705,57.8138323457,1.7355,-15.7495,15.8448322964,55.98,19.12,59.1551755977,77.53,57.3455,-15.7495,59.4689256713,1.7355,-15.7495,15.8448322964,55.61,0.0,55.61,64.48
2021-05-07 16:30:00,54.639,3.395,54.7443727336,0.6990000000000001,-15.255,15.2710060572,53.94,18.65,57.073164447,77.61,54.269,-15.255,56.3723281939,0.6990000000000001,-15.255,15.2710060572,53.57,0.0,53.57,64.54
2021-05-07 17:00:00,52.9905,3.476,53.1043846236,0.48050000000000004,-15.134,15.1416259447,52.51,18.61,55.7102521983,77.61,52.5805,-15.134,54.7151435733,0.48050000000000004,-15.134,15.1416259447,52.1,0.0,52.1,64.54
2021-05-07 17:30:00,60.2725,3.1695,60.3557784019,0.14250000000000002,-14.9905,14.9911772887,60.13,18.16,62.8124390547,77.74,59.8625,-14.9905,61.7108904206,0.14250000000000002,-14.9905,14.9911772887,59.72,0.0,59.72,64.64
2021-05-07 18:00:00,58.5775,2.893,58.6488956013,0.0375,-14.477,14.4770485683,58.54,17.37,61.0626604399,77.32,58.1575,-14.477,59.9322812452,0.0375,-14.477,14.4770485683,58.12,0.0,58.12,64.29
2021-05-07 18:30:00,51.6395,3.056,51.7298472475,0.5795,-14.774000000000001,14.7853608766,51.06,17.83,54.0835695937,77.39,51.2595,-14.774000000000001,53.3461096637,0.5795,-14.774000000000001,14.7853608766,50.68,0.0,50.68,64.35
2021-05-07 19:00:00,59.098,3.528,59.2032126493,1.3980000000000001,-16.732,16.7903016054,57.7,20.26,61.1535575417,77.68,59.208,-16.732,61.5267997543,1.3980000000000001,-16.732,16.7903016054,57.81,0.0,57.81,64.6
2021-05-07 19:30:00,56.965,3.3895,57.065750983,2.5949999999999998,-16.6205,16.821862122,54.37,20.01,57.9352828594,77.59,57.315,-16.6205,59.67621172,2.5949999999999998,-16.6205,16.821862122,54.72,0.0,54.72,64.52
2021-05-07 20:00:00,53.0105,2.3335,53.0618349899,3.9005,-14.7165,15.2246271711,49.11,17.05,51.9855229848,78.22,53.3505,-14.7165,55.343032285,3.9005,-14.7165,15.2246271711,49.45,0.0,49.45,65.03
2021-05-07 20:30:00,56.2745,2.273,56.3203860005,4.2045,-15.037,15.613750006,52.07,17.31,54.871859819,78.64,56.6545,-15.037,58.6160706569,4.2045,-15.037,15.613750006,52.45,0.0,52.45,65.37
2021-05-07 21:00:00,58.036,2.898,58.108310077,3.5460000000000003,-16.162,16.5464304308,54.49,19.06,57.7273219542,78.47,58.396,-16.162,60.5912787454,3.5460000000000003,-16.162,16.5464304308,54.85,0.0,54.85,65.21
2021-05-07 21:30:00,47.339,2.5505,47.4076573061,3.229,-15.5195,15.8518554513,44.11,18.07,47.6677773763,78.18,47.649,-15.5195,50.1126938135,3.229,-15.5195,15.8518554513,44.42,0.0,44.42,64.97
2021-05-07 22:00:00,58.909,2.418,58.9586041643,3.089,-16.862,17.1426067154,55.82,19.28,59.0558278242,78.81,59.339,-16.862,61.6882806131,3.089,-16.862,17.1426067154,56.25,0.0,56.25,65.5
2021-05-07 22:30:00,58.5175,2.7415000000000003,58.5816833874,3.8375,-16.8485,17.2799987992,54.68,19.59,58.0833065519,78.99,58.5975,-16.8485,60.9716242075,3.8375,-16.8485,17.2799987992,54.76,0.0,54.76,65.65
2021-05-07 23:00:00,59.7405,2.086,59.7769080519,7.1205,-16.114,17.6171086234,52.62,18.2,55.6785811601,79.45,59.3605,-16.114,61.5087795054,7.1205,-16.114,17.6171086234,52.24,0.0,52.24,66.02
2021-05-07 23:30:00,45.3475,1.744,45.3810234817,8.1075,-14.706,16.7927958438,37.24,16.45,40.7114246864,78.31,45.0275,-14.706,47.3681558882,8.1075,-14.706,16.7927958438,36.92,0.0,36.92,65.07
2021-05-08 00:00:00,45.1145,1.609,45.1431832202,9.7745,-14.811,17.7456070973,35.34,16.42,38.9683461286,78.47,44.8545,-14.811,47.2365524912,9.7745,-14.811,17.7456070973,35.08,0.0,35.08,65.18
2021-05-08 00:30:00,34.8035,0.9585,34.8166962031,10.5735,-12.7815,16.5881175695,24.23,13.74,27.8546315718,78.28,34.5935,-12.7815,36.8792215821,10.5735,-12.7815,16.5881175695,24.02,0.0,24.02,65.05
2021-05-08 01:00:00,33.2655,0.721,33.2733125981,13.3555,-12.689,18.4222718808,19.91,13.41,24.004920329,78.23,33.0955,-12.689,35.4446447471,13.3555,-12.689,18.4222718808,19.74,0.0,19.74,64.99
2021-05-08 01:30:00,33.836,0.508,33.8398132383,16.886,-12.492,21.0044533373,16.95,13.0,21.36123826,78.7,33.686,-12.492,35.9276587047,16.886,-12.492,21.0044533373,16.8,0.0,16.8,65.37
2021-05-08 02:00:00,39.2645,1.5975000000000001,39.2969841909,22.6345,-14.6225,26.9469496697,16.63,16.22,23.2302668947,78.17,39.1045,-14.6225,41.7490050959,22.6345,-14.6225,26.9469496697,16.47,0.0,16.47,64.93
2021-05-08 02:30:00,50.0085,2.309,50.0617773681,22.5485,-17.741,28.6910775896,27.46,20.05,34.0007955789,77.83,49.7785,-17.741,52.8454552753,22.5485,-17.741,28.6910775896,27.23,0.0,27.23,64.65
2021-05-08 03:00:00,44.187,1.9609999999999999,44.2304927623,25.217,-17.049,30.4395382685,18.97,19.01,26.8559304438,77.58,43.997,-17.049,47.1847900281,25.217,-17.049,30.4395382685,18.78,0.0,18.78,64.48
2021-05-08 03:30:00,36.046,2.852,36.1586506939,27.056,-16.988,31.9471325787,8.99,19.84,21.7817744915,77.83,35.926,-16.988,39.7400254152,27.056,-16.988,31.9471325787,8.87,0.0,8.87,64.68
2021-05-08 04:00:00,34.9225,2.5865,35.0181522714,26.4325,-15.8935,30.8428338273,8.49,18.48,20.3369245463,78.36,34.8225,-15.8935,38.278059623,26.4325,-15.8935,30.8428338273,8.39,0.0,8.39,65.1
2021-05-08 04:30:00,33.401,1.971,33.4591040227,27.461,-15.459,31.5132861187,5.94,17.43,18.4143558128,78.14,33.291,-15.459,36.7051952998,27.461,-15.459,31.5132861187,5.83,0.0,5.83,64.93
2021-05-08 05:00:00,42.765,0.9055000000000001,42.7745853896,23.495,-15.0745,27.9151495652,19.27,15.98,25.0338430929,78.47,42.605,-15.0745,45.1932138186,23.495,-15.0745,27.9151495652,19.11,0.0,19.11,65.2
2021-05-08 05:30:00,35.8385,1.8305,35.8852171862,18.8485,-15.4795,24.3901798374,16.99,17.31,24.2548180781,78.62,35.6885,-15.4795,38.9009505347,18.8485,-15.4795,24.3901798374,16.84,0.0,16.84,65.35
2021-05-08 06:00:00,47.703,2.166,47.7521493234,16.893,-17.694,24.4632599013,30.81,19.86,36.6561822889,79.18,47.523,-17.694,50.7100893807,16.893,-17.694,24.4632599013,30.63,0.0,30.63,65.8
2021-05-08 06:30:00,45.611,1.226,45.6274741466,13.521,-15.224,20.3614247291,32.09,16.45,36.0606516857,78.94,45.341,-15.224,47.8286154619,13.521,-15.224,20.3614247291,31.82,0.0,31.82,65.62
2021-05-08 07:00:00,43.107,1.2985,43.1265527402,7.007,-14.4015,16.0156564414,36.1,15.7,39.3662291819,78.74,42.837,-14.4015,45.1930500326,7.007,-14.4015,16.0156564414,35.83,0.0,35.83,65.48
2021-05-08 07:30:00,41.1505,0.771,41.1577221339,6.7705,-12.899000000000001,14.5679055204,34.38,13.67,36.9980175145,79.04,40.9005,-12.899000000000001,42.8863043552,6.7705,-12.899000000000001,14.5679055204,34.13,0.0,34.13,65.73
2021-05-08 08:00:00,36.2365,0.433,36.2390869263,9.0765,-12.047,15.083536099,27.16,12.48,29.8900652391,78.64,36.0565,-12.047,38.0158046245,9.0765,-12.047,15.083536099,26.98,0.0,26.98,65.41
2021-05-08 08:30:00,47.1485,0.61,47.1524458777,12.8185,-12.99,18.2497682794,34.33,13.6,36.9257213877,78.83,46.9385,-12.99,48.7028015852,12.8185,-12.99,18.2497682794,34.12,0.0,34.12,65.58
2021-05-08 09:00:00,44.725,1.319,44.7444453089,21.845,-14.271,26.093398897,22.88,15.59,27.6865039324,78.27,44.495,-14.271,46.7275771467,21.845,-14.271,26.093398897,22.65,0.0,22.65,65.12
2021-05-08 09:30:00,46.561,1.504,46.5852845542,27.361,-14.606,31.0154728644,19.2,16.11,25.0633617059,78.42,46.421,-14.606,48.6646121633,27.361,-14.606,31.0154728644,19.06,0.0,19.06,65.24
2021-05-08 10:00:00,52.843,1.238,52.8574998747,28.133,-15.622,32.179381178,24.71,16.86,29.9139382228,77.58,52.653,-15.622,54.9216286448,28.133,-15.622,32.179381178,24.52,0.0,24.52,64.55
2021-05-08 10:30:00,52.795,2.281,52.8442521567,28.635,-16.279,32.9388686205,24.16,18.56,30.4660335456,77.58,52.715,-16.279,55.1713427968,28.635,-16.279,32.9388686205,24.08,0.0,24.08,64.51
2021-05-08 11:00:00,59.4845,2.879,59.5541298421,30.0045,-17.461,34.7153646279,29.48,20.34,35.8160020103,77.8,59.2245,-17.461,61.7448614967,30.0045,-17.461,34.7153646279,29.22,0.0,29.22,64.72
2021-05-08 11:30:00,57.182,2.7375,57.2474892921,30.282,-17.1625,34.8073401778,26.9,19.9,33.4607232438,77.49,57.022,-17.1625,59.5488025929,30.282,-17.1625,34.8073401778,26.74,0.0,26.74,64.43
2021-05-08 12:00:00,49.645,2.708,49.7188021678,30.475,-16.692,34.7469205686,19.17,19.4,27.2735934559,77.42,49.475,-16.692,52.2149259216,30.475,-16.692,34.7469205686,19.0,0.0,19.0,64.38
2021-05-08 12:30:00,56.035,2.7295,56.1014384419,28.365,-17.7705,33.471837345,27.67,20.5,34.4365924563,77.77,55.865,-17.7705,58.6232794652,28.365,-17.7705,33.471837345,27.5,0.0,27.5,64.65
2021-05-08 13:00:00,52.366,2.9210000000000003,52.4474041016,27.996,-17.469,32.9991208519,24.37,20.39,31.7749744296,77.77,52.146,-17.469,54.9942840393,27.996,-17.469,32.9991208519,24.15,0.0,24.15,64.65
2021-05-08 13:30:00,53.021,2.4445,53.0773211574,25.251,-16.7855,30.32104898,27.77,19.23,33.778185268,78.39,52.871,-16.7855,55.4715751647,25.251,-16.7855,30.32104898,27.62,0.0,27.62,65.16
2021-05-08 14:00:00,58.1785,2.2995,58.2239260313,24.3485,-17.1005,29.7535973035,33.83,19.4,38.9978063486,78.33,57.9685,-17.1005,60.4381840602,24.3485,-17.1005,29.7535973035,33.62,0.0,33.62,65.11
2021-05-08 14:30:00,55.7905,2.765,55.8589752435,24.8005,-17.995,30.6412275415,30.99,20.76,37.3009074957,78.52,55.5205,-17.995,58.3639096124,24.8005,-17.995,30.6412275415,30.72,0.0,30.72,65.29
2021-05-08 15:00:00,60.232,2.3175,60.2765678373,23.222,-16.7825,28.6515896636,37.01,19.1,41.6479303207,78.52,59.992,-16.7825,62.2952034289,23.222,-16.7825,28.6515896636,36.77,0.0,36.77,65.29
2021-05-08 15:30:00,45.604,2.6445,45.6806107254,22.474,-16.5355,27.9016744345,23.13,19.18,30.0477836121,78.38,45.424,-16.5355,48.3400717444,22.474,-16.5355,27.9016744345,22.95,0.0,22.95,65.15
2021-05-08 16:00:00,59.7175,2.4395,59.7673068366,24.0775,-16.9705,29.4571532314,35.64,19.41,40.5827266211,79.07,59.4675,-16.9705,61.8415833117,24.0775,-16.9705,29.4571532314,35.39,0.0,35.39,65.73
2021-05-08 16:30:00,52.822,3.2295,52.920632595,22.452,-17.6905,28.5840181614,30.37,20.92,36.8779514073,78.57,52.632,-17.6905,55.5255005763,22.452,-17.6905,28.5840181614,30.18,0.0,30.18,65.32
2021-05-08 17:00:00,46.6535,2.098,46.7006495271,22.1135,-15.592,27.0576670511,24.54,17.69,30.2514082317,79.32,46.4735,-15.592,49.0193499166,22.1135,-15.592,27.0576670511,24.36,0.0,24.36,65.96
2021-05-08 17:30:00,48.116,1.8245,48.1505789815,21.046,-15.0655,25.8824922728,27.07,16.89,31.9070055004,78.41,47.916,-15.0655,50.2286008789,21.046,-15.0655,25.8824922728,26.87,0.0,26.87,65.2
2021-05-08 18:00:00,60.3645,1.885,60.3939242412,22.7745,-15.335,27.4561482231,37.59,17.22,41.3465415724,78.41,60.1145,-15.335,62.0396271366,22.7745,-15.335,27.4561482231,37.34,0.0,37.34,65.2
2021-05-08 18:30:00,57.1985,2.372,57.2476618409,25.0385,-15.608,29.5048495378,32.16,17.98,36.8448910977,77.3,57.0085,-15.608,59.106503333,25.0385,-15.608,29.5048495378,31.97,0.0,31.97,64.3
2021-05-08 19:00:00,65.099,2.41,65.1435944741,25.759,-16.1,30.3765712515,39.34,18.51,43.4770709685,77.3,64.809,-16.1,66.7788625315,25.759,-16.1,30.3765712515,39.05,0.0,39.05,64.3
2021-05-08 19:30:00,59.4505,2.3965,59.4987828657,26.0205,-15.9035,30.4957002297,33.43,18.3,38.1110863136,77.12,59.2605,-15.9035,61.35738075,26.0205,-15.9035,30.4957002297,33.24,0.0,33.24,64.15
2021-05-08 20:00:00,54.762,1.8415,54.7929536186,24.522,-14.9385,28.7138862965,30.24,16.78,34.5836088342,77.32,54.512,-14.9385,56.5218269897,24.522,-14.9385,28.7138862965,29.99,0.0,29.99,64.33
2021-05-08 20:30:00,43.1865,1.814,43.224580718,25.0065,-14.836,29.0763123221,18.18,16.65,24.6522798134,77.23,43.0065,-14.836,45.4935812863,25.0065,-14.836,29.0763123221,18.0,0.0,18.0,64.25
2021-05-08 21:00:00,50.792,2.108,50.8357249186,26.112,-15.892,30.5678296253,24.68,18.0,30.5467248654,77.77,50.632,-15.892,53.0674579003,26.112,-15.892,30.5678296253,24.52,0.0,24.52,64.69
2021-05-08 21:30:00,58.931,2.947,59.0046402413,24.701,-17.503,30.2736586821,34.23,20.45,39.873492448,77.77,58.961,-17.503,61.5041017331,24.701,-17.503,30.2736586821,34.26,0.0,34.26,64.68
2021-05-08 22:00:00,57.8975,3.4595000000000002,58.0007641889,23.6975,-19.2105,30.5059800121,34.2,22.67,41.0313160891,77.77,58.4975,-19.2105,61.571103746,23.6975,-19.2105,30.5059800121,34.8,0.0,34.8,64.68
2021-05-08 22:30:00,60.903,4.0475,61.0373464794,23.923000000000002,-20.0525,31.2155840126,36.98,24.1,44.139895786,79.15,61.613,-20.0525,64.7940161222,23.923000000000002,-20.0525,31.2155840126,37.69,0.0,37.69,65.83
2021-05-08 23:00:00,54.14,3.7865,54.2722505729,23.9,-18.8235,30.422592793,30.24,22.61,37.7580415276,78.99,54.35,-18.8235,57.517359573,23.9,-18.8235,30.422592793,30.45,0.0,30.45,65.69
2021-05-08 23:30:00,57.0675,2.8955,57.1409089576,22.2375,-17.3245,28.1894431747,34.83,20.22,40.2737793111,78.29,56.8475,-17.3245,59.4287519346,22.2375,-17.3245,28.1894431747,34.61,0.0,34.61,65.1
2021-05-09 00:00:00,57.0875,2.77,57.154663469,20.7875,-16.65,26.6334874969,36.3,19.42,41.1682693345,78.29,56.8075,-16.65,59.1972512559,20.7875,-16.65,26.6334874969,36.02,0.0,36.02,65.1
2021-05-09 00:30:00,47.029,2.379,47.0891333749,17.869,-15.261,23.4989208688,29.16,17.64,34.0804225326,78.36,46.839,-15.261,49.262460779,17.869,-15.261,23.4989208688,28.97,0.0,28.97,65.17
2021-05-09 01:00:00,61.3565,2.0655,61.3912565639,17.3865,-15.9545,23.597382323,43.97,18.02,47.5192729321,78.36,61.1165,-15.9545,63.1646470939,17.3865,-15.9545,23.597382323,43.73,0.0,43.73,65.22
2021-05-09 01:30:00,53.9905,1.9809999999999999,54.0268308459,14.1305,-14.239,20.0604125394,39.86,16.22,43.0338006688,77.8,53.7005,-14.239,55.5562131651,14.1305,-14.239,20.0604125394,39.57,0.0,39.57,64.71
2021-05-09 02:00:00,52.573,1.0805,52.5841022482,7.753,-12.9795,15.1187443014,44.82,14.06,46.9735670351,77.71,52.283,-12.9795,53.870024218,7.753,-12.9795,15.1187443014,44.53,0.0,44.53,64.65
2021-05-09 02:30:00,50.475,0.864,50.4823941687,7.815,-12.716,14.92551108,42.66,13.58,44.7693198519,78.14,50.165,-12.716,51.7515592132,7.815,-12.716,14.92551108,42.35,0.0,42.35,65.01
2021-05-09 03:00:00,51.072,2.436,51.1300623899,18.952,-14.594,23.9199318561,32.12,17.03,36.3554026246,77.93,50.862,-14.594,52.914344747,18.952,-14.594,23.9199318561,31.91,0.0,31.91,64.83
2021-05-09 03:30:00,48.8955,2.4105,48.9548815799,14.9755,-14.0795,20.5547542068,33.92,16.49,37.7158653619,77.82,48.6755,-14.0795,50.6708655985,14.9755,-14.0795,20.5547542068,33.7,0.0,33.7,64.73
2021-05-09 04:00:00,52.327,1.996,52.3650546166,8.947,-13.704,16.3660754306,43.38,15.7,46.133657995,77.97,52.097,-13.704,53.8692586268,8.947,-13.704,16.3660754306,43.15,0.0,43.15,64.86
2021-05-09 04:30:00,58.866,2.232,58.9082997548,7.456,-14.698,16.4809932953,51.41,16.93,54.1258995306,78.18,58.486,-14.698,60.3045885485,7.456,-14.698,16.4809932953,51.03,0.0,51.03,65.02
2021-05-09 05:00:00,48.3015,1.65,48.3296741376,6.7715,-13.22,14.8533367379,41.53,14.87,44.1118782189,78.18,48.0315,-13.22,49.8176012294,6.7715,-13.22,14.8533367379,41.26,0.0,41.26,65.02
2021-05-09 05:30:00,50.9385,1.616,50.9641269743,7.1085,-13.194,14.9870747062,43.83,14.81,46.264511237,78.34,50.6185,-13.194,52.3097904627,7.1085,-13.194,14.9870747062,43.51,0.0,43.51,65.18
2021-05-09 06:00:00,49.9045,0.9835,49.9141902919,6.8945,-12.8765,14.6061077122,43.01,13.86,45.1880481986,78.34,49.6445,-12.8765,51.2872365458,6.8945,-12.8765,14.6061077122,42.75,0.0,42.75,65.22
2021-05-09 06:30:00,48.938,1.404,48.9581357897,8.778,-14.286,16.7673217897,40.16,15.69,43.1161419888,78.48,48.688,-14.286,50.7406261294,8.778,-14.286,16.7673217897,39.91,0.0,39.91,65.3
2021-05-09 07:00:00,51.6805,1.9615,51.717710337,10.2905,-15.2285,18.3793798182,41.39,17.19,44.8177219412,78.99,51.3905,-15.2285,53.5993535642,10.2905,-15.2285,18.3793798182,41.1,0.0,41.1,65.7
2021-05-09 07:30:00,53.7175,1.6985000000000001,53.7443458282,10.8775,-15.5815,19.0027142403,42.84,17.28,46.1937658131,79.22,53.4575,-15.5815,55.682020873,10.8775,-15.5815,19.0027142403,42.58,0.0,42.58,65.9
2021-05-09 08:00:00,49.747,1.415,49.7671200091,9.377,-13.705,16.6058770922,40.37,15.12,43.1085989102,78.9,49.437,-13.705,51.3015008942,9.377,-13.705,16.6058770922,40.06,0.0,40.06,65.62
2021-05-09 08:30:00,54.462,1.1255,54.4736284293,10.032,-13.8045,17.0647368644,44.43,14.93,46.8714177298,78.85,54.202,-13.8045,55.9322896389,10.032,-13.8045,17.0647368644,44.17,0.0,44.17,65.57
2021-05-09 09:00:00,52.9315,0.874,52.9387152116,9.3015,-12.786,15.8113787587,43.63,13.66,45.7184043904,78.68,52.6115,-12.786,54.1428825262,9.3015,-12.786,15.8113787587,43.31,0.0,43.31,65.44
2021-05-09 09:30:00,57.9225,1.4835,57.9414944448,8.6725,-14.4865,16.8840439025,49.25,15.97,51.7745439381,78.21,57.5925,-14.4865,59.3864861606,8.6725,-14.4865,16.8840439025,48.92,0.0,48.92,65.07
2021-05-09 10:00:00,54.783500000000004,1.625,54.8075952515,7.3835,-13.625,15.4969899416,47.4,15.25,49.7927956636,78.69,54.5135,-13.625,56.1904111682,7.3835,-13.625,15.4969899416,47.13,0.0,47.13,65.46
2021-05-09 10:30:00,61.5095,1.513,61.5281054417,8.2495,-13.737,16.0237142776,53.26,15.25,55.40027166,78.81,61.1195,-13.737,62.644221196,8.2495,-13.737,16.0237142776,52.87,0.0,52.87,65.57
2021-05-09 11:00:00,45.8695,1.312,45.8882596559,9.0295,-12.418,15.353781106,36.84,13.73,39.3153723116,78.54,45.6595,-12.418,47.3180374091,9.0295,-12.418,15.353781106,36.63,0.0,36.63,65.34
2021-05-09 11:30:00,59.716,1.5175,59.7352782052,9.506,-13.3125,16.3580772785,50.21,14.83,52.354302593,78.84,59.356,-13.3125,60.8305629782,9.506,-13.3125,16.3580772785,49.85,0.0,49.85,65.6
2021-05-09 12:00:00,54.972,1.3995,54.9898116404,11.942,-12.9605,17.6234481374,43.03,14.36,45.3628757907,78.44,54.742,-12.9605,56.2553208528,11.942,-12.9605,17.6234481374,42.8,0.0,42.8,65.26
2021-05-09 12:30:00,60.134,1.5065,60.1528677475,12.014,-13.4135,18.00717019,48.12,14.92,50.3799642715,78.4,59.794,-13.4135,61.2800491045,12.014,-13.4135,18.00717019,47.78,0.0,47.78,65.26
2021-05-09 13:00:00,58.2015,1.3014999999999999,58.216050231,10.1515,-13.2485,16.6905873024,48.05,14.55,50.2046312605,78.31,57.8615,-13.2485,59.3588741007,10.1515,-13.2485,16.6905873024,47.71,0.0,47.71,65.16
2021-05-09 13:30:00,50.3265,1.4929999999999999,50.348641007,9.6065,-12.637,15.8738341698,40.72,14.13,43.1019175908,78.38,50.0765,-12.637,51.6463902054,9.6065,-12.637,15.8738341698,40.47,0.0,40.47,65.22
2021-05-09 14:00:00,38.543,0.35950000000000004,38.5446765358,9.993,-10.1405,14.2369164235,28.55,10.5,30.4196071638,78.51,38.303,-10.1405,39.6225888762,9.993,-10.1405,14.2369164235,28.31,0.0,28.31,65.33
2021-05-09 14:30:00,35.148,0.7365,35.1557155559,10.578,-10.2635,14.7388437895,24.57,11.0,26.9199721397,78.51,34.968,-10.2635,36.4431126038,10.578,-10.2635,14.7388437895,24.39,0.0,24.39,65.33
2021-05-09 15:00:00,33.388,1.065,33.4049812004,18.058,-10.715,20.9976805624,15.33,11.78,19.333320977,78.7,33.258,-10.715,34.9414623191,18.058,-10.715,20.9976805624,15.2,0.0,15.2,65.45
2021-05-09 15:30:00,37.9565,1.3325,37.9798821549,18.3665,-11.1175,21.4692135045,19.59,12.45,23.211432528,78.53,37.8865,-11.1175,39.4839928135,18.3665,-11.1175,21.4692135045,19.52,0.0,19.52,65.32
2021-05-09 16:00:00,50.7675,1.0775,50.7789332548,11.5075,-11.2825,16.1157488967,39.26,12.36,41.1596550034,78.53,50.4975,-11.2825,51.7425580398,11.5075,-11.2825,16.1157488967,38.99,0.0,38.99,65.32
2021-05-09 16:30:00,49.77,1.337,49.7879550594,12.1,-12.203,17.1849704393,37.67,13.54,40.0294953753,78.05,49.51,-12.203,50.9916984322,12.1,-12.203,17.1849704393,37.41,0.0,37.41,64.94
2021-05-09 17:00:00,54.452,1.098,54.4630692121,10.532,-11.982,15.9527849606,43.92,13.08,45.8263330412,78.05,54.172,-11.982,55.4812933159,10.532,-11.982,15.9527849606,43.64,0.0,43.64,64.94
2021-05-09 17:30:00,56.067,1.5655000000000001,56.0888516485,11.107,-13.4445,17.4390375093,44.96,15.01,47.3993850171,77.92,55.727,-13.4445,57.3258502706,11.107,-13.4445,17.4390375093,44.62,0.0,44.62,64.85
2021-05-09 18:00:00,57.3575,1.5815000000000001,57.3792989544,12.8075,-13.9085,18.9070999495,44.55,15.49,47.1661170757,78.18,57.0775,-13.9085,58.7476584938,12.8075,-13.9085,18.9070999495,44.27,0.0,44.27,65.06
2021-05-09 18:30:00,50.9015,1.4615,50.9224772031,9.2315,-12.6785,15.6832698918,41.67,14.14,44.0037327962,78.13,50.6315,-12.6785,52.1947617535,9.2315,-12.6785,15.6832698918,41.4,0.0,41.4,65.06
2021-05-09 19:00:00,60.856,1.8085,60.8828662946,9.846,-14.0315,17.1413741646,51.01,15.84,53.4127859225,78.31,60.466,-14.0315,62.0727005071,9.846,-14.0315,17.1413741646,50.62,0.0,50.62,65.18
2021-05-09 19:30:00,61.2145,1.871,61.2430865588,9.2045,-14.469,17.1486087264,52.01,16.34,54.5163801073,78.01,60.8945,-14.469,62.589872114,9.2045,-14.469,17.1486087264,51.69,0.0,51.69,64.93
2021-05-09 20:00:00,58.818,1.7285,58.8433924604,9.818,-13.7015,16.8559848793,49.0,15.43,51.372024488,77.98,58.468,-13.7015,60.0519618851,9.818,-13.7015,16.8559848793,48.65,0.0,48.65,64.93
2021-05-09 20:30:00,51.6325,1.0845,51.6438882783,9.0225,-13.7555,16.4505102201,42.61,14.84,45.1202581996,77.38,51.3625,-13.7555,53.1725510626,9.0225,-13.7555,16.4505102201,42.34,0.0,42.34,64.42
2021-05-09 21:00:00,53.6505,1.2065000000000001,53.6640642563,10.6205,-15.0735,18.4392359522,43.03,16.28,46.0067310293,77.62,53.2805,-15.0735,55.3716722025,10.6205,-15.0735,18.4392359522,42.66,0.0,42.66,64.61
2021-05-09 21:30:00,56.6295,0.808,56.6352640521,9.9395,-14.502,17.581287332,46.69,15.31,49.1360580429,77.62,56.3095,-14.502,58.1469499995,9.9395,-14.502,17.581287332,46.37,0.0,46.37,64.61
2021-05-09 22:00:00,58.869,1.1495,58.8802217323,8.309,-14.9605,17.113037172,50.56,16.11,53.0645427758,77.2,58.569,-14.9605,60.4495187843,8.309,-14.9605,17.113037172,50.26,0.0,50.26,64.27
2021-05-09 22:30:00,55.3665,1.5705,55.3887695521,9.0565,-15.1395,17.641560376,46.31,16.71,49.2325116158,77.83,55.0265,-15.1395,57.0711850455,9.0565,-15.1395,17.641560376,45.97,0.0,45.97,64.79
2021-05-09 23:00:00,59.086,1.795,59.1132592656,10.146,-15.295,18.3542458576,48.94,17.09,51.8381297888,77.87,58.766,-15.295,60.7237991318,10.146,-15.295,18.3542458576,48.62,0.0,48.62,64.83
2021-05-09 23:30:00,50.64,1.913,50.6761203034,9.97,-14.837,17.8756110105,40.67,16.75,43.9842176241,77.87,50.32,-14.837,52.4617857969,9.97,-14.837,17.8756110105,40.35,0.0,40.35,64.83
2021-05-10 00:00:00,56.694,1.9825,56.7286518635,7.624,-15.6275,17.3880456708,49.07,17.61,52.1342210069,78.29,56.434,-15.6275,58.557792925,7.624,-15.6275,17.3880456708,48.81,0.0,48.81,65.15
2021-05-10 00:30:00,62.7615,1.306,62.7750867642,5.8715,-14.934,16.0467712718,56.89,16.24,59.1625700929,78.41,62.3715,-14.934,64.1344553906,5.8715,-14.934,16.0467712718,56.5,0.0,56.5,65.24
2021-05-10 01:00:00,59.894,1.4155,59.9107242174,7.814,-14.8145,16.7489703042,52.08,16.23,54.5503373042,78.24,59.554,-14.8145,61.3689524617,7.814,-14.8145,16.7489703042,51.74,0.0,51.74,65.1
2021-05-10 01:30:00,57.3335,1.4075,57.3507740009,9.2335,-14.6925,17.3530135279,48.1,16.1,50.722973099,78.24,57.0335,-14.6925,58.8955828437,9.2335,-14.6925,17.3530135279,47.8,0.0,47.8,65.1
2021-05-10 02:00:00,59.4505,1.263,59.4639144293,6.4605,-14.157,15.5614494585,52.99,15.42,55.1880104733,78.46,59.1005,-14.157,60.7724423505,6.4605,-14.157,15.5614494585,52.64,0.0,52.64,65.28
2021-05-10 02:30:00,50.621,1.371,50.6395624191,5.171,-13.839,14.7735290977,45.45,15.21,47.9275140186,78.58,50.301,-13.839,52.1699963772,5.171,-13.839,14.7735290977,45.13,0.0,45.13,65.36
2021-05-10 03:00:00,49.932,1.4925000000000002,49.9543009184,5.252,-14.3075,15.2409993193,44.68,15.8,47.3913747427,78.58,49.612,-14.3075,51.6338561435,5.252,-14.3075,15.2409993193,44.36,0.0,44.36,65.36
2021-05-10 03:30:00,57.079,1.9355,57.1118061459,6.309,-15.2145,16.470716173,50.77,17.15,53.5883886677,78.67,56.799,-15.2145,58.8014235478,6.309,-15.2145,16.470716173,50.49,0.0,50.49,65.46
2021-05-10 04:00:00,54.272,1.9649999999999999,54.3075612507,8.552,-15.355,17.5759133191,45.72,17.32,48.8907025926,78.85,53.892,-15.355,56.036806556,8.552,-15.355,17.5759133191,45.34,0.0,45.34,65.59
2021-05-10 04:30:00,47.466,0.6405000000000001,47.4703212149,10.686,-13.2295,17.006183177,36.78,13.87,39.308336266,78.97,47.556,-13.2295,49.3618557821,10.686,-13.2295,17.006183177,36.87,0.0,36.87,65.7
2021-05-10 05:00:00,46.418,-0.28950000000000004,46.4189027687,10.248,-12.2795,15.993987128,36.17,11.99,38.1054982909,78.66,46.848,-12.2795,48.4305814982,10.248,-12.2795,15.993987128,36.6,0.0,36.6,65.43
2021-05-10 05:30:00,48.568,0.0405,48.5680168861,10.128,-12.8395,16.3532609669,38.44,12.88,40.5404489368,78.24,49.038,-12.8395,50.6910071339,10.128,-12.8395,16.3532609669,38.91,0.0,38.91,65.09
2021-05-10 06:00:00,42.028,0.029,42.0280100052,10.618,-12.791,16.6238264247,31.41,12.82,33.9255139976,77.99,42.408,-12.791,44.2950126425,10.618,-12.791,16.6238264247,31.79,0.0,31.79,64.9
2021-05-10 06:30:00,51.83,0.10450000000000001,51.8301053467,10.48,-13.5755,17.1500612317,41.35,13.68,43.554160536,78.12,52.39,-13.5755,54.120294717,10.48,-13.5755,17.1500612317,41.91,0.0,41.91,65.0
2021-05-10 07:00:00,54.5115,-0.036500000000000005,54.5115122199,9.2215,-13.2865,16.173037578,45.29,13.25,47.1884159514,77.51,55.0415,-13.2865,56.6224143295,9.2215,-13.2865,16.173037578,45.82,0.0,45.82,64.51
2021-05-10 07:30:00,43.7065,1.452,43.7306122327,8.5465,-14.498,16.8295771263,35.16,15.95,38.6086531752,78.53,43.9465,-14.498,46.2762019428,8.5465,-14.498,16.8295771263,35.4,0.0,35.4,65.37
2021-05-10 08:00:00,52.762,1.9275,52.7971959506,10.472,-15.3225,18.5591430365,42.29,17.25,45.6728212398,78.53,53.062,-15.3225,55.2300176557,10.472,-15.3225,18.5591430365,42.59,0.0,42.59,65.37
2021-05-10 08:30:00,41.9975,1.6315,42.0291779422,10.4875,-13.2685,16.912739237,31.51,14.9,34.8552736326,78.66,42.1875,-13.2685,44.2248600733,10.4875,-13.2685,16.912739237,31.7,0.0,31.7,65.47
2021-05-10 09:00:00,42.613,1.855,42.6533561868,12.943,-13.375,18.6121431866,29.67,15.23,33.3505892002,78.51,42.823,-13.375,44.8631246571,12.943,-13.375,18.6121431866,29.88,0.0,29.88,65.32
2021-05-10 09:30:00,61.317,2.3205,61.3608931588,17.977,-16.1495,24.1656549518,43.34,18.47,47.1115325584,78.68,61.657,-16.1495,63.7368966867,17.977,-16.1495,24.1656549518,43.68,0.0,43.68,65.47
2021-05-10 10:00:00,59.971,2.391,60.0186447864,20.091,-16.459,25.9720419297,39.88,18.85,44.1105078184,78.22,60.251,-16.459,62.4586397707,20.091,-16.459,25.9720419297,40.16,0.0,40.16,65.1
2021-05-10 10:30:00,59.885,2.6875,59.9452740527,20.275,-16.5725,26.1863204985,39.61,19.26,44.0442924793,78.14,60.175,-16.5725,62.4153697518,20.275,-16.5725,26.1863204985,39.9,0.0,39.9,65.03
2021-05-10 11:00:00,57.074,2.0795,57.1118708873,13.714,-15.1805,20.4577949997,43.36,17.26,46.6690175598,78.14,57.394,-15.1805,59.3676579987,13.714,-15.1805,20.4577949997,43.68,0.0,43.68,65.03
2021-05-10 11:30:00,55.7345,2.04,55.7718216508,14.2845,-15.01,20.7206911142,41.45,17.05,44.8196943318,78.14,55.9845,-15.01,57.9617489406,14.2845,-15.01,20.7206911142,41.7,0.0,41.7,65.03
2021-05-10 12:00:00,49.3855,2.216,49.4351925884,19.2855,-15.294,24.6137552245,30.1,17.51,34.8225516009,78.35,49.6055,-15.294,51.9096529198,19.2855,-15.294,24.6137552245,30.32,0.0,30.32,65.2
2021-05-10 12:30:00,57.891,2.591,57.9489530708,16.921,-17.019,23.9993041982,40.97,19.61,45.4212835574,78.35,58.181,-17.019,60.6190986571,16.921,-17.019,23.9993041982,41.26,0.0,41.26,65.2
2021-05-10 13:00:00,60.4345,2.445,60.4839384899,13.9645,-16.795,21.8421447035,46.47,19.24,50.2955117282,78.85,60.7545,-16.795,63.0331761476,13.9645,-16.795,21.8421447035,46.79,0.0,46.79,65.63
2021-05-10 13:30:00,59.0455,3.151,59.1295177661,13.5955,-17.579,22.2229354778,45.45,20.73,49.9543331454,79.12,59.3155,-17.579,61.8655783231,13.5955,-17.579,22.2229354778,45.72,0.0,45.72,65.85
2021-05-10 14:00:00,52.448,2.1295,52.4912133052,13.648,-14.9505,20.2431557384,38.8,17.08,42.3929994221,79.12,52.168,-14.9505,54.2680170473,13.648,-14.9505,20.2431557384,38.52,0.0,38.52,65.85
2021-05-10 14:30:00,40.4855,2.8255,40.5839766472,20.0655,-14.8645,24.9715368069,20.42,17.69,27.0168928635,78.28,40.2955,-14.8645,42.9497459888,20.0655,-14.8645,24.9715368069,20.23,0.0,20.23,65.15
2021-05-10 15:00:00,48.117,3.4875,48.243220718,23.917,-16.8125,29.2349627202,24.2,20.3,31.5868643585,78.58,48.007,-16.8125,50.8658255143,23.917,-16.8125,29.2349627202,24.09,0.0,24.09,65.37
2021-05-10 15:30:00,56.7055,1.54,56.7264076974,15.2655,-15.59,21.8193398216,41.44,17.13,44.8409466894,78.65,56.3855,-15.59,58.5010487962,15.2655,-15.59,21.8193398216,41.12,0.0,41.12,65.43
2021-05-10 16:00:00,52.676,1.401,52.6946275914,18.526,-15.499,24.1543303985,34.15,16.9,38.1029198356,78.23,52.376,-15.499,54.6210982771,18.526,-15.499,24.1543303985,33.85,0.0,33.85,65.09
2021-05-10 16:30:00,53.2475,1.5295,53.2694624199,24.0275,-16.5905,29.1987233711,29.22,18.12,34.3823035877,78.44,53.0475,-16.5905,55.581309327,24.0275,-16.5905,29.1987233711,29.02,0.0,29.02,65.28
2021-05-10 17:00:00,53.825,1.9295,53.8595729212,29.155,-16.0505,33.2811143932,24.67,17.98,30.5268619416,78.28,53.615,-16.0505,55.9659429944,29.155,-16.0505,33.2811143932,24.46,0.0,24.46,65.14
2021-05-10 17:30:00,48.1835,1.9415,48.2225994167,30.2535,-14.9985,33.7672809758,17.93,16.94,24.6667488737,77.9,48.0035,-14.9985,50.2920571711,30.2535,-14.9985,33.7672809758,17.75,0.0,17.75,64.83
2021-05-10 18:00:00,50.0695,1.751,50.1001080962,28.7995,-14.439,32.2163921203,21.27,16.19,26.7306752627,78.18,49.9395,-14.439,51.9849822665,28.7995,-14.439,32.2163921203,21.14,0.0,21.14,65.09
2021-05-10 18:30:00,43.644,2.1485,43.6968510107,29.624,-14.6415,33.0447408561,14.02,16.79,21.8738313974,77.61,43.484,-14.6415,45.8828048211,29.624,-14.6415,33.0447408561,13.86,0.0,13.86,64.62
2021-05-10 19:00:00,38.246,2.07,38.3019766592,28.726,-14.35,32.1108326893,9.52,16.42,18.9801685978,77.94,38.136,-14.35,40.7464967328,28.726,-14.35,32.1108326893,9.41,0.0,9.41,64.88
2021-05-10 19:30:00,45.401,2.189,45.4537404621,24.631,-14.751,28.7102448962,20.77,16.94,26.8021734193,77.94,45.301,-14.751,47.6421305359,24.631,-14.751,28.7102448962,20.67,0.0,20.67,64.88
2021-05-10 20:00:00,61.9815,1.733,62.0057225686,17.3215,-15.207,23.0496683544,44.66,16.94,47.7648322514,77.94,61.6715,-15.207,63.5187118985,17.3215,-15.207,23.0496683544,44.35,0.0,44.35,64.88
2021-05-10 20:30:00,63.274,1.413,63.2897752011,14.234,-14.877,20.5896062371,49.04,16.29,51.6748072082,77.94,62.954,-14.877,64.6879528583,14.234,-14.877,20.5896062371,48.72,0.0,48.72,64.88
2021-05-10 21:00:00,55.79,0.7475,55.7950074491,12.82,-13.2025,18.4026738886,42.97,13.95,45.1776869705,77.9,55.47,-13.2025,57.0195309192,12.82,-13.2025,18.4026738886,42.65,0.0,42.65,64.83
2021-05-10 21:30:00,48.084,0.904,48.0924970448,14.184,-13.036,19.2645568856,33.9,13.94,36.6542439562,77.9,47.814,-13.036,49.5592160148,14.184,-13.036,19.2645568856,33.63,0.0,33.63,64.83
2021-05-10 22:00:00,48.5405,0.1625,48.5407720015,10.9305,-11.7975,16.0828118344,37.61,11.96,39.4658548621,78.09,48.3005,-11.7975,49.720411367,10.9305,-11.7975,16.0828118344,37.37,0.0,37.37,65.0
2021-05-10 22:30:00,53.666,0.8300000000000001,53.6724180189,7.736,-12.94,15.0761167414,45.93,13.77,47.9497424393,77.43,53.376,-12.94,54.9221355739,7.736,-12.94,15.0761167414,45.64,0.0,45.64,64.45
2021-05-10 23:00:00,52.9855,0.611,52.9890227429,4.9755,-12.979,13.9000014838,48.01,13.59,49.8963746178,77.7,52.6755,-12.979,54.2509238746,4.9755,-12.979,13.9000014838,47.7,0.0,47.7,64.67
2021-05-10 23:30:00,53.7925,1.12,53.8041583546,3.8025,-14.04,14.5458106082,49.99,15.16,52.2381632525,78.1,53.4825,-14.04,55.2946598348,3.8025,-14.04,14.5458106082,49.68,0.0,49.68,65.0
2021-05-11 00:00:00,56.056,0.7595000000000001,56.0611449781,2.906,-13.9405,14.2401677044,53.15,14.7,55.1453760528,78.1,55.686,-13.9405,57.4044261033,2.906,-13.9405,14.2401677044,52.78,0.0,52.78,65.0
2021-05-11 00:30:00,51.0175,0.81,51.0239297413,3.0075,-14.03,14.3487266421,48.01,14.84,50.2512258557,77.92,50.7275,-14.03,52.6319309569,3.0075,-14.03,14.3487266421,47.72,0.0,47.72,64.83
2021-05-11 01:00:00,54.253,0.752,54.2582114799,2.783,-14.248,14.5172515649,51.47,15.0,53.611201255,78.4,53.913,-14.248,55.7639406158,2.783,-14.248,14.5172515649,51.13,0.0,51.13,65.23
2021-05-11 01:30:00,49.932,1.1085,49.9443029409,4.302,-14.8115,15.4236097023,45.63,15.92,48.3274590683,78.22,49.632,-14.8115,51.7949414156,4.302,-14.8115,15.4236097023,45.33,0.0,45.33,65.08
2021-05-11 02:00:00,56.2885,0.8210000000000001,56.2944870591,4.0785,-14.449,15.0135859557,52.21,15.27,54.3972150022,78.84,55.9685,-14.449,57.8035171356,4.0785,-14.449,15.0135859557,51.89,0.0,51.89,65.58
2021-05-11 02:30:00,52.801,0.6635,52.8051686225,2.971,-14.3165,14.6215256813,49.83,14.98,52.0329635904,77.82,52.481,-14.3165,54.3986905472,2.971,-14.3165,14.6215256813,49.51,0.0,49.51,64.74
2021-05-11 03:00:00,51.8205,0.9965,51.8300803829,2.7505,-14.7035,14.9585481414,49.07,15.7,51.5204318693,77.97,51.4605,-14.7035,53.5198652138,2.7505,-14.7035,14.9585481414,48.71,0.0,48.71,64.86
2021-05-11 03:30:00,47.735,0.8250000000000001,47.7421286706,1.775,-13.945,14.0575122266,45.96,14.77,48.274988348,77.97,47.445,-13.945,49.4519064344,1.775,-13.945,14.0575122266,45.67,0.0,45.67,64.86
2021-05-11 04:00:00,41.5555,0.5865,41.5596386233,1.4455,-13.0035,13.0835959315,40.11,13.59,42.349736717,78.29,41.2755,-13.0035,43.2753730487,1.4455,-13.0035,13.0835959315,39.83,0.0,39.83,65.14
2021-05-11 04:30:00,35.347,0.804,35.3561426771,2.017,-12.636,12.7959675289,33.33,13.44,35.9377586947,78.55,35.107,-12.636,37.3117936449,2.017,-12.636,12.7959675289,33.09,0.0,33.09,65.36
2021-05-11 05:00:00,37.0965,0.7415,37.1039099624,2.6265,-12.5885,12.8595814279,34.47,13.33,36.9576757927,78.89,36.8565,-12.5885,38.9470399966,2.6265,-12.5885,12.8595814279,34.23,0.0,34.23,65.64
2021-05-11 05:30:00,46.949,1.2255,46.9649917625,1.5390000000000001,-13.8945,13.9794724954,45.41,15.12,47.8610749984,78.89,46.679,-13.8945,48.7030406777,1.5390000000000001,-13.8945,13.9794724954,45.14,0.0,45.14,65.64
2021-05-11 06:00:00,56.1975,0.6920000000000001,56.2017603839,1.5375,-13.238,13.3269857901,54.66,13.93,56.4070961848,78.94,55.8475,-13.238,57.3950163364,1.5375,-13.238,13.3269857901,54.31,0.0,54.31,65.68
2021-05-11 06:30:00,52.706,0.8195,52.7123706188,1.846,-13.1805,13.3091433327,50.86,14.0,52.7516786463,78.69,52.396,-13.1805,54.0283850976,1.846,-13.1805,13.3091433327,50.55,0.0,50.55,65.47
2021-05-11 07:00:00,56.783,0.6175,56.7863574747,1.553,-13.0225,13.1147746931,55.23,13.64,56.8893882899,78.3,56.353,-13.0225,57.8381026249,1.553,-13.0225,13.1147746931,54.8,0.0,54.8,65.18
2021-05-11 07:30:00,61.258,0.352,61.2590113208,2.008,-13.438,13.5871964732,59.25,13.79,60.833597625,78.01,60.898,-13.438,62.3630198756,2.008,-13.438,13.5871964732,58.89,0.0,58.89,64.95
2021-05-11 08:00:00,39.8585,0.5635,39.8624830448,3.0385,-11.3565,11.7559591059,36.82,11.92,38.7014056592,77.72,39.5585,-11.3565,41.1563484107,3.0385,-11.3565,11.7559591059,36.52,0.0,36.52,64.66
2021-05-11 08:30:00,38.3785,0.597,38.3831430611,2.6085000000000003,-10.793,11.1037435692,35.77,11.39,37.5396457096,78.1,38.1185,-10.793,39.6170277942,2.6085000000000003,-10.793,11.1037435692,35.51,0.0,35.51,64.97
2021-05-11 09:00:00,33.7845,0.2785,33.7856478775,2.7145,-9.7815,10.1511700065,31.07,10.06,32.6580541368,78.23,33.5545,-9.7815,34.9511403605,2.7145,-9.7815,10.1511700065,30.84,0.0,30.84,65.06
2021-05-11 09:30:00,33.977,0.427,33.9796830179,2.827,-10.093,10.4814396912,31.15,10.52,32.8784564723,78.23,33.767,-10.093,35.2431402971,2.827,-10.093,10.4814396912,30.94,0.0,30.94,65.06
2021-05-11 10:00:00,37.28,0.6205,37.2851635406,3.51,-10.3995,10.9758689975,33.77,11.02,35.5225745126,78.29,37.03,-10.3995,38.4625857198,3.51,-10.3995,10.9758689975,33.52,0.0,33.52,65.11
2021-05-11 10:30:00,35.7045,0.9695,35.7176602047,4.5945,-10.9405,11.8660848851,31.11,11.91,33.3118627519,78.22,35.4645,-10.9405,37.1136807727,4.5945,-10.9405,11.8660848851,30.87,0.0,30.87,65.05
2021-05-11 11:00:00,32.4755,0.5595,32.4803192795,5.2855,-10.3505,11.621934456,27.19,10.91,29.2971705118,78.63,32.2555,-10.3505,33.8755093024,5.2855,-10.3505,11.621934456,26.97,0.0,26.97,65.39
2021-05-11 11:30:00,35.382,1.1965,35.4022250184,6.122,-11.6735,13.1814068388,29.26,12.87,31.965364068,78.53,35.152,-11.6735,37.0396234626,6.122,-11.6735,13.1814068388,29.03,0.0,29.03,65.31
2021-05-11 12:00:00,34.9435,1.3285,34.9687446801,5.7935,-11.2915,12.6910446576,29.15,12.62,31.7645541445,78.65,34.7135,-11.2915,36.5037676754,5.7935,-11.2915,12.6910446576,28.92,0.0,28.92,65.4
2021-05-11 12:30:00,34.44,1.1255,34.4583857755,4.05,-11.3445,12.045753619,30.39,12.47,32.8489421443,78.73,34.22,-11.3445,36.0514365907,4.05,-11.3445,12.045753619,30.17,0.0,30.17,65.47
2021-05-11 13:00:00,34.3075,1.384,34.3354046467,5.7375,-11.396,12.7588291881,28.57,12.78,31.2981357272,78.64,34.0875,-11.396,35.9419875946,5.7375,-11.396,12.7588291881,28.35,0.0,28.35,65.39
2021-05-11 13:30:00,34.3795,1.0545,34.3956681938,7.4295,-11.3655,13.5783673724,26.95,12.42,29.6742127107,78.93,34.1595,-11.3655,36.0006393068,7.4295,-11.3655,13.5783673724,26.73,0.0,26.73,65.61
2021-05-11 14:00:00,34.631,1.5675,34.6664566584,5.901,-11.9025,13.2850030956,28.73,13.47,31.7309596451,78.93,34.401,-11.9025,36.4018997753,5.901,-11.9025,13.2850030956,28.5,0.0,28.5,65.61
2021-05-11 14:30:00,35.3695,0.801,35.3785688129,7.1095,-11.509,13.5278258139,28.26,12.31,30.8247254651,78.88,35.1595,-11.509,36.995236467,7.1095,-11.509,13.5278258139,28.05,0.0,28.05,65.56
2021-05-11 15:00:00,32.6785,1.107,32.6972447043,11.2885,-11.453,16.0810895542,21.39,12.56,24.8049531344,78.36,32.5185,-11.453,34.4764274723,11.2885,-11.453,16.0810895542,21.23,0.0,21.23,65.13
2021-05-11 15:30:00,34.844,1.5295,34.8775530428,13.234,-12.3305,18.0881172666,21.61,13.86,25.6727813063,78.25,34.664,-12.3305,36.7917670988,13.234,-12.3305,18.0881172666,21.43,0.0,21.43,65.03
2021-05-11 16:00:00,34.6715,1.133,34.6900072247,10.7615,-12.017,16.1312792813,23.91,13.15,27.2875539395,78.25,34.4715,-12.017,36.5060625273,10.7615,-12.017,16.1312792813,23.71,0.0,23.71,65.03
2021-05-11 16:30:00,33.1175,1.159,33.1377743255,6.8875,-11.321,13.2515167905,26.23,12.48,29.047604032,78.39,32.9075,-11.321,34.8004108776,6.8875,-11.321,13.2515167905,26.02,0.0,26.02,65.14
2021-05-11 17:00:00,30.0815,0.884,30.0944861769,2.2515,-9.756,10.0124316852,27.83,10.64,29.7946052164,78.2,29.8715,-9.756,31.4242907358,2.2515,-9.756,10.0124316852,27.62,0.0,27.62,64.96
2021-05-11 17:30:00,29.749,0.6815,29.7568049906,2.319,-8.9385,9.2344216522,27.43,9.62,29.0680116279,78.53,29.539,-8.9385,30.8617773832,2.319,-8.9385,9.2344216522,27.22,0.0,27.22,65.12
2021-05-11 18:00:00,33.197,0.457,33.2001454515,0.617,-9.263,9.283526162,32.58,9.72,33.999041163,78.53,32.967,-9.263,34.2436309115,0.617,-9.263,9.283526162,32.35,0.0,32.35,65.01
2021-05-11 18:30:00,44.762,0.517,44.7649855691,0.382,-9.883,9.8903798208,44.38,10.4,45.5822816454,78.48,44.462,-9.883,45.5471528528,0.382,-9.883,9.8903798208,44.08,0.0,44.08,65.01
2021-05-11 19:00:00,48.444,0.9485,48.4532845971,0.024,-10.7015,10.7015269121,48.42,11.65,49.8017961523,78.17,48.104,-10.7015,49.279984966,0.024,-10.7015,10.7015269121,48.08,0.0,48.08,64.74
2021-05-11 19:30:00,51.229,0.9985,51.2387299145,0.049,-10.6615,10.6616126008,51.18,11.66,52.4914088209,78.22,50.889,-10.6615,51.9938256262,0.049,-10.6615,10.6616126008,50.84,0.0,50.84,64.74
2021-05-11 20:00:00,42.3765,0.8475,42.3849738528,0.17650000000000002,-10.1325,10.1340371274,42.2,10.98,43.6050501662,78.17,42.0765,-10.1325,43.2793184847,0.17650000000000002,-10.1325,10.1340371274,41.9,0.0,41.9,64.67
2021-05-11 20:30:00,37.1,1.501,37.1303514796,1.31,-10.849,10.9278040337,35.79,12.35,37.8608848285,78.42,36.84,-10.849,38.4042497779,1.31,-10.849,10.9278040337,35.53,0.0,35.53,64.78
2021-05-11 21:00:00,52.9025,0.7000000000000001,52.9071309584,0.9425,-10.93,10.9705608904,51.96,11.63,53.2456430142,78.5,52.6225,-10.93,53.745626857,0.9425,-10.93,10.9705608904,51.68,0.0,51.68,64.78
2021-05-11 21:30:00,55.467,0.799,55.4727544836,0.707,-12.011,12.0317899749,54.76,12.81,56.2383650189,77.75,55.077,-12.011,56.3714471164,0.707,-12.011,12.0317899749,54.37,0.0,54.37,64.14
2021-05-11 22:00:00,50.5995,0.5135000000000001,50.6021055145,0.9995,-12.2165,12.25731914,49.6,12.73,51.2075472953,77.75,50.2695,-12.2165,51.7326347918,0.9995,-12.2165,12.25731914,49.27,0.0,49.27,64.14
2021-05-11 22:30:00,49.2885,0.49,49.2909355993,1.0985,-12.48,12.5282521626,48.19,12.97,49.9048795209,77.75,48.9385,-12.48,50.5047243557,1.0985,-12.48,12.5282521626,47.84,0.0,47.84,64.14
2021-05-11 23:00:00,44.355,-0.08850000000000001,44.3550882904,2.525,-11.2985,11.577207230199999,41.83,11.21,43.3060388399,77.99,44.055,-11.2985,45.4807555704,2.525,-11.2985,11.577207230199999,41.53,0.0,41.53,64.29
2021-05-11 23:30:00,46.261,0.36050000000000004,46.2624046203,3.171,-12.7395,13.1282177484,43.09,13.1,45.0372967661,77.78,45.991,-12.7395,47.7228136351,3.171,-12.7395,13.1282177484,42.82,0.0,42.82,64.12
2021-05-12 00:00:00,46.229,0.626,46.2332382275,2.1390000000000002,-13.414,13.5834721997,44.09,14.04,46.271478256,77.78,45.909,-13.414,47.8285654918,2.1390000000000002,-13.414,13.5834721997,43.77,0.0,43.77,64.12
2021-05-12 00:30:00,43.423,0.3125,43.4241244615,1.613,-11.7175,11.8279996301,41.81,12.03,43.506286902,77.96,43.143,-11.7175,44.7059085049,1.613,-11.7175,11.8279996301,41.53,0.0,41.53,64.27
2021-05-12 01:00:00,44.9955,0.53,44.998621315,0.6755,-12.62,12.6380655264,44.32,13.15,46.2296971654,77.96,44.6955,-12.62,46.4429986139,0.6755,-12.62,12.6380655264,44.02,0.0,44.02,64.27
2021-05-12 01:30:00,43.9465,0.2535,43.9472311358,0.48650000000000004,-12.336500000000001,12.3460890366,43.46,12.59,45.2468750302,77.82,43.6565,-12.336500000000001,45.3660580666,0.48650000000000004,-12.336500000000001,12.3460890366,43.17,0.0,43.17,64.13
2021-05-12 02:00:00,41.4745,0.7355,41.481021088,0.6245,-12.5645,12.5800103537,40.85,13.3,42.9605924075,77.87,41.1645,-12.5645,43.0393159855,0.6245,-12.5645,12.5800103537,40.54,0.0,40.54,64.18
2021-05-12 02:30:00,47.612,0.648,47.6164094404,0.482,-12.982,12.9909448463,47.13,13.63,49.0613269287,77.87,47.332,-12.982,49.0800422575,0.482,-12.982,12.9909448463,46.85,0.0,46.85,64.18
2021-05-12 03:00:00,56.745,0.9115000000000001,56.7523202808,0.505,-14.2785,14.2874275939,56.24,15.19,58.2552461157,77.59,56.355,-14.2785,58.1357169669,0.505,-14.2785,14.2874275939,55.85,0.0,55.85,63.95
2021-05-12 03:30:00,53.5365,1.0485,53.5467663309,0.3965,-13.8915,13.8971574252,53.14,14.94,55.2002101445,77.65,53.2065,-13.8915,54.9900483224,0.3965,-13.8915,13.8971574252,52.81,0.0,52.81,64.0
2021-05-12 04:00:00,48.5535,0.898,48.5618035729,0.2735,-13.642,13.6447413405,48.28,14.54,50.4219198365,77.96,48.2035,-13.642,50.0967222106,0.2735,-13.642,13.6447413405,47.93,0.0,47.93,64.26
2021-05-12 04:30:00,50.512,0.611,50.5156952343,0.122,-13.039,13.0395707368,50.39,13.65,52.2060781902,78.28,50.162,-13.039,51.8289664666,0.122,-13.039,13.0395707368,50.04,0.0,50.04,64.53
2021-05-12 05:00:00,44.708,0.931,44.7176925277,0.258,-12.809,12.8115980658,44.45,13.74,46.5251555613,78.04,44.398,-12.809,46.2087966193,0.258,-12.809,12.8115980658,44.14,0.0,44.14,64.37
2021-05-12 05:30:00,53.002,1.2515,53.0167733482,2.422,-14.3385,14.5416184192,50.58,15.59,52.9281068998,78.28,52.652,-14.3385,54.5694574487,2.422,-14.3385,14.5416184192,50.23,0.0,50.23,64.53
2021-05-12 06:00:00,42.9815,0.9155000000000001,42.991248906,4.9815000000000005,-13.3945,14.2908352625,38.0,14.31,40.6051240609,78.21,42.6815,-13.3945,44.73391412,4.9815000000000005,-13.3945,14.2908352625,37.7,0.0,37.7,64.47
2021-05-12 06:30:00,33.0105,0.5855,33.0156920342,4.2105,-11.1345,11.9040077495,28.8,11.72,31.0933819325,78.39,32.8105,-11.1345,34.6483188698,4.2105,-11.1345,11.9040077495,28.6,0.0,28.6,64.63
2021-05-12 07:00:00,33.9535,0.6855,33.9604192038,5.9635,-11.2245,12.7103395903,27.99,11.91,30.4185502613,78.27,33.7335,-11.2245,35.5519116575,5.9635,-11.2245,12.7103395903,27.77,0.0,27.77,64.56
2021-05-12 07:30:00,35.503,0.541,35.50712168,6.303,-10.949,12.6336222043,29.2,11.49,31.3792941285,78.23,35.283,-10.949,36.9428029527,6.303,-10.949,12.6336222043,28.98,0.0,28.98,64.51
2021-05-12 08:00:00,48.6745,0.48250000000000004,48.6768914014,5.1745,-12.8175,13.8225813978,43.5,13.3,45.4878005623,78.01,48.3945,-12.8175,50.0631195243,5.1745,-12.8175,13.8225813978,43.22,0.0,43.22,64.33
2021-05-12 08:30:00,57.9335,1.184,57.9455975744,4.2035,-12.626,13.3073396383,53.73,13.81,55.4763823622,78.01,57.5735,-12.626,58.9416981283,4.2035,-12.626,13.3073396383,53.37,0.0,53.37,64.33
2021-05-12 09:00:00,58.618,1.3465,58.6334630245,3.168,-12.2935,12.6951315964,55.45,13.64,57.1029955431,77.53,58.278,-12.2935,59.5605190227,3.168,-12.2935,12.6951315964,55.11,0.0,55.11,63.94
2021-05-12 09:30:00,55.7425,1.346,55.7587483921,2.6725,-12.164,12.454121898,53.07,13.51,54.7626241154,77.58,55.3825,-12.164,56.7025943168,2.6725,-12.164,12.454121898,52.71,0.0,52.71,64.04
2021-05-12 10:00:00,54.0935,1.6235,54.1178574456,2.1335,-12.5165,12.6970309325,51.96,14.14,53.849616526,77.58,53.7535,-12.5165,55.1914987521,2.1335,-12.5165,12.6970309325,51.62,0.0,51.62,64.04
2021-05-12 10:30:00,50.8585,1.7735,50.8894126956,2.9485,-12.3865,12.7325973195,47.91,14.16,49.9587199596,77.7,50.5085,-12.3865,52.0051339245,2.9485,-12.3865,12.7325973195,47.56,0.0,47.56,64.11
2021-05-12 11:00:00,45.8415,1.1585,45.8561363887,1.9915,-10.8615,11.042565576,43.85,12.02,45.4676027518,77.77,45.5515,-10.8615,46.8285312016,1.9915,-10.8615,11.042565576,43.56,0.0,43.56,64.16
