Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-12 11:30:00,48.9925,1.146,49.0059014023,1.8725,-11.434,11.5863114169,47.12,12.58,48.770388557,77.56,48.6525,-11.434,49.9780162897,1.8725,-11.434,11.5863114169,46.78,0.0,46.78,64.0
2021-05-12 12:00:00,50.149,1.6675,50.1767152896,1.049,-12.4425,12.4866411516,49.1,14.11,51.0872009411,77.51,49.809,-12.4425,51.3395781756,1.049,-12.4425,12.4866411516,48.76,0.0,48.76,63.95
2021-05-12 12:30:00,44.1795,1.8025,44.2162552293,1.4595,-12.1975,12.2845083947,42.72,14.0,44.9555157906,77.65,43.9195,-12.1975,45.5818109173,1.4595,-12.1975,12.2845083947,42.46,0.0,42.46,64.04
2021-05-12 13:00:00,46.478,1.3835,46.4985866049,1.118,-11.7365,11.789629182,45.36,13.12,47.2193180806,77.65,46.108,-11.7365,47.5782838725,1.118,-11.7365,11.789629182,44.99,0.0,44.99,64.21
2021-05-12 13:30:00,42.9325,1.5190000000000001,42.9593635573,0.29250000000000004,-11.671,11.6746647596,42.64,13.19,44.6334594223,77.32,42.6325,-11.671,44.2011571936,0.29250000000000004,-11.671,11.6746647596,42.34,0.0,42.34,63.75
2021-05-12 14:00:00,50.3805,0.8445,50.3875774423,0.09050000000000001,-12.6655,12.665823325,50.29,13.51,52.0730659746,77.77,50.0405,-12.6655,51.6184708268,0.09050000000000001,-12.6655,12.665823325,49.95,0.0,49.95,64.24
2021-05-12 14:30:00,43.019,0.676,43.0243109997,0.219,-13.944,13.9457196659,42.8,14.62,45.2281372599,77.49,42.699,-13.944,44.9181448526,0.219,-13.944,13.9457196659,42.48,0.0,42.48,64.09
2021-05-12 15:00:00,33.9065,0.3815,33.9086461614,0.0665,-12.9185,12.9186711584,33.84,13.3,36.3598074802,77.84,33.6565,-12.9185,36.0506259932,0.0665,-12.9185,12.9186711584,33.59,0.0,33.59,64.31
2021-05-12 15:30:00,33.198,0.5795,33.2030574533,0.048,-12.650500000000001,12.6505910633,33.15,13.23,35.6925118197,77.92,32.948,-12.650500000000001,35.2931417452,0.048,-12.650500000000001,12.6505910633,32.9,0.0,32.9,64.41
2021-05-12 16:00:00,52.1295,1.09,52.1408944136,0.2295,-15.18,15.1817347576,51.9,16.27,54.3904669956,78.23,51.7995,-15.18,53.9779640247,0.2295,-15.18,15.1817347576,51.57,0.0,51.57,64.49
2021-05-12 16:30:00,56.083,1.1545,56.0948817563,0.843,-14.9255,14.9492875834,55.24,16.08,57.5328080316,77.42,55.673,-14.9255,57.6389926981,0.843,-14.9255,14.9492875834,54.83,0.0,54.83,63.81
2021-05-12 17:00:00,52.734,0.8145,52.7402897816,0.28400000000000003,-13.1155,13.1185744748,52.45,13.93,54.2682909257,77.67,52.424,-13.1155,54.0397272037,0.28400000000000003,-13.1155,13.1185744748,52.14,0.0,52.14,64.31
2021-05-12 17:30:00,58.244,0.9525,58.2517878889,0.34400000000000003,-13.0075,13.0120479653,57.9,13.96,59.5591437145,77.67,57.814,-13.0075,59.2592073205,0.34400000000000003,-13.0075,13.0120479653,57.47,0.0,57.47,64.14
2021-05-12 18:00:00,52.202,0.902,52.2097922616,0.47200000000000003,-12.728,12.7367487217,51.73,13.63,53.4955119613,77.67,51.862,-12.728,53.4010208517,0.47200000000000003,-12.728,12.7367487217,51.39,0.0,51.39,64.23
2021-05-12 18:30:00,53.6525,0.6195,53.6560764173,0.9525,-12.2405,12.2775036754,52.7,12.86,54.246378681,78.1,53.3025,-12.2405,54.6899108291,0.9525,-12.2405,12.2775036754,52.35,0.0,52.35,64.57
2021-05-12 19:00:00,47.1865,0.636,47.1907859465,1.0865,-11.684,11.7344083042,46.1,12.32,47.717841527,77.96,46.8865,-11.684,48.3203863628,1.0865,-11.684,11.7344083042,45.8,0.0,45.8,64.29
2021-05-12 19:30:00,52.7505,1.0685,52.7613205151,0.9305,-12.8515,12.8851419278,51.82,13.92,53.6570479993,77.83,52.3605,-12.8515,53.914589978,0.9305,-12.8515,12.8851419278,51.43,0.0,51.43,64.16
2021-05-12 20:00:00,51.937,1.048,51.9475723494,1.267,-12.502,12.5660372831,50.67,13.55,52.4504661562,77.83,51.587,-12.502,53.0803030606,1.267,-12.502,12.5660372831,50.32,0.0,50.32,64.16
2021-05-12 20:30:00,54.24,0.385,54.2413663637,0.4,-11.515,11.5219453653,53.84,11.9,55.139419656,77.76,53.9,-11.515,55.1162882005,0.4,-11.515,11.5219453653,53.5,0.0,53.5,64.08
2021-05-12 21:00:00,52.793,0.6605000000000001,52.7971316385,0.053,-11.7895,11.7896191308,52.74,12.45,54.1895755658,77.24,52.423,-11.7895,53.7323295535,0.053,-11.7895,11.7896191308,52.37,0.0,52.37,63.65
2021-05-12 21:30:00,48.017,0.41650000000000004,48.0188063289,0.037,-10.3735,10.3735659852,47.98,10.79,49.1782929757,77.47,47.677,-10.3735,48.7924771994,0.037,-10.3735,10.3735659852,47.64,0.0,47.64,63.85
2021-05-12 22:00:00,36.137,0.4395,36.1396725117,0.027,-9.8105,9.810537154,36.11,10.25,37.5365768285,77.52,35.867,-9.8105,37.1845075166,0.027,-9.8105,9.810537154,35.84,0.0,35.84,63.85
2021-05-12 22:30:00,49.602,0.312,49.6029812411,0.022,-11.468,11.4680211022,49.58,11.78,50.960227629,77.74,49.292,-11.468,50.6084606365,0.022,-11.468,11.4680211022,49.27,0.0,49.27,64.07
2021-05-12 23:00:00,52.4825,0.653,52.486562235,0.022500000000000003,-12.287,12.287020601,52.46,12.94,54.032353271,77.54,52.1225,-12.287,53.5511472823,0.022500000000000003,-12.287,12.287020601,52.1,0.0,52.1,63.92
2021-05-12 23:30:00,53.803,1.1125,53.814500511,0.023,-13.2675,13.2675199359,53.78,14.38,55.6693165038,77.81,53.443,-13.2675,55.0652413529,0.023,-13.2675,13.2675199359,53.42,0.0,53.42,64.14
2021-05-13 00:00:00,56.569,0.9005000000000001,56.5761669014,0.419,-13.8695,13.8758275879,56.15,14.77,58.0601016189,78.07,56.199,-13.8695,57.8851503518,0.419,-13.8695,13.8758275879,55.78,0.0,55.78,64.35
2021-05-13 00:30:00,53.0645,0.7755000000000001,53.0701663885,1.5045000000000002,-13.9545,14.0353692684,51.56,14.73,53.6228169719,78.07,52.6945,-13.9545,54.5109016665,1.5045000000000002,-13.9545,14.0353692684,51.19,0.0,51.19,64.35
2021-05-13 01:00:00,46.2525,0.24150000000000002,46.2531304724,3.4625,-12.7585,13.2199935136,42.79,13.0,44.7211817822,78.39,45.9525,-12.7585,47.6907913386,3.4625,-12.7585,13.2199935136,42.49,0.0,42.49,64.62
2021-05-13 01:30:00,46.527,0.726,46.5326638502,4.477,-13.324,14.056048698,42.05,14.05,44.3351440733,78.73,46.247,-13.324,48.1280997443,4.477,-13.324,14.056048698,41.77,0.0,41.77,64.9
2021-05-13 02:00:00,43.099,0.7805000000000001,43.1060666409,5.479,-13.6995,14.7545159612,37.62,14.48,40.3104800269,78.61,42.809,-13.6995,44.9476003948,5.479,-13.6995,14.7545159612,37.33,0.0,37.33,64.8
2021-05-13 02:30:00,49.756,1.1285,49.7687959293,7.146,-14.5915,16.247374811,42.61,15.72,45.417292962,78.55,49.456,-14.5915,51.5636287343,7.146,-14.5915,16.247374811,42.31,0.0,42.31,64.75
2021-05-13 03:00:00,35.742,1.3535,35.7676184034,9.732,-13.7765,16.8672397342,26.01,15.13,30.0904802222,78.45,35.552,-13.7765,38.1278986603,9.732,-13.7765,16.8672397342,25.82,0.0,25.82,64.66
2021-05-13 03:30:00,34.063,1.8365,34.1124713448,12.773,-14.1135,19.0352412974,21.29,15.95,26.6020036839,78.95,33.893,-14.1135,36.7141162395,12.773,-14.1135,19.0352412974,21.12,0.0,21.12,65.08
2021-05-13 04:00:00,38.9355,1.73,38.973915126,13.0355,-14.67,19.6248098144,25.9,16.4,30.6556683176,79.2,38.7955,-14.67,41.4764959977,13.0355,-14.67,19.6248098144,25.76,0.0,25.76,65.28
2021-05-13 04:30:00,58.655,1.3255,58.6699750746,14.815,-15.2645,21.2717931837,43.84,16.59,46.8740194564,79.05,58.335,-15.2645,60.2990645471,14.815,-15.2645,21.2717931837,43.52,0.0,43.52,65.18
2021-05-13 05:00:00,45.9665,1.0415,45.9782975381,13.7965,-13.3685,19.2109397089,32.17,14.41,35.2499219857,78.44,45.7365,-13.3685,47.6502279585,13.7965,-13.3685,19.2109397089,31.94,0.0,31.94,64.65
2021-05-13 05:30:00,45.978,1.1715,45.9929222408,13.738,-13.4285,19.2108629752,32.24,14.6,35.3917730553,78.51,45.748,-13.4285,47.678130377,13.738,-13.4285,19.2108629752,32.01,0.0,32.01,64.74
2021-05-13 06:00:00,42.33,0.9580000000000001,42.3408391981,12.99,-12.852,18.2733139852,29.34,13.81,32.4276379035,78.42,42.15,-12.852,44.0658189984,12.99,-12.852,18.2733139852,29.16,0.0,29.16,64.67
2021-05-13 06:30:00,43.163,0.6395000000000001,43.1677371338,11.583,-12.3305,16.917657026,31.58,12.97,34.1396734021,78.88,42.923,-12.3305,44.6589874409,11.583,-12.3305,16.917657026,31.34,0.0,31.34,65.07
2021-05-13 07:00:00,34.738,0.274,34.7390805866,12.318,-10.536,16.2092695702,22.42,10.81,24.8900080354,78.68,34.578,-10.536,36.1475501245,12.318,-10.536,16.2092695702,22.26,0.0,22.26,64.9
2021-05-13 07:30:00,39.601,-0.295,39.6020987575,12.691,-10.395,16.4048013094,26.91,10.1,28.742966096099998,78.62,39.411,-10.395,40.7588388696,12.691,-10.395,16.4048013094,26.72,0.0,26.72,64.85
2021-05-13 08:00:00,45.3625,-0.241,45.3631401829,12.2425,-10.651,16.2272180995,33.12,10.41,34.7174667855,78.19,45.1625,-10.651,46.4014569518,12.2425,-10.651,16.2272180995,32.92,0.0,32.92,64.52
2021-05-13 08:30:00,42.3495,0.005,42.3495002952,10.5295,-10.145,14.6216071364,31.82,10.15,33.3996242494,78.12,42.1395,-10.145,43.3434941514,10.5295,-10.145,14.6216071364,31.61,0.0,31.61,64.44
2021-05-13 09:00:00,46.868,0.0565,46.8680340557,10.298,-9.9435,14.315096795,36.57,10.0,37.9125955324,78.16,46.608,-9.9435,47.6568867662,10.298,-9.9435,14.315096795,36.31,0.0,36.31,64.48
2021-05-13 09:30:00,49.201,-0.47850000000000004,49.2033267498,8.741,-10.0085,13.2881583844,40.46,9.53,41.567204621,78.03,48.931,-10.0085,49.9440970811,8.741,-10.0085,13.2881583844,40.19,0.0,40.19,64.38
2021-05-13 10:00:00,46.6005,-0.5945,46.6042919751,7.2505,-9.9345,12.2989446905,39.35,9.34,40.4432701447,78.03,46.3605,-9.9345,47.4129755499,7.2505,-9.9345,12.2989446905,39.11,0.0,39.11,64.38
2021-05-13 10:30:00,51.1325,-0.47350000000000003,51.1346923184,6.5825,-10.1335,12.0837547352,44.55,9.66,45.5852838096,78.08,50.8525,-10.1335,51.8523343592,6.5825,-10.1335,12.0837547352,44.27,0.0,44.27,64.42
2021-05-13 11:00:00,39.509,-0.2975,39.5101200612,8.939,-9.1475,12.7899365616,30.57,8.85,31.8252635496,77.83,39.259,-9.1475,40.3106169297,8.939,-9.1475,12.7899365616,30.32,0.0,30.32,64.21
2021-05-13 11:30:00,33.0485,0.016,33.0485038731,10.6985,-8.934,13.9382300975,22.35,8.95,24.075402385,78.02,32.8885,-8.934,34.0803431357,10.6985,-8.934,13.9382300975,22.19,0.0,22.19,64.37
2021-05-13 12:00:00,53.5185,-0.2525,53.5190956435,10.6785,-10.4525,14.9427279471,42.84,10.2,44.0375476156,78.02,53.2685,-10.4525,54.2843241507,10.6785,-10.4525,14.9427279471,42.59,0.0,42.59,64.37
2021-05-13 12:30:00,54.5825,-0.28550000000000003,54.5832466651,11.6825,-10.8055,15.9135048465,42.9,10.52,44.1710357587,77.6,54.2825,-10.8055,55.3475260197,11.6825,-10.8055,15.9135048465,42.6,0.0,42.6,64.03
2021-05-13 13:00:00,53.0295,-0.185,53.0298226968,12.1695,-11.125,16.488249005,40.86,10.94,42.2992103945,77.68,52.7595,-11.125,53.9196667761,12.1695,-11.125,16.488249005,40.59,0.0,40.59,64.12
2021-05-13 13:30:00,49.967,-0.14200000000000002,49.9672017728,10.117,-10.802,14.7998950334,39.85,10.66,41.2511587716,78.04,49.707,-10.802,50.8671706801,10.117,-10.802,14.7998950334,39.59,0.0,39.59,64.43
2021-05-13 14:00:00,39.1275,0.0745,39.1275709251,9.7775,-10.1455,14.0900914298,29.35,10.22,31.0784636042,78.21,38.9075,-10.1455,40.2085155968,9.7775,-10.1455,14.0900914298,29.13,0.0,29.13,64.57
2021-05-13 14:30:00,46.705,-0.045,46.7050216786,9.265,-10.915,14.3170335615,37.44,10.87,38.9860295491,78.21,46.495,-10.915,47.7590017693,9.265,-10.915,14.3170335615,37.23,0.0,37.23,64.73
2021-05-13 15:00:00,44.112,0.2165,44.1125312836,8.602,-11.0135,13.974676606300001,35.51,11.23,37.2434289506,78.21,43.882,-11.0135,45.2429785298,8.602,-11.0135,13.974676606300001,35.28,0.0,35.28,64.55
2021-05-13 15:30:00,53.2965,0.17200000000000001,53.296777541,7.9365,-11.408,13.8971398586,45.36,11.58,46.8148053504,78.32,52.9565,-11.408,54.1713333438,7.9365,-11.408,13.8971398586,45.02,0.0,45.02,64.65
2021-05-13 16:00:00,54.909,0.17550000000000002,54.9092804656,6.589,-11.4745,13.2317448301,48.32,11.65,49.7045762481,78.2,54.599,-11.4745,55.791710417,6.589,-11.4745,13.2317448301,48.01,0.0,48.01,64.53
2021-05-13 16:30:00,51.2105,0.261,51.2111651034,6.5405,-11.669,13.3769840117,44.67,11.93,46.2356334443,78.13,50.9105,-11.669,52.2306861074,6.5405,-11.669,13.3769840117,44.37,0.0,44.37,64.47
2021-05-13 17:00:00,52.257,0.23900000000000002,52.2575465364,5.087,-12.171,13.1913157039,47.17,12.41,48.7751678623,78.13,51.947,-12.171,53.3537632225,5.087,-12.171,13.1913157039,46.86,0.0,46.86,64.47
2021-05-13 17:30:00,47.6525,0.782,47.6589160625,5.1125,-12.038,13.0786505516,42.54,12.82,44.4297647979,77.99,47.3325,-12.038,48.8393181796,5.1125,-12.038,13.0786505516,42.22,0.0,42.22,64.36
2021-05-13 18:00:00,50.3685,0.6795,50.3730832142,3.0285,-11.7505,12.1344988566,47.34,12.43,48.9446677382,77.99,50.0285,-11.7505,51.3899315285,3.0285,-11.7505,12.1344988566,47.0,0.0,47.0,64.39
2021-05-13 18:30:00,43.753,0.35450000000000004,43.7544361094,1.5230000000000001,-10.8255,10.9321077222,42.23,11.18,43.6848406201,78.28,43.483,-10.8255,44.8102972457,1.5230000000000001,-10.8255,10.9321077222,41.96,0.0,41.96,64.61
2021-05-13 19:00:00,50.8915,0.625,50.8953376769,3.7615,-11.715,12.3040687275,47.13,12.34,48.7187079057,78.55,50.5615,-11.715,51.900929734,3.7615,-11.715,12.3040687275,46.8,0.0,46.8,64.82
2021-05-13 19:30:00,36.8935,0.585,36.8981377206,6.7435,-10.615,12.5758903164,30.15,11.2,32.1630611105,78.45,36.6335,-10.615,38.1404188132,6.7435,-10.615,12.5758903164,29.89,0.0,29.89,64.74
2021-05-13 20:00:00,36.489,0.6000000000000001,36.4939326601,7.749,-10.57,13.1061779707,28.74,11.17,30.8343396232,78.79,36.289,-10.57,37.7970424901,7.749,-10.57,13.1061779707,28.54,0.0,28.54,65.02
2021-05-13 20:30:00,50.3845,0.6955,50.389300059600004,8.4645,-11.7445,14.4769140531,41.92,12.44,43.7268796051,78.66,50.0945,-11.7445,51.4528153797,8.4645,-11.7445,14.4769140531,41.63,0.0,41.63,64.92
2021-05-13 21:00:00,46.2765,0.08750000000000001,46.2765827228,8.1865,-11.0725,13.7702228922,38.09,11.16,39.6912295098,78.66,45.9865,-11.0725,47.3007234458,8.1865,-11.0725,13.7702228922,37.8,0.0,37.8,64.92
2021-05-13 21:30:00,44.882,-0.19,44.8824021639,9.362,-10.91,14.3762006107,35.52,10.72,37.1024096253,78.66,44.632,-10.91,45.9460936751,9.362,-10.91,14.3762006107,35.27,0.0,35.27,64.92
2021-05-13 22:00:00,36.133,-0.044,36.1330267899,9.343,-9.984,13.6737670377,26.79,9.94,28.5745988598,78.18,35.943,-9.984,37.3038805622,9.343,-9.984,13.6737670377,26.6,0.0,26.6,64.52
2021-05-13 22:30:00,50.882,0.2735,50.8827350508,8.772,-12.4665,15.2434118966,42.11,12.74,43.9949963064,77.95,50.652,-12.4665,52.1635766244,8.772,-12.4665,15.2434118966,41.88,0.0,41.88,64.35
2021-05-13 23:00:00,55.5845,0.528,55.5870076929,8.0045,-13.352,15.5675278786,47.58,13.88,49.5632000581,77.95,55.2345,-13.352,56.8253983202,8.0045,-13.352,15.5675278786,47.23,0.0,47.23,64.35
2021-05-13 23:30:00,51.977,0.6045,51.9805150922,8.577,-13.4355,15.9398114559,43.4,14.04,45.6144889262,78.08,51.667,-13.4355,53.3853121116,8.577,-13.4355,15.9398114559,43.09,0.0,43.09,64.44
2021-05-14 00:00:00,49.096,0.7175,49.1012425734,7.036,-13.6825,15.3855809851,42.06,14.4,44.4567610156,78.29,48.816,-13.6825,50.6972648399,7.036,-13.6825,15.3855809851,41.78,0.0,41.78,64.6
2021-05-14 00:30:00,44.626,0.9435,44.635972805,5.726,-13.7365,14.8821540192,38.9,14.68,41.5777873389,79.23,44.336,-13.7365,46.4152165593,5.726,-13.7365,14.8821540192,38.61,0.0,38.61,65.4
2021-05-14 01:00:00,42.4605,0.579,42.4644474973,4.4705,-13.121,13.8616741864,37.99,13.7,40.3847755968,79.23,42.1905,-13.121,44.18369531,4.4705,-13.121,13.8616741864,37.72,0.0,37.72,65.4
2021-05-14 01:30:00,47.499,1.1425,47.5127383683,2.599,-13.9175,14.158093348,44.9,15.06,47.3583530119,79.39,47.189,-13.9175,49.1985622478,2.599,-13.9175,14.158093348,44.59,0.0,44.59,65.51
2021-05-14 02:00:00,49.16,1.12,49.172756685,2.64,-13.4,13.6575839737,46.52,14.52,48.7333643411,78.86,48.85,-13.4,50.6545407639,2.64,-13.4,13.6575839737,46.21,0.0,46.21,65.06
2021-05-14 02:30:00,49.2785,1.2810000000000001,49.2951470558,1.8785,-13.949,14.0749196534,47.4,15.23,49.7866739198,78.71,48.9685,-13.949,50.9164864582,1.8785,-13.949,14.0749196534,47.09,0.0,47.09,64.93
2021-05-14 03:00:00,45.3495,1.4165,45.3716169262,1.4995,-13.9035,13.9841271626,43.85,15.32,46.4491646857,78.75,45.0495,-13.9035,47.1462062366,1.4995,-13.9035,13.9841271626,43.55,0.0,43.55,64.93
2021-05-14 03:30:00,35.322,1.4565000000000001,35.3520165797,0.732,-12.9535,12.97416611,34.59,14.41,37.4715385326,79.19,35.022,-12.9535,37.3407772582,0.732,-12.9535,12.97416611,34.29,0.0,34.29,65.32
2021-05-14 04:00:00,48.01,0.864,48.017773751,1.08,-13.266,13.309889406,46.93,14.13,49.0110375324,79.19,47.69,-13.266,49.5007359137,1.08,-13.266,13.309889406,46.61,0.0,46.61,65.32
2021-05-14 04:30:00,46.5795,0.856,46.5873647704,0.35950000000000004,-12.624,12.6291177938,46.22,13.48,48.1456000066,78.69,46.2495,-12.624,47.9414395513,0.35950000000000004,-12.624,12.6291177938,45.89,0.0,45.89,64.9
2021-05-14 05:00:00,47.433,0.4475,47.4351108911,0.653,-11.7425,11.7606426376,46.78,12.19,48.3421606882,79.01,47.143,-11.7425,48.58342058,0.653,-11.7425,11.7606426376,46.49,0.0,46.49,65.19
2021-05-14 05:30:00,39.5085,0.061500000000000006,39.5085478663,1.1685,-10.8885,10.9510193361,38.34,10.95,39.873024716,79.01,39.2285,-10.8885,40.7116033153,1.1685,-10.8885,10.9510193361,38.06,0.0,38.06,65.19
2021-05-14 06:00:00,39.8605,0.1385,39.8607406166,0.9205000000000001,-10.2815,10.3226238186,38.94,10.42,40.3100483751,79.05,39.5705,-10.2815,40.8843944862,0.9205000000000001,-10.2815,10.3226238186,38.65,0.0,38.65,65.24
2021-05-14 06:30:00,44.6215,0.2,44.6219482122,0.5615,-10.25,10.265368101,44.06,10.45,45.282293449,78.9,44.3515,-10.25,45.520523418,0.5615,-10.25,10.265368101,43.79,0.0,43.79,65.12
2021-05-14 07:00:00,47.9485,-0.0655,47.9485447381,0.0385,-9.4155,9.415578713,47.91,9.35,48.8138361533,78.66,47.5985,-9.4155,48.5208083455,0.0385,-9.4155,9.415578713,47.56,0.0,47.56,64.92
2021-05-14 07:30:00,53.306,0.1575,53.3062326773,0.036000000000000004,-9.8625,9.8625657032,53.27,10.02,54.204181573,78.26,52.996,-9.8625,53.905889495,0.036000000000000004,-9.8625,9.8625657032,52.96,0.0,52.96,64.61
2021-05-14 08:00:00,53.1255,0.111,53.1256159611,0.035500000000000004,-9.239,9.2390682025,53.09,9.35,53.907055196900004,77.8,52.7455,-9.239,53.5485470508,0.035500000000000004,-9.239,9.2390682025,52.71,0.0,52.71,64.23
2021-05-14 08:30:00,50.3745,0.3875,50.3759903774,0.0345,-8.9325,8.9325666244,50.34,9.32,51.1954880824,77.97,50.0345,-8.9325,50.8255914525,0.0345,-8.9325,8.9325666244,50.0,0.0,50.0,64.4
2021-05-14 09:00:00,41.964,0.8735,41.973090168,0.034,-8.8665,8.866565189,41.93,9.74,43.0463993848,77.97,41.684,-8.8665,42.6165540401,0.034,-8.8665,8.866565189,41.65,0.0,41.65,64.4
2021-05-14 09:30:00,41.603,0.9215000000000001,41.6132042896,0.033,-8.5085,8.5085639946,41.57,9.43,42.6261633272,78.05,41.323,-8.5085,42.1898672817,0.033,-8.5085,8.5085639946,41.29,0.0,41.29,64.43
2021-05-14 10:00:00,39.213,1.0395,39.2267756673,0.033,-8.2105,8.2105663173,39.18,9.25,40.257109931,77.84,38.943,-8.2105,39.7991150561,0.033,-8.2105,8.2105663173,38.91,0.0,38.91,64.25
2021-05-14 10:30:00,40.102,1.157,40.1186870797,0.032,-8.003,8.0030639758,40.07,9.16,41.1036555552,78.05,39.832,-8.003,40.6280227552,0.032,-8.003,8.0030639758,39.8,0.0,39.8,64.45
2021-05-14 11:00:00,39.1005,1.34,39.1234546053,0.12050000000000001,-8.14,8.1408918584,38.98,9.48,40.1162161725,77.92,38.8305,-8.14,39.6745173915,0.12050000000000001,-8.14,8.1408918584,38.71,0.0,38.71,64.34
2021-05-14 11:30:00,39.493,1.1115,39.5086380587,0.503,-8.5185,8.5333376383,38.99,9.63,40.1616359229,77.92,39.223,-8.5185,40.1373712549,0.503,-8.5185,8.5333376383,38.72,0.0,38.72,64.34
2021-05-14 12:00:00,38.8445,1.028,38.8581003685,0.3745,-8.172,8.1805766453,38.47,9.2,39.5547835287,77.85,38.5845,-8.172,39.4404009139,0.3745,-8.172,8.1805766453,38.21,0.0,38.21,64.28
2021-05-14 12:30:00,39.3735,1.357,39.3968774302,0.7235,-8.653,8.6831941847,38.65,10.01,39.9252125855,77.95,39.1135,-8.653,40.0592098181,0.7235,-8.653,8.6831941847,38.39,0.0,38.39,64.37
2021-05-14 13:00:00,38.1925,1.4155,38.2187218062,0.7225,-8.6145,8.6447450223,37.47,10.03,38.7891969497,77.99,37.9425,-8.6145,38.908134323,0.7225,-8.6145,8.6447450223,37.22,0.0,37.22,64.42
2021-05-14 13:30:00,39.3305,1.7275,39.3684199137,0.5205000000000001,-9.3525,9.3669726433,38.81,11.08,40.3606553465,78.03,39.0505,-9.3525,40.1548354062,0.5205000000000001,-9.3525,9.3669726433,38.53,0.0,38.53,64.47
2021-05-14 14:00:00,38.065,1.5215,38.0953958799,0.5750000000000001,-9.2385,9.2563765724,37.49,10.76,39.0035600939,78.25,37.805,-9.2385,38.9174499068,0.5750000000000001,-9.2385,9.2563765724,37.23,0.0,37.23,64.65
2021-05-14 14:30:00,38.5885,1.9045,38.6354688402,0.5585,-9.6155,9.6317061054,38.03,11.52,39.7365235017,78.21,38.3185,-9.6155,39.5065220249,0.5585,-9.6155,9.6317061054,37.76,0.0,37.76,64.61
2021-05-14 15:00:00,39.209,1.709,39.2462273601,0.619,-9.691,9.7107487868,38.59,11.4,40.2386393905,78.32,38.939,-9.691,40.1268140026,0.619,-9.691,9.7107487868,38.32,0.0,38.32,64.69
2021-05-14 15:30:00,36.741,1.6055000000000001,36.7760616604,0.971,-10.1645,10.2107737831,35.77,11.77,37.6566833378,78.36,36.481,-10.1645,37.8705746095,0.971,-10.1645,10.2107737831,35.51,0.0,35.51,64.69
2021-05-14 16:00:00,41.418,1.778,41.4561455999,2.168,-10.942,11.1547114709,39.25,12.72,41.2596764408,78.46,41.168,-10.942,42.5973190236,2.168,-10.942,11.1547114709,39.0,0.0,39.0,64.82
2021-05-14 16:30:00,51.3525,2.2560000000000002,51.4020310129,1.7825000000000002,-11.624,11.7598759453,49.57,13.88,51.4765898249,78.39,51.0025,-11.624,52.3103467992,1.7825000000000002,-11.624,11.7598759453,49.22,0.0,49.22,64.77
2021-05-14 17:00:00,50.1895,2.0465,50.2312061621,0.7195,-10.9635,10.9870838943,49.47,13.01,51.1521358303,78.06,49.8695,-10.9635,51.0604089535,0.7195,-10.9635,10.9870838943,49.15,0.0,49.15,64.46
2021-05-14 17:30:00,49.2285,1.633,49.2555773619,0.3885,-9.977,9.9845611446,48.84,11.61,50.2009730981,78.2,48.8785,-9.977,49.8863537578,0.3885,-9.977,9.9845611446,48.49,0.0,48.49,64.58
2021-05-14 18:00:00,38.7335,1.6305,38.7678030394,0.6935,-9.6095,9.6344918133,38.04,11.24,39.6658442492,78.2,38.4435,-9.6095,39.6263193156,0.6935,-9.6095,9.6344918133,37.75,0.0,37.75,64.58
2021-05-14 18:30:00,36.8375,1.3795,36.8633208827,1.8175,-9.3105,9.4862382692,35.02,10.69,36.6152495553,78.59,36.5875,-9.3105,37.7535503827,1.8175,-9.3105,9.4862382692,34.77,0.0,34.77,64.92
2021-05-14 19:00:00,43.321,1.3085,43.3407569529,2.161,-10.3815,10.6040305191,41.16,11.69,42.7878686078,78.48,43.051,-10.3815,44.2850329485,2.161,-10.3815,10.6040305191,40.89,0.0,40.89,64.84
2021-05-14 19:30:00,44.454,1.508,44.4795703666,0.934,-10.452,10.4936485552,43.52,11.96,45.1334908909,78.33,44.134,-10.452,45.3547600589,0.934,-10.452,10.4936485552,43.2,0.0,43.2,64.71
2021-05-14 20:00:00,44.007,1.621,44.0368446871,0.797,-10.879,10.9081552061,43.21,12.5,44.9817085047,78.21,43.707,-10.879,45.0405871409,0.797,-10.879,10.9081552061,42.91,0.0,42.91,64.6
2021-05-14 20:30:00,43.63,1.893,43.6710470335,1.11,-11.157,11.2120804938,42.52,13.05,44.4775550137,78.21,43.34,-11.157,44.7530361987,1.11,-11.157,11.2120804938,42.23,0.0,42.23,64.6
2021-05-14 21:00:00,46.1885,1.908,46.2278919728,0.35850000000000004,-10.972,10.9778552664,45.83,12.88,47.6054965314,78.35,45.8785,-10.972,47.1722539874,0.35850000000000004,-10.972,10.9778552664,45.52,0.0,45.52,64.7
2021-05-14 21:30:00,45.0105,2.0435,45.0568640997,0.0805,-10.1565,10.1568190148,44.93,12.2,46.5568995961,78.39,44.6905,-10.1565,45.8300696323,0.0805,-10.1565,10.1568190148,44.61,0.0,44.61,64.7
2021-05-14 22:00:00,47.841,2.006,47.883037884,0.07100000000000001,-10.454,10.4542411011,47.77,12.46,49.3682539695,78.65,47.531,-10.454,48.667053301,0.07100000000000001,-10.454,10.4542411011,47.46,0.0,47.46,64.94
2021-05-14 22:30:00,44.4645,1.2185,44.481192683,0.24450000000000002,-9.8815,9.8845243942,44.22,11.1,45.5918676959,78.54,44.1445,-9.8815,45.2369420109,0.24450000000000002,-9.8815,9.8845243942,43.9,0.0,43.9,64.83
2021-05-14 23:00:00,42.546,1.019,42.5582010546,0.756,-10.281,10.3087582666,41.79,11.3,43.2908084933,77.94,42.286,-10.281,43.5178671008,0.756,-10.281,10.3087582666,41.53,0.0,41.53,64.35
2021-05-14 23:30:00,43.277,1.374,43.2988060459,1.217,-11.406,11.4707421294,42.06,12.78,43.9587533945,77.9,42.957,-11.406,44.4454799164,1.217,-11.406,11.4707421294,41.74,0.0,41.74,64.31
2021-05-15 00:00:00,42.825,1.1345,42.8400246878,2.885,-10.9355,11.3096589361,39.94,12.07,41.7239559486,78.14,42.575,-10.9355,43.9569765253,2.885,-10.9355,11.3096589361,39.69,0.0,39.69,64.52
2021-05-15 00:30:00,47.4385,0.869,47.4464587008,3.1285,-10.771,11.2161469877,44.31,11.64,45.8133790502,77.92,47.1085,-10.771,48.3241680037,3.1285,-10.771,11.2161469877,43.98,0.0,43.98,64.33
2021-05-15 01:00:00,47.673,1.2015,47.6881382657,3.723,-11.3085,11.9055827766,43.95,12.51,45.6957612914,78.11,47.363,-11.3085,48.6943111795,3.723,-11.3085,11.9055827766,43.64,0.0,43.64,64.46
2021-05-15 01:30:00,46.416,1.0085,46.4269547596,2.906,-10.8115,11.1952386419,43.51,11.82,45.0869437864,78.07,46.136,-10.8115,47.3858526171,2.906,-10.8115,11.1952386419,43.23,0.0,43.23,64.46
2021-05-15 02:00:00,43.8395,0.8545,43.8478269758,4.3695,-10.6355,11.4981037784,39.47,11.49,41.1084054665,78.27,43.5595,-10.6355,44.8390889794,4.3695,-10.6355,11.4981037784,39.19,0.0,39.19,64.6
2021-05-15 02:30:00,36.939,1.2365,36.9596895719,6.799,-10.4835,12.4952060107,30.14,11.72,32.3384909976,78.17,36.599,-10.4835,38.0708625231,6.799,-10.4835,12.4952060107,29.8,0.0,29.8,64.51
2021-05-15 03:00:00,37.6525,1.13,37.6694525611,6.9025,-10.54,12.5990517996,30.75,11.67,32.8899893585,78.37,37.4025,-10.54,38.8592152037,6.9025,-10.54,12.5990517996,30.5,0.0,30.5,64.66
2021-05-15 03:30:00,36.525,1.191,36.5444127877,6.515,-10.769,12.5863650829,30.01,11.96,32.3054438137,78.28,36.315,-10.769,37.8781016684,6.515,-10.769,12.5863650829,29.8,0.0,29.8,64.58
2021-05-15 04:00:00,34.5745,1.4045,34.6030153383,6.9545,-10.9955,13.0102302247,27.62,12.4,30.2758055219,78.58,34.3645,-10.9955,36.0807411301,6.9545,-10.9955,13.0102302247,27.41,0.0,27.41,64.83
2021-05-15 04:30:00,33.647,1.2115,33.6688036801,8.387,-11.0985,13.9110916628,25.26,12.31,28.0998879001,78.63,33.467,-11.0985,35.2592795055,8.387,-11.0985,13.9110916628,25.08,0.0,25.08,64.88
2021-05-15 05:00:00,34.0365,1.2015,34.0577000765,12.1965,-11.1085,16.4970719978,21.84,12.31,25.0703350596,78.63,33.8565,-11.1085,35.632307875,12.1965,-11.1085,16.4970719978,21.66,0.0,21.66,64.88
2021-05-15 05:30:00,37.1335,1.2625,37.1549556385,11.3535,-11.8475,16.4093028036,25.78,13.11,28.921972616,78.63,36.9435,-11.8475,38.7967195585,11.3535,-11.8475,16.4093028036,25.59,0.0,25.59,64.88
2021-05-15 06:00:00,34.8635,1.2035,34.884266432,10.2935,-11.1265,15.1576760917,24.57,12.33,27.4902491804,78.49,34.6835,-11.1265,36.4244996465,10.2935,-11.1265,15.1576760917,24.39,0.0,24.39,64.82
2021-05-15 06:30:00,37.7065,0.72,37.7133735199,11.9565,-10.86,16.1523215746,25.75,11.58,28.2340025501,78.63,37.5065,-10.86,39.0471143908,11.9565,-10.86,16.1523215746,25.55,0.0,25.55,64.93
2021-05-15 07:00:00,40.0435,0.9445,40.0546373408,12.6335,-11.2155,16.8935716324,27.41,12.16,29.9862251709,78.35,39.8435,-11.2155,41.3919307655,12.6335,-11.2155,16.8935716324,27.21,0.0,27.21,64.72
2021-05-15 07:30:00,41.4605,0.41200000000000003,41.4625470063,11.1005,-10.388,15.2030143146,30.36,10.8,32.2237427994,78.67,41.2305,-10.388,42.5189919242,11.1005,-10.388,15.2030143146,30.13,0.0,30.13,64.97
2021-05-15 08:00:00,37.643,0.5685,37.6472926151,6.203,-9.8415,11.633242508,31.44,10.41,33.1186005139,78.56,37.413,-9.8415,38.6857556634,6.203,-9.8415,11.633242508,31.21,0.0,31.21,64.97
2021-05-15 08:30:00,34.5535,0.617,34.5590082504,4.8535,-8.893,10.1312344386,29.7,9.51,31.1854148602,78.39,34.3235,-8.893,35.4568484393,4.8535,-8.893,10.1312344386,29.47,0.0,29.47,64.82
2021-05-15 09:00:00,35.986,0.8705,35.9965271415,2.146,-9.0295,9.281012135,33.84,9.9,35.2584117623,77.96,35.736,-9.0295,36.8591042519,2.146,-9.0295,9.281012135,33.59,0.0,33.59,64.46
2021-05-15 09:30:00,35.576,0.548,35.5802203478,0.5760000000000001,-7.782,7.8032877686,35.0,8.33,35.9776166526,78.0,35.326,-7.782,36.1729982169,0.5760000000000001,-7.782,7.8032877686,34.75,0.0,34.75,64.5
2021-05-15 10:00:00,35.232,0.728,35.2395205416,0.222,-7.5120000000000005,7.5152796355,35.01,8.24,35.9666192462,77.84,35.002,-7.5120000000000005,35.7990244001,0.222,-7.5120000000000005,7.5152796355,34.78,0.0,34.78,64.38
2021-05-15 10:30:00,31.072,0.0455,31.0720333137,0.222,-6.2145,6.2184639783,30.85,6.26,31.4787245612,77.88,30.852,-6.2145,31.4716684377,0.222,-6.2145,6.2184639783,30.63,0.0,30.63,64.43
2021-05-15 11:00:00,31.0385,0.0205,31.0385067698,0.7385,-6.2095,6.2532609492999995,30.3,6.23,30.9338471581,77.98,30.8385,-6.2095,31.4574470118,0.7385,-6.2095,6.2532609492999995,30.1,0.0,30.1,64.52
2021-05-15 11:30:00,37.703,0.199,37.7035251668,2.723,-7.661,8.1305381126,34.98,7.86,35.8521965854,77.98,37.413,-7.661,38.1893112009,2.723,-7.661,8.1305381126,34.69,0.0,34.69,64.52
2021-05-15 12:00:00,39.011,-0.0145,39.0110026948,5.471,-7.6645,9.4168148145,33.54,7.65,34.4013677054,77.98,38.831,-7.6645,39.5801859679,5.471,-7.6645,9.4168148145,33.36,0.0,33.36,64.49
2021-05-15 12:30:00,43.2885,0.5730000000000001,43.292292169,6.7385,-8.527,10.8681696366,36.55,9.1,37.6658001375,77.98,42.9485,-8.527,43.7867945989,6.7385,-8.527,10.8681696366,36.21,0.0,36.21,64.52
2021-05-15 13:00:00,49.573,0.7165,49.5781776717,4.483,-9.1335,10.1743850551,45.09,9.85,46.1533379075,77.85,49.313,-9.1335,50.1516977903,4.483,-9.1335,10.1743850551,44.83,0.0,44.83,64.41
2021-05-15 13:30:00,47.836,0.7145,47.841335749,9.196,-9.7055,13.37023359,38.64,10.42,40.0203198388,77.8,47.616,-9.7055,48.5950633938,9.196,-9.7055,13.37023359,38.42,0.0,38.42,64.36
2021-05-15 14:00:00,49.368,0.803,49.3745302054,11.978,-9.967,15.582476472,37.39,10.77,38.9102171672,77.84,49.108,-9.967,50.1092481784,11.978,-9.967,15.582476472,37.13,0.0,37.13,64.36
2021-05-15 14:30:00,46.655,0.744,46.6609318488,12.245,-9.576,15.5447676406,34.41,10.32,35.9242327684,77.84,46.435,-9.576,47.4121187145,12.245,-9.576,15.5447676406,34.19,0.0,34.19,64.41
2021-05-15 15:00:00,47.6135,0.7655000000000001,47.6196532169,15.5335,-9.8045,18.3689368908,32.08,10.57,33.7764903446,78.09,47.4135,-9.8045,48.4166108118,15.5335,-9.8045,18.3689368908,31.88,0.0,31.88,64.6
2021-05-15 15:30:00,47.553,1.3695,47.5727163325,17.903,-11.2505,21.1445302442,29.65,12.62,32.2240112339,78.09,47.283,-11.2505,48.6030435184,17.903,-11.2505,21.1445302442,29.38,0.0,29.38,64.6
2021-05-15 16:00:00,55.6505,1.5865,55.6731095997,15.6905,-11.9535,19.7250589986,39.96,13.54,42.1916247613,78.03,55.4405,-11.9535,56.7145061029,15.6905,-11.9535,19.7250589986,39.75,0.0,39.75,64.54
2021-05-15 16:30:00,54.3875,1.745,54.4154865939,19.2175,-12.655,23.0100267547,35.17,14.4,38.0038011257,77.88,54.0875,-12.655,55.548237427,19.2175,-12.655,23.0100267547,34.87,0.0,34.87,64.4
2021-05-15 17:00:00,56.238,1.053,56.2478573192,18.918,-11.327,22.0497540349,37.32,12.38,39.3198016272,77.84,56.068,-11.327,57.2007128714,18.918,-11.327,22.0497540349,37.15,0.0,37.15,64.36
2021-05-15 17:30:00,44.9675,0.48050000000000004,44.9700671169,15.3875,-9.3595,18.0104246618,29.58,9.84,31.173738948,77.69,44.7775,-9.3595,45.7452155586,15.3875,-9.3595,18.0104246618,29.39,0.0,29.39,64.22
2021-05-15 18:00:00,34.682,0.6675,34.6884228562,13.232,-8.5225,15.7390860678,21.45,9.19,23.3357793956,78.15,34.522,-8.5225,35.5584236187,13.232,-8.5225,15.7390860678,21.29,0.0,21.29,64.6
2021-05-15 18:30:00,37.4255,0.47500000000000003,37.4285142004,12.6655,-8.845,15.4482657684,24.76,9.32,26.4560012096,78.45,37.1855,-8.845,38.2229699951,12.6655,-8.845,15.4482657684,24.52,0.0,24.52,64.82
2021-05-15 19:00:00,46.9625,0.1855,46.9628663574,13.7125,-9.6045,16.7415374593,33.25,9.79,34.6613127276,78.88,46.7825,-9.6045,47.7582320286,13.7125,-9.6045,16.7415374593,33.07,0.0,33.07,65.19
2021-05-15 19:30:00,42.604,0.11750000000000001,42.6041620297,12.734,-9.1425,15.6760984384,29.87,9.26,31.2724239547,78.49,42.384,-9.1425,43.3588371875,12.734,-9.1425,15.6760984384,29.65,0.0,29.65,64.85
2021-05-15 20:00:00,51.3925,-0.039,51.3925147979,11.4225,-9.589,14.913833419,39.97,9.55,41.0950532303,78.49,51.1525,-9.589,52.0435123454,11.4225,-9.589,14.913833419,39.73,0.0,39.73,64.85
2021-05-15 20:30:00,51.797,0.212,51.7974338457,11.467,-10.138,15.3059182345,40.33,10.35,41.6368995003,78.23,51.457,-10.138,52.4461809191,11.467,-10.138,15.3059182345,39.99,0.0,39.99,64.62
2021-05-15 21:00:00,51.3825,0.1585,51.3827444625,10.2725,-10.1815,14.4633052412,41.11,10.34,42.3904199083,78.41,51.1025,-10.1815,52.1068944431,10.2725,-10.1815,14.4633052412,40.83,0.0,40.83,64.77
2021-05-15 21:30:00,45.7115,0.0485,45.7115257293,8.0015,-9.3315,12.2923103809,37.71,9.38,38.8590851668,78.41,45.5315,-9.3315,46.4778913517,8.0015,-9.3315,12.2923103809,37.53,0.0,37.53,64.74
2021-05-15 22:00:00,34.181,0.5255000000000001,34.1850392899,10.221,-8.7845,13.477250507800001,23.96,9.31,25.7052076436,78.47,34.021,-8.7845,35.1368166067,10.221,-8.7845,13.477250507800001,23.8,0.0,23.8,64.8
2021-05-15 22:30:00,34.828,-0.0095,34.8280012957,11.418,-8.9295,14.4950575801,23.41,8.92,25.05183626,78.85,34.658,-8.9295,35.7898440099,11.418,-8.9295,14.4950575801,23.24,0.0,23.24,65.1
2021-05-15 23:00:00,44.851,0.328,44.8521993329,8.561,-10.392,13.4641889841,36.29,10.72,37.840223308,78.43,44.541,-10.392,45.7372314969,8.561,-10.392,13.4641889841,35.98,0.0,35.98,64.75
2021-05-15 23:30:00,48.4815,0.432,48.4834246547,8.5615,-11.198,14.0959031726,39.92,11.63,41.5796019702,78.78,48.2415,-11.198,49.5241105549,8.5615,-11.198,14.0959031726,39.68,0.0,39.68,65.05
2021-05-16 00:00:00,39.3915,1.18,39.4091699005,14.3615,-11.64,18.4862728058,25.03,12.82,28.1221140742,78.78,39.2615,-11.64,40.9506408039,14.3615,-11.64,18.4862728058,24.9,0.0,24.9,65.05
2021-05-16 00:30:00,39.3765,0.9735,39.3885320176,11.6265,-11.9465,16.6701639014,27.75,12.92,30.6102744189,79.23,39.1265,-11.9465,40.9096793498,11.6265,-11.9465,16.6701639014,27.5,0.0,27.5,65.45
2021-05-16 01:00:00,47.16,0.802,47.1668188879,10.3,-12.418,16.1337138936,36.86,13.22,39.1590091805,79.4,46.89,-12.418,48.5064822885,10.3,-12.418,16.1337138936,36.59,0.0,36.59,65.6
2021-05-16 01:30:00,44.49,0.584,44.4938327861,11.53,-11.786,16.4878954388,32.96,12.37,35.2048079103,79.08,44.29,-11.786,45.8313636716,11.53,-11.786,16.4878954388,32.76,0.0,32.76,65.32
2021-05-16 02:00:00,40.9415,0.555,40.945261597,9.1815,-11.235,14.5094854233,31.76,11.79,33.8777463831,79.08,40.7315,-11.235,42.2525776403,9.1815,-11.235,14.5094854233,31.55,0.0,31.55,65.32
2021-05-16 02:30:00,31.7575,0.48050000000000004,31.7611348428,5.2775,-9.5795,10.9370392017,26.48,10.06,28.3265599747,78.97,31.5475,-9.5795,32.969858606,5.2775,-9.5795,10.9370392017,26.27,0.0,26.27,65.22
2021-05-16 03:00:00,42.8465,0.933,42.8566570237,1.6165,-11.897,12.0063183887,41.23,12.83,43.1801088466,79.39,42.5065,-11.897,44.1400175719,1.6165,-11.897,12.0063183887,40.89,0.0,40.89,65.57
2021-05-16 03:30:00,48.5505,1.301,48.5679282166,4.3205,-13.039,13.7361654493,44.23,14.34,46.4965428822,78.81,48.2205,-13.039,49.9522986583,4.3205,-13.039,13.7361654493,43.9,0.0,43.9,65.1
2021-05-16 04:00:00,56.3895,1.254,56.4034416171,4.6695,-13.846,14.6121848555,51.72,15.1,53.8792019243,78.81,56.0795,-13.846,57.7635009002,4.6695,-13.846,14.6121848555,51.41,0.0,51.41,65.1
2021-05-16 04:30:00,52.1275,1.174,52.1407185628,4.2275,-13.666,14.3049401344,47.9,14.84,50.1461424239,78.81,51.7575,-13.666,53.5312839585,4.2275,-13.666,14.3049401344,47.53,0.0,47.53,65.1
2021-05-16 05:00:00,49.186,1.083,49.1979215516,3.406,-13.137,13.5713523644,45.78,14.22,47.9376344848,79.14,48.906,-13.137,50.6396840926,3.406,-13.137,13.5713523644,45.5,0.0,45.5,65.37
2021-05-16 05:30:00,48.9005,0.9735,48.9101891481,1.9605000000000001,-12.8465,12.9952346073,46.94,13.82,48.9321571157,79.05,48.5805,-12.8465,50.2503486804,1.9605000000000001,-12.8465,12.9952346073,46.62,0.0,46.62,65.3
2021-05-16 06:00:00,48.342,1.1175,48.3549146442,4.292,-13.2625,13.9396976384,44.05,14.38,46.337748111,79.2,48.072,-13.2625,49.8679364948,4.292,-13.2625,13.9396976384,43.78,0.0,43.78,65.41
2021-05-16 06:30:00,39.722,0.911,39.7324452432,5.752,-12.589,13.840824578,33.97,13.5,36.5542186348,79.27,39.432,-12.589,41.3928199692,5.752,-12.589,13.840824578,33.68,0.0,33.68,65.47
2021-05-16 07:00:00,57.489,1.009,57.4978538904,4.399,-14.021,14.6948848924,53.09,15.03,55.1765258058,79.27,57.129,-14.021,58.8244088963,4.399,-14.021,14.6948848924,52.73,0.0,52.73,65.47
2021-05-16 07:30:00,50.674,1.427,50.6940884621,2.654,-13.883,14.1344050105,48.02,15.31,50.4015525555,79.32,50.384,-13.883,52.2616986425,2.654,-13.883,14.1344050105,47.73,0.0,47.73,65.53
2021-05-16 08:00:00,50.2185,1.5185,50.2414528502,1.5985,-13.7915,13.883827804300001,48.62,15.31,50.9735274432,79.32,49.8585,-13.7915,51.7307983169,1.5985,-13.7915,13.883827804300001,48.26,0.0,48.26,65.53
2021-05-16 08:30:00,51.6765,1.199,51.6904077489,3.4765,-13.121,13.5737501542,48.2,14.32,50.2822274765,79.07,51.3065,-13.121,52.9576961664,3.4765,-13.121,13.5737501542,47.83,0.0,47.83,65.34
2021-05-16 09:00:00,50.663,0.777,50.6689579328,1.8130000000000002,-12.203,12.3369436247,48.85,12.98,50.5450581165,78.82,50.413,-12.203,51.8689095509,1.8130000000000002,-12.203,12.3369436247,48.6,0.0,48.6,65.13
2021-05-16 09:30:00,42.525,-0.0935,42.5251027894,1.085,-9.7635,9.8236020507,41.44,9.67,42.5532901196,78.67,42.215,-9.7635,43.3293452206,1.085,-9.7635,9.8236020507,41.13,0.0,41.13,65.0
2021-05-16 10:00:00,39.4135,-0.09,39.4136027565,0.42350000000000004,-9.21,9.2197316799,38.99,9.12,40.0424087687,78.72,39.1735,-9.21,40.2416103337,0.42350000000000004,-9.21,9.2197316799,38.75,0.0,38.75,65.0
2021-05-16 10:30:00,43.9655,0.4995,43.9683373634,0.3055,-10.2305,10.2350603564,43.66,10.73,44.9591870478,78.49,43.5855,-10.2305,44.770067461400004,0.3055,-10.2305,10.2350603564,43.28,0.0,43.28,64.83
2021-05-16 11:00:00,54.9985,1.5265,55.0196801563,0.5185000000000001,-13.1035,13.1137544014,54.48,14.63,56.4101701823,78.1,54.6385,-13.1035,56.1877868802,0.5185000000000001,-13.1035,13.1137544014,54.12,0.0,54.12,64.52
2021-05-16 11:30:00,54.5065,1.1545,54.5187253382,0.6065,-12.3055,12.3204371879,53.9,13.46,55.5552121767,77.7,54.1765,-12.3055,55.5564441132,0.6065,-12.3055,12.3204371879,53.57,0.0,53.57,64.24
2021-05-16 12:00:00,54.6345,0.6565000000000001,54.6384441808,0.4445,-11.3435,11.3522056227,54.19,12.0,55.5027575892,77.34,54.2545,-11.3435,55.4276624304,0.4445,-11.3435,11.3522056227,53.81,0.0,53.81,63.93
2021-05-16 12:30:00,55.5365,1.1595,55.5486027952,0.1565,-11.9105,11.9115281345,55.38,13.07,56.901399807,77.67,55.1765,-11.9105,56.4473751604,0.1565,-11.9105,11.9115281345,55.02,0.0,55.02,64.22
2021-05-16 13:00:00,46.592,1.5470000000000002,46.6176755427,0.642,-12.453,12.4695378022,45.95,14.0,48.0354296327,77.25,46.262,-12.453,47.9087659307,0.642,-12.453,12.4695378022,45.62,0.0,45.62,63.88
2021-05-16 13:30:00,44.2085,1.3875,44.2302682391,0.6585000000000001,-12.1925,12.2102693869,43.55,13.58,45.6181860665,77.68,43.9285,-12.1925,45.5891452925,0.6585000000000001,-12.1925,12.2102693869,43.27,0.0,43.27,64.25
2021-05-16 14:00:00,45.3575,1.7109999999999999,45.3897601585,0.4475,-12.739,12.7468575441,44.91,14.45,47.1774374039,77.59,45.0175,-12.739,46.7852265918,0.4475,-12.739,12.7468575441,44.57,0.0,44.57,64.16
2021-05-16 14:30:00,43.506,1.6135000000000002,43.5359095259,0.626,-12.8065,12.8217907583,42.88,14.42,45.239703801,77.75,43.206,-12.8065,45.0640086793,0.626,-12.8065,12.8217907583,42.58,0.0,42.58,64.28
2021-05-16 15:00:00,47.0915,1.4165,47.112799158,0.051500000000000004,-12.1635,12.1636090245,47.04,13.58,48.9609844672,77.75,46.7715,-12.1635,48.3272588143,0.051500000000000004,-12.1635,12.1636090245,46.72,0.0,46.72,64.28
2021-05-16 15:30:00,56.022,1.29,56.0368502327,0.042,-12.55,12.5500702787,55.98,13.84,57.6654662688,78.02,55.632,-12.55,57.0300089777,0.042,-12.55,12.5500702787,55.59,0.0,55.59,64.5
2021-05-16 16:00:00,58.24,1.307,58.2546637532,0.04,-12.703,12.7030629771,58.2,14.01,59.8625099708,77.85,57.79,-12.703,59.1696738963,0.04,-12.703,12.7030629771,57.75,0.0,57.75,64.34
2021-05-16 16:30:00,56.2855,1.0405,56.2951165777,0.0455,-11.9895,11.9895863356,56.24,13.03,57.7297020606,77.93,55.9255,-11.9895,57.1962381674,0.0455,-11.9895,11.9895863356,55.88,0.0,55.88,64.4
2021-05-16 17:00:00,52.825,0.72,52.8299065398,0.985,-11.44,11.4823266371,51.84,12.16,53.2470769151,77.85,52.515,-11.44,53.7466168703,0.985,-11.44,11.4823266371,51.53,0.0,51.53,64.32
2021-05-16 17:30:00,55.495,0.7615000000000001,55.5002243892,1.415,-10.9485,11.0395596493,54.08,11.71,55.3332675702,77.69,55.125,-10.9485,56.2017373152,1.415,-10.9485,11.0395596493,53.71,0.0,53.71,64.2
2021-05-16 18:00:00,56.331,0.9355,56.3387674807,1.861,-12.5145,12.6521156828,54.47,13.45,56.1060014615,77.64,55.981,-12.5145,57.3627498578,1.861,-12.5145,12.6521156828,54.12,0.0,54.12,64.2
2021-05-16 18:30:00,52.5595,1.1225,52.5714851084,1.6295000000000002,-12.5875,12.692534282,50.93,13.71,52.7430469351,77.51,52.2095,-12.5875,53.7054657042,1.6295000000000002,-12.5875,12.692534282,50.58,0.0,50.58,64.07
2021-05-16 19:00:00,57.4295,1.2685,57.4435075748,0.6495000000000001,-13.2215,13.2374435787,56.78,14.49,58.5997312281,77.79,56.9995,-13.2215,58.5128281875,0.6495000000000001,-13.2215,13.2374435787,56.35,0.0,56.35,64.3
2021-05-16 19:30:00,58.7685,1.624,58.7909344053,2.6485000000000003,-14.166,14.4114575339,56.12,15.79,58.2990437314,77.58,58.4285,-14.166,60.1212538812,2.6485000000000003,-14.166,14.4114575339,55.78,0.0,55.78,64.1
2021-05-16 20:00:00,62.3075,1.4085,62.3234179783,3.9675000000000002,-14.2415,14.783821512,58.34,15.65,60.4026332207,77.68,61.8775,-14.2415,63.4952386286,3.9675000000000002,-14.2415,14.783821512,57.91,0.0,57.91,64.17
2021-05-16 20:30:00,54.7655,1.8595000000000002,54.797059506,4.3655,-13.6405,14.3220400258,50.4,15.5,52.7295932091,77.42,54.4155,-13.6405,56.0991076622,4.3655,-13.6405,14.3220400258,50.05,0.0,50.05,63.95
2021-05-16 21:00:00,58.3615,1.6764999999999999,58.3855747124,0.6915,-13.5935,13.6110769045,57.67,15.27,59.6573700392,77.83,57.9615,-13.5935,59.5341811441,0.6915,-13.5935,13.6110769045,57.27,0.0,57.27,64.29
2021-05-16 21:30:00,63.6625,1.6375000000000002,63.6835560604,1.8425,-13.9325,14.0538024214,61.82,15.57,63.750586664,77.79,63.2925,-13.9325,64.8078321849,1.8425,-13.9325,14.0538024214,61.45,0.0,61.45,64.25
2021-05-16 22:00:00,56.8905,1.884,56.9216869589,2.5505,-13.806000000000001,14.0396113283,54.34,15.69,56.5598064,77.49,56.5005,-13.806000000000001,58.1628071559,2.5505,-13.806000000000001,14.0396113283,53.95,0.0,53.95,63.98
2021-05-16 22:30:00,50.94,1.7785000000000002,50.9710374845,4.12,-13.3715,13.9918337701,46.82,15.15,49.2101097337,77.82,50.64,-13.3715,52.3756299461,4.12,-13.3715,13.9918337701,46.52,0.0,46.52,64.25
2021-05-16 23:00:00,48.016,1.8995000000000002,48.0535571654,4.986,-13.7605,14.6359678959,43.03,15.66,45.7910089428,78.1,47.736,-13.7605,49.6797449294,4.986,-13.7605,14.6359678959,42.75,0.0,42.75,64.49
2021-05-16 23:30:00,46.3025,1.6345,46.331340327,5.0725,-13.4355,14.3611599984,41.23,15.07,43.8978108794,78.25,45.9825,-13.4355,47.9051455117,5.0725,-13.4355,14.3611599984,40.91,0.0,40.91,64.61
2021-05-17 00:00:00,48.413,1.6055000000000001,48.4396139461,5.693,-13.4645,14.6185843791,42.72,15.07,45.3001467989,78.49,48.123,-13.4645,49.9711505696,5.693,-13.4645,14.6185843791,42.43,0.0,42.43,64.8
2021-05-17 00:30:00,44.794,1.16,44.8090173514,4.7940000000000005,-12.6,13.4811882266,40.0,13.76,42.300562644,78.49,44.544,-12.6,46.2917696356,4.7940000000000005,-12.6,13.4811882266,39.75,0.0,39.75,64.8
2021-05-17 01:00:00,40.782,0.8595,40.7910561796,3.422,-12.0505,12.5269563043,37.36,12.91,39.5276827047,78.7,40.462,-12.0505,42.2183371801,3.422,-12.0505,12.5269563043,37.04,0.0,37.04,64.98
2021-05-17 01:30:00,55.017,0.931,55.0248766468,3.797,-13.949,14.456549035,51.22,14.88,53.3376302436,78.8,54.717,-13.949,56.4670230311,3.797,-13.949,14.456549035,50.92,0.0,50.92,65.06
2021-05-17 02:00:00,55.7605,1.0105,55.7696554633,3.5705,-13.2495,13.7221616555,52.19,14.26,54.1030840156,78.64,55.3405,-13.2495,56.904483044,3.5705,-13.2495,13.7221616555,51.77,0.0,51.77,64.92
2021-05-17 02:30:00,53.222,0.8935000000000001,53.2294995867,3.262,-12.9265,13.3317308047,49.96,13.82,51.8362228562,78.62,52.942,-12.9265,54.4972454923,3.262,-12.9265,13.3317308047,49.68,0.0,49.68,64.91
2021-05-17 03:00:00,54.6155,0.8425,54.621997826,2.8755,-13.5975,13.8982195442,51.74,14.44,53.7172337337,78.62,54.2355,-13.5975,55.9140542842,2.8755,-13.5975,13.8982195442,51.36,0.0,51.36,64.91
2021-05-17 03:30:00,49.6775,0.741,49.6830261483,3.9475,-13.019,13.6043050999,45.73,13.76,47.7553190755,78.62,49.3475,-13.019,51.0359688578,3.9475,-13.019,13.6043050999,45.4,0.0,45.4,64.91
2021-05-17 04:00:00,55.019,1.054,55.0290948226,7.059,-13.586,15.3104172706,47.96,14.64,50.1447026115,78.83,54.779,-13.586,56.4386236278,7.059,-13.586,15.3104172706,47.72,0.0,47.72,65.1
2021-05-17 04:30:00,51.8925,0.9500000000000001,51.9011951332,6.9125,-13.3,14.9890845701,44.98,14.25,47.1832904745,78.73,51.5325,-13.3,53.2211288517,6.9125,-13.3,14.9890845701,44.62,0.0,44.62,65.01
2021-05-17 05:00:00,55.007,0.7745000000000001,55.0124522199,6.057,-13.0655,14.4011992296,48.95,13.84,50.8689305962,78.83,54.697,-13.0655,56.2358346542,6.057,-13.0655,14.4011992296,48.64,0.0,48.64,65.08
2021-05-17 05:30:00,49.8125,0.8825000000000001,49.8203167643,7.5525,-12.5075,14.6108799359,42.26,13.39,44.3305729717,78.78,49.5325,-12.5075,51.0872402122,7.5525,-12.5075,14.6108799359,41.98,0.0,41.98,65.03
2021-05-17 06:00:00,60.247,1.2415,60.2597903353,8.097,-14.1985,16.3449934613,52.15,15.44,54.3876465753,78.71,59.837,-14.1985,61.4984875525,8.097,-14.1985,16.3449934613,51.74,0.0,51.74,64.98
2021-05-17 06:30:00,55.3115,0.89,55.318659892,8.9215,-13.21,15.9404285466,46.39,14.1,48.4854833945,78.76,55.0515,-13.21,56.6142363037,8.9215,-13.21,15.9404285466,46.13,0.0,46.13,65.04
2021-05-17 07:00:00,53.933,1.139,53.9450258133,6.593,-13.301,14.8453443881,47.34,14.44,49.4933248024,78.51,53.643,-13.301,55.2674230447,6.593,-13.301,14.8453443881,47.05,0.0,47.05,64.86
2021-05-17 07:30:00,58.805,0.796,58.8103871863,3.335,-12.494,12.9314446602,55.47,13.29,57.0398544879,78.47,58.405,-12.494,59.7264100796,3.335,-12.494,12.9314446602,55.07,0.0,55.07,64.86
2021-05-17 08:00:00,48.983,1.2855,48.9998652983,1.893,-12.2645,12.4097304262,47.09,13.55,49.0007204029,77.65,48.693,-12.2645,50.2138049669,1.893,-12.2645,12.4097304262,46.8,0.0,46.8,64.17
2021-05-17 08:30:00,49.5025,1.5474999999999999,49.5266823288,2.9925,-12.4125,12.7681326943,46.51,13.96,48.559877471,77.65,49.1025,-12.4125,50.6470696339,2.9925,-12.4125,12.7681326943,46.11,0.0,46.11,64.21
2021-05-17 09:00:00,59.269,1.7865000000000002,59.2959184367,2.409,-13.5435,13.7560776841,56.86,15.33,58.89030905,77.7,58.899,-13.5435,60.4360702995,2.409,-13.5435,13.7560776841,56.49,0.0,56.49,64.21
2021-05-17 09:30:00,43.964,1.466,43.9884354348,3.924,-12.174,12.7907799606,40.04,13.64,42.2995413687,77.57,43.694,-12.174,45.3582617833,3.924,-12.174,12.7907799606,39.77,0.0,39.77,64.12
2021-05-17 10:00:00,46.0535,1.689,46.0844614078,1.3435000000000001,-12.031,12.1057818108,44.71,13.72,46.7677506408,77.74,45.8035,-12.031,47.3572124734,1.3435000000000001,-12.031,12.1057818108,44.46,0.0,44.46,64.29
2021-05-17 10:30:00,40.6715,1.4755,40.6982556444,1.3115,-11.3245,11.4001900203,39.36,12.8,41.3890033705,77.83,40.3715,-11.3245,41.9297306514,1.3115,-11.3245,11.4001900203,39.06,0.0,39.06,64.35
2021-05-17 11:00:00,38.409,1.415,38.4350556914,1.459,-11.115,11.2103481659,36.95,12.53,39.016706678,77.83,38.149,-11.115,39.7352416125,1.459,-11.115,11.2103481659,36.69,0.0,36.69,64.35
2021-05-17 11:30:00,38.186,1.178,38.2041657414,2.876,-10.512,10.898326477,35.31,11.69,37.1947872692,78.12,37.926,-10.512,39.355858776,2.876,-10.512,10.898326477,35.05,0.0,35.05,64.56
2021-05-17 12:00:00,41.9105,1.2615,41.9294811857,3.2205,-11.2285,11.6812170813,38.69,12.49,40.6560721172,77.87,41.6305,-11.2285,43.1181834323,3.2205,-11.2285,11.6812170813,38.41,0.0,38.41,64.34
2021-05-17 12:30:00,42.9805,1.1695,42.9964081116,2.2005,-10.9405,11.1596030619,40.78,12.11,42.5401046073,77.9,42.7005,-10.9405,44.079782673,2.2005,-10.9405,11.1596030619,40.5,0.0,40.5,64.39
2021-05-17 13:00:00,38.7505,1.084,38.7656588523,3.4305,-10.725999999999999,11.2612346681,35.32,11.81,37.2421602488,77.82,38.4905,-10.725999999999999,39.9570477669,3.4305,-10.725999999999999,11.2612346681,35.06,0.0,35.06,64.31
2021-05-17 13:30:00,41.2605,1.659,41.2938390229,2.4905,-11.581,11.8457651188,38.77,13.24,40.9684085607,77.98,40.9605,-11.581,42.5662086784,2.4905,-11.581,11.8457651188,38.47,0.0,38.47,64.44
