Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-17 14:00:00,43.4835,1.7065000000000001,43.5169727176,5.1835,-11.5535,12.6630183803,38.3,13.26,40.5304527485,77.72,43.2235,-11.5535,44.7409690832,5.1835,-11.5535,12.6630183803,38.04,0.0,38.04,64.22
2021-05-17 14:30:00,39.03,1.358,39.0536178094,4.71,-10.672,11.6651482631,34.32,12.03,36.3673383684,77.9,38.8,-10.672,40.2409192738,4.71,-10.672,11.6651482631,34.09,0.0,34.09,64.37
2021-05-17 15:00:00,37.6755,1.513,37.7058678358,5.5355,-11.257,12.5443935385,32.14,12.77,34.5839919616,78.0,37.4455,-11.257,39.1009657074,5.5355,-11.257,12.5443935385,31.91,0.0,31.91,64.46
2021-05-17 15:30:00,42.3725,2.0485,42.4219885024,4.7025,-12.5115,13.3660442353,37.67,14.56,40.385919576,78.0,42.0925,-12.5115,43.9125971505,4.7025,-12.5115,13.3660442353,37.39,0.0,37.39,64.46
2021-05-17 16:00:00,45.167,2.6335,45.2437090793,2.857,-13.2965,13.5999765165,42.31,15.93,45.209523333,77.89,44.857,-13.2965,46.7861877187,2.857,-13.2965,13.5999765165,42.0,0.0,42.0,64.36
2021-05-17 16:30:00,56.1145,2.5705,56.1733440388,2.7445,-14.8895,15.1403266312,53.37,17.46,56.1534371165,77.89,55.6945,-14.8895,57.6504513469,2.7445,-14.8895,15.1403266312,52.95,0.0,52.95,64.36
2021-05-17 17:00:00,58.3575,2.697,58.4197878741,3.9475,-15.523,16.0170623165,54.41,18.22,57.3795826057,77.5,58.0075,-15.523,60.0485935327,3.9475,-15.523,16.0170623165,54.06,0.0,54.06,64.05
2021-05-17 17:30:00,50.2005,2.636,50.2696597984,4.6005,-14.624,15.3305569452,45.6,17.26,48.7572312586,77.35,49.8905,-14.624,51.9896467217,4.6005,-14.624,15.3305569452,45.29,0.0,45.29,63.92
2021-05-17 18:00:00,47.6575,1.811,47.691896872,4.2375,-13.569,14.2152793588,43.42,15.38,46.0634432061,77.62,47.3675,-13.569,49.2726883501,4.2375,-13.569,14.2152793588,43.13,0.0,43.13,64.15
2021-05-17 18:30:00,62.367,2.7555,62.4278420999,3.787,-15.4245,15.8825869823,58.58,18.18,61.3361948608,77.82,61.897,-15.4245,63.7899193388,3.787,-15.4245,15.8825869823,58.11,0.0,58.11,64.32
2021-05-17 19:00:00,59.4465,2.783,59.5116077018,5.1165,-15.367,16.1963965514,54.33,18.15,57.2815101058,77.68,59.1365,-15.367,61.1004936253,5.1165,-15.367,16.1963965514,54.02,0.0,54.02,64.21
2021-05-17 19:30:00,59.8015,2.8195,59.867929499,5.0515,-15.0005,15.8282232894,54.75,17.82,57.5770344842,77.68,59.3815,-15.0005,61.2468574092,5.0515,-15.0005,15.8282232894,54.33,0.0,54.33,64.21
2021-05-17 20:00:00,60.2495,2.2325,60.290847618,4.4095,-14.4975,15.1532569601,55.84,16.73,58.292353701,77.59,59.8695,-14.4975,61.5997933154,4.4095,-14.4975,15.1532569601,55.46,0.0,55.46,64.12
2021-05-17 20:30:00,49.921,2.5605,49.9866222229,3.311,-13.7395,14.1328192959,46.61,16.3,49.3779515573,77.9,49.541,-13.7395,51.4109379534,3.311,-13.7395,14.1328192959,46.23,0.0,46.23,64.36
2021-05-17 21:00:00,64.3755,2.422,64.421045352,2.6555,-14.688,14.9261188609,61.72,17.11,64.0477204903,78.18,63.9955,-14.688,65.6594346933,2.6555,-14.688,14.9261188609,61.34,0.0,61.34,64.58
2021-05-17 21:30:00,65.474,2.445,65.5196359956,3.4939999999999998,-14.485,14.9004449934,61.98,16.93,64.2506443547,77.55,65.054,-14.485,66.6471165243,3.4939999999999998,-14.485,14.9004449934,61.56,0.0,61.56,64.05
2021-05-17 22:00:00,58.941,2.5895,58.9978558191,1.9809999999999999,-14.4905,14.6252846553,56.96,17.08,59.4656875854,77.2,58.891,-14.4905,60.6475429943,1.9809999999999999,-14.4905,14.6252846553,56.91,0.0,56.91,63.76
2021-05-17 22:30:00,58.1415,2.6075,58.1999405369,1.2015,-14.8225,14.8711165855,56.94,17.43,59.5480352321,77.2,58.5515,-14.8225,60.3985484801,1.2015,-14.8225,14.8711165855,57.35,0.0,57.35,63.76
2021-05-17 23:00:00,48.996,2.4165,49.0555551212,0.756,-14.1935,14.2136194634,48.24,16.61,51.0195031336,77.69,49.406,-14.1935,51.4043604984,0.756,-14.1935,14.2136194634,48.65,0.0,48.65,64.17
2021-05-17 23:30:00,47.05,2.5345,47.118215058,0.74,-13.9555,13.9751057331,46.31,16.49,49.1582770243,78.12,47.33,-13.9555,49.3445526907,0.74,-13.9555,13.9751057331,46.59,0.0,46.59,64.53
2021-05-18 00:00:00,49.0865,1.9325,49.1245258349,0.3365,-13.1875,13.1917924673,48.75,15.12,51.040933573,78.36,49.5065,-13.1875,51.2328380875,0.3365,-13.1875,13.1917924673,49.17,0.0,49.17,64.73
2021-05-18 00:30:00,42.0965,2.175,42.1526504179,0.7965,-13.125,13.1491458753,41.3,15.3,44.0429335989,78.22,42.3965,-13.125,44.3816272488,0.7965,-13.125,13.1491458753,41.6,0.0,41.6,64.61
2021-05-18 01:00:00,43.6505,2.2984999999999998,43.7109740511,1.2305,-13.4515,13.5076638432,42.42,15.75,45.2495182295,78.36,43.9605,-13.4515,45.9724745092,1.2305,-13.4515,13.5076638432,42.73,0.0,42.73,64.7
2021-05-18 01:30:00,45.6325,2.2605,45.6884549586,1.7825000000000002,-14.4295,14.5391807369,43.85,16.69,46.9188512221,78.45,45.9425,-14.4295,48.1552050821,1.7825000000000002,-14.4295,14.5391807369,44.16,0.0,44.16,64.79
2021-05-18 02:00:00,47.1615,2.342,47.2196150583,2.1515,-14.798,14.9535867353,45.01,17.14,48.163053267,78.26,47.4715,-14.798,49.7244820612,2.1515,-14.798,14.9535867353,45.32,0.0,45.32,64.65
2021-05-18 02:30:00,44.969,2.2815,45.0268386993,3.069,-14.5585,14.8784637396,41.9,16.84,45.1574534269,78.28,45.279,-14.5585,47.5619360755,3.069,-14.5585,14.8784637396,42.21,0.0,42.21,64.68
2021-05-18 03:00:00,46.698,2.4755000000000003,46.76356813,3.478,-14.9345,15.334137545,43.22,17.41,46.594811943,78.28,47.028,-14.9345,49.3423963165,3.478,-14.9345,15.334137545,43.55,0.0,43.55,64.68
2021-05-18 03:30:00,45.9775,2.268,46.0334045042,4.1175,-14.842,15.4025572633,41.86,17.11,45.2218055809,78.21,46.3075,-14.842,48.6278677329,4.1175,-14.842,15.4025572633,42.19,0.0,42.19,64.62
2021-05-18 04:00:00,53.917,2.509,53.9753459461,3.027,-15.681000000000001,15.9704880952,50.89,18.19,54.0432067886,78.33,54.187,-15.681000000000001,56.4103246755,3.027,-15.681000000000001,15.9704880952,51.16,0.0,51.16,64.71
2021-05-18 04:30:00,54.6015,2.7119999999999997,54.668809629,2.6115,-16.128,16.338063418,51.99,18.84,55.2983336096,78.13,55.0815,-16.128,57.3941114249,2.6115,-16.128,16.338063418,52.47,0.0,52.47,64.53
2021-05-18 05:00:00,53.8495,2.466,53.9059347962,1.9995,-15.594,15.7216677312,51.85,18.06,54.9052465617,78.13,54.1695,-15.594,56.3693850086,1.9995,-15.594,15.7216677312,52.17,0.0,52.17,64.53
2021-05-18 05:30:00,60.9425,2.5855,60.9973205682,1.9125,-16.4445,16.5553386102,59.03,19.03,62.0216236485,78.13,61.4225,-16.4445,63.5857302113,1.9125,-16.4445,16.5553386102,59.51,0.0,59.51,64.53
2021-05-18 06:00:00,54.5165,2.662,54.5814530427,0.8765000000000001,-15.088,15.1134376053,53.64,17.75,56.5005495548,77.97,54.8665,-15.088,56.9032562008,0.8765000000000001,-15.088,15.1134376053,53.99,0.0,53.99,64.41
2021-05-18 06:30:00,48.493,2.3595,48.55036858,0.503,-14.1505,14.1594371092,47.99,16.51,50.7505684697,78.15,48.923,-14.1505,50.9283475017,0.503,-14.1505,14.1594371092,48.42,0.0,48.42,64.57
2021-05-18 07:00:00,57.3855,2.5695,57.4429973147,1.0755,-15.5205,15.5577190005,56.31,18.09,59.1444350721,77.94,57.7855,-15.5205,59.8335184533,1.0755,-15.5205,15.5577190005,56.71,0.0,56.71,64.4
2021-05-18 07:30:00,62.9685,3.1235,63.0459217119,0.9485,-16.5765,16.6036141999,62.02,19.7,65.0735768189,78.13,63.3985,-16.5765,65.5297654086,0.9485,-16.5765,16.6036141999,62.45,0.0,62.45,64.57
2021-05-18 08:00:00,44.626,3.243,44.74368028,1.536,-14.967,15.0456101571,43.09,18.21,46.7798268488,78.35,44.976,-14.967,47.4009669205,1.536,-14.967,15.0456101571,43.44,0.0,43.44,64.75
2021-05-18 08:30:00,35.717,2.6965,35.8186432078,3.547,-13.6835,14.1357483442,32.17,16.38,36.1000457063,78.71,35.967,-13.6835,38.4819861916,3.547,-13.6835,14.1357483442,32.42,0.0,32.42,65.03
2021-05-18 09:00:00,40.0715,2.5789999999999997,40.1544063989,3.3315,-12.971,13.3920025855,36.74,15.55,39.8952390643,78.66,40.3315,-12.971,42.3659855692,3.3315,-12.971,13.3920025855,37.0,0.0,37.0,65.03
2021-05-18 09:30:00,38.408,2.3810000000000002,38.4817310551,3.778,-12.479,13.0383559163,34.63,14.86,37.6836370325,78.47,38.628,-12.479,40.5936919361,3.778,-12.479,13.0383559163,34.85,0.0,34.85,64.83
2021-05-18 10:00:00,41.329,2.461,41.4022072117,2.729,-12.509,12.8032231098,38.6,14.97,41.4012185811,78.47,41.579,-12.509,43.4199069783,2.729,-12.509,12.8032231098,38.85,0.0,38.85,64.83
2021-05-18 10:30:00,38.687,2.511,38.7684032428,0.727,-12.549,12.5700409705,37.96,15.06,40.8382810608,78.55,38.967,-12.549,40.9378124721,0.727,-12.549,12.5700409705,38.24,0.0,38.24,64.87
2021-05-18 11:00:00,36.1105,2.1825,36.1763944652,1.8405,-12.3275,12.4641364121,34.27,14.51,37.2152253789,78.42,36.3705,-12.3275,38.4028713315,1.8405,-12.3275,12.4641364121,34.53,0.0,34.53,64.77
2021-05-18 11:30:00,34.046,2.6055,34.1455523641,3.426,-12.7345,13.1873032213,30.62,15.34,34.2476276551,78.42,34.236,-12.7345,36.5276769895,3.426,-12.7345,13.1873032213,30.81,0.0,30.81,64.77
2021-05-18 12:00:00,36.955,3.648,37.1346190098,3.375,-14.482,14.8700688969,33.58,18.13,38.1616731813,78.68,37.195,-14.482,39.9148637603,3.375,-14.482,14.8700688969,33.82,0.0,33.82,64.99
2021-05-18 12:30:00,37.2265,3.569,37.3971932536,2.3064999999999998,-14.221,14.4068311314,34.92,17.79,39.190438885,79.13,37.4565,-14.221,40.0652746559,2.3064999999999998,-14.221,14.4068311314,35.15,0.0,35.15,65.35
2021-05-18 13:00:00,33.6695,3.3315,33.8339197035,2.9895,-13.7185,14.0404541415,30.68,17.05,35.099357544,79.49,33.8595,-13.7185,36.5330396012,2.9895,-13.7185,14.0404541415,30.87,0.0,30.87,65.62
2021-05-18 13:30:00,35.897,1.287,35.9200637249,4.367,-11.633,12.4256741467,31.53,12.92,34.0744376329,79.67,36.197,-11.633,38.0203826651,4.367,-11.633,12.4256741467,31.83,0.0,31.83,65.79
2021-05-18 14:00:00,33.5605,-0.728,33.5683950205,5.9405,-8.848,10.6572343622,27.62,8.12,28.7888659033,78.6,33.9205,-8.848,35.0554906434,5.9405,-8.848,10.6572343622,27.98,0.0,27.98,64.93
2021-05-18 14:30:00,26.6995,-0.992,26.7179221544,7.7295,-8.152,11.2338895424,18.97,7.16,20.2762545851,77.7,26.9195,-8.152,28.1267592205,7.7295,-8.152,11.2338895424,19.19,0.0,19.19,64.18
2021-05-18 15:00:00,27.2565,-0.48850000000000005,27.2608771777,9.336500000000001,-7.9785,12.2811520022,17.92,7.49,19.4223196349,77.74,27.4765,-7.9785,28.6114402731,9.336500000000001,-7.9785,12.2811520022,18.14,0.0,18.14,64.24
2021-05-18 15:30:00,23.6745,-0.48,23.6793654951,11.1245,-7.51,13.4221682395,12.55,7.03,14.3848322896,77.89,23.8145,-7.51,24.9705929095,11.1245,-7.51,13.4221682395,12.69,0.0,12.69,64.36
2021-05-18 16:00:00,25.1145,-0.652,25.1229618925,10.8845,-7.332,13.1236642844,14.23,6.68,15.7199013992,77.93,25.2845,-7.332,26.3261118331,10.8845,-7.332,13.1236642844,14.4,0.0,14.4,64.4
2021-05-18 16:30:00,24.2755,-0.8015,24.2887278897,11.1555,-6.9615,13.1494358244,13.12,6.16,14.4941367456,77.78,24.4255,-6.9615,25.3981797084,11.1555,-6.9615,13.1494358244,13.27,0.0,13.27,64.26
2021-05-18 17:00:00,25.109,-1.053,25.131070212,11.529,-6.783,13.3763571274,13.58,5.73,14.7393792271,77.78,25.269,-6.783,26.1635519378,11.529,-6.783,13.3763571274,13.74,0.0,13.74,64.26
2021-05-18 17:30:00,26.1295,-0.883,26.1444154505,10.7595,-6.963,12.8160137816,15.37,6.08,16.5288626348,77.71,26.3095,-6.963,27.215311118,10.7595,-6.963,12.8160137816,15.55,0.0,15.55,64.21
2021-05-18 18:00:00,25.7135,-1.054,25.7350927383,9.993500000000001,-6.734,12.0505932738,15.72,5.68,16.7146881514,77.78,25.8935,-6.734,26.7548144873,9.993500000000001,-6.734,12.0505932738,15.9,0.0,15.9,64.27
2021-05-18 18:30:00,28.548000000000002,-1.037,28.5668281929,9.898,-6.697,11.9507411067,18.65,5.66,19.4899486916,77.75,28.738,-6.697,29.5080065914,9.898,-6.697,11.9507411067,18.84,0.0,18.84,64.27
2021-05-18 19:00:00,28.3385,-0.892,28.3525350939,11.5185,-6.402,13.1780668632,16.82,5.51,17.6995056428,77.83,28.5785,-6.402,29.286793376,11.5185,-6.402,13.1780668632,17.06,0.0,17.06,64.31
2021-05-18 19:30:00,29.671,-1.2810000000000001,29.6986397332,11.391,-5.921,12.8379563015,18.28,4.64,18.8596924683,77.77,29.851,-5.921,30.4325556272,11.391,-5.921,12.8379563015,18.46,0.0,18.46,64.25
2021-05-18 20:00:00,34.027,-1.5095,34.0604656347,10.017,-5.9595,11.6557251705,24.01,4.45,24.4188984191,77.7,34.307,-5.9595,34.8207680738,10.017,-5.9595,11.6557251705,24.29,0.0,24.29,64.19
2021-05-18 20:30:00,38.177,-1.2730000000000001,38.1982179951,12.817,-7.183,14.6925483834,25.36,5.91,26.0395410866,77.54,38.497,-7.183,39.1613903992,12.817,-7.183,14.6925483834,25.68,0.0,25.68,64.05
2021-05-18 21:00:00,40.7,-1.293,40.7205335058,9.75,-7.253,12.151893227,30.95,5.96,31.5186309982,77.54,41.07,-7.253,41.7055261206,9.75,-7.253,12.151893227,31.32,0.0,31.32,64.05
2021-05-18 21:30:00,43.626,-1.4885000000000002,43.6513860977,6.096,-7.0385,9.3113746703,37.53,5.55,37.9381523008,77.41,43.956,-7.0385,44.5159568947,6.096,-7.0385,9.3113746703,37.86,0.0,37.86,63.92
2021-05-18 22:00:00,51.0455,-1.463,51.0664610018,4.3255,-7.673,8.808227929000001,46.72,6.21,47.1309081177,77.27,51.6555,-7.673,52.2222711997,4.3255,-7.673,8.808227929000001,47.33,0.0,47.33,63.8
2021-05-18 22:30:00,46.9,-2.225,46.9527488546,1.31,-5.695,5.8437252673,45.59,3.47,45.7218656662,77.27,47.52,-5.695,47.8600399603,1.31,-5.695,5.8437252673,46.21,0.0,46.21,63.86
2021-05-18 23:00:00,36.6935,-2.3795,36.7705719632,0.6435000000000001,-5.1195,5.1597841525,36.05,2.74,36.1539776512,77.02,37.0935,-5.1195,37.4451201427,0.6435000000000001,-5.1195,5.1597841525,36.45,0.0,36.45,63.62
2021-05-18 23:30:00,41.5175,-2.1845,41.5749305051,1.3675,-6.4845,6.6271258099,40.15,4.3,40.3796050005,77.43,41.9875,-6.4845,42.4852785856,1.3675,-6.4845,6.6271258099,40.62,0.0,40.62,63.95
2021-05-19 00:00:00,41.9355,-2.599,42.0159607917,1.6955,-5.909,6.1474385926,40.24,3.31,40.3759049434,77.43,42.4755,-5.909,42.8845471149,1.6955,-5.909,6.1474385926,40.78,0.0,40.78,63.95
2021-05-19 00:30:00,42.5325,-2.758,42.6218268056,1.4225,-5.938,6.1060093555,41.11,3.18,41.2328085388,77.35,42.9825,-5.938,43.3907265467,1.4225,-5.938,6.1060093555,41.56,0.0,41.56,63.88
2021-05-19 01:00:00,41.8315,-2.7039999999999997,41.9188025622,1.2615,-5.814,5.9492838435,40.57,3.11,40.6890280051,77.35,42.3915,-5.814,42.7883379935,1.2615,-5.814,5.9492838435,41.13,0.0,41.13,63.88
2021-05-19 01:30:00,39.3075,-2.61,39.394056103,0.9375,-5.85,5.9246439766000005,38.37,3.24,38.5065513906,77.41,39.7875,-5.85,40.2152664575,0.9375,-5.85,5.9246439766000005,38.85,0.0,38.85,63.92
2021-05-19 02:00:00,33.1815,-2.4765,33.2737884002,1.7715,-5.6865,5.9560468853,31.41,3.21,31.5735997314,77.41,33.5415,-5.6865,34.0201191135,1.7715,-5.6865,5.9560468853,31.77,0.0,31.77,63.92
2021-05-19 02:30:00,35.8675,-2.6189999999999998,35.9629909386,3.3775,-6.049,6.9280521974,32.49,3.43,32.67055249,77.41,36.2875,-6.049,36.7882190008,3.3775,-6.049,6.9280521974,32.91,0.0,32.91,63.92
2021-05-19 03:00:00,27.7775,-2.393,27.8803865692,3.0575,-5.4030000000000005,6.2081168844,24.72,3.01,24.9025801876,77.34,28.0775,-5.4030000000000005,28.5926286873,3.0575,-5.4030000000000005,6.2081168844,25.02,0.0,25.02,63.87
2021-05-19 03:30:00,25.143,-2.4505,25.2621337034,4.523,-5.0405,6.7723090043,20.62,2.59,20.7820234818,77.54,25.403,-5.0405,25.8982441345,4.523,-5.0405,6.7723090043,20.88,0.0,20.88,64.02
2021-05-19 04:00:00,32.0055,-2.5700000000000003,32.1085180326,6.5155,-5.8100000000000005,8.7297102042,25.49,3.24,25.6950909708,77.54,32.3155,-5.8100000000000005,32.8336358061,6.5155,-5.8100000000000005,8.7297102042,25.8,0.0,25.8,64.02
2021-05-19 04:30:00,31.316,-2.7745,31.4386657836,5.496,-5.3545,7.6731145078,25.82,2.58,25.9485799226,77.35,31.626,-5.3545,32.0760743585,5.496,-5.3545,7.6731145078,26.13,0.0,26.13,63.88
2021-05-19 05:00:00,34.641,-2.2865,34.7163788902,3.151,-6.3365,7.0767247544,31.49,4.05,31.7493716473,77.35,35.011,-6.3365,35.5797885498,3.151,-6.3365,7.0767247544,31.86,0.0,31.86,63.88
2021-05-19 05:30:00,30.975,-2.5265,31.0778671606,1.995,-5.7265,6.0640602941,28.98,3.2,29.1561382902,77.6,31.305,-5.7265,31.8244532907,1.995,-5.7265,6.0640602941,29.31,0.0,29.31,64.09
2021-05-19 06:00:00,31.281,-2.3655,31.3703132157,2.271,-6.2555,6.6549771788,29.01,3.89,29.2696463935,77.47,31.661,-6.2555,32.2730568935,2.271,-6.2555,6.6549771788,29.39,0.0,29.39,64.0
2021-05-19 06:30:00,28.8375,-2.075,28.9120568492,2.1075,-6.205,6.5531352229,26.73,4.13,27.0471773019,77.58,29.1475,-6.205,29.800650685,2.1075,-6.205,6.5531352229,27.04,0.0,27.04,64.09
2021-05-19 07:00:00,31.113,-1.8225,31.1663323997,2.823,-6.5825,7.1623065593,28.29,4.76,28.6876576248,77.58,31.443,-6.5825,32.1246253714,2.823,-6.5825,7.1623065593,28.62,0.0,28.62,64.09
2021-05-19 07:30:00,30.9155,-2.4785,31.0146917202,3.8255,-5.5385,6.7312281569,27.09,3.06,27.2622761339,77.73,31.2555,-5.5385,31.742420552,3.8255,-5.5385,6.7312281569,27.43,0.0,27.43,64.25
2021-05-19 08:00:00,32.6895,-2.0475,32.7535596004,3.1095,-6.1375,6.8802541014,29.58,4.09,29.8614216005,77.33,32.9995,-6.1375,33.5653974578,3.1095,-6.1375,6.8802541014,29.89,0.0,29.89,63.92
2021-05-19 08:30:00,33.5095,-2.23,33.5836193739,1.5995,-5.73,5.9490587701,31.91,3.5,32.1013722448,77.47,33.9295,-5.73,34.4099385389,1.5995,-5.73,5.9490587701,32.33,0.0,32.33,64.04
2021-05-19 09:00:00,29.3755,-2.7,29.4993220303,2.2855,-4.6,5.1364881242,27.09,1.9,27.1565480133,77.14,29.6955,-4.6,30.0496708842,2.2855,-4.6,5.1364881242,27.41,0.0,27.41,63.76
2021-05-19 09:30:00,29.87,-2.668,29.988916686,1.55,-5.058,5.2901667271,28.32,2.39,28.4206702947,77.1,30.23,-5.058,30.6502245343,1.55,-5.058,5.2901667271,28.68,0.0,28.68,63.76
2021-05-19 10:00:00,40.772,-3.1305,40.8920042826,2.912,-6.4605,7.0864521624,37.86,3.33,38.0061639738,77.22,41.172,-6.4605,41.6757920651,2.912,-6.4605,7.0864521624,38.26,0.0,38.26,63.81
2021-05-19 10:30:00,45.952,-3.2535,46.0670333997,3.742,-7.5935,8.4654477879,42.21,4.34,42.4325311524,77.0,46.502,-7.5935,47.1179079146,3.742,-7.5935,8.4654477879,42.76,0.0,42.76,63.62
2021-05-19 11:00:00,43.4455,-3.2535,43.5671519898,3.9455,-7.9735,8.8962729556,39.5,4.72,39.7810055177,77.0,43.9555,-7.9735,44.6728405466,3.9455,-7.9735,8.8962729556,40.01,0.0,40.01,63.62
2021-05-19 11:30:00,43.748,-3.3185000000000002,43.8736817038,4.418,-8.0985,9.2252060275,39.33,4.78,39.6194055988,77.09,44.148,-8.0985,44.8846477791,4.418,-8.0985,9.2252060275,39.73,0.0,39.73,63.71
2021-05-19 12:00:00,43.386,-2.7005,43.4699631499,7.106,-7.7005,10.4782124549,36.28,5.0,36.622921784,77.01,43.916,-7.7005,44.5860152542,7.106,-7.7005,10.4782124549,36.81,0.0,36.81,63.63
2021-05-19 12:30:00,44.5745,-2.7645,44.6601445419,8.2545,-8.2045,11.6383242136,36.32,5.44,36.7251412523,77.24,44.9945,-8.2045,45.7364061826,8.2545,-8.2045,11.6383242136,36.74,0.0,36.74,63.83
2021-05-19 13:00:00,32.751,-2.3965,32.8385628987,8.891,-7.8965,11.8913663323,23.86,5.5,24.4857019503,77.15,33.091,-7.8965,34.0201262968,8.891,-7.8965,11.8913663323,24.2,0.0,24.2,63.74
2021-05-19 13:30:00,40.882,-2.2365,40.9431295366,8.562,-8.7465,12.2396530282,32.32,6.51,32.9691143345,77.34,41.252,-8.7465,42.1690498618,8.562,-8.7465,12.2396530282,32.69,0.0,32.69,63.91
2021-05-19 14:00:00,46.6975,-0.3095,46.6985256352,8.6675,-10.2695,13.4383104035,38.03,9.96,39.3126251985,77.25,47.1575,-10.2695,48.262743773,8.6675,-10.2695,13.4383104035,38.49,0.0,38.49,63.81
2021-05-19 14:30:00,47.6275,0.0685,47.6275492599,11.6675,-10.6115,15.7713185403,35.96,10.68,37.5124512662,76.88,47.9975,-10.6115,49.1565248823,11.6675,-10.6115,15.7713185403,36.33,0.0,36.33,63.48
2021-05-19 15:00:00,51.5425,1.7905000000000002,51.5735901068,12.1025,-13.2195,17.9227700566,39.44,15.01,42.1996883875,76.95,51.3725,-13.2195,53.0461019916,12.1025,-13.2195,17.9227700566,39.27,0.0,39.27,63.55
2021-05-19 15:30:00,55.6435,1.5255,55.6644073219,12.7335,-13.0945,18.2649377908,42.91,14.62,45.3322456977,77.83,55.3735,-13.0945,56.9007067838,12.7335,-13.0945,18.2649377908,42.64,0.0,42.64,64.3
2021-05-19 16:00:00,54.0035,1.5195,54.0248729059,13.7935,-12.5405,18.6420165889,40.21,14.06,42.5972733869,77.71,53.7135,-12.5405,55.1579932784,13.7935,-12.5405,18.6420165889,39.92,0.0,39.92,64.16
2021-05-19 16:30:00,56.26,1.6280000000000001,56.2835498525,14.43,-14.232,20.2675781484,41.83,15.86,44.7357630984,77.51,56.0,-14.232,57.7801853926,14.43,-14.232,20.2675781484,41.57,0.0,41.57,64.0
2021-05-19 17:00:00,52.2435,1.822,52.2752616086,14.7835,-15.608,21.497942605,37.46,17.43,41.3165402714,77.55,51.9635,-15.608,54.256935006,14.7835,-15.608,21.497942605,37.18,0.0,37.18,64.05
2021-05-19 17:30:00,53.2105,1.326,53.2270193252,11.4705,-14.784,18.7120021978,41.74,16.11,44.7410292684,77.34,52.9405,-14.784,54.9660185592,11.4705,-14.784,18.7120021978,41.47,0.0,41.47,63.87
2021-05-19 18:00:00,54.703,1.6385,54.72753321,9.653,-15.3015,18.0918852321,45.05,16.94,48.1296800322,77.34,54.343,-15.3015,56.4561560084,9.653,-15.3015,18.0918852321,44.69,0.0,44.69,63.87
2021-05-19 18:30:00,51.629,1.982,51.6670297675,7.259,-15.658,17.2587961631,44.37,17.64,47.7479475999,77.4,51.349,-15.658,53.6832633602,7.259,-15.658,17.2587961631,44.09,0.0,44.09,63.92
2021-05-19 19:00:00,49.5545,1.734,49.5848285895,7.4345,-15.166,16.8902145117,42.12,16.9,45.3839663317,77.47,49.2545,-15.166,51.5365241964,7.4345,-15.166,16.8902145117,41.82,0.0,41.82,63.99
2021-05-19 19:30:00,51.641,1.9220000000000002,51.6767545904,5.631,-15.418,16.4141062809,46.01,17.34,49.1690522585,77.6,51.281,-15.418,53.5486291608,5.631,-15.418,16.4141062809,45.65,0.0,45.65,64.08
2021-05-19 20:00:00,49.8365,1.605,49.8623380644,3.9065000000000003,-14.765,15.2730470847,45.93,16.37,48.7600430681,77.41,49.5565,-14.765,51.7093020379,3.9065000000000003,-14.765,15.2730470847,45.65,0.0,45.65,63.93
2021-05-19 20:30:00,46.011,1.0445,46.0228541189,3.1310000000000002,-13.4155,13.7760226934,42.88,14.46,45.2524695459,77.5,45.721,-13.4155,47.648562216,3.1310000000000002,-13.4155,13.7760226934,42.59,0.0,42.59,63.98
2021-05-19 21:00:00,51.256,2.054,51.2971388286,3.266,-15.086,15.4354835363,47.99,17.14,50.9590001864,77.23,51.746,-15.086,53.9002403705,3.266,-15.086,15.4354835363,48.48,0.0,48.48,63.75
2021-05-19 21:30:00,49.7955,1.451,49.8166359889,2.7755,-16.409,16.6420756293,47.02,17.86,50.2977136657,78.03,50.7055,-16.409,53.2944932545,2.7755,-16.409,16.6420756293,47.93,0.0,47.93,64.41
2021-05-19 22:00:00,57.7295,1.6555,57.7532323814,2.9595000000000002,-17.2845,17.5360366246,54.77,18.94,57.9523640588,79.14,58.7795,-17.2845,61.2681284233,2.9595000000000002,-17.2845,17.5360366246,55.82,0.0,55.82,65.34
2021-05-19 22:30:00,58.1755,1.3225,58.1905302133,2.1855,-17.0675,17.206858124,55.99,18.39,58.9327769582,79.14,59.0255,-17.0675,61.4435448725,2.1855,-17.0675,17.206858124,56.84,0.0,56.84,65.34
2021-05-19 23:00:00,56.856,0.768,56.8611867621,1.726,-15.252,15.3493511264,55.13,16.02,57.4104284952,78.9,57.306,-15.252,59.3009370921,1.726,-15.252,15.3493511264,55.58,0.0,55.58,65.16
2021-05-19 23:30:00,54.0815,0.6865,54.085856973,1.4915,-15.2435,15.316294085100001,52.59,15.93,54.9497315735,77.93,54.4915,-15.2435,56.5834592836,1.4915,-15.2435,15.316294085100001,53.0,0.0,53.0,64.33
2021-05-20 00:00:00,51.127,0.5565,51.1300285669,1.007,-15.0635,15.0971216214,50.12,15.62,52.4976075645,78.02,51.547,-15.0635,53.7029071955,1.007,-15.0635,15.0971216214,50.54,0.0,50.54,64.41
2021-05-20 00:30:00,55.0695,0.7825000000000001,55.0750591148,1.1895,-16.1375,16.1812798165,53.88,16.92,56.474248999,78.37,55.4495,-16.1375,57.7500299264,1.1895,-16.1375,16.1812798165,54.26,0.0,54.26,64.66
2021-05-20 01:00:00,61.3775,0.966,61.3851013052,1.0575,-16.874,16.907104490400002,60.32,17.84,62.9028457226,78.45,61.7475,-16.874,64.0116054497,1.0575,-16.874,16.907104490400002,60.69,0.0,60.69,64.73
2021-05-20 01:30:00,58.443,0.8615,58.44934928,1.683,-15.9785,16.066889906,56.76,16.84,59.2054321832,78.36,58.963,-15.9785,61.0896704137,1.683,-15.9785,16.066889906,57.28,0.0,57.28,64.67
2021-05-20 02:00:00,59.7665,1.0745,59.7761580607,2.4365,-15.7555,15.9427824579,57.33,16.83,59.7492912092,78.0,60.1065,-15.7555,62.137163779,2.4365,-15.7555,15.9427824579,57.67,0.0,57.67,64.4
2021-05-20 02:30:00,58.336,0.962,58.3439314753,2.126,-15.508,15.6530489043,56.21,16.47,58.5732447454,77.91,58.846,-15.508,60.8551540956,2.126,-15.508,15.6530489043,56.72,0.0,56.72,64.31
2021-05-20 03:00:00,58.883,1.2075,58.8953796596,2.373,-16.1325,16.3060935006,56.51,17.34,59.1105379776,77.91,59.323,-16.1325,61.4774420845,2.373,-16.1325,16.3060935006,56.95,0.0,56.95,64.31
2021-05-20 03:30:00,55.388,1.4195,55.4061866965,3.198,-16.4305,16.7388331209,52.19,17.85,55.1581236084,78.38,55.758,-16.4305,58.1284430744,3.198,-16.4305,16.7388331209,52.56,0.0,52.56,64.69
2021-05-20 04:00:00,44.8725,1.5075,44.8978152308,3.4025,-15.8825,16.2428695895,41.47,17.39,44.9685779184,78.79,45.2025,-15.8825,47.9115832811,3.4025,-15.8825,16.2428695895,41.8,0.0,41.8,65.05
2021-05-20 04:30:00,52.4195,1.445,52.4394127089,3.9995000000000003,-16.495,16.9729498099,48.42,17.94,51.6366149162,79.07,52.7795,-16.495,55.2970220288,3.9995000000000003,-16.495,16.9729498099,48.78,0.0,48.78,65.26
2021-05-20 05:00:00,56.6265,1.341,56.6423762147,3.3064999999999998,-16.689,17.0133965818,53.32,18.03,56.2859067618,78.96,56.9065,-16.689,59.3032247289,3.3064999999999998,-16.689,17.0133965818,53.6,0.0,53.6,65.18
2021-05-20 05:30:00,62.8825,1.4335,62.8988372587,3.5025,-16.6965,17.059912617,59.38,18.13,62.0860797603,78.84,63.3525,-16.6965,65.5157413795,3.5025,-16.6965,17.059912617,59.85,0.0,59.85,65.08
2021-05-20 06:00:00,60.044,1.5415,60.063784082,5.304,-15.9785,16.8358212823,54.74,17.52,57.4753686374,78.73,60.474,-15.9785,62.5493176482,5.304,-15.9785,16.8358212823,55.17,0.0,55.17,65.0
2021-05-20 06:30:00,55.9345,1.2835,55.9492239669,9.0645,-15.7965,18.2124839739,46.87,17.08,49.8851009822,78.67,56.3345,-15.7965,58.5073098211,9.0645,-15.7965,18.2124839739,47.27,0.0,47.27,64.96
2021-05-20 07:00:00,49.632,1.5899999999999999,49.6574619166,15.562,-16.44,22.6373462226,34.07,18.03,38.5466704139,78.33,49.892,-16.44,52.5308030017,15.562,-16.44,22.6373462226,34.33,0.0,34.33,64.69
2021-05-20 07:30:00,56.041,1.6035,56.0639357631,18.231,-17.3965,25.1993566039,37.81,19.0,42.315435718,78.33,56.281,-17.3965,58.9083115804,18.231,-17.3965,25.1993566039,38.05,0.0,38.05,64.69
2021-05-20 08:00:00,63.73,2.1565,63.7664754573,20.94,-18.5235,27.9571753267,42.79,20.68,47.5252196207,78.25,64.03,-18.5235,66.6555395466,20.94,-18.5235,27.9571753267,43.09,0.0,43.09,64.63
2021-05-20 08:30:00,61.9645,2.8915,62.0319275253,26.8745,-19.5285,33.2204916053,35.09,22.42,41.6408993659,77.94,62.1745,-19.5285,65.169247061,26.8745,-19.5285,33.2204916053,35.3,0.0,35.3,64.36
2021-05-20 09:00:00,48.591,3.4345,48.7122271227,33.431,-19.4955,38.7002103515,15.16,22.93,27.4883702682,77.28,48.681,-19.4955,52.4396251059,33.431,-19.4955,38.7002103515,15.25,0.0,15.25,63.82
2021-05-20 09:30:00,55.644,3.8705,55.7784501958,33.224,-20.2695,38.9189774564,22.42,24.14,32.9453486854,77.45,55.854,-20.2695,59.4181954139,33.224,-20.2695,38.9189774564,22.63,0.0,22.63,63.97
2021-05-20 10:00:00,54.411,3.5525,54.5268482241,34.011,-19.3175,39.1141141693,20.4,22.87,30.646319518,77.45,54.411,-19.3175,57.7383990707,34.011,-19.3175,39.1141141693,20.4,0.0,20.4,63.97
2021-05-20 10:30:00,61.964,4.2475,62.1094079206,35.254,-20.6525,40.8579278996,26.71,24.9,36.516216945400004,77.61,62.144,-20.6525,65.4858953688,35.254,-20.6525,40.8579278996,26.89,0.0,26.89,64.12
2021-05-20 11:00:00,60.1505,3.985,60.2823595694,33.5905,-20.055,39.12192116,26.56,24.04,35.8239472979,77.32,60.3305,-20.055,63.5765071017,33.5905,-20.055,39.12192116,26.74,0.0,26.74,63.87
2021-05-20 11:30:00,58.0425,4.022,58.1816834601,35.5025,-21.248,41.3751738395,22.54,25.27,33.8618443089,77.73,58.2225,-21.248,61.9785205555,35.5025,-21.248,41.3751738395,22.72,0.0,22.72,64.21
2021-05-20 12:00:00,43.7465,4.1815,43.9458895063,36.8565,-19.8085,41.8423023327,6.89,23.99,24.959811698,77.82,43.7265,-19.8085,48.0039943598,36.8565,-19.8085,41.8423023327,6.87,0.0,6.87,64.28
2021-05-20 12:30:00,49.988,4.0045,50.1481421814,33.898,-19.3855,39.0496096555,16.09,23.39,28.3897904184,77.98,50.068,-19.3855,53.689870872,33.898,-19.3855,39.0496096555,16.17,0.0,16.17,64.41
2021-05-20 13:00:00,61.2585,3.643,61.3667277215,27.0085,-18.917,32.9744137363,34.25,22.56,41.0123895914,78.07,61.4385,-18.917,64.2848518023,27.0085,-18.917,32.9744137363,34.43,0.0,34.43,64.49
2021-05-20 13:30:00,62.4375,3.7405,62.5494424156,28.0875,-19.2195,34.0337602463,34.35,22.96,41.3168742767,78.24,62.6875,-19.2195,65.5676127101,28.0875,-19.2195,34.0337602463,34.6,0.0,34.6,64.63
2021-05-20 14:00:00,52.1315,4.749,52.3473618557,34.7515,-19.891,40.0414614275,17.38,24.64,30.1528439786,78.4,52.1815,-19.891,55.8440759907,34.7515,-19.891,40.0414614275,17.43,0.0,17.43,64.78
2021-05-20 14:30:00,56.117,4.516,56.2984186723,36.307,-21.514,42.2024933505,19.81,26.03,32.7108086112,78.63,56.297,-21.514,60.267772524,36.307,-21.514,42.2024933505,19.99,0.0,19.99,64.98
2021-05-20 15:00:00,36.7885,3.4425,36.9492156683,36.8085,-20.1875,41.9809579274,-0.02,23.63,23.6300084638,78.77,36.7085,-20.1875,41.893306488,36.8085,-20.1875,41.9809579274,-0.1,0.0,0.1,65.1
2021-05-20 15:30:00,41.339,3.76,41.5096437108,35.669,-20.4,41.0906018574,5.67,24.16,24.8164159378,79.23,41.319,-20.4,46.0805790003,35.669,-20.4,41.0906018574,5.65,0.0,5.65,65.48
2021-05-20 16:00:00,53.169,3.3705,53.2757245962,35.319,-21.4995,41.348038179,17.85,24.87,30.6127326451,79.23,53.199,-21.4995,57.3791085784,35.319,-21.4995,41.348038179,17.88,0.0,17.88,65.48
2021-05-20 16:30:00,54.9375,3.2605,55.0341690816,31.9375,-20.3195,37.8534805071,23.0,23.58,32.9395871255,78.97,55.0175,-20.3195,58.649871155,31.9375,-20.3195,37.8534805071,23.08,0.0,23.08,65.25
2021-05-20 17:00:00,53.927,3.4505,54.0372767564,30.217,-18.5795,35.4720299567,23.71,22.03,32.3648729335,79.15,54.077,-18.5795,57.1797144908,30.217,-18.5795,35.4720299567,23.86,0.0,23.86,65.4
2021-05-20 17:30:00,46.6615,1.5755,46.6880903711,26.8015,-14.4545,30.4508287654,19.86,16.03,25.5221570405,79.32,46.8615,-14.4545,49.0401137081,26.8015,-14.4545,30.4508287654,20.06,0.0,20.06,65.54
2021-05-20 18:00:00,34.906,-0.47300000000000003,34.9092045885,26.406,-9.963,28.2230084328,8.5,9.49,12.7400981158,78.84,35.026,-9.963,36.4154094444,26.406,-9.963,28.2230084328,8.62,0.0,8.62,65.15
2021-05-20 18:30:00,34.318,-0.6880000000000001,34.3248957464,26.218,-10.768,28.343135818,8.1,10.08,12.9312180401,77.99,34.368,-10.768,36.0154029271,26.218,-10.768,28.343135818,8.15,0.0,8.15,64.45
2021-05-20 19:00:00,43.336,-1.026,43.3481438126,28.686,-12.066,31.1203302039,14.65,11.04,18.3440480811,77.99,43.416,-12.066,45.0614847958,28.686,-12.066,31.1203302039,14.73,0.0,14.73,64.45
2021-05-20 19:30:00,45.4435,-1.0465,45.4555481157,29.2535,-11.8065,31.5461678259,16.19,10.76,19.439488162,77.9,45.7435,-11.8065,47.2425786182,29.2535,-11.8065,31.5461678259,16.49,0.0,16.49,64.39
2021-05-20 20:00:00,54.576,1.228,54.5898137018,32.926,-13.872,35.728893909600004,21.65,15.1,26.3956909362,77.9,54.686,-13.872,56.4180022688,32.926,-13.872,35.728893909600004,21.76,0.0,21.76,64.39
2021-05-20 20:30:00,63.895,4.5435,64.0563378383,33.115,-20.4865,38.9396957776,30.78,25.03,39.6725257578,77.53,64.135,-20.4865,67.3275196873,33.115,-20.4865,38.9396957776,31.02,0.0,31.02,64.06
2021-05-20 21:00:00,56.6765,4.297,56.8391578162,33.1565,-21.643,39.595112593,23.52,25.94,35.0153394957,77.87,56.8465,-21.643,60.8271650766,33.1565,-21.643,39.595112593,23.69,0.0,23.69,64.33
2021-05-20 21:30:00,43.454,3.4945,43.5942845594,33.944,-19.3155,39.0548803128,9.51,22.81,24.7130775097,77.76,43.454,-19.3155,47.5535346347,33.944,-19.3155,39.0548803128,9.51,0.0,9.51,64.25
2021-05-20 22:00:00,47.4435,3.3235,47.5597660265,28.5635,-18.1765,33.8564422895,18.88,21.5,28.6130110265,78.21,47.5235,-18.1765,50.8809218126,28.5635,-18.1765,33.8564422895,18.96,0.0,18.96,64.61
2021-05-20 22:30:00,55.6275,2.648,55.6904898546,23.1375,-16.902,28.6534729178,32.49,19.55,37.9183675809,78.99,55.8175,-16.902,58.3204158957,23.1375,-16.902,28.6534729178,32.68,0.0,32.68,65.25
2021-05-20 23:00:00,57.269,3.9465,57.4048188156,26.949,-18.6535,32.7750158391,30.32,22.6,37.8161658554,78.16,57.519,-18.6535,60.4680777208,26.949,-18.6535,32.7750158391,30.57,0.0,30.57,64.57
2021-05-20 23:30:00,44.7695,3.5835,44.9126886581,26.6695,-18.4665,32.4387708229,18.1,22.05,28.5273991103,78.65,44.8795,-18.4665,48.5302085561,26.6695,-18.4665,32.4387708229,18.21,0.0,18.21,64.98
2021-05-21 00:00:00,50.407,1.2635,50.4228329356,23.617,-16.9065,29.0446626982,26.79,18.17,32.3705576103,79.23,50.247,-16.9065,53.0150049632,23.617,-16.9065,29.0446626982,26.63,0.0,26.63,65.47
2021-05-21 00:30:00,32.9675,3.2865,33.1309091107,13.0875,-13.5735,18.8553058448,19.88,16.86,26.0667220801,78.77,32.7475,-13.5735,35.4490995443,13.0875,-13.5735,18.8553058448,19.66,0.0,19.66,65.1
2021-05-21 01:00:00,40.348,2.9705,40.457199288300004,14.668,-12.4495,19.2390299716,25.68,15.42,29.9539446484,78.77,40.238,-12.4495,42.1199085261,14.668,-12.4495,19.2390299716,25.57,0.0,25.57,65.1
2021-05-21 01:30:00,38.956,5.1395,39.2935668558,14.036,-12.3605,18.7027071904,24.92,17.5,30.4508850446,78.77,38.686,-12.3605,40.6126649735,14.036,-12.3605,18.7027071904,24.65,0.0,24.65,65.1
2021-05-21 02:00:00,46.1775,7.829,46.8364681338,21.8775,-14.951,26.4982529094,24.3,22.78,33.307932989,78.77,46.1375,-14.951,48.4994980103,21.8775,-14.951,26.4982529094,24.26,0.0,24.26,65.1
2021-05-21 02:30:00,44.337,8.576,45.1588014123,19.527,-16.864,25.8011283668,24.81,25.44,35.534908189,77.4,44.547,-16.864,47.6322338863,19.527,-16.864,25.8011283668,25.02,0.0,25.02,63.97
2021-05-21 03:00:00,39.2765,8.973,40.2884373146,20.1465,-16.297,25.9128090189,19.13,25.27,31.6943181028,78.31,39.3365,-16.297,42.5787792363,20.1465,-16.297,25.9128090189,19.19,0.0,19.19,64.74
2021-05-21 03:30:00,43.4995,9.1995,44.4616385269,19.4195,-17.1105,25.8821596954,24.08,26.31,35.665985196,78.15,43.7295,-17.1105,46.9578361991,19.4195,-17.1105,25.8821596954,24.31,0.0,24.31,64.6
2021-05-21 04:00:00,39.369,8.1,40.1936333391,16.289,-16.6,23.2570746441,23.08,24.7,33.8049759651,78.23,39.489,-16.6,42.8362127294,16.289,-16.6,23.2570746441,23.2,0.0,23.2,64.67
2021-05-21 04:30:00,42.0695,7.446,42.7233630026,15.6495,-16.904,23.0358864872,26.42,24.35,35.9296381835,78.48,42.1895,-16.904,45.449962885,15.6495,-16.904,23.0358864872,26.54,0.0,26.54,64.88
2021-05-21 05:00:00,44.6685,7.5655,45.3046540932,12.4485,-16.7945,20.9050324683,32.22,24.36,40.3923012466,78.6,44.9485,-16.7945,47.9835688804,12.4485,-16.7945,20.9050324683,32.5,0.0,32.5,64.98
2021-05-21 05:30:00,34.6685,7.475,35.4652014974,14.0685,-16.395,21.603673698,20.6,23.87,31.5299365683,78.33,34.7385,-16.395,38.413010911,14.0685,-16.395,21.603673698,20.67,0.0,20.67,64.76
2021-05-21 06:00:00,40.2805,6.7805,40.847201379,15.6005,-15.8995,22.2748670142,24.68,22.68,33.518424784,78.7,40.4705,-15.8995,43.481668212,15.6005,-15.8995,22.2748670142,24.87,0.0,24.87,65.08
2021-05-21 06:30:00,30.497,7.7185,31.4585799306,18.117,-16.0715,24.2181502442,12.38,23.79,26.8184358231,78.43,30.467,-16.0715,34.4460622024,18.117,-16.0715,24.2181502442,12.35,0.0,12.35,64.84
2021-05-21 07:00:00,46.08,7.4315,46.6754067176,16.42,-16.1285,23.0161880478,29.66,23.56,37.878611379,78.63,46.24,-16.1285,48.9720952406,16.42,-16.1285,23.0161880478,29.82,0.0,29.82,65.01
2021-05-21 07:30:00,51.3035,7.973,51.9193397613,19.7235,-16.167,25.5027124293,31.58,24.14,39.7496666653,78.18,51.6135,-16.167,54.0862761821,19.7235,-16.167,25.5027124293,31.89,0.0,31.89,64.62
2021-05-21 08:00:00,40.034,8.398,40.9053487945,20.364,-14.812,25.1811008496,19.67,23.21,30.4238886403,77.52,40.134,-14.812,42.7800572697,20.364,-14.812,25.1811008496,19.77,0.0,19.77,64.05
2021-05-21 08:30:00,47.535,7.964,48.197526088,19.335,-15.406,24.7221977381,28.2,23.37,36.6250856654,77.58,47.675,-15.406,50.1023997529,19.335,-15.406,24.7221977381,28.34,0.0,28.34,64.12
2021-05-21 09:00:00,33.939,7.98,34.8645395925,23.059,-14.29,27.1278746127,10.88,22.27,24.7856268833,77.52,33.989,-14.29,36.8708044528,23.059,-14.29,27.1278746127,10.93,0.0,10.93,64.05
2021-05-21 09:30:00,44.1415,7.908,44.8442692688,22.8515,-15.302,27.5016773352,21.29,23.21,31.495526666499998,77.64,44.3415,-15.302,46.9075668336,22.8515,-15.302,27.5016773352,21.49,0.0,21.49,64.14
2021-05-21 10:00:00,31.2165,8.392,32.3248439478,23.0565,-14.638,27.3106798936,8.16,23.03,24.4328979043,77.52,31.2165,-14.638,34.4781222843,23.0565,-14.638,27.3106798936,8.16,0.0,8.16,64.04
2021-05-21 10:30:00,44.5845,7.6545000000000005,45.2368103484,23.0645,-15.5755,27.8310502946,21.52,23.23,31.666122276,77.77,44.7145,-15.5755,47.3495798345,23.0645,-15.5755,27.8310502946,21.65,0.0,21.65,64.23
2021-05-21 11:00:00,31.732,8.2185,32.7790110627,23.062,-14.5815,27.2850872502,8.67,22.8,24.3928042668,77.54,31.772,-14.5815,34.958262632,23.062,-14.5815,27.2850872502,8.71,0.0,8.71,64.05
2021-05-21 11:30:00,38.6695,7.9015,39.4685182456,23.0595,-15.7585,27.929748701,15.61,23.66,28.3455058166,77.89,38.7495,-15.7585,41.8312571231,23.0595,-15.7585,27.929748701,15.69,0.0,15.69,64.32
2021-05-21 12:00:00,43.751,7.5615,44.3996203052,23.061,-14.9585,27.487568885800002,20.69,22.52,30.5814731496,77.95,43.791,-14.9585,46.2753541667,23.061,-14.9585,27.487568885800002,20.73,0.0,20.73,64.41
2021-05-21 12:30:00,41.8485,7.06,42.4398462798,23.0585,-15.03,27.5244495358,18.79,22.09,29.0005551671,77.69,41.9185,-15.03,44.5315791574,23.0585,-15.03,27.5244495358,18.86,0.0,18.86,64.19
2021-05-21 13:00:00,40.867,5.5315,41.2396554453,23.057,-14.5285,27.25256981,17.81,20.06,26.8253555428,77.97,41.047,-14.5285,43.5423187399,23.057,-14.5285,27.25256981,17.99,0.0,17.99,64.44
2021-05-21 13:30:00,33.414,6.1445,33.9742590243,23.054,-14.525500000000001,27.2484323632,10.36,20.67,23.1209537001,78.19,33.474,-14.525500000000001,36.4897084977,23.054,-14.525500000000001,27.2484323632,10.42,0.0,10.42,64.62
2021-05-21 14:00:00,24.499,6.256,25.2851445912,23.059,-14.044,26.9991002998,1.44,20.3,20.351009803,78.58,24.479,-14.044,28.2215410104,23.059,-14.044,26.9991002998,1.42,0.0,1.42,64.95
2021-05-21 14:30:00,35.8125,6.0115,36.313541393,23.0625,-14.9485,27.4833869547,12.75,20.96,24.5333263134,78.89,35.8325,-14.9485,38.8255805945,23.0625,-14.9485,27.4833869547,12.77,0.0,12.77,65.2
2021-05-21 15:00:00,37.2995,6.723,37.9005465561,23.0595,-15.807,27.9571420079,14.24,22.53,26.6529266686,78.84,37.3295,-15.807,40.5382883118,23.0595,-15.807,27.9571420079,14.27,0.0,14.27,65.2
2021-05-21 15:30:00,40.581,7.697,41.3044957601,23.061,-16.513,28.3635133578,17.52,24.21,29.8843520927,78.9,40.701,-16.513,43.9232349674,23.061,-16.513,28.3635133578,17.64,0.0,17.64,65.2
2021-05-21 16:00:00,43.4185,7.8285,44.1186078033,23.0585,-16.4115,28.3025043857,20.36,24.24,31.6560768258,78.99,43.5385,-16.4115,46.5288976282,23.0585,-16.4115,28.3025043857,20.48,0.0,20.48,65.28
2021-05-21 16:30:00,39.1275,5.983,39.5822882771,23.0475,-15.457,27.7507856691,16.08,21.44,26.8,78.8,39.2275,-15.457,42.1629648536,23.0475,-15.457,27.7507856691,16.18,0.0,16.18,65.13
2021-05-21 17:00:00,29.921,4.832,30.3086533023,23.061,-13.448,26.6956630373,6.86,18.28,19.5248047365,79.34,29.911,-13.448,32.7950701326,23.061,-13.448,26.6956630373,6.85,0.0,6.85,65.57
2021-05-21 17:30:00,36.9465,3.7,37.1313056901,22.5265,-13.62,26.3238979304,14.42,17.32,22.5370539335,79.42,36.9065,-13.62,39.3394730805,22.5265,-13.62,26.3238979304,14.38,0.0,14.38,65.65
2021-05-21 18:00:00,38.183,2.281,38.2510712268,22.503,-10.259,24.7311966957,15.68,12.54,20.0776990714,79.27,38.103,-10.259,39.459925114,22.503,-10.259,24.7311966957,15.6,0.0,15.6,65.53
2021-05-21 18:30:00,42.614,1.9905,42.6604627993,22.124,-10.3495,24.4250593909,20.49,12.34,23.9189401939,78.56,42.544,-10.3495,43.7847471872,22.124,-10.3495,24.4250593909,20.42,0.0,20.42,64.96
2021-05-21 19:00:00,40.435,1.413,40.4596810912,18.635,-9.997,21.1471802849,21.8,11.41,24.6054485836,78.62,40.235,-9.997,41.4583554184,18.635,-9.997,21.1471802849,21.6,0.0,21.6,65.01
2021-05-21 19:30:00,36.522,1.115,36.5390162566,14.932,-8.855,17.3601742215,21.59,9.97,23.7808536432,78.77,36.402,-8.855,37.4635373263,14.932,-8.855,17.3601742215,21.47,0.0,21.47,65.12
2021-05-21 20:00:00,41.5525,0.622,41.5571551029,13.7425,-8.948,16.3988722249,27.81,9.57,29.4105593282,78.59,41.2925,-8.948,42.2508847274,13.7425,-8.948,16.3988722249,27.55,0.0,27.55,64.98
2021-05-21 20:30:00,38.8585,-0.20800000000000002,38.8590566825,13.0685,-7.858,15.2490608317,25.79,7.65,26.9006802888,78.35,38.6985,-7.858,39.4882522562,13.0685,-7.858,15.2490608317,25.63,0.0,25.63,64.78
2021-05-21 21:00:00,42.0245,0.038,42.0245171805,10.1445,-8.062,12.9578827071,31.88,8.1,32.8929232511,78.29,41.7845,-8.062,42.5551440398,10.1445,-8.062,12.9578827071,31.64,0.0,31.64,64.72
2021-05-21 21:30:00,44.786,0.5255000000000001,44.7890828914,10.566,-9.1945,14.006398047,34.22,9.72,35.5736812827,78.08,44.586,-9.1945,45.5241718898,10.566,-9.1945,14.006398047,34.02,0.0,34.02,64.55
2021-05-21 22:00:00,39.635,0.5565,39.6389066102,10.725,-8.8435,13.9008315309,28.91,9.4,30.3998042757,78.26,39.535,-8.8435,40.5120194171,10.725,-8.8435,13.9008315309,28.81,0.0,28.81,64.68
2021-05-21 22:30:00,35.334,0.09050000000000001,35.3341158974,10.354,-7.5895,12.8376721507,24.98,7.68,26.1339396188,78.29,35.104,-7.5895,35.9150570966,10.354,-7.5895,12.8376721507,24.75,0.0,24.75,64.72
2021-05-21 23:00:00,32.1615,0.232,32.162336766,9.4715,-8.088,12.4549209652,22.69,8.32,24.1673022905,78.29,32.0615,-8.088,33.065926968,9.4715,-8.088,12.4549209652,22.59,0.0,22.59,64.72
2021-05-21 23:30:00,39.219,1.153,39.235944872,7.969,-10.117,12.8786121147,31.25,11.27,33.2201053581,78.63,38.919,-10.117,40.2124638638,7.969,-10.117,12.8786121147,30.95,0.0,30.95,64.99
2021-05-22 00:00:00,45.9375,1.7245,45.9698575862,9.1575,-12.2955,15.3309858294,36.78,14.02,39.3615141985,78.79,45.7775,-12.2955,47.3999876213,9.1575,-12.2955,15.3309858294,36.62,0.0,36.62,65.11
2021-05-22 00:30:00,41.889,1.183,41.9057014021,6.619,-11.727,13.4660198277,35.27,12.91,37.5585010351,79.15,41.599,-11.727,43.220357819,6.619,-11.727,13.4660198277,34.98,0.0,34.98,65.39
2021-05-22 01:00:00,37.1425,-0.6115,37.1475334107,5.1425,-8.7715,10.1678177846,32.0,8.16,33.0240155039,79.23,37.1925,-8.7715,38.21284167,5.1425,-8.7715,10.1678177846,32.05,0.0,32.05,65.47
2021-05-22 01:30:00,38.8665,-1.2905,38.8879185931,8.1065,-7.1605,10.8161038503,30.76,5.87,31.3150842247,78.81,39.1365,-7.1605,39.7861583029,8.1065,-7.1605,10.8161038503,31.03,0.0,31.03,65.12
2021-05-22 02:00:00,39.21,-1.4375,39.2363416522,7.14,-7.0675,10.0463503945,32.07,5.63,32.5604330438,77.58,39.53,-7.0675,40.1568232838,7.14,-7.0675,10.0463503945,32.39,0.0,32.39,64.1
2021-05-22 02:30:00,37.0425,-1.8075,37.0865725364,8.1325,-7.0575,10.7678160506,28.91,5.25,29.3828283186,77.48,37.3825,-7.0575,38.0428654612,8.1325,-7.0575,10.7678160506,29.25,0.0,29.25,64.02
2021-05-22 03:00:00,32.7115,-2.5575,32.8113248513,4.9915,-5.6475,7.5371963289,27.72,3.09,27.8916923115,77.82,32.9315,-5.6475,33.4122424943,4.9915,-5.6475,7.5371963289,27.94,0.0,27.94,64.3
2021-05-22 03:30:00,34.7795,-1.933,34.8331754115,2.1695,-6.803,7.1405559482,32.61,4.87,32.9716393284,77.9,35.0395,-6.803,35.6938001514,2.1695,-6.803,7.1405559482,32.87,0.0,32.87,64.36
2021-05-22 04:00:00,35.0585,-1.6875,35.0990894255,3.3285,-6.9375,7.6946616885,31.73,5.25,32.161396114,77.69,35.3485,-6.9375,36.0228449529,3.3285,-6.9375,7.6946616885,32.02,0.0,32.02,64.2
2021-05-22 04:30:00,38.1335,-1.8405,38.1778897073,2.5335,-7.2205,7.652074392,35.6,5.38,36.0042275296,77.59,38.4635,-7.2205,39.135360641,2.5335,-7.2205,7.652074392,35.93,0.0,35.93,64.12
2021-05-22 05:00:00,39.3935,-1.9649999999999999,39.4424779552,3.1135,-7.375,8.0052799608,36.28,5.41,36.6811463834,77.72,39.7335,-7.375,40.4121472734,3.1135,-7.375,8.0052799608,36.62,0.0,36.62,64.23
2021-05-22 05:30:00,31.138,-2.202,31.215762813,2.098,-5.9719999999999995,6.3298015766999995,29.04,3.77,29.2836899997,77.68,31.478,-5.9719999999999995,32.0394954392,2.098,-5.9719999999999995,6.3298015766999995,29.38,0.0,29.38,64.19
2021-05-22 06:00:00,20.552,-2.519,20.7057978595,2.752,-4.649,5.4024721193000005,17.8,2.13,17.9269880348,77.64,20.672,-4.649,21.1883171819,2.752,-4.649,5.4024721193000005,17.92,0.0,17.92,64.19
2021-05-22 06:30:00,37.7015,-2.385,37.7768623267,1.1015,-5.785,5.888932607,36.6,3.4,36.7575842514,77.83,38.0115,-5.785,38.4491918933,1.1015,-5.785,5.888932607,36.91,0.0,36.91,64.33
2021-05-22 07:00:00,30.699,-2.2695,30.7827749115,1.009,-5.1995000000000005,5.2964970735,29.69,2.93,29.8342253126,77.37,31.029,-5.1995000000000005,31.46162172,1.009,-5.1995000000000005,5.2964970735,30.02,0.0,30.02,63.97
2021-05-22 07:30:00,21.5565,-2.5495,21.7067418674,1.6865,-4.0895,4.4236062777,19.87,1.54,19.9295885557,77.43,21.7165,-4.0895,22.0981986257,1.6865,-4.0895,4.4236062777,20.03,0.0,20.03,64.01
2021-05-22 08:00:00,23.081,-2.5025,23.216267298,1.581,-3.6125,3.943312979,21.5,1.11,21.5286344202,77.58,23.301,-3.6125,23.5793714346,1.581,-3.6125,3.943312979,21.72,0.0,21.72,64.14
2021-05-22 08:30:00,22.0485,-2.815,22.2274734788,2.2385,-3.185,3.8929561069,19.81,0.37,19.8134550243,77.23,22.2085,-3.185,22.4357236846,2.2385,-3.185,3.8929561069,19.97,0.0,19.97,63.85
2021-05-22 09:00:00,23.5605,0.1635,23.5610673039,1.7005,-7.3965,7.5894606198,21.86,7.5600000000000005,23.1303523536,77.13,23.3905,-7.3965,24.5320953549,1.7005,-7.3965,7.5894606198,21.69,0.0,21.69,63.76
2021-05-22 09:30:00,26.949,0.1095,26.949222461,2.069,-7.4105,7.6939113103,24.88,7.52,25.9916294218,78.63,26.749,-7.4105,27.7565219588,2.069,-7.4105,7.6939113103,24.68,0.0,24.68,65.0
2021-05-22 10:00:00,38.6215,0.28450000000000003,38.622547851,1.8915000000000002,-8.6855,8.8890765831,36.73,8.97,37.80944062,78.34,38.3015,-8.6855,39.2739457211,1.8915000000000002,-8.6855,8.8890765831,36.41,0.0,36.41,64.76
2021-05-22 10:30:00,35.3385,0.1515,35.338824747,1.6185,-8.2885,8.4450443753,33.72,8.44,34.760207134,78.17,35.1585,-8.2885,36.1222833511,1.6185,-8.2885,8.4450443753,33.54,0.0,33.54,64.63
2021-05-22 11:00:00,39.2705,0.121,39.2706864117,1.8805,-8.619,8.8217595325,37.39,8.74,38.3979127037,78.12,39.0405,-8.619,39.9805928076,1.8805,-8.619,8.8217595325,37.16,0.0,37.16,64.6
2021-05-22 11:30:00,35.492,-0.24150000000000002,35.4928216158,3.202,-8.4515,9.0377351283,32.29,8.21,33.3173858518,78.29,35.232,-8.4515,36.2315011592,3.202,-8.4515,9.0377351283,32.03,0.0,32.03,64.73
2021-05-22 12:00:00,36.8065,-0.17650000000000002,36.8069231871,4.2165,-8.4865,9.4762626863,32.59,8.31,33.6327846007,78.29,36.6265,-8.4865,37.5968241278,4.2165,-8.4865,9.4762626863,32.41,0.0,32.41,64.7
2021-05-22 12:30:00,39.0005,-0.1695,39.0008683301,2.6205,-8.7095,9.0951861168,36.38,8.54,37.3689175653,78.13,38.6905,-8.7095,39.6586709371,2.6205,-8.7095,9.0951861168,36.07,0.0,36.07,64.58
2021-05-22 13:00:00,43.254,-0.23,43.2546114998,3.774,-9.12,9.8700291793,39.48,8.89,40.4685371616,78.0,43.034,-9.12,43.9897664918,3.774,-9.12,9.8700291793,39.26,0.0,39.26,64.47
2021-05-22 13:30:00,38.65,0.464,38.6527851002,4.85,-9.416,10.5916738998,33.8,9.88,35.2144061429,78.14,38.45,-9.416,39.5861535894,4.85,-9.416,10.5916738998,33.6,0.0,33.6,64.6
2021-05-22 14:00:00,29.4165,0.396,29.4191653221,4.3765,-8.874,9.8945251655,25.04,9.27,26.7008333203,78.22,29.2265,-8.874,30.544003965599998,4.3765,-8.874,9.8945251655,24.85,0.0,24.85,64.65
2021-05-22 14:30:00,30.659,0.5665,30.6642332898,5.779,-9.4535,11.0799595329,24.88,10.02,26.8219089552,78.58,30.499,-9.4535,31.930513044,5.779,-9.4535,11.0799595329,24.72,0.0,24.72,64.94
2021-05-22 15:00:00,26.897,0.5650000000000001,26.9029335575,6.517,-8.995,11.1077141663,20.38,9.56,22.5108418323,78.58,26.747,-8.995,28.2190012935,6.517,-8.995,11.1077141663,20.23,0.0,20.23,64.94
2021-05-22 15:30:00,30.1535,0.712,30.1619048843,4.9535,-9.108,10.3678747219,25.2,9.82,27.0457464308,78.68,29.9335,-9.108,31.2884976669,4.9535,-9.108,10.3678747219,24.98,0.0,24.98,65.0
2021-05-22 16:00:00,42.28,0.8095,42.2877487016,5.03,-10.2105,11.3822322174,37.25,11.02,38.8458865261,78.72,41.98,-10.2105,43.2038737875,5.03,-10.2105,11.3822322174,36.95,0.0,36.95,65.0
2021-05-22 16:30:00,30.034,0.7905000000000001,30.0444012463,4.034,-9.0295,9.8896423722,26.0,9.82,27.7926680979,78.6,29.924,-9.0295,31.2566416342,4.034,-9.0295,9.8896423722,25.89,0.0,25.89,64.93
2021-05-22 17:00:00,28.8675,0.6655,28.8751700688,4.5275,-8.5545,9.6787254584,24.34,9.22,26.0277544172,78.92,28.6575,-8.5545,29.907052287,4.5275,-8.5545,9.6787254584,24.13,0.0,24.13,65.2
2021-05-22 17:30:00,38.8165,0.4335,38.8189205736,4.8965,-8.1665,9.5219448906,33.92,8.6,34.9932336317,78.79,38.6165,-8.1665,39.4705687126,4.8965,-8.1665,9.5219448906,33.72,0.0,33.72,65.09
