Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-22 18:00:00,28.2305,0.7485,28.2404210751,5.3605,-7.8915,9.5399545334,22.87,8.64,24.4476276968,78.26,28.0705,-7.8915,29.1586821119,5.3605,-7.8915,9.5399545334,22.71,0.0,22.71,64.63
2021-05-22 18:30:00,27.6095,0.707,27.6185506363,7.0795,-7.973,10.6624598124,20.53,8.68,22.2895334182,78.59,27.4395,-7.973,28.5743746957,7.0795,-7.973,10.6624598124,20.36,0.0,20.36,64.87
2021-05-22 19:00:00,26.883,0.7985,26.8948562229,5.713,-8.1515,9.9541610018,21.17,8.95,22.9841554119,78.79,26.753,-8.1515,27.9673016441,5.713,-8.1515,9.9541610018,21.04,0.0,21.04,65.03
2021-05-22 19:30:00,27.753,1.145,27.7766094763,4.783,-8.075,9.3852391552,22.97,9.22,24.7513494582,78.79,27.563,-8.075,28.7215005527,4.783,-8.075,9.3852391552,22.78,0.0,22.78,65.03
2021-05-22 20:00:00,28.8085,0.256,28.8096374196,3.3585000000000003,-7.404,8.1301130527,25.45,7.66,26.5777745494,78.74,28.6185,-7.404,29.5607469163,3.3585000000000003,-7.404,8.1301130527,25.26,0.0,25.26,64.98
2021-05-22 20:30:00,29.4065,0.637,29.4133984988,1.9065,-8.133,8.3534682169,27.5,8.77,28.8645613166,78.65,29.2265,-8.133,30.3370069593,1.9065,-8.133,8.3534682169,27.32,0.0,27.32,64.9
2021-05-22 21:00:00,29.214,0.08,29.2141095363,2.074,-7.01,7.3103745458,27.14,7.09,28.0508056925,78.9,29.014,-7.01,29.8488240304,2.074,-7.01,7.3103745458,26.94,0.0,26.94,65.11
2021-05-22 21:30:00,32.613,-0.291,32.6142982448,2.123,-6.821,7.1437504156,30.49,6.53,31.1814207502,78.5,32.393,-6.821,33.1033607055,2.123,-6.821,7.1437504156,30.27,0.0,30.27,64.77
2021-05-22 22:00:00,30.9305,-0.303,30.931984082,2.4205,-7.173,7.5703863343,28.51,6.87,29.3260464434,78.4,30.7405,-7.173,31.5662837415,2.4205,-7.173,7.5703863343,28.32,0.0,28.32,64.67
2021-05-22 22:30:00,30.8795,-0.185,30.8800541653,3.6195,-7.795,8.5943472847,27.26,7.61,28.3022914267,78.24,30.7195,-7.795,31.693054527,3.6195,-7.795,8.5943472847,27.1,0.0,27.1,64.54
2021-05-22 23:00:00,30.523,-0.047,30.5230361858,3.823,-8.227,9.0718718024,26.7,8.18,27.924942256,78.52,30.343,-8.227,31.4385301501,3.823,-8.227,9.0718718024,26.52,0.0,26.52,64.76
2021-05-22 23:30:00,35.8405,0.4055,35.8427938434,3.0705,-10.1845,10.6372933822,32.77,10.59,34.4386556067,78.67,35.5905,-10.1845,37.0190184973,3.0705,-10.1845,10.6372933822,32.52,0.0,32.52,64.88
2021-05-23 00:00:00,34.01,0.26,34.0109938108,2.74,-10.24,10.6002452802,31.27,10.5,32.9857984593,78.85,33.8,-10.24,35.3171006738,2.74,-10.24,10.6002452802,31.06,0.0,31.06,65.06
2021-05-23 00:30:00,32.768,1.026,32.7840586261,2.808,-10.774000000000001,11.1339094661,29.96,11.8,32.2000248447,78.95,32.568,-10.774000000000001,34.3038438079,2.808,-10.774000000000001,11.1339094661,29.76,0.0,29.76,65.14
2021-05-23 01:00:00,28.561,0.587,28.5670315224,3.741,-9.033,9.7770225529,24.82,9.62,26.6191059204,79.51,28.361,-9.033,29.7647679312,3.741,-9.033,9.7770225529,24.62,0.0,24.62,65.58
2021-05-23 01:30:00,27.2045,1.0145,27.2234096046,2.9045,-9.4555,9.8915418667,24.3,10.47,26.4596088406,79.25,27.0545,-9.4555,28.6592472075,2.9045,-9.4555,9.8915418667,24.15,0.0,24.15,65.4
2021-05-23 02:00:00,22.9285,0.402,22.932023815,5.0985,-8.578,9.9788168763,17.83,8.98,19.9636995569,79.47,22.7985,-8.578,24.358852318,5.0985,-8.578,9.9788168763,17.7,0.0,17.7,65.58
2021-05-23 02:30:00,29.307,0.753,29.3166720144,5.117,-9.397,10.6998737376,24.19,10.15,26.2331584069,79.3,29.107,-9.397,30.5862887255,5.117,-9.397,10.6998737376,23.99,0.0,23.99,65.43
2021-05-23 03:00:00,27.2155,0.8925000000000001,27.2301303063,5.7855,-9.3675,11.0100893048,21.43,10.26,23.7594717955,79.27,27.0655,-9.3675,28.6407288053,5.7855,-9.3675,11.0100893048,21.28,0.0,21.28,65.43
2021-05-23 03:30:00,26.8065,0.47550000000000003,26.8107169337,6.6665,-8.6545,10.9244035306,20.14,9.13,22.1128130277,79.35,26.6465,-8.6545,28.0167152339,6.6665,-8.6545,10.9244035306,19.98,0.0,19.98,65.48
2021-05-23 04:00:00,26.956,0.5205000000000001,26.9610247626,5.556,-8.3395,10.0207981843,21.4,8.86,23.1615975269,79.1,26.826,-8.3395,28.0923750553,5.556,-8.3395,10.0207981843,21.27,0.0,21.27,65.28
2021-05-23 04:30:00,26.423,0.4585,26.4269777169,4.293,-8.5315,9.5507246453,22.13,8.99,23.8863350056,79.02,26.243,-8.5315,27.5949549963,4.293,-8.5315,9.5507246453,21.95,0.0,21.95,65.23
2021-05-23 05:00:00,27.1455,0.6735,27.153853732,3.7255000000000003,-9.2065,9.9317164931,23.42,9.88,25.4187096447,79.14,26.9655,-9.2065,28.493820953,3.7255000000000003,-9.2065,9.9317164931,23.24,0.0,23.24,65.32
2021-05-23 05:30:00,28.197,0.6385000000000001,28.2042282513,3.357,-8.8215,9.4386604585,24.84,9.46,26.5803912688,79.24,28.007,-8.8215,29.363428125,3.357,-8.8215,9.4386604585,24.65,0.0,24.65,65.41
2021-05-23 06:00:00,27.241,0.6555000000000001,27.2488855047,4.221,-8.8545,9.8091289751,23.02,9.51,24.9070371582,79.24,27.091,-8.8545,28.5013061324,4.221,-8.8545,9.8091289751,22.87,0.0,22.87,65.41
2021-05-23 06:30:00,29.3165,0.4325,29.319690116,3.6465,-8.6175,9.3572575309,25.67,9.05,27.2185855621,79.27,29.0965,-8.6175,30.3458006732,3.6465,-8.6175,9.3572575309,25.45,0.0,25.45,65.45
2021-05-23 07:00:00,30.757,0.3005,30.7584679275,4.587,-8.5495,9.7022945353,26.17,8.85,27.6259189892,79.03,30.627,-8.5495,31.7979099824,4.587,-8.5495,9.7022945353,26.04,0.0,26.04,65.27
2021-05-23 07:30:00,29.155,0.5635,29.1604450798,3.325,-9.4165,9.9862954718,25.83,9.98,27.6909606189,78.88,28.945,-9.4165,30.4381914254,3.325,-9.4165,9.9862954718,25.62,0.0,25.62,65.15
2021-05-23 08:00:00,35.7475,0.5615,35.7519095784,4.2375,-9.5585,10.4556840283,31.51,10.12,33.0952337958,79.22,35.5375,-9.5585,36.8005275574,4.2375,-9.5585,10.4556840283,31.3,0.0,31.3,65.45
2021-05-23 08:30:00,31.278,0.523,31.2823722406,7.398,-9.257,11.8499980169,23.88,9.78,25.8050925207,78.96,31.078,-9.257,32.4273670377,7.398,-9.257,11.8499980169,23.68,0.0,23.68,65.24
2021-05-23 09:00:00,31.562,0.081,31.5621039381,9.222,-8.469,12.5207525732,22.34,8.55,23.920244564,79.08,31.482,-8.469,32.6012313418,9.222,-8.469,12.5207525732,22.26,0.0,22.26,65.35
2021-05-23 09:30:00,26.8185,0.10250000000000001,26.8186958762,9.9485,-7.3975,12.3974053132,16.87,7.5,18.4620394323,78.84,26.6985,-7.3975,27.704384283,9.9485,-7.3975,12.3974053132,16.75,0.0,16.75,65.14
2021-05-23 10:00:00,35.2015,0.46900000000000003,35.2046241742,12.3815,-8.121,14.8071666179,22.82,8.59,24.3832011844,78.65,35.0215,-8.121,35.9507455173,12.3815,-8.121,14.8071666179,22.64,0.0,22.64,64.97
2021-05-23 10:30:00,46.875,0.8300000000000001,46.8823476908,12.135,-9.46,15.3866768667,34.74,10.29,36.231915489,78.25,46.705,-9.46,47.6534219653,12.135,-9.46,15.3866768667,34.57,0.0,34.57,64.65
2021-05-23 11:00:00,44.509,0.991,44.5200310198,13.549,-9.299,16.433100803,30.96,10.29,32.6252310337,78.25,44.239,-9.299,45.20575762,13.549,-9.299,16.433100803,30.69,0.0,30.69,64.65
2021-05-23 11:30:00,43.7,1.1400000000000001,43.7148670363,12.37,-8.8,15.1808069614,31.33,9.94,32.8690203687,78.08,43.53,-8.8,44.4105944567,12.37,-8.8,15.1808069614,31.16,0.0,31.16,64.52
2021-05-23 12:00:00,42.214,0.7365,42.2204243021,14.224,-8.3735,16.5056862399,27.99,9.11,29.4352204001,77.82,42.044,-8.3735,42.8697263608,14.224,-8.3735,16.5056862399,27.82,0.0,27.82,64.29
2021-05-23 12:30:00,44.59,0.682,44.595215259,11.23,-8.338,13.9869633588,33.36,9.02,34.557922391299996,77.55,44.41,-8.338,45.18595295,11.23,-8.338,13.9869633588,33.18,0.0,33.18,64.07
2021-05-23 13:00:00,29.0395,1.2,29.0642832399,8.9795,-7.25,11.5409670414,20.06,8.45,21.7670875406,77.64,28.9095,-7.25,29.8047259717,8.9795,-7.25,11.5409670414,19.93,0.0,19.93,64.13
2021-05-23 13:30:00,39.5355,1.304,39.5569990804,8.4755,-8.336,11.8879349027,31.06,9.64,32.5215805274,77.82,39.2955,-8.336,40.169954148,8.4755,-8.336,11.8879349027,30.82,0.0,30.82,64.27
2021-05-23 14:00:00,46.441,1.4375,46.4632423239,8.561,-9.5325,12.8124656975,37.88,10.97,39.4364716982,77.69,46.191,-9.5325,47.1643619405,8.561,-9.5325,12.8124656975,37.63,0.0,37.63,64.16
2021-05-23 14:30:00,45.5505,1.9915,45.5940141082,11.9705,-9.8285,15.4884564273,33.58,11.82,35.5995617951,77.89,45.3305,-9.8285,46.3837648591,11.9705,-9.8285,15.4884564273,33.36,0.0,33.36,64.31
2021-05-23 15:00:00,28.351,2.316,28.4454400036,13.481,-8.954,16.1836793406,14.87,11.27,18.658236787,78.02,28.261,-8.954,29.6455432907,13.481,-8.954,16.1836793406,14.78,0.0,14.78,64.42
2021-05-23 15:30:00,35.4185,2.8225,35.5307845185,13.2985,-9.2575,16.2034381691,22.12,12.08,25.2035870463,78.51,35.3285,-9.2575,36.5212844585,13.2985,-9.2575,16.2034381691,22.03,0.0,22.03,64.85
2021-05-23 16:00:00,30.362,2.9615,30.5060899863,17.172,-9.7785,19.7609879877,13.19,12.74,18.3380396989,78.22,30.202,-9.7785,31.7455487628,17.172,-9.7785,19.7609879877,13.03,0.0,13.03,64.6
2021-05-23 16:30:00,35.405,2.417,35.4874050052,17.905,-8.983,20.0320571585,17.5,11.4,20.8856410005,78.38,35.345,-8.983,36.4686620813,17.905,-8.983,20.0320571585,17.44,0.0,17.44,64.76
2021-05-23 17:00:00,48.2625,1.186,48.2770701498,13.2325,-10.114,16.6550908809,35.03,11.3,36.8074842933,77.88,47.9625,-10.114,49.0172867696,13.2325,-10.114,16.6550908809,34.73,0.0,34.73,64.32
2021-05-23 17:30:00,46.2165,0.841,46.2241511902,11.4265,-9.769,15.0332386148,34.79,10.61,36.3719149895,78.17,46.0065,-9.769,47.0322379145,11.4265,-9.769,15.0332386148,34.58,0.0,34.58,64.57
2021-05-23 18:00:00,51.4215,1.2585,51.436898084,10.711500000000001,-11.0515,15.3906427579,40.71,12.31,42.5304620243,78.61,51.1815,-11.0515,52.3610694553,10.711500000000001,-11.0515,15.3906427579,40.47,0.0,40.47,64.93
2021-05-23 18:30:00,51.6455,1.2425,51.6604440215,10.5755,-11.0575,15.300637454,41.07,12.3,42.872309245,78.61,51.3755,-11.0575,52.5519771893,10.5755,-11.0575,15.300637454,40.8,0.0,40.8,64.93
2021-05-23 19:00:00,46.917,1.383,46.9373793261,10.247,-11.947,15.7394986578,36.67,13.33,39.0176601041,78.4,46.607,-11.947,48.1138572347,10.247,-11.947,15.7394986578,36.36,0.0,36.36,64.76
2021-05-23 19:30:00,42.68,1.858,42.7204232657,11.38,-11.862,16.438109502,31.3,13.72,34.1749674469,78.92,42.54,-11.862,44.1628649886,11.38,-11.862,16.438109502,31.16,0.0,31.16,65.19
2021-05-23 20:00:00,45.313,0.5630000000000001,45.3164974154,11.113,-9.667,14.7292110447,34.2,10.23,35.6972393891,78.92,45.013,-9.667,46.0393425018,11.113,-9.667,14.7292110447,33.9,0.0,33.9,65.19
2021-05-23 20:30:00,50.6875,0.6105,50.6911764166,12.3675,-9.5095,15.6008219815,38.32,10.12,39.6337835691,78.2,50.4975,-9.5095,51.3850960542,12.3675,-9.5095,15.6008219815,38.13,0.0,38.13,64.6
2021-05-23 21:00:00,45.527,0.40850000000000003,45.5288326366,13.327,-8.7215,15.9271306659,32.2,9.13,33.4693426885,78.03,45.377,-8.7215,46.2075393334,13.327,-8.7215,15.9271306659,32.05,0.0,32.05,64.46
2021-05-23 21:30:00,46.6315,0.226,46.6320476523,8.6115,-8.434,12.0536421156,38.02,8.66,38.9937943781,78.15,46.3115,-8.434,47.0732130649,8.6115,-8.434,12.0536421156,37.7,0.0,37.7,64.57
2021-05-23 22:00:00,44.9295,0.054,44.9295324508,6.7495,-8.176,10.6020151976,38.18,8.23,39.0569494456,78.07,44.7695,-8.176,45.5099451357,6.7495,-8.176,10.6020151976,38.02,0.0,38.02,64.5
2021-05-23 22:30:00,41.423,0.8150000000000001,41.4310168111,11.673,-9.235,14.8843593749,29.75,10.05,31.40167193,78.28,41.233,-9.235,42.2545324669,11.673,-9.235,14.8843593749,29.56,0.0,29.56,64.65
2021-05-23 23:00:00,41.73,1.1515,41.7458842552,5.96,-10.5185,12.0896832982,35.77,11.67,37.6255471721,78.61,41.38,-10.5185,42.6959394117,5.96,-10.5185,12.0896832982,35.42,0.0,35.42,64.92
2021-05-23 23:30:00,49.261,1.7025000000000001,49.2904111086,4.381,-12.8275,13.5549960255,44.88,14.53,47.1734596993,78.98,48.931,-12.8275,50.5844592464,4.381,-12.8275,13.5549960255,44.55,0.0,44.55,65.22
2021-05-24 00:00:00,47.843,1.695,47.8730161364,6.973,-13.065,14.8093535983,40.87,14.76,43.4535901854,79.1,47.613,-13.065,49.3729885059,6.973,-13.065,14.8093535983,40.64,0.0,40.64,65.3
2021-05-24 00:30:00,46.4775,1.9335,46.5177001635,11.1875,-13.2665,17.3539672265,35.29,15.2,38.4242644692,79.1,46.2875,-13.2665,48.1511441037,11.1875,-13.2665,17.3539672265,35.1,0.0,35.1,65.3
2021-05-24 01:00:00,45.322,2.0115,45.3666156579,10.052,-13.2085,16.5984088469,35.27,15.22,38.4138165248,79.1,45.152,-13.2085,47.0443150258,10.052,-13.2085,16.5984088469,35.1,0.0,35.1,65.3
2021-05-24 01:30:00,28.1085,1.6720000000000002,28.158184534,10.0585,-10.888,14.8230214953,18.05,12.56,21.9899090494,79.18,27.9685,-10.888,30.0130894153,10.0585,-10.888,14.8230214953,17.91,0.0,17.91,65.35
2021-05-24 02:00:00,27.4235,1.5325,27.4662867621,4.4335,-10.3075,11.2205382447,22.99,11.84,25.8597312438,79.18,27.2335,-10.3075,29.1188612157,4.4335,-10.3075,11.2205382447,22.8,0.0,22.8,65.35
2021-05-24 02:30:00,45.826,1.316,45.8448921037,2.886,-10.964,11.3374729107,42.94,12.28,44.6614151142,79.18,45.536,-10.964,46.8373418546,2.886,-10.964,11.3374729107,42.65,0.0,42.65,65.35
2021-05-24 03:00:00,51.748,1.1405,51.7605664985,3.078,-11.8095,12.2040310656,48.67,12.95,50.363393452,79.06,51.468,-11.8095,52.8054856454,3.078,-11.8095,12.2040310656,48.39,0.0,48.39,65.27
2021-05-24 03:30:00,39.3925,1.448,39.4191040011,3.9025,-11.462,12.108135705,35.49,12.91,37.7651717857,79.02,39.1225,-11.462,40.7669897129,3.9025,-11.462,12.108135705,35.22,0.0,35.22,65.21
2021-05-24 04:00:00,37.145,-0.7335,37.1522414835,3.105,-8.0335,8.6126736412,34.04,7.3,34.8139569713,79.23,37.335,-8.0335,38.1895188141,3.105,-8.0335,8.6126736412,34.23,0.0,34.23,65.33
2021-05-24 04:30:00,42.201,-1.9525000000000001,42.2461436968,2.171,-7.1725,7.4938639733,40.03,5.22,40.3689150213,78.19,42.511,-7.1725,43.1118298991,2.171,-7.1725,7.4938639733,40.34,0.0,40.34,64.57
2021-05-24 05:00:00,44.072,-1.339,44.0923361255,2.732,-8.149,8.5947673034,41.34,6.8100000000000005,41.8971562281,77.56,44.562,-8.149,45.3009717887,2.732,-8.149,8.5947673034,41.83,0.0,41.83,64.06
2021-05-24 05:30:00,34.6935,-1.6804999999999999,34.7341765773,3.8535,-6.4905,7.5482483067,30.84,4.8100000000000005,31.2128451122,77.42,34.9535,-6.4905,35.5510021307,3.8535,-6.4905,7.5482483067,31.1,0.0,31.1,63.95
2021-05-24 06:00:00,43.688,-1.941,43.7310967733,2.438,-7.291,7.6878166601,41.25,5.35,41.5954925443,77.6,43.978,-7.291,44.578281315,2.438,-7.291,7.6878166601,41.54,0.0,41.54,64.1
2021-05-24 06:30:00,51.35,-1.1235,51.3622892038,1.9100000000000001,-9.9035,10.0860008056,49.44,8.78,50.2135639046,77.32,51.94,-9.9035,52.8757308436,1.9100000000000001,-9.9035,10.0860008056,50.03,0.0,50.03,63.88
2021-05-24 07:00:00,47.254,-0.5640000000000001,47.2573656904,1.454,-10.834,10.9311331526,45.8,10.27,46.9373294937,77.2,47.894,-10.834,49.1040812153,1.454,-10.834,10.9311331526,46.44,0.0,46.44,63.81
2021-05-24 07:30:00,47.194,0.0455,47.1940219334,2.064,-12.6945,12.8611984764,45.13,12.74,46.8937575803,77.45,47.634,-12.6945,49.2965342215,2.064,-12.6945,12.8611984764,45.57,0.0,45.57,64.02
2021-05-24 08:00:00,41.4145,0.912,41.4245404833,1.1445,-12.838,12.8889147817,40.27,13.75,42.5527366923,78.01,41.7145,-12.838,43.645317667,1.1445,-12.838,12.8889147817,40.57,0.0,40.57,64.47
2021-05-24 08:30:00,31.148,0.9315,31.1619254259,0.47800000000000004,-11.4385,11.4484831419,30.67,12.37,33.0706183795,78.68,31.358,-11.4385,33.3790869595,0.47800000000000004,-11.4385,11.4484831419,30.88,0.0,30.88,65.02
2021-05-24 09:00:00,43.097,0.9325,43.1070871812,0.757,-11.7475,11.7718649861,42.34,12.68,44.1979411285,78.98,43.347,-11.7475,44.9106464577,0.757,-11.7475,11.7718649861,42.59,0.0,42.59,65.25
2021-05-24 09:30:00,41.2085,0.636,41.2134076273,0.5485,-11.714,11.7268345367,40.66,12.35,42.4942125471,78.98,41.4685,-11.714,43.0912321505,0.5485,-11.714,11.7268345367,40.92,0.0,40.92,65.25
2021-05-24 10:00:00,39.743,0.362,39.7446486083,0.28300000000000003,-10.948,10.9516570892,39.46,11.31,41.0488452944,79.52,40.133,-10.948,41.5994758741,0.28300000000000003,-10.948,10.9516570892,39.85,0.0,39.85,65.71
2021-05-24 10:30:00,40.0695,-3.209,40.1977923679,0.2495,-6.429,6.4338395418,39.82,3.22,39.9499787234,79.42,40.4295,-6.429,40.9374707481,0.2495,-6.429,6.4338395418,40.18,0.0,40.18,65.63
2021-05-24 11:00:00,50.179,-3.496,50.3006367455,0.399,-6.546,6.5581489004,49.78,3.05,49.8733485942,77.94,50.809,-6.546,51.228942962,0.399,-6.546,6.5581489004,50.41,0.0,50.41,64.43
2021-05-24 11:30:00,49.522,-2.4285,49.5815096205,0.532,-7.3985,7.4176024597,48.99,4.97,49.2414561117,77.72,50.162,-7.3985,50.7046747968,0.532,-7.3985,7.4176024597,49.63,0.0,49.63,64.25
2021-05-24 12:00:00,45.417,-2.095,45.4652935105,0.967,-8.155,8.2121321227,44.45,6.06,44.8611870106,78.13,46.027,-8.155,46.7438632764,0.967,-8.155,8.2121321227,45.06,0.0,45.06,64.61
2021-05-24 12:30:00,33.6125,-2.187,33.6835735226,2.5324999999999998,-7.667,8.0744315744,31.08,5.48,31.5594169781,78.22,33.9925,-7.667,34.8464194036,2.5324999999999998,-7.667,8.0744315744,31.46,0.0,31.46,64.68
2021-05-24 13:00:00,35.708,-1.595,35.7436048686,2.758,-8.565,8.9980991882,32.95,6.97,33.6791240979,78.38,36.068,-8.565,37.071010898,2.758,-8.565,8.9980991882,33.31,0.0,33.31,64.83
2021-05-24 13:30:00,46.3595,-1.5474999999999999,46.3853209162,4.4395,-9.5175,10.5019982146,41.92,7.97,42.6709186683,78.28,46.8795,-9.5175,47.8358686186,4.4395,-9.5175,10.5019982146,42.44,0.0,42.44,64.74
2021-05-24 14:00:00,42.5785,-1.2135,42.5957890466,2.0985,-9.8035,10.0255830005,40.48,8.59,41.3813786624,78.22,42.9885,-9.8035,44.0921732794,2.0985,-9.8035,10.0255830005,40.89,0.0,40.89,64.69
2021-05-24 14:30:00,47.8735,-1.2275,47.8892342651,3.9535,-10.2775,11.0116832728,43.92,9.05,44.8427128974,78.33,48.3835,-10.2775,49.4630172806,3.9535,-10.2775,11.0116832728,44.43,0.0,44.43,64.78
2021-05-24 15:00:00,43.2655,-0.4035,43.2673815073,5.9655000000000005,-11.1635,12.6574453386,37.3,10.76,38.8209685608,78.26,43.7455,-11.1635,45.1474528905,5.9655000000000005,-11.1635,12.6574453386,37.78,0.0,37.78,64.71
2021-05-24 15:30:00,36.247,0.8005,36.2558382781,10.997,-11.5795,15.9693089785,25.25,12.38,28.121644688700002,78.61,36.657,-11.5795,38.4424305846,10.997,-11.5795,15.9693089785,25.66,0.0,25.66,64.98
2021-05-24 16:00:00,28.0265,1.442,28.0635718726,14.8265,-10.748,18.3124167234,13.2,12.19,17.967640357,78.69,28.1465,-10.748,30.1288062533,14.8265,-10.748,18.3124167234,13.32,0.0,13.32,65.06
2021-05-24 16:30:00,40.8435,0.883,40.8530437208,18.6135,-12.037,22.166455541,22.23,12.92,25.711851353,78.61,41.0535,-12.037,42.7817628348,18.6135,-12.037,22.166455541,22.44,0.0,22.44,65.0
2021-05-24 17:00:00,38.202,0.5205000000000001,38.2055457264,18.992,-11.6895,22.3011316809,19.21,12.21,22.7619902469,78.31,38.432,-11.6895,40.1704248702,18.992,-11.6895,22.3011316809,19.44,0.0,19.44,64.75
2021-05-24 17:30:00,40.515,0.0975,40.5151173175,10.155,-10.8225,14.8408399779,30.36,10.92,32.2641596822,78.31,40.805,-10.8225,42.2158090204,10.155,-10.8225,14.8408399779,30.65,0.0,30.65,64.75
2021-05-24 18:00:00,42.6705,0.113,42.670649623,9.3305,-10.627,14.1418301238,33.34,10.74,35.0271780194,78.49,43.1505,-10.627,44.4398332496,9.3305,-10.627,14.1418301238,33.82,0.0,33.82,64.9
2021-05-24 18:30:00,36.7375,0.4655,36.7404490514,12.9375,-10.5145,16.6713411728,23.8,10.98,26.2106924746,78.49,37.0075,-10.5145,38.472194719,12.9375,-10.5145,16.6713411728,24.07,0.0,24.07,64.9
2021-05-24 19:00:00,46.514,0.0975,46.5141021869,9.274000000000001,-11.4625,14.74435425,37.24,11.56,38.9929634678,78.49,46.864,-11.4625,48.2454495497,9.274000000000001,-11.4625,14.74435425,37.59,0.0,37.59,64.9
2021-05-24 19:30:00,42.912,0.3285,42.9132573484,6.142,-11.1215,12.704799339200001,36.77,11.45,38.5114969847,78.68,43.422,-11.1215,44.8236304448,6.142,-11.1215,12.704799339200001,37.28,0.0,37.28,65.06
2021-05-24 20:00:00,40.4985,-1.1045,40.5135585021,8.9785,-8.3445,12.2574117374,31.52,7.24,32.3408101321,78.59,40.8685,-8.3445,41.7116886796,8.9785,-8.3445,12.2574117374,31.89,0.0,31.89,65.0
2021-05-24 20:30:00,45.777,-1.1,45.790214336700004,5.437,-9.02,10.5319214296,40.34,7.92,41.1101204085,76.98,46.237,-9.02,47.1086039806,5.437,-9.02,10.5319214296,40.8,0.0,40.8,63.64
2021-05-24 21:00:00,39.7715,-1.338,39.7940002544,5.5315,-8.378,10.0393414251,34.24,7.04,34.9562469381,76.98,40.2415,-8.378,41.1043696734,5.5315,-8.378,10.0393414251,34.71,0.0,34.71,63.64
2021-05-24 21:30:00,37.2775,-1.208,37.2970678506,5.8575,-8.058,9.9620113556,31.42,6.85,32.1580301014,77.14,37.6675,-8.058,38.5197601271,5.8575,-8.058,9.9620113556,31.81,0.0,31.81,63.76
2021-05-24 22:00:00,45.2445,-1.4085,45.2664185959,5.5045,-8.8785,10.4464004566,39.74,7.47,40.4359802651,77.14,45.7145,-8.8785,46.5686941249,5.5045,-8.8785,10.4464004566,40.21,0.0,40.21,63.76
2021-05-24 22:30:00,52.3185,-1.3945,52.3370812379,5.3485,-9.5345,10.932206662,46.97,8.14,47.6701216697,77.19,52.8185,-9.5345,53.6721588209,5.3485,-9.5345,10.932206662,47.47,0.0,47.47,63.76
2021-05-24 23:00:00,50.1115,-1.49,50.1336467081,5.4215,-9.74,11.1472087201,44.69,8.25,45.4451163493,77.22,50.6315,-9.74,51.5598331286,5.4215,-9.74,11.1472087201,45.21,0.0,45.21,63.81
2021-05-24 23:30:00,51.052,-0.7815000000000001,51.0579812199,3.012,-10.7415,11.1558041508,48.04,9.96,49.0616265527,77.44,51.672,-10.7415,52.7766558835,3.012,-10.7415,11.1558041508,48.66,0.0,48.66,63.99
2021-05-25 00:00:00,39.6355,-0.717,39.6419846785,3.3155,-10.277,10.7985771864,36.32,9.56,37.5571031897,77.87,40.0455,-10.277,41.3431832259,3.3155,-10.277,10.7985771864,36.73,0.0,36.73,64.33
2021-05-25 00:30:00,39.36,8.92,40.358097081,0.0,0.0,0.0,39.36,8.92,40.358097081,78.12,39.89,0.0,39.89,0.0,0.0,0.0,39.89,0.0,39.89,64.54
2021-05-25 01:00:00,37.15,9.19,38.2698131691,0.0,0.0,0.0,37.15,9.19,38.2698131691,78.17,37.58,0.0,37.58,0.0,0.0,0.0,37.58,0.0,37.58,64.6
2021-05-25 01:30:00,17.8,7.85,19.4541126757,0.0,0.0,0.0,17.8,7.85,19.4541126757,78.28,18.09,0.0,18.09,0.0,0.0,0.0,18.09,0.0,18.09,64.7
2021-05-25 02:00:00,22.66,5.76,23.3806159029,0.0,0.0,0.0,22.66,5.76,23.3806159029,78.61,22.91,0.0,22.91,0.0,0.0,0.0,22.91,0.0,22.91,64.95
2021-05-25 02:30:00,18.5,4.32,18.997694597,0.0,0.0,0.0,18.5,4.32,18.997694597,78.03,18.71,0.0,18.71,0.0,0.0,0.0,18.71,0.0,18.71,64.5
2021-05-25 03:00:00,17.05,3.96,17.5038310092,0.0,0.0,0.0,17.05,3.96,17.5038310092,78.18,17.28,0.0,17.28,0.0,0.0,0.0,17.28,0.0,17.28,64.6
2021-05-25 03:30:00,18.0,4.09,18.4588217392,0.0,0.0,0.0,18.0,4.09,18.4588217392,78.02,18.24,0.0,18.24,0.0,0.0,0.0,18.24,0.0,18.24,64.44
2021-05-25 04:00:00,26.62,5.2,27.1231340372,0.0,0.0,0.0,26.62,5.2,27.1231340372,77.91,26.87,0.0,26.87,0.0,0.0,0.0,26.87,0.0,26.87,64.38
2021-05-25 04:30:00,22.18,4.84,22.7019382432,0.0,0.0,0.0,22.18,4.84,22.7019382432,77.92,22.52,0.0,22.52,0.0,0.0,0.0,22.52,0.0,22.52,64.37
2021-05-25 05:00:00,22.39,3.96,22.7374954645,0.0,0.0,0.0,22.39,3.96,22.7374954645,77.92,22.68,0.0,22.68,0.0,0.0,0.0,22.68,0.0,22.68,64.37
2021-05-25 05:30:00,16.13,3.24,16.4521883043,0.0,0.0,0.0,16.13,3.24,16.4521883043,77.87,16.31,0.0,16.31,0.0,0.0,0.0,16.31,0.0,16.31,64.33
2021-05-25 06:00:00,17.49,1.8,17.5823803849,0.0,0.0,0.0,17.49,1.8,17.5823803849,77.93,17.73,0.0,17.73,0.0,0.0,0.0,17.73,0.0,17.73,64.39
2021-05-25 06:30:00,28.3,4.47,28.6508446647,0.0,0.0,0.0,28.3,4.47,28.6508446647,77.61,28.24,0.0,28.24,0.0,0.0,0.0,28.24,0.0,28.24,64.13
2021-05-25 07:00:00,38.34,8.46,39.2622872487,0.0,0.0,0.0,38.34,8.46,39.2622872487,78.09,38.05,0.0,38.05,0.0,0.0,0.0,38.05,0.0,38.05,64.55
2021-05-25 07:30:00,35.13,6.46,35.7190215431,0.0,0.0,0.0,35.13,6.46,35.7190215431,78.52,34.92,0.0,34.92,0.0,0.0,0.0,34.92,0.0,34.92,64.91
2021-05-25 08:00:00,31.9,8.42,32.9925203645,0.0,0.0,0.0,31.9,8.42,32.9925203645,78.46,31.66,0.0,31.66,0.0,0.0,0.0,31.66,0.0,31.66,64.86
2021-05-25 08:30:00,29.27,7.44,30.2007698577,0.0,0.0,0.0,29.27,7.44,30.2007698577,79.16,29.09,0.0,29.09,0.0,0.0,0.0,29.09,0.0,29.09,65.45
2021-05-25 09:00:00,25.75,7.24,26.7484597687,0.0,0.0,0.0,25.75,7.24,26.7484597687,79.09,25.57,0.0,25.57,0.0,0.0,0.0,25.57,0.0,25.57,65.38
2021-05-25 09:30:00,21.09,7.48,22.377187044,0.0,0.0,0.0,21.09,7.48,22.377187044,78.95,20.97,0.0,20.97,0.0,0.0,0.0,20.97,0.0,20.97,65.26
2021-05-25 10:00:00,13.4,5.95,14.6615995035,0.0,0.0,0.0,13.4,5.95,14.6615995035,79.02,13.27,0.0,13.27,0.0,0.0,0.0,13.27,0.0,13.27,65.32
2021-05-25 10:30:00,11.46,4.46,12.297284253,0.0,0.0,0.0,11.46,4.46,12.297284253,79.09,11.37,0.0,11.37,0.0,0.0,0.0,11.37,0.0,11.37,65.35
2021-05-25 11:00:00,11.32,4.42,12.1523166516,0.0,0.0,0.0,11.32,4.42,12.1523166516,79.09,11.22,0.0,11.22,0.0,0.0,0.0,11.22,0.0,11.22,65.35
2021-05-25 11:30:00,10.32,4.19,11.1381551435,0.0,0.0,0.0,10.32,4.19,11.1381551435,79.15,10.21,0.0,10.21,0.0,0.0,0.0,10.21,0.0,10.21,65.4
2021-05-25 12:00:00,12.44,4.47,13.2187177896,0.0,0.0,0.0,12.44,4.47,13.2187177896,79.15,12.33,0.0,12.33,0.0,0.0,0.0,12.33,0.0,12.33,65.4
2021-05-25 12:30:00,12.07,3.8,12.6540467835,0.0,0.0,0.0,12.07,3.8,12.6540467835,79.3,11.96,0.0,11.96,0.0,0.0,0.0,11.96,0.0,11.96,65.52
2021-05-25 13:00:00,15.65,4.52,16.2896562272,0.0,0.0,0.0,15.65,4.52,16.2896562272,79.07,15.51,0.0,15.51,0.0,0.0,0.0,15.51,0.0,15.51,65.32
2021-05-25 13:30:00,15.15,5.31,16.053616415,0.0,0.0,0.0,15.15,5.31,16.053616415,79.24,15.04,0.0,15.04,0.0,0.0,0.0,15.04,0.0,15.04,65.47
2021-05-25 14:00:00,18.69,6.18,19.6852355841,0.0,0.0,0.0,18.69,6.18,19.6852355841,79.37,18.51,0.0,18.51,0.0,0.0,0.0,18.51,0.0,18.51,65.58
2021-05-25 14:30:00,25.57,6.34,26.3442688264,0.0,0.0,0.0,25.57,6.34,26.3442688264,79.41,25.37,0.0,25.37,0.0,0.0,0.0,25.37,0.0,25.37,65.58
2021-05-25 15:00:00,26.55,6.83,27.414437802,0.0,0.0,0.0,26.55,6.83,27.414437802,79.41,26.35,0.0,26.35,0.0,0.0,0.0,26.35,0.0,26.35,65.58
2021-05-25 15:30:00,24.45,7.2,25.4880854518,0.0,0.0,0.0,24.45,7.2,25.4880854518,79.54,24.28,0.0,24.28,0.0,0.0,0.0,24.28,0.0,24.28,65.69
2021-05-25 16:00:00,20.72,6.96,21.8577217477,0.0,0.0,0.0,20.72,6.96,21.8577217477,79.63,20.56,0.0,20.56,0.0,0.0,0.0,20.56,0.0,20.56,65.77
2021-05-25 16:30:00,20.07,6.75,21.1746877191,0.0,0.0,0.0,20.07,6.75,21.1746877191,79.63,19.9,0.0,19.9,0.0,0.0,0.0,19.9,0.0,19.9,65.77
2021-05-25 17:00:00,23.3,5.95,24.047712989,0.0,0.0,0.0,23.3,5.95,24.047712989,79.73,23.11,0.0,23.11,0.0,0.0,0.0,23.11,0.0,23.11,65.85
2021-05-25 17:30:00,24.41,-0.4,24.4132771254,0.0,0.0,0.0,24.41,-0.4,24.4132771254,79.73,24.57,0.0,24.57,0.0,0.0,0.0,24.57,0.0,24.57,65.85
2021-05-25 18:00:00,29.18,0.05,29.1800428375,0.0,0.0,0.0,29.18,0.05,29.1800428375,78.27,29.38,0.0,29.38,0.0,0.0,0.0,29.38,0.0,29.38,64.64
2021-05-25 18:30:00,27.54,0.03,27.5400163399,0.0,0.0,0.0,27.54,0.03,27.5400163399,77.54,27.85,0.0,27.85,0.0,0.0,0.0,27.85,0.0,27.85,64.07
2021-05-25 19:00:00,32.49,0.61,32.4957258728,0.0,0.0,0.0,32.49,0.61,32.4957258728,77.54,32.68,0.0,32.68,0.0,0.0,0.0,32.68,0.0,32.68,64.07
2021-05-25 19:30:00,42.2,1.38,42.2225579519,0.0,0.0,0.0,42.2,1.38,42.2225579519,77.33,42.65,0.0,42.65,0.0,0.0,0.0,42.65,0.0,42.65,63.9
2021-05-25 20:00:00,31.41,2.14,31.4828159478,0.0,0.0,0.0,31.41,2.14,31.4828159478,77.22,31.68,0.0,31.68,0.0,0.0,0.0,31.68,0.0,31.68,63.79
2021-05-25 20:30:00,30.67,6.92,31.4409812188,0.0,0.0,0.0,30.67,6.92,31.4409812188,77.22,30.54,0.0,30.54,0.0,0.0,0.0,30.54,0.0,30.54,63.61
2021-05-25 21:00:00,24.11,8.12,25.4406466113,0.0,0.0,0.0,24.11,8.12,25.4406466113,78.33,23.93,0.0,23.93,0.0,0.0,0.0,23.93,0.0,23.93,64.57
2021-05-25 21:30:00,22.86,8.85,24.5133045508,0.0,0.0,0.0,22.86,8.85,24.5133045508,78.5,22.69,0.0,22.69,0.0,0.0,0.0,22.69,0.0,22.69,64.82
2021-05-25 22:00:00,30.18,9.04,31.5048250273,0.0,0.0,0.0,30.18,9.04,31.5048250273,78.54,29.85,0.0,29.85,0.0,0.0,0.0,29.85,0.0,29.85,64.87
2021-05-25 22:30:00,26.62,8.87,28.0588898569,0.0,0.0,0.0,26.62,8.87,28.0588898569,78.49,26.57,0.0,26.57,0.0,0.0,0.0,26.57,0.0,26.57,64.82
2021-05-25 23:00:00,34.06,8.11,35.0122221517,0.0,0.0,0.0,34.06,8.11,35.0122221517,78.54,33.73,0.0,33.73,0.0,0.0,0.0,33.73,0.0,33.73,64.82
2021-05-25 23:30:00,44.79,8.31,45.5543653232,0.0,0.0,0.0,44.79,8.31,45.5543653232,77.99,44.51,0.0,44.51,0.0,0.0,0.0,44.51,0.0,44.51,64.4
2021-05-26 00:00:00,43.2,9.48,44.2279368725,0.0,0.0,0.0,43.2,9.48,44.2279368725,77.99,42.93,0.0,42.93,0.0,0.0,0.0,42.93,0.0,42.93,64.4
2021-05-26 00:30:00,43.46,-0.158,43.4602872057,8.23,-11.218,13.913174476,35.23,11.06,36.9252826665,78.28,43.17,-11.218,44.6037265708,8.23,-11.218,13.913174476,34.94,0.0,34.94,64.66
2021-05-26 01:00:00,35.4255,-0.0855,35.4256031776,8.5755,-10.3655,13.4529844458,26.85,10.28,28.7506678183,78.7,35.3155,-10.3655,36.8052731344,8.5755,-10.3655,13.4529844458,26.74,0.0,26.74,65.02
2021-05-26 01:30:00,32.9195,-0.203,32.9201258997,9.1795,-9.703,13.3570741276,23.74,9.5,25.5702483367,78.85,32.6595,-9.703,34.0703852231,9.1795,-9.703,13.3570741276,23.48,0.0,23.48,65.14
2021-05-26 02:00:00,40.6305,-0.1255,40.6306938225,6.0405,-10.2755,11.9194605792,34.59,10.15,36.0484479555,78.77,40.3605,-10.2755,41.6479994778,6.0405,-10.2755,11.9194605792,34.32,0.0,34.32,65.07
2021-05-26 02:30:00,35.5885,-0.1395,35.5887734054,5.4385,-9.6895,11.1114217137,30.15,9.55,31.626333964,78.69,35.4585,-9.6895,36.7585586292,5.4385,-9.6895,11.1114217137,30.02,0.0,30.02,65.01
2021-05-26 03:00:00,39.163,0.644,39.1682946399,5.833,-11.226,12.6509669591,33.33,11.87,35.3805850715,78.74,38.853,-11.226,40.4422883255,5.833,-11.226,12.6509669591,33.02,0.0,33.02,65.05
2021-05-26 03:30:00,41.5385,0.40800000000000003,41.5405036832,6.2185,-11.642,13.1987085069,35.32,12.05,37.3189616683,79.18,41.2785,-11.642,42.888818196,6.2185,-11.642,13.1987085069,35.06,0.0,35.06,65.4
2021-05-26 04:00:00,49.0285,0.428,49.0303681023,5.3685,-12.132,13.2667334431,43.66,12.56,45.4307076766,78.91,48.7385,-12.132,50.225758394,5.3685,-12.132,13.2667334431,43.37,0.0,43.37,65.17
2021-05-26 04:30:00,47.605,0.0545,47.6050311968,5.485,-11.6055,12.8363879363,42.12,11.66,43.704118799,79.04,47.295,-11.6055,48.6980970393,5.485,-11.6055,12.8363879363,41.81,0.0,41.81,65.27
2021-05-26 05:00:00,35.257,0.3155,35.2584116099,4.437,-11.1145,11.967417401,30.82,11.43,32.8712229769,79.04,35.087,-11.1145,36.8052941742,4.437,-11.1145,11.967417401,30.65,0.0,30.65,65.27
2021-05-26 05:30:00,45.7315,0.1245,45.7316694699,4.0115,-11.0255,11.732594875,41.72,11.15,43.184266811,79.38,45.4215,-11.0255,46.7404997031,4.0115,-11.0255,11.732594875,41.41,0.0,41.41,65.56
2021-05-26 06:00:00,43.0945,0.1715,43.0948412516,3.4945,-11.0085,11.5498312758,39.6,11.18,41.1479331194,78.95,42.9045,-11.0085,44.2942794557,3.4945,-11.0085,11.5498312758,39.41,0.0,39.41,65.21
2021-05-26 06:30:00,33.6865,-0.674,33.6932420264,1.9965000000000002,-8.914,9.1348458252,31.69,8.24,32.7437581838,79.07,33.4365,-8.914,34.6043195028,1.9965000000000002,-8.914,9.1348458252,31.44,0.0,31.44,65.31
2021-05-26 07:00:00,37.6905,-0.5155000000000001,37.69402513,1.1505,-9.0555,9.1282928579,36.54,8.54,37.524701198,78.82,37.4405,-9.0555,38.5200353128,1.1505,-9.0555,9.1282928579,36.29,0.0,36.29,65.14
2021-05-26 07:30:00,41.787,-1.5965,41.8174865487,1.297,-7.9665,8.0713896728,40.49,6.37,40.9880104421,78.69,41.407,-7.9665,42.1663938611,1.297,-7.9665,8.0713896728,40.11,0.0,40.11,65.03
2021-05-26 08:00:00,44.969,-1.837,45.0065054187,2.789,-8.337,8.7911370141,42.18,6.5,42.6778912319,77.98,44.809,-8.337,45.5779776866,2.789,-8.337,8.7911370141,42.02,0.0,42.02,64.46
2021-05-26 08:30:00,35.363,-1.397,35.3905831825,3.373,-8.157,8.8268781571,31.99,6.76,32.6964478193,77.9,35.133,-8.157,36.0674969744,3.373,-8.157,8.8268781571,31.76,0.0,31.76,64.41
2021-05-26 09:00:00,37.9215,-1.3075,37.9440340304,2.2215,-8.1975,8.4931777622,35.7,6.89,36.3587967348,78.18,37.5915,-8.1975,38.4749253216,2.2215,-8.1975,8.4931777622,35.37,0.0,35.37,64.64
2021-05-26 09:30:00,31.5925,-0.3245,31.5941664948,3.1025,-8.7545,9.287990983,28.49,8.43,29.7110248898,78.02,31.4625,-8.7545,32.6577735999,3.1025,-8.7545,9.287990983,28.36,0.0,28.36,64.47
2021-05-26 10:00:00,27.9525,-0.281,27.953912378200002,3.6425,-8.581,9.3220902833,24.31,8.3,25.6878589999,78.64,27.7125,-8.581,29.0106224899,3.6425,-8.581,9.3220902833,24.07,0.0,24.07,64.99
2021-05-26 10:30:00,34.1955,0.1695,34.1959200856,2.3355,-9.5205,9.8027792233,31.86,9.69,33.3009864719,78.64,33.9255,-9.5205,35.2360535602,2.3355,-9.5205,9.8027792233,31.59,0.0,31.59,64.99
2021-05-26 11:00:00,40.9425,-0.0685,40.9425573029,2.3825,-10.2685,10.5412711994,38.56,10.2,39.8862582853,78.64,40.7125,-10.2685,41.9874951444,2.3825,-10.2685,10.5412711994,38.33,0.0,38.33,64.99
2021-05-26 11:30:00,31.706,-0.29450000000000004,31.7073676966,2.906,-9.2845,9.7286574742,28.8,8.99,30.1705170655,78.37,31.526,-9.2845,32.8647321037,2.906,-9.2845,9.7286574742,28.62,0.0,28.62,64.75
2021-05-26 12:00:00,35.3795,-0.419,35.381981025,1.9995,-9.009,9.2282219983,33.38,8.59,34.4675572096,78.42,35.0895,-9.009,36.2275460285,1.9995,-9.009,9.2282219983,33.09,0.0,33.09,64.81
2021-05-26 12:30:00,39.1635,-0.1295,39.163714105,0.8535,-9.4095,9.4481295768,38.31,9.28,39.4179464204,78.42,38.9435,-9.4095,40.0641346156,0.8535,-9.4095,9.4481295768,38.09,0.0,38.09,64.81
2021-05-26 13:00:00,36.3405,-0.0285,36.3405111755,0.7705000000000001,-9.1885,9.220748478299999,35.57,9.16,36.7305118396,78.36,36.0705,-9.1885,37.2224327859,0.7705000000000001,-9.1885,9.220748478299999,35.3,0.0,35.3,64.73
2021-05-26 13:30:00,43.082,-0.031,43.0820111531,0.922,-10.211,10.2525413923,42.16,10.18,43.37162667,78.4,42.702,-10.211,43.9058689129,0.922,-10.211,10.2525413923,41.78,0.0,41.78,64.73
2021-05-26 14:00:00,45.4155,-0.15,45.4157477121,1.8955000000000002,-10.67,10.8370577303,43.52,10.52,44.7734385546,78.4,45.1455,-10.67,46.3892775353,1.8955000000000002,-10.67,10.8370577303,43.25,0.0,43.25,64.73
2021-05-26 14:30:00,38.478,0.1395,38.4782528742,3.558,-10.0905,10.6994184071,34.92,10.23,36.3876256439,78.3,38.288,-10.0905,39.5953170748,3.558,-10.0905,10.6994184071,34.73,0.0,34.73,64.69
2021-05-26 15:00:00,36.425,0.586,36.4297134356,3.205,-10.344,10.8291440567,33.22,10.93,34.971893,78.36,36.175,-10.344,37.6248449964,3.205,-10.344,10.8291440567,32.97,0.0,32.97,64.75
2021-05-26 15:30:00,29.789,0.655,29.796200194,3.809,-9.865,10.5748147029,25.98,10.52,28.0291063004,78.57,29.539,-9.865,31.1427478878,3.809,-9.865,10.5748147029,25.73,0.0,25.73,64.9
2021-05-26 16:00:00,43.4865,1.3585,43.5077143102,3.2065,-11.7815,12.2100526002,40.28,13.14,42.3690689065,78.83,43.1965,-11.7815,44.7743381246,3.2065,-11.7815,12.2100526002,39.99,0.0,39.99,65.11
2021-05-26 16:30:00,45.51,0.4665,45.512390865,2.84,-10.7535,11.1222013221,42.67,11.22,44.1204861714,78.89,45.2,-10.7535,46.4615729636,2.84,-10.7535,11.1222013221,42.36,0.0,42.36,65.17
2021-05-26 17:00:00,32.1745,0.728,32.1827350337,3.8545,-9.942,10.6630452616,28.32,10.67,30.2633656423,78.48,32.0245,-9.942,33.5322525973,3.8545,-9.942,10.6630452616,28.17,0.0,28.17,64.84
2021-05-26 17:30:00,47.7365,0.4645,47.7387598551,3.2065,-10.6855,11.1562337955,44.53,11.15,45.9047208901,78.82,47.3165,-10.6855,48.5080517286,3.2065,-10.6855,11.1562337955,44.11,0.0,44.11,65.11
2021-05-26 18:00:00,38.03,0.725,38.0369100349,2.66,-10.645,10.9723117437,35.37,11.37,37.152574608,78.54,37.74,-10.645,39.2125442301,2.66,-10.645,10.9723117437,35.08,0.0,35.08,64.89
2021-05-26 18:30:00,49.172,0.47500000000000003,49.1742941891,2.212,-11.255,11.4703081476,46.96,11.73,48.4028356607,78.8,48.842,-11.255,50.1220110231,2.212,-11.255,11.4703081476,46.63,0.0,46.63,65.11
2021-05-26 19:00:00,34.946,0.7215,34.9534473014,1.866,-10.4085,10.5744422193,33.08,11.13,34.902196206,78.6,34.786,-10.4085,36.3098150402,1.866,-10.4085,10.5744422193,32.92,0.0,32.92,64.94
2021-05-26 19:30:00,33.749,0.6495000000000001,33.7552492399,1.399,-9.6005,9.7018967862,32.35,10.25,33.9350114189,78.88,33.479,-9.6005,34.8283367569,1.399,-9.6005,9.7018967862,32.08,0.0,32.08,65.18
2021-05-26 20:00:00,35.7185,0.8005,35.7274690189,0.8785000000000001,-10.0895,10.1276735976,34.84,10.89,36.502297188,78.78,35.5185,-10.0895,36.9237302084,0.8785000000000001,-10.0895,10.1276735976,34.64,0.0,34.64,65.08
2021-05-26 20:30:00,38.526,-0.311,38.5272552487,0.366,-9.341,9.3481675745,38.16,9.03,39.2138559695,78.85,38.146,-9.341,39.2730390599,0.366,-9.341,9.3481675745,37.78,0.0,37.78,65.13
2021-05-26 21:00:00,26.8785,-1.2925,26.9095581253,0.3085,-6.3225,6.3300219984,26.57,5.03,27.0419267065,78.55,26.7785,-6.3225,27.5147609203,0.3085,-6.3225,6.3300219984,26.47,0.0,26.47,64.87
2021-05-26 21:30:00,36.406,-0.86,36.4161562497,0.316,-7.49,7.496662991,36.09,6.63,36.6939368289,78.13,36.116,-7.49,36.8844893688,0.316,-7.49,7.496662991,35.8,0.0,35.8,64.5
2021-05-26 22:00:00,36.66,-0.8335,36.6694739838,0.62,-7.2635,7.2899130482,36.04,6.43,36.609104059,77.88,36.34,-7.2635,37.0587915649,0.62,-7.2635,7.2899130482,35.72,0.0,35.72,64.31
2021-05-26 22:30:00,47.254,-0.501,47.2566557958,0.194,-8.731,8.7331550427,47.06,8.23,47.7742242219,78.03,46.904,-8.731,47.7097010785,0.194,-8.731,8.7331550427,46.71,0.0,46.71,64.41
2021-05-26 23:00:00,45.049,-0.683,45.0541772758,0.029,-8.563,8.5630491065,45.02,7.88,45.7044286694,78.11,44.779,-8.563,45.5903916412,0.029,-8.563,8.5630491065,44.75,0.0,44.75,64.5
2021-05-26 23:30:00,34.7085,-0.5395,34.7126926714,0.0285,-8.3695,8.3695485243,34.68,7.83,35.5529365876,78.04,34.5085,-8.3695,35.5089439789,0.0285,-8.3695,8.3695485243,34.48,0.0,34.48,64.45
2021-05-27 00:00:00,38.908500000000004,-1.2115,38.9273567623,0.0285,-8.1015,8.1015501295,38.88,6.89,39.4857759199,78.61,38.6985,-8.1015,39.5374278943,0.0285,-8.1015,8.1015501295,38.67,0.0,38.67,64.91
2021-05-27 00:30:00,42.959,-0.653,42.9639626897,0.029,-9.353,9.3530449587,42.93,8.7,43.8026814248,78.22,42.519,-9.353,43.5355483484,0.029,-9.353,9.3530449587,42.49,0.0,42.49,64.59
2021-05-27 01:00:00,47.485,-0.7475,47.4908831382,0.035,-9.7175,9.717563030400001,47.45,8.97,48.2904069148,78.12,47.205,-9.7175,48.1948319973,0.035,-9.7175,9.717563030400001,47.17,0.0,47.17,64.53
2021-05-27 01:30:00,41.288,-0.339,41.2893916763,0.028,-9.149,9.1490428461,41.26,8.81,42.1900900686,78.35,41.088,-9.149,42.0942744919,0.028,-9.149,9.1490428461,41.06,0.0,41.06,64.72
2021-05-27 02:00:00,42.1575,-0.47800000000000004,42.1602097985,0.0275,-9.068,9.0680416987,42.13,8.59,42.9968022067,78.58,41.7575,-9.068,42.7307550864,0.0275,-9.068,9.0680416987,41.73,0.0,41.73,64.91
2021-05-27 02:30:00,27.879,-0.448,27.8825993229,0.029,-8.298,8.2980506747,27.85,7.85,28.9351861926,78.44,27.789,-8.298,29.0014710834,0.029,-8.298,8.2980506747,27.76,0.0,27.76,64.8
2021-05-27 03:00:00,24.4475,-0.3155,24.4495357113,0.11750000000000001,-8.3255,8.3263291131,24.33,8.01,25.6146247289,78.66,24.2675,-8.3255,25.6559058795,0.11750000000000001,-8.3255,8.3263291131,24.15,0.0,24.15,64.97
2021-05-27 03:30:00,28.057,-0.322,28.0588476777,0.147,-8.792,8.7932288154,27.91,8.47,29.1669161894,78.75,27.787,-8.792,29.1447530955,0.147,-8.792,8.7932288154,27.64,0.0,27.64,65.04
2021-05-27 04:00:00,34.9585,-0.384,34.9606089514,0.3385,-8.864,8.8704609942,34.62,8.48,35.6434397891,78.68,34.6385,-8.864,35.7546665241,0.3385,-8.864,8.8704609942,34.3,0.0,34.3,65.01
2021-05-27 04:30:00,42.0715,-0.8065,42.0792294903,0.07150000000000001,-8.9365,8.9367860274,42.0,8.13,42.7796318357,78.68,41.7815,-8.9365,42.7265113776,0.07150000000000001,-8.9365,8.9367860274,41.71,0.0,41.71,65.01
2021-05-27 05:00:00,45.718,-0.8635,45.726153963,0.198,-9.5335,9.5355558962,45.52,8.67,46.3383135213,78.44,45.478,-9.5335,46.4665052081,0.198,-9.5335,9.5355558962,45.28,0.0,45.28,64.78
2021-05-27 05:30:00,37.617,-0.93,37.6284943759,0.027,-8.61,8.6100423344,37.59,7.68,38.3665283809,78.44,37.387,-8.61,38.365607893,0.027,-8.61,8.6100423344,37.36,0.0,37.36,64.78
2021-05-27 06:00:00,38.807,-0.9985,38.8198435243,0.027,-8.1885,8.1885445135,38.78,7.19,39.4408988234,78.58,38.517,-8.1885,39.3777960436,0.027,-8.1885,8.1885445135,38.49,0.0,38.49,64.94
2021-05-27 06:30:00,43.6265,-1.0745,43.6397302065,0.026500000000000003,-8.1945,8.1945428488,43.6,7.12,44.1775327514,78.47,43.3465,-8.1945,44.1142708486,0.026500000000000003,-8.1945,8.1945428488,43.32,0.0,43.32,64.84
2021-05-27 07:00:00,44.6495,-1.3940000000000001,44.6712557049,0.0795,-8.954,8.9543529219,44.57,7.5600000000000005,45.2066200904,78.36,44.3495,-8.954,45.2443617067,0.0795,-8.954,8.9543529219,44.27,0.0,44.27,64.76
2021-05-27 07:30:00,46.0365,0.134,46.0366950188,0.026500000000000003,-8.836,8.8360397379,46.01,8.97,46.8762306505,78.44,45.7465,-8.836,46.5920289132,0.026500000000000003,-8.836,8.8360397379,45.72,0.0,45.72,64.84
2021-05-27 08:00:00,30.8965,0.0965,30.8966507004,0.026500000000000003,-7.1435,7.1435491529,30.87,7.24,31.7076410349,78.44,30.6865,-7.1435,31.5069972308,0.026500000000000003,-7.1435,7.1435491529,30.66,0.0,30.66,64.84
2021-05-27 08:30:00,19.676,-0.252,19.677613676500002,0.026000000000000002,-5.372,5.3720629185,19.65,5.12,20.3060803702,78.62,19.516,-5.372,20.2418536701,0.026000000000000002,-5.372,5.3720629185,19.49,0.0,19.49,64.98
2021-05-27 09:00:00,20.206,-0.08600000000000001,20.2061830141,0.026000000000000002,-5.376,5.3760628717,20.18,5.29,20.8618431592,78.62,20.036,-5.376,20.7447022635,0.026000000000000002,-5.376,5.3760628717,20.01,0.0,20.01,64.98
2021-05-27 09:30:00,20.156,-0.1595,20.1566310739,0.026000000000000002,-5.0995,5.0995662806,20.13,4.94,20.7272887759,78.66,19.996,-5.0995,20.6360101824,0.026000000000000002,-5.0995,5.0995662806,19.97,0.0,19.97,64.98
2021-05-27 10:00:00,19.6065,-0.3985,19.6105493166,0.026500000000000003,-5.0585,5.0585694124,19.58,4.66,20.1268974261,78.52,19.4565,-5.0585,20.1033284433,0.026500000000000003,-5.0585,5.0585694124,19.43,0.0,19.43,64.88
2021-05-27 10:30:00,20.6095,-0.274,20.6113213126,0.029500000000000002,-5.234,5.2340831337000004,20.58,4.96,21.1692701811,78.43,20.4395,-5.234,21.0990027312,0.029500000000000002,-5.234,5.2340831337000004,20.41,0.0,20.41,64.76
2021-05-27 11:00:00,20.939,-0.1695,20.9396860351,0.039,-5.5095,5.5096380326,20.9,5.34,21.5714070009,78.34,20.769,-5.5095,21.4873439785,0.039,-5.5095,5.5096380326,20.73,0.0,20.73,64.69
2021-05-27 11:30:00,20.8675,-0.1585,20.8681019381,0.3175,-5.8585,5.8670971102,20.55,5.7,21.325864578,78.46,20.6975,-5.8585,21.5106608104,0.3175,-5.8585,5.8670971102,20.38,0.0,20.38,64.78
2021-05-27 12:00:00,20.2265,-0.0665,20.2266093179,0.4365,-6.0265,6.0422871911,19.79,5.96,20.6679873234,78.46,20.0665,-6.0265,20.9519241241,0.4365,-6.0265,6.0422871911,19.63,0.0,19.63,64.78
2021-05-27 12:30:00,20.818,-0.2765,20.8198361245,0.368,-5.8965,5.9079722621,20.45,5.62,21.2081800256,78.46,20.658,-5.8965,21.4830555613,0.368,-5.8965,5.9079722621,20.29,0.0,20.29,64.78
2021-05-27 13:00:00,23.2365,-0.1855,23.2372404235,0.28650000000000003,-6.3755,6.3819340721,22.95,6.19,23.7701198987,78.46,23.0465,-6.3755,23.9120923907,0.28650000000000003,-6.3755,6.3819340721,22.76,0.0,22.76,64.78
2021-05-27 13:30:00,37.9185,-0.244,37.919285044,0.6185,-8.134,8.1574811216,37.3,7.89,38.1253472115,78.4,37.6485,-8.134,38.5171586212,0.6185,-8.134,8.1574811216,37.03,0.0,37.03,64.73
2021-05-27 14:00:00,41.411,-0.498,41.4139943135,0.431,-8.378,8.3890789125,40.98,7.88,41.7307416661,78.24,41.081,-8.378,41.926595914800004,0.431,-8.378,8.3890789125,40.65,0.0,40.65,64.6
2021-05-27 14:30:00,42.2115,-0.595,42.215693258,0.4415,-8.225,8.2368408537,41.77,7.63,42.4611563667,78.24,41.9015,-8.225,42.7011279388,0.4415,-8.225,8.2368408537,41.46,0.0,41.46,64.68
2021-05-27 15:00:00,37.9905,-0.37,37.9923017235,0.48050000000000004,-8.15,8.1641521452,37.51,7.78,38.3083346023,78.24,37.8105,-8.15,38.6788884309,0.48050000000000004,-8.15,8.1641521452,37.33,0.0,37.33,64.75
2021-05-27 15:30:00,30.7975,-0.0575,30.7975536772,0.41750000000000004,-7.8975,7.9085278339,30.38,7.84,31.3753087634,78.37,30.5775,-7.8975,31.5809121543,0.41750000000000004,-7.8975,7.9085278339,30.16,0.0,30.16,64.8
2021-05-27 16:00:00,40.2655,0.3015,40.26662877,0.6655,-9.0785,9.1028595782,39.6,9.38,40.6957540783,78.51,39.8955,-9.0785,40.9154015317,0.6655,-9.0785,9.1028595782,39.23,0.0,39.23,65.07
2021-05-27 16:30:00,42.451,0.918,42.4609246838,0.381,-9.972,9.9792757753,42.07,10.89,43.4566105443,78.35,42.211,-9.972,43.3729098055,0.381,-9.972,9.9792757753,41.83,0.0,41.83,64.92
2021-05-27 17:00:00,40.324,0.9135000000000001,40.3343458885,0.304,-9.8265,9.8312012618,40.02,10.74,41.4360712423,78.61,40.044,-9.8265,41.2320511041,0.304,-9.8265,9.8312012618,39.74,0.0,39.74,65.07
2021-05-27 17:30:00,39.462,1.0165,39.4750898194,0.482,-9.743500000000001,9.7554147144,38.98,10.76,40.437828824,78.7,39.022,-9.743500000000001,40.2200481881,0.482,-9.743500000000001,9.7554147144,38.54,0.0,38.54,65.11
2021-05-27 18:00:00,44.949,0.966,44.9593789659,0.319,-10.444,10.4488706088,44.63,11.41,46.065442579,78.76,44.699,-10.444,45.9029164324,0.319,-10.444,10.4488706088,44.38,0.0,44.38,65.18
2021-05-27 18:30:00,48.581,0.808,48.5877188701,0.251,-10.982,10.984868001,48.33,11.79,49.7472913836,78.8,48.241,-10.982,49.4752302167,0.251,-10.982,10.984868001,47.99,0.0,47.99,65.18
2021-05-27 19:00:00,46.1375,1.202,46.1531549328,0.3975,-11.378,11.3849413811,45.74,12.58,47.4384232453,79.1,45.9075,-11.378,47.2964844386,0.3975,-11.378,11.3849413811,45.51,0.0,45.51,65.42
2021-05-27 19:30:00,34.0095,0.9560000000000001,34.0229338278,0.3695,-10.074,10.0807740898,33.64,11.03,35.4021256424,79.33,33.7295,-10.074,35.2017704988,0.3695,-10.074,10.0807740898,33.36,0.0,33.36,65.46
2021-05-27 20:00:00,50.5585,0.893,50.5663857839,0.0385,-10.947,10.947067701,50.52,11.84,51.8888812753,79.33,50.2185,-10.947,51.397806872,0.0385,-10.947,10.947067701,50.18,0.0,50.18,65.46
2021-05-27 20:30:00,48.0325,-0.8115,48.0393545804,0.48250000000000004,-8.8215,8.8346855349,47.55,8.01,48.2199398589,79.2,47.7225,-8.8215,48.5309784416,0.48250000000000004,-8.8215,8.8346855349,47.24,0.0,47.24,65.37
2021-05-27 21:00:00,47.9025,-1.542,47.9273123621,0.022500000000000003,-8.142,8.1420310887,47.88,6.6,48.3327466631,78.53,47.4825,-8.142,48.1755121431,0.022500000000000003,-8.142,8.1420310887,47.46,0.0,47.46,64.8
2021-05-27 21:30:00,38.9025,-0.9145000000000001,38.9132473137,0.022500000000000003,-8.3745,8.3745302256,38.88,7.46,39.5892157033,78.12,38.7525,-8.3745,39.6470491525,0.022500000000000003,-8.3745,8.3745302256,38.73,0.0,38.73,64.51
2021-05-27 22:00:00,26.1225,-1.205,26.1502778427,0.022500000000000003,-6.925,6.9250365523,26.1,5.72,26.7194386169,78.49,25.9425,-6.925,26.8508646276,0.022500000000000003,-6.925,6.9250365523,25.92,0.0,25.92,64.85
2021-05-27 22:30:00,22.0625,-0.9500000000000001,22.0829437859,0.022500000000000003,-7.13,7.1300355013,22.04,6.18,22.8900415028,78.81,21.8725,-7.13,23.0052853981,0.022500000000000003,-7.13,7.1300355013,21.85,0.0,21.85,65.06
2021-05-27 23:00:00,32.512,-1.026,32.5281850093,0.022,-7.666,7.6660315679,32.49,6.64,33.1615696251,79.29,32.192,-7.666,33.0921806474,0.022,-7.666,7.6660315679,32.17,0.0,32.17,65.42
2021-05-27 23:30:00,44.472,-0.999,44.4832191394,0.022,-8.899000000000001,8.899027194,44.45,7.9,45.1465668684,79.09,44.162,-8.899000000000001,45.0496886227,0.022,-8.899000000000001,8.899027194,44.14,0.0,44.14,65.26
2021-05-28 00:00:00,45.102,-0.8295,45.1096272901,0.022,-9.2795,9.279526079,45.08,8.45,45.865116374,78.99,44.802,-9.2795,45.7529050908,0.022,-9.2795,9.279526079,44.78,0.0,44.78,65.17
2021-05-28 00:30:00,40.082,-0.4365,40.0843767103,0.022,-9.5665,9.5665252966,40.06,9.13,41.0872303764,79.08,39.892,-9.5665,41.0230372626,0.022,-9.5665,9.5665252966,39.87,0.0,39.87,65.25
2021-05-28 01:00:00,30.032,-0.1855,30.0325728876,0.022,-8.9555,8.9555270225,30.01,8.77,31.2652043013,79.45,29.812,-8.9555,31.128063291,0.022,-8.9555,8.9555270225,29.79,0.0,29.79,65.56
2021-05-28 01:30:00,21.862,-0.2535,21.8634696755,0.022,-7.8335,7.8335308929,21.84,7.58,23.1180016437,79.59,21.692,-7.8335,23.0631001006,0.022,-7.8335,7.8335308929,21.67,0.0,21.67,65.66
2021-05-28 02:00:00,21.392,-0.6155,21.400852886,0.022,-7.7755,7.7755311233,21.37,7.16,22.5375797281,79.59,21.222,-7.7755,22.6015858791,0.022,-7.7755,7.7755311233,21.2,0.0,21.2,65.62
2021-05-28 02:30:00,31.692,-0.47500000000000003,31.6955594524,0.022,-8.575,8.5750282215,31.67,8.1,32.6894310137,79.53,31.442,-8.575,32.5903358221,0.022,-8.575,8.5750282215,31.42,0.0,31.42,65.58
2021-05-28 03:00:00,22.152,-0.3815,22.1552848379,0.022,-7.7115,7.7115313816,22.13,7.33,23.3123529486,79.28,21.992,-7.7115,23.304834182,0.022,-7.7115,7.7115313816,21.97,0.0,21.97,65.4
2021-05-28 03:30:00,20.482,-0.371,20.4853597723,0.022,-7.501,7.5010322623,20.46,7.13,21.6667602562,79.44,20.312,-7.501,21.652767606,0.022,-7.501,7.5010322623,20.29,0.0,20.29,65.52
2021-05-28 04:00:00,20.9815,0.08650000000000001,20.9816783051,0.021500000000000002,-8.0535,8.0535286987,20.96,8.14,22.485132866,79.49,20.8015,-8.0535,22.3060813345,0.021500000000000002,-8.0535,8.0535286987,20.78,0.0,20.78,65.56
