Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-28 04:30:00,23.6115,0.35650000000000004,23.6141911676,0.021500000000000002,-8.3135,8.3135278011,23.59,8.67,25.1327873504,79.44,23.4215,-8.3135,24.8531878136,0.021500000000000002,-8.3135,8.3135278011,23.4,0.0,23.4,65.51
2021-05-28 05:00:00,23.332,0.171,23.3326266203,0.022,-8.339,8.3390290202,23.31,8.51,24.8148383029,79.44,23.142,-8.339,24.5985992487,0.022,-8.339,8.3390290202,23.12,0.0,23.12,65.51
2021-05-28 05:30:00,23.9415,-0.1555,23.9420049808,0.021500000000000002,-7.7455,7.7455298398,23.92,7.59,25.0953083265,79.44,23.7615,-7.7455,24.9920317801,0.021500000000000002,-7.7455,7.7455298398,23.74,0.0,23.74,65.51
2021-05-28 06:00:00,23.0815,0.241,23.0827581378,0.021500000000000002,-8.169,8.1690282929,23.06,8.41,24.5457063455,79.3,22.8915,-8.169,24.3054177757,0.021500000000000002,-8.169,8.1690282929,22.87,0.0,22.87,65.4
2021-05-28 06:30:00,26.9615,-0.5035000000000001,26.9662009653,0.021500000000000002,-6.9935,6.9935330485,26.94,6.49,27.7107145343,79.59,26.7715,-6.9935,27.6698799148,0.021500000000000002,-6.9935,6.9935330485,26.75,0.0,26.75,65.66
2021-05-28 07:00:00,26.5415,-0.6955,26.5506109628,0.021500000000000002,-7.0055,7.0055329919,26.52,6.31,27.2603466596,79.05,26.3315,-7.0055,27.2474755253,0.021500000000000002,-7.0055,7.0055329919,26.31,0.0,26.31,65.21
2021-05-28 07:30:00,26.551,-1.442,26.5901290896,0.021,-5.732,5.7320384681,26.53,4.29,26.8746162763,78.94,26.361,-5.732,26.9769928828,0.021,-5.732,5.7320384681,26.34,0.0,26.34,65.15
2021-05-28 08:00:00,24.9415,-1.0895,24.9652845467,0.021500000000000002,-5.7695,5.7695400597,24.92,4.68,25.355646314,78.46,24.7315,-5.7695,25.3955551721,0.021500000000000002,-5.7695,5.7695400597,24.71,0.0,24.71,64.74
2021-05-28 08:30:00,29.079,-1.103,29.0999115119,0.139,-5.643,5.6447116844,28.94,4.54,29.2939447668,78.32,28.869,-5.643,29.4153465048,0.139,-5.643,5.6447116844,28.73,0.0,28.73,64.63
2021-05-28 09:00:00,26.125,-1.0455,26.1459116355,0.025,-5.4855,5.4855569681,26.1,4.44,26.4749617563,78.17,25.935,-5.4855,26.5087709117,0.025,-5.4855,5.4855569681,25.91,0.0,25.91,64.5
2021-05-28 09:30:00,26.838,-0.911,26.8534572262,0.228,-5.341,5.3458642893,26.61,4.43,26.9762302778,78.09,26.638,-5.341,27.1681674943,0.228,-5.341,5.3458642893,26.41,0.0,26.41,64.45
2021-05-28 10:00:00,31.946,-0.0635,31.9460631103,0.926,-6.2435,6.3117959607,31.02,6.18,31.6296190303,77.94,31.726,-6.2435,32.3345073915,0.926,-6.2435,6.3117959607,30.8,0.0,30.8,64.33
2021-05-28 10:30:00,33.415,0.839,33.4255313496,1.235,-7.001,7.1090945978,32.18,7.84,33.1212620532,77.71,33.155,-7.001,33.88610373,1.235,-7.001,7.1090945978,31.92,0.0,31.92,64.13
2021-05-28 11:00:00,28.583,0.869,28.5962069163,0.633,-7.041,7.0693967211,27.95,7.91,29.0477296875,77.5,28.413,-7.041,29.2724144887,0.633,-7.041,7.0693967211,27.78,0.0,27.78,63.93
2021-05-28 11:30:00,27.6645,1.074,27.6853397351,0.7145,-7.676,7.7091819443,26.95,8.75,28.3348725072,77.81,27.4245,-7.676,28.4784862001,0.7145,-7.676,7.7091819443,26.71,0.0,26.71,64.18
2021-05-28 12:00:00,27.1295,1.112,27.152280093,0.17950000000000002,-7.708,7.7100897693,26.95,8.82,28.3565671406,77.85,26.9395,-7.708,28.0205268375,0.17950000000000002,-7.708,7.7100897693,26.76,0.0,26.76,64.23
2021-05-28 12:30:00,28.4615,1.1585,28.4850680972,0.021500000000000002,-7.2715,7.271531785,28.44,8.43,29.6630831169,77.85,28.2215,-7.2715,29.1432286218,0.021500000000000002,-7.2715,7.271531785,28.2,0.0,28.2,64.23
2021-05-28 13:00:00,28.4305,1.4304999999999999,28.4664655428,0.060500000000000005,-7.7995,7.7997346429,28.37,9.23,29.8337024186,77.85,28.2405,-7.7995,29.2977480449,0.060500000000000005,-7.7995,7.7997346429,28.18,0.0,28.18,64.23
2021-05-28 13:30:00,26.993,1.7890000000000001,27.0522193175,0.063,-8.301,8.3012390641,26.93,10.09,28.7581814446,78.04,26.763,-8.301,28.0207917447,0.063,-8.301,8.3012390641,26.7,0.0,26.7,64.42
2021-05-28 14:00:00,29.5565,2.1715,29.6361621081,0.026500000000000003,-8.4785,8.4785414135,29.53,10.65,31.3917728075,78.3,29.3365,-8.4785,30.5371117577,0.026500000000000003,-8.4785,8.4785414135,29.31,0.0,29.31,64.63
2021-05-28 14:30:00,29.7325,2.0015,29.7997912493,0.0625,-8.6485,8.648725831,29.67,10.65,31.5235055157,78.3,29.4725,-8.6485,30.7152211208,0.0625,-8.6485,8.648725831,29.41,0.0,29.41,64.63
2021-05-28 15:00:00,31.042,2.0695,31.1109079625,0.10200000000000001,-8.8705,8.871086418800001,30.94,10.94,32.8171784284,78.3,30.812,-8.8705,32.0634544965,0.10200000000000001,-8.8705,8.871086418800001,30.71,0.0,30.71,64.63
2021-05-28 15:30:00,30.265,2.083,30.3365969416,0.28500000000000003,-9.337,9.3413486178,29.98,11.42,32.0814089466,78.3,30.045,-9.337,31.462383794,0.28500000000000003,-9.337,9.3413486178,29.76,0.0,29.76,64.63
2021-05-28 16:00:00,37.517,2.2745,37.5858835103,0.097,-10.0555,10.0559678425,37.42,12.33,39.3990520191,78.45,37.137,-10.0555,38.4742751621,0.097,-10.0555,10.0559678425,37.04,0.0,37.04,64.73
2021-05-28 16:30:00,45.5205,2.018,45.5652087041,0.0205,-10.542,10.5420199322,45.5,12.56,47.201733019,78.3,45.2405,-10.542,46.4525198913,0.0205,-10.542,10.5420199322,45.22,0.0,45.22,64.63
2021-05-28 17:00:00,41.0505,1.483,41.0772788686,0.0205,-9.647,9.6470217814,41.03,11.13,42.5127957208,78.23,40.8105,-9.647,41.9352062025,0.0205,-9.647,9.6470217814,40.79,0.0,40.79,64.63
2021-05-28 17:30:00,45.6305,1.379,45.6513326339,0.0205,-9.871,9.8710212871,45.61,11.25,46.9769581816,78.55,45.3205,-9.871,46.3830180265,0.0205,-9.871,9.8710212871,45.3,0.0,45.3,64.85
2021-05-28 18:00:00,42.86,1.0785,42.8735671743,0.02,-9.2415,9.2415216415,42.84,10.32,44.0654967066,78.46,42.55,-9.2415,43.5420236352,0.02,-9.2415,9.2415216415,42.53,0.0,42.53,64.85
2021-05-28 18:30:00,45.49,0.9745,45.5004368138,0.02,-9.5655,9.5655209085,45.47,10.54,46.6756092622,78.37,45.15,-9.5655,46.1521536903,0.02,-9.5655,9.5655209085,45.13,0.0,45.13,64.75
2021-05-28 19:00:00,39.99,1.033,40.0033397231,0.02,-9.237,9.237021652,39.97,10.27,41.2683147221,78.43,39.68,-9.237,40.7409446258,0.02,-9.237,9.237021652,39.66,0.0,39.66,64.86
2021-05-28 19:30:00,38.1095,1.1605,38.1271655188,0.0195,-9.1595,9.1595207571,38.09,10.32,39.4632804009,78.62,37.8895,-9.1595,38.9809010991,0.0195,-9.1595,9.1595207571,37.87,0.0,37.87,64.97
2021-05-28 20:00:00,40.3705,0.5295,40.3739723151,0.0205,-8.4105,8.4105249836,40.35,8.94,41.3285143696,78.56,39.9805,-8.4105,40.8555613167,0.0205,-8.4105,8.4105249836,39.96,0.0,39.96,64.88
2021-05-28 20:30:00,45.5925,0.111,45.5926351207,0.022500000000000003,-8.599,8.5990294365,45.57,8.71,46.3949242913,78.14,45.3825,-8.599,46.1899784288,0.022500000000000003,-8.599,8.5990294365,45.36,0.0,45.36,65.01
2021-05-28 21:00:00,48.08,0.41650000000000004,48.0818039621,0.02,-8.993500000000001,8.9935222383,48.06,9.41,48.9725606845,78.08,47.67,-8.993500000000001,48.5109466229,0.02,-8.993500000000001,8.9935222383,47.65,0.0,47.65,64.96
2021-05-28 21:30:00,42.361,0.151,42.3612691264,0.021,-8.449,8.4490260977,42.34,8.6,43.2045784611,78.08,42.161,-8.449,42.9992502493,0.021,-8.449,8.4490260977,42.14,0.0,42.14,64.96
2021-05-28 22:00:00,41.8695,0.332,41.8708162597,0.0395,-8.898,8.8980876738,41.83,9.23,42.836220655,78.2,41.4695,-8.898,42.4133685794,0.0395,-8.898,8.8980876738,41.43,0.0,41.43,65.07
2021-05-28 22:30:00,43.9935,0.642,43.9981841245,0.0335,-9.808,9.8080572108,43.96,10.45,45.1849986168,78.37,43.8035,-9.808,44.8881217724,0.0335,-9.808,9.8080572108,43.77,0.0,43.77,65.2
2021-05-28 23:00:00,38.749,0.7805000000000001,38.756859796,0.029,-10.0195,10.0195419681,38.72,10.8,40.1979899995,78.57,38.459,-10.0195,39.7427359558,0.029,-10.0195,10.0195419681,38.43,0.0,38.43,65.36
2021-05-28 23:30:00,33.443,-0.061,33.4430556319,0.023,-8.691,8.6910304337,33.42,8.63,34.516275871,78.94,33.133,-8.691,34.2538927715,0.023,-8.691,8.6910304337,33.11,0.0,33.11,65.65
2021-05-29 00:00:00,45.457,0.3945,45.4587118081,0.037,-10.0655,10.0655680043,45.42,10.46,46.6088832735,78.51,45.177,-10.0655,46.2847233896,0.037,-10.0655,10.0655680043,45.14,0.0,45.14,65.29
2021-05-29 00:30:00,37.139,0.34800000000000003,37.1406303797,0.019,-9.562,9.5620188768,37.12,9.91,38.4200793857,78.48,36.919,-9.562,38.1371787761,0.019,-9.562,9.5620188768,36.9,0.0,36.9,65.25
2021-05-29 01:00:00,27.029,0.856,27.0425512295,0.019,-9.434,9.4340191329,27.01,10.29,28.9037056448,78.85,26.689,-9.434,28.3072972394,0.019,-9.434,9.4340191329,26.67,0.0,26.67,65.56
2021-05-29 01:30:00,44.1785,0.6475000000000001,44.1832447711,0.018500000000000003,-10.6125,10.6125161248,44.16,11.26,45.5729437276,78.84,43.9685,-10.6125,45.2311192488,0.018500000000000003,-10.6125,10.6125161248,43.95,0.0,43.95,65.55
2021-05-29 02:00:00,44.5685,0.797,44.5756256406,0.018500000000000003,-10.663,10.6630160485,44.55,11.46,46.0003706507,78.84,44.1685,-10.663,45.4373850618,0.018500000000000003,-10.663,10.6630160485,44.15,0.0,44.15,65.55
2021-05-29 02:30:00,36.719,0.718,36.7260191826,0.019,-10.262,10.2620175891,36.7,10.98,38.3073152283,78.84,36.509,-10.262,37.9238147475,0.019,-10.262,10.2620175891,36.49,0.0,36.49,65.55
2021-05-29 03:00:00,37.5895,0.71,37.596204732,0.059500000000000004,-10.19,10.1901737105,37.53,10.9,39.0808252216,78.98,37.3595,-10.19,38.7242603577,0.059500000000000004,-10.19,10.1901737105,37.3,0.0,37.3,65.66
2021-05-29 03:30:00,36.1335,0.682,36.1399356149,0.07350000000000001,-10.268,10.2682630591,36.06,10.95,37.6858872789,78.98,35.7635,-10.268,37.2083291247,0.07350000000000001,-10.268,10.2682630591,35.69,0.0,35.69,65.66
2021-05-29 04:00:00,45.897,1.1505,45.911417526,0.20700000000000002,-11.5995,11.6013468722,45.69,12.75,47.4356258523,78.87,45.597,-11.5995,47.0492806454,0.20700000000000002,-11.5995,11.6013468722,45.39,0.0,45.39,65.56
2021-05-29 04:30:00,35.1595,0.47500000000000003,35.1627084459,0.11950000000000001,-10.235,10.2356975947,35.04,10.71,36.6402197046,78.75,34.9495,-10.235,36.4173416829,0.11950000000000001,-10.235,10.2356975947,34.83,0.0,34.83,65.48
2021-05-29 05:00:00,33.4195,0.7355,33.4275925023,0.0195,-10.2845,10.2845184865,33.4,11.02,35.1710164766,78.9,33.0895,-10.2845,34.6509155795,0.0195,-10.2845,10.2845184865,33.07,0.0,33.07,65.6
2021-05-29 05:30:00,46.098,0.868,46.1061712572,0.018000000000000002,-10.992,10.992014738,46.08,11.86,47.5817822281,79.04,45.778,-10.992,47.0791816836,0.018000000000000002,-10.992,10.992014738,45.76,0.0,45.76,65.72
2021-05-29 06:00:00,44.088,0.8735,44.0966523248,0.018000000000000002,-10.9065,10.9065148535,44.07,11.78,45.6172478346,78.72,43.828,-10.9065,45.1646468629,0.018000000000000002,-10.9065,10.9065148535,43.81,0.0,43.81,65.46
2021-05-29 06:30:00,45.048,1.319,45.0673059434,0.018000000000000002,-11.291,11.2910143477,45.03,12.61,46.7623031939,78.72,44.778,-11.291,46.1796055094,0.018000000000000002,-11.291,11.2910143477,44.76,0.0,44.76,65.49
2021-05-29 07:00:00,38.228,1.4215,38.254419957,0.018000000000000002,-10.6885,10.6885151565,38.21,12.11,40.0831161463,78.54,37.928,-10.6885,39.4052942668,0.018000000000000002,-10.6885,10.6885151565,37.91,0.0,37.91,65.33
2021-05-29 07:30:00,44.247,1.3519999999999999,44.2676508638,0.017,-10.658,10.6580135579,44.23,12.01,45.8315720874,78.37,43.927,-10.658,45.2014855176,0.017,-10.658,10.6580135579,43.91,0.0,43.91,65.19
2021-05-29 08:00:00,29.1575,1.453,29.1936810843,0.0175,-9.497,9.4970161235,29.14,10.95,31.1294410486,78.17,28.9675,-9.497,30.4845709376,0.0175,-9.497,9.4970161235,28.95,0.0,28.95,65.03
2021-05-29 08:30:00,31.468,1.4685000000000001,31.5022462096,0.018000000000000002,-9.461500000000001,9.461517122,31.45,10.93,33.2951558038,78.5,31.118,-9.461500000000001,32.5246046286,0.018000000000000002,-9.461500000000001,9.461517122,31.1,0.0,31.1,65.29
2021-05-29 09:00:00,45.7275,1.1305,45.7414722817,0.0175,-10.3595,10.3595147811,45.71,11.49,47.1319870152,78.33,45.4775,-10.3595,46.6424939996,0.0175,-10.3595,10.3595147811,45.46,0.0,45.46,65.16
2021-05-29 09:30:00,47.348,1.1675,47.3623918341,0.068,-10.1425,10.1427279491,47.28,11.31,48.6139331879,77.95,46.928,-10.1425,48.0115349708,0.068,-10.1425,10.1427279491,46.86,0.0,46.86,64.87
2021-05-29 10:00:00,47.251,1.092,47.2636167152,0.501,-10.018,10.0305196775,46.75,11.11,48.0519989178,77.79,46.951,-10.018,48.007881905,0.501,-10.018,10.0305196775,46.45,0.0,46.45,64.73
2021-05-29 10:30:00,37.0625,0.863,37.0725461123,0.3825,-8.887,8.8952276671,36.68,9.75,37.9537205027,77.71,36.8625,-8.887,37.9186322967,0.3825,-8.887,8.8952276671,36.48,0.0,36.48,64.64
2021-05-29 11:00:00,46.7475,0.3035,46.7484852001,0.4375,-8.4065,8.4178767216,46.31,8.71,47.1219715207,77.71,46.4475,-8.4065,47.2021132843,0.4375,-8.4065,8.4178767216,46.01,0.0,46.01,64.64
2021-05-29 11:30:00,45.1885,1.003,45.1996298796,0.4685,-8.977,8.9892169431,44.72,9.98,45.8200698384,77.18,44.8885,-8.977,45.777330211,0.4685,-8.977,8.9892169431,44.42,0.0,44.42,64.2
2021-05-29 12:00:00,43.734,1.077,43.7472591713,1.4140000000000001,-9.683,9.7856979823,42.32,10.76,43.6664631039,77.18,43.344,-9.683,44.412417464,1.4140000000000001,-9.683,9.7856979823,41.93,0.0,41.93,64.2
2021-05-29 12:30:00,47.8265,0.433,47.8284600552,2.1965,-9.467,9.7184721664,45.63,9.9,46.6916148789,77.24,47.5465,-9.467,48.4798282923,2.1965,-9.467,9.7184721664,45.35,0.0,45.35,64.26
2021-05-29 13:00:00,41.167,0.241,41.1677054255,1.7970000000000002,-9.029,9.2060876598,39.37,9.27,40.4466290314,77.39,40.927,-9.029,41.9111222708,1.7970000000000002,-9.029,9.2060876598,39.13,0.0,39.13,64.38
2021-05-29 13:30:00,42.466,0.809,42.4737052422,1.6360000000000001,-10.351,10.4794893482,40.83,11.16,42.3277036939,77.75,42.176,-10.351,43.4276199785,1.6360000000000001,-10.351,10.4794893482,40.54,0.0,40.54,64.67
2021-05-29 14:00:00,42.3975,0.6355000000000001,42.4022625163,1.4075,-9.6345,9.7367677645,40.99,10.27,42.2569875879,77.75,42.1175,-9.6345,43.205409343,1.4075,-9.6345,9.7367677645,40.71,0.0,40.71,64.67
2021-05-29 14:30:00,39.9525,1.4475,39.9787132422,1.3025,-10.1725,10.2555478888,38.65,11.62,40.3589754578,77.62,39.6825,-10.1725,40.9656021865,1.3025,-10.1725,10.2555478888,38.38,0.0,38.38,64.58
2021-05-29 15:00:00,45.2745,1.3285,45.2939870457,1.4344999999999999,-10.8315,10.9260780933,43.84,12.16,45.4951777664,77.77,45.0145,-10.8315,46.2993153567,1.4344999999999999,-10.8315,10.9260780933,43.58,0.0,43.58,64.68
2021-05-29 15:30:00,45.5405,1.165,45.5553988595,1.7105000000000001,-10.985,11.117375376,43.83,12.15,45.4828693026,77.66,45.1605,-10.985,46.4773168895,1.7105000000000001,-10.985,11.117375376,43.45,0.0,43.45,64.61
2021-05-29 16:00:00,43.237,1.2055,43.2538021363,2.087,-10.6045,10.8079132699,41.15,11.81,42.8111971335,77.66,42.927,-10.6045,44.2174484706,2.087,-10.6045,10.8079132699,40.84,0.0,40.84,64.61
2021-05-29 16:30:00,51.005,1.309,51.0217944216,1.885,-10.881,11.0430695914,49.12,12.19,50.6099841928,77.66,50.635,-10.881,51.7909199185,1.885,-10.881,11.0430695914,48.75,0.0,48.75,64.61
2021-05-29 17:00:00,49.765,1.1475,49.7782279842,1.495,-10.6125,10.7172842292,48.27,11.76,49.6818930799,77.6,49.445,-10.6125,50.5710705962,1.495,-10.6125,10.7172842292,47.95,0.0,47.95,64.55
2021-05-29 17:30:00,50.817,1.487,50.8387515386,1.457,-10.933,11.0296572023,49.36,12.42,50.898585442,77.6,50.587,-10.933,51.7549520143,1.457,-10.933,11.0296572023,49.13,0.0,49.13,64.55
2021-05-29 18:00:00,40.8455,1.771,40.8838759323,1.1755,-11.099,11.161075273,39.67,12.87,41.7054648697,77.67,40.4955,-11.099,41.9889666609,1.1755,-11.099,11.161075273,39.32,0.0,39.32,64.6
2021-05-29 18:30:00,45.3225,1.7295,45.3554867298,1.4125,-11.6605,11.7457403556,43.91,13.39,45.9062109088,77.95,45.0225,-11.6605,46.5079860508,1.4125,-11.6605,11.7457403556,43.61,0.0,43.61,64.84
2021-05-29 19:00:00,51.203,1.446,51.2234138359,1.513,-11.564,11.6625582528,49.69,13.01,51.3649316168,77.71,50.813,-11.564,52.1122544609,1.513,-11.564,11.6625582528,49.3,0.0,49.3,64.64
2021-05-29 19:30:00,52.6815,1.49,52.702566752,2.0915,-11.89,12.0725503623,50.59,13.38,52.3294611094,77.46,52.4215,-11.89,53.7530070066,2.0915,-11.89,12.0725503623,50.33,0.0,50.33,64.42
2021-05-29 20:00:00,44.2775,1.3725,44.2987670539,2.2375,-10.8375,11.0660658095,42.04,12.21,43.7772280986,77.55,43.9475,-10.8375,45.2640493383,2.2375,-10.8375,11.0660658095,41.71,0.0,41.71,64.51
2021-05-29 20:30:00,40.2995,1.4105,40.3241765012,1.4295,-10.6395,10.7351027242,38.87,12.05,40.6949554613,77.55,40.0695,-10.6395,41.4579761988,1.4295,-10.6395,10.7351027242,38.64,0.0,38.64,64.51
2021-05-29 21:00:00,43.909,1.2095,43.9256550463,1.099,-10.8405,10.8960654022,42.81,12.05,44.4735719276,77.52,43.519,-10.8405,44.8488550718,1.099,-10.8405,10.8960654022,42.42,0.0,42.42,64.51
2021-05-29 21:30:00,41.7795,1.0135,41.7917910899,1.7395,-10.4565,10.6002005877,40.04,11.47,41.6504801893,77.52,41.4595,-10.4565,42.7577891442,1.7395,-10.4565,10.6002005877,39.72,0.0,39.72,64.51
2021-05-29 22:00:00,49.7485,0.59,49.7519984749,1.9785,-10.65,10.8322187132,47.77,11.24,49.0745402424,77.65,49.4385,-10.65,50.5725991249,1.9785,-10.65,10.8322187132,47.46,0.0,47.46,64.6
2021-05-29 22:30:00,43.4255,0.47700000000000004,43.4281196836,1.0855,-10.143,10.2009195296,42.34,10.62,43.6515750002,77.55,43.1355,-10.143,44.3119826825,1.0855,-10.143,10.2009195296,42.05,0.0,42.05,64.5
2021-05-29 23:00:00,38.316,0.8585,38.3256164758,2.446,-10.0215,10.3156860291,35.87,10.88,37.4837471446,77.82,38.156,-10.0215,39.4501051741,2.446,-10.0215,10.3156860291,35.71,0.0,35.71,64.72
2021-05-29 23:30:00,37.3735,1.0815,37.3891447415,3.5235000000000003,-11.1285,11.672984387,33.85,12.21,35.9848106845,78.0,37.0235,-11.1285,38.6598378747,3.5235000000000003,-11.1285,11.672984387,33.5,0.0,33.5,64.87
2021-05-30 00:00:00,52.7745,0.589,52.7777867218,4.0245,-11.781,12.4494401983,48.75,12.37,50.2949241972,78.06,52.4245,-11.781,53.7319286947,4.0245,-11.781,12.4494401983,48.4,0.0,48.4,64.87
2021-05-30 00:30:00,51.433,0.976,51.4422595246,4.073,-12.404,13.0555943947,47.36,13.38,49.2137582389,77.63,51.083,-12.404,52.5674053478,4.073,-12.404,13.0555943947,47.01,0.0,47.01,64.55
2021-05-30 01:00:00,44.783500000000004,1.1495,44.7982502169,4.6035,-12.2205,13.0588220181,40.18,13.37,42.346065933,77.85,44.5135,-12.2205,46.1605058735,4.6035,-12.2205,13.0588220181,39.91,0.0,39.91,64.74
2021-05-30 01:30:00,39.7225,1.506,39.7510382537,4.0425,-12.684,13.3126129009,35.68,14.19,38.3981575079,78.25,39.4825,-12.684,41.4698886211,4.0425,-12.684,13.3126129009,35.44,0.0,35.44,65.08
2021-05-30 02:00:00,49.744,1.597,49.7696287408,3.914,-13.193,13.7613460461,45.83,14.79,48.1573774203,78.46,49.374,-13.193,51.1062337196,3.914,-13.193,13.7613460461,45.46,0.0,45.46,65.25
2021-05-30 02:30:00,46.079,1.713,46.110829639,3.309,-13.517,13.9161334429,42.77,15.23,45.4007246638,78.22,46.039,-13.517,47.9822759985,3.309,-13.517,13.9161334429,42.73,0.0,42.73,65.05
2021-05-30 03:00:00,48.4355,2.2515,48.4878016876,3.1155,-14.6485,14.9761441132,45.32,16.9,48.3685062825,78.37,48.1055,-14.6485,50.2863568227,3.1155,-14.6485,14.9761441132,44.99,0.0,44.99,65.17
2021-05-30 03:30:00,46.0625,1.7285,46.0949196604,1.8725,-14.6115,14.730994145,44.19,16.34,47.1142409469,78.74,45.7325,-14.6115,48.0099728025,1.8725,-14.6115,14.730994145,43.86,0.0,43.86,65.48
2021-05-30 04:00:00,44.4035,2.737,44.4877733906,1.9835,-14.033,14.1724860646,42.42,16.77,45.6145733291,78.74,44.0735,-14.033,46.2536321952,1.9835,-14.033,14.1724860646,42.09,0.0,42.09,65.48
2021-05-30 04:30:00,37.0715,2.504,37.1559702908,1.2515,-12.776,12.8371503166,35.82,15.28,38.9429171994,78.6,36.7915,-12.776,38.9466384718,1.2515,-12.776,12.8371503166,35.54,0.0,35.54,65.37
2021-05-30 05:00:00,39.067,2.716,39.1612965184,0.887,-13.544,13.573013851,38.18,16.26,41.4981927317,78.53,38.797,-13.544,41.0931520451,0.887,-13.544,13.573013851,37.91,0.0,37.91,65.3
2021-05-30 05:30:00,49.5855,2.009,49.6261815099,0.7155,-13.001,13.0206736097,48.87,15.01,51.1231552234,78.74,49.2255,-13.001,50.9134152385,0.7155,-13.001,13.0206736097,48.51,0.0,48.51,65.48
2021-05-30 06:00:00,27.5015,1.3995,27.5370859479,0.6115,-11.0905,11.1073454299,26.89,12.49,29.6491517585,78.05,27.2715,-11.0905,29.4403448095,0.6115,-11.0905,11.1073454299,26.66,0.0,26.66,64.9
2021-05-30 06:30:00,41.917,0.29350000000000004,41.918027521,0.28700000000000003,-12.2165,12.2198707542,41.63,12.51,43.4690349559,78.49,41.637,-12.2165,43.3921956261,0.28700000000000003,-12.2165,12.2198707542,41.35,0.0,41.35,65.26
2021-05-30 07:00:00,52.6795,0.67,52.6837604984,0.1495,-12.58,12.5808882934,52.53,13.25,54.1753024911,78.38,52.3295,-12.58,53.8203769055,0.1495,-12.58,12.5808882934,52.18,0.0,52.18,65.2
2021-05-30 07:30:00,41.9715,0.9635,41.9825576222,0.051500000000000004,-11.9865,11.9866106344,41.92,12.95,43.8746954405,77.97,41.6415,-11.9865,43.33232863,0.051500000000000004,-11.9865,11.9866106344,41.59,0.0,41.59,64.86
2021-05-30 08:00:00,30.1675,0.862,30.1798127935,0.2575,-10.278,10.2812251337,29.91,11.14,31.9172006918,78.5,29.9375,-10.278,31.6526648207,0.2575,-10.278,10.2812251337,29.68,0.0,29.68,65.29
2021-05-30 08:30:00,28.319,0.8525,28.3318286958,0.189,-9.9475,9.9492953142,28.13,10.8,30.1319913049,78.56,28.099,-9.9475,29.8078271139,0.189,-9.9475,9.9492953142,27.91,0.0,27.91,65.35
2021-05-30 09:00:00,37.3885,0.803,37.3971220985,0.5085000000000001,-10.057,10.0698471314,36.88,10.86,38.4457279811,78.56,37.1285,-10.057,38.4664628118,0.5085000000000001,-10.057,10.0698471314,36.62,0.0,36.62,65.35
2021-05-30 09:30:00,36.46,0.8255,36.4693439789,0.7000000000000001,-9.8745,9.8992802895,35.76,10.7,37.3264999699,78.31,36.2,-9.8745,37.5226031913,0.7000000000000001,-9.8745,9.8992802895,35.5,0.0,35.5,65.16
2021-05-30 10:00:00,37.2505,1.337,37.2744861702,1.0005,-10.063,10.1126143628,36.25,11.4,38.0002960515,78.17,36.9805,-10.063,38.325205143,1.0005,-10.063,10.1126143628,35.98,0.0,35.98,65.07
2021-05-30 10:30:00,40.657,0.975,40.6686891109,1.787,-9.605,9.7698205715,38.87,10.58,40.2841569355,77.6,40.377,-9.605,41.5037125327,1.787,-9.605,9.7698205715,38.59,0.0,38.59,64.57
2021-05-30 11:00:00,32.3445,0.721,32.352535005,2.0545,-8.389,8.636914451900001,30.29,9.11,31.6303050886,77.6,32.1245,-8.389,33.2017894284,2.0545,-8.389,8.636914451900001,30.07,0.0,30.07,64.57
2021-05-30 11:30:00,31.99,1.003,32.0057199419,1.76,-8.107,8.2958452854,30.23,9.11,31.5728522627,77.53,31.77,-8.107,32.7880519244,1.76,-8.107,8.2958452854,30.01,0.0,30.01,64.48
2021-05-30 12:00:00,32.2505,1.266,32.2753389796,1.9605000000000001,-8.384,8.6101693508,30.29,9.65,31.7900393205,77.53,32.0305,-8.384,33.1095814871,1.9605000000000001,-8.384,8.6101693508,30.07,0.0,30.07,64.48
2021-05-30 12:30:00,44.2825,1.6099999999999999,44.3117581038,1.4525000000000001,-9.1,9.2151916014,42.83,10.71,44.148759892,77.44,43.9725,-9.1,44.9042398471,1.4525000000000001,-9.1,9.2151916014,42.52,0.0,42.52,64.42
2021-05-30 13:00:00,38.065,1.8135,38.1081750711,1.495,-8.8265,8.9522135391,36.57,10.64,38.0864083368,77.37,37.805,-8.8265,38.8217094839,1.495,-8.8265,8.9522135391,36.31,0.0,36.31,64.38
2021-05-30 13:30:00,44.851,1.736,44.8845841799,1.071,-10.114,10.1705475271,43.78,11.85,45.3553844654,77.37,44.561,-10.114,45.6943729249,1.071,-10.114,10.1705475271,43.49,0.0,43.49,64.38
2021-05-30 14:00:00,41.751,1.509,41.7782608781,1.191,-9.761,9.8333921919,40.56,11.27,42.096632882,77.47,41.461,-9.761,42.5945024856,1.191,-9.761,9.8333921919,40.27,0.0,40.27,64.46
2021-05-30 14:30:00,42.8035,0.887,42.8126894886,1.4335,-9.633,9.7390765091,41.37,10.52,42.6866173408,77.62,42.5135,-9.633,43.5911960291,1.4335,-9.633,9.7390765091,41.08,0.0,41.08,64.58
2021-05-30 15:00:00,42.403,0.5535,42.4066123529,1.5230000000000001,-9.0165,9.1442222879,40.88,9.57,41.9852271638,78.16,42.123,-9.0165,43.077191195,1.5230000000000001,-9.0165,9.1442222879,40.6,0.0,40.6,65.01
2021-05-30 15:30:00,32.724,0.753,32.7326623573,1.474,-8.747,8.8703260932,31.25,9.5,32.6620957686,78.06,32.484,-8.747,33.6410502957,1.474,-8.747,8.8703260932,31.01,0.0,31.01,64.92
2021-05-30 16:00:00,28.605,0.5605,28.610490825,2.625,-8.5595,8.952969633,25.98,9.12,27.5342477653,78.38,28.405,-8.5595,29.6666321858,2.625,-8.5595,8.952969633,25.78,0.0,25.78,65.2
2021-05-30 16:30:00,40.0505,0.9480000000000001,40.0617180641,2.3505000000000003,-9.882,10.1576953218,37.7,10.83,39.224723071,78.42,39.7905,-9.882,40.9992416302,2.3505000000000003,-9.882,10.1576953218,37.44,0.0,37.44,65.2
2021-05-30 17:00:00,40.291,1.1215,40.3066054543,2.971,-9.4985,9.9523034143,37.32,10.62,38.8016339862,78.47,40.021,-9.4985,41.1327356646,2.971,-9.4985,9.9523034143,37.05,0.0,37.05,65.26
2021-05-30 17:30:00,38.779,1.323,38.8015614377,3.109,-10.137,10.6030490898,35.67,11.46,37.4657243357,78.47,38.519,-10.137,39.8305426777,3.109,-10.137,10.6030490898,35.41,0.0,35.41,65.26
2021-05-30 18:00:00,41.2335,0.405,41.2354889294,2.6335,-9.215,9.583921287799999,38.6,9.62,39.7807038651,78.9,40.9835,-9.215,42.006707765,2.6335,-9.215,9.583921287799999,38.35,0.0,38.35,65.62
2021-05-30 18:30:00,44.8345,0.41150000000000003,44.8363883748,3.1945,-9.7985,10.3060871576,41.64,10.21,42.8734614884,78.57,44.5445,-9.7985,45.6094626421,3.1945,-9.7985,10.3060871576,41.35,0.0,41.35,65.33
2021-05-30 19:00:00,39.097,0.1505,39.0972896663,3.197,-8.6295,9.202666964,35.9,8.78,36.9580627198,78.57,38.837,-8.6295,39.7841782528,3.197,-8.6295,9.202666964,35.64,0.0,35.64,65.33
2021-05-30 19:30:00,38.798,0.5690000000000001,38.8021721686,2.608,-8.981,9.3520064692,36.19,9.55,37.4288471637,78.37,38.518,-8.981,39.5511654063,2.608,-8.981,9.3520064692,35.91,0.0,35.91,65.17
2021-05-30 20:00:00,40.926,0.3235,40.9272785346,2.596,-8.836500000000001,9.2099374726,38.33,9.16,39.4093199637,78.49,40.666,-8.836500000000001,41.614988745,2.596,-8.836500000000001,9.2099374726,38.07,0.0,38.07,65.26
2021-05-30 20:30:00,40.8835,0.9925,40.8955453381,1.3135,-9.9275,10.014017101,39.57,10.92,41.0491327558,78.34,40.5835,-9.9275,41.7800877034,1.3135,-9.9275,10.014017101,39.27,0.0,39.27,65.12
2021-05-30 21:00:00,40.526,1.5899999999999999,40.5571790932,0.756,-10.28,10.3077609596,39.77,11.87,41.503611891,78.43,40.266,-10.28,41.5575403026,0.756,-10.28,10.3077609596,39.51,0.0,39.51,65.19
2021-05-30 21:30:00,46.9175,1.5745,46.9439118151,0.34750000000000003,-10.4755,10.4812621616,46.57,12.05,48.1037150332,78.2,46.5675,-10.4755,47.7312073648,0.34750000000000003,-10.4755,10.4812621616,46.22,0.0,46.22,65.01
2021-05-30 22:00:00,48.284,1.299,48.301470547,0.354,-10.271,10.2770986665,47.93,11.57,49.3066912295,78.2,47.964,-10.271,49.0513887367,0.354,-10.271,10.2770986665,47.61,0.0,47.61,65.01
2021-05-30 22:30:00,46.8235,1.3565,46.8431451175,0.6035,-10.493500000000001,10.510839857,46.22,11.85,47.7148918054,78.28,46.4935,-10.493500000000001,47.6629739368,0.6035,-10.493500000000001,10.510839857,45.89,0.0,45.89,65.06
2021-05-30 23:00:00,46.8285,1.3575,46.8481719867,0.4585,-11.0625,11.0719974937,46.37,12.42,48.0045133295,78.28,46.4885,-11.0625,47.7866041742,0.4585,-11.0625,11.0719974937,46.03,0.0,46.03,65.06
2021-05-30 23:30:00,42.3455,1.677,42.3786939304,0.9055000000000001,-11.043,11.0800622403,41.44,12.72,43.3482640944,78.37,42.0555,-11.043,43.4811790232,0.9055000000000001,-11.043,11.0800622403,41.15,0.0,41.15,65.12
2021-05-31 00:00:00,40.2275,1.901,40.2723919981,1.0175,-10.859,10.9065662447,39.21,12.76,41.233987195,78.54,39.9375,-10.859,41.3874592993,1.0175,-10.859,10.9065662447,38.92,0.0,38.92,65.24
2021-05-31 00:30:00,39.3095,0.8325,39.3183143904,0.2995,-7.6875,7.6933319505,39.01,8.52,39.9295692439,78.8,39.0095,-7.6875,39.759762908,0.2995,-7.6875,7.6933319505,38.71,0.0,38.71,65.47
2021-05-31 01:00:00,34.4175,-0.1835,34.4179891699,0.17750000000000002,-7.1735,7.1756956806,34.24,6.99,34.9462115257,78.01,34.1875,-7.1735,34.9319947684,0.17750000000000002,-7.1735,7.1756956806,34.01,0.0,34.01,64.82
2021-05-31 01:30:00,44.3585,0.358,44.359944615,1.0785,-8.922,8.9869486618,43.28,9.28,44.2637187773,78.24,44.0485,-8.922,44.942990958,1.0785,-8.922,8.9869486618,42.97,0.0,42.97,65.04
2021-05-31 02:00:00,43.392,0.2585,43.3927699767,1.1320000000000001,-8.7715,8.8442431135,42.26,9.03,43.2139850049,77.78,43.092,-8.7715,43.9756714133,1.1320000000000001,-8.7715,8.8442431135,41.96,0.0,41.96,64.66
2021-05-31 02:30:00,36.625,0.40700000000000003,36.62726135,0.795,-7.853,7.8931384126,35.83,8.26,36.7697769914,77.9,36.375,-7.853,37.2130384946,0.795,-7.853,7.8931384126,35.58,0.0,35.58,64.76
2021-05-31 03:00:00,45.6355,0.7015,45.6408913421,1.1055,-9.3385,9.4037073806,44.53,10.04,45.6478093669,78.0,45.3255,-9.3385,46.2775164902,1.1055,-9.3385,9.4037073806,44.22,0.0,44.22,64.82
2021-05-31 03:30:00,42.168,0.1325,42.1682081698,0.768,-9.1975,9.2295086679,41.4,9.33,42.4382952061,77.88,41.878,-9.1975,42.8761109506,0.768,-9.1975,9.2295086679,41.11,0.0,41.11,64.73
2021-05-31 04:00:00,39.4415,0.0585,39.4415433838,0.7715000000000001,-9.3115,9.3434064719,38.67,9.37,39.7890160723,77.93,39.1615,-9.3115,40.2532870024,0.7715000000000001,-9.3115,9.3434064719,38.39,0.0,38.39,64.78
2021-05-31 04:30:00,38.6305,1.533,38.6609055669,1.1005,-9.217,9.2824667654,37.53,10.75,39.0392546035,78.13,38.3705,-9.217,39.4619862558,1.1005,-9.217,9.2824667654,37.27,0.0,37.27,64.94
2021-05-31 05:00:00,39.441,1.917,39.4875596866,1.8010000000000002,-8.873,9.0539345038,37.64,10.79,39.1560174175,78.19,39.181,-8.873,40.1731364222,1.8010000000000002,-8.873,9.0539345038,37.38,0.0,37.38,64.99
2021-05-31 05:30:00,45.122,1.8145,45.1584686881,1.142,-9.3455,9.4150164232,43.98,11.16,45.3738470928,78.13,44.812,-9.3455,45.7761260293,1.142,-9.3455,9.4150164232,43.67,0.0,43.67,64.93
2021-05-31 06:00:00,45.8545,0.8575,45.8625171191,0.4545,-9.6825,9.6931613264,45.4,10.54,46.6074200101,78.08,45.5345,-9.6825,46.5525670237,0.4545,-9.6825,9.6931613264,45.08,0.0,45.08,64.93
2021-05-31 06:30:00,40.077,0.2675,40.0778927247,0.20700000000000002,-8.5425,8.5450076214,39.87,8.81,40.8317645957,78.2,39.807,-8.5425,40.7132847514,0.20700000000000002,-8.5425,8.5450076214,39.6,0.0,39.6,65.02
2021-05-31 07:00:00,38.7105,0.8895000000000001,38.7207182333,0.1505,-9.1405,9.141738921,38.56,10.03,39.8431236225,77.96,38.4105,-9.1405,39.4831008217,0.1505,-9.1405,9.141738921,38.26,0.0,38.26,64.83
2021-05-31 07:30:00,43.5805,1.4895,43.6059467332,0.1005,-9.6805,9.6810216661,43.48,11.17,44.8918622915,78.25,43.2805,-9.6805,44.3499014711,0.1005,-9.6805,9.6810216661,43.18,0.0,43.18,65.1
2021-05-31 08:00:00,39.6535,2.068,39.7073883081,0.14350000000000002,-11.082,11.0829290465,39.51,13.15,41.6408765518,78.16,39.3635,-11.082,40.8937141411,0.14350000000000002,-11.082,11.0829290465,39.22,0.0,39.22,65.02
2021-05-31 08:30:00,39.2035,1.8195000000000001,39.2457003059,0.29350000000000004,-10.7705,10.7744982482,38.91,12.59,40.8961636343,78.88,38.9035,-10.7705,40.3668921581,0.29350000000000004,-10.7705,10.7744982482,38.61,0.0,38.61,65.61
2021-05-31 09:00:00,39.9875,1.43,40.0130610707,0.3275,-10.17,10.1752718023,39.66,11.6,41.3216117788,78.73,39.7075,-10.17,40.9891992633,0.3275,-10.17,10.1752718023,39.38,0.0,39.38,65.48
2021-05-31 09:30:00,45.0855,1.048,45.0976785905,0.9055000000000001,-9.642,9.6844253443,44.18,10.69,45.4549062258,78.53,44.7855,-9.642,45.811670721,0.9055000000000001,-9.642,9.6844253443,43.88,0.0,43.88,65.32
2021-05-31 10:00:00,45.205,1.2205,45.221473276,1.365,-9.5195,9.6168656666,43.84,10.74,45.1363844365,78.26,44.895,-9.5195,45.8931574992,1.365,-9.5195,9.6168656666,43.53,0.0,43.53,65.1
2021-05-31 10:30:00,48.488,0.9205000000000001,48.4967366351,2.058,-9.0995,9.3293228184,46.43,10.02,47.498897882,78.12,48.178,-9.0995,49.0297928228,2.058,-9.0995,9.3293228184,46.12,0.0,46.12,64.98
2021-05-31 11:00:00,46.3225,0.882,46.3308960657,2.6425,-8.808,9.1958507083,43.68,9.69,44.7419098832,77.71,46.0225,-8.808,46.857778119,2.6425,-8.808,9.1958507083,43.38,0.0,43.38,64.63
2021-05-31 11:30:00,47.649,0.9530000000000001,47.6585292471,1.869,-9.247,9.433990142,45.78,10.2,46.902541509,77.57,47.339,-9.247,48.2336804526,1.869,-9.247,9.433990142,45.47,0.0,45.47,64.5
2021-05-31 12:00:00,38.5275,0.9585,38.5394210971,1.6975,-8.9415,9.1012047829,36.83,9.9,38.1373688133,77.48,38.2775,-8.9415,39.3079817404,1.6975,-8.9415,9.1012047829,36.58,0.0,36.58,64.43
2021-05-31 12:30:00,39.534,1.306,39.5555658789,2.634,-9.434,9.7948104627,36.9,10.74,38.431206070100004,77.74,39.264,-9.434,40.381456784,2.634,-9.434,9.7948104627,36.63,0.0,36.63,64.65
2021-05-31 13:00:00,46.668,1.5125000000000002,46.6925034695,2.7279999999999998,-10.1175,10.4788258049,43.94,11.63,45.4530582029,77.61,46.368,-10.1175,47.4589847158,2.7279999999999998,-10.1175,10.4788258049,43.64,0.0,43.64,64.53
2021-05-31 13:30:00,45.013,1.3445,45.0330750588,3.923,-10.1055,10.8402518075,41.09,11.45,42.6554873375,77.57,44.723,-10.1055,45.8504946456,3.923,-10.1055,10.8402518075,40.8,0.0,40.8,64.53
2021-05-31 14:00:00,41.5275,1.8305,41.5678239327,4.1075,-10.1295,10.9306141868,37.42,11.96,39.2848316784,77.79,41.2575,-10.1295,42.4827974185,4.1075,-10.1295,10.9306141868,37.15,0.0,37.15,64.71
2021-05-31 14:30:00,39.2105,2.0155,39.2622662425,4.3805,-9.8745,10.8025242652,34.83,11.89,36.8035460248,77.89,38.9705,-9.8745,40.2020599037,4.3805,-9.8745,10.8025242652,34.59,0.0,34.59,64.77
2021-05-31 15:00:00,41.4715,1.7785000000000002,41.5096178554,2.1315,-10.0315,10.2554514528,39.34,11.81,41.0744653039,77.84,41.1815,-10.0315,42.3856925684,2.1315,-10.0315,10.2554514528,39.05,0.0,39.05,64.73
2021-05-31 15:30:00,47.1385,1.4,47.1592852178,2.0685000000000002,-10.16,10.3684276653,45.07,11.56,46.5288996216,77.84,46.8385,-10.16,47.9277652541,2.0685000000000002,-10.16,10.3684276653,44.77,0.0,44.77,64.73
2021-05-31 16:00:00,48.736,1.388,48.7557610955,3.296,-9.992,10.5215816302,45.44,11.38,46.8433346379,77.59,48.416,-9.992,49.4363137784,3.296,-9.992,10.5215816302,45.12,0.0,45.12,64.53
2021-05-31 16:30:00,40.986,1.4125,41.0103322621,3.066,-9.5575,10.0372387762,37.92,10.97,39.4748945534,77.67,40.726,-9.5575,41.8324381581,3.066,-9.5575,10.0372387762,37.66,0.0,37.66,64.59
2021-05-31 17:00:00,40.7,1.8780000000000001,40.7433047751,3.63,-9.432,10.1064100451,37.07,11.31,38.7569477642,78.13,40.43,-9.432,41.515629876,3.63,-9.432,10.1064100451,36.8,0.0,36.8,64.98
2021-05-31 17:30:00,45.488,1.7229999999999999,45.5206203055,3.2880000000000003,-9.907,10.4383711852,42.2,11.63,43.773244111,78.02,45.188,-9.907,46.2612580136,3.2880000000000003,-9.907,10.4383711852,41.9,0.0,41.9,64.88
2021-05-31 18:00:00,38.369,1.409,38.3948621823,3.459,-9.421,10.0359315462,34.91,10.83,36.5512927268,78.18,38.139,-9.421,39.2853479302,3.459,-9.421,10.0359315462,34.68,0.0,34.68,65.0
2021-05-31 18:30:00,40.193,1.1945000000000001,40.2107458181,2.773,-9.4055,9.8057615334,37.42,10.6,38.8923694315,78.14,39.923,-9.4055,41.0159646875,2.773,-9.4055,9.8057615334,37.15,0.0,37.15,65.0
2021-05-31 19:00:00,37.914,1.4235,37.940713597,3.234,-9.2665,9.814620637099999,34.68,10.69,36.2901984012,78.06,37.654,-9.2665,38.7774643092,3.234,-9.2665,9.814620637099999,34.42,0.0,34.42,64.92
2021-05-31 19:30:00,39.2625,1.3375,39.285274754,2.3725,-9.1125,9.4162844318,36.89,10.45,38.3415518726,77.98,39.0125,-9.1125,40.0626111543,2.3725,-9.1125,9.4162844318,36.64,0.0,36.64,64.85
2021-05-31 20:00:00,49.8645,1.067,49.8759145204,1.5045000000000002,-9.763,9.8782432269,48.36,10.83,49.5578298556,77.77,49.5345,-9.763,50.4874524932,1.5045000000000002,-9.763,9.8782432269,48.03,0.0,48.03,64.67
2021-05-31 20:30:00,47.8965,1.2155,47.9119207766,2.2965,-10.0645,10.3231813168,45.6,11.28,46.9744441159,77.7,47.5865,-10.0645,48.6391729216,2.2965,-10.0645,10.3231813168,45.29,0.0,45.29,64.6
2021-05-31 21:00:00,41.8445,1.2875,41.8643026515,1.7145000000000001,-9.7725,9.9217572284,40.13,11.06,41.6261996824,77.94,41.5545,-9.7725,42.6881508911,1.7145000000000001,-9.7725,9.9217572284,39.84,0.0,39.84,64.78
2021-05-31 21:30:00,46.5605,1.174,46.5752985632,1.0905,-9.916,9.9757829893,45.47,11.09,46.8028738434,78.09,46.2305,-9.916,47.2819858535,1.0905,-9.916,9.9757829893,45.14,0.0,45.14,64.89
2021-05-31 22:00:00,39.2105,1.158,39.2275958255,1.1805,-9.402,9.475821033,38.03,10.56,39.4689054827,78.09,38.9405,-9.402,40.059457613,1.1805,-9.402,9.475821033,37.76,0.0,37.76,64.89
2021-05-31 22:30:00,43.786,1.2610000000000001,43.8041541067,1.346,-9.749,9.8414794111,42.44,11.01,43.8448822555,78.23,43.496,-9.749,44.5751614355,1.346,-9.749,9.8414794111,42.15,0.0,42.15,65.0
2021-05-31 23:00:00,46.975,0.917,46.983949536,1.395,-10.613,10.7042885798,45.58,11.53,47.0157133308,78.34,46.665,-10.613,47.85664002,1.395,-10.613,10.7042885798,45.27,0.0,45.27,65.08
2021-05-31 23:30:00,41.615,0.845,41.6235780538,1.045,-9.935,9.9898073054,40.57,10.78,41.9777714987,78.52,41.325,-9.935,42.5024687518,1.045,-9.935,9.9898073054,40.28,0.0,40.28,65.23
2021-06-01 00:00:00,37.777,0.9835,37.7898002277,1.137,-10.2065,10.2696354001,36.64,11.19,38.3106473451,78.3,37.497,-10.2065,38.8612615756,1.137,-10.2065,10.2696354001,36.36,0.0,36.36,65.06
2021-06-01 00:30:00,48.3005,1.4145,48.3212076681,2.2605,-12.1255,12.3344075861,46.04,13.54,47.9897197325,78.59,47.9905,-12.1255,49.498644835,2.2605,-12.1255,12.3344075861,45.73,0.0,45.73,65.3
2021-06-01 01:00:00,45.3535,1.48,45.3776416559,3.8035,-12.37,12.9415421125,41.55,13.85,43.7975455933,78.69,45.0435,-12.37,46.711174169,3.8035,-12.37,12.9415421125,41.24,0.0,41.24,65.36
2021-06-01 01:30:00,34.673,0.931,34.685496825,5.013,-11.579,12.6175833661,29.66,12.51,32.1903044409,79.09,34.453,-11.579,36.3466979243,5.013,-11.579,12.6175833661,29.44,0.0,29.44,65.7
2021-06-01 02:00:00,33.8905,-0.036000000000000004,33.8905191204,6.0805,-10.236,11.9058043092,27.81,10.2,29.6215479001,79.09,33.6805,-10.236,35.201587695,6.0805,-10.236,11.9058043092,27.6,0.0,27.6,65.7
2021-06-01 02:30:00,36.2185,0.74,36.2260588838,6.8785,-11.11,13.0669760178,29.34,11.85,31.6426626566,78.79,35.9985,-11.11,37.6739180634,6.8785,-11.11,13.0669760178,29.12,0.0,29.12,65.45
2021-06-01 03:00:00,28.3935,0.43,28.3967558402,6.9535,-10.35,12.4689078211,21.44,10.78,23.9975415407,78.55,28.2235,-10.35,30.0614113483,6.9535,-10.35,12.4689078211,21.27,0.0,21.27,65.24
2021-06-01 03:30:00,47.844,0.40900000000000003,47.8457481601,5.734,-11.731,13.0573778761,42.11,12.14,43.8250122647,78.8,47.574,-11.731,48.9989983265,5.734,-11.731,13.0573778761,41.84,0.0,41.84,65.44
2021-06-01 04:00:00,51.302,0.307,51.3029185622,5.002,-12.433,13.4014735384,46.3,12.74,48.020803825,78.33,50.982,-12.433,52.4761261242,5.002,-12.433,13.4014735384,45.98,0.0,45.98,65.06
2021-06-01 04:30:00,49.5825,0.20750000000000002,49.5829341861,3.4625,-11.9025,12.395903053,46.12,12.11,47.6833985785,78.23,49.2625,-11.9025,50.6800099891,3.4625,-11.9025,12.395903053,45.8,0.0,45.8,64.99
2021-06-01 05:00:00,43.8145,-0.51,43.8174680949,2.8045,-10.97,11.3228141489,41.01,10.46,42.3229453134,78.31,43.5245,-10.97,44.8856658662,2.8045,-10.97,11.3228141489,40.72,0.0,40.72,65.06
2021-06-01 05:30:00,48.4435,0.2175,48.4439882596,3.2635,-11.7925,12.2357463401,45.18,12.01,46.7490374232,78.66,48.1335,-11.7925,49.5570063513,3.2635,-11.7925,12.2357463401,44.87,0.0,44.87,65.36
2021-06-01 06:00:00,37.7925,0.4675,37.7953914188,4.1225,-11.4625,12.1812935479,33.67,11.93,35.7210554155,78.54,37.5525,-11.4625,39.2629489786,4.1225,-11.4625,12.1812935479,33.43,0.0,33.43,65.27
2021-06-01 06:30:00,41.528,0.2325,41.5286508359,3.878,-11.2575,11.9067287804,37.65,11.49,39.3642299556,78.78,41.248,-11.2575,42.7566229987,3.878,-11.2575,11.9067287804,37.37,0.0,37.37,65.46
2021-06-01 07:00:00,46.8945,0.177,46.8948340359,3.0045,-11.613,11.9953653237,43.89,11.79,45.4459701184,78.44,46.6045,-11.613,48.0295866029,3.0045,-11.613,11.9953653237,43.6,0.0,43.6,65.2
2021-06-01 07:30:00,48.4875,-0.009000000000000001,48.4875008353,2.6975,-10.479,10.8206260101,45.79,10.47,46.9717468272,78.37,48.1675,-10.479,49.2941933421,2.6975,-10.479,10.8206260101,45.47,0.0,45.47,65.15
2021-06-01 08:00:00,47.3765,0.5885,47.3801549649,1.7565,-11.3415,11.4767118331,45.62,11.93,47.1541016244,77.86,47.0365,-11.3415,48.3845218484,1.7565,-11.3415,11.4767118331,45.28,0.0,45.28,64.73
2021-06-01 08:30:00,43.859,0.7255,43.8650000712,0.849,-10.8345,10.8677132484,43.01,11.56,44.5364311547,78.1,43.559,-10.8345,44.8862213964,0.849,-10.8345,10.8677132484,42.71,0.0,42.71,64.94
2021-06-01 09:00:00,40.53,0.728,40.536537642,0.7000000000000001,-10.562,10.5851709481,39.83,11.29,41.3991908133,78.1,40.25,-10.562,41.6127185365,0.7000000000000001,-10.562,10.5851709481,39.55,0.0,39.55,64.94
2021-06-01 09:30:00,37.683,0.7325,37.6901186686,0.893,-10.2575,10.2962981333,36.79,10.99,38.3964086862,77.99,37.403,-10.2575,38.7840265477,0.893,-10.2575,10.2962981333,36.51,0.0,36.51,64.86
2021-06-01 10:00:00,48.5505,-0.2495,48.5511410834,1.8805,-9.5795,9.76233069,46.67,9.33,47.593463837,77.87,48.2505,-9.5795,49.1922511225,1.8805,-9.5795,9.76233069,46.37,0.0,46.37,64.73
2021-06-01 10:30:00,46.9285,-0.9745,46.9386169641,2.8585000000000003,-8.7645,9.2188655755,44.07,7.79,44.7532010028,77.57,46.6285,-8.7645,47.4450574085,2.8585000000000003,-8.7645,9.2188655755,43.77,0.0,43.77,64.47
2021-06-01 11:00:00,43.2785,-0.28200000000000003,43.2794187374,3.2385,-9.412,9.9535735417,40.04,9.13,41.067730641,77.53,42.9985,-9.412,44.0165508218,3.2385,-9.412,9.9535735417,39.76,0.0,39.76,64.43
2021-06-01 11:30:00,47.8345,-0.353,47.8358024836,3.8545,-9.513,10.2642261886,43.98,9.16,44.9237798944,77.3,47.5345,-9.513,48.4770652912,3.8545,-9.513,10.2642261886,43.68,0.0,43.68,64.25
2021-06-01 12:00:00,50.563,-0.24750000000000003,50.5636057382,5.383,-10.1075,11.4515608216,45.18,9.86,46.243399529,77.11,50.263,-10.1075,51.2691986016,5.383,-10.1075,11.4515608216,44.88,0.0,44.88,64.1
2021-06-01 12:30:00,46.516,-0.23600000000000002,46.5165986719,7.876,-10.126,12.8283768264,38.64,9.89,39.88560768,76.96,46.246,-10.126,47.3416137452,7.876,-10.126,12.8283768264,38.37,0.0,38.37,63.97
2021-06-01 13:00:00,40.0365,-0.17300000000000001,40.0368737697,8.0965,-9.483,12.4691860701,31.94,9.31,33.2692004713,77.07,39.8065,-9.483,40.9204683655,8.0965,-9.483,12.4691860701,31.71,0.0,31.71,64.06
2021-06-01 13:30:00,26.0815,0.0585,26.0815656068,7.6115,-8.6515,11.5231672946,18.47,8.71,20.4207002818,77.28,25.9315,-8.6515,27.3366264287,7.6115,-8.6515,11.5231672946,18.32,0.0,18.32,64.23
2021-06-01 14:00:00,25.4545,0.107,25.4547248905,7.5945,-8.563,11.4455842686,17.86,8.67,19.8531735498,77.65,25.3145,-8.563,26.7235641195,7.5945,-8.563,11.4455842686,17.72,0.0,17.72,64.52
2021-06-01 14:30:00,28.5605,-0.045,28.560535451,10.2905,-8.645,13.4398815192,18.27,8.6,20.1928923139,77.74,28.4205,-8.645,29.70624253,10.2905,-8.645,13.4398815192,18.13,0.0,18.13,64.58
2021-06-01 15:00:00,34.114,0.2235,34.1147321292,12.224,-9.4165,15.4303806904,21.89,9.64,23.918647537,77.65,33.944,-9.4165,35.2259223903,12.224,-9.4165,15.4303806904,21.72,0.0,21.72,64.5
2021-06-01 15:30:00,39.238,0.42650000000000005,39.2403178663,10.748,-9.4435,14.3073126844,28.49,9.87,30.1512354639,77.57,39.048,-9.4435,40.1736978165,10.748,-9.4435,14.3073126844,28.3,0.0,28.3,64.44
2021-06-01 16:00:00,50.2805,0.655,50.284766135,9.2305,-10.285,13.819672762,41.05,10.94,42.4827741561,77.57,49.9905,-10.285,51.0375480921,9.2305,-10.285,13.819672762,40.76,0.0,40.76,64.44
2021-06-01 16:30:00,50.9035,0.47150000000000003,50.9056836169,7.0135,-10.2585,12.4268260026,43.89,10.73,45.1825740745,77.45,50.6135,-10.2585,51.6426490848,7.0135,-10.2585,12.4268260026,43.6,0.0,43.6,64.36
2021-06-01 17:00:00,45.5775,0.2585,45.5782330559,6.6875,-10.0015,12.0313198985,38.89,10.26,40.2206377374,77.73,45.3075,-10.0015,46.3982710723,6.6875,-10.0015,12.0313198985,38.62,0.0,38.62,64.58
2021-06-01 17:30:00,45.4355,1.069,45.4480739003,6.1155,-10.511,12.1606110558,39.32,11.58,40.9897401797,78.11,45.1555,-10.511,46.3627037742,6.1155,-10.511,12.1606110558,39.04,0.0,39.04,64.9
2021-06-01 18:00:00,29.877,1.2175,29.9017965221,5.647,-9.7325,11.2521182561,24.23,10.95,26.5893851001,78.22,29.677,-9.7325,31.2321290541,5.647,-9.7325,11.2521182561,24.03,0.0,24.03,64.98
2021-06-01 18:30:00,42.4285,1.0755,42.4421289817,6.5185,-10.7645,12.5843276539,35.91,11.84,37.8115551122,78.78,42.1785,-10.7645,43.5304528175,6.5185,-10.7645,12.5843276539,35.66,0.0,35.66,65.43
2021-06-01 19:00:00,34.1845,0.2245,34.1852371719,6.5745000000000005,-8.9655,11.117744398,27.61,9.19,29.0992817781,78.5,33.9845,-8.9655,35.1472108495,6.5745000000000005,-8.9655,11.117744398,27.41,0.0,27.41,65.21
2021-06-01 19:30:00,46.388,0.426,46.389956025000004,3.368,-9.904,10.4610056878,43.02,10.33,44.2428446192,78.04,46.088,-9.904,47.1401417053,3.368,-9.904,10.4610056878,42.72,0.0,42.72,64.82
2021-06-01 20:00:00,47.4425,0.6775,47.4473372541,4.0925,-9.5225,10.3646786009,43.35,10.2,44.5338354513,77.69,47.1525,-9.5225,48.104430799,4.0925,-9.5225,10.3646786009,43.06,0.0,43.06,64.52
2021-06-01 20:30:00,45.0385,0.778,45.0452191276,3.8685,-9.562,10.3148987513,41.17,10.34,42.4486101068,77.51,44.7485,-9.562,45.7587160686,3.8685,-9.562,10.3148987513,40.88,0.0,40.88,64.36
2021-06-01 21:00:00,45.2925,0.9515,45.3024934027,3.4425,-10.0085,10.5839916147,41.85,10.96,43.2613464885,77.57,44.9925,-10.0085,46.0922458609,3.4425,-10.0085,10.5839916147,41.55,0.0,41.55,64.41
2021-06-01 21:30:00,46.676,1.299,46.6940721827,3.046,-10.631,11.058764714,43.63,11.93,45.2316460014,77.64,46.376,-10.631,47.5788980221,3.046,-10.631,11.058764714,43.33,0.0,43.33,64.47
2021-06-01 22:00:00,45.083,1.1535,45.0977543925,1.843,-10.6765,10.8344035946,43.24,11.83,44.8290809631,77.82,44.783,-10.6765,46.0380792524,1.843,-10.6765,10.8344035946,42.94,0.0,42.94,64.61
2021-06-01 22:30:00,51.4295,0.796,51.4356596755,1.9895,-11.204,11.3792673863,49.44,12.0,50.8754714966,77.97,51.0795,-11.204,52.2938326789,1.9895,-11.204,11.3792673863,49.09,0.0,49.09,64.72
2021-06-01 23:00:00,54.733,1.4335,54.7517690239,1.483,-12.0865,12.1771413415,53.25,13.52,54.9395385856,77.97,54.383,-12.0865,55.7099108889,1.483,-12.0865,12.1771413415,52.9,0.0,52.9,64.72
2021-06-01 23:30:00,51.0775,1.347,51.0952582462,2.7575000000000003,-12.473,12.7741745428,48.32,13.82,50.2574850147,78.1,50.7175,-12.473,52.2287328513,2.7575000000000003,-12.473,12.7741745428,47.96,0.0,47.96,64.85
2021-06-02 00:00:00,49.7145,2.2775,49.7666405989,6.9645,-13.7925,15.4511267065,42.75,16.07,45.6706404597,78.45,49.4145,-13.7925,51.3032734482,6.9645,-13.7925,15.4511267065,42.45,0.0,42.45,65.16
2021-06-02 00:30:00,44.048,2.0435,44.0953761323,9.408,-13.1365,16.1579112589,34.64,15.18,37.8201269168,78.87,43.808,-13.1365,45.7351997508,9.408,-13.1365,16.1579112589,34.4,0.0,34.4,65.48
2021-06-02 01:00:00,45.423,2.202,45.476342564,12.303,-14.108,18.7189602542,33.12,16.31,36.9181594883,78.87,45.163,-14.108,47.3152431358,12.303,-14.108,18.7189602542,32.86,0.0,32.86,65.48
2021-06-02 01:30:00,41.9435,1.9545,41.9890135928,11.7935,-13.6155,18.013008702,30.15,15.57,33.9329839537,78.96,41.7335,-13.6155,43.8983697021,11.7935,-13.6155,18.013008702,29.94,0.0,29.94,65.57
2021-06-02 02:00:00,41.785,1.72,41.820385280400004,10.755,-13.35,17.1432938784,31.03,15.07,34.4958809135,78.7,41.555,-13.35,43.6467699263,10.755,-13.35,17.1432938784,30.8,0.0,30.8,65.36
2021-06-02 02:30:00,32.909,1.9005,32.9638314104,11.689,-13.0895,17.5490094094,21.22,14.99,25.980540795,78.54,32.729,-13.0895,35.249431928,11.689,-13.0895,17.5490094094,21.04,0.0,21.04,65.22
2021-06-02 03:00:00,38.139,1.0655000000000001,38.153880684,10.529,-13.2845,16.9510407129,27.61,14.35,31.1164683086,78.8,37.929,-13.2845,40.1881447849,10.529,-13.2845,16.9510407129,27.4,0.0,27.4,65.43
2021-06-02 03:30:00,45.557,1.786,45.5919954049,11.877,-14.504,18.7464435294,33.68,16.29,37.4126516034,78.84,45.307,-14.504,47.5719482994,11.877,-14.504,18.7464435294,33.43,0.0,33.43,65.43
2021-06-02 04:00:00,42.46,2.1875,42.5163116492,14.46,-14.6225,20.5647539798,28.0,16.81,32.6584766944,78.62,42.24,-14.6225,44.6993859717,14.46,-14.6225,20.5647539798,27.78,0.0,27.78,65.27
2021-06-02 04:30:00,40.8985,2.436,40.970982393,12.7685,-14.444,19.278582112,28.13,16.88,32.8059643967,78.7,40.6985,-14.444,43.1856114725,12.7685,-14.444,19.278582112,27.93,0.0,27.93,65.35
2021-06-02 05:00:00,35.833,2.184,35.8994950522,12.213,-14.156,18.6962484205,23.62,16.34,28.7210724034,78.7,35.623,-14.156,38.3326292472,12.213,-14.156,18.6962484205,23.41,0.0,23.41,65.35
2021-06-02 05:30:00,30.133,1.1375,30.1544622776,12.553,-12.8525,17.9656495917,17.58,13.99,22.4672316942,79.17,30.003,-12.8525,32.6399565755,12.553,-12.8525,17.9656495917,17.45,0.0,17.45,65.74
2021-06-02 06:00:00,43.7125,1.923,43.7547778563,13.0125,-14.987,19.847804041,30.7,16.91,35.0490813004,79.17,43.4825,-14.987,45.9928035159,13.0125,-14.987,19.847804041,30.47,0.0,30.47,65.74
