Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-02 06:30:00,51.774,2.0055,51.8128276226,13.664,-15.1445,20.3975679004,38.11,17.15,41.7910827809,78.9,51.494,-15.1445,53.674835037,13.664,-15.1445,20.3975679004,37.83,0.0,37.83,65.55
2021-06-02 07:00:00,48.5395,1.1565,48.5532754044,14.0195,-13.7535,19.639377345,34.52,14.91,37.6023735953,78.47,48.2895,-13.7535,50.2099051234,14.0195,-13.7535,19.639377345,34.27,0.0,34.27,65.2
2021-06-02 07:30:00,47.702,0.294,47.7029059911,13.792,-12.066,18.3250544338,33.91,12.36,36.0923496049,78.47,47.462,-12.066,48.9717244949,13.792,-12.066,18.3250544338,33.67,0.0,33.67,65.2
2021-06-02 08:00:00,29.4665,0.166,29.4669675781,13.3265,-9.984,16.6516022728,16.14,10.15,19.0662555317,77.95,29.3165,-9.984,30.9699439497,13.3265,-9.984,16.6516022728,15.99,0.0,15.99,64.78
2021-06-02 08:30:00,28.4605,0.7905000000000001,28.4714760857,13.0505,-10.3095,16.6313361009,15.41,11.1,18.9915270581,78.26,28.3305,-10.3095,30.148018517,13.0505,-10.3095,16.6313361009,15.28,0.0,15.28,65.03
2021-06-02 09:00:00,39.0625,-0.2165,39.0630999602,10.8325,-9.8665,14.6523335513,28.23,9.65,29.833796272,77.97,38.8525,-9.8665,40.0857153921,10.8325,-9.8665,14.6523335513,28.02,0.0,28.02,64.81
2021-06-02 09:30:00,35.768,-0.299,35.7692497126,10.458,-9.329,14.0142786115,25.31,9.03,26.8726068702,77.73,35.568,-9.329,36.7710873513,10.458,-9.329,14.0142786115,25.11,0.0,25.11,64.62
2021-06-02 10:00:00,24.699,-0.28500000000000003,24.7006442426,12.729,-8.075,15.0742517559,11.97,7.79,14.2816315595,77.73,24.589,-8.075,25.8809687995,12.729,-8.075,15.0742517559,11.86,0.0,11.86,64.62
2021-06-02 10:30:00,38.946,-0.252,38.9468152742,13.626,-9.392,16.5492459043,25.32,9.14,26.9191753217,78.0,38.766,-9.392,39.8874970385,13.626,-9.392,16.5492459043,25.14,0.0,25.14,64.82
2021-06-02 11:00:00,35.1515,-0.586,35.1563841749,11.0915,-8.616,14.0448149952,24.06,8.03,25.3646308863,77.64,34.9715,-8.616,36.0172357108,11.0915,-8.616,14.0448149952,23.88,0.0,23.88,64.55
2021-06-02 11:30:00,34.427,-0.6685,34.433489821,7.937,-8.1885,11.4038371284,26.49,7.52,27.5367118589,77.55,34.237,-8.1885,35.202609296,7.937,-8.1885,11.4038371284,26.3,0.0,26.3,64.47
2021-06-02 12:00:00,33.581,-0.499,33.5847072639,7.411,-8.299,11.1263795549,26.17,7.8,27.3076710834,77.58,33.391,-8.299,34.4068638792,7.411,-8.299,11.1263795549,25.98,0.0,25.98,64.47
2021-06-02 12:30:00,29.2785,-0.47150000000000003,29.2822962641,8.3785,-7.9515,11.5510005844,20.9,7.48,22.1982071348,77.82,29.1085,-7.9515,30.1750082767,8.3785,-7.9515,11.5510005844,20.73,0.0,20.73,64.68
2021-06-02 13:00:00,32.0835,-0.3425,32.0853280878,8.3235,-8.4025,11.8271999434,23.76,8.06,25.0898624946,77.88,31.9035,-8.4025,32.9914431103,8.3235,-8.4025,11.8271999434,23.58,0.0,23.58,64.75
2021-06-02 13:30:00,36.097,-0.3255,36.0984675471,5.127,-8.3755,9.8201389629,30.97,8.05,31.9991156128,77.8,35.867,-8.3755,36.8319248649,5.127,-8.3755,9.8201389629,30.74,0.0,30.74,64.67
2021-06-02 14:00:00,38.5135,-0.35050000000000003,38.515094865500004,4.8635,-8.1505,9.4912740188,33.65,7.8,34.5421843548,77.69,38.2835,-8.1505,39.1415000032,4.8635,-8.1505,9.4912740188,33.42,0.0,33.42,64.58
2021-06-02 14:30:00,36.8275,-0.34600000000000003,36.8291253256,3.2075,-7.906,8.5318750723,33.62,7.5600000000000005,34.4595124748,77.69,36.5875,-7.906,37.4319381311,3.2075,-7.906,8.5318750723,33.38,0.0,33.38,64.58
2021-06-02 15:00:00,26.1205,-0.5565,26.126427473,4.0105,-6.8165,7.9087788248,22.11,6.26,22.9791144303,77.85,25.9405,-6.8165,26.8211523336,4.0105,-6.8165,7.9087788248,21.93,0.0,21.93,64.7
2021-06-02 15:30:00,26.426,-0.222,26.4269324743,5.586,-7.032,8.9806692401,20.84,6.8100000000000005,21.9244543832,77.96,26.256,-7.032,27.1813642042,5.586,-7.032,8.9806692401,20.67,0.0,20.67,64.79
2021-06-02 16:00:00,26.3225,-0.28500000000000003,26.3240428364,5.5925,-7.305,9.1999500678,20.73,7.02,21.8863724724,77.96,26.1525,-7.305,27.153568481,5.5925,-7.305,9.1999500678,20.56,0.0,20.56,64.79
2021-06-02 16:30:00,26.049,-0.126,26.0493047316,4.269,-7.426,8.5656194756,21.78,7.3,22.9708162676,78.03,25.889,-7.426,26.9329871533,4.269,-7.426,8.5656194756,21.62,0.0,21.62,64.85
2021-06-02 17:00:00,26.5255,0.042,26.525533251,2.5255,-7.598,8.0067318083,24.0,7.64,25.1866949003,78.15,26.3355,-7.598,27.4096363393,2.5255,-7.598,8.0067318083,23.81,0.0,23.81,64.94
2021-06-02 17:30:00,26.726,0.3085,26.7277804587,2.786,-7.6915,8.1805237149,23.94,8.0,25.2413074146,78.21,26.536,-7.6915,27.6282186948,2.786,-7.6915,8.1805237149,23.75,0.0,23.75,64.98
2021-06-02 18:00:00,26.4045,0.232,26.4055192005,3.8445,-7.798,8.6941925588,22.56,8.03,23.9464924363,78.21,26.2145,-7.798,27.3497498023,3.8445,-7.798,8.6941925588,22.37,0.0,22.37,64.98
2021-06-02 18:30:00,26.7085,0.35450000000000004,26.7108525229,2.2285,-7.9955,8.300254966,24.48,8.35,25.8648970615,78.21,26.5085,-7.9955,27.6880586625,2.2285,-7.9955,8.300254966,24.28,0.0,24.28,64.98
2021-06-02 19:00:00,27.151,0.6855,27.1596522667,1.611,-8.1945,8.3513562521,25.54,8.88,27.0397115369,78.27,26.961,-8.1945,28.1788103235,1.611,-8.1945,8.3513562521,25.35,0.0,25.35,65.06
2021-06-02 19:30:00,27.3085,1.4805000000000001,27.3486023866,1.2585,-9.2095,9.2950907742,26.05,10.69,28.158100078,78.42,27.0885,-9.2095,28.6112167253,1.2585,-9.2095,9.2950907742,25.83,0.0,25.83,65.19
2021-06-02 20:00:00,29.4605,2.017,29.52946578,1.6505,-9.783,9.9212518993,27.81,11.8,30.2098675932,78.27,29.2405,-9.783,30.8336493015,1.6505,-9.783,9.9212518993,27.59,0.0,27.59,65.06
2021-06-02 20:30:00,32.3935,1.816,32.4443631198,1.4335,-9.554,9.6609439627,30.96,11.37,32.9817904305,78.17,32.1535,-9.554,33.5429050359,1.4335,-9.554,9.6609439627,30.72,0.0,30.72,64.98
2021-06-02 21:00:00,30.9595,1.296,30.9866141463,2.6995,-8.914,9.3137906488,28.26,10.21,30.0478235485,78.31,30.7395,-8.914,32.005878464,2.6995,-8.914,9.3137906488,28.04,0.0,28.04,65.08
2021-06-02 21:30:00,29.886,1.2505,29.9121504785,2.746,-8.8895,9.3039629325,27.14,10.14,28.9723868537,78.38,29.666,-8.8895,30.9692551775,2.746,-8.8895,9.3039629325,26.92,0.0,26.92,65.15
2021-06-02 22:00:00,33.1145,1.251,33.1381217218,1.3945,-8.819,8.9285716243,31.72,10.07,33.2800736177,78.44,32.8845,-8.819,34.04651379,1.3945,-8.819,8.9285716243,31.49,0.0,31.49,65.19
2021-06-02 22:30:00,32.1265,1.1665,32.1476705921,0.34650000000000003,-7.5035,7.5114961559,31.78,8.67,32.9414222522,77.68,31.8865,-7.5035,32.7574631878,0.34650000000000003,-7.5035,7.5114961559,31.54,0.0,31.54,64.57
2021-06-02 23:00:00,37.8685,1.395,37.8941857974,0.2685,-8.725,8.7291303834,37.6,10.12,38.938084185,77.68,37.5985,-8.725,38.5975754064,0.2685,-8.725,8.7291303834,37.33,0.0,37.33,64.57
2021-06-02 23:30:00,32.637,1.649,32.6786317033,0.077,-8.611,8.6113442621,32.56,10.26,34.1382659196,77.68,32.387,-8.611,33.5121931541,0.077,-8.611,8.6113442621,32.31,0.0,32.31,64.57
2021-06-03 00:00:00,30.1885,1.8765,30.2467648601,0.0085,-8.9735,8.9735040257,30.18,10.85,32.0710913441,78.07,29.9585,-8.9735,31.2735579124,0.0085,-8.9735,8.9735040257,29.95,0.0,29.95,64.89
2021-06-03 00:30:00,31.2185,2.6475,31.330560137,0.0085,-10.6525,10.6525033912,31.21,13.3,33.9257144361,78.48,30.9785,-10.6525,32.7588647316,0.0085,-10.6525,10.6525033912,30.97,0.0,30.97,65.23
2021-06-03 01:00:00,45.3275,2.899,45.4201107138,0.007500000000000001,-12.051,12.0510023338,45.32,14.95,47.722163614,78.99,45.0075,-12.051,46.592935701100004,0.007500000000000001,-12.051,12.0510023338,45.0,0.0,45.0,65.66
2021-06-03 01:30:00,38.7865,3.3335,38.9294850274,0.0565,-12.3765,12.3766289635,38.73,15.71,41.7949398851,78.81,38.4865,-12.3765,40.4275702275,0.0565,-12.3765,12.3766289635,38.43,0.0,38.43,65.52
2021-06-03 02:00:00,33.7015,3.1515,33.8485310538,0.3215,-11.8385,11.8428647083,33.38,14.99,36.5913172761,78.86,33.4415,-11.8385,35.4751181041,0.3215,-11.8385,11.8428647083,33.12,0.0,33.12,65.52
2021-06-03 02:30:00,40.567,1.7795,40.6060107527,0.647,-11.3205,11.3389739064,39.92,13.1,42.0144784568,78.93,40.267,-11.3205,41.8280409444,0.647,-11.3205,11.3389739064,39.62,0.0,39.62,65.6
2021-06-03 03:00:00,34.729,2.6135,34.8271994747,1.109,-11.9365,11.9879069587,33.62,14.55,36.6334123445,78.86,34.469,-11.9365,36.4772805079,1.109,-11.9365,11.9879069587,33.36,0.0,33.36,65.55
2021-06-03 03:30:00,48.1645,2.233,48.2162353285,2.4945,-12.227,12.4788645016,45.67,14.46,47.9044935262,78.8,47.8545,-12.227,49.3918282639,2.4945,-12.227,12.4788645016,45.36,0.0,45.36,65.5
2021-06-03 04:00:00,43.147,1.7685,43.1832282403,4.347,-12.0615,12.8209278623,38.8,13.83,41.1911264716,78.8,42.857,-12.0615,44.521929779,4.347,-12.0615,12.8209278623,38.51,0.0,38.51,65.5
2021-06-03 04:30:00,46.615,2.078,46.6612934776,3.555,-12.712,13.1997336716,43.06,14.79,45.5291961273,79.06,46.305,-12.712,48.0182045583,3.555,-12.712,13.1997336716,42.75,0.0,42.75,65.71
2021-06-03 05:00:00,42.678,2.0325,42.7263705485,3.958,-12.1975,12.8236020778,38.72,14.23,41.2520460099,78.82,42.388,-12.1975,44.1080667254,3.958,-12.1975,12.8236020778,38.43,0.0,38.43,65.51
2021-06-03 05:30:00,39.736,2.152,39.7942307376,4.216,-10.498,11.3129421461,35.52,12.65,37.7053431227,79.03,39.486,-10.498,40.8577067394,4.216,-10.498,11.3129421461,35.27,0.0,35.27,65.7
2021-06-03 06:00:00,43.4325,2.25,43.4907410405,3.8525,-10.74,11.4100550503,39.58,12.99,41.657130242,79.11,43.1525,-10.74,44.4689313594,3.8525,-10.74,11.4100550503,39.3,0.0,39.3,65.77
2021-06-03 06:30:00,40.483,1.792,40.5226424731,2.833,-9.738,10.1417223882,37.65,11.53,39.3759241161,79.11,40.223,-9.738,41.3850017881,2.833,-9.738,10.1417223882,37.39,0.0,37.39,65.77
2021-06-03 07:00:00,40.5085,1.05,40.5221059701,2.1785,-8.28,8.5617908319,38.33,9.33,39.4491799661,78.89,40.2285,-8.28,41.0717739117,2.1785,-8.28,8.5617908319,38.05,0.0,38.05,65.6
2021-06-03 07:30:00,38.201,1.2225,38.2205560824,1.301,-8.0175,8.12237079,36.9,9.24,38.0392902142,78.44,37.941,-8.0175,38.7788574774,1.301,-8.0175,8.12237079,36.64,0.0,36.64,65.25
2021-06-03 08:00:00,37.128,0.7785000000000001,37.1361608981,0.9480000000000001,-6.9415,7.0059350732,36.18,7.72,36.994469857,78.15,36.868,-6.9415,37.515781296,0.9480000000000001,-6.9415,7.0059350732,35.92,0.0,35.92,65.0
2021-06-03 08:30:00,36.5895,0.8495,36.5993601105,0.9895,-7.2705,7.3375255025,35.6,8.12,36.5143040465,77.88,36.3395,-7.2705,37.0596739125,0.9895,-7.2705,7.3375255025,35.35,0.0,35.35,64.78
2021-06-03 09:00:00,34.087,0.5645,34.0916738992,1.517,-7.5655,7.7160922266,32.57,8.13,33.5693580517,77.85,33.857,-7.5655,34.6919765832,1.517,-7.5655,7.7160922266,32.34,0.0,32.34,64.73
2021-06-03 09:30:00,41.7065,0.34400000000000003,41.7079186516,1.5765,-7.966,8.1204992611,40.13,8.31,40.9813738179,77.93,41.4265,-7.966,42.1854484183,1.5765,-7.966,8.1204992611,39.85,0.0,39.85,64.79
2021-06-03 10:00:00,34.979,0.495,34.9825022833,2.9290000000000003,-8.275,8.7780787192,32.05,8.77,33.2282319722,77.81,34.739,-8.275,35.7109751477,2.9290000000000003,-8.275,8.7780787192,31.81,0.0,31.81,64.71
2021-06-03 10:30:00,26.636,0.41500000000000004,26.6392327405,3.626,-7.395,8.2361338624,23.01,7.8100000000000005,24.2993045168,78.17,26.456,-7.395,27.4700921185,3.626,-7.395,8.2361338624,22.83,0.0,22.83,65.0
2021-06-03 11:00:00,42.231,0.10350000000000001,42.231126829,4.211,-8.3465,9.3486139748,38.02,8.45,38.9476944119,78.53,41.981,-8.3465,42.8026684127,4.211,-8.3465,9.3486139748,37.77,0.0,37.77,65.27
2021-06-03 11:30:00,46.205,0.312,46.2060533805,6.045,-8.578,10.4940034782,40.16,8.89,41.1321978503,78.01,45.925,-8.578,46.7192434549,6.045,-8.578,10.4940034782,39.88,0.0,39.88,64.86
2021-06-03 12:00:00,43.2675,0.115,43.2676528281,7.9275,-8.455,11.5901803804,35.34,8.57,36.3642750512,77.88,43.0275,-8.455,43.8503452809,7.9275,-8.455,11.5901803804,35.1,0.0,35.1,64.75
2021-06-03 12:30:00,44.517,0.5905,44.5209161996,9.467,-9.0995,13.1310696156,35.05,9.69,36.3647989132,77.88,44.267,-9.0995,45.1925678541,9.467,-9.0995,13.1310696156,34.8,0.0,34.8,64.75
2021-06-03 13:00:00,47.3805,0.785,47.3870024928,9.4405,-9.705,13.5392047495,37.94,10.49,39.3634818074,77.92,47.1305,-9.705,48.1193417998,9.4405,-9.705,13.5392047495,37.69,0.0,37.69,64.8
2021-06-03 13:30:00,47.6185,1.091,47.6309964545,8.7485,-10.159,13.4067719176,38.87,11.25,40.4652863576,78.08,47.3485,-10.159,48.4260852563,8.7485,-10.159,13.4067719176,38.6,0.0,38.6,64.92
2021-06-03 14:00:00,43.64,0.9925,43.6512847033,4.43,-9.4375,10.4255122776,39.21,10.43,40.5735012046,78.34,43.38,-9.4375,44.3947159722,4.43,-9.4375,10.4255122776,38.95,0.0,38.95,65.15
2021-06-03 14:30:00,55.3695,1.0285,55.3790514771,3.8995,-10.3115,11.024206660800001,51.47,11.34,52.7044258104,78.34,54.9995,-10.3115,55.9577700816,3.8995,-10.3115,11.024206660800001,51.1,0.0,51.1,65.11
2021-06-03 15:00:00,48.723,1.2195,48.7382591939,5.473,-10.0705,11.4616185266,43.25,11.29,44.6992908221,78.12,48.433,-10.0705,49.4688837478,5.473,-10.0705,11.4616185266,42.96,0.0,42.96,64.96
2021-06-03 15:30:00,44.5365,1.409,44.5587826724,4.9365,-10.351,11.4678783238,39.6,11.76,41.3092919329,78.37,44.2565,-10.351,45.4508635039,4.9365,-10.351,11.4678783238,39.32,0.0,39.32,65.17
2021-06-03 16:00:00,49.602,1.6055000000000001,49.6279763264,4.182,-11.0945,11.856519483,45.42,12.7,47.1621288748,78.61,49.282,-11.0945,50.5153783936,4.182,-11.0945,11.856519483,45.1,0.0,45.1,65.37
2021-06-03 16:30:00,46.762,1.499,46.7860197602,5.232,-10.901,12.0915518028,41.53,12.4,43.3416762482,78.58,46.462,-10.901,47.7236759376,5.232,-10.901,12.0915518028,41.23,0.0,41.23,65.33
2021-06-03 17:00:00,33.661,1.7595,33.7069541972,5.511,-10.7105,12.0451621513,28.15,12.47,30.7883646854,78.66,33.451,-10.7105,35.1238410663,5.511,-10.7105,12.0451621513,27.94,0.0,27.94,65.41
2021-06-03 17:30:00,45.342,1.7025000000000001,45.3739514507,4.752,-11.4375,12.3853910011,40.59,13.14,42.6638922275,79.08,45.052,-11.4375,46.4811694157,4.752,-11.4375,12.3853910011,40.3,0.0,40.3,65.75
2021-06-03 18:00:00,49.8755,1.6,49.9011573037,5.3655,-11.69,12.8625304762,44.51,13.29,46.4517405487,78.94,49.5555,-11.69,50.9156526056,5.3655,-11.69,12.8625304762,44.19,0.0,44.19,65.64
2021-06-03 18:30:00,45.179,1.8005,45.2148630569,2.989,-11.4595,11.8428991911,42.19,13.26,44.2246955897,78.83,44.869,-11.4595,46.3092571874,2.989,-11.4595,11.8428991911,41.88,0.0,41.88,65.56
2021-06-03 19:00:00,45.435,1.7405,45.4683248564,2.515,-11.0895,11.3711140725,42.92,12.83,44.7965992013,78.83,45.135,-11.0895,46.4773626107,2.515,-11.0895,11.3711140725,42.62,0.0,42.62,65.56
2021-06-03 19:30:00,42.55,2.015,42.5976845028,3.29,-11.125,11.6012811792,39.26,13.14,41.4005700444,78.69,42.27,-11.125,43.7094786631,3.29,-11.125,11.6012811792,38.98,0.0,38.98,65.45
2021-06-03 20:00:00,51.33,2.0205,51.3697510238,3.18,-11.9695,12.384721646,48.15,13.99,50.1412265506,79.01,50.98,-11.9695,52.3662995661,3.18,-11.9695,12.384721646,47.8,0.0,47.8,65.71
2021-06-03 20:30:00,47.215,1.4805000000000001,47.238205991,3.105,-10.2095,10.6712190142,44.11,11.69,45.6327535877,78.38,46.905,-10.2095,48.0032594232,3.105,-10.2095,10.6712190142,43.8,0.0,43.8,65.18
2021-06-03 21:00:00,47.7935,1.4955,47.8168920205,2.9835000000000003,-10.4045,10.8238113666,44.81,11.9,46.3631976895,78.38,47.4735,-10.4045,48.6002759509,2.9835000000000003,-10.4045,10.8238113666,44.49,0.0,44.49,65.18
2021-06-03 21:30:00,51.713,1.8719999999999999,51.7468719151,3.123,-10.878,11.3174207751,48.59,12.75,50.2349539663,78.47,51.383,-10.878,52.5218390101,3.123,-10.878,11.3174207751,48.26,0.0,48.26,65.25
2021-06-03 22:00:00,46.103,1.5445,46.1288639493,3.743,-9.9555,10.6358840371,42.36,11.5,43.8932751113,78.47,45.813,-9.9555,46.8822242353,3.743,-9.9555,10.6358840371,42.07,0.0,42.07,65.25
2021-06-03 22:30:00,49.9685,1.5905,49.9938064414,3.3485,-10.1295,10.6686092111,46.62,11.72,48.070602243,78.39,49.6385,-10.1295,50.6614987194,3.3485,-10.1295,10.6686092111,46.29,0.0,46.29,65.17
2021-06-03 23:00:00,42.124,1.324,42.1448021943,2.064,-9.586,9.8056867174,40.06,10.91,41.5190522532,78.31,41.844,-9.586,42.927983088,2.064,-9.586,9.8056867174,39.78,0.0,39.78,65.11
2021-06-03 23:30:00,49.096,1.3185,49.1137013292,1.796,-10.2815,10.4371863186,47.3,11.6,48.7016426828,78.53,48.766,-10.2815,49.8380577295,1.796,-10.2815,10.4371863186,46.97,0.0,46.97,65.29
2021-06-04 00:00:00,48.92,1.5865,48.9457187326,2.51,-11.3835,11.6569366581,46.41,12.97,48.1882662066,78.25,48.61,-11.3835,49.9251056308,2.51,-11.3835,11.6569366581,46.1,0.0,46.1,65.07
2021-06-04 00:30:00,45.229,1.7295,45.2620548722,1.619,-11.1405,11.2575264268,43.61,12.87,45.4694292905,78.5,44.909,-11.1405,46.2701742081,1.619,-11.1405,11.2575264268,43.29,0.0,43.29,65.3
2021-06-04 01:00:00,52.458,2.0985,52.4999568214,1.658,-12.2815,12.3929095151,50.8,14.38,52.7960642473,78.86,52.108,-12.2815,53.5357722112,1.658,-12.2815,12.3929095151,50.45,0.0,50.45,65.58
2021-06-04 01:30:00,49.663,1.9595,49.701641917,1.853,-12.1205,12.2613265697,47.81,14.08,49.8401695422,78.93,49.323,-12.1205,50.7904011527,1.853,-12.1205,12.2613265697,47.47,0.0,47.47,65.63
2021-06-04 02:00:00,40.731,1.4115,40.7554498595,1.7810000000000001,-10.0085,10.1657283679,38.95,11.42,40.5896403039,79.02,40.441,-10.0085,41.6610675961,1.7810000000000001,-10.0085,10.1657283679,38.66,0.0,38.66,65.7
2021-06-04 02:30:00,44.1935,1.0815,44.2067312126,2.6435,-9.6085,9.9655087427,41.55,10.69,42.9031304219,78.72,43.9035,-9.6085,44.9426365993,2.6435,-9.6085,9.9655087427,41.26,0.0,41.26,65.46
2021-06-04 03:00:00,49.014,1.4060000000000001,49.0341618874,3.174,-10.484,10.9539276974,45.84,11.89,47.3569181852,78.38,48.704,-10.484,49.8196133265,3.174,-10.484,10.9539276974,45.53,0.0,45.53,65.18
2021-06-04 03:30:00,45.0605,1.369,45.0812912554,2.1605,-10.331,10.5544929414,42.9,11.7,44.4668415789,78.43,44.7505,-10.331,45.9275169289,2.1605,-10.331,10.5544929414,42.59,0.0,42.59,65.22
2021-06-04 04:00:00,42.728,1.4775,42.7535377513,1.9180000000000001,-10.1925,10.3713923969,40.81,11.67,42.4457889549,78.65,42.438,-10.1925,43.6448267295,1.9180000000000001,-10.1925,10.3713923969,40.52,0.0,40.52,65.39
2021-06-04 04:30:00,35.1035,1.5945,35.1396946842,1.2335,-9.9755,10.0514736482,33.87,11.57,35.7916442763,78.72,34.8435,-9.9755,36.2433454927,1.2335,-9.9755,10.0514736482,33.61,0.0,33.61,65.44
2021-06-04 05:00:00,36.0765,1.3795,36.1028651564,0.8265,-9.9705,10.0046975217,35.25,11.35,37.0322157047,78.96,35.8265,-9.9705,37.1880218955,0.8265,-9.9705,10.0046975217,35.0,0.0,35.0,65.66
2021-06-04 05:30:00,31.05,1.3905,31.0811195141,0.33,-9.6695,9.6751294694,30.72,11.06,32.6502986204,79.04,30.81,-9.6695,32.2917223178,0.33,-9.6695,9.6751294694,30.48,0.0,30.48,65.73
2021-06-04 06:00:00,28.496,0.2,28.4967018442,0.276,-8.13,8.1346835218,28.22,8.33,29.4237540093,79.04,28.276,-8.13,29.4215750088,0.276,-8.13,8.1346835218,28.0,0.0,28.0,65.73
2021-06-04 06:30:00,40.6885,0.28550000000000003,40.6895016251,0.3285,-8.9645,8.9705168469,40.36,9.25,41.4064258298,78.95,40.4085,-8.9645,41.3909305585,0.3285,-8.9645,8.9705168469,40.08,0.0,40.08,65.67
2021-06-04 07:00:00,37.614,1.245,37.6345987225,0.024,-9.805,9.8050293727,37.59,11.05,39.1804874906,78.82,37.344,-9.805,38.6097443788,0.024,-9.805,9.8050293727,37.32,0.0,37.32,65.57
2021-06-04 07:30:00,41.516,1.454,41.5414536578,0.136,-9.906,9.9069335316,41.38,11.36,42.9110009205,78.82,41.216,-9.906,42.3897097419,0.136,-9.906,9.9069335316,41.08,0.0,41.08,65.57
2021-06-04 08:00:00,46.5285,0.508,46.5312730994,0.1685,-8.932,8.9335892143,46.36,9.44,47.3113432487,78.46,46.2185,-8.932,47.0736695643,0.1685,-8.932,8.9335892143,46.05,0.0,46.05,65.27
2021-06-04 08:30:00,47.2765,0.491,47.279049623,0.006500000000000001,-9.529,9.5290022169,47.27,10.02,48.3203197423,77.68,46.9365,-9.529,47.8940170924,0.006500000000000001,-9.529,9.5290022169,46.93,0.0,46.93,64.63
2021-06-04 09:00:00,47.1865,0.7195,47.1919851511,0.006500000000000001,-9.9205,9.920502129399999,47.18,10.64,48.3648839552,77.43,46.8665,-9.9205,47.9049594771,0.006500000000000001,-9.9205,9.920502129399999,46.86,0.0,46.86,64.43
2021-06-04 09:30:00,49.127,1.0185,49.1375566268,0.007,-10.0715,10.071502432599999,49.12,11.09,50.3563551104,77.43,48.787,-10.0715,49.8157252406,0.007,-10.0715,10.071502432599999,48.78,0.0,48.78,64.43
2021-06-04 10:00:00,41.7165,0.7215,41.7227388183,0.006500000000000001,-9.5885,9.588502203200001,41.71,10.31,42.9653371917,77.57,41.4165,-9.5885,42.5119489614,0.006500000000000001,-9.5885,9.588502203200001,41.41,0.0,41.41,64.55
2021-06-04 10:30:00,33.3665,1.046,33.3828914004,0.006500000000000001,-8.974,8.974002354,33.36,10.02,34.8323125847,77.79,33.1065,-8.974,34.3012101572,0.006500000000000001,-8.974,8.974002354,33.1,0.0,33.1,64.73
2021-06-04 11:00:00,27.8265,1.1965,27.8522120217,0.006500000000000001,-8.5535,8.5535024697,27.82,9.75,29.4790586688,77.9,27.6165,-8.5535,28.910784052,0.006500000000000001,-8.5535,8.5535024697,27.61,0.0,27.61,64.82
2021-06-04 11:30:00,33.9465,0.773,33.9552998993,0.006500000000000001,-8.377,8.3770025218,33.94,9.15,35.1517581353,77.82,33.6965,-8.377,34.7221577851,0.006500000000000001,-8.377,8.3770025218,33.69,0.0,33.69,64.74
2021-06-04 12:00:00,37.8755,1.164,37.8933819585,0.025500000000000002,-9.656,9.6560336707,37.85,10.82,39.3661644055,77.57,37.5955,-9.656,38.815717902,0.025500000000000002,-9.656,9.6560336707,37.57,0.0,37.57,64.54
2021-06-04 12:30:00,29.5845,1.3599999999999999,29.6157431149,0.14450000000000002,-9.13,9.1311434251,29.44,10.49,31.2530590503,77.67,29.3445,-9.13,30.7320123039,0.14450000000000002,-9.13,9.1311434251,29.2,0.0,29.2,64.65
2021-06-04 13:00:00,28.8055,1.7069999999999999,28.8560336715,0.0955,-9.353,9.3534875448,28.71,11.06,30.7666654027,77.82,28.5855,-9.353,30.0767255407,0.0955,-9.353,9.3534875448,28.49,0.0,28.49,64.75
2021-06-04 13:30:00,32.306,1.48,32.3398830548,0.806,-9.17,9.2053536597,31.5,10.65,33.2516540942,78.04,32.056,-9.17,33.3418061298,0.806,-9.17,9.2053536597,31.25,0.0,31.25,64.92
2021-06-04 14:00:00,38.912,1.828,38.9549140417,1.772,-10.432,10.5814275029,37.14,12.26,39.1112157827,78.04,38.642,-10.432,40.0253768002,1.772,-10.432,10.5814275029,36.87,0.0,36.87,64.92
2021-06-04 14:30:00,49.098,1.8014999999999999,49.1310391326,1.928,-11.5485,11.7083319158,47.17,13.35,49.0227641,78.04,48.778,-11.5485,50.1264514628,1.928,-11.5485,11.7083319158,46.85,0.0,46.85,64.92
2021-06-04 15:00:00,49.004,1.722,49.0342461959,2.254,-11.128,11.3539816805,46.75,12.85,48.4838632949,77.86,48.664,-11.128,49.9201089742,2.254,-11.128,11.3539816805,46.41,0.0,46.41,64.77
2021-06-04 15:30:00,47.5735,1.8915000000000002,47.6110877265,2.4935,-11.2885,11.5606130677,45.08,13.18,46.9672098384,77.86,47.2435,-11.2885,48.5734343494,2.4935,-11.2885,11.5606130677,44.75,0.0,44.75,64.77
2021-06-04 16:00:00,45.4905,1.924,45.5311691729,2.2505,-11.406,11.6259015242,43.24,13.33,45.2480552068,78.0,45.1905,-11.406,46.6077045804,2.2505,-11.406,11.6259015242,42.94,0.0,42.94,64.9
2021-06-04 16:30:00,42.3715,2.1795,42.4275173973,2.6915,-11.7305,12.0353148069,39.68,13.91,42.0474791159,78.0,42.0715,-11.7305,43.6762606286,2.6915,-11.7305,12.0353148069,39.38,0.0,39.38,64.9
2021-06-04 17:00:00,37.6945,2.3425000000000002,37.7672164251,2.4045,-11.5275,11.7756051437,35.29,13.87,37.9178190301,78.3,37.4145,-11.5275,39.1500710919,2.4045,-11.5275,11.7756051437,35.01,0.0,35.01,65.16
2021-06-04 17:30:00,50.069,1.8965,50.1049046826,3.449,-11.6935,12.1915357216,46.62,13.59,48.5604005338,78.36,49.749,-11.6935,51.1048035242,3.449,-11.6935,12.1915357216,46.3,0.0,46.3,65.2
2021-06-04 18:00:00,45.0265,1.7165,45.0592063235,2.4765,-11.5935,11.8550535427,42.55,13.31,44.5831649841,77.98,44.7265,-11.5935,46.2046431054,2.4765,-11.5935,11.8550535427,42.25,0.0,42.25,64.86
2021-06-04 18:30:00,50.926,1.8935,50.9611893332,2.466,-12.1865,12.4335006434,48.46,14.08,50.4640267914,78.24,50.576,-12.1865,52.0234808356,2.466,-12.1865,12.4335006434,48.11,0.0,48.11,65.1
2021-06-04 19:00:00,48.645,1.7035,48.6748183073,1.995,-12.1265,12.2895088287,46.65,13.83,48.6568741289,78.19,48.305,-12.1265,49.8038655854,1.995,-12.1265,12.2895088287,46.31,0.0,46.31,65.05
2021-06-04 19:30:00,46.519,1.9895,46.5615235065,2.109,-11.5105,11.7021148196,44.41,13.5,46.4165713943,78.34,46.199,-11.5105,47.611334903,2.109,-11.5105,11.7021148196,44.09,0.0,44.09,65.18
2021-06-04 20:00:00,50.291,1.323,50.3083990006,3.121,-10.967,11.4024440363,47.17,12.29,48.7447740789,78.34,49.971,-10.967,51.1602964221,3.121,-10.967,11.4024440363,46.85,0.0,46.85,65.18
2021-06-04 20:30:00,43.79,0.5670000000000001,43.79367065,2.62,-10.273,10.6018361146,41.17,10.84,42.5731664315,77.97,43.49,-10.273,44.6868507393,2.62,-10.273,10.6018361146,40.87,0.0,40.87,64.85
2021-06-04 21:00:00,28.8705,0.301,28.8720690504,2.3905,-8.509,8.8384145213,26.48,8.81,27.9071048301,78.38,28.6705,-8.509,29.9065319161,2.3905,-8.509,8.8384145213,26.28,0.0,26.28,65.17
2021-06-04 21:30:00,39.3765,0.8300000000000001,39.3852466318,2.6565000000000003,-10.2,10.5402557962,36.72,11.03,38.3408307161,78.57,39.1165,-10.2,40.4245046012,2.6565000000000003,-10.2,10.5402557962,36.46,0.0,36.46,65.31
2021-06-04 22:00:00,41.4905,0.5760000000000001,41.4944980238,0.7605000000000001,-9.734,9.7636630549,40.73,10.31,42.0146284049,78.22,41.2005,-9.734,42.3347606141,0.7605000000000001,-9.734,9.7636630549,40.44,0.0,40.44,65.02
2021-06-04 22:30:00,49.003,0.812,49.0097271264,1.4929999999999999,-10.578,10.6828429269,47.51,11.39,48.8562401337,77.97,48.673,-10.578,49.8091860303,1.4929999999999999,-10.578,10.6828429269,47.18,0.0,47.18,64.81
2021-06-04 23:00:00,49.7435,0.6875,49.7482507079,1.2635,-11.1025,11.1741638837,48.48,11.79,49.8930305754,77.77,49.4135,-11.1025,50.6454290978,1.2635,-11.1025,11.1741638837,48.15,0.0,48.15,64.64
2021-06-04 23:30:00,49.48,0.9835,49.4897734108,1.05,-11.9765,12.0224395299,48.43,12.96,50.1340852116,78.04,49.13,-11.9765,50.5687003219,1.05,-11.9765,12.0224395299,48.08,0.0,48.08,64.86
2021-06-05 00:00:00,44.89,1.1945000000000001,44.9058897056,1.32,-12.0955,12.1673136004,43.57,13.29,45.5518276252,78.29,44.58,-12.0955,46.1917473176,1.32,-12.0955,12.1673136004,43.26,0.0,43.26,65.07
2021-06-05 00:30:00,45.9405,0.912,45.949551513,1.1805,-11.728,11.7872627972,44.76,12.64,46.51050634,78.68,45.6105,-11.728,47.0942002188,1.1805,-11.728,11.7872627972,44.43,0.0,44.43,65.39
2021-06-05 01:00:00,32.047,1.1075,32.0661311238,1.517,-10.7425,10.8490826916,30.53,11.85,32.7490976975,78.41,31.817,-10.7425,33.5815841683,1.517,-10.7425,10.8490826916,30.3,0.0,30.3,65.16
2021-06-05 01:30:00,26.023,1.373,26.0591952677,0.9530000000000001,-10.687,10.729407159800001,25.07,12.06,27.8199299065,78.9,25.813,-10.687,27.9378406109,0.9530000000000001,-10.687,10.729407159800001,24.86,0.0,24.86,65.55
2021-06-05 02:00:00,32.8825,1.151,32.9026383023,0.49250000000000005,-11.069,11.0799511393,32.39,12.22,34.6184993898,78.9,32.6425,-11.069,34.4681819545,0.49250000000000005,-11.069,11.0799511393,32.15,0.0,32.15,65.55
2021-06-05 02:30:00,48.003,1.158,48.0169654706,0.083,-12.322,12.3222795375,47.92,13.48,49.7798834872,78.83,47.673,-12.322,49.2396853463,0.083,-12.322,12.3222795375,47.59,0.0,47.59,65.49
2021-06-05 03:00:00,49.958,1.4705,49.9796371961,0.088,-13.0095,13.0097976253,49.87,14.48,51.9296379729,78.67,49.608,-13.0095,51.2854828801,0.088,-13.0095,13.0097976253,49.52,0.0,49.52,65.37
2021-06-05 03:30:00,49.2065,1.341,49.2247694078,0.5065000000000001,-13.189,13.1987220309,48.7,14.53,50.8213626342,78.78,48.8365,-13.189,50.5860994073,0.5065000000000001,-13.189,13.1987220309,48.33,0.0,48.33,65.45
2021-06-05 04:00:00,44.243,1.5185,44.2690511673,0.273,-12.8015,12.804410617,43.97,14.32,46.2430892134,78.89,43.933,-12.8015,45.7601015214,0.273,-12.8015,12.804410617,43.66,0.0,43.66,65.55
2021-06-05 04:30:00,37.9645,1.4005,37.9903232482,0.1145,-12.8395,12.8400105335,37.85,14.24,40.4400803659,78.84,37.6945,-12.8395,39.82120152,0.1145,-12.8395,12.8400105335,37.58,0.0,37.58,65.51
2021-06-05 05:00:00,36.0165,1.545,36.0496227061,0.006500000000000001,-12.255,12.2550017238,36.01,13.8,38.5637148107,78.9,35.7365,-12.255,37.7793919651,0.006500000000000001,-12.255,12.2550017238,35.73,0.0,35.73,65.57
2021-06-05 05:30:00,37.8165,1.603,37.8504594589,0.006500000000000001,-12.277,12.2770017207,37.81,13.88,40.2771709533,79.07,37.5365,-12.277,39.4932090523,0.006500000000000001,-12.277,12.2770017207,37.53,0.0,37.53,65.72
2021-06-05 06:00:00,54.486,1.2615,54.500601632,0.006,-13.3585,13.3585013475,54.48,14.62,56.4075775052,78.85,54.096,-13.3585,55.7209721582,0.006,-13.3585,13.3585013475,54.09,0.0,54.09,65.53
2021-06-05 06:30:00,48.8055,0.809,48.8122045318,0.0055000000000000005,-12.801,12.8010011815,48.8,13.61,50.6623341349,78.61,48.4555,-12.801,50.1178718747,0.0055000000000000005,-12.801,12.8010011815,48.45,0.0,48.45,65.33
2021-06-05 07:00:00,47.416,0.976,47.4260438156,0.006,-13.084,13.0840013757,47.41,14.06,49.4509019129,78.61,47.086,-13.084,48.8700568037,0.006,-13.084,13.0840013757,47.08,0.0,47.08,65.33
2021-06-05 07:30:00,42.1565,1.2525,42.1751022346,0.006500000000000001,-12.5975,12.5975016769,42.15,13.85,44.3671612795,78.97,41.8365,-12.5975,43.6919871201,0.006500000000000001,-12.5975,12.5975016769,41.83,0.0,41.83,65.67
2021-06-05 08:00:00,54.9155,1.143,54.9273937963,0.0055000000000000005,-12.977,12.9770011655,54.91,14.12,56.6964064117,79.2,54.5355,-12.977,56.0582133969,0.0055000000000000005,-12.977,12.9770011655,54.53,0.0,54.53,65.86
2021-06-05 08:30:00,49.4855,0.666,49.4899814735,0.0055000000000000005,-11.764,11.764001285700001,49.48,12.43,51.0174019331,78.72,49.1355,-11.764,50.5241433005,0.0055000000000000005,-11.764,11.764001285700001,49.13,0.0,49.13,65.48
2021-06-05 09:00:00,45.616,0.3095,45.6170499512,0.006,-11.0405,11.0405016304,45.61,11.35,47.0010063722,78.59,45.296,-11.0405,46.6221005131,0.006,-11.0405,11.0405016304,45.29,0.0,45.29,65.38
2021-06-05 09:30:00,48.557,0.484,48.5594121155,0.037,-11.016,11.0160621367,48.52,11.5,49.8642196369,78.72,48.207,-11.016,49.449642112,0.037,-11.016,11.0160621367,48.17,0.0,48.17,65.5
2021-06-05 10:00:00,42.812,0.577,42.8158880908,0.272,-10.613,10.6164849644,42.54,11.19,43.9871310726,78.23,42.502,-10.613,43.8070288082,0.272,-10.613,10.6164849644,42.23,0.0,42.23,65.1
2021-06-05 10:30:00,31.6595,0.762,31.6686688108,0.6495000000000001,-9.288,9.3106817285,31.01,10.05,32.5978925699,78.45,31.4395,-9.288,32.7827562028,0.6495000000000001,-9.288,9.3106817285,30.79,0.0,30.79,65.27
2021-06-05 11:00:00,47.132,0.7425,47.1378481716,0.372,-10.4275,10.4341334211,46.76,11.17,48.0756331212,78.31,46.802,-10.4275,47.9495564135,0.372,-10.4275,10.4341334211,46.43,0.0,46.43,65.13
2021-06-05 11:30:00,52.9845,0.9580000000000001,52.9931599761,0.5245000000000001,-11.072,11.0844162792,52.46,12.03,53.8216731438,77.98,52.6245,-11.072,53.776641623,0.5245000000000001,-11.072,11.0844162792,52.1,0.0,52.1,64.86
2021-06-05 12:00:00,47.177,0.992,47.187428336400004,1.397,-10.468,10.5608064559,45.78,11.46,47.1925841632,77.84,46.857,-10.468,48.0120554965,1.397,-10.468,10.5608064559,45.46,0.0,45.46,64.75
2021-06-05 12:30:00,46.0205,1.332,46.0397724174,1.4505,-10.658,10.7562500087,44.57,11.99,46.1545772378,77.96,45.7205,-10.658,46.9463213069,1.4505,-10.658,10.7562500087,44.27,0.0,44.27,64.86
2021-06-05 13:00:00,48.8745,1.2295,48.8899623696,1.3945,-11.0205,11.1083774918,47.48,12.25,49.0348131433,77.96,48.5445,-11.0205,49.7797137447,1.3945,-11.0205,11.1083774918,47.15,0.0,47.15,64.86
2021-06-05 13:30:00,53.7855,1.0315,53.7953901603,1.0355,-11.4585,11.5051937185,52.75,12.49,54.208510402,77.89,53.4155,-11.4585,54.6306952409,1.0355,-11.4585,11.5051937185,52.38,0.0,52.38,64.8
2021-06-05 14:00:00,51.3095,1.051,51.3202629694,0.8795000000000001,-11.369,11.4029680895,50.43,12.42,51.9368972889,78.02,50.9695,-11.369,52.222065176,0.8795000000000001,-11.369,11.4029680895,50.09,0.0,50.09,64.91
2021-06-05 14:30:00,46.2115,1.45,46.2342430699,1.4715,-11.28,11.3755752492,44.74,12.73,46.5158091405,78.13,45.8915,-11.28,47.2574668412,1.4715,-11.28,11.3755752492,44.42,0.0,44.42,64.99
2021-06-05 15:00:00,38.515,1.678,38.5515357541,1.9649999999999999,-11.352,11.5208128619,36.55,13.03,38.8031364712,78.41,38.245,-11.352,39.8942092164,1.9649999999999999,-11.352,11.5208128619,36.28,0.0,36.28,65.23
2021-06-05 15:30:00,48.096,1.8425,48.1312790423,1.956,-12.3675,12.5212216756,46.14,14.21,48.278604992300004,78.6,47.776,-12.3675,49.3507976861,1.956,-12.3675,12.5212216756,45.82,0.0,45.82,65.36
2021-06-05 16:00:00,54.6805,1.7000000000000002,54.7069198571,2.3505000000000003,-12.69,12.9058494587,52.33,14.39,54.2724700009,78.51,54.3105,-12.69,55.7733494624,2.3505000000000003,-12.69,12.9058494587,51.96,0.0,51.96,65.3
2021-06-05 16:30:00,52.841,1.3385,52.8579498586,2.091,-11.9415,12.1231886585,50.75,13.28,52.4587542742,78.29,52.491,-11.9415,53.8321883565,2.091,-11.9415,12.1231886585,50.4,0.0,50.4,65.11
2021-06-05 17:00:00,48.2025,1.54,48.2270941095,1.6025,-11.44,11.5516927872,46.6,12.98,48.3739640716,78.22,47.8725,-11.44,49.2204211304,1.6025,-11.44,11.5516927872,46.27,0.0,46.27,65.05
2021-06-05 17:30:00,49.9175,0.9535,49.9266058179,1.6575000000000002,-11.1065,11.2294990316,48.26,12.06,49.7440569315,78.37,49.5775,-11.1065,50.806326855,1.6575000000000002,-11.1065,11.2294990316,47.92,0.0,47.92,65.16
2021-06-05 18:00:00,45.39,0.733,45.3959181976,0.7000000000000001,-10.317,10.3407199459,44.69,11.05,46.0358403855,78.28,45.07,-10.317,46.2357587696,0.7000000000000001,-10.317,10.3407199459,44.37,0.0,44.37,65.11
2021-06-05 18:30:00,35.3845,1.2885,35.4079521082,0.6945,-10.2215,10.2450667397,34.69,11.51,36.5496402171,78.34,35.1245,-10.2215,36.5815467483,0.6945,-10.2215,10.2450667397,34.43,0.0,34.43,65.16
2021-06-05 19:00:00,49.7365,1.1219999999999999,49.749153925,0.6865,-11.358,11.3787277958,49.05,12.48,50.6127740793,78.54,49.4065,-11.358,50.6952306065,0.6865,-11.358,11.3787277958,48.72,0.0,48.72,65.3
2021-06-05 19:30:00,53.277,1.043,53.28720839,0.057,-11.227,11.2271446949,53.22,12.27,54.6161267393,78.09,52.897,-11.227,54.0753006279,0.057,-11.227,11.2271446949,52.84,0.0,52.84,64.94
2021-06-05 20:00:00,52.7345,1.1335,52.7466805828,0.1145,-11.6965,11.6970604213,52.62,12.83,54.1615481684,78.09,52.3745,-11.6965,53.6646658659,0.1145,-11.6965,11.6970604213,52.26,0.0,52.26,64.94
2021-06-05 20:30:00,55.401,1.08,55.4115258859,0.051000000000000004,-12.13,12.130107213,55.35,13.21,56.904539362,78.09,55.011,-12.13,56.3324686216,0.051000000000000004,-12.13,12.130107213,54.96,0.0,54.96,64.94
2021-06-05 21:00:00,52.276,1.75,52.3052834425,0.006,-12.14,12.1400014827,52.27,13.89,54.0840549515,78.18,51.916,-12.14,53.3165139145,0.006,-12.14,12.1400014827,51.91,0.0,51.91,65.01
2021-06-05 21:30:00,45.677,0.8475,45.6848616639,0.007,-9.7925,9.7925025019,45.67,10.64,46.8930538566,77.93,45.347,-9.7925,46.3922780778,0.007,-9.7925,9.7925025019,45.34,0.0,45.34,64.8
2021-06-05 22:00:00,38.6755,1.1345,38.6921360292,0.0055000000000000005,-9.3655,9.365501615,38.67,10.5,40.0701746939,77.93,38.3955,-9.3655,39.5212222799,0.0055000000000000005,-9.3655,9.365501615,38.39,0.0,38.39,64.8
2021-06-05 22:30:00,34.1165,0.8985000000000001,34.1283295006,0.006500000000000001,-9.1915,9.1915022983,34.11,10.09,35.5710584605,78.09,33.8565,-9.1915,35.0819934511,0.006500000000000001,-9.1915,9.1915022983,33.85,0.0,33.85,64.93
2021-06-05 23:00:00,35.197,0.6925,35.2038118,0.007,-9.6875,9.687502529,35.19,10.38,36.6889697321,78.25,34.947,-9.6875,36.2648654382,0.007,-9.6875,9.687502529,34.94,0.0,34.94,65.04
2021-06-05 23:30:00,46.675,1.46,46.697828911,0.035,-11.88,11.8800515571,46.64,13.34,48.5102587089,78.47,46.335,-11.88,47.8337394001,0.035,-11.88,11.8800515571,46.3,0.0,46.3,65.21
2021-06-06 00:00:00,51.038,1.768,51.0686133354,0.008,-13.192,13.1920024257,51.03,14.96,53.1776503806,78.57,50.678,-13.192,52.3668649816,0.008,-13.192,13.1920024257,50.67,0.0,50.67,65.32
2021-06-06 00:30:00,52.2165,2.3495,52.2693315674,0.006500000000000001,-13.6905,13.690501543,52.21,16.04,54.6183641278,78.92,51.8465,-13.6905,53.6235895152,0.006500000000000001,-13.6905,13.690501543,51.84,0.0,51.84,65.6
2021-06-06 01:00:00,50.7765,2.342,50.8304821564,0.006500000000000001,-13.488,13.4880015662,50.77,15.83,53.1806524969,79.14,50.4065,-13.488,52.1798944638,0.006500000000000001,-13.488,13.4880015662,50.4,0.0,50.4,65.8
2021-06-06 01:30:00,45.3965,1.6680000000000001,45.4271332603,0.006500000000000001,-11.992,11.992001761600001,45.39,13.66,47.4009250965,79.14,45.0765,-11.992,46.6443878323,0.006500000000000001,-11.992,11.992001761600001,45.07,0.0,45.07,65.8
2021-06-06 02:00:00,27.7265,1.4795,27.7659453738,0.006500000000000001,-11.0405,11.0405019134,27.72,12.52,30.4162588101,78.85,27.5065,-11.0405,29.6395037492,0.006500000000000001,-11.0405,11.0405019134,27.5,0.0,27.5,65.57
2021-06-06 02:30:00,28.5265,1.6305,28.5730595579,0.006500000000000001,-11.1095,11.1095019015,28.52,12.74,31.2361649375,79.01,28.2965,-11.1095,30.3992253602,0.006500000000000001,-11.1095,11.1095019015,28.29,0.0,28.29,65.7
2021-06-06 03:00:00,29.6565,1.397,29.6893853296,0.006500000000000001,-10.703,10.7030019737,29.65,12.1,32.0239363602,79.1,29.4165,-10.703,31.3031097696,0.006500000000000001,-10.703,10.7030019737,29.41,0.0,29.41,65.76
2021-06-06 03:30:00,29.5765,1.289,29.6045752081,0.006500000000000001,-10.171,10.171002077,29.57,11.46,31.7130335982,78.77,29.3565,-10.171,31.0685264094,0.006500000000000001,-10.171,10.171002077,29.35,0.0,29.35,65.47
2021-06-06 04:00:00,30.0665,1.0765,30.0857653135,0.006500000000000001,-10.2035,10.2035020704,30.06,11.28,32.1067282668,78.77,29.8265,-10.2035,31.5235073318,0.006500000000000001,-10.2035,10.2035020704,29.82,0.0,29.82,65.47
2021-06-06 04:30:00,40.8165,0.5995,40.8209023969,0.006500000000000001,-10.5205,10.520502008,40.81,11.12,42.2978781974,78.63,40.5365,-10.5205,41.8794550168,0.006500000000000001,-10.5205,10.520502008,40.53,0.0,40.53,65.37
2021-06-06 05:00:00,32.8765,0.998,32.8916441707,0.006500000000000001,-11.192,11.1920018875,32.87,12.19,35.0575669435,78.28,32.6065,-11.192,34.4738263941,0.006500000000000001,-11.192,11.1920018875,32.6,0.0,32.6,65.1
2021-06-06 05:30:00,36.356,0.732,36.3633683808,0.006,-10.788,10.7880016685,36.35,11.52,38.131783331,78.68,36.096,-10.788,37.6736268496,0.006,-10.788,10.7880016685,36.09,0.0,36.09,65.44
2021-06-06 06:00:00,44.626,0.7495,44.6322935356,0.006,-11.0605,11.0605016274,44.62,11.81,46.1564784185,78.68,44.316,-11.0605,45.6754038433,0.006,-11.0605,11.0605016274,44.31,0.0,44.31,65.41
2021-06-06 06:30:00,44.5065,0.628,44.5109304132,0.006500000000000001,-10.982,10.9820019236,44.5,11.61,45.9895868649,78.44,44.1865,-10.982,45.5307709824,0.006500000000000001,-10.982,10.9820019236,44.18,0.0,44.18,65.22
2021-06-06 07:00:00,44.586,1.034,44.5979882057,0.006,-11.506,11.5060015644,44.58,12.54,46.3101284818,78.52,44.266,-11.506,45.7369302861,0.006,-11.506,11.5060015644,44.26,0.0,44.26,65.29
2021-06-06 07:30:00,45.086,1.2875,45.1043795241,0.006,-11.8125,11.8125015238,45.08,13.1,46.9448229308,78.63,44.766,-11.8125,46.2982711583,0.006,-11.8125,11.8125015238,44.76,0.0,44.76,65.38
2021-06-06 08:00:00,42.046,1.255,42.0647256142,0.006,-11.595,11.5950015524,42.04,12.85,43.9600284349,78.54,41.736,-11.595,43.3167141067,0.006,-11.595,11.5950015524,41.73,0.0,41.73,65.31
2021-06-06 08:30:00,38.566,1.1795,38.5840326592,0.006,-10.8905,10.8905016528,38.56,12.07,40.4049316297,78.39,38.276,-10.8905,39.7951651115,0.006,-10.8905,10.8905016528,38.27,0.0,38.27,65.19
2021-06-06 09:00:00,49.076,0.8305,49.0830266615,0.006,-10.7995,10.7995016667,49.07,11.63,50.4293743764,78.32,48.746,-10.7995,49.9279652725,0.006,-10.7995,10.7995016667,48.74,0.0,48.74,65.12
2021-06-06 09:30:00,53.636,0.9315,53.6440881016,0.006,-11.2185,11.2185016045,53.63,12.15,54.9890843714,77.9,53.266,-11.2185,54.4345616153,0.006,-11.2185,11.2185016045,53.26,0.0,53.26,64.76
2021-06-06 10:00:00,33.436,0.9055000000000001,33.448258942,0.006,-9.4245,9.4245019099,33.43,10.33,34.9896241763,77.86,33.186,-9.4245,34.4982868596,0.006,-9.4245,9.4245019099,33.18,0.0,33.18,64.72
2021-06-06 10:30:00,28.646,1.106,28.6673429533,0.006,-8.934,8.9340020148,28.64,10.04,30.3488253479,78.14,28.416,-8.934,29.7873364368,0.006,-8.934,8.9340020148,28.41,0.0,28.41,64.95
2021-06-06 11:00:00,29.196,1.108,29.2170169593,0.006,-9.002,9.0020019996,29.19,10.11,30.8912317657,78.21,28.966,-9.002,30.332575888,0.006,-9.002,9.0020019996,28.96,0.0,28.96,65.01
2021-06-06 11:30:00,31.326,0.9815,31.3413723096,0.006,-8.6785,8.6785020741,31.32,9.66,32.7758752744,78.17,31.086,-8.6785,32.2746922255,0.006,-8.6785,8.6785020741,31.08,0.0,31.08,65.01
2021-06-06 12:00:00,29.806,1.2525,29.832304507899998,0.006,-9.0575,9.0575019873,29.8,10.31,31.5330953127,78.12,29.576,-9.0575,30.9318295975,0.006,-9.0575,9.0575019873,29.57,0.0,29.57,64.93
2021-06-06 12:30:00,29.776,1.068,29.7951472559,0.006,-8.862,8.8620020311,29.77,9.93,31.3824441368,78.3,29.546,-8.862,30.8464124332,0.006,-8.862,8.8620020311,29.54,0.0,29.54,65.1
2021-06-06 13:00:00,26.818,0.627,26.8253285721,0.108,-8.363,8.3636973283,26.71,8.99,28.1823384409,78.46,26.608,-8.363,27.8913146517,0.108,-8.363,8.3636973283,26.5,0.0,26.5,65.23
2021-06-06 13:30:00,28.4935,1.8105,28.5509623743,0.3435,-10.3295,10.3352098431,28.15,12.14,30.6561918705,78.77,28.2635,-10.3295,30.0919258689,0.3435,-10.3295,10.3352098431,27.92,0.0,27.92,65.5
2021-06-06 14:00:00,28.4675,1.8425,28.5270636852,0.2275,-10.2075,10.2100348922,28.24,12.05,30.7034216334,78.77,28.2375,-10.2075,30.0258132696,0.2275,-10.2075,10.2100348922,28.01,0.0,28.01,65.5
2021-06-06 14:30:00,26.769,1.7934999999999999,26.8290142057,0.739,-10.7165,10.7419501605,26.03,12.51,28.8801142657,78.59,26.559,-10.7165,28.6395505071,0.739,-10.7165,10.7419501605,25.82,0.0,25.82,65.34
2021-06-06 15:00:00,27.152,1.8535,27.2151899911,0.502,-10.8965,10.9080574004,26.65,12.75,29.5429348576,78.59,26.922,-10.8965,29.0435499939,0.502,-10.8965,10.9080574004,26.42,0.0,26.42,65.34
2021-06-06 15:30:00,28.288,1.8335,28.3473573063,0.488,-10.6665,10.677657339,27.8,12.5,30.4809776746,78.59,28.058,-10.6665,30.0170882374,0.488,-10.6665,10.677657339,27.57,0.0,27.57,65.34
2021-06-06 16:00:00,29.4115,1.7685,29.464621574,0.3915,-10.6415,10.6486991929,29.02,12.41,31.5621371266,78.64,29.1815,-10.6415,31.0612534277,0.3915,-10.6415,10.6486991929,28.79,0.0,28.79,65.4
2021-06-06 16:30:00,26.356,1.4515,26.395938859,0.796,-10.0285,10.0600411654,25.56,11.48,28.0197073504,78.64,26.146,-10.0285,28.0032878114,0.796,-10.0285,10.0600411654,25.35,0.0,25.35,65.4
2021-06-06 17:00:00,26.694,1.1885,26.7204447615,0.604,-9.711500000000001,9.7302645519,26.09,10.9,28.2753974331,78.58,26.484,-9.711500000000001,28.2084293829,0.604,-9.711500000000001,9.7302645519,25.88,0.0,25.88,65.35
2021-06-06 17:30:00,30.0315,1.324,30.0606714537,0.061500000000000006,-10.116,10.1161869422,29.97,11.44,32.0791910746,78.58,29.7915,-10.116,31.4621507251,0.061500000000000006,-10.116,10.1161869422,29.73,0.0,29.73,65.35
2021-06-06 18:00:00,37.736,1.558,37.76814875,0.006,-11.162,11.1620016126,37.73,12.72,39.8164702102,78.5,37.446,-11.162,39.0742006956,0.006,-11.162,11.1620016126,37.44,0.0,37.44,65.29
2021-06-06 18:30:00,38.164,1.255,38.1846293815,0.14400000000000002,-11.135,11.1359310792,38.02,12.39,39.9879044212,78.56,37.894,-11.135,39.4961195689,0.14400000000000002,-11.135,11.1359310792,37.75,0.0,37.75,65.33
2021-06-06 19:00:00,51.793,1.2835,51.8089009848,0.863,-12.3065,12.3367220626,50.93,13.59,52.7119815602,78.56,51.423,-12.3065,52.8750874349,0.863,-12.3065,12.3367220626,50.56,0.0,50.56,65.33
2021-06-06 19:30:00,43.9385,1.2345,43.9558388897,0.3785,-10.8555,10.8620965978,43.56,12.09,45.2066554835,78.22,43.6285,-10.8555,44.9587354415,0.3785,-10.8555,10.8620965978,43.25,0.0,43.25,65.05
2021-06-06 20:00:00,40.572,1.175,40.5890109389,0.022,-10.985,10.98502203,40.55,12.16,42.3340064251,78.32,40.272,-10.985,41.7433133448,0.022,-10.985,10.98502203,40.25,0.0,40.25,65.13
2021-06-06 20:30:00,47.265,0.868,47.2729695386,0.015,-11.152,11.1520100879,47.25,12.02,48.7549269305,78.43,46.945,-11.152,48.2514261862,0.015,-11.152,11.1520100879,46.93,0.0,46.93,65.23
2021-06-06 21:00:00,43.505,0.5975,43.509102855,0.005,-9.7725,9.7725012791,43.5,10.37,44.7189769561,78.35,43.195,-9.7725,44.2866772433,0.005,-9.7725,9.7725012791,43.19,0.0,43.19,65.15
2021-06-06 21:30:00,36.735,1.079,36.7508430652,0.005,-9.841,9.8410012702,36.73,10.92,38.3189156945,78.3,36.455,-9.841,37.7599298993,0.005,-9.841,9.8410012702,36.45,0.0,36.45,65.1
2021-06-06 22:00:00,30.645,1.063,30.6634308909,0.005,-9.577,9.5770013052,30.64,10.64,32.4348454598,78.59,30.405,-9.577,31.8776246606,0.005,-9.577,9.5770013052,30.4,0.0,30.4,65.33
2021-06-06 22:30:00,30.7705,1.3665,30.8008277892,0.0505,-10.0835,10.0836264558,30.72,11.45,32.7844612583,78.67,30.5305,-10.0835,32.1525800287,0.0505,-10.0835,10.0836264558,30.48,0.0,30.48,65.38
2021-06-06 23:00:00,24.055,0.47750000000000004,24.0597388026,0.005,-9.2325,9.2325013539,24.05,9.71,25.936202497700002,78.8,23.855,-9.2325,25.5792900849,0.005,-9.2325,9.2325013539,23.85,0.0,23.85,65.49
2021-06-06 23:30:00,24.785,0.0425,24.7850364383,0.005,-8.4175,8.417501485,24.78,8.46,26.1843464688,79.08,24.575,-8.4175,25.9766227838,0.005,-8.4175,8.417501485,24.57,0.0,24.57,65.71
2021-06-07 00:00:00,29.585,1.1635,29.6078698533,0.005,-10.1665,10.1665012295,29.58,11.33,31.6756262764,78.64,29.355,-10.1665,31.0656361153,0.005,-10.1665,10.1665012295,29.35,0.0,29.35,65.35
2021-06-07 00:30:00,28.5255,1.222,28.5516625479,0.0055000000000000005,-10.468,10.4680014449,28.52,11.69,30.8228243352,78.83,28.3055,-10.468,30.179137732,0.0055000000000000005,-10.468,10.4680014449,28.3,0.0,28.3,65.5
2021-06-07 01:00:00,26.876,0.8475,26.8893590896,0.106,-10.3325,10.333043707,26.77,11.18,29.0107790312,78.9,26.666,-10.3325,28.5978340482,0.106,-10.3325,10.333043707,26.56,0.0,26.56,65.57
2021-06-07 01:30:00,24.7345,0.492,24.7393927624,0.0145,-10.048,10.0480104623,24.72,10.54,26.8732208713,79.33,24.5345,-10.048,26.5123366426,0.0145,-10.048,10.0480104623,24.52,0.0,24.52,65.93
2021-06-07 02:00:00,41.515,0.5965,41.5192851245,0.145,-11.5135,11.5144130224,41.37,12.11,43.1060204612,79.33,41.215,-11.5135,42.792953944,0.145,-11.5135,11.5144130224,41.07,0.0,41.07,65.93
2021-06-07 02:30:00,44.3195,1.1365,44.3340694331,0.5995,-12.4235,12.4379561223,43.72,13.56,45.7745780975,78.84,44.0095,-12.4235,45.7294155058,0.5995,-12.4235,12.4379561223,43.41,0.0,43.41,65.54
2021-06-07 03:00:00,46.384,1.0045,46.3948755387,0.744,-12.0055,12.0285313422,45.64,13.01,47.4580836107,78.63,46.064,-12.0055,47.6027743545,0.744,-12.0055,12.0285313422,45.32,0.0,45.32,65.36
2021-06-07 03:30:00,45.765,0.2235,45.765545744,1.175,-11.5165,11.5762859869,44.59,11.74,46.10960529,78.53,45.445,-11.5165,46.8815293826,1.175,-11.5165,11.5762859869,44.27,0.0,44.27,65.27
2021-06-07 04:00:00,42.7455,0.0815,42.7455776952,0.9655,-11.4085,11.4492821827,41.78,11.49,43.3311493039,78.79,42.4655,-11.4085,43.9712697395,0.9655,-11.4085,11.4492821827,41.5,0.0,41.5,65.49
2021-06-07 04:30:00,44.6755,0.0465,44.6755241995,0.8855000000000001,-11.4235,11.4577686528,43.79,11.47,45.2672619008,78.97,44.3555,-11.4235,45.8029118343,0.8855000000000001,-11.4235,11.4577686528,43.47,0.0,43.47,65.64
2021-06-07 05:00:00,39.529,0.223,39.5296290142,1.089,-11.587,11.6380621239,38.44,11.81,40.2133025254,78.83,39.249,-11.587,40.9236187305,1.089,-11.587,11.6380621239,38.16,0.0,38.16,65.53
2021-06-07 05:30:00,32.8185,0.989,32.8333985943,0.5985,-11.491,11.5065756526,32.22,12.48,34.5525512806,79.28,32.5685,-11.491,34.5362168347,0.5985,-11.491,11.5065756526,31.97,0.0,31.97,65.92
2021-06-07 06:00:00,48.1555,1.5425,48.1801980745,0.20550000000000002,-12.8975,12.8991370448,47.95,14.44,50.0771015535,79.28,47.8155,-12.8975,49.5244136412,0.20550000000000002,-12.8975,12.8991370448,47.61,0.0,47.61,65.92
2021-06-07 06:30:00,49.4585,1.4205,49.47889492,1.6985000000000001,-12.5595,12.6738290386,47.76,13.98,49.7640231493,78.95,49.1285,-12.5595,50.7084860009,1.6985000000000001,-12.5595,12.6738290386,47.43,0.0,47.43,65.66
2021-06-07 07:00:00,47.3115,1.4275,47.3330306287,1.3815,-12.3225,12.3996995326,45.93,13.75,47.9440027532,78.62,46.9915,-12.3225,48.5802951669,1.3815,-12.3225,12.3996995326,45.61,0.0,45.61,65.39
2021-06-07 07:30:00,48.84,1.3940000000000001,48.8598898484,0.79,-12.116,12.1417278836,48.05,13.51,49.9131505718,78.67,48.5,-12.116,49.9904736525,0.79,-12.116,12.1417278836,47.71,0.0,47.71,65.39
2021-06-07 08:00:00,47.368,0.598,47.3717745921,0.578,-10.272,10.288249025,46.79,10.87,48.0360385544,78.32,47.058,-10.272,48.1660601254,0.578,-10.272,10.288249025,46.48,0.0,46.48,65.13
