Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-07 08:30:00,49.167,0.9560000000000001,49.1762933231,0.387,-10.414,10.421188272,48.78,11.37,50.0875763039,77.76,48.817,-10.414,49.9154373416,0.387,-10.414,10.421188272,48.43,0.0,48.43,64.68
2021-06-07 09:00:00,50.4815,1.5345,50.5048169237,0.0415,-9.7455,9.7455883609,50.44,11.28,51.6858974963,77.76,50.1415,-9.7455,51.0797884931,0.0415,-9.7455,9.7455883609,50.1,0.0,50.1,64.68
2021-06-07 09:30:00,43.5565,1.4795,43.5816201225,0.4565,-9.3305,9.3416605858,43.1,10.81,44.4349648363,77.46,43.2465,-9.3305,44.2415866861,0.4565,-9.3305,9.3416605858,42.79,0.0,42.79,64.43
2021-06-07 10:00:00,29.5855,1.2255,29.6108706474,0.3855,-8.2745,8.2834751463,29.2,9.5,30.7065139669,77.46,29.3655,-8.2745,30.509014086,0.3855,-8.2745,8.2834751463,28.98,0.0,28.98,64.43
2021-06-07 10:30:00,32.9565,1.6875,32.9996749757,0.40650000000000003,-8.2125,8.2225542564,32.55,9.9,34.0222353763,77.72,32.7165,-8.2125,33.7315064665,0.40650000000000003,-8.2125,8.2225542564,32.31,0.0,32.31,64.63
2021-06-07 11:00:00,39.023,1.323,39.0454204485,0.393,-8.717,8.7258545713,38.63,10.04,39.9133874784,77.72,38.753,-8.717,39.7212927534,0.393,-8.717,8.7258545713,38.36,0.0,38.36,64.63
2021-06-07 11:30:00,40.1865,1.4304999999999999,40.2119523587,1.0665,-9.1595,9.2213807263,39.12,10.59,40.5280458448,77.53,39.9065,-9.1595,40.9441715327,1.0665,-9.1595,9.2213807263,38.84,0.0,38.84,64.51
2021-06-07 12:00:00,42.685,1.235,42.7028623162,1.335,-9.105,9.2023502433,41.35,10.34,42.6232108129,77.47,42.405,-9.105,43.3714773786,1.335,-9.105,9.2023502433,41.07,0.0,41.07,64.47
2021-06-07 12:30:00,42.7275,1.3860000000000001,42.7499737105,1.5775000000000001,-9.544,9.67349173,41.15,10.93,42.5768411228,77.47,42.4375,-9.544,43.4974636301,1.5775000000000001,-9.544,9.67349173,40.86,0.0,40.86,64.47
2021-06-07 13:00:00,42.037,1.581,42.0667199815,2.067,-9.599,9.8190269375,39.97,11.18,41.5041359385,77.47,41.747,-9.599,42.8363491675,2.067,-9.599,9.8190269375,39.68,0.0,39.68,64.47
2021-06-07 13:30:00,38.3215,2.1135,38.3797374209,2.2715,-10.4065,10.6515235765,36.05,12.52,38.162192023,77.47,38.0615,-10.4065,39.4584974942,2.2715,-10.4065,10.6515235765,35.79,0.0,35.79,64.47
2021-06-07 14:00:00,40.0875,2.176,40.1465145716,3.2375,-10.994,11.4607784312,36.85,13.17,39.1327407678,77.89,39.8175,-10.994,41.3074005748,3.2375,-10.994,11.4607784312,36.58,0.0,36.58,64.82
2021-06-07 14:30:00,35.7485,2.3675,35.8268099124,3.0485,-10.7925,11.2147852632,32.7,13.16,35.2487673543,78.02,35.4985,-10.7925,37.1028510832,3.0485,-10.7925,11.2147852632,32.45,0.0,32.45,64.94
2021-06-07 15:00:00,48.3865,2.037,48.4293583609,2.9565,-11.113,11.4995504803,45.43,13.15,47.2948982449,78.2,48.0665,-11.113,49.3344422412,2.9565,-11.113,11.4995504803,45.11,0.0,45.11,65.08
2021-06-07 15:30:00,47.317,2.3305,47.3743571909,3.247,-11.6595,12.1031793034,44.07,13.99,46.2372685179,77.84,47.007,-11.6595,48.4314153133,3.247,-11.6595,12.1031793034,43.76,0.0,43.76,64.77
2021-06-07 16:00:00,50.243,2.4385,50.3021404241,2.403,-11.211500000000001,11.4661301776,47.84,13.65,49.7492522557,78.12,49.913,-11.211500000000001,51.1566740636,2.403,-11.211500000000001,11.4661301776,47.51,0.0,47.51,65.03
2021-06-07 16:30:00,47.7095,2.472,47.7734986603,1.3295,-10.828,10.909315022,46.38,13.3,48.2492942954,78.03,47.3795,-10.828,48.6010555878,1.3295,-10.828,10.909315022,46.05,0.0,46.05,64.94
2021-06-07 17:00:00,44.434,2.1555,44.4862510923,2.254,-10.2745,10.5188338826,42.18,12.43,43.9733703507,78.21,44.134,-10.2745,45.3141843825,2.254,-10.2745,10.5188338826,41.88,0.0,41.88,65.1
2021-06-07 17:30:00,38.385,1.564,38.4168494414,2.9450000000000003,-9.386,9.8371754584,35.44,10.95,37.0930734774,78.21,38.115,-9.386,39.2536650646,2.9450000000000003,-9.386,9.8371754584,35.17,0.0,35.17,65.1
2021-06-07 18:00:00,33.0815,1.3735,33.110000672,3.3115,-9.0765,9.6617226466,29.77,10.45,31.5508383407,78.46,32.8515,-9.0765,34.0823107271,3.3115,-9.0765,9.6617226466,29.54,0.0,29.54,65.32
2021-06-07 18:30:00,41.652,1.203,41.6693690017,2.892,-9.527,9.9562740521,38.76,10.73,40.2177883529,78.46,41.382,-9.527,42.4644987372,2.892,-9.527,9.9562740521,38.49,0.0,38.49,65.32
2021-06-07 19:00:00,32.264,1.6005,32.3036731077,1.284,-8.1495,8.2500306818,30.98,9.75,32.4780371944,78.25,32.024,-8.1495,33.0446807558,1.284,-8.1495,8.2500306818,30.74,0.0,30.74,65.13
2021-06-07 19:30:00,26.1845,0.9540000000000001,26.2018731439,0.8145,-6.376,6.427813489,25.37,7.33,26.4076844877,78.55,25.9845,-6.376,26.7553287449,0.8145,-6.376,6.427813489,25.17,0.0,25.17,65.36
2021-06-07 20:00:00,33.045,1.222,33.0675869848,1.415,-7.708,7.8368034938,31.63,8.93,32.8664235961,78.32,32.805,-7.708,33.6983870386,1.415,-7.708,7.8368034938,31.39,0.0,31.39,65.15
2021-06-07 20:30:00,46.9475,1.2835,46.9650415575,0.8875000000000001,-8.6365,8.6819806784,46.06,9.92,47.1161331181,78.14,46.6275,-8.6365,47.4205956152,0.8875000000000001,-8.6365,8.6819806784,45.74,0.0,45.74,65.03
2021-06-07 21:00:00,47.6745,1.609,47.7016439051,0.41450000000000004,-9.261,9.2702713687,47.26,10.87,48.4939635419,78.14,47.3545,-9.261,48.2515781219,0.41450000000000004,-9.261,9.2702713687,46.94,0.0,46.94,65.03
2021-06-07 21:30:00,45.6125,1.615,45.6410821656,0.6025,-9.435,9.4542176435,45.01,11.05,46.3465489546,78.45,45.2925,-9.435,46.2647790576,0.6025,-9.435,9.4542176435,44.69,0.0,44.69,65.27
2021-06-07 22:00:00,44.2745,0.988,44.2855224001,1.1245,-9.492,9.5583766535,43.15,10.48,44.4044243291,78.53,43.9645,-9.492,44.9774979768,1.1245,-9.492,9.5583766535,42.84,0.0,42.84,65.33
2021-06-07 22:30:00,37.9715,1.283,37.9931691393,0.6715,-8.987,9.012052,37.3,10.27,38.688020109600004,78.62,37.7015,-8.987,38.7578285157,0.6715,-8.987,9.012052,37.03,0.0,37.03,65.4
2021-06-07 23:00:00,28.9935,1.4465,29.0295608734,0.4335,-8.4135,8.4246604976,28.56,9.86,30.2141225257,79.02,28.7635,-8.4135,29.9687489645,0.4335,-8.4135,8.4246604976,28.33,0.0,28.33,65.72
2021-06-07 23:30:00,38.862,-0.304,38.8631890097,0.842,-8.524000000000001,8.565485392,38.02,8.22,38.8984421282,79.31,39.032,-8.524000000000001,39.9519160992,0.842,-8.524000000000001,8.565485392,38.19,0.0,38.19,65.96
2021-06-08 00:00:00,34.458,-1.4,34.486428693,1.048,-7.02,7.0977957142,33.41,5.62,33.8793816354,78.3,34.758,-7.02,35.459821827,1.048,-7.02,7.0977957142,33.71,0.0,33.71,65.11
2021-06-08 00:30:00,41.1745,-1.152,41.190612453,1.2045,-8.112,8.200936791,39.97,6.96,40.5714493209,77.42,41.5245,-8.112,42.3094391862,1.2045,-8.112,8.200936791,40.32,0.0,40.32,64.36
2021-06-08 01:00:00,39.504,-0.21,39.5045581674,1.064,-8.87,8.9335880809,38.44,8.66,39.4034160956,77.46,39.844,-8.87,40.8193732926,1.064,-8.87,8.9335880809,38.78,0.0,38.78,64.41
2021-06-08 01:30:00,33.5975,-0.4425,33.6004138739,0.2175,-8.0425,8.0454404789,33.38,7.6,34.2342576961,77.46,33.8875,-8.0425,34.8287878414,0.2175,-8.0425,8.0454404789,33.67,0.0,33.67,64.41
2021-06-08 02:00:00,30.215,-0.309,30.2165799852,0.005,-7.349,7.3490017009,30.21,7.04,31.0194406784,77.39,30.475,-7.349,31.3485793299,0.005,-7.349,7.3490017009,30.47,0.0,30.47,64.34
2021-06-08 02:30:00,37.0595,-0.276,37.0605277384,0.0495,-7.976,7.9761536,37.01,7.7,37.8025144666,77.45,37.3895,-7.976,38.2307636106,0.0495,-7.976,7.9761536,37.34,0.0,37.34,64.37
2021-06-08 03:00:00,37.7705,-0.1615,37.7708452712,0.2505,-8.7615,8.7650802906,37.52,8.6,38.4929915699,77.5,38.1005,-8.7615,39.0949099308,0.2505,-8.7615,8.7650802906,37.85,0.0,37.85,64.44
2021-06-08 03:30:00,33.886,-0.614,33.8915622538,0.056,-7.424,7.4242112039,33.83,6.8100000000000005,34.508622111,77.5,34.186,-7.424,34.982829674,0.056,-7.424,7.4242112039,34.13,0.0,34.13,64.49
2021-06-08 04:00:00,32.375,-0.4645,32.3783320332,0.005,-7.4945,7.4945016679,32.37,7.03,33.1245799973,77.28,32.655,-7.4945,33.5039782004,0.005,-7.4945,7.4945016679,32.65,0.0,32.65,64.28
2021-06-08 04:30:00,36.5315,0.1935,36.5320124617,0.0415,-8.2965,8.2966037931,36.49,8.49,37.4646526742,77.34,36.8515,-8.2965,37.7738661577,0.0415,-8.2965,8.2966037931,36.81,0.0,36.81,64.35
2021-06-08 05:00:00,37.908500000000004,0.2795,37.9095303651,0.28850000000000003,-8.1105,8.1156295196,37.62,8.39,38.5442148707,77.13,38.2285,-8.1105,39.0793861582,0.28850000000000003,-8.1105,8.1156295196,37.94,0.0,37.94,64.17
2021-06-08 05:30:00,39.179,0.6755,39.1848228432,0.179,-9.0945,9.0962613886,39.0,9.77,40.2051352441,77.13,39.609,-9.0945,40.6396704127,0.179,-9.0945,9.0962613886,39.43,0.0,39.43,64.17
2021-06-08 06:00:00,31.339,0.382,31.3413280669,0.089,-8.238,8.2384807459,31.25,8.62,32.4170772896,77.58,31.709,-8.238,32.7616441132,0.089,-8.238,8.2384807459,31.62,0.0,31.62,64.54
2021-06-08 06:30:00,30.275,0.3005,30.2764912969,0.005,-7.6895,7.6895016256,30.27,7.99,31.3067564593,78.4,30.615,-7.6895,31.5659093842,0.005,-7.6895,7.6895016256,30.61,0.0,30.61,65.24
2021-06-08 07:00:00,30.625,-0.3315,30.6267941066,0.005,-6.3815,6.3815019588,30.62,6.05,31.2119672562,78.1,30.975,-6.3815,31.6255303078,0.005,-6.3815,6.3815019588,30.97,0.0,30.97,65.02
2021-06-08 07:30:00,25.885,-0.5585,25.891024453500002,0.005,-5.6385000000000005,5.6385022169,25.88,5.08,26.3738658524,77.68,26.185,-5.6385000000000005,26.7851994066,0.005,-5.6385000000000005,5.6385022169,26.18,0.0,26.18,64.67
2021-06-08 08:00:00,36.6055,-0.8645,36.6157068824,0.0055000000000000005,-5.7545,5.7545026284,36.6,4.89,36.9252230867,77.68,37.0355,-5.7545,37.4798950172,0.0055000000000000005,-5.7545,5.7545026284,37.03,0.0,37.03,64.62
2021-06-08 08:30:00,38.245,0.914,38.2559200778,0.005,-8.626,8.6260014491,38.24,9.54,39.4120438445,77.28,38.565,-8.626,39.5179339161,0.005,-8.626,8.6260014491,38.56,0.0,38.56,64.33
2021-06-08 09:00:00,37.889,1.422,37.9156749248,0.019,-9.498,9.498019004,37.87,10.92,39.4129839012,78.6,38.159,-9.498,39.3232918892,0.019,-9.498,9.498019004,38.14,0.0,38.14,65.42
2021-06-08 09:30:00,34.603,0.2725,34.6040729575,0.393,-9.3475,9.3557578661,34.21,9.62,35.5368611445,79.33,34.833,-9.3475,36.0654078758,0.393,-9.3475,9.3557578661,34.44,0.0,34.44,66.02
2021-06-08 10:00:00,35.209,0.614,35.214353281,0.789,-10.326,10.3560995071,34.42,10.94,36.1167551145,79.17,35.449,-10.326,36.9223222049,0.789,-10.326,10.3560995071,34.66,0.0,34.66,65.89
2021-06-08 10:30:00,36.178,-0.08750000000000001,36.1781058135,0.458,-8.9375,8.9492273549,35.72,8.85,36.8000122283,79.38,36.098,-8.9375,37.1879618997,0.458,-8.9375,8.9492273549,35.64,0.0,35.64,66.06
2021-06-08 11:00:00,36.3335,-0.3725,36.3354094307,0.3135,-7.5925,7.5989695683,36.02,7.22,36.7364777843,79.1,36.0835,-7.5925,36.8736359544,0.3135,-7.5925,7.5989695683,35.77,0.0,35.77,65.83
2021-06-08 11:30:00,30.721,-0.1535,30.7213834853,0.371,-7.0835,7.0932089529,30.35,6.93,31.1311323276,78.55,30.491,-7.0835,31.3029879285,0.371,-7.0835,7.0932089529,30.12,0.0,30.12,65.37
2021-06-08 12:00:00,23.9335,-0.304,23.9354306051,0.48350000000000004,-6.234,6.2527216674,23.45,5.93,24.1881665283,78.68,23.7535,-6.234,24.5579217005,0.48350000000000004,-6.234,6.2527216674,23.27,0.0,23.27,65.46
2021-06-08 12:30:00,24.314,-0.306,24.3159254811,0.554,-6.446,6.4697629014,23.76,6.14,24.5405215918,78.59,24.144,-6.446,24.9896709062,0.554,-6.446,6.4697629014,23.59,0.0,23.59,65.37
2021-06-08 13:00:00,32.85,0.043500000000000004,32.8500288014,0.8300000000000001,-7.7465,7.7908383535,32.02,7.79,32.953975481,78.63,32.62,-7.7465,33.5271928776,0.8300000000000001,-7.7465,7.7908383535,31.79,0.0,31.79,65.37
2021-06-08 13:30:00,34.903,0.184,34.9034849979,1.063,-8.546,8.6118572329,33.84,8.73,34.9479398534,78.63,34.653,-8.546,35.6912387709,1.063,-8.546,8.6118572329,33.59,0.0,33.59,65.43
2021-06-08 14:00:00,33.37,0.4555,33.3731086393,1.29,-8.7845,8.8787127586,32.08,9.24,33.3841878739,78.78,33.14,-8.7845,34.2845014584,1.29,-8.7845,8.8787127586,31.85,0.0,31.85,65.57
2021-06-08 14:30:00,28.374,0.36150000000000004,28.3763027586,1.284,-8.0585,8.1601518521,27.09,8.42,28.3683714725,78.78,28.164,-8.0585,29.2942028096,1.284,-8.0585,8.1601518521,26.88,0.0,26.88,65.57
2021-06-08 15:00:00,31.6735,-0.188,31.6740579378,1.9535,-8.118,8.3497356994,29.72,7.93,30.7597675544,78.83,31.4635,-8.118,32.4939033705,1.9535,-8.118,8.3497356994,29.51,0.0,29.51,65.57
2021-06-08 15:30:00,37.299,-0.3645,37.3007809737,2.919,-8.5845,9.0672047098,34.38,8.22,35.3490141305,78.61,37.059,-8.5845,38.0402828755,2.919,-8.5845,9.0672047098,34.14,0.0,34.14,65.42
2021-06-08 16:00:00,37.197,-0.41000000000000003,37.1992595222,2.777,-8.32,8.7712102358,34.42,7.91,35.31719836,78.61,36.957,-8.32,37.8819514941,2.777,-8.32,8.7712102358,34.18,0.0,34.18,65.42
2021-06-08 16:30:00,35.3195,-0.3145,35.3209001938,2.3495,-7.8545,8.1983730398,32.97,7.54,33.8211841898,78.57,35.0895,-7.8545,35.9578389298,2.3495,-7.8545,8.1983730398,32.74,0.0,32.74,65.38
2021-06-08 17:00:00,24.8405,-0.0105,24.8405022192,1.8805,-7.2905,7.5291214959,22.96,7.28,24.0865107477,78.62,24.6605,-7.2905,25.7155915837,1.8805,-7.2905,7.5291214959,22.78,0.0,22.78,65.41
2021-06-08 17:30:00,24.538,-0.0115,24.5380026948,1.518,-7.3915,7.5457667768,23.02,7.38,24.1740522048,78.95,24.358,-7.3915,25.4547920096,1.518,-7.3915,7.5457667768,22.84,0.0,22.84,65.67
2021-06-08 18:00:00,37.6655,-0.149,37.6657947115,1.3955,-8.809,8.9188508929,36.27,8.66,37.2895226572,79.08,37.4055,-8.809,38.428764113,1.3955,-8.809,8.9188508929,36.01,0.0,36.01,65.76
2021-06-08 18:30:00,41.2615,-0.109,41.2616439717,1.2915,-8.869,8.9625405578,39.97,8.76,40.9186815526,78.91,40.9815,-8.869,41.9302099118,1.2915,-8.869,8.9625405578,39.69,0.0,39.69,65.66
2021-06-08 19:00:00,38.4655,0.0,38.4655,1.0055,-8.48,8.5394045606,37.46,8.48,38.4078377418,78.91,38.2055,-8.48,39.1352862549,1.0055,-8.48,8.5394045606,37.2,0.0,37.2,65.66
2021-06-08 19:30:00,27.84,0.261,27.8412234106,0.91,-7.659,7.7128711255999995,26.93,7.92,28.070470249,78.91,27.63,-7.659,28.6718883403,0.91,-7.659,7.7128711255999995,26.72,0.0,26.72,65.66
2021-06-08 20:00:00,46.26,-1.0455,46.2718129129,0.85,-6.9055,6.9576167076,45.41,5.86,45.7865449668,79.24,45.98,-6.9055,46.4956592625,0.85,-6.9055,6.9576167076,45.13,0.0,45.13,65.9
2021-06-08 20:30:00,47.954,-1.114,47.9669376967,1.234,-7.444,7.5455875848,46.72,6.33,47.1468694613,77.93,47.644,-7.444,48.2220268342,1.234,-7.444,7.5455875848,46.41,0.0,46.41,64.82
2021-06-08 21:00:00,39.8125,-0.848,39.8215301094,0.6325000000000001,-6.7379999999999995,6.7676214618,39.18,5.89,39.620253659,77.77,39.5425,-6.7379999999999995,40.1124662699,0.6325000000000001,-6.7379999999999995,6.7676214618,38.91,0.0,38.91,64.68
2021-06-08 21:30:00,29.2555,-0.4315,29.2586820021,0.5055000000000001,-6.5015,6.5211220277,28.75,6.07,29.3837948536,78.01,29.0555,-6.5015,29.7740085057,0.5055000000000001,-6.5015,6.5211220277,28.55,0.0,28.55,64.88
2021-06-08 22:00:00,37.5295,-0.5675,37.5337904627,0.9395,-7.3275,7.3874837732,36.59,6.76,37.2092152564,78.23,37.2595,-7.3275,37.9731825964,0.9395,-7.3275,7.3874837732,36.32,0.0,36.32,65.05
2021-06-08 22:30:00,45.034,-0.6275000000000001,45.0383715542,2.044,-8.0775,8.3321031109,42.99,7.45,43.6307529158,78.04,44.754,-8.0775,45.4770988768,2.044,-8.0775,8.3321031109,42.71,0.0,42.71,64.9
2021-06-08 23:00:00,43.064,-0.433,43.0661768096,1.924,-8.673,8.8838451697,41.14,8.24,41.9570876015,78.04,42.794,-8.673,43.6640282727,1.924,-8.673,8.8838451697,40.87,0.0,40.87,64.9
2021-06-08 23:30:00,36.836,0.0655,36.8360582344,2.306,-9.5045,9.780243159,34.53,9.57,35.8316312774,78.33,36.596,-9.5045,37.8100877578,2.306,-9.5045,9.780243159,34.29,0.0,34.29,65.13
2021-06-09 00:00:00,30.499,-1.655,30.5438705144,2.199,-6.765,7.113425757,28.3,5.11,28.7576442012,78.88,30.609,-6.765,31.3476650805,2.199,-6.765,7.113425757,28.41,0.0,28.41,65.58
2021-06-09 00:30:00,43.37,-0.29,43.3709695534,1.9300000000000002,-9.32,9.5177360753,41.44,9.03,42.4124333185,78.33,43.1,-9.32,44.0961721695,1.9300000000000002,-9.32,9.5177360753,41.17,0.0,41.17,65.08
2021-06-09 01:00:00,43.985,-0.12,43.9851636919,2.045,-9.93,10.1383886787,41.94,9.81,43.0720292069,78.33,43.705,-9.93,44.8188791136,2.045,-9.93,10.1383886787,41.66,0.0,41.66,65.08
2021-06-09 01:30:00,44.326,-0.297,44.3269949918,3.076,-9.707,10.1827120651,41.25,9.41,42.3096986517,78.49,44.066,-9.707,45.1224800404,3.076,-9.707,10.1827120651,40.99,0.0,40.99,65.23
2021-06-09 02:00:00,31.335,0.1345,31.3352886575,4.655,-9.525500000000001,10.6020835334,26.68,9.66,28.3749537445,78.49,31.145,-9.525500000000001,32.5690984716,4.655,-9.525500000000001,10.6020835334,26.49,0.0,26.49,65.23
2021-06-09 02:30:00,37.3595,0.1625,37.3598534058,4.7995,-10.0075,11.098885372,32.56,10.17,34.1113250989,78.85,37.1495,-10.0075,38.473827552,4.7995,-10.0075,11.098885372,32.35,0.0,32.35,65.51
2021-06-09 03:00:00,37.305,0.0835,37.3050934492,4.475,-10.2565,11.1902375868,32.83,10.34,34.419827135,78.76,37.075,-10.2565,38.4675371872,4.475,-10.2565,11.1902375868,32.6,0.0,32.6,65.45
2021-06-09 03:30:00,42.042,0.17550000000000002,42.0423663017,3.472,-10.4445,11.0064692,38.57,10.62,40.0053658901,78.7,41.782,-10.4445,43.0676572877,3.472,-10.4445,11.0064692,38.31,0.0,38.31,65.4
2021-06-09 04:00:00,44.619,-0.001,44.6190000112,2.519,-10.161,10.4685854823,42.1,10.16,43.308608844,78.7,44.349,-10.161,45.4981287747,2.519,-10.161,10.4685854823,41.83,0.0,41.83,65.4
2021-06-09 04:30:00,40.9835,0.022500000000000003,40.9835061763,1.7835,-10.0675,10.2242568679,39.2,10.09,40.4777482081,78.5,40.7235,-10.0675,41.9494697046,1.7835,-10.0675,10.2242568679,38.94,0.0,38.94,65.23
2021-06-09 05:00:00,36.9105,-0.177,36.910924389,1.1705,-9.427,9.4993894146,35.74,9.25,36.917612328,78.75,36.6705,-9.427,37.8628300481,1.1705,-9.427,9.4993894146,35.5,0.0,35.5,65.45
2021-06-09 05:30:00,38.922,-0.16,38.9223288615,1.1320000000000001,-9.31,9.378567268,37.79,9.15,38.8819572553,78.67,38.672,-9.31,39.7768737334,1.1320000000000001,-9.31,9.378567268,37.54,0.0,37.54,65.38
2021-06-09 06:00:00,39.233,-0.36150000000000004,39.234665428,1.233,-9.2315,9.3134784721,38.0,8.87,39.0214927956,78.71,38.973,-9.2315,40.0514084802,1.233,-9.2315,9.3134784721,37.74,0.0,37.74,65.45
2021-06-09 06:30:00,31.6645,0.2175,31.6652469831,0.8145,-8.6625,8.700707816,30.85,8.88,32.1025995832,78.71,31.4445,-8.6625,32.6158778281,0.8145,-8.6625,8.700707816,30.63,0.0,30.63,65.45
2021-06-09 07:00:00,42.647,0.6715,42.6522862371,0.387,-9.6685,9.6762421037,42.26,10.34,43.5065880069,78.58,42.357,-9.6685,43.4464652331,0.387,-9.6685,9.6762421037,41.97,0.0,41.97,65.36
2021-06-09 07:30:00,45.633,0.501,45.6357501308,0.313,-9.529,9.5341391851,45.32,10.03,46.4166274087,78.38,45.333,-9.529,46.3236735374,0.313,-9.529,9.5341391851,45.02,0.0,45.02,65.21
2021-06-09 08:00:00,45.3535,0.108,45.3536285897,0.5635,-8.602,8.6204371264,44.79,8.71,45.6290280414,78.38,45.0535,-8.602,45.8673333239,0.5635,-8.602,8.6204371264,44.49,0.0,44.49,65.21
2021-06-09 08:30:00,38.188,0.6855,38.1941520949,0.218,-8.5445,8.5472805178,37.97,9.23,39.0757443947,77.88,37.898,-8.5445,38.849284218,0.218,-8.5445,8.5472805178,37.68,0.0,37.68,64.8
2021-06-09 09:00:00,35.307,0.501,35.3105543712,0.47700000000000004,-8.219,8.2328300116,34.83,8.72,35.9049759783,78.2,35.067,-8.219,36.0173076451,0.47700000000000004,-8.219,8.2328300116,34.59,0.0,34.59,65.07
2021-06-09 09:30:00,35.7875,0.663,35.7936408493,0.7875000000000001,-8.477,8.5135001762,35.0,9.14,36.1737418579,78.11,35.5375,-8.477,36.5345512529,0.7875000000000001,-8.477,8.5135001762,34.75,0.0,34.75,64.99
2021-06-09 10:00:00,39.528,1.255,39.5479178845,0.338,-9.695,9.7008901138,39.19,10.95,40.69101375,78.11,39.238,-9.695,40.4179869489,0.338,-9.695,9.7008901138,38.9,0.0,38.9,64.99
2021-06-09 10:30:00,39.106,0.6095,39.1107494974,0.046,-7.4105,7.410642769,39.06,8.02,39.8748542317,78.5,38.836,-7.4105,39.5366969568,0.046,-7.4105,7.410642769,38.79,0.0,38.79,65.3
2021-06-09 11:00:00,40.979,1.131,40.9946045474,0.159,-8.349,8.3505138764,40.82,9.48,41.9063575129,78.38,40.679,-8.349,41.5269411587,0.159,-8.349,8.3505138764,40.52,0.0,40.52,65.2
2021-06-09 11:30:00,45.915,1.317,45.9338841597,0.515,-8.463,8.4786552,45.4,9.78,46.4414513124,78.07,45.605,-8.463,46.3836004855,0.515,-8.463,8.4786552,45.09,0.0,45.09,64.94
2021-06-09 12:00:00,28.2395,1.1465,28.2627638864,0.9395,-7.1635,7.2248455001,27.3,8.31,28.5367499901,77.95,28.0395,-7.1635,28.9400983499,0.9395,-7.1635,7.2248455001,27.1,0.0,27.1,64.83
2021-06-09 12:30:00,29.2965,1.165,29.3196544531,0.7765000000000001,-6.705,6.749813127,28.52,7.87,29.585930778,78.18,29.0765,-6.705,29.8395689857,0.7765000000000001,-6.705,6.749813127,28.3,0.0,28.3,65.0
2021-06-09 13:00:00,29.313,1.2515,29.3397038371,0.753,-7.1085,7.1482712071,28.56,8.36,29.7584139362,78.18,29.103,-7.1085,29.9585610677,0.753,-7.1085,7.1482712071,28.35,0.0,28.35,65.0
2021-06-09 13:30:00,37.837,1.3085,37.8596188735,0.9570000000000001,-8.0715,8.1280355099,36.88,9.38,38.0541561462,78.09,37.557,-8.0715,38.4145462195,0.9570000000000001,-8.0715,8.1280355099,36.6,0.0,36.6,64.97
2021-06-09 14:00:00,28.7965,1.4695,28.8339702868,2.3165,-8.0505,8.3771547974,26.48,9.52,28.1393105815,78.09,28.5965,-8.0505,29.708085810100002,2.3165,-8.0505,8.3771547974,26.28,0.0,26.28,64.97
2021-06-09 14:30:00,41.266,1.2745,41.2856767687,3.596,-9.0455,9.734078603,37.67,10.32,39.0580503866,78.33,40.996,-9.0455,41.9820567177,3.596,-9.0455,9.734078603,37.4,0.0,37.4,65.16
2021-06-09 15:00:00,42.936,1.46,42.9608158209,3.516,-9.46,10.0922671388,39.42,10.92,40.9045572033,78.1,42.656,-9.46,43.6924013531,3.516,-9.46,10.0922671388,39.14,0.0,39.14,64.98
2021-06-09 15:30:00,48.246,1.9835,48.2867558265,2.916,-10.586500000000001,10.9807576355,45.33,12.57,47.0405548437,78.04,47.926,-10.586500000000001,49.0813147567,2.916,-10.586500000000001,10.9807576355,45.01,0.0,45.01,64.93
2021-06-09 16:00:00,46.053,1.435,46.075351697,4.963,-10.415,11.5370530899,41.09,11.85,42.7645951694,78.2,45.763,-10.415,46.9331907503,4.963,-10.415,11.5370530899,40.8,0.0,40.8,65.06
2021-06-09 16:30:00,47.017,1.058,47.0289023155,5.757,-9.682,11.2642875052,41.26,10.74,42.6349058871,78.32,46.737,-9.682,47.7293231986,5.757,-9.682,11.2642875052,40.98,0.0,40.98,65.16
2021-06-09 17:00:00,47.438,0.979,47.4481009631,5.998,-9.811,11.4992054073,41.44,10.79,42.8216966035,78.32,47.138,-9.811,48.1481750952,5.998,-9.811,11.4992054073,41.14,0.0,41.14,65.16
2021-06-09 17:30:00,40.419,0.9285,40.4296632839,5.979,-8.9515,10.7646548133,34.44,9.88,35.8291501434,78.32,40.179,-8.9515,41.164078919,5.979,-8.9515,10.7646548133,34.2,0.0,34.2,65.16
2021-06-09 18:00:00,46.2105,0.9045000000000001,46.2193512557,11.6105,-9.4955,14.9989409793,34.6,10.4,36.1292125572,78.28,45.9705,-9.4955,46.940935126,11.6105,-9.4955,14.9989409793,34.36,0.0,34.36,65.16
2021-06-09 18:30:00,43.562,0.763,43.5686815614,11.292,-9.157,14.5382224842,32.27,9.92,33.7603213847,78.2,43.342,-9.157,44.2987540795,11.292,-9.157,14.5382224842,32.05,0.0,32.05,65.08
2021-06-09 19:00:00,41.2135,1.1145,41.2285664619,11.6035,-9.2555,14.8426915517,29.61,10.37,31.3733804363,78.13,40.9935,-9.2555,42.0253652274,11.6035,-9.2555,14.8426915517,29.39,0.0,29.39,65.03
2021-06-09 19:30:00,38.581,0.9375,38.5923887217,10.511,-9.2025,13.9702228776,28.07,10.14,29.8453430203,78.2,38.381,-9.2025,39.4688125898,10.511,-9.2025,13.9702228776,27.87,0.0,27.87,65.08
2021-06-09 20:00:00,40.586,1.2305,40.6046490719,8.276,-9.6395,12.7048076038,32.31,10.87,34.0894851824,78.24,40.346,-9.6395,41.4815582669,8.276,-9.6395,12.7048076038,32.07,0.0,32.07,65.08
2021-06-09 20:30:00,41.0055,1.274,41.0252861812,7.5755,-9.526,12.1709850156,33.43,10.8,35.1312524684,78.34,40.7655,-9.526,41.8637153899,7.5755,-9.526,12.1709850156,33.19,0.0,33.19,65.2
2021-06-09 21:00:00,48.298,1.2145000000000001,48.3132674764,7.198,-10.0055,12.325633219,41.1,11.22,42.6039716458,78.34,48.008,-10.0055,49.0395564239,7.198,-10.0055,12.325633219,40.81,0.0,40.81,65.2
2021-06-09 21:30:00,44.985,1.435,45.0078820875,8.005,-10.685,13.3510018351,36.98,12.12,38.91548278,78.35,44.725,-10.685,45.9836367635,8.005,-10.685,13.3510018351,36.72,0.0,36.72,65.2
2021-06-09 22:00:00,46.98,0.36150000000000004,46.981390808,6.42,-9.6285,11.572571548700001,40.56,9.99,41.7721641766,78.35,46.7,-9.6285,47.6822609809,6.42,-9.6285,11.572571548700001,40.28,0.0,40.28,65.2
2021-06-09 22:30:00,45.36,-0.1155,45.3601470484,5.09,-8.6755,10.0584491971,40.27,8.56,41.1697279564,78.61,45.09,-8.6755,45.9170164563,5.09,-8.6755,10.0584491971,40.0,0.0,40.0,65.4
2021-06-09 23:00:00,38.9975,-0.08,38.9975820565,3.2975,-8.1,8.7454849065,35.7,8.02,36.5897581298,78.4,38.7475,-8.1,39.5850824964,3.2975,-8.1,8.7454849065,35.45,0.0,35.45,65.23
2021-06-09 23:30:00,38.6875,0.63,38.6926292238,3.9275,-9.37,10.1598305227,34.76,10.0,36.1698437929,78.61,38.4475,-9.37,39.5728082937,3.9275,-9.37,10.1598305227,34.52,0.0,34.52,65.38
2021-06-10 00:00:00,35.9585,0.6185,35.9638188253,3.1585,-8.9015,9.4452540728,32.8,9.52,34.1536293825,79.14,35.7385,-8.9015,36.8303826277,3.1585,-8.9015,9.4452540728,32.58,0.0,32.58,65.8
2021-06-10 00:30:00,25.0075,-1.6019999999999999,25.0587601499,3.1875,-4.672,5.6557705266,21.82,3.07,22.034910937,79.29,25.1675,-4.672,25.5974733177,3.1875,-4.672,5.6557705266,21.98,0.0,21.98,65.9
2021-06-10 01:00:00,34.2155,-2.543,34.3098716006,2.7755,-4.453,5.2471524897,31.44,1.9100000000000001,31.4979634262,78.15,34.5055,-4.453,34.7916475501,2.7755,-4.453,5.2471524897,31.73,0.0,31.73,64.96
2021-06-10 01:30:00,36.885,-2.4245,36.9645969172,2.965,-4.8745,5.7054338354,33.92,2.45,34.0083651474,77.35,37.195,-4.8745,37.5130480666,2.965,-4.8745,5.7054338354,34.23,0.0,34.23,64.32
2021-06-10 02:00:00,31.879,-2.5205,31.9784859124,5.089,-4.5205,6.8068231393000005,26.79,2.0,26.864550992,77.35,32.129,-4.5205,32.4454551709,5.089,-4.5205,6.8068231393000005,27.04,0.0,27.04,64.32
2021-06-10 02:30:00,31.539,-2.1615,31.6129815622,8.229,-5.4115,9.8488970575,23.31,3.25,23.5354753511,77.27,31.769,-5.4115,32.2265991574,8.229,-5.4115,9.8488970575,23.54,0.0,23.54,64.24
2021-06-10 03:00:00,30.8455,-2.188,30.9230046123,7.7155000000000005,-5.058,9.225633,23.13,2.87,23.3073765147,77.5,31.0555,-5.058,31.4647015598,7.7155000000000005,-5.058,9.225633,23.34,0.0,23.34,64.44
2021-06-10 03:30:00,25.074,-2.021,25.1553158796,5.944,-4.811,7.6470162155,19.13,2.79,19.3323821605,77.5,25.254,-4.811,25.7081745171,5.944,-4.811,7.6470162155,19.31,0.0,19.31,64.41
2021-06-10 04:00:00,35.1725,-2.1935000000000002,35.2408314105,5.4325,-5.1835,7.5087101755,29.74,2.99,29.8899263967,77.7,35.4525,-5.1835,35.8294352244,5.4325,-5.1835,7.5087101755,30.02,0.0,30.02,64.56
2021-06-10 04:30:00,29.136,-2.2965,29.226364951,4.616,-4.6165,6.5283633669,24.52,2.32,24.629510754400002,77.35,29.366,-4.6165,29.726655181,4.616,-4.6165,6.5283633669,24.75,0.0,24.75,64.28
2021-06-10 05:00:00,22.913,-2.2875,23.026902207,2.963,-3.7575000000000003,4.7852037835,19.95,1.47,20.0040845829,77.63,23.093,-3.7575000000000003,23.3966975287,2.963,-3.7575000000000003,4.7852037835,20.13,0.0,20.13,64.44
2021-06-10 05:30:00,21.92,-2.43,22.0542807636,3.05,-3.06,4.3204282195,18.87,0.63,18.8805137642,77.68,22.1,-3.06,22.3108404145,3.05,-3.06,4.3204282195,19.05,0.0,19.05,64.55
2021-06-10 06:00:00,21.591,-2.393,21.7232071757,2.9210000000000003,-3.3529999999999998,4.4468921732,18.67,0.96,18.6946650144,77.54,21.771,-3.3529999999999998,22.0276882582,2.9210000000000003,-3.3529999999999998,4.4468921732,18.85,0.0,18.85,64.46
2021-06-10 06:30:00,28.804,-2.555,28.9170959987,2.534,-4.045,4.7731730536,26.27,1.49,26.312221495,77.59,29.034,-4.045,29.3144193359,2.534,-4.045,4.7731730536,26.5,0.0,26.5,64.51
2021-06-10 07:00:00,26.091,-2.598,26.2200283181,2.241,-3.278,3.9708141483,23.85,0.68,23.8596919511,77.47,26.311,-3.278,26.5144112701,2.241,-3.278,3.9708141483,24.07,0.0,24.07,64.46
2021-06-10 07:30:00,24.2185,-2.5055,24.3477570322,2.4785,-3.1355,3.9967890237,21.74,0.63,21.7491264192,77.19,24.4085,-3.1355,24.6090680949,2.4785,-3.1355,3.9967890237,21.93,0.0,21.93,64.22
2021-06-10 08:00:00,26.804,-2.2925,26.9018581561,1.5939999999999999,-3.6825,4.0126851671,25.21,1.3900000000000001,25.2482910313,77.3,27.064,-3.6825,27.3133832077,1.5939999999999999,-3.6825,4.0126851671,25.47,0.0,25.47,64.3
2021-06-10 08:30:00,35.2165,-1.665,35.2558377755,1.2065000000000001,-4.385,4.5479519841,34.01,2.7199999999999998,34.1185946369,77.38,35.6365,-4.385,35.9052692129,1.2065000000000001,-4.385,4.5479519841,34.43,0.0,34.43,64.39
2021-06-10 09:00:00,34.1345,-1.2205,34.1563128938,1.3745,-4.4105,4.619714331,32.76,3.19,32.9149464529,77.38,34.5245,-4.4105,34.8050802398,1.3745,-4.4105,4.619714331,33.15,0.0,33.15,64.39
2021-06-10 09:30:00,37.123,-1.361,37.1479400506,1.433,-4.341,4.5714078794,35.69,2.98,35.8141941135,77.43,37.543,-4.341,37.793136017,1.433,-4.341,4.5714078794,36.11,0.0,36.11,64.44
2021-06-10 10:00:00,34.223,-1.2585,34.2461319166,2.213,-4.2485,4.7903153602,32.01,2.99,32.1493421395,77.35,34.613,-4.2485,34.8727618816,2.213,-4.2485,4.7903153602,32.4,0.0,32.4,64.37
2021-06-10 10:30:00,23.715,-1.312,23.7512645769,2.175,-2.992,3.6990118951,21.54,1.6800000000000002,21.6054159877,77.35,23.965,-2.992,24.1510515092,2.175,-2.992,3.6990118951,21.79,0.0,21.79,64.37
2021-06-10 11:00:00,22.6025,-1.4875,22.6513942728,3.0425,-2.6275,4.0200202114,19.56,1.1400000000000001,19.5931926954,77.68,22.8425,-2.6275,22.9931198949,3.0425,-2.6275,4.0200202114,19.8,0.0,19.8,64.61
2021-06-10 11:30:00,22.6215,-1.5245000000000002,22.6728110851,2.1315,-2.3845,3.1983015024,20.49,0.86,20.5080398868,77.57,22.8615,-2.3845,22.9855176687,2.1315,-2.3845,3.1983015024,20.73,0.0,20.73,64.52
2021-06-10 12:00:00,21.9465,-1.4605000000000001,21.9950431348,1.5865,-2.3705,2.8524116989,20.36,0.91,20.3803262977,77.57,22.1865,-2.3705,22.3127777854,1.5865,-2.3705,2.8524116989,20.6,0.0,20.6,64.52
2021-06-10 12:30:00,22.8425,-1.475,22.8900727664,1.8325,-2.455,3.0635079974,21.01,0.98,21.0328433646,77.58,23.1025,-2.455,23.2325747874,1.8325,-2.455,3.0635079974,21.27,0.0,21.27,64.53
2021-06-10 13:00:00,22.8005,-1.397,22.8432574133,1.9705,-2.167,2.928951903,20.83,0.77,20.8442270185,77.58,23.0405,-2.167,23.1421807367,1.9705,-2.167,2.928951903,21.07,0.0,21.07,64.53
2021-06-10 13:30:00,21.755,-1.383,21.7989154317,2.135,-1.613,2.6758165109,19.62,0.23,19.6213480679,77.7,21.995,-1.613,22.0540652488,2.135,-1.613,2.6758165109,19.86,0.0,19.86,64.61
2021-06-10 14:00:00,21.867,-1.24,21.9021297823,2.167,-2.01,2.9556706515,19.7,0.77,19.7150424803,77.86,22.107,-2.01,22.1981879666,2.167,-2.01,2.9556706515,19.94,0.0,19.94,64.74
2021-06-10 14:30:00,22.9415,-1.158,22.9707071343,2.9715,-2.198,3.6960812018,19.97,1.04,19.9970622842,77.86,23.1815,-2.198,23.2854707114,2.9715,-2.198,3.6960812018,20.21,0.0,20.21,64.74
2021-06-10 15:00:00,22.9835,-1.047,23.0073353792,3.1435,-2.217,3.8466454542,19.84,1.17,19.8744685464,77.86,23.2335,-2.217,23.3390362108,3.1435,-2.217,3.8466454542,20.09,0.0,20.09,64.74
2021-06-10 15:30:00,22.537,-1.0135,22.5597772872,3.667,-2.1035,4.2274816676,18.87,1.09,18.9014549705,77.97,22.767,-2.1035,22.8639673121,3.667,-2.1035,4.2274816676,19.1,0.0,19.1,64.83
2021-06-10 16:00:00,23.564,-0.551,23.5704411711,3.674,-2.261,4.3139769355,19.89,1.71,19.9633714587,78.02,23.804,-2.261,23.911138346,3.674,-2.261,4.3139769355,20.13,0.0,20.13,64.88
2021-06-10 16:30:00,25.259,-0.6345000000000001,25.2669679869,3.899,-2.6445,4.7112186587,21.36,2.01,21.4543631926,77.84,25.519,-2.6445,25.6556571003,3.899,-2.6445,4.7112186587,21.62,0.0,21.62,64.72
2021-06-10 17:00:00,24.4105,-0.9175000000000001,24.4277366225,6.2205,-2.4475,6.684674749,18.19,1.53,18.2542323859,77.89,24.6305,-2.4475,24.751803702,6.2205,-2.4475,6.684674749,18.41,0.0,18.41,64.76
2021-06-10 17:30:00,24.953,-0.8845000000000001,24.9686713553,7.013,-2.0645,7.3105628545,17.94,1.18,17.9787652524,77.74,25.183,-2.0645,25.267482052,7.013,-2.0645,7.3105628545,18.17,0.0,18.17,64.64
2021-06-10 18:00:00,24.2905,-0.8685,24.3060215276,5.2805,-2.0685000000000002,5.6711879267,19.01,1.2,19.0478371476,77.74,24.5205,-2.0685000000000002,24.6075925783,5.2805,-2.0685000000000002,5.6711879267,19.24,0.0,19.24,64.64
2021-06-10 18:30:00,25.117,-0.3765,25.1198216803,4.237,-2.8165,5.0877147375,20.88,2.44,21.0220836265,77.74,25.367,-2.8165,25.5228791724,4.237,-2.8165,5.0877147375,21.13,0.0,21.13,64.64
2021-06-10 19:00:00,28.828,0.28750000000000003,28.8294335749,6.288,-4.1725,7.5464362616,22.54,4.46,22.9770146016,77.51,29.098,-4.1725,29.3956350544,6.288,-4.1725,7.5464362616,22.81,0.0,22.81,64.46
2021-06-10 19:30:00,28.004,-0.037,28.0040244429,7.114,-3.437,7.9007572422,20.89,3.4,21.1648789271,77.84,28.254,-3.437,28.4622817954,7.114,-3.437,7.9007572422,21.14,0.0,21.14,64.73
2021-06-10 20:00:00,24.665,-0.5720000000000001,24.6716316647,6.195,-2.632,6.7309322534,18.47,2.06,18.5845231308,77.67,24.895,-2.632,25.0337462039,6.195,-2.632,6.7309322534,18.7,0.0,18.7,64.59
2021-06-10 20:30:00,24.4715,-1.1485,24.4984359603,4.5915,-2.0485,5.0277454689,19.88,0.9,19.9003618058,77.74,24.7115,-2.0485,24.7962615025,4.5915,-2.0485,5.0277454689,20.12,0.0,20.12,64.66
2021-06-10 21:00:00,24.8195,-0.8310000000000001,24.8334077655,3.7495000000000003,-2.401,4.4523646807,21.07,1.57,21.1284121505,77.87,25.0795,-2.401,25.1941683977,3.7495000000000003,-2.401,4.4523646807,21.33,0.0,21.33,64.75
2021-06-10 21:30:00,24.462,-0.839,24.476383822,5.242,-2.589,5.8464933935,19.22,1.75,19.299505175,77.87,24.692,-2.589,24.8273596059,5.242,-2.589,5.8464933935,19.45,0.0,19.45,64.75
2021-06-10 22:00:00,24.697,-0.607,24.7044582616,5.177,-2.967,5.9669437738,19.52,2.36,19.6621463732,77.91,24.937,-2.967,25.1128862937,5.177,-2.967,5.9669437738,19.76,0.0,19.76,64.78
2021-06-10 22:30:00,24.452,0.02,24.4520081793,5.282,-4.26,6.7858031212,19.17,4.28,19.6419780063,77.97,24.672,-4.26,25.0370761871,5.282,-4.26,6.7858031212,19.39,0.0,19.39,64.84
2021-06-10 23:00:00,24.339,0.2545,24.3403305493,4.829,-4.9755,6.9336023285,19.51,5.23,20.1988366002,78.4,24.569,-4.9755,25.0677354631,4.829,-4.9755,6.9336023285,19.74,0.0,19.74,65.2
2021-06-10 23:30:00,25.033,0.7755000000000001,25.0450092683,3.893,-5.9345,7.0974459667,21.14,6.71,22.1793530113,78.68,25.283,-5.9345,25.9701439975,3.893,-5.9345,7.0974459667,21.39,0.0,21.39,65.41
2021-06-11 00:00:00,28.708,1.418,28.7429989389,6.348,-6.952,9.4142130845,22.36,8.37,23.8752277476,78.75,28.978,-6.952,29.8002481198,6.348,-6.952,9.4142130845,22.63,0.0,22.63,65.46
2021-06-11 00:30:00,24.8475,2.162,24.9413812819,4.1175,-6.368,7.5832203087,20.73,8.53,22.4163734801,78.63,25.0975,-6.368,25.8927775692,4.1175,-6.368,7.5832203087,20.98,0.0,20.98,65.36
2021-06-11 01:00:00,25.0945,1.7890000000000001,25.1581885526,7.8245000000000005,-5.7010000000000005,9.6811260321,17.27,7.49,18.824266254,78.75,25.3045,-5.7010000000000005,25.9387571262,7.8245000000000005,-5.7010000000000005,9.6811260321,17.48,0.0,17.48,65.45
2021-06-11 01:30:00,23.3365,1.385,23.3775631162,10.7065,-5.155,11.8828938921,12.63,6.54,14.2228161768,78.37,23.4965,-5.155,24.0553432162,10.7065,-5.155,11.8828938921,12.79,0.0,12.79,65.13
2021-06-11 02:00:00,22.2925,1.7309999999999999,22.3596045862,13.7825,-5.009,14.6644941014,8.51,6.74,10.8557680521,78.15,22.4125,-5.009,22.965413936,13.7825,-5.009,14.6644941014,8.63,0.0,8.63,64.91
2021-06-11 02:30:00,23.3305,1.9965000000000002,23.415769099,15.7905,-5.4535,16.7057041905,7.54,7.45,10.5997216945,77.93,23.4405,-5.4535,24.0665265982,15.7905,-5.4535,16.7057041905,7.65,0.0,7.65,64.74
2021-06-11 03:00:00,23.736,1.9395,23.8151077312,15.926,-5.5205,16.8556636253,7.8100000000000005,7.46,10.8003564756,77.84,23.846,-5.5205,24.4766753512,15.926,-5.5205,16.8556636253,7.92,0.0,7.92,64.65
2021-06-11 03:30:00,23.957,2.0645,24.0457898446,15.367,-5.7655,16.4129728949,8.59,7.83,11.6231235045,78.02,24.067,-5.7655,24.7479590926,15.367,-5.7655,16.4129728949,8.7,0.0,8.7,64.7
2021-06-11 04:00:00,21.8825,1.2815,21.9199919822,11.2425,-5.0685,12.3322138523,10.64,6.35,12.3908070762,78.23,22.0225,-5.0685,22.5982344111,11.2425,-5.0685,12.3322138523,10.78,0.0,10.78,64.76
2021-06-11 04:30:00,20.5935,1.1360000000000001,20.6248088052,10.1835,-5.604,11.623617692,10.41,6.74,12.4014394326,78.13,20.7235,-5.604,21.4678426548,10.1835,-5.604,11.623617692,10.54,0.0,10.54,64.68
2021-06-11 05:00:00,21.1105,0.3685,21.1137159804,10.8605,-5.3615,12.1118182987,10.25,5.73,11.742887208900001,78.35,21.2505,-5.3615,21.9164192445,10.8605,-5.3615,12.1118182987,10.39,0.0,10.39,64.87
2021-06-11 05:30:00,24.6495,0.0105,24.6495022364,8.7095,-5.8995,10.519481474900001,15.94,5.91,17.0003441142,78.35,24.8495,-5.8995,25.5401987169,8.7095,-5.8995,10.519481474900001,16.14,0.0,16.14,64.87
2021-06-11 06:00:00,23.703,-0.018000000000000002,23.7030068346,10.083,-5.868,11.6662038813,13.62,5.85,14.8231879162,78.53,23.873,-5.868,24.5836033364,10.083,-5.868,11.6662038813,13.79,0.0,13.79,65.02
2021-06-11 06:30:00,23.1115,-0.060500000000000005,23.1115791866,12.6515,-5.7505,13.8970753218,10.46,5.69,11.9074640457,78.57,23.2415,-5.7505,23.9423384927,12.6515,-5.7505,13.8970753218,10.59,0.0,10.59,65.02
2021-06-11 07:00:00,30.233,-0.42550000000000004,30.2359941006,12.993,-6.1255,14.3645326847,17.24,5.7,18.1578522959,78.42,30.463,-6.1255,31.0727552568,12.993,-6.1255,14.3645326847,17.47,0.0,17.47,65.02
2021-06-11 07:30:00,35.155,-0.7795000000000001,35.1636409555,12.925,-5.3295,13.9806722031,22.23,4.55,22.690866003700002,78.37,35.425,-5.3295,35.8236541303,12.925,-5.3295,13.9806722031,22.5,0.0,22.5,65.21
2021-06-11 08:00:00,46.316,-1.5525,46.3420123889,11.566,-4.9625,12.5856570051,34.75,3.41,34.9169099435,77.88,46.746,-4.9625,47.0086685862,11.566,-4.9625,12.5856570051,35.18,0.0,35.18,64.83
2021-06-11 08:30:00,45.621,-1.617,45.6496476438,9.281,-4.8469999999999995,10.4704522347,36.34,3.23,36.4832632861,77.18,46.071,-4.8469999999999995,46.3252679431,9.281,-4.8469999999999995,10.4704522347,36.79,0.0,36.79,64.25
2021-06-11 09:00:00,42.377,0.167,42.3773290569,10.277,-7.003,12.4361866342,32.1,7.17,32.8910154906,77.18,42.777,-7.003,43.346438585,10.277,-7.003,12.4361866342,32.5,0.0,32.5,64.25
2021-06-11 09:30:00,46.3665,0.19,46.366889288,8.8465,-6.65,11.0672066146,37.52,6.84,38.1383796195,77.62,46.8265,-6.65,47.2963381484,8.8465,-6.65,11.0672066146,37.98,0.0,37.98,64.62
2021-06-11 10:00:00,41.8725,-0.35450000000000004,41.874000603,8.9325,-6.3645,10.9679723058,32.94,6.01,33.4837826418,77.24,42.2725,-6.3645,42.7489311738,8.9325,-6.3645,10.9679723058,33.34,0.0,33.34,64.3
2021-06-11 10:30:00,36.612,0.045,36.6120276549,8.712,-6.235,10.7132706957,27.9,6.28,28.5980488845,77.59,36.942,-6.235,37.4644710226,8.712,-6.235,10.7132706957,28.23,0.0,28.23,64.6
2021-06-11 11:00:00,46.5085,0.194,46.5089046125,9.5985,-7.956,12.467122292300001,36.91,8.15,37.7990819994,77.53,46.9485,-7.956,47.6178494711,9.5985,-7.956,12.467122292300001,37.35,0.0,37.35,64.53
2021-06-11 11:30:00,49.696,0.02,49.6960040245,10.426,-8.0,13.1415933585,39.27,8.02,40.0805850756,77.75,50.176,-8.0,50.8097527646,10.426,-8.0,13.1415933585,39.75,0.0,39.75,64.7
2021-06-11 12:00:00,45.322,0.309,45.3230533504,9.112,-7.791,11.9886706936,36.21,8.1,37.1049066836,77.75,45.762,-7.791,46.4204731234,9.112,-7.791,11.9886706936,36.65,0.0,36.65,64.7
2021-06-11 12:30:00,42.8985,0.8210000000000001,42.9063555112,7.1285,-7.759,10.5364886585,35.77,8.58,36.7846340202,77.87,43.3185,-7.759,44.007891602,7.1285,-7.759,10.5364886585,36.19,0.0,36.19,64.8
2021-06-11 13:00:00,35.907,0.5965,35.9119542945,6.267,-7.5135000000000005,9.7840672141,29.64,8.11,30.7294923486,77.68,36.257,-7.5135000000000005,37.0273241168,6.267,-7.5135000000000005,9.7840672141,29.99,0.0,29.99,64.65
2021-06-11 13:30:00,25.34,0.0115,25.3400026095,5.33,-6.0285,8.0468448631,20.01,6.04,20.9017152406,78.14,25.57,-6.0285,26.2710432273,5.33,-6.0285,8.0468448631,20.24,0.0,20.24,65.02
2021-06-11 14:00:00,24.08,0.53,24.085831935,8.07,-6.45,10.3308954113,16.01,6.98,17.4654086697,78.44,24.27,-6.45,25.1124550771,8.07,-6.45,10.3308954113,16.2,0.0,16.2,65.25
2021-06-11 14:30:00,30.956,0.426,30.9589310539,9.406,-7.194,11.841725887700001,21.55,7.62,22.8575348627,78.48,31.206,-7.194,32.0244917524,9.406,-7.194,11.841725887700001,21.8,0.0,21.8,65.25
2021-06-11 15:00:00,23.222,0.384,23.2251747033,9.032,-6.566,11.1664398982,14.19,6.95,15.8005885966,78.36,23.382,-6.566,24.2864217208,9.032,-6.566,11.1664398982,14.35,0.0,14.35,65.2
2021-06-11 15:30:00,24.1475,0.436,24.1514358217,8.5675,-6.754,10.9095633391,15.58,7.19,17.1590355207,78.77,24.3175,-6.754,25.2380134371,8.5675,-6.754,10.9095633391,15.75,0.0,15.75,65.52
2021-06-11 16:00:00,26.1785,0.664,26.1869196022,6.1985,-7.246,9.5355082848,19.98,7.91,21.4887994081,78.67,26.3985,-7.246,27.3749030729,6.1985,-7.246,9.5355082848,20.2,0.0,20.2,65.43
2021-06-11 16:30:00,30.8915,0.3005,30.8929615366,5.4815000000000005,-7.7095,9.4595577328,25.41,8.01,26.6426012244,78.8,31.1915,-7.7095,32.1301425845,5.4815000000000005,-7.7095,9.4595577328,25.71,0.0,25.71,65.53
2021-06-11 17:00:00,31.7625,0.626,31.768668248,4.8525,-8.044,9.3942904069,26.91,8.67,28.2721948211,78.67,32.0725,-8.044,33.0658614321,4.8525,-8.044,9.3942904069,27.22,0.0,27.22,65.45
2021-06-11 17:30:00,31.3975,0.1955,31.3981086453,4.6775,-6.9145,8.3480127276,26.72,7.11,27.649783001,78.85,31.6975,-6.9145,32.4429008644,4.6775,-6.9145,8.3480127276,27.02,0.0,27.02,65.61
2021-06-11 18:00:00,39.369,0.3765,39.3708002617,4.119,-7.3835,8.4547166274,35.25,7.76,36.0940452152,78.62,39.769,-7.3835,40.4486023646,4.119,-7.3835,8.4547166274,35.65,0.0,35.65,65.42
2021-06-11 18:30:00,46.562,0.402,46.5637353313,4.5120000000000005,-8.008,9.1916379389,42.05,8.41,42.8827541093,78.27,47.062,-8.008,47.7384531379,4.5120000000000005,-8.008,9.1916379389,42.55,0.0,42.55,65.13
2021-06-11 19:00:00,43.9425,0.0625,43.9425444473,5.5225,-6.7375,8.7115964381,38.42,6.8,39.0171295715,77.76,44.4025,-6.7375,44.9107549758,5.5225,-6.7375,8.7115964381,38.88,0.0,38.88,64.7
2021-06-11 19:30:00,44.4255,-0.125,44.4256758559,8.3955,-6.315,10.5054102847,36.03,6.19,36.5578582524,77.35,44.8555,-6.315,45.2978487927,8.3955,-6.315,10.5054102847,36.46,0.0,36.46,64.37
2021-06-11 20:00:00,37.492,-0.5305,37.4957530162,8.312,-5.2805,9.8474882204,29.18,4.75,29.5640812474,77.1,37.852,-5.2805,38.2185502636,8.312,-5.2805,9.8474882204,29.54,0.0,29.54,64.17
2021-06-11 20:30:00,45.633,-0.209,45.6334786095,8.363,-6.579,10.6406301505,37.27,6.37,37.8104456467,77.31,46.083,-6.579,46.5502538124,8.363,-6.579,10.6406301505,37.72,0.0,37.72,64.33
2021-06-11 21:00:00,40.5315,-0.045,40.5315249806,8.5315,-6.135,10.5083165755,32.0,6.09,32.574347269,77.24,40.9115,-6.135,41.3689383143,8.5315,-6.135,10.5083165755,32.38,0.0,32.38,64.29
2021-06-11 21:30:00,45.1355,0.1835,45.1358730114,5.2655,-7.0565,8.8045262507,39.87,7.24,40.5220248754,77.2,45.0455,-7.0565,45.5948600447,5.2655,-7.0565,8.8045262507,39.78,0.0,39.78,64.29
2021-06-11 22:00:00,44.674,0.328,44.6752040846,3.2439999999999998,-7.342,8.0267365722,41.43,7.67,42.1339981488,77.87,44.374,-7.342,44.977292493,3.2439999999999998,-7.342,8.0267365722,41.13,0.0,41.13,64.79
2021-06-11 22:30:00,35.9095,0.435,35.9121346518,3.3795,-6.085,6.9604773723,32.53,6.52,33.1769694216,78.21,35.6795,-6.085,36.1946673593,3.3795,-6.085,6.9604773723,32.3,0.0,32.3,65.08
2021-06-11 23:00:00,32.168,1.209,32.1907114709,4.438,-6.9510000000000005,8.24695368,27.73,8.16,28.9056828323,77.71,31.958,-6.9510000000000005,32.7052008861,4.438,-6.9510000000000005,8.24695368,27.52,0.0,27.52,64.67
2021-06-11 23:30:00,49.7465,0.6845,49.7512090557,1.3565,-8.1155,8.2280880221,48.39,8.8,49.1836568384,77.94,49.4065,-8.1155,50.0685887808,1.3565,-8.1155,8.2280880221,48.05,0.0,48.05,64.86
2021-06-12 00:00:00,49.2015,0.9625,49.2109135101,0.9115000000000001,-9.1475,9.1928009061,48.29,10.11,49.3369658573,77.87,48.8715,-9.1475,49.720219916,0.9115000000000001,-9.1475,9.1928009061,47.96,0.0,47.96,64.8
2021-06-12 00:30:00,46.8905,1.6525,46.9196094027,0.8705,-10.3975,10.433876389,46.02,12.05,47.5714504719,78.34,46.5905,-10.3975,47.7365970352,0.8705,-10.3975,10.433876389,45.72,0.0,45.72,65.19
2021-06-12 01:00:00,51.7275,2.2135,51.7748378897,1.6475,-11.9865,12.0991916466,50.08,14.2,52.0542639944,78.92,51.3875,-11.9865,52.7669530909,1.6475,-11.9865,12.0991916466,49.74,0.0,49.74,65.65
2021-06-12 01:30:00,48.1625,1.8935,48.1997069338,1.1525,-11.0865,11.146243246,47.01,12.98,48.7690526871,79.11,47.8525,-11.0865,49.1199779978,1.1525,-11.0865,11.146243246,46.7,0.0,46.7,65.82
2021-06-12 02:00:00,33.308,1.181,33.3289307509,0.298,-8.659,8.6641263264,33.01,9.84,34.445401725,78.94,33.268,-8.659,34.3764178617,0.298,-8.659,8.6641263264,32.97,0.0,32.97,65.68
2021-06-12 02:30:00,35.85,-0.562,35.8544048061,0.59,-6.272,6.2996891987,35.26,5.71,35.7193462986,78.77,36.17,-6.272,36.7097655127,0.59,-6.272,6.2996891987,35.58,0.0,35.58,65.53
2021-06-12 03:00:00,49.951,-0.6675,49.9554597341,0.361,-7.7475000000000005,7.7559059593,49.59,7.08,50.0928587725,77.64,50.401,-7.7475000000000005,50.992985373,0.361,-7.7475000000000005,7.7559059593,50.04,0.0,50.04,64.59
2021-06-12 03:30:00,42.673,-1.6305,42.7041386665,0.253,-6.1305,6.1357183157,42.42,4.5,42.6580168315,77.5,43.053,-6.1305,43.4872836499,0.253,-6.1305,6.1357183157,42.8,0.0,42.8,64.49
2021-06-12 04:00:00,51.4405,-0.972,51.4496824504,0.18050000000000002,-7.482,7.4841769254,51.26,6.51,51.671730182,77.72,51.9105,-7.482,52.4469287399,0.18050000000000002,-7.482,7.4841769254,51.73,0.0,51.73,64.67
2021-06-12 04:30:00,31.9545,-1.2005,31.9770428667,0.23450000000000001,-5.5405,5.5454603506,31.72,4.34,32.0155274828,77.72,32.2545,-5.5405,32.726898883,0.23450000000000001,-5.5405,5.5454603506,32.02,0.0,32.02,64.67
2021-06-12 05:00:00,33.606,-1.0405,33.6221039831,0.066,-5.7405,5.7408793969000005,33.54,4.7,33.8677073331,77.87,33.896,-5.7405,34.3786584417,0.066,-5.7405,5.7408793969000005,33.83,0.0,33.83,64.81
2021-06-12 05:30:00,42.063,-1.2735,42.0822738365,0.013000000000000001,-6.1335,6.1335137768,42.05,4.86,42.3299196786,77.92,42.453,-6.1335,42.8937877932,0.013000000000000001,-6.1335,6.1335137768,42.44,0.0,42.44,64.81
2021-06-12 06:00:00,43.0995,-1.2345,43.1171762816,0.0095,-5.6745,5.6745079522,43.09,4.44,43.3181451588,77.73,43.4895,-5.6745,43.8581413252,0.0095,-5.6745,5.6745079522,43.48,0.0,43.48,64.7
2021-06-12 06:30:00,36.6095,-1.5945,36.6442071889,0.0095,-4.5745000000000005,4.5745098644999995,36.6,2.98,36.7211165408,77.79,36.9495,-4.5745000000000005,37.2315941171,0.0095,-4.5745000000000005,4.5745098644999995,36.94,0.0,36.94,64.75
2021-06-12 07:00:00,33.3595,-1.5545,33.3956989821,0.0095,-4.7645,4.7645094711,33.35,3.21,33.5041281039,77.79,33.6595,-4.7645,33.9950349389,0.0095,-4.7645,4.7645094711,33.65,0.0,33.65,64.75
2021-06-12 07:30:00,42.2895,-2.0565,42.3394733375,0.0095,-5.0665,5.0665089065,42.28,3.01,42.3870086229,78.16,42.6495,-5.0665,42.9493803506,0.0095,-5.0665,5.0665089065,42.64,0.0,42.64,65.06
2021-06-12 08:00:00,41.9295,-2.645,42.0128432179,0.0095,-3.745,3.7450120494,41.92,1.1,41.9344297684,77.97,42.3095,-3.745,42.4749198381,0.0095,-3.745,3.7450120494,42.3,0.0,42.3,64.92
2021-06-12 08:30:00,38.049,-2.6505,38.1412054247,0.009000000000000001,-2.9405,2.9405137731,38.04,0.29,38.0411053993,77.49,38.389,-2.9405,38.5014527161,0.009000000000000001,-2.9405,2.9405137731,38.38,0.0,38.38,64.52
2021-06-12 09:00:00,43.5895,-2.209,43.6454372329,0.0095,-4.659,4.6590096855,43.58,2.45,43.6488132714,77.3,44.0695,-4.659,44.3150889794,0.0095,-4.659,4.6590096855,44.06,0.0,44.06,64.35
2021-06-12 09:30:00,43.2185,-1.434,43.2422836845,0.018500000000000003,-5.764,5.7640296885,43.2,4.33,43.4164588607,77.49,43.7385,-5.764,44.1166644053,0.018500000000000003,-5.764,5.7640296885,43.72,0.0,43.72,64.5
2021-06-12 10:00:00,37.982,-1.714,38.0206538608,0.302,-4.934,4.9432337594,37.68,3.22,37.8173346496,77.9,38.422,-4.934,38.7375068893,0.302,-4.934,4.9432337594,38.12,0.0,38.12,64.84
2021-06-12 10:30:00,40.756,-1.163,40.7725901189,0.216,-5.293,5.297405497,40.54,4.13,40.7498282205,77.84,41.226,-5.293,41.5643949192,0.216,-5.293,5.297405497,41.01,0.0,41.01,64.79
2021-06-12 11:00:00,37.198,-1.3679999999999999,37.2231464011,0.268,-4.538,4.5459067302000005,36.93,3.17,37.065803647,77.5,37.628,-4.538,37.9006573558,0.268,-4.538,4.5459067302000005,37.36,0.0,37.36,64.51
2021-06-12 11:30:00,42.5755,-0.9555,42.5862205473,0.35550000000000004,-5.9055,5.9161905395000005,42.22,4.95,42.5091860661,77.44,43.0855,-5.9055,43.4883345335,0.35550000000000004,-5.9055,5.9161905395000005,42.73,0.0,42.73,64.45
2021-06-12 12:00:00,51.2485,-1.0465,51.2591837089,0.3785,-6.3565000000000005,6.3677589857,50.87,5.31,51.1463879468,77.59,51.8485,-6.3565000000000005,52.2366925111,0.3785,-6.3565000000000005,6.3677589857,51.47,0.0,51.47,64.58
