Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-12 12:30:00,47.9495,-1.0255,47.9604649738,0.5195000000000001,-6.6055,6.6258969581,47.43,5.58,47.7571073245,77.08,48.5195,-6.6055,48.9670757806,0.5195000000000001,-6.6055,6.6258969581,48.0,0.0,48.0,64.15
2021-06-12 13:00:00,49.7735,-1.078,49.7851723533,0.9035000000000001,-6.688,6.7487521995,48.87,5.61,49.1909442886,77.42,50.3535,-6.688,50.7957114947,0.9035000000000001,-6.688,6.7487521995,49.45,0.0,49.45,64.44
2021-06-12 13:30:00,42.492,-0.909,42.501721671,0.482,-7.179,7.1951626111,42.01,6.27,42.4753222472,77.35,42.992,-7.179,43.5872699879,0.482,-7.179,7.1951626111,42.51,0.0,42.51,64.38
2021-06-12 14:00:00,36.7215,-0.9275,36.7332113829,0.9115000000000001,-6.3275,6.3928153813,35.81,5.4,36.2148602096,77.71,37.1515,-6.3275,37.6864857542,0.9115000000000001,-6.3275,6.3928153813,36.24,0.0,36.24,64.68
2021-06-12 14:30:00,30.16,-0.14,30.1603249319,0.8300000000000001,-6.89,6.9398126776,29.33,6.75,30.0967008159,77.71,30.5,-6.89,31.2685480955,0.8300000000000001,-6.89,6.9398126776,29.67,0.0,29.67,64.68
2021-06-12 15:00:00,28.9085,-0.38,28.9109974274,1.4785,-6.09,6.2669021255,27.43,5.71,28.0180120637,78.0,29.2285,-6.09,29.8562106144,1.4785,-6.09,6.2669021255,27.75,0.0,27.75,64.91
2021-06-12 15:30:00,29.297,-0.10450000000000001,29.2971863709,2.427,-6.6345,7.0644829429,26.87,6.53,27.6520849124,77.89,29.617,-6.6345,30.3510012891,2.427,-6.6345,7.0644829429,27.19,0.0,27.19,64.8
2021-06-12 16:00:00,30.0385,-0.14750000000000002,30.0388621372,2.0985,-6.2275,6.5715643876000005,27.94,6.08,28.5938804642,78.22,30.3585,-6.2275,30.9906482427,2.0985,-6.2275,6.5715643876000005,28.26,0.0,28.26,65.07
2021-06-12 16:30:00,31.468,-0.014,31.4680031143,1.758,-7.234,7.4445496842,29.71,7.22,30.5747035963,78.14,31.808,-7.234,32.6202332916,1.758,-7.234,7.4445496842,30.05,0.0,30.05,65.0
2021-06-12 17:00:00,47.315,-0.326,47.3161230555,1.325,-7.526,7.6417472478,45.99,7.2,46.5501890437,78.22,47.855,-7.526,48.4431801289,1.325,-7.526,7.6417472478,46.53,0.0,46.53,65.08
2021-06-12 17:30:00,45.3695,-0.032,45.3695112851,1.4695,-7.632,7.772184651,43.9,7.6,44.5530021435,77.56,45.8895,-7.632,46.5198198003,1.4695,-7.632,7.772184651,44.42,0.0,44.42,64.53
2021-06-12 18:00:00,29.6865,-0.6925,29.6945759104,1.9765000000000001,-5.4725,5.8184885065,27.71,4.78,28.1192549688,77.73,30.0165,-5.4725,30.5112852646,1.9765000000000001,-5.4725,5.8184885065,28.04,0.0,28.04,64.67
2021-06-12 18:30:00,30.6655,-0.43,30.6685146404,1.9355,-6.01,6.3139734122,28.73,5.58,29.2668635149,77.83,30.9955,-6.01,31.5727908214,1.9355,-6.01,6.3139734122,29.06,0.0,29.06,64.75
2021-06-12 19:00:00,35.159,-0.849,35.1692490963,2.039,-5.899,6.2414519144,33.12,5.05,33.5027894361,77.83,35.549,-5.899,36.035116234,2.039,-5.899,6.2414519144,33.51,0.0,33.51,64.75
2021-06-12 19:30:00,36.996,-0.86,37.0059943252,1.916,-6.01,6.3080231452,35.08,5.15,35.4560135943,77.56,37.406,-6.01,37.8857352575,1.916,-6.01,6.3080231452,35.49,0.0,35.49,64.56
2021-06-12 20:00:00,39.1325,-0.6825,39.1384512021,1.3525,-6.1425,6.2896392981,37.78,5.46,38.1725031927,77.74,39.5725,-6.1425,40.046386385,1.3525,-6.1425,6.2896392981,38.22,0.0,38.22,64.7
2021-06-12 20:30:00,43.5835,-0.31,43.5846024675,0.9535,-7.13,7.1934735872,42.63,6.82,43.1720893634,77.6,44.0835,-7.13,44.6563754939,0.9535,-7.13,7.1934735872,43.13,0.0,43.13,64.58
2021-06-12 21:00:00,42.7875,-0.452,42.7898873596,0.9075000000000001,-7.112,7.1696652816,41.88,6.66,42.4062495394,77.78,43.2875,-7.112,43.8678492777,0.9075000000000001,-7.112,7.1696652816,42.38,0.0,42.38,64.71
2021-06-12 21:30:00,43.009,-0.189,43.0094152715,0.279,-6.999,7.0045586585,42.73,6.8100000000000005,43.2692616068,77.78,43.499,-6.999,44.0584725337,0.279,-6.999,7.0045586585,43.22,0.0,43.22,64.71
2021-06-12 22:00:00,40.2355,-0.5405,40.2391302155,0.24550000000000002,-5.9605,5.9655536625,39.99,5.42,40.3556253823,77.78,40.7055,-5.9605,41.1395830132,0.24550000000000002,-5.9605,5.9655536625,40.46,0.0,40.46,64.71
2021-06-12 22:30:00,31.4375,-0.42150000000000004,31.4403255152,0.7575000000000001,-5.7415,5.7912544840999995,30.68,5.32,31.137835506,77.59,31.7875,-5.7415,32.3018571989,0.7575000000000001,-5.7415,5.7912544840999995,31.03,0.0,31.03,64.53
2021-06-12 23:00:00,29.8305,-0.073,29.8305893212,1.5605,-5.943,6.1444616729,28.27,5.87,28.8729943026,78.11,30.1505,-5.943,30.7306345403,1.5605,-5.943,6.1444616729,28.59,0.0,28.59,64.94
2021-06-12 23:30:00,28.7415,-0.2485,28.7425742497,2.2915,-6.9785,7.345095949,26.45,6.73,27.2927719369,78.21,29.0515,-6.9785,29.8779034489,2.2915,-6.9785,7.345095949,26.76,0.0,26.76,65.02
2021-06-13 00:00:00,30.872,-0.07,30.8720793598,3.032,-7.31,7.9138564556,27.84,7.24,28.7660077174,78.54,31.192,-7.31,32.0371185346,3.032,-7.31,7.9138564556,28.16,0.0,28.16,65.29
2021-06-13 00:30:00,26.204,0.046,26.2040403755,2.584,-7.5440000000000005,7.974270625,23.62,7.59,24.8095243808,78.54,26.464,-7.5440000000000005,27.5182708759,2.584,-7.5440000000000005,7.974270625,23.88,0.0,23.88,65.29
2021-06-13 01:00:00,26.3655,-0.5735,26.3717366228,1.0055,-6.0435,6.1265751036000005,25.36,5.47,25.9432168399,78.67,26.6455,-6.0435,27.3222722792,1.0055,-6.0435,6.1265751036000005,25.64,0.0,25.64,65.41
2021-06-13 01:30:00,28.31,-0.652,28.317507023,0.39,-5.752,5.7652063276,27.92,5.1,28.381973152,78.21,28.64,-5.752,29.2119000409,0.39,-5.752,5.7652063276,28.25,0.0,28.25,65.04
2021-06-13 02:00:00,30.4905,-0.527,30.4950540129,0.07050000000000001,-5.557,5.5574471882,30.42,5.03,30.8330553141,78.05,30.8505,-5.557,31.3469870841,0.07050000000000001,-5.557,5.5574471882,30.78,0.0,30.78,64.9
2021-06-13 02:30:00,27.937,-0.25,27.938118565899998,0.057,-6.14,6.1402645708,27.88,5.89,28.495376818,78.0,28.277,-6.14,28.935934908,0.057,-6.14,6.1402645708,28.22,0.0,28.22,64.85
2021-06-13 03:00:00,30.146,-0.3825,30.1484265303,0.006,-5.3925,5.392503338,30.14,5.01,30.5535546214,78.36,30.506,-5.3925,30.9789459512,0.006,-5.3925,5.392503338,30.5,0.0,30.5,65.15
2021-06-13 03:30:00,28.016,0.17300000000000001,28.0165341361,0.006,-6.347,6.347002836,28.01,6.52,28.7588334256,78.36,28.346,-6.347,29.0478936414,0.006,-6.347,6.347002836,28.34,0.0,28.34,65.15
2021-06-13 04:00:00,26.047,0.029500000000000002,26.0470167054,0.007,-6.2805,6.280503901,26.04,6.31,26.7936130449,78.79,26.367,-6.2805,27.1046743063,0.007,-6.2805,6.280503901,26.36,0.0,26.36,65.51
2021-06-13 04:30:00,26.722,0.094,26.7221653314,0.012,-6.476,6.476011118,26.71,6.57,27.5061629458,78.83,27.032,-6.476,27.7968991076,0.012,-6.476,6.476011118,27.02,0.0,27.02,65.51
2021-06-13 05:00:00,36.476,0.044500000000000005,36.4760271446,0.006,-7.1755,7.1755025085,36.47,7.22,37.1778065518,78.83,36.926,-7.1755,37.6167153836,0.006,-7.1755,7.1755025085,36.92,0.0,36.92,65.55
2021-06-13 05:30:00,41.536,0.0505,41.5360306993,0.006,-7.5995,7.5995023686,41.53,7.65,42.2287035084,78.62,42.046,-7.5995,42.7272572985,0.006,-7.5995,7.5995023686,42.04,0.0,42.04,65.41
2021-06-13 06:00:00,46.856,0.1645,46.8562887588,0.006,-8.3455,8.3455021569,46.85,8.51,47.6166210477,78.67,47.416,-8.3455,48.1448276168,0.006,-8.3455,8.3455021569,47.41,0.0,47.41,65.45
2021-06-13 06:30:00,45.726,-0.35150000000000003,45.7273509866,0.006,-7.1115,7.1115025311,45.72,6.76,46.2170531298,78.67,46.286,-7.1115,46.8291279894,0.006,-7.1115,7.1115025311,46.28,0.0,46.28,65.45
2021-06-13 07:00:00,42.446,0.1965,42.4464548372,0.006,-7.6235,7.6235023611,42.44,7.82,43.1544435719,78.24,42.956,-7.6235,43.6272356247,0.006,-7.6235,7.6235023611,42.95,0.0,42.95,65.1
2021-06-13 07:30:00,34.814,0.376,34.8160303883,0.014,-7.414,7.4140132182,34.8,7.79,35.6612408646,78.55,35.234,-7.414,36.0055850112,0.014,-7.414,7.4140132182,35.22,0.0,35.22,65.37
2021-06-13 08:00:00,25.8175,0.23450000000000001,25.8185649582,0.1975,-7.1855,7.1882137211,25.62,7.42,26.672847617,78.69,26.1175,-7.1855,27.0879164297,0.1975,-7.1855,7.1882137211,25.92,0.0,25.92,65.48
2021-06-13 08:30:00,31.355,0.301,31.3564447283,0.135,-6.479,6.4804063144,31.22,6.78,31.9477197934,78.82,31.705,-6.479,32.3602296963,0.135,-6.479,6.4804063144,31.57,0.0,31.57,65.58
2021-06-13 09:00:00,45.831,0.329,45.8321808558,0.181,-7.481,7.4831892933,45.65,7.8100000000000005,46.3132659181,78.28,46.371,-7.481,46.9705759173,0.181,-7.481,7.4831892933,46.19,0.0,46.19,65.13
2021-06-13 09:30:00,47.0665,0.3875,47.0680951229,0.40650000000000003,-8.0725,8.0827284069,46.66,8.46,47.4207465146,77.75,47.6265,-8.0725,48.3057839032,0.40650000000000003,-8.0725,8.0827284069,47.22,0.0,47.22,64.7
2021-06-13 10:00:00,45.317,0.8055,45.3241582299,0.487,-7.7045,7.7198762458,44.83,8.51,45.6305708928,77.46,45.837,-7.7045,46.4799945057,0.487,-7.7045,7.7198762458,45.35,0.0,45.35,64.45
2021-06-13 10:30:00,49.63,0.6890000000000001,49.634782370799996,0.61,-7.851,7.874661961,49.02,8.54,49.758335985,77.46,50.21,-7.851,50.8200974123,0.61,-7.851,7.874661961,49.6,0.0,49.6,64.45
2021-06-13 11:00:00,41.5735,0.5720000000000001,41.5774348205,0.1535,-6.638,6.6397745632,41.42,7.21,42.0428412456,77.39,42.0735,-6.638,42.5939249923,0.1535,-6.638,6.6397745632,41.92,0.0,41.92,64.37
2021-06-13 11:30:00,30.226,0.059500000000000004,30.2260585629,0.646,-5.7305,5.7667968796,29.58,5.79,30.1413420405,77.58,30.566,-5.7305,31.098536722,0.646,-5.7305,5.7667968796,29.92,0.0,29.92,64.49
2021-06-13 12:00:00,40.1755,-0.3705,40.1772083463,0.8055,-6.3905,6.4410651681,39.37,6.02,39.8275947052,77.62,40.6555,-6.3905,41.1546858875,0.8055,-6.3905,6.4410651681,39.85,0.0,39.85,64.49
2021-06-13 12:30:00,27.531,-0.7565000000000001,27.541391636,0.501,-4.9065,4.9320120894,27.03,4.15,27.346725581,77.77,27.851,-4.9065,28.2798858422,0.501,-4.9065,4.9320120894,27.35,0.0,27.35,64.68
2021-06-13 13:00:00,28.1495,-0.123,28.1497687246,0.6695,-5.473,5.5137971716,27.48,5.35,27.9959443491,77.96,28.4695,-5.473,28.990794388,0.6695,-5.473,5.5137971716,27.8,0.0,27.8,64.82
2021-06-13 13:30:00,40.3435,-0.28700000000000003,40.3445208331,0.49350000000000005,-6.787,6.8049181663,39.85,6.5,40.3766330939,77.69,40.8235,-6.787,41.3838316405,0.49350000000000005,-6.787,6.8049181663,40.33,0.0,40.33,64.59
2021-06-13 14:00:00,40.6105,-0.383,40.6123060075,0.36050000000000004,-6.583,6.5928635091,40.25,6.2,40.7247160825,77.57,41.1005,-6.583,41.6243557217,0.36050000000000004,-6.583,6.5928635091,40.74,0.0,40.74,64.5
2021-06-13 14:30:00,28.6375,-0.17750000000000002,28.638050082,0.4375,-6.0775,6.0932267724,28.2,5.9,28.8105883314,77.43,28.9675,-6.0775,29.5981766753,0.4375,-6.0775,6.0932267724,28.53,0.0,28.53,64.37
2021-06-13 15:00:00,34.819,-0.18,34.8194652601,0.229,-6.46,6.4640576266,34.59,6.28,35.1554618801,77.85,35.229,-6.46,35.8163934672,0.229,-6.46,6.4640576266,35.0,0.0,35.0,64.71
2021-06-13 15:30:00,26.167,-0.159,26.1674830658,0.147,-5.329,5.3310271055000005,26.02,5.17,26.5286505499,77.74,26.477,-5.329,27.0079575311,0.147,-5.329,5.3310271055000005,26.33,0.0,26.33,64.63
2021-06-13 16:00:00,28.7905,0.335,28.7924489276,0.3405,-5.925,5.9347759225,28.45,6.26,29.1305698537,77.95,29.1205,-5.925,29.7171523745,0.3405,-5.925,5.9347759225,28.78,0.0,28.78,64.78
2021-06-13 16:30:00,32.48,0.054,32.4800448891,0.43,-6.136,6.1510483659,32.05,6.19,32.6422823957,77.95,32.86,-6.136,33.4279837262,0.43,-6.136,6.1510483659,32.43,0.0,32.43,64.78
2021-06-13 17:00:00,32.3425,0.2015,32.3431276858,0.052500000000000005,-5.6485,5.6487439754,32.29,5.85,32.8156456587,77.71,32.7125,-5.6485,33.1965842897,0.052500000000000005,-5.6485,5.6487439754,32.66,0.0,32.66,64.61
2021-06-13 17:30:00,42.2435,-0.3105,42.2446411098,0.0135,-5.8605,5.8605155490000005,42.23,5.55,42.593137945,77.83,42.7435,-5.8605,43.1433917593,0.0135,-5.8605,5.8605155490000005,42.73,0.0,42.73,64.71
2021-06-13 18:00:00,35.445,-0.6315000000000001,35.4506250615,0.405,-5.1815,5.1973038443,35.04,4.55,35.3341775056,77.56,35.865,-5.1815,36.2373587234,0.405,-5.1815,5.1973038443,35.46,0.0,35.46,64.48
2021-06-13 18:30:00,35.4805,-0.8155,35.4898706746,0.3105,-4.6655,4.675820837,35.17,3.85,35.3800989258,77.56,35.8805,-4.6655,36.1825533994,0.3105,-4.6655,4.675820837,35.57,0.0,35.57,64.48
2021-06-13 19:00:00,48.618,-0.9505,48.6272904268,0.098,-5.2005,5.2014232908,48.52,4.25,48.7057789179,77.24,49.198,-5.2005,49.4720972291,0.098,-5.2005,5.2014232908,49.1,0.0,49.1,64.21
2021-06-13 19:30:00,45.578,0.0505,45.5780279768,0.008,-5.6095,5.6095057046,45.57,5.66,45.9201535276,76.97,45.518,-5.6095,45.8623463666,0.008,-5.6095,5.6095057046,45.51,0.0,45.51,63.99
2021-06-13 20:00:00,41.0335,0.9295,41.0440262706,0.0135,-6.5504999999999995,6.5505139111,41.02,7.48,41.6964123157,77.43,40.7435,-6.5504999999999995,41.2667159161,0.0135,-6.5504999999999995,6.5505139111,40.73,0.0,40.73,64.38
2021-06-13 20:30:00,30.6175,0.637,30.6241257059,0.007500000000000001,-5.693,5.6930049403,30.61,6.33,31.2576550624,77.91,30.3875,-5.693,30.9161835492,0.007500000000000001,-5.693,5.6930049403,30.38,0.0,30.38,64.77
2021-06-13 21:00:00,45.0405,1.0855,45.0535786647,0.0105,-7.2545,7.2545075987,45.03,8.34,45.7958131274,78.25,44.7305,-7.2545,45.3149578009,0.0105,-7.2545,7.2545075987,44.72,0.0,44.72,65.02
2021-06-13 21:30:00,40.355,1.072,40.3692359229,0.005,-6.828,6.8280018307,40.35,7.9,41.11608566,78.25,40.065,-6.828,40.6426599646,0.005,-6.828,6.8280018307,40.06,0.0,40.06,65.01
2021-06-13 22:00:00,49.8545,1.04,49.8653463865,0.0045000000000000005,-7.64,7.6400013253,49.85,8.68,50.6000484189,78.25,49.5045,-7.64,50.0905691747,0.0045000000000000005,-7.64,7.6400013253,49.5,0.0,49.5,65.01
2021-06-13 22:30:00,52.3985,0.8185,52.4048923718,0.23850000000000002,-7.9215,7.9250895579,52.16,8.74,52.8871742486,78.04,52.0385,-7.9215,52.6379677087,0.23850000000000002,-7.9215,7.9250895579,51.8,0.0,51.8,64.83
2021-06-13 23:00:00,45.75,0.864,45.7581576989,2.2,-8.206,8.49578931,43.55,9.07,44.484462456,78.04,45.45,-8.206,46.1848561327,2.2,-8.206,8.49578931,43.25,0.0,43.25,64.83
2021-06-13 23:30:00,48.9325,1.3725,48.951744734,3.0825,-9.1275,9.6339536277,45.85,10.5,47.036926983,78.47,48.6125,-9.1275,49.4619693553,3.0825,-9.1275,9.6339536277,45.53,0.0,45.53,65.18
2021-06-14 00:00:00,46.5085,1.2865,46.5262899284,3.8485,-8.5235,9.3520588375,42.66,9.81,43.7734131637,78.41,46.2285,-8.5235,47.00770431,3.8485,-8.5235,9.3520588375,42.38,0.0,42.38,65.13
2021-06-14 00:30:00,37.4585,1.5270000000000001,37.4896112443,3.5085,-8.703,9.3835910637,33.95,10.23,35.4577974499,78.32,37.2085,-8.703,38.2127554784,3.5085,-8.703,9.3835910637,33.7,0.0,33.7,65.06
2021-06-14 01:00:00,43.6885,1.77,43.7243402723,2.5185,-9.93,10.2444005315,41.17,11.7,42.8002207938,78.74,43.4085,-9.93,44.5297964542,2.5185,-9.93,10.2444005315,40.89,0.0,40.89,65.41
2021-06-14 01:30:00,40.5515,1.94,40.5978786669,1.2615,-10.31,10.3868899219,39.29,12.25,41.155395758,78.79,40.2915,-10.31,41.589675067900004,1.2615,-10.31,10.3868899219,39.03,0.0,39.03,65.44
2021-06-14 02:00:00,40.3835,1.986,40.4323047606,2.1535,-10.894,11.1048096899,38.23,12.88,40.3413844581,79.07,40.1335,-10.894,41.5857795196,2.1535,-10.894,11.1048096899,37.98,0.0,37.98,65.66
2021-06-14 02:30:00,42.8375,2.468,42.908535634,2.9075,-10.562,10.9548802024,39.93,13.03,42.0022118465,79.15,42.5575,-10.562,43.8485649737,2.9075,-10.562,10.9548802024,39.65,0.0,39.65,65.74
2021-06-14 03:00:00,31.4965,3.0795,31.6466875439,2.6865,-10.0905,10.4420051954,28.81,13.17,31.6775156854,78.95,31.2865,-10.0905,32.8734432711,2.6865,-10.0905,10.4420051954,28.6,0.0,28.6,65.56
2021-06-14 03:30:00,26.0445,2.753,26.1895969662,3.6045,-8.917,9.6179680416,22.44,11.67,25.2931314787,79.17,25.8845,-8.917,27.3773670986,3.6045,-8.917,9.6179680416,22.28,0.0,22.28,65.75
2021-06-14 04:00:00,25.25,3.012,25.4290118565,4.91,-9.768,10.932608289000001,20.34,12.78,24.0217401535,79.03,25.09,-9.768,26.9243741617,4.91,-9.768,10.932608289000001,20.18,0.0,20.18,65.63
2021-06-14 04:30:00,50.11,2.7515,50.1854844776,5.37,-10.9585,12.2035086041,44.74,13.71,46.7935006171,79.33,49.81,-10.9585,51.0012237329,5.37,-10.9585,12.2035086041,44.44,0.0,44.44,65.91
2021-06-14 05:00:00,44.5295,2.5875,44.6046132872,5.3995,-10.2325,11.5697301827,39.13,12.82,41.1765625083,78.63,44.2695,-10.2325,45.4366887713,5.3995,-10.2325,11.5697301827,38.87,0.0,38.87,65.35
2021-06-14 05:30:00,44.572,2.181,44.6253285142,4.072,-9.249,10.105700619,40.5,11.43,42.0820020912,78.63,44.302,-9.249,45.2571674434,4.072,-9.249,10.105700619,40.23,0.0,40.23,65.38
2021-06-14 06:00:00,44.501,2.665,44.580727069,3.6310000000000002,-9.995,10.6341048518,40.87,12.66,42.7858913662,78.59,44.211,-9.995,45.3267310315,3.6310000000000002,-9.995,10.6341048518,40.58,0.0,40.58,65.34
2021-06-14 06:30:00,35.253,2.42,35.3359648092,3.143,-9.0,9.5330188818,32.11,11.42,34.0803242355,78.91,35.023,-9.0,36.1608977903,3.143,-9.0,9.5330188818,31.88,0.0,31.88,65.61
2021-06-14 07:00:00,46.832,1.8935,46.870263134,1.502,-8.5365,8.6676315248,45.33,10.43,46.514447218,78.97,46.522,-8.5365,47.2987136849,1.502,-8.5365,8.6676315248,45.02,0.0,45.02,65.67
2021-06-14 07:30:00,45.1705,1.6055000000000001,45.1990232251,0.4005,-7.8045,7.8147693824,44.77,9.41,45.7482349386,78.39,44.8605,-7.8045,45.5343242016,0.4005,-7.8045,7.8147693824,44.46,0.0,44.46,65.19
2021-06-14 08:00:00,44.878,1.4685000000000001,44.9020197346,0.028,-6.8915,6.8915568814,44.85,8.36,45.6224955477,78.28,44.568,-6.8915,45.0976650865,0.028,-6.8915,6.8915568814,44.54,0.0,44.54,65.11
2021-06-14 08:30:00,39.7145,1.9220000000000002,39.7609808009,0.0945,-7.248,7.2486160231,39.62,9.17,40.6673493112,77.7,39.4445,-7.248,40.1048885331,0.0945,-7.248,7.2486160231,39.35,0.0,39.35,64.62
2021-06-14 09:00:00,45.2825,2.51,45.3520110497,0.0125,-7.75,7.7500100806,45.27,10.26,46.4181053039,78.13,44.9825,-7.75,45.6452385934,0.0125,-7.75,7.7500100806,44.97,0.0,44.97,64.97
2021-06-14 09:30:00,35.0755,2.4050000000000002,35.1578543892,0.0055000000000000005,-6.535,6.5350023145,35.07,8.94,36.1915528819,78.13,34.8355,-6.535,35.4431697969,0.0055000000000000005,-6.535,6.5350023145,34.83,0.0,34.83,64.97
2021-06-14 10:00:00,50.182,2.375,50.2381702394,0.012,-8.085,8.0850089054,50.17,10.46,51.2488097423,78.25,49.862,-8.085,50.5132286535,0.012,-8.085,8.0850089054,49.85,0.0,49.85,65.05
2021-06-14 10:30:00,50.462,2.5324999999999998,50.5255084116,0.012,-8.4175,8.4175085536,50.45,10.95,51.6246549625,77.95,50.122,-8.4175,50.823903729,0.012,-8.4175,8.4175085536,50.11,0.0,50.11,64.81
2021-06-14 11:00:00,45.662,2.4445,45.7273859328,0.122,-8.5855,8.5863667666,45.54,11.03,46.8567231035,78.08,45.362,-8.5855,46.1673245299,0.122,-8.5855,8.5863667666,45.24,0.0,45.24,64.91
2021-06-14 11:30:00,41.3535,2.3585000000000003,41.420701159000004,0.043500000000000004,-7.9415,7.9416191359,41.31,10.3,42.5747119779,78.14,41.0835,-7.9415,41.8440126482,0.043500000000000004,-7.9415,7.9416191359,41.04,0.0,41.04,64.96
2021-06-14 12:00:00,40.856,2.644,40.9414639699,0.256,-7.986,7.990102127,40.6,10.63,41.9685227283,78.25,40.596,-7.986,41.3740427321,0.256,-7.986,7.990102127,40.34,0.0,40.34,65.05
2021-06-14 12:30:00,37.6245,2.3355,37.696917122,0.7745000000000001,-7.4745,7.5145193126,36.85,9.81,38.1334315267,78.25,37.3745,-7.4745,38.1145825177,0.7745000000000001,-7.4745,7.5145193126,36.6,0.0,36.6,65.05
2021-06-14 13:00:00,44.835,2.0695,44.8827367175,0.405,-7.6305,7.6412404260999995,44.43,9.7,45.4765313101,78.25,44.545,-7.6305,45.1938220916,0.405,-7.6305,7.6412404260999995,44.14,0.0,44.14,65.05
2021-06-14 13:30:00,46.8675,2.4995,46.9341033418,0.34750000000000003,-8.9505,8.9572432422,46.52,11.45,47.908380269,77.87,46.5675,-8.9505,47.4198640498,0.34750000000000003,-8.9505,8.9572432422,46.22,0.0,46.22,64.73
2021-06-14 14:00:00,44.238,2.518,44.309603564,0.508,-8.972,8.9863701237,43.73,11.49,45.214300835,78.02,43.958,-8.972,44.864268053800004,0.508,-8.972,8.9863701237,43.45,0.0,43.45,64.87
2021-06-14 14:30:00,46.8445,2.226,46.8973587343,0.7245,-9.034,9.0630048135,46.12,11.26,47.4746458649,78.02,46.5345,-9.034,47.4032999511,0.7245,-9.034,9.0630048135,45.81,0.0,45.81,64.87
2021-06-14 15:00:00,47.472,2.541,47.5399565103,0.362,-9.389,9.3959760004,47.11,11.93,48.5970883901,77.84,47.162,-9.389,48.0874990512,0.362,-9.389,9.3959760004,46.8,0.0,46.8,64.71
2021-06-14 15:30:00,46.138,2.6189999999999998,46.2122733156,0.718,-9.731,9.7574527926,45.42,12.35,47.0690864581,77.9,45.838,-9.731,46.8595198972,0.718,-9.731,9.7574527926,45.12,0.0,45.12,64.77
2021-06-14 16:00:00,41.8555,2.682,41.9413400388,0.6655,-9.378,9.4015836033,41.19,12.06,42.9192229659,77.9,41.5655,-9.378,42.6103000958,0.6655,-9.378,9.4015836033,40.9,0.0,40.9,64.77
2021-06-14 16:30:00,45.654,2.348,45.7143393259,0.554,-8.802,8.8194172143,45.1,11.15,46.4578572472,78.1,45.354,-8.802,46.2002220774,0.554,-8.802,8.8194172143,44.8,0.0,44.8,64.93
2021-06-14 17:00:00,35.8775,1.974,35.9317642518,0.9375,-7.846,7.9018113272,34.94,9.82,36.2937460177,78.1,35.6375,-7.846,36.4909731612,0.9375,-7.846,7.9018113272,34.7,0.0,34.7,64.93
2021-06-14 17:30:00,47.5355,2.0825,47.5810946333,0.5655,-8.7475,8.7657598929,46.97,10.83,48.2023837585,78.2,47.2155,-8.7475,48.018977462,0.5655,-8.7475,8.7657598929,46.65,0.0,46.65,65.01
2021-06-14 18:00:00,48.3345,1.9735,48.3747722734,0.8345,-8.6265,8.6667694385,47.5,10.6,48.6683675502,77.84,48.0345,-8.6265,48.8029680706,0.8345,-8.6265,8.6667694385,47.2,0.0,47.2,64.73
2021-06-14 18:30:00,46.1835,1.9275,46.2237052658,1.2235,-8.4525,8.540591812,44.96,10.38,46.1426700571,77.94,45.8735,-8.4525,46.6457153284,1.2235,-8.4525,8.540591812,44.65,0.0,44.65,64.81
2021-06-14 19:00:00,37.6655,2.215,37.7305726865,1.0055,-8.405,8.4649309064,36.66,10.62,38.1672634597,78.21,37.4055,-8.405,38.3381722993,1.0055,-8.405,8.4649309064,36.4,0.0,36.4,65.03
2021-06-14 19:30:00,39.557,2.1945,39.6178252716,1.027,-8.4655,8.5275681909,38.53,10.66,39.9774498937,78.35,39.297,-8.4655,40.1984937435,1.027,-8.4655,8.5275681909,38.27,0.0,38.27,65.15
2021-06-14 20:00:00,47.151,1.943,47.1910166239,0.6910000000000001,-8.237,8.2659330992,46.46,10.18,47.5622118914,78.25,46.841,-8.237,47.5597250833,0.6910000000000001,-8.237,8.2659330992,46.15,0.0,46.15,65.05
2021-06-14 20:30:00,27.9965,1.496,28.0364410767,0.5565,-6.424,6.4480592623,27.44,7.92,28.5601120446,77.91,27.8065,-6.424,28.5389070963,0.5565,-6.424,6.4480592623,27.25,0.0,27.25,64.76
2021-06-14 21:00:00,38.961,1.8130000000000002,39.0031600002,0.811,-7.967,8.0081714517,38.15,9.78,39.3836374653,78.47,38.681,-7.967,39.4929468386,0.811,-7.967,8.0081714517,37.87,0.0,37.87,65.2
2021-06-14 21:30:00,45.76,2.348,45.8201997377,0.5,-8.772,8.7862383305,45.26,11.12,46.6060296528,78.21,45.46,-8.772,46.2985915984,0.5,-8.772,8.7862383305,44.96,0.0,44.96,65.0
2021-06-14 22:00:00,42.189,2.165,42.2445137977,1.939,-8.885,9.0941160098,40.25,11.05,41.7392501131,78.21,41.919,-8.885,42.8502717144,1.939,-8.885,9.0941160098,39.98,0.0,39.98,65.0
2021-06-14 22:30:00,30.233,1.6345,30.277151108600002,2.923,-7.9455,8.4661029553,27.31,9.58,28.9415358957,78.38,30.033,-7.9455,31.0662527391,2.923,-7.9455,8.4661029553,27.11,0.0,27.11,65.12
2021-06-14 23:00:00,43.796,2.122,43.8473773446,3.376,-9.988,10.543126671,40.42,12.11,42.1951241259,78.7,43.506,-9.988,44.6377886997,3.376,-9.988,10.543126671,40.13,0.0,40.13,65.37
2021-06-14 23:30:00,46.634,2.183,46.6850666166,2.5140000000000002,-10.147,10.4537938089,44.12,12.33,45.8105151685,78.62,46.334,-10.147,47.4320689513,2.5140000000000002,-10.147,10.4537938089,43.82,0.0,43.82,65.32
2021-06-15 00:00:00,39.403,2.4075,39.4764798994,1.423,-9.9025,10.0042208717,37.98,12.31,39.9251361926,78.51,39.133,-9.9025,40.3664612674,1.423,-9.9025,10.0042208717,37.71,0.0,37.71,65.22
2021-06-15 00:30:00,40.679,2.4495,40.752682013,0.129,-9.8605,9.8613437852,40.55,12.31,42.3773359238,78.82,40.399,-9.8605,41.584957151,0.129,-9.8605,9.8613437852,40.27,0.0,40.27,65.47
2021-06-15 01:00:00,42.482,2.637,42.5637650238,0.612,-10.953,10.9700844573,41.87,13.59,44.0202794176,78.87,42.182,-10.953,43.5808367634,0.612,-10.953,10.9700844573,41.57,0.0,41.57,65.51
2021-06-15 01:30:00,43.543,2.5695,43.6187480248,0.653,-10.8205,10.840185849400001,42.89,13.39,44.9315501624,79.19,43.253,-10.8205,44.5859308443,0.653,-10.8205,10.840185849400001,42.6,0.0,42.6,65.76
2021-06-15 02:00:00,45.916,2.3145,45.9742968,1.076,-10.7355,10.7892880326,44.84,13.05,46.7004079211,79.06,45.606,-10.7355,46.8525153674,1.076,-10.7355,10.7892880326,44.53,0.0,44.53,65.66
2021-06-15 02:30:00,45.872,1.9609999999999999,45.9138966436,0.302,-10.019,10.0235505187,45.57,11.98,47.1184178427,78.99,45.552,-10.019,46.6408090088,0.302,-10.019,10.0235505187,45.25,0.0,45.25,65.6
2021-06-15 03:00:00,47.573,1.9180000000000001,47.6116482911,0.043000000000000003,-9.762,9.7620947035,47.53,11.68,48.9440834014,78.81,47.253,-9.762,48.2508305939,0.043000000000000003,-9.762,9.7620947035,47.21,0.0,47.21,65.45
2021-06-15 03:30:00,47.314,1.948,47.3540843011,0.004,-9.852,9.852000812,47.31,11.8,48.7593693561,78.73,47.004,-9.852,48.0253882858,0.004,-9.852,9.852000812,47.0,0.0,47.0,65.37
2021-06-15 04:00:00,46.554,1.8445,46.5905258207,0.004,-10.1255,10.1255007901,46.55,11.97,48.0643672589,78.87,46.244,-10.1255,47.3395530846,0.004,-10.1255,10.1255007901,46.24,0.0,46.24,65.48
2021-06-15 04:30:00,44.844,1.9125,44.8847634755,0.004,-10.0275,10.0275007978,44.84,11.94,46.4024697619,78.87,44.524,-10.0275,45.6392082781,0.004,-10.0275,10.0275007978,44.52,0.0,44.52,65.48
2021-06-15 05:00:00,40.004,2.305,40.0703511465,0.004,-9.725,9.7250008226,40.0,12.03,41.769856356,78.87,39.734,-9.725,40.9068011582,0.004,-9.725,9.7250008226,39.73,0.0,39.73,65.48
2021-06-15 05:30:00,51.274,2.3975,51.3300212571,0.004,-10.5125,10.512500761,51.27,12.91,52.8704170591,79.01,50.924,-10.5125,51.9977541077,0.004,-10.5125,10.512500761,50.92,0.0,50.92,65.62
2021-06-15 06:00:00,54.874,2.516,54.9316496384,0.004,-11.034,11.034000725,54.87,13.55,56.5183103074,78.6,54.524,-11.034,55.6292704608,0.004,-11.034,11.034000725,54.52,0.0,54.52,65.28
2021-06-15 06:30:00,40.154,2.398,40.2255406427,0.004,-9.572,9.5720008358,40.15,11.97,41.896341129,78.5,39.884,-9.572,41.0165410536,0.004,-9.572,9.5720008358,39.88,0.0,39.88,65.21
2021-06-15 07:00:00,31.104,2.6095,31.2132713161,0.004,-9.0205,9.0205008869,31.1,11.63,33.2034169928,78.5,30.874,-9.0205,32.164783479,0.004,-9.0205,9.0205008869,30.87,0.0,30.87,65.21
2021-06-15 07:30:00,33.824,2.2285,33.8973330551,0.004,-8.9015,8.9015008987,33.82,11.13,35.6043438361,79.01,33.574,-8.9015,34.7339916832,0.004,-8.9015,8.9015008987,33.57,0.0,33.57,65.65
2021-06-15 08:00:00,51.414,2.0595,51.4552323506,0.004,-9.6405,9.6405008298,51.41,11.7,52.7245493105,78.87,51.074,-9.6405,51.9758859112,0.004,-9.6405,9.6405008298,51.07,0.0,51.07,65.54
2021-06-15 08:30:00,51.674,1.8395000000000001,51.7067310536,0.004,-9.0505,9.0505008839,51.67,10.89,52.8051228575,78.39,51.344,-9.0505,52.1355721773,0.004,-9.0505,9.0505008839,51.34,0.0,51.34,65.16
2021-06-15 09:00:00,52.654,1.7349999999999999,52.6825772054,0.004,-8.505,8.5050009406,52.65,10.24,53.6365556314,78.26,52.324,-8.505,53.0107159073,0.004,-8.505,8.5050009406,52.32,0.0,52.32,65.05
2021-06-15 09:30:00,42.684,1.8455,42.7238777061,0.004,-8.2145,8.2145009739,42.68,10.06,43.8495838065,78.12,42.384,-8.2145,43.1726935255,0.004,-8.2145,8.2145009739,42.38,0.0,42.38,64.93
2021-06-15 10:00:00,45.204,1.842,45.2415139004,0.004,-8.358,8.3580009572,45.2,10.2,46.3365946094,78.3,44.894,-8.358,45.6653851402,0.004,-8.358,8.3580009572,44.89,0.0,44.89,65.09
2021-06-15 10:30:00,40.094,1.9155000000000002,40.139730645,0.004,-8.4545,8.4545009462,40.09,10.37,41.409479591,78.37,39.824,-8.4545,40.711540701,0.004,-8.4545,8.4545009462,39.82,0.0,39.82,65.13
2021-06-15 11:00:00,31.584,1.851,31.638193011,0.004,-7.759,7.7590010311,31.58,9.61,33.0098242952,78.37,31.364,-7.759,32.3094812246,0.004,-7.759,7.7590010311,31.36,0.0,31.36,65.13
2021-06-15 11:30:00,33.654,1.9135,33.7083550214,0.004,-8.0065,8.0065009992,33.65,9.92,35.0817459657,78.47,33.424,-8.0065,34.3695769286,0.004,-8.0065,8.0065009992,33.42,0.0,33.42,65.2
2021-06-15 12:00:00,33.534,1.936,33.589838523,0.004,-8.354,8.3540009576,33.53,10.29,35.0734229866,78.44,33.314,-8.354,34.3454787709,0.004,-8.354,8.3540009576,33.31,0.0,33.31,65.16
2021-06-15 12:30:00,33.484,1.9745,33.5421660936,0.004,-8.7955,8.7955009096,33.48,10.77,35.1696360516,78.42,33.254,-8.7955,34.3975193328,0.004,-8.7955,8.7955009096,33.25,0.0,33.25,65.2
2021-06-15 13:00:00,40.8325,1.8525,40.8745007615,0.022500000000000003,-9.3475,9.3475270794,40.81,11.2,42.3189803752,78.42,40.5625,-9.3475,41.6256190645,0.022500000000000003,-9.3475,9.3475270794,40.54,0.0,40.54,65.2
2021-06-15 13:30:00,49.457,1.0575,49.468304552,0.017,-9.0325,9.0325159978,49.44,10.09,50.4591091875,78.28,49.127,-9.0325,49.9504573077,0.017,-9.0325,9.0325159978,49.11,0.0,49.11,65.07
2021-06-15 14:00:00,51.094,1.409,51.1134240391,0.004,-9.441,9.4410008474,51.09,10.85,52.2294035961,78.06,50.774,-9.441,51.6442790346,0.004,-9.441,9.4410008474,50.77,0.0,50.77,64.9
2021-06-15 14:30:00,45.5245,1.1545,45.5391366903,0.0045000000000000005,-8.6355,8.6355011725,45.52,9.79,46.5608687634,78.02,45.2245,-8.6355,46.0415818636,0.0045000000000000005,-8.6355,8.6355011725,45.22,0.0,45.22,64.9
2021-06-15 15:00:00,42.3365,1.3005,42.3564697833,0.0665,-8.5295,8.5297592287,42.27,9.83,43.397946956,78.07,42.0565,-8.5295,42.9127202878,0.0665,-8.5295,8.5297592287,41.99,0.0,41.99,64.9
2021-06-15 15:30:00,36.0905,1.102,36.1073205078,0.1005,-7.828,7.8286451095,35.99,8.93,37.0813295339,78.18,35.8405,-7.828,36.6854061481,0.1005,-7.828,7.8286451095,35.74,0.0,35.74,65.02
2021-06-15 16:00:00,47.604,1.367,47.6236233922,0.544,-9.293,9.308908904900001,47.06,10.66,48.2522455436,78.04,47.294,-9.293,48.1983639245,0.544,-9.293,9.308908904900001,46.75,0.0,46.75,64.9
2021-06-15 16:30:00,38.5565,2.0065,38.6086743427,0.48650000000000004,-8.7735,8.7869781211,38.07,10.78,39.5668206961,77.94,38.2965,-8.7735,39.2886270376,0.48650000000000004,-8.7735,8.7869781211,37.81,0.0,37.81,64.81
2021-06-15 17:00:00,43.1715,1.8135,43.2095729498,0.0415,-8.9465,8.946596252199999,43.13,10.76,44.4519347161,78.18,42.8715,-8.9465,43.7950382407,0.0415,-8.9465,8.946596252199999,42.83,0.0,42.83,65.02
2021-06-15 17:30:00,39.8225,2.326,39.8903720495,0.0325,-9.834,9.8340537038,39.79,12.16,41.6066064466,78.14,39.5525,-9.834,40.7566903986,0.0325,-9.834,9.8340537038,39.52,0.0,39.52,65.02
2021-06-15 18:00:00,42.8605,1.988,42.9065799645,0.030500000000000003,-9.772,9.7720475976,42.83,11.76,44.4151606999,78.65,42.5505,-9.772,43.6581840466,0.030500000000000003,-9.772,9.7720475976,42.52,0.0,42.52,65.4
2021-06-15 18:30:00,48.614,1.899,48.6510760107,0.004,-10.451,10.4510007655,48.61,12.35,50.1543078907,78.42,48.294,-10.451,49.4118795129,0.004,-10.451,10.4510007655,48.29,0.0,48.29,65.21
2021-06-15 19:00:00,48.673,1.6735,48.7017610693,0.083,-10.3265,10.3268335539,48.59,12.0,50.0498561436,78.35,48.333,-10.3265,49.4238352544,0.083,-10.3265,10.3268335539,48.25,0.0,48.25,65.17
2021-06-15 19:30:00,46.7515,1.674,46.7814603048,0.14150000000000001,-10.926,10.9269162278,46.61,12.6,48.2830415363,78.15,46.4315,-10.926,47.6997030206,0.14150000000000001,-10.926,10.9269162278,46.29,0.0,46.29,65.0
2021-06-15 20:00:00,45.878,1.6155,45.9064344537,0.708,-10.2845,10.3088410721,45.17,11.9,46.7112288428,78.36,45.578,-10.2845,46.7239234681,0.708,-10.2845,10.3088410721,44.87,0.0,44.87,65.15
2021-06-15 20:30:00,41.65,1.4615,41.6756341553,0.84,-9.5285,9.5654541058,40.81,10.99,42.2638876584,78.19,41.36,-9.5285,42.4433965683,0.84,-9.5285,9.5654541058,40.52,0.0,40.52,65.01
2021-06-15 21:00:00,43.855,1.0835,43.868382660500004,1.135,-8.8765,8.9487695942,42.72,9.96,43.8657041434,78.13,43.555,-8.8765,44.4503124539,1.135,-8.8765,8.9487695942,42.42,0.0,42.42,64.95
2021-06-15 21:30:00,53.2075,1.6435,53.2328765755,0.9775,-10.2665,10.3129301607,52.23,11.91,53.5707102809,78.07,52.8675,-10.2665,53.8551165489,0.9775,-10.2665,10.3129301607,51.89,0.0,51.89,64.89
2021-06-15 22:00:00,55.175,1.5510000000000002,55.1967954323,1.455,-10.249,10.3517643907,53.72,11.8,55.0007127227,78.2,54.825,-10.249,55.7747489999,1.455,-10.249,10.3517643907,53.37,0.0,53.37,65.0
2021-06-15 22:30:00,47.778,1.3975,47.7984339728,1.038,-10.0225,10.0761078919,46.74,11.42,48.1149041358,78.02,47.468,-10.0225,48.5145496758,1.038,-10.0225,10.0761078919,46.43,0.0,46.43,64.83
2021-06-15 23:00:00,45.588,1.74,45.6211940221,0.718,-10.15,10.1753635807,44.87,11.89,46.4186277264,78.37,45.288,-10.15,46.4114796575,0.718,-10.15,10.1753635807,44.57,0.0,44.57,65.11
2021-06-15 23:30:00,35.436,2.083,35.4971686899,0.256,-9.917,9.9203036748,35.18,12.0,37.1703161138,78.59,35.196,-9.917,36.5664505387,0.256,-9.917,9.9203036748,34.94,0.0,34.94,65.31
2021-06-16 00:00:00,35.219,1.162,35.2381640413,0.359,-8.578,8.5855090123,34.86,9.74,36.1951267438,79.03,34.999,-8.578,36.0348731786,0.359,-8.578,8.5855090123,34.64,0.0,34.64,65.63
2021-06-16 00:30:00,35.3925,1.63,35.4300149061,0.7325,-10.34,10.3659131894,34.66,11.97,36.6687400929,78.23,35.1625,-10.34,36.651289285,0.7325,-10.34,10.3659131894,34.43,0.0,34.43,65.0
2021-06-16 01:00:00,40.3795,1.87,40.4227772456,0.7695000000000001,-11.12,11.1465927642,39.61,12.99,41.6856354156,78.68,40.1095,-11.12,41.6224265301,0.7695000000000001,-11.12,11.1465927642,39.34,0.0,39.34,65.39
2021-06-16 01:30:00,48.4935,2.0015,48.5347869522,0.7635000000000001,-11.4985,11.5238203084,47.73,13.5,49.6024485283,78.91,48.1835,-11.4985,49.5365034545,0.7635000000000001,-11.4985,11.5238203084,47.42,0.0,47.42,65.56
2021-06-16 02:00:00,50.823,2.303,50.8751524617,0.533,-11.557,11.5692842475,50.29,13.86,52.164966213,78.8,50.493,-11.557,51.7987190768,0.533,-11.557,11.5692842475,49.96,0.0,49.96,65.49
2021-06-16 02:30:00,52.951,2.3765,53.0043031579,0.751,-11.3835,11.4082458446,52.2,13.76,53.9831232887,78.8,52.611,-11.3835,53.8284440909,0.751,-11.3835,11.4082458446,51.86,0.0,51.86,65.49
2021-06-16 03:00:00,52.6985,2.683,52.7667546022,0.3385,-12.027,12.0317625995,52.36,14.71,54.3870729126,79.02,52.3685,-12.027,53.7318203791,0.3385,-12.027,12.0317625995,52.03,0.0,52.03,65.65
2021-06-16 03:30:00,39.9765,2.1645,40.0350547958,0.7565000000000001,-10.0755,10.1038602771,39.22,12.24,41.0855935822,79.1,39.7265,-10.0755,40.9842714038,0.7565000000000001,-10.0755,10.1038602771,38.97,0.0,38.97,65.71
2021-06-16 04:00:00,53.196,2.234,53.2428884641,0.936,-11.596,11.6337144541,52.26,13.83,54.0590094249,78.95,52.866,-11.596,54.1228341091,0.936,-11.596,11.6337144541,51.93,0.0,51.93,65.56
2021-06-16 04:30:00,53.2775,1.9285,53.3123917912,0.7275,-11.0515,11.0754191117,52.55,12.98,54.1293164561,78.83,52.9275,-11.0515,54.0689921166,0.7275,-11.0515,11.0754191117,52.2,0.0,52.2,65.5
2021-06-16 05:00:00,42.6945,2.2485,42.7536674743,1.2645,-11.1215,11.1931551629,41.43,13.37,43.5339155142,78.61,42.4445,-11.1215,43.8773670871,1.2645,-11.1215,11.1931551629,41.18,0.0,41.18,65.32
2021-06-16 05:30:00,48.579,2.166,48.6272639267,0.9490000000000001,-11.214,11.25408357,47.63,13.38,49.4736424776,78.65,48.259,-11.214,49.5447764855,0.9490000000000001,-11.214,11.25408357,47.31,0.0,47.31,65.38
2021-06-16 06:00:00,42.725,2.4075,42.7927760405,0.545,-11.2225,11.2357256664,42.18,13.63,44.3275230528,78.65,42.455,-11.2225,43.9132272926,0.545,-11.2225,11.2357256664,41.91,0.0,41.91,65.38
2021-06-16 06:30:00,51.6175,2.408,51.6736370914,0.2575,-11.642,11.6448473691,51.36,14.05,53.2470853662,78.97,51.2775,-11.642,52.5824891979,0.2575,-11.642,11.6448473691,51.02,0.0,51.02,65.65
2021-06-16 07:00:00,46.535,1.7505000000000002,46.5679125069,0.045,-10.3695,10.3695976417,46.49,12.12,48.043880984,78.81,46.215,-10.3695,47.3640449629,0.045,-10.3695,10.3695976417,46.17,0.0,46.17,65.53
2021-06-16 07:30:00,29.255,1.786,29.3094664059,0.155,-8.394,8.3954309598,29.1,10.18,30.8292458552,78.81,29.045,-8.394,30.2336114449,0.155,-8.394,8.3954309598,28.89,0.0,28.89,65.53
2021-06-16 08:00:00,31.302,2.219,31.3805539307,0.012,-7.881,7.8810091359,31.29,10.1,32.8796913003,79.07,31.072,-7.881,32.0558784781,0.012,-7.881,7.8810091359,31.06,0.0,31.06,65.75
2021-06-16 08:30:00,30.513,2.4875,30.614225864,0.393,-8.3525,8.3617405634,30.12,10.84,32.0112480232,78.75,30.283,-8.3525,31.4137604443,0.393,-8.3525,8.3617405634,29.89,0.0,29.89,65.51
2021-06-16 09:00:00,31.2065,2.71,31.3239483822,0.6165,-8.12,8.1433698338,30.59,10.83,32.4505315827,79.14,30.9865,-8.12,32.0327579557,0.6165,-8.12,8.1433698338,30.37,0.0,30.37,65.82
2021-06-16 09:30:00,30.136,2.778,30.263770089,0.686,-8.282,8.3103622063,29.45,11.06,31.458323223,78.92,29.916,-8.282,31.0412399881,0.686,-8.282,8.3103622063,29.23,0.0,29.23,65.64
2021-06-16 10:00:00,26.5785,2.8345000000000002,26.729217207,0.0385,-8.1455,8.1455909853,26.54,10.98,28.7216294802,78.76,26.3685,-8.1455,27.5979521432,0.0385,-8.1455,8.1455909853,26.33,0.0,26.33,65.52
2021-06-16 10:30:00,26.3255,2.5445,26.448183879,0.3655,-7.9855,7.9938601752,25.96,10.53,28.0143266919,78.91,26.1255,-7.9855,27.3186742083,0.3655,-7.9855,7.9938601752,25.76,0.0,25.76,65.66
2021-06-16 11:00:00,26.076,1.833,26.1403455409,0.34600000000000003,-6.627,6.6360262959,25.73,8.46,27.0851342991,79.17,25.886,-6.627,26.7208181948,0.34600000000000003,-6.627,6.6360262959,25.54,0.0,25.54,65.86
2021-06-16 11:30:00,22.246,1.553,22.3001418157,0.34600000000000003,-6.1370000000000005,6.1467458871,21.9,7.69,23.2109047648,78.76,22.086,-6.1370000000000005,22.9227870251,0.34600000000000003,-6.1370000000000005,6.1467458871,21.74,0.0,21.74,65.52
2021-06-16 12:00:00,20.796,1.2095,20.8311427015,0.246,-5.2305,5.2362817199,20.55,6.44,21.5354614531,79.07,20.626,-5.2305,21.2788628984,0.246,-5.2305,5.2362817199,20.38,0.0,20.38,65.77
2021-06-16 12:30:00,21.8325,1.391,21.8767670658,0.1625,-5.709,5.7113122179,21.67,7.1,22.8034843829,78.93,21.6625,-5.709,22.4021558617,0.1625,-5.709,5.7113122179,21.5,0.0,21.5,65.65
2021-06-16 13:00:00,26.5015,1.5345,26.5458884293,0.36150000000000004,-6.1655,6.1760887704,26.14,7.7,27.2504972432,79.0,26.3015,-6.1655,27.0144830137,0.36150000000000004,-6.1655,6.1760887704,25.94,0.0,25.94,65.7
2021-06-16 13:30:00,26.767,1.718,26.8220769703,0.187,-6.692,6.6946122367,26.58,8.41,27.878746385,78.82,26.576999999999998,-6.692,27.4065647793,0.187,-6.692,6.6946122367,26.39,0.0,26.39,65.54
2021-06-16 14:00:00,26.1045,1.6265,26.1551222995,0.3245,-6.7735,6.7812685023,25.78,8.4,27.1139890094,79.06,25.9145,-6.7735,26.7851005692,0.3245,-6.7735,6.7812685023,25.59,0.0,25.59,65.76
2021-06-16 14:30:00,26.5265,1.939,26.5972728536,1.1765,-7.511,7.6025833274,25.35,9.45,27.0541124415,79.06,26.3365,-7.511,27.3866090133,1.1765,-7.511,7.6025833274,25.16,0.0,25.16,65.76
2021-06-16 15:00:00,22.698,1.175,22.728392574,1.6280000000000001,-6.615,6.8123864394,21.07,7.79,22.463948896,78.96,22.528,-6.615,23.4791185737,1.6280000000000001,-6.615,6.8123864394,20.9,0.0,20.9,65.68
2021-06-16 15:30:00,27.0335,2.232,27.12548518,0.8835000000000001,-7.668,7.7187302226,26.15,9.9,27.9612678539,79.24,26.8435,-7.668,27.9172297381,0.8835000000000001,-7.668,7.7187302226,25.96,0.0,25.96,65.91
2021-06-16 16:00:00,27.435,2.4535,27.5444892356,0.225,-8.3065,8.3095467536,27.21,10.76,29.2602409423,78.97,27.225,-8.3065,28.4639871987,0.225,-8.3065,8.3095467536,27.0,0.0,27.0,65.68
2021-06-16 16:30:00,26.255,1.4969999999999999,26.2976431263,0.675,-6.923,6.9558287788,25.58,8.42,26.9301466762,79.12,26.065,-6.923,26.9687254797,0.675,-6.923,6.9558287788,25.39,0.0,25.39,65.82
2021-06-16 17:00:00,26.6835,2.204,26.7743681205,0.5935,-7.666,7.6889399952,26.09,9.87,27.8945335147,79.23,26.4835,-7.666,27.5706969127,0.5935,-7.666,7.6889399952,25.89,0.0,25.89,65.89
2021-06-16 17:30:00,27.952,2.14,28.0337993144,0.222,-7.47,7.4732980671,27.73,9.61,29.3479982282,79.13,27.732,-7.47,28.7204582833,0.222,-7.47,7.4732980671,27.51,0.0,27.51,65.82
2021-06-16 18:00:00,27.6225,-0.618,27.6294124123,0.35250000000000004,-4.128,4.143023081,27.27,3.51,27.4949631751,79.13,27.7525,-4.128,28.05782672,0.35250000000000004,-4.128,4.143023081,27.4,0.0,27.4,65.82
2021-06-16 18:30:00,28.3925,-1.737,28.4455835808,0.9425,-1.9769999999999999,2.1901678589,27.45,0.24,27.4510491603,78.2,28.6425,-1.9769999999999999,28.7106484645,0.9425,-1.9769999999999999,2.1901678589,27.7,0.0,27.7,65.05
2021-06-16 19:00:00,29.0185,-1.8755000000000002,29.0790447316,1.7385000000000002,-2.7755,3.2750240457,27.28,0.9,27.2948420036,76.87,29.2685,-2.7755,29.3998042936,1.7385000000000002,-2.7755,3.2750240457,27.53,0.0,27.53,63.96
2021-06-16 19:30:00,32.4445,0.339,32.4462709914,1.2145000000000001,-6.071,6.1912883352,31.23,6.41,31.8810445249,77.03,32.3445,-6.071,32.9093257489,1.2145000000000001,-6.071,6.1912883352,31.13,0.0,31.13,64.1
2021-06-16 20:00:00,33.5385,1.4075,33.5680210692,0.5085000000000001,-7.5925,7.609509084,33.03,9.0,34.2342065776,78.12,33.2985,-7.5925,34.1531280925,0.5085000000000001,-7.5925,7.609509084,32.79,0.0,32.79,64.97
2021-06-16 20:30:00,32.8055,1.179,32.8266792602,0.5055000000000001,-7.281,7.2985266493,32.3,8.46,33.3895432733,78.65,32.5755,-7.281,33.3792774225,0.5055000000000001,-7.281,7.2985266493,32.07,0.0,32.07,65.4
2021-06-16 21:00:00,30.567,0.87,30.5793784927,0.397,-6.68,6.6917866822,30.17,7.55,31.1003440495,78.61,30.357,-6.68,31.0832728167,0.397,-6.68,6.6917866822,29.96,0.0,29.96,65.35
2021-06-16 21:30:00,29.209,0.47750000000000004,29.2129027529,0.449,-5.8625,5.8796689745,28.76,6.34,29.4505212178,78.45,29.009,-5.8625,29.5954555169,0.449,-5.8625,5.8796689745,28.56,0.0,28.56,65.23
2021-06-16 22:00:00,30.1665,0.3385,30.168399104,0.41650000000000004,-6.0615,6.0757924997,29.75,6.4,30.4306178051,78.15,29.9465,-6.0615,30.5537991828,0.41650000000000004,-6.0615,6.0757924997,29.53,0.0,29.53,64.98
2021-06-16 22:30:00,29.268,0.499,29.2722535005,0.158,-6.361,6.3629619675,29.11,6.86,29.9073853755,78.32,29.058,-6.361,29.7460868855,0.158,-6.361,6.3629619675,28.9,0.0,28.9,65.1
2021-06-16 23:00:00,32.1935,0.7015,32.2011419751,0.0035,-6.2385,6.2385009818,32.19,6.94,32.929617368,78.47,31.9635,-6.2385,32.5666119592,0.0035,-6.2385,6.2385009818,31.96,0.0,31.96,65.21
2021-06-16 23:30:00,34.413,0.891,34.4245326766,0.003,-7.029,7.0290006402,34.41,7.92,35.3096941363,78.69,34.173,-7.029,34.8884045207,0.003,-7.029,7.0290006402,34.17,0.0,34.17,65.36
2021-06-17 00:00:00,29.4635,0.49250000000000005,29.4676159283,0.0035,-6.7375,6.7375009090999995,29.46,7.23,30.3342133572,78.69,29.2535,-6.7375,30.0193465702,0.0035,-6.7375,6.7375009090999995,29.25,0.0,29.25,65.36
2021-06-17 00:30:00,28.238,0.615,28.2446962986,0.078,-7.805,7.8053897404,28.16,8.42,29.3918696241,78.92,28.038,-7.805,29.1040799374,0.078,-7.805,7.8053897404,27.96,0.0,27.96,65.54
2021-06-17 01:00:00,34.376,1.202,34.3970083001,0.406,-8.958,8.9671957713,33.97,10.16,35.4568258591,79.19,34.116,-8.958,35.2724711354,0.406,-8.958,8.9671957713,33.71,0.0,33.71,65.76
2021-06-17 01:30:00,30.065,0.9625,30.0804027774,0.025,-8.6275,8.6275362213,30.04,9.59,31.5336280818,79.15,29.845,-8.6275,31.0669886093,0.025,-8.6275,8.6275362213,29.82,0.0,29.82,65.72
2021-06-17 02:00:00,32.977,1.296,33.002456651,0.527,-8.984,8.9994435939,32.45,10.28,34.0394021687,79.25,32.747,-8.984,33.9570061254,0.527,-8.984,8.9994435939,32.22,0.0,32.22,65.8
2021-06-17 02:30:00,33.877,1.0675,33.8938148524,0.857,-9.7625,9.8000436351,33.02,10.83,34.7506733748,79.25,33.627,-9.7625,35.0154470948,0.857,-9.7625,9.8000436351,32.77,0.0,32.77,65.8
2021-06-17 03:00:00,34.005,1.248,34.0278933964,1.495,-9.992,10.1032217139,32.51,11.24,34.3982223378,79.13,33.765,-9.992,35.2124308874,1.495,-9.992,10.1032217139,32.27,0.0,32.27,65.74
2021-06-17 03:30:00,44.3715,0.9255,44.3811509821,1.2915,-10.9945,11.0700949635,43.08,11.92,44.6986890188,79.05,44.0815,-10.9945,45.4319014845,1.2915,-10.9945,11.0700949635,42.79,0.0,42.79,65.66
2021-06-17 04:00:00,41.621,1.089,41.6352442289,0.371,-11.641,11.6469104058,41.25,12.73,43.1696119973,79.05,41.331,-11.641,42.9390782621,0.371,-11.641,11.6469104058,40.96,0.0,40.96,65.66
2021-06-17 04:30:00,50.2485,1.583,50.2734287795,0.0285,-11.377,11.377035697,50.22,12.96,51.8653063232,78.83,49.8885,-11.377,51.1693126908,0.0285,-11.377,11.377035697,49.86,0.0,49.86,65.49
2021-06-17 05:00:00,42.539,0.5395,42.5424209613,0.069,-10.4705,10.4707273506,42.47,11.01,43.8739216392,78.83,42.249,-10.4705,43.5271107616,0.069,-10.4705,10.4707273506,42.18,0.0,42.18,65.49
2021-06-17 05:30:00,45.0235,-0.17650000000000002,45.0238459541,0.0035,-9.3865,9.3865006525,45.02,9.21,45.9524156057,79.46,44.7235,-9.3865,45.6978974845,0.0035,-9.3865,9.3865006525,44.72,0.0,44.72,66.01
2021-06-17 06:00:00,43.7685,0.9410000000000001,43.7786143368,0.0485,-10.369,10.3691134264,43.72,11.31,45.1592127921,79.5,43.4785,-10.369,44.6978313037,0.0485,-10.369,10.3691134264,43.43,0.0,43.43,66.05
2021-06-17 06:30:00,46.092,0.6890000000000001,46.0971494238,0.122,-10.071,10.0717389263,45.97,10.76,47.2124824596,79.28,45.772,-10.071,46.866843557,0.122,-10.071,10.0717389263,45.65,0.0,45.65,65.88
2021-06-17 07:00:00,44.8635,0.708,44.8690861981,0.0035,-9.142,9.14200067,44.86,9.85,45.9286631636,78.73,44.5635,-9.142,45.4915563182,0.0035,-9.142,9.14200067,44.56,0.0,44.56,65.44
2021-06-17 07:30:00,39.482,0.592,39.4864380262,0.022,-8.728,8.7280277268,39.46,9.32,40.5457026083,78.69,39.212,-8.728,40.1716184389,0.022,-8.728,8.7280277268,39.19,0.0,39.19,65.44
2021-06-17 08:00:00,48.607,0.7525000000000001,48.6128244936,0.007,-9.6675,9.6675025343,48.6,10.42,49.7044907428,78.51,48.277,-9.6675,49.2354474464,0.007,-9.6675,9.6675025343,48.27,0.0,48.27,65.28
2021-06-17 08:30:00,45.9635,1.0305,45.975050435,0.0035,-9.2095,9.2095006651,45.96,10.24,47.0869323698,78.62,45.6535,-9.2095,46.5731355236,0.0035,-9.2095,9.2095006651,45.65,0.0,45.65,65.4
2021-06-17 09:00:00,43.0155,0.768,43.022355401,0.0055000000000000005,-8.582,8.582001762400001,43.01,9.35,44.0145725868,78.57,42.7155,-8.582,43.569079222,0.0055000000000000005,-8.582,8.582001762400001,42.71,0.0,42.71,65.35
2021-06-17 09:30:00,41.5335,0.328,41.5347951271,0.0035,-7.842,7.8420007811,41.53,8.17,42.325994377,78.63,41.2635,-7.842,42.0020641903,0.0035,-7.842,7.8420007811,41.26,0.0,41.26,65.41
2021-06-17 10:00:00,32.6035,0.7795000000000001,32.6128169973,0.0035,-8.1305,8.1305007533,32.6,8.91,33.7956816768,78.73,32.3735,-8.1305,33.3788635591,0.0035,-8.1305,8.1305007533,32.37,0.0,32.37,65.48
2021-06-17 10:30:00,32.9735,1.034,32.9897083687,0.0035,-8.466,8.4660007235,32.97,9.5,34.3113814936,79.32,32.7335,-8.466,33.8105779047,0.0035,-8.466,8.4660007235,32.73,0.0,32.73,65.96
2021-06-17 11:00:00,33.1335,1.134,33.1528999976,0.0035,-8.856,8.8560006916,33.13,9.99,34.603424686,79.5,32.8935,-8.856,34.0648070338,0.0035,-8.856,8.8560006916,32.89,0.0,32.89,66.08
2021-06-17 11:30:00,38.4035,1.459,38.4312046812,0.0035,-9.241,9.2410006628,38.4,10.7,39.8628900106,79.39,38.1235,-9.241,39.2275073545,0.0035,-9.241,9.2410006628,38.12,0.0,38.12,65.98
2021-06-17 12:00:00,42.498,1.35,42.519436779,0.008,-9.46,9.4600033827,42.49,10.81,43.8435422839,79.02,42.188,-9.46,43.2356212399,0.008,-9.46,9.4600033827,42.18,0.0,42.18,65.7
2021-06-17 12:30:00,44.963,1.3785,44.9841264364,0.023,-9.4815,9.4815278964,44.94,10.86,46.2335722176,78.86,44.673,-9.4815,45.6681045288,0.023,-9.4815,9.4815278964,44.65,0.0,44.65,65.56
2021-06-17 13:00:00,43.966,1.341,43.9864460601,0.056,-9.219,9.219170082,43.91,10.56,45.1619496922,78.81,43.646,-9.219,44.6090044386,0.056,-9.219,9.219170082,43.59,0.0,43.59,65.56
2021-06-17 13:30:00,51.811,1.6855,51.8384088418,0.021,-10.0845,10.0845218652,51.79,11.77,53.1106109925,78.81,51.461,-10.0845,52.43979082,0.021,-10.0845,10.0845218652,51.44,0.0,51.44,65.56
2021-06-17 14:00:00,51.07,1.498,51.0919651609,0.04,-9.832,9.8320813666,51.03,11.33,52.2726486798,78.75,50.73,-9.832,51.6739888532,0.04,-9.832,9.8320813666,50.69,0.0,50.69,65.48
2021-06-17 14:30:00,54.83,1.5625,54.8522588983,0.02,-10.2375,10.237519536,54.81,11.8,56.0658193555,78.75,54.45,-10.2375,55.4040513523,0.02,-10.2375,10.237519536,54.43,0.0,54.43,65.48
2021-06-17 15:00:00,53.176,1.3585,53.1933501319,0.076,-9.8115,9.8117943441,53.1,11.17,54.2621313625,78.75,52.826,-9.8115,53.7294314901,0.076,-9.8115,9.8117943441,52.75,0.0,52.75,65.48
2021-06-17 15:30:00,49.486,1.1715,49.4998647296,0.586,-8.9885,9.0075817093,48.9,10.16,49.9443250029,78.7,49.156,-8.9885,49.9710462993,0.586,-8.9885,9.0075817093,48.57,0.0,48.57,65.48
2021-06-17 16:00:00,44.123,-0.28950000000000004,44.123949724,1.283,-7.3895,7.5000532831,42.84,7.1,43.4243664318,78.54,43.843,-7.3895,44.4613692912,1.283,-7.3895,7.5000532831,42.56,0.0,42.56,65.32
