Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-17 16:30:00,43.5095,0.377,43.5111332793,1.0695000000000001,-7.873,7.9453105193999995,42.44,8.25,43.2344318802,78.43,43.2095,-7.873,43.9208950188,1.0695000000000001,-7.873,7.9453105193999995,42.14,0.0,42.14,65.24
2021-06-17 17:00:00,54.9565,0.356,54.9576530453,1.4065,-8.764,8.8761443347,53.55,9.12,54.3210539294,78.27,54.5865,-8.764,55.2855648271,1.4065,-8.764,8.8761443347,53.18,0.0,53.18,65.1
2021-06-17 17:30:00,59.1905,0.3335,59.1914395204,2.0805,-9.1565,9.3898867139,57.11,9.49,57.8931101255,77.98,58.8005,-9.1565,59.5091614165,2.0805,-9.1565,9.3898867139,56.72,0.0,56.72,64.85
2021-06-17 18:00:00,54.7645,-0.17200000000000001,54.7647701013,2.2945,-8.302,8.6132417968,52.47,8.13,53.0961185022,77.82,54.4245,-8.302,55.0540589262,2.2945,-8.302,8.6132417968,52.13,0.0,52.13,64.73
2021-06-17 18:30:00,48.564,0.189,48.564367771,2.454,-8.101,8.4645328873,46.11,8.29,46.8492924173,77.98,48.244,-8.101,48.9194208572,2.454,-8.101,8.4645328873,45.79,0.0,45.79,64.87
2021-06-17 19:00:00,33.9985,0.6125,34.0040167995,3.1285,-7.4075,8.0410551857,30.87,8.02,31.8947848402,78.15,33.7685,-7.4075,34.5714137475,3.1285,-7.4075,8.0410551857,30.64,0.0,30.64,65.01
2021-06-17 19:30:00,29.5725,0.329,29.5743300389,2.6425,-7.251,7.7175000648,26.93,7.58,27.9764418753,78.3,29.3625,-7.251,30.2445599613,2.6425,-7.251,7.7175000648,26.72,0.0,26.72,65.12
2021-06-17 20:00:00,32.8875,0.513,32.8915008057,2.8775,-7.177,7.7323563841,30.01,7.69,30.979609423,78.74,32.6575,-7.177,33.4368305204,2.8775,-7.177,7.7323563841,29.78,0.0,29.78,65.47
2021-06-17 20:30:00,36.9175,0.8290000000000001,36.9268066213,6.5575,-8.371,10.6336469403,30.36,9.2,31.7233289552,78.6,36.6975,-8.371,37.6401401067,6.5575,-8.371,10.6336469403,30.14,0.0,30.14,65.34
2021-06-17 21:00:00,35.645,1.06,35.6607574934,9.215,-8.96,12.8529305997,26.43,10.02,28.2656204602,78.6,35.455,-8.96,36.5696407557,9.215,-8.96,12.8529305997,26.24,0.0,26.24,65.34
2021-06-17 21:30:00,39.394,0.442,39.3964795382,11.414,-8.338,14.1351207989,27.98,8.78,29.3252246368,78.6,39.184,-8.338,40.0613042723,11.414,-8.338,14.1351207989,27.77,0.0,27.77,65.34
2021-06-17 22:00:00,51.143,0.8455,51.149988458,13.953,-9.6945,16.990277786100002,37.19,10.54,38.6547241615,78.42,50.883,-9.6945,51.7982916634,13.953,-9.6945,16.990277786100002,36.93,0.0,36.93,65.18
2021-06-17 22:30:00,50.706,1.0505,50.7168806834,12.796,-9.7295,16.0748494939,37.91,10.78,39.4128976352,78.25,50.466,-9.7295,51.3953337011,12.796,-9.7295,16.0748494939,37.67,0.0,37.67,65.05
2021-06-17 23:00:00,49.492,1.11,49.5044459014,10.012,-10.3,14.3641966013,39.48,11.41,41.0957236218,78.39,49.222,-10.3,50.2881226931,10.012,-10.3,14.3641966013,39.21,0.0,39.21,65.16
2021-06-17 23:30:00,48.6935,0.9450000000000001,48.7026689951,11.1235,-10.215,15.1022672884,37.57,11.16,39.1924801461,78.69,48.4335,-10.215,49.4989913761,11.1235,-10.215,15.1022672884,37.31,0.0,37.31,65.42
2021-06-18 00:00:00,44.7895,0.9695,44.7999915234,11.0995,-10.6105,15.3551818778,33.69,11.58,35.624605261,78.69,44.5595,-10.6105,45.8053681406,11.0995,-10.6105,15.3551818778,33.46,0.0,33.46,65.42
2021-06-18 00:30:00,51.1625,0.6055,51.1660828723,12.6225,-10.8745,16.6607999958,38.54,11.48,40.2134554596,78.92,50.9025,-10.8745,52.0511215681,12.6225,-10.8745,16.6607999958,38.28,0.0,38.28,65.6
2021-06-18 01:00:00,47.0645,1.0555,47.0763341871,10.5445,-11.5345,15.6278971874,36.52,12.59,38.6292441034,78.56,46.7945,-11.5345,48.1951234099,10.5445,-11.5345,15.6278971874,36.25,0.0,36.25,65.29
2021-06-18 01:30:00,38.3005,1.4655,38.328527111,10.7005,-11.1645,15.4643706791,27.6,12.63,30.3525435507,78.84,38.1005,-11.1645,39.7025712077,10.7005,-11.1645,15.4643706791,27.4,0.0,27.4,65.52
2021-06-18 02:00:00,34.865,1.4035,34.8932377009,11.175,-10.836500000000001,15.5663212497,23.69,12.24,26.6652151688,79.06,34.675,-10.836500000000001,36.3288502054,11.175,-10.836500000000001,15.5663212497,23.5,0.0,23.5,65.7
2021-06-18 02:30:00,31.6765,0.8625,31.6882400663,11.4065,-10.0175,15.1808612569,20.27,10.88,23.0053754588,78.94,31.5165,-10.0175,33.0702294897,11.4065,-10.0175,15.1808612569,20.11,0.0,20.11,65.6
2021-06-18 03:00:00,38.2235,1.383,38.2485116214,13.7035,-11.867,18.1276474273,24.52,13.25,27.8710046464,78.94,38.0435,-11.867,39.8513937178,13.7035,-11.867,18.1276474273,24.34,0.0,24.34,65.6
2021-06-18 03:30:00,44.6385,1.2545,44.656124468,13.4785,-12.3755,18.2981682826,31.16,13.63,34.0106233404,79.07,44.4085,-12.3755,46.1006276801,13.4785,-12.3755,18.2981682826,30.93,0.0,30.93,65.71
2021-06-18 04:00:00,37.549,1.207,37.5683942963,13.629,-11.453,17.8022709226,23.92,12.66,27.0636656793,78.97,37.369,-11.453,39.0846948306,13.629,-11.453,17.8022709226,23.74,0.0,23.74,65.62
2021-06-18 04:30:00,45.876,1.155,45.8905371618,14.486,-11.965,18.7884384929,31.39,13.12,34.0215593411,78.93,45.666,-11.965,47.2074653101,14.486,-11.965,18.7884384929,31.18,0.0,31.18,65.58
2021-06-18 05:00:00,44.0775,0.8985000000000001,44.0866568079,15.5475,-11.6815,19.4469071706,28.53,12.58,31.1803992919,78.66,43.8575,-11.6815,45.3865370843,15.5475,-11.6815,19.4469071706,28.31,0.0,28.31,65.37
2021-06-18 05:30:00,47.319,0.91,47.327749376,12.429,-11.77,17.1176207751,34.89,12.68,37.1226952147,78.71,47.089,-11.77,48.5376845451,12.429,-11.77,17.1176207751,34.66,0.0,34.66,65.42
2021-06-18 06:00:00,43.904,1.1400000000000001,43.9187979799,15.984,-11.65,19.7790484099,27.92,12.79,30.7101042004,78.81,43.704,-11.65,45.2301018792,15.984,-11.65,19.7790484099,27.72,0.0,27.72,65.52
2021-06-18 06:30:00,46.1465,1.5394999999999999,46.1721725989,19.9765,-12.3605,23.4913284533,26.17,13.9,29.6323961232,78.66,45.9565,-12.3605,47.5897242322,19.9765,-12.3605,23.4913284533,25.98,0.0,25.98,65.38
2021-06-18 07:00:00,48.5435,1.576,48.5690762549,19.2535,-12.034,22.7049425952,29.29,13.61,32.2976191073,78.66,48.3535,-12.034,49.8284870155,19.2535,-12.034,22.7049425952,29.1,0.0,29.1,65.38
2021-06-18 07:30:00,49.9035,1.263,49.9194799778,16.2835,-11.017,19.6602813116,33.62,12.28,35.7924964203,78.47,49.6535,-11.017,50.8610297895,16.2835,-11.017,19.6602813116,33.37,0.0,33.37,65.26
2021-06-18 08:00:00,42.0955,0.998,42.1073286288,12.2755,-9.462,15.4989465529,29.82,10.46,31.601329086,78.47,41.8755,-9.462,42.9311884794,12.2755,-9.462,15.4989465529,29.6,0.0,29.6,65.26
2021-06-18 08:30:00,38.125,0.679,38.13104596,11.745,-8.331,14.3996731213,26.38,9.01,27.8762353986,78.57,37.935,-8.331,38.8390240094,11.745,-8.331,14.3996731213,26.19,0.0,26.19,65.32
2021-06-18 09:00:00,30.37,0.07200000000000001,30.3700853473,10.32,-6.978,12.4577238692,20.05,7.05,21.2533526767,78.57,30.23,-6.978,31.0249155357,10.32,-6.978,12.4577238692,19.91,0.0,19.91,65.32
2021-06-18 09:30:00,28.735,0.20800000000000002,28.7357528003,10.315,-6.552,12.2199807283,18.42,6.76,19.6212639756,78.99,28.595,-6.552,29.3360312415,10.315,-6.552,12.2199807283,18.28,0.0,18.28,65.66
2021-06-18 10:00:00,29.3375,0.6960000000000001,29.3457547569,10.6075,-7.254,12.8506642727,18.73,7.95,20.3473683802,78.53,29.1875,-7.254,30.0754164103,10.6075,-7.254,12.8506642727,18.58,0.0,18.58,65.27
2021-06-18 10:30:00,29.277,0.3365,29.2789337451,11.897,-6.5335,13.5729595612,17.38,6.87,18.6885339179,78.92,29.137,-6.5335,29.8605323337,11.897,-6.5335,13.5729595612,17.24,0.0,17.24,65.59
2021-06-18 11:00:00,29.445,0.5525,29.4501830427,12.805,-7.2275,14.7039036058,16.64,7.78,18.368941178,78.63,29.315,-7.2275,30.192813404,12.805,-7.2275,14.7039036058,16.51,0.0,16.51,65.36
2021-06-18 11:30:00,28.588,0.803,28.5992753929,13.168,-7.377,15.0935864857,15.42,8.18,17.4553372926,78.86,28.468,-7.377,29.408283748,13.168,-7.377,15.0935864857,15.3,0.0,15.3,65.54
2021-06-18 12:00:00,29.0525,0.499,29.0567850467,12.8425,-6.821,14.541521490200001,16.21,7.32,17.7861322383,78.91,28.9125,-6.821,29.7062063759,12.8425,-6.821,14.541521490200001,16.07,0.0,16.07,65.59
2021-06-18 12:30:00,38.87,0.651,38.8754511356,11.63,-7.589,13.8870378771,27.24,8.24,28.4590091184,78.4,38.68,-7.589,39.4174494482,11.63,-7.589,13.8870378771,27.05,0.0,27.05,65.18
2021-06-18 13:00:00,36.3175,0.5575,36.3217787629,11.7475,-7.4325,13.9012881597,24.57,7.99,25.8365051816,78.4,36.1375,-7.4325,36.8939149793,11.7475,-7.4325,13.9012881597,24.39,0.0,24.39,65.18
2021-06-18 13:30:00,41.5015,0.14,41.5017361354,7.2315,-7.49,10.4112771671,34.27,7.63,35.1091127772,78.62,41.2615,-7.49,41.935801915,7.2315,-7.49,10.4112771671,34.03,0.0,34.03,65.37
2021-06-18 14:00:00,40.0985,0.42250000000000004,40.1007257852,4.8685,-7.5875,9.0151233214,35.23,8.01,36.1291156825,78.62,39.8485,-7.5875,40.5644315688,4.8685,-7.5875,9.0151233214,34.98,0.0,34.98,65.37
2021-06-18 14:30:00,29.247,0.7165,29.2557751777,4.697,-7.4535,8.8100210698,24.55,8.17,25.8737589074,78.62,29.057,-7.4535,29.9977317684,4.697,-7.4535,8.8100210698,24.36,0.0,24.36,65.37
2021-06-18 15:00:00,36.584,1.18,36.6030252302,4.754,-8.27,9.5390469126,31.83,9.45,33.2031835823,78.85,36.344,-8.27,37.2730363131,4.754,-8.27,9.5390469126,31.59,0.0,31.59,65.54
2021-06-18 15:30:00,41.4025,1.3559999999999999,41.424699664,5.1825,-8.794,10.2074846191,36.22,10.15,37.6153014078,78.58,41.1425,-8.794,42.0718402527,5.1825,-8.794,10.2074846191,35.96,0.0,35.96,65.33
2021-06-18 16:00:00,37.1645,0.8015,37.1731416819,4.2045,-8.0785,9.1071390952,32.96,8.88,34.1352603623,78.64,36.9345,-8.0785,37.8076639387,4.2045,-8.0785,9.1071390952,32.73,0.0,32.73,65.4
2021-06-18 16:30:00,27.7225,0.9445,27.7385847963,2.7525,-7.0855,7.6013529388,24.97,8.03,26.2294071607,78.77,27.5225,-7.0855,28.4199281579,2.7525,-7.0855,7.6013529388,24.77,0.0,24.77,65.49
2021-06-18 17:00:00,30.426,0.687,30.4337550263,3.5060000000000002,-6.883,7.7244886562,26.92,7.57,27.9641073521,78.77,30.206,-6.883,30.9802860703,3.5060000000000002,-6.883,7.7244886562,26.7,0.0,26.7,65.49
2021-06-18 17:30:00,45.715,0.48150000000000004,45.7175356647,2.205,-7.3085,7.6338848072,43.51,7.79,44.201857427,78.68,45.425,-7.3085,46.0091816625,2.205,-7.3085,7.6338848072,43.22,0.0,43.22,65.42
2021-06-18 18:00:00,45.4705,0.6865,45.4756819905,0.6905,-7.2935,7.3261130554000005,44.78,7.98,45.4854790015,78.31,45.1605,-7.2935,45.7456653958,0.6905,-7.2935,7.3261130554000005,44.47,0.0,44.47,65.11
2021-06-18 18:30:00,45.5055,0.8125,45.5127530095,0.5055000000000001,-7.1775,7.1952787646,45.0,7.99,45.7038302552,78.46,45.1855,-7.1775,45.752004508,0.5055000000000001,-7.1775,7.1952787646,44.68,0.0,44.68,65.25
2021-06-18 19:00:00,49.2565,1.039,49.2674569391,0.006500000000000001,-7.281,7.2810029014,49.25,8.32,49.9478217743,78.42,48.9065,-7.281,49.4455124683,0.006500000000000001,-7.281,7.2810029014,48.9,0.0,48.9,65.21
2021-06-18 19:30:00,48.667,0.9530000000000001,48.6763299562,0.9470000000000001,-7.8870000000000005,7.9436501685,47.72,8.84,48.5318864253,78.42,48.337,-7.8870000000000005,48.9762221695,0.9470000000000001,-7.8870000000000005,7.9436501685,47.39,0.0,47.39,65.21
2021-06-18 20:00:00,50.2015,1.15,50.2146701896,1.4915,-8.51,8.6397148246,48.71,9.66,49.6586316767,78.14,49.8715,-8.51,50.5923572514,1.4915,-8.51,8.6397148246,48.38,0.0,48.38,64.99
2021-06-18 20:30:00,49.876,1.3945,49.8954908409,0.41600000000000004,-9.3555,9.3647443238,49.46,10.75,50.6147616808,78.0,49.556,-9.3555,50.43136441,0.41600000000000004,-9.3555,9.3647443238,49.14,0.0,49.14,64.86
2021-06-18 21:00:00,48.768,1.399,48.7880623206,0.228,-9.571,9.5737153185,48.54,10.97,49.7641688366,78.37,48.428,-9.571,49.3647163974,0.228,-9.571,9.5737153185,48.2,0.0,48.2,65.14
2021-06-18 21:30:00,57.2365,1.3285,57.2519156404,0.1165,-9.8615,9.8621881193,57.12,11.19,58.2057600242,78.41,56.8565,-9.8615,57.7053790777,0.1165,-9.8615,9.8621881193,56.74,0.0,56.74,65.18
2021-06-18 22:00:00,49.493,0.617,49.4968457379,0.223,-8.893,8.8957955237,49.27,9.51,50.1794081272,78.3,49.163,-8.893,49.9608448487,0.223,-8.893,8.8957955237,48.94,0.0,48.94,65.09
2021-06-18 22:30:00,38.4615,1.5430000000000001,38.4924386244,0.6015,-8.737,8.7576807004,37.86,10.28,39.2308297134,78.42,38.1915,-8.737,39.1781296293,0.6015,-8.737,8.7576807004,37.59,0.0,37.59,65.18
2021-06-18 23:00:00,47.905,2.009,47.9471073789,1.075,-10.551,10.6056223768,46.83,12.56,48.4850750231,78.71,47.565,-10.551,48.7211743085,1.075,-10.551,10.6056223768,46.49,0.0,46.49,65.41
2021-06-18 23:30:00,59.6375,2.2965,59.6817000302,0.007500000000000001,-11.2535,11.2535024992,59.63,13.55,61.1501381846,78.88,59.2375,-11.2535,60.2969540566,0.007500000000000001,-11.2535,11.2535024992,59.23,0.0,59.23,65.53
2021-06-19 00:00:00,53.953,2.5245,54.0120293014,0.003,-11.6655,11.6655003858,53.95,14.19,55.7849316572,78.88,53.593,-11.6655,54.8479128067,0.003,-11.6655,11.6655003858,53.59,0.0,53.59,65.53
2021-06-19 00:30:00,44.5725,1.824,44.6098053375,0.022500000000000003,-10.725999999999999,10.7260235992,44.55,12.55,46.2839605047,79.38,44.4625,-10.725999999999999,45.7379599704,0.022500000000000003,-10.725999999999999,10.7260235992,44.44,0.0,44.44,65.94
2021-06-19 01:00:00,46.1845,-0.311,46.1855471035,0.0545,-7.351,7.3512020276,46.13,7.04,46.6641029058,79.38,46.6045,-7.351,47.1806805933,0.0545,-7.351,7.3512020276,46.55,0.0,46.55,65.94
2021-06-19 01:30:00,51.0395,-0.6645,51.0438254885,0.9395,-6.9045000000000005,6.9681260393,50.1,6.24,50.4871033037,77.92,51.5095,-6.9045000000000005,51.9701905952,0.9395,-6.9045000000000005,6.9681260393,50.57,0.0,50.57,64.71
2021-06-19 02:00:00,39.7885,-0.604,39.7930841761,0.4585,-6.614,6.62987317,39.33,6.01,39.7865429511,77.12,40.1685,-6.614,40.7093771538,0.4585,-6.614,6.62987317,39.71,0.0,39.71,64.06
2021-06-19 02:30:00,39.265,-0.644,39.2702808877,0.315,-6.454,6.4616825208,38.95,5.8100000000000005,39.3809420913,77.3,39.625,-6.454,40.1471635486,0.315,-6.454,6.4616825208,39.31,0.0,39.31,64.24
2021-06-19 03:00:00,45.8465,-0.5740000000000001,45.8500931106,0.24650000000000002,-6.724,6.7285167942,45.6,6.15,46.0128514657,77.23,46.2665,-6.724,46.7525528528,0.24650000000000002,-6.724,6.7285167942,46.02,0.0,46.02,64.17
2021-06-19 03:30:00,41.233,-0.8715,41.2422089764,0.003,-6.0515,6.0515007436,41.23,5.18,41.5541249457,77.31,41.643,-6.0515,42.0804004407,0.003,-6.0515,6.0515007436,41.64,0.0,41.64,64.22
2021-06-19 04:00:00,39.7925,-1.1905000000000001,39.8103045266,0.2225,-6.0805,6.0845695411,39.57,4.89,39.871004502,77.44,40.1525,-6.0805,40.6102910172,0.2225,-6.0805,6.0845695411,39.93,0.0,39.93,64.33
2021-06-19 04:30:00,43.5835,-1.0015,43.5950051554,0.6735,-6.5215,6.5561852094,42.91,5.52,43.2635932396,77.32,44.0035,-6.5215,44.4841317157,0.6735,-6.5215,6.5561852094,43.33,0.0,43.33,64.24
2021-06-19 05:00:00,44.751,-0.8795000000000001,44.7596416569,0.621,-6.6495,6.6784347904,44.13,5.77,44.505615376,77.32,45.161,-6.6495,45.6479109188,0.621,-6.6495,6.6784347904,44.54,0.0,44.54,64.24
2021-06-19 05:30:00,42.4345,-0.544,42.4379868308,0.9945,-7.424,7.4903141623,41.44,6.88,42.0072374717,77.21,42.8145,-7.424,43.4533909638,0.9945,-7.424,7.4903141623,41.82,0.0,41.82,64.13
2021-06-19 06:00:00,36.17,-0.8235,36.1793732982,1.13,-6.1535,6.2563937096,35.04,5.33,35.4430599695,77.36,36.51,-6.1535,37.024932981,1.13,-6.1535,6.2563937096,35.38,0.0,35.38,64.26
2021-06-19 06:30:00,38.5825,-0.9325,38.5937671457,1.6225,-6.4825,6.6824630564,36.96,5.55,37.3743775868,77.27,38.9625,-6.4825,39.4980912514,1.6225,-6.4825,6.6824630564,37.34,0.0,37.34,64.16
2021-06-19 07:00:00,51.877,-0.0115,51.8770012746,1.2770000000000001,-9.5515,9.6364869766,50.6,9.54,51.4914711384,77.33,52.507,-9.5515,53.3686818392,1.2770000000000001,-9.5515,9.6364869766,51.23,0.0,51.23,64.25
2021-06-19 07:30:00,48.075,-0.7035,48.0801470178,1.8250000000000002,-8.8235,9.0102595551,46.25,8.12,46.9573945189,77.92,48.615,-8.8235,49.4092337246,1.8250000000000002,-8.8235,9.0102595551,46.79,0.0,46.79,64.76
2021-06-19 08:00:00,49.9305,-1.0155,49.940825689,1.2305,-7.9055,8.0006912514,48.7,6.89,49.1849783979,78.1,50.5205,-7.9055,51.1352896785,1.2305,-7.9055,8.0006912514,49.29,0.0,49.29,64.92
2021-06-19 08:30:00,47.013,-1.3325,47.0318798822,0.873,-6.7825,6.8384526941,46.14,5.45,46.460758711,77.48,47.543,-6.7825,48.0243600192,0.873,-6.7825,6.8384526941,46.67,0.0,46.67,64.43
2021-06-19 09:00:00,48.1195,-1.1975,48.1343981629,0.7495,-6.4975,6.5405853331,47.37,5.3,47.6655735306,77.48,48.6895,-6.4975,49.1211249515,0.7495,-6.4975,6.5405853331,47.94,0.0,47.94,64.43
2021-06-19 09:30:00,46.984,-0.846,46.9916159756,1.274,-6.916,7.0323631874,45.71,6.07,46.1112676035,77.32,47.524,-6.916,48.0245940326,1.274,-6.916,7.0323631874,46.25,0.0,46.25,64.3
2021-06-19 10:00:00,37.1295,-0.3135,37.1308234827,0.7795000000000001,-6.2935,6.3415899032,36.35,5.98,36.8386061083,77.32,37.5395,-6.2935,38.0633971487,0.7795000000000001,-6.2935,6.3415899032,36.76,0.0,36.76,64.3
2021-06-19 10:30:00,48.5085,-0.24150000000000002,48.5091011512,0.5085000000000001,-6.5215,6.5412945584,48.0,6.28,48.4090735297,77.32,49.0785,-6.5215,49.509889158600004,0.5085000000000001,-6.5215,6.5412945584,48.57,0.0,48.57,64.3
2021-06-19 11:00:00,49.1555,1.053,49.1667772917,0.7455,-9.247,9.2770027083,48.41,10.3,49.4936167601,76.99,48.8955,-9.247,49.7622038223,0.7455,-9.247,9.2770027083,48.15,0.0,48.15,64.04
2021-06-19 11:30:00,51.7415,1.2395,51.7563443696,0.8715,-9.8505,9.8889768176,50.87,11.09,52.0648153747,77.61,51.3615,-9.8505,52.2975719561,0.8715,-9.8505,9.8889768176,50.49,0.0,50.49,64.55
2021-06-19 12:00:00,59.1515,1.2525,59.1647590082,1.1615,-10.1375,10.2038222495,57.99,11.39,59.0979881214,77.68,58.7615,-10.1375,59.6295462711,1.1615,-10.1375,10.2038222495,57.6,0.0,57.6,64.6
2021-06-19 12:30:00,55.2715,1.2885,55.2865168418,2.4915000000000003,-10.2315,10.5304873819,52.78,11.52,54.0225767619,77.53,54.9115,-10.2315,55.8565701104,2.4915000000000003,-10.2315,10.5304873819,52.42,0.0,52.42,64.47
2021-06-19 13:00:00,49.3845,0.8625,49.3920312044,3.4545,-9.2675,9.8904057804,45.93,10.13,47.0338367561,77.76,49.0545,-9.2675,49.9222448063,3.4545,-9.2675,9.8904057804,45.6,0.0,45.6,64.68
2021-06-19 13:30:00,51.519,1.259,51.5343811644,3.259,-9.881,10.4045779347,48.26,11.14,49.5290540996,77.92,51.189,-9.881,52.1339417462,3.259,-9.881,10.4045779347,47.93,0.0,47.93,64.82
2021-06-19 14:00:00,42.801,1.078,42.8145732783,3.431,-9.312,9.923966193,39.37,10.39,40.7179198879,78.0,42.521,-9.312,43.5287121909,3.431,-9.312,9.923966193,39.09,0.0,39.09,64.89
2021-06-19 14:30:00,46.594,0.6135,46.5980387812,3.394,-9.3765,9.971859819,43.2,9.99,44.3400507442,78.25,46.274,-9.3765,47.2144239428,3.394,-9.3765,9.971859819,42.88,0.0,42.88,65.09
2021-06-19 15:00:00,32.289,0.7525000000000001,32.2977673725,3.069,-8.4975,9.0347256322,29.22,9.25,30.6491582266,78.33,32.079,-8.4975,33.1853845427,3.069,-8.4975,9.0347256322,29.01,0.0,29.01,65.16
2021-06-19 15:30:00,29.4245,0.6915,29.4326242884,6.0245,-8.4185,10.3520887989,23.4,9.11,25.1107964828,78.7,29.2345,-8.4185,30.4224774221,6.0245,-8.4185,10.3520887989,23.21,0.0,23.21,65.44
2021-06-19 16:00:00,34.6475,1.151,34.6666130052,7.3375,-9.739,12.1937290133,27.31,10.89,29.4011598411,78.7,34.4275,-9.739,35.7784974146,7.3375,-9.739,12.1937290133,27.09,0.0,27.09,65.44
2021-06-19 16:30:00,43.64,0.8785000000000001,43.6488414766,7.63,-9.5215,12.2014696758,36.01,10.4,37.4817302162,78.74,43.36,-9.5215,44.3931139058,7.63,-9.5215,12.2014696758,35.73,0.0,35.73,65.44
2021-06-19 17:00:00,52.1995,1.5215,52.2216694725,8.5995,-10.868500000000001,13.8591375092,43.6,12.39,45.3262848687,78.38,51.8795,-10.868500000000001,53.0057243371,8.5995,-10.868500000000001,13.8591375092,43.28,0.0,43.28,65.18
2021-06-19 17:30:00,38.087,0.9295,38.098340374,7.527,-8.9305,11.6794502974,30.56,9.86,32.1112628216,78.52,37.877,-8.9305,38.9155619162,7.527,-8.9305,11.6794502974,30.35,0.0,30.35,65.28
2021-06-19 18:00:00,40.7145,0.9015000000000001,40.7244792784,10.3245,-9.0185,13.7087068136,30.39,9.92,31.968085648,78.41,40.4845,-9.0185,41.4768379038,10.3245,-9.0185,13.7087068136,30.16,0.0,30.16,65.21
2021-06-19 18:30:00,48.1035,0.453,48.1056329472,8.2435,-9.097,12.2764286847,39.86,9.55,40.9880726553,78.41,47.7935,-9.097,48.6515575419,8.2435,-9.097,12.2764286847,39.55,0.0,39.55,65.21
2021-06-19 19:00:00,42.625,0.7585000000000001,42.6317481139,6.895,-9.0515,11.3785182361,35.73,9.81,37.0522468954,78.16,42.375,-9.0515,43.3309390303,6.895,-9.0515,11.3785182361,35.48,0.0,35.48,64.99
2021-06-19 19:30:00,39.961,0.985,39.9731378053,6.041,-9.135,10.9517992129,33.92,10.12,35.3974688361,78.39,39.701,-9.135,40.7384048043,6.041,-9.135,10.9517992129,33.66,0.0,33.66,65.17
2021-06-19 20:00:00,45.845,1.0415,45.8568287963,5.735,-9.9385,11.4744937688,40.11,10.98,41.5857247141,78.39,45.565,-9.9385,46.636284235,5.735,-9.9385,11.4744937688,39.83,0.0,39.83,65.17
2021-06-19 20:30:00,42.065,1.5,42.0917358278,4.245,-10.18,11.0296158138,37.82,11.68,39.582506237,78.48,41.775,-10.18,42.9974769609,4.245,-10.18,11.0296158138,37.53,0.0,37.53,65.23
2021-06-19 21:00:00,31.6705,1.299,31.697128754,3.7105,-8.991,9.7265559809,27.96,10.29,29.7933834937,78.62,31.4505,-8.991,32.71042695,3.7105,-8.991,9.7265559809,27.74,0.0,27.74,65.34
2021-06-19 21:30:00,31.067,1.104,31.086609738,5.717,-8.786,10.4822652609,25.35,9.89,27.2109279518,78.97,30.877,-8.786,32.1026934228,5.717,-8.786,10.4822652609,25.16,0.0,25.16,65.62
2021-06-19 22:00:00,27.8435,1.351,27.8762568013,5.1435,-8.909,10.2871703228,22.7,10.26,24.9109935571,78.83,27.6635,-8.909,29.0626824854,5.1435,-8.909,10.2871703228,22.52,0.0,22.52,65.51
2021-06-19 22:30:00,29.937,1.5505,29.977124933,4.877,-9.2395,10.4476547249,25.06,10.79,27.2842023889,79.23,29.737,-9.2395,31.1393244829,4.877,-9.2395,10.4476547249,24.86,0.0,24.86,65.81
2021-06-19 23:00:00,31.014,0.763,31.0233841642,5.864,-8.497,10.3240256199,25.15,9.26,26.8005615613,79.23,30.954,-8.497,32.0990517773,5.864,-8.497,10.3240256199,25.09,0.0,25.09,65.81
2021-06-19 23:30:00,32.7755,-0.376,32.777656662,5.9355,-5.646,8.191915298,26.84,5.27,27.3524861758,78.89,32.9955,-5.646,33.4750703696,5.9355,-5.646,8.191915298,27.06,0.0,27.06,65.55
2021-06-20 00:00:00,36.4265,-0.1115,36.426670648,6.8365,-6.2715,9.2773619365,29.59,6.16,30.2243891584,77.37,36.6865,-6.2715,37.2186914668,6.8365,-6.2715,9.2773619365,29.85,0.0,29.85,64.3
2021-06-20 00:30:00,36.9585,0.10550000000000001,36.9586505774,5.1585,-6.6145,8.388190061,31.8,6.72,32.5022829967,77.45,37.2285,-6.6145,37.8115435086,5.1585,-6.6145,8.388190061,32.07,0.0,32.07,64.35
2021-06-20 01:00:00,33.309,-0.495,33.3126778569,5.569,-5.755,8.0083572598,27.74,5.26,28.2342912077,77.53,33.569,-5.755,34.0587402292,5.569,-5.755,8.0083572598,28.0,0.0,28.0,64.42
2021-06-20 01:30:00,32.221,-0.052500000000000005,32.221042771,5.731,-6.2525,8.4816341144,26.49,6.2,27.2058835548,77.25,32.471,-6.2525,33.0675006199,5.731,-6.2525,8.4816341144,26.74,0.0,26.74,64.19
2021-06-20 02:00:00,32.4365,0.1945,32.437083138,4.4765,-7.2655,8.5338468758,27.96,7.46,28.9380925425,77.36,32.6865,-7.2655,33.4842466318,4.4765,-7.2655,8.5338468758,28.21,0.0,28.21,64.28
2021-06-20 02:30:00,31.621,0.49350000000000005,31.624850723,5.921,-7.5365,9.5842095788,25.7,8.03,26.9252836568,77.71,31.861,-7.5365,32.7402222541,5.921,-7.5365,9.5842095788,25.94,0.0,25.94,64.58
2021-06-20 03:00:00,30.308,0.29,30.3093873907,6.208,-7.51,9.7436832871,24.1,7.8,25.330811278,78.04,30.538,-7.51,31.4478861611,6.208,-7.51,9.7436832871,24.33,0.0,24.33,64.84
2021-06-20 03:30:00,30.031,-0.074,30.0310911723,6.001,-7.474,9.5850235785,24.03,7.4,25.1436055489,78.04,30.251,-7.474,31.1606109857,6.001,-7.474,9.5850235785,24.25,0.0,24.25,64.84
2021-06-20 04:00:00,30.446,0.126,30.4462607228,3.996,-7.424,8.4311204475,26.45,7.55,27.506453788199998,78.04,30.696,-7.424,31.5810099902,3.996,-7.424,8.4311204475,26.7,0.0,26.7,64.84
2021-06-20 04:30:00,32.076,0.113,32.0761990423,5.106,-7.3870000000000005,8.9799223271,26.97,7.5,27.9934081526,78.04,32.326,-7.3870000000000005,33.1592829386,5.106,-7.3870000000000005,8.9799223271,27.22,0.0,27.22,64.84
2021-06-20 05:00:00,31.244,0.14850000000000002,31.2443529018,4.874,-7.4915,8.937474377600001,26.37,7.64,27.4544440847,77.98,31.494,-7.4915,32.3727448365,4.874,-7.4915,8.937474377600001,26.62,0.0,26.62,64.84
2021-06-20 05:30:00,32.7895,0.08650000000000001,32.789614095,6.1295,-7.3335,9.5577713145,26.66,7.42,27.6733084397,77.98,33.0395,-7.3335,33.8435929313,6.1295,-7.3335,9.5577713145,26.91,0.0,26.91,64.84
2021-06-20 06:00:00,30.2485,-0.016,30.2485042316,6.2285,-7.386,9.6616358993,24.02,7.37,25.1252323372,77.98,30.4785,-7.386,31.3606753475,6.2285,-7.386,9.6616358993,24.25,0.0,24.25,64.84
2021-06-20 06:30:00,30.349,-0.15,30.3493706854,5.689,-7.0,9.0202395201,24.66,6.85,25.5937121184,78.03,30.589,-7.0,31.3797214933,5.689,-7.0,9.0202395201,24.9,0.0,24.9,64.84
2021-06-20 07:00:00,30.2445,-0.030500000000000003,30.2445153788,8.4245,-7.0605,10.9919452555,21.82,7.03,22.924513081,77.77,30.4545,-7.0605,31.2622332935,8.4245,-7.0605,10.9919452555,22.03,0.0,22.03,64.64
2021-06-20 07:30:00,32.3365,-0.311,32.3379955045,9.1065,-6.801,11.3658234743,23.23,6.49,24.1195563807,77.53,32.5565,-6.801,33.2592737932,9.1065,-6.801,11.3658234743,23.45,0.0,23.45,64.46
2021-06-20 08:00:00,32.287,-0.149,32.2873438053,8.897,-7.109,11.3883488707,23.39,6.96,24.4035591666,77.53,32.507,-7.109,33.275260029,8.897,-7.109,11.3883488707,23.61,0.0,23.61,64.46
2021-06-20 08:30:00,33.932,-0.3175,33.9334853832,10.592,-6.6675,12.5158307854,23.34,6.35,24.1883877098,77.66,34.142,-6.6675,34.7869475558,10.592,-6.6675,12.5158307854,23.55,0.0,23.55,64.57
2021-06-20 09:00:00,33.1225,-0.508,33.1263953706,10.2525,-6.518,12.1489950305,22.87,6.01,23.6465007982,77.29,33.3325,-6.518,33.9638024999,10.2525,-6.518,12.1489950305,23.08,0.0,23.08,64.26
2021-06-20 09:30:00,32.7065,-0.9550000000000001,32.7204395944,8.7365,-5.175,10.1541645274,23.97,4.22,24.3386380063,77.24,32.9165,-5.175,33.3208132741,8.7365,-5.175,10.1541645274,24.18,0.0,24.18,64.26
2021-06-20 10:00:00,33.079,0.798,33.0886241026,9.409,-8.072,12.3970345244,23.67,8.87,25.2773772374,77.01,33.009,-8.072,33.9816312881,9.409,-8.072,12.3970345244,23.6,0.0,23.6,64.07
2021-06-20 10:30:00,32.452,1.7645,32.4999348346,9.872,-9.0555,13.3962108169,22.58,10.82,25.0385462837,78.09,32.282,-9.0555,33.5280420581,9.872,-9.0555,13.3962108169,22.41,0.0,22.41,64.97
2021-06-20 11:00:00,35.3045,1.6065,35.3410322784,10.0345,-9.1335,13.5687881736,25.27,10.74,27.4576127877,78.62,35.1045,-9.1335,36.273223492,10.0345,-9.1335,13.5687881736,25.07,0.0,25.07,65.39
2021-06-20 11:30:00,47.0945,1.5695000000000001,47.1206457988,7.9345,-9.7605,12.5786982832,39.16,11.33,40.766094981,78.47,46.8045,-9.7605,47.8113854694,7.9345,-9.7605,12.5786982832,38.87,0.0,38.87,65.26
2021-06-20 12:00:00,55.8105,1.9945,55.8461273545,8.2305,-11.3855,14.0488697232,47.58,13.38,49.4255075846,78.11,55.4905,-11.3855,56.6464932763,8.2305,-11.3855,14.0488697232,47.26,0.0,47.26,64.97
2021-06-20 12:30:00,34.7155,0.869,34.7263747208,6.5955,-8.121,10.4618956815,28.12,8.99,29.5221018899,78.19,34.5155,-8.121,35.458008704,6.5955,-8.121,10.4618956815,27.92,0.0,27.92,65.05
2021-06-20 13:00:00,30.9435,0.5425,30.948255177,7.4835,-7.0875,10.3070572182,23.46,7.63,24.6695865389,78.67,30.7835,-7.0875,31.5888671608,7.4835,-7.0875,10.3070572182,23.3,0.0,23.3,65.41
2021-06-20 13:30:00,31.1895,0.7255,31.1979367988,5.3595,-7.6145,9.3115439375,25.83,8.34,27.1430377814,78.45,30.9895,-7.6145,31.9112788916,5.3595,-7.6145,9.3115439375,25.63,0.0,25.63,65.23
2021-06-20 14:00:00,45.485,0.6465000000000001,45.4895942744,5.015,-8.7735,10.1056680754,40.47,9.42,41.5518627741,78.72,45.185,-8.7735,46.0288879645,5.015,-8.7735,10.1056680754,40.17,0.0,40.17,65.45
2021-06-20 14:30:00,42.696,0.8325,42.7041154018,4.406,-8.9275,9.9555558484,38.29,9.76,39.5143227197,78.38,42.436,-8.9275,43.3648976968,4.406,-8.9275,9.9555558484,38.03,0.0,38.03,65.17
2021-06-20 15:00:00,49.479,1.8985,49.5154091496,4.149,-10.2715,11.0778117537,45.33,12.17,46.9352511445,78.43,49.179,-10.2715,50.2402005694,4.149,-10.2715,11.0778117537,45.03,0.0,45.03,65.21
2021-06-20 15:30:00,49.449,2.1085,49.4939326913,3.779,-10.5015,11.1607501204,45.67,12.61,47.3789088097,78.03,49.109,-10.5015,50.2192730259,3.779,-10.5015,11.1607501204,45.33,0.0,45.33,64.9
2021-06-20 16:00:00,49.6425,1.8940000000000001,49.6786175557,4.2325,-10.146,10.9934240458,45.41,12.04,46.9790346857,78.27,49.3425,-10.146,50.3748312379,4.2325,-10.146,10.9934240458,45.11,0.0,45.11,65.11
2021-06-20 16:30:00,46.4465,1.6255000000000002,46.4749353146,4.4265,-9.4145,10.4032068373,42.02,11.04,43.4460815264,78.0,46.1465,-9.4145,47.0970516328,4.4265,-9.4145,10.4032068373,41.72,0.0,41.72,64.88
2021-06-20 17:00:00,42.3,1.5365,42.3278966197,4.63,-8.9835,10.1064421163,37.67,10.52,39.1113704695,78.05,42.04,-8.9835,42.9891250463,4.63,-8.9835,10.1064421163,37.41,0.0,37.41,64.92
2021-06-20 17:30:00,43.6475,1.5354999999999999,43.6745007585,5.3675,-9.0245,10.5000788807,38.28,10.56,39.7098476451,78.05,43.3875,-9.0245,44.3161004207,5.3675,-9.0245,10.5000788807,38.02,0.0,38.02,64.92
2021-06-20 18:00:00,45.4635,1.5715,45.490652276,5.8535,-9.0185,10.7515954397,39.61,10.59,41.001221933,77.89,45.1835,-9.0185,46.0747437812,5.8535,-9.0185,10.7515954397,39.33,0.0,39.33,64.83
2021-06-20 18:30:00,46.6625,1.683,46.6928409422,7.8925,-9.507,12.3561565727,38.77,11.19,40.3525587788,77.93,46.4125,-9.507,47.3761881672,7.8925,-9.507,12.3561565727,38.52,0.0,38.52,64.83
2021-06-20 19:00:00,49.4695,1.866,49.5046804479,9.8095,-9.994,14.0037968512,39.66,11.86,41.3953523961,77.93,49.1795,-9.994,50.1846914532,9.8095,-9.994,14.0037968512,39.37,0.0,39.37,64.87
2021-06-20 19:30:00,39.3915,1.4065,39.4166020162,12.4815,-9.0135,15.3958119143,26.91,10.42,28.85696623,78.17,39.2115,-9.0135,40.2341262425,12.4815,-9.0135,15.3958119143,26.73,0.0,26.73,65.03
2021-06-20 20:00:00,39.462,1.451,39.4886672984,12.482,-8.939,15.3527210943,26.98,10.39,28.9114596657,78.29,39.262,-8.939,40.2667401834,12.482,-8.939,15.3527210943,26.78,0.0,26.78,65.13
2021-06-20 20:30:00,45.0755,0.9985,45.0865578915,11.8855,-9.461500000000001,15.1916125708,33.19,10.46,34.7992485551,78.29,44.8455,-9.461500000000001,45.8327268717,11.8855,-9.461500000000001,15.1916125708,32.96,0.0,32.96,65.13
2021-06-20 21:00:00,55.613,1.1935,55.6258052638,11.573,-10.6965,15.7591066133,44.04,11.89,45.6168137861,78.6,55.303,-10.6965,56.3279408575,11.573,-10.6965,15.7591066133,43.73,0.0,43.73,65.37
2021-06-20 21:30:00,52.953,0.742,52.9581983549,12.793,-9.608,15.9992035114,40.16,10.35,41.4722569919,78.6,52.693,-9.608,53.5617952742,12.793,-9.608,15.9992035114,39.9,0.0,39.9,65.37
2021-06-20 22:00:00,52.8,1.0195,52.8098416988,15.63,-9.9605,18.5339812304,37.17,10.98,38.7578288866,78.26,52.55,-9.9605,53.4856434966,15.63,-9.9605,18.5339812304,36.92,0.0,36.92,65.08
2021-06-20 22:30:00,49.965,1.063,49.9763063261,21.805,-10.707,24.2919302238,28.16,11.77,30.5207879977,78.37,49.765,-10.707,50.9037825117,21.805,-10.707,24.2919302238,27.96,0.0,27.96,65.16
2021-06-20 23:00:00,41.455,1.359,41.477269751,17.815,-10.351,20.6038206651,23.64,11.71,26.3813134624,78.19,41.295,-10.351,42.5725290064,17.815,-10.351,20.6038206651,23.48,0.0,23.48,65.0
2021-06-20 23:30:00,50.5895,0.9535,50.5984848834,19.6295,-10.6265,22.3212851893,30.96,11.58,33.0547727265,78.72,50.3795,-10.6265,51.4880230976,19.6295,-10.6265,22.3212851893,30.75,0.0,30.75,65.42
2021-06-21 00:00:00,44.581,1.315,44.6003899759,20.701,-11.025,23.4538275341,23.88,12.34,26.8799181546,78.28,44.431,-11.025,45.7784270809,20.701,-11.025,23.4538275341,23.73,0.0,23.73,65.07
2021-06-21 00:30:00,37.99,1.661,38.026293811,23.76,-11.529,26.4093816853,14.23,13.19,19.402809075,78.68,37.88,-11.529,39.5956088601,23.76,-11.529,26.4093816853,14.12,0.0,14.12,65.4
2021-06-21 01:00:00,44.8925,0.879,44.9011046328,21.1425,-10.651,23.6738063532,23.75,11.53,26.4008219569,78.94,44.7325,-10.651,45.9830442364,21.1425,-10.651,23.6738063532,23.59,0.0,23.59,65.6
2021-06-21 01:30:00,47.246,1.0325,47.2572806269,21.876,-11.1375,24.5479791887,25.37,12.17,28.1379778947,78.36,47.086,-11.1375,48.3852798096,21.876,-11.1375,24.5479791887,25.21,0.0,25.21,65.12
2021-06-21 02:00:00,42.7615,0.8295,42.7695446843,20.0015,-10.2105,22.4569435253,22.76,11.04,25.296228968,78.36,42.6115,-10.2105,43.8177389022,20.0015,-10.2105,22.4569435253,22.61,0.0,22.61,65.12
2021-06-21 02:30:00,38.553,0.9125000000000001,38.5637973396,21.613,-9.9075,23.7756246027,16.94,10.82,20.1006467558,78.36,38.433,-9.9075,39.6894702062,21.613,-9.9075,23.7756246027,16.82,0.0,16.82,65.12
2021-06-21 03:00:00,42.4545,0.7665000000000001,42.4614188705,20.6745,-10.0135,22.9718334597,21.78,10.78,24.3017859426,78.48,42.3445,-10.0135,43.5123759694,20.6745,-10.0135,22.9718334597,21.67,0.0,21.67,65.22
2021-06-21 03:30:00,43.2635,1.231,43.2810096145,23.0035,-11.079,25.5324353177,20.26,12.31,23.7066172197,78.48,43.1235,-11.079,44.5239316913,23.0035,-11.079,25.5324353177,20.12,0.0,20.12,65.22
2021-06-21 04:00:00,44.6505,1.2765,44.6687430146,26.9305,-12.2635,29.5913038324,17.72,13.54,22.300896843,78.44,44.5305,-12.2635,46.1882978957,26.9305,-12.2635,29.5913038324,17.6,0.0,17.6,65.17
2021-06-21 04:30:00,47.723,1.6335000000000002,47.7509481712,21.873,-12.1065,24.9999094248,25.85,13.74,29.2747348408,78.35,47.553,-12.1065,49.0699006648,21.873,-12.1065,24.9999094248,25.68,0.0,25.68,65.1
2021-06-21 05:00:00,47.0085,1.816,47.0435641533,22.6385,-12.374,25.7995650787,24.37,14.19,28.2002304955,78.35,46.8485,-12.374,48.455111477,22.6385,-12.374,25.7995650787,24.21,0.0,24.21,65.1
2021-06-21 05:30:00,30.4285,2.125,30.502610335,27.5585,-11.635,29.9139456985,2.87,13.76,14.0561196637,78.41,30.3885,-11.635,32.5397319788,27.5585,-11.635,29.9139456985,2.83,0.0,2.83,65.15
2021-06-21 06:00:00,36.2285,1.722,36.2694016528,24.7585,-11.248,27.1937644737,11.47,12.97,17.3142080385,78.48,36.1185,-11.248,37.8294005537,24.7585,-11.248,27.1937644737,11.36,0.0,11.36,65.21
2021-06-21 06:30:00,47.6895,1.759,47.7219288299,25.9395,-12.191,28.6614399717,21.75,13.95,25.8392143843,78.48,47.5295,-12.191,49.0680532653,25.9395,-12.191,28.6614399717,21.59,0.0,21.59,65.26
2021-06-21 07:00:00,47.919,2.271,47.9727839717,25.009,-12.639,28.0213204899,22.91,14.91,27.3345239578,77.93,47.749,-12.639,49.3934339968,25.009,-12.639,28.0213204899,22.74,0.0,22.74,64.81
2021-06-21 07:30:00,39.3385,2.0815,39.3935302366,24.9285,-10.4585,27.0335039257,14.41,12.54,19.1023480232,78.24,39.2085,-10.4585,40.579387557,24.9285,-10.4585,27.0335039257,14.28,0.0,14.28,65.06
2021-06-21 08:00:00,53.7635,1.972,53.7996534956,22.6635,-11.468,25.399788508,31.1,13.44,33.8798406136,77.99,53.5635,-11.468,54.7774000501,22.6635,-11.468,25.399788508,30.9,0.0,30.9,64.85
2021-06-21 08:30:00,48.7335,2.573,48.8013765303,19.4235,-12.207,22.9408631322,29.31,14.78,32.82566831,77.86,48.5235,-12.207,50.0353964834,19.4235,-12.207,22.9408631322,29.1,0.0,29.1,64.76
2021-06-21 09:00:00,48.849,2.597,48.9179845251,20.989,-12.203,24.2786187828,27.86,14.8,31.5471012931,78.58,48.649,-12.203,50.1561403021,20.989,-12.203,24.2786187828,27.66,0.0,27.66,65.35
2021-06-21 09:30:00,52.899,2.7755,52.9717623008,22.289,-12.0645,25.3446578444,30.61,14.84,34.0176086755,78.39,52.679,-12.0645,54.0428459766,22.289,-12.0645,25.3446578444,30.39,0.0,30.39,65.2
2021-06-21 10:00:00,55.1375,2.5585,55.1968280656,21.9675,-12.1415,25.0995433923,33.17,14.7,36.2813850342,77.96,54.9175,-12.1415,56.2436470057,21.9675,-12.1415,25.0995433923,32.95,0.0,32.95,64.86
2021-06-21 10:30:00,44.5795,1.682,44.6112199368,17.2195,-10.638,20.2405094859,27.36,12.32,30.0058660931,77.96,44.3995,-10.638,45.6561347931,17.2195,-10.638,20.2405094859,27.18,0.0,27.18,64.86
2021-06-21 11:00:00,38.234,0.8775000000000001,38.2440683277,12.654,-9.6325,15.9031057423,25.58,10.51,27.6549543482,78.3,38.034,-9.6325,39.2348086812,12.654,-9.6325,15.9031057423,25.38,0.0,25.38,65.12
2021-06-21 11:30:00,47.3535,1.55,47.3788609218,12.0835,-10.76,16.1798817131,35.27,12.31,37.3565121498,78.49,47.0835,-10.76,48.2973453955,12.0835,-10.76,16.1798817131,35.0,0.0,35.0,65.3
2021-06-21 12:00:00,50.2325,1.6135000000000002,50.2584066451,11.8525,-11.1765,16.2909762906,38.38,12.79,40.4550182301,78.23,49.9525,-11.1765,51.187561072,11.8525,-11.1765,16.2909762906,38.1,0.0,38.1,65.07
2021-06-21 12:30:00,50.7615,1.23,50.7763998551,10.0315,-10.55,14.557935713900001,40.73,11.78,42.3993077774,78.17,50.4715,-10.55,51.5623390882,10.0315,-10.55,14.557935713900001,40.44,0.0,40.44,65.03
2021-06-21 13:00:00,50.528,1.0835,50.5396157113,10.178,-10.586500000000001,14.6855597867,40.35,11.67,42.0037069793,78.17,50.248,-10.586500000000001,51.3511001464,10.178,-10.586500000000001,14.6855597867,40.07,0.0,40.07,65.03
2021-06-21 13:30:00,43.6535,1.175,43.6693105882,10.4735,-10.235,14.6440918889,33.18,11.41,35.0870417676,78.11,43.3935,-10.235,44.5842019918,10.4735,-10.235,14.6440918889,32.92,0.0,32.92,64.98
2021-06-21 14:00:00,42.727,1.365,42.7487982755,11.057,-10.005,14.9116489363,31.67,11.37,33.6491574932,78.43,42.487,-10.005,43.6491144698,11.057,-10.005,14.9116489363,31.43,0.0,31.43,65.25
2021-06-21 14:30:00,45.4735,1.135,45.487662363,9.8335,-9.555,13.7111541181,35.64,10.69,37.2086777513,78.5,45.2235,-9.555,46.221888508,9.8335,-9.555,13.7111541181,35.39,0.0,35.39,65.31
2021-06-21 15:00:00,49.29,0.9715,49.2995731447,11.28,-9.8485,14.9743564887,38.01,10.82,39.5200265688,78.09,48.99,-9.8485,49.9701215953,11.28,-9.8485,14.9743564887,37.71,0.0,37.71,64.95
2021-06-21 15:30:00,51.883,1.633,51.9086927017,17.383,-10.997,20.5694603235,34.5,12.63,36.7391739156,78.14,51.673,-10.997,52.8302275028,17.383,-10.997,20.5694603235,34.29,0.0,34.29,65.0
2021-06-21 16:00:00,42.609,1.5,42.6353946974,16.609,-9.96,19.3664782808,26.0,11.46,28.4135812597,78.1,42.419,-9.96,43.5726193957,16.609,-9.96,19.3664782808,25.81,0.0,25.81,64.96
2021-06-21 16:30:00,43.034,1.758,43.0698934292,18.894,-10.192,21.4676524101,24.14,11.95,26.9358886989,78.34,42.834,-10.192,44.0298582782,18.894,-10.192,21.4676524101,23.94,0.0,23.94,65.18
2021-06-21 17:00:00,36.624,1.7815,36.6673031221,17.754,-9.8585,20.3074995568,18.87,11.64,22.1712990147,78.22,36.444,-9.8585,37.7538760692,17.754,-9.8585,20.3074995568,18.69,0.0,18.69,65.07
2021-06-21 17:30:00,48.455,0.79,48.461439568,12.265,-9.18,15.3200073433,36.19,9.97,37.5382072028,78.41,48.205,-9.18,49.0713197805,12.265,-9.18,15.3200073433,35.94,0.0,35.94,65.23
2021-06-21 18:00:00,46.199,0.891,46.2075911729,13.709,-9.639,16.7584904451,32.49,10.53,34.1537845634,78.06,45.959,-9.639,46.9589182371,13.709,-9.639,16.7584904451,32.25,0.0,32.25,64.94
2021-06-21 18:30:00,47.283,0.673,47.2877893118,10.153,-9.267,13.7462976106,37.13,9.94,38.4374882114,78.3,47.023,-9.267,47.9274432658,10.153,-9.267,13.7462976106,36.87,0.0,36.87,65.15
2021-06-21 19:00:00,40.1625,1.01,40.1751976504,8.7825,-9.41,12.8716901085,31.38,10.42,33.0647969902,78.21,39.9025,-9.41,40.9970438721,8.7825,-9.41,12.8716901085,31.12,0.0,31.12,65.06
2021-06-21 19:30:00,40.108,1.211,40.1262779859,7.838,-9.519,12.3306773942,32.27,10.73,34.0071433672,78.42,39.848,-9.519,40.9691892158,7.838,-9.519,12.3306773942,32.01,0.0,32.01,65.23
2021-06-21 20:00:00,35.5685,1.1935,35.5885182959,7.0985,-9.4465,11.8163050274,28.47,10.64,30.3932640564,78.53,35.3385,-9.4465,36.5793103338,7.0985,-9.4465,11.8163050274,28.24,0.0,28.24,65.33
2021-06-21 20:30:00,39.422,1.0965,39.4372463066,5.052,-9.5735,10.8247219941,34.37,10.67,35.9881341556,78.83,39.172,-9.5735,40.3248990854,5.052,-9.5735,10.8247219941,34.12,0.0,34.12,65.55
2021-06-21 21:00:00,49.216,0.88,49.2238667315,6.736,-9.81,11.8999914286,42.48,10.69,43.8044118783,78.73,48.906,-9.81,49.8801858056,6.736,-9.81,11.8999914286,42.17,0.0,42.17,65.46
2021-06-21 21:30:00,53.4105,1.0195,53.4202292255,7.5305,-10.2405,12.7112654956,45.88,11.26,47.2415283411,77.71,53.1005,-10.2405,54.0789325015,7.5305,-10.2405,12.7112654956,45.57,0.0,45.57,64.6
2021-06-21 22:00:00,53.732,1.2375,53.7462485226,9.312,-10.1725,13.7910514556,44.42,11.41,45.8620158737,77.71,53.422,-10.1725,54.3818888992,9.312,-10.1725,13.7910514556,44.11,0.0,44.11,64.6
2021-06-21 22:30:00,55.6065,0.682,55.6106821236,8.8465,-9.518,12.9943405469,46.76,10.2,47.8595612182,77.81,55.2765,-9.518,56.089961457,8.8465,-9.518,12.9943405469,46.43,0.0,46.43,64.68
2021-06-21 23:00:00,54.4405,0.973,54.4491943857,10.1605,-10.107,14.3313366177,44.28,11.08,45.6452056628,77.64,54.1605,-10.107,55.0954735822,10.1605,-10.107,14.3313366177,44.0,0.0,44.0,64.53
2021-06-21 23:30:00,56.7225,0.8595,56.7290115065,12.3825,-11.1105,16.6363913305,44.34,11.97,45.9272958054,77.89,56.4225,-11.1105,57.5060146115,12.3825,-11.1105,16.6363913305,44.04,0.0,44.04,64.73
2021-06-22 00:00:00,47.825,1.654,47.85359277,14.435,-12.146,18.8651673992,33.39,13.8,36.1293800113,78.07,47.625,-12.146,49.1494246253,14.435,-12.146,18.8651673992,33.19,0.0,33.19,64.88
2021-06-22 00:30:00,33.228,2.4675000000000002,33.3194918966,15.858,-12.2225,20.0216300598,17.37,14.69,22.7489120619,78.57,33.108,-12.2225,35.2920553418,15.858,-12.2225,20.0216300598,17.25,0.0,17.25,65.29
2021-06-22 01:00:00,36.0995,-1.6195,36.1358088397,10.5795,-6.7095,12.5276977334,25.52,5.09,26.0226535926,79.02,36.3695,-6.7095,36.983211333,10.5795,-6.7095,12.5276977334,25.79,0.0,25.79,65.63
2021-06-22 01:30:00,38.308,-0.6185,38.3129926559,9.488,-8.8885,13.0010605817,28.82,8.27,29.9830835639,77.28,38.688,-8.8885,39.6959289632,9.488,-8.8885,13.0010605817,29.2,0.0,29.2,64.2
2021-06-22 02:00:00,46.285,-0.35450000000000004,46.28635755,11.595,-9.6245,15.069008768,34.69,9.27,35.9072276847,77.71,46.715,-9.6245,47.696144763,11.595,-9.6245,15.069008768,35.12,0.0,35.12,64.56
2021-06-22 02:30:00,49.6885,0.0245,49.6885060401,16.4285,-10.1055,19.2877355462,33.26,10.13,34.76844115,77.37,50.1285,-10.1055,51.1369498748,16.4285,-10.1055,19.2877355462,33.7,0.0,33.7,64.28
2021-06-22 03:00:00,46.4975,-0.459,46.4997654537,16.3175,-9.649000000000001,18.9568986717,30.18,9.19,31.5481932922,77.49,46.8875,-9.649000000000001,47.8700413333,16.3175,-9.649000000000001,18.9568986717,30.57,0.0,30.57,64.38
2021-06-22 03:30:00,48.8395,-0.0565,48.839532681,13.4495,-9.9465,16.7278783024,35.39,9.89,36.7459412725,77.61,49.2995,-9.9465,50.2928778506,13.4495,-9.9465,16.7278783024,35.85,0.0,35.85,64.48
2021-06-22 04:00:00,51.5585,0.0635,51.5585391036,15.9385,-10.7365,19.2173935407,35.62,10.8,37.2212896069,77.61,52.0185,-10.7365,53.1149392779,15.9385,-10.7365,19.2173935407,36.08,0.0,36.08,64.48
2021-06-22 04:30:00,43.6275,1.05,43.6401335499,15.9275,-11.01,19.3624728857,27.7,12.06,30.2114812613,77.27,43.9975,-11.01,45.3541630531,15.9275,-11.01,19.3624728857,28.07,0.0,28.07,64.2
2021-06-22 05:00:00,47.9805,0.3025,47.981453568,10.5805,-10.5975,14.9751122366,37.4,10.9,38.9560008214,77.74,48.4605,-10.5975,49.6057160668,10.5805,-10.5975,14.9751122366,37.88,0.0,37.88,64.6
2021-06-22 05:30:00,51.303,-0.148,51.3032134764,6.253,-10.448,12.1762355841,45.05,10.3,46.2124712605,77.82,51.853,-10.448,52.8951256072,6.253,-10.448,12.1762355841,45.6,0.0,45.6,64.67
2021-06-22 06:00:00,53.5115,0.4315,53.5132397122,8.5315,-11.1785,14.0621959345,44.98,11.61,46.4541978727,77.82,54.0715,-11.1785,55.2149071764,8.5315,-11.1785,14.0621959345,45.54,0.0,45.54,64.67
2021-06-22 06:30:00,44.5715,0.2605,44.5722612451,10.2015,-9.9795,14.2709853374,34.37,10.24,35.8629962496,78.16,45.0015,-9.9795,46.0947439791,10.2015,-9.9795,14.2709853374,34.8,0.0,34.8,64.96
2021-06-22 07:00:00,37.5705,0.105,37.5706467239,8.8205,-8.675,12.3716144965,28.75,8.78,30.0607867495,78.03,37.9105,-8.675,38.8903797262,8.8205,-8.675,12.3716144965,29.09,0.0,29.09,64.86
2021-06-22 07:30:00,42.239,-0.35450000000000004,42.240487583,5.859,-7.9845,9.9035408441,36.38,7.63,37.1715119413,77.73,42.659,-7.9845,43.3997986314,5.859,-7.9845,9.9035408441,36.8,0.0,36.8,64.62
2021-06-22 08:00:00,34.0645,-0.28150000000000003,34.0656631008,7.2245,-6.4615,9.6924910369,26.84,6.18,27.5422947483,77.28,34.3845,-6.4615,34.9863519462,7.2245,-6.4615,9.6924910369,27.16,0.0,27.16,64.27
2021-06-22 08:30:00,32.4115,0.043500000000000004,32.411529191,6.7715,-6.4865,9.376987496,25.64,6.53,26.4584674537,77.25,32.7015,-6.4865,33.3386080168,6.7715,-6.4865,9.376987496,25.93,0.0,25.93,64.23
2021-06-22 09:00:00,31.09,0.044,31.0900311354,5.7,-6.436,8.5972144326,25.39,6.48,26.2038642189,77.39,31.39,-6.436,32.0430054146,5.7,-6.436,8.5972144326,25.69,0.0,25.69,64.34
2021-06-22 09:30:00,32.9865,0.117,32.9867074933,7.5565,-6.103,9.7132538961,25.43,6.22,26.1796352152,77.2,33.2765,-6.103,33.8315246664,7.5565,-6.103,9.7132538961,25.72,0.0,25.72,64.19
2021-06-22 10:00:00,33.288,0.2615,33.2890271148,9.348,-5.9685,11.0909015075,23.94,6.23,24.7373503027,77.09,33.578,-5.9685,34.1043263568,9.348,-5.9685,11.0909015075,24.23,0.0,24.23,64.06
2021-06-22 10:30:00,28.1525,-0.5165000000000001,28.1572375865,11.2725,-5.2965,12.4548050366,16.88,4.78,17.5437396242,77.21,28.3525,-5.2965,28.8429743352,11.2725,-5.2965,12.4548050366,17.08,0.0,17.08,64.15
2021-06-22 11:00:00,26.860500000000002,-0.098,26.8606787749,14.5305,-5.968,15.7083561918,12.33,5.87,13.6559803749,77.47,26.9905,-5.968,27.6424332187,14.5305,-5.968,15.7083561918,12.46,0.0,12.46,64.38
2021-06-22 11:30:00,25.3195,-0.2165,25.3204255987,11.2395,-4.9365,12.2758051671,14.08,4.72,14.8500774409,77.25,25.4895,-4.9365,25.963120815899998,11.2395,-4.9365,12.2758051671,14.25,0.0,14.25,64.2
2021-06-22 12:00:00,24.6065,-0.1835,24.607184205,8.4065,-4.7935,9.677132039,16.2,4.61,16.8431618172,77.25,24.7765,-4.7935,25.23593855,8.4065,-4.7935,9.677132039,16.37,0.0,16.37,64.2
2021-06-22 12:30:00,24.1705,-0.273,24.1720416856,9.3905,-4.8629999999999995,10.5749827068,14.78,4.59,15.4763206222,77.43,24.3305,-4.8629999999999995,24.8117310813,9.3905,-4.8629999999999995,10.5749827068,14.94,0.0,14.94,64.35
2021-06-22 13:00:00,24.3675,0.10450000000000001,24.367724073,11.2775,-5.3555,12.4845258821,13.09,5.46,14.1830779452,77.19,24.5175,-5.3555,25.0956009392,11.2775,-5.3555,12.4845258821,13.24,0.0,13.24,64.15
2021-06-22 13:30:00,24.245,0.0,24.245,9.515,-4.89,10.6980056553,14.73,4.89,15.5204703537,77.4,24.405,-4.89,24.8900808556,9.515,-4.89,10.6980056553,14.89,0.0,14.89,64.34
2021-06-22 14:00:00,23.7765,0.605,23.7841959555,10.7065,-6.415,12.4812406134,13.07,7.02,14.8359462118,77.34,23.9165,-6.415,24.7618900177,10.7065,-6.415,12.4812406134,13.21,0.0,13.21,64.28
2021-06-22 14:30:00,24.5845,0.777,24.5967755864,7.8145,-6.823,10.373993409,16.77,7.6,18.411759829,77.98,24.7645,-6.823,25.6872300813,7.8145,-6.823,10.373993409,16.95,0.0,16.95,64.81
2021-06-22 15:00:00,30.258,0.889,30.2710568861,7.158,-6.661,9.7778261899,23.1,7.55,24.3025204454,78.12,30.518,-6.661,31.2364729923,7.158,-6.661,9.7778261899,23.36,0.0,23.36,64.92
2021-06-22 15:30:00,32.8375,0.8,32.8472435107,6.5875,-6.72,9.4102899132,26.25,7.52,27.305913279,77.72,33.1375,-6.72,33.8120142294,6.5875,-6.72,9.4102899132,26.55,0.0,26.55,64.57
2021-06-22 16:00:00,31.451,0.684,31.4584369764,4.451,-6.176,7.6127772199,27.0,6.86,27.8578462915,77.86,31.761,-6.176,32.3558974068,4.451,-6.176,7.6127772199,27.31,0.0,27.31,64.68
2021-06-22 16:30:00,33.277,1.0305,33.2929520958,5.077,-7.5795,9.1227599579,28.2,8.61,29.4851165845,77.82,33.597,-7.5795,34.4413592828,5.077,-7.5795,9.1227599579,28.52,0.0,28.52,64.68
2021-06-22 17:00:00,33.928,1.0595,33.9445389459,3.238,-7.5105,8.1787685045,30.69,8.57,31.8641020586,77.91,34.278,-7.5105,35.0911512243,3.238,-7.5105,8.1787685045,31.04,0.0,31.04,64.74
2021-06-22 17:30:00,34.6005,1.2085,34.6215983528,4.0305,-7.8415,8.8166916981,30.57,9.05,31.8814585614,77.73,34.9505,-7.8415,35.8193603028,4.0305,-7.8415,8.8166916981,30.92,0.0,30.92,64.58
2021-06-22 18:00:00,35.077,0.7315,35.0846265656,3.387,-7.1085,7.8741692419,31.69,7.84,32.6453932432,77.89,35.437,-7.1085,36.1429348732,3.387,-7.1085,7.8741692419,32.05,0.0,32.05,64.72
2021-06-22 18:30:00,33.1395,1.1280000000000001,33.1586918356,3.2495,-7.612,8.2765810725,29.89,8.74,31.1416072161,77.52,33.4795,-7.612,34.3339404125,3.2495,-7.612,8.2765810725,30.23,0.0,30.23,64.42
2021-06-22 19:00:00,35.778,1.185,35.7976187616,2.7279999999999998,-8.005,8.457068582,33.05,9.19,34.3039152284,77.87,36.148,-8.005,37.023748176,2.7279999999999998,-8.005,8.457068582,33.42,0.0,33.42,64.72
2021-06-22 19:30:00,32.587,1.4105,32.6175118495,2.297,-8.6595,8.9589703231,30.29,10.07,31.9200407268,78.02,32.917,-8.6595,34.0369773812,2.297,-8.6595,8.9589703231,30.62,0.0,30.62,64.85
2021-06-22 20:00:00,32.4095,1.23,32.4328319801,1.5394999999999999,-8.6,8.7367076322,30.87,9.83,32.3973116169,78.02,32.7495,-8.6,33.8598545515,1.5394999999999999,-8.6,8.7367076322,31.21,0.0,31.21,64.85
