Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-22 20:30:00,33.4655,1.6625,33.5067694131,1.0355,-9.4575,9.5140194713,32.43,11.12,34.2835135306,78.05,33.8255,-9.4575,35.1227669255,1.0355,-9.4575,9.5140194713,32.79,0.0,32.79,64.85
2021-06-22 21:00:00,35.507,1.5710000000000002,35.5417372957,0.897,-9.189,9.2326772932,34.61,10.76,36.2440298532,78.24,35.887,-9.189,37.0447633276,0.897,-9.189,9.2326772932,34.99,0.0,34.99,65.01
2021-06-22 21:30:00,38.9065,1.858,38.9508396091,1.8265,-8.622,8.8133413783,37.08,10.48,38.5325420911,78.24,39.3065,-8.622,40.241021685,1.8265,-8.622,8.8133413783,37.48,0.0,37.48,65.01
2021-06-22 22:00:00,47.1335,1.202,47.1488242298,3.0535,-9.068,9.5683063418,44.08,10.27,45.2605711409,77.84,47.6335,-9.068,48.4889569516,3.0535,-9.068,9.5683063418,44.58,0.0,44.58,64.69
2021-06-22 22:30:00,55.266,1.159,55.2781515339,2.286,-10.091,10.3466940131,52.98,11.25,54.1612675258,77.46,55.476,-10.091,56.3863002599,2.286,-10.091,10.3466940131,53.19,0.0,53.19,64.38
2021-06-22 23:00:00,51.131,2.2215,51.1792362511,2.331,-11.4285,11.6637975484,48.8,13.65,50.6730944388,77.46,50.791,-11.4285,52.0608902464,2.331,-11.4285,11.6637975484,48.46,0.0,48.46,64.38
2021-06-22 23:30:00,51.5855,2.516,51.6468204854,2.0255,-12.254,12.4202723903,49.56,14.77,51.7140841551,78.03,51.2355,-12.254,52.6805179953,2.0255,-12.254,12.4202723903,49.21,0.0,49.21,64.86
2021-06-23 00:00:00,49.428,2.2835,49.4807190353,2.128,-11.9265,12.114858078,47.3,14.21,49.38840046,78.27,49.088,-11.9265,50.5160681986,2.128,-11.9265,12.114858078,46.96,0.0,46.96,65.07
2021-06-23 00:30:00,45.276,1.9185,45.3166284961,1.9260000000000002,-12.0615,12.2143054755,43.35,13.98,45.5484675922,78.54,44.956,-12.0615,46.5459097908,1.9260000000000002,-12.0615,12.2143054755,43.03,0.0,43.03,65.3
2021-06-23 01:00:00,45.5585,2.1935000000000002,45.6112745327,2.7984999999999998,-12.7865,13.0891628648,42.76,14.98,45.3080346076,78.54,45.2385,-12.7865,47.0108122085,2.7984999999999998,-12.7865,13.0891628648,42.44,0.0,42.44,65.3
2021-06-23 01:30:00,44.17,2.094,44.2196080489,3.38,-12.526,12.9740154154,40.79,14.62,43.3309185225,78.75,43.87,-12.526,45.6232131267,3.38,-12.526,12.9740154154,40.49,0.0,40.49,65.47
2021-06-23 02:00:00,41.2285,2.2625,41.2905330372,2.9085,-12.8575,13.1823624021,38.32,15.12,41.1951065055,78.46,40.9585,-12.8575,42.9291745611,2.9085,-12.8575,13.1823624021,38.05,0.0,38.05,65.21
2021-06-23 02:30:00,42.6245,2.213,42.6819091566,2.2645,-12.977,13.1730971776,40.36,15.19,43.1238414337,78.7,42.3345,-12.977,44.2788032726,2.2645,-12.977,13.1730971776,40.07,0.0,40.07,65.43
2021-06-23 03:00:00,37.8855,1.9135,37.9337922241,1.1555,-12.5965,12.6493870405,36.73,14.51,39.4921891011,78.7,37.5955,-12.5965,39.6496334472,1.1555,-12.5965,12.6493870405,36.44,0.0,36.44,65.43
2021-06-23 03:30:00,40.429,1.85,40.4713051556,0.549,-11.94,11.9526148185,39.88,13.79,42.196901545,78.84,40.129,-11.94,41.8676514866,0.549,-11.94,11.9526148185,39.58,0.0,39.58,65.53
2021-06-23 04:00:00,39.922,1.6360000000000001,39.9555075052,0.082,-11.074,11.0743035898,39.84,12.71,41.8182938437,78.45,39.642,-11.074,41.1597089397,0.082,-11.074,11.0743035898,39.56,0.0,39.56,65.22
2021-06-23 04:30:00,39.8525,1.6145,39.885189814,0.0025,-10.2555,10.2555003047,39.85,11.87,41.5802765744,78.89,39.5525,-10.2555,40.8604397492,0.0025,-10.2555,10.2555003047,39.55,0.0,39.55,65.59
2021-06-23 05:00:00,36.5725,1.1115,36.5893862821,0.0025,-9.4885,9.4885003293,36.57,10.6,38.075253118,78.89,36.3025,-9.4885,37.5220353726,0.0025,-9.4885,9.4885003293,36.3,0.0,36.3,65.59
2021-06-23 05:30:00,49.954,0.5235000000000001,49.9567429708,0.004,-9.4065,9.4065008505,49.95,9.93,50.9274719577,78.89,49.614,-9.4065,50.4978339956,0.004,-9.4065,9.4065008505,49.61,0.0,49.61,65.59
2021-06-23 06:00:00,49.3525,-0.28400000000000003,49.3533171352,0.0025,-8.164,8.1640003828,49.35,7.88,49.9751628312,78.42,49.0125,-8.164,49.6877857451,0.0025,-8.164,8.1640003828,49.01,0.0,49.01,65.21
2021-06-23 06:30:00,48.7125,-0.12250000000000001,48.7126540285,0.0025,-8.2425,8.2425003791,48.71,8.12,49.3821678341,78.33,48.3825,-8.2425,49.0795793839,0.0025,-8.2425,8.2425003791,48.38,0.0,48.38,65.13
2021-06-23 07:00:00,42.6525,0.41650000000000004,42.6545335047,0.0025,-8.4335,8.4335003705,42.65,8.85,43.5585238501,78.33,42.3725,-8.4335,43.2036188125,0.0025,-8.4335,8.4335003705,42.37,0.0,42.37,65.13
2021-06-23 07:30:00,50.9525,1.0365,50.9630413977,0.0025,-9.2335,9.2335003384,50.95,10.27,51.9747573347,78.7,50.5825,-9.2335,51.4183510869,0.0025,-9.2335,9.2335003384,50.58,0.0,50.58,65.44
2021-06-23 08:00:00,45.8625,1.199,45.8781702692,0.0025,-8.661,8.6610003608,45.86,9.86,46.9079865268,78.22,45.5425,-8.661,46.3587340989,0.0025,-8.661,8.6610003608,45.54,0.0,45.54,65.05
2021-06-23 08:30:00,50.2425,1.456,50.2635926118,0.0025,-8.924,8.9240003502,50.24,10.38,51.3010916063,78.14,49.9025,-8.924,50.6941543203,0.0025,-8.924,8.9240003502,49.9,0.0,49.9,65.0
2021-06-23 09:00:00,46.1425,0.863,46.1505696092,0.0025,-7.717,7.717000405,46.14,8.58,46.9309705845,77.88,45.8425,-7.717,46.487491815,0.0025,-7.717,7.717000405,45.84,0.0,45.84,64.76
2021-06-23 09:30:00,39.547,0.77,39.5544954335,0.007,-7.18,7.1800034123,39.54,7.95,40.3313042189,77.79,39.277,-7.18,39.9278740857,0.007,-7.18,7.1800034123,39.27,0.0,39.27,64.68
2021-06-23 10:00:00,43.9975,1.0325,44.0096132964,0.2975,-8.1875,8.192903179,43.7,9.22,44.6620465272,77.89,43.6875,-8.1875,44.4480912132,0.2975,-8.1875,8.192903179,43.39,0.0,43.39,64.78
2021-06-23 10:30:00,41.4955,1.6275,41.527403922,0.5555,-9.1825,9.1992872822,40.94,10.81,42.3431186853,77.56,41.2055,-9.1825,42.2162473048,0.5555,-9.1825,9.1992872822,40.65,0.0,40.65,64.49
2021-06-23 11:00:00,38.5245,1.348,38.5480765311,0.6545000000000001,-8.472,8.4972439208,37.87,9.82,39.1224909739,77.68,38.2545,-8.472,39.1813929595,0.6545000000000001,-8.472,8.4972439208,37.6,0.0,37.6,64.61
2021-06-23 11:30:00,40.9345,1.3455,40.9566070433,0.5145000000000001,-8.7045,8.7196921104,40.42,10.05,41.6506770653,77.48,40.6445,-8.7045,41.5661364635,0.5145000000000001,-8.7045,8.7196921104,40.13,0.0,40.13,64.43
2021-06-23 12:00:00,37.617,1.5474999999999999,37.6488173154,0.737,-8.6125,8.6439762407,36.88,10.16,38.2538886912,77.41,37.367,-8.6125,38.3466797161,0.737,-8.6125,8.6439762407,36.63,0.0,36.63,64.37
2021-06-23 12:30:00,31.6705,0.9455,31.6846104679,1.2005,-8.1945,8.2819702064,30.47,9.14,31.8113265992,77.63,31.4505,-8.1945,32.5005196958,1.2005,-8.1945,8.2819702064,30.25,0.0,30.25,64.51
2021-06-23 13:00:00,34.39,1.457,34.4208504979,2.62,-8.943,9.3188866824,31.77,10.4,33.4289231056,77.88,34.16,-8.943,35.31122837,2.62,-8.943,9.3188866824,31.54,0.0,31.54,64.73
2021-06-23 13:30:00,32.784,1.552,32.8207154096,3.144,-9.288,9.8056963037,29.64,10.84,31.5600253485,77.99,32.564,-9.288,33.8626791616,3.144,-9.288,9.8056963037,29.42,0.0,29.42,64.82
2021-06-23 14:00:00,43.6005,1.584,43.6292637601,4.9905,-10.006,11.1814635111,38.61,11.59,40.3120354237,78.16,43.3105,-10.006,44.4513154614,4.9905,-10.006,11.1814635111,38.32,0.0,38.32,64.98
2021-06-23 14:30:00,45.332,1.8345,45.3691041817,6.252,-11.0755,12.718262627,39.08,12.91,41.157192567,77.77,45.052,-11.0755,46.3934198378,6.252,-11.0755,12.718262627,38.8,0.0,38.8,64.65
2021-06-23 15:00:00,47.9985,2.201,48.0489375871,7.1085,-11.689,13.6807709304,40.89,13.89,43.184768148,77.85,47.7185,-11.689,49.1292984201,7.1085,-11.689,13.6807709304,40.61,0.0,40.61,64.72
2021-06-23 15:30:00,48.1755,2.21,48.2261640632,7.2455,-11.58,13.6599293648,40.93,13.79,43.1906124059,77.98,47.8855,-11.58,49.2657843767,7.2455,-11.58,13.6599293648,40.64,0.0,40.64,64.82
2021-06-23 16:00:00,51.2985,2.488,51.3587991122,5.8485,-12.022,13.3691224936,45.45,14.51,47.70998428,77.66,50.9785,-12.022,52.3768646088,5.8485,-12.022,13.3691224936,45.13,0.0,45.13,64.55
2021-06-23 16:30:00,59.64,2.653,59.6989782911,5.42,-12.977,14.0633896696,54.22,15.63,56.4278769758,77.84,59.26,-12.977,60.6642409414,5.42,-12.977,14.0633896696,53.84,0.0,53.84,64.71
2021-06-23 17:00:00,51.1955,1.9275,51.231772139,4.9254999999999995,-11.9125,12.8906247521,46.27,13.84,48.2955329197,77.97,50.9055,-11.9125,52.2807573252,4.9254999999999995,-11.9125,12.8906247521,45.98,0.0,45.98,64.8
2021-06-23 17:30:00,44.1445,2.1695,44.1977783435,3.6245000000000003,-11.2705,11.8389683039,40.52,13.44,42.6907952608,78.36,43.8445,-11.2705,45.269905572,3.6245000000000003,-11.2705,11.8389683039,40.22,0.0,40.22,65.13
2021-06-23 18:00:00,45.2855,2.753,45.3691031347,1.9455,-12.167,12.3215607473,43.34,14.92,45.8362520283,78.3,44.9555,-12.167,46.5728769699,1.9455,-12.167,12.3215607473,43.01,0.0,43.01,65.13
2021-06-23 18:30:00,41.701,2.3925,41.769575737,1.131,-11.3175,11.3738721309,40.57,13.71,42.823930226,78.56,41.391,-11.3175,42.9103797146,1.131,-11.3175,11.3738721309,40.26,0.0,40.26,65.32
2021-06-23 19:00:00,36.8505,2.385,36.9275990995,0.6905,-10.785,10.8070817176,36.16,13.17,38.483691351,78.49,36.5905,-10.785,38.1468336202,0.6905,-10.785,10.8070817176,35.9,0.0,35.9,65.25
2021-06-23 19:30:00,47.545,2.2735,47.5993259117,0.605,-11.2465,11.2627610847,46.94,13.52,48.8482753022,78.39,47.195,-11.2465,48.5165104604,0.605,-11.2465,11.2627610847,46.59,0.0,46.59,65.16
2021-06-23 20:00:00,47.665,1.7085,47.695609832,0.17500000000000002,-11.0015,11.0028917676,47.49,12.71,49.1614096625,78.15,47.325,-11.0015,48.5869182728,0.17500000000000002,-11.0015,11.0028917676,47.15,0.0,47.15,64.98
2021-06-23 20:30:00,45.947,1.3645,45.9672564904,0.027,-10.2955,10.2955354038,45.92,11.66,47.3772308182,78.32,45.617,-10.2955,46.7643882591,0.027,-10.2955,10.2955354038,45.59,0.0,45.59,65.12
2021-06-23 21:00:00,50.2945,1.5314999999999999,50.3178121792,0.0045000000000000005,-9.7485,9.7485010386,50.29,11.28,51.5395236687,78.23,49.9445,-9.7485,50.8869957111,0.0045000000000000005,-9.7485,9.7485010386,49.94,0.0,49.94,65.05
2021-06-23 21:30:00,41.6515,2.213,41.7102483959,0.1515,-9.617,9.6181932425,41.5,11.83,43.1532026621,77.62,41.3415,-9.617,42.4453332093,0.1515,-9.617,9.6181932425,41.19,0.0,41.19,64.53
2021-06-23 22:00:00,41.0415,1.9915,41.089789419,0.1615,-9.4685,9.4698772167,40.88,11.46,42.4559300923,77.94,40.7415,-9.4685,41.8272915033,0.1615,-9.4685,9.4698772167,40.58,0.0,40.58,64.78
2021-06-23 22:30:00,41.622,1.9975,41.6699038906,0.042,-9.1325,9.1325965776,41.58,11.13,43.0438532197,77.94,41.322,-9.1325,42.3191474424,0.042,-9.1325,9.1325965776,41.28,0.0,41.28,64.78
2021-06-23 23:00:00,45.849,1.7309999999999999,45.8816647693,0.009000000000000001,-9.419,9.4190042998,45.84,11.15,47.1765630372,77.79,45.889,-9.419,46.8456815726,0.009000000000000001,-9.419,9.4190042998,45.88,0.0,45.88,64.63
2021-06-23 23:30:00,52.749,2.911,52.8292619861,0.029,-12.429,12.4290338321,52.72,15.34,54.9064112832,77.61,53.109,-12.429,54.5439815378,0.029,-12.429,12.4290338321,53.08,0.0,53.08,64.49
2021-06-24 00:00:00,49.6965,2.7575000000000003,49.7729436391,0.0565,-11.9025,11.9026340992,49.64,14.66,51.7594938151,78.4,50.0365,-11.9025,51.4326825909,0.0565,-11.9025,11.9026340992,49.98,0.0,49.98,65.17
2021-06-24 00:30:00,54.401,2.852,54.4757074759,0.021,-12.228,12.2280180324,54.38,15.08,56.4321787635,78.22,54.781,-12.228,56.1291541447,0.021,-12.228,12.2280180324,54.76,0.0,54.76,65.02
2021-06-24 01:00:00,53.436,2.9465,53.5171744233,0.006,-12.1035,12.1035014872,53.43,15.05,55.509165009,78.44,53.816,-12.1035,55.1602807122,0.006,-12.1035,12.1035014872,53.81,0.0,53.81,65.2
2021-06-24 01:30:00,43.762,3.166,43.8763740526,0.002,-11.794,11.7940001696,43.76,14.96,46.2465047328,78.44,44.082,-11.794,45.6324573084,0.002,-11.794,11.7940001696,44.08,0.0,44.08,65.2
2021-06-24 02:00:00,37.412,2.9295,37.5265201458,0.002,-11.2305,11.2305001781,37.41,14.16,40.0001712496,78.82,37.642,-11.2305,39.2816024909,0.002,-11.2305,11.2305001781,37.64,0.0,37.64,65.5
2021-06-24 02:30:00,45.812,3.36,45.935051366,0.002,-13.3,13.3000001504,45.81,16.66,48.745376191,78.91,46.132,-13.3,48.0109510841,0.002,-13.3,13.3000001504,46.13,0.0,46.13,65.57
2021-06-24 03:00:00,42.3225,3.323,42.4527541539,0.0025,-12.947,12.9470002414,42.32,16.27,45.3397761353,79.12,42.5925,-12.947,44.5168043019,0.0025,-12.947,12.9470002414,42.59,0.0,42.59,65.75
2021-06-24 03:30:00,32.4025,0.863,32.4139904247,0.0025,-8.597,8.5970003635,32.4,9.46,33.7528013652,79.26,32.7025,-8.597,33.8136350493,0.0025,-8.597,8.5970003635,32.7,0.0,32.7,65.86
2021-06-24 04:00:00,43.9625,0.16,43.9627911563,0.0025,-8.07,8.0700003872,43.96,8.23,44.7237576686,78.39,44.4625,-8.07,45.1889234907,0.0025,-8.07,8.0700003872,44.46,0.0,44.46,65.14
2021-06-24 04:30:00,41.1425,0.3195,41.1437405507,0.0025,-7.6005,7.6005004112,41.14,7.92,41.8954174105,77.41,41.6225,-7.6005,42.3107563924,0.0025,-7.6005,7.6005004112,41.62,0.0,41.62,64.35
2021-06-24 05:00:00,43.752,0.20550000000000002,43.7524826067,0.002,-7.9445,7.9445002517,43.75,8.15,44.5026403711,77.6,44.252,-7.9445,44.959477135,0.002,-7.9445,7.9445002517,44.25,0.0,44.25,64.5
2021-06-24 05:30:00,39.3825,0.1845,39.3829321725,0.0025,-7.5455,7.5455004142,39.38,7.73,40.1315000966,77.6,39.8325,-7.5455,40.5408759957,0.0025,-7.5455,7.5455004142,39.83,0.0,39.83,64.5
2021-06-24 06:00:00,31.4025,0.081,31.402604466,0.0025,-6.699,6.6990004665,31.4,6.78,32.1236423838,77.6,31.7525,-6.699,32.4514692618,0.0025,-6.699,6.6990004665,31.75,0.0,31.75,64.5
2021-06-24 06:30:00,34.4725,0.067,34.4725651098,0.0025,-6.213,6.213000503,34.47,6.28,35.0373985906,77.75,34.8825,-6.213,35.4314856484,0.0025,-6.213,6.213000503,34.88,0.0,34.88,64.64
2021-06-24 07:00:00,30.3825,-0.6185,30.388794785199998,0.0025,-5.5285,5.5285005653,30.38,4.91,30.7742181054,77.58,30.7225,-5.5285,31.2159625592,0.0025,-5.5285,5.5285005653,30.72,0.0,30.72,64.5
2021-06-24 07:30:00,30.7425,-0.7305,30.7511778067,0.0025,-5.4005,5.4005005787,30.74,4.67,31.0927081484,77.72,31.0825,-5.4005,31.5481727918,0.0025,-5.4005,5.4005005787,31.08,0.0,31.08,64.61
2021-06-24 08:00:00,34.0825,-0.9055000000000001,34.0945264889,0.0025,-5.4055,5.4055005781,34.08,4.5,34.3758112632,77.72,34.4725,-5.4055,34.8937342011,0.0025,-5.4055,5.4055005781,34.47,0.0,34.47,64.61
2021-06-24 08:30:00,36.1525,-0.675,36.1588008824,0.0025,-5.595,5.5950005585,36.15,4.92,36.483268768,77.59,36.5625,-5.595,36.988112026,0.0025,-5.595,5.5950005585,36.56,0.0,36.56,64.53
2021-06-24 09:00:00,34.4525,-0.6255000000000001,34.4581776433,0.0025,-5.6655,5.6655005516,34.45,5.04,34.8167215573,77.46,34.8725,-5.6655,35.3297204419,0.0025,-5.6655,5.6655005516,34.87,0.0,34.87,64.41
2021-06-24 09:30:00,39.1325,-0.7030000000000001,39.1388140501,0.0025,-5.853,5.8530005339,39.13,5.15,39.4674473459,77.61,39.5825,-5.853,40.0128968615,0.0025,-5.853,5.8530005339,39.58,0.0,39.58,64.52
2021-06-24 10:00:00,44.4625,-0.6715,44.4675704137,0.0025,-6.5115,6.5115004799000005,44.46,5.84,44.8419134293,77.41,44.9725,-6.5115,45.4414501144,0.0025,-6.5115,6.5115004799000005,44.97,0.0,44.97,64.38
2021-06-24 10:30:00,54.1425,-0.6715,54.1466639646,0.0025,-7.1315,7.1315004382,54.14,6.46,54.5240424033,77.45,54.8125,-7.1315,55.2744827972,0.0025,-7.1315,7.1315004382,54.81,0.0,54.81,64.38
2021-06-24 11:00:00,38.5625,-0.874,38.5724031174,0.0025,-5.884,5.8840005311,38.56,5.01,38.8841060075,77.34,39.0125,-5.884,39.4537274823,0.0025,-5.884,5.8840005311,39.01,0.0,39.01,64.32
2021-06-24 11:30:00,44.1925,-0.78,44.1993829849,0.0025,-6.24,6.2400005008,44.19,5.46,44.5260339577,77.5,44.6925,-6.24,45.1260141853,0.0025,-6.24,6.2400005008,44.69,0.0,44.69,64.45
2021-06-24 12:00:00,46.934,-1.031,46.9453226318,0.024,-6.361,6.3610452757000004,46.91,5.33,47.2118311443,77.41,47.484,-6.361,47.9081681658,0.024,-6.361,6.3610452757000004,47.46,0.0,47.46,64.37
2021-06-24 12:30:00,41.627,-1.163,41.6432431254,0.047,-5.953,5.9531855338,41.58,4.79,41.8549937283,77.41,42.137,-5.953,42.5554341771,0.047,-5.953,5.9531855338,42.09,0.0,42.09,64.37
2021-06-24 13:00:00,45.698,-1.2725,45.7157134938,0.068,-6.2425,6.2428703535,45.63,4.97,45.8998671022,77.41,46.218,-6.2425,46.6376707207,0.068,-6.2425,6.2428703535,46.15,0.0,46.15,64.37
2021-06-24 13:30:00,45.313,-1.0105,45.3242658986,0.47300000000000003,-6.6505,6.6672992471,44.84,5.64,45.1933092393,77.24,45.863,-6.6505,46.3426792412,0.47300000000000003,-6.6505,6.6672992471,45.39,0.0,45.39,64.23
2021-06-24 14:00:00,47.0115,-0.761,47.0176589512,1.2815,-7.461,7.5702551641,45.73,6.7,46.2182096148,77.34,47.5415,-7.461,48.1233908121,1.2815,-7.461,7.5702551641,46.26,0.0,46.26,64.32
2021-06-24 14:30:00,43.072,-0.525,43.0751994656,1.4020000000000001,-7.305,7.4383216521,41.67,6.78,42.2179736605,77.34,43.572,-7.305,44.1801110116,1.4020000000000001,-7.305,7.4383216521,42.17,0.0,42.17,64.32
2021-06-24 15:00:00,42.3625,-0.419,42.3645720768,1.9725000000000001,-7.629,7.8798729209000005,40.39,7.21,41.0284803521,77.38,42.8425,-7.629,43.5164503062,1.9725000000000001,-7.629,7.8798729209000005,40.87,0.0,40.87,64.36
2021-06-24 15:30:00,38.474,-0.24550000000000002,38.4747832515,1.734,-7.3955,7.5960632073,36.74,7.15,37.4292679597,77.3,38.904,-7.3955,39.6006898456,1.734,-7.3955,7.5960632073,37.17,0.0,37.17,64.29
2021-06-24 16:00:00,38.82,-0.14100000000000001,38.8202560656,2.44,-7.531,7.916410866,36.38,7.39,37.1229915282,77.5,39.23,-7.531,39.9463247496,2.44,-7.531,7.916410866,36.79,0.0,36.79,64.46
2021-06-24 16:30:00,38.2255,-0.031,38.2255125701,3.8955,-7.681,8.6123563123,34.33,7.65,35.172025816,77.54,38.6155,-7.681,39.3720027589,3.8955,-7.681,8.6123563123,34.72,0.0,34.72,64.5
2021-06-24 17:00:00,32.3215,0.166,32.3219262769,3.3515,-6.834,7.6115772511,28.97,7.0,29.8037061454,77.54,32.6615,-6.834,33.368804867,3.3515,-6.834,7.6115772511,29.31,0.0,29.31,64.5
2021-06-24 17:30:00,32.3875,0.12050000000000001,32.3877241636,5.1675,-6.8795,8.6041023065,27.22,7.0,28.1056649094,77.54,32.6875,-6.8795,33.4035952631,5.1675,-6.8795,8.6041023065,27.52,0.0,27.52,64.5
2021-06-24 18:00:00,46.2045,-0.799,46.2114079124,4.3245000000000005,-6.789,8.0493366963,41.88,5.99,42.3061993093,77.49,46.6845,-6.789,47.1755557598,4.3245000000000005,-6.789,8.0493366963,42.36,0.0,42.36,64.43
2021-06-24 18:30:00,34.914,-0.5485,34.91830821,4.524,-6.4285,7.8608007385,30.39,5.88,30.9536185284,77.1,35.284,-6.4285,35.8648333085,4.524,-6.4285,7.8608007385,30.76,0.0,30.76,64.12
2021-06-24 19:00:00,30.723,-0.7945,30.7332712097,4.703,-5.8445,7.501759077,26.02,5.05,26.505525839,77.47,31.023,-5.8445,31.5687299277,4.703,-5.8445,7.501759077,26.32,0.0,26.32,64.43
2021-06-24 19:30:00,31.047,-0.7395,31.0558057253,2.607,-5.9395,6.4864558312,28.44,5.2,28.9114786893,77.52,31.377,-5.9395,31.9342103276,2.607,-5.9395,6.4864558312,28.77,0.0,28.77,64.43
2021-06-24 20:00:00,45.44,-0.793,45.4469190265,3.1,-7.163,7.8050348494,42.34,6.37,42.8164979885,77.52,45.93,-7.163,46.4851962349,3.1,-7.163,7.8050348494,42.83,0.0,42.83,64.43
2021-06-24 20:30:00,47.2605,-0.6325000000000001,47.2647322694,3.8305,-7.6625,8.5666000549,43.43,7.03,43.99529293,77.27,47.7405,-7.6625,48.3515175201,3.8305,-7.6625,8.5666000549,43.91,0.0,43.91,64.26
2021-06-24 21:00:00,49.2795,-0.501,49.2820466423,4.1195,-7.981,8.9814609753,45.16,7.48,45.7752771701,77.34,49.8195,-7.981,50.4547216943,4.1195,-7.981,8.9814609753,45.7,0.0,45.7,64.31
2021-06-24 21:30:00,51.731,0.5165000000000001,51.7335783921,3.761,-9.0435,9.7943868236,47.97,9.56,48.9133366271,77.25,52.281,-9.0435,53.0574014936,3.761,-9.0435,9.7943868236,48.52,0.0,48.52,64.23
2021-06-24 22:00:00,48.1875,0.6445000000000001,48.1918098488,3.0175,-8.7455,9.251436456,45.17,9.39,46.1356803353,77.25,48.7375,-8.7455,49.5159335618,3.0175,-8.7455,9.251436456,45.72,0.0,45.72,64.27
2021-06-24 22:30:00,49.424,1.6775,49.45245982,4.604,-11.3325,12.2320224105,44.82,13.01,46.6700385687,77.42,49.814,-11.3325,51.086790389,4.604,-11.3325,12.2320224105,45.21,0.0,45.21,64.38
2021-06-24 23:00:00,45.9605,3.2615,46.0760777682,4.7005,-14.0085,14.7760878618,41.26,17.27,44.7285199845,78.12,46.2605,-14.0085,48.3349969742,4.7005,-14.0085,14.7760878618,41.56,0.0,41.56,64.95
2021-06-24 23:30:00,34.673,2.6075,34.7709071675,4.163,-12.0125,12.7134073029,30.51,14.62,33.832004079,79.05,34.573,-12.0125,36.6004437849,4.163,-12.0125,12.7134073029,30.41,0.0,30.41,65.72
2021-06-25 00:00:00,31.89,2.378,31.9785394288,5.01,-10.712,11.8256942291,26.88,13.09,29.897867817,78.8,31.7,-10.712,33.4609764352,5.01,-10.712,11.8256942291,26.69,0.0,26.69,65.47
2021-06-25 00:30:00,32.074,2.377,32.1619589733,7.564,-10.503,12.9432262207,24.51,12.88,27.6881653419,78.6,31.894,-10.503,33.578866047,7.564,-10.503,12.9432262207,24.33,0.0,24.33,65.31
2021-06-25 01:00:00,46.699,2.567,46.7694995697,5.419,-12.043,13.2060368771,41.28,14.61,43.7891596174,78.6,46.409,-12.043,47.9461065155,5.419,-12.043,13.2060368771,40.99,0.0,40.99,65.31
2021-06-25 01:30:00,54.2575,2.749,54.3270955164,5.0375,-13.301,14.2229746273,49.22,16.05,51.7707533266,78.53,53.9375,-13.301,55.5533122977,5.0375,-13.301,14.2229746273,48.9,0.0,48.9,65.27
2021-06-25 02:00:00,55.203,2.6945,55.2687211653,7.6129999999999995,-13.2455,15.2774683521,47.59,15.94,50.1885614458,78.53,54.883,-13.2455,56.458719072,7.6129999999999995,-13.2455,15.2774683521,47.27,0.0,47.27,65.27
2021-06-25 02:30:00,50.7915,2.8475,50.8712564077,6.7615,-13.0525,14.6998516489,44.03,15.9,46.8129351782,78.7,50.4915,-13.0525,52.1513118579,6.7615,-13.0525,14.6998516489,43.73,0.0,43.73,65.42
2021-06-25 03:00:00,48.2035,2.261,48.2564973164,5.8235,-13.109,14.3443031636,42.38,15.37,45.0810525609,78.97,47.9535,-13.109,49.7130168392,5.8235,-13.109,14.3443031636,42.13,0.0,42.13,65.63
2021-06-25 03:30:00,42.711,2.211,42.768189604,6.5809999999999995,-13.209,14.7576164065,36.13,15.42,39.2829899575,79.06,42.461,-13.209,44.4681256857,6.5809999999999995,-13.209,14.7576164065,35.88,0.0,35.88,65.69
2021-06-25 04:00:00,56.913,2.336,56.960920507,7.193,-14.054,15.7877853102,49.72,16.39,52.3517955757,79.24,56.553,-14.054,58.2731218059,7.193,-14.054,15.7877853102,49.36,0.0,49.36,65.85
2021-06-25 04:30:00,56.855,2.496,56.9097622645,6.475,-13.834,15.2743307873,50.38,16.33,52.960488102,79.06,56.505,-13.834,58.1738307231,6.475,-13.834,15.2743307873,50.03,0.0,50.03,65.68
2021-06-25 05:00:00,53.5135,2.478,53.5708425008,6.7735,-13.512,15.1147095986,46.74,15.99,49.3994706449,79.06,53.2035,-13.512,54.8925,6.7735,-13.512,15.1147095986,46.43,0.0,46.43,65.68
2021-06-25 05:30:00,56.4975,2.5685000000000002,56.5558546792,7.3375,-13.8015,15.6307488144,49.16,16.37,51.8139218743,79.06,56.1875,-13.8015,57.8577268695,7.3375,-13.8015,15.6307488144,48.85,0.0,48.85,65.68
2021-06-25 06:00:00,54.5715,2.06,54.6103672598,9.2315,-13.2,16.107780488,45.34,15.26,47.8391387882,79.14,54.2715,-13.2,55.8536991814,9.2315,-13.2,16.107780488,45.04,0.0,45.04,65.68
2021-06-25 06:30:00,36.5055,1.7385000000000002,36.5468728142,10.3455,-11.7515,15.6565360952,26.16,13.49,29.4334112872,79.07,36.3155,-11.7515,38.1695335641,10.3455,-11.7515,15.6565360952,25.97,0.0,25.97,65.51
2021-06-25 07:00:00,39.3335,1.3235000000000001,39.3557603725,8.2735,-10.7865,13.5940937359,31.06,12.11,33.3373019304,79.07,39.0535,-10.7865,40.5157308277,8.2735,-10.7865,13.5940937359,30.78,0.0,30.78,65.51
2021-06-25 07:30:00,47.661,0.601,47.6647891215,7.351,-10.099,12.4910768951,40.31,10.7,41.705948017,78.61,47.361,-10.099,48.4257588686,7.351,-10.099,12.4910768951,40.01,0.0,40.01,65.15
2021-06-25 08:00:00,55.616,0.638,55.6196592942,7.386,-10.192,12.5868923885,48.23,10.83,49.4309801643,77.98,55.296,-10.192,56.2274352963,7.386,-10.192,12.5868923885,47.91,0.0,47.91,64.71
2021-06-25 08:30:00,53.0865,0.4,53.0880069531,7.5665,-9.88,12.4445298123,45.52,10.28,46.6663561894,77.81,52.7865,-9.88,53.7031561666,7.5665,-9.88,12.4445298123,45.22,0.0,45.22,64.71
2021-06-25 09:00:00,49.848,0.1165,49.8481361362,7.478,-9.4635,12.061439228,42.37,9.58,43.4395361393,77.68,49.538,-9.4635,50.433830672,7.478,-9.4635,12.061439228,42.06,0.0,42.06,64.61
2021-06-25 09:30:00,46.9145,-0.0935,46.9145931721,4.2845,-8.4235,9.4505181075,42.63,8.33,43.4362268159,77.95,46.6245,-8.4235,47.3793135503,4.2845,-8.4235,9.4505181075,42.34,0.0,42.34,64.85
2021-06-25 10:00:00,36.846,-0.168,36.8463829975,3.5460000000000003,-7.718,8.4936234906,33.3,7.55,34.145168033,77.95,36.616,-7.718,37.4205689428,3.5460000000000003,-7.718,8.4936234906,33.07,0.0,33.07,64.85
2021-06-25 10:30:00,36.072,-0.08600000000000001,36.072102517,3.022,-8.046,8.5948007539,33.05,7.96,33.9950599352,78.18,35.822,-8.046,36.7144903274,3.022,-8.046,8.5948007539,32.8,0.0,32.8,65.02
2021-06-25 11:00:00,33.8365,0.445,33.8394260774,2.5165,-8.815,9.1671695332,31.32,9.26,32.6602204524,78.35,33.6065,-8.815,34.7433600455,2.5165,-8.815,9.1671695332,31.09,0.0,31.09,65.17
2021-06-25 11:30:00,38.622,0.6535000000000001,38.6275283477,2.722,-9.5265,9.9077487983,35.9,10.18,37.3154445237,78.85,38.342,-9.5265,39.5077608357,2.722,-9.5265,9.9077487983,35.62,0.0,35.62,65.58
2021-06-25 12:00:00,47.4485,0.614,47.4524725199,3.0685000000000002,-9.926,10.3894739159,44.38,10.54,45.6144275422,78.92,47.0985,-9.926,48.1330881853,3.0685000000000002,-9.926,10.3894739159,44.03,0.0,44.03,65.63
2021-06-25 12:30:00,58.3245,1.251,58.3379147832,3.4045,-11.159,11.6667862434,54.92,12.41,56.304657889,78.53,57.9945,-11.159,59.0583212702,3.4045,-11.159,11.6667862434,54.59,0.0,54.59,65.32
2021-06-25 13:00:00,54.9335,1.1875,54.946333622,3.3535,-10.5525,11.0725434522,51.58,11.74,52.8991871393,78.11,54.5735,-10.5525,55.584369732,3.3535,-10.5525,11.0725434522,51.22,0.0,51.22,64.97
2021-06-25 13:30:00,57.6685,1.3915,57.6852855111,3.1285,-11.1085,11.540636226,54.54,12.5,55.9541026199,78.07,57.3085,-11.1085,58.3751911731,3.1285,-11.1085,11.540636226,54.18,0.0,54.18,64.97
2021-06-25 14:00:00,47.745,1.4809999999999999,47.7679640136,4.875,-10.699,11.7573052185,42.87,12.18,44.5666837447,78.28,47.425,-10.699,48.61686154,4.875,-10.699,11.7573052185,42.55,0.0,42.55,65.13
2021-06-25 14:30:00,48.8805,1.9125,48.91789996,3.9305,-11.7375,12.3781152241,44.95,13.65,46.9768560038,78.82,48.5405,-11.7375,49.9394538066,3.9305,-11.7375,12.3781152241,44.61,0.0,44.61,65.54
2021-06-25 15:00:00,43.801,2.1955,43.855989571,3.271,-11.9745,12.4132224362,40.53,14.17,42.9356471944,78.82,43.521,-11.9745,45.1382996052,3.271,-11.9745,12.4132224362,40.25,0.0,40.25,65.54
2021-06-25 15:30:00,50.1125,2.2695,50.1638643497,3.2325,-12.4605,12.8729606734,46.88,14.73,49.1396713461,78.82,49.7425,-12.4605,51.2794341476,3.2325,-12.4605,12.8729606734,46.51,0.0,46.51,65.54
2021-06-25 16:00:00,49.744,1.808,49.776846023,3.044,-11.462,11.8593161692,46.7,13.27,48.5487682645,78.78,49.434,-11.462,50.7454214683,3.044,-11.462,11.8593161692,46.39,0.0,46.39,65.5
2021-06-25 16:30:00,49.5615,1.8645,49.5965587768,3.9515000000000002,-11.4755,12.1367809777,45.61,13.34,47.5208133348,78.27,49.2415,-11.4755,50.56097727,3.9515000000000002,-11.4755,12.1367809777,45.29,0.0,45.29,65.09
2021-06-25 17:00:00,42.7585,1.7149999999999999,42.7928796326,3.0885,-10.805,11.2377425335,39.67,12.52,41.5987896459,78.31,42.4585,-10.805,43.8117820597,3.0885,-10.805,11.2377425335,39.37,0.0,39.37,65.12
2021-06-25 17:30:00,44.808,0.8275,44.815640353,4.288,-10.0325,10.910453714199999,40.52,10.86,41.950089392,78.54,44.498,-10.0325,45.6149433876,4.288,-10.0325,10.910453714199999,40.21,0.0,40.21,65.34
2021-06-25 18:00:00,43.5675,1.3525,43.5884883025,4.4275,-10.5775,11.4667459421,39.14,11.93,40.9177773101,78.54,43.2875,-10.5775,44.5610947184,4.4275,-10.5775,11.4667459421,38.86,0.0,38.86,65.34
2021-06-25 18:30:00,52.101,1.7945,52.131894568,3.3609999999999998,-11.7655,12.2361477292,48.74,13.56,50.5911177975,78.63,51.731,-11.7655,53.0520814978,3.3609999999999998,-11.7655,12.2361477292,48.37,0.0,48.37,65.4
2021-06-25 19:00:00,59.572,1.804,59.5993087208,2.822,-12.206,12.5279734993,56.75,14.01,58.453764635,78.59,59.182,-12.206,60.427605943,2.822,-12.206,12.5279734993,56.36,0.0,56.36,65.4
2021-06-25 19:30:00,57.9285,1.9485000000000001,57.9612608947,0.7985,-11.7815,11.8085284646,57.13,13.73,58.7567000435,78.4,57.5485,-11.7815,58.7420938893,0.7985,-11.7815,11.8085284646,56.75,0.0,56.75,65.21
2021-06-25 20:00:00,53.9195,1.4395,53.9387118914,0.1495,-11.2605,11.2614923745,53.77,12.7,55.2494606309,78.45,53.5295,-11.2605,54.7010624257,0.1495,-11.2605,11.2614923745,53.38,0.0,53.38,65.26
2021-06-25 20:30:00,50.3635,1.8075,50.3959243243,0.0035,-10.4625,10.4625005854,50.36,12.27,51.8332181135,78.67,50.0035,-10.4625,51.086337885,0.0035,-10.4625,10.4625005854,50.0,0.0,50.0,65.43
2021-06-25 21:00:00,50.8525,2.0935,50.8955744491,0.0025,-10.836500000000001,10.8365002884,50.85,12.93,52.4681560568,78.63,50.5125,-10.836500000000001,51.6618078323,0.0025,-10.836500000000001,10.8365002884,50.51,0.0,50.51,65.43
2021-06-25 21:30:00,48.2625,1.9689999999999999,48.3026486567,0.0025,-10.441,10.4410002993,48.26,12.41,49.8300682319,78.72,47.9125,-10.441,49.036946655,0.0025,-10.441,10.4410002993,47.91,0.0,47.91,65.49
2021-06-25 22:00:00,49.9125,1.5665,49.9370761909,0.0025,-9.9335,9.9335003146,49.91,11.5,51.2177518054,78.84,49.5825,-9.9335,50.5677637285,0.0025,-9.9335,9.9335003146,49.58,0.0,49.58,65.58
2021-06-25 22:30:00,52.1755,1.599,52.1999961806,0.0855,-10.611,10.6113444601,52.09,12.21,53.5018896863,78.66,51.7755,-10.611,52.8516387754,0.0855,-10.611,10.6113444601,51.69,0.0,51.69,65.41
2021-06-25 23:00:00,50.2765,1.4815,50.298322979,0.5565,-11.3685,11.3821124797,49.72,12.85,51.3536843858,78.66,49.9165,-11.3685,51.1947239909,0.5565,-11.3685,11.3821124797,49.36,0.0,49.36,65.41
2021-06-25 23:30:00,50.558,1.866,50.5924235435,2.078,-12.254,12.4289420306,48.48,14.12,50.4944036503,78.66,50.258,-12.254,51.7303303682,2.078,-12.254,12.4289420306,48.18,0.0,48.18,65.41
2021-06-26 00:00:00,51.503,2.0555,51.5440014866,4.293,-12.9545,13.6473044683,47.21,15.01,49.5387141537,78.83,51.143,-12.9545,52.7581796431,4.293,-12.9545,13.6473044683,46.85,0.0,46.85,65.55
2021-06-26 00:30:00,48.048,1.737,48.0793871945,3.808,-12.493,13.0604713927,44.24,14.23,46.4722551637,79.05,47.758,-12.493,49.3649836726,3.808,-12.493,13.0604713927,43.95,0.0,43.95,65.72
2021-06-26 01:00:00,40.1015,0.46950000000000003,40.1042483099,3.2415,-10.4305,10.9225753602,36.86,10.9,38.4378667462,79.05,40.0615,-10.4305,41.3970906284,3.2415,-10.4305,10.9225753602,36.82,0.0,36.82,65.72
2021-06-26 01:30:00,39.005,-1.7595,39.0446650037,2.495,-6.4695,6.933935048,36.51,4.71,36.8125549236,78.6,39.325,-6.4695,39.8536078072,2.495,-6.4695,6.933935048,36.83,0.0,36.83,65.35
2021-06-26 02:00:00,43.4595,-1.6019999999999999,43.4890163633,2.8595,-7.442,7.9724591093,40.6,5.84,41.0178692767,77.16,43.8495,-7.442,44.4765332985,2.8595,-7.442,7.9724591093,40.99,0.0,40.99,64.17
2021-06-26 02:30:00,37.6485,-1.5155,37.6789900674,4.1085,-7.0055,8.1213793471,33.54,5.49,33.9863457877,77.35,37.9385,-7.0055,38.579875745,4.1085,-7.0055,8.1213793471,33.83,0.0,33.83,64.35
2021-06-26 03:00:00,42.6005,-1.7309999999999999,42.6356536393,3.0105,-7.641,8.2126726009,39.59,5.91,40.0286922095,77.28,42.9605,-7.641,43.6347274685,3.0105,-7.641,8.2126726009,39.95,0.0,39.95,64.29
2021-06-26 03:30:00,50.1065,-1.5185,50.1295041318,3.0165,-8.5885,9.1028349705,47.09,7.07,47.6177802927,77.48,50.4865,-8.5885,51.2118054212,3.0165,-8.5885,9.1028349705,47.47,0.0,47.47,64.45
2021-06-26 04:00:00,43.296,-1.043,43.3085611052,4.006,-7.943,8.8960263601,39.29,6.9,39.8912784954,77.44,43.686,-7.943,44.4022279283,4.006,-7.943,8.8960263601,39.68,0.0,39.68,64.41
2021-06-26 04:30:00,50.374,-1.05,50.3849419569,6.134,-8.57,10.5390158933,44.24,7.52,44.874580778,77.63,50.734,-8.57,51.4527322501,6.134,-8.57,10.5390158933,44.6,0.0,44.6,64.55
2021-06-26 05:00:00,51.1425,-1.103,51.1543929223,6.5725,-8.643,10.8581400456,44.57,7.54,45.2032797483,77.51,51.5625,-8.643,52.2818597149,6.5725,-8.643,10.8581400456,44.99,0.0,44.99,64.46
2021-06-26 05:30:00,43.438,-1.2085,43.4548077461,7.018,-7.8885000000000005,10.5584447837,36.42,6.68,37.0275411012,77.6,43.768,-7.8885000000000005,44.4732082972,7.018,-7.8885000000000005,10.5584447837,36.75,0.0,36.75,64.55
2021-06-26 06:00:00,39.7815,-1.3245,39.8035430898,3.9715,-7.0045,8.0520700755,35.81,5.68,36.2576681545,77.7,40.0915,-7.0045,40.6987885876,3.9715,-7.0045,8.0520700755,36.12,0.0,36.12,64.65
2021-06-26 06:30:00,36.2945,-1.4265,36.3225223863,7.6345,-7.3165,10.5743445423,28.66,5.89,29.2589764004,77.92,36.5645,-7.3165,37.2893259861,7.6345,-7.3165,10.5743445423,28.93,0.0,28.93,64.83
2021-06-26 07:00:00,33.6915,-1.2805,33.7158249565,7.6315,-7.1005,10.4238616885,26.06,5.82,26.7019849449,77.79,33.9315,-7.1005,34.6664649553,7.6315,-7.1005,10.4238616885,26.3,0.0,26.3,64.74
2021-06-26 07:30:00,42.8015,-1.149,42.8169195909,6.8915,-8.049,10.5961867316,35.91,6.9,36.5668989661,77.57,43.1115,-8.049,43.8564457435,6.8915,-8.049,10.5961867316,36.22,0.0,36.22,64.56
2021-06-26 08:00:00,45.878,-0.48150000000000004,45.8805266562,5.668,-9.2615,10.8582506073,40.21,8.78,41.1574112403,77.71,46.218,-9.2615,47.1368105227,5.668,-9.2615,10.8582506073,40.55,0.0,40.55,64.67
2021-06-26 08:30:00,34.6775,-0.921,34.6897282672,7.5475,-7.311,10.5078769145,27.13,6.39,27.8723698311,78.13,34.9275,-7.311,35.684464088,7.5475,-7.311,10.5078769145,27.38,0.0,27.38,64.99
2021-06-26 09:00:00,35.024,-0.9795,35.0376939345,8.744,-7.0395,11.2255109572,26.28,6.06,26.9696496084,77.95,35.254,-7.0395,35.9499523817,8.744,-7.0395,11.2255109572,26.51,0.0,26.51,64.81
2021-06-26 09:30:00,39.553,-2.1835,39.6132235655,7.693,-5.9635,9.7337341884,31.86,3.7800000000000002,32.0834536794,77.69,39.843,-5.9635,40.2868214339,7.693,-5.9635,9.7337341884,32.15,0.0,32.15,64.62
2021-06-26 10:00:00,25.371,-2.903,25.5365434231,7.331,-6.283,9.6550323666,18.04,3.38,18.3539096652,77.48,25.541,-6.283,26.3024479849,7.331,-6.283,9.6550323666,18.21,0.0,18.21,64.46
2021-06-26 10:30:00,25.297,-1.637,25.3499108085,8.417,-10.797,13.6901825408,16.88,9.16,19.2052076271,77.0,25.157,-10.797,27.3760818599,8.417,-10.797,13.6901825408,16.74,0.0,16.74,64.11
2021-06-26 11:00:00,43.982,-0.121,43.9821664428,8.092,-9.371,12.3812804265,35.89,9.25,37.0628466257,78.58,43.722,-9.371,44.7149742816,8.092,-9.371,12.3812804265,35.63,0.0,35.63,65.37
2021-06-26 11:30:00,47.393,0.0985,47.3931023594,7.183,-10.5515,12.7643895761,40.21,10.65,41.5964734082,78.8,47.093,-10.5515,48.2605926326,7.183,-10.5515,12.7643895761,39.91,0.0,39.91,65.32
2021-06-26 12:00:00,53.59,-0.061500000000000006,53.5900352888,6.6,-11.1615,12.9668455011,46.99,11.1,48.2832279368,78.8,53.29,-11.1615,54.4463330469,6.6,-11.1615,12.9668455011,46.69,0.0,46.69,65.32
2021-06-26 12:30:00,45.025,0.222,45.0255472926,6.9350000000000005,-10.758,12.7995620628,38.09,10.98,39.6409951944,78.63,44.775,-10.758,46.0492691473,6.9350000000000005,-10.758,12.7995620628,37.84,0.0,37.84,64.98
2021-06-26 13:00:00,40.7725,0.046,40.7725259489,6.0425,-10.164,11.8244958561,34.73,10.21,36.199682319,78.94,40.5225,-10.164,41.777744102,6.0425,-10.164,11.8244958561,34.48,0.0,34.48,65.32
2021-06-26 13:30:00,45.06,0.2155,45.0605153127,7.58,-10.5245,12.9700231399,37.48,10.74,38.9884341825,78.94,44.8,-10.5245,46.0196164722,7.58,-10.5245,12.9700231399,37.22,0.0,37.22,65.38
2021-06-26 14:00:00,54.0195,0.8975000000000001,54.0269551844,6.6595,-11.9125,13.6475857389,47.36,12.81,49.0618558556,78.67,53.6895,-11.9125,54.9951822117,6.6595,-11.9125,13.6475857389,47.03,0.0,47.03,65.15
2021-06-26 14:30:00,56.8535,0.879,56.860294611,7.5235,-11.841,14.0289819035,49.33,12.72,50.9435697611,78.48,56.4935,-11.841,57.7210951321,7.5235,-11.841,14.0289819035,48.97,0.0,48.97,64.98
2021-06-26 15:00:00,51.829,1.0535,51.8397058561,4.749,-11.9365,12.8465183318,47.08,12.99,48.8391902062,78.48,51.539,-11.9365,52.9031998394,4.749,-11.9365,12.8465183318,46.79,0.0,46.79,64.98
2021-06-26 15:30:00,53.627,1.2755,53.6421665227,4.857,-11.9345,12.8849811505,48.77,13.21,50.5273886125,79.07,53.267,-11.9345,54.5875954705,4.857,-11.9345,12.8849811505,48.41,0.0,48.41,65.24
2021-06-26 16:00:00,50.808,1.387,50.8269282271,5.518,-12.123,13.3197392242,45.29,13.51,47.2620799373,78.98,50.518,-12.123,51.9522420402,5.518,-12.123,13.3197392242,45.0,0.0,45.0,65.15
2021-06-26 16:30:00,49.785,1.5085000000000002,49.8078487515,5.675,-12.461500000000001,13.6928670208,44.11,13.97,46.2693527078,79.04,49.475,-12.461500000000001,51.0202372324,5.675,-12.461500000000001,13.6928670208,43.8,0.0,43.8,65.2
2021-06-26 17:00:00,57.341,1.4849999999999999,57.3602258189,4.711,-12.905,13.7379964333,52.63,14.39,54.5617906598,78.98,57.001,-12.905,58.443588408,4.711,-12.905,13.7379964333,52.29,0.0,52.29,65.15
2021-06-26 17:30:00,54.0945,1.4935,54.1151131617,3.1545,-12.6765,13.0630977375,50.94,14.17,52.874119378,78.73,53.7445,-12.6765,55.2192442225,3.1545,-12.6765,13.0630977375,50.59,0.0,50.59,65.01
2021-06-26 18:00:00,51.982,1.295,51.9981283221,2.902,-12.325,12.6620388958,49.08,13.62,50.9347700495,78.85,51.642,-12.325,53.0923891815,2.902,-12.325,12.6620388958,48.74,0.0,48.74,65.07
2021-06-26 18:30:00,48.989,1.4135,49.0093879094,2.849,-12.2565,12.5832663983,46.14,13.67,48.122432399,78.73,48.679,-12.2565,50.1982752019,2.849,-12.2565,12.5832663983,45.83,0.0,45.83,65.12
2021-06-26 19:00:00,46.7705,0.3715,46.7719753966,2.6505,-10.9885,11.3036402322,44.12,11.36,45.5590166707,78.86,46.4705,-10.9885,47.7520104551,2.6505,-10.9885,11.3036402322,43.82,0.0,43.82,65.31
2021-06-26 19:30:00,38.8465,0.595,38.8510564496,2.6865,-10.335,10.6784599662,36.16,10.93,37.7757925132,79.07,38.5765,-10.335,39.9369324968,2.6865,-10.335,10.6784599662,35.89,0.0,35.89,65.37
2021-06-26 20:00:00,44.4935,0.1905,44.4939078133,5.0935,-10.0995,11.3112175516,39.4,10.29,40.7215434383,79.2,44.2235,-10.0995,45.3620750462,5.0935,-10.0995,11.3112175516,39.13,0.0,39.13,65.51
2021-06-26 20:30:00,52.2825,0.28150000000000003,52.2832578222,5.6225000000000005,-10.8885,12.2544660634,46.66,11.17,47.9783753372,78.84,51.9525,-10.8885,53.0812743677,5.6225000000000005,-10.8885,12.2544660634,46.33,0.0,46.33,65.22
2021-06-26 21:00:00,50.836,0.0575,50.8360325188,6.016,-10.6925,12.2687331151,44.82,10.75,46.0911585882,78.76,50.546,-10.6925,51.6645688286,6.016,-10.6925,12.2687331151,44.53,0.0,44.53,65.15
2021-06-26 21:30:00,48.901,0.28500000000000003,48.9018304974,6.091,-10.835,12.4297025709,42.81,11.12,44.230651137,78.73,48.611,-10.835,49.8038808327,6.091,-10.835,12.4297025709,42.52,0.0,42.52,65.1
2021-06-26 22:00:00,52.414,0.053,52.4140267963,6.814,-10.887,12.8435729063,45.6,10.94,46.8939612317,78.85,52.114,-10.887,53.2390436146,6.814,-10.887,12.8435729063,45.3,0.0,45.3,65.18
2021-06-26 22:30:00,52.602,-0.1165,52.6021290087,8.942,-10.5165,13.8042071938,43.66,10.4,44.8815730562,78.68,52.292,-10.5165,53.3390104544,8.942,-10.5165,13.8042071938,43.35,0.0,43.35,65.05
2021-06-26 23:00:00,37.175,0.162,37.1753529775,9.985,-9.738,13.9473606464,27.19,9.9,28.9362419813,78.58,37.005,-9.738,38.2648490001,9.985,-9.738,13.9473606464,27.02,0.0,27.02,64.97
2021-06-26 23:30:00,29.0305,0.157,29.0309245332,12.6005,-9.643,15.8669483282,16.43,9.8,19.1307318208,79.04,28.8805,-9.643,30.4478361998,12.6005,-9.643,15.8669483282,16.28,0.0,16.28,65.36
2021-06-27 00:00:00,40.316,0.1005,40.3161252633,11.936,-10.5495,15.9298476531,28.38,10.65,30.3124875258,79.17,40.076,-10.5495,41.4412563305,11.936,-10.5495,15.9298476531,28.14,0.0,28.14,65.47
2021-06-27 00:30:00,46.1735,-0.1845,46.1738686109,12.9835,-10.7545,16.859138249,33.19,10.57,34.8324704837,79.08,45.9735,-10.7545,47.2146372696,12.9835,-10.7545,16.859138249,32.99,0.0,32.99,65.38
2021-06-27 01:00:00,28.3405,1.1525,28.3639242084,15.3205,-11.1975,18.9763465003,13.02,12.35,17.9455537669,78.74,28.2105,-11.1975,30.3515455373,15.3205,-11.1975,18.9763465003,12.89,0.0,12.89,65.1
2021-06-27 01:30:00,31.0285,0.9085000000000001,31.0417973787,16.3785,-11.2315,19.8595532301,14.65,12.14,19.0263527771,79.28,30.8785,-11.2315,32.8576985576,16.3785,-11.2315,19.8595532301,14.5,0.0,14.5,65.5
2021-06-27 02:00:00,45.3895,0.6685,45.3944225924,14.7495,-11.8715,18.9335750058,30.64,12.54,33.1068150084,78.74,45.1395,-11.8715,46.6744788134,14.7495,-11.8715,18.9335750058,30.39,0.0,30.39,65.06
2021-06-27 02:30:00,50.642,1.1085,50.6541304954,11.412,-12.5015,16.9269384784,39.23,13.61,41.5237883628,78.43,50.372,-12.5015,51.9001530465,11.412,-12.5015,16.9269384784,38.96,0.0,38.96,64.81
2021-06-27 03:00:00,46.0435,1.316,46.0623028978,12.7035,-12.384,17.7409799123,33.34,13.7,36.0450495908,78.84,45.8035,-12.384,47.4481197546,12.7035,-12.384,17.7409799123,33.1,0.0,33.1,65.13
2021-06-27 03:30:00,35.9695,1.5895000000000001,36.004603046,14.9595,-11.7005,18.9917966633,21.01,13.29,24.8604947658,79.09,35.8095,-11.7005,37.6725628342,14.9595,-11.7005,18.9917966633,20.85,0.0,20.85,65.35
2021-06-27 04:00:00,33.179,1.506,33.2131612015,16.399,-12.104,20.3821985321,16.78,13.61,21.6055664124,79.2,33.039,-12.104,35.1863942029,16.399,-12.104,20.3821985321,16.64,0.0,16.64,65.44
2021-06-27 04:30:00,38.207,1.917,38.2550615997,16.667,-13.093,21.1947054238,21.54,15.01,26.2539844595,79.24,38.017,-13.093,40.2084436157,16.667,-13.093,21.1947054238,21.35,0.0,21.35,65.44
2021-06-27 05:00:00,49.8185,1.7945,49.8508091459,14.1685,-13.4955,19.5671896935,35.65,15.29,38.7905478177,79.29,49.5585,-13.4955,51.3631525756,14.1685,-13.4955,19.5671896935,35.39,0.0,35.39,65.5
2021-06-27 05:30:00,49.732,1.8035,49.7646906576,11.062,-13.4465,17.4119558422,38.67,15.25,41.5683942437,79.2,49.472,-13.4465,51.2668230559,11.062,-13.4465,17.4119558422,38.41,0.0,38.41,65.41
2021-06-27 06:00:00,46.709,1.494,46.7328868892,14.479,-12.856,19.362803955,32.23,14.35,35.2802409289,79.27,46.489,-12.856,48.2338455548,14.479,-12.856,19.362803955,32.01,0.0,32.01,65.47
2021-06-27 06:30:00,43.1265,1.6705,43.1588411858,18.0165,-13.0295,22.2342560591,25.11,14.7,29.0964276158,79.15,42.9365,-13.0295,44.869933168,18.0165,-13.0295,22.2342560591,24.92,0.0,24.92,65.36
2021-06-27 07:00:00,49.258,2.0035,49.2987279374,17.748,-13.6465,22.3879089298,31.51,15.65,35.1824189049,79.15,49.008,-13.6465,50.8724977394,17.748,-13.6465,22.3879089298,31.26,0.0,31.26,65.36
2021-06-27 07:30:00,45.4145,2.2640000000000002,45.4708973548,23.1445,-14.016,27.0576446915,22.27,16.28,27.5860707604,79.04,45.2845,-14.016,47.4039470535,23.1445,-14.016,27.0576446915,22.14,0.0,22.14,65.31
2021-06-27 08:00:00,47.3355,2.3395,47.3932782207,26.2255,-14.8505,30.1382514506,21.11,17.19,27.2236698481,78.82,47.1655,-14.8505,49.4481722665,26.2255,-14.8505,30.1382514506,20.94,0.0,20.94,65.14
2021-06-27 08:30:00,50.792,2.152,50.8375684706,20.632,-13.868,24.8596228451,30.16,16.02,34.1506368901,78.76,50.542,-13.868,52.4100676206,20.632,-13.868,24.8596228451,29.91,0.0,29.91,65.09
2021-06-27 09:00:00,55.741,2.5,55.7970346972,19.841,-13.2,23.8307633323,35.9,15.7,39.1829044355,78.76,55.521,-13.2,57.0685678899,19.841,-13.2,23.8307633323,35.68,0.0,35.68,65.09
2021-06-27 09:30:00,51.269,2.3885,51.324607093,19.699,-13.1115,23.6635169248,31.57,15.5,35.1698009662,78.52,51.039,-13.1115,52.6962138417,19.699,-13.1115,23.6635169248,31.34,0.0,31.34,64.87
2021-06-27 10:00:00,38.7855,1.0995,38.8010813058,14.7955,-10.8505,18.3477565522,23.99,11.95,26.8015410005,78.8,38.5955,-10.8505,40.0917194755,14.7955,-10.8505,18.3477565522,23.8,0.0,23.8,65.12
2021-06-27 10:30:00,36.5815,0.12050000000000001,36.5816984638,13.5115,-9.5595,16.5512740446,23.07,9.68,25.018539126,78.73,36.4415,-9.5595,37.674486891,13.5115,-9.5595,16.5512740446,22.93,0.0,22.93,65.05
2021-06-27 11:00:00,32.103,0.642,32.1094187584,17.023,-9.938,19.7115796678,15.08,10.58,18.4212594575,78.73,31.963,-9.938,33.4723350396,17.023,-9.938,19.7115796678,14.94,0.0,14.94,65.05
2021-06-27 11:30:00,49.014,0.7025,49.0190340812,16.904,-11.3575,20.3651177814,32.11,12.06,34.3000830903,78.53,48.764,-11.3575,50.0691571953,16.904,-11.3575,20.3651177814,31.86,0.0,31.86,64.88
2021-06-27 12:00:00,57.2995,1.2215,57.3125183751,16.0595,-12.1085,20.1127649144,41.24,13.33,43.3408179434,78.29,57.0095,-12.1085,58.2812050536,16.0595,-12.1085,20.1127649144,40.95,0.0,40.95,64.71
2021-06-27 12:30:00,54.316,1.471,54.3359153507,16.466,-12.399000000000001,20.6122380396,37.85,13.87,40.3112812994,78.19,54.056,-12.399000000000001,55.4597722408,16.466,-12.399000000000001,20.6122380396,37.59,0.0,37.59,64.62
2021-06-27 13:00:00,39.768,1.8435000000000001,39.8107060506,18.618,-11.8965,22.0942670449,21.15,13.74,25.2212232059,78.57,39.638,-11.8965,41.3847527025,18.618,-11.8965,22.0942670449,21.02,0.0,21.02,64.92
2021-06-27 13:30:00,33.2395,1.1155,33.2582125271,13.7395,-9.7745,16.8616342773,19.5,10.89,22.3347733367,78.84,33.0895,-9.7745,34.5029833565,13.7395,-9.7745,16.8616342773,19.35,0.0,19.35,65.13
2021-06-27 14:00:00,45.817,1.5434999999999999,45.8429916263,15.107,-11.1465,18.7740755099,30.71,12.69,33.2286051468,78.75,45.587,-11.1465,46.9299374733,15.107,-11.1465,18.7740755099,30.48,0.0,30.48,65.06
2021-06-27 14:30:00,44.1205,1.7615,44.1556497234,15.0605,-11.1485,18.7378684087,29.06,12.91,31.7986116049,78.45,43.9205,-11.1485,45.3133465162,15.0605,-11.1485,18.7378684087,28.86,0.0,28.86,64.82
2021-06-27 15:00:00,51.783,1.439,51.8029903577,16.323,-12.161,20.3551037826,35.46,13.6,37.9785676402,78.55,51.553,-12.161,52.9679311471,16.323,-12.161,20.3551037826,35.23,0.0,35.23,64.92
2021-06-27 15:30:00,46.4985,0.913,46.5074625329,14.0885,-10.707,17.6953576186,32.41,11.62,34.4301103687,78.38,46.2985,-10.707,47.5204266737,14.0885,-10.707,17.6953576186,32.21,0.0,32.21,64.76
2021-06-27 16:00:00,45.3205,0.977,45.3310296513,12.7005,-10.633,16.563918294,32.62,11.61,34.6245072167,78.27,45.1105,-10.633,46.346714007,12.7005,-10.633,16.563918294,32.41,0.0,32.41,64.67
2021-06-27 16:30:00,45.1085,1.304,45.1273441302,15.2585,-11.056,18.8429551358,29.85,12.36,32.3077715109,78.38,44.8885,-11.056,46.229996412,15.2585,-11.056,18.8429551358,29.63,0.0,29.63,64.77
2021-06-27 17:00:00,46.2255,1.245,46.242262869,15.2955,-10.755,18.698190962,30.93,12.0,33.1762701339,78.38,46.0155,-10.755,47.255647972,15.2955,-10.755,18.698190962,30.72,0.0,30.72,64.77
2021-06-27 17:30:00,41.6835,1.248,41.7021783154,18.2635,-10.962,21.3007247823,23.42,12.21,26.4117492794,78.23,41.5435,-10.962,42.9654260569,18.2635,-10.962,21.3007247823,23.28,0.0,23.28,64.66
2021-06-27 18:00:00,48.1945,1.17,48.2086997361,18.1945,-11.04,21.2819508093,30.0,12.21,32.3895677649,78.26,47.9645,-11.04,49.2186434215,18.1945,-11.04,21.2819508093,29.77,0.0,29.77,64.66
2021-06-27 18:30:00,56.4205,1.2570000000000001,56.4345006999,13.9605,-11.853,18.3136334257,42.46,13.11,44.43786336,78.06,56.1305,-11.853,57.3683417858,13.9605,-11.853,18.3136334257,42.17,0.0,42.17,64.51
2021-06-27 19:00:00,51.994,1.115,52.0059540918,12.354,-10.915,16.485100576,39.64,12.03,41.4252398907,78.27,51.754,-10.915,52.8924733871,12.354,-10.915,16.485100576,39.4,0.0,39.4,64.65
2021-06-27 19:30:00,49.608,0.41650000000000004,49.6097483994,12.188,-9.993500000000001,15.7612622036,37.42,10.41,38.8410156922,78.19,49.338,-9.993500000000001,50.3399273564,12.188,-9.993500000000001,15.7612622036,37.15,0.0,37.15,64.57
2021-06-27 20:00:00,54.616,-0.387,54.617371092,9.266,-9.447,13.2327081506,45.35,9.06,46.2461468665,78.03,54.346,-9.447,55.1609782818,9.266,-9.447,13.2327081506,45.08,0.0,45.08,64.45
2021-06-27 20:30:00,48.536,-0.5695,48.5393410158,7.276,-8.7795,11.4026223409,41.26,8.21,42.0688923077,78.11,48.266,-8.7795,49.0579899328,7.276,-8.7795,11.4026223409,40.99,0.0,40.99,64.67
2021-06-27 21:00:00,43.17,-0.36,43.1715010163,6.93,-8.75,11.1618726027,36.24,8.39,37.1985174436,78.11,42.96,-8.75,43.8420357648,6.93,-8.75,11.1618726027,36.03,0.0,36.03,64.55
2021-06-27 21:30:00,53.452,0.1145,53.4521226356,9.162,-10.6655,14.0604101736,44.29,10.78,45.5830286401,78.42,53.162,-10.6655,54.2213162349,9.162,-10.6655,14.0604101736,44.0,0.0,44.0,64.76
2021-06-27 22:00:00,47.976,-0.0625,47.9760407104,12.716,-10.2725,16.3468930458,35.26,10.21,36.7084690501,78.42,47.736,-10.2725,48.8287820066,12.716,-10.2725,16.3468930458,35.02,0.0,35.02,64.76
2021-06-27 22:30:00,32.624,0.5465,32.6285770185,13.824,-9.7235,16.901166476,18.8,10.27,21.4222524493,78.77,32.464,-9.7235,33.8889030252,13.824,-9.7235,16.901166476,18.64,0.0,18.64,65.06
2021-06-27 23:00:00,43.619,1.3715,43.6405565186,14.379,-11.2085,18.2314594383,29.24,12.58,31.8313367611,78.64,43.419,-11.2085,44.8423910296,14.379,-11.2085,18.2314594383,29.04,0.0,29.04,64.96
2021-06-27 23:30:00,45.5825,1.883,45.6213765164,15.3925,-12.707,19.9598823957,30.19,14.59,33.5306456842,78.4,45.3625,-12.707,47.1086431056,15.3925,-12.707,19.9598823957,29.97,0.0,29.97,64.74
