Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-28 00:00:00,48.528,1.4085,48.5484361875,12.948,-11.5315,17.3385753812,35.58,12.94,37.8600052826,78.74,48.328,-11.5315,49.6847167271,12.948,-11.5315,17.3385753812,35.38,0.0,35.38,65.01
2021-06-28 00:30:00,40.303,0.8835000000000001,40.3126826352,12.093,-10.5265,16.0327119119,28.21,11.41,30.4301199472,78.54,40.123,-10.5265,41.4808670504,12.093,-10.5265,16.0327119119,28.03,0.0,28.03,64.82
2021-06-28 01:00:00,35.145,0.3785,35.1470381007,12.555,-10.3715,16.2848407192,22.59,10.75,25.0174059407,78.54,34.975,-10.3715,36.4803870217,12.555,-10.3715,16.2848407192,22.42,0.0,22.42,64.82
2021-06-28 01:30:00,41.6675,0.859,41.6763534543,12.5675,-10.891,16.6299710538,29.1,11.75,31.3826783433,78.99,41.4575,-10.891,42.8641830349,12.5675,-10.891,16.6299710538,28.89,0.0,28.89,65.21
2021-06-28 02:00:00,49.2595,0.8585,49.2669804484,11.3995,-11.3015,16.0521806151,37.86,12.16,39.7648739467,78.78,49.0295,-11.3015,50.3151644388,11.3995,-11.3015,16.0521806151,37.63,0.0,37.63,65.03
2021-06-28 02:30:00,40.1525,1.0765,40.1669280441,9.1425,-11.5335,14.7175720994,31.01,12.61,33.4758450229,78.61,39.9425,-11.5335,41.574330163,9.1425,-11.5335,14.7175720994,30.8,0.0,30.8,64.89
2021-06-28 03:00:00,44.287,1.233,44.3041607301,8.557,-11.927,14.6790864157,35.73,13.16,38.076482243,79.04,44.017,-11.927,45.6042719271,8.557,-11.927,14.6790864157,35.46,0.0,35.46,65.26
2021-06-28 03:30:00,46.758,1.5965,46.7852474211,12.128,-12.8435,17.6647636907,34.63,14.44,37.5200013326,79.19,46.518,-12.8435,48.2584688552,12.128,-12.8435,17.6647636907,34.39,0.0,34.39,65.37
2021-06-28 04:00:00,51.8475,1.8525,51.8805841573,13.3275,-13.5275,18.989879212399998,38.52,15.38,41.4769188827,79.06,51.6075,-13.5275,53.3509823012,13.3275,-13.5275,18.989879212399998,38.28,0.0,38.28,65.25
2021-06-28 04:30:00,44.2985,2.0005,44.3436478258,12.7785,-13.5495,18.6246882524,31.52,15.55,35.1470183657,78.95,44.0785,-13.5495,46.1140229486,12.7785,-13.5495,18.6246882524,31.3,0.0,31.3,65.12
2021-06-28 05:00:00,52.9995,1.6019999999999999,53.0237060592,9.2095,-12.908,15.8565870934,43.79,14.51,46.1313797756,79.12,52.7095,-12.908,54.267005208,9.2095,-12.908,15.8565870934,43.5,0.0,43.5,65.35
2021-06-28 05:30:00,51.31,1.517,51.3324204475,9.42,-12.543,15.6864033162,41.89,14.06,44.1866009102,78.94,51.05,-12.543,52.5683302854,9.42,-12.543,15.6864033162,41.63,0.0,41.63,65.2
2021-06-28 06:00:00,54.4835,1.8210000000000002,54.5139231137,10.7335,-12.839,16.734633048,43.75,14.66,46.140850664,78.94,54.1935,-12.839,55.6935845789,10.7335,-12.839,16.734633048,43.46,0.0,43.46,65.2
2021-06-28 06:30:00,53.496,1.573,53.5191213026,10.706,-12.307,16.3119798001,42.79,13.88,44.9848696786,78.89,53.236,-12.307,54.6400397602,10.706,-12.307,16.3119798001,42.53,0.0,42.53,65.15
2021-06-28 07:00:00,43.811,1.612,43.8406462658,11.781,-12.228,16.9798688157,32.03,13.84,34.8922125982,78.89,43.601,-12.228,45.2832329345,11.781,-12.228,16.9798688157,31.82,0.0,31.82,65.15
2021-06-28 07:30:00,36.856,0.28150000000000003,36.8570750094,11.466,-10.0985,15.2790332891,25.39,10.38,27.4298468825,79.43,42.046,-10.0985,43.2417138681,11.466,-10.0985,15.2790332891,30.58,0.0,30.58,65.63
2021-06-28 08:00:00,12.537,-7.429,14.5727969175,12.537,-7.429,14.5727969175,0.0,0.0,0.0,78.93,47.667,-7.429,48.2424390967,12.537,-7.429,14.5727969175,35.13,0.0,35.13,64.89
2021-06-28 08:30:00,12.1755,-7.4775,14.2883101345,12.1755,-7.4775,14.2883101345,0.0,0.0,0.0,80.59,44.0755,-7.4775,44.705287232,12.1755,-7.4775,14.2883101345,31.9,0.0,31.9,64.37
2021-06-28 09:00:00,9.439,-8.836,12.9294089965,9.439,-8.836,12.9294089965,0.0,0.0,0.0,80.19,52.399,-8.836,53.1387814783,9.439,-8.836,12.9294089965,42.96,0.0,42.96,64.0
2021-06-28 09:30:00,11.389,-10.092,15.2170228691,11.389,-10.092,15.2170228691,0.0,0.0,0.0,80.47,68.229,-10.092,68.9713339366,11.389,-10.092,15.2170228691,56.84,0.0,56.84,64.0
2021-06-28 10:00:00,11.0495,-11.0895,15.6546625802,11.0495,-11.0895,15.6546625802,0.0,0.0,0.0,0.0,78.0595,-11.0895,78.8432784104,11.0495,-11.0895,15.6546625802,67.01,0.0,67.01,63.75
2021-06-28 10:30:00,8.034,-11.028,13.6441174137,8.034,-11.028,13.6441174137,0.0,0.0,0.0,0.0,73.284,-11.028,74.1091184673,8.034,-11.028,13.6441174137,65.25,0.0,65.25,63.75
2021-06-28 11:00:00,4.5895,-11.1585,12.0654727425,4.5895,-11.1585,12.0654727425,0.0,0.0,0.0,0.0,72.2995,-11.1585,73.1555180591,4.5895,-11.1585,12.0654727425,67.71,0.0,67.71,63.91
2021-06-28 11:30:00,3.7925,-11.2655,11.8867382616,3.7925,-11.2655,11.8867382616,0.0,0.0,0.0,0.0,67.1925,-11.2655,68.1303423336,3.7925,-11.2655,11.8867382616,63.4,0.0,63.4,63.86
2021-06-28 12:00:00,4.3375,-10.4875,11.3490776057,4.3375,-10.4875,11.3490776057,0.0,0.0,0.0,0.0,57.2875,-10.4875,58.2395511015,4.3375,-10.4875,11.3490776057,52.95,0.0,52.95,64.11
2021-06-28 12:30:00,6.075,-10.286,11.9460211368,6.075,-10.286,11.9460211368,0.0,0.0,0.0,0.0,66.445,-10.286,67.2364471176,6.075,-10.286,11.9460211368,60.37,0.0,60.37,64.26
2021-06-28 13:00:00,5.5555,-10.7275,12.080680299600001,5.5555,-10.7275,12.080680299600001,0.0,0.0,0.0,0.0,60.1255,-10.7275,61.0749949366,5.5555,-10.7275,12.080680299600001,54.57,0.0,54.57,63.76
2021-06-28 13:30:00,4.8045,-11.102,12.0970088968,4.8045,-11.102,12.0970088968,0.0,0.0,0.0,0.0,53.5345,-11.102,54.6735502254,4.8045,-11.102,12.0970088968,48.73,0.0,48.73,64.17
2021-06-28 14:00:00,2.7705,-11.189,11.5268985963,2.7705,-11.189,11.5268985963,0.0,0.0,0.0,0.0,57.9505,-11.189,59.020794397,2.7705,-11.189,11.5268985963,55.18,0.0,55.18,64.17
2021-06-28 14:30:00,2.027,-11.1805,11.362759755,2.027,-11.1805,11.362759755,0.0,0.0,0.0,0.0,60.747,-11.1805,61.7673181322,2.027,-11.1805,11.362759755,58.72,0.0,58.72,64.27
2021-06-28 15:00:00,1.009,-10.973,11.019292627,1.009,-10.973,11.019292627,0.0,0.0,0.0,0.0,53.199,-10.973,54.3188763691,1.009,-10.973,11.019292627,52.19,0.0,52.19,64.27
2021-06-28 15:30:00,0.6445000000000001,-10.6,10.6195753328,0.6445000000000001,-10.6,10.6195753328,0.0,0.0,0.0,0.0,50.1045,-10.6,51.2134837738,0.6445000000000001,-10.6,10.6195753328,49.46,0.0,49.46,64.58
2021-06-28 16:00:00,0.6135,-10.8815,10.8987808722,0.6135,-10.8815,10.8987808722,0.0,0.0,0.0,0.0,54.8635,-10.8815,55.9321971185,0.6135,-10.8815,10.8987808722,54.25,0.0,54.25,64.68
2021-06-28 16:30:00,0.3805,-10.804,10.8106982314,0.3805,-10.804,10.8106982314,0.0,0.0,0.0,0.0,54.4605,-10.804,55.5218198211,0.3805,-10.804,10.8106982314,54.08,0.0,54.08,64.61
2021-06-28 17:00:00,0.109,-11.5845,11.5850127859,0.109,-11.5845,11.5850127859,0.0,0.0,0.0,0.0,75.929,-11.5845,76.8076407739,0.109,-11.5845,11.5850127859,75.82,0.0,75.82,64.61
2021-06-28 17:30:00,0.42650000000000005,-11.3525,11.3605087254,0.42650000000000005,-11.3525,11.3605087254,0.0,0.0,0.0,0.0,67.3865,-11.3525,68.3360786005,0.42650000000000005,-11.3525,11.3605087254,66.96,0.0,66.96,64.34
2021-06-28 18:00:00,0.763,-11.2135,11.2394284219,0.763,-11.2135,11.2394284219,0.0,0.0,0.0,0.0,66.313,-11.2135,67.2544165929,0.763,-11.2135,11.2394284219,65.55,0.0,65.55,64.49
2021-06-28 18:30:00,0.595,-11.332,11.3476098364,0.595,-11.332,11.3476098364,0.0,0.0,0.0,0.0,67.635,-11.332,68.5777474769,0.595,-11.332,11.3476098364,67.04,0.0,67.04,64.55
2021-06-28 19:00:00,0.5225000000000001,-11.8645,11.8759996,0.5225000000000001,-11.8645,11.8759996,0.0,0.0,0.0,0.0,70.9725,-11.8645,71.9573631847,0.5225000000000001,-11.8645,11.8759996,70.45,0.0,70.45,64.63
2021-06-28 19:30:00,0.6225,-11.9495,11.9657033433,0.6225,-11.9495,11.9657033433,0.0,0.0,0.0,0.0,67.6325,-11.9495,68.6800233438,0.6225,-11.9495,11.9657033433,67.01,0.0,67.01,64.48
2021-06-28 20:00:00,1.1885,-12.1395,12.1975404283,1.1885,-12.1395,12.1975404283,0.0,0.0,0.0,0.0,64.8885,-12.1395,66.0142779442,1.1885,-12.1395,12.1975404283,63.7,0.0,63.7,64.55
2021-06-28 20:30:00,0.40850000000000003,-10.4505,10.4584808887,0.40850000000000003,-10.4505,10.4584808887,0.0,0.0,0.0,0.0,63.0585,-10.4505,63.9185995818,0.40850000000000003,-10.4505,10.4584808887,62.65,0.0,62.65,64.17
2021-06-28 21:00:00,0.3215,-10.9875,10.9922026228,0.3215,-10.9875,10.9922026228,0.0,0.0,0.0,0.0,55.8615,-10.9875,56.9318218442,0.3215,-10.9875,10.9922026228,55.54,0.0,55.54,64.17
2021-06-28 21:30:00,0.3845,-13.1015,13.1071408972,0.3845,-13.1015,13.1071408972,0.0,0.0,0.0,0.0,61.3245,-13.1015,62.7084013709,0.3845,-13.1015,13.1071408972,60.94,0.0,60.94,64.59
2021-06-28 22:00:00,0.3395,-13.7565,13.7606886637,0.3395,-13.7565,13.7606886637,0.0,0.0,0.0,0.0,56.4095,-13.7565,58.0626642732,0.3395,-13.7565,13.7606886637,56.07,0.0,56.07,65.04
2021-06-28 22:30:00,0.6995,-12.907,12.9259409425,0.6995,-12.907,12.9259409425,0.0,0.0,0.0,0.0,47.8095,-12.907,49.5210959011,0.6995,-12.907,12.9259409425,47.11,0.0,47.11,65.23
2021-06-28 23:00:00,0.5650000000000001,-14.04,14.0513638128,0.5650000000000001,-14.04,14.0513638128,0.0,0.0,0.0,0.0,58.455,-14.04,60.1174569073,0.5650000000000001,-14.04,14.0513638128,57.89,0.0,57.89,65.23
2021-06-28 23:30:00,1.0735000000000001,-14.525,14.5646155888,1.0735000000000001,-14.525,14.5646155888,0.0,0.0,0.0,0.0,74.3335,-14.525,75.7393216714,1.0735000000000001,-14.525,14.5646155888,73.26,0.0,73.26,65.34
2021-06-29 00:00:00,1.4355,-15.0505,15.1188032099,1.4355,-15.0505,15.1188032099,0.0,0.0,0.0,0.0,71.5655,-15.0505,73.130967042,1.4355,-15.0505,15.1188032099,70.13,0.0,70.13,65.13
2021-06-29 00:30:00,0.732,-14.988,15.0058644536,0.732,-14.988,15.0058644536,0.0,0.0,0.0,0.0,63.902,-14.988,65.6361618927,0.732,-14.988,15.0058644536,63.17,0.0,63.17,65.13
2021-06-29 01:00:00,0.7835000000000001,-14.627,14.647969185200001,0.7835000000000001,-14.627,14.647969185200001,0.0,0.0,0.0,0.0,54.3035,-14.627,56.2389477253,0.7835000000000001,-14.627,14.647969185200001,53.52,0.0,53.52,65.43
2021-06-29 01:30:00,2.875,-14.9435,15.2175496467,2.875,-14.9435,15.2175496467,0.0,0.0,0.0,0.0,67.245,-14.9435,68.8853991587,2.875,-14.9435,15.2175496467,64.37,0.0,64.37,65.53
2021-06-29 02:00:00,3.552,-15.392,15.7965302519,3.552,-15.392,15.7965302519,0.0,0.0,0.0,0.0,64.802,-15.392,66.6049012311,3.552,-15.392,15.7965302519,61.25,0.0,61.25,65.3
2021-06-29 02:30:00,2.5789999999999997,-15.1155,15.3339356086,2.5789999999999997,-15.1155,15.3339356086,0.0,0.0,0.0,0.0,65.319,-15.1155,67.0451348067,2.5789999999999997,-15.1155,15.3339356086,62.74,0.0,62.74,65.3
2021-06-29 03:00:00,2.8235,-15.2465,15.5057381153,2.8235,-15.2465,15.5057381153,0.0,0.0,0.0,0.0,68.6035,-15.2465,70.2772792195,2.8235,-15.2465,15.5057381153,65.78,0.0,65.78,65.18
2021-06-29 03:30:00,3.262,-14.943,15.2948976133,3.262,-14.943,15.2948976133,0.0,0.0,0.0,0.0,62.142,-14.943,63.9133899351,3.262,-14.943,15.2948976133,58.88,0.0,58.88,65.27
2021-06-29 04:00:00,5.3870000000000005,-15.536,16.4434505199,5.3870000000000005,-15.536,16.4434505199,0.0,0.0,0.0,0.0,60.107,-15.536,62.0823545381,5.3870000000000005,-15.536,16.4434505199,54.72,0.0,54.72,65.2
2021-06-29 04:30:00,4.612,-15.6415,16.3072703494,4.612,-15.6415,16.3072703494,0.0,0.0,0.0,0.0,64.832,-15.6415,66.6921640543,4.612,-15.6415,16.3072703494,60.22,0.0,60.22,65.27
2021-06-29 05:00:00,4.24,-16.0355,16.5865867571,4.24,-16.0355,16.5865867571,0.0,0.0,0.0,0.0,62.12,-16.0355,64.1563064729,4.24,-16.0355,16.5865867571,57.88,0.0,57.88,65.2
2021-06-29 05:30:00,4.8055,-15.7045,16.4232807472,4.8055,-15.7045,16.4232807472,0.0,0.0,0.0,0.0,62.9255,-15.7045,64.855607857,4.8055,-15.7045,16.4232807472,58.12,0.0,58.12,65.89
2021-06-29 06:00:00,4.75,-14.132,14.9089209536,4.75,-14.132,14.9089209536,0.0,0.0,0.0,0.0,59.1,-14.132,60.7661371489,4.75,-14.132,14.9089209536,54.35,0.0,54.35,65.89
2021-06-29 06:30:00,4.6455,-13.3755,14.1592609447,4.6455,-13.3755,14.1592609447,0.0,0.0,0.0,0.0,67.6255,-13.3755,68.935565933,4.6455,-13.3755,14.1592609447,62.98,0.0,62.98,65.61
2021-06-29 07:00:00,5.519,-14.1825,15.2184975359,5.519,-14.1825,15.2184975359,0.0,0.0,0.0,0.0,75.349,-14.1825,76.6721273166,5.519,-14.1825,15.2184975359,69.83,0.0,69.83,65.23
2021-06-29 07:30:00,3.323,-13.87,14.2625113146,3.323,-13.87,14.2625113146,0.0,0.0,0.0,0.0,70.693,-13.87,72.0408019736,3.323,-13.87,14.2625113146,67.37,0.0,67.37,65.17
2021-06-29 08:00:00,5.4985,-13.6445,14.7107403791,5.4985,-13.6445,14.7107403791,0.0,0.0,0.0,0.0,65.3285,-13.6445,66.7381846659,5.4985,-13.6445,14.7107403791,59.83,0.0,59.83,65.29
2021-06-29 08:30:00,3.2935,-14.8275,15.1888741683,3.2935,-14.8275,15.1888741683,0.0,0.0,0.0,0.0,70.9835,-14.8275,72.5155985185,3.2935,-14.8275,15.1888741683,67.69,0.0,67.69,65.51
2021-06-29 09:00:00,1.679,-13.8655,13.9667867189,1.679,-13.8655,13.9667867189,0.0,0.0,0.0,0.0,71.219,-13.8655,72.5561716965,1.679,-13.8655,13.9667867189,69.54,0.0,69.54,65.51
2021-06-29 09:30:00,0.7975,-13.394,13.4177212018,0.7975,-13.394,13.4177212018,0.0,0.0,0.0,0.0,63.0775,-13.394,64.4838758315,0.7975,-13.394,13.4177212018,62.28,0.0,62.28,65.59
2021-06-29 10:00:00,1.7785000000000002,-13.314,13.4322618442,1.7785000000000002,-13.314,13.4322618442,0.0,0.0,0.0,0.0,49.9285,-13.314,51.6731817121,1.7785000000000002,-13.314,13.4322618442,48.15,0.0,48.15,65.59
2021-06-29 10:30:00,2.015,-13.377,13.527910186,2.015,-13.377,13.527910186,0.0,0.0,0.0,0.0,50.745,-13.377,52.4785589932,2.015,-13.377,13.527910186,48.73,0.0,48.73,65.95
2021-06-29 11:00:00,1.5175,-12.4595,12.5515714753,1.5175,-12.4595,12.5515714753,0.0,0.0,0.0,0.0,49.3375,-12.4595,50.8864230075,1.5175,-12.4595,12.5515714753,47.82,0.0,47.82,65.92
2021-06-29 11:30:00,1.1775,-11.597,11.65662538,1.1775,-11.597,11.65662538,0.0,0.0,0.0,0.0,48.9675,-11.597,50.3220276345,1.1775,-11.597,11.65662538,47.79,0.0,47.79,65.58
2021-06-29 12:00:00,1.2075,-11.8275,11.888978614700001,1.2075,-11.8275,11.888978614700001,0.0,0.0,0.0,0.0,50.7575,-11.8275,52.117305787,1.2075,-11.8275,11.888978614700001,49.55,0.0,49.55,65.58
2021-06-29 12:30:00,0.17350000000000002,-12.493500000000001,12.4947046584,0.17350000000000002,-12.493500000000001,12.4947046584,0.0,0.0,0.0,0.0,52.2235,-12.493500000000001,53.6971274325,0.17350000000000002,-12.493500000000001,12.4947046584,52.05,0.0,52.05,65.58
2021-06-29 13:00:00,0.506,-11.892,11.9027601841,0.506,-11.892,11.9027601841,0.0,0.0,0.0,0.0,45.956,-11.892,47.4697124491,0.506,-11.892,11.9027601841,45.45,0.0,45.45,65.53
2021-06-29 13:30:00,0.678,-12.642,12.6601677714,0.678,-12.642,12.6601677714,0.0,0.0,0.0,0.0,49.358,-12.642,50.9512740567,0.678,-12.642,12.6601677714,48.68,0.0,48.68,65.7
2021-06-29 14:00:00,0.14400000000000002,-13.461500000000001,13.4622701745,0.14400000000000002,-13.461500000000001,13.4622701745,0.0,0.0,0.0,0.0,50.084,-13.461500000000001,51.8615371759,0.14400000000000002,-13.461500000000001,13.4622701745,49.94,0.0,49.94,65.7
2021-06-29 14:30:00,0.08750000000000001,-14.0315,14.031772821,0.08750000000000001,-14.0315,14.031772821,0.0,0.0,0.0,0.0,49.3175,-14.0315,51.274738405,0.08750000000000001,-14.0315,14.031772821,49.23,0.0,49.23,65.78
2021-06-29 15:00:00,0.019,-14.488,14.4880124586,0.019,-14.488,14.4880124586,0.0,0.0,0.0,0.0,66.299,-14.488,67.8635361958,0.019,-14.488,14.4880124586,66.28,0.0,66.28,66.01
2021-06-29 15:30:00,0.0285,-13.8265,13.8265293729,0.0285,-13.8265,13.8265293729,0.0,0.0,0.0,0.0,70.7185,-13.8265,72.0574655709,0.0285,-13.8265,13.8265293729,70.69,0.0,70.69,65.95
2021-06-29 16:00:00,0.5285000000000001,-10.618500000000001,10.6316440168,0.5285000000000001,-10.618500000000001,10.6316440168,0.0,0.0,0.0,0.0,63.9685,-10.618500000000001,64.8438241816,0.5285000000000001,-10.618500000000001,10.6316440168,63.44,0.0,63.44,66.19
2021-06-29 16:30:00,0.1365,-10.387,10.3878968637,0.1365,-10.387,10.3878968637,0.0,0.0,0.0,0.0,65.8465,-10.387,66.6607180523,0.1365,-10.387,10.3878968637,65.71,0.0,65.71,65.32
2021-06-29 17:00:00,0.20800000000000002,-10.900500000000001,10.9024843155,0.20800000000000002,-10.900500000000001,10.9024843155,0.0,0.0,0.0,0.0,68.098,-10.900500000000001,68.9649077738,0.20800000000000002,-10.900500000000001,10.9024843155,67.89,0.0,67.89,65.23
2021-06-29 17:30:00,0.546,-11.5595,11.5723876642,0.546,-11.5595,11.5723876642,0.0,0.0,0.0,0.0,62.056,-11.5595,63.1234439511,0.546,-11.5595,11.5723876642,61.51,0.0,61.51,65.23
2021-06-29 18:00:00,0.201,-11.729,11.7307221432,0.201,-11.729,11.7307221432,0.0,0.0,0.0,0.0,80.251,-11.729,81.1035908083,0.201,-11.729,11.7307221432,80.05,0.0,80.05,65.27
2021-06-29 18:30:00,0.0855,-11.2355,11.2358253146,0.0855,-11.2355,11.2358253146,0.0,0.0,0.0,0.0,70.0455,-11.2355,70.9408805309,0.0855,-11.2355,11.2358253146,69.96,0.0,69.96,65.34
2021-06-29 19:00:00,0.0405,-11.953,11.953068612300001,0.0405,-11.953,11.953068612300001,0.0,0.0,0.0,0.0,68.5305,-11.953,69.5651036027,0.0405,-11.953,11.953068612300001,68.49,0.0,68.49,65.34
2021-06-29 19:30:00,0.0015,-9.5125,9.5125001183,0.0015,-9.5125,9.5125001183,0.0,0.0,0.0,0.0,68.6815,-9.5125,69.3371191967,0.0015,-9.5125,9.5125001183,68.68,0.0,68.68,65.56
2021-06-29 20:00:00,0.0015,-8.131,8.1310001384,0.0015,-8.131,8.1310001384,0.0,0.0,0.0,0.0,60.8015,-8.131,61.3427710757,0.0015,-8.131,8.1310001384,60.8,0.0,60.8,64.86
2021-06-29 20:30:00,0.0015,-8.6075,8.6075001307,0.0015,-8.6075,8.6075001307,0.0,0.0,0.0,0.0,61.8415,-8.6075,62.4376503281,0.0015,-8.6075,8.6075001307,61.84,0.0,61.84,64.65
2021-06-29 21:00:00,0.0015,-11.0045,11.0045001022,0.0015,-11.0045,11.0045001022,0.0,0.0,0.0,0.0,57.2115,-11.0045,58.2602330282,0.0015,-11.0045,11.0045001022,57.21,0.0,57.21,64.5
2021-06-29 21:30:00,0.0015,-11.1095,11.1095001013,0.0015,-11.1095,11.1095001013,0.0,0.0,0.0,0.0,71.9115,-11.1095,72.7645849469,0.0015,-11.1095,11.1095001013,71.91,0.0,71.91,64.87
2021-06-29 22:00:00,0.0015,-10.34,10.3400001088,0.0015,-10.34,10.3400001088,0.0,0.0,0.0,0.0,69.8115,-10.34,70.5730907092,0.0015,-10.34,10.3400001088,69.81,0.0,69.81,64.87
2021-06-29 22:30:00,0.0015,-9.419,9.4190001194,0.0015,-9.419,9.4190001194,0.0,0.0,0.0,0.0,68.5315,-9.419,69.17574758,0.0015,-9.419,9.4190001194,68.53,0.0,68.53,64.69
2021-06-29 23:00:00,0.0015,-9.543,9.5430001179,0.0015,-9.543,9.5430001179,0.0,0.0,0.0,0.0,61.7015,-9.543,62.4351179325,0.0015,-9.543,9.5430001179,61.7,0.0,61.7,64.83
2021-06-29 23:30:00,0.0015,-10.602,10.6020001061,0.0015,-10.602,10.6020001061,0.0,0.0,0.0,0.0,71.6715,-10.602,72.4514065857,0.0015,-10.602,10.6020001061,71.67,0.0,71.67,65.1
2021-06-30 00:00:00,0.0015,-10.067,10.0670001118,0.0015,-10.067,10.0670001118,0.0,0.0,0.0,0.0,55.5215,-10.067,56.4267795577,0.0015,-10.067,10.0670001118,55.52,0.0,55.52,64.75
2021-06-30 00:30:00,0.002,-11.4595,11.4595001745,0.002,-11.4595,11.4595001745,0.0,0.0,0.0,0.0,69.252,-11.4595,70.1937293798,0.002,-11.4595,11.4595001745,69.25,0.0,69.25,65.11
2021-06-30 01:00:00,0.0015,-11.4055,11.4055000986,0.0015,-11.4055,11.4055000986,0.0,0.0,0.0,0.0,70.6615,-11.4055,71.5760645223,0.0015,-11.4055,11.4055000986,70.66,0.0,70.66,64.87
2021-06-30 01:30:00,0.0015,-11.0775,11.0775001016,0.0015,-11.0775,11.0775001016,0.0,0.0,0.0,0.0,70.9415,-11.0775,71.8011659272,0.0015,-11.0775,11.0775001016,70.94,0.0,70.94,64.98
2021-06-30 02:00:00,0.0015,-11.2535,11.2535001,0.0015,-11.2535,11.2535001,0.0,0.0,0.0,0.0,64.9915,-11.2535,65.9585956074,0.0015,-11.2535,11.2535001,64.99,0.0,64.99,64.76
2021-06-30 02:30:00,0.05,-12.3505,12.3506012101,0.05,-12.3505,12.3506012101,0.0,0.0,0.0,0.0,68.55,-12.3505,69.6536958836,0.05,-12.3505,12.3506012101,68.5,0.0,68.5,64.89
2021-06-30 03:00:00,0.5605,-11.003,11.0172668684,0.5605,-11.003,11.0172668684,0.0,0.0,0.0,0.0,57.5905,-11.003,58.6321729023,0.5605,-11.003,11.0172668684,57.03,0.0,57.03,65.11
2021-06-30 03:30:00,0.4565,-12.0745,12.0831263545,0.4565,-12.0745,12.0831263545,0.0,0.0,0.0,0.0,68.0665,-12.0745,69.1291687531,0.4565,-12.0745,12.0831263545,67.61,0.0,67.61,64.79
2021-06-30 04:00:00,0.177,-11.745,11.7463336408,0.177,-11.745,11.7463336408,0.0,0.0,0.0,0.0,67.197,-11.745,68.215700788,0.177,-11.745,11.7463336408,67.02,0.0,67.02,64.7
2021-06-30 04:30:00,0.4645,-10.955,10.9648431475,0.4645,-10.955,10.9648431475,0.0,0.0,0.0,0.0,52.8345,-10.955,53.958284028,0.4645,-10.955,10.9648431475,52.37,0.0,52.37,64.87
2021-06-30 05:00:00,0.1555,-9.5815,9.5827617366,0.1555,-9.5815,9.5827617366,0.0,0.0,0.0,0.0,38.1855,-9.5815,39.369246278,0.1555,-9.5815,9.5827617366,38.03,0.0,38.03,65.15
2021-06-30 05:30:00,0.0015,-10.152,10.1520001108,0.0015,-10.152,10.1520001108,0.0,0.0,0.0,0.0,40.3115,-10.152,41.5701832598,0.0015,-10.152,10.1520001108,40.31,0.0,40.31,65.5
2021-06-30 06:00:00,0.0015,-10.506,10.5060001071,0.0015,-10.506,10.5060001071,0.0,0.0,0.0,0.0,59.3415,-10.506,60.264331559,0.0015,-10.506,10.5060001071,59.34,0.0,59.34,65.4
2021-06-30 06:30:00,0.002,-9.891,9.8910002022,0.002,-9.891,9.8910002022,0.0,0.0,0.0,0.0,63.062,-9.891,63.8329673836,0.002,-9.891,9.8910002022,63.06,0.0,63.06,64.93
2021-06-30 07:00:00,0.0015,-8.88,8.8800001267,0.0015,-8.88,8.8800001267,0.0,0.0,0.0,0.0,66.8615,-8.88,67.4486069704,0.0015,-8.88,8.8800001267,66.86,0.0,66.86,64.43
2021-06-30 07:30:00,0.0015,-7.6835,7.6835001464,0.0015,-7.6835,7.6835001464,0.0,0.0,0.0,0.0,56.6515,-7.6835,57.1701725072,0.0015,-7.6835,7.6835001464,56.65,0.0,56.65,64.29
2021-06-30 08:00:00,0.0015,-10.6735,10.6735001054,0.0015,-10.6735,10.6735001054,0.0,0.0,0.0,0.0,66.5915,-10.6735,67.4414670251,0.0015,-10.6735,10.6735001054,66.59,0.0,66.59,64.29
2021-06-30 08:30:00,0.0015,-9.8815,9.8815001138,0.0015,-9.8815,9.8815001138,0.0,0.0,0.0,0.0,57.0515,-9.8815,57.9009299968,0.0015,-9.8815,9.8815001138,57.05,0.0,57.05,64.29
2021-06-30 09:00:00,0.002,-8.7705,8.770500228,0.002,-8.7705,8.770500228,0.0,0.0,0.0,0.0,50.652,-8.7705,51.4057076038,0.002,-8.7705,8.770500228,50.65,0.0,50.65,64.56
2021-06-30 09:30:00,0.002,-9.831,9.8310002034,0.002,-9.831,9.8310002034,0.0,0.0,0.0,0.0,56.932,-9.831,57.7745721317,0.002,-9.831,9.8310002034,56.93,0.0,56.93,64.66
2021-06-30 10:00:00,0.0015,-9.983,9.9830001127,0.0015,-9.983,9.9830001127,0.0,0.0,0.0,0.0,43.8315,-9.983,44.953984042,0.0015,-9.983,9.9830001127,43.83,0.0,43.83,64.22
2021-06-30 10:30:00,0.035500000000000004,-10.735,10.735058698,0.035500000000000004,-10.735,10.735058698,0.0,0.0,0.0,0.0,42.1255,-10.735,43.4718066711,0.035500000000000004,-10.735,10.735058698,42.09,0.0,42.09,64.8
2021-06-30 11:00:00,0.033,-10.0015,10.0015544417,0.033,-10.0015,10.0015544417,0.0,0.0,0.0,0.0,40.753,-10.0015,41.9623284775,0.033,-10.0015,10.0015544417,40.72,0.0,40.72,64.96
2021-06-30 11:30:00,0.095,-9.8265,9.8269592067,0.095,-9.8265,9.8269592067,0.0,0.0,0.0,0.0,38.085,-9.8265,39.3322682698,0.095,-9.8265,9.8269592067,37.99,0.0,37.99,64.78
2021-06-30 12:00:00,0.1335,-8.7445,8.7455189955,0.1335,-8.7445,8.7455189955,0.0,0.0,0.0,0.0,34.5035,-8.7445,35.59435057,0.1335,-8.7445,8.7455189955,34.37,0.0,34.37,64.88
2021-06-30 12:30:00,0.47000000000000003,-9.0675,9.0796726951,0.47000000000000003,-9.0675,9.0796726951,0.0,0.0,0.0,0.0,37.33,-9.0675,38.415471574,0.47000000000000003,-9.0675,9.0796726951,36.86,0.0,36.86,64.98
2021-06-30 13:00:00,0.8055,-8.612,8.6495880971,0.8055,-8.612,8.6495880971,0.0,0.0,0.0,0.0,35.2155,-8.612,36.2532479131,0.8055,-8.612,8.6495880971,34.41,0.0,34.41,64.92
2021-06-30 13:30:00,0.9145000000000001,-8.72,8.7678224349,0.9145000000000001,-8.72,8.7678224349,0.0,0.0,0.0,0.0,34.9645,-8.72,36.0354639244,0.9145000000000001,-8.72,8.7678224349,34.05,0.0,34.05,64.92
2021-06-30 14:00:00,1.0895,-9.068,9.1332159862,1.0895,-9.068,9.1332159862,0.0,0.0,0.0,0.0,33.0195,-9.068,34.2420210305,1.0895,-9.068,9.1332159862,31.93,0.0,31.93,65.07
2021-06-30 14:30:00,1.7095,-9.383,9.5374566447,1.7095,-9.383,9.5374566447,0.0,0.0,0.0,0.0,31.9095,-9.383,33.2604401542,1.7095,-9.383,9.5374566447,30.2,0.0,30.2,65.07
2021-06-30 15:00:00,2.109,-9.538499999999999,9.7688721585,2.109,-9.538499999999999,9.7688721585,0.0,0.0,0.0,0.0,36.859,-9.538499999999999,38.0732040056,2.109,-9.538499999999999,9.7688721585,34.75,0.0,34.75,65.0
2021-06-30 15:30:00,3.1985,-9.0695,9.616976266,3.1985,-9.0695,9.616976266,0.0,0.0,0.0,0.0,36.5485,-9.0695,37.6569871671,3.1985,-9.0695,9.616976266,33.35,0.0,33.35,64.72
2021-06-30 16:00:00,3.384,-10.1555,10.7044680508,3.384,-10.1555,10.7044680508,0.0,0.0,0.0,0.0,36.184,-10.1555,37.5821238922,3.384,-10.1555,10.7044680508,32.8,0.0,32.8,64.52
2021-06-30 16:30:00,3.488,-10.591,11.1505795813,3.488,-10.591,11.1505795813,0.0,0.0,0.0,0.0,36.728,-10.591,38.2245374727,3.488,-10.591,11.1505795813,33.24,0.0,33.24,64.76
2021-06-30 17:00:00,4.7115,-10.873,11.849909757,4.7115,-10.873,11.849909757,0.0,0.0,0.0,0.0,34.7415,-10.873,36.4032134742,4.7115,-10.873,11.849909757,30.03,0.0,30.03,65.02
2021-06-30 17:30:00,3.4505,-10.798,11.3359055329,3.4505,-10.798,11.3359055329,0.0,0.0,0.0,0.0,37.3605,-10.798,38.8896356919,3.4505,-10.798,11.3359055329,33.91,0.0,33.91,65.02
2021-06-30 18:00:00,2.8975,-10.111,10.5179763857,2.8975,-10.111,10.5179763857,0.0,0.0,0.0,0.0,41.4175,-10.111,42.6338085004,2.8975,-10.111,10.5179763857,38.52,0.0,38.52,65.22
2021-06-30 18:30:00,3.503,-9.8735,10.4764980432,3.503,-9.8735,10.4764980432,0.0,0.0,0.0,0.0,38.423,-9.8735,39.6713111864,3.503,-9.8735,10.4764980432,34.92,0.0,34.92,64.99
2021-06-30 19:00:00,3.366,-10.458,10.9863424305,3.366,-10.458,10.9863424305,0.0,0.0,0.0,0.0,39.086,-10.458,40.4609090358,3.366,-10.458,10.9863424305,35.72,0.0,35.72,64.99
2021-06-30 19:30:00,2.698,-10.558,10.8972734204,2.698,-10.558,10.8972734204,0.0,0.0,0.0,0.0,45.108,-10.558,46.3271305824,2.698,-10.558,10.8972734204,42.41,0.0,42.41,65.06
2021-06-30 20:00:00,1.7375,-10.41,10.5540042756,1.7375,-10.41,10.5540042756,0.0,0.0,0.0,0.0,46.2175,-10.41,47.375367083,1.7375,-10.41,10.5540042756,44.48,0.0,44.48,64.95
2021-06-30 20:30:00,0.49,-9.7825,9.7947642264,0.49,-9.7825,9.7947642264,0.0,0.0,0.0,0.0,42.61,-9.7825,43.7185247492,0.49,-9.7825,9.7947642264,42.12,0.0,42.12,64.81
2021-06-30 21:00:00,0.536,-9.2035,9.219094763,0.536,-9.2035,9.219094763,0.0,0.0,0.0,0.0,62.576,-9.2035,63.2491912063,0.536,-9.2035,9.219094763,62.04,0.0,62.04,64.81
2021-06-30 21:30:00,0.6175,-8.803,8.8246311679,0.6175,-8.803,8.8246311679,0.0,0.0,0.0,0.0,69.4775,-8.803,70.0329623481,0.6175,-8.803,8.8246311679,68.86,0.0,68.86,64.25
2021-06-30 22:00:00,0.529,-8.596,8.6122620141,0.529,-8.596,8.6122620141,0.0,0.0,0.0,0.0,65.439,-8.596,66.0011661791,0.529,-8.596,8.6122620141,64.91,0.0,64.91,64.38
2021-06-30 22:30:00,0.17350000000000002,-8.4715,8.4732764914,0.17350000000000002,-8.4715,8.4732764914,0.0,0.0,0.0,0.0,68.9335,-8.4715,69.452096689,0.17350000000000002,-8.4715,8.4732764914,68.76,0.0,68.76,64.33
2021-06-30 23:00:00,0.428,-9.365,9.374775144000001,0.428,-9.365,9.374775144000001,0.0,0.0,0.0,0.0,76.378,-9.365,76.9499974594,0.428,-9.365,9.374775144000001,75.95,0.0,75.95,64.33
2021-06-30 23:30:00,0.20850000000000002,-9.555,9.5572745723,0.20850000000000002,-9.555,9.5572745723,0.0,0.0,0.0,0.0,76.0885,-9.555,76.6860995047,0.20850000000000002,-9.555,9.5572745723,75.88,0.0,75.88,64.02
2021-07-01 00:00:00,0.001,-10.0265,10.0265000499,0.001,-10.0265,10.0265000499,0.0,0.0,0.0,0.0,57.571,-10.0265,58.4375798887,0.001,-10.0265,10.0265000499,57.57,0.0,57.57,64.02
2021-07-01 00:30:00,0.0015,-11.0695,11.0695001016,0.0015,-11.0695,11.0695001016,0.0,0.0,0.0,0.0,65.5215,-11.0695,66.449987152,0.0015,-11.0695,11.0695001016,65.52,0.0,65.52,64.71
2021-07-01 01:00:00,0.0015,-10.268,10.2680001096,0.0015,-10.268,10.2680001096,0.0,0.0,0.0,0.0,68.7115,-10.268,69.4744705359,0.0015,-10.268,10.2680001096,68.71,0.0,68.71,64.71
2021-07-01 01:30:00,0.0025,-10.1355,10.1355003083,0.0025,-10.1355,10.1355003083,0.0,0.0,0.0,0.0,69.1525,-10.1355,69.8913200369,0.0025,-10.1355,10.1355003083,69.15,0.0,69.15,64.52
2021-07-01 02:00:00,0.1255,-9.9415,9.942292115,0.1255,-9.9415,9.942292115,0.0,0.0,0.0,0.0,54.0655,-9.9415,54.9719174898,0.1255,-9.9415,9.942292115,53.94,0.0,53.94,64.52
2021-07-01 02:30:00,0.0425,-9.9805,9.9805904885,0.0425,-9.9805,9.9805904885,0.0,0.0,0.0,0.0,56.8525,-9.9805,57.7218947757,0.0425,-9.9805,9.9805904885,56.81,0.0,56.81,64.59
2021-07-01 03:00:00,0.14350000000000002,-10.6335,10.6344682284,0.14350000000000002,-10.6335,10.6344682284,0.0,0.0,0.0,0.0,65.3635,-10.6335,66.2227940705,0.14350000000000002,-10.6335,10.6344682284,65.22,0.0,65.22,64.51
2021-07-01 03:30:00,0.20950000000000002,-10.909,10.9110114678,0.20950000000000002,-10.909,10.9110114678,0.0,0.0,0.0,0.0,73.7395,-10.909,74.5420696067,0.20950000000000002,-10.909,10.9110114678,73.53,0.0,73.53,64.62
2021-07-01 04:00:00,0.1015,-11.4285,11.4289507174,0.1015,-11.4285,11.4289507174,0.0,0.0,0.0,0.0,68.2015,-11.4285,69.1524057029,0.1015,-11.4285,11.4289507174,68.1,0.0,68.1,64.42
2021-07-01 04:30:00,0.4,-10.8535,10.860868393,0.4,-10.8535,10.860868393,0.0,0.0,0.0,0.0,62.95,-10.8535,63.8787990044,0.4,-10.8535,10.860868393,62.55,0.0,62.55,64.65
2021-07-01 05:00:00,0.41850000000000004,-10.579,10.5872745903,0.41850000000000004,-10.579,10.5872745903,0.0,0.0,0.0,0.0,53.9685,-10.579,54.9955837613,0.41850000000000004,-10.579,10.5872745903,53.55,0.0,53.55,64.7
2021-07-01 05:30:00,0.11,-11.1355,11.1360432942,0.11,-11.1355,11.1360432942,0.0,0.0,0.0,0.0,64.87,-11.1355,65.8188138776,0.11,-11.1355,11.1360432942,64.76,0.0,64.76,64.61
2021-07-01 06:00:00,0.0015,-11.746,11.7460000958,0.0015,-11.746,11.7460000958,0.0,0.0,0.0,0.0,56.6815,-11.746,57.8857578187,0.0015,-11.746,11.7460000958,56.68,0.0,56.68,64.61
2021-07-01 06:30:00,0.0015,-10.493,10.4930001072,0.0015,-10.493,10.4930001072,0.0,0.0,0.0,0.0,62.2815,-10.493,63.15922966,0.0015,-10.493,10.4930001072,62.28,0.0,62.28,65.2
2021-07-01 07:00:00,0.0015,-10.0305,10.0305001122,0.0015,-10.0305,10.0305001122,0.0,0.0,0.0,0.0,58.7215,-10.0305,59.5720193757,0.0015,-10.0305,10.0305001122,58.72,0.0,58.72,64.91
2021-07-01 07:30:00,0.0015,-9.3055,9.3055001209,0.0015,-9.3055,9.3055001209,0.0,0.0,0.0,0.0,62.5115,-9.3055,63.2003161582,0.0015,-9.3055,9.3055001209,62.51,0.0,62.51,64.87
2021-07-01 08:00:00,0.0015,-8.3005,8.3005001355,0.0015,-8.3005,8.3005001355,0.0,0.0,0.0,0.0,52.4015,-8.3005,53.0548348645,0.0015,-8.3005,8.3005001355,52.4,0.0,52.4,64.57
2021-07-01 08:30:00,0.0015,-7.396,7.3960001521,0.0015,-7.396,7.3960001521,0.0,0.0,0.0,0.0,55.5515,-7.396,56.0416806337,0.0015,-7.396,7.3960001521,55.55,0.0,55.55,64.5
2021-07-01 09:00:00,0.0015,-6.085,6.0850001849,0.0015,-6.085,6.0850001849,0.0,0.0,0.0,0.0,50.6815,-6.085,51.0454862574,0.0015,-6.085,6.0850001849,50.68,0.0,50.68,64.13
2021-07-01 09:30:00,0.0025,-5.4135,5.4135005773,0.0025,-5.4135,5.4135005773,0.0,0.0,0.0,0.0,45.1825,-5.4135,45.505651171,0.0025,-5.4135,5.4135005773,45.18,0.0,45.18,64.42
2021-07-01 10:00:00,0.005,-5.3535,5.3535023349,0.005,-5.3535,5.3535023349,0.0,0.0,0.0,0.0,43.855,-5.3535,44.1805498749,0.005,-5.3535,5.3535023349,43.85,0.0,43.85,64.46
2021-07-01 10:30:00,0.0495,-5.179,5.1792365509,0.0495,-5.179,5.1792365509,0.0,0.0,0.0,0.0,46.4695,-5.179,46.757207693,0.0495,-5.179,5.1792365509,46.42,0.0,46.42,64.65
2021-07-01 11:00:00,0.3265,-4.9065,4.9173513704000005,0.3265,-4.9065,4.9173513704000005,0.0,0.0,0.0,0.0,41.0465,-4.9065,41.3387095166,0.3265,-4.9065,4.9173513704000005,40.72,0.0,40.72,64.65
2021-07-01 11:30:00,0.496,-5.0585,5.0827589211,0.496,-5.0585,5.0827589211,0.0,0.0,0.0,0.0,44.166,-5.0585,44.4547407849,0.496,-5.0585,5.0827589211,43.67,0.0,43.67,64.73
2021-07-01 12:00:00,0.47250000000000003,-4.7615,4.7848864668,0.47250000000000003,-4.7615,4.7848864668,0.0,0.0,0.0,0.0,43.9425,-4.7615,44.199719326,0.47250000000000003,-4.7615,4.7848864668,43.47,0.0,43.47,64.49
2021-07-01 12:30:00,0.739,-5.042,5.0958694057,0.739,-5.042,5.0958694057,0.0,0.0,0.0,0.0,39.859,-5.042,40.176630583,0.739,-5.042,5.0958694057,39.12,0.0,39.12,64.44
2021-07-01 13:00:00,1.229,-6.2655,6.3848986875,1.229,-6.2655,6.3848986875,0.0,0.0,0.0,0.0,36.949,-6.2655,37.4764604952,1.229,-6.2655,6.3848986875,35.72,0.0,35.72,64.77
2021-07-01 13:30:00,2.852,-6.932,7.495767339,2.852,-6.932,7.495767339,0.0,0.0,0.0,0.0,38.662,-6.932,39.2785293513,2.852,-6.932,7.495767339,35.81,0.0,35.81,65.07
2021-07-01 14:00:00,3.7485,-6.8365,7.7967290898,3.7485,-6.8365,7.7967290898,0.0,0.0,0.0,0.0,35.5485,-6.8365,36.199911388,3.7485,-6.8365,7.7967290898,31.8,0.0,31.8,65.07
2021-07-01 14:30:00,4.1005,-6.744,7.892758469,4.1005,-6.744,7.892758469,0.0,0.0,0.0,0.0,37.2805,-6.744,37.8855805848,4.1005,-6.744,7.892758469,33.18,0.0,33.18,65.07
2021-07-01 15:00:00,3.5700000000000003,-7.138,7.9809738754,3.5700000000000003,-7.138,7.9809738754,0.0,0.0,0.0,0.0,41.13,-7.138,41.7447954121,3.5700000000000003,-7.138,7.9809738754,37.56,0.0,37.56,65.07
2021-07-01 15:30:00,4.2685,-8.408,9.429451535,4.2685,-8.408,9.429451535,0.0,0.0,0.0,0.0,58.5385,-8.408,59.1392462435,4.2685,-8.408,9.429451535,54.27,0.0,54.27,65.07
2021-07-01 16:00:00,5.2905,-8.627,10.1200058918,5.2905,-8.627,10.1200058918,0.0,0.0,0.0,0.0,63.6705,-8.627,64.2522972294,5.2905,-8.627,10.1200058918,58.38,0.0,58.38,64.85
2021-07-01 16:30:00,4.241,-8.638,9.6229478332,4.241,-8.638,9.6229478332,0.0,0.0,0.0,0.0,64.061,-8.638,64.6407515813,4.241,-8.638,9.6229478332,59.82,0.0,59.82,64.79
2021-07-01 17:00:00,3.4295,-8.356,9.0323975914,3.4295,-8.356,9.0323975914,0.0,0.0,0.0,0.0,61.7895,-8.356,62.3519450078,3.4295,-8.356,9.0323975914,58.36,0.0,58.36,64.86
2021-07-01 17:30:00,2.1655,-8.1695,8.4516341911,2.1655,-8.1695,8.4516341911,0.0,0.0,0.0,0.0,61.4355,-8.1695,61.9762970054,2.1655,-8.1695,8.4516341911,59.27,0.0,59.27,64.86
2021-07-01 18:00:00,1.4929999999999999,-8.7795,8.9055414911,1.4929999999999999,-8.7795,8.9055414911,0.0,0.0,0.0,0.0,60.373,-8.7795,61.0080220074,1.4929999999999999,-8.7795,8.9055414911,58.88,0.0,58.88,64.86
2021-07-01 18:30:00,2.4785,-7.2065,7.6208007781,2.4785,-7.2065,7.6208007781,0.0,0.0,0.0,0.0,54.5085,-7.2065,54.9828174478,2.4785,-7.2065,7.6208007781,52.03,0.0,52.03,64.83
2021-07-01 19:00:00,2.015,-6.474,6.780331924,2.015,-6.474,6.780331924,0.0,0.0,0.0,0.0,47.795,-6.474,48.2314700274,2.015,-6.474,6.780331924,45.78,0.0,45.78,64.75
2021-07-01 19:30:00,1.5095,-7.0885,7.2474424799,1.5095,-7.0885,7.2474424799,0.0,0.0,0.0,0.0,62.3495,-7.0885,62.7511512444,1.5095,-7.0885,7.2474424799,60.84,0.0,60.84,64.42
2021-07-01 20:00:00,1.28,-8.168,8.2676855286,1.28,-8.168,8.2676855286,0.0,0.0,0.0,0.0,63.4,-8.168,63.9239878606,1.28,-8.168,8.2676855286,62.12,0.0,62.12,64.42
2021-07-01 20:30:00,1.0565,-8.5175,8.5827733571,1.0565,-8.5175,8.5827733571,0.0,0.0,0.0,0.0,64.5865,-8.5175,65.1457119732,1.0565,-8.5175,8.5827733571,63.53,0.0,63.53,64.5
2021-07-01 21:00:00,1.8345,-9.1685,9.3502290079,1.8345,-9.1685,9.3502290079,0.0,0.0,0.0,0.0,69.9245,-9.1685,70.5230252648,1.8345,-9.1685,9.3502290079,68.09,0.0,68.09,64.54
2021-07-01 21:30:00,1.4745,-8.214,8.345294857,1.4745,-8.214,8.345294857,0.0,0.0,0.0,0.0,70.3445,-8.214,70.822443309,1.4745,-8.214,8.345294857,68.87,0.0,68.87,64.54
2021-07-01 22:00:00,1.8975,-8.4655,8.6755516539,1.8975,-8.4655,8.6755516539,0.0,0.0,0.0,0.0,71.0175,-8.4655,71.5202768206,1.8975,-8.4655,8.6755516539,69.12,0.0,69.12,64.27
2021-07-01 22:30:00,1.7085,-7.8145,7.9990863541,1.7085,-7.8145,7.9990863541,0.0,0.0,0.0,0.0,63.0185,-7.8145,63.5011633949,1.7085,-7.8145,7.9990863541,61.31,0.0,61.31,64.46
2021-07-01 23:00:00,1.453,-8.617,8.7386439451,1.453,-8.617,8.7386439451,0.0,0.0,0.0,0.0,61.213,-8.617,61.8165354739,1.453,-8.617,8.7386439451,59.76,0.0,59.76,64.46
2021-07-01 23:30:00,3.7425,-10.8555,11.4825165578,3.7425,-10.8555,11.4825165578,0.0,0.0,0.0,0.0,68.5725,-10.8555,69.4264332693,3.7425,-10.8555,11.4825165578,64.83,0.0,64.83,64.46
2021-07-02 00:00:00,4.4975,-10.2795,11.2203220319,4.4975,-10.2795,11.2203220319,0.0,0.0,0.0,0.0,66.5875,-10.2795,67.3762812605,4.4975,-10.2795,11.2203220319,62.09,0.0,62.09,64.14
2021-07-02 00:30:00,2.894,-10.4705,10.8630845642,2.894,-10.4705,10.8630845642,0.0,0.0,0.0,0.0,74.504,-10.4705,75.2361441479,2.894,-10.4705,10.8630845642,71.61,0.0,71.61,64.22
2021-07-02 01:00:00,0.368,-10.7675,10.7737867182,0.368,-10.7675,10.7737867182,0.0,0.0,0.0,0.0,66.888,-10.7675,67.7491225054,0.368,-10.7675,10.7737867182,66.52,0.0,66.52,64.01
2021-07-02 01:30:00,0.756,-10.717,10.7436318347,0.756,-10.717,10.7436318347,0.0,0.0,0.0,0.0,59.446,-10.717,60.4043128013,0.756,-10.717,10.7436318347,58.69,0.0,58.69,64.16
2021-07-02 02:00:00,0.7525000000000001,-11.002,11.0277042148,0.7525000000000001,-11.002,11.0277042148,0.0,0.0,0.0,0.0,66.5725,-11.002,67.4754900705,0.7525000000000001,-11.002,11.0277042148,65.82,0.0,65.82,64.2
2021-07-02 02:30:00,0.1255,-10.783,10.7837303031,0.1255,-10.783,10.7837303031,0.0,0.0,0.0,0.0,68.7455,-10.783,69.5860392554,0.1255,-10.783,10.7837303031,68.62,0.0,68.62,64.2
2021-07-02 03:00:00,0.08650000000000001,-11.544,11.5443240707,0.08650000000000001,-11.544,11.5443240707,0.0,0.0,0.0,0.0,66.6365,-11.544,67.6290401252,0.08650000000000001,-11.544,11.5443240707,66.55,0.0,66.55,64.2
2021-07-02 03:30:00,0.001,-10.8425,10.8425000461,0.001,-10.8425,10.8425000461,0.0,0.0,0.0,0.0,67.671,-10.8425,68.5341086412,0.001,-10.8425,10.8425000461,67.67,0.0,67.67,64.33
2021-07-02 04:00:00,0.001,-10.814,10.8140000462,0.001,-10.814,10.8140000462,0.0,0.0,0.0,0.0,63.651,-10.814,64.5630885026,0.001,-10.814,10.8140000462,63.65,0.0,63.65,64.28
2021-07-02 04:30:00,0.07150000000000001,-11.0505,11.0507313106,0.07150000000000001,-11.0505,11.0507313106,0.0,0.0,0.0,0.0,68.1915,-11.0505,69.0810699287,0.07150000000000001,-11.0505,11.0507313106,68.12,0.0,68.12,64.59
2021-07-02 05:00:00,0.006,-11.2865,11.2865015948,0.006,-11.2865,11.2865015948,0.0,0.0,0.0,0.0,72.676,-11.2865,73.5471689343,0.006,-11.2865,11.2865015948,72.67,0.0,72.67,64.45
2021-07-02 05:30:00,0.0015,-10.9095,10.909500103100001,0.0015,-10.9095,10.909500103100001,0.0,0.0,0.0,0.0,64.7315,-10.9095,65.6443773868,0.0015,-10.9095,10.909500103100001,64.73,0.0,64.73,64.57
2021-07-02 06:00:00,0.001,-10.802,10.8020000463,0.001,-10.802,10.8020000463,0.0,0.0,0.0,0.0,65.121,-10.802,66.0108161213,0.001,-10.802,10.8020000463,65.12,0.0,65.12,64.57
2021-07-02 06:30:00,0.001,-9.7875,9.7875000511,0.001,-9.7875,9.7875000511,0.0,0.0,0.0,0.0,66.101,-9.7875,66.8216832866,0.001,-9.7875,9.7875000511,66.1,0.0,66.1,64.57
2021-07-02 07:00:00,0.001,-9.938,9.9380000503,0.001,-9.938,9.9380000503,0.0,0.0,0.0,0.0,63.021,-9.938,63.7997671234,0.001,-9.938,9.9380000503,63.02,0.0,63.02,64.25
2021-07-02 07:30:00,0.001,-9.0965,9.096500055,0.001,-9.0965,9.096500055,0.0,0.0,0.0,0.0,51.241,-9.0965,52.0421597673,0.001,-9.0965,9.096500055,51.24,0.0,51.24,64.43
2021-07-02 08:00:00,0.001,-9.8005,9.800500051,0.001,-9.8005,9.800500051,0.0,0.0,0.0,0.0,67.761,-9.8005,68.4660713146,0.001,-9.8005,9.800500051,67.76,0.0,67.76,64.6
2021-07-02 08:30:00,0.0015,-10.197,10.1970001103,0.0015,-10.197,10.1970001103,0.0,0.0,0.0,0.0,79.5915,-10.197,80.2420443486,0.0015,-10.197,10.1970001103,79.59,0.0,79.59,64.32
2021-07-02 09:00:00,0.0015,-10.718,10.718000105,0.0015,-10.718,10.718000105,0.0,0.0,0.0,0.0,65.6415,-10.718,66.5107663935,0.0015,-10.718,10.718000105,65.64,0.0,65.64,64.13
2021-07-02 09:30:00,0.0015,-10.576,10.5760001064,0.0015,-10.576,10.5760001064,0.0,0.0,0.0,0.0,63.6815,-10.576,64.5537389951,0.0015,-10.576,10.5760001064,63.68,0.0,63.68,64.62
2021-07-02 10:00:00,0.001,-10.8055,10.8055000463,0.001,-10.8055,10.8055000463,0.0,0.0,0.0,0.0,65.261,-10.8055,66.1495045427,0.001,-10.8055,10.8055000463,65.26,0.0,65.26,64.47
2021-07-02 10:30:00,0.0015,-10.697,10.6970001052,0.0015,-10.697,10.6970001052,0.0,0.0,0.0,0.0,69.1015,-10.697,69.9245529929,0.0015,-10.697,10.6970001052,69.1,0.0,69.1,64.47
2021-07-02 11:00:00,0.1375,-10.5015,10.5024001304,0.1375,-10.5015,10.5024001304,0.0,0.0,0.0,0.0,67.9775,-10.5015,68.783878987,0.1375,-10.5015,10.5024001304,67.84,0.0,67.84,64.43
2021-07-02 11:30:00,0.009000000000000001,-10.0365,10.0365040353,0.009000000000000001,-10.0365,10.0365040353,0.0,0.0,0.0,0.0,58.879,-10.0365,59.728284533,0.009000000000000001,-10.0365,10.0365040353,58.87,0.0,58.87,64.28
2021-07-02 12:00:00,0.21150000000000002,-8.218,8.2207211515,0.21150000000000002,-8.218,8.2207211515,0.0,0.0,0.0,0.0,49.0815,-8.218,49.7647381813,0.21150000000000002,-8.218,8.2207211515,48.87,0.0,48.87,64.41
2021-07-02 12:30:00,0.9155000000000001,-8.8745,8.921596858200001,0.9155000000000001,-8.8745,8.921596858200001,0.0,0.0,0.0,0.0,60.6155,-8.8745,61.261697581,0.9155000000000001,-8.8745,8.921596858200001,59.7,0.0,59.7,64.32
2021-07-02 13:00:00,1.282,-9.4895,9.5757054179,1.282,-9.4895,9.5757054179,0.0,0.0,0.0,0.0,70.962,-9.4895,71.5936872514,1.282,-9.4895,9.5757054179,69.68,0.0,69.68,64.32
2021-07-02 13:30:00,0.803,-10.5395,10.570045849,0.803,-10.5395,10.570045849,0.0,0.0,0.0,0.0,69.873,-10.5395,70.6634077104,0.803,-10.5395,10.570045849,69.07,0.0,69.07,64.19
2021-07-02 14:00:00,0.652,-9.997,10.0182390169,0.652,-9.997,10.0182390169,0.0,0.0,0.0,0.0,62.582,-9.997,63.3754426651,0.652,-9.997,10.0182390169,61.93,0.0,61.93,64.37
2021-07-02 14:30:00,1.036,-10.206,10.258446861,1.036,-10.206,10.258446861,0.0,0.0,0.0,0.0,58.666,-10.206,59.5471409221,1.036,-10.206,10.258446861,57.63,0.0,57.63,64.33
2021-07-02 15:00:00,0.7010000000000001,-11.052,11.0742090011,0.7010000000000001,-11.052,11.0742090011,0.0,0.0,0.0,0.0,64.591,-11.052,65.5297183345,0.7010000000000001,-11.052,11.0742090011,63.89,0.0,63.89,64.42
2021-07-02 15:30:00,0.11800000000000001,-10.04,10.0406934024,0.11800000000000001,-10.04,10.0406934024,0.0,0.0,0.0,0.0,51.438,-10.04,52.4086771823,0.11800000000000001,-10.04,10.0406934024,51.32,0.0,51.32,64.42
2021-07-02 16:00:00,0.028,-10.947,10.9470358088,0.028,-10.947,10.9470358088,0.0,0.0,0.0,0.0,52.058,-10.947,53.196542867,0.028,-10.947,10.9470358088,52.03,0.0,52.03,64.57
2021-07-02 16:30:00,0.003,-10.762,10.7620004181,0.003,-10.762,10.7620004181,0.0,0.0,0.0,0.0,60.733,-10.762,61.6791531476,0.003,-10.762,10.7620004181,60.73,0.0,60.73,65.0
2021-07-02 17:00:00,0.002,-10.7185,10.7185001866,0.002,-10.7185,10.7185001866,0.0,0.0,0.0,0.0,56.452,-10.7185,57.4605477371,0.002,-10.7185,10.7185001866,56.45,0.0,56.45,64.78
2021-07-02 17:30:00,0.001,-9.99,9.9900000501,0.001,-9.99,9.9900000501,0.0,0.0,0.0,0.0,61.821,-9.99,62.6229681587,0.001,-9.99,9.9900000501,61.82,0.0,61.82,64.92
2021-07-02 18:00:00,0.005,-10.0285,10.0285012464,0.005,-10.0285,10.0285012464,0.0,0.0,0.0,0.0,53.675,-10.0285,54.6038133948,0.005,-10.0285,10.0285012464,53.67,0.0,53.67,64.78
2021-07-02 18:30:00,0.001,-10.3385,10.3385000484,0.001,-10.3385,10.3385000484,0.0,0.0,0.0,0.0,46.721,-10.3385,47.8511904058,0.001,-10.3385,10.3385000484,46.72,0.0,46.72,64.9
2021-07-02 19:00:00,0.001,-11.161,11.1610000448,0.001,-11.161,11.1610000448,0.0,0.0,0.0,0.0,58.391,-11.161,59.4481017527,0.001,-11.161,11.1610000448,58.39,0.0,58.39,65.07
2021-07-02 19:30:00,0.001,-12.048,12.0480000415,0.001,-12.048,12.0480000415,0.0,0.0,0.0,0.0,69.491,-12.048,70.5276781484,0.001,-12.048,12.0480000415,69.49,0.0,69.49,64.94
2021-07-02 20:00:00,0.001,-10.872,10.872000046,0.001,-10.872,10.872000046,0.0,0.0,0.0,0.0,52.651,-10.872,53.7617725247,0.001,-10.872,10.872000046,52.65,0.0,52.65,65.15
2021-07-02 20:30:00,0.001,-10.8895,10.8895000459,0.001,-10.8895,10.8895000459,0.0,0.0,0.0,0.0,67.121,-10.8895,67.9986018331,0.001,-10.8895,10.8895000459,67.12,0.0,67.12,64.99
2021-07-02 21:00:00,0.001,-11.709,11.7090000427,0.001,-11.709,11.7090000427,0.0,0.0,0.0,0.0,64.901,-11.709,65.9487716489,0.001,-11.709,11.7090000427,64.9,0.0,64.9,64.54
2021-07-02 21:30:00,0.002,-10.833,10.8330001846,0.002,-10.833,10.8330001846,0.0,0.0,0.0,0.0,54.062,-10.833,55.1366822814,0.002,-10.833,10.8330001846,54.06,0.0,54.06,64.88
2021-07-02 22:00:00,0.007,-11.0685,11.0685022135,0.007,-11.0685,11.0685022135,0.0,0.0,0.0,0.0,53.137,-11.0685,54.277550251,0.007,-11.0685,11.0685022135,53.13,0.0,53.13,65.05
2021-07-02 22:30:00,0.0815,-10.7255,10.7258096431,0.0815,-10.7255,10.7258096431,0.0,0.0,0.0,0.0,52.3915,-10.7255,53.4780854416,0.0815,-10.7255,10.7258096431,52.31,0.0,52.31,65.19
2021-07-02 23:00:00,0.528,-11.121,11.1335270692,0.528,-11.121,11.1335270692,0.0,0.0,0.0,0.0,57.378,-11.121,58.4457998919,0.528,-11.121,11.1335270692,56.85,0.0,56.85,64.97
2021-07-02 23:30:00,0.6685,-11.6935,11.7125929879,0.6685,-11.6935,11.7125929879,0.0,0.0,0.0,0.0,53.7685,-11.6935,55.0253535609,0.6685,-11.6935,11.7125929879,53.1,0.0,53.1,64.97
2021-07-03 00:00:00,0.532,-12.4595,12.4708525871,0.532,-12.4595,12.4708525871,0.0,0.0,0.0,0.0,51.472,-12.4595,52.9585302312,0.532,-12.4595,12.4708525871,50.94,0.0,50.94,65.3
2021-07-03 00:30:00,1.1440000000000001,-12.021,12.0753127082,1.1440000000000001,-12.021,12.0753127082,0.0,0.0,0.0,0.0,48.804,-12.021,50.2626586742,1.1440000000000001,-12.021,12.0753127082,47.66,0.0,47.66,65.6
2021-07-03 01:00:00,0.35250000000000004,-12.4055,12.4105071008,0.35250000000000004,-12.4055,12.4105071008,0.0,0.0,0.0,0.0,46.5925,-12.4055,48.2157389915,0.35250000000000004,-12.4055,12.4105071008,46.24,0.0,46.24,65.48
2021-07-03 01:30:00,0.001,-12.585,12.5850000397,0.001,-12.585,12.5850000397,0.0,0.0,0.0,0.0,54.541,-12.585,55.9741271124,0.001,-12.585,12.5850000397,54.54,0.0,54.54,65.68
2021-07-03 02:00:00,0.064,-13.861,13.8611477519,0.064,-13.861,13.8611477519,0.0,0.0,0.0,0.0,71.804,-13.861,73.1296228419,0.064,-13.861,13.8611477519,71.74,0.0,71.74,65.64
2021-07-03 02:30:00,0.069,-13.383,13.3831778737,0.069,-13.383,13.3831778737,0.0,0.0,0.0,0.0,69.959,-13.383,71.2275674862,0.069,-13.383,13.3831778737,69.89,0.0,69.89,65.56
2021-07-03 03:00:00,0.0095,-13.7885,13.7885032727,0.0095,-13.7885,13.7885032727,0.0,0.0,0.0,0.0,70.8695,-13.7885,72.1983986145,0.0095,-13.7885,13.7885032727,70.86,0.0,70.86,65.37
2021-07-03 03:30:00,0.0755,-13.7615,13.761707107,0.0755,-13.7615,13.761707107,0.0,0.0,0.0,0.0,68.9655,-13.7615,70.3250956096,0.0755,-13.7615,13.761707107,68.89,0.0,68.89,65.47
2021-07-03 04:00:00,0.02,-14.073,14.0730142116,0.02,-14.073,14.0730142116,0.0,0.0,0.0,0.0,62.77,-14.073,64.3282381929,0.02,-14.073,14.0730142116,62.75,0.0,62.75,65.4
2021-07-03 04:30:00,0.014,-14.162,14.1620069199,0.014,-14.162,14.1620069199,0.0,0.0,0.0,0.0,55.974,-14.162,57.7377772347,0.014,-14.162,14.1620069199,55.96,0.0,55.96,65.87
2021-07-03 05:00:00,0.001,-14.2595,14.2595000351,0.001,-14.2595,14.2595000351,0.0,0.0,0.0,0.0,48.401,-14.2595,50.4578055533,0.001,-14.2595,14.2595000351,48.4,0.0,48.4,65.87
2021-07-03 05:30:00,0.028,-10.653,10.6530367971,0.028,-10.653,10.6530367971,0.0,0.0,0.0,0.0,51.548,-10.653,52.637274939,0.028,-10.653,10.6530367971,51.52,0.0,51.52,66.21
2021-07-03 06:00:00,0.08600000000000001,-10.61,10.6103485334,0.08600000000000001,-10.61,10.6103485334,0.0,0.0,0.0,0.0,55.736,-10.61,56.7368821491,0.08600000000000001,-10.61,10.6103485334,55.65,0.0,55.65,65.14
2021-07-03 06:30:00,0.024,-10.4925,10.4925274481,0.024,-10.4925,10.4925274481,0.0,0.0,0.0,0.0,61.394,-10.4925,62.2841536207,0.024,-10.4925,10.4925274481,61.37,0.0,61.37,64.72
2021-07-03 07:00:00,0.067,-10.4115,10.4117155767,0.067,-10.4115,10.4117155767,0.0,0.0,0.0,0.0,58.697,-10.4115,59.6132295825,0.067,-10.4115,10.4117155767,58.63,0.0,58.63,64.5
2021-07-03 07:30:00,0.458,-10.107,10.1173718425,0.458,-10.107,10.1173718425,0.0,0.0,0.0,0.0,55.458,-10.107,56.3714574319,0.458,-10.107,10.1173718425,55.0,0.0,55.0,64.53
2021-07-03 08:00:00,0.522,-9.729,9.7429936365,0.522,-9.729,9.7429936365,0.0,0.0,0.0,0.0,59.072,-9.729,59.8678095891,0.522,-9.729,9.7429936365,58.55,0.0,58.55,64.68
2021-07-03 08:30:00,0.152,-9.63,9.6311995099,0.152,-9.63,9.6311995099,0.0,0.0,0.0,0.0,62.722,-9.63,63.4569632428,0.152,-9.63,9.6311995099,62.57,0.0,62.57,64.42
2021-07-03 09:00:00,0.163,-8.4445,8.4460730076,0.163,-8.4445,8.4460730076,0.0,0.0,0.0,0.0,55.913,-8.4445,56.5470878936,0.163,-8.4445,8.4460730076,55.75,0.0,55.75,64.25
2021-07-03 09:30:00,0.4955,-8.1035,8.1186348914,0.4955,-8.1035,8.1186348914,0.0,0.0,0.0,0.0,46.3555,-8.1035,47.0584646211,0.4955,-8.1035,8.1186348914,45.86,0.0,45.86,64.06
2021-07-03 10:00:00,1.0665,-7.7165,7.7898520204,1.0665,-7.7165,7.7898520204,0.0,0.0,0.0,0.0,46.4265,-7.7165,47.0634069581,1.0665,-7.7165,7.7898520204,45.36,0.0,45.36,64.51
2021-07-03 10:30:00,0.559,-8.8595,8.8771178459,0.559,-8.8595,8.8771178459,0.0,0.0,0.0,0.0,53.339,-8.8595,54.0697666099,0.559,-8.8595,8.8771178459,52.78,0.0,52.78,64.28
2021-07-03 11:00:00,1.0365,-8.032,8.098602117,1.0365,-8.032,8.098602117,0.0,0.0,0.0,0.0,49.5865,-8.032,50.2327981129,1.0365,-8.032,8.098602117,48.55,0.0,48.55,64.28
2021-07-03 11:30:00,0.902,-8.911,8.9565353234,0.902,-8.911,8.9565353234,0.0,0.0,0.0,0.0,51.032,-8.911,51.804159533800004,0.902,-8.911,8.9565353234,50.13,0.0,50.13,64.38
2021-07-03 12:00:00,1.3955,-7.9375,8.0592385807,1.3955,-7.9375,8.0592385807,0.0,0.0,0.0,0.0,49.1655,-7.9375,49.8021113659,1.3955,-7.9375,8.0592385807,47.77,0.0,47.77,64.61
