Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-03 12:30:00,1.2615,-8.3515,8.4462378903,1.2615,-8.3515,8.4462378903,0.0,0.0,0.0,0.0,49.8015,-8.3515,50.4969004445,1.2615,-8.3515,8.4462378903,48.54,0.0,48.54,64.41
2021-07-03 13:00:00,1.241,-7.8965,7.9934218736,1.241,-7.8965,7.9934218736,0.0,0.0,0.0,0.0,50.701,-7.8965,51.3122413587,1.241,-7.8965,7.9934218736,49.46,0.0,49.46,64.36
2021-07-03 13:30:00,3.287,-8.943,9.5279388117,3.287,-8.943,9.5279388117,0.0,0.0,0.0,0.0,52.467,-8.943,53.2237102991,3.287,-8.943,9.5279388117,49.18,0.0,49.18,64.23
2021-07-03 14:00:00,4.1395,-9.474,10.338865327,4.1395,-9.474,10.338865327,0.0,0.0,0.0,0.0,58.3095,-9.474,59.0741438046,4.1395,-9.474,10.338865327,54.17,0.0,54.17,64.37
2021-07-03 14:30:00,3.955,-9.9255,10.684454841,3.955,-9.9255,10.684454841,0.0,0.0,0.0,0.0,53.585,-9.9255,54.4964932381,3.955,-9.9255,10.684454841,49.63,0.0,49.63,64.29
2021-07-03 15:00:00,4.6675,-10.5335,11.5212923971,4.6675,-10.5335,11.5212923971,0.0,0.0,0.0,0.0,66.5275,-10.5335,67.3562386012,4.6675,-10.5335,11.5212923971,61.86,0.0,61.86,64.44
2021-07-03 15:30:00,4.865,-13.816,14.6475281532,4.865,-13.816,14.6475281532,0.0,0.0,0.0,0.0,71.095,-13.816,72.4250017673,4.865,-13.816,14.6475281532,66.23,0.0,66.23,64.36
2021-07-03 16:00:00,4.6885,-13.779,14.5548230237,4.6885,-13.779,14.5548230237,0.0,0.0,0.0,0.0,62.3185,-13.779,63.8236342059,4.6885,-13.779,14.5548230237,57.63,0.0,57.63,65.06
2021-07-03 16:30:00,4.749,-12.969,13.8111535362,4.749,-12.969,13.8111535362,0.0,0.0,0.0,0.0,51.869,-12.969,53.4657658881,4.749,-12.969,13.8111535362,47.12,0.0,47.12,65.17
2021-07-03 17:00:00,4.8235,-12.6485,13.537012392,4.8235,-12.6485,13.537012392,0.0,0.0,0.0,0.0,60.6335,-12.6485,61.9387267749,4.8235,-12.6485,13.537012392,55.81,0.0,55.81,65.58
2021-07-03 17:30:00,4.206,-12.900500000000001,13.5688369527,4.206,-12.900500000000001,13.5688369527,0.0,0.0,0.0,0.0,70.786,-12.900500000000001,71.951933235,4.206,-12.900500000000001,13.5688369527,66.58,0.0,66.58,65.58
2021-07-03 18:00:00,4.297,-12.4515,13.1720940344,4.297,-12.4515,13.1720940344,0.0,0.0,0.0,0.0,59.707,-12.4515,60.9915215522,4.297,-12.4515,13.1720940344,55.41,0.0,55.41,65.26
2021-07-03 18:30:00,3.1925,-13.4125,13.787211919,3.1925,-13.4125,13.787211919,0.0,0.0,0.0,0.0,74.4225,-13.4125,75.6214497514,3.1925,-13.4125,13.787211919,71.23,0.0,71.23,65.41
2021-07-03 19:00:00,2.9939999999999998,-13.965,14.2823408796,2.9939999999999998,-13.965,14.2823408796,0.0,0.0,0.0,0.0,77.444,-13.965,78.6930388344,2.9939999999999998,-13.965,14.2823408796,74.45,0.0,74.45,65.26
2021-07-03 19:30:00,1.504,-12.5105,12.6005803934,1.504,-12.5105,12.6005803934,0.0,0.0,0.0,0.0,63.314,-12.5105,64.5381686001,1.504,-12.5105,12.6005803934,61.81,0.0,61.81,65.26
2021-07-03 20:00:00,0.8315,-12.76,12.7870634725,0.8315,-12.76,12.7870634725,0.0,0.0,0.0,0.0,69.7515,-12.76,70.9090216563,0.8315,-12.76,12.7870634725,68.92,0.0,68.92,65.34
2021-07-03 20:30:00,1.073,-11.346,11.3966242809,1.073,-11.346,11.3966242809,0.0,0.0,0.0,0.0,66.183,-11.346,67.1485011374,1.073,-11.346,11.3966242809,65.11,0.0,65.11,65.43
2021-07-03 21:00:00,1.16,-11.8565,11.9131100998,1.16,-11.8565,11.9131100998,0.0,0.0,0.0,0.0,62.49,-11.8565,63.6048480247,1.16,-11.8565,11.9131100998,61.33,0.0,61.33,65.16
2021-07-03 21:30:00,0.4575,-11.995,12.0037215583,0.4575,-11.995,12.0037215583,0.0,0.0,0.0,0.0,63.1675,-11.995,64.2962913491,0.4575,-11.995,12.0037215583,62.71,0.0,62.71,65.35
2021-07-03 22:00:00,0.915,-10.4915,10.531324572399999,0.915,-10.4915,10.531324572399999,0.0,0.0,0.0,0.0,51.725,-10.4915,52.7782833867,0.915,-10.4915,10.531324572399999,50.81,0.0,50.81,65.43
2021-07-03 22:30:00,1.011,-10.600999999999999,10.6490995864,1.011,-10.600999999999999,10.6490995864,0.0,0.0,0.0,0.0,58.731,-10.600999999999999,59.6800767593,1.011,-10.600999999999999,10.6490995864,57.72,0.0,57.72,65.62
2021-07-03 23:00:00,0.24150000000000002,-11.2785,11.2810852536,0.24150000000000002,-11.2785,11.2810852536,0.0,0.0,0.0,0.0,64.5315,-11.2785,65.5096867227,0.24150000000000002,-11.2785,11.2810852536,64.29,0.0,64.29,65.38
2021-07-03 23:30:00,0.127,-10.956,10.956736056,0.127,-10.956,10.956736056,0.0,0.0,0.0,0.0,61.507,-10.956,62.4751549418,0.127,-10.956,10.956736056,61.38,0.0,61.38,65.54
2021-07-04 00:00:00,0.0625,-11.355,11.3551720044,0.0625,-11.355,11.3551720044,0.0,0.0,0.0,0.0,67.8925,-11.355,68.8355110481,0.0625,-11.355,11.3551720044,67.83,0.0,67.83,65.84
2021-07-04 00:30:00,0.3145,-11.99,11.9941239884,0.3145,-11.99,11.9941239884,0.0,0.0,0.0,0.0,60.6145,-11.99,61.7889772553,0.3145,-11.99,11.9941239884,60.3,0.0,60.3,65.84
2021-07-04 01:00:00,0.48250000000000004,-12.243,12.25250404,0.48250000000000004,-12.243,12.25250404,0.0,0.0,0.0,0.0,57.7625,-12.243,59.045723429,0.48250000000000004,-12.243,12.25250404,57.28,0.0,57.28,66.01
2021-07-04 01:30:00,1.5775000000000001,-12.5235,12.6224624579,1.5775000000000001,-12.5235,12.6224624579,0.0,0.0,0.0,0.0,53.5475,-12.5235,54.9924795631,1.5775000000000001,-12.5235,12.6224624579,51.97,0.0,51.97,66.07
2021-07-04 02:00:00,1.7845,-12.8035,12.9272600539,1.7845,-12.8035,12.9272600539,0.0,0.0,0.0,0.0,51.5945,-12.8035,53.1594022022,1.7845,-12.8035,12.9272600539,49.81,0.0,49.81,66.11
2021-07-04 02:30:00,1.839,-12.575,12.7087586333,1.839,-12.575,12.7087586333,0.0,0.0,0.0,0.0,48.439,-12.575,50.0446535206,1.839,-12.575,12.7087586333,46.6,0.0,46.6,66.16
2021-07-04 03:00:00,2.142,-12.2585,12.4442350609,2.142,-12.2585,12.4442350609,0.0,0.0,0.0,0.0,45.032,-12.2585,46.6706743711,2.142,-12.2585,12.4442350609,42.89,0.0,42.89,66.16
2021-07-04 03:30:00,2.0925,-12.258,12.4353174567,2.0925,-12.258,12.4353174567,0.0,0.0,0.0,0.0,42.6125,-12.258,44.3405426247,2.0925,-12.258,12.4353174567,40.52,0.0,40.52,66.08
2021-07-04 04:00:00,3.497,-11.674,12.1865206273,3.497,-11.674,12.1865206273,0.0,0.0,0.0,0.0,39.157,-11.674,40.8601630565,3.497,-11.674,12.1865206273,35.66,0.0,35.66,66.16
2021-07-04 04:30:00,2.5005,-10.043,10.3496062365,2.5005,-10.043,10.3496062365,0.0,0.0,0.0,0.0,55.2205,-10.043,56.1263348995,2.5005,-10.043,10.3496062365,52.72,0.0,52.72,66.16
2021-07-04 05:00:00,1.0045,-10.6885,10.7355974449,1.0045,-10.6885,10.7355974449,0.0,0.0,0.0,0.0,64.8545,-10.6885,65.7293709273,1.0045,-10.6885,10.7355974449,63.85,0.0,63.85,65.2
2021-07-04 05:30:00,1.052,-9.881,9.9368438148,1.052,-9.881,9.9368438148,0.0,0.0,0.0,0.0,62.732,-9.881,63.5054169737,1.052,-9.881,9.9368438148,61.68,0.0,61.68,65.2
2021-07-04 06:00:00,0.4035,-9.917,9.9252053505,0.4035,-9.917,9.9252053505,0.0,0.0,0.0,0.0,62.9135,-9.917,63.6903082992,0.4035,-9.917,9.9252053505,62.51,0.0,62.51,65.04
2021-07-04 06:30:00,0.003,-9.341,9.3410004817,0.003,-9.341,9.3410004817,0.0,0.0,0.0,0.0,62.933,-9.341,63.6224549196,0.003,-9.341,9.3410004817,62.93,0.0,62.93,65.18
2021-07-04 07:00:00,0.003,-8.7205,8.720500516,0.003,-8.7205,8.720500516,0.0,0.0,0.0,0.0,52.913,-8.7205,53.626790779,0.003,-8.7205,8.720500516,52.91,0.0,52.91,65.22
2021-07-04 07:30:00,0.0035,-7.665,7.6650007990999995,0.0035,-7.665,7.6650007990999995,0.0,0.0,0.0,0.0,42.4135,-7.665,43.1005476444,0.0035,-7.665,7.6650007990999995,42.41,0.0,42.41,65.28
2021-07-04 08:00:00,0.023,-6.793,6.793038937,0.023,-6.793,6.793038937,0.0,0.0,0.0,0.0,40.793,-6.793,41.3547300559,0.023,-6.793,6.793038937,40.77,0.0,40.77,65.28
2021-07-04 08:30:00,0.29350000000000004,-9.1985,9.2031812163,0.29350000000000004,-9.1985,9.2031812163,0.0,0.0,0.0,0.0,59.5735,-9.1985,60.2794683495,0.29350000000000004,-9.1985,9.2031812163,59.28,0.0,59.28,64.98
2021-07-04 09:00:00,0.24,-9.8995,9.9024088105,0.24,-9.8995,9.9024088105,0.0,0.0,0.0,0.0,66.06,-9.8995,66.7976324449,0.24,-9.8995,9.9024088105,65.82,0.0,65.82,64.98
2021-07-04 09:30:00,0.109,-9.3095,9.3101380897,0.109,-9.3095,9.3101380897,0.0,0.0,0.0,0.0,59.629,-9.3095,60.3513415862,0.109,-9.3095,9.3101380897,59.52,0.0,59.52,65.06
2021-07-04 10:00:00,0.7975,-9.2225,9.2569170084,0.7975,-9.2225,9.2569170084,0.0,0.0,0.0,0.0,68.7175,-9.2225,69.3336088236,0.7975,-9.2225,9.2569170084,67.92,0.0,67.92,65.06
2021-07-04 10:30:00,1.174,-8.537,8.617345589,1.174,-8.537,8.617345589,0.0,0.0,0.0,0.0,59.404,-8.537,60.0142948388,1.174,-8.537,8.617345589,58.23,0.0,58.23,64.74
2021-07-04 11:00:00,0.6945,-8.874,8.9011351102,0.6945,-8.874,8.9011351102,0.0,0.0,0.0,0.0,55.5245,-8.874,56.2291559269,0.6945,-8.874,8.9011351102,54.83,0.0,54.83,64.58
2021-07-04 11:30:00,1.2205,-11.775500000000001,11.8385818619,1.2205,-11.775500000000001,11.8385818619,0.0,0.0,0.0,0.0,56.3405,-11.775500000000001,57.5579216138,1.2205,-11.775500000000001,11.8385818619,55.12,0.0,55.12,64.52
2021-07-04 12:00:00,0.968,-12.2365,12.2747283575,0.968,-12.2365,12.2747283575,0.0,0.0,0.0,0.0,63.338,-12.2365,64.5091790077,0.968,-12.2365,12.2747283575,62.37,0.0,62.37,65.0
2021-07-04 12:30:00,2.055,-11.925,12.1007706366,2.055,-11.925,12.1007706366,0.0,0.0,0.0,0.0,54.005,-11.925,55.3059278016,2.055,-11.925,12.1007706366,51.95,0.0,51.95,65.35
2021-07-04 13:00:00,2.445,-13.309,13.5317222112,2.445,-13.309,13.5317222112,0.0,0.0,0.0,0.0,68.875,-13.309,70.1490919827,2.445,-13.309,13.5317222112,66.43,0.0,66.43,65.35
2021-07-04 13:30:00,4.149,-14.684,15.2589009106,4.149,-14.684,15.2589009106,0.0,0.0,0.0,0.0,82.579,-14.684,83.87437688,4.149,-14.684,15.2589009106,78.43,0.0,78.43,65.4
2021-07-04 14:00:00,1.2835,-14.3785,14.4356722912,1.2835,-14.3785,14.4356722912,0.0,0.0,0.0,0.0,77.2935,-14.3785,78.6195039701,1.2835,-14.3785,14.4356722912,76.01,0.0,76.01,65.55
2021-07-04 14:30:00,1.0855,-12.6415,12.6880192505,1.0855,-12.6415,12.6880192505,0.0,0.0,0.0,0.0,74.5755,-12.6415,75.6393596119,1.0855,-12.6415,12.6880192505,73.49,0.0,73.49,65.75
2021-07-04 15:00:00,0.763,-12.3025,12.3261378886,0.763,-12.3025,12.3261378886,0.0,0.0,0.0,0.0,67.923,-12.3025,69.0281495859,0.763,-12.3025,12.3261378886,67.16,0.0,67.16,65.44
2021-07-04 15:30:00,1.0045,-11.991,12.033000509,1.0045,-11.991,12.033000509,0.0,0.0,0.0,0.0,59.6245,-11.991,60.8182956128,1.0045,-11.991,12.033000509,58.62,0.0,58.62,65.49
2021-07-04 16:00:00,2.1655,-12.6705,12.8542195601,2.1655,-12.6705,12.8542195601,0.0,0.0,0.0,0.0,57.1655,-12.6705,58.5528475866,2.1655,-12.6705,12.8542195601,55.0,0.0,55.0,65.49
2021-07-04 16:30:00,2.12,-12.421,12.6006206593,2.12,-12.421,12.6006206593,0.0,0.0,0.0,0.0,59.15,-12.421,60.4400838931,2.12,-12.421,12.6006206593,57.03,0.0,57.03,65.57
2021-07-04 17:00:00,3.7245,-12.798,13.328942353,3.7245,-12.798,13.328942353,0.0,0.0,0.0,0.0,52.5945,-12.798,54.1291994606,3.7245,-12.798,13.328942353,48.87,0.0,48.87,65.57
2021-07-04 17:30:00,8.0555,-12.7095,15.0473409777,8.0555,-12.7095,15.0473409777,0.0,0.0,0.0,0.0,48.0755,-12.7095,49.7271061947,8.0555,-12.7095,15.0473409777,40.02,0.0,40.02,65.82
2021-07-04 18:00:00,10.6575,-12.2505,16.2375200231,10.6575,-12.2505,16.2375200231,0.0,0.0,0.0,0.0,49.8075,-12.2505,51.2919273034,10.6575,-12.2505,16.2375200231,39.15,0.0,39.15,66.01
2021-07-04 18:30:00,12.316,-12.932,17.8583448281,12.316,-12.932,17.8583448281,0.0,0.0,0.0,0.0,47.086,-12.932,48.8295814031,12.316,-12.932,17.8583448281,34.77,0.0,34.77,65.77
2021-07-04 19:00:00,10.368,-12.6845,16.3826726834,10.368,-12.6845,16.3826726834,0.0,0.0,0.0,0.0,47.158,-12.6845,48.8341428127,10.368,-12.6845,16.3826726834,36.79,0.0,36.79,65.95
2021-07-04 19:30:00,11.6305,-13.2055,17.5969815736,11.6305,-13.2055,17.5969815736,0.0,0.0,0.0,0.0,44.7205,-13.2055,46.6294794149,11.6305,-13.2055,17.5969815736,33.09,0.0,33.09,66.0
2021-07-04 20:00:00,11.381,-12.926,17.2223296043,11.381,-12.926,17.2223296043,0.0,0.0,0.0,0.0,49.471,-12.926,51.1318033811,11.381,-12.926,17.2223296043,38.09,0.0,38.09,66.0
2021-07-04 20:30:00,16.8795,-12.049,20.7387540911,16.8795,-12.049,20.7387540911,0.0,0.0,0.0,0.0,47.5295,-12.049,49.0329661682,16.8795,-12.049,20.7387540911,30.65,0.0,30.65,66.0
2021-07-04 21:00:00,12.049,-11.7625,16.8384918342,12.049,-11.7625,16.8384918342,0.0,0.0,0.0,0.0,49.039,-11.7625,50.4299506965,12.049,-11.7625,16.8384918342,36.99,0.0,36.99,65.65
2021-07-04 21:30:00,12.16,-13.3245,18.0390659473,12.16,-13.3245,18.0390659473,0.0,0.0,0.0,0.0,55.19,-13.3245,56.7756849386,12.16,-13.3245,18.0390659473,43.03,0.0,43.03,65.76
2021-07-04 22:00:00,10.8695,-12.5145,16.575848108,10.8695,-12.5145,16.575848108,0.0,0.0,0.0,0.0,55.1595,-12.5145,56.5613220364,10.8695,-12.5145,16.575848108,44.29,0.0,44.29,65.92
2021-07-04 22:30:00,16.0255,-12.686,20.4389639231,16.0255,-12.686,20.4389639231,0.0,0.0,0.0,0.0,66.8055,-12.686,67.9993340133,16.0255,-12.686,20.4389639231,50.78,0.0,50.78,65.78
2021-07-04 23:00:00,14.1665,-12.972,19.2083967642,14.1665,-12.972,19.2083967642,0.0,0.0,0.0,0.0,63.5165,-12.972,64.8276064362,14.1665,-12.972,19.2083967642,49.35,0.0,49.35,65.29
2021-07-04 23:30:00,14.692,-13.3475,19.8497007597,14.692,-13.3475,19.8497007597,0.0,0.0,0.0,0.0,65.342,-13.3475,66.6913241753,14.692,-13.3475,19.8497007597,50.65,0.0,50.65,65.67
2021-07-05 00:00:00,11.0295,-13.8885,17.7352841111,11.0295,-13.8885,17.7352841111,0.0,0.0,0.0,0.0,66.7995,-13.8885,68.2280267376,11.0295,-13.8885,17.7352841111,55.77,0.0,55.77,65.67
2021-07-05 00:30:00,13.119,-11.036,17.1435543864,13.119,-11.036,17.1435543864,0.0,0.0,0.0,0.0,54.849,-11.036,55.9482448071,13.119,-11.036,17.1435543864,41.73,0.0,41.73,65.87
2021-07-05 01:00:00,16.035,-11.991,20.0226198585,16.035,-11.991,20.0226198585,0.0,0.0,0.0,0.0,53.595,-11.991,54.9200155317,16.035,-11.991,20.0226198585,37.56,0.0,37.56,65.18
2021-07-05 01:30:00,13.889,-12.2395,18.5124196487,13.889,-12.2395,18.5124196487,0.0,0.0,0.0,0.0,67.129,-12.2395,68.2356798255,13.889,-12.2395,18.5124196487,53.24,0.0,53.24,65.23
2021-07-05 02:00:00,14.444,-11.9155,18.7245367433,14.444,-11.9155,18.7245367433,0.0,0.0,0.0,0.0,61.404,-11.9155,62.5494233087,14.444,-11.9155,18.7245367433,46.96,0.0,46.96,65.02
2021-07-05 02:30:00,14.6305,-12.216,19.0599629131,14.6305,-12.216,19.0599629131,0.0,0.0,0.0,0.0,63.1505,-12.216,64.3211963994,14.6305,-12.216,19.0599629131,48.52,0.0,48.52,65.02
2021-07-05 03:00:00,13.296,-10.812,17.1371806316,13.296,-10.812,17.1371806316,0.0,0.0,0.0,0.0,46.176,-10.812,47.424912440599996,13.296,-10.812,17.1371806316,32.88,0.0,32.88,65.02
2021-07-05 03:30:00,13.827,-11.118,17.742487227,13.827,-11.118,17.742487227,0.0,0.0,0.0,0.0,47.567,-11.118,48.8490472067,13.827,-11.118,17.742487227,33.74,0.0,33.74,65.23
2021-07-05 04:00:00,3.65,-10.385,11.0077574919,3.65,-10.385,11.0077574919,0.0,0.0,0.0,0.0,32.94,-10.385,34.5382660972,3.65,-10.385,11.0077574919,29.29,0.0,29.29,65.38
2021-07-05 04:30:00,3.2355,-10.565,11.049329629,3.2355,-10.565,11.049329629,0.0,0.0,0.0,0.0,35.8055,-10.565,37.331662905,3.2355,-10.565,11.049329629,32.57,0.0,32.57,65.48
2021-07-05 05:00:00,2.157,-10.914,11.1251087635,2.157,-10.914,11.1251087635,0.0,0.0,0.0,0.0,40.087,-10.914,41.5461546355,2.157,-10.914,11.1251087635,37.93,0.0,37.93,65.48
2021-07-05 05:30:00,1.202,-10.4845,10.5531769743,1.202,-10.4845,10.5531769743,0.0,0.0,0.0,0.0,40.842,-10.4845,42.1662626308,1.202,-10.4845,10.5531769743,39.64,0.0,39.64,65.26
2021-07-05 06:00:00,1.2730000000000001,-10.2015,10.2806192056,1.2730000000000001,-10.2015,10.2806192056,0.0,0.0,0.0,0.0,37.693,-10.2015,39.0491082004,1.2730000000000001,-10.2015,10.2806192056,36.42,0.0,36.42,65.41
2021-07-05 06:30:00,0.987,-10.7225,10.7678305731,0.987,-10.7225,10.7678305731,0.0,0.0,0.0,0.0,57.827,-10.7225,58.8127021591,0.987,-10.7225,10.7678305731,56.84,0.0,56.84,65.76
2021-07-05 07:00:00,0.5915,-11.632,11.6470295033,0.5915,-11.632,11.6470295033,0.0,0.0,0.0,0.0,72.3115,-11.632,73.241084483,0.5915,-11.632,11.6470295033,71.72,0.0,71.72,65.05
2021-07-05 07:30:00,0.15,-12.0015,12.0024373462,0.15,-12.0015,12.0024373462,0.0,0.0,0.0,0.0,75.23,-12.0015,76.1812897124,0.15,-12.0015,12.0024373462,75.08,0.0,75.08,65.17
2021-07-05 08:00:00,0.0235,-10.9725,10.9725251652,0.0235,-10.9725,10.9725251652,0.0,0.0,0.0,0.0,58.5035,-10.9725,59.5235690168,0.0235,-10.9725,10.9725251652,58.48,0.0,58.48,64.95
2021-07-05 08:30:00,0.023,-13.4225,13.4225197057,0.023,-13.4225,13.4225197057,0.0,0.0,0.0,0.0,79.003,-13.4225,80.1351203609,0.023,-13.4225,13.4225197057,78.98,0.0,78.98,65.03
2021-07-05 09:00:00,0.025,-12.614,12.614024774,0.025,-12.614,12.614024774,0.0,0.0,0.0,0.0,79.135,-12.614,80.1340203721,0.025,-12.614,12.614024774,79.11,0.0,79.11,64.91
2021-07-05 09:30:00,0.049,-12.209,12.2090983287,0.049,-12.209,12.2090983287,0.0,0.0,0.0,0.0,73.809,-12.209,74.8119519997,0.049,-12.209,12.2090983287,73.76,0.0,73.76,65.01
2021-07-05 10:00:00,2.0395,-11.939,12.1119478718,2.0395,-11.939,12.1119478718,0.0,0.0,0.0,0.0,69.1895,-11.939,70.2120120154,2.0395,-11.939,12.1119478718,67.15,0.0,67.15,64.8
2021-07-05 10:30:00,1.1765,-11.8205,11.878904516,1.1765,-11.8205,11.878904516,0.0,0.0,0.0,0.0,69.4565,-11.8205,70.4551602972,1.1765,-11.8205,11.878904516,68.28,0.0,68.28,64.68
2021-07-05 11:00:00,1.061,-11.2985,11.3482079312,1.061,-11.2985,11.3482079312,0.0,0.0,0.0,0.0,67.161,-11.2985,68.1047430305,1.061,-11.2985,11.3482079312,66.1,0.0,66.1,64.76
2021-07-05 11:30:00,0.7205,-11.211,11.2341284152,0.7205,-11.211,11.2341284152,0.0,0.0,0.0,0.0,68.5305,-11.211,69.441457007,0.7205,-11.211,11.2341284152,67.81,0.0,67.81,64.76
2021-07-05 12:00:00,0.7445,-11.147,11.1718346412,0.7445,-11.147,11.1718346412,0.0,0.0,0.0,0.0,63.5945,-11.147,64.564046026,0.7445,-11.147,11.1718346412,62.85,0.0,62.85,64.55
2021-07-05 12:30:00,0.21350000000000002,-11.0475,11.0495628194,0.21350000000000002,-11.0475,11.0495628194,0.0,0.0,0.0,0.0,59.2935,-11.0475,60.3138988833,0.21350000000000002,-11.0475,11.0495628194,59.08,0.0,59.08,64.97
2021-07-05 13:00:00,0.17650000000000002,-12.5975,12.5987363851,0.17650000000000002,-12.5975,12.5987363851,0.0,0.0,0.0,0.0,78.3865,-12.5975,79.3923194553,0.17650000000000002,-12.5975,12.5987363851,78.21,0.0,78.21,64.88
2021-07-05 13:30:00,0.1615,-13.004,13.0050028162,0.1615,-13.004,13.0050028162,0.0,0.0,0.0,0.0,79.9515,-13.004,81.0021380474,0.1615,-13.004,13.0050028162,79.79,0.0,79.79,64.88
2021-07-05 14:00:00,0.0145,-11.9125,11.9125088248,0.0145,-11.9125,11.9125088248,0.0,0.0,0.0,0.0,61.8145,-11.9125,62.9518869177,0.0145,-11.9125,11.9125088248,61.8,0.0,61.8,65.07
2021-07-05 14:30:00,0.0115,-11.5115,11.5115057443,0.0115,-11.5115,11.5115057443,0.0,0.0,0.0,0.0,67.5015,-11.5115,68.4760332854,0.0115,-11.5115,11.5115057443,67.49,0.0,67.49,65.26
2021-07-05 15:00:00,0.011,-10.487,10.487005769,0.011,-10.487,10.487005769,0.0,0.0,0.0,0.0,53.671,-10.487,54.6859525838,0.011,-10.487,10.487005769,53.66,0.0,53.66,65.32
2021-07-05 15:30:00,0.011,-10.89,10.8900055556,0.011,-10.89,10.8900055556,0.0,0.0,0.0,0.0,55.821,-10.89,56.8733341822,0.011,-10.89,10.8900055556,55.81,0.0,55.81,65.55
2021-07-05 16:00:00,0.0105,-11.7145,11.7145047057,0.0105,-11.7145,11.7145047057,0.0,0.0,0.0,0.0,65.6905,-11.7145,66.72684093,0.0105,-11.7145,11.7145047057,65.68,0.0,65.68,65.44
2021-07-05 16:30:00,0.01,-12.7925,12.7925039085,0.01,-12.7925,12.7925039085,0.0,0.0,0.0,0.0,79.13,-12.7925,80.1573761812,0.01,-12.7925,12.7925039085,79.12,0.0,79.12,65.19
2021-07-05 17:00:00,0.0095,-12.816,12.816003521,0.0095,-12.816,12.816003521,0.0,0.0,0.0,0.0,78.8495,-12.816,79.8842506772,0.0095,-12.816,12.816003521,78.84,0.0,78.84,65.1
2021-07-05 17:30:00,0.4435,-11.9705,11.97871289,0.4435,-11.9705,11.97871289,0.0,0.0,0.0,0.0,67.9535,-11.9705,68.9997900903,0.4435,-11.9705,11.97871289,67.51,0.0,67.51,65.1
2021-07-05 18:00:00,1.3525,-11.5885,11.6671585444,1.3525,-11.5885,11.6671585444,0.0,0.0,0.0,0.0,67.9925,-11.5885,68.9729902824,1.3525,-11.5885,11.6671585444,66.64,0.0,66.64,64.98
2021-07-05 18:30:00,1.869,-11.947,12.0923103665,1.869,-11.947,12.0923103665,0.0,0.0,0.0,0.0,67.929,-11.947,68.9715872661,1.869,-11.947,12.0923103665,66.06,0.0,66.06,64.86
2021-07-05 19:00:00,2.56,-12.152,12.418723928,2.56,-12.152,12.418723928,0.0,0.0,0.0,0.0,72.36,-12.152,73.3732969411,2.56,-12.152,12.418723928,69.8,0.0,69.8,64.86
2021-07-05 19:30:00,2.292,-11.8215,12.0416413437,2.292,-11.8215,12.0416413437,0.0,0.0,0.0,0.0,56.122,-11.8215,57.3535242705,2.292,-11.8215,12.0416413437,53.83,0.0,53.83,65.66
2021-07-05 20:00:00,0.913,-11.625,11.6607973141,0.913,-11.625,11.6607973141,0.0,0.0,0.0,0.0,57.513,-11.625,58.6761092268,0.913,-11.625,11.6607973141,56.6,0.0,56.6,65.66
2021-07-05 20:30:00,0.7265,-11.8835,11.9056866455,0.7265,-11.8835,11.9056866455,0.0,0.0,0.0,0.0,56.9765,-11.8835,58.2025697414,0.7265,-11.8835,11.9056866455,56.25,0.0,56.25,65.66
2021-07-05 21:00:00,1.3915,-14.4595,14.5263007163,1.3915,-14.4595,14.5263007163,0.0,0.0,0.0,0.0,65.6415,-14.4595,67.2152041022,1.3915,-14.4595,14.5263007163,64.25,0.0,64.25,65.73
2021-07-05 21:30:00,1.2825,-14.775,14.8305573479,1.2825,-14.775,14.8305573479,0.0,0.0,0.0,0.0,71.9525,-14.775,73.4538146133,1.2825,-14.775,14.8305573479,70.67,0.0,70.67,65.73
2021-07-05 22:00:00,1.455,-14.1745,14.2489815513,1.455,-14.1745,14.2489815513,0.0,0.0,0.0,0.0,72.275,-14.1745,73.6518300876,1.455,-14.1745,14.2489815513,70.82,0.0,70.82,65.67
2021-07-05 22:30:00,1.8355000000000001,-15.1615,15.2722016258,1.8355000000000001,-15.1615,15.2722016258,0.0,0.0,0.0,0.0,79.0755,-15.1615,80.5158728606,1.8355000000000001,-15.1615,15.2722016258,77.24,0.0,77.24,65.52
2021-07-05 23:00:00,2.4185,-15.9865,16.1684051316,2.4185,-15.9865,16.1684051316,0.0,0.0,0.0,0.0,65.5685,-15.9865,67.4892315447,2.4185,-15.9865,16.1684051316,63.15,0.0,63.15,65.67
2021-07-05 23:30:00,3.1195,-14.484,14.816124198,3.1195,-14.484,14.816124198,0.0,0.0,0.0,0.0,62.7795,-14.484,64.4286572594,3.1195,-14.484,14.816124198,59.66,0.0,59.66,65.98
2021-07-06 00:00:00,4.5245,-15.0095,15.6766128516,4.5245,-15.0095,15.6766128516,0.0,0.0,0.0,0.0,72.4045,-15.0095,73.943875409,4.5245,-15.0095,15.6766128516,67.88,0.0,67.88,65.38
2021-07-06 00:30:00,2.9875,-14.9065,15.2029240115,2.9875,-14.9065,15.2029240115,0.0,0.0,0.0,0.0,76.8675,-14.9065,78.2995293632,2.9875,-14.9065,15.2029240115,73.88,0.0,73.88,65.24
2021-07-06 01:00:00,0.97,-13.47,13.5048805993,0.97,-13.47,13.5048805993,0.0,0.0,0.0,0.0,60.07,-13.47,61.5617234976,0.97,-13.47,13.5048805993,59.1,0.0,59.1,65.09
2021-07-06 01:30:00,0.5700000000000001,-12.821,12.8336643637,0.5700000000000001,-12.821,12.8336643637,0.0,0.0,0.0,0.0,56.82,-12.821,58.24852308,0.5700000000000001,-12.821,12.8336643637,56.25,0.0,56.25,65.3
2021-07-06 02:00:00,0.646,-12.1935,12.2106002412,0.646,-12.1935,12.2106002412,0.0,0.0,0.0,0.0,53.946,-12.1935,55.3068925022,0.646,-12.1935,12.2106002412,53.3,0.0,53.3,65.3
2021-07-06 02:30:00,0.746,-10.338,10.3648810895,0.746,-10.338,10.3648810895,0.0,0.0,0.0,0.0,65.056,-10.338,65.8722808167,0.746,-10.338,10.3648810895,64.31,0.0,64.31,65.16
2021-07-06 03:00:00,0.085,-11.431,11.4313160222,0.085,-11.431,11.4313160222,0.0,0.0,0.0,0.0,76.805,-11.431,77.6509870253,0.085,-11.431,11.4313160222,76.72,0.0,76.72,64.51
2021-07-06 03:30:00,0.059000000000000004,-10.736,10.7361621169,0.059000000000000004,-10.736,10.7361621169,0.0,0.0,0.0,0.0,73.709,-10.736,74.4867664555,0.059000000000000004,-10.736,10.7361621169,73.65,0.0,73.65,64.51
2021-07-06 04:00:00,0.049,-10.683,10.6831123742,0.049,-10.683,10.6831123742,0.0,0.0,0.0,0.0,78.419,-10.683,79.1433259978,0.049,-10.683,10.6831123742,78.37,0.0,78.37,64.57
2021-07-06 04:30:00,0.037,-10.38,10.3800659439,0.037,-10.38,10.3800659439,0.0,0.0,0.0,0.0,72.597,-10.38,73.3353176103,0.037,-10.38,10.3800659439,72.56,0.0,72.56,64.47
2021-07-06 05:00:00,0.149,-9.686,9.6871459677,0.149,-9.686,9.6871459677,0.0,0.0,0.0,0.0,70.209,-9.686,70.8739887194,0.149,-9.686,9.6871459677,70.06,0.0,70.06,64.65
2021-07-06 05:30:00,0.12350000000000001,-10.0235,10.0242607957,0.12350000000000001,-10.0235,10.0242607957,0.0,0.0,0.0,0.0,60.3135,-10.0235,61.1407297511,0.12350000000000001,-10.0235,10.0242607957,60.19,0.0,60.19,64.56
2021-07-06 06:00:00,0.649,-9.0305,9.0537909878,0.649,-9.0305,9.0537909878,0.0,0.0,0.0,0.0,52.699,-9.0305,53.4671350574,0.649,-9.0305,9.0537909878,52.05,0.0,52.05,64.97
2021-07-06 06:30:00,1.4905,-8.775500000000001,8.9011791635,1.4905,-8.775500000000001,8.9011791635,0.0,0.0,0.0,0.0,49.6905,-8.775500000000001,50.4594410443,1.4905,-8.775500000000001,8.9011791635,48.2,0.0,48.2,64.88
2021-07-06 07:00:00,3.524,-8.3355,9.0498141556,3.524,-8.3355,9.0498141556,0.0,0.0,0.0,0.0,42.874,-8.3355,43.6767722737,3.524,-8.3355,9.0498141556,39.35,0.0,39.35,65.01
2021-07-06 07:30:00,4.881,-7.779,9.1835179534,4.881,-7.779,9.1835179534,0.0,0.0,0.0,0.0,37.951,-7.779,38.7400470057,4.881,-7.779,9.1835179534,33.07,0.0,33.07,65.01
2021-07-06 08:00:00,3.059,-7.466,8.0683726364,3.059,-7.466,8.0683726364,0.0,0.0,0.0,0.0,42.059,-7.466,42.716514804,3.059,-7.466,8.0683726364,39.0,0.0,39.0,65.01
2021-07-06 08:30:00,3.129,-5.94,6.7137352495,3.129,-5.94,6.7137352495,0.0,0.0,0.0,0.0,37.939,-5.94,38.4011890571,3.129,-5.94,6.7137352495,34.81,0.0,34.81,65.19
2021-07-06 09:00:00,2.9165,-5.675,6.3805640229,2.9165,-5.675,6.3805640229,0.0,0.0,0.0,0.0,34.3365,-5.675,34.8023110906,2.9165,-5.675,6.3805640229,31.42,0.0,31.42,64.8
2021-07-06 09:30:00,2.9865,-4.8545,5.69959231,2.9865,-4.8545,5.69959231,0.0,0.0,0.0,0.0,32.3965,-4.8545,32.7581956539,2.9865,-4.8545,5.69959231,29.41,0.0,29.41,64.95
2021-07-06 10:00:00,3.5745,-4.899,6.0644250552,3.5745,-4.899,6.0644250552,0.0,0.0,0.0,0.0,30.9445,-4.899,31.3298943702,3.5745,-4.899,6.0644250552,27.37,0.0,27.37,64.83
2021-07-06 10:30:00,2.3395,-4.9615,5.4854117895,2.3395,-4.9615,5.4854117895,0.0,0.0,0.0,0.0,33.2695,-4.9615,33.6374213117,2.3395,-4.9615,5.4854117895,30.93,0.0,30.93,64.87
2021-07-06 11:00:00,2.746,-5.212,5.8911340165,2.746,-5.212,5.8911340165,0.0,0.0,0.0,0.0,34.156,-5.212,34.5513716081,2.746,-5.212,5.8911340165,31.41,0.0,31.41,64.87
2021-07-06 11:30:00,4.344,-5.2565,6.8191735753,4.344,-5.2565,6.8191735753,0.0,0.0,0.0,0.0,31.934,-5.2565,32.3637319889,4.344,-5.2565,6.8191735753,27.59,0.0,27.59,64.87
2021-07-06 12:00:00,5.2385,-4.894,7.1688993751,5.2385,-4.894,7.1688993751,0.0,0.0,0.0,0.0,30.8785,-4.894,31.2639248696,5.2385,-4.894,7.1688993751,25.64,0.0,25.64,64.83
2021-07-06 12:30:00,5.7595,-5.6685,8.0810724845,5.7595,-5.6685,8.0810724845,0.0,0.0,0.0,0.0,32.4795,-5.6685,32.9704384639,5.7595,-5.6685,8.0810724845,26.72,0.0,26.72,64.62
2021-07-06 13:00:00,9.4055,-6.4835,11.4236247531,9.4055,-6.4835,11.4236247531,0.0,0.0,0.0,0.0,36.5455,-6.4835,37.116160126,9.4055,-6.4835,11.4236247531,27.14,0.0,27.14,64.44
2021-07-06 13:30:00,8.508,-9.1895,12.5232972595,8.508,-9.1895,12.5232972595,0.0,0.0,0.0,0.0,36.358,-9.1895,37.5013476325,8.508,-9.1895,12.5232972595,27.85,0.0,27.85,64.36
2021-07-06 14:00:00,8.4895,-8.981,12.3583967913,8.4895,-8.981,12.3583967913,0.0,0.0,0.0,0.0,52.5795,-8.981,53.340999065,8.4895,-8.981,12.3583967913,44.09,0.0,44.09,65.12
2021-07-06 14:30:00,8.499,-9.5975,12.819711668,8.499,-9.5975,12.819711668,0.0,0.0,0.0,0.0,59.869,-9.5975,60.6333997665,8.499,-9.5975,12.819711668,51.37,0.0,51.37,64.7
2021-07-06 15:00:00,9.194,-9.769,13.4150287737,9.194,-9.769,13.4150287737,0.0,0.0,0.0,0.0,56.724,-9.769,57.5590612936,9.194,-9.769,13.4150287737,47.53,0.0,47.53,64.82
2021-07-06 15:30:00,8.3245,-10.4355,13.3490434301,8.3245,-10.4355,13.3490434301,0.0,0.0,0.0,0.0,61.1545,-10.4355,62.0384762103,8.3245,-10.4355,13.3490434301,52.83,0.0,52.83,64.82
2021-07-06 16:00:00,8.8225,-10.969,14.0767704837,8.8225,-10.969,14.0767704837,0.0,0.0,0.0,0.0,63.9725,-10.969,64.9060838231,8.8225,-10.969,14.0767704837,55.15,0.0,55.15,64.7
2021-07-06 16:30:00,8.486,-11.681000000000001,14.4380731748,8.486,-11.681000000000001,14.4380731748,0.0,0.0,0.0,0.0,65.256,-11.681000000000001,66.2932221045,8.486,-11.681000000000001,14.4380731748,56.77,0.0,56.77,64.56
2021-07-06 17:00:00,8.432,-10.3505,13.35033611,8.432,-10.3505,13.35033611,0.0,0.0,0.0,0.0,53.902,-10.3505,54.8867785013,8.432,-10.3505,13.35033611,45.47,0.0,45.47,64.43
2021-07-06 17:30:00,7.645,-10.5445,13.0243044056,7.645,-10.5445,13.0243044056,0.0,0.0,0.0,0.0,57.965,-10.5445,58.9162770824,7.645,-10.5445,13.0243044056,50.32,0.0,50.32,64.89
2021-07-06 18:00:00,8.576,-10.08,13.2345825775,8.576,-10.08,13.2345825775,0.0,0.0,0.0,0.0,42.536,-10.08,43.7140446081,8.576,-10.08,13.2345825775,33.96,0.0,33.96,64.65
2021-07-06 18:30:00,8.896,-11.4125,14.4701061589,8.896,-11.4125,14.4701061589,0.0,0.0,0.0,0.0,59.226,-11.4125,60.3155388955,8.896,-11.4125,14.4701061589,50.33,0.0,50.33,64.73
2021-07-06 19:00:00,6.2780000000000005,-9.954,11.768406859,6.2780000000000005,-9.954,11.768406859,0.0,0.0,0.0,0.0,59.508,-9.954,60.3347675888,6.2780000000000005,-9.954,11.768406859,53.23,0.0,53.23,64.73
2021-07-06 19:30:00,7.0655,-11.697,13.6653247034,7.0655,-11.697,13.6653247034,0.0,0.0,0.0,0.0,70.7555,-11.697,71.7158322077,7.0655,-11.697,13.6653247034,63.69,0.0,63.69,64.73
2021-07-06 20:00:00,7.997,-12.0205,14.4376046923,7.997,-12.0205,14.4376046923,0.0,0.0,0.0,0.0,72.537,-12.0205,73.5262455811,7.997,-12.0205,14.4376046923,64.54,0.0,64.54,64.53
2021-07-06 20:30:00,7.3305,-11.956,14.0243419186,7.3305,-11.956,14.0243419186,0.0,0.0,0.0,0.0,61.7805,-11.956,62.9267519919,7.3305,-11.956,14.0243419186,54.45,0.0,54.45,64.37
2021-07-06 21:00:00,5.391,-9.973,11.3368253934,5.391,-9.973,11.3368253934,0.0,0.0,0.0,0.0,48.111,-9.973,49.1337872548,5.391,-9.973,11.3368253934,42.72,0.0,42.72,64.68
2021-07-06 21:30:00,5.638,-10.464,11.8862248002,5.638,-10.464,11.8862248002,0.0,0.0,0.0,0.0,57.528,-10.464,58.4719255712,5.638,-10.464,11.8862248002,51.89,0.0,51.89,64.76
2021-07-06 22:00:00,6.391,-10.025,11.8888816127,6.391,-10.025,11.8888816127,0.0,0.0,0.0,0.0,51.461,-10.025,52.4283811118,6.391,-10.025,11.8888816127,45.07,0.0,45.07,64.45
2021-07-06 22:30:00,5.4485,-9.584,11.0244822214,5.4485,-9.584,11.0244822214,0.0,0.0,0.0,0.0,58.5785,-9.584,59.3573392113,5.4485,-9.584,11.0244822214,53.13,0.0,53.13,64.45
2021-07-06 23:00:00,5.213,-10.971,12.1465307804,5.213,-10.971,12.1465307804,0.0,0.0,0.0,0.0,63.433,-10.971,64.3747491646,5.213,-10.971,12.1465307804,58.22,0.0,58.22,64.45
2021-07-06 23:30:00,4.1575,-11.689,12.4063502792,4.1575,-11.689,12.4063502792,0.0,0.0,0.0,0.0,57.1175,-11.689,58.3012995331,4.1575,-11.689,12.4063502792,52.96,0.0,52.96,64.98
2021-07-07 00:00:00,3.8970000000000002,-12.4805,13.0747653612,3.8970000000000002,-12.4805,13.0747653612,0.0,0.0,0.0,0.0,61.007,-12.4805,62.2705141239,3.8970000000000002,-12.4805,13.0747653612,57.11,0.0,57.11,64.98
2021-07-07 00:30:00,3.2065,-13.5555,13.9295808444,3.2065,-13.5555,13.9295808444,0.0,0.0,0.0,0.0,61.4065,-13.5555,62.8848934363,3.2065,-13.5555,13.9295808444,58.2,0.0,58.2,65.05
2021-07-07 01:00:00,3.031,-13.9475,14.2730416257,3.031,-13.9475,14.2730416257,0.0,0.0,0.0,0.0,65.141,-13.9475,66.6174349345,3.031,-13.9475,14.2730416257,62.11,0.0,62.11,65.33
2021-07-07 01:30:00,3.6475,-11.447,12.0140777944,3.6475,-11.447,12.0140777944,0.0,0.0,0.0,0.0,49.0575,-11.447,50.3753125573,3.6475,-11.447,12.0140777944,45.41,0.0,45.41,65.38
2021-07-07 02:00:00,3.3555,-11.2305,11.7210712181,3.3555,-11.2305,11.7210712181,0.0,0.0,0.0,0.0,67.1555,-11.2305,68.088070251,3.3555,-11.2305,11.7210712181,63.8,0.0,63.8,64.93
2021-07-07 02:30:00,3.017,-11.4045,11.7968177595,3.017,-11.4045,11.7968177595,0.0,0.0,0.0,0.0,69.397,-11.4045,70.3278481773,3.017,-11.4045,11.7968177595,66.38,0.0,66.38,64.48
2021-07-07 03:00:00,2.707,-11.0285,11.3558646192,2.707,-11.0285,11.3558646192,0.0,0.0,0.0,0.0,60.427,-11.0285,61.4251588622,2.707,-11.0285,11.3558646192,57.72,0.0,57.72,64.56
2021-07-07 03:30:00,2.4145,-11.0035,11.265292828,2.4145,-11.0035,11.265292828,0.0,0.0,0.0,0.0,64.7645,-11.0035,65.6925983083,2.4145,-11.0035,11.265292828,62.35,0.0,62.35,64.6
2021-07-07 04:00:00,2.6105,-12.098,12.3764419059,2.6105,-12.098,12.3764419059,0.0,0.0,0.0,0.0,65.1505,-12.098,66.2642381247,2.6105,-12.098,12.3764419059,62.54,0.0,62.54,64.53
2021-07-07 04:30:00,2.221,-11.412,11.6261165055,2.221,-11.412,11.6261165055,0.0,0.0,0.0,0.0,69.571,-11.412,70.5007644285,2.221,-11.412,11.6261165055,67.35,0.0,67.35,64.91
2021-07-07 05:00:00,1.877,-10.613,10.7777037443,1.877,-10.613,10.7777037443,0.0,0.0,0.0,0.0,54.847,-10.613,55.8643820157,1.877,-10.613,10.7777037443,52.97,0.0,52.97,64.63
2021-07-07 05:30:00,1.7785000000000002,-9.975,10.1323090779,1.7785000000000002,-9.975,10.1323090779,0.0,0.0,0.0,0.0,46.7185,-9.975,47.7715277885,1.7785000000000002,-9.975,10.1323090779,44.94,0.0,44.94,64.85
2021-07-07 06:00:00,1.1035,-9.5105,9.5743053273,1.1035,-9.5105,9.5743053273,0.0,0.0,0.0,0.0,48.6235,-9.5105,49.544872212,1.1035,-9.5105,9.5743053273,47.52,0.0,47.52,65.01
2021-07-07 06:30:00,0.5175000000000001,-9.3,9.3143870571,0.5175000000000001,-9.3,9.3143870571,0.0,0.0,0.0,0.0,55.9475,-9.3,56.7151898194,0.5175000000000001,-9.3,9.3143870571,55.43,0.0,55.43,64.83
2021-07-07 07:00:00,0.5745,-9.5745,9.591720414000001,0.5745,-9.5745,9.591720414000001,0.0,0.0,0.0,0.0,62.5945,-9.5745,63.322527433,0.5745,-9.5745,9.591720414000001,62.02,0.0,62.02,64.96
2021-07-07 07:30:00,1.3925,-9.7055,9.8048858484,1.3925,-9.7055,9.8048858484,0.0,0.0,0.0,0.0,64.1725,-9.7055,64.9022841393,1.3925,-9.7055,9.8048858484,62.78,0.0,62.78,64.55
2021-07-07 08:00:00,0.719,-11.537,11.559382769,0.719,-11.537,11.559382769,0.0,0.0,0.0,0.0,80.349,-11.537,81.1730507619,0.719,-11.537,11.559382769,79.63,0.0,79.63,64.55
2021-07-07 08:30:00,0.717,-14.3255,14.3434319202,0.717,-14.3255,14.3434319202,0.0,0.0,0.0,0.0,78.837,-14.3255,80.1279758839,0.717,-14.3255,14.3434319202,78.12,0.0,78.12,64.44
2021-07-07 09:00:00,0.8545,-14.605,14.6299759142,0.8545,-14.605,14.6299759142,0.0,0.0,0.0,0.0,77.2245,-14.605,78.5934439076,0.8545,-14.605,14.6299759142,76.37,0.0,76.37,65.21
2021-07-07 09:30:00,1.092,-12.8805,12.9267066281,1.092,-12.8805,12.9267066281,0.0,0.0,0.0,0.0,66.842,-12.8805,68.0717286709,1.092,-12.8805,12.9267066281,65.75,0.0,65.75,65.28
2021-07-07 10:00:00,1.116,-12.5175,12.5671501244,1.116,-12.5175,12.5671501244,0.0,0.0,0.0,0.0,52.316,-12.5175,53.792672942,1.116,-12.5175,12.5671501244,51.2,0.0,51.2,65.28
2021-07-07 10:30:00,1.081,-13.1035,13.1480140421,1.081,-13.1035,13.1480140421,0.0,0.0,0.0,0.0,72.311,-13.1035,73.488655133,1.081,-13.1035,13.1480140421,71.23,0.0,71.23,65.58
2021-07-07 11:00:00,0.8035,-13.118,13.142584839,0.8035,-13.118,13.142584839,0.0,0.0,0.0,0.0,79.4535,-13.118,80.529128806,0.8035,-13.118,13.142584839,78.65,0.0,78.65,65.31
2021-07-07 11:30:00,0.8215,-13.115,13.1407034534,0.8215,-13.115,13.1407034534,0.0,0.0,0.0,0.0,72.9515,-13.115,74.1210130614,0.8215,-13.115,13.1407034534,72.13,0.0,72.13,65.15
2021-07-07 12:00:00,0.5935,-13.182,13.1953539646,0.5935,-13.182,13.1953539646,0.0,0.0,0.0,0.003,76.0935,-13.182,77.2268467973,0.5935,-13.182,13.1953539646,75.5,0.0,75.5,65.293
2021-07-07 12:30:00,0.74,-13.046,13.0669704216,0.74,-13.046,13.0669704216,0.0,0.0,0.0,0.0,68.88,-13.046,70.1045827033,0.74,-13.046,13.0669704216,68.14,0.0,68.14,65.22
2021-07-07 13:00:00,1.1985000000000001,-12.7695,12.8256201604,1.1985000000000001,-12.7695,12.8256201604,0.0,0.0,0.0,0.0,65.2285,-12.7695,66.4666633923,1.1985000000000001,-12.7695,12.8256201604,64.03,0.0,64.03,65.32
2021-07-07 13:30:00,0.7245,-13.4535,13.472993821,0.7245,-13.4535,13.472993821,0.0,0.0,0.0,0.0,65.1845,-13.4535,66.5583631297,0.7245,-13.4535,13.472993821,64.46,0.0,64.46,65.19
2021-07-07 14:00:00,0.417,-12.449,12.455982097,0.417,-12.449,12.455982097,0.0,0.0,0.0,0.0,50.847,-12.449,52.3487823163,0.417,-12.449,12.455982097,50.43,0.0,50.43,65.52
2021-07-07 14:30:00,0.844,-13.155,13.18204692,0.844,-13.155,13.18204692,0.0,0.0,0.0,0.0,63.694,-13.155,65.0382938045,0.844,-13.155,13.18204692,62.85,0.0,62.85,65.62
2021-07-07 15:00:00,0.901,-13.808,13.8373648142,0.901,-13.808,13.8373648142,0.0,0.0,0.0,0.0,67.401,-13.808,68.8008405835,0.901,-13.808,13.8373648142,66.5,0.0,66.5,65.38
2021-07-07 15:30:00,0.865,-14.378,14.4039962858,0.865,-14.378,14.4039962858,0.0,0.0,0.0,0.0,72.585,-14.378,73.9953316703,0.865,-14.378,14.4039962858,71.72,0.0,71.72,65.33
2021-07-07 16:00:00,0.835,-14.5705,14.5944063,0.835,-14.5705,14.5944063,0.0,0.0,0.0,0.0,73.755,-14.5705,75.1804462294,0.835,-14.5705,14.5944063,72.92,0.0,72.92,65.33
2021-07-07 16:30:00,0.934,-13.9345,13.965766941,0.934,-13.9345,13.965766941,0.0,0.0,0.0,0.0,71.504,-13.9345,72.8491064204,0.934,-13.9345,13.965766941,70.57,0.0,70.57,65.33
2021-07-07 17:00:00,0.562,-13.6395,13.651073373500001,0.562,-13.6395,13.651073373500001,0.0,0.0,0.0,0.0,68.972,-13.6395,70.307700462,0.562,-13.6395,13.651073373500001,68.41,0.0,68.41,65.41
2021-07-07 17:30:00,0.7645000000000001,-13.3685,13.3903417619,0.7645000000000001,-13.3685,13.3903417619,0.0,0.0,0.0,0.0,63.5645,-13.3685,64.9550802671,0.7645000000000001,-13.3685,13.3903417619,62.8,0.0,62.8,65.51
2021-07-07 18:00:00,0.52,-13.2125,13.2227287747,0.52,-13.2125,13.2227287747,0.0,0.0,0.0,0.0,60.25,-13.2125,61.6817043883,0.52,-13.2125,13.2227287747,59.73,0.0,59.73,65.62
2021-07-07 18:30:00,0.444,-13.3795,13.3868650643,0.444,-13.3795,13.3868650643,0.0,0.0,0.0,0.0,52.074,-13.3795,53.7653466115,0.444,-13.3795,13.3868650643,51.63,0.0,51.63,65.62
2021-07-07 19:00:00,0.47200000000000003,-13.056,13.0645290769,0.47200000000000003,-13.056,13.0645290769,0.0,0.0,0.0,0.0,48.152,-13.056,49.8906227662,0.47200000000000003,-13.056,13.0645290769,47.68,0.0,47.68,65.92
2021-07-07 19:30:00,0.35750000000000004,-12.9605,12.9654296689,0.35750000000000004,-12.9605,12.9654296689,0.0,0.0,0.0,0.0,68.3475,-12.9605,69.5654750325,0.35750000000000004,-12.9605,12.9654296689,67.99,0.0,67.99,65.85
2021-07-07 20:00:00,0.3185,-12.5335,12.5375461913,0.3185,-12.5335,12.5375461913,0.0,0.0,0.0,0.0,79.6185,-12.5335,80.5989712372,0.3185,-12.5335,12.5375461913,79.3,0.0,79.3,65.1
2021-07-07 20:30:00,0.24550000000000002,-13.0265,13.0288131654,0.24550000000000002,-13.0265,13.0288131654,0.0,0.0,0.0,0.0,78.4055,-13.0265,79.4802625342,0.24550000000000002,-13.0265,13.0288131654,78.16,0.0,78.16,64.7
2021-07-07 21:00:00,0.272,-14.189,14.1916068505,0.272,-14.189,14.1916068505,0.0,0.0,0.0,0.0,74.512,-14.189,75.8509450501,0.272,-14.189,14.1916068505,74.24,0.0,74.24,64.92
2021-07-07 21:30:00,0.241,-14.3195,14.321527895100001,0.241,-14.3195,14.321527895100001,0.0,0.0,0.0,0.0,72.611,-14.3195,74.0094953452,0.241,-14.3195,14.321527895100001,72.37,0.0,72.37,65.21
2021-07-07 22:00:00,0.28950000000000004,-14.212,14.2149482676,0.28950000000000004,-14.212,14.2149482676,0.0,0.0,0.0,0.0,65.4095,-14.212,66.9356678778,0.28950000000000004,-14.212,14.2149482676,65.12,0.0,65.12,65.21
2021-07-07 22:30:00,0.051500000000000004,-13.171,13.1711006848,0.051500000000000004,-13.171,13.1711006848,0.0,0.0,0.0,0.0,53.0015,-13.171,54.6134987274,0.051500000000000004,-13.171,13.1711006848,52.95,0.0,52.95,65.67
2021-07-07 23:00:00,0.026000000000000002,-15.1515,15.151522308,0.026000000000000002,-15.1515,15.151522308,0.0,0.0,0.0,0.0,65.016,-15.1515,66.7581321507,0.026000000000000002,-15.1515,15.151522308,64.99,0.0,64.99,65.75
2021-07-07 23:30:00,0.5865,-15.343,15.3542056535,0.5865,-15.343,15.3542056535,0.0,0.0,0.0,0.0,65.6265,-15.343,67.396180539,0.5865,-15.343,15.3542056535,65.04,0.0,65.04,65.58
2021-07-08 00:00:00,0.311,-16.171,16.1739902931,0.311,-16.171,16.1739902931,0.0,0.0,0.0,0.0,59.601,-16.171,61.7558130219,0.311,-16.171,16.1739902931,59.29,0.0,59.29,65.77
2021-07-08 00:30:00,0.40750000000000003,-10.914,10.9216048386,0.40750000000000003,-10.914,10.9216048386,0.0,0.0,0.0,0.0,55.7075,-10.914,56.7665478275,0.40750000000000003,-10.914,10.9216048386,55.3,0.0,55.3,64.47
2021-07-08 01:00:00,0.7565000000000001,-9.821,9.8500930579,0.7565000000000001,-9.821,9.8500930579,0.0,0.0,0.0,0.0,48.1165,-9.821,49.1085492888,0.7565000000000001,-9.821,9.8500930579,47.36,0.0,47.36,64.47
2021-07-08 01:30:00,0.65,-8.1825,8.2082766919,0.65,-8.1825,8.2082766919,0.0,0.0,0.0,0.0,42.22,-8.1825,43.0056008707,0.65,-8.1825,8.2082766919,41.57,0.0,41.57,64.47
2021-07-08 02:00:00,0.364,-8.0135,8.0217627894,0.364,-8.0135,8.0217627894,0.0,0.0,0.0,0.0,50.944,-8.0135,51.570411267,0.364,-8.0135,8.0217627894,50.58,0.0,50.58,64.63
2021-07-08 02:30:00,0.20850000000000002,-8.688,8.6905014959,0.20850000000000002,-8.688,8.6905014959,0.0,0.0,0.0,0.0,54.1085,-8.688,54.8015612574,0.20850000000000002,-8.688,8.6905014959,53.9,0.0,53.9,64.68
2021-07-08 03:00:00,0.10450000000000001,-9.343,9.3435843898,0.10450000000000001,-9.343,9.3435843898,0.0,0.0,0.0,0.0,46.9045,-9.343,47.825973793,0.10450000000000001,-9.343,9.3435843898,46.8,0.0,46.8,64.68
2021-07-08 03:30:00,0.02,-8.479,8.4790235877,0.02,-8.479,8.4790235877,0.0,0.0,0.0,0.0,53.41,-8.479,54.078845596,0.02,-8.479,8.4790235877,53.39,0.0,53.39,64.6
2021-07-08 04:00:00,0.0195,-8.8095,8.8095215818,0.0195,-8.8095,8.8095215818,0.0,0.0,0.0,0.0,56.3695,-8.8095,57.05372749,0.0195,-8.8095,8.8095215818,56.35,0.0,56.35,64.48
2021-07-08 04:30:00,0.0195,-8.437,8.4370225346,0.0195,-8.437,8.4370225346,0.0,0.0,0.0,0.0,63.7495,-8.437,64.3053786184,0.0195,-8.437,8.4370225346,63.73,0.0,63.73,64.48
2021-07-08 05:00:00,0.0195,-8.119,8.1190234173,0.0195,-8.119,8.1190234173,0.0,0.0,0.0,0.0,67.2795,-8.119,67.7676123325,0.0195,-8.119,8.1190234173,67.26,0.0,67.26,64.31
2021-07-08 05:30:00,0.024,-7.918,7.9180363727,0.024,-7.918,7.9180363727,0.0,0.0,0.0,0.0,55.844,-7.918,56.4025448007,0.024,-7.918,7.9180363727,55.82,0.0,55.82,64.31
2021-07-08 06:00:00,0.115,-8.3815,8.3822889028,0.115,-8.3815,8.3822889028,0.0,0.0,0.0,0.0,53.505,-8.3815,54.1574977935,0.115,-8.3815,8.3822889028,53.39,0.0,53.39,64.41
2021-07-08 06:30:00,0.061,-7.9355,7.9357344493,0.061,-7.9355,7.9357344493,0.0,0.0,0.0,0.0,56.471,-7.9355,57.0258362609,0.061,-7.9355,7.9357344493,56.41,0.0,56.41,64.35
2021-07-08 07:00:00,0.019,-7.0995,7.0995254243,0.019,-7.0995,7.0995254243,0.0,0.0,0.0,0.0,60.079,-7.0995,60.4970176228,0.019,-7.0995,7.0995254243,60.06,0.0,60.06,64.5
2021-07-08 07:30:00,0.019,-6.7010000000000005,6.7010269362,0.019,-6.7010000000000005,6.7010269362,0.0,0.0,0.0,0.0,75.649,-6.7010000000000005,75.9452078936,0.019,-6.7010000000000005,6.7010269362,75.63,0.0,75.63,64.4
2021-07-08 08:00:00,0.018000000000000002,-6.818,6.8180237606,0.018000000000000002,-6.818,6.8180237606,0.0,0.0,0.0,0.0,73.628,-6.818,73.9430017513,0.018000000000000002,-6.818,6.8180237606,73.61,0.0,73.61,65.13
2021-07-08 08:30:00,0.018500000000000003,-6.7435,6.7435253762,0.018500000000000003,-6.7435,6.7435253762,0.0,0.0,0.0,0.0,73.2285,-6.7435,73.5383437704,0.018500000000000003,-6.7435,6.7435253762,73.21,0.0,73.21,65.41
2021-07-08 09:00:00,0.019,-6.2465,6.2465288961,0.019,-6.2465,6.2465288961,0.0,0.0,0.0,0.0,69.389,-6.2465,69.6695922426,0.019,-6.2465,6.2465288961,69.37,0.0,69.37,65.34
2021-07-08 09:30:00,0.018000000000000002,-5.9455,5.9455272474,0.018000000000000002,-5.9455,5.9455272474,0.0,0.0,0.0,0.0,66.498,-5.9455,66.7632606622,0.018000000000000002,-5.9455,5.9455272474,66.48,0.0,66.48,65.44
2021-07-08 10:00:00,0.018000000000000002,-6.132,6.1320264187,0.018000000000000002,-6.132,6.1320264187,0.0,0.0,0.0,0.0,60.718,-6.132,61.0268543184,0.018000000000000002,-6.132,6.1320264187,60.7,0.0,60.7,65.75
2021-07-08 10:30:00,0.018500000000000003,-6.0195,6.0195284284,0.018500000000000003,-6.0195,6.0195284284,0.0,0.0,0.0,0.0,65.7785,-6.0195,66.0533529997,0.018500000000000003,-6.0195,6.0195284284,65.76,0.0,65.76,65.83
2021-07-08 11:00:00,0.018000000000000002,-5.496,5.4960294759,0.018000000000000002,-5.496,5.4960294759,0.0,0.0,0.0,0.0,69.598,-5.496,69.8146662242,0.018000000000000002,-5.496,5.4960294759,69.58,0.0,69.58,65.83
2021-07-08 11:30:00,0.0175,-5.5955,5.5955273657,0.0175,-5.5955,5.5955273657,0.0,0.0,0.0,0.0,64.3475,-5.5955,64.5903272673,0.0175,-5.5955,5.5955273657,64.33,0.0,64.33,65.75
2021-07-08 12:00:00,0.0175,-5.6695,5.6695270085,0.0175,-5.6695,5.6695270085,0.0,0.0,0.0,0.0,66.0075,-5.6695,66.2505342356,0.0175,-5.6695,5.6695270085,65.99,0.0,65.99,65.5
2021-07-08 12:30:00,0.4425,-6.1295,6.1454516921,0.4425,-6.1295,6.1454516921,0.0,0.0,0.0,0.0,68.8125,-6.1295,69.0849544148,0.4425,-6.1295,6.1454516921,68.37,0.0,68.37,65.45
2021-07-08 13:00:00,0.065,-5.885,5.8853589525,0.065,-5.885,5.8853589525,0.0,0.0,0.0,0.0,56.955,-5.885,57.2582330325,0.065,-5.885,5.8853589525,56.89,0.0,56.89,65.28
2021-07-08 13:30:00,0.028,-5.9495000000000005,5.9495658875,0.028,-5.9495000000000005,5.9495658875,0.0,0.0,0.0,0.0,51.848,-5.9495000000000005,52.1882329098,0.028,-5.9495000000000005,5.9495658875,51.82,0.0,51.82,65.45
2021-07-08 14:00:00,0.018000000000000002,-6.0795,6.0795266469,0.018000000000000002,-6.0795,6.0795266469,0.0,0.0,0.0,0.0,63.818,-6.0795,64.1069219683,0.018000000000000002,-6.0795,6.0795266469,63.8,0.0,63.8,65.7
2021-07-08 14:30:00,0.05,-6.312,6.3121980323999995,0.05,-6.312,6.3121980323999995,0.0,0.0,0.0,0.0,68.81,-6.312,69.0988961127,0.05,-6.312,6.3121980323999995,68.76,0.0,68.76,65.8
2021-07-08 15:00:00,0.2245,-6.718,6.7217500883,0.2245,-6.718,6.7217500883,0.0,0.0,0.0,0.0,71.3545,-6.718,71.6700508877,0.2245,-6.718,6.7217500883,71.13,0.0,71.13,65.59
2021-07-08 15:30:00,0.184,-6.6315,6.6340521742,0.184,-6.6315,6.6340521742,0.0,0.0,0.0,0.0,71.914,-6.6315,72.2191123474,0.184,-6.6315,6.6340521742,71.73,0.0,71.73,65.65
2021-07-08 16:00:00,0.0575,-6.0325,6.0327740302,0.0575,-6.0325,6.0327740302,0.0,0.0,0.0,0.0,67.2275,-6.0325,67.4976133837,0.0575,-6.0325,6.0327740302,67.17,0.0,67.17,65.65
2021-07-08 16:30:00,0.137,-6.486,6.4874467243,0.137,-6.486,6.4874467243,0.0,0.0,0.0,0.0,69.977,-6.486,70.2769430539,0.137,-6.486,6.4874467243,69.84,0.0,69.84,65.79
2021-07-08 17:00:00,0.20850000000000002,-6.4685,6.4718594314,0.20850000000000002,-6.4685,6.4718594314,0.0,0.0,0.0,0.0,73.3985,-6.4685,73.6829783227,0.20850000000000002,-6.4685,6.4718594314,73.19,0.0,73.19,65.79
2021-07-08 17:30:00,0.032,-6.056,6.0560845437,0.032,-6.056,6.0560845437,0.0,0.0,0.0,0.0,63.962,-6.056,64.2480550678,0.032,-6.056,6.0560845437,63.93,0.0,63.93,65.79
2021-07-08 18:00:00,0.0395,-5.9375,5.937631388,0.0395,-5.9375,5.937631388,0.0,0.0,0.0,0.0,72.9995,-5.9375,73.2405687205,0.0395,-5.9375,5.937631388,72.96,0.0,72.96,66.06
2021-07-08 18:30:00,0.189,-5.833,5.8360611717,0.189,-5.833,5.8360611717,0.0,0.0,0.0,0.0,78.019,-5.833,78.2367448837,0.189,-5.833,5.8360611717,77.83,0.0,77.83,65.91
2021-07-08 19:00:00,0.058,-5.4075,5.4078110405,0.058,-5.4075,5.4078110405,0.0,0.0,0.0,0.0,51.728,-5.4075,52.0098744495,0.058,-5.4075,5.4078110405,51.67,0.0,51.67,66.1
2021-07-08 19:30:00,0.137,-5.515,5.5167013695,0.137,-5.515,5.5167013695,0.0,0.0,0.0,0.0,62.157,-5.515,62.4011848766,0.137,-5.515,5.5167013695,62.02,0.0,62.02,65.21
2021-07-08 20:00:00,0.1855,-6.035,6.0378502176,0.1855,-6.035,6.0378502176,0.0,0.0,0.0,0.0,61.2655,-6.035,61.56202332,0.1855,-6.035,6.0378502176,61.08,0.0,61.08,64.9
2021-07-08 20:30:00,0.2645,-6.397,6.4024658726,0.2645,-6.397,6.4024658726,0.0,0.0,0.0,0.0,62.8245,-6.397,63.1493421126,0.2645,-6.397,6.4024658726,62.56,0.0,62.56,64.51
2021-07-08 21:00:00,0.163,-6.6545000000000005,6.6564960189,0.163,-6.6545000000000005,6.6564960189,0.0,0.0,0.0,0.0,85.103,-6.6545000000000005,85.362772795,0.163,-6.6545000000000005,6.6564960189,84.94,0.0,84.94,64.43
2021-07-08 21:30:00,0.097,-6.388,6.3887364165000005,0.097,-6.388,6.3887364165000005,0.0,0.0,0.0,0.0,87.587,-6.388,87.819639677,0.097,-6.388,6.3887364165000005,87.49,0.0,87.49,64.5
2021-07-08 22:00:00,0.085,-6.772,6.7725334255,0.085,-6.772,6.7725334255,0.0,0.0,0.0,0.0,81.505,-6.772,81.7858484641,0.085,-6.772,6.7725334255,81.42,0.0,81.42,64.2
2021-07-08 22:30:00,0.048,-7.729,7.7291490476,0.048,-7.729,7.7291490476,0.0,0.0,0.0,0.0,74.428,-7.729,74.8282341433,0.048,-7.729,7.7291490476,74.38,0.0,74.38,64.56
2021-07-08 23:00:00,0.016,-8.8235,8.8235145067,0.016,-8.8235,8.8235145067,0.0,0.0,0.0,0.0,66.866,-8.8235,67.4456529974,0.016,-8.8235,8.8235145067,66.85,0.0,66.85,64.56
2021-07-08 23:30:00,0.016,-8.9595,8.9595142865,0.016,-8.9595,8.9595142865,0.0,0.0,0.0,0.0,69.616,-8.9595,70.1901709376,0.016,-8.9595,8.9595142865,69.6,0.0,69.6,64.84
2021-07-09 00:00:00,0.0165,-8.8225,8.8225154293,0.0165,-8.8225,8.8225154293,0.0,0.0,0.0,0.0,69.8165,-8.8225,70.3717285456,0.0165,-8.8225,8.8225154293,69.8,0.0,69.8,65.32
2021-07-09 00:30:00,0.016,-8.9875,8.987514242,0.016,-8.9875,8.987514242,0.0,0.0,0.0,0.0,70.866,-8.9875,71.4336413201,0.016,-8.9875,8.987514242,70.85,0.0,70.85,65.39
2021-07-09 01:00:00,0.0155,-9.4195,9.4195127528,0.0155,-9.4195,9.4195127528,0.0,0.0,0.0,0.0,71.0555,-9.4195,71.6771306659,0.0155,-9.4195,9.4195127528,71.04,0.0,71.04,64.98
2021-07-09 01:30:00,0.016,-9.432,9.4320135708,0.016,-9.432,9.4320135708,0.0,0.0,0.0,0.0,70.656,-9.432,71.282767623,0.016,-9.432,9.4320135708,70.64,0.0,70.64,65.1
