Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-09 02:00:00,0.0155,-9.2505,9.2505129858,0.0155,-9.2505,9.2505129858,0.0,0.0,0.0,0.0,81.6655,-9.2505,82.1877462916,0.0155,-9.2505,9.2505129858,81.65,0.0,81.65,65.1
2021-07-09 02:30:00,0.016,-9.046,9.0460141499,0.016,-9.046,9.0460141499,0.0,0.0,0.0,0.0,70.376,-9.046,70.9549962441,0.016,-9.046,9.0460141499,70.36,0.0,70.36,64.84
2021-07-09 03:00:00,0.016,-9.6035,9.6035133285,0.016,-9.6035,9.6035133285,0.0,0.0,0.0,0.0,71.106,-9.6035,71.751588472,0.016,-9.6035,9.6035133285,71.09,0.0,71.09,65.08
2021-07-09 03:30:00,0.016,-9.6985,9.6985131979,0.016,-9.6985,9.6985131979,0.0,0.0,0.0,0.0,66.396,-9.6985,67.1005940231,0.016,-9.6985,9.6985131979,66.38,0.0,66.38,65.04
2021-07-09 04:00:00,0.016,-9.697,9.6970131999,0.016,-9.697,9.6970131999,0.0,0.0,0.0,0.0,73.076,-9.697,73.7165760532,0.016,-9.697,9.6970131999,73.06,0.0,73.06,65.15
2021-07-09 04:30:00,0.016,-9.9175,9.9175129065,0.016,-9.9175,9.9175129065,0.0,0.0,0.0,0.0,73.636,-9.9175,74.3008566724,0.016,-9.9175,9.9175129065,73.62,0.0,73.62,64.97
2021-07-09 05:00:00,0.016,-9.725999999999999,9.7260131606,0.016,-9.725999999999999,9.7260131606,0.0,0.0,0.0,0.0,71.546,-9.725999999999999,72.2040524624,0.016,-9.725999999999999,9.7260131606,71.53,0.0,71.53,65.17
2021-07-09 05:30:00,0.0165,-10.021,10.021013584,0.0165,-10.021,10.021013584,0.0,0.0,0.0,0.0,68.6565,-10.021,69.383971011,0.0165,-10.021,10.021013584,68.64,0.0,68.64,65.22
2021-07-09 06:00:00,0.025,-9.642,9.6420324102,0.025,-9.642,9.6420324102,0.0,0.0,0.0,0.0,68.035,-9.642,68.7148411117,0.025,-9.642,9.6420324102,68.01,0.0,68.01,65.87
2021-07-09 06:30:00,0.016,-8.8425,8.8425144755,0.016,-8.8425,8.8425144755,0.0,0.0,0.0,0.0,60.686,-8.8425,61.3268326449,0.016,-8.8425,8.8425144755,60.67,0.0,60.67,65.53
2021-07-09 07:00:00,0.016,-8.746,8.7460146352,0.016,-8.746,8.7460146352,0.0,0.0,0.0,0.0,61.126,-8.746,61.7485254237,0.016,-8.746,8.7460146352,61.11,0.0,61.11,65.57
2021-07-09 07:30:00,0.016,-8.031,8.0310159382,0.016,-8.031,8.0310159382,0.0,0.0,0.0,0.0,62.466,-8.031,62.9801406556,0.016,-8.031,8.0310159382,62.45,0.0,62.45,65.42
2021-07-09 08:00:00,0.016,-7.97,7.9700160602,0.016,-7.97,7.9700160602,0.0,0.0,0.0,0.0,67.666,-7.97,68.1337541605,0.016,-7.97,7.9700160602,67.65,0.0,67.65,64.87
2021-07-09 08:30:00,0.0855,-7.6875,7.6879754487,0.0855,-7.6875,7.6879754487,0.0,0.0,0.0,0.0,62.8255,-7.6875,63.2940842931,0.0855,-7.6875,7.6879754487,62.74,0.0,62.74,64.8
2021-07-09 09:00:00,0.077,-7.9385,7.9388734245,0.077,-7.9385,7.9388734245,0.0,0.0,0.0,0.0,71.117,-7.9385,71.5586994799,0.077,-7.9385,7.9388734245,71.04,0.0,71.04,64.8
2021-07-09 09:30:00,0.016,-7.565,7.56501692,0.016,-7.565,7.56501692,0.0,0.0,0.0,0.0,63.296,-7.565,63.7464731652,0.016,-7.565,7.56501692,63.28,0.0,63.28,64.75
2021-07-09 10:00:00,0.0155,-7.553,7.5530159043000005,0.0155,-7.553,7.5530159043000005,0.0,0.0,0.0,0.0,62.7155,-7.553,63.168676963,0.0155,-7.553,7.5530159043000005,62.7,0.0,62.7,64.6
2021-07-09 10:30:00,0.0155,-7.373,7.3730162925,0.0155,-7.373,7.3730162925,0.0,0.0,0.0,0.0,62.2055,-7.373,62.6409239974,0.0155,-7.373,7.3730162925,62.19,0.0,62.19,64.69
2021-07-09 11:00:00,0.0155,-8.0565,8.0565149103,0.0155,-8.0565,8.0565149103,0.0,0.0,0.0,0.0,67.3755,-8.0565,67.8554728264,0.0155,-8.0565,8.0565149103,67.36,0.0,67.36,64.8
2021-07-09 11:30:00,0.0155,-8.2,8.2000146494,0.0155,-8.2,8.2000146494,0.0,0.0,0.0,0.0,59.6055,-8.2,60.1668981272,0.0155,-8.2,8.2000146494,59.59,0.0,59.59,65.12
2021-07-09 12:00:00,0.0155,-7.6425,7.642515718,0.0155,-7.6425,7.642515718,0.0,0.0,0.0,0.0,55.8855,-7.6425,56.4056461403,0.0155,-7.6425,7.642515718,55.87,0.0,55.87,65.12
2021-07-09 12:30:00,0.0155,-8.3155,8.3155144459,0.0155,-8.3155,8.3155144459,0.0,0.0,0.0,0.0,58.5655,-8.3155,59.1528979045,0.0155,-8.3155,8.3155144459,58.55,0.0,58.55,65.16
2021-07-09 13:00:00,0.0155,-8.2675,8.2675145298,0.0155,-8.2675,8.2675145298,0.0,0.0,0.0,0.0,70.6955,-8.2675,71.1772806203,0.0155,-8.2675,8.2675145298,70.68,0.0,70.68,65.06
2021-07-09 13:30:00,0.0155,-8.4355,8.4355142404,0.0155,-8.4355,8.4355142404,0.0,0.0,0.0,0.0,73.0355,-8.4355,73.5210304641,0.0155,-8.4355,8.4355142404,73.02,0.0,73.02,65.01
2021-07-09 14:00:00,0.015,-8.2795,8.2795135878,0.015,-8.2795,8.2795135878,0.0,0.0,0.0,0.0,72.845,-8.2795,73.3140105659,0.015,-8.2795,8.2795135878,72.83,0.0,72.83,65.05
2021-07-09 14:30:00,0.015,-8.7275,8.7275128903,0.015,-8.7275,8.7275128903,0.0,0.0,0.0,0.0,70.965,-8.7275,71.4996537142,0.015,-8.7275,8.7275128903,70.95,0.0,70.95,65.2
2021-07-09 15:00:00,0.015,-9.0345,9.0345124523,0.015,-9.0345,9.0345124523,0.0,0.0,0.0,0.0,60.425,-9.0345,61.0966677917,0.015,-9.0345,9.0345124523,60.41,0.0,60.41,65.16
2021-07-09 15:30:00,0.015,-9.126,9.1260123274,0.015,-9.126,9.1260123274,0.0,0.0,0.0,0.0,70.875,-9.126,71.4601252518,0.015,-9.126,9.1260123274,70.86,0.0,70.86,65.26
2021-07-09 16:00:00,0.0155,-9.082,9.082013226699999,0.0155,-9.082,9.082013226699999,0.0,0.0,0.0,0.0,73.7055,-9.082,74.2629345922,0.0155,-9.082,9.082013226699999,73.69,0.0,73.69,65.26
2021-07-09 16:30:00,0.015,-8.9255,8.9255126043,0.015,-8.9255,8.9255126043,0.0,0.0,0.0,0.0,73.835,-8.9255,74.3725202965,0.015,-8.9255,8.9255126043,73.82,0.0,73.82,65.22
2021-07-09 17:00:00,0.015,-8.821,8.8210127536,0.015,-8.821,8.8210127536,0.0,0.0,0.0,0.0,80.685,-8.821,81.1657518046,0.015,-8.821,8.8210127536,80.67,0.0,80.67,65.4
2021-07-09 17:30:00,0.015,-8.311,8.3110135363,0.015,-8.311,8.3110135363,0.0,0.0,0.0,0.0,80.535,-8.311,80.9627009554,0.015,-8.311,8.3110135363,80.52,0.0,80.52,65.36
2021-07-09 18:00:00,0.0145,-8.6065,8.6065122146,0.0145,-8.6065,8.6065122146,0.0,0.0,0.0,0.0,80.8345,-8.6065,81.2913785865,0.0145,-8.6065,8.6065122146,80.82,0.0,80.82,65.33
2021-07-09 18:30:00,0.0145,-9.156,9.1560114815,0.0145,-9.156,9.1560114815,0.0,0.0,0.0,0.0,71.7845,-9.156,72.3660609419,0.0145,-9.156,9.1560114815,71.77,0.0,71.77,65.33
2021-07-09 19:00:00,0.0145,-9.3095,9.3095112922,0.0145,-9.3095,9.3095112922,0.0,0.0,0.0,0.0,70.2045,-9.3095,70.8190554194,0.0145,-9.3095,9.3095112922,70.19,0.0,70.19,65.47
2021-07-09 19:30:00,0.0145,-9.42,9.4200111598,0.0145,-9.42,9.4200111598,0.0,0.0,0.0,0.0,75.6845,-9.42,76.2684727804,0.0145,-9.42,9.4200111598,75.67,0.0,75.67,65.57
2021-07-09 20:00:00,0.015,-8.9505,8.9505125691,0.015,-8.9505,8.9505125691,0.0,0.0,0.0,0.0,68.405,-8.9505,68.9880821247,0.015,-8.9505,8.9505125691,68.39,0.0,68.39,65.57
2021-07-09 20:30:00,0.0145,-9.358,9.3580112337,0.0145,-9.358,9.3580112337,0.0,0.0,0.0,0.0,66.9545,-9.358,67.6053047789,0.0145,-9.358,9.3580112337,66.94,0.0,66.94,65.31
2021-07-09 21:00:00,0.0145,-9.6295,9.629510917,0.0145,-9.6295,9.629510917,0.0,0.0,0.0,0.0,72.3845,-9.6295,73.022209707,0.0145,-9.6295,9.629510917,72.37,0.0,72.37,65.12
2021-07-09 21:30:00,0.014,-9.7505,9.750510050799999,0.014,-9.7505,9.750510050799999,0.0,0.0,0.0,0.0,72.014,-9.7505,72.6710977367,0.014,-9.7505,9.750510050799999,72.0,0.0,72.0,65.02
2021-07-09 22:00:00,0.014,-9.514,9.5140103006,0.014,-9.514,9.5140103006,0.0,0.0,0.0,0.0,73.074,-9.514,73.6907434621,0.014,-9.514,9.5140103006,73.06,0.0,73.06,64.9
2021-07-09 22:30:00,0.014,-9.164,9.164010694,0.014,-9.164,9.164010694,0.0,0.0,0.0,0.0,74.924,-9.164,75.4823467574,0.014,-9.164,9.164010694,74.91,0.0,74.91,65.08
2021-07-09 23:00:00,0.014,-9.868,9.8680099311,0.014,-9.868,9.8680099311,0.0,0.0,0.0,0.0,75.664,-9.868,76.3047725899,0.014,-9.868,9.8680099311,75.65,0.0,75.65,65.53
2021-07-09 23:30:00,0.0145,-10.7875,10.7875097451,0.0145,-10.7875,10.7875097451,0.0,0.0,0.0,0.0,72.4745,-10.7875,73.2729370675,0.0145,-10.7875,10.7875097451,72.46,0.0,72.46,65.34
2021-07-10 00:00:00,0.015,-11.5115,11.5115097728,0.015,-11.5115,11.5115097728,0.0,0.0,0.0,0.0,73.485,-11.5115,74.3811794559,0.015,-11.5115,11.5115097728,73.47,0.0,73.47,65.27
2021-07-10 00:30:00,0.0145,-11.297,11.2970093056,0.0145,-11.297,11.2970093056,0.0,0.0,0.0,0.0,68.6345,-11.297,69.5580103169,0.0145,-11.297,11.2970093056,68.62,0.0,68.62,65.35
2021-07-10 01:00:00,0.014,-10.4455,10.445509382000001,0.014,-10.4455,10.445509382000001,0.0,0.0,0.0,0.0,69.814,-10.4455,70.5910976416,0.014,-10.4455,10.445509382000001,69.8,0.0,69.8,65.24
2021-07-10 01:30:00,0.014,-9.2185,9.2185106308,0.014,-9.2185,9.2185106308,0.0,0.0,0.0,0.0,70.424,-9.2185,71.0247880549,0.014,-9.2185,9.2185106308,70.41,0.0,70.41,65.43
2021-07-10 02:00:00,0.014,-9.068,9.0680108072,0.014,-9.068,9.0680108072,0.0,0.0,0.0,0.0,70.764,-9.068,71.3426402651,0.014,-9.068,9.0680108072,70.75,0.0,70.75,65.15
2021-07-10 02:30:00,0.014,-8.0535,8.0535121686,0.014,-8.0535,8.0535121686,0.0,0.0,0.0,0.0,81.994,-8.0535,82.3885604817,0.014,-8.0535,8.0535121686,81.98,0.0,81.98,65.15
2021-07-10 03:00:00,0.0135,-8.834,8.8340103153,0.0135,-8.834,8.8340103153,0.0,0.0,0.0,0.0,74.1635,-8.834,74.6877787074,0.0135,-8.834,8.8340103153,74.15,0.0,74.15,64.9
2021-07-10 03:30:00,0.0135,-8.618500000000001,8.6185105732,0.0135,-8.618500000000001,8.6185105732,0.0,0.0,0.0,0.0,74.5035,-8.618500000000001,75.0003336959,0.0135,-8.618500000000001,8.6185105732,74.49,0.0,74.49,65.1
2021-07-10 04:00:00,0.0135,-8.8455,8.845510301800001,0.0135,-8.8455,8.845510301800001,0.0,0.0,0.0,0.0,69.2035,-8.8455,69.7665197821,0.0135,-8.8455,8.845510301800001,69.19,0.0,69.19,65.15
2021-07-10 04:30:00,0.0135,-8.6475,8.6475105377,0.0135,-8.6475,8.6475105377,0.0,0.0,0.0,0.0,59.0135,-8.6475,59.6437124809,0.0135,-8.6475,8.6475105377,59.0,0.0,59.0,65.32
2021-07-10 05:00:00,0.0135,-8.7915,8.7915103651,0.0135,-8.7915,8.7915103651,0.0,0.0,0.0,0.0,57.1835,-8.7915,57.855364008,0.0135,-8.7915,8.7915103651,57.17,0.0,57.17,65.32
2021-07-10 05:30:00,0.014,-7.9145,7.9145123823,0.014,-7.9145,7.9145123823,0.0,0.0,0.0,0.0,69.744,-7.9145,70.19162946,0.014,-7.9145,7.9145123823,69.73,0.0,69.73,65.56
2021-07-10 06:00:00,0.014,-7.41,7.4100132254,0.014,-7.41,7.4100132254,0.0,0.0,0.0,0.0,71.444,-7.41,71.8272457776,0.014,-7.41,7.4100132254,71.43,0.0,71.43,65.33
2021-07-10 06:30:00,0.014,-7.065,7.0650138712,0.014,-7.065,7.0650138712,0.0,0.0,0.0,0.0,71.884,-7.065,72.2303515221,0.014,-7.065,7.0650138712,71.87,0.0,71.87,65.25
2021-07-10 07:00:00,0.014,-7.776,7.7760126029,0.014,-7.776,7.7760126029,0.0,0.0,0.0,0.0,69.674,-7.776,70.1065792348,0.014,-7.776,7.7760126029,69.66,0.0,69.66,64.99
2021-07-10 07:30:00,0.0135,-7.7955,7.7955116894,0.0135,-7.7955,7.7955116894,0.0,0.0,0.0,0.0,70.7435,-7.7955,71.171712165,0.0135,-7.7955,7.7955116894,70.73,0.0,70.73,64.86
2021-07-10 08:00:00,0.0135,-7.46,7.4600122151,0.0135,-7.46,7.4600122151,0.0,0.0,0.0,0.0,61.4435,-7.46,61.8947113431,0.0135,-7.46,7.4600122151,61.43,0.0,61.43,64.86
2021-07-10 08:30:00,0.0135,-6.465,6.4650140951,0.0135,-6.465,6.4650140951,0.0,0.0,0.0,0.0,64.4935,-6.465,64.8167244409,0.0135,-6.465,6.4650140951,64.48,0.0,64.48,64.74
2021-07-10 09:00:00,0.013000000000000001,-6.405,6.4050131928,0.013000000000000001,-6.405,6.4050131928,0.0,0.0,0.0,0.0,64.663,-6.405,64.9794397791,0.013000000000000001,-6.405,6.4050131928,64.65,0.0,64.65,64.67
2021-07-10 09:30:00,0.013000000000000001,-6.453,6.4530130947,0.013000000000000001,-6.453,6.4530130947,0.0,0.0,0.0,0.0,59.883,-6.453,60.2296845252,0.013000000000000001,-6.453,6.4530130947,59.87,0.0,59.87,64.67
2021-07-10 10:00:00,0.013000000000000001,-6.082,6.0820138934,0.013000000000000001,-6.082,6.0820138934,0.0,0.0,0.0,0.0,51.583,-6.082,51.9403177984,0.013000000000000001,-6.082,6.0820138934,51.57,0.0,51.57,64.67
2021-07-10 10:30:00,0.0135,-7.692,7.6920118467,0.0135,-7.692,7.6920118467,0.0,0.0,0.0,0.0,67.3635,-7.692,67.8012388991,0.0135,-7.692,7.6920118467,67.35,0.0,67.35,64.62
2021-07-10 11:00:00,0.0135,-7.5355,7.5355120928,0.0135,-7.5355,7.5355120928,0.0,0.0,0.0,0.0,75.5935,-7.5355,75.9681578196,0.0135,-7.5355,7.5355120928,75.58,0.0,75.58,65.11
2021-07-10 11:30:00,0.0135,-8.486,8.4860107383,0.0135,-8.486,8.4860107383,0.0,0.0,0.0,0.0,74.1435,-8.486,74.627547114,0.0135,-8.486,8.4860107383,74.13,0.0,74.13,65.39
2021-07-10 12:00:00,0.0135,-8.535,8.5350106766,0.0135,-8.535,8.5350106766,0.0,0.0,0.0,0.0,67.8435,-8.535,68.3782620227,0.0135,-8.535,8.5350106766,67.83,0.0,67.83,65.67
2021-07-10 12:30:00,0.013000000000000001,-8.5675,8.5675098628,0.013000000000000001,-8.5675,8.5675098628,0.0,0.0,0.0,0.0,65.193,-8.5675,65.753549754,0.013000000000000001,-8.5675,8.5675098628,65.18,0.0,65.18,66.02
2021-07-10 13:00:00,0.013000000000000001,-8.0605,8.0605104832,0.013000000000000001,-8.0605,8.0605104832,0.0,0.0,0.0,0.0,72.683,-8.0605,73.1285864027,0.013000000000000001,-8.0605,8.0605104832,72.67,0.0,72.67,66.02
2021-07-10 13:30:00,0.013000000000000001,-8.63,8.6300097914,0.013000000000000001,-8.63,8.6300097914,0.0,0.0,0.0,0.0,73.903,-8.63,74.4051766277,0.013000000000000001,-8.63,8.6300097914,73.89,0.0,73.89,65.95
2021-07-10 14:00:00,0.0135,-8.793,8.7930103634,0.0135,-8.793,8.7930103634,0.0,0.0,0.0,0.0,73.7035,-8.793,74.226159548,0.0135,-8.793,8.7930103634,73.69,0.0,73.69,66.16
2021-07-10 14:30:00,0.0135,-9.0415,9.0415100785,0.0135,-9.0415,9.0415100785,0.0,0.0,0.0,0.0,71.4935,-9.0415,72.0629534817,0.0135,-9.0415,9.0415100785,71.48,0.0,71.48,65.97
2021-07-10 15:00:00,0.0125,-8.85,8.8500088277,0.0125,-8.85,8.8500088277,0.0,0.0,0.0,0.0,64.2525,-8.85,64.8591262372,0.0125,-8.85,8.8500088277,64.24,0.0,64.24,66.17
2021-07-10 15:30:00,0.0135,-9.841,9.8410092597,0.0135,-9.841,9.8410092597,0.0,0.0,0.0,0.0,73.5735,-9.841,74.2287355628,0.0135,-9.841,9.8410092597,73.56,0.0,73.56,66.11
2021-07-10 16:00:00,0.0135,-10.098,10.0980090241,0.0135,-10.098,10.0980090241,0.0,0.0,0.0,0.0,66.6135,-10.098,67.3745351468,0.0135,-10.098,10.0980090241,66.6,0.0,66.6,66.11
2021-07-10 16:30:00,0.0135,-10.149,10.1490089787,0.0135,-10.149,10.1490089787,0.0,0.0,0.0,0.0,64.9135,-10.149,65.7020904024,0.0135,-10.149,10.1490089787,64.9,0.0,64.9,66.21
2021-07-10 17:00:00,0.0125,-10.596,10.5960073731,0.0125,-10.596,10.5960073731,0.0,0.0,0.0,0.0,73.3325,-10.596,74.0940670516,0.0125,-10.596,10.5960073731,73.32,0.0,73.32,65.77
2021-07-10 17:30:00,0.0135,-10.191,10.1910089417,0.0135,-10.191,10.1910089417,0.0,0.0,0.0,0.0,70.3435,-10.191,71.0778761166,0.0135,-10.191,10.1910089417,70.33,0.0,70.33,65.01
2021-07-10 18:00:00,0.013000000000000001,-9.404,9.4040089855,0.013000000000000001,-9.404,9.4040089855,0.0,0.0,0.0,0.0,72.533,-9.404,73.1400800177,0.013000000000000001,-9.404,9.4040089855,72.52,0.0,72.52,65.11
2021-07-10 18:30:00,0.0125,-9.8955,9.895507895,0.0125,-9.8955,9.895507895,0.0,0.0,0.0,0.0,66.1625,-9.8955,66.8984104931,0.0125,-9.8955,9.895507895,66.15,0.0,66.15,65.21
2021-07-10 19:00:00,0.013000000000000001,-9.694,9.6940087167,0.013000000000000001,-9.694,9.6940087167,0.0,0.0,0.0,0.0,72.413,-9.694,73.0589912673,0.013000000000000001,-9.694,9.6940087167,72.4,0.0,72.4,65.21
2021-07-10 19:30:00,0.0135,-9.2145,9.2145098893,0.0135,-9.2145,9.2145098893,0.0,0.0,0.0,0.0,68.3435,-9.2145,68.9618807929,0.0135,-9.2145,9.2145098893,68.33,0.0,68.33,65.0
2021-07-10 20:00:00,0.0125,-9.4255,9.4255082887,0.0125,-9.4255,9.4255082887,0.0,0.0,0.0,0.0,55.9625,-9.4255,56.7506956477,0.0125,-9.4255,9.4255082887,55.95,0.0,55.95,65.14
2021-07-10 20:30:00,0.012,-9.475,9.4750075989,0.012,-9.475,9.4750075989,0.0,0.0,0.0,0.0,48.192,-9.475,49.1146056586,0.012,-9.475,9.4750075989,48.18,0.0,48.18,65.21
2021-07-10 21:00:00,0.013000000000000001,-9.261,9.2610091243,0.013000000000000001,-9.261,9.2610091243,0.0,0.0,0.0,0.0,45.103,-9.261,46.0439651855,0.013000000000000001,-9.261,9.2610091243,45.09,0.0,45.09,65.53
2021-07-10 21:30:00,0.013000000000000001,-9.241,9.241009144,0.013000000000000001,-9.241,9.241009144,0.0,0.0,0.0,0.0,56.143,-9.241,56.8984404883,0.013000000000000001,-9.241,9.241009144,56.13,0.0,56.13,65.48
2021-07-10 22:00:00,0.013000000000000001,-8.74,8.7400096682,0.013000000000000001,-8.74,8.7400096682,0.0,0.0,0.0,0.0,68.963,-8.74,69.5146241377,0.013000000000000001,-8.74,8.7400096682,68.95,0.0,68.95,65.6
2021-07-10 22:30:00,0.012,-8.62,8.6200083527,0.012,-8.62,8.6200083527,0.0,0.0,0.0,0.0,73.512,-8.62,74.01566418,0.012,-8.62,8.6200083527,73.5,0.0,73.5,65.35
2021-07-10 23:00:00,0.0125,-8.431,8.4310092664,0.0125,-8.431,8.4310092664,0.0,0.0,0.0,0.0,73.3025,-8.431,73.7857592442,0.0125,-8.431,8.4310092664,73.29,0.0,73.29,64.99
2021-07-10 23:30:00,0.0125,-7.6615,7.6615101971,0.0125,-7.6615,7.6615101971,0.0,0.0,0.0,0.0,74.2725,-7.6615,74.6666112697,0.0125,-7.6615,7.6615101971,74.26,0.0,74.26,65.18
2021-07-11 00:00:00,0.0125,-8.214,8.2140095112,0.0125,-8.214,8.2140095112,0.0,0.0,0.0,0.0,60.8625,-8.214,61.4142793025,0.0125,-8.214,8.2140095112,60.85,0.0,60.85,65.18
2021-07-11 00:30:00,0.0125,-8.206,8.2060095205,0.0125,-8.206,8.2060095205,0.0,0.0,0.0,0.0,70.4425,-8.206,70.9188567466,0.0125,-8.206,8.2060095205,70.43,0.0,70.43,65.7
2021-07-11 01:00:00,0.013000000000000001,-7.843,7.8430107739,0.013000000000000001,-7.843,7.8430107739,0.0,0.0,0.0,0.0,76.973,-7.843,77.3715411376,0.013000000000000001,-7.843,7.8430107739,76.96,0.0,76.96,65.42
2021-07-11 01:30:00,0.0125,-7.842,7.8420099624,0.0125,-7.842,7.8420099624,0.0,0.0,0.0,0.0,76.0225,-7.842,76.4258952859,0.0125,-7.842,7.8420099624,76.01,0.0,76.01,65.42
2021-07-11 02:00:00,0.0125,-8.3245,8.3245093849,0.0125,-8.3245,8.3245093849,0.0,0.0,0.0,0.0,75.7325,-8.3245,76.1886399439,0.0125,-8.3245,8.3245093849,75.72,0.0,75.72,65.01
2021-07-11 02:30:00,0.012,-8.8475,8.8475081379,0.012,-8.8475,8.8475081379,0.0,0.0,0.0,0.0,71.712,-8.8475,72.2557208825,0.012,-8.8475,8.8475081379,71.7,0.0,71.7,65.13
2021-07-11 03:00:00,0.0125,-8.6025,8.6025090817,0.0125,-8.6025,8.6025090817,0.0,0.0,0.0,0.0,66.8425,-8.6025,67.3937891241,0.0125,-8.6025,8.6025090817,66.83,0.0,66.83,65.36
2021-07-11 03:30:00,0.0125,-8.626,8.6260090569,0.0125,-8.626,8.6260090569,0.0,0.0,0.0,0.0,74.1625,-8.626,74.662469034,0.0125,-8.626,8.6260090569,74.15,0.0,74.15,65.7
2021-07-11 04:00:00,0.0125,-8.477,8.4770092161,0.0125,-8.477,8.4770092161,0.0,0.0,0.0,0.0,56.7325,-8.477,57.362322871800004,0.0125,-8.477,8.4770092161,56.72,0.0,56.72,65.63
2021-07-11 04:30:00,0.015,-8.637,8.6370130253,0.015,-8.637,8.6370130253,0.0,0.0,0.0,0.0,63.255,-8.637,63.8419360139,0.015,-8.637,8.6370130253,63.24,0.0,63.24,65.47
2021-07-11 05:00:00,0.0915,-9.45,9.4504429658,0.0915,-9.45,9.4504429658,0.0,0.0,0.0,0.0,63.5915,-9.45,64.2898232402,0.0915,-9.45,9.4504429658,63.5,0.0,63.5,64.77
2021-07-11 05:30:00,0.247,-9.6155,9.6186719068,0.247,-9.6155,9.6186719068,0.0,0.0,0.0,0.0,58.907,-9.6155,59.6866190134,0.247,-9.6155,9.6186719068,58.66,0.0,58.66,64.64
2021-07-11 06:00:00,0.269,-9.6745,9.6782390573,0.269,-9.6745,9.6782390573,0.0,0.0,0.0,0.0,43.979,-9.6745,45.0305273259,0.269,-9.6745,9.6782390573,43.71,0.0,43.71,64.82
2021-07-11 06:30:00,0.28550000000000003,-8.9705,8.975042089,0.28550000000000003,-8.9705,8.975042089,0.0,0.0,0.0,0.0,54.2055,-8.9705,54.9427529389,0.28550000000000003,-8.9705,8.975042089,53.92,0.0,53.92,65.27
2021-07-11 07:00:00,0.5795,-9.333,9.350973706,0.5795,-9.333,9.350973706,0.0,0.0,0.0,0.0,46.5795,-9.333,47.5053124319,0.5795,-9.333,9.350973706,46.0,0.0,46.0,64.93
2021-07-11 07:30:00,0.3215,-8.737,8.7429132016,0.3215,-8.737,8.7429132016,0.0,0.0,0.0,0.0,47.8215,-8.737,48.6130746945,0.3215,-8.737,8.7429132016,47.5,0.0,47.5,64.99
2021-07-11 08:00:00,0.6895,-8.463,8.491041117,0.6895,-8.463,8.491041117,0.0,0.0,0.0,0.0,57.4195,-8.463,58.0398255446,0.6895,-8.463,8.491041117,56.73,0.0,56.73,65.22
2021-07-11 08:30:00,0.977,-8.8135,8.8674861855,0.977,-8.8135,8.8674861855,0.0,0.0,0.0,0.0,48.467,-8.8135,49.2618297595,0.977,-8.8135,8.8674861855,47.49,0.0,47.49,64.73
2021-07-11 09:00:00,1.097,-8.9625,9.0293862056,1.097,-8.9625,9.0293862056,0.0,0.0,0.0,0.0,60.887,-8.9625,61.5431001433,1.097,-8.9625,9.0293862056,59.79,0.0,59.79,64.86
2021-07-11 09:30:00,0.486,-8.5245,8.538342711,0.486,-8.5245,8.538342711,0.0,0.0,0.0,0.0,62.756,-8.5245,63.33231905,0.486,-8.5245,8.538342711,62.27,0.0,62.27,64.51
2021-07-11 10:00:00,1.1755,-8.807,8.8851026584,1.1755,-8.807,8.8851026584,0.0,0.0,0.0,0.0,65.8555,-8.807,66.4417799976,1.1755,-8.807,8.8851026584,64.68,0.0,64.68,64.42
2021-07-11 10:30:00,0.9695,-8.5105,8.5655437948,0.9695,-8.5105,8.5655437948,0.0,0.0,0.0,0.0,73.8395,-8.5105,74.3283281831,0.9695,-8.5105,8.5655437948,72.87,0.0,72.87,65.07
2021-07-11 11:00:00,1.408,-8.335,8.4530875424,1.408,-8.335,8.4530875424,0.0,0.0,0.0,0.0,70.138,-8.335,70.6315175329,1.408,-8.335,8.4530875424,68.73,0.0,68.73,65.07
2021-07-11 11:30:00,1.347,-9.377,9.4732538233,1.347,-9.377,9.4732538233,0.0,0.0,0.0,0.0,65.987,-9.377,66.6499234658,1.347,-9.377,9.4732538233,64.64,0.0,64.64,65.01
2021-07-11 12:00:00,1.7335,-10.258,10.4034410774,1.7335,-10.258,10.4034410774,0.0,0.0,0.0,0.0,56.9235,-10.258,57.8403960589,1.7335,-10.258,10.4034410774,55.19,0.0,55.19,65.18
2021-07-11 12:30:00,1.2855,-9.0865,9.1769816661,1.2855,-9.0865,9.1769816661,0.0,0.0,0.0,0.0,56.1955,-9.0865,56.9253783694,1.2855,-9.0865,9.1769816661,54.91,0.0,54.91,65.46
2021-07-11 13:00:00,2.2035,-9.1885,9.4490181765,2.2035,-9.1885,9.4490181765,0.0,0.0,0.0,0.0,45.8635,-9.1885,46.7748774932,2.2035,-9.1885,9.4490181765,43.66,0.0,43.66,65.12
2021-07-11 13:30:00,2.8625,-9.74,10.1519213083,2.8625,-9.74,10.1519213083,0.0,0.0,0.0,0.0,50.8025,-9.74,51.7277643655,2.8625,-9.74,10.1519213083,47.94,0.0,47.94,65.47
2021-07-11 14:00:00,2.588,-10.157,10.4815262724,2.588,-10.157,10.4815262724,0.0,0.0,0.0,0.0,74.068,-10.157,74.7611749038,2.588,-10.157,10.4815262724,71.48,0.0,71.48,65.33
2021-07-11 14:30:00,2.1725,-9.7925,10.0305938259,2.1725,-9.7925,10.0305938259,0.0,0.0,0.0,0.0,70.7225,-9.7925,71.3972342777,2.1725,-9.7925,10.0305938259,68.55,0.0,68.55,65.15
2021-07-11 15:00:00,3.2295,-10.4595,10.9467260174,3.2295,-10.4595,10.9467260174,0.0,0.0,0.0,0.0,67.7695,-10.4595,68.5719058398,3.2295,-10.4595,10.9467260174,64.54,0.0,64.54,65.2
2021-07-11 15:30:00,2.6105,-9.782,10.1243387068,2.6105,-9.782,10.1243387068,0.0,0.0,0.0,0.0,45.2105,-9.782,46.2566409746,2.6105,-9.782,10.1243387068,42.6,0.0,42.6,65.27
2021-07-11 16:00:00,3.4385,-9.987,10.5623601174,3.4385,-9.987,10.5623601174,0.0,0.0,0.0,0.0,40.2285,-9.987,41.4496366842,3.4385,-9.987,10.5623601174,36.79,0.0,36.79,65.65
2021-07-11 16:30:00,4.452,-10.044,10.9864571177,4.452,-10.044,10.9864571177,0.0,0.0,0.0,0.0,49.032,-10.044,50.0501644353,4.452,-10.044,10.9864571177,44.58,0.0,44.58,65.67
2021-07-11 17:00:00,5.3265,-9.9575,11.2926262889,5.3265,-9.9575,11.2926262889,0.0,0.0,0.0,0.0,50.9265,-9.9575,51.8908489861,5.3265,-9.9575,11.2926262889,45.6,0.0,45.6,65.67
2021-07-11 17:30:00,5.5115,-9.9455,11.3705585835,5.5115,-9.9455,11.3705585835,0.0,0.0,0.0,0.0,47.7915,-9.9455,48.8153709655,5.5115,-9.9455,11.3705585835,42.28,0.0,42.28,65.37
2021-07-11 18:00:00,3.2305,-9.202,9.7525860288,3.2305,-9.202,9.7525860288,0.0,0.0,0.0,0.0,48.0105,-9.202,48.884403589,3.2305,-9.202,9.7525860288,44.78,0.0,44.78,65.37
2021-07-11 18:30:00,3.2155,-9.671,10.1915495019,3.2155,-9.671,10.1915495019,0.0,0.0,0.0,0.0,46.2855,-9.671,47.2850478613,3.2155,-9.671,10.1915495019,43.07,0.0,43.07,65.1
2021-07-11 19:00:00,2.455,-9.6455,9.9530244273,2.455,-9.6455,9.9530244273,0.0,0.0,0.0,0.0,52.345,-9.6455,53.226259452,2.455,-9.6455,9.9530244273,49.89,0.0,49.89,65.6
2021-07-11 19:30:00,3.835,-9.5705,10.3102713471,3.835,-9.5705,10.3102713471,0.0,0.0,0.0,0.0,63.495,-9.5705,64.2122223198,3.835,-9.5705,10.3102713471,59.66,0.0,59.66,65.6
2021-07-11 20:00:00,3.3895,-9.501,10.0875027261,3.3895,-9.501,10.0875027261,0.0,0.0,0.0,0.0,67.4395,-9.501,68.1054708614,3.3895,-9.501,10.0875027261,64.05,0.0,64.05,65.26
2021-07-11 20:30:00,2.192,-8.9035,9.1693607329,2.192,-8.9035,9.1693607329,0.0,0.0,0.0,0.0,69.762,-8.9035,70.32786756510001,2.192,-8.9035,9.1693607329,67.57,0.0,67.57,65.26
2021-07-11 21:00:00,2.0125,-9.6145,9.8228695655,2.0125,-9.6145,9.8228695655,0.0,0.0,0.0,0.0,67.1525,-9.6145,67.8372822753,2.0125,-9.6145,9.8228695655,65.14,0.0,65.14,64.84
2021-07-11 21:30:00,2.0645,-10.0965,10.3054098657,2.0645,-10.0965,10.3054098657,0.0,0.0,0.0,0.0,72.1545,-10.0965,72.8574716999,2.0645,-10.0965,10.3054098657,70.09,0.0,70.09,65.05
2021-07-11 22:00:00,2.4015,-10.0485,10.3314836543,2.4015,-10.0485,10.3314836543,0.0,0.0,0.0,0.0,71.9815,-10.0485,72.6794929433,2.4015,-10.0485,10.3314836543,69.58,0.0,69.58,65.05
2021-07-11 22:30:00,2.0895,-9.58,9.8052236206,2.0895,-9.58,9.8052236206,0.0,0.0,0.0,0.0,71.5995,-9.58,72.2375581,2.0895,-9.58,9.8052236206,69.51,0.0,69.51,65.08
2021-07-11 23:00:00,2.8965,-10.2935,10.6932621075,2.8965,-10.2935,10.6932621075,0.0,0.0,0.0,0.0,73.7265,-10.2935,74.4416076163,2.8965,-10.2935,10.6932621075,70.83,0.0,70.83,65.14
2021-07-11 23:30:00,2.934,-10.913,11.3005276425,2.934,-10.913,11.3005276425,0.0,0.0,0.0,0.0,48.544,-10.913,49.7555374305,2.934,-10.913,11.3005276425,45.61,0.0,45.61,65.17
2021-07-12 00:00:00,2.225,-10.6665,10.8960932104,2.225,-10.6665,10.8960932104,0.0,0.0,0.0,0.0,62.665,-10.6665,63.5663153506,2.225,-10.6665,10.8960932104,60.44,0.0,60.44,65.55
2021-07-12 00:30:00,1.9380000000000002,-9.736,9.9270106276,1.9380000000000002,-9.736,9.9270106276,0.0,0.0,0.0,0.0,67.518,-9.736,68.2163471611,1.9380000000000002,-9.736,9.9270106276,65.58,0.0,65.58,65.46
2021-07-12 01:00:00,0.9085000000000001,-10.0395,10.0805224319,0.9085000000000001,-10.0395,10.0805224319,0.0,0.0,0.0,0.0,69.0785,-10.0395,69.8042314083,0.9085000000000001,-10.0395,10.0805224319,68.17,0.0,68.17,65.36
2021-07-12 01:30:00,1.09,-10.42,10.4768554443,1.09,-10.42,10.4768554443,0.0,0.0,0.0,0.0,64.82,-10.42,65.6521804665,1.09,-10.42,10.4768554443,63.73,0.0,63.73,65.63
2021-07-12 02:00:00,1.6055000000000001,-10.466,10.588426996,1.6055000000000001,-10.466,10.588426996,0.0,0.0,0.0,0.0,64.9255,-10.466,65.7636503416,1.6055000000000001,-10.466,10.588426996,63.32,0.0,63.32,65.49
2021-07-12 02:30:00,1.7005,-10.34,10.4788978547,1.7005,-10.34,10.4788978547,0.0,0.0,0.0,0.0,66.4605,-10.34,67.2600450509,1.7005,-10.34,10.4788978547,64.76,0.0,64.76,65.49
2021-07-12 03:00:00,1.133,-10.0045,10.0684511843,1.133,-10.0045,10.0684511843,0.0,0.0,0.0,0.0,62.293,-10.0045,63.0912661884,1.133,-10.0045,10.0684511843,61.16,0.0,61.16,65.37
2021-07-12 03:30:00,0.3055,-9.797,9.8017620482,0.3055,-9.797,9.8017620482,0.0,0.0,0.0,0.0,66.3655,-9.797,67.0847285099,0.3055,-9.797,9.8017620482,66.06,0.0,66.06,65.57
2021-07-12 04:00:00,0.101,-9.99,9.9905105475,0.101,-9.99,9.9905105475,0.0,0.0,0.0,0.0,59.711,-9.99,60.5409251746,0.101,-9.99,9.9905105475,59.61,0.0,59.61,65.57
2021-07-12 04:30:00,0.303,-10.7365,10.7407747044,0.303,-10.7365,10.7407747044,0.0,0.0,0.0,0.0,64.433,-10.7365,65.321389462,0.303,-10.7365,10.7407747044,64.13,0.0,64.13,65.8
2021-07-12 05:00:00,0.266,-10.7685,10.7717848219,0.266,-10.7685,10.7717848219,0.0,0.0,0.0,0.0,63.396,-10.7685,64.3040699198,0.266,-10.7685,10.7717848219,63.13,0.0,63.13,65.47
2021-07-12 05:30:00,0.0645,-9.8545,9.8547110815,0.0645,-9.8545,9.8547110815,0.0,0.0,0.0,0.0,57.5645,-9.8545,58.4019077642,0.0645,-9.8545,9.8547110815,57.5,0.0,57.5,65.47
2021-07-12 06:00:00,0.1115,-10.187,10.1876101835,0.1115,-10.187,10.1876101835,0.0,0.0,0.0,0.0,56.1015,-10.187,57.0188852158,0.1115,-10.187,10.1876101835,55.99,0.0,55.99,65.66
2021-07-12 06:30:00,0.073,-9.9585,9.9587675568,0.073,-9.9585,9.9587675568,0.0,0.0,0.0,0.0,58.973,-9.9585,59.8079129485,0.073,-9.9585,9.9587675568,58.9,0.0,58.9,65.66
2021-07-12 07:00:00,0.0145,-10.148,10.1480103592,0.0145,-10.148,10.1480103592,0.0,0.0,0.0,0.0,64.7845,-10.148,65.5744869919,0.0145,-10.148,10.1480103592,64.77,0.0,64.77,65.25
2021-07-12 07:30:00,0.0565,-9.104,9.1041753196,0.0565,-9.104,9.1041753196,0.0,0.0,0.0,0.0,76.2265,-9.104,76.7682363888,0.0565,-9.104,9.1041753196,76.17,0.0,76.17,65.34
2021-07-12 08:00:00,0.6865,-8.7265,8.7534612868,0.6865,-8.7265,8.7534612868,0.0,0.0,0.0,0.0,67.6565,-8.7265,68.2169611937,0.6865,-8.7265,8.7534612868,66.97,0.0,66.97,64.75
2021-07-12 08:30:00,0.248,-9.592,9.5952054694,0.248,-9.592,9.5952054694,0.0,0.0,0.0,0.0,67.168,-9.592,67.8494413242,0.248,-9.592,9.5952054694,66.92,0.0,66.92,65.11
2021-07-12 09:00:00,0.014,-9.438,9.4380103836,0.014,-9.438,9.4380103836,0.0,0.0,0.0,0.0,64.644,-9.438,65.3293393507,0.014,-9.438,9.4380103836,64.63,0.0,64.63,65.11
2021-07-12 09:30:00,0.03,-9.198,9.1980489235,0.03,-9.198,9.1980489235,0.0,0.0,0.0,0.0,65.77,-9.198,66.410060262,0.03,-9.198,9.1980489235,65.74,0.0,65.74,64.98
2021-07-12 10:00:00,0.022500000000000003,-9.8245,9.8245257646,0.022500000000000003,-9.8245,9.8245257646,0.0,0.0,0.0,0.0,68.3025,-9.8245,69.005451281,0.022500000000000003,-9.8245,9.8245257646,68.28,0.0,68.28,65.16
2021-07-12 10:30:00,0.014,-9.513,9.5130103017,0.014,-9.513,9.5130103017,0.0,0.0,0.0,0.0,64.824,-9.513,65.5183038929,0.014,-9.513,9.5130103017,64.81,0.0,64.81,65.06
2021-07-12 11:00:00,0.0135,-9.3,9.3000097984,0.0135,-9.3,9.3000097984,0.0,0.0,0.0,0.0,77.4035,-9.3,77.9601937674,0.0135,-9.3,9.3000097984,77.39,0.0,77.39,65.3
2021-07-12 11:30:00,0.014,-9.5745,9.5745102355,0.014,-9.5745,9.5745102355,0.0,0.0,0.0,0.0,75.294,-9.5745,75.9003128205,0.014,-9.5745,9.5745102355,75.28,0.0,75.28,65.0
2021-07-12 12:00:00,0.013000000000000001,-9.386,9.3860090028,0.013000000000000001,-9.386,9.3860090028,0.0,0.0,0.0,0.0,73.903,-9.386,74.496646938,0.013000000000000001,-9.386,9.3860090028,73.89,0.0,73.89,64.86
2021-07-12 12:30:00,0.014,-9.0495,9.0495108293,0.014,-9.0495,9.0495108293,0.0,0.0,0.0,0.0,52.704,-9.0495,53.4752752798,0.014,-9.0495,9.0495108293,52.69,0.0,52.69,64.86
2021-07-12 13:00:00,0.0125,-9.6255,9.6255081165,0.0125,-9.6255,9.6255081165,0.0,0.0,0.0,0.0,51.5925,-9.6255,52.4827238861,0.0125,-9.6255,9.6255081165,51.58,0.0,51.58,64.99
2021-07-12 13:30:00,0.0135,-10.0555,10.0555090622,0.0135,-10.0555,10.0555090622,0.0,0.0,0.0,0.0,49.7035,-10.0555,50.7104623574,0.0135,-10.0555,10.0555090622,49.69,0.0,49.69,64.81
2021-07-12 14:00:00,0.0635,-9.9345,9.9347029397,0.0635,-9.9345,9.9347029397,0.0,0.0,0.0,0.0,52.0735,-9.9345,53.0126748288,0.0635,-9.9345,9.9347029397,52.01,0.0,52.01,64.9
2021-07-12 14:30:00,0.674,-10.3315,10.3534616554,0.674,-10.3315,10.3534616554,0.0,0.0,0.0,0.0,54.934,-10.3315,55.8970862233,0.674,-10.3315,10.3534616554,54.26,0.0,54.26,64.9
2021-07-12 15:00:00,0.033,-9.7035,9.7035561136,0.033,-9.7035,9.7035561136,0.0,0.0,0.0,0.0,57.783,-9.7035,58.5920899205,0.033,-9.7035,9.7035561136,57.75,0.0,57.75,64.77
2021-07-12 15:30:00,0.0685,-10.187,10.1872303032,0.0685,-10.187,10.1872303032,0.0,0.0,0.0,0.0,65.2985,-10.187,66.0883429301,0.0685,-10.187,10.1872303032,65.23,0.0,65.23,64.77
2021-07-12 16:00:00,0.036500000000000005,-9.902,9.9020672715,0.036500000000000005,-9.902,9.9020672715,0.0,0.0,0.0,0.0,74.8565,-9.902,75.5085769714,0.036500000000000005,-9.902,9.9020672715,74.82,0.0,74.82,64.77
2021-07-12 16:30:00,0.11,-10.283,10.2835883329,0.11,-10.283,10.2835883329,0.0,0.0,0.0,0.0,85.76,-10.283,86.374288356,0.11,-10.283,10.2835883329,85.65,0.0,85.65,64.64
2021-07-12 17:00:00,0.42650000000000005,-10.436,10.4447114967,0.42650000000000005,-10.436,10.4447114967,0.0,0.0,0.0,0.0,77.3265,-10.436,78.0275444843,0.42650000000000005,-10.436,10.4447114967,76.9,0.0,76.9,64.47
2021-07-12 17:30:00,0.397,-10.1725,10.1802438699,0.397,-10.1725,10.1802438699,0.0,0.0,0.0,0.0,79.617,-10.1725,80.264228927,0.397,-10.1725,10.1802438699,79.22,0.0,79.22,64.82
2021-07-12 18:00:00,1.399,-10.2335,10.3286844879,1.399,-10.2335,10.3286844879,0.0,0.0,0.0,0.0,71.889,-10.2335,72.6137235187,1.399,-10.2335,10.3286844879,70.49,0.0,70.49,64.82
2021-07-12 18:30:00,1.537,-10.316,10.4298717634,1.537,-10.316,10.4298717634,0.0,0.0,0.0,0.0,64.937,-10.316,65.7513028388,1.537,-10.316,10.4298717634,63.4,0.0,63.4,65.29
2021-07-12 19:00:00,1.3565,-10.397,10.4851180847,1.3565,-10.397,10.4851180847,0.0,0.0,0.0,0.0,70.9065,-10.397,71.6647008732,1.3565,-10.397,10.4851180847,69.55,0.0,69.55,65.29
2021-07-12 19:30:00,1.4075,-10.472,10.566164879,1.4075,-10.472,10.566164879,0.0,0.0,0.0,0.0,59.0475,-10.472,59.9689089466,1.4075,-10.472,10.566164879,57.64,0.0,57.64,65.24
2021-07-12 20:00:00,1.2315,-10.398,10.4706731517,1.2315,-10.398,10.4706731517,0.0,0.0,0.0,0.0,58.1715,-10.398,59.0935006261,1.2315,-10.398,10.4706731517,56.94,0.0,56.94,65.24
2021-07-12 20:30:00,0.7715000000000001,-9.5405,9.5716431452,0.7715000000000001,-9.5405,9.5716431452,0.0,0.0,0.0,0.0,71.8715,-9.5405,72.5019561977,0.7715000000000001,-9.5405,9.5716431452,71.1,0.0,71.1,65.17
2021-07-12 21:00:00,0.782,-10.9015,10.9295117114,0.782,-10.9015,10.9295117114,0.0,0.0,0.0,0.0,66.342,-10.9015,67.2317162227,0.782,-10.9015,10.9295117114,65.56,0.0,65.56,64.98
2021-07-12 21:30:00,0.34850000000000003,-11.7005,11.7056888947,0.34850000000000003,-11.7005,11.7056888947,0.0,0.0,0.0,0.0,76.6285,-11.7005,77.5166350695,0.34850000000000003,-11.7005,11.7056888947,76.28,0.0,76.28,65.18
2021-07-12 22:00:00,1.234,-11.8145,11.8787695596,1.234,-11.8145,11.8787695596,0.0,0.0,0.0,0.0,61.794,-11.8145,62.9132803647,1.234,-11.8145,11.8787695596,60.56,0.0,60.56,65.12
2021-07-12 22:30:00,0.588,-11.3575,11.3727107696,0.588,-11.3575,11.3727107696,0.0,0.0,0.0,0.0,76.148,-11.3575,76.99032868,0.588,-11.3575,11.3727107696,75.56,0.0,75.56,65.25
2021-07-12 23:00:00,0.9695,-12.49,12.527570804,0.9695,-12.49,12.527570804,0.0,0.0,0.0,0.0,72.7195,-12.49,73.7843193385,0.9695,-12.49,12.527570804,71.75,0.0,71.75,64.88
2021-07-12 23:30:00,1.0175,-12.456,12.4974894379,1.0175,-12.456,12.4974894379,0.0,0.0,0.0,0.0,72.4275,-12.456,73.4907796411,1.0175,-12.456,12.4974894379,71.41,0.0,71.41,65.21
2021-07-13 00:00:00,1.2795,-12.9535,13.0165388065,1.2795,-12.9535,13.0165388065,0.0,0.0,0.0,0.0,64.2395,-12.9535,65.5324844829,1.2795,-12.9535,13.0165388065,62.96,0.0,62.96,64.88
2021-07-13 00:30:00,1.0345,-12.8795,12.9209794714,1.0345,-12.8795,12.9209794714,0.0,0.0,0.0,0.0,65.4945,-12.8795,66.7488655372,1.0345,-12.8795,12.9209794714,64.46,0.0,64.46,65.2
2021-07-13 01:00:00,1.2215,-11.4375,11.5025418278,1.2215,-11.4375,11.5025418278,0.0,0.0,0.0,0.0,70.9715,-11.4375,71.8872048316,1.2215,-11.4375,11.5025418278,69.75,0.0,69.75,65.2
2021-07-13 01:30:00,1.101,-11.96,12.0105703861,1.101,-11.96,12.0105703861,0.0,0.0,0.0,0.0,68.881,-11.96,69.9116139207,1.101,-11.96,12.0105703861,67.78,0.0,67.78,64.87
2021-07-13 02:00:00,0.30000000000000004,-11.821,11.8248061718,0.30000000000000004,-11.821,11.8248061718,0.0,0.0,0.0,0.0,65.16,-11.821,66.2235731519,0.30000000000000004,-11.821,11.8248061718,64.86,0.0,64.86,64.97
2021-07-13 02:30:00,0.338,-11.093,11.0981481789,0.338,-11.093,11.0981481789,0.0,0.0,0.0,0.0,58.508,-11.093,59.5503208472,0.338,-11.093,11.0981481789,58.17,0.0,58.17,64.86
2021-07-13 03:00:00,0.373,-11.5165,11.522538837,0.373,-11.5165,11.522538837,0.0,0.0,0.0,0.0,55.823,-11.5165,56.9985710457,0.373,-11.5165,11.522538837,55.45,0.0,55.45,65.25
2021-07-13 03:30:00,1.5310000000000001,-11.63,11.7303393387,1.5310000000000001,-11.63,11.7303393387,0.0,0.0,0.0,0.0,59.641,-11.63,60.7643462978,1.5310000000000001,-11.63,11.7303393387,58.11,0.0,58.11,65.18
2021-07-13 04:00:00,2.087,-11.8425,12.0249896154,2.087,-11.8425,12.0249896154,0.0,0.0,0.0,0.0,56.877,-11.8425,58.0967979776,2.087,-11.8425,12.0249896154,54.79,0.0,54.79,65.1
2021-07-13 04:30:00,1.4889999999999999,-11.921,12.01363234,1.4889999999999999,-11.921,12.01363234,0.0,0.0,0.0,0.0,61.199,-11.921,62.3492409096,1.4889999999999999,-11.921,12.01363234,59.71,0.0,59.71,65.43
2021-07-13 05:00:00,0.48050000000000004,-11.674,11.6838844675,0.48050000000000004,-11.674,11.6838844675,0.0,0.0,0.0,0.0,65.4905,-11.674,66.5228371783,0.48050000000000004,-11.674,11.6838844675,65.01,0.0,65.01,65.07
2021-07-13 05:30:00,0.2715,-11.7155,11.7186455062,0.2715,-11.7155,11.7186455062,0.0,0.0,0.0,0.0,59.6815,-11.7155,60.8205095548,0.2715,-11.7155,11.7186455062,59.41,0.0,59.41,65.26
2021-07-13 06:00:00,0.279,-11.338,11.3414322288,0.279,-11.338,11.3414322288,0.0,0.0,0.0,0.0,51.439,-11.338,52.673721769,0.279,-11.338,11.3414322288,51.16,0.0,51.16,65.57
2021-07-13 06:30:00,0.248,-10.4445,10.4474439099,0.248,-10.4445,10.4474439099,0.0,0.0,0.0,0.0,76.018,-10.4445,76.7321569112,0.248,-10.4445,10.4474439099,75.77,0.0,75.77,65.82
2021-07-13 07:00:00,0.929,-10.0725,10.115250726,0.929,-10.0725,10.115250726,0.0,0.0,0.0,0.0,69.039,-10.0725,69.7698987906,0.929,-10.0725,10.115250726,68.11,0.0,68.11,65.29
2021-07-13 07:30:00,0.9615,-9.775500000000001,9.8226718616,0.9615,-9.775500000000001,9.8226718616,0.0,0.0,0.0,0.0,72.3915,-9.775500000000001,73.0485432606,0.9615,-9.775500000000001,9.8226718616,71.43,0.0,71.43,65.68
2021-07-13 08:00:00,0.6285000000000001,-9.42,9.4409433983,0.6285000000000001,-9.42,9.4409433983,0.0,0.0,0.0,0.0,75.9685,-9.42,76.5503062845,0.6285000000000001,-9.42,9.4409433983,75.34,0.0,75.34,65.28
2021-07-13 08:30:00,0.629,-9.1735,9.1950390565,0.629,-9.1735,9.1950390565,0.0,0.0,0.0,0.0,64.439,-9.1735,65.0886919768,0.629,-9.1735,9.1950390565,63.81,0.0,63.81,64.73
2021-07-13 09:00:00,0.5545,-8.7465,8.7640591338,0.5545,-8.7465,8.7640591338,0.0,0.0,0.0,0.0,75.4245,-8.7465,75.9299444389,0.5545,-8.7465,8.7640591338,74.87,0.0,74.87,64.96
2021-07-13 09:30:00,0.6930000000000001,-8.3065,8.3353578957,0.6930000000000001,-8.3065,8.3353578957,0.0,0.0,0.0,0.0,64.103,-8.3065,64.6389398989,0.6930000000000001,-8.3065,8.3353578957,63.41,0.0,63.41,64.82
2021-07-13 10:00:00,0.881,-8.2275,8.2745342618,0.881,-8.2275,8.2745342618,0.0,0.0,0.0,0.0,79.521,-8.2275,79.9454889112,0.881,-8.2275,8.2745342618,78.64,0.0,78.64,65.01
2021-07-13 10:30:00,0.7000000000000001,-8.0775,8.1077744326,0.7000000000000001,-8.0775,8.1077744326,0.0,0.0,0.0,0.0,72.82,-8.0775,73.2666254597,0.7000000000000001,-8.0775,8.1077744326,72.12,0.0,72.12,64.68
2021-07-13 11:00:00,0.3285,-7.695,7.7020086503,0.3285,-7.695,7.7020086503,0.0,0.0,0.0,0.0,59.2385,-7.695,59.7361942816,0.3285,-7.695,7.7020086503,58.91,0.0,58.91,64.63
2021-07-13 11:30:00,0.1585,-7.2155,7.2172406431,0.1585,-7.2155,7.2172406431,0.0,0.0,0.0,0.0,52.9585,-7.2155,53.4477891264,0.1585,-7.2155,7.2172406431,52.8,0.0,52.8,64.86
2021-07-13 12:00:00,0.030500000000000003,-7.114,7.1140653813,0.030500000000000003,-7.114,7.1140653813,0.0,0.0,0.0,0.0,58.3605,-7.114,58.7924906451,0.030500000000000003,-7.114,7.1140653813,58.33,0.0,58.33,64.99
2021-07-13 12:30:00,0.2675,-7.6935,7.6981490308,0.2675,-7.6935,7.6981490308,0.0,0.0,0.0,0.0,56.2775,-7.6935,56.8009414403,0.2675,-7.6935,7.6981490308,56.01,0.0,56.01,64.93
2021-07-13 13:00:00,0.7275,-8.002,8.0350021935,0.7275,-8.002,8.0350021935,0.0,0.0,0.0,0.0,51.6175,-8.002,52.2340723116,0.7275,-8.002,8.0350021935,50.89,0.0,50.89,64.93
2021-07-13 13:30:00,0.49450000000000005,-8.704,8.7180356876,0.49450000000000005,-8.704,8.7180356876,0.0,0.0,0.0,0.0,54.8545,-8.704,55.5407578833,0.49450000000000005,-8.704,8.7180356876,54.36,0.0,54.36,65.05
2021-07-13 14:00:00,0.601,-9.319,9.3383597061,0.601,-9.319,9.3383597061,0.0,0.0,0.0,0.0,42.661,-9.319,43.6669747292,0.601,-9.319,9.3383597061,42.06,0.0,42.06,65.21
2021-07-13 14:30:00,0.5215000000000001,-9.668,9.6820548568,0.5215000000000001,-9.668,9.6820548568,0.0,0.0,0.0,0.0,37.2115,-9.668,38.4469238854,0.5215000000000001,-9.668,9.6820548568,36.69,0.0,36.69,65.16
2021-07-13 15:00:00,1.871,-9.842,10.0182635721,1.871,-9.842,10.0182635721,0.0,0.0,0.0,0.0,53.791,-9.842,54.6839706404,1.871,-9.842,10.0182635721,51.92,0.0,51.92,65.19
2021-07-13 15:30:00,3.0645,-9.776,10.2450639944,3.0645,-9.776,10.2450639944,0.0,0.0,0.0,0.0,62.6445,-9.776,63.4027093763,3.0645,-9.776,10.2450639944,59.58,0.0,59.58,65.19
2021-07-13 16:00:00,2.2335,-9.031,9.303089984,2.2335,-9.031,9.303089984,0.0,0.0,0.0,0.0,67.9835,-9.031,68.5807205653,2.2335,-9.031,9.303089984,65.75,0.0,65.75,64.83
2021-07-13 16:30:00,2.1105,-9.412,9.6457220699,2.1105,-9.412,9.6457220699,0.0,0.0,0.0,0.0,58.0205,-9.412,58.7789432046,2.1105,-9.412,9.6457220699,55.91,0.0,55.91,64.77
2021-07-13 17:00:00,2.771,-9.4915,9.8877203262,2.771,-9.4915,9.8877203262,0.0,0.0,0.0,0.0,53.071,-9.4915,53.9130746039,2.771,-9.4915,9.8877203262,50.3,0.0,50.3,64.77
2021-07-13 17:30:00,2.3835,-10.0675,10.345802458,2.3835,-10.0675,10.345802458,0.0,0.0,0.0,0.0,69.0635,-10.0675,69.793420811,2.3835,-10.0675,10.345802458,66.68,0.0,66.68,64.89
2021-07-13 18:00:00,2.234,-9.6815,9.9359045008,2.234,-9.6815,9.9359045008,0.0,0.0,0.0,0.0,60.124,-9.6815,60.8984960262,2.234,-9.6815,9.9359045008,57.89,0.0,57.89,64.73
2021-07-13 18:30:00,1.6945000000000001,-10.301,10.4394411369,1.6945000000000001,-10.301,10.4394411369,0.0,0.0,0.0,0.0,59.1845,-10.301,60.0742510669,1.6945000000000001,-10.301,10.4394411369,57.49,0.0,57.49,65.09
2021-07-13 19:00:00,1.8765,-10.4485,10.6156678782,1.8765,-10.4485,10.6156678782,0.0,0.0,0.0,0.0,66.0065,-10.4485,66.8283562158,1.8765,-10.4485,10.6156678782,64.13,0.0,64.13,65.09
2021-07-13 19:30:00,1.4785,-10.397,10.5015985093,1.4785,-10.397,10.5015985093,0.0,0.0,0.0,0.0,72.4785,-10.397,73.2204245498,1.4785,-10.397,10.5015985093,71.0,0.0,71.0,65.0
2021-07-13 20:00:00,1.23,-9.8975,9.9736355583,1.23,-9.8975,9.9736355583,0.0,0.0,0.0,0.0,65.97,-9.8975,66.7083308609,1.23,-9.8975,9.9736355583,64.74,0.0,64.74,65.13
2021-07-13 20:30:00,0.8515,-10.0285,10.064584666,0.8515,-10.0285,10.064584666,0.0,0.0,0.0,0.0,60.3515,-10.0285,61.1790353348,0.8515,-10.0285,10.064584666,59.5,0.0,59.5,64.81
2021-07-13 21:00:00,1.5115,-10.158,10.269839154,1.5115,-10.158,10.269839154,0.0,0.0,0.0,0.0,70.0215,-10.158,70.7544728356,1.5115,-10.158,10.269839154,68.51,0.0,68.51,64.71
2021-07-13 21:30:00,4.551,-10.9505,11.8585433865,4.551,-10.9505,11.8585433865,0.0,0.0,0.0,0.0,71.811,-10.9505,72.6411258947,4.551,-10.9505,11.8585433865,67.26,0.0,67.26,64.52
2021-07-13 22:00:00,2.396,-10.36,10.6334573869,2.396,-10.36,10.6334573869,0.0,0.0,0.0,0.0,67.086,-10.36,67.881227125,2.396,-10.36,10.6334573869,64.69,0.0,64.69,64.65
2021-07-13 22:30:00,2.329,-10.3665,10.624902976,2.329,-10.3665,10.624902976,0.0,0.0,0.0,0.0,63.239,-10.3665,64.083035534,2.329,-10.3665,10.624902976,60.91,0.0,60.91,64.77
2021-07-13 23:00:00,2.49,-11.0785,11.3548783459,2.49,-11.0785,11.3548783459,0.0,0.0,0.0,0.0,51.5,-11.0785,52.6781089472,2.49,-11.0785,11.3548783459,49.01,0.0,49.01,64.88
2021-07-13 23:30:00,1.087,-11.6335,11.6841726815,1.087,-11.6335,11.6841726815,0.0,0.0,0.0,0.0,64.647,-11.6335,65.6854088154,1.087,-11.6335,11.6841726815,63.56,0.0,63.56,65.12
2021-07-14 00:00:00,2.349,-11.3715,11.611580997,2.349,-11.3715,11.611580997,0.0,0.0,0.0,0.0,63.599,-11.3715,64.6076142049,2.349,-11.3715,11.611580997,61.25,0.0,61.25,65.12
2021-07-14 00:30:00,3.4785,-12.6,13.0713412567,3.4785,-12.6,13.0713412567,0.0,0.0,0.0,0.0,67.8385,-12.6,68.9987107289,3.4785,-12.6,13.0713412567,64.36,0.0,64.36,65.18
2021-07-14 01:00:00,3.2205,-12.946,13.3405598177,3.2205,-12.946,13.3405598177,0.0,0.0,0.0,0.0,60.5305,-12.946,61.8994373662,3.2205,-12.946,13.3405598177,57.31,0.0,57.31,65.29
2021-07-14 01:30:00,3.0255,-12.214,12.5831413506,3.0255,-12.214,12.5831413506,0.0,0.0,0.0,0.0,60.4655,-12.214,61.6867772399,3.0255,-12.214,12.5831413506,57.44,0.0,57.44,65.03
2021-07-14 02:00:00,2.1335,-12.177,12.3624896865,2.1335,-12.177,12.3624896865,0.0,0.0,0.0,0.0,61.0435,-12.177,62.2461904156,2.1335,-12.177,12.3624896865,58.91,0.0,58.91,65.28
2021-07-14 02:30:00,0.7015,-12.325,12.3449474381,0.7015,-12.325,12.3449474381,0.0,0.0,0.0,0.0,60.5815,-12.325,61.8225182862,0.7015,-12.325,12.3449474381,59.88,0.0,59.88,65.21
2021-07-14 03:00:00,0.9305,-11.889,11.9253574894,0.9305,-11.889,11.9253574894,0.0,0.0,0.0,0.0,55.9105,-11.889,57.1605837203,0.9305,-11.889,11.9253574894,54.98,0.0,54.98,65.29
2021-07-14 03:30:00,0.046,-11.175,11.1750946752,0.046,-11.175,11.1750946752,0.0,0.0,0.0,0.0,48.516,-11.175,49.7863724427,0.046,-11.175,11.1750946752,48.47,0.0,48.47,65.23
2021-07-14 04:00:00,0.538,-11.98,11.9920742159,0.538,-11.98,11.9920742159,0.0,0.0,0.0,0.0,56.138,-11.98,57.4020508693,0.538,-11.98,11.9920742159,55.6,0.0,55.6,65.36
2021-07-14 04:30:00,1.0,-11.4975,11.5409057812,1.0,-11.4975,11.5409057812,0.0,0.0,0.0,0.0,52.42,-11.4975,53.6660871151,1.0,-11.4975,11.5409057812,51.42,0.0,51.42,65.39
2021-07-14 05:00:00,1.435,-10.8075,10.9023520971,1.435,-10.8075,10.9023520971,0.0,0.0,0.0,0.0,63.405,-10.8075,64.3194844604,1.435,-10.8075,10.9023520971,61.97,0.0,61.97,65.39
2021-07-14 05:30:00,0.8130000000000001,-10.848,10.878422358,0.8130000000000001,-10.848,10.878422358,0.0,0.0,0.0,0.0,63.983,-10.848,64.8960969011,0.8130000000000001,-10.848,10.878422358,63.17,0.0,63.17,65.47
2021-07-14 06:00:00,1.174,-10.6165,10.6812147366,1.174,-10.6165,10.6812147366,0.0,0.0,0.0,0.0,71.964,-10.6165,72.7428853445,1.174,-10.6165,10.6812147366,70.79,0.0,70.79,65.7
2021-07-14 06:30:00,2.2720000000000002,-10.6285,10.8686243955,2.2720000000000002,-10.6285,10.8686243955,0.0,0.0,0.0,0.0,46.612,-10.6285,47.8084046612,2.2720000000000002,-10.6285,10.8686243955,44.34,0.0,44.34,65.45
2021-07-14 07:00:00,1.597,-10.1535,10.2783253135,1.597,-10.1535,10.2783253135,0.0,0.0,0.0,0.0,69.817,-10.1535,70.551449675,1.597,-10.1535,10.2783253135,68.22,0.0,68.22,65.55
2021-07-14 07:30:00,1.189,-9.488,9.562210257,1.189,-9.488,9.562210257,0.0,0.0,0.0,0.0,57.959,-9.488,58.7304676041,1.189,-9.488,9.562210257,56.77,0.0,56.77,64.98
2021-07-14 08:00:00,1.9689999999999999,-10.7095,10.889001389,1.9689999999999999,-10.7095,10.889001389,0.0,0.0,0.0,0.0,46.399,-10.7095,47.6189100174,1.9689999999999999,-10.7095,10.889001389,44.43,0.0,44.43,64.82
2021-07-14 08:30:00,2.5075000000000003,-11.4105,11.6827679297,2.5075000000000003,-11.4105,11.6827679297,0.0,0.0,0.0,0.0,46.3975,-11.4105,47.7799907545,2.5075000000000003,-11.4105,11.6827679297,43.89,0.0,43.89,64.5
2021-07-14 09:00:00,1.3615,-10.59,10.6771617132,1.3615,-10.59,10.6771617132,0.0,0.0,0.0,0.0,49.1815,-10.59,50.3087272971,1.3615,-10.59,10.6771617132,47.82,0.0,47.82,64.6
2021-07-14 09:30:00,1.6105,-10.287,10.4123042238,1.6105,-10.287,10.4123042238,0.0,0.0,0.0,0.0,43.9705,-10.287,45.157803747,1.6105,-10.287,10.4123042238,42.36,0.0,42.36,64.65
2021-07-14 10:00:00,2.437,-10.511,10.7898141782,2.437,-10.511,10.7898141782,0.0,0.0,0.0,0.0,57.787,-10.511,58.7351554863,2.437,-10.511,10.7898141782,55.35,0.0,55.35,64.9
2021-07-14 10:30:00,2.7875,-10.963,11.3118312067,2.7875,-10.963,11.3118312067,0.0,0.0,0.0,0.0,63.7575,-10.963,64.6931694636,2.7875,-10.963,11.3118312067,60.97,0.0,60.97,65.01
2021-07-14 11:00:00,2.0565,-10.1915,10.3969161053,2.0565,-10.1915,10.3969161053,0.0,0.0,0.0,0.0,54.3365,-10.1915,55.2840112917,2.0565,-10.1915,10.3969161053,52.28,0.0,52.28,64.9
2021-07-14 11:30:00,2.4125,-10.0825,10.3671096502,2.4125,-10.0825,10.3671096502,0.0,0.0,0.0,0.0,61.7925,-10.0825,62.6096626928,2.4125,-10.0825,10.3671096502,59.38,0.0,59.38,64.97
2021-07-14 12:00:00,1.8250000000000002,-9.4225,9.5976107053,1.8250000000000002,-9.4225,9.5976107053,0.0,0.0,0.0,0.0,54.605,-9.4225,55.4119980803,1.8250000000000002,-9.4225,9.5976107053,52.78,0.0,52.78,64.83
2021-07-14 12:30:00,2.254,-9.4465,9.7116877138,2.254,-9.4465,9.7116877138,0.0,0.0,0.0,0.0,51.104,-9.4465,51.9697525321,2.254,-9.4465,9.7116877138,48.85,0.0,48.85,64.79
2021-07-14 13:00:00,1.473,-9.449,9.5631234437,1.473,-9.449,9.5631234437,0.0,0.0,0.0,0.0,62.313,-9.449,63.0253406972,1.473,-9.449,9.5631234437,60.84,0.0,60.84,64.79
2021-07-14 13:30:00,1.2005,-9.831,9.9040275267,1.2005,-9.831,9.9040275267,0.0,0.0,0.0,0.0,48.2705,-9.831,49.2614426428,1.2005,-9.831,9.9040275267,47.07,0.0,47.07,64.88
2021-07-14 14:00:00,1.962,-9.8955,10.0881298688,1.962,-9.8955,10.0881298688,0.0,0.0,0.0,0.0,45.672,-9.8955,46.7317076967,1.962,-9.8955,10.0881298688,43.71,0.0,43.71,64.88
2021-07-14 14:30:00,1.838,-10.414,10.5749534278,1.838,-10.414,10.5749534278,0.0,0.0,0.0,0.0,56.098,-10.414,57.0564369725,1.838,-10.414,10.5749534278,54.26,0.0,54.26,65.25
2021-07-14 15:00:00,1.7465000000000002,-10.5115,10.6556039012,1.7465000000000002,-10.5115,10.6556039012,0.0,0.0,0.0,0.0,55.3565,-10.5115,56.3456628721,1.7465000000000002,-10.5115,10.6556039012,53.61,0.0,53.61,65.25
2021-07-14 15:30:00,1.653,-10.774000000000001,10.9000681191,1.653,-10.774000000000001,10.9000681191,0.0,0.0,0.0,0.0,64.153,-10.774000000000001,65.051414166,1.653,-10.774000000000001,10.9000681191,62.5,0.0,62.5,65.25
2021-07-14 16:00:00,2.266,-11.4185,11.6411725462,2.266,-11.4185,11.6411725462,0.0,0.0,0.0,0.0,60.926,-11.4185,61.9867697033,2.266,-11.4185,11.6411725462,58.66,0.0,58.66,64.95
2021-07-14 16:30:00,1.999,-11.285,11.4606817424,1.999,-11.285,11.4606817424,0.0,0.0,0.0,0.0,63.279,-11.285,64.2773915619,1.999,-11.285,11.4606817424,61.28,0.0,61.28,65.28
