Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-14 17:00:00,2.769,-11.369,11.7013470165,2.769,-11.369,11.7013470165,0.0,0.0,0.0,0.0,59.759,-11.369,60.8308494269,2.769,-11.369,11.7013470165,56.99,0.0,56.99,65.28
2021-07-14 17:30:00,2.3665,-11.0425,11.2932337486,2.3665,-11.0425,11.2932337486,0.0,0.0,0.0,0.0,66.2365,-11.0425,67.1506570221,2.3665,-11.0425,11.2932337486,63.87,0.0,63.87,65.24
2021-07-14 18:00:00,2.3385,-10.2255,10.4894915272,2.3385,-10.2255,10.4894915272,0.0,0.0,0.0,0.0,66.5785,-10.2255,67.3591679914,2.3385,-10.2255,10.4894915272,64.24,0.0,64.24,65.21
2021-07-14 18:30:00,2.4935,-9.4405,9.7642502272,2.4935,-9.4405,9.7642502272,0.0,0.0,0.0,0.0,66.7235,-9.4405,67.3880441362,2.4935,-9.4405,9.7642502272,64.23,0.0,64.23,65.02
2021-07-14 19:00:00,1.9889999999999999,-9.537,9.7422014966,1.9889999999999999,-9.537,9.7422014966,0.0,0.0,0.0,0.0,69.669,-9.537,70.3187310039,1.9889999999999999,-9.537,9.7422014966,67.68,0.0,67.68,65.23
2021-07-14 19:30:00,1.7245,-10.615,10.7541678083,1.7245,-10.615,10.7541678083,0.0,0.0,0.0,0.0,64.3645,-10.615,65.2339412059,1.7245,-10.615,10.7541678083,62.64,0.0,62.64,65.39
2021-07-14 20:00:00,1.6680000000000001,-10.771,10.8993882856,1.6680000000000001,-10.771,10.8993882856,0.0,0.0,0.0,0.0,59.008,-10.771,59.9829851291,1.6680000000000001,-10.771,10.8993882856,57.34,0.0,57.34,65.39
2021-07-14 20:30:00,1.095,-10.59,10.6464606795,1.095,-10.59,10.6464606795,0.0,0.0,0.0,0.0,66.925,-10.59,67.7576838816,1.095,-10.59,10.6464606795,65.83,0.0,65.83,65.05
2021-07-14 21:00:00,0.8310000000000001,-10.436,10.4690332409,0.8310000000000001,-10.436,10.4690332409,0.0,0.0,0.0,0.0,75.471,-10.436,76.1891195447,0.8310000000000001,-10.436,10.4690332409,74.64,0.0,74.64,64.49
2021-07-14 21:30:00,0.6635,-10.1755,10.1971090266,0.6635,-10.1755,10.1971090266,0.0,0.0,0.0,0.0,77.3935,-10.1755,78.0595583033,0.6635,-10.1755,10.1971090266,76.73,0.0,76.73,64.53
2021-07-14 22:00:00,1.248,-10.1995,10.2755683176,1.248,-10.1995,10.2755683176,0.0,0.0,0.0,0.0,76.948,-10.1995,77.6210313269,1.248,-10.1995,10.2755683176,75.7,0.0,75.7,64.5
2021-07-14 22:30:00,3.3535,-10.1625,10.7015124398,3.3535,-10.1625,10.7015124398,0.0,0.0,0.0,0.0,69.7735,-10.1625,70.5096993931,3.3535,-10.1625,10.7015124398,66.42,0.0,66.42,64.67
2021-07-14 23:00:00,3.969,-11.151,11.8362900438,3.969,-11.151,11.8362900438,0.0,0.0,0.0,0.0,54.499,-11.151,55.6281026281,3.969,-11.151,11.8362900438,50.53,0.0,50.53,64.67
2021-07-14 23:30:00,2.92,-12.052,12.4006896582,2.92,-12.052,12.4006896582,0.0,0.0,0.0,0.0,63.26,-12.052,64.3978128821,2.92,-12.052,12.4006896582,60.34,0.0,60.34,65.17
2021-07-15 00:00:00,1.76,-12.143,12.2698838218,1.76,-12.143,12.2698838218,0.0,0.0,0.0,0.0,71.89,-12.143,72.9083297642,1.76,-12.143,12.2698838218,70.13,0.0,70.13,65.17
2021-07-15 00:30:00,0.745,-11.2885,11.3130569366,0.745,-11.2885,11.3130569366,0.0,0.0,0.0,0.0,61.515,-11.2885,62.5421894184,0.745,-11.2885,11.3130569366,60.77,0.0,60.77,65.17
2021-07-15 01:00:00,1.029,-11.17,11.2172965103,1.029,-11.17,11.2172965103,0.0,0.0,0.0,0.0,68.309,-11.17,69.216243621,1.029,-11.17,11.2172965103,67.28,0.0,67.28,65.23
2021-07-15 01:30:00,0.5425,-10.951,10.9644291803,0.5425,-10.951,10.9644291803,0.0,0.0,0.0,0.0,67.3325,-10.951,68.21722625,0.5425,-10.951,10.9644291803,66.79,0.0,66.79,64.88
2021-07-15 02:00:00,0.336,-10.5985,10.6038246991,0.336,-10.5985,10.6038246991,0.0,0.0,0.0,0.0,57.496,-10.5985,58.4646749606,0.336,-10.5985,10.6038246991,57.16,0.0,57.16,65.01
2021-07-15 02:30:00,2.14,-11.8155,12.0077325191,2.14,-11.8155,12.0077325191,0.0,0.0,0.0,0.0,62.52,-11.8155,63.6266959715,2.14,-11.8155,12.0077325191,60.38,0.0,60.38,65.13
2021-07-15 03:00:00,1.892,-11.946,12.0948989248,1.892,-11.946,12.0948989248,0.0,0.0,0.0,0.0,68.882,-11.946,69.9102055497,1.892,-11.946,12.0948989248,66.99,0.0,66.99,64.99
2021-07-15 03:30:00,1.557,-10.8305,10.9418453311,1.557,-10.8305,10.9418453311,0.0,0.0,0.0,0.0,67.807,-10.8305,68.6665055121,1.557,-10.8305,10.9418453311,66.25,0.0,66.25,65.15
2021-07-15 04:00:00,3.665,-11.2545,11.8362154108,3.665,-11.2545,11.8362154108,0.0,0.0,0.0,0.0,56.915,-11.2545,58.0170750318,3.665,-11.2545,11.8362154108,53.25,0.0,53.25,65.1
2021-07-15 04:30:00,3.225,-10.9125,11.3790720733,3.225,-10.9125,11.3790720733,0.0,0.0,0.0,0.0,52.945,-10.9125,54.0578919423,3.225,-10.9125,11.3790720733,49.72,0.0,49.72,65.45
2021-07-15 05:00:00,2.8890000000000002,-10.655,11.0397167536,2.8890000000000002,-10.655,11.0397167536,0.0,0.0,0.0,0.0,48.879,-10.655,50.0268494511,2.8890000000000002,-10.655,11.0397167536,45.99,0.0,45.99,65.45
2021-07-15 05:30:00,2.3185000000000002,-10.469,10.7226584041,2.3185000000000002,-10.469,10.7226584041,0.0,0.0,0.0,0.0,62.4385,-10.469,63.3100801078,2.3185000000000002,-10.469,10.7226584041,60.12,0.0,60.12,65.74
2021-07-15 06:00:00,2.983,-10.9215,11.3215480942,2.983,-10.9215,11.3215480942,0.0,0.0,0.0,0.0,58.163,-10.9215,59.1795043174,2.983,-10.9215,11.3215480942,55.18,0.0,55.18,65.26
2021-07-15 06:30:00,2.13,-9.974,10.1989007251,2.13,-9.974,10.1989007251,0.0,0.0,0.0,0.0,66.3,-9.974,67.0460340065,2.13,-9.974,10.1989007251,64.17,0.0,64.17,65.73
2021-07-15 07:00:00,1.318,-9.3795,9.4716495,1.318,-9.3795,9.4716495,0.0,0.0,0.0,0.0,54.698,-9.3795,55.4963622614,1.318,-9.3795,9.4716495,53.38,0.0,53.38,65.55
2021-07-15 07:30:00,1.336,-8.845,8.9453295635,1.336,-8.845,8.9453295635,0.0,0.0,0.0,0.0,52.826,-8.845,53.561369484,1.336,-8.845,8.9453295635,51.49,0.0,51.49,65.73
2021-07-15 08:00:00,1.574,-8.863,9.001680121,1.574,-8.863,9.001680121,0.0,0.0,0.0,0.0,65.894,-8.863,66.4873822992,1.574,-8.863,9.001680121,64.32,0.0,64.32,65.28
2021-07-15 08:30:00,0.434,-8.317,8.3283158562,0.434,-8.317,8.3283158562,0.0,0.0,0.0,0.0,66.004,-8.317,66.5259385879,0.434,-8.317,8.3283158562,65.57,0.0,65.57,64.79
2021-07-15 09:00:00,2.132,-7.9175,8.1995262211,2.132,-7.9175,8.1995262211,0.0,0.0,0.0,0.0,59.862,-7.9175,60.3833242729,2.132,-7.9175,8.1995262211,57.73,0.0,57.73,64.6
2021-07-15 09:30:00,1.9225,-7.548,7.7889864713,1.9225,-7.548,7.7889864713,0.0,0.0,0.0,0.0,50.5825,-7.548,51.1425616317,1.9225,-7.548,7.7889864713,48.66,0.0,48.66,64.65
2021-07-15 10:00:00,1.658,-7.8785,8.0510698823,1.658,-7.8785,8.0510698823,0.0,0.0,0.0,0.0,45.958,-7.8785,46.6284090041,1.658,-7.8785,8.0510698823,44.3,0.0,44.3,64.65
2021-07-15 10:30:00,1.756,-8.0635,8.2524886095,1.756,-8.0635,8.2524886095,0.0,0.0,0.0,0.0,39.046,-8.0635,39.8699153279,1.756,-8.0635,8.2524886095,37.29,0.0,37.29,64.86
2021-07-15 11:00:00,0.9785,-7.3625,7.4272382822,0.9785,-7.3625,7.4272382822,0.0,0.0,0.0,0.0,38.0185,-7.3625,38.724833744,0.9785,-7.3625,7.4272382822,37.04,0.0,37.04,65.31
2021-07-15 11:30:00,0.4455,-7.4545,7.4678002451,0.4455,-7.4545,7.4678002451,0.0,0.0,0.0,0.0,38.2955,-7.4545,39.0142908496,0.4455,-7.4545,7.4678002451,37.85,0.0,37.85,65.4
2021-07-15 12:00:00,0.278,-7.296,7.3012944058,0.278,-7.296,7.3012944058,0.0,0.0,0.0,0.0,60.118,-7.296,60.5591078204,0.278,-7.296,7.3012944058,59.84,0.0,59.84,65.24
2021-07-15 12:30:00,0.3425,-7.3045,7.3125253162,0.3425,-7.3045,7.3125253162,0.0,0.0,0.0,0.0,62.1825,-7.3045,62.6100553146,0.3425,-7.3045,7.3125253162,61.84,0.0,61.84,64.87
2021-07-15 13:00:00,0.968,-7.6735,7.7343148533,0.968,-7.6735,7.7343148533,0.0,0.0,0.0,0.0,48.168,-7.6735,48.7753916053,0.968,-7.6735,7.7343148533,47.2,0.0,47.2,64.87
2021-07-15 13:30:00,0.651,-8.183,8.2088543659,0.651,-8.183,8.2088543659,0.0,0.0,0.0,0.0,62.841,-8.183,63.3715454285,0.651,-8.183,8.2088543659,62.19,0.0,62.19,64.93
2021-07-15 14:00:00,0.524,-8.2445,8.2611352882,0.524,-8.2445,8.2611352882,0.0,0.0,0.0,0.0,68.104,-8.2445,68.6012142476,0.524,-8.2445,8.2611352882,67.58,0.0,67.58,64.77
2021-07-15 14:30:00,0.786,-8.2975,8.3346446985,0.786,-8.2975,8.3346446985,0.0,0.0,0.0,0.0,60.196,-8.2975,60.7651785338,0.786,-8.2975,8.3346446985,59.41,0.0,59.41,64.61
2021-07-15 15:00:00,1.0335,-8.37,8.4335652159,1.0335,-8.37,8.4335652159,0.0,0.0,0.0,0.0,63.4735,-8.37,64.0229810478,1.0335,-8.37,8.4335652159,62.44,0.0,62.44,64.86
2021-07-15 15:30:00,0.9435,-8.433,8.4856161385,0.9435,-8.433,8.4856161385,0.0,0.0,0.0,0.0,71.7335,-8.433,72.2274913814,0.9435,-8.433,8.4856161385,70.79,0.0,70.79,64.92
2021-07-15 16:00:00,0.36050000000000004,-7.69,7.6984453138,0.36050000000000004,-7.69,7.6984453138,0.0,0.0,0.0,0.0,62.7905,-7.69,63.2596474085,0.36050000000000004,-7.69,7.6984453138,62.43,0.0,62.43,64.75
2021-07-15 16:30:00,0.601,-7.9535,7.9761747254,0.601,-7.9535,7.9761747254,0.0,0.0,0.0,0.0,65.191,-7.9535,65.674383463,0.601,-7.9535,7.9761747254,64.59,0.0,64.59,64.88
2021-07-15 17:00:00,0.41550000000000004,-7.878,7.8889495023,0.41550000000000004,-7.878,7.8889495023,0.0,0.0,0.0,0.0,47.9855,-7.878,48.627883917,0.41550000000000004,-7.878,7.8889495023,47.57,0.0,47.57,64.92
2021-07-15 17:30:00,0.097,-7.644,7.6446154253,0.097,-7.644,7.6446154253,0.0,0.0,0.0,0.0,47.907,-7.644,48.5130022262,0.097,-7.644,7.6446154253,47.81,0.0,47.81,65.31
2021-07-15 18:00:00,0.08950000000000001,-7.5665,7.5670293048,0.08950000000000001,-7.5665,7.5670293048,0.0,0.0,0.0,0.0,65.5495,-7.5665,65.9847624266,0.08950000000000001,-7.5665,7.5670293048,65.46,0.0,65.46,65.43
2021-07-15 18:30:00,0.0375,-6.7465,6.7466042199,0.0375,-6.7465,6.7466042199,0.0,0.0,0.0,0.0,68.6175,-6.7465,68.9483616085,0.0375,-6.7465,6.7466042199,68.58,0.0,68.58,65.37
2021-07-15 19:00:00,0.007500000000000001,-5.7605,5.7605048824,0.007500000000000001,-5.7605,5.7605048824,0.0,0.0,0.0,0.0,58.7375,-5.7605,59.0192957134,0.007500000000000001,-5.7605,5.7605048824,58.73,0.0,58.73,65.48
2021-07-15 19:30:00,0.0165,-6.057,6.057022474,0.0165,-6.057,6.057022474,0.0,0.0,0.0,0.0,53.5765,-6.057,53.9177948478,0.0165,-6.057,6.057022474,53.56,0.0,53.56,65.53
2021-07-15 20:00:00,0.044500000000000005,-6.9985,6.9986414753,0.044500000000000005,-6.9985,6.9986414753,0.0,0.0,0.0,0.0,51.8845,-6.9985,52.3543727161,0.044500000000000005,-6.9985,6.9986414753,51.84,0.0,51.84,65.53
2021-07-15 20:30:00,0.0685,-7.6355,7.6358072592,0.0685,-7.6355,7.6358072592,0.0,0.0,0.0,0.0,73.1385,-7.6355,73.5359846776,0.0685,-7.6355,7.6358072592,73.07,0.0,73.07,65.53
2021-07-15 21:00:00,0.0385,-7.8625,7.8625942602,0.0385,-7.8625,7.8625942602,0.0,0.0,0.0,0.0,59.4285,-7.8625,59.9463553396,0.0385,-7.8625,7.8625942602,59.39,0.0,59.39,64.94
2021-07-15 21:30:00,0.0105,-7.6385000000000005,7.6385072167,0.0105,-7.6385000000000005,7.6385072167,0.0,0.0,0.0,0.0,69.8305,-7.6385000000000005,70.247031343,0.0105,-7.6385000000000005,7.6385072167,69.82,0.0,69.82,64.97
2021-07-15 22:00:00,0.007500000000000001,-8.0995,8.0995034724,0.007500000000000001,-8.0995,8.0995034724,0.0,0.0,0.0,0.0,62.5175,-8.0995,63.0399849818,0.007500000000000001,-8.0995,8.0995034724,62.51,0.0,62.51,64.89
2021-07-15 22:30:00,0.008,-8.901,8.9010035951,0.008,-8.901,8.9010035951,0.0,0.0,0.0,0.0,64.078,-8.901,64.6932599658,0.008,-8.901,8.9010035951,64.07,0.0,64.07,64.82
2021-07-15 23:00:00,0.007500000000000001,-10.302,10.3020027301,0.007500000000000001,-10.302,10.3020027301,0.0,0.0,0.0,0.0,60.5475,-10.302,61.417676285,0.007500000000000001,-10.302,10.3020027301,60.54,0.0,60.54,64.82
2021-07-15 23:30:00,0.007500000000000001,-10.2265,10.2265027502,0.007500000000000001,-10.2265,10.2265027502,0.0,0.0,0.0,0.0,77.5775,-10.2265,78.2486409371,0.007500000000000001,-10.2265,10.2265027502,77.57,0.0,77.57,64.74
2021-07-16 00:00:00,0.008,-9.7695,9.7695032755,0.008,-9.7695,9.7695032755,0.0,0.0,0.0,0.0,61.698,-9.7695,62.4666817932,0.008,-9.7695,9.7695032755,61.69,0.0,61.69,64.74
2021-07-16 00:30:00,0.008,-10.894,10.8940029374,0.008,-10.894,10.8940029374,0.0,0.0,0.0,0.0,68.778,-10.894,69.6354257544,0.008,-10.894,10.8940029374,68.77,0.0,68.77,65.26
2021-07-16 01:00:00,0.007500000000000001,-10.493500000000001,10.4935026802,0.007500000000000001,-10.493500000000001,10.4935026802,0.0,0.0,0.0,0.0,45.1175,-10.493500000000001,46.3217265276,0.007500000000000001,-10.493500000000001,10.4935026802,45.11,0.0,45.11,65.3
2021-07-16 01:30:00,0.007500000000000001,-10.5675,10.5675026615,0.007500000000000001,-10.5675,10.5675026615,0.0,0.0,0.0,0.0,49.2775,-10.5675,50.3978577174,0.007500000000000001,-10.5675,10.5675026615,49.27,0.0,49.27,65.43
2021-07-16 02:00:00,0.008,-11.2985,11.2985028322,0.008,-11.2985,11.2985028322,0.0,0.0,0.0,0.0,65.378,-11.2985,66.347109856,0.008,-11.2985,11.2985028322,65.37,0.0,65.37,65.43
2021-07-16 02:30:00,0.007500000000000001,-11.1855,11.1855025144,0.007500000000000001,-11.1855,11.1855025144,0.0,0.0,0.0,0.0,64.5675,-11.1855,65.529210788,0.007500000000000001,-11.1855,11.1855025144,64.56,0.0,64.56,65.24
2021-07-16 03:00:00,0.007500000000000001,-10.9235,10.9235025747,0.007500000000000001,-10.9235,10.9235025747,0.0,0.0,0.0,0.0,51.9975,-10.9235,53.1325028443,0.007500000000000001,-10.9235,10.9235025747,51.99,0.0,51.99,65.24
2021-07-16 03:30:00,0.008,-10.9995,10.9995029092,0.008,-10.9995,10.9995029092,0.0,0.0,0.0,0.0,58.758,-10.9995,59.7786882112,0.008,-10.9995,10.9995029092,58.75,0.0,58.75,65.61
2021-07-16 04:00:00,0.008,-11.214,11.2140028536,0.008,-11.214,11.2140028536,0.0,0.0,0.0,0.0,65.698,-11.214,66.6481882725,0.008,-11.214,11.2140028536,65.69,0.0,65.69,65.56
2021-07-16 04:30:00,0.007500000000000001,-10.6495,10.649502641,0.007500000000000001,-10.6495,10.649502641,0.0,0.0,0.0,0.0,53.9675,-10.6495,55.0082076285,0.007500000000000001,-10.6495,10.649502641,53.96,0.0,53.96,65.38
2021-07-16 05:00:00,0.008,-11.07,11.0700028907,0.008,-11.07,11.0700028907,0.0,0.0,0.0,0.0,64.118,-11.07,65.0666029849,0.008,-11.07,11.0700028907,64.11,0.0,64.11,65.56
2021-07-16 05:30:00,0.008,-11.146,11.146002871,0.008,-11.146,11.146002871,0.0,0.0,0.0,0.0,63.988,-11.146,64.9515008295,0.008,-11.146,11.146002871,63.98,0.0,63.98,65.47
2021-07-16 06:00:00,0.008,-10.3095,10.3095031039,0.008,-10.3095,10.3095031039,0.0,0.0,0.0,0.0,67.728,-10.3095,68.5081584503,0.008,-10.3095,10.3095031039,67.72,0.0,67.72,65.3
2021-07-16 06:30:00,0.007500000000000001,-10.332,10.3320027221,0.007500000000000001,-10.332,10.3320027221,0.0,0.0,0.0,0.0,69.8575,-10.332,70.6174237016,0.007500000000000001,-10.332,10.3320027221,69.85,0.0,69.85,64.92
2021-07-16 07:00:00,0.008,-8.893,8.8930035983,0.008,-8.893,8.8930035983,0.0,0.0,0.0,0.0,51.488,-8.893,52.2503549557,0.008,-8.893,8.8930035983,51.48,0.0,51.48,64.97
2021-07-16 07:30:00,0.008,-8.6375,8.6375037048,0.008,-8.6375,8.6375037048,0.0,0.0,0.0,0.0,54.308,-8.6375,54.9905925614,0.008,-8.6375,8.6375037048,54.3,0.0,54.3,65.25
2021-07-16 08:00:00,0.008,-8.207,8.2070038991,0.008,-8.207,8.2070038991,0.0,0.0,0.0,0.0,49.568,-8.207,50.2428250898,0.008,-8.207,8.2070038991,49.56,0.0,49.56,65.25
2021-07-16 08:30:00,0.008,-7.9105,7.9105040453,0.008,-7.9105,7.9105040453,0.0,0.0,0.0,0.0,49.248,-7.9105,49.8792693837,0.008,-7.9105,7.9105040453,49.24,0.0,49.24,64.88
2021-07-16 09:00:00,0.008,-8.7285,8.7285036662,0.008,-8.7285,8.7285036662,0.0,0.0,0.0,0.0,48.078,-8.7285,48.8639007474,0.008,-8.7285,8.7285036662,48.07,0.0,48.07,64.98
2021-07-16 09:30:00,0.007500000000000001,-8.1345,8.1345034575,0.007500000000000001,-8.1345,8.1345034575,0.0,0.0,0.0,0.0,51.2175,-8.1345,51.8594484786,0.007500000000000001,-8.1345,8.1345034575,51.21,0.0,51.21,65.28
2021-07-16 10:00:00,0.007500000000000001,-8.583,8.5830032768,0.007500000000000001,-8.583,8.5830032768,0.0,0.0,0.0,0.0,44.5975,-8.583,45.4159101555,0.007500000000000001,-8.583,8.5830032768,44.59,0.0,44.59,65.25
2021-07-16 10:30:00,0.007500000000000001,-8.502,8.502003308,0.007500000000000001,-8.502,8.502003308,0.0,0.0,0.0,0.0,42.8175,-8.502,43.6534341175,0.007500000000000001,-8.502,8.502003308,42.81,0.0,42.81,65.71
2021-07-16 11:00:00,0.007500000000000001,-8.714,8.7140032276,0.007500000000000001,-8.714,8.7140032276,0.0,0.0,0.0,0.0,41.7975,-8.714,42.696191894,0.007500000000000001,-8.714,8.7140032276,41.79,0.0,41.79,65.83
2021-07-16 11:30:00,0.1115,-8.7425,8.7432109948,0.1115,-8.7425,8.7432109948,0.0,0.0,0.0,0.0,41.1215,-8.7425,42.0405645597,0.1115,-8.7425,8.7432109948,41.01,0.0,41.01,65.71
2021-07-16 12:00:00,0.2305,-7.9035,7.9068604705,0.2305,-7.9035,7.9068604705,0.0,0.0,0.0,0.0,40.7105,-7.9035,41.4705934669,0.2305,-7.9035,7.9068604705,40.48,0.0,40.48,65.55
2021-07-16 12:30:00,0.1905,-8.4355,8.437650769,0.1905,-8.4355,8.437650769,0.0,0.0,0.0,0.0,40.5705,-8.4355,41.4381844499,0.1905,-8.4355,8.437650769,40.38,0.0,40.38,65.44
2021-07-16 13:00:00,0.24050000000000002,-8.4725,8.4759127237,0.24050000000000002,-8.4725,8.4759127237,0.0,0.0,0.0,0.0,45.2205,-8.4725,46.007356765,0.24050000000000002,-8.4725,8.4759127237,44.98,0.0,44.98,65.44
2021-07-16 13:30:00,0.2515,-8.907,8.9105499971,0.2515,-8.907,8.9105499971,0.0,0.0,0.0,0.0,48.7915,-8.907,49.5978338363,0.2515,-8.907,8.9105499971,48.54,0.0,48.54,65.16
2021-07-16 14:00:00,0.3295,-9.275,9.2808509982,0.3295,-9.275,9.2808509982,0.0,0.0,0.0,0.0,48.3395,-9.275,49.2212645637,0.3295,-9.275,9.2808509982,48.01,0.0,48.01,65.26
2021-07-16 14:30:00,0.505,-9.714,9.7271178157,0.505,-9.714,9.7271178157,0.0,0.0,0.0,0.0,49.645,-9.714,50.5864391018,0.505,-9.714,9.7271178157,49.14,0.0,49.14,65.26
2021-07-16 15:00:00,0.6165,-10.2615,10.2800026508,0.6165,-10.2615,10.2800026508,0.0,0.0,0.0,0.0,46.3865,-10.2615,47.5079547497,0.6165,-10.2615,10.2800026508,45.77,0.0,45.77,65.34
2021-07-16 15:30:00,0.27,-10.916,10.9193386247,0.27,-10.916,10.9193386247,0.0,0.0,0.0,0.0,51.73,-10.916,52.869196665,0.27,-10.916,10.9193386247,51.46,0.0,51.46,65.53
2021-07-16 16:00:00,0.0085,-9.4,9.4000038431,0.0085,-9.4,9.4000038431,0.0,0.0,0.0,0.0,51.2785,-9.4,52.1329508301,0.0085,-9.4,9.4000038431,51.27,0.0,51.27,65.81
2021-07-16 16:30:00,0.007,-9.672,9.6720025331,0.007,-9.672,9.6720025331,0.0,0.0,0.0,0.0,53.057,-9.672,53.9313715105,0.007,-9.672,9.6720025331,53.05,0.0,53.05,65.63
2021-07-16 17:00:00,0.007,-10.4895,10.4895023357,0.007,-10.4895,10.4895023357,0.0,0.0,0.0,0.0,60.767,-10.4895,61.6656946709,0.007,-10.4895,10.4895023357,60.76,0.0,60.76,65.63
2021-07-16 17:30:00,0.012,-10.4015,10.4015069221,0.012,-10.4015,10.4015069221,0.0,0.0,0.0,0.0,74.332,-10.4015,75.0562284308,0.012,-10.4015,10.4015069221,74.32,0.0,74.32,65.6
2021-07-16 18:00:00,0.0095,-11.2065,11.2065040267,0.0095,-11.2065,11.2065040267,0.0,0.0,0.0,0.0,74.4395,-11.2065,75.2783156194,0.0095,-11.2065,11.2065040267,74.43,0.0,74.43,65.43
2021-07-16 18:30:00,0.009000000000000001,-10.7715,10.7715037599,0.009000000000000001,-10.7715,10.7715037599,0.0,0.0,0.0,0.0,58.919,-10.7715,59.8955238165,0.009000000000000001,-10.7715,10.7715037599,58.91,0.0,58.91,65.48
2021-07-16 19:00:00,0.006,-11.086,11.0860016237,0.006,-11.086,11.0860016237,0.0,0.0,0.0,0.0,66.046,-11.086,66.969944841,0.006,-11.086,11.0860016237,66.04,0.0,66.04,65.76
2021-07-16 19:30:00,0.006500000000000001,-10.943,10.9430019305,0.006500000000000001,-10.943,10.9430019305,0.0,0.0,0.0,0.0,72.7665,-10.943,73.5847319167,0.006500000000000001,-10.943,10.9430019305,72.76,0.0,72.76,65.83
2021-07-16 20:00:00,0.006500000000000001,-11.4315,11.431501848,0.006500000000000001,-11.4315,11.431501848,0.0,0.0,0.0,0.0,72.7565,-11.4315,73.6490833921,0.006500000000000001,-11.4315,11.431501848,72.75,0.0,72.75,65.51
2021-07-16 20:30:00,0.0085,-10.602,10.6020034074,0.0085,-10.602,10.6020034074,0.0,0.0,0.0,0.0,71.4085,-10.602,72.19124792,0.0085,-10.602,10.6020034074,71.4,0.0,71.4,65.47
2021-07-16 21:00:00,0.0085,-10.526,10.526003432,0.0085,-10.526,10.526003432,0.0,0.0,0.0,0.0,65.0985,-10.526,65.9440018368,0.0085,-10.526,10.526003432,65.09,0.0,65.09,64.93
2021-07-16 21:30:00,0.007500000000000001,-10.897,10.897002581,0.007500000000000001,-10.897,10.897002581,0.0,0.0,0.0,0.0,61.6375,-10.897,62.5933384255,0.007500000000000001,-10.897,10.897002581,61.63,0.0,61.63,64.73
2021-07-16 22:00:00,0.6975,-11.05,11.071991973,0.6975,-11.05,11.071991973,0.0,0.0,0.0,0.0,61.7875,-11.05,62.7678074832,0.6975,-11.05,11.071991973,61.09,0.0,61.09,65.0
2021-07-16 22:30:00,1.0215,-11.5,11.5452787862,1.0215,-11.5,11.5452787862,0.0,0.0,0.0,0.0,55.0215,-11.5,56.2104568764,1.0215,-11.5,11.5452787862,54.0,0.0,54.0,64.86
2021-07-16 23:00:00,1.0675,-11.5955,11.6445341899,1.0675,-11.5955,11.6445341899,0.0,0.0,0.0,0.0,48.4575,-11.5955,49.8255449192,1.0675,-11.5955,11.6445341899,47.39,0.0,47.39,65.34
2021-07-16 23:30:00,3.206,-12.748,13.1449587295,3.206,-12.748,13.1449587295,0.0,0.0,0.0,0.0,61.486,-12.748,62.7936278614,3.206,-12.748,13.1449587295,58.28,0.0,58.28,65.27
2021-07-17 00:00:00,4.846,-13.007,13.880409396,4.846,-13.007,13.880409396,0.0,0.0,0.0,0.0,46.246,-13.007,48.0403430983,4.846,-13.007,13.880409396,41.4,0.0,41.4,65.01
2021-07-17 00:30:00,4.448,-11.79,12.601142964,4.448,-11.79,12.601142964,0.0,0.0,0.0,0.0,45.508,-11.79,47.010447392,4.448,-11.79,12.601142964,41.06,0.0,41.06,65.45
2021-07-17 01:00:00,2.835,-11.993500000000001,12.3240118164,2.835,-11.993500000000001,12.3240118164,0.0,0.0,0.0,0.0,48.765,-11.993500000000001,50.2182164881,2.835,-11.993500000000001,12.3240118164,45.93,0.0,45.93,65.3
2021-07-17 01:30:00,2.4565,-12.005,12.2537511502,2.4565,-12.005,12.2537511502,0.0,0.0,0.0,0.0,53.8465,-12.005,55.1685198936,2.4565,-12.005,12.2537511502,51.39,0.0,51.39,65.3
2021-07-17 02:00:00,2.5949999999999998,-12.256,12.5277117224,2.5949999999999998,-12.256,12.5277117224,0.0,0.0,0.0,0.0,46.335,-12.256,47.928506767900004,2.5949999999999998,-12.256,12.5277117224,43.74,0.0,43.74,65.3
2021-07-17 02:30:00,3.2595,-11.2355,11.6987520916,3.2595,-11.2355,11.6987520916,0.0,0.0,0.0,0.0,41.9795,-11.2355,43.4570463849,3.2595,-11.2355,11.6987520916,38.72,0.0,38.72,65.76
2021-07-17 03:00:00,3.4925,-11.7315,12.2403287742,3.4925,-11.7315,12.2403287742,0.0,0.0,0.0,0.0,42.2725,-11.7315,43.870176071,3.4925,-11.7315,12.2403287742,38.78,0.0,38.78,65.56
2021-07-17 03:30:00,2.6390000000000002,-10.752,11.0711257332,2.6390000000000002,-10.752,11.0711257332,0.0,0.0,0.0,0.0,43.659,-10.752,44.9634716742,2.6390000000000002,-10.752,11.0711257332,41.02,0.0,41.02,65.83
2021-07-17 04:00:00,2.732,-11.898,12.2076299092,2.732,-11.898,12.2076299092,0.0,0.0,0.0,0.0,41.112,-11.898,42.7990531204,2.732,-11.898,12.2076299092,38.38,0.0,38.38,65.51
2021-07-17 04:30:00,3.0115,-10.879,11.2881253204,3.0115,-10.879,11.2881253204,0.0,0.0,0.0,0.0,43.4215,-10.879,44.7635935024,3.0115,-10.879,11.2881253204,40.41,0.0,40.41,65.77
2021-07-17 05:00:00,1.6455000000000002,-11.6515,11.7671203997,1.6455000000000002,-11.6515,11.7671203997,0.0,0.0,0.0,0.0,44.2955,-11.6515,45.8022791191,1.6455000000000002,-11.6515,11.7671203997,42.65,0.0,42.65,65.49
2021-07-17 05:30:00,0.9145000000000001,-10.783,10.8217096269,0.9145000000000001,-10.783,10.8217096269,0.0,0.0,0.0,0.0,38.6345,-10.783,40.1110667927,0.9145000000000001,-10.783,10.8217096269,37.72,0.0,37.72,65.81
2021-07-17 06:00:00,0.098,-9.9495,9.9499826256,0.098,-9.9495,9.9499826256,0.0,0.0,0.0,0.0,44.648,-9.9495,45.7431574582,0.098,-9.9495,9.9499826256,44.55,0.0,44.55,65.97
2021-07-17 06:30:00,0.007,-9.5885,9.5885025551,0.007,-9.5885,9.5885025551,0.0,0.0,0.0,0.0,47.347,-9.5885,48.308153983,0.007,-9.5885,9.5885025551,47.34,0.0,47.34,65.63
2021-07-17 07:00:00,0.007,-9.9105,9.9105024721,0.007,-9.9105,9.9105024721,0.0,0.0,0.0,0.0,48.837,-9.9105,49.8324249786,0.007,-9.9105,9.9105024721,48.83,0.0,48.83,65.43
2021-07-17 07:30:00,0.007,-8.264,8.2640029647,0.007,-8.264,8.2640029647,0.0,0.0,0.0,0.0,50.767,-8.264,51.4352212496,0.007,-8.264,8.2640029647,50.76,0.0,50.76,65.43
2021-07-17 08:00:00,0.007,-8.403,8.4030029156,0.007,-8.403,8.4030029156,0.0,0.0,0.0,0.0,50.547,-8.403,51.2407027469,0.007,-8.403,8.4030029156,50.54,0.0,50.54,64.97
2021-07-17 08:30:00,0.007,-7.011,7.0110034945,0.007,-7.011,7.0110034945,0.0,0.0,0.0,0.0,49.067,-7.011,49.5653569542,0.007,-7.011,7.0110034945,49.06,0.0,49.06,64.97
2021-07-17 09:00:00,0.007,-6.9055,6.9055035479,0.007,-6.9055,6.9055035479,0.0,0.0,0.0,0.0,48.147,-6.9055,48.6396909864,0.007,-6.9055,6.9055035479,48.14,0.0,48.14,64.97
2021-07-17 09:30:00,0.007,-6.497,6.497003771,0.007,-6.497,6.497003771,0.0,0.0,0.0,0.0,42.637,-6.497,43.1291638917,0.007,-6.497,6.497003771,42.63,0.0,42.63,64.9
2021-07-17 10:00:00,0.006500000000000001,-6.3055,6.3055033502,0.006500000000000001,-6.3055,6.3055033502,0.0,0.0,0.0,0.0,37.3765,-6.3055,37.9046446033,0.006500000000000001,-6.3055,6.3055033502,37.37,0.0,37.37,65.35
2021-07-17 10:30:00,0.006500000000000001,-5.1145,5.1145041304,0.006500000000000001,-5.1145,5.1145041304,0.0,0.0,0.0,0.0,37.4265,-5.1145,37.77434331,0.006500000000000001,-5.1145,5.1145041304,37.42,0.0,37.42,65.22
2021-07-17 11:00:00,0.009000000000000001,-6.6055,6.6055061313,0.009000000000000001,-6.6055,6.6055061313,0.0,0.0,0.0,0.0,39.759,-6.6055,40.3039788513,0.009000000000000001,-6.6055,6.6055061313,39.75,0.0,39.75,65.22
2021-07-17 11:30:00,0.006500000000000001,-6.149,6.1490034355,0.006500000000000001,-6.149,6.1490034355,0.0,0.0,0.0,0.0,42.6465,-6.149,43.0875174877,0.006500000000000001,-6.149,6.1490034355,42.64,0.0,42.64,65.37
2021-07-17 12:00:00,0.0145,-6.699,6.6990156926,0.0145,-6.699,6.6990156926,0.0,0.0,0.0,0.0,44.4645,-6.699,44.9663025081,0.0145,-6.699,6.6990156926,44.45,0.0,44.45,65.02
2021-07-17 12:30:00,0.018500000000000003,-6.4915,6.4915263613,0.018500000000000003,-6.4915,6.4915263613,0.0,0.0,0.0,0.0,44.3585,-6.4915,44.8309724911,0.018500000000000003,-6.4915,6.4915263613,44.34,0.0,44.34,65.11
2021-07-17 13:00:00,0.247,-7.655,7.6589838752,0.247,-7.655,7.6589838752,0.0,0.0,0.0,0.0,47.567,-7.655,48.1790256647,0.247,-7.655,7.6589838752,47.32,0.0,47.32,65.03
2021-07-17 13:30:00,0.0145,-7.843,7.8430134037,0.0145,-7.843,7.8430134037,0.0,0.0,0.0,0.0,58.4445,-7.843,58.9684002602,0.0145,-7.843,7.8430134037,58.43,0.0,58.43,65.29
2021-07-17 14:00:00,0.0135,-8.263,8.2630110281,0.0135,-8.263,8.2630110281,0.0,0.0,0.0,0.0,49.3835,-8.263,50.0700233798,0.0135,-8.263,8.2630110281,49.37,0.0,49.37,65.02
2021-07-17 14:30:00,0.016,-8.506,8.5060150482,0.016,-8.506,8.5060150482,0.0,0.0,0.0,0.0,57.626,-8.506,58.2503898013,0.016,-8.506,8.5060150482,57.61,0.0,57.61,65.51
2021-07-17 15:00:00,0.007500000000000001,-9.826,9.8260028623,0.007500000000000001,-9.826,9.8260028623,0.0,0.0,0.0,0.0,72.0975,-9.826,72.7640005927,0.007500000000000001,-9.826,9.8260028623,72.09,0.0,72.09,65.18
2021-07-17 15:30:00,0.007,-8.5885,8.5885028527,0.007,-8.5885,8.5885028527,0.0,0.0,0.0,0.0,65.967,-8.5885,66.5237357734,0.007,-8.5885,8.5885028527,65.96,0.0,65.96,65.35
2021-07-17 16:00:00,0.0055000000000000005,-8.4915,8.4915017812,0.0055000000000000005,-8.4915,8.4915017812,0.0,0.0,0.0,0.0,53.2155,-8.4915,53.8887280653,0.0055000000000000005,-8.4915,8.4915017812,53.21,0.0,53.21,65.16
2021-07-17 16:30:00,0.0055000000000000005,-7.5600000000000005,7.5600020007,0.0055000000000000005,-7.5600000000000005,7.5600020007,0.0,0.0,0.0,0.0,41.9055,-7.5600000000000005,42.5819742409,0.0055000000000000005,-7.5600000000000005,7.5600020007,41.9,0.0,41.9,65.55
2021-07-17 17:00:00,0.0115,-8.5485,8.5485077353,0.0115,-8.5485,8.5485077353,0.0,0.0,0.0,0.0,54.4815,-8.5485,55.1480796991,0.0115,-8.5485,8.5485077353,54.47,0.0,54.47,65.55
2021-07-17 17:30:00,0.1275,-9.0815,9.082394976,0.1275,-9.0815,9.082394976,0.0,0.0,0.0,0.0,67.8775,-9.0815,68.4823236208,0.1275,-9.0815,9.082394976,67.75,0.0,67.75,65.39
2021-07-17 18:00:00,0.17500000000000002,-9.2595,9.2611535594,0.17500000000000002,-9.2595,9.2611535594,0.0,0.0,0.0,0.0,54.215,-9.2595,55.0000415023,0.17500000000000002,-9.2595,9.2611535594,54.04,0.0,54.04,65.16
2021-07-17 18:30:00,0.2015,-9.64,9.6421056959,0.2015,-9.64,9.6421056959,0.0,0.0,0.0,0.0,64.1315,-9.64,64.8519767798,0.2015,-9.64,9.6421056959,63.93,0.0,63.93,65.31
2021-07-17 19:00:00,0.176,-10.0315,10.0330438178,0.176,-10.0315,10.0330438178,0.0,0.0,0.0,0.0,61.096,-10.0315,61.9140711652,0.176,-10.0315,10.0330438178,60.92,0.0,60.92,65.24
2021-07-17 19:30:00,0.48050000000000004,-9.586,9.5980350203,0.48050000000000004,-9.586,9.5980350203,0.0,0.0,0.0,0.0,62.6105,-9.586,63.3400829353,0.48050000000000004,-9.586,9.5980350203,62.13,0.0,62.13,65.35
2021-07-17 20:00:00,0.263,-9.4735,9.477149954,0.263,-9.4735,9.477149954,0.0,0.0,0.0,0.0,68.283,-9.4735,68.9370386023,0.263,-9.4735,9.477149954,68.02,0.0,68.02,65.08
2021-07-17 20:30:00,0.41100000000000003,-9.4695,9.4784150178,0.41100000000000003,-9.4695,9.4784150178,0.0,0.0,0.0,0.0,72.431,-9.4695,73.0473900372,0.41100000000000003,-9.4695,9.4784150178,72.02,0.0,72.02,64.93
2021-07-17 21:00:00,0.383,-9.512,9.5197076111,0.383,-9.512,9.5197076111,0.0,0.0,0.0,0.0,70.553,-9.512,71.1913193655,0.383,-9.512,9.5197076111,70.17,0.0,70.17,64.78
2021-07-17 21:30:00,0.67,-9.5145,9.5380611368,0.67,-9.5145,9.5380611368,0.0,0.0,0.0,0.0,69.69,-9.5145,70.3364898914,0.67,-9.5145,9.5380611368,69.02,0.0,69.02,64.61
2021-07-17 22:00:00,1.3265,-9.404,9.4970952533,1.3265,-9.404,9.4970952533,0.0,0.0,0.0,0.0,66.7865,-9.404,67.4453245099,1.3265,-9.404,9.4970952533,65.46,0.0,65.46,64.61
2021-07-17 22:30:00,1.342,-9.645,9.7379150232,1.342,-9.645,9.7379150232,0.0,0.0,0.0,0.0,68.422,-9.645,69.0984522909,1.342,-9.645,9.7379150232,67.08,0.0,67.08,64.67
2021-07-17 23:00:00,1.374,-10.685,10.7729801355,1.374,-10.685,10.7729801355,0.0,0.0,0.0,0.0,72.014,-10.685,72.8023723583,1.374,-10.685,10.7729801355,70.64,0.0,70.64,64.78
2021-07-17 23:30:00,2.013,-10.538499999999999,10.7290330995,2.013,-10.538499999999999,10.7290330995,0.0,0.0,0.0,0.0,70.613,-10.538499999999999,71.3950681157,2.013,-10.538499999999999,10.7290330995,68.6,0.0,68.6,64.88
2021-07-18 00:00:00,2.2265,-10.587,10.8185891525,2.2265,-10.587,10.8185891525,0.0,0.0,0.0,0.0,66.5765,-10.587,67.4130174466,2.2265,-10.587,10.8185891525,64.35,0.0,64.35,64.94
2021-07-18 00:30:00,2.719,-9.7265,10.0993942021,2.719,-9.7265,10.0993942021,0.0,0.0,0.0,0.0,54.759,-9.7265,55.6161207138,2.719,-9.7265,10.0993942021,52.04,0.0,52.04,65.06
2021-07-18 01:00:00,3.031,-10.7925,11.2100409121,3.031,-10.7925,11.2100409121,0.0,0.0,0.0,0.0,40.801,-10.7925,42.2042611267,3.031,-10.7925,11.2100409121,37.77,0.0,37.77,65.38
2021-07-18 01:30:00,3.1345,-10.1175,10.5919260052,3.1345,-10.1175,10.5919260052,0.0,0.0,0.0,0.0,42.4045,-10.1175,43.5947866895,3.1345,-10.1175,10.5919260052,39.27,0.0,39.27,65.81
2021-07-18 02:00:00,3.911,-11.445,12.0947900354,3.911,-11.445,12.0947900354,0.0,0.0,0.0,0.0,61.941,-11.445,62.9894872657,3.911,-11.445,12.0947900354,58.03,0.0,58.03,65.36
2021-07-18 02:30:00,3.7545,-12.108,12.6767477789,3.7545,-12.108,12.6767477789,0.0,0.0,0.0,0.0,73.2745,-12.108,74.2681359282,3.7545,-12.108,12.6767477789,69.52,0.0,69.52,64.7
2021-07-18 03:00:00,3.471,-12.4175,12.893492438,3.471,-12.4175,12.893492438,0.0,0.0,0.0,0.0,69.751,-12.4175,70.8476979672,3.471,-12.4175,12.893492438,66.28,0.0,66.28,64.7
2021-07-18 03:30:00,3.0705,-11.784,12.1774638677,3.0705,-11.784,12.1774638677,0.0,0.0,0.0,0.0,64.5105,-11.784,65.577948018,3.0705,-11.784,12.1774638677,61.44,0.0,61.44,65.06
2021-07-18 04:00:00,2.907,-11.493,11.8549440319,2.907,-11.493,11.8549440319,0.0,0.0,0.0,0.0,43.687,-11.493,45.1734769306,2.907,-11.493,11.8549440319,40.78,0.0,40.78,64.97
2021-07-18 04:30:00,2.537,-11.109,11.3950098727,2.537,-11.109,11.3950098727,0.0,0.0,0.0,0.0,51.417,-11.109,52.6034007456,2.537,-11.109,11.3950098727,48.88,0.0,48.88,65.57
2021-07-18 05:00:00,1.8625,-11.8345,11.9801626241,1.8625,-11.8345,11.9801626241,0.0,0.0,0.0,0.0,57.6125,-11.8345,58.8154362944,1.8625,-11.8345,11.9801626241,55.75,0.0,55.75,65.37
2021-07-18 05:30:00,1.344,-11.632,11.7093876868,1.344,-11.632,11.7093876868,0.0,0.0,0.0,0.0,56.174,-11.632,57.3656839931,1.344,-11.632,11.7093876868,54.83,0.0,54.83,65.5
2021-07-18 06:00:00,0.7785000000000001,-12.5735,12.5975777235,0.7785000000000001,-12.5735,12.5975777235,0.0,0.0,0.0,0.0,53.7785,-12.5735,55.228796515,0.7785000000000001,-12.5735,12.5975777235,53.0,0.0,53.0,65.37
2021-07-18 06:30:00,0.72,-11.7095,11.731614989,0.72,-11.7095,11.731614989,0.0,0.0,0.0,0.0,53.14,-11.7095,54.4148140698,0.72,-11.7095,11.731614989,52.42,0.0,52.42,65.77
2021-07-18 07:00:00,0.7425,-11.432,11.4560870392,0.7425,-11.432,11.4560870392,0.0,0.0,0.0,0.0,50.8625,-11.432,52.1314159625,0.7425,-11.432,11.4560870392,50.12,0.0,50.12,65.5
2021-07-18 07:30:00,0.5695,-9.566,9.5829372454,0.5695,-9.566,9.5829372454,0.0,0.0,0.0,0.0,41.5895,-9.566,42.6754597661,0.5695,-9.566,9.5829372454,41.02,0.0,41.02,65.55
2021-07-18 08:00:00,0.6985,-8.136,8.1659291113,0.6985,-8.136,8.1659291113,0.0,0.0,0.0,0.0,44.2485,-8.136,44.9902683727,0.6985,-8.136,8.1659291113,43.55,0.0,43.55,65.66
2021-07-18 08:30:00,1.536,-8.9435,9.0744414842,1.536,-8.9435,9.0744414842,0.0,0.0,0.0,0.0,52.666,-8.9435,53.4199751802,1.536,-8.9435,9.0744414842,51.13,0.0,51.13,65.42
2021-07-18 09:00:00,0.3875,-8.4045,8.413428344,0.3875,-8.4045,8.413428344,0.0,0.0,0.0,0.0,52.5175,-8.4045,53.1857445797,0.3875,-8.4045,8.413428344,52.13,0.0,52.13,65.3
2021-07-18 09:30:00,0.3085,-8.433,8.4386409599,0.3085,-8.433,8.4386409599,0.0,0.0,0.0,0.0,51.9885,-8.433,52.6680132647,0.3085,-8.433,8.4386409599,51.68,0.0,51.68,65.3
2021-07-18 10:00:00,0.4515,-7.9815000000000005,7.9942600971,0.4515,-7.9815000000000005,7.9942600971,0.0,0.0,0.0,0.0,49.8415,-7.9815000000000005,50.4765238948,0.4515,-7.9815000000000005,7.9942600971,49.39,0.0,49.39,65.2
2021-07-18 10:30:00,0.3895,-7.961,7.970522646,0.3895,-7.961,7.970522646,0.0,0.0,0.0,0.0,51.6695,-7.961,52.2791999867,0.3895,-7.961,7.970522646,51.28,0.0,51.28,65.09
2021-07-18 11:00:00,0.35350000000000004,-9.0635,9.0703910886,0.35350000000000004,-9.0635,9.0703910886,0.0,0.0,0.0,0.0,61.7235,-9.0635,62.3853948012,0.35350000000000004,-9.0635,9.0703910886,61.37,0.0,61.37,65.03
2021-07-18 11:30:00,0.1675,-8.8055,8.8070929653,0.1675,-8.8055,8.8070929653,0.0,0.0,0.0,0.0,66.7175,-8.8055,67.2960744509,0.1675,-8.8055,8.8070929653,66.55,0.0,66.55,65.03
2021-07-18 12:00:00,0.228,-8.73,8.7329768121,0.228,-8.73,8.7329768121,0.0,0.0,0.0,0.0,51.808,-8.73,52.5383837209,0.228,-8.73,8.7329768121,51.58,0.0,51.58,64.68
2021-07-18 12:30:00,0.3105,-8.215,8.2208658455,0.3105,-8.215,8.2208658455,0.0,0.0,0.0,0.0,49.1105,-8.215,49.7928452215,0.3105,-8.215,8.2208658455,48.8,0.0,48.8,65.06
2021-07-18 13:00:00,0.397,-8.5845,8.593674956000001,0.397,-8.5845,8.593674956000001,0.0,0.0,0.0,0.0,46.317,-8.5845,47.1058184225,0.397,-8.5845,8.593674956000001,45.92,0.0,45.92,64.93
2021-07-18 13:30:00,0.7595000000000001,-9.659,9.6888142334,0.7595000000000001,-9.659,9.6888142334,0.0,0.0,0.0,0.0,58.7995,-9.659,59.5875614642,0.7595000000000001,-9.659,9.6888142334,58.04,0.0,58.04,64.62
2021-07-18 14:00:00,0.8385,-11.433,11.4637066977,0.8385,-11.433,11.4637066977,0.0,0.0,0.0,0.0,66.0085,-11.433,66.991309595,0.8385,-11.433,11.4637066977,65.17,0.0,65.17,64.62
2021-07-18 14:30:00,0.5205000000000001,-11.3985,11.4103778421,0.5205000000000001,-11.3985,11.4103778421,0.0,0.0,0.0,0.0,65.8605,-11.3985,66.8395935243,0.5205000000000001,-11.3985,11.4103778421,65.34,0.0,65.34,64.88
2021-07-18 15:00:00,0.317,-11.21,11.2144812185,0.317,-11.21,11.2144812185,0.0,0.0,0.0,0.0,66.377,-11.21,67.3169386485,0.317,-11.21,11.2144812185,66.06,0.0,66.06,64.54
2021-07-18 15:30:00,0.343,-10.8195,10.824935531,0.343,-10.8195,10.824935531,0.0,0.0,0.0,0.0,54.353,-10.8195,55.4194026425,0.343,-10.8195,10.824935531,54.01,0.0,54.01,64.54
2021-07-18 16:00:00,0.28800000000000003,-10.2475,10.251546237,0.28800000000000003,-10.2475,10.251546237,0.0,0.0,0.0,0.0,51.398,-10.2475,52.4095951163,0.28800000000000003,-10.2475,10.251546237,51.11,0.0,51.11,64.84
2021-07-18 16:30:00,0.3675,-10.672,10.6783257232,0.3675,-10.672,10.6783257232,0.0,0.0,0.0,0.0,51.7775,-10.672,52.8658783172,0.3675,-10.672,10.6783257232,51.41,0.0,51.41,65.1
2021-07-18 17:00:00,0.193,-11.2695,11.2711525254,0.193,-11.2695,11.2711525254,0.0,0.0,0.0,0.0,68.403,-11.2695,69.3251183861,0.193,-11.2695,11.2711525254,68.21,0.0,68.21,64.99
2021-07-18 17:30:00,0.253,-10.4925,10.4955497831,0.253,-10.4925,10.4955497831,0.0,0.0,0.0,0.0,62.273,-10.4925,63.1507647242,0.253,-10.4925,10.4955497831,62.02,0.0,62.02,64.78
2021-07-18 18:00:00,0.2225,-11.0105,11.0127479087,0.2225,-11.0105,11.0127479087,0.0,0.0,0.0,0.0,59.0125,-11.0105,60.0308776089,0.2225,-11.0105,11.0127479087,58.79,0.0,58.79,64.86
2021-07-18 18:30:00,0.293,-10.5475,10.5515688525,0.293,-10.5475,10.5515688525,0.0,0.0,0.0,0.0,56.653,-10.5475,57.6264883994,0.293,-10.5475,10.5515688525,56.36,0.0,56.36,65.01
2021-07-18 19:00:00,0.289,-10.154,10.1581118816,0.289,-10.154,10.1581118816,0.0,0.0,0.0,0.0,43.339,-10.154,44.5126121116,0.289,-10.154,10.1581118816,43.05,0.0,43.05,64.97
2021-07-18 19:30:00,0.35850000000000004,-10.3405,10.3467126422,0.35850000000000004,-10.3405,10.3467126422,0.0,0.0,0.0,0.0,49.5685,-10.3405,50.6355816842,0.35850000000000004,-10.3405,10.3467126422,49.21,0.0,49.21,65.15
2021-07-18 20:00:00,0.3135,-11.0135,11.0179609956,0.3135,-11.0135,11.0179609956,0.0,0.0,0.0,0.0,57.5335,-11.0135,58.578159791,0.3135,-11.0135,11.0179609956,57.22,0.0,57.22,65.05
2021-07-18 20:30:00,0.289,-10.336,10.3400395067,0.289,-10.336,10.3400395067,0.0,0.0,0.0,0.0,48.909,-10.336,49.9892306102,0.289,-10.336,10.3400395067,48.62,0.0,48.62,64.96
2021-07-18 21:00:00,0.3375,-10.1595,10.1651043526,0.3375,-10.1595,10.1651043526,0.0,0.0,0.0,0.0,43.2875,-10.1595,44.4637278745,0.3375,-10.1595,10.1651043526,42.95,0.0,42.95,65.0
2021-07-18 21:30:00,0.325,-8.8605,8.866458439,0.325,-8.8605,8.866458439,0.0,0.0,0.0,0.0,46.025,-8.8605,46.8701299897,0.325,-8.8605,8.866458439,45.7,0.0,45.7,65.23
2021-07-18 22:00:00,0.277,-9.1245,9.1287035909,0.277,-9.1245,9.1287035909,0.0,0.0,0.0,0.0,48.287,-9.1245,49.1415391421,0.277,-9.1245,9.1287035909,48.01,0.0,48.01,64.85
2021-07-18 22:30:00,0.3185,-9.189,9.1945181086,0.3185,-9.189,9.1945181086,0.0,0.0,0.0,0.0,44.9585,-9.189,45.8879553178,0.3185,-9.189,9.1945181086,44.64,0.0,44.64,64.91
2021-07-18 23:00:00,0.3225,-10.372,10.3770125879,0.3225,-10.372,10.3770125879,0.0,0.0,0.0,0.0,54.3225,-10.372,55.3038189482,0.3225,-10.372,10.3770125879,54.0,0.0,54.0,64.99
2021-07-18 23:30:00,0.34900000000000003,-11.443,11.4483208376,0.34900000000000003,-11.443,11.4483208376,0.0,0.0,0.0,0.0,76.689,-11.443,77.5380227372,0.34900000000000003,-11.443,11.4483208376,76.34,0.0,76.34,64.77
2021-07-19 00:00:00,0.328,-12.676,12.6802428999,0.328,-12.676,12.6802428999,0.0,0.0,0.0,0.0,81.428,-12.676,82.4087383716,0.328,-12.676,12.6802428999,81.1,0.0,81.1,64.28
2021-07-19 00:30:00,0.4045,-12.258,12.2646722031,0.4045,-12.258,12.2646722031,0.0,0.0,0.0,0.0,65.4645,-12.258,66.6022471411,0.4045,-12.258,12.2646722031,65.06,0.0,65.06,64.35
2021-07-19 01:00:00,0.439,-11.7445,11.7527018702,0.439,-11.7445,11.7527018702,0.0,0.0,0.0,0.0,48.149,-11.7445,49.5606646571,0.439,-11.7445,11.7527018702,47.71,0.0,47.71,64.6
2021-07-19 01:30:00,0.438,-12.917,12.9244238943,0.438,-12.917,12.9244238943,0.0,0.0,0.0,0.0,60.818,-12.917,62.1745769025,0.438,-12.917,12.9244238943,60.38,0.0,60.38,64.95
2021-07-19 02:00:00,0.4475,-13.1915,13.1990881693,0.4475,-13.1915,13.1990881693,0.0,0.0,0.0,0.0,69.2875,-13.1915,70.5320730484,0.4475,-13.1915,13.1990881693,68.84,0.0,68.84,64.95
2021-07-19 02:30:00,0.3975,-13.44,13.4458769238,0.3975,-13.44,13.4458769238,0.0,0.0,0.0,0.0,70.3075,-13.44,71.5805710808,0.3975,-13.44,13.4458769238,69.91,0.0,69.91,64.65
2021-07-19 03:00:00,0.42050000000000004,-13.513,13.5195410148,0.42050000000000004,-13.513,13.5195410148,0.0,0.0,0.0,0.0,62.8905,-13.513,64.32585918,0.42050000000000004,-13.513,13.5195410148,62.47,0.0,62.47,64.56
2021-07-19 03:30:00,0.5425,-13.778,13.7886761602,0.5425,-13.778,13.7886761602,0.0,0.0,0.0,0.0,68.4425,-13.778,69.8155361667,0.5425,-13.778,13.7886761602,67.9,0.0,67.9,64.88
2021-07-19 04:00:00,0.8085,-13.7145,13.7383107586,0.8085,-13.7145,13.7383107586,0.0,0.0,0.0,0.0,67.3885,-13.7145,68.7698876144,0.8085,-13.7145,13.7383107586,66.58,0.0,66.58,64.77
2021-07-19 04:30:00,0.3815,-13.5035,13.508887981600001,0.3815,-13.5035,13.508887981600001,0.0,0.0,0.0,0.0,62.7115,-13.5035,64.1488639377,0.3815,-13.5035,13.508887981600001,62.33,0.0,62.33,64.89
2021-07-19 05:00:00,0.4025,-12.798,12.8043277938,0.4025,-12.798,12.8043277938,0.0,0.0,0.0,0.0,64.1625,-12.798,65.4264106478,0.4025,-12.798,12.8043277938,63.76,0.0,63.76,64.89
2021-07-19 05:30:00,0.42550000000000004,-12.977,12.9839739391,0.42550000000000004,-12.977,12.9839739391,0.0,0.0,0.0,0.0,66.2955,-12.977,67.5536516352,0.42550000000000004,-12.977,12.9839739391,65.87,0.0,65.87,64.83
2021-07-19 06:00:00,0.34500000000000003,-12.8975,12.902113441200001,0.34500000000000003,-12.8975,12.902113441200001,0.0,0.0,0.0,0.0,72.835,-12.8975,73.9681196952,0.34500000000000003,-12.8975,12.902113441200001,72.49,0.0,72.49,64.83
2021-07-19 06:30:00,0.5425,-12.0775,12.089677932,0.5425,-12.0775,12.089677932,0.0,0.0,0.0,0.0,69.4425,-12.0775,70.4849403242,0.5425,-12.0775,12.089677932,68.9,0.0,68.9,64.64
2021-07-19 07:00:00,0.34950000000000003,-11.542,11.5472903423,0.34950000000000003,-11.542,11.5472903423,0.0,0.0,0.0,0.0,55.5895,-11.542,56.7750849779,0.34950000000000003,-11.542,11.5472903423,55.24,0.0,55.24,64.71
2021-07-19 07:30:00,0.23850000000000002,-10.6945,10.697159085500001,0.23850000000000002,-10.6945,10.697159085500001,0.0,0.0,0.0,0.0,62.3585,-10.6945,63.268909051,0.23850000000000002,-10.6945,10.697159085500001,62.12,0.0,62.12,64.95
2021-07-19 08:00:00,0.0055000000000000005,-10.677,10.6770014166,0.0055000000000000005,-10.677,10.6770014166,0.0,0.0,0.0,0.0,70.0955,-10.677,70.9040016448,0.0055000000000000005,-10.677,10.6770014166,70.09,0.0,70.09,64.77
2021-07-19 08:30:00,0.17550000000000002,-10.9355,10.9369081783,0.17550000000000002,-10.9355,10.9369081783,0.0,0.0,0.0,0.0,55.7755,-10.9355,56.8374133868,0.17550000000000002,-10.9355,10.9369081783,55.6,0.0,55.6,64.58
2021-07-19 09:00:00,0.242,-10.7945,10.797212337,0.242,-10.7945,10.797212337,0.0,0.0,0.0,0.0,51.342,-10.7945,52.4644850756,0.242,-10.7945,10.797212337,51.1,0.0,51.1,64.99
2021-07-19 09:30:00,0.006,-11.311,11.3110015914,0.006,-11.311,11.3110015914,0.0,0.0,0.0,0.0,59.056,-11.311,60.1294425136,0.006,-11.311,11.3110015914,59.05,0.0,59.05,64.87
2021-07-19 10:00:00,0.191,-11.692,11.6935599797,0.191,-11.692,11.6935599797,0.0,0.0,0.0,0.0,70.871,-11.692,71.8289739938,0.191,-11.692,11.6935599797,70.68,0.0,70.68,64.62
2021-07-19 10:30:00,0.0055000000000000005,-11.525500000000001,11.5255013123,0.0055000000000000005,-11.525500000000001,11.5255013123,0.0,0.0,0.0,0.0,67.9455,-11.525500000000001,68.9160947856,0.0055000000000000005,-11.525500000000001,11.5255013123,67.94,0.0,67.94,64.35
2021-07-19 11:00:00,0.0085,-11.2005,11.2005032253,0.0085,-11.2005,11.2005032253,0.0,0.0,0.0,0.0,60.9785,-11.2005,61.9986182306,0.0085,-11.2005,11.2005032253,60.97,0.0,60.97,64.35
2021-07-19 11:30:00,0.006500000000000001,-10.5755,10.5755019975,0.006500000000000001,-10.5755,10.5755019975,0.0,0.0,0.0,0.0,47.9365,-10.5755,49.0891966985,0.006500000000000001,-10.5755,10.5755019975,47.93,0.0,47.93,64.42
2021-07-19 12:00:00,0.2705,-10.2875,10.2910556553,0.2705,-10.2875,10.2910556553,0.0,0.0,0.0,0.0,49.0005,-10.2875,50.0687692729,0.2705,-10.2875,10.2910556553,48.73,0.0,48.73,64.46
2021-07-19 12:30:00,0.3765,-9.968,9.9751078315,0.3765,-9.968,9.9751078315,0.0,0.0,0.0,0.0,49.3665,-9.968,50.3628071721,0.3765,-9.968,9.9751078315,48.99,0.0,48.99,64.29
2021-07-19 13:00:00,0.266,-10.131,10.1344914525,0.266,-10.131,10.1344914525,0.0,0.0,0.0,0.0,55.836,-10.131,56.747652436,0.266,-10.131,10.1344914525,55.57,0.0,55.57,64.21
2021-07-19 13:30:00,0.244,-10.2265,10.2294104547,0.244,-10.2265,10.2294104547,0.0,0.0,0.0,0.0,62.074,-10.2265,62.9107524852,0.244,-10.2265,10.2294104547,61.83,0.0,61.83,64.21
2021-07-19 14:00:00,0.3685,-10.076,10.082736149,0.3685,-10.076,10.082736149,0.0,0.0,0.0,0.0,54.4585,-10.076,55.3827951466,0.3685,-10.076,10.082736149,54.09,0.0,54.09,64.3
2021-07-19 14:30:00,0.249,-9.754,9.7571777169,0.249,-9.754,9.7571777169,0.0,0.0,0.0,0.0,58.859,-9.754,59.6617331042,0.249,-9.754,9.7571777169,58.61,0.0,58.61,64.38
2021-07-19 15:00:00,0.40950000000000003,-10.238,10.2461863271,0.40950000000000003,-10.238,10.2461863271,0.0,0.0,0.0,0.0,61.3795,-10.238,62.2274831907,0.40950000000000003,-10.238,10.2461863271,60.97,0.0,60.97,64.5
2021-07-19 15:30:00,0.522,-10.1045,10.1179743155,0.522,-10.1045,10.1179743155,0.0,0.0,0.0,0.0,53.632,-10.1045,54.5755654506,0.522,-10.1045,10.1179743155,53.11,0.0,53.11,64.34
2021-07-19 16:00:00,0.5105000000000001,-10.419,10.4314989934,0.5105000000000001,-10.419,10.4314989934,0.0,0.0,0.0,0.0,50.2305,-10.419,51.2996948456,0.5105000000000001,-10.419,10.4314989934,49.72,0.0,49.72,64.39
2021-07-19 16:30:00,0.679,-10.395,10.41715249,0.679,-10.395,10.41715249,0.0,0.0,0.0,0.0,55.679,-10.395,56.6410369432,0.679,-10.395,10.41715249,55.0,0.0,55.0,64.63
2021-07-19 17:00:00,0.531,-10.35,10.3636123528,0.531,-10.35,10.3636123528,0.0,0.0,0.0,0.0,56.031,-10.35,56.9789036486,0.531,-10.35,10.3636123528,55.5,0.0,55.5,64.46
2021-07-19 17:30:00,0.5545,-10.522,10.5366006971,0.5545,-10.522,10.5366006971,0.0,0.0,0.0,0.0,49.6145,-10.522,50.7179563296,0.5545,-10.522,10.5366006971,49.06,0.0,49.06,64.46
2021-07-19 18:00:00,0.3815,-10.5715,10.5783814688,0.3815,-10.5715,10.5783814688,0.0,0.0,0.0,0.0,61.8715,-10.5715,62.7681378129,0.3815,-10.5715,10.5783814688,61.49,0.0,61.49,64.58
2021-07-19 18:30:00,0.29250000000000004,-10.955,10.958904199300001,0.29250000000000004,-10.955,10.958904199300001,0.0,0.0,0.0,0.0,65.1325,-10.955,66.0473661946,0.29250000000000004,-10.955,10.958904199300001,64.84,0.0,64.84,64.36
2021-07-19 19:00:00,0.022500000000000003,-10.805,10.8050234266,0.022500000000000003,-10.805,10.8050234266,0.0,0.0,0.0,0.0,68.4925,-10.805,69.3395311583,0.022500000000000003,-10.805,10.8050234266,68.47,0.0,68.47,64.57
2021-07-19 19:30:00,0.004,-9.1865,9.1865008708,0.004,-9.1865,9.1865008708,0.0,0.0,0.0,0.0,58.064,-9.1865,58.7862218402,0.004,-9.1865,9.1865008708,58.06,0.0,58.06,64.5
2021-07-19 20:00:00,0.004,-8.1615,8.1615009802,0.004,-8.1615,8.1615009802,0.0,0.0,0.0,0.0,50.164,-8.1615,50.8235868298,0.004,-8.1615,8.1615009802,50.16,0.0,50.16,64.72
2021-07-19 20:30:00,0.004,-8.493500000000001,8.4935009419,0.004,-8.493500000000001,8.4935009419,0.0,0.0,0.0,0.0,44.604,-8.493500000000001,45.4054661715,0.004,-8.493500000000001,8.4935009419,44.6,0.0,44.6,64.76
2021-07-19 21:00:00,0.005,-9.4285,9.4285013258,0.005,-9.4285,9.4285013258,0.0,0.0,0.0,0.0,54.755,-9.4285,55.560837262,0.005,-9.4285,9.4285013258,54.75,0.0,54.75,64.89
2021-07-19 21:30:00,0.004,-9.236,9.2360008662,0.004,-9.236,9.2360008662,0.0,0.0,0.0,0.0,55.524,-9.236,56.2869280739,0.004,-9.236,9.2360008662,55.52,0.0,55.52,64.76
2021-07-19 22:00:00,0.0045000000000000005,-9.4005,9.4005010771,0.0045000000000000005,-9.4005,9.4005010771,0.0,0.0,0.0,0.0,51.9345,-9.4005,52.7784206897,0.0045000000000000005,-9.4005,9.4005010771,51.93,0.0,51.93,64.76
2021-07-19 22:30:00,0.004,-9.1485,9.1485008745,0.004,-9.1485,9.1485008745,0.0,0.0,0.0,0.0,47.484,-9.1485,48.3572673778,0.004,-9.1485,9.1485008745,47.48,0.0,47.48,64.76
2021-07-19 23:00:00,0.0045000000000000005,-9.419,9.419001075,0.0045000000000000005,-9.419,9.419001075,0.0,0.0,0.0,0.0,42.1645,-9.419,43.2037338809,0.0045000000000000005,-9.419,9.419001075,42.16,0.0,42.16,64.8
2021-07-19 23:30:00,0.0045000000000000005,-9.147,9.1470011069,0.0045000000000000005,-9.147,9.1470011069,0.0,0.0,0.0,0.0,41.4645,-9.147,42.4614221294,0.0045000000000000005,-9.147,9.1470011069,41.46,0.0,41.46,65.26
2021-07-20 00:00:00,0.0045000000000000005,-9.9525,9.9525010173,0.0045000000000000005,-9.9525,9.9525010173,0.0,0.0,0.0,0.0,41.4645,-9.9525,42.642197604,0.0045000000000000005,-9.9525,9.9525010173,41.46,0.0,41.46,65.02
2021-07-20 00:30:00,0.0045000000000000005,-9.1095,9.1095011115,0.0045000000000000005,-9.1095,9.1095011115,0.0,0.0,0.0,0.0,51.7345,-9.1095,52.5303862588,0.0045000000000000005,-9.1095,9.1095011115,51.73,0.0,51.73,65.45
2021-07-20 01:00:00,0.0045000000000000005,-9.86,9.860001026900001,0.0045000000000000005,-9.86,9.860001026900001,0.0,0.0,0.0,0.0,55.7545,-9.86,56.6196420887,0.0045000000000000005,-9.86,9.860001026900001,55.75,0.0,55.75,64.96
2021-07-20 01:30:00,0.0045000000000000005,-10.8795,10.8795009306,0.0045000000000000005,-10.8795,10.8795009306,0.0,0.0,0.0,0.0,67.4145,-10.8795,68.2867361242,0.0045000000000000005,-10.8795,10.8795009306,67.41,0.0,67.41,65.07
2021-07-20 02:00:00,0.0045000000000000005,-10.3695,10.3695009764,0.0045000000000000005,-10.3695,10.3695009764,0.0,0.0,0.0,0.0,60.8345,-10.3695,61.7119349923,0.0045000000000000005,-10.3695,10.3695009764,60.83,0.0,60.83,65.07
