Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-20 02:30:00,0.0045000000000000005,-10.4915,10.4915009651,0.0045000000000000005,-10.4915,10.4915009651,0.0,0.0,0.0,0.0,61.8745,-10.4915,62.7576714235,0.0045000000000000005,-10.4915,10.4915009651,61.87,0.0,61.87,65.2
2021-07-20 03:00:00,0.0045000000000000005,-10.254,10.2540009874,0.0045000000000000005,-10.254,10.2540009874,0.0,0.0,0.0,0.0,54.2445,-10.254,55.2051654852,0.0045000000000000005,-10.254,10.2540009874,54.24,0.0,54.24,65.25
2021-07-20 03:30:00,0.007500000000000001,-10.2415,10.2415027462,0.007500000000000001,-10.2415,10.2415027462,0.0,0.0,0.0,0.0,60.9875,-10.2415,61.8414381988,0.007500000000000001,-10.2415,10.2415027462,60.98,0.0,60.98,65.25
2021-07-20 04:00:00,0.085,-10.493,10.4933442715,0.085,-10.493,10.4933442715,0.0,0.0,0.0,0.0,53.635,-10.493,54.6517728349,0.085,-10.493,10.4933442715,53.55,0.0,53.55,64.88
2021-07-20 04:30:00,0.148,-11.1695,11.1704804843,0.148,-11.1695,11.1704804843,0.0,0.0,0.0,0.0,66.658,-11.1695,67.5873264322,0.148,-11.1695,11.1704804843,66.51,0.0,66.51,64.94
2021-07-20 05:00:00,0.1905,-11.4985,11.5000779345,0.1905,-11.4985,11.5000779345,0.0,0.0,0.0,0.0,60.8205,-11.4985,61.8978894834,0.1905,-11.4985,11.5000779345,60.63,0.0,60.63,64.56
2021-07-20 05:30:00,0.026000000000000002,-11.5395,11.539529290699999,0.026000000000000002,-11.5395,11.539529290699999,0.0,0.0,0.0,0.0,66.896,-11.5395,67.8839809988,0.026000000000000002,-11.5395,11.539529290699999,66.87,0.0,66.87,64.66
2021-07-20 06:00:00,0.007,-11.1415,11.141502199,0.007,-11.1415,11.141502199,0.0,0.0,0.0,0.0,64.497,-11.1415,65.4522423699,0.007,-11.1415,11.141502199,64.49,0.0,64.49,64.61
2021-07-20 06:30:00,0.005,-11.179,11.1790011182,0.005,-11.179,11.1790011182,0.0,0.0,0.0,0.0,71.745,-11.179,72.6107090311,0.005,-11.179,11.1790011182,71.74,0.0,71.74,64.74
2021-07-20 07:00:00,0.0045000000000000005,-12.0945,12.0945008372,0.0045000000000000005,-12.0945,12.0945008372,0.0,0.0,0.0,0.0,66.0645,-12.0945,67.1624529816,0.0045000000000000005,-12.0945,12.0945008372,66.06,0.0,66.06,64.63
2021-07-20 07:30:00,0.0045000000000000005,-10.848,10.8480009334,0.0045000000000000005,-10.848,10.8480009334,0.0,0.0,0.0,0.0,62.6445,-10.848,63.5768234835,0.0045000000000000005,-10.848,10.8480009334,62.64,0.0,62.64,65.12
2021-07-20 08:00:00,0.0045000000000000005,-9.6935,9.6935010445,0.0045000000000000005,-9.6935,9.6935010445,0.0,0.0,0.0,0.0,62.9245,-9.6935,63.6667624628,0.0045000000000000005,-9.6935,9.6935010445,62.92,0.0,62.92,64.9
2021-07-20 08:30:00,0.0045000000000000005,-9.9905,9.9905010135,0.0045000000000000005,-9.9905,9.9905010135,0.0,0.0,0.0,0.0,70.4345,-9.9905,71.1395029537,0.0045000000000000005,-9.9905,9.9905010135,70.43,0.0,70.43,64.54
2021-07-20 09:00:00,0.0045000000000000005,-10.225,10.2250009902,0.0045000000000000005,-10.225,10.2250009902,0.0,0.0,0.0,0.0,69.5745,-10.225,70.3218435143,0.0045000000000000005,-10.225,10.2250009902,69.57,0.0,69.57,64.32
2021-07-20 09:30:00,0.0045000000000000005,-10.231,10.2310009896,0.0045000000000000005,-10.231,10.2310009896,0.0,0.0,0.0,0.0,72.2045,-10.231,72.9257374406,0.0045000000000000005,-10.231,10.2310009896,72.2,0.0,72.2,64.47
2021-07-20 10:00:00,0.0045000000000000005,-10.0545,10.054501007,0.0045000000000000005,-10.0545,10.054501007,0.0,0.0,0.0,0.0,65.8045,-10.0545,66.5681995438,0.0045000000000000005,-10.0545,10.054501007,65.8,0.0,65.8,64.28
2021-07-20 10:30:00,0.0045000000000000005,-8.393,8.3930012064,0.0045000000000000005,-8.393,8.3930012064,0.0,0.0,0.0,0.0,46.3845,-8.393,47.1377162074,0.0045000000000000005,-8.393,8.3930012064,46.38,0.0,46.38,64.42
2021-07-20 11:00:00,0.007500000000000001,-9.064,9.0640031029,0.007500000000000001,-9.064,9.0640031029,0.0,0.0,0.0,0.0,64.6575,-9.064,65.289726621,0.007500000000000001,-9.064,9.0640031029,64.65,0.0,64.65,64.75
2021-07-20 11:30:00,0.0115,-8.237,8.2370080278,0.0115,-8.237,8.2370080278,0.0,0.0,0.0,0.0,57.3015,-8.237,57.8905006996,0.0115,-8.237,8.2370080278,57.29,0.0,57.29,64.52
2021-07-20 12:00:00,0.17850000000000002,-7.9345,7.9365075758,0.17850000000000002,-7.9345,7.9365075758,0.0,0.0,0.0,0.0,44.0085,-7.9345,44.7180541001,0.17850000000000002,-7.9345,7.9365075758,43.83,0.0,43.83,64.52
2021-07-20 12:30:00,0.0325,-7.7805,7.7805678777,0.0325,-7.7805,7.7805678777,0.0,0.0,0.0,0.0,42.4225,-7.7805,43.1300902677,0.0325,-7.7805,7.7805678777,42.39,0.0,42.39,64.59
2021-07-20 13:00:00,0.005,-8.05,8.0500015528,0.005,-8.05,8.0500015528,0.0,0.0,0.0,0.0,42.135,-8.05,42.8970945986,0.005,-8.05,8.0500015528,42.13,0.0,42.13,64.53
2021-07-20 13:30:00,0.0045000000000000005,-8.503,8.5030011908,0.0045000000000000005,-8.503,8.5030011908,0.0,0.0,0.0,0.0,42.8045,-8.503,43.6408779615,0.0045000000000000005,-8.503,8.5030011908,42.8,0.0,42.8,64.59
2021-07-20 14:00:00,0.016,-8.675,8.675014755,0.016,-8.675,8.675014755,0.0,0.0,0.0,0.0,42.726,-8.675,43.597783212,0.016,-8.675,8.675014755,42.71,0.0,42.71,64.74
2021-07-20 14:30:00,0.085,-9.919,9.9193641933,0.085,-9.919,9.9193641933,0.0,0.0,0.0,0.0,44.505,-9.919,45.5969471127,0.085,-9.919,9.9193641933,44.42,0.0,44.42,64.74
2021-07-20 15:00:00,0.07100000000000001,-8.948,8.9482816786,0.07100000000000001,-8.948,8.9482816786,0.0,0.0,0.0,0.0,44.411,-8.948,45.3034615123,0.07100000000000001,-8.948,8.9482816786,44.34,0.0,44.34,64.59
2021-07-20 15:30:00,0.268,-9.5035,9.5072780674,0.268,-9.5035,9.5072780674,0.0,0.0,0.0,0.0,44.668,-9.5035,45.6677866362,0.268,-9.5035,9.5072780674,44.4,0.0,44.4,64.52
2021-07-20 16:00:00,0.20400000000000001,-10.174,10.1760450078,0.20400000000000001,-10.174,10.1760450078,0.0,0.0,0.0,0.0,49.084,-10.174,50.1273311877,0.20400000000000001,-10.174,10.1760450078,48.88,0.0,48.88,64.76
2021-07-20 16:30:00,0.245,-11.988,11.9905032838,0.245,-11.988,11.9905032838,0.0,0.0,0.0,0.0,57.535,-11.988,58.7706420673,0.245,-11.988,11.9905032838,57.29,0.0,57.29,64.83
2021-07-20 17:00:00,0.5085000000000001,-12.857,12.8670517699,0.5085000000000001,-12.857,12.8670517699,0.0,0.0,0.0,0.0,64.7585,-12.857,66.022464141,0.5085000000000001,-12.857,12.8670517699,64.25,0.0,64.25,65.08
2021-07-20 17:30:00,0.67,-13.6495,13.6659339326,0.67,-13.6495,13.6659339326,0.0,0.0,0.0,0.0,67.36,-13.6495,68.7290218921,0.67,-13.6495,13.6659339326,66.69,0.0,66.69,65.0
2021-07-20 18:00:00,1.117,-13.357,13.4036240622,1.117,-13.357,13.4036240622,0.0,0.0,0.0,0.0,69.337,-13.357,70.6118192515,1.117,-13.357,13.4036240622,68.22,0.0,68.22,65.16
2021-07-20 18:30:00,1.5865,-12.994,13.0904934303,1.5865,-12.994,13.0904934303,0.0,0.0,0.0,0.0,69.1965,-12.994,70.4059631583,1.5865,-12.994,13.0904934303,67.61,0.0,67.61,64.87
2021-07-20 19:00:00,1.025,-12.4345,12.4766748475,1.025,-12.4345,12.4766748475,0.0,0.0,0.0,0.0,59.575,-12.4345,60.8588318591,1.025,-12.4345,12.4766748475,58.55,0.0,58.55,64.87
2021-07-20 19:30:00,0.765,-12.337,12.3606955306,0.765,-12.337,12.3606955306,0.0,0.0,0.0,0.0,68.455,-12.337,69.5578075704,0.765,-12.337,12.3606955306,67.69,0.0,67.69,64.95
2021-07-20 20:00:00,0.427,-10.8975,10.9058624258,0.427,-10.8975,10.9058624258,0.0,0.0,0.0,0.0,49.587,-10.8975,50.7703267199,0.427,-10.8975,10.9058624258,49.16,0.0,49.16,64.86
2021-07-20 20:30:00,0.33,-11.7645,11.7691274209,0.33,-11.7645,11.7691274209,0.0,0.0,0.0,0.0,66.18,-11.7645,67.2175264366,0.33,-11.7645,11.7691274209,65.85,0.0,65.85,65.09
2021-07-20 21:00:00,0.232,-11.472,11.4743456458,0.232,-11.472,11.4743456458,0.0,0.0,0.0,0.0,50.712,-11.472,51.993400812,0.232,-11.472,11.4743456458,50.48,0.0,50.48,65.04
2021-07-20 21:30:00,0.4485,-12.4405,12.4485819474,0.4485,-12.4405,12.4485819474,0.0,0.0,0.0,0.0,72.0285,-12.4405,73.0949440967,0.4485,-12.4405,12.4485819474,71.58,0.0,71.58,65.27
2021-07-20 22:00:00,0.302,-11.0645,11.0686207022,0.302,-11.0645,11.0686207022,0.0,0.0,0.0,0.0,72.462,-11.0645,73.3018731292,0.302,-11.0645,11.0686207022,72.16,0.0,72.16,65.08
2021-07-20 22:30:00,0.14850000000000002,-10.74,10.741026592,0.14850000000000002,-10.74,10.741026592,0.0,0.0,0.0,0.0,72.6185,-10.74,73.4084064822,0.14850000000000002,-10.74,10.741026592,72.47,0.0,72.47,64.57
2021-07-20 23:00:00,0.029,-11.284,11.2840372651,0.029,-11.284,11.2840372651,0.0,0.0,0.0,0.0,81.629,-11.284,82.4052322186,0.029,-11.284,11.2840372651,81.6,0.0,81.6,64.43
2021-07-20 23:30:00,0.0275,-10.551,10.5510358378,0.0275,-10.551,10.5510358378,0.0,0.0,0.0,0.0,54.4675,-10.551,55.4800158368,0.0275,-10.551,10.5510358378,54.44,0.0,54.44,64.2
2021-07-21 00:00:00,0.0045000000000000005,-11.822,11.8220008565,0.0045000000000000005,-11.822,11.8220008565,0.0,0.0,0.0,0.0,71.2445,-11.822,72.2186850078,0.0045000000000000005,-11.822,11.8220008565,71.24,0.0,71.24,64.63
2021-07-21 00:30:00,0.004,-11.172,11.1720007161,0.004,-11.172,11.1720007161,0.0,0.0,0.0,0.0,71.004,-11.172,71.877545868,0.004,-11.172,11.1720007161,71.0,0.0,71.0,64.74
2021-07-21 01:00:00,0.004,-10.8015,10.8015007406,0.004,-10.8015,10.8015007406,0.0,0.0,0.0,0.0,58.564,-10.8015,59.5517799755,0.004,-10.8015,10.8015007406,58.56,0.0,58.56,64.6
2021-07-21 01:30:00,0.004,-11.335,11.3350007058,0.004,-11.335,11.3350007058,0.0,0.0,0.0,0.0,69.384,-11.335,70.3037814132,0.004,-11.335,11.3350007058,69.38,0.0,69.38,64.73
2021-07-21 02:00:00,0.004,-12.281,12.2810006514,0.004,-12.281,12.2810006514,0.0,0.0,0.0,0.0,70.144,-12.281,71.2109801716,0.004,-12.281,12.2810006514,70.14,0.0,70.14,64.49
2021-07-21 02:30:00,0.004,-12.656,12.6560006321,0.004,-12.656,12.6560006321,0.0,0.0,0.0,0.0,70.864,-12.656,71.9852820513,0.004,-12.656,12.6560006321,70.86,0.0,70.86,64.73
2021-07-21 03:00:00,0.004,-13.0205,13.0205006144,0.004,-13.0205,13.0205006144,0.0,0.0,0.0,0.0,68.174,-13.0205,69.4062511324,0.004,-13.0205,13.0205006144,68.17,0.0,68.17,64.89
2021-07-21 03:30:00,0.004,-12.6735,12.6735006312,0.004,-12.6735,12.6735006312,0.0,0.0,0.0,0.0,65.144,-12.6735,66.3653398865,0.004,-12.6735,12.6735006312,65.14,0.0,65.14,64.97
2021-07-21 04:00:00,0.004,-11.898,11.8980006724,0.004,-11.898,11.8980006724,0.0,0.0,0.0,0.0,52.454,-11.898,53.7864715333,0.004,-11.898,11.8980006724,52.45,0.0,52.45,64.97
2021-07-21 04:30:00,0.004,-11.581,11.5810006908,0.004,-11.581,11.5810006908,0.0,0.0,0.0,0.0,62.294,-11.581,63.3613604415,0.004,-11.581,11.5810006908,62.29,0.0,62.29,65.11
2021-07-21 05:00:00,0.004,-11.679,11.679000685,0.004,-11.679,11.679000685,0.0,0.0,0.0,0.0,67.434,-11.679,68.43787984,0.004,-11.679,11.679000685,67.43,0.0,67.43,64.97
2021-07-21 05:30:00,0.004,-9.657,9.6570008284,0.004,-9.657,9.6570008284,0.0,0.0,0.0,0.0,59.474,-9.657,60.2529196388,0.004,-9.657,9.6570008284,59.47,0.0,59.47,65.24
2021-07-21 06:00:00,0.004,-9.337,9.3370008568,0.004,-9.337,9.3370008568,0.0,0.0,0.0,0.0,53.704,-9.337,54.5096247006,0.004,-9.337,9.3370008568,53.7,0.0,53.7,65.1
2021-07-21 06:30:00,0.006,-7.9015,7.901502278,0.006,-7.9015,7.901502278,0.0,0.0,0.0,0.0,44.696,-7.9015,45.3890528459,0.006,-7.9015,7.901502278,44.69,0.0,44.69,65.1
2021-07-21 07:00:00,0.004,-8.185,8.1850009774,0.004,-8.185,8.1850009774,0.0,0.0,0.0,0.0,53.114,-8.185,53.740964087,0.004,-8.185,8.1850009774,53.11,0.0,53.11,65.1
2021-07-21 07:30:00,0.004,-7.8895,7.889501014,0.004,-7.8895,7.889501014,0.0,0.0,0.0,0.0,61.614,-7.8895,62.1170605088,0.004,-7.8895,7.889501014,61.61,0.0,61.61,64.95
2021-07-21 08:00:00,0.004,-8.4725,8.4725009442,0.004,-8.4725,8.4725009442,0.0,0.0,0.0,0.0,63.444,-8.4725,64.007221407,0.004,-8.4725,8.4725009442,63.44,0.0,63.44,64.55
2021-07-21 08:30:00,0.004,-7.493,7.4930010677,0.004,-7.493,7.4930010677,0.0,0.0,0.0,0.0,64.434,-7.493,64.8682156761,0.004,-7.493,7.4930010677,64.43,0.0,64.43,64.723
2021-07-21 09:00:00,0.004,-6.707,6.7070011928,0.004,-6.707,6.7070011928,0.0,0.0,0.0,0.003,48.234,-6.707,48.6980759887,0.004,-6.707,6.7070011928,48.23,0.0,48.23,64.723
2021-07-21 09:30:00,0.004,-6.303,6.3030012692,0.004,-6.303,6.3030012692,0.0,0.0,0.0,0.003,51.824,-6.303,52.2058884131,0.004,-6.303,6.3030012692,51.82,0.0,51.82,64.723
2021-07-21 10:00:00,0.004,-8.016,8.016000998,0.004,-8.016,8.016000998,0.0,0.0,0.0,0.0,59.284,-8.016,59.8234812762,0.004,-8.016,8.016000998,59.28,0.0,59.28,64.5
2021-07-21 10:30:00,0.004,-8.04,8.040000995,0.004,-8.04,8.040000995,0.0,0.0,0.0,0.0,56.054,-8.04,56.6276656415,0.004,-8.04,8.040000995,56.05,0.0,56.05,64.96
2021-07-21 11:00:00,0.004,-9.501,9.501000842,0.004,-9.501,9.501000842,0.0,0.0,0.0,0.0,54.394,-9.501,55.2175355933,0.004,-9.501,9.501000842,54.39,0.0,54.39,65.05
2021-07-21 11:30:00,0.004,-8.665,8.6650009233,0.004,-8.665,8.6650009233,0.0,0.0,0.0,0.0,57.404,-8.665,58.0542973517,0.004,-8.665,8.6650009233,57.4,0.0,57.4,65.44
2021-07-21 12:00:00,0.004,-8.915,8.9150008974,0.004,-8.915,8.9150008974,0.0,0.0,0.0,0.0,60.124,-8.915,60.7813507665,0.004,-8.915,8.9150008974,60.12,0.0,60.12,65.17
2021-07-21 12:30:00,0.0045000000000000005,-8.285,8.2850012221,0.0045000000000000005,-8.285,8.2850012221,0.0,0.0,0.0,0.0,58.3245,-8.285,58.9100036093,0.0045000000000000005,-8.285,8.2850012221,58.32,0.0,58.32,64.88
2021-07-21 13:00:00,0.013000000000000001,-7.839,7.8390107794,0.013000000000000001,-7.839,7.8390107794,0.0,0.0,0.0,0.0,50.483,-7.839,51.0879947737,0.013000000000000001,-7.839,7.8390107794,50.47,0.0,50.47,64.88
2021-07-21 13:30:00,0.057,-6.7875,6.7877393328,0.057,-6.7875,6.7877393328,0.0,0.0,0.0,0.0,38.617,-6.7875,39.208963838,0.057,-6.7875,6.7877393328,38.56,0.0,38.56,65.11
2021-07-21 14:00:00,0.0035,-7.0345,7.0345008707,0.0035,-7.0345,7.0345008707,0.0,0.0,0.0,0.0,33.4235,-7.0345,34.155739525,0.0035,-7.0345,7.0345008707,33.42,0.0,33.42,65.53
2021-07-21 14:30:00,0.0055000000000000005,-7.5755,7.5755019966,0.0055000000000000005,-7.5755,7.5755019966,0.0,0.0,0.0,0.0,50.7655,-7.5755,51.3276162558,0.0055000000000000005,-7.5755,7.5755019966,50.76,0.0,50.76,65.59
2021-07-21 15:00:00,0.0035,-8.4925,8.4925007212,0.0035,-8.4925,8.4925007212,0.0,0.0,0.0,0.0,52.4935,-8.4925,53.17602936,0.0035,-8.4925,8.4925007212,52.49,0.0,52.49,65.22
2021-07-21 15:30:00,0.031,-7.8305,7.8305613624,0.031,-7.8305,7.8305613624,0.0,0.0,0.0,0.0,54.171,-7.8305,54.7340293716,0.031,-7.8305,7.8305613624,54.14,0.0,54.14,65.22
2021-07-21 16:00:00,0.0195,-7.7675,7.7675244769,0.0195,-7.7675,7.7675244769,0.0,0.0,0.0,0.0,58.1195,-7.7675,58.6362544549,0.0195,-7.7675,7.7675244769,58.1,0.0,58.1,65.22
2021-07-21 16:30:00,0.033,-7.292,7.2920746705,0.033,-7.292,7.2920746705,0.0,0.0,0.0,0.0,51.153,-7.292,51.6701332783,0.033,-7.292,7.2920746705,51.12,0.0,51.12,65.13
2021-07-21 17:00:00,0.0475,-8.2615,8.261636551,0.0475,-8.2615,8.261636551,0.0,0.0,0.0,0.0,59.2775,-8.2615,59.8504334863,0.0475,-8.2615,8.261636551,59.23,0.0,59.23,65.27
2021-07-21 17:30:00,0.14750000000000002,-8.5315,8.5327749589,0.14750000000000002,-8.5315,8.5327749589,0.0,0.0,0.0,0.0,58.5775,-8.5315,59.1955234667,0.14750000000000002,-8.5315,8.5327749589,58.43,0.0,58.43,65.27
2021-07-21 18:00:00,0.0205,-9.4255,9.4255222932,0.0205,-9.4255,9.4255222932,0.0,0.0,0.0,0.0,47.5705,-9.4255,48.4952834872,0.0205,-9.4255,9.4255222932,47.55,0.0,47.55,65.35
2021-07-21 18:30:00,0.006500000000000001,-9.934,9.9340021265,0.006500000000000001,-9.934,9.9340021265,0.0,0.0,0.0,0.0,58.6565,-9.934,59.4917586582,0.006500000000000001,-9.934,9.9340021265,58.65,0.0,58.65,65.57
2021-07-21 19:00:00,0.003,-9.1755,9.1755004904,0.003,-9.1755,9.1755004904,0.0,0.0,0.0,0.0,64.183,-9.1755,64.8355403251,0.003,-9.1755,9.1755004904,64.18,0.0,64.18,65.46
2021-07-21 19:30:00,0.003,-9.492,9.4920004741,0.003,-9.492,9.4920004741,0.0,0.0,0.0,0.0,63.983,-9.492,64.6832463085,0.003,-9.492,9.4920004741,63.98,0.0,63.98,65.42
2021-07-21 20:00:00,0.003,-9.469,9.4690004752,0.003,-9.469,9.4690004752,0.0,0.0,0.0,0.0,60.963,-9.469,61.69399752,0.003,-9.469,9.4690004752,60.96,0.0,60.96,65.57
2021-07-21 20:30:00,0.003,-7.644,7.6440005887,0.003,-7.644,7.6440005887,0.0,0.0,0.0,0.0,51.503,-7.644,52.0671657093,0.003,-7.644,7.6440005887,51.5,0.0,51.5,65.78
2021-07-21 21:00:00,0.003,-6.4385,6.4385006989,0.003,-6.4385,6.4385006989,0.0,0.0,0.0,0.0,41.933,-6.4385,42.4244124444,0.003,-6.4385,6.4385006989,41.93,0.0,41.93,65.54
2021-07-21 21:30:00,0.0035,-6.2605,6.2605009784,0.0035,-6.2605,6.2605009784,0.0,0.0,0.0,0.0,42.8135,-6.2605,43.268806807,0.0035,-6.2605,6.2605009784,42.81,0.0,42.81,65.27
2021-07-21 22:00:00,0.0035,-6.7705,6.7705009047,0.0035,-6.7705,6.7705009047,0.0,0.0,0.0,0.0,63.3935,-6.7705,63.7540235005,0.0035,-6.7705,6.7705009047,63.39,0.0,63.39,65.15
2021-07-21 22:30:00,0.0035,-6.6875,6.6875009159,0.0035,-6.6875,6.6875009159,0.0,0.0,0.0,0.0,58.2135,-6.6875,58.5963671101,0.0035,-6.6875,6.6875009159,58.21,0.0,58.21,64.8
2021-07-21 23:00:00,0.0035,-6.056,6.0560010114,0.0035,-6.056,6.0560010114,0.0,0.0,0.0,0.0,54.8335,-6.056,55.1669090873,0.0035,-6.056,6.0560010114,54.83,0.0,54.83,64.89
2021-07-21 23:30:00,0.0035,-6.351,6.3510009644,0.0035,-6.351,6.3510009644,0.0,0.0,0.0,0.0,54.2335,-6.351,54.6040998758,0.0035,-6.351,6.3510009644,54.23,0.0,54.23,64.79
2021-07-22 00:00:00,0.0035,-7.104,7.1040008622,0.0035,-7.104,7.1040008622,0.0,0.0,0.0,0.0,57.3735,-7.104,57.8116365298,0.0035,-7.104,7.1040008622,57.37,0.0,57.37,64.67
2021-07-22 00:30:00,0.03,-7.0845,7.0845635187,0.03,-7.0845,7.0845635187,0.0,0.0,0.0,0.0,55.67,-7.0845,56.1189721952,0.03,-7.0845,7.0845635187,55.64,0.0,55.64,64.87
2021-07-22 01:00:00,0.115,-8.1205,8.1213142563,0.115,-8.1205,8.1213142563,0.0,0.0,0.0,0.0,54.855,-8.1205,55.4528046653,0.115,-8.1205,8.1213142563,54.74,0.0,54.74,64.81
2021-07-22 01:30:00,0.9500000000000001,-8.0365,8.0924552671,0.9500000000000001,-8.0365,8.0924552671,0.0,0.0,0.0,0.0,48.78,-8.0365,49.4375740935,0.9500000000000001,-8.0365,8.0924552671,47.83,0.0,47.83,64.93
2021-07-22 02:00:00,1.9825,-9.052,9.2665533102,1.9825,-9.052,9.2665533102,0.0,0.0,0.0,0.0,43.3825,-9.052,44.3168140805,1.9825,-9.052,9.2665533102,41.4,0.0,41.4,65.0
2021-07-22 02:30:00,2.278,-9.4525,9.7231188541,2.278,-9.4525,9.7231188541,0.0,0.0,0.0,0.0,54.728,-9.4525,55.538308763,2.278,-9.4525,9.7231188541,52.45,0.0,52.45,65.35
2021-07-22 03:00:00,1.9455,-9.056,9.2626187577,1.9455,-9.056,9.2626187577,0.0,0.0,0.0,0.0,39.2055,-9.056,40.2378225834,1.9455,-9.056,9.2626187577,37.26,0.0,37.26,65.04
2021-07-22 03:30:00,1.82,-9.3025,9.4788662956,1.82,-9.3025,9.4788662956,0.0,0.0,0.0,0.0,45.83,-9.3025,46.7645742657,1.82,-9.3025,9.4788662956,44.01,0.0,44.01,65.49
2021-07-22 04:00:00,1.6905000000000001,-10.035,10.1763950027,1.6905000000000001,-10.035,10.1763950027,0.0,0.0,0.0,0.0,57.8805,-10.035,58.7439656922,1.6905000000000001,-10.035,10.1763950027,56.19,0.0,56.19,65.3
2021-07-22 04:30:00,1.4625,-10.993500000000001,11.0903538492,1.4625,-10.993500000000001,11.0903538492,0.0,0.0,0.0,0.0,66.8125,-10.993500000000001,67.7109090066,1.4625,-10.993500000000001,11.0903538492,65.35,0.0,65.35,65.12
2021-07-22 05:00:00,1.2225,-12.1115,12.1730414646,1.2225,-12.1115,12.1730414646,0.0,0.0,0.0,0.0,69.2625,-12.1115,70.3134577339,1.2225,-12.1115,12.1730414646,68.04,0.0,68.04,64.8
2021-07-22 05:30:00,0.9185000000000001,-10.913,10.9515848739,0.9185000000000001,-10.913,10.9515848739,0.0,0.0,0.0,0.0,53.5285,-10.913,54.6296062703,0.9185000000000001,-10.913,10.9515848739,52.61,0.0,52.61,64.95
2021-07-22 06:00:00,0.9865,-10.0565,10.1047698885,0.9865,-10.0565,10.1047698885,0.0,0.0,0.0,0.0,42.5965,-10.0565,43.7675108328,0.9865,-10.0565,10.1047698885,41.61,0.0,41.61,65.08
2021-07-22 06:30:00,0.875,-10.3975,10.4342527883,0.875,-10.3975,10.4342527883,0.0,0.0,0.0,0.0,61.085,-10.3975,61.9635798776,0.875,-10.3975,10.4342527883,60.21,0.0,60.21,65.25
2021-07-22 07:00:00,0.88,-10.309,10.346491241,0.88,-10.309,10.346491241,0.0,0.0,0.0,0.0,59.62,-10.309,60.504709577,0.88,-10.309,10.346491241,58.74,0.0,58.74,65.03
2021-07-22 07:30:00,0.8260000000000001,-10.3225,10.3554952682,0.8260000000000001,-10.3225,10.3554952682,0.0,0.0,0.0,0.0,64.826,-10.3225,65.6427016678,0.8260000000000001,-10.3225,10.3554952682,64.0,0.0,64.0,65.36
2021-07-22 08:00:00,0.353,-10.289,10.2950536667,0.353,-10.289,10.2950536667,0.0,0.0,0.0,0.0,71.563,-10.289,72.2988692166,0.353,-10.289,10.2950536667,71.21,0.0,71.21,65.16
2021-07-22 08:30:00,0.07250000000000001,-9.293,9.2932828026,0.07250000000000001,-9.293,9.2932828026,0.0,0.0,0.0,0.0,66.3425,-9.293,66.9902019347,0.07250000000000001,-9.293,9.2932828026,66.27,0.0,66.27,64.76
2021-07-22 09:00:00,0.171,-8.945,8.9466343392,0.171,-8.945,8.9466343392,0.0,0.0,0.0,0.0,70.891,-8.945,71.4531098413,0.171,-8.945,8.9466343392,70.72,0.0,70.72,64.76
2021-07-22 09:30:00,0.2595,-10.126,10.1293245703,0.2595,-10.126,10.1293245703,0.0,0.0,0.0,0.0,70.9195,-10.126,71.6387559653,0.2595,-10.126,10.1293245703,70.66,0.0,70.66,64.5
2021-07-22 10:00:00,0.513,-10.3865,10.399161084,0.513,-10.3865,10.399161084,0.0,0.0,0.0,0.0,68.253,-10.3865,69.0387673069,0.513,-10.3865,10.399161084,67.74,0.0,67.74,64.74
2021-07-22 10:30:00,0.7185,-9.463,9.4902376814,0.7185,-9.463,9.4902376814,0.0,0.0,0.0,0.0,54.0385,-9.463,54.8608043256,0.7185,-9.463,9.4902376814,53.32,0.0,53.32,64.74
2021-07-22 11:00:00,1.1455,-13.5395,13.5878707125,1.1455,-13.5395,13.5878707125,0.0,0.0,0.0,0.0,79.9755,-13.5395,81.1134924689,1.1455,-13.5395,13.5878707125,78.83,0.0,78.83,64.92
2021-07-22 11:30:00,1.0085,-14.8145,14.84878724,1.0085,-14.8145,14.84878724,0.0,0.0,0.0,0.0,80.8485,-14.8145,82.1945823184,1.0085,-14.8145,14.84878724,79.84,0.0,79.84,64.92
2021-07-22 12:00:00,0.873,-14.947,14.9724726749,0.873,-14.947,14.9724726749,0.0,0.0,0.0,0.0,83.063,-14.947,84.3971254131,0.873,-14.947,14.9724726749,82.19,0.0,82.19,65.27
2021-07-22 12:30:00,0.7935,-14.5225,14.5441620075,0.7935,-14.5225,14.5441620075,0.0,0.0,0.0,0.0,79.8435,-14.5225,81.1534811237,0.7935,-14.5225,14.5441620075,79.05,0.0,79.05,65.23
2021-07-22 13:00:00,0.5695,-15.2975,15.3080970894,0.5695,-15.2975,15.3080970894,0.0,0.0,0.0,0.0,79.5895,-15.2975,81.0462955137,0.5695,-15.2975,15.3080970894,79.02,0.0,79.02,65.09
2021-07-22 13:30:00,0.446,-13.6075,13.6148070956,0.446,-13.6075,13.6148070956,0.0,0.0,0.0,0.0,58.006,-13.6075,59.5807023477,0.446,-13.6075,13.6148070956,57.56,0.0,57.56,65.26
2021-07-22 14:00:00,0.48850000000000005,-9.929,9.9410096695,0.48850000000000005,-9.929,9.9410096695,0.0,0.0,0.0,0.0,45.6085,-9.929,46.6767641686,0.48850000000000005,-9.929,9.9410096695,45.12,0.0,45.12,66.11
2021-07-22 14:30:00,0.7345,-10.7735,10.7985088091,0.7345,-10.7735,10.7985088091,0.0,0.0,0.0,0.0,49.3945,-10.7735,50.5557606263,0.7345,-10.7735,10.7985088091,48.66,0.0,48.66,65.19
2021-07-22 15:00:00,0.508,-11.3195,11.3308933562,0.508,-11.3195,11.3308933562,0.0,0.0,0.0,0.0,63.848,-11.3195,64.8436441315,0.508,-11.3195,11.3308933562,63.34,0.0,63.34,65.1
2021-07-22 15:30:00,0.796,-11.712,11.7390186983,0.796,-11.712,11.7390186983,0.0,0.0,0.0,0.0,55.586,-11.712,56.8064638928,0.796,-11.712,11.7390186983,54.79,0.0,54.79,64.97
2021-07-22 16:00:00,0.6935,-11.845,11.8652841201,0.6935,-11.845,11.8652841201,0.0,0.0,0.0,0.0,49.9035,-11.845,51.2899925643,0.6935,-11.845,11.8652841201,49.21,0.0,49.21,64.97
2021-07-22 16:30:00,0.721,-11.923,11.9447800315,0.721,-11.923,11.9447800315,0.0,0.0,0.0,0.0,57.391,-11.923,58.6164209928,0.721,-11.923,11.9447800315,56.67,0.0,56.67,65.28
2021-07-22 17:00:00,0.935,-12.226,12.2617005754,0.935,-12.226,12.2617005754,0.0,0.0,0.0,0.0,59.375,-12.226,60.6206705753,0.935,-12.226,12.2617005754,58.44,0.0,58.44,65.28
2021-07-22 17:30:00,0.4305,-12.6645,12.6718148069,0.4305,-12.6645,12.6718148069,0.0,0.0,0.0,0.0,62.1705,-12.6645,63.4473059357,0.4305,-12.6645,12.6718148069,61.74,0.0,61.74,65.28
2021-07-22 18:00:00,0.6935,-13.043,13.0614237834,0.6935,-13.043,13.0614237834,0.0,0.0,0.0,0.0,64.3235,-13.043,65.6325567173,0.6935,-13.043,13.0614237834,63.63,0.0,63.63,65.6
2021-07-22 18:30:00,0.455,-12.279,12.2874271514,0.455,-12.279,12.2874271514,0.0,0.0,0.0,0.0,57.375,-12.279,58.6742231819,0.455,-12.279,12.2874271514,56.92,0.0,56.92,65.7
2021-07-22 19:00:00,0.07200000000000001,-12.0215,12.0217156118,0.07200000000000001,-12.0215,12.0217156118,0.0,0.0,0.0,0.0,69.282,-12.0215,70.3172239658,0.07200000000000001,-12.0215,12.0217156118,69.21,0.0,69.21,65.81
2021-07-22 19:30:00,0.1395,-10.8945,10.8953930861,0.1395,-10.8945,10.8953930861,0.0,0.0,0.0,0.0,56.2795,-10.8945,57.3242727865,0.1395,-10.8945,10.8953930861,56.14,0.0,56.14,65.27
2021-07-22 20:00:00,0.021500000000000002,-11.588,11.5880199452,0.021500000000000002,-11.588,11.5880199452,0.0,0.0,0.0,0.0,64.7515,-11.588,65.780228764,0.021500000000000002,-11.588,11.5880199452,64.73,0.0,64.73,65.27
2021-07-22 20:30:00,0.043000000000000003,-10.8155,10.8155854788,0.043000000000000003,-10.8155,10.8155854788,0.0,0.0,0.0,0.0,64.253,-10.8155,65.1569109861,0.043000000000000003,-10.8155,10.8155854788,64.21,0.0,64.21,65.27
2021-07-22 21:00:00,0.006,-10.462,10.4620017205,0.006,-10.462,10.4620017205,0.0,0.0,0.0,0.0,64.246,-10.462,65.0922572969,0.006,-10.462,10.4620017205,64.24,0.0,64.24,64.97
2021-07-22 21:30:00,0.003,-10.1585,10.158500443,0.003,-10.1585,10.158500443,0.0,0.0,0.0,0.0,49.363,-10.1585,50.3974294111,0.003,-10.1585,10.158500443,49.36,0.0,49.36,65.31
2021-07-22 22:00:00,0.0135,-11.3055,11.3055080602,0.0135,-11.3055,11.3055080602,0.0,0.0,0.0,0.0,67.3035,-11.3055,68.2464317199,0.0135,-11.3055,11.3055080602,67.29,0.0,67.29,65.31
2021-07-22 22:30:00,0.0055000000000000005,-10.4085,10.4085014531,0.0055000000000000005,-10.4085,10.4085014531,0.0,0.0,0.0,0.0,60.1655,-10.4085,61.0591865529,0.0055000000000000005,-10.4085,10.4085014531,60.16,0.0,60.16,65.22
2021-07-22 23:00:00,0.003,-10.3095,10.3095004365,0.003,-10.3095,10.3095004365,0.0,0.0,0.0,0.0,70.443,-10.3095,71.1934128923,0.003,-10.3095,10.3095004365,70.44,0.0,70.44,65.1
2021-07-22 23:30:00,0.006,-11.645,11.6450015457,0.006,-11.645,11.6450015457,0.0,0.0,0.0,0.0,73.306,-11.645,74.2251686492,0.006,-11.645,11.6450015457,73.3,0.0,73.3,64.59
2021-07-23 00:00:00,0.132,-12.8275,12.8281791479,0.132,-12.8275,12.8281791479,0.0,0.0,0.0,0.0,71.072,-12.8275,72.2203152877,0.132,-12.8275,12.8281791479,70.94,0.0,70.94,64.71
2021-07-23 00:30:00,0.064,-10.656,10.6561921905,0.064,-10.656,10.6561921905,0.0,0.0,0.0,0.0,61.774,-10.656,62.6863415107,0.064,-10.656,10.6561921905,61.71,0.0,61.71,64.87
2021-07-23 01:00:00,0.2165,-11.264,11.2660804298,0.2165,-11.264,11.2660804298,0.0,0.0,0.0,0.0,56.5965,-11.264,57.7065118358,0.2165,-11.264,11.2660804298,56.38,0.0,56.38,64.53
2021-07-23 01:30:00,0.297,-11.775500000000001,11.7792448506,0.297,-11.775500000000001,11.7792448506,0.0,0.0,0.0,0.0,59.847,-11.775500000000001,60.994473596,0.297,-11.775500000000001,11.7792448506,59.55,0.0,59.55,64.76
2021-07-23 02:00:00,0.0835,-11.986,11.9862908462,0.0835,-11.986,11.9862908462,0.0,0.0,0.0,0.0,66.4935,-11.986,67.5651518036,0.0835,-11.986,11.9862908462,66.41,0.0,66.41,64.64
2021-07-23 02:30:00,0.003,-11.6275,11.627500387,0.003,-11.6275,11.627500387,0.0,0.0,0.0,0.0,70.653,-11.6275,71.6033879453,0.003,-11.6275,11.627500387,70.65,0.0,70.65,64.5
2021-07-23 03:00:00,0.003,-12.139,12.1390003707,0.003,-12.139,12.1390003707,0.0,0.0,0.0,0.0,75.573,-12.139,76.5417118309,0.003,-12.139,12.1390003707,75.57,0.0,75.57,64.44
2021-07-23 03:30:00,0.004,-12.2175,12.2175006548,0.004,-12.2175,12.2175006548,0.0,0.0,0.0,0.0,75.714,-12.2175,76.6933967317,0.004,-12.2175,12.2175006548,75.71,0.0,75.71,64.33
2021-07-23 04:00:00,0.0205,-12.352,12.3520170114,0.0205,-12.352,12.3520170114,0.0,0.0,0.0,0.0,73.8905,-12.352,74.9158053701,0.0205,-12.352,12.3520170114,73.87,0.0,73.87,64.4
2021-07-23 04:30:00,0.093,-12.985,12.9853330339,0.093,-12.985,12.9853330339,0.0,0.0,0.0,0.0,72.573,-12.985,73.7255081637,0.093,-12.985,12.9853330339,72.48,0.0,72.48,64.4
2021-07-23 05:00:00,0.088,-12.105,12.1053198636,0.088,-12.105,12.1053198636,0.0,0.0,0.0,0.0,73.228,-12.105,74.2217691045,0.088,-12.105,12.1053198636,73.14,0.0,73.14,64.71
2021-07-23 05:30:00,0.0795,-11.906,11.9062654199,0.0795,-11.906,11.9062654199,0.0,0.0,0.0,0.0,69.5695,-11.906,70.580933447,0.0795,-11.906,11.9062654199,69.49,0.0,69.49,64.43
2021-07-23 06:00:00,0.191,-10.8815,10.8831761563,0.191,-10.8815,10.8831761563,0.0,0.0,0.0,0.0,53.081,-10.8815,54.1848650755,0.191,-10.8815,10.8831761563,52.89,0.0,52.89,64.49
2021-07-23 06:30:00,0.2605,-12.218,12.220776745,0.2605,-12.218,12.220776745,0.0,0.0,0.0,0.0,61.0805,-12.218,62.2905049285,0.2605,-12.218,12.220776745,60.82,0.0,60.82,64.76
2021-07-23 07:00:00,0.41550000000000004,-10.8385,10.8464612893,0.41550000000000004,-10.8385,10.8464612893,0.0,0.0,0.0,0.0,54.1255,-10.8385,55.2000256567,0.41550000000000004,-10.8385,10.8464612893,53.71,0.0,53.71,65.06
2021-07-23 07:30:00,0.2325,-10.5405,10.5430639048,0.2325,-10.5405,10.5430639048,0.0,0.0,0.0,0.0,49.1425,-10.5405,50.2601974379,0.2325,-10.5405,10.5430639048,48.91,0.0,48.91,65.01
2021-07-23 08:00:00,0.308,-10.9155,10.9198445158,0.308,-10.9155,10.9198445158,0.0,0.0,0.0,0.0,52.738,-10.9155,53.8557776311,0.308,-10.9155,10.9198445158,52.43,0.0,52.43,64.85
2021-07-23 08:30:00,0.3375,-9.702,9.707868471,0.3375,-9.702,9.707868471,0.0,0.0,0.0,0.0,49.6175,-9.702,50.557146975,0.3375,-9.702,9.707868471,49.28,0.0,49.28,64.58
2021-07-23 09:00:00,1.043,-10.236,10.2890011663,1.043,-10.236,10.2890011663,0.0,0.0,0.0,0.0,56.513,-10.236,57.4325244526,1.043,-10.236,10.2890011663,55.47,0.0,55.47,64.42
2021-07-23 09:30:00,2.1125,-9.684,9.9117360866,2.1125,-9.684,9.9117360866,0.0,0.0,0.0,0.0,47.1625,-9.684,48.1464563831,2.1125,-9.684,9.9117360866,45.05,0.0,45.05,64.14
2021-07-23 10:00:00,2.4875,-10.236,10.533914384,2.4875,-10.236,10.533914384,0.0,0.0,0.0,0.0,56.7175,-10.236,57.6337618263,2.4875,-10.236,10.533914384,54.23,0.0,54.23,64.58
2021-07-23 10:30:00,3.2685,-9.273,9.8321727634,3.2685,-9.273,9.8321727634,0.0,0.0,0.0,0.0,53.3085,-9.273,54.1090075796,3.2685,-9.273,9.8321727634,50.04,0.0,50.04,64.58
2021-07-23 11:00:00,4.039,-9.5075,10.3298633703,4.039,-9.5075,10.3298633703,0.0,0.0,0.0,0.0,44.569,-9.5075,45.5717930002,4.039,-9.5075,10.3298633703,40.53,0.0,40.53,64.47
2021-07-23 11:30:00,21.7795,-7.1015,22.9080318338,7.3495,-10.9815,13.2139506772,14.43,3.88,14.9425332524,80.11,36.1195,-10.9815,37.7519750808,7.3495,-10.9815,13.2139506772,28.77,0.0,28.77,64.67
2021-07-23 12:00:00,29.8185,-0.5765,29.8240723997,7.4685,-11.1765,13.4421964165,22.35,10.6,24.7362588117,79.54,30.3085,-11.1765,32.3035497198,7.4685,-11.1765,13.4421964165,22.84,0.0,22.84,65.26
2021-07-23 12:30:00,34.568,2.5245,34.6600594958,7.098,-11.8355,13.8007486844,27.47,14.36,30.9969433977,79.09,34.718,-11.8355,36.6799479859,7.098,-11.8355,13.8007486844,27.62,0.0,27.62,65.41
2021-07-23 13:00:00,34.073,2.805,34.1882633955,6.773,-12.255,14.0020910581,27.3,15.06,31.1784156108,78.84,34.233,-12.255,36.3604636109,6.773,-12.255,14.0020910581,27.46,0.0,27.46,65.23
2021-07-23 13:30:00,36.1215,3.057,36.2506277359,7.9315,-12.933,15.1713935171,28.19,15.99,32.4091993113,78.84,36.2815,-12.933,38.5176547995,7.9315,-12.933,15.1713935171,28.35,0.0,28.35,65.23
2021-07-23 14:00:00,30.363,2.7515,30.487415785,10.613,-12.2885,16.2370872157,19.75,15.04,24.824667168,79.16,30.453,-12.2885,32.8388861146,10.613,-12.2885,16.2370872157,19.84,0.0,19.84,65.49
2021-07-23 14:30:00,28.0965,3.0515,28.2617226032,10.9565,-13.1485,17.1151378756,17.14,16.2,23.5843083426,79.16,28.1865,-13.1485,31.1024409733,10.9565,-13.1485,17.1151378756,17.23,0.0,17.23,65.49
2021-07-23 15:00:00,32.596,3.0725,32.7404867442,10.176,-13.2875,16.7364462252,22.42,16.36,27.7543870406,79.6,32.766,-13.2875,35.357720688,10.176,-13.2875,16.7364462252,22.59,0.0,22.59,65.82
2021-07-23 15:30:00,37.1745,3.094,37.3030332044,8.4645,-13.746,16.1431185417,28.71,16.84,33.2843762147,79.55,37.3445,-13.746,39.794022117,8.4645,-13.746,16.1431185417,28.88,0.0,28.88,65.77
2021-07-23 16:00:00,34.521,2.865,34.6396833992,7.301,-13.475,15.3258026217,27.22,16.34,31.7478188227,79.55,34.641,-13.475,37.1695373391,7.301,-13.475,15.3258026217,27.34,0.0,27.34,65.77
2021-07-23 16:30:00,38.393,0.902,38.4035942719,7.513,-10.448,12.8687945434,30.88,11.35,32.8998009113,79.63,38.713,-10.448,40.0980931342,7.513,-10.448,12.8687945434,31.2,0.0,31.2,65.84
2021-07-23 17:00:00,39.85,1.295,39.8710361666,7.91,-9.725,12.535698026,31.94,11.02,33.7876308729,78.3,40.24,-9.725,41.3984688727,7.91,-9.725,12.535698026,32.33,0.0,32.33,64.74
2021-07-23 17:30:00,40.1115,1.0765,40.1259427864,7.7815,-9.6035,12.3603784125,32.33,10.68,34.048367068,77.65,40.4815,-9.6035,41.6050364079,7.7815,-9.6035,12.3603784125,32.7,0.0,32.7,64.2
2021-07-23 18:00:00,43.481,0.991,43.492291753800004,8.231,-10.209,13.1138492442,35.25,11.2,36.9865178139,77.87,43.871,-10.209,45.0431828582,8.231,-10.209,13.1138492442,35.64,0.0,35.64,64.37
2021-07-23 18:30:00,42.035,1.0405,42.0478758708,10.615,-9.8395,14.4739070485,31.42,10.88,33.2504255612,77.81,42.405,-9.8395,43.5315952528,10.615,-9.8395,14.4739070485,31.79,0.0,31.79,64.32
2021-07-23 19:00:00,38.502,0.7235,38.5087971281,10.982,-9.2265,14.3433826641,27.52,9.95,29.263507992,77.81,38.832,-9.2265,39.9130621006,10.982,-9.2265,14.3433826641,27.85,0.0,27.85,64.32
2021-07-23 19:30:00,37.272,0.7005,37.2785821116,12.302,-8.6995,15.0671996154,24.97,9.4,26.6807215045,77.81,37.552,-8.6995,38.5465174075,12.302,-8.6995,15.0671996154,25.25,0.0,25.25,64.32
2021-07-23 20:00:00,41.8255,1.1145,41.8403460848,12.9555,-9.3755,15.9920286549,28.87,10.49,30.7167218303,77.52,42.2055,-9.3755,43.2342946109,12.9555,-9.3755,15.9920286549,29.25,0.0,29.25,64.06
2021-07-23 20:30:00,48.626,1.7690000000000001,48.6581672178,11.975999999999999,-10.751,16.0937434116,36.65,12.52,38.729483601,77.43,48.986,-10.751,50.1518912604,11.975999999999999,-10.751,16.0937434116,37.01,0.0,37.01,63.99
2021-07-23 21:00:00,44.3975,4.449,44.6198566476,13.8375,-14.341,19.9283889778,30.56,18.79,35.8744714247,77.49,44.6275,-14.341,46.8751323971,13.8375,-14.341,19.9283889778,30.79,0.0,30.79,63.99
2021-07-23 21:30:00,39.602,4.9245,39.9070057039,13.472,-14.8455,20.0470360465,26.13,19.77,32.7662906048,78.92,39.772,-14.8455,42.4523362637,13.472,-14.8455,20.0470360465,26.3,0.0,26.3,65.18
2021-07-23 22:00:00,42.462,4.1775,42.6670007178,11.412,-14.0325,18.087144613,31.05,18.21,35.9959247693,79.19,42.642,-14.0325,44.8915495416,11.412,-14.0325,18.087144613,31.23,0.0,31.23,65.42
2021-07-23 22:30:00,41.6095,4.509,41.8530951215,12.0395,-13.711,18.2466731557,29.57,18.22,34.7325970811,79.02,41.7395,-13.711,43.9337840534,12.0395,-13.711,18.2466731557,29.7,0.0,29.7,65.27
2021-07-23 23:00:00,42.606,5.2365,42.9265904568,14.816,-14.6735,20.8524688766,27.79,19.91,34.1861404666,78.73,42.756,-14.6735,45.2038398618,14.816,-14.6735,20.8524688766,27.94,0.0,27.94,65.03
2021-07-23 23:30:00,42.8865,5.9030000000000005,43.2908453515,18.0265,-14.827,23.3408361301,24.86,20.73,32.3690052365,78.9,43.0365,-14.827,45.5190098887,18.0265,-14.827,23.3408361301,25.01,0.0,25.01,65.19
2021-07-24 00:00:00,46.343,5.0195,46.6140432622,18.633,-15.3505,24.141800663,27.71,20.37,34.3915832727,78.56,46.503,-15.3505,48.9710818673,18.633,-15.3505,24.141800663,27.87,0.0,27.87,64.91
2021-07-24 00:30:00,42.5845,4.5655,42.8285352365,19.1445,-15.6845,24.7490488807,23.44,20.25,30.975734051,78.86,42.7245,-15.6845,45.5124866438,19.1445,-15.6845,24.7490488807,23.58,0.0,23.58,65.17
2021-07-24 01:00:00,30.3445,5.7875,30.8914848542,20.7245,-15.6325,25.9591979171,9.62,21.42,23.4810732293,79.12,30.3345,-15.6325,34.1256054379,20.7245,-15.6325,25.9591979171,9.61,0.0,9.61,65.4
2021-07-24 01:30:00,33.2185,7.7215,34.104109789,21.1085,-16.1385,26.571036007300002,12.11,23.86,26.757273777400002,79.45,33.2585,-16.1385,36.9672693676,21.1085,-16.1385,26.571036007300002,12.15,0.0,12.15,65.65
2021-07-24 02:00:00,38.556,7.998,39.3768096727,21.526,-17.502,27.7432636869,17.03,25.5,30.6638370071,79.19,38.626,-17.502,42.4062245431,21.526,-17.502,27.7432636869,17.1,0.0,17.1,65.44
2021-07-24 02:30:00,31.6695,5.9335,32.2205470546,12.1695,-14.9465,19.2741949897,19.5,20.88,28.5696412298,79.4,31.7595,-14.9465,35.1007649845,12.1695,-14.9465,19.2741949897,19.59,0.0,19.59,65.62
2021-07-24 03:00:00,34.31,4.038,34.5468022254,9.16,-14.672,17.2966234855,25.15,18.71,31.3462374138,79.33,34.44,-14.672,37.4350261653,9.16,-14.672,17.2966234855,25.28,0.0,25.28,65.56
2021-07-24 03:30:00,35.7135,3.681,35.9026996652,9.8935,-14.579,17.6189836043,25.82,18.26,31.624357701,79.67,35.8635,-14.579,38.7135360468,9.8935,-14.579,17.6189836043,25.97,0.0,25.97,65.82
2021-07-24 04:00:00,41.3605,3.9619999999999997,41.5498303757,11.1605,-15.128,18.7992857378,30.2,19.09,35.7276937403,79.54,41.5705,-15.128,44.2375728793,11.1605,-15.128,18.7992857378,30.41,0.0,30.41,65.72
2021-07-24 04:30:00,36.968,3.7915,37.1619226662,11.498,-14.3485,18.3870458815,25.47,18.14,31.2694819273,79.43,37.078,-14.3485,39.7574840282,11.498,-14.3485,18.3870458815,25.58,0.0,25.58,65.66
2021-07-24 05:00:00,41.0355,4.1635,41.2461754894,15.9455,-15.3065,22.1031199721,25.09,19.47,31.7582902562,79.31,41.1855,-15.3065,43.9378464709,15.9455,-15.3065,22.1031199721,25.24,0.0,25.24,65.59
2021-07-24 05:30:00,39.1395,5.3935,39.5093698064,21.1995,-15.2865,26.1361030473,17.94,20.68,27.3771072248,79.27,39.1895,-15.2865,42.0653538259,21.1995,-15.2865,26.1361030473,17.99,0.0,17.99,65.63
2021-07-24 06:00:00,39.5105,4.6445,39.7825463049,16.2305,-15.2655,22.2814860478,23.28,19.91,30.632768402499998,78.92,39.6605,-15.2655,42.4969498964,16.2305,-15.2655,22.2814860478,23.43,0.0,23.43,65.38
2021-07-24 06:30:00,34.9605,5.5395,35.3966470234,17.0205,-14.6005,22.4248081486,17.94,20.14,26.9715257262,79.09,35.0505,-14.6005,37.9698847839,17.0205,-14.6005,22.4248081486,18.03,0.0,18.03,65.55
2021-07-24 07:00:00,40.8955,4.145,41.1050233579,16.8555,-14.255,22.0751648975,24.04,18.4,30.2734471113,78.77,41.0155,-14.255,43.4220711764,16.8555,-14.255,22.0751648975,24.16,0.0,24.16,65.3
2021-07-24 07:30:00,31.2455,6.7315000000000005,31.9623898121,22.0355,-13.6085,25.8989291767,9.21,20.34,22.3280025976,78.81,31.2355,-13.6085,34.0712156006,22.0355,-13.6085,25.8989291767,9.2,0.0,9.2,65.35
2021-07-24 08:00:00,30.278,5.364,30.7494679629,13.838,-13.826,19.5614038351,16.44,19.19,25.269145217,78.3,30.368,-13.826,33.3672549066,13.838,-13.826,19.5614038351,16.53,0.0,16.53,64.93
2021-07-24 08:30:00,32.899,3.4035,33.0745825862,7.939,-12.8965,15.1442211173,24.96,16.3,29.8109308811,78.97,33.009,-12.8965,35.4388740404,7.939,-12.8965,15.1442211173,25.07,0.0,25.07,65.48
2021-07-24 09:00:00,31.365,3.8625,31.6019323974,13.005,-13.5275,18.764948208,18.36,17.39,25.2883708451,78.97,31.475,-13.5275,34.2588511373,13.005,-13.5275,18.764948208,18.47,0.0,18.47,65.53
2021-07-24 09:30:00,32.3725,3.8705,32.6030600788,13.5425,-13.1495,18.8761398729,18.83,17.02,25.3820665037,79.15,32.4425,-13.1495,35.0060731374,13.5425,-13.1495,18.8761398729,18.9,0.0,18.9,65.67
2021-07-24 10:00:00,37.1945,2.18,37.258331018,8.8245,-12.58,15.366463492,28.37,14.76,31.9799077547,79.1,35.7145,-12.58,37.8653127579,8.8245,-12.58,15.366463492,26.89,0.0,26.89,65.61
2021-07-24 10:30:00,50.385,3.122,50.4816314019,6.725,-8.128,10.5494079929,43.66,11.25,45.0861187063,76.75,6.725,-8.128,10.5494079929,6.725,-8.128,10.5494079929,0.0,0.0,0.0,64.75
2021-07-24 11:00:00,42.2665,2.875,42.3641670194,7.6465,-8.325,11.303742179,34.62,11.2,36.3865964333,76.75,7.6465,-8.325,11.303742179,7.6465,-8.325,11.303742179,0.0,0.0,0.0,64.75
2021-07-24 11:30:00,42.8615,2.3265000000000002,42.9245941681,10.5815,-7.9535,13.2373072979,32.28,10.28,33.8773788833,76.75,10.5815,-7.9535,13.2373072979,10.5815,-7.9535,13.2373072979,0.0,0.0,0.0,64.75
2021-07-24 12:00:00,41.9895,1.498,42.0162125167,9.5595,-7.402,12.0902292886,32.43,8.9,33.6290781914,76.93,9.5595,-7.402,12.0902292886,9.5595,-7.402,12.0902292886,0.0,0.0,0.0,64.82
2021-07-24 12:30:00,43.5625,1.4805000000000001,43.5876506192,7.5025,-7.6795,10.7360247066,36.06,9.16,37.205230815,77.1,7.5025,-7.6795,10.7360247066,7.5025,-7.6795,10.7360247066,0.0,0.0,0.0,64.86
2021-07-24 13:00:00,51.903,2.3135,51.9545348478,5.453,-8.6165,10.1970231563,46.45,10.93,47.7186273902,77.15,5.453,-8.6165,10.1970231563,5.453,-8.6165,10.1970231563,0.0,0.0,0.0,64.93
2021-07-24 13:30:00,50.4775,1.846,50.5112435231,6.8475,-8.784,11.1376349487,43.63,10.63,44.9062779575,77.0,6.8475,-8.784,11.1376349487,6.8475,-8.784,11.1376349487,0.0,0.0,0.0,64.96
2021-07-24 14:00:00,65.9165,2.2225,65.9539572619,10.6965,-9.1475,14.0745113059,55.22,11.37,56.3784116484,77.0,10.6965,-9.1475,14.0745113059,10.6965,-9.1475,14.0745113059,0.0,0.0,0.0,64.96
2021-07-24 14:30:00,68.5245,2.4635,68.5687679086,10.9145,-9.4365,14.4282307474,57.61,11.9,58.8262024951,77.0,10.9145,-9.4365,14.4282307474,10.9145,-9.4365,14.4282307474,0.0,0.0,0.0,64.91
2021-07-24 15:00:00,68.4245,2.705,68.4779469994,8.4845,-9.625,12.8307195921,59.94,12.33,61.1950365634,77.27,8.4845,-9.625,12.8307195921,8.4845,-9.625,12.8307195921,0.0,0.0,0.0,0.0
2021-07-24 15:30:00,69.707,2.3245,69.7457464599,6.697,-9.5755,11.6850335579,63.01,11.9,64.1238652921,77.3,6.697,-9.5755,11.6850335579,6.697,-9.5755,11.6850335579,0.0,0.0,0.0,0.0
2021-07-24 16:00:00,69.7885,2.1645,69.8220580655,5.2085,-10.0755,11.342141442399999,64.58,12.24,65.7297040918,77.35,5.2085,-10.0755,11.342141442399999,5.2085,-10.0755,11.342141442399999,0.0,0.0,0.0,0.0
2021-07-24 16:30:00,71.762,2.0925,71.7925010029,3.452,-9.7675,10.3595540565,68.31,11.86,69.3319241043,77.31,3.452,-9.7675,10.3595540565,3.452,-9.7675,10.3595540565,0.0,0.0,0.0,0.0
2021-07-24 17:00:00,68.8825,1.893,68.908506407,2.4825,-9.797,10.1066322408,66.4,11.69,67.4211843563,77.25,2.4825,-9.797,10.1066322408,2.4825,-9.797,10.1066322408,0.0,0.0,0.0,0.0
2021-07-24 17:30:00,71.1635,2.483,71.2068045993,1.8535,-9.927,10.0985539188,69.31,12.41,70.4122446738,77.25,1.8535,-9.927,10.0985539188,1.8535,-9.927,10.0985539188,0.0,0.0,0.0,0.0
2021-07-24 18:00:00,75.0495,1.5434999999999999,75.0653704614,0.8395,-9.5765,9.6132259154,74.21,11.12,75.0385134448,77.14,0.8395,-9.5765,9.6132259154,0.8395,-9.5765,9.6132259154,0.0,0.0,0.0,0.0
2021-07-24 18:30:00,76.5925,1.8335,76.6144423624,1.1025,-9.6665,9.7291689522,75.49,11.5,76.3609199787,77.08,1.1025,-9.6665,9.7291689522,1.1025,-9.6665,9.7291689522,0.0,0.0,0.0,0.0
2021-07-24 19:00:00,73.353,1.7675,73.3742915826,1.623,-9.7725,9.9063558007,71.73,11.54,72.6523537127,77.08,1.623,-9.7725,9.9063558007,1.623,-9.7725,9.9063558007,0.0,0.0,0.0,0.0
2021-07-24 19:30:00,77.4665,2.67,77.5124991356,4.4165,-10.5,11.3910259525,73.05,13.17,74.2276996815,77.13,4.4165,-10.5,11.3910259525,4.4165,-10.5,11.3910259525,0.0,0.0,0.0,0.0
2021-07-24 20:00:00,72.846,2.7795,72.8990077865,3.416,-10.9505,11.4709418205,69.43,13.73,70.7745561625,76.82,3.416,-10.9505,11.4709418205,3.416,-10.9505,11.4709418205,0.0,0.0,0.0,0.0
2021-07-24 20:30:00,70.0,2.5475,70.0463400632,5.79,-9.5225,11.1445998694,64.21,12.07,65.3345926749,76.82,5.79,-9.5225,11.1445998694,5.79,-9.5225,11.1445998694,0.0,0.0,0.0,0.0
2021-07-24 21:00:00,63.8045,2.923,63.8714188761,5.3445,-9.357,10.7757658313,58.46,12.28,59.7358351411,76.57,5.3445,-9.357,10.7757658313,5.3445,-9.357,10.7757658313,0.0,0.0,0.0,0.0
2021-07-24 21:30:00,69.781,3.5495,69.8712166149,3.781,-9.8505,10.5512232111,66.0,13.4,67.3465663564,76.64,3.781,-9.8505,10.5512232111,3.781,-9.8505,10.5512232111,0.0,0.0,0.0,0.0
2021-07-24 22:00:00,67.863,2.7885,67.9202657625,2.463,-10.0915,10.3877206956,65.4,12.88,66.656240518,76.49,2.463,-10.0915,10.3877206956,2.463,-10.0915,10.3877206956,0.0,0.0,0.0,0.0
2021-07-24 22:30:00,65.662,2.676,65.7165064501,3.122,-9.904,10.3844162089,62.54,12.58,63.7926955066,76.69,3.122,-9.904,10.3844162089,3.122,-9.904,10.3844162089,0.0,0.0,0.0,0.0
2021-07-24 23:00:00,70.5455,2.4130000000000003,70.5867561179,3.0455,-10.417,10.8530622061,67.5,12.83,68.7085067513,76.75,3.0455,-10.417,10.8530622061,3.0455,-10.417,10.8530622061,0.0,0.0,0.0,0.0
2021-07-24 23:30:00,67.4395,1.8455,67.4647465755,4.1095,-9.6845,10.5203388966,63.33,11.53,64.3710323049,76.75,4.1095,-9.6845,10.5203388966,4.1095,-9.6845,10.5203388966,0.0,0.0,0.0,0.0
2021-07-25 00:00:00,68.1885,2.9345,68.2516140652,5.2185,-11.7255,12.8343325693,62.97,14.66,64.6539751291,76.97,5.2185,-11.7255,12.8343325693,5.2185,-11.7255,12.8343325693,0.0,0.0,0.0,0.0
2021-07-25 00:30:00,72.7935,3.927,72.8993482224,8.8735,-13.113,15.8331857581,63.92,17.04,66.1523091056,76.79,8.8735,-13.113,15.8331857581,8.8735,-13.113,15.8331857581,0.0,0.0,0.0,0.0
2021-07-25 01:00:00,69.289,3.766,69.3912694581,8.269,-13.264,15.6304208836,61.02,17.03,63.3518847391,76.42,8.269,-13.264,15.6304208836,8.269,-13.264,15.6304208836,0.0,0.0,0.0,0.0
2021-07-25 01:30:00,69.14,4.8515,69.3100039839,10.23,-13.7785,17.1610012019,58.91,18.63,61.7856374896,76.67,10.23,-13.7785,17.1610012019,10.23,-13.7785,17.1610012019,0.0,0.0,0.0,0.0
2021-07-25 02:00:00,66.928,3.016,66.9959210699,9.108,-13.384,16.1891049783,57.82,16.4,60.1008519074,76.58,9.108,-13.384,16.1891049783,9.108,-13.384,16.1891049783,0.0,0.0,0.0,0.0
2021-07-25 02:30:00,67.6775,3.4865,67.7672464285,10.9575,-13.4335,17.3356779071,56.72,16.92,59.1899045446,76.72,10.9575,-13.4335,17.3356779071,10.9575,-13.4335,17.3356779071,0.0,0.0,0.0,0.0
2021-07-25 03:00:00,71.187,2.8165,71.2426953536,8.087,-13.5435,15.7742182453,63.1,16.36,65.1863451959,76.68,8.087,-13.5435,15.7742182453,8.087,-13.5435,15.7742182453,0.0,0.0,0.0,0.0
2021-07-25 03:30:00,78.6075,2.536,78.64839701,5.7575,-13.264,14.4596854132,72.85,15.8,74.5436952398,76.68,5.7575,-13.264,14.4596854132,5.7575,-13.264,14.4596854132,0.0,0.0,0.0,0.0
2021-07-25 04:00:00,81.699,1.9625,81.722567307,4.399,-13.4775,14.1772425827,77.3,15.44,78.8269217971,76.44,4.399,-13.4775,14.1772425827,4.399,-13.4775,14.1772425827,0.0,0.0,0.0,0.0
2021-07-25 04:30:00,76.703,1.98,76.728551459,4.6530000000000005,-13.12,13.9206612271,72.05,15.1,73.6153007193,76.44,4.6530000000000005,-13.12,13.9206612271,4.6530000000000005,-13.12,13.9206612271,0.0,0.0,0.0,0.0
2021-07-25 05:00:00,76.636,1.577,76.6522238751,4.086,-13.113,13.7348522016,72.55,14.69,74.0222844824,76.44,4.086,-13.113,13.7348522016,4.086,-13.113,13.7348522016,0.0,0.0,0.0,0.0
2021-07-25 05:30:00,75.1495,1.803,75.1711258347,3.3895,-12.787,13.2286083641,71.76,14.59,73.2281755884,76.44,3.3895,-12.787,13.2286083641,3.3895,-12.787,13.2286083641,0.0,0.0,0.0,0.0
2021-07-25 06:00:00,69.1625,1.365,69.1759685964,4.8625,-12.615,13.5196941996,64.3,13.98,65.8022066499,76.53,4.8625,-12.615,13.5196941996,4.8625,-12.615,13.5196941996,0.0,0.0,0.0,0.0
2021-07-25 06:30:00,71.736,0.6265000000000001,71.738735689,5.296,-11.6035,12.7549530869,66.44,12.23,67.5562469354,76.83,5.296,-11.6035,12.7549530869,5.296,-11.6035,12.7549530869,0.0,0.0,0.0,0.0
2021-07-25 07:00:00,71.6465,0.9545,71.6528578111,5.6865,-12.4555,13.6921788807,65.96,13.41,67.3093581904,76.88,5.6865,-12.4555,13.6921788807,5.6865,-12.4555,13.6921788807,0.0,0.0,0.0,0.0
2021-07-25 07:30:00,71.4855,1.7765,71.5075706656,5.9655000000000005,-11.8635,13.2789239963,65.52,13.64,66.9247338433,76.9,5.9655000000000005,-11.8635,13.2789239963,5.9655000000000005,-11.8635,13.2789239963,0.0,0.0,0.0,0.0
2021-07-25 08:00:00,76.8875,1.44,76.9009834544,2.3475,-11.98,12.2078317588,74.54,13.42,75.7384182565,76.9,2.3475,-11.98,12.2078317588,2.3475,-11.98,12.2078317588,0.0,0.0,0.0,0.0
2021-07-25 08:30:00,84.3285,2.6345,84.3696420669,0.2685,-12.4955,12.4983843956,84.06,15.13,85.4107750814,76.73,0.2685,-12.4955,12.4983843956,0.2685,-12.4955,12.4983843956,0.0,0.0,0.0,0.0
2021-07-25 09:00:00,90.0865,2.6985,90.126907106,0.0565,-12.4415,12.4416282897,90.03,15.14,91.2941427475,76.54,0.0565,-12.4415,12.4416282897,0.0565,-12.4415,12.4416282897,0.0,0.0,0.0,0.0
2021-07-25 09:30:00,84.083,3.9745,84.1768824515,0.003,-12.4755,12.4755003607,84.08,16.45,85.6740853467,76.33,0.003,-12.4755,12.4755003607,0.003,-12.4755,12.4755003607,0.0,0.0,0.0,0.0
2021-07-25 10:00:00,85.144,4.317,85.2533707545,0.004,-13.263,13.2630006032,85.14,17.58,86.9360454587,76.2,0.004,-13.263,13.2630006032,0.004,-13.263,13.2630006032,0.0,0.0,0.0,0.0
2021-07-25 10:30:00,81.96,3.401,82.0305333458,0.04,-12.159,12.1590657947,81.92,15.56,83.3846508657,76.26,0.04,-12.159,12.1590657947,0.04,-12.159,12.1590657947,0.0,0.0,0.0,0.0
2021-07-25 11:00:00,86.903,3.4275,86.9705649358,0.003,-12.4025,12.4025003628,86.9,15.83,88.3300566059,76.47,0.003,-12.4025,12.4025003628,0.003,-12.4025,12.4025003628,0.0,0.0,0.0,0.0
2021-07-25 11:30:00,78.983,4.121,79.090435136,0.003,-11.709,11.7090003843,78.98,15.83,80.5507870849,76.33,0.003,-11.709,11.7090003843,0.003,-11.709,11.7090003843,0.0,0.0,0.0,0.0
2021-07-25 12:00:00,73.543,4.2775,73.6672916242,0.003,-11.9025,11.902500378100001,73.54,16.18,75.2988977343,76.45,0.003,-11.9025,11.902500378100001,0.003,-11.9025,11.902500378100001,0.0,0.0,0.0,0.0
