Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-25 12:30:00,77.8625,4.309,77.9816413475,0.0025,-12.531,12.5310002494,77.86,16.84,79.6603113225,76.6,0.0025,-12.531,12.5310002494,0.0025,-12.531,12.5310002494,0.0,0.0,0.0,0.0
2021-07-25 13:00:00,88.8425,4.503,88.956544533,0.0025,-12.617,12.6170002477,88.84,17.12,90.4745268017,76.44,0.0025,-12.617,12.6170002477,0.0025,-12.617,12.6170002477,0.0,0.0,0.0,0.0
2021-07-25 13:30:00,87.6025,4.5815,87.7222215205,0.0025,-12.8485,12.8485002432,87.6,17.43,89.317215026,76.15,0.0025,-12.8485,12.8485002432,0.0025,-12.8485,12.8485002432,0.0,0.0,0.0,0.0
2021-07-25 14:00:00,79.2225,5.1505,79.3897484345,0.0025,-12.4895,12.4895002502,79.22,17.64,81.1601996055,76.22,0.0025,-12.4895,12.4895002502,0.0025,-12.4895,12.4895002502,0.0,0.0,0.0,0.0
2021-07-25 14:30:00,82.8125,5.2815,82.9807471556,0.0025,-12.6985,12.6985002461,82.81,17.98,84.7394624717,76.32,0.0025,-12.6985,12.6985002461,0.0025,-12.6985,12.6985002461,0.0,0.0,0.0,0.0
2021-07-25 15:00:00,82.834,5.0855,82.9899624428,0.004,-12.7245,12.7245006287,82.83,17.81,84.7231078278,76.23,0.004,-12.7245,12.7245006287,0.004,-12.7245,12.7245006287,0.0,0.0,0.0,0.0
2021-07-25 15:30:00,88.3145,4.5835,88.433361253,0.0145,-13.2465,13.2465079361,88.3,17.83,90.0821785927,76.23,0.0145,-13.2465,13.2465079361,0.0145,-13.2465,13.2465079361,0.0,0.0,0.0,0.0
2021-07-25 16:00:00,80.0135,5.171,80.1804179538,0.07350000000000001,-12.599,12.5992143902,79.94,17.77,81.8912480061,76.17,0.07350000000000001,-12.599,12.5992143902,0.07350000000000001,-12.599,12.5992143902,0.0,0.0,0.0,0.0
2021-07-25 16:30:00,77.402,5.35,77.5866747838,0.112,-13.0,13.0004824526,77.29,18.35,79.4384453524,76.36,0.112,-13.0,13.0004824526,0.112,-13.0,13.0004824526,0.0,0.0,0.0,0.0
2021-07-25 17:00:00,78.2455,5.245,78.4210959835,0.34550000000000003,-12.805,12.8096602316,77.9,18.05,79.9638199438,76.53,0.34550000000000003,-12.805,12.8096602316,0.34550000000000003,-12.805,12.8096602316,0.0,0.0,0.0,0.0
2021-07-25 17:30:00,73.154,4.943,73.3208085403,0.664,-12.017,12.0353306976,72.49,16.96,74.4475768578,76.37,0.664,-12.017,12.0353306976,0.664,-12.017,12.0353306976,0.0,0.0,0.0,0.0
2021-07-25 18:00:00,71.847,4.358,71.9790495422,1.287,-11.272,11.3452348147,70.56,15.63,72.2703985045,76.55,1.287,-11.272,11.3452348147,1.287,-11.272,11.3452348147,0.0,0.0,0.0,0.0
2021-07-25 18:30:00,74.98,4.2875,75.102483689,1.52,-11.4425,11.5430154747,73.46,15.73,75.125258735,76.72,1.52,-11.4425,11.5430154747,1.52,-11.4425,11.5430154747,0.0,0.0,0.0,0.0
2021-07-25 19:00:00,73.4225,3.1435,73.4897618618,1.6025,-11.1665,11.28090105,71.82,14.31,73.2317451656,76.64,1.6025,-11.1665,11.28090105,1.6025,-11.1665,11.28090105,0.0,0.0,0.0,0.0
2021-07-25 19:30:00,74.776,2.9,74.8322134912,1.206,-11.79,11.8515204088,73.57,14.69,75.022270027,76.43,1.206,-11.79,11.8515204088,1.206,-11.79,11.8515204088,0.0,0.0,0.0,0.0
2021-07-25 20:00:00,75.2585,3.2825,75.3300512976,1.3585,-11.0275,11.1108630853,73.9,14.31,75.2727447354,76.52,1.3585,-11.0275,11.1108630853,1.3585,-11.0275,11.1108630853,0.0,0.0,0.0,0.0
2021-07-25 20:30:00,73.7305,2.9165,73.7881603138,1.5305,-10.7635,10.8717690603,72.2,13.68,73.4845725306,76.25,1.5305,-10.7635,10.8717690603,1.5305,-10.7635,10.8717690603,0.0,0.0,0.0,0.0
2021-07-25 21:00:00,73.889,2.969,73.9486259642,1.409,-10.471,10.5653737274,72.48,13.44,73.7155614508,76.2,1.409,-10.471,10.5653737274,1.409,-10.471,10.5653737274,0.0,0.0,0.0,0.0
2021-07-25 21:30:00,72.3055,2.682,72.3552240978,1.4055,-10.318,10.4132873892,70.9,13.0,72.0819672318,76.27,1.4055,-10.318,10.4132873892,1.4055,-10.318,10.4132873892,0.0,0.0,0.0,0.0
2021-07-25 22:00:00,63.8925,1.8475000000000001,63.9192053494,1.3525,-9.5025,9.5982687241,62.54,11.35,63.5615772303,76.36,1.3525,-9.5025,9.5982687241,1.3525,-9.5025,9.5982687241,0.0,0.0,0.0,0.0
2021-07-25 22:30:00,64.741,1.7665000000000002,64.7650955627,1.051,-10.6735,10.7251201975,63.69,12.44,64.8935258712,76.69,1.051,-10.6735,10.7251201975,1.051,-10.6735,10.7251201975,0.0,0.0,0.0,0.0
2021-07-25 23:00:00,72.0505,2.2720000000000002,72.0863130854,0.6705,-11.168,11.1881095029,71.38,13.44,72.6342756555,76.69,0.6705,-11.168,11.1881095029,0.6705,-11.168,11.1881095029,0.0,0.0,0.0,0.0
2021-07-25 23:30:00,74.13,1.9185,74.1548214363,0.23,-11.0015,11.003903955,73.9,12.92,75.0209064195,76.31,0.23,-11.0015,11.003903955,0.23,-11.0015,11.003903955,0.0,0.0,0.0,0.0
2021-07-26 00:00:00,66.464,1.291,66.4765370413,0.234,-10.309,10.3116553957,66.23,11.6,67.238180374,76.31,0.234,-10.309,10.3116553957,0.234,-10.309,10.3116553957,0.0,0.0,0.0,0.0
2021-07-26 00:30:00,63.713,0.7335,63.717222093,0.003,-9.5665,9.5665004704,63.71,10.3,64.5372303403,76.71,0.003,-9.5665,9.5665004704,0.003,-9.5665,9.5665004704,0.0,0.0,0.0,0.0
2021-07-26 01:00:00,63.4925,0.5885,63.4952272891,0.0025,-10.7615,10.7615002904,63.49,11.35,64.4965316897,76.99,0.0025,-10.7615,10.7615002904,0.0025,-10.7615,10.7615002904,0.0,0.0,0.0,0.0
2021-07-26 01:30:00,67.0225,1.971,67.0514753548,0.0025,-11.949,11.9490002615,67.02,13.92,68.4503235931,77.29,0.0025,-11.949,11.9490002615,0.0025,-11.949,11.9490002615,0.0,0.0,0.0,0.0
2021-07-26 02:00:00,71.9625,1.7175,71.9829925225,0.0025,-12.7225,12.7225002456,71.96,14.44,73.3945175064,76.99,0.0025,-12.7225,12.7225002456,0.0025,-12.7225,12.7225002456,0.0,0.0,0.0,0.0
2021-07-26 02:30:00,78.0525,1.949,78.0768298361,0.0025,-12.801,12.8010002441,78.05,14.75,79.4315113793,76.99,0.0025,-12.801,12.8010002441,0.0025,-12.801,12.8010002441,0.0,0.0,0.0,0.0
2021-07-26 03:00:00,76.3625,1.8315000000000001,76.3844604517,0.0025,-12.9985,12.9985002404,76.36,14.83,77.7867501571,76.75,0.0025,-12.9985,12.9985002404,0.0025,-12.9985,12.9985002404,0.0,0.0,0.0,0.0
2021-07-26 03:30:00,78.9825,1.744,79.0017521467,0.0025,-13.056,13.0560002394,78.98,14.8,80.354716103,76.85,0.0025,-13.056,13.0560002394,0.0025,-13.056,13.0560002394,0.0,0.0,0.0,0.0
2021-07-26 04:00:00,81.3625,2.0745,81.3889424707,0.0025,-13.1955,13.1955002368,81.36,15.27,82.7805683721,76.79,0.0025,-13.1955,13.1955002368,0.0025,-13.1955,13.1955002368,0.0,0.0,0.0,0.0
2021-07-26 04:30:00,72.2225,2.275,72.2583222283,0.0025,-12.865,12.8650002429,72.22,15.14,73.7898909065,76.7,0.0025,-12.865,12.8650002429,0.0025,-12.865,12.8650002429,0.0,0.0,0.0,0.0
2021-07-26 05:00:00,78.1605,2.2325,78.1923769718,0.5705,-13.0575,13.0699570198,77.59,15.29,79.0821863633,76.85,0.5705,-13.0575,13.0699570198,0.5705,-13.0575,13.0699570198,0.0,0.0,0.0,0.0
2021-07-26 05:30:00,77.1535,1.8719999999999999,77.1762071253,1.1735,-12.618,12.6724514696,75.98,14.49,77.3493406565,76.69,1.1735,-12.618,12.6724514696,1.1735,-12.618,12.6724514696,0.0,0.0,0.0,0.0
2021-07-26 06:00:00,70.9475,2.973,71.0097633094,1.3875,-12.477,12.5539111535,69.56,15.45,71.2551478842,76.95,1.3875,-12.477,12.5539111535,1.3875,-12.477,12.5539111535,0.0,0.0,0.0,0.0
2021-07-26 06:30:00,73.4875,8.0185,73.9236700827,1.7974999999999999,-10.9315,11.0782985381,71.69,18.95,74.1522663174,76.4,1.7974999999999999,-10.9315,11.0782985381,1.7974999999999999,-10.9315,11.0782985381,0.0,0.0,0.0,0.0
2021-07-26 07:00:00,77.7235,7.7015,78.104132762,1.6935,-10.9585,11.0885826191,76.03,18.66,78.286374932,76.4,1.6935,-10.9585,11.0885826191,1.6935,-10.9585,11.0885826191,0.0,0.0,0.0,0.0
2021-07-26 07:30:00,75.2285,8.425,75.6987968019,1.4185,-10.575,10.6697126133,73.81,19.0,76.2162456436,76.12,1.4185,-10.575,10.6697126133,1.4185,-10.575,10.6697126133,0.0,0.0,0.0,0.0
2021-07-26 08:00:00,79.2815,7.1665,79.6047420981,0.6315000000000001,-10.4035,10.4226486317,78.65,17.57,80.5886307118,76.12,0.6315000000000001,-10.4035,10.4226486317,0.6315000000000001,-10.4035,10.4226486317,0.0,0.0,0.0,0.0
2021-07-26 08:30:00,77.09,2.273,77.1235024425,0.07,-10.987,10.9872229885,77.02,13.26,78.1531061443,75.97,0.07,-10.987,10.9872229885,0.07,-10.987,10.9872229885,0.0,0.0,0.0,0.0
2021-07-26 09:00:00,77.2325,1.533,77.2477128804,0.0025,-11.057,11.0570002826,77.23,12.59,78.2494792315,76.36,0.0025,-11.057,11.0570002826,0.0025,-11.057,11.0570002826,0.0,0.0,0.0,0.0
2021-07-26 09:30:00,77.8925,-1.3054999999999999,77.9034395037,0.0025,-13.5655,13.5655002304,77.89,12.26,78.8489676534,76.4,0.0025,-13.5655,13.5655002304,0.0025,-13.5655,13.5655002304,0.0,0.0,0.0,0.0
2021-07-26 10:00:00,80.4625,-0.9455,80.4680550063,0.0025,-13.4855,13.4855002317,80.46,12.54,81.431340404,76.46,0.0025,-13.4855,13.4855002317,0.0025,-13.4855,13.4855002317,0.0,0.0,0.0,0.0
2021-07-26 10:30:00,77.6925,-0.5865,77.6947137101,0.0025,-12.8165,12.8165002438,77.69,12.23,78.6467354694,76.33,0.0025,-12.8165,12.8165002438,0.0025,-12.8165,12.8165002438,0.0,0.0,0.0,0.0
2021-07-26 11:00:00,76.3395,-0.5275000000000001,76.3413224702,0.0195,-12.7375,12.7375149264,76.32,12.21,77.2905330555,76.37,0.0195,-12.7375,12.7375149264,0.0195,-12.7375,12.7375149264,0.0,0.0,0.0,0.0
2021-07-26 11:30:00,78.507,-0.3065,78.5075983026,0.337,-13.1365,13.1408219397,78.17,12.83,79.2158936073,76.37,0.337,-13.1365,13.1408219397,0.337,-13.1365,13.1408219397,0.0,0.0,0.0,0.0
2021-07-26 12:00:00,80.8265,-0.022500000000000003,80.8265031317,0.5465,-13.1725,13.1838317078,80.28,13.15,81.3498672402,76.21,0.5465,-13.1725,13.1838317078,0.5465,-13.1725,13.1838317078,0.0,0.0,0.0,0.0
2021-07-26 12:30:00,83.168,0.4315,83.1691193668,0.658,-12.7785,12.795429897,82.51,13.21,83.5607814707,76.05,0.658,-12.7785,12.795429897,0.658,-12.7785,12.795429897,0.0,0.0,0.0,0.0
2021-07-26 13:00:00,70.2075,0.7335,70.2113315534,1.2875,-12.3965,12.463180513,68.92,13.13,70.1595560134,75.87,1.2875,-12.3965,12.463180513,1.2875,-12.3965,12.463180513,0.0,0.0,0.0,0.0
2021-07-26 13:30:00,62.4765,-0.464,62.4782229921,1.9264999999999999,-11.974,12.1279873949,60.55,11.51,61.6342648208,76.08,1.9264999999999999,-11.974,12.1279873949,1.9264999999999999,-11.974,12.1279873949,0.0,0.0,0.0,0.0
2021-07-26 14:00:00,60.31,-0.728,60.3143936718,2.5300000000000002,-12.128,12.3890792233,57.78,11.4,58.8938740448,76.59,2.5300000000000002,-12.128,12.3890792233,2.5300000000000002,-12.128,12.3890792233,0.0,0.0,0.0,0.0
2021-07-26 14:30:00,60.936,-0.98,60.9438798896,1.896,-12.0,12.148860687300001,59.04,11.02,60.0596536787,76.77,1.896,-12.0,12.148860687300001,1.896,-12.0,12.148860687300001,0.0,0.0,0.0,0.0
2021-07-26 15:00:00,61.029,-1.0565,61.0381440843,1.859,-12.2665,12.4065669405,59.17,11.21,60.222529007,76.77,1.859,-12.2665,12.4065669405,1.859,-12.2665,12.4065669405,0.0,0.0,0.0,0.0
2021-07-26 15:30:00,65.0725,-0.9575,65.0795441172,2.9025,-13.7975,14.0994862495,62.17,12.84,63.4820801487,76.81,2.9025,-13.7975,14.0994862495,2.9025,-13.7975,14.0994862495,0.0,0.0,0.0,0.0
2021-07-26 16:00:00,67.1075,-1.008,67.1150699936,2.3375,-14.138,14.3299319695,64.77,13.13,66.0874405617,76.65,2.3375,-14.138,14.3299319695,2.3375,-14.138,14.3299319695,0.0,0.0,0.0,0.0
2021-07-26 16:30:00,69.0895,-1.3225,69.102156381,3.2395,-14.3025,14.6647832067,65.85,12.98,67.1170835183,76.65,3.2395,-14.3025,14.6647832067,3.2395,-14.3025,14.6647832067,0.0,0.0,0.0,0.0
2021-07-26 17:00:00,67.7205,-1.7505000000000002,67.7431204662,3.3005,-14.2205,14.59849035,64.42,12.47,65.615831169,76.8,3.3005,-14.2205,14.59849035,3.3005,-14.2205,14.59849035,0.0,0.0,0.0,0.0
2021-07-26 17:30:00,68.2925,-1.8825,68.318440867,2.7525,-14.3825,14.6435160566,65.54,12.5,66.7213728876,76.89,2.7525,-14.3825,14.6435160566,2.7525,-14.3825,14.6435160566,0.0,0.0,0.0,0.0
2021-07-26 18:00:00,69.605,-2.1705,69.6388332416,3.175,-14.1505,14.5023196507,66.43,11.98,67.501594796,76.93,3.175,-14.1505,14.5023196507,3.175,-14.1505,14.5023196507,0.0,0.0,0.0,0.0
2021-07-26 18:30:00,70.6125,-1.7965,70.6353492842,2.5125,-13.9465,14.1710097911,68.1,12.15,69.1753749538,77.08,2.5125,-13.9465,14.1710097911,2.5125,-13.9465,14.1710097911,0.0,0.0,0.0,0.0
2021-07-26 19:00:00,71.6745,-1.345,71.6871186145,2.7245,-13.825,14.0909022156,68.95,12.48,70.0703425138,76.99,2.7245,-13.825,14.0909022156,2.7245,-13.825,14.0909022156,0.0,0.0,0.0,0.0
2021-07-26 19:30:00,72.9995,-0.56,73.0016479283,2.5095,-13.12,13.3578437725,70.49,12.56,71.6002353348,76.85,2.5095,-13.12,13.3578437725,2.5095,-13.12,13.3578437725,0.0,0.0,0.0,0.0
2021-07-26 20:00:00,70.6015,0.3155,70.6022049408,3.1315,-12.3945,12.7839713118,67.47,12.71,68.656718535,76.69,3.1315,-12.3945,12.7839713118,3.1315,-12.3945,12.7839713118,0.0,0.0,0.0,0.0
2021-07-26 20:30:00,72.917,-0.203,72.9172825742,3.177,-12.743,13.1330643035,69.74,12.54,70.8584448037,76.69,3.177,-12.743,13.1330643035,3.177,-12.743,13.1330643035,0.0,0.0,0.0,0.0
2021-07-26 21:00:00,69.627,0.1865,69.6272497751,6.067,-12.5735,13.9607088377,63.56,12.76,64.8281667179,76.69,6.067,-12.5735,13.9607088377,6.067,-12.5735,13.9607088377,0.0,0.0,0.0,0.0
2021-07-26 21:30:00,67.751,0.3025,67.7516753095,6.511,-13.3475,14.8508880963,61.24,13.65,62.7428091497,76.82,6.511,-13.3475,14.8508880963,6.511,-13.3475,14.8508880963,0.0,0.0,0.0,0.0
2021-07-26 22:00:00,67.963,-0.46,67.9645567116,4.973,-12.71,13.6482536978,62.99,12.25,64.1701067476,76.75,4.973,-12.71,13.6482536978,4.973,-12.71,13.6482536978,0.0,0.0,0.0,0.0
2021-07-26 22:30:00,60.615,-1.016,60.6235142581,5.755,-12.136,13.4314005599,54.86,11.12,55.9756554227,76.8,5.755,-12.136,13.4314005599,5.755,-12.136,13.4314005599,0.0,0.0,0.0,0.0
2021-07-26 23:00:00,62.2705,-1.4255,62.2868141784,3.7905,-12.0455,12.6278248523,58.48,10.62,59.4364770154,76.99,3.7905,-12.0455,12.6278248523,3.7905,-12.0455,12.6278248523,0.0,0.0,0.0,0.0
2021-07-26 23:30:00,65.989,-1.7149999999999999,66.01128196,2.449,-12.555,12.7916232746,63.54,10.84,64.458026653,76.8,2.449,-12.555,12.7916232746,2.449,-12.555,12.7916232746,0.0,0.0,0.0,0.0
2021-07-27 00:00:00,71.3825,0.133,71.3826239028,2.1525,-14.217,14.3790244888,69.23,14.35,70.7015940414,76.84,2.1525,-14.217,14.3790244888,2.1525,-14.217,14.3790244888,0.0,0.0,0.0,0.0
2021-07-27 00:30:00,74.685,4.141,74.7997132749,2.995,-13.819,14.1398297727,71.69,17.96,73.9054646153,76.84,2.995,-13.819,14.1398297727,2.995,-13.819,14.1398297727,0.0,0.0,0.0,0.0
2021-07-27 01:00:00,74.782,3.201,74.8504771194,2.2720000000000002,-14.179,14.3598755217,72.51,17.38,74.563828362,76.33,2.2720000000000002,-14.179,14.3598755217,2.2720000000000002,-14.179,14.3598755217,0.0,0.0,0.0,0.0
2021-07-27 01:30:00,75.389,3.341,75.462994918,0.049,-13.679,13.679087762,75.34,17.02,77.2385654968,76.59,0.049,-13.679,13.679087762,0.049,-13.679,13.679087762,0.0,0.0,0.0,0.0
2021-07-27 02:00:00,73.2435,2.6705,73.2921678114,0.47350000000000003,-13.2695,13.2779453418,72.77,15.94,74.4953454922,76.4,0.47350000000000003,-13.2695,13.2779453418,0.47350000000000003,-13.2695,13.2779453418,0.0,0.0,0.0,0.0
2021-07-27 02:30:00,78.4755,3.063,78.5352536715,0.1855,-13.507,13.5082737332,78.29,16.57,80.0243025587,76.14,0.1855,-13.507,13.5082737332,0.1855,-13.507,13.5082737332,0.0,0.0,0.0,0.0
2021-07-27 03:00:00,77.8045,2.5605,77.8466208676,0.20450000000000002,-14.2695,14.2709652967,77.6,16.83,79.4040861669,76.14,0.20450000000000002,-14.2695,14.2709652967,0.20450000000000002,-14.2695,14.2709652967,0.0,0.0,0.0,0.0
2021-07-27 03:30:00,79.0885,2.742,79.1360183245,0.0085,-13.588,13.5880026586,79.08,16.33,80.7484693353,76.24,0.0085,-13.588,13.5880026586,0.0085,-13.588,13.5880026586,0.0,0.0,0.0,0.0
2021-07-27 04:00:00,75.2025,2.125,75.2325171136,0.0025,-14.335,14.335000218,75.2,16.46,76.9803325532,76.14,0.0025,-14.335,14.335000218,0.0025,-14.335,14.335000218,0.0,0.0,0.0,0.0
2021-07-27 04:30:00,76.9025,2.7435,76.9514216795,0.0025,-13.6965,13.6965002282,76.9,16.44,78.6376729055,76.29,0.0025,-13.6965,13.6965002282,0.0025,-13.6965,13.6965002282,0.0,0.0,0.0,0.0
2021-07-27 05:00:00,75.4825,2.658,75.52928419,0.0025,-13.992,13.9920002233,75.48,16.65,77.294585192,76.24,0.0025,-13.992,13.9920002233,0.0025,-13.992,13.9920002233,0.0,0.0,0.0,0.0
2021-07-27 05:30:00,75.2755,2.7915,75.3272419016,0.0055000000000000005,-13.1485,13.1485011503,75.27,15.94,76.93930399999999,76.31,0.0055000000000000005,-13.1485,13.1485011503,0.0055000000000000005,-13.1485,13.1485011503,0.0,0.0,0.0,0.0
2021-07-27 06:00:00,79.4175,2.819,79.4675157989,0.007500000000000001,-13.581,13.5810020709,79.41,16.4,81.0858070195,76.31,0.007500000000000001,-13.581,13.5810020709,0.007500000000000001,-13.581,13.5810020709,0.0,0.0,0.0,0.0
2021-07-27 06:30:00,77.7195,3.364,77.7922693862,0.0095,-13.756,13.7560032804,77.71,17.12,79.573478622,76.31,0.0095,-13.756,13.7560032804,0.0095,-13.756,13.7560032804,0.0,0.0,0.0,0.0
2021-07-27 07:00:00,80.7475,4.0475,80.8488776205,0.007500000000000001,-12.8925,12.8925021815,80.74,16.94,82.4979466411,76.31,0.007500000000000001,-12.8925,12.8925021815,0.007500000000000001,-12.8925,12.8925021815,0.0,0.0,0.0,0.0
2021-07-27 07:30:00,79.2075,4.342,79.3264206948,0.007500000000000001,-13.618,13.6180020653,79.2,17.96,81.2108465662,76.05,0.007500000000000001,-13.618,13.6180020653,0.007500000000000001,-13.618,13.6180020653,0.0,0.0,0.0,0.0
2021-07-27 08:00:00,71.186,5.0235,71.3630306829,0.006,-12.8765,12.8765013979,71.18,17.9,73.3962015366,76.05,0.006,-12.8765,12.8765013979,0.006,-12.8765,12.8765013979,0.0,0.0,0.0,0.0
2021-07-27 08:30:00,67.726,1.8665,67.7517150945,0.006,-11.7035,11.703501538,67.72,13.57,69.0662240172,76.27,0.006,-11.7035,11.703501538,0.006,-11.7035,11.703501538,0.0,0.0,0.0,0.0
2021-07-27 09:00:00,67.705,0.1595,67.7051878755,0.005,-11.6705,11.6705010711,67.7,11.83,68.7258241129,76.48,0.005,-11.6705,11.6705010711,0.005,-11.6705,11.6705010711,0.0,0.0,0.0,0.0
2021-07-27 09:30:00,71.845,0.060500000000000005,71.8450254732,0.005,-9.8895,9.889501264,71.84,9.95,72.5257754181,76.63,0.005,-9.8895,9.889501264,0.005,-9.8895,9.889501264,0.0,0.0,0.0,0.0
2021-07-27 10:00:00,72.305,0.09050000000000001,72.3050566368,0.005,-9.1995,9.1995013588,72.3,9.29,72.8944037633,76.73,0.005,-9.1995,9.1995013588,0.005,-9.1995,9.1995013588,0.0,0.0,0.0,0.0
2021-07-27 10:30:00,72.6745,-0.3195,72.6752023079,0.0045000000000000005,-9.3995,9.3995010772,72.67,9.08,73.2350687854,76.59,0.0045000000000000005,-9.3995,9.3995010772,0.0045000000000000005,-9.3995,9.3995010772,0.0,0.0,0.0,0.0
2021-07-27 11:00:00,76.265,-1.024,76.271874246,0.005,-9.474,9.4740013194,76.26,8.45,76.7267235062,76.59,0.005,-9.474,9.4740013194,0.005,-9.474,9.4740013194,0.0,0.0,0.0,0.0
2021-07-27 11:30:00,68.2355,-0.11750000000000001,68.2356011661,0.0055000000000000005,-10.0575,10.0575015039,68.23,9.94,68.950246555,76.63,0.0055000000000000005,-10.0575,10.0575015039,0.0055000000000000005,-10.0575,10.0575015039,0.0,0.0,0.0,0.0
2021-07-27 12:00:00,72.216,-0.2535,72.2164449295,0.006,-10.6935,10.6935016833,72.21,10.44,72.9607956371,76.53,0.006,-10.6935,10.6935016833,0.006,-10.6935,10.6935016833,0.0,0.0,0.0,0.0
2021-07-27 12:30:00,76.6355,0.253,76.6359176186,0.0055000000000000005,-10.297,10.2970014689,76.63,10.55,77.3528241243,76.39,0.0055000000000000005,-10.297,10.2970014689,0.0055000000000000005,-10.297,10.2970014689,0.0,0.0,0.0,0.0
2021-07-27 13:00:00,73.8555,-0.17,73.8556956521,0.0055000000000000005,-11.13,11.1300013589,73.85,10.96,74.6588514511,76.29,0.0055000000000000005,-11.13,11.1300013589,0.0055000000000000005,-11.13,11.1300013589,0.0,0.0,0.0,0.0
2021-07-27 13:30:00,73.4705,-0.336,73.4712683044,0.030500000000000003,-11.216,11.2160414697,73.44,10.88,74.2415517079,76.42,0.030500000000000003,-11.216,11.2160414697,0.030500000000000003,-11.216,11.2160414697,0.0,0.0,0.0,0.0
2021-07-27 14:00:00,67.565,-0.8355,67.5701656447,0.23500000000000001,-11.2055,11.2079639208,67.33,10.37,68.1239003581,76.42,0.23500000000000001,-11.2055,11.2079639208,0.23500000000000001,-11.2055,11.2079639208,0.0,0.0,0.0,0.0
2021-07-27 14:30:00,73.5455,-0.0315,73.5455067458,0.0155,-11.9115,11.9115100848,73.53,11.88,74.4835236814,76.66,0.0155,-11.9115,11.9115100848,0.0155,-11.9115,11.9115100848,0.0,0.0,0.0,0.0
2021-07-27 15:00:00,70.6955,0.0485,70.6955166365,0.0655,-12.4815,12.4816718632,70.63,12.53,71.732822334,76.44,0.0655,-12.4815,12.4816718632,0.0655,-12.4815,12.4816718632,0.0,0.0,0.0,0.0
2021-07-27 15:30:00,68.0475,0.332,68.0483099,0.0975,-11.858,11.8584008302,67.95,12.19,69.0347637064,76.44,0.0975,-11.858,11.8584008302,0.0975,-11.858,11.8584008302,0.0,0.0,0.0,0.0
2021-07-27 16:00:00,67.5535,-0.074,67.5535405308,0.7435,-11.924,11.9471573293,66.81,11.85,67.8527714983,76.49,0.7435,-11.924,11.9471573293,0.7435,-11.924,11.9471573293,0.0,0.0,0.0,0.0
2021-07-27 16:30:00,72.5655,-0.006500000000000001,72.5655002911,2.8355,-13.0765,13.380392838,69.73,13.07,70.9443288784,76.68,2.8355,-13.0765,13.380392838,2.8355,-13.0765,13.380392838,0.0,0.0,0.0,0.0
2021-07-27 17:00:00,73.717,-0.225,73.7173433732,3.827,-13.845,14.3641899876,69.89,13.62,71.2047505438,76.52,3.827,-13.845,14.3641899876,3.827,-13.845,14.3641899876,0.0,0.0,0.0,0.0
2021-07-27 17:30:00,85.2495,-0.7545000000000001,85.2528387826,3.1095,-15.1645,15.480021011,82.14,14.41,83.3944104842,76.45,3.1095,-15.1645,15.480021011,3.1095,-15.1645,15.480021011,0.0,0.0,0.0,0.0
2021-07-27 18:00:00,86.981,-0.8435,86.985089833,2.191,-14.7535,14.9153023184,84.79,13.91,85.9234089175,76.27,2.191,-14.7535,14.9153023184,2.191,-14.7535,14.9153023184,0.0,0.0,0.0,0.0
2021-07-27 18:30:00,85.827,-1.5635,85.8412398632,0.6970000000000001,-14.8735,14.8898224049,85.13,13.31,86.1642211129,76.27,0.6970000000000001,-14.8735,14.8898224049,0.6970000000000001,-14.8735,14.8898224049,0.0,0.0,0.0,0.0
2021-07-27 19:00:00,84.042,-1.7695,84.0606263018,0.012,-14.4795,14.4795049725,84.03,12.71,84.9857929303,76.48,0.012,-14.4795,14.4795049725,0.012,-14.4795,14.4795049725,0.0,0.0,0.0,0.0
2021-07-27 19:30:00,90.4695,-1.033,90.4753973147,0.0395,-14.113,14.1130552769,90.43,13.08,91.3710638003,76.39,0.0395,-14.113,14.1130552769,0.0395,-14.113,14.1130552769,0.0,0.0,0.0,0.0
2021-07-27 20:00:00,80.0195,-0.4615,80.0208308036,0.9195000000000001,-13.5715,13.6026134437,79.1,13.11,80.1790627284,76.39,0.9195000000000001,-13.5715,13.6026134437,0.9195000000000001,-13.5715,13.6026134437,0.0,0.0,0.0,0.0
2021-07-27 20:30:00,71.0825,-0.496,71.0842304752,2.0925,-14.116,14.2702492007,68.99,13.62,70.3215791916,76.5,2.0925,-14.116,14.2702492007,2.0925,-14.116,14.2702492007,0.0,0.0,0.0,0.0
2021-07-27 21:00:00,69.113,-0.47550000000000003,69.1146357095,2.023,-13.8355,13.9826173963,67.09,13.36,68.4072927399,76.71,2.023,-13.8355,13.9826173963,2.023,-13.8355,13.9826173963,0.0,0.0,0.0,0.0
2021-07-27 21:30:00,73.169,-1.01,73.1759705163,0.909,-14.01,14.0394580024,72.26,13.0,73.4200762735,76.71,0.909,-14.01,14.0394580024,0.909,-14.01,14.0394580024,0.0,0.0,0.0,0.0
2021-07-27 22:00:00,76.5555,-1.274,76.5660999154,1.1455,-14.204,14.2501153066,75.41,12.93,76.5104764068,76.71,1.1455,-14.204,14.2501153066,1.1455,-14.204,14.2501153066,0.0,0.0,0.0,0.0
2021-07-27 22:30:00,81.404,-2.11,81.4313411163,1.104,-13.55,13.5949003674,80.3,11.44,81.1108106235,76.81,1.104,-13.55,13.5949003674,1.104,-13.55,13.5949003674,0.0,0.0,0.0,0.0
2021-07-27 23:00:00,79.5595,-1.859,79.581215882,0.6595000000000001,-13.119,13.1355662706,78.9,11.26,79.6994203241,76.5,0.6595000000000001,-13.119,13.1355662706,0.6595000000000001,-13.119,13.1355662706,0.0,0.0,0.0,0.0
2021-07-27 23:30:00,76.142,-2.1185,76.1714658271,1.312,-13.1185,13.18394426,74.83,11.0,75.6341781207,76.33,1.312,-13.1185,13.18394426,1.312,-13.1185,13.18394426,0.0,0.0,0.0,0.0
2021-07-28 00:00:00,73.3265,-2.072,73.3557685956,1.4165,-13.982,14.0535688083,71.91,11.91,72.8896165445,76.48,1.4165,-13.982,14.0535688083,1.4165,-13.982,14.0535688083,0.0,0.0,0.0,0.0
2021-07-28 00:30:00,73.5455,-2.194,73.5782182867,0.8855000000000001,-15.124,15.149900536,72.66,12.93,73.8014938873,76.67,0.8855000000000001,-15.124,15.149900536,0.8855000000000001,-15.124,15.149900536,0.0,0.0,0.0,0.0
2021-07-28 01:00:00,78.8895,-2.985,78.9459526211,1.5095,-16.655,16.7232656874,77.38,13.67,78.5781986304,76.74,1.5095,-16.655,16.7232656874,1.5095,-16.655,16.7232656874,0.0,0.0,0.0,0.0
2021-07-28 01:30:00,73.006,-3.536,73.0915818135,1.326,-16.886,16.9379831149,71.68,13.35,72.9125839619,76.74,1.326,-16.886,16.9379831149,1.326,-16.886,16.9379831149,0.0,0.0,0.0,0.0
2021-07-28 02:00:00,70.3855,0.166,70.3856957503,2.2555,-16.094,16.2512804496,68.13,16.26,70.043447231,76.87,2.2555,-16.094,16.2512804496,2.2555,-16.094,16.2512804496,0.0,0.0,0.0,0.0
2021-07-28 02:30:00,80.644,2.081,80.6708453966,2.114,-16.129,16.2669492223,78.53,18.21,80.6136774995,76.87,2.114,-16.129,16.2669492223,2.114,-16.129,16.2669492223,0.0,0.0,0.0,0.0
2021-07-28 03:00:00,75.349,2.997,75.4085791538,3.759,-15.403,15.8550461999,71.59,18.4,73.9167646749,76.58,3.759,-15.403,15.8550461999,3.759,-15.403,15.8550461999,0.0,0.0,0.0,0.0
2021-07-28 03:30:00,68.6145,4.3505,68.7522833112,5.6345,-14.4995,15.5558056847,62.98,18.85,65.7404205949,76.58,5.6345,-14.4995,15.5558056847,5.6345,-14.4995,15.5558056847,0.0,0.0,0.0,0.0
2021-07-28 04:00:00,73.6025,3.464,73.6839690995,5.5825,-14.966,15.973273373,68.02,18.43,70.4725854499,76.45,5.5825,-14.966,15.973273373,5.5825,-14.966,15.973273373,0.0,0.0,0.0,0.0
2021-07-28 04:30:00,74.949,2.8845,75.0044861408,3.319,-14.5055,14.8803659649,71.63,17.39,73.7107115689,76.45,3.319,-14.5055,14.8803659649,3.319,-14.5055,14.8803659649,0.0,0.0,0.0,0.0
2021-07-28 05:00:00,75.9655,2.8645,76.0194879653,2.6155,-14.525500000000001,14.7590985666,73.35,17.39,75.3832514555,76.49,2.6155,-14.525500000000001,14.7590985666,2.6155,-14.525500000000001,14.7590985666,0.0,0.0,0.0,0.0
2021-07-28 05:30:00,72.0155,3.034,72.0793826018,1.1655,-14.466,14.5128751889,70.85,17.5,72.9792607526,76.49,1.1655,-14.466,14.5128751889,1.1655,-14.466,14.5128751889,0.0,0.0,0.0,0.0
2021-07-28 06:00:00,75.5725,2.972,75.6309165636,1.0825,-14.238,14.2790913664,74.49,17.21,76.4522347613,76.62,1.0825,-14.238,14.2790913664,1.0825,-14.238,14.2790913664,0.0,0.0,0.0,0.0
2021-07-28 06:30:00,74.5505,3.1235,74.6159051577,0.1405,-13.3065,13.3072417315,74.41,16.43,76.2023162378,76.43,0.1405,-13.3065,13.3072417315,0.1405,-13.3065,13.3072417315,0.0,0.0,0.0,0.0
2021-07-28 07:00:00,77.75,3.723,77.8390854841,0.59,-12.537,12.5508752284,77.16,16.26,78.8546333452,76.35,0.59,-12.537,12.5508752284,0.59,-12.537,12.5508752284,0.0,0.0,0.0,0.0
2021-07-28 07:30:00,73.8465,4.081,73.9591787627,0.14650000000000002,-11.549,11.5499291448,73.7,15.63,75.3391458672,76.15,0.14650000000000002,-11.549,11.5499291448,0.14650000000000002,-11.549,11.5499291448,0.0,0.0,0.0,0.0
2021-07-28 08:00:00,68.9965,4.931,69.172478438,0.036500000000000005,-10.689,10.6890623186,68.96,15.62,70.7069020676,76.09,0.036500000000000005,-10.689,10.6890623186,0.036500000000000005,-10.689,10.6890623186,0.0,0.0,0.0,0.0
2021-07-28 08:30:00,69.4865,-0.28500000000000003,69.4870844636,0.2565,-12.275,12.2776796362,69.23,11.99,70.26060774,76.09,0.2565,-12.275,12.2776796362,0.2565,-12.275,12.2776796362,0.0,0.0,0.0,0.0
2021-07-28 09:00:00,69.0595,-0.326,69.0602694481,1.8395000000000001,-11.666,11.8101361656,67.22,11.34,68.1698173681,76.71,1.8395000000000001,-11.666,11.8101361656,1.8395000000000001,-11.666,11.8101361656,0.0,0.0,0.0,0.0
2021-07-28 09:30:00,63.2435,1.4045,63.2590935163,5.3735,-11.8655,13.0255361694,57.87,13.27,59.3719613959,76.81,5.3735,-11.8655,13.0255361694,5.3735,-11.8655,13.0255361694,0.0,0.0,0.0,0.0
2021-07-28 10:00:00,57.8185,1.8675000000000002,57.8486516567,10.9185,-12.2625,16.4189691668,46.9,14.13,48.9823121137,76.81,10.9185,-12.2625,16.4189691668,10.9185,-12.2625,16.4189691668,0.0,0.0,0.0,0.0
2021-07-28 10:30:00,61.7395,1.367,61.754631804,5.8695,-12.043,13.3971966937,55.87,13.41,57.4568098662,76.94,5.8695,-12.043,13.3971966937,5.8695,-12.043,13.3971966937,0.0,0.0,0.0,0.0
2021-07-28 11:00:00,58.2825,1.901,58.3134942123,8.4425,-11.409,14.1929943018,49.84,13.31,51.586642651,76.72,8.4425,-11.409,14.1929943018,8.4425,-11.409,14.1929943018,0.0,0.0,0.0,0.0
2021-07-28 11:30:00,58.099,2.4155,58.1491912347,8.439,-12.2745,14.8956393367,49.66,14.69,51.7871769843,76.81,8.439,-12.2745,14.8956393367,8.439,-12.2745,14.8956393367,0.0,0.0,0.0,0.0
2021-07-28 12:00:00,59.7825,3.419,59.880187602,13.0125,-14.141,19.2169986535,46.77,17.56,49.9578472314,76.72,13.0125,-14.141,19.2169986535,13.0125,-14.141,19.2169986535,0.0,0.0,0.0,0.0
2021-07-28 12:30:00,60.1675,4.3445,60.3241472091,14.6475,-13.8655,20.1693169567,45.52,18.21,49.0272832207,76.4,14.6475,-13.8655,20.1693169567,14.6475,-13.8655,20.1693169567,0.0,0.0,0.0,0.0
2021-07-28 13:00:00,58.8085,2.964,58.8831467251,10.0585,-13.886,17.1462654316,48.75,16.85,51.5798894919,76.17,10.0585,-13.886,17.1462654316,10.0585,-13.886,17.1462654316,0.0,0.0,0.0,0.0
2021-07-28 13:30:00,54.076,3.2285,54.1722898561,9.725999999999999,-13.4915,16.6317662396,44.35,16.72,47.3970558157,76.31,9.725999999999999,-13.4915,16.6317662396,9.725999999999999,-13.4915,16.6317662396,0.0,0.0,0.0,0.0
2021-07-28 14:00:00,54.3105,5.3870000000000005,54.577011454,18.6505,-13.793,23.1967238905,35.66,19.18,40.49083847,76.58,18.6505,-13.793,23.1967238905,18.6505,-13.793,23.1967238905,0.0,0.0,0.0,0.0
2021-07-28 14:30:00,53.564,4.8815,53.7859752933,19.074,-15.1285,24.3452046253,34.49,20.01,39.8743050096,76.18,19.074,-15.1285,24.3452046253,19.074,-15.1285,24.3452046253,0.0,0.0,0.0,0.0
2021-07-28 15:00:00,52.3055,5.612,52.6057019177,18.6755,-15.238,24.103338861,33.63,20.85,39.5689196213,76.4,18.6755,-15.238,24.103338861,18.6755,-15.238,24.103338861,0.0,0.0,0.0,0.0
2021-07-28 15:30:00,53.8405,5.7865,54.1505588383,20.4605,-15.0635,25.4075007134,33.38,20.85,39.3566627142,76.52,20.4605,-15.0635,25.4075007134,20.4605,-15.0635,25.4075007134,0.0,0.0,0.0,0.0
2021-07-28 16:00:00,48.0085,6.4515,48.4400446377,19.8485,-15.4385,25.1457796558,28.16,21.89,35.667319776,76.41,19.8485,-15.4385,25.1457796558,19.8485,-15.4385,25.1457796558,0.0,0.0,0.0,0.0
2021-07-28 16:30:00,47.939,5.86,48.2958313004,20.839,-16.98,26.880928574,27.1,22.84,35.441156866,76.28,20.839,-16.98,26.880928574,20.839,-16.98,26.880928574,0.0,0.0,0.0,0.0
2021-07-28 17:00:00,47.472,5.765,47.8207696404,21.662,-16.435,27.1910181678,25.81,22.2,34.0440317824,76.56,21.662,-16.435,27.1910181678,21.662,-16.435,27.1910181678,0.0,0.0,0.0,0.0
2021-07-28 17:30:00,47.3045,6.152,47.7028597073,22.7445,-15.528,27.5396271625,24.56,21.68,32.75997558,76.48,22.7445,-15.528,27.5396271625,22.7445,-15.528,27.5396271625,0.0,0.0,0.0,0.0
2021-07-28 18:00:00,47.729,4.815,47.9712587494,21.859,-13.835,25.8693468414,25.87,18.65,31.8916823012,76.22,21.859,-13.835,25.8693468414,21.859,-13.835,25.8693468414,0.0,0.0,0.0,0.0
2021-07-28 18:30:00,47.973,4.898,48.2223924438,21.643,-12.792,25.1406983395,26.33,17.69,31.7207345438,76.38,21.643,-12.792,25.1406983395,21.643,-12.792,25.1406983395,0.0,0.0,0.0,0.0
2021-07-28 19:00:00,46.3305,4.1705,46.5178277707,21.5105,-13.1995,25.2374406488,24.82,17.37,30.2943773661,76.38,21.5105,-13.1995,25.2374406488,21.5105,-13.1995,25.2374406488,0.0,0.0,0.0,0.0
2021-07-28 19:30:00,51.017,3.9130000000000003,51.1668433461,20.637,-12.717,24.2406241256,30.38,16.63,34.6338172889,76.68,20.637,-12.717,24.2406241256,20.637,-12.717,24.2406241256,0.0,0.0,0.0,0.0
2021-07-28 20:00:00,56.1345,3.168,56.2238233692,18.0845,-14.662,23.281395668000002,38.05,17.83,42.0203688703,76.51,18.0845,-14.662,23.281395668000002,18.0845,-14.662,23.281395668000002,0.0,0.0,0.0,0.0
2021-07-28 20:30:00,60.0565,2.1615,60.095384802,16.1665,-15.0485,22.0864907692,43.89,17.21,47.1435700812,76.24,16.1665,-15.0485,22.0864907692,16.1665,-15.0485,22.0864907692,0.0,0.0,0.0,0.0
2021-07-28 21:00:00,61.2355,1.996,61.2680216447,15.1155,-15.314,21.517363599,46.12,17.31,49.2614504456,76.35,15.1155,-15.314,21.517363599,15.1155,-15.314,21.517363599,0.0,0.0,0.0,0.0
2021-07-28 21:30:00,60.7195,2.014,60.7528919168,15.8395,-16.076,22.5682860725,44.88,18.09,48.3886608618,76.28,15.8395,-16.076,22.5682860725,15.8395,-16.076,22.5682860725,0.0,0.0,0.0,0.0
2021-07-28 22:00:00,56.1195,1.3054999999999999,56.1346827772,15.0795,-15.9745,21.9676118525,41.04,17.28,44.5295407567,76.37,15.0795,-15.9745,21.9676118525,15.0795,-15.9745,21.9676118525,0.0,0.0,0.0,0.0
2021-07-28 22:30:00,54.2735,-0.022500000000000003,54.2735046639,13.8735,-14.1725,19.8326437597,40.4,14.15,42.8063371477,76.78,13.8735,-14.1725,19.8326437597,13.8735,-14.1725,19.8326437597,0.0,0.0,0.0,0.0
2021-07-28 23:00:00,50.85,0.47200000000000003,50.8521905526,13.14,-15.088,20.0076821246,37.71,15.56,40.7940890326,76.29,13.14,-15.088,20.0076821246,13.14,-15.088,20.0076821246,0.0,0.0,0.0,0.0
2021-07-28 23:30:00,41.0935,2.5615,41.1732561804,12.0635,-13.7985,18.3283014625,29.03,16.36,33.3225224135,76.58,12.0635,-13.7985,18.3283014625,12.0635,-13.7985,18.3283014625,0.0,0.0,0.0,0.0
2021-07-29 00:00:00,36.519,-0.727,36.5262356396,10.869,-13.137,17.0503938371,25.65,12.41,28.4943959403,76.81,10.869,-13.137,17.0503938371,10.869,-13.137,17.0503938371,0.0,0.0,0.0,0.0
2021-07-29 00:30:00,32.06,9.5475,33.4514327982,10.47,-13.6025,17.1653402602,21.59,23.15,31.65518283,77.03,10.47,-13.6025,17.1653402602,10.47,-13.6025,17.1653402602,0.0,0.0,0.0,0.0
2021-07-29 01:00:00,30.9885,8.9405,32.2524366909,9.8885,-12.1595,15.6727748819,21.1,21.1,29.8399061661,77.36,9.8885,-12.1595,15.6727748819,9.8885,-12.1595,15.6727748819,0.0,0.0,0.0,0.0
2021-07-29 01:30:00,30.25,7.172,31.0885844644,9.84,-11.338,15.0125229059,20.41,18.51,27.5533700298,77.21,9.84,-11.338,15.0125229059,9.84,-11.338,15.0125229059,0.0,0.0,0.0,0.0
2021-07-29 02:00:00,31.6775,7.6995000000000005,32.5997899763,9.0075,-11.1205,14.3108551981,22.67,18.82,29.4638982485,76.96,9.0075,-11.1205,14.3108551981,9.0075,-11.1205,14.3108551981,0.0,0.0,0.0,0.0
2021-07-29 02:30:00,30.357,7.0995,31.1761182518,8.897,-11.8805,14.8426038568,21.46,18.98,28.6491186601,76.7,8.897,-11.8805,14.8426038568,8.897,-11.8805,14.8426038568,0.0,0.0,0.0,0.0
2021-07-29 03:00:00,32.077,7.304,32.8980598972,8.557,-11.166,14.0677576394,23.52,18.47,29.905372427,77.01,8.557,-11.166,14.0677576394,8.557,-11.166,14.0677576394,0.0,0.0,0.0,0.0
2021-07-29 03:30:00,31.0065,7.1635,31.8232426773,8.5165,-11.2065,14.0753832807,22.49,18.37,29.0388877197,76.87,8.5165,-11.2065,14.0753832807,8.5165,-11.2065,14.0753832807,0.0,0.0,0.0,0.0
2021-07-29 04:00:00,30.8775,7.6129999999999995,31.8021662037,8.7075,-11.387,14.3347244567,22.17,19.0,29.1977550507,76.87,8.7075,-11.387,14.3347244567,8.7075,-11.387,14.3347244567,0.0,0.0,0.0,0.0
2021-07-29 04:30:00,31.0575,7.6895,31.9952608444,8.8175,-11.3405,14.3650703618,22.24,19.03,29.2704373046,76.81,8.8175,-11.3405,14.3650703618,8.8175,-11.3405,14.3650703618,0.0,0.0,0.0,0.0
2021-07-29 05:00:00,31.5635,7.502,32.4427886633,8.1335,-10.898,13.598537651200001,23.43,18.4,29.7913561289,76.91,8.1335,-10.898,13.598537651200001,8.1335,-10.898,13.598537651200001,0.0,0.0,0.0,0.0
2021-07-29 05:30:00,30.586,7.337,31.4536955698,6.886,-9.773,11.9552718497,23.7,17.11,29.230841589,77.08,6.886,-9.773,11.9552718497,6.886,-9.773,11.9552718497,0.0,0.0,0.0,0.0
2021-07-29 06:00:00,29.8915,6.786,30.6521054456,6.7115,-8.904,11.1501322077,23.18,15.69,27.9908645811,77.08,6.7115,-8.904,11.1501322077,6.7115,-8.904,11.1501322077,0.0,0.0,0.0,0.0
2021-07-29 06:30:00,32.777,6.427,33.4011685125,6.107,-7.963,10.0351790218,26.67,14.39,30.3044716172,77.18,6.107,-7.963,10.0351790218,6.107,-7.963,10.0351790218,0.0,0.0,0.0,0.0
2021-07-29 07:00:00,34.622,7.011,35.3247364463,5.182,-8.539,9.9883754935,29.44,15.55,33.2943854126,76.87,5.182,-8.539,9.9883754935,5.182,-8.539,9.9883754935,0.0,0.0,0.0,0.0
2021-07-29 07:30:00,36.8605,9.014,37.9466554027,5.8605,-10.136,11.7082857947,31.0,19.15,36.4379266699,77.04,5.8605,-10.136,11.7082857947,5.8605,-10.136,11.7082857947,0.0,0.0,0.0,0.0
2021-07-29 08:00:00,39.4825,9.214,40.5433792653,5.9125,-10.016,11.6309033291,33.57,19.23,38.6876957184,77.29,5.9125,-10.016,11.6309033291,5.9125,-10.016,11.6309033291,0.0,0.0,0.0,0.0
2021-07-29 08:30:00,42.451,9.095,43.4143573717,4.511,-8.945,10.0180909359,37.94,18.04,42.0105367735,77.38,4.511,-8.945,10.0180909359,4.511,-8.945,10.0180909359,0.0,0.0,0.0,0.0
2021-07-29 09:00:00,42.1645,9.845,43.2986037333,5.7645,-8.325,10.1259609544,36.4,18.17,40.6830296315,77.18,5.7645,-8.325,10.1259609544,5.7645,-8.325,10.1259609544,0.0,0.0,0.0,0.0
2021-07-29 09:30:00,42.494,10.632,43.8038749427,7.824,-8.878,11.8335903258,34.67,19.51,39.7825212876,77.13,7.824,-8.878,11.8335903258,7.824,-8.878,11.8335903258,0.0,0.0,0.0,0.0
2021-07-29 10:00:00,38.099,11.307,39.7414399588,9.339,-8.783,12.8202187969,28.76,20.09,35.0819854056,77.13,9.339,-8.783,12.8202187969,9.339,-8.783,12.8202187969,0.0,0.0,0.0,0.0
2021-07-29 10:30:00,38.154,11.815,39.9414814573,12.304,-8.515,14.9630759204,25.85,20.33,32.8866447057,77.13,12.304,-8.515,14.9630759204,12.304,-8.515,14.9630759204,0.0,0.0,0.0,0.0
2021-07-29 11:00:00,37.6795,12.1105,39.5778843611,12.1495,-8.2595,14.6911432673,25.53,20.37,32.6606460438,76.88,12.1495,-8.2595,14.6911432673,12.1495,-8.2595,14.6911432673,0.0,0.0,0.0,0.0
2021-07-29 11:30:00,39.361,6.4415,39.8845990735,13.201,-9.3185,16.1586151402,26.16,15.76,30.5405173499,76.76,13.201,-9.3185,16.1586151402,13.201,-9.3185,16.1586151402,0.0,0.0,0.0,0.0
2021-07-29 12:00:00,42.2525,4.331,42.4738898295,10.7625,-9.539,14.3813743172,31.49,13.87,34.4092574753,76.98,10.7625,-9.539,14.3813743172,10.7625,-9.539,14.3813743172,0.0,0.0,0.0,0.0
2021-07-29 12:30:00,43.593,4.051,43.7808205725,9.343,-9.829,13.5610062311,34.25,13.88,36.9556071524,77.13,9.343,-9.829,13.5610062311,9.343,-9.829,13.5610062311,0.0,0.0,0.0,0.0
2021-07-29 13:00:00,43.094,4.204,43.2985733252,8.774000000000001,-10.126,13.3984682707,34.32,14.33,37.1915487712,77.13,8.774000000000001,-10.126,13.3984682707,8.774000000000001,-10.126,13.3984682707,0.0,0.0,0.0,0.0
2021-07-29 13:30:00,40.877,4.3125,41.1038536545,9.827,-10.3475,14.2702727812,31.05,14.66,34.3368329932,77.29,9.827,-10.3475,14.2702727812,9.827,-10.3475,14.2702727812,0.0,0.0,0.0,0.0
2021-07-29 14:00:00,38.1585,4.239,38.3932317375,10.2085,-10.861,14.905528949,27.95,15.1,31.7681050741,77.35,10.2085,-10.861,14.905528949,10.2085,-10.861,14.905528949,0.0,0.0,0.0,0.0
2021-07-29 14:30:00,41.378,4.1125,41.5818655215,9.138,-10.7975,14.1452836751,32.24,14.91,35.5207784262,77.42,9.138,-10.7975,14.1452836751,9.138,-10.7975,14.1452836751,0.0,0.0,0.0,0.0
2021-07-29 15:00:00,44.397,3.5620000000000003,44.5396615726,7.897,-10.338,13.0091065412,36.5,13.9,39.0571376319,77.36,7.897,-10.338,13.0091065412,7.897,-10.338,13.0091065412,0.0,0.0,0.0,0.0
2021-07-29 15:30:00,44.455,3.4625,44.5896392815,6.385,-11.1475,12.8465941498,38.07,14.61,40.7771627262,77.36,6.385,-11.1475,12.8465941498,6.385,-11.1475,12.8465941498,0.0,0.0,0.0,0.0
2021-07-29 16:00:00,47.391,2.8735,47.4780357981,4.651,-11.2165,12.1425562898,42.74,14.09,45.0026188127,77.49,4.651,-11.2165,12.1425562898,4.651,-11.2165,12.1425562898,0.0,0.0,0.0,0.0
2021-07-29 16:30:00,47.6745,2.3825,47.7339947679,3.3345000000000002,-11.0175,11.5110467161,44.34,13.4,46.3205742624,77.57,3.3345000000000002,-11.0175,11.5110467161,3.3345000000000002,-11.0175,11.5110467161,0.0,0.0,0.0,0.0
2021-07-29 17:00:00,49.154,1.8635000000000002,49.1893113212,2.924,-10.0365,10.4537604837,46.23,11.9,47.7370181306,77.57,2.924,-10.0365,10.4537604837,2.924,-10.0365,10.4537604837,0.0,0.0,0.0,0.0
2021-07-29 17:30:00,49.731,1.2275,49.7461467578,1.891,-10.0425,10.2189866058,47.84,11.27,49.1495523886,77.43,1.891,-10.0425,10.2189866058,1.891,-10.0425,10.2189866058,0.0,0.0,0.0,0.0
2021-07-29 18:00:00,52.26,1.5525,52.2830551541,1.01,-9.1975,9.2527891065,51.25,10.75,52.3653033983,77.43,1.01,-9.1975,9.2527891065,1.01,-9.1975,9.2527891065,0.0,0.0,0.0,0.0
2021-07-29 18:30:00,51.826,1.726,51.8547331687,0.686,-9.164,9.1896404717,51.14,10.89,52.2866302223,77.29,0.686,-9.164,9.1896404717,0.686,-9.164,9.1896404717,0.0,0.0,0.0,0.0
2021-07-29 19:00:00,51.022,1.709,51.0506137573,0.322,-9.600999999999999,9.6063981283,50.7,11.31,51.946184653,77.29,0.322,-9.600999999999999,9.6063981283,0.322,-9.600999999999999,9.6063981283,0.0,0.0,0.0,0.0
2021-07-29 19:30:00,52.372,1.517,52.393965998,0.022,-9.493,9.4930254924,52.35,11.01,53.4952577337,77.29,0.022,-9.493,9.4930254924,0.022,-9.493,9.4930254924,0.0,0.0,0.0,0.0
2021-07-29 20:00:00,53.303,1.2565,53.3178075435,0.003,-9.7835,9.78350046,53.3,11.04,54.4313475857,77.2,0.003,-9.7835,9.78350046,0.003,-9.7835,9.78350046,0.0,0.0,0.0,0.0
2021-07-29 20:30:00,54.035,1.0,54.0442524696,0.015,-8.91,8.9100126263,54.02,9.91,54.9214757631,76.78,0.015,-8.91,8.9100126263,0.015,-8.91,8.9100126263,0.0,0.0,0.0,0.0
2021-07-29 21:00:00,52.246,1.254,52.2610469853,0.146,-8.626,8.6272354784,52.1,9.88,53.0285243996,76.78,0.146,-8.626,8.6272354784,0.146,-8.626,8.6272354784,0.0,0.0,0.0,0.0
2021-07-29 21:30:00,51.48,1.0455,51.490615361,1.18,-8.8345,8.9129563137,50.3,9.88,51.2611392772,76.78,1.18,-8.8345,8.9129563137,1.18,-8.8345,8.9129563137,0.0,0.0,0.0,0.0
2021-07-29 22:00:00,49.2315,1.4445000000000001,49.2526869572,4.3415,-8.9355,9.934373785,44.89,10.38,46.0744668987,76.88,4.3415,-8.9355,9.934373785,4.3415,-8.9355,9.934373785,0.0,0.0,0.0,0.0
2021-07-29 22:30:00,48.119,0.9825,48.1290293612,2.899,-8.6075,9.0825798785,45.22,9.59,46.2257125418,76.95,2.899,-8.6075,9.0825798785,2.899,-8.6075,9.0825798785,0.0,0.0,0.0,0.0
2021-07-29 23:00:00,46.042,0.1935,46.0424066079,3.512,-8.4365,9.1383081722,42.53,8.63,43.3967487261,76.85,3.512,-8.4365,9.1383081722,3.512,-8.4365,9.1383081722,0.0,0.0,0.0,0.0
2021-07-29 23:30:00,45.0855,0.3965,45.0872434564,5.8355,-9.3735,11.0415380496,39.25,9.77,40.4476872021,76.79,5.8355,-9.3735,11.0415380496,5.8355,-9.3735,11.0415380496,0.0,0.0,0.0,0.0
2021-07-30 00:00:00,43.483,1.2695,43.5015277806,7.643,-8.8705,11.7090229844,35.84,10.14,37.2468146289,76.98,7.643,-8.8705,11.7090229844,7.643,-8.8705,11.7090229844,0.0,0.0,0.0,0.0
2021-07-30 00:30:00,41.4025,0.89,41.4120647427,9.0725,-9.43,13.0856851655,32.33,10.32,33.9371669413,76.94,9.0725,-9.43,13.0856851655,9.0725,-9.43,13.0856851655,0.0,0.0,0.0,0.0
2021-07-30 01:00:00,41.765,2.237,41.824865738,14.445,-8.763,16.895212162,27.32,11.0,29.4513565053,77.03,14.445,-8.763,16.895212162,14.445,-8.763,16.895212162,0.0,0.0,0.0,0.0
2021-07-30 01:30:00,40.214,2.2205,40.2752581152,18.904,-9.4895,21.1521116263,21.31,11.71,24.3154313143,76.77,18.904,-9.4895,21.1521116263,18.904,-9.4895,21.1521116263,0.0,0.0,0.0,0.0
2021-07-30 02:00:00,39.6875,1.455,39.7141622252,18.1575,-9.915,20.6882099576,21.53,11.37,24.3478500078,76.77,18.1575,-9.915,20.6882099576,18.1575,-9.915,20.6882099576,0.0,0.0,0.0,0.0
2021-07-30 02:30:00,39.7055,0.5615,39.7094700607,15.0155,-9.5885,17.8158517197,24.69,10.15,26.6949171192,76.82,15.0155,-9.5885,17.8158517197,15.0155,-9.5885,17.8158517197,0.0,0.0,0.0,0.0
2021-07-30 03:00:00,39.518,1.919,39.5645660282,18.458,-9.850999999999999,20.9222361377,21.06,11.77,24.1258471354,76.85,18.458,-9.850999999999999,20.9222361377,18.458,-9.850999999999999,20.9222361377,0.0,0.0,0.0,0.0
2021-07-30 03:30:00,34.529,1.3215,34.5542790874,14.869,-8.7485,17.2517655111,19.66,10.07,22.0889225631,76.7,14.869,-8.7485,17.2517655111,14.869,-8.7485,17.2517655111,0.0,0.0,0.0,0.0
2021-07-30 04:00:00,33.8375,0.428,33.8402067111,14.0175,-8.952,16.6321559111,19.82,9.38,21.9275352012,76.84,14.0175,-8.952,16.6321559111,14.0175,-8.952,16.6321559111,0.0,0.0,0.0,0.0
2021-07-30 04:30:00,35.8515,0.8895000000000001,35.8625328512,15.6715,-9.3005,18.2234797034,20.18,10.19,22.6068241909,77.03,15.6715,-9.3005,18.2234797034,15.6715,-9.3005,18.2234797034,0.0,0.0,0.0,0.0
2021-07-30 05:00:00,39.0915,1.0855,39.1065682782,16.0415,-9.5545,18.6713200524,23.05,10.64,25.3872428594,76.96,16.0415,-9.5545,18.6713200524,16.0415,-9.5545,18.6713200524,0.0,0.0,0.0,0.0
2021-07-30 05:30:00,39.2475,1.31,39.2693564532,17.2875,-9.8,19.8720320111,21.96,11.11,24.6104388421,76.91,17.2875,-9.8,19.8720320111,17.2875,-9.8,19.8720320111,0.0,0.0,0.0,0.0
2021-07-30 06:00:00,38.6255,1.0965,38.6410605768,17.0655,-9.6235,19.591912681,21.56,10.72,24.0780397873,76.91,17.0655,-9.6235,19.591912681,17.0655,-9.6235,19.591912681,0.0,0.0,0.0,0.0
2021-07-30 06:30:00,39.8605,2.29,39.9262264715,19.7105,-9.39,21.832908882,20.15,11.68,23.2904465393,76.91,19.7105,-9.39,21.832908882,19.7105,-9.39,21.832908882,0.0,0.0,0.0,0.0
2021-07-30 07:00:00,45.088,0.35350000000000004,45.0893857382,11.088,-9.6665,14.7100294442,34.0,10.02,35.445738813,76.82,11.088,-9.6665,14.7100294442,11.088,-9.6665,14.7100294442,0.0,0.0,0.0,0.0
2021-07-30 07:30:00,50.085,-0.20350000000000001,50.085413418,3.525,-9.7535,10.3709395548,46.56,9.55,47.5293183204,77.14,3.525,-9.7535,10.3709395548,3.525,-9.7535,10.3709395548,0.0,0.0,0.0,0.0
2021-07-30 08:00:00,47.6035,0.5845,47.607088259,2.2735,-9.0255,9.3074407062,45.33,9.61,46.3374686404,77.21,2.2735,-9.0255,9.3074407062,2.2735,-9.0255,9.3074407062,0.0,0.0,0.0,0.0
2021-07-30 08:30:00,44.8045,3.1785,44.9171023386,15.8545,-9.2915,18.3765378268,28.95,12.47,31.5214752193,76.97,15.8545,-9.2915,18.3765378268,15.8545,-9.2915,18.3765378268,0.0,0.0,0.0,0.0
2021-07-30 09:00:00,45.7105,3.9835000000000003,45.8837452972,19.1805,-9.3065,21.3190647661,26.53,13.29,29.6726304867,76.8,19.1805,-9.3065,21.3190647661,19.1805,-9.3065,21.3190647661,0.0,0.0,0.0,0.0
2021-07-30 09:30:00,47.0585,3.98,47.2265055054,19.6085,-9.43,21.7581748373,27.45,13.41,30.5504598983,76.63,19.6085,-9.43,21.7581748373,19.6085,-9.43,21.7581748373,0.0,0.0,0.0,0.0
2021-07-30 10:00:00,47.8295,2.931,47.9192219391,15.5295,-9.319,18.111022369,32.3,12.25,34.5449345057,76.63,15.5295,-9.319,18.111022369,15.5295,-9.319,18.111022369,0.0,0.0,0.0,0.0
2021-07-30 10:30:00,48.375,2.94,48.4642571902,13.595,-9.5,16.5853557393,34.78,12.44,36.9378126044,76.85,13.595,-9.5,16.5853557393,13.595,-9.5,16.5853557393,0.0,0.0,0.0,0.0
2021-07-30 11:00:00,46.4115,3.0725,46.5130905069,12.0015,-8.7575,14.8569784445,34.41,11.83,36.3867695736,76.9,12.0015,-8.7575,14.8569784445,12.0015,-8.7575,14.8569784445,0.0,0.0,0.0,0.0
2021-07-30 11:30:00,44.8765,3.4965,45.0125067565,15.6765,-8.9635,18.0581556229,29.2,12.46,31.7473085473,76.81,15.6765,-8.9635,18.0581556229,15.6765,-8.9635,18.0581556229,0.0,0.0,0.0,0.0
2021-07-30 12:00:00,45.558,3.3865,45.6836923448,16.958,-9.6135,19.4934128938,28.6,13.0,31.4159195313,76.76,16.958,-9.6135,19.4934128938,16.958,-9.6135,19.4934128938,0.0,0.0,0.0,0.0
2021-07-30 12:30:00,46.9535,2.6405000000000003,47.0276876159,13.2235,-9.0995,16.051848881,33.73,11.74,35.7147098546,76.76,13.2235,-9.0995,16.051848881,13.2235,-9.0995,16.051848881,0.0,0.0,0.0,0.0
2021-07-30 13:00:00,48.4565,2.895,48.5429028515,9.2565,-8.125,12.3165911376,39.2,11.02,40.7195333961,76.89,9.2565,-8.125,12.3165911376,9.2565,-8.125,12.3165911376,0.0,0.0,0.0,0.0
2021-07-30 13:30:00,49.092,2.4785,49.1545259996,8.462,-9.0615,12.3982348038,40.63,11.54,42.2370512702,76.77,8.462,-9.0615,12.3982348038,8.462,-9.0615,12.3982348038,0.0,0.0,0.0,0.0
2021-07-30 14:00:00,48.039,3.4575,48.1632622156,9.619,-8.7325,12.9916017969,38.42,12.19,40.307474493,76.98,9.619,-8.7325,12.9916017969,9.619,-8.7325,12.9916017969,0.0,0.0,0.0,0.0
2021-07-30 14:30:00,46.057,3.118,46.1624216544,11.427,-9.282,14.721815547,34.63,12.4,36.7831061766,76.89,11.427,-9.282,14.721815547,11.427,-9.282,14.721815547,0.0,0.0,0.0,0.0
2021-07-30 15:00:00,44.469,3.775,44.6289433664,13.779,-9.415,16.6884111287,30.69,13.19,33.4043739651,76.97,13.779,-9.415,16.6884111287,13.779,-9.415,16.6884111287,0.0,0.0,0.0,0.0
2021-07-30 15:30:00,45.9775,4.1875,46.1677989783,12.0875,-9.1525,15.1616592924,33.89,13.34,36.4209788446,76.9,12.0875,-9.1525,15.1616592924,12.0875,-9.1525,15.1616592924,0.0,0.0,0.0,0.0
2021-07-30 16:00:00,46.602,3.1825,46.7105417465,12.202,-9.5775,15.5118441924,34.4,12.76,36.6902929942,76.83,12.202,-9.5775,15.5118441924,12.202,-9.5775,15.5118441924,0.0,0.0,0.0,0.0
2021-07-30 16:30:00,49.407,2.685,49.4799037388,9.977,-9.465,13.7523363106,39.43,12.15,41.2595128425,77.05,9.977,-9.465,13.7523363106,9.977,-9.465,13.7523363106,0.0,0.0,0.0,0.0
2021-07-30 17:00:00,47.603,3.1325,47.7059552388,11.443,-9.0175,14.5690615775,36.16,12.15,38.1466656472,77.12,11.443,-9.0175,14.5690615775,11.443,-9.0175,14.5690615775,0.0,0.0,0.0,0.0
2021-07-30 17:30:00,50.04,2.7235,50.1140604247,7.32,-8.3965,11.1392823939,42.72,11.12,44.1435476599,77.06,7.32,-8.3965,11.1392823939,7.32,-8.3965,11.1392823939,0.0,0.0,0.0,0.0
2021-07-30 18:00:00,49.599,1.7355,49.6293538266,6.419,-9.3045,11.3038613425,43.18,11.04,44.5689802441,76.95,6.419,-9.3045,11.3038613425,6.419,-9.3045,11.3038613425,0.0,0.0,0.0,0.0
2021-07-30 18:30:00,50.142,1.8275000000000001,50.1752919299,7.902,-9.1925,12.1220320182,42.24,11.02,43.6538429007,77.15,7.902,-9.1925,12.1220320182,7.902,-9.1925,12.1220320182,0.0,0.0,0.0,0.0
