Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-30 19:00:00,51.463,1.6775,51.490332833,7.983,-9.4225,12.3495666017,43.48,11.1,44.8744960974,77.15,7.983,-9.4225,12.3495666017,7.983,-9.4225,12.3495666017,0.0,0.0,0.0,0.0
2021-07-30 19:30:00,52.6045,2.447,52.661382713,7.1345,-8.843,11.3622066189,45.47,11.29,46.8506670177,77.15,7.1345,-8.843,11.3622066189,7.1345,-8.843,11.3622066189,0.0,0.0,0.0,0.0
2021-07-30 20:00:00,51.644,2.1645,51.6893392901,4.914,-9.2855,10.505613083,46.73,11.45,48.1123206674,76.97,4.914,-9.2855,10.505613083,4.914,-9.2855,10.505613083,0.0,0.0,0.0,0.0
2021-07-30 20:30:00,51.8275,2.8135,51.903810443,5.6575,-9.1565,10.763307972,46.17,11.97,47.696433829,77.03,5.6575,-9.1565,10.763307972,5.6575,-9.1565,10.763307972,0.0,0.0,0.0,0.0
2021-07-30 21:00:00,53.005,1.5055,53.0263760335,3.9450000000000003,-9.4445,10.2353116831,49.06,10.95,50.2671473231,77.03,3.9450000000000003,-9.4445,10.2353116831,3.9450000000000003,-9.4445,10.2353116831,0.0,0.0,0.0,0.0
2021-07-30 21:30:00,54.1675,1.525,54.1889627254,3.3075,-9.475,10.0356953546,50.86,11.0,52.0359452686,77.2,3.3075,-9.475,10.0356953546,3.3075,-9.475,10.0356953546,0.0,0.0,0.0,0.0
2021-07-30 22:00:00,54.6215,0.47550000000000003,54.6235696609,2.9915000000000003,-9.9145,10.3559829326,51.63,10.39,52.6650643216,77.13,2.9915000000000003,-9.9145,10.3559829326,2.9915000000000003,-9.9145,10.3559829326,0.0,0.0,0.0,0.0
2021-07-30 22:30:00,54.1285,0.359,54.1296904965,2.3685,-9.661,9.9470957194,51.76,10.02,52.7209446046,77.33,2.3685,-9.661,9.9470957194,2.3685,-9.661,9.9470957194,0.0,0.0,0.0,0.0
2021-07-30 23:00:00,52.7425,-0.01,52.742500948,1.4225,-10.28,10.377952893,51.32,10.27,52.337513315,77.22,1.4225,-10.28,10.377952893,1.4225,-10.28,10.377952893,0.0,0.0,0.0,0.0
2021-07-30 23:30:00,47.116,5.1215,47.3935356167,1.6960000000000002,-10.0085,10.1511816184,45.42,15.13,47.8737224373,77.32,1.6960000000000002,-10.0085,10.1511816184,1.6960000000000002,-10.0085,10.1511816184,0.0,0.0,0.0,0.0
2021-07-31 00:00:00,44.404,6.5845,44.8895406108,1.904,-9.5455,9.7335392458,42.5,16.13,45.4579684984,77.32,1.904,-9.5455,9.7335392458,1.904,-9.5455,9.7335392458,0.0,0.0,0.0,0.0
2021-07-31 00:30:00,45.2295,6.0285,45.629491368000004,0.8795000000000001,-8.8015,8.845333374199999,44.35,14.83,46.763782995,77.21,0.8795000000000001,-8.8015,8.845333374199999,0.8795000000000001,-8.8015,8.845333374199999,0.0,0.0,0.0,0.0
2021-07-31 01:00:00,37.7055,6.7205,38.2997369508,0.42550000000000004,-9.3495,9.359177341,37.28,16.07,40.5960995663,76.95,0.42550000000000004,-9.3495,9.359177341,0.42550000000000004,-9.3495,9.359177341,0.0,0.0,0.0,0.0
2021-07-31 01:30:00,31.8405,7.4405,32.6982947644,0.8205,-10.4495,10.4816635369,31.02,17.89,35.8091119689,77.18,0.8205,-10.4495,10.4816635369,0.8205,-10.4495,10.4816635369,0.0,0.0,0.0,0.0
2021-07-31 02:00:00,32.377,7.807,33.3049452484,0.977,-11.203,11.2455207972,31.4,19.01,36.7061316404,77.5,0.977,-11.203,11.2455207972,0.977,-11.203,11.2455207972,0.0,0.0,0.0,0.0
2021-07-31 02:30:00,31.261,7.605,32.1727547158,0.971,-11.875,11.9146324324,30.29,19.48,36.0132545044,77.91,0.971,-11.875,11.9146324324,0.971,-11.875,11.9146324324,0.0,0.0,0.0,0.0
2021-07-31 03:00:00,30.088,7.1415,30.9239189989,1.498,-10.9385,11.0405971872,28.59,18.08,33.8271266885,77.91,1.498,-10.9385,11.0405971872,1.498,-10.9385,11.0405971872,0.0,0.0,0.0,0.0
2021-07-31 03:30:00,29.979,7.009,30.7874409784,2.409,-11.001,11.2616731439,27.57,18.01,32.9312161938,77.67,2.409,-11.001,11.2616731439,2.409,-11.001,11.2616731439,0.0,0.0,0.0,0.0
2021-07-31 04:00:00,30.4885,7.2515,31.3389994177,2.7785,-10.5485,10.9082956735,27.71,17.8,32.9345426566,77.67,2.7785,-10.5485,10.9082956735,2.7785,-10.5485,10.9082956735,0.0,0.0,0.0,0.0
2021-07-31 04:30:00,30.192,7.2115,31.0413046802,3.042,-10.6585,11.0841051172,27.15,17.87,32.5032213788,77.57,3.042,-10.6585,11.0841051172,3.042,-10.6585,11.0841051172,0.0,0.0,0.0,0.0
2021-07-31 05:00:00,29.9655,7.1295,30.8019635819,3.0655,-10.7105,11.1405610496,26.9,17.84,32.2780978374,77.57,3.0655,-10.7105,11.1405610496,3.0655,-10.7105,11.1405610496,0.0,0.0,0.0,0.0
2021-07-31 05:30:00,29.677,7.3785,30.5804936397,2.547,-10.0815,10.3982619341,27.13,17.46,32.2628036599,77.62,2.547,-10.0815,10.3982619341,2.547,-10.0815,10.3982619341,0.0,0.0,0.0,0.0
2021-07-31 06:00:00,28.727,6.9515,29.5561141094,2.507,-10.2885,10.5895364039,26.22,17.24,31.3800254939,77.54,2.507,-10.2885,10.5895364039,2.507,-10.2885,10.5895364039,0.0,0.0,0.0,0.0
2021-07-31 06:30:00,30.3135,7.103,31.1345610415,2.5235000000000003,-9.197,9.536920952300001,27.79,16.3,32.2176054355,77.66,2.5235000000000003,-9.197,9.536920952300001,2.5235000000000003,-9.197,9.536920952300001,0.0,0.0,0.0,0.0
2021-07-31 07:00:00,29.9655,7.1005,30.7952640921,1.6855,-9.9095,10.0518207555,28.28,17.01,33.0014923905,77.35,1.6855,-9.9095,10.0518207555,1.6855,-9.9095,10.0518207555,0.0,0.0,0.0,0.0
2021-07-31 07:30:00,37.963,7.074,38.6164582141,0.853,-9.586,9.6238768176,37.11,16.66,40.6780985298,77.49,0.853,-9.586,9.6238768176,0.853,-9.586,9.6238768176,0.0,0.0,0.0,0.0
2021-07-31 08:00:00,42.935,5.9945,43.35145044,2.9450000000000003,-10.5955,10.9971653279,39.99,16.59,43.2946671081,77.37,2.9450000000000003,-10.5955,10.9971653279,2.9450000000000003,-10.5955,10.9971653279,0.0,0.0,0.0,0.0
2021-07-31 08:30:00,46.1905,5.964,46.5739367699,3.7505,-9.526,10.2377207546,42.44,15.49,45.1784650027,77.6,3.7505,-9.526,10.2377207546,3.7505,-9.526,10.2377207546,0.0,0.0,0.0,0.0
2021-07-31 09:00:00,46.934,6.938,47.4440322907,2.794,-9.032,9.4542826275,44.14,15.97,46.9401800167,77.42,2.794,-9.032,9.4542826275,2.794,-9.032,9.4542826275,0.0,0.0,0.0,0.0
2021-07-31 09:30:00,49.5065,9.065,50.3295913678,1.7465000000000002,-8.295,8.4768677735,47.76,17.36,50.8171939406,77.24,1.7465000000000002,-8.295,8.4768677735,1.7465000000000002,-8.295,8.4768677735,0.0,0.0,0.0,0.0
2021-07-31 10:00:00,50.682,9.1005,51.4925647473,1.422,-8.1195,8.2430797794,49.26,17.22,52.1831007128,76.95,1.422,-8.1195,8.2430797794,1.422,-8.1195,8.2430797794,0.0,0.0,0.0,0.0
2021-07-31 10:30:00,50.7725,9.194,51.5982208245,2.0825,-7.886,8.1563350992,48.69,17.08,51.5988614215,76.95,2.0825,-7.886,8.1563350992,2.0825,-7.886,8.1563350992,0.0,0.0,0.0,0.0
2021-07-31 11:00:00,49.878,9.2185,50.722732835,2.188,-8.0215,8.3145538816,47.69,17.24,50.7104890531,76.84,2.188,-8.0215,8.3145538816,2.188,-8.0215,8.3145538816,0.0,0.0,0.0,0.0
2021-07-31 11:30:00,48.8895,9.633,49.8294882499,3.1895,-7.757,8.3871305731,45.7,17.39,48.8968516369,76.84,3.1895,-7.757,8.3871305731,3.1895,-7.757,8.3871305731,0.0,0.0,0.0,0.0
2021-07-31 12:00:00,48.463,9.745,49.4330597273,3.013,-7.765,8.3290692157,45.45,17.51,48.7062891216,76.78,3.013,-7.765,8.3290692157,3.013,-7.765,8.3290692157,0.0,0.0,0.0,0.0
2021-07-31 12:30:00,48.034,9.639,48.9915857776,2.854,-7.641,8.1566045019,45.18,17.28,48.3717975684,76.78,2.854,-7.641,8.1566045019,2.854,-7.641,8.1566045019,0.0,0.0,0.0,0.0
2021-07-31 13:00:00,46.806,5.6045,47.1403442526,3.106,-8.8755,9.4032832697,43.7,14.48,46.0365115968,76.78,3.106,-8.8755,9.4032832697,3.106,-8.8755,9.4032832697,0.0,0.0,0.0,0.0
2021-07-31 13:30:00,45.7345,3.3045,45.8537262444,2.4545,-9.5555,9.8657057781,43.28,12.86,45.1501716497,77.04,2.4545,-9.5555,9.8657057781,2.4545,-9.5555,9.8657057781,0.0,0.0,0.0,0.0
2021-07-31 14:00:00,43.912,3.786,44.0749082812,4.532,-9.884,10.8734759852,39.38,13.67,41.6851688254,77.34,4.532,-9.884,10.8734759852,4.532,-9.884,10.8734759852,0.0,0.0,0.0,0.0
2021-07-31 14:30:00,44.6755,3.2275,44.7919307074,3.7955,-10.0025,10.6984029883,40.88,13.23,42.9675144731,77.34,3.7955,-10.0025,10.6984029883,3.7955,-10.0025,10.6984029883,0.0,0.0,0.0,0.0
2021-07-31 15:00:00,44.812,3.5220000000000002,44.9501927471,3.462,-9.638,10.2409222241,41.35,13.16,43.3936412392,77.42,3.462,-9.638,10.2409222241,3.462,-9.638,10.2409222241,0.0,0.0,0.0,0.0
2021-07-31 15:30:00,46.127,3.0685000000000002,46.228950034,4.007,-10.1815,10.9416173964,42.12,13.25,44.1549193182,77.34,4.007,-10.1815,10.9416173964,4.007,-10.1815,10.9416173964,0.0,0.0,0.0,0.0
2021-07-31 16:00:00,43.2125,2.813,43.3039620041,5.7625,-10.267,11.7736016261,37.45,13.08,39.6684874932,77.4,5.7625,-10.267,11.7736016261,5.7625,-10.267,11.7736016261,0.0,0.0,0.0,0.0
2021-07-31 16:30:00,38.536,2.9405,38.6480249981,5.666,-8.7595,10.4322766571,32.87,11.7,34.8902120945,77.47,5.666,-8.7595,10.4322766571,5.666,-8.7595,10.4322766571,0.0,0.0,0.0,0.0
2021-07-31 17:00:00,38.7795,2.5385,38.862496092,4.2195,-8.461500000000001,9.455218797,34.56,11.0,36.2683553528,77.62,4.2195,-8.461500000000001,9.455218797,4.2195,-8.461500000000001,9.455218797,0.0,0.0,0.0,0.0
2021-07-31 17:30:00,39.617,2.5295,39.6976707031,3.407,-7.1505,7.9206880541,36.21,9.68,37.481548794,77.73,3.407,-7.1505,7.9206880541,3.407,-7.1505,7.9206880541,0.0,0.0,0.0,0.0
2021-07-31 18:00:00,39.156,2.015,39.2078124996,4.066,-6.695,7.832967573,35.09,8.71,36.1548364676,77.84,4.066,-6.695,7.832967573,4.066,-6.695,7.832967573,0.0,0.0,0.0,0.0
2021-07-31 18:30:00,39.985,2.0165,40.0358151815,5.045,-6.2635,8.0426026416,34.94,8.28,35.9076871993,77.99,5.045,-6.2635,8.0426026416,5.045,-6.2635,8.0426026416,0.0,0.0,0.0,0.0
2021-07-31 19:00:00,48.0575,1.2650000000000001,48.0741461833,3.8375,-7.105,8.0751118413,44.22,8.37,45.005169703,78.08,3.8375,-7.105,8.0751118413,3.8375,-7.105,8.0751118413,0.0,0.0,0.0,0.0
2021-07-31 19:30:00,50.0755,0.8160000000000001,50.0821480794,2.7755,-7.474,7.972708213,47.3,8.29,48.0209756252,77.87,2.7755,-7.474,7.972708213,2.7755,-7.474,7.972708213,0.0,0.0,0.0,0.0
2021-07-31 20:00:00,50.379,1.207,50.3934568173,3.019,-7.313,7.9116578540999996,47.36,8.52,48.1202660009,78.0,3.019,-7.313,7.9116578540999996,3.019,-7.313,7.9116578540999996,0.0,0.0,0.0,0.0
2021-07-31 20:30:00,50.754,1.116,50.7662680527,2.574,-7.104,7.5559441501,48.18,8.22,48.8761782467,77.92,2.574,-7.104,7.5559441501,2.574,-7.104,7.5559441501,0.0,0.0,0.0,0.0
2021-07-31 21:00:00,51.0265,0.981,51.0359291407,2.3064999999999998,-6.909,7.2838330054,48.72,7.89,49.3547414136,77.92,2.3064999999999998,-6.909,7.2838330054,2.3064999999999998,-6.909,7.2838330054,0.0,0.0,0.0,0.0
2021-07-31 21:30:00,51.41,0.4675,51.4121255761,2.11,-7.3625,7.6588841387,49.3,7.83,49.9179216314,77.85,2.11,-7.3625,7.6588841387,2.11,-7.3625,7.6588841387,0.0,0.0,0.0,0.0
2021-07-31 22:00:00,51.577,0.4635,51.5790825941,1.9769999999999999,-7.2965,7.5595926643,49.6,7.76,50.2033624372,77.98,1.9769999999999999,-7.2965,7.5595926643,1.9769999999999999,-7.2965,7.5595926643,0.0,0.0,0.0,0.0
2021-07-31 22:30:00,51.147,-0.076,51.1470564647,1.867,-7.916,8.1331878744,49.28,7.84,49.8997394783,77.87,1.867,-7.916,8.1331878744,1.867,-7.916,8.1331878744,0.0,0.0,0.0,0.0
2021-07-31 23:00:00,50.0965,-0.043500000000000004,50.096518886,2.1565,-8.0535,8.337227027,47.94,8.01,48.6045646005,77.87,2.1565,-8.0535,8.337227027,2.1565,-8.0535,8.337227027,0.0,0.0,0.0,0.0
2021-07-31 23:30:00,48.0095,3.3755,48.1280177288,1.5195,-7.1745,7.3336437396,46.49,10.55,47.6720316328,77.98,1.5195,-7.1745,7.3336437396,1.5195,-7.1745,7.3336437396,0.0,0.0,0.0,0.0
2021-08-01 00:00:00,48.275,5.752,48.6164697299,3.005,-6.428,7.0957176522,45.27,12.18,46.8799029436,77.74,3.005,-6.428,7.0957176522,3.005,-6.428,7.0957176522,0.0,0.0,0.0,0.0
2021-08-01 00:30:00,46.667,5.5795,46.9993586047,3.207,-6.8305,7.5458981738,43.46,12.41,45.1971204835,77.08,3.207,-6.8305,7.5458981738,3.207,-6.8305,7.5458981738,0.0,0.0,0.0,0.0
2021-08-01 01:00:00,46.176,5.7195,46.5288690627,1.446,-6.6505,6.805884678,44.73,12.37,46.4089409489,77.22,1.446,-6.6505,6.805884678,1.446,-6.6505,6.805884678,0.0,0.0,0.0,0.0
2021-08-01 01:30:00,42.4855,5.455,42.8342705698,1.2555,-7.965,8.0633433047,41.23,13.42,43.3590740215,77.17,1.2555,-7.965,8.0633433047,1.2555,-7.965,8.0633433047,0.0,0.0,0.0,0.0
2021-08-01 02:00:00,42.194,5.5995,42.563928816,0.624,-7.8105,7.8353867965,41.57,13.41,43.6794345201,77.5,0.624,-7.8105,7.8353867965,0.624,-7.8105,7.8353867965,0.0,0.0,0.0,0.0
2021-08-01 02:30:00,43.92,5.158,44.221842612,0.62,-8.532,8.5544972967,43.3,13.69,45.4126204925,77.5,0.62,-8.532,8.5544972967,0.62,-8.532,8.5544972967,0.0,0.0,0.0,0.0
2021-08-01 03:00:00,45.0335,4.134,45.2228490727,0.6035,-8.226,8.2481081619,44.43,12.36,46.1171822643,77.68,0.6035,-8.226,8.2481081619,0.6035,-8.226,8.2481081619,0.0,0.0,0.0,0.0
2021-08-01 03:30:00,45.678,4.3865,45.8881364434,1.3780000000000001,-7.4035,7.5306504533,44.3,11.79,45.8420560185,77.59,1.3780000000000001,-7.4035,7.5306504533,1.3780000000000001,-7.4035,7.5306504533,0.0,0.0,0.0,0.0
2021-08-01 04:00:00,45.367,4.1245,45.5541017829,2.127,-7.4155,7.7145167866,43.24,11.54,44.7534266844,77.35,2.127,-7.4155,7.7145167866,2.127,-7.4155,7.7145167866,0.0,0.0,0.0,0.0
2021-08-01 04:30:00,45.5105,3.877,45.6753406035,1.1405,-7.683,7.7671892761,44.37,11.56,45.8511777384,77.45,1.1405,-7.683,7.7671892761,1.1405,-7.683,7.7671892761,0.0,0.0,0.0,0.0
2021-08-01 05:00:00,44.8075,3.685,44.9587731288,0.5775,-7.555,7.5770397419,44.23,11.24,45.6358466559,77.45,0.5775,-7.555,7.5770397419,0.5775,-7.555,7.5770397419,0.0,0.0,0.0,0.0
2021-08-01 05:30:00,45.9405,4.0575,46.1193326762,0.47050000000000003,-7.2625,7.2777246788,45.47,11.32,46.8579054163,77.45,0.47050000000000003,-7.2625,7.2777246788,0.47050000000000003,-7.2625,7.2777246788,0.0,0.0,0.0,0.0
2021-08-01 06:00:00,45.858,3.7855,46.0139780311,0.198,-7.5245,7.5271046392,45.66,11.31,47.0398947703,77.37,0.198,-7.5245,7.5271046392,0.198,-7.5245,7.5271046392,0.0,0.0,0.0,0.0
2021-08-01 06:30:00,45.4775,4.009,45.6538616904,0.2575,-7.211,7.2155961119,45.22,11.22,46.5911665447,77.28,0.2575,-7.211,7.2155961119,0.2575,-7.211,7.2155961119,0.0,0.0,0.0,0.0
2021-08-01 07:00:00,47.039,4.632,47.2665097611,0.019,-6.868,6.8680262813,47.02,11.5,48.4058922033,77.28,0.019,-6.868,6.8680262813,0.019,-6.868,6.8680262813,0.0,0.0,0.0,0.0
2021-08-01 07:30:00,46.846,5.128,47.1258326186,0.23600000000000002,-6.702,6.7061538902999995,46.61,11.83,48.0878466975,77.15,0.23600000000000002,-6.702,6.7061538902999995,0.23600000000000002,-6.702,6.7061538902999995,0.0,0.0,0.0,0.0
2021-08-01 08:00:00,47.967,5.5815,48.2906433095,0.637,-7.6885,7.714842918,47.33,13.27,49.1550790865,77.11,0.637,-7.6885,7.714842918,0.637,-7.6885,7.714842918,0.0,0.0,0.0,0.0
2021-08-01 08:30:00,48.8285,6.078,49.2053299577,1.1685,-7.272,7.3652818174,47.66,13.35,49.4944249386,77.37,1.1685,-7.272,7.3652818174,1.1685,-7.272,7.3652818174,0.0,0.0,0.0,0.0
2021-08-01 09:00:00,50.637,7.085,51.1302551725,1.187,-7.025,7.1245767594,49.45,14.11,51.4236774259,77.22,1.187,-7.025,7.1245767594,1.187,-7.025,7.1245767594,0.0,0.0,0.0,0.0
2021-08-01 09:30:00,51.239,6.7765,51.6851629895,2.019,-8.0935,8.3415288317,49.22,14.87,51.4171693114,77.22,2.019,-8.0935,8.3415288317,2.019,-8.0935,8.3415288317,0.0,0.0,0.0,0.0
2021-08-01 10:00:00,52.579,7.718,53.1424384555,2.069,-7.282,7.5702235766,50.51,15.0,52.6902277467,77.53,2.069,-7.282,7.5702235766,2.069,-7.282,7.5702235766,0.0,0.0,0.0,0.0
2021-08-01 10:30:00,51.947,7.981,52.5565140587,1.677,-6.929,7.129051129,50.27,14.91,52.4345401429,77.09,1.677,-6.929,7.129051129,1.677,-6.929,7.129051129,0.0,0.0,0.0,0.0
2021-08-01 11:00:00,54.3905,8.519,55.0536088849,1.1305,-6.751,6.8450004565,53.26,15.27,55.4057803844,77.09,1.1305,-6.751,6.8450004565,1.1305,-6.751,6.8450004565,0.0,0.0,0.0,0.0
2021-08-01 11:30:00,55.0145,8.656,55.6913058408,0.8745,-6.574,6.6319096986,54.14,15.23,56.2413771169,76.91,0.8745,-6.574,6.6319096986,0.8745,-6.574,6.6319096986,0.0,0.0,0.0,0.0
2021-08-01 12:00:00,53.625,8.5995,54.3101466141,0.34500000000000003,-6.4805,6.4896768217,53.28,15.08,55.3729609105,76.8,0.34500000000000003,-6.4805,6.4896768217,0.34500000000000003,-6.4805,6.4896768217,0.0,0.0,0.0,0.0
2021-08-01 12:30:00,53.872,8.648,54.5617108236,0.252,-6.602,6.6068077012,53.62,15.25,55.746451905,76.89,0.252,-6.602,6.6068077012,0.252,-6.602,6.6068077012,0.0,0.0,0.0,0.0
2021-08-01 13:00:00,54.331,8.5175,54.994593982,0.151,-7.1425,7.1440959715,54.18,15.66,56.3977659132,76.89,0.151,-7.1425,7.1440959715,0.151,-7.1425,7.1440959715,0.0,0.0,0.0,0.0
2021-08-01 13:30:00,55.2425,8.2885,55.860836357,0.3325,-7.2915,7.2990772362,54.91,15.58,57.0775306053,76.89,0.3325,-7.2915,7.2990772362,0.3325,-7.2915,7.2990772362,0.0,0.0,0.0,0.0
2021-08-01 14:00:00,52.136,8.296,52.7919133201,1.436,-7.344,7.4830763727,50.7,15.64,53.057512192,76.78,1.436,-7.344,7.4830763727,1.436,-7.344,7.4830763727,0.0,0.0,0.0,0.0
2021-08-01 14:30:00,51.4445,8.31,52.1113488623,1.0245,-7.4,7.4705823234,50.42,15.71,52.810799085,76.9,1.0245,-7.4,7.4705823234,1.0245,-7.4,7.4705823234,0.0,0.0,0.0,0.0
2021-08-01 15:00:00,50.9305,8.124,51.5743657862,1.2305,-7.896,7.9913044148,49.7,16.02,52.2181041402,76.9,1.2305,-7.896,7.9913044148,1.2305,-7.896,7.9913044148,0.0,0.0,0.0,0.0
2021-08-01 15:30:00,49.002,7.8245000000000005,49.6227649799,1.842,-7.9655000000000005,8.1757051225,47.16,15.79,49.7331850981,76.85,1.842,-7.9655000000000005,8.1757051225,1.842,-7.9655000000000005,8.1757051225,0.0,0.0,0.0,0.0
2021-08-01 16:00:00,49.0245,7.931,49.6618803636,1.3545,-7.859,7.9748699833,47.67,15.79,50.2170588545,77.02,1.3545,-7.859,7.9748699833,1.3545,-7.859,7.9748699833,0.0,0.0,0.0,0.0
2021-08-01 16:30:00,50.387,8.0735,51.0297087122,1.147,-7.7765,7.8606336418,49.24,15.85,51.7281364443,76.95,1.147,-7.7765,7.8606336418,1.147,-7.7765,7.8606336418,0.0,0.0,0.0,0.0
2021-08-01 17:00:00,52.232,8.093,52.8552596531,0.312,-7.677,7.6833373608,51.92,15.77,54.2621350483,76.95,0.312,-7.677,7.6833373608,0.312,-7.677,7.6833373608,0.0,0.0,0.0,0.0
2021-08-01 17:30:00,52.425,8.058,53.0406635422,0.115,-7.522,7.5228790366,52.31,15.58,54.580880352,76.89,0.115,-7.522,7.5228790366,0.115,-7.522,7.5228790366,0.0,0.0,0.0,0.0
2021-08-01 18:00:00,53.001,7.6885,53.5557563036,0.091,-7.5715,7.5720468336,52.91,15.26,55.0666478006,76.95,0.091,-7.5715,7.5720468336,0.091,-7.5715,7.5720468336,0.0,0.0,0.0,0.0
2021-08-01 18:30:00,54.0825,7.5975,54.61354056,0.12250000000000001,-7.6725,7.6734778621,53.96,15.27,56.0790023092,77.01,0.12250000000000001,-7.6725,7.6734778621,0.12250000000000001,-7.6725,7.6734778621,0.0,0.0,0.0,0.0
2021-08-01 19:00:00,54.1285,6.496,54.5169013082,0.17850000000000002,-6.984,6.9862807165,53.95,13.48,55.6085685843,77.01,0.17850000000000002,-6.984,6.9862807165,0.17850000000000002,-6.984,6.9862807165,0.0,0.0,0.0,0.0
2021-08-01 19:30:00,54.229,7.4495000000000005,54.7382817711,0.449,-7.0405,7.0548027081,53.78,14.49,55.6978320943,76.84,0.449,-7.0405,7.0548027081,0.449,-7.0405,7.0548027081,0.0,0.0,0.0,0.0
2021-08-01 20:00:00,50.837,7.056,51.3243383299,0.667,-7.814,7.842415763,50.17,14.87,52.3272949807,76.73,0.667,-7.814,7.842415763,0.667,-7.814,7.842415763,0.0,0.0,0.0,0.0
2021-08-01 20:30:00,52.0215,7.3715,52.5411788457,0.9515,-7.2385,7.3007694458,51.07,14.61,53.1187066861,76.98,0.9515,-7.2385,7.3007694458,0.9515,-7.2385,7.3007694458,0.0,0.0,0.0,0.0
2021-08-01 21:00:00,52.2165,6.6505,52.6383132566,1.0365,-8.1595,8.2250697565,51.18,14.81,53.2797194062,76.88,1.0365,-8.1595,8.2250697565,1.0365,-8.1595,8.2250697565,0.0,0.0,0.0,0.0
2021-08-01 21:30:00,52.675,7.08,53.1486784878,1.085,-7.8100000000000005,7.8850063412,51.59,14.89,53.6958117547,77.03,1.085,-7.8100000000000005,7.8850063412,1.085,-7.8100000000000005,7.8850063412,0.0,0.0,0.0,0.0
2021-08-01 22:00:00,51.791,5.915,52.1276788856,1.851,-8.895,9.0855503961,49.94,14.81,52.0897273942,77.03,1.851,-8.895,9.0855503961,1.851,-8.895,9.0855503961,0.0,0.0,0.0,0.0
2021-08-01 22:30:00,50.4005,5.6435,50.7154758678,2.3705,-9.0965,9.4002969368,48.03,14.74,50.2409046495,77.41,2.3705,-9.0965,9.4002969368,2.3705,-9.0965,9.4002969368,0.0,0.0,0.0,0.0
2021-08-01 23:00:00,50.0675,4.1985,50.2432279865,2.2675,-8.1115,8.4224692638,47.8,12.31,49.3596606552,77.41,2.2675,-8.1115,8.4224692638,2.2675,-8.1115,8.4224692638,0.0,0.0,0.0,0.0
2021-08-01 23:30:00,45.74,4.1995000000000005,45.9323785608,2.6,-8.2705,8.6695542129,43.14,12.47,44.9061298711,77.1,2.6,-8.2705,8.6695542129,2.6,-8.2705,8.6695542129,0.0,0.0,0.0,0.0
2021-08-02 00:00:00,41.188,4.501,41.4332034122,2.488,-7.439,7.84403372,38.7,11.94,40.5000444444,77.19,2.488,-7.439,7.84403372,2.488,-7.439,7.84403372,0.0,0.0,0.0,0.0
2021-08-02 00:30:00,38.6725,4.0155,38.8804127614,2.5025,-8.0245,8.4056591949,36.17,12.04,38.1212604723,77.34,2.5025,-8.0245,8.4056591949,2.5025,-8.0245,8.4056591949,0.0,0.0,0.0,0.0
2021-08-02 01:00:00,42.4015,4.786,42.6707510861,2.5215,-8.014,8.4013188399,39.88,12.8,41.8838202651,77.34,2.5215,-8.014,8.4013188399,2.5215,-8.014,8.4013188399,0.0,0.0,0.0,0.0
2021-08-02 01:30:00,41.035,4.8235,41.3175190113,2.915,-8.8665,9.3333834835,38.12,13.69,40.5037097066,77.15,2.915,-8.8665,9.3333834835,2.915,-8.8665,9.3333834835,0.0,0.0,0.0,0.0
2021-08-02 02:00:00,40.7765,4.756,41.0529230171,2.8365,-8.644,9.0974979115,37.94,13.4,40.2368438126,77.37,2.8365,-8.644,9.0974979115,2.8365,-8.644,9.0974979115,0.0,0.0,0.0,0.0
2021-08-02 02:30:00,40.0195,4.55,40.2773246412,2.4795,-8.82,9.1618950141,37.54,13.37,39.8498243409,77.28,2.4795,-8.82,9.1618950141,2.4795,-8.82,9.1618950141,0.0,0.0,0.0,0.0
2021-08-02 03:00:00,39.949,4.813,40.2378872457,1.849,-9.237,9.4202425659,38.1,14.05,40.6080349192,77.36,1.849,-9.237,9.4202425659,1.849,-9.237,9.4202425659,0.0,0.0,0.0,0.0
2021-08-02 03:30:00,41.289,3.785,41.4621242341,1.149,-8.765,8.8399901584,40.14,12.55,42.0561779053,77.36,1.149,-8.765,8.8399901584,1.149,-8.765,8.8399901584,0.0,0.0,0.0,0.0
2021-08-02 04:00:00,41.253,3.9145000000000003,41.4383073888,1.083,-8.6355,8.7031459398,40.17,12.55,42.0848119872,77.29,1.083,-8.6355,8.7031459398,1.083,-8.6355,8.7031459398,0.0,0.0,0.0,0.0
2021-08-02 04:30:00,40.1445,3.667,40.3116331752,0.9145000000000001,-8.993,9.0393782557,39.23,12.66,41.2221845612,77.29,0.9145000000000001,-8.993,9.0393782557,0.9145000000000001,-8.993,9.0393782557,0.0,0.0,0.0,0.0
2021-08-02 05:00:00,40.255,4.1835,40.4718012603,0.405,-8.6865,8.6959362492,39.85,12.87,41.8767166812,77.39,0.405,-8.6865,8.6959362492,0.405,-8.6865,8.6959362492,0.0,0.0,0.0,0.0
2021-08-02 05:30:00,39.8575,4.4165,40.1014435962,0.0175,-8.2835,8.2835184855,39.84,12.7,41.8152555893,77.29,0.0175,-8.2835,8.2835184855,0.0175,-8.2835,8.2835184855,0.0,0.0,0.0,0.0
2021-08-02 06:00:00,40.397,4.127,40.6072621338,0.007,-8.343,8.3430029366,40.39,12.47,42.2711840383,77.29,0.007,-8.343,8.3430029366,0.007,-8.343,8.3430029366,0.0,0.0,0.0,0.0
2021-08-02 06:30:00,40.507,5.9195,40.937238906,0.007,-8.7705,8.7705027935,40.5,14.69,43.0818534884,77.38,0.007,-8.7705,8.7705027935,0.007,-8.7705,8.7705027935,0.0,0.0,0.0,0.0
2021-08-02 07:00:00,40.947,5.695,41.3411397279,0.007,-9.065,9.0650027027,40.94,14.76,43.519434739,77.42,0.007,-9.065,9.0650027027,0.007,-9.065,9.0650027027,0.0,0.0,0.0,0.0
2021-08-02 07:30:00,44.907,6.6625,45.3985413339,0.007,-7.8575,7.857503118,44.9,14.52,47.1894098289,77.51,0.007,-7.8575,7.857503118,0.007,-7.8575,7.857503118,0.0,0.0,0.0,0.0
2021-08-02 08:00:00,41.617,6.3105,42.0927202643,0.007,-6.6895,6.6895036625,41.61,13.0,43.5934868988,77.16,0.007,-6.6895,6.6895036625,0.007,-6.6895,6.6895036625,0.0,0.0,0.0,0.0
2021-08-02 08:30:00,42.927,7.0645,43.5044191922,0.007,-5.9555,5.9555041138,42.92,13.02,44.8513857088,77.1,0.007,-5.9555,5.9555041138,0.007,-5.9555,5.9555041138,0.0,0.0,0.0,0.0
2021-08-02 09:00:00,42.647,6.1455,43.0875130316,0.007,-5.5145,5.5145044428,42.64,11.66,44.205488347,76.78,0.007,-5.5145,5.5145044428,0.007,-5.5145,5.5145044428,0.0,0.0,0.0,0.0
2021-08-02 09:30:00,48.167,2.3635,48.224952268,0.007,-6.9465,6.946503527,48.16,9.31,49.051622807,76.78,0.007,-6.9465,6.946503527,0.007,-6.9465,6.946503527,0.0,0.0,0.0,0.0
2021-08-02 10:00:00,50.799,2.1975,50.8465083093,0.019,-7.7625,7.7625232528,50.78,9.96,51.747560329,77.0,0.019,-7.7625,7.7625232528,0.019,-7.7625,7.7625232528,0.0,0.0,0.0,0.0
2021-08-02 10:30:00,51.596,2.3415,51.6491029762,0.026000000000000002,-7.6285,7.6285443074,51.57,9.97,52.524906473,77.0,0.026000000000000002,-7.6285,7.6285443074,0.026000000000000002,-7.6285,7.6285443074,0.0,0.0,0.0,0.0
2021-08-02 11:00:00,51.4145,3.8035,51.5549941567,0.14450000000000002,-7.1865,7.1879525944000005,51.27,10.99,52.4346545712,76.93,0.14450000000000002,-7.1865,7.1879525944000005,0.14450000000000002,-7.1865,7.1879525944000005,0.0,0.0,0.0,0.0
2021-08-02 11:30:00,50.865,2.9085,50.9480872776,0.015,-7.6415,7.6415147222,50.85,10.55,51.9328893862,76.8,0.015,-7.6415,7.6415147222,0.015,-7.6415,7.6415147222,0.0,0.0,0.0,0.0
2021-08-02 12:00:00,49.487,2.836,49.568196104,0.007,-7.774,7.7740031515,49.48,10.61,50.604767562,76.97,0.007,-7.774,7.7740031515,0.007,-7.774,7.7740031515,0.0,0.0,0.0,0.0
2021-08-02 12:30:00,49.657,3.1525,49.756968409,0.007,-7.9075,7.9075030983,49.65,11.06,50.8669450626,76.97,0.007,-7.9075,7.9075030983,0.007,-7.9075,7.9075030983,0.0,0.0,0.0,0.0
2021-08-02 13:00:00,49.997,3.093,50.0925808678,0.007,-8.237,8.2370029744,49.99,11.33,51.2578676888,76.97,0.007,-8.237,8.2370029744,0.007,-8.237,8.2370029744,0.0,0.0,0.0,0.0
2021-08-02 13:30:00,52.5865,2.7075,52.6561538521,0.006500000000000001,-8.2525,8.2525025598,52.58,10.96,53.7101293985,77.04,0.006500000000000001,-8.2525,8.2525025598,0.006500000000000001,-8.2525,8.2525025598,0.0,0.0,0.0,65.87
2021-08-02 14:00:00,53.2485,2.507,53.3074835389,0.0485,-8.223,8.2231430275,53.2,10.73,54.2712898317,77.13,0.0485,-8.223,8.2231430275,0.0485,-8.223,8.2231430275,0.0,0.0,0.0,0.0
2021-08-02 14:30:00,53.5625,2.089,53.6032212395,0.2725,-8.641,8.6452956716,53.29,10.73,54.3595161862,77.13,0.2725,-8.641,8.6452956716,0.2725,-8.641,8.6452956716,0.0,0.0,0.0,0.0
2021-08-02 15:00:00,54.033,2.217,54.0784631623,0.993,-8.473,8.5309892744,53.04,10.69,54.1065402701,77.18,0.993,-8.473,8.5309892744,0.993,-8.473,8.5309892744,0.0,0.0,0.0,0.0
2021-08-02 15:30:00,57.0105,1.736,57.0369249368,0.7905000000000001,-8.244,8.2818129809,56.22,9.98,57.0989386942,77.08,0.7905000000000001,-8.244,8.2818129809,0.7905000000000001,-8.244,8.2818129809,0.0,0.0,0.0,0.0
2021-08-02 16:00:00,59.3415,2.2495,59.3841213836,1.0815,-7.6005,7.6770594957,58.26,9.85,59.0868014027,76.99,1.0815,-7.6005,7.6770594957,1.0815,-7.6005,7.6770594957,0.0,0.0,0.0,0.0
2021-08-02 16:30:00,57.51,1.623,57.5328969286,3.69,-8.207,8.9983859108,53.82,9.83,54.710339973399996,76.9,3.69,-8.207,8.9983859108,3.69,-8.207,8.9983859108,0.0,0.0,0.0,0.0
2021-08-02 17:00:00,59.613,2.2365,59.6549386158,4.183,-7.7735,8.8275019824,55.43,10.01,56.3265922988,77.04,4.183,-7.7735,8.8275019824,4.183,-7.7735,8.8275019824,0.0,0.0,0.0,0.0
2021-08-02 17:30:00,60.242,2.269,60.2847155173,3.252,-7.631,8.2950385774,56.99,9.9,57.8434966094,76.88,3.252,-7.631,8.2950385774,3.252,-7.631,8.2950385774,0.0,0.0,0.0,0.0
2021-08-02 18:00:00,57.81,1.8479999999999999,57.8395297699,3.2800000000000002,-8.402,9.0195345778,54.53,10.25,55.4849835541,76.83,3.2800000000000002,-8.402,9.0195345778,3.2800000000000002,-8.402,9.0195345778,0.0,0.0,0.0,0.0
2021-08-02 18:30:00,59.0725,2.4895,59.124934389,5.6125,-8.1605,9.9042373003,53.46,10.65,54.5104953197,76.96,5.6125,-8.1605,9.9042373003,5.6125,-8.1605,9.9042373003,0.0,0.0,0.0,0.0
2021-08-02 19:00:00,57.743,2.111,57.7815746584,5.123,-8.489,9.9150516892,52.62,10.6,53.6770379213,76.81,5.123,-8.489,9.9150516892,5.123,-8.489,9.9150516892,0.0,0.0,0.0,0.0
2021-08-02 19:30:00,57.6895,1.6745,57.7137969683,4.3595,-9.0755,10.0682640261,53.33,10.75,54.4026782429,76.98,4.3595,-9.0755,10.0682640261,4.3595,-9.0755,10.0682640261,0.0,0.0,0.0,0.0
2021-08-02 20:00:00,59.068,1.469,59.0862639283,2.938,-8.881,9.3543575407,56.13,10.35,57.076259513,77.04,2.938,-8.881,9.3543575407,2.938,-8.881,9.3543575407,0.0,0.0,0.0,0.0
2021-08-02 20:30:00,58.6775,1.103,58.6878659967,2.0275,-9.177,9.3983022536,56.65,10.28,57.5751760744,76.95,2.0275,-9.177,9.3983022536,2.0275,-9.177,9.3983022536,0.0,0.0,0.0,0.0
2021-08-02 21:00:00,59.3775,1.76,59.4035782277,0.5575,-8.16,8.1790223285,58.82,9.92,59.6506395607,77.03,0.5575,-8.16,8.1790223285,0.5575,-8.16,8.1790223285,0.0,0.0,0.0,0.0
2021-08-02 21:30:00,58.2715,0.587,58.2744565075,0.1615,-8.383,8.3845555189,58.11,8.97,58.7982397696,76.7,0.1615,-8.383,8.3845555189,0.1615,-8.383,8.3845555189,0.0,0.0,0.0,0.0
2021-08-02 22:00:00,57.4035,0.457,57.4053191024,0.6835,-8.933,8.959110516700001,56.72,9.39,57.4920037918,76.87,0.6835,-8.933,8.959110516700001,0.6835,-8.933,8.959110516700001,0.0,0.0,0.0,0.0
2021-08-02 22:30:00,56.9925,-0.1685,56.9927490871,0.1625,-9.7685,9.7698515086,56.83,9.6,57.6351359849,77.07,0.1625,-9.7685,9.7698515086,0.1625,-9.7685,9.7698515086,0.0,0.0,0.0,0.0
2021-08-02 23:00:00,57.1045,-0.3955,57.1058695801,0.0145,-9.8855,9.8855106343,57.09,9.49,57.8733807549,77.33,0.0145,-9.8855,9.8855106343,0.0145,-9.8855,9.8855106343,0.0,0.0,0.0,0.0
2021-08-02 23:30:00,51.751,4.4935,51.9457172753,0.011,-10.336500000000001,10.336505853,51.74,14.83,53.8233824652,77.43,0.011,-10.336500000000001,10.336505853,0.011,-10.336500000000001,10.336505853,0.0,0.0,0.0,0.0
2021-08-03 00:00:00,46.6905,5.938,47.0665766149,0.0105,-10.082,10.0820054677,46.68,16.02,49.3524345904,77.5,0.0105,-10.082,10.0820054677,0.0105,-10.082,10.0820054677,0.0,0.0,0.0,0.0
2021-08-03 00:30:00,38.8505,6.577,39.4032775191,0.0105,-10.353,10.3530053245,38.84,16.93,42.3694524392,77.5,0.0105,-10.353,10.3530053245,0.0105,-10.353,10.3530053245,0.0,0.0,0.0,0.0
2021-08-03 01:00:00,33.7405,7.0105,34.4611150502,0.0105,-9.6695,9.6695057009,33.73,16.68,37.6289157431,77.57,0.0105,-9.6695,9.6695057009,0.0105,-9.6695,9.6695057009,0.0,0.0,0.0,0.0
2021-08-03 01:30:00,32.28,7.6405,33.17191041,0.01,-9.6695,9.6695051709,32.27,17.31,36.6195166544,77.46,0.01,-9.6695,9.6695051709,0.01,-9.6695,9.6695051709,0.0,0.0,0.0,0.0
2021-08-03 02:00:00,32.435,7.296,33.245463465,0.045,-10.364,10.3640976935,32.39,17.66,36.891566787,77.42,0.045,-10.364,10.3640976935,0.045,-10.364,10.3640976935,0.0,0.0,0.0,0.0
2021-08-03 02:30:00,32.6915,7.5215,33.5455978408,0.0115,-10.1185,10.1185065351,32.68,17.64,37.1369357917,77.6,0.0115,-10.1185,10.1185065351,0.0115,-10.1185,10.1185065351,0.0,0.0,0.0,0.0
2021-08-03 03:00:00,32.88,7.3,33.6806235097,0.01,-11.19,11.1900044683,32.87,18.49,37.71361823,77.56,0.01,-11.19,11.1900044683,0.01,-11.19,11.1900044683,0.0,0.0,0.0,0.0
2021-08-03 03:30:00,32.6605,7.538,33.5190946216,0.0105,-11.292,11.2920048818,32.65,18.83,37.6907336092,77.84,0.0105,-11.292,11.2920048818,0.0105,-11.292,11.2920048818,0.0,0.0,0.0,0.0
2021-08-03 04:00:00,33.1565,7.3885,33.9697427794,0.026500000000000003,-11.6515,11.6515301356,33.13,19.04,38.211496961,77.84,0.026500000000000003,-11.6515,11.6515301356,0.026500000000000003,-11.6515,11.6515301356,0.0,0.0,0.0,0.0
2021-08-03 04:30:00,32.8115,7.3365,33.6217007973,0.0115,-11.1635,11.1635059233,32.8,18.5,37.6575357664,77.84,0.0115,-11.1635,11.1635059233,0.0115,-11.1635,11.1635059233,0.0,0.0,0.0,0.0
2021-08-03 05:00:00,31.97,7.175,32.7652487401,0.01,-10.985,10.9850045517,31.96,18.16,36.759042425,77.84,0.01,-10.985,10.9850045517,0.01,-10.985,10.9850045517,0.0,0.0,0.0,0.0
2021-08-03 05:30:00,33.409,7.7745,34.3016636805,0.009000000000000001,-11.8655,11.8655034133,33.4,19.64,38.7464785497,77.84,0.009000000000000001,-11.8655,11.8655034133,0.009000000000000001,-11.8655,11.8655034133,0.0,0.0,0.0,0.0
2021-08-03 06:00:00,39.825,7.3315,40.4942158493,0.005,-10.9485,10.9485011417,39.82,18.28,43.8154173779,78.11,0.005,-10.9485,10.9485011417,0.005,-10.9485,10.9485011417,0.0,0.0,0.0,0.0
2021-08-03 06:30:00,43.7405,7.284,44.3428460549,0.0005,-10.656,10.6560000117,43.74,17.94,47.2761165918,78.19,0.0005,-10.656,10.6560000117,0.0005,-10.656,10.6560000117,0.0,0.0,0.0,0.0
2021-08-03 07:00:00,48.4095,8.015,49.068522652,0.0095,-10.435,10.4350043244,48.4,18.45,51.7973213593,78.38,0.0095,-10.435,10.4350043244,0.0095,-10.435,10.4350043244,0.0,0.0,0.0,0.0
2021-08-03 07:30:00,56.158,6.8035,56.5686182989,0.008,-8.6665,8.6665036924,56.15,15.47,58.2421101953,77.97,0.008,-8.6665,8.6665036924,0.008,-8.6665,8.6665036924,0.0,0.0,0.0,0.0
2021-08-03 08:00:00,57.4385,8.353,58.0426902482,0.0085,-7.197,7.1970050195,57.43,15.55,59.4979613096,77.37,0.0085,-7.197,7.1970050195,0.0085,-7.197,7.1970050195,0.0,0.0,0.0,0.0
2021-08-03 08:30:00,59.188,7.6385000000000005,59.6788574476,0.008,-7.8515,7.8515040757,59.18,15.49,61.173625853,76.84,0.008,-7.8515,7.8515040757,0.008,-7.8515,7.8515040757,0.0,0.0,0.0,0.0
2021-08-03 09:00:00,58.848,2.4605,58.8994156529,0.008,-8.4795,8.4795037738,58.84,10.94,59.8483851077,76.77,0.008,-8.4795,8.4795037738,0.008,-8.4795,8.4795037738,0.0,0.0,0.0,0.0
2021-08-03 09:30:00,60.0985,1.992,60.1315039414,0.0085,-9.468,9.4680038155,60.09,11.46,61.1730308224,77.19,0.0085,-9.468,9.4680038155,0.0085,-9.468,9.4680038155,0.0,0.0,0.0,0.0
2021-08-03 10:00:00,59.158,2.515,59.2114363025,0.008,-8.965,8.9650035694,59.15,11.48,60.2537376434,77.19,0.008,-8.965,8.9650035694,0.008,-8.965,8.9650035694,0.0,0.0,0.0,0.0
2021-08-03 10:30:00,58.688,2.2505,58.7311339432,0.008,-9.2795,9.2795034485,58.68,11.53,59.8020342463,77.19,0.008,-9.2795,9.2795034485,0.008,-9.2795,9.2795034485,0.0,0.0,0.0,0.0
2021-08-03 11:00:00,59.818,2.6125,59.8750221733,0.008,-9.5975,9.5975033342,59.81,12.21,61.0435926204,77.19,0.008,-9.5975,9.5975033342,0.008,-9.5975,9.5975033342,0.0,0.0,0.0,0.0
2021-08-03 11:30:00,59.3875,1.673,59.4110602939,0.007500000000000001,-11.187,11.1870025141,59.38,12.86,60.7565963497,76.97,0.007500000000000001,-11.187,11.1870025141,0.007500000000000001,-11.187,11.1870025141,0.0,0.0,0.0,0.0
2021-08-03 12:00:00,58.2075,1.6099999999999999,58.2297617739,0.007500000000000001,-11.12,11.1200025292,58.2,12.73,59.5759422922,77.17,0.007500000000000001,-11.12,11.1200025292,0.007500000000000001,-11.12,11.1200025292,0.0,0.0,0.0,0.0
2021-08-03 12:30:00,56.9275,2.154,56.9682365205,0.007500000000000001,-10.966,10.9660025647,56.92,13.12,58.4125055104,77.17,0.007500000000000001,-10.966,10.9660025647,0.007500000000000001,-10.966,10.9660025647,0.0,0.0,0.0,0.0
2021-08-03 13:00:00,57.7395,3.052,57.8201051906,0.0695,-10.238,10.2382358954,57.67,13.29,59.1815258337,77.17,0.0695,-10.238,10.2382358954,0.0695,-10.238,10.2382358954,0.0,0.0,0.0,0.0
2021-08-03 13:30:00,58.64,2.4205,58.6899345736,0.08,-10.7795,10.7797968557,58.56,13.2,60.0292728592,76.97,0.08,-10.7795,10.7797968557,0.08,-10.7795,10.7797968557,0.0,0.0,0.0,0.0
2021-08-03 14:00:00,58.2105,3.022,58.2888908305,0.8605,-10.818,10.8521695642,57.35,13.84,58.996339717,77.03,0.8605,-10.818,10.8521695642,0.8605,-10.818,10.8521695642,0.0,0.0,0.0,0.0
2021-08-03 14:30:00,57.601,2.7945,57.6687474396,0.531,-11.6055,11.6176413807,57.07,14.4,58.8586858501,76.93,0.531,-11.6055,11.6176413807,0.531,-11.6055,11.6176413807,0.0,0.0,0.0,0.0
2021-08-03 15:00:00,58.222,2.758,58.2872871903,0.232,-11.782,11.7842839409,57.99,14.54,59.7850457891,76.98,0.232,-11.782,11.7842839409,0.232,-11.782,11.7842839409,0.0,0.0,0.0,0.0
2021-08-03 15:30:00,60.1495,2.4,60.1973616552,0.23950000000000002,-12.46,12.4623015631,59.91,14.86,61.7254218293,77.02,0.23950000000000002,-12.46,12.4623015631,0.23950000000000002,-12.46,12.4623015631,0.0,0.0,0.0,0.0
2021-08-03 16:00:00,59.991,2.14,60.0291569239,0.521,-12.5,12.5108529286,59.47,14.64,61.2454937118,77.02,0.521,-12.5,12.5108529286,0.521,-12.5,12.5108529286,0.0,0.0,0.0,0.0
2021-08-03 16:30:00,61.3995,2.7555,61.4612998602,0.6395000000000001,-12.3145,12.3310936457,60.76,15.07,62.6009784269,77.1,0.6395000000000001,-12.3145,12.3310936457,0.6395000000000001,-12.3145,12.3310936457,0.0,0.0,0.0,0.0
2021-08-03 17:00:00,59.95,2.1745,59.9894236533,0.47000000000000003,-11.2255,11.2353348971,59.48,13.4,60.9707339631,76.94,0.47000000000000003,-11.2255,11.2353348971,0.47000000000000003,-11.2255,11.2353348971,0.0,0.0,0.0,0.0
2021-08-03 17:30:00,59.3605,2.138,59.3989899262,0.6005,-10.132,10.1497795173,58.76,12.27,60.0274145703,77.2,0.6005,-10.132,10.1497795173,0.6005,-10.132,10.1497795173,0.0,0.0,0.0,0.0
2021-08-03 18:00:00,60.6605,0.6905,60.6644298622,0.5305,-11.0895,11.1021817901,60.13,11.78,61.2730389323,77.34,0.5305,-11.0895,11.1021817901,0.5305,-11.0895,11.1021817901,0.0,0.0,0.0,0.0
2021-08-03 18:30:00,61.768,1.2730000000000001,61.7811164758,0.638,-10.497,10.5163707143,61.13,11.77,62.2527894957,77.55,0.638,-10.497,10.5163707143,0.638,-10.497,10.5163707143,0.0,0.0,0.0,0.0
2021-08-03 19:00:00,61.388,0.91,61.3947444331,0.858,-11.01,11.043381004,60.53,11.92,61.6925222373,77.55,0.858,-11.01,11.043381004,0.858,-11.01,11.043381004,0.0,0.0,0.0,0.0
2021-08-03 19:30:00,64.9805,0.015,64.9805017313,0.5305,-10.165,10.1788336881,64.45,10.18,65.2490222149,77.5,0.5305,-10.165,10.1788336881,0.5305,-10.165,10.1788336881,0.0,0.0,0.0,0.0
2021-08-03 20:00:00,66.038,0.195,66.0382879018,0.588,-7.885,7.9068937643,65.45,8.08,65.9468642166,77.72,0.588,-7.885,7.9068937643,0.588,-7.885,7.9068937643,0.0,0.0,0.0,0.0
2021-08-03 20:30:00,65.2425,-0.20450000000000002,65.2428204977,0.5825,-6.8845,6.9090988197000005,64.66,6.68,65.0041383298,77.85,0.5825,-6.8845,6.9090988197000005,0.5825,-6.8845,6.9090988197000005,0.0,0.0,0.0,0.0
2021-08-03 21:00:00,63.847,-0.20800000000000002,63.8473388091,0.387,-4.798,4.8135821381,63.46,4.59,63.6257785807,78.12,0.387,-4.798,4.8135821381,0.387,-4.798,4.8135821381,0.0,0.0,0.0,0.0
2021-08-03 21:30:00,62.1445,-0.539,62.1468374195,0.2745,-3.629,3.6393668749,61.87,3.09,61.9471145414,78.04,0.2745,-3.629,3.6393668749,0.2745,-3.629,3.6393668749,0.0,0.0,0.0,0.0
2021-08-03 22:00:00,61.7675,-0.4625,61.7692315194,0.007500000000000001,-3.4725,3.4725080993,61.76,3.01,61.8333057502,77.7,0.007500000000000001,-3.4725,3.4725080993,0.007500000000000001,-3.4725,3.4725080993,0.0,0.0,0.0,0.0
2021-08-03 22:30:00,58.64,-1.029,58.6490276219,0.04,-4.889,4.8891636299000005,58.6,3.86,58.7269920905,77.77,0.04,-4.889,4.8891636299000005,0.04,-4.889,4.8891636299000005,0.0,0.0,0.0,0.0
2021-08-03 23:00:00,57.066,-1.24,57.0794705301,0.006,-4.92,4.9200036585,57.06,3.68,57.1785449273,78.0,0.006,-4.92,4.9200036585,0.006,-4.92,4.9200036585,0.0,0.0,0.0,0.0
2021-08-03 23:30:00,57.0265,3.6835,57.1453399194,0.006500000000000001,-4.0165,4.0165052596,57.02,7.7,57.5375564306,78.23,0.006500000000000001,-4.0165,4.0165052596,0.006500000000000001,-4.0165,4.0165052596,0.0,0.0,0.0,0.0
2021-08-04 00:00:00,56.486,5.532,56.7562438856,0.006,-2.588,2.5880069552,56.48,8.12,57.0607115273,78.0,0.006,-2.588,2.5880069552,0.006,-2.588,2.5880069552,0.0,0.0,0.0,0.0
2021-08-04 00:30:00,53.926,5.319,54.1876852892,0.006,-3.691,3.6910048767,53.92,9.01,54.6676000937,77.56,0.006,-3.691,3.6910048767,0.006,-3.691,3.6910048767,0.0,0.0,0.0,0.0
2021-08-04 01:00:00,52.596,5.2635,52.8587140238,0.006,-4.3265,4.3265041604,52.59,9.59,53.4572371153,77.87,0.006,-4.3265,4.3265041604,0.006,-4.3265,4.3265041604,0.0,0.0,0.0,0.0
2021-08-04 01:30:00,52.776,5.119,53.0236771358,0.006,-4.301,4.3010041851,52.77,9.42,53.6041910675,78.09,0.006,-4.301,4.3010041851,0.006,-4.301,4.3010041851,0.0,0.0,0.0,0.0
2021-08-04 02:00:00,51.516,4.7245,51.7321868497,0.006,-4.0155,4.0155044826,51.51,8.74,52.246221873,78.09,0.006,-4.0155,4.0155044826,0.006,-4.0155,4.0155044826,0.0,0.0,0.0,0.0
2021-08-04 02:30:00,53.016,4.7535,53.2286766532,0.006,-4.1165,4.1165043726,53.01,8.87,53.7469720077,78.09,0.006,-4.1165,4.1165043726,0.006,-4.1165,4.1165043726,0.0,0.0,0.0,0.0
2021-08-04 03:00:00,53.356,4.3675,53.5344542538,0.006,-4.7025,4.7025038277,53.35,9.07,54.1155005521,77.97,0.006,-4.7025,4.7025038277,0.006,-4.7025,4.7025038277,0.0,0.0,0.0,0.0
2021-08-04 03:30:00,53.806,4.671,54.008368583,0.006,-5.699,5.6990031584,53.8,10.37,54.7902993239,77.97,0.006,-5.699,5.6990031584,0.006,-5.699,5.6990031584,0.0,0.0,0.0,0.0
2021-08-04 04:00:00,57.726,4.445,57.8968833444,0.006,-6.335,6.3350028414,57.72,10.78,58.718027896,77.79,0.006,-6.335,6.3350028414,0.006,-6.335,6.3350028414,0.0,0.0,0.0,0.0
2021-08-04 04:30:00,58.036,4.899,58.2424029123,0.006,-5.741,5.7410031353,58.03,10.64,58.9973770603,77.85,0.006,-5.741,5.7410031353,0.006,-5.741,5.7410031353,0.0,0.0,0.0,0.0
2021-08-04 05:00:00,54.996,3.907,55.1346049682,0.006,-6.123,6.1230029397,54.99,10.03,55.8972360676,77.85,0.006,-6.123,6.1230029397,0.006,-6.123,6.1230029397,0.0,0.0,0.0,0.0
2021-08-04 05:30:00,53.206,3.8485,53.3450034047,0.006,-5.8715,5.8715030657,53.2,9.72,54.0806656764,78.12,0.006,-5.8715,5.8715030657,0.006,-5.8715,5.8715030657,0.0,0.0,0.0,0.0
2021-08-04 06:00:00,47.336,3.567,47.4702052344,0.006,-4.093,4.0930043977,47.33,7.66,47.945849664,78.12,0.006,-4.093,4.0930043977,0.006,-4.093,4.0930043977,0.0,0.0,0.0,0.0
2021-08-04 06:30:00,46.866,3.6725,47.0096714757,0.006,-3.5375,3.5375050883,46.86,7.21,47.4114300565,78.13,0.006,-3.5375,3.5375050883,0.006,-3.5375,3.5375050883,0.0,0.0,0.0,0.0
2021-08-04 07:00:00,47.0955,5.5095,47.4166712296,0.0055000000000000005,-3.0405,3.0405049745,47.09,8.55,47.8599059757,78.13,0.0055000000000000005,-3.0405,3.0405049745,0.0055000000000000005,-3.0405,3.0405049745,0.0,0.0,0.0,0.0
2021-08-04 07:30:00,50.986,7.545,51.5412380624,0.006,-3.705,3.7050048583,50.98,11.25,52.206540778,78.29,0.006,-3.705,3.7050048583,0.006,-3.705,3.7050048583,0.0,0.0,0.0,0.0
2021-08-04 08:00:00,51.686,8.2585,52.3416222356,0.006,-2.6015,2.6015069191,51.68,10.86,52.8087303388,77.99,0.006,-2.6015,2.6015069191,0.006,-2.6015,2.6015069191,0.0,0.0,0.0,0.0
2021-08-04 08:30:00,49.8355,9.1785,50.6736807672,0.0055000000000000005,-0.4615,0.4615327724,49.83,9.64,50.7539013279,77.85,0.0055000000000000005,-0.4615,0.4615327724,0.0055000000000000005,-0.4615,0.4615327724,0.0,0.0,0.0,0.0
2021-08-04 09:00:00,49.066,9.6745,50.0106819215,0.006,-0.035500000000000004,0.0360034721,49.06,9.71,50.0116756368,77.67,0.006,-0.035500000000000004,0.0360034721,0.006,-0.035500000000000004,0.0360034721,0.0,0.0,0.0,0.0
2021-08-04 09:30:00,49.1255,10.1815,50.1694896576,0.0055000000000000005,0.41150000000000003,0.4115367541,49.12,9.77,50.0822054227,77.52,0.0055000000000000005,0.41150000000000003,0.4115367541,0.0055000000000000005,0.41150000000000003,0.4115367541,0.0,0.0,0.0,0.0
2021-08-04 10:00:00,48.576,5.9719999999999995,48.9417261649,0.006,-4.678,4.6780038478,48.57,10.65,49.7239117528,77.52,0.006,-4.678,4.6780038478,0.006,-4.678,4.6780038478,0.0,0.0,0.0,0.0
2021-08-04 10:30:00,46.8855,5.2,47.1729807225,0.0055000000000000005,-5.82,5.8200025988,46.88,11.02,48.1578114121,77.25,0.0055000000000000005,-5.82,5.8200025988,0.0055000000000000005,-5.82,5.8200025988,0.0,0.0,0.0,0.0
2021-08-04 11:00:00,46.126,5.0015,46.3963670803,0.056,-5.8485,5.8487680968,46.07,10.85,47.330406717,77.25,0.056,-5.8485,5.8487680968,0.056,-5.8485,5.8487680968,0.0,0.0,0.0,0.0
2021-08-04 11:30:00,44.388,3.3165,44.511725604,0.018000000000000002,-6.4735,6.4735250251,44.37,9.79,45.4372204255,77.14,0.018000000000000002,-6.4735,6.4735250251,0.018000000000000002,-6.4735,6.4735250251,0.0,0.0,0.0,0.0
2021-08-04 12:00:00,45.501,3.089,45.6057334334,0.021,-6.311,6.3110349389,45.48,9.4,46.4412575196,77.4,0.021,-6.311,6.3110349389,0.021,-6.311,6.3110349389,0.0,0.0,0.0,0.0
2021-08-04 12:30:00,46.336,3.6435,46.4790274022,0.026000000000000002,-6.7565,6.7565500257,46.31,10.4,47.4634185452,77.4,0.026000000000000002,-6.7565,6.7565500257,0.026000000000000002,-6.7565,6.7565500257,0.0,0.0,0.0,0.0
2021-08-04 13:00:00,46.113,3.398,46.2380273476,0.273,-7.7219999999999995,7.7268242506,45.84,11.12,47.1694816592,77.54,0.273,-7.7219999999999995,7.7268242506,0.273,-7.7219999999999995,7.7268242506,0.0,0.0,0.0,0.0
2021-08-04 13:30:00,46.0985,3.774,46.252727252,0.9285,-7.516,7.5731346383,45.17,11.29,46.5595640014,77.63,0.9285,-7.516,7.5731346383,0.9285,-7.516,7.5731346383,0.0,0.0,0.0,0.0
2021-08-04 14:00:00,45.9585,3.9205,46.125416448,1.3185,-7.6495,7.7622994338,44.64,11.57,46.1150138241,77.53,1.3185,-7.6495,7.7622994338,1.3185,-7.6495,7.7622994338,0.0,0.0,0.0,0.0
2021-08-04 14:30:00,46.184,3.92,46.3500620927,2.034,-7.75,8.0124687831,44.15,11.67,45.6663048647,77.63,2.034,-7.75,8.0124687831,2.034,-7.75,8.0124687831,0.0,0.0,0.0,0.0
2021-08-04 15:00:00,45.411,4.074,45.5933810657,2.031,-8.076,8.3274688231,43.38,12.15,45.0493829037,77.63,2.031,-8.076,8.3274688231,2.031,-8.076,8.3274688231,0.0,0.0,0.0,0.0
2021-08-04 15:30:00,48.523,4.0325,48.6902719776,1.603,-9.2375,9.3755541303,46.92,13.27,48.7604276027,77.55,1.603,-9.2375,9.3755541303,1.603,-9.2375,9.3755541303,0.0,0.0,0.0,0.0
2021-08-04 16:00:00,52.743,3.803,52.8799286875,1.333,-9.467,9.5603858709,51.41,13.27,53.0950185987,77.47,1.333,-9.467,9.5603858709,1.333,-9.467,9.5603858709,0.0,0.0,0.0,0.0
2021-08-04 16:30:00,57.7235,3.5815,57.8345017658,0.8935000000000001,-11.6085,11.6428353291,56.83,15.19,58.8250371866,77.47,0.8935000000000001,-11.6085,11.6428353291,0.8935000000000001,-11.6085,11.6428353291,0.0,0.0,0.0,0.0
2021-08-04 17:00:00,59.761,2.731,59.8233690292,1.191,-11.949,12.0082089422,58.57,14.68,60.3816801687,77.34,1.191,-11.949,12.0082089422,1.191,-11.949,12.0082089422,0.0,0.0,0.0,0.0
2021-08-04 17:30:00,60.5705,1.6935,60.5941697897,0.9705,-11.5465,11.587214182,59.6,13.24,61.0529082026,77.42,0.9705,-11.5465,11.587214182,0.9705,-11.5465,11.587214182,0.0,0.0,0.0,0.0
2021-08-04 18:00:00,64.751,1.931,64.7797866776,1.001,-12.529,12.5689236612,63.75,14.46,65.3693666789,77.42,1.001,-12.529,12.5689236612,1.001,-12.529,12.5689236612,0.0,0.0,0.0,0.0
2021-08-04 18:30:00,66.4285,2.1645,66.4637545772,1.5185,-12.7055,12.7959201506,64.91,14.87,66.5914784338,77.32,1.5185,-12.7055,12.7959201506,1.5185,-12.7055,12.7959201506,0.0,0.0,0.0,0.0
2021-08-04 19:00:00,66.68,2.753,66.7368070033,2.7199999999999998,-12.547,12.8384426236,63.96,15.3,65.7645162683,77.32,2.7199999999999998,-12.547,12.8384426236,2.7199999999999998,-12.547,12.8384426236,0.0,0.0,0.0,0.0
2021-08-04 19:30:00,67.831,3.1155,67.9025102721,2.091,-12.3345,12.5104824547,65.74,15.45,67.5311046852,77.19,2.091,-12.3345,12.5104824547,2.091,-12.3345,12.5104824547,0.0,0.0,0.0,0.0
2021-08-04 20:00:00,67.408,3.363,67.4918382695,1.218,-11.297,11.362470374,66.19,14.66,67.7940388235,77.04,1.218,-11.297,11.362470374,1.218,-11.297,11.362470374,0.0,0.0,0.0,0.0
2021-08-04 20:30:00,67.52,4.4485,67.6663842114,2.08,-9.5415,9.7655835591,65.44,13.99,66.9187096409,77.04,2.08,-9.5415,9.7655835591,2.08,-9.5415,9.7655835591,0.0,0.0,0.0,0.0
2021-08-04 21:00:00,69.6765,3.848,69.782675187,1.6965,-8.262,8.4343794229,67.98,12.11,69.0502172335,76.92,1.6965,-8.262,8.4343794229,1.6965,-8.262,8.4343794229,0.0,0.0,0.0,0.0
2021-08-04 21:30:00,72.5775,4.001,72.6876984589,2.0475,-8.359,8.60611046,70.53,12.36,71.604821765,77.22,2.0475,-8.359,8.60611046,2.0475,-8.359,8.60611046,0.0,0.0,0.0,63.33
2021-08-04 22:00:00,66.8865,2.392,66.9292577745,1.0765,-8.108,8.179151316,65.81,10.5,66.6423746576,77.16,1.0765,-8.108,8.179151316,1.0765,-8.108,8.179151316,0.0,0.0,0.0,0.0
2021-08-04 22:30:00,49.505,2.2745,49.5572232399,0.365,-8.9055,8.9129767895,49.14,11.18,50.3957537894,77.23,0.365,-8.9055,8.9129767895,0.365,-8.9055,8.9129767895,0.0,0.0,0.0,66.56
2021-08-04 23:00:00,38.881,-0.035500000000000004,38.8810162065,0.011,-6.9755,6.9755086732,38.87,6.94,39.4846869052,77.49,20.121,-6.9755,21.2958268506,0.011,-6.9755,6.9755086732,20.11,0.0,20.11,66.65
2021-08-04 23:30:00,32.652,-1.174,32.6730987205,0.032,-11.344,11.3440451339,32.62,10.17,34.1686010835,77.49,32.872,-11.344,34.774339965,0.032,-11.344,11.3440451339,32.84,0.0,32.84,65.93
2021-08-05 00:00:00,29.928,-0.9125000000000001,29.941907759,0.008,-13.1925,13.1925024256,29.92,12.28,32.3419974646,78.59,30.108,-13.1925,32.8714727423,0.008,-13.1925,13.1925024256,30.1,0.0,30.1,66.43
2021-08-05 00:30:00,27.8495,-1.0575,27.8695704398,0.1695,-13.4375,13.43856899,27.68,12.38,30.322381173,79.32,27.9395,-13.4375,31.0029364174,0.1695,-13.4375,13.43856899,27.77,0.0,27.77,67.01
2021-08-05 01:00:00,27.3185,-1.28,27.3484705651,0.2785,-11.55,11.5533571853,27.04,10.27,28.9246348292,79.54,27.1085,-11.55,29.4664770926,0.2785,-11.55,11.5533571853,26.83,0.0,26.83,67.16
2021-08-05 01:30:00,26.8225,-1.1795,26.8484213037,0.21250000000000002,-11.8695,11.8714020444,26.61,10.69,28.6769628796,79.08,26.6725,-11.8695,29.1943022951,0.21250000000000002,-11.8695,11.8714020444,26.46,0.0,26.46,66.77
2021-08-05 02:00:00,27.932,-1.8755000000000002,27.9948946104,0.242,-7.8055,7.8092505562,27.69,5.93,28.3178565573,79.2,28.172,-7.8055,29.2333271156,0.242,-7.8055,7.8092505562,27.93,0.0,27.93,66.87
2021-08-05 02:30:00,28.7825,-1.8255,28.8403321149,0.6925,-7.9155,7.9457344846,28.09,6.09,28.7425851308,77.7,29.0225,-7.9155,30.0825638286,0.6925,-7.9155,7.9457344846,28.33,0.0,28.33,65.61
