Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-05 03:00:00,27.5005,-1.867,27.5638021552,0.3705,-6.347,6.3578045936,27.13,4.48,27.4974053321,77.82,27.7405,-6.347,28.4573320824,0.3705,-6.347,6.3578045936,27.37,0.0,27.37,65.71
2021-08-05 03:30:00,24.871,-1.9605000000000001,24.9481502571,0.561,-6.0805,6.1063246925,24.31,4.12,24.6566522464,77.63,25.091,-6.0805,25.8172570435,0.561,-6.0805,6.1063246925,24.53,0.0,24.53,65.56
2021-08-05 04:00:00,29.42,-1.823,29.4764266661,0.39,-7.663,7.6729178935,29.03,5.84,29.6115940132,77.84,29.68,-7.663,30.6532864307,0.39,-7.663,7.6729178935,29.29,0.0,29.29,65.73
2021-08-05 04:30:00,30.354,-1.9005,30.4134380866,0.634,-8.0805,8.1053338148,29.72,6.18,30.3557375137,77.61,30.614,-8.0805,31.6624616265,0.634,-8.0805,8.1053338148,29.98,0.0,29.98,65.53
2021-08-05 05:00:00,27.8385,-1.9495,27.9066772028,1.1885,-8.8795,8.958685869,26.65,6.93,27.5362924156,77.71,28.0585,-8.8795,29.4300007221,1.1885,-8.8795,8.958685869,26.87,0.0,26.87,65.62
2021-08-05 05:30:00,28.835,-2.076,28.9096350894,1.345,-8.136,8.2464247405,27.49,6.06,28.1500213144,77.88,29.085,-8.136,30.2015185214,1.345,-8.136,8.2464247405,27.74,0.0,27.74,65.76
2021-08-05 06:00:00,29.6685,-2.164,29.7473156478,1.9985,-9.714,9.9174491806,27.67,7.55,28.6815515619,77.88,29.8985,-9.714,31.4369543412,1.9985,-9.714,9.9174491806,27.9,0.0,27.9,65.76
2021-08-05 06:30:00,26.1735,-2.0185,26.2512179622,2.7735000000000003,-8.2785,8.7307424942,23.4,6.26,24.2228734877,78.23,26.3535,-8.2785,27.6231881668,2.7735000000000003,-8.2785,8.7307424942,23.58,0.0,23.58,66.06
2021-08-05 07:00:00,26.7705,-1.908,26.8384078188,4.2905,-8.618,9.626957684,22.48,6.71,23.4600618073,78.23,26.9505,-8.618,28.2948648035,4.2905,-8.618,9.626957684,22.66,0.0,22.66,66.06
2021-08-05 07:30:00,28.0755,-2.2285,28.1638050075,5.9055,-7.5685,9.599850129,22.17,5.34,22.8040456937,78.27,28.2655,-7.5685,29.2612488199,5.9055,-7.5685,9.599850129,22.36,0.0,22.36,66.14
2021-08-05 08:00:00,30.2295,-1.835,30.285143144,5.7195,-8.815,10.5079448633,24.51,6.98,25.4845149061,77.47,30.3195,-8.815,31.5749315953,5.7195,-8.815,10.5079448633,24.6,0.0,24.6,65.48
2021-08-05 08:30:00,33.858,-1.156,33.8777286724,7.978,-13.116,15.351805757,25.88,11.96,28.5099280953,78.18,33.648,-13.116,36.1139496594,7.978,-13.116,15.351805757,25.67,0.0,25.67,66.08
2021-08-05 09:00:00,35.416,-1.056,35.4317398952,8.286,-14.206,16.4459183994,27.13,13.15,30.1489535473,78.18,35.206,-14.206,37.9640997786,8.286,-14.206,16.4459183994,26.92,0.0,26.92,66.08
2021-08-05 09:30:00,33.847,-1.175,33.8673889457,8.567,-12.175,14.8870451736,25.28,11.0,27.569519401,78.39,33.627,-12.175,35.7631899304,8.567,-12.175,14.8870451736,25.06,0.0,25.06,66.25
2021-08-05 10:00:00,24.1225,-0.9595,24.1415750625,9.9225,-9.5595,13.7782454072,14.2,8.6,16.6012047756,78.14,23.9725,-9.5595,25.8082311773,9.9225,-9.5595,13.7782454072,14.05,0.0,14.05,66.05
2021-08-05 10:30:00,23.2065,-0.7795000000000001,23.2195879055,9.4465,-8.8195,12.9236195588,13.76,8.04,15.9367248831,78.69,23.0665,-8.8195,24.6950805324,9.4465,-8.8195,12.9236195588,13.62,0.0,13.62,66.51
2021-08-05 11:00:00,24.9345,-0.6175,24.9421449859,11.7445,-9.8675,15.3395187832,13.19,9.25,16.1102017368,79.02,24.8145,-9.8675,26.7044372062,11.7445,-9.8675,15.3395187832,13.07,0.0,13.07,66.79
2021-08-05 11:30:00,30.7315,-0.811,30.742199226,11.9515,-10.341,15.8042599716,18.78,9.53,21.0596604911,78.72,30.5615,-10.341,32.263626009,11.9515,-10.341,15.8042599716,18.61,0.0,18.61,66.53
2021-08-05 12:00:00,29.023,-1.4495,29.0591737537,13.293,-11.7895,17.7678405905,15.73,10.34,18.824146727,78.13,28.893,-11.7895,31.2057327946,13.293,-11.7895,17.7678405905,15.6,0.0,15.6,66.03
2021-08-05 12:30:00,31.091,-1.4185,31.1233420964,11.841,-10.6685,15.9381985572,19.25,9.25,21.3570831342,78.61,30.941,-10.6685,32.7286170385,11.841,-10.6685,15.9381985572,19.1,0.0,19.1,66.45
2021-08-05 13:00:00,29.3785,-1.2685,29.4058727893,13.4185,-11.1585,17.4518842679,15.96,9.89,18.7758808049,78.61,29.2285,-11.1585,31.2860565508,13.4185,-11.1585,17.4518842679,15.81,0.0,15.81,66.45
2021-08-05 13:30:00,29.0435,-1.228,29.0694491907,14.8635,-11.278,18.6578915274,14.18,10.05,17.3803020687,78.5,28.9335,-11.278,31.0538356125,14.8635,-11.278,18.6578915274,14.07,0.0,14.07,66.36
2021-08-05 14:00:00,28.7445,-1.4075,28.7789391135,12.4045,-12.1575,17.3688349206,16.34,10.75,19.5590925147,78.62,28.5945,-12.1575,31.0716951018,12.4045,-12.1575,17.3688349206,16.19,0.0,16.19,66.45
2021-08-05 14:30:00,29.7015,-1.4775,29.7382263846,11.0315,-13.2575,17.2468924302,18.67,11.78,22.0757174289,79.0,29.5515,-13.2575,32.3890793092,11.0315,-13.2575,17.2468924302,18.52,0.0,18.52,66.78
2021-08-05 15:00:00,29.397,-1.5735000000000001,29.4390813588,8.377,-12.2835,14.8680362271,21.02,10.71,23.5911953915,79.18,29.227,-12.2835,31.7033421148,8.377,-12.2835,14.8680362271,20.85,0.0,20.85,66.95
2021-08-05 15:30:00,30.2055,-1.7755,30.2576375565,6.1655,-11.2655,12.8423082232,24.04,9.49,25.8453419401,79.13,30.0055,-11.2655,32.0506087384,6.1655,-11.2655,12.8423082232,23.84,0.0,23.84,66.95
2021-08-05 16:00:00,32.026,-1.7875,32.0758449967,6.196,-12.4575,13.9132930053,25.83,10.67,27.947053512,79.01,31.826,-12.4575,34.1772377797,6.196,-12.4575,13.9132930053,25.63,0.0,25.63,66.82
2021-08-05 16:30:00,34.8065,-1.7415,34.8500396628,6.4865,-14.1315,15.5490827543,28.32,12.39,30.9117210779,78.82,34.5865,-14.1315,37.3620833801,6.4865,-14.1315,15.5490827543,28.1,0.0,28.1,66.64
2021-08-05 17:00:00,32.98,-1.8145,33.0298775391,4.17,-12.1345,12.8310167271,28.81,10.32,30.6025897597,78.75,32.76,-12.1345,34.9351354692,4.17,-12.1345,12.8310167271,28.59,0.0,28.59,66.58
2021-08-05 17:30:00,32.565,-1.7195,32.6103649972,7.045,-11.6395,13.6055130462,25.52,9.92,27.3802264417,78.35,32.355,-11.6395,34.3849383488,7.045,-11.6395,13.6055130462,25.31,0.0,25.31,66.24
2021-08-05 18:00:00,32.613,-1.7265000000000001,32.6586676282,9.613,-11.8765,15.279431313,23.0,10.15,25.1400576769,78.39,32.433,-11.8765,34.5391189993,9.613,-11.8765,15.279431313,22.82,0.0,22.82,66.24
2021-08-05 18:30:00,36.622,-1.6600000000000001,36.6596028893,10.172,-13.8,17.1437914126,26.45,12.14,29.1029568944,78.19,36.402,-13.8,38.9300090419,10.172,-13.8,17.1437914126,26.23,0.0,26.23,66.1
2021-08-05 19:00:00,39.3765,-1.5939999999999999,39.4087501483,10.7265,-13.894,17.552807133,28.65,12.3,31.1787187036,78.19,39.1865,-13.894,41.5767365031,10.7265,-13.894,17.552807133,28.46,0.0,28.46,66.1
2021-08-05 19:30:00,41.8595,-1.5075,41.8866362519,12.3395,-15.7375,19.9983040906,29.52,14.23,32.770768987,78.19,41.6095,-15.7375,44.4861708456,12.3395,-15.7375,19.9983040906,29.27,0.0,29.27,66.14
2021-08-05 20:00:00,42.4175,-1.728,42.452682957,10.1375,-15.868,18.8298255502,32.28,14.14,35.2411407307,78.54,42.1775,-15.868,45.0636763952,10.1375,-15.868,18.8298255502,32.04,0.0,32.04,66.41
2021-08-05 20:30:00,38.4665,-1.698,38.503958579,8.7065,-13.868,16.3745096491,29.76,12.17,32.1522394243,78.54,38.2465,-13.868,40.6831191804,8.7065,-13.868,16.3745096491,29.54,0.0,29.54,66.41
2021-08-05 21:00:00,43.5635,-1.501,43.5893511451,12.8735,-15.081,19.8283525097,30.69,13.58,33.560281584,78.24,43.3335,-15.081,45.8827721836,12.8735,-15.081,19.8283525097,30.46,0.0,30.46,66.15
2021-08-05 21:30:00,44.67,-1.433,44.6929791914,13.49,-16.203,21.0835791316,31.18,14.77,34.5013811318,78.24,44.43,-16.203,47.292304966,13.49,-16.203,21.0835791316,30.94,0.0,30.94,66.15
2021-08-05 22:00:00,42.652,-1.3505,42.6733752385,14.662,-15.6805,21.4674713054,27.99,14.33,31.4450155033,78.32,42.452,-15.6805,45.2553906651,14.662,-15.6805,21.4674713054,27.79,0.0,27.79,66.2
2021-08-05 22:30:00,40.9125,-1.3105,40.9334834396,16.5725,-16.0205,23.0500363666,24.34,14.71,28.4397556248,78.06,40.7425,-16.0205,43.7790786392,16.5725,-16.0205,23.0500363666,24.17,0.0,24.17,65.98
2021-08-05 23:00:00,40.207,-1.343,40.2294232869,15.447,-17.573,23.3970113049,24.76,16.23,29.6052444678,78.45,40.017,-17.573,43.7054987158,15.447,-17.573,23.3970113049,24.57,0.0,24.57,66.28
2021-08-05 23:30:00,36.882,-1.6525,36.919001615,12.992,-16.4925,20.9951094365,23.89,14.84,28.1239702034,78.72,36.722,-16.4925,40.2555317969,12.992,-16.4925,20.9951094365,23.73,0.0,23.73,66.5
2021-08-06 00:00:00,34.0585,-2.1285,34.1249459267,7.9285,-17.3385,19.0652745718,26.13,15.21,30.2344340116,78.83,33.8585,-17.3385,38.0397371771,7.9285,-17.3385,19.0652745718,25.93,0.0,25.93,66.59
2021-08-06 00:30:00,43.711,-2.141,43.7634025414,8.001,-17.821,19.5346881726,35.71,15.68,39.0008525548,78.81,43.461,-17.821,46.9728279115,8.001,-17.821,19.5346881726,35.46,0.0,35.46,66.58
2021-08-06 01:00:00,41.8,-2.152,41.855359322300004,6.67,-16.802,18.0775027036,35.13,14.65,38.0623094412,78.81,41.59,-16.802,44.8557165142,6.67,-16.802,18.0775027036,34.92,0.0,34.92,66.58
2021-08-06 01:30:00,44.6575,-2.118,44.7076976621,7.4275,-17.068,18.6140909058,37.23,14.95,40.1195139552,78.66,44.3875,-17.068,47.5559331761,7.4275,-17.068,18.6140909058,36.96,0.0,36.96,66.45
2021-08-06 02:00:00,44.0295,-2.11,44.0800291544,9.6295,-18.41,20.7763175334,34.4,16.3,38.0663893744,78.66,43.8095,-18.41,47.5205259888,9.6295,-18.41,20.7763175334,34.18,0.0,34.18,66.45
2021-08-06 02:30:00,42.7225,-1.8599999999999999,42.7629700354,11.4625,-18.9,22.1042734839,31.26,17.04,35.6026572042,78.88,42.4525,-18.9,46.469611105,11.4625,-18.9,22.1042734839,30.99,0.0,30.99,66.64
2021-08-06 03:00:00,45.886,-1.8145,45.9218619641,13.406,-19.5145,23.6756530269,32.48,17.7,36.9897337109,79.14,45.676,-19.5145,49.670038114,13.406,-19.5145,23.6756530269,32.27,0.0,32.27,66.85
2021-08-06 03:30:00,43.611,-1.843,43.6499252004,12.421,-19.003,22.7023181636,31.19,17.16,35.5989002639,79.23,43.381,-19.003,47.3605866729,12.421,-19.003,22.7023181636,30.96,0.0,30.96,66.93
2021-08-06 04:00:00,44.0615,-1.483,44.0864499733,15.2315,-18.403,23.8886793534,28.83,16.92,33.4283607136,79.29,43.8515,-18.403,47.5565396265,15.2315,-18.403,23.8886793534,28.62,0.0,28.62,66.98
2021-08-06 04:30:00,35.395,-0.8615,35.4054827287,20.585,-18.9515,27.9803784329,14.81,18.09,23.379140275,79.15,35.275,-18.9515,40.0435385206,20.585,-18.9515,27.9803784329,14.69,0.0,14.69,66.85
2021-08-06 05:00:00,35.462,-1.2095,35.4826201717,17.882,-18.1595,25.4859444449,17.58,16.95,24.420460683599998,79.43,35.322,-18.1595,39.7166353591,17.882,-18.1595,25.4859444449,17.44,0.0,17.44,67.06
2021-08-06 05:30:00,44.637,-0.968,44.6474948121,19.407,-18.478,26.7967933343,25.23,17.51,30.7107961473,79.38,44.447,-18.478,48.1349383816,19.407,-18.478,26.7967933343,25.04,0.0,25.04,67.06
2021-08-06 06:00:00,42.6105,-0.6895,42.6160781924,21.8105,-16.8695,27.5731380242,20.8,16.18,26.3520853065,79.32,42.4905,-16.8695,45.7167652016,21.8105,-16.8695,27.5731380242,20.68,0.0,20.68,66.99
2021-08-06 06:30:00,41.5655,-0.969,41.5767934219,20.2355,-17.409,26.6936086217,21.33,16.44,26.9303267711,79.14,41.3855,-17.409,44.8980276989,20.2355,-17.409,26.6936086217,21.15,0.0,21.15,66.83
2021-08-06 07:00:00,33.5405,-1.2125,33.5624089794,17.9005,-15.9925,24.003915441,15.64,14.78,21.5187824934,79.54,33.4305,-15.9925,37.0588503127,17.9005,-15.9925,24.003915441,15.53,0.0,15.53,67.18
2021-08-06 07:30:00,44.358,-0.8965000000000001,44.3670584584,20.008,-15.6065,25.3748479059,24.35,14.71,28.4483145371,79.54,44.188,-15.6065,46.8630151212,20.008,-15.6065,25.3748479059,24.18,0.0,24.18,67.18
2021-08-06 08:00:00,43.1545,-0.389,43.1562532114,22.8245,-12.839,26.1877399034,20.33,12.45,23.8392827073,79.04,42.9945,-12.839,44.8705577328,22.8245,-12.839,26.1877399034,20.17,0.0,20.17,66.8
2021-08-06 08:30:00,41.147,-0.35250000000000004,41.1485098789,22.387,-12.8825,25.8289871124,18.76,12.53,22.5596653344,78.07,41.007,-12.8825,42.9829367918,22.387,-12.8825,25.8289871124,18.62,0.0,18.62,66.0
2021-08-06 09:00:00,39.781,-0.41500000000000004,39.7831646051,21.561,-12.105,24.7266606318,18.22,11.69,21.6477366022,78.17,39.651,-12.105,41.4576027527,21.561,-12.105,24.7266606318,18.09,0.0,18.09,66.09
2021-08-06 09:30:00,41.7745,-0.2795,41.7754350127,21.9945,-10.9795,24.5826656508,19.78,10.7,22.4886282374,78.05,41.6445,-10.9795,43.0675492744,21.9945,-10.9795,24.5826656508,19.65,0.0,19.65,65.98
2021-08-06 10:00:00,33.5165,-0.34800000000000003,33.5183065839,21.6565,-10.028,23.8655562736,11.86,9.68,15.3088863083,78.23,33.4165,-10.028,34.8887267789,21.6565,-10.028,23.8655562736,11.76,0.0,11.76,66.14
2021-08-06 10:30:00,35.1255,-0.27,35.1265376923,21.7755,-10.44,24.1488302046,13.35,10.17,16.7824730001,78.38,35.0455,-10.44,36.5674810487,21.7755,-10.44,24.1488302046,13.27,0.0,13.27,66.26
2021-08-06 11:00:00,41.116,-0.112,41.1161525437,22.906,-12.042,25.878458223,18.21,11.93,21.769910427,78.09,40.966,-12.042,42.6992145127,22.906,-12.042,25.878458223,18.06,0.0,18.06,66.02
2021-08-06 11:30:00,32.1645,-0.14850000000000002,32.1648428024,22.5345,-12.1885,25.6195866965,9.63,12.04,15.4174738527,77.61,32.0645,-12.1885,34.3029399979,22.5345,-12.1885,25.6195866965,9.53,0.0,9.53,65.61
2021-08-06 12:00:00,33.2945,-0.19,33.2950421272,22.6445,-12.31,25.7742018354,10.65,12.12,16.134339156,77.9,33.2045,-12.31,35.4129202446,22.6445,-12.31,25.7742018354,10.56,0.0,10.56,65.85
2021-08-06 12:30:00,32.156,-0.05,32.156038873,23.186,-10.32,25.3789872926,8.97,10.27,13.6357544712,77.9,32.076,-10.32,33.6952841804,23.186,-10.32,25.3789872926,8.89,0.0,8.89,65.81
2021-08-06 13:00:00,39.8865,-0.2645,39.8873769819,22.3365,-11.2445,25.0071592249,17.55,10.98,20.7017607947,77.9,39.7665,-11.2445,41.3256978465,22.3365,-11.2445,25.0071592249,17.43,0.0,17.43,65.85
2021-08-06 13:30:00,42.158,-0.23450000000000001,42.1586521873,23.668,-12.5145,26.7728768393,18.49,12.28,22.1963623146,78.09,42.008,-12.5145,43.832462562,23.668,-12.5145,26.7728768393,18.34,0.0,18.34,66.04
2021-08-06 14:00:00,42.1815,-0.136,42.1817192425,25.8815,-13.926,29.3902282783,16.3,13.79,21.350740034,78.32,42.0815,-13.926,44.32590798,25.8815,-13.926,29.3902282783,16.2,0.0,16.2,66.24
2021-08-06 14:30:00,41.548,-0.0025,41.5480000752,27.748,-16.5125,32.2895363895,13.8,16.51,21.5179018494,78.45,41.408,-16.5125,44.5789762136,27.748,-16.5125,32.2895363895,13.66,0.0,13.66,66.33
2021-08-06 15:00:00,42.5535,0.0505,42.5535299652,28.4535,-18.3095,33.8354762417,14.1,18.36,23.1495053943,78.52,42.4335,-18.3095,46.215145921,28.4535,-18.3095,33.8354762417,13.98,0.0,13.98,66.38
2021-08-06 15:30:00,46.5895,-0.007,46.5895005259,28.2895,-17.597,33.3159154047,18.3,17.59,25.3830277942,78.68,46.4395,-17.597,49.6616710276,28.2895,-17.597,33.3159154047,18.15,0.0,18.15,66.51
2021-08-06 16:00:00,46.655,0.1845,46.6553648067,30.385,-18.0955,35.365171359,16.27,18.28,24.4718470901,78.45,46.485,-18.0955,49.8828862963,30.385,-18.0955,35.365171359,16.1,0.0,16.1,66.32
2021-08-06 16:30:00,44.482,0.21,44.4824957034,30.502,-18.65,35.7518461621,13.98,18.86,23.4763710995,78.39,44.352,-18.65,48.1136405191,30.502,-18.65,35.7518461621,13.85,0.0,13.85,66.27
2021-08-06 17:00:00,36.9845,0.11900000000000001,36.9846914446,30.8445,-16.651,35.0519468967,6.14,16.77,17.8586813623,78.58,36.8845,-16.651,40.468779834,30.8445,-16.651,35.0519468967,6.04,0.0,6.04,66.43
2021-08-06 17:30:00,40.056,0.312,40.0572150804,30.506,-15.508,34.2215443836,9.55,15.82,18.4790394772,78.44,39.946,-15.508,42.850682375,30.506,-15.508,34.2215443836,9.44,0.0,9.44,66.31
2021-08-06 18:00:00,35.499,0.1275,35.499228967,31.239,-14.3425,34.3741534768,4.26,14.47,15.0840478652,78.03,35.449,-14.3425,38.2405401014,31.239,-14.3425,34.3741534768,4.21,0.0,4.21,65.97
2021-08-06 18:30:00,43.5455,-0.0965,43.5456069254,29.6655,-14.6965,33.1063287379,13.88,14.6,20.1448355665,78.19,43.4155,-14.6965,45.8354966429,29.6655,-14.6965,33.1063287379,13.75,0.0,13.75,66.1
2021-08-06 19:00:00,45.2385,-0.058,45.2385371807,29.9985,-16.538,34.2551521125,15.24,16.48,22.4465587563,78.08,45.0985,-16.538,48.0351969523,29.9985,-16.538,34.2551521125,15.1,0.0,15.1,66.01
2021-08-06 19:30:00,45.269,-0.515,45.2719293382,27.049,-16.195,31.5265987065,18.22,15.68,24.0381114067,78.04,45.109,-16.195,47.928070126,27.049,-16.195,31.5265987065,18.06,0.0,18.06,66.01
2021-08-06 20:00:00,47.9775,-0.2335,47.9780682031,28.6375,-15.2235,32.4324121598,19.34,14.99,24.4690764027,78.12,47.8275,-15.2235,50.1918789098,28.6375,-15.2235,32.4324121598,19.19,0.0,19.19,66.01
2021-08-06 20:30:00,47.504,-0.8260000000000001,47.5111807052,25.314,-14.766,29.3058586634,22.19,13.94,26.2053372426,77.61,47.304,-14.766,49.5550519322,25.314,-14.766,29.3058586634,21.99,0.0,21.99,65.63
2021-08-06 21:00:00,42.685,-0.719,42.6910551053,25.495,-13.999,29.0855123042,17.19,13.28,21.7222121341,77.93,42.555,-13.999,44.7984377629,25.495,-13.999,29.0855123042,17.06,0.0,17.06,65.89
2021-08-06 21:30:00,42.695,-0.902,42.7045270317,23.635,-15.282,28.1452082778,19.06,14.38,23.8760968334,78.05,42.515,-15.282,45.1781445945,23.635,-15.282,28.1452082778,18.88,0.0,18.88,65.98
2021-08-06 22:00:00,42.5575,-1.3054999999999999,42.5775191445,21.0775,-16.5255,26.7834493018,21.48,15.22,26.3256300969,78.3,42.4075,-16.5255,45.5136046309,21.0775,-16.5255,26.7834493018,21.33,0.0,21.33,66.18
2021-08-06 22:30:00,45.0375,-1.256,45.0550101792,21.6675,-16.816,27.4273296595,23.37,15.56,28.0761553636,78.59,44.8375,-16.816,47.8871513274,21.6675,-16.816,27.4273296595,23.17,0.0,23.17,66.42
2021-08-06 23:00:00,46.232,-1.4955,46.2561816869,19.192,-17.9155,26.254485412,27.04,16.42,31.6350754701,78.4,46.042,-17.9155,49.4047660074,19.192,-17.9155,26.254485412,26.85,0.0,26.85,66.25
2021-08-06 23:30:00,47.258,-1.581,47.2844385078,19.068,-18.651,26.6729905522,28.19,17.07,32.9554396117,78.55,47.038,-18.651,50.6007237596,19.068,-18.651,26.6729905522,27.97,0.0,27.97,66.37
2021-08-07 00:00:00,45.7515,-1.5735000000000001,45.7785501573,19.3215,-18.5035,26.7525676244,26.43,16.93,31.3874146753,78.8,45.5415,-18.5035,49.1569703552,19.3215,-18.5035,26.7525676244,26.22,0.0,26.22,66.57
2021-08-07 00:30:00,45.7355,-1.787,45.7703979582,16.1555,-19.077,24.9986421481,29.58,17.29,34.2625232579,78.8,45.5355,-19.077,49.3701700346,16.1555,-19.077,24.9986421481,29.38,0.0,29.38,66.57
2021-08-07 01:00:00,47.1825,-1.9849999999999999,47.2242366931,16.3125,-19.035,25.0684838243,30.87,17.05,35.265555433,79.09,46.9425,-19.035,50.655004997,16.3125,-19.035,25.0684838243,30.63,0.0,30.63,66.81
2021-08-07 01:30:00,43.7955,-1.588,43.8242805332,17.1955,-17.178,24.3057380931,26.6,15.59,30.8319331214,79.2,43.5955,-17.178,46.8577774147,17.1955,-17.178,24.3057380931,26.4,0.0,26.4,66.89
2021-08-07 02:00:00,46.974,-1.7095,47.0050961732,16.884,-18.0795,24.7373760987,30.09,16.37,34.2547077057,78.78,46.744,-18.0795,50.1185580025,16.884,-18.0795,24.7373760987,29.86,0.0,29.86,66.53
2021-08-07 02:30:00,48.4945,-1.701,48.524323089,17.4645,-18.641,25.5439942305,31.03,16.94,35.3528570274,78.93,48.3045,-18.641,51.7765545517,17.4645,-18.641,25.5439942305,30.84,0.0,30.84,66.66
2021-08-07 03:00:00,47.164,-2.1365,47.212366264,12.224,-17.7265,21.5326491229,34.94,15.59,38.260314949,78.85,46.894,-17.7265,50.1325845957,12.224,-17.7265,21.5326491229,34.67,0.0,34.67,66.6
2021-08-07 03:30:00,38.8455,-2.0215,38.8980633515,13.4555,-17.3315,21.941544442,25.39,15.31,29.6487470224,78.98,38.6555,-17.3315,42.3630566945,13.4555,-17.3315,21.941544442,25.2,0.0,25.2,66.71
2021-08-07 04:00:00,38.78,-2.0445,38.8338561084,12.65,-17.4145,21.524109975800002,26.13,15.37,30.3152403916,79.28,38.58,-17.4145,42.3282554596,12.65,-17.4145,21.524109975800002,25.93,0.0,25.93,66.95
2021-08-07 04:30:00,39.3095,-2.011,39.3609058744,12.6195,-17.881,21.8856560617,26.69,15.87,31.0517793371,79.18,39.1495,-17.881,43.0396736889,12.6195,-17.881,21.8856560617,26.53,0.0,26.53,66.86
2021-08-07 05:00:00,37.441,-2.0815,37.4988149579,10.651,-17.3715,20.3767714138,26.79,15.29,30.8462023594,79.18,37.211,-17.3715,41.0661360886,10.651,-17.3715,20.3767714138,26.56,0.0,26.56,66.86
2021-08-07 05:30:00,36.6815,-2.019,36.7370222426,10.6615,-17.009,20.0742039257,26.02,14.99,30.0289943222,79.34,36.4815,-17.009,40.2517816158,10.6615,-17.009,20.0742039257,25.82,0.0,25.82,66.99
2021-08-07 06:00:00,42.398,-2.117,42.4508196976,11.098,-17.787,20.9652801794,31.3,15.67,35.0034126908,79.41,42.178,-17.787,45.7751139048,11.098,-17.787,20.9652801794,31.08,0.0,31.08,67.05
2021-08-07 06:30:00,40.2,-2.2245,40.2615002235,10.41,-17.0845,20.0062050437,29.79,14.86,33.2905947679,79.2,39.96,-17.0845,43.4589661664,10.41,-17.0845,20.0062050437,29.55,0.0,29.55,66.88
2021-08-07 07:00:00,40.306,-2.1005,40.3606954381,10.916,-17.6305,20.7362867035,29.39,15.53,33.2408333229,79.14,40.096,-17.6305,43.800955997,10.916,-17.6305,20.7362867035,29.18,0.0,29.18,66.83
2021-08-07 07:30:00,43.058,-2.231,43.1157595897,8.738,-17.481,19.5432342513,34.32,15.25,37.5556240795,79.21,42.808,-17.481,46.2397039891,8.738,-17.481,19.5432342513,34.07,0.0,34.07,66.91
2021-08-07 08:00:00,39.1215,-2.2175,39.1842961976,9.1315,-16.5875,18.9348738707,29.99,14.37,33.2550296948,79.09,38.8915,-16.5875,42.2811296975,9.1315,-16.5875,18.9348738707,29.76,0.0,29.76,66.82
2021-08-07 08:30:00,45.518,-2.143,45.5684185923,7.578,-16.073,17.7698456099,37.94,13.93,40.4164384873,79.17,45.248,-16.073,48.0179428235,7.578,-16.073,17.7698456099,37.67,0.0,37.67,66.87
2021-08-07 09:00:00,45.5675,-2.0995,45.6158410697,8.3775,-14.0995,16.4005611642,37.19,12.0,39.0780769742,78.81,45.3175,-14.0995,47.4602118253,8.3775,-14.0995,16.4005611642,36.94,0.0,36.94,66.59
2021-08-07 09:30:00,44.7395,-1.9885000000000002,44.7836688146,7.4695,-13.6885,15.5938597692,37.27,11.7,39.0633191114,78.48,44.4595,-13.6885,46.5190517154,7.4695,-13.6885,15.5938597692,36.99,0.0,36.99,66.32
2021-08-07 10:00:00,45.3525,-1.8599999999999999,45.3906252022,6.7725,-13.39,15.005294274,38.58,11.53,40.2660812595,78.59,45.0525,-13.39,47.0002112362,6.7725,-13.39,15.005294274,38.28,0.0,38.28,66.4
2021-08-07 10:30:00,41.2175,-1.782,41.2560035661,4.6275,-12.282,13.1248344847,36.59,10.5,38.0667584646,78.37,40.9875,-12.282,42.788113773,4.6275,-12.282,13.1248344847,36.36,0.0,36.36,66.22
2021-08-07 11:00:00,41.6575,-1.7125,41.69268476,2.0175,-10.8625,11.0482673981,39.64,9.15,40.6823315458,78.49,41.3675,-10.8625,42.7698955166,2.0175,-10.8625,11.0482673981,39.35,0.0,39.35,66.32
2021-08-07 11:30:00,47.913,-1.643,47.9411620427,0.9530000000000001,-12.933,12.9680645433,46.96,11.29,48.2980920948,78.34,47.593,-12.933,49.3189227174,0.9530000000000001,-12.933,12.9680645433,46.64,0.0,46.64,66.2
2021-08-07 12:00:00,49.747,-1.671,49.7750565042,1.767,-14.651,14.7571707993,47.98,12.98,49.7047361928,78.17,49.407,-14.651,51.5335177336,1.767,-14.651,14.7571707993,47.64,0.0,47.64,66.07
2021-08-07 12:30:00,48.245,-1.649,48.2731729432,4.675,-14.639,15.3673662675,43.57,12.99,45.465206477,77.93,47.905,-14.639,50.0918091708,4.675,-14.639,15.3673662675,43.23,0.0,43.23,65.87
2021-08-07 13:00:00,48.423,-1.5655000000000001,48.4482994464,7.953,-15.1355,17.0977650367,40.47,13.57,42.6844913288,77.93,48.123,-15.1355,50.4470662105,7.953,-15.1355,17.0977650367,40.17,0.0,40.17,65.87
2021-08-07 13:30:00,44.2245,-1.57,44.252359262,9.8645,-14.67,17.6781577165,34.36,13.1,36.7725386668,77.97,43.9745,-14.67,46.3569363769,9.8645,-14.67,17.6781577165,34.11,0.0,34.11,65.9
2021-08-07 14:00:00,35.171,-1.7185000000000001,35.2129590243,7.771,-13.7485,15.79271013,27.4,12.03,29.924586881,77.9,34.951,-13.7485,37.5578707231,7.771,-13.7485,15.79271013,27.18,0.0,27.18,65.84
2021-08-07 14:30:00,39.894,-1.702,39.930289756,9.264,-14.182,16.9396227821,30.63,12.48,33.0748741494,78.33,39.664,-14.182,42.1231767558,9.264,-14.182,16.9396227821,30.4,0.0,30.4,66.19
2021-08-07 15:00:00,43.3035,-1.5645,43.3317524744,12.6935,-16.6445,20.9323749847,30.61,15.08,34.1229907833,78.09,43.0535,-16.6445,46.1588912616,12.6935,-16.6445,20.9323749847,30.36,0.0,30.36,66.0
2021-08-07 15:30:00,42.756,-1.375,42.7781037565,16.426,-17.045,23.6716180478,26.33,15.67,30.6401338117,78.55,42.536,-17.045,45.8240474096,16.426,-17.045,23.6716180478,26.11,0.0,26.11,66.39
2021-08-07 16:00:00,41.3995,-1.0355,41.4124481346,20.2595,-17.6155,26.8468467515,21.14,16.58,26.86626137,78.41,41.2195,-17.6155,44.8258075276,20.2595,-17.6155,26.8468467515,20.96,0.0,20.96,66.27
2021-08-07 16:30:00,40.1745,-0.984,40.1865488223,20.7445,-17.584,27.1943254421,19.43,16.6,25.5555258212,78.47,39.9945,-17.584,43.6893246257,20.7445,-17.584,27.1943254421,19.25,0.0,19.25,66.31
2021-08-07 17:00:00,38.5845,-1.057,38.5989752357,20.2945,-15.487,25.5286877698,18.29,14.43,23.2969740524,78.35,38.4245,-15.487,41.4281229269,20.2945,-15.487,25.5286877698,18.13,0.0,18.13,66.2
2021-08-07 17:30:00,40.3145,-0.7155,40.3208488316,23.2745,-14.4455,27.3929702752,17.04,13.73,21.8832013197,78.48,40.1945,-14.4455,42.7114773861,23.2745,-14.4455,27.3929702752,16.92,0.0,16.92,66.32
2021-08-07 18:00:00,42.564,-0.9975,42.5756867502,23.654,-16.8075,29.0173012572,18.91,15.81,24.6484117135,78.48,42.374,-16.8075,45.585611022,23.654,-16.8075,29.0173012572,18.72,0.0,18.72,66.32
2021-08-07 18:30:00,45.056,-0.634,45.060460406,25.156,-16.234,29.9393903078,19.9,15.6,25.2857667473,78.28,44.906,-16.234,47.7503046273,25.156,-16.234,29.9393903078,19.75,0.0,19.75,66.14
2021-08-07 19:00:00,42.54,-0.539,42.5434145433,24.74,-14.099,28.475417486,17.8,13.56,22.3766306668,78.05,42.37,-14.099,44.6542125784,24.74,-14.099,28.475417486,17.63,0.0,17.63,65.95
2021-08-07 19:30:00,41.246,-0.5155000000000001,41.2492212805,25.796,-13.1455,28.9523364558,15.45,12.63,19.9554353498,78.21,41.116,-13.1455,43.1663019756,25.796,-13.1455,28.9523364558,15.32,0.0,15.32,66.08
2021-08-07 20:00:00,40.961,-0.3685,40.9626575462,26.761,-14.6285,30.4982644301,14.2,14.26,20.1243037147,78.28,40.851,-14.6285,43.3912112443,26.761,-14.6285,30.4982644301,14.09,0.0,14.09,66.13
2021-08-07 20:30:00,28.139,-0.9305,28.154380676,22.449,-12.8405,25.8618646128,5.69,11.91,13.1994015016,78.22,28.019,-12.8405,30.8211421146,22.449,-12.8405,25.8618646128,5.57,0.0,5.57,66.08
2021-08-07 21:00:00,26.478,-0.5405,26.4835160855,25.488,-12.6205,28.4414339345,0.99,12.08,12.1204991646,78.6,26.408,-12.6205,29.2687458606,25.488,-12.6205,28.4414339345,0.92,0.0,0.92,66.39
2021-08-07 21:30:00,25.228,-0.35650000000000004,25.2305187471,25.328,-10.6965,27.4940483787,-0.1,10.34,10.3404835477,78.6,25.208,-10.6965,27.3835420691,25.328,-10.6965,27.4940483787,-0.12,0.0,0.12,66.39
2021-08-07 22:00:00,36.713,-0.1945,36.7135152124,26.483,-13.0445,29.5213188941,10.23,12.85,16.4248409429,78.6,36.583,-13.0445,38.8390894493,26.483,-13.0445,29.5213188941,10.1,0.0,10.1,66.39
2021-08-07 22:30:00,37.563,-0.31,37.5642791625,26.103,-13.8,29.5263714161,11.46,13.49,17.7006129837,78.17,37.443,-13.8,39.9051155743,26.103,-13.8,29.5263714161,11.34,0.0,11.34,66.05
2021-08-07 23:00:00,33.9015,-0.328,33.9030866773,27.4815,-15.318,31.4622625736,6.42,14.99,16.3069463726,78.17,33.8115,-15.318,37.1195185347,27.4815,-15.318,31.4622625736,6.33,0.0,6.33,66.05
2021-08-07 23:30:00,32.074,-0.5195000000000001,32.078206874,26.974,-16.2095,31.4697404859,5.1,15.69,16.4980635227,78.57,31.994,-16.2095,35.8659159405,26.974,-16.2095,31.4697404859,5.02,0.0,5.02,66.38
2021-08-08 00:00:00,31.313,-0.7675000000000001,31.3224045254,24.983,-16.9375,30.1832601826,6.33,16.17,17.3648437943,79.38,31.233,-16.9375,35.5299760097,24.983,-16.9375,30.1832601826,6.25,0.0,6.25,67.04
2021-08-08 00:30:00,42.457,-0.29450000000000004,42.458021377,28.437,-17.3445,33.3090775803,14.02,17.05,22.0740322551,79.73,42.337,-17.3445,45.7520846438,28.437,-17.3445,33.3090775803,13.9,0.0,13.9,67.33
2021-08-08 01:00:00,36.713,-0.545,36.7170450064,28.473,-16.275,32.7961484629,8.24,15.73,17.7575476911,78.88,36.623,-16.275,40.0764239173,28.473,-16.275,32.7961484629,8.15,0.0,8.15,66.63
2021-08-08 01:30:00,31.789,0.8905000000000001,31.8014702687,19.699,-15.2795,24.9301769197,12.09,16.17,20.1900222882,78.93,31.699,-15.2795,35.1893410176,19.699,-15.2795,24.9301769197,12.0,0.0,12.0,66.63
2021-08-08 02:00:00,35.169,0.6165,35.1744030973,19.589,-15.1035,24.7354933901,15.58,15.72,22.1326636445,78.89,34.999,-15.1035,38.1188367248,19.589,-15.1035,24.7354933901,15.41,0.0,15.41,66.63
2021-08-08 02:30:00,31.5045,0.865,31.5163726537,19.5745,-14.515,24.3689613084,11.93,15.38,19.4645652405,78.98,31.3945,-14.515,34.5875679291,19.5745,-14.515,24.3689613084,11.82,0.0,11.82,66.71
2021-08-08 03:00:00,33.1525,0.782,33.1617216117,20.5125,-14.528,25.1361381332,12.64,15.31,19.8536067252,78.98,33.0525,-14.528,36.1044393427,20.5125,-14.528,25.1361381332,12.54,0.0,12.54,66.71
2021-08-08 03:30:00,28.4045,0.5245000000000001,28.4093421342,18.9445,-14.0355,23.5773056243,9.46,14.56,17.3633291739,78.98,28.2845,-14.0355,31.5754366636,18.9445,-14.0355,23.5773056243,9.34,0.0,9.34,66.71
2021-08-08 04:00:00,25.5685,1.2905,25.6010465118,21.5085,-14.1895,25.7673724407,4.06,15.48,16.0035621035,79.07,25.4885,-14.1895,29.1719992887,21.5085,-14.1895,25.7673724407,3.98,0.0,3.98,66.79
2021-08-08 04:30:00,29.763,1.549,29.8032811952,22.343,-14.931000000000001,26.8727447426,7.42,16.48,18.0733726792,78.97,29.663,-14.931000000000001,33.2088592096,22.343,-14.931000000000001,26.8727447426,7.32,0.0,7.32,66.7
2021-08-08 05:00:00,34.853,0.912,34.8649301304,21.283,-16.098,26.6854209823,13.57,17.01,21.759710476,79.09,34.733,-16.098,38.2822007335,21.283,-16.098,26.6854209823,13.45,0.0,13.45,66.8
2021-08-08 05:30:00,30.5565,0.588,30.5621569306,20.3265,-15.122,25.3345907062,10.23,15.71,18.7471864556,79.09,30.4565,-15.122,34.0040185309,20.3265,-15.122,25.3345907062,10.13,0.0,10.13,66.8
2021-08-08 06:00:00,38.845,0.211,38.8455730554,19.415,-16.319,25.3624128584,19.43,16.53,25.5101117206,79.15,38.685,-16.319,41.9861761298,19.415,-16.319,25.3624128584,19.27,0.0,19.27,66.86
2021-08-08 06:30:00,32.942,0.4005,32.9444344958,18.972,-14.5195,23.8904303906,13.97,14.92,20.4393566435,79.04,32.822,-14.5195,35.8901039877,18.972,-14.5195,23.8904303906,13.85,0.0,13.85,66.76
2021-08-08 07:00:00,32.7945,0.9765,32.8090350742,20.8045,-13.9335,25.0393618629,11.99,14.91,19.1329088222,79.12,32.7145,-13.9335,35.5581345475,20.8045,-13.9335,25.0393618629,11.91,0.0,11.91,66.84
2021-08-08 07:30:00,36.2355,0.754,36.2433438889,20.3755,-15.146,25.3882318457,15.86,15.9,22.4577291817,79.12,36.0855,-15.146,39.1352095465,20.3755,-15.146,25.3882318457,15.71,0.0,15.71,66.84
2021-08-08 08:00:00,37.6185,0.667,37.6244127031,18.6085,-14.863,23.8156469837,19.01,15.53,24.5471179571,79.12,37.4785,-14.863,40.3180695377,18.6085,-14.863,23.8156469837,18.87,0.0,18.87,66.84
2021-08-08 08:30:00,28.26,0.384,28.2626087968,16.46,-13.046,21.0030882491,11.8,13.43,17.8774970284,79.39,28.15,-13.046,31.0261279569,16.46,-13.046,21.0030882491,11.69,0.0,11.69,67.06
2021-08-08 09:00:00,31.7145,-0.1005,31.7146592367,15.6045,-13.2305,20.4584102633,16.11,13.13,20.7829016261,79.39,31.5945,-13.2305,34.2528620775,15.6045,-13.2305,20.4584102633,15.99,0.0,15.99,67.06
2021-08-08 09:30:00,34.1915,0.096,34.1916347701,16.4415,-13.474,21.2572716558,17.75,13.57,22.342949671,79.39,34.0715,-13.474,36.6389927297,16.4415,-13.474,21.2572716558,17.63,0.0,17.63,67.06
2021-08-08 10:00:00,34.015,-0.3955,34.0172992057,14.945,-13.3155,20.0163824217,19.07,12.92,23.0345675019,79.47,33.865,-13.3155,36.3887450354,14.945,-13.3155,20.0163824217,18.92,0.0,18.92,67.11
2021-08-08 10:30:00,34.772,-0.2175,34.7726802282,15.592,-12.6575,20.0828974565,19.18,12.44,22.8610148506,79.47,34.652,-12.6575,36.8913731142,15.592,-12.6575,20.0828974565,19.06,0.0,19.06,67.11
2021-08-08 11:00:00,39.2555,-0.509,39.2587997938,13.4955,-14.329,19.6837181765,25.76,13.82,29.2330292649,79.19,39.0855,-14.329,41.6292751708,13.4955,-14.329,19.6837181765,25.59,0.0,25.59,66.88
2021-08-08 11:30:00,41.234,-0.6595000000000001,41.2392737115,12.574,-13.6095,18.5290033798,28.66,12.95,31.4499300476,78.83,41.024,-13.6095,43.2225296142,12.574,-13.6095,18.5290033798,28.45,0.0,28.45,66.58
2021-08-08 12:00:00,40.566,-1.001,40.5783483769,11.326,-12.301,16.721030979,29.24,11.3,31.3475294082,78.74,40.386,-12.301,42.2178113715,11.326,-12.301,16.721030979,29.06,0.0,29.06,66.52
2021-08-08 12:30:00,36.7935,-0.9555,36.8059047233,11.7135,-12.0655,16.8161342912,25.08,11.11,27.4306124613,79.08,36.6035,-12.0655,38.5407901126,11.7135,-12.0655,16.8161342912,24.89,0.0,24.89,66.81
2021-08-08 13:00:00,36.416,-1.078,36.4319521849,9.126,-11.778,14.899837583,27.29,10.7,29.3126952019,79.34,36.236,-11.778,38.1020862946,9.126,-11.778,14.899837583,27.11,0.0,27.11,67.01
2021-08-08 13:30:00,38.044,-1.0625,38.0588339581,9.754,-12.1925,15.614018453,28.29,11.13,30.4006743346,79.45,37.854,-12.1925,39.7691132947,9.754,-12.1925,15.614018453,28.1,0.0,28.1,67.1
2021-08-08 14:00:00,39.078,-0.9385,39.0892679165,11.348,-12.6085,16.9632360194,27.73,11.67,30.0855746164,79.45,38.898,-12.6085,40.8904472493,11.348,-12.6085,16.9632360194,27.55,0.0,27.55,67.1
2021-08-08 14:30:00,40.8375,-0.758,40.8445341539,14.1375,-14.818,20.4802839397,26.7,14.06,30.1757120877,79.23,40.6375,-14.818,43.2548208903,14.1375,-14.818,20.4802839397,26.5,0.0,26.5,66.93
2021-08-08 15:00:00,43.5715,-0.3125,43.5726206292,16.7815,-15.1225,22.5900143537,26.79,14.81,30.6111123614,79.23,43.4015,-15.1225,45.9606375989,16.7815,-15.1225,22.5900143537,26.62,0.0,26.62,66.93
2021-08-08 15:30:00,45.016,-0.2775,45.0168553128,18.216,-15.1375,23.6847326827,26.8,14.86,30.6440793629,79.03,44.836,-15.1375,47.3224133181,18.216,-15.1375,23.6847326827,26.62,0.0,26.62,66.77
2021-08-08 16:00:00,46.688,-0.1865,46.6883724952,17.058,-15.6165,23.1268336841,29.63,15.43,33.4069124584,79.03,46.508,-15.6165,49.059852591,17.058,-15.6165,23.1268336841,29.45,0.0,29.45,66.77
2021-08-08 16:30:00,40.7475,0.214,40.7480619447,18.4775,-15.326,24.0063383766,22.27,15.54,27.1559293709,79.18,40.5775,-15.326,43.3753361053,18.4775,-15.326,24.0063383766,22.1,0.0,22.1,66.9
2021-08-08 17:00:00,42.241,0.23600000000000002,42.2416592596,18.851,-15.964,24.7024188492,23.39,16.2,28.452277589,79.18,42.051,-15.964,44.9792829756,18.851,-15.964,24.7024188492,23.2,0.0,23.2,66.9
2021-08-08 17:30:00,40.152,0.1595,40.152316798,17.982,-13.8405,22.6916672867,22.17,14.0,26.22039092,79.28,39.982,-13.8405,42.3098069512,17.982,-13.8405,22.6916672867,22.0,0.0,22.0,66.99
2021-08-08 18:00:00,39.714,-0.3915,39.7159296536,16.324,-12.4315,20.518654153,23.39,12.04,26.30691354,79.06,39.544,-12.4315,41.4520220044,16.324,-12.4315,20.518654153,23.22,0.0,23.22,66.82
2021-08-08 18:30:00,40.6615,-0.5700000000000001,40.6654949835,14.9415,-12.95,19.7724789101,25.72,12.38,28.5444005017,78.84,40.4915,-12.95,42.5119285878,14.9415,-12.95,19.7724789101,25.55,0.0,25.55,66.64
2021-08-08 19:00:00,45.957,-0.3025,45.957995553,15.657,-12.8225,20.2375432118,30.3,12.52,32.784758654,78.84,45.737,-12.8225,47.5004176324,15.657,-12.8225,20.2375432118,30.08,0.0,30.08,66.64
2021-08-08 19:30:00,42.1055,-1.069,42.1190680245,9.3755,-12.429,15.5685593826,32.73,11.36,34.6453820877,78.63,41.8755,-12.429,43.6810890575,9.3755,-12.429,15.5685593826,32.5,0.0,32.5,66.45
2021-08-08 20:00:00,42.028,-0.3135,42.029169231,13.598,-13.3335,19.0443646849,28.43,13.02,31.2695586793,78.98,41.818,-13.3335,43.8922242117,13.598,-13.3335,19.0443646849,28.22,0.0,28.22,66.74
2021-08-08 20:30:00,44.2655,-0.9465,44.2756180363,10.9055,-13.5365,17.3829445866,33.36,12.59,35.6566641738,78.85,44.0055,-13.5365,46.0404263936,10.9055,-13.5365,17.3829445866,33.1,0.0,33.1,66.63
2021-08-08 21:00:00,44.247,-1.0765,44.2600933263,9.627,-12.3065,15.6246302756,34.62,11.23,36.3958417955,78.91,44.027,-12.3065,45.7146220727,9.627,-12.3065,15.6246302756,34.4,0.0,34.4,66.68
2021-08-08 21:30:00,40.9435,-1.103,40.9583544744,9.8735,-11.443,15.1138430338,31.07,10.34,32.7453889884,78.74,40.7035,-11.443,42.281404438,9.8735,-11.443,15.1138430338,30.83,0.0,30.83,66.55
2021-08-08 22:00:00,43.9395,-1.043,43.9518771982,11.1195,-11.693,16.1359700437,32.82,10.65,34.5047083744,78.98,43.7195,-11.693,45.2561700683,11.1195,-11.693,16.1359700437,32.6,0.0,32.6,66.75
2021-08-08 22:30:00,46.036,-1.4344999999999999,46.0583443716,7.126,-11.5545,13.5752107258,38.91,10.12,40.2045084537,78.98,45.776,-11.5545,47.2117426733,7.126,-11.5545,13.5752107258,38.65,0.0,38.65,66.75
2021-08-08 23:00:00,43.8145,-1.2555,43.8324844208,9.6445,-12.9855,16.1752771383,34.17,11.73,36.1272999268,78.88,43.5645,-12.9855,45.4586501174,9.6445,-12.9855,16.1752771383,33.92,0.0,33.92,66.66
2021-08-08 23:30:00,42.888,-1.6055000000000001,42.9180401958,4.828,-14.7455,15.5157775909,38.06,13.14,40.2644160519,79.35,42.618,-14.7455,45.0968257669,4.828,-14.7455,15.5157775909,37.79,0.0,37.79,67.05
2021-08-09 00:00:00,39.3235,-1.545,39.353839422,7.9435,-14.905,16.8895890196,31.38,13.36,34.1056300338,79.74,39.1035,-14.905,41.8478522418,7.9435,-14.905,16.8895890196,31.16,0.0,31.16,67.37
2021-08-09 00:30:00,45.816,-1.5655000000000001,45.8427382063,6.686,-15.4455,16.8305099819,39.13,13.88,41.5188065821,79.42,45.556,-15.4455,48.1031454923,6.686,-15.4455,16.8305099819,38.87,0.0,38.87,67.08
2021-08-09 01:00:00,48.2315,-1.5899999999999999,48.2577008596,4.1315,-16.57,17.0773004966,44.1,14.98,46.5747828766,79.22,47.9515,-16.57,50.7337289409,4.1315,-16.57,17.0773004966,43.82,0.0,43.82,66.92
2021-08-09 01:30:00,43.802,-1.5979999999999999,43.8311397068,2.792,-15.848,16.0920591597,41.01,14.25,43.4152346533,79.17,43.482,-15.848,46.2800543215,2.792,-15.848,16.0920591597,40.69,0.0,40.69,66.88
2021-08-09 02:00:00,46.0875,-1.5795,46.1145581839,2.6775,-15.9795,16.2022660915,43.41,14.4,45.7360700104,79.26,45.8275,-15.9795,48.5335366164,2.6775,-15.9795,16.2022660915,43.15,0.0,43.15,66.96
2021-08-09 02:30:00,48.783,-1.933,48.8212820192,1.553,-16.083,16.1578061011,47.23,14.15,49.3041113904,79.21,48.443,-16.083,51.0429930353,1.553,-16.083,16.1578061011,46.89,0.0,46.89,66.92
2021-08-09 03:00:00,46.07,-2.3529999999999998,46.1300499566,0.15,-14.863,14.8637568939,45.92,12.51,47.593555236,79.32,45.75,-14.863,48.1037552484,0.15,-14.863,14.8637568939,45.6,0.0,45.6,67.01
2021-08-09 03:30:00,46.3985,-2.1935000000000002,46.4503201765,0.0385,-14.7835,14.7835501318,46.36,12.59,48.0391267614,79.23,46.0985,-14.7835,48.410986093,0.0385,-14.7835,14.7835501318,46.06,0.0,46.06,66.94
2021-08-09 04:00:00,46.086,-2.43,46.1500194583,0.126,-15.01,15.0105288381,45.96,12.58,47.6505823679,79.23,45.766,-15.01,48.1645809283,0.126,-15.01,15.0105288381,45.64,0.0,45.64,66.94
2021-08-09 04:30:00,37.835,-2.5145,37.918464305,1.325,-14.5145,14.574852838,36.51,12.0,38.4314987998,79.35,37.585,-14.5145,40.2902337453,1.325,-14.5145,14.574852838,36.26,0.0,36.26,67.03
2021-08-09 05:00:00,40.143,-2.4415,40.2171775644,0.663,-13.5715,13.5876849113,39.48,11.13,41.018865172,79.48,39.873,-13.5715,42.1193748915,0.663,-13.5715,13.5876849113,39.21,0.0,39.21,67.14
2021-08-09 05:30:00,39.6055,-2.334,39.6742131144,0.2655,-12.964,12.9667184071,39.34,10.63,40.7508588867,79.42,39.3655,-12.964,41.445239609,0.2655,-12.964,12.9667184071,39.1,0.0,39.1,67.09
2021-08-09 06:00:00,43.777,-2.026,43.8238565738,0.557,-14.896,14.9064101983,43.22,12.87,45.0955130806,79.42,43.457,-14.896,45.9391082304,0.557,-14.896,14.9064101983,42.9,0.0,42.9,67.09
2021-08-09 06:30:00,42.442,-1.7545000000000002,42.4782489546,2.5220000000000002,-15.1445,15.353057163,39.92,13.39,42.105801263,79.1,42.152,-15.1445,44.7900321975,2.5220000000000002,-15.1445,15.353057163,39.63,0.0,39.63,66.84
2021-08-09 07:00:00,44.715,-1.8145,44.7518003576,2.635,-14.0945,14.3386943356,42.08,12.28,43.8352004672,79.06,44.445,-14.0945,46.6263118341,2.635,-14.0945,14.3386943356,41.81,0.0,41.81,66.84
2021-08-09 07:30:00,46.104,-1.7755,46.1381752592,1.3940000000000001,-13.7055,13.7762101556,44.71,11.93,46.2742801133,79.24,45.804,-13.7055,47.8105338419,1.3940000000000001,-13.7055,13.7762101556,44.41,0.0,44.41,66.99
2021-08-09 08:00:00,48.248,-1.7185000000000001,48.2785951147,1.6179999999999999,-12.6085,12.7118919225,46.63,10.89,47.8847470496,78.86,47.918,-12.6085,49.5490564618,1.6179999999999999,-12.6085,12.7118919225,46.3,0.0,46.3,66.67
2021-08-09 08:30:00,35.356,-1.5554999999999999,35.3902008507,2.466,-12.0755,12.3247254026,32.89,10.52,34.5314711531,78.46,35.096,-12.0755,37.1153191587,2.466,-12.0755,12.3247254026,32.63,0.0,32.63,66.35
2021-08-09 09:00:00,33.042,-1.6285,33.0821065872,2.782,-12.9285,13.2244333054,30.26,11.3,32.3010464227,78.46,32.832,-12.9285,35.2857809358,2.782,-12.9285,13.2244333054,30.05,0.0,30.05,66.35
2021-08-09 09:30:00,46.487,-1.488,46.510808561,2.257,-13.808,13.9912441548,44.23,12.32,45.9137811556,78.77,46.177,-13.808,48.1972633352,2.257,-13.808,13.9912441548,43.92,0.0,43.92,66.59
2021-08-09 10:00:00,47.1895,-1.496,47.2132071168,2.9495,-13.466,13.7852350814,44.24,11.97,45.8307593217,78.54,46.8895,-13.466,48.7848169644,2.9495,-13.466,13.7852350814,43.94,0.0,43.94,66.42
2021-08-09 10:30:00,47.251,-1.192,47.2660328883,3.311,-12.942,13.3588204943,43.94,11.75,45.483910342,78.4,46.951,-12.942,48.7020714652,3.311,-12.942,13.3588204943,43.64,0.0,43.64,66.31
2021-08-09 11:00:00,44.7935,-1.1385,44.8079660831,2.3735,-12.4785,12.702222817300001,42.42,11.34,43.90958893,78.14,44.5235,-12.4785,46.2391069821,2.3735,-12.4785,12.702222817300001,42.15,0.0,42.15,66.09
2021-08-09 11:30:00,48.1315,-1.1045,48.1441711166,3.2015000000000002,-13.1345,13.5190492454,44.93,12.03,46.5126412924,78.07,47.8015,-13.1345,49.573163027,3.2015000000000002,-13.1345,13.5190492454,44.6,0.0,44.6,66.05
2021-08-09 12:00:00,42.459,-0.974,42.4701702022,6.209,-12.424,13.8891128946,36.25,11.45,38.0153258568,77.93,42.189,-12.424,43.9803080594,6.209,-12.424,13.8891128946,35.98,0.0,35.98,65.94
2021-08-09 12:30:00,43.0585,-0.9685,43.0693906911,5.7385,-11.0785,12.4765197271,37.32,10.11,38.665158735,78.0,42.7985,-11.0785,44.2091027335,5.7385,-11.0785,12.4765197271,37.06,0.0,37.06,66.01
2021-08-09 13:00:00,45.4815,-1.183,45.4968826542,4.9515,-10.483,11.5935603354,40.53,9.3,41.5833007348,78.16,45.2015,-10.483,46.4011733823,4.9515,-10.483,11.5935603354,40.25,0.0,40.25,66.14
2021-08-09 13:30:00,47.866,-1.1125,47.8789265988,4.986,-12.5625,13.5157908481,42.88,11.45,44.3823940319,77.95,47.586,-12.5625,49.2162961045,4.986,-12.5625,13.5157908481,42.6,0.0,42.6,65.97
2021-08-09 14:00:00,36.6565,-1.2505,36.6778235791,4.7265,-12.0305,12.9256617819,31.93,10.78,33.7006424271,78.14,36.4065,-12.0305,38.3427460219,4.7265,-12.0305,12.9256617819,31.68,0.0,31.68,66.12
2021-08-09 14:30:00,33.743,-1.16,33.7629330628,6.463,-12.0,13.6297604161,27.28,10.84,29.354795179,78.34,33.523,-12.0,35.6060602847,6.463,-12.0,13.6297604161,27.06,0.0,27.06,66.28
2021-08-09 15:00:00,32.747,-1.0215,32.762928307,7.937,-12.3615,14.6902229816,24.81,11.34,27.2787774653,78.34,32.557,-12.3615,34.8247746762,7.937,-12.3615,14.6902229816,24.62,0.0,24.62,66.28
2021-08-09 15:30:00,36.9735,-1.048,36.9883496016,7.5335,-13.168,15.1706903683,29.44,12.12,31.8372109331,78.29,36.7635,-13.168,39.0506229944,7.5335,-13.168,15.1706903683,29.23,0.0,29.23,66.23
2021-08-09 16:00:00,36.6965,-0.8225,36.7057164281,8.4565,-12.2725,14.9039138652,28.24,11.45,30.4729404554,78.29,36.4865,-12.2725,38.4951807179,8.4565,-12.2725,14.9039138652,28.03,0.0,28.03,66.23
2021-08-09 16:30:00,35.336,-0.486,35.339341986,9.516,-13.126,16.2125300925,25.82,12.64,28.7479042714,78.09,35.126,-13.126,37.4983699912,9.516,-13.126,16.2125300925,25.61,0.0,25.61,66.07
2021-08-09 17:00:00,33.1305,0.1825,33.1310026486,11.0405,-12.3875,16.5934564362,22.09,12.57,25.4159988983,78.19,32.9505,-12.3875,35.2020682134,11.0405,-12.3875,16.5934564362,21.91,0.0,21.91,66.14
2021-08-09 17:30:00,36.7005,-0.8025,36.7092727591,9.2305,-13.0925,16.0192286487,27.47,12.29,30.0939362663,78.09,36.4905,-13.0925,38.7681589259,9.2305,-13.0925,16.0192286487,27.26,0.0,27.26,66.05
2021-08-09 18:00:00,36.6955,-0.972,36.7083710378,6.9555,-12.972,14.7190952253,29.74,12.0,32.0697302764,78.39,36.4955,-12.972,38.7323418379,6.9555,-12.972,14.7190952253,29.54,0.0,29.54,66.31
2021-08-09 18:30:00,47.153,-1.135,47.1666580754,5.893,-14.045,15.2312006749,41.26,12.91,43.2325768374,78.24,46.853,-14.045,48.9128371085,5.893,-14.045,15.2312006749,40.96,0.0,40.96,66.18
2021-08-09 19:00:00,43.084,-1.1445,43.099198789,5.364,-14.3545,15.323973579,37.72,13.21,39.9662670261,78.15,42.804,-14.3545,45.1468059363,5.364,-14.3545,15.323973579,37.44,0.0,37.44,66.12
2021-08-09 19:30:00,45.098,-1.3085,45.1169788023,5.338,-15.1385,16.0520536459,39.76,13.83,42.096632882,78.34,44.818,-15.1385,47.3056794291,5.338,-15.1385,16.0520536459,39.48,0.0,39.48,66.27
2021-08-09 20:00:00,45.4445,-1.254,45.4617982074,3.2645,-15.024,15.3745743437,42.18,13.77,44.3707707844,78.34,45.1245,-15.024,47.5598683372,3.2645,-15.024,15.3745743437,41.86,0.0,41.86,66.23
2021-08-09 20:30:00,47.753,-1.3415,47.771839312,2.9530000000000003,-14.5015,14.7991118399,44.8,13.16,46.6928859678,78.26,47.453,-14.5015,49.6193582309,2.9530000000000003,-14.5015,14.7991118399,44.5,0.0,44.5,66.18
2021-08-09 21:00:00,35.435,-1.422,35.4635208207,4.945,-11.462,12.4832074805,30.49,10.04,32.1004937657,77.95,35.195,-11.462,37.0143954293,4.945,-11.462,12.4832074805,30.25,0.0,30.25,65.92
2021-08-09 21:30:00,49.4095,-1.409,49.4295859911,4.5195,-14.589,15.2730089128,44.89,13.18,46.7848746926,78.3,49.0995,-14.589,51.2210876617,4.5195,-14.589,15.2730089128,44.58,0.0,44.58,66.21
2021-08-09 22:00:00,47.2145,-1.399,47.2352221467,4.4845,-14.699,15.3678671666,42.73,13.3,44.7520155971,78.08,46.9145,-14.699,49.1633085873,4.4845,-14.699,15.3678671666,42.43,0.0,42.43,66.02
2021-08-09 22:30:00,43.1675,-1.634,43.1984144645,4.1275,-15.434,15.9763766934,39.04,13.8,41.407265063,78.08,42.8675,-15.434,45.5612874297,4.1275,-15.434,15.9763766934,38.74,0.0,38.74,66.02
2021-08-09 23:00:00,47.341,-1.612,47.3684370124,3.271,-16.252,16.5779053261,44.07,14.64,46.4380716654,78.58,47.051,-16.252,49.7787515412,3.271,-16.252,16.5779053261,43.78,0.0,43.78,66.44
2021-08-09 23:30:00,48.2515,-1.5135,48.2752310663,3.1815,-16.3535,16.6600991744,45.07,14.84,47.4502950465,78.62,47.9015,-16.3535,50.6161107208,3.1815,-16.3535,16.6600991744,44.72,0.0,44.72,66.47
2021-08-10 00:00:00,43.6165,-1.5899999999999999,43.6454713831,3.6865,-14.8,15.2522222069,39.93,13.21,42.0583998745,78.95,43.3365,-14.8,45.7940196123,3.6865,-14.8,15.2522222069,39.65,0.0,39.65,66.76
2021-08-10 00:30:00,41.987,-1.6135000000000002,42.0179908045,4.657,-14.5135,15.2423532058,37.33,12.9,39.496061829,79.14,41.727,-14.5135,44.1790019268,4.657,-14.5135,15.2423532058,37.07,0.0,37.07,66.92
2021-08-10 01:00:00,41.108,-1.6960000000000002,41.1429712102,4.558,-14.916,15.5968721223,36.55,13.22,38.8673500512,79.14,40.848,-14.916,43.4861605571,4.558,-14.916,15.5968721223,36.29,0.0,36.29,66.92
2021-08-10 01:30:00,43.9105,-2.193,43.9652278426,5.0105,-16.193,16.950467818,38.9,14.0,41.3425930488,79.29,43.6205,-16.193,46.5291442996,5.0105,-16.193,16.950467818,38.61,0.0,38.61,67.06
2021-08-10 02:00:00,42.656,-2.2995,42.7179357677,4.136,-16.6895,17.1943568141,38.52,14.39,41.1200984921,79.03,42.366,-16.6895,45.5347929198,4.136,-16.6895,17.1943568141,38.23,0.0,38.23,66.83
2021-08-10 02:30:00,40.5965,-2.261,40.6594138331,4.8165,-14.871,15.6315486517,35.78,12.61,37.9370597174,79.27,40.3265,-14.871,42.9810800615,4.8165,-14.871,15.6315486517,35.51,0.0,35.51,67.04
2021-08-10 03:00:00,32.56,-2.3865,32.6473426522,3.65,-15.5465,15.9692254743,28.91,13.16,31.7643463651,79.34,32.33,-15.5465,35.8737029347,3.65,-15.5465,15.9692254743,28.68,0.0,28.68,67.1
2021-08-10 03:30:00,34.181,-2.3075,34.2587991215,4.781,-16.0075,16.7062269005,29.4,13.7,32.4353202543,79.45,33.961,-16.0075,37.5445012918,4.781,-16.0075,16.7062269005,29.18,0.0,29.18,67.18
2021-08-10 04:00:00,40.2095,-2.3955,40.2807933201,4.5895,-17.5655,18.1551728304,35.62,15.17,38.7158016836,79.36,39.9295,-17.5655,43.6223768323,4.5895,-17.5655,18.1551728304,35.34,0.0,35.34,67.09
2021-08-10 04:30:00,43.3965,-2.341,43.4595961009,2.9265,-17.661,17.9018245788,40.47,15.32,43.2726622708,79.26,43.1265,-17.661,46.6026385868,2.9265,-17.661,17.9018245788,40.2,0.0,40.2,67.02
2021-08-10 05:00:00,45.7395,-2.3525,45.7999576037,1.4895,-18.0625,18.123810761,44.25,15.71,46.9560070704,79.17,45.4095,-18.0625,48.8699968948,1.4895,-18.0625,18.123810761,43.92,0.0,43.92,66.93
2021-08-10 05:30:00,42.001,-2.337,42.0659668854,1.721,-17.437,17.5217239449,40.28,15.1,43.0173034952,79.27,41.691,-17.437,45.1905792174,1.721,-17.437,17.5217239449,39.97,0.0,39.97,67.02
2021-08-10 06:00:00,48.3205,-2.299,48.3751601677,2.4305,-17.419,17.587748328,45.89,15.12,48.3167310566,79.27,48.0205,-17.419,51.0821884932,2.4305,-17.419,17.587748328,45.59,0.0,45.59,67.02
