Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-10 06:30:00,49.2565,-2.1915,49.3052275575,2.1265,-16.3815,16.5189450178,47.13,14.19,49.2198435593,79.15,48.9165,-16.3815,51.5866020833,2.1265,-16.3815,16.5189450178,46.79,0.0,46.79,66.93
2021-08-10 07:00:00,45.0935,-2.2465,45.1494241879,1.9935,-14.2065,14.3456852224,43.1,11.96,44.7286440662,78.87,44.7735,-14.2065,46.9733003365,1.9935,-14.2065,14.3456852224,42.78,0.0,42.78,66.69
2021-08-10 07:30:00,46.2905,-2.2055,46.3430104816,1.6605,-15.7055,15.7930361394,44.63,13.5,46.6271047782,78.82,46.0005,-15.7055,48.6077023783,1.6605,-15.7055,15.7930361394,44.34,0.0,44.34,66.69
2021-08-10 08:00:00,50.258,-2.058,50.3001185684,1.268,-14.478,14.533420382,48.99,12.42,50.5398506132,78.53,49.928,-14.478,51.9847830427,1.268,-14.478,14.533420382,48.66,0.0,48.66,66.42
2021-08-10 08:30:00,48.666,-1.7000000000000002,48.6956831352,1.4060000000000001,-12.65,12.7278959769,47.26,10.95,48.5119583196,78.17,48.326,-12.65,49.9542268081,1.4060000000000001,-12.65,12.7278959769,46.92,0.0,46.92,66.12
2021-08-10 09:00:00,46.357,-1.6365,46.3858769589,1.2770000000000001,-12.0565,12.1239400052,45.08,10.42,46.2685941001,78.02,46.047,-12.0565,47.5992163932,1.2770000000000001,-12.0565,12.1239400052,44.77,0.0,44.77,65.99
2021-08-10 09:30:00,48.6315,-1.471,48.6537422327,0.8315,-12.231,12.2592313483,47.8,10.76,48.9960978038,77.74,48.3015,-12.231,49.8260199419,0.8315,-12.231,12.2592313483,47.47,0.0,47.47,65.76
2021-08-10 10:00:00,51.6765,-1.4445000000000001,51.6966849276,1.4465,-12.0845,12.1707642529,50.23,10.64,51.3445469354,77.69,51.3565,-12.0845,52.7591246374,1.4465,-12.0845,12.1707642529,49.91,0.0,49.91,65.72
2021-08-10 10:30:00,46.7435,-1.454,46.7661085429,0.7435,-11.684,11.707632051400001,46.0,10.23,47.1238039636,77.54,46.4135,-11.684,47.8615590871,0.7435,-11.684,11.707632051400001,45.67,0.0,45.67,65.61
2021-08-10 11:00:00,50.512,-1.1745,50.5256528335,0.8220000000000001,-12.4545,12.4815966226,49.69,11.28,50.9542392741,77.69,50.182,-12.4545,51.7044262539,0.8220000000000001,-12.4545,12.4815966226,49.36,0.0,49.36,65.73
2021-08-10 11:30:00,50.771,-1.1895,50.784932325,0.801,-11.8695,11.8964965956,49.97,10.68,51.0985645591,77.69,50.451,-11.8695,51.8284519473,0.801,-11.8695,11.8964965956,49.65,0.0,49.65,65.73
2021-08-10 12:00:00,49.286,-1.0905,49.2980627028,1.3559999999999999,-12.0905,12.1663028998,47.93,11.0,49.1760602326,77.58,48.956,-12.0905,50.4268790056,1.3559999999999999,-12.0905,12.1663028998,47.6,0.0,47.6,65.65
2021-08-10 12:30:00,46.008,-0.679,46.013010171,1.358,-11.189,11.2711084193,44.65,10.51,45.8702801387,77.63,45.688,-11.189,47.038144787,1.358,-11.189,11.2711084193,44.33,0.0,44.33,65.69
2021-08-10 13:00:00,43.6105,-0.998,43.6219178195,2.9405,-10.988,11.3746509507,40.67,9.99,41.8789804078,77.78,43.3205,-10.988,44.6923020693,2.9405,-10.988,11.3746509507,40.38,0.0,40.38,65.82
2021-08-10 13:30:00,39.507,-1.102,39.5223664904,4.067,-10.482,11.2433452762,35.44,9.38,36.6603055088,77.78,39.267,-10.482,40.6419686162,4.067,-10.482,11.2433452762,35.2,0.0,35.2,65.82
2021-08-10 14:00:00,35.3005,-1.2805,35.3237169689,3.3405,-10.1805,10.714547144,31.96,8.9,33.1760696889,78.01,35.0605,-10.1805,36.5086461061,3.3405,-10.1805,10.714547144,31.72,0.0,31.72,66.02
2021-08-10 14:30:00,36.506,-1.0135,36.5200659672,3.726,-10.8335,11.4563431447,32.78,9.82,34.2193044932,78.07,36.266,-10.8335,37.8495373585,3.726,-10.8335,11.4563431447,32.54,0.0,32.54,66.06
2021-08-10 15:00:00,36.799,-0.913,36.8103242311,3.649,-9.443,10.1235097669,33.15,8.53,34.2298612326,78.33,36.579,-9.443,37.7782144893,3.649,-9.443,10.1235097669,32.93,0.0,32.93,66.29
2021-08-10 15:30:00,42.244,-0.9430000000000001,42.2545238406,3.754,-10.943,11.569000172900001,38.49,10.0,39.7678274488,78.33,41.974,-10.943,43.3770207022,3.754,-10.943,11.569000172900001,38.22,0.0,38.22,66.29
2021-08-10 16:00:00,37.527,-0.9455,37.5389091377,3.947,-11.4955,12.1542309197,33.58,10.55,35.1982797875,78.14,37.267,-11.4955,38.9996898609,3.947,-11.4955,12.1542309197,33.32,0.0,33.32,66.13
2021-08-10 16:30:00,38.4605,-0.8735,38.4704180183,6.1205,-11.6035,13.1187549905,32.34,10.73,34.0735748051,78.18,38.2405,-11.6035,39.9621952913,6.1205,-11.6035,13.1187549905,32.12,0.0,32.12,66.17
2021-08-10 17:00:00,35.9395,-0.9415,35.9518300299,5.0995,-11.1415,12.2530780827,30.84,10.2,32.4830047871,78.18,35.6995,-11.1415,37.397691406,5.0995,-11.1415,12.2530780827,30.6,0.0,30.6,66.17
2021-08-10 17:30:00,37.2225,-0.922,37.2339172026,5.8925,-12.462,13.7848830336,31.33,11.54,33.3877297821,78.32,36.9925,-12.462,39.0351956605,5.8925,-12.462,13.7848830336,31.1,0.0,31.1,66.28
2021-08-10 18:00:00,38.502,-0.994,38.5148288325,7.462,-11.674,13.855097257,31.04,10.68,32.8259653323,78.44,38.272,-11.674,40.0128511856,7.462,-11.674,13.855097257,30.81,0.0,30.81,66.38
2021-08-10 18:30:00,42.536,-1.0805,42.5497212241,7.106,-11.2505,13.3067271051,35.43,10.17,36.860735207,78.49,42.296,-11.2505,43.7667152783,7.106,-11.2505,13.3067271051,35.19,0.0,35.19,66.38
2021-08-10 19:00:00,45.4475,-1.157,45.4622250363,6.4875,-12.017,13.656351828,38.96,10.86,40.4452864992,78.45,45.1775,-12.017,46.7484202434,6.4875,-12.017,13.656351828,38.69,0.0,38.69,66.38
2021-08-10 19:30:00,45.2495,-1.148,45.2640602935,5.3495,-13.198,14.2409393739,39.9,12.05,41.6798812378,78.45,44.9695,-13.198,46.866225944199996,5.3495,-13.198,14.2409393739,39.62,0.0,39.62,66.38
2021-08-10 20:00:00,50.044,-1.2175,50.0588078389,3.284,-14.5975,14.9623414695,46.76,13.38,48.6366322847,78.45,49.724,-14.5975,51.8224196873,3.284,-14.5975,14.9623414695,46.44,0.0,46.44,66.38
2021-08-10 20:30:00,52.623,-1.3695,52.6408174257,2.863,-14.9795,15.2506455355,49.76,13.61,51.587689423,78.24,52.273,-14.9795,54.3769431768,2.863,-14.9795,15.2506455355,49.41,0.0,49.41,66.17
2021-08-10 21:00:00,51.907,-1.2715,51.9225708267,3.5869999999999997,-13.7415,14.2019502622,48.32,12.47,49.9031391798,78.24,51.587,-13.7415,53.385835118,3.5869999999999997,-13.7415,14.2019502622,48.0,0.0,48.0,66.17
2021-08-10 21:30:00,49.1795,-1.5394999999999999,49.203590118,3.7595,-14.6495,15.1242087562,45.42,13.11,47.274184287,78.02,48.8695,-14.6495,51.0179956535,3.7595,-14.6495,15.1242087562,45.11,0.0,45.11,65.97
2021-08-10 22:00:00,48.4125,-1.524,48.436481419,3.5225,-14.674,15.0908675115,44.89,13.15,46.7764320999,78.14,48.0825,-14.674,50.271792113,3.5225,-14.674,15.0908675115,44.56,0.0,44.56,66.06
2021-08-10 22:30:00,43.0625,-1.415,43.0857416235,2.6525,-13.205,13.4687705916,40.41,11.79,42.0948001539,78.27,42.7725,-13.205,44.7644812463,2.6525,-13.205,13.4687705916,40.12,0.0,40.12,66.18
2021-08-10 23:00:00,38.0885,-1.4929999999999999,38.1177502123,3.0685000000000002,-12.033,12.4180828331,35.02,10.54,36.5717377219,78.31,37.8285,-12.033,39.6962026049,3.0685000000000002,-12.033,12.4180828331,34.76,0.0,34.76,66.22
2021-08-10 23:30:00,41.4125,-1.587,41.4428971628,2.6025,-14.217,14.4532382271,38.81,12.63,40.8133924098,78.55,41.1525,-14.217,43.5390783693,2.6025,-14.217,14.4532382271,38.55,0.0,38.55,66.42
2021-08-11 00:00:00,44.347,-1.6965,44.3794380457,1.7469999999999999,-15.2065,15.3065231601,42.6,13.51,44.6909397977,78.67,44.037,-15.2065,46.5885716807,1.7469999999999999,-15.2065,15.3065231601,42.29,0.0,42.29,66.51
2021-08-11 00:30:00,42.2195,-1.748,42.255670439,1.5895000000000001,-15.268,15.350515765,40.63,13.52,42.8204075179,78.83,41.9195,-15.268,44.6134094668,1.5895000000000001,-15.268,15.350515765,40.33,0.0,40.33,66.65
2021-08-11 01:00:00,43.0495,-1.8365,43.0886549163,0.8695,-15.7665,15.7904576406,42.18,13.93,44.4206854967,79.0,42.7395,-15.7665,45.5548831905,0.8695,-15.7665,15.7904576406,41.87,0.0,41.87,66.79
2021-08-11 01:30:00,48.0515,-1.7970000000000002,48.0850898018,1.2515,-16.217,16.2652187581,46.8,14.42,48.9711792792,79.27,47.7115,-16.217,50.3922446538,1.2515,-16.217,16.2652187581,46.46,0.0,46.46,67.02
2021-08-11 02:00:00,46.545,-1.811,46.5802183979,1.5150000000000001,-15.581,15.6544813392,45.03,13.77,47.0883616194,79.05,46.235,-15.581,48.7897815736,1.5150000000000001,-15.581,15.6544813392,44.72,0.0,44.72,66.84
2021-08-11 02:30:00,46.457,-1.831,46.4930684081,1.717,-15.821,15.9138973856,44.74,13.99,46.8763021152,79.05,46.147,-15.821,48.783702709,1.717,-15.821,15.9138973856,44.43,0.0,44.43,66.84
2021-08-11 03:00:00,45.0475,-1.706,45.0797925045,1.4775,-15.396,15.4667327594,43.57,13.69,45.6701324719,79.17,44.7175,-15.396,47.2936742308,1.4775,-15.396,15.4667327594,43.24,0.0,43.24,66.94
2021-08-11 03:30:00,37.225,-1.839,37.2703977172,0.935,-12.889,12.9228691087,36.29,11.05,37.9350313035,79.1,37.105,-12.889,39.279859292,0.935,-12.889,12.9228691087,36.17,0.0,36.17,66.89
2021-08-11 04:00:00,32.963,-2.5205,33.0592239662,0.973,-10.5705,10.6151871981,31.99,8.05,32.9873096811,79.1,33.343,-10.5705,34.978437919,0.973,-10.5705,10.6151871981,32.37,0.0,32.37,66.89
2021-08-11 04:30:00,31.529,-2.575,31.6339764494,1.249,-9.465,9.5470532627,30.28,6.89,31.053993302,78.84,31.859,-9.465,33.2352539632,1.249,-9.465,9.5470532627,30.61,0.0,30.61,66.65
2021-08-11 05:00:00,32.412,-2.4445,32.5040508899,1.272,-9.1545,9.2424484986,31.14,6.71,31.8547280635,78.84,32.772,-9.1545,34.0265904,1.272,-9.1545,9.2424484986,31.5,0.0,31.5,66.65
2021-08-11 05:30:00,33.494,-2.5245,33.5890032042,0.644,-8.2645,8.2895534409,32.85,5.74,33.3477150642,78.76,33.894,-8.2645,34.8870347873,0.644,-8.2645,8.2895534409,33.25,0.0,33.25,66.59
2021-08-11 06:00:00,31.0105,-2.5515,31.1152898508,0.4605,-7.2015,7.2162083188,30.55,4.65,30.9018607854,78.76,31.360500000000002,-7.2015,32.1767394635,0.4605,-7.2015,7.2162083188,30.9,0.0,30.9,66.59
2021-08-11 06:30:00,33.718,-2.4175,33.8045533952,1.048,-7.4375,7.5109726567,32.67,5.02,33.0534309868,78.85,34.098,-7.4375,34.8997136127,1.048,-7.4375,7.5109726567,33.05,0.0,33.05,66.68
2021-08-11 07:00:00,33.2295,-2.0985,33.2956960056,1.4895,-7.3485,7.4979372163,31.74,5.25,32.1712620206,78.5,33.5995,-7.3485,34.3937036752,1.4895,-7.3485,7.4979372163,32.11,0.0,32.11,66.37
2021-08-11 07:30:00,33.802,-2.1105,33.8678226972,0.922,-6.9605,7.0212993278,32.88,4.85,33.2357774093,78.43,34.172,-6.9605,34.8736884234,0.922,-6.9605,7.0212993278,33.25,0.0,33.25,66.32
2021-08-11 08:00:00,36.577,-2.167,36.6411355992,0.297,-6.237,6.2440674244,36.28,4.07,36.5075786653,78.18,37.007,-6.237,37.5288984384,0.297,-6.237,6.2440674244,36.71,0.0,36.71,66.11
2021-08-11 08:30:00,33.811,-2.049,33.8730294187,0.14100000000000001,-4.559,4.5611798912,33.67,2.51,33.7634269588,77.87,34.201,-4.559,34.5035198494,0.14100000000000001,-4.559,4.5611798912,34.06,0.0,34.06,65.85
2021-08-11 09:00:00,32.5515,-1.9845000000000002,32.6119363501,0.5915,-2.6645,2.7293648529,31.96,0.68,31.967233224,77.79,32.9415,-2.6645,33.0490844427,0.5915,-2.6645,2.7293648529,32.35,0.0,32.35,65.79
2021-08-11 09:30:00,33.0415,-1.752,33.08791662,1.4215,-4.332,4.5592637838,31.62,2.58,31.7250815602,77.71,33.4315,-4.332,33.7109984464,1.4215,-4.332,4.5592637838,32.01,0.0,32.01,65.73
2021-08-11 10:00:00,36.749,-1.846,36.7953355332,1.889,-4.356,4.7479529273,34.86,2.51,34.9502460649,77.53,37.139,-4.356,37.3935830992,1.889,-4.356,4.7479529273,35.25,0.0,35.25,65.57
2021-08-11 10:30:00,35.778,-1.7525,35.8208953022,2.698,-5.3225,5.9672615369,33.08,3.5700000000000003,33.2720798869,77.44,36.188,-5.3225,36.5773201622,2.698,-5.3225,5.9672615369,33.49,0.0,33.49,65.5
2021-08-11 11:00:00,33.839,-1.682,33.8807769244,2.439,-4.862,5.4394636684,31.4,3.18,31.5606146962,77.44,34.199,-4.862,34.5428812493,2.439,-4.862,5.4394636684,31.76,0.0,31.76,65.5
2021-08-11 11:30:00,32.617,-1.486,32.6508328378,2.247,-5.056,5.532824324,30.37,3.5700000000000003,30.5791072466,77.39,32.977,-5.056,33.3623390217,2.247,-5.056,5.532824324,30.73,0.0,30.73,65.46
2021-08-11 12:00:00,31.9485,-1.275,31.9739312136,3.8485,-4.465,5.8946736339,28.1,3.19,28.2804897412,77.46,32.2785,-4.465,32.5858525629,3.8485,-4.465,5.8946736339,28.43,0.0,28.43,65.53
2021-08-11 12:30:00,28.952,-1.1005,28.9729081083,5.682,-3.9005,6.8919535873,23.27,2.8,23.437851864,77.15,29.212,-3.9005,29.4712545415,5.682,-3.9005,6.8919535873,23.53,0.0,23.53,65.27
2021-08-11 13:00:00,20.4745,-1.2945,20.5153815587,7.6345,-3.0445,8.2191587465,12.84,1.75,12.9587074973,77.27,20.6145,-3.0445,20.8381042924,7.6345,-3.0445,8.2191587465,12.98,0.0,12.98,65.38
2021-08-11 13:30:00,20.609,-1.348,20.6530381542,6.049,-3.398,6.9380692559,14.56,2.05,14.7036084007,77.39,20.779,-3.398,21.0550052244,6.049,-3.398,6.9380692559,14.73,0.0,14.73,65.47
2021-08-11 14:00:00,20.7915,-1.472,20.8435423153,6.3315,-3.102,7.0505529039,14.46,1.63,14.5515806702,77.51,20.9515,-3.102,21.1798903739,6.3315,-3.102,7.0505529039,14.62,0.0,14.62,65.56
2021-08-11 14:30:00,21.632,-1.284,21.6700733732,7.322,-4.034,8.3597153062,14.31,2.75,14.5718427112,77.63,21.802,-4.034,22.1720626014,7.322,-4.034,8.3597153062,14.48,0.0,14.48,65.67
2021-08-11 15:00:00,23.007,-1.3655,23.0474866146,8.947,-5.2755,10.3865157416,14.06,3.91,14.5935499451,77.37,23.167,-5.2755,23.7600671138,8.947,-5.2755,10.3865157416,14.22,0.0,14.22,65.44
2021-08-11 15:30:00,29.825,-1.284,29.8526260319,8.135,-5.404,9.7663422529,21.69,4.12,22.0778282446,77.46,30.095,-5.404,30.5763346561,8.135,-5.404,9.7663422529,21.96,0.0,21.96,65.52
2021-08-11 16:00:00,33.629,-1.425,33.6591780351,4.869,-5.395,7.267268125,28.76,3.9699999999999998,29.0327143065,77.42,33.949,-5.395,34.3750000145,4.869,-5.395,7.267268125,29.08,0.0,29.08,65.48
2021-08-11 16:30:00,34.3745,-1.4905,34.4067993353,3.8145,-5.1005,6.369105942,30.56,3.61,30.7724828378,77.42,34.7545,-5.1005,35.1267756918,3.8145,-5.1005,6.369105942,30.94,0.0,30.94,65.52
2021-08-11 17:00:00,28.2675,-1.4485000000000001,28.3045881175,4.6575,-4.9885,6.8247665528,23.61,3.54,23.8739125407,77.42,28.5175,-4.9885,28.9505257033,4.6575,-4.9885,6.8247665528,23.86,0.0,23.86,65.52
2021-08-11 17:30:00,34.919,-1.163,34.9383618677,3.3689999999999998,-4.473,5.599811604,31.55,3.31,31.7231555807,77.77,35.299,-4.473,35.5812749912,3.3689999999999998,-4.473,5.599811604,31.93,0.0,31.93,65.77
2021-08-11 18:00:00,29.44,-1.23,29.4656834301,4.31,-4.12,5.9624240037,25.13,2.89,25.295632034,77.44,29.73,-4.12,30.0141183445,4.31,-4.12,5.9624240037,25.42,0.0,25.42,65.49
2021-08-11 18:30:00,32.168,-1.3365,32.1957521461,6.478,-3.8965,7.5595764597,25.69,2.56,25.8172364904,77.57,32.458,-3.8965,32.6910458115,6.478,-3.8965,7.5595764597,25.98,0.0,25.98,65.58
2021-08-11 19:00:00,23.257,-1.24,23.2900332546,7.627,-2.42,8.0017203775,15.63,1.18,15.6744792577,77.48,23.447,-2.42,23.5715550823,7.627,-2.42,8.0017203775,15.82,0.0,15.82,65.5
2021-08-11 19:30:00,27.382,-1.4025,27.4178943438,6.282,-3.9825,7.4379990757,21.1,2.58,21.257149385600002,77.7,27.612,-3.9825,27.8977212376,6.282,-3.9825,7.4379990757,21.33,0.0,21.33,65.68
2021-08-11 20:00:00,24.554,-1.267,24.5866672203,8.504,-4.077,9.4307976863,16.05,2.81,16.2941277766,77.42,24.764,-4.077,25.0973629093,8.504,-4.077,9.4307976863,16.26,0.0,16.26,65.43
2021-08-11 20:30:00,34.737,-1.663,34.776784469,8.657,-4.983,9.9886905048,26.08,3.32,26.2904697562,77.52,35.047,-4.983,35.3994703068,8.657,-4.983,9.9886905048,26.39,0.0,26.39,65.55
2021-08-11 21:00:00,33.8525,-1.794,33.9000028355,5.8525,-5.844,8.2706766501,28.0,4.05,28.2913856147,77.62,34.1825,-5.844,34.6784607826,5.8525,-5.844,8.2706766501,28.33,0.0,28.33,65.63
2021-08-11 21:30:00,39.8455,-1.9020000000000001,39.89086956,6.6455,-7.752,10.2105912782,33.2,5.85,33.711459476,77.47,40.2355,-7.752,40.9754678344,6.6455,-7.752,10.2105912782,33.59,0.0,33.59,65.49
2021-08-11 22:00:00,32.6895,-1.865,32.7426577304,6.1695,-6.795,9.1779494033,26.52,4.93,26.9743452191,77.57,32.9995,-6.795,33.6918243087,6.1695,-6.795,9.1779494033,26.83,0.0,26.83,65.59
2021-08-11 22:30:00,31.857,-1.9295,31.9153790397,4.477,-7.5995,8.8202000686,27.38,5.67,27.9609245198,77.66,32.177,-7.5995,33.0622402334,4.477,-7.5995,8.8202000686,27.7,0.0,27.7,65.67
2021-08-11 23:00:00,42.114,-1.311,42.1344006365,4.624,-12.501,13.3287800267,37.49,11.19,39.1243683655,77.78,42.364,-12.501,44.1699388385,4.624,-12.501,13.3287800267,37.74,0.0,37.74,65.77
2021-08-11 23:30:00,46.398,-1.2469999999999999,46.4147542598,4.058,-13.517,14.1129958903,42.34,12.27,44.0820655142,78.51,46.688,-13.517,48.6053354376,4.058,-13.517,14.1129958903,42.63,0.0,42.63,66.39
2021-08-12 00:00:00,42.1475,-2.1475,42.2021742627,2.8475,-8.1975,8.6779757144,39.3,6.05,39.7629538641,79.45,42.6075,-8.1975,43.3889163554,2.8475,-8.1975,8.6779757144,39.76,0.0,39.76,67.18
2021-08-12 00:30:00,40.3115,-2.832,40.4108556733,2.7515,-10.432,10.7887615717,37.56,7.6,38.3211899606,78.18,40.7415,-10.432,42.0558729103,2.7515,-10.432,10.7887615717,37.99,0.0,37.99,66.11
2021-08-12 01:00:00,41.745,-2.865,41.843198372,2.715,-9.745,10.1161380971,39.03,6.88,39.6317461134,78.18,42.215,-9.745,43.3251803228,2.715,-9.745,10.1161380971,39.5,0.0,39.5,66.11
2021-08-12 01:30:00,38.878,-2.822,38.9802843499,3.008,-9.802,10.2531589279,35.87,6.98,36.5428146152,77.86,39.328,-9.802,40.5311088918,3.008,-9.802,10.2531589279,36.32,0.0,36.32,65.83
2021-08-12 02:00:00,35.7765,-2.841,35.8891241639,2.8565,-10.241,10.6319176657,32.92,7.4,33.7414641058,78.03,36.1365,-10.241,37.5596154566,2.8565,-10.241,10.6319176657,33.28,0.0,33.28,65.97
2021-08-12 02:30:00,31.499,-2.91,31.6331329621,1.949,-10.96,11.1319450681,29.55,8.05,30.62686729,78.17,31.829,-10.96,33.6631377177,1.949,-10.96,11.1319450681,29.88,0.0,29.88,66.07
2021-08-12 03:00:00,34.567,-2.85,34.6842902335,1.397,-11.65,11.7334610836,33.17,8.8,34.3174722263,78.11,34.947,-11.65,36.8376887033,1.397,-11.65,11.7334610836,33.55,0.0,33.55,66.01
2021-08-12 03:30:00,31.841,-2.865,31.9696341236,1.051,-10.735,10.7863258805,30.79,7.87,31.7798835744,78.08,32.211,-10.735,33.9527428347,1.051,-10.735,10.7863258805,31.16,0.0,31.16,66.0
2021-08-12 04:00:00,40.031,-2.9105,40.1366661701,1.331,-11.3305,11.4084087957,38.7,8.42,39.6053834725,78.08,40.491,-11.3305,42.0464185306,1.331,-11.3305,11.4084087957,39.16,0.0,39.16,66.0
2021-08-12 04:30:00,43.7425,-2.8325,43.8341118594,1.2925,-12.3725,12.4398276716,42.45,9.54,43.5087818722,77.92,44.2325,-12.3725,45.9303038581,1.2925,-12.3725,12.4398276716,42.94,0.0,42.94,65.88
2021-08-12 05:00:00,39.377,-2.834,39.4788511104,1.387,-12.284,12.3620558565,37.99,9.45,39.1477023591,77.84,39.827,-12.284,41.6783707095,1.387,-12.284,12.3620558565,38.44,0.0,38.44,65.82
2021-08-12 05:30:00,36.9665,-2.931,37.0825145217,0.9065000000000001,-11.571,11.6064543789,36.06,8.64,37.0806310626,78.14,37.3765,-11.571,39.1265995616,0.9065000000000001,-11.571,11.6064543789,36.47,0.0,36.47,66.04
2021-08-12 06:00:00,42.257,-2.904,42.3566673028,1.047,-12.614,12.657377493,41.21,9.71,42.3384954858,78.14,42.737,-12.614,44.5596697138,1.047,-12.614,12.657377493,41.69,0.0,41.69,66.04
2021-08-12 06:30:00,36.8355,-2.938,36.9524817062,1.3555000000000001,-12.788,12.8596393515,35.48,9.85,36.821907881,78.22,37.2455,-12.788,39.3796929172,1.3555000000000001,-12.788,12.8596393515,35.89,0.0,35.89,66.13
2021-08-12 07:00:00,31.762,-2.7265,31.8788087332,1.432,-11.2365,11.3273808204,30.33,8.51,31.5012539433,78.37,32.102,-11.2365,34.0117235119,1.432,-11.2365,11.3273808204,30.67,0.0,30.67,66.22
2021-08-12 07:30:00,27.326,-2.7205,27.4610887667,1.056,-11.1405,11.1904368212,26.27,8.42,27.5863970101,78.33,27.606,-11.1405,29.7691447014,1.056,-11.1405,11.1904368212,26.55,0.0,26.55,66.22
2021-08-12 08:00:00,35.29,-2.6045,35.3859791478,0.71,-10.6945,10.7180422769,34.58,8.09,35.5137226998,78.33,35.71,-10.6945,37.277022819,0.71,-10.6945,10.7180422769,35.0,0.0,35.0,66.22
2021-08-12 08:30:00,33.3885,-2.355,33.4714498827,0.7485,-9.495,9.5244567955,32.64,7.14,33.4118122825,78.05,33.7485,-9.495,35.0587546449,0.7485,-9.495,9.5244567955,33.0,0.0,33.0,65.99
2021-08-12 09:00:00,24.1295,-2.2835,24.237308895600002,1.4295,-6.1035,6.2686667243,22.7,3.8200000000000003,23.019174616,77.85,24.3795,-6.1035,25.1319066626,1.4295,-6.1035,6.2686667243,22.95,0.0,22.95,65.83
2021-08-12 09:30:00,31.462,-2.1035,31.5322399498,1.862,-6.3235,6.5919417663,29.6,4.22,29.8993043397,77.97,31.792,-6.3235,32.4147792874,1.862,-6.3235,6.5919417663,29.93,0.0,29.93,65.93
2021-08-12 10:00:00,26.507,-2.26,26.6031699051,1.597,-6.18,6.3830094,24.91,3.92,25.2165521037,77.89,26.797,-6.18,27.5003928881,1.597,-6.18,6.3830094,25.2,0.0,25.2,65.88
2021-08-12 10:30:00,25.1175,-2.282,25.220950225,2.9375,-6.112,6.7812572765,22.18,3.83,22.5082495988,77.89,25.3775,-6.112,26.103142535899998,2.9375,-6.112,6.7812572765,22.44,0.0,22.44,65.88
2021-08-12 11:00:00,28.053,-2.2365,28.142010256,2.053,-6.7165,7.0232600158,26.0,4.48,26.3831461354,77.99,28.363,-6.7165,29.1474036794,2.053,-6.7165,7.0232600158,26.31,0.0,26.31,65.95
2021-08-12 11:30:00,32.5305,-2.247,32.6080118874,3.3705,-7.877,8.5678118122,29.16,5.63,29.6985268995,77.84,32.8605,-7.877,33.7914129514,3.3705,-7.877,8.5678118122,29.49,0.0,29.49,65.83
2021-08-12 12:00:00,35.732,-2.0925,35.7932169587,3.232,-7.5225,8.1874190225,32.5,5.43,32.9504916504,77.59,36.122,-7.5225,36.8969767088,3.232,-7.5225,8.1874190225,32.89,0.0,32.89,65.62
2021-08-12 12:30:00,35.3705,-2.167,35.436819259800004,3.1705,-8.117,8.7142274041,32.2,5.95,32.7451141394,77.5,35.7405,-8.117,36.6506347728,3.1705,-8.117,8.7142274041,32.57,0.0,32.57,65.55
2021-08-12 13:00:00,37.926,-2.1195,37.9851781127,4.466,-8.5195,9.6190974759,33.46,6.4,34.0665759947,77.42,38.316,-8.5195,39.251722717,4.466,-8.5195,9.6190974759,33.85,0.0,33.85,65.47
2021-08-12 13:30:00,38.7,-2.2525,38.7654969819,5.55,-8.9625,10.5417695977,33.15,6.71,33.8222796393,77.29,39.1,-8.9625,40.114042507,5.55,-8.9625,10.5417695977,33.55,0.0,33.55,65.36
2021-08-12 14:00:00,42.8165,-2.2305,42.874558919,7.1365,-10.1005,12.3672847667,35.68,7.87,36.5376422337,77.49,43.2365,-10.1005,44.400619731,7.1365,-10.1005,12.3672847667,36.1,0.0,36.1,65.53
2021-08-12 14:30:00,43.2275,-2.252,43.2861208732,9.0575,-11.642,14.7504057656,34.17,9.39,35.4367182453,77.49,43.6175,-11.642,45.1444622324,9.0575,-11.642,14.7504057656,34.56,0.0,34.56,65.53
2021-08-12 15:00:00,43.5795,-1.9849999999999999,43.6246838986,13.0395,-12.955,18.3809843384,30.54,10.97,32.4504622463,77.4,43.9495,-12.955,45.8191070979,13.0395,-12.955,18.3809843384,30.91,0.0,30.91,65.46
2021-08-12 15:30:00,39.1865,-1.921,39.2335573617,14.2665,-12.461,18.9422686933,24.92,10.54,27.0573095484,77.49,39.4465,-12.461,41.3678967709,14.2665,-12.461,18.9422686933,25.18,0.0,25.18,65.53
2021-08-12 16:00:00,30.039,-1.8305,30.0947213187,14.289,-10.7805,17.8995726555,15.75,8.95,18.115325004,77.63,30.219,-10.7805,32.0843753446,14.289,-10.7805,17.8995726555,15.93,0.0,15.93,65.63
2021-08-12 16:30:00,28.295,-1.9665,28.3632534673,15.335,-10.5165,18.5945959152,12.96,8.55,15.526239081,77.96,28.445,-10.5165,30.3267999837,15.335,-10.5165,18.5945959152,13.11,0.0,13.11,65.9
2021-08-12 17:00:00,29.0655,-1.9145,29.1284843495,16.7855,-10.6845,19.8975262407,12.28,8.77,15.0901060301,78.13,29.2055,-10.6845,31.0985493311,16.7855,-10.6845,19.8975262407,12.42,0.0,12.42,66.05
2021-08-12 17:30:00,30.7,-1.987,30.7642352253,14.97,-10.387,18.2206111039,15.73,8.4,17.8323554249,78.13,30.89,-10.387,32.5895975581,14.97,-10.387,18.2206111039,15.92,0.0,15.92,66.05
2021-08-12 18:00:00,36.448,-2.3845,36.5259160631,11.048,-9.8345,14.7910680564,25.4,7.45,26.4700302229,77.97,36.748,-9.8345,38.0411999581,11.048,-9.8345,14.7910680564,25.7,0.0,25.7,65.89
2021-08-12 18:30:00,39.567,-2.378,39.638395187,12.197,-9.658,15.55775604,27.37,7.28,28.3216401361,77.65,39.907,-9.658,41.0590503178,12.197,-9.658,15.55775604,27.71,0.0,27.71,65.64
2021-08-12 19:00:00,51.46,-2.1885,51.5065154349,10.25,-11.5085,15.4112969036,41.21,9.32,42.2507573897,77.5,51.94,-11.5085,53.1997102647,10.25,-11.5085,15.4112969036,41.69,0.0,41.69,65.5
2021-08-12 19:30:00,51.3195,-2.148,51.3644330666,10.6695,-10.958,15.2943124805,40.65,8.81,41.593732701,77.61,51.8195,-10.958,52.9654448131,10.6695,-10.958,15.2943124805,41.15,0.0,41.15,65.61
2021-08-12 20:00:00,43.681,-2.314,43.7422491077,9.801,-9.794,13.8557582615,33.88,7.48,34.6958902465,77.61,44.071,-9.794,45.1461568353,9.801,-9.794,13.8557582615,34.27,0.0,34.27,65.61
2021-08-12 20:30:00,36.2895,-2.4375,36.3712691076,10.4495,-10.0975,14.5310548998,25.84,7.66,26.9514600718,77.44,36.5795,-10.0975,37.9475865702,10.4495,-10.0975,14.5310548998,26.13,0.0,26.13,65.47
2021-08-12 21:00:00,33.0995,-2.278,33.1777965551,13.1595,-8.718,15.785308494,19.94,6.44,20.9541690363,77.79,33.3395,-8.718,34.4604959954,13.1595,-8.718,15.785308494,20.18,0.0,20.18,65.75
2021-08-12 21:30:00,46.671,-2.1205,46.719147694,16.291,-10.6005,19.4362362933,30.38,8.48,31.5413189325,77.67,47.031,-10.6005,48.210844851,16.291,-10.6005,19.4362362933,30.74,0.0,30.74,65.65
2021-08-12 22:00:00,43.579,-1.69,43.6117569126,21.219,-11.15,23.9701577175,22.36,9.46,24.2788220472,77.67,43.859,-11.15,45.2541089958,21.219,-11.15,23.9701577175,22.64,0.0,22.64,65.65
2021-08-12 22:30:00,44.5055,-1.7415,44.5395594107,21.0455,-12.4715,24.4632659819,23.46,10.73,25.7973738974,77.83,44.7455,-12.4715,46.4510288637,21.0455,-12.4715,24.4632659819,23.7,0.0,23.7,65.78
2021-08-12 23:00:00,44.877,-1.5095,44.902379884,24.207,-13.4495,27.6923798047,20.67,11.94,23.8707456943,77.92,45.127,-13.4495,47.0885886309,24.207,-13.4495,27.6923798047,20.92,0.0,20.92,65.86
2021-08-12 23:30:00,42.344,-1.302,42.3640123218,25.984,-14.512,29.7618279009,16.36,13.21,21.0274511056,77.92,42.534,-14.512,44.9415097655,25.984,-14.512,29.7618279009,16.55,0.0,16.55,65.86
2021-08-13 00:00:00,40.261,-0.793,40.2688088972,29.621,-15.483,33.4234488047,10.64,14.69,18.1385142721,77.96,40.381,-15.483,43.2475253627,29.621,-15.483,33.4234488047,10.76,0.0,10.76,65.86
2021-08-13 00:30:00,42.027,-0.97,42.038192504,26.817,-17.27,31.8967770942,15.21,16.3,22.2942615935,77.71,42.207,-17.27,45.6035497412,26.817,-17.27,31.8967770942,15.39,0.0,15.39,65.64
2021-08-13 01:00:00,38.823,-1.5945,38.8557300697,22.773,-14.4945,26.9944449702,16.05,12.9,20.5915638066,77.93,39.023,-14.4945,41.6279360436,22.773,-14.4945,26.9944449702,16.25,0.0,16.25,65.8
2021-08-13 01:30:00,37.4355,-1.5645,37.4681774377,22.0255,-15.4745,26.9180757206,15.41,13.91,20.7594845793,77.79,37.6055,-15.4745,40.6648961698,22.0255,-15.4745,26.9180757206,15.58,0.0,15.58,65.68
2021-08-13 02:00:00,41.994,-1.811,42.033031737,20.864,-14.941,25.6620337659,21.13,13.13,24.8771742768,77.99,42.264,-14.941,44.827214691500004,20.864,-14.941,25.6620337659,21.4,0.0,21.4,65.86
2021-08-13 02:30:00,49.2875,-1.8210000000000002,49.3211283047,20.1475,-15.811,25.610729729,29.14,13.99,32.3242896287,77.81,49.6675,-15.811,52.1233947211,20.1475,-15.811,25.610729729,29.52,0.0,29.52,65.71
2021-08-13 03:00:00,49.801,-1.9535,49.8392993856,21.211,-15.0035,25.9809840701,28.59,13.05,31.427545243,77.85,50.121,-15.0035,52.3184446754,21.211,-15.0035,25.9809840701,28.91,0.0,28.91,65.75
2021-08-13 03:30:00,46.375,-2.0405,46.4198692938,20.125,-17.0205,26.357409684,26.25,14.98,30.2235487658,77.51,46.725,-17.0205,49.7284932936,20.125,-17.0205,26.357409684,26.6,0.0,26.6,65.46
2021-08-13 04:00:00,52.1265,-2.319,52.1780582549,15.9165,-15.849,22.4616511693,36.21,13.53,38.6552066351,77.68,52.5565,-15.849,54.8942300543,15.9165,-15.849,22.4616511693,36.64,0.0,36.64,65.6
2021-08-13 04:30:00,39.7475,-2.075,39.8016253594,20.2875,-15.425,25.4855504404,19.46,13.35,23.5990275223,77.49,39.9475,-15.425,42.8221132273,20.2875,-15.425,25.4855504404,19.66,0.0,19.66,65.45
2021-08-13 05:00:00,45.837,-1.4605000000000001,45.8602619841,24.747,-16.5005,29.7435792945,21.09,15.04,25.9034688797,77.82,46.107,-16.5005,48.9706233292,24.747,-16.5005,29.7435792945,21.36,0.0,21.36,65.71
2021-08-13 05:30:00,51.839,-1.2845,51.8549116406,27.209,-17.5045,32.3533182417,24.63,16.22,29.4911054388,77.47,52.139,-17.5045,54.9989349101,27.209,-17.5045,32.3533182417,24.93,0.0,24.93,65.42
2021-08-13 06:00:00,49.65,-1.5195,49.6732461215,25.66,-16.5395,30.5285220777,23.99,15.02,28.3040721452,77.3,49.94,-16.5395,52.6075912797,25.66,-16.5395,30.5285220777,24.28,0.0,24.28,65.29
2021-08-13 06:30:00,44.6755,-1.8455,44.7136016275,21.2255,-15.9055,26.5237022397,23.45,14.06,27.3420207739,77.62,44.9555,-15.9055,47.6862863987,21.2255,-15.9055,26.5237022397,23.73,0.0,23.73,65.53
2021-08-13 07:00:00,50.9645,-1.947,51.0016771219,20.9645,-14.867,25.7009328479,30.0,12.92,32.6638393334,77.93,51.3145,-14.867,53.4247657856,20.9645,-14.867,25.7009328479,30.35,0.0,30.35,65.82
2021-08-13 07:30:00,49.159,-1.7825000000000002,49.1913060129,22.299,-11.9525,25.3003489551,26.86,10.17,28.7208722012,77.5,49.489,-11.9525,50.9119178312,22.299,-11.9525,25.3003489551,27.19,0.0,27.19,65.49
2021-08-13 08:00:00,41.229,-1.7570000000000001,41.2664208528,22.419,-10.577,24.7887976715,18.81,8.82,20.7751895298,77.24,41.449,-10.577,42.7772431323,22.419,-10.577,24.7887976715,19.03,0.0,19.03,65.29
2021-08-13 08:30:00,46.9645,-2.197,47.015859763,17.1645,-11.507,20.6647310471,29.8,9.31,31.2204436227,77.67,47.3245,-11.507,48.7033812918,17.1645,-11.507,20.6647310471,30.16,0.0,30.16,65.65
2021-08-13 09:00:00,35.7905,-2.383,35.869744622,13.9505,-10.843,17.6688171435,21.84,8.46,23.4212979999,77.37,36.0305,-10.843,37.6266870618,13.9505,-10.843,17.6688171435,22.08,0.0,22.08,65.4
2021-08-13 09:30:00,39.115,-2.2640000000000002,39.1804660641,19.985,-11.204,22.9113474287,19.13,8.94,21.1158826479,77.46,39.345,-11.204,40.9091510667,19.985,-11.204,22.9113474287,19.36,0.0,19.36,65.47
2021-08-13 10:00:00,36.38,-1.6625,36.4179668055,24.72,-11.0825,27.0905925784,11.66,9.42,14.9897298174,77.33,36.51,-11.0825,38.154972235,24.72,-11.0825,27.0905925784,11.79,0.0,11.79,65.36
2021-08-13 10:30:00,35.121,-1.933,35.1741542898,22.711,-11.153,25.3017574488,12.41,9.22,15.4601584727,77.07,35.261,-11.153,36.9828004618,22.711,-11.153,25.3017574488,12.55,0.0,12.55,65.14
2021-08-13 11:00:00,30.699,-1.9,30.7577405054,23.519,-10.98,25.955803994500002,7.18,9.08,11.5757850706,77.23,30.789,-10.98,32.688268859,23.519,-10.98,25.955803994500002,7.27,0.0,7.27,65.26
2021-08-13 11:30:00,31.401,-1.8675000000000002,31.4564835487,20.961,-10.9475,23.6476484507,10.44,9.08,13.8361844451,77.73,31.501,-10.9475,33.3490743087,20.961,-10.9475,23.6476484507,10.54,0.0,10.54,65.68
2021-08-13 12:00:00,34.0015,-1.6215000000000002,34.0401419577,21.8315,-12.0615,24.9418157819,12.17,10.44,16.0344161104,77.88,34.1515,-12.0615,36.2188450189,21.8315,-12.0615,24.9418157819,12.32,0.0,12.32,65.81
2021-08-13 12:30:00,48.2085,-1.5305,48.232788666,22.5985,-13.9605,26.562901997,25.61,12.43,28.4671213859,77.7,48.5185,-13.9605,50.4870320231,22.5985,-13.9605,26.562901997,25.92,0.0,25.92,65.66
2021-08-13 13:00:00,46.6795,-1.8605,46.7165621648,18.8395,-13.8005,23.3533843479,27.84,11.94,30.2923950852,77.37,46.9995,-13.8005,48.9837401645,18.8395,-13.8005,23.3533843479,28.16,0.0,28.16,65.38
2021-08-13 13:30:00,52.9045,-1.879,52.9378575431,17.9545,-13.489,22.4570076201,34.95,11.61,36.8279051807,77.72,53.3245,-13.489,55.0041400374,17.9545,-13.489,22.4570076201,35.37,0.0,35.37,65.68
2021-08-13 14:00:00,56.945,-1.8385,56.9746707516,17.115,-14.5185,22.4434860761,39.83,12.68,41.7996566972,77.49,57.425,-14.5185,59.2318956918,17.115,-14.5185,22.4434860761,40.31,0.0,40.31,65.52
2021-08-13 14:30:00,57.955,-2.0255,57.9903843344,16.935,-14.7855,22.4812196122,41.02,12.76,42.9587942103,77.59,58.445,-14.7855,60.2862259165,16.935,-14.7855,22.4812196122,41.51,0.0,41.51,65.61
2021-08-13 15:00:00,54.8615,-1.83,54.8920129185,18.8615,-15.74,24.5663139736,36.0,13.91,38.5938868216,77.63,55.2715,-15.74,57.469003056,18.8615,-15.74,24.5663139736,36.41,0.0,36.41,65.65
2021-08-13 15:30:00,55.326,-1.7730000000000001,55.3544018575,20.586,-15.863,25.9888084567,34.74,14.09,37.4886076028,77.8,55.736,-15.863,57.9494302388,20.586,-15.863,25.9888084567,35.15,0.0,35.15,65.78
2021-08-13 16:00:00,51.679,-1.6565,51.7055416106,21.329,-15.1465,26.1599446339,30.35,13.49,33.2129884232,77.74,52.019,-15.1465,54.1792656212,21.329,-15.1465,26.1599446339,30.69,0.0,30.69,65.74
2021-08-13 16:30:00,43.9385,-1.8505,43.9774502728,18.9285,-13.8605,23.4606387914,25.01,12.01,27.744192185,78.12,44.2485,-13.8605,46.3685584475,18.9285,-13.8605,23.4606387914,25.32,0.0,25.32,66.04
2021-08-13 17:00:00,49.87,-2.0485,49.9120551796,17.38,-15.3085,23.1606254719,32.49,13.26,35.0917041478,78.12,50.25,-15.3085,52.5301120525,17.38,-15.3085,23.1606254719,32.87,0.0,32.87,66.04
2021-08-13 17:30:00,43.99,-2.0325,44.0369294598,16.74,-14.3225,22.0309238628,27.25,12.29,29.8932534195,78.43,44.3,-14.3225,46.5577491536,16.74,-14.3225,22.0309238628,27.56,0.0,27.56,66.31
2021-08-13 18:00:00,35.7555,-2.3245,35.8309793405,13.9055,-12.9445,18.9979738525,21.85,10.62,24.2941741988,78.51,36.0055,-12.9445,38.2616793999,13.9055,-12.9445,18.9979738525,22.1,0.0,22.1,66.36
2021-08-13 18:30:00,56.8605,-2.297,56.9068771701,12.9105,-14.817,19.6525952294,43.95,12.52,45.6984999754,78.59,57.3805,-14.817,59.2626802402,12.9105,-14.817,19.6525952294,44.47,0.0,44.47,66.41
2021-08-13 19:00:00,54.9235,-2.3,54.971636798,12.1935,-14.63,19.0451658499,42.73,12.33,44.473383051,78.15,55.4435,-14.63,57.3412468669,12.1935,-14.63,19.0451658499,43.25,0.0,43.25,66.06
2021-08-13 19:30:00,49.011,-2.37,49.0682689831,13.681000000000001,-14.8,20.1546461393,35.33,12.43,37.4528209885,78.08,49.411,-14.8,51.5799081135,13.681000000000001,-14.8,20.1546461393,35.73,0.0,35.73,65.99
2021-08-13 20:00:00,50.26,-2.319,50.3134709695,15.74,-13.769,20.9125072863,34.52,11.45,36.3693951008,78.34,50.64,-13.769,52.4785190435,15.74,-13.769,20.9125072863,34.9,0.0,34.9,66.21
2021-08-13 20:30:00,36.416,-2.2645,36.4863401323,16.626,-12.0845,20.5538078285,19.79,9.82,22.0924534627,77.85,36.646,-12.0845,38.5871022007,16.626,-12.0845,20.5538078285,20.02,0.0,20.02,65.79
2021-08-13 21:00:00,38.333,-2.4165,38.409092169,14.933,-11.7965,19.030289048,23.4,9.38,25.21000595,77.92,38.613,-11.7965,40.3747592098,14.933,-11.7965,19.030289048,23.68,0.0,23.68,65.79
2021-08-13 21:30:00,47.7455,-2.5155000000000003,47.8117193845,13.0355,-12.7055,18.2031313378,34.71,10.19,36.1748559085,77.8,48.1455,-12.7055,49.7937636708,13.0355,-12.7055,18.2031313378,35.11,0.0,35.11,65.73
2021-08-13 22:00:00,51.098,-2.531,51.1606446891,10.818,-10.631,15.1673097483,40.28,8.1,41.0863529654,77.8,51.588,-10.631,52.6720030472,10.818,-10.631,15.1673097483,40.77,0.0,40.77,65.73
2021-08-13 22:30:00,53.99,-2.425,54.044432877,12.23,-10.145,15.890057426,41.76,7.72,42.4675876405,77.28,54.51,-10.145,55.4460199203,12.23,-10.145,15.890057426,42.28,0.0,42.28,65.32
2021-08-13 23:00:00,52.7915,-2.5135,52.8513022971,10.5615,-9.9635,14.5195252849,42.23,7.45,42.8821104891,77.35,53.2915,-9.9635,54.2148992852,10.5615,-9.9635,14.5195252849,42.73,0.0,42.73,65.41
2021-08-13 23:30:00,53.048,-2.5355,53.1085592372,11.078,-9.9955,14.9208613776,41.97,7.46,42.627837149,77.44,53.578,-9.9955,54.5024045731,11.078,-9.9955,14.9208613776,42.5,0.0,42.5,65.47
2021-08-14 00:00:00,51.5185,-2.741,51.5913648128,9.4585,-10.411,14.0659924374,42.06,7.67,42.7536255773,77.35,52.0285,-10.411,53.0599070226,9.4585,-10.411,14.0659924374,42.57,0.0,42.57,65.38
2021-08-14 00:30:00,41.1295,-2.77,41.222671799,8.4195,-10.14,13.1798171554,32.71,7.37,33.5300014912,77.56,41.5095,-10.14,42.7300619032,8.4195,-10.14,13.1798171554,33.09,0.0,33.09,65.54
2021-08-14 01:00:00,44.5405,-2.8235,44.6299035681,8.5305,-11.0435,13.9545090383,36.01,8.22,36.9362762065,77.94,44.9705,-11.0435,46.306638428,8.5305,-11.0435,13.9545090383,36.44,0.0,36.44,65.83
2021-08-14 01:30:00,44.0355,-2.099,44.0854971759,4.0455,-11.159,11.8696820198,39.99,9.06,41.0034596101,77.94,44.5155,-11.159,45.8928428107,4.0455,-11.159,11.8696820198,40.47,0.0,40.47,65.83
2021-08-14 02:00:00,43.83,-2.1605,43.8832161566,3.94,-12.0305,12.6592468279,39.89,9.87,41.0929312656,78.2,44.31,-12.0305,45.9141484757,3.94,-12.0305,12.6592468279,40.37,0.0,40.37,66.05
2021-08-14 02:30:00,47.3755,-2.097,47.4218874493,5.3955,-12.157,13.3005289087,41.98,10.06,43.1685533693,78.48,47.9055,-12.157,49.4239777765,5.3955,-12.157,13.3005289087,42.51,0.0,42.51,66.28
2021-08-14 03:00:00,41.809,-1.999,41.8567614849,9.179,-12.719,15.6852479101,32.63,10.72,34.3458192507,78.29,42.169,-12.719,44.045402961,9.179,-12.719,15.6852479101,32.99,0.0,32.99,66.15
2021-08-14 03:30:00,32.6475,-1.835,32.6990287509,8.3375,-11.845,14.4850934153,24.31,10.01,26.2902301245,78.65,32.9375,-11.845,35.002613206,8.3375,-11.845,14.4850934153,24.6,0.0,24.6,66.43
2021-08-14 04:00:00,36.7305,-1.9889999999999999,36.7843139293,8.4705,-12.369,14.9913818993,28.26,10.38,30.1060126885,78.65,37.0705,-12.369,39.0795871428,8.4705,-12.369,14.9913818993,28.6,0.0,28.6,66.43
2021-08-14 04:30:00,41.8985,-2.05,41.9486209815,5.6485,-11.82,13.1003035175,36.25,9.77,37.5435134211,78.77,42.3385,-11.82,43.9574906273,5.6485,-11.82,13.1003035175,36.69,0.0,36.69,66.53
2021-08-14 05:00:00,35.6955,-2.1,35.7572191347,6.1655,-11.36,12.9252849195,29.53,9.26,30.9478351424,78.92,36.0355,-11.36,37.7836851068,6.1655,-11.36,12.9252849195,29.87,0.0,29.87,66.67
2021-08-14 05:30:00,31.3655,-1.8980000000000001,31.4228737427,6.5755,-11.108,12.9083253852,24.79,9.21,26.4455705176,78.99,31.6755,-11.108,33.5667240619,6.5755,-11.108,12.9083253852,25.1,0.0,25.1,66.72
2021-08-14 06:00:00,49.2115,-1.9545,49.2502974864,7.3715,-12.8645,14.8268126211,41.84,10.91,43.2390298226,78.99,49.7215,-12.8645,51.3587667541,7.3715,-12.8645,14.8268126211,42.35,0.0,42.35,66.72
2021-08-14 06:30:00,44.2495,-2.1295,44.3007112866,8.4895,-11.7595,14.5037047164,35.76,9.63,37.033964141,78.71,44.6795,-11.7595,46.201120771,8.4895,-11.7595,14.5037047164,36.19,0.0,36.19,66.51
2021-08-14 07:00:00,38.0825,-1.778,38.1239831373,9.7125,-11.208,14.8307761176,28.37,9.43,29.8961837029,78.71,38.4125,-11.208,40.0142402183,9.7125,-11.208,14.8307761176,28.7,0.0,28.7,66.51
2021-08-14 07:30:00,35.283,-2.132,35.3473551061,7.583,-10.422,12.8887537411,27.7,8.29,28.9139084179,78.81,35.583,-10.422,37.077863652,7.583,-10.422,12.8887537411,28.0,0.0,28.0,66.59
2021-08-14 08:00:00,32.038,-2.1185,32.1079660871,6.428,-8.8885,10.9692577803,25.61,6.77,26.4897149853,78.81,32.328,-8.8885,33.527675378,6.428,-8.8885,10.9692577803,25.9,0.0,25.9,66.63
2021-08-14 08:30:00,20.549,-2.11,20.6570448274,6.049,-7.28,9.4651360793,14.5,5.17,15.3941190069,78.66,20.709,-7.28,21.9513343786,6.049,-7.28,9.4651360793,14.66,0.0,14.66,66.5
2021-08-14 09:00:00,24.0305,-2.0945,24.1216056783,5.9805,-7.7645,9.8007061225,18.05,5.67,18.9196035899,78.74,24.2405,-7.7645,25.4536696863,5.9805,-7.7645,9.8007061225,18.26,0.0,18.26,66.56
2021-08-14 09:30:00,32.965,-2.2075,33.0388299013,5.785,-10.3175,11.828652977,27.18,8.11,28.364141094,78.45,33.285,-10.3175,34.8474106821,5.785,-10.3175,11.828652977,27.5,0.0,27.5,66.31
2021-08-14 10:00:00,33.4035,-1.9085,33.4579763958,5.5735,-9.3585,10.892448049,27.83,7.45,28.809918431,78.2,33.7335,-9.3585,35.0075783867,5.5735,-9.3585,10.892448049,28.16,0.0,28.16,66.1
2021-08-14 10:30:00,31.8965,-1.8765,31.951650419,4.3265,-9.6265,10.5540563055,27.57,7.75,28.6385649082,77.77,32.2165,-9.6265,33.6239851074,4.3265,-9.6265,10.5540563055,27.89,0.0,27.89,65.74
2021-08-14 11:00:00,35.8645,-2.031,35.9219615451,3.7345,-10.331,10.985265188,32.13,8.3,33.1847389624,77.82,36.2345,-10.331,37.6784892379,3.7345,-10.331,10.985265188,32.5,0.0,32.5,65.78
2021-08-14 11:30:00,46.119,-1.8325,46.1553920712,3.979,-10.5025,11.23098158,42.14,8.67,43.0226510108,77.92,46.609,-10.5025,47.7776243366,3.979,-10.5025,11.23098158,42.63,0.0,42.63,65.88
2021-08-14 12:00:00,49.368,-1.8515000000000001,49.4027071753,3.688,-11.3515,11.935572724,45.68,9.5,46.6573938406,77.64,49.918,-11.3515,51.1924142452,3.688,-11.3515,11.935572724,46.23,0.0,46.23,65.67
2021-08-14 12:30:00,53.6375,-1.8635000000000002,53.6698615472,3.3175,-10.8835,11.3778898966,50.32,9.02,51.1220383005,77.64,54.2375,-10.8835,55.318685618,3.3175,-10.8835,11.3778898966,50.92,0.0,50.92,65.67
2021-08-14 13:00:00,49.3745,-1.7425000000000002,49.4052381484,3.6445,-10.8625,11.4575864169,45.73,9.12,46.6305404215,77.58,49.9045,-10.8625,51.0730166184,3.6445,-10.8625,11.4575864169,46.26,0.0,46.26,65.63
2021-08-14 13:30:00,45.768,-1.776,45.8024453496,2.748,-9.975999999999999,10.3475639645,43.02,8.2,43.7945247719,77.9,46.278,-9.975999999999999,47.3410378002,2.748,-9.975999999999999,10.3475639645,43.53,0.0,43.53,65.91
2021-08-14 14:00:00,42.6385,-1.903,42.6809452947,4.5385,-10.433,11.3774105688,38.1,8.53,39.0431927485,77.81,43.0985,-10.433,44.3432992824,4.5385,-10.433,11.3774105688,38.56,0.0,38.56,65.84
2021-08-14 14:30:00,38.989,-1.9615,39.0383094312,3.009,-9.7315,10.1860774221,35.98,7.77,36.8094186316,78.05,39.419,-9.7315,40.6024587094,3.009,-9.7315,10.1860774221,36.41,0.0,36.41,66.05
2021-08-14 15:00:00,48.2725,-1.75,48.3042105437,1.9525000000000001,-10.42,10.6013516237,46.32,8.67,47.1244236039,78.17,48.8225,-10.42,49.922068329,1.9525000000000001,-10.42,10.6013516237,46.87,0.0,46.87,66.13
2021-08-14 15:30:00,51.4255,-1.8405,51.4584248739,1.1555,-11.6005,11.6579063515,50.27,9.76,51.2086955507,78.06,52.0355,-11.6005,53.312895818,1.1555,-11.6005,11.6579063515,50.88,0.0,50.88,66.06
2021-08-14 16:00:00,53.5505,-1.8215,53.5814698613,1.2305,-12.4515,12.5121533918,52.32,10.63,53.388943612,77.85,54.1605,-12.4515,55.5733714336,1.2305,-12.4515,12.5121533918,52.93,0.0,52.93,65.88
2021-08-14 16:30:00,51.8565,-2.009,51.8954012727,0.8365,-12.229,12.2575761572,51.02,10.22,52.0335353402,77.98,52.4465,-12.229,53.8533546146,0.8365,-12.229,12.2575761572,51.61,0.0,51.61,65.98
2021-08-14 17:00:00,50.62,-1.9205,50.656418352,0.92,-12.2605,12.2949688999,49.7,10.34,50.764215743,77.83,51.22,-12.2605,52.6669560564,0.92,-12.2605,12.2949688999,50.3,0.0,50.3,65.86
2021-08-14 17:30:00,45.239,-2.1415,45.2896582373,0.539,-12.0415,12.0535572861,44.7,9.9,45.7831846861,77.83,45.769,-12.0415,47.3265156466,0.539,-12.0415,12.0535572861,45.23,0.0,45.23,65.86
2021-08-14 18:00:00,54.7105,-2.2265,54.7557861098,0.8005,-11.9065,11.9333793412,53.91,9.68,54.7721690277,77.9,55.3705,-11.9065,56.6361811257,0.8005,-11.9065,11.9333793412,54.57,0.0,54.57,65.91
2021-08-14 18:30:00,48.7875,-2.2515,48.8394247356,0.3375,-11.9715,11.9762564477,48.45,9.72,49.415391327,77.63,49.3275,-11.9715,50.7594234453,0.3375,-11.9715,11.9762564477,48.99,0.0,48.99,65.68
2021-08-14 19:00:00,49.14,-2.4695,49.2020124614,0.21,-11.1195,11.121482826,48.93,8.65,49.6887049539,77.89,49.71,-11.1195,50.9384666068,0.21,-11.1195,11.121482826,49.5,0.0,49.5,65.89
2021-08-14 19:30:00,50.775,-2.1155,50.8190512038,0.185,-11.4555,11.4569937265,50.59,9.34,51.4449579648,77.79,51.385,-11.4555,52.646431078,0.185,-11.4555,11.4569937265,51.2,0.0,51.2,65.8
2021-08-14 20:00:00,52.2715,-2.274,52.3209402462,0.5715,-10.684,10.6992741927,51.7,8.41,52.3795580356,77.92,52.8915,-10.684,53.9597871405,0.5715,-10.684,10.6992741927,52.32,0.0,52.32,65.9
2021-08-14 20:30:00,57.19,-2.443,57.242155349,0.48,-12.013,12.0225857868,56.71,9.57,57.511816177200004,77.88,57.85,-12.013,59.0841321253,0.48,-12.013,12.0225857868,57.37,0.0,57.37,65.9
2021-08-14 21:00:00,51.908,-2.4859999999999998,51.9674961875,0.8280000000000001,-11.696,11.7252718519,51.08,9.21,51.9036655738,77.74,52.508,-11.696,53.7948555161,0.8280000000000001,-11.696,11.7252718519,51.68,0.0,51.68,65.75
2021-08-14 21:30:00,42.526,-2.534,42.6014299291,1.176,-11.494,11.5540041544,41.35,8.96,42.3096218371,77.88,43.016,-11.494,44.5251422457,1.176,-11.494,11.5540041544,41.84,0.0,41.84,65.85
2021-08-14 22:00:00,52.199,-2.1285,52.2423785183,1.319,-12.2185,12.2894875097,50.88,10.09,51.8708251332,78.14,52.799,-12.2185,54.194336819,1.319,-12.2185,12.2894875097,51.48,0.0,51.48,66.07
2021-08-14 22:30:00,49.21,-2.2255,49.2602979107,1.19,-11.7455,11.8056287528,48.02,9.52,48.9545789482,78.14,49.76,-11.7455,51.1274326585,1.19,-11.7455,11.8056287528,48.57,0.0,48.57,66.07
2021-08-14 23:00:00,43.059,-2.2640000000000002,43.1184783706,0.989,-12.164,12.2041393388,42.07,9.9,43.2191496908,78.33,43.559,-12.164,45.2255389907,0.989,-12.164,12.2041393388,42.57,0.0,42.57,66.24
2021-08-14 23:30:00,40.086,-2.293,40.1515285512,1.376,-13.393,13.4634997308,38.71,11.1,40.2700148994,78.72,40.516,-13.393,42.6722240456,1.376,-13.393,13.4634997308,39.14,0.0,39.14,66.57
2021-08-15 00:00:00,45.2165,-2.2445,45.2721730481,2.4765,-12.9945,13.2283817037,42.74,10.75,44.0711935395,78.76,45.7165,-12.9945,47.5274173767,2.4765,-12.9945,13.2283817037,43.24,0.0,43.24,66.57
2021-08-15 00:30:00,38.6625,-2.3055,38.7311791261,2.8925,-12.8055,13.1281143543,35.77,10.5,37.2792556256,78.35,39.0825,-12.8055,41.1269089101,2.8925,-12.8055,13.1281143543,36.19,0.0,36.19,66.27
2021-08-15 01:00:00,49.7895,-2.2800000000000002,49.841676439,2.6095,-14.15,14.388606265,47.18,11.87,48.650275436,78.69,50.3495,-14.15,52.3000444574,2.6095,-14.15,14.388606265,47.74,0.0,47.74,66.55
2021-08-15 01:30:00,46.4385,-2.9255,46.5305580506,3.5785,-14.2355,14.6783896426,42.86,11.31,44.3271440542,78.23,46.9385,-14.2355,49.0496915638,3.5785,-14.2355,14.6783896426,43.36,0.0,43.36,66.17
2021-08-15 02:00:00,51.1845,-2.7825,51.2600755608,2.5745,-10.4925,10.8037311379,48.61,7.71,49.2176411462,78.34,51.7645,-10.4925,52.8171943263,2.5745,-10.4925,10.8037311379,49.19,0.0,49.19,66.26
2021-08-15 02:30:00,45.919,-2.8555,46.0076998039,3.029,-11.2855,11.6849198221,42.89,8.43,43.7106051205,77.34,46.419,-11.2855,47.7711845284,3.029,-11.2855,11.6849198221,43.39,0.0,43.39,65.42
2021-08-15 03:00:00,41.173,-2.8835,41.2738476671,4.293,-11.7035,12.466024276,36.88,8.82,37.9200052743,77.68,41.603,-11.7035,43.2178379983,4.293,-11.7035,12.466024276,37.31,0.0,37.31,65.71
2021-08-15 03:30:00,32.669,-2.9395,32.8009789679,7.099,-11.4595,13.4802055344,25.57,8.52,26.9520926831,77.92,32.959,-11.4595,34.894352283,7.099,-11.4595,13.4802055344,25.86,0.0,25.86,65.9
2021-08-15 04:00:00,31.3805,-2.816,31.5065967101,9.4805,-11.406,14.8316120584,21.9,8.59,23.5244149768,78.22,31.6205,-11.406,33.6147713996,9.4805,-11.406,14.8316120584,22.14,0.0,22.14,66.14
2021-08-15 04:30:00,38.529,-2.817,38.6318434714,8.519,-11.537,14.3413991647,30.01,8.72,31.2512159763,78.29,38.909,-11.537,40.5834036276,8.519,-11.537,14.3413991647,30.39,0.0,30.39,66.2
2021-08-15 05:00:00,57.303,-2.6395,57.3637583257,12.593,-13.3395,18.3446425217,44.71,10.7,45.9725363668,78.1,57.833,-13.3395,59.3514797562,12.593,-13.3395,18.3446425217,45.24,0.0,45.24,66.05
2021-08-15 05:30:00,55.0835,-2.6695,55.1481477703,11.5735,-12.8795,17.3155254757,43.51,10.21,44.6918806944,77.92,55.5935,-12.8795,57.0659159438,11.5735,-12.8795,17.3155254757,44.02,0.0,44.02,65.9
2021-08-15 06:00:00,46.6805,-2.8965,46.7702768059,6.5504999999999995,-12.7465,14.331165776,40.13,9.85,41.3211737491,77.92,47.1605,-12.7465,48.8526971876,6.5504999999999995,-12.7465,14.331165776,40.61,0.0,40.61,65.9
2021-08-15 06:30:00,51.106,-2.976,51.1925757508,6.726,-12.556000000000001,14.2440237293,44.38,9.58,45.4022113999,78.33,51.636,-12.556000000000001,53.1406589346,6.726,-12.556000000000001,14.2440237293,44.91,0.0,44.91,66.25
2021-08-15 07:00:00,50.7975,-3.0115,50.8866892075,5.2275,-13.2915,14.282532286,45.57,10.28,46.715129241,78.01,51.3675,-13.2915,53.059250169,5.2275,-13.2915,14.282532286,46.14,0.0,46.14,65.97
2021-08-15 07:30:00,48.988,-3.034,49.0818632491,4.198,-13.764,14.3899583043,44.79,10.73,46.0573229791,78.21,49.498,-13.764,51.3760615462,4.198,-13.764,14.3899583043,45.3,0.0,45.3,66.13
2021-08-15 08:00:00,44.2115,-3.022,44.3146614141,1.4115,-14.012,14.0829143379,42.8,10.99,44.1884611635,78.29,44.7115,-14.012,46.8556760302,1.4115,-14.012,14.0829143379,43.3,0.0,43.3,66.2
2021-08-15 08:30:00,51.383,-2.799,51.4591788702,2.013,-13.519,13.6680477757,49.37,10.72,50.5204443765,78.59,51.973,-13.519,53.7024775034,2.013,-13.519,13.6680477757,49.96,0.0,49.96,66.45
2021-08-15 09:00:00,46.3655,-2.5515,46.4356516321,1.9055,-11.6015,11.7569440119,44.46,9.05,45.3717323892,78.09,46.8655,-11.6015,48.2801190191,1.9055,-11.6015,11.7569440119,44.96,0.0,44.96,66.03
2021-08-15 09:30:00,34.8615,-2.564,34.9556616051,1.7515,-10.484,10.6292995183,33.11,7.92,34.0440670308,77.8,35.2515,-10.484,36.7774728366,1.7515,-10.484,10.6292995183,33.5,0.0,33.5,65.78
2021-08-15 10:00:00,49.653,-2.343,49.7082493958,1.7530000000000001,-10.513,10.6581507777,47.9,8.17,48.5917575315,77.97,50.233,-10.513,51.3213158249,1.7530000000000001,-10.513,10.6581507777,48.48,0.0,48.48,65.91
2021-08-15 10:30:00,44.1135,-2.4865,44.1835214135,2.9535,-9.0665,9.5354383486,41.16,6.58,41.6826342738,77.43,44.6035,-9.0665,45.5156416466,2.9535,-9.0665,9.5354383486,41.65,0.0,41.65,65.48
