Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-15 11:00:00,55.8285,-2.4525,55.8823421887,6.4385,-10.5425,12.353080122,49.39,8.09,50.048178788,77.55,56.4185,-10.5425,57.3950472471,6.4385,-10.5425,12.353080122,49.98,0.0,49.98,65.58
2021-08-15 11:30:00,51.142,-2.395,51.1980486835,5.772,-9.135,10.8057488866,45.37,6.74,45.8679027207,77.32,51.682,-9.135,52.4831148942,5.772,-9.135,10.8057488866,45.91,0.0,45.91,65.4
2021-08-15 12:00:00,57.6345,-2.2815,57.6796396703,9.4545,-10.0315,13.7847220683,48.18,7.75,48.7993329872,77.22,58.2145,-10.0315,59.072489388,9.4545,-10.0315,13.7847220683,48.76,0.0,48.76,65.31
2021-08-15 12:30:00,46.374,-2.0015,46.4171722345,14.714,-9.0015,17.24902311,31.66,7.0,32.4246141072,77.12,46.744,-9.0015,47.6028206964,14.714,-9.0015,17.24902311,32.03,0.0,32.03,65.23
2021-08-15 13:00:00,51.955,-1.837,51.9874657393,11.255,-10.957,15.7076692733,40.7,9.12,41.7092843381,77.12,52.035,-10.957,53.1760949488,11.255,-10.957,15.7076692733,40.78,0.0,40.78,65.23
2021-08-15 13:30:00,53.785,-1.6225,53.8094669296,11.975,-13.2325,17.8465593673,41.81,11.61,43.392029222,77.53,53.505,-13.2325,55.1170035583,11.975,-13.2325,17.8465593673,41.53,0.0,41.53,65.57
2021-08-15 14:00:00,54.1965,-1.6099999999999999,54.2204086323,11.4265,-13.73,17.862749011600002,42.77,12.12,44.4541032977,78.04,53.9165,-13.73,55.6372345849,11.4265,-13.73,17.862749011600002,42.49,0.0,42.49,66.0
2021-08-15 14:30:00,52.8005,-1.8225,52.831943997,9.2405,-14.0125,16.7850229818,43.56,12.19,45.2335019648,78.09,52.5005,-14.0125,54.3383166513,9.2405,-14.0125,16.7850229818,43.26,0.0,43.26,66.05
2021-08-15 15:00:00,52.327,-1.6515,52.3530551281,10.267,-14.0015,17.3624102949,42.06,12.35,43.8356715473,78.33,52.057,-14.0015,53.9070797878,10.267,-14.0015,17.3624102949,41.79,0.0,41.79,66.25
2021-08-15 15:30:00,47.5955,-1.774,47.6285491722,8.775500000000001,-14.024,16.5433363095,38.82,12.25,40.7069392119,78.12,47.3055,-14.024,49.3404793881,8.775500000000001,-14.024,16.5433363095,38.53,0.0,38.53,66.07
2021-08-15 16:00:00,43.6215,-1.782,43.6578834376,7.5915,-12.962,15.0214618546,36.03,11.18,37.7247041075,78.37,43.3815,-12.962,45.2765721566,7.5915,-12.962,15.0214618546,35.79,0.0,35.79,66.28
2021-08-15 16:30:00,49.586,-1.8185,49.6193343189,5.736,-13.0885,14.2902249195,43.85,11.27,45.2751079513,78.25,49.276,-13.0885,50.9846350212,5.736,-13.0885,14.2902249195,43.54,0.0,43.54,66.17
2021-08-15 17:00:00,51.2585,-1.7155,51.2871988171,3.9185,-12.3855,12.990583224,47.34,10.67,48.527564332,78.15,50.9385,-12.3855,52.4226229075,3.9185,-12.3855,12.990583224,47.02,0.0,47.02,66.09
2021-08-15 17:30:00,53.4915,-1.7485,53.5200693619,3.5215,-13.0785,13.544302289200001,49.97,11.33,51.2383625812,78.05,53.1615,-13.0785,54.7466185668,3.5215,-13.0785,13.544302289200001,49.64,0.0,49.64,66.0
2021-08-15 18:00:00,55.874,-1.8519999999999999,55.9046847769,3.294,-12.662,13.0834506152,52.58,10.81,53.679721497,78.05,55.514,-12.662,56.9397088156,3.294,-12.662,13.0834506152,52.22,0.0,52.22,66.0
2021-08-15 18:30:00,50.938,-1.9155000000000002,50.9740030236,2.388,-12.8855,13.1049095476,48.55,10.97,49.7739228914,77.89,50.608,-12.8855,52.2226557564,2.388,-12.8855,13.1049095476,48.22,0.0,48.22,65.87
2021-08-15 19:00:00,52.321,-1.833,52.3530985711,2.841,-12.343,12.6657384309,49.48,10.51,50.5838956586,77.99,52.011,-12.343,53.4555307709,2.841,-12.343,12.6657384309,49.17,0.0,49.17,65.96
2021-08-15 19:30:00,41.276,-1.9020000000000001,41.3197988862,2.586,-10.312,10.631309420800001,38.69,8.41,39.5934868381,77.99,40.986,-10.312,42.2633356469,2.586,-10.312,10.631309420800001,38.4,0.0,38.4,65.96
2021-08-15 20:00:00,42.6725,-1.9755,42.7182028707,2.2225,-12.1755,12.3766839864,40.45,10.2,41.7162138742,78.47,42.3825,-12.1755,44.0967017644,2.2225,-12.1755,12.3766839864,40.16,0.0,40.16,66.34
2021-08-15 20:30:00,51.7995,-1.9555,51.8363982207,1.6795,-12.9055,13.0143248192,50.12,10.95,51.3022114533,78.55,51.4795,-12.9055,53.0725055985,1.6795,-12.9055,13.0143248192,49.8,0.0,49.8,66.4
2021-08-15 21:00:00,53.197,-2.029,53.2356802342,3.467,-13.459,13.8983729264,49.73,11.43,51.0266381413,78.23,52.847,-13.459,54.5339352147,3.467,-13.459,13.8983729264,49.38,0.0,49.38,66.14
2021-08-15 21:30:00,48.767,-1.9885000000000002,48.8075242278,5.057,-14.0185,14.9027377099,43.71,12.03,45.3352511849,78.23,48.437,-14.0185,50.42480849,5.057,-14.0185,14.9027377099,43.38,0.0,43.38,66.14
2021-08-15 22:00:00,47.3075,-1.9705,47.3485208481,9.1875,-15.3405,17.8813057829,38.12,13.37,40.3966743681,78.61,47.0475,-15.3405,49.4853331453,9.1875,-15.3405,17.8813057829,37.86,0.0,37.86,66.45
2021-08-15 22:30:00,39.73,-2.225,39.7922545855,9.62,-11.525,15.0123290998,30.11,9.3,31.5135224943,78.46,39.71,-11.525,41.3486363137,9.62,-11.525,15.0123290998,30.09,0.0,30.09,66.29
2021-08-15 23:00:00,34.6475,-2.4355,34.7329946377,16.5275,-9.1255,18.8794334264,18.12,6.69,19.3155507299,78.46,34.7975,-9.1255,35.9741679056,16.5275,-9.1255,18.8794334264,18.27,0.0,18.27,66.29
2021-08-15 23:30:00,34.185,-1.3780000000000001,34.2127623702,26.925,-10.948,29.0656898938,7.26,9.57,12.0121813173,77.79,34.265,-10.948,35.9715016228,26.925,-10.948,29.0656898938,7.34,0.0,7.34,65.71
2021-08-16 00:00:00,53.541,-0.9725,53.5498313466,27.931,-12.9625,30.792323187,25.61,11.99,28.2777686531,77.75,53.791,-12.9625,55.3308059516,27.931,-12.9625,30.792323187,25.86,0.0,25.86,65.64
2021-08-16 00:30:00,56.565,-0.9755,56.5734109388,27.735,-14.0855,31.1067763558,28.83,13.11,31.6708225343,77.33,56.865,-14.0855,58.5835261422,27.735,-14.0855,31.1067763558,29.13,0.0,29.13,65.3
2021-08-16 01:00:00,50.89,-1.514,50.9125161036,22.74,-15.644,27.6014915539,28.15,14.13,31.4972919471,77.14,51.21,-15.644,53.5462308291,22.74,-15.644,27.6014915539,28.47,0.0,28.47,65.14
2021-08-16 01:30:00,52.1005,-2.6295,52.1668129226,12.9105,-15.8895,20.4733294923,39.19,13.26,41.3724993202,78.18,52.5905,-15.8895,54.938482874,12.9105,-15.8895,20.4733294923,39.68,0.0,39.68,66.02
2021-08-16 02:00:00,53.731,-2.9345,53.8110736861,9.131,-15.9445,18.3739555145,44.6,13.01,46.4588000276,78.39,54.271,-15.9445,56.564728597,9.131,-15.9445,18.3739555145,45.14,0.0,45.14,66.2
2021-08-16 02:30:00,45.9125,-2.8905000000000003,46.003398206,11.6525,-15.5605,19.4399052595,34.26,12.67,36.5277497254,78.46,46.3025,-15.5605,48.8472175922,11.6525,-15.5605,19.4399052595,34.65,0.0,34.65,66.26
2021-08-16 03:00:00,50.1045,-3.0065,50.1946208522,9.8345,-15.7565,18.5737632832,40.27,12.75,42.2402107002,78.57,50.5945,-15.7565,52.991232506,9.8345,-15.7565,18.5737632832,40.76,0.0,40.76,66.35
2021-08-16 03:30:00,55.314,-2.982,55.3943220917,8.894,-16.202,18.4826415861,46.42,13.22,48.2657725516,78.42,55.884,-16.202,58.1852752851,8.894,-16.202,18.4826415861,46.99,0.0,46.99,66.23
2021-08-16 04:00:00,49.789,-3.0095,49.8798718047,10.579,-16.4295,19.5408216626,39.21,13.42,41.4429788987,78.23,50.249,-16.4295,52.8667236667,10.579,-16.4295,19.5408216626,39.67,0.0,39.67,66.07
2021-08-16 04:30:00,51.005,-2.989,51.0925057714,10.875,-16.529,19.7856884136,40.13,13.54,42.3526681568,78.5,51.465,-16.529,54.0541771374,10.875,-16.529,19.7856884136,40.59,0.0,40.59,66.3
2021-08-16 05:00:00,47.927,-2.9939999999999998,48.0204265391,12.517,-16.074,20.3727456422,35.41,13.08,37.7485695093,78.55,48.347,-16.074,50.9490518558,12.517,-16.074,20.3727456422,35.83,0.0,35.83,66.34
2021-08-16 05:30:00,52.879,-2.761,52.9510317369,16.399,-15.931000000000001,22.863157306,36.48,13.17,38.7845239754,78.68,53.319,-15.931000000000001,55.6481133732,16.399,-15.931000000000001,22.863157306,36.92,0.0,36.92,66.46
2021-08-16 06:00:00,52.083,-2.855,52.1611916467,16.073,-15.775,22.5209225832,36.01,12.92,38.2576332253,78.3,52.503,-15.775,54.8216712077,16.073,-15.775,22.5209225832,36.43,0.0,36.43,66.14
2021-08-16 06:30:00,42.7555,-2.9245,42.855401999,10.2255,-13.5645,16.9869511832,32.53,10.64,34.2258747149,78.3,43.1555,-13.5645,45.2370737394,10.2255,-13.5645,16.9869511832,32.93,0.0,32.93,66.14
2021-08-16 07:00:00,46.6025,-2.95,46.6957761072,8.3325,-13.5,15.8644431434,38.27,10.55,39.6975490427,78.24,47.0625,-13.5,48.9604831088,8.3325,-13.5,15.8644431434,38.73,0.0,38.73,66.07
2021-08-16 07:30:00,50.967,-2.9445,51.0519849688,8.067,-14.5645,16.649358824,42.9,11.62,44.4458591997,77.95,51.477,-14.5645,53.4977213463,8.067,-14.5645,16.649358824,43.41,0.0,43.41,65.85
2021-08-16 08:00:00,51.6335,-2.8529999999999998,51.7122609373,8.663499999999999,-13.493,16.0348770263,42.97,10.64,44.2677139685,77.95,52.1435,-13.493,53.8609844066,8.663499999999999,-13.493,16.0348770263,43.48,0.0,43.48,65.85
2021-08-16 08:30:00,50.7185,-2.6435,50.7873442355,8.3685,-13.3235,15.7336405355,42.35,10.68,43.6759075464,77.55,51.2185,-13.3235,52.923061084,8.3685,-13.3235,15.7336405355,42.85,0.0,42.85,65.55
2021-08-16 09:00:00,44.2435,-2.459,44.3117814272,6.6435,-12.789,14.4116138323,37.6,10.33,38.9931904312,77.49,44.6835,-12.789,46.4776687588,6.6435,-12.789,14.4116138323,38.04,0.0,38.04,65.55
2021-08-16 09:30:00,50.602,-2.366,50.6572833855,8.702,-13.556000000000001,16.1086914428,41.9,11.19,43.368492019,77.53,51.072,-13.556000000000001,52.8404610124,8.702,-13.556000000000001,16.1086914428,42.37,0.0,42.37,65.55
2021-08-16 10:00:00,51.979,-2.3585000000000003,52.0324798876,9.199,-14.0185,16.7672282519,42.78,11.66,44.3405457792,77.33,52.489,-14.0185,54.3287535588,9.199,-14.0185,16.7672282519,43.29,0.0,43.29,65.41
2021-08-16 10:30:00,41.8035,-2.284,41.8658484716,11.6435,-14.274000000000001,18.4205908768,30.16,11.99,32.4559039313,77.26,42.1335,-14.274000000000001,44.4857156653,11.6435,-14.274000000000001,18.4205908768,30.49,0.0,30.49,65.35
2021-08-16 11:00:00,47.447,-2.3529999999999998,47.5053093664,8.487,-14.263,16.5970581128,38.96,11.91,40.7397803136,77.49,47.897,-14.263,49.9755518029,8.487,-14.263,16.5970581128,39.41,0.0,39.41,65.54
2021-08-16 11:30:00,54.452,-2.152,54.4945080536,10.132,-15.312,18.3606853903,44.32,13.16,46.2325426513,77.3,54.962,-15.312,57.0550505039,10.132,-15.312,18.3606853903,44.83,0.0,44.83,65.38
2021-08-16 12:00:00,47.2495,-2.2725,47.3041172257,10.2295,-15.0025,18.1581297633,37.02,12.73,39.147583578,77.21,47.6695,-15.0025,49.974555891,10.2295,-15.0025,18.1581297633,37.44,0.0,37.44,65.31
2021-08-16 12:30:00,37.258,-2.151,37.320039724,10.958,-13.941,17.7321528586,26.3,11.79,28.8217643457,77.34,37.548,-13.941,40.0525128425,10.958,-13.941,17.7321528586,26.59,0.0,26.59,65.42
2021-08-16 13:00:00,47.104,-2.142,47.1526773365,11.934,-13.582,18.0801294243,35.17,11.44,36.9838140272,77.47,47.524,-13.582,49.4267265758,11.934,-13.582,18.0801294243,35.59,0.0,35.59,65.52
2021-08-16 13:30:00,53.8035,-2.0185,53.8413498577,14.8235,-14.2385,20.5541001871,38.98,12.22,40.8505667035,77.13,54.2635,-14.2385,56.1004662592,14.8235,-14.2385,20.5541001871,39.44,0.0,39.44,65.23
2021-08-16 14:00:00,49.909,-2.227,49.9586610109,9.369,-13.497,16.4300690808,40.54,11.27,42.0773632729,77.04,50.379,-13.497,52.1556578906,9.369,-13.497,16.4300690808,41.01,0.0,41.01,65.17
2021-08-16 14:30:00,42.186,-2.475,42.2585402138,7.466,-13.035,15.0217302931,34.72,10.56,36.2903844014,77.25,42.586,-13.035,44.536261866,7.466,-13.035,15.0217302931,35.12,0.0,35.12,65.35
2021-08-16 15:00:00,47.7325,-1.653,47.7611135261,6.3125,-15.093,16.3598993044,41.42,13.44,43.5459527396,77.4,47.5925,-15.093,49.9283957809,6.3125,-15.093,16.3598993044,41.28,0.0,41.28,65.48
2021-08-16 15:30:00,59.466,-1.6825,59.4897971273,5.946,-17.0225,18.0310959803,53.52,15.34,55.6750033678,77.73,59.096,-17.0225,61.4988026083,5.946,-17.0225,18.0310959803,53.15,0.0,53.15,65.75
2021-08-16 16:00:00,48.868,-1.663,48.8962881311,5.388,-16.863,17.7028617178,43.48,15.2,46.060290924,77.81,48.538,-16.863,51.383832214,5.388,-16.863,17.7028617178,43.15,0.0,43.15,65.81
2021-08-16 16:30:00,58.7855,-1.6615,58.8089754417,4.9055,-17.9415,18.6000363575,53.88,16.28,56.2858134879,78.04,58.4355,-17.9415,61.1277766854,4.9055,-17.9415,18.6000363575,53.53,0.0,53.53,66.0
2021-08-16 17:00:00,63.4265,-1.7349999999999999,63.4502255886,5.3365,-17.995,18.7696099387,58.09,16.26,60.322762702,77.86,63.0065,-17.995,65.5258656353,5.3365,-17.995,18.7696099387,57.67,0.0,57.67,65.86
2021-08-16 17:30:00,62.1825,-1.7795,62.2079570996,7.0125,-17.6095,18.9544096848,55.17,15.83,57.3961479544,77.86,61.8025,-17.6095,64.2623022969,7.0125,-17.6095,18.9544096848,54.79,0.0,54.79,65.86
2021-08-16 18:00:00,61.1955,-1.8399999999999999,61.2231559155,5.5055,-17.54,18.3837463606,55.69,15.7,57.8607474891,77.75,60.8155,-17.54,63.294364996,5.5055,-17.54,18.3837463606,55.31,0.0,55.31,65.76
2021-08-16 18:30:00,59.0755,-1.8925,59.1058056074,4.2155,-17.0325,17.5464097895,54.86,15.14,56.9108003809,77.69,58.6955,-17.0325,61.116837095,4.2155,-17.0325,17.5464097895,54.48,0.0,54.48,65.7
2021-08-16 19:00:00,45.9095,-1.7675,45.9435114733,3.0695,-14.6775,14.995027059,42.84,12.91,44.7429737501,77.86,45.5995,-14.6775,47.9034801084,3.0695,-14.6775,14.995027059,42.53,0.0,42.53,65.84
2021-08-16 19:30:00,50.284,-1.8785,50.319076087,3.364,-16.3585,16.70080891,46.92,14.48,49.1035314412,78.13,49.934,-16.3585,52.5452650412,3.364,-16.3585,16.70080891,46.57,0.0,46.57,66.06
2021-08-16 20:00:00,54.3395,-1.887,54.3722542226,4.1295,-16.877,17.3748640067,50.21,14.99,52.3998492364,78.38,54.0095,-16.877,56.5849734404,4.1295,-16.877,17.3748640067,49.88,0.0,49.88,66.27
2021-08-16 20:30:00,60.902,-1.9185,60.9322102525,3.082,-16.0585,16.3515793197,57.82,14.14,59.5238775619,77.9,60.502,-16.0585,62.5968643484,3.082,-16.0585,16.3515793197,57.42,0.0,57.42,65.87
2021-08-16 21:00:00,56.9095,-1.9275,56.9421324372,3.4695,-15.6875,16.066582913,53.44,13.76,55.1830698675,77.42,56.5295,-15.6875,58.665850599,3.4695,-15.6875,16.066582913,53.06,0.0,53.06,65.46
2021-08-16 21:30:00,55.183,-2.0555,55.2212691746,2.743,-16.0655,16.2979857421,52.44,14.01,54.2792197807,77.42,54.833,-16.0655,57.1380624387,2.743,-16.0655,16.2979857421,52.09,0.0,52.09,65.46
2021-08-16 22:00:00,49.3295,-1.9355,49.3674561883,2.7795,-15.7855,16.0283383574,46.55,13.85,48.5667067033,77.63,48.9895,-15.7855,51.4699244268,2.7795,-15.7855,16.0283383574,46.21,0.0,46.21,65.64
2021-08-16 22:30:00,44.9425,-2.106,44.991816392,3.5725,-15.936,16.331529391,41.37,13.83,43.6204745504,77.8,44.6525,-15.936,47.4109887289,3.5725,-15.936,16.331529391,41.08,0.0,41.08,65.78
2021-08-16 23:00:00,41.476,-2.2215,41.5354503798,2.216,-15.5015,15.6590918718,39.26,13.28,41.4452168531,77.94,41.176,-15.5015,43.9972667134,2.216,-15.5015,15.6590918718,38.96,0.0,38.96,65.9
2021-08-16 23:30:00,49.3125,-2.1405,49.3589343128,2.1325,-17.5705,17.6994357678,47.18,15.43,49.6390702975,78.03,48.9925,-17.5705,52.0479348918,2.1325,-17.5705,17.6994357678,46.86,0.0,46.86,65.97
2021-08-17 00:00:00,53.392,-2.251,53.4394298716,2.762,-18.091,18.3006263554,50.63,15.84,53.05,78.29,53.052,-18.091,56.051752738,2.762,-18.091,18.3006263554,50.29,0.0,50.29,66.19
2021-08-17 00:30:00,53.0615,-2.276,53.1102905118,3.2115,-19.396,19.6600749808,49.85,17.12,52.7078447672,78.29,52.7115,-19.396,56.1667788666,3.2115,-19.396,19.6600749808,49.5,0.0,49.5,66.19
2021-08-17 01:00:00,52.38,-2.285,52.4298161832,4.12,-19.685,20.1115296534,48.26,17.4,51.3009512582,78.6,52.01,-19.685,55.6106044294,4.12,-19.685,20.1115296534,47.89,0.0,47.89,66.43
2021-08-17 01:30:00,45.952,-2.305,46.0097742768,5.452,-19.885,20.6188634265,40.5,17.58,44.1509501597,78.87,45.662,-19.885,49.8039302566,5.452,-19.885,20.6188634265,40.21,0.0,40.21,66.63
2021-08-17 02:00:00,47.013,-2.3235,47.0703815711,7.023,-19.8335,21.0402055895,39.99,17.51,43.6554715929,79.24,46.723,-19.8335,50.7583141096,7.023,-19.8335,21.0402055895,39.7,0.0,39.7,66.92
2021-08-17 02:30:00,50.8855,-2.238,50.9346910686,7.3855,-18.348,19.7786428819,43.5,16.11,46.3873053755,79.34,50.5855,-18.348,53.8102398643,7.3855,-18.348,19.7786428819,43.2,0.0,43.2,66.99
2021-08-17 03:00:00,52.907,-2.0755,52.9476944659,10.847,-19.0755,21.943839893,42.06,17.0,45.365665431,78.87,52.627,-19.0755,55.9774582243,10.847,-19.0755,21.943839893,41.78,0.0,41.78,66.6
2021-08-17 03:30:00,53.397,-2.235,53.4437539288,9.567,-19.155,21.411247371400002,43.83,16.92,46.9824999335,78.98,53.097,-19.155,56.4464829197,9.567,-19.155,21.411247371400002,43.53,0.0,43.53,66.7
2021-08-17 04:00:00,48.337,-2.107,48.3829000578,10.667,-18.707,21.5345475457,37.67,16.6,41.1653847304,78.93,48.067,-18.707,51.5789524709,10.667,-18.707,21.5345475457,37.4,0.0,37.4,66.66
2021-08-17 04:30:00,47.2365,-2.223,47.2887794434,9.8165,-18.733,21.1492071069,37.42,16.51,40.9003239596,79.21,46.9765,-18.733,50.5738750864,9.8165,-18.733,21.1492071069,37.16,0.0,37.16,66.89
2021-08-17 05:00:00,38.728,-2.0785,38.7837355892,11.648,-18.9485,22.2423370231,27.08,16.87,31.9049102804,79.13,38.508,-18.9485,42.9174989515,11.648,-18.9485,22.2423370231,26.86,0.0,26.86,66.82
2021-08-17 05:30:00,34.879,-2.4485,34.9648365254,13.219,-11.6685,17.6322390311,21.66,9.22,23.5406881803,79.61,35.059,-11.6685,36.9497953073,13.219,-11.6685,17.6322390311,21.84,0.0,21.84,67.21
2021-08-17 06:00:00,42.706,-2.515,42.7799913628,13.146,-11.065,17.1828851186,29.56,8.55,30.7716769124,77.96,42.986,-11.065,44.3872776931,13.146,-11.065,17.1828851186,29.84,0.0,29.84,65.83
2021-08-17 06:30:00,38.879,-1.8565,38.9232993623,12.269,-13.8165,18.4776630895,26.61,11.96,29.1741957901,77.22,38.789,-13.8165,41.1762333543,12.269,-13.8165,18.4776630895,26.52,0.0,26.52,65.21
2021-08-17 07:00:00,46.3485,-1.9965000000000002,46.3914805164,9.2085,-13.9465,16.7123108665,37.14,11.95,39.0151521848,78.15,46.0885,-13.9465,48.1524110975,9.2085,-13.9465,16.7123108665,36.88,0.0,36.88,65.99
2021-08-17 07:30:00,45.4945,-1.9969999999999999,45.5383084803,11.2145,-11.037,15.7346871354,34.28,9.04,35.4519392982,79.03,45.2645,-11.037,46.5906678343,11.2145,-11.037,15.7346871354,34.05,0.0,34.05,66.77
2021-08-17 08:00:00,44.2095,-1.9809999999999999,44.2538614276,9.9595,-11.871,15.4955568228,34.25,9.89,35.6493281844,78.68,43.9695,-11.871,45.5437983841,9.9595,-11.871,15.4955568228,34.01,0.0,34.01,66.51
2021-08-17 08:30:00,41.083,-1.866,41.1253552568,10.093,-9.975999999999999,14.1911671472,30.99,8.11,32.033610474,79.17,40.883,-9.975999999999999,42.0825410949,10.093,-9.975999999999999,14.1911671472,30.79,0.0,30.79,66.94
2021-08-17 09:00:00,41.8175,-1.853,41.8585345569,8.5975,-9.803,13.0390112835,33.22,7.95,34.1580283389,78.84,41.5875,-9.803,42.7272625527,8.5975,-9.803,13.0390112835,32.99,0.0,32.99,66.67
2021-08-17 09:30:00,39.474,-1.888,39.5191247373,6.624,-9.488,11.5714960139,32.85,7.6,33.7176882363,78.75,39.234,-9.488,40.3649464263,6.624,-9.488,11.5714960139,32.61,0.0,32.61,66.6
2021-08-17 10:00:00,31.707,-1.6495000000000002,31.7498771533,8.147,-10.5895,13.3608053369,23.56,8.94,25.1991507793,78.96,31.517,-10.5895,33.2484405537,8.147,-10.5895,13.3608053369,23.37,0.0,23.37,66.78
2021-08-17 10:30:00,27.702,-1.3435000000000001,27.7345596008,13.482,-11.2235,17.5422711258,14.22,9.88,17.3153919967,78.96,27.592,-11.2235,29.7873365082,13.482,-11.2235,17.5422711258,14.11,0.0,14.11,66.78
2021-08-17 11:00:00,28.519,-1.2915,28.5482281981,13.509,-10.2915,16.9825808772,15.01,9.0,17.50143137,78.91,28.389,-10.2915,30.1968589964,13.509,-10.2915,16.9825808772,14.88,0.0,14.88,66.72
2021-08-17 11:30:00,30.038,-1.5235,30.0766104515,9.428,-10.2935,13.9586290964,20.61,8.77,22.3983258303,78.91,29.888,-10.2935,31.6108950561,9.428,-10.2935,13.9586290964,20.46,0.0,20.46,66.72
2021-08-17 12:00:00,31.3115,-1.508,31.3477925259,7.8515,-9.978,12.6967136004,23.46,8.47,24.9421831442,78.91,31.1215,-9.978,32.6819253755,7.8515,-9.978,12.6967136004,23.27,0.0,23.27,66.72
2021-08-17 12:30:00,28.594,-1.5085000000000002,28.6337634315,7.934,-9.3985,12.2995999224,20.66,7.89,22.1153272641,78.87,28.434,-9.3985,29.9470225273,7.934,-9.3985,12.2995999224,20.5,0.0,20.5,66.72
2021-08-17 13:00:00,28.61,-1.524,28.6505615303,5.8,-9.394,11.0402552507,22.81,7.87,24.1295047608,78.81,28.45,-9.394,29.960803327,5.8,-9.394,11.0402552507,22.65,0.0,22.65,66.66
2021-08-17 13:30:00,32.5945,-1.625,32.6349820783,4.7445,-10.115,11.1724440142,27.85,8.49,29.1153327304,78.81,32.3845,-10.115,33.9274087612,4.7445,-10.115,11.1724440142,27.64,0.0,27.64,66.66
2021-08-17 14:00:00,32.152,-1.5270000000000001,32.1882406012,5.682,-10.437,11.8834377602,26.47,8.91,27.9293573145,78.81,31.952,-10.437,33.6134091249,5.682,-10.437,11.8834377602,26.27,0.0,26.27,66.66
2021-08-17 14:30:00,28.9195,-1.6840000000000002,28.9684886774,6.9995,-10.094,12.2833967717,21.92,8.41,23.4779577476,78.87,28.7295,-10.094,30.4511577161,6.9995,-10.094,12.2833967717,21.73,0.0,21.73,66.71
2021-08-17 15:00:00,32.75,-1.4805000000000001,32.7834467415,10.74,-11.0605,15.4169471767,22.01,9.58,24.0045099929,78.98,32.58,-11.0605,34.4062648401,10.74,-11.0605,15.4169471767,21.84,0.0,21.84,66.79
2021-08-17 15:30:00,35.5435,-1.383,35.5703961357,11.9435,-11.323,16.4577495804,23.6,9.94,25.6078815992,78.91,35.3735,-11.323,37.1415512768,11.9435,-11.323,16.4577495804,23.43,0.0,23.43,66.73
2021-08-17 16:00:00,34.5035,-1.3385,34.5294525659,12.6435,-10.5885,16.491647113,21.86,9.25,23.7365140659,78.72,34.3335,-10.5885,35.9291741416,12.6435,-10.5885,16.491647113,21.69,0.0,21.69,66.56
2021-08-17 16:30:00,30.255,-1.4125,30.287954392,12.305,-10.7325,16.3278774264,17.95,9.32,20.2253529017,78.4,30.095,-10.7325,31.9514566374,12.305,-10.7325,16.3278774264,17.79,0.0,17.79,66.3
2021-08-17 17:00:00,35.4315,-1.5705,35.4662890997,8.4015,-12.2705,14.8711254618,27.03,10.7,29.0707911829,79.06,35.2215,-12.2705,37.2977108212,8.4015,-12.2705,14.8711254618,26.82,0.0,26.82,66.85
2021-08-17 17:30:00,49.3465,-1.6155,49.3729369442,7.9665,-15.3355,17.2812812748,41.38,13.72,43.5952153338,78.85,49.0565,-15.3355,51.3976434528,7.9665,-15.3355,17.2812812748,41.09,0.0,41.09,66.67
2021-08-17 18:00:00,50.212,-1.71,50.241109104,7.412,-14.46,16.2489797834,42.8,12.75,44.6587337483,78.29,49.932,-14.46,51.983614957,7.412,-14.46,16.2489797834,42.52,0.0,42.52,66.21
2021-08-17 18:30:00,51.278,-1.687,51.3057428852,5.688,-15.447,16.4609584472,45.59,13.76,47.6212736075,78.38,50.948,-15.447,53.2382241721,5.688,-15.447,16.4609584472,45.26,0.0,45.26,66.28
2021-08-17 19:00:00,48.576,-1.7545000000000002,48.607674767,3.846,-15.2045,15.6833840816,44.73,13.45,46.7084082366,78.38,48.266,-15.2045,50.604185363,3.846,-15.2045,15.6833840816,44.42,0.0,44.42,66.28
2021-08-17 19:30:00,43.3915,-1.807,43.4291091464,4.2715,-15.377,15.9592556609,39.12,13.57,41.4067542799,78.47,43.0915,-15.377,45.7529179534,4.2715,-15.377,15.9592556609,38.82,0.0,38.82,66.34
2021-08-17 20:00:00,33.166,-1.749,33.2120845025,6.016,-14.269,15.4853678355,27.15,12.52,29.89770727,78.64,32.946,-14.269,35.9032488363,6.016,-14.269,15.4853678355,26.93,0.0,26.93,66.47
2021-08-17 20:30:00,35.002,-1.8565,35.0511996407,4.862,-14.8065,15.5843346425,30.14,12.95,32.804300023,78.87,34.772,-14.8065,37.7931796261,4.862,-14.8065,15.5843346425,29.91,0.0,29.91,66.65
2021-08-17 21:00:00,34.9915,-1.855,35.0406349436,5.1015,-13.065,14.0256738608,29.89,11.21,31.9229729192,78.87,34.7615,-13.065,37.1356446995,5.1015,-13.065,14.0256738608,29.66,0.0,29.66,66.65
2021-08-17 21:30:00,34.742,-1.873,34.792451667,6.482,-13.703,15.1587774243,28.26,11.83,30.6361959127,78.48,34.522,-13.703,37.1421686631,6.482,-13.703,15.1587774243,28.04,0.0,28.04,66.33
2021-08-17 22:00:00,33.4715,-1.8900000000000001,33.5248178556,7.8115,-13.46,15.5624911968,25.66,11.57,28.1478329539,78.68,33.2715,-13.46,35.8910060078,7.8115,-13.46,15.5624911968,25.46,0.0,25.46,66.51
2021-08-17 22:30:00,32.8905,-1.972,32.949564098,5.9705,-12.282,13.6562950411,26.92,10.31,28.8267670751,78.55,32.6805,-12.282,34.9122128237,5.9705,-12.282,13.6562950411,26.71,0.0,26.71,66.4
2021-08-17 23:00:00,35.827,-2.06,35.886174622,3.537,-11.97,12.4816372724,32.29,9.91,33.7765036675,78.36,35.617,-11.97,37.5746136241,3.537,-11.97,12.4816372724,32.08,0.0,32.08,66.24
2021-08-17 23:30:00,39.675,-2.011,39.7259329154,3.255,-13.511,13.8975589943,36.42,11.5,38.1924914087,78.73,39.405,-13.511,41.6569459514,3.255,-13.511,13.8975589943,36.15,0.0,36.15,66.57
2021-08-18 00:00:00,51.778,-2.0505,51.8185857994,1.6179999999999999,-15.9805,16.0622011023,50.16,13.93,52.0583374687,78.46,51.428,-15.9805,53.853649498,1.6179999999999999,-15.9805,16.0622011023,49.81,0.0,49.81,66.34
2021-08-18 00:30:00,51.862,-2.0375,51.9020081524,0.912,-15.0475,15.0751119482,50.95,13.01,52.584813397,78.38,51.532,-15.0475,53.6840225789,0.912,-15.0475,15.0751119482,50.62,0.0,50.62,66.27
2021-08-18 01:00:00,55.376,-2.0175,55.4127393498,0.426,-15.8475,15.8532246641,54.95,13.83,56.6636691364,78.29,54.996,-15.8475,57.2337598996,0.426,-15.8475,15.8532246641,54.57,0.0,54.57,66.18
2021-08-18 01:30:00,38.2605,-2.4375,38.3380655028,0.4405,-16.0075,16.0135597698,37.82,13.57,40.1808076076,78.34,37.9805,-16.0075,41.2159973372,0.4405,-16.0075,16.0135597698,37.54,0.0,37.54,66.22
2021-08-18 02:00:00,33.075,-2.584,33.1757845574,0.775,-16.074,16.0926722765,32.3,13.49,35.0038583588,79.08,32.835,-16.074,36.5583191764,0.775,-16.074,16.0926722765,32.06,0.0,32.06,66.81
2021-08-18 02:30:00,48.4395,-2.543,48.5062058839,1.4395,-18.423,18.4791528283,47.0,15.88,49.6102247526,79.17,48.1095,-18.423,51.5163170195,1.4395,-18.423,18.4791528283,46.67,0.0,46.67,66.86
2021-08-18 03:00:00,38.613,-2.556,38.6975051521,1.453,-15.836,15.9025188256,37.16,13.28,39.4616776126,79.34,38.563,-15.836,41.6879342856,1.453,-15.836,15.9025188256,37.11,0.0,37.11,67.04
2021-08-18 03:30:00,39.5835,-2.75,39.6789109257,1.4035,-12.46,12.5387962839,38.18,9.71,39.3953867858,78.99,40.0435,-12.46,41.9372566133,1.4035,-12.46,12.5387962839,38.64,0.0,38.64,66.74
2021-08-18 04:00:00,30.596,-3.0835,30.750986785,1.536,-11.1235,11.229049303,29.06,8.04,30.1517031028,78.77,30.926,-11.1235,32.8656314141,1.536,-11.1235,11.229049303,29.39,0.0,29.39,66.56
2021-08-18 04:30:00,42.639,-3.3345000000000002,42.7691853003,2.349,-15.0045,15.1872585166,40.29,11.67,41.9460725218,78.82,43.129,-15.0045,45.6644901565,2.349,-15.0045,15.1872585166,40.78,0.0,40.78,66.56
2021-08-18 05:00:00,42.62,-3.3005,42.7476046142,2.29,-14.2905,14.4728190153,40.33,10.99,41.8005861203,78.46,43.09,-14.2905,45.3978687853,2.29,-14.2905,14.4728190153,40.8,0.0,40.8,66.29
2021-08-18 05:30:00,40.0055,-3.295,40.1409648022,2.1755,-13.725,13.8963457517,37.83,10.43,39.2414806041,78.3,40.4655,-13.725,42.7297591293,2.1755,-13.725,13.8963457517,38.29,0.0,38.29,66.16
2021-08-18 06:00:00,40.287,-1.9649999999999999,40.3348930084,2.097,-13.005,13.1729812116,38.19,11.04,39.7537130341,78.3,40.727,-13.005,42.7529946787,2.097,-13.005,13.1729812116,38.63,0.0,38.63,66.16
2021-08-18 06:30:00,32.042,-1.916,32.0992339472,1.712,-11.436,11.5634354757,30.33,9.52,31.7889807952,78.2,32.392,-11.436,34.3514739131,1.712,-11.436,11.5634354757,30.68,0.0,30.68,66.08
2021-08-18 07:00:00,45.866,-1.8865,45.9047801242,2.176,-9.8965,10.1329012751,43.69,8.01,44.4181967216,78.14,46.396,-9.8965,47.439746292,2.176,-9.8965,10.1329012751,44.22,0.0,44.22,66.03
2021-08-18 07:30:00,42.658,-1.8679999999999999,42.6988804069,2.448,-10.218,10.507151279,40.21,8.35,41.0678292584,77.39,43.128,-10.218,44.3219122782,2.448,-10.218,10.507151279,40.68,0.0,40.68,65.43
2021-08-18 08:00:00,32.0145,-1.7934999999999999,32.0646979169,3.0145,-9.4335,9.9034404375,29.0,7.64,29.9894914929,77.6,32.3645,-9.4335,33.7113005163,3.0145,-9.4335,9.9034404375,29.35,0.0,29.35,65.61
2021-08-18 08:30:00,33.942,-1.661,33.9826173948,3.132,-9.311,9.8236523249,30.81,7.65,31.745528819,77.97,34.292,-9.311,35.5335895316,3.132,-9.311,9.8236523249,31.16,0.0,31.16,65.92
2021-08-18 09:00:00,50.4485,-1.5235,50.4714989326,3.7685,-10.0735,10.7553240072,46.68,8.55,47.4565580294,77.76,51.0085,-10.0735,51.993677255,3.7685,-10.0735,10.7553240072,47.24,0.0,47.24,65.76
2021-08-18 09:30:00,53.44,-1.8495,53.4719950091,3.54,-12.6995,13.183660351,49.9,10.85,51.0659622449,77.21,53.43,-12.6995,54.9185050803,3.54,-12.6995,13.183660351,49.89,0.0,49.89,65.3
2021-08-18 10:00:00,55.223,-2.1975,55.2667054858,5.193,-13.5175,14.4806786875,50.03,11.32,51.2946712632,77.62,54.883,-13.5175,56.5231500825,5.193,-13.5175,14.4806786875,49.69,0.0,49.69,65.65
2021-08-18 10:30:00,55.453,-1.8485,55.4838008904,5.323,-13.5785,14.584580599,50.13,11.73,51.4840732654,77.83,55.133,-13.5785,56.7804838941,5.323,-13.5785,14.584580599,49.81,0.0,49.81,65.83
2021-08-18 11:00:00,50.147,-1.4285,50.1673421785,4.307,-12.7185,13.427974205,45.84,11.29,47.2098474897,77.74,49.827,-12.7185,51.4246066708,4.307,-12.7185,13.427974205,45.52,0.0,45.52,65.75
2021-08-18 11:30:00,36.4385,-1.6485,36.4757705128,4.1685,-12.6385,13.3081957643,32.27,10.99,34.0900718685,77.97,36.2085,-12.6385,38.350842943800004,4.1685,-12.6385,13.3081957643,32.04,0.0,32.04,65.96
2021-08-18 12:00:00,50.0985,-2.2560000000000002,50.1492695685,3.4485,-18.446,18.765582012,46.65,16.19,49.3795362473,78.22,49.7785,-18.446,53.0862880436,3.4485,-18.446,18.765582012,46.33,0.0,46.33,66.15
2021-08-18 12:30:00,47.6445,-2.3005,47.7000071331,3.8145,-18.6705,19.0561795883,43.83,16.37,46.7872397134,77.8,47.3245,-18.6705,50.8743144475,3.8145,-18.6705,19.0561795883,43.51,0.0,43.51,65.8
2021-08-18 13:00:00,46.0755,-2.357,46.1357469783,5.1655,-19.047,19.7350094819,40.91,16.69,44.1835286051,77.8,45.7855,-19.047,49.5893155755,5.1655,-19.047,19.7350094819,40.62,0.0,40.62,65.8
2021-08-18 13:30:00,49.64,-2.289,49.692747167,3.76,-18.889,19.2595929604,45.88,16.6,48.7907204292,78.08,49.33,-18.889,52.8227528722,3.76,-18.889,19.2595929604,45.57,0.0,45.57,66.02
2021-08-18 14:00:00,58.985,-0.7805000000000001,58.9901636313,3.135,-20.1105,20.3533887903,55.85,19.33,59.1005194563,78.26,58.585,-20.1105,61.9405718027,3.135,-20.1105,20.3533887903,55.45,0.0,55.45,66.17
2021-08-18 14:30:00,62.5075,-0.8415,62.5131640417,2.6475,-20.4515,20.6221509184,59.86,19.61,62.990250833,78.07,62.1075,-20.4515,65.3881136637,2.6475,-20.4515,20.6221509184,59.46,0.0,59.46,66.02
2021-08-18 15:00:00,50.6385,-0.7955,50.6447480248,3.3785,-17.0855,17.4163306267,47.26,16.29,49.9887157267,78.0,50.3085,-17.0855,53.1305889531,3.3785,-17.0855,17.4163306267,46.93,0.0,46.93,65.96
2021-08-18 15:30:00,47.982,-1.222,47.9975583546,3.852,-16.552,16.9943110481,44.13,15.33,46.7168684738,77.88,47.662,-16.552,50.4542857248,3.852,-16.552,16.9943110481,43.81,0.0,43.81,65.88
2021-08-18 16:00:00,52.768,-2.1255,52.8107903203,4.568,-17.6555,18.2368666237,48.2,15.53,50.6401115718,78.06,52.438,-17.6555,55.3304665103,4.568,-17.6555,18.2368666237,47.87,0.0,47.87,66.03
2021-08-18 16:30:00,55.393,-2.0335,55.4303127472,4.633,-18.2735,18.8516707814,50.76,16.24,53.2946076071,78.06,55.043,-18.2735,57.9970055369,4.633,-18.2735,18.8516707814,50.41,0.0,50.41,66.03
2021-08-18 17:00:00,47.668,-2.2255,47.7199232423,4.648,-17.3155,17.9284813704,43.02,15.09,45.5897850401,78.32,47.348,-17.3155,50.414875228,4.648,-17.3155,17.9284813704,42.7,0.0,42.7,66.25
2021-08-18 17:30:00,51.876,-2.203,51.9227559457,5.666,-18.113,18.9785227297,46.21,15.91,48.8722027333,78.32,51.556,-18.113,54.6452368007,5.666,-18.113,18.9785227297,45.89,0.0,45.89,66.25
2021-08-18 18:00:00,54.7965,-2.236,54.8421016031,4.8365,-18.796,19.4082804043,49.96,16.56,52.6330238539,78.26,54.4365,-18.796,57.5901219677,4.8365,-18.796,19.4082804043,49.6,0.0,49.6,66.19
2021-08-18 18:30:00,43.989,-2.4055,44.0547222355,4.559,-16.7755,17.3839547069,39.43,14.37,41.9669131579,78.26,43.709,-16.7755,46.817668473,4.559,-16.7755,17.3839547069,39.15,0.0,39.15,66.19
2021-08-18 19:00:00,41.6435,-2.4075,41.7130333169,3.8535,-16.1375,16.5912135933,37.79,13.73,40.2069272638,78.46,41.3735,-16.1375,44.409294168,3.8535,-16.1375,16.5912135933,37.52,0.0,37.52,66.33
2021-08-18 19:30:00,49.413,-2.385,49.4705244969,3.303,-16.215,16.5479918419,46.11,13.83,48.1393913547,78.46,49.103,-16.215,51.7110320338,3.303,-16.215,16.5479918419,45.8,0.0,45.8,66.33
2021-08-18 20:00:00,39.352,-2.1855,39.4126415538,3.132,-15.2255,15.5443003783,36.22,13.04,38.4958439315,78.22,39.062,-15.2255,41.9244045187,3.132,-15.2255,15.5443003783,35.93,0.0,35.93,66.13
2021-08-18 20:30:00,39.3195,-1.9929999999999999,39.3699775114,2.5395,-15.153,15.3643245621,36.78,13.16,39.0634611882,78.48,39.0495,-15.153,41.8864758514,2.5395,-15.153,15.3643245621,36.51,0.0,36.51,66.33
2021-08-18 21:00:00,40.098,-1.8295,40.1397144266,3.368,-14.3895,14.7784009368,36.73,12.56,38.8181207685,78.48,39.838,-14.3895,42.3571003995,3.368,-14.3895,14.7784009368,36.47,0.0,36.47,66.33
2021-08-18 21:30:00,39.4395,-1.851,39.4829122691,2.8995,-14.801,15.0823307632,36.54,12.95,38.7669201769,78.2,39.1695,-14.801,41.8726561284,2.8995,-14.801,15.0823307632,36.27,0.0,36.27,66.1
2021-08-18 22:00:00,38.0315,-1.855,38.0767122694,2.2315,-15.405,15.5657835412,35.8,13.55,38.2784861247,78.38,37.7515,-15.405,40.7736407162,2.2315,-15.405,15.5657835412,35.52,0.0,35.52,66.25
2021-08-18 22:30:00,36.909,-1.937,36.9597923425,1.879,-15.267,15.3821952269,35.03,13.33,37.48052561,78.62,36.649,-15.267,39.701769356,1.879,-15.267,15.3821952269,34.77,0.0,34.77,66.45
2021-08-18 23:00:00,35.5245,-1.9689999999999999,35.5790255804,2.4645,-14.809,15.0126693579,33.06,12.84,35.4658878361,78.57,35.2845,-14.809,38.2662046883,2.4645,-14.809,15.0126693579,32.82,0.0,32.82,66.41
2021-08-18 23:30:00,37.4495,-2.08,37.5072186419,2.0395,-16.32,16.4469437966,35.41,14.24,38.1660280878,78.48,37.1995,-16.32,40.6219792754,2.0395,-16.32,16.4469437966,35.16,0.0,35.16,66.34
2021-08-19 00:00:00,40.9305,-2.143,40.986562179,1.4605000000000001,-16.923000000000002,16.9859056058,39.47,14.78,42.1465218019,78.85,40.6305,-16.923000000000002,44.0139234703,1.4605000000000001,-16.923000000000002,16.9859056058,39.17,0.0,39.17,66.64
2021-08-19 00:30:00,37.383,-2.112,37.442612529,0.623,-16.772,16.7835667544,36.76,14.66,39.5754115582,79.07,37.103,-16.772,40.7177184159,0.623,-16.772,16.7835667544,36.48,0.0,36.48,66.83
2021-08-19 01:00:00,43.487,-2.2235,43.5438069219,0.157,-16.8035,16.8042334324,43.33,14.58,45.717231981,79.3,43.177,-16.8035,46.3315329042,0.157,-16.8035,16.8042334324,43.02,0.0,43.02,67.03
2021-08-19 01:30:00,54.343,-2.105,54.3837537689,0.213,-17.565,17.5662914128,54.13,15.46,56.2944801912,79.26,53.973,-17.565,56.7592631559,0.213,-17.565,17.5662914128,53.76,0.0,53.76,67.03
2021-08-19 02:00:00,45.539,-2.157,45.5900556043,0.209,-16.397,16.3983319274,45.33,14.24,47.5140663383,79.1,45.209,-16.397,48.0906985809,0.209,-16.397,16.3983319274,45.0,0.0,45.0,66.88
2021-08-19 02:30:00,48.4045,-2.229,48.4557949192,0.2545,-16.139,16.1410065129,48.15,13.91,50.1189644745,79.28,48.0645,-16.139,50.7017108316,0.2545,-16.139,16.1410065129,47.81,0.0,47.81,67.02
2021-08-19 03:00:00,53.2205,-2.1415,53.2635676847,0.12050000000000001,-17.9915,17.9919035263,53.1,15.85,55.4150927095,79.17,52.8605,-17.9915,55.8383965789,0.12050000000000001,-17.9915,17.9919035263,52.74,0.0,52.74,66.93
2021-08-19 03:30:00,56.282,-2.2439999999999998,56.3267171065,0.372,-18.104,18.1078215145,55.91,15.86,58.1159848923,79.22,55.892,-18.104,58.7509189715,0.372,-18.104,18.1078215145,55.52,0.0,55.52,66.98
2021-08-19 04:00:00,55.3135,-2.149,55.3552299539,0.5235000000000001,-17.929,17.9366410805,54.79,15.78,57.0171246206,79.15,54.9435,-17.929,57.7947855195,0.5235000000000001,-17.929,17.9366410805,54.42,0.0,54.42,66.92
2021-08-19 04:30:00,53.3765,-2.203,53.4219426945,0.7465,-17.503,17.5189118169,52.63,15.3,54.8088213703,79.24,53.0165,-17.503,55.8310333171,0.7465,-17.503,17.5189118169,52.27,0.0,52.27,67.0
2021-08-19 05:00:00,55.02,-2.7865,55.0905162641,0.52,-15.4965,15.5052220961,54.5,12.71,55.9624347219,79.38,55.38,-15.4965,57.5072683428,0.52,-15.4965,15.5052220961,54.86,0.0,54.86,67.12
2021-08-19 05:30:00,43.4895,-2.863,43.5836365996,0.7395,-12.263,12.2852769301,42.75,9.4,43.7712519812,78.87,43.9695,-12.263,45.6475420943,0.7395,-12.263,12.2852769301,43.23,0.0,43.23,66.69
2021-08-19 06:00:00,40.962,-2.9605,41.068844691,0.5720000000000001,-12.1505,12.1639563568,40.39,9.19,41.4223152419,78.78,41.442,-12.1505,43.186502686,0.5720000000000001,-12.1505,12.1639563568,40.87,0.0,40.87,66.61
2021-08-19 06:30:00,46.0195,-2.871,46.1089689892,0.35950000000000004,-12.600999999999999,12.6061271313,45.66,9.73,46.6852064363,78.83,46.5595,-12.600999999999999,48.234554432,0.35950000000000004,-12.600999999999999,12.6061271313,46.2,0.0,46.2,66.66
2021-08-19 07:00:00,42.132,-2.689,42.2177231148,0.232,-11.759,11.7612884073,41.9,9.07,42.8704431981,78.53,42.622,-11.759,44.2143524774,0.232,-11.759,11.7612884073,42.39,0.0,42.39,66.41
2021-08-19 07:30:00,39.3525,-2.601,39.4383627608,0.0125,-10.451,10.4510074754,39.34,7.85,40.1155593255,78.31,39.8325,-10.451,41.180717056,0.0125,-10.451,10.4510074754,39.82,0.0,39.82,66.23
2021-08-19 08:00:00,53.4125,-2.543,53.4730025831,0.0125,-10.243,10.2430076272,53.4,7.7,53.9522937418,78.08,54.0425,-10.243,55.0046439426,0.0125,-10.243,10.2430076272,54.03,0.0,54.03,66.04
2021-08-19 08:30:00,49.7745,-2.449,49.834711309,0.044500000000000005,-8.699,8.6991138198,49.73,6.25,50.1212070884,77.98,50.3845,-8.699,51.1299368399,0.044500000000000005,-8.699,8.6991138198,50.34,0.0,50.34,65.97
2021-08-19 09:00:00,41.724,-2.2845,41.786494424,0.304,-8.0045,8.0102706727,41.42,5.72,41.813093643,77.85,42.224,-8.0045,42.9760188506,0.304,-8.0045,8.0102706727,41.92,0.0,41.92,65.86
2021-08-19 09:30:00,40.824,-2.238,40.8852983357,0.684,-7.898,7.9275633079,40.14,5.66,40.5370842563,77.89,41.304,-7.898,42.0523342991,0.684,-7.898,7.9275633079,40.62,0.0,40.62,65.86
2021-08-19 10:00:00,45.376,-2.331,45.4358331826,0.636,-8.431,8.454954583,44.74,6.1,45.1539322762,77.89,45.926,-8.431,46.6934603237,0.636,-8.431,8.454954583,45.29,0.0,45.29,65.86
2021-08-19 10:30:00,52.0655,-2.3045,52.1164754228,0.7355,-8.5245,8.5561709018,51.33,6.22,51.7054861693,77.89,52.6555,-8.5245,53.341060924,0.7355,-8.5245,8.5561709018,51.92,0.0,51.92,65.86
2021-08-19 11:00:00,47.971,-2.1645,48.0198073846,0.531,-8.0345,8.0520277726,47.44,5.87,47.8017834395,77.77,48.551,-8.0345,49.2113075548,0.531,-8.0345,8.0520277726,48.02,0.0,48.02,65.8
2021-08-19 11:30:00,52.2495,-2.147,52.2935929082,0.6295000000000001,-8.137,8.1613135738,51.62,5.99,51.9663785538,77.65,52.8795,-8.137,53.5018905203,0.6295000000000001,-8.137,8.1613135738,52.25,0.0,52.25,65.69
2021-08-19 12:00:00,50.7925,-2.1335,50.8372882686,0.4625,-8.4535,8.4661424805,50.33,6.32,50.7252530797,77.53,51.4025,-8.4535,52.0929809907,0.4625,-8.4535,8.4661424805,50.94,0.0,50.94,65.6
2021-08-19 12:30:00,37.6045,-2.2015000000000002,37.6688866639,0.5345,-7.7115,7.7300014554,37.07,5.51,37.4772597718,77.53,38.0345,-7.7115,38.8083808281,0.5345,-7.7115,7.7300014554,37.5,0.0,37.5,65.6
2021-08-19 13:00:00,7.7815,-6.2005,9.9497709773,3.0415,-7.0605,7.6877423539,4.74,0.86,4.8173851829,77.8,4.7815,-7.0605,8.5272154013,3.0415,-7.0605,7.6877423539,1.74,0.0,1.74,65.81
2021-08-19 13:30:00,31.1005,-2.313,31.1863923731,5.6005,-7.3629999999999995,9.2509118064,25.5,5.05,25.9952399489,77.91,31.3905,-7.3629999999999995,32.2424760099,5.6005,-7.3629999999999995,9.2509118064,25.79,0.0,25.79,65.91
2021-08-19 14:00:00,45.19,-2.266,45.2467772996,8.64,-9.106,12.5526425903,36.55,6.84,37.1845142499,77.91,45.63,-9.106,46.5297338914,8.64,-9.106,12.5526425903,36.99,0.0,36.99,65.91
2021-08-19 14:30:00,52.2095,-2.1875,52.2553063956,10.3195,-9.9375,14.3264087091,41.89,7.75,42.6008755779,77.42,52.9795,-9.9375,53.9034444771,10.3195,-9.9375,14.3264087091,42.66,0.0,42.66,65.51
2021-08-19 15:00:00,46.158,-2.213,46.2110196057,9.138,-10.153,13.6596651862,37.02,7.94,37.8619069779,77.42,46.608,-10.153,47.7010384897,9.138,-10.153,13.6596651862,37.47,0.0,37.47,65.51
2021-08-19 15:30:00,46.331,-2.225,46.3843959323,8.061,-10.315,13.0911781746,38.27,8.09,39.1157385204,77.58,46.701,-10.315,47.8265891111,8.061,-10.315,13.0911781746,38.64,0.0,38.64,65.65
2021-08-19 16:00:00,45.5155,-2.063,45.5622289759,7.8055,-10.393,12.997702845100001,37.71,8.33,38.6190755974,77.58,45.9955,-10.393,47.1550683305,7.8055,-10.393,12.997702845100001,38.19,0.0,38.19,65.65
2021-08-19 16:30:00,50.21,-2.159,50.2563964188,7.38,-10.889,13.1542662661,42.83,8.73,43.710660027,77.58,50.78,-10.889,51.9343693617,7.38,-10.889,13.1542662661,43.4,0.0,43.4,65.65
2021-08-19 17:00:00,53.731,-2.231,53.7772974591,7.911,-11.321,13.8111897388,45.82,9.09,46.7129585875,77.58,54.261,-11.321,55.4294250557,7.911,-11.321,13.8111897388,46.35,0.0,46.35,65.65
2021-08-19 17:30:00,53.316,-2.182,53.3606313681,6.806,-11.212,13.1160428484,46.51,9.03,47.3784866791,77.58,53.936,-11.212,55.0890283087,6.806,-11.212,13.1160428484,47.13,0.0,47.13,65.65
2021-08-19 18:00:00,51.248,-2.2145,51.2958235556,5.558,-10.6745,12.0347959787,45.69,8.46,46.4666299617,77.74,51.738,-10.6745,52.8276972265,5.558,-10.6745,12.0347959787,46.18,0.0,46.18,65.76
2021-08-19 18:30:00,40.6345,-2.3725,40.7037018771,5.3845,-9.3625,10.8004280702,35.25,6.99,35.9363687648,77.67,41.1545,-9.3625,42.2060336504,5.3845,-9.3625,10.8004280702,35.77,0.0,35.77,65.7
2021-08-19 19:00:00,48.989,-2.4375,49.0496027227,6.119,-10.6575,12.2892012454,42.87,8.22,43.6509484433,77.67,49.429,-10.6575,50.5648924378,6.119,-10.6575,12.2892012454,43.31,0.0,43.31,65.7
2021-08-19 19:30:00,46.7695,-2.3595,46.8289800284,5.4795,-10.7895,12.1011664934,41.29,8.43,42.1417726253,77.43,47.2595,-10.7895,48.4754953611,5.4795,-10.7895,12.1011664934,41.78,0.0,41.78,65.49
2021-08-19 20:00:00,48.7265,-2.342,48.782750704,5.5565,-11.192,12.4954214115,43.17,8.85,44.0678045743,77.47,49.2365,-11.192,50.492512279,5.5565,-11.192,12.4954214115,43.68,0.0,43.68,65.49
2021-08-19 20:30:00,45.631,-2.3825,45.6931555843,3.761,-10.9625,11.5897164439,41.87,8.58,42.7400666822,77.53,46.171,-10.9625,47.4545851025,3.761,-10.9625,11.5897164439,42.41,0.0,42.41,65.56
2021-08-19 21:00:00,45.259,-2.4555,45.3255618967,4.059,-10.2855,11.0574405379,41.2,7.83,41.9374403129,77.58,45.749,-10.2855,46.8909640683,4.059,-10.2855,11.0574405379,41.69,0.0,41.69,65.6
2021-08-19 21:30:00,44.4525,-2.505,44.5230252931,4.1625,-9.385,10.2666757643,40.29,6.88,40.8732002662,77.38,44.9225,-9.385,45.8923657186,4.1625,-9.385,10.2666757643,40.76,0.0,40.76,65.43
2021-08-19 22:00:00,40.4185,-2.455,40.4929891123,3.1385,-9.885,10.371277995,37.28,7.43,38.0131990235,77.34,40.8785,-9.885,42.0566877827,3.1385,-9.885,10.371277995,37.74,0.0,37.74,65.43
2021-08-19 22:30:00,43.471,-2.5300000000000002,43.5445604066,6.181,-10.91,12.5392528087,37.29,8.38,38.2200013082,77.66,43.921,-10.91,45.2557437349,6.181,-10.91,12.5392528087,37.74,0.0,37.74,65.67
2021-08-19 23:00:00,36.9935,-2.6390000000000002,37.0875095315,2.3035,-10.199,10.4558937088,34.69,7.5600000000000005,35.5042208758,77.83,37.3835,-10.199,38.74978288,2.3035,-10.199,10.4558937088,35.08,0.0,35.08,65.81
2021-08-19 23:30:00,31.5015,-2.781,31.624017190300002,2.2115,-10.461,10.6922052566,29.29,7.68,30.2801337514,77.92,31.8515,-10.461,33.5253720822,2.2115,-10.461,10.6922052566,29.64,0.0,29.64,65.88
2021-08-20 00:00:00,41.8375,-2.6855,41.9236009486,3.3875,-11.9655,12.4357688343,38.45,9.28,39.5540250796,78.16,42.2975,-11.9655,43.9573850053,3.3875,-11.9655,12.4357688343,38.91,0.0,38.91,66.07
2021-08-20 00:30:00,53.8435,-2.661,53.9092145486,4.0735,-13.431,14.0351403003,49.77,10.77,50.9219579356,78.16,54.5335,-13.431,56.1631051781,4.0735,-13.431,14.0351403003,50.46,0.0,50.46,66.07
2021-08-20 01:00:00,42.9125,-2.725,42.9989334897,2.0225,-12.395,12.5589223761,40.89,9.67,42.017865248,78.03,43.3325,-12.395,45.0704069346,2.0225,-12.395,12.5589223761,41.31,0.0,41.31,65.98
2021-08-20 01:30:00,47.2495,-2.6635,47.3245124909,2.4995,-12.4135,12.6626412134,44.75,9.75,45.7998362442,78.39,47.7695,-12.4135,49.3560544665,2.4995,-12.4135,12.6626412134,45.27,0.0,45.27,66.28
2021-08-20 02:00:00,42.3035,-2.751,42.392854507,1.3735,-12.571,12.6458112927,40.93,9.82,42.0915347784,78.33,42.8235,-12.571,44.6305074277,1.3735,-12.571,12.6458112927,41.45,0.0,41.45,66.24
2021-08-20 02:30:00,48.4495,-2.681,48.523621167900004,1.4195,-12.821,12.8993418921,47.03,10.14,48.1107108657,78.56,49.0495,-12.821,50.6974505399,1.4195,-12.821,12.8993418921,47.63,0.0,47.63,66.42
2021-08-20 03:00:00,39.935,-2.8105,40.0337749313,1.395,-12.4305,12.5085312987,38.54,9.62,39.722487334,78.41,40.325,-12.4305,42.1974283014,1.395,-12.4305,12.5085312987,38.93,0.0,38.93,66.3
2021-08-20 03:30:00,34.949,-2.8200000000000003,35.0625869125,0.739,-12.0,12.0227335078,34.21,9.18,35.4202837369,78.58,35.349,-12.0,37.3303067359,0.739,-12.0,12.0227335078,34.61,0.0,34.61,66.44
2021-08-20 04:00:00,46.704,-2.68,46.7808295779,0.654,-12.94,12.9565163528,46.05,10.26,47.1791278003,78.67,47.304,-12.94,49.0419413971,0.654,-12.94,12.9565163528,46.65,0.0,46.65,66.51
2021-08-20 04:30:00,44.7765,-2.708,44.8583126773,1.4065,-13.158,13.232959089,43.37,10.45,44.6112026289,78.46,45.2765,-13.158,47.1497021862,1.4065,-13.158,13.232959089,43.87,0.0,43.87,66.35
2021-08-20 05:00:00,44.5065,-2.7960000000000003,44.5942390702,1.1865,-12.386,12.4426997975,43.32,9.59,44.3688009755,78.46,45.0365,-12.386,46.7086643809,1.1865,-12.386,12.4426997975,43.85,0.0,43.85,66.35
2021-08-20 05:30:00,45.559,-2.822,45.6463160069,1.469,-11.622,11.7144716057,44.09,8.8,44.9596274451,78.31,46.079,-11.622,47.52204883,1.469,-11.622,11.7144716057,44.61,0.0,44.61,66.23
2021-08-20 06:00:00,46.065,-2.7045,46.1443230013,2.605,-12.2845,12.5576655972,43.46,9.58,44.5033481886,78.15,46.545,-12.2845,48.1388197326,2.605,-12.2845,12.5576655972,43.94,0.0,43.94,66.09
2021-08-20 06:30:00,45.317,-2.657,45.3948250134,2.787,-11.567,11.8980190788,42.53,8.91,43.4532967679,78.12,45.857,-11.567,47.2933392562,2.787,-11.567,11.8980190788,43.07,0.0,43.07,66.07
2021-08-20 07:00:00,38.1545,-2.6205,38.2443837772,1.9145,-10.8705,11.0378023401,36.24,8.25,37.1671911772,78.12,38.5345,-10.8705,40.0384248004,1.9145,-10.8705,11.0378023401,36.62,0.0,36.62,66.07
2021-08-20 07:30:00,43.94,-2.5065,44.0114319496,2.36,-10.0565,10.3297043641,41.58,7.55,42.2598970657,78.27,44.46,-10.0565,45.5831634735,2.36,-10.0565,10.3297043641,42.1,0.0,42.1,66.18
2021-08-20 08:00:00,48.4435,-2.5785,48.5120743166,3.2235,-9.8785,10.3911363431,45.22,7.3,45.8054407249,77.82,49.0835,-9.8785,50.0677015101,3.2235,-9.8785,10.3911363431,45.86,0.0,45.86,65.82
2021-08-20 08:30:00,48.1185,-2.6625,48.1921046282,2.0985,-9.5525,9.7802841728,46.02,6.89,46.5329184556,77.41,48.6285,-9.5525,49.5578577876,2.0985,-9.5525,9.7802841728,46.53,0.0,46.53,65.47
2021-08-20 09:00:00,32.7685,-2.6445,32.8750357034,0.8685,-7.8445,7.8924313427,31.9,5.2,32.3210457752,77.41,33.0985,-7.8445,34.0153918469,0.8685,-7.8445,7.8924313427,32.23,0.0,32.23,65.47
2021-08-20 09:30:00,35.915,-2.449,35.9984003256,0.715,-8.889,8.9177096835,35.2,6.44,35.7842646983,77.56,36.365,-8.889,37.4356453931,0.715,-8.889,8.9177096835,35.65,0.0,35.65,65.58
2021-08-20 10:00:00,46.384,-2.3775,46.4448916701,0.854,-9.4475,9.4860198318,45.53,7.07,46.0756530068,77.67,46.954,-9.4475,47.8950245041,0.854,-9.4475,9.4860198318,46.1,0.0,46.1,65.68
2021-08-20 10:30:00,47.269,-2.304,47.3251178234,1.349,-10.024,10.1143648837,45.92,7.72,46.5644155982,77.41,47.779,-10.024,48.8191910728,1.349,-10.024,10.1143648837,46.43,0.0,46.43,65.48
2021-08-20 11:00:00,46.756,-2.2345,46.80936366,1.426,-9.6645,9.7691369245,45.33,7.43,45.9348865243,77.41,47.296,-9.6645,48.2733277934,1.426,-9.6645,9.7691369245,45.87,0.0,45.87,65.48
2021-08-20 11:30:00,46.25,-1.749,46.2830584664,3.33,-11.349,11.8274553899,42.92,9.6,43.9805229619,77.25,46.02,-11.349,47.3987362806,3.33,-11.349,11.8274553899,42.69,0.0,42.69,65.36
2021-08-20 12:00:00,48.119,-1.682,48.1483881869,2.969,-11.622,11.9952425986,45.15,9.94,46.231224297,77.82,47.879,-11.622,49.269356856,2.969,-11.622,11.9952425986,44.91,0.0,44.91,65.84
2021-08-20 12:30:00,50.256,-1.5474999999999999,50.2798199306,3.436,-11.5475,12.0478567492,46.82,10.0,47.8760106943,77.9,49.946,-11.5475,51.2635120944,3.436,-11.5475,12.0478567492,46.51,0.0,46.51,65.91
2021-08-20 13:00:00,48.9065,-1.65,48.9343258077,3.6165000000000003,-12.03,12.5618458934,45.29,10.38,46.4642712199,77.85,48.5465,-12.03,50.0148334222,3.6165000000000003,-12.03,12.5618458934,44.93,0.0,44.93,65.87
2021-08-20 13:30:00,51.1805,-1.6525,51.2071707527,2.8905000000000003,-11.8325,12.1804370406,48.29,10.18,49.3513576308,78.05,50.9305,-11.8325,52.2869380104,2.8905000000000003,-11.8325,12.1804370406,48.04,0.0,48.04,66.03
2021-08-20 14:00:00,43.4705,-1.6505,43.5018220366,2.2105,-11.5605,11.7699392734,41.26,9.91,42.4334266823,77.91,43.1505,-11.5605,44.6722599663,2.2105,-11.5605,11.7699392734,40.94,0.0,40.94,65.92
