Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-20 14:30:00,42.4795,-1.794,42.5173653493,1.7295,-12.384,12.5041843496,40.75,10.59,42.1035699199,78.11,42.2195,-12.384,43.9982912878,1.7295,-12.384,12.5041843496,40.49,0.0,40.49,66.07
2021-08-20 15:00:00,45.518,-1.7775,45.5526928979,4.178,-12.8375,13.500262599300001,41.34,11.06,42.7939154554,78.31,45.258,-12.8375,47.0434689436,4.178,-12.8375,13.500262599300001,41.08,0.0,41.08,66.25
2021-08-20 15:30:00,52.3545,-1.6655,52.3809847225,7.0245,-14.3055,15.9370929124,45.33,12.64,47.0593083247,78.28,52.0345,-14.3055,53.9651417167,7.0245,-14.3055,15.9370929124,45.01,0.0,45.01,66.2
2021-08-20 16:00:00,45.854,-1.7885,45.888866277700004,4.874,-13.8585,14.6906057823,40.98,12.07,42.7205489197,78.39,45.534,-13.8585,47.5962517248,4.874,-13.8585,14.6906057823,40.66,0.0,40.66,66.29
2021-08-20 16:30:00,41.3545,-1.7475,41.391405225,5.2445,-14.3675,15.2947650031,36.11,12.62,38.2517515939,78.54,41.0945,-14.3675,43.533699435,5.2445,-14.3675,15.2947650031,35.85,0.0,35.85,66.4
2021-08-20 17:00:00,50.083,-1.6644999999999999,50.1106520537,5.003,-13.9545,14.8242395842,45.08,12.29,46.7252661844,78.75,49.823,-13.9545,51.7403072976,5.003,-13.9545,14.8242395842,44.82,0.0,44.82,66.57
2021-08-20 17:30:00,52.522,-1.649,52.5478799287,1.422,-14.269,14.3396807845,51.1,12.62,52.6352961424,78.43,52.142,-14.269,54.0591576423,1.422,-14.269,14.3396807845,50.72,0.0,50.72,66.27
2021-08-20 18:00:00,51.8875,-1.847,51.9203627226,1.0575,-13.897,13.9371774492,50.83,12.05,52.2387920994,78.43,51.5675,-13.897,53.4072435654,1.0575,-13.897,13.9371774492,50.51,0.0,50.51,66.27
2021-08-20 18:30:00,51.1115,-1.8639999999999999,51.1454780821,0.9115000000000001,-13.584,13.6145469352,50.2,11.72,51.5499602328,78.59,50.8215,-13.584,52.6056072891,0.9115000000000001,-13.584,13.6145469352,49.91,0.0,49.91,66.44
2021-08-20 19:00:00,51.626,-1.883,51.6603287349,0.726,-13.933,13.9519018417,50.9,12.05,52.3069068097,78.54,51.226,-13.933,53.0870187993,0.726,-13.933,13.9519018417,50.5,0.0,50.5,66.38
2021-08-20 19:30:00,47.019,-1.889,47.0569302229,0.589,-13.289,13.3020465343,46.43,11.4,47.8090462151,78.73,46.719,-13.289,48.5722398289,0.589,-13.289,13.3020465343,46.13,0.0,46.13,66.55
2021-08-20 20:00:00,46.3235,-1.991,46.3662671912,0.0335,-14.101,14.1010397932,46.29,12.11,47.8478442566,78.73,45.9835,-14.101,48.0969902723,0.0335,-14.101,14.1010397932,45.95,0.0,45.95,66.55
2021-08-20 20:30:00,47.6,-2.0375,47.6435872521,0.15,-13.8675,13.8683112256,47.45,11.83,48.9024682404,79.03,47.33,-13.8675,49.3197369848,0.15,-13.8675,13.8683112256,47.18,0.0,47.18,66.79
2021-08-20 21:00:00,50.757,-2.081,50.7996418294,0.08700000000000001,-13.481,13.4812807255,50.67,11.4,51.936585371,78.87,50.427,-13.481,52.1978897083,0.08700000000000001,-13.481,13.4812807255,50.34,0.0,50.34,66.66
2021-08-20 21:30:00,42.176,-2.1505,42.2307900264,0.016,-12.7205,12.7205100625,42.16,10.57,43.464819107,78.55,41.836,-12.7205,43.7271313517,0.016,-12.7205,12.7205100625,41.82,0.0,41.82,66.4
2021-08-20 22:00:00,40.6105,-2.121,40.6658499389,0.12050000000000001,-14.191,14.1915115914,40.49,12.07,42.2507396385,78.55,40.3205,-14.191,42.7449084834,0.12050000000000001,-14.191,14.1915115914,40.2,0.0,40.2,66.4
2021-08-20 22:30:00,32.561,-2.2125,32.6360824434,0.551,-13.4925,13.5037460451,32.01,11.28,33.9393355857,78.73,32.311,-13.4925,35.0149721869,0.551,-13.4925,13.5037460451,31.76,0.0,31.76,66.54
2021-08-20 23:00:00,35.7445,-2.311,35.8191289851,0.6545000000000001,-15.381,15.3949190076,35.09,13.07,37.4450664307,78.96,35.4945,-15.381,38.6837781408,0.6545000000000001,-15.381,15.3949190076,34.84,0.0,34.84,66.72
2021-08-20 23:30:00,37.0105,-2.2945,37.0815566084,1.0405,-15.4045,15.4396003996,35.97,13.11,38.2846313813,79.19,36.7505,-15.4045,39.8484362366,1.0405,-15.4045,15.4396003996,35.71,0.0,35.71,66.91
2021-08-21 00:00:00,44.7375,-2.365,44.7999679827,0.7875000000000001,-16.225,16.2440998904,43.95,13.86,46.0836424342,79.1,44.4075,-16.225,47.2787127707,0.7875000000000001,-16.225,16.2440998904,43.62,0.0,43.62,66.82
2021-08-21 00:30:00,46.2805,-2.351,46.3401756713,1.4105,-17.231,17.2886341638,44.87,14.88,47.2729446936,79.0,46.0105,-17.231,49.1311863408,1.4105,-17.231,17.2886341638,44.6,0.0,44.6,66.75
2021-08-21 01:00:00,51.5645,-2.54,51.6270206408,1.0045,-17.93,17.958115721,50.56,15.39,52.8504087023,79.29,51.2545,-17.93,54.3001719173,1.0045,-17.93,17.958115721,50.25,0.0,50.25,67.0
2021-08-21 01:30:00,42.4425,-2.4285,42.5119208987,1.1525,-17.4285,17.4665643015,41.29,15.0,43.9302185289,79.2,42.0625,-17.4285,45.5302813356,1.1525,-17.4285,17.4665643015,40.91,0.0,40.91,66.93
2021-08-21 02:00:00,32.7115,-2.462,32.8040192088,1.2715,-15.532,15.5839576568,31.44,13.07,34.0484727998,79.38,32.4615,-15.532,35.9859973636,1.2715,-15.532,15.5839576568,31.19,0.0,31.19,67.07
2021-08-21 02:30:00,40.3595,-2.4675000000000002,40.4348586804,1.4595,-16.8975,16.9604141017,38.9,14.43,41.4901783558,79.3,40.1195,-16.8975,43.532743843,1.4595,-16.8975,16.9604141017,38.66,0.0,38.66,66.99
2021-08-21 03:00:00,49.56,-2.509,49.6234690545,0.88,-17.339,17.3613167991,48.68,14.83,50.8888131125,79.41,49.2,-17.339,52.1658980657,0.88,-17.339,17.3613167991,48.32,0.0,48.32,67.08
2021-08-21 03:30:00,45.804,-2.5225,45.8734064819,0.544,-18.3925,18.4005432596,45.26,15.87,47.9616982602,79.02,45.464,-18.3925,49.0434435195,0.544,-18.3925,18.4005432596,44.92,0.0,44.92,66.77
2021-08-21 04:00:00,48.855,-2.5525,48.921634082,1.835,-19.5125,19.598593859,47.02,16.96,49.9852178149,79.38,48.525,-19.5125,52.3011785838,1.835,-19.5125,19.598593859,46.69,0.0,46.69,67.07
2021-08-21 04:30:00,42.384,-2.5045,42.4579318414,0.9540000000000001,-19.0645,19.0883544668,41.43,16.56,44.617020295,79.38,42.084,-19.0645,46.2008464885,0.9540000000000001,-19.0645,19.0883544668,41.13,0.0,41.13,67.07
2021-08-21 05:00:00,52.118,-2.509,52.1783576303,0.468,-18.639,18.6448744968,51.65,16.13,54.1100674551,79.48,51.758,-18.639,55.011843134,0.468,-18.639,18.6448744968,51.29,0.0,51.29,67.14
2021-08-21 05:30:00,51.718,-2.5505,51.7808514245,0.558,-18.7105,18.7188187194,51.16,16.16,53.6515722044,79.05,51.418,-18.7105,54.7164832043,0.558,-18.7105,18.7188187194,50.86,0.0,50.86,66.8
2021-08-21 06:00:00,36.7075,-3.214,36.8479355222,1.0475,-9.454,9.5118543013,35.66,6.24,36.2018397323,79.05,36.9375,-9.454,38.1281657341,1.0475,-9.454,9.5118543013,35.89,0.0,35.89,66.8
2021-08-21 06:30:00,51.676,-3.1975,51.7748296207,1.266,-14.8275,14.8814485938,50.41,11.63,51.7341763247,77.69,52.266,-14.8275,54.3285331318,1.266,-14.8275,14.8814485938,51.0,0.0,51.0,65.65
2021-08-21 07:00:00,44.373,-3.133,44.4834667939,3.593,-14.033,14.4856735432,40.78,10.9,42.2115908253,77.59,44.893,-14.033,47.0351627828,3.593,-14.033,14.4856735432,41.3,0.0,41.3,65.58
2021-08-21 07:30:00,47.325,-3.083,47.4253151176,4.295,-12.763,13.4662984521,43.03,9.68,44.1053658867,77.79,47.825,-12.763,49.4987352768,4.295,-12.763,13.4662984521,43.53,0.0,43.53,65.75
2021-08-21 08:00:00,38.0215,-3.112,38.1486435703,6.5915,-15.152,16.5236489992,31.43,12.04,33.6571909107,77.9,38.3915,-15.152,41.2733615817,6.5915,-15.152,16.5236489992,31.8,0.0,31.8,65.85
2021-08-21 08:30:00,50.761,-2.7895000000000003,50.8375887631,7.331,-15.1995,16.8750810739,43.43,12.41,45.1682742641,78.08,51.251,-15.1995,53.4573643313,7.331,-15.1995,16.8750810739,43.92,0.0,43.92,65.97
2021-08-21 09:00:00,41.7115,-2.7640000000000002,41.8029775046,6.1115,-13.554,14.8681319691,35.6,10.79,37.1992486483,77.66,42.1015,-13.554,44.2294835856,6.1115,-13.554,14.8681319691,35.99,0.0,35.99,65.63
2021-08-21 09:30:00,49.546,-2.7,49.6195134599,3.476,-13.45,13.8919068526,46.07,10.75,47.3075829017,77.55,50.156,-13.45,51.9280929363,3.476,-13.45,13.8919068526,46.68,0.0,46.68,65.55
2021-08-21 10:00:00,53.0005,-2.7745,53.0730708599,3.0405,-14.2445,14.5653843238,49.96,11.47,51.2597551691,77.71,53.5905,-14.2445,55.4513072028,3.0405,-14.2445,14.5653843238,50.55,0.0,50.55,65.68
2021-08-21 10:30:00,49.019,-2.6305,49.0895293444,2.3890000000000002,-12.9905,13.2083462723,46.63,10.36,47.7670022086,77.87,49.539,-12.9905,51.2139200926,2.3890000000000002,-12.9905,13.2083462723,47.15,0.0,47.15,65.83
2021-08-21 11:00:00,42.232,-2.6245000000000003,42.3134709549,1.282,-12.7945,12.8585673483,40.95,10.17,42.1939735033,77.77,42.712,-12.7945,44.5871525694,1.282,-12.7945,12.8585673483,41.43,0.0,41.43,65.74
2021-08-21 11:30:00,41.843,-2.5835,41.9226802727,0.833,-11.9235,11.9525621207,41.01,9.34,42.0601438419,77.88,42.293,-11.9235,43.9416397196,0.833,-11.9235,11.9525621207,41.46,0.0,41.46,65.83
2021-08-21 12:00:00,31.112,-2.5065,31.2128032424,0.10200000000000001,-10.1665,10.1670116676,31.01,7.66,31.9420678729,77.63,31.472,-10.1665,33.0733201576,0.10200000000000001,-10.1665,10.1670116676,31.37,0.0,31.37,65.62
2021-08-21 12:30:00,38.264,-2.477,38.3440898314,0.034,-11.917,11.917048502,38.23,9.44,39.3782490723,77.76,38.764,-11.917,40.554439769300004,0.034,-11.917,11.917048502,38.73,0.0,38.73,65.72
2021-08-21 13:00:00,52.027,-2.45,52.0846544483,0.027,-12.16,12.1600299753,52.0,9.71,52.8988100055,77.71,52.597,-12.16,53.9843496673,0.027,-12.16,12.1600299753,52.57,0.0,52.57,65.72
2021-08-21 13:30:00,53.7665,-2.418,53.8208439756,0.026500000000000003,-14.028,14.0280250303,53.74,11.61,54.9798117494,77.53,54.4765,-14.028,56.2536562034,0.026500000000000003,-14.028,14.0280250303,54.45,0.0,54.45,65.56
2021-08-21 14:00:00,55.7555,-2.4575,55.8096325602,0.025500000000000002,-14.0975,14.0975230626,55.73,11.64,56.9326136762,77.61,56.4155,-14.0975,58.1502205198,0.025500000000000002,-14.0975,14.0975230626,56.39,0.0,56.39,65.63
2021-08-21 14:30:00,54.1115,-2.542,54.1711749573,0.1015,-14.532,14.5323544634,54.01,11.99,55.3248605963,77.54,54.7415,-14.532,56.6375391966,0.1015,-14.532,14.5323544634,54.64,0.0,54.64,65.57
2021-08-21 15:00:00,51.4265,-2.436,51.4841625964,0.24650000000000002,-12.996,12.9983375187,51.18,10.56,52.258071147,77.92,52.0265,-12.996,53.6251127575,0.24650000000000002,-12.996,12.9983375187,51.78,0.0,51.78,65.89
2021-08-21 15:30:00,44.6615,-2.4765,44.7301088139,0.1315,-13.1165,13.1171591627,44.53,10.64,45.7835177766,77.85,45.2015,-13.1165,47.0661043055,0.1315,-13.1165,13.1171591627,45.07,0.0,45.07,65.83
2021-08-21 16:00:00,52.2715,-2.4505,52.328908478,0.18150000000000002,-13.6705,13.6717048132,52.09,11.22,53.2846741568,78.09,52.8915,-13.6705,54.6296013394,0.18150000000000002,-13.6705,13.6717048132,52.71,0.0,52.71,66.03
2021-08-21 16:30:00,53.8695,-2.4775,53.9264409775,0.23950000000000002,-15.5875,15.5893398353,53.63,13.11,55.2091387363,77.79,54.4495,-15.5875,56.6367213608,0.23950000000000002,-15.5875,15.5893398353,54.21,0.0,54.21,65.78
2021-08-21 17:00:00,51.128,-2.3609999999999998,51.1824843574,0.20800000000000002,-14.021,14.0225427437,50.92,11.66,52.2379364064,77.72,51.768,-14.021,53.6331452089,0.20800000000000002,-14.021,14.0225427437,51.56,0.0,51.56,65.72
2021-08-21 17:30:00,48.1075,-2.2995,48.1624257747,0.14750000000000002,-12.9595,12.9603393667,47.96,10.66,49.1304101347,77.66,48.6975,-12.9595,50.3924115964,0.14750000000000002,-12.9595,12.9603393667,48.55,0.0,48.55,65.67
2021-08-21 18:00:00,43.941,-2.5965,44.0176475206,0.621,-13.0965,13.1112147893,43.32,10.5,44.5743468825,77.72,44.391,-13.0965,46.2826014097,0.621,-13.0965,13.1112147893,43.77,0.0,43.77,65.71
2021-08-21 18:30:00,49.211,-2.5404999999999998,49.2765325611,0.611,-12.4305,12.4455072717,48.6,9.89,49.5960895636,77.84,49.781,-12.4305,51.3095048821,0.611,-12.4305,12.4455072717,49.17,0.0,49.17,65.81
2021-08-21 19:00:00,48.7425,-2.585,48.8109980563,0.41250000000000003,-12.905,12.9115909651,48.33,10.32,49.4195437049,77.77,49.3625,-12.905,51.0215192958,0.41250000000000003,-12.905,12.9115909651,48.95,0.0,48.95,65.76
2021-08-21 19:30:00,46.225,-2.5595,46.2958061303,0.545,-12.8895,12.9010168301,45.68,10.33,46.8334421114,77.88,46.725,-12.8895,48.4702469073,0.545,-12.8895,12.9010168301,46.18,0.0,46.18,65.84
2021-08-21 20:00:00,45.7875,-2.3665,45.8486147937,1.2875,-12.7665,12.831257869,44.5,10.4,45.6991247181,77.63,45.9575,-12.7665,47.6977497216,1.2875,-12.7665,12.831257869,44.67,0.0,44.67,65.61
2021-08-21 20:30:00,53.4965,-2.01,53.5342470971,3.2165,-14.49,14.8427077129,50.28,12.48,51.8056830859,77.44,53.1465,-14.49,55.0863918064,3.2165,-14.49,14.8427077129,49.93,0.0,49.93,65.45
2021-08-21 21:00:00,56.2425,-2.038,56.2794123126,3.8825000000000003,-15.878,16.3457850913,52.36,13.84,54.1582422167,77.68,55.9525,-15.878,58.1617841907,3.8825000000000003,-15.878,16.3457850913,52.07,0.0,52.07,65.66
2021-08-21 21:30:00,53.653,-2.0335,53.6915219681,5.633,-14.8235,15.8577060526,48.02,12.79,49.6941093089,77.98,53.263,-14.8235,55.2872799227,5.633,-14.8235,15.8577060526,47.63,0.0,47.63,65.91
2021-08-21 22:00:00,52.3835,-2.0255,52.4226451307,5.7635000000000005,-14.8555,15.9343594945,46.62,12.83,48.3532139573,78.15,52.0635,-14.8555,54.1414251059,5.7635000000000005,-14.8555,15.9343594945,46.3,0.0,46.3,66.06
2021-08-21 22:30:00,44.001,-2.146,44.0533008638,6.091,-16.956,18.0168314917,37.91,14.81,40.7001744468,78.09,43.751,-16.956,46.9218066255,6.091,-16.956,18.0168314917,37.66,0.0,37.66,66.0
2021-08-21 23:00:00,44.2155,-2.1635,44.2683992539,6.6754999999999995,-16.3335,17.6449857608,37.54,14.17,40.1253099677,78.38,43.9755,-16.3335,46.9108497312,6.6754999999999995,-16.3335,17.6449857608,37.3,0.0,37.3,66.24
2021-08-21 23:30:00,54.1885,-2.216,54.2337919405,5.4985,-19.096,19.8718574434,48.69,16.88,51.5330039877,78.3,53.8285,-19.096,57.115362454,5.4985,-19.096,19.8718574434,48.33,0.0,48.33,66.17
2021-08-22 00:00:00,53.7075,-2.143,53.7502372576,4.5675,-19.623,20.1475602803,49.14,17.48,52.1563994156,78.47,53.3375,-19.623,56.8326581751,4.5675,-19.623,20.1475602803,48.77,0.0,48.77,66.32
2021-08-22 00:30:00,45.661,-2.3035,45.7190664083,3.651,-18.9135,19.2626655282,42.01,16.61,45.1744640256,78.55,45.371,-18.9135,49.1553468429,3.651,-18.9135,19.2626655282,41.72,0.0,41.72,66.4
2021-08-22 01:00:00,48.05,-2.314,48.1056867324,3.61,-20.674,20.9868143366,44.44,18.36,48.0832943963,78.62,47.72,-20.674,52.0058907817,3.61,-20.674,20.9868143366,44.11,0.0,44.11,66.44
2021-08-22 01:30:00,38.068,-2.278,38.1360971784,3.038,-19.388,19.6245761228,35.03,17.11,38.9852920984,79.17,37.798,-19.388,42.4803878043,3.038,-19.388,19.6245761228,34.76,0.0,34.76,66.91
2021-08-22 02:00:00,44.7065,-2.38,44.7698061449,3.0465,-19.53,19.7661848178,41.66,17.15,45.0519489035,79.22,44.4065,-19.53,48.5114228017,3.0465,-19.53,19.7661848178,41.36,0.0,41.36,66.91
2021-08-22 02:30:00,48.3745,-2.273,48.4278719257,2.2745,-19.963,20.0921556646,46.1,17.69,49.3775870208,79.44,48.0745,-19.963,52.0545763526,2.2745,-19.963,20.0921556646,45.8,0.0,45.8,67.14
2021-08-22 03:00:00,35.4045,-2.6595,35.5042470769,1.8345,-16.9895,17.0882562159,33.57,14.33,36.5005999951,79.44,35.2645,-16.9895,39.1436849377,1.8345,-16.9895,17.0882562159,33.43,0.0,33.43,67.14
2021-08-22 03:30:00,39.1795,-3.0205,39.2957585561,2.6995,-15.8005,16.029444797,36.48,12.78,38.6538329277,79.29,39.6295,-15.8005,42.6632519916,2.6995,-15.8005,16.029444797,36.93,0.0,36.93,67.01
2021-08-22 04:00:00,41.7225,-3.0605,41.8345989164,3.0425,-15.3005,15.6000675159,38.68,12.24,40.5704325833,78.61,42.1425,-15.3005,44.8340897811,3.0425,-15.3005,15.6000675159,39.1,0.0,39.1,66.44
2021-08-22 04:30:00,43.656,-2.949,43.7554903641,3.286,-15.729,16.0685791842,40.37,12.78,42.3446017811,78.48,44.216,-15.729,46.9303323768,3.286,-15.729,16.0685791842,40.93,0.0,40.93,66.33
2021-08-22 05:00:00,45.5695,-3.056,45.6718563915,4.2295,-16.856,17.3785329142,41.34,13.8,43.5825148425,78.11,45.9795,-16.856,48.9718200218,4.2295,-16.856,17.3785329142,41.75,0.0,41.75,66.02
2021-08-22 05:30:00,51.4045,-3.021,51.4931943197,3.4945,-16.871,17.2291082546,47.91,13.85,49.8717414976,78.27,52.0245,-16.871,54.6916743321,3.4945,-16.871,17.2291082546,48.53,0.0,48.53,66.16
2021-08-22 06:00:00,53.096,-3.075,53.1849681865,3.266,-16.705,17.0212743647,49.83,13.63,51.6604858669,78.27,53.686,-16.705,56.2249377145,3.266,-16.705,17.0212743647,50.42,0.0,50.42,66.16
2021-08-22 06:30:00,48.998,-3.1535,49.0993743977,4.748,-16.5135,17.1825256074,44.25,13.36,46.2228525732,78.37,49.448,-16.5135,52.1325271424,4.748,-16.5135,17.1825256074,44.7,0.0,44.7,66.25
2021-08-22 07:00:00,43.56,-3.106,43.6705946376,4.58,-15.896,16.5426483974,38.98,12.79,41.0246815954,78.43,44.04,-15.896,46.8209826467,4.58,-15.896,16.5426483974,39.46,0.0,39.46,66.28
2021-08-22 07:30:00,54.8765,-3.0305,54.9601144695,4.5565,-16.2905,16.9157347609,50.32,13.26,52.037774741,78.43,55.4765,-16.2905,57.8188761781,4.5565,-16.2905,16.9157347609,50.92,0.0,50.92,66.28
2021-08-22 08:00:00,54.058,-2.981,54.1401304487,3.448,-15.951,16.3194088435,50.61,12.97,52.2455069839,78.05,54.658,-15.951,56.9379606677,3.448,-15.951,16.3194088435,51.21,0.0,51.21,65.98
2021-08-22 08:30:00,55.3215,-2.817,55.3931751324,4.3015,-16.047,16.61352194,51.02,13.23,52.7074311649,77.92,55.9415,-16.047,58.1975741011,4.3015,-16.047,16.61352194,51.64,0.0,51.64,65.87
2021-08-22 09:00:00,57.096,-2.71,57.1602774311,3.476,-15.41,15.7971730382,53.62,12.7,55.1034880929,78.0,57.726,-15.41,59.7474616699,3.476,-15.41,15.7971730382,54.25,0.0,54.25,65.95
2021-08-22 09:30:00,53.1815,-2.5460000000000003,53.2424084565,1.4415,-14.186,14.2590503979,51.74,11.64,53.0331707519,78.09,53.7515,-14.186,55.5919629825,1.4415,-14.186,14.2590503979,52.31,0.0,52.31,66.01
2021-08-22 10:00:00,54.9385,-2.557,54.997972974,2.4185,-13.637,13.8497982386,52.52,11.08,53.6760356211,77.82,55.6285,-13.637,57.2756299071,2.4185,-13.637,13.8497982386,53.21,0.0,53.21,65.79
2021-08-22 10:30:00,47.8795,-2.3835,47.9387900609,2.2395,-13.1635,13.3526436521,45.64,10.78,46.8958207093,77.56,48.4195,-13.1635,50.1769440331,2.2395,-13.1635,13.3526436521,46.18,0.0,46.18,65.57
2021-08-22 11:00:00,52.114,-2.3095,52.1651491539,1.804,-13.8395,13.9565818254,50.31,11.53,51.6143100312,77.74,52.654,-13.8395,54.4424051292,1.804,-13.8395,13.9565818254,50.85,0.0,50.85,65.72
2021-08-22 11:30:00,45.326,-2.3115,45.3849017653,2.006,-12.0515,12.2173110073,43.32,9.74,44.4014639398,77.6,45.896,-12.0515,47.451885824,2.006,-12.0515,12.2173110073,43.89,0.0,43.89,65.59
2021-08-22 12:00:00,51.8455,-2.2425,51.8939753391,1.7555,-13.5825,13.6954768628,50.09,11.34,51.3576060579,77.6,52.4455,-13.5825,54.175776658,1.7555,-13.5825,13.6954768628,50.69,0.0,50.69,65.59
2021-08-22 12:30:00,54.6795,-2.3045,54.728040715,1.6095000000000002,-13.5345,13.629863554,53.07,11.23,54.2451638397,77.64,55.2495,-13.5345,56.8831252702,1.6095000000000002,-13.5345,13.629863554,53.64,0.0,53.64,65.64
2021-08-22 13:00:00,53.1795,-2.304,53.2293869611,1.2195,-12.794,12.8519888052,51.96,10.49,53.0083172719,77.59,53.8795,-12.794,55.3776756126,1.2195,-12.794,12.8519888052,52.66,0.0,52.66,65.61
2021-08-22 13:30:00,52.2725,-2.3335,52.3245590378,1.0725,-12.9535,12.9978236063,51.2,10.62,52.2898116271,77.59,52.8625,-12.9535,54.4264372203,1.0725,-12.9535,12.9978236063,51.79,0.0,51.79,65.61
2021-08-22 14:00:00,45.781,-2.3455,45.8410441771,1.031,-12.2255,12.2688960893,44.75,9.88,45.8276870462,77.66,46.241,-12.2255,47.8298330673,1.031,-12.2255,12.2688960893,45.21,0.0,45.21,65.65
2021-08-22 14:30:00,36.8675,-2.402,36.9456649724,0.9475,-12.972,13.0065575865,35.92,10.57,37.4429072055,78.07,37.2975,-12.972,39.4889388342,0.9475,-12.972,13.0065575865,36.35,0.0,36.35,66.0
2021-08-22 15:00:00,37.955,-2.4635,38.0348637075,1.155,-13.6235,13.6723727732,36.8,11.16,38.4549814718,78.18,38.385,-13.6235,40.7309216352,1.155,-13.6235,13.6723727732,37.23,0.0,37.23,66.07
2021-08-22 15:30:00,36.4085,-2.438,36.4900358488,1.8585,-13.598,13.7244171552,34.55,11.16,36.307686514,78.18,36.8085,-13.598,39.2399194221,1.8585,-13.598,13.7244171552,34.95,0.0,34.95,66.07
2021-08-22 16:00:00,37.0575,-2.4585,37.1389624047,1.2175,-13.5185,13.5732143761,35.84,11.06,37.5077218716,78.18,37.4575,-13.5185,39.8222820604,1.2175,-13.5185,13.5732143761,36.24,0.0,36.24,66.07
2021-08-22 16:30:00,45.239,-2.3325,45.2990913513,0.979,-13.0525,13.0891633518,44.26,10.72,45.5397189275,78.22,45.779,-13.0525,47.6034095129,0.979,-13.0525,13.0891633518,44.8,0.0,44.8,66.07
2021-08-22 17:00:00,42.0425,-2.3305,42.1070425998,1.0825,-13.6105,13.6534800143,40.96,11.28,42.4848208187,77.78,42.5125,-13.6105,44.6380820208,1.0825,-13.6105,13.6534800143,41.43,0.0,41.43,65.74
2021-08-22 17:30:00,33.857,-2.427,33.9438768852,2.477,-11.617,11.8781403427,31.38,9.19,32.6980198177,77.89,34.227,-11.617,36.1447398386,2.477,-11.617,11.8781403427,31.75,0.0,31.75,65.84
2021-08-22 18:00:00,35.0315,-2.54,35.1234621336,2.8515,-11.84,12.1785324342,32.18,9.3,33.4969013492,77.99,35.4615,-11.84,37.3858741004,2.8515,-11.84,12.1785324342,32.61,0.0,32.61,65.91
2021-08-22 18:30:00,35.8525,-2.447,35.9359091335,2.8125,-10.577,10.9445459134,33.04,8.13,34.0255565715,78.04,36.1925,-10.577,37.7063653148,2.8125,-10.577,10.9445459134,33.38,0.0,33.38,65.96
2021-08-22 19:00:00,42.2635,-2.5145,42.3382349951,2.5235000000000003,-11.9645,12.2277272009,39.74,9.45,40.8481345963,77.97,42.8135,-11.9645,44.4538529545,2.5235000000000003,-11.9645,12.2277272009,40.29,0.0,40.29,65.9
2021-08-22 19:30:00,39.798,-2.529,39.8782728437,2.268,-11.299,11.5243752542,37.53,8.77,38.5410664097,77.84,40.138,-11.299,41.6980388628,2.268,-11.299,11.5243752542,37.87,0.0,37.87,65.81
2021-08-22 20:00:00,32.9725,-2.5700000000000003,33.0725060473,2.1625,-11.17,11.3774033175,30.81,8.6,31.9877492175,77.84,33.3325,-11.17,35.1542949901,2.1625,-11.17,11.3774033175,31.17,0.0,31.17,65.81
2021-08-22 20:30:00,32.902,-2.6695,33.0101171499,2.9619999999999997,-10.9695,11.3623665779,29.94,8.3,31.0691744338,78.01,33.252,-10.9695,35.0146459964,2.9619999999999997,-10.9695,11.3623665779,30.29,0.0,30.29,65.93
2021-08-22 21:00:00,33.9965,-2.584,34.0945606842,2.8965,-10.224,10.6263770049,31.1,7.64,32.0246717391,77.89,34.3765,-10.224,35.8646612733,2.8965,-10.224,10.6263770049,31.48,0.0,31.48,65.83
2021-08-22 21:30:00,33.648,-2.6445,33.7517597208,2.218,-10.1145,10.3548362735,31.43,7.47,32.3055072704,77.61,34.008,-10.1145,35.4802363894,2.218,-10.1145,10.3548362735,31.79,0.0,31.79,65.6
2021-08-22 22:00:00,33.228,-2.654,33.3338221631,2.668,-11.154,11.4686503129,30.56,8.5,31.7200819671,77.61,33.608,-11.154,35.4105828814,2.668,-11.154,11.4686503129,30.94,0.0,30.94,65.6
2021-08-22 22:30:00,49.1715,-2.6515,49.2429372042,1.9215,-14.6015,14.7273882444,47.25,11.95,48.7377164012,77.75,49.7215,-14.6015,51.8211478501,1.9215,-14.6015,14.7273882444,47.8,0.0,47.8,65.71
2021-08-22 23:00:00,47.9685,-2.857,48.0535060245,1.5385,-15.707,15.7821681416,46.43,12.85,48.1753816799,77.58,48.5185,-15.707,50.9975949555,1.5385,-15.707,15.7821681416,46.98,0.0,46.98,65.58
2021-08-22 23:30:00,46.5425,-2.74,46.6230834056,0.7025,-15.8,15.8156095757,45.84,13.06,47.66412907,77.53,47.0925,-15.8,49.6723620965,0.7025,-15.8,15.8156095757,46.39,0.0,46.39,65.53
2021-08-23 00:00:00,48.5035,-2.8495,48.5871295973,0.14350000000000002,-15.2395,15.2401756059,48.36,12.39,49.9219560915,77.71,49.0935,-15.2395,51.4044171497,0.14350000000000002,-15.2395,15.2401756059,48.95,0.0,48.95,65.69
2021-08-23 00:30:00,35.3655,-2.8835,35.4828573046,0.2755,-13.6735,13.6762751691,35.09,10.79,36.7114723213,77.49,35.7355,-13.6735,38.2621296127,0.2755,-13.6735,13.6762751691,35.46,0.0,35.46,65.5
2021-08-23 01:00:00,32.1265,-2.9605,32.2626186553,1.4265,-13.4705,13.5458212191,30.7,10.51,32.449192594,77.79,32.4565,-13.4705,35.1408418012,1.4265,-13.4705,13.5458212191,31.03,0.0,31.03,65.73
2021-08-23 01:30:00,32.8655,-2.87,32.9905742637,1.9355,-13.15,13.2916763521,30.93,10.28,32.5936082691,77.94,33.2355,-13.15,35.742425215,1.9355,-13.15,13.2916763521,31.3,0.0,31.3,65.86
2021-08-23 02:00:00,33.5855,-2.9345,33.7134557781,1.3054999999999999,-12.9645,13.0300648694,32.28,10.03,33.8023564267,77.94,33.9555,-12.9645,36.3463098608,1.3054999999999999,-12.9645,13.0300648694,32.65,0.0,32.65,65.86
2021-08-23 02:30:00,34.717,-3.0055,34.8468523579,0.847,-14.3655,14.3904481949,33.87,11.36,35.7243124496,77.94,35.117,-14.3655,37.9416826096,0.847,-14.3655,14.3904481949,34.27,0.0,34.27,65.86
2021-08-23 03:00:00,35.0065,-2.903,35.1266629678,0.5765,-13.623,13.6351927471,34.43,10.72,36.0602731548,78.09,35.4065,-13.623,37.9368735039,0.5765,-13.623,13.6351927471,34.83,0.0,34.83,65.98
2021-08-23 03:30:00,33.976,-3.0945,34.1166309335,0.316,-13.9545,13.9580774554,33.66,10.86,35.3685623117,77.93,34.356,-13.9545,37.0818393051,0.316,-13.9545,13.9580774554,34.04,0.0,34.04,65.85
2021-08-23 04:00:00,33.016,-2.3685,33.1008466395,0.34600000000000003,-13.3885,13.3929701056,32.67,11.02,34.4785339015,78.13,33.446,-13.3885,36.0261966942,0.34600000000000003,-13.3885,13.3929701056,33.1,0.0,33.1,66.01
2021-08-23 04:30:00,34.7535,-2.9435000000000002,34.8779293322,0.24350000000000002,-13.6835,13.6856663886,34.51,10.74,36.1426022859,78.03,35.0935,-13.6835,37.6668543218,0.24350000000000002,-13.6835,13.6856663886,34.85,0.0,34.85,65.93
2021-08-23 05:00:00,35.158,-2.9915000000000003,35.2850398363,0.40800000000000003,-14.0015,14.0074432446,34.75,11.01,36.4524704238,78.15,35.608,-14.0015,38.2618826804,0.40800000000000003,-14.0015,14.0074432446,35.2,0.0,35.2,66.03
2021-08-23 05:30:00,49.3735,-2.968,49.4626275712,0.47350000000000003,-15.038,15.0454526768,48.9,12.07,50.3675977192,78.15,49.9935,-15.038,52.2062399168,0.47350000000000003,-15.038,15.0454526768,49.52,0.0,49.52,66.03
2021-08-23 06:00:00,52.755,-2.9855,52.8394098685,0.585,-15.6955,15.7063982265,52.17,12.71,53.6959309445,77.87,53.315,-15.6955,55.5773150238,0.585,-15.6955,15.7063982265,52.73,0.0,52.73,65.82
2021-08-23 06:30:00,51.351,-2.968,51.4367011481,1.021,-15.728,15.7611048153,50.33,12.76,51.9223121596,77.8,52.001,-15.728,54.3274698932,1.021,-15.728,15.7611048153,50.98,0.0,50.98,65.75
2021-08-23 07:00:00,45.683,-2.8595,45.7724068545,1.293,-15.5395,15.5932007378,44.39,12.68,46.1655120193,77.63,46.173,-15.5395,48.7177789852,1.293,-15.5395,15.5932007378,44.88,0.0,44.88,65.61
2021-08-23 07:30:00,40.2975,-2.7855,40.3936568845,0.6275000000000001,-12.9255,12.9407227967,39.67,10.14,40.9454332008,77.75,40.7575,-12.9255,42.7579507987,0.6275000000000001,-12.9255,12.9407227967,40.13,0.0,40.13,65.71
2021-08-23 08:00:00,49.679,-2.6415,49.7491765083,1.229,-12.5815,12.6413837553,48.45,9.94,49.4591356576,77.35,50.259,-12.5815,51.8098564295,1.229,-12.5815,12.6413837553,49.03,0.0,49.03,65.38
2021-08-23 08:30:00,44.3795,-2.3225,44.4402298205,2.3195,-17.0925,17.2491633565,42.06,14.77,44.5779822334,77.0,44.6895,-17.0925,47.8466818755,2.3195,-17.0925,17.2491633565,42.37,0.0,42.37,65.1
2021-08-23 09:00:00,44.6665,-1.915,44.7075323324,2.7865,-17.085,17.310742539,41.88,15.17,44.5428254604,78.42,44.9965,-17.085,48.1308865205,2.7865,-17.085,17.310742539,42.21,0.0,42.21,66.28
2021-08-23 09:30:00,45.508,-1.603,45.5362237455,2.558,-11.813,12.0867834017,42.95,10.21,44.1468753141,79.09,45.338,-11.813,46.8516938114,2.558,-11.813,12.0867834017,42.78,0.0,42.78,66.86
2021-08-23 10:00:00,41.775,-1.6745,41.8085466771,2.525,-10.3345,10.6384921511,39.25,8.66,40.194005772,78.7,41.545,-10.3345,42.8110840233,2.525,-10.3345,10.6384921511,39.02,0.0,39.02,66.55
2021-08-23 10:30:00,44.737,-1.7195,44.7700329378,1.5470000000000002,-10.8095,10.9196382381,43.19,9.09,44.1362005614,78.45,44.417,-10.8095,45.7134026217,1.5470000000000002,-10.8095,10.9196382381,42.87,0.0,42.87,66.34
2021-08-23 11:00:00,44.84,-1.812,44.8765968407,0.44,-9.682,9.6919927775,44.4,7.87,45.092093542,78.45,44.52,-9.682,45.5606356848,0.44,-9.682,9.6919927775,44.08,0.0,44.08,66.34
2021-08-23 11:30:00,38.753,-1.5995,38.7859950143,0.133,-8.9295,8.9304904261,38.62,7.33,39.3094556055,78.4,38.463,-8.9295,39.4859258376,0.133,-8.9295,8.9304904261,38.33,0.0,38.33,66.3
2021-08-23 12:00:00,31.94,-1.417,31.97141675,0.01,-7.537,7.5370066339,31.93,6.12,32.5112180639,78.45,31.71,-7.537,32.5934114354,0.01,-7.537,7.5370066339,31.7,0.0,31.7,66.34
2021-08-23 12:30:00,40.6005,-1.44,40.6260286054,0.0105,-9.23,9.2300059724,40.59,7.79,41.3307657805,78.84,40.3305,-9.23,41.3732054626,0.0105,-9.23,9.2300059724,40.32,0.0,40.32,66.68
2021-08-23 13:00:00,43.0395,-1.4805000000000001,43.0649560606,0.0095,-9.5105,9.5105047448,43.03,8.03,43.7728431793,78.94,42.7495,-9.5105,43.7946270734,0.0095,-9.5105,9.5105047448,42.74,0.0,42.74,66.77
2021-08-23 13:30:00,42.5595,-1.45,42.5841935494,0.0095,-9.28,9.2800048626,42.55,7.83,43.2644357411,78.94,42.3695,-9.28,43.3738738211,0.0095,-9.28,9.2800048626,42.36,0.0,42.36,66.77
2021-08-23 14:00:00,34.343,-1.592,34.3798794791,0.133,-8.312,8.3130639959,34.21,6.72,34.8637705936,78.89,33.993,-8.312,34.994476607,0.133,-8.312,8.3130639959,33.86,0.0,33.86,66.71
2021-08-23 14:30:00,39.781,-1.554,39.8113410601,0.07100000000000001,-9.244,9.2442726593,39.71,7.69,40.447746538,78.96,39.581,-9.244,40.6461203192,0.07100000000000001,-9.244,9.2442726593,39.51,0.0,39.51,66.77
2021-08-23 15:00:00,48.414,-1.4165,48.4347175923,0.084,-11.0565,11.0568190837,48.33,9.64,49.2820301936,78.87,48.094,-11.0565,49.3485463641,0.084,-11.0565,11.0568190837,48.01,0.0,48.01,66.71
2021-08-23 15:30:00,51.9575,-1.397,51.9762774278,0.0375,-12.527,12.5270561286,51.92,11.13,53.0995602618,78.32,51.6275,-12.527,53.1255539759,0.0375,-12.527,12.5270561286,51.59,0.0,51.59,66.24
2021-08-23 16:00:00,43.432,-1.54,43.4592938737,0.222,-11.84,11.8420810671,43.21,10.3,44.4206494775,77.94,43.142,-11.84,44.7372078253,0.222,-11.84,11.8420810671,42.92,0.0,42.92,65.92
2021-08-23 16:30:00,44.9395,-1.466,44.9634053009,0.8095,-12.086,12.1130791399,44.13,10.62,45.3898810309,78.32,44.5795,-12.086,46.1887780337,0.8095,-12.086,12.1130791399,43.77,0.0,43.77,66.22
2021-08-23 17:00:00,45.642,-1.488,45.6662491124,0.152,-13.538,13.5388532749,45.49,12.05,47.0589268896,78.45,45.332,-13.538,47.3103336281,0.152,-13.538,13.5388532749,45.18,0.0,45.18,66.33
2021-08-23 17:30:00,47.676,-1.4935,47.6993869798,1.3860000000000001,-14.5235,14.5894841667,46.29,13.03,48.0889280396,78.71,47.456,-14.5235,49.6286609556,1.3860000000000001,-14.5235,14.5894841667,46.07,0.0,46.07,66.55
2021-08-23 18:00:00,50.6665,-1.5035,50.6888028513,1.9365,-15.2835,15.4056938987,48.73,13.78,50.6409054026,78.56,50.2565,-15.2835,52.529050672,1.9365,-15.2835,15.4056938987,48.32,0.0,48.32,66.41
2021-08-23 18:30:00,46.894,-1.5899999999999999,46.920947731300004,1.544,-15.22,15.2981154395,45.35,13.63,47.3539797694,78.45,46.644,-15.22,49.0643570833,1.544,-15.22,15.2981154395,45.1,0.0,45.1,66.33
2021-08-23 19:00:00,50.9225,-1.6019999999999999,50.9476928845,0.9025000000000001,-15.062,15.0890142239,50.02,13.46,51.7993436252,78.53,50.5725,-15.062,52.7678083707,0.9025000000000001,-15.062,15.0890142239,49.67,0.0,49.67,66.4
2021-08-23 19:30:00,46.438,-1.5495,46.4638439461,0.47800000000000004,-12.2995,12.3087848405,45.96,10.75,47.2004671587,78.4,46.078,-12.2995,47.6912967348,0.47800000000000004,-12.2995,12.3087848405,45.6,0.0,45.6,66.29
2021-08-23 20:00:00,40.615,-1.685,40.6499378843,1.105,-12.385,12.4341967975,39.51,10.7,40.9332395493,78.25,40.335,-12.385,42.1936067432,1.105,-12.385,12.4341967975,39.23,0.0,39.23,66.16
2021-08-23 20:30:00,43.181,-1.7690000000000001,43.2172202021,1.651,-12.489,12.5976554168,41.53,10.72,42.8912496904,78.53,42.931,-12.489,44.7106909139,1.651,-12.489,12.5976554168,41.28,0.0,41.28,66.39
2021-08-23 21:00:00,41.68,-1.722,41.7155568583,2.81,-12.332,12.6480956669,38.87,10.61,40.2920463615,78.46,41.38,-12.332,43.1784972411,2.81,-12.332,12.6480956669,38.57,0.0,38.57,66.33
2021-08-23 21:30:00,42.418,-1.85,42.4583233772,5.088,-13.25,14.193316878,37.33,11.4,39.0318959314,78.52,42.168,-13.25,44.2007095418,5.088,-13.25,14.193316878,37.08,0.0,37.08,66.37
2021-08-23 22:00:00,45.0615,-1.7650000000000001,45.0960531228,5.6515,-14.255,15.334421321,39.41,12.49,41.3418456289,78.63,44.8215,-14.255,47.0337313771,5.6515,-14.255,15.334421321,39.17,0.0,39.17,66.47
2021-08-23 22:30:00,48.5085,-1.9355,48.5470980853,3.4785,-15.0455,15.4423778124,45.03,13.11,46.8996055421,78.59,48.1885,-15.0455,50.4826564525,3.4785,-15.0455,15.4423778124,44.71,0.0,44.71,66.43
2021-08-23 23:00:00,38.206,-1.9895,38.2577645224,3.116,-13.9295,14.2737670658,35.09,11.94,37.065775319,78.42,37.956,-13.9295,40.4312862305,3.116,-13.9295,14.2737670658,34.84,0.0,34.84,66.29
2021-08-23 23:30:00,47.684,-2.109,47.7306163484,5.074,-15.759,16.5557107066,42.61,13.65,44.7429838075,78.59,47.414,-15.759,49.9643220408,5.074,-15.759,16.5557107066,42.34,0.0,42.34,66.43
2021-08-24 00:00:00,51.0435,-2.0015,51.0827259893,5.0735,-16.2515,17.0250302349,45.97,14.25,48.1279897773,78.3,50.6835,-16.2515,53.2252611501,5.0735,-16.2515,17.0250302349,45.61,0.0,45.61,66.19
2021-08-24 00:30:00,36.79,10.98,38.393547635,0.0,0.0,0.0,36.79,10.98,38.393547635,78.38,36.53,0.0,36.53,0.0,0.0,0.0,36.53,0.0,36.53,66.25
2021-08-24 01:00:00,28.46,11.91,30.8515753244,0.0,0.0,0.0,28.46,11.91,30.8515753244,78.64,28.24,0.0,28.24,0.0,0.0,0.0,28.24,0.0,28.24,66.47
2021-08-24 01:30:00,41.42,14.26,43.8059813268,0.0,0.0,0.0,41.42,14.26,43.8059813268,78.64,41.16,0.0,41.16,0.0,0.0,0.0,41.16,0.0,41.16,66.47
2021-08-24 02:00:00,40.93,14.7,43.4897102773,0.0,0.0,0.0,40.93,14.7,43.4897102773,78.3,40.62,0.0,40.62,0.0,0.0,0.0,40.62,0.0,40.62,66.17
2021-08-24 02:30:00,44.59,14.51,46.8914512465,0.0,0.0,0.0,44.59,14.51,46.8914512465,78.46,44.3,0.0,44.3,0.0,0.0,0.0,44.3,0.0,44.3,66.31
2021-08-24 03:00:00,39.25,14.02,41.6788063649,0.0,0.0,0.0,39.25,14.02,41.6788063649,78.39,38.99,0.0,38.99,0.0,0.0,0.0,38.99,0.0,38.99,66.25
2021-08-24 03:30:00,38.47,13.8,40.8702936128,0.0,0.0,0.0,38.47,13.8,40.8702936128,78.39,38.22,0.0,38.22,0.0,0.0,0.0,38.22,0.0,38.22,66.25
2021-08-24 04:00:00,25.26,11.09,27.5872379915,0.0,0.0,0.0,25.26,11.09,27.5872379915,78.52,25.03,0.0,25.03,0.0,0.0,0.0,25.03,0.0,25.03,66.36
2021-08-24 04:30:00,22.03,11.57,24.8834442954,0.0,0.0,0.0,22.03,11.57,24.8834442954,78.91,21.88,0.0,21.88,0.0,0.0,0.0,21.88,0.0,21.88,66.68
2021-08-24 05:00:00,42.19,14.07,44.4742734623,0.0,0.0,0.0,42.19,14.07,44.4742734623,79.05,41.91,0.0,41.91,0.0,0.0,0.0,41.91,0.0,41.91,66.79
2021-08-24 05:30:00,36.29,13.81,38.8288578251,0.0,0.0,0.0,36.29,13.81,38.8288578251,78.58,36.04,0.0,36.04,0.0,0.0,0.0,36.04,0.0,36.04,66.41
2021-08-24 06:00:00,36.37,13.93,38.9463964957,0.0,0.0,0.0,36.37,13.93,38.9463964957,78.46,36.14,0.0,36.14,0.0,0.0,0.0,36.14,0.0,36.14,66.3
2021-08-24 06:30:00,34.63,14.32,37.4739816406,0.0,0.0,0.0,34.63,14.32,37.4739816406,78.53,34.44,0.0,34.44,0.0,0.0,0.0,34.44,0.0,34.44,66.36
2021-08-24 07:00:00,29.2,14.99,32.8228594123,0.0,0.0,0.0,29.2,14.99,32.8228594123,78.22,28.95,0.0,28.95,0.0,0.0,0.0,28.95,0.0,28.95,66.09
2021-08-24 07:30:00,28.91,13.22,31.7892513281,0.0,0.0,0.0,28.91,13.22,31.7892513281,78.32,28.67,0.0,28.67,0.0,0.0,0.0,28.67,0.0,28.67,66.18
2021-08-24 08:00:00,23.98,13.42,27.4797525462,0.0,0.0,0.0,23.98,13.42,27.4797525462,78.55,23.85,0.0,23.85,0.0,0.0,0.0,23.85,0.0,23.85,66.39
2021-08-24 08:30:00,26.75,13.09,29.7810443067,0.0,0.0,0.0,26.75,13.09,29.7810443067,78.55,26.52,0.0,26.52,0.0,0.0,0.0,26.52,0.0,26.52,66.39
2021-08-24 09:00:00,20.94,13.05,24.6735911452,0.0,0.0,0.0,20.94,13.05,24.6735911452,78.06,20.77,0.0,20.77,0.0,0.0,0.0,20.77,0.0,20.77,65.99
2021-08-24 09:30:00,21.97,11.82,24.9478115273,0.0,0.0,0.0,21.97,11.82,24.9478115273,78.15,21.81,0.0,21.81,0.0,0.0,0.0,21.81,0.0,21.81,66.06
2021-08-24 10:00:00,26.93,11.54,29.2984043934,0.0,0.0,0.0,26.93,11.54,29.2984043934,78.1,26.79,0.0,26.79,0.0,0.0,0.0,26.79,0.0,26.79,66.02
2021-08-24 10:30:00,25.75,10.65,27.8654804373,0.0,0.0,0.0,25.75,10.65,27.8654804373,77.92,25.5,0.0,25.5,0.0,0.0,0.0,25.5,0.0,25.5,65.87
2021-08-24 11:00:00,20.31,11.07,23.1309532877,0.0,0.0,0.0,20.31,11.07,23.1309532877,78.07,20.18,0.0,20.18,0.0,0.0,0.0,20.18,0.0,20.18,66.0
2021-08-24 11:30:00,33.15,11.64,35.1342012859,0.0,0.0,0.0,33.15,11.64,35.1342012859,77.85,32.93,0.0,32.93,0.0,0.0,0.0,32.93,0.0,32.93,65.8
2021-08-24 12:00:00,31.6,10.51,33.3019533962,0.0,0.0,0.0,31.6,10.51,33.3019533962,77.42,31.42,0.0,31.42,0.0,0.0,0.0,31.42,0.0,31.42,65.45
2021-08-24 12:30:00,30.91,8.97,32.1852295316,0.0,0.0,0.0,30.91,8.97,32.1852295316,77.48,30.7,0.0,30.7,0.0,0.0,0.0,30.7,0.0,30.7,65.51
2021-08-24 13:00:00,33.54,9.89,34.9677522869,0.0,0.0,0.0,33.54,9.89,34.9677522869,77.57,33.31,0.0,33.31,0.0,0.0,0.0,33.31,0.0,33.31,65.59
2021-08-24 13:30:00,35.13,8.96,36.2546341865,0.0,0.0,0.0,35.13,8.96,36.2546341865,77.76,34.88,0.0,34.88,0.0,0.0,0.0,34.88,0.0,34.88,65.76
2021-08-24 14:00:00,36.53,9.1,37.6463929215,0.0,0.0,0.0,36.53,9.1,37.6463929215,77.62,36.3,0.0,36.3,0.0,0.0,0.0,36.3,0.0,36.3,65.64
2021-08-24 14:30:00,35.77,9.47,37.0023485741,0.0,0.0,0.0,35.77,9.47,37.0023485741,77.69,35.54,0.0,35.54,0.0,0.0,0.0,35.54,0.0,35.54,65.7
2021-08-24 15:00:00,35.64,8.85,36.7223651199,0.0,0.0,0.0,35.64,8.85,36.7223651199,77.83,35.35,0.0,35.35,0.0,0.0,0.0,35.35,0.0,35.35,65.82
2021-08-24 15:30:00,30.46,9.72,31.9732700861,0.0,0.0,0.0,30.46,9.72,31.9732700861,77.65,30.2,0.0,30.2,0.0,0.0,0.0,30.2,0.0,30.2,65.67
2021-08-24 16:00:00,37.15,9.33,38.3036734531,0.0,0.0,0.0,37.15,9.33,38.3036734531,77.95,36.99,0.0,36.99,0.0,0.0,0.0,36.99,0.0,36.99,65.91
2021-08-24 16:30:00,37.04,9.47,38.2314334024,0.0,0.0,0.0,37.04,9.47,38.2314334024,77.61,36.74,0.0,36.74,0.0,0.0,0.0,36.74,0.0,36.74,65.63
2021-08-24 17:00:00,40.16,10.75,41.5738872371,0.0,0.0,0.0,40.16,10.75,41.5738872371,77.76,39.88,0.0,39.88,0.0,0.0,0.0,39.88,0.0,39.88,65.76
2021-08-24 17:30:00,35.72,8.69,36.7618620312,0.0,0.0,0.0,35.72,8.69,36.7618620312,78.02,35.43,0.0,35.43,0.0,0.0,0.0,35.43,0.0,35.43,65.98
2021-08-24 18:00:00,39.2,8.68,40.1495006196,0.0,0.0,0.0,39.2,8.68,40.1495006196,78.33,38.95,0.0,38.95,0.0,0.0,0.0,38.95,0.0,38.95,66.25
2021-08-24 18:30:00,40.29,9.64,41.4272096574,0.0,0.0,0.0,40.29,9.64,41.4272096574,78.1,40.06,0.0,40.06,0.0,0.0,0.0,40.06,0.0,40.06,66.05
2021-08-24 19:00:00,41.03,9.63,42.1449617392,0.0,0.0,0.0,41.03,9.63,42.1449617392,78.24,40.77,0.0,40.77,0.0,0.0,0.0,40.77,0.0,40.77,66.16
2021-08-24 19:30:00,41.28,10.48,42.5895386216,0.0,0.0,0.0,41.28,10.48,42.5895386216,77.94,40.98,0.0,40.98,0.0,0.0,0.0,40.98,0.0,40.98,65.92
2021-08-24 20:00:00,37.69,9.41,38.8469329549,0.0,0.0,0.0,37.69,9.41,38.8469329549,77.98,37.38,0.0,37.38,0.0,0.0,0.0,37.38,0.0,37.38,65.92
2021-08-24 20:30:00,26.26,8.9,27.7271996422,0.0,0.0,0.0,26.26,8.9,27.7271996422,77.89,26.05,0.0,26.05,0.0,0.0,0.0,26.05,0.0,26.05,65.85
2021-08-24 21:00:00,30.55,11.52,32.6498529859,0.0,0.0,0.0,30.55,11.52,32.6498529859,78.17,30.34,0.0,30.34,0.0,0.0,0.0,30.34,0.0,30.34,66.05
2021-08-24 21:30:00,28.86,14.74,32.4062833414,0.0,0.0,0.0,28.86,14.74,32.4062833414,77.7,28.65,0.0,28.65,0.0,0.0,0.0,28.65,0.0,28.65,65.65
2021-08-24 22:00:00,38.83,16.07,42.0239669712,0.0,0.0,0.0,38.83,16.07,42.0239669712,77.99,38.54,0.0,38.54,0.0,0.0,0.0,38.54,0.0,38.54,65.9
2021-08-24 22:30:00,38.71,15.22,41.5946210465,0.0,0.0,0.0,38.71,15.22,41.5946210465,77.99,38.46,0.0,38.46,0.0,0.0,0.0,38.46,0.0,38.46,65.94
2021-08-24 23:00:00,37.36,16.99,41.0418042976,0.0,0.0,0.0,37.36,16.99,41.0418042976,77.85,37.06,0.0,37.06,0.0,0.0,0.0,37.06,0.0,37.06,65.8
2021-08-24 23:30:00,37.51,17.26,41.2905279695,0.0,0.0,0.0,37.51,17.26,41.2905279695,78.15,37.23,0.0,37.23,0.0,0.0,0.0,37.23,0.0,37.23,66.04
2021-08-25 00:00:00,38.3,16.68,41.774542487,0.0,0.0,0.0,38.3,16.68,41.774542487,78.15,38.07,0.0,38.07,0.0,0.0,0.0,38.07,0.0,38.07,66.04
2021-08-25 00:30:00,47.419,-2.0385,47.462796412,8.959,-17.6385,19.7833354935,38.46,15.6,41.5033926324,78.15,47.149,-17.6385,50.3402908538,8.959,-17.6385,19.7833354935,38.19,0.0,38.19,66.04
2021-08-25 01:00:00,49.809,-2.039,49.8507171664,8.799,-18.939,20.8832019097,41.01,16.9,44.3557222915,78.11,49.479,-18.939,52.9797806904,8.799,-18.939,20.8832019097,40.68,0.0,40.68,66.04
2021-08-25 01:30:00,50.1545,-1.7195,50.1839670662,12.1345,-19.8095,23.2306345264,38.02,18.09,42.1042575044,77.88,49.8845,-19.8095,53.6738263076,12.1345,-19.8095,23.2306345264,37.75,0.0,37.75,65.82
2021-08-25 02:00:00,46.3035,-1.873,46.3413664154,8.5735,-17.953,19.8951026951,37.73,16.08,41.0136477285,77.84,46.0135,-17.953,49.391825146,8.5735,-17.953,19.8951026951,37.44,0.0,37.44,65.77
2021-08-25 02:30:00,42.736,-1.9785,42.7817736688,6.456,-16.2685,17.502686315200002,36.28,14.29,38.992851909,78.04,42.506,-16.2685,45.5129006794,6.456,-16.2685,17.502686315200002,36.05,0.0,36.05,65.95
2021-08-25 03:00:00,43.196,-2.1045,43.2472350128,6.626,-17.1045,18.3430585304,36.57,15.0,39.5267618203,78.04,42.946,-17.1045,46.2268627126,6.626,-17.1045,18.3430585304,36.32,0.0,36.32,65.95
2021-08-25 03:30:00,41.4895,-2.0265,41.5389613796,6.2995,-17.0565,18.1826261167,35.19,15.03,38.2653498612,78.04,41.1895,-17.0565,44.5813761845,6.2995,-17.0565,18.1826261167,34.89,0.0,34.89,65.95
2021-08-25 04:00:00,41.7185,-2.121,41.772381824,6.0485,-18.431,19.3980956088,35.67,16.31,39.2219963796,77.96,41.4785,-18.431,45.3890705264,6.0485,-18.431,19.3980956088,35.43,0.0,35.43,65.89
2021-08-25 04:30:00,37.6575,-2.0315,37.7122566084,6.3875,-18.5215,19.5919911826,31.27,16.49,35.3515629075,78.18,37.3975,-18.5215,41.7327086169,6.3875,-18.5215,19.5919911826,31.01,0.0,31.01,66.07
2021-08-25 05:00:00,34.6335,-2.0695,34.695275651,9.4835,-18.4495,20.7441756284,25.15,16.38,30.0137785025,78.08,34.4535,-18.4495,39.0823196919,9.4835,-18.4495,20.7441756284,24.97,0.0,24.97,65.97
2021-08-25 05:30:00,45.261,-2.0805,45.3087916552,5.871,-18.2305,19.1525395509,39.39,16.15,42.5722280366,78.45,45.021,-18.2305,48.5720245743,5.871,-18.2305,19.1525395509,39.15,0.0,39.15,66.28
2021-08-25 06:00:00,48.455,-2.0385,48.4978608523,6.575,-18.2285,19.3780503986,41.88,16.19,44.900451,77.93,48.165,-18.2285,51.4989848177,6.575,-18.2285,19.3780503986,41.59,0.0,41.59,65.86
2021-08-25 06:30:00,48.3445,-1.9315,48.3830690686,9.2245,-18.2115,20.4144589078,39.12,16.28,42.3723117141,78.0,48.0245,-18.2115,51.3615744745,9.2245,-18.2115,20.4144589078,38.8,0.0,38.8,65.93
2021-08-25 07:00:00,48.437,-1.714,48.4673164617,11.347,-19.554,22.6078155734,37.09,17.84,41.1574258184,77.85,48.167,-19.554,51.9847939786,11.347,-19.554,22.6078155734,36.82,0.0,36.82,65.8
2021-08-25 07:30:00,49.4375,-1.867,49.4727409312,9.7175,-19.547,21.8292238811,39.72,17.68,43.4771296201,78.13,49.1575,-19.547,52.9012761212,9.7175,-19.547,21.8292238811,39.44,0.0,39.44,66.02
2021-08-25 08:00:00,47.0085,-1.888,47.0463985471,7.5485,-17.648,19.1945762196,39.46,15.76,42.4908131247,78.04,46.7385,-17.648,49.9593763597,7.5485,-17.648,19.1945762196,39.19,0.0,39.19,65.96
2021-08-25 08:30:00,43.1895,-1.666,43.2216203566,6.2095,-17.506,18.5746581732,36.98,15.84,40.229665671,77.81,42.9095,-17.506,46.3431249081,6.2095,-17.506,18.5746581732,36.7,0.0,36.7,65.77
2021-08-25 09:00:00,29.9135,-1.546,29.9534238152,8.4335,-14.536,16.80533303,21.48,12.99,25.1024002836,77.94,29.7335,-14.536,33.096469876,8.4335,-14.536,16.80533303,21.3,0.0,21.3,65.87
2021-08-25 09:30:00,29.1585,-1.52,29.198091072,6.5785,-13.37,14.9007906586,22.58,11.85,25.5005666604,78.13,28.9685,-13.37,31.9050292626,6.5785,-13.37,14.9007906586,22.39,0.0,22.39,66.03
2021-08-25 10:00:00,30.3375,-1.7005,30.3851214659,4.1975,-12.6805,13.357173597,26.14,10.98,28.3524249404,78.18,30.1575,-12.6805,32.714979543,4.1975,-12.6805,13.357173597,25.96,0.0,25.96,66.1
2021-08-25 10:30:00,31.3015,-1.6995,31.347602819,3.7715,-12.6195,13.1710285286,27.53,10.92,29.6166726693,78.36,31.0715,-12.6195,33.5363965342,3.7715,-12.6195,13.1710285286,27.3,0.0,27.3,66.25
2021-08-25 11:00:00,30.495,-1.522,30.5329577506,4.545,-11.582,12.4418547251,25.95,10.06,27.8317462621,78.36,30.315,-11.582,32.4521486038,4.545,-11.582,12.4418547251,25.77,0.0,25.77,66.25
2021-08-25 11:30:00,31.455,-1.5465,31.4929942567,5.575,-12.3765,13.574180537,25.88,10.83,28.0546484562,78.09,31.275,-12.3765,33.6348536083,5.575,-12.3765,13.574180537,25.7,0.0,25.7,66.02
2021-08-25 12:00:00,36.41,-1.512,36.4413809288,5.19,-13.752,14.6987619887,31.22,12.24,33.5336547367,78.09,36.2,-13.752,38.7241204419,5.19,-13.752,14.6987619887,31.01,0.0,31.01,66.02
2021-08-25 12:30:00,36.441,-1.55,36.4739493474,3.971,-14.03,14.5811433365,32.47,12.48,34.7857916397,77.68,36.221,-14.03,38.8432972468,3.971,-14.03,14.5811433365,32.25,0.0,32.25,65.68
2021-08-25 13:00:00,33.068,-1.4915,33.1016192391,4.728,-13.1515,13.9755477979,28.34,11.66,30.6449212758,77.85,32.848,-13.1515,35.3829486653,4.728,-13.1515,13.9755477979,28.12,0.0,28.12,65.82
2021-08-25 13:30:00,31.5935,-1.5190000000000001,31.629995309,3.4335,-11.819,12.3076270357,28.16,10.3,29.9845893752,77.97,31.4235,-11.819,33.572684034,3.4335,-11.819,12.3076270357,27.99,0.0,27.99,65.92
2021-08-25 14:00:00,33.9465,-1.5745,33.9829944605,3.8365,-12.5445,13.1180491118,30.11,10.97,32.0461074079,78.08,33.7365,-12.5445,35.9932759345,3.8365,-12.5445,13.1180491118,29.9,0.0,29.9,66.02
2021-08-25 14:30:00,31.597,-1.5185,31.6334672657,4.3870000000000005,-11.8185,12.6064551421,27.21,10.3,29.0942279499,78.08,31.397,-11.8185,33.5477056034,4.3870000000000005,-11.8185,12.6064551421,27.01,0.0,27.01,66.02
2021-08-25 15:00:00,31.557,-1.509,31.5930582565,2.8369999999999997,-11.689,12.0283535864,28.72,10.18,30.4708188272,78.24,31.377,-11.689,33.4835608919,2.8369999999999997,-11.689,12.0283535864,28.54,0.0,28.54,66.16
2021-08-25 15:30:00,31.6505,-1.487,31.6854117734,2.5105,-12.267,12.5212578941,29.14,10.78,31.0700498873,78.24,31.4505,-12.267,33.758158114,2.5105,-12.267,12.5212578941,28.94,0.0,28.94,66.16
2021-08-25 16:00:00,32.603,-1.55,32.6398239732,1.383,-12.37,12.447071503,31.22,10.82,33.0418038249,78.38,32.383,-12.37,34.6651927587,1.383,-12.37,12.447071503,31.0,0.0,31.0,66.26
2021-08-25 16:30:00,36.209,-1.4565000000000001,36.238281875,0.9490000000000001,-14.4065,14.4377229247,35.26,12.95,37.5628819448,78.15,35.969,-14.4065,38.7468218471,0.9490000000000001,-14.4065,14.4377229247,35.02,0.0,35.02,66.08
2021-08-25 17:00:00,35.5185,-1.5979999999999999,35.5544293478,1.1285,-13.958,14.0035451315,34.39,12.36,36.5436957627,78.18,35.2485,-13.958,37.911509021,1.1285,-13.958,14.0035451315,34.12,0.0,34.12,66.08
2021-08-25 17:30:00,30.5065,-1.4809999999999999,30.54242792,0.9965,-12.511,12.5506228232,29.51,11.03,31.5039838751,78.25,30.2965,-12.511,32.7780876997,0.9965,-12.511,12.5506228232,29.3,0.0,29.3,66.16
2021-08-25 18:00:00,32.968,-1.6675,33.0101435963,1.098,-13.6175,13.6616949992,31.87,11.95,34.0367360362,78.58,32.728,-13.6175,35.4479659536,1.098,-13.6175,13.6616949992,31.63,0.0,31.63,66.45
2021-08-25 18:30:00,34.67,-1.625,34.7080613835,1.06,-14.175,14.2145779044,33.61,12.55,35.8766581498,78.79,34.43,-14.175,37.2337954686,1.06,-14.175,14.2145779044,33.37,0.0,33.37,66.61
2021-08-25 19:00:00,31.966,-1.5675,32.0044092626,0.9460000000000001,-12.1475,12.1842797181,31.02,10.58,32.774636535,78.54,31.726,-12.1475,33.9720595821,0.9460000000000001,-12.1475,12.1842797181,30.78,0.0,30.78,66.38
2021-08-25 19:30:00,32.965,-1.663,33.0069203956,1.305,-12.453,12.521191397,31.66,10.79,33.4481643741,78.54,32.725,-12.453,35.0143232692,1.305,-12.453,12.521191397,31.42,0.0,31.42,66.38
2021-08-25 20:00:00,35.4025,-1.645,35.4406973866,1.7925,-14.285,14.3970233469,33.61,12.64,35.9082400014,78.24,35.1725,-14.285,37.9626919653,1.7925,-14.285,14.3970233469,33.38,0.0,33.38,66.12
2021-08-25 20:30:00,32.691,-1.6905000000000001,32.7346799473,2.181,-13.0805,13.2610799428,30.51,11.39,32.5667345615,78.24,32.451,-13.0805,34.9880962793,2.181,-13.0805,13.2610799428,30.27,0.0,30.27,66.12
2021-08-25 21:00:00,33.9,-1.67,33.9411092924,3.65,-14.32,14.7778516707,30.25,12.65,32.7884888337,78.24,33.69,-14.32,36.607082648,3.65,-14.32,14.7778516707,30.04,0.0,30.04,66.12
2021-08-25 21:30:00,34.1735,-1.741,34.2178196741,2.4535,-14.241,14.4508042423,31.72,12.5,34.0941109284,78.13,33.9235,-14.241,36.7914383145,2.4535,-14.241,14.4508042423,31.47,0.0,31.47,66.03
2021-08-25 22:00:00,32.69,-1.8705,32.7434706507,3.95,-14.6905,15.2122743286,28.74,12.82,31.469667936,78.13,32.46,-14.6905,35.6295157173,3.95,-14.6905,15.2122743286,28.51,0.0,28.51,66.03
2021-08-25 22:30:00,32.452,-1.9155000000000002,32.5084826507,6.452,-14.6055,15.967120412,26.0,12.69,28.9315761755,78.53,32.242,-14.6055,35.395864084,6.452,-14.6055,15.967120412,25.79,0.0,25.79,66.35
2021-08-25 23:00:00,35.042,-1.802,35.0883024383,11.052,-17.702,20.8688166411,23.99,15.9,28.7807244523,78.53,34.872,-17.702,39.1077637816,11.052,-17.702,20.8688166411,23.82,0.0,23.82,66.35
