Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-25 23:30:00,35.738,-2.0,35.7939190925,5.848,-17.47,18.4228120546,29.89,15.47,33.6560990015,78.53,35.518,-17.47,39.5819305239,5.848,-17.47,18.4228120546,29.67,0.0,29.67,66.35
2021-08-26 00:00:00,35.9095,-1.9915,35.9646807646,3.7795,-20.3815,20.7289691615,32.13,18.39,37.0206563961,78.68,35.6595,-20.3815,41.0731722965,3.7795,-20.3815,20.7289691615,31.88,0.0,31.88,66.47
2021-08-26 00:30:00,33.7955,-2.1465,33.8635981919,3.0555,-17.0065,17.2788055866,30.74,14.86,34.1433331706,79.27,33.5655,-17.0065,37.6279660957,3.0555,-17.0065,17.2788055866,30.51,0.0,30.51,66.94
2021-08-26 01:00:00,34.5795,-2.157,34.6467093567,2.3895,-16.997,17.1641405043,32.19,14.84,35.446039271,78.41,34.3695,-16.997,38.3426725627,2.3895,-16.997,17.1641405043,31.98,0.0,31.98,66.21
2021-08-26 01:30:00,36.416,-2.0525,36.4737962413,3.026,-17.1025,17.3681369827,33.39,15.05,36.6250542662,78.41,36.176,-17.1025,40.0149782238,3.026,-17.1025,17.3681369827,33.15,0.0,33.15,66.21
2021-08-26 02:00:00,37.5585,-2.1705,37.6211641566,4.5085,-17.0405,17.6268321743,33.05,14.87,36.2411285696,78.24,37.3085,-17.0405,41.0158848801,4.5085,-17.0405,17.6268321743,32.8,0.0,32.8,66.06
2021-08-26 02:30:00,36.443,-2.2175,36.5104033838,4.913,-17.2375,17.9239776626,31.53,15.02,34.9247949171,78.32,36.243,-17.2375,40.1333583849,4.913,-17.2375,17.9239776626,31.33,0.0,31.33,66.14
2021-08-26 03:00:00,37.5945,-2.1725,37.65721958,6.4845,-17.6925,18.8433886682,31.11,15.52,34.7663990082,78.32,37.3645,-17.6925,41.3416305496,6.4845,-17.6925,18.8433886682,30.88,0.0,30.88,66.14
2021-08-26 03:30:00,37.635,-2.1035,37.6937387009,5.9350000000000005,-17.3135,18.3025000273,31.7,15.21,35.1601208758,78.4,37.415,-17.3135,41.2266844077,5.9350000000000005,-17.3135,18.3025000273,31.48,0.0,31.48,66.2
2021-08-26 04:00:00,44.282,-2.1435,44.3338484259,1.612,-17.5635,17.6373205519,42.67,15.42,45.3707537958,78.45,44.032,-17.5635,47.4056278964,1.612,-17.5635,17.6373205519,42.42,0.0,42.42,66.24
2021-08-26 04:30:00,44.7235,-2.108,44.7731517346,0.7335,-17.628,17.6432538453,43.99,15.52,46.6475133314,78.2,44.4635,-17.628,47.8304214517,0.7335,-17.628,17.6432538453,43.73,0.0,43.73,66.05
2021-08-26 05:00:00,43.6005,-2.2455,43.6582852446,2.0405,-17.4755,17.5942246348,41.56,15.23,44.2626987428,78.37,43.2605,-17.4755,46.65687474,2.0405,-17.4755,17.5942246348,41.22,0.0,41.22,66.2
2021-08-26 05:30:00,44.5205,-2.176,44.573645759,2.2605,-17.946,18.087807392,42.26,15.77,45.1065460881,78.27,44.2705,-17.946,47.7696146755,2.2605,-17.946,18.087807392,42.01,0.0,42.01,66.11
2021-08-26 06:00:00,46.434,-2.1135,46.4820743755,1.184,-16.4635,16.506019758,45.25,14.35,47.4708858144,78.27,46.144,-16.4635,48.9930155048,1.184,-16.4635,16.506019758,44.96,0.0,44.96,66.11
2021-08-26 06:30:00,48.0075,-2.1445,48.0553736485,0.8175,-18.3645,18.3826865964,47.19,16.22,49.8997444883,77.97,47.6475,-18.3645,51.0640687421,0.8175,-18.3645,18.3826865964,46.83,0.0,46.83,65.87
2021-08-26 07:00:00,41.8895,-2.077,41.9409601613,0.9895,-19.817,19.8416884173,40.9,17.74,44.5815836417,78.37,41.5995,-19.817,46.0785404418,0.9895,-19.817,19.8416884173,40.61,0.0,40.61,66.2
2021-08-26 07:30:00,42.4535,-2.0255,42.501791874,0.6435000000000001,-18.9155,18.9264426795,41.81,16.89,45.0926623743,79.02,42.1835,-18.9155,46.2303343326,0.6435000000000001,-18.9155,18.9264426795,41.54,0.0,41.54,66.74
2021-08-26 08:00:00,46.868,-1.892,46.9061732398,2.078,-17.502,17.6249280282,44.79,15.61,47.4322274408,78.79,46.508,-17.502,49.6921932299,2.078,-17.502,17.6249280282,44.43,0.0,44.43,66.58
2021-08-26 08:30:00,39.8465,-1.7735,39.8859482086,4.2365,-15.9535,16.5064258548,35.61,14.18,38.3294208148,78.15,39.6365,-15.9535,42.7266461883,4.2365,-15.9535,16.5064258548,35.4,0.0,35.4,66.06
2021-08-26 09:00:00,46.1875,-1.717,46.2194033416,6.1175,-16.057,17.1828709839,40.07,14.34,42.5586712669,77.93,45.8775,-16.057,48.6062985142,6.1175,-16.057,17.1828709839,39.76,0.0,39.76,65.86
2021-08-26 09:30:00,42.7995,-1.9175,42.8424323131,4.3995,-15.7575,16.3601468973,38.4,13.84,40.8179568327,77.73,42.5295,-15.7575,45.354792211,4.3995,-15.7575,16.3601468973,38.13,0.0,38.13,65.72
2021-08-26 10:00:00,42.367,-1.784,42.404543919299996,1.897,-15.394,15.5104430949,40.47,13.61,42.6972247342,77.73,42.057,-15.394,44.7857844076,1.897,-15.394,15.5104430949,40.16,0.0,40.16,65.72
2021-08-26 10:30:00,41.087,-1.403,41.1109471796,0.457,-14.043,14.0504340858,40.63,12.64,42.5507520498,77.73,40.847,-14.043,43.1935557462,0.457,-14.043,14.0504340858,40.39,0.0,40.39,65.72
2021-08-26 11:00:00,43.3885,-1.215,43.4055083745,0.0285,-14.385,14.3850282325,43.36,13.17,45.3159850384,77.8,43.0585,-14.385,45.3978264595,0.0285,-14.385,14.3850282325,43.03,0.0,43.03,65.8
2021-08-26 11:30:00,46.148,-1.1185,46.1615526846,0.008,-14.5185,14.5185022041,46.14,13.4,48.0464317093,77.65,45.858,-14.5185,48.1013825815,0.008,-14.5185,14.5185022041,45.85,0.0,45.85,65.66
2021-08-26 12:00:00,41.4125,-1.2055,41.430042077,0.1125,-14.1355,14.135947669,41.3,12.93,43.2767246912,77.53,41.0925,-14.1355,43.4557926691,0.1125,-14.1355,14.135947669,40.98,0.0,40.98,65.56
2021-08-26 12:30:00,34.224,-1.1455,34.2431649567,1.314,-12.0055,12.0771944693,32.91,10.86,34.6555579958,77.6,33.974,-12.0055,36.0328281745,1.314,-12.0055,12.0771944693,32.66,0.0,32.66,65.62
2021-08-26 13:00:00,40.0635,-1.1285,40.0793905206,2.0235,-14.2785,14.4211689713,38.04,13.15,40.2487776212,77.88,39.8235,-14.2785,42.3058709224,2.0235,-14.2785,14.4211689713,37.8,0.0,37.8,65.85
2021-08-26 13:30:00,41.7,-1.101,41.714532252,3.2,-14.341,14.6936816693,38.5,13.24,40.7129905558,77.68,41.4,-14.341,43.8135171037,3.2,-14.341,14.6936816693,38.2,0.0,38.2,65.67
2021-08-26 14:00:00,42.3125,-1.1115,42.3270963864,2.5324999999999998,-13.5615,13.795935579,39.78,12.45,41.6827410327,77.68,42.0525,-13.5615,44.1851449981,2.5324999999999998,-13.5615,13.795935579,39.52,0.0,39.52,65.67
2021-08-26 14:30:00,41.934,-1.127,41.949141648,2.204,-14.147,14.3176543121,39.73,13.02,41.8090097945,77.4,41.664,-14.147,44.0003011922,2.204,-14.147,14.3176543121,39.46,0.0,39.46,65.45
2021-08-26 15:00:00,40.923,-1.1355,40.9387504603,1.733,-15.2455,15.3436814113,39.19,14.11,41.6527093957,77.47,40.643,-15.2455,43.408279386,1.733,-15.2455,15.3436814113,38.91,0.0,38.91,65.51
2021-08-26 15:30:00,50.098,-1.08,50.1096398311,3.378,-16.56,16.9010202059,46.72,15.48,49.217769149,77.53,49.758,-16.56,52.4413211504,3.378,-16.56,16.9010202059,46.38,0.0,46.38,65.57
2021-08-26 16:00:00,45.06,-1.212,45.0762969198,4.27,-15.272,15.8577074005,40.79,14.06,43.1451932433,77.41,44.76,-15.272,47.2936738264,4.27,-15.272,15.8577074005,40.49,0.0,40.49,65.47
2021-08-26 16:30:00,47.02,-1.1775,47.0347414817,3.91,-16.9475,17.3926954855,43.11,15.77,45.9038669395,77.87,46.72,-16.9475,49.6988546774,3.91,-16.9475,17.3926954855,42.81,0.0,42.81,65.86
2021-08-26 17:00:00,47.3295,-1.967,47.3703563344,3.0995,-17.637,17.9072797837,44.23,15.67,46.9237871447,77.87,47.0595,-17.637,50.2559479987,3.0995,-17.637,17.9072797837,43.96,0.0,43.96,65.86
2021-08-26 17:30:00,45.481,-1.908,45.5210042178,2.951,-17.068,17.3212304701,42.53,15.16,45.1511517018,77.92,45.151,-17.068,48.269342496,2.951,-17.068,17.3212304701,42.2,0.0,42.2,65.91
2021-08-26 18:00:00,43.587,-1.8315000000000001,43.6254623041,1.847,-16.7915,16.8927760078,41.74,14.96,44.3399278303,77.99,43.267,-16.7915,46.4110736921,1.847,-16.7915,16.8927760078,41.42,0.0,41.42,65.97
2021-08-26 18:30:00,44.053,-1.751,44.0877852698,1.713,-16.741,16.8284119869,42.34,14.99,44.9152056658,77.99,43.743,-16.741,46.8370700407,1.713,-16.741,16.8284119869,42.03,0.0,42.03,65.97
2021-08-26 19:00:00,43.173,-1.819,43.2113028038,1.613,-15.939,16.0204085466,41.56,14.12,43.8931429725,78.03,42.903,-15.939,45.7681016648,1.613,-15.939,16.0204085466,41.29,0.0,41.29,65.97
2021-08-26 19:30:00,44.642,-1.9225,44.6833768895,0.462,-16.6825,16.6888960165,44.18,14.76,46.5803606684,78.12,44.312,-16.6825,47.3482750504,0.462,-16.6825,16.6888960165,43.85,0.0,43.85,66.07
2021-08-26 20:00:00,47.0805,-1.7825000000000002,47.1142312524,0.2305,-16.6525,16.6540951871,46.85,14.87,49.153223699,78.06,46.7305,-16.6525,49.6089244643,0.2305,-16.6525,16.6540951871,46.5,0.0,46.5,66.02
2021-08-26 20:30:00,49.678,-1.9140000000000001,49.7148577389,1.038,-17.164,17.1953580946,48.64,15.25,50.9746221173,78.06,49.348,-17.164,52.2477559327,1.038,-17.164,17.1953580946,48.31,0.0,48.31,66.02
2021-08-26 21:00:00,49.208,-1.948,49.246542701,1.9380000000000002,-16.788,16.8994907616,47.27,14.84,49.5447121296,78.01,48.878,-16.788,51.6807104053,1.9380000000000002,-16.788,16.8994907616,46.94,0.0,46.94,65.96
2021-08-26 21:30:00,50.051,-1.919,50.0877745762,1.901,-17.059,17.164593849,48.15,15.14,50.4741726034,77.95,49.731,-17.059,52.5754870829,1.901,-17.059,17.164593849,47.83,0.0,47.83,65.9
2021-08-26 22:00:00,45.3155,-2.0245,45.3607003969,2.1155,-16.9545,17.0859711606,43.2,14.93,45.7071646463,77.95,45.0155,-16.9545,48.1024979653,2.1155,-16.9545,17.0859711606,42.9,0.0,42.9,65.9
2021-08-26 22:30:00,45.713,-2.13,45.7625968341,3.513,-18.03,18.3690519353,42.2,15.9,45.0960086926,78.02,45.403,-18.03,48.8519529702,3.513,-18.03,18.3690519353,41.89,0.0,41.89,65.96
2021-08-26 23:00:00,45.5735,-2.191,45.6261370625,3.5935,-18.611,18.9547504138,41.98,16.42,45.0770096612,78.26,45.2635,-18.611,48.9403080625,3.5935,-18.611,18.9547504138,41.67,0.0,41.67,66.16
2021-08-26 23:30:00,43.787,-2.22,43.8432408588,4.927,-18.21,18.8647668684,38.86,15.99,42.0211815636,78.43,43.517,-18.21,47.1734394442,4.927,-18.21,18.8647668684,38.59,0.0,38.59,66.29
2021-08-27 00:00:00,43.09,-2.303,43.1514994989,3.14,-17.963,18.2353768538,39.95,15.66,42.9096504297,78.43,42.79,-17.963,46.4074721246,3.14,-17.963,18.2353768538,39.65,0.0,39.65,66.29
2021-08-27 00:30:00,38.0345,-2.1935000000000002,38.0976985197,3.3245,-17.9135,18.2193793116,34.71,15.72,38.1038383893,78.59,37.7345,-17.9135,41.7706352896,3.3245,-17.9135,18.2193793116,34.41,0.0,34.41,66.42
2021-08-27 01:00:00,36.7615,-2.323,36.8348233503,3.4615,-17.963,18.2934783803,33.3,15.64,36.789938842,78.9,36.5115,-17.963,40.6910186804,3.4615,-17.963,18.2934783803,33.05,0.0,33.05,66.67
2021-08-27 01:30:00,37.11,-2.438,37.1899979027,3.0,-15.578,15.864239156,34.11,13.14,36.5534088698,79.09,36.88,-15.578,40.0350906581,3.0,-15.578,15.864239156,33.88,0.0,33.88,66.83
2021-08-27 02:00:00,41.855,-2.294,41.9178179418,2.4050000000000002,-15.854,16.0353777941,39.45,13.56,41.715418013,78.94,41.625,-15.854,44.5420019869,2.4050000000000002,-15.854,16.0353777941,39.22,0.0,39.22,66.71
2021-08-27 02:30:00,46.7675,-2.3405,46.826029049,1.8275000000000001,-17.2205,17.3171988641,44.94,14.88,47.3393916311,78.6,46.4075,-17.2205,49.4995118814,1.8275000000000001,-17.2205,17.3171988641,44.58,0.0,44.58,66.42
2021-08-27 03:00:00,44.864,-2.3465,44.9253220161,2.684,-17.0965,17.3058998105,42.18,14.75,44.6846159209,78.38,44.564,-17.0965,47.7309166919,2.684,-17.0965,17.3058998105,41.88,0.0,41.88,66.24
2021-08-27 03:30:00,46.3835,-2.3655,46.4437795889,3.4735,-17.6955,18.0331894711,42.91,15.33,45.5661826358,78.44,46.1135,-17.6955,49.3921613467,3.4735,-17.6955,18.0331894711,42.64,0.0,42.64,66.29
2021-08-27 04:00:00,46.089,-2.3970000000000002,46.1512895811,4.189,-18.307,18.7801482955,41.9,15.91,44.8189480019,78.52,45.769,-18.307,49.2944987803,4.189,-18.307,18.7801482955,41.58,0.0,41.58,66.35
2021-08-27 04:30:00,44.8335,-2.4205,44.8987922165,3.0935,-17.9205,18.1855454276,41.74,15.5,44.5250221785,78.52,44.5335,-17.9205,48.0039263238,3.0935,-17.9205,18.1855454276,41.44,0.0,41.44,66.35
2021-08-27 05:00:00,44.243,-2.5460000000000003,44.3161952902,2.553,-18.906,19.0775953673,41.69,16.36,44.7851057831,78.47,43.943,-18.906,47.8374757382,2.553,-18.906,19.0775953673,41.39,0.0,41.39,66.31
2021-08-27 05:30:00,45.491,-2.4235,45.5555093622,1.601,-20.0135,20.077434678,43.89,17.59,47.283614498,79.2,45.231,-20.0135,49.4609294621,1.601,-20.0135,20.077434678,43.63,0.0,43.63,66.93
2021-08-27 06:00:00,45.406,-2.35,45.466771779,1.516,-19.53,19.5887507514,43.89,17.18,47.1326267038,79.2,45.046,-19.53,49.0974848236,1.516,-19.53,19.5887507514,43.53,0.0,43.53,66.93
2021-08-27 06:30:00,43.9475,-2.27,44.0060865819,2.3375,-17.83,17.9825695119,41.61,15.56,44.4241567168,79.2,43.6475,-17.83,47.148840455,2.3375,-17.83,17.9825695119,41.31,0.0,41.31,66.93
2021-08-27 07:00:00,48.1285,-2.307,48.1837603478,2.5285,-17.467,17.6490623334,45.6,15.16,48.0539863071,78.76,47.7985,-17.467,50.8900058091,2.5285,-17.467,17.6490623334,45.27,0.0,45.27,66.56
2021-08-27 07:30:00,40.7945,-2.2335,40.8555963425,1.8045,-17.0335,17.1288161441,38.99,14.8,41.7044374138,78.52,40.5445,-17.0335,43.9772282267,1.8045,-17.0335,17.1288161441,38.74,0.0,38.74,66.37
2021-08-27 08:00:00,49.3465,-1.9735,49.3859470346,0.3665,-18.1235,18.1272053693,48.98,16.15,51.5738586883,78.73,48.9765,-18.1235,52.2222060478,0.3665,-18.1235,18.1272053693,48.61,0.0,48.61,66.52
2021-08-27 08:30:00,45.719,-1.8045,45.7545973783,0.379,-16.9745,16.9787305547,45.34,15.17,47.8105061676,78.58,45.409,-16.9745,48.4779427291,0.379,-16.9745,16.9787305547,45.03,0.0,45.03,66.41
2021-08-27 09:00:00,48.891,-1.87,48.9267491358,0.661,-14.99,15.0045666715,48.23,13.12,49.9826699967,78.53,48.571,-14.99,50.831507365,0.661,-14.99,15.0045666715,47.91,0.0,47.91,66.41
2021-08-27 09:30:00,46.6575,-2.0145,46.7009691174,0.7975,-16.5945,16.613652112,45.86,14.58,48.1218869123,78.53,46.3675,-16.5945,49.2475632544,0.7975,-16.5945,16.613652112,45.57,0.0,45.57,66.41
2021-08-27 10:00:00,50.198,-0.79,50.2042159983,1.228,-16.67,16.7151692782,48.97,15.88,51.4804360898,78.41,49.868,-16.67,52.5804747411,1.228,-16.67,16.7151692782,48.64,0.0,48.64,66.29
2021-08-27 10:30:00,52.966,-0.765,52.9715242465,0.726,-16.675,16.6907968953,52.24,15.91,54.6090258108,78.04,52.616,-16.675,55.1951001539,0.726,-16.675,16.6907968953,51.89,0.0,51.89,65.98
2021-08-27 11:00:00,51.933,-0.7565000000000001,51.9385096171,0.263,-16.5265,16.5285925369,51.67,15.77,54.0229747422,77.95,51.543,-16.5265,54.127682855,0.263,-16.5265,16.5285925369,51.28,0.0,51.28,65.9
2021-08-27 11:30:00,43.965,-0.778,43.9718831641,0.545,-15.338,15.3476795966,43.42,14.56,45.7961788799,77.95,43.635,-15.338,46.252215828,0.545,-15.338,15.3476795966,43.09,0.0,43.09,65.9
2021-08-27 12:00:00,49.5535,-0.7965,49.5599008726,0.4535,-15.4865,15.4931386265,49.1,14.69,51.2504253641,77.99,49.2235,-15.4865,51.602176645,0.4535,-15.4865,15.4931386265,48.77,0.0,48.77,65.9
2021-08-27 12:30:00,43.835,-0.806,43.8424093886,0.495,-15.026,15.0341511566,43.34,14.22,45.6131998439,77.71,43.545,-15.026,46.0646035585,0.495,-15.026,15.0341511566,43.05,0.0,43.05,65.7
2021-08-27 13:00:00,53.358,-0.727,53.3629524389,0.368,-15.457,15.4613800484,52.99,14.73,54.9992090852,77.89,52.988,-15.457,55.1964400392,0.368,-15.457,15.4613800484,52.62,0.0,52.62,65.84
2021-08-27 13:30:00,53.52,-0.7015,53.5245971704,0.27,-15.0015,15.0039295603,53.25,14.3,55.1366711001,77.58,53.17,-15.0015,55.245759133600004,0.27,-15.0015,15.0039295603,52.9,0.0,52.9,65.59
2021-08-27 14:00:00,43.255,-0.781,43.2620501826,0.405,-14.681000000000001,14.6865852396,42.85,13.9,45.048113168,77.58,42.925,-14.681000000000001,45.3661480181,0.405,-14.681000000000001,14.6865852396,42.52,0.0,42.52,65.59
2021-08-27 14:30:00,41.6605,-0.917,41.6705909395,0.7805000000000001,-14.247,14.2683632295,40.88,13.33,42.9984104357,78.08,41.3905,-14.247,43.7738563443,0.7805000000000001,-14.247,14.2683632295,40.61,0.0,40.61,66.0
2021-08-27 15:00:00,47.1965,-0.8715,47.2045455915,0.9965,-15.3215,15.3538716453,46.2,14.45,48.4070501064,77.84,46.8865,-15.3215,49.3263848716,0.9965,-15.3215,15.3538716453,45.89,0.0,45.89,65.79
2021-08-27 15:30:00,44.037,-0.9205000000000001,44.0466194985,1.017,-15.1105,15.1446855118,43.02,14.19,45.2998509931,77.97,43.717,-15.1105,46.2547651518,1.017,-15.1105,15.1446855118,42.7,0.0,42.7,65.92
2021-08-27 16:00:00,46.573,-0.9095000000000001,46.5818797307,1.363,-16.6795,16.7350975274,45.21,15.77,47.8814891164,77.97,46.273,-16.6795,49.1873586326,1.363,-16.6795,16.7350975274,44.91,0.0,44.91,65.87
2021-08-27 16:30:00,44.2885,-0.8605,44.2968587205,1.1285,-16.4005,16.4392795615,43.16,15.54,45.8724012888,78.02,43.9785,-16.4005,46.9370308232,1.1285,-16.4005,16.4392795615,42.85,0.0,42.85,65.95
2021-08-27 17:00:00,40.066,-0.7585000000000001,40.0731790385,1.316,-16.3985,16.4512205702,38.75,15.64,41.7872241241,78.15,39.746,-16.3985,42.9959918859,1.316,-16.3985,16.4512205702,38.43,0.0,38.43,66.07
2021-08-27 17:30:00,38.746,-1.85,38.7901407061,2.266,-16.2,16.3577124318,36.48,14.35,39.2009298359,78.23,38.486,-16.2,41.7565826667,2.266,-16.2,16.3577124318,36.22,0.0,36.22,66.13
2021-08-27 18:00:00,38.7645,-1.966,38.8143223083,2.3545,-15.436,15.6145370168,36.41,13.47,38.8217593625,78.28,38.4945,-15.436,41.4740476232,2.3545,-15.436,15.6145370168,36.14,0.0,36.14,66.13
2021-08-27 18:30:00,39.4115,-1.966,39.4605054231,3.5215,-15.846,16.2325807637,35.89,13.88,38.480469072,78.45,39.1415,-15.846,42.2273932211,3.5215,-15.846,16.2325807637,35.62,0.0,35.62,66.3
2021-08-27 19:00:00,39.143,-1.972,39.1926425876,3.473,-15.852,16.2279891854,35.67,13.88,38.2753615267,78.45,38.913,-15.852,42.0179422747,3.473,-15.852,16.2279891854,35.44,0.0,35.44,66.3
2021-08-27 19:30:00,39.7155,-1.9420000000000002,39.7629514027,2.4455,-16.702,16.8800851375,37.27,14.76,40.0862881794,78.34,39.4255,-16.702,42.8173662694,2.4455,-16.702,16.8800851375,36.98,0.0,36.98,66.2
2021-08-27 20:00:00,41.497,-2.053,41.5477534651,3.227,-16.453,16.7664766126,38.27,14.4,40.8895206624,78.44,41.217,-16.453,44.3795256622,3.227,-16.453,16.7664766126,37.99,0.0,37.99,66.28
2021-08-27 20:30:00,38.1975,-1.9875,38.2491720499,2.9075,-16.7075,16.958599957,35.29,14.72,38.2369258702,78.29,37.9375,-16.7075,41.4535217141,2.9075,-16.7075,16.958599957,35.03,0.0,35.03,66.14
2021-08-27 21:00:00,38.2975,-1.97,38.3481343255,3.2675,-15.72,16.0559944024,35.03,13.75,37.6319465348,78.39,38.0375,-15.72,41.157864452,3.2675,-15.72,16.0559944024,34.77,0.0,34.77,66.23
2021-08-27 21:30:00,38.6885,-2.0265,38.7415375856,3.1785,-17.4565,17.7435130259,35.51,15.43,38.7175025021,78.45,38.4385,-17.4565,42.2166753132,3.1785,-17.4565,17.7435130259,35.26,0.0,35.26,66.29
2021-08-27 22:00:00,38.4745,-1.9885000000000002,38.525852132,3.1945,-16.8585,17.1584921395,35.28,14.87,38.28570621,78.72,38.2245,-16.8585,41.7770442049,3.1945,-16.8585,17.1584921395,35.03,0.0,35.03,66.51
2021-08-27 22:30:00,42.253,-2.236,42.3121224355,2.263,-15.136,15.3042368317,39.99,12.9,42.0191634852,78.5,41.953,-15.136,44.5999182174,2.263,-15.136,15.3042368317,39.69,0.0,39.69,66.33
2021-08-27 23:00:00,40.304,-2.29,40.3690043969,3.314,-15.9,16.2416931383,36.99,13.61,39.4143654015,77.9,40.044,-15.9,43.0851707203,3.314,-15.9,16.2416931383,36.73,0.0,36.73,65.82
2021-08-27 23:30:00,46.8525,-2.359,46.9118496464,3.5625,-16.789,17.1628065086,43.29,14.43,45.6316666362,78.13,46.6125,-16.789,49.5438762841,3.5625,-16.789,17.1628065086,43.05,0.0,43.05,66.01
2021-08-28 00:00:00,47.54,-2.324,47.5967706468,3.99,-16.804,17.2712048219,43.55,14.48,45.8941488645,78.03,47.18,-16.804,50.0831989394,3.99,-16.804,17.2712048219,43.19,0.0,43.19,65.93
2021-08-28 00:30:00,41.3425,-2.32,41.4075440741,4.4825,-16.13,16.7412576066,36.86,13.81,39.3621099536,78.19,41.0925,-16.13,44.1448802949,4.4825,-16.13,16.7412576066,36.61,0.0,36.61,66.07
2021-08-28 01:00:00,47.882,-2.5255,47.9485565398,4.402,-18.2155,18.739851767,43.48,15.69,46.2243063766,78.63,47.622,-18.2155,50.9868544259,4.402,-18.2155,18.739851767,43.22,0.0,43.22,66.43
2021-08-28 01:30:00,50.4635,-2.411,50.5210624715,4.2935,-19.441,19.9094606469,46.17,17.03,49.2106675427,78.42,50.1835,-19.441,53.817619357,4.2935,-19.441,19.9094606469,45.89,0.0,45.89,66.24
2021-08-28 02:00:00,46.9415,-2.359,47.0007372628,3.5115,-19.349,19.6650561466,43.43,16.99,46.6350190308,78.61,46.5915,-19.349,50.4494962636,3.5115,-19.349,19.6650561466,43.08,0.0,43.08,66.4
2021-08-28 02:30:00,50.5805,-2.4075,50.6377629492,2.8305,-19.6975,19.8998300621,47.75,17.29,50.7839206836,78.84,50.2805,-19.6975,54.0011128265,2.8305,-19.6975,19.8998300621,47.45,0.0,47.45,66.59
2021-08-28 03:00:00,52.212,-2.4395,52.2689592803,2.892,-20.9995,21.1977042212,49.32,18.56,52.6966412592,78.71,51.902,-20.9995,55.9892543641,2.892,-20.9995,21.1977042212,49.01,0.0,49.01,66.49
2021-08-28 03:30:00,50.827,-2.461,50.8865448817,1.887,-19.321,19.4129289392,48.94,16.86,51.7627588136,78.85,50.497,-19.321,54.0670699225,1.887,-19.321,19.4129289392,48.61,0.0,48.61,66.61
2021-08-28 04:00:00,39.8955,-2.487,39.9729419639,1.4255,-17.227,17.2858780295,38.47,14.74,41.1971904382,78.75,39.5955,-17.227,43.1807034363,1.4255,-17.227,17.2858780295,38.17,0.0,38.17,66.53
2021-08-28 04:30:00,37.4985,-2.542,37.5845615413,1.4885000000000002,-18.852,18.9106725489,36.01,16.31,39.5314583591,79.28,37.2485,-18.852,41.7474389185,1.4885000000000002,-18.852,18.9106725489,35.76,0.0,35.76,66.96
2021-08-28 05:00:00,48.675,-2.5985,48.7443107167,1.775,-19.2585,19.3401253163,46.9,16.66,49.7711321953,79.17,48.365,-19.2585,52.0582658878,1.775,-19.2585,19.3401253163,46.59,0.0,46.59,66.86
2021-08-28 05:30:00,45.3085,-2.5195,45.3784976889,1.7885,-18.5295,18.6156144809,43.52,16.01,46.3714405642,78.97,45.0285,-18.5295,48.6919724647,1.7885,-18.5295,18.6156144809,43.24,0.0,43.24,66.71
2021-08-28 06:00:00,51.9035,-2.5245,51.964857476,1.3435000000000001,-18.8845,18.9322299928,50.56,16.36,53.1409747747,78.97,51.6235,-18.8845,54.9691740205,1.3435000000000001,-18.8845,18.9322299928,50.28,0.0,50.28,66.71
2021-08-28 06:30:00,47.7935,-2.496,47.858632014,1.6135000000000002,-19.266,19.3334461038,46.18,16.77,49.1306961074,78.72,47.4035,-19.266,51.169039157,1.6135000000000002,-19.266,19.3334461038,45.79,0.0,45.79,66.5
2021-08-28 07:00:00,57.999,-2.4635,58.0512948456,3.519,-19.5035,19.8184225722,54.48,17.04,57.0826768819,78.97,57.739,-19.5035,60.9440615093,3.519,-19.5035,19.8184225722,54.22,0.0,54.22,66.71
2021-08-28 07:30:00,60.2335,-2.343,60.2790525079,4.5435,-19.033,19.567791936,55.69,16.69,58.1371843143,78.62,59.8435,-19.033,62.7972896011,4.5435,-19.033,19.567791936,55.3,0.0,55.3,66.44
2021-08-28 08:00:00,58.3055,-1.921,58.3371371534,6.0755,-17.521,18.5444638976,52.23,15.6,54.509933957,78.37,57.9255,-17.521,60.5173445489,6.0755,-17.521,18.5444638976,51.85,0.0,51.85,66.23
2021-08-28 08:30:00,56.647,-2.012,56.6827200565,6.487,-16.872,18.0761044752,50.16,14.86,52.3148659561,78.09,56.307,-16.872,58.7804613201,6.487,-16.872,18.0761044752,49.82,0.0,49.82,66.02
2021-08-28 09:00:00,43.658,-1.9445000000000001,43.701281952,8.908,-15.9445,18.2641601025,34.75,14.0,37.4641495299,77.97,43.368,-15.9445,46.2061738759,8.908,-15.9445,18.2641601025,34.46,0.0,34.46,65.92
2021-08-28 09:30:00,55.433,-1.929,55.4665532551,5.723,-16.859,17.8038931136,49.71,14.93,51.903651124,78.29,55.143,-16.859,57.6626077281,5.723,-16.859,17.8038931136,49.42,0.0,49.42,66.19
2021-08-28 10:00:00,64.447,-1.927,64.4758027325,2.717,-17.457,17.6671711941,61.73,15.53,63.6535450702,77.9,64.037,-17.457,66.3738217824,2.717,-17.457,17.6671711941,61.32,0.0,61.32,65.88
2021-08-28 10:30:00,53.3455,-1.9225,53.380130915,1.6055000000000001,-14.5525,14.6407952824,51.74,12.63,53.2592198591,77.64,53.0155,-14.5525,54.9765267773,1.6055000000000001,-14.5525,14.6407952824,51.41,0.0,51.41,65.66
2021-08-28 11:00:00,51.4865,-1.818,51.5185869978,1.0665,-15.088,15.1256459779,50.42,13.27,52.1370242726,77.99,51.1465,-15.088,53.3255305295,1.0665,-15.088,15.1256459779,50.08,0.0,50.08,65.96
2021-08-28 11:30:00,59.584,-1.8725,59.6134155392,0.534,-17.3325,17.3407240982,59.05,15.46,61.0402662183,77.79,59.234,-17.3325,61.7177633445,0.534,-17.3325,17.3407240982,58.7,0.0,58.7,65.78
2021-08-28 12:00:00,61.033,-1.7755,61.0588199137,0.323,-16.7155,16.718620435,60.71,14.94,62.5212579848,77.85,60.593,-16.7155,62.8563408834,0.323,-16.7155,16.718620435,60.27,0.0,60.27,65.83
2021-08-28 12:30:00,41.904,-1.7965,41.9424919175,0.274,-14.4165,14.4191035869,41.63,12.62,43.5008195325,77.74,41.564,-14.4165,43.9931991136,0.274,-14.4165,14.4191035869,41.29,0.0,41.29,65.74
2021-08-28 13:00:00,33.5365,-1.8130000000000002,33.5854700912,0.0965,-14.013,14.0133322679,33.44,12.2,35.5959773008,78.1,33.3265,-14.013,36.1527284067,0.0965,-14.013,14.0133322679,33.23,0.0,33.23,66.03
2021-08-28 13:30:00,36.9955,-1.908,37.0446687696,0.0655,-15.538,15.5381380561,36.93,13.63,39.3649819002,78.52,36.7255,-15.538,39.8772089576,0.0655,-15.538,15.5381380561,36.66,0.0,36.66,66.37
2021-08-28 14:00:00,31.9485,-1.804,31.9993916856,0.0385,-14.324,14.32405174,31.91,12.52,34.2782511222,78.34,31.6685,-14.324,34.7573138814,0.0385,-14.324,14.32405174,31.63,0.0,31.63,66.22
2021-08-28 14:30:00,25.922,-1.9105,25.9923083671,0.162,-13.0805,13.0815031342,25.76,11.17,28.0775087926,78.69,25.722,-13.0805,28.8569015012,0.162,-13.0805,13.0815031342,25.56,0.0,25.56,66.53
2021-08-28 15:00:00,28.016,-1.964,28.0847565772,0.176,-13.804,13.805121948,27.84,11.84,30.2531188475,78.99,27.856,-13.804,31.0886981394,0.176,-13.804,13.805121948,27.68,0.0,27.68,66.79
2021-08-28 15:30:00,46.6515,-1.8975,46.6900734471,0.2615,-16.4575,16.4595774095,46.39,14.56,48.621247413,78.83,46.3415,-16.4575,49.1770670994,0.2615,-16.4575,16.4595774095,46.08,0.0,46.08,66.65
2021-08-28 16:00:00,57.638,-1.8305,57.6670596983,0.20800000000000002,-18.610500000000002,18.6116623183,57.43,16.78,59.8312067403,78.69,57.238,-18.610500000000002,60.1875348743,0.20800000000000002,-18.610500000000002,18.6116623183,57.03,0.0,57.03,66.54
2021-08-28 16:30:00,52.4215,-1.8094999999999999,52.4527211163,0.2715,-17.8895,17.8915600913,52.15,16.08,54.5727853421,78.59,52.0515,-17.8895,55.0399206259,0.2715,-17.8895,17.8915600913,51.78,0.0,51.78,66.46
2021-08-28 17:00:00,43.774,-1.6965,43.806862342,0.294,-16.3065,16.3091501388,43.48,14.61,45.8689709935,78.67,43.434,-16.3065,46.3941192205,0.294,-16.3065,16.3091501388,43.14,0.0,43.14,66.51
2021-08-28 17:30:00,40.55,-1.7565,40.5880252322,0.15,-15.6265,15.6272199143,40.4,13.87,42.7145982072,78.54,40.34,-15.6265,43.2608726478,0.15,-15.6265,15.6272199143,40.19,0.0,40.19,66.4
2021-08-28 18:00:00,56.598,-1.7865000000000002,56.6261881663,0.158,-16.3965,16.3972612424,56.44,14.61,58.3003061742,78.36,56.208,-16.3965,58.5507000492,0.158,-16.3965,16.3972612424,56.05,0.0,56.05,66.24
2021-08-28 18:30:00,58.1605,-2.0125,58.1953083719,0.35050000000000003,-16.9825,16.9861165809,57.81,14.97,59.7168066795,78.07,57.7805,-16.9825,60.2245090183,0.35050000000000003,-16.9825,16.9861165809,57.43,0.0,57.43,66.01
2021-08-28 19:00:00,51.452,-2.0105,51.4912654171,0.082,-15.7205,15.7207138594,51.37,13.71,53.1680449142,78.23,51.042,-15.7205,53.4080507438,0.082,-15.7205,15.7207138594,50.96,0.0,50.96,66.15
2021-08-28 19:30:00,53.766,-1.9485000000000001,53.8012956001,0.016,-16.0685,16.0685079659,53.75,14.12,55.5737069125,78.34,53.436,-16.0685,55.7996665604,0.016,-16.0685,16.0685079659,53.42,0.0,53.42,66.23
2021-08-28 20:00:00,53.8215,-1.9495,53.8567954162,0.0115,-15.5095,15.5095042635,53.81,13.56,55.4922490083,78.34,53.4615,-15.5095,55.6657576298,0.0115,-15.5095,15.5095042635,53.45,0.0,53.45,66.23
2021-08-28 20:30:00,54.9935,-1.8965,55.0261915319,0.0235,-15.6365,15.636517659,54.97,13.74,56.6611727729,78.26,54.5835,-15.6365,56.7790331416,0.0235,-15.6365,15.636517659,54.56,0.0,54.56,66.19
2021-08-28 21:00:00,45.3945,-2.0925,45.4427022359,0.1645,-14.6925,14.6934208576,45.23,12.6,46.9522406281,78.26,45.1345,-14.6925,47.4656996841,0.1645,-14.6925,14.6934208576,44.97,0.0,44.97,66.19
2021-08-28 21:30:00,53.5175,-2.0115,53.5552886137,0.1975,-14.961500000000001,14.9628034973,53.32,12.95,54.8700728995,78.76,53.1075,-14.961500000000001,55.1747500085,0.1975,-14.961500000000001,14.9628034973,52.91,0.0,52.91,66.57
2021-08-28 22:00:00,49.618,-2.162,49.6650799657,0.138,-15.222,15.2226255291,49.48,13.06,51.1745444533,78.11,49.338,-15.222,51.6328144497,0.138,-15.222,15.2226255291,49.2,0.0,49.2,66.03
2021-08-28 22:30:00,39.8215,-2.1455,39.8792556663,0.0915,-12.8055,12.8058268964,39.73,10.66,41.1352464439,78.34,39.5215,-12.8055,41.544311193,0.0915,-12.8055,12.8058268964,39.43,0.0,39.43,66.22
2021-08-28 23:00:00,46.4265,-2.1575,46.476603883,0.3665,-14.5975,14.60210014,46.06,12.44,47.7103468862,78.62,46.1065,-14.5975,48.362137551000004,0.3665,-14.5975,14.60210014,45.74,0.0,45.74,66.44
2021-08-28 23:30:00,49.4915,-2.281,49.5440363036,0.3215,-14.651,14.6545270565,49.17,12.37,50.7021281605,78.89,49.2115,-14.651,51.3461150746,0.3215,-14.651,14.6545270565,48.89,0.0,48.89,66.68
2021-08-29 00:00:00,47.6655,-2.3155,47.7217081683,0.23550000000000001,-15.4255,15.4272975761,47.43,13.11,49.2085053624,78.44,47.3255,-15.4255,49.7759881921,0.23550000000000001,-15.4255,15.4272975761,47.09,0.0,47.09,66.3
2021-08-29 00:30:00,51.3915,-2.248,51.4406432332,0.21150000000000002,-16.038,16.0393945101,51.18,13.79,53.00524974,78.57,51.0015,-16.038,53.4637301939,0.21150000000000002,-16.038,16.0393945101,50.79,0.0,50.79,66.41
2021-08-29 01:00:00,41.4985,-2.334,41.5640837533,0.17850000000000002,-15.894,15.8950023042,41.32,13.56,43.4881133185,78.57,41.1985,-15.894,44.1580755723,0.17850000000000002,-15.894,15.8950023042,41.02,0.0,41.02,66.41
2021-08-29 01:30:00,46.9645,-2.418,47.0267050116,0.2545,-16.948,16.9499107446,46.71,14.53,48.9177370695,78.93,46.6845,-16.948,49.6656545739,0.2545,-16.948,16.9499107446,46.43,0.0,46.43,66.69
2021-08-29 02:00:00,48.191,-2.2905,48.2454025919,0.251,-16.7205,16.7223838387,47.94,14.43,50.0646432126,78.93,47.841,-16.7205,50.6787569032,0.251,-16.7205,16.7223838387,47.59,0.0,47.59,66.69
2021-08-29 02:30:00,43.698,-2.325,43.7598083748,0.388,-15.505,15.5098539323,43.31,13.18,45.2710558746,78.84,43.358,-15.505,46.0469454904,0.388,-15.505,15.5098539323,42.97,0.0,42.97,66.64
2021-08-29 03:00:00,43.772,-2.3985,43.8376640145,0.682,-15.7885,15.8032229703,43.09,13.39,45.1225021469,79.16,43.492,-15.7885,46.2691127671,0.682,-15.7885,15.8032229703,42.81,0.0,42.81,66.9
2021-08-29 03:30:00,42.1985,-2.401,42.2667505641,0.5985,-16.411,16.4219098539,41.6,14.01,43.8957868138,79.29,41.8985,-16.411,44.9978357618,0.5985,-16.411,16.4219098539,41.3,0.0,41.3,66.98
2021-08-29 04:00:00,47.052,-2.415,47.1139356136,0.162,-16.525,16.5257940505,46.89,14.11,48.9669705005,79.29,46.722,-16.525,49.5582577276,0.162,-16.525,16.5257940505,46.56,0.0,46.56,66.98
2021-08-29 04:30:00,37.916,-2.4575,37.9955571383,0.34600000000000003,-14.6175,14.6215943813,37.57,12.16,39.4888655193,78.93,37.646,-14.6175,40.3843115857,0.34600000000000003,-14.6175,14.6215943813,37.3,0.0,37.3,66.71
2021-08-29 05:00:00,39.5565,-2.516,39.6364346057,0.5265000000000001,-14.096,14.1058292294,39.03,11.58,40.7116359288,79.13,39.3365,-14.096,41.7858522499,0.5265000000000001,-14.096,14.1058292294,38.81,0.0,38.81,66.87
2021-08-29 05:30:00,44.622,-2.5324999999999998,44.6938076276,0.162,-13.2925,13.2934871366,44.46,10.76,45.7435153874,78.99,44.292,-13.2925,46.2436138321,0.162,-13.2925,13.2934871366,44.13,0.0,44.13,66.76
2021-08-29 06:00:00,33.919,-2.6595,34.0231024636,0.089,-11.8795,11.8798333848,33.83,9.22,35.0639030914,78.86,33.679,-11.8795,35.7127086798,0.089,-11.8795,11.8798333848,33.59,0.0,33.59,66.66
2021-08-29 06:30:00,38.3465,-2.5595,38.431824085,0.28650000000000003,-12.5595,12.5627673106,38.06,10.0,39.3517928435,79.19,38.0765,-12.5595,40.0943997648,0.28650000000000003,-12.5595,12.5627673106,37.79,0.0,37.79,66.93
2021-08-29 07:00:00,34.7505,-2.734,34.8578829858,0.2605,-13.884,13.886443614200001,34.49,11.15,36.2475185358,79.0,34.4705,-13.884,37.1615503747,0.2605,-13.884,13.886443614200001,34.21,0.0,34.21,66.78
2021-08-29 07:30:00,38.788,-2.6109999999999998,38.8757799279,0.47800000000000004,-13.711,13.7193296119,38.31,11.1,39.885662837699996,79.34,38.568,-13.711,40.9326537742,0.47800000000000004,-13.711,13.7193296119,38.09,0.0,38.09,67.06
2021-08-29 08:00:00,33.7145,-2.8645,33.8359700688,0.6245,-9.3845,9.405256004,33.09,6.52,33.7262286655,79.27,33.8445,-9.3845,35.1214894402,0.6245,-9.3845,9.405256004,33.22,0.0,33.22,67.01
2021-08-29 08:30:00,23.6005,-3.021,23.7930670837,0.1405,-6.511,6.5125157389,23.46,3.49,23.7181723579,78.76,23.860500000000002,-6.511,24.7329048284,0.1405,-6.511,6.5125157389,23.72,0.0,23.72,66.57
2021-08-29 09:00:00,28.1605,-2.843,28.3036465716,0.0105,-6.423,6.4230085824,28.15,3.58,28.3767316652,78.47,28.5105,-6.423,29.2250498588,0.0105,-6.423,6.4230085824,28.5,0.0,28.5,66.33
2021-08-29 09:30:00,35.74,-2.7165,35.8430882075,0.0,-5.9265,5.9265,35.74,3.21,35.8838640617,78.32,36.2,-5.9265,36.6819220087,0.0,-5.9265,5.9265,36.2,0.0,36.2,66.22
2021-08-29 10:00:00,40.5055,-2.5775,40.5874246103,0.2155,-6.7375,6.7409455197,40.29,4.16,40.50419361,77.97,40.9655,-6.7375,41.5158535562,0.2155,-6.7375,6.7409455197,40.75,0.0,40.75,65.95
2021-08-29 10:30:00,41.7315,-2.5484999999999998,41.8092447253,0.0815,-8.0585,8.0589121164,41.65,5.51,42.0128861184,77.88,42.2915,-8.0585,43.0524145026,0.0815,-8.0585,8.0589121164,42.21,0.0,42.21,65.89
2021-08-29 11:00:00,47.351,-2.393,47.4114295292,0.001,-9.613,9.613000052,47.35,7.22,47.8972953307,78.13,47.941,-9.613,48.8952886278,0.001,-9.613,9.613000052,47.94,0.0,47.94,66.1
2021-08-29 11:30:00,46.34,-2.433,46.4038262323,0.0,-9.973,9.973,46.34,7.54,46.9494110719,77.58,46.89,-9.973,47.9388446774,0.0,-9.973,9.973,46.89,0.0,46.89,65.63
2021-08-29 12:00:00,54.397,-2.3625,54.4482783497,0.157,-10.5225,10.5236711869,54.24,8.16,54.8503710106,77.58,55.017,-10.5225,56.014224044,0.157,-10.5225,10.5236711869,54.86,0.0,54.86,65.63
2021-08-29 12:30:00,56.15,-2.434,56.2027299693,1.57,-10.954,11.065939454,54.58,8.52,55.2409884053,77.45,56.86,-10.954,57.9055240543,1.57,-10.954,11.065939454,55.29,0.0,55.29,65.52
2021-08-29 13:00:00,45.002,-2.464,45.0694053655,1.162,-11.564,11.6222347249,43.84,9.1,44.7744972054,77.39,45.482,-11.564,46.9290786187,1.162,-11.564,11.6222347249,44.32,0.0,44.32,65.47
2021-08-29 13:30:00,48.4835,-2.457,48.5457168167,3.3235,-13.147,13.5605774674,45.16,10.69,46.4079917687,77.92,49.0535,-13.147,50.7847365972,3.3235,-13.147,13.5605774674,45.73,0.0,45.73,65.9
2021-08-29 14:00:00,47.4105,-2.578,47.4805391108,4.8405000000000005,-13.528,14.3679234495,42.57,10.95,43.955743652,77.75,47.8905,-13.528,49.7645132022,4.8405000000000005,-13.528,14.3679234495,43.05,0.0,43.05,65.77
2021-08-29 14:30:00,45.7205,-2.6765,45.7987747926,4.0005,-12.7465,13.3595382592,41.72,10.07,42.9180999113,77.75,46.2305,-12.7465,47.9555251509,4.0005,-12.7465,13.3595382592,42.23,0.0,42.23,65.77
2021-08-29 15:00:00,42.8375,-2.569,42.9144633807,2.2175,-11.949,12.153020499,40.62,9.38,41.6889529732,77.47,43.3175,-11.949,44.9353358422,2.2175,-11.949,12.153020499,41.1,0.0,41.1,65.54
2021-08-29 15:30:00,38.473,-2.558,38.5579446159,1.593,-10.918,11.0336019957,36.88,8.36,37.8156581326,77.58,38.903,-10.918,40.4060160496,1.593,-10.918,11.0336019957,37.31,0.0,37.31,65.62
2021-08-29 16:00:00,37.492,-2.569,37.5799125199,1.182,-10.669,10.7342761749,36.31,8.1,37.20250126,77.84,37.942,-10.669,39.4134865877,1.182,-10.669,10.7342761749,36.76,0.0,36.76,65.84
2021-08-29 16:30:00,51.3625,-2.4765,51.4221689401,0.9025000000000001,-11.7765,11.8110312209,50.46,9.3,51.3098587018,78.04,52.0025,-11.7765,53.3192831769,0.9025000000000001,-11.7765,11.8110312209,51.1,0.0,51.1,65.99
2021-08-29 17:00:00,46.4645,-2.4435000000000002,46.5287056826,1.3545,-10.7135,10.7987847696,45.11,8.27,45.861803279,77.81,46.9645,-10.7135,48.1709802942,1.3545,-10.7135,10.7987847696,45.61,0.0,45.61,65.81
2021-08-29 17:30:00,45.3065,-2.5775,45.3797581362,2.2165,-11.2475,11.4638182339,43.09,8.67,43.9535777838,77.87,45.8665,-11.2475,47.2254388916,2.2165,-11.2475,11.4638182339,43.65,0.0,43.65,65.85
2021-08-29 18:00:00,39.2845,-2.6975,39.3770040315,2.7145,-9.4875,9.8681896263,36.57,6.79,37.1950131066,77.79,39.7145,-9.4875,40.8320237865,2.7145,-9.4875,9.8681896263,37.0,0.0,37.0,65.8
2021-08-29 18:30:00,35.3235,-2.617,35.4203097283,2.8735,-9.367,9.7978411525,32.45,6.75,33.1446074045,78.13,35.6535,-9.367,36.8634337962,2.8735,-9.367,9.7978411525,32.78,0.0,32.78,66.08
2021-08-29 19:00:00,37.102,-2.6870000000000003,37.1991716709,2.072,-9.187,9.4177573233,35.03,6.5,35.6279511058,77.89,37.532,-9.187,38.6400309653,2.072,-9.187,9.4177573233,35.46,0.0,35.46,65.86
2021-08-29 19:30:00,38.287,-2.6895,38.3813467618,2.697,-9.1495,9.5387189522,35.59,6.46,36.1715316236,77.6,38.697,-9.1495,39.763942954,2.697,-9.1495,9.5387189522,36.0,0.0,36.0,65.62
2021-08-29 20:00:00,44.0685,-2.7335000000000003,44.1531959715,3.0585,-10.0235,10.4797411466,41.01,7.29,41.6529014596,77.52,44.5685,-10.0235,45.6817441053,3.0585,-10.0235,10.4797411466,41.51,0.0,41.51,65.56
2021-08-29 20:30:00,43.2675,-2.739,43.3541079628,4.4075,-9.559,10.5261834133,38.86,6.82,39.4539224919,77.52,43.7575,-9.559,44.7894327632,4.4075,-9.559,10.5261834133,39.35,0.0,39.35,65.56
2021-08-29 21:00:00,51.995,-2.8415,52.0725853713,4.665,-10.9515,11.9036791476,47.33,8.11,48.0197980004,77.45,52.625,-10.9515,53.7524508953,4.665,-10.9515,11.9036791476,47.96,0.0,47.96,65.5
2021-08-29 21:30:00,54.8835,-2.831,54.9564658002,3.8635,-12.201,12.7980870934,51.02,9.37,51.8732811763,77.39,55.4335,-12.201,56.7603499218,3.8635,-12.201,12.7980870934,51.57,0.0,51.57,65.45
2021-08-29 22:00:00,51.594,-2.781,51.6688958369,3.7039999999999997,-11.661,12.2351353487,47.89,8.88,48.7063291575,77.25,52.224,-11.661,53.5100466922,3.7039999999999997,-11.661,12.2351353487,48.52,0.0,48.52,65.32
2021-08-29 22:30:00,51.9045,-2.8165,51.9808598669,5.4845,-12.3265,13.491565606,46.42,9.51,47.3841376412,77.25,52.4445,-12.3265,53.873631606800004,5.4845,-12.3265,13.491565606,46.96,0.0,46.96,65.32
2021-08-29 23:00:00,49.0925,-2.8405,49.1746072328,6.8025,-12.3005,14.0561839238,42.29,9.46,43.3351554745,77.51,49.6125,-12.3005,51.1146012065,6.8025,-12.3005,14.0561839238,42.81,0.0,42.81,65.52
2021-08-29 23:30:00,42.133,-2.9705,42.2375846759,5.523,-12.5305,13.6936831879,36.61,9.56,37.8376228112,77.42,42.573,-12.5305,44.3787534666,5.523,-12.5305,13.6936831879,37.05,0.0,37.05,65.43
2021-08-30 00:00:00,37.4785,-3.0015,37.5984968383,5.8285,-13.7215,14.9080841995,31.65,10.72,33.41617722,78.25,37.8385,-13.7215,40.2496167,5.8285,-13.7215,14.9080841995,32.01,0.0,32.01,66.13
2021-08-30 00:30:00,31.7045,-3.138,31.8594156294,4.7045,-13.938,14.7105460215,27.0,10.8,29.0798899585,78.98,32.0445,-13.938,34.944496337,4.7045,-13.938,14.7105460215,27.34,0.0,27.34,66.73
2021-08-30 01:00:00,47.801,-3.052,47.8983330086,3.821,-13.662,14.186271004,43.98,10.61,45.2417119482,78.79,48.341,-13.662,50.2344754626,3.821,-13.662,14.186271004,44.52,0.0,44.52,66.55
2021-08-30 01:30:00,44.733,-3.18,44.8458882062,3.823,-13.11,13.656040019,40.91,9.93,42.0978978097,78.22,45.283,-13.11,47.1425729994,3.823,-13.11,13.656040019,41.46,0.0,41.46,66.1
2021-08-30 02:00:00,43.64,-3.193,43.756654911,3.96,-12.903,13.497,39.68,9.71,40.850783346200004,78.29,44.14,-12.903,45.9872483304,3.96,-12.903,13.497,40.18,0.0,40.18,66.15
2021-08-30 02:30:00,51.688,-3.1775,51.7855756968,4.518,-13.4475,14.1861756739,47.17,10.27,48.2750639565,78.38,52.228,-13.4475,53.9314309123,4.518,-13.4475,14.1861756739,47.71,0.0,47.71,66.23
2021-08-30 03:00:00,42.1485,-3.24,42.2728476951,3.4785,-12.71,13.1774072658,38.67,9.47,39.8126839085,78.16,42.6385,-12.71,44.4925362533,3.4785,-12.71,13.1774072658,39.16,0.0,39.16,66.05
2021-08-30 03:30:00,39.075,-3.3005,39.2141419038,4.945,-12.7005,13.6292232079,34.13,9.4,35.4008036632,78.29,39.465,-12.7005,41.458279333,4.945,-12.7005,13.6292232079,34.52,0.0,34.52,66.16
2021-08-30 04:00:00,43.0175,-3.2695,43.1415685447,6.8175,-12.4995,14.2378301191,36.2,9.23,37.3581704584,78.61,43.4575,-12.4995,45.2193742383,6.8175,-12.4995,14.2378301191,36.64,0.0,36.64,66.42
2021-08-30 04:30:00,35.756,-3.212,35.8999788301,7.686,-13.722,15.7279331128,28.07,10.51,29.9730712474,78.52,36.096,-13.722,38.6162465809,7.686,-13.722,15.7279331128,28.41,0.0,28.41,66.35
2021-08-30 05:00:00,37.745,-3.193,37.8798135423,10.415,-14.063,17.4997198263,27.33,10.87,29.4123409473,78.44,38.135,-14.063,40.6453711264,10.415,-14.063,17.4997198263,27.72,0.0,27.72,66.26
2021-08-30 05:30:00,53.4565,-3.0145,53.5414288425,12.0065,-14.4845,18.8137391951,41.45,11.47,43.0077132617,77.99,53.9265,-14.4845,55.8378737283,12.0065,-14.4845,18.8137391951,41.92,0.0,41.92,65.9
2021-08-30 06:00:00,56.614,-3.0655,56.6969336583,10.674,-14.2555,17.8088055818,45.94,11.19,47.2831862294,77.99,57.244,-14.2555,58.9923284525,10.674,-14.2555,17.8088055818,46.57,0.0,46.57,65.9
2021-08-30 06:30:00,45.3675,-3.1215,45.4747602358,10.2775,-13.4015,16.8886710105,35.09,10.28,36.5648259944,77.99,45.7675,-13.4015,47.6892467806,10.2775,-13.4015,16.8886710105,35.49,0.0,35.49,65.9
2021-08-30 07:00:00,44.9,-3.037,45.0025929142,11.15,-14.957,18.6556787333,33.75,11.92,35.7931404043,78.14,45.29,-14.957,47.6958693075,11.15,-14.957,18.6556787333,34.14,0.0,34.14,66.02
2021-08-30 07:30:00,38.4495,-2.8795,38.5571727503,12.8695,-14.0795,19.075019017,25.58,11.2,27.9244767185,78.48,38.7695,-14.0795,41.2468962529,12.8695,-14.0795,19.075019017,25.9,0.0,25.9,66.33
2021-08-30 08:00:00,52.335,-2.388,52.3894528412,17.235,-17.928,24.8688240373,35.1,15.54,38.3862162762,78.25,52.765,-17.928,55.7275372594,17.235,-17.928,24.8688240373,35.53,0.0,35.53,66.15
2021-08-30 08:30:00,46.6745,-2.676,46.7511489297,13.5845,-15.606,20.6902362541,33.09,12.93,35.5265112275,78.54,47.1345,-15.606,49.6508643052,13.5845,-15.606,20.6902362541,33.55,0.0,33.55,66.39
2021-08-30 09:00:00,49.8305,-2.733,49.9053906833,13.6205,-15.393,20.5538918273,36.21,12.66,38.3593495774,78.26,50.2305,-15.393,52.5361549721,13.6205,-15.393,20.5538918273,36.61,0.0,36.61,66.15
2021-08-30 09:30:00,39.156,-2.859,39.2602370981,11.996,-15.629,19.7020216475,27.16,12.77,30.0123058095,78.02,39.466,-15.629,42.4479775372,11.996,-15.629,19.7020216475,27.47,0.0,27.47,65.95
2021-08-30 10:00:00,35.308,-2.838,35.4218732989,8.028,-13.018,15.294348891,27.28,10.18,29.1175342363,78.56,35.628,-13.018,37.931816566,8.028,-13.018,15.294348891,27.6,0.0,27.6,66.41
2021-08-30 10:30:00,35.4135,-2.8655,35.5292424983,6.5035,-11.9955,13.6450552399,28.91,9.13,30.3174042424,78.12,35.7635,-11.9955,37.7216112129,6.5035,-11.9955,13.6450552399,29.26,0.0,29.26,66.04
2021-08-30 11:00:00,33.3275,-2.7735000000000003,33.4427056097,5.3875,-11.0935,12.3325138759,27.94,8.32,29.1524613026,77.89,33.6575,-11.0935,35.4385813556,5.3875,-11.0935,12.3325138759,28.27,0.0,28.27,65.86
2021-08-30 11:30:00,45.0405,-2.814,45.1283196701,3.4605,-11.014,11.5448367788,41.58,8.2,42.3808494488,78.13,45.6005,-11.014,46.9117660747,3.4605,-11.014,11.5448367788,42.14,0.0,42.14,66.06
2021-08-30 12:00:00,51.418,-2.7800000000000002,51.4930978287,3.668,-13.08,13.584573015,47.75,10.3,48.8482599485,78.0,51.978,-13.08,53.5984970312,3.668,-13.08,13.584573015,48.31,0.0,48.31,65.97
2021-08-30 12:30:00,50.338,-2.74,50.4125167394,2.948,-12.61,12.9500117374,47.39,9.87,48.4069106637,77.64,50.888,-12.61,52.4270983748,2.948,-12.61,12.9500117374,47.94,0.0,47.94,65.66
2021-08-30 13:00:00,51.185,-2.84,51.2637281613,3.715,-13.84,14.3299275993,47.47,11.0,48.7278247001,77.64,51.785,-13.84,53.602535621,3.715,-13.84,14.3299275993,48.07,0.0,48.07,65.66
2021-08-30 13:30:00,48.192,-2.767,48.2713699101,2.5220000000000002,-14.407,14.6260771569,45.67,11.64,47.1300169743,77.5,48.712,-14.407,50.7978404364,2.5220000000000002,-14.407,14.6260771569,46.19,0.0,46.19,65.55
2021-08-30 14:00:00,44.3285,-2.776,44.415336183,2.0885,-14.046,14.2004207068,42.24,11.27,43.717622305,77.56,44.8285,-14.046,46.9774895908,2.0885,-14.046,14.2004207068,42.74,0.0,42.74,65.59
2021-08-30 14:30:00,44.1045,-2.923,44.201253933,1.8145,-14.263,14.3779546268,42.29,11.34,43.7840119222,77.68,44.6045,-14.263,46.8294201251,1.8145,-14.263,14.3779546268,42.79,0.0,42.79,65.68
2021-08-30 15:00:00,42.487,-2.8215,42.580582796,1.887,-13.4415,13.573308043699999,40.6,10.62,41.9659909927,77.55,42.967,-13.4415,45.0204066091,1.887,-13.4415,13.573308043699999,41.08,0.0,41.08,65.57
2021-08-30 15:30:00,38.9295,-2.851,39.033756817,2.7095000000000002,-12.771,13.0552606734,36.22,9.92,37.5538919421,77.68,39.3195,-12.771,41.3415229672,2.7095000000000002,-12.771,13.0552606734,36.61,0.0,36.61,65.69
2021-08-30 16:00:00,50.782,-2.8645,50.862725883,3.832,-14.5445,15.0408345596,46.95,11.68,48.3810386412,77.75,51.412,-14.5445,53.4297316506,3.832,-14.5445,15.0408345596,47.58,0.0,47.58,65.74
2021-08-30 16:30:00,56.143,-2.7905,56.2123059414,3.713,-15.2705,15.7154236103,52.43,12.48,53.8948541143,77.48,56.703,-15.2705,58.723235429,3.713,-15.2705,15.7154236103,52.99,0.0,52.99,65.51
2021-08-30 17:00:00,52.8435,-2.7565,52.9153454538,3.8435,-14.1765,14.6882825579,49.0,11.42,50.3131831631,77.31,53.4635,-14.1765,55.3111108594,3.8435,-14.1765,14.6882825579,49.62,0.0,49.62,65.37
2021-08-30 17:30:00,49.201,-2.6715,49.273474743,3.111,-14.0915,14.4308244134,46.09,11.42,47.4837287921,77.31,49.721,-14.0915,51.679282244,3.111,-14.0915,14.4308244134,46.61,0.0,46.61,65.37
2021-08-30 18:00:00,38.5435,-2.798,38.6449245859,3.3235,-13.488,13.8914288772,35.22,10.69,36.8065822918,77.46,38.9435,-13.488,41.2131330555,3.3235,-13.488,13.8914288772,35.62,0.0,35.62,65.49
2021-08-30 18:30:00,37.569,-2.954,37.6849555791,3.5789999999999997,-13.604,14.0669135563,33.99,10.65,35.6194132461,77.75,37.969,-13.604,40.3325399275,3.5789999999999997,-13.604,14.0669135563,34.39,0.0,34.39,65.73
2021-08-30 19:00:00,36.336,-2.9130000000000003,36.4525783039,4.486,-13.633,14.3521038527,31.85,10.72,33.6056676767,77.75,36.746,-13.633,39.1934587017,4.486,-13.633,14.3521038527,32.26,0.0,32.26,65.73
2021-08-30 19:30:00,52.3685,-2.8525,52.4461299669,6.0485,-14.9325,16.1109871982,46.32,12.08,47.8692886933,77.55,52.908500000000004,-14.9325,54.9753483709,6.0485,-14.9325,16.1109871982,46.86,0.0,46.86,65.57
2021-08-30 20:00:00,52.396,-2.8635,52.4741884001,6.636,-15.3635,16.7354004508,45.76,12.5,47.4365639565,77.55,52.926,-15.3635,55.1107848633,6.636,-15.3635,16.7354004508,46.29,0.0,46.29,65.57
2021-08-30 20:30:00,36.867,-2.979,36.9871616916,5.907,-12.499,13.8245307334,30.96,9.52,32.390615925,77.55,37.247,-12.499,39.2882171904,5.907,-12.499,13.8245307334,31.34,0.0,31.34,65.57
2021-08-30 21:00:00,43.2375,-3.014,43.3424226624,6.4275,-16.524,17.7300685912,36.81,13.51,39.2109193975,77.55,43.6475,-16.524,46.6706206542,6.4275,-16.524,17.7300685912,37.22,0.0,37.22,65.57
2021-08-30 21:30:00,42.12,-2.915,42.2207487499,7.55,-17.345,18.9169639477,34.57,14.43,37.4607768206,77.15,42.53,-17.345,45.930925584,7.55,-17.345,18.9169639477,34.98,0.0,34.98,65.2
2021-08-30 22:00:00,43.5885,-3.0405,43.6944158045,7.7285,-18.7305,20.2623133551,35.86,15.69,39.1422495521,77.25,43.9885,-18.7305,47.8102474633,7.7285,-18.7305,20.2623133551,36.26,0.0,36.26,65.29
2021-08-30 22:30:00,43.036,-2.951,43.1370571203,7.856,-20.441,21.8986578812,35.18,17.49,39.2878161775,77.25,43.446,-20.441,48.0144707042,7.856,-20.441,21.8986578812,35.59,0.0,35.59,65.29
2021-08-30 23:00:00,43.3165,-3.132,43.4295820409,6.3865,-21.412,22.3441519474,36.93,18.28,41.2065929191,77.32,43.7265,-21.412,48.6875810269,6.3865,-21.412,22.3441519474,37.34,0.0,37.34,65.33
2021-08-30 23:30:00,42.2055,-3.2745,42.3323349285,3.8055,-21.6245,21.9567946317,38.4,18.35,42.5591647004,77.5,42.6555,-21.6245,47.8237459898,3.8055,-21.6245,21.9567946317,38.85,0.0,38.85,65.5
2021-08-31 00:00:00,41.2495,-3.335,41.3840968882,3.5695,-20.495,20.8035178576,37.68,17.16,41.4034781148,77.75,41.6495,-20.495,46.4190249278,3.5695,-20.495,20.8035178576,38.08,0.0,38.08,65.69
2021-08-31 00:30:00,31.912,-3.1305,32.0651800907,4.612,-15.2205,15.9039040569,27.3,12.09,29.8572955909,77.49,32.212,-15.2205,35.6269078682,4.612,-15.2205,15.9039040569,27.6,0.0,27.6,65.46
2021-08-31 01:00:00,30.7135,-3.2035,30.8801148719,5.2935,-14.8635,15.7779838541,25.42,11.66,27.9666229638,77.77,31.0235,-14.8635,34.4003079129,5.2935,-14.8635,15.7779838541,25.73,0.0,25.73,65.7
2021-08-31 01:30:00,33.3555,-3.297,33.5180487089,4.4355,-15.547,16.1673395848,28.92,12.25,31.407465673,78.04,33.6855,-15.547,37.1001633319,4.4355,-15.547,16.1673395848,29.25,0.0,29.25,65.91
2021-08-31 02:00:00,33.048,-3.2975,33.2121033699,4.458,-15.3275,15.9626445256,28.59,12.03,31.0178819393,77.82,33.378,-15.3275,36.7290503587,4.458,-15.3275,15.9626445256,28.92,0.0,28.92,65.74
