Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-31 02:30:00,30.8675,-3.328,31.0463869114,4.0575,-14.788,15.3345443444,26.81,11.46,29.1566064555,78.07,31.1875,-14.788,34.5158673692,4.0575,-14.788,15.3345443444,27.13,0.0,27.13,65.94
2021-08-31 03:00:00,34.8765,-3.2755,35.0299750571,3.8165,-15.2955,15.7644534476,31.06,12.02,33.304714381,78.02,35.2665,-15.2955,38.440581974,3.8165,-15.2955,15.7644534476,31.45,0.0,31.45,65.94
2021-08-31 03:30:00,48.429,-3.171,48.5327032216,4.989,-15.941,16.7034607791,43.44,12.77,45.2781017712,78.02,48.919,-15.941,51.4507924332,4.989,-15.941,16.7034607791,43.93,0.0,43.93,65.9
2021-08-31 04:00:00,45.506,-3.237,45.6209842616,4.746,-16.117,16.8012560542,40.76,12.88,42.7466022042,77.67,46.006,-16.117,48.747407367,4.746,-16.117,16.8012560542,41.26,0.0,41.26,65.64
2021-08-31 04:30:00,46.5205,-3.233,46.6327053606,3.4205,-15.353,15.7294128705,43.1,12.12,44.7716919493,77.72,47.0905,-15.353,49.5300898369,3.4205,-15.353,15.7294128705,43.67,0.0,43.67,65.68
2021-08-31 05:00:00,39.9695,-3.3015,40.1056209589,3.7495000000000003,-14.7615,15.2302538554,36.22,11.46,37.9897354558,77.78,40.4095,-14.7615,43.0212688388,3.7495000000000003,-14.7615,15.2302538554,36.66,0.0,36.66,65.73
2021-08-31 05:30:00,44.8055,-3.2295,44.9217375054,5.3255,-16.0995,16.9574423337,39.48,12.87,41.5247793492,77.93,45.2655,-16.0995,48.0433074476,5.3255,-16.0995,16.9574423337,39.94,0.0,39.94,65.85
2021-08-31 06:00:00,52.096,-3.2984999999999998,52.2003191394,5.5760000000000005,-15.7685,16.7253510651,46.52,12.47,48.1623431739,77.93,52.696,-15.7685,55.0046726038,5.5760000000000005,-15.7685,16.7253510651,47.12,0.0,47.12,65.85
2021-08-31 06:30:00,53.5835,-3.163,53.6767737597,5.2335,-15.273,16.1447840261,48.35,12.11,49.8435010809,77.63,54.1035,-15.273,56.2179085457,5.2335,-15.273,16.1447840261,48.87,0.0,48.87,65.59
2021-08-31 07:00:00,47.6125,-3.111,47.7140280971,5.5825,-14.341,15.389236084,42.03,11.23,43.5044112706,77.5,48.1125,-14.341,50.204351776,5.5825,-14.341,15.389236084,42.53,0.0,42.53,65.48
2021-08-31 07:30:00,49.052,-2.8905000000000003,49.13709082,6.9719999999999995,-14.1305,15.7568973548,42.08,11.24,43.5552981852,77.72,49.582,-14.1305,51.556238752,6.9719999999999995,-14.1305,15.7568973548,42.61,0.0,42.61,65.69
2021-08-31 08:00:00,40.0805,-2.9025,40.1854574007,5.1205,-12.4925,13.5011879662,34.96,9.59,36.2514785905,77.63,40.5005,-12.4925,42.3834054377,5.1205,-12.4925,13.5011879662,35.38,0.0,35.38,65.63
2021-08-31 08:30:00,40.496,-2.784,40.5915837582,4.806,-12.254,13.1627562463,35.69,9.47,36.9250186188,77.41,40.916,-12.254,42.7115859223,4.806,-12.254,13.1627562463,36.11,0.0,36.11,65.46
2021-08-31 09:00:00,43.266,-2.072,43.3155854168,5.556,-16.632,17.5354657765,37.71,14.56,40.4232321815,77.31,43.546,-16.632,46.6141345517,5.556,-16.632,17.5354657765,37.99,0.0,37.99,65.36
2021-08-31 09:30:00,38.9435,-2.0545,38.997655859,5.4135,-18.6645,19.4337217871,33.53,16.61,37.418618360400004,78.2,39.1535,-18.6645,43.3746483847,5.4135,-18.6645,19.4337217871,33.74,0.0,33.74,66.11
2021-08-31 10:00:00,36.211,-1.884,36.25997762,7.121,-16.854,18.2966105331,29.09,14.97,32.7158829928,78.88,36.401,-16.854,40.1134655322,7.121,-16.854,18.2966105331,29.28,0.0,29.28,66.67
2021-08-31 10:30:00,40.8175,-1.9665,40.8648434293,6.1975,-18.8465,19.8393439534,34.62,16.88,38.5159551355,79.12,41.0275,-18.8465,45.1491563432,6.1975,-18.8465,19.8393439534,34.83,0.0,34.83,66.88
2021-08-31 11:00:00,40.048,-1.8639999999999999,40.0913556768,6.058,-17.764,18.7685657417,33.99,15.9,37.5250596269,78.87,40.288,-17.764,44.0304739925,6.058,-17.764,18.7685657417,34.23,0.0,34.23,66.67
2021-08-31 11:30:00,50.7175,-1.874,50.7521101261,3.8975,-17.784,18.2060748721,46.82,15.91,49.4493731002,78.87,51.0675,-17.784,54.0755047341,3.8975,-17.784,18.2060748721,47.17,0.0,47.17,66.67
2021-08-31 12:00:00,49.0625,-1.9175,49.0999563391,2.8725,-18.9275,19.1442292219,46.19,17.01,49.222517205,78.73,49.4425,-18.9275,52.9415816018,2.8725,-18.9275,19.1442292219,46.57,0.0,46.57,66.56
2021-08-31 12:30:00,50.7785,-1.839,50.8117898056,2.3085,-18.499,18.6424830227,48.47,16.66,51.253258433,78.51,51.1085,-18.499,54.3533970718,2.3085,-18.499,18.6424830227,48.8,0.0,48.8,66.37
2021-08-31 13:00:00,48.053,-1.8615,48.08904232,1.853,-18.7015,18.7930761519,46.2,16.84,49.1734237165,78.64,48.373,-18.7015,51.8622524699,1.853,-18.7015,18.7930761519,46.52,0.0,46.52,66.48
2021-08-31 13:30:00,49.024,-1.8975,49.0607081303,1.804,-18.7975,18.8838667187,47.22,16.9,50.1531494525,78.83,49.364,-18.7975,52.8218752247,1.804,-18.7975,18.8838667187,47.56,0.0,47.56,66.64
2021-08-31 14:00:00,46.059,-1.7615,46.0926714701,1.649,-18.4415,18.5150782675,44.41,16.68,47.4391241487,78.78,46.359,-18.4415,49.8923421303,1.649,-18.4415,18.5150782675,44.71,0.0,44.71,66.6
2021-08-31 14:30:00,38.584,-1.5925,38.6168501078,2.014,-17.4025,17.5186529805,36.57,15.81,39.8411972712,78.83,38.824,-17.4025,42.5458574041,2.014,-17.4025,17.5186529805,36.81,0.0,36.81,66.64
2021-08-31 15:00:00,40.831,-1.534,40.8598056408,1.661,-17.594,17.67223124,39.17,16.06,42.334530823,79.03,41.111,-17.594,44.7175933722,1.661,-17.594,17.67223124,39.45,0.0,39.45,66.8
2021-08-31 15:30:00,43.541,-1.574,43.5694406322,2.191,-16.864,17.0057336507,41.35,15.29,44.0863538978,78.84,43.841,-16.864,46.972627955,2.191,-16.864,17.0057336507,41.65,0.0,41.65,66.64
2021-08-31 16:00:00,43.148,-1.626,43.1786264256,2.598,-15.336,15.5545009563,40.55,13.71,42.8049833547,79.05,43.448,-15.336,46.0751733583,2.598,-15.336,15.5545009563,40.85,0.0,40.85,66.82
2021-08-31 16:30:00,45.709,-1.496,45.7334745783,2.279,-15.376,15.5439768721,43.43,13.88,45.5940708865,79.19,45.979,-15.376,48.4818503875,2.279,-15.376,15.5439768721,43.7,0.0,43.7,66.96
2021-08-31 17:00:00,51.4115,-1.517,51.4338762028,4.4715,-15.887,16.5042746357,46.94,14.37,49.090330005,79.27,51.7515,-15.887,54.1351505147,4.4715,-15.887,16.5042746357,47.28,0.0,47.28,67.03
2021-08-31 17:30:00,54.963,-1.604,54.9864000004,5.463,-17.314,18.1554114522,49.5,15.71,51.9331695547,79.17,55.403,-17.314,58.0453874567,5.463,-17.314,18.1554114522,49.94,0.0,49.94,66.95
2021-08-31 18:00:00,51.3965,-1.7610000000000001,51.426659752,3.6765,-17.921,18.2942311467,47.72,16.16,50.3819809059,79.05,51.7165,-17.921,54.7335236692,3.6765,-17.921,18.2942311467,48.04,0.0,48.04,66.84
2021-08-31 18:30:00,55.251,-1.6525,55.2757067549,4.421,-16.3925,16.9782006482,50.83,14.74,52.924063525,79.14,55.671,-16.3925,58.03425107,4.421,-16.3925,16.9782006482,51.25,0.0,51.25,66.91
2021-08-31 19:00:00,48.6495,-1.6665,48.6780348052,5.9695,-16.4965,17.543358928700002,42.68,14.83,45.1830864373,79.14,48.8795,-16.4965,51.5881772551,5.9695,-16.4965,17.543358928700002,42.91,0.0,42.91,66.91
2021-08-31 19:30:00,54.6925,-1.7485,54.7204423273,6.6325,-17.5285,18.7413545001,48.06,15.78,50.5843058665,79.3,55.0725,-17.5285,57.7947105581,6.6325,-17.5285,18.7413545001,48.44,0.0,48.44,67.03
2021-08-31 20:00:00,54.1885,-1.6355,54.2131754512,9.8985,-19.1055,21.5174448413,44.29,17.47,47.6109756254,79.15,54.4785,-19.1055,57.7315086629,9.8985,-19.1055,21.5174448413,44.58,0.0,44.58,66.91
2021-08-31 20:30:00,50.6915,-1.699,50.7199642473,10.6815,-19.629,22.3470822089,40.01,17.93,43.8438707233,79.15,51.0315,-19.629,54.6764266686,10.6815,-19.629,22.3470822089,40.35,0.0,40.35,66.91
2021-08-31 21:00:00,53.091,-1.6485,53.1165871762,10.191,-18.8085,21.3919646889,42.9,17.16,46.2047140452,79.22,53.351,-18.8085,56.5693280254,10.191,-18.8085,21.3919646889,43.16,0.0,43.16,66.96
2021-08-31 21:30:00,52.9045,-1.8565,52.9370636936,9.2845,-19.7165,21.7931712355,43.62,17.86,47.1347430247,79.3,53.2445,-19.7165,56.7777874921,9.2845,-19.7165,21.7931712355,43.96,0.0,43.96,67.03
2021-08-31 22:00:00,53.0585,-1.7575,53.0875995737,8.2485,-20.3575,21.9650986454,44.81,18.6,48.5169671352,79.35,53.3585,-20.3575,57.1100457757,8.2485,-20.3575,21.9650986454,45.11,0.0,45.11,67.06
2021-08-31 22:30:00,48.735,-1.8735,48.7709978086,9.005,-19.1335,21.1466509701,39.73,17.26,43.3172078971,79.25,48.995,-19.1335,52.5984871194,9.005,-19.1335,21.1466509701,39.99,0.0,39.99,66.99
2021-08-31 23:00:00,44.5855,-2.304,44.6449910544,9.0755,-12.694,15.6045613924,35.51,10.39,36.9988134945,79.25,44.9855,-12.694,46.7421955651,9.0755,-12.694,15.6045613924,35.91,0.0,35.91,66.99
2021-08-31 23:30:00,39.266,-2.4725,39.3437671334,9.366,-10.9025,14.3731159548,29.9,8.43,31.0656546688,78.37,39.636,-10.9025,41.1081135817,9.366,-10.9025,14.3731159548,30.27,0.0,30.27,66.25
2021-09-01 00:00:00,43.941,-2.416,44.0073691215,9.111,-9.356,13.0592900649,34.83,6.94,35.5146800633,78.06,44.391,-9.356,45.3662387354,9.111,-9.356,13.0592900649,35.28,0.0,35.28,66.0
2021-09-01 00:30:00,38.22,-2.2585,38.2866716006,15.1,-10.2985,18.2775573382,23.12,8.04,24.4780718195,77.44,38.46,-10.2985,39.814955761,15.1,-10.2985,18.2775573382,23.36,0.0,23.36,65.48
2021-09-01 01:00:00,42.597,-1.7985,42.6349505834,18.847,-10.7685,21.7064506829,23.75,8.97,25.3874654111,77.77,42.877,-10.7685,44.2085706764,18.847,-10.7685,21.7064506829,24.03,0.0,24.03,65.74
2021-09-01 01:30:00,40.899,-1.6305,40.9314882609,19.889,-10.1505,22.3294641953,21.01,8.52,22.6717996639,77.63,41.219,-10.1505,42.4504253365,19.889,-10.1505,22.3294641953,21.33,0.0,21.33,65.62
2021-09-01 02:00:00,45.191,-2.323,45.2506664039,14.401,-10.213,17.654862503,30.79,7.89,31.7848422994,77.46,45.571,-10.213,46.7014069381,14.401,-10.213,17.654862503,31.17,0.0,31.17,65.47
2021-09-01 02:30:00,40.6175,-2.476,40.6928971966,9.6975,-9.416,13.5167511722,30.92,6.94,31.6892726329,77.46,41.0275,-9.416,42.0941422558,9.6975,-9.416,13.5167511722,31.33,0.0,31.33,65.51
2021-09-01 03:00:00,39.254,-2.347,39.3241010705,12.644,-10.457,16.4079122682,26.61,8.11,27.8184147643,77.58,39.504,-10.457,40.8645918247,12.644,-10.457,16.4079122682,26.86,0.0,26.86,65.59
2021-09-01 03:30:00,34.6875,-2.545,34.7807372154,12.9675,-9.785,16.2450694443,21.72,7.24,22.8948902596,77.7,34.9775,-9.785,36.320403787,12.9675,-9.785,16.2450694443,22.01,0.0,22.01,65.7
2021-09-01 04:00:00,28.793,-2.8585000000000003,28.9345446007,11.163,-9.4385,14.6184079588,17.63,6.58,18.8178983949,77.81,28.983,-9.4385,30.4811346779,11.163,-9.4385,14.6184079588,17.82,0.0,17.82,65.77
2021-09-01 04:30:00,27.631,-2.9105,27.7838653043,7.651,-8.8005,11.661329308900001,19.98,5.89,20.8300864136,78.06,27.881,-8.8005,29.2369451422,7.651,-8.8005,11.661329308900001,20.23,0.0,20.23,65.98
2021-09-01 05:00:00,37.145,-2.8725,37.2559026364,7.315,-9.9425,12.3435218333,29.83,7.07,30.6563826959,77.98,37.515,-9.9425,38.8101601549,7.315,-9.9425,12.3435218333,30.2,0.0,30.2,65.92
2021-09-01 05:30:00,38.075,-2.7955,38.1774861044,9.475,-10.0455,13.8089715493,28.6,7.25,29.5046182826,77.73,38.405,-10.0455,39.697053987,9.475,-10.0455,13.8089715493,28.93,0.0,28.93,65.71
2021-09-01 06:00:00,38.8095,-2.7030000000000003,38.9035152557,10.1495,-9.713,14.0482995145,28.66,7.01,29.5048419755,77.56,39.1795,-9.713,40.3655247612,10.1495,-9.713,14.0482995145,29.03,0.0,29.03,65.57
2021-09-01 06:30:00,40.352,-3.3575,40.4914399627,7.482,-10.1275,12.5915281142,32.87,6.77,33.5599433849,77.25,40.822,-10.1275,42.0595047552,7.482,-10.1275,12.5915281142,33.34,0.0,33.34,65.32
2021-09-01 07:00:00,46.714,-1.818,46.7493627764,8.024,-11.508,14.0292066775,38.69,9.69,39.8849871506,77.48,47.094,-11.508,48.4796751227,8.024,-11.508,14.0292066775,39.07,0.0,39.07,65.49
2021-09-01 07:30:00,40.193,-1.7685,40.231888363,6.923,-10.9585,12.9621237168,33.27,9.19,34.5159238613,77.14,40.603,-10.9585,42.0558239873,6.923,-10.9585,12.9621237168,33.68,0.0,33.68,65.21
2021-09-01 08:00:00,42.536,-1.0025,42.5478119561,8.566,-13.7925,16.2360528531,33.97,12.79,36.2980026999,77.1,42.276,-13.7925,44.4690142937,8.566,-13.7925,16.2360528531,33.71,0.0,33.71,65.21
2021-09-01 08:30:00,45.921,-0.8455,45.9287830369,9.091,-13.7855,16.5132156544,36.83,12.94,39.0370657196,77.85,45.701,-13.7855,47.7349076803,9.091,-13.7855,16.5132156544,36.61,0.0,36.61,65.82
2021-09-01 09:00:00,38.8735,-0.8305,38.8823704589,8.8635,-13.3305,16.0082435795,30.01,12.5,32.5092309967,77.8,38.5835,-13.3305,40.8214245526,8.8635,-13.3305,16.0082435795,29.72,0.0,29.72,65.78
2021-09-01 09:30:00,38.903,-0.8145,38.9115255323,7.423,-13.2445,15.1828096626,31.48,12.43,33.8451665678,77.9,38.653,-13.2445,40.8591628555,7.423,-13.2445,15.1828096626,31.23,0.0,31.23,65.85
2021-09-01 10:00:00,39.768,-0.774,39.7755314232,9.198,-12.794,15.7572091438,30.57,12.02,32.8482160855,78.04,39.558,-12.794,41.5754951865,9.198,-12.794,15.7572091438,30.36,0.0,30.36,65.97
2021-09-01 10:30:00,35.6085,-0.8415,35.6184417753,8.5685,-13.0015,15.5710691508,27.04,12.16,29.6483928738,77.98,35.4085,-13.0015,37.7200328009,8.5685,-13.0015,15.5710691508,26.84,0.0,26.84,65.92
2021-09-01 11:00:00,29.699,-0.8145,29.7101667994,7.309,-10.1545,12.5114088435,22.39,9.34,24.260002061,78.27,29.499,-10.1545,31.1978344,7.309,-10.1545,12.5114088435,22.19,0.0,22.19,66.16
2021-09-01 11:30:00,28.5655,-0.765,28.575741727,6.3455,-10.375,12.1616608755,22.22,9.61,24.2090995289,78.17,28.4055,-10.375,30.2409169049,6.3455,-10.375,12.1616608755,22.06,0.0,22.06,66.08
2021-09-01 12:00:00,36.3845,-0.756,36.3923532662,5.4245,-10.516,11.8326436712,30.96,9.76,32.4619654365,78.49,36.1645,-10.516,37.6624125123,5.4245,-10.516,11.8326436712,30.74,0.0,30.74,66.36
2021-09-01 12:30:00,35.841,-0.7355,35.8485458736,4.991,-10.7955,11.8933973805,30.85,10.06,32.448822783,78.17,35.621,-10.7955,37.2209411656,4.991,-10.7955,11.8933973805,30.63,0.0,30.63,66.08
2021-09-01 13:00:00,34.3105,-0.7705000000000001,34.3191503464,5.4605,-11.2905,12.541628702,28.85,10.52,30.7081894614,78.64,34.0805,-11.2905,35.9020315651,5.4605,-11.2905,12.541628702,28.62,0.0,28.62,66.48
2021-09-01 13:30:00,32.9755,-0.7655000000000001,32.98438404,7.6155,-11.6955,13.9563806375,25.36,10.93,27.6151136156,78.72,32.7855,-11.6955,34.8091041324,7.6155,-11.6955,13.9563806375,25.17,0.0,25.17,66.55
2021-09-01 14:00:00,39.559,-0.7895000000000001,39.5668774513,6.679,-13.3795,14.9539312975,32.88,12.59,35.2079891502,78.79,39.369,-13.3795,41.5803941931,6.679,-13.3795,14.9539312975,32.69,0.0,32.69,66.61
2021-09-01 14:30:00,44.1475,-0.7625000000000001,44.1540843241,6.3775,-14.2625,15.6234251206,37.77,13.5,40.1101346295,78.32,43.8575,-14.2625,46.1183175376,6.3775,-14.2625,15.6234251206,37.48,0.0,37.48,66.22
2021-09-01 15:00:00,37.263,-0.754,37.2706276443,6.283,-13.354,14.7582317708,30.98,12.6,33.4442880026,78.32,37.043,-13.354,39.3765560327,6.283,-13.354,14.7582317708,30.76,0.0,30.76,66.22
2021-09-01 15:30:00,37.259,-0.7655000000000001,37.2668629113,4.829,-14.2755,15.0701407177,32.43,13.51,35.1315385373,78.62,36.949,-14.2755,39.6108381791,4.829,-14.2755,15.0701407177,32.12,0.0,32.12,66.48
2021-09-01 16:00:00,29.518,-0.8995000000000001,29.5317020209,5.698,-14.2695,15.3650849086,23.82,13.37,27.3157335614,78.55,29.328,-14.2695,32.6151837991,5.698,-14.2695,15.3650849086,23.63,0.0,23.63,66.42
2021-09-01 16:30:00,40.875,-0.8140000000000001,40.8831043464,3.795,-15.074,15.544372004,37.08,14.26,39.7274967749,78.72,40.675,-15.074,43.3783482973,3.795,-15.074,15.544372004,36.88,0.0,36.88,66.53
2021-09-01 17:00:00,48.4265,-0.7135,48.431755951,2.7265,-16.1835,16.4115652666,45.7,15.47,48.2473926757,78.57,48.0765,-16.1835,50.7272660854,2.7265,-16.1835,16.4115652666,45.35,0.0,45.35,66.44
2021-09-01 17:30:00,47.3695,-0.627,47.3736494187,2.8895,-16.007,16.2657080771,44.48,15.38,47.0639437362,78.49,47.0295,-16.007,49.6789484515,2.8895,-16.007,16.2657080771,44.14,0.0,44.14,66.37
2021-09-01 18:00:00,44.539,-0.7095,44.5446507591,3.599,-16.2395,16.6335252202,40.94,15.53,43.786578994,78.49,44.239,-16.2395,47.125475926,3.599,-16.2395,16.6335252202,40.64,0.0,40.64,66.37
2021-09-01 18:30:00,38.3945,-0.6875,38.4006547666,4.9245,-15.6375,16.3945755206,33.47,14.95,36.6571057232,78.57,38.1345,-15.6375,41.2161557705,4.9245,-15.6375,16.3945755206,33.21,0.0,33.21,66.43
2021-09-01 19:00:00,29.2325,-0.6970000000000001,29.2408082181,6.6225000000000005,-14.877,16.284429227,22.61,14.18,26.68865864,78.47,28.9925,-14.877,32.5866565522,6.6225000000000005,-14.877,16.284429227,22.37,0.0,22.37,66.35
2021-09-01 19:30:00,26.4795,-0.728,26.4895055494,9.2595,-12.578,15.6187203141,17.22,11.85,20.9033705416,78.63,26.3195,-12.578,29.1705701735,9.2595,-12.578,15.6187203141,17.06,0.0,17.06,66.46
2021-09-01 20:00:00,28.902,-0.7065,28.9106337919,9.152,-14.1465,16.8488149806,19.75,13.44,23.8892465348,78.84,28.732,-14.1465,32.0257909543,9.152,-14.1465,16.8488149806,19.58,0.0,19.58,66.64
2021-09-01 20:30:00,30.214,-0.545,30.218914954,12.224,-13.635,18.3122745993,17.99,13.09,22.2483302744,78.39,30.054,-13.635,33.0023656879,12.224,-13.635,18.3122745993,17.83,0.0,17.83,66.26
2021-09-01 21:00:00,30.216,-0.2995,30.2174842806,17.956,-14.0795,22.8177618589,12.26,13.78,18.4444029451,78.07,30.076,-14.0795,33.2084040003,17.956,-14.0795,22.8177618589,12.12,0.0,12.12,65.98
2021-09-01 21:30:00,27.3,-0.232,27.3009857697,19.55,-15.612,25.0187338608,7.75,15.38,17.2222791755,78.07,27.2,-15.612,31.3619920286,19.55,-15.612,25.0187338608,7.65,0.0,7.65,65.98
2021-09-01 22:00:00,25.4955,-0.3315,25.4976550392,18.8555,-15.1415,24.1825330042,6.64,14.81,16.2303943267,78.32,25.3955,-15.1415,29.5668131949,18.8555,-15.1415,24.1825330042,6.54,0.0,6.54,66.18
2021-09-01 22:30:00,26.7585,-1.0075,26.7774602698,21.8385,-15.9275,27.0297121424,4.92,14.92,15.7102768913,78.37,26.6685,-15.9275,31.0627453471,21.8385,-15.9275,27.0297121424,4.83,0.0,4.83,66.22
2021-09-01 23:00:00,28.4565,-1.093,28.4774830568,25.4765,-16.453,30.3274341356,2.98,15.36,15.646405338,78.19,28.3965,-16.453,32.8186291799,25.4765,-16.453,30.3274341356,2.92,0.0,2.92,66.06
2021-09-01 23:30:00,29.598,-1.1165,29.6190509006,24.598,-15.3265,28.9821187329,5.0,14.21,15.0640001328,78.3,29.528,-15.3265,33.2686697397,24.598,-15.3265,28.9821187329,4.93,0.0,4.93,66.16
2021-09-02 00:00:00,28.1895,-1.2145000000000001,28.215650276,22.2395,-16.0445,27.4230075028,5.95,14.83,15.97909259,78.02,28.1095,-16.0445,32.3661856032,22.2395,-16.0445,27.4230075028,5.87,0.0,5.87,65.93
2021-09-02 00:30:00,33.829,-1.564,33.8651345339,15.219,-17.084,22.8797075375,18.61,15.52,24.2322615536,78.02,33.689,-17.084,37.773162126,15.219,-17.084,22.8797075375,18.47,0.0,18.47,65.93
2021-09-02 01:00:00,33.2545,-1.8875000000000002,33.3080234553,12.5745,-16.2975,20.584619416,20.68,14.41,25.2053664921,78.02,33.0945,-16.2975,36.8897605915,12.5745,-16.2975,20.584619416,20.52,0.0,20.52,65.93
2021-09-02 01:30:00,33.228,-1.619,33.2674186705,15.378,-17.179,23.0564725186,17.85,15.56,23.679866976,78.14,33.058,-17.179,37.2551929937,15.378,-17.179,23.0564725186,17.68,0.0,17.68,66.02
2021-09-02 02:00:00,31.7755,-1.875,31.8307716722,13.0355,-16.745,21.2207277267,18.74,14.87,23.9228865315,78.34,31.6455,-16.745,35.8026911733,13.0355,-16.745,21.2207277267,18.61,0.0,18.61,66.19
2021-09-02 02:30:00,40.7335,-1.9205,40.7787486628,10.743500000000001,-17.9705,20.9370882049,29.99,16.05,34.0147409221,78.22,40.5135,-17.9705,44.3202273516,10.743500000000001,-17.9705,20.9370882049,29.77,0.0,29.77,66.09
2021-09-02 03:00:00,37.781,-2.075,37.8379384481,11.841,-17.275,20.9436125346,25.94,15.2,30.0653222168,78.16,37.601,-17.275,41.3794734863,11.841,-17.275,20.9436125346,25.76,0.0,25.76,66.04
2021-09-02 03:30:00,50.8015,-2.1815,50.8483170272,10.7315,-18.1715,21.1037556966,40.07,15.99,43.1426123456,78.22,50.5415,-18.1715,53.7089064728,10.7315,-18.1715,21.1037556966,39.81,0.0,39.81,66.09
2021-09-02 04:00:00,53.838,-2.339,53.8887851505,9.948,-19.209,21.6321146678,43.89,16.87,47.0205167985,78.06,53.538,-19.209,56.8797250784,9.948,-19.209,21.6321146678,43.59,0.0,43.59,65.97
2021-09-02 04:30:00,54.5135,-2.2115,54.5583395504,10.9135,-18.9715,21.8865779532,43.6,16.76,46.7103585942,78.13,54.1735,-18.9715,57.3993546523,10.9135,-18.9715,21.8865779532,43.26,0.0,43.26,66.02
2021-09-02 05:00:00,44.0475,-2.164,44.1006253045,11.6975,-18.524,21.9082195135,32.35,16.36,36.2515116926,78.13,43.8175,-18.524,47.5721755047,11.6975,-18.524,21.9082195135,32.12,0.0,32.12,66.02
2021-09-02 05:30:00,54.7205,-2.195,54.7645062541,13.3005,-20.005,24.0229749459,41.42,17.81,45.0867219922,78.39,54.4405,-20.005,57.9997246998,13.3005,-20.005,24.0229749459,41.14,0.0,41.14,66.25
2021-09-02 06:00:00,45.7745,-2.1515,45.8250346699,13.1645,-18.4915,22.6988905566,32.61,16.34,36.4747542829,78.31,45.5345,-18.4915,49.1459689344,13.1645,-18.4915,22.6988905566,32.37,0.0,32.37,66.18
2021-09-02 06:30:00,49.042,-2.033,49.0841201714,11.852,-18.323,21.8220584043,37.19,16.29,40.6012339714,78.31,48.792,-18.323,52.1190137378,11.852,-18.323,21.8220584043,36.94,0.0,36.94,66.18
2021-09-02 07:00:00,49.181,-1.876,49.216766828,13.141,-19.146,23.2218689386,36.04,17.27,39.9641651983,77.98,48.931,-19.146,52.5434303886,13.141,-19.146,23.2218689386,35.79,0.0,35.79,65.91
2021-09-02 07:30:00,47.126,-1.663,47.1553331554,13.336,-18.083,22.4687290473,33.79,16.42,37.5683443873,77.94,46.886,-18.083,50.252282386,13.336,-18.083,22.4687290473,33.55,0.0,33.55,65.88
2021-09-02 08:00:00,45.2255,-1.4889999999999999,45.2500052072,14.3055,-18.379,23.2902333876,30.92,16.89,35.2323501913,77.94,45.0355,-18.379,48.6413805442,14.3055,-18.379,23.2902333876,30.73,0.0,30.73,65.88
2021-09-02 08:30:00,50.1145,-1.198,50.1288172038,16.5145,-17.738,24.2356215982,33.6,16.54,37.450388516,78.08,49.8545,-17.738,52.9160449604,16.5145,-17.738,24.2356215982,33.34,0.0,33.34,66.0
2021-09-02 09:00:00,46.5705,-1.477,46.5939159038,13.0505,-17.427,21.7719057331,33.52,15.95,37.1213267543,77.84,46.3105,-17.427,49.4809330879,13.0505,-17.427,21.7719057331,33.26,0.0,33.26,65.81
2021-09-02 09:30:00,40.7455,-1.6415000000000002,40.7785518686,11.2855,-15.8315,19.4421938705,29.46,14.19,32.6993532046,78.0,40.5155,-15.8315,43.498760126,11.2855,-15.8315,19.4421938705,29.23,0.0,29.23,65.93
2021-09-02 10:00:00,48.33,-1.552,48.3549129252,12.81,-16.362,20.7800660249,35.52,14.81,38.4838472609,78.0,48.13,-16.362,50.8351447721,12.81,-16.362,20.7800660249,35.32,0.0,35.32,65.93
2021-09-02 10:30:00,46.4375,-1.689,46.4682055523,10.2175,-14.449,17.6966354782,36.22,12.76,38.4019009946,77.83,46.2075,-14.449,48.4139097497,10.2175,-14.449,17.6966354782,35.99,0.0,35.99,65.8
2021-09-02 11:00:00,43.232,-1.718,43.2661224054,8.182,-14.118,16.317568691399998,35.05,12.4,37.178790997,77.92,42.952,-14.118,45.2127440884,8.182,-14.118,16.317568691399998,34.77,0.0,34.77,65.89
2021-09-02 11:30:00,43.0005,-1.7269999999999999,43.0351661929,8.900500000000001,-14.307,16.8496038307,34.1,12.58,36.3464771333,78.02,42.7905,-14.307,45.1189221863,8.900500000000001,-14.307,16.8496038307,33.89,0.0,33.89,65.97
2021-09-02 12:00:00,45.4225,-1.645,45.4522775144,8.9525,-14.645,17.1645938271,36.47,13.0,38.717707835,78.19,45.1525,-14.645,47.4681396439,8.9525,-14.645,17.1645938271,36.2,0.0,36.2,66.12
2021-09-02 12:30:00,34.23,-1.4735,34.2617002242,10.57,-13.4535,17.1091075819,23.66,11.98,26.5201055805,78.15,34.02,-13.4535,36.5835627331,10.57,-13.4535,17.1091075819,23.45,0.0,23.45,66.08
2021-09-02 13:00:00,32.112,-1.411,32.1429846934,13.942,-12.361,18.6325973766,18.17,10.95,21.2144149106,78.35,31.962,-12.361,34.2689913041,13.942,-12.361,18.6325973766,18.02,0.0,18.02,66.25
2021-09-02 13:30:00,28.2035,-1.397,28.2380775063,14.3035,-11.607,18.4204386823,13.9,10.21,17.2468576848,78.3,28.0835,-11.607,30.3875866309,14.3035,-11.607,18.4204386823,13.78,0.0,13.78,66.19
2021-09-02 14:00:00,28.594,-1.5390000000000001,28.6353864475,12.504,-11.419,16.9335045693,16.09,9.88,18.881273791799998,78.53,28.464,-11.419,30.6690863411,12.504,-11.419,16.9335045693,15.96,0.0,15.96,66.4
2021-09-02 14:30:00,31.9075,-1.186,31.929534169,17.2375,-12.416,21.2435510744,14.67,11.23,18.4748964814,78.66,31.7875,-12.416,34.1262686541,17.2375,-12.416,21.2435510744,14.55,0.0,14.55,66.51
2021-09-02 15:00:00,31.871,-1.3980000000000001,31.9016464309,14.621,-12.788,19.4243811999,17.25,11.39,20.6711054373,78.45,31.741,-12.788,34.2202283014,14.621,-12.788,19.4243811999,17.12,0.0,17.12,66.33
2021-09-02 15:30:00,31.742,-1.7530000000000001,31.7903691863,12.952,-13.433,18.6601123523,18.79,11.68,22.1243417981,78.45,31.612,-13.433,34.3476932704,12.952,-13.433,18.6601123523,18.66,0.0,18.66,66.33
2021-09-02 16:00:00,36.906,-1.6960000000000002,36.9449489376,13.106,-15.136,20.0216316018,23.8,13.44,27.3326471459,78.49,36.736,-15.136,39.732004631,13.106,-15.136,20.0216316018,23.63,0.0,23.63,66.33
2021-09-02 16:30:00,39.2205,-1.562,39.251591869,13.5305,-15.462,20.5462374719,25.69,13.9,29.2093495306,78.25,39.0305,-15.462,41.9815837511,13.5305,-15.462,20.5462374719,25.5,0.0,25.5,66.16
2021-09-02 17:00:00,38.154,-1.6355,38.1890373831,12.094,-14.8055,19.1172086417,26.06,13.17,29.1988441552,78.35,37.954,-14.8055,40.7395256017,12.094,-14.8055,19.1172086417,25.86,0.0,25.86,66.24
2021-09-02 17:30:00,34.589,-1.496,34.6213364416,11.549,-13.816,18.0072556765,23.04,12.32,26.1270740803,78.48,34.419,-13.816,37.0884000329,11.549,-13.816,18.0072556765,22.87,0.0,22.87,66.36
2021-09-02 18:00:00,37.996,-1.7705000000000002,38.0372276362,8.306,-14.0305,16.3047406066,29.69,12.26,32.1217013871,78.77,37.786,-14.0305,40.3067826333,8.306,-14.0305,16.3047406066,29.48,0.0,29.48,66.58
2021-09-02 18:30:00,38.7565,-2.035,38.8098894259,5.0265,-14.065,14.9361952066,33.73,12.03,35.8110848761,78.45,38.5565,-14.065,41.0417825789,5.0265,-14.065,14.9361952066,33.53,0.0,33.53,66.32
2021-09-02 19:00:00,40.727,-1.9615,40.7742076716,2.507,-13.5615,13.7912773611,38.22,11.6,39.941562313,78.45,40.457,-13.5615,42.669463686,2.507,-13.5615,13.7912773611,37.95,0.0,37.95,66.32
2021-09-02 19:30:00,42.2175,-1.9380000000000002,42.2619586656,2.8475,-14.018,14.3042853806,39.37,12.08,41.1815893331,78.2,41.9375,-14.018,44.2183019829,2.8475,-14.018,14.3042853806,39.09,0.0,39.09,66.1
2021-09-02 20:00:00,41.575,-1.8945,41.6181421408,3.005,-14.3745,14.6852400474,38.57,12.48,40.5388122668,78.14,41.305,-14.3745,43.7347604915,3.005,-14.3745,14.6852400474,38.3,0.0,38.3,66.06
2021-09-02 20:30:00,38.1495,-1.9815,38.2009252833,2.1895,-13.6515,13.8259669644,35.96,11.67,37.8062230327,78.14,37.8895,-13.6515,40.2737838116,2.1895,-13.6515,13.8259669644,35.7,0.0,35.7,66.06
2021-09-02 21:00:00,38.7145,-1.9825,38.7652268986,3.0045,-13.5825,13.9108348599,35.71,11.6,37.5468254317,78.14,38.4745,-13.5825,40.8016109547,3.0045,-13.5825,13.9108348599,35.47,0.0,35.47,66.06
2021-09-02 21:30:00,40.785,-2.0385,40.8359119801,4.085,-14.3085,14.8802015191,36.7,12.27,38.6968073618,78.09,40.525,-14.3085,42.9768402427,4.085,-14.3085,14.8802015191,36.44,0.0,36.44,66.0
2021-09-02 22:00:00,40.7675,-2.0915,40.8211149835,4.6275,-15.1215,15.813712989,36.14,13.03,38.4171901627,78.17,40.5075,-15.1215,43.2379152886,4.6275,-15.1215,15.813712989,35.88,0.0,35.88,66.06
2021-09-02 22:30:00,35.4555,-2.0335,35.5137663801,7.8555,-15.2435,17.1485618202,27.6,13.21,30.5984329664,78.17,35.2155,-15.2435,38.3731121034,7.8555,-15.2435,17.1485618202,27.36,0.0,27.36,66.1
2021-09-02 23:00:00,34.46,-2.1665,34.5280367564,8.42,-13.3165,15.7551760463,26.04,11.15,28.326738252,78.6,34.27,-13.3165,36.7663170885,8.42,-13.3165,15.7551760463,25.85,0.0,25.85,66.44
2021-09-02 23:30:00,31.387,-2.0385,31.4531278453,10.377,-13.2985,16.8680832121,21.01,11.26,23.8371076266,78.12,31.217,-13.2985,33.9315662953,10.377,-13.2985,16.8680832121,20.84,0.0,20.84,66.03
2021-09-03 00:00:00,31.7065,-2.1925,31.7822151289,11.0965,-13.9825,17.8505635345,20.61,11.79,23.7439718666,78.29,31.5465,-13.9825,34.5064047461,11.0965,-13.9825,17.8505635345,20.45,0.0,20.45,66.17
2021-09-03 00:30:00,35.964,-2.09,36.0246775974,10.764,-14.88,18.3651326159,25.2,12.79,28.2599380749,78.4,35.784,-14.88,38.7544714323,10.764,-14.88,18.3651326159,25.02,0.0,25.02,66.26
2021-09-03 01:00:00,34.936,-1.98,34.9920633287,10.826,-13.01,16.9251994375,24.11,11.03,26.513260833,78.4,34.776,-13.01,37.1299107998,10.826,-13.01,16.9251994375,23.95,0.0,23.95,66.26
2021-09-03 01:30:00,37.823,-2.214,37.8877437307,8.683,-13.214,15.8115238039,29.14,11.0,31.1470640671,77.8,37.623,-13.214,39.8760570393,8.683,-13.214,15.8115238039,28.94,0.0,28.94,65.73
2021-09-03 02:00:00,36.7645,-2.2075,36.8307143088,6.8245000000000005,-12.2575,14.0292589434,29.94,10.05,31.581736811,77.75,36.5545,-12.2575,38.5548670922,6.8245000000000005,-12.2575,14.0292589434,29.73,0.0,29.73,65.69
2021-09-03 02:30:00,37.214,-2.2885,37.2843000236,7.484,-13.6785,15.5920370141,29.73,11.39,31.8371638184,77.75,37.024,-13.6785,39.469962481,7.484,-13.6785,15.5920370141,29.54,0.0,29.54,65.69
2021-09-03 03:00:00,36.462,-2.2605,36.5320038357,5.182,-12.5005,13.5320221789,31.28,10.24,32.9134622913,78.1,36.252,-12.5005,38.3467078672,5.182,-12.5005,13.5320221789,31.07,0.0,31.07,65.99
2021-09-03 03:30:00,36.6145,-2.3035,36.6868876099,5.5145,-12.8735,14.0048817382,31.1,10.57,32.8471444725,77.89,36.3945,-12.8735,38.6042307591,5.5145,-12.8735,14.0048817382,30.88,0.0,30.88,65.82
2021-09-03 04:00:00,34.721,-2.2295,34.7925065388,7.511,-12.2995,14.41155166,27.21,10.07,29.0136002592,77.99,34.521,-12.2995,36.6466525245,7.511,-12.2995,14.41155166,27.01,0.0,27.01,65.88
2021-09-03 04:30:00,33.0055,-2.2265,33.0805128815,6.8155,-12.6165,14.339704059,26.19,10.39,28.1756668067,77.88,32.8355,-12.6165,35.1759311533,6.8155,-12.6165,14.339704059,26.02,0.0,26.02,65.81
2021-09-03 05:00:00,34.3245,-2.246,34.3979042421,4.8245000000000005,-12.636,13.5256902319,29.5,10.39,31.276222598,78.03,34.1145,-12.636,36.37949431,4.8245000000000005,-12.636,13.5256902319,29.29,0.0,29.29,65.93
2021-09-03 05:30:00,33.093,-2.4195,33.1813295281,4.373,-12.0295,12.7996874669,28.72,9.61,30.2851531282,77.9,32.913,-12.0295,35.0424662267,4.373,-12.0295,12.7996874669,28.54,0.0,28.54,65.83
2021-09-03 06:00:00,34.987,-2.476,35.0745027762,2.917,-12.276,12.6178074561,32.07,9.8,33.533936542,77.98,34.747,-12.276,36.8517867274,2.917,-12.276,12.6178074561,31.83,0.0,31.83,65.9
2021-09-03 06:30:00,33.154,-2.3025,33.233856566,2.904,-11.5225,11.8828120514,30.25,9.22,31.6238976092,78.21,32.954,-11.5225,34.9103727028,2.904,-11.5225,11.8828120514,30.05,0.0,30.05,66.1
2021-09-03 07:00:00,36.766,-2.2735,36.8362261673,3.416,-13.3735,13.8028822443,33.35,11.1,35.1487197491,78.0,36.546,-13.3735,38.9160714648,3.416,-13.3735,13.8028822443,33.13,0.0,33.13,65.93
2021-09-03 07:30:00,36.776,-2.153,36.8389682945,3.496,-12.423,12.9055393146,33.28,10.27,34.8285988808,78.27,36.536,-12.423,38.5902866665,3.496,-12.423,12.9055393146,33.04,0.0,33.04,66.15
2021-09-03 08:00:00,32.336,-2.0985,32.4040213284,3.536,-11.2885,11.8293502886,28.8,9.19,30.2307145136,78.05,32.126,-11.2885,34.0515801139,3.536,-11.2885,11.8293502886,28.59,0.0,28.59,65.98
2021-09-03 08:30:00,33.346,-1.8975,33.3999434468,5.206,-12.5375,13.5753947364,28.14,10.64,30.0843680339,78.4,33.166,-12.5375,35.456627903,5.206,-12.5375,13.5753947364,27.96,0.0,27.96,66.28
2021-09-03 09:00:00,36.629,-1.8795000000000002,36.677188568,4.419,-13.1995,13.9195675669,32.21,11.32,34.1412726769,78.44,36.399,-13.1995,38.7183935779,4.419,-13.1995,13.9195675669,31.98,0.0,31.98,66.28
2021-09-03 09:30:00,35.189,-1.9060000000000001,35.2405811104,3.9290000000000003,-12.846,13.4334194083,31.26,10.94,33.11904588,78.15,34.969,-12.846,37.2538679468,3.9290000000000003,-12.846,13.4334194083,31.04,0.0,31.04,66.06
2021-09-03 10:00:00,36.2795,-1.8130000000000002,36.3247723909,4.4295,-13.553,14.2584809587,31.85,11.74,33.944809618,78.09,36.0395,-13.553,38.5036280011,4.4295,-13.553,14.2584809587,31.61,0.0,31.61,66.02
2021-09-03 10:30:00,33.7915,-1.6720000000000002,33.8328399081,4.6915,-13.272,14.0767949566,29.1,11.6,31.3268255653,78.14,33.5815,-13.272,36.1090449368,4.6915,-13.272,14.0767949566,28.89,0.0,28.89,66.06
2021-09-03 11:00:00,35.015,-1.7309999999999999,35.05776071,4.395,-13.361,14.0652886924,30.62,11.63,32.754256212,78.07,34.795,-13.361,37.2720853455,4.395,-13.361,14.0652886924,30.4,0.0,30.4,66.0
2021-09-03 11:30:00,36.2275,-1.6895,36.2668742312,4.6975,-12.9295,13.7563976571,31.53,11.24,33.4735492591,78.07,36.0075,-12.9295,38.2584896003,4.6975,-12.9295,13.7563976571,31.31,0.0,31.31,66.0
2021-09-03 12:00:00,36.9295,-1.7195,36.9695097411,3.1195,-13.9395,14.2842899894,33.81,12.22,35.9505841399,77.93,36.6995,-13.9395,39.2576484331,3.1195,-13.9395,14.2842899894,33.58,0.0,33.58,65.88
2021-09-03 12:30:00,36.4345,-1.7675,36.4773470321,3.0145,-15.1175,15.4151229804,33.42,13.35,35.9877604193,78.15,36.1745,-15.1175,39.2062910322,3.0145,-15.1175,15.4151229804,33.16,0.0,33.16,66.07
2021-09-03 13:00:00,39.468,-1.7955,39.5088198286,2.568,-14.6055,14.8295399204,36.9,12.81,39.0602880174,78.19,39.218,-14.6055,41.8493984933,2.568,-14.6055,14.8295399204,36.65,0.0,36.65,66.11
2021-09-03 13:30:00,40.179,-1.828,40.2205622164,2.449,-15.868,16.0558719788,37.73,14.04,40.2576017666,78.27,39.899,-15.868,42.9386029698,2.449,-15.868,16.0558719788,37.45,0.0,37.45,66.17
2021-09-03 14:00:00,39.73,-1.944,39.7775317987,2.33,-15.754,15.9253701998,37.4,13.81,39.8682342222,78.27,39.46,-15.754,42.4885880679,2.33,-15.754,15.9253701998,37.13,0.0,37.13,66.17
2021-09-03 14:30:00,41.9005,-1.8519999999999999,41.9414091829,1.7905000000000002,-16.902,16.9965730149,40.11,15.05,42.8405718916,78.2,41.6405,-16.902,44.9400583472,1.7905000000000002,-16.902,16.9965730149,39.85,0.0,39.85,66.12
2021-09-03 15:00:00,47.5005,-1.8475000000000001,47.5364150573,1.3405,-16.7175,16.7711581741,46.16,14.87,48.4960049901,78.32,47.2205,-16.7175,50.0924188526,1.3405,-16.7175,16.7711581741,45.88,0.0,45.88,66.23
2021-09-03 15:30:00,54.922,-1.881,54.9542013408,1.6320000000000001,-17.501,17.5769287704,53.29,15.62,55.5320493049,78.0,54.522,-17.501,57.2619724163,1.6320000000000001,-17.501,17.5769287704,52.89,0.0,52.89,66.01
2021-09-03 16:00:00,48.2915,-1.8255,48.3259911693,1.6115,-16.7555,16.832816535,46.68,14.93,49.0094613315,78.0,47.9415,-16.7555,50.7851769959,1.6115,-16.7555,16.832816535,46.33,0.0,46.33,66.01
2021-09-03 16:30:00,48.562,-1.7795,48.5945929528,1.8519999999999999,-17.5895,17.6867298914,46.71,15.81,49.3130834566,78.13,48.232,-17.5895,51.3392280255,1.8519999999999999,-17.5895,17.6867298914,46.38,0.0,46.38,66.08
2021-09-03 17:00:00,45.918,-1.8014999999999999,45.9533255189,1.158,-17.2115,17.2504114806,44.76,15.41,47.338416745800004,78.2,45.588,-17.2115,48.7288567099,1.158,-17.2115,17.2504114806,44.43,0.0,44.43,66.14
2021-09-03 17:30:00,40.2555,-1.718,40.2921432075,1.2655,-16.888,16.9353486604,38.99,15.17,41.8371724666,78.43,39.9655,-16.888,43.3871609379,1.2655,-16.888,16.9353486604,38.7,0.0,38.7,66.32
2021-09-03 18:00:00,40.588,-1.9085,40.6328452886,0.628,-16.1785,16.190683934,39.96,14.27,42.4315271938,78.43,40.298,-16.1785,43.4243326518,0.628,-16.1785,16.190683934,39.67,0.0,39.67,66.32
2021-09-03 18:30:00,40.452,-2.0435,40.5035825113,0.272,-16.8235,16.8256986853,40.18,14.78,42.8121571519,78.72,40.162,-16.8235,43.5432703899,0.272,-16.8235,16.8256986853,39.89,0.0,39.89,66.57
2021-09-03 19:00:00,39.812,-1.8845,39.8565764241,0.462,-16.3945,16.4010083303,39.35,14.51,41.9399880782,79.0,39.512,-16.3945,42.7782394945,0.462,-16.3945,16.4010083303,39.05,0.0,39.05,66.79
2021-09-03 19:30:00,39.267,-1.857,39.3108857443,0.437,-15.587,15.593124702899999,38.83,13.73,41.1859417763,79.0,38.987,-15.587,41.9873878444,0.437,-15.587,15.593124702899999,38.55,0.0,38.55,66.79
2021-09-03 20:00:00,39.3205,-1.941,39.3683781892,0.6305000000000001,-14.271,14.2849211146,38.69,12.33,40.6072037944,78.88,39.0405,-14.271,41.5670792966,0.6305000000000001,-14.271,14.2849211146,38.41,0.0,38.41,66.68
2021-09-03 20:30:00,39.2005,-2.127,39.2581625812,1.1705,-14.387,14.4345363365,38.03,12.26,39.9573334946,78.55,38.9105,-14.387,41.4850910479,1.1705,-14.387,14.4345363365,37.74,0.0,37.74,66.4
2021-09-03 21:00:00,36.431,-2.191,36.4968250948,2.371,-10.971,11.2242809124,34.06,8.78,35.1734559007,78.55,36.201,-10.971,37.8269116107,2.371,-10.971,11.2242809124,33.83,0.0,33.83,66.4
2021-09-03 21:30:00,33.1145,-2.2625,33.1917010185,3.0945,-9.6025,10.0888025305,30.02,7.34,30.9043039074,77.79,32.8945,-9.6025,34.2674209199,3.0945,-9.6025,10.0888025305,29.8,0.0,29.8,65.77
2021-09-03 22:00:00,37.489,-2.2315,37.5553553205,4.309,-11.961500000000001,12.7139672506,33.18,9.73,34.5772367317,78.08,37.259,-11.961500000000001,39.1319634474,4.309,-11.961500000000001,12.7139672506,32.95,0.0,32.95,66.01
2021-09-03 22:30:00,40.395,-2.3495,40.4632694582,4.765,-13.0195,13.8640760691,35.63,10.67,37.1933569337,77.89,40.155,-13.0195,42.2129293612,4.765,-13.0195,13.8640760691,35.39,0.0,35.39,65.83
2021-09-03 23:00:00,56.2635,-2.337,56.3120147149,4.2235,-15.267,15.8404305892,52.04,12.93,53.6222575056,77.96,55.9235,-15.267,57.9699848305,4.2235,-15.267,15.8404305892,51.7,0.0,51.7,65.9
2021-09-03 23:30:00,60.623,-2.336,60.6679901183,4.223,-16.696,17.2217927348,56.4,14.36,58.1993951859,77.64,60.253,-16.696,62.5234390049,4.223,-16.696,17.2217927348,56.03,0.0,56.03,65.65
2021-09-04 00:00:00,57.586,-2.438,57.6375853068,4.166,-17.058,17.5593542022,53.42,14.62,55.384481581,77.74,57.196,-17.058,59.6854905316,4.166,-17.058,17.5593542022,53.03,0.0,53.03,65.73
2021-09-04 00:30:00,34.592,-2.461,34.6794317283,3.232,-15.111,15.4527714343,31.36,12.65,33.8152643047,78.76,34.352,-15.111,37.528685362,3.232,-15.111,15.4527714343,31.12,0.0,31.12,66.56
2021-09-04 01:00:00,41.0325,-2.5385,41.1109479154,2.7525,-15.5185,15.7607137687,38.28,12.98,40.4207718877,78.76,40.8125,-15.5185,43.6633026522,2.7525,-15.5185,15.7607137687,38.06,0.0,38.06,66.56
2021-09-04 01:30:00,55.184,-2.3865,55.2355794597,3.724,-17.5365,17.9275488634,51.46,15.15,53.6437703746,78.67,54.854,-17.5365,57.5889759264,3.724,-17.5365,17.9275488634,51.13,0.0,51.13,66.49
2021-09-04 02:00:00,54.698,-2.3425000000000002,54.7481370482,3.878,-16.8125,17.2539572345,50.82,14.47,52.8398836108,78.33,54.328,-16.8125,56.8699546356,3.878,-16.8125,17.2539572345,50.45,0.0,50.45,66.21
2021-09-04 02:30:00,46.8425,-2.3745,46.902644451,4.9525,-16.2045,16.9444113648,41.89,13.83,44.1139547082,78.18,46.5025,-16.2045,49.2449827546,4.9525,-16.2045,16.9444113648,41.55,0.0,41.55,66.09
2021-09-04 03:00:00,48.8085,-2.377,48.8663463055,5.2685,-15.597,16.4627914173,43.54,13.22,45.5027471698,78.51,48.5285,-15.597,50.9733432418,5.2685,-15.597,16.4627914173,43.26,0.0,43.26,66.37
2021-09-04 03:30:00,51.743,-2.4235,51.7997239496,4.263,-16.7635,17.2970546987,47.48,14.34,49.5982459367,78.28,51.443,-16.7635,54.1054265416,4.263,-16.7635,17.2970546987,47.18,0.0,47.18,66.18
2021-09-04 04:00:00,48.3675,-2.357,48.424895511,3.4375,-15.607,15.9810780378,44.93,13.25,46.8430080161,78.4,48.0775,-15.607,50.5472497298,3.4375,-15.607,15.9810780378,44.64,0.0,44.64,66.28
2021-09-04 04:30:00,43.5755,-2.399,43.6414871567,3.9855,-16.319,16.7986300409,39.59,13.92,41.9658730399,78.48,43.2055,-16.319,46.1846835136,3.9855,-16.319,16.7986300409,39.22,0.0,39.22,66.35
2021-09-04 05:00:00,44.553,-2.4885,44.6224432461,3.833,-16.8185,17.2497487301,40.72,14.33,43.1678966363,78.48,44.253,-16.8185,47.3412077502,3.833,-16.8185,17.2497487301,40.42,0.0,40.42,66.35
2021-09-04 05:30:00,33.3925,-2.574,33.4915591194,4.4525,-16.814,17.393543407,28.94,14.24,32.2537005629,78.39,33.1525,-16.814,37.1725550945,4.4525,-16.814,17.393543407,28.7,0.0,28.7,66.26
2021-09-04 06:00:00,33.1365,-2.511,33.2315024224,4.2265,-15.951,16.5014454897,28.91,13.44,31.8813691676,78.58,32.9065,-15.951,36.5687317698,4.2265,-15.951,16.5014454897,28.68,0.0,28.68,66.4
2021-09-04 06:30:00,34.243,-2.4325,34.3292893205,4.703,-16.3425,17.0057494763,29.54,13.91,32.6511822144,78.58,34.033,-16.3425,37.7534421643,4.703,-16.3425,17.0057494763,29.33,0.0,29.33,66.4
2021-09-04 07:00:00,35.024,-2.3505000000000003,35.1027837393,4.554,-16.5605,17.1752460317,30.47,14.21,33.6206038018,78.67,34.784,-16.5605,38.5250154607,4.554,-16.5605,17.1752460317,30.23,0.0,30.23,66.49
2021-09-04 07:30:00,36.933,-2.442,37.0136441464,4.393,-16.402,16.9801075674,32.54,13.96,35.4080951196,78.67,36.703,-16.402,40.2011916863,4.393,-16.402,16.9801075674,32.31,0.0,32.31,66.49
2021-09-04 08:00:00,35.7135,-2.359,35.791325251399996,5.1935,-16.309,17.1159552246,30.52,13.95,33.5570096999,78.44,35.4435,-16.309,39.0157041875,5.1935,-16.309,17.1159552246,30.25,0.0,30.25,66.3
2021-09-04 08:30:00,36.2275,-2.208,36.2947244135,4.8775,-15.168,15.9329291171,31.35,12.96,33.9232088694,78.61,36.0175,-15.168,39.0810507823,4.8775,-15.168,15.9329291171,31.14,0.0,31.14,66.45
2021-09-04 09:00:00,38.3025,-2.136,38.3620124896,5.1125,-14.656,15.5221130085,33.19,12.52,35.4728981055,78.42,38.0425,-14.656,40.7680039032,5.1125,-14.656,15.5221130085,32.93,0.0,32.93,66.29
2021-09-04 09:30:00,42.5565,-2.1355,42.6100463799,4.7165,-15.2155,15.929746153,37.84,13.08,40.0368829956,78.28,42.3265,-15.2155,44.9782618884,4.7165,-15.2155,15.929746153,37.61,0.0,37.61,66.18
2021-09-04 10:00:00,55.1305,-1.9565000000000001,55.1652057234,3.3605,-16.1565,16.502286281,51.77,14.2,53.6821469392,78.28,54.7505,-16.1565,57.0845841055,3.3605,-16.1565,16.502286281,51.39,0.0,51.39,66.18
2021-09-04 10:30:00,46.717,-1.9005,46.7556412559,2.667,-14.3305,14.5765606111,44.05,12.43,45.7701584004,78.07,46.417,-14.3305,48.5788134813,2.667,-14.3305,14.5765606111,43.75,0.0,43.75,66.03
2021-09-04 11:00:00,49.6355,-1.843,49.6697041389,1.5855000000000001,-14.493,14.5794670427,48.05,12.65,49.6872720121,78.45,49.3555,-14.493,51.4394054131,1.5855000000000001,-14.493,14.5794670427,47.77,0.0,47.77,66.35
2021-09-04 11:30:00,44.484,-1.986,44.5283106798,1.214,-14.456,14.5068856754,43.27,12.47,45.0310315227,78.32,44.134,-14.456,46.4412089851,1.214,-14.456,14.5068856754,42.92,0.0,42.92,66.25
2021-09-04 12:00:00,51.2165,-1.8285,51.2491295975,1.5665,-15.7985,15.8759731828,49.65,13.97,51.5779352049,78.56,50.9565,-15.7985,53.3493907603,1.5665,-15.7985,15.8759731828,49.39,0.0,49.39,66.46
2021-09-04 12:30:00,53.879,-1.7225000000000001,53.9065269448,1.729,-15.2425,15.3402492564,52.15,13.52,53.8740466273,78.73,53.499,-15.2425,55.6280217808,1.729,-15.2425,15.3402492564,51.77,0.0,51.77,66.6
2021-09-04 13:00:00,53.0195,-1.7475,53.0482906087,1.4495,-16.4375,16.5012865105,51.57,14.69,53.6214602561,78.46,52.6795,-16.4375,55.1844282973,1.4495,-16.4375,16.5012865105,51.23,0.0,51.23,66.38
2021-09-04 13:30:00,48.778,-1.824,48.8120913299,1.188,-15.164,15.2104648187,47.59,13.34,49.4243229594,78.81,48.438,-15.164,50.7561497752,1.188,-15.164,15.2104648187,47.25,0.0,47.25,66.68
2021-09-04 14:00:00,49.263,-1.9,49.299626459,1.023,-15.97,16.002731923,48.24,14.07,50.25,78.64,48.893,-15.97,51.4350692524,1.023,-15.97,16.002731923,47.87,0.0,47.87,66.53
2021-09-04 14:30:00,42.614,-1.923,42.6573665971,1.304,-15.363,15.4182419556,41.31,13.44,43.4413363054,78.85,42.314,-15.363,45.0166232074,1.304,-15.363,15.4182419556,41.01,0.0,41.01,66.72
2021-09-04 15:00:00,41.514,-1.892,41.5570915729,1.714,-15.932,16.0239327258,39.8,14.04,42.2038102545,78.85,41.224,-15.932,44.1955518124,1.714,-15.932,16.0239327258,39.51,0.0,39.51,66.72
2021-09-04 15:30:00,41.6875,-1.8885,41.7302538753,1.6575000000000002,-16.5985,16.6810523799,40.03,14.71,42.6472156184,78.97,41.4375,-16.5985,44.6382863526,1.6575000000000002,-16.5985,16.6810523799,39.78,0.0,39.78,66.81
2021-09-04 16:00:00,45.257,-1.8295,45.2939633864,1.177,-17.0295,17.0701259295,44.08,15.2,46.6270994165,79.08,44.987,-17.0295,48.102328834,1.177,-17.0295,17.0701259295,43.81,0.0,43.81,66.9
2021-09-04 16:30:00,57.385,-1.8359999999999999,57.4143633684,1.315,-18.716,18.7621395635,56.07,16.88,58.5557793903,79.08,56.925,-18.716,59.9228193679,1.315,-18.716,18.7621395635,55.61,0.0,55.61,66.9
2021-09-04 17:00:00,56.1225,-1.8225,56.152083777,1.0725,-18.6425,18.6733248914,55.05,16.82,57.5622697607,78.77,55.7825,-18.6425,58.8152200752,1.0725,-18.6425,18.6733248914,54.71,0.0,54.71,66.64
2021-09-04 17:30:00,58.061,-1.8290000000000002,58.0898008432,0.921,-18.919,18.9414044358,57.14,17.09,59.6409900991,78.82,57.641,-18.919,60.6664111515,0.921,-18.919,18.9414044358,56.72,0.0,56.72,66.69
2021-09-04 18:00:00,50.615,-1.9115000000000002,50.6510815013,0.9550000000000001,-18.0615,18.0867301426,49.66,16.15,52.2200928762,78.82,50.285,-18.0615,53.430319176,0.9550000000000001,-18.0615,18.0867301426,49.33,0.0,49.33,66.69
2021-09-04 18:30:00,57.631,-1.9885000000000002,57.6652953972,0.41100000000000003,-17.8385,17.8432341029,57.22,15.85,59.3746654727,78.97,57.251,-17.8385,59.9657325749,0.41100000000000003,-17.8385,17.8432341029,56.84,0.0,56.84,66.78
2021-09-04 19:00:00,50.6855,-2.0295,50.7261153697,0.7955,-17.8395,17.8572276824,49.89,15.81,52.3351526223,78.82,50.3255,-17.8395,53.3938546136,0.7955,-17.8395,17.8572276824,49.53,0.0,49.53,66.67
2021-09-04 19:30:00,49.329,-1.9075000000000002,49.3658667224,1.069,-17.4575,17.490199177,48.26,15.55,50.7033539325,79.02,48.949,-17.4575,51.9689225138,1.069,-17.4575,17.490199177,47.88,0.0,47.88,66.82
2021-09-04 20:00:00,39.041,-2.0485,39.0947059491,1.891,-14.4285,14.5518896797,37.15,12.38,39.1584843936,79.02,38.761,-14.4285,41.3593608903,1.891,-14.4285,14.5518896797,36.87,0.0,36.87,66.82
2021-09-04 20:30:00,41.7465,-2.1255,41.8005743083,2.3665,-13.8655,14.0660020084,39.38,11.74,41.0927244169,78.67,41.4965,-13.8655,43.7517039954,2.3665,-13.8655,14.0660020084,39.13,0.0,39.13,66.5
2021-09-04 21:00:00,58.4495,-2.323,58.4956441049,3.1295,-16.333,16.6301130258,55.32,14.01,57.0664743961,78.57,58.0795,-16.333,60.332372813,3.1295,-16.333,16.6301130258,54.95,0.0,54.95,66.42
2021-09-04 21:30:00,52.2885,-2.3235,52.3400982469,4.0185,-16.1735,16.6652466078,48.27,13.85,50.2176801535,78.57,51.9785,-16.1735,54.4366288863,4.0185,-16.1735,16.6652466078,47.96,0.0,47.96,66.42
2021-09-04 22:00:00,51.9685,-2.2835,52.0186443931,6.0185,-16.4735,17.5384875203,45.95,14.19,48.0911488738,78.7,51.6485,-16.4735,54.2120259214,6.0185,-16.4735,17.5384875203,45.63,0.0,45.63,66.55
2021-09-04 22:30:00,54.672,-2.471,54.7278121708,6.702,-16.281,17.6064694076,47.97,13.81,49.9183032564,78.61,54.332,-16.281,56.7189314515,6.702,-16.281,17.6064694076,47.63,0.0,47.63,66.46
2021-09-04 23:00:00,47.135,-2.4795,47.2001710299,6.505,-17.2095,18.3978780094,40.63,14.73,43.2177023915,78.61,46.795,-17.2095,49.8591908804,6.505,-17.2095,18.3978780094,40.29,0.0,40.29,66.46
2021-09-04 23:30:00,40.6755,-2.368,40.7443704608,4.9555,-17.518,18.2054196395,35.72,15.15,38.8000115979,79.01,40.4255,-17.518,44.0579320242,4.9555,-17.518,18.2054196395,35.47,0.0,35.47,66.79
2021-09-05 00:00:00,54.2025,-2.335,54.2527716458,4.9425,-18.175,18.8350452946,49.26,15.84,51.7441127086,79.01,53.9025,-18.175,56.8841817314,4.9425,-18.175,18.8350452946,48.96,0.0,48.96,66.79
2021-09-05 00:30:00,53.143,-2.315,53.1933987822,4.513,-18.775,19.3097849289,48.63,16.46,51.3401256329,78.64,52.753,-18.775,55.9944607439,4.513,-18.775,19.3097849289,48.24,0.0,48.24,66.49
2021-09-05 01:00:00,55.7595,-2.2955,55.806730423,4.5095,-17.9455,18.5034202379,51.25,15.65,53.5862389052,78.64,55.4795,-17.9455,58.3096552082,4.5095,-17.9455,18.5034202379,50.97,0.0,50.97,66.49
2021-09-05 01:30:00,51.2055,-2.3415,51.2590075255,3.6654999999999998,-17.5615,17.9399602146,47.54,15.22,49.9169309954,78.27,50.8755,-17.5615,53.8212112693,3.6654999999999998,-17.5615,17.9399602146,47.21,0.0,47.21,66.18
2021-09-05 02:00:00,49.246,-2.3605,49.3025402616,2.686,-18.1305,18.3283830779,46.56,15.77,49.1581783633,78.48,48.926,-18.1305,52.177279598,2.686,-18.1305,18.3283830779,46.24,0.0,46.24,66.36
2021-09-05 02:30:00,54.9815,-2.385,55.0332042248,2.3015,-18.265,18.4094303891,52.68,15.88,55.021421283,78.64,54.5515,-18.265,57.5280486133,2.3015,-18.265,18.4094303891,52.25,0.0,52.25,66.48
2021-09-05 03:00:00,44.9845,-2.3945,45.0481838757,2.9945,-17.0145,17.2760018668,41.99,14.62,44.4623942225,78.64,44.6845,-17.0145,47.8142003018,2.9945,-17.0145,17.2760018668,41.69,0.0,41.69,66.48
2021-09-05 03:30:00,49.3485,-2.396,49.4066318246,4.7685,-16.936,17.5945073318,44.58,14.54,46.8912358549,78.94,49.0485,-16.936,51.890109349,4.7685,-16.936,17.5945073318,44.28,0.0,44.28,66.74
2021-09-05 04:00:00,42.225,-2.3995,42.2931226708,5.175,-16.6595,17.4447575291,37.05,14.26,39.6994974779,78.84,41.965,-16.6595,45.1508600721,5.175,-16.6595,17.4447575291,36.79,0.0,36.79,66.67
2021-09-05 04:30:00,43.5045,-2.4395,43.5728433832,5.7645,-16.3995,17.3831257402,37.74,13.96,40.2391500904,78.99,43.2045,-16.3995,46.212254008,5.7645,-16.3995,17.3831257402,37.44,0.0,37.44,66.79
