Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-05 05:00:00,35.9945,-2.446,36.0775130275,5.7345,-14.856,15.924359524,30.26,12.41,32.7058970218,78.9,35.7545,-14.856,38.7180191416,5.7345,-14.856,15.924359524,30.02,0.0,30.02,66.72
2021-09-05 05:30:00,35.274,-2.4685,35.3602682152,6.094,-15.4385,16.5977142478,29.18,12.97,31.9326369096,79.34,35.044,-15.4385,38.2939841,6.094,-15.4385,16.5977142478,28.95,0.0,28.95,67.09
2021-09-05 06:00:00,43.8505,-2.4915000000000003,43.9212240551,5.6405,-15.8915,16.8628293148,38.21,13.4,40.4915312133,79.45,43.6305,-15.8915,46.4344732123,5.6405,-15.8915,16.8628293148,37.99,0.0,37.99,67.19
2021-09-05 06:30:00,43.5965,-2.4245,43.6638639209,5.8565000000000005,-16.0245,17.0611603503,37.74,13.6,40.1156777333,79.02,43.3265,-16.0245,46.1949153317,5.8565000000000005,-16.0245,17.0611603503,37.47,0.0,37.47,66.82
2021-09-05 07:00:00,45.2405,-2.46,45.307333184,4.4405,-16.79,17.3672721016,40.8,14.33,43.2433682777,78.92,44.9305,-16.79,47.9651324427,4.4405,-16.79,17.3672721016,40.49,0.0,40.49,66.73
2021-09-05 07:30:00,53.2515,-2.451,53.3078760902,4.5915,-16.041,16.6851896378,48.66,13.59,50.522111001,79.12,52.9415,-16.041,55.3183161643,4.5915,-16.041,16.6851896378,48.35,0.0,48.35,66.91
2021-09-05 08:00:00,53.025,-2.4939999999999998,53.0836195168,3.535,-19.074,19.3988066901,49.49,16.58,52.1934526545,78.44,52.715,-19.074,56.0596887344,3.535,-19.074,19.3988066901,49.18,0.0,49.18,66.34
2021-09-05 08:30:00,59.824,-2.032,59.8584998141,2.694,-19.032,19.221723648,57.13,17.0,59.6056784208,78.8,59.424,-19.032,62.3973460974,2.694,-19.032,19.221723648,56.73,0.0,56.73,66.64
2021-09-05 09:00:00,59.261,-2.0465,59.2963260519,2.011,-18.0565,18.1681400603,57.25,16.01,59.446468356,78.45,58.891,-18.0565,61.5969729228,2.011,-18.0565,18.1681400603,56.88,0.0,56.88,66.35
2021-09-05 09:30:00,55.298,-1.9605000000000001,55.3327422441,1.9180000000000001,-18.9105,19.0075178351,53.38,16.95,56.0064898025,78.16,54.888,-18.9105,58.0542811018,1.9180000000000001,-18.9105,19.0075178351,52.97,0.0,52.97,66.11
2021-09-05 10:00:00,39.5675,-1.928,39.6144448434,1.7175,-16.098,16.1893610204,37.85,14.17,40.4154846563,78.34,39.2575,-16.098,42.4299058478,1.7175,-16.098,16.1893610204,37.54,0.0,37.54,66.25
2021-09-05 10:30:00,41.0015,-1.853,41.0433503902,1.3515000000000001,-17.123,17.1762534113,39.65,15.27,42.4887679275,78.27,40.7515,-17.123,44.2027361285,1.3515000000000001,-17.123,17.1762534113,39.4,0.0,39.4,66.18
2021-09-05 11:00:00,53.143,-1.824,53.1742928961,0.963,-16.274,16.3024674513,52.18,14.45,54.1438352908,78.46,52.823,-16.274,55.2730712463,0.963,-16.274,16.3024674513,51.86,0.0,51.86,66.35
2021-09-05 11:30:00,53.477,-1.7455,53.5054791517,0.647,-17.1155,17.1277245789,52.83,15.37,55.0204125757,78.21,53.097,-17.1155,55.7873798385,0.647,-17.1155,17.1277245789,52.45,0.0,52.45,66.15
2021-09-05 12:00:00,53.792,-1.6325,53.8167661631,0.382,-17.5825,17.5866492047,53.41,15.95,55.7407445232,78.07,53.352,-17.5825,56.1745512688,0.382,-17.5825,17.5866492047,52.97,0.0,52.97,66.04
2021-09-05 12:30:00,52.055,-1.56,52.0783700302,0.155,-17.08,17.0807032935,51.9,15.52,54.1708445568,78.11,51.725,-17.08,54.4720297492,0.155,-17.08,17.0807032935,51.57,0.0,51.57,66.07
2021-09-05 13:00:00,50.208,-1.5590000000000002,50.2321982895,0.048,-16.209,16.2090710715,50.16,14.65,52.2556035273,78.11,49.868,-16.209,52.4361431171,0.048,-16.209,16.2090710715,49.82,0.0,49.82,66.07
2021-09-05 13:30:00,55.971,-1.5394999999999999,55.9921682135,0.011,-16.2895,16.289503714,55.96,14.75,57.8712718022,77.99,55.591,-16.2895,57.9284652934,0.011,-16.2895,16.289503714,55.58,0.0,55.58,65.97
2021-09-05 14:00:00,53.48,-1.6325,53.5049105807,0.01,-15.8025,15.802503164099999,53.47,14.17,55.3157283239,77.83,53.1,-15.8025,55.4015253062,0.01,-15.8025,15.802503164099999,53.09,0.0,53.09,65.86
2021-09-05 14:30:00,42.5165,-1.685,42.5498765833,0.026500000000000003,-15.845,15.84502216,42.49,14.16,44.7873386126,77.87,42.2165,-15.845,45.0920935115,0.026500000000000003,-15.845,15.84502216,42.19,0.0,42.19,65.9
2021-09-05 15:00:00,50.8205,-1.6795,50.8482442224,0.09050000000000001,-15.4195,15.4197655786,50.73,13.74,52.5577824875,78.16,50.4605,-15.4195,52.7638421696,0.09050000000000001,-15.4195,15.4197655786,50.37,0.0,50.37,66.12
2021-09-05 15:30:00,46.7595,-1.6295000000000002,46.7878842277,0.1395,-14.4395,14.440173839,46.62,12.81,48.34791102,78.02,46.4095,-14.4395,48.6039180571,0.1395,-14.4395,14.440173839,46.27,0.0,46.27,66.01
2021-09-05 16:00:00,45.8915,-1.6480000000000001,45.9210809569,0.1615,-14.518,14.518898245,45.73,12.87,47.5065237625,78.35,45.5515,-14.518,47.8091149913,0.1615,-14.518,14.518898245,45.39,0.0,45.39,66.3
2021-09-05 16:30:00,39.3115,-1.604,39.344209844,0.0115,-15.604,15.6040042377,39.3,14.0,41.7191802412,78.08,39.0315,-15.604,42.0350188325,0.0115,-15.604,15.6040042377,39.02,0.0,39.02,66.07
2021-09-05 17:00:00,40.1955,-1.56,40.2257606547,0.0155,-14.79,14.790008122,40.18,13.23,42.3020720533,78.59,39.9255,-14.79,42.5768675486,0.0155,-14.79,14.790008122,39.91,0.0,39.91,66.48
2021-09-05 17:30:00,41.453,-1.5710000000000002,41.4827584666,0.083,-15.401,15.4012236527,41.37,13.83,43.6204745504,78.37,41.183,-15.401,43.9685147577,0.083,-15.401,15.4012236527,41.1,0.0,41.1,66.31
2021-09-05 18:00:00,56.735,-1.54,56.7558968302,0.005,-17.17,17.170000728,56.73,15.63,58.843774522,78.61,56.325,-17.17,58.8839071818,0.005,-17.17,17.170000728,56.32,0.0,56.32,66.51
2021-09-05 18:30:00,53.2005,-1.7175,53.2282162626,0.0105,-18.4675,18.467502985,53.19,16.75,55.7650302609,78.21,52.7805,-18.4675,55.9180627034,0.0105,-18.4675,18.467502985,52.77,0.0,52.77,66.18
2021-09-05 19:00:00,50.042,-1.7745000000000002,50.0734521903,0.002,-16.7345,16.7345001195,50.04,14.96,52.2283754295,78.69,49.752,-16.7345,52.4909991737,0.002,-16.7345,16.7345001195,49.75,0.0,49.75,66.57
2021-09-05 19:30:00,57.142,-1.649,57.1657884141,0.002,-17.019,17.0190001175,57.14,15.37,59.1710782393,78.56,56.702,-17.019,59.2010402358,0.002,-17.019,17.0190001175,56.7,0.0,56.7,66.46
2021-09-05 20:00:00,47.712,-1.6844999999999999,47.7417268671,0.002,-13.9145,13.9145001437,47.71,12.23,49.2525836886,78.56,47.362,-13.9145,49.3636744403,0.002,-13.9145,13.9145001437,47.36,0.0,47.36,66.46
2021-09-05 20:30:00,46.7025,-1.862,46.7396036595,0.0025,-14.082,14.0820002219,46.7,12.22,48.2723357628,78.06,46.4425,-14.082,48.5304907275,0.0025,-14.082,14.0820002219,46.44,0.0,46.44,66.02
2021-09-05 21:00:00,54.8735,-1.7735,54.9021520935,0.0035,-15.5735,15.5735003933,54.87,13.8,56.5787672188,78.25,54.4335,-15.5735,56.6174869144,0.0035,-15.5735,15.5735003933,54.43,0.0,54.43,66.18
2021-09-05 21:30:00,49.4825,-1.8485,49.5170148383,0.0025,-16.9585,16.9585001843,49.48,15.11,51.7356985069,78.04,49.1425,-16.9585,51.9863061633,0.0025,-16.9585,16.9585001843,49.14,0.0,49.14,66.0
2021-09-05 22:00:00,38.7725,-1.9375,38.8208792082,0.0025,-16.2875,16.2875001919,38.77,14.35,41.3404813712,78.32,38.4625,-16.2875,41.7689665003,0.0025,-16.2875,16.2875001919,38.46,0.0,38.46,66.24
2021-09-05 22:30:00,39.5325,-2.0075,39.5834386139,0.0025,-17.1975,17.1975001817,39.53,15.19,42.3480459998,78.55,39.2725,-17.1975,42.8728732709,0.0025,-17.1975,17.1975001817,39.27,0.0,39.27,66.42
2021-09-05 23:00:00,53.1785,-1.9380000000000002,53.2138018398,0.0085,-17.158,17.1580021054,53.17,15.22,55.3054906858,78.55,52.8385,-17.158,55.5545141843,0.0085,-17.158,17.1580021054,52.83,0.0,52.83,66.42
2021-09-05 23:30:00,53.452,-2.1095,53.493609845,0.022,-17.8395,17.8395135654,53.43,15.73,55.697376958,78.08,53.062,-17.8395,55.9805645224,0.022,-17.8395,17.8395135654,53.04,0.0,53.04,66.03
2021-09-06 00:00:00,48.4875,-2.215,48.5380663114,0.0375,-18.545,18.5450379145,48.45,16.33,51.1279903771,78.22,48.1375,-18.545,51.5861990386,0.0375,-18.545,18.5450379145,48.1,0.0,48.1,66.16
2021-09-06 00:30:00,54.8005,-2.2175,54.8453471728,0.0505,-17.6275,17.6275723371,54.75,15.41,56.8773294028,78.63,54.3605,-17.6275,57.1471146822,0.0505,-17.6275,17.6275723371,54.31,0.0,54.31,66.49
2021-09-06 01:00:00,51.2925,-2.2135,51.3402389798,0.0025,-16.8135,16.8135001859,51.29,14.6,53.327517287,78.38,50.9425,-16.8135,53.6454293347,0.0025,-16.8135,16.8135001859,50.94,0.0,50.94,66.28
2021-09-06 01:30:00,47.2625,-2.2445,47.3157657288,0.0025,-16.6945,16.6945001872,47.26,14.45,49.4197339127,78.49,46.9325,-16.6945,49.8133103347,0.0025,-16.6945,16.6945001872,46.93,0.0,46.93,66.36
2021-09-06 02:00:00,50.9425,-2.2415,50.9917898146,0.0025,-17.8015,17.8015001755,50.94,15.56,53.2634696579,78.24,50.6325,-17.8015,53.6706945968,0.0025,-17.8015,17.8015001755,50.63,0.0,50.63,66.15
2021-09-06 02:30:00,56.1245,-2.3085,56.1719562816,0.0045000000000000005,-16.6085,16.6085006096,56.12,14.3,57.9132489159,78.43,55.7345,-16.6085,58.1564851285,0.0045000000000000005,-16.6085,16.6085006096,55.73,0.0,55.73,66.32
2021-09-06 03:00:00,54.4925,-2.1815,54.5361485485,0.0025,-16.7715,16.7715001863,54.49,14.59,56.4094690633,78.14,54.0925,-16.7715,56.6328682701,0.0025,-16.7715,16.7715001863,54.09,0.0,54.09,66.07
2021-09-06 03:30:00,51.0225,-2.299,51.0742685435,0.0025,-16.399,16.3990001906,51.02,14.1,52.9325079701,78.24,50.6525,-16.399,53.2409894466,0.0025,-16.399,16.3990001906,50.65,0.0,50.65,66.16
2021-09-06 04:00:00,44.2965,-2.3035,44.3563526961,0.006500000000000001,-16.9935,16.9935012431,44.29,14.69,46.6626210151,78.33,44.0065,-16.9935,47.1736270017,0.006500000000000001,-16.9935,16.9935012431,44.0,0.0,44.0,66.22
2021-09-06 04:30:00,46.1905,-2.2795,46.2467124291,0.07050000000000001,-15.5195,15.5196601284,46.12,13.24,47.9828302625,78.68,45.8105,-15.5195,48.3679314267,0.07050000000000001,-15.5195,15.5196601284,45.74,0.0,45.74,66.51
2021-09-06 05:00:00,45.3985,-2.322,45.4578429564,0.2185,-16.682,16.6834308897,45.18,14.36,47.407193547,78.36,45.0685,-16.682,48.0568290282,0.2185,-16.682,16.6834308897,44.85,0.0,44.85,66.26
2021-09-06 05:30:00,39.9035,-2.0895,39.958169659,0.12350000000000001,-15.1595,15.1600030508,39.78,13.07,41.8721064672,78.74,39.6135,-15.1595,42.4150895614,0.12350000000000001,-15.1595,15.1600030508,39.49,0.0,39.49,66.57
2021-09-06 06:00:00,39.4745,-2.1535,39.5331976002,0.2645,-16.1135,16.1156707121,39.21,13.96,41.6209766824,78.56,39.1945,-16.1135,42.3775142322,0.2645,-16.1135,16.1156707121,38.93,0.0,38.93,66.42
2021-09-06 06:30:00,42.2755,-2.108,42.3280233917,0.2555,-15.238,15.2401418711,42.02,13.13,44.0235993531,78.76,41.9555,-15.238,44.636987177099996,0.2555,-15.238,15.2401418711,41.7,0.0,41.7,66.58
2021-09-06 07:00:00,48.9225,-1.941,48.9609894431,0.10250000000000001,-15.171,15.171346257,48.82,13.23,50.5808787982,78.47,48.6225,-15.171,50.9343376049,0.10250000000000001,-15.171,15.171346257,48.52,0.0,48.52,66.35
2021-09-06 07:30:00,55.7625,-1.4195,55.7805645947,0.0025,-15.7595,15.7595001983,55.76,14.34,57.5744144564,78.34,55.3325,-15.7595,57.533011363,0.0025,-15.7595,15.7595001983,55.33,0.0,55.33,66.25
2021-09-06 08:00:00,54.6525,-0.7875000000000001,54.6581733367,0.0025,-15.5875,15.5875002005,54.65,14.8,56.6185702751,78.34,54.3025,-15.5875,56.4954127563,0.0025,-15.5875,15.5875002005,54.3,0.0,54.3,66.25
2021-09-06 08:30:00,53.5825,-0.41300000000000003,53.5840916248,0.0025,-14.273,14.2730002189,53.58,13.86,55.3436175182,78.45,53.1625,-14.273,55.0451626871,0.0025,-14.273,14.2730002189,53.16,0.0,53.16,66.35
2021-09-06 09:00:00,48.4325,-0.5245000000000001,48.4353399544,0.0025,-11.9145,11.9145002623,48.43,11.39,49.7513517404,78.2,48.0625,-11.9145,49.5172618033,0.0025,-11.9145,11.9145002623,48.06,0.0,48.06,66.15
2021-09-06 09:30:00,41.2825,-0.376,41.2842122639,0.0025,-11.316,11.3160002762,41.28,10.94,42.7050582484,78.25,40.9725,-11.316,42.5064420088,0.0025,-11.316,11.3160002762,40.97,0.0,40.97,66.19
2021-09-06 10:00:00,34.7025,-0.47550000000000003,34.7057575411,0.0025,-10.9955,10.9955002842,34.7,10.52,36.2596249291,78.2,34.4225,-10.9955,36.1359865854,0.0025,-10.9955,10.9955002842,34.42,0.0,34.42,66.15
2021-09-06 10:30:00,38.0195,-0.77,38.0272965151,0.23950000000000002,-14.43,14.4319873978,37.78,13.66,40.1736729712,78.4,37.7395,-14.43,40.40414286,0.23950000000000002,-14.43,14.4319873978,37.5,0.0,37.5,66.27
2021-09-06 11:00:00,41.1585,-0.021,41.1585053573,0.6485000000000001,-13.231,13.2468831523,40.51,13.21,42.6094379217,78.4,40.8385,-13.231,42.9283407931,0.6485000000000001,-13.231,13.2468831523,40.19,0.0,40.19,66.27
2021-09-06 11:30:00,41.1115,0.132,41.111711911,0.6715,-13.728,13.7444132741,40.44,13.86,42.749189466,77.8,40.8015,-13.728,43.0490462873,0.6715,-13.728,13.7444132741,40.13,0.0,40.13,65.81
2021-09-06 12:00:00,34.973,0.41300000000000003,34.9754384962,0.523,-13.977,13.9867815454,34.45,14.39,37.334630037,77.87,34.673,-13.977,37.3841337736,0.523,-13.977,13.9867815454,34.15,0.0,34.15,65.87
2021-09-06 12:30:00,35.86,0.49350000000000005,35.8633955761,0.36,-12.7865,12.7915668411,35.5,13.28,37.9026173239,78.57,35.59,-12.7865,37.817227321,0.36,-12.7865,12.7915668411,35.23,0.0,35.23,66.48
2021-09-06 13:00:00,40.678,0.42150000000000004,40.6801837047,0.578,-12.9985,13.0113445212,40.1,13.42,42.2860071418,78.36,40.358,-12.9985,42.3996363929,0.578,-12.9985,13.0113445212,39.78,0.0,39.78,66.3
2021-09-06 13:30:00,51.2905,0.5075000000000001,51.2930106983,0.3705,-14.3625,14.3672779781,50.92,14.87,53.0468029197,78.16,50.9705,-14.3625,52.9553894944,0.3705,-14.3625,14.3672779781,50.6,0.0,50.6,66.13
2021-09-06 14:00:00,49.5925,1.162,49.6061115212,0.0025,-14.328,14.3280002181,49.59,15.49,51.9529421689,77.97,49.1625,-14.328,51.2078411012,0.0025,-14.328,14.3280002181,49.16,0.0,49.16,65.97
2021-09-06 14:30:00,53.192,1.127,53.2039377584,0.002,-14.123,14.1230001416,53.19,15.25,55.3329793161,78.1,52.802,-14.123,54.6581222967,0.002,-14.123,14.1230001416,52.8,0.0,52.8,66.08
2021-09-06 15:00:00,57.5795,1.067,57.589385387,0.0195,-15.863,15.8630119854,57.56,16.93,59.9981541383,77.82,57.2095,-15.863,59.3680188254,0.0195,-15.863,15.8630119854,57.19,0.0,57.19,65.85
2021-09-06 15:30:00,46.244,0.898,46.2527181904,0.004,-15.462,15.4620005174,46.24,16.36,49.0488246546,78.04,45.884,-15.462,48.4191583983,0.004,-15.462,15.4620005174,45.88,0.0,45.88,66.05
2021-09-06 16:00:00,55.952,0.8,55.9577188956,0.002,-16.33,16.3300001225,55.95,17.13,58.5135830385,78.18,55.552,-16.33,57.9024490328,0.002,-16.33,16.3300001225,55.55,0.0,55.55,66.15
2021-09-06 16:30:00,54.362,0.3395,54.3630601075,0.002,-15.5705,15.570500128399999,54.36,15.91,56.64042461,78.27,53.962,-15.5705,56.1634927177,0.002,-15.5705,15.570500128399999,53.96,0.0,53.96,66.25
2021-09-06 17:00:00,53.522,0.193,53.5223479773,0.002,-16.387,16.387000122,53.52,16.58,56.0293387432,78.27,53.132,-16.387,55.6016473947,0.002,-16.387,16.387000122,53.13,0.0,53.13,66.25
2021-09-06 17:30:00,47.602,0.202,47.6024285935,0.002,-17.478,17.4780001144,47.6,17.68,50.7773807911,78.52,47.182,-17.478,50.3152224282,0.002,-17.478,17.4780001144,47.18,0.0,47.18,66.46
2021-09-06 18:00:00,50.892,0.181,50.8923218669,0.002,-16.569,16.5690001207,50.89,16.75,53.5756903829,78.81,50.542,-16.569,53.1885845365,0.002,-16.569,16.5690001207,50.54,0.0,50.54,66.69
2021-09-06 18:30:00,54.592,0.1075,54.5921058419,0.002,-17.8425,17.8425001121,54.59,17.95,57.4653861033,78.73,54.202,-17.8425,57.0632246745,0.002,-17.8425,17.8425001121,54.2,0.0,54.2,66.62
2021-09-06 19:00:00,59.212,0.035,59.2120103442,0.002,-17.915,17.9150001116,59.21,17.95,61.8710481566,78.76,58.822,-17.915,61.4896325326,0.002,-17.915,17.9150001116,58.82,0.0,58.82,66.62
2021-09-06 19:30:00,59.162,0.112,59.1621060139,0.002,-15.688,15.6880001275,59.16,15.8,61.2335332967,78.73,58.722,-15.688,60.7814661554,0.002,-15.688,15.6880001275,58.72,0.0,58.72,66.62
2021-09-06 20:00:00,58.282,-0.0025,58.2820000536,0.002,-14.3325,14.3325001395,58.28,14.33,60.015892062,78.03,57.852,-14.3325,59.6009602293,0.002,-14.3325,14.3325001395,57.85,0.0,57.85,66.02
2021-09-06 20:30:00,54.342,-0.069,54.3420438059,0.002,-12.689,12.6890001576,54.34,12.62,55.7861990101,77.88,53.952,-12.689,55.4240834385,0.002,-12.689,12.6890001576,53.95,0.0,53.95,65.88
2021-09-06 21:00:00,50.532,-0.201,50.532399755,0.002,-12.881,12.8810001553,50.53,12.68,52.0966726385,78.08,50.152,-12.881,51.7797572899,0.002,-12.881,12.8810001553,50.15,0.0,50.15,66.06
2021-09-06 21:30:00,45.822,-0.299,45.8229755145,0.002,-13.779,13.7790001451,45.82,13.48,47.7617294494,78.31,45.482,-13.779,47.523395975,0.002,-13.779,13.7790001451,45.48,0.0,45.48,66.24
2021-09-06 22:00:00,52.312,-0.47400000000000003,52.3141474173,0.002,-15.584,15.5840001283,52.31,15.11,54.4485830853,77.99,51.932,-15.584,54.2198642566,0.002,-15.584,15.5840001283,51.93,0.0,51.93,65.95
2021-09-06 22:30:00,45.862,-0.5935,45.8658400801,0.002,-15.3035,15.3035001307,45.86,14.71,48.1614337411,78.09,45.512,-15.3035,48.0160312422,0.002,-15.3035,15.3035001307,45.51,0.0,45.51,66.05
2021-09-06 23:00:00,50.912,-0.7755000000000001,50.9179059295,0.002,-16.5855,16.5855001206,50.91,15.81,53.3083877078,78.2,50.572,-16.5855,53.2222321427,0.002,-16.5855,16.5855001206,50.57,0.0,50.57,66.11
2021-09-06 23:30:00,46.812,-0.8885000000000001,46.8204311839,0.002,-15.8385,15.8385001263,46.81,14.95,49.1393793205,78.38,46.422,-15.8385,49.0495684614,0.002,-15.8385,15.8385001263,46.42,0.0,46.42,66.28
2021-09-07 00:00:00,40.762,-0.9625,40.773362018,0.002,-17.3225,17.3225001155,40.76,16.36,43.9206921621,78.1,40.452,-17.3225,44.0049237046,0.002,-17.3225,17.3225001155,40.45,0.0,40.45,66.06
2021-09-07 00:30:00,45.836,-0.92,45.8452319876,0.006,-17.46,17.4600010309,45.83,16.54,48.7233055118,78.68,45.496,-17.46,48.7312796466,0.006,-17.46,17.4600010309,45.49,0.0,45.49,66.52
2021-09-07 01:00:00,43.722,-0.9725,43.7328142274,0.002,-18.4525,18.4525001084,43.72,17.48,47.0849105341,78.53,43.402,-18.4525,47.161725586,0.002,-18.4525,18.4525001084,43.4,0.0,43.4,66.41
2021-09-07 01:30:00,39.837,-1.069,39.851340379,0.067,-16.209,16.2091384719,39.77,15.14,42.554347604,79.13,39.507,-16.209,42.7028655947,0.067,-16.209,16.2091384719,39.44,0.0,39.44,66.91
2021-09-07 02:00:00,37.402,-1.1665,37.4201860798,0.192,-15.4965,15.4976893842,37.21,14.33,39.8739639364,79.2,37.112,-15.4965,40.2174347299,0.192,-15.4965,15.4976893842,36.92,0.0,36.92,66.96
2021-09-07 02:30:00,46.1945,-1.1315,46.2083555485,0.24450000000000002,-17.2515,17.2532325232,45.95,16.12,48.6955531851,79.3,45.7145,-17.2515,48.8613319763,0.24450000000000002,-17.2515,17.2532325232,45.47,0.0,45.47,67.03
2021-09-07 03:00:00,52.236,-1.181,52.2493488668,0.786,-18.771,18.7874489221,51.45,17.59,54.3738043547,79.23,51.806,-18.771,55.1018336991,0.786,-18.771,18.7874489221,51.02,0.0,51.02,66.98
2021-09-07 03:30:00,47.61,-1.2,47.6251204723,1.31,-18.47,18.5163981379,46.3,17.27,49.4160186579,78.92,47.33,-18.47,50.8061984407,1.31,-18.47,18.5163981379,46.02,0.0,46.02,66.72
2021-09-07 04:00:00,48.693,-1.2530000000000001,48.7091188383,1.803,-18.763,18.849429116,46.89,17.51,50.0526942332,78.92,48.333,-18.763,51.8471702024,1.803,-18.763,18.849429116,46.53,0.0,46.53,66.72
2021-09-07 04:30:00,43.2815,-1.2005,43.2981459476,1.7715,-18.1505,18.2367448439,41.51,16.95,44.8372902839,78.92,42.9815,-18.1505,46.6567250512,1.7715,-18.1505,18.2367448439,41.21,0.0,41.21,66.72
2021-09-07 05:00:00,33.8695,-1.31,33.8948245349,1.8995000000000002,-16.34,16.4500364817,31.97,15.03,35.3267858713,79.02,33.5995,-16.34,37.3620395622,1.8995000000000002,-16.34,16.4500364817,31.7,0.0,31.7,66.8
2021-09-07 05:30:00,40.018,-1.307,40.0393378192,2.298,-16.147,16.3097030322,37.72,14.84,40.5342324462,79.39,39.748,-16.147,42.9025536886,2.298,-16.147,16.3097030322,37.45,0.0,37.45,67.1
2021-09-07 06:00:00,39.1125,-1.2175,39.1314446769,1.9025,-15.7175,15.8322238646,37.21,14.5,39.9353740436,79.27,38.8225,-15.7175,41.8834849613,1.9025,-15.7175,15.8322238646,36.92,0.0,36.92,67.02
2021-09-07 06:30:00,42.701,-0.9815,42.7122786005,1.7109999999999999,-15.1715,15.267676092,40.99,14.19,43.3766780655,79.27,42.341,-15.1715,44.9770462931,1.7109999999999999,-15.1715,15.267676092,40.63,0.0,40.63,67.02
2021-09-07 07:00:00,34.9205,-0.8835000000000001,34.9316746306,1.5705,-13.2235,13.3164343013,33.35,12.34,35.5597820578,79.0,34.7105,-13.2235,37.1440407401,1.5705,-13.2235,13.3164343013,33.14,0.0,33.14,66.8
2021-09-07 07:30:00,46.161,-0.686,46.1660970518,1.5310000000000001,-12.636,12.7284114091,44.63,11.95,46.2021579583,79.0,45.831,-12.636,47.541024989,1.5310000000000001,-12.636,12.7284114091,44.3,0.0,44.3,66.8
2021-09-07 08:00:00,48.773,-0.5125000000000001,48.775692565599996,1.7530000000000001,-12.9025,13.0210412506,47.02,12.39,48.6250192802,78.38,48.373,-12.9025,50.064175168,1.7530000000000001,-12.9025,13.0210412506,46.62,0.0,46.62,66.28
2021-09-07 08:30:00,50.246,-0.215,50.2464599848,1.706,-13.965,14.0688187493,48.54,13.75,50.4499167492,78.14,49.886,-13.965,51.8038050823,1.706,-13.965,14.0688187493,48.18,0.0,48.18,66.09
2021-09-07 09:00:00,53.247,-0.20600000000000002,53.2473984811,2.107,-14.216,14.3712944789,51.14,14.01,53.0243312075,78.08,52.907,-14.216,54.7836225984,2.107,-14.216,14.3712944789,50.8,0.0,50.8,66.05
2021-09-07 09:30:00,46.953,-0.04,46.9530170383,1.2730000000000001,-12.41,12.4751204002,45.68,12.37,47.3252501314,77.89,46.653,-12.41,48.2753613037,1.2730000000000001,-12.41,12.4751204002,45.38,0.0,45.38,65.88
2021-09-07 10:00:00,40.681,-0.0485,40.6810289109,1.001,-15.6885,15.7204018158,39.68,15.64,42.6510492251,77.79,40.371,-15.6885,43.3122000509,1.001,-15.6885,15.7204018158,39.37,0.0,39.37,65.82
2021-09-07 10:30:00,29.689,-0.013000000000000001,29.6890028462,0.419,-16.033,16.0384740546,29.27,16.02,33.3672489127,78.51,29.419,-16.033,33.5042482381,0.419,-16.033,16.0384740546,29.0,0.0,29.0,66.4
2021-09-07 11:00:00,31.123,0.093,31.1231389484,0.273,-15.007,15.0094829358,30.85,15.1,34.3472342409,78.51,30.853,-15.007,34.3091483135,0.273,-15.007,15.0094829358,30.58,0.0,30.58,66.4
2021-09-07 11:30:00,34.5585,0.059000000000000004,34.5585503638,1.1585,-16.731,16.7710608862,33.4,16.79,37.3826711191,78.8,34.2585,-16.731,38.1257286258,1.1585,-16.731,16.7710608862,33.1,0.0,33.1,66.64
2021-09-07 12:00:00,34.371,0.0955,34.3711326734,2.211,-14.9045,15.0676023723,32.16,15.0,35.4861325027,78.36,34.121,-14.9045,37.2342149273,2.211,-14.9045,15.0676023723,31.91,0.0,31.91,66.27
2021-09-07 12:30:00,34.9465,0.1825,34.9469765287,3.5865,-15.7375,16.1410002323,31.36,15.92,35.1695322687,78.41,34.6665,-15.7375,38.0714476806,3.5865,-15.7375,16.1410002323,31.08,0.0,31.08,66.31
2021-09-07 13:00:00,35.0145,0.096,35.0146316024,5.0445,-14.564,15.4128866943,29.97,14.66,33.3634006061,78.27,34.7945,-14.564,37.7195880976,5.0445,-14.564,15.4128866943,29.75,0.0,29.75,66.19
2021-09-07 13:30:00,28.7525,-0.045,28.7525352143,6.4225,-13.355,14.8190597289,22.33,13.31,25.9958650558,77.99,28.5425,-13.355,31.5123837761,6.4225,-13.355,14.8190597289,22.12,0.0,22.12,65.96
2021-09-07 14:00:00,28.749,-0.10200000000000001,28.7491809449,6.499,-14.012,15.4458131868,22.25,13.91,26.2402477122,78.25,28.529,-14.012,31.7842726045,6.499,-14.012,15.4458131868,22.03,0.0,22.03,66.18
2021-09-07 14:30:00,35.2885,-0.0985,35.2886374702,6.6485,-16.4585,17.7506274396,28.64,16.36,32.9833169951,78.18,35.0085,-16.4585,38.6843287973,6.6485,-16.4585,17.7506274396,28.36,0.0,28.36,66.11
2021-09-07 15:00:00,35.7405,-0.0055000000000000005,35.7405004232,6.2005,-16.2355,17.3792307223,29.54,16.23,33.7049625426,78.24,35.5105,-16.2355,39.0459610011,6.2005,-16.2355,17.3792307223,29.31,0.0,29.31,66.15
2021-09-07 15:30:00,32.596,0.0635,32.596061851900004,5.416,-17.2665,18.0959961939,27.18,17.33,32.2347840073,78.02,32.346,-17.2665,36.6660024853,5.416,-17.2665,18.0959961939,26.93,0.0,26.93,65.97
2021-09-07 16:00:00,29.838,0.1285,29.8382766971,6.168,-17.7115,18.7547715595,23.67,17.84,29.6400826585,78.43,29.618,-17.7115,34.5097545087,6.168,-17.7115,18.7547715595,23.45,0.0,23.45,66.32
2021-09-07 16:30:00,31.34,0.10650000000000001,31.3401809543,8.0,-18.2135,19.8930033492,23.34,18.32,29.6711644531,78.74,31.09,-18.2135,36.0322034054,8.0,-18.2135,19.8930033492,23.09,0.0,23.09,66.59
2021-09-07 17:00:00,33.7305,0.067,33.7305665421,8.8505,-19.173,21.1171797182,24.88,19.24,31.4514228613,78.89,33.4905,-19.173,38.5903811752,8.8505,-19.173,21.1171797182,24.64,0.0,24.64,66.71
2021-09-07 17:30:00,35.094,-0.0125,35.0940022262,9.084,-19.4725,21.4871429522,26.01,19.46,32.4840222263,79.02,34.854,-19.4725,39.9246737275,9.084,-19.4725,21.4871429522,25.77,0.0,25.77,66.82
2021-09-07 18:00:00,31.734,-0.063,31.7340625354,7.504,-17.803,19.3198557189,24.23,17.74,30.02999334,79.02,31.494,-17.803,36.1776014268,7.504,-17.803,19.3198557189,23.99,0.0,23.99,66.82
2021-09-07 18:30:00,32.735,-0.2605,32.7360364927,6.575,-15.1605,16.5248717166,26.16,14.9,30.1057403164,79.3,32.475,-15.1605,35.839452915,6.575,-15.1605,16.5248717166,25.9,0.0,25.9,67.04
2021-09-07 19:00:00,35.5075,-0.258,35.5084373107,6.4375,-15.108,16.4223344945,29.07,14.85,32.6433362266,78.66,35.2775,-15.108,38.376472874,6.4375,-15.108,16.4223344945,28.84,0.0,28.84,66.5
2021-09-07 19:30:00,35.718,-0.2195,35.718674447,9.108,-15.2995,17.8053465074,26.61,15.08,30.5859199633,78.37,35.488,-15.2995,38.645476375,9.108,-15.2995,17.8053465074,26.38,0.0,26.38,66.24
2021-09-07 20:00:00,34.5475,-0.14100000000000001,34.5477877331,11.9075,-13.291,17.8448658513,22.64,13.15,26.181904056,78.42,34.3575,-13.291,36.8386819424,11.9075,-13.291,17.8448658513,22.45,0.0,22.45,66.3
2021-09-07 20:30:00,46.8565,-0.146,46.8567274599,14.336500000000001,-15.746,21.2948761032,32.52,15.6,36.0681355215,78.02,46.5465,-15.746,49.1376961024,14.336500000000001,-15.746,21.2948761032,32.21,0.0,32.21,65.96
2021-09-07 21:00:00,51.41,0.009000000000000001,51.4100007878,18.37,-17.431,25.3238358271,33.04,17.44,37.3603426108,77.64,51.15,-17.431,54.0385257108,18.37,-17.431,25.3238358271,32.78,0.0,32.78,65.63
2021-09-07 21:30:00,45.8045,-0.127,45.8046760631,16.5245,-17.907,24.3663651218,29.28,17.78,34.2556097596,77.78,45.5745,-17.907,48.9662710368,16.5245,-17.907,24.3663651218,29.05,0.0,29.05,65.75
2021-09-07 22:00:00,43.0145,0.188,43.0149108362,21.5545,-19.502,29.0675845961,21.46,19.69,29.1243489198,77.95,42.8545,-19.502,47.083289756,21.5545,-19.502,29.0675845961,21.3,0.0,21.3,65.88
2021-09-07 22:30:00,44.0645,-0.022500000000000003,44.0645057444,20.3845,-18.7125,27.6710226862,23.68,18.69,30.1671758705,78.13,43.8145,-18.7125,47.643132417,20.3845,-18.7125,27.6710226862,23.43,0.0,23.43,66.02
2021-09-07 23:00:00,51.609,-0.2995,51.6098690296,17.609,-19.1095,25.985570443,34.0,18.81,38.8563521191,77.77,51.349,-19.1095,54.789531767,17.609,-19.1095,25.985570443,33.74,0.0,33.74,65.73
2021-09-07 23:30:00,50.1475,-0.42850000000000005,50.1493306885,17.6175,-19.2585,26.1010752365,32.53,18.83,37.5868301404,77.94,49.8275,-19.2585,53.4197489558,17.6175,-19.2585,26.1010752365,32.21,0.0,32.21,65.88
2021-09-08 00:00:00,49.786,-0.649,49.7902299352,14.916,-17.859,23.2686685696,34.87,17.21,38.8857428886,78.13,49.526,-17.859,52.6475883303,14.916,-17.859,23.2686685696,34.61,0.0,34.61,66.03
2021-09-08 00:30:00,48.206,-0.4565,48.2081614278,17.676,-18.5065,25.5916298475,30.53,18.05,35.4666519424,78.52,47.986,-18.5065,51.4309900571,17.676,-18.5065,25.5916298475,30.31,0.0,30.31,66.38
2021-09-08 01:00:00,47.6835,-0.5865,47.6871067952,19.8835,-19.8965,28.1287092576,27.8,19.31,33.8484283239,78.64,47.4535,-19.8965,51.4558585051,19.8835,-19.8965,28.1287092576,27.57,0.0,27.57,66.48
2021-09-08 01:30:00,49.079,-1.9515,49.1177828617,14.799,-20.0915,24.95353228,34.28,18.14,38.7837337037,78.49,48.779,-20.0915,52.7547079724,14.799,-20.0915,24.95353228,33.98,0.0,33.98,66.35
2021-09-08 02:00:00,47.2545,-1.677,47.2842478977,15.2945,-20.307,25.4223519614,31.96,18.63,36.993492671,78.72,47.0045,-20.307,51.2034888387,15.2945,-20.307,25.4223519614,31.71,0.0,31.71,66.54
2021-09-08 02:30:00,50.764,-1.609,50.7894927815,13.124,-20.629,24.4498469729,37.64,19.02,42.1726214504,78.86,50.394,-20.629,54.4528316711,13.124,-20.629,24.4498469729,37.27,0.0,37.27,66.66
2021-09-08 03:00:00,51.054,-1.4969999999999999,51.0759427226,12.544,-20.567,24.0905256273,38.51,19.07,42.973072964400004,78.67,50.824,-20.567,54.8277344507,12.544,-20.567,24.0905256273,38.28,0.0,38.28,66.5
2021-09-08 03:30:00,43.436,-1.6015000000000001,43.4655138961,12.086,-18.6315,22.2082009233,31.35,17.03,35.6769309218,78.67,43.116,-18.6315,46.9693756425,12.086,-18.6315,22.2082009233,31.03,0.0,31.03,66.5
2021-09-08 04:00:00,45.617,-1.512,45.642051148,10.397,-18.792,21.4764259829,35.22,17.28,39.2306869682,78.92,45.337,-18.792,49.0773148512,10.397,-18.792,21.4764259829,34.94,0.0,34.94,66.72
2021-09-08 04:30:00,49.08,-1.5035,49.1030234532,11.01,-19.5735,22.4575600244,38.07,18.07,42.1408329296,78.49,48.75,-19.5735,52.5326984101,11.01,-19.5735,22.4575600244,37.74,0.0,37.74,66.36
2021-09-08 05:00:00,47.5175,-1.5935000000000001,47.5442115141,10.6675,-19.5235,22.2477551339,36.85,17.93,40.9805734465,78.56,47.2875,-19.5235,51.1593071542,10.6675,-19.5235,22.2477551339,36.62,0.0,36.62,66.41
2021-09-08 05:30:00,41.4965,-1.6019999999999999,41.5274116247,10.9665,-18.292,21.3274796038,30.53,16.69,34.7942092883,78.45,41.2365,-18.292,45.1114863006,10.9665,-18.292,21.3274796038,30.27,0.0,30.27,66.32
2021-09-08 06:00:00,50.8485,-1.5885,50.8733062077,10.9685,-18.6985,21.6781432438,39.88,17.11,43.3954663531,78.85,50.4885,-18.6985,53.8397857955,10.9685,-18.6985,21.6781432438,39.52,0.0,39.52,66.64
2021-09-08 06:30:00,49.0325,-1.4105,49.0527834735,9.7225,-16.4805,19.1346253295,39.31,15.07,42.0996555805,78.63,48.7525,-16.4805,51.462735416,9.7225,-16.4805,19.1346253295,39.03,0.0,39.03,66.48
2021-09-08 07:00:00,39.1975,-1.246,39.2172987628,8.2375,-16.756,18.671366909,30.96,15.51,34.6277590958,78.19,38.9275,-16.756,42.3805827266,8.2375,-16.756,18.671366909,30.69,0.0,30.69,66.11
2021-09-08 07:30:00,44.196,-1.204,44.2123968136,7.076,-14.704,16.3180082118,37.12,13.5,39.4986632685,78.11,43.846,-14.704,46.2458574577,7.076,-14.704,16.3180082118,36.77,0.0,36.77,66.03
2021-09-08 08:00:00,54.8155,-1.0425,54.8254124152,9.6255,-15.3425,18.111945133,45.19,14.3,47.3985875317,77.69,54.5055,-15.3425,56.623686179,9.6255,-15.3425,18.111945133,44.88,0.0,44.88,65.69
2021-09-08 08:30:00,55.71,-0.613,55.7133724432,7.74,-16.543,18.2641301189,47.97,15.93,50.5458781702,77.58,55.36,-16.543,57.7788927637,7.74,-16.543,18.2641301189,47.62,0.0,47.62,65.6
2021-09-08 09:00:00,49.321,-0.5725,49.3243225726,6.911,-16.6425,18.0203975331,42.41,16.07,45.3525412739,77.42,49.051,-16.6425,51.797426647,6.911,-16.6425,18.0203975331,42.14,0.0,42.14,65.46
2021-09-08 09:30:00,44.6575,-0.48650000000000004,44.6601498934,9.7775,-15.9765,18.7309385376,34.88,15.49,38.1648332893,77.48,44.3775,-15.9765,47.1657827084,9.7775,-15.9765,18.7309385376,34.6,0.0,34.6,65.51
2021-09-08 10:00:00,59.8705,-0.418,59.871959165,11.1705,-17.828,21.0384803218,48.7,17.41,51.7184502861,77.48,59.5105,-17.828,62.123563921,11.1705,-17.828,21.0384803218,48.34,0.0,48.34,65.51
2021-09-08 10:30:00,55.5355,-0.492,55.53767932,8.7055,-16.932,19.0388643109,46.83,16.44,49.6318698016,77.57,55.1255,-16.932,57.6672643208,8.7055,-16.932,19.0388643109,46.42,0.0,46.42,65.59
2021-09-08 11:00:00,54.7865,-0.497,54.7887542407,8.0465,-17.657,19.4040153383,46.74,17.16,49.7904930685,77.5,54.4965,-17.657,57.2855842359,8.0465,-17.657,19.4040153383,46.45,0.0,46.45,65.53
2021-09-08 11:30:00,50.308,-0.48050000000000004,50.310294615,11.298,-16.9505,20.3706714236,39.01,16.47,42.3443148486,77.85,50.018,-16.9505,52.8121176838,11.298,-16.9505,20.3706714236,38.72,0.0,38.72,65.83
2021-09-08 12:00:00,53.898,-0.31,53.8988914914,11.258,-17.32,20.6573222853,42.64,17.01,45.9076213716,77.85,53.558,-17.32,56.2889133311,11.258,-17.32,20.6573222853,42.3,0.0,42.3,65.83
2021-09-08 12:30:00,52.4285,-0.423,52.4302063819,5.6785,-16.003,16.9806175167,46.75,15.58,49.2777728799,77.89,52.0485,-16.003,54.4531207669,5.6785,-16.003,16.9806175167,46.37,0.0,46.37,65.83
2021-09-08 13:00:00,51.6215,-0.3065,51.622409906,3.6315,-15.8965,16.3060266313,47.99,15.59,50.4587772345,77.7,51.2715,-15.8965,53.6792830103,3.6315,-15.8965,16.3060266313,47.64,0.0,47.64,65.72
2021-09-08 13:30:00,36.735,-0.47150000000000003,36.7380257669,4.105,-14.1415,14.7252520267,32.63,13.67,35.3777585497,77.83,36.485,-14.1415,39.1297488779,4.105,-14.1415,14.7252520267,32.38,0.0,32.38,65.83
2021-09-08 14:00:00,37.3025,-0.5125000000000001,37.3060204592,3.1525,-14.8925,15.2225100591,34.15,14.38,37.0541077345,78.11,37.0325,-14.8925,39.9148169544,3.1525,-14.8925,15.2225100591,33.88,0.0,33.88,66.05
2021-09-08 14:30:00,40.0545,-0.5765,40.0586485356,3.4645,-14.7565,15.1577390299,36.59,14.18,39.2415659728,78.35,39.7445,-14.7565,42.3955135893,3.4645,-14.7565,15.1577390299,36.28,0.0,36.28,66.24
2021-09-08 15:00:00,36.388,-0.3055,36.3892824091,2.598,-14.3455,14.5788536672,33.79,14.04,36.5907870918,78.08,36.118,-14.3455,38.8626207846,2.598,-14.3455,14.5788536672,33.52,0.0,33.52,66.02
2021-09-08 15:30:00,43.0485,-0.3815,43.0501904119,1.2285,-15.5315,15.5800097721,41.82,15.15,44.4796009425,78.12,42.7185,-15.5315,45.4543478063,1.2285,-15.5315,15.5800097721,41.49,0.0,41.49,66.06
2021-09-08 16:00:00,46.8375,-0.384,46.8390740968,2.7375,-15.504,15.7438217168,44.1,15.12,46.62,78.21,46.4975,-15.504,49.0141971499,2.7375,-15.504,15.7438217168,43.76,0.0,43.76,66.14
2021-09-08 16:30:00,53.3285,-0.434,53.3302659683,1.6185,-16.174,16.2547783205,51.71,15.74,54.0524902294,78.0,52.9185,-16.174,55.3350333717,1.6185,-16.174,16.2547783205,51.3,0.0,51.3,65.96
2021-09-08 17:00:00,52.9265,-0.4365,52.9282999396,0.8365,-15.6565,15.678830457,52.09,15.22,54.2680062283,78.0,52.5165,-15.6565,54.8006274097,0.8365,-15.6565,15.678830457,51.68,0.0,51.68,66.0
2021-09-08 17:30:00,52.8815,-0.6075,52.8849893495,0.6415000000000001,-15.4475,15.4608142897,52.24,14.84,54.3069351004,78.0,52.4915,-15.4475,54.7172991704,0.6415000000000001,-15.4475,15.4608142897,51.85,0.0,51.85,65.96
2021-09-08 18:00:00,55.002,-0.548,55.0047298693,0.712,-16.258,16.2735831334,54.29,15.71,56.5173265468,78.18,54.612,-16.258,56.9806380098,0.712,-16.258,16.2735831334,53.9,0.0,53.9,66.11
2021-09-08 18:30:00,53.5945,-0.418,53.5961300305,0.0645,-15.398,15.39813509,53.53,14.98,55.5865208481,78.38,53.2445,-15.398,55.4263040825,0.0645,-15.398,15.39813509,53.18,0.0,53.18,66.28
2021-09-08 19:00:00,52.8925,-0.5125000000000001,52.894982867,0.0025,-15.4525,15.4525002022,52.89,14.94,54.959582422,78.51,52.5025,-15.4525,54.7292633104,0.0025,-15.4525,15.4525002022,52.5,0.0,52.5,66.39
2021-09-08 19:30:00,42.8225,-0.465,42.8250245914,0.0025,-15.605,15.6050002003,42.82,15.14,45.4177498342,78.42,42.5125,-15.605,45.2860760196,0.0025,-15.605,15.6050002003,42.51,0.0,42.51,66.31
2021-09-08 20:00:00,52.482,-0.624,52.4857094836,0.012,-14.504,14.5040049641,52.47,13.88,54.2748127588,78.85,52.032,-14.504,54.0156925347,0.012,-14.504,14.5040049641,52.02,0.0,52.02,66.65
2021-09-08 20:30:00,51.35,-0.6950000000000001,51.3547030466,0.01,-13.405,13.40500373,51.34,12.71,52.8898827754,78.1,51.02,-13.405,52.7516295957,0.01,-13.405,13.40500373,51.01,0.0,51.01,66.03
2021-09-08 21:00:00,51.6715,-0.725,51.6765859674,0.0015,-14.285,14.2850000788,51.67,13.56,53.4196827022,78.23,51.3215,-14.285,53.2724843353,0.0015,-14.285,14.2850000788,51.32,0.0,51.32,66.14
2021-09-08 21:30:00,46.6115,-0.914,46.6204604037,0.0015,-15.084,15.0840000746,46.61,14.17,48.7163319637,78.23,46.2315,-15.084,48.630017975,0.0015,-15.084,15.0840000746,46.23,0.0,46.23,66.14
2021-09-08 22:00:00,38.5415,-0.922,38.5525265871,0.0015,-12.332,12.3320000912,38.54,11.41,40.193528086,78.58,38.2815,-12.332,40.2187949378,0.0015,-12.332,12.3320000912,38.28,0.0,38.28,66.45
2021-09-08 22:30:00,36.8315,-1.077,36.8472430617,0.0115,-12.797,12.7970051672,36.82,11.72,38.6402743261,78.03,36.5215,-12.797,38.698619759,0.0115,-12.797,12.7970051672,36.51,0.0,36.51,65.98
2021-09-08 23:00:00,48.852,-1.2115,48.867019924,0.092,-14.4315,14.4317932444,48.76,13.22,50.520352334500004,78.14,48.452,-14.4315,50.5555585099,0.092,-14.4315,14.4317932444,48.36,0.0,48.36,66.06
2021-09-08 23:30:00,49.9755,-1.2850000000000001,49.9920176153,0.0155,-14.025,14.0250085651,49.96,12.74,51.5587936244,77.99,49.6555,-14.025,51.5981521496,0.0155,-14.025,14.0250085651,49.64,0.0,49.64,65.95
2021-09-09 00:00:00,47.1755,-1.3625,47.195171432,0.0655,-14.8125,14.8126448179,47.11,13.45,48.9923932871,77.9,46.8055,-14.8125,49.093431195,0.0655,-14.8125,14.8126448179,46.74,0.0,46.74,65.87
2021-09-09 00:30:00,35.3015,-1.6215000000000002,35.3387204706,0.5215000000000001,-15.5115,15.5202639958,34.78,13.89,37.451041374,78.54,35.0315,-15.5115,38.3120428129,0.5215000000000001,-15.5115,15.5202639958,34.51,0.0,34.51,66.39
2021-09-09 01:00:00,49.584,-1.5605,49.6085498301,0.624,-17.6005,17.6115580302,48.96,16.04,51.5205124198,78.54,49.234,-17.6005,52.2854124613,0.624,-17.6005,17.6115580302,48.61,0.0,48.61,66.39
2021-09-09 01:30:00,50.316,-1.4325,50.3363875566,0.506,-18.8025,18.8093073304,49.81,17.37,52.7518056563,78.54,49.966,-18.8025,53.3866571556,0.506,-18.8025,18.8093073304,49.46,0.0,49.46,66.39
2021-09-09 02:00:00,52.3595,-1.5594999999999999,52.3827192927,0.20950000000000002,-18.5195,18.520684936,52.15,16.96,54.8385275149,78.78,51.9895,-18.5195,55.1894916673,0.20950000000000002,-18.5195,18.520684936,51.78,0.0,51.78,66.6
2021-09-09 02:30:00,41.7215,-1.508,41.7487440081,0.0315,-18.458,18.4580268786,41.69,16.95,45.0039842681,78.61,41.3815,-18.458,45.3114368151,0.0315,-18.458,18.4580268786,41.35,0.0,41.35,66.46
2021-09-09 03:00:00,50.583,-1.641,50.609611438900004,0.113,-18.681,18.6813417612,50.47,17.04,53.2689637594,79.02,50.253,-18.681,53.6129067483,0.113,-18.681,18.6813417612,50.14,0.0,50.14,66.79
2021-09-09 03:30:00,49.5635,-1.5995,49.5893026015,0.0335,-19.1195,19.1195293483,49.53,17.52,52.5373324408,78.85,49.1635,-19.1195,52.7504029605,0.0335,-19.1195,19.1195293483,49.13,0.0,49.13,66.66
2021-09-09 04:00:00,52.0735,-1.6125,52.0984602316,0.07350000000000001,-19.5825,19.5826379352,52.0,17.97,55.0174599559,78.85,51.6935,-19.5825,55.2783162596,0.07350000000000001,-19.5825,19.5826379352,51.62,0.0,51.62,66.66
2021-09-09 04:30:00,52.5895,-1.638,52.6150031289,0.0395,-19.498,19.4980400105,52.55,17.86,55.5020909516,78.64,52.2395,-19.498,55.7596392048,0.0395,-19.498,19.4980400105,52.2,0.0,52.2,66.48
2021-09-09 05:00:00,52.603,-1.6280000000000001,52.6281862978,0.003,-18.008,18.0080002499,52.6,16.38,55.0914185695,78.87,52.223,-18.008,55.2406534447,0.003,-18.008,18.0080002499,52.22,0.0,52.22,66.68
2021-09-09 05:30:00,53.192,-1.6425,53.2173530932,0.002,-17.8825,17.8825001118,53.19,16.24,55.6139703672,78.57,52.802,-17.8825,55.7479596958,0.002,-17.8825,17.8825001118,52.8,0.0,52.8,66.43
2021-09-09 06:00:00,47.502,-1.651,47.5306827744,0.002,-16.601,16.6010001205,47.5,14.95,49.7971133702,78.57,47.172,-16.601,50.0079072248,0.002,-16.601,16.6010001205,47.17,0.0,47.17,66.43
2021-09-09 06:30:00,48.4145,-1.361,48.4336260386,0.0145,-16.081,16.0810065372,48.4,14.72,50.588915782,78.47,48.0445,-16.081,50.6643123041,0.0145,-16.081,16.0810065372,48.03,0.0,48.03,66.34
2021-09-09 07:00:00,51.186,-1.1325,51.1985268562,0.076,-15.0425,15.0426919881,51.11,13.91,52.9690494534,78.17,50.816,-15.0425,52.9956853173,0.076,-15.0425,15.0426919881,50.74,0.0,50.74,66.1
2021-09-09 07:30:00,47.876,-1.0285,47.8870461425,0.076,-15.3385,15.3386882832,47.8,14.31,49.8960529501,77.71,47.536,-15.3385,49.9493831619,0.076,-15.3385,15.3386882832,47.46,0.0,47.46,65.72
2021-09-09 08:00:00,50.0755,-0.8455,50.0826374156,0.1355,-16.4655,16.4660575275,49.94,15.62,52.3257871417,77.66,49.6855,-16.4655,52.3427320695,0.1355,-16.4655,16.4660575275,49.55,0.0,49.55,65.68
2021-09-09 08:30:00,47.9995,-0.725,48.0049750052,1.2195,-15.365,15.4133190861,46.78,14.64,49.0173234683,77.66,47.7095,-15.365,50.1226457327,1.2195,-15.365,15.4133190861,46.49,0.0,46.49,65.68
2021-09-09 09:00:00,43.0385,-0.6405000000000001,43.0432657044,2.5785,-12.3005,12.5678543316,40.46,11.66,42.1066170572,77.66,42.7085,-12.3005,44.4445527877,2.5785,-12.3005,12.5678543316,40.13,0.0,40.13,65.68
2021-09-09 09:30:00,38.2085,-0.588,38.2130241704,2.1385,-11.858,12.0492882051,36.07,11.27,37.7896520227,77.99,37.9585,-11.858,39.767573301,2.1385,-11.858,12.0492882051,35.82,0.0,35.82,65.96
2021-09-09 10:00:00,30.9685,-0.66,30.9755321544,0.9585,-10.59,10.6332884025,30.01,9.93,31.6102040487,78.07,30.7185,-10.59,32.4926813644,0.9585,-10.59,10.6332884025,29.76,0.0,29.76,66.03
2021-09-09 10:30:00,30.6735,-0.61,30.6795648967,1.8635000000000002,-10.93,11.0877198851,28.81,10.32,30.6025897597,78.07,30.4335,-10.93,32.3367101334,1.8635000000000002,-10.93,11.0877198851,28.57,0.0,28.57,66.03
2021-09-09 11:00:00,32.972,-0.6915,32.9792503894,2.802,-10.6815,11.0429002644,30.17,9.99,31.7809534155,78.14,32.722,-10.6815,34.421268516,2.802,-10.6815,11.0429002644,29.92,0.0,29.92,66.08
2021-09-09 11:30:00,31.645,-1.311,31.6721446385,2.095,-10.891,11.0906675182,29.55,9.58,31.0641095156,77.93,31.415,-10.891,33.2493023385,2.095,-10.891,11.0906675182,29.32,0.0,29.32,65.92
2021-09-09 12:00:00,32.7985,-0.903,32.810928229,2.8685,-10.483,10.8683752811,29.93,9.58,31.4258062745,78.12,32.5585,-10.483,34.2045203336,2.8685,-10.483,10.8683752811,29.69,0.0,29.69,66.08
2021-09-09 12:30:00,33.4535,-0.6085,33.4590336755,1.2435,-11.3185,11.3866032907,32.21,10.71,33.9438978316,77.74,33.1935,-11.3185,35.070170865,1.2435,-11.3185,11.3866032907,31.95,0.0,31.95,65.75
2021-09-09 13:00:00,36.1415,-0.6155,36.1467406899,0.6815,-10.3855,10.4078361104,35.46,9.77,36.7813063933,77.87,35.8415,-10.3855,37.3158375559,0.6815,-10.3855,10.4078361104,35.16,0.0,35.16,65.86
2021-09-09 13:30:00,44.288,-0.7035,44.2935870782,0.318,-12.5935,12.5975142885,43.97,11.89,45.5492370957,77.7,43.978,-12.5935,45.7456088193,0.318,-12.5935,12.5975142885,43.66,0.0,43.66,65.73
2021-09-09 14:00:00,34.1475,-0.658,34.1538390265,0.08750000000000001,-11.138,11.1383436942,34.06,10.48,35.6358527329,77.93,33.9075,-11.138,35.6899649797,0.08750000000000001,-11.138,11.1383436942,33.82,0.0,33.82,65.92
2021-09-09 14:30:00,42.1295,-0.6575000000000001,42.134630371,0.029500000000000002,-11.9275,11.9275364808,42.1,11.27,43.5823691417,77.89,41.7495,-11.9275,43.4198803142,0.029500000000000002,-11.9275,11.9275364808,41.72,0.0,41.72,65.88
2021-09-09 15:00:00,51.3525,-0.591,51.3559007053,0.022500000000000003,-12.091,12.091020935,51.33,11.5,52.602460969,77.83,51.0525,-12.091,52.4647504259,0.022500000000000003,-12.091,12.091020935,51.03,0.0,51.03,65.83
2021-09-09 15:30:00,49.7015,-0.623,49.7054044471,0.021500000000000002,-13.103,13.1030176391,49.68,12.48,51.2235570807,77.59,49.3015,-13.103,51.0130033545,0.021500000000000002,-13.103,13.1030176391,49.28,0.0,49.28,65.63
2021-09-09 16:00:00,46.251,-0.4005,46.2527339868,0.021,-12.3805,12.3805178103,46.23,11.98,47.7570235672,77.85,45.911,-12.3805,47.5509905391,0.021,-12.3805,12.3805178103,45.89,0.0,45.89,65.86
2021-09-09 16:30:00,35.5925,-0.5155000000000001,35.5962328976,0.022500000000000003,-10.0555,10.0555251728,35.57,9.54,36.8271163682,78.16,35.3625,-10.0555,36.7643779561,0.022500000000000003,-10.0555,10.0555251728,35.34,0.0,35.34,66.12
2021-09-09 17:00:00,41.3095,-0.665,41.3148522356,0.7495,-10.115,10.1427301675,40.56,9.45,41.6463215663,78.27,41.0095,-10.115,42.2385169632,0.7495,-10.115,10.1427301675,40.26,0.0,40.26,66.2
2021-09-09 17:30:00,42.2615,-0.8745,42.2705468678,0.9915,-10.5645,10.6109251482,41.27,9.69,42.3923224181,78.65,41.9515,-10.5645,43.2612645735,0.9915,-10.5645,10.6109251482,40.96,0.0,40.96,66.53
2021-09-09 18:00:00,46.3675,-0.992,46.3781103566,2.3675,-11.032,11.2831768687,44.0,10.04,45.1309383904,78.91,45.9975,-11.032,47.3019558819,2.3675,-11.032,11.2831768687,43.63,0.0,43.63,66.74
2021-09-09 18:30:00,36.4935,-0.936,36.5055014792,3.2635,-10.856,11.3359237934,33.23,9.92,34.6790902418,78.82,36.2635,-10.856,37.8535885782,3.2635,-10.856,11.3359237934,33.0,0.0,33.0,66.67
2021-09-09 19:00:00,45.233,-0.9155000000000001,45.2422637503,2.9130000000000003,-11.4355,11.80068766,42.32,10.52,43.6079442304,79.02,44.893,-11.4355,46.3265810227,2.9130000000000003,-11.4355,11.80068766,41.98,0.0,41.98,66.82
2021-09-09 19:30:00,46.2425,-0.8395,46.2501196377,2.7725,-11.4295,11.7609619717,43.47,10.59,44.7413567072,78.88,45.9325,-11.4295,47.333159904,2.7725,-11.4295,11.7609619717,43.16,0.0,43.16,66.7
2021-09-09 20:00:00,47.0565,-1.0185,47.067521015,2.5365,-11.3485,11.6285117061,44.52,10.33,45.7027274897,78.83,46.7765,-11.3485,48.1334541094,2.5365,-11.3485,11.6285117061,44.24,0.0,44.24,66.67
2021-09-09 20:30:00,41.631,-0.9275,41.6413306374,1.941,-11.2675,11.4334612979,39.69,10.34,41.0147741674,78.68,41.331,-11.2675,42.8393290943,1.941,-11.2675,11.4334612979,39.39,0.0,39.39,66.54
2021-09-09 21:00:00,46.6295,-1.1025,46.6425318406,0.9595,-12.7425,12.7785737271,45.67,11.64,47.1300169743,78.75,46.2895,-12.7425,48.0113436231,0.9595,-12.7425,12.7785737271,45.33,0.0,45.33,66.58
2021-09-09 21:30:00,53.3875,-1.0375,53.3975801184,1.1575,-11.6375,11.6949225094,52.23,10.6,53.294773665,78.68,53.0075,-11.6375,54.26994069,1.1575,-11.6375,11.6949225094,51.85,0.0,51.85,66.52
2021-09-09 22:00:00,53.049,-1.2565,53.0638784226,1.129,-11.7265,11.7807233755,51.92,10.47,52.9651517509,78.02,52.719,-11.7265,54.0074417395,1.129,-11.7265,11.7807233755,51.59,0.0,51.59,66.0
2021-09-09 22:30:00,55.638,-1.2735,55.6525726831,1.058,-12.5935,12.6378639908,54.58,11.32,55.7415356803,78.1,55.208,-12.5935,56.6261380128,1.058,-12.5935,12.6378639908,54.15,0.0,54.15,66.05
2021-09-09 23:00:00,54.4625,-1.437,54.4814544157,1.5525,-13.487,13.5760607412,52.91,12.05,54.2648191741,77.77,54.1525,-13.487,55.8067417545,1.5525,-13.487,13.5760607412,52.6,0.0,52.6,65.76
2021-09-09 23:30:00,51.7145,-1.683,51.7418785825,2.1345,-13.183,13.3546837945,49.58,11.5,50.8962316876,77.93,51.3345,-13.183,53.0002111246,2.1345,-13.183,13.3546837945,49.2,0.0,49.2,65.9
2021-09-10 00:00:00,42.087,-1.6675,42.1200204802,2.5869999999999997,-14.7875,15.0120859726,39.5,13.12,41.6219221084,78.05,41.847,-14.7875,44.3828972156,2.5869999999999997,-14.7875,15.0120859726,39.26,0.0,39.26,66.0
2021-09-10 00:30:00,49.891,-1.7875,49.923011099600004,2.301,-15.2975,15.4695865249,47.59,13.51,49.4704780652,78.11,49.531,-15.2975,51.839497174,2.301,-15.2975,15.4695865249,47.23,0.0,47.23,66.0
2021-09-10 01:00:00,55.2505,-1.7535,55.2783186475,1.8105,-17.2635,17.3581779718,53.44,15.51,55.6452486741,77.9,54.8905,-17.2635,57.5412497475,1.8105,-17.2635,17.3581779718,53.08,0.0,53.08,65.85
2021-09-10 01:30:00,53.304,-1.704,53.3312294252,2.114,-17.684,17.809908815,51.19,15.98,53.6262668848,78.08,52.864,-17.684,55.7433973848,2.114,-17.684,17.809908815,50.75,0.0,50.75,66.0
2021-09-10 02:00:00,55.198,-1.7225000000000001,55.2248694906,2.118,-15.9425,16.0825753612,53.08,14.22,54.9517497447,78.08,54.898,-15.9425,57.1660188421,2.118,-15.9425,16.0825753612,52.78,0.0,52.78,66.0
2021-09-10 02:30:00,47.5035,-1.749,47.5356867338,1.3135,-15.979,16.0328950365,46.19,14.23,48.332277,78.08,47.1435,-15.979,49.7778869906,1.3135,-15.979,16.0328950365,45.83,0.0,45.83,66.0
2021-09-10 03:00:00,47.911,-1.8375,47.9462232845,1.241,-16.3775,16.4244508965,46.67,14.54,48.8825173247,78.08,47.611,-16.3775,50.3490797061,1.241,-16.3775,16.4244508965,46.37,0.0,46.37,66.0
2021-09-10 03:30:00,45.798,-2.0915,45.8457323668,1.818,-15.7615,15.8660015836,43.98,13.67,46.0555023857,78.08,45.468,-15.7615,48.1223846692,1.818,-15.7615,15.8660015836,43.65,0.0,43.65,66.0
2021-09-10 04:00:00,48.0945,-2.162,48.1430698466,3.8245,-15.952,16.4040575545,44.27,13.79,46.3680601276,78.27,47.7745,-15.952,50.36734214,3.8245,-15.952,16.4040575545,43.95,0.0,43.95,66.16
2021-09-10 04:30:00,54.62,-1.9655,54.6553528051,5.51,-15.7155,16.6534392919,49.11,13.75,50.9985744899,78.27,54.24,-15.7155,56.4708291089,5.51,-15.7155,16.6534392919,48.73,0.0,48.73,66.16
2021-09-10 05:00:00,57.1465,-1.884,57.1775473263,4.7665,-16.394,17.0728661405,52.38,14.51,54.3525942343,78.23,56.8365,-16.394,59.1536217678,4.7665,-16.394,17.0728661405,52.07,0.0,52.07,66.16
2021-09-10 05:30:00,49.136,-1.7835,49.1683573882,5.196,-15.0835,15.9533817183,43.94,13.3,45.9087529781,78.07,48.836,-15.0835,51.1122966443,5.196,-15.0835,15.9533817183,43.64,0.0,43.64,66.0
2021-09-10 06:00:00,48.987,-1.8780000000000001,49.0229849458,5.277,-14.038,14.9970721476,43.71,12.16,45.3699206523,78.24,48.687,-14.038,50.6703997715,5.277,-14.038,14.9970721476,43.41,0.0,43.41,66.14
