Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-10 06:30:00,55.959,-1.682,55.9842728362,6.239,-17.552,18.62787763,49.72,15.87,52.1913335718,78.13,55.639,-17.552,58.3418462598,6.239,-17.552,18.62787763,49.4,0.0,49.4,66.05
2021-09-10 07:00:00,51.636,-1.522,51.658426031,6.686,-17.572,18.8010047604,44.95,16.05,47.7294982165,77.77,51.306,-17.572,54.2317325926,6.686,-17.572,18.8010047604,44.62,0.0,44.62,65.76
2021-09-10 07:30:00,53.5905,-1.418,53.6092567963,10.2905,-17.118,19.9729896172,43.3,15.7,46.0584411373,78.03,53.2605,-17.118,55.9437823556,10.2905,-17.118,19.9729896172,42.97,0.0,42.97,65.97
2021-09-10 08:00:00,56.628,-1.138,56.6394335071,13.318,-17.978,22.3735917546,43.31,16.84,46.4687174344,77.53,56.338,-17.978,59.1369489237,13.318,-17.978,22.3735917546,43.02,0.0,43.02,65.55
2021-09-10 08:30:00,54.754,-0.8215,54.7601623286,10.394,-16.8015,19.7566606047,44.36,15.98,47.1505037089,77.7,54.364,-16.8015,56.9010975136,10.394,-16.8015,19.7566606047,43.97,0.0,43.97,65.7
2021-09-10 09:00:00,59.5195,-0.753,59.5242630299,10.2095,-18.653,21.2642493225,49.31,17.9,52.458422584,77.52,59.1395,-18.653,62.0114091861,10.2095,-18.653,21.2642493225,48.93,0.0,48.93,65.55
2021-09-10 09:30:00,60.0445,-0.6855,60.0484128891,9.7745,-19.0655,21.4250820418,50.27,18.38,53.5247354034,77.52,59.7145,-19.0655,62.6842468288,9.7745,-19.0655,21.4250820418,49.94,0.0,49.94,65.55
2021-09-10 10:00:00,61.623,-0.807,61.6282839125,9.753,-19.637,21.9256192159,51.87,18.83,55.1821148562,77.2,61.233,-19.637,64.3046814625,9.753,-19.637,21.9256192159,51.48,0.0,51.48,65.28
2021-09-10 10:30:00,52.486,-0.671,52.4902889781,7.646,-17.401,19.006738726,44.84,16.73,47.8593616756,77.27,52.206,-17.401,55.0296396227,7.646,-17.401,19.006738726,44.56,0.0,44.56,65.34
2021-09-10 11:00:00,59.066,-0.5985,59.0690321425,8.056,-17.2185,19.0098889594,51.01,16.62,53.6492730612,77.55,58.636,-17.2185,61.111842046,8.056,-17.2185,19.0098889594,50.58,0.0,50.58,65.58
2021-09-10 11:30:00,52.9215,-0.5815,52.9246946567,8.2315,-16.3615,18.3154654459,44.69,15.78,47.3941399331,77.4,52.6315,-16.3615,55.1160001678,8.2315,-16.3615,18.3154654459,44.4,0.0,44.4,65.45
2021-09-10 12:00:00,54.4095,-0.5875,54.4126717457,6.5895,-15.1975,16.5645862158,47.82,14.61,50.0020449582,77.53,54.0695,-15.1975,56.1647116658,6.5895,-15.1975,16.5645862158,47.48,0.0,47.48,65.57
2021-09-10 12:30:00,55.3445,-0.46900000000000003,55.3464871627,6.3745,-16.449,17.6409708137,48.97,15.98,51.5113705894,77.39,54.9445,-16.449,57.353881135,6.3745,-16.449,17.6409708137,48.57,0.0,48.57,65.46
2021-09-10 13:00:00,54.9605,-0.632,54.9641336168,6.1005,-16.312,17.4154369526,48.86,15.68,51.3143449729,77.58,54.6505,-16.312,57.0329597185,6.1005,-16.312,17.4154369526,48.55,0.0,48.55,65.61
2021-09-10 13:30:00,39.6475,-0.614,39.6522540627,5.9475,-16.714,17.7406468949,33.7,16.1,37.3483600711,77.53,39.3975,-16.714,42.7962708919,5.9475,-16.714,17.7406468949,33.45,0.0,33.45,65.61
2021-09-10 14:00:00,65.2515,-0.7010000000000001,65.2552653297,6.1115,-20.331,21.2296960235,59.14,19.63,62.3127314439,78.13,64.7315,-20.331,67.84921999,6.1115,-20.331,21.2296960235,58.62,0.0,58.62,66.06
2021-09-10 14:30:00,62.7815,-0.8475,62.7872200253,6.1915,-22.3875,23.2278890238,56.59,21.54,60.5508026371,77.33,62.3915,-22.3875,66.2864950688,6.1915,-22.3875,23.2278890238,56.2,0.0,56.2,65.4
2021-09-10 15:00:00,59.395,-0.7365,59.3995661369,6.855,-21.9665,23.0112613138,52.54,21.23,56.6671377431,77.33,59.015,-21.9665,62.9706070103,6.855,-21.9665,23.0112613138,52.16,0.0,52.16,65.4
2021-09-10 15:30:00,59.033,-0.978,59.0411007096,7.193,-23.678,24.7464529377,51.84,22.7,56.5921867399,77.33,58.663,-23.678,63.2613250968,7.193,-23.678,24.7464529377,51.47,0.0,51.47,65.4
2021-09-10 16:00:00,59.188,-0.91,59.1949950925,8.038,-23.39,24.7326008337,51.15,22.48,55.8719330254,77.5,58.798,-23.39,63.2795140942,8.038,-23.39,24.7326008337,50.76,0.0,50.76,65.54
2021-09-10 16:30:00,38.7525,-1.08,38.7675464306,9.2325,-19.24,21.340493346,29.52,18.16,34.6585631554,77.55,38.5425,-19.24,43.0778586544,9.2325,-19.24,21.340493346,29.31,0.0,29.31,65.58
2021-09-10 17:00:00,39.235,-1.0865,39.2500408567,7.385,-19.6565,20.9980050779,31.85,18.57,36.8682437878,78.14,38.935,-19.6565,43.6155043219,7.385,-19.6565,20.9980050779,31.55,0.0,31.55,66.06
2021-09-10 17:30:00,39.5065,-1.0485,39.5204111125,7.5965,-18.7285,20.2104805608,31.91,17.68,36.4805496121,78.04,39.2465,-18.7285,43.4861411774,7.5965,-18.7285,20.2104805608,31.65,0.0,31.65,65.97
2021-09-10 18:00:00,38.5445,-1.1625,38.5620264833,6.5445,-18.7425,19.8522489028,32.0,17.58,36.5110449042,77.94,38.2845,-18.7425,42.6260981853,6.5445,-18.7425,19.8522489028,31.74,0.0,31.74,65.88
2021-09-10 18:30:00,39.1745,-1.2055,39.1930437769,7.0245,-19.1855,20.4310305785,32.15,17.98,36.8361629381,78.0,38.9045,-19.1855,43.3779152392,7.0245,-19.1855,20.4310305785,31.88,0.0,31.88,65.93
2021-09-10 19:00:00,38.488,-1.233,38.5077451041,5.958,-19.363,20.2589124338,32.53,18.13,37.2410767836,78.0,38.188,-19.363,42.816458436,5.958,-19.363,20.2589124338,32.23,0.0,32.23,65.93
2021-09-10 19:30:00,54.5865,-1.2755,54.6014000049,6.0265,-22.0655,22.8736746611,48.56,20.79,52.8232685471,77.91,54.1865,-22.0655,58.5069489249,6.0265,-22.0655,22.8736746611,48.16,0.0,48.16,65.85
2021-09-10 20:00:00,56.113,-1.3775,56.1299053558,5.333,-22.4975,23.1209514348,50.78,21.12,54.99693446,77.74,55.743,-22.4975,60.1117256053,5.333,-22.4975,23.1209514348,50.41,0.0,50.41,65.72
2021-09-10 20:30:00,50.8195,-1.4969999999999999,50.8415439306,4.5495,-20.657,21.1520589837,46.27,19.16,50.0801208066,77.81,50.4895,-20.657,54.5518217776,4.5495,-20.657,21.1520589837,45.94,0.0,45.94,65.78
2021-09-10 21:00:00,58.9035,-1.2645,58.9170711467,5.0835,-21.3645,21.9609615568,53.82,20.1,57.4508694451,78.07,58.9535,-21.3645,62.7053189331,5.0835,-21.3645,21.9609615568,53.87,0.0,53.87,65.98
2021-09-10 21:30:00,56.02,-1.712,56.046153695,4.7,-23.942,24.398962355,51.32,22.23,55.9277685949,78.07,57.04,-23.942,61.8609809492,4.7,-23.942,24.398962355,52.34,0.0,52.34,66.03
2021-09-10 22:00:00,55.4045,-1.9245,55.4379141067,5.8145,-25.7445,26.3929477418,49.59,23.82,55.0141845345,78.93,56.3245,-25.7445,61.929222347,5.8145,-25.7445,26.3929477418,50.51,0.0,50.51,66.72
2021-09-10 22:30:00,55.39,-1.9955,55.4259336435,5.66,-23.0455,23.7303744229,49.73,21.05,54.0016240497,79.4,55.9,-23.0455,60.464080827,5.66,-23.0455,23.7303744229,50.24,0.0,50.24,67.11
2021-09-10 23:00:00,49.5535,-1.9335,49.5912067256,4.3635,-19.6935,20.1711198127,45.19,17.76,48.5546465336,78.94,49.9035,-19.6935,53.6487954618,4.3635,-19.6935,20.1711198127,45.54,0.0,45.54,66.74
2021-09-10 23:30:00,46.002,-2.002,46.0455427593,6.022,-17.822,18.8119155856,39.98,15.82,42.9961951805,78.68,46.292,-17.822,49.6041626076,6.022,-17.822,18.8119155856,40.27,0.0,40.27,66.53
2021-09-11 00:00:00,50.0885,-1.9969999999999999,50.1282938195,6.3785,-18.887,19.9349951405,43.71,16.89,46.8597503194,78.68,50.3885,-18.887,53.81189182,6.3785,-18.887,19.9349951405,44.01,0.0,44.01,66.53
2021-09-11 00:30:00,55.74,-1.9985,55.7758155678,6.23,-19.6785,20.641130353,49.51,17.68,52.5720695807,78.77,56.01,-19.6785,59.3663495783,6.23,-19.6785,20.641130353,49.78,0.0,49.78,66.6
2021-09-11 01:00:00,57.5635,-2.058,57.6002768765,4.6435,-19.328,19.8779696209,52.92,17.27,55.6666803393,78.77,57.9835,-19.328,61.1200282743,4.6435,-19.328,19.8779696209,53.34,0.0,53.34,66.6
2021-09-11 01:30:00,56.5435,-2.022,56.5796418887,3.7335000000000003,-20.602,20.937560179000002,52.81,18.58,55.9831447848,78.65,56.8735,-20.602,60.4899777339,3.7335000000000003,-20.602,20.937560179000002,53.14,0.0,53.14,66.5
2021-09-11 02:00:00,57.4185,-1.9715,57.4523363711,4.0585,-20.6915,21.0857675815,53.36,18.72,56.5484570965,79.08,57.8285,-20.6915,61.418837375,4.0585,-20.6915,21.0857675815,53.77,0.0,53.77,66.87
2021-09-11 02:30:00,51.314,-2.035,51.3543359513,4.034,-21.145,21.5263601429,47.28,19.11,50.9959851361,78.95,51.654,-21.145,55.8143954639,4.034,-21.145,21.5263601429,47.62,0.0,47.62,66.76
2021-09-11 03:00:00,44.813,-2.1285,44.8635206069,4.893,-20.6985,21.2689762624,39.92,18.57,44.0278468699,79.39,45.063,-20.6985,49.5893322323,4.893,-20.6985,21.2689762624,40.17,0.0,40.17,67.13
2021-09-11 03:30:00,47.824,-2.1725,47.8733196285,4.284,-22.9625,23.3587042074,43.54,20.79,48.2488932516,79.44,48.084,-22.9625,53.2855276998,4.284,-22.9625,23.3587042074,43.8,0.0,43.8,67.17
2021-09-11 04:00:00,60.045,-2.1885,60.08486962,4.925,-24.0485,24.5476267132,55.12,21.86,59.2964923077,79.4,60.445,-24.0485,65.0532733784,4.925,-24.0485,24.5476267132,55.52,0.0,55.52,67.12
2021-09-11 04:30:00,53.8725,-2.0595,53.9118520967,3.6825,-20.8195,21.1426674405,50.19,18.76,53.5814678784,79.21,54.0425,-20.8195,57.9141035198,3.6825,-20.8195,21.1426674405,50.36,0.0,50.36,66.97
2021-09-11 05:00:00,59.4145,-2.0185,59.4487775526,4.9045000000000005,-19.5985,20.2028543157,54.51,17.58,57.2747457437,79.21,59.0045,-19.5985,62.17420866,4.9045000000000005,-19.5985,20.2028543157,54.1,0.0,54.1,66.97
2021-09-11 05:30:00,57.7925,-2.064,57.8293450789,3.3525,-19.024,19.3171383038,54.44,16.96,57.0206559064,78.47,57.3725,-19.024,60.4443242352,3.3525,-19.024,19.3171383038,54.02,0.0,54.02,66.35
2021-09-11 06:00:00,58.318,-2.0935,58.3555641413,2.768,-19.0235,19.2238231434,55.55,16.93,58.0726045567,78.33,57.968,-19.0235,61.0096924779,2.768,-19.0235,19.2238231434,55.2,0.0,55.2,66.22
2021-09-11 06:30:00,51.0345,-1.992,51.0733614935,2.8545,-18.262,18.4837445949,48.18,16.27,50.8529772973,78.46,50.7145,-18.262,53.9023297664,2.8545,-18.262,18.4837445949,47.86,0.0,47.86,66.33
2021-09-11 07:00:00,50.379,-1.962,50.4171903719,2.099,-19.152,19.2666786188,48.28,17.19,51.2489463306,78.31,50.009,-19.152,53.5509027468,2.099,-19.152,19.2666786188,47.91,0.0,47.91,66.21
2021-09-11 07:30:00,50.5455,-1.9915,50.5847174797,1.8655,-18.0915,18.1874259449,48.68,16.1,51.2733107962,78.35,50.1755,-18.0915,53.3374462503,1.8655,-18.0915,18.1874259449,48.31,0.0,48.31,66.25
2021-09-11 08:00:00,51.4145,-1.943,51.4512007562,2.0245,-18.253,18.3649287842,49.39,16.31,52.0133463642,77.83,51.1045,-18.253,54.2663977914,2.0245,-18.253,18.3649287842,49.08,0.0,49.08,65.82
2021-09-11 08:30:00,55.904,-1.6705,55.928953023,1.974,-19.5105,19.6101067373,53.93,17.84,56.8041415744,77.89,55.494,-19.5105,58.8238356982,1.974,-19.5105,19.6101067373,53.52,0.0,53.52,65.87
2021-09-11 09:00:00,54.7555,-1.5065,54.7762204109,1.9455,-19.4765,19.5734264374,52.81,17.97,55.7836624828,77.55,54.3555,-19.4765,57.739539593800004,1.9455,-19.4765,19.5734264374,52.41,0.0,52.41,65.58
2021-09-11 09:30:00,56.3125,-1.3105,56.3277468616,2.3525,-19.8105,19.9496908873,53.96,18.5,57.0432432458,77.59,55.9025,-19.8105,59.3088982911,2.3525,-19.8105,19.9496908873,53.55,0.0,53.55,65.62
2021-09-11 10:00:00,56.3065,-1.157,56.3183859077,1.2365,-20.397,20.4344449704,55.07,19.24,58.3342309455,77.67,55.9465,-20.397,59.5487067135,1.2365,-20.397,20.4344449704,54.71,0.0,54.71,65.7
2021-09-11 10:30:00,54.175,-1.03,54.184790532,1.495,-16.41,16.4779587631,52.68,15.38,54.8792018892,77.98,53.775,-16.41,56.2231155754,1.495,-16.41,16.4779587631,52.28,0.0,52.28,65.95
2021-09-11 11:00:00,42.6525,-1.1805,42.6688333154,2.8625,-15.7505,16.0085026314,39.79,14.57,42.3736828704,77.7,42.3825,-15.7505,45.2145392158,2.8625,-15.7505,16.0085026314,39.52,0.0,39.52,65.72
2021-09-11 11:30:00,37.009,-1.192,37.0281912197,5.019,-15.362,16.16110779,31.99,14.17,34.987840745,78.2,36.769,-15.362,39.8490954101,5.019,-15.362,16.16110779,31.75,0.0,31.75,66.13
2021-09-11 12:00:00,36.5445,-1.2375,36.5654466197,6.8145,-17.0175,18.3311951738,29.73,15.78,33.6583020962,78.15,36.2945,-17.0175,40.0859830427,6.8145,-17.0175,18.3311951738,29.48,0.0,29.48,66.07
2021-09-11 12:30:00,45.383,-1.1400000000000001,45.3973158788,7.853,-15.3,17.1976628935,37.53,14.16,40.1124232626,78.66,45.073,-15.3,47.5990055463,7.853,-15.3,17.1976628935,37.22,0.0,37.22,66.51
2021-09-11 13:00:00,51.806,-1.2435,51.8209217233,7.7059999999999995,-16.5835,18.2864678998,44.1,15.34,46.6918151286,78.18,51.476,-16.5835,54.0813373378,7.7059999999999995,-16.5835,18.2864678998,43.77,0.0,43.77,66.13
2021-09-11 13:30:00,52.2955,-1.211,52.3095196045,11.0655,-17.091,20.3604413324,41.23,15.88,44.182432029,78.25,52.0055,-17.091,54.7418880863,11.0655,-17.091,20.3604413324,40.94,0.0,40.94,66.19
2021-09-11 14:00:00,48.679,-1.3065,48.6965294785,10.519,-18.0565,20.8970465198,38.16,16.75,41.6743098323,78.25,48.419,-18.0565,51.6762687628,10.519,-18.0565,20.8970465198,37.9,0.0,37.9,66.19
2021-09-11 14:30:00,48.302,-1.45,48.3237592081,7.612,-19.71,21.1288107569,40.69,18.26,44.5993688296,78.88,47.992,-19.71,51.8817517437,7.612,-19.71,21.1288107569,40.38,0.0,40.38,66.7
2021-09-11 15:00:00,37.2365,-1.5415,37.2683935058,7.8265,-20.0415,21.5154787188,29.41,18.5,34.7447564389,78.88,36.9965,-20.0415,42.0761539889,7.8265,-20.0415,21.5154787188,29.17,0.0,29.17,66.7
2021-09-11 15:30:00,53.221,-1.554,53.2436827896,8.151,-22.124,23.5777474963,45.07,20.57,49.5422022119,79.37,52.831,-22.124,57.2763994766,8.151,-22.124,23.5777474963,44.68,0.0,44.68,67.09
2021-09-11 16:00:00,56.022,-1.4895,56.0417977428,7.332,-20.7495,22.0068165406,48.69,19.26,52.360898579,79.07,55.672,-20.7495,59.4130737654,7.332,-20.7495,22.0068165406,48.34,0.0,48.34,66.86
2021-09-11 16:30:00,57.1335,-1.502,57.1532398579,6.3735,-20.072,21.0595984352,50.76,18.57,54.0501850136,78.72,56.7635,-20.072,60.2078077682,6.3735,-20.072,21.0595984352,50.39,0.0,50.39,66.57
2021-09-11 17:00:00,58.411,-1.4265,58.4284162309,6.121,-19.5265,20.4634025335,52.29,18.1,55.3340229877,78.53,58.021,-19.5265,61.2186298707,6.121,-19.5265,20.4634025335,51.9,0.0,51.9,66.42
2021-09-11 17:30:00,58.353,-1.2974999999999999,58.3674234077,5.473,-20.3675,21.0900162458,52.88,19.07,56.2135152788,78.21,58.003,-20.3675,61.4750605144,5.473,-20.3675,21.0900162458,52.53,0.0,52.53,66.14
2021-09-11 18:00:00,57.0915,-1.459,57.1101396711,4.4415,-19.729,20.2227684368,52.65,18.27,55.7298429928,78.04,56.6915,-19.729,60.0263243357,4.4415,-19.729,20.2227684368,52.25,0.0,52.25,66.0
2021-09-11 18:30:00,51.335,-1.583,51.3594014179,4.265,-19.673000000000002,20.130006309,47.07,18.09,50.4265108847,77.68,50.955,-19.673000000000002,54.6208655552,4.265,-19.673000000000002,20.130006309,46.69,0.0,46.69,65.7
2021-09-11 19:00:00,55.368,-1.256,55.382244086,2.708,-18.566,18.7624523983,52.66,17.31,55.4320457858,77.59,55.048,-18.566,58.0945665273,2.708,-18.566,18.7624523983,52.34,0.0,52.34,65.62
2021-09-11 19:30:00,55.694,-1.347,55.7102867072,1.9340000000000002,-19.257,19.3538731266,53.76,17.91,56.6648541867,77.3,55.224,-19.257,58.485230828,1.9340000000000002,-19.257,19.3538731266,53.29,0.0,53.29,65.37
2021-09-11 20:00:00,54.672,-1.268,54.6867022959,1.162,-19.028,19.0634474322,53.51,17.76,56.3802953167,77.3,54.292,-19.028,57.5298709194,1.162,-19.028,19.0634474322,53.13,0.0,53.13,65.37
2021-09-11 20:30:00,54.089,-1.3395000000000001,54.1055836421,0.489,-17.6595,17.6662690246,53.6,16.32,56.0294779558,77.19,53.739,-17.6595,56.5662272142,0.489,-17.6595,17.6662690246,53.25,0.0,53.25,65.27
2021-09-11 21:00:00,47.8015,-1.3885,47.8216617706,1.0215,-19.7085,19.7349546364,46.78,18.32,50.2393351867,77.59,47.4615,-19.7085,51.3908450456,1.0215,-19.7085,19.7349546364,46.44,0.0,46.44,65.61
2021-09-11 21:30:00,54.874,-1.6155,54.8977751485,1.5939999999999999,-22.2055,22.2626383488,53.28,20.59,57.1201059173,77.54,54.994,-22.2055,59.3078769326,1.5939999999999999,-22.2055,22.2626383488,53.4,0.0,53.4,65.56
2021-09-11 22:00:00,55.3115,-1.7375,55.3387833124,1.9615,-21.2875,21.3776785105,53.35,19.55,56.8192308994,77.82,55.7315,-21.2875,59.6586770596,1.9615,-21.2875,21.3776785105,53.77,0.0,53.77,65.8
2021-09-11 22:30:00,53.0545,-1.8679999999999999,53.0873750929,1.5745,-19.748,19.8106676881,51.48,17.88,54.4966494383,79.31,53.3845,-19.748,56.9200170788,1.5745,-19.748,19.8106676881,51.81,0.0,51.81,67.04
2021-09-11 23:00:00,49.243,-2.1695,49.2907676878,1.133,-17.5795,17.6159731281,48.11,15.41,50.517721643,79.31,49.763,-17.5795,52.7768414103,1.133,-17.5795,17.6159731281,48.63,0.0,48.63,67.04
2021-09-11 23:30:00,54.854,-2.291,54.9018214361,2.204,-14.961,15.1224712597,52.65,12.67,54.1530368493,77.94,55.094,-14.961,57.0892315328,2.204,-14.961,15.1224712597,52.89,0.0,52.89,65.88
2021-09-12 00:00:00,51.2095,-1.9304999999999999,51.245875156,2.2895,-19.0805,19.2173695,48.92,17.15,51.8390673141,77.41,50.9295,-19.0805,54.3863903058,2.2895,-19.0805,19.2173695,48.64,0.0,48.64,65.45
2021-09-12 00:30:00,57.1245,-1.936,57.1572969642,2.5445,-19.916,20.0778867476,54.58,17.98,57.4652660309,78.0,56.6845,-19.916,60.081441363,2.5445,-19.916,20.0778867476,54.14,0.0,54.14,65.93
2021-09-12 01:00:00,55.9715,-2.0395,56.0086455157,2.9115,-19.1995,19.419001841,53.06,17.16,55.765842592,78.12,55.6315,-19.1995,58.8513771504,2.9115,-19.1995,19.419001841,52.72,0.0,52.72,66.05
2021-09-12 01:30:00,39.174,-2.1075,39.2306491439,4.064,-19.1075,19.5349085549,35.11,17.0,39.0091284189,78.29,38.914,-19.1075,43.3520005565,4.064,-19.1075,19.5349085549,34.85,0.0,34.85,66.19
2021-09-12 02:00:00,38.433,-2.174,38.4944381047,2.643,-17.384,17.5837682253,35.79,15.21,38.8878927174,78.77,38.173,-17.384,41.9449804506,2.643,-17.384,17.5837682253,35.53,0.0,35.53,66.57
2021-09-12 02:30:00,36.732,-2.167,36.7958654335,2.242,-16.557,16.7081062063,34.49,14.39,37.3715426495,78.44,36.452,-16.557,40.0360156984,2.242,-16.557,16.7081062063,34.21,0.0,34.21,66.29
2021-09-12 03:00:00,40.804,-2.235,40.8651641499,1.874,-18.165,18.2614101591,38.93,15.93,42.0631644078,78.63,40.494,-18.165,44.3816545546,1.874,-18.165,18.2614101591,38.62,0.0,38.62,66.46
2021-09-12 03:30:00,36.551,-2.3035,36.62351312,1.7610000000000001,-18.0635,18.1491364326,34.79,15.76,38.1932153661,78.41,36.311,-18.0635,40.5558719947,1.7610000000000001,-18.0635,18.1491364326,34.55,0.0,34.55,66.27
2021-09-12 04:00:00,35.1665,-2.142,35.2316744741,1.4065,-17.432,17.4886496406,33.76,15.29,37.0610536817,78.51,34.8865,-17.432,38.9992628937,1.4065,-17.432,17.4886496406,33.48,0.0,33.48,66.35
2021-09-12 04:30:00,45.842,-2.1575,45.8927420215,1.102,-17.9875,18.0212252705,44.74,15.83,47.4579445404,78.42,45.482,-17.9875,48.9097380922,1.102,-17.9875,18.0212252705,44.38,0.0,44.38,66.28
2021-09-12 05:00:00,56.1705,-2.2295,56.2147288573,0.6705,-18.8695,18.881408859,55.5,16.64,57.9408284373,78.35,55.7905,-18.8695,58.8951434373,0.6705,-18.8695,18.881408859,55.12,0.0,55.12,66.23
2021-09-12 05:30:00,46.372,-2.3655,46.4322945185,0.342,-18.2755,18.2786997418,46.03,15.91,48.7020430783,78.16,46.052,-18.2755,49.5457425441,0.342,-18.2755,18.2786997418,45.71,0.0,45.71,66.08
2021-09-12 06:00:00,40.0555,-2.2720000000000002,40.119883652,0.0955,-17.912,17.9122545831,39.96,15.64,42.9116674111,78.2,39.7555,-17.912,43.6043521251,0.0955,-17.912,17.9122545831,39.66,0.0,39.66,66.08
2021-09-12 06:30:00,35.286,-2.2155,35.3554838215,0.076,-16.5955,16.5956740222,35.21,14.38,38.0332551854,78.45,35.036,-16.5955,38.7676658602,0.076,-16.5955,16.5956740222,34.96,0.0,34.96,66.29
2021-09-12 07:00:00,32.142,-2.181,32.2159110534,0.022,-17.831,17.8310135719,32.12,15.65,35.7297760978,78.3,31.882,-17.831,36.5295289458,0.022,-17.831,17.8310135719,31.86,0.0,31.86,66.16
2021-09-12 07:30:00,33.367,-2.181,33.4382034505,0.007,-17.211,17.2110014235,33.36,15.03,36.5894861948,78.89,33.087,-17.211,37.2956846029,0.007,-17.211,17.2110014235,33.08,0.0,33.08,66.66
2021-09-12 08:00:00,36.797,-2.0715,36.8552617851,0.007,-16.4815,16.4815014865,36.79,14.41,39.5114186027,78.72,36.527,-16.4815,40.0732026578,0.007,-16.4815,16.4815014865,36.52,0.0,36.52,66.52
2021-09-12 08:30:00,36.077,-1.9185,36.1279749121,0.007,-15.8985,15.898501541,36.07,13.98,38.6844322693,78.68,35.787,-15.8985,39.1595667909,0.007,-15.8985,15.898501541,35.78,0.0,35.78,66.52
2021-09-12 09:00:00,37.937,-1.7149999999999999,37.9757448117,0.007,-15.325,15.3250015987,37.93,13.61,40.2978535409,78.68,37.637,-15.325,40.6374137218,0.007,-15.325,15.3250015987,37.63,0.0,37.63,66.48
2021-09-12 09:30:00,38.227,-1.5765,38.2594940015,0.007,-14.5665,14.5665016819,38.22,12.99,40.3671710676,78.41,37.937,-14.5665,40.637407536,0.007,-14.5665,14.5665016819,37.93,0.0,37.93,66.28
2021-09-12 10:00:00,38.777,-1.477,38.8051189664,0.007,-15.107,15.1070016218,38.77,13.63,41.0961044383,78.23,38.487,-15.107,41.3457448597,0.007,-15.107,15.1070016218,38.48,0.0,38.48,66.12
2021-09-12 10:30:00,37.177,-1.2585,37.1982950046,0.007,-15.3785,15.3785015931,37.17,14.12,39.761580703,78.29,36.897,-15.3785,39.9735771635,0.007,-15.3785,15.3785015931,36.89,0.0,36.89,66.18
2021-09-12 11:00:00,38.597,-1.306,38.619089127,0.007,-15.106,15.1060016219,38.59,13.8,40.9832660973,78.29,38.297,-15.106,41.1685735118,0.007,-15.106,15.1060016219,38.29,0.0,38.29,66.18
2021-09-12 11:30:00,38.5565,-1.12,38.5727636066,0.006500000000000001,-16.31,16.3100012952,38.55,15.19,41.4347511155,78.14,38.2465,-16.31,41.5789713948,0.006500000000000001,-16.31,16.3100012952,38.24,0.0,38.24,66.06
2021-09-12 12:00:00,38.2465,-1.048,38.2608555347,0.006500000000000001,-15.268,15.2680013836,38.24,14.22,40.7983578101,78.63,37.9665,-15.268,40.9214729238,0.006500000000000001,-15.268,15.2680013836,37.96,0.0,37.96,66.47
2021-09-12 12:30:00,40.8565,-0.9975,40.8686750275,0.006500000000000001,-14.9875,14.9875014095,40.85,13.99,43.1791917479,78.24,40.5265,-14.9875,43.2090541264,0.006500000000000001,-14.9875,14.9875014095,40.52,0.0,40.52,66.14
2021-09-12 13:00:00,37.7665,-0.997,37.7796576381,0.006500000000000001,-15.417,15.4170013702,37.76,14.42,40.4197229085,77.98,37.4765,-15.417,40.5237207232,0.006500000000000001,-15.417,15.4170013702,37.47,0.0,37.47,65.93
2021-09-12 13:30:00,38.6265,-1.1355,38.6431864952,0.006500000000000001,-15.6855,15.6855013468,38.62,14.55,41.2699273079,77.98,38.3465,-15.6855,41.4305318877,0.006500000000000001,-15.6855,15.6855013468,38.34,0.0,38.34,65.93
2021-09-12 14:00:00,36.3565,-1.2570000000000001,36.3782234482,0.006500000000000001,-15.047,15.0470014039,36.35,13.79,38.8778420183,78.02,36.0565,-15.047,39.0702367698,0.006500000000000001,-15.047,15.0470014039,36.05,0.0,36.05,65.97
2021-09-12 14:30:00,36.6465,-1.272,36.6685689147,0.006500000000000001,-15.382,15.3820013734,36.64,14.11,39.2629812928,78.35,36.3765,-15.382,39.4950082447,0.006500000000000001,-15.382,15.3820013734,36.37,0.0,36.37,66.24
2021-09-12 15:00:00,38.4765,-1.2265,38.4960433616,0.006500000000000001,-16.4965,16.4965012806,38.47,15.27,41.3897789315,78.35,38.1565,-16.4965,41.5698569218,0.006500000000000001,-16.4965,16.4965012806,38.15,0.0,38.15,66.24
2021-09-12 15:30:00,47.9865,-1.2445,48.0026349537,0.006500000000000001,-18.2445,18.2445011579,47.98,17.0,50.9026561193,77.97,47.5665,-18.2445,50.945399228,0.006500000000000001,-18.2445,18.2445011579,47.56,0.0,47.56,65.92
2021-09-12 16:00:00,52.9965,-1.146,53.0088891437,0.006500000000000001,-18.426,18.4260011465,52.99,17.28,55.7363301627,77.97,52.6565,-18.426,55.7873145818,0.006500000000000001,-18.426,18.4260011465,52.65,0.0,52.65,65.92
2021-09-12 16:30:00,60.9365,-1.036,60.9453060395,0.006500000000000001,-19.036,19.0360011097,60.93,18.0,63.5331795206,77.68,60.4165,-19.036,63.3444770146,0.006500000000000001,-19.036,19.0360011097,60.41,0.0,60.41,65.68
2021-09-12 17:00:00,66.4565,-0.919,66.4628539355,0.006500000000000001,-19.189,19.1890011009,66.45,18.27,68.9158573915,77.39,66.0365,-19.189,68.767994396,0.006500000000000001,-19.189,19.1890011009,66.03,0.0,66.03,65.43
2021-09-12 17:30:00,64.1965,-0.9625,64.2037149899,0.006500000000000001,-19.3125,19.3125010939,64.19,18.35,66.7613555884,77.21,63.7365,-19.3125,66.598153792,0.006500000000000001,-19.3125,19.3125010939,63.73,0.0,63.73,65.29
2021-09-12 18:00:00,58.2165,-0.9995,58.2250794117,0.006500000000000001,-18.8195,18.8195011225,58.21,17.82,60.8765677416,77.21,57.8165,-18.8195,60.8023128878,0.006500000000000001,-18.8195,18.8195011225,57.81,0.0,57.81,65.29
2021-09-12 18:30:00,54.6565,-1.1435,54.6684606012,0.006500000000000001,-17.7935,17.7935011872,54.65,16.65,57.1300708909,77.42,54.2965,-17.7935,57.137715692,0.006500000000000001,-17.7935,17.7935011872,54.29,0.0,54.29,65.46
2021-09-12 19:00:00,58.0665,-1.08,58.0765427884,0.006500000000000001,-19.82,19.8200010658,58.06,18.74,61.0094353359,77.5,57.5865,-19.82,60.9018668207,0.006500000000000001,-19.82,19.8200010658,57.58,0.0,57.58,65.52
2021-09-12 19:30:00,59.2765,-1.092,59.2865576354,0.006500000000000001,-18.552,18.5520011387,59.27,17.46,61.7882229879,77.71,58.8565,-18.552,61.7111359177,0.006500000000000001,-18.552,18.5520011387,58.85,0.0,58.85,65.7
2021-09-12 20:00:00,61.5065,-1.0725,61.5158499779,0.006500000000000001,-17.1925,17.1925012287,61.5,16.12,63.5775463509,77.85,61.1165,-17.1925,63.4886496037,0.006500000000000001,-17.1925,17.1925012287,61.11,0.0,61.11,65.82
2021-09-12 20:30:00,56.6965,-1.241,56.7100801732,0.006500000000000001,-16.961,16.9610012455,56.69,15.72,58.8291976828,77.64,56.2465,-16.961,58.7481428068,0.006500000000000001,-16.961,16.9610012455,56.24,0.0,56.24,65.65
2021-09-12 21:00:00,46.2465,-1.4809999999999999,46.2702077286,0.006500000000000001,-16.281,16.2810012975,46.24,14.8,48.5507734233,77.4,45.9165,-16.281,48.7175115667,0.006500000000000001,-16.281,16.2810012975,45.91,0.0,45.91,65.43
2021-09-12 21:30:00,54.996,-1.3345,55.0121887062,0.006,-14.8445,14.8445012126,54.99,13.51,56.6252611473,78.0,54.596,-14.8445,56.5781088076,0.006,-14.8445,14.8445012126,54.59,0.0,54.59,65.94
2021-09-12 22:00:00,53.8265,-1.501,53.8474242954,0.006500000000000001,-15.691,15.6910013463,53.82,14.19,55.6592175655,77.23,53.4865,-15.691,55.7405881136,0.006500000000000001,-15.691,15.6910013463,53.48,0.0,53.48,65.3
2021-09-12 22:30:00,51.6465,-1.728,51.675399817,0.006500000000000001,-16.628,16.6280012704,51.64,14.9,53.74662408,77.59,51.2665,-16.628,53.8956807755,0.006500000000000001,-16.628,16.6280012704,51.26,0.0,51.26,65.6
2021-09-12 23:00:00,63.9965,-1.732,64.0199331166,0.006500000000000001,-20.462,20.4620010324,63.99,18.73,66.6748303335,77.47,64.2765,-20.462,67.4548878603,0.006500000000000001,-20.462,20.4620010324,64.27,0.0,64.27,65.48
2021-09-12 23:30:00,58.2005,-2.0865,58.2378887195,0.0405,-20.8865,20.8865392658,58.16,18.8,61.1230365738,77.9,58.6605,-20.8865,62.2679704383,0.0405,-20.8865,20.8865392658,58.62,0.0,58.62,65.85
2021-09-13 00:00:00,60.1825,-2.061,60.2177799927,0.2625,-21.301,21.3026173803,59.92,19.24,62.9331709037,78.53,60.5525,-21.301,64.1898579002,0.2625,-21.301,21.3026173803,60.29,0.0,60.29,66.37
2021-09-13 00:30:00,56.8495,-2.102,56.8883472624,0.1295,-21.902,21.9023828441,56.72,19.8,60.0766044313,78.59,57.2195,-21.902,61.2680078365,0.1295,-21.902,21.9023828441,57.09,0.0,57.09,66.42
2021-09-13 01:00:00,55.7645,-2.15,55.8059312282,0.1645,-21.45,21.4506307658,55.6,19.3,58.8544815626,78.74,56.2145,-21.45,60.1678694176,0.1645,-21.45,21.4506307658,56.05,0.0,56.05,66.56
2021-09-13 01:30:00,56.9725,-2.154,57.0132043675,0.3725,-22.104,22.1071384908,56.6,19.95,60.0130194208,78.58,57.3225,-22.104,61.4366000219,0.3725,-22.104,22.1071384908,56.95,0.0,56.95,66.42
2021-09-13 02:00:00,52.625,-2.163,52.6694332037,0.555,-21.613,21.620124745200002,52.07,19.45,55.5840570668,78.53,53.045,-21.613,57.2790868817,0.555,-21.613,21.620124745200002,52.49,0.0,52.49,66.42
2021-09-13 02:30:00,51.332,-2.1715,51.3779100027,0.302,-22.0115,22.0135716377,51.03,19.84,54.7511324084,78.57,51.622,-22.0115,56.1189541621,0.302,-22.0115,22.0135716377,51.32,0.0,51.32,66.42
2021-09-13 03:00:00,43.806,-2.2305,43.8627491871,0.266,-21.2905,21.2921616153,43.54,19.06,47.5290984556,78.86,44.126,-21.2905,48.9937676266,0.266,-21.2905,21.2921616153,43.86,0.0,43.86,66.66
2021-09-13 03:30:00,45.429,-2.27,45.4856784164,0.559,-21.7,21.707198829,44.87,19.43,48.8962350289,79.14,45.739,-21.7,50.6255481057,0.559,-21.7,21.707198829,45.18,0.0,45.18,66.87
2021-09-13 04:00:00,46.0565,-2.0975,46.1042373161,0.8265,-18.7175,18.7357388032,45.23,16.62,48.186899672,79.47,45.7265,-18.7175,49.409084271,0.8265,-18.7175,18.7357388032,44.9,0.0,44.9,67.16
2021-09-13 04:30:00,45.261,-2.1635,45.3126787252,0.681,-20.2335,20.2449569832,44.58,18.07,48.1030279712,78.35,44.871,-20.2335,49.2219581412,0.681,-20.2335,20.2449569832,44.19,0.0,44.19,66.22
2021-09-13 05:00:00,43.7855,-2.2055,43.841010943,0.3955,-19.6055,19.6094887873,43.39,17.4,46.7488192364,78.59,43.4955,-19.6055,47.7098957293,0.3955,-19.6055,19.6094887873,43.1,0.0,43.1,66.41
2021-09-13 05:30:00,43.883,-2.1415,43.9352217617,0.28300000000000003,-17.6415,17.6437697573,43.6,15.5,46.2732103922,78.77,43.563,-17.6415,46.9995477771,0.28300000000000003,-17.6415,17.6437697573,43.28,0.0,43.28,66.57
2021-09-13 06:00:00,40.5835,-2.1555,40.6407019194,0.3435,-15.6755,15.6792631364,40.24,13.52,42.4505359212,78.97,40.2735,-15.6755,43.2166183603,0.3435,-15.6755,15.6792631364,39.93,0.0,39.93,66.74
2021-09-13 06:30:00,40.537,-1.9985,40.5862337653,0.267,-14.2085,14.211008453,40.27,12.21,42.0803635916,79.07,40.247,-14.2085,42.6814067394,0.267,-14.2085,14.211008453,39.98,0.0,39.98,66.83
2021-09-13 07:00:00,38.5785,-1.897,38.6251119254,0.4985,-14.667,14.67546903,38.08,12.77,40.1641544166,78.64,38.2985,-14.667,41.0109252669,0.4985,-14.667,14.67546903,37.8,0.0,37.8,66.48
2021-09-13 07:30:00,35.7695,-1.7075,35.8102315896,0.7495,-13.4875,13.508308795,35.02,11.78,36.9481907541,78.81,35.5095,-13.4875,37.9846975307,0.7495,-13.4875,13.508308795,34.76,0.0,34.76,66.63
2021-09-13 08:00:00,42.198,-1.6055000000000001,42.2285310454,0.888,-14.5155,14.5426367709,41.31,12.91,43.2802980581,78.48,41.818,-14.5155,44.2656171791,0.888,-14.5155,14.5426367709,40.93,0.0,40.93,66.35
2021-09-13 08:30:00,52.7775,-1.208,52.7913228689,0.7975,-14.628,14.6497232141,51.98,13.42,53.6844185961,78.48,52.4275,-14.628,54.4299654625,0.7975,-14.628,14.6497232141,51.63,0.0,51.63,66.35
2021-09-13 09:00:00,48.3655,-1.193,48.3802112361,0.9755,-14.573,14.6056129365,47.39,13.38,49.24262889,78.08,48.0455,-14.573,50.206995521,0.9755,-14.573,14.6056129365,47.07,0.0,47.07,66.03
2021-09-13 09:30:00,52.6735,-0.9530000000000001,52.6821204134,1.1835,-14.553,14.6010438411,51.49,13.6,53.2557987453,78.02,52.2635,-14.553,54.2518501182,1.1835,-14.553,14.6010438411,51.08,0.0,51.08,65.98
2021-09-13 10:00:00,58.8985,-0.7155,58.9028457929,1.7485,-16.0255,16.1206049049,57.15,15.31,59.1651806386,77.85,58.4685,-16.0255,60.6249300412,1.7485,-16.0255,16.1206049049,56.72,0.0,56.72,65.85
2021-09-13 10:30:00,62.3485,-0.8180000000000001,62.3538657683,1.7085,-15.828,15.9199420932,60.64,15.01,62.4700704338,77.53,61.9385,-15.828,63.9288930473,1.7085,-15.828,15.9199420932,60.23,0.0,60.23,65.57
2021-09-13 11:00:00,60.958,-0.49150000000000005,60.9599814325,1.808,-16.0915,16.1927525841,59.15,15.6,61.1725632943,77.35,60.558,-16.0915,62.659458474,1.808,-16.0915,16.1927525841,58.75,0.0,58.75,65.43
2021-09-13 11:30:00,57.8635,-0.6275000000000001,57.8669023579,2.6135,-16.2975,16.5057229015,55.25,15.67,57.4291859598,77.35,57.4835,-16.2975,59.7491529522,2.6135,-16.2975,16.5057229015,54.87,0.0,54.87,65.43
2021-09-13 12:00:00,59.7025,-0.6275000000000001,59.7057975619,3.2925,-16.1075,16.4405630226,56.41,15.48,58.4954570886,77.43,59.2825,-16.1075,61.4318025334,3.2925,-16.1075,16.4405630226,55.99,0.0,55.99,65.49
2021-09-13 12:30:00,57.2435,-0.495,57.2456401593,2.9835000000000003,-15.455,15.7403398073,54.26,14.96,56.2845378412,77.43,56.9035,-15.455,58.9649500742,2.9835000000000003,-15.455,15.7403398073,53.92,0.0,53.92,65.49
2021-09-13 13:00:00,51.6365,-0.65,51.6405909363,3.8965,-15.2,15.6914853424,47.74,14.55,49.9080163902,77.43,51.2065,-15.2,53.4148447742,3.8965,-15.2,15.6914853424,47.31,0.0,47.31,65.49
2021-09-13 13:30:00,53.391,-0.6675,53.3951724152,3.091,-16.4075,16.6961174304,50.3,15.74,52.7051951898,77.56,53.031,-16.4075,55.5111972241,3.091,-16.4075,16.6961174304,49.94,0.0,49.94,65.6
2021-09-13 14:00:00,55.9605,-0.7055,55.9649469802,2.3105,-16.8155,16.973492584,53.65,16.11,56.0165564811,77.47,55.6105,-16.8155,58.0972353086,2.3105,-16.8155,16.973492584,53.3,0.0,53.3,65.53
2021-09-13 14:30:00,57.578,-0.5690000000000001,57.5808114305,2.208,-17.009,17.1517155119,55.37,16.44,57.7590728804,77.47,57.178,-17.009,59.6542518602,2.208,-17.009,17.1517155119,54.97,0.0,54.97,65.53
2021-09-13 15:00:00,58.3515,-0.587,58.3544524544,2.1915,-17.297,17.4352769192,56.16,16.71,58.5932564379,77.38,57.9415,-17.297,60.468203473,2.1915,-17.297,17.4352769192,55.75,0.0,55.75,65.46
2021-09-13 15:30:00,47.6445,-0.41850000000000004,47.6463379758,1.4445000000000001,-16.4785,16.5416910411,46.2,16.06,48.9117940787,77.45,47.3045,-16.4785,50.0924812971,1.4445000000000001,-16.4785,16.5416910411,45.86,0.0,45.86,65.51
2021-09-13 16:00:00,43.7425,-0.461,43.7449291604,1.5725,-15.781,15.8591524758,42.17,15.32,44.8665944774,77.69,43.4225,-15.781,46.2012279842,1.5725,-15.781,15.8591524758,41.85,0.0,41.85,65.7
2021-09-13 16:30:00,52.962,-0.4975,52.9643365884,1.542,-17.0075,17.0772603262,51.42,16.51,54.0055228657,77.69,52.542,-17.0075,55.2260520067,1.542,-17.0075,17.0772603262,51.0,0.0,51.0,65.7
2021-09-13 17:00:00,61.29,-0.4575,61.2917074836,1.92,-16.9975,17.1055957584,59.37,16.54,61.6309053966,77.48,60.86,-16.9975,63.1890386558,1.92,-16.9975,17.1055957584,58.94,0.0,58.94,65.52
2021-09-13 17:30:00,65.5755,-0.5915,65.5781676513,1.9955,-17.1515,17.2671935328,63.58,16.56,65.7012176447,77.36,65.1655,-17.1515,67.3848376306,1.9955,-17.1515,17.2671935328,63.17,0.0,63.17,65.43
2021-09-13 18:00:00,63.591,-0.6425000000000001,63.5942457086,1.881,-17.0925,17.1956889147,61.71,16.45,63.8649089876,77.25,63.141,-17.0925,65.4136028457,1.881,-17.0925,17.1956889147,61.26,0.0,61.26,65.34
2021-09-13 18:30:00,56.9975,-0.6755,57.0015026688,1.6775,-17.1955,17.2771301581,55.32,16.52,57.7339830602,77.31,56.6175,-17.1955,59.1711629639,1.6775,-17.1955,17.2771301581,54.94,0.0,54.94,65.38
2021-09-13 19:00:00,60.998,-0.71,61.0021319627,1.9180000000000001,-17.65,17.7539072883,59.08,16.94,61.4606378099,77.42,60.558,-17.65,63.0776811876,1.9180000000000001,-17.65,17.7539072883,58.64,0.0,58.64,65.46
2021-09-13 19:30:00,62.6605,-0.792,62.6655050586,3.3305,-17.922,18.2288319497,59.33,17.13,61.7534274352,77.28,62.2605,-17.922,64.7886405495,3.3305,-17.922,18.2288319497,58.93,0.0,58.93,65.35
2021-09-13 20:00:00,53.717,-0.8115,53.723129295,2.807,-15.5715,15.822479617599999,50.91,14.76,53.0064684732,77.2,53.287,-15.5715,55.515547203,2.807,-15.5715,15.822479617599999,50.48,0.0,50.48,65.28
2021-09-13 20:30:00,60.891,-0.96,60.8985671506,3.231,-15.86,16.1857641463,57.66,14.9,59.554056117100004,77.58,60.481,-15.86,62.5259223123,3.231,-15.86,16.1857641463,57.25,0.0,57.25,65.6
2021-09-13 21:00:00,53.1365,-0.966,53.1452800185,4.2065,-16.066,16.6075584675,48.93,15.1,51.2069809694,77.74,52.8465,-16.066,55.2346713419,4.2065,-16.066,16.6075584675,48.64,0.0,48.64,65.74
2021-09-13 21:30:00,49.904,-1.074,49.9155556115,4.164,-17.884,18.362362375300002,45.74,16.81,48.7311368634,77.87,49.544,-17.884,52.673004395,4.164,-17.884,18.362362375300002,45.38,0.0,45.38,65.84
2021-09-13 22:00:00,48.4395,-1.1995,48.4543492424,4.5695,-17.2695,17.8638170753,43.87,16.07,46.7206785053,77.87,48.1295,-17.2695,51.13398479,4.5695,-17.2695,17.8638170753,43.56,0.0,43.56,65.84
2021-09-13 22:30:00,39.093,-1.4295,39.1191272813,5.173,-15.0095,15.8759257762,33.92,13.58,36.5374164385,78.08,38.793,-15.0095,41.5954557524,5.173,-15.0095,15.8759257762,33.62,0.0,33.62,66.02
2021-09-13 23:00:00,53.855,-1.4715,53.8750994175,5.575,-18.4415,19.2657610088,48.28,16.97,51.1755732748,78.08,53.515,-18.4415,56.6033934252,5.575,-18.4415,19.2657610088,47.94,0.0,47.94,66.02
2021-09-13 23:30:00,44.573,-1.62,44.6024296311,5.523,-18.3,19.1152695246,39.05,16.68,42.4632182012,77.69,44.273,-18.3,47.9060385442,5.523,-18.3,19.1152695246,38.75,0.0,38.75,65.69
2021-09-14 00:00:00,55.952,-1.581,55.9743321979,3.282,-19.681,19.9527763732,52.67,18.1,55.693257222,77.92,55.512,-19.681,58.8975712997,3.282,-19.681,19.9527763732,52.23,0.0,52.23,65.86
2021-09-14 00:30:00,41.3475,-1.667,41.3810904309,2.4675000000000002,-18.837,18.9979242353,38.88,17.17,42.5025093377,77.92,41.1075,-18.837,45.2179071304,2.4675000000000002,-18.837,18.9979242353,38.64,0.0,38.64,65.86
2021-09-14 01:00:00,37.742,-1.7349999999999999,37.7818579347,1.722,-18.345,18.4256427025,36.02,16.61,39.6652555771,78.26,37.482,-18.345,41.7305565383,1.722,-18.345,18.4256427025,35.76,0.0,35.76,66.13
2021-09-14 01:30:00,37.882,-1.7475,37.9222847446,1.172,-19.0075,19.043598406,36.71,17.26,40.5651537653,78.44,37.522,-19.0075,42.0616873205,1.172,-19.0075,19.043598406,36.35,0.0,36.35,66.27
2021-09-14 02:00:00,56.2295,-1.738,56.2563535456,1.2795,-21.438,21.4761487295,54.95,19.7,58.374587793,78.59,55.8395,-21.438,59.8133564035,1.2795,-21.438,21.4761487295,54.56,0.0,54.56,66.4
2021-09-14 02:30:00,54.7525,-1.698,54.7788231003,0.6525000000000001,-20.758,20.7682527009,54.1,19.06,57.3593375136,78.2,54.3825,-20.758,58.2095427765,0.6525000000000001,-20.758,20.7682527009,53.73,0.0,53.73,66.1
2021-09-14 03:00:00,51.95,-1.7985,51.9811225567,1.34,-21.1385,21.1809296833,50.61,19.34,54.1794029129,78.43,51.58,-21.1385,55.7434532681,1.34,-21.1385,21.1809296833,50.24,0.0,50.24,66.3
2021-09-14 03:30:00,49.509,-1.843,49.5432914732,2.279,-20.983,21.1064002142,47.23,19.14,50.9608918682,78.51,49.159,-20.983,53.4499164639,2.279,-20.983,21.1064002142,46.88,0.0,46.88,66.35
2021-09-14 04:00:00,56.151,-1.866,56.1819967338,2.661,-21.386,21.5509145282,53.49,19.52,56.9404118355,78.56,55.791,-21.386,59.7494491774,2.661,-21.386,21.5509145282,53.13,0.0,53.13,66.39
2021-09-14 04:30:00,44.576,-1.833,44.613671279100004,2.436,-20.433,20.5776962996,42.14,18.6,46.062344708,78.43,44.256,-20.433,48.7452666933,2.436,-20.433,20.5776962996,41.82,0.0,41.82,66.29
2021-09-14 05:00:00,49.9665,-1.8555000000000001,50.0009400162,2.7665,-21.1855,21.3653675957,47.2,19.33,51.004792912,78.61,49.6065,-21.1855,53.9409886126,2.7665,-21.1855,21.3653675957,46.84,0.0,46.84,66.43
2021-09-14 05:30:00,47.067,-1.837,47.1028349253,4.457,-20.477,20.9564400126,42.61,18.64,46.508727138,78.66,46.797,-20.477,51.0809821558,4.457,-20.477,20.9564400126,42.34,0.0,42.34,66.48
2021-09-14 06:00:00,49.555,-1.812,49.5881172157,5.895,-18.492,19.4088920086,43.66,16.68,46.7377577554,78.58,49.165,-18.492,52.5276240563,5.895,-18.492,19.4088920086,43.27,0.0,43.27,66.41
2021-09-14 06:30:00,52.238,-1.608,52.2627430202,5.328,-16.558,17.3941067031,46.91,14.95,49.2346483688,78.58,51.928,-16.558,54.5039865331,5.328,-16.558,17.3941067031,46.6,0.0,46.6,66.41
2021-09-14 07:00:00,52.408,-1.5845,52.4319473627,6.078,-17.2445,18.2842791559,46.33,15.66,48.9050559758,78.02,52.098,-17.2445,54.877813224,6.078,-17.2445,18.2842791559,46.02,0.0,46.02,65.96
2021-09-14 07:30:00,38.109,-1.441,38.1362342399,6.319,-15.421,16.6654433484,31.79,13.98,34.7281514049,78.12,37.829,-15.421,40.8514440626,6.319,-15.421,16.6654433484,31.51,0.0,31.51,66.06
2021-09-14 08:00:00,53.6035,-1.149,53.6158130895,5.7735,-15.969,16.980643782,47.83,14.82,50.0733591843,77.97,53.2435,-15.969,55.5866823371,5.7735,-15.969,16.980643782,47.47,0.0,47.47,65.93
2021-09-14 08:30:00,54.1805,-0.9915,54.1895714368,5.8205,-14.8415,15.9420306893,48.36,13.85,50.3041956501,77.7,53.8005,-14.8415,55.8100700815,5.8205,-14.8415,15.9420306893,47.98,0.0,47.98,65.72
2021-09-14 09:00:00,53.8205,-0.7815000000000001,53.8261735822,6.3505,-15.0315,16.3179300924,47.47,14.25,49.5627218784,77.49,53.4705,-15.0315,55.5431396529,6.3505,-15.0315,16.3179300924,47.12,0.0,47.12,65.56
2021-09-14 09:30:00,51.901,-0.728,51.9061054694,6.531,-14.888,16.2575061126,45.37,14.16,47.5283336548,77.64,51.621,-14.888,53.7250424383,6.531,-14.888,16.2575061126,45.09,0.0,45.09,65.68
2021-09-14 10:00:00,35.902,-0.718,35.9091788823,5.082,-13.318,14.2546781093,30.82,12.6,33.2961319075,77.64,35.632,-13.318,38.0395655601,5.082,-13.318,14.2546781093,30.55,0.0,30.55,65.68
2021-09-14 10:30:00,45.938,-0.719,45.9436263806,4.158,-12.749,13.409920395,41.78,12.03,43.4774573774,77.78,45.578,-12.749,47.3274876261,4.158,-12.749,13.409920395,41.42,0.0,41.42,65.79
2021-09-14 11:00:00,54.013,-0.653,54.016947137,3.233,-13.183,13.5736427682,50.78,12.53,52.3030524922,77.72,53.683,-13.183,55.277988187,3.233,-13.183,13.5736427682,50.45,0.0,50.45,65.79
2021-09-14 11:30:00,50.6835,-0.656,50.6877451486,1.1335,-13.026,13.0752245965,49.55,12.37,51.0707293858,77.59,50.2935,-13.026,51.9529866153,1.1335,-13.026,13.0752245965,49.16,0.0,49.16,65.66
2021-09-14 12:00:00,52.804,-0.9405,52.8123750294,0.864,-13.8305,13.8574610319,51.94,12.89,53.5155650255,77.8,52.404,-13.8305,54.1983574128,0.864,-13.8305,13.8574610319,51.54,0.0,51.54,65.83
2021-09-14 12:30:00,55.4385,-0.597,55.4417143607,0.6385000000000001,-14.557,14.570996234,54.8,13.96,56.5501688768,77.66,55.0585,-14.557,56.9503702468,0.6385000000000001,-14.557,14.570996234,54.42,0.0,54.42,65.71
2021-09-14 13:00:00,42.985,-0.4365,42.9872162073,0.225,-13.5265,13.5283711972,42.76,13.09,44.7187399196,77.49,42.715,-13.5265,44.8055512995,0.225,-13.5265,13.5283711972,42.49,0.0,42.49,65.57
2021-09-14 13:30:00,32.6535,-0.5785,32.6586240448,0.0235,-12.3085,12.3085224337,32.63,11.73,34.674339215,77.79,32.3935,-12.3085,34.6531097378,0.0235,-12.3085,12.3085224337,32.37,0.0,32.37,65.81
2021-09-14 14:00:00,43.308,-0.5245000000000001,43.311175974,0.008,-13.5245,13.5245023661,43.3,13.0,45.2094016771,78.18,42.968,-13.5245,45.0462109866,0.008,-13.5245,13.5245023661,42.96,0.0,42.96,66.14
2021-09-14 14:30:00,53.7275,-0.48950000000000005,53.7297298197,0.007500000000000001,-14.9395,14.9395018826,53.72,14.45,55.6294966722,77.97,53.2675,-14.9395,55.3228272642,0.007500000000000001,-14.9395,14.9395018826,53.26,0.0,53.26,65.96
2021-09-14 15:00:00,53.8075,-0.7295,53.8124449036,0.007500000000000001,-15.2195,15.219501848,53.8,14.49,55.7171436813,77.75,53.4875,-15.2195,55.6106629748,0.007500000000000001,-15.2195,15.219501848,53.48,0.0,53.48,65.78
2021-09-14 15:30:00,47.657,-1.1355,47.6705255819,0.007,-14.8955,14.8955016448,47.65,13.76,49.5969767224,77.7,47.257,-14.8955,49.5489653701,0.007,-14.8955,14.8955016448,47.25,0.0,47.25,65.78
2021-09-14 16:00:00,44.107,-0.7025,44.1125940662,0.007,-14.3425,14.3425017082,44.1,13.64,46.1612348188,77.92,43.767,-14.3425,46.0571123199,0.007,-14.3425,14.3425017082,43.76,0.0,43.76,65.92
2021-09-14 16:30:00,51.037,-0.634,51.0409377363,0.007,-14.664,14.6640016708,51.03,14.03,52.9235467443,78.04,50.687,-14.664,52.7655651443,0.007,-14.664,14.6640016708,50.68,0.0,50.68,66.02
2021-09-14 17:00:00,51.1675,-0.535,51.170296865,0.007500000000000001,-14.055,14.0550020011,51.16,13.52,52.9163112849,78.04,50.7875,-14.055,52.6964247483,0.007500000000000001,-14.055,14.0550020011,50.78,0.0,50.78,66.02
2021-09-14 17:30:00,50.248,-0.5755,50.251295548,0.008,-14.1055,14.1055022686,50.24,13.53,52.0299769364,78.08,49.938,-14.1055,51.8918969999,0.008,-14.1055,14.1055022686,49.93,0.0,49.93,66.07
2021-09-14 18:00:00,45.0875,-0.769,45.0940574494,0.007500000000000001,-13.899000000000001,13.8990020235,45.08,13.13,46.9532032986,78.08,44.6975,-13.899000000000001,46.8086392373,0.007500000000000001,-13.899000000000001,13.8990020235,44.69,0.0,44.69,66.07
2021-09-14 18:30:00,49.217,-0.596,49.2206085395,0.007,-14.066,14.0660017418,49.21,13.47,51.0202410814,78.25,48.897,-14.066,50.87994659,0.007,-14.066,14.0660017418,48.89,0.0,48.89,66.2
2021-09-14 19:00:00,48.217,-0.6215,48.2210052907,0.007,-14.2715,14.2715017167,48.21,13.65,50.1051554234,78.14,47.817,-14.2715,49.9013146245,0.007,-14.2715,14.2715017167,47.81,0.0,47.81,66.1
2021-09-14 19:30:00,54.927,-0.7015,54.9314794198,0.007,-14.4115,14.4115017,54.92,13.71,56.6053928526,78.19,54.557,-14.4115,56.4283402312,0.007,-14.4115,14.4115017,54.55,0.0,54.55,66.1
2021-09-14 20:00:00,54.217,-0.5670000000000001,54.2199647547,0.007,-13.867,13.8670017668,54.21,13.3,55.8176862652,77.92,53.817,-13.867,55.5748430317,0.007,-13.867,13.8670017668,53.81,0.0,53.81,65.9
2021-09-14 20:30:00,47.667,-0.716,47.6723771696,0.007,-13.986,13.9860017518,47.66,13.27,49.4729067268,77.65,47.367,-13.986,49.3886716262,0.007,-13.986,13.9860017518,47.36,0.0,47.36,65.68
2021-09-14 21:00:00,48.957,-0.892,48.9651254772,0.007,-14.302,14.302001713,48.95,13.41,50.7536264714,77.86,48.597,-14.302,50.6578287434,0.007,-14.302,14.302001713,48.59,0.0,48.59,65.84
2021-09-14 21:30:00,36.7365,-1.088,36.7526077476,0.006500000000000001,-13.928,13.9280015167,36.73,12.84,38.9096196332,78.04,36.4565,-13.928,39.0264727621,0.006500000000000001,-13.928,13.9280015167,36.45,0.0,36.45,65.99
2021-09-14 22:00:00,35.6765,-1.157,35.6952560048,0.006500000000000001,-14.277,14.2770014797,35.67,13.12,38.0063586785,78.35,35.3965,-14.277,38.1673281911,0.006500000000000001,-14.277,14.2770014797,35.39,0.0,35.39,66.24
2021-09-14 22:30:00,34.9165,-1.2690000000000001,34.9395525622,0.006500000000000001,-12.419,12.419001701,34.91,11.15,36.6473818983,78.51,34.6365,-12.419,36.7956341602,0.006500000000000001,-12.419,12.419001701,34.63,0.0,34.63,66.37
2021-09-14 23:00:00,34.2365,-1.425,34.2661430168,0.006500000000000001,-12.815,12.815001648500001,34.23,11.39,36.0752685368,78.05,33.9765,-12.815,36.3129009754,0.006500000000000001,-12.815,12.815001648500001,33.97,0.0,33.97,65.99
2021-09-14 23:30:00,35.7565,-1.574,35.7911269486,0.006500000000000001,-15.204,15.2040013894,35.75,13.63,38.2601542077,78.1,35.4765,-15.204,38.5971976735,0.006500000000000001,-15.204,15.2040013894,35.47,0.0,35.47,66.03
2021-09-15 00:00:00,50.1005,-1.7585000000000002,50.1313516923,0.0105,-17.5885,17.5885031341,50.09,15.83,52.5318665193,78.46,49.7105,-17.5885,52.73034366,0.0105,-17.5885,17.5885031341,49.7,0.0,49.7,66.31
2021-09-15 00:30:00,41.878,-1.718,41.9132247387,0.028,-17.518,17.518022377,41.85,15.8,44.7332370839,78.39,41.618,-17.518,45.1546038406,0.028,-17.518,17.518022377,41.59,0.0,41.59,66.26
2021-09-15 01:00:00,47.9025,-1.8275000000000001,47.9373472618,0.0325,-17.7475,17.7475297577,47.87,15.92,50.4478275053,78.62,47.5525,-17.7475,50.7564184365,0.0325,-17.7475,17.7475297577,47.52,0.0,47.52,66.44
2021-09-15 01:30:00,34.4865,-1.6775,34.5272745594,0.006500000000000001,-18.2775,18.2775011558,34.48,16.6,38.2678768682,78.69,34.2265,-18.2775,38.8010348895,0.006500000000000001,-18.2775,18.2775011558,34.22,0.0,34.22,66.52
2021-09-15 02:00:00,39.7865,-1.6665,39.8213862704,0.006500000000000001,-18.8865,18.8865011185,39.78,17.22,43.3471659973,78.97,39.4765,-18.8865,43.7617862353,0.006500000000000001,-18.8865,18.8865011185,39.47,0.0,39.47,66.72
2021-09-15 02:30:00,43.4365,-1.7635,43.4722838657,0.006500000000000001,-19.5935,19.5935010782,43.43,17.83,46.9475643671,78.86,43.1065,-19.5935,47.3505605511,0.006500000000000001,-19.5935,19.5935010782,43.1,0.0,43.1,66.64
2021-09-15 03:00:00,49.001,-1.6895,49.0301173897,0.081,-20.7595,20.7596580234,48.92,19.07,52.5055358986,78.86,48.641,-20.7595,52.8857610444,0.081,-20.7595,20.7596580234,48.56,0.0,48.56,66.64
2021-09-15 03:30:00,41.3285,-1.875,41.3710108319,0.0485,-20.225,20.225058152,41.28,18.35,45.1747816818,78.75,41.0285,-20.225,45.7426326008,0.0485,-20.225,20.225058152,40.98,0.0,40.98,66.55
2021-09-15 04:00:00,42.873,-1.7705000000000002,42.9095420536,0.083,-19.0805,19.0806805238,42.79,17.31,46.1586416611,78.95,42.523,-19.0805,46.6076282303,0.083,-19.0805,19.0806805238,42.44,0.0,42.44,66.71
2021-09-15 04:30:00,48.719,-1.7275,48.7496176113,0.009000000000000001,-18.7175,18.7175021638,48.71,16.99,51.588023804,79.01,48.399,-18.7175,51.8922730977,0.009000000000000001,-18.7175,18.7175021638,48.39,0.0,48.39,66.77
2021-09-15 05:00:00,50.2665,-1.798,50.298646366,0.006500000000000001,-19.398,19.398001089,50.26,17.6,53.2524891437,79.01,49.8765,-19.398,53.5158635944,0.006500000000000001,-19.398,19.398001089,49.87,0.0,49.87,66.77
2021-09-15 05:30:00,54.9065,-1.7115,54.9331682547,0.006500000000000001,-18.3915,18.3915011486,54.9,16.68,57.3779783541,78.37,54.4865,-18.3915,57.5067470346,0.006500000000000001,-18.3915,18.3915011486,54.48,0.0,54.48,66.25
2021-09-15 06:00:00,56.1665,-1.6865,56.1918143905,0.006500000000000001,-17.5965,17.5965012005,56.16,15.91,58.3701439094,78.37,55.7965,-17.5965,58.5054375635,0.006500000000000001,-17.5965,17.5965012005,55.79,0.0,55.79,66.25
2021-09-15 06:30:00,46.7865,-1.6455000000000002,46.8154275053,0.006500000000000001,-15.9455,15.9455013248,46.78,14.3,48.916851902,78.24,46.4765,-15.9455,49.1357713128,0.006500000000000001,-15.9455,15.9455013248,46.47,0.0,46.47,66.14
