Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-15 07:00:00,44.1565,-1.4785,44.1812455064,0.006500000000000001,-15.5685,15.5685013569,44.15,14.09,46.3438302258,78.14,43.7865,-15.5685,46.4718815468,0.006500000000000001,-15.5685,15.5685013569,43.78,0.0,43.78,66.06
2021-09-15 07:30:00,51.4665,-1.2765,51.4823277883,0.006500000000000001,-16.0665,16.0665013148,51.46,14.79,53.5432133888,78.14,51.1265,-16.0665,53.5915238121,0.006500000000000001,-16.0665,16.0665013148,51.12,0.0,51.12,66.06
2021-09-15 08:00:00,52.9065,-1.1815,52.9196908957,0.006500000000000001,-15.3915,15.3915013725,52.9,14.21,54.7753055674,77.81,52.5065,-15.3915,54.7159100674,0.006500000000000001,-15.3915,15.3915013725,52.5,0.0,52.5,65.79
2021-09-15 08:30:00,50.3965,-0.8985000000000001,50.4045088707,0.006500000000000001,-14.5885,14.5885014481,50.39,13.69,52.2165510159,77.56,49.9965,-14.5885,52.0814203387,0.006500000000000001,-14.5885,14.5885014481,49.99,0.0,49.99,65.59
2021-09-15 09:00:00,56.1865,-0.6625,56.1904056624,0.006500000000000001,-15.5425,15.5425013592,56.18,14.88,58.1171816247,77.7,55.8365,-15.5425,57.9593309011,0.006500000000000001,-15.5425,15.5425013592,55.83,0.0,55.83,65.7
2021-09-15 09:30:00,57.096,-0.6615,57.0998318583,0.006,-16.0015,16.0015011249,57.09,15.34,59.1150040176,77.63,56.666,-16.0015,58.8819459448,0.006,-16.0015,16.0015011249,56.66,0.0,56.66,65.65
2021-09-15 10:00:00,56.4365,-0.5285000000000001,56.4389745167,0.006500000000000001,-16.5885,16.5885012735,56.43,16.06,58.6708488093,77.46,55.9865,-16.5885,58.3923497943,0.006500000000000001,-16.5885,16.5885012735,55.98,0.0,55.98,65.51
2021-09-15 10:30:00,44.1565,-0.5670000000000001,44.160140186,0.006500000000000001,-15.717,15.7170013441,44.15,15.15,46.6770286115,77.65,43.8465,-15.717,46.5783173939,0.006500000000000001,-15.717,15.7170013441,43.84,0.0,43.84,65.67
2021-09-15 11:00:00,52.856,-0.5785,52.8591656976,0.006,-15.5885,15.5885011547,52.85,15.01,54.9401729156,77.98,52.486,-15.5885,54.7520002215,0.006,-15.5885,15.5885011547,52.48,0.0,52.48,65.93
2021-09-15 11:30:00,48.856,-0.579,48.8594307887,0.006,-13.819,13.8190013026,48.85,13.24,50.6124500494,77.75,48.476,-13.819,50.4072151284,0.006,-13.819,13.8190013026,48.47,0.0,48.47,65.76
2021-09-15 12:00:00,53.886,-0.554,53.8888477516,0.006,-13.744,13.7440013097,53.88,13.19,55.4709879126,77.9,53.486,-13.744,55.2236338174,0.006,-13.744,13.7440013097,53.48,0.0,53.48,65.9
2021-09-15 12:30:00,50.5745,-0.47850000000000004,50.5767635629,0.044500000000000005,-13.8785,13.8785713422,50.53,13.4,52.2765807987,77.84,50.2745,-13.8785,52.154943318,0.044500000000000005,-13.8785,13.8785713422,50.23,0.0,50.23,65.85
2021-09-15 13:00:00,34.153,-0.512,34.1568375732,0.343,-12.052,12.0568799032,33.81,11.54,35.7251689989,77.8,33.903,-12.052,35.9814412302,0.343,-12.052,12.0568799032,33.56,0.0,33.56,65.81
2021-09-15 13:30:00,44.1945,-0.7845000000000001,44.2014623118,1.0845,-14.3945,14.4352959963,43.11,13.61,45.2073467481,78.34,43.8445,-14.3945,46.1469588435,1.0845,-14.3945,14.4352959963,42.76,0.0,42.76,66.26
2021-09-15 14:00:00,39.9705,-0.981,39.9825365785,0.3105,-15.391,15.3941317147,39.66,14.41,42.1967261763,78.43,39.6805,-15.391,42.5608383523,0.3105,-15.391,15.3941317147,39.37,0.0,39.37,66.33
2021-09-15 14:30:00,42.194,-1.451,42.218941685,0.274,-15.991,15.9933472732,41.92,14.54,44.3700123958,78.62,41.844,-15.991,44.7954508516,0.274,-15.991,15.9933472732,41.57,0.0,41.57,66.48
2021-09-15 15:00:00,51.9155,-0.886,51.9230597736,0.1155,-16.856,16.8563957076,51.8,15.97,54.2059120392,78.67,51.5455,-16.856,54.231571121,0.1155,-16.856,16.8563957076,51.43,0.0,51.43,66.53
2021-09-15 15:30:00,48.3105,-0.9570000000000001,48.3199778482,0.6405000000000001,-16.997,17.0090637382,47.67,16.04,50.2962274927,78.38,47.9705,-16.997,50.8926996656,0.6405000000000001,-16.997,17.0090637382,47.33,0.0,47.33,66.3
2021-09-15 16:00:00,36.641,-0.773,36.6491529234,0.431,-15.793,15.7988800236,36.21,15.02,39.201587978,78.49,36.361,-15.793,39.642668553,0.431,-15.793,15.7988800236,35.93,0.0,35.93,66.38
2021-09-15 16:30:00,35.49,-0.937,35.5023670901,0.36,-15.867,15.8710834224,35.13,14.93,38.1709549265,78.7,35.21,-15.867,38.6200179829,0.36,-15.867,15.8710834224,34.85,0.0,34.85,66.55
2021-09-15 17:00:00,35.1615,-0.8815000000000001,35.1725478818,0.24150000000000002,-16.1515,16.1533053738,34.92,15.27,38.1127183497,78.7,34.8815,-16.1515,38.4394328067,0.24150000000000002,-16.1515,16.1533053738,34.64,0.0,34.64,66.55
2021-09-15 17:30:00,45.3375,-0.8615,45.3456843426,0.35750000000000004,-17.0815,17.0852406626,44.98,16.22,47.8151524101,78.81,44.9975,-17.0815,48.1305791415,0.35750000000000004,-17.0815,17.0852406626,44.64,0.0,44.64,66.63
2021-09-15 18:00:00,47.5355,-1.1045,47.5483299444,0.7955,-16.4345,16.453741535,46.74,15.33,49.1898007721,78.63,47.1655,-16.4345,49.9467434424,0.7955,-16.4345,16.453741535,46.37,0.0,46.37,66.49
2021-09-15 18:30:00,55.1135,-1.0405,55.1233210402,1.1435,-17.4505,17.4879256203,53.97,16.41,56.4096534292,78.73,54.7635,-17.4505,57.4766116129,1.1435,-17.4505,17.4879256203,53.62,0.0,53.62,66.57
2021-09-15 19:00:00,55.0015,-1.016,55.0108830892,0.8715,-17.226,17.2480314312,54.13,16.21,56.5050528714,78.64,54.5915,-17.226,57.2447984384,0.8715,-17.226,17.2480314312,53.72,0.0,53.72,66.49
2021-09-15 19:30:00,54.109,-0.9905,54.11806511,1.109,-18.8205,18.8531456593,53.0,17.83,55.9187705516,78.56,53.709,-18.8205,56.9110525403,1.109,-18.8205,18.8531456593,52.6,0.0,52.6,66.42
2021-09-15 20:00:00,54.028,-1.141,54.0400468634,0.528,-18.171,18.1786695058,53.5,17.03,56.1450879419,78.36,53.628,-18.171,56.622854264,0.528,-18.171,18.1786695058,53.1,0.0,53.1,66.25
2021-09-15 20:30:00,54.494,-1.165,54.5064515539,0.654,-18.035,18.0468540472,53.84,16.87,56.4211175005,78.42,54.134,-18.035,57.0591901537,0.654,-18.035,18.0468540472,53.48,0.0,53.48,66.3
2021-09-15 21:00:00,50.566,-1.319,50.5831999482,0.836,-18.239,18.2581493312,49.73,16.92,52.5296040343,78.25,50.226,-18.239,53.435121381,0.836,-18.239,18.2581493312,49.39,0.0,49.39,66.16
2021-09-15 21:30:00,57.77,-1.3365,57.7854577922,0.88,-19.0965,19.1167652141,56.89,17.76,59.5977323394,78.35,57.35,-19.0965,60.4458337046,0.88,-19.0965,19.1167652141,56.47,0.0,56.47,66.23
2021-09-15 22:00:00,39.582,-1.4585,39.6088619661,1.272,-18.8385,18.8813947115,38.31,17.38,42.0680460682,78.28,39.302,-18.8385,43.5836699493,1.272,-18.8385,18.8813947115,38.03,0.0,38.03,66.18
2021-09-15 22:30:00,43.936,-1.6105,43.9655070055,1.866,-16.6505,16.754733846,42.07,15.04,44.6775838648,78.79,43.566,-16.6505,46.6394200891,1.866,-16.6505,16.754733846,41.7,0.0,41.7,66.58
2021-09-15 23:00:00,38.3295,-1.615,38.363508641,1.7695,-14.965,15.0692519804,36.56,13.35,38.9211523468,77.73,38.1195,-14.965,40.9517704776,1.7695,-14.965,15.0692519804,36.35,0.0,36.35,65.7
2021-09-15 23:30:00,36.624,-1.7855,36.6674976819,1.464,-16.5555,16.62010458,35.16,14.77,38.1363147145,77.62,36.354,-16.5555,39.9461875058,1.464,-16.5555,16.62010458,34.89,0.0,34.89,65.6
2021-09-16 00:00:00,40.792,-1.754,40.8296923819,0.652,-17.484,17.49615272,40.14,15.73,43.1120922712,78.0,40.462,-17.484,44.0779275829,0.652,-17.484,17.49615272,39.81,0.0,39.81,65.92
2021-09-16 00:30:00,52.352,-1.8385,52.3842723177,0.132,-18.6485,18.6489671631,52.22,16.81,54.8589509561,78.11,52.012,-18.6485,55.2540921222,0.132,-18.6485,18.6489671631,51.88,0.0,51.88,66.01
2021-09-16 01:00:00,45.513,-1.9035000000000002,45.5527878538,0.963,-17.3435,17.3702147727,44.55,15.44,47.1497200416,78.07,45.203,-17.3435,48.4159911729,0.963,-17.3435,17.3702147727,44.24,0.0,44.24,66.01
2021-09-16 01:30:00,40.0785,-1.8519999999999999,40.121267007,1.2885,-18.212,18.2575238258,38.79,16.36,42.098856279,78.39,39.7985,-18.212,43.7675398697,1.2885,-18.212,18.2575238258,38.51,0.0,38.51,66.25
2021-09-16 02:00:00,33.5075,-2.1225,33.5746565507,1.5275,-16.4525,16.5232567159,31.98,14.33,35.0438197119,78.39,33.2675,-16.4525,37.1134923242,1.5275,-16.4525,16.5232567159,31.74,0.0,31.74,66.25
2021-09-16 02:30:00,32.642,-1.9755,32.7017241786,1.092,-15.5555,15.5937822304,31.55,13.58,34.3484919611,78.8,32.392,-15.5555,35.9334836086,1.092,-15.5555,15.5937822304,31.3,0.0,31.3,66.57
2021-09-16 03:00:00,35.593,-2.007,35.6495399409,0.973,-16.197,16.2261991236,34.62,14.19,37.4152442194,78.96,35.333,-16.197,38.8685438112,0.973,-16.197,16.2261991236,34.36,0.0,34.36,66.69
2021-09-16 03:30:00,37.345,-2.044,37.4008951898,1.005,-17.194,17.2233463938,36.34,15.15,39.371539213,78.92,37.075,-17.194,40.8679490677,1.005,-17.194,17.2233463938,36.07,0.0,36.07,66.69
2021-09-16 04:00:00,32.707,-2.1015,32.7744435689,0.677,-16.2315,16.2456123692,32.03,14.13,35.0082533126,78.82,32.467,-16.2315,36.2983151296,0.677,-16.2315,16.2456123692,31.79,0.0,31.79,66.6
2021-09-16 04:30:00,33.621,-2.049,33.6833793138,0.651,-17.189,17.2013232631,32.97,15.14,36.2800289416,79.0,33.361,-17.189,37.5288960935,0.651,-17.189,17.2013232631,32.71,0.0,32.71,66.73
2021-09-16 05:00:00,38.5435,-2.066,38.5988309182,0.0935,-18.516,18.5162360714,38.45,16.45,41.8211071111,78.91,38.2535,-18.516,42.4990884402,0.0935,-18.516,18.5162360714,38.16,0.0,38.16,66.65
2021-09-16 05:30:00,40.203,-2.037,40.2545721378,0.253,-18.487,18.4887311084,39.95,16.45,43.2042243305,78.64,39.883,-18.487,43.9593318648,0.253,-18.487,18.4887311084,39.63,0.0,39.63,66.44
2021-09-16 06:00:00,42.637,-2.02,42.6848236379,0.027,-18.05,18.0500201939,42.61,16.03,45.5255203155,78.54,42.327,-18.05,46.0149696186,0.027,-18.05,18.0500201939,42.3,0.0,42.3,66.36
2021-09-16 06:30:00,42.417,-1.9929999999999999,42.4637956146,0.047,-16.283,16.2830678313,42.37,14.29,44.7148856646,78.46,42.087,-16.283,45.1270612604,0.047,-16.283,16.2830678313,42.04,0.0,42.04,66.3
2021-09-16 07:00:00,46.645,-1.7315,46.6771262745,0.055,-16.0015,16.0015945221,46.59,14.27,48.7263891541,78.18,46.315,-16.0015,49.00129822,0.055,-16.0015,16.0015945221,46.26,0.0,46.26,66.07
2021-09-16 07:30:00,48.8955,-1.5545,48.9202043178,0.0055000000000000005,-18.8245,18.8245008035,48.89,17.27,51.8506026966,78.06,48.5455,-18.8245,52.067527025,0.0055000000000000005,-18.8245,18.8245008035,48.54,0.0,48.54,65.99
2021-09-16 08:00:00,50.6655,-1.3955,50.6847147619,0.0055000000000000005,-19.1955,19.1955007879,50.66,17.8,53.6961413884,78.24,50.3055,-19.1955,53.8433891067,0.0055000000000000005,-19.1955,19.1955007879,50.3,0.0,50.3,66.15
2021-09-16 08:30:00,50.92,-1.1495,50.9329731142,0.04,-18.1895,18.1895439814,50.88,17.04,53.6575810114,78.24,50.54,-18.1895,53.7135877619,0.04,-18.1895,18.1895439814,50.5,0.0,50.5,66.15
2021-09-16 09:00:00,53.6555,-1.0,53.6648179001,0.0055000000000000005,-18.04,18.0400008384,53.65,17.04,56.2910658986,78.24,53.2155,-18.04,56.1901329439,0.0055000000000000005,-18.04,18.0400008384,53.21,0.0,53.21,66.15
2021-09-16 09:30:00,60.707,-0.9655,60.7146772968,0.007,-18.2355,18.2355013435,60.7,17.27,63.1089763821,78.04,60.297,-18.2355,62.9941399596,0.007,-18.2355,18.2355013435,60.29,0.0,60.29,65.98
2021-09-16 10:00:00,59.6755,-1.118,59.6859717543,0.0055000000000000005,-18.648,18.6480008111,59.67,17.53,62.1917180982,77.83,59.2155,-18.648,62.0823915797,0.0055000000000000005,-18.648,18.6480008111,59.21,0.0,59.21,65.81
2021-09-16 10:30:00,55.2355,-1.0455,55.2453937492,0.0055000000000000005,-18.5955,18.5955008134,55.23,17.55,57.9513192257,78.07,54.8655,-18.5955,57.9311290284,0.0055000000000000005,-18.5955,18.5955008134,54.86,0.0,54.86,66.01
2021-09-16 11:00:00,56.21,-0.9245000000000001,56.2176022279,0.1,-18.5345,18.5347697652,56.11,17.61,58.8085384957,78.13,55.78,-18.5345,58.778704394100004,0.1,-18.5345,18.5347697652,55.68,0.0,55.68,66.07
2021-09-16 11:30:00,59.4995,-0.8255,59.5052262453,0.3095,-18.0955,18.098146604,59.19,17.27,61.6580002919,77.95,59.0795,-18.0955,61.7886271129,0.3095,-18.0955,18.098146604,58.77,0.0,58.77,65.92
2021-09-16 12:00:00,56.3625,-0.966,56.3707775558,0.8225,-18.046,18.0647342148,55.54,17.08,58.1069531123,77.64,55.9825,-18.046,58.8192011358,0.8225,-18.046,18.0647342148,55.16,0.0,55.16,65.66
2021-09-16 12:30:00,48.508,-1.125,48.5210437748,1.208,-15.975,16.0206082594,47.3,14.85,49.5763300376,77.64,48.218,-15.975,50.7954343322,1.208,-15.975,16.0206082594,47.01,0.0,47.01,65.66
2021-09-16 13:00:00,49.0195,-1.0335,49.0303936605,1.5095,-15.7635,15.8356093189,47.51,14.73,49.7410594982,78.14,48.6295,-15.7635,51.120604481,1.5095,-15.7635,15.8356093189,47.12,0.0,47.12,66.09
2021-09-16 13:30:00,47.5375,-1.0545,47.5491942781,0.4975,-15.7645,15.7723481606,47.04,14.71,49.28636424,78.1,47.2075,-15.7645,49.7701468402,0.4975,-15.7645,15.7723481606,46.71,0.0,46.71,66.09
2021-09-16 14:00:00,50.08,-1.112,50.0923441656,0.52,-16.412,16.4202358083,49.56,15.3,51.8679438575,78.22,49.7,-16.412,52.3396956812,0.52,-16.412,16.4202358083,49.18,0.0,49.18,66.16
2021-09-16 14:30:00,39.545,-0.9815,39.5571784541,0.755,-15.6615,15.6796877281,38.79,14.68,41.4748899938,78.37,39.295,-15.6615,42.3010591741,0.755,-15.6615,15.6796877281,38.54,0.0,38.54,66.28
2021-09-16 15:00:00,34.928,-0.983,34.9418298462,0.888,-15.423,15.4485427468,34.04,14.44,36.9761436605,78.61,34.658,-15.423,37.9347583754,0.888,-15.423,15.4485427468,33.77,0.0,33.77,66.47
2021-09-16 15:30:00,39.566,-1.008,39.5788380325,0.456,-16.858,16.8641661519,39.11,15.85,42.1996990511,78.69,39.246,-16.858,42.7134718795,0.456,-16.858,16.8641661519,38.79,0.0,38.79,66.52
2021-09-16 16:00:00,59.9035,-0.788,59.9086826449,0.41350000000000003,-19.218,19.2224479776,59.49,18.43,62.279410723,78.54,59.4235,-19.218,62.4538539744,0.41350000000000003,-19.218,19.2224479776,59.01,0.0,59.01,66.4
2021-09-16 16:30:00,43.012,-1.033,43.0244027617,0.722,-17.913,17.9275445335,42.29,16.88,45.5343661425,78.04,42.742,-17.913,46.3438683431,0.722,-17.913,17.9275445335,42.02,0.0,42.02,66.0
2021-09-16 17:00:00,48.402,-1.3895,48.4219404222,0.972,-19.3595,19.383885685,47.43,17.97,50.7200729495,78.49,47.982,-19.3595,51.740337883,0.972,-19.3595,19.383885685,47.01,0.0,47.01,66.36
2021-09-16 17:30:00,57.0265,-1.466,57.0453403728,1.5565,-19.286,19.3487076636,55.47,17.82,58.2621086127,78.38,56.6465,-19.286,59.8395835401,1.5565,-19.286,19.3487076636,55.09,0.0,55.09,66.27
2021-09-16 18:00:00,55.839,-1.611,55.8622344881,1.819,-19.141,19.227236983,54.02,17.53,56.7931448328,78.25,55.479,-19.141,58.6881361265,1.819,-19.141,19.227236983,53.66,0.0,53.66,66.18
2021-09-16 18:30:00,40.8285,-1.682,40.8631317479,1.6285,-17.602,17.6771721791,39.2,15.92,42.3094126643,78.25,40.5185,-17.602,44.1766821553,1.6285,-17.602,17.6771721791,38.89,0.0,38.89,66.18
2021-09-16 19:00:00,36.8655,-1.529,36.8971940837,1.9555,-17.149,17.2601327124,34.91,15.62,38.2451630929,78.59,36.5855,-17.149,40.4052844471,1.9555,-17.149,17.2601327124,34.63,0.0,34.63,66.43
2021-09-16 19:30:00,48.2945,-1.363,48.3137299248,1.2245,-18.663,18.7031272586,47.07,17.3,50.1485283932,78.65,47.8945,-18.663,51.4022441071,1.2245,-18.663,18.7031272586,46.67,0.0,46.67,66.47
2021-09-16 20:00:00,57.539,-1.4435,57.5571039338,1.019,-20.1035,20.129308812,56.52,18.66,59.5206350773,78.32,57.159,-20.1035,60.5912699425,1.019,-20.1035,20.129308812,56.14,0.0,56.14,66.2
2021-09-16 20:30:00,55.317,-1.498,55.3372794145,1.5470000000000002,-20.098,20.157450558,53.77,18.6,56.8961589213,77.97,54.917,-20.098,58.4791115955,1.5470000000000002,-20.098,20.157450558,53.37,0.0,53.37,65.9
2021-09-16 21:00:00,55.1285,-1.5815000000000001,55.1511799919,1.5485,-20.1415,20.2009374659,53.58,18.56,56.7035272271,78.16,54.6985,-20.1415,58.2889863053,1.5485,-20.1415,20.2009374659,53.15,0.0,53.15,66.06
2021-09-16 21:30:00,42.212,-1.7895,42.2499142514,0.792,-18.8295,18.8461490562,41.42,17.04,44.7881457531,78.24,41.942,-18.8295,45.974791291,0.792,-18.8295,18.8461490562,41.15,0.0,41.15,66.13
2021-09-16 22:00:00,36.673,-1.8505,36.7196579403,1.613,-19.7405,19.8062896386,35.06,17.89,39.3605856156,78.56,36.373,-19.7405,41.3845680085,1.613,-19.7405,19.8062896386,34.76,0.0,34.76,66.38
2021-09-16 22:30:00,46.389,-1.9515,46.4300298648,1.999,-20.9915,21.08646659,44.39,19.04,48.301073487,79.03,45.979,-20.9915,50.5441540957,1.999,-20.9915,21.08646659,43.98,0.0,43.98,66.78
2021-09-16 23:00:00,53.705,-2.0115,53.7426567751,1.955,-21.5615,21.6499493591,51.75,19.55,55.3196619657,78.73,53.385,-21.5615,57.5747905532,1.955,-21.5615,21.6499493591,51.43,0.0,51.43,66.55
2021-09-16 23:30:00,51.279,-2.0415,51.3196216203,2.069,-21.8615,21.9591881282,49.21,19.82,53.051451441,78.48,50.849,-21.8615,55.3493087875,2.069,-21.8615,21.9591881282,48.78,0.0,48.78,66.33
2021-09-17 00:00:00,53.2855,-2.1310000000000002,53.3280945773,2.7555,-23.331,23.4931552,50.53,21.2,54.7970884263,78.7,52.9755,-23.331,57.8855695424,2.7555,-23.331,23.4931552,50.22,0.0,50.22,66.51
2021-09-17 00:30:00,48.957,-2.1065,49.002297816,2.987,-21.5765,21.7822753919,45.97,19.47,49.9231589545,78.97,48.607,-21.5765,53.1806901163,2.987,-21.5765,21.7822753919,45.62,0.0,45.62,66.73
2021-09-17 01:00:00,47.3615,-2.206,47.4128476075,2.9115,-20.386,20.5928586712,44.45,18.18,48.0241074878,78.59,46.9715,-20.386,51.2045975304,2.9115,-20.386,20.5928586712,44.06,0.0,44.06,66.41
2021-09-17 01:30:00,51.304,-2.1515,51.349093159,3.164,-21.5115,21.742942033,48.14,19.36,51.8870812438,78.77,51.004,-21.5115,55.3547888466,3.164,-21.5115,21.742942033,47.84,0.0,47.84,66.56
2021-09-17 02:00:00,49.0915,-2.2775,49.1443015873,3.4715,-21.1575,21.4404085432,45.62,18.88,49.3724498076,78.69,48.7515,-21.1575,53.1446004642,3.4715,-21.1575,21.4404085432,45.28,0.0,45.28,66.49
2021-09-17 02:30:00,60.7095,-2.3145,60.7536031894,3.8295,-22.9745,23.2914731286,56.88,20.66,60.5158656883,78.88,60.2595,-22.9745,64.4905806339,3.8295,-22.9745,23.2914731286,56.43,0.0,56.43,66.64
2021-09-17 03:00:00,59.6505,-2.273,59.6937909606,3.6405000000000003,-22.683,22.9732829445,56.01,20.41,59.6128190912,78.56,59.2505,-22.683,63.4439929327,3.6405000000000003,-22.683,22.9732829445,55.61,0.0,55.61,66.39
2021-09-17 03:30:00,49.8035,-2.2525,49.8544117255,3.0935,-21.4225,21.6447048605,46.71,19.17,50.49072192,78.76,49.4935,-21.4225,53.9307894296,3.0935,-21.4225,21.6447048605,46.4,0.0,46.4,66.55
2021-09-17 04:00:00,48.7665,-2.3585000000000003,48.8234988965,2.2365,-21.4085,21.5250041696,46.53,19.05,50.2786575,78.76,48.3765,-21.4085,52.9018867764,2.2365,-21.4085,21.5250041696,46.14,0.0,46.14,66.55
2021-09-17 04:30:00,47.3215,-2.3075,47.3777259743,2.7715,-21.5875,21.764681677,44.55,19.28,48.542979925,78.85,47.0115,-21.5875,51.7310476262,2.7715,-21.5875,21.764681677,44.24,0.0,44.24,66.63
2021-09-17 05:00:00,43.3625,-2.335,43.4253224657,3.0125,-21.215,21.4278179302,40.35,18.88,44.5485903256,78.85,43.0525,-21.215,47.9957704517,3.0125,-21.215,21.4278179302,40.04,0.0,40.04,66.63
2021-09-17 05:30:00,37.032,-2.336,37.1056049674,2.7720000000000002,-19.726,19.9198157622,34.26,17.39,38.4208237809,78.9,36.752,-19.726,41.7112044899,2.7720000000000002,-19.726,19.9198157622,33.98,0.0,33.98,66.63
2021-09-17 06:00:00,37.43,-2.2375,37.4968172816,2.23,-20.1175,20.2407190151,35.2,17.88,39.4808105287,78.78,37.14,-20.1175,42.2385298779,2.23,-20.1175,20.2407190151,34.91,0.0,34.91,66.55
2021-09-17 06:30:00,36.041,-2.142,36.1045958986,3.751,-19.822,20.173787076300002,32.29,17.68,36.8134010925,78.95,35.771,-19.822,40.8959181949,3.751,-19.822,20.173787076300002,32.02,0.0,32.02,66.69
2021-09-17 07:00:00,45.8455,-2.0095,45.8895190703,3.1355,-21.4195,21.6477791124,42.71,19.41,46.9136675181,78.77,45.4655,-21.4195,50.2583990045,3.1355,-21.4195,21.6477791124,42.33,0.0,42.33,66.54
2021-09-17 07:30:00,50.196,-1.7285,50.2257516445,5.086,-21.2985,21.8973399811,45.11,19.57,49.1721160822,78.77,49.876,-21.2985,54.2332137924,5.086,-21.2985,21.8973399811,44.79,0.0,44.79,66.54
2021-09-17 08:00:00,53.3585,-1.682,53.3850039454,4.8385,-19.422,20.0156230543,48.52,17.74,51.661378224,78.72,52.9685,-19.422,56.4169839344,4.8385,-19.422,20.0156230543,48.13,0.0,48.13,66.54
2021-09-17 08:30:00,41.6785,-1.37,41.7010103265,5.2085,-18.9,19.6045523349,36.47,17.53,40.4643274997,78.57,41.4285,-18.9,45.5360364135,5.2085,-18.9,19.6045523349,36.22,0.0,36.22,66.41
2021-09-17 09:00:00,40.6775,-1.238,40.6963346046,5.7775,-19.228,20.0772381131,34.9,17.99,39.2638523326,78.57,40.3775,-19.228,44.7220134861,5.7775,-19.228,20.0772381131,34.6,0.0,34.6,66.41
2021-09-17 09:30:00,41.9825,-1.2525,42.0011792989,7.2425,-18.5925,19.9533170801,34.74,17.34,38.8270936332,78.26,41.6925,-18.5925,45.6502531483,7.2425,-18.5925,19.9533170801,34.45,0.0,34.45,66.13
2021-09-17 10:00:00,42.117,-1.24,42.1352499577,6.3870000000000005,-18.35,19.4297778937,35.73,17.11,39.6154641523,78.3,41.847,-18.35,45.6934777512,6.3870000000000005,-18.35,19.4297778937,35.46,0.0,35.46,66.18
2021-09-17 10:30:00,38.916,-1.234,38.9355597366,8.006,-18.984,20.6031136482,30.91,17.75,35.6439419818,78.38,38.656,-18.984,43.0659795198,8.006,-18.984,20.6031136482,30.65,0.0,30.65,66.26
2021-09-17 11:00:00,39.727,-1.0975,39.7421569023,8.257,-18.9675,20.6868099341,31.47,17.87,36.1897471668,78.38,39.437,-18.9675,43.7612045681,8.257,-18.9675,20.6868099341,31.18,0.0,31.18,66.26
2021-09-17 11:30:00,38.6105,-1.092,38.6259391375,7.7505,-19.012,20.5311079645,30.86,17.92,35.6856553814,78.21,38.3605,-19.012,42.8133636176,7.7505,-19.012,20.5311079645,30.61,0.0,30.61,66.11
2021-09-17 12:00:00,38.2635,-1.092,38.2790790935,7.1735,-18.932,20.2454865649,31.09,17.84,35.8448559768,78.29,37.9835,-18.932,42.4401566473,7.1735,-18.932,20.2454865649,30.81,0.0,30.81,66.19
2021-09-17 12:30:00,39.8555,-1.2175,39.8740916699,6.7455,-18.5275,19.7172520017,33.11,17.31,37.361854879,78.29,39.5855,-18.5275,43.7067508115,6.7455,-18.5275,19.7172520017,32.84,0.0,32.84,66.19
2021-09-17 13:00:00,39.8025,-1.2445,39.8219510635,5.1125,-18.0145,18.7259143034,34.69,16.77,38.5308837168,78.29,39.5125,-18.0145,43.4253366884,5.1125,-18.0145,18.7259143034,34.4,0.0,34.4,66.19
2021-09-17 13:30:00,38.655,-1.258,38.6754649487,4.895,-18.198,18.8448462185,33.76,16.94,37.7716983997,78.37,38.375,-18.198,42.4712588582,4.895,-18.198,18.8448462185,33.48,0.0,33.48,66.25
2021-09-17 14:00:00,38.822,-1.299,38.8437264561,6.192,-19.149,20.1252345328,32.63,17.85,37.1932708968,78.43,38.552,-19.149,43.0458000855,6.192,-19.149,20.1252345328,32.36,0.0,32.36,66.31
2021-09-17 14:30:00,36.0065,-1.3465,36.0316680782,4.6265,-19.2765,19.8239237917,31.38,17.93,36.1412409859,78.4,35.7265,-19.2765,40.5951506279,4.6265,-19.2765,19.8239237917,31.1,0.0,31.1,66.31
2021-09-17 15:00:00,35.2165,-1.4105,35.2447355289,4.7765,-19.1705,19.7565944054,30.44,17.76,35.2421792743,78.54,34.9565,-19.1705,39.8680945431,4.7765,-19.1705,19.7565944054,30.18,0.0,30.18,66.4
2021-09-17 15:30:00,40.123,-1.438,40.1487605413,5.253,-19.638,20.3284296737,34.87,18.2,39.3339153912,78.67,39.833,-19.638,44.4107974821,5.253,-19.638,20.3284296737,34.58,0.0,34.58,66.51
2021-09-17 16:00:00,35.952,-1.2735,35.974548034,4.182,-18.5335,18.9994669991,31.77,17.26,36.1557810039,78.67,35.682,-18.5335,40.2081552207,4.182,-18.5335,18.9994669991,31.5,0.0,31.5,66.51
2021-09-17 16:30:00,38.223,-1.3105,38.2454590671,3.643,-18.1105,18.4732687754,34.58,16.8,38.4449788659,78.62,37.913,-18.1105,42.0164941333,3.643,-18.1105,18.4732687754,34.27,0.0,34.27,66.45
2021-09-17 17:00:00,34.3485,-1.256,34.37145601,2.7385,-15.496,15.7361176359,31.61,14.24,34.6694346651,78.57,34.1085,-15.496,37.4635261054,2.7385,-15.496,15.7361176359,31.37,0.0,31.37,66.41
2021-09-17 17:30:00,37.7025,-1.237,37.7227872148,2.8125,-16.807,17.0406984965,34.89,15.57,38.2065046818,78.77,37.4225,-16.807,41.0233927808,2.8125,-16.807,17.0406984965,34.61,0.0,34.61,66.58
2021-09-17 18:00:00,38.1,-1.354,38.1240516735,2.12,-17.064,17.1951881641,35.98,15.71,39.2602152312,78.72,37.81,-17.064,41.4822395249,2.12,-17.064,17.1951881641,35.69,0.0,35.69,66.53
2021-09-17 18:30:00,37.468,-1.31,37.490893881,1.468,-16.7,16.7643975138,36.0,15.39,39.1516551374,78.82,37.168,-16.7,40.7473953033,1.468,-16.7,16.7643975138,35.7,0.0,35.7,66.61
2021-09-17 19:00:00,35.733,-1.278,35.7558466967,0.623,-14.548,14.561333489799999,35.11,13.27,37.5340512069,78.96,35.453,-14.548,38.321789011,0.623,-14.548,14.561333489799999,34.83,0.0,34.83,66.73
2021-09-17 19:30:00,36.913,-1.2295,36.9334704469,0.293,-14.5895,14.5924418536,36.62,13.36,38.9809440625,78.62,36.643,-14.5895,39.4406257462,0.293,-14.5895,14.5924418536,36.35,0.0,36.35,66.44
2021-09-17 20:00:00,37.5955,-1.3945,37.6213536506,0.0855,-14.7545,14.7547477274,37.51,13.36,39.8182081465,78.54,37.2955,-14.7545,40.107974151,0.0855,-14.7545,14.7547477274,37.21,0.0,37.21,66.38
2021-09-17 20:30:00,33.6575,-1.461,33.6891945177,0.0675,-14.401,14.4011581913,33.59,12.94,35.9962734182,78.61,33.3875,-14.401,36.3608849899,0.0675,-14.401,14.4011581913,33.32,0.0,33.32,66.44
2021-09-17 21:00:00,31.8045,-1.4815,31.8389865181,0.0045000000000000005,-13.2015,13.201500767,31.8,11.72,33.8909781505,78.9,31.5545,-13.2015,34.2047668096,0.0045000000000000005,-13.2015,13.201500767,31.55,0.0,31.55,66.69
2021-09-17 21:30:00,31.9545,-1.5805,31.9935626416,0.0045000000000000005,-12.8705,12.8705007867,31.95,11.29,33.8860826889,78.82,31.7145,-12.8705,34.2265873335,0.0045000000000000005,-12.8705,12.8705007867,31.71,0.0,31.71,66.62
2021-09-17 22:00:00,32.5445,-1.6720000000000002,32.5874218718,0.0045000000000000005,-13.252,13.252000764,32.54,11.58,34.539079316,78.88,32.2945,-13.252,34.9077388877,0.0045000000000000005,-13.252,13.252000764,32.29,0.0,32.29,66.66
2021-09-17 22:30:00,27.7945,-1.7335,27.8485053908,0.0045000000000000005,-13.4735,13.4735007515,27.79,11.74,30.1680576107,78.88,27.5645,-13.4735,30.6812135109,0.0045000000000000005,-13.4735,13.4735007515,27.56,0.0,27.56,66.66
2021-09-17 23:00:00,31.0345,-1.8895,31.0919668162,0.0045000000000000005,-13.4895,13.4895007506,31.03,11.6,33.1273436907,79.12,30.7745,-13.4895,33.6011377858,0.0045000000000000005,-13.4895,13.4895007506,30.77,0.0,30.77,66.87
2021-09-17 23:30:00,30.4345,-1.8945,30.4934078204,0.0045000000000000005,-12.8745,12.8745007864,30.43,10.98,32.3503523938,78.93,30.1845,-12.8745,32.8154961946,0.0045000000000000005,-12.8745,12.8745007864,30.18,0.0,30.18,66.71
2021-09-18 00:00:00,25.7545,-1.9465,25.8279525418,0.0745,-12.7665,12.7667173737,25.68,10.82,27.8663740017,78.68,25.5345,-12.7665,28.5481034834,0.0745,-12.7665,12.7667173737,25.46,0.0,25.46,66.5
2021-09-18 00:30:00,26.4345,-2.0465,26.5135993879,0.0045000000000000005,-12.3465,12.3465008201,26.43,10.3,28.3660871465,79.26,26.2245,-12.3465,28.9855216013,0.0045000000000000005,-12.3465,12.3465008201,26.22,0.0,26.22,66.98
2021-09-18 01:00:00,28.8145,-2.2835,28.9048401224,0.0045000000000000005,-13.7635,13.7635007356,28.81,11.48,31.0130053365,79.26,28.5745,-13.7635,31.7164938557,0.0045000000000000005,-13.7635,13.7635007356,28.57,0.0,28.57,66.98
2021-09-18 01:30:00,34.5245,-2.1165,34.5893144266,0.0045000000000000005,-16.0165,16.0165006322,34.52,13.9,37.2134438073,78.86,34.2345,-16.0165,37.7958894921,0.0045000000000000005,-16.0165,16.0165006322,34.23,0.0,34.23,66.64
2021-09-18 02:00:00,37.6845,-2.2155,37.7495692757,0.0045000000000000005,-16.4455,16.4455006157,37.68,14.23,40.2774788188,78.86,37.3945,-16.4455,40.8509865303,0.0045000000000000005,-16.4455,16.4455006157,37.39,0.0,37.39,66.64
2021-09-18 02:30:00,36.2545,-2.2795,36.3260910435,0.0045000000000000005,-16.0395,16.0395006313,36.25,13.76,38.7737037179,78.85,35.9945,-16.0395,39.4064663539,0.0045000000000000005,-16.0395,16.0395006313,35.99,0.0,35.99,66.63
2021-09-18 03:00:00,35.5245,-2.2655,35.5966654407,0.0045000000000000005,-16.2255,16.225500624,35.52,13.96,38.1648005366,78.85,35.2345,-16.2255,38.7909376079,0.0045000000000000005,-16.2255,16.225500624,35.23,0.0,35.23,66.63
2021-09-18 03:30:00,35.485,-2.246,35.5560085077,0.005,-15.986,15.9860007819,35.48,13.74,38.0475754812,79.01,35.215,-15.986,38.6736140152,0.005,-15.986,15.9860007819,35.21,0.0,35.21,66.77
2021-09-18 04:00:00,35.6965,-2.2435,35.7669317177,0.036500000000000005,-16.1335,16.133541288300002,35.66,13.89,38.269670759,79.01,35.4165,-16.1335,38.9180972621,0.036500000000000005,-16.1335,16.133541288300002,35.38,0.0,35.38,66.77
2021-09-18 04:30:00,36.5245,-2.2565,36.5941374061,0.0045000000000000005,-16.5165,16.516500613,36.52,14.26,39.2053312701,78.96,36.2445,-16.5165,39.8303722365,0.0045000000000000005,-16.5165,16.516500613,36.24,0.0,36.24,66.73
2021-09-18 05:00:00,36.0875,-2.2055,36.1548321321,0.0175,-16.6055,16.6055092213,36.07,14.4,38.8381886807,78.99,35.8175,-16.6055,39.4795635298,0.0175,-16.6055,16.6055092213,35.8,0.0,35.8,66.73
2021-09-18 05:30:00,33.3055,-2.1875,33.3772600209,0.0455,-15.8275,15.8275654003,33.26,13.64,35.9482572596,78.99,33.0555,-15.8275,36.6493633846,0.0455,-15.8275,15.8275654003,33.01,0.0,33.01,66.78
2021-09-18 06:00:00,27.9665,-2.2285,28.0551480926,0.006500000000000001,-15.1085,15.1085013982,27.96,12.88,30.7840218295,79.09,27.7365,-15.1085,31.5844931018,0.006500000000000001,-15.1085,15.1085013982,27.73,0.0,27.73,66.83
2021-09-18 06:30:00,25.985500000000002,-2.151,26.074374609,0.0055000000000000005,-14.101,14.1010010726,25.98,11.95,28.5965539882,79.23,25.7655,-14.101,29.3717413724,0.0055000000000000005,-14.101,14.1010010726,25.76,0.0,25.76,66.97
2021-09-18 07:00:00,24.1545,-2.6095,24.2950480654,0.0045000000000000005,-8.4095,8.409501204,24.15,5.8,24.8367167717,79.09,24.3045,-8.4095,25.7182505334,0.0045000000000000005,-8.4095,8.409501204,24.3,0.0,24.3,66.84
2021-09-18 07:30:00,24.2545,-3.1635,24.4599366823,0.0045000000000000005,-8.8235,8.8235011475,24.25,5.66,24.9017690135,78.11,24.4545,-8.8235,25.9976291708,0.0045000000000000005,-8.8235,8.8235011475,24.45,0.0,24.45,66.02
2021-09-18 08:00:00,24.3445,-3.2065,24.5547617073,0.0045000000000000005,-8.2765,8.2765012233,24.34,5.07,24.8624314981,77.69,24.5145,-8.2765,25.8739475631,0.0045000000000000005,-8.2765,8.2765012233,24.51,0.0,24.51,65.68
2021-09-18 08:30:00,26.2675,-3.0865,26.4482142781,0.0275,-7.8365,7.8365482516,26.24,4.75,26.6664602075,77.45,26.4975,-7.8365,27.6320147383,0.0275,-7.8365,7.8365482516,26.47,0.0,26.47,65.47
2021-09-18 09:00:00,27.3345,-2.9945,27.498034848,0.0345,-7.6845,7.6845774445,27.3,4.69,27.6999296028,77.32,27.5545,-7.6845,28.6059785797,0.0345,-7.6845,7.6845774445,27.52,0.0,27.52,65.36
2021-09-18 09:30:00,29.2015,-2.8325,29.3385524268,0.12150000000000001,-7.6825,7.6834607112,29.08,4.85,29.4816705768,77.26,29.4215,-7.6825,30.4079836309,0.12150000000000001,-7.6825,7.6834607112,29.3,0.0,29.3,65.32
2021-09-18 10:00:00,37.1545,-1.9969999999999999,37.2081292092,0.0645,-15.717,15.7171323482,37.09,13.72,39.5462577243,77.07,36.9445,-15.717,40.1487256242,0.0645,-15.717,15.7171323482,36.88,0.0,36.88,65.17
2021-09-18 10:30:00,39.3585,-1.6804999999999999,39.3943600341,0.48850000000000005,-16.5905,16.5976902761,38.87,14.91,41.6315385255,78.2,39.0885,-16.5905,42.4635787764,0.48850000000000005,-16.5905,16.5976902761,38.6,0.0,38.6,66.11
2021-09-18 11:00:00,38.3295,-1.5145,38.3594092825,0.2695,-16.4845,16.486702839,38.06,14.97,40.8982212327,78.45,38.0195,-16.4845,41.4393667966,0.2695,-16.4845,16.486702839,37.75,0.0,37.75,66.31
2021-09-18 11:30:00,35.8,-1.4935,35.8311392821,0.17,-15.7735,15.7744160668,35.63,14.28,38.3850921583,78.37,35.52,-15.7735,38.8648131637,0.17,-15.7735,15.7744160668,35.35,0.0,35.35,66.25
2021-09-18 12:00:00,35.802,-1.3745,35.8283749876,0.302,-15.7645,15.7673924366,35.5,14.39,38.3056405768,78.44,35.542,-15.7645,38.8812708672,0.302,-15.7645,15.7673924366,35.24,0.0,35.24,66.32
2021-09-18 12:30:00,33.6305,-1.2605,33.6541140204,0.7605000000000001,-14.7505,14.7700917567,32.87,13.49,35.5305080178,78.44,33.3705,-14.7505,36.4851685004,0.7605000000000001,-14.7505,14.7700917567,32.61,0.0,32.61,66.32
2021-09-18 13:00:00,36.898,-1.3205,36.9216213654,0.488,-15.7905,15.7980389368,36.41,14.47,39.1799566105,78.52,36.588,-15.7905,39.8499891374,0.488,-15.7905,15.7980389368,36.1,0.0,36.1,66.38
2021-09-18 13:30:00,41.6085,-1.3665,41.6309331447,1.1885,-16.8065,16.848470984,40.42,15.44,43.2685798242,78.44,41.3185,-16.8065,44.6057942929,1.1885,-16.8065,16.848470984,40.13,0.0,40.13,66.31
2021-09-18 14:00:00,45.9115,-1.5,45.9359971292,1.8615,-17.14,17.2407883303,44.05,15.64,46.7441129983,78.19,45.5815,-17.14,48.6975640279,1.8615,-17.14,17.2407883303,43.72,0.0,43.72,66.1
2021-09-18 14:30:00,52.603,-1.4835,52.6239145375,0.623,-17.8535,17.8643665225,51.98,16.37,54.4967641241,78.19,52.203,-17.8535,55.1715567231,0.623,-17.8535,17.8643665225,51.58,0.0,51.58,66.1
2021-09-18 15:00:00,48.3435,-1.268,48.3601263051,0.2235,-17.768,17.7694056246,48.12,16.5,50.8702702961,78.19,47.9935,-17.768,51.1769270888,0.2235,-17.768,17.7694056246,47.77,0.0,47.77,66.1
2021-09-18 15:30:00,42.447,-1.3855,42.4696058288,0.457,-18.4255,18.431166519,41.99,17.04,45.315799673,78.19,42.137,-18.4255,45.9894098598,0.457,-18.4255,18.431166519,41.68,0.0,41.68,66.1
2021-09-18 16:00:00,43.9,-1.3980000000000001,43.9222540861,0.92,-18.298,18.3211136124,42.98,16.9,46.1832263923,78.34,43.57,-18.298,47.2563403577,0.92,-18.298,18.3211136124,42.65,0.0,42.65,66.22
2021-09-18 16:30:00,49.7515,-1.401,49.7712221394,1.1215,-17.901,17.9360966559,48.63,16.5,51.3529638872,78.24,49.4015,-17.901,52.5447809326,1.1215,-17.901,17.9360966559,48.28,0.0,48.28,66.14
2021-09-18 17:00:00,35.6195,-1.3435000000000001,35.6448281312,1.5895000000000001,-16.3235,16.4007061586,34.03,14.98,37.181195516,78.24,35.3395,-16.3235,38.9273286073,1.5895000000000001,-16.3235,16.4007061586,33.75,0.0,33.75,66.14
2021-09-18 17:30:00,37.7435,-1.3940000000000001,37.7692338849,2.7535,-16.674,16.8998236159,34.99,15.28,38.1808656266,78.54,37.4635,-16.674,41.0065373843,2.7535,-16.674,16.8998236159,34.71,0.0,34.71,66.4
2021-09-18 18:00:00,39.145,-1.4365,39.171348678,2.025,-16.1165,16.2432200395,37.12,14.68,39.9173746632,78.42,38.835,-16.1165,42.0463886351,2.025,-16.1165,16.2432200395,36.81,0.0,36.81,66.28
2021-09-18 18:30:00,40.1215,-1.491,40.149194802,3.1415,-16.201,16.502770169,36.98,14.71,39.7982977023,78.42,39.8415,-16.201,43.0095050338,3.1415,-16.201,16.502770169,36.7,0.0,36.7,66.28
2021-09-18 19:00:00,36.4355,-1.3995,36.4623677303,2.6855,-15.0695,15.3069180601,33.75,13.67,36.4133409618,78.48,36.1855,-15.0695,39.1979621983,2.6855,-15.0695,15.3069180601,33.5,0.0,33.5,66.33
2021-09-18 19:30:00,43.829,-1.393,43.8511310002,1.5590000000000002,-16.413,16.4868750829,42.27,15.02,44.8592610282,78.58,43.469,-16.413,46.4644006741,1.5590000000000002,-16.413,16.4868750829,41.91,0.0,41.91,66.42
2021-09-18 20:00:00,55.841,-1.514,55.8615205396,2.411,-17.084,17.2532888749,53.43,15.57,55.6524015654,78.34,55.461,-17.084,58.0326251086,2.411,-17.084,17.2532888749,53.05,0.0,53.05,66.23
2021-09-18 20:30:00,48.9,-1.6505,48.9278463684,2.64,-16.8705,17.0758124331,46.26,15.22,48.6994455821,78.07,48.58,-16.8705,51.4259678591,2.64,-16.8705,17.0758124331,45.94,0.0,45.94,66.01
2021-09-18 21:00:00,50.8615,-1.7005,50.8899192621,3.6814999999999998,-17.9605,18.3339303615,47.18,16.26,49.9033065037,78.31,50.5115,-17.9605,53.60961847,3.6814999999999998,-17.9605,18.3339303615,46.83,0.0,46.83,66.2
2021-09-18 21:30:00,50.046,-1.901,50.0820917794,4.616,-18.431,19.0002425511,45.43,16.53,48.3438289754,78.31,49.686,-18.431,52.9943426886,4.616,-18.431,19.0002425511,45.07,0.0,45.07,66.2
2021-09-18 22:00:00,49.67,-1.794,49.7023876288,2.95,-15.984,16.2539458594,46.72,14.19,48.8273949745,78.38,49.35,-15.984,51.8739892046,2.95,-15.984,16.2539458594,46.4,0.0,46.4,66.25
2021-09-18 22:30:00,42.4645,-1.8439999999999999,42.5045185392,3.8545,-15.174,15.6559077108,38.61,13.33,40.8463095028,77.57,42.1545,-15.174,44.8023676411,3.8545,-15.174,15.6559077108,38.3,0.0,38.3,65.59
2021-09-18 23:00:00,53.609,-1.8255,53.640072066,2.589,-17.7955,17.9828457495,51.02,15.97,53.4610259909,77.91,53.279,-17.7955,56.1723389334,2.589,-17.7955,17.9828457495,50.69,0.0,50.69,65.86
2021-09-18 23:30:00,50.7025,-1.9155000000000002,50.7386701294,2.4925,-17.9155,18.0880539722,48.21,16.0,50.7957094645,77.76,50.3225,-17.9155,53.4164688696,2.4925,-17.9155,18.0880539722,47.83,0.0,47.83,65.75
2021-09-19 00:00:00,50.4205,-2.011,50.4605879994,1.8205,-17.871,17.9634868901,48.6,15.86,51.1223982223,77.96,50.0605,-17.871,53.1547392172,1.8205,-17.871,17.9634868901,48.24,0.0,48.24,65.91
2021-09-19 00:30:00,60.0505,-1.956,60.0823475428,1.0705,-19.886,19.9147926489,58.98,17.93,61.6451563385,78.33,59.6305,-19.886,62.858965361,1.0705,-19.886,19.9147926489,58.56,0.0,58.56,66.21
2021-09-19 01:00:00,61.7815,-2.1115,61.8175717292,1.3215,-19.7615,19.805636685,60.46,17.65,62.9836018341,78.18,61.3315,-19.7615,64.4365561968,1.3215,-19.7615,19.805636685,60.01,0.0,60.01,66.09
2021-09-19 01:30:00,58.1655,-1.9769999999999999,58.1990886462,2.8155,-19.097,19.3034310227,55.35,17.12,57.9371806356,78.09,57.7855,-19.097,60.8593412653,2.8155,-19.097,19.3034310227,54.97,0.0,54.97,66.02
2021-09-19 02:00:00,63.315,-2.009,63.3468650053,4.265,-20.219,20.6639344269,59.05,18.21,61.7940660582,78.09,62.945,-20.219,66.1126386253,4.265,-20.219,20.6639344269,58.68,0.0,58.68,66.02
2021-09-19 02:30:00,53.333,-2.118,53.3750392318,3.073,-20.108,20.3414599525,50.26,17.99,53.3826535496,78.09,52.943,-20.108,56.6329666625,3.073,-20.108,20.3414599525,49.87,0.0,49.87,66.02
2021-09-19 03:00:00,54.929,-2.207,54.9733198015,4.109,-21.367,21.7585056932,50.82,19.16,54.3118587419,78.46,54.589,-21.367,58.6217332565,4.109,-21.367,21.7585056932,50.48,0.0,50.48,66.32
2021-09-19 03:30:00,55.268,-2.0925,55.3075978528,4.168,-21.0625,21.4709368741,51.1,18.97,54.5075306724,78.46,54.918,-21.0625,58.8184973478,4.168,-21.0625,21.4709368741,50.75,0.0,50.75,66.32
2021-09-19 04:00:00,54.405,-2.1185,54.4462309738,3.265,-20.8085,21.0630932498,51.14,18.69,54.4482846378,78.33,54.015,-20.8085,57.8844875355,3.265,-20.8085,21.0630932498,50.75,0.0,50.75,66.2
2021-09-19 04:30:00,50.534,-2.135,50.5790804681,0.764,-20.275,20.2893893698,49.77,18.14,52.9727524299,78.38,50.224,-20.275,54.1620328367,0.764,-20.275,20.2893893698,49.46,0.0,49.46,66.23
2021-09-19 05:00:00,54.843,-2.1545,54.8853033084,0.633,-19.5345,19.544753241,54.21,17.38,56.9279237282,78.48,54.453,-19.5345,57.8508936772,0.633,-19.5345,19.544753241,53.82,0.0,53.82,66.32
2021-09-19 05:30:00,53.3695,-2.2335,53.4162152581,3.2095000000000002,-19.0635,19.33178529,50.16,16.83,52.9081704465,78.36,53.0195,-19.0635,56.3425630629,3.2095000000000002,-19.0635,19.33178529,49.81,0.0,49.81,66.23
2021-09-19 06:00:00,48.418,-2.257,48.4705763634,4.868,-18.527,19.1558647155,43.55,16.27,46.4899494515,78.4,48.088,-18.527,51.5335373616,4.868,-18.527,19.1558647155,43.22,0.0,43.22,66.23
2021-09-19 06:30:00,50.265,-2.183,50.3123813191,4.055,-17.783,18.2394658365,46.21,15.6,48.7721652175,78.29,49.935,-17.783,53.0069742015,4.055,-17.783,18.2394658365,45.88,0.0,45.88,66.17
2021-09-19 07:00:00,58.5865,-2.158,58.6262308719,3.9165,-18.598,19.0059089825,54.67,16.44,57.0883744733,78.18,58.2065,-18.598,61.1055009492,3.9165,-18.598,19.0059089825,54.29,0.0,54.29,66.08
2021-09-19 07:30:00,53.743,-2.19,53.7876021867,1.683,-17.24,17.3219539602,52.06,15.05,54.1917530626,78.03,53.363,-17.24,56.0787604089,1.683,-17.24,17.3219539602,51.68,0.0,51.68,65.95
2021-09-19 08:00:00,47.807,-2.0905,47.8526847653,0.897,-16.5905,16.6147313927,46.91,14.5,49.0998788186,78.44,47.537,-16.5905,50.348893327,0.897,-16.5905,16.6147313927,46.64,0.0,46.64,66.3
2021-09-19 08:30:00,45.068,-1.9505,45.1101881425,1.258,-16.9905,17.0370083715,43.81,15.04,46.3197333757,78.74,44.728,-16.9905,47.8463276987,1.258,-16.9905,17.0370083715,43.47,0.0,43.47,66.55
2021-09-19 09:00:00,51.462,-1.77,51.4924299679,1.6320000000000001,-18.57,18.641575148,49.83,16.8,52.5858241354,78.49,51.052,-18.57,54.3245027957,1.6320000000000001,-18.57,18.641575148,49.42,0.0,49.42,66.33
2021-09-19 09:30:00,50.636,-1.7015,50.6645793257,1.316,-16.4315,16.4841150278,49.32,14.73,51.4726655614,78.11,50.296,-16.4315,52.9120195064,1.316,-16.4315,16.4841150278,48.98,0.0,48.98,66.02
2021-09-19 10:00:00,52.588,-1.5885,52.6119860512,0.588,-15.7285,15.739487166,52.0,14.14,53.8882139248,78.11,52.268,-15.7285,54.5832349376,0.588,-15.7285,15.739487166,51.68,0.0,51.68,66.02
2021-09-19 10:30:00,41.486,-1.734,41.5222223875,0.306,-14.984,14.9871242071,41.18,13.25,43.2591597237,77.96,41.126,-14.984,43.7706309299,0.306,-14.984,14.9871242071,40.82,0.0,40.82,65.9
2021-09-19 11:00:00,53.0235,-1.533,53.0456561959,0.2735,-15.343,15.3454374734,52.75,13.81,54.5277782419,78.52,52.6435,-15.343,54.8338010834,0.2735,-15.343,15.3454374734,52.37,0.0,52.37,66.36
2021-09-19 11:30:00,54.1545,-1.5665,54.1771519416,1.0645,-15.7765,15.8123721339,53.09,14.21,54.9588227676,78.17,53.7745,-15.7765,56.0410100061,1.0645,-15.7765,15.8123721339,52.71,0.0,52.71,66.08
2021-09-19 12:00:00,54.8395,-1.4929999999999999,54.8598196247,1.4695,-16.273,16.3392153805,53.37,14.78,55.3787441172,78.26,54.4395,-16.273,56.8196241562,1.4695,-16.273,16.3392153805,52.97,0.0,52.97,66.16
2021-09-19 12:30:00,57.255,-1.5055,57.2747898752,2.775,-17.1155,17.339001276,54.48,15.61,56.6722374713,78.34,56.885,-17.1155,59.4040702751,2.775,-17.1155,17.339001276,54.11,0.0,54.11,66.23
2021-09-19 13:00:00,57.6595,-1.569,57.6808434513,3.2795,-18.599,18.8859185969,54.38,17.03,56.9842548429,78.39,57.3195,-18.599,60.2614958431,3.2795,-18.599,18.8859185969,54.04,0.0,54.04,66.28
2021-09-19 13:30:00,37.602,-1.48,37.6311148387,3.592,-17.61,17.9726059324,34.01,16.13,37.641160981,78.34,37.322,-17.61,41.2679510516,3.592,-17.61,17.9726059324,33.73,0.0,33.73,66.22
2021-09-19 14:00:00,34.7745,-1.4065,34.80293224,3.0845,-16.0465,16.3402662922,31.69,14.64,34.9082468766,78.62,34.5245,-16.0465,38.0713969077,3.0845,-16.0465,16.3402662922,31.44,0.0,31.44,66.45
2021-09-19 14:30:00,32.439,-1.413,32.4697596234,2.469,-15.793,15.9848306216,29.97,14.38,33.2413191676,78.79,32.169,-15.793,35.836621074,2.469,-15.793,15.9848306216,29.7,0.0,29.7,66.61
2021-09-19 15:00:00,32.9905,-1.5070000000000001,33.0249018053,2.9805,-16.047,16.321445685,30.01,14.54,33.3468394304,78.79,32.7305,-16.047,36.4525971537,2.9805,-16.047,16.321445685,29.75,0.0,29.75,66.61
2021-09-19 15:30:00,44.04,-1.387,44.0618357425,3.22,-16.777,17.0832119053,40.82,15.39,43.6248151859,79.0,43.73,-16.777,46.8378119579,3.22,-16.777,17.0832119053,40.51,0.0,40.51,66.77
2021-09-19 16:00:00,39.5025,-1.5270000000000001,39.5320026719,4.7525,-15.577,16.2858584438,34.75,14.05,37.4828627509,78.69,39.2425,-15.577,42.2210461174,4.7525,-15.577,16.2858584438,34.49,0.0,34.49,66.52
2021-09-19 16:30:00,40.0115,-1.51,40.0399829202,4.7715,-15.43,16.1509167619,35.24,13.92,37.8896291879,78.9,39.7115,-15.43,42.6038511434,4.7715,-15.43,16.1509167619,34.94,0.0,34.94,66.71
2021-09-19 17:00:00,43.669,-1.4105,43.6917734963,5.569,-16.9005,17.7943997159,38.1,15.49,41.1284585172,78.77,43.359,-16.9005,46.5363275437,5.569,-16.9005,17.7943997159,37.79,0.0,37.79,66.61
2021-09-19 17:30:00,44.187,-1.4815,44.2118288612,4.947,-17.0715,17.77382686,39.24,15.59,42.2235206964,78.49,43.887,-17.0715,47.0903905404,4.947,-17.0715,17.77382686,38.94,0.0,38.94,66.36
2021-09-19 18:00:00,41.4645,-1.4995,41.491604699,5.4145,-16.8495,17.6980920017,36.05,15.35,39.1819473738,78.49,41.1845,-16.8495,44.497962768,5.4145,-16.8495,17.6980920017,35.77,0.0,35.77,66.36
2021-09-19 18:30:00,54.503,-1.4105,54.5212483281,3.9130000000000003,-17.3205,17.7570067649,50.59,15.91,53.0327842,78.45,54.133,-17.3205,56.8364443755,3.9130000000000003,-17.3205,17.7570067649,50.22,0.0,50.22,66.32
2021-09-19 19:00:00,50.7925,-1.4985,50.8145998558,4.4325,-17.2685,17.8282962871,46.36,15.77,48.9687910817,78.23,50.3925,-17.2685,53.2691763452,4.4325,-17.2685,17.8282962871,45.96,0.0,45.96,66.14
2021-09-19 19:30:00,58.6265,-1.9500000000000002,58.6589209094,2.5865,-17.91,18.0958028904,56.04,15.96,58.26837221,78.33,58.2465,-17.91,60.9378606635,2.5865,-17.91,18.0958028904,55.66,0.0,55.66,66.23
2021-09-19 20:00:00,57.7615,-1.9135,57.7931861425,3.2515,-17.3435,17.6456579503,54.51,15.43,56.6517872622,78.21,57.4115,-17.3435,59.9739720587,3.2515,-17.3435,17.6456579503,54.16,0.0,54.16,66.13
2021-09-19 20:30:00,52.821,-1.7765,52.8508655866,5.501,-17.3965,18.245525842,47.32,15.62,49.8313836854,78.25,52.441,-17.3965,55.2512144052,5.501,-17.3965,18.245525842,46.94,0.0,46.94,66.13
2021-09-19 21:00:00,55.572,-1.6019999999999999,55.5950860059,8.562,-17.152,19.1702620744,47.01,15.55,49.5150744723,78.45,55.262,-17.152,57.8625936854,8.562,-17.152,19.1702620744,46.7,0.0,46.7,66.33
2021-09-19 21:30:00,51.121,-1.5235,51.1436965153,11.911,-17.0835,20.8258947767,39.21,15.56,42.1845670832,78.28,50.851,-17.0835,53.6439201891,11.911,-17.0835,20.8258947767,38.94,0.0,38.94,66.18
2021-09-19 22:00:00,49.794,-1.6655,49.8218458736,9.764,-18.0455,20.5176939798,40.03,16.38,43.2516508355,78.39,49.494,-18.0455,52.6810792054,9.764,-18.0455,20.5176939798,39.73,0.0,39.73,66.28
2021-09-19 22:30:00,54.2645,-1.686,54.2906857228,10.3145,-19.206,21.8004437168,43.95,17.52,47.3133480109,78.47,53.9445,-19.206,57.2615011701,10.3145,-19.206,21.8004437168,43.63,0.0,43.63,66.33
2021-09-19 23:00:00,54.8755,-0.9605,54.8839052956,18.8555,-19.5105,27.132812064,36.02,18.55,40.5159585842,78.47,54.6655,-19.5105,58.0428850119,18.8555,-19.5105,27.132812064,35.81,0.0,35.81,66.33
2021-09-19 23:30:00,53.376,-1.001,53.3853854252,19.456,-19.721,27.7029561058,33.92,18.72,38.7428032027,78.14,53.086,-19.721,56.6307446269,19.456,-19.721,27.7029561058,33.63,0.0,33.63,66.05
2021-09-20 00:00:00,53.381,-1.5795,53.4043629421,14.571,-19.8195,24.5993215608,38.81,18.24,42.88255706,78.29,53.131,-19.8195,56.7072812014,14.571,-19.8195,24.5993215608,38.56,0.0,38.56,66.17
2021-09-20 00:30:00,56.753,-1.9815,56.7875809597,8.613,-20.5815,22.311026674,48.14,18.6,51.6083287852,78.46,56.363,-20.5815,60.0032158409,8.613,-20.5815,22.311026674,47.75,0.0,47.75,66.32
2021-09-20 01:00:00,62.078,-2.1085,62.1137976318,4.958,-21.5485,22.1115267734,57.12,19.44,60.3374510565,78.36,61.718,-21.5485,65.3716251615,4.958,-21.5485,22.1115267734,56.76,0.0,56.76,66.23
2021-09-20 01:30:00,43.596,-2.254,43.6542292567,3.196,-20.094,20.3465783856,40.4,17.84,44.1636230398,78.47,43.326,-20.094,47.7588851629,3.196,-20.094,20.3465783856,40.13,0.0,40.13,66.33
2021-09-20 02:00:00,35.584,-2.2365,35.6542141724,2.884,-19.5765,19.7877944261,32.7,17.34,37.0130463486,78.73,35.314,-19.5765,40.3771958938,2.884,-19.5765,19.7877944261,32.43,0.0,32.43,66.53
2021-09-20 02:30:00,39.4775,-2.338,39.5466717974,1.7875,-20.698,20.7750417629,37.69,18.36,41.9240467989,78.73,39.1675,-20.698,44.300115804,1.7875,-20.698,20.7750417629,37.38,0.0,37.38,66.53
2021-09-20 03:00:00,40.0885,-2.2455,40.1513399839,2.6585,-20.9155,21.0837796066,37.43,18.67,41.8279069522,78.95,39.7985,-20.9155,44.9597458011,2.6585,-20.9155,21.0837796066,37.14,0.0,37.14,66.69
2021-09-20 03:30:00,39.724,-2.3895,39.7958023697,2.724,-20.6895,20.8680518077,37.0,18.3,41.2782024802,79.05,39.444,-20.6895,44.5408188772,2.724,-20.6895,20.8680518077,36.72,0.0,36.72,66.78
2021-09-20 04:00:00,36.891,-2.315,36.9635645738,2.661,-20.805,20.9744832118,34.23,18.49,38.90466553,79.21,36.621,-20.805,42.1182343647,2.661,-20.805,20.9744832118,33.96,0.0,33.96,66.91
2021-09-20 04:30:00,37.1355,-2.2915,37.2061329958,1.6855,-20.9515,21.0191879601,35.45,18.66,40.0611794634,79.28,36.8755,-20.9515,42.4118833878,1.6855,-20.9515,21.0191879601,35.19,0.0,35.19,66.96
2021-09-20 05:00:00,35.166,-2.3035,35.2413630305,2.556,-20.1135,20.2752563054,32.61,17.81,37.1565364371,79.28,34.906,-20.1135,40.2862472595,2.556,-20.1135,20.2752563054,32.35,0.0,32.35,66.96
2021-09-20 05:30:00,38.087,-2.347,38.1592449873,3.017,-18.947,19.1857003521,35.07,16.6,38.800320875,79.41,37.817,-18.947,42.2979230932,3.017,-18.947,19.1857003521,34.8,0.0,34.8,67.08
2021-09-20 06:00:00,35.294,-2.358,35.3726815495,1.754,-17.408,17.4961418604,33.54,15.05,36.7618565908,79.13,35.024,-17.408,39.1116228249,1.754,-17.408,17.4961418604,33.27,0.0,33.27,66.86
2021-09-20 06:30:00,34.3275,-2.2825,34.4033001687,1.9375,-16.4525,16.5661903436,32.39,14.17,35.3539389602,79.2,34.0575,-16.4525,37.8232476461,1.9375,-16.4525,16.5661903436,32.12,0.0,32.12,66.92
2021-09-20 07:00:00,40.4155,-2.1390000000000002,40.4720639608,1.9155000000000002,-17.779,17.8818897561,38.5,15.64,41.5555002376,79.02,40.1155,-17.779,43.8787668611,1.9155000000000002,-17.779,17.8818897561,38.2,0.0,38.2,66.77
2021-09-20 07:30:00,41.0295,-1.9425,41.0754571064,2.2595,-16.8925,17.0429427183,38.77,14.95,41.5525618945,78.68,40.7595,-16.8925,44.1213485345,2.2595,-16.8925,17.0429427183,38.5,0.0,38.5,66.48
