Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-20 08:00:00,40.4125,-1.8205,40.4534841083,3.0125,-16.1305,16.4093932398,37.4,14.31,40.0441768551,78.22,40.1325,-16.1305,43.2528679569,3.0125,-16.1305,16.4093932398,37.12,0.0,37.12,66.11
2021-09-20 08:30:00,39.7675,-1.433,39.7933103078,2.8075,-15.133,15.391222994,36.96,13.7,39.4174022482,78.08,39.4775,-15.133,42.2786080098,2.8075,-15.133,15.391222994,36.67,0.0,36.67,66.01
2021-09-20 09:00:00,40.171,-1.4344999999999999,40.1966047229,1.881,-15.6045,15.717461030599999,38.29,14.17,40.8278458898,77.95,39.871,-15.6045,42.8158505842,1.881,-15.6045,15.717461030599999,37.99,0.0,37.99,65.91
2021-09-20 09:30:00,42.839,-1.538,42.8665996435,2.199,-16.128,16.2772228897,40.64,14.59,43.1795981917,77.87,42.539,-16.128,45.4937237979,2.199,-16.128,16.2772228897,40.34,0.0,40.34,65.84
2021-09-20 10:00:00,38.4135,-1.703,38.4512313359,1.1135,-15.653,15.6925552811,37.3,13.95,39.8232658128,77.99,38.1335,-15.653,41.2211139011,1.1135,-15.653,15.6925552811,37.02,0.0,37.02,65.95
2021-09-20 10:30:00,38.8605,-1.7585000000000002,38.9002671263,0.41050000000000003,-15.4885,15.4939388956,38.45,13.73,40.8278752815,78.12,38.5705,-15.4885,41.564132404,0.41050000000000003,-15.4885,15.4939388956,38.16,0.0,38.16,66.07
2021-09-20 11:00:00,41.4275,-1.521,41.4554121587,0.8075,-15.511,15.5320049334,40.62,13.99,42.9616631429,78.12,41.1075,-15.511,43.9365187202,0.8075,-15.511,15.5320049334,40.3,0.0,40.3,66.07
2021-09-20 11:30:00,36.562,-1.4,36.5887939676,0.7020000000000001,-14.88,14.8965500704,35.86,13.48,38.3099203862,77.95,36.312,-14.88,39.2425246894,0.7020000000000001,-14.88,14.8965500704,35.61,0.0,35.61,65.92
2021-09-20 12:00:00,36.6085,-1.2945,36.6313800245,0.3985,-14.1445,14.1501124554,36.21,12.85,38.4224751936,78.06,36.2985,-14.1445,38.9570017134,0.3985,-14.1445,14.1501124554,35.9,0.0,35.9,66.0
2021-09-20 12:30:00,48.99,-1.266,49.0063552613,0.46,-15.996,16.0026127867,48.53,14.73,50.7162084545,78.11,48.65,-15.996,51.2122496674,0.46,-15.996,16.0026127867,48.19,0.0,48.19,66.05
2021-09-20 13:00:00,42.19,-1.1225,42.2049298809,0.88,-15.8825,15.9068603517,41.31,14.76,43.8676840054,77.61,41.88,-15.8825,44.7904923645,0.88,-15.8825,15.9068603517,41.0,0.0,41.0,65.64
2021-09-20 13:30:00,62.27,-1.258,62.2827059785,0.86,-17.808,17.8287538544,61.41,16.55,63.6010267213,77.82,61.8,-17.808,64.3145773834,0.86,-17.808,17.8287538544,60.94,0.0,60.94,65.81
2021-09-20 14:00:00,62.598,-1.2375,62.6102308752,0.638,-18.5875,18.5984461784,61.96,17.35,64.3433298796,77.47,62.148,-18.5875,64.8680896917,0.638,-18.5875,18.5984461784,61.51,0.0,61.51,65.54
2021-09-20 14:30:00,42.7995,-1.3435000000000001,42.8205814124,0.6595000000000001,-16.1835,16.1969321941,42.14,14.84,44.6766740033,77.61,42.5295,-16.1835,45.5045496901,0.6595000000000001,-16.1835,16.1969321941,41.87,0.0,41.87,65.66
2021-09-20 15:00:00,53.165,-1.2465,53.1796106346,1.005,-17.4165,17.4454721131,52.16,16.17,54.6089232635,78.29,52.785,-17.4165,55.5840867268,1.005,-17.4165,17.4454721131,51.78,0.0,51.78,66.21
2021-09-20 15:30:00,53.825,-1.348,53.8418770939,1.545,-17.878,17.9446345463,52.28,16.53,54.8310067389,78.13,53.495,-17.878,56.4033501576,1.545,-17.878,17.9446345463,51.95,0.0,51.95,66.1
2021-09-20 16:00:00,56.7115,-1.2165,56.724545873,0.051500000000000004,-18.2565,18.2565726384,56.66,17.04,59.1668589668,78.13,56.2215,-18.2565,59.1113936099,0.051500000000000004,-18.2565,18.2565726384,56.17,0.0,56.17,66.1
2021-09-20 16:30:00,63.4615,-1.1,63.4710326232,0.5515,-19.15,19.1579396661,62.91,18.05,65.4482283947,77.93,63.0815,-19.15,65.9241848054,0.5515,-19.15,19.1579396661,62.53,0.0,62.53,65.93
2021-09-20 17:00:00,51.225,-1.137,51.2376169821,0.535,-17.447,17.4552007723,50.69,16.31,53.249339902,77.68,50.875,-17.447,53.7834866293,0.535,-17.447,17.4552007723,50.34,0.0,50.34,65.72
2021-09-20 17:30:00,52.697,-1.1905000000000001,52.7104458267,0.917,-17.5005,17.5245082456,51.78,16.31,54.2879774904,77.91,52.277,-17.5005,55.128506503,0.917,-17.5005,17.5245082456,51.36,0.0,51.36,65.9
2021-09-20 18:00:00,49.624,-1.3094999999999999,49.641274824999996,0.844,-16.3395,16.3612834536,48.78,15.03,51.0430142135,77.79,49.274,-16.3395,51.9124872863,0.844,-16.3395,16.3612834536,48.43,0.0,48.43,65.81
2021-09-20 18:30:00,54.2445,-1.3185,54.2605217677,0.8445,-16.0185,16.0407456965,53.4,14.7,55.3863701645,77.88,53.8245,-16.0185,56.1575386079,0.8445,-16.0185,16.0407456965,52.98,0.0,52.98,65.88
2021-09-20 19:00:00,54.973,-1.206,54.9862270482,1.2730000000000001,-15.066,15.1196853473,53.7,13.86,55.4598016585,77.84,54.593,-15.066,56.6337355734,1.2730000000000001,-15.066,15.1196853473,53.32,0.0,53.32,65.88
2021-09-20 19:30:00,52.1855,-0.991,52.1949086717,1.4655,-15.781,15.8489006322,50.72,14.79,52.8324000969,77.97,51.8255,-15.781,54.1749241924,1.4655,-15.781,15.8489006322,50.36,0.0,50.36,65.95
2021-09-20 20:00:00,51.873,-1.055,51.8837272562,2.283,-16.665,16.8206514143,49.59,15.61,51.9888468808,77.93,51.523,-16.665,54.1511011338,2.283,-16.665,16.8206514143,49.24,0.0,49.24,65.95
2021-09-20 20:30:00,44.2145,-1.138,44.22914259,3.1445,-16.448,16.7458826059,41.07,15.31,43.8308224883,77.76,43.9045,-16.448,46.8843451938,3.1445,-16.448,16.7458826059,40.76,0.0,40.76,65.76
2021-09-20 21:00:00,44.9555,-1.324,44.9749925653,2.6355,-16.204,16.4169265166,42.32,14.88,44.8597458753,78.02,44.6155,-16.204,47.4669617339,2.6355,-16.204,16.4169265166,41.98,0.0,41.98,65.97
2021-09-20 21:30:00,56.7995,-1.2405,56.8130446333,0.8495,-16.0005,16.0230349965,55.95,14.76,57.8641521151,77.93,56.3595,-16.0005,58.5867667695,0.8495,-16.0005,16.0230349965,55.51,0.0,55.51,65.88
2021-09-20 22:00:00,54.0845,-1.3325,54.1009121596,0.6145,-16.8525,16.8636996682,53.47,15.52,55.6768470731,77.68,53.7345,-16.8525,56.3152132776,0.6145,-16.8525,16.8636996682,53.12,0.0,53.12,65.69
2021-09-20 22:30:00,52.06,-1.4895,52.0813038455,0.16,-18.5595,18.5601896609,51.9,17.07,54.6351068453,78.26,51.65,-18.5595,54.8833083938,0.16,-18.5595,18.5601896609,51.49,0.0,51.49,66.18
2021-09-20 23:00:00,51.532,-1.4925000000000002,51.5536087995,0.042,-20.2625,20.2625435286,51.49,18.77,54.8044979906,78.26,51.182,-20.2625,55.0469438775,0.042,-20.2625,20.2625435286,51.14,0.0,51.14,66.18
2021-09-20 23:30:00,50.95,-1.631,50.976098919,0.09,-19.281,19.2812100502,50.86,17.65,53.8355096567,78.52,50.59,-19.281,54.1396810205,0.09,-19.281,19.2812100502,50.5,0.0,50.5,66.38
2021-09-21 00:00:00,46.04,-1.7365,46.0727363226,0.05,-19.4465,19.4465642788,45.99,17.71,49.2820880239,78.37,45.69,-19.4465,49.6562429333,0.05,-19.4465,19.4465642788,45.64,0.0,45.64,66.25
2021-09-21 00:30:00,45.0535,-1.8315000000000001,45.0907113994,0.3635,-19.9915,19.9948044377,44.69,18.16,48.2387986998,78.71,44.7335,-19.9915,48.9974090591,0.3635,-19.9915,19.9948044377,44.37,0.0,44.37,66.53
2021-09-21 01:00:00,48.403,-1.7815,48.435773466,0.643,-19.2515,19.2622351053,47.76,17.47,50.8548768556,78.59,48.023,-19.2515,51.7380786389,0.643,-19.2515,19.2622351053,47.38,0.0,47.38,66.42
2021-09-21 01:30:00,52.0215,-1.7730000000000001,52.0517049793,0.28150000000000003,-19.673000000000002,19.675013881799998,51.74,17.9,54.7488593488,78.59,51.6215,-19.673000000000002,55.2431551529,0.28150000000000003,-19.673000000000002,19.675013881799998,51.34,0.0,51.34,66.42
2021-09-21 02:00:00,51.7895,-1.779,51.8200458438,0.17950000000000002,-19.839,19.8398120266,51.61,18.06,54.6786585424,78.67,51.4195,-19.839,55.1139809962,0.17950000000000002,-19.839,19.8398120266,51.24,0.0,51.24,66.48
2021-09-21 02:30:00,51.076,-1.744,51.1057659369,0.006,-20.584,20.5840008745,51.07,18.84,54.4342768851,78.7,50.736,-20.584,54.7525593192,0.006,-20.584,20.5840008745,50.73,0.0,50.73,66.48
2021-09-21 03:00:00,51.263,-1.782,51.2939635142,0.003,-20.682,20.6820002176,51.26,18.9,54.633301199900004,78.7,50.863,-20.682,54.9071023912,0.003,-20.682,20.6820002176,50.86,0.0,50.86,66.48
2021-09-21 03:30:00,45.724,-1.81,45.7598107077,0.004,-19.93,19.9300004014,45.72,18.12,49.1798007316,78.76,45.404,-19.93,49.5855635846,0.004,-19.93,19.9300004014,45.4,0.0,45.4,66.56
2021-09-21 04:00:00,38.033,-1.937,38.0822932345,0.003,-18.747,18.74700024,38.03,16.81,41.5795262118,78.93,37.753,-18.747,42.15138216,0.003,-18.747,18.74700024,37.75,0.0,37.75,66.69
2021-09-21 04:30:00,52.0245,-1.7525,52.0540090339,0.0045000000000000005,-20.0225,20.0225005057,52.02,18.27,55.1350460234,79.15,51.5645,-20.0225,55.3154423873,0.0045000000000000005,-20.0225,20.0225005057,51.56,0.0,51.56,66.86
2021-09-21 05:00:00,57.1445,-1.831,57.1738265402,0.0045000000000000005,-19.431,19.4310005211,57.14,17.6,59.7891261017,78.87,56.7845,-19.431,60.0170242619,0.0045000000000000005,-19.431,19.4310005211,56.78,0.0,56.78,66.66
2021-09-21 05:30:00,54.633,-1.7895,54.6622996155,0.003,-17.0795,17.0795002635,54.63,15.29,56.729366293,78.82,54.273,-17.0795,56.8969933235,0.003,-17.0795,17.0795002635,54.27,0.0,54.27,66.66
2021-09-21 06:00:00,56.1735,-1.767,56.201284605,0.0035,-17.567,17.5670003487,56.17,15.8,58.3498834618,78.6,55.7635,-17.567,58.4650957517,0.0035,-17.567,17.5670003487,55.76,0.0,55.76,66.45
2021-09-21 06:30:00,53.456,-1.8359999999999999,53.4875203389,0.116,-16.866,16.8663989043,53.34,15.03,55.4171137827,78.47,53.096,-16.866,55.710386572,0.116,-16.866,16.8663989043,52.98,0.0,52.98,66.35
2021-09-21 07:00:00,48.0335,-1.667,48.0624178673,0.0235,-16.797,16.797016438900002,48.01,15.13,50.3376300594,78.47,47.6835,-16.797,50.5554683615,0.0235,-16.797,16.797016438900002,47.66,0.0,47.66,66.35
2021-09-21 07:30:00,41.929,-1.6035,41.9596502994,0.009000000000000001,-14.2835,14.2835028354,41.92,12.68,43.7957623521,78.47,41.599,-14.2835,43.9828963718,0.009000000000000001,-14.2835,14.2835028354,41.59,0.0,41.59,66.35
2021-09-21 08:00:00,39.3735,-1.522,39.4029058097,0.0035,-16.012,16.0120003825,39.37,14.49,41.9518414375,78.14,39.0735,-16.012,42.2270357265,0.0035,-16.012,16.0120003825,39.07,0.0,39.07,66.08
2021-09-21 08:30:00,35.8735,-1.2355,35.8947692916,0.0035,-12.8255,12.8255004776,35.87,11.59,37.6959546901,78.14,35.5935,-12.8255,37.8337242748,0.0035,-12.8255,12.8255004776,35.59,0.0,35.59,66.08
2021-09-21 09:00:00,35.1335,-1.2915,35.1572296192,0.0035,-13.3415,13.3415004591,35.13,12.05,37.1391895442,78.32,34.8535,-13.3415,37.3197278192,0.0035,-13.3415,13.3415004591,34.85,0.0,34.85,66.22
2021-09-21 09:30:00,44.0835,-1.071,44.0965079485,0.0035,-14.811,14.8110004135,44.08,13.74,46.1717879229,78.2,43.7035,-14.811,46.1450065906,0.0035,-14.811,14.8110004135,43.7,0.0,43.7,66.12
2021-09-21 10:00:00,53.0035,-1.1055,53.0150275158,0.0035,-15.2255,15.2255004023,53.0,14.12,54.8486499378,77.72,52.6335,-15.2255,54.7914333861,0.0035,-15.2255,15.2255004023,52.63,0.0,52.63,65.73
2021-09-21 10:30:00,46.043,-1.0345,46.0546201727,0.003,-14.1045,14.104500319,46.04,13.07,47.8592363082,77.52,45.743,-14.1045,47.8681414852,0.003,-14.1045,14.104500319,45.74,0.0,45.74,65.58
2021-09-21 11:00:00,38.7435,-1.021,38.7569507734,0.0035,-12.891,12.8910004751,38.74,11.87,40.5177060061,77.73,38.4335,-12.891,40.5377824165,0.0035,-12.891,12.8910004751,38.43,0.0,38.43,65.76
2021-09-21 11:30:00,42.283,-0.9625,42.2939534124,0.003,-13.2525,13.2525003396,42.28,12.29,44.0300181694,77.85,41.953,-13.2525,43.9963971849,0.003,-13.2525,13.2525003396,41.95,0.0,41.95,65.86
2021-09-21 12:00:00,46.3235,-0.8805000000000001,46.3318673539,0.0035,-13.4405,13.4405004557,46.32,12.56,47.9926661064,77.76,46.0035,-13.4405,47.9267050036,0.0035,-13.4405,13.4405004557,46.0,0.0,46.0,65.79
2021-09-21 12:30:00,48.4135,-0.776,48.4197186924,0.0035,-13.676,13.6760004479,48.41,12.9,50.09928243,77.68,48.0535,-13.676,49.9617037164,0.0035,-13.676,13.6760004479,48.05,0.0,48.05,65.72
2021-09-21 13:00:00,48.993,-0.803,48.9995801819,0.003,-14.263,14.2630003155,48.99,13.46,50.8054298279,77.63,48.603,-14.263,50.652589055199996,0.003,-14.263,14.2630003155,48.6,0.0,48.6,65.69
2021-09-21 13:30:00,44.623,-0.85,44.6310948667,0.003,-14.52,14.5200003099,44.62,13.67,46.6670472604,77.63,44.323,-14.52,46.6407410855,0.003,-14.52,14.5200003099,44.32,0.0,44.32,65.69
2021-09-21 14:00:00,41.203,-1.006,41.2152792663,0.003,-15.286,15.2860002944,41.2,14.28,43.604568568,77.82,40.863,-15.286,43.6285063347,0.003,-15.286,15.2860002944,40.86,0.0,40.86,65.85
2021-09-21 14:30:00,51.758,-1.021,51.7680693575,0.018000000000000002,-17.421,17.4210092991,51.74,16.4,54.2769527516,77.82,51.378,-17.421,54.2511762545,0.018000000000000002,-17.421,17.4210092991,51.36,0.0,51.36,65.81
2021-09-21 15:00:00,39.107,-1.0015,39.119821718,0.147,-17.4315,17.4321198152,38.96,16.43,42.2826974069,77.52,38.817,-17.4315,42.5513417092,0.147,-17.4315,17.4321198152,38.67,0.0,38.67,65.6
2021-09-21 15:30:00,37.66,-1.04,37.674357327,0.49,-16.93,16.9370894784,37.17,15.89,40.4240151395,77.81,37.35,-16.93,41.0078943619,0.49,-16.93,16.9370894784,36.86,0.0,36.86,65.82
2021-09-21 16:00:00,38.3605,-0.873,38.3704324871,0.36050000000000004,-16.743,16.7468805827,38.0,15.87,41.1807831397,77.81,38.0605,-16.743,41.5804005422,0.36050000000000004,-16.743,16.7468805827,37.7,0.0,37.7,65.82
2021-09-21 16:30:00,38.696,-0.802,38.7043100959,0.34600000000000003,-15.512,15.5158583391,38.35,14.71,41.0744032215,77.81,38.356,-15.512,41.3739637937,0.34600000000000003,-15.512,15.5158583391,38.01,0.0,38.01,65.82
2021-09-21 17:00:00,44.297,-0.833,44.3048315424,0.647,-14.623,14.6373063779,43.65,13.79,45.7764852299,77.94,43.947,-14.623,46.3159900898,0.647,-14.623,14.6373063779,43.3,0.0,43.3,65.94
2021-09-21 17:30:00,56.507,-0.713,56.5114981044,0.887,-16.563,16.5867337954,55.62,15.85,57.8343055634,77.94,56.077,-16.563,58.4718983615,0.887,-16.563,16.5867337954,55.19,0.0,55.19,65.94
2021-09-21 18:00:00,54.8325,-0.786,54.8381331944,0.9425,-16.206,16.2333835737,53.89,15.42,56.0527296392,77.47,54.4725,-16.206,56.832100896,0.9425,-16.206,16.2333835737,53.53,0.0,53.53,65.55
2021-09-21 18:30:00,53.582,-0.935,53.5901572026,0.722,-16.665,16.6806327518,52.86,15.73,55.1508159504,77.38,53.222,-16.665,55.7700951138,0.722,-16.665,16.6806327518,52.5,0.0,52.5,65.47
2021-09-21 19:00:00,53.112,-0.9490000000000001,53.1204776428,0.912,-16.539,16.5641258447,52.2,15.59,54.4783268833,77.38,52.732,-16.539,55.2648382337,0.912,-16.539,16.5641258447,51.82,0.0,51.82,65.47
2021-09-21 19:30:00,47.5985,-0.8655,47.6063681927,0.9685,-16.5855,16.613753414,46.63,15.72,49.2084880889,77.43,47.2585,-16.5855,50.0843751334,0.9685,-16.5855,16.613753414,46.29,0.0,46.29,65.47
2021-09-21 20:00:00,51.402,-0.937,51.4105395128,0.642,-16.617,16.6293972531,50.76,15.68,53.1266411511,77.43,51.032,-16.617,53.6692622737,0.642,-16.617,16.6293972531,50.39,0.0,50.39,65.47
2021-09-21 20:30:00,49.159,-1.0005,49.1691801971,0.329,-16.9705,16.9736887932,48.83,15.97,51.3751866177,77.36,48.789,-16.9705,51.656213481500004,0.329,-16.9705,16.9736887932,48.46,0.0,48.46,65.43
2021-09-21 21:00:00,53.906,-1.0525,53.9162739092,0.126,-18.4525,18.4529301806,53.78,17.4,56.5247591768,77.68,53.446,-18.4525,56.5417515846,0.126,-18.4525,18.4529301806,53.32,0.0,53.32,65.7
2021-09-21 21:30:00,55.5805,-1.0905,55.5911968795,0.0105,-19.4405,19.4405028356,55.57,18.35,58.5213414064,77.59,55.2105,-19.4405,58.5331730773,0.0105,-19.4405,19.4405028356,55.2,0.0,55.2,65.62
2021-09-21 22:00:00,49.063,-1.2265,49.0783279182,0.003,-19.8365,19.8365002269,49.06,18.61,52.471093947,78.03,48.663,-19.8365,52.5506831663,0.003,-19.8365,19.8365002269,48.66,0.0,48.66,65.99
2021-09-21 22:30:00,49.663,-1.4905,49.6853616194,0.003,-19.8505,19.8505002267,49.66,18.36,52.9453038522,78.57,49.293,-19.8505,53.1398362742,0.003,-19.8505,19.8505002267,49.29,0.0,49.29,66.42
2021-09-21 23:00:00,49.163,-1.438,49.1840259942,0.003,-20.108,20.1080002238,49.16,18.67,52.5858773817,78.5,48.793,-20.108,52.7739378197,0.003,-20.108,20.1080002238,48.79,0.0,48.79,66.38
2021-09-21 23:30:00,51.573,-1.538,51.5959278723,0.003,-21.338,21.3380002109,51.57,19.8,55.2404281301,78.62,51.183,-21.338,55.4527702915,0.003,-21.338,21.3380002109,51.18,0.0,51.18,66.48
2021-09-22 00:00:00,52.453,-1.6255000000000002,52.4781807921,0.003,-22.0255,22.0255002043,52.45,20.4,56.2775488094,78.85,52.043,-22.0255,56.5119146663,0.003,-22.0255,22.0255002043,52.04,0.0,52.04,66.67
2021-09-22 00:30:00,52.873,-1.655,52.8988955839,0.003,-22.915,22.9150001964,52.87,21.26,56.9844233102,79.03,52.473,-22.915,57.2583003066,0.003,-22.915,22.9150001964,52.47,0.0,52.47,66.81
2021-09-22 01:00:00,54.233,-1.8719999999999999,54.2652989764,0.003,-23.512,23.5120001914,54.23,21.64,58.3882051445,79.03,53.873,-23.512,58.7802200829,0.003,-23.512,23.5120001914,53.87,0.0,53.87,66.81
2021-09-22 01:30:00,44.563,-1.783,44.5986553385,0.003,-22.373,22.3730002011,44.56,20.59,49.0870828223,79.35,44.233,-22.373,49.5692386264,0.003,-22.373,22.3730002011,44.23,0.0,44.23,67.07
2021-09-22 02:00:00,43.183,-1.804,43.220665254,0.003,-20.294,20.2940002217,43.18,18.49,46.9722524476,79.35,42.853,-20.294,47.4154620878,0.003,-20.294,20.2940002217,42.85,0.0,42.85,67.07
2021-09-22 02:30:00,44.0645,-1.843,44.1030249444,0.14450000000000002,-20.723,20.723503788,43.92,18.88,47.8060749278,79.45,43.7145,-20.723,48.377683277,0.14450000000000002,-20.723,20.723503788,43.57,0.0,43.57,67.16
2021-09-22 03:00:00,42.2815,-1.9065,42.3244608294,0.5415,-19.9865,19.9938341621,41.74,18.08,45.4875147705,79.45,41.9615,-19.9865,46.47824937,0.5415,-19.9865,19.9938341621,41.42,0.0,41.42,67.16
2021-09-22 03:30:00,40.684,-1.9615,40.7312575088,0.444,-19.7715,19.7764847293,40.24,17.81,44.0051553798,79.51,40.364,-19.7715,44.9462424264,0.444,-19.7715,19.7764847293,39.92,0.0,39.92,67.2
2021-09-22 04:00:00,42.096,-1.8559999999999999,42.1368953769,1.126,-19.726,19.7581110433,40.97,17.87,44.6976263352,79.51,41.786,-19.726,46.2080606821,1.126,-19.726,19.7581110433,40.66,0.0,40.66,67.2
2021-09-22 04:30:00,46.539,-1.8955000000000002,46.5775851805,3.229,-20.2255,20.4816330221,43.31,18.33,47.0291930613,79.42,46.159,-20.2255,50.3956757197,3.229,-20.2255,20.4816330221,42.93,0.0,42.93,67.13
2021-09-22 05:00:00,43.6955,-1.9140000000000001,43.737399514,4.3055,-21.024,21.460333321,39.39,19.11,43.7808656835,79.29,43.4055,-21.024,48.2290991648,4.3055,-21.024,21.460333321,39.1,0.0,39.1,67.03
2021-09-22 05:30:00,43.8395,-1.9795,43.8841677658,2.6895,-21.5995,21.7662998808,41.15,19.62,45.5880126788,79.29,43.5195,-21.5995,48.5848256197,2.6895,-21.5995,21.7662998808,40.83,0.0,40.83,67.03
2021-09-22 06:00:00,42.656,-1.859,42.6964895161,2.296,-20.699,20.8259505665,40.36,18.84,44.5407139593,79.21,42.336,-20.699,47.125210843,2.296,-20.699,20.8259505665,40.04,0.0,40.04,66.96
2021-09-22 06:30:00,45.368,-1.792,45.4033774955,2.028,-19.372,19.4778635379,43.34,17.58,46.7697765656,78.99,45.058,-19.372,49.0458739141,2.028,-19.372,19.4778635379,43.03,0.0,43.03,66.78
2021-09-22 07:00:00,46.787,-1.624,46.8151764388,1.967,-18.054,18.1608371228,44.82,16.43,47.7365405114,78.56,46.447,-18.054,49.832426441,1.967,-18.054,18.1608371228,44.48,0.0,44.48,66.43
2021-09-22 07:30:00,33.6695,-0.986,33.6839342454,2.2395,-14.126,14.302420643,31.43,13.14,34.0661782418,78.22,33.4195,-14.126,36.2823215389,2.2395,-14.126,14.302420643,31.18,0.0,31.18,66.15
2021-09-22 08:00:00,36.3645,-0.87,36.3749056391,3.0345,-15.09,15.3920853119,33.33,14.22,36.236684451,78.12,36.0845,-15.09,39.1126480854,3.0345,-15.09,15.3920853119,33.05,0.0,33.05,66.07
2021-09-22 08:30:00,34.048,-0.749,34.0562373876,3.358,-13.529,13.9395123659,30.69,12.78,33.2446161055,77.97,33.808,-13.529,36.414484824,3.358,-13.529,13.9395123659,30.45,0.0,30.45,65.94
2021-09-22 09:00:00,30.755,-0.709,30.763171260500002,2.185,-12.449,12.639296895,28.57,11.74,30.8880640377,78.01,30.525,-12.449,32.9659403931,2.185,-12.449,12.639296895,28.34,0.0,28.34,65.98
2021-09-22 09:30:00,30.5765,-0.6565000000000001,30.5835469575,2.0365,-12.3465,12.5133286739,28.54,11.69,30.8413310348,78.32,30.3365,-12.3465,32.7526990415,2.0365,-12.3465,12.5133286739,28.3,0.0,28.3,66.25
2021-09-22 10:00:00,29.6675,-0.604,29.6736477746,1.4275,-11.734,11.8205123514,28.24,11.13,30.3541512812,78.32,29.4275,-11.734,31.6806646434,1.4275,-11.734,11.8205123514,28.0,0.0,28.0,66.25
2021-09-22 10:30:00,29.3075,-0.6545000000000001,29.3148072909,2.0675,-11.9145,12.092554176,27.24,11.26,29.4755016921,78.32,29.0875,-11.9145,31.4330712228,2.0675,-11.9145,12.092554176,27.02,0.0,27.02,66.25
2021-09-22 11:00:00,27.418,-0.627,27.4251682401,1.8479999999999999,-11.307,11.4570219953,25.57,10.68,27.710779491,78.46,27.198,-11.307,29.454701713,1.8479999999999999,-11.307,11.4570219953,25.35,0.0,25.35,66.38
2021-09-22 11:30:00,29.681,-0.606,29.6871857373,2.3810000000000002,-11.886,12.1221350017,27.3,11.28,29.5385917064,78.54,29.461,-11.886,31.7683414266,2.3810000000000002,-11.886,12.1221350017,27.08,0.0,27.08,66.45
2021-09-22 12:00:00,29.247,-0.508,29.2514114702,1.367,-11.518,11.5988367089,27.88,11.01,29.975231442000002,78.61,29.017,-11.518,31.2193948212,1.367,-11.518,11.5988367089,27.65,0.0,27.65,66.51
2021-09-22 12:30:00,28.4815,-0.6455000000000001,28.4888138135,0.8515,-10.8455,10.8788750567,27.63,10.2,29.4526212755,78.51,28.2515,-10.8455,30.2617270244,0.8515,-10.8455,10.8788750567,27.4,0.0,27.4,66.42
2021-09-22 13:00:00,29.024,-0.6980000000000001,29.0323919097,0.904,-11.188,11.2244625707,28.12,10.49,30.0129055574,78.65,28.784,-11.188,30.8818717049,0.904,-11.188,11.2244625707,27.88,0.0,27.88,66.54
2021-09-22 13:30:00,28.2065,-0.8280000000000001,28.2186503265,0.7665000000000001,-11.518,11.5434763503,27.44,10.69,29.4487639809,78.78,27.9865,-11.518,30.2639803438,0.7665000000000001,-11.518,11.5434763503,27.22,0.0,27.22,66.65
2021-09-22 14:00:00,29.312,-0.9395,29.3270524303,1.842,-11.9195,12.0609885271,27.47,10.98,29.5831252575,78.93,29.092,-11.9195,31.4391307808,1.842,-11.9195,12.0609885271,27.25,0.0,27.25,66.78
2021-09-22 14:30:00,34.201,-1.287,34.2252066466,2.931,-12.557,12.8945341133,31.27,11.27,33.2389199584,78.87,33.941,-12.557,36.1893593477,2.931,-12.557,12.8945341133,31.01,0.0,31.01,66.72
2021-09-22 15:00:00,40.851,-1.7505000000000002,40.888488004,2.951,-15.1305,15.4155905255,37.9,13.38,40.1924669559,78.87,40.561,-15.1305,43.2911856069,2.951,-15.1305,15.4155905255,37.61,0.0,37.61,66.72
2021-09-22 15:30:00,38.42,-2.0415,38.4742007357,3.39,-14.6915,15.077541983,35.03,12.65,37.2441055739,78.56,38.16,-14.6915,40.8904117398,3.39,-14.6915,15.077541983,34.77,0.0,34.77,66.44
2021-09-22 16:00:00,37.5155,-1.7229999999999999,37.555045856,3.3955,-13.993,14.3990787639,34.12,12.27,36.2591684957,78.79,37.2555,-13.993,39.7966874155,3.3955,-13.993,14.3990787639,33.86,0.0,33.86,66.64
2021-09-22 16:30:00,34.309,-1.21,34.3303303363,3.249,-14.86,15.2110355006,31.06,13.65,33.9270703127,78.74,34.059,-14.86,37.1595893546,3.249,-14.86,15.2110355006,30.81,0.0,30.81,66.64
2021-09-22 17:00:00,37.409,-1.1535,37.4267797606,3.8890000000000002,-15.4135,15.8965500424,33.52,14.26,36.4271601968,78.4,37.139,-15.4135,40.2104626093,3.8890000000000002,-15.4135,15.8965500424,33.25,0.0,33.25,66.32
2021-09-22 17:30:00,37.582,-1.065,37.5970869749,4.862,-14.265,15.0708085052,32.72,13.2,35.2822675008,78.28,37.312,-14.265,39.9459080382,4.862,-14.265,15.0708085052,32.45,0.0,32.45,66.21
2021-09-22 18:00:00,37.9995,-1.1725,38.0175848325,6.7795000000000005,-13.4125,15.0285320807,31.22,12.24,33.5336547367,78.28,37.7595,-13.4125,40.070874666,6.7795000000000005,-13.4125,15.0285320807,30.98,0.0,30.98,66.21
2021-09-22 18:30:00,36.0705,-1.2035,36.0905719337,7.7305,-13.2635,15.3519074548,28.34,12.06,30.7993376552,78.19,35.8205,-13.2635,38.1972335713,7.7305,-13.2635,15.3519074548,28.09,0.0,28.09,66.12
2021-09-22 19:00:00,37.246,-0.8085,37.254774033,9.856,-13.0685,16.3684583346,27.39,12.26,30.0086604166,78.14,37.036,-13.0685,39.2740498071,9.856,-13.0685,16.3684583346,27.18,0.0,27.18,66.07
2021-09-22 19:30:00,36.4925,-1.104,36.5091957218,10.3125,-14.274000000000001,17.6095068713,26.18,13.17,29.3059942674,77.97,36.2725,-14.274000000000001,38.9800119581,10.3125,-14.274000000000001,17.6095068713,25.96,0.0,25.96,65.91
2021-09-22 20:00:00,35.341,-1.1320000000000001,35.3591247771,10.521,-14.052,17.554205906299998,24.82,12.92,27.9814009656,78.11,35.131,-14.052,37.8370964134,10.521,-14.052,17.554205906299998,24.61,0.0,24.61,66.03
2021-09-22 20:30:00,37.187,-1.3045,37.2098735452,8.807,-13.5945,16.1979529339,28.38,12.29,30.9268249259,78.17,36.947,-13.5945,39.3686580829,8.807,-13.5945,16.1979529339,28.14,0.0,28.14,66.09
2021-09-22 21:00:00,36.2885,-1.3955,36.3153225581,9.1385,-13.775500000000001,16.5310792902,27.15,12.38,29.8393515345,78.17,36.0485,-13.775500000000001,38.5909154141,9.1385,-13.775500000000001,16.5310792902,26.91,0.0,26.91,66.09
2021-09-22 21:30:00,39.648,-1.4085,39.6730106779,9.388,-16.6385,19.1042986328,30.26,15.23,33.8765479351,78.35,39.418,-16.6385,42.785726665,9.388,-16.6385,19.1042986328,30.03,0.0,30.03,66.23
2021-09-22 22:00:00,38.787,-1.552,38.8180379849,11.377,-17.452,20.8328690535,27.41,15.9,31.6878225822,78.78,38.567,-17.452,42.3318531723,11.377,-17.452,20.8328690535,27.19,0.0,27.19,66.57
2021-09-22 22:30:00,36.996,-1.6955,37.0348313922,11.006,-17.2155,20.4329507475,25.99,15.52,30.27128177,78.94,36.786,-17.2155,40.6150616921,11.006,-17.2155,20.4329507475,25.78,0.0,25.78,66.69
2021-09-22 23:00:00,37.354,-1.2575,37.375160498,15.304,-18.0375,23.6551014001,22.05,16.78,27.7086791457,78.73,37.174,-18.0375,41.3189748451,15.304,-18.0375,23.6551014001,21.87,0.0,21.87,66.52
2021-09-22 23:30:00,39.589,-1.45,39.6155451938,14.289,-18.27,23.1941462658,25.3,16.82,30.3809545604,78.9,39.369,-18.27,43.4017402992,14.289,-18.27,23.1941462658,25.08,0.0,25.08,66.65
2021-09-23 00:00:00,38.0615,-1.7665000000000002,38.1024711075,13.0115,-18.7465,22.8195178411,25.05,16.98,30.2625659851,78.9,37.8615,-18.7465,42.2483661755,13.0115,-18.7465,22.8195178411,24.85,0.0,24.85,66.65
2021-09-23 00:30:00,34.1045,-2.3275,34.1838291667,10.2945,-12.6675,16.3230599613,23.81,10.34,25.9582684322,79.3,34.2245,-12.6675,36.493587882,10.2945,-12.6675,16.3230599613,23.93,0.0,23.93,66.96
2021-09-23 01:00:00,38.9275,-2.5635,39.0118160113,9.5175,-12.5335,15.7375801348,29.41,9.97,31.0539691505,78.11,39.1775,-12.5335,41.1335037226,9.5175,-12.5335,15.7375801348,29.66,0.0,29.66,65.97
2021-09-23 01:30:00,38.2935,-2.453,38.3719865429,11.7735,-12.873,17.4450403052,26.52,10.42,28.4936273577,77.52,38.5335,-12.873,40.6268968942,11.7735,-12.873,17.4450403052,26.76,0.0,26.76,65.48
2021-09-23 02:00:00,36.1215,-2.5225,36.2094707017,10.4315,-12.5425,16.3135066279,25.69,10.02,27.5749252039,77.57,36.3415,-12.5425,38.4450117506,10.4315,-12.5425,16.3135066279,25.91,0.0,25.91,65.53
2021-09-23 02:30:00,50.4255,-2.537,50.489280241,10.1255,-14.477,17.6666148215,40.3,11.94,42.0315786047,77.79,50.7255,-14.477,52.750923018,10.1255,-14.477,17.6666148215,40.6,0.0,40.6,65.73
2021-09-23 03:00:00,53.6645,-2.633,53.7290540513,7.8845,-15.283,17.1969598839,45.78,12.65,47.4955882162,77.35,54.0345,-15.283,56.1542276169,7.8845,-15.283,17.1969598839,46.15,0.0,46.15,65.37
2021-09-23 03:30:00,47.5275,-2.6445,47.6010150785,8.3075,-15.0545,17.1945493253,39.22,12.41,41.1365591658,77.44,47.9375,-15.0545,50.2458145172,8.3075,-15.0545,17.1945493253,39.63,0.0,39.63,65.45
2021-09-23 04:00:00,46.201,-2.583,46.2731486934,8.881,-15.473,17.8405686569,37.32,12.89,39.4833445898,77.51,46.521,-15.473,49.0266985427,8.881,-15.473,17.8405686569,37.64,0.0,37.64,65.48
2021-09-23 04:30:00,52.9845,-2.5665,53.0466225362,11.2945,-15.8665,19.4759223787,41.69,13.3,43.7600971206,77.51,53.3345,-15.8665,55.6445389279,11.2945,-15.8665,19.4759223787,42.04,0.0,42.04,65.48
2021-09-23 05:00:00,47.392,-2.526,47.4592703273,13.422,-14.056,19.4350513249,33.97,11.53,35.8734135538,77.36,47.702,-14.056,49.7297892616,13.422,-14.056,19.4350513249,34.28,0.0,34.28,65.37
2021-09-23 05:30:00,34.804,-2.376,34.8850081267,14.494,-10.236,17.74406188,20.31,7.86,21.7778717968,77.61,35.024,-10.236,36.4891253937,14.494,-10.236,17.74406188,20.53,0.0,20.53,65.58
2021-09-23 06:00:00,38.7415,-2.4995,38.8220468613,12.6315,-9.4495,15.7749118064,26.11,6.95,27.0191524664,77.88,38.9615,-9.4495,40.0910405515,12.6315,-9.4495,15.7749118064,26.33,0.0,26.33,65.81
2021-09-23 06:30:00,32.533,-2.518,32.6302990026,11.423,-8.248,14.0895150023,21.11,5.73,21.8738428265,77.78,32.713,-8.248,33.7367733045,11.423,-8.248,14.0895150023,21.29,0.0,21.29,65.73
2021-09-23 07:00:00,37.376,-2.308,37.4471926852,14.466,-9.268,17.1802497071,22.91,6.96,23.9438864849,77.65,37.546,-9.268,38.6729613554,14.466,-9.268,17.1802497071,23.08,0.0,23.08,65.63
2021-09-23 07:30:00,38.9455,-1.7269999999999999,38.9837722553,13.0555,-9.867,16.3647110958,25.89,8.14,27.1394859937,77.46,38.9955,-9.867,40.22445412,13.0555,-9.867,16.3647110958,25.94,0.0,25.94,65.49
2021-09-23 08:00:00,34.9295,-1.4315,34.9588209541,15.3695,-12.6215,19.8877799792,19.56,11.19,22.5346333451,77.3,34.8195,-12.6215,37.0364663879,15.3695,-12.6215,19.8877799792,19.45,0.0,19.45,65.37
2021-09-23 08:30:00,30.129,-1.1,30.1490736342,17.839,-11.0,20.9578128868,12.29,9.9,15.7814479691,78.38,29.999,-11.0,31.9521517429,17.839,-11.0,20.9578128868,12.16,0.0,12.16,66.25
2021-09-23 09:00:00,32.986,-1.3025,33.0117055338,14.956,-11.8425,19.076864057,18.03,10.54,20.8847432352,78.38,32.826,-11.8425,34.8968635016,14.956,-11.8425,19.076864057,17.87,0.0,17.87,66.25
2021-09-23 09:30:00,39.387,-1.073,39.4016128858,17.117,-11.833,20.8089302464,22.27,10.76,24.733186208,78.61,39.187,-11.833,40.9345924372,17.117,-11.833,20.8089302464,22.07,0.0,22.07,66.47
2021-09-23 10:00:00,40.873,-1.1835,40.8901308539,13.563,-11.3235,17.6685206299,27.31,10.14,29.1316957968,78.38,40.673,-11.3235,42.219836348,13.563,-11.3235,17.6685206299,27.11,0.0,27.11,66.28
2021-09-23 10:30:00,37.579,-1.2595,37.6001008144,12.569,-11.0795,16.7551508871,25.01,9.82,26.8688016108,78.23,37.349,-11.0795,38.9577093943,12.569,-11.0795,16.7551508871,24.78,0.0,24.78,66.16
2021-09-23 11:00:00,35.4755,-1.301,35.4993478989,11.1355,-11.021,15.6672205975,24.34,9.72,26.2090442405,78.27,35.3055,-11.021,36.9856833281,11.1355,-11.021,15.6672205975,24.17,0.0,24.17,66.21
2021-09-23 11:30:00,30.291,-1.3725,30.3220783795,8.021,-11.1325,13.7211150148,22.27,9.76,24.3148205833,78.27,30.091,-11.1325,32.0842771034,8.021,-11.1325,13.7211150148,22.07,0.0,22.07,66.21
2021-09-23 12:00:00,47.1265,-1.3820000000000001,47.1467594459,4.9365,-12.542,13.4785309381,42.19,11.16,43.6410552118,78.59,46.7865,-12.542,48.4383974368,4.9365,-12.542,13.4785309381,41.85,0.0,41.85,66.46
2021-09-23 12:30:00,45.054,-1.452,45.0773914507,3.974,-11.992,12.6333186455,41.08,10.54,42.4105883006,78.25,44.774,-11.992,46.3521212028,3.974,-11.992,12.6333186455,40.8,0.0,40.8,66.2
2021-09-23 13:00:00,43.9705,-1.309,43.9899801233,4.4905,-12.429,13.2153180533,39.48,11.12,41.0161529157,78.33,43.6705,-12.429,45.4047641911,4.4905,-12.429,13.2153180533,39.18,0.0,39.18,66.27
2021-09-23 13:30:00,49.6265,-1.2765,49.6429144441,3.6765,-13.1265,13.6316416656,45.95,11.85,47.4533981923,78.44,49.3065,-13.1265,51.0238762199,3.6765,-13.1265,13.6316416656,45.63,0.0,45.63,66.36
2021-09-23 14:00:00,48.199,-1.3565,48.2180847115,1.679,-14.2065,14.305372531,46.52,12.85,48.2621269734,78.68,47.809,-14.2065,49.8750952205,1.679,-14.2065,14.305372531,46.13,0.0,46.13,66.57
2021-09-23 14:30:00,42.7645,-1.3335,42.7852858177,1.4745,-14.2635,14.3395112364,41.29,12.93,43.2671815583,78.9,42.4945,-14.2635,44.8244348821,1.4745,-14.2635,14.3395112364,41.02,0.0,41.02,66.76
2021-09-23 15:00:00,37.942,-1.2570000000000001,37.962816189,2.392,-13.747,13.9535541351,35.55,12.49,37.6802680458,78.85,37.642,-13.747,40.0736842953,2.392,-13.747,13.9535541351,35.25,0.0,35.25,66.72
2021-09-23 15:30:00,38.978,-1.373,39.002174465,2.718,-13.673,13.9405327373,36.26,12.3,38.289392787,78.85,38.728,-13.673,41.0707793084,2.718,-13.673,13.9405327373,36.01,0.0,36.01,66.72
2021-09-23 16:00:00,39.0925,-1.258,39.1127360364,2.7425,-13.838,14.1071453615,36.35,12.58,38.4652947473,78.8,38.7825,-13.838,41.1773305382,2.7425,-13.838,14.1071453615,36.04,0.0,36.04,66.68
2021-09-23 16:30:00,41.2925,-1.21,41.3102245969,3.0525,-14.78,15.0919235437,38.24,13.57,40.5763785964,78.57,41.0125,-14.78,43.5944211597,3.0525,-14.78,15.0919235437,37.96,0.0,37.96,66.49
2021-09-23 17:00:00,40.045,-1.262,40.0648807436,2.755,-14.792,15.0463712901,37.29,13.53,39.6686904246,78.57,39.765,-14.792,42.4270961651,2.755,-14.792,15.0463712901,37.01,0.0,37.01,66.49
2021-09-23 17:30:00,50.0545,-1.161,50.0679627232,1.7545000000000002,-14.951,15.0535933003,48.3,13.79,50.2300119451,78.57,49.6945,-14.951,51.894852647,1.7545000000000002,-14.951,15.0535933003,47.94,0.0,47.94,66.49
2021-09-23 18:00:00,51.5565,-1.2415,51.5714457282,2.1065,-14.3015,14.4558031427,49.45,13.06,51.1455384173,78.13,51.2065,-14.3015,53.1661409593,2.1065,-14.3015,14.4558031427,49.1,0.0,49.1,66.12
2021-09-23 18:30:00,51.8475,-1.2435,51.862409783,3.0175,-14.8335,15.137305853400001,48.83,13.59,50.6858658799,78.03,51.4975,-14.8335,53.5912794072,3.0175,-14.8335,15.137305853400001,48.48,0.0,48.48,66.03
2021-09-23 19:00:00,51.1905,-1.266,51.2061524258,3.7905,-14.826,15.3028809788,47.4,13.56,49.3014563679,78.03,50.8405,-14.826,52.9581600535,3.7905,-14.826,15.3028809788,47.05,0.0,47.05,66.03
2021-09-23 19:30:00,48.6825,-1.255,48.6986738141,1.8225,-14.775,14.8869785803,46.86,13.52,48.7714055569,77.91,48.3125,-14.775,50.5212656339,1.8225,-14.775,14.8869785803,46.49,0.0,46.49,65.91
2021-09-23 20:00:00,52.2815,-1.187,52.2949730973,1.8115,-15.457,15.5627883507,50.47,14.27,52.4485824403,77.83,51.8815,-15.457,54.1350985152,1.8115,-15.457,15.5627883507,50.07,0.0,50.07,65.83
2021-09-23 20:30:00,55.495,-1.292,55.5100377319,0.965,-14.552,14.5839613617,54.53,13.26,56.1190564782,77.77,55.155,-14.552,57.042394138,0.965,-14.552,14.5839613617,54.19,0.0,54.19,65.78
2021-09-23 21:00:00,54.33,-1.4035,54.3481251954,0.37,-15.3635,15.3679547192,53.96,13.96,55.7365517412,77.77,53.93,-15.3635,56.075681291,0.37,-15.3635,15.3679547192,53.56,0.0,53.56,65.78
2021-09-23 21:30:00,51.269,-1.3895,51.2878257606,0.439,-16.6495,16.6552865856,50.83,15.26,53.0712398574,78.0,50.899,-16.6495,53.5529088962,0.439,-16.6495,16.6552865856,50.46,0.0,50.46,65.98
2021-09-23 22:00:00,43.5975,-1.517,43.6238844585,0.5375,-15.997,16.0060274662,43.06,14.48,45.429439794,78.33,43.3075,-15.997,46.1675596631,0.5375,-15.997,16.0060274662,42.77,0.0,42.77,66.25
2021-09-23 22:30:00,45.8465,-1.596,45.8742714193,0.4465,-16.236,16.2421383521,45.4,14.64,47.7020921973,78.56,45.5065,-16.236,48.3161384865,0.4465,-16.236,16.2421383521,45.06,0.0,45.06,66.42
2021-09-23 23:00:00,31.6335,-1.8245,31.6860714274,2.0435,-15.5145,15.6485016056,29.59,13.69,32.603438469,78.6,31.3835,-15.5145,35.0089100444,2.0435,-15.5145,15.6485016056,29.34,0.0,29.34,66.42
2021-09-23 23:30:00,44.6485,-1.7974999999999999,44.6846680473,1.4585,-18.2775,18.3356000311,43.19,16.48,46.227334987,78.96,44.2785,-18.2775,47.9025319634,1.4585,-18.2775,18.3356000311,42.82,0.0,42.82,66.74
2021-09-24 00:00:00,46.8745,-1.8965,46.9128496523,1.5145,-19.0665,19.1265556884,45.36,17.17,48.5009123626,78.96,46.6245,-19.0665,50.3723676483,1.5145,-19.0665,19.1265556884,45.11,0.0,45.11,66.74
2021-09-24 00:30:00,44.347,-2.7175000000000002,44.4301836059,3.437,-15.8875,16.2550184635,40.91,13.17,42.977633718,79.36,44.787,-15.8875,47.5214480551,3.437,-15.8875,16.2550184635,41.35,0.0,41.35,67.06
2021-09-24 01:00:00,40.9475,-2.67,41.0344569387,5.4375,-16.16,17.0502787734,35.51,13.49,37.9860527036,78.53,41.3975,-16.16,44.4398313031,5.4375,-16.16,17.0502787734,35.96,0.0,35.96,66.35
2021-09-24 01:30:00,40.913,-2.802,41.0088377426,4.333,-15.482,16.0769155313,36.58,12.68,38.7153561265,78.8,41.283,-15.482,44.0905705679,4.333,-15.482,16.0769155313,36.95,0.0,36.95,66.56
2021-09-24 02:00:00,49.175,-2.79,49.2540833333,1.775,-15.87,15.9689550378,47.4,13.08,49.1716015603,78.62,49.765,-15.87,52.2342045503,1.775,-15.87,15.9689550378,47.99,0.0,47.99,66.41
2021-09-24 02:30:00,49.9835,-2.809,50.062368634,2.5135,-16.619,16.8079993827,47.47,13.81,49.4380116914,78.62,50.5035,-16.619,53.167609249,2.5135,-16.619,16.8079993827,47.99,0.0,47.99,66.41
2021-09-24 03:00:00,45.652,-2.8385,45.7401594471,3.052,-16.6885,16.9652803175,42.6,13.85,44.7948936822,78.62,46.162,-16.6885,49.0860089664,3.052,-16.6885,16.9652803175,43.11,0.0,43.11,66.41
2021-09-24 03:30:00,47.739,-2.809,47.8215704677,2.659,-16.999,17.205704926,45.08,14.19,47.2605808259,78.92,48.259,-16.999,51.1653894933,2.659,-16.999,17.205704926,45.6,0.0,45.6,66.67
2021-09-24 04:00:00,46.1265,-2.9465,46.2205134599,3.9465,-15.7565,16.2432187235,42.18,12.81,44.0822923633,78.92,46.6665,-15.7565,49.2547410358,3.9465,-15.7565,16.2432187235,42.72,0.0,42.72,66.67
2021-09-24 04:30:00,39.7285,-2.9155,39.835334221,6.8485,-14.7855,16.2945684969,32.88,11.87,34.9569921475,78.86,40.0585,-14.7855,42.7000519028,6.8485,-14.7855,16.2945684969,33.21,0.0,33.21,66.62
2021-09-24 05:00:00,38.77,-2.8655,38.8757506712,7.06,-13.4655,15.2040550594,31.71,10.6,33.4347738141,79.05,39.19,-13.4655,41.4388198463,7.06,-13.4655,15.2040550594,32.13,0.0,32.13,66.77
2021-09-24 05:30:00,37.2705,-2.8255,37.3774480202,7.1105,-12.4055,14.2987985684,30.16,9.58,31.6449364038,79.05,37.6305,-12.4055,39.6226066848,7.1105,-12.4055,14.2987985684,30.52,0.0,30.52,66.77
2021-09-24 06:00:00,42.277,-2.751,42.3664103979,9.047,-12.101,15.1090175061,33.23,9.35,34.520362107,78.88,42.697,-12.101,44.3786886918,9.047,-12.101,15.1090175061,33.65,0.0,33.65,66.64
2021-09-24 06:30:00,32.529,-2.692,32.64020075,9.229,-9.942,13.5653162514,23.3,7.25,24.4018954182,78.96,32.799,-9.942,34.272697078,9.229,-9.942,13.5653162514,23.57,0.0,23.57,66.72
2021-09-24 07:00:00,41.186,-2.622,41.2693770246,7.366,-11.612,13.7512363081,33.82,8.99,34.9944638479,78.92,41.516,-11.612,43.1093586127,7.366,-11.612,13.7512363081,34.15,0.0,34.15,66.72
2021-09-24 07:30:00,40.1075,-2.417,40.1802618863,8.6175,-9.827,13.0702423562,31.49,7.41,32.3500880988,78.71,40.5375,-9.827,41.711615112,8.6175,-9.827,13.0702423562,31.92,0.0,31.92,66.55
2021-09-24 08:00:00,34.747,-2.3655,34.8274259636,10.927,-9.0155,14.1661063546,23.82,6.65,24.7308491565,78.19,35.017,-9.0155,36.1589481215,10.927,-9.0155,14.1661063546,24.09,0.0,24.09,66.14
2021-09-24 08:30:00,35.7195,-2.1315,35.7830402915,11.2195,-8.5415,14.1008653103,24.5,6.41,25.3246539957,78.19,35.9595,-8.5415,36.9600170793,11.2195,-8.5415,14.1008653103,24.74,0.0,24.74,66.14
2021-09-24 09:00:00,35.938,-2.092,35.9988375923,8.748,-8.622,12.2827679291,27.19,6.53,27.9631364478,78.02,36.288,-8.622,37.2982282153,8.748,-8.622,12.2827679291,27.54,0.0,27.54,66.01
2021-09-24 09:30:00,38.5525,-2.1695,38.6134948755,7.2925,-8.5695,11.2524169182,31.26,6.4,31.9084252197,77.98,38.8525,-8.5695,39.7863429646,7.2925,-8.5695,11.2524169182,31.56,0.0,31.56,66.01
2021-09-24 10:00:00,44.9575,-2.043,45.0038960008,6.7275,-9.053,11.279009941,38.23,7.01,38.8673770661,77.83,45.4375,-9.053,46.3305861743,6.7275,-9.053,11.279009941,38.71,0.0,38.71,65.85
2021-09-24 10:30:00,45.7015,-2.045,45.7472308151,6.8615,-8.965,11.2894378624,38.84,6.92,39.451641284,77.83,46.1615,-8.965,47.0239865095,6.8615,-8.965,11.2894378624,39.3,0.0,39.3,65.85
2021-09-24 11:00:00,48.617,-1.968,48.6568156891,6.227,-10.108,11.872118303,42.39,8.14,43.1644726598,77.83,49.117,-10.108,50.1462994946,6.227,-10.108,11.872118303,42.89,0.0,42.89,65.89
2021-09-24 11:30:00,33.6345,-2.0985,33.699900482,7.5145,-11.0785,13.3865930132,26.12,8.98,27.6205503204,78.05,33.9245,-11.0785,35.6876009631,7.5145,-11.0785,13.3865930132,26.41,0.0,26.41,66.0
2021-09-24 12:00:00,33.328,-2.027,33.3895838998,6.048,-11.427,12.9288295294,27.28,9.4,28.8540880986,78.05,33.628,-11.427,35.516456932,6.048,-11.427,12.9288295294,27.58,0.0,27.58,66.0
2021-09-24 12:30:00,47.175,-2.123,47.2227461506,4.175,-12.953,13.6092187138,43.0,10.83,44.3428562454,78.16,47.635,-12.953,49.364698257,4.175,-12.953,13.6092187138,43.46,0.0,43.46,66.09
2021-09-24 13:00:00,56.0225,-1.9849999999999999,56.0576554206,3.5825,-15.185,15.6018758888,52.44,13.2,54.0758134474,77.95,56.6525,-15.185,58.6522802732,3.5825,-15.185,15.6018758888,53.07,0.0,53.07,65.91
2021-09-24 13:30:00,46.589,-2.0055,46.6321450423,2.309,-15.8655,16.0326408071,44.28,13.86,46.3984698024,77.62,47.099,-15.8655,49.6993952805,2.309,-15.8655,16.0326408071,44.79,0.0,44.79,65.64
2021-09-24 14:00:00,63.481,-1.971,63.5115910838,1.5510000000000002,-17.311,17.3803429771,61.93,15.34,63.8015712973,77.76,64.171,-17.311,66.4649378394,1.5510000000000002,-17.311,17.3803429771,62.62,0.0,62.62,65.73
2021-09-24 14:30:00,58.999,-2.0705,59.035319693,0.909,-17.2305,17.2544606189,58.09,15.16,60.0356036032,77.31,59.699,-17.2305,62.1358248617,0.909,-17.2305,17.2544606189,58.79,0.0,58.79,65.37
2021-09-24 15:00:00,59.7795,-1.998,59.8128800866,0.3695,-17.018,17.0220108756,59.41,15.02,61.2792664773,77.41,60.4995,-17.018,62.8474488285,0.3695,-17.018,17.0220108756,60.13,0.0,60.13,65.46
2021-09-24 15:30:00,53.763,-2.0325,53.8014054208,0.593,-17.6825,17.6924406245,53.17,15.65,55.4253678382,77.45,54.383,-17.6825,57.1855007432,0.593,-17.6825,17.6924406245,53.79,0.0,53.79,65.5
2021-09-24 16:00:00,56.6035,-1.9785,56.638067362,1.1235,-16.8085,16.8460061884,55.48,14.83,57.4278617049,77.63,57.2135,-16.8085,59.6314535669,1.1235,-16.8085,16.8460061884,56.09,0.0,56.09,65.64
2021-09-24 16:30:00,62.214,-1.9225,62.2436968877,1.204,-17.7325,17.7733275514,61.01,15.81,63.0252028953,77.31,62.964,-17.7325,65.4133537762,1.204,-17.7325,17.7733275514,61.76,0.0,61.76,65.37
2021-09-24 17:00:00,61.7,-1.4055,61.7160062727,0.63,-18.8455,18.8560274249,61.07,17.44,63.5114044877,77.06,61.72,-18.8455,64.5330246482,0.63,-18.8455,18.8560274249,61.09,0.0,61.09,65.17
2021-09-24 17:30:00,61.3615,-1.0575,61.3706117657,0.7915000000000001,-19.9575,19.9731889917,60.57,18.9,63.4502553186,77.31,60.9215,-19.9575,64.1071834391,0.7915000000000001,-19.9575,19.9731889917,60.13,0.0,60.13,65.37
2021-09-24 18:00:00,60.8475,-1.2085,60.8594999035,1.2875,-19.4785,19.5210045464,59.56,18.27,62.2991693364,77.8,60.4375,-19.4785,63.4988454108,1.2875,-19.4785,19.5210045464,59.15,0.0,59.15,65.79
2021-09-24 18:30:00,65.6705,-1.1695,65.6809127563,1.6605,-19.1695,19.2412834941,64.01,18.0,66.4927071189,77.8,65.2305,-19.1695,67.9888804181,1.6605,-19.1695,19.2412834941,63.57,0.0,63.57,65.79
2021-09-24 19:00:00,55.685,-1.1405,55.6966782246,2.175,-18.2305,18.3597863618,53.51,17.09,56.1728421926,77.4,55.295,-18.2305,58.2227460298,2.175,-18.2305,18.3597863618,53.12,0.0,53.12,65.49
2021-09-24 19:30:00,56.8255,-1.195,56.8380636128,2.1655,-18.515,18.6412074515,54.66,17.32,57.338451322,77.47,56.4655,-18.515,59.4235468081,2.1655,-18.515,18.6412074515,54.3,0.0,54.3,65.53
2021-09-24 20:00:00,51.44,-1.3135,51.4567671181,0.99,-18.4535,18.480036857400002,50.45,17.14,53.2820992454,77.51,51.04,-18.4535,54.2735042378,0.99,-18.4535,18.480036857400002,50.05,0.0,50.05,65.57
2021-09-24 20:30:00,42.9605,-1.3555000000000001,42.9818792109,1.8205,-19.5155,19.6002285829,41.14,18.16,44.9698254388,77.51,42.6705,-19.5155,46.9214909237,1.8205,-19.5155,19.6002285829,40.85,0.0,40.85,65.57
2021-09-24 21:00:00,58.486,-1.4929999999999999,58.5050531578,2.556,-20.543,20.7014005565,55.93,19.05,59.0852553519,77.98,58.066,-20.543,61.5928178037,2.556,-20.543,20.7014005565,55.51,0.0,55.51,65.94
2021-09-24 21:30:00,50.5235,-1.6575000000000002,50.5506810884,2.1135,-19.9075,20.0193765762,48.41,18.25,51.7357767894,77.79,50.1835,-19.9075,53.9878896467,2.1135,-19.9075,20.0193765762,48.07,0.0,48.07,65.8
2021-09-24 22:00:00,48.432,-1.5335,48.4562714852,1.092,-19.5135,19.5440309622,47.34,17.98,50.6394707713,78.03,48.072,-19.5135,51.881536853200004,1.092,-19.5135,19.5440309622,46.98,0.0,46.98,65.99
2021-09-24 22:30:00,44.205,-1.7705000000000002,44.2404418519,0.055,-18.6405,18.6405811404,44.15,16.87,47.2632986576,78.22,43.845,-18.6405,47.6429665874,0.055,-18.6405,18.6405811404,43.79,0.0,43.79,66.16
2021-09-24 23:00:00,48.373,-1.8465,48.4082295819,0.203,-18.7565,18.7575984937,48.17,16.91,51.0519049596,78.79,47.973,-18.7565,51.5093682863,0.203,-18.7565,18.7575984937,47.77,0.0,47.77,66.63
2021-09-24 23:30:00,53.6725,-1.8765,53.7052931144,0.3125,-18.9765,18.9790729094,53.36,17.1,56.0330224064,78.83,53.2825,-18.9765,56.5608730352,0.3125,-18.9765,18.9790729094,52.97,0.0,52.97,66.67
2021-09-25 00:00:00,55.0235,-1.9515,55.0580957217,0.14350000000000002,-20.2515,20.2520084066,54.88,18.3,57.8507078608,78.37,54.6535,-20.2515,58.2848892467,0.14350000000000002,-20.2515,20.2520084066,54.51,0.0,54.51,66.3
2021-09-25 00:30:00,55.036,-2.0775,55.0751967972,0.036000000000000004,-20.8375,20.8375310978,55.0,18.76,58.111424006,78.37,54.646,-20.8375,58.4840723809,0.036000000000000004,-20.8375,20.8375310978,54.61,0.0,54.61,66.3
2021-09-25 01:00:00,53.203,-2.0935,53.2441729324,0.093,-21.9335,21.9336971633,53.11,19.84,56.6947766553,78.37,52.793,-21.9335,57.1679916671,0.093,-21.9335,21.9336971633,52.7,0.0,52.7,66.3
2021-09-25 01:30:00,48.053,-1.966,48.0932008188,0.003,-21.186,21.1860002124,48.05,19.22,51.7514337966,78.64,47.743,-21.186,52.2325630713,0.003,-21.186,21.1860002124,47.74,0.0,47.74,66.49
2021-09-25 02:00:00,43.7765,-1.9905,43.8217302545,0.006500000000000001,-19.6705,19.6705010739,43.77,17.68,47.2058820487,78.77,43.4065,-19.6705,47.6555643393,0.006500000000000001,-19.6705,19.6705010739,43.4,0.0,43.4,66.6
2021-09-25 02:30:00,49.8765,-1.9775,49.9156864973,0.006500000000000001,-20.3875,20.3875010362,49.87,18.41,53.1596181326,78.77,49.4965,-20.3875,53.5308665024,0.006500000000000001,-20.3875,20.3875010362,49.49,0.0,49.49,66.6
2021-09-25 03:00:00,57.2045,-1.9955,57.2392945493,0.0045000000000000005,-21.0155,21.0155004818,57.2,19.02,60.2793530158,78.6,56.7745,-21.0155,60.5392029226,0.0045000000000000005,-21.0155,21.0155004818,56.77,0.0,56.77,66.47
2021-09-25 03:30:00,56.623,-2.0105,56.6586819406,0.003,-20.8205,20.8205002161,56.62,18.81,59.6627228678,78.6,56.253,-20.8205,59.9824410078,0.003,-20.8205,20.8205002161,56.25,0.0,56.25,66.47
2021-09-25 04:00:00,45.593,-2.04,45.6386157656,0.003,-20.16,20.1600002232,45.59,18.12,49.0589696182,78.68,45.273,-20.16,49.5587543124,0.003,-20.16,20.1600002232,45.27,0.0,45.27,66.54
2021-09-25 04:30:00,45.073,-2.121,45.1228763489,0.003,-20.461,20.4610002199,45.07,18.34,48.6586117763,79.0,44.713,-20.461,49.1721963105,0.003,-20.461,20.4610002199,44.71,0.0,44.71,66.79
2021-09-25 05:00:00,55.103,-2.0725,55.1419610211,0.003,-20.9325,20.932500215,55.1,18.86,58.2383859666,79.09,54.673,-20.9325,58.5432018705,0.003,-20.9325,20.932500215,54.67,0.0,54.67,66.87
2021-09-25 05:30:00,56.433,-2.1355,56.47339063,0.003,-21.5455,21.545500208900002,56.43,19.41,59.6748942186,78.92,56.073,-21.5455,60.0698751393,0.003,-21.5455,21.545500208900002,56.07,0.0,56.07,66.74
2021-09-25 06:00:00,54.643,-2.116,54.6839547308,0.003,-20.896,20.8960002154,54.64,18.78,57.777313887,78.92,54.223,-20.896,58.1100382464,0.003,-20.896,20.8960002154,54.22,0.0,54.22,66.74
2021-09-25 06:30:00,59.643,-1.9765000000000001,59.6757404751,0.003,-21.1465,21.1465002128,59.64,19.17,62.6451793836,78.82,59.233,-21.1465,62.8945367361,0.003,-21.1465,21.1465002128,59.23,0.0,59.23,66.65
2021-09-25 07:00:00,56.183,-1.9675,56.2174398674,0.003,-20.8675,20.8675002156,56.18,18.9,59.273960556,78.6,55.773,-20.8675,59.5489721595,0.003,-20.8675,20.8675002156,55.77,0.0,55.77,66.48
2021-09-25 07:30:00,59.043,-1.9095,59.0738693438,0.003,-21.0295,21.029500214,59.04,19.12,62.0588108168,78.55,58.643,-21.0295,62.2996093025,0.003,-21.0295,21.029500214,58.64,0.0,58.64,66.44
2021-09-25 08:00:00,44.713,-1.948,44.755413896,0.003,-20.288,20.2880002218,44.71,18.34,48.3253525595,78.43,44.303,-20.288,48.7273922245,0.003,-20.288,20.2880002218,44.3,0.0,44.3,66.35
2021-09-25 08:30:00,50.193,-1.7365,50.2230293914,0.003,-20.6765,20.6765002176,50.19,18.94,53.6447546364,78.8,49.873,-20.6765,53.989200598400004,0.003,-20.6765,20.6765002176,49.87,0.0,49.87,66.65
2021-09-25 09:00:00,53.063,-1.5365,53.0852408985,0.003,-21.0765,21.0765002135,53.06,19.54,56.5435690419,78.92,52.653,-21.0765,56.7147005745,0.003,-21.0765,21.0765002135,52.65,0.0,52.65,66.76
2021-09-25 09:30:00,56.103,-1.509,56.1232900853,0.003,-21.299,21.2990002113,56.1,19.79,59.4882685914,78.76,55.693,-21.299,59.6268198884,0.003,-21.299,21.2990002113,55.69,0.0,55.69,66.66
2021-09-25 10:00:00,57.973,-1.4375,57.9908194049,0.003,-21.2375,21.2375002119,57.97,19.8,61.2581496619,78.76,57.573,-21.2375,61.3651508207,0.003,-21.2375,21.2375002119,57.57,0.0,57.57,66.66
