Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-25 10:30:00,58.893,-1.4185,58.9100805572,0.003,-21.2985,21.2985002113,58.89,19.88,62.1550199099,78.76,58.363,-21.2985,62.1278188194,0.003,-21.2985,21.2985002113,58.36,0.0,58.36,66.61
2021-09-25 11:00:00,66.903,-1.2175,66.9140771083,0.003,-21.3675,21.3675002106,66.9,20.15,69.868680394,78.59,66.493,-21.3675,69.8418864669,0.003,-21.3675,21.3675002106,66.49,0.0,66.49,66.49
2021-09-25 11:30:00,62.543,-1.2235,62.5549662397,0.003,-21.3135,21.3135002111,62.54,20.09,65.6875916745,78.48,62.083,-21.3135,65.6396539544,0.003,-21.3135,21.3135002111,62.08,0.0,62.08,66.42
2021-09-25 12:00:00,56.653,-1.203,56.6657711321,0.003,-21.263,21.2630002116,56.65,20.06,60.0968060715,78.64,56.273,-21.263,60.1561775548,0.003,-21.263,21.2630002116,56.27,0.0,56.27,66.56
2021-09-25 12:30:00,60.3,-1.1775,60.3114956393,0.01,-20.7575,20.7575024088,60.29,19.58,63.3897507488,78.64,59.82,-20.7575,63.3190824811,0.01,-20.7575,20.7575024088,59.81,0.0,59.81,66.56
2021-09-25 13:00:00,50.343,-1.284,50.3593715707,0.003,-20.234,20.2340002224,50.34,18.95,53.7886428533,78.34,49.983,-20.234,53.9232328871,0.003,-20.234,20.2340002224,49.98,0.0,49.98,66.29
2021-09-25 13:30:00,51.103,-1.3125,51.1198519682,0.003,-19.7225,19.7225002282,51.1,18.41,54.3151737547,78.56,50.733,-19.7225,54.4317397779,0.003,-19.7225,19.7225002282,50.73,0.0,50.73,66.46
2021-09-25 14:00:00,45.363,-1.4135,45.3850168145,0.003,-19.0335,19.0335002364,45.36,17.62,48.6620385927,78.62,45.023,-19.0335,48.8809231833,0.003,-19.0335,19.0335002364,45.02,0.0,45.02,66.51
2021-09-25 14:30:00,38.4905,-1.4025,38.5160433651,0.0105,-17.9925,17.9925030638,38.48,16.59,41.9039198644,78.79,38.1905,-17.9925,42.2166358975,0.0105,-17.9925,17.9925030638,38.18,0.0,38.18,66.66
2021-09-25 15:00:00,43.6345,-1.48,43.6595921906,0.0045000000000000005,-18.22,18.2200005557,43.63,16.74,46.7311940785,79.08,43.2945,-18.22,46.9721420658,0.0045000000000000005,-18.22,18.2200005557,43.29,0.0,43.29,66.89
2021-09-25 15:30:00,38.6625,-1.3225,38.685112285,0.0025,-17.4325,17.4325001793,38.66,16.11,41.8823077206,79.02,38.3225,-17.4325,42.1011408693,0.0025,-17.4325,17.4325001793,38.32,0.0,38.32,66.85
2021-09-25 16:00:00,54.1425,-1.2855,54.1577585993,0.0025,-17.8355,17.8355001752,54.14,16.55,56.6130912422,79.17,53.7725,-17.8355,56.6532154118,0.0025,-17.8355,17.8355001752,53.77,0.0,53.77,66.96
2021-09-25 16:30:00,55.0225,-1.2515,55.0367309939,0.0025,-17.4715,17.4715001789,55.02,16.22,57.3610390422,79.0,54.6025,-17.4715,57.3296286269,0.0025,-17.4715,17.4715001789,54.6,0.0,54.6,66.83
2021-09-25 17:00:00,56.7425,-1.2175,56.7555601902,0.0025,-16.8475,16.8475001855,56.74,15.63,58.8534153639,78.92,56.3725,-16.8475,58.8361879501,0.0025,-16.8475,16.8475001855,56.37,0.0,56.37,66.77
2021-09-25 17:30:00,56.0725,-1.2255,56.0858904405,0.0025,-16.3255,16.3255001914,56.07,15.1,58.067675173,78.79,55.6525,-16.3255,57.9976094895,0.0025,-16.3255,16.3255001914,55.65,0.0,55.65,66.66
2021-09-25 18:00:00,54.6925,-1.3185,54.7083905676,0.0025,-16.7885,16.7885001861,54.69,15.47,56.8358777534,78.7,54.2825,-16.7885,56.819394035,0.0025,-16.7885,16.7885001861,54.28,0.0,54.28,66.58
2021-09-25 18:30:00,53.3345,-1.3845,53.352466958,0.1345,-16.9445,16.9450338005,53.2,15.56,55.4288156107,78.73,52.9545,-16.9445,55.599416818,0.1345,-16.9445,16.9450338005,52.82,0.0,52.82,66.58
2021-09-25 19:00:00,48.121,-1.3519999999999999,48.1399890424,0.251,-16.812,16.813873587,47.87,15.46,50.3045574476,78.69,47.791,-16.812,50.6618497984,0.251,-16.812,16.813873587,47.54,0.0,47.54,66.58
2021-09-25 19:30:00,46.972,-1.4475,46.9942979546,1.812,-17.8675,17.9591453096,45.16,16.42,48.052492131,78.76,46.652,-17.8675,49.9565477215,1.812,-17.8675,17.9591453096,44.84,0.0,44.84,66.62
2021-09-25 20:00:00,54.575,-1.4245,54.5935877668,2.205,-18.4045,18.5361173186,52.37,16.98,55.0539489955,78.56,54.185,-18.4045,57.2253426836,2.205,-18.4045,18.5361173186,51.98,0.0,51.98,66.44
2021-09-25 20:30:00,60.438,-1.5205000000000002,60.4571233541,2.578,-18.8705,19.0457831094,57.86,17.35,60.4053151635,78.08,59.988,-18.8705,62.8860550063,2.578,-18.8705,19.0457831094,57.41,0.0,57.41,66.03
2021-09-25 21:00:00,53.874,-1.6105,53.8980666281,2.5540000000000003,-17.6405,17.8244258323,51.32,16.03,53.7652610893,78.08,53.544,-17.6405,56.3750581042,2.5540000000000003,-17.6405,17.8244258323,50.99,0.0,50.99,66.03
2021-09-25 21:30:00,53.1115,-1.626,53.1363840344,3.2315,-18.346,18.6284274229,49.88,16.72,52.6077256684,78.08,52.7315,-18.346,55.8317723904,3.2315,-18.346,18.6284274229,49.5,0.0,49.5,66.03
2021-09-25 22:00:00,60.617,-1.7149999999999999,60.6412558742,2.677,-19.295,19.479819147,57.94,17.58,60.5483278052,77.99,60.197,-19.295,63.2137313722,2.677,-19.295,19.479819147,57.52,0.0,57.52,65.97
2021-09-25 22:30:00,54.2025,-1.8479999999999999,54.2339940466,2.6425,-20.188,20.3602099756,51.56,18.34,54.7246671986,78.22,53.8325,-20.188,57.4934204953,2.6425,-20.188,20.3602099756,51.19,0.0,51.19,66.17
2021-09-25 23:00:00,54.911,-1.974,54.946470287,1.641,-20.114,20.1808294428,53.27,18.14,56.2739060311,78.75,54.521,-20.114,58.112928312,1.641,-20.114,20.1808294428,52.88,0.0,52.88,66.61
2021-09-25 23:30:00,51.8985,-1.9580000000000002,51.9354220764,1.5685,-21.578,21.6349318522,50.33,19.62,54.0190086914,78.49,51.4785,-21.578,55.8179724305,1.5685,-21.578,21.6349318522,49.91,0.0,49.91,66.39
2021-09-26 00:00:00,50.53,-1.9475,50.5675158204,0.76,-19.8775,19.8920236841,49.77,17.93,52.9012079257,78.62,50.18,-19.8775,53.9735806321,0.76,-19.8775,19.8920236841,49.42,0.0,49.42,66.5
2021-09-26 00:30:00,47.5065,-2.1135,47.5534901401,0.3965,-18.9035,18.9076578269,47.11,16.79,50.0125604224,78.39,47.2065,-18.9035,50.8507222613,0.3965,-18.9035,18.9076578269,46.81,0.0,46.81,66.3
2021-09-26 01:00:00,49.5815,-2.0685000000000002,49.6246293135,0.6115,-19.7885,19.7979459667,48.97,17.72,52.0774356127,78.17,49.2015,-19.7885,53.0318049335,0.6115,-19.7885,19.7979459667,48.59,0.0,48.59,66.11
2021-09-26 01:30:00,43.696,-2.026,43.7429433395,0.886,-20.836,20.8548289852,42.81,18.81,46.7601561161,78.32,43.386,-20.836,48.1298648658,0.886,-20.836,20.8548289852,42.5,0.0,42.5,66.23
2021-09-26 02:00:00,49.837,-2.0625,49.8796599352,0.23700000000000002,-21.7725,21.7737898688,49.6,19.71,53.3726905824,78.77,49.447,-21.7725,54.0282108278,0.23700000000000002,-21.7725,21.7737898688,49.21,0.0,49.21,66.58
2021-09-26 02:30:00,50.8485,-2.1285,50.8930296259,0.0785,-21.6685,21.6686421933,50.77,19.54,54.4004090058,78.88,50.4685,-21.6685,54.9235230525,0.0785,-21.6685,21.6686421933,50.39,0.0,50.39,66.66
2021-09-26 03:00:00,43.783,-2.0565,43.8312705868,0.003,-20.7765,20.7765002166,43.78,18.72,47.6143549783,79.02,43.463,-20.7765,48.1735956853,0.003,-20.7765,20.7765002166,43.46,0.0,43.46,66.79
2021-09-26 03:30:00,50.1525,-1.9755,50.191392255,0.07250000000000001,-20.7755,20.7756265008,50.08,18.8,53.4924891924,79.37,49.8225,-20.7755,53.9805789752,0.07250000000000001,-20.7755,20.7756265008,49.75,0.0,49.75,67.06
2021-09-26 04:00:00,51.127,-2.024,51.1670470616,0.317,-20.684,20.6864290055,50.81,18.66,54.1281045299,79.01,50.757,-20.684,54.8096789354,0.317,-20.684,20.6864290055,50.44,0.0,50.44,66.78
2021-09-26 04:30:00,38.826,-2.0965,38.8825614929,0.20600000000000002,-19.7365,19.7375750347,38.62,17.64,42.4579085684,78.89,38.526,-19.7365,43.2872049023,0.20600000000000002,-19.7365,19.7375750347,38.32,0.0,38.32,66.68
2021-09-26 05:00:00,47.8405,-2.2525,47.8934984784,0.8305,-20.3525,20.3694375597,47.01,18.1,50.3741014808,79.19,47.4905,-20.3525,51.6678995751,0.8305,-20.3525,20.3694375597,46.66,0.0,46.66,66.92
2021-09-26 05:30:00,51.657,-2.1635,51.702286035,1.287,-20.6335,20.6735988945,50.37,18.47,53.6495834094,79.14,51.287,-20.6335,55.2819834236,1.287,-20.6335,20.6735988945,50.0,0.0,50.0,66.88
2021-09-26 06:00:00,45.4205,-2.295,45.4784437426,1.8705,-20.555,20.6399320554,43.55,18.26,47.2231945129,79.04,45.1305,-20.555,49.5910279713,1.8705,-20.555,20.6399320554,43.26,0.0,43.26,66.81
2021-09-26 06:30:00,38.173,-2.2305,38.2381100376,2.623,-19.9605,20.1321059318,35.55,17.73,39.7260040779,79.04,37.883,-19.9605,42.8198931485,2.623,-19.9605,20.1321059318,35.26,0.0,35.26,66.81
2021-09-26 07:00:00,48.401,-2.1155,48.4472098397,5.501,-22.4555,23.1194827202,42.9,20.34,47.4776326284,79.04,48.071,-22.4555,53.0572381608,5.501,-22.4555,23.1194827202,42.57,0.0,42.57,66.75
2021-09-26 07:30:00,53.1525,-2.17,53.1967776867,6.5325,-22.02,22.9685427542,46.62,19.85,50.6699802645,79.28,52.7825,-22.02,57.19154401,6.5325,-22.02,22.9685427542,46.25,0.0,46.25,66.99
2021-09-26 08:00:00,59.125,-2.157,59.1643327859,5.165,-21.237,21.856060807,53.96,19.08,57.2339759234,79.09,58.735,-21.237,62.4564679917,5.165,-21.237,21.856060807,53.57,0.0,53.57,66.85
2021-09-26 08:30:00,56.3125,-2.062,56.3502395758,3.7725,-20.152,20.5020696577,52.54,18.09,55.5670738837,78.59,55.9725,-20.152,59.4896954123,3.7725,-20.152,20.5020696577,52.2,0.0,52.2,66.45
2021-09-26 09:00:00,54.515,-1.814,54.5451722978,2.105,-19.724,19.836007688,52.41,17.91,55.3857039316,78.42,54.145,-19.724,57.62566443,2.105,-19.724,19.836007688,52.04,0.0,52.04,66.31
2021-09-26 09:30:00,57.85,-1.5975000000000001,57.8720528947,2.47,-20.0475,20.1990880054,55.38,18.45,58.3724841,78.37,57.41,-20.0475,60.8096238785,2.47,-20.0475,20.1990880054,54.94,0.0,54.94,66.27
2021-09-26 10:00:00,55.7905,-1.452,55.8093916312,3.9005,-19.362,19.7509732482,51.89,17.91,54.8938994789,78.25,55.4505,-19.362,58.733678535,3.9005,-19.362,19.7509732482,51.55,0.0,51.55,66.16
2021-09-26 10:30:00,55.072,-1.3315000000000001,55.0880937794,4.822,-18.4615,19.0808455329,50.25,17.13,53.0895413429,78.59,54.712,-18.4615,57.7427911193,4.822,-18.4615,19.0808455329,49.89,0.0,49.89,66.45
2021-09-26 11:00:00,56.9025,-1.426,56.9203652681,3.8725,-20.116,20.4853536032,53.03,18.69,56.2271909311,78.47,56.4925,-20.116,59.967124428700004,3.8725,-20.116,20.4853536032,52.62,0.0,52.62,66.35
2021-09-26 11:30:00,61.3725,-1.26,61.3854327691,4.5925,-20.98,21.4767654979,56.78,19.72,60.1069613273,78.65,60.9625,-20.98,64.4715968955,4.5925,-20.98,21.4767654979,56.37,0.0,56.37,66.5
2021-09-26 12:00:00,63.2705,-1.2025000000000001,63.281926144,5.8405000000000005,-21.0025,21.7994597754,57.43,19.8,60.747385952,78.53,62.8305,-21.0025,66.2478432592,5.8405000000000005,-21.0025,21.7994597754,56.99,0.0,56.99,66.42
2021-09-26 12:30:00,50.3915,-1.1125,50.4037789109,6.5815,-19.6525,20.7252719765,43.81,18.54,47.5715009223,78.46,50.1015,-19.6525,53.8180365537,6.5815,-19.6525,20.7252719765,43.52,0.0,43.52,66.36
2021-09-26 13:00:00,38.85,-1.087,38.8652038332,5.53,-17.917,18.750994347,33.32,16.83,37.3292284946,78.74,38.58,-17.917,42.5374574816,5.53,-17.917,18.750994347,33.05,0.0,33.05,66.58
2021-09-26 13:30:00,40.3,-1.179,40.3172424776,3.98,-18.299,18.7268203655,36.32,17.12,40.1526686535,79.2,40.0,-18.299,43.9869685361,3.98,-18.299,18.7268203655,36.02,0.0,36.02,66.96
2021-09-26 14:00:00,49.2175,-1.192,49.2319324245,4.2675,-20.762,21.1960420893,44.95,19.57,49.0253750623,79.3,48.8175,-20.762,53.0491182797,4.2675,-20.762,21.1960420893,44.55,0.0,44.55,67.03
2021-09-26 14:30:00,57.635,-1.3825,57.6515787403,5.385,-21.0325,21.7109253891,52.25,19.65,55.8228000014,79.1,57.295,-21.0325,61.033458703,5.385,-21.0325,21.7109253891,51.91,0.0,51.91,66.86
2021-09-26 15:00:00,60.563,-1.3105,60.5771770492,4.663,-22.2205,22.7044971151,55.9,20.91,59.6828124337,78.61,60.143,-22.2205,64.1165428673,4.663,-22.2205,22.7044971151,55.48,0.0,55.48,66.48
2021-09-26 15:30:00,60.6755,-1.4335,60.6924313444,9.5955,-23.0435,24.9615006059,51.08,21.61,55.4631273911,78.67,60.2855,-23.0435,64.5394794099,9.5955,-23.0435,24.9615006059,50.69,0.0,50.69,66.53
2021-09-26 16:00:00,53.678,-1.3035,53.6938245634,8.638,-22.2635,23.8805041038,45.04,20.96,49.6781964246,78.88,53.368,-22.2635,57.825659151,8.638,-22.2635,23.8805041038,44.73,0.0,44.73,66.7
2021-09-26 16:30:00,52.198,-1.1565,52.2108101474,7.9879999999999995,-21.0365,22.5020549339,44.21,19.88,48.4741013326,78.8,51.768,-21.0365,55.8789777667,7.9879999999999995,-21.0365,22.5020549339,43.78,0.0,43.78,66.63
2021-09-26 17:00:00,63.1165,-1.2395,63.1286696557,6.1065,-19.8495,20.7675706933,57.01,18.61,59.970594461,78.8,62.7265,-19.8495,65.7922218237,6.1065,-19.8495,20.7675706933,56.62,0.0,56.62,66.63
2021-09-26 17:30:00,60.4645,-1.1145,60.4747705287,5.1945,-18.1945,18.9214867413,55.27,17.08,57.8489351674,78.17,60.0845,-18.1945,62.7788736001,5.1945,-18.1945,18.9214867413,54.89,0.0,54.89,66.13
2021-09-26 18:00:00,60.04,-1.1825,60.0516436599,11.89,-18.0825,21.6413702489,48.15,16.9,51.0297217316,77.87,59.73,-18.0825,62.4071286493,11.89,-18.0825,21.6413702489,47.84,0.0,47.84,65.87
2021-09-26 18:30:00,48.125,-1.1365,48.1384176854,14.975,-16.9165,22.5924455792,33.15,15.78,36.7141784601,77.7,47.875,-16.9165,50.7758170515,14.975,-16.9165,22.5924455792,32.9,0.0,32.9,65.71
2021-09-26 19:00:00,61.6625,-1.124,61.6727434305,16.6125,-18.304,24.7186482691,45.05,17.18,48.2146751519,77.89,61.3225,-18.304,63.9959797351,16.6125,-18.304,24.7186482691,44.71,0.0,44.71,65.87
2021-09-26 19:30:00,63.01,-1.121,63.0199709695,14.83,-19.461,24.4675176714,48.18,18.34,51.5525751054,77.51,62.67,-19.461,65.6220955243,14.83,-19.461,24.4675176714,47.84,0.0,47.84,65.56
2021-09-26 20:00:00,61.6985,-1.4095,61.7145978882,13.8385,-19.7795,24.139857135,47.86,18.37,51.2643784708,77.36,61.2785,-19.7795,64.3916390729,13.8385,-19.7795,24.139857135,47.44,0.0,47.44,65.42
2021-09-26 20:30:00,54.767,-1.454,54.7862976026,15.007,-20.214,25.1756994938,39.76,18.76,43.9635667343,77.45,54.517,-20.214,58.1438654116,15.007,-20.214,25.1756994938,39.51,0.0,39.51,65.51
2021-09-26 21:00:00,57.5255,-1.533,57.5459228725,17.1455,-22.243,28.0841453359,40.38,20.71,45.3811469666,77.73,57.1555,-22.243,61.3310869727,17.1455,-22.243,28.0841453359,40.01,0.0,40.01,65.73
2021-09-26 21:30:00,60.56,-1.474,60.5779355541,18.61,-23.244,29.7760916844,41.95,21.77,47.2624100105,78.23,60.29,-23.244,64.6155371099,18.61,-23.244,29.7760916844,41.68,0.0,41.68,66.16
2021-09-26 22:00:00,44.011,-1.6525,44.0420126385,15.600999999999999,-22.5325,27.4062904686,28.41,20.88,35.2576587425,78.44,43.741,-22.5325,49.2035429339,15.600999999999999,-22.5325,27.4062904686,28.14,0.0,28.14,66.32
2021-09-26 22:30:00,55.0375,-1.5975000000000001,55.0606793683,16.7675,-21.3175,27.1216677677,38.27,19.72,43.0519604664,78.85,54.7475,-21.3175,58.7513792391,16.7675,-21.3175,27.1216677677,37.98,0.0,37.98,66.64
2021-09-26 23:00:00,56.028,-1.4105,56.0457517949,18.218,-22.360500000000002,28.8424597469,37.81,20.95,43.2261332992,78.25,55.738,-22.360500000000002,60.0559456195,18.218,-22.360500000000002,28.8424597469,37.52,0.0,37.52,66.15
2021-09-26 23:30:00,55.164,-1.619,55.1877527808,16.764,-23.269,28.6788782382,38.4,21.65,44.082678004,78.85,54.864,-23.269,59.5945035804,16.764,-23.269,28.6788782382,38.1,0.0,38.1,66.64
2021-09-27 00:00:00,49.217,-1.416,49.2373653337,19.977,-24.156,31.3463373459,29.24,22.74,37.0416684289,79.11,49.007,-24.156,54.636969032,19.977,-24.156,31.3463373459,29.03,0.0,29.03,66.83
2021-09-27 00:30:00,42.393,-1.1715,42.40918369,22.213,-24.1015,32.7765109682,20.18,22.93,30.5453318856,79.15,42.203,-24.1015,48.6001595805,22.213,-24.1015,32.7765109682,19.99,0.0,19.99,66.83
2021-09-27 01:00:00,42.2345,-1.871,42.2759225949,18.6845,-24.461,30.780692995,23.55,22.59,32.6329679925,79.15,42.0145,-24.461,48.6164450701,18.6845,-24.461,30.780692995,23.33,0.0,23.33,66.83
2021-09-27 01:30:00,59.7745,-1.4425,59.7919029343,21.3045,-25.8925,33.5306319132,38.47,24.45,45.5822706762,79.04,59.4445,-25.8925,64.8388011649,21.3045,-25.8925,33.5306319132,38.14,0.0,38.14,66.74
2021-09-27 02:00:00,61.835,-1.1835,61.8463248484,23.915,-26.1535,35.4391420219,37.92,24.97,45.4029437372,78.39,61.535,-26.1535,66.8622598126,23.915,-26.1535,35.4391420219,37.62,0.0,37.62,66.22
2021-09-27 02:30:00,61.6985,-0.888,61.7048899703,25.1485,-25.648,35.9202861382,36.55,24.76,44.1470282126,78.39,61.4585,-25.648,66.5955488471,25.1485,-25.648,35.9202861382,36.31,0.0,36.31,66.22
2021-09-27 03:00:00,54.5755,-0.18,54.5757968357,32.1455,-26.11,41.4133465232,22.43,25.93,34.2851250545,78.45,54.3955,-26.11,60.3374056473,32.1455,-26.11,41.4133465232,22.25,0.0,22.25,66.27
2021-09-27 03:30:00,51.327,-0.9415,51.3356343221,26.767,-24.3815,36.2067649929,24.56,23.44,33.9503637683,78.45,51.077,-24.3815,56.5978574793,26.767,-24.3815,36.2067649929,24.31,0.0,24.31,66.27
2021-09-27 04:00:00,42.584,-1.005,42.5958575568,26.704,-23.835,35.7940056574,15.88,22.83,27.809769866,78.71,42.454,-23.835,48.6872605617,26.704,-23.835,35.7940056574,15.75,0.0,15.75,66.48
2021-09-27 04:30:00,45.467,-1.199,45.4828065317,19.427,-22.429,29.672687273,26.04,21.23,33.5975371121,78.93,45.247,-22.429,50.5010004851,19.427,-22.429,29.672687273,25.82,0.0,25.82,66.64
2021-09-27 05:00:00,50.3645,-1.621,50.3905794891,17.9145,-20.791,27.4443981761,32.45,19.17,37.6894069998,79.02,50.0945,-20.791,54.2376678264,17.9145,-20.791,27.4443981761,32.18,0.0,32.18,66.74
2021-09-27 05:30:00,48.031,-1.097,48.0435257865,25.631,-22.377,34.0246717839,22.4,21.28,30.8965758621,79.15,47.861,-22.377,52.8337529426,25.631,-22.377,34.0246717839,22.23,0.0,22.23,66.87
2021-09-27 06:00:00,56.7965,-0.7055,56.8008815293,28.4065,-25.0955,37.9040019325,28.39,24.39,37.4281204444,78.74,56.5665,-25.0955,61.8833826039,28.4065,-25.0955,37.9040019325,28.16,0.0,28.16,66.5
2021-09-27 06:30:00,41.096,-1.199,41.113487045,21.966,-20.149,29.8075050449,19.13,18.95,26.9269270434,78.98,40.956,-20.149,45.644015347,21.966,-20.149,29.8075050449,18.99,0.0,18.99,66.72
2021-09-27 07:00:00,55.08,-1.776,55.1086252414,14.2,-20.176,24.6720687418,40.88,18.4,44.8300613428,79.45,54.72,-20.176,58.3210886044,14.2,-20.176,24.6720687418,40.52,0.0,40.52,67.12
2021-09-27 07:30:00,60.0845,-0.9530000000000001,60.0920572892,23.5745,-20.413,31.184092407,36.51,19.46,41.3723542961,79.22,59.8145,-20.413,63.2017798741,23.5745,-20.413,31.184092407,36.24,0.0,36.24,66.96
2021-09-27 08:00:00,61.6395,-1.4020000000000001,61.6554422922,20.3095,-18.932,27.7650214163,41.33,17.53,44.8939840068,78.15,61.3995,-18.932,64.251997823,20.3095,-18.932,27.7650214163,41.09,0.0,41.09,66.07
2021-09-27 08:30:00,53.6785,-0.7875000000000001,53.6842762688,19.9085,-17.7475,26.6706229492,33.77,16.96,37.78960836,77.63,53.4285,-17.7475,56.2990085925,19.9085,-17.7475,26.6706229492,33.52,0.0,33.52,65.64
2021-09-27 09:00:00,41.9425,-1.0705,41.9561589817,18.3125,-16.4605,24.6230728484,23.63,15.39,28.1998049639,77.45,41.7425,-16.4605,44.8707517933,18.3125,-16.4605,24.6230728484,23.43,0.0,23.43,65.48
2021-09-27 09:30:00,49.575,-0.663,49.5794331755,20.765,-17.283,27.0164267437,28.81,16.62,33.2601939261,77.8,49.355,-17.283,52.2935762212,20.765,-17.283,27.0164267437,28.59,0.0,28.59,65.75
2021-09-27 10:00:00,58.7505,-0.5630000000000001,58.7531975236,22.7905,-18.633,29.4379955033,35.96,18.07,40.2448319664,77.6,58.4805,-18.633,61.37717466,22.7905,-18.633,29.4379955033,35.69,0.0,35.69,65.6
2021-09-27 10:30:00,58.517,-0.47850000000000004,58.5189563411,22.737,-17.7985,28.874864004,35.78,17.32,39.7516138037,77.55,58.217,-17.7985,60.8769717648,22.737,-17.7985,28.874864004,35.48,0.0,35.48,65.6
2021-09-27 11:00:00,52.387,-0.799,52.3930927699,19.617,-17.319,26.1681953906,32.77,16.52,36.6985462927,77.55,52.157,-17.319,54.957259848,19.617,-17.319,26.1681953906,32.54,0.0,32.54,65.6
2021-09-27 11:30:00,59.3995,-0.559,59.4021302754,22.5095,-18.139,28.9084920266,36.89,17.58,40.8647586558,77.7,59.1195,-18.139,61.839619996,22.5095,-18.139,28.9084920266,36.61,0.0,36.61,65.7
2021-09-27 12:00:00,47.1975,0.08750000000000001,47.1975811086,26.9675,-17.8625,32.3467921516,20.23,17.95,27.0454321467,77.62,47.0675,-17.8625,50.3430080796,26.9675,-17.8625,32.3467921516,20.1,0.0,20.1,65.63
2021-09-27 12:30:00,37.517,0.135,37.5172428891,28.127,-17.185,32.9613767006,9.39,17.32,19.7016369878,78.07,37.397,-17.185,41.1565284493,28.127,-17.185,32.9613767006,9.27,0.0,9.27,65.98
2021-09-27 13:00:00,51.336,0.6155,51.3396896782,31.376,-18.9145,36.6362073126,19.96,19.53,27.925302147,78.33,51.146,-18.9145,54.5313820314,31.376,-18.9145,36.6362073126,19.77,0.0,19.77,66.2
2021-09-27 13:30:00,54.7425,0.28250000000000003,54.7432289192,26.8225,-18.6275,32.6562438517,27.92,18.91,33.7211283916,78.08,54.5125,-18.6275,57.6072600676,26.8225,-18.6275,32.6562438517,27.69,0.0,27.69,66.01
2021-09-27 14:00:00,48.767,-0.4465,48.7690439854,22.897,-18.4365,29.3968899928,25.87,17.99,31.5102681677,78.32,48.567,-18.4365,51.9486094256,22.897,-18.4365,29.3968899928,25.67,0.0,25.67,66.2
2021-09-27 14:30:00,49.787,-0.934,49.7957601107,12.847,-18.564,22.575816818,36.94,17.63,40.9314121428,78.49,49.497,-18.564,52.8637409289,12.847,-18.564,22.575816818,36.65,0.0,36.65,66.35
2021-09-27 15:00:00,54.599,-1.1405,54.6109104598,6.859,-18.4505,19.6841771799,47.74,17.31,50.7813321999,78.38,54.229,-18.4505,57.2818068085,6.859,-18.4505,19.6841771799,47.37,0.0,47.37,66.26
2021-09-27 15:30:00,61.302,-1.098,61.3118325285,11.142,-19.448,22.4135866831,50.16,18.35,53.4111233733,78.29,60.942,-19.448,63.9699309676,11.142,-19.448,22.4135866831,49.8,0.0,49.8,66.19
2021-09-27 16:00:00,63.4125,-0.643,63.4157599123,18.4825,-19.403,26.7970001166,44.93,18.76,48.6892441921,78.29,63.1225,-19.403,66.0373107815,18.4825,-19.403,26.7970001166,44.64,0.0,44.64,66.23
2021-09-27 16:30:00,61.682,-0.5135000000000001,61.6841373957,19.062,-20.0535,27.6677195708,42.62,19.54,46.8857760947,78.21,61.352,-20.0535,64.5461909507,19.062,-20.0535,27.6677195708,42.29,0.0,42.29,66.13
2021-09-27 17:00:00,63.7925,-0.3365,63.7933874982,22.5425,-20.6465,30.5686484572,41.25,20.31,45.9788929836,78.1,63.4925,-20.6465,66.7650770875,22.5425,-20.6465,30.5686484572,40.95,0.0,40.95,66.04
2021-09-27 17:30:00,62.733,-0.0755,62.7330454326,24.773,-20.0255,31.8547041934,37.96,19.95,42.8831447074,77.94,62.463,-20.0255,65.5945654704,24.773,-20.0255,31.8547041934,37.69,0.0,37.69,65.88
2021-09-27 18:00:00,56.83,-0.387,56.8313176778,22.29,-18.297,28.8378970974,34.54,17.91,38.907321933,77.73,56.56,-18.297,59.445889757,22.29,-18.297,28.8378970974,34.27,0.0,34.27,65.7
2021-09-27 18:30:00,61.126,-0.401,61.1273153099,20.086,-17.821,26.8521030275,41.04,17.42,44.5840554459,77.91,60.836,-17.821,63.3924832847,20.086,-17.821,26.8521030275,40.75,0.0,40.75,65.84
2021-09-27 19:00:00,60.4145,-1.021,60.4231267914,9.5745,-16.241,18.8531464549,50.84,15.22,53.0693320101,77.6,60.0245,-16.241,62.182880934,9.5745,-16.241,18.8531464549,50.45,0.0,50.45,65.59
2021-09-27 19:30:00,60.3725,-1.0485,60.381604057,8.3725,-16.6885,18.6709611027,52.0,15.64,54.301101278,77.02,60.0325,-16.6885,62.3089647523,8.3725,-16.6885,18.6709611027,51.66,0.0,51.66,65.12
2021-09-27 20:00:00,53.2485,-0.805,53.2545845656,16.3985,-15.985,22.9004591057,36.85,15.18,39.8541704217,77.02,52.9485,-15.985,55.3088046992,16.3985,-15.985,22.9004591057,36.55,0.0,36.55,65.12
2021-09-27 20:30:00,57.6685,-0.812,57.6742163904,18.4985,-19.142,26.6197420395,39.17,18.33,43.2467085453,77.43,57.3585,-19.142,60.4682866158,18.4985,-19.142,26.6197420395,38.86,0.0,38.86,65.45
2021-09-27 21:00:00,59.3315,-0.85,59.3375883589,18.8715,-21.18,28.3676913451,40.46,20.33,45.2804648828,77.43,59.0615,-21.18,62.7443478112,18.8715,-21.18,28.3676913451,40.19,0.0,40.19,65.45
2021-09-27 21:30:00,49.703,-1.1055,49.7152928107,16.803,-20.4655,26.4797564047,32.9,19.36,38.1735458138,78.56,49.453,-20.4655,53.520425066,16.803,-20.4655,26.4797564047,32.65,0.0,32.65,66.37
2021-09-27 22:00:00,44.926,-1.014,44.9374417607,17.296,-20.654,26.9395495879,27.63,19.64,33.8990634089,78.56,44.636,-20.654,49.1829260211,17.296,-20.654,26.9395495879,27.34,0.0,27.34,66.37
2021-09-27 22:30:00,66.5155,-1.48,66.5319632977,11.2855,-21.21,24.02554079,55.23,19.73,58.6483230792,78.82,66.1055,-21.21,69.4247882982,11.2855,-21.21,24.02554079,54.82,0.0,54.82,66.58
2021-09-27 23:00:00,58.328,-1.626,58.350659465,8.948,-21.566,23.3486415022,49.38,19.94,53.2539951553,78.33,58.058,-21.566,61.9340271579,8.948,-21.566,23.3486415022,49.11,0.0,49.11,66.2
2021-09-27 23:30:00,61.2745,-1.6215000000000002,61.2959510286,11.0245,-22.7615,25.2908181461,50.25,21.14,54.5157050766,78.68,60.8945,-22.7615,65.0094301813,11.0245,-22.7615,25.2908181461,49.87,0.0,49.87,66.47
2021-09-28 00:00:00,56.324,-1.9445000000000001,56.3575554496,7.554,-22.2245,23.4732042178,48.77,20.28,52.8184749875,78.8,55.984,-22.2245,60.2340157739,7.554,-22.2245,23.4732042178,48.43,0.0,48.43,66.57
2021-09-28 00:30:00,47.895,-1.8675000000000002,47.9313945264,6.295,-20.8175,21.748455836,41.6,18.95,45.7128264276,78.9,47.575,-20.8175,51.9302313807,6.295,-20.8175,21.748455836,41.28,0.0,41.28,66.65
2021-09-28 01:00:00,48.2045,-2.01,48.2463876394,7.1945,-18.81,20.1389406437,41.01,16.8,44.3177176759,79.04,48.0245,-18.81,51.5768232858,7.1945,-18.81,20.1389406437,40.83,0.0,40.83,66.76
2021-09-28 01:30:00,45.2605,-2.401,45.3241399394,10.6305,-14.021,17.5953394753,34.63,11.62,36.5275416638,79.04,45.6405,-14.021,47.7456142619,10.6305,-14.021,17.5953394753,35.01,0.0,35.01,66.76
2021-09-28 02:00:00,38.942,-2.2984999999999998,39.0097739836,12.382,-12.9685,17.930307199,26.56,10.67,28.6231112914,78.55,39.272,-12.9685,41.3578526552,12.382,-12.9685,17.930307199,26.89,0.0,26.89,66.37
2021-09-28 02:30:00,38.73,-2.3689999999999998,38.8023847334,12.93,-13.389,18.6131733189,25.8,11.02,28.0549532169,78.75,39.01,-13.389,41.2437318995,12.93,-13.389,18.6131733189,26.08,0.0,26.08,66.53
2021-09-28 03:00:00,42.749,-2.443,42.818748814,13.029,-15.953,20.5974039626,29.72,13.51,32.6465694982,78.84,43.109,-15.953,45.9661189356,13.029,-15.953,20.5974039626,30.08,0.0,30.08,66.6
2021-09-28 03:30:00,45.6305,-2.344,45.6906649793,15.3505,-16.324,22.4078295747,30.28,13.98,33.3514437469,78.65,45.9705,-16.324,48.7827822725,15.3505,-16.324,22.4078295747,30.62,0.0,30.62,66.43
2021-09-28 04:00:00,35.3005,-2.3715,35.3800694247,13.6705,-14.1815,19.6976524617,21.63,11.81,24.6441270894,78.54,35.5805,-14.1815,38.3025707035,13.6705,-14.1815,19.6976524617,21.91,0.0,21.91,66.35
2021-09-28 04:30:00,35.574,-2.5105,35.662474483,11.364,-14.5305,18.4465694981,24.21,12.02,27.0296966317,78.86,35.824,-14.5305,38.6586912123,11.364,-14.5305,18.4465694981,24.46,0.0,24.46,66.61
2021-09-28 05:00:00,40.0445,-2.6,40.1288173293,9.3845,-14.81,17.5329672403,30.66,12.21,33.0018135865,78.86,40.4045,-14.81,43.0332397136,9.3845,-14.81,17.5329672403,31.02,0.0,31.02,66.61
2021-09-28 05:30:00,38.2235,-2.55,38.3084644987,6.9335,-13.27,14.9721849524,31.29,10.72,33.0754062711,78.58,38.5735,-13.27,40.7922517428,6.9335,-13.27,14.9721849524,31.64,0.0,31.64,66.38
2021-09-28 06:00:00,41.396,-2.5285,41.4731494855,8.725999999999999,-14.2085,16.6740681374,32.67,11.68,34.6951192533,78.41,41.766,-14.2085,44.1166661053,8.725999999999999,-14.2085,16.6740681374,33.04,0.0,33.04,66.23
2021-09-28 06:30:00,40.0975,-2.5895,40.1810280667,7.8475,-12.0795,14.4047761697,32.25,9.49,33.6172961435,78.5,40.4675,-12.0795,42.2318940672,7.8475,-12.0795,14.4047761697,32.62,0.0,32.62,66.33
2021-09-28 07:00:00,53.0345,-2.4295,53.0901182943,7.5945,-13.2895,15.3064444108,45.44,10.86,46.7197303074,78.1,53.5045,-13.2895,55.1302306407,7.5945,-13.2895,15.3064444108,45.91,0.0,45.91,66.0
2021-09-28 07:30:00,51.1725,-2.3985,51.2286790626,9.2325,-12.1385,15.2506471502,41.94,9.74,43.0561400964,77.74,51.6925,-12.1385,53.0985662565,9.2325,-12.1385,15.2506471502,42.46,0.0,42.46,65.71
2021-09-28 08:00:00,47.954,-2.4165,48.0148475812,10.474,-12.0565,15.9707190899,37.48,9.64,38.6998708008,77.13,48.344,-12.0565,49.8247080097,10.474,-12.0565,15.9707190899,37.87,0.0,37.87,65.22
2021-09-28 08:30:00,48.529,-1.2605,48.5453674541,13.199,-14.4405,19.5637839195,35.33,13.18,37.7083717495,76.99,48.279,-14.4405,50.3923593539,13.199,-14.4405,19.5637839195,35.08,0.0,35.08,65.11
2021-09-28 09:00:00,45.5595,-0.987,45.570189919,16.6395,-14.287,21.9315145225,28.92,13.3,31.8316886137,77.7,45.3395,-14.287,47.5372341355,16.6395,-14.287,21.9315145225,28.7,0.0,28.7,65.7
2021-09-28 09:30:00,43.1905,-1.0995,43.204492712,14.0205,-14.3595,20.069122066,29.17,13.26,32.0424171997,77.5,42.9505,-14.3595,45.287312688,14.0205,-14.3595,20.069122066,28.93,0.0,28.93,65.53
2021-09-28 10:00:00,31.325,-0.7625000000000001,31.3342788532,19.245,-14.2625,23.9538917767,12.08,13.5,18.115639652,77.8,31.185,-14.2625,34.2917356115,19.245,-14.2625,23.9538917767,11.94,0.0,11.94,65.78
2021-09-28 10:30:00,52.5295,-0.742,52.5347402606,19.6495,-16.232,25.4868725867,32.88,15.49,36.3460382986,77.72,52.1895,-16.232,54.6554821976,19.6495,-16.232,25.4868725867,32.54,0.0,32.54,65.72
2021-09-28 11:00:00,55.589,-0.729,55.5937798859,17.899,-15.749,23.8412500092,37.69,15.02,40.5726077545,77.72,55.289,-15.749,57.4882990008,17.899,-15.749,23.8412500092,37.39,0.0,37.39,65.72
2021-09-28 11:30:00,51.9315,-0.876,51.9388878226,17.7115,-15.186,23.3304913847,34.22,14.31,37.0915691229,77.5,51.6915,-15.186,53.8760222014,17.7115,-15.186,23.3304913847,33.98,0.0,33.98,65.55
2021-09-28 12:00:00,42.517,-0.7585000000000001,42.5237652525,19.147,-15.1185,24.3962425642,23.37,14.36,27.4293000275,77.68,42.347,-15.1185,44.9648468389,19.147,-15.1185,24.3962425642,23.2,0.0,23.2,65.69
2021-09-28 12:30:00,44.831,-0.5395,44.8342460765,19.601,-14.1695,24.1862343338,25.23,13.63,28.6762933449,77.64,44.591,-14.1695,46.7881610159,19.601,-14.1695,24.1862343338,24.99,0.0,24.99,65.65
2021-09-28 13:00:00,45.209,-0.4365,45.2111071889,22.209,-14.4665,26.5050807063,23.0,14.03,26.9414346314,77.52,45.009,-14.4665,47.2767353277,22.209,-14.4665,26.5050807063,22.8,0.0,22.8,65.55
2021-09-28 13:30:00,41.5315,-0.459,41.5340363226,22.0715,-14.099,26.1903209841,19.46,13.64,23.7642841256,77.43,41.3515,-14.099,43.6889957913,22.0715,-14.099,26.1903209841,19.28,0.0,19.28,65.47
2021-09-28 14:00:00,46.993,-0.5765,46.9965360559,19.333,-14.2365,24.0092236703,27.66,13.66,30.8491685463,77.63,46.763,-14.2365,48.8820631853,19.333,-14.2365,24.0092236703,27.43,0.0,27.43,65.63
2021-09-28 14:30:00,43.4485,-0.8130000000000001,43.4561056844,13.7885,-11.843,18.1763412504,29.66,11.03,31.6445334932,77.63,43.1485,-11.843,44.7442700382,13.7885,-11.843,18.1763412504,29.36,0.0,29.36,65.63
2021-09-28 15:00:00,44.965,-1.18,44.9804804888,3.315,-11.72,12.1798039804,41.65,10.54,42.9629386798,77.97,44.675,-11.72,46.1867299665,3.315,-11.72,12.1798039804,41.36,0.0,41.36,65.94
2021-09-28 15:30:00,41.657,-0.901,41.6667427333,2.167,-12.021,12.2147586959,39.49,11.12,41.0257784813,78.04,41.347,-12.021,43.0590158968,2.167,-12.021,12.2147586959,39.18,0.0,39.18,66.0
2021-09-28 16:00:00,41.365,-0.865,41.3740431914,3.735,-12.305,12.8593642922,37.63,11.44,39.3305288548,77.94,41.125,-12.305,42.9264329988,3.735,-12.305,12.8593642922,37.39,0.0,37.39,65.91
2021-09-28 16:30:00,39.4395,-0.748,39.4465925556,3.2295,-11.598,12.0392389398,36.21,10.85,37.8006163971,77.78,39.1295,-11.598,40.8121473859,3.2295,-11.598,12.0392389398,35.9,0.0,35.9,65.78
2021-09-28 17:00:00,36.273,-0.762,36.2810029216,2.533,-11.162,11.4457997973,33.74,10.4,35.3064809915,77.78,36.013,-11.162,37.7031353206,2.533,-11.162,11.4457997973,33.48,0.0,33.48,65.78
2021-09-28 17:30:00,42.5985,-0.6815,42.6039510433,1.1085,-10.4015,10.460400303,41.49,9.72,42.6133605809,77.78,42.2885,-10.4015,43.5489200153,1.1085,-10.4015,10.460400303,41.18,0.0,41.18,65.78
2021-09-28 18:00:00,48.087,-0.633,48.0911661119,1.097,-12.163,12.2123698765,46.99,11.53,48.3838919476,77.92,47.717,-12.163,49.2427726474,1.097,-12.163,12.2123698765,46.62,0.0,46.62,65.89
2021-09-28 18:30:00,41.866,-0.853,41.8746888347,1.576,-11.263,11.3727281248,40.29,10.41,41.6131253332,77.69,41.556,-11.263,43.055270351,1.576,-11.263,11.3727281248,39.98,0.0,39.98,65.7
2021-09-28 19:00:00,42.2525,-0.744,42.2590498266,2.0625,-9.364,9.5884515043,40.19,8.62,41.1040204846,77.89,41.9725,-9.364,43.0043631769,2.0625,-9.364,9.5884515043,39.91,0.0,39.91,65.86
2021-09-28 19:30:00,48.4715,-0.8885000000000001,48.4796425781,2.7615,-11.1785,11.5145449107,45.71,10.29,46.853902719,78.05,48.0815,-11.1785,49.3638481533,2.7615,-11.1785,11.5145449107,45.32,0.0,45.32,65.99
2021-09-28 20:00:00,46.023,-0.8795000000000001,46.0314028599,3.923,-12.7895,13.3776395246,42.1,11.91,43.7522353715,77.87,45.753,-12.7895,47.5069291709,3.923,-12.7895,13.3776395246,41.83,0.0,41.83,65.83
2021-09-28 20:30:00,54.3815,-1.7015,54.4081119365,6.3915,-15.3015,16.5827372439,47.99,13.6,49.8798566558,77.57,53.9715,-15.3015,56.0986516282,6.3915,-15.3015,16.5827372439,47.58,0.0,47.58,65.57
2021-09-28 21:00:00,55.497,-0.2335,55.4974912158,6.257,-15.0035,16.2559238818,49.24,14.77,51.4074945898,77.44,55.177,-15.0035,57.1804716774,6.257,-15.0035,16.2559238818,48.92,0.0,48.92,65.47
2021-09-28 21:30:00,51.2725,-0.3225,51.2735142398,7.8925,-14.9525,16.9076554407,43.38,14.63,45.7805777596,77.28,50.9225,-14.9525,53.0723870059,7.8925,-14.9525,16.9076554407,43.03,0.0,43.03,65.34
2021-09-28 22:00:00,47.8535,-0.433,47.8554589493,7.1435,-15.273,16.8610237308,40.71,14.84,43.3304708029,77.47,47.5735,-15.273,49.9650120709,7.1435,-15.273,16.8610237308,40.43,0.0,40.43,65.49
2021-09-28 22:30:00,43.9625,-0.6415000000000001,43.967180129,9.5925,-16.9315,19.4600038155,34.37,16.29,38.0349970422,78.29,43.6925,-16.9315,46.8584063803,9.5925,-16.9315,19.4600038155,34.1,0.0,34.1,66.17
2021-09-28 23:00:00,51.6505,-0.7735000000000001,51.6562915094,7.4005,-17.3935,18.9024136686,44.25,16.62,47.2682440969,78.29,51.3305,-17.3935,54.1973622282,7.4005,-17.3935,18.9024136686,43.93,0.0,43.93,66.17
2021-09-28 23:30:00,38.073,-0.9550000000000001,38.0849754365,6.443,-14.095,15.4977828737,31.63,13.14,34.2507883121,78.35,37.793,-14.095,40.3358385806,6.443,-14.095,15.4977828737,31.35,0.0,31.35,66.23
2021-09-29 00:00:00,43.057,-1.546,43.0847463147,6.427,-12.706,14.2389874991,36.63,11.16,38.2923295191,79.16,43.317,-12.706,45.1420527336,6.427,-12.706,14.2389874991,36.89,0.0,36.89,66.91
2021-09-29 00:30:00,46.944,-1.754,46.9767565079,9.964,-14.954,17.9695134047,36.98,13.2,39.2652569073,78.7,47.394,-14.954,49.697216743,9.964,-14.954,17.9695134047,37.43,0.0,37.43,66.53
2021-09-29 01:00:00,48.832,-1.7655,48.8639050246,10.512,-14.9755,18.296659374,38.32,13.21,40.5330297412,78.23,49.252,-14.9755,51.4783945384,10.512,-14.9755,18.296659374,38.74,0.0,38.74,66.12
2021-09-29 01:30:00,46.999,-1.729,47.0307924875,9.109,-14.689,17.2841141514,37.89,12.96,40.0451457732,78.06,47.449,-14.689,49.6706585622,9.109,-14.689,17.2841141514,38.34,0.0,38.34,65.98
2021-09-29 02:00:00,38.951,-1.7615,38.990810241,10.501,-13.4115,17.0334768397,28.45,11.65,30.7428853558,77.87,39.271,-13.4115,41.4979490246,10.501,-13.4115,17.0334768397,28.77,0.0,28.77,65.82
2021-09-29 02:30:00,47.4185,-1.7845,47.4520661563,10.9285,-13.8345,17.6302439717,36.49,12.05,38.4281485372,78.09,47.7985,-13.8345,49.7603254863,10.9285,-13.8345,17.6302439717,36.87,0.0,36.87,66.0
2021-09-29 03:00:00,42.8935,-1.8255,42.9323280582,11.4535,-13.8555,17.9765831709,31.44,12.03,33.6629544158,77.74,43.2735,-13.8555,45.4375470564,11.4535,-13.8555,17.9765831709,31.82,0.0,31.82,65.71
2021-09-29 03:30:00,40.3295,-1.8395000000000001,40.3714296316,11.0595,-13.0995,17.1437872274,29.27,11.26,31.3611304005,77.9,40.6595,-13.0995,42.7175823344,11.0595,-13.0995,17.1437872274,29.6,0.0,29.6,65.84
2021-09-29 04:00:00,28.59,-3.132,28.7610417753,10.14,-11.802,15.559781618,18.45,8.67,20.3855684247,77.99,28.81,-11.802,31.1336362155,10.14,-11.802,15.559781618,18.67,0.0,18.67,65.91
2021-09-29 04:30:00,29.7255,-3.151,29.8920416039,8.7155,-12.041,14.8642396795,21.01,8.89,22.8134214882,78.5,29.9655,-12.041,32.2942234966,8.7155,-12.041,14.8642396795,21.25,0.0,21.25,66.32
2021-09-29 05:00:00,25.0695,-2.754,25.220316141,8.2395,-11.694,14.3052087105,16.83,8.94,19.0570852966,78.5,25.2395,-11.694,27.8169372191,8.2395,-11.694,14.3052087105,17.0,0.0,17.0,66.32
2021-09-29 05:30:00,30.9045,-2.636,31.0167151106,9.0745,-12.216,15.217660998,21.83,9.58,23.8395742412,78.8,31.1445,-12.216,33.4546041114,9.0745,-12.216,15.217660998,22.07,0.0,22.07,66.57
2021-09-29 06:00:00,29.448,-2.635,29.5656545505,10.428,-10.835,15.0379655871,19.02,8.2,20.7123248333,78.61,29.648,-10.835,31.5658221658,10.428,-10.835,15.0379655871,19.22,0.0,19.22,66.4
2021-09-29 06:30:00,26.8695,-2.6545,27.0003037113,9.9195,-9.9445,14.0459802257,16.95,7.29,18.4511950832,78.61,27.0495,-9.9445,28.8195858836,9.9195,-9.9445,14.0459802257,17.13,0.0,17.13,66.4
2021-09-29 07:00:00,30.3345,-2.473,30.4351379042,9.7145,-9.553,13.6246585003,20.62,7.08,21.8016237927,78.44,30.5645,-9.553,32.0226243342,9.7145,-9.553,13.6246585003,20.85,0.0,20.85,66.26
2021-09-29 07:30:00,28.882,-2.356,28.9779340188,8.602,-7.176,11.2022042474,20.28,4.82,20.8449226432,78.15,29.082,-7.176,29.9542601311,8.602,-7.176,11.2022042474,20.48,0.0,20.48,66.03
2021-09-29 08:00:00,29.413,-2.181,29.493750694,8.763,-6.601,10.971024109,20.65,4.42,21.1177389888,77.49,29.633,-6.601,30.3593130686,8.763,-6.601,10.971024109,20.87,0.0,20.87,65.5
2021-09-29 08:30:00,29.9515,-2.017,30.0193377883,8.9415,-6.5969999999999995,11.1117429438,21.01,4.58,21.5034067068,77.36,30.1815,-6.5969999999999995,30.8940666027,8.9415,-6.5969999999999995,11.1117429438,21.24,0.0,21.24,65.38
2021-09-29 09:00:00,30.272,-1.8605,30.3291187516,11.732,-7.1905,13.760200371,18.54,5.33,19.290943471,77.25,30.452,-7.1905,31.2894166492,11.732,-7.1905,13.760200371,18.72,0.0,18.72,65.3
2021-09-29 09:30:00,30.9125,-1.858,30.9682873316,12.1325,-7.798,14.4224256022,18.78,5.94,19.6970048485,77.14,31.1325,-7.798,32.0942574342,12.1325,-7.798,14.4224256022,19.0,0.0,19.0,65.21
2021-09-29 10:00:00,27.191,-1.5825,27.2370113494,15.131,-7.9425,17.0888989479,12.06,6.36,13.6342656568,77.01,27.321,-7.9425,28.4520710538,15.131,-7.9425,17.0888989479,12.19,0.0,12.19,65.11
2021-09-29 10:30:00,27.663,-1.5005000000000002,27.7036652674,15.433,-8.2705,17.5093877463,12.23,6.77,13.9787624631,77.13,27.783,-8.2705,28.9878639994,15.433,-8.2705,17.5093877463,12.35,0.0,12.35,65.2
2021-09-29 11:00:00,32.0995,-1.6035,32.1395257043,15.2395,-8.7035,17.5497371063,16.86,7.1,18.293977151,77.13,32.2495,-8.7035,33.4033106518,15.2395,-8.7035,17.5497371063,17.01,0.0,17.01,65.2
2021-09-29 11:30:00,31.465,-1.2429999999999999,31.4895422958,17.365,-9.793,19.9360496087,14.1,8.55,16.4897695557,77.07,31.625,-9.793,33.1065472981,17.365,-9.793,19.9360496087,14.26,0.0,14.26,65.15
2021-09-29 12:00:00,30.5185,-1.446,30.5527373283,17.1485,-9.576,19.641049571,13.37,8.13,15.6478049579,76.97,30.6485,-9.576,32.10966098,17.1485,-9.576,19.641049571,13.5,0.0,13.5,65.07
2021-09-29 12:30:00,30.734,-0.8250000000000001,30.7450708407,17.834,-11.895,21.4369443018,12.9,11.07,16.9986734777,76.97,30.784,-11.895,33.0022072141,17.834,-11.895,21.4369443018,12.95,0.0,12.95,65.07
2021-09-29 13:00:00,28.91,-0.5855,28.9159283138,18.54,-13.2555,22.791223755,10.37,12.67,16.3727151078,77.89,28.93,-13.2555,31.8222120578,18.54,-13.2555,22.791223755,10.39,0.0,10.39,65.84
2021-09-29 13:30:00,31.8715,-0.983,31.8866555357,16.3215,-13.953,21.4727169042,15.55,12.97,20.2490345449,78.97,31.9115,-13.953,34.8285808102,16.3215,-13.953,21.4727169042,15.59,0.0,15.59,66.74
2021-09-29 14:00:00,31.0115,-1.008,31.0278777271,15.6515,-15.438,21.9841146342,15.36,14.43,21.0749733096,79.24,31.0615,-15.438,34.6864328845,15.6515,-15.438,21.9841146342,15.41,0.0,15.41,66.97
2021-09-29 14:30:00,28.034,-1.651,28.0825739027,13.794,-7.421,15.663514197,14.24,5.77,15.364585904,79.54,28.184,-7.421,29.1446238095,13.794,-7.421,15.663514197,14.39,0.0,14.39,67.22
2021-09-29 15:00:00,24.783,-1.8195000000000001,24.8497015928,8.993,-5.8495,10.7280333356,15.79,4.03,16.2961651931,78.31,24.943,-5.8495,25.6197170018,8.993,-5.8495,10.7280333356,15.95,0.0,15.95,66.2
2021-09-29 15:30:00,23.816,-1.7730000000000001,23.8819049701,7.586,-6.413,9.9334769844,16.23,4.64,16.8802399272,78.44,23.986,-6.413,24.8285071037,7.586,-6.413,9.9334769844,16.4,0.0,16.4,66.31
2021-09-29 16:00:00,24.3415,-1.758,24.4049008654,9.6615,-7.048,11.9590503908,14.68,5.29,15.6040539604,78.52,24.4915,-7.048,25.4854443997,9.6615,-7.048,11.9590503908,14.83,0.0,14.83,66.39
2021-09-29 16:30:00,24.89,-1.677,24.9464311876,5.74,-6.347,8.5575702743,19.15,4.67,19.711199862,78.39,25.07,-6.347,25.8609610997,5.74,-6.347,8.5575702743,19.33,0.0,19.33,66.27
2021-09-29 17:00:00,28.369,-1.6065,28.4144506062,6.779,-8.7265,11.0501874758,21.59,7.12,22.7337304462,78.18,28.599,-8.7265,29.9007458644,6.779,-8.7265,11.0501874758,21.82,0.0,21.82,66.1
2021-09-29 17:30:00,32.472,-1.6555,32.5141732826,4.552,-8.9455,10.0370650217,27.92,7.29,28.8560305656,77.95,32.772,-8.9455,33.9709575115,4.552,-8.9455,10.0370650217,28.22,0.0,28.22,65.9
2021-09-29 18:00:00,31.5485,-1.73,31.5958977124,2.2285,-7.85,8.1601906994,29.32,6.12,29.9519081195,77.78,31.8785,-7.85,32.8307974659,2.2285,-7.85,8.1601906994,29.65,0.0,29.65,65.74
2021-09-29 18:30:00,32.589,-1.762,32.6365985513,3.839,-7.492,8.4183124794,28.75,5.73,29.3154464404,77.5,32.909,-7.492,33.7510347249,3.839,-7.492,8.4183124794,29.07,0.0,29.07,65.51
2021-09-29 19:00:00,34.9125,-1.492,34.9443660731,2.8025,-6.962,7.5048950859,32.11,5.47,32.5725804934,77.23,35.2725,-6.962,35.9530068318,2.8025,-6.962,7.5048950859,32.47,0.0,32.47,65.26
2021-09-29 19:30:00,36.166,-1.4335,36.1943984375,1.8359999999999999,-6.2235,6.4886707614,34.33,4.79,34.6625590515,77.14,36.546,-6.2235,37.0721198241,1.8359999999999999,-6.2235,6.4886707614,34.71,0.0,34.71,65.19
2021-09-29 20:00:00,36.336,-1.486,36.3663730938,2.496,-6.876,7.3150114149,33.84,5.39,34.2665682554,76.87,36.726,-6.876,37.3641332296,2.496,-6.876,7.3150114149,34.23,0.0,34.23,64.97
2021-09-29 20:30:00,33.0335,-1.744,33.0795051089,2.7735000000000003,-6.394,6.9696153588000005,30.26,4.65,30.6151939403,77.06,33.3735,-6.394,33.9804905534,2.7735000000000003,-6.394,6.9696153588000005,30.6,0.0,30.6,65.12
2021-09-29 21:00:00,34.043,-1.483,34.0752863231,3.433,-8.173,8.8647288735,30.61,6.69,31.3325421886,77.35,34.313,-8.173,35.2729343548,3.433,-8.173,8.8647288735,30.88,0.0,30.88,65.36
2021-09-29 21:30:00,29.456,-1.3005,29.4846949492,2.666,-11.2205,11.5328737204,26.79,9.92,28.5676477856,77.47,29.616,-11.2205,31.6702869619,2.666,-11.2205,11.5328737204,26.95,0.0,26.95,65.46
2021-09-29 22:00:00,31.909,-1.0025,31.9247441219,4.039,-12.7825,13.405440211,27.87,11.78,30.2573181231,78.84,32.059,-12.7825,34.51335665,4.039,-12.7825,13.405440211,28.02,0.0,28.02,66.61
2021-09-29 22:30:00,31.699,-1.5705,31.7378806988,4.889,-13.8005,14.6409057524,26.81,12.23,29.467762046,79.07,31.849,-13.8005,34.7104105601,4.889,-13.8005,14.6409057524,26.96,0.0,26.96,66.81
2021-09-29 23:00:00,30.633,-2.262,30.7164016936,5.343,-10.852,12.0960139302,25.29,8.59,26.7090284361,79.49,30.873,-10.852,32.7247312136,5.343,-10.852,12.0960139302,25.53,0.0,25.53,67.17
2021-09-29 23:30:00,30.1625,-2.3675,30.2552716481,4.3125,-10.3575,11.2194234478,25.85,7.99,27.0566553735,78.75,30.4325,-10.3575,32.1467706387,4.3125,-10.3575,11.2194234478,26.12,0.0,26.12,66.53
2021-09-30 00:00:00,31.3925,-2.4505,31.4879978166,4.9925,-10.7905,11.8894889083,26.4,8.34,27.6860181319,78.53,31.6825,-10.7905,33.4696234891,4.9925,-10.7905,11.8894889083,26.69,0.0,26.69,66.35
2021-09-30 00:30:00,34.6275,-2.5835,34.7237415683,7.3275,-11.493500000000001,13.6305832047,27.3,8.91,28.7172091262,78.45,34.9375,-11.493500000000001,36.7794704761,7.3275,-11.493500000000001,13.6305832047,27.61,0.0,27.61,66.29
2021-09-30 01:00:00,32.493,-2.523,32.5908051143,7.873,-11.523,13.955775077,24.62,9.0,26.2134393012,78.23,32.783,-11.523,34.7491671555,7.873,-11.523,13.955775077,24.91,0.0,24.91,66.09
2021-09-30 01:30:00,31.008,-2.475,31.10661809,7.818,-11.765,14.1257335739,23.19,9.29,24.9815972268,78.35,31.258,-11.765,33.3987692737,7.818,-11.765,14.1257335739,23.44,0.0,23.44,66.2
2021-09-30 02:00:00,32.459,-2.457,32.5518590867,9.689,-12.587,15.8842465984,22.77,10.13,24.9216732986,78.57,32.719,-12.587,35.0566046559,9.689,-12.587,15.8842465984,23.03,0.0,23.03,66.37
2021-09-30 02:30:00,34.4645,-2.428,34.5499195983,11.9145,-13.278,17.8398597038,22.55,10.85,25.0244880068,78.47,34.7045,-13.278,37.1578740545,11.9145,-13.278,17.8398597038,22.79,0.0,22.79,66.28
2021-09-30 03:00:00,36.4,-2.2625,36.470246863,13.99,-14.0025,19.7936885458,22.41,11.74,25.2989268547,78.47,36.66,-14.0025,39.2431599932,13.99,-14.0025,19.7936885458,22.67,0.0,22.67,66.28
2021-09-30 03:30:00,36.044,-1.9845000000000002,36.0985896712,17.734,-12.8945,21.9263058049,18.31,10.91,21.3139437927,78.33,36.264,-12.8945,38.4882556925,17.734,-12.8945,21.9263058049,18.53,0.0,18.53,66.16
2021-09-30 04:00:00,34.374,-1.9105,34.4270516636,18.784,-13.0205,22.8554605346,15.59,11.11,19.1436725839,77.94,34.534,-13.0205,36.9070532046,18.784,-13.0205,22.8554605346,15.75,0.0,15.75,65.83
2021-09-30 04:30:00,35.621,-1.8135,35.6671336562,21.331,-13.1835,25.0762085103,14.29,11.37,18.2614621539,78.13,35.781,-13.1835,38.1324616731,21.331,-13.1835,25.0762085103,14.45,0.0,14.45,65.98
2021-09-30 05:00:00,36.475,-2.173,36.5396709618,17.575,-12.723,21.6968973358,18.9,10.55,21.6451495721,78.08,36.685,-12.723,38.8286486244,17.575,-12.723,21.6968973358,19.11,0.0,19.11,65.94
2021-09-30 05:30:00,35.6145,-2.0835,35.6753918339,17.7545,-10.8035,20.7831153223,17.86,8.72,19.8750597483,78.13,35.8245,-10.8035,37.4180492877,17.7545,-10.8035,20.7831153223,18.07,0.0,18.07,65.99
2021-09-30 06:00:00,39.524,-2.39,39.5961952213,16.344,-11.98,20.2644204457,23.18,9.59,25.0854639184,77.7,39.774,-11.98,41.539035569,16.344,-11.98,20.2644204457,23.43,0.0,23.43,65.63
2021-09-30 06:30:00,35.971,-2.348,36.0475511651,14.831,-11.068,18.505652785,21.14,8.72,22.8678376765,77.7,36.211,-11.068,37.8647216417,14.831,-11.068,18.505652785,21.38,0.0,21.38,65.63
2021-09-30 07:00:00,38.0725,-2.0535,38.1278391533,16.4225,-11.5135,20.056400188,21.65,9.46,23.6265549753,77.63,38.3225,-11.5135,40.0146809121,16.4225,-11.5135,20.056400188,21.9,0.0,21.9,65.57
2021-09-30 07:30:00,35.462,-1.421,35.49045907,20.422,-9.511,22.5281425111,15.04,8.09,17.0777545362,77.63,35.612,-9.511,36.860190789,20.422,-9.511,22.5281425111,15.19,0.0,15.19,65.57
2021-09-30 08:00:00,34.7615,-0.535,34.7656167391,23.8515,-15.865,28.6459818692,10.91,15.33,18.8158709604,77.1,34.7715,-15.865,38.2198304189,23.8515,-15.865,28.6459818692,10.92,0.0,10.92,65.15
2021-09-30 08:30:00,35.439,-0.5455,35.4431980957,23.699,-16.3355,28.7835223913,11.74,15.79,19.6761708673,78.78,35.459,-16.3355,39.0408662974,23.699,-16.3355,28.7835223913,11.76,0.0,11.76,66.56
2021-09-30 09:00:00,34.7205,-0.3125,34.7219062913,25.7805,-15.5225,30.0928926243,8.94,15.21,17.6427803931,79.08,34.7305,-15.5225,38.0414988729,25.7805,-15.5225,30.0928926243,8.95,0.0,8.95,66.82
2021-09-30 09:30:00,35.3835,0.126,35.3837243411,29.1535,-15.974,33.2429727649,6.23,16.1,17.2633397696,78.95,35.3635,-15.974,38.8039406279,29.1535,-15.974,33.2429727649,6.21,0.0,6.21,66.7
2021-09-30 10:00:00,35.339,0.5015000000000001,35.3425582443,31.959,-17.7285,36.5469204346,3.38,18.23,18.5406930831,78.88,35.299,-17.7285,39.5008748416,31.959,-17.7285,36.5469204346,3.34,0.0,3.34,66.64
2021-09-30 10:30:00,38.5865,0.72,38.5932167906,33.7965,-18.71,38.6298784913,4.79,19.43,20.0117215651,79.12,38.4865,-18.71,42.7933964795,33.7965,-18.71,38.6298784913,4.69,0.0,4.69,66.84
2021-09-30 11:00:00,46.9525,0.6005,46.9563398968,32.5325,-18.8595,37.6037803485,14.42,19.46,24.2204046209,79.12,47.0125,-18.8595,50.6542781658,32.5325,-18.8595,37.6037803485,14.48,0.0,14.48,66.88
2021-09-30 11:30:00,46.3665,0.772,46.3729264361,33.8265,-18.998,38.7963414029,12.54,19.77,23.4116317244,79.04,46.4065,-18.998,50.1446631881,33.8265,-18.998,38.7963414029,12.58,0.0,12.58,66.81
2021-09-30 12:00:00,44.41,0.7010000000000001,44.4155322044,33.21,-19.119,38.3202330499,11.2,19.82,22.7655968514,78.77,44.37,-19.119,48.3139013225,33.21,-19.119,38.3202330499,11.16,0.0,11.16,66.58
2021-09-30 12:30:00,45.3875,0.5905,45.3913410961,31.5975,-18.1095,36.4191707278,13.79,18.7,23.234760597,78.77,45.4675,-18.1095,48.9412662944,31.5975,-18.1095,36.4191707278,13.87,0.0,13.87,66.58
2021-09-30 13:00:00,47.9535,0.8220000000000001,47.9605446826,34.2935,-16.908,38.2351226786,13.66,17.73,22.3818788309,78.91,47.9935,-16.908,50.8847374588,34.2935,-16.908,38.2351226786,13.7,0.0,13.7,66.71
2021-09-30 13:30:00,41.037,0.913,41.0471550537,34.687,-16.927,38.5967783371,6.35,17.84,18.936422576600002,78.53,41.007,-16.927,44.3632435469,34.687,-16.927,38.5967783371,6.32,0.0,6.32,66.38
