Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-30 14:00:00,37.401,1.038,37.4154011738,35.891,-17.512,39.935373104600004,1.51,18.55,18.611356748,78.72,37.331,-17.512,41.2343752833,35.891,-17.512,39.935373104600004,1.44,0.0,1.44,66.53
2021-09-30 14:30:00,39.4275,1.038,39.4411612437,35.8175,-18.832,40.466498863300004,3.61,19.87,20.1952717238,78.69,39.3475,-18.832,43.6218979442,35.8175,-18.832,40.466498863300004,3.5300000000000002,0.0,3.5300000000000002,66.53
2021-09-30 15:00:00,41.5965,0.844,41.6050615701,35.4065,-18.806,40.0909700338,6.19,19.65,20.6019076787,78.83,41.5665,-18.806,45.6227964756,35.4065,-18.806,40.0909700338,6.16,0.0,6.16,66.62
2021-09-30 15:30:00,38.772,0.9450000000000001,38.7835146551,35.542,-19.915,40.7411461424,3.23,20.86,21.1085882996,78.83,38.702,-19.915,43.5253033189,35.542,-19.915,40.7411461424,3.16,0.0,3.16,66.62
2021-09-30 16:00:00,38.327,0.989,38.3397580848,34.867,-18.651,39.5419712458,3.46,19.64,19.9424471919,79.24,38.267,-18.651,42.5702136476,34.867,-18.651,39.5419712458,3.4,0.0,3.4,66.96
2021-09-30 16:30:00,36.6205,0.24650000000000002,36.6213296113,33.7005,-18.6435,38.5136831853,2.92,18.89,19.1143532457,78.9,36.5505,-18.6435,41.0307097489,33.7005,-18.6435,38.5136831853,2.85,0.0,2.85,66.68
2021-09-30 17:00:00,37.247,0.7235,37.2540261079,34.687,-18.4165,39.2728333744,2.56,19.14,19.3104427707,79.17,37.177,-18.4165,41.4885140882,34.687,-18.4165,39.2728333744,2.49,0.0,2.49,66.9
2021-09-30 17:30:00,39.166,0.6795,39.1718939579,31.606,-16.8205,35.8031905876,7.5600000000000005,17.5,19.0631476939,78.86,39.136,-16.8205,42.5976022359,31.606,-16.8205,35.8031905876,7.53,0.0,7.53,66.64
2021-09-30 18:00:00,40.4325,0.638,40.4375333107,31.6525,-16.742,35.8074757593,8.78,17.38,19.4718463429,78.78,40.4425,-16.742,43.7708849608,31.6525,-16.742,35.8074757593,8.79,0.0,8.79,66.57
2021-09-30 18:30:00,35.718,0.448,35.7208094533,30.648,-15.922,34.5370813474,5.07,16.37,17.137146787,78.78,35.668,-15.922,39.060418687,30.648,-15.922,34.5370813474,5.02,0.0,5.02,66.57
2021-09-30 19:00:00,35.9015,0.493,35.9048847826,31.5915,-16.677,35.7231745685,4.31,17.17,17.7026834124,78.97,35.8515,-16.677,39.5405156928,31.5915,-16.677,35.7231745685,4.26,0.0,4.26,66.73
2021-09-30 19:30:00,35.264,-0.21250000000000002,35.2646402541,31.804,-18.0425,36.5653691661,3.46,17.83,18.1626126975,78.76,35.204,-18.0425,39.5582282496,31.804,-18.0425,36.5653691661,3.4,0.0,3.4,66.54
2021-09-30 20:00:00,38.59,-0.9500000000000001,38.6016916728,23.46,-16.26,28.5439871076,15.13,15.31,21.5247067344,79.23,38.62,-16.26,41.90336502,23.46,-16.26,28.5439871076,15.16,0.0,15.16,66.94
2021-09-30 20:30:00,42.122,-1.327,42.1428975392,16.802,-16.627,23.6381964837,25.32,15.3,29.5836508903,78.53,42.242,-16.627,45.3965163091,16.802,-16.627,23.6381964837,25.44,0.0,25.44,66.35
2021-09-30 21:00:00,46.87,-1.2625,46.8870003972,16.79,-14.7425,22.3438001748,30.08,13.48,32.9623542849,78.68,47.04,-14.7425,49.2960739436,16.79,-14.7425,22.3438001748,30.25,0.0,30.25,66.5
2021-09-30 21:30:00,48.5095,-1.3385,48.5279627895,17.3595,-17.1685,24.4153564893,31.15,15.83,34.9415426105,78.52,48.7295,-17.1685,51.6654774729,17.3595,-17.1685,24.4153564893,31.37,0.0,31.37,66.37
2021-09-30 22:00:00,55.1385,-1.259,55.1528717589,18.1985,-18.769,26.1430825124,36.94,17.51,40.8798691289,78.78,55.3485,-18.769,58.4442624494,18.1985,-18.769,26.1430825124,37.15,0.0,37.15,66.59
2021-09-30 22:30:00,47.3825,-1.2475,47.3989194233,20.0425,-19.5275,27.982584986,27.34,18.28,32.8882045725,78.48,47.5625,-19.5275,51.4151209519,20.0425,-19.5275,27.982584986,27.52,0.0,27.52,66.32
2021-09-30 23:00:00,41.888,-0.9135000000000001,41.8979596908,22.388,-17.9035,28.6663191961,19.5,16.99,25.863296387,79.06,41.668,-17.9035,45.3514887986,22.388,-17.9035,28.6663191961,19.28,0.0,19.28,66.78
2021-09-30 23:30:00,51.232,-1.0685,51.243141163,22.562,-18.9385,29.4569283234,28.67,17.87,33.7832177271,78.54,51.002,-18.9385,54.404694524,22.562,-18.9385,29.4569283234,28.44,0.0,28.44,66.34
2021-10-01 00:00:00,48.209,-0.9440000000000001,48.2182415378,24.799,-18.764,31.0978793007,23.41,17.82,29.4207494806,78.45,48.079,-18.764,51.610831586,24.799,-18.764,31.0978793007,23.28,0.0,23.28,66.27
2021-10-01 00:30:00,43.692,-0.5505,43.6954678914,29.742,-19.0105,35.2985222672,13.95,18.46,23.1381524759,78.45,43.582,-19.0105,47.5477637145,29.742,-19.0105,35.2985222672,13.84,0.0,13.84,66.23
2021-10-01 01:00:00,42.306,-0.3125,42.3071541497,29.756,-17.5725,34.5573768138,12.55,17.26,21.3403397349,78.36,42.176,-17.5725,45.6903461603,29.756,-17.5725,34.5573768138,12.42,0.0,12.42,66.18
2021-10-01 01:30:00,38.169,-0.08750000000000001,38.169100294,30.489,-18.9975,35.9233089686,7.68,18.91,20.4100587946,78.07,38.039,-18.9975,42.5190607522,30.489,-18.9975,35.9233089686,7.55,0.0,7.55,65.93
2021-10-01 02:00:00,50.3885,-0.5415,50.3914095308,27.6985,-18.8815,33.5219024594,22.69,18.34,29.1751898023,78.15,50.2185,-18.8815,53.6508041366,27.6985,-18.8815,33.5219024594,22.52,0.0,22.52,65.98
2021-10-01 02:30:00,47.0285,-0.874,47.0366207146,25.3885,-17.444,30.803718416,21.64,16.57,27.2553572716,77.8,46.8885,-17.444,50.0282377088,25.3885,-17.444,30.803718416,21.5,0.0,21.5,65.72
2021-10-01 03:00:00,48.664,-0.542,48.6670181951,28.344,-19.432,34.3654617312,20.32,18.89,27.7440894606,78.31,48.474,-19.432,52.2238575749,28.344,-19.432,34.3654617312,20.13,0.0,20.13,66.14
2021-10-01 03:30:00,39.1215,-0.1265,39.1217045194,31.7015,-20.4865,37.7449570738,7.42,20.36,21.6699330871,78.0,39.0615,-20.4865,44.1077936934,31.7015,-20.4865,37.7449570738,7.36,0.0,7.36,65.87
2021-10-01 04:00:00,34.3235,0.10550000000000001,34.3236621371,33.5235,-19.9545,39.0129096903,0.8,20.06,20.075945805899998,78.5,34.2435,-19.9545,39.6333112735,33.5235,-19.9545,39.0129096903,0.72,0.0,0.72,66.26
2021-10-01 04:30:00,38.729,-0.6225,38.7340024688,25.369,-18.6625,31.4940481242,13.36,18.04,22.4484119706,78.5,38.589,-18.6625,42.8649020441,25.369,-18.6625,31.4940481242,13.22,0.0,13.22,66.23
2021-10-01 05:00:00,35.6055,-1.26,35.6277873331,20.8855,-17.53,27.2672882819,14.72,16.27,21.940631258,78.56,35.4655,-17.53,39.561377507,20.8855,-17.53,27.2672882819,14.58,0.0,14.58,66.32
2021-10-01 05:30:00,34.505,-0.8375,34.5151623385,24.675,-17.0275,29.9798495868,9.83,16.19,18.9405649335,78.68,34.415,-17.0275,38.3969788037,24.675,-17.0275,29.9798495868,9.74,0.0,9.74,66.43
2021-10-01 06:00:00,37.4335,-0.8270000000000001,37.4426341388,25.8535,-16.987,30.9347964475,11.58,16.16,19.8806941529,78.32,37.3235,-16.987,41.0073386268,25.8535,-16.987,30.9347964475,11.47,0.0,11.47,66.11
2021-10-01 06:30:00,35.5395,-1.3305,35.5643963888,20.7795,-17.3405,27.0643780734,14.76,16.01,21.7756216903,78.44,35.4095,-17.3405,39.4274730423,20.7795,-17.3405,27.0643780734,14.63,0.0,14.63,66.21
2021-10-01 07:00:00,38.424,-0.799,38.4323064231,24.874,-16.499,29.8484987395,13.55,15.7,20.7386716064,79.04,38.294,-16.499,41.6970914693,24.874,-16.499,29.8484987395,13.42,0.0,13.42,66.72
2021-10-01 07:30:00,46.333,-0.361,46.3344063305,27.283,-15.771,31.5132754565,19.05,15.41,24.5024611009,78.53,46.163,-15.771,48.782650707,27.283,-15.771,31.5132754565,18.88,0.0,18.88,66.32
2021-10-01 08:00:00,44.3345,-0.425,44.3365370237,25.1945,-14.385,29.0119122991,19.14,13.96,23.6901076401,77.75,44.1745,-14.385,46.457665409,25.1945,-14.385,29.0119122991,18.98,0.0,18.98,65.7
2021-10-01 08:30:00,48.5215,-0.758,48.5274203544,21.8515,-15.478,26.7779113497,26.67,14.72,30.4625557037,78.16,48.3415,-15.478,50.758931295400004,21.8515,-15.478,26.7779113497,26.49,0.0,26.49,66.05
2021-10-01 09:00:00,37.3565,-0.7215,37.3634668426,23.3265,-14.3315,27.3773171531,14.03,13.61,19.5466876989,78.44,37.2165,-14.3315,39.8805687585,23.3265,-14.3315,27.3773171531,13.89,0.0,13.89,66.3
2021-10-01 09:30:00,35.7915,-0.5895,35.7963543186,21.8315,-12.4495,25.1317417323,13.96,11.86,18.3177837087,78.97,35.6315,-12.4495,37.7437921055,21.8315,-12.4495,25.1317417323,13.8,0.0,13.8,66.72
2021-10-01 10:00:00,34.7815,-1.325,34.806728764,12.7415,-13.555,18.6033289293,22.04,12.23,25.2058425767,78.53,34.6115,-13.555,37.1711441477,12.7415,-13.555,18.6033289293,21.87,0.0,21.87,66.33
2021-10-01 10:30:00,39.7805,-1.2595,39.8004336723,14.6005,-14.1895,20.3596785461,25.18,12.93,28.3057820948,79.17,39.5605,-14.1895,42.0282651379,14.6005,-14.1895,20.3596785461,24.96,0.0,24.96,66.87
2021-10-01 11:00:00,38.3525,-1.191,38.3709882235,16.4525,-14.011,21.6100179836,21.9,12.82,25.3764142463,79.17,38.1525,-14.011,40.6438356611,16.4525,-14.011,21.6100179836,21.7,0.0,21.7,66.87
2021-10-01 11:30:00,44.852,-1.303,44.8709228009,12.872,-15.683,20.2890333185,31.98,14.38,35.0642952303,78.98,44.632,-15.683,47.3072078335,12.872,-15.683,20.2890333185,31.76,0.0,31.76,66.73
2021-10-01 12:00:00,40.37,-1.1135,40.385353561,15.78,-15.0335,21.7948278784,24.59,13.92,28.2565833037,79.31,40.13,-15.0335,42.8535065339,15.78,-15.0335,21.7948278784,24.35,0.0,24.35,67.03
2021-10-01 12:30:00,44.887,-1.2675,44.9048919969,12.877,-14.4475,19.35322674,32.01,13.18,34.6172283697,79.1,44.677,-14.4475,46.9549207778,12.877,-14.4475,19.35322674,31.8,0.0,31.8,66.83
2021-10-01 13:00:00,46.283,-1.35,46.3026844686,11.833,-14.34,18.5918124184,34.45,12.99,36.8176941157,78.84,46.033,-14.34,48.2148596285,11.833,-14.34,18.5918124184,34.2,0.0,34.2,66.63
2021-10-01 13:30:00,48.0555,-1.163,48.0695709285,14.2255,-17.853,22.8274934947,33.83,16.69,37.723003592,78.84,47.7855,-17.853,51.0116027904,14.2255,-17.853,22.8274934947,33.56,0.0,33.56,66.63
2021-10-01 14:00:00,42.1505,-1.4065,42.1739598864,11.3805,-18.4165,21.6490935722,30.77,17.01,35.158683138,78.55,41.9405,-18.4165,45.8058185442,11.3805,-18.4165,21.6490935722,30.56,0.0,30.56,66.38
2021-10-01 14:30:00,37.938,-1.525,37.9686379661,10.458,-17.725,20.5802183905,27.48,16.2,31.8996927885,78.99,37.708,-17.725,41.6661599983,10.458,-17.725,20.5802183905,27.25,0.0,27.25,66.73
2021-10-01 15:00:00,47.55,-1.4805000000000001,47.5730425793,11.34,-19.4905,22.5493944542,36.21,18.01,40.4416147056,79.13,47.28,-19.4905,51.1397887193,11.34,-19.4905,22.5493944542,35.94,0.0,35.94,66.83
2021-10-01 15:30:00,49.7745,-1.2115,49.7892416341,17.2345,-20.9415,27.1214751166,32.54,19.73,38.0542310394,78.85,49.5245,-20.9415,53.7700894783,17.2345,-20.9415,27.1214751166,32.29,0.0,32.29,66.62
2021-10-01 16:00:00,51.2025,-1.2875,51.218684701,15.1525,-20.6975,25.6512136652,36.05,19.41,40.9432607397,79.05,50.8825,-20.6975,54.9310050199,15.1525,-20.6975,25.6512136652,35.73,0.0,35.73,66.81
2021-10-01 16:30:00,47.4625,-1.2555,47.4791026295,15.3525,-19.4055,24.7441444892,32.11,18.15,36.8846119676,78.8,47.2625,-19.4055,51.0912647769,15.3525,-19.4055,24.7441444892,31.91,0.0,31.91,66.61
2021-10-01 17:00:00,41.68,-1.0695000000000001,41.6937193142,15.32,-16.5195,22.5298974754,26.36,15.45,30.5540848333,78.66,41.45,-16.5195,44.6205824732,15.32,-16.5195,22.5298974754,26.13,0.0,26.13,66.5
2021-10-01 17:30:00,42.1385,-1.1265,42.1535548264,13.8985,-13.3465,19.2690779359,28.24,12.22,30.7705378569,78.0,41.9185,-13.3465,43.9919277198,13.8985,-13.3465,19.2690779359,28.02,0.0,28.02,65.94
2021-10-01 18:00:00,40.605,-1.342,40.6271705759,9.905,-13.692,16.8991091185,30.7,12.35,33.0909730893,77.63,40.365,-13.692,42.6239849029,9.905,-13.692,16.8991091185,30.46,0.0,30.46,65.63
2021-10-01 18:30:00,37.998,-1.4965,38.0274573992,9.368,-13.1465,16.1427967295,28.63,11.65,30.9095357455,77.49,37.758,-13.1465,39.9812084141,9.368,-13.1465,16.1427967295,28.39,0.0,28.39,65.49
2021-10-01 19:00:00,38.7165,-1.449,38.7436055789,6.6365,-14.529,15.97294504,32.08,13.08,34.6440875187,77.58,38.4565,-14.529,41.1095394434,6.6365,-14.529,15.97294504,31.82,0.0,31.82,65.55
2021-10-01 19:30:00,40.3145,-1.337,40.3366642058,5.7845,-12.667,13.925276631,34.53,11.33,36.3412960693,77.84,40.0445,-12.667,42.0001770145,5.7845,-12.667,13.925276631,34.26,0.0,34.26,65.76
2021-10-01 20:00:00,39.582,-1.522,39.611251028,5.572,-13.972,15.0420732614,34.01,12.45,36.2171589167,77.42,39.312,-13.972,41.7210993144,5.572,-13.972,15.0420732614,33.74,0.0,33.74,65.41
2021-10-01 20:30:00,38.95,-1.546,38.9806697736,6.63,-14.086,15.5683106341,32.32,12.54,34.6674775546,77.94,38.68,-14.086,41.1650069355,6.63,-14.086,15.5683106341,32.05,0.0,32.05,65.85
2021-10-01 21:00:00,39.222,-1.6925,39.2585002292,5.902,-14.9025,16.0286652673,33.32,13.21,35.8430816197,77.8,38.962,-14.9025,41.7147689704,5.902,-14.9025,16.0286652673,33.06,0.0,33.06,65.73
2021-10-01 21:30:00,36.716,-1.845,36.7623269258,3.866,-13.055,13.6153949998,32.85,11.21,34.7100360127,78.12,36.436,-13.055,38.7042003018,3.866,-13.055,13.6153949998,32.57,0.0,32.57,66.02
2021-10-01 22:00:00,38.026,-1.7465000000000002,38.0660864583,4.056,-14.5665,15.1206500604,33.97,12.82,36.3085843844,77.66,37.766,-14.5665,40.4778171132,4.056,-14.5665,15.1206500604,33.71,0.0,33.71,65.64
2021-10-01 22:30:00,39.5555,-1.787,39.5958451008,4.3855,-16.917,17.4761980777,35.17,15.13,38.2863657194,78.3,39.2455,-16.917,42.7363330113,4.3855,-16.917,17.4761980777,34.86,0.0,34.86,66.17
2021-10-01 23:00:00,43.284,-1.9215,43.3266294356,3.624,-17.6715,18.0392707239,39.66,15.75,42.6729199845,78.46,43.004,-17.6715,46.4932890668,3.624,-17.6715,18.0392707239,39.38,0.0,39.38,66.29
2021-10-01 23:30:00,46.177,-1.9300000000000002,46.2173152509,2.597,-17.45,17.6421911621,43.58,15.52,46.2610721882,78.38,45.837,-17.45,49.0462339941,2.597,-17.45,17.6421911621,43.24,0.0,43.24,66.19
2021-10-02 00:00:00,42.446,-2.087,42.4972762068,3.226,-17.627,17.9197713434,39.22,15.54,42.1864907287,78.06,42.146,-17.627,45.6836562131,3.226,-17.627,17.9197713434,38.92,0.0,38.92,65.92
2021-10-02 00:30:00,51.8195,-1.9695,51.8569138158,7.1795,-18.6795,20.0117200785,44.64,16.71,47.6650154726,78.28,51.5495,-18.6795,54.8295054738,7.1795,-18.6795,20.0117200785,44.37,0.0,44.37,66.09
2021-10-02 01:00:00,48.936,-1.9955,48.9766691012,7.626,-18.5355,20.0429697463,41.31,16.54,44.4981763671,78.24,48.596,-18.5355,52.0109217016,7.626,-18.5355,20.0429697463,40.97,0.0,40.97,66.09
2021-10-02 01:30:00,44.569,-2.041,44.6157084669,10.579,-16.971,19.9982519736,33.99,14.93,37.1244528579,78.52,44.369,-16.971,47.5039261746,10.579,-16.971,19.9982519736,33.79,0.0,33.79,66.31
2021-10-02 02:00:00,46.8825,-2.0275,46.9263205728,9.9225,-18.3875,20.89392645,36.96,16.36,40.4189460526,78.98,46.5625,-18.3875,50.0616276453,9.9225,-18.3875,20.89392645,36.64,0.0,36.64,66.7
2021-10-02 02:30:00,46.9825,-2.0105,47.0254975146,10.0825,-17.5505,20.2404756985,36.9,15.54,40.0387512293,78.92,46.7325,-17.5505,49.9194011032,10.0825,-17.5505,20.2404756985,36.65,0.0,36.65,66.65
2021-10-02 03:00:00,45.2025,-2.1455,45.2533885637,7.1525,-18.5555,19.8862977072,38.05,16.41,41.4377919296,79.05,44.9125,-18.5555,48.5946420555,7.1525,-18.5555,19.8862977072,37.76,0.0,37.76,66.76
2021-10-02 03:30:00,42.0995,-2.143,42.1540075111,10.5595,-19.043,21.7747305207,31.54,16.9,35.7824202647,79.21,41.8495,-19.043,45.9784351544,10.5595,-19.043,21.7747305207,31.29,0.0,31.29,66.89
2021-10-02 04:00:00,43.953,-2.057,44.0011074633,14.123,-20.847,25.1804793044,29.83,18.79,35.2546876316,79.45,43.763,-20.847,48.4747107057,14.123,-20.847,25.1804793044,29.64,0.0,29.64,67.1
2021-10-02 04:30:00,36.449,-2.384,36.5268812931,11.759,-13.754,18.095485542,24.69,11.37,27.1822184525,79.23,36.439,-13.754,38.9483406193,11.759,-13.754,18.095485542,24.68,0.0,24.68,66.89
2021-10-02 05:00:00,46.2365,-2.774,46.3196395522,9.5965,-10.734,14.3983182438,36.64,7.96,37.4946822896,78.25,46.5665,-10.734,47.7876310173,9.5965,-10.734,14.3983182438,36.97,0.0,36.97,66.08
2021-10-02 05:30:00,40.22,-2.8505000000000003,40.32088479,9.01,-9.6905,13.2320025034,31.21,6.84,31.9507386456,77.57,40.55,-9.6905,41.6918252209,9.01,-9.6905,13.2320025034,31.54,0.0,31.54,65.52
2021-10-02 06:00:00,33.159,-2.7315,33.2713145705,11.459,-9.7815,15.0660686063,21.7,7.05,22.8164962253,77.53,33.339,-9.7815,34.7443040404,11.459,-9.7815,15.0660686063,21.88,0.0,21.88,65.48
2021-10-02 06:30:00,37.733,-2.5625,37.8199113596,11.093,-11.7125,16.1318723417,26.64,9.15,28.1675717803,77.19,37.833,-11.7125,39.6045268278,11.093,-11.7125,16.1318723417,26.74,0.0,26.74,65.17
2021-10-02 07:00:00,37.6065,-2.231,37.6726187469,11.0765,-16.921,20.223973231,26.53,14.69,30.325517308,77.33,37.3765,-16.921,41.0283194056,11.0765,-16.921,20.223973231,26.3,0.0,26.3,65.28
2021-10-02 07:30:00,33.072,-1.7925,33.1205410622,16.632,-19.3325,25.5023328394,16.44,17.54,24.0400748751,78.76,32.932,-19.3325,38.1871991674,16.632,-19.3325,25.5023328394,16.3,0.0,16.3,66.48
2021-10-02 08:00:00,34.762,-1.54,34.7960952407,21.152,-18.51,28.1074225784,13.61,16.97,21.753459495,79.41,34.602,-18.51,39.2417953718,21.152,-18.51,28.1074225784,13.45,0.0,13.45,67.04
2021-10-02 08:30:00,38.177,-1.379,38.201897466,20.637,-17.579,27.1091683753,17.54,16.2,23.8765910465,79.09,37.997,-17.579,41.8663737384,20.637,-17.579,27.1091683753,17.36,0.0,17.36,66.77
2021-10-02 09:00:00,36.0195,-1.29,36.042592585,20.4395,-14.69,25.1708017403,15.58,13.4,20.549851581,78.61,35.8795,-14.69,38.7702801157,20.4395,-14.69,25.1708017403,15.44,0.0,15.44,66.38
2021-10-02 09:30:00,37.796,-1.419,37.8226278437,15.826,-13.099,20.5437600502,21.97,11.68,24.8817865114,78.05,37.566,-13.099,39.7842702208,15.826,-13.099,20.5437600502,21.74,0.0,21.74,65.92
2021-10-02 10:00:00,38.579,-1.5245000000000002,38.609109563,12.099,-12.9445,17.718518032,26.48,11.42,28.8375935196,77.63,38.389,-12.9445,40.5126572968,12.099,-12.9445,17.718518032,26.29,0.0,26.29,65.58
2021-10-02 10:30:00,38.017,-1.305,38.0393916092,16.657,-12.985,21.1202716365,21.36,11.68,24.3448557194,77.94,37.827,-12.985,39.9936514212,16.657,-12.985,21.1202716365,21.17,0.0,21.17,65.83
2021-10-02 11:00:00,38.784,-1.0955,38.7994687625,17.214,-13.7255,22.0161564822,21.57,12.63,24.995635619,77.8,38.594,-13.7255,40.9620090602,17.214,-13.7255,22.0161564822,21.38,0.0,21.38,65.72
2021-10-02 11:30:00,38.14,-1.2695,38.1611219732,13.57,-14.3995,19.7861188779,24.57,13.13,27.8582447401,77.8,37.93,-14.3995,40.5713014365,13.57,-14.3995,19.7861188779,24.36,0.0,24.36,65.72
2021-10-02 12:00:00,37.3335,-1.3885,37.3593114832,11.3935,-14.1585,18.1734686975,25.94,12.77,28.9129123403,78.31,37.1135,-14.1585,39.7224748033,11.3935,-14.1585,18.1734686975,25.72,0.0,25.72,66.15
2021-10-02 12:30:00,39.342,-1.141,39.3585422113,11.932,-14.521,18.7944690002,27.41,13.38,30.501352429,78.09,39.092,-14.521,41.7018453429,11.932,-14.521,18.7944690002,27.16,0.0,27.16,65.96
2021-10-02 13:00:00,41.2145,-1.234,41.2329694086,9.4145,-14.604,17.37554679,31.8,13.37,34.496331689,77.95,40.9445,-14.604,43.4710121374,9.4145,-14.604,17.37554679,31.53,0.0,31.53,65.84
2021-10-02 13:30:00,40.39,-1.4335,40.4154304969,6.13,-14.5335,15.7733801783,34.26,13.1,36.6791166742,77.87,40.12,-14.5335,42.6712669398,6.13,-14.5335,15.7733801783,33.99,0.0,33.99,65.77
2021-10-02 14:00:00,42.04,-1.6365,42.0718401339,5.52,-15.4465,16.4031936601,36.52,13.81,39.043904774,78.17,41.75,-15.4465,44.5158046344,5.52,-15.4465,16.4031936601,36.23,0.0,36.23,66.03
2021-10-02 14:30:00,39.995,-1.5505,40.0250431012,5.975,-15.4605,16.5749113195,34.02,13.91,36.7538909505,78.44,39.735,-15.4605,42.6368066962,5.975,-15.4605,16.5749113195,33.76,0.0,33.76,66.26
2021-10-02 15:00:00,38.3935,-1.4555,38.4210791428,3.9735,-15.8755,16.3652131822,34.42,14.42,37.3185315895,78.59,38.1035,-15.8755,41.2784230864,3.9735,-15.8755,16.3652131822,34.13,0.0,34.13,66.39
2021-10-02 15:30:00,36.876,-1.418,36.9032532441,2.056,-15.658,15.7924064031,34.82,14.24,37.6192769734,78.79,36.596,-15.658,39.8050270695,2.056,-15.658,15.7924064031,34.54,0.0,34.54,66.56
2021-10-02 16:00:00,37.7125,-1.4969999999999999,37.7422000584,3.0225,-16.647,16.9191641416,34.69,15.15,37.8539112906,78.79,37.4225,-16.647,40.9581019488,3.0225,-16.647,16.9191641416,34.4,0.0,34.4,66.56
2021-10-02 16:30:00,37.9505,-1.47,37.9789593097,4.5405,-16.35,16.9687548232,33.41,14.88,36.5737952638,78.96,37.6805,-16.35,41.0748412078,4.5405,-16.35,16.9687548232,33.14,0.0,33.14,66.7
2021-10-02 17:00:00,34.3835,-1.4685000000000001,34.4148451181,4.9235,-15.9985,16.7389621691,29.46,14.53,32.8483256803,78.96,34.1335,-15.9985,37.6967879865,4.9235,-15.9985,16.7389621691,29.21,0.0,29.21,66.7
2021-10-02 17:30:00,37.7015,-1.2955,37.7237514373,8.6215,-15.0455,17.3406266467,29.08,13.75,32.1668913636,78.96,37.4615,-15.0455,40.3699275761,8.6215,-15.0455,17.3406266467,28.84,0.0,28.84,66.7
2021-10-02 18:00:00,38.3095,-1.4809999999999999,38.3381161672,8.3795,-13.921,16.2483925743,29.93,12.44,32.4123201885,78.53,38.0595,-13.921,40.5255447989,8.3795,-13.921,16.2483925743,29.68,0.0,29.68,66.33
2021-10-02 18:30:00,35.658500000000004,-1.494,35.6897836677,8.4885,-13.034,15.5544137868,27.17,11.54,29.5191547982,78.59,35.4585,-13.034,37.7781733048,8.4885,-13.034,15.5544137868,26.97,0.0,26.97,66.38
2021-10-02 19:00:00,30.956,-1.311,30.9837482723,12.686,-12.351,17.7054171654,18.27,11.04,21.3465336765,78.65,30.796,-12.351,33.1804282221,12.686,-12.351,17.7054171654,18.11,0.0,18.11,66.43
2021-10-02 19:30:00,29.246,-1.297,29.2747455155,14.556000000000001,-11.887,18.7930280955,14.69,10.59,18.109229691,78.75,29.086,-11.887,31.4212693092,14.556000000000001,-11.887,18.7930280955,14.53,0.0,14.53,66.52
2021-10-02 20:00:00,32.837,-1.528,32.8725318921,13.757,-12.838,18.8167290728,19.08,11.31,22.1802276814,78.67,32.667,-12.838,35.0991044473,13.757,-12.838,18.8167290728,18.91,0.0,18.91,66.45
2021-10-02 20:30:00,37.6805,-1.318,37.7035436564,16.4705,-13.388,21.2253601677,21.21,12.07,24.4038726435,78.74,37.5005,-13.388,39.8186645212,16.4705,-13.388,21.2253601677,21.03,0.0,21.03,66.5
2021-10-02 21:00:00,35.8905,-1.5150000000000001,35.9224611525,12.3705,-15.505,19.8351782258,23.52,13.99,27.3662291885,78.43,35.6805,-15.505,38.9037672372,12.3705,-15.505,19.8351782258,23.31,0.0,23.31,66.24
2021-10-02 21:30:00,33.961,-1.7109999999999999,34.004073903,11.141,-14.051,17.9318845078,22.82,12.34,25.9427831969,79.1,33.761,-14.051,36.5682337829,11.141,-14.051,17.9318845078,22.62,0.0,22.62,66.79
2021-10-02 22:00:00,34.1315,-1.7395,34.1757977595,9.3515,-15.7495,18.3165854487,24.78,14.01,28.4662695132,78.59,33.9215,-15.7495,37.3993972211,9.3515,-15.7495,18.3165854487,24.57,0.0,24.57,66.38
2021-10-02 22:30:00,32.7405,-1.8795000000000002,32.7944028837,9.1205,-14.6295,17.2396574937,23.62,12.75,26.8415144878,78.6,32.5405,-14.6295,35.6778139815,9.1205,-14.6295,17.2396574937,23.42,0.0,23.42,66.4
2021-10-02 23:00:00,33.9415,-2.1045,34.006680851,9.1515,-15.8945,18.3408037583,24.79,13.79,28.3673791528,78.6,33.7315,-15.8945,37.2887278209,9.1515,-15.8945,18.3408037583,24.58,0.0,24.58,66.4
2021-10-02 23:30:00,37.1915,-2.259,37.2600423141,7.1115,-15.429,16.9890397978,30.08,13.17,32.836797956,79.04,36.9515,-15.429,40.043318959,7.1115,-15.429,16.9890397978,29.84,0.0,29.84,66.76
2021-10-03 00:00:00,34.8475,-2.9745,34.9742177396,5.5975,-13.9645,15.0445759827,29.25,10.99,31.2464814019,78.98,35.1575,-13.9645,37.8293149092,5.5975,-13.9645,15.0445759827,29.56,0.0,29.56,66.7
2021-10-03 00:30:00,34.828,-3.0115,34.9579564084,5.658,-14.9015,15.9395001882,29.17,11.89,31.5001746027,78.77,35.168,-14.9015,38.194802346,5.658,-14.9015,15.9395001882,29.51,0.0,29.51,66.5
2021-10-03 01:00:00,36.9565,-3.054,37.0824730601,7.3065,-15.054,16.7334353392,29.65,12.0,31.9862861239,78.95,37.2865,-15.054,40.2107696799,7.3065,-15.054,16.7334353392,29.98,0.0,29.98,66.65
2021-10-03 01:30:00,37.6415,-2.9185,37.7544721126,6.9415,-13.8885,15.5265854102,30.7,10.97,32.6010874052,78.84,37.9815,-13.8885,40.4411272654,6.9415,-13.8885,15.5265854102,31.04,0.0,31.04,66.54
2021-10-03 02:00:00,34.0915,-2.9465,34.2185948645,6.8515,-12.8265,14.5417383589,27.24,9.88,28.9764041938,78.48,34.4215,-12.8265,36.7336189954,6.8515,-12.8265,14.5417383589,27.57,0.0,27.57,66.25
2021-10-03 02:30:00,29.0355,-3.003,29.190379738,6.5055,-12.253,13.8729066619,22.53,9.25,24.3549461096,78.39,29.2955,-12.253,31.7547213694,6.5055,-12.253,13.8729066619,22.79,0.0,22.79,66.17
2021-10-03 03:00:00,31.6295,-3.048,31.7760220017,7.8795,-14.118,16.1680068113,23.75,11.07,26.2031944617,78.84,31.8995,-14.118,34.8840368113,7.8795,-14.118,16.1680068113,24.02,0.0,24.02,66.56
2021-10-03 03:30:00,33.012,-2.9645,33.1448397831,6.032,-13.9445,15.1932256039,26.98,10.98,29.1286937572,78.71,33.322,-13.9445,36.1220813942,6.032,-13.9445,15.1932256039,27.29,0.0,27.29,66.45
2021-10-03 04:00:00,31.847,-2.9875,31.9868186172,5.407,-12.0875,13.2417259166,26.44,9.1,27.962181603,78.71,32.147,-12.0875,34.3443920495,5.407,-12.0875,13.2417259166,26.74,0.0,26.74,66.45
2021-10-03 04:30:00,31.287,-3.1035,31.4405483612,7.107,-13.3435,15.118149399,24.18,10.24,26.258903252,78.3,31.567,-13.3435,34.2713361463,7.107,-13.3435,15.118149399,24.46,0.0,24.46,66.1
2021-10-03 05:00:00,34.0675,-2.733,34.1769490337,13.2875,-12.833,18.472778493,20.78,10.1,23.1045103822,78.61,34.3275,-12.833,36.647825928,13.2875,-12.833,18.472778493,21.04,0.0,21.04,66.35
2021-10-03 05:30:00,31.4675,-2.794,31.591296147,14.9775,-13.974,20.4840958368,16.49,11.18,19.9226629746,78.3,31.6375,-13.974,34.586183401,14.9775,-13.974,20.4840958368,16.66,0.0,16.66,66.1
2021-10-03 06:00:00,35.497,-2.826,35.609314582,13.327,-13.256,18.7970866094,22.17,10.43,24.5008938612,78.44,35.747,-13.256,38.125707141,13.327,-13.256,18.7970866094,22.42,0.0,22.42,66.2
2021-10-03 06:30:00,32.3345,-2.774,32.453273583,16.0445,-14.504,21.6284996301,16.29,11.73,20.07378888,78.13,32.5145,-14.504,35.6027909896,16.0445,-14.504,21.6284996301,16.47,0.0,16.47,65.96
2021-10-03 07:00:00,30.456,-2.386,30.5493196651,17.976,-14.086,22.8375123864,12.48,11.7,17.1067355156,78.44,30.586,-14.086,33.6737106954,17.976,-14.086,22.8375123864,12.61,0.0,12.61,66.23
2021-10-03 07:30:00,35.2575,-2.229,35.3278890857,21.4575,-14.419,25.8521153341,13.8,12.19,18.4129329549,78.06,35.4175,-14.419,38.240121172,21.4575,-14.419,25.8521153341,13.96,0.0,13.96,65.9
2021-10-03 08:00:00,36.3985,-2.2135,36.4657426155,20.9285,-14.3335,25.3663425527,15.47,12.12,19.6523611813,77.91,36.5485,-14.3335,39.2586560455,20.9285,-14.3335,25.3663425527,15.62,0.0,15.62,65.78
2021-10-03 08:30:00,34.488,-2.3755,34.5697142634,20.638,-13.9855,24.9303280013,13.85,11.61,18.072481844,77.5,34.658,-13.9855,37.3734019625,20.638,-13.9855,24.9303280013,14.02,0.0,14.02,65.43
2021-10-03 09:00:00,34.2175,-1.137,34.2363852538,23.4975,-20.197,30.9846948549,10.72,19.06,21.8678302536,77.03,34.2275,-20.197,39.7421761514,23.4975,-20.197,30.9846948549,10.73,0.0,10.73,65.04
2021-10-03 09:30:00,35.126,-0.5695,35.1306163659,26.366,-19.0695,32.539388228,8.76,18.5,20.4691865984,79.04,35.096,-19.0695,39.9421462399,26.366,-19.0695,32.539388228,8.73,0.0,8.73,66.73
2021-10-03 10:00:00,36.3085,-0.7485,36.316214347,24.6085,-15.8385,29.2649338714,11.7,15.09,19.0944520738,78.98,36.1985,-15.8385,39.5118904192,24.6085,-15.8385,29.2649338714,11.59,0.0,11.59,66.68
2021-10-03 10:30:00,38.623,-0.8130000000000001,38.6315557284,22.373,-14.593,26.7115476527,16.25,13.78,21.3061235329,78.58,38.453,-14.593,41.1289296967,22.373,-14.593,26.7115476527,16.08,0.0,16.08,66.34
2021-10-03 11:00:00,37.307,-0.6985,37.3135384445,20.077,-15.7185,25.4981797635,17.23,15.02,22.8576748599,78.15,37.167,-15.7185,40.3541463948,20.077,-15.7185,25.4981797635,17.09,0.0,17.09,65.99
2021-10-03 11:30:00,38.406,-0.9435,38.4175874861,15.676,-14.0135,21.0265346229,22.73,13.07,26.2197978634,78.67,38.206,-14.0135,40.6949212833,15.676,-14.0135,21.0265346229,22.53,0.0,22.53,66.44
2021-10-03 12:00:00,39.5405,-1.1705,39.557821104,11.7705,-13.8705,18.1916310566,27.77,12.7,30.5362555006,78.28,39.3005,-13.8705,41.6763730488,11.7705,-13.8705,18.1916310566,27.53,0.0,27.53,66.12
2021-10-03 12:30:00,37.956,-0.711,37.9626587188,18.016,-13.501,22.5134017199,19.94,12.79,23.6894005834,78.63,37.796,-13.501,40.1349550517,18.016,-13.501,22.5134017199,19.78,0.0,19.78,66.4
2021-10-03 13:00:00,34.6225,-0.5455,34.6267970869,21.2925,-14.5155,25.769561434,13.33,13.97,19.3093189937,78.35,34.4925,-14.5155,37.4223502268,21.2925,-14.5155,25.769561434,13.2,0.0,13.2,66.18
2021-10-03 13:30:00,30.517,0.061500000000000006,30.5170619695,28.717,-15.9685,32.8581661273,1.8,16.03,16.1307439382,78.84,30.437,-15.9685,34.3715574458,28.717,-15.9685,32.8581661273,1.72,0.0,1.72,66.61
2021-10-03 14:00:00,33.019,0.062,33.0190582089,29.599,-14.328,32.8845310899,3.42,14.39,14.7908248587,78.93,32.949,-14.328,35.9294890723,29.599,-14.328,32.8845310899,3.35,0.0,3.35,66.67
2021-10-03 14:30:00,34.5335,0.0755,34.5335825321,29.7735,-18.6745,35.1453873574,4.76,18.75,19.3447693189,77.91,34.4335,-18.6745,39.1714548173,29.7735,-18.6745,35.1453873574,4.66,0.0,4.66,65.81
2021-10-03 15:00:00,34.653,0.41750000000000004,34.6555149327,32.823,-19.3525,38.1033933561,1.83,19.77,19.8545158591,78.99,34.533,-19.3525,39.585948836,32.823,-19.3525,38.1033933561,1.71,0.0,1.71,66.73
2021-10-03 15:30:00,37.0905,-0.048,37.0905310592,29.4405,-19.478,35.3006448135,7.65,19.43,20.8817480111,78.99,36.9805,-19.478,41.7965293326,29.4405,-19.478,35.3006448135,7.54,0.0,7.54,66.73
2021-10-03 16:00:00,37.5745,0.24650000000000002,37.5753085483,30.3545,-19.1535,35.8922308097,7.22,19.4,20.6999613526,79.16,37.4545,-19.1535,42.0677564472,30.3545,-19.1535,35.8922308097,7.1,0.0,7.1,66.89
2021-10-03 16:30:00,39.0395,0.111,39.0396578014,28.2095,-17.839,33.3767255921,10.83,17.95,20.9640501812,79.0,38.9095,-17.839,42.8039613967,28.2095,-17.839,33.3767255921,10.7,0.0,10.7,66.76
2021-10-03 17:00:00,37.688,-0.757,37.6956017726,19.568,-14.957,24.6296259208,18.12,14.2,23.0211728633,78.82,37.528,-14.957,40.3987949449,19.568,-14.957,24.6296259208,17.96,0.0,17.96,66.62
2021-10-03 17:30:00,38.4595,-0.463,38.4622868437,23.2195,-15.183,27.7429030429,15.24,14.72,21.1881098732,78.49,38.2995,-15.183,41.1992134543,23.2195,-15.183,27.7429030429,15.08,0.0,15.08,66.33
2021-10-03 18:00:00,37.659,-0.6315000000000001,37.664294408,22.139,-14.2415,26.3240506619,15.52,13.61,20.6422503618,78.3,37.529,-14.2415,40.1403308812,22.139,-14.2415,26.3240506619,15.39,0.0,15.39,66.16
2021-10-03 18:30:00,35.2225,-0.761,35.2307199366,20.7325,-14.101,25.0733874307,14.49,13.34,19.6955756453,78.18,35.0825,-14.101,37.8103161485,20.7325,-14.101,25.0733874307,14.35,0.0,14.35,66.05
2021-10-03 19:00:00,35.6595,-0.6865,35.6661074761,19.4195,-12.2265,22.9478600854,16.24,11.54,19.9225801542,78.14,35.4995,-12.2265,37.5459958251,19.4195,-12.2265,22.9478600854,16.08,0.0,16.08,66.05
2021-10-03 19:30:00,40.505,-0.5700000000000001,40.5090104174,21.925,-13.73,25.8692583002,18.58,13.16,22.7684430737,77.58,40.355,-13.73,42.6267395539,21.925,-13.73,25.8692583002,18.43,0.0,18.43,65.56
2021-10-03 20:00:00,37.863,-0.536,37.8667936984,23.473,-14.666,27.6780289219,14.39,14.13,20.1675233978,77.79,37.703,-14.666,40.455009146,23.473,-14.666,27.6780289219,14.23,0.0,14.23,65.72
2021-10-03 20:30:00,33.893,-1.1360000000000001,33.9120324516,16.203,-12.166,20.2620029859,17.69,11.03,20.8469901904,78.03,33.743,-12.166,35.8692292223,16.203,-12.166,20.2620029859,17.54,0.0,17.54,65.92
2021-10-03 21:00:00,32.062,-1.1005,32.0808812885,18.242,-12.5205,22.1254035952,13.82,11.42,17.9278777327,78.48,31.942,-12.5205,34.3082247318,18.242,-12.5205,22.1254035952,13.7,0.0,13.7,66.31
2021-10-03 21:30:00,31.1505,-1.545,31.1887908591,11.5905,-11.425,16.2748368732,19.56,9.88,21.9136487149,78.65,30.9605,-11.425,33.0012603585,11.5905,-11.425,16.2748368732,19.37,0.0,19.37,66.45
2021-10-03 22:00:00,29.428,-1.705,29.4773507799,9.928,-11.615,15.2798366811,19.5,9.91,21.8736851033,78.58,29.278,-11.615,31.4977699052,9.928,-11.615,15.2798366811,19.35,0.0,19.35,66.39
2021-10-03 22:30:00,28.6475,-1.748,28.7007797847,13.7275,-12.838,18.7951722591,14.92,11.09,18.5901721348,79.07,28.4875,-12.838,31.2466302223,13.7275,-12.838,18.7951722591,14.76,0.0,14.76,66.79
2021-10-03 23:00:00,29.021,-1.8295,29.0786091698,11.911,-12.7995,17.4842535228,17.11,10.97,20.3246894195,79.3,28.891,-12.7995,31.5993208986,11.911,-12.7995,17.4842535228,16.98,0.0,16.98,66.98
2021-10-03 23:30:00,28.333,-1.963,28.4009200203,10.133,-11.903,15.6319895727,18.2,9.94,20.737492616,79.36,28.223,-11.903,30.630363008,10.133,-11.903,15.6319895727,18.09,0.0,18.09,66.98
2021-10-04 00:00:00,27.326,-2.555,27.4451872101,11.986,-7.425,14.0994617273,15.34,4.87,16.0944866336,79.22,27.456,-7.425,28.4422671565,11.986,-7.425,14.0994617273,15.47,0.0,15.47,66.88
2021-10-04 00:30:00,27.1805,-2.821,27.3265003476,7.4005,-7.161,10.2979280076,19.78,4.34,20.2505308572,77.97,27.360500000000002,-7.161,28.2820947111,7.4005,-7.161,10.2979280076,19.96,0.0,19.96,65.82
2021-10-04 01:00:00,26.9785,-2.527,27.0965900299,12.0685,-6.697,13.802119447799999,14.91,4.17,15.4821510133,78.02,27.1185,-6.697,27.9331854834,12.0685,-6.697,13.802119447799999,15.05,0.0,15.05,65.87
2021-10-04 01:30:00,27.0165,-2.4905,27.1310497862,11.5765,-6.5905000000000005,13.321037591,15.44,4.1,15.975093114,77.83,27.1765,-6.5905000000000005,27.9642064522,11.5765,-6.5905000000000005,13.321037591,15.6,0.0,15.6,65.72
2021-10-04 02:00:00,27.0575,-2.81,27.2030220058,11.0575,-6.74,12.9497454126,16.0,3.93,16.4755849669,77.79,27.1975,-6.74,28.0201999681,11.0575,-6.74,12.9497454126,16.14,0.0,16.14,65.67
2021-10-04 02:30:00,26.5055,-2.8095,26.6539832014,9.3355,-6.8995,11.6083875065,17.17,4.09,17.6504107601,77.79,26.735500000000002,-6.8995,27.6114117803,9.3355,-6.8995,11.6083875065,17.4,0.0,17.4,65.67
2021-10-04 03:00:00,27.453,-2.838,27.5993016759,9.513,-7.838,12.3260461219,17.94,5.0,18.6237375411,77.98,27.613,-7.838,28.7038675617,9.513,-7.838,12.3260461219,18.1,0.0,18.1,65.86
2021-10-04 03:30:00,26.785,-2.942,26.9460867103,6.345,-7.312,9.681134695899999,20.44,4.37,20.9019257486,77.98,26.965,-7.312,27.9388004216,6.345,-7.312,9.681134695899999,20.62,0.0,20.62,65.86
2021-10-04 04:00:00,26.6855,-2.939,26.8468551464,4.2055,-6.589,7.8167225389,22.48,3.65,22.7743913201,77.98,26.9055,-6.589,27.7005568762,4.2055,-6.589,7.8167225389,22.7,0.0,22.7,65.86
2021-10-04 04:30:00,27.097,-2.8505000000000003,27.2465182959,4.187,-6.3505,7.6065642211,22.91,3.5,23.175808508,77.87,27.287,-6.3505,28.0162313534,4.187,-6.3505,7.6065642211,23.1,0.0,23.1,65.76
2021-10-04 05:00:00,27.5865,-2.7095000000000002,27.7192419178,1.1965,-5.8195,5.9412281979,26.39,3.11,26.5726212482,77.75,27.8465,-5.8195,28.4480955865,1.1965,-5.8195,5.9412281979,26.65,0.0,26.65,65.65
2021-10-04 05:30:00,27.2925,-2.7465,27.4303448484,2.2125,-5.1065,5.565204264,25.08,2.36,25.1907919685,77.95,27.5025,-5.1065,27.972555273,2.2125,-5.1065,5.565204264,25.29,0.0,25.29,65.83
2021-10-04 06:00:00,27.179,-2.7665,27.319435632,5.449,-5.9665,8.0802675234,21.73,3.2,21.9643552148,77.79,27.379,-5.9665,28.0215767445,5.449,-5.9665,8.0802675234,21.93,0.0,21.93,65.7
2021-10-04 06:30:00,28.402,-2.734,28.5332851246,2.652,-5.864,6.4358060878,25.75,3.13,25.9395335347,77.77,28.632,-5.864,29.2263223824,2.652,-5.864,6.4358060878,25.98,0.0,25.98,65.71
2021-10-04 07:00:00,29.992,-2.811,30.1234424494,5.7219999999999995,-6.501,8.6605014289,24.27,3.69,24.5489103628,77.77,30.202,-6.501,30.8937502579,5.7219999999999995,-6.501,8.6605014289,24.48,0.0,24.48,65.71
2021-10-04 07:30:00,30.6025,-2.591,30.7119893079,4.9625,-5.061,7.0880270351,25.64,2.47,25.7586975602,77.72,30.8125,-5.061,31.2253723316,4.9625,-5.061,7.0880270351,25.85,0.0,25.85,65.71
2021-10-04 08:00:00,30.9485,-1.7895,31.0001929429,5.3485,-8.6995,10.2121375089,25.6,6.91,26.5161856231,77.05,30.8385,-8.6995,32.0420720694,5.3485,-8.6995,10.2121375089,25.49,0.0,25.49,65.14
2021-10-04 08:30:00,31.265,-1.7650000000000001,31.3147800567,6.245,-9.955,11.7516828582,25.02,8.19,26.3263461194,78.01,31.055,-9.955,32.6115784653,6.245,-9.955,11.7516828582,24.81,0.0,24.81,65.94
2021-10-04 09:00:00,32.0315,-1.188,32.0535229928,5.8615,-9.688,11.3231853403,26.17,8.5,27.5157936466,78.47,31.8215,-9.688,33.2635717603,5.8615,-9.688,11.3231853403,25.96,0.0,25.96,66.33
2021-10-04 09:30:00,32.0495,-1.101,32.0684058109,9.6595,-9.761,13.7325547969,22.39,8.66,24.0064095608,78.35,31.8795,-9.761,33.3403605447,9.6595,-9.761,13.7325547969,22.22,0.0,22.22,66.24
2021-10-04 10:00:00,31.617,-0.896,31.6296934067,11.807,-9.846,15.3736451436,19.81,8.95,21.7379529855,78.35,31.417,-9.846,32.9237240451,11.807,-9.846,15.3736451436,19.61,0.0,19.61,66.24
2021-10-04 10:30:00,29.666,-0.9015000000000001,29.679694376,13.986,-9.3915,16.8466159287,15.68,8.49,17.8309422073,78.47,29.526,-9.3915,30.9836238721,13.986,-9.3915,16.8466159287,15.54,0.0,15.54,66.34
2021-10-04 11:00:00,29.019,-0.732,29.0282308279,18.279,-9.482,20.5919927399,10.74,8.75,13.8531620939,78.52,28.909,-9.482,30.4243094416,18.279,-9.482,20.5919927399,10.63,0.0,10.63,66.38
2021-10-04 11:30:00,30.951,-0.5135000000000001,30.9552593795,18.521,-9.4435,20.7895919452,12.43,8.93,15.3052213313,78.47,30.851,-9.4435,32.2639720625,18.521,-9.4435,20.7895919452,12.33,0.0,12.33,66.33
2021-10-04 12:00:00,30.6965,-0.997,30.7126866498,12.2165,-8.447,14.8524301463,18.48,7.45,19.9251825588,78.16,30.5465,-8.447,31.692908848000002,12.2165,-8.447,14.8524301463,18.33,0.0,18.33,66.12
2021-10-04 12:30:00,30.9565,-0.79,30.9665786333,15.2465,-8.77,17.5888789367,15.71,7.98,17.6205703653,78.23,30.8065,-8.77,32.0305064314,15.2465,-8.77,17.5888789367,15.56,0.0,15.56,66.19
2021-10-04 13:00:00,30.49,-0.562,30.4951790288,16.77,-8.422,18.7660060748,13.72,7.86,15.8119575006,78.01,30.37,-8.422,31.516138469,16.77,-8.422,18.7660060748,13.6,0.0,13.6,66.0
2021-10-04 13:30:00,31.1425,-0.838,31.1537726487,13.9525,-7.878,16.0229566638,17.19,7.04,18.5757287879,78.29,31.0125,-7.878,31.9974692788,13.9525,-7.878,16.0229566638,17.06,0.0,17.06,66.24
2021-10-04 14:00:00,29.8285,-0.6335000000000001,29.835226402700002,17.2685,-7.8835,18.9829045328,12.56,7.25,14.5022791312,78.29,29.7085,-7.8835,30.736697033,17.2685,-7.8835,18.9829045328,12.44,0.0,12.44,66.24
2021-10-04 14:30:00,29.9525,-0.767,29.9623187562,18.1825,-8.937,20.26014006,11.77,8.17,14.3276585666,78.13,29.8425,-8.937,31.1519626228,18.1825,-8.937,20.26014006,11.66,0.0,11.66,66.1
2021-10-04 15:00:00,29.985,-0.6495000000000001,29.9920335298,17.025,-8.4895,19.0242538684,12.96,7.84,15.1468544589,78.3,29.865,-8.4895,31.0481856998,17.025,-8.4895,19.0242538684,12.84,0.0,12.84,66.25
2021-10-04 15:30:00,27.801,-0.7675000000000001,27.811592138,14.571,-8.4575,16.84765109,13.23,7.69,15.3025814816,78.3,27.681,-8.4575,28.9442061085,14.571,-8.4575,16.84765109,13.11,0.0,13.11,66.25
2021-10-04 16:00:00,28.406,-0.6195,28.4127544643,17.506,-8.6995,19.5484356471,10.9,8.08,13.5682128521,78.6,28.306,-8.6995,29.6126820172,17.506,-8.6995,19.5484356471,10.8,0.0,10.8,66.51
2021-10-04 16:30:00,31.1605,-0.682,31.1679624655,13.9505,-8.882,16.5380281246,17.21,8.2,19.063685373,78.56,31.0105,-8.882,32.2574182825,13.9505,-8.882,16.5380281246,17.06,0.0,17.06,66.47
2021-10-04 17:00:00,33.402,-0.732,33.4100198743,11.672,-8.512,14.4460973277,21.73,7.78,23.0807560535,78.37,33.252,-8.512,34.3241845934,11.672,-8.512,14.4460973277,21.58,0.0,21.58,66.32
2021-10-04 17:30:00,32.0345,-0.841,32.0455374623,7.6545000000000005,-8.211,11.2255018262,24.38,7.37,25.4696152307,78.19,31.8345,-8.211,32.8763731462,7.6545000000000005,-8.211,11.2255018262,24.18,0.0,24.18,66.16
2021-10-04 18:00:00,32.66,-0.894,32.67223341,8.3,-8.474,11.8616472718,24.36,7.58,25.5120755722,78.33,32.47,-8.474,33.5575561685,8.3,-8.474,11.8616472718,24.17,0.0,24.17,66.27
2021-10-04 18:30:00,33.854,-0.8205,33.8639415345,5.704,-8.0605,9.8745772694,28.15,7.24,29.0661332138,78.47,33.644,-8.0605,34.5961037727,5.704,-8.0605,9.8745772694,27.94,0.0,27.94,66.38
2021-10-04 19:00:00,33.163,-0.7875000000000001,33.1723488051,9.473,-7.8275,12.2885102942,23.69,7.04,24.7139171319,78.4,32.953,-7.8275,33.8698976268,9.473,-7.8275,12.2885102942,23.48,0.0,23.48,66.33
2021-10-04 19:30:00,34.143,-0.7455,34.151137891,13.973,-8.4055,16.30635334,20.17,7.66,21.5755532953,78.32,33.983,-8.4055,35.0070952701,13.973,-8.4055,16.30635334,20.01,0.0,20.01,66.25
2021-10-04 20:00:00,32.7385,-1.0545,32.7554782059,12.2885,-7.8845,14.6004305587,20.45,6.83,21.5604127975,78.32,32.5885,-7.8845,33.5287290618,12.2885,-7.8845,14.6004305587,20.3,0.0,20.3,66.25
2021-10-04 20:30:00,33.2315,-0.907,33.2438752442,9.2415,-8.007,12.2277296032,23.99,7.1,25.0185950845,78.17,33.0215,-8.007,33.9783977146,9.2415,-8.007,12.2277296032,23.78,0.0,23.78,66.13
2021-10-04 21:00:00,33.1745,-0.8375,33.185069783,17.8845,-8.7375,19.9047543692,15.29,7.9,17.2102905263,78.28,33.0245,-8.7375,34.1608182938,17.8845,-8.7375,19.9047543692,15.14,0.0,15.14,66.23
2021-10-04 21:30:00,33.589,-0.8525,33.5998166252,16.729,-9.5025,19.2394632786,16.86,8.65,18.9494617338,78.28,33.459,-9.5025,34.7822107873,16.729,-9.5025,19.2394632786,16.73,0.0,16.73,66.23
2021-10-04 22:00:00,33.012,-0.35550000000000004,33.0139141007,25.892,-10.8455,28.071703444,7.12,10.49,12.678111058,78.57,32.892,-10.8455,34.6339217278,25.892,-10.8455,28.071703444,7.0,0.0,7.0,66.45
2021-10-04 22:30:00,32.314,-1.034,32.3305389995,19.704,-10.704,22.4237202979,12.61,9.67,15.8909093509,78.29,32.184,-10.704,33.917332914,19.704,-10.704,22.4237202979,12.48,0.0,12.48,66.21
2021-10-04 23:00:00,31.7255,-1.1320000000000001,31.7456890656,17.6355,-10.882,20.7226635414,14.09,9.75,17.1344856941,78.56,31.6455,-10.882,33.4642435183,17.6355,-10.882,20.7226635414,14.01,0.0,14.01,66.41
2021-10-04 23:30:00,28.879,-1.501,28.9179812919,13.239,-11.241,17.3675329854,15.64,9.74,18.4249070554,78.82,28.739,-11.241,30.8591996332,13.239,-11.241,17.3675329854,15.5,0.0,15.5,66.63
2021-10-05 00:00:00,31.7165,-1.482,31.7511054335,17.4765,-11.182,20.7476547169,14.24,9.7,17.2298461978,79.29,31.5965,-11.182,33.5168008057,17.4765,-11.182,20.7476547169,14.12,0.0,14.12,67.03
2021-10-05 00:30:00,31.3135,-1.4565000000000001,31.3473551436,18.1035,-12.6165,22.0661003465,13.21,11.16,17.2930535187,79.1,31.1835,-12.6165,33.6390657495,18.1035,-12.6165,22.0661003465,13.08,0.0,13.08,66.9
2021-10-05 01:00:00,31.918,-1.2855,31.9438763185,20.168,-13.7055,24.3841947632,11.75,12.42,17.0973360498,79.43,31.808,-13.7055,34.6350919481,20.168,-13.7055,24.3841947632,11.64,0.0,11.64,67.14
2021-10-05 01:30:00,31.789,-1.156,31.8100118988,20.939,-13.376,24.8467119958,10.85,12.22,16.3416920789,79.5,31.669,-13.376,34.3779425941,20.939,-13.376,24.8467119958,10.73,0.0,10.73,67.19
2021-10-05 02:00:00,32.1375,-1.3755,32.1669225525,18.5175,-12.4255,22.300019204,13.62,11.05,17.5387257234,79.5,32.0475,-12.4255,34.3720134194,18.5175,-12.4255,22.300019204,13.53,0.0,13.53,67.19
2021-10-05 02:30:00,32.359,-1.6885,32.4030232116,12.569,-12.0785,17.4318651684,19.79,10.39,22.3516487088,79.3,32.219,-12.0785,34.4086344287,12.569,-12.0785,17.4318651684,19.65,0.0,19.65,67.04
2021-10-05 03:00:00,31.3465,-1.9165,31.4050319933,9.7765,-12.8065,16.1116850298,21.57,10.89,24.163133075,79.39,31.1765,-12.8065,33.7043112153,9.7765,-12.8065,16.1116850298,21.4,0.0,21.4,67.13
2021-10-05 03:30:00,31.017,-2.1785,31.0934100936,10.337,-8.9985,13.7049834458,20.68,6.82,21.775555102,79.64,31.077,-8.9985,32.353561338,10.337,-8.9985,13.7049834458,20.74,0.0,20.74,67.32
2021-10-05 04:00:00,30.675,-2.402,30.7689003541,12.425,-7.382,14.45249283,18.25,4.98,18.9172646014,78.5,30.855,-7.382,31.7257773585,12.425,-7.382,14.45249283,18.43,0.0,18.43,66.36
2021-10-05 04:30:00,30.4515,-2.431,30.548381516,10.6415,-7.141,12.8154361319,19.81,4.71,20.3622248293,78.11,30.6215,-7.141,31.4431255325,10.6415,-7.141,12.8154361319,19.98,0.0,19.98,66.02
2021-10-05 05:00:00,30.693,-2.219,30.7731085528,15.273,-7.419,16.9795786167,15.42,5.2,16.2731803898,78.19,30.843,-7.419,31.7227396358,15.273,-7.419,16.9795786167,15.57,0.0,15.57,66.08
2021-10-05 05:30:00,29.355,-2.5355,29.4642967887,14.605,-7.2555,16.3079215491,14.75,4.72,15.4867976031,78.12,29.485,-7.2555,30.3645764872,14.605,-7.2555,16.3079215491,14.88,0.0,14.88,66.02
2021-10-05 06:00:00,30.2635,-2.1405,30.3391030273,19.2635,-7.0605,20.5166540279,11.0,4.92,12.0501618246,78.26,30.3635,-7.0605,31.1735912673,19.2635,-7.0605,20.5166540279,11.1,0.0,11.1,66.13
2021-10-05 06:30:00,30.317,-1.837,30.3726037409,20.447,-5.8870000000000005,21.2776074313,9.87,4.05,10.6686175299,78.03,30.437,-5.8870000000000005,31.0010925291,20.447,-5.8870000000000005,21.2776074313,9.99,0.0,9.99,65.94
2021-10-05 07:00:00,31.2155,-1.6945000000000001,31.2614582273,20.8555,-5.7345,21.629525434,10.36,4.04,11.1198561142,77.63,31.3055,-5.7345,31.8263856022,20.8555,-5.7345,21.629525434,10.45,0.0,10.45,65.61
2021-10-05 07:30:00,31.92,-0.9845,31.9351787258,22.36,-7.5745000000000005,23.6081056049,9.56,6.59,11.6112746932,77.5,31.91,-7.5745000000000005,32.7966637061,22.36,-7.5745000000000005,23.6081056049,9.55,0.0,9.55,65.52
2021-10-05 08:00:00,31.812,-0.896,31.82461563,21.332,-8.536,22.9764557754,10.48,7.64,12.9691942695,77.89,31.732,-8.536,32.8600535605,21.332,-8.536,22.9764557754,10.4,0.0,10.4,65.88
2021-10-05 08:30:00,32.7225,-0.8925000000000001,32.7346691216,20.1925,-8.4225,21.8786554089,12.53,7.53,14.6185430191,78.34,32.6125,-8.4225,33.6825423996,20.1925,-8.4225,21.8786554089,12.42,0.0,12.42,66.26
2021-10-05 09:00:00,32.6835,-0.777,32.692734686,21.4035,-8.467,23.017382589,11.28,7.69,13.651904629,78.13,32.5835,-8.467,33.6656287814,21.4035,-8.467,23.017382589,11.18,0.0,11.18,66.08
2021-10-05 09:30:00,32.9245,-0.734,32.9326806721,19.8345,-9.014,21.786683691,13.09,8.28,15.4889153913,78.02,32.7945,-9.014,34.0107545675,19.8345,-9.014,21.786683691,12.96,0.0,12.96,65.99
2021-10-05 10:00:00,33.0565,-0.148,33.0568313099,26.5665,-10.098,28.420917055,6.49,9.95,11.8795033566,77.87,32.9865,-10.098,34.4975185521,26.5665,-10.098,28.420917055,6.42,0.0,6.42,65.86
2021-10-05 10:30:00,34.429,-0.5015000000000001,34.4326522831,22.279,-10.6215,24.6813715836,12.15,10.12,15.8125551382,77.8,34.289,-10.6215,35.8964034863,22.279,-10.6215,24.6813715836,12.01,0.0,12.01,65.8
2021-10-05 11:00:00,35.116,-0.222,35.1167017244,26.346,-10.212,28.2559137173,8.77,9.99,13.2933441993,77.85,35.016,-10.212,36.4747200126,26.346,-10.212,28.2559137173,8.67,0.0,8.67,65.86
2021-10-05 11:30:00,36.4465,0.079,36.4465856185,29.2165,-10.101,30.9133316427,7.23,10.18,12.4862043872,77.72,36.3465,-10.101,37.7239746481,29.2165,-10.101,30.9133316427,7.13,0.0,7.13,65.74
2021-10-05 12:00:00,36.909,0.1605,36.9093489681,29.369,-10.3295,31.132567052,7.54,10.49,12.9186570509,77.77,36.849,-10.3295,38.2694051593,29.369,-10.3295,31.132567052,7.48,0.0,7.48,65.77
2021-10-05 12:30:00,34.959,-0.309,34.9603655873,25.999,-9.319,27.6186850158,8.96,9.01,12.7067580444,77.71,34.839,-9.319,36.0638278889,25.999,-9.319,27.6186850158,8.84,0.0,8.84,65.72
2021-10-05 13:00:00,33.2675,-0.465,33.2707496346,23.8675,-8.805,25.4398423983,9.4,8.34,12.5664473898,77.79,33.1775,-8.805,34.326003718,23.8675,-8.805,25.4398423983,9.31,0.0,9.31,65.81
2021-10-05 13:30:00,30.2765,-0.625,30.2829502732,22.0965,-9.105,23.898877322,8.18,8.48,11.7823087721,78.24,30.1865,-9.105,31.5297606596,22.0965,-9.105,23.898877322,8.09,0.0,8.09,66.18
2021-10-05 14:00:00,31.6805,-0.7805000000000001,31.6901129771,20.3505,-11.3105,23.2824023782,11.33,10.53,15.4677018332,78.69,31.5705,-11.3105,33.5354123353,20.3505,-11.3105,23.2824023782,11.22,0.0,11.22,66.56
2021-10-05 14:30:00,31.028,-0.715,31.0362370303,20.768,-12.475,24.2267506901,10.26,11.76,15.6065755373,79.02,30.908,-12.475,33.3306178911,20.768,-12.475,24.2267506901,10.14,0.0,10.14,66.82
2021-10-05 15:00:00,31.0965,-0.8655,31.1085422754,19.0565,-11.8155,22.4222263056,12.04,10.95,16.2746459255,78.94,30.9565,-11.8155,33.1347390589,19.0565,-11.8155,22.4222263056,11.9,0.0,11.9,66.75
2021-10-05 15:30:00,34.3515,-0.681,34.3582495662,21.6915,-11.981,24.7803457048,12.66,11.3,16.9695491985,79.23,34.2515,-11.981,36.2864935375,21.6915,-11.981,24.7803457048,12.56,0.0,12.56,66.98
2021-10-05 16:00:00,35.41,-0.4645,35.4130464695,22.82,-12.3445,25.9449239785,12.59,11.88,17.3101848633,79.303,35.26,-12.3445,37.3584566096,22.82,-12.3445,25.9449239785,12.44,0.0,12.44,67.033
2021-10-05 16:30:00,34.488,-0.4545,34.4909946834,23.128,-10.8045,25.5272717745,11.36,10.35,15.3678918528,79.303,34.388,-10.8045,36.0454125271,23.128,-10.8045,25.5272717745,11.26,0.0,11.26,67.033
2021-10-05 17:00:00,30.512,-0.6125,30.5181470645,20.142,-8.7625,21.965463124,10.37,8.15,13.1893669295,79.303,30.402,-8.7625,31.6395798052,20.142,-8.7625,21.965463124,10.26,0.0,10.26,67.033
2021-10-05 17:30:00,31.2975,-0.6695,31.3046599806,19.4775,-8.4295,21.2233238796,11.82,7.76,14.1396605334,79.303,31.1875,-8.4295,32.3066034504,19.4775,-8.4295,21.2233238796,11.71,0.0,11.71,67.033
