Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-05 18:00:00,35.0735,-0.403,35.0758151901,23.4635,-8.103,24.8232641135,11.61,7.7,13.9313351837,79.303,34.9535,-8.103,35.8804371664,23.4635,-8.103,24.8232641135,11.49,0.0,11.49,67.033
2021-10-05 18:30:00,36.0535,-0.162,36.0538639573,23.8935,-8.762,25.4494005087,12.16,8.6,14.8938107951,79.303,35.9435,-8.762,36.9960516305,23.8935,-8.762,25.4494005087,12.05,0.0,12.05,67.033
2021-10-05 19:00:00,35.2635,0.094,35.2636252851,26.8035,-8.796,28.2098782034,8.46,8.89,12.2720699151,79.303,35.1635,-8.796,36.2469495027,26.8035,-8.796,28.2098782034,8.36,0.0,8.36,67.033
2021-10-05 19:30:00,36.2975,-0.4615,36.3004337233,23.5675,-10.1615,25.6648229782,12.73,9.7,16.004465002,79.303,36.1775,-10.1615,37.5774877886,23.5675,-10.1615,25.6648229782,12.61,0.0,12.61,67.033
2021-10-05 20:00:00,35.05,-0.5700000000000001,35.054634501,23.22,-9.56,25.1109936084,11.83,8.99,14.8582973453,78.05,34.94,-9.56,36.2242625874,23.22,-9.56,25.1109936084,11.72,0.0,11.72,66.02
2021-10-05 20:30:00,34.835,-0.5585,34.839476851,22.515,-9.3985,24.3978898114,12.32,8.84,15.1633769326,77.75,34.715,-9.3985,35.9647470066,22.515,-9.3985,24.3978898114,12.2,0.0,12.2,65.76
2021-10-05 21:00:00,33.915,-0.805,33.9245523183,21.735,-9.865,23.8689851062,12.18,9.06,15.1801185766,77.75,33.785,-9.865,35.1958015962,21.735,-9.865,23.8689851062,12.05,0.0,12.05,65.76
2021-10-05 21:30:00,34.118,-0.7885000000000001,34.1271102827,21.758,-11.4785,24.600132647,12.36,10.69,16.3415329758,77.9,33.998,-11.4785,35.883421886,21.758,-11.4785,24.600132647,12.24,0.0,12.24,65.88
2021-10-05 22:00:00,33.432,-0.895,33.4439777688,21.692,-11.555,24.5776501928,11.74,10.66,15.8575912421,78.42,33.312,-11.555,35.2591458915,21.692,-11.555,24.5776501928,11.62,0.0,11.62,66.3
2021-10-05 22:30:00,32.556,-1.1595,32.5766415741,20.026,-11.9395,23.315066722,12.53,10.78,16.5290441345,78.5,32.446,-11.9395,34.5730325001,20.026,-11.9395,23.315066722,12.42,0.0,12.42,66.34
2021-10-05 23:00:00,32.1785,-1.4515,32.2112203199,18.9985,-12.3815,22.6769606539,13.18,10.93,17.1224209737,78.87,32.0585,-12.3815,34.3663929515,18.9985,-12.3815,22.6769606539,13.06,0.0,13.06,66.63
2021-10-05 23:30:00,30.597,-1.439,30.630819936800002,19.387,-11.329,22.4544429902,11.21,9.89,14.9491203755,79.23,30.497,-11.329,32.5332637465,19.387,-11.329,22.4544429902,11.11,0.0,11.11,66.91
2021-10-06 00:00:00,30.7825,-1.5065,30.8193421166,18.5025,-12.3065,22.2214411886,12.28,10.8,16.3535439584,78.99,30.6625,-12.3065,33.0399583611,18.5025,-12.3065,22.2214411886,12.16,0.0,12.16,66.67
2021-10-06 00:30:00,30.227,-1.72,30.2758968323,17.227,-12.63,21.3608620847,13.0,10.91,16.9713906325,79.23,30.097,-12.63,32.6396432119,17.227,-12.63,21.3608620847,12.87,0.0,12.87,66.89
2021-10-06 01:00:00,29.283,-2.0085,29.3517999661,16.403,-7.1485,17.8930003423,12.88,5.14,13.8677323308,79.36,29.393,-7.1485,30.2497851439,16.403,-7.1485,17.8930003423,12.99,0.0,12.99,67.0
2021-10-06 01:30:00,32.8935,-2.2865,32.972874071,15.6835,-8.6265,17.8994043057,17.21,6.34,18.340657022,77.95,33.0935,-8.6265,34.1993602937,15.6835,-8.6265,17.8994043057,17.41,0.0,17.41,65.85
2021-10-06 02:00:00,33.057,-2.487,33.1504210833,10.587,-8.587,13.6316227207,22.47,6.1,23.2832751133,77.79,33.217,-8.587,34.3089734326,10.587,-8.587,13.6316227207,22.63,0.0,22.63,65.7
2021-10-06 02:30:00,32.4465,-2.601,32.5505846837,9.7065,-8.911,13.1765725153,22.74,6.31,23.5992309197,77.79,32.6965,-8.911,33.8890400166,9.7065,-8.911,13.1765725153,22.99,0.0,22.99,65.7
2021-10-06 03:00:00,39.262,-2.601,39.3480602444,9.192,-9.931000000000001,13.5320961052,30.07,7.33,30.9505056502,77.93,39.512,-9.931000000000001,40.740924204,9.192,-9.931000000000001,13.5320961052,30.32,0.0,30.32,65.82
2021-10-06 03:30:00,38.8405,-2.726,38.9360439214,6.3105,-9.876,11.7199738161,32.53,7.15,33.3065068718,77.87,39.1705,-9.876,40.3963296136,6.3105,-9.876,11.7199738161,32.86,0.0,32.86,65.82
2021-10-06 04:00:00,35.7855,-2.819,35.8963615322,6.2455,-10.239,11.9934728603,29.54,7.42,30.457642719,78.0,35.9655,-10.239,37.3945759603,6.2455,-10.239,11.9934728603,29.72,0.0,29.72,65.9
2021-10-06 04:30:00,34.7485,-2.718,34.8546378012,6.6785,-9.968,11.9984743301,28.07,7.25,28.9911607218,78.13,35.0285,-9.968,36.4191822567,6.6785,-9.968,11.9984743301,28.35,0.0,28.35,66.0
2021-10-06 05:00:00,43.451,-2.672,43.5330792042,7.551,-10.112,12.6202276128,35.9,7.44,36.6628367697,78.25,43.741,-10.112,44.8946280194,7.551,-10.112,12.6202276128,36.19,0.0,36.19,66.1
2021-10-06 05:30:00,48.408,-2.5395,48.4745657459,12.668,-10.1695,16.244905486,35.74,7.63,36.5453759045,78.1,48.798,-10.1695,49.8463994111,12.668,-10.1695,16.244905486,36.13,0.0,36.13,66.0
2021-10-06 06:00:00,46.4775,-2.401,46.5394757947,11.8675,-8.841,14.798676875,34.61,6.44,35.2040580047,77.72,46.7375,-8.841,47.5663451113,11.8675,-8.841,14.798676875,34.87,0.0,34.87,65.67
2021-10-06 06:30:00,28.2595,-2.439,28.3645564261,9.3095,-5.569,10.8480667056,18.95,3.13,19.2067540204,77.61,28.4095,-5.569,28.9501891401,9.3095,-5.569,10.8480667056,19.1,0.0,19.1,65.59
2021-10-06 07:00:00,26.982,-2.205,27.0719476396,8.462,-3.885,9.3112120049,18.52,1.6800000000000002,18.5960425898,77.61,27.142,-3.885,27.4186321504,8.462,-3.885,9.3112120049,18.68,0.0,18.68,65.59
2021-10-06 07:30:00,34.4805,-1.021,34.4956130725,7.0605,-6.481,9.5840503572,27.42,5.46,27.9583261302,77.42,34.5305,-6.481,35.1334426331,7.0605,-6.481,9.5840503572,27.47,0.0,27.47,65.51
2021-10-06 08:00:00,43.141,-0.5605,43.1446409331,4.571,-9.7605,10.7778198746,38.57,9.2,39.6520478664,77.64,42.841,-9.7605,43.9388056421,4.571,-9.7605,10.7778198746,38.27,0.0,38.27,65.72
2021-10-06 08:30:00,41.1925,-0.299,41.1935851468,2.6025,-9.019,9.386978600700001,38.59,8.72,39.5629435204,78.26,40.8525,-9.019,41.8362177694,2.6025,-9.019,9.386978600700001,38.25,0.0,38.25,66.25
2021-10-06 09:00:00,35.484,-0.278,35.4850889811,3.464,-8.858,9.5112281016,32.02,8.58,33.1496123658,78.26,35.224,-8.858,36.320715026,3.464,-8.858,9.5112281016,31.76,0.0,31.76,66.25
2021-10-06 09:30:00,45.3105,-0.1325,45.3106937323,3.8405,-9.4225,10.175114078,41.47,9.29,42.4978234737,78.45,45.0805,-9.4225,46.0546955966,3.8405,-9.4225,10.175114078,41.24,0.0,41.24,66.39
2021-10-06 10:00:00,43.592,-0.1595,43.5922917986,4.542,-9.1695,10.2327657185,39.05,9.01,40.0759603753,78.23,43.262,-9.1695,44.2230751334,4.542,-9.1695,10.2327657185,38.72,0.0,38.72,66.22
2021-10-06 10:30:00,37.481,-0.1535,37.4813143213,5.441,-8.1835,9.8272149285,32.04,8.03,33.0309324725,78.34,37.221,-8.1835,38.1100054218,5.441,-8.1835,9.8272149285,31.78,0.0,31.78,66.31
2021-10-06 11:00:00,24.841,-0.14450000000000002,24.8414202744,5.311,-6.9545,8.7505309125,19.53,6.8100000000000005,20.683254096,78.52,24.661,-6.9545,25.6228412017,5.311,-6.9545,8.7505309125,19.35,0.0,19.35,66.46
2021-10-06 11:30:00,23.686,-0.20700000000000002,23.6869045044,6.486,-6.807,9.4023106203,17.2,6.6,18.4228119461,78.73,23.536,-6.807,24.5005825441,6.486,-6.807,9.4023106203,17.05,0.0,17.05,66.63
2021-10-06 12:00:00,34.3205,-0.169,34.3209160899,3.5505,-8.279,9.0082124337,30.77,8.11,31.8208265135,78.76,34.1805,-8.279,35.1688558422,3.5505,-8.279,9.0082124337,30.63,0.0,30.63,66.66
2021-10-06 12:30:00,52.224,-0.19,52.2243456254,2.114,-10.23,10.4461426374,50.11,10.04,51.1059067036,78.52,51.874,-10.23,52.8731006846,2.114,-10.23,10.4461426374,49.76,0.0,49.76,66.46
2021-10-06 13:00:00,50.7395,-0.3035,50.7404076895,3.6695,-10.3735,11.0033964075,47.07,10.07,48.1351202346,78.22,50.4295,-10.3735,51.4853762975,3.6695,-10.3735,11.0033964075,46.76,0.0,46.76,66.22
2021-10-06 13:30:00,51.975,-0.8595,51.9821062025,4.055,-10.7395,11.4795420314,47.92,9.88,48.927914323,78.35,51.635,-10.7395,52.7400235613,4.055,-10.7395,11.4795420314,47.58,0.0,47.58,66.33
2021-10-06 14:00:00,52.24,-0.6615,52.2441880236,3.5,-11.4015,11.9266173851,48.74,10.74,49.9092696801,78.43,51.84,-11.4015,53.078995867,3.5,-11.4015,11.9266173851,48.34,0.0,48.34,66.39
2021-10-06 14:30:00,32.3145,-0.649,32.3210165566,5.5945,-10.019,11.4751379621,26.72,9.37,28.3152838587,78.49,32.0945,-10.019,33.6219763139,5.5945,-10.019,11.4751379621,26.5,0.0,26.5,66.43
2021-10-06 15:00:00,33.026,-1.2305,33.0489153566,4.686,-10.0505,11.0892356026,28.34,8.82,29.6807681841,78.99,32.816,-10.0505,34.3205828367,4.686,-10.0505,11.0892356026,28.13,0.0,28.13,66.84
2021-10-06 15:30:00,47.0095,-1.2425,47.025917285,6.6595,-11.5325,13.3171880102,40.35,10.29,41.6414048754,78.99,46.7695,-11.5325,48.170371459,6.6595,-11.5325,13.3171880102,40.11,0.0,40.11,66.84
2021-10-06 16:00:00,43.1855,-1.0525,43.1983236538,7.1255,-10.4525,12.6501978838,36.06,9.4,37.2650452838,78.99,42.9655,-10.4525,44.2186493066,7.1255,-10.4525,12.6501978838,35.84,0.0,35.84,66.84
2021-10-06 16:30:00,44.719,-0.9305,44.7286797396,8.229,-8.3205,11.7024425335,36.49,7.39,37.2307963922,78.99,44.429,-8.3205,45.2014022045,8.229,-8.3205,11.7024425335,36.2,0.0,36.2,66.88
2021-10-06 17:00:00,44.5515,-1.01,44.5629470777,7.0115,-7.63,10.3623372002,37.54,6.62,38.1192339902,78.9,44.2915,-7.63,44.9438969411,7.0115,-7.63,10.3623372002,37.28,0.0,37.28,66.77
2021-10-06 17:30:00,51.083,-0.8725,51.0904506268,8.303,-8.1525,11.6362822779,42.78,7.28,43.3950089296,78.71,50.823,-8.1525,51.4727169018,8.303,-8.1525,11.6362822779,42.52,0.0,42.52,66.62
2021-10-06 18:00:00,50.938,-0.9115000000000001,50.9461546758,6.728,-8.3515,10.7244364071,44.21,7.44,44.8316595722,78.45,50.698,-8.3515,51.3812685348,6.728,-8.3515,10.7244364071,43.97,0.0,43.97,66.4
2021-10-06 18:30:00,49.5325,-1.0155,49.5429086399,7.1425,-9.9755,12.2688999711,42.39,8.96,43.3265934502,78.33,49.2325,-9.9755,50.2329538899,7.1425,-9.9755,12.2688999711,42.09,0.0,42.09,66.28
2021-10-06 19:00:00,52.4005,-0.968,52.4094402207,5.9305,-9.178,10.9273287793,46.47,8.21,47.1896704799,78.33,52.0805,-9.178,52.8830234031,5.9305,-9.178,10.9273287793,46.15,0.0,46.15,66.28
2021-10-06 19:30:00,48.248,-0.911,48.2565998077,4.178,-8.641,9.5980500624,44.07,7.73,44.7427960682,78.12,47.948,-8.641,48.7204021433,4.178,-8.641,9.5980500624,43.77,0.0,43.77,66.11
2021-10-06 20:00:00,49.0985,-1.1195,49.1112612595,3.6585,-9.5195,10.1983088059,45.44,8.4,46.2098863881,78.12,48.7485,-9.5195,49.6692775516,3.6585,-9.5195,10.1983088059,45.09,0.0,45.09,66.11
2021-10-06 20:30:00,45.479,-1.0795,45.4918098261,2.079,-10.9795,11.1745989302,43.4,9.9,44.5148289899,78.3,45.159,-10.9795,46.4745597209,2.079,-10.9795,11.1745989302,43.08,0.0,43.08,66.27
2021-10-06 21:00:00,51.3625,-1.276,51.3783474068,1.6724999999999999,-12.616,12.7263785992,49.69,11.34,50.9675553661,78.51,51.1025,-12.616,52.6367643596,1.6724999999999999,-12.616,12.7263785992,49.43,0.0,49.43,66.43
2021-10-06 21:30:00,51.3195,-1.13,51.3319391826,1.0795,-12.58,12.626231435,50.24,11.45,51.5282456523,78.83,50.8695,-12.58,52.4019315508,1.0795,-12.58,12.626231435,49.79,0.0,49.79,66.69
2021-10-06 22:00:00,52.754,-1.268,52.769236682,0.9440000000000001,-12.318,12.3541191511,51.81,11.05,52.975264039,78.83,52.474,-12.318,53.9004063064,0.9440000000000001,-12.318,12.3541191511,51.53,0.0,51.53,66.69
2021-10-06 22:30:00,44.0105,-1.4535,44.0344952566,0.49050000000000005,-9.993500000000001,10.0055300959,43.52,8.54,44.349994363,78.93,43.6205,-9.993500000000001,44.7506208057,0.49050000000000005,-9.993500000000001,10.0055300959,43.13,0.0,43.13,66.78
2021-10-06 23:00:00,34.227,-1.752,34.2718110552,0.23700000000000002,-10.192,10.1947551712,33.99,8.44,35.0221886809,78.64,33.967,-10.192,35.4631351265,0.23700000000000002,-10.192,10.1947551712,33.73,0.0,33.73,66.54
2021-10-06 23:30:00,50.357,-1.6345,50.3835195203,0.647,-12.9045,12.9207093168,49.71,11.27,50.9715312699,78.97,50.087,-12.9045,51.7226612739,0.647,-12.9045,12.9207093168,49.44,0.0,49.44,66.8
2021-10-07 00:00:00,52.903,-1.6915,52.9300347747,0.683,-13.1215,13.1392637256,52.22,11.43,53.4562746551,79.34,52.503,-13.1215,54.1178230461,0.683,-13.1215,13.1392637256,51.82,0.0,51.82,67.12
2021-10-07 00:30:00,44.4375,-1.8625,44.4765141676,0.6775,-13.7225,13.7392144062,43.76,11.86,45.3386942909,79.59,44.1075,-13.7225,46.1928410308,0.6775,-13.7225,13.7392144062,43.43,0.0,43.43,67.32
2021-10-07 01:00:00,46.7455,-1.9755,46.7872244368,1.0055,-15.2355,15.2686440295,45.74,13.26,47.6232632229,79.55,46.4155,-15.2355,48.8520122462,1.0055,-15.2355,15.2686440295,45.41,0.0,45.41,67.28
2021-10-07 01:30:00,57.75,-2.036,57.7858788633,1.35,-17.546,17.5978582788,56.4,15.51,58.4937612058,79.46,57.41,-17.546,60.031410245000004,1.35,-17.546,17.5978582788,56.06,0.0,56.06,67.21
2021-10-07 02:00:00,50.0445,-2.015,50.085049718,0.5345,-16.545,16.5536314822,49.51,14.53,51.5980716694,79.23,49.6645,-16.545,52.347870876,0.5345,-16.545,16.5536314822,49.13,0.0,49.13,67.03
2021-10-07 02:30:00,48.3975,-2.0015,48.4388687781,0.5675,-15.6215,15.6318047103,47.83,13.62,49.7314116027,79.46,48.0975,-15.6215,50.5707501279,0.5675,-15.6215,15.6318047103,47.53,0.0,47.53,67.22
2021-10-07 03:00:00,49.3085,-2.4885,49.3712548402,0.5485,-13.7085,13.7194688126,48.76,11.22,50.0342482706,79.56,49.4485,-13.7085,51.3135179509,0.5485,-13.7085,13.7194688126,48.9,0.0,48.9,67.31
2021-10-07 03:30:00,53.4395,-2.7865,53.5120990291,0.6495000000000001,-14.0765,14.0914762357,52.79,11.29,53.9837771928,79.03,54.1795,-14.0765,55.9782642862,0.6495000000000001,-14.0765,14.0914762357,53.53,0.0,53.53,66.85
2021-10-07 04:00:00,58.175,-2.767,58.2407667704,1.015,-15.017,15.0512628706,57.16,12.25,58.4579173423,78.76,58.815,-15.017,60.7018493458,1.015,-15.017,15.0512628706,57.8,0.0,57.8,66.62
2021-10-07 04:30:00,44.43,-2.773,44.5164512175,0.93,-13.573,13.6048237401,43.5,10.8,44.8206425657,78.68,44.84,-13.573,46.8492468349,0.93,-13.573,13.6048237401,43.91,0.0,43.91,66.56
2021-10-07 05:00:00,33.701,-2.8315,33.8197396981,0.851,-12.3715,12.4007343835,32.85,9.54,34.2072229215,78.91,34.081,-12.3715,36.2569796488,0.851,-12.3715,12.4007343835,33.23,0.0,33.23,66.75
2021-10-07 05:30:00,33.3825,-2.7560000000000002,33.4960720421,1.6925,-12.406,12.5209181872,31.69,9.65,33.1267052391,79.2,33.7025,-12.406,35.9133309824,1.6925,-12.406,12.5209181872,32.01,0.0,32.01,66.97
2021-10-07 06:00:00,33.516,-2.8115,33.6337150528,2.916,-12.0415,12.3895431009,30.6,9.23,31.9617411916,78.85,33.896,-12.0415,35.9713293923,2.916,-12.0415,12.3895431009,30.98,0.0,30.98,66.68
2021-10-07 06:30:00,44.726,-2.71,44.808025799,2.386,-10.53,10.7969391959,42.34,7.82,43.0561029356,78.85,45.206,-10.53,46.4161969144,2.386,-10.53,10.7969391959,42.82,0.0,42.82,66.64
2021-10-07 07:00:00,35.239,-2.4605,35.3247955585,1.799,-9.4205,9.5907362204,33.44,6.96,34.1566274682,77.92,35.619,-9.4205,36.8437101993,1.799,-9.4205,9.5907362204,33.82,0.0,33.82,65.92
2021-10-07 07:30:00,53.1745,-2.307,53.2245215972,2.0045,-10.567,10.7554409138,51.17,8.26,51.832388523,77.92,53.7545,-10.567,54.7832799242,2.0045,-10.567,10.7554409138,51.75,0.0,51.75,65.92
2021-10-07 08:00:00,56.5935,-2.3155,56.6408490623,4.2735,-11.1955,11.983406131,52.32,8.88,53.0682277827,77.09,57.2435,-11.1955,58.3280165315,4.2735,-11.1955,11.983406131,52.97,0.0,52.97,65.23
2021-10-07 08:30:00,52.356,-1.3105,52.3723987063,2.936,-13.1805,13.5035430999,49.42,11.87,50.8255181971,76.92,51.966,-13.1805,53.6114795193,2.936,-13.1805,13.5035430999,49.03,0.0,49.03,65.09
2021-10-07 09:00:00,47.759,-1.321,47.7772657443,1.929,-12.441,12.5896593282,45.83,11.12,47.1597635702,77.79,47.449,-12.441,49.052890659,1.929,-12.441,12.5896593282,45.52,0.0,45.52,65.84
2021-10-07 09:30:00,49.157,-1.418,49.1774478089,2.517,-13.448,13.6815201275,46.64,12.03,48.1664873122,78.04,48.817,-13.448,50.6354440387,2.517,-13.448,13.6815201275,46.3,0.0,46.3,66.05
2021-10-07 10:00:00,37.024,-1.3155000000000001,37.0473631484,2.774,-12.8755,13.1709368023,34.25,11.56,36.1482516866,77.93,36.744,-12.8755,38.9345609485,2.774,-12.8755,13.1709368023,33.97,0.0,33.97,65.96
2021-10-07 10:30:00,38.4585,-1.231,38.4781962058,2.5885,-13.221,13.4720144466,35.87,11.99,37.8208540358,78.08,38.1685,-13.221,40.3934305705,2.5885,-13.221,13.4720144466,35.58,0.0,35.58,66.07
2021-10-07 11:00:00,37.516,-1.2595,37.5371362287,3.806,-13.0295,13.5740011143,33.71,11.77,35.7056998251,78.08,37.306,-13.0295,39.5158892884,3.806,-13.0295,13.5740011143,33.5,0.0,33.5,66.07
2021-10-07 11:30:00,52.3215,-1.248,52.3363818605,4.0015,-13.268,13.8582764531,48.32,12.02,49.7925978435,78.14,52.0015,-13.268,53.6674559323,4.0015,-13.268,13.8582764531,48.0,0.0,48.0,66.12
2021-10-07 12:00:00,55.077,-1.107,55.0881237473,5.647,-14.037,15.130299997,49.43,12.93,51.0931482686,77.93,54.707,-14.037,56.4791396712,5.647,-14.037,15.130299997,49.06,0.0,49.06,65.96
2021-10-07 12:30:00,42.7335,-1.109,42.7478877051,5.6035,-11.469,12.7646846122,37.13,10.36,38.5482360167,77.78,42.4335,-11.469,43.9561131499,5.6035,-11.469,12.7646846122,36.83,0.0,36.83,65.84
2021-10-07 13:00:00,48.739,-1.1905000000000001,48.7535374229,6.339,-12.1405,13.6957899097,42.4,10.95,43.7911235298,78.17,48.419,-12.1405,49.9178455189,6.339,-12.1405,13.6957899097,42.08,0.0,42.08,66.16
2021-10-07 13:30:00,43.046,-1.031,43.0583450332,5.816,-11.331,12.736460144,37.23,10.3,38.6285244347,78.02,42.736,-11.331,44.2126368474,5.816,-11.331,12.736460144,36.92,0.0,36.92,66.03
2021-10-07 14:00:00,39.0865,-1.283,39.1075513328,5.5465,-11.733,12.977940948,33.54,10.45,35.1302448042,78.18,38.8265,-11.733,40.5605768111,5.5465,-11.733,12.977940948,33.28,0.0,33.28,66.17
2021-10-07 14:30:00,37.147,-1.1885,37.1660078735,6.347,-11.618500000000001,13.2391068902,30.8,10.43,32.518070361,78.18,36.867,-11.618500000000001,38.6544335264,6.347,-11.618500000000001,13.2391068902,30.52,0.0,30.52,66.17
2021-10-07 15:00:00,34.798,-1.1625,34.8174124577,7.428,-11.7125,13.8693128975,27.37,10.55,29.3329064363,78.14,34.578,-11.7125,36.5078175224,7.428,-11.7125,13.8693128975,27.15,0.0,27.15,66.13
2021-10-07 15:30:00,34.883,-1.2235,34.904450164,6.6530000000000005,-11.7835,13.5319356062,28.23,10.56,30.1404462475,78.23,34.643,-11.7835,36.5921893476,6.6530000000000005,-11.7835,13.5319356062,27.99,0.0,27.99,66.2
2021-10-07 16:00:00,36.0665,-1.166,36.0853429837,6.8065,-11.426,13.2996961713,29.26,10.26,31.006696051,78.23,35.8565,-11.426,37.6329917526,6.8065,-11.426,13.2996961713,29.05,0.0,29.05,66.2
2021-10-07 16:30:00,35.669,-1.033,35.6839550779,2.8689999999999998,-10.383,10.7720866131,32.8,9.35,34.106634252,78.14,35.409,-10.383,36.8999182926,2.8689999999999998,-10.383,10.7720866131,32.54,0.0,32.54,66.13
2021-10-07 17:00:00,34.9845,-1.056,35.0004339437,2.2045,-9.846,10.0897738453,32.78,8.79,33.9380685956,78.27,34.7245,-9.846,36.093415137,2.2045,-9.846,10.0897738453,32.52,0.0,32.52,66.24
2021-10-07 17:30:00,37.0495,-1.0165,37.0634418599,2.5195,-9.3465,9.6801313266,34.53,8.33,35.5205546128,78.34,36.7695,-9.3465,37.9388085277,2.5195,-9.3465,9.6801313266,34.25,0.0,34.25,66.31
2021-10-07 18:00:00,39.743,-1.086,39.757835014,2.113,-9.696,9.923567151,37.63,8.61,38.6024481089,78.19,39.493,-9.696,40.6658267468,2.113,-9.696,9.923567151,37.38,0.0,37.38,66.17
2021-10-07 18:30:00,37.267,-1.037,37.2814251069,1.417,-9.877,9.9781269785,35.85,8.84,36.9238148083,78.1,36.997,-9.877,38.292729571,1.417,-9.877,9.9781269785,35.58,0.0,35.58,66.1
2021-10-07 19:00:00,46.7655,-0.9375,46.7748960074,1.5955,-9.7775,9.9068222201,45.17,8.84,46.0268888803,78.05,46.4255,-9.7775,47.4439306603,1.5955,-9.7775,9.9068222201,44.83,0.0,44.83,66.04
2021-10-07 19:30:00,39.3265,-0.9525,39.3380332312,1.6565,-9.4225,9.5670004965,37.67,8.47,38.6104882124,77.88,38.9965,-9.4225,40.1187053443,1.6565,-9.4225,9.5670004965,37.34,0.0,37.34,65.9
2021-10-07 20:00:00,34.479,-1.1255,34.49736499,1.299,-9.6655,9.7523992561,33.18,8.54,34.2614068596,78.13,34.279,-9.6655,35.6156107802,1.299,-9.6655,9.7523992561,32.98,0.0,32.98,66.11
2021-10-07 20:30:00,37.883,-1.0605,37.8978409576,0.923,-9.7905,9.8339116963,36.96,8.73,37.9770259499,78.45,37.533,-9.7905,38.7889156751,0.923,-9.7905,9.8339116963,36.61,0.0,36.61,66.37
2021-10-07 21:00:00,41.3275,-1.1185,41.3426329411,1.3075,-10.1585,10.2422984969,40.02,9.04,41.0283073012,78.45,41.0275,-10.1585,42.2664273212,1.3075,-10.1585,10.2422984969,39.72,0.0,39.72,66.37
2021-10-07 21:30:00,37.568,-1.2255,37.5879831096,1.478,-11.1555,11.2529846819,36.09,9.93,37.431176845,78.3,37.268,-11.1555,38.901786646,1.478,-11.1555,11.2529846819,35.79,0.0,35.79,66.25
2021-10-07 22:00:00,39.7115,-1.3635,39.7349010883,1.1015,-11.5435,11.5959343953,38.61,10.18,39.9294941115,78.69,39.4315,-11.5435,41.086440397,1.1015,-11.5435,11.5959343953,38.33,0.0,38.33,66.58
2021-10-07 22:30:00,33.335,-1.5955,33.3731605523,1.155,-10.3055,10.3700219503,32.18,8.71,33.3379138519,78.85,33.055,-10.3055,34.6242163124,1.155,-10.3055,10.3700219503,31.9,0.0,31.9,66.73
2021-10-07 23:00:00,24.4285,-1.887,24.5012730537,1.3985,-10.547,10.6393144164,23.03,8.66,24.604400013,78.92,24.2685,-10.547,26.4612792822,1.3985,-10.547,10.6393144164,22.87,0.0,22.87,66.78
2021-10-07 23:30:00,39.5015,-2.5555,39.5840761229,1.3515000000000001,-8.3155,8.4246123056,38.15,5.76,38.5823806938,79.43,39.8315,-8.3155,40.6902437017,1.3515000000000001,-8.3155,8.4246123056,38.48,0.0,38.48,67.18
2021-10-08 00:00:00,44.92,-2.5595,44.9928598808,1.5,-9.0095,9.1335146713,43.42,6.45,43.8964565768,78.06,45.34,-9.0095,46.2264717478,1.5,-9.0095,9.1335146713,43.84,0.0,43.84,66.04
2021-10-08 00:30:00,41.548,-2.6045,41.6295534957,1.948,-8.9045,9.1150877259,39.6,6.3,40.0980049379,77.91,41.828,-8.9045,42.7653095891,1.948,-8.9045,9.1150877259,39.88,0.0,39.88,65.92
2021-10-08 01:00:00,40.4895,-2.68,40.5780976667,1.3695,-9.04,9.1431466274,39.12,6.36,39.6336220903,78.05,40.8195,-9.04,41.8085299939,1.3695,-9.04,9.1431466274,39.45,0.0,39.45,66.03
2021-10-08 01:30:00,40.577,-2.628,40.6620131449,1.077,-9.288,9.3502338473,39.5,6.66,40.0575286307,78.13,41.007,-9.288,42.0457012428,1.077,-9.288,9.3502338473,39.93,0.0,39.93,66.1
2021-10-08 02:00:00,37.0295,-2.6415,37.1235961687,0.8295,-8.1115,8.1538029471,36.2,5.47,36.6109396219,78.13,37.2795,-8.1115,38.1517699786,0.8295,-8.1115,8.1538029471,36.45,0.0,36.45,66.1
2021-10-08 02:30:00,39.8825,-2.7255000000000003,39.975519465,0.5725,-8.525500000000001,8.5447004921,39.31,5.8,39.7355772577,78.13,40.2325,-8.525500000000001,41.1258824404,0.5725,-8.525500000000001,8.5447004921,39.66,0.0,39.66,66.1
2021-10-08 03:00:00,37.521,-2.6525,37.61464073,0.211,-8.0725,8.0752571012,37.31,5.42,37.7016246334,78.13,37.751,-8.0725,38.6044460814,0.211,-8.0725,8.0752571012,37.54,0.0,37.54,66.1
2021-10-08 03:30:00,38.068,-2.738,38.1663368428,0.20800000000000002,-8.228,8.2306286516,37.86,5.49,38.2559760038,78.29,38.428,-8.228,39.2989970355,0.20800000000000002,-8.228,8.2306286516,38.22,0.0,38.22,66.26
2021-10-08 04:00:00,33.614,-2.6445,33.7178643489,0.324,-9.6645,9.6699294853,33.29,7.02,34.0221178059,78.24,33.834,-9.6645,35.187243658,0.324,-9.6645,9.6699294853,33.51,0.0,33.51,66.21
2021-10-08 04:30:00,29.84,-2.716,29.9633485445,0.12,-9.096,9.0967915223,29.72,6.38,30.3970853866,78.29,30.11,-9.096,31.453923698,0.12,-9.096,9.0967915223,29.99,0.0,29.99,66.25
2021-10-08 05:00:00,50.3265,-2.6765,50.3976215163,0.2765,-11.1365,11.1399319791,50.05,8.46,50.759965524,78.29,50.8065,-11.1365,52.0127107013,0.2765,-11.1365,11.1399319791,50.53,0.0,50.53,66.25
2021-10-08 05:30:00,50.486,-2.602,50.5530078235,0.246,-10.812,10.8147981951,50.24,8.21,50.9064013656,77.89,50.896,-10.812,52.0317418505,0.246,-10.812,10.8147981951,50.65,0.0,50.65,65.92
2021-10-08 06:00:00,50.618,-2.4655,50.678009178,0.47800000000000004,-11.2455,11.2556543235,50.14,8.78,50.9029272243,77.82,51.038,-11.2455,52.2622111496,0.47800000000000004,-11.2455,11.2556543235,50.56,0.0,50.56,65.85
2021-10-08 06:30:00,45.385,-2.4785,45.4526257465,0.545,-11.0485,11.061933703,44.84,8.57,45.6516210008,77.74,45.725,-11.0485,47.0408862294,0.545,-11.0485,11.061933703,45.18,0.0,45.18,65.77
2021-10-08 07:00:00,54.4605,-2.387,54.5127859245,0.3205,-12.227,12.2311998287,54.14,9.84,55.026949761,77.4,55.0905,-12.227,56.431043932,0.3205,-12.227,12.2311998287,54.77,0.0,54.77,65.47
2021-10-08 07:30:00,42.3865,-2.198,42.4434516298,0.4965,-10.678,10.689536765,41.89,8.48,42.7397063631,77.2,42.8265,-10.678,44.1376119228,0.4965,-10.678,10.689536765,42.33,0.0,42.33,65.33
2021-10-08 08:00:00,57.731,-1.863,57.761052016,0.491,-16.813,16.820167954,57.24,14.95,59.1601225489,77.54,58.261,-16.813,60.638445643,0.491,-16.813,16.820167954,57.77,0.0,57.77,65.61
2021-10-08 08:30:00,55.8675,-1.379,55.8845166146,0.5775,-18.219,18.2281504067,55.29,16.84,57.7976617174,78.24,56.2475,-18.219,59.1245568038,0.5775,-18.219,18.2281504067,55.67,0.0,55.67,66.2
2021-10-08 09:00:00,52.6035,-1.267,52.6187561735,0.5635,-17.857,17.8658887618,52.04,16.59,54.6204146817,78.69,52.9735,-17.857,55.9022732208,0.5635,-17.857,17.8658887618,52.41,0.0,52.41,66.58
2021-10-08 09:30:00,50.61,-1.3054999999999999,50.6268350803,0.5700000000000001,-18.1355,18.1444553583,50.04,16.83,52.7944173185,78.87,50.89,-18.1355,54.0248874154,0.5700000000000001,-18.1355,18.1444553583,50.32,0.0,50.32,66.74
2021-10-08 10:00:00,44.953,-1.2650000000000001,44.9707953454,0.743,-17.935,17.9503836728,44.21,16.67,47.2484179629,78.8,45.193,-17.935,48.6217181309,0.743,-17.935,17.9503836728,44.45,0.0,44.45,66.7
2021-10-08 10:30:00,40.374,-1.4805000000000001,40.4011355812,1.004,-14.0305,14.0663764435,39.37,12.55,41.3218997627,79.0,40.664,-14.0305,43.0164599456,1.004,-14.0305,14.0663764435,39.66,0.0,39.66,66.87
2021-10-08 11:00:00,39.63,-1.7735,39.6696635006,0.72,-8.6235,8.6535052002,38.91,6.85,39.5083611404,78.9,40.06,-8.6235,40.9776567443,0.72,-8.6235,8.6535052002,39.34,0.0,39.34,66.78
2021-10-08 11:30:00,40.385,-1.764,40.4235070349,0.525,-8.714,8.7298007423,39.86,6.95,40.4613655232,77.87,40.875,-8.714,41.7935332438,0.525,-8.714,8.7298007423,40.35,0.0,40.35,65.93
2021-10-08 12:00:00,41.6445,-1.7235,41.680149142,0.10450000000000001,-7.7235,7.7242069172,41.54,6.0,41.9710805198,77.92,42.1045,-7.7235,42.8070248032,0.10450000000000001,-7.7235,7.7242069172,42.0,0.0,42.0,65.97
2021-10-08 12:30:00,36.522,-1.624,36.558088845,0.052000000000000005,-7.084,7.0841908501,36.47,5.46,36.8764491241,77.92,36.922,-7.084,37.595440415,0.052000000000000005,-7.084,7.0841908501,36.87,0.0,36.87,65.97
2021-10-08 13:00:00,50.076,-1.5825,50.1009988149,0.046,-10.2825,10.2826028928,50.03,8.7,50.7808123212,78.04,50.706,-10.2825,51.73807343,0.046,-10.2825,10.2826028928,50.66,0.0,50.66,66.07
2021-10-08 13:30:00,56.395,-1.5915,56.4174520627,0.115,-11.7915,11.792060772,56.28,10.2,57.1968390735,77.57,57.045,-11.7915,58.2509355912,0.115,-11.7915,11.792060772,56.93,0.0,56.93,65.66
2021-10-08 14:00:00,42.8955,-1.71,42.9295704643,0.4455,-10.21,10.2197147832,42.45,8.5,43.2926379423,77.48,43.3055,-10.21,44.4928132427,0.4455,-10.21,10.2197147832,42.86,0.0,42.86,65.6
2021-10-08 14:30:00,37.863,-1.7315,37.9025706417,0.293,-9.9915,9.9957951785,37.57,8.26,38.4672913005,77.98,38.343,-9.9915,39.6234238961,0.293,-9.9915,9.9957951785,38.05,0.0,38.05,66.01
2021-10-08 15:00:00,51.493,-1.889,51.5276369534,0.063,-11.789,11.7891683337,51.43,9.9,52.3741816165,78.14,52.043,-11.789,53.3615439244,0.063,-11.789,11.7891683337,51.98,0.0,51.98,66.14
2021-10-08 15:30:00,52.4575,-1.9,52.4918975295,0.5175000000000001,-13.81,13.8196926974,51.94,11.91,53.2880070935,77.83,53.0275,-13.81,54.7962759341,0.5175000000000001,-13.81,13.8196926974,52.51,0.0,52.51,65.9
2021-10-08 16:00:00,50.8865,-1.76,50.9169272664,0.41650000000000004,-12.94,12.9467012111,50.47,11.18,51.6934550983,77.66,51.5665,-12.94,53.1652849353,0.41650000000000004,-12.94,12.9467012111,51.15,0.0,51.15,65.75
2021-10-08 16:30:00,57.289,-1.5795,57.3107698539,0.749,-12.9395,12.9611597186,56.54,11.36,57.6699332408,77.62,57.879,-12.9395,59.3077507688,0.749,-12.9395,12.9611597186,57.13,0.0,57.13,65.71
2021-10-08 17:00:00,58.618,-1.5195,58.6376909867,0.588,-12.5695,12.5832457756,58.03,11.05,59.0726958924,77.53,59.298,-12.5695,60.6155519174,0.588,-12.5695,12.5832457756,58.71,0.0,58.71,65.64
2021-10-08 17:30:00,45.4375,-1.4795,45.4615807743,0.3275,-10.8895,10.8944236424,45.11,9.41,46.0810177839,77.6,45.9175,-10.8895,47.1910798404,0.3275,-10.8895,10.8944236424,45.59,0.0,45.59,65.69
2021-10-08 18:00:00,35.7575,-1.6535000000000002,35.7957101969,0.42750000000000005,-9.7535,9.762864257,35.33,8.1,36.2466398443,77.95,36.1275,-9.7535,37.4209435811,0.42750000000000005,-9.7535,9.762864257,35.7,0.0,35.7,65.97
2021-10-08 18:30:00,33.59,-1.7035,33.633168335,0.33,-8.2435,8.25010256,33.26,6.54,33.8968907129,77.87,33.96,-8.2435,34.9461999687,0.33,-8.2435,8.25010256,33.63,0.0,33.63,65.89
2021-10-08 19:00:00,39.515,-1.5365,39.5448613255,0.065,-8.5065,8.5067483359,39.45,6.97,40.0609959936,77.92,39.975,-8.5065,40.8700522051,0.065,-8.5065,8.5067483359,39.91,0.0,39.91,65.93
2021-10-08 19:30:00,55.3215,-1.556,55.3433780885,0.0315,-9.986,9.9860496819,55.29,8.43,55.9289638738,77.92,56.0115,-9.986,56.8947126564,0.0315,-9.986,9.9860496819,55.98,0.0,55.98,65.93
2021-10-08 20:00:00,55.3445,-1.7149999999999999,55.3710655961,0.23450000000000001,-8.855,8.8581044953,55.11,7.14,55.5706010405,77.73,55.9945,-8.855,56.6903435803,0.23450000000000001,-8.855,8.8581044953,55.76,0.0,55.76,65.78
2021-10-08 20:30:00,56.0665,-1.5865,56.0889419093,0.5965,-15.4865,15.4979835624,55.47,13.9,57.1850583632,77.12,56.5465,-15.4865,58.6288183788,0.5965,-15.4865,15.4979835624,55.95,0.0,55.95,65.28
2021-10-08 21:00:00,56.422,-1.355,56.4382681254,1.202,-17.245,17.2868397632,55.22,15.89,57.4607735764,78.54,56.772,-17.245,59.3333802256,1.202,-17.245,17.2868397632,55.57,0.0,55.57,66.46
2021-10-08 21:30:00,51.0975,-1.444,51.1178994311,1.4275,-17.104,17.1634662073,49.67,15.66,52.0801737708,78.95,51.3875,-17.104,54.159227951,1.4275,-17.104,17.1634662073,49.96,0.0,49.96,66.8
2021-10-08 22:00:00,50.387,-1.607,50.4126196304,1.207,-17.467,17.508653232,49.18,15.86,51.6740940898,79.42,50.727,-17.467,53.650019739,1.207,-17.467,17.508653232,49.52,0.0,49.52,67.19
2021-10-08 22:30:00,40.0065,-1.8115,40.0474914882,0.9765,-16.6915,16.7200396082,39.03,14.88,41.7702681342,79.58,40.2365,-16.6915,43.5612454425,0.9765,-16.6915,16.7200396082,39.26,0.0,39.26,67.33
2021-10-08 23:00:00,43.732,-2.373,43.7963349266,1.182,-11.243,11.3049623175,42.55,8.87,43.4646914173,79.58,44.312,-11.243,45.716062746,1.182,-11.243,11.3049623175,43.13,0.0,43.13,67.33
2021-10-08 23:30:00,58.11,-2.3985,58.1594781807,1.2,-14.3285,14.3786616989,56.91,11.93,58.1469947633,78.07,58.8,-14.3285,60.5206238587,1.2,-14.3285,14.3786616989,57.6,0.0,57.6,66.06
2021-10-09 00:00:00,58.067,-2.681,58.1288590117,1.147,-15.941,15.9822116742,56.92,13.26,58.444110054,78.07,58.677,-15.941,60.8038305537,1.147,-15.941,15.9822116742,57.53,0.0,57.53,66.06
2021-10-09 00:30:00,52.741,-2.746,52.8124379006,1.111,-16.306,16.3438048508,51.63,13.56,53.3809938087,78.3,53.341,-16.306,55.7776650372,1.111,-16.306,16.3438048508,52.23,0.0,52.23,66.24
2021-10-09 01:00:00,55.19,-2.628,55.2525337338,1.05,-14.788,14.8252299814,54.14,12.16,55.4887844524,78.39,55.86,-14.788,57.7842932292,1.05,-14.788,14.8252299814,54.81,0.0,54.81,66.31
2021-10-09 01:30:00,59.8765,-2.5595,59.9311796355,1.1065,-15.7595,15.7982968228,58.77,13.2,60.2341506124,77.82,60.6065,-15.7595,62.6219584691,1.1065,-15.7595,15.7982968228,59.5,0.0,59.5,65.82
2021-10-09 02:00:00,59.659,-2.544,59.7132164349,1.5590000000000002,-15.054,15.1345101341,58.1,12.51,59.4315581152,77.82,60.329,-15.054,62.1788642305,1.5590000000000002,-15.054,15.1345101341,58.77,0.0,58.77,65.82
2021-10-09 02:30:00,59.871,-2.7125,59.932414412,1.9809999999999999,-16.9825,17.0976509278,57.89,14.27,59.6228563556,77.55,60.571,-16.9825,62.9066876194,1.9809999999999999,-16.9825,17.0976509278,58.59,0.0,58.59,65.61
2021-10-09 03:00:00,52.4905,-2.7125,52.5605388719,1.3005,-16.1525,16.2047695602,51.19,13.44,52.9249440245,78.05,53.0005,-16.1525,55.4071859645,1.3005,-16.1525,16.2047695602,51.7,0.0,51.7,66.01
2021-10-09 03:30:00,53.6345,-2.7880000000000003,53.7069132817,1.0245,-15.318,15.3522221274,52.61,12.53,54.0815402887,78.14,54.3445,-15.318,56.4620740343,1.0245,-15.318,15.3522221274,53.32,0.0,53.32,66.09
2021-10-09 04:00:00,50.3865,-2.7525,50.4616254049,0.5565,-15.1825,15.192695564,49.83,12.43,51.356925531,77.73,50.8565,-15.1825,53.0743996528,0.5565,-15.1825,15.192695564,50.3,0.0,50.3,65.75
2021-10-09 04:30:00,49.47,-2.7545,49.5466262247,1.3,-13.8345,13.8954449461,48.17,11.08,49.4278797846,77.89,50.04,-13.8345,51.9171935899,1.3,-13.8345,13.8954449461,48.74,0.0,48.74,65.88
2021-10-09 05:00:00,53.5145,-2.7525,53.5852401926,0.4045,-15.6825,15.6877157834,53.11,12.93,54.6612934351,78.07,54.2245,-15.6825,56.4467643581,0.4045,-15.6825,15.6877157834,53.82,0.0,53.82,66.04
2021-10-09 05:30:00,54.1595,-2.686,54.2260641781,0.1395,-15.476,15.4766287107,54.02,12.79,55.5134623312,78.13,54.7695,-15.476,56.9140115108,0.1395,-15.476,15.4766287107,54.63,0.0,54.63,66.09
2021-10-09 06:00:00,56.401,-2.775,56.4692254772,0.501,-15.285,15.2932084927,55.9,12.51,57.2827207804,78.08,57.011,-15.285,59.0244470199,0.501,-15.285,15.2932084927,56.51,0.0,56.51,66.05
2021-10-09 06:30:00,41.45,-2.8810000000000002,41.5500019374,0.67,-13.891,13.9071485575,40.78,11.01,42.2401290244,78.08,42.01,-13.891,44.2470335842,0.67,-13.891,13.9071485575,41.34,0.0,41.34,66.05
2021-10-09 07:00:00,47.2915,-2.665,47.3665303484,0.1315,-12.845,12.8456730945,47.16,10.18,48.2462226501,78.13,47.7615,-12.845,49.4586181292,0.1315,-12.845,12.8456730945,47.63,0.0,47.63,66.05
2021-10-09 07:30:00,35.7065,-2.629,35.803153258500004,0.036500000000000005,-10.789,10.7890617409,35.67,8.16,36.5914539203,77.87,36.1265,-10.789,37.7031367826,0.036500000000000005,-10.789,10.7890617409,36.09,0.0,36.09,65.87
2021-10-09 08:00:00,39.2705,-2.535,39.3522349461,0.0205,-10.975,10.9750191458,39.25,8.44,40.1471804739,78.13,39.7305,-10.975,41.218481962,0.0205,-10.975,10.9750191458,39.71,0.0,39.71,66.08
2021-10-09 08:30:00,50.6095,-2.46,50.6692519212,0.0195,-12.16,12.1600156353,50.59,9.7,51.5115336599,77.95,51.0195,-12.16,52.4485936918,0.0195,-12.16,12.1600156353,51.0,0.0,51.0,65.92
2021-10-09 09:00:00,54.6785,-1.6215000000000002,54.7025376422,0.018500000000000003,-15.0615,15.0615113617,54.66,13.44,56.2880911028,77.58,54.3085,-15.0615,56.3583352708,0.018500000000000003,-15.0615,15.0615113617,54.29,0.0,54.29,65.63
2021-10-09 09:30:00,38.3575,-1.4725000000000001,38.3857533793,0.0175,-11.7325,11.7325130513,38.34,10.26,39.689081622,78.18,37.9575,-11.7325,39.7293765682,0.0175,-11.7325,11.7325130513,37.94,0.0,37.94,66.13
2021-10-09 10:00:00,44.107,-1.4065,44.1294197928,0.017,-11.1865,11.1865129173,44.09,9.78,45.1616706954,78.9,43.837,-11.1865,45.2417987181,0.017,-11.1865,11.1865129173,43.82,0.0,43.82,66.74
2021-10-09 10:30:00,43.117,-1.149,43.1323068013,0.017,-11.729,11.7290123199,43.1,10.58,44.3795718772,78.46,42.817,-11.729,44.3944245373,0.017,-11.729,11.7290123199,42.8,0.0,42.8,66.38
2021-10-09 11:00:00,52.857,-1.081,52.8680528297,0.017,-12.351,12.3510116995,52.84,11.27,54.0284971103,78.46,52.467,-12.351,53.9011436799,0.017,-12.351,12.3510116995,52.45,0.0,52.45,66.38
2021-10-09 11:30:00,53.287,-1.069,53.2977216211,0.017,-13.689,13.6890105559,53.27,12.62,54.7444727804,78.17,52.927,-13.689,54.6686020491,0.017,-13.689,13.6890105559,52.91,0.0,52.91,66.13
2021-10-09 12:00:00,50.4565,-1.0005,50.4664184632,0.0165,-12.4705,12.4705109158,50.44,11.47,51.7276956765,78.17,50.1465,-12.4705,51.6738312156,0.0165,-12.4705,12.4705109158,50.13,0.0,50.13,66.13
2021-10-09 12:30:00,50.737,-1.0365,50.7475861618,0.017,-12.2665,12.26651178,50.72,11.23,51.9483522357,78.17,50.407,-12.2665,51.8780557775,0.017,-12.2665,12.26651178,50.39,0.0,50.39,66.13
2021-10-09 13:00:00,44.8065,-1.1985000000000001,44.8225260834,0.0165,-12.6085,12.6085107963,44.79,11.41,46.2204738184,78.17,44.4765,-12.6085,46.2291393441,0.0165,-12.6085,12.6085107963,44.46,0.0,44.46,66.13
2021-10-09 13:30:00,50.8665,-1.1705,50.8799655316,0.0165,-12.8705,12.8705105765,50.85,11.7,52.1786594308,78.33,50.4865,-12.8705,52.1012135415,0.0165,-12.8705,12.8705105765,50.47,0.0,50.47,66.25
2021-10-09 14:00:00,44.2765,-1.124,44.2907645932,0.0165,-12.874,12.8740105736,44.26,11.75,45.7931228461,78.33,43.9365,-12.874,45.7837952583,0.0165,-12.874,12.8740105736,43.92,0.0,43.92,66.25
2021-10-09 14:30:00,49.8865,-1.207,49.9010994994,0.0165,-13.517,13.5170100706,49.87,12.31,51.366847285,78.61,49.6065,-13.517,51.4151157856,0.0165,-13.517,13.5170100706,49.59,0.0,49.59,66.49
2021-10-09 15:00:00,49.3365,-1.121,49.3492337656,0.0165,-14.771,14.7710092157,49.32,13.65,51.1740647203,78.41,48.9265,-14.771,51.1075810741,0.0165,-14.771,14.7710092157,48.91,0.0,48.91,66.33
2021-10-09 15:30:00,48.9865,-1.1685,49.0004344317,0.0165,-15.3685,15.3685088574,48.97,14.2,50.9872621348,78.37,48.6565,-15.3685,51.0259324707,0.0165,-15.3685,15.3685088574,48.64,0.0,48.64,66.3
2021-10-09 16:00:00,39.836,-1.1535,39.852697001,0.016,-14.0135,14.013509134,39.82,12.86,41.845095292,78.1,39.496,-14.0135,41.9083786163,0.016,-14.0135,14.013509134,39.48,0.0,39.48,66.08
2021-10-09 16:30:00,42.446,-1.0845,42.4598522872,0.016,-13.7545,13.754509306,42.43,12.67,44.2813030522,78.43,42.146,-13.7545,44.3336394429,0.016,-13.7545,13.754509306,42.13,0.0,42.13,66.35
2021-10-09 17:00:00,49.846,-1.123,49.858648648,0.016,-14.253,14.2530089806,49.83,13.13,51.5308237854,78.19,49.536,-14.253,51.5457399307,0.016,-14.253,14.2530089806,49.52,0.0,49.52,66.16
2021-10-09 17:30:00,49.256,-1.006,49.2662721545,0.016,-13.906,13.9060092047,49.24,12.9,50.9017445674,77.89,48.866,-13.906,50.8061294727,0.016,-13.906,13.9060092047,48.85,0.0,48.85,65.91
2021-10-09 18:00:00,48.486,-1.2115,48.5011332677,0.016,-13.3115,13.3115096157,48.47,12.1,49.9574909298,77.93,48.216,-13.3115,50.0197829688,0.016,-13.3115,13.3115096157,48.2,0.0,48.2,65.91
2021-10-09 18:30:00,58.5955,-1.1315,58.606423816,0.0155,-14.3015,14.3015083995,58.58,13.17,60.0421959958,77.93,58.2155,-14.3015,59.946453961,0.0155,-14.3015,14.3015083995,58.2,0.0,58.2,65.91
2021-10-09 19:00:00,62.3355,-1.018,62.3438119163,0.0155,-11.478,11.4780104657,62.32,10.46,63.1917241417,77.93,61.8755,-11.478,62.931089171,0.0155,-11.478,11.4780104657,61.86,0.0,61.86,65.91
2021-10-09 19:30:00,53.2555,-1.099,53.2668384762,0.0155,-11.719,11.7190102504,53.24,10.62,54.2888754719,77.05,52.8555,-11.719,54.1390694531,0.0155,-11.719,11.7190102504,52.84,0.0,52.84,65.2
2021-10-09 20:00:00,58.027,-1.208,58.0395726466,0.117,-13.168,13.1685197725,57.91,11.96,59.1321376241,77.23,57.667,-13.168,59.1513238482,0.117,-13.168,13.1685197725,57.55,0.0,57.55,65.36
2021-10-09 20:30:00,58.848,-1.3705,58.863956495,0.148,-13.9105,13.9112872967,58.7,12.54,60.0245083278,77.08,58.498,-13.9105,60.129177728,0.148,-13.9105,13.9112872967,58.35,0.0,58.35,65.23
2021-10-09 21:00:00,47.0135,-1.5485,47.0389948288,0.043500000000000004,-13.0985,13.0985722314,46.97,11.55,48.3692402256,77.31,46.6035,-13.0985,48.4092647589,0.043500000000000004,-13.0985,13.0985722314,46.56,0.0,46.56,65.42
2021-10-09 21:30:00,59.032,-1.391,59.0483861337,0.052000000000000005,-14.371,14.371094078,58.98,12.98,60.3913967383,77.76,58.622,-14.371,60.3578041764,0.052000000000000005,-14.371,14.371094078,58.57,0.0,58.57,65.78
2021-10-09 22:00:00,54.7465,-1.6305,54.7707749854,0.1865,-14.7905,14.791675784,54.56,13.16,56.1246755002,77.76,54.4565,-14.7905,56.4293299845,0.1865,-14.7905,14.791675784,54.27,0.0,54.27,65.78
2021-10-09 22:30:00,51.5505,-1.6480000000000001,51.5768354424,0.5605,-15.028,15.0384488645,50.99,13.38,52.7162640937,77.97,51.1805,-15.028,53.3412070003,0.5605,-15.028,15.0384488645,50.62,0.0,50.62,65.98
2021-10-09 23:00:00,54.2995,-1.806,54.3295254558,0.9395,-16.476,16.5027645033,53.36,14.67,55.3398455003,78.18,53.9195,-16.476,56.3805911307,0.9395,-16.476,16.5027645033,52.98,0.0,52.98,66.15
2021-10-09 23:30:00,46.842,-1.891,46.8801540633,0.632,-14.951,14.9643518069,46.21,13.06,48.0200760099,78.18,46.432,-14.951,48.779739903,0.632,-14.951,14.9643518069,45.8,0.0,45.8,66.15
2021-10-10 00:00:00,34.1815,-1.9735,34.2384235107,0.28150000000000003,-14.5035,14.5062315747,33.9,12.53,36.1415398122,78.33,33.9215,-14.5035,36.8920001423,0.28150000000000003,-14.5035,14.5062315747,33.64,0.0,33.64,66.27
2021-10-10 00:30:00,43.5945,-1.9855,43.6396911137,0.5145000000000001,-15.775500000000001,15.7838876865,43.08,13.79,45.2332897322,78.54,43.3345,-15.775500000000001,46.1166487345,0.5145000000000001,-15.775500000000001,15.7838876865,42.82,0.0,42.82,66.44
2021-10-10 01:00:00,50.2995,-2.0785,50.3424260689,0.4495,-15.9385,15.9448371738,49.85,13.86,51.7409132119,78.54,49.9295,-15.9385,52.4117425059,0.4495,-15.9385,15.9448371738,49.48,0.0,49.48,66.44
2021-10-10 01:30:00,56.5625,-1.966,56.5966568116,0.2325,-18.096,18.097493535,56.33,16.13,58.5939058265,78.23,56.2425,-18.096,59.0820109868,0.2325,-18.096,18.097493535,56.01,0.0,56.01,66.18
2021-10-10 02:00:00,48.3525,-1.8825,48.3891316568,0.2725,-17.6125,17.6146079292,48.08,15.73,50.587738633,78.38,47.9225,-17.6125,51.0564997087,0.2725,-17.6125,17.6146079292,47.65,0.0,47.65,66.32
2021-10-10 02:30:00,53.63,-1.955,53.6656214443,0.16,-19.855,19.8556446634,53.47,17.9,56.3866198668,78.38,53.27,-19.855,56.8499245822,0.16,-19.855,19.8556446634,53.11,0.0,53.11,66.32
2021-10-10 03:00:00,57.253,-1.9705,57.2868997176,0.493,-19.7505,19.7566520253,56.76,17.78,59.4796267641,78.86,56.903,-19.7505,60.2331607941,0.493,-19.7505,19.7566520253,56.41,0.0,56.41,66.73
2021-10-10 03:30:00,51.6075,-2.036,51.6476461443,0.9575,-19.976,19.9989345279,50.65,17.94,53.7332867039,78.5,51.2075,-19.976,54.9658860772,0.9575,-19.976,19.9989345279,50.25,0.0,50.25,66.43
2021-10-10 04:00:00,44.1575,-2.146,44.2096157216,1.0375,-21.046,21.0715571862,43.12,18.9,47.0801911636,78.86,43.7975,-21.046,48.5917186592,1.0375,-21.046,21.0715571862,42.76,0.0,42.76,66.73
2021-10-10 04:30:00,40.2075,-2.1985,40.267560871,1.9975,-19.6285,19.7298762921,38.21,17.43,41.9977261289,79.41,39.9275,-19.6285,44.4913842053,1.9975,-19.6285,19.7298762921,37.93,0.0,37.93,67.17
2021-10-10 05:00:00,44.7015,-2.2195,44.7565669204,2.7115,-20.1895,20.3707668609,41.99,17.97,45.6736357213,79.37,44.4015,-20.1895,48.7761121093,2.7115,-20.1895,20.3707668609,41.69,0.0,41.69,67.13
2021-10-10 05:30:00,48.258,-2.2165,48.3088753362,2.948,-19.2665,19.4907343692,45.31,17.05,48.4117609678,79.26,47.938,-19.2665,51.6647836176,2.948,-19.2665,19.4907343692,44.99,0.0,44.99,67.05
2021-10-10 06:00:00,45.6115,-2.286,45.6687500185,2.2615,-19.416,19.547261656,43.35,17.13,46.6117946447,79.01,45.2715,-19.416,49.2594129913,2.2615,-19.416,19.547261656,43.01,0.0,43.01,66.84
2021-10-10 06:30:00,36.276,-2.2005,36.3426798166,1.6360000000000001,-18.1405,18.2141218907,34.64,15.94,38.1315250154,79.33,35.976,-18.1405,40.2908217371,1.6360000000000001,-18.1405,18.2141218907,34.34,0.0,34.34,67.1
2021-10-10 07:00:00,35.2355,-2.2915,35.3099339068,0.9655,-16.7415,16.769317592,34.27,14.45,37.1918727681,79.6,34.9755,-16.7415,38.7758097594,0.9655,-16.7415,16.769317592,34.01,0.0,34.01,67.33
2021-10-10 07:30:00,33.94,-2.251,34.0145645423,0.53,-15.151,15.160267181,33.41,12.9,35.8139372312,79.13,33.68,-15.151,36.930951802,0.53,-15.151,15.160267181,33.15,0.0,33.15,66.93
2021-10-10 08:00:00,39.2985,-2.1755,39.3586699788,1.5285000000000002,-16.7855,16.8549494956,37.77,14.61,40.497222127,78.91,39.0285,-16.7855,42.4850188007,1.5285000000000002,-16.7855,16.8549494956,37.5,0.0,37.5,66.75
2021-10-10 08:30:00,57.1475,-2.0155,57.1830306691,1.6175000000000002,-17.4755,17.5501967653,55.53,15.46,57.6419335207,78.8,56.8475,-17.4755,59.4729464252,1.6175000000000002,-17.4755,17.5501967653,55.23,0.0,55.23,66.66
2021-10-10 09:00:00,55.3895,-1.7365,55.4167135664,2.5195,-16.3265,16.5197603645,52.87,14.59,54.8461940339,78.15,54.9695,-16.3265,57.3428333142,2.5195,-16.3265,16.5197603645,52.45,0.0,52.45,66.13
2021-10-10 09:30:00,54.758,-1.5305,54.779384756,2.708,-15.3405,15.5776828909,52.05,13.81,53.850892286,78.11,54.418,-15.3405,56.5389216757,2.708,-15.3405,15.5776828909,51.71,0.0,51.71,66.13
2021-10-10 10:00:00,52.132,-1.4855,52.1531603477,2.342,-15.8755,16.0473195347,49.79,14.39,51.8277551125,78.23,51.772,-15.8755,54.151375645,2.342,-15.8755,16.0473195347,49.43,0.0,49.43,66.2
2021-10-10 10:30:00,53.014,-1.3085,53.0301458441,0.834,-15.9585,15.9802777901,52.18,14.65,54.1975543729,78.17,52.614,-15.9585,54.9809668726,0.834,-15.9585,15.9802777901,51.78,0.0,51.78,66.15
2021-10-10 11:00:00,48.934,-1.255,48.9500907149,1.624,-15.955,16.0374374823,47.31,14.7,49.5411556183,78.47,48.594,-15.955,51.1462497257,1.624,-15.955,16.0374374823,46.97,0.0,46.97,66.4
2021-10-10 11:30:00,52.266,-1.229,52.2804475593,2.596,-15.859,16.070068357,49.67,14.63,51.7797817686,78.4,52.016,-15.859,54.379887247,2.596,-15.859,16.070068357,49.42,0.0,49.42,66.35
2021-10-10 12:00:00,64.242,-1.484,64.2591380272,1.982,-20.094,20.1915120781,62.26,18.61,64.9818413097,78.33,64.292,-20.094,67.358964511,1.982,-20.094,20.1915120781,62.31,0.0,62.31,66.3
2021-10-10 12:30:00,64.211,-1.1095,64.2205847937,1.041,-23.8495,23.8722083446,63.17,22.74,67.1383385258,77.84,64.611,-23.8495,68.8722002788,1.041,-23.8495,23.8722083446,63.57,0.0,63.57,65.88
2021-10-10 13:00:00,56.494,-1.103,56.5047665688,1.124,-21.513,21.5423430713,55.37,20.41,59.0119055785,77.94,56.904,-21.513,60.8348122788,1.124,-21.513,21.5423430713,55.78,0.0,55.78,65.97
2021-10-10 13:30:00,62.9735,-1.311,62.9871449047,0.7335,-22.181,22.1931246842,62.24,20.87,65.6458262192,78.55,63.4335,-22.181,67.1997446666,0.7335,-22.181,22.1931246842,62.7,0.0,62.7,66.47
2021-10-10 14:00:00,51.2875,-1.334,51.3048458944,0.2775,-20.544,20.5458740931,51.01,19.21,54.5072857515,79.02,51.5775,-20.544,55.5184153435,0.2775,-20.544,20.5458740931,51.3,0.0,51.3,66.87
2021-10-10 14:30:00,50.01,-1.5105,50.0328063399,0.61,-20.4505,20.4595955544,49.4,18.94,52.9063663466,79.22,50.37,-20.4505,54.3632214852,0.61,-20.4505,20.4595955544,49.76,0.0,49.76,67.04
2021-10-10 15:00:00,48.1885,-1.9535,48.2280799379,1.2685,-13.8735,13.9313708766,46.92,11.92,48.4104616793,79.22,48.7385,-13.8735,50.6746029536,1.2685,-13.8735,13.9313708766,47.47,0.0,47.47,67.04
2021-10-10 15:30:00,47.1695,-1.907,47.2080329949,1.3995,-13.487,13.5594162577,45.77,11.58,47.2121732184,77.63,47.6595,-13.487,49.5310721593,1.3995,-13.487,13.5594162577,46.26,0.0,46.26,65.7
2021-10-10 16:00:00,49.479,-1.9045,49.5156395622,1.7389999999999999,-13.4645,13.5763353395,47.74,11.56,49.119662051,77.79,50.049,-13.4645,51.828516873,1.7389999999999999,-13.4645,13.5763353395,48.31,0.0,48.31,65.83
2021-10-10 16:30:00,60.3175,-1.5550000000000002,60.3375408121,2.0875,-15.985,16.1207283102,58.23,14.43,59.9913143713,77.6,60.4975,-15.985,62.5736983984,2.0875,-15.985,16.1207283102,58.41,0.0,58.41,65.68
2021-10-10 17:00:00,66.782,-1.127,66.7915088391,3.492,-17.637,17.9793724306,63.29,16.51,65.4079826932,77.43,66.372,-17.637,68.6753678767,3.492,-17.637,17.9793724306,62.88,0.0,62.88,65.56
2021-10-10 17:30:00,60.7465,-1.1025,60.7565039193,2.7765,-15.1325,15.3851067107,57.97,14.03,59.643623297,77.43,60.3265,-15.1325,62.1954914644,2.7765,-15.1325,15.3851067107,57.55,0.0,57.55,65.56
2021-10-10 18:00:00,56.357,-1.2085,56.3699558386,3.187,-16.2285,16.5384757838,53.17,15.02,55.2507855148,77.17,55.917,-16.2285,58.2243514455,3.187,-16.2285,16.5384757838,52.73,0.0,52.73,65.33
2021-10-10 18:30:00,54.94,-1.3165,54.955771055,5.22,-16.3665,17.1787869842,49.72,15.05,51.9478671362,77.64,54.62,-16.3665,57.019353927,5.22,-16.3665,17.1787869842,49.4,0.0,49.4,65.71
2021-10-10 19:00:00,50.888,-1.1305,50.9005557362,6.018,-14.4205,15.625848593,44.87,13.29,46.7968054465,77.64,50.588,-14.4205,52.6031991827,6.018,-14.4205,15.625848593,44.57,0.0,44.57,65.71
2021-10-10 19:30:00,54.767,-1.2385,54.781001919,6.957,-16.8685,18.2468118106,47.81,15.63,50.3000298211,77.78,54.437,-16.8685,56.9906418743,6.957,-16.8685,18.2468118106,47.48,0.0,47.48,65.82
2021-10-10 20:00:00,63.261,-1.332,63.2750214935,6.041,-19.202,20.1298406601,57.22,17.87,59.9455194322,77.38,62.801,-19.202,65.6710164761,6.041,-19.202,20.1298406601,56.76,0.0,56.76,65.46
2021-10-10 20:30:00,57.893,-1.5695000000000001,57.9142709464,11.463,-19.5795,22.6882610451,46.43,18.01,49.8006526062,77.74,58.103,-19.5795,61.3132565539,11.463,-19.5795,22.6882610451,46.64,0.0,46.64,65.74
2021-10-10 21:00:00,57.959,-1.5415,57.9794955415,11.899000000000001,-20.2915,23.5229924383,46.06,18.75,49.7301327165,77.9,58.289,-20.2915,61.7199521488,11.899000000000001,-20.2915,23.5229924383,46.39,0.0,46.39,65.88
