Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-10 21:30:00,57.542,-1.5815000000000001,57.5637290857,10.312,-20.8715,23.2799668438,47.23,19.29,51.017418594,78.45,57.842,-20.8715,61.4924099076,10.312,-20.8715,23.2799668438,47.53,0.0,47.53,66.35
2021-10-10 22:00:00,52.415,-1.8805,52.4487226274,7.215,-21.5105,22.6882752815,45.2,19.63,49.2785643054,78.6,52.715,-21.5105,56.9348121561,7.215,-21.5105,22.6882752815,45.5,0.0,45.5,66.48
2021-10-10 22:30:00,55.1125,-1.9875,55.1483255639,7.6625,-22.9375,24.1835235749,47.45,20.95,51.8691141239,79.15,55.4225,-22.9375,59.9815172574,7.6625,-22.9375,24.1835235749,47.76,0.0,47.76,66.93
2021-10-10 23:00:00,47.382,-1.9425,47.4218012126,8.872,-22.5625,24.2441496087,38.51,20.62,43.6830001259,79.15,47.662,-22.5625,52.7326526002,8.872,-22.5625,24.2441496087,38.79,0.0,38.79,66.93
2021-10-10 23:30:00,57.9465,-2.467,57.9989909503,8.0965,-20.437,21.9823629587,49.85,17.97,52.9900311379,79.4,58.3865,-20.437,61.8599575756,8.0965,-20.437,21.9823629587,50.29,0.0,50.29,67.11
2021-10-11 00:00:00,62.164,-2.7735000000000003,62.2258402776,6.844,-17.1035,18.4219990297,55.32,14.33,57.1458773666,78.79,62.864,-17.1035,65.1491535498,6.844,-17.1035,18.4219990297,56.02,0.0,56.02,66.6
2021-10-11 00:30:00,58.0465,-2.8425000000000002,58.1160560302,5.5565,-16.2725,17.1950268537,52.49,13.43,54.1808545521,77.65,58.5965,-16.2725,60.8140121066,5.5565,-16.2725,17.1950268537,53.04,0.0,53.04,65.66
2021-10-11 01:00:00,57.8445,-2.874,57.9158532377,4.4745,-16.434,17.0322490074,53.37,13.56,55.0656925862,77.61,58.4945,-16.434,60.7592205863,4.4745,-16.434,17.0322490074,54.02,0.0,54.02,65.61
2021-10-11 01:30:00,63.788,-2.8405,63.8512128644,5.688,-18.3005,19.1640717033,58.1,15.46,60.1217231955,77.61,64.508,-18.3005,67.0536379643,5.688,-18.3005,19.1640717033,58.82,0.0,58.82,65.61
2021-10-11 02:00:00,63.0125,-2.8655,63.0776208056,4.3025,-18.3755,18.8724801364,58.71,15.51,60.7241648769,77.83,63.7425,-18.3755,66.3382642711,4.3025,-18.3755,18.8724801364,59.44,0.0,59.44,65.8
2021-10-11 02:30:00,56.4655,-2.9765,56.5438965981,4.7455,-16.7365,17.3962697869,51.72,13.76,53.5191180794,77.87,57.0655,-16.7365,59.4691661494,4.7455,-16.7365,17.3962697869,52.32,0.0,52.32,65.8
2021-10-11 03:00:00,59.505,-2.938,59.5774862595,5.845,-18.098,19.0184549583,53.66,15.16,55.7603909599,77.62,60.155,-18.098,62.8184815878,5.845,-18.098,19.0184549583,54.31,0.0,54.31,65.61
2021-10-11 03:30:00,54.0745,-2.255,54.1214982724,3.7745,-16.845,17.2627018525,50.3,14.59,52.3732574889,77.56,54.6245,-16.845,57.1628377991,3.7745,-16.845,17.2627018525,50.85,0.0,50.85,65.57
2021-10-11 04:00:00,52.3425,-1.9809999999999999,52.3799739142,4.5225,-17.691,18.2599147657,47.82,15.71,50.3344464557,77.56,52.9025,-17.691,55.7821296407,4.5225,-17.691,18.2599147657,48.38,0.0,48.38,65.57
2021-10-11 04:30:00,48.016,-1.728,48.0470835743,2.086,-16.098,16.2325906743,45.93,14.37,48.1254797379,77.88,48.526,-16.098,51.1264929366,2.086,-16.098,16.2325906743,46.44,0.0,46.44,65.83
2021-10-11 05:00:00,54.3405,-1.5335,54.3621335352,2.5605,-17.7435,17.9272962964,51.78,16.21,54.2580178407,77.74,54.9305,-17.7435,57.725138566300004,2.5605,-17.7435,17.9272962964,52.37,0.0,52.37,65.71
2021-10-11 05:30:00,50.584,-0.8525,50.5911831474,5.954,-15.9225,16.9992976987,44.63,15.07,47.105645097,77.97,51.154,-15.9225,53.5747862548,5.954,-15.9225,16.9992976987,45.2,0.0,45.2,65.9
2021-10-11 06:00:00,48.923,-1.3075,48.9404687886,9.563,-15.1175,17.8882580273,39.36,13.81,41.7124166166,77.59,49.343,-15.1175,51.6068837971,9.563,-15.1175,17.8882580273,39.78,0.0,39.78,65.6
2021-10-11 06:30:00,49.1115,-1.071,49.1231765387,6.4115,-16.281,17.4979511158,42.7,15.21,45.328071876,77.59,48.9515,-16.281,51.5879861329,6.4115,-16.281,17.4979511158,42.54,0.0,42.54,65.6
2021-10-11 07:00:00,45.74,-0.243,45.7406454808,1.13,-14.953,14.9956363319,44.61,14.71,46.9727176135,77.73,45.5,-14.953,47.8940727961,1.13,-14.953,14.9956363319,44.37,0.0,44.37,65.73
2021-10-11 07:30:00,58.5685,-0.436,58.5701228294,0.35850000000000004,-16.626,16.6298646492,58.21,16.19,60.4195349204,77.73,58.1285,-16.626,60.459460701,0.35850000000000004,-16.626,16.6298646492,57.77,0.0,57.77,65.76
2021-10-11 08:00:00,61.794,-0.8995000000000001,61.8005464074,0.014,-16.2295,16.2295060384,61.78,15.33,63.6535725627,77.65,61.384,-16.2295,63.4932447293,0.014,-16.2295,16.2295060384,61.37,0.0,61.37,65.7
2021-10-11 08:30:00,63.591,-0.798,63.5960068322,0.011,-15.608,15.6080038762,63.58,14.81,65.2820993841,77.49,63.141,-15.608,65.04149095,0.011,-15.608,15.6080038762,63.13,0.0,63.13,65.56
2021-10-11 09:00:00,54.331,-0.482,54.3331380007,0.011,-15.302,15.3020039537,54.32,14.82,56.3053709694,77.35,53.901,-15.302,56.0309646981,0.011,-15.302,15.3020039537,53.89,0.0,53.89,65.43
2021-10-11 09:30:00,60.6135,-0.4545,60.6152039714,0.0135,-15.1045,15.104506033,60.6,14.65,62.3456694567,77.62,60.2435,-15.1045,62.1081734758,0.0135,-15.1045,15.104506033,60.23,0.0,60.23,65.66
2021-10-11 10:00:00,46.6475,-0.2775,46.6483253987,0.0175,-15.1875,15.1875100823,46.63,14.91,48.9557453217,77.39,46.2075,-15.1875,48.6394203553,0.0175,-15.1875,15.1875100823,46.19,0.0,46.19,65.47
2021-10-11 10:30:00,43.351,-0.1925,43.3514273958,0.011,-14.6725,14.6725041234,43.34,14.48,45.6949231316,77.99,43.021,-14.6725,45.4542483961,0.011,-14.6725,14.6725041234,43.01,0.0,43.01,65.98
2021-10-11 11:00:00,42.391,-0.318,42.3921927364,0.011,-13.968,13.9680043313,42.38,13.65,44.5240036385,77.85,42.071,-13.968,44.3291559247,0.011,-13.968,13.9680043313,42.06,0.0,42.06,65.86
2021-10-11 11:30:00,50.441,-0.166,50.4412731501,0.011,-13.896,13.8960043538,50.43,13.73,52.2656464611,77.85,50.141,-13.896,52.0309398051,0.011,-13.896,13.8960043538,50.13,0.0,50.13,65.86
2021-10-11 12:00:00,51.7805,-0.105,51.7806064589,0.0105,-14.065,14.0650039193,51.77,13.96,53.6191616868,77.58,51.3005,-14.065,53.1936605739,0.0105,-14.065,14.0650039193,51.29,0.0,51.29,65.65
2021-10-11 12:30:00,54.9405,-0.0095,54.9405008213,0.0105,-14.4495,14.449503815,54.93,14.44,56.7962894915,77.7,54.6305,-14.4495,56.5091105973,0.0105,-14.4495,14.449503815,54.62,0.0,54.62,65.76
2021-10-11 13:00:00,59.151,0.079,59.1510527548,0.011,-16.331,16.3310037046,59.14,16.41,61.3744873706,77.7,58.651,-16.331,60.8821924868,0.011,-16.331,16.3310037046,58.64,0.0,58.64,65.76
2021-10-11 13:30:00,51.2805,-0.1515,51.2807237907,0.0105,-17.1915,17.1915032065,51.27,17.04,54.0275346467,77.44,51.0105,-17.1915,53.8295344815,0.0105,-17.1915,17.1915032065,51.0,0.0,51.0,65.54
2021-10-11 14:00:00,58.6405,-0.078,58.6405518754,0.0105,-18.048,18.0480030544,58.63,17.97,61.3220824826,77.99,58.1605,-18.048,60.8964207836,0.0105,-18.048,18.0480030544,58.15,0.0,58.15,66.0
2021-10-11 14:30:00,56.1505,-0.209,56.1508889622,0.0105,-17.479,17.4790031538,56.14,17.27,58.7362962741,77.89,55.7105,-17.479,58.3881430707,0.0105,-17.479,17.4790031538,55.7,0.0,55.7,65.91
2021-10-11 15:00:00,56.0905,-0.28550000000000003,56.0912265912,0.0105,-17.0655,17.0655032302,56.08,16.78,58.5366107663,78.01,55.6905,-17.0655,58.2465714055,0.0105,-17.0655,17.0655032302,55.68,0.0,55.68,66.02
2021-10-11 15:30:00,56.6905,-0.177,56.6907763155,0.0105,-17.017,17.0170032394,56.68,16.84,59.1287408965,78.14,56.3605,-17.017,58.8734596338,0.0105,-17.017,17.0170032394,56.35,0.0,56.35,66.12
2021-10-11 16:00:00,65.111,-0.033,65.1110083626,0.011,-17.753,17.7530034079,65.1,17.72,67.468573425,78.03,64.651,-17.753,67.0441705892,0.011,-17.753,17.7530034079,64.64,0.0,64.64,66.03
2021-10-11 16:30:00,64.1325,0.031,64.1325074923,0.0125,-16.749,16.7490046645,64.12,16.78,66.2792788132,77.9,63.6125,-16.749,65.7805378303,0.0125,-16.749,16.7490046645,63.6,0.0,63.6,65.93
2021-10-11 17:00:00,61.7645,0.013000000000000001,61.7645013681,0.0145,-16.057,16.057006547,61.75,16.07,63.8067974435,77.74,61.3745,-16.057,63.4401804793,0.0145,-16.057,16.057006547,61.36,0.0,61.36,65.8
2021-10-11 17:30:00,55.3575,0.088,55.3575699453,0.0175,-14.422,14.4220106175,55.34,14.51,57.2106257613,77.79,54.9375,-14.422,56.7989699753,0.0175,-14.422,14.4220106175,54.92,0.0,54.92,65.83
2021-10-11 18:00:00,57.607,0.0845,57.6070619738,0.037,-13.2055,13.2055518344,57.57,13.29,59.0840841513,78.01,57.197,-13.2055,58.7016357459,0.037,-13.2055,13.2055518344,57.16,0.0,57.16,66.02
2021-10-11 18:30:00,52.071,-0.051000000000000004,52.0710249755,0.121,-13.351,13.3515482997,51.95,13.3,53.6254836808,78.01,51.661,-13.351,53.3582994669,0.121,-13.351,13.3515482997,51.54,0.0,51.54,66.02
2021-10-11 19:00:00,57.326,0.277,57.3266692299,0.036000000000000004,-12.493,12.4930518689,57.29,12.77,58.6959709009,77.83,56.906,-12.493,58.261203944,0.036000000000000004,-12.493,12.4930518689,56.87,0.0,56.87,65.85
2021-10-11 19:30:00,51.2395,0.0975,51.2395927628,0.08950000000000001,-12.3625,12.3628239695,51.15,12.46,52.6457415182,77.49,50.8595,-12.3625,52.3404255476,0.08950000000000001,-12.3625,12.3628239695,50.77,0.0,50.77,65.57
2021-10-11 20:00:00,49.1325,0.0985,49.1325987355,0.07250000000000001,-13.5515,13.5516939347,49.06,13.65,50.9235318885,77.66,48.7425,-13.5515,50.5912488332,0.07250000000000001,-13.5515,13.5516939347,48.67,0.0,48.67,65.72
2021-10-11 20:30:00,46.13,-0.12250000000000001,46.1301626515,0.01,-11.8825,11.8825042079,46.12,11.76,47.5957140928,78.12,45.78,-11.8825,47.2969576849,0.01,-11.8825,11.8825042079,45.77,0.0,45.77,66.09
2021-10-11 21:00:00,48.0225,-0.3025,48.0234527341,0.022500000000000003,-11.8225,11.8225214104,48.0,11.52,49.3630469076,77.93,47.7625,-11.8225,49.2039420423,0.022500000000000003,-11.8225,11.8225214104,47.74,0.0,47.74,65.93
2021-10-11 21:30:00,48.9695,-0.19,48.9698685954,0.0095,-11.38,11.3800039653,48.96,11.19,50.2224820175,77.77,48.5495,-11.38,49.8654023372,0.0095,-11.38,11.3800039653,48.54,0.0,48.54,65.8
2021-10-11 22:00:00,44.092,-0.622,44.0963870175,0.022,-11.922,11.9220202986,44.07,11.3,45.4956580346,77.61,43.762,-11.922,45.3568818152,0.022,-11.922,11.9220202986,43.74,0.0,43.74,65.67
2021-10-11 22:30:00,42.633,-0.7475,42.639552592,0.023,-12.8475,12.8475205876,42.61,12.1,44.2947186468,77.79,42.293,-12.8475,44.2013133883,0.023,-12.8475,12.8475205876,42.27,0.0,42.27,65.8
2021-10-11 23:00:00,52.483,-0.9835,52.4922142917,0.033,-16.0435,16.0435339389,52.45,15.06,54.5692779868,77.92,52.233,-16.0435,54.6413779223,0.033,-16.0435,16.0435339389,52.2,0.0,52.2,65.9
2021-10-11 23:30:00,56.7795,-0.787,56.7849538985,0.0095,-17.757,17.7570025413,56.77,16.97,59.2521206372,78.03,56.2995,-17.757,59.0334206128,0.0095,-17.757,17.7570025413,56.29,0.0,56.29,66.01
2021-10-12 00:00:00,54.3895,-1.072,54.4000633662,0.0095,-18.182,18.1820024819,54.38,17.11,57.0082143204,78.37,53.9795,-18.182,56.959385041,0.0095,-18.182,18.1820024819,53.97,0.0,53.97,66.29
2021-10-12 00:30:00,56.1795,-1.067,56.1896316882,0.0095,-19.087,19.0870023642,56.17,18.02,58.9897389382,78.33,55.7995,-19.087,58.9737040489,0.0095,-19.087,19.0870023642,55.79,0.0,55.79,66.25
2021-10-12 01:00:00,52.0295,-1.097,52.0410633947,0.0095,-21.257,21.2570021228,52.02,20.16,55.7898377843,78.33,51.6395,-21.257,55.843513582599996,0.0095,-21.257,21.2570021228,51.63,0.0,51.63,66.25
2021-10-12 01:30:00,50.94,-1.11,50.9520922043,0.01,-21.61,21.6100023137,50.93,20.5,54.9009553651,78.97,50.52,-21.61,54.9478161531,0.01,-21.61,21.6100023137,50.51,0.0,50.51,66.77
2021-10-12 02:00:00,50.365,-1.4,50.3844541997,0.685,-21.84,21.85073969,49.68,20.44,53.7205361105,78.97,50.025,-21.84,54.5846702381,0.685,-21.84,21.85073969,49.34,0.0,49.34,66.77
2021-10-12 02:30:00,45.674,-1.244,45.6909379637,1.304,-21.734,21.7730836585,44.37,20.49,48.8726610694,78.97,45.324,-21.734,50.2656118236,1.304,-21.734,21.7730836585,44.02,0.0,44.02,66.77
2021-10-12 03:00:00,54.6365,-1.245,54.6506830447,3.4465,-20.995,21.2760049645,51.19,19.75,54.8678284608,79.21,54.3065,-20.995,58.2235860047,3.4465,-20.995,21.2760049645,50.86,0.0,50.86,66.95
2021-10-12 03:30:00,53.4965,-1.282,53.5118588376,4.8665,-20.942,21.5000043314,48.63,19.66,52.4537176947,78.74,53.1365,-20.942,57.1144027041,4.8665,-20.942,21.5000043314,48.27,0.0,48.27,66.57
2021-10-12 04:00:00,52.688,-1.2215,52.7021575104,4.108,-20.8815,21.2817458459,48.58,19.66,52.4073658945,78.94,52.348,-20.8815,56.3591176852,4.108,-20.8815,21.2817458459,48.24,0.0,48.24,66.73
2021-10-12 04:30:00,51.9105,-1.2435,51.9253916933,2.6805,-20.6235,20.7969669063,49.23,19.38,52.9072518659,78.94,51.5005,-20.6235,55.4763936508,2.6805,-20.6235,20.7969669063,48.82,0.0,48.82,66.73
2021-10-12 05:00:00,49.7715,-1.268,49.7876494349,3.5715,-20.558,20.8659285978,46.2,19.29,50.0653982307,78.94,49.4615,-20.558,53.5637129618,3.5715,-20.558,20.8659285978,45.89,0.0,45.89,66.77
2021-10-12 05:30:00,42.8415,-1.286,42.8607969857,2.2315,-19.536,19.6630335465,40.61,18.25,44.5222932922,78.94,42.4815,-19.536,46.7582413939,2.2315,-19.536,19.6630335465,40.25,0.0,40.25,66.72
2021-10-12 06:00:00,43.7085,-1.449,43.7325116275,3.6685,-17.929,18.3004626513,40.04,16.48,43.2988683455,79.13,43.4985,-17.929,47.0485764211,3.6685,-17.929,18.3004626513,39.83,0.0,39.83,66.87
2021-10-12 06:30:00,36.087,-1.309,36.110733169,2.3970000000000002,-14.929,15.1202066785,33.69,13.62,36.3389666887,78.83,35.747,-14.929,38.7391668728,2.3970000000000002,-14.929,15.1202066785,33.35,0.0,33.35,66.63
2021-10-12 07:00:00,51.432,-1.0395,51.442503674,0.912,-15.7195,15.7459335782,50.52,14.68,52.6096264955,78.62,51.192,-15.7195,53.551130186500004,0.912,-15.7195,15.7459335782,50.28,0.0,50.28,66.46
2021-10-12 07:30:00,60.714,-0.8220000000000001,60.7195642277,0.464,-14.882,14.8892316793,60.25,14.06,61.8687813037,78.0,60.214,-14.882,62.025798826,0.464,-14.882,14.8892316793,59.75,0.0,59.75,65.97
2021-10-12 08:00:00,60.1295,-0.747,60.1341398812,0.40950000000000003,-15.687,15.6923439693,59.72,14.94,61.5603931112,77.24,59.7495,-15.687,61.7744665639,0.40950000000000003,-15.687,15.6923439693,59.34,0.0,59.34,65.33
2021-10-12 08:30:00,57.9775,-0.549,57.9800992346,1.2875,-15.939,15.99091546,56.69,15.39,58.7418777364,77.39,57.6075,-15.939,59.7718644284,1.2875,-15.939,15.99091546,56.32,0.0,56.32,65.47
2021-10-12 09:00:00,50.4805,-0.601,50.4840775022,2.3605,-16.561,16.7283795166,48.12,15.96,50.6976922552,77.63,50.0505,-16.561,52.7192495323,2.3605,-16.561,16.7283795166,47.69,0.0,47.69,65.67
2021-10-12 09:30:00,51.127,-0.468,51.1291419153,0.967,-17.148,17.1752436082,50.16,16.68,52.8606469881,77.95,50.757,-17.148,53.5754323641,0.967,-17.148,17.1752436082,49.79,0.0,49.79,65.94
2021-10-12 10:00:00,50.521,-0.497,50.5234445579,0.801,-17.287,17.3055473765,49.72,16.79,52.4784003186,77.95,50.141,-17.287,53.0373476901,0.801,-17.287,17.3055473765,49.34,0.0,49.34,65.94
2021-10-12 10:30:00,34.918,-0.46950000000000003,34.9211562559,2.348,-14.8495,15.0339866386,32.57,14.38,35.60322036,78.14,34.628,-14.8495,37.6776596175,2.348,-14.8495,15.0339866386,32.28,0.0,32.28,66.1
2021-10-12 11:00:00,34.022,-0.491,34.0255428318,2.302,-13.561,13.754996365,31.72,13.07,34.3071902085,78.64,33.762,-13.561,36.3836964175,2.302,-13.561,13.754996365,31.46,0.0,31.46,66.52
2021-10-12 11:30:00,33.024,-0.452,33.0270931206,2.034,-12.152,12.3210494683,30.99,11.7,33.1250675471,78.98,32.764,-12.152,34.9449681642,2.034,-12.152,12.3210494683,30.73,0.0,30.73,66.81
2021-10-12 12:00:00,33.9975,-0.5325,34.0016699958,2.6975,-12.9725,13.2499910377,31.3,12.44,33.6815023418,79.04,33.7575,-12.9725,36.1642719061,2.6975,-12.9725,13.2499910377,31.06,0.0,31.06,66.86
2021-10-12 12:30:00,34.1805,-0.524,34.1845163232,1.7205,-14.154,14.2581848862,32.46,13.63,35.2055180334,79.2,33.9205,-14.154,36.7550817745,1.7205,-14.154,14.2581848862,32.2,0.0,32.2,66.99
2021-10-12 13:00:00,31.92,-0.5335,31.9244580573,1.49,-11.9835,12.0757762587,30.43,11.45,32.5128805245,78.85,31.66,-11.9835,33.8520290714,1.49,-11.9835,12.0757762587,30.17,0.0,30.17,66.7
2021-10-12 13:30:00,32.925,-0.47100000000000003,32.9283687115,1.5550000000000002,-11.761,11.8633530673,31.37,11.29,33.3397810431,79.13,32.685,-11.761,34.7365851229,1.5550000000000002,-11.761,11.8633530673,31.13,0.0,31.13,66.93
2021-10-12 14:00:00,33.305,-0.48250000000000004,33.3084948812,0.725,-15.2725,15.2896985337,32.58,14.79,35.779889603,79.08,33.045,-15.2725,36.4035888512,0.725,-15.2725,15.2896985337,32.32,0.0,32.32,66.93
2021-10-12 14:30:00,31.8985,-0.5,31.9024184389,0.3885,-15.21,15.2149608034,31.51,14.71,34.7744762721,79.21,31.6085,-15.21,35.0776477582,0.3885,-15.21,15.2149608034,31.22,0.0,31.22,67.01
2021-10-12 15:00:00,32.676,-0.41850000000000004,32.6786798731,0.08600000000000001,-16.5485,16.5487234629,32.59,16.13,36.3632369296,79.02,32.396,-16.5485,36.3779283117,0.08600000000000001,-16.5485,16.5487234629,32.31,0.0,32.31,66.86
2021-10-12 15:30:00,34.7855,-0.3855,34.7876360292,0.1655,-17.4355,17.4362854559,34.62,17.05,38.5907618479,79.06,34.5055,-17.4355,38.660395633,0.1655,-17.4355,17.4362854559,34.34,0.0,34.34,66.86
2021-10-12 16:00:00,36.6205,-0.29650000000000004,36.621700295,0.5005000000000001,-17.6065,17.6136124205,36.12,17.31,40.0535953442,79.13,36.3205,-17.6065,40.3629478916,0.5005000000000001,-17.6065,17.6136124205,35.82,0.0,35.82,66.93
2021-10-12 16:30:00,39.165,-0.181,39.1654182411,0.015,-18.351,18.3510061305,39.15,18.17,43.1609939645,79.03,38.835,-18.351,42.9524903353,0.015,-18.351,18.3510061305,38.82,0.0,38.82,66.86
2021-10-12 17:00:00,38.745,-0.2555,38.7458424253,0.095,-17.0655,17.0657644203,38.65,16.81,42.1473439258,79.2,38.405,-17.0655,42.0258886313,0.095,-17.0655,17.0657644203,38.31,0.0,38.31,67.01
2021-10-12 17:30:00,38.959,-0.255,38.9598345222,0.429,-16.335,16.3406323623,38.53,16.08,41.7507760407,78.99,38.649,-16.335,41.9592352886,0.429,-16.335,16.3406323623,38.22,0.0,38.22,66.83
2021-10-12 18:00:00,35.276,-0.308,35.2773445713,0.896,-14.728,14.7552295814,34.38,14.42,37.2816415948,78.82,34.986,-14.728,37.9596388286,0.896,-14.728,14.7552295814,34.09,0.0,34.09,66.69
2021-10-12 18:30:00,35.6895,-0.28200000000000003,35.6906140918,0.1695,-15.132,15.1329492912,35.52,14.85,38.4992584344,79.15,35.3895,-15.132,38.4888832554,0.1695,-15.132,15.1329492912,35.22,0.0,35.22,66.97
2021-10-12 19:00:00,38.1215,-0.215,38.1221062803,0.0315,-15.455,15.4550321012,38.09,15.24,41.0256712316,79.02,37.8215,-15.455,40.8573480203,0.0315,-15.455,15.4550321012,37.79,0.0,37.79,66.86
2021-10-12 19:30:00,38.224,-0.117,38.2241790625,0.394,-15.257,15.2620865218,37.83,15.14,40.7471287332,78.93,37.904,-15.257,40.8593840507,0.394,-15.257,15.2620865218,37.51,0.0,37.51,66.78
2021-10-12 20:00:00,38.2535,-0.3785,38.255372492,1.8335,-16.4785,16.5801895194,36.42,16.1,39.8199246609,78.76,37.9435,-16.4785,41.3672594512,1.8335,-16.4785,16.5801895194,36.11,0.0,36.11,66.63
2021-10-12 20:30:00,39.2235,-0.506,39.2267636729,1.8535,-13.566,13.6920348469,37.37,13.06,39.586367603,79.02,38.9335,-13.566,41.2292830189,1.8535,-13.566,13.6920348469,37.08,0.0,37.08,66.84
2021-10-12 21:00:00,36.407,-0.5640000000000001,36.4113683484,2.507,-12.394,12.6450102807,33.9,11.83,35.9048590026,78.31,36.127,-12.394,38.1938655415,2.507,-12.394,12.6450102807,33.62,0.0,33.62,66.24
2021-10-12 21:30:00,37.674,-0.734,37.6811495578,1.464,-11.204,11.2992438685,36.21,10.47,37.6933017922,78.01,37.424,-11.204,39.0651429282,1.464,-11.204,11.2992438685,35.96,0.0,35.96,65.99
2021-10-12 22:00:00,38.9195,-0.75,38.9267257838,0.5995,-11.75,11.7652836876,38.32,11.0,39.8675607481,77.54,38.5995,-11.75,40.3482824944,0.5995,-11.75,11.7652836876,38.0,0.0,38.0,65.6
2021-10-12 22:30:00,36.9505,-1.033,36.964936619,1.0405,-11.953,11.9982019174,35.91,10.92,37.5336449069,77.64,36.6905,-11.953,38.588430899,1.0405,-11.953,11.9982019174,35.65,0.0,35.65,65.68
2021-10-12 23:00:00,46.4485,-1.1295,46.4622311399,0.5285000000000001,-14.7695,14.7789526862,45.92,13.64,47.9029852932,77.84,46.1885,-14.7695,48.4924289194,0.5285000000000001,-14.7695,14.7789526862,45.66,0.0,45.66,65.84
2021-10-12 23:30:00,57.171,-1.142,57.1824046801,0.5710000000000001,-15.802,15.8123130819,56.6,14.66,58.4677312712,77.89,56.791,-15.802,58.9484595643,0.5710000000000001,-15.802,15.8123130819,56.22,0.0,56.22,65.89
2021-10-13 00:00:00,56.241,-1.2365,56.2545910415,0.241,-18.3265,18.3280845494,56.0,17.09,58.5497062333,77.77,55.821,-18.3265,58.7524011701,0.241,-18.3265,18.3280845494,55.58,0.0,55.58,65.8
2021-10-13 00:30:00,57.2265,-1.293,57.2411054335,0.6565000000000001,-17.773,17.7851207826,56.57,16.48,58.9216029992,78.48,56.7865,-17.773,59.5028243973,0.6565000000000001,-17.773,17.7851207826,56.13,0.0,56.13,66.39
2021-10-13 01:00:00,50.8335,-1.35,50.8514230111,0.35350000000000004,-18.53,18.5333715834,50.48,17.18,53.3233794878,78.28,50.4535,-18.53,53.7486424224,0.35350000000000004,-18.53,18.5333715834,50.1,0.0,50.1,66.22
2021-10-13 01:30:00,55.666,-1.3205,55.6816601427,0.066,-18.6005,18.6006170933,55.6,17.28,58.2233492681,78.6,55.356,-18.6005,58.3974771394,0.066,-18.6005,18.6006170933,55.29,0.0,55.29,66.49
2021-10-13 02:00:00,59.378,-1.296,59.3921417361,0.068,-19.136,19.136120819,59.31,17.84,61.9349796157,78.33,58.918,-19.136,61.9476974552,0.068,-19.136,19.136120819,58.85,0.0,58.85,66.26
2021-10-13 02:30:00,62.346,-1.315,62.3598664287,0.446,-21.065,21.0697209521,61.9,19.75,64.9743988045,78.33,61.886,-21.065,65.372863032,0.446,-21.065,21.0697209521,61.44,0.0,61.44,66.26
2021-10-13 03:00:00,56.435,-1.4005,56.4523748415,0.435,-19.9205,19.9252489382,56.0,18.52,58.9829670329,78.74,56.065,-19.9205,59.4988280998,0.435,-19.9205,19.9252489382,55.63,0.0,55.63,66.61
2021-10-13 03:30:00,52.138,-1.412,52.1571163697,0.968,-20.912,20.9343919902,51.17,19.5,54.7596466387,78.74,51.748,-20.912,55.8136833402,0.968,-20.912,20.9343919902,50.78,0.0,50.78,66.61
2021-10-13 04:00:00,54.094,-1.4165,54.1125429845,0.374,-19.8465,19.8500236335,53.72,18.43,56.7935145945,79.13,53.664,-19.8465,57.2163303459,0.374,-19.8465,19.8500236335,53.29,0.0,53.29,66.93
2021-10-13 04:30:00,46.859,-1.421,46.8805409738,0.009000000000000001,-19.551,19.5510020715,46.85,18.13,50.2356387438,78.85,46.549,-19.551,50.488127337,0.009000000000000001,-19.551,19.5510020715,46.54,0.0,46.54,66.69
2021-10-13 05:00:00,38.699,-1.4045,38.7244783212,0.009000000000000001,-18.7945,18.7945021549,38.69,17.39,42.4184888934,79.2,38.309,-18.7945,42.6709820751,0.009000000000000001,-18.7945,18.7945021549,38.3,0.0,38.3,66.99
2021-10-13 05:30:00,47.999,-1.4285,48.0202521156,0.009000000000000001,-19.2485,19.2485021041,47.99,17.82,51.1917229638,79.58,47.729,-19.2485,51.4641835965,0.009000000000000001,-19.2485,19.2485021041,47.72,0.0,47.72,67.31
2021-10-13 06:00:00,50.649,-1.302,50.6657320583,0.009000000000000001,-18.922,18.9220021404,50.64,17.62,53.6178515049,79.44,50.269,-18.922,53.7123304745,0.009000000000000001,-18.922,18.9220021404,50.26,0.0,50.26,67.21
2021-10-13 06:30:00,46.333,-1.1245,46.3466437755,0.033,-17.3845,17.384531321,46.3,16.26,49.0721672641,78.76,45.963,-17.3845,49.1407998434,0.033,-17.3845,17.384531321,45.93,0.0,45.93,66.63
2021-10-13 07:00:00,43.1405,-0.9935,43.15193834,0.030500000000000003,-14.493500000000001,14.4935320919,43.11,13.5,45.1743522366,78.76,42.8005,-14.493500000000001,45.1878782695,0.030500000000000003,-14.493500000000001,14.4935320919,42.77,0.0,42.77,66.63
2021-10-13 07:30:00,46.1285,-0.765,46.134842985,0.0085,-12.955,12.9550027885,46.12,12.19,47.7037786763,78.27,45.7685,-12.955,47.5666649793,0.0085,-12.955,12.9550027885,45.76,0.0,45.76,66.22
2021-10-13 08:00:00,41.7385,-0.657,41.7436705532,0.0085,-12.067,12.0670029937,41.73,11.41,43.2617729641,78.15,41.3985,-12.067,43.1213206112,0.0085,-12.067,12.0670029937,41.39,0.0,41.39,66.13
2021-10-13 08:30:00,50.629,-0.42650000000000005,50.6307963916,0.009000000000000001,-13.5765,13.5765029831,50.62,13.15,52.3001615676,78.01,50.259,-13.5765,52.0604305903,0.009000000000000001,-13.5765,13.5765029831,50.25,0.0,50.25,66.01
2021-10-13 09:00:00,49.609,-0.23500000000000001,49.6095565995,0.009000000000000001,-14.015,14.0150028898,49.6,13.78,51.4786208051,77.72,49.229,-14.015,51.1851019927,0.009000000000000001,-14.015,14.0150028898,49.22,0.0,49.22,65.78
2021-10-13 09:30:00,49.509,-0.485,49.5113755212,0.009000000000000001,-13.525,13.5250029945,49.5,13.04,51.1887839277,78.15,49.209,-13.525,51.0338251163,0.009000000000000001,-13.525,13.5250029945,49.2,0.0,49.2,66.14
2021-10-13 10:00:00,50.88,-0.8195,50.8865992207,0.01,-14.8995,14.8995033558,50.87,14.08,52.7826041419,77.93,50.45,-14.8995,52.6041595337,0.01,-14.8995,14.8995033558,50.44,0.0,50.44,65.95
2021-10-13 10:30:00,46.3185,0.9065000000000001,46.3273697127,0.0085,-12.8335,12.8335028149,46.31,13.74,48.3053175127,78.2,46.0185,-12.8335,47.7744813106,0.0085,-12.8335,12.8335028149,46.01,0.0,46.01,66.19
2021-10-13 11:00:00,46.529,0.79,46.5357060868,0.009000000000000001,-13.32,13.3200030405,46.52,14.11,48.6127812412,78.06,46.119,-13.32,48.0040056766,0.009000000000000001,-13.32,13.3200030405,46.11,0.0,46.11,66.07
2021-10-13 11:30:00,42.6185,0.708,42.6243804207,0.0085,-11.462,11.4620031517,42.61,12.17,44.3138917271,78.11,42.2585,-11.462,43.7853658915,0.0085,-11.462,11.4620031517,42.25,0.0,42.25,66.12
2021-10-13 12:00:00,34.7385,0.675,34.7450573068,0.0085,-11.785,11.7850030653,34.73,12.46,36.8974863642,78.31,34.4585,-11.785,36.4180511182,0.0085,-11.785,11.7850030653,34.45,0.0,34.45,66.29
2021-10-13 12:30:00,46.5585,0.9005000000000001,46.5672075875,0.0085,-13.1395,13.1395027493,46.55,14.04,48.6212309593,78.31,46.2285,-13.1395,48.0595533947,0.0085,-13.1395,13.1395027493,46.22,0.0,46.22,66.29
2021-10-13 13:00:00,49.1185,0.925,49.1272090318,0.0085,-13.235,13.2350027295,49.11,14.16,51.1106417491,77.7,48.7385,-13.235,50.5035306414,0.0085,-13.235,13.2350027295,48.73,0.0,48.73,65.77
2021-10-13 13:30:00,48.8885,0.997,48.8986650252,0.0085,-13.323,13.3230027115,48.88,14.32,50.9344362882,77.7,48.5885,-13.323,50.3819874682,0.0085,-13.323,13.3230027115,48.58,0.0,48.58,65.77
2021-10-13 14:00:00,47.2785,0.979,47.2886350326,0.0085,-12.571,12.5710028737,47.27,13.55,49.1737267247,77.78,46.908500000000004,-12.571,48.5637458733,0.0085,-12.571,12.5710028737,46.9,0.0,46.9,65.84
2021-10-13 14:30:00,44.059,-0.10450000000000001,44.0591239274,0.009000000000000001,-11.8345,11.834503422200001,44.05,11.73,45.585034825,78.08,43.699,-11.8345,45.2731486783,0.009000000000000001,-11.8345,11.834503422200001,43.69,0.0,43.69,66.09
2021-10-13 15:00:00,47.5485,0.0105,47.5485011593,0.018500000000000003,-14.9995,14.9995114087,47.53,15.01,49.8437659091,78.13,47.1185,-14.9995,49.4483371055,0.018500000000000003,-14.9995,14.9995114087,47.1,0.0,47.1,66.12
2021-10-13 15:30:00,34.8265,0.2155,34.8271667309,0.0965,-13.4045,13.4048473509,34.73,13.62,37.3051913277,78.13,34.5565,-13.4045,37.0652439962,0.0965,-13.4045,13.4048473509,34.46,0.0,34.46,66.12
2021-10-13 16:00:00,35.69,0.298,35.6912440803,0.03,-13.162,13.1620341893,35.66,13.46,38.115708048,78.07,35.4,-13.162,37.7676878297,0.03,-13.162,13.1620341893,35.37,0.0,35.37,66.06
2021-10-13 16:30:00,50.4945,0.41750000000000004,50.4962259629,0.1845,-13.9225,13.9237224369,50.31,14.34,52.3137811671,78.16,50.1745,-13.9225,52.0703030191,0.1845,-13.9225,13.9237224369,49.99,0.0,49.99,66.15
2021-10-13 17:00:00,46.388,0.495,46.3906409635,0.538,-13.595,13.6056410727,45.85,14.09,47.9661401407,77.84,45.928,-13.595,47.8978622592,0.538,-13.595,13.6056410727,45.39,0.0,45.39,65.88
2021-10-13 17:30:00,45.3065,0.4295,45.3085357576,0.3665,-12.6005,12.6058289097,44.94,13.03,46.7908591501,77.84,44.9765,-12.6005,46.7082236068,0.3665,-12.6005,12.6058289097,44.61,0.0,44.61,65.88
2021-10-13 18:00:00,48.593,0.42250000000000004,48.5948367139,0.223,-14.1475,14.1492574098,48.37,14.57,50.516747718,77.41,48.263,-14.1475,50.2938259158,0.223,-14.1475,14.1492574098,48.04,0.0,48.04,65.52
2021-10-13 18:30:00,53.9645,0.447,53.9663512686,0.1345,-14.453,14.4536258167,53.83,14.9,55.854085795,78.17,53.5145,-14.453,55.431858342,0.1345,-14.453,14.4536258167,53.38,0.0,53.38,66.15
2021-10-13 19:00:00,52.852,0.464,52.8540367427,0.402,-14.316,14.3216430622,52.45,14.78,54.4926683142,77.94,52.522,-14.316,54.4381147726,0.402,-14.316,14.3216430622,52.12,0.0,52.12,65.96
2021-10-13 19:30:00,48.197,0.28950000000000004,48.1978694472,0.177,-14.650500000000001,14.6515691736,48.02,14.94,50.2903966976,77.78,47.767,-14.650500000000001,49.9632208655,0.177,-14.650500000000001,14.6515691736,47.59,0.0,47.59,65.81
2021-10-13 20:00:00,44.807,0.14100000000000001,44.8072218509,0.28700000000000003,-15.669,15.671628186,44.52,15.81,47.2439043687,77.44,44.447,-15.669,47.1280528985,0.28700000000000003,-15.669,15.671628186,44.16,0.0,44.16,65.52
2021-10-13 20:30:00,39.559,0.11750000000000001,39.5591745016,0.039,-12.2425,12.2425621195,39.52,12.36,41.4077287472,77.73,39.229,-12.2425,41.0949297025,0.039,-12.2425,12.2425621195,39.19,0.0,39.19,65.76
2021-10-13 21:00:00,38.239,-0.1595,38.2393326465,0.269,-12.8095,12.8123241939,37.97,12.65,40.0217865668,77.42,37.949,-12.8095,40.0525890705,0.269,-12.8095,12.8123241939,37.68,0.0,37.68,65.5
2021-10-13 21:30:00,40.9995,-0.2515,41.0002713711,0.0695,-13.1515,13.1516836375,40.93,12.9,42.914739892,77.69,40.6795,-13.1515,42.7525867346,0.0695,-13.1515,13.1516836375,40.61,0.0,40.61,65.73
2021-10-13 22:00:00,36.381,-0.379,36.3829740675,0.021,-12.199,12.1990180752,36.36,11.82,38.2329962205,77.43,36.101,-12.199,38.1064010633,0.021,-12.199,12.1990180752,36.08,0.0,36.08,65.52
2021-10-13 22:30:00,36.158,-0.7065,36.1649015794,0.008,-14.4165,14.4165022197,36.15,13.71,38.6624701746,77.65,35.858,-14.4165,38.6475307911,0.008,-14.4165,14.4165022197,35.85,0.0,35.85,65.71
2021-10-13 23:00:00,44.728,-0.6445000000000001,44.7326431619,0.008,-14.2845,14.2845022402,44.72,13.64,46.7539089275,78.31,44.388,-14.2845,46.6298347011,0.008,-14.2845,14.2845022402,44.38,0.0,44.38,66.26
2021-10-13 23:30:00,45.362,-0.8555,45.3700663902,0.012,-16.5955,16.5955043385,45.35,15.74,48.0038550535,77.91,45.022,-16.5955,47.9832377425,0.012,-16.5955,16.5955043385,45.01,0.0,45.01,65.93
2021-10-14 00:00:00,39.9645,-1.0455,39.9781731761,0.0845,-17.3655,17.365705586,39.88,16.32,43.0901009514,78.62,39.6645,-17.3655,43.2993435343,0.0845,-17.3655,17.365705586,39.58,0.0,39.58,66.51
2021-10-14 00:30:00,37.942,-1.232,37.9619966282,0.242,-16.822,16.8237406067,37.7,15.59,40.7963000773,78.74,37.622,-16.822,41.2115829349,0.242,-16.822,16.8237406067,37.38,0.0,37.38,66.57
2021-10-14 01:00:00,34.274,-1.1695,34.2939470789,0.464,-16.2095,16.216139684,33.81,15.04,37.0042929942,78.63,33.984,-16.2095,37.6518279271,0.464,-16.2095,16.216139684,33.52,0.0,33.52,66.48
2021-10-14 01:30:00,35.441,-1.1405,35.4593460353,0.8210000000000001,-16.7305,16.7506319657,34.62,15.59,37.9683091538,79.15,35.161,-16.7305,38.938484193,0.8210000000000001,-16.7305,16.7506319657,34.34,0.0,34.34,66.93
2021-10-14 02:00:00,32.6485,-1.19,32.6701798625,1.5685,-15.95,16.0269364587,31.08,14.76,34.4067435251,79.15,32.3985,-15.95,36.1118443485,1.5685,-15.95,16.0269364587,30.83,0.0,30.83,66.89
2021-10-14 02:30:00,36.226,-1.344,36.2509229124,2.516,-15.614,15.8154118505,33.71,14.27,36.6059694585,79.4,35.966,-15.614,39.2090570149,2.516,-15.614,15.8154118505,33.45,0.0,33.45,67.12
2021-10-14 03:00:00,36.921,-2.0275,36.976627716,3.171,-12.0175,12.4288192219,33.75,9.99,35.1974800234,79.28,37.131,-12.0175,39.0273169363,3.171,-12.0175,12.4288192219,33.96,0.0,33.96,67.03
2021-10-14 03:30:00,33.571,-1.9685000000000001,33.6286638636,2.451,-11.1585,11.424514136300001,31.12,9.19,32.4485824036,78.0,33.821,-11.1585,35.6142129388,2.451,-11.1585,11.424514136300001,31.37,0.0,31.37,65.96
2021-10-14 04:00:00,31.485,-2.0155,31.5494447693,1.705,-11.8855,12.00717016,29.78,9.87,31.3730027253,77.35,31.735,-11.8855,33.8876870744,1.705,-11.8855,12.00717016,30.03,0.0,30.03,65.41
2021-10-14 04:30:00,34.884,-1.9380000000000002,34.9377918592,1.994,-12.318,12.478347647,32.89,10.38,34.4890779813,77.65,35.154,-12.318,37.2496555689,1.994,-12.318,12.478347647,33.16,0.0,33.16,65.66
2021-10-14 05:00:00,40.3085,-2.0125,40.3587082115,3.4485,-13.3225,13.7615827033,36.86,11.31,38.5561369953,77.44,40.6185,-13.3225,42.7475326598,3.4485,-13.3225,13.7615827033,37.17,0.0,37.17,65.48
2021-10-14 05:30:00,46.1495,-2.0085,46.1931858882,3.3195,-14.8485,15.2150265363,42.83,12.84,44.7132474777,77.31,46.3795,-14.8485,48.6984185832,3.3195,-14.8485,15.2150265363,43.06,0.0,43.06,65.39
2021-10-14 06:00:00,55.664,-1.267,55.6784175871,4.154,-19.917,20.3455794953,51.51,18.65,54.7823201407,77.5,55.194,-19.917,58.6776322375,4.154,-19.917,20.3455794953,51.04,0.0,51.04,65.55
2021-10-14 06:30:00,48.1305,-1.06,48.1421710172,3.6805,-16.81,17.2082009591,44.45,15.75,47.1578731497,78.76,47.8305,-16.81,50.6984499788,3.6805,-16.81,17.2082009591,44.15,0.0,44.15,66.6
2021-10-14 07:00:00,58.704,-0.773,58.7090891174,3.174,-15.453,15.77559777,55.53,14.68,57.4376470618,78.47,58.344,-15.453,60.355758176,3.174,-15.453,15.77559777,55.17,0.0,55.17,66.34
2021-10-14 07:30:00,51.6855,-0.5715,51.6886595154,3.3555,-12.4515,12.8957059714,48.33,11.88,49.768697993800004,77.92,51.3555,-12.4515,52.843421847,3.3555,-12.4515,12.8957059714,48.0,0.0,48.0,65.91
2021-10-14 08:00:00,49.3875,-0.394,49.3890715872,4.8975,-12.004,12.9646258045,44.49,11.61,45.9799108307,77.85,49.0575,-12.004,50.5047950422,4.8975,-12.004,12.9646258045,44.16,0.0,44.16,65.85
2021-10-14 08:30:00,48.7325,-0.133,48.7326814905,5.5525,-13.733,14.8130194508,43.18,13.6,45.2710989484,77.85,48.4725,-13.733,50.3803388759,5.5525,-13.733,14.8130194508,42.92,0.0,42.92,65.85
2021-10-14 09:00:00,52.9615,-0.006500000000000001,52.9615003989,3.2615,-14.0665,14.4396608167,49.7,14.06,51.6504946733,78.36,52.5815,-14.0665,54.4305113379,3.2615,-14.0665,14.4396608167,49.32,0.0,49.32,66.28
2021-10-14 09:30:00,50.66,0.138,50.6601879586,2.39,-13.402,13.6134383607,48.27,13.54,50.1330679293,78.43,50.25,-13.402,52.0065005937,2.39,-13.402,13.6134383607,47.86,0.0,47.86,66.34
2021-10-14 10:00:00,44.956,0.0575,44.9560367721,2.786,-13.2125,13.5030349274,42.17,13.27,44.2086168071,78.33,44.696,-13.2125,46.6079668324,2.786,-13.2125,13.5030349274,41.91,0.0,41.91,66.27
2021-10-14 10:30:00,49.9905,0.08,49.9905640121,3.4805,-13.61,14.047988477,46.51,13.69,48.4829475177,78.57,49.6505,-13.61,51.4820769807,3.4805,-13.61,14.047988477,46.17,0.0,46.17,66.46
2021-10-14 11:00:00,49.113,0.168,49.1132873365,4.993,-16.212,16.9634605255,44.12,16.38,47.0624988712,78.53,48.763,-16.212,51.3873438991,4.993,-16.212,16.9634605255,43.77,0.0,43.77,66.46
2021-10-14 11:30:00,37.581,0.261,37.5819063114,4.751,-15.909,16.6032611857,32.83,16.17,36.5961446057,78.42,37.311,-15.909,40.561151389,4.751,-15.909,16.6032611857,32.56,0.0,32.56,66.35
2021-10-14 12:00:00,38.881,0.296,38.8821267037,6.5809999999999995,-15.044,16.4204597073,32.3,15.34,35.7575949974,78.66,38.541,-15.044,41.3730663234,6.5809999999999995,-15.044,16.4204597073,31.96,0.0,31.96,66.54
2021-10-14 12:30:00,43.1165,0.32,43.1176874641,8.5665,-14.57,16.9017697964,34.55,14.89,37.6219962256,78.81,42.8565,-14.57,45.2654889762,8.5665,-14.57,16.9017697964,34.29,0.0,34.29,66.67
2021-10-14 13:00:00,47.2565,0.177,47.256831477,6.8465,-15.393,16.8469288373,40.41,15.57,43.3058079246,78.62,46.9465,-15.393,49.4056506004,6.8465,-15.393,16.8469288373,40.1,0.0,40.1,66.52
2021-10-14 13:30:00,32.246,0.183,32.2465192695,7.176,-14.557,16.2296403226,25.07,14.74,29.082168076,78.62,32.026,-14.557,35.1791262683,7.176,-14.557,16.2296403226,24.85,0.0,24.85,66.52
2021-10-14 14:00:00,32.634,0.078,32.6340932155,7.394,-14.212,16.0203676612,25.24,14.29,29.004511718,78.93,32.404,-14.212,35.3836142868,7.394,-14.212,16.0203676612,25.01,0.0,25.01,66.76
2021-10-14 14:30:00,46.7995,0.0375,46.7995150242,7.7295,-15.2725,17.1170799642,39.07,15.31,41.9626143132,79.38,46.5495,-15.2725,48.9908686032,7.7295,-15.2725,17.1170799642,38.82,0.0,38.82,67.13
2021-10-14 15:00:00,50.601,0.111,50.6011217465,7.721,-16.009,17.7736299613,42.88,16.12,45.809920323,79.14,50.291,-16.009,52.7775782127,7.721,-16.009,17.7736299613,42.57,0.0,42.57,66.94
2021-10-14 15:30:00,45.099,0.1155,45.0991478994,7.279,-15.4445,17.0738519746,37.82,15.56,40.8957944048,79.1,44.809,-15.4445,47.3959814884,7.279,-15.4445,17.0738519746,37.53,0.0,37.53,66.94
2021-10-14 16:00:00,48.487,0.1275,48.4871676348,7.257,-15.4425,17.0626743288,41.23,15.57,44.0719616083,79.19,48.257,-15.4425,50.6676312378,7.257,-15.4425,17.0626743288,41.0,0.0,41.0,66.99
2021-10-14 16:30:00,48.048,0.10450000000000001,48.0481136388,6.668,-15.5355,16.9060339598,41.38,15.64,44.2370206953,78.94,47.668,-15.5355,50.1357156551,6.668,-15.5355,16.9060339598,41.0,0.0,41.0,66.79
2021-10-14 17:00:00,49.6415,0.07350000000000001,49.6415544126,6.0815,-13.8465,15.1231678064,43.56,13.92,45.7300776295,78.62,49.3415,-13.8465,51.2475285697,6.0815,-13.8465,15.1231678064,43.26,0.0,43.26,66.54
2021-10-14 17:30:00,44.979,0.064,44.9790455323,5.149,-13.716,14.6506265054,39.83,13.78,42.1463794412,78.53,44.739,-13.716,46.7943028263,5.149,-13.716,14.6506265054,39.59,0.0,39.59,66.46
2021-10-14 18:00:00,53.972,0.035,53.9720113485,7.292,-14.085,15.8606585298,46.68,14.12,48.7688097046,78.36,53.602,-14.085,55.4216711134,7.292,-14.085,15.8606585298,46.31,0.0,46.31,66.31
2021-10-14 18:30:00,54.0925,0.0345,54.092511002,6.5425,-14.1455,15.5852326418,47.55,14.18,49.6192996726,78.09,53.7325,-14.1455,55.563267781,6.5425,-14.1455,15.5852326418,47.19,0.0,47.19,66.1
2021-10-14 19:00:00,42.1695,0.191,42.1699325497,5.4995,-13.139,14.2435185699,36.67,13.33,39.0176601041,78.15,41.8895,-13.139,43.9017486127,5.4995,-13.139,14.2435185699,36.39,0.0,36.39,66.1
2021-10-14 19:30:00,41.353,0.06,41.3530435277,5.573,-13.64,14.7345827562,35.78,13.7,38.3131622292,78.39,41.063,-13.64,43.2691526263,5.573,-13.64,14.7345827562,35.49,0.0,35.49,66.29
2021-10-14 20:00:00,45.2625,-0.23450000000000001,45.2631074552,7.0225,-15.5145,17.0298331319,38.24,15.28,41.1798008737,78.58,44.9825,-15.5145,47.5828227042,7.0225,-15.5145,17.0298331319,37.96,0.0,37.96,66.44
2021-10-14 20:30:00,54.747,-0.109,54.7471085081,10.367,-16.949,19.8681476238,44.38,16.84,47.4675678753,78.58,54.427,-16.949,57.0049728533,10.367,-16.949,19.8681476238,44.06,0.0,44.06,66.44
2021-10-14 21:00:00,41.6935,-0.2625,41.6943263346,8.4635,-13.2225,15.6992145823,33.23,12.96,35.6678356506,78.58,41.4435,-13.2225,43.5017033977,8.4635,-13.2225,15.6992145823,32.98,0.0,32.98,66.44
2021-10-14 21:30:00,41.8615,-0.4985,41.8644680427,6.9515,-12.9185,14.670071387,34.91,12.42,37.0535355938,78.41,41.6015,-12.9185,43.561134564,6.9515,-12.9185,14.670071387,34.65,0.0,34.65,66.31
2021-10-14 22:00:00,39.443,-0.752,39.4501679718,7.983,-14.372,16.4402759405,31.46,13.62,34.281715243,78.05,39.213,-14.372,41.7637851853,7.983,-14.372,16.4402759405,31.23,0.0,31.23,66.0
2021-10-14 22:30:00,50.021,-0.86,50.0283923487,7.321,-14.88,16.5834689073,42.7,14.02,44.9427457995,78.07,49.751,-14.88,51.9285701806,7.321,-14.88,16.5834689073,42.43,0.0,42.43,66.01
2021-10-14 23:00:00,52.956,-0.933,52.964218346,7.176,-16.263,17.7758303604,45.78,15.33,48.2785387103,78.07,52.616,-16.263,55.0720312409,7.176,-16.263,17.7758303604,45.44,0.0,45.44,66.01
2021-10-14 23:30:00,58.149,-0.988,58.1573928663,7.429,-17.838,19.3231541162,50.72,16.85,53.4456817713,78.2,57.809,-17.838,60.4985514289,7.429,-17.838,19.3231541162,50.38,0.0,50.38,66.08
2021-10-15 00:00:00,56.995,-0.9420000000000001,57.002784046,9.235,-19.782,21.8314623651,47.76,18.84,51.3416322296,78.24,56.735,-19.782,60.0848379294,9.235,-19.782,21.8314623651,47.5,0.0,47.5,66.08
2021-10-15 00:30:00,46.458,-1.153,46.472305441,6.368,-16.223,17.4280564895,40.09,15.07,42.828880443,78.76,46.118,-16.223,48.8881954361,6.368,-16.223,17.4280564895,39.75,0.0,39.75,66.52
2021-10-15 01:00:00,51.514,-1.2530000000000001,51.52923641,5.644,-17.493,18.38096257,45.87,16.24,48.6599886971,78.93,51.264,-17.493,54.1664355944,5.644,-17.493,18.38096257,45.62,0.0,45.62,66.66
2021-10-15 01:30:00,51.0185,-1.2595,51.0340443479,6.0385,-16.1995,17.2883568479,44.98,14.94,47.396244577,79.06,50.6885,-16.1995,53.2141694711,6.0385,-16.1995,17.2883568479,44.65,0.0,44.65,66.77
2021-10-15 02:00:00,52.4655,-1.1945000000000001,52.4790960336,5.8955,-16.9645,17.9597099225,46.57,15.77,49.1676499337,78.98,52.2455,-16.9645,54.9307430361,5.8955,-16.9645,17.9597099225,46.35,0.0,46.35,66.71
2021-10-15 02:30:00,49.0605,-1.3105,49.0779998625,3.6005000000000003,-18.1105,18.4649346194,45.46,16.8,48.4649522851,78.94,48.6605,-18.1105,51.921425929,3.6005000000000003,-18.1105,18.4649346194,45.06,0.0,45.06,66.71
2021-10-15 03:00:00,41.814,-1.245,41.832530655,2.944,-17.535,17.7804207206,38.87,16.29,42.1454742529,79.29,41.524,-17.535,45.0745915234,2.944,-17.535,17.7804207206,38.58,0.0,38.58,66.97
2021-10-15 03:30:00,31.1655,-1.927,31.225017522,2.2955,-9.907,10.1694625841,28.87,7.98,29.9525841957,79.52,31.3455,-9.907,32.8738348729,2.2955,-9.907,10.1694625841,29.05,0.0,29.05,67.16
2021-10-15 04:00:00,32.75,-1.9495,32.8079723581,2.29,-8.4195,8.7253699205,30.46,6.47,31.1395648653,78.34,33.08,-8.4195,34.1346507269,2.29,-8.4195,8.7253699205,30.79,0.0,30.79,66.16
2021-10-15 04:30:00,45.3615,-1.875,45.4002346607,1.2415,-10.835,10.9058950687,44.12,8.96,45.0206174991,77.65,45.7315,-10.835,46.9975245864,1.2415,-10.835,10.9058950687,44.49,0.0,44.49,65.59
2021-10-15 05:00:00,50.1325,-1.78,50.1640903062,1.2925,-11.41,11.4829724484,48.84,9.63,49.7803425059,77.3,50.6225,-11.41,51.8924426699,1.2925,-11.41,11.4829724484,49.33,0.0,49.33,65.31
2021-10-15 05:30:00,48.027,-1.738,48.0584370636,1.827,-9.848,10.0160387879,46.2,8.11,46.9064185373,77.1,48.447,-9.848,49.4377883102,1.827,-9.848,10.0160387879,46.62,0.0,46.62,65.15
2021-10-15 06:00:00,46.7815,-1.792,46.8158093623,1.3515000000000001,-11.242,11.3229464474,45.43,9.45,46.4024503663,77.1,47.1315,-11.242,48.4536980658,1.3515000000000001,-11.242,11.3229464474,45.78,0.0,45.78,65.15
2021-10-15 06:30:00,58.2425,-1.661,58.266179961,3.7825,-12.521,13.0798603681,54.46,10.86,55.532253691,77.22,58.9325,-12.521,60.2479460003,3.7825,-12.521,13.0798603681,55.15,0.0,55.15,65.26
2021-10-15 07:00:00,62.691,-1.377,62.7061209931,2.711,-12.967,13.247362379,59.98,11.59,61.0895121932,77.37,63.451,-12.967,64.7624311619,2.711,-12.967,13.247362379,60.74,0.0,60.74,65.43
2021-10-15 07:30:00,62.9415,-0.7625000000000001,62.9461184546,1.3415,-13.5025,13.5689766932,61.6,12.74,62.9036374147,77.55,62.8415,-13.5025,64.275746814,1.3415,-13.5025,13.5689766932,61.5,0.0,61.5,65.59
2021-10-15 08:00:00,65.163,-0.29550000000000004,65.1636700106,2.763,-13.4055,13.6872787379,62.4,13.11,63.7623093998,77.63,64.673,-13.4055,66.0477430292,2.763,-13.4055,13.6872787379,61.91,0.0,61.91,65.66
2021-10-15 08:30:00,65.6565,-0.0275,65.6565057591,0.8665,-13.4775,13.5053259309,64.79,13.45,66.1713427399,77.53,65.2465,-13.4775,66.6239354024,0.8665,-13.4775,13.5053259309,64.38,0.0,64.38,65.58
2021-10-15 09:00:00,54.581,-0.147,54.5811979531,0.991,-12.727,12.7655242744,53.59,12.58,55.0467483145,77.61,54.261,-12.727,55.733586373,0.991,-12.727,12.7655242744,53.27,0.0,53.27,65.65
2021-10-15 09:30:00,55.2135,0.1845,55.2138082593,0.7935,-11.3855,11.4131175627,54.42,11.57,55.6363307561,77.83,54.7535,-11.3855,55.9247295255,0.7935,-11.3855,11.4131175627,53.96,0.0,53.96,65.82
2021-10-15 10:00:00,48.6905,0.182,48.6908401473,0.1705,-11.168,11.1693014218,48.52,11.35,49.8298394539,78.18,48.4505,-11.168,49.7209731829,0.1705,-11.168,11.1693014218,48.28,0.0,48.28,66.15
2021-10-15 10:30:00,55.0485,-0.2275,55.0489700948,0.0085,-13.4575,13.4575026844,55.04,13.23,56.6077247379,78.38,54.6985,-13.4575,56.329656563,0.0085,-13.4575,13.4575026844,54.69,0.0,54.69,66.31
2021-10-15 11:00:00,63.876,0.0975,63.8760744117,0.016,-16.2925,16.2925078564,63.86,16.39,65.9297482173,78.15,63.376,-16.2925,65.4367093629,0.016,-16.2925,16.2925078564,63.36,0.0,63.36,66.16
2021-10-15 11:30:00,57.819,0.1665,57.8192397325,0.009000000000000001,-15.0335,15.033502694,57.81,15.2,59.774878502600004,77.65,57.419,-15.0335,59.3544242938,0.009000000000000001,-15.0335,15.033502694,57.41,0.0,57.41,65.73
2021-10-15 12:00:00,63.0575,0.085,63.057557289,0.007500000000000001,-15.945,15.9450017639,63.05,16.03,65.0558483151,77.8,62.6175,-15.945,64.6157436795,0.007500000000000001,-15.945,15.9450017639,62.61,0.0,62.61,65.86
2021-10-15 12:30:00,57.15,-0.15,57.1501968501,0.01,-15.4,15.4000032468,57.14,15.25,59.1400211363,77.73,56.75,-15.4,58.8024021618,0.01,-15.4,15.4000032468,56.74,0.0,56.74,65.79
2021-10-15 13:00:00,58.6575,-0.6125,58.6606977669,0.007500000000000001,-15.9325,15.9325017653,58.65,15.32,60.6178595795,77.63,58.2275,-15.9325,60.3679245336,0.007500000000000001,-15.9325,15.9325017653,58.22,0.0,58.22,65.7
2021-10-15 13:30:00,51.557,-0.935,51.5654775407,0.007,-15.875,15.8750015433,51.55,14.94,53.6712781663,77.71,51.217,-15.875,53.6208608099,0.007,-15.875,15.8750015433,51.21,0.0,51.21,65.76
2021-10-15 14:00:00,49.3765,-1.231,49.391842578,0.006500000000000001,-14.581,14.5810014488,49.37,13.35,51.1431266154,77.76,48.9865,-14.581,51.1104954315,0.006500000000000001,-14.581,14.5810014488,48.98,0.0,48.98,65.8
2021-10-15 14:30:00,44.237,-1.5030000000000001,44.2625256622,0.007,-13.663,13.6630017932,44.23,12.16,45.8711074643,78.15,43.937,-13.663,46.0123628822,0.007,-13.663,13.6630017932,43.93,0.0,43.93,66.13
2021-10-15 15:00:00,42.0365,-1.463,42.0619507542,0.006500000000000001,-14.673,14.6730014397,42.03,13.21,44.0570652677,78.25,41.7265,-14.673,44.2311850536,0.006500000000000001,-14.673,14.6730014397,41.72,0.0,41.72,66.2
2021-10-15 15:30:00,42.2665,-1.484,42.2925440031,0.006500000000000001,-14.514,14.5140014555,42.26,13.03,44.2231670055,78.47,41.9765,-14.514,44.4148933158,0.006500000000000001,-14.514,14.5140014555,41.97,0.0,41.97,66.38
2021-10-15 16:00:00,37.0565,-1.5110000000000001,37.0872931508,0.006500000000000001,-14.561,14.5610014508,37.05,13.05,39.2811023267,78.54,36.7565,-14.561,39.5355917276,0.006500000000000001,-14.561,14.5610014508,36.75,0.0,36.75,66.45
2021-10-15 16:30:00,38.727,-1.466,38.7547375814,0.007,-14.416,14.4160016995,38.72,12.95,40.8281875669,78.49,38.467,-14.416,41.079570896,0.007,-14.416,14.4160016995,38.46,0.0,38.46,66.41
2021-10-15 17:00:00,40.4665,-1.442,40.4921842613,0.006500000000000001,-13.412,13.4120015751,40.46,11.97,42.1935125345,78.49,40.2065,-13.412,42.3844828475,0.006500000000000001,-13.412,13.4120015751,40.2,0.0,40.2,66.41
2021-10-15 17:30:00,41.457,-1.4809999999999999,41.4834450112,0.007,-13.961,13.9610017549,41.45,12.48,43.2880225929,78.44,41.147,-13.961,43.4509508527,0.007,-13.961,13.9610017549,41.14,0.0,41.14,66.36
2021-10-15 18:00:00,42.8065,-1.611,42.8368038403,0.006500000000000001,-14.461,14.4610014608,42.8,12.85,44.6873863635,78.64,42.4865,-14.461,44.8800980753,0.006500000000000001,-14.461,14.4610014608,42.48,0.0,42.48,66.53
2021-10-15 18:30:00,42.1565,-1.473,42.1822263667,0.006500000000000001,-14.773,14.77300143,42.15,13.3,44.1985576688,78.61,41.8665,-14.773,44.3964565168,0.006500000000000001,-14.773,14.77300143,41.86,0.0,41.86,66.5
2021-10-15 19:00:00,58.8765,-1.3935,58.8929885003,0.006500000000000001,-15.8435,15.8435013334,58.87,14.45,60.6174842764,78.61,58.5865,-15.8435,60.6909752311,0.006500000000000001,-15.8435,15.8435013334,58.58,0.0,58.58,66.5
2021-10-15 19:30:00,61.2965,-1.3965,61.3124059592,0.006500000000000001,-16.8165,16.8165012562,61.29,15.42,63.2000039557,78.25,60.9265,-16.8165,63.2046918709,0.006500000000000001,-16.8165,16.8165012562,60.92,0.0,60.92,66.2
2021-10-15 20:00:00,62.9465,-1.5230000000000001,62.9649219109,0.006500000000000001,-17.583,17.5830012014,62.94,16.06,64.9566563179,78.25,62.4565,-17.583,64.8843300131,0.006500000000000001,-17.583,17.5830012014,62.45,0.0,62.45,66.2
2021-10-15 20:30:00,57.9165,-1.604,57.9387071676,0.006500000000000001,-15.824,15.824001335,57.91,14.22,59.6303320467,78.38,57.4765,-15.824,59.6149899627,0.006500000000000001,-15.824,15.824001335,57.47,0.0,57.47,66.31
2021-10-15 21:00:00,54.3665,-1.6775,54.3923738083,0.006500000000000001,-15.0775,15.0775014011,54.36,13.4,55.9872271148,78.33,54.0565,-15.0775,56.1198378339,0.006500000000000001,-15.0775,15.0775014011,54.05,0.0,54.05,66.27
2021-10-15 21:30:00,50.7465,-1.847,50.7801011347,0.006500000000000001,-14.157,14.1570014922,50.74,12.31,52.2119114762,78.25,50.3665,-14.157,52.3183043614,0.006500000000000001,-14.157,14.1570014922,50.36,0.0,50.36,66.21
2021-10-15 22:00:00,55.5465,-1.9745,55.5815824937,0.006500000000000001,-15.5345,15.5345013599,55.54,13.56,57.1713669593,78.06,55.2565,-15.5345,57.3986191689,0.006500000000000001,-15.5345,15.5345013599,55.25,0.0,55.25,66.04
