Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-15 22:30:00,57.7265,-1.98,57.7604466937,0.006500000000000001,-16.02,16.0200013187,57.72,14.04,59.4030302257,78.15,57.2665,-16.02,59.4650521084,0.006500000000000001,-16.02,16.0200013187,57.26,0.0,57.26,66.12
2021-10-15 23:00:00,49.9365,-2.1315,49.9819699942,0.006500000000000001,-16.4015,16.401501288,49.93,14.27,51.9291613643,78.15,49.6165,-16.4015,52.2571169746,0.006500000000000001,-16.4015,16.401501288,49.61,0.0,49.61,66.12
2021-10-15 23:30:00,55.3065,-2.135,55.347693423,0.006500000000000001,-16.725,16.7250012631,55.3,14.59,57.1922905644,78.53,54.9665,-16.725,57.4546929959,0.006500000000000001,-16.725,16.7250012631,54.96,0.0,54.96,66.45
2021-10-16 00:00:00,57.5765,-2.1905,57.6181537582,0.006500000000000001,-18.1905,18.1905011613,57.57,16.0,59.7520284175,78.89,57.1365,-18.1905,59.9622708251,0.006500000000000001,-18.1905,18.1905011613,57.13,0.0,57.13,66.76
2021-10-16 00:30:00,52.7965,-2.2235,52.8433000909,0.006500000000000001,-18.4535,18.4535011448,52.79,16.23,55.2285886113,78.79,52.4365,-18.4535,55.5888315626,0.006500000000000001,-18.4535,18.4535011448,52.43,0.0,52.43,66.67
2021-10-16 01:00:00,46.3765,-2.26,46.4315340286,0.006500000000000001,-16.9,16.90000125,46.37,14.64,48.6261915021,79.0,46.1165,-16.9,49.1155939825,0.006500000000000001,-16.9,16.90000125,46.11,0.0,46.11,66.84
2021-10-16 01:30:00,55.1765,-2.3315,55.2257371567,0.006500000000000001,-17.5115,17.5115012064,55.17,15.18,57.2202874862,78.82,54.8265,-17.5115,57.5551712229,0.006500000000000001,-17.5115,17.5115012064,54.82,0.0,54.82,66.68
2021-10-16 02:00:00,52.1465,-2.32,52.1980829365,0.006500000000000001,-15.81,15.8100013362,52.14,13.49,53.8568445047,78.76,51.7965,-15.81,54.1556415552,0.006500000000000001,-15.81,15.8100013362,51.79,0.0,51.79,66.64
2021-10-16 02:30:00,53.0165,-2.334,53.0678511742,0.006500000000000001,-17.074,17.0740012373,53.01,14.74,55.0211568399,78.82,52.6765,-17.074,55.3744988984,0.006500000000000001,-17.074,17.0740012373,52.67,0.0,52.67,66.69
2021-10-16 03:00:00,47.3365,-2.351,47.3948460621,0.006500000000000001,-17.491,17.4910012078,47.33,15.14,49.6925396815,78.82,46.9465,-17.491,50.0989914394,0.006500000000000001,-17.491,17.4910012078,46.94,0.0,46.94,66.69
2021-10-16 03:30:00,47.6765,-2.4025,47.736994652999996,0.006500000000000001,-18.3125,18.3125011536,47.67,15.91,50.2549201571,78.94,47.3665,-18.3125,50.783195828,0.006500000000000001,-18.3125,18.3125011536,47.36,0.0,47.36,66.78
2021-10-16 04:00:00,48.0965,-2.316,48.1522291099,0.006500000000000001,-17.776,17.7760011884,48.09,15.46,50.5139554975,79.2,47.7965,-17.776,50.9950153275,0.006500000000000001,-17.776,17.7760011884,47.79,0.0,47.79,67.0
2021-10-16 04:30:00,45.1265,-2.391,45.1897984422,0.006500000000000001,-17.561,17.5610012029,45.12,15.17,47.6019253812,79.15,44.7865,-17.561,48.1063332967,0.006500000000000001,-17.561,17.5610012029,44.78,0.0,44.78,66.96
2021-10-16 05:00:00,48.2165,-2.383,48.2753514876,0.006500000000000001,-17.893,17.8930011806,48.21,15.51,50.6435010638,79.15,47.8665,-17.893,51.1014801278,0.006500000000000001,-17.893,17.8930011806,47.86,0.0,47.86,66.96
2021-10-16 05:30:00,43.0265,-2.3635,43.0913661248,0.006500000000000001,-17.4535,17.4535012104,43.02,15.09,45.5897850401,79.12,42.7165,-17.4535,46.144599191,0.006500000000000001,-17.4535,17.4535012104,42.71,0.0,42.71,66.96
2021-10-16 06:00:00,52.1865,-2.3735,52.2404468252,0.006500000000000001,-18.1435,18.1435011643,52.18,15.77,54.510964952,79.23,51.9265,-18.1435,55.0049815426,0.006500000000000001,-18.1435,18.1435011643,51.92,0.0,51.92,67.02
2021-10-16 06:30:00,56.7665,-2.2375,56.8105793713,0.006500000000000001,-16.9675,16.967501245,56.76,14.73,58.6401782057,78.97,56.3765,-16.9675,58.8744920021,0.006500000000000001,-16.9675,16.967501245,56.37,0.0,56.37,66.81
2021-10-16 07:00:00,48.6765,-2.246,48.7282891989,0.006500000000000001,-14.296,14.2960014777,48.67,12.05,50.1395193435,78.65,48.2865,-14.296,50.3583329574,0.006500000000000001,-14.296,14.2960014777,48.28,0.0,48.28,66.55
2021-10-16 07:30:00,45.3265,-2.2935,45.3844879281,0.006500000000000001,-14.8335,14.8335014241,45.32,12.54,47.0229093103,78.93,45.0065,-14.8335,47.3879495705,0.006500000000000001,-14.8335,14.8335014241,45.0,0.0,45.0,66.79
2021-10-16 08:00:00,49.9065,-2.153,49.9529193466,0.006500000000000001,-14.923,14.9230014156,49.9,12.77,51.508085773,78.98,49.5965,-14.923,51.7929410369,0.006500000000000001,-14.923,14.9230014156,49.59,0.0,49.59,66.82
2021-10-16 08:30:00,48.1665,-2.104,48.2124313663,0.006500000000000001,-15.504,15.5040013626,48.16,13.4,49.989454888,78.65,47.8365,-15.504,50.2862282166,0.006500000000000001,-15.504,15.5040013626,47.83,0.0,47.83,66.55
2021-10-16 09:00:00,46.6865,-1.7934999999999999,46.7209366826,0.006500000000000001,-16.4035,16.4035012878,46.68,14.61,48.912927739,78.71,46.3565,-16.4035,49.1731624415,0.006500000000000001,-16.4035,16.4035012878,46.35,0.0,46.35,66.59
2021-10-16 09:30:00,44.8125,-1.8035,44.8487766667,0.0125,-15.8235,15.823504937300001,44.8,14.02,46.9425223012,78.71,44.5425,-15.8235,47.2696251149,0.0125,-15.8235,15.823504937300001,44.53,0.0,44.53,66.59
2021-10-16 10:00:00,52.9965,-1.595,53.0204963882,0.006500000000000001,-17.435,17.4350012116,52.99,15.84,55.3068323085,78.71,52.6265,-17.435,55.4394059064,0.006500000000000001,-17.435,17.4350012116,52.62,0.0,52.62,66.59
2021-10-16 10:30:00,55.4965,-1.354,55.5130149447,0.006500000000000001,-19.024,19.0240011104,55.49,17.67,58.235461705,78.21,55.1065,-19.024,58.2978466005,0.006500000000000001,-19.024,19.0240011104,55.1,0.0,55.1,66.17
2021-10-16 11:00:00,51.5915,-1.1705,51.6047763536,0.0115,-19.2805,19.2805034296,51.58,18.11,54.6668866865,78.05,51.2215,-19.2805,54.7300625114,0.0115,-19.2805,19.2805034296,51.21,0.0,51.21,66.03
2021-10-16 11:30:00,50.0015,-1.1995,50.0158855015,0.0115,-17.9895,17.9895036758,49.99,16.79,52.734279174,78.28,49.6915,-17.9895,52.847585399,0.0115,-17.9895,17.9895036758,49.68,0.0,49.68,66.22
2021-10-16 12:00:00,51.8775,-1.1485,51.8902115866,0.007500000000000001,-18.8785,18.8785014898,51.87,17.73,54.8165102866,78.28,51.4275,-18.8785,54.7830769353,0.007500000000000001,-18.8785,18.8785014898,51.42,0.0,51.42,66.22
2021-10-16 12:30:00,46.2675,-1.2570000000000001,46.2845720003,0.0675,-18.017,18.0171264426,46.2,16.76,49.1460842794,78.19,45.9175,-18.017,49.3257447511,0.0675,-18.017,18.0171264426,45.85,0.0,45.85,66.16
2021-10-16 13:00:00,55.1235,-1.2075,55.1367237737,0.053500000000000006,-19.2675,19.2675742765,55.07,18.06,57.9557460482,78.3,54.8435,-19.2675,58.1295626037,0.053500000000000006,-19.2675,19.2675742765,54.79,0.0,54.79,66.26
2021-10-16 13:30:00,54.2005,-1.2405,54.2146939538,0.3005,-20.1305,20.1327427466,53.9,18.89,57.1142898056,78.08,53.7405,-20.1305,57.3870923684,0.3005,-20.1305,20.1327427466,53.44,0.0,53.44,66.07
2021-10-16 14:00:00,58.571,-1.3900000000000001,58.5874913356,0.41100000000000003,-19.05,19.0544331062,58.16,17.66,60.7820795959,78.52,58.151,-19.05,61.1918401505,0.41100000000000003,-19.05,19.0544331062,57.74,0.0,57.74,66.43
2021-10-16 14:30:00,57.667,-1.4385,57.6849388597,0.117,-20.9385,20.9388268833,57.55,19.5,60.763907873,78.45,57.287,-20.9385,60.9936156598,0.117,-20.9385,20.9388268833,57.17,0.0,57.17,66.39
2021-10-16 15:00:00,57.745,-1.4365,57.7628648636,0.455,-19.9365,19.941691434,57.29,18.5,60.2029409581,78.76,57.335,-19.9365,60.7022755525,0.455,-19.9365,19.941691434,56.88,0.0,56.88,66.65
2021-10-16 15:30:00,56.5135,-1.4165,56.5312493626,0.20350000000000001,-20.0665,20.0675318487,56.31,18.65,59.318113591,78.54,56.0935,-20.0665,59.574702387,0.20350000000000001,-20.0665,20.0675318487,55.89,0.0,55.89,66.47
2021-10-16 16:00:00,59.0035,-1.4135,59.0204286201,0.35350000000000004,-20.8135,20.8165017354,58.65,19.4,61.7752579922,78.64,58.6435,-20.8135,62.2275009501,0.35350000000000004,-20.8135,20.8165017354,58.29,0.0,58.29,66.55
2021-10-16 16:30:00,59.922,-1.392,59.938166038,0.452,-20.422,20.4270014442,59.47,19.03,62.4405461219,78.78,59.482,-20.422,62.8901137541,0.452,-20.422,20.4270014442,59.03,0.0,59.03,66.68
2021-10-16 17:00:00,60.1255,-1.2765,60.1390488992,0.0755,-19.2865,19.2866477777,60.05,18.01,62.6926040295,78.78,59.7255,-19.2865,62.7622851122,0.0755,-19.2865,19.2866477777,59.65,0.0,59.65,66.68
2021-10-16 17:30:00,56.658,-1.248,56.6717431177,0.008,-18.648,18.648001716,56.65,17.4,59.2619819108,78.59,56.218,-18.648,59.230156407,0.008,-18.648,18.648001716,56.21,0.0,56.21,66.51
2021-10-16 18:00:00,65.415,-1.3475000000000001,65.4288772733,0.035,-18.8475,18.8475324977,65.38,17.5,67.6815661757,78.68,65.015,-18.8475,67.6917903534,0.035,-18.8475,18.8475324977,64.98,0.0,64.98,66.59
2021-10-16 18:30:00,59.691,-1.312,59.705417049,0.41100000000000003,-17.322,17.3268752232,59.28,16.01,61.4038964562,78.38,59.301,-17.322,61.779124993799996,0.41100000000000003,-17.322,17.3268752232,58.89,0.0,58.89,66.34
2021-10-16 19:00:00,60.479,-1.31,60.4931859055,1.099,-17.29,17.3248925249,59.38,15.98,61.49264021,78.31,60.069,-17.29,62.5078303975,1.099,-17.29,17.3248925249,58.97,0.0,58.97,66.27
2021-10-16 19:30:00,52.717,-1.4545,52.7370615341,2.007,-15.8445,15.9711060747,50.71,14.39,52.7122016235,78.31,52.367,-15.8445,54.711524099100004,2.007,-15.8445,15.9711060747,50.36,0.0,50.36,66.27
2021-10-16 20:00:00,61.8655,-1.5390000000000001,61.8846395421,2.9255,-17.459,17.7024074987,58.94,15.92,61.0521907879,78.38,61.4755,-17.459,63.9066020161,2.9255,-17.459,17.7024074987,58.55,0.0,58.55,66.31
2021-10-16 20:30:00,59.23,-1.6875,59.2540340926,4.23,-18.3075,18.7898232097,55.0,16.62,57.4562825111,78.14,58.8,-18.3075,61.5841258463,4.23,-18.3075,18.7898232097,54.57,0.0,54.57,66.11
2021-10-16 21:00:00,57.795,-1.7765,57.8222965408,5.155,-18.2465,18.9607169498,52.64,16.47,55.1564184842,78.35,57.365,-18.2465,60.1969931745,5.155,-18.2465,18.9607169498,52.21,0.0,52.21,66.3
2021-10-16 21:30:00,55.676,-1.8655,55.7072442888,5.556,-17.7255,18.5758576182,50.12,15.86,52.5695158814,78.6,55.356,-17.7255,58.1246942895,5.556,-17.7255,18.5758576182,49.8,0.0,49.8,66.51
2021-10-16 22:00:00,52.295,-1.7845,52.3254380321,5.595,-18.6245,19.4467484493,46.7,16.84,49.6434849703,78.66,51.955,-18.6245,55.1923366533,5.595,-18.6245,19.4467484493,46.36,0.0,46.36,66.56
2021-10-16 22:30:00,40.0615,-2.036,40.1132032908,4.9615,-17.646,18.3302427221,35.1,15.61,38.4146078986,78.99,39.7715,-17.646,43.5103841428,4.9615,-17.646,18.3302427221,34.81,0.0,34.81,66.82
2021-10-16 23:00:00,41.633,-1.9635,41.6792756805,6.223,-18.8935,19.891959965,35.41,16.93,39.2491146397,79.17,41.373,-18.8935,45.4828480996,6.223,-18.8935,19.891959965,35.15,0.0,35.15,66.96
2021-10-16 23:30:00,40.7055,-2.0335,40.7562615128,7.1855,-18.6935,20.0269406675,33.52,16.66,37.4318848043,79.3,40.3955,-18.6935,44.511159977,7.1855,-18.6935,20.0269406675,33.21,0.0,33.21,67.07
2021-10-17 00:00:00,41.634,-2.0565,41.6847591843,6.324,-19.3265,20.3348611564,35.31,17.27,39.3071113159,79.16,41.414,-19.3265,45.7015645055,6.324,-19.3265,20.3348611564,35.09,0.0,35.09,66.94
2021-10-17 00:30:00,50.891,-2.6015,50.9574497326,6.811,-18.9515,20.1382490115,44.08,16.35,47.0145605105,79.36,51.171,-18.9515,54.5676698536,6.811,-18.9515,20.1382490115,44.36,0.0,44.36,67.12
2021-10-17 01:00:00,49.3395,-2.8095,49.4194248297,7.1695,-17.4695,18.8834626194,42.17,14.66,44.6455428906,78.69,49.8295,-17.4695,52.8030538937,7.1695,-17.4695,18.8834626194,42.66,0.0,42.66,66.56
2021-10-17 01:30:00,40.8185,-2.829,40.9164170383,5.9185,-16.589,17.6131644871,34.9,13.76,37.5146318121,78.3,41.2185,-16.589,44.4315165536,5.9185,-16.589,17.6131644871,35.3,0.0,35.3,66.22
2021-10-17 02:00:00,37.284,-2.854,37.3930738506,4.394,-15.194,15.816601152,32.89,12.34,35.1287304069,78.48,37.654,-15.194,40.6039573441,4.394,-15.194,15.816601152,33.26,0.0,33.26,66.37
2021-10-17 02:30:00,36.4875,-2.927,36.6047126099,3.9675000000000002,-16.287,16.7632760894,32.52,13.36,35.157360538,78.56,36.8475,-16.287,40.2865315614,3.9675000000000002,-16.287,16.7632760894,32.88,0.0,32.88,66.44
2021-10-17 03:00:00,46.769,-2.8515,46.8558471618,4.299,-17.7615,18.2743613637,42.47,14.91,45.0112097149,78.63,47.249,-17.7615,50.4771124694,4.299,-17.7615,18.2743613637,42.95,0.0,42.95,66.5
2021-10-17 03:30:00,44.768,-2.877,44.8603494525,4.288,-15.977,16.5424143643,40.48,13.1,42.5469199825,78.4,45.298,-15.977,48.0330441779,4.288,-15.977,16.5424143643,41.01,0.0,41.01,66.31
2021-10-17 04:00:00,42.193,-2.864,42.2900903877,3.863,-15.904,16.3664285964,38.33,13.04,40.4874116239,78.75,42.583,-15.904,45.4560128586,3.863,-15.904,16.3664285964,38.72,0.0,38.72,66.61
2021-10-17 04:30:00,44.7515,-2.899,44.8453002359,3.0315,-16.679,16.9522574677,41.72,13.78,43.9368501374,78.87,45.2415,-16.679,48.21807092,3.0315,-16.679,16.9522574677,42.21,0.0,42.21,66.7
2021-10-17 05:00:00,46.6535,-2.9925,46.7493755948,2.7535,-18.5625,18.7656113276,43.9,15.57,46.5793398407,78.87,47.1835,-18.5625,50.7035410844,2.7535,-18.5625,18.7656113276,44.43,0.0,44.43,66.7
2021-10-17 05:30:00,40.917,-2.9345,41.0220937941,3.077,-17.4345,17.7039464315,37.84,14.5,40.5230255534,78.81,41.347,-17.4345,44.8724436514,3.077,-17.4345,17.7039464315,38.27,0.0,38.27,66.65
2021-10-17 06:00:00,42.1185,-3.0195,42.226596151,2.9585,-17.5095,17.7576831963,39.16,14.49,41.7548284633,78.81,42.5485,-17.5095,46.0104058067,2.9585,-17.5095,17.7576831963,39.59,0.0,39.59,66.65
2021-10-17 06:30:00,38.3465,-2.9875,38.4626990538,2.9465,-15.9875,16.2567530122,35.4,13.0,37.7115366963,78.95,38.7365,-15.9875,41.9060447728,2.9465,-15.9875,16.2567530122,35.79,0.0,35.79,66.77
2021-10-17 07:00:00,47.971,-2.8475,48.055437749,2.731,-16.0575,16.2880835966,45.24,13.21,47.1292021999,78.74,48.611,-16.0575,51.1944589507,2.731,-16.0575,16.2880835966,45.88,0.0,45.88,66.59
2021-10-17 07:30:00,59.299,-2.8685,59.3683391485,3.069,-17.5085,17.7754418581,56.23,14.64,58.1045824355,78.22,59.909,-17.5085,62.4150290655,3.069,-17.5085,17.7754418581,56.84,0.0,56.84,66.17
2021-10-17 08:00:00,55.1355,-2.8280000000000003,55.2079789908,2.9255,-15.808,16.0764241749,52.21,12.98,53.7992983226,78.17,55.7855,-15.808,57.9820219917,2.9255,-15.808,16.0764241749,52.86,0.0,52.86,66.13
2021-10-17 08:30:00,56.908,-2.7495000000000003,56.9743820875,2.928,-16.4795,16.7375955337,53.98,13.73,55.698772877,78.03,57.458,-16.4795,59.7745404353,2.928,-16.4795,16.7375955337,54.53,0.0,54.53,66.01
2021-10-17 09:00:00,43.5985,-2.646,43.6787192835,3.0385,-13.036,13.3854315676,40.56,10.39,41.8696274165,78.17,44.1185,-13.036,46.0041230571,3.0385,-13.036,13.3854315676,41.08,0.0,41.08,66.12
2021-10-17 09:30:00,53.1155,-2.37,53.1683481053,2.4355,-13.09,13.3146445784,50.68,10.72,51.8013590555,77.67,53.7255,-13.09,55.2971739807,2.4355,-13.09,13.3146445784,51.29,0.0,51.29,65.7
2021-10-17 10:00:00,42.319,-2.248,42.3786652102,2.969,-11.548,11.9235592421,39.35,9.3,40.434051244,77.22,42.719,-11.548,44.252336266,2.969,-11.548,11.9235592421,39.75,0.0,39.75,65.33
2021-10-17 10:30:00,53.5385,-1.5125000000000002,53.5598603294,3.0085,-16.7825,17.0500257624,50.53,15.27,52.7868714739,77.22,53.3885,-16.7825,55.9641335008,3.0085,-16.7825,17.0500257624,50.38,0.0,50.38,65.33
2021-10-17 11:00:00,53.3445,-1.35,53.3615796266,1.9344999999999999,-17.59,17.6960557823,51.41,16.24,53.9140584634,77.94,53.0145,-17.59,55.8564706211,1.9344999999999999,-17.59,17.6960557823,51.08,0.0,51.08,65.93
2021-10-17 11:30:00,57.814,-1.293,57.8284570519,1.3639999999999999,-17.753,17.8053223784,56.45,16.46,58.8008001646,78.13,57.474,-17.753,60.1533846512,1.3639999999999999,-17.753,17.8053223784,56.11,0.0,56.11,66.11
2021-10-17 12:00:00,60.332,-1.321,60.3464602524,1.682,-19.021,19.0952236174,58.65,17.7,61.2626517546,78.07,59.862,-19.021,62.8112846947,1.682,-19.021,19.0952236174,58.18,0.0,58.18,66.06
2021-10-17 12:30:00,59.4,-1.127,59.4106903596,1.53,-18.757,18.8192972504,57.87,17.63,60.4958990346,78.22,59.0,-18.757,61.9098138343,1.53,-18.757,18.8192972504,57.47,0.0,57.47,66.18
2021-10-17 13:00:00,56.092,-1.155,56.1038901414,1.962,-17.715,17.8233181254,54.13,16.56,56.6064528124,78.35,55.682,-17.715,58.4320661024,1.962,-17.715,17.8233181254,53.72,0.0,53.72,66.3
2021-10-17 13:30:00,59.009,-1.295,59.0232081981,2.9290000000000003,-18.355,18.5872285723,56.08,17.06,58.6174888578,78.35,58.639,-18.355,61.4445957428,2.9290000000000003,-18.355,18.5872285723,55.71,0.0,55.71,66.3
2021-10-17 14:00:00,54.243,-1.358,54.2599964338,3.533,-18.748,19.0779871318,50.71,17.39,53.6089190341,78.25,53.853,-18.748,57.0230928046,3.533,-18.748,19.0779871318,50.32,0.0,50.32,66.22
2021-10-17 14:30:00,42.8735,-1.5005000000000002,42.8997494457,2.3335,-17.1405,17.2986115772,40.54,15.64,43.4522864761,78.5,42.5735,-17.1405,45.8944402134,2.3335,-17.1405,17.2986115772,40.24,0.0,40.24,66.42
2021-10-17 15:00:00,57.2165,-1.422,57.2341677344,1.9264999999999999,-19.292,19.3879515744,55.29,17.87,58.1061184386,78.78,56.8965,-19.292,60.0782238107,1.9264999999999999,-19.292,19.3879515744,54.97,0.0,54.97,66.65
2021-10-17 15:30:00,57.0235,-1.3895,57.0404265631,1.4835,-18.6995,18.7582534501,55.54,17.31,58.1749748603,78.65,56.5535,-18.6995,59.5648357884,1.4835,-18.6995,18.7582534501,55.07,0.0,55.07,66.56
2021-10-17 16:00:00,55.9035,-1.3780000000000001,55.9204810088,0.6235,-18.798000000000002,18.8083374132,55.28,17.42,57.9597688056,78.44,55.5735,-18.798000000000002,58.6666745798,0.6235,-18.798000000000002,18.8083374132,54.95,0.0,54.95,66.39
2021-10-17 16:30:00,46.798,-1.2445,46.8145445802,0.20800000000000002,-15.5845,15.585887984,46.59,14.34,48.7469352883,78.67,46.458,-15.5845,49.0022693786,0.20800000000000002,-15.5845,15.585887984,46.25,0.0,46.25,66.58
2021-10-17 17:00:00,47.228,-1.2775,47.2452747928,0.11800000000000001,-14.9575,14.9579654449,47.11,13.68,49.0560342873,78.83,46.878,-14.9575,49.2064395201,0.11800000000000001,-14.9575,14.9579654449,46.76,0.0,46.76,66.73
2021-10-17 17:30:00,48.314,-1.2475,48.3301029613,0.014,-14.7675,14.7675066362,48.3,13.52,50.1565588931,78.65,47.944,-14.7675,50.1667837543,0.014,-14.7675,14.7675066362,47.93,0.0,47.93,66.58
2021-10-17 18:00:00,50.786,-1.332,50.8034646456,0.006,-13.152,13.1520013686,50.78,11.82,52.1375181611,78.57,50.476,-13.152,52.1613044315,0.006,-13.152,13.1520013686,50.47,0.0,50.47,66.49
2021-10-17 18:30:00,51.317,-1.2235,51.3315832724,0.007,-11.1035,11.1035022065,51.31,9.88,52.2525645304,78.41,50.987,-11.1035,52.1820072559,0.007,-11.1035,11.1035022065,50.98,0.0,50.98,66.35
2021-10-17 19:00:00,48.586,-1.27,48.6025955685,0.006,-11.17,11.1700016115,48.58,9.9,49.5784872702,78.18,48.286,-11.17,49.5611409877,0.006,-11.17,11.1700016115,48.28,0.0,48.28,66.16
2021-10-17 19:30:00,58.416,-1.198,58.4282830485,0.006,-12.458,12.4580014449,58.41,11.26,59.4854242651,77.82,57.966,-12.458,59.2896189902,0.006,-12.458,12.4580014449,57.96,0.0,57.96,65.85
2021-10-17 20:00:00,56.106,-1.4885000000000002,56.1257415831,0.006,-13.0485,13.0485013795,56.1,11.56,57.2786487271,77.82,55.736,-13.0485,57.2430349322,0.006,-13.0485,13.0485013795,55.73,0.0,55.73,65.85
2021-10-17 20:30:00,56.956,-1.5474999999999999,56.9770189835,0.006,-13.3275,13.3275013506,56.95,11.78,58.1555749692,78.1,56.576,-13.3275,58.1245733941,0.006,-13.3275,13.3275013506,56.57,0.0,56.57,66.08
2021-10-17 21:00:00,53.596,-1.709,53.6232402695,0.006,-15.099,15.0990011921,53.59,13.39,55.2374890812,78.1,53.216,-15.099,55.316565846,0.006,-15.099,15.0990011921,53.21,0.0,53.21,66.08
2021-10-17 21:30:00,49.2055,-1.681,49.2342055003,0.0155,-15.071,15.0710079706,49.19,13.39,50.9798803451,78.71,48.9155,-15.071,51.184579526,0.0155,-15.071,15.0710079706,48.9,0.0,48.9,66.59
2021-10-17 22:00:00,58.0885,-1.736,58.1144347667,0.4385,-17.216,17.2215835001,57.65,15.48,59.6921510753,78.53,57.7485,-17.216,60.2601021261,0.4385,-17.216,17.2215835001,57.31,0.0,57.31,66.44
2021-10-17 22:30:00,60.53,-1.823,60.5574456942,1.05,-18.773,18.802341051,59.48,16.95,61.8479821821,78.29,60.06,-18.773,62.9255840577,1.05,-18.773,18.802341051,59.01,0.0,59.01,66.22
2021-10-17 23:00:00,56.9615,-1.9675,56.9954694559,0.8515,-19.1075,19.1264635649,56.11,17.14,58.6695125257,78.42,56.6215,-19.1075,59.7586045562,0.8515,-19.1075,19.1264635649,55.77,0.0,55.77,66.33
2021-10-17 23:30:00,63.951,-2.025,63.9830526468,1.241,-20.605,20.6423377068,62.71,18.58,65.4045908175,78.86,63.521,-20.605,66.779364073,1.241,-20.605,20.6423377068,62.28,0.0,62.28,66.72
2021-10-18 00:00:00,62.6745,-2.1725,62.7121416195,1.8045,-21.4025,21.4784363141,60.87,19.23,63.8353334761,78.66,62.2145,-21.4025,65.7929404762,1.8045,-21.4025,21.4784363141,60.41,0.0,60.41,66.56
2021-10-18 00:30:00,58.98,-2.0705,59.0163313859,1.07,-21.3205,21.3473328603,57.91,19.25,61.0256552607,79.05,58.62,-21.3205,62.3768235826,1.07,-21.3205,21.3473328603,57.55,0.0,57.55,66.87
2021-10-18 01:00:00,63.638,-2.2375,63.6773228885,1.338,-22.4775,22.5172878085,62.3,20.24,65.5053249744,79.1,63.148,-22.4775,67.029157165,1.338,-22.4775,22.5172878085,61.81,0.0,61.81,66.91
2021-10-18 01:30:00,58.2075,-2.1465,58.2470644625,2.0975,-21.2165,21.3199291392,56.11,19.07,59.2621042488,79.15,57.8275,-21.2165,61.5967501456,2.0975,-21.2165,21.3199291392,55.73,0.0,55.73,66.91
2021-10-18 02:00:00,46.949,-2.316,47.0060895736,1.459,-16.816,16.879174654,45.49,14.5,47.7450531469,79.02,46.879,-16.816,49.8038000257,1.459,-16.816,16.879174654,45.42,0.0,45.42,66.82
2021-10-18 02:30:00,44.803,-2.8875,44.8959515463,0.973,-11.6175,11.6581746105,43.83,8.73,44.6909588172,78.78,45.173,-11.6175,46.6429655495,0.973,-11.6175,11.6581746105,44.2,0.0,44.2,66.62
2021-10-18 03:00:00,41.761,-2.8765,41.8599495132,1.8210000000000002,-12.3765,12.5097479291,39.94,9.5,41.0542762693,77.72,42.111,-12.3765,43.8920730115,1.8210000000000002,-12.3765,12.5097479291,40.29,0.0,40.29,65.73
2021-10-18 03:30:00,37.9505,-2.976,38.0670070566,3.3205,-13.476,13.8790596313,34.63,10.5,36.1868332408,77.72,38.2305,-13.476,40.5360790685,3.3205,-13.476,13.8790596313,34.91,0.0,34.91,65.73
2021-10-18 04:00:00,34.705,-2.8655,34.8230974391,3.255,-11.6155,12.0629542505,31.45,8.75,32.6445248089,77.72,34.955,-11.6155,36.8343842795,3.255,-11.6155,12.0629542505,31.7,0.0,31.7,65.73
2021-10-18 04:30:00,41.356,-2.988,41.4638020447,3.196,-13.208,13.5891751037,38.16,10.22,39.5048604605,77.9,41.766,-13.208,43.8046803435,3.196,-13.208,13.5891751037,38.57,0.0,38.57,65.87
2021-10-18 05:00:00,54.204,-2.89,54.2809885319,5.164,-15.03,15.8923816969,49.04,12.14,50.5203048289,77.69,54.644,-15.03,56.6733414932,5.164,-15.03,15.8923816969,49.48,0.0,49.48,65.72
2021-10-18 05:30:00,57.793,-2.9605,57.8687774992,4.933,-14.0405,14.8818725048,52.86,11.08,54.008758549,77.54,58.243,-14.0405,59.9114570783,4.933,-14.0405,14.8818725048,53.31,0.0,53.31,65.6
2021-10-18 06:00:00,52.557,-2.6155,52.6220399571,4.197,-13.9355,14.5537956991,48.36,11.32,49.667212525,77.15,52.937,-13.9355,54.7405163407,4.197,-13.9355,14.5537956991,48.74,0.0,48.74,65.27
2021-10-18 06:30:00,53.195,-2.7045,53.2637057033,4.905,-14.5745,15.3777461044,48.29,11.87,49.7274672591,77.15,53.755,-14.5745,55.6957455759,4.905,-14.5745,15.3777461044,48.85,0.0,48.85,65.27
2021-10-18 07:00:00,58.584,-2.6045,58.6418662412,8.124,-17.5445,19.3341370702,50.46,14.94,52.6252334912,77.55,59.194,-17.5445,61.7392834122,8.124,-17.5445,19.3341370702,51.07,0.0,51.07,65.62
2021-10-18 07:30:00,59.3405,-2.529,59.3943665784,9.0905,-17.339,19.5774899119,50.25,14.81,52.3870079314,77.64,59.9205,-17.339,62.3787402987,9.0905,-17.339,19.5774899119,50.83,0.0,50.83,65.69
2021-10-18 08:00:00,59.97,-1.839,59.9981901477,7.98,-17.419,19.1599050363,51.99,15.58,54.2742710683,77.4,60.14,-17.419,62.6118292418,7.98,-17.419,19.1599050363,52.16,0.0,52.16,65.5
2021-10-18 08:30:00,63.885,-1.376,63.899816909,11.595,-20.286,23.3659115166,52.29,18.91,55.6042462407,77.3,63.445,-20.286,66.6092322505,11.595,-20.286,23.3659115166,51.85,0.0,51.85,65.42
2021-10-18 09:00:00,60.145,-1.3955,60.1611871995,10.055,-18.8855,21.3954466009,50.09,17.49,53.0557084582,77.55,59.845,-18.8855,62.7541722537,10.055,-18.8855,21.3954466009,49.79,0.0,49.79,65.63
2021-10-18 09:30:00,52.0085,-1.4304999999999999,52.0281693172,7.1485,-18.0005,19.3679904094,44.86,16.57,47.8224267473,77.63,51.6785,-18.0005,54.7237184638,7.1485,-18.0005,19.3679904094,44.53,0.0,44.53,65.7
2021-10-18 10:00:00,65.0745,-1.2615,65.0867262389,8.8345,-19.1015,21.0455622994,56.24,17.84,59.0017220088,78.0,64.6945,-19.1015,67.4555085408,8.8345,-19.1015,21.0455622994,55.86,0.0,55.86,66.01
2021-10-18 10:30:00,67.847,-1.2375,67.8582847945,9.977,-19.1775,21.6175168613,57.87,17.94,60.5869664202,77.93,67.447,-19.1775,70.1204272324,9.977,-19.1775,21.6175168613,57.47,0.0,57.47,65.96
2021-10-18 11:00:00,64.941,-1.196,64.9520122629,10.081,-19.116,21.6112937373,54.86,17.92,57.7126156053,77.89,64.501,-19.116,67.2740697223,10.081,-19.116,21.6112937373,54.42,0.0,54.42,65.96
2021-10-18 11:30:00,60.452,-1.0235,60.46066371,8.332,-18.7935,20.5576717128,52.12,17.77,55.0660267316,77.85,60.132,-18.7935,63.0004211593,8.332,-18.7935,20.5576717128,51.8,0.0,51.8,65.91
2021-10-18 12:00:00,62.316,-0.9685,62.3235256404,9.776,-18.8085,21.1974019222,52.54,17.84,55.4861892726,78.02,61.926,-18.8085,64.7193104742,9.776,-18.8085,21.1974019222,52.15,0.0,52.15,66.05
2021-10-18 12:30:00,55.9335,-0.8585,55.9400879915,9.8335,-18.6585,21.0911674523,46.1,17.8,49.4171023027,77.83,55.5335,-18.6585,58.5842064425,9.8335,-18.6585,21.0911674523,45.7,0.0,45.7,65.9
2021-10-18 13:00:00,62.5795,-0.9405,62.5865669333,10.8495,-18.9705,21.8538674037,51.73,18.03,54.7820572816,77.83,62.2895,-18.9705,65.1142202633,10.8495,-18.9705,21.8538674037,51.44,0.0,51.44,65.9
2021-10-18 13:30:00,65.8475,-1.0405,65.855720302,8.6075,-19.4105,21.2333833032,57.24,18.37,60.115509646,77.49,65.4775,-19.4105,68.2940005894,8.6075,-19.4105,21.2333833032,56.87,0.0,56.87,65.6
2021-10-18 14:00:00,65.373,-1.058,65.3815608027,5.873,-18.808,19.7036289297,59.5,17.75,62.0911628173,77.72,64.883,-18.808,67.5540121162,5.873,-18.808,19.7036289297,59.01,0.0,59.01,65.79
2021-10-18 14:30:00,63.474,-0.985,63.4816422362,3.984,-18.705,19.1245727011,59.49,17.72,62.0730094324,77.58,63.124,-18.705,65.8370442912,3.984,-18.705,19.1245727011,59.14,0.0,59.14,65.68
2021-10-18 15:00:00,67.1215,-0.9685,67.1284869076,2.7215,-19.4085,19.598378364,64.4,18.44,66.9880108676,77.82,66.6315,-19.4085,69.4006243812,2.7215,-19.4085,19.598378364,63.91,0.0,63.91,65.88
2021-10-18 15:30:00,61.373,-1.0005,61.3811545122,1.943,-17.8405,17.9459936824,59.43,16.84,61.7698186819,77.82,60.973,-17.8405,63.5294433255,1.943,-17.8405,17.9459936824,59.03,0.0,59.03,65.88
2021-10-18 16:00:00,65.2695,-0.8815000000000001,65.2754522964,1.9095,-16.4515,16.5619456134,63.36,15.57,65.2450342938,78.12,64.8995,-16.4515,66.9521990117,1.9095,-16.4515,16.5619456134,62.99,0.0,62.99,66.14
2021-10-18 16:30:00,61.102,-1.0705,61.1113767988,1.9020000000000001,-18.3405,18.4388596244,59.2,17.27,61.667600083,78.12,60.662,-18.3405,63.3739077559,1.9020000000000001,-18.3405,18.4388596244,58.76,0.0,58.76,66.14
2021-10-18 17:00:00,59.478,-1.2345,59.4908099983,2.168,-18.2545,18.382790709,57.31,17.02,59.7839150608,77.92,59.018,-18.2545,61.7766225546,2.168,-18.2545,18.382790709,56.85,0.0,56.85,65.97
2021-10-18 17:30:00,62.2435,-1.0965,62.2531573858,1.6735,-18.1865,18.2633344299,60.57,17.09,62.9348313734,78.15,61.8335,-18.1865,64.4525445929,1.6735,-18.1865,18.2633344299,60.16,0.0,60.16,66.17
2021-10-18 18:00:00,64.151,-1.1844999999999999,64.1619345192,2.141,-17.3245,17.4562934568,62.01,16.14,64.0760462263,78.15,63.831,-17.3245,66.1402665647,2.141,-17.3245,17.4562934568,61.69,0.0,61.69,66.17
2021-10-18 18:30:00,62.272,-1.206,62.2836769949,3.412,-16.726,17.0704663088,58.86,15.52,60.8717504266,77.73,61.742,-16.726,63.9674420311,3.412,-16.726,17.0704663088,58.33,0.0,58.33,65.81
2021-10-18 19:00:00,61.4435,-1.2255,61.4557201772,7.9335,-18.1255,19.7857062674,53.51,16.9,56.1153285654,77.73,61.0835,-18.1255,63.7159926745,7.9335,-18.1255,19.7857062674,53.15,0.0,53.15,65.81
2021-10-18 19:30:00,58.287,-1.341,58.3024240491,6.157,-16.751,17.8466985742,52.13,15.41,54.3599576895,78.01,57.977,-16.751,60.3483929363,6.157,-16.751,17.8466985742,51.82,0.0,51.82,66.03
2021-10-18 20:00:00,54.93,-1.295,54.9452629896,5.63,-15.185,16.1950957083,49.3,13.89,51.2193527878,77.75,54.54,-15.185,56.6144489066,5.63,-15.185,16.1950957083,48.91,0.0,48.91,65.81
2021-10-18 20:30:00,43.057,-1.5405,43.08454931,6.497,-15.6405,16.936240706,36.56,14.1,39.1847368244,77.44,42.787,-15.6405,45.5560381206,6.497,-15.6405,16.936240706,36.29,0.0,36.29,65.55
2021-10-18 21:00:00,43.558,-1.5550000000000002,43.5857475444,7.148,-16.775,18.234432511,36.41,15.22,39.4631030204,78.11,43.288,-16.775,46.4246870641,7.148,-16.775,18.234432511,36.14,0.0,36.14,66.1
2021-10-18 21:30:00,40.677,-1.5955,40.7082786329,6.787,-16.7955,18.1149714118,33.89,15.2,37.1425914551,78.27,40.397,-16.7955,43.7493591867,6.787,-16.7955,18.1149714118,33.61,0.0,33.61,66.23
2021-10-18 22:00:00,40.4915,-1.6325,40.5243954736,5.9415,-18.2925,19.2332258995,34.55,16.66,38.3569824152,78.53,40.2415,-18.2925,44.2040029692,5.9415,-18.2925,19.2332258995,34.3,0.0,34.3,66.45
2021-10-18 22:30:00,44.5015,-1.8525,44.5400410698,4.2315,-19.4225,19.8781060089,40.27,17.57,43.9360649126,78.72,44.2215,-19.4225,48.2988050422,4.2315,-19.4225,19.8781060089,39.99,0.0,39.99,66.58
2021-10-18 23:00:00,51.436,-1.791,51.467171838,2.146,-20.351,20.463834367,49.29,18.56,52.6685646282,78.82,51.126,-20.351,55.0275483463,2.146,-20.351,20.463834367,48.98,0.0,48.98,66.65
2021-10-18 23:30:00,50.4565,-1.9065,50.4925057261,2.0865,-21.0465,21.1496724443,48.37,19.14,52.0191935731,79.1,50.1065,-21.0465,54.3471848811,2.0865,-21.0465,21.1496724443,48.02,0.0,48.02,66.87
2021-10-19 00:00:00,63.0225,-1.9175,63.0516638361,0.7625000000000001,-22.0075,22.0207053134,62.26,20.09,65.4210646505,79.05,62.6425,-22.0075,66.3958798609,0.7625000000000001,-22.0075,22.0207053134,61.88,0.0,61.88,66.78
2021-10-19 00:30:00,57.838,-2.0175,57.8731764313,0.23800000000000002,-19.2475,19.2489714076,57.6,17.23,60.1218171715,78.99,57.468,-19.2475,60.6055878632,0.23800000000000002,-19.2475,19.2489714076,57.23,0.0,57.23,66.74
2021-10-19 01:00:00,59.3025,-2.042,59.3376463154,3.4225,-20.352,20.6377666003,55.88,18.31,58.8033204845,79.22,58.8425,-20.352,62.2626991886,3.4225,-20.352,20.6377666003,55.42,0.0,55.42,66.94
2021-10-19 01:30:00,51.122,-2.08,51.1642969658,2.972,-20.07,20.2888561531,48.15,17.99,51.4009980448,79.17,50.842,-20.07,54.65998412,2.972,-20.07,20.2888561531,47.87,0.0,47.87,66.88
2021-10-19 02:00:00,53.988,-1.9905,54.0246817135,0.728,-19.1005,19.1143685287,53.26,17.11,55.9408589494,79.17,53.638,-19.1005,56.9373703665,0.728,-19.1005,19.1143685287,52.91,0.0,52.91,66.88
2021-10-19 02:30:00,51.228,-2.045,51.2688015171,0.758,-18.545,18.5604846111,50.47,16.5,53.098690191,79.17,50.828,-18.545,54.1054767006,0.758,-18.545,18.5604846111,50.07,0.0,50.07,66.88
2021-10-19 03:00:00,52.0135,-2.12,52.0566862396,1.2035,-19.78,19.8165792267,50.81,17.66,53.7915578878,79.45,51.6735,-19.78,55.329910557,1.2035,-19.78,19.8165792267,50.47,0.0,50.47,67.12
2021-10-19 03:30:00,60.2165,-2.0705,60.2520857938,1.1865,-21.4305,21.4633201649,59.03,19.36,62.1236710119,79.41,59.8265,-21.4305,63.5490081158,1.1865,-21.4305,21.4633201649,58.64,0.0,58.64,67.08
2021-10-19 04:00:00,55.9805,-2.047,56.0179131105,1.3505,-19.857,19.9028716333,54.63,17.81,57.459838148,79.2,55.6005,-19.857,59.0399529916,1.3505,-19.857,19.9028716333,54.25,0.0,54.25,66.92
2021-10-19 04:30:00,56.712,-2.1805,56.7539031631,2.452,-18.610500000000002,18.7713349086,54.26,16.43,56.6929669359,79.2,56.412,-18.610500000000002,59.4025626909,2.452,-18.610500000000002,18.7713349086,53.96,0.0,53.96,66.92
2021-10-19 05:00:00,59.6215,-2.103,59.6585775161,5.1315,-19.553,20.2151453433,54.49,17.45,57.2159296001,78.92,59.2315,-19.553,62.3753990067,5.1315,-19.553,20.2151453433,54.1,0.0,54.1,66.68
2021-10-19 05:30:00,56.763,-2.1025,56.8019249256,7.583,-20.0725,21.4571001128,49.18,17.97,52.3602263173,78.68,56.433,-20.0725,59.89648358,7.583,-20.0725,21.4571001128,48.85,0.0,48.85,66.47
2021-10-19 06:00:00,50.017,-2.0405,50.0586049471,9.867,-20.1205,22.4096454512,40.15,18.08,44.0330432743,78.84,49.727,-20.1205,53.6433504663,9.867,-20.1205,22.4096454512,39.86,0.0,39.86,66.61
2021-10-19 06:30:00,51.459,-1.7985,51.4904193346,12.939,-18.3085,22.419163527,38.52,16.51,41.9090741964,78.95,51.179,-18.3085,54.3552317008,12.939,-18.3085,22.419163527,38.24,0.0,38.24,66.69
2021-10-19 07:00:00,54.5155,-1.073,54.5260586257,22.3255,-19.403,29.5787822476,32.19,18.33,37.043015536,78.76,54.2655,-19.403,57.6300346976,22.3255,-19.403,29.5787822476,31.94,0.0,31.94,66.56
2021-10-19 07:30:00,56.064,-0.585,56.0670520092,25.994,-16.665,30.8773421946,30.07,16.08,34.0994325466,78.57,55.764,-16.665,58.2009099671,25.994,-16.665,30.8773421946,29.77,0.0,29.77,66.42
2021-10-19 08:00:00,49.1615,-0.029,49.1615085534,29.7815,-15.349,33.5041720275,19.38,15.32,24.7039834845,77.94,49.0815,-15.349,51.4255329895,29.7815,-15.349,33.5041720275,19.3,0.0,19.3,65.91
2021-10-19 08:30:00,56.4575,0.045,56.4575179338,31.0375,-18.905,36.3417862969,25.42,18.95,31.706133476,77.59,56.2775,-18.905,59.3679714261,31.0375,-18.905,36.3417862969,25.24,0.0,25.24,65.63
2021-10-19 09:00:00,41.4815,0.0685,41.4815565583,31.4815,-16.6215,35.5999874228,10.0,16.69,19.456518188,77.67,41.2715,-16.6215,44.4928193589,31.4815,-16.6215,35.5999874228,9.79,0.0,9.79,65.71
2021-10-19 09:30:00,40.146,-0.0465,40.1460269298,31.416,-17.9765,36.1955744291,8.73,17.93,19.9423619464,77.67,40.056,-17.9765,43.9048708944,31.416,-17.9765,36.1955744291,8.64,0.0,8.64,65.71
2021-10-19 10:00:00,56.795,0.048,56.7950202835,31.195,-20.262,37.1978046261,25.6,20.31,32.6780675683,77.67,56.585,-20.262,60.1033349241,31.195,-20.262,37.1978046261,25.39,0.0,25.39,65.71
2021-10-19 10:30:00,44.8205,-0.0775,44.8205670033,30.1905,-19.1675,35.7611429697,14.63,19.09,24.0512993412,77.74,44.6605,-19.1675,48.5999312397,30.1905,-19.1675,35.7611429697,14.47,0.0,14.47,65.78
2021-10-19 11:00:00,52.168,0.0845,52.1680684351,29.218,-18.0455,34.3413976747,22.95,18.13,29.2472118329,77.98,51.988,-18.0455,55.0308296707,29.218,-18.0455,34.3413976747,22.77,0.0,22.77,65.97
2021-10-19 11:30:00,60.7035,0.0855,60.7035602127,28.2135,-20.2445,34.7252266011,32.49,20.33,38.326348639,77.9,60.5735,-20.2445,63.8669608053,28.2135,-20.2445,34.7252266011,32.36,0.0,32.36,65.91
2021-10-19 12:00:00,57.1135,0.044500000000000005,57.1135173361,27.4035,-18.8555,33.2638195717,29.71,18.9,35.2121300123,77.6,56.783500000000004,-18.8555,59.8322300479,27.4035,-18.8555,33.2638195717,29.38,0.0,29.38,65.67
2021-10-19 12:30:00,61.86,-0.2315,61.8604331722,25.68,-19.2715,32.1069013181,36.18,19.04,40.8841534094,77.79,61.6,-19.2715,64.5441764395,25.68,-19.2715,32.1069013181,35.92,0.0,35.92,65.82
2021-10-19 13:00:00,58.828,-0.20750000000000002,58.8283659492,25.158,-18.5875,31.2797078031,33.67,18.38,38.3600482273,77.79,58.688,-18.5875,61.5611606474,25.158,-18.5875,31.2797078031,33.53,0.0,33.53,65.82
2021-10-19 13:30:00,61.437,-0.511,61.4391250752,21.917,-18.891,28.9348366161,39.52,18.38,43.58502954,77.9,61.117,-18.891,63.9699739722,21.917,-18.891,28.9348366161,39.2,0.0,39.2,65.92
2021-10-19 14:00:00,60.9865,-0.4485,60.9881491316,21.5465,-19.3185,28.9388338483,39.44,18.87,43.7217394439,78.07,60.7265,-19.3185,63.7252873238,21.5465,-19.3185,28.9388338483,39.18,0.0,39.18,66.06
2021-10-19 14:30:00,46.5495,-1.01,46.5604558639,19.9595,-19.82,28.1285271611,26.59,18.81,32.5706033103,78.07,46.2195,-19.82,50.2899053514,19.9595,-19.82,28.1285271611,26.26,0.0,26.26,66.01
2021-10-19 15:00:00,45.2165,-0.439,45.2186310413,22.6365,-20.589,30.5993145879,22.58,20.15,30.2634912064,78.81,45.1265,-20.589,49.6014911394,22.6365,-20.589,30.5993145879,22.49,0.0,22.49,66.63
2021-10-19 15:30:00,53.323,-0.060500000000000005,53.3230343215,26.173,-19.8505,32.8491747119,27.15,19.79,33.5971219005,78.76,52.973,-19.8505,56.5701430019,26.173,-19.8505,32.8491747119,26.8,0.0,26.8,66.59
2021-10-19 16:00:00,50.632,-0.1655,50.6322704829,26.222,-19.7455,32.8249608416,24.41,19.58,31.2925630142,78.24,50.512,-19.7455,54.2341858448,26.222,-19.7455,32.8249608416,24.29,0.0,24.29,66.2
2021-10-19 16:30:00,52.517,0.0155,52.5170022874,27.607,-21.3145,34.8777057624,24.91,21.33,32.7944659966,78.38,52.247,-21.3145,56.4274482787,27.607,-21.3145,34.8777057624,24.64,0.0,24.64,66.31
2021-10-19 17:00:00,46.29,-0.386,46.2916093477,25.51,-20.526,32.7425835267,20.78,20.14,28.9383482597,78.2,46.09,-20.526,50.4539867206,25.51,-20.526,32.7425835267,20.58,0.0,20.58,66.15
2021-10-19 17:30:00,43.1185,-0.322,43.1197022978,25.9385,-20.032,32.7732635886,17.18,19.71,26.1464433528,78.47,42.9385,-20.032,47.3813867067,25.9385,-20.032,32.7732635886,17.0,0.0,17.0,66.36
2021-10-19 18:00:00,43.9555,-0.4305,43.9576081071,25.2255,-20.1305,32.27325333,18.73,19.7,27.1827684388,78.34,43.8655,-20.1305,48.2640561961,25.2255,-20.1305,32.27325333,18.64,0.0,18.64,66.26
2021-10-19 18:30:00,59.57,-0.7385,59.5745774828,22.68,-20.6285,30.6580725462,36.89,19.89,41.9104306826,78.2,59.27,-20.6285,62.7572140256,22.68,-20.6285,30.6580725462,36.59,0.0,36.59,66.15
2021-10-19 19:00:00,66.685,-0.5545,66.687305353,23.365,-22.8045,32.6491721985,43.32,22.25,48.6999476386,77.61,66.485,-22.8045,70.2872708622,23.365,-22.8045,32.6491721985,43.12,0.0,43.12,65.66
2021-10-19 19:30:00,64.426,-0.896,64.4322302268,24.366,-26.506,36.0037496936,40.06,25.61,47.5465634931,77.25,65.136,-26.506,70.3225890593,24.366,-26.506,36.0037496936,40.77,0.0,40.77,65.36
2021-10-19 20:00:00,60.244,-0.846,60.2499398506,25.454,-25.906,36.318410648,34.79,25.06,42.8759571322,78.57,60.864,-25.906,66.1479200882,25.454,-25.906,36.318410648,35.41,0.0,35.41,66.46
2021-10-19 20:30:00,62.235,-1.1235,62.2451401898,21.885,-24.7535,33.0407171116,40.35,23.63,46.7600192472,78.62,62.785,-24.7535,67.488458178,21.885,-24.7535,33.0407171116,40.9,0.0,40.9,66.51
2021-10-19 21:00:00,52.045,-1.467,52.0656711663,18.065,-21.007,27.7062858211,33.98,19.54,39.1976019675,78.96,52.235,-21.007,56.300881645,18.065,-21.007,27.7062858211,34.17,0.0,34.17,66.77
2021-10-19 21:30:00,51.5005,-1.7705000000000002,51.5309244095,15.6805,-20.3105,25.659198945,35.82,18.54,40.3336584009,78.76,51.6405,-20.3105,55.4910591943,15.6805,-20.3105,25.659198945,35.96,0.0,35.96,66.56
2021-10-19 22:00:00,53.5125,-1.7785000000000002,53.5420462674,12.2325,-15.5885,19.815029359,41.28,13.81,43.5287778372,78.95,53.3225,-15.5885,55.5543908121,12.2325,-15.5885,19.815029359,41.09,0.0,41.09,66.73
2021-10-19 22:30:00,57.4955,-1.901,57.5269182318,9.8455,-19.031,21.4269183797,47.65,17.13,50.6355547022,78.21,57.1455,-19.031,60.2311143119,9.8455,-19.031,21.4269183797,47.3,0.0,47.3,66.1
2021-10-19 23:00:00,49.67,-1.966,49.7088931279,9.01,-18.166,20.277663968,40.66,16.2,43.768431546,78.48,49.35,-18.166,52.5873183952,9.01,-18.166,20.277663968,40.34,0.0,40.34,66.32
2021-10-19 23:30:00,52.261,-2.1385,52.3047349984,5.851,-16.8685,17.8544250327,46.41,14.73,48.6914879625,78.63,52.031,-16.8685,54.6970863324,5.851,-16.8685,17.8544250327,46.18,0.0,46.18,66.43
2021-10-20 00:00:00,52.112,-2.1915,52.1580599356,7.9719999999999995,-17.8215,19.5232847198,44.14,15.63,46.8255966326,78.43,51.762,-17.8215,54.7440453954,7.9719999999999995,-17.8215,19.5232847198,43.79,0.0,43.79,66.27
2021-10-20 00:30:00,46.56,-2.4835000000000003,46.6261876229,8.06,-17.3335,19.1158003298,38.5,14.85,41.2646640602,78.78,46.41,-17.3335,49.5412789727,8.06,-17.3335,19.1158003298,38.35,0.0,38.35,66.56
2021-10-20 01:00:00,51.2335,-2.9285,51.3171280812,8.9135,-15.6085,17.9743081786,42.32,12.68,44.1787822376,79.01,51.8735,-15.6085,54.1708895487,8.9135,-15.6085,17.9743081786,42.96,0.0,42.96,66.74
2021-10-20 01:30:00,57.379,-2.8055,57.4475453893,8.249,-16.7455,18.6670236313,49.13,13.94,51.069369489,77.8,57.889,-16.7455,60.262327297,8.249,-16.7455,18.6670236313,49.64,0.0,49.64,65.72
2021-10-20 02:00:00,53.8765,-2.8755,53.9531811157,6.5665,-16.2455,17.5224197102,47.31,13.37,49.1629230213,77.56,54.4565,-16.2455,56.8280446831,6.5665,-16.2455,17.5224197102,47.89,0.0,47.89,65.53
2021-10-20 02:30:00,58.019,-2.722,58.0828171235,8.679,-16.622,18.7514246125,49.34,13.9,51.2605657401,77.69,58.399,-16.622,60.7184822356,8.679,-16.622,18.7514246125,49.72,0.0,49.72,65.65
2021-10-20 03:00:00,58.074,-2.6565000000000003,58.13472687,12.794,-17.8565,21.9668165252,45.28,15.2,47.7631489749,77.37,58.644,-17.8565,61.3023109536,12.794,-17.8565,21.9668165252,45.85,0.0,45.85,65.37
2021-10-20 03:30:00,56.4435,-2.47,56.497518461,17.6335,-18.0,25.1980221893,38.81,15.53,41.8018779482,77.83,56.9135,-18.0,59.6920973182,17.6335,-18.0,25.1980221893,39.28,0.0,39.28,65.76
2021-10-20 04:00:00,57.7785,-2.628,57.8382351585,14.4785,-17.488,22.703680456,43.3,14.86,45.7789209135,78.03,58.3185,-17.488,60.8841324669,14.4785,-17.488,22.703680456,43.84,0.0,43.84,65.91
2021-10-20 04:30:00,54.2305,-2.3215,54.2801666587,15.1205,-16.8015,22.6035378315,39.11,14.48,41.7044661877,77.96,54.6905,-16.8015,57.2131208072,15.1205,-16.8015,22.6035378315,39.57,0.0,39.57,65.86
2021-10-20 05:00:00,53.3605,-2.714,53.429474602,10.4005,-16.474,19.4823786086,42.96,13.76,45.109857016,77.88,53.9105,-16.474,56.3713995413,10.4005,-16.474,19.4823786086,43.51,0.0,43.51,65.79
2021-10-20 05:30:00,51.176,-2.471,51.2356205876,13.975999999999999,-17.041,22.0391528195,37.2,14.57,39.9515318855,77.98,51.626,-17.041,54.3657939977,13.975999999999999,-17.041,22.0391528195,37.65,0.0,37.65,65.88
2021-10-20 06:00:00,48.15,-2.4645,48.2130299841,14.19,-16.9845,22.1320884747,33.96,14.52,36.9338868791,78.03,48.59,-16.9845,51.472918513,14.19,-16.9845,22.1320884747,34.4,0.0,34.4,65.92
2021-10-20 06:30:00,44.3015,-2.09,44.3507722847,23.2115,-17.83,29.2691412968,21.09,15.74,26.3160730353,78.03,44.5715,-17.83,48.0054946048,23.2115,-17.83,29.2691412968,21.36,0.0,21.36,65.92
2021-10-20 07:00:00,38.4435,-1.7145000000000001,38.4817125723,16.7935,-15.9945,23.191500005400002,21.65,14.28,25.9353214748,77.82,38.6935,-15.9945,41.8689738649,16.7935,-15.9945,23.191500005400002,21.9,0.0,21.9,65.76
2021-10-20 07:30:00,39.275,0.1305,39.2752168072,30.805,-15.7795,34.6112791623,8.47,15.91,18.0241227248,78.16,39.355,-15.7795,42.4005736429,30.805,-15.7795,34.6112791623,8.55,0.0,8.55,66.07
2021-10-20 08:00:00,40.676,0.47550000000000003,40.6787791883,31.816,-19.2245,37.1730985559,8.86,19.7,21.6006851743,77.38,40.696,-19.2245,45.0082860843,31.816,-19.2245,37.1730985559,8.88,0.0,8.88,65.43
2021-10-20 08:30:00,39.919,0.623,39.923861161,27.769,-19.417,33.8841740345,12.15,20.04,23.4355307173,78.2,39.949,-19.417,44.4178172584,27.769,-19.417,33.8841740345,12.18,0.0,12.18,66.15
2021-10-20 09:00:00,37.1675,1.3715,37.1927959221,31.2775,-19.4485,36.8310488379,5.89,20.82,21.6371093263,78.47,37.1675,-19.4485,41.9483874362,31.2775,-19.4485,36.8310488379,5.89,0.0,5.89,66.38
2021-10-20 09:30:00,39.0845,1.6145,39.1178316181,33.1945,-20.2355,38.8760889301,5.89,21.85,22.6299491824,78.47,39.0745,-20.2355,44.003318176,33.1945,-20.2355,38.8760889301,5.88,0.0,5.88,66.38
2021-10-20 10:00:00,36.43,1.059,36.4453890225,27.72,-17.941,33.0193561567,8.71,19.0,20.9012942183,78.52,36.44,-17.941,40.6171525467,27.72,-17.941,33.0193561567,8.72,0.0,8.72,66.42
2021-10-20 10:30:00,39.3965,1.3985,39.4213142158,30.4265,-20.0715,36.4504734469,8.97,21.47,23.2684722318,78.74,39.4265,-20.0715,44.2415417283,30.4265,-20.0715,36.4504734469,9.0,0.0,9.0,66.62
2021-10-20 11:00:00,36.29,1.9755,36.3437298616,36.08,-20.7545,41.623499015,0.21,22.73,22.7309700629,79.17,36.22,-20.7545,41.7449119085,36.08,-20.7545,41.623499015,0.14,0.0,0.14,66.97
2021-10-20 11:30:00,39.109,1.4795,39.1369748607,31.189,-19.4805,36.7728650128,7.92,20.96,22.4064276492,79.12,39.119,-19.4805,43.7010988563,31.189,-19.4805,36.7728650128,7.93,0.0,7.93,66.94
2021-10-20 12:00:00,38.9655,1.9015,39.0118686107,35.0355,-20.3785,40.5310932803,3.93,22.28,22.6239541195,79.26,38.9355,-20.3785,43.9460626507,35.0355,-20.3785,40.5310932803,3.9,0.0,3.9,67.05
2021-10-20 12:30:00,39.509,1.7045,39.5457507357,34.319,-19.6555,39.5491142916,5.19,21.36,21.9814853911,78.92,39.489,-19.6555,44.1103140008,34.319,-19.6555,39.5491142916,5.17,0.0,5.17,66.77
2021-10-20 13:00:00,39.156,1.3405,39.1789391925,31.766,-17.6795,36.354414811,7.39,19.02,20.4052076686,78.69,39.196,-17.6795,42.9987341238,31.766,-17.6795,36.354414811,7.43,0.0,7.43,66.57
2021-10-20 13:30:00,40.843,0.47600000000000003,40.8457736492,27.363,-14.364,30.9040169719,13.48,14.84,20.0483415773,78.6,41.013,-14.364,43.4556171858,27.363,-14.364,30.9040169719,13.65,0.0,13.65,66.48
2021-10-20 14:00:00,42.022,1.0145,42.0342443045,32.942,-15.4155,36.3704963432,9.08,16.43,18.7720883228,77.42,42.142,-15.4155,44.8729963815,32.942,-15.4155,36.3704963432,9.2,0.0,9.2,65.49
2021-10-20 14:30:00,40.636,0.43,40.6382750126,28.076,-15.82,32.2262963432,12.56,16.25,20.5381620405,77.29,40.796,-15.82,43.755982631,28.076,-15.82,32.2262963432,12.72,0.0,12.72,65.37
2021-10-20 15:00:00,39.0035,0.6745,39.0093317361,30.6935,-15.9955,34.6113704222,8.31,16.67,18.6264596743,77.96,39.1035,-15.9955,42.2485471052,30.6935,-15.9955,34.6113704222,8.41,0.0,8.41,65.93
2021-10-20 15:30:00,41.5075,-0.014,41.507502361,23.7875,-15.164,28.2097864623,17.72,15.15,23.3135346955,77.77,41.7275,-15.164,44.3974228109,23.7875,-15.164,28.2097864623,17.94,0.0,17.94,65.77
2021-10-20 16:00:00,40.922,-0.10450000000000001,40.9221334274,20.692,-13.4445,24.6761715882,20.23,13.34,24.2323853551,77.9,41.172,-13.4445,43.3115246124,20.692,-13.4445,24.6761715882,20.48,0.0,20.48,65.9
2021-10-20 16:30:00,37.6065,-0.8685,37.6165274115,10.6365,-11.6285,15.7593510177,26.97,10.76,29.0371916686,77.61,37.9365,-11.6285,39.6787102172,10.6365,-11.6285,15.7593510177,27.3,0.0,27.3,65.67
2021-10-20 17:00:00,43.4585,-0.9885,43.4697406767,5.1385,-13.5485,14.4902047777,38.32,12.56,40.3258725882,77.88,43.908500000000004,-13.5485,45.9512592265,5.1385,-13.5485,14.4902047777,38.77,0.0,38.77,65.92
2021-10-20 17:30:00,42.498,-0.9345,42.5082732447,1.3780000000000001,-13.2645,13.3358855818,41.12,12.33,42.928816662,77.92,42.988,-13.2645,44.9879439878,1.3780000000000001,-13.2645,13.3358855818,41.61,0.0,41.61,65.92
2021-10-20 18:00:00,43.9745,-0.7905000000000001,43.9816045694,0.0345,-10.6705,10.6705557728,43.94,9.88,45.0370736172,77.74,44.4945,-10.6705,45.7560935887,0.0345,-10.6705,10.6705557728,44.46,0.0,44.46,65.79
2021-10-20 18:30:00,44.37,-0.7615000000000001,44.3765341397,0.0,-10.4915,10.4915,44.37,9.73,45.4243304849,77.35,44.9,-10.4915,46.1094520923,0.0,-10.4915,10.4915,44.9,0.0,44.9,65.46
2021-10-20 19:00:00,43.0755,-0.8005,43.0829374637,0.0555,-11.2505,11.2506368931,43.02,10.45,44.2710164781,77.54,43.6055,-11.2505,45.0334695588,0.0555,-11.2505,11.2506368931,43.55,0.0,43.55,65.61
2021-10-20 19:30:00,45.657,-1.026,45.6685266349,4.247,-13.006,13.6818509347,41.41,11.98,43.1081024867,77.54,46.167,-13.006,47.964027406,4.247,-13.006,13.6818509347,41.92,0.0,41.92,65.61
2021-10-20 20:00:00,45.545,-1.2065000000000001,45.5609774615,7.005,-13.4065,15.1262773758,38.54,12.2,40.4248883734,77.48,46.035,-13.4065,47.9474239897,7.005,-13.4065,15.1262773758,39.03,0.0,39.03,65.55
2021-10-20 20:30:00,42.416,-1.1095,42.4305084373,12.636,-12.7795,17.9717588524,29.78,11.67,31.9849542754,77.48,42.786,-12.7795,44.6537503044,12.636,-12.7795,17.9717588524,30.15,0.0,30.15,65.55
2021-10-20 21:00:00,39.674,-1.191,39.6918726819,13.694,-14.271,19.7784498129,25.98,13.08,29.0868836419,77.17,39.984,-14.271,42.4544661608,13.694,-14.271,19.7784498129,26.29,0.0,26.29,65.27
2021-10-20 21:30:00,40.5945,-1.2835,40.6147855159,13.1145,-15.5435,20.3369246077,27.48,14.26,30.9596188607,77.4,40.9145,-15.5435,43.7675302308,13.1145,-15.5435,20.3369246077,27.8,0.0,27.8,65.46
2021-10-20 22:00:00,43.21,-1.444,43.2341212007,18.08,-17.344,25.0539564939,25.13,15.9,29.7376344049,76.96,43.49,-17.344,46.8208760704,18.08,-17.344,25.0539564939,25.41,0.0,25.41,65.1
2021-10-20 22:30:00,41.1795,-0.7895000000000001,41.1870675152,26.7095,-18.4795,32.4790595692,14.47,17.69,22.8542556212,77.24,41.3295,-18.4795,45.2727234712,26.7095,-18.4795,32.4790595692,14.62,0.0,14.62,65.34
2021-10-20 23:00:00,39.984,-0.852,39.9930764008,27.784,-18.872,33.5872451981,12.2,18.02,21.7614429669,77.37,40.114,-18.872,44.3315393371,27.784,-18.872,33.5872451981,12.33,0.0,12.33,65.39
