Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-20 23:30:00,37.5245,-0.6865,37.5307791353,29.1945,-17.1865,33.8776417789,8.33,16.5,18.4834764046,77.94,37.6145,-17.1865,41.3548835387,29.1945,-17.1865,33.8776417789,8.42,0.0,8.42,65.81
2021-10-21 00:00:00,38.36,-1.1875,38.3783761544,25.47,-18.2175,31.3145047262,12.89,17.03,21.3582068536,77.94,38.51,-18.2175,42.6016127189,25.47,-18.2175,31.3145047262,13.04,0.0,13.04,65.81
2021-10-21 00:30:00,38.746,-1.6315,38.7803340399,18.586,-18.4415,26.1825957126,20.16,16.81,26.2488418792,78.24,38.966,-18.4415,43.1096054059,18.586,-18.4415,26.1825957126,20.38,0.0,20.38,66.04
2021-10-21 01:00:00,46.987,-0.7005,46.9922213696,22.167,-18.8505,29.098406129,24.82,18.15,30.7482503567,77.54,47.277,-18.8505,50.8965232531,22.167,-18.8505,29.098406129,25.11,0.0,25.11,65.48
2021-10-21 01:30:00,46.8575,-0.5645,46.8609001888,20.7875,-18.3145,27.7045315156,26.07,17.75,31.5389822283,77.21,47.1375,-18.3145,50.5703946643,20.7875,-18.3145,27.7045315156,26.35,0.0,26.35,65.21
2021-10-21 02:00:00,48.249,-0.167,48.2492890103,22.599,-19.327,29.7363032336,25.65,19.16,32.0160600324,77.36,48.559,-19.327,52.2638441946,22.599,-19.327,29.7363032336,25.96,0.0,25.96,65.35
2021-10-21 02:30:00,55.904,0.061500000000000006,55.9040338281,24.984,-20.4085,32.2599926883,30.92,20.47,37.0818998974,77.27,56.264,-20.4085,59.8510197762,24.984,-20.4085,32.2599926883,31.28,0.0,31.28,65.26
2021-10-21 03:00:00,55.214,0.254,55.2145842328,27.064,-21.916,34.8248639911,28.15,22.17,35.8319885019,77.12,55.564,-21.916,59.7299686255,27.064,-21.916,34.8248639911,28.5,0.0,28.5,65.14
2021-10-21 03:30:00,59.3455,0.3145,59.3463333366,26.8655,-22.8255,35.2527806066,32.48,23.14,39.8799448345,77.02,59.7155,-22.8255,63.9292139049,26.8655,-22.8255,35.2527806066,32.85,0.0,32.85,65.06
2021-10-21 04:00:00,54.7225,0.677,54.7266875962,30.8325,-23.823,38.9638086594,23.89,24.5,34.2196157196,77.02,55.0125,-23.823,59.949232566,30.8325,-23.823,38.9638086594,24.18,0.0,24.18,65.06
2021-10-21 04:30:00,45.6045,0.452,45.6067398994,28.5645,-21.078,35.4994752672,17.04,21.53,27.4572850078,77.35,45.7945,-21.078,50.4124817307,28.5645,-21.078,35.4994752672,17.23,0.0,17.23,65.32
2021-10-21 05:00:00,44.6915,0.0555,44.6915344612,26.1715,-20.7745,33.4144768401,18.52,20.83,27.8725546013,77.41,44.8815,-20.7745,49.456333189,26.1715,-20.7745,33.4144768401,18.71,0.0,18.71,65.36
2021-10-21 05:30:00,43.8745,0.247,43.8751952617,29.1645,-20.923000000000002,35.8934532923,14.71,21.17,25.7789255013,77.25,44.0445,-20.923000000000002,48.7615618008,29.1645,-20.923000000000002,35.8934532923,14.88,0.0,14.88,65.22
2021-10-21 06:00:00,41.2135,0.14450000000000002,41.2137533173,35.1935,-22.8655,41.969197425,6.02,23.01,23.7844592118,77.25,41.2735,-22.8655,47.1840321772,35.1935,-22.8655,41.969197425,6.08,0.0,6.08,65.22
2021-10-21 06:30:00,37.2115,-0.132,37.2117341204,33.2015,-20.122,38.8231179357,4.01,19.99,20.3882368046,77.46,37.2315,-20.122,42.3211469156,33.2015,-20.122,38.8231179357,4.03,0.0,4.03,65.4
2021-10-21 07:00:00,41.7185,-0.8130000000000001,41.7264210213,27.6685,-21.033,34.7553302567,14.05,20.22,24.6221627807,77.62,41.8585,-21.033,46.8457160395,27.6685,-21.033,34.7553302567,14.19,0.0,14.19,65.54
2021-10-21 07:30:00,45.563,0.197,45.5634258809,29.883,-22.163,37.2047343493,15.68,22.36,27.3099249358,77.45,45.433,-22.163,50.5505297499,29.883,-22.163,37.2047343493,15.55,0.0,15.55,65.42
2021-10-21 08:00:00,52.4985,0.28950000000000004,52.4992982096,22.0785,-22.6405,31.6236051471,30.42,22.93,38.0941110934,77.14,52.5385,-22.6405,57.2091445706,22.0785,-22.6405,31.6236051471,30.46,0.0,30.46,65.2
2021-10-21 08:30:00,56.744,0.363,56.7451610712,14.324,-22.287,26.4931565692,42.42,22.65,48.0882407663,77.55,57.064,-22.287,61.2618189821,14.324,-22.287,26.4931565692,42.74,0.0,42.74,65.6
2021-10-21 09:00:00,48.643,0.8775000000000001,48.6509142283,16.193,-21.9725,27.2947614983,32.45,22.85,39.6878444867,78.37,48.803,-21.9725,53.5212440555,16.193,-21.9725,27.2947614983,32.61,0.0,32.61,66.29
2021-10-21 09:30:00,61.43,0.7265,61.4342958147,14.64,-22.1735,26.5705420014,46.79,22.9,52.093321069,78.99,61.79,-22.1735,65.6480632026,14.64,-22.1735,26.5705420014,47.15,0.0,47.15,66.81
2021-10-21 10:00:00,58.022,0.767,58.0270693125,13.822,-20.803,24.9762385679,44.2,21.57,49.182363709,78.95,58.332,-20.803,61.9305016369,13.822,-20.803,24.9762385679,44.51,0.0,44.51,66.81
2021-10-21 10:30:00,58.1755,0.642,58.1790423112,10.3355,-19.558,22.1209837993,47.84,20.2,51.9298141726,79.44,58.4855,-19.558,61.6690284847,10.3355,-19.558,22.1209837993,48.15,0.0,48.15,67.21
2021-10-21 11:00:00,46.294,0.8315,46.3014668045,8.164,-17.0085,18.8663713588,38.13,17.84,42.0970604674,79.73,46.244,-17.0085,49.2726760817,8.164,-17.0085,18.8663713588,38.08,0.0,38.08,67.47
2021-10-21 11:30:00,42.282,0.7495,42.2886423789,6.9719999999999995,-15.8905,17.3527166245,35.31,16.64,39.0344168651,79.34,42.002,-15.8905,44.9074158046,6.9719999999999995,-15.8905,17.3527166245,35.03,0.0,35.03,67.12
2021-10-21 12:00:00,44.155,0.666,44.1600224298,7.635,-17.194,18.8129439748,36.52,17.86,40.6532901498,79.11,43.875,-17.194,47.1237653525,7.635,-17.194,18.8129439748,36.24,0.0,36.24,66.92
2021-10-21 12:30:00,46.9935,0.6865,46.9985140669,8.663499999999999,-18.7335,20.6397736058,38.33,19.42,42.9688875816,79.11,46.6935,-18.7335,50.3113005646,8.663499999999999,-18.7335,20.6397736058,38.03,0.0,38.03,66.92
2021-10-21 13:00:00,54.1395,0.6960000000000001,54.1439735913,7.9295,-18.764,20.3706815362,46.21,19.46,50.1403599907,78.9,53.8295,-18.764,57.0061642829,7.9295,-18.764,20.3706815362,45.9,0.0,45.9,66.76
2021-10-21 13:30:00,52.011,0.3165,52.0119629821,7.931,-18.6935,20.3063463787,44.08,19.01,48.0044425028,79.02,51.691,-18.6935,54.9673214124,7.931,-18.6935,20.3063463787,43.76,0.0,43.76,66.87
2021-10-21 14:00:00,57.8045,0.47650000000000003,57.8064639335,8.9745,-20.9435,22.7853427119,48.83,21.42,53.3215275475,79.1,57.4545,-20.9435,61.1526758409,8.9745,-20.9435,22.7853427119,48.48,0.0,48.48,66.94
2021-10-21 14:30:00,47.6995,0.51,47.7022263658,7.0495,-19.95,21.1588740308,40.65,20.46,45.5086156678,78.65,47.3995,-19.95,51.4267936027,7.0495,-19.95,21.1588740308,40.35,0.0,40.35,66.57
2021-10-21 15:00:00,47.332,0.6355000000000001,47.3362660573,8.132,-19.0145,20.6804408621,39.2,19.65,43.8493158441,78.93,47.012,-19.0145,50.7117279754,8.132,-19.0145,20.6804408621,38.88,0.0,38.88,66.78
2021-10-21 15:30:00,63.982,0.748,63.9863722053,10.592,-19.972,22.606884969,53.39,20.72,57.2696298224,78.8,63.602,-19.972,66.6640471919,10.592,-19.972,22.606884969,53.01,0.0,53.01,66.68
2021-10-21 16:00:00,57.7145,0.6855,57.718570846,8.1845,-19.8245,21.4475369332,49.53,20.51,53.6085907295,77.88,57.3645,-19.8245,60.6934647264,8.1845,-19.8245,21.4475369332,49.18,0.0,49.18,65.92
2021-10-21 16:30:00,64.2475,0.7855000000000001,64.2523016436,7.2475,-19.0545,20.3862754445,57.0,19.84,60.3541680417,77.57,63.8475,-19.0545,66.6301525325,7.2475,-19.0545,20.3862754445,56.6,0.0,56.6,65.67
2021-10-21 17:00:00,57.899,0.6195,57.9023141269,9.939,-18.3405,20.8604329114,47.96,18.96,51.5717286893,77.28,57.589,-18.3405,60.4389515234,9.939,-18.3405,20.8604329114,47.65,0.0,47.65,65.42
2021-10-21 17:30:00,55.6965,0.6085,55.699823918,9.1665,-16.7415,19.0867112018,46.53,17.35,49.6594744233,77.28,55.3465,-16.7415,57.8231172153,9.1665,-16.7415,19.0867112018,46.18,0.0,46.18,65.42
2021-10-21 18:00:00,62.1875,0.5905,62.1903034765,5.7575,-15.9295,16.9380570462,56.43,16.52,58.7984294008,77.57,61.8175,-15.9295,63.8369193845,5.7575,-15.9295,16.9380570462,56.06,0.0,56.06,65.63
2021-10-21 18:30:00,64.533,0.8845000000000001,64.5390612672,8.693,-17.485500000000002,19.5271851338,55.84,18.37,58.784032696,77.35,64.383,-17.485500000000002,66.7151661862,8.693,-17.485500000000002,19.5271851338,55.69,0.0,55.69,65.45
2021-10-21 19:00:00,47.433,0.6435000000000001,47.4373648219,8.123,-18.1865,19.9181302147,39.31,18.83,43.5872114272,77.35,47.723,-18.1865,51.0708675396,8.123,-18.1865,19.9181302147,39.6,0.0,39.6,65.45
2021-10-21 19:30:00,53.9595,0.505,53.9618630632,6.2795,-18.505,19.54142127,47.68,19.01,51.3299376583,78.31,54.2695,-18.505,57.3377158182,6.2795,-18.505,19.54142127,47.99,0.0,47.99,66.22
2021-10-21 20:00:00,60.9795,0.53,60.9818031896,5.6895,-20.21,20.9955831129,55.29,20.74,59.0519406963,78.03,61.3695,-20.21,64.6116060027,5.6895,-20.21,20.9955831129,55.68,0.0,55.68,66.01
2021-10-21 20:30:00,58.64,0.315,58.6408460461,8.95,-21.575,23.3577208863,49.69,21.89,54.2979576043,78.03,59.0,-21.575,62.8210205664,8.95,-21.575,23.3577208863,50.05,0.0,50.05,66.01
2021-10-21 21:00:00,56.345,0.248,56.3455457778,7.205,-21.622,22.7908514321,49.14,21.87,53.7869547381,78.48,56.675,-21.622,60.6594305034,7.205,-21.622,22.7908514321,49.47,0.0,49.47,66.37
2021-10-21 21:30:00,59.19,0.2025,59.1903463941,5.77,-22.8975,23.6133099385,53.42,23.1,58.2005704439,78.89,59.59,-22.8975,63.8377913641,5.77,-22.8975,23.6133099385,53.82,0.0,53.82,66.69
2021-10-21 22:00:00,58.037,0.0345,58.0370102542,5.167,-22.1155,22.7110816398,52.87,22.15,57.3224162087,79.33,58.187,-22.1155,62.2480707271,5.167,-22.1155,22.7110816398,53.02,0.0,53.02,67.06
2021-10-21 22:30:00,50.604,0.084,50.6040697178,4.654,-18.306,18.8883390482,45.95,18.39,49.4933793552,79.07,50.284,-18.306,53.5125246274,4.654,-18.306,18.8883390482,45.63,0.0,45.63,66.83
2021-10-21 23:00:00,58.303,-0.0145,58.3030018031,6.803,-18.9045,20.0913147716,51.5,18.89,54.8551009479,78.53,57.913,-18.9045,60.9204045394,6.803,-18.9045,20.0913147716,51.11,0.0,51.11,66.34
2021-10-21 23:30:00,61.072,-0.06,61.0720294734,7.032,-18.61,19.8942485156,54.04,18.55,57.1351389252,78.66,60.712,-18.61,63.5002286925,7.032,-18.61,19.8942485156,53.68,0.0,53.68,66.44
2021-10-22 00:00:00,59.354,-0.0775,59.3540505968,8.934,-18.9375,20.9390845609,50.42,18.86,53.8319236142,78.81,59.034,-18.9375,61.997113338,8.934,-18.9375,20.9390845609,50.1,0.0,50.1,66.56
2021-10-22 00:30:00,57.6115,-0.083,57.6115597884,11.7715,-18.843,22.2177150322,45.84,18.76,49.5302251156,78.81,57.2915,-18.843,60.3106509768,11.7715,-18.843,22.2177150322,45.52,0.0,45.52,66.56
2021-10-22 01:00:00,47.6705,-0.184,47.670855103,10.4605,-18.254,21.0387874235,37.21,18.07,41.3655533022,78.69,47.4005,-18.254,50.793857072,10.4605,-18.254,21.0387874235,36.94,0.0,36.94,66.47
2021-10-22 01:30:00,55.2265,-0.1395,55.2266761855,11.4765,-18.4595,21.7362184499,43.75,18.32,47.4308433406,79.09,54.9165,-18.4595,57.9359569913,11.4765,-18.4595,21.7362184499,43.44,0.0,43.44,66.79
2021-10-22 02:00:00,45.4455,-0.095,45.4455992947,13.3555,-18.675,22.9592030622,32.09,18.58,37.0807834329,78.77,45.2355,-18.675,48.938799385,13.3555,-18.675,22.9592030622,31.88,0.0,31.88,66.53
2021-10-22 02:30:00,48.025,-0.1125,48.0251317671,13.875,-18.7625,23.3355315185,34.15,18.65,38.9107311676,79.18,47.785,-18.7625,51.3365136258,13.875,-18.7625,23.3355315185,33.91,0.0,33.91,66.85
2021-10-22 03:00:00,43.458,-0.8285,43.4658967036,14.998,-15.618500000000001,21.6535804487,28.46,14.79,32.0735981767,79.0,43.588,-15.618500000000001,46.3017417194,14.998,-15.618500000000001,21.6535804487,28.59,0.0,28.59,66.71
2021-10-22 03:30:00,49.5725,-0.812,49.579149854,15.6325,-14.262,21.1608057562,33.94,13.45,36.5078909279,77.87,49.9025,-14.262,51.9005216761,15.6325,-14.262,21.1608057562,34.27,0.0,34.27,65.76
2021-10-22 04:00:00,50.822,-0.9375,50.8306461719,18.522,-15.4275,24.1054400551,32.3,14.49,35.401272576,76.97,51.162,-15.4275,53.4374213473,18.522,-15.4275,24.1054400551,32.64,0.0,32.64,65.02
2021-10-22 04:30:00,50.4835,-0.47100000000000003,50.4856971156,18.7635,-16.491,24.9804326073,31.72,16.02,35.5358804591,77.27,50.8335,-16.491,53.4415363107,18.7635,-16.491,24.9804326073,32.07,0.0,32.07,65.27
2021-10-22 05:00:00,50.15,-0.5265000000000001,50.1527636552,17.93,-16.4665,24.3440038254,32.22,15.94,35.9473503891,78.02,50.53,-16.4665,53.145333965,17.93,-16.4665,24.3440038254,32.6,0.0,32.6,65.89
2021-10-22 05:30:00,47.7015,-0.8125,47.7084191574,13.6415,-14.2125,19.699890317,34.06,13.4,36.6011420587,78.21,48.1215,-14.2125,50.1764279169,13.6415,-14.2125,19.699890317,34.48,0.0,34.48,66.05
2021-10-22 06:00:00,47.9485,-0.919,47.9573061509,11.3685,-14.559,18.4717966979,36.58,13.64,39.0403124987,77.89,48.4085,-14.559,50.5504436504,11.3685,-14.559,18.4717966979,37.04,0.0,37.04,65.79
2021-10-22 06:30:00,48.397,-0.5445,48.4000629054,14.897,-14.1045,20.5148124352,33.5,13.56,36.1403320405,77.89,48.807,-14.1045,50.8041353558,14.897,-14.1045,20.5148124352,33.91,0.0,33.91,65.79
2021-10-22 07:00:00,47.974,-0.311,47.9750080459,17.294,-15.201,23.0250480347,30.68,14.89,34.1024119382,77.77,48.324,-15.201,50.6584580993,17.294,-15.201,23.0250480347,31.03,0.0,31.03,65.7
2021-10-22 07:30:00,49.7305,-0.396,49.7320766332,15.3505,-13.186,20.2363150363,34.38,12.79,36.6819914945,78.05,50.1305,-13.186,51.8356790855,15.3505,-13.186,20.2363150363,34.78,0.0,34.78,65.97
2021-10-22 08:00:00,45.062,-0.2285,45.0625793342,17.682,-13.4385,22.2091514077,27.38,13.21,30.4001398023,77.19,45.402,-13.4385,47.3490748194,17.682,-13.4385,22.2091514077,27.72,0.0,27.72,65.27
2021-10-22 08:30:00,53.8155,0.669,53.8196581302,16.7655,-15.111,22.5704300192,37.05,15.78,40.2704718125,77.32,53.7255,-15.111,55.8101395022,16.7655,-15.111,22.5704300192,36.96,0.0,36.96,65.38
2021-10-22 09:00:00,51.8305,0.6785,51.8349408459,16.8005,-15.7715,23.0433724203,35.03,16.45,38.7001731262,77.42,51.6005,-15.7715,53.9569440619,16.8005,-15.7715,23.0433724203,34.8,0.0,34.8,65.48
2021-10-22 09:30:00,57.524,1.2730000000000001,57.5380839532,19.974,-16.587,25.9632287091,37.55,17.86,41.5810305308,77.79,57.244,-16.587,59.5986921417,19.974,-16.587,25.9632287091,37.27,0.0,37.27,65.8
2021-10-22 10:00:00,54.747,-0.5680000000000001,54.7499464201,19.437,-15.208,24.6795509076,35.31,14.64,38.2246739685,77.73,54.517,-15.208,56.5984677619,19.437,-15.208,24.6795509076,35.08,0.0,35.08,65.76
2021-10-22 10:30:00,47.349,-0.964,47.3588122423,16.069,-13.744,21.1449827855,31.28,12.78,33.7900399526,78.32,47.099,-13.744,49.0633604332,16.069,-13.744,21.1449827855,31.03,0.0,31.03,66.26
2021-10-22 11:00:00,48.568,-1.0545,48.5794462118,13.458,-14.1145,19.5022274177,35.11,13.06,37.4603216751,78.79,48.348,-14.1145,50.3661415462,13.458,-14.1145,19.5022274177,34.89,0.0,34.89,66.67
2021-10-22 11:30:00,49.1205,-1.15,49.1339599488,10.1505,-14.64,17.8146639107,38.97,13.49,41.2388287904,79.04,48.8005,-14.64,50.9491746768,10.1505,-14.64,17.8146639107,38.65,0.0,38.65,66.88
2021-10-22 12:00:00,45.943,-1.4020000000000001,45.9643867902,11.373,-13.892,17.9536289646,34.57,12.49,36.7571081561,78.82,45.723,-13.892,47.7868223781,11.373,-13.892,17.9536289646,34.35,0.0,34.35,66.69
2021-10-22 12:30:00,38.2465,-0.886,38.2567609482,16.0065,-13.066,20.6622457214,22.24,12.18,25.356853117100002,79.06,38.0665,-13.066,40.2464753519,16.0065,-13.066,20.6622457214,22.06,0.0,22.06,66.89
2021-10-22 13:00:00,44.026,-1.079,44.0392202134,12.856,-14.629,19.475224697,31.17,13.55,33.9878125215,78.96,43.766,-14.629,46.1461850753,12.856,-14.629,19.475224697,30.91,0.0,30.91,66.81
2021-10-22 13:30:00,42.342,-1.2735,42.3611468949,7.532,-14.9335,16.7254430808,34.81,13.66,37.3942736258,78.89,42.082,-14.9335,44.653153822,7.532,-14.9335,16.7254430808,34.55,0.0,34.55,66.74
2021-10-22 14:00:00,44.2725,-1.3375,44.2926987493,8.7525,-15.3675,17.6852003805,35.52,14.03,38.1904608508,78.63,44.0125,-15.3675,46.618239054,8.7525,-15.3675,17.6852003805,35.26,0.0,35.26,66.52
2021-10-22 14:30:00,43.109,-1.4745,43.1342095239,8.709,-16.2645,18.4494076124,34.4,14.79,37.4446805301,78.39,42.839,-16.2645,45.8226350317,8.709,-16.2645,18.4494076124,34.13,0.0,34.13,66.31
2021-10-22 15:00:00,50.385,-1.4315,50.4053312384,6.875,-16.5915,17.9594960188,43.51,15.16,46.0754348867,78.84,50.055,-16.5915,52.7331100662,6.875,-16.5915,17.9594960188,43.18,0.0,43.18,66.69
2021-10-22 15:30:00,53.23,-1.3820000000000001,53.2479372746,4.61,-16.912,17.5290571338,48.62,15.53,51.0400362461,78.8,52.9,-16.912,55.5376065743,4.61,-16.912,17.5290571338,48.29,0.0,48.29,66.65
2021-10-22 16:00:00,57.019,-1.282,57.0334102522,4.569,-17.802,18.3789816094,52.45,16.52,54.9901163847,78.8,56.619,-17.802,59.3516837588,4.569,-17.802,18.3789816094,52.05,0.0,52.05,66.65
2021-10-22 16:30:00,55.278,-1.259,55.2923354996,4.468,-16.939,17.5183545175,50.81,15.68,53.1744158407,78.84,54.918,-16.939,57.4710052548,4.468,-16.939,17.5183545175,50.45,0.0,50.45,66.72
2021-10-22 17:00:00,51.7155,-1.224,51.729982759,3.4155,-15.474,15.8464606853,48.3,14.25,50.3582416294,79.0,51.4155,-15.474,53.6935593554,3.4155,-15.474,15.8464606853,48.0,0.0,48.0,66.85
2021-10-22 17:30:00,48.21,-1.1865,48.2245983109,2.87,-14.4765,14.7582503113,45.34,13.29,47.2476422692,78.79,47.87,-14.4765,50.0110582996,2.87,-14.4765,14.7582503113,45.0,0.0,45.0,66.68
2021-10-22 18:00:00,55.6285,-1.177,55.6409502188,2.0185,-14.917,15.0529475934,53.61,13.74,55.3427474923,78.86,55.2485,-14.917,57.2268611864,2.0185,-14.917,15.0529475934,53.23,0.0,53.23,66.73
2021-10-22 18:30:00,43.244,-1.2055,43.2607994176,1.124,-12.7055,12.7551207854,42.12,11.5,43.6617040437,78.64,42.964,-12.7055,44.8032925827,1.124,-12.7055,12.7551207854,41.84,0.0,41.84,66.53
2021-10-22 19:00:00,39.6835,-1.166,39.7006262954,0.42350000000000004,-11.366,11.3738871214,39.26,10.2,40.5633775714,78.86,39.3635,-11.366,40.9715887933,0.42350000000000004,-11.366,11.3738871214,38.94,0.0,38.94,66.72
2021-10-22 19:30:00,48.9145,-1.2005,48.9292296128,0.24450000000000002,-11.650500000000001,11.6530652834,48.67,10.45,49.779226591,79.06,48.5845,-11.650500000000001,49.961863361,0.24450000000000002,-11.650500000000001,11.6530652834,48.34,0.0,48.34,66.89
2021-10-22 20:00:00,46.5715,-1.4675,46.5946152307,0.14150000000000001,-12.5175,12.5182997448,46.43,11.05,47.7267995994,78.48,46.2215,-12.5175,47.8864789737,0.14150000000000001,-12.5175,12.5182997448,46.08,0.0,46.08,66.42
2021-10-22 20:30:00,46.315,-1.4055,46.3363211234,0.045,-13.6555,13.6555741457,46.27,12.25,47.8641347984,78.48,45.995,-13.6555,47.9792945472,0.045,-13.6555,13.6555741457,45.95,0.0,45.95,66.42
2021-10-22 21:00:00,36.7515,-1.5150000000000001,36.7827130219,0.2715,-12.175,12.1780268209,36.48,10.66,38.0056048498,78.64,36.4815,-12.175,38.4594652491,0.2715,-12.175,12.1780268209,36.21,0.0,36.21,66.55
2021-10-22 21:30:00,42.487,-1.838,42.5267376247,0.327,-12.458,12.4622908408,42.16,10.62,43.4770054167,78.52,42.187,-12.458,43.988006695,0.327,-12.458,12.4622908408,41.86,0.0,41.86,66.43
2021-10-22 22:00:00,42.6875,-1.7545000000000002,42.7235406597,0.1375,-13.0745,13.075223,42.55,11.32,44.0300454236,78.68,42.3775,-13.0745,44.3485631842,0.1375,-13.0745,13.075223,42.24,0.0,42.24,66.58
2021-10-22 22:30:00,51.0045,-1.759,51.0348224377,0.5745,-15.009,15.0199910536,50.43,13.25,52.1416091044,78.89,50.6345,-15.009,52.8121451112,0.5745,-15.009,15.0199910536,50.06,0.0,50.06,66.74
2021-10-22 23:00:00,40.049,-1.8439999999999999,40.0914297201,0.129,-14.954,14.954556396000001,39.92,13.11,42.0175975039,78.74,39.739,-14.954,42.4595129152,0.129,-14.954,14.954556396000001,39.61,0.0,39.61,66.63
2021-10-22 23:30:00,35.67,-1.9255,35.7219323421,0.02,-14.4055,14.4055138836,35.65,12.48,37.7713237788,79.26,35.42,-14.4055,38.23734863,0.02,-14.4055,14.4055138836,35.4,0.0,35.4,67.06
2021-10-23 00:00:00,30.6825,-2.4605,30.780998465,0.022500000000000003,-11.7305,11.7305215783,30.66,9.27,32.0307430448,79.3,30.7225,-11.7305,32.8858120852,0.022500000000000003,-11.7305,11.7305215783,30.7,0.0,30.7,67.09
2021-10-23 00:30:00,32.049,-2.7265,32.1647664883,0.019,-10.6065,10.6065170179,32.03,7.88,32.9850769288,78.42,32.309,-10.6065,34.0054307905,0.019,-10.6065,10.6065170179,32.29,0.0,32.29,66.36
2021-10-23 01:00:00,39.399,-2.621,39.4860841563,0.019,-11.061,11.0610163186,39.38,8.44,40.2742845995,77.81,39.689,-11.061,41.2014859198,0.019,-11.061,11.0610163186,39.67,0.0,39.67,65.85
2021-10-23 01:30:00,51.419,-2.6455,51.4870103157,0.019,-12.2555,12.2555147281,51.4,9.61,52.2906502159,77.44,51.849,-12.2555,53.2777259392,0.019,-12.2555,12.2555147281,51.83,0.0,51.83,65.55
2021-10-23 02:00:00,47.749,-2.7395,47.8275220062,0.019,-12.0295,12.0295150048,47.73,9.29,48.6256825145,77.33,48.199,-12.0295,49.6774845503,0.019,-12.0295,12.0295150048,48.18,0.0,48.18,65.46
2021-10-23 02:30:00,38.789,-2.7285,38.8848458046,0.019,-11.7585,11.7585153506,38.77,9.03,39.8077103084,77.39,39.109,-11.7585,40.8384157779,0.019,-11.7585,11.7585153506,39.09,0.0,39.09,65.51
2021-10-23 03:00:00,37.929,-2.7465,38.0283092347,0.059000000000000004,-12.2565,12.2566420055,37.87,9.51,39.0458320439,77.67,38.209,-12.2565,40.1266678563,0.059000000000000004,-12.2565,12.2566420055,38.15,0.0,38.15,65.74
2021-10-23 03:30:00,49.881,-2.7395,49.9561710027,0.121,-13.7495,13.7500324091,49.76,11.01,50.963493797,77.67,50.301,-13.7495,52.1463263447,0.121,-13.7495,13.7500324091,50.18,0.0,50.18,65.74
2021-10-23 04:00:00,49.9265,-2.7315,50.0011649314,0.0665,-14.711500000000001,14.7116502983,49.86,11.98,51.2790405526,77.42,50.3465,-14.711500000000001,52.4518664539,0.0665,-14.711500000000001,14.7116502983,50.28,0.0,50.28,65.53
2021-10-23 04:30:00,36.1985,-2.7335000000000003,36.3015622873,1.0685,-12.9435,12.9875280365,35.13,10.21,36.5836165517,77.65,36.5185,-12.9435,38.7444839235,1.0685,-12.9435,12.9875280365,35.45,0.0,35.45,65.73
2021-10-23 05:00:00,25.157,-2.8805,25.3213729732,1.837,-12.0005,12.1402870333,23.32,9.12,25.0399041532,77.83,25.337,-12.0005,28.0352558264,1.837,-12.0005,12.1402870333,23.5,0.0,23.5,65.87
2021-10-23 05:30:00,27.4955,-2.899,27.6479062724,2.3455,-11.909,12.1377778547,25.15,9.01,26.7152128945,78.37,27.6855,-11.909,30.1382015265,2.3455,-11.909,12.1377778547,25.34,0.0,25.34,66.29
2021-10-23 06:00:00,42.249,-2.84,42.3443455611,2.719,-13.47,13.7416833394,39.53,10.63,40.9343107918,78.15,42.579,-13.47,44.658841689,2.719,-13.47,13.7416833394,39.86,0.0,39.86,66.11
2021-10-23 06:30:00,41.35,-2.7475,41.4411782681,2.77,-11.5175,11.8459151715,38.58,8.77,39.5642426946,77.55,41.66,-11.5175,43.2227764755,2.77,-11.5175,11.8459151715,38.89,0.0,38.89,65.62
2021-10-23 07:00:00,38.155,-2.367,38.2283496113,4.015,-16.257,16.7454553238,34.14,13.89,36.8574510784,77.1,37.975,-16.257,41.3084818651,4.015,-16.257,16.7454553238,33.96,0.0,33.96,65.25
2021-10-23 07:30:00,37.724,-2.1445,37.7849051375,4.954,-16.4345,17.1649324569,32.77,14.29,35.7502027966,78.53,37.444,-16.4345,40.8918809331,4.954,-16.4345,17.1649324569,32.49,0.0,32.49,66.46
2021-10-23 08:00:00,43.6005,-1.9585,43.6444649698,5.8105,-16.5285,17.5200805506,37.79,14.57,40.5014691092,78.39,43.3405,-16.5285,46.3852374415,5.8105,-16.5285,17.5200805506,37.53,0.0,37.53,66.33
2021-10-23 08:30:00,43.617,-1.7055,43.6503312616,8.967,-16.6455,18.9071351413,34.65,14.94,37.7336202875,78.67,43.327,-16.6455,46.414454637,8.967,-16.6455,18.9071351413,34.36,0.0,34.36,66.57
2021-10-23 09:00:00,45.889,-1.6285,45.9178868552,7.649,-17.2285,18.8501568495,38.24,15.6,41.2996077463,78.67,45.599,-17.2285,48.7451537412,7.649,-17.2285,18.8501568495,37.95,0.0,37.95,66.57
2021-10-23 09:30:00,47.019,-1.5825,47.0456232529,8.309,-16.7225,18.673014948,38.71,15.14,41.5654147098,78.76,46.689,-16.7225,49.593393988,8.309,-16.7225,18.673014948,38.38,0.0,38.38,66.61
2021-10-23 10:00:00,48.802,-1.377,48.82142289,8.752,-15.767,18.0331858805,40.05,14.39,42.5567221482,78.52,48.492,-15.767,50.9909046105,8.752,-15.767,18.0331858805,39.74,0.0,39.74,66.42
2021-10-23 10:30:00,50.168,-1.3565,50.1863359516,10.988,-15.5965,19.0784421861,39.18,14.24,41.6875281109,78.42,49.888,-15.5965,52.2691434429,10.988,-15.5965,19.0784421861,38.9,0.0,38.9,66.37
2021-10-23 11:00:00,45.7505,-1.3045,45.7690940537,12.1305,-16.2545,20.2819575115,33.62,14.95,36.7941150186,78.06,45.5005,-16.2545,48.3167079849,12.1305,-16.2545,20.2819575115,33.37,0.0,33.37,66.06
2021-10-23 11:30:00,47.108,-1.2555,47.1247275244,12.058,-16.7255,20.6188679187,35.05,15.47,38.3121834408,78.36,46.798,-16.7255,49.6970336564,12.058,-16.7255,20.6188679187,34.74,0.0,34.74,66.3
2021-10-23 12:00:00,64.0045,-1.313,64.0179661443,11.2145,-17.493,20.779077439799998,52.79,16.18,55.2139158184,78.29,63.6445,-17.493,66.0047530807,11.2145,-17.493,20.779077439799998,52.43,0.0,52.43,66.25
2021-10-23 12:30:00,67.906,-1.3825,67.9200717185,12.056,-17.3425,21.1213030434,55.85,15.96,58.0856617419,77.61,67.546,-17.3425,69.7368225706,12.056,-17.3425,21.1213030434,55.49,0.0,55.49,65.67
2021-10-23 13:00:00,60.8615,-1.3955,60.8774966839,10.7315,-15.4455,18.8076729688,50.13,14.05,52.061688409,77.88,60.4915,-15.4455,62.4322436126,10.7315,-15.4455,18.8076729688,49.76,0.0,49.76,65.88
2021-10-23 13:30:00,55.6565,-1.3265,55.6723054534,13.7665,-15.5665,20.780578541,41.89,14.24,44.2442052703,78.05,55.3665,-15.5665,57.5131745298,13.7665,-15.5665,20.780578541,41.6,0.0,41.6,66.05
2021-10-23 14:00:00,61.479,-1.3545,61.493919303,13.589,-16.3645,21.2710550103,47.89,15.01,50.1871716677,78.34,61.159,-16.3645,63.3105057731,13.589,-16.3645,21.2710550103,47.57,0.0,47.57,66.27
2021-10-23 14:30:00,61.306,-1.412,61.3222584385,15.036,-19.902,24.9433538242,46.27,18.49,49.8276328958,78.3,60.996,-19.902,64.1607482812,15.036,-19.902,24.9433538242,45.96,0.0,45.96,66.27
2021-10-23 15:00:00,48.8455,-1.3085,48.863023264,16.7855,-17.6985,24.3924150608,32.06,16.39,36.0066063383,78.46,48.5855,-17.6985,51.7086812102,16.7855,-17.6985,24.3924150608,31.8,0.0,31.8,66.37
2021-10-23 15:30:00,62.703,-1.348,62.7174880954,15.323,-19.228,24.5867914336,47.38,17.88,50.6414731223,78.62,62.383,-19.228,65.2790523292,15.323,-19.228,24.5867914336,47.06,0.0,47.06,66.49
2021-10-23 16:00:00,55.032,-1.4065,55.049970629,14.872,-18.1465,23.4621364383,40.16,16.74,43.5092312044,78.09,54.722,-18.1465,57.6523438053,14.872,-18.1465,23.4621364383,39.85,0.0,39.85,66.07
2021-10-23 16:30:00,61.209,-1.2505,61.2217725262,19.229,-19.0805,27.0891107504,41.98,17.83,45.6095308022,78.09,60.939,-19.0805,63.8563011867,19.229,-19.0805,27.0891107504,41.71,0.0,41.71,66.07
2021-10-23 17:00:00,64.4035,-1.35,64.4176475219,17.0435,-17.55,24.4639202143,47.36,16.2,50.0540667678,78.0,64.0435,-17.55,66.4046112273,17.0435,-17.55,24.4639202143,47.0,0.0,47.0,66.0
2021-10-23 17:30:00,63.9445,-1.347,63.9586857999,13.9845,-16.107,21.3307686043,49.96,14.76,52.0947137433,77.55,63.5945,-16.107,65.6025600053,13.9845,-16.107,21.3307686043,49.61,0.0,49.61,65.63
2021-10-23 18:00:00,57.188,-1.432,57.2059259867,10.898,-15.002,18.5425566738,46.29,13.57,48.2380451511,77.64,56.888,-15.002,58.832852625,10.898,-15.002,18.5425566738,45.99,0.0,45.99,65.71
2021-10-23 18:30:00,61.933,-1.573,61.9529726325,12.153,-15.933,20.0388596981,49.78,14.36,51.809825323,77.51,61.593,-15.933,63.6204223343,12.153,-15.933,20.0388596981,49.44,0.0,49.44,65.59
2021-10-23 19:00:00,55.6475,-1.344,55.6637277969,16.2075,-14.834,21.9711313375,39.44,13.49,41.6832544315,77.7,55.3675,-14.834,57.320219925,16.2075,-14.834,21.9711313375,39.16,0.0,39.16,65.75
2021-10-23 19:30:00,58.5585,-1.6825,58.5826657681,13.3085,-16.2925,21.0371511498,45.25,14.61,47.5501272343,77.7,58.2285,-16.2925,60.464896994,13.3085,-16.2925,21.0371511498,44.92,0.0,44.92,65.75
2021-10-23 20:00:00,56.17,-1.617,56.1932699618,12.73,-15.087,19.7400726696,43.44,13.47,45.4804848259,78.3,55.9,-15.087,57.9001517183,12.73,-15.087,19.7400726696,43.17,0.0,43.17,66.26
2021-10-23 20:30:00,53.3625,-1.6315,53.3874348372,15.0625,-15.9415,21.9319476677,38.3,14.31,40.886013501,78.24,53.0925,-15.9415,55.4341499303,15.0625,-15.9415,21.9319476677,38.03,0.0,38.03,66.2
2021-10-23 21:00:00,50.4595,-1.218,50.474198005,22.0795,-16.648,27.6524903806,28.38,15.43,32.3033945585,78.81,50.2395,-16.648,52.9260168939,22.0795,-16.648,27.6524903806,28.16,0.0,28.16,66.66
2021-10-23 21:30:00,56.0815,-1.008,56.0905580847,26.0915,-21.408,33.7500938702,29.99,20.4,36.2706506697,78.48,55.8415,-21.408,59.8044779782,26.0915,-21.408,33.7500938702,29.75,0.0,29.75,66.37
2021-10-23 22:00:00,56.6645,-0.981,56.6729911091,24.7045,-21.731,32.9021075503,31.96,20.75,38.105171565,78.26,56.4045,-21.731,60.4458764619,24.7045,-21.731,32.9021075503,31.7,0.0,31.7,66.16
2021-10-23 22:30:00,55.48,-1.4175,55.4981054294,20.7,-20.3175,29.0050134675,34.78,18.9,39.583562245,78.52,55.25,-20.3175,58.867336497,20.7,-20.3175,29.0050134675,34.55,0.0,34.55,66.34
2021-10-23 23:00:00,60.104,-1.6179999999999999,60.1257743401,18.934,-22.288,29.2446798581,41.17,20.67,46.0675352065,78.72,59.784,-22.288,63.8034607212,18.934,-22.288,29.2446798581,40.85,0.0,40.85,66.48
2021-10-23 23:30:00,57.953,-1.6735,57.9771576679,18.703,-23.2135,29.8105483219,39.25,21.54,44.7720236308,78.92,57.673,-23.2135,62.169458026,18.703,-23.2135,29.8105483219,38.97,0.0,38.97,66.66
2021-10-24 00:00:00,52.232,-1.9515,52.2684434076,16.922,-22.0315,27.7802281533,35.31,20.08,40.620222796,79.04,51.982,-22.0315,56.458084596,16.922,-22.0315,27.7802281533,35.06,0.0,35.06,66.76
2021-10-24 00:30:00,42.124,-1.936,42.168465374,17.674,-21.126,27.5441128374,24.45,19.19,31.0814832336,79.4,41.914,-21.126,46.9370991008,17.674,-21.126,27.5441128374,24.24,0.0,24.24,67.04
2021-10-24 01:00:00,55.532,-2.1285,55.5727769348,16.592,-21.8585,27.4424577298,38.94,19.73,43.6531384897,79.4,55.322,-21.8585,59.4837600211,16.592,-21.8585,27.4424577298,38.73,0.0,38.73,66.99
2021-10-24 01:30:00,57.1155,-2.5605,57.1728650716,17.7255,-16.5305,24.2373839451,39.39,13.97,41.7939349667,79.17,57.4655,-16.5305,59.7958286212,17.7255,-16.5305,24.2373839451,39.74,0.0,39.74,66.85
2021-10-24 02:00:00,59.4895,-2.62,59.5471662655,13.4495,-16.68,21.4268861538,46.04,14.06,48.1390195164,77.64,59.8995,-16.68,62.1785533786,13.4495,-16.68,21.4268861538,46.45,0.0,46.45,65.57
2021-10-24 02:30:00,61.4755,-2.6895,61.5343035266,13.2755,-17.4895,21.9572655515,48.2,14.8,50.421027359600004,77.38,61.8955,-17.4895,64.3190137557,13.2755,-17.4895,21.9572655515,48.62,0.0,48.62,65.36
2021-10-24 03:00:00,52.4005,-2.873,52.4792009205,12.4805,-17.233,21.2776683227,39.92,14.36,42.424238355,77.5,52.7105,-17.233,55.4560465527,12.4805,-17.233,21.2776683227,40.23,0.0,40.23,65.47
2021-10-24 03:30:00,59.0335,-2.718,59.0960374835,12.6035,-17.818,21.8249704754,46.43,15.1,48.8237124766,77.91,59.4635,-17.818,62.0756712106,12.6035,-17.818,21.8249704754,46.86,0.0,46.86,65.8
2021-10-24 04:00:00,39.3795,-2.83,39.4810577398,11.3195,-15.29,19.0240684463,28.06,12.46,30.7020390202,77.65,39.6095,-15.29,42.4581745987,11.3195,-15.29,19.0240684463,28.29,0.0,28.29,65.58
2021-10-24 04:30:00,57.7415,-2.8890000000000002,57.8137279826,8.711500000000001,-15.099,17.4318683236,49.03,12.21,50.5274677774,78.14,58.1415,-15.099,60.0700742737,8.711500000000001,-15.099,17.4318683236,49.43,0.0,49.43,65.96
2021-10-24 05:00:00,57.1695,-2.9235,57.2442013002,8.3595,-15.0835,17.2450924178,48.81,12.16,50.3019055305,77.53,57.5995,-15.0835,59.5417028015,8.3595,-15.0835,17.2450924178,49.24,0.0,49.24,65.49
2021-10-24 05:30:00,56.4385,-2.911,56.5135223044,9.1385,-15.021,17.5824521398,47.3,12.11,48.8256295402,77.53,56.8885,-15.021,58.8381838031,9.1385,-15.021,17.5824521398,47.75,0.0,47.75,65.49
2021-10-24 06:00:00,56.8375,-3.0155,56.9174371041,9.1575,-14.9955,17.5705670512,47.68,11.98,49.1620056548,77.45,57.2475,-14.9955,59.1788921534,9.1575,-14.9955,17.5705670512,48.09,0.0,48.09,65.42
2021-10-24 06:30:00,48.1845,-2.8865,48.2708806891,8.3745,-14.4665,16.7156176225,39.81,11.58,41.4600108538,77.45,48.5345,-14.4665,50.6446178039,8.3745,-14.4665,16.7156176225,40.16,0.0,40.16,65.42
2021-10-24 07:00:00,53.708,-2.998,53.7916096431,8.468,-15.028,17.2495741397,45.24,12.03,46.8121618813,77.45,54.088,-15.028,56.1369087856,8.468,-15.028,17.2495741397,45.62,0.0,45.62,65.42
2021-10-24 07:30:00,51.5465,-2.8529999999999998,51.6253936668,8.586500000000001,-13.943,16.3748353045,42.96,11.09,44.3683411905,77.39,51.9265,-13.943,53.7658688319,8.586500000000001,-13.943,16.3748353045,43.34,0.0,43.34,65.37
2021-10-24 08:00:00,49.6655,-2.825,49.7457788687,9.7555,-14.015,17.0760067126,39.91,11.19,41.4490554778,77.73,50.0355,-14.015,51.961249843,9.7555,-14.015,17.0760067126,40.28,0.0,40.28,65.65
2021-10-24 08:30:00,53.402,-2.5835,53.4644561952,10.992,-14.7635,18.4061130131,42.41,12.18,44.1243753497,77.33,53.742,-14.7635,55.7329659739,10.992,-14.7635,18.4061130131,42.75,0.0,42.75,65.32
2021-10-24 09:00:00,48.4665,-2.5115,48.5315284583,10.0565,-13.8015,17.0767266916,38.41,11.29,40.034887286,77.19,48.8365,-13.8015,50.7492377726,10.0565,-13.8015,17.0767266916,38.78,0.0,38.78,65.2
2021-10-24 09:30:00,40.547,-2.4875,40.6232306107,9.347,-13.2075,16.1803728403,31.2,10.72,32.9902773556,76.97,40.817,-13.2075,42.9006473757,9.347,-13.2075,16.1803728403,31.47,0.0,31.47,65.0
2021-10-24 10:00:00,38.725,-2.2225,38.7887242797,8.535,-12.3825,15.0390335876,30.19,10.16,31.8537548807,77.4,38.985,-12.3825,40.904236104,8.535,-12.3825,15.0390335876,30.45,0.0,30.45,65.35
2021-10-24 10:30:00,41.6175,-2.216,41.6764557304,7.9375,-12.436,14.7532370092,33.68,10.22,35.1964600493,77.3,41.9075,-12.436,43.7137581575,7.9375,-12.436,14.7532370092,33.97,0.0,33.97,65.27
2021-10-24 11:00:00,36.6995,-2.0145,36.7547481354,8.3995,-11.7745,14.4634176632,28.3,9.76,29.9357244776,77.21,36.9495,-11.7745,38.7802062978,8.3995,-11.7745,14.4634176632,28.55,0.0,28.55,65.21
2021-10-24 11:30:00,43.9365,-2.116,43.9874242057,8.2865,-13.656,15.9734911103,35.65,11.54,37.471243641,77.21,44.2865,-13.656,46.3441519315,8.2865,-13.656,15.9734911103,36.0,0.0,36.0,65.21
2021-10-24 12:00:00,52.606,-1.9565000000000001,52.6423700858,8.986,-17.1965,19.4027783642,43.62,15.24,46.2056490053,77.58,53.116,-17.1965,55.830359736,8.986,-17.1965,19.4027783642,44.13,0.0,44.13,65.55
2021-10-24 12:30:00,63.7155,-1.7885,63.7405967379,11.525500000000001,-18.2285,21.5665333909,52.19,16.44,54.7180929858,78.08,64.3155,-18.2285,66.8487976893,11.525500000000001,-18.2285,21.5665333909,52.79,0.0,52.79,66.0
2021-10-24 13:00:00,61.7875,-1.822,61.8143578811,11.7075,-17.902,21.3903520366,50.08,16.08,52.5982205022,77.55,62.3775,-17.902,64.8955631014,11.7075,-17.902,21.3903520366,50.67,0.0,50.67,65.57
2021-10-24 13:30:00,56.2105,-1.8955000000000002,56.2424504311,10.5105,-17.6655,20.5557899508,45.7,15.77,48.3444195332,77.64,56.7105,-17.6655,59.3982381936,10.5105,-17.6655,20.5557899508,46.2,0.0,46.2,65.63
2021-10-24 14:00:00,52.9295,-1.9465,52.9652794999,10.3495,-17.7865,20.5784288151,42.58,15.84,45.4308485503,77.99,53.4695,-17.7865,56.3502175018,10.3495,-17.7865,20.5784288151,43.12,0.0,43.12,65.91
2021-10-24 14:30:00,50.605,-2.0295,50.6456799268,10.125,-16.6095,19.4522778936,40.48,14.58,43.0256528132,78.09,51.075,-16.6095,53.7078310421,10.125,-16.6095,19.4522778936,40.95,0.0,40.95,66.03
2021-10-24 15:00:00,46.8345,-1.984,46.8765042025,11.2445,-16.314,19.8137673412,35.59,14.33,38.36661309,77.86,47.2445,-16.314,49.981890483,11.2445,-16.314,19.8137673412,36.0,0.0,36.0,65.84
2021-10-24 15:30:00,53.119,-1.9500000000000002,53.1547802272,12.589,-16.08,20.4217854508,40.53,14.13,42.9224626507,78.12,53.599,-16.08,55.9590850622,12.589,-16.08,20.4217854508,41.01,0.0,41.01,66.07
2021-10-24 16:00:00,53.2435,-1.9925000000000002,53.2807690307,12.5035,-14.8725,19.4300995494,40.74,12.88,42.7275321075,78.5,53.6935,-14.8725,55.7151971952,12.5035,-14.8725,19.4300995494,41.19,0.0,41.19,66.4
2021-10-24 16:30:00,61.0435,-1.7985,61.0699884927,14.4335,-16.5185,21.9359696503,46.61,14.72,48.8791417682,78.07,61.6135,-16.5185,63.7893739153,14.4335,-16.5185,21.9359696503,47.18,0.0,47.18,66.05
2021-10-24 17:00:00,49.837,-1.3825,49.8561718872,19.387,-15.2625,24.6738662404,30.45,13.88,33.4642630279,77.52,50.187,-15.2625,52.4564474135,19.387,-15.2625,24.6738662404,30.8,0.0,30.8,65.59
2021-10-24 17:30:00,57.7925,-1.3980000000000001,57.8094063302,19.5725,-15.818,25.1652911815,38.22,14.42,40.8497833532,77.41,58.2325,-15.818,60.3426315324,19.5725,-15.818,25.1652911815,38.66,0.0,38.66,65.47
2021-10-24 18:00:00,44.8015,-1.4095,44.8236666561,18.5515,-13.1095,22.7160107083,26.25,11.7,28.7393893463,77.29,45.1315,-13.1095,46.9969284369,18.5515,-13.1095,22.7160107083,26.58,0.0,26.58,65.37
2021-10-24 18:30:00,49.5105,-1.9585,49.5492213107,14.8505,-12.9385,19.6962466602,34.66,10.98,36.3576126829,77.1,49.9005,-12.9385,51.5506031245,14.8505,-12.9385,19.6962466602,35.05,0.0,35.05,65.19
2021-10-24 19:00:00,47.042,-1.666,47.0714915846,16.472,-12.176,20.4836949792,30.57,10.51,32.3262277416,77.0,47.422,-12.176,48.9601987333,16.472,-12.176,20.4836949792,30.95,0.0,30.95,65.11
2021-10-24 19:30:00,43.5455,-1.8695,43.5856123107,15.5355,-11.6095,19.3941292792,28.01,9.74,29.655146265,77.17,43.8655,-11.6095,45.3757928911,15.5355,-11.6095,19.3941292792,28.33,0.0,28.33,65.24
2021-10-24 20:00:00,53.038,-2.2365,53.0851332884,14.908,-16.3665,22.1384458861,38.13,14.13,40.6639127483,77.42,53.458,-16.3665,55.9072453824,14.908,-16.3665,22.1384458861,38.55,0.0,38.55,65.45
2021-10-24 20:30:00,52.6755,-2.2885,52.7251887858,13.5155,-14.3585,19.7189062197,39.16,12.07,40.9779269851,77.68,53.1555,-14.3585,55.0606365973,13.5155,-14.3585,19.7189062197,39.64,0.0,39.64,65.68
2021-10-24 21:00:00,45.415,-2.0755,45.4624012262,17.765,-15.6855,23.6987369969,27.65,13.61,30.8180888441,77.45,45.745,-15.6855,48.3594865073,17.765,-15.6855,23.6987369969,27.98,0.0,27.98,65.48
2021-10-24 21:30:00,39.0515,-2.059,39.1057429702,17.4915,-13.449,22.0641830406,21.56,11.39,24.3837179282,78.16,39.3115,-13.449,41.5484010914,17.4915,-13.449,22.0641830406,21.82,0.0,21.82,66.06
2021-10-24 22:00:00,36.9385,-2.248,37.0068410736,13.6985,-13.558,19.2735120372,23.24,11.31,25.8459609997,77.87,37.2085,-13.558,39.6016645641,13.6985,-13.558,19.2735120372,23.51,0.0,23.51,65.8
2021-10-24 22:30:00,41.409,-2.3335,41.4746971448,12.949,-13.2735,18.5435272602,28.46,10.94,30.4902476212,77.73,41.719,-13.2735,43.7796843667,12.949,-13.2735,18.5435272602,28.77,0.0,28.77,65.69
2021-10-24 23:00:00,52.221,-2.531,52.282299127,12.951,-16.781,21.1974140404,39.27,14.25,41.7755359032,77.73,52.681,-16.781,55.2891465118,12.951,-16.781,21.1974140404,39.73,0.0,39.73,65.69
2021-10-24 23:30:00,62.7415,-2.521,62.7921273987,13.4915,-19.961,24.0927809364,49.25,17.44,52.2466850623,77.86,63.3515,-19.961,66.4217891452,13.4915,-19.961,24.0927809364,49.86,0.0,49.86,65.79
2021-10-25 00:00:00,50.1575,-2.401,50.2149341058,17.4975,-20.431,26.8995960425,32.66,18.03,37.3062528271,78.04,50.5275,-20.431,54.5018716858,17.4975,-20.431,26.8995960425,33.03,0.0,33.03,65.93
2021-10-25 00:30:00,58.0455,-2.617,58.1044641938,15.1455,-18.157,23.6445092833,42.9,15.54,45.6278599104,78.6,58.5555,-18.157,61.305980371,15.1455,-18.157,23.6445092833,43.41,0.0,43.41,66.38
2021-10-25 01:00:00,53.0575,-2.6215,53.1222229251,11.9775,-17.8215,21.4724560426,41.08,15.2,43.8018995022,77.76,53.5675,-17.8215,56.4542550965,11.9775,-17.8215,21.4724560426,41.59,0.0,41.59,65.7
2021-10-25 01:30:00,54.542,-2.1395,54.58394658,19.062,-19.1695,27.0338597734,35.48,17.03,39.3554481616,77.61,54.992,-19.1695,58.2373573769,19.062,-19.1695,27.0338597734,35.93,0.0,35.93,65.56
2021-10-25 02:00:00,56.3555,-2.017,56.3915833192,20.985500000000002,-18.857,28.2130760331,35.37,16.84,39.1742581295,77.61,56.8055,-18.857,59.8535820085,20.985500000000002,-18.857,28.2130760331,35.82,0.0,35.82,65.56
2021-10-25 02:30:00,57.1185,-2.615,57.1783286504,13.1785,-18.585,22.7832194224,43.94,15.97,46.7521603779,77.86,57.6285,-18.585,60.5511869186,13.1785,-18.585,22.7832194224,44.45,0.0,44.45,65.76
2021-10-25 03:00:00,55.1395,-2.3865,55.1911210477,15.1095,-19.4765,24.6501732753,40.03,17.09,43.525498274,77.64,55.6295,-19.4765,58.9404387708,15.1095,-19.4765,24.6501732753,40.52,0.0,40.52,65.58
2021-10-25 03:30:00,46.596,-2.7035,46.6743626443,11.666,-17.2535,20.8273574476,34.93,14.55,37.8392309647,77.84,47.026,-17.2535,50.091196215,11.666,-17.2535,20.8273574476,35.36,0.0,35.36,65.75
2021-10-25 04:00:00,53.0505,-2.8635,53.1277251772,8.4205,-18.1735,20.0295013043,44.63,15.31,47.182973624,77.93,53.5605,-18.1735,56.5597318107,8.4205,-18.1735,20.0295013043,45.14,0.0,45.14,65.81
2021-10-25 04:30:00,54.9715,-2.904,55.0481519059,7.9215,-19.084,20.6627495327,47.05,16.18,49.7543455389,77.74,55.5715,-19.084,58.7570478177,7.9215,-19.084,20.6627495327,47.65,0.0,47.65,65.66
2021-10-25 05:00:00,49.7375,-2.9815,49.8267824418,9.2475,-18.9515,21.087332892,40.49,15.97,43.525636124,77.94,50.2175,-18.9515,53.6745438593,9.2475,-18.9515,21.087332892,40.97,0.0,40.97,65.83
2021-10-25 05:30:00,58.245,-2.9555,58.3199366019,7.365,-19.9655,21.2806112518,50.88,17.01,53.6480614748,78.2,58.835,-19.9655,62.130334099,7.365,-19.9655,21.2806112518,51.47,0.0,51.47,66.05
2021-10-25 06:00:00,57.5525,-2.949,57.6280041061,7.4725,-20.349,21.6776395682,50.08,17.4,53.016661532,78.32,58.1625,-20.349,61.6194628932,7.4725,-20.349,21.6776395682,50.69,0.0,50.69,66.16
2021-10-25 06:30:00,53.957,-2.724,54.0257163303,8.367,-19.924,21.6095456917,45.59,17.2,48.7266672367,78.36,54.457,-19.924,57.9873315906,8.367,-19.924,21.6095456917,46.09,0.0,46.09,66.23
2021-10-25 07:00:00,55.1175,-2.7595,55.1865350108,7.6075,-18.6095,20.1044160945,47.51,15.85,50.0841551791,78.13,55.6975,-18.6095,58.7241432164,7.6075,-18.6095,20.1044160945,48.09,0.0,48.09,66.06
2021-10-25 07:30:00,53.395,-2.923,53.4749469752,8.545,-16.873,18.9133591411,44.85,13.95,46.9694049356,77.9,53.905,-16.873,56.4840433574,8.545,-16.873,18.9133591411,45.36,0.0,45.36,65.87
2021-10-25 08:00:00,54.2475,-1.9655,54.2830954027,5.5875,-19.3755,20.1650726877,48.66,17.41,51.6807865652,77.27,53.9075,-19.3755,57.2837547347,5.5875,-19.3755,20.1650726877,48.32,0.0,48.32,65.35
2021-10-25 08:30:00,58.6115,-1.6405,58.6344538006,4.1815,-19.0405,19.4942448559,54.43,17.4,57.1435464423,77.94,58.2415,-19.0405,61.2748966747,4.1815,-19.0405,19.4942448559,54.06,0.0,54.06,65.91
2021-10-25 09:00:00,57.825,-1.5125000000000002,57.844777476,3.975,-19.3625,19.7663105118,53.85,17.85,56.7313405447,77.63,57.435,-19.3625,60.6109365647,3.975,-19.3625,19.7663105118,53.46,0.0,53.46,65.65
2021-10-25 09:30:00,51.7825,-1.6,51.8072128786,6.4325,-19.72,20.7426000359,45.35,18.12,48.8360205176,77.83,51.4525,-19.72,55.1020703445,6.4325,-19.72,20.7426000359,45.02,0.0,45.02,65.82
2021-10-25 10:00:00,56.792,-1.342,56.8078535768,7.492,-19.872,21.2373832663,49.3,18.53,52.6673608604,78.45,56.432,-19.872,59.8286470514,7.492,-19.872,21.2373832663,48.94,0.0,48.94,66.33
2021-10-25 10:30:00,58.3225,-1.37,58.3385884835,5.8025,-19.19,20.0480698884,52.52,17.82,55.4608222081,78.52,57.9425,-19.19,61.0376064918,5.8025,-19.19,20.0480698884,52.14,0.0,52.14,66.4
2021-10-25 11:00:00,50.293,-1.294,50.3096440556,6.163,-18.384,19.3895339036,44.13,17.09,47.3236198954,78.26,49.983,-18.384,53.2566591611,6.163,-18.384,19.3895339036,43.82,0.0,43.82,66.2
2021-10-25 11:30:00,52.843,-1.2565,52.8579364074,5.793,-17.9265,18.8392741699,47.05,16.67,49.9158431763,78.34,52.533,-17.9265,55.5074363599,5.793,-17.9265,18.8392741699,46.74,0.0,46.74,66.25
2021-10-25 12:00:00,43.525,-1.1955,43.5414152876,4.605,-16.8755,17.4925276976,38.92,15.68,41.9598474735,78.34,43.245,-16.8755,46.4210353746,4.605,-16.8755,17.4925276976,38.64,0.0,38.64,66.25
2021-10-25 12:30:00,42.205,-1.2275,42.2228466739,6.725,-17.7875,19.0163293317,35.48,16.56,39.1543611875,78.55,41.935,-17.7875,45.5515025136,6.725,-17.7875,19.0163293317,35.21,0.0,35.21,66.42
2021-10-25 13:00:00,46.646,-1.1595,46.6604088736,5.616,-18.8595,19.6779113793,41.03,17.7,44.6850187423,78.49,46.346,-18.8595,50.0363113773,5.616,-18.8595,19.6779113793,40.73,0.0,40.73,66.37
2021-10-25 13:30:00,47.2425,-1.267,47.259486828,8.2325,-20.427,22.0235416146,39.01,19.16,43.4613126815,78.62,46.9525,-20.427,51.2035114543,8.2325,-20.427,22.0235416146,38.72,0.0,38.72,66.47
2021-10-25 14:00:00,44.8085,-1.2185,44.8250645789,10.2785,-20.4385,22.8774964649,34.53,19.22,39.5187208801,78.77,44.5485,-20.4385,49.0132750844,10.2785,-20.4385,22.8774964649,34.27,0.0,34.27,66.6
2021-10-25 14:30:00,45.839,-1.101,45.8522204697,10.299,-20.521,22.9604190293,35.54,19.42,40.4997283942,78.88,45.569,-20.521,49.9764464723,10.299,-20.521,22.9604190293,35.27,0.0,35.27,66.7
2021-10-25 15:00:00,45.2235,-1.3235000000000001,45.2428624702,8.5435,-20.6935,22.3877719861,36.68,19.37,41.4803483592,78.82,44.9335,-20.6935,49.4695903005,8.5435,-20.6935,22.3877719861,36.39,0.0,36.39,66.65
2021-10-25 15:30:00,38.974,-1.397,38.9990292828,8.874,-19.537,21.4579180025,30.1,18.14,35.1435570197,79.11,38.744,-19.537,43.3911500769,8.874,-19.537,21.4579180025,29.87,0.0,29.87,66.91
2021-10-25 16:00:00,36.683,-1.458,36.7119633498,8.283,-19.388,21.0832310854,28.4,17.93,33.5863796799,79.11,36.443,-19.388,41.2793749105,8.283,-19.388,21.0832310854,28.16,0.0,28.16,66.91
2021-10-25 16:30:00,39.2235,-1.4105,39.2488530087,5.2035,-18.6805,19.3916861696,34.02,17.27,38.1525005734,79.04,38.9635,-18.6805,43.2101309012,5.2035,-18.6805,19.3916861696,33.76,0.0,33.76,66.86
2021-10-25 17:00:00,41.175,-1.453,41.2006290486,6.705,-18.063,19.2673037553,34.47,16.61,38.2632068703,78.85,40.905,-18.063,44.7156683278,6.705,-18.063,19.2673037553,34.2,0.0,34.2,66.69
2021-10-25 17:30:00,44.719,-1.4085,44.7411760379,9.949,-18.8085,21.2777412629,34.77,17.4,38.8807523075,78.59,44.459,-18.8085,48.2738267931,9.949,-18.8085,21.2777412629,34.51,0.0,34.51,66.45
2021-10-25 18:00:00,45.8345,-1.4575,45.8576678049,6.1845,-18.0075,19.0399079961,39.65,16.55,42.9653930507,78.62,45.5245,-18.0075,48.9566150433,6.1845,-18.0075,19.0399079961,39.34,0.0,39.34,66.45
2021-10-25 18:30:00,43.339,-1.435,43.3627506738,5.489,-17.055,17.9165327561,37.85,15.62,40.9463905613,78.37,43.069,-17.055,46.3229077887,5.489,-17.055,17.9165327561,37.58,0.0,37.58,66.26
2021-10-25 19:00:00,41.458,-1.437,41.4828968733,3.918,-16.087,16.5572429166,37.54,14.65,40.2973212509,78.3,41.188,-16.087,44.2181287822,3.918,-16.087,16.5572429166,37.27,0.0,37.27,66.19
2021-10-25 19:30:00,42.94,-1.6455000000000002,42.9715169647,6.43,-17.1455,18.311555648,36.51,15.5,39.6639647539,78.2,42.67,-17.1455,45.9858355393,6.43,-17.1455,18.311555648,36.24,0.0,36.24,66.11
2021-10-25 20:00:00,40.415,-1.8525,40.4574341901,5.195,-17.0125,17.7880066688,35.22,15.16,38.3441520965,78.28,40.145,-17.0125,43.6009883059,5.195,-17.0125,17.7880066688,34.95,0.0,34.95,66.17
2021-10-25 20:30:00,44.0705,-1.875,44.1103683418,4.7805,-18.905,19.5000565448,39.29,17.03,42.8220153659,78.54,43.7805,-18.905,47.6878517575,4.7805,-18.905,19.5000565448,39.0,0.0,39.0,66.39
2021-10-25 21:00:00,45.6255,-1.8515000000000001,45.6630518308,3.7655000000000003,-18.7915,19.1650583746,41.86,16.94,45.1577590232,78.75,45.3055,-18.7915,49.0480254699,3.7655000000000003,-18.7915,19.1650583746,41.54,0.0,41.54,66.56
2021-10-25 21:30:00,55.006,-1.9895,55.0419671364,3.656,-18.6795,19.0339185732,51.35,16.69,53.9942459897,78.68,54.666,-18.6795,57.7693281617,3.656,-18.6795,19.0339185732,51.01,0.0,51.01,66.51
2021-10-25 22:00:00,48.6285,-2.0245,48.6706237118,3.3385,-17.4845,17.8003742236,45.29,15.46,47.8559891759,78.15,48.2985,-17.4845,51.3658723522,3.3385,-17.4845,17.8003742236,44.96,0.0,44.96,66.09
2021-10-25 22:30:00,45.4905,-2.1825,45.542824863,2.8305,-16.4325,16.6744950898,42.66,14.25,44.9770841652,78.45,45.1805,-16.4325,48.0760297498,2.8305,-16.4325,16.6744950898,42.35,0.0,42.35,66.34
2021-10-25 23:00:00,50.4635,-2.15,50.5092796647,3.0835,-18.03,18.2917706155,47.38,15.88,49.9703792261,78.08,50.1535,-18.03,53.2959141234,3.0835,-18.03,18.2917706155,47.07,0.0,47.07,66.02
2021-10-25 23:30:00,51.0725,-2.304,51.1244430019,3.7825,-19.684,20.044130369,47.29,17.38,50.3826210116,78.19,50.7225,-19.684,54.4080128497,3.7825,-19.684,20.044130369,46.94,0.0,46.94,66.11
2021-10-26 00:00:00,56.025,-2.331,56.0734713211,4.425,-21.291,21.7459721788,51.6,18.96,54.9730988757,78.57,55.695,-21.291,59.6258308621,4.425,-21.291,21.7459721788,51.27,0.0,51.27,66.4
2021-10-26 00:30:00,51.808,-2.665,51.8764984266,4.868,-19.455,20.0547861868,46.94,16.79,49.8524593175,78.84,51.848,-19.455,55.3779028946,4.868,-19.455,20.0547861868,46.98,0.0,46.98,66.6
2021-10-26 01:00:00,48.6775,-3.1155,48.7770985863,3.9775,-17.2655,17.717731133,44.7,14.15,46.8861653369,78.95,49.2375,-17.2655,52.1769000277,3.9775,-17.2655,17.717731133,45.26,0.0,45.26,66.68
2021-10-26 01:30:00,48.6785,-3.158,48.7808294953,4.8685,-17.728,18.3843486763,43.81,14.57,46.1692646682,78.83,49.1885,-17.728,52.2856626261,4.8685,-17.728,18.3843486763,44.32,0.0,44.32,66.56
