Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-26 02:00:00,56.672,-3.078,56.7555254403,6.532,-16.878,18.097897889,50.14,13.8,52.004419043,78.83,57.292,-16.878,59.7263773219,6.532,-16.878,18.097897889,50.76,0.0,50.76,66.56
2021-10-26 02:30:00,60.595,-3.0125,60.6698374915,6.745,-17.6125,18.8598828536,53.85,14.6,55.7941081119,78.26,61.225,-17.6125,63.7079334247,6.745,-17.6125,18.8598828536,54.48,0.0,54.48,66.1
2021-10-26 03:00:00,56.99,-3.0435,57.0712098369,6.8,-17.0935,18.3964056883,50.19,14.05,52.1194646941,78.42,57.6,-17.0935,60.082840664,6.8,-17.0935,18.3964056883,50.8,0.0,50.8,66.24
2021-10-26 03:30:00,52.6515,-3.135,52.744750234,5.3315,-17.835,18.6148359448,47.32,14.7,49.5507053431,78.5,53.2515,-17.835,56.1587880679,5.3315,-17.835,18.6148359448,47.92,0.0,47.92,66.3
2021-10-26 04:00:00,56.1805,-3.027,56.2619881381,8.7305,-17.877,19.8949430572,47.45,14.85,49.7194629899,78.62,56.7305,-17.877,59.4805578256,8.7305,-17.877,19.8949430572,48.0,0.0,48.0,66.38
2021-10-26 04:30:00,59.1065,-2.972,59.1811720588,10.6965,-18.002,20.94008396,48.41,15.03,50.6895354092,78.57,59.7365,-18.002,62.3900748216,10.6965,-18.002,20.94008396,49.04,0.0,49.04,66.35
2021-10-26 05:00:00,48.053,-2.8145,48.1353531123,12.773,-16.3545,20.751366202,35.28,13.54,37.7890195692,78.52,48.453,-16.3545,51.1386632525,12.773,-16.3545,20.751366202,35.68,0.0,35.68,66.31
2021-10-26 05:30:00,52.076,-2.841,52.1534376336,13.296,-16.881,21.4884102949,38.78,14.04,41.2433024866,78.6,52.576,-16.881,55.2195973998,13.296,-16.881,21.4884102949,39.28,0.0,39.28,66.37
2021-10-26 06:00:00,52.165,-2.92,52.2466613766,10.675,-15.07,18.4678240462,41.49,12.15,43.232425331,78.65,52.665,-15.07,54.7787105087,10.675,-15.07,18.4678240462,41.99,0.0,41.99,66.43
2021-10-26 06:30:00,34.1075,-2.895,34.2301414144,11.3075,-11.845,16.3757009392,22.8,8.95,24.4937236859,78.44,34.3975,-11.845,36.3798300058,11.3075,-11.845,16.3757009392,23.09,0.0,23.09,66.28
2021-10-26 07:00:00,34.925,-2.8025,35.0372606128,12.255,-11.8125,17.0211686217,22.67,9.01,24.3948560152,78.63,35.195,-11.8125,37.1244283626,12.255,-11.8125,17.0211686217,22.94,0.0,22.94,66.45
2021-10-26 07:30:00,50.101,-2.5789999999999997,50.1673344119,15.251,-12.339,19.6174392315,34.85,9.76,36.1908842114,78.35,50.491,-12.339,51.976841016,15.251,-12.339,19.6174392315,35.24,0.0,35.24,66.24
2021-10-26 08:00:00,53.629,-2.1985,53.6740444093,18.209,-13.3685,22.5894770468,35.42,11.17,37.1395382308,77.5,54.059,-13.3685,55.6874516678,18.209,-13.3685,22.5894770468,35.85,0.0,35.85,65.56
2021-10-26 08:30:00,48.5895,-2.089,48.6343852768,16.1895,-12.319,20.3434921105,32.4,10.23,33.9766522777,77.15,48.9995,-12.319,50.5243383059,16.1895,-12.319,20.3434921105,32.81,0.0,32.81,65.26
2021-10-26 09:00:00,38.529,-1.7535,38.5688812808,19.199,-11.4035,22.3302801874,19.33,9.65,21.6048929643,77.31,38.739,-11.4035,40.382544908,19.199,-11.4035,22.3302801874,19.54,0.0,19.54,65.38
2021-10-26 09:30:00,44.0055,-1.6205,44.0353273009,20.3355,-12.9405,24.1037154916,23.67,11.32,26.2375932585,77.39,44.2755,-12.9405,46.1278271816,20.3355,-12.9405,24.1037154916,23.94,0.0,23.94,65.45
2021-10-26 10:00:00,51.109,-1.284,51.1251262786,23.999,-13.844,27.7057455594,27.11,12.56,29.8781810022,77.35,51.459,-13.844,53.2886950206,23.999,-13.844,27.7057455594,27.46,0.0,27.46,65.41
2021-10-26 10:30:00,44.3825,-1.416,44.4050826173,23.2325,-13.856,27.0506523443,21.15,12.44,24.537239046,77.02,44.6225,-13.856,46.7242575356,23.2325,-13.856,27.0506523443,21.39,0.0,21.39,65.15
2021-10-26 11:00:00,43.356,-1.5015,43.3819920964,23.696,-16.4515,28.8470495588,19.66,14.95,24.6985444915,77.38,43.576,-16.4515,46.5781024544,23.696,-16.4515,28.8470495588,19.88,0.0,19.88,65.46
2021-10-26 11:30:00,45.192,-2.052,45.2385628419,20.752,-15.162,25.7008122051,24.44,13.11,27.7341973022,77.97,45.472,-15.162,47.9331725218,20.752,-15.162,25.7008122051,24.72,0.0,24.72,65.94
2021-10-26 12:00:00,36.7425,-2.0235,36.7981773801,24.8125,-14.7735,28.8776117174,11.93,12.75,17.4610251704,77.6,36.8725,-14.7735,39.7220034553,24.8125,-14.7735,28.8776117174,12.06,0.0,12.06,65.64
2021-10-26 12:30:00,37.8755,-1.573,37.9081499054,26.8155,-14.673,30.5674331479,11.06,13.1,17.1444918268,77.6,37.9855,-14.673,40.7209422687,26.8155,-14.673,30.5674331479,11.17,0.0,11.17,65.64
2021-10-26 13:00:00,45.4805,-1.236,45.4972919661,26.4505,-16.816,31.3433694144,19.03,15.58,24.5942533938,77.49,45.6805,-16.816,48.6773657489,26.4505,-16.816,31.3433694144,19.23,0.0,19.23,65.53
2021-10-26 13:30:00,47.4335,-1.5055,47.4573856475,23.1935,-16.1855,28.2826599262,24.24,14.68,28.3386661648,77.22,47.7235,-16.1855,50.3934803571,23.1935,-16.1855,28.2826599262,24.53,0.0,24.53,65.31
2021-10-26 14:00:00,48.1,-1.2575,48.1164348872,23.58,-15.5775,28.2608369701,24.52,14.32,28.395295385,77.27,48.4,-15.5775,50.8450440677,23.58,-15.5775,28.2608369701,24.82,0.0,24.82,65.35
2021-10-26 14:30:00,42.9845,-1.021,42.9966240681,25.0645,-14.911,29.1644832159,17.92,13.89,22.672858223,76.98,43.1845,-14.911,45.686310436,25.0645,-14.911,29.1644832159,18.12,0.0,18.12,65.11
2021-10-26 15:00:00,42.379,-1.01,42.3910337336,26.979,-14.46,30.609770352,15.4,13.45,20.4465767306,77.33,42.549,-14.46,44.9389474843,26.979,-14.46,30.609770352,15.57,0.0,15.57,65.41
2021-10-26 15:30:00,39.7795,-0.744,39.7864569452,30.3195,-12.734,32.8850549072,9.46,11.99,15.2725800047,77.47,39.8995,-12.734,41.8822737713,30.3195,-12.734,32.8850549072,9.58,0.0,9.58,65.52
2021-10-26 16:00:00,45.3005,-0.745,45.306625622,30.8005,-12.055,33.0755774742,14.5,11.31,18.3892930805,77.37,45.4305,-12.055,47.0026951913,30.8005,-12.055,33.0755774742,14.63,0.0,14.63,65.44
2021-10-26 16:30:00,52.769,-0.8785000000000001,52.7763121414,30.349,-13.5885,33.2522049382,22.42,12.71,25.7720876143,77.29,53.039,-13.5885,54.7520123215,30.349,-13.5885,33.2522049382,22.69,0.0,22.69,65.38
2021-10-26 17:00:00,49.396,-0.84,49.4031417624,30.286,-12.65,32.821704648,19.11,11.81,22.4648213881,77.29,49.606,-12.65,51.1935321696,30.286,-12.65,32.821704648,19.32,0.0,19.32,65.38
2021-10-26 17:30:00,45.0725,-0.41650000000000004,45.074424328,32.5325,-11.7565,34.5916008375,12.54,11.34,16.907016295,77.23,45.2525,-11.7565,46.7547222054,32.5325,-11.7565,34.5916008375,12.72,0.0,12.72,65.33
2021-10-26 18:00:00,47.089,-0.56,47.092329747,29.779,-10.62,31.6160282294,17.31,10.06,20.0209814944,77.23,47.249,-10.62,48.4278060725,29.779,-10.62,31.6160282294,17.47,0.0,17.47,65.33
2021-10-26 18:30:00,43.7905,-0.87,43.7991414328,27.2705,-10.17,29.1051382105,16.52,9.3,18.9578585289,77.1,43.9805,-10.17,45.1410376515,27.2705,-10.17,29.1051382105,16.71,0.0,16.71,65.22
2021-10-26 19:00:00,36.1735,-0.798,36.1823010082,28.3435,-10.288,30.152892668,7.83,9.49,12.303210963,77.1,36.2535,-10.288,37.6849997512,28.3435,-10.288,30.152892668,7.91,0.0,7.91,65.22
2021-10-26 19:30:00,34.8425,-0.917,34.8545649126,27.7025,-10.467,29.6139594659,7.14,9.55,11.924013586000001,77.23,34.9025,-10.467,36.4382024152,27.7025,-10.467,29.6139594659,7.2,0.0,7.2,65.31
2021-10-26 20:00:00,33.8315,-1.588,33.8687486667,23.2515,-10.438,25.4869397192,10.58,8.85,13.7934368451,77.43,33.9415,-10.438,35.5102417093,23.2515,-10.438,25.4869397192,10.69,0.0,10.69,65.47
2021-10-26 20:30:00,44.355,-1.7465000000000002,44.389371332,22.095,-11.6965,24.9999427449,22.26,9.95,24.3825777965,77.63,44.595,-11.6965,46.1033853123,22.095,-11.6965,24.9999427449,22.5,0.0,22.5,65.64
2021-10-26 21:00:00,38.437,-1.874,38.4826564182,22.297,-12.394,25.5101439627,16.14,10.52,19.265772759,77.49,38.607,-12.394,40.5476470957,22.297,-12.394,25.5101439627,16.31,0.0,16.31,65.54
2021-10-26 21:30:00,46.6195,-1.633,46.6480918072,25.1095,-14.343,28.9172723342,21.51,12.71,24.9844791821,77.9,46.8595,-14.343,49.0054526481,25.1095,-14.343,28.9172723342,21.75,0.0,21.75,65.86
2021-10-26 22:00:00,49.77,-1.496,49.7924785083,25.51,-13.716,28.963576367599998,24.26,12.22,27.163873067,77.95,50.03,-13.716,51.8760981185,25.51,-13.716,28.963576367599998,24.52,0.0,24.52,65.9
2021-10-26 22:30:00,46.024,-1.5725,46.050855934,25.714,-13.4625,29.0249668777,20.31,11.89,23.5344046026,77.65,46.274,-13.4625,48.1925511075,25.714,-13.4625,29.0249668777,20.56,0.0,20.56,65.62
2021-10-26 23:00:00,48.051,-1.9115000000000002,48.0890053261,22.221,-13.2815,25.8876627614,25.83,11.37,28.2217256737,77.65,48.351,-13.2815,50.1419728695,22.221,-13.2815,25.8876627614,26.13,0.0,26.13,65.58
2021-10-26 23:30:00,39.349,-1.8595000000000002,39.3929123225,24.809,-14.5195,28.7454754918,14.54,12.66,19.2791908544,77.53,39.549,-14.5195,42.1300282607,24.809,-14.5195,28.7454754918,14.74,0.0,14.74,65.5
2021-10-27 00:00:00,38.4005,-1.9140000000000001,38.4481702588,24.1005,-13.814,27.778781403300002,14.3,11.9,18.6037630602,78.18,38.5505,-13.814,40.9507954288,24.1005,-13.814,27.778781403300002,14.45,0.0,14.45,66.03
2021-10-27 00:30:00,36.588,-2.138,36.6504132037,22.328,-13.318,25.9982443253,14.26,11.18,18.1201545247,77.79,36.748,-13.318,39.0868856268,22.328,-13.318,25.9982443253,14.42,0.0,14.42,65.71
2021-10-27 01:00:00,37.4575,-1.784,37.4999594966,26.0975,-14.294,29.7556371508,11.36,12.51,16.8982158822,77.79,37.5675,-14.294,40.1949684942,26.0975,-14.294,29.7556371508,11.47,0.0,11.47,65.71
2021-10-27 01:30:00,47.6815,-0.916,47.6902977371,32.6215,-16.436,36.5281310533,15.06,15.52,21.6257716625,77.9,47.8615,-16.436,50.6049926218,32.6215,-16.436,36.5281310533,15.24,0.0,15.24,65.79
2021-10-27 02:00:00,50.7045,-1.1815,50.718263599,29.7045,-16.3315,33.8980119255,21.0,15.15,25.8944492121,77.9,50.9445,-16.3315,53.4982240126,29.7045,-16.3315,33.8980119255,21.24,0.0,21.24,65.79
2021-10-27 02:30:00,48.122,-1.1385,48.1354657841,30.732,-16.1785,34.7303856335,17.39,15.04,22.9916006402,77.77,48.312,-16.1785,50.9489274298,30.732,-16.1785,34.7303856335,17.58,0.0,17.58,65.69
2021-10-27 03:00:00,44.583,-1.6075,44.6119708739,27.613,-16.0475,31.9374392406,16.97,14.44,22.2821565384,78.06,44.783,-16.0475,47.5714131097,27.613,-16.0475,31.9374392406,17.17,0.0,17.17,65.93
2021-10-27 03:30:00,40.0065,-1.6595,40.0409038672,27.3765,-16.1395,31.7798082515,12.63,14.48,19.2142473181,78.36,40.1265,-16.1395,43.250658521,27.3765,-16.1395,31.7798082515,12.75,0.0,12.75,66.18
2021-10-27 04:00:00,37.957,-1.5655000000000001,37.9892700542,28.207,-16.1855,32.5208434585,9.75,14.62,17.5729024353,78.4,38.087,-16.1855,41.3834505479,28.207,-16.1855,32.5208434585,9.88,0.0,9.88,66.22
2021-10-27 04:30:00,37.7685,-1.6925,37.8064035383,26.8985,-15.6525,31.1212155691,10.87,13.96,17.6928940538,78.77,37.8485,-15.6525,40.9574133522,26.8985,-15.6525,31.1212155691,10.95,0.0,10.95,66.53
2021-10-27 05:00:00,40.6915,-1.799,40.731248118,26.9015,-15.279,30.9376557491,13.79,13.48,19.2840478116,78.94,40.8615,-15.279,43.6246492622,26.9015,-15.279,30.9376557491,13.96,0.0,13.96,66.68
2021-10-27 05:30:00,42.8645,-1.7785000000000002,42.9013801934,26.7245,-14.9685,30.6309466471,16.14,13.19,20.8440806945,78.51,43.0645,-14.9685,45.5917443459,26.7245,-14.9685,30.6309466471,16.34,0.0,16.34,66.31
2021-10-27 06:00:00,39.9675,-1.7955,40.0078101938,25.4575,-14.3855,29.2408432932,14.51,12.59,19.2106272672,78.38,40.1275,-14.3855,42.6281464117,25.4575,-14.3855,29.2408432932,14.67,0.0,14.67,66.21
2021-10-27 06:30:00,47.283,-1.657,47.3120253001,24.643,-14.647,28.6672645713,22.64,12.99,26.1019098918,78.79,47.533,-14.647,49.7385232792,24.643,-14.647,28.6672645713,22.89,0.0,22.89,66.56
2021-10-27 07:00:00,40.42,-1.5715,40.4505378487,25.16,-13.7615,28.6775954754,15.26,12.19,19.5310957194,78.54,40.62,-13.7615,42.8877987573,25.16,-13.7615,28.6775954754,15.46,0.0,15.46,66.37
2021-10-27 07:30:00,36.021,-1.5065,36.0524892795,24.891,-11.1565,27.2769018265,11.13,9.65,14.7308994973,78.18,36.151,-11.1565,37.8333489563,24.891,-11.1565,27.2769018265,11.26,0.0,11.26,66.07
2021-10-27 08:00:00,28.7995,-1.746,28.8523779999,22.0095,-9.966,24.1606963114,6.79,8.22,10.661730628699999,77.62,28.8295,-9.966,30.5034625289,22.0095,-9.966,24.1606963114,6.82,0.0,6.82,65.63
2021-10-27 08:30:00,42.21,-1.3725,42.2323082041,22.39,-11.2625,25.0630406425,19.82,9.89,22.1504966084,77.45,42.45,-11.2625,43.9186339297,22.39,-11.2625,25.0630406425,20.06,0.0,20.06,65.5
2021-10-27 09:00:00,37.4455,-1.608,37.4800097952,18.6155,-11.678,21.9752707435,18.83,10.07,21.3535430315,77.08,37.6555,-11.678,39.4247684109,18.6155,-11.678,21.9752707435,19.04,0.0,19.04,65.2
2021-10-27 09:30:00,46.0035,-1.5105,46.0282915444,18.5435,-13.7405,23.0794872668,27.46,12.23,30.060347636,78.03,46.3135,-13.7405,48.3088151635,18.5435,-13.7405,23.0794872668,27.77,0.0,27.77,66.0
2021-10-27 10:00:00,46.95,-1.4929999999999999,46.9737325428,19.15,-12.573,22.9085754468,27.8,11.08,29.9266837454,78.07,47.26,-12.573,48.903864152,19.15,-12.573,22.9085754468,28.11,0.0,28.11,66.03
2021-10-27 10:30:00,48.6565,-1.5115,48.6799714924,18.7165,-12.961500000000001,22.766375524,29.94,11.45,32.0547359995,77.8,48.9965,-12.961500000000001,50.6819247316,18.7165,-12.961500000000001,22.766375524,30.28,0.0,30.28,65.83
2021-10-27 11:00:00,36.7735,-1.8010000000000002,36.81757601,16.4735,-14.071,21.664931185,20.3,12.27,23.7200948565,77.86,36.9835,-14.071,39.5698409556,16.4735,-14.071,21.664931185,20.51,0.0,20.51,65.88
2021-10-27 11:30:00,34.892,-1.8250000000000002,34.939695033,16.212,-14.185,21.5416612405,18.68,12.36,22.3989285458,78.84,35.092,-14.185,37.8505308946,16.212,-14.185,21.5416612405,18.88,0.0,18.88,66.7
2021-10-27 12:00:00,31.569,-1.77,31.6185809454,17.359,-13.94,22.2633888031,14.21,12.17,18.7091688752,78.66,31.689,-13.94,34.6195944661,17.359,-13.94,22.2633888031,14.33,0.0,14.33,66.54
2021-10-27 12:30:00,43.58,-1.58,43.608632173,18.33,-14.26,23.2236194423,25.25,12.68,28.254997788,78.95,43.85,-14.26,46.1104120563,18.33,-14.26,23.2236194423,25.52,0.0,25.52,66.77
2021-10-27 13:00:00,48.1025,-1.8399999999999999,48.1376786546,16.2325,-13.93,21.390160267,31.87,12.09,34.0861408787,78.55,48.4525,-13.93,50.4151728773,16.2325,-13.93,21.390160267,32.22,0.0,32.22,66.45
2021-10-27 13:30:00,34.2955,-1.823,34.3439172089,16.2755,-13.293,21.0141797187,18.02,11.47,21.3607420283,78.81,34.4955,-13.293,36.9681399214,16.2755,-13.293,21.0141797187,18.22,0.0,18.22,66.68
2021-10-27 14:00:00,29.436,-1.883,29.4961655983,15.336,-14.103,20.8347667374,14.1,12.22,18.6584672468,79.0,29.576,-14.103,32.76636057,15.336,-14.103,20.8347667374,14.24,0.0,14.24,66.82
2021-10-27 14:30:00,28.9735,-1.9775,29.0409057796,14.1835,-12.4675,18.8841263632,14.79,10.49,18.1324074519,79.17,29.1135,-12.4675,31.6707189451,14.1835,-12.4675,18.8841263632,14.93,0.0,14.93,66.96
2021-10-27 15:00:00,28.196,-1.643,28.243828795,17.206,-11.303,20.5865063816,10.99,9.66,14.6320094314,79.22,28.306,-11.303,30.4792953495,17.206,-11.303,20.5865063816,11.1,0.0,11.1,67.0
2021-10-27 15:30:00,39.4045,-1.8115,39.4461170776,17.1245,-13.7515,21.9625192658,22.28,11.94,25.27769768,78.57,39.6245,-13.7515,41.9428748717,17.1245,-13.7515,21.9625192658,22.5,0.0,22.5,66.46
2021-10-27 16:00:00,38.87,-1.7955,38.9114471621,17.45,-14.1355,22.4569557209,21.42,12.34,24.7202750794,78.42,39.1,-14.1355,41.5767045381,17.45,-14.1355,22.4569557209,21.65,0.0,21.65,66.35
2021-10-27 16:30:00,43.941,-1.8395000000000001,43.979486596,15.850999999999999,-15.4495,22.1346165824,28.09,13.61,31.2134618394,78.46,44.221,-15.4495,46.8421166393,15.850999999999999,-15.4495,22.1346165824,28.37,0.0,28.37,66.35
2021-10-27 17:00:00,53.5105,-1.9105,53.5445946898,15.8205,-15.3205,22.0228504172,37.69,13.41,40.004552241,78.46,53.9505,-15.3205,56.0836354965,15.8205,-15.3205,22.0228504172,38.13,0.0,38.13,66.35
2021-10-27 17:30:00,55.1105,-1.706,55.1368991352,19.8005,-15.656,25.2422292251,35.31,13.95,37.9657556227,77.78,55.4905,-15.656,57.6567942766,19.8005,-15.656,25.2422292251,35.69,0.0,35.69,65.82
2021-10-27 18:00:00,36.9265,-1.9635,36.9786659373,16.9665,-12.8735,21.2976318989,19.96,10.91,22.7470811314,77.51,37.1465,-12.8735,39.3139856094,16.9665,-12.8735,21.2976318989,20.18,0.0,20.18,65.58
2021-10-27 18:30:00,31.803,-1.8595000000000002,31.8573154746,17.393,-12.0395,21.1533923816,14.41,10.18,17.643143144,77.75,31.943,-12.0395,34.1365611808,17.393,-12.0395,21.1533923816,14.55,0.0,14.55,65.76
2021-10-27 19:00:00,36.6925,-1.9035000000000002,36.7418408426,16.4625,-13.5835,21.3430405168,20.23,11.68,23.3596939192,77.68,36.9025,-13.5835,39.3230972648,16.4625,-13.5835,21.3430405168,20.44,0.0,20.44,65.7
2021-10-27 19:30:00,30.2845,-2.004,30.3507323841,17.6345,-11.974,21.3155404869,12.65,9.97,16.1066259657,77.68,30.4045,-11.974,32.6773667276,17.6345,-11.974,21.3155404869,12.77,0.0,12.77,65.7
2021-10-27 20:00:00,28.582,-2.2495,28.6703849686,16.212,-12.7195,20.6061792735,12.37,10.47,16.2061037884,78.04,28.682,-12.7195,31.3758315308,16.212,-12.7195,20.6061792735,12.47,0.0,12.47,65.99
2021-10-27 20:30:00,28.2855,-2.3875,28.3860822675,14.9355,-12.3675,19.3913438549,13.35,9.98,16.6680202784,78.49,28.4155,-12.3675,30.9902516366,14.9355,-12.3675,19.3913438549,13.48,0.0,13.48,66.38
2021-10-27 21:00:00,27.56,-2.2935,27.6552660853,16.89,-12.7935,21.188339771,10.67,10.5,14.9699331996,78.29,27.65,-12.7935,30.4663115958,16.89,-12.7935,21.188339771,10.76,0.0,10.76,66.22
2021-10-27 21:30:00,26.842,-2.309,26.9411292451,16.972,-11.459,20.4782192829,9.87,9.15,13.458803810100001,78.57,26.932,-11.459,29.2684353015,16.972,-11.459,20.4782192829,9.96,0.0,9.96,66.45
2021-10-27 22:00:00,26.3795,-2.2785,26.4777186045,17.7395,-11.1285,20.9411884214,8.64,8.85,12.3681890348,78.12,26.4495,-11.1285,28.6952881585,17.7395,-11.1285,20.9411884214,8.71,0.0,8.71,66.07
2021-10-27 22:30:00,25.2415,-2.169,25.3345195978,18.3115,-11.089,21.4074041689,6.93,8.92,11.2956318991,77.9,25.2915,-11.089,27.6156820167,18.3115,-11.089,21.4074041689,6.98,0.0,6.98,65.88
2021-10-27 23:00:00,25.187,-2.428,25.3037576854,17.927,-11.608,21.3570361474,7.26,9.18,11.7038455219,77.72,25.257,-11.608,27.7967932143,17.927,-11.608,21.3570361474,7.33,0.0,7.33,65.72
2021-10-27 23:30:00,37.2665,-2.6725,37.3622038764,14.7765,-14.5125,20.7112918115,22.49,11.84,25.4162487397,78.03,37.5165,-14.5125,40.2256190568,14.7765,-14.5125,20.7112918115,22.74,0.0,22.74,65.95
2021-10-28 00:00:00,42.344,-2.789,42.4357497518,13.664,-16.059,21.0854541568,28.68,13.27,31.6011914332,78.42,42.634,-16.059,45.5581983511,13.664,-16.059,21.0854541568,28.97,0.0,28.97,66.27
2021-10-28 00:30:00,46.7865,-2.882,46.8751800663,10.6765,-16.222,19.4201167929,36.11,13.34,38.4952945176,77.71,47.2065,-16.222,49.9159987003,10.6765,-16.222,19.4201167929,36.53,0.0,36.53,65.67
2021-10-28 01:00:00,47.9495,-2.9555,48.0404988577,9.0495,-15.3455,17.8151009119,38.9,12.39,40.8255079576,77.64,48.4195,-15.3455,50.7930344683,9.0495,-15.3455,17.8151009119,39.37,0.0,39.37,65.62
2021-10-28 01:30:00,51.034,-2.9035,51.1165283274,9.254,-17.3535,19.6667353226,41.78,14.45,44.2082673264,77.91,51.494,-17.3535,54.3394515822,9.254,-17.3535,19.6667353226,42.24,0.0,42.24,65.83
2021-10-28 02:00:00,49.027,-2.8135,49.1076624495,10.907,-17.8435,20.9129897731,38.12,15.03,40.976033239,77.91,49.467,-17.8435,52.5868289712,10.907,-17.8435,20.9129897731,38.56,0.0,38.56,65.83
2021-10-28 02:30:00,43.8615,-2.911,43.9579924843,12.2615,-17.721,21.549436727,31.6,14.81,34.8983681567,77.91,44.2415,-17.721,47.65862108,12.2615,-17.721,21.549436727,31.98,0.0,31.98,65.83
2021-10-28 03:00:00,44.835,-2.8055,44.9226897597,13.955,-19.0255,23.5947382959,30.88,16.22,34.8806938004,78.03,45.165,-19.0255,49.0086408223,13.955,-19.0255,23.5947382959,31.21,0.0,31.21,65.93
2021-10-28 03:30:00,40.8875,-2.792,40.982714896,14.8475,-18.442,23.6760558423,26.04,15.65,30.3809825384,78.27,41.1575,-18.442,45.1004120851,14.8475,-18.442,23.6760558423,26.31,0.0,26.31,66.13
2021-10-28 04:00:00,42.668,-2.8485,42.7629767001,13.428,-18.7385,23.0530381132,29.24,15.89,33.2786673411,78.35,42.998,-18.7385,46.9037246522,13.428,-18.7385,23.0530381132,29.57,0.0,29.57,66.21
2021-10-28 04:30:00,43.19,-2.8645,43.2848872038,13.05,-17.7245,22.0104611549,30.14,14.86,33.6041545051,78.54,43.55,-17.7245,47.0187239326,13.05,-17.7245,22.0104611549,30.5,0.0,30.5,66.36
2021-10-28 05:00:00,42.0145,-2.96,42.1186397008,12.9945,-17.9,22.1193813261,29.02,14.94,32.6399142156,78.58,42.3345,-17.9,45.9632449926,12.9945,-17.9,22.1193813261,29.34,0.0,29.34,66.4
2021-10-28 05:30:00,45.4625,-2.7795,45.5473877023,15.4025,-17.6095,23.3951169371,30.06,14.83,33.5191363254,78.73,45.7925,-17.6095,49.061670849,15.4025,-17.6095,23.3951169371,30.39,0.0,30.39,66.52
2021-10-28 06:00:00,40.4085,-2.918,40.5137210862,13.9885,-17.808,22.6451539242,26.42,14.89,30.327025901,78.55,40.7185,-17.808,44.4423346175,13.9885,-17.808,22.6451539242,26.73,0.0,26.73,66.37
2021-10-28 06:30:00,32.3005,-2.622,32.4067459682,14.5505,-14.492,20.5361903539,17.75,11.87,21.3532058483,78.93,32.4605,-14.492,35.5485882174,14.5505,-14.492,20.5361903539,17.91,0.0,17.91,66.69
2021-10-28 07:00:00,39.2935,-2.465,39.3707425286,15.9735,-14.845,21.8065753214,23.32,12.38,26.4024014059,78.59,39.5835,-14.845,42.2756135053,15.9735,-14.845,21.8065753214,23.61,0.0,23.61,66.43
2021-10-28 07:30:00,42.821,-2.3785,42.8870062286,17.631,-14.2485,22.6687430893,25.19,11.87,27.8465976378,78.55,43.081,-14.2485,45.3761205178,17.631,-14.2485,22.6687430893,25.45,0.0,25.45,66.43
2021-10-28 08:00:00,34.9495,-2.065,35.0104523714,20.1695,-15.065,25.1746490591,14.78,13.0,19.6837090001,77.89,35.0995,-15.065,38.195930742,20.1695,-15.065,25.1746490591,14.93,0.0,14.93,65.89
2021-10-28 08:30:00,34.467,-1.4889999999999999,34.4991479605,25.047,-16.489,29.9873194867,9.42,15.0,17.7126056807,77.75,34.527,-16.489,38.262264047,25.047,-16.489,29.9873194867,9.48,0.0,9.48,65.77
2021-10-28 09:00:00,51.837,-1.1325,51.8493695743,27.117,-20.2125,33.8212484283,24.72,19.08,31.2269883274,77.95,52.067,-20.2125,55.8526422405,27.117,-20.2125,33.8212484283,24.95,0.0,24.95,65.93
2021-10-28 09:30:00,48.312,-1.471,48.3343892586,23.792,-19.711,30.8963231631,24.52,18.24,30.5602356012,78.15,48.572,-19.711,52.4191062972,23.792,-19.711,30.8963231631,24.78,0.0,24.78,66.12
2021-10-28 10:00:00,56.023,-1.51,56.0433459833,24.673000000000002,-19.72,31.5853657411,31.35,18.21,36.2550217211,78.35,56.363,-19.72,59.7131992863,24.673000000000002,-19.72,31.5853657411,31.69,0.0,31.69,66.29
2021-10-28 10:30:00,51.512,-1.26,51.5274076973,26.422,-19.28,32.7084161035,25.09,18.02,30.8905891818,78.1,51.782,-19.28,55.2548090577,26.422,-19.28,32.7084161035,25.36,0.0,25.36,66.08
2021-10-28 11:00:00,46.179,-1.055,46.1910496309,27.639,-19.055,33.5709300735,18.54,18.0,25.8405030911,78.24,46.379,-19.055,50.1408482776,27.639,-19.055,33.5709300735,18.74,0.0,18.74,66.2
2021-10-28 11:30:00,37.905,-0.855,37.9146416309,28.745,-18.795,34.3442433313,9.16,17.94,20.1432172207,78.3,37.955,-18.795,42.3536781165,28.745,-18.795,34.3442433313,9.21,0.0,9.21,66.23
2021-10-28 12:00:00,41.9245,-1.3085,41.9449147395,25.3745,-18.1885,31.2199740951,16.55,16.88,23.639731386,78.46,42.0745,-18.1885,45.8375946413,25.3745,-18.1885,31.2199740951,16.7,0.0,16.7,66.37
2021-10-28 12:30:00,33.312,-1.23,33.3347002986,24.642,-16.32,29.5562271611,8.67,15.09,17.4033617442,78.46,33.392,-16.32,37.1667602032,24.642,-16.32,29.5562271611,8.75,0.0,8.75,66.37
2021-10-28 13:00:00,33.354,-1.1395,33.3734591592,25.434,-16.6195,30.3824972023,7.92,15.48,17.3884099331,78.46,33.394,-16.6195,37.3010323751,25.434,-16.6195,30.3824972023,7.96,0.0,7.96,66.37
2021-10-28 13:30:00,30.0815,-1.162,30.1039347304,27.0115,-16.782,31.8002618896,3.07,15.62,15.9188347564,78.39,30.0715,-16.782,34.4373436294,27.0115,-16.782,31.8002618896,3.06,0.0,3.06,66.3
2021-10-28 14:00:00,43.8865,-1.5775000000000001,43.9148424624,24.7865,-19.1775,31.3392260354,19.1,17.6,25.9724854413,78.62,44.0665,-19.1775,48.0586405186,24.7865,-19.1775,31.3392260354,19.28,0.0,19.28,66.5
2021-10-28 14:30:00,37.5125,-1.866,37.5588819356,21.9625,-18.446,28.681114383,15.55,16.58,22.7310118561,78.29,37.6725,-18.446,41.9460626549,21.9625,-18.446,28.681114383,15.71,0.0,15.71,66.23
2021-10-28 15:00:00,28.8235,-1.8395000000000001,28.8821382951,21.6635,-17.6795,27.9619733299,7.16,15.84,17.3830722256,78.55,28.8535,-17.6795,33.8391663978,21.6635,-17.6795,27.9619733299,7.19,0.0,7.19,66.44
2021-10-28 15:30:00,30.638,-1.7530000000000001,30.6881093096,22.308,-17.863,28.5785519752,8.33,16.11,18.136179311,78.8,30.698,-17.863,35.5169533181,22.308,-17.863,28.5785519752,8.39,0.0,8.39,66.65
2021-10-28 16:00:00,32.115,-1.884,32.1702141895,20.625,-18.034,27.39736814,11.49,16.15,19.8202573142,78.85,32.185,-18.034,36.8930803946,20.625,-18.034,27.39736814,11.56,0.0,11.56,66.69
2021-10-28 16:30:00,30.392,-1.8439999999999999,30.4478899105,20.002,-18.114,26.9851255324,10.39,16.27,19.3045331464,78.85,30.472,-18.114,35.4493974561,20.002,-18.114,26.9851255324,10.47,0.0,10.47,66.69
2021-10-28 17:00:00,28.998,-2.224,29.0831597321,15.688,-17.134,23.2311708702,13.31,14.91,19.9866005113,78.64,29.118,-17.134,33.7850836909,15.688,-17.134,23.2311708702,13.43,0.0,13.43,66.52
2021-10-28 17:30:00,29.953,-2.235,30.0362686431,12.273,-16.755,20.7691250177,17.68,14.52,22.8782167137,78.9,30.103,-16.755,34.4517145292,12.273,-16.755,20.7691250177,17.83,0.0,17.83,66.73
2021-10-28 18:00:00,47.775,-2.2325,47.8271333162,14.935,-17.8425,23.2681978514,32.84,15.61,36.361211476,78.94,48.135,-17.8425,51.3354948476,14.935,-17.8425,23.2681978514,33.2,0.0,33.2,66.77
2021-10-28 18:30:00,43.66,-2.195,43.7151418275,15.68,-16.735,22.9330029652,27.98,14.54,31.532396039600002,78.33,43.96,-16.735,47.0376638982,15.68,-16.735,22.9330029652,28.28,0.0,28.28,66.27
2021-10-28 19:00:00,48.9845,-2.274,49.037254371,15.5245,-17.324,23.2622242326,33.46,15.05,36.6888825123,78.59,49.3745,-17.324,52.3255408596,15.5245,-17.324,23.2622242326,33.85,0.0,33.85,66.48
2021-10-28 19:30:00,49.08,-2.297,49.1337217092,12.34,-16.897,20.9232934549,36.74,14.6,39.5346379773,78.73,49.47,-16.897,52.2760892665,12.34,-16.897,20.9232934549,37.13,0.0,37.13,66.6
2021-10-28 20:00:00,45.7605,-2.4145,45.8241548804,10.0605,-15.2545,18.2732982929,35.7,12.84,37.9388402564,78.2,46.2005,-15.2545,48.6537354219,10.0605,-15.2545,18.2732982929,36.14,0.0,36.14,66.16
2021-10-28 20:30:00,35.916,-2.5235000000000003,36.0045428835,3.636,-12.5835,13.0982811181,32.28,10.06,33.8112703104,78.08,36.246,-12.5835,38.3681767647,3.636,-12.5835,13.0982811181,32.61,0.0,32.61,66.06
2021-10-28 21:00:00,39.4275,-2.483,39.5056077697,2.1975,-13.103,13.2859931977,37.23,10.62,38.7150784579,78.49,39.8775,-13.103,41.9750356194,2.1975,-13.103,13.2859931977,37.68,0.0,37.68,66.4
2021-10-28 21:30:00,40.773,-2.4975,40.849419032,2.453,-11.6175,11.873647933600001,38.32,9.12,39.3903135301,78.33,41.213,-11.6175,42.8191274462,2.453,-11.6175,11.873647933600001,38.76,0.0,38.76,66.26
2021-10-28 22:00:00,46.2075,-2.576,46.2792483976,1.4075,-13.926,13.9969472475,44.8,11.35,46.2153924575,77.56,46.7175,-13.926,48.7489310883,1.4075,-13.926,13.9969472475,45.31,0.0,45.31,65.62
2021-10-28 22:30:00,44.6395,-2.6875,44.7203266591,0.6895,-14.7975,14.8135551607,43.95,12.11,45.5878777747,77.56,45.1195,-14.7975,47.4840529704,0.6895,-14.7975,14.8135551607,44.43,0.0,44.43,65.62
2021-10-28 23:00:00,37.585,-2.715,37.6829331396,1.065,-12.825,12.8691433281,36.52,10.11,37.8935680558,77.68,38.035,-12.825,40.139031503,1.065,-12.825,12.8691433281,36.97,0.0,36.97,65.71
2021-10-28 23:30:00,36.49,-3.113,36.622545911,1.81,-16.503,16.6019609986,34.68,13.39,37.1751866169,78.0,36.86,-16.503,40.3857475974,1.81,-16.503,16.6019609986,35.05,0.0,35.05,65.96
2021-10-29 00:00:00,28.6315,-2.7359999999999998,28.7619277562,11.7715,-15.686,19.6117007995,16.86,12.95,21.2594002738,78.68,28.8615,-15.686,32.848695229,11.7715,-15.686,19.6117007995,17.09,0.0,17.09,66.51
2021-10-29 00:30:00,33.0735,-2.5175,33.1691755776,18.2935,-15.3775,23.8981097265,14.78,12.86,19.5915287816,78.38,33.1935,-15.3775,36.5824541071,18.2935,-15.3775,23.8981097265,14.9,0.0,14.9,66.22
2021-10-29 01:00:00,50.1225,-2.965,50.210120805,9.3225,-16.895,19.2963735259,40.8,13.93,43.1124680342,78.25,50.5925,-16.895,53.3389358841,9.3225,-16.895,19.2963735259,41.27,0.0,41.27,66.11
2021-10-29 01:30:00,41.5435,-2.9135,41.6455384705,8.7135,-16.4535,18.6183443007,32.83,13.54,35.5125400387,78.05,41.9535,-16.4535,45.0645517508,8.7135,-16.4535,18.6183443007,33.24,0.0,33.24,65.97
2021-10-29 02:00:00,42.572,-2.7715,42.6621189845,13.012,-16.2415,20.8110179052,29.56,13.47,32.4843731662,77.88,42.902,-16.2415,45.8733901761,13.012,-16.2415,20.8110179052,29.89,0.0,29.89,65.81
2021-10-29 02:30:00,41.8655,-2.7475,41.955557993,15.1255,-15.5675,21.7054787208,26.74,12.82,29.6543420092,77.94,42.1755,-15.5675,44.9568666224,15.1255,-15.5675,21.7054787208,27.05,0.0,27.05,65.86
2021-10-29 03:00:00,34.9175,-2.25,34.9899172084,20.3975,-16.2,26.0479942846,14.52,13.95,20.1353644119,77.94,35.1075,-16.2,38.664926694,20.3975,-16.2,26.0479942846,14.71,0.0,14.71,65.86
2021-10-29 03:30:00,44.965,-2.137,45.0157527317,21.585,-18.237,28.2577492734,23.38,16.1,28.3872224777,78.2,45.195,-18.237,48.7357794028,21.585,-18.237,28.2577492734,23.61,0.0,23.61,66.07
2021-10-29 04:00:00,43.466,-1.8399999999999999,43.5049279508,24.636,-18.62,30.8810119005,18.83,16.78,25.2217624285,77.68,43.686,-18.62,47.4886407049,24.636,-18.62,30.8810119005,19.05,0.0,19.05,65.63
2021-10-29 04:30:00,48.399,-1.7655,48.4311902729,26.459,-18.4755,32.2710827406,21.94,16.71,27.5787545041,77.77,48.639,-18.4755,52.0297647626,26.459,-18.4755,32.2710827406,22.18,0.0,22.18,65.71
2021-10-29 05:00:00,41.4475,-2.349,41.514010373,20.7475,-16.989,26.8157580025,20.7,14.64,25.3538872759,77.86,41.6775,-16.989,45.007111963,20.7475,-16.989,26.8157580025,20.93,0.0,20.93,65.8
2021-10-29 05:30:00,44.6465,-2.415,44.7117678833,19.6965,-17.105,26.0870300581,24.95,14.69,28.9533866758,78.16,44.9165,-17.105,48.0632187567,19.6965,-17.105,26.0870300581,25.22,0.0,25.22,66.04
2021-10-29 06:00:00,48.769,-2.504,48.8332404925,18.339,-17.354,25.2483709772,30.43,14.85,33.86011518,78.16,49.129,-17.354,52.1039341797,18.339,-17.354,25.2483709772,30.79,0.0,30.79,66.04
2021-10-29 06:30:00,45.364,-2.6135,45.4392218051,15.264,-15.4135,21.692525861500002,30.1,12.8,32.7085615703,78.29,45.724,-15.4135,48.2520482285,15.264,-15.4135,21.692525861500002,30.46,0.0,30.46,66.17
2021-10-29 07:00:00,37.2825,-2.3735,37.357975166,19.2125,-15.8535,24.9089064092,18.07,13.48,22.5440746095,78.14,37.4725,-15.8535,40.688102911,19.2125,-15.8535,24.9089064092,18.26,0.0,18.26,66.07
2021-10-29 07:30:00,51.977,-1.7335,52.0058991966,24.337,-16.9935,29.6827999227,27.64,15.26,31.5727287386,78.31,52.297,-16.9935,54.9886829379,24.337,-16.9935,29.6827999227,27.96,0.0,27.96,66.22
2021-10-29 08:00:00,50.3705,-1.4415,50.3911221596,27.8305,-16.5515,32.3803780475,22.54,15.11,27.1360221845,77.31,50.6305,-16.5515,53.2672477466,27.8305,-16.5515,32.3803780475,22.8,0.0,22.8,65.41
2021-10-29 08:30:00,51.978,0.23450000000000001,51.9785289735,34.818,-19.8155,40.0617918253,17.16,20.05,26.3906820677,77.38,51.908,-19.8155,55.5616279842,34.818,-19.8155,40.0617918253,17.09,0.0,17.09,65.47
2021-10-29 09:00:00,46.4815,0.1935,46.4819027633,33.3015,-19.7765,38.7311225567,13.18,19.97,23.9272501554,77.38,46.3415,-19.7765,50.3849637739,33.3015,-19.7765,38.7311225567,13.04,0.0,13.04,65.47
2021-10-29 09:30:00,47.265,0.1635,47.2652827903,32.385,-19.3465,37.723670119,14.88,19.51,24.5367988947,77.8,47.095,-19.3465,50.9139085835,32.385,-19.3465,37.723670119,14.71,0.0,14.71,65.81
2021-10-29 10:00:00,46.357,-0.0695,46.3570520984,28.317,-19.0195,34.1114917477,18.04,18.95,26.1637936852,77.67,46.207,-19.0195,49.968272226,28.317,-19.0195,34.1114917477,17.89,0.0,17.89,65.71
2021-10-29 10:30:00,40.616,-0.687,40.6218097209,22.116,-18.047,28.544906113,18.5,17.36,25.3696590438,77.85,40.456,-18.047,44.2987826582,22.116,-18.047,28.544906113,18.34,0.0,18.34,65.86
2021-10-29 11:00:00,37.311,-1.292,37.3333628943,14.821,-16.722,22.3447381949,22.49,15.43,27.2742552602,78.35,37.091,-16.722,40.6862085356,14.821,-16.722,22.3447381949,22.27,0.0,22.27,66.28
2021-10-29 11:30:00,42.742,-1.5630000000000002,42.7705685373,10.852,-16.043,19.3686280619,31.89,14.48,35.0234564257,78.43,42.522,-16.043,45.4477538829,10.852,-16.043,19.3686280619,31.67,0.0,31.67,66.35
2021-10-29 12:00:00,49.184,-1.205,49.1987589376,17.974,-18.205,25.5829376929,31.21,17.0,35.5396131099,78.38,48.924,-18.205,52.2013390729,17.974,-18.205,25.5829376929,30.95,0.0,30.95,66.35
2021-10-29 12:30:00,50.063,-0.868,50.0705241934,20.633,-17.268,26.9054736624,29.43,16.4,33.691021059,78.25,49.843,-17.268,52.7494878932,20.633,-17.268,26.9054736624,29.21,0.0,29.21,66.21
2021-10-29 13:00:00,44.8055,-1.039,44.8175451274,19.0855,-18.549,26.6143140293,25.72,17.51,31.1146026811,78.05,44.5955,-18.549,48.2993169853,19.0855,-18.549,26.6143140293,25.51,0.0,25.51,66.03
2021-10-29 13:30:00,40.0055,-1.1405,40.0217537159,17.4555,-19.4605,26.1420263274,22.55,18.32,29.0538276308,78.47,39.8055,-19.4605,44.3078874525,17.4555,-19.4605,26.1420263274,22.35,0.0,22.35,66.38
2021-10-29 14:00:00,35.7895,-2.0915,35.850560421,11.6795,-17.6315,21.1490073644,24.11,15.54,28.684206455800002,79.17,35.8795,-17.6315,39.9775976329,11.6795,-17.6315,21.1490073644,24.2,0.0,24.2,66.97
2021-10-29 14:30:00,28.375,-2.097,28.4523818687,17.125,-16.187,23.5644773759,11.25,14.09,18.0302689941,78.93,28.485,-16.187,32.7630003815,17.125,-16.187,23.5644773759,11.36,0.0,11.36,66.77
2021-10-29 15:00:00,25.828,-2.4435000000000002,25.9433281645,11.558,-14.7135,18.7102764878,14.27,12.27,18.8198246538,79.09,25.958,-14.7135,29.8379765777,11.558,-14.7135,18.7102764878,14.4,0.0,14.4,66.88
2021-10-29 15:30:00,26.7,-2.4875,26.8156233612,8.68,-13.8475,16.34306141,18.02,11.36,21.3018778515,79.39,26.88,-13.8475,30.2371899529,8.68,-13.8475,16.34306141,18.2,0.0,18.2,67.14
2021-10-29 16:00:00,25.714,-2.293,25.816034649,12.504,-13.413,18.3373549074,13.21,11.12,17.2672667206,78.58,25.854,-13.413,29.1262404886,12.504,-13.413,18.3373549074,13.35,0.0,13.35,66.48
2021-10-29 16:30:00,24.6655,-2.0625,24.7515816969,15.8555,-12.1525,19.9769901762,8.81,10.09,13.3949318774,78.64,24.735500000000002,-12.1525,27.5595394827,15.8555,-12.1525,19.9769901762,8.88,0.0,8.88,66.53
2021-10-29 17:00:00,27.579,-2.409,27.6840120286,8.809,-14.589,17.0422240919,18.77,12.18,22.3755513899,78.48,27.749,-14.589,31.3503735544,8.809,-14.589,17.0422240919,18.94,0.0,18.94,66.4
2021-10-29 17:30:00,38.1485,-2.2375,38.2140610051,6.4985,-15.4075,16.7218886045,31.65,13.17,34.2807730368,78.21,38.4885,-15.4075,41.4578784853,6.4985,-15.4075,16.7218886045,31.99,0.0,31.99,66.16
2021-10-29 18:00:00,42.0575,-2.295,42.1200704089,4.0875,-13.765,14.3590696513,37.97,11.47,39.6646164736,77.7,42.4975,-13.765,44.6711621883,4.0875,-13.765,14.3590696513,38.41,0.0,38.41,65.74
2021-10-29 18:30:00,55.6925,-2.0485,55.7301615689,8.0125,-17.1585,18.9371137848,47.68,15.11,50.0169421296,77.65,55.5725,-17.1585,58.1611285869,8.0125,-17.1585,18.9371137848,47.56,0.0,47.56,65.7
2021-10-29 19:00:00,63.329,-1.643,63.3503093126,10.169,-20.353,22.75199266,53.16,18.71,56.3564521594,77.91,62.949,-20.353,66.1575483977,10.169,-20.353,22.75199266,52.78,0.0,52.78,65.91
2021-10-29 19:30:00,61.629,-1.8265,61.6560600691,9.649000000000001,-20.0965,22.2928803265,51.98,18.27,55.0973075567,77.91,61.269,-20.0965,64.4806922516,9.649000000000001,-20.0965,22.2928803265,51.62,0.0,51.62,65.91
2021-10-29 20:00:00,56.5885,-1.758,56.6158007649,9.9985,-19.948,22.313509501,46.59,18.19,50.0150397381,77.91,56.2485,-19.948,59.6809555574,9.9985,-19.948,22.313509501,46.25,0.0,46.25,65.91
2021-10-29 20:30:00,50.327,-1.8045,50.3593402384,11.547,-20.3045,23.3582090334,38.78,18.5,42.9667126972,77.99,50.057,-20.3045,54.0182929131,11.547,-20.3045,23.3582090334,38.51,0.0,38.51,65.97
2021-10-29 21:00:00,48.6905,-1.716,48.7207291227,13.3805,-17.696,22.1852698034,35.31,15.98,38.7576637583,78.22,48.4205,-17.696,51.5528198671,13.3805,-17.696,22.1852698034,35.04,0.0,35.04,66.16
2021-10-29 21:30:00,50.116,-1.7715,50.1472997105,14.816,-17.5115,22.9383192115,35.3,15.74,38.6501953423,78.25,49.856,-17.5115,52.8419659764,14.816,-17.5115,22.9383192115,35.04,0.0,35.04,66.16
2021-10-29 22:00:00,46.617,-1.681,46.6472984212,17.037,-18.001,24.7849827517,29.58,16.32,33.783410129800004,78.4,46.417,-18.001,49.785277844,17.037,-18.001,24.7849827517,29.38,0.0,29.38,66.3
2021-10-29 22:30:00,50.3705,-1.7665000000000002,50.4014661741,17.2305,-20.8365,27.0379337691,33.14,19.07,38.2351212892,78.5,50.0905,-20.8365,54.2514324465,17.2305,-20.8365,27.0379337691,32.86,0.0,32.86,66.38
2021-10-29 23:00:00,55.544,-1.5125000000000002,55.5645893735,20.924,-22.8625,30.9920583739,34.62,21.35,40.6739093277,78.68,55.284,-22.8625,59.824865752,20.924,-22.8625,30.9920583739,34.36,0.0,34.36,66.52
2021-10-29 23:30:00,54.952,-1.541,54.9736026198,20.332,-24.381,31.7462341861,34.62,22.84,41.4754144042,78.68,54.692,-24.381,59.8802807692,20.332,-24.381,31.7462341861,34.36,0.0,34.36,66.52
2021-10-30 00:00:00,38.26,-2.3835,38.3341710782,15.97,-20.3435,25.8630797132,22.29,17.96,28.6252633176,78.79,38.31,-20.3435,43.3764232303,15.97,-20.3435,25.8630797132,22.34,0.0,22.34,66.58
2021-10-30 00:30:00,37.5815,-2.4595000000000002,37.6618943031,19.3215,-20.4095,28.1045913064,18.26,17.95,25.6052748472,78.16,37.7315,-20.4095,42.8977130218,19.3215,-20.4095,28.1045913064,18.41,0.0,18.41,66.01
2021-10-30 01:00:00,46.372,-2.386,46.4333434075,22.132,-22.576,31.6148888975,24.24,20.19,31.547007782,77.49,46.622,-22.576,51.8004503841,22.132,-22.576,31.6148888975,24.49,0.0,24.49,65.43
2021-10-30 01:30:00,34.432,-2.148,34.498935172,23.712,-19.288,30.5660904926,10.72,17.14,20.2162805679,77.59,34.532,-19.288,39.5535835039,23.712,-19.288,30.5660904926,10.82,0.0,10.82,65.53
2021-10-30 02:00:00,40.13,-1.903,40.1750956315,25.25,-19.183,31.7104082124,14.88,17.28,22.8037891588,78.76,40.28,-19.183,44.6146376092,25.25,-19.183,31.7104082124,15.03,0.0,15.03,66.52
2021-10-30 02:30:00,40.7965,-2.279,40.8601058889,21.4065,-21.509,30.3459276222,19.39,19.23,27.308698248,78.65,40.9565,-21.509,46.2609119371,21.4065,-21.509,30.3459276222,19.55,0.0,19.55,66.45
2021-10-30 03:00:00,45.7115,-2.568,45.783576272,18.7815,-21.458,28.516495336,26.93,18.89,32.8946348209,78.37,46.0415,-21.458,50.7963137073,18.7815,-21.458,28.516495336,27.26,0.0,27.26,66.21
2021-10-30 03:30:00,43.307,-2.134,43.3595457195,22.517,-21.104,30.8608830885,20.79,18.97,28.1440046902,78.67,43.527,-21.104,48.3733247255,22.517,-21.104,30.8608830885,21.01,0.0,21.01,66.47
2021-10-30 04:00:00,43.214,-1.888,43.2552232684,25.654,-21.828,33.6836651806,17.56,19.94,26.5698550993,78.48,43.384,-21.828,48.5657599549,25.654,-21.828,33.6836651806,17.73,0.0,17.73,66.3
2021-10-30 04:30:00,46.419,-2.401,46.4810537961,19.999,-21.041,29.0290144855,26.42,18.64,32.3336666649,78.76,46.699,-21.041,51.2203112251,19.999,-21.041,29.0290144855,26.7,0.0,26.7,66.53
2021-10-30 05:00:00,29.4835,-2.979,29.6336162702,12.4635,-18.679,22.4553751527,17.02,15.7,23.1553535926,78.57,29.6735,-18.679,35.063109435,12.4635,-18.679,22.4553751527,17.21,0.0,17.21,66.38
2021-10-30 05:30:00,39.512,-3.3890000000000002,39.6570733287,5.012,-18.329,19.0019047729,34.5,14.94,37.5959253111,79.13,39.892,-18.329,43.9012973043,5.012,-18.329,19.0019047729,34.88,0.0,34.88,66.83
2021-10-30 06:00:00,34.9585,-3.5225,35.135519471,2.8485,-18.0125,18.2363403264,32.11,14.49,35.2280030657,78.85,35.3385,-18.0125,39.6643383721,2.8485,-18.0125,18.2363403264,32.49,0.0,32.49,66.63
2021-10-30 06:30:00,41.67,-3.462,41.8135665066,3.03,-18.072,18.3242485248,38.64,14.61,41.3098257077,79.05,42.11,-18.072,45.8241124737,3.03,-18.072,18.3242485248,39.08,0.0,39.08,66.79
2021-10-30 07:00:00,42.215,-3.624,42.3702678892,5.325,-17.504,18.2960553399,36.89,13.88,39.4148005196,78.55,42.635,-17.504,46.0883200063,5.325,-17.504,18.2960553399,37.31,0.0,37.31,66.38
2021-10-30 07:30:00,42.1065,-1.933,42.1508461511,9.4865,-17.693,20.0757548115,32.62,15.76,36.2276413806,78.44,42.4965,-17.693,46.0325402433,9.4865,-17.693,20.0757548115,33.01,0.0,33.01,66.28
2021-10-30 08:00:00,42.6385,-1.8925,42.680478424,5.4985,-16.9225,17.7933838406,37.14,15.03,40.0659518794,78.15,43.0485,-16.9225,46.2552089877,5.4985,-16.9225,17.7933838406,37.55,0.0,37.55,66.06
2021-10-30 08:30:00,33.058,-1.8945,33.1122408521,2.368,-14.8945,15.0815633888,30.69,13.0,33.3298079802,78.2,33.408,-14.8945,36.5778702804,2.368,-14.8945,15.0815633888,31.04,0.0,31.04,66.12
2021-10-30 09:00:00,29.879,-1.7615,29.9308790925,3.099,-13.6515,13.9988304244,26.78,11.89,29.3008617621,77.94,30.169,-13.6515,33.1139247636,3.099,-13.6515,13.9988304244,27.07,0.0,27.07,65.91
2021-10-30 09:30:00,34.887,-1.7185000000000001,34.9293001827,3.437,-15.9985,16.3635256363,31.45,14.28,34.5401346263,77.91,35.217,-15.9985,38.6806035533,3.437,-15.9985,16.3635256363,31.78,0.0,31.78,65.91
2021-10-30 10:00:00,41.133,-1.5819999999999999,41.1634110953,2.9530000000000003,-16.222,16.4885867496,38.18,14.64,40.8906101691,77.99,41.563,-16.222,44.616546852,2.9530000000000003,-16.222,16.4885867496,38.61,0.0,38.61,65.97
2021-10-30 10:30:00,31.301,-1.558,31.3397505574,4.631,-14.798,15.5057074976,26.67,13.24,29.7756024288,78.12,31.601,-14.798,34.8941829679,4.631,-14.798,15.5057074976,26.97,0.0,26.97,66.09
2021-10-30 11:00:00,43.7265,-1.3885,43.7485397985,7.1665,-16.9985,18.4474313795,36.56,15.61,39.7530590018,78.2,44.1465,-16.9985,47.3060510347,7.1665,-16.9985,18.4474313795,36.98,0.0,36.98,66.15
2021-10-30 11:30:00,38.744,-1.4775,38.7721619497,7.294,-16.9975,18.4964170111,31.45,15.52,35.0709694762,78.14,39.084,-16.9975,42.6201133533,7.294,-16.9975,18.4964170111,31.79,0.0,31.79,66.11
2021-10-30 12:00:00,42.787,-1.434,42.8110234052,5.397,-18.134,18.9200836415,37.39,16.7,40.949995116,78.63,43.197,-18.134,46.8489355802,5.397,-18.134,18.9200836415,37.8,0.0,37.8,66.51
2021-10-30 12:30:00,43.2275,-1.3825,43.2496018768,8.4875,-18.1425,20.0296770443,34.74,16.76,38.5715594707,78.88,43.6075,-18.1425,47.2309682571,8.4875,-18.1425,20.0296770443,35.12,0.0,35.12,66.72
2021-10-30 13:00:00,39.771,-1.233,39.7901084442,12.021,-16.803,20.6602335418,27.75,15.57,31.8196071629,79.09,40.091,-16.803,43.469864159,12.021,-16.803,20.6602335418,28.07,0.0,28.07,66.89
2021-10-30 13:30:00,41.8385,-1.1015,41.852997318,14.3585,-15.1015,20.8379899343,27.48,14.0,30.8407263209,78.73,42.1785,-15.1015,44.8004594229,14.3585,-15.1015,20.8379899343,27.82,0.0,27.82,66.6
2021-10-30 14:00:00,45.1305,-1.339,45.1503593701,12.4805,-15.499,19.8992934862,32.65,14.16,35.5883140933,78.11,45.4705,-15.499,48.039414768,12.4805,-15.499,19.8992934862,32.99,0.0,32.99,66.08
2021-10-30 14:30:00,48.5395,-1.339,48.5579651679,10.0595,-16.479,19.3067599884,38.48,15.14,41.3512998587,78.29,48.9995,-16.479,51.696309745,10.0595,-16.479,19.3067599884,38.94,0.0,38.94,66.23
2021-10-30 15:00:00,42.7565,-1.4635,42.7815395293,6.7765,-16.1635,17.5265422859,35.98,14.7,38.8670863328,78.12,43.1465,-16.1635,46.0747131787,6.7765,-16.1635,17.5265422859,36.37,0.0,36.37,66.09
2021-10-30 15:30:00,41.3655,-1.5215,41.3934723417,4.0455,-16.1215,16.6213366641,37.32,14.6,40.0742111588,78.35,41.7955,-16.1215,44.7969483615,4.0455,-16.1215,16.6213366641,37.75,0.0,37.75,66.29
2021-10-30 16:00:00,35.379,-1.5975000000000001,35.4150483164,4.829,-15.6875,16.4139238834,30.55,14.09,33.6426901421,78.35,35.729,-15.6875,39.0212646803,4.829,-15.6875,16.4139238834,30.9,0.0,30.9,66.29
2021-10-30 16:30:00,31.3805,-1.4969999999999999,31.4161867395,8.1505,-14.657,16.7707572653,23.23,13.16,26.6986610151,78.53,31.610500000000002,-14.657,34.8432397927,8.1505,-14.657,16.7707572653,23.46,0.0,23.46,66.43
2021-10-30 17:00:00,38.6255,-1.466,38.6533104177,4.8655,-14.586,15.3761011394,33.76,13.12,36.219773605,78.28,39.0055,-14.586,41.6434920036,4.8655,-14.586,15.3761011394,34.14,0.0,34.14,66.21
2021-10-30 17:30:00,37.1675,-1.4325,37.1950952748,2.9375,-13.6125,13.9258415365,34.23,12.18,36.3324276646,77.96,37.5475,-13.6125,39.9388897254,2.9375,-13.6125,13.9258415365,34.61,0.0,34.61,65.95
2021-10-30 18:00:00,37.023,-1.4365,37.0508577667,4.353,-12.1365,12.8935348625,32.67,10.7,34.3775929931,77.63,37.423,-12.1365,39.3417788267,4.353,-12.1365,12.8935348625,33.07,0.0,33.07,65.67
2021-10-30 18:30:00,36.768,-1.4815,36.7978350756,6.838,-12.0915,13.8910984537,29.93,10.61,31.7549523697,77.63,37.108,-12.0915,39.0282978908,6.838,-12.0915,13.8910984537,30.27,0.0,30.27,65.67
2021-10-30 19:00:00,35.974,-1.5655000000000001,36.0080472429,6.654,-12.6655,14.3070124851,29.32,11.1,31.3507958432,77.47,36.294,-12.6655,38.4404646987,6.654,-12.6655,14.3070124851,29.64,0.0,29.64,65.53
2021-10-30 19:30:00,37.3895,-1.595,37.4235051171,5.2595,-13.675,14.6515516328,32.13,12.08,34.3258401208,77.67,37.7595,-13.675,40.1595003113,5.2595,-13.675,14.6515516328,32.5,0.0,32.5,65.7
2021-10-30 20:00:00,39.067,-1.6065,39.1000170237,4.977,-12.8565,13.7862294065,34.09,11.25,35.8983370088,77.67,39.457,-12.8565,41.4987281883,4.977,-12.8565,13.7862294065,34.48,0.0,34.48,65.7
2021-10-30 20:30:00,37.6845,-1.748,37.7250188105,4.7045,-14.018,14.7863668374,32.98,12.27,35.1885393275,77.26,38.0545,-14.018,40.5542759059,4.7045,-14.018,14.7863668374,33.35,0.0,33.35,65.36
2021-10-30 21:00:00,34.598,-1.7815,34.6438356169,4.058,-13.2315,13.8397961058,30.54,11.45,32.6158565731,77.7,34.928,-13.2315,37.3502045008,4.058,-13.2315,13.8397961058,30.87,0.0,30.87,65.72
2021-10-30 21:30:00,37.593,-1.7845,37.6353303327,5.423,-14.5745,15.5507227887,32.17,12.79,34.6192576466,77.95,37.983,-14.5745,40.6832193816,5.423,-14.5745,15.5507227887,32.56,0.0,32.56,65.94
2021-10-30 22:00:00,35.5915,-2.501,35.6792639113,5.5715,-14.791,15.8055462813,30.02,12.29,32.4383183904,77.87,35.9215,-14.791,38.8474946843,5.5715,-14.791,15.8055462813,30.35,0.0,30.35,65.86
2021-10-30 22:30:00,30.6345,-3.307,30.8124786288,5.3745,-14.427,15.3955701177,25.26,11.12,27.5993115856,78.15,30.9045,-14.427,34.1061057474,5.3745,-14.427,15.3955701177,25.53,0.0,25.53,66.09
2021-10-30 23:00:00,32.6685,-3.1225,32.817387137,6.8485,-12.7325,14.4574724105,25.82,9.61,27.5503992712,78.75,32.9585,-12.7325,35.3324111617,6.8485,-12.7325,14.4574724105,26.11,0.0,26.11,66.6
2021-10-30 23:30:00,31.763,-3.042,31.9083364186,9.113,-13.062,15.9267891617,22.65,10.02,24.7673757189,78.4,32.023,-13.062,34.5845105936,9.113,-13.062,15.9267891617,22.91,0.0,22.91,66.3
2021-10-31 00:00:00,28.896,-3.037,29.0551576316,9.826,-14.537,17.5463570293,19.07,11.5,22.269146818,78.55,29.106,-14.537,32.5343450065,9.826,-14.537,17.5463570293,19.28,0.0,19.28,66.39
2021-10-31 00:30:00,37.5795,-3.1085,37.7078452381,10.1595,-17.3185,20.0784930336,27.42,14.21,30.8833369311,78.95,37.8695,-17.3185,41.641679511,10.1595,-17.3185,20.0784930336,27.71,0.0,27.71,66.68
2021-10-31 01:00:00,31.473,-3.1495,31.6301925263,13.553,-17.8595,22.4197580105,17.92,14.71,23.1842726865,78.95,31.683,-17.8595,36.3699632836,13.553,-17.8595,22.4197580105,18.13,0.0,18.13,66.68
2021-10-31 01:30:00,28.3445,-3.0125,28.5041371822,16.6545,-17.4825,24.1456036682,11.69,14.47,18.6020697773,78.42,28.4245,-17.4825,33.3704960482,16.6545,-17.4825,24.1456036682,11.77,0.0,11.77,66.24
2021-10-31 02:00:00,44.397,-2.674,44.4774536704,18.047,-19.134,26.3021703477,26.35,16.46,31.068538749,78.14,44.687,-19.134,48.6110884984,18.047,-19.134,26.3021703477,26.64,0.0,26.64,66.0
2021-10-31 02:30:00,41.844,-2.76,41.9349250148,17.044,-18.03,24.8108612507,24.8,15.27,29.1240948357,78.14,42.144,-18.03,45.8388223671,17.044,-18.03,24.8108612507,25.1,0.0,25.1,66.0
2021-10-31 03:00:00,39.37,-2.3985,39.4429930691,21.56,-19.1585,28.8423598592,17.81,16.76,24.4559542852,78.38,39.56,-19.1585,43.9549965561,21.56,-19.1585,28.8423598592,18.0,0.0,18.0,66.2
2021-10-31 03:30:00,35.5525,-1.968,35.6069274194,25.6125,-17.818,31.2006615355,9.94,15.85,18.7089844727,78.63,35.6425,-17.818,39.8480731059,25.6125,-17.818,31.2006615355,10.03,0.0,10.03,66.41
2021-10-31 04:00:00,36.1425,-2.1255,36.204945194,25.0925,-19.0355,31.4957745817,11.05,16.91,20.2002623745,78.18,36.2625,-19.0355,40.9550871871,25.0925,-19.0355,31.4957745817,11.17,0.0,11.17,66.04
2021-10-31 04:30:00,38.9,-2.0225,38.9525417175,25.25,-18.6025,31.3626450774,13.65,16.58,21.4760075433,78.57,39.04,-18.6025,43.2455154467,25.25,-18.6025,31.3626450774,13.79,0.0,13.79,66.36
2021-10-31 05:00:00,31.2155,-1.613,31.2571465308,29.6455,-18.293,34.8351764636,1.57,16.68,16.7537249589,78.47,31.1955,-18.293,36.1634217027,29.6455,-18.293,34.8351764636,1.55,0.0,1.55,66.27
