Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-31 05:30:00,29.439,-1.826,29.4955758886,27.749,-17.186,32.6399386795,1.69,15.36,15.4526923221,78.36,29.419,-17.186,34.071045728,27.749,-17.186,32.6399386795,1.67,0.0,1.67,66.18
2021-10-31 06:00:00,33.4505,-1.068,33.4675450885,32.9905,-18.618,37.8814336351,0.46,17.55,17.556027455,78.11,33.4405,-18.618,38.2739724127,32.9905,-18.618,37.8814336351,0.45,0.0,0.45,65.97
2021-10-31 06:30:00,41.4075,-0.8395,41.4160091812,34.1775,-18.7695,38.9922509802,7.23,17.93,19.3328166598,77.96,41.4375,-18.7695,45.4902246257,34.1775,-18.7695,38.9922509802,7.26,0.0,7.26,65.86
2021-10-31 07:00:00,50.4035,-0.8815000000000001,50.4112076279,33.2235,-20.7115,39.1505706791,17.18,19.83,26.2370215535,77.96,50.6335,-20.7115,54.7057360292,33.2235,-20.7115,39.1505706791,17.41,0.0,17.41,65.86
2021-10-31 07:30:00,45.708,-1.286,45.7260873025,29.838,-19.646,35.724943107,15.87,18.36,24.2682199594,78.18,45.858,-19.646,49.8890917937,29.838,-19.646,35.724943107,16.02,0.0,16.02,66.05
2021-10-31 08:00:00,43.778,-1.6695,43.8098221207,25.298,-19.5995,32.0020187527,18.48,17.93,25.7486951126,77.99,43.998,-19.5995,48.1660088055,25.298,-19.5995,32.0020187527,18.7,0.0,18.7,65.88
2021-10-31 08:30:00,42.7535,-2.7575000000000003,42.8423338358,12.9735,-17.6875,21.9353449597,29.78,14.93,33.3129599405,78.04,43.1135,-17.6875,46.6006602797,12.9735,-17.6875,21.9353449597,30.14,0.0,30.14,65.93
2021-10-31 09:00:00,36.373,-3.021,36.4982406425,9.143,-17.421,19.6744933861,27.23,14.4,30.8031313343,77.57,36.653,-17.421,40.5824303117,9.143,-17.421,19.6744933861,27.51,0.0,27.51,65.53
2021-10-31 09:30:00,45.1055,-2.765,45.1901687898,9.9455,-17.995,20.560471669000002,35.16,15.23,38.3168174566,77.46,45.5255,-17.995,48.9529485859,9.9455,-17.995,20.560471669000002,35.58,0.0,35.58,65.45
2021-10-31 10:00:00,45.179,-2.251,45.2350421908,17.209,-17.451,24.5089184176,27.97,15.2,31.8333300175,78.19,45.419,-17.451,48.6561708522,17.209,-17.451,24.5089184176,28.21,0.0,28.21,66.06
2021-10-31 10:30:00,45.27,-0.338,45.2712617894,29.52,-19.628,35.4498065439,15.75,19.29,24.9031443798,78.19,45.13,-19.628,49.2135680885,29.52,-19.628,35.4498065439,15.61,0.0,15.61,66.06
2021-10-31 11:00:00,37.3345,0.339,37.3360390407,34.4045,-18.681,39.1490661606,2.93,19.02,19.2443576146,78.3,37.2745,-18.681,41.6937418715,34.4045,-18.681,39.1490661606,2.87,0.0,2.87,66.15
2021-10-31 11:30:00,42.3825,0.3715,42.3841281437,34.5925,-20.9285,40.4307206033,7.79,21.3,22.6798170187,78.74,42.2825,-20.9285,47.1785111942,34.5925,-20.9285,40.4307206033,7.69,0.0,7.69,66.52
2021-10-31 12:00:00,48.234,0.249,48.2346427063,33.924,-21.081,39.9405350114,14.31,21.33,25.6855017471,78.74,48.074,-21.081,52.4930284609,33.924,-21.081,39.9405350114,14.15,0.0,14.15,66.52
2021-10-31 12:30:00,41.4875,0.36,41.4890618868,34.6975,-20.92,40.5162054769,6.79,21.28,22.3370208399,78.33,41.3975,-20.92,46.3831802085,34.6975,-20.92,40.5162054769,6.7,0.0,6.7,66.2
2021-10-31 13:00:00,44.6865,0.426,44.6885305,34.6365,-20.874,40.440215235,10.05,21.3,23.5519107505,77.84,44.5465,-20.874,49.1946596517,34.6365,-20.874,40.440215235,9.91,0.0,9.91,65.8
2021-10-31 13:30:00,48.606,0.6135,48.6098716132,36.256,-21.0565,41.9270047613,12.35,21.67,24.9421610932,78.3,48.466,-21.0565,52.8424956664,36.256,-21.0565,41.9270047613,12.21,0.0,12.21,66.17
2021-10-31 14:00:00,41.2505,0.5115000000000001,41.2536711397,36.1405,-20.8885,41.7428457643,5.11,21.4,22.0016385753,78.24,41.1405,-20.8885,46.1396811053,36.1405,-20.8885,41.7428457643,5.0,0.0,5.0,66.11
2021-10-31 14:30:00,44.3935,0.51,44.3964293863,36.0535,-21.82,42.1422265934,8.34,22.33,23.8366209854,78.68,44.2935,-21.82,49.376376358,36.0535,-21.82,42.1422265934,8.24,0.0,8.24,66.49
2021-10-31 15:00:00,45.2385,0.5575,45.2419350658,35.9285,-19.8825,41.0630115615,9.31,20.44,22.4604029349,78.79,45.0985,-19.8825,49.2867985215,35.9285,-19.8825,41.0630115615,9.17,0.0,9.17,66.6
2021-10-31 15:30:00,45.2555,0.423,45.2574768326,36.1055,-19.757,41.157577422,9.15,20.18,22.1575021155,78.5,45.1555,-19.757,49.2885202583,36.1055,-19.757,41.157577422,9.05,0.0,9.05,66.35
2021-10-31 16:00:00,44.1385,0.385,44.1401790577,35.3785,-21.555,41.4277236552,8.76,21.94,23.6241655937,78.5,43.9985,-21.555,48.9947550994,35.3785,-21.555,41.4277236552,8.62,0.0,8.62,66.35
2021-10-31 16:30:00,42.89,0.41550000000000004,42.892012546,35.95,-20.9045,41.5860628126,6.94,21.32,22.4211061279,78.09,42.78,-20.9045,47.6143520406,35.95,-20.9045,41.5860628126,6.83,0.0,6.83,66.02
2021-10-31 17:00:00,40.5495,0.482,40.5523645951,35.8395,-20.438,41.2575036115,4.71,20.92,21.4436587363,78.26,40.4395,-20.438,45.3107603583,35.8395,-20.438,41.2575036115,4.6,0.0,4.6,66.17
2021-10-31 17:30:00,43.8915,0.021500000000000002,43.8915052658,33.3715,-19.9485,38.8792960906,10.52,19.97,22.5714709312,78.52,43.7515,-19.9485,48.0846795196,33.3715,-19.9485,38.8792960906,10.38,0.0,10.38,66.37
2021-10-31 18:00:00,41.954,0.49,41.9568613697,36.864,-21.1,42.4754575726,5.09,21.59,22.1818890088,78.55,41.864,-21.1,46.880747605,36.864,-21.1,42.4754575726,5.0,0.0,5.0,66.4
2021-10-31 18:30:00,48.4675,0.421,48.4693284176,36.6075,-21.559,42.4841092322,11.86,21.98,24.9755880812,78.98,48.3275,-21.559,52.9182174421,36.6075,-21.559,42.4841092322,11.72,0.0,11.72,66.76
2021-10-31 19:00:00,38.7425,0.2575,38.7433557207,35.4425,-20.9025,41.1471179124,3.3,21.16,21.4157792293,78.53,38.6625,-20.9025,43.9511480225,35.4425,-20.9025,41.1471179124,3.22,0.0,3.22,66.36
2021-10-31 19:30:00,27.1845,-1.3035,27.215733547,11.2045,-10.0235,15.0336746173,15.98,8.72,18.2043621146,78.0,27.2345,-10.0235,29.0204848771,11.2045,-10.0235,15.0336746173,16.03,0.0,16.03,65.89
2021-10-31 20:00:00,24.186,-3.1035,24.3843045472,13.166,-6.6135,14.7337007656,11.02,3.51,11.5654874519,77.3,24.266,-6.6135,25.1510862241,13.166,-6.6135,14.7337007656,11.1,0.0,11.1,65.3
2021-10-31 20:30:00,30.093,-2.4805,30.1950580269,21.053,-8.4205,22.6745149728,9.04,5.94,10.8168941938,77.64,30.163,-8.4205,31.3163118718,21.053,-8.4205,22.6745149728,9.11,0.0,9.11,65.57
2021-10-31 21:00:00,34.9625,-2.0275,35.0212387345,22.2325,-11.2675,24.9246988447,12.73,9.24,15.7299237125,77.31,35.0925,-11.2675,36.8570225669,22.2325,-11.2675,24.9246988447,12.86,0.0,12.86,65.29
2021-10-31 21:30:00,35.2475,-2.159,35.313560246,21.7175,-12.189,24.9042471729,13.53,10.03,16.8422623183,77.49,35.4175,-12.189,37.4562548482,21.7175,-12.189,24.9042471729,13.7,0.0,13.7,65.45
2021-10-31 22:00:00,33.667,-2.017,33.7273654174,22.457,-13.897,26.4091548142,11.21,11.88,16.3339676748,77.78,33.787,-13.897,36.533381694,22.457,-13.897,26.4091548142,11.33,0.0,11.33,65.68
2021-10-31 22:30:00,33.793,-2.121,33.8594963046,22.063,-14.381,26.3360803841,11.73,12.26,16.9676309484,77.69,33.933,-14.381,36.8546014766,22.063,-14.381,26.3360803841,11.87,0.0,11.87,65.61
2021-10-31 23:00:00,31.84,-2.106,31.9095727956,22.45,-12.736,25.8110092015,9.39,10.63,14.1834057969,77.69,31.96,-12.736,34.4041755605,22.45,-12.736,25.8110092015,9.51,0.0,9.51,65.61
2021-10-31 23:30:00,31.1025,-2.168,31.1779686678,21.9225,-11.698,24.8483240934,9.18,9.53,13.232282494,77.97,31.2225,-11.698,33.3419811986,21.9225,-11.698,24.8483240934,9.3,0.0,9.3,65.87
2021-11-01 00:00:00,38.5485,-2.359,38.6206128026,21.5985,-15.629,26.6600983353,16.95,13.27,21.5266207288,78.22,38.7485,-15.629,41.7817172128,21.5985,-15.629,26.6600983353,17.15,0.0,17.15,66.07
2021-11-01 00:30:00,42.6155,-2.261,42.6754374465,22.0555,-16.631,27.623092536,20.56,14.37,25.0840686492,78.37,42.8655,-16.631,45.9787043233,22.0555,-16.631,27.623092536,20.81,0.0,20.81,66.21
2021-11-01 01:00:00,46.57,-2.1845,46.6212069798,21.69,-17.5345,27.8911238614,24.88,15.35,29.2341734961,78.5,46.87,-17.5345,50.0425378078,21.69,-17.5345,27.8911238614,25.18,0.0,25.18,66.32
2021-11-01 01:30:00,46.8185,-2.495,46.8849332649,19.7985,-18.235,26.9164601545,27.02,15.74,31.2702414445,78.19,47.1385,-18.235,50.5425900331,19.7985,-18.235,26.9164601545,27.34,0.0,27.34,66.06
2021-11-01 02:00:00,45.9105,-2.6905,45.9892683188,18.4405,-18.1605,25.8815726048,27.47,15.47,31.5265253398,78.19,46.2505,-18.1605,49.6881526171,18.4405,-18.1605,25.8815726048,27.81,0.0,27.81,66.03
2021-11-01 02:30:00,40.289,-2.7325,40.3815561519,19.509,-14.9225,24.5618013845,20.78,12.19,24.091585668,78.68,40.549,-14.9225,43.2076660704,19.509,-14.9225,24.5618013845,21.04,0.0,21.04,66.46
2021-11-01 03:00:00,39.3185,-2.8195,39.4194624837,19.4885,-16.7795,25.7167893117,19.83,13.96,24.2509896705,78.72,39.5585,-16.7795,42.9700656562,19.4885,-16.7795,25.7167893117,20.07,0.0,20.07,66.5
2021-11-01 03:30:00,43.809,-3.099,43.9184731292,19.079,-16.359,25.1321531509,24.73,13.26,28.0606575119,78.98,44.119,-16.359,47.0542563643,19.079,-16.359,25.1321531509,25.04,0.0,25.04,66.72
2021-11-01 04:00:00,42.2015,-3.2375,42.3255006881,19.1815,-17.0875,25.6887640516,23.02,13.85,26.8652731235,78.48,42.4915,-17.0875,45.7985832587,19.1815,-17.0875,25.6887640516,23.31,0.0,23.31,66.31
2021-11-01 04:30:00,41.323,-1.3825,41.346119954,17.343,-14.4225,22.55633293,23.98,13.04,27.2961902104,78.29,41.613,-14.4225,44.0414608664,17.343,-14.4225,22.55633293,24.27,0.0,24.27,66.17
2021-11-01 05:00:00,44.8295,-1.529,44.8555672269,15.7395,-16.089,22.5075049983,29.09,14.56,32.5303197033,78.29,45.1795,-16.089,47.9587650096,15.7395,-16.089,22.5075049983,29.44,0.0,29.44,66.17
2021-11-01 05:30:00,39.0505,-1.952,39.0992564411,15.8505,-15.672,22.2901308711,23.2,13.72,26.9532632533,78.05,39.3205,-15.672,42.3286345663,15.8505,-15.672,22.2901308711,23.47,0.0,23.47,65.97
2021-11-01 06:00:00,41.987,-2.8105,42.0809586304,15.837,-13.9405,21.0985333436,26.15,11.13,28.4200527797,78.44,42.307,-13.9405,44.5445820415,15.837,-13.9405,21.0985333436,26.47,0.0,26.47,66.28
2021-11-01 06:30:00,36.801,-2.638,36.8954285109,16.051,-12.318,20.2328377891,20.75,9.68,22.8968316586,78.05,37.041,-12.318,39.0354813599,16.051,-12.318,20.2328377891,20.99,0.0,20.99,65.97
2021-11-01 07:00:00,42.878,-2.3695,42.9434210823,16.688,-12.8995,21.0923314086,26.19,10.53,28.2275928836,77.96,43.188,-12.8995,45.0732786055,16.688,-12.8995,21.0923314086,26.5,0.0,26.5,65.89
2021-11-01 07:30:00,48.3515,-2.306,48.4064581254,16.3015,-12.806000000000001,20.7299912747,32.05,10.5,33.7261397139,78.01,48.7615,-12.806000000000001,50.4150524967,16.3015,-12.806000000000001,20.7299912747,32.46,0.0,32.46,65.94
2021-11-01 08:00:00,48.7365,-1.8820000000000001,48.772823952,15.7965,-13.342,20.677001142599998,32.94,11.46,34.8765709324,77.32,48.7965,-13.342,50.5876207807,15.7965,-13.342,20.677001142599998,33.0,0.0,33.0,65.38
2021-11-01 08:30:00,52.8195,-1.5,52.8407946595,15.1595,-14.59,21.0399272872,37.66,13.09,39.8700852771,77.54,52.5895,-14.59,54.5758518967,15.1595,-14.59,21.0399272872,37.43,0.0,37.43,65.57
2021-11-01 09:00:00,47.0565,-1.5434999999999999,47.0818073623,12.7365,-14.0735,18.9810914992,34.32,12.53,36.535781092,78.17,46.7965,-14.0735,48.8669194292,12.7365,-14.0735,18.9810914992,34.06,0.0,34.06,66.11
2021-11-01 09:30:00,45.613,-1.432,45.6354729679,12.243,-12.902,17.7863052093,33.37,11.47,35.2862267748,78.29,45.393,-12.902,47.1909530843,12.243,-12.902,17.7863052093,33.15,0.0,33.15,66.21
2021-11-01 10:00:00,42.2805,-1.3985,42.3036225695,11.1405,-13.7385,17.6877675951,31.14,12.34,33.4958982564,78.47,42.0505,-13.7385,44.2378902356,11.1405,-13.7385,17.6877675951,30.91,0.0,30.91,66.38
2021-11-01 10:30:00,35.553,-1.349,35.5785835862,12.313,-15.119,19.4985673833,23.24,13.77,27.0131542031,78.47,35.383,-15.119,38.4777968444,12.313,-15.119,19.4985673833,23.07,0.0,23.07,66.38
2021-11-01 11:00:00,28.1655,-1.268,28.1940279891,14.8455,-14.288,20.6042668943,13.32,13.02,18.6264006185,79.25,28.0255,-14.288,31.4575204721,14.8455,-14.288,20.6042668943,13.18,0.0,13.18,67.03
2021-11-01 11:30:00,30.6695,-1.2415,30.6946176471,14.3695,-14.7915,20.6220998567,16.3,13.55,21.1965209409,79.42,30.5195,-14.7915,33.9150166224,14.3695,-14.7915,20.6220998567,16.15,0.0,16.15,67.17
2021-11-01 12:00:00,33.743,-1.1525,33.7626762158,15.733,-15.0825,21.794703376,18.01,13.93,22.7685089543,79.16,33.573,-15.0825,36.805273199,15.733,-15.0825,21.794703376,17.84,0.0,17.84,66.97
2021-11-01 12:30:00,29.9465,-1.2615,29.9730586444,12.2065,-14.2515,18.7644316327,17.74,12.99,21.9874441443,79.1,29.8065,-14.2515,33.0383518732,12.2065,-14.2515,18.7644316327,17.6,0.0,17.6,66.92
2021-11-01 13:00:00,35.605,-2.007,35.6615209154,13.335,-9.797,16.5470067988,22.27,7.79,23.5931557872,79.44,35.775,-9.797,37.092207187,13.335,-9.797,16.5470067988,22.44,0.0,22.44,67.21
2021-11-01 13:30:00,47.397,-1.911,47.4355091677,11.897,-11.091,16.2649589609,35.5,9.18,36.6677296816,77.91,47.697,-11.091,48.969522052,11.897,-11.091,16.2649589609,35.8,0.0,35.8,65.93
2021-11-01 14:00:00,52.0725,-2.056,52.1130731415,9.2725,-12.036,15.1935694374,42.8,9.98,43.9481558202,77.44,52.4725,-12.036,53.8351980794,9.2725,-12.036,15.1935694374,43.2,0.0,43.2,65.54
2021-11-01 14:30:00,46.869,-2.042,46.9134620871,8.679,-12.652,15.3426902791,38.19,10.61,39.6364503961,77.03,47.179,-12.652,48.8459941551,8.679,-12.652,15.3426902791,38.5,0.0,38.5,65.21
2021-11-01 15:00:00,51.9975,-2.0425,52.0375999879,8.0275,-12.6425,14.9757658402,43.97,10.6,45.2296462511,77.32,52.3775,-12.6425,53.8816788204,8.0275,-12.6425,14.9757658402,44.35,0.0,44.35,65.45
2021-11-01 15:30:00,46.927,-2.0335,46.9710384306,6.917,-12.7335,14.4909251344,40.01,10.7,41.4160608943,77.07,47.277,-12.7335,48.9617886852,6.917,-12.7335,14.4909251344,40.36,0.0,40.36,65.23
2021-11-01 16:00:00,44.0195,-1.9665,44.0634032106,7.6595,-11.7065,13.9896419718,36.36,9.74,37.6419606291,77.37,44.3195,-11.7065,45.839505042,7.6595,-11.7065,13.9896419718,36.66,0.0,36.66,65.48
2021-11-01 16:30:00,51.2215,-1.936,51.2580740786,3.3115,-13.356,13.7604058171,47.91,11.42,49.2522537555,77.15,51.6515,-13.356,53.3503532158,3.3115,-13.356,13.7604058171,48.34,0.0,48.34,65.3
2021-11-01 17:00:00,47.6885,-2.122,47.7356880777,3.6985,-15.202,15.6454372342,43.99,13.08,45.8934254551,77.37,48.1985,-15.202,50.5390562461,3.6985,-15.202,15.6454372342,44.5,0.0,44.5,65.47
2021-11-01 17:30:00,55.9225,-2.084,55.9613175528,2.2325,-14.114,14.289473477,53.69,12.03,55.0212413528,77.86,56.5725,-14.114,58.3065412475,2.2325,-14.114,14.289473477,54.34,0.0,54.34,65.86
2021-11-01 18:00:00,53.2405,-2.1195,53.2826718596,2.9205,-13.8695,14.1736498652,50.32,11.75,51.6736383468,77.14,53.8605,-13.8695,55.6175915561,2.9205,-13.8695,14.1736498652,50.94,0.0,50.94,65.25
2021-11-01 18:30:00,55.9725,-2.0,56.0082204346,2.3825,-14.47,14.6648288858,53.59,12.47,55.0217138955,77.34,56.6025,-14.47,58.4228029647,2.3825,-14.47,14.6648288858,54.22,0.0,54.22,65.41
2021-11-01 19:00:00,59.2525,-2.0685000000000002,59.2885945904,2.6425,-15.2285,15.4560673685,56.61,13.16,58.1195122141,77.34,59.9325,-15.2285,61.8369773558,2.6425,-15.2285,15.4560673685,57.29,0.0,57.29,65.41
2021-11-01 19:30:00,63.789,-2.1125,63.8239702404,2.3890000000000002,-17.2725,17.4369314173,61.4,15.16,63.2438581998,77.45,64.519,-17.2725,66.7910219809,2.3890000000000002,-17.2725,17.4369314173,62.13,0.0,62.13,65.51
2021-11-01 20:00:00,56.2365,-2.2315,56.2807562538,1.9965000000000002,-17.5015,17.6150082174,54.24,15.27,56.3484738036,77.27,56.8665,-17.5015,59.4987506129,1.9965000000000002,-17.5015,17.6150082174,54.87,0.0,54.87,65.35
2021-11-01 20:30:00,45.805,-2.228,45.8591540371,1.855,-14.988,15.1023564055,43.95,12.76,45.7648347533,77.78,46.315,-14.988,48.6797634444,1.855,-14.988,15.1023564055,44.46,0.0,44.46,65.77
2021-11-01 21:00:00,52.97,-2.3465,53.0219479296,2.4,-12.8865,13.1080846141,50.57,10.54,51.6567178593,78.42,53.57,-12.8865,55.0981558879,2.4,-12.8865,13.1080846141,51.17,0.0,51.17,66.3
2021-11-01 21:30:00,45.387,-2.3545,45.4480300921,2.817,-12.5345,12.847146735799999,42.57,10.18,43.7702787288,78.18,45.917,-12.5345,47.597106837,2.817,-12.5345,12.847146735799999,43.1,0.0,43.1,66.11
2021-11-01 22:00:00,47.298,-2.5515,47.3667705913,1.718,-11.3115,11.441221798800001,45.58,8.76,46.414157323,78.12,47.848,-11.3115,49.1668703117,1.718,-11.3115,11.441221798800001,46.13,0.0,46.13,66.05
2021-11-01 22:30:00,43.2715,-2.4975,43.3435141457,2.6215,-10.5475,10.8683953967,40.65,8.05,41.4394136059,77.47,43.7515,-10.5475,45.0049276024,2.6215,-10.5475,10.8683953967,41.13,0.0,41.13,65.53
2021-11-01 23:00:00,39.036,-2.5615,39.1199511535,1.746,-11.6915,11.821154268899999,37.29,9.13,38.3914183119,77.8,39.466,-11.6915,41.1613450734,1.746,-11.6915,11.821154268899999,37.72,0.0,37.72,65.81
2021-11-01 23:30:00,36.7495,-2.618,36.8426339212,1.5095,-12.248,12.3406683065,35.24,9.63,36.5321023211,77.97,37.1695,-12.248,39.135472838,1.5095,-12.248,12.3406683065,35.66,0.0,35.66,65.93
2021-11-02 00:00:00,36.5135,-2.835,36.6233928965,1.1135,-11.715,11.7677995925,35.4,8.88,36.49677246,77.43,36.9335,-11.715,38.7469308107,1.1135,-11.715,11.7677995925,35.82,0.0,35.82,65.41
2021-11-02 00:30:00,38.9065,-2.7395,39.0028281346,1.4765000000000001,-11.4095,11.5046400422,37.43,8.67,38.4210072747,77.58,39.3765,-11.4095,40.9961637535,1.4765000000000001,-11.4095,11.5046400422,37.9,0.0,37.9,65.52
2021-11-02 01:00:00,36.316,-2.755,36.4203498198,1.116,-11.035,11.0912885185,35.2,8.28,36.1607300811,77.58,36.736,-11.035,38.3575927425,1.116,-11.035,11.0912885185,35.62,0.0,35.62,65.52
2021-11-02 01:30:00,38.3965,-2.8055,38.4988576779,1.4465,-11.2955,11.3877426429,36.95,8.49,37.9128289633,77.58,38.8465,-11.2955,40.455393738,1.4465,-11.2955,11.3877426429,37.4,0.0,37.4,65.52
2021-11-02 02:00:00,37.384,-2.9105,37.4971261065,1.034,-11.5505,11.5966894522,36.35,8.64,37.3627100195,77.58,37.824,-11.5505,39.5483125588,1.034,-11.5505,11.5966894522,36.79,0.0,36.79,65.52
2021-11-02 02:30:00,33.642,-2.8135,33.7594423273,1.4020000000000001,-11.1235,11.21150553,32.24,8.31,33.2937486625,77.97,34.012,-11.1235,35.7847508899,1.4020000000000001,-11.1235,11.21150553,32.61,0.0,32.61,65.85
2021-11-02 03:00:00,31.818,-2.8885,31.9488427999,1.298,-12.2085,12.2773073697,30.52,9.32,31.9113271426,77.87,32.198,-12.2085,34.4348468306,1.298,-12.2085,12.2773073697,30.9,0.0,30.9,65.77
2021-11-02 03:30:00,24.821,-2.925,24.9927522694,1.251,-11.405,11.4734051615,23.57,8.48,25.0490578665,78.29,25.091,-11.405,27.5614278658,1.251,-11.405,11.4734051615,23.84,0.0,23.84,66.12
2021-11-02 04:00:00,33.476,-2.948,33.6055543028,1.506,-11.958,12.0524603297,31.97,9.01,33.2153729469,78.44,33.866,-11.958,35.915173952,1.506,-11.958,12.0524603297,32.36,0.0,32.36,66.23
2021-11-02 04:30:00,28.6155,-2.969,28.7691119302,1.2555,-11.939,12.0048324124,27.36,8.97,28.7928897473,78.72,28.9355,-11.939,31.3018031629,1.2555,-11.939,12.0048324124,27.68,0.0,27.68,66.48
2021-11-02 05:00:00,27.046,-2.9775,27.2094031954,0.9460000000000001,-10.9775,11.0181859782,26.1,8.0,27.2985347592,78.72,27.336,-10.9775,29.4578071528,0.9460000000000001,-10.9775,11.0181859782,26.39,0.0,26.39,66.48
2021-11-02 05:30:00,26.493,-3.4395,26.7153365925,0.773,-11.8495,11.8746864906,25.72,8.41,27.0600535846,78.29,26.823,-11.8495,29.3237783931,0.773,-11.8495,11.8746864906,26.05,0.0,26.05,66.11
2021-11-02 06:00:00,27.5945,-3.5905,27.8271112496,0.6145,-11.7105,11.7266116376,26.98,8.12,28.1754290118,78.01,27.8945,-11.7105,30.2529162313,0.6145,-11.7105,11.7266116376,27.28,0.0,27.28,65.88
2021-11-02 06:30:00,31.94,-3.439,32.124606161,0.2,-10.609,10.6108850244,31.74,7.17,32.539767977,78.01,32.31,-10.609,34.0071607312,0.2,-10.609,10.6108850244,32.11,0.0,32.11,65.93
2021-11-02 07:00:00,30.418,-3.237,30.5897514374,0.088,-9.467,9.4674089908,30.33,6.23,30.9632330353,77.92,30.758,-9.467,32.181961609,0.088,-9.467,9.4674089908,30.67,0.0,30.67,65.89
2021-11-02 07:30:00,28.5575,-2.7085,28.6856545768,0.0975,-9.3885,9.3890062573,28.46,6.68,29.2334397566,77.68,28.8875,-9.3885,30.3748512507,0.0975,-9.3885,9.3890062573,28.79,0.0,28.79,65.7
2021-11-02 08:00:00,32.5235,-2.4035,32.6121888946,0.2335,-11.2035,11.2059330044,32.29,8.8,33.4676575219,77.77,32.8935,-11.2035,34.7491115642,0.2335,-11.2035,11.2059330044,32.66,0.0,32.66,65.77
2021-11-02 08:30:00,32.407,-2.1875,32.4807451462,0.027,-10.7875,10.7875337891,32.38,8.6,33.502602884,78.03,32.767,-10.7875,34.497049805,0.027,-10.7875,10.7875337891,32.74,0.0,32.74,66.0
2021-11-02 09:00:00,29.078,-2.1555,29.1577822245,0.028,-11.0955,11.0955353296,29.05,8.94,30.3945077275,78.12,29.388,-11.0955,31.4128105118,0.028,-11.0955,11.0955353296,29.36,0.0,29.36,66.08
2021-11-02 09:30:00,27.5275,-2.1275,27.6095909513,0.0275,-10.0675,10.0675375589,27.5,7.94,28.62330519,78.24,27.8375,-10.0675,29.602043215,0.0275,-10.0675,10.0675375589,27.81,0.0,27.81,66.17
2021-11-02 10:00:00,33.67,-2.121,33.7367387428,0.05,-10.651,10.6511173592,33.62,8.53,34.6852317276,78.17,34.05,-10.651,35.6769715783,0.05,-10.651,10.6511173592,34.0,0.0,34.0,66.11
2021-11-02 10:30:00,34.6665,-2.0845,34.7291140472,0.3265,-11.5045,11.509132135,34.34,9.42,35.6085944682,78.17,35.0465,-11.5045,36.8864566271,0.3265,-11.5045,11.509132135,34.72,0.0,34.72,66.11
2021-11-02 11:00:00,29.8025,-2.2875,29.8901599611,1.7325,-12.0675,12.1912309674,28.07,9.78,29.7249608915,78.25,30.1025,-12.0675,32.4312359077,1.7325,-12.0675,12.1912309674,28.37,0.0,28.37,66.19
2021-11-02 11:30:00,32.263,-2.0265,32.3265814965,1.7229999999999999,-11.8565,11.9810400738,30.54,9.83,32.0830251067,78.35,32.603,-11.8565,34.691961623,1.7229999999999999,-11.8565,11.9810400738,30.88,0.0,30.88,66.26
2021-11-02 12:00:00,41.1495,-2.0175,41.1989278562,1.0695000000000001,-12.2475,12.294107796,40.08,10.23,41.3649525565,78.41,41.6095,-12.2475,43.3745518305,1.0695000000000001,-12.2475,12.294107796,40.54,0.0,40.54,66.32
2021-11-02 12:30:00,45.4275,-1.9545,45.4695263501,0.48750000000000004,-12.3145,12.3241456702,44.94,10.36,46.1186860177,78.41,45.9275,-12.3145,47.5497861877,0.48750000000000004,-12.3145,12.3241456702,45.44,0.0,45.44,66.32
2021-11-02 13:00:00,39.658500000000004,-2.082,39.7131130264,0.7685000000000001,-13.102,13.1245188959,38.89,11.02,40.4211887505,78.35,40.1185,-13.102,42.2037491966,0.7685000000000001,-13.102,13.1245188959,39.35,0.0,39.35,66.28
2021-11-02 13:30:00,37.3915,-2.1225,37.4516925986,1.5715,-12.7525,12.8489637131,35.82,10.63,37.364010759,78.58,37.7815,-12.7525,39.8756567156,1.5715,-12.7525,12.8489637131,36.21,0.0,36.21,66.47
2021-11-02 14:00:00,27.097,-2.0935,27.1777510337,1.177,-10.2935,10.3605729209,25.92,8.2,27.1861435294,78.58,27.387,-10.2935,29.2575445185,1.177,-10.2935,10.3605729209,26.21,0.0,26.21,66.47
2021-11-02 14:30:00,16.6475,-2.1945,16.7915182905,0.9575,-9.0645,9.1149309652,15.69,6.87,17.1281347496,78.83,16.7975,-9.0645,19.0871990219,0.9575,-9.0645,9.1149309652,15.84,0.0,15.84,66.7
2021-11-02 15:00:00,29.0815,-2.114,29.1582344844,0.4515,-10.934,10.9433179726,28.63,8.82,29.9577919747,78.98,29.3815,-10.934,31.3500382496,0.4515,-10.934,10.9433179726,28.93,0.0,28.93,66.83
2021-11-02 15:30:00,34.378,-2.053,34.4392464058,0.378,-11.193,11.1993809204,34.0,9.14,35.2070958757,78.71,34.758,-11.193,36.5157748514,0.378,-11.193,11.1993809204,34.38,0.0,34.38,66.62
2021-11-02 16:00:00,38.1655,-1.9755,38.2165931305,0.6955,-9.6255,9.6505943081,37.47,7.65,38.2429522919,78.53,38.5855,-9.6255,39.7679652547,0.6955,-9.6255,9.6505943081,37.89,0.0,37.89,66.48
2021-11-02 16:30:00,42.105,-1.8780000000000001,42.1468611999,0.085,-11.408,11.4083166593,42.02,9.53,43.0871361313,78.44,42.575,-11.408,44.0768997208,0.085,-11.408,11.4083166593,42.49,0.0,42.49,66.4
2021-11-02 17:00:00,38.952,-1.9575,39.0011552425,0.522,-10.7975,10.8101105568,38.43,8.84,39.4336214416,78.44,39.402,-10.7975,40.8546644858,0.522,-10.7975,10.8101105568,38.88,0.0,38.88,66.4
2021-11-02 17:30:00,28.427,-1.971,28.4952482004,0.547,-8.981,8.997642469,27.88,7.01,28.7477738269,78.35,28.737,-8.981,30.1076988493,0.547,-8.981,8.997642469,28.19,0.0,28.19,66.31
2021-11-02 18:00:00,23.2645,-1.9625,23.3471275856,0.5345,-6.4025,6.4247720971,22.73,4.44,23.1595876475,78.35,23.5145,-6.4025,24.3705501887,0.5345,-6.4025,6.4247720971,22.98,0.0,22.98,66.31
2021-11-02 18:30:00,32.8465,-2.081,32.9123551763,1.0265,-6.971,7.046172241,31.82,4.89,32.1935474901,78.6,33.1765,-6.971,33.900958589,1.0265,-6.971,7.046172241,32.15,0.0,32.15,66.49
2021-11-02 19:00:00,40.494,-2.1295,40.5499544544,1.584,-9.3395,9.4728726504,38.91,7.21,39.5723666212,78.6,40.974,-9.3395,42.024932317,1.584,-9.3395,9.4728726504,39.39,0.0,39.39,66.49
2021-11-02 19:30:00,35.172,-2.0465,35.2314879937,0.402,-8.8765,8.8855982494,34.77,6.83,35.4344719165,78.5,35.562,-8.8765,36.6530775822,0.402,-8.8765,8.8855982494,35.16,0.0,35.16,66.41
2021-11-02 20:00:00,39.228,-2.094,39.2838493531,0.638,-9.164,9.1861820143,38.59,7.07,39.23229537,78.88,39.658,-9.164,40.7030202811,0.638,-9.164,9.1861820143,39.02,0.0,39.02,66.73
2021-11-02 20:30:00,44.4415,-2.134,44.4927058994,0.9315,-9.034,9.081896732,43.51,6.9,44.0537183448,78.5,44.9415,-9.034,45.8405015052,0.9315,-9.034,9.081896732,44.01,0.0,44.01,66.41
2021-11-02 21:00:00,31.943,-2.5315,32.0431543586,0.933,-9.1515,9.198936963,31.01,6.62,31.7087448506,78.25,32.283,-9.1515,33.5550598457,0.933,-9.1515,9.198936963,31.35,0.0,31.35,66.2
2021-11-02 21:30:00,36.478,-2.7915,36.5846546553,0.788,-8.5215,8.5578564051,35.69,5.73,36.1470469057,78.65,36.918,-8.5215,37.8887144972,0.788,-8.5215,8.5578564051,36.13,0.0,36.13,66.52
2021-11-02 22:00:00,39.041,-2.6865,39.1333229262,1.011,-7.1465,7.2176577399,38.03,4.46,38.2906320136,78.2,39.471,-7.1465,40.112744898,1.011,-7.1465,7.2176577399,38.46,0.0,38.46,66.15
2021-11-02 22:30:00,33.271,-2.8415,33.3921182804,1.311,-7.7015,7.8122866851,31.96,4.86,32.3274063296,77.66,33.651,-7.7015,34.521050147,1.311,-7.7015,7.8122866851,32.34,0.0,32.34,65.7
2021-11-02 23:00:00,31.3535,-2.8285,31.4808255054,1.5135,-9.1185,9.2432529177,29.84,6.29,30.4957324883,78.08,31.6935,-9.1185,32.9791598513,1.5135,-9.1185,9.2432529177,30.18,0.0,30.18,66.05
2021-11-02 23:30:00,38.1905,-2.9775,38.3063936765,1.9405000000000001,-9.4575,9.6545246646,36.25,6.48,36.8246235554,78.6,38.6305,-9.4575,39.771344414,1.9405000000000001,-9.4575,9.6545246646,36.69,0.0,36.69,66.5
2021-11-03 00:00:00,26.021,-3.004,26.1938247875,1.701,-9.504,9.6550203003,24.32,6.5,25.1736449486,78.47,26.291,-9.504,27.9560851515,1.701,-9.504,9.6550203003,24.59,0.0,24.59,66.38
2021-11-03 00:30:00,22.4345,-3.0435,22.640001822,2.6145,-7.0335,7.5037145801000005,19.82,3.99,20.2176284465,78.86,22.6445,-7.0335,23.7116743926,2.6145,-7.0335,7.5037145801000005,20.03,0.0,20.03,66.71
2021-11-03 01:00:00,21.142,-3.002,21.354066779,2.822,-6.922,7.4751433431,18.32,3.92,18.7346950869,78.86,21.332,-6.922,22.4269549427,2.822,-6.922,7.4751433431,18.51,0.0,18.51,66.71
2021-11-03 01:30:00,33.77,-3.0375,33.9063313593,2.27,-9.7575,10.0180689881,31.5,6.72,32.2088248777,78.83,34.14,-9.7575,35.5070191124,2.27,-9.7575,10.0180689881,31.87,0.0,31.87,66.71
2021-11-03 02:00:00,35.3565,-2.969,35.4809392949,2.8865,-10.019,10.4265163526,32.47,7.05,33.2265466156,78.5,35.7265,-10.019,37.1047593073,2.8865,-10.019,10.4265163526,32.84,0.0,32.84,66.41
2021-11-03 02:30:00,29.0205,-3.0855,29.1840663805,4.6705,-9.3455,10.4475806051,24.35,6.26,25.141799856,78.5,29.3005,-9.3455,30.7547991458,4.6705,-9.3455,10.4475806051,24.63,0.0,24.63,66.41
2021-11-03 03:00:00,33.5085,-2.993,33.6419027591,5.2685,-9.293,10.6825531241,28.24,6.3,28.9341943036,78.72,33.8385,-9.293,35.09136548,5.2685,-9.293,10.6825531241,28.57,0.0,28.57,66.6
2021-11-03 03:30:00,28.676,-3.0735,28.840238873,3.196,-7.4635,8.1190053732,25.48,4.39,25.8554152935,78.83,28.956,-7.4635,29.9024040547,3.196,-7.4635,8.1190053732,25.76,0.0,25.76,66.69
2021-11-03 04:00:00,41.442,-2.9885,41.5496148749,5.122,-9.5785,10.8619770875,36.32,6.59,36.9130126107,79.03,41.842,-9.5785,42.9243593575,5.122,-9.5785,10.8619770875,36.72,0.0,36.72,66.87
2021-11-03 04:30:00,35.6705,-3.025,35.7985362166,3.3905,-9.045,9.6595815256,32.28,6.02,32.8365467125,78.79,36.0805,-9.045,37.1969690331,3.3905,-9.045,9.6595815256,32.69,0.0,32.69,66.67
2021-11-03 05:00:00,41.233,-3.1035,41.3496312106,5.063,-10.1735,11.3637173165,36.17,7.07,36.8544949769,78.86,41.633,-10.1735,42.8579839849,5.063,-10.1735,11.3637173165,36.57,0.0,36.57,66.72
2021-11-03 05:30:00,40.359,-3.132,40.4803446749,2.989,-8.462,8.9743838229,37.37,5.33,37.7481893606,78.86,40.819,-8.462,41.686882889,2.989,-8.462,8.9743838229,37.83,0.0,37.83,66.72
2021-11-03 06:00:00,34.7925,-3.0675,34.9274621537,2.2925,-8.1675,8.4831369493,32.5,5.1,32.8977202858,78.51,35.1525,-8.1675,36.0888668775,2.2925,-8.1675,8.4831369493,32.86,0.0,32.86,66.43
2021-11-03 06:30:00,33.279,-2.8535,33.4011123056,2.6189999999999998,-7.8835,8.3071495262,30.66,5.03,31.0698648211,78.47,33.649,-7.8835,34.5601616497,2.6189999999999998,-7.8835,8.3071495262,31.03,0.0,31.03,66.4
2021-11-03 07:00:00,33.166,-2.8105,33.2848684277,4.086,-7.5305,8.5676032967,29.08,4.72,29.4605634705,78.14,33.476,-7.5305,34.312548816,4.086,-7.5305,8.5676032967,29.39,0.0,29.39,66.12
2021-11-03 07:30:00,41.0885,-2.678,41.1756786981,4.4385,-9.128,10.1499096671,36.65,6.45,37.2132368923,78.18,41.5085,-9.128,42.5003053666,4.4385,-9.128,10.1499096671,37.07,0.0,37.07,66.12
2021-11-03 08:00:00,42.819,-2.5195,42.8930605256,5.129,-10.3895,11.5865590772,37.69,7.87,38.502895995,77.98,43.269,-10.3895,44.4988547184,5.129,-10.3895,11.5865590772,38.14,0.0,38.14,65.99
2021-11-03 08:30:00,39.6835,-2.3285,39.7517557411,5.3635,-11.5185,12.7060211908,34.32,9.19,35.529121858,77.88,40.0735,-11.5185,41.6960579012,5.3635,-11.5185,12.7060211908,34.71,0.0,34.71,65.9
2021-11-03 09:00:00,38.8035,-2.572,38.8886461098,5.0935,-11.092,12.2055809468,33.71,8.52,34.7700230083,78.15,39.1735,-11.092,40.7135796295,5.0935,-11.092,12.2055809468,34.08,0.0,34.08,66.12
2021-11-03 09:30:00,35.449,-2.2185,35.5183522035,4.659,-11.4885,12.3972542625,30.79,9.27,32.1552017565,77.95,35.809,-11.4885,37.6067828091,4.659,-11.4885,12.3972542625,31.15,0.0,31.15,65.96
2021-11-03 10:00:00,35.5235,-2.289,35.5971708602,2.8635,-10.859,11.2302053966,32.66,8.57,33.7656704361,78.0,35.8835,-10.859,37.4905781931,2.8635,-10.859,11.2302053966,33.02,0.0,33.02,66.0
2021-11-03 10:30:00,33.9155,-2.2365,33.9891611032,2.6255,-10.7865,11.101433803799999,31.29,8.55,32.4371176278,78.0,34.2655,-10.7865,35.9231551022,2.6255,-10.7865,11.101433803799999,31.64,0.0,31.64,66.0
2021-11-03 11:00:00,32.9235,-2.2765,33.0021106067,3.2435,-11.9665,12.3982827238,29.68,9.69,31.221763243,78.0,33.2535,-11.9665,35.3410863514,3.2435,-11.9665,12.3982827238,30.01,0.0,30.01,66.0
2021-11-03 11:30:00,21.141,-2.287,21.2643422188,3.8810000000000002,-10.437,11.1352202493,17.26,8.15,19.0874330385,78.28,21.311,-10.437,23.7295109516,3.8810000000000002,-10.437,11.1352202493,17.43,0.0,17.43,66.24
2021-11-03 12:00:00,31.233,-2.2135,31.3113377429,4.393,-11.1735,12.0060631037,26.84,8.96,28.2960633304,78.34,31.523,-11.1735,33.4446801637,4.393,-11.1735,12.0060631037,27.13,0.0,27.13,66.28
2021-11-03 12:30:00,32.6565,-2.2255,32.7322446908,4.6065000000000005,-11.1355,12.0506930299,28.05,8.91,29.4311161868,77.93,32.9665,-11.1355,34.7964004245,4.6065000000000005,-11.1355,12.0506930299,28.36,0.0,28.36,65.96
2021-11-03 13:00:00,32.0125,-2.1775,32.086471643,5.7925,-10.9375,12.3766700893,26.22,8.76,27.6446378164,77.93,32.2925,-10.9375,34.0944931404,5.7925,-10.9375,12.3766700893,26.5,0.0,26.5,65.96
2021-11-03 13:30:00,28.6745,-2.2645,28.7637777508,3.6845,-10.3845,11.0187740017,24.99,8.12,26.2761203377,78.04,28.9345,-10.3845,30.7415538075,3.6845,-10.3845,11.0187740017,25.25,0.0,25.25,66.05
2021-11-03 14:00:00,27.0415,-2.385,27.1464720958,4.7615,-10.925,11.9175294105,22.28,8.54,23.860637041,77.95,27.2815,-10.925,29.3876822368,4.7615,-10.925,11.9175294105,22.52,0.0,22.52,65.98
2021-11-03 14:30:00,26.0565,-2.345,26.1618083712,3.0165,-9.185,9.6676521064,23.04,6.84,24.0338760919,78.03,26.3065,-9.185,27.8638864348,3.0165,-9.185,9.6676521064,23.29,0.0,23.29,66.06
2021-11-03 15:00:00,23.676,-2.231,23.780881754,3.216,-8.921,9.4829793314,20.46,6.69,21.5259773297,78.1,23.866,-8.921,25.4788185951,3.216,-8.921,9.4829793314,20.65,0.0,20.65,66.12
2021-11-03 15:30:00,28.5735,-2.253,28.6621860864,3.8735,-10.683,11.3635597966,24.7,8.43,26.0989444231,78.19,28.8435,-10.683,30.7583156439,3.8735,-10.683,11.3635597966,24.97,0.0,24.97,66.19
2021-11-03 16:00:00,37.376,-2.0645,37.4329739167,2.996,-10.4045,10.8272635624,34.38,8.34,35.3771112444,78.09,37.766,-10.4045,39.1730057087,2.996,-10.4045,10.8272635624,34.77,0.0,34.77,66.1
2021-11-03 16:30:00,29.724,-2.166,29.8028141624,3.7039999999999997,-9.736,10.4167803087,26.02,7.57,27.0988062468,77.84,30.004,-9.736,31.5440915545,3.7039999999999997,-9.736,10.4167803087,26.3,0.0,26.3,65.88
2021-11-03 17:00:00,36.4775,-2.154,36.5410416142,3.0575,-10.374,10.8151829504,33.42,8.22,34.4160543933,77.93,36.8475,-10.374,38.2799965027,3.0575,-10.374,10.8151829504,33.79,0.0,33.79,65.95
2021-11-03 17:30:00,46.506,-2.141,46.555256599,4.056,-11.171,11.8845436177,42.45,9.03,43.3998087553,77.64,46.986,-11.171,48.2957082669,4.056,-11.171,11.8845436177,42.93,0.0,42.93,65.7
2021-11-03 18:00:00,45.6105,-2.157,45.6614756578,5.6105,-10.407,11.8230012793,40.0,8.25,40.8419208657,77.64,46.0805,-10.407,47.2410640148,5.6105,-10.407,11.8230012793,40.47,0.0,40.47,65.7
2021-11-03 18:30:00,36.551,-2.2495,36.6201563521,7.621,-8.0795,11.1066629214,28.93,5.83,29.5115875547,77.59,36.911,-8.0795,37.7849208184,7.621,-8.0795,11.1066629214,29.29,0.0,29.29,65.66
2021-11-03 19:00:00,36.1375,-2.4895,36.2231489037,8.1775,-8.1695,11.5590759363,27.96,5.68,28.5311058321,78.0,36.4375,-8.1695,37.3420960378,8.1775,-8.1695,11.5590759363,28.26,0.0,28.26,66.0
2021-11-03 19:30:00,24.6375,-2.3525,24.7495588345,9.8975,-7.6425,12.5047316045,14.74,5.29,15.6605140401,77.93,24.8175,-7.6425,25.9675973571,9.8975,-7.6425,12.5047316045,14.92,0.0,14.92,65.94
2021-11-03 20:00:00,27.442,-2.4125,27.5478405733,11.962,-8.8525,14.881404512,15.48,6.44,16.7661563872,78.25,27.582,-8.8525,28.9678007493,11.962,-8.8525,14.881404512,15.62,0.0,15.62,66.2
2021-11-03 20:30:00,38.8165,-2.159,38.8764961545,14.1365,-11.879,18.4648659148,24.68,9.72,26.5250975493,77.97,39.0865,-11.879,40.8517456573,14.1365,-11.879,18.4648659148,24.95,0.0,24.95,65.97
2021-11-03 21:00:00,33.7745,-2.3975,33.8594869497,13.4045,-11.7875,17.8500917785,20.37,9.39,22.4300913953,77.56,34.0145,-11.7875,35.9990467443,13.4045,-11.7875,17.8500917785,20.61,0.0,20.61,65.63
2021-11-03 21:30:00,40.6985,-2.451,40.7722369174,11.8185,-12.301,17.0584742357,28.88,9.85,30.5135527266,77.76,41.0185,-12.301,42.8232640425,11.8185,-12.301,17.0584742357,29.2,0.0,29.2,65.8
2021-11-03 22:00:00,36.879,-2.5935,36.9700809203,9.449,-11.3735,14.7864838028,27.43,8.78,28.8009253324,77.83,37.159,-11.3735,38.8606199545,9.449,-11.3735,14.7864838028,27.71,0.0,27.71,65.85
2021-11-03 22:30:00,38.921,-2.547,39.0042491275,13.211,-11.897,17.7783331615,25.71,9.35,27.3573865711,77.83,39.241,-11.897,41.0048130102,13.211,-11.897,17.7783331615,26.03,0.0,26.03,65.85
2021-11-03 23:00:00,32.3545,-2.7225,32.4688416255,12.9245,-11.9325,17.5905445197,19.43,9.21,21.5023022023,77.83,32.5745,-11.9325,34.6912468283,12.9245,-11.9325,17.5905445197,19.65,0.0,19.65,65.85
2021-11-03 23:30:00,36.9445,-2.653,37.0396340323,12.3245,-13.703,18.4300165288,24.62,11.05,26.9860501,78.2,37.2245,-13.703,39.6665552985,12.3245,-13.703,18.4300165288,24.9,0.0,24.9,66.13
2021-11-04 00:00:00,41.1645,-2.6335,41.2486530992,15.0345,-13.3235,20.0885998143,26.13,10.69,28.2321270895,78.37,41.4645,-13.3235,43.5525017938,15.0345,-13.3235,20.0885998143,26.43,0.0,26.43,66.21
2021-11-04 00:30:00,41.817,-2.58,41.8965140435,15.197,-12.77,19.8499800756,26.62,10.19,28.5036927432,78.11,42.167,-12.77,44.0582431447,15.197,-12.77,19.8499800756,26.97,0.0,26.97,66.0
2021-11-04 01:00:00,29.6545,-2.801,29.7864897437,10.4645,-9.761,14.310236939,19.19,6.96,20.4131746674,78.11,29.8745,-9.761,31.4286950294,10.4645,-9.761,14.310236939,19.41,0.0,19.41,66.0
2021-11-04 01:30:00,28.595,-2.875,28.7391657847,6.375,-8.335,10.4934670152,22.22,5.46,22.8809964818,78.19,28.855,-8.335,30.0347007643,6.375,-8.335,10.4934670152,22.48,0.0,22.48,66.07
2021-11-04 02:00:00,27.0185,-3.1135,27.1973017871,2.7585,-10.8135,11.1597985869,24.26,7.7,25.4526540856,78.23,27.2985,-10.8135,29.3622186577,2.7585,-10.8135,11.1597985869,24.54,0.0,24.54,66.07
2021-11-04 02:30:00,23.7295,-3.0135,23.920082619,2.2295,-10.5535,10.7864281623,21.5,7.54,22.7838012632,78.37,23.9895,-10.5535,26.2082519925,2.2295,-10.5535,10.7864281623,21.76,0.0,21.76,66.21
2021-11-04 03:00:00,37.385,-2.9915000000000003,37.504497027,3.025,-13.3615,13.6996462454,34.36,10.37,35.8907578633,78.32,37.755,-13.3615,40.0495906003,3.025,-13.3615,13.6996462454,34.73,0.0,34.73,66.17
2021-11-04 03:30:00,44.679,-3.077,44.784829686,7.959,-15.217,17.1727333293,36.72,12.14,38.674772139,78.07,45.149,-15.217,47.6444046033,7.959,-15.217,17.1727333293,37.19,0.0,37.19,65.96
2021-11-04 04:00:00,45.252,-3.1495,45.3614688282,7.402,-17.2695,18.7889657579,37.85,14.12,40.3979813852,77.83,45.672,-17.2695,48.8279347735,7.402,-17.2695,18.7889657579,38.27,0.0,38.27,65.74
2021-11-04 04:30:00,54.1485,-3.1355,54.2392054929,4.9485,-15.9655,16.714809077600002,49.2,12.83,50.8453429529,78.19,54.7585,-15.9655,57.0385002652,4.9485,-15.9655,16.714809077600002,49.81,0.0,49.81,66.04
2021-11-04 05:00:00,42.2865,-3.0655,42.3974689398,5.4165,-14.3555,15.343365097,36.87,11.29,38.5598366179,77.99,42.7565,-14.3555,45.1020916644,5.4165,-14.3555,15.343365097,37.34,0.0,37.34,65.89
2021-11-04 05:30:00,42.3295,-3.079,42.4413337591,8.3295,-11.759,14.4102273143,34.0,8.68,35.0904887398,78.34,42.7295,-11.759,44.3179901535,8.3295,-11.759,14.4102273143,34.4,0.0,34.4,66.19
2021-11-04 06:00:00,45.612,-3.0325,45.7126962697,10.882,-12.3125,16.4321508102,34.73,9.28,35.9484533742,78.15,46.052,-12.3125,47.6695328302,10.882,-12.3125,16.4321508102,35.17,0.0,35.17,66.03
2021-11-04 06:30:00,46.643,-2.8025,46.7271169157,14.043,-11.7025,18.2798893665,32.6,8.9,33.793046622,78.36,47.013,-11.7025,48.4476075286,14.043,-11.7025,18.2798893665,32.97,0.0,32.97,66.23
2021-11-04 07:00:00,39.8245,-2.6265,39.9110173073,16.2745,-11.2665,19.793771053,23.55,8.64,25.0848978471,77.9,40.1045,-11.2665,41.65699152,16.2745,-11.2665,19.793771053,23.83,0.0,23.83,65.88
2021-11-04 07:30:00,37.9585,-2.331,38.0300050388,16.9485,-11.811,20.6579614979,21.01,9.48,23.0497396948,77.69,38.2185,-11.811,40.0019182446,16.9485,-11.811,20.6579614979,21.27,0.0,21.27,65.72
2021-11-04 08:00:00,40.645,-2.025,40.6954131322,18.075,-13.025,22.2790540643,22.57,11.0,25.1078653015,77.52,40.885,-13.025,42.909600907,18.075,-13.025,22.2790540643,22.81,0.0,22.81,65.61
2021-11-04 08:30:00,44.4445,-1.9835,44.4887384908,17.7845,-14.4135,22.8918636747,26.66,12.43,29.4153106392,77.52,44.7645,-14.4135,47.0277518334,17.7845,-14.4135,22.8918636747,26.98,0.0,26.98,65.61
2021-11-04 09:00:00,46.2215,-1.5750000000000002,46.2483263184,22.2515,-14.825,26.7377986613,23.97,13.25,27.388380748,77.78,46.5015,-14.825,48.8074802387,22.2515,-14.825,26.7377986613,24.25,0.0,24.25,65.82
2021-11-04 09:30:00,43.709,-1.3625,43.7302308163,24.789,-14.8225,28.8825384489,18.92,13.46,23.2193453827,77.84,43.929,-14.8225,46.3623073978,24.789,-14.8225,28.8825384489,19.14,0.0,19.14,65.87
2021-11-04 10:00:00,46.396,-1.0765,46.4084870282,24.456,-15.2265,28.8087180945,21.94,14.15,26.1072039866,77.87,46.656,-15.2265,49.0777815131,24.456,-15.2265,28.8087180945,22.2,0.0,22.2,65.87
2021-11-04 10:30:00,46.6485,-1.2585,46.6654730449,22.9585,-14.7085,27.2659621965,23.69,13.45,27.241853828300002,77.73,46.9185,-14.7085,49.1699665904,22.9585,-14.7085,27.2659621965,23.96,0.0,23.96,65.78
2021-11-04 11:00:00,44.564,-1.937,44.6060765479,15.354,-13.327,20.3311151932,29.21,11.39,31.3521323039,77.92,44.914,-13.327,46.8495072013,15.354,-13.327,20.3311151932,29.56,0.0,29.56,65.94
2021-11-04 11:30:00,23.0455,-2.1795,23.1483323481,10.8355,-11.0195,15.4543663895,12.21,8.84,15.0741401081,77.97,23.1855,-11.0195,25.6709327937,10.8355,-11.0195,15.4543663895,12.35,0.0,12.35,65.99
2021-11-04 12:00:00,23.1185,-2.2565,23.2283627167,8.2285,-10.9965,13.7343083007,14.89,8.74,17.2655639931,78.59,23.2685,-10.9965,25.7360856484,8.2285,-10.9965,13.7343083007,15.04,0.0,15.04,66.5
2021-11-04 12:30:00,23.3205,-2.319,23.4355175162,6.4105,-10.849,12.6014011622,16.91,8.53,18.9396145684,78.49,23.5105,-10.849,25.8929413403,6.4105,-10.849,12.6014011622,17.1,0.0,17.1,66.41
2021-11-04 13:00:00,23.246,-2.3465,23.3641301625,8.176,-10.3165,13.1634778174,15.07,7.97,17.0477505848,78.49,23.396,-10.3165,25.5695715304,8.176,-10.3165,13.1634778174,15.22,0.0,15.22,66.41
2021-11-04 13:30:00,24.698,-2.4445,24.8186781326,7.398,-10.1145,12.5313013789,17.3,7.67,18.9240296977,78.68,24.878,-10.1145,26.8555021225,7.398,-10.1145,12.5313013789,17.48,0.0,17.48,66.56
2021-11-04 14:00:00,37.751,-2.396,37.8269588653,5.9510000000000005,-11.166,12.6528240721,31.8,8.77,32.9871626546,78.83,38.121,-11.166,39.7226660359,5.9510000000000005,-11.166,12.6528240721,32.17,0.0,32.17,66.69
2021-11-04 14:30:00,27.0245,-2.325,27.1243290286,4.5245,-9.355,10.3916853903,22.5,7.03,23.5726727377,78.81,27.2545,-9.355,28.8153395824,4.5245,-9.355,10.3916853903,22.73,0.0,22.73,66.71
2021-11-04 15:00:00,33.793,-2.6445,33.8963158654,5.323,-11.1945,12.3956104832,28.47,8.55,29.7261400118,78.81,34.123,-11.1945,35.9123371455,5.323,-11.1945,12.3956104832,28.8,0.0,28.8,66.71
2021-11-04 15:30:00,40.6655,-2.886,40.7677800015,4.5155,-12.975999999999999,13.7392254603,36.15,10.09,37.5317279112,78.61,41.0955,-12.975999999999999,43.0954370699,4.5155,-12.975999999999999,13.7392254603,36.58,0.0,36.58,66.54
2021-11-04 16:00:00,40.529,-2.839,40.6283123204,6.639,-13.819,15.3310496053,33.89,10.98,35.624324555,78.4,40.899,-13.819,43.1705103282,6.639,-13.819,15.3310496053,34.26,0.0,34.26,66.36
2021-11-04 16:30:00,43.6725,-2.6025,43.7499744286,6.6525,-12.9025,14.5165513294,37.02,10.3,38.426168167,78.12,44.1125,-12.9025,45.9607132506,6.6525,-12.9025,14.5165513294,37.46,0.0,37.46,66.12
2021-11-04 17:00:00,42.92,-2.452,42.9899837637,8.24,-12.182,14.7070977422,34.68,9.73,36.019096324,77.89,43.31,-12.182,44.9906348477,8.24,-12.182,14.7070977422,35.07,0.0,35.07,65.91
2021-11-04 17:30:00,39.93,-2.4645,40.0059828057,6.6,-11.4245,13.1939076945,33.33,8.96,34.5133380014,77.84,40.32,-11.4245,41.9072976968,6.6,-11.4245,13.1939076945,33.72,0.0,33.72,65.86
2021-11-04 18:00:00,43.6855,-2.5705,43.7610600934,7.0255,-11.4005,13.3913797086,36.66,8.83,37.7084141804,77.84,44.1155,-11.4005,45.5647752162,7.0255,-11.4005,13.3913797086,37.09,0.0,37.09,65.83
2021-11-04 18:30:00,38.033,-2.4015,38.1087429765,2.4130000000000003,-9.2815,9.5900370828,35.62,6.88,36.2783516715,77.8,38.433,-9.2815,39.5378518796,2.4130000000000003,-9.2815,9.5900370828,36.02,0.0,36.02,65.83
2021-11-04 19:00:00,42.0975,-2.4965,42.1714597625,4.2875,-10.7865,11.6073786231,37.81,8.29,38.7081412625,78.11,42.5375,-10.7865,43.8837952837,4.2875,-10.7865,11.6073786231,38.25,0.0,38.25,66.08
2021-11-04 19:30:00,47.128,-2.5975,47.1995274367,8.618,-12.7575,15.395575021700001,38.51,10.16,39.8277001596,78.11,47.598,-12.7575,49.278021574,8.618,-12.7575,15.395575021700001,38.98,0.0,38.98,66.08
2021-11-04 20:00:00,47.2485,-2.7155,47.3264692588,7.2285,-14.2755,16.001284714,40.02,11.56,41.6561400036,78.04,47.7085,-14.2755,49.7985027134,7.2285,-14.2755,16.001284714,40.48,0.0,40.48,66.02
2021-11-04 20:30:00,46.3175,-2.6665,46.3941917539,6.2475,-13.2065,14.6096850924,40.07,10.54,41.4330363358,78.15,46.7675,-13.2065,48.5964062303,6.2475,-13.2065,14.6096850924,40.52,0.0,40.52,66.12
2021-11-04 21:00:00,35.237,-2.6905,35.3395664836,4.437,-10.6605,11.5470008769,30.8,7.97,31.8144762647,77.97,35.587,-10.6605,37.1494391512,4.437,-10.6605,11.5470008769,31.15,0.0,31.15,65.96
2021-11-04 21:30:00,40.6415,-2.819,40.7391492701,5.8015,-11.539,12.9153367455,34.84,8.72,35.9146766657,78.14,41.0515,-11.539,42.6423987746,5.8015,-11.539,12.9153367455,35.25,0.0,35.25,66.1
2021-11-04 22:00:00,45.657,-2.8665000000000003,45.7468957553,7.937,-12.1365,14.5013999755,37.72,9.27,38.8423905032,78.59,46.107,-12.1365,47.6775637093,7.937,-12.1365,14.5013999755,38.17,0.0,38.17,66.48
2021-11-04 22:30:00,38.279,-2.8925,38.3881283374,6.189,-10.0525,11.804934445,32.09,7.16,32.8790769335,78.08,38.679,-10.0525,39.9639562262,6.189,-10.0525,11.804934445,32.49,0.0,32.49,66.04
2021-11-04 23:00:00,38.6355,-3.0025,38.7519917746,5.7455,-8.6625,10.3946946324,32.89,5.66,33.3734580168,78.08,39.0155,-8.6625,39.9655870281,5.7455,-8.6625,10.3946946324,33.27,0.0,33.27,66.04
2021-11-04 23:30:00,42.257,-3.0645,42.3679738629,5.577,-10.8945,12.2389974773,36.68,7.83,37.5064167843,78.45,42.687,-10.8945,44.0553072768,5.577,-10.8945,12.2389974773,37.11,0.0,37.11,66.37
2021-11-05 00:00:00,41.451,-3.137,41.5695341566,6.991,-12.177,14.0411327891,34.46,9.04,35.6260185819,78.45,41.871,-12.177,43.605733224,6.991,-12.177,14.0411327891,34.88,0.0,34.88,66.37
2021-11-05 00:30:00,37.217,-3.2035,37.3546182051,7.197,-12.8435,14.7225100187,30.02,9.64,31.5298271483,78.64,37.567,-12.8435,39.7018259183,7.197,-12.8435,14.7225100187,30.37,0.0,30.37,66.54
2021-11-05 01:00:00,40.6595,-3.06,40.774483936,6.2795,-12.66,14.1317981959,34.38,9.6,35.6951593357,78.37,41.0595,-12.66,42.9669424122,6.2795,-12.66,14.1317981959,34.78,0.0,34.78,66.3
2021-11-05 01:30:00,35.987,-3.167,36.1260855615,6.417,-12.527,14.0749287032,29.57,9.36,31.0160361749,78.14,36.337,-12.527,38.4357034279,6.417,-12.527,14.0749287032,29.92,0.0,29.92,66.12
2021-11-05 02:00:00,31.6395,-3.231,31.8040456743,4.8095,-11.981,12.9102924541,26.83,8.75,28.2207618607,78.44,31.9495,-11.981,34.1220590125,4.8095,-11.981,12.9102924541,27.14,0.0,27.14,66.36
2021-11-05 02:30:00,41.826,-3.2975,41.9557836567,3.286,-14.2075,14.5825530086,38.54,10.91,40.0544591775,78.83,42.256,-14.2075,44.5805180796,3.286,-14.2075,14.5825530086,38.97,0.0,38.97,66.69
2021-11-05 03:00:00,42.9225,-3.2560000000000002,43.045819103,2.2625,-14.416,14.5924625149,40.66,11.16,42.1637427181,78.59,43.4125,-14.416,45.7434827298,2.2625,-14.416,14.5924625149,41.15,0.0,41.15,66.5
2021-11-05 03:30:00,44.5935,-3.2725,44.7134151961,3.6135,-15.1025,15.528776143,40.98,11.83,42.6533621184,78.65,45.0735,-15.1025,47.5363640648,3.6135,-15.1025,15.528776143,41.46,0.0,41.46,66.55
2021-11-05 04:00:00,45.76,-3.2825,45.8775806495,5.09,-14.7625,15.615361227,40.67,11.48,42.2591918995,78.65,46.23,-14.7625,48.5298290359,5.09,-14.7625,15.615361227,41.14,0.0,41.14,66.55
2021-11-05 04:30:00,41.639,-3.2439999999999998,41.7651751702,3.8689999999999998,-14.334,14.8469766956,37.77,11.09,39.3644636697,78.74,42.079,-14.334,44.4534115339,3.8689999999999998,-14.334,14.8469766956,38.21,0.0,38.21,66.62
2021-11-05 05:00:00,40.717,-3.1805,40.8410292384,2.667,-14.6705,14.9109509841,38.05,11.49,39.7469822754,78.85,41.127,-14.6705,43.6652458971,2.667,-14.6705,14.9109509841,38.46,0.0,38.46,66.71
2021-11-05 05:30:00,31.6145,-3.2825,31.7844524335,1.9445000000000001,-13.2525,13.3943957124,29.67,9.97,31.3003162923,78.77,31.9645,-13.2525,34.6028613918,1.9445000000000001,-13.2525,13.3943957124,30.02,0.0,30.02,66.64
2021-11-05 06:00:00,34.477,-3.5165,34.6558696508,1.827,-13.1665,13.2926540333,32.65,9.65,34.0462185859,78.88,34.827,-13.1665,37.2327362848,1.827,-13.1665,13.2926540333,33.0,0.0,33.0,66.73
2021-11-05 06:30:00,39.029,-3.2635,39.1652048795,2.429,-10.5435,10.8196780567,36.6,7.28,37.3169988075,78.7,39.479,-10.5435,40.8626581765,2.429,-10.5435,10.8196780567,37.05,0.0,37.05,66.59
2021-11-05 07:00:00,40.077,-2.9290000000000003,40.1838894335,3.067,-10.409,10.8514409181,37.01,7.48,37.7583169646,78.26,40.527,-10.409,41.8423829388,3.067,-10.409,10.8514409181,37.46,0.0,37.46,66.23
2021-11-05 07:30:00,43.822,-2.7645,43.9091123145,3.232,-9.6145,10.1431964513,40.59,6.85,41.1639478184,77.92,44.292,-9.6145,45.3235024491,3.232,-9.6145,10.1431964513,41.06,0.0,41.06,65.94
2021-11-05 08:00:00,46.3795,-2.5965,46.4521240903,3.2695,-10.1265,10.6412232614,43.11,7.53,43.7626895883,77.61,46.8695,-10.1265,47.9509753029,3.2695,-10.1265,10.6412232614,43.6,0.0,43.6,65.68
2021-11-05 08:30:00,47.398,-2.3785,47.4576407573,2.058,-10.4785,10.678685605,45.34,8.1,46.0578505795,77.93,47.948,-10.4785,49.0796257754,2.058,-10.4785,10.678685605,45.89,0.0,45.89,65.95
2021-11-05 09:00:00,47.871,-2.335,47.9279132239,0.341,-11.085,11.0902437304,47.53,8.75,48.3287016172,77.48,48.451,-11.085,49.7028834777,0.341,-11.085,11.0902437304,48.11,0.0,48.11,65.57
