Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-05 09:30:00,39.925,-2.2395,39.987760443,0.015,-10.7495,10.7495104656,39.91,8.51,40.8072076967,77.23,40.395,-10.7495,41.8008107009,0.015,-10.7495,10.7495104656,40.38,0.0,40.38,65.36
2021-11-05 10:00:00,36.413,-2.2065,36.4797918203,0.013000000000000001,-9.9865,9.9865084614,36.4,7.78,37.22214932,77.53,36.833,-9.9865,38.1628100544,0.013000000000000001,-9.9865,9.9865084614,36.82,0.0,36.82,65.61
2021-11-05 10:30:00,37.972,-2.187,38.0349280662,0.192,-10.367,10.3687777968,37.78,8.18,38.6554110054,77.57,38.412,-10.367,39.7863850205,0.192,-10.367,10.3687777968,38.22,0.0,38.22,65.61
2021-11-05 11:00:00,33.624,-2.16,33.6933075847,1.784,-9.75,9.9118694503,31.84,7.59,32.7321508612,77.73,34.014,-9.75,35.3838196921,1.784,-9.75,9.9118694503,32.23,0.0,32.23,65.77
2021-11-05 11:30:00,32.489,-2.177,32.5618557518,2.049,-9.357,9.5787185991,30.44,7.18,31.2753257377,77.59,32.839,-9.357,34.1460593627,2.049,-9.357,9.5787185991,30.79,0.0,30.79,65.66
2021-11-05 12:00:00,33.097,-2.16,33.1674088376,2.037,-9.33,9.5497784791,31.06,7.17,31.8768332806,77.86,33.457,-9.33,34.7335536477,2.037,-9.33,9.5497784791,31.42,0.0,31.42,65.89
2021-11-05 12:30:00,30.02,-2.073,30.0914893118,1.94,-9.413,9.6108360198,28.08,7.34,29.0234732587,77.96,30.33,-9.413,31.7571010799,1.94,-9.413,9.6108360198,28.39,0.0,28.39,65.97
2021-11-05 13:00:00,29.922,-2.292,30.0096542466,2.892,-9.592,10.0184893073,27.03,7.3,27.9984088834,77.96,30.232,-9.592,31.7171923095,2.892,-9.592,10.0184893073,27.34,0.0,27.34,65.97
2021-11-05 13:30:00,26.334,-2.406,26.4436834045,2.814,-9.725999999999999,10.1249035551,23.52,7.32,24.6327586762,78.08,26.584,-9.725999999999999,28.3073158742,2.814,-9.725999999999999,10.1249035551,23.77,0.0,23.77,66.08
2021-11-05 14:00:00,28.667,-2.279,28.7574465139,2.237,-10.489,10.7248911416,26.43,8.21,27.6757836384,78.14,28.967,-10.489,30.8075674145,2.237,-10.489,10.7248911416,26.73,0.0,26.73,66.13
2021-11-05 14:30:00,31.603,-2.2865,31.6856070046,1.633,-10.4865,10.6128870365,29.97,8.2,31.0715448602,78.24,31.933,-10.4865,33.6107597541,1.633,-10.4865,10.6128870365,30.3,0.0,30.3,66.22
2021-11-05 15:00:00,41.101,-2.322,41.1665384141,1.811,-11.942,12.078538198,39.29,9.62,40.4505685992,78.11,41.541,-11.942,43.223443234,1.811,-11.942,12.078538198,39.73,0.0,39.73,66.11
2021-11-05 15:30:00,46.0245,-2.281,46.0809891523,2.6445,-13.461,13.7183053345,43.38,11.18,44.7975088593,78.06,46.5245,-13.461,48.4327123053,2.6445,-13.461,13.7183053345,43.88,0.0,43.88,66.11
2021-11-05 16:00:00,48.448,-2.3064999999999998,48.5028725567,1.638,-13.4565,13.5558266531,46.81,11.15,48.1196280119,77.8,48.978,-13.4565,50.7929313611,1.638,-13.4565,13.5558266531,47.34,0.0,47.34,65.86
2021-11-05 16:30:00,46.879,-2.287,46.9347526892,2.069,-12.527,12.696711779,44.81,10.24,45.9651357009,77.5,47.419,-12.527,49.0457672995,2.069,-12.527,12.696711779,45.35,0.0,45.35,65.59
2021-11-05 17:00:00,44.113,-2.109,44.163385853,2.023,-12.859,13.017158292,42.09,10.75,43.4411164682,77.39,44.613,-12.859,46.4292327096,2.023,-12.859,13.017158292,42.59,0.0,42.59,65.49
2021-11-05 17:30:00,49.9805,-2.193,50.0285881197,2.5404999999999998,-12.753,13.0035821699,47.44,10.56,48.6011028681,77.47,50.5305,-12.753,52.114973273,2.5404999999999998,-12.753,13.0035821699,47.99,0.0,47.99,65.55
2021-11-05 18:00:00,37.827,-2.5035,37.9097539065,3.477,-12.7835,13.2479206387,34.35,10.28,35.8552771569,77.21,38.237,-12.7835,40.3173168905,3.477,-12.7835,13.2479206387,34.76,0.0,34.76,65.33
2021-11-05 18:30:00,39.792,-2.4855,39.8695494613,3.302,-13.1755,13.5829674317,36.49,10.69,38.0236268654,77.6,40.202,-13.1755,42.3059641688,3.302,-13.1755,13.5829674317,36.9,0.0,36.9,65.65
2021-11-05 19:00:00,29.07,-2.5875,29.1849285805,3.68,-12.4875,13.0184506087,25.39,9.9,27.2518274617,77.68,29.36,-12.4875,31.9052857102,3.68,-12.4875,13.0184506087,25.68,0.0,25.68,65.72
2021-11-05 19:30:00,26.005,-2.7335000000000003,26.1482704447,2.995,-12.9435,13.2854889729,23.01,10.21,25.1734820794,78.07,26.255,-12.9435,29.2721577143,2.995,-12.9435,13.2854889729,23.26,0.0,23.26,66.03
2021-11-05 20:00:00,29.5065,-2.7685,29.6360951291,3.5365,-11.7385,12.2596580091,25.97,8.97,27.475476338,78.07,29.7965,-11.7385,32.0253617388,3.5365,-11.7385,12.2596580091,26.26,0.0,26.26,66.03
2021-11-05 20:30:00,30.2695,-2.7025,30.3899018837,3.2195,-12.4425,12.8522755378,27.05,9.74,28.7501321736,78.07,30.5695,-12.4425,33.0046987034,3.2195,-12.4425,12.8522755378,27.35,0.0,27.35,66.03
2021-11-05 21:00:00,31.856,-2.6375,31.9649987056,2.016,-11.1275,11.3086476756,29.84,8.49,31.0242759787,78.07,32.206,-11.1275,34.0741499124,2.016,-11.1275,11.3086476756,30.19,0.0,30.19,66.03
2021-11-05 21:30:00,28.9255,-2.6825,29.0496188701,3.1855,-11.0225,11.4735747045,25.74,8.34,27.0574056406,77.77,29.2155,-11.0225,31.2256456539,3.1855,-11.0225,11.4735747045,26.03,0.0,26.03,65.79
2021-11-05 22:00:00,28.9315,-2.844,29.0709481829,3.7515,-11.014,11.635374865,25.18,8.17,26.4722741751,77.77,29.2115,-11.014,31.21890338,3.7515,-11.014,11.635374865,25.46,0.0,25.46,65.79
2021-11-05 22:30:00,24.836,-2.917,25.0067147982,5.686,-10.847,12.2469590103,19.15,7.93,20.726972765,77.99,25.046,-10.847,27.2939466732,5.686,-10.847,12.2469590103,19.36,0.0,19.36,65.99
2021-11-05 23:00:00,23.7005,-3.0305,23.8934641796,6.9605,-10.8005,12.8490995988,16.74,7.77,18.4553650736,77.99,23.8805,-10.8005,26.2093319354,6.9605,-10.8005,12.8490995988,16.92,0.0,16.92,65.99
2021-11-05 23:30:00,24.545,-3.0585,24.7348225635,6.865,-12.2485,14.0411529886,17.68,9.19,19.9258249516,78.76,24.745,-12.2485,27.610519322400002,6.865,-12.2485,14.0411529886,17.88,0.0,17.88,66.6
2021-11-06 00:00:00,27.635,-3.071,27.8051122278,6.545,-12.051,13.713629206,21.09,8.98,22.9222272042,78.76,27.865,-12.051,30.3592626063,6.545,-12.051,13.713629206,21.32,0.0,21.32,66.6
2021-11-06 00:30:00,36.1105,-3.0185,36.2364395671,7.1105,-13.0585,14.8688813466,29.0,10.04,30.6887862256,78.4,36.4605,-13.0585,38.7284453922,7.1105,-13.0585,14.8688813466,29.35,0.0,29.35,66.27
2021-11-06 01:00:00,33.0595,-3.0435,33.1992986748,8.2095,-12.7935,15.2009714328,24.85,9.75,26.6942877785,77.95,33.3495,-12.7935,35.7192216111,8.2095,-12.7935,15.2009714328,25.14,0.0,25.14,65.9
2021-11-06 01:30:00,44.321,-2.8545,44.4128271027,10.691,-13.4745,17.2005706664,33.63,10.62,35.267000156,78.05,44.721,-13.4745,46.7068516521,10.691,-13.4745,17.2005706664,34.03,0.0,34.03,65.96
2021-11-06 02:00:00,29.1375,-2.9625,29.2877160683,10.6575,-12.6325,16.5276242243,18.48,9.67,20.8571162916,77.74,29.3675,-12.6325,31.9692056908,10.6575,-12.6325,16.5276242243,18.71,0.0,18.71,65.69
2021-11-06 02:30:00,42.704,-2.8915,42.8017801995,12.084,-13.3415,18.0005188328,30.62,10.45,32.3540862952,78.26,43.064,-13.3415,45.083297553,12.084,-13.3415,18.0005188328,30.98,0.0,30.98,66.09
2021-11-06 03:00:00,43.2885,-2.8615,43.3829737858,12.4785,-14.4415,19.0858556135,30.81,11.58,32.9143205915,77.81,43.6685,-14.4415,45.9945085255,12.4785,-14.4415,19.0858556135,31.19,0.0,31.19,65.74
2021-11-06 03:30:00,34.929,-2.782,35.0396142245,14.149,-13.172,19.3312127142,20.78,10.39,23.2327462862,78.1,35.179,-13.172,37.5641268367,14.149,-13.172,19.3312127142,21.03,0.0,21.03,65.99
2021-11-06 04:00:00,37.652,-2.847,37.7594824249,13.152,-14.147,19.3161257244,24.5,11.3,26.9803632296,78.32,37.972,-14.147,40.5217274188,13.152,-14.147,19.3161257244,24.82,0.0,24.82,66.16
2021-11-06 04:30:00,31.8365,-2.6995,31.9507438489,17.4165,-13.5195,22.0479330664,14.42,10.82,18.0280004438,78.62,32.0165,-13.5195,34.7538940624,17.4165,-13.5195,22.0479330664,14.6,0.0,14.6,66.41
2021-11-06 05:00:00,38.371,-2.367,38.4439374934,18.861,-14.077,23.5350642659,19.51,11.71,22.7544325352,78.43,38.601,-14.077,41.0877004711,18.861,-14.077,23.5350642659,19.74,0.0,19.74,66.25
2021-11-06 05:30:00,38.7945,-1.893,38.8406575543,22.0845,-13.263,25.7610618813,16.71,11.37,20.2114076699,78.38,39.0145,-13.263,41.2072612442,22.0845,-13.263,25.7610618813,16.93,0.0,16.93,66.25
2021-11-06 06:00:00,37.5975,-2.11,37.6566608484,21.3675,-12.93,24.9750867116,16.23,10.82,19.5060324003,78.07,37.7975,-12.93,39.9479149174,21.3675,-12.93,24.9750867116,16.43,0.0,16.43,65.96
2021-11-06 06:30:00,34.05,-1.5835,34.0868005575,24.66,-11.7535,27.3177664213,9.39,10.17,13.8420013004,77.82,34.18,-11.7535,36.1443932339,24.66,-11.7535,27.3177664213,9.52,0.0,9.52,65.76
2021-11-06 07:00:00,35.039,-1.2205,35.0602501595,27.139,-13.4405,30.2848536607,7.9,12.22,14.5512336247,77.7,35.119,-13.4405,37.603074359,27.139,-13.4405,30.2848536607,7.98,0.0,7.98,65.64
2021-11-06 07:30:00,30.9915,-1.4325,31.0245890948,26.8515,-12.4625,29.6026512073,4.14,11.03,11.7813624,78.1,31.0315,-12.4625,33.4405128325,26.8515,-12.4625,29.6026512073,4.18,0.0,4.18,66.0
2021-11-06 08:00:00,33.3735,-1.1445,33.3931187897,28.0935,-13.6345,31.2273010761,5.28,12.49,13.5601806773,78.41,33.4035,-13.6345,36.0789883797,28.0935,-13.6345,31.2273010761,5.31,0.0,5.31,66.29
2021-11-06 08:30:00,40.672,-1.2205,40.6903084806,26.232,-14.3805,29.9151567646,14.44,13.16,19.5371236368,77.7,40.852,-14.3805,43.3091755203,26.232,-14.3805,29.9151567646,14.62,0.0,14.62,65.7
2021-11-06 09:00:00,34.7705,-1.276,34.7939053032,24.9805,-12.626,27.9900206547,9.79,11.35,14.9888825467,77.34,34.8705,-12.626,37.0859494452,24.9805,-12.626,27.9900206547,9.89,0.0,9.89,65.4
2021-11-06 09:30:00,40.8355,-0.9575,40.8467240608,26.7955,-14.0875,30.2730321656,14.04,13.13,19.2228639906,77.03,40.9955,-14.0875,43.3484564489,26.7955,-14.0875,30.2730321656,14.2,0.0,14.2,65.15
2021-11-06 10:00:00,47.769,-0.873,47.7769765682,28.549,-16.133,32.7920583373,19.22,15.26,24.5413121084,77.63,47.989,-16.133,50.6282313537,28.549,-16.133,32.7920583373,19.44,0.0,19.44,65.66
2021-11-06 10:30:00,36.3815,-0.9,36.3926303288,28.5815,-14.19,31.9101589192,7.8,13.29,15.4098702136,77.63,36.4615,-14.19,39.1254020075,28.5815,-14.19,31.9101589192,7.88,0.0,7.88,65.66
2021-11-06 11:00:00,42.449,-0.763,42.455856722,29.349,-15.723,33.2952929106,13.1,14.96,19.88495914,77.52,42.589,-15.723,45.398630486,29.349,-15.723,33.2952929106,13.24,0.0,13.24,65.56
2021-11-06 11:30:00,40.267,-0.6125,40.2716580892,31.237,-14.4125,34.4016035273,9.03,13.8,16.4918434385,77.52,40.357,-14.4125,42.8533266532,31.237,-14.4125,34.4016035273,9.12,0.0,9.12,65.56
2021-11-06 12:00:00,26.789,-0.441,26.7926296208,30.789,-12.631,33.2791929289,-4.0,12.19,12.8295011594,77.1,26.719,-12.631,29.5541388303,30.789,-12.631,33.2791929289,-4.07,0.0,4.07,65.23
2021-11-06 12:30:00,35.251,-0.35350000000000004,35.2527724193,31.931,-12.4735,34.2808541791,3.32,12.12,12.5664951359,77.37,35.261,-12.4735,37.4022235068,31.931,-12.4735,34.2808541791,3.33,0.0,3.33,65.43
2021-11-06 13:00:00,43.666,-0.1395,43.6662228301,34.696,-13.0895,37.0829802773,8.97,12.95,15.753202848899999,77.21,43.746,-13.0895,45.6623206402,34.696,-13.0895,37.0829802773,9.05,0.0,9.05,65.31
2021-11-06 13:30:00,36.393,-0.20550000000000002,36.3935801928,34.473,-12.8055,36.7745640253,1.92,12.6,12.7454462456,77.14,36.413,-12.8055,38.5990595643,34.473,-12.8055,36.7745640253,1.94,0.0,1.94,65.27
2021-11-06 14:00:00,23.3195,-0.382,23.3226285879,32.6595,-11.172,34.5174814297,-9.34,10.79,14.270939002,77.34,23.1795,-11.172,25.7313583833,32.6595,-11.172,34.5174814297,-9.48,0.0,9.48,65.43
2021-11-06 14:30:00,22.9355,-0.1845,22.9362420745,34.6755,-11.8245,36.636172023,-11.74,11.64,16.5323077639,77.57,22.7555,-11.8245,25.6443284275,34.6755,-11.8245,36.636172023,-11.92,0.0,11.92,65.61
2021-11-06 15:00:00,22.9565,-0.371,22.9594976698,32.9265,-12.121,35.0866504992,-9.97,11.75,15.4098475009,77.65,22.8065,-12.121,25.8274095343,32.9265,-12.121,35.0866504992,-10.12,0.0,10.12,65.69
2021-11-06 15:30:00,42.1365,-0.309,42.1376329811,34.0065,-14.409,36.933200826,8.13,14.1,16.2759608011,77.17,42.1865,-14.409,44.5793681343,34.0065,-14.409,36.933200826,8.18,0.0,8.18,65.29
2021-11-06 16:00:00,46.7595,-0.322,46.7606086813,33.5795,-14.812,36.7012011282,13.18,14.49,19.5875598276,77.17,46.9195,-14.812,49.2019798814,33.5795,-14.812,36.7012011282,13.34,0.0,13.34,65.29
2021-11-06 16:30:00,36.0045,-0.163,36.0048689659,34.6345,-13.353,37.1194180888,1.37,13.19,13.2609577331,77.17,36.0045,-13.353,38.4008675586,34.6345,-13.353,37.1194180888,1.37,0.0,1.37,65.29
2021-11-06 17:00:00,49.4955,0.559,49.4986565601,33.9855,-17.221,38.0995675993,15.51,17.78,23.5942471802,77.07,49.3355,-17.221,52.254706977,33.9855,-17.221,38.0995675993,15.35,0.0,15.35,65.19
2021-11-06 17:30:00,48.9575,0.1605,48.9577630872,32.1975,-16.8095,36.3213201371,16.76,16.97,23.8511739753,77.84,48.8075,-16.8095,51.6210358914,32.1975,-16.8095,36.3213201371,16.61,0.0,16.61,65.84
2021-11-06 18:00:00,51.273,0.0635,51.2730393214,32.203,-17.3965,36.6015221166,19.07,17.46,25.8556860284,77.8,51.113,-17.3965,53.992378918200004,32.203,-17.3965,36.6015221166,18.91,0.0,18.91,65.84
2021-11-06 18:30:00,49.8,0.14250000000000002,49.8002038776,34.31,-16.9575,38.2718291469,15.49,17.1,23.0727133212,77.74,49.63,-16.9575,52.447056221,34.31,-16.9575,38.2718291469,15.32,0.0,15.32,65.76
2021-11-06 19:00:00,46.61,0.1315,46.610185499,33.38,-16.5685,37.2657965466,13.23,16.7,21.3054664347,77.74,46.5,-16.5685,49.363601897,33.38,-16.5685,37.2657965466,13.12,0.0,13.12,65.76
2021-11-06 19:30:00,41.4785,-0.060500000000000005,41.4785441222,31.9285,-15.3005,35.4052879172,9.55,15.24,17.9849965249,77.57,41.3785,-15.3005,44.1167265615,31.9285,-15.3005,35.4052879172,9.45,0.0,9.45,65.62
2021-11-06 20:00:00,42.585,-0.030500000000000003,42.5850109223,32.415,-16.360500000000002,36.3097533075,10.17,16.33,19.2379260837,77.75,42.465,-16.360500000000002,45.5076057956,32.415,-16.360500000000002,36.3097533075,10.05,0.0,10.05,65.78
2021-11-06 20:30:00,40.5675,-0.198,40.5679831918,31.6075,-17.238,36.002537414,8.96,17.04,19.2520959898,77.75,40.4575,-17.238,43.9767887669,31.6075,-17.238,36.002537414,8.85,0.0,8.85,65.78
2021-11-06 21:00:00,37.8485,-0.7015,37.8550003896,28.0885,-15.1615,31.9191935127,9.76,14.46,17.4456068969,77.94,37.7685,-15.1615,40.6980426372,28.0885,-15.1615,31.9191935127,9.68,0.0,9.68,65.88
2021-11-06 21:30:00,37.8045,-0.5705,37.8088044045,29.3545,-16.4005,33.6253337604,8.45,15.83,17.9441188137,77.68,37.6945,-16.4005,41.1078061991,29.3545,-16.4005,33.6253337604,8.34,0.0,8.34,65.62
2021-11-06 22:00:00,41.7825,-0.766,41.7895209622,28.8525,-16.046,33.0142525623,12.93,15.28,20.0165756312,78.15,41.6825,-16.046,44.6643585228,28.8525,-16.046,33.0142525623,12.83,0.0,12.83,66.02
2021-11-06 22:30:00,37.426,-1.0185,37.4398560127,26.876,-16.2585,31.411115839,10.55,15.24,18.5353742881,77.95,37.326,-16.2585,40.713254577,26.876,-16.2585,31.411115839,10.45,0.0,10.45,65.86
2021-11-06 23:00:00,34.178,-2.0,34.2364671659,15.678,-14.7,21.4916189246,18.5,12.7,22.4396969677,78.0,34.028,-14.7,37.0674356275,15.678,-14.7,21.4916189246,18.35,0.0,18.35,65.9
2021-11-06 23:30:00,32.2915,-2.496,32.387821604,7.6215,-15.476,17.2509083312,24.67,12.98,27.8763214933,78.52,32.1015,-15.476,35.6372400482,7.6215,-15.476,17.2509083312,24.48,0.0,24.48,66.34
2021-11-07 00:00:00,33.4865,-2.4535,33.5762616219,8.8965,-15.2135,17.6237990938,24.59,12.76,27.7035322658,79.0,33.2965,-15.2135,36.607478669,8.8965,-15.2135,17.6237990938,24.4,0.0,24.4,66.75
2021-11-07 00:30:00,35.068,-2.521,35.1584991858,9.318,-16.071,18.5769256068,25.75,13.55,29.0975084844,78.9,34.868,-16.071,38.3934169487,9.318,-16.071,18.5769256068,25.55,0.0,25.55,66.67
2021-11-07 01:00:00,31.833,-2.7725,31.9535075579,7.663,-16.6725,18.349218655,24.17,13.9,27.8818740403,79.0,31.643,-16.6725,35.7666283741,7.663,-16.6725,18.349218655,23.98,0.0,23.98,66.75
2021-11-07 01:30:00,23.6405,-2.533,23.7758139556,8.9305,-14.983,17.4425949689,14.71,12.45,19.2713933072,79.0,23.5105,-14.983,27.8789149583,8.9305,-14.983,17.4425949689,14.58,0.0,14.58,66.75
2021-11-07 02:00:00,21.365,-2.817,21.5499121576,9.085,-9.217,12.9418048973,12.28,6.4,13.8476857272,79.35,21.395,-9.217,23.2959033738,9.085,-9.217,12.9418048973,12.31,0.0,12.31,67.03
2021-11-07 02:30:00,33.3625,-2.9955,33.4967076964,10.7625,-9.7455,14.5191658335,22.6,6.75,23.586489777,78.35,33.5725,-9.7455,34.9583684759,10.7625,-9.7455,14.5191658335,22.81,0.0,22.81,66.2
2021-11-07 03:00:00,38.3325,-3.158,38.4623649851,5.8025,-11.848,13.192577847,32.53,8.69,33.6707142781,77.53,38.6225,-11.848,40.3989184292,5.8025,-11.848,13.192577847,32.82,0.0,32.82,65.54
2021-11-07 03:30:00,44.8305,-3.209,44.9452045412,5.6705,-10.659,12.0734771814,39.16,7.45,39.8623644557,77.53,45.1705,-10.659,46.4110800483,5.6705,-10.659,12.0734771814,39.5,0.0,39.5,65.54
2021-11-07 04:00:00,36.974,-3.1975,37.1120018626,4.114,-11.1575,11.8917955856,32.86,7.96,33.8103711899,77.23,37.264,-11.1575,38.8985282787,4.114,-11.1575,11.8917955856,33.15,0.0,33.15,65.28
2021-11-07 04:30:00,43.157,-3.073,43.2662683623,3.637,-11.153,11.7310348222,39.52,8.08,40.3375358692,77.51,43.517,-11.153,44.9234760231,3.637,-11.153,11.7310348222,39.88,0.0,39.88,65.51
2021-11-07 05:00:00,39.9905,-3.095,40.11008745,4.1105,-9.755,10.5856617767,35.88,6.66,36.4928760171,77.24,40.3105,-9.755,41.4740453205,4.1105,-9.755,10.5856617767,36.2,0.0,36.2,65.29
2021-11-07 05:30:00,39.4095,-3.21,39.5400150512,4.4195,-10.34,11.2448912956,34.99,7.13,35.7090604749,77.15,39.7495,-10.34,41.0723550609,4.4195,-10.34,11.2448912956,35.33,0.0,35.33,65.22
2021-11-07 06:00:00,25.965,-3.255,26.1682297835,6.305,-7.885,10.0958531091,19.66,4.63,20.1978340423,77.25,26.135,-7.885,27.2985613174,6.305,-7.885,10.0958531091,19.83,0.0,19.83,65.3
2021-11-07 06:30:00,24.0505,-3.1505,24.2559724707,7.4705,-8.6705,11.4449089337,16.58,5.52,17.4747474946,77.43,24.2005,-8.6705,25.7068428731,7.4705,-8.6705,11.4449089337,16.73,0.0,16.73,65.43
2021-11-07 07:00:00,35.13,-3.026,35.2600847418,8.81,-10.466,13.6803967779,26.32,7.44,27.3513436599,77.17,35.4,-10.466,36.9147281718,8.81,-10.466,13.6803967779,26.59,0.0,26.59,65.19
2021-11-07 07:30:00,34.01,-3.061,34.1474716634,9.16,-13.551,16.3565033244,24.85,10.49,26.9733683473,77.36,34.3,-13.551,36.8797993623,9.16,-13.551,16.3565033244,25.14,0.0,25.14,65.37
2021-11-07 08:00:00,40.729,-2.9445,40.8352974919,9.199,-12.8245,15.7825663708,31.53,9.88,33.0417205968,78.14,41.089,-12.8245,43.043858113,9.199,-12.8245,15.7825663708,31.89,0.0,31.89,66.02
2021-11-07 08:30:00,44.706,-2.7119999999999997,44.7881834863,6.876,-11.892,13.7367769145,37.83,9.18,38.927898736,77.69,45.156,-11.892,46.6956529026,6.876,-11.892,13.7367769145,38.28,0.0,38.28,65.65
2021-11-07 09:00:00,45.557,-2.615,45.6319895906,7.197,-12.295,14.2465376145,38.36,9.68,39.5625075039,77.44,46.027,-12.295,47.6408622298,7.197,-12.295,14.2465376145,38.83,0.0,38.83,65.43
2021-11-07 09:30:00,44.7445,-2.5620000000000003,44.8177880339,7.0445,-12.632,14.4634852041,37.7,10.07,39.0217234371,77.33,45.1845,-12.632,46.9170167876,7.0445,-12.632,14.4634852041,38.14,0.0,38.14,65.34
2021-11-07 10:00:00,27.54,-2.441,27.647967032,6.14,-10.931000000000001,12.5373984941,21.4,8.49,23.0225997663,77.52,27.8,-10.931000000000001,29.871838929,6.14,-10.931000000000001,12.5373984941,21.66,0.0,21.66,65.49
2021-11-07 10:30:00,31.1815,-2.382,31.2723498677,7.9215,-10.812,13.4033393694,23.26,8.43,24.7405032285,78.0,31.4615,-10.812,33.2674815135,7.9215,-10.812,13.4033393694,23.54,0.0,23.54,65.88
2021-11-07 11:00:00,47.4135,-2.312,47.4698359619,8.7835,-12.642,15.3938311102,38.63,10.33,39.9873204904,77.82,47.8635,-12.642,49.5048966896,8.7835,-12.642,15.3938311102,39.08,0.0,39.08,65.73
2021-11-07 11:30:00,37.8745,-2.1565,37.9358437694,8.7045,-11.2565,14.2294452633,29.17,9.1,30.5564870363,77.41,38.2445,-11.2565,39.8666599115,8.7045,-11.2565,14.2294452633,29.54,0.0,29.54,65.4
2021-11-07 12:00:00,46.07,-2.2035,46.1226659274,6.66,-12.6835,14.3257381049,39.41,10.48,40.7796333971,77.41,46.54,-12.6835,48.2373586782,6.66,-12.6835,14.3257381049,39.88,0.0,39.88,65.4
2021-11-07 12:30:00,42.6695,-2.155,42.7238838971,6.2595,-11.275,12.8960057867,36.41,9.12,37.5348171702,77.26,43.0895,-11.275,44.5402136866,6.2595,-11.275,12.8960057867,36.83,0.0,36.83,65.28
2021-11-07 13:00:00,43.5465,-2.1725,43.6006584641,6.5765,-10.1025,12.0544953648,36.97,7.93,37.8109217026,77.15,44.0265,-10.1025,45.1707118441,6.5765,-10.1025,12.0544953648,37.45,0.0,37.45,65.19
2021-11-07 13:30:00,45.944,-2.3395,46.0035259111,6.004,-12.5995,13.9569128481,39.94,10.26,41.2367699996,77.41,46.404,-12.5995,48.084078615,6.004,-12.5995,13.9569128481,40.4,0.0,40.4,65.41
2021-11-07 14:00:00,43.988,-2.4435000000000002,44.0558150106,6.378,-12.5435,14.0718966828,37.61,10.1,38.9425487096,77.24,44.438,-12.5435,46.1744002262,6.378,-12.5435,14.0718966828,38.06,0.0,38.06,65.27
2021-11-07 14:30:00,41.6785,-2.2885,41.7412816586,8.1185,-13.5885,15.8290042169,33.56,11.3,35.4113484635,77.4,42.0885,-13.5885,44.227696803,8.1185,-13.5885,15.8290042169,33.97,0.0,33.97,65.41
2021-11-07 15:00:00,34.406,-2.3665,34.4872898073,7.806,-11.9365,14.2623163704,26.6,9.57,28.2691510308,77.56,34.716,-11.9365,36.710770739,7.806,-11.9365,14.2623163704,26.91,0.0,26.91,65.55
2021-11-07 15:30:00,43.2885,-2.3265000000000002,43.3509727053,8.4485,-11.0865,13.9387099295,34.84,8.76,35.9244095289,77.6,43.6985,-11.0865,45.0829167701,8.4485,-11.0865,13.9387099295,35.25,0.0,35.25,65.59
2021-11-07 16:00:00,48.0495,-2.234,48.1014054498,9.1095,-10.774000000000001,14.1089356881,38.94,8.54,39.86546375,77.34,48.5195,-10.774000000000001,49.7013174498,9.1095,-10.774000000000001,14.1089356881,39.41,0.0,39.41,65.43
2021-11-07 16:30:00,44.139,-1.4,44.161197006,4.569,-11.63,12.4953055585,39.57,10.23,40.8709897115,76.92,44.129,-11.63,45.6357923236,4.569,-11.63,12.4953055585,39.56,0.0,39.56,65.07
2021-11-07 17:00:00,35.063,-1.262,35.0857038265,2.503,-10.592,10.8837251435,32.56,9.33,33.8703779135,77.38,34.813,-10.592,36.3886717675,2.503,-10.592,10.8837251435,32.31,0.0,32.31,65.45
2021-11-07 17:30:00,41.937,-1.2465,41.9555208673,2.9370000000000003,-11.9865,12.3410757736,39.0,10.74,40.4517935325,78.21,41.647,-11.9865,43.3376140466,2.9370000000000003,-11.9865,12.3410757736,38.71,0.0,38.71,66.14
2021-11-07 18:00:00,38.3515,-1.46,38.3792802466,6.5515,-11.35,13.1051383911,31.8,9.89,33.302433845,78.21,38.1415,-11.35,39.7944282815,6.5515,-11.35,13.1051383911,31.59,0.0,31.59,66.14
2021-11-07 18:30:00,30.4325,-1.491,30.4690028923,8.2925,-11.091,13.8483153217,22.14,9.6,24.1317135736,78.61,30.2325,-11.091,32.2027069864,8.2925,-11.091,13.8483153217,21.94,0.0,21.94,66.48
2021-11-07 19:00:00,43.707,-1.328,43.7271704207,15.067,-12.838,19.7946642558,28.64,11.51,30.8663198325,78.9,43.497,-12.838,45.3519928228,15.067,-12.838,19.7946642558,28.43,0.0,28.43,66.72
2021-11-07 19:30:00,41.9055,-1.4805000000000001,41.9316445003,12.4455,-12.1805,17.4142197787,29.46,10.7,31.3429673133,78.59,41.6655,-12.1805,43.4094283595,12.4455,-12.1805,17.4142197787,29.22,0.0,29.22,66.47
2021-11-07 20:00:00,38.1295,-1.682,38.1665808562,12.3195,-12.402,17.4808376301,25.81,10.72,27.947710103,78.28,37.9295,-12.402,39.9055957762,12.3195,-12.402,17.4808376301,25.61,0.0,25.61,66.21
2021-11-07 20:30:00,37.715,-1.6440000000000001,37.7508140442,10.445,-12.534,16.315611573,27.27,10.89,29.3640085819,78.35,37.495,-12.534,39.5344935594,10.445,-12.534,16.315611573,27.05,0.0,27.05,66.26
2021-11-07 21:00:00,41.485,-1.592,41.5155355138,9.195,-13.482,16.3190792939,32.29,11.89,34.4095364688,77.84,41.255,-13.482,43.4020661835,9.195,-13.482,16.3190792939,32.06,0.0,32.06,65.82
2021-11-07 21:30:00,38.386,-1.7650000000000001,38.4265561949,5.506,-14.975,15.9551452829,32.88,13.21,35.4344253516,77.94,38.146,-14.975,40.9800920082,5.506,-14.975,15.9551452829,32.64,0.0,32.64,65.92
2021-11-07 22:00:00,30.085,-1.866,30.1428130904,3.385,-15.276,15.6465459767,26.7,13.41,29.8783885108,78.54,29.875,-15.276,33.5540131877,3.385,-15.276,15.6465459767,26.49,0.0,26.49,66.41
2021-11-07 22:30:00,34.2535,-1.8995000000000002,34.306127186,2.0635,-16.0695,16.2014463089,32.19,14.17,35.1707975457,78.98,33.9835,-16.0695,37.5913168498,2.0635,-16.0695,16.2014463089,31.92,0.0,31.92,66.79
2021-11-07 23:00:00,39.8285,-1.968,39.8770916223,2.3385,-15.148,15.3274422605,37.49,13.18,39.7393067378,78.98,39.5585,-15.148,42.3596131504,2.3385,-15.148,15.3274422605,37.22,0.0,37.22,66.79
2021-11-07 23:30:00,38.7815,-2.0295,38.8345672372,2.6415,-16.2695,16.4825408387,36.14,14.24,38.8442685605,78.69,38.5015,-16.2695,41.7978723442,2.6415,-16.2695,16.4825408387,35.86,0.0,35.86,66.55
2021-11-08 00:00:00,46.6045,-2.0525,46.6496749881,1.5345,-17.3525,17.4202166031,45.07,15.3,47.5961647615,78.76,46.2845,-17.3525,49.4303974949,1.5345,-17.3525,17.4202166031,44.75,0.0,44.75,66.61
2021-11-08 00:30:00,47.3605,-2.0725,47.4058247107,1.0905,-16.6225,16.6582320941,46.27,14.55,48.503766864,78.82,47.0405,-16.6225,49.8910427482,1.0905,-16.6225,16.6582320941,45.95,0.0,45.95,66.66
2021-11-08 01:00:00,43.356,-2.093,43.4064901253,2.896,-15.513,15.7810007604,40.46,13.42,42.6275497771,78.89,43.066,-15.513,45.7748132164,2.896,-15.513,15.7810007604,40.17,0.0,40.17,66.71
2021-11-08 01:30:00,42.139,-2.241,42.1985473921,1.979,-16.361,16.4802536995,40.16,14.12,42.5699424477,78.59,41.849,-16.361,44.9335189141,1.979,-16.361,16.4802536995,39.87,0.0,39.87,66.46
2021-11-08 02:00:00,36.449,-2.1815,36.5142238484,0.909,-15.5015,15.5281287749,35.54,13.32,37.9541038624,78.93,36.209,-15.5015,39.3876653694,0.909,-15.5015,15.5281287749,35.3,0.0,35.3,66.76
2021-11-08 02:30:00,32.831,-2.2975,32.9112908779,0.251,-15.3075,15.3095577092,32.58,13.01,35.0815692351,79.33,32.661,-15.3075,36.0702159302,0.251,-15.3075,15.3095577092,32.41,0.0,32.41,67.08
2021-11-08 03:00:00,36.6685,-2.8035,36.7755150134,0.2285,-14.5135,14.5152986363,36.44,11.71,38.2752883725,79.38,37.0685,-14.5135,39.8084837001,0.2285,-14.5135,14.5152986363,36.84,0.0,36.84,67.13
2021-11-08 03:30:00,37.8465,-2.877,37.9556937922,1.7665000000000002,-14.797,14.9020713745,36.08,11.92,37.9980631085,78.69,38.2665,-14.797,41.027749527,1.7665000000000002,-14.797,14.9020713745,36.5,0.0,36.5,66.55
2021-11-08 04:00:00,38.876,-2.791,38.9760574841,1.6960000000000002,-14.361,14.4608000124,37.18,11.57,38.9386350557,78.69,39.306,-14.361,41.8473410983,1.6960000000000002,-14.361,14.4608000124,37.61,0.0,37.61,66.55
2021-11-08 04:30:00,39.582,-2.7925,39.6803828138,3.012,-14.4925,14.8021856579,36.57,11.7,38.3960271382,78.58,40.012,-14.4925,42.5557598951,3.012,-14.4925,14.8021856579,37.0,0.0,37.0,66.47
2021-11-08 05:00:00,23.9935,-2.8755,24.1651927884,2.8935,-12.5755,12.9040901462,21.1,9.7,23.2228335911,78.74,24.2435,-12.5755,27.3109958167,2.8935,-12.5755,12.9040901462,21.35,0.0,21.35,66.6
2021-11-08 05:30:00,21.3795,-2.844,21.5678315148,1.6395,-11.944,12.0559983514,19.74,9.1,21.7365498642,79.24,21.5795,-11.944,24.6644269394,1.6395,-11.944,12.0559983514,19.94,0.0,19.94,67.01
2021-11-08 06:00:00,26.181,-2.8625,26.3370208499,0.501,-12.1225,12.1328482744,25.68,9.26,27.2985347592,79.04,26.461,-12.1225,29.1056614295,0.501,-12.1225,12.1328482744,25.96,0.0,25.96,66.86
2021-11-08 06:30:00,39.4095,-2.6885,39.5010977379,0.0495,-11.7985,11.7986038369,39.36,9.11,40.4005160858,78.82,39.8595,-11.7985,41.5690310508,0.0495,-11.7985,11.7986038369,39.81,0.0,39.81,66.68
2021-11-08 07:00:00,38.051,-2.481,38.1317972564,0.431,-10.431,10.4399004785,37.62,7.95,38.4508374421,78.21,38.511,-10.431,39.8986576466,0.431,-10.431,10.4399004785,38.08,0.0,38.08,66.18
2021-11-08 07:30:00,43.3635,-2.409,43.4303628036,0.47350000000000003,-11.629,11.6386357985,42.89,9.22,43.8698130837,77.75,43.8535,-11.629,45.3691867158,0.47350000000000003,-11.629,11.6386357985,43.38,0.0,43.38,65.79
2021-11-08 08:00:00,43.7535,-2.2295,43.8102662911,0.4635,-12.8795,12.8878373865,43.29,10.65,44.5807873416,77.52,44.2535,-12.8795,46.0896277106,0.4635,-12.8795,12.8878373865,43.79,0.0,43.79,65.6
2021-11-08 08:30:00,41.965,-2.2175,42.0235473425,0.625,-12.8775,12.8926580367,41.34,10.66,42.6922850173,77.93,42.445,-12.8775,44.3554735208,0.625,-12.8775,12.8926580367,41.82,0.0,41.82,65.94
2021-11-08 09:00:00,38.7335,-2.051,38.7877638341,0.7635000000000001,-11.551,11.5762054772,37.97,9.5,39.1403998447,78.19,39.1735,-11.551,40.841017412,0.7635000000000001,-11.551,11.5762054772,38.41,0.0,38.41,66.16
2021-11-08 09:30:00,38.982,-2.0425,39.0354727171,0.922,-11.0425,11.0809246117,38.06,9.0,39.1096356414,78.07,39.412,-11.0425,40.929726975,0.922,-11.0425,11.0809246117,38.49,0.0,38.49,66.06
2021-11-08 10:00:00,37.8275,-2.085,37.8849175959,1.4475,-11.575,11.6651567178,36.38,9.49,37.5974001761,78.0,38.2475,-11.575,39.9606291398,1.4475,-11.575,11.6651567178,36.8,0.0,36.8,66.01
2021-11-08 10:30:00,32.4115,-2.0295,32.4749780985,1.0815,-10.4195,10.4754771968,31.33,8.39,32.4339482641,78.0,32.7615,-10.4195,34.37850873,1.0815,-10.4195,10.4754771968,31.68,0.0,31.68,66.0
2021-11-08 11:00:00,28.589,-2.1035,28.6662804223,1.359,-9.4235,9.5209890899,27.23,7.32,28.1967249871,78.0,28.909,-9.4235,30.4061282187,1.359,-9.4235,9.5209890899,27.55,0.0,27.55,66.0
2021-11-08 11:30:00,24.3315,-2.047,24.4174548479,1.6915,-7.727,7.9099747945,22.64,5.68,23.3416366179,78.1,24.5815,-7.727,25.7673566989,1.6915,-7.727,7.9099747945,22.89,0.0,22.89,66.08
2021-11-08 12:00:00,23.522,-1.978,23.6050199746,2.182,-6.858,7.19675538,21.34,4.88,21.890865675,78.35,23.762,-6.858,24.7318581591,2.182,-6.858,7.19675538,21.58,0.0,21.58,66.32
2021-11-08 12:30:00,23.5295,-1.917,23.60746194,3.4195,-6.517,7.3596378477,20.11,4.6,20.6293989248,78.24,23.7495,-6.517,24.6274245355,3.4195,-6.517,7.3596378477,20.33,0.0,20.33,66.23
2021-11-08 13:00:00,22.9005,-2.025,22.989857008,5.4405,-8.405,10.0121458864,17.46,6.38,18.5891366125,78.24,23.0905,-8.405,24.5726517749,5.4405,-8.405,10.0121458864,17.65,0.0,17.65,66.23
2021-11-08 13:30:00,24.8905,-1.9585,24.9674330379,7.4205,-8.8485,11.5481501765,17.47,6.89,18.7795899849,78.1,25.0705,-8.8485,26.58619797,7.4205,-8.8485,11.5481501765,17.65,0.0,17.65,66.08
2021-11-08 14:00:00,21.4765,-1.9445000000000001,21.5643486454,7.7965,-8.5745,11.5891096509,13.68,6.63,15.2019505327,78.26,21.6165,-8.5745,23.2550020963,7.7965,-8.5745,11.5891096509,13.82,0.0,13.82,66.22
2021-11-08 14:30:00,21.0225,-1.8900000000000001,21.107287989,8.4525,-8.71,12.1370859868,12.57,6.82,14.3009545136,78.37,21.1525,-8.71,22.8755842822,8.4525,-8.71,12.1370859868,12.7,0.0,12.7,66.32
2021-11-08 15:00:00,22.9875,-1.8345,23.0605842619,11.8675,-9.7145,15.3365271982,11.12,7.88,13.6289691466,78.28,23.0975,-9.7145,25.0572547678,11.8675,-9.7145,15.3365271982,11.23,0.0,11.23,66.25
2021-11-08 15:30:00,23.4515,-1.8625,23.5253428987,8.5115,-9.5625,12.8018373095,14.94,7.7,16.8075459244,78.12,23.6115,-9.5625,25.4743859298,8.5115,-9.5625,12.8018373095,15.1,0.0,15.1,66.11
2021-11-08 16:00:00,24.3295,-1.7755,24.3941995257,9.0295,-8.8155,12.6192278092,15.3,7.04,16.8419595059,78.2,24.4895,-8.8155,26.0278437543,9.0295,-8.8155,12.6192278092,15.46,0.0,15.46,66.18
2021-11-08 16:30:00,23.7775,-1.7175,23.8394486618,7.9375,-8.5675,11.6792963187,15.84,6.85,17.2576968336,77.94,23.9375,-8.5675,25.4245149905,7.9375,-8.5675,11.6792963187,16.0,0.0,16.0,65.96
2021-11-08 17:00:00,23.6005,-1.8005,23.6690811081,8.6905,-6.8205,11.0473530993,14.91,5.02,15.732402868,77.99,23.7505,-6.8205,24.7104324224,8.6905,-6.8205,11.0473530993,15.06,0.0,15.06,66.0
2021-11-08 17:30:00,20.6925,-1.9535,20.7845066937,7.8825,-7.2335,10.6984731855,12.81,5.28,13.855486278,77.85,20.8325,-7.2335,22.0525866623,7.8825,-7.2335,10.6984731855,12.95,0.0,12.95,65.87
2021-11-08 18:00:00,23.8545,-2.004,23.9385293251,7.6345,-7.454,10.6699440603,16.22,5.45,17.1111338023,77.94,24.0245,-7.454,25.1542981665,7.6345,-7.454,10.6699440603,16.39,0.0,16.39,65.95
2021-11-08 18:30:00,22.7715,-1.9245,22.8526784535,7.2815,-7.4545,10.4206435742,15.49,5.53,16.4475226098,77.68,22.9415,-7.4545,24.1222302555,7.2815,-7.4545,10.4206435742,15.66,0.0,15.66,65.72
2021-11-08 19:00:00,22.9405,-1.9625,23.0242903582,10.4605,-8.7925,13.6649228501,12.48,6.83,14.2267107934,77.68,23.0705,-8.7925,24.6891884537,10.4605,-8.7925,13.6649228501,12.61,0.0,12.61,65.72
2021-11-08 19:30:00,21.7405,-1.8745,21.8211615296,12.1805,-9.0245,15.159359501600001,9.56,7.15,11.9380107221,78.1,21.8305,-9.0245,23.6222846164,12.1805,-9.0245,15.159359501600001,9.65,0.0,9.65,66.07
2021-11-08 20:00:00,26.328,-2.0395,26.4068768363,13.848,-11.0795,17.7347800733,12.48,9.04,15.4101265407,77.87,26.448,-11.0795,28.6749372144,13.848,-11.0795,17.7347800733,12.6,0.0,12.6,65.89
2021-11-08 20:30:00,32.462,-2.097,32.5296611264,10.272,-11.337,15.2984166828,22.19,9.24,24.03692368,78.15,32.712,-11.337,34.6208392879,10.272,-11.337,15.2984166828,22.44,0.0,22.44,66.13
2021-11-08 21:00:00,29.881,-2.1175,29.9559337569,9.691,-10.8575,14.5533771768,20.19,8.74,22.0005386298,78.0,30.091,-10.8575,31.9898982063,9.691,-10.8575,14.5533771768,20.4,0.0,20.4,66.02
2021-11-08 21:30:00,39.3275,-2.183,39.3880406374,11.7875,-12.583,17.241723964,27.54,10.4,29.4382676121,78.25,39.6375,-12.583,41.5868163635,11.7875,-12.583,17.241723964,27.85,0.0,27.85,66.23
2021-11-08 22:00:00,36.0935,-2.12,36.1557069112,12.3935,-11.61,16.9820770888,23.7,9.49,25.529396781,78.17,36.3535,-11.61,38.1624037798,12.3935,-11.61,16.9820770888,23.96,0.0,23.96,66.17
2021-11-08 22:30:00,27.172,-2.0515,27.249334602,15.422,-10.6415,18.7371184084,11.75,8.59,14.5550884573,77.64,27.302,-10.6415,29.3025720074,15.422,-10.6415,18.7371184084,11.88,0.0,11.88,65.72
2021-11-08 23:00:00,37.663,-2.3115,37.7338654427,14.093,-13.7415,19.6835329972,23.57,11.43,26.1952247557,78.15,37.923,-13.7415,40.3358742468,14.093,-13.7415,19.6835329972,23.83,0.0,23.83,66.13
2021-11-08 23:30:00,42.4355,-2.4130000000000003,42.504049563,14.2755,-14.223,20.1515167977,28.16,11.81,30.5362358519,77.87,42.7455,-14.223,45.0496559282,14.2755,-14.223,20.1515167977,28.47,0.0,28.47,65.92
2021-11-09 00:00:00,45.7895,-2.3405,45.8492775352,12.9895,-14.0105,19.1055285323,32.8,11.67,34.814205434,77.94,46.1695,-14.0105,48.2484905515,12.9895,-14.0105,19.1055285323,33.18,0.0,33.18,65.97
2021-11-09 00:30:00,37.205,-2.2965,37.2758090087,14.255,-13.6565,19.7409477293,22.95,11.36,25.607657058,78.07,37.465,-13.6565,39.8763867126,14.255,-13.6565,19.7409477293,23.21,0.0,23.21,66.08
2021-11-09 01:00:00,39.2815,-2.228,39.344634021,16.2015,-13.108,20.8400639694,23.08,10.88,25.5158930865,78.17,39.5315,-13.108,41.6480390445,16.2015,-13.108,20.8400639694,23.33,0.0,23.33,66.16
2021-11-09 01:30:00,33.3785,-2.128,33.4462650568,17.3085,-12.258,21.2094963696,16.07,10.13,18.9963628098,77.73,33.5485,-12.258,35.7177885129,17.3085,-12.258,21.2094963696,16.24,0.0,16.24,65.78
2021-11-09 02:00:00,40.2725,-2.198,40.3324368251,17.8425,-13.858,22.5920112042,22.43,11.66,25.2796459627,78.03,40.5125,-13.858,42.8171323217,17.8425,-13.858,22.5920112042,22.67,0.0,22.67,66.02
2021-11-09 02:30:00,39.223,-2.7185,39.3170951527,16.803,-15.1185,22.60331505,22.42,12.4,25.6206245045,78.13,39.483,-15.1185,42.2785563998,16.803,-15.1185,22.60331505,22.68,0.0,22.68,66.11
2021-11-09 03:00:00,44.5795,-2.678,44.6598645794,15.3595,-16.208,22.3296552649,29.22,13.53,32.2004549657,78.56,44.9195,-16.208,47.7541699148,15.3595,-16.208,22.3296552649,29.56,0.0,29.56,66.47
2021-11-09 03:30:00,39.032,-2.6465,39.121617889,15.262,-14.6365,21.1460581729,23.77,11.99,26.6227909882,78.87,39.302,-14.6365,41.9389358025,15.262,-14.6365,21.1460581729,24.04,0.0,24.04,66.71
2021-11-09 04:00:00,36.374,-2.6734999999999998,36.4721191906,15.774000000000001,-14.2835,21.279977637400002,20.6,11.61,23.6463971886,79.01,36.594,-14.2835,39.2828105951,15.774000000000001,-14.2835,21.279977637400002,20.82,0.0,20.82,66.83
2021-11-09 04:30:00,35.5705,-2.632,35.6677430496,15.0105,-15.082,21.278670876,20.56,12.45,24.0357254935,79.23,35.7905,-15.082,38.8384682274,15.0105,-15.082,21.278670876,20.78,0.0,20.78,67.01
2021-11-09 05:00:00,36.7875,-2.6625,36.8837235444,15.7675,-17.7025,23.7063823157,21.02,15.04,25.8465084683,79.23,37.0175,-17.7025,41.0325945134,15.7675,-17.7025,23.7063823157,21.25,0.0,21.25,67.01
2021-11-09 05:30:00,40.84,-2.567,40.9205949248,16.88,-16.576999999999998,23.6586417404,23.96,14.01,27.7553904674,78.92,41.11,-16.576999999999998,44.3263920142,16.88,-16.576999999999998,23.6586417404,24.23,0.0,24.23,66.73
2021-11-09 06:00:00,33.421,-2.5949999999999998,33.5215940253,14.361,-14.575,20.4614013694,19.06,11.98,22.5123077449,78.42,33.621,-14.575,36.6442664819,14.361,-14.575,20.4614013694,19.26,0.0,19.26,66.33
2021-11-09 06:30:00,42.893,-2.718,42.9790294562,12.033,-13.188,17.8526309826,30.86,10.47,32.587735423,78.51,43.243,-13.188,45.2092954269,12.033,-13.188,17.8526309826,31.21,0.0,31.21,66.42
2021-11-09 07:00:00,47.9725,-2.5075000000000003,48.0379882229,13.8925,-14.3575,19.9784724766,34.08,11.85,36.0814204266,77.72,48.3625,-14.3575,50.4486789966,13.8925,-14.3575,19.9784724766,34.47,0.0,34.47,65.79
2021-11-09 07:30:00,48.521,-2.416,48.5811125542,12.821,-13.466,18.5933105444,35.7,11.05,37.3710114929,77.8,48.941,-13.466,50.7597738076,12.821,-13.466,18.5933105444,36.12,0.0,36.12,65.85
2021-11-09 08:00:00,33.41,-2.3095,33.4897281304,14.14,-15.1795,20.7450432694,19.27,12.87,23.1726088303,77.47,33.61,-15.1795,36.8788465146,14.14,-15.1795,20.7450432694,19.47,0.0,19.47,65.58
2021-11-09 08:30:00,29.1155,-2.195,29.1981226323,15.2755,-16.015,22.1319028836,13.84,13.82,19.5585786805,78.32,29.2455,-16.015,33.3433575881,15.2755,-16.015,22.1319028836,13.97,0.0,13.97,66.28
2021-11-09 09:00:00,39.945,-1.897,39.9900191798,16.925,-16.797,23.8452266502,23.02,14.9,27.4213493468,78.74,40.175,-16.797,43.545032254,16.925,-16.797,23.8452266502,23.25,0.0,23.25,66.62
2021-11-09 09:30:00,43.9655,-1.577,43.9937736418,20.6755,-17.157,26.8670606738,23.29,15.58,28.0207155512,78.59,44.2355,-17.157,47.4462022637,20.6755,-17.157,26.8670606738,23.56,0.0,23.56,66.51
2021-11-09 10:00:00,47.0205,-1.766,47.0536521032,18.6905,-16.636,25.0218162061,28.33,14.87,31.9954027948,78.59,47.3305,-16.636,50.1690415122,18.6905,-16.636,25.0218162061,28.64,0.0,28.64,66.51
2021-11-09 10:30:00,47.828,-1.7595,47.8603533653,18.738,-17.0095,25.3068317703,29.09,15.25,32.8449478611,78.71,48.158,-17.0095,51.0736336503,18.738,-17.0095,25.3068317703,29.42,0.0,29.42,66.61
2021-11-09 11:00:00,40.773,-2.0535,40.8246787036,14.703,-16.5335,22.1254340353,26.07,14.48,29.8213899743,78.71,41.053,-16.5335,44.2572641636,14.703,-16.5335,22.1254340353,26.35,0.0,26.35,66.61
2021-11-09 11:30:00,43.4785,-1.964,43.5228360548,13.6385,-16.064,21.0727496604,29.84,14.1,33.0035695039,78.77,43.7985,-16.064,46.651481201,13.6385,-16.064,21.0727496604,30.16,0.0,30.16,66.66
2021-11-09 12:00:00,47.09,-2.1,47.1368019704,10.99,-16.47,19.8000252525,36.1,14.37,38.854946918,78.7,47.48,-16.47,50.2554603998,10.99,-16.47,19.8000252525,36.49,0.0,36.49,66.61
2021-11-09 12:30:00,49.5585,-1.415,49.578696506200004,8.7985,-15.785,18.0715197825,40.76,14.37,43.2189136837,78.58,50.0285,-15.785,52.4596705789,8.7985,-15.785,18.0715197825,41.23,0.0,41.23,66.5
2021-11-09 13:00:00,49.428,-1.8605,49.4630027824,6.268,-15.9805,17.1657858617,43.16,14.12,45.4110118804,78.54,49.918,-15.9805,52.41357748,6.268,-15.9805,17.1657858617,43.65,0.0,43.65,66.5
2021-11-09 13:30:00,45.4805,-2.1985,45.5336060784,5.7705,-15.0985,16.1636435404,39.71,12.9,41.7527735606,78.54,45.9205,-15.0985,48.3389803626,5.7705,-15.0985,16.1636435404,40.15,0.0,40.15,66.47
2021-11-09 14:00:00,41.777,-2.1345,41.8314931511,5.937,-14.1045,15.3031006417,35.84,11.97,37.7860622452,78.83,42.187,-14.1045,44.4823548078,5.937,-14.1045,15.3031006417,36.25,0.0,36.25,66.72
2021-11-09 14:30:00,37.0885,-2.201,37.1537512675,4.5385,-14.021,14.7372461216,32.55,11.82,34.6296823549,79.14,37.4285,-14.021,39.9685007631,4.5385,-14.021,14.7372461216,32.89,0.0,32.89,66.97
2021-11-09 15:00:00,39.661,-2.116,39.7174064737,4.381,-14.406,15.0574233187,35.28,12.29,37.3593696414,79.09,40.061,-14.406,42.5724859152,4.381,-14.406,15.0574233187,35.68,0.0,35.68,66.93
2021-11-09 15:30:00,29.3675,-2.2880000000000003,29.4564933461,3.8475,-14.348,14.854910307699999,25.52,12.06,28.2261226526,79.4,29.6275,-14.348,32.9188982235,3.8475,-14.348,14.854910307699999,25.78,0.0,25.78,67.18
2021-11-09 16:00:00,35.86,-2.395,35.939889051,3.76,-15.275,15.7309638929,32.1,12.88,34.5876336282,79.4,36.21,-15.275,39.2999965013,3.76,-15.275,15.7309638929,32.45,0.0,32.45,67.18
2021-11-09 16:30:00,36.2495,-2.5465,36.3388347708,3.9495,-14.8665,15.3821771053,32.3,12.32,34.5698192069,78.97,36.5995,-14.8665,39.5036229035,3.9495,-14.8665,15.3821771053,32.65,0.0,32.65,66.84
2021-11-09 17:00:00,49.9705,-2.4405,50.0300600689,5.3205,-15.5905,16.4733545612,44.65,13.15,46.5461598846,78.86,50.4805,-15.5905,52.8331767973,5.3205,-15.5905,16.4733545612,45.16,0.0,45.16,66.72
2021-11-09 17:30:00,39.999,-2.3355,40.0671256924,3.469,-13.6755,14.1086236483,36.53,11.34,38.2496601292,78.35,40.409,-13.6755,42.6603631167,3.469,-13.6755,14.1086236483,36.94,0.0,36.94,66.31
2021-11-09 18:00:00,36.549,-2.3855,36.6267663226,3.469,-14.4955,14.9048140294,33.08,12.11,35.2269570074,78.66,36.909,-14.4955,39.6534210535,3.469,-14.4955,14.9048140294,33.44,0.0,33.44,66.56
2021-11-09 18:30:00,31.5585,-2.3645,31.6469553433,4.0985,-13.1745,13.7972878675,27.46,10.81,29.5111453522,78.7,31.8685,-13.1745,34.484326041,4.0985,-13.1745,13.7972878675,27.77,0.0,27.77,66.56
2021-11-09 19:00:00,29.5395,-2.296,29.6285955835,4.2995,-13.186,13.869257235,25.24,10.89,27.4890832877,78.7,29.7895,-13.186,32.5773680068,4.2995,-13.186,13.869257235,25.49,0.0,25.49,66.56
2021-11-09 19:30:00,27.1785,-2.376,27.2821597065,4.0785,-12.436,13.0877140193,23.1,10.06,25.1955075361,78.7,27.4185,-12.436,30.1069466776,4.0785,-12.436,13.0877140193,23.34,0.0,23.34,66.6
2021-11-09 20:00:00,27.271,-2.4955,27.3849404098,3.621,-12.7255,13.230645912,23.65,10.23,25.7677201165,78.92,27.521,-12.7255,30.3206825657,3.621,-12.7255,13.230645912,23.9,0.0,23.9,66.75
2021-11-09 20:30:00,28.2995,-2.4505,28.4053982634,4.5695,-13.7405,14.4803891695,23.73,11.29,26.2788317853,78.83,28.5495,-13.7405,31.6839910759,4.5695,-13.7405,14.4803891695,23.98,0.0,23.98,66.68
2021-11-09 21:00:00,29.8175,-2.6135,29.9318173271,4.9375,-13.8935,14.7447702085,24.88,11.28,27.3176280083,78.83,30.0875,-13.8935,33.1404133725,4.9375,-13.8935,14.7447702085,25.15,0.0,25.15,66.68
2021-11-09 21:30:00,29.0465,-2.6335,29.1656387638,5.4565,-14.0235,15.0476557809,23.59,11.39,26.1958050077,78.96,29.2865,-14.0235,32.4708736332,5.4565,-14.0235,15.0476557809,23.83,0.0,23.83,66.81
2021-11-09 22:00:00,25.6955,-2.7135,25.8383784805,5.3955,-8.8135,10.3338861277,20.3,6.1,21.196697856,79.2,25.8555,-8.8135,27.3163808456,5.3955,-8.8135,10.3338861277,20.46,0.0,20.46,67.01
2021-11-09 22:30:00,33.622,-2.3609999999999998,33.7047949853,4.872,-12.571,13.4820779185,28.75,10.21,30.5091232257,77.64,33.462,-12.571,35.745426071,4.872,-12.571,13.4820779185,28.59,0.0,28.59,65.71
2021-11-09 23:00:00,25.4615,-2.1435,25.5515669676,4.2815,-13.5035,14.1660070062,21.18,11.36,24.0341839886,78.3,25.2615,-13.5035,28.6441598672,4.2815,-13.5035,14.1660070062,20.98,0.0,20.98,66.27
2021-11-09 23:30:00,37.1945,-2.181,37.2583895418,3.9445,-15.101,15.6076673866,33.25,12.92,35.6719623794,78.88,36.9445,-15.101,39.9116058465,3.9445,-15.101,15.6076673866,33.0,0.0,33.0,66.75
2021-11-10 00:00:00,39.5655,-2.2595,39.629965058,6.3055,-15.6495,16.872053239,33.26,13.39,35.8541448092,79.02,39.3055,-15.6495,42.3063728119,6.3055,-15.6495,16.872053239,33.0,0.0,33.0,66.88
2021-11-10 00:30:00,44.8,-2.184,44.8532034085,6.24,-14.064,15.3861527355,38.56,11.88,40.3485811399,79.33,44.52,-14.064,46.688612059,6.24,-14.064,15.3861527355,38.28,0.0,38.28,67.14
2021-11-10 01:00:00,39.336,-2.1225,39.3932215267,5.316,-13.6825,14.6789189742,34.02,11.56,35.9304049518,79.02,39.096,-13.6825,41.4211059998,5.316,-13.6825,14.6789189742,33.78,0.0,33.78,66.88
2021-11-10 01:30:00,38.6205,-2.2765,38.6875363974,5.7505,-13.2165,14.4133314157,32.87,10.94,34.6427553754,79.02,38.3605,-13.2165,40.5734375238,5.7505,-13.2165,14.4133314157,32.61,0.0,32.61,66.88
2021-11-10 02:00:00,36.097,-2.459,36.1806590598,6.527,-12.499,14.1005932499,29.57,10.04,31.2279762393,79.13,35.997,-12.499,38.1052359919,6.527,-12.499,14.1005932499,29.47,0.0,29.47,66.98
2021-11-10 02:30:00,36.4655,-2.883,36.5792889386,7.7355,-12.653,14.8302518269,28.73,9.77,30.3457707103,79.13,36.7755,-12.653,38.8913333437,7.7355,-12.653,14.8302518269,29.04,0.0,29.04,66.98
2021-11-10 03:00:00,40.5805,-2.8655,40.6815445933,7.7405,-12.8955,15.0402546687,32.84,10.03,34.3375377685,78.35,40.9505,-12.8955,42.9329403896,7.7405,-12.8955,15.0402546687,33.21,0.0,33.21,66.31
2021-11-10 03:30:00,36.369,-2.943,36.4878803166,5.059,-13.473,14.3914978373,31.31,10.53,33.0332711066,78.35,36.749,-13.473,39.1409086507,5.059,-13.473,14.3914978373,31.69,0.0,31.69,66.31
2021-11-10 04:00:00,30.8865,-2.9075,31.0230468926,2.5665,-12.1675,12.4352313408,28.32,9.26,29.7954694543,78.68,31.1865,-12.1675,33.4760487289,2.5665,-12.1675,12.4352313408,28.62,0.0,28.62,66.59
2021-11-10 04:30:00,39.45,-2.878,39.5548402095,1.25,-12.468,12.5305037409,38.2,9.59,39.3853792669,78.77,39.91,-12.468,41.8121887014,1.25,-12.468,12.5305037409,38.66,0.0,38.66,66.66
2021-11-10 05:00:00,28.825,-2.9155,28.9720687085,0.065,-11.1055,11.1056902194,28.76,8.19,29.9034061605,78.77,29.145,-11.1055,31.1891512429,0.065,-11.1055,11.1056902194,29.08,0.0,29.08,66.66
2021-11-10 05:30:00,31.003,-2.836,31.1324413595,0.043000000000000003,-10.496,10.4960880808,30.96,7.66,31.8935291243,79.02,31.363,-10.496,33.0727045311,0.043000000000000003,-10.496,10.4960880808,31.32,0.0,31.32,66.87
2021-11-10 06:00:00,32.5105,-2.859,32.6359692862,0.0405,-9.289,9.2890882895,32.47,6.43,33.1005407811,78.79,32.8905,-9.289,34.1770465554,0.0405,-9.289,9.2890882895,32.85,0.0,32.85,66.68
2021-11-10 06:30:00,33.1375,-2.681,33.2457766829,0.0375,-9.941,9.9410707296,33.1,7.26,33.8868352019,78.72,33.5075,-9.941,34.9510520192,0.0375,-9.941,9.9410707296,33.47,0.0,33.47,66.63
2021-11-10 07:00:00,35.3155,-2.5215,35.4054021655,0.035500000000000004,-8.8615,8.8615711079,35.28,6.34,35.8451391405,78.48,35.7255,-8.8615,36.8081177527,0.035500000000000004,-8.8615,8.8615711079,35.69,0.0,35.69,66.42
2021-11-10 07:30:00,38.1835,-2.4395,38.261349068,0.0335,-9.4295,9.4295595072,38.15,6.99,38.7850821837,78.58,38.6235,-9.4295,39.7578950964,0.0335,-9.4295,9.4295595072,38.59,0.0,38.59,66.5
2021-11-10 08:00:00,40.012,-2.4005,40.0839437213,0.032,-8.8005,8.8005581783,39.98,6.4,40.4890157944,78.04,40.472,-8.8005,41.4177689434,0.032,-8.8005,8.8005581783,40.44,0.0,40.44,66.04
2021-11-10 08:30:00,41.8205,-2.3645,41.8872902024,0.030500000000000003,-9.1945,9.1945505872,41.79,6.83,42.3444565439,77.98,42.3305,-9.1945,43.3175491054,0.030500000000000003,-9.1945,9.1945505872,42.3,0.0,42.3,65.99
2021-11-10 09:00:00,42.21,-2.379,42.2769883152,0.03,-9.379,9.3790479794,42.18,7.0,42.7568988585,77.81,42.71,-9.379,43.7276770593,0.03,-9.379,9.3790479794,42.68,0.0,42.68,65.83
2021-11-10 09:30:00,36.709,-2.196,36.7746257221,0.029,-9.176,9.176045826,36.68,6.98,37.3382217038,77.73,37.149,-9.176,38.2654828403,0.029,-9.176,9.176045826,37.12,0.0,37.12,65.77
2021-11-10 10:00:00,30.7185,-2.115,30.7912238674,0.0285,-8.325,8.3250487836,30.69,6.21,31.3119817322,77.79,31.0685,-8.325,32.1645350852,0.0285,-8.325,8.3250487836,31.04,0.0,31.04,65.83
2021-11-10 10:30:00,36.287,-2.1675,36.3516770624,0.037,-8.3675,8.3675818042,36.25,6.2,36.7763850861,77.86,36.717,-8.3675,37.6583741716,0.037,-8.3675,8.3675818042,36.68,0.0,36.68,65.88
2021-11-10 11:00:00,40.5375,-2.0345,40.5885217334,0.0275,-8.0745,8.0745468294,40.51,6.04,40.9578038962,77.86,41.0175,-8.0745,41.8046989763,0.0275,-8.0745,8.0745468294,40.99,0.0,40.99,65.88
2021-11-10 11:30:00,42.677,-2.126,42.7299216592,0.027,-9.316,9.3160391262,42.65,7.19,43.2518045866,77.8,43.177,-9.316,44.170591857,0.027,-9.316,9.3160391262,43.15,0.0,43.15,65.84
2021-11-10 12:00:00,44.5385,-1.9729999999999999,44.5821793013,0.0685,-8.193,8.1932863523,44.47,6.22,44.902887435,77.8,45.0685,-8.193,45.8071494556,0.0685,-8.193,8.1932863523,45.0,0.0,45.0,65.84
2021-11-10 12:30:00,38.1655,-2.1605,38.2266026544,0.1855,-9.3805,9.382333958,37.98,7.22,38.6601707187,77.75,38.6155,-9.3805,39.7385281622,0.1855,-9.3805,9.382333958,38.43,0.0,38.43,65.84
2021-11-10 13:00:00,35.846,-2.4245,35.9278988566,0.376,-9.8645,9.871663297,35.47,7.44,36.2418887477,78.04,36.256,-9.8645,37.5740055923,0.376,-9.8645,9.871663297,35.88,0.0,35.88,66.05
