Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-10 13:30:00,34.911,-2.4395,34.9961295181,0.481,-9.3195,9.3319044814,34.43,6.88,35.1106721667,77.99,35.311,-9.3195,36.5201287135,0.481,-9.3195,9.3319044814,34.83,0.0,34.83,66.0
2021-11-10 14:00:00,34.2615,-2.3385,34.341213789,0.28150000000000003,-9.9285,9.932489843900001,33.98,7.59,34.8173591761,77.87,34.6615,-9.9285,36.0554391805,0.28150000000000003,-9.9285,9.932489843900001,34.38,0.0,34.38,65.9
2021-11-10 14:30:00,39.04,-2.2285,39.1035524249,0.45,-10.4385,10.4481951671,38.59,8.21,39.4536715655,78.08,39.5,-10.4385,40.855994447,0.45,-10.4385,10.4481951671,39.05,0.0,39.05,66.06
2021-11-10 15:00:00,40.3745,-2.145,40.4314391934,0.1245,-11.215,11.2156910286,40.25,9.07,41.2592704734,77.77,40.8345,-11.215,42.3465773735,0.1245,-11.215,11.2156910286,40.71,0.0,40.71,65.8
2021-11-10 15:30:00,29.8425,-2.1525,29.9200277824,0.2025,-8.0525,8.0550457789,29.64,5.9,30.2215088968,77.84,30.1825,-8.0525,31.2382147777,0.2025,-8.0525,8.0550457789,29.98,0.0,29.98,65.86
2021-11-10 16:00:00,27.8195,-2.0965,27.8983851235,0.2495,-7.8765,7.8804506534000005,27.57,5.78,28.169368115,78.24,28.1295,-7.8765,29.2114365018,0.2495,-7.8765,7.8804506534000005,27.88,0.0,27.88,66.2
2021-11-10 16:30:00,48.5975,-1.9809999999999999,48.6378594024,0.2175,-11.241,11.2431039864,48.38,9.26,49.2582175885,78.18,49.1675,-11.241,50.436129285,0.2175,-11.241,11.2431039864,48.95,0.0,48.95,66.13
2021-11-10 17:00:00,40.3225,-1.8980000000000001,40.3671451833,0.0325,-11.558,11.5580456934,40.29,9.66,41.4318681693,77.64,40.7925,-11.558,42.3982950158,0.0325,-11.558,11.5580456934,40.76,0.0,40.76,65.69
2021-11-10 17:30:00,39.7405,-2.014,39.7915008042,0.030500000000000003,-10.724,10.7240433723,39.71,8.71,40.6540059527,77.74,40.1905,-10.724,41.5966400837,0.030500000000000003,-10.724,10.7240433723,40.16,0.0,40.16,65.76
2021-11-10 18:00:00,54.636,-2.057,54.6747084583,0.026000000000000002,-11.877,11.8770284583,54.61,9.82,55.4858946039,77.97,55.286,-11.877,56.5473688601,0.026000000000000002,-11.877,11.8770284583,55.26,0.0,55.26,65.95
2021-11-10 18:30:00,37.5885,-1.9985,37.6415904884,0.0285,-11.3385,11.3385358182,37.56,9.34,38.70386544,77.48,38.0285,-11.3385,39.6828476108,0.0285,-11.3385,11.3385358182,38.0,0.0,38.0,65.55
2021-11-10 19:00:00,37.3305,-2.048,37.3866357707,0.0405,-10.008,10.0080819466,37.29,7.96,38.1301153945,77.89,37.7605,-10.008,39.0642473913,0.0405,-10.008,10.0080819466,37.72,0.0,37.72,65.87
2021-11-10 19:30:00,38.6595,-2.2125,38.7227594123,0.029500000000000002,-9.6725,9.6725449857,38.63,7.46,39.343722498,77.89,39.1095,-9.6725,40.2878424155,0.029500000000000002,-9.6725,9.6725449857,39.08,0.0,39.08,65.84
2021-11-10 20:00:00,31.5765,-2.2545,31.656881124,0.026500000000000003,-10.0045,10.0045350966,31.55,7.75,32.4879208322,77.89,31.9365,-10.0045,33.4668500534,0.026500000000000003,-10.0045,10.0045350966,31.91,0.0,31.91,65.88
2021-11-10 20:30:00,33.1055,-2.4175,33.1936505449,0.025500000000000002,-11.8475,11.8475274425,33.08,9.43,34.3978385949,77.97,33.4755,-11.8475,35.5101725777,0.025500000000000002,-11.8475,11.8475274425,33.45,0.0,33.45,65.95
2021-11-10 21:00:00,38.3655,-2.157,38.4260880035,0.025500000000000002,-11.527,11.5270282055,38.34,9.37,39.4683734147,78.14,38.8055,-11.527,40.4813359371,0.025500000000000002,-11.527,11.5270282055,38.78,0.0,38.78,66.1
2021-11-10 21:30:00,26.8555,-2.365,26.9594344386,0.025500000000000002,-8.025,8.0250405139,26.83,5.66,27.4205123949,77.75,27.1755,-8.025,28.3356387832,0.025500000000000002,-8.025,8.0250405139,27.15,0.0,27.15,65.78
2021-11-10 22:00:00,28.58,-2.5165,28.6905763666,0.03,-10.336500000000001,10.336543535,28.55,7.82,29.6016029971,77.88,28.89,-10.336500000000001,30.6834700164,0.03,-10.336500000000001,10.336543535,28.86,0.0,28.86,65.89
2021-11-10 22:30:00,44.157,-2.487,44.2269806566,0.067,-12.837,12.837174845,44.09,10.35,45.2885261407,77.88,44.667,-12.837,46.4750412372,0.067,-12.837,12.837174845,44.6,0.0,44.6,65.89
2021-11-10 23:00:00,38.7755,-2.6109999999999998,38.8633081614,0.1955,-12.991,12.9924709447,38.58,10.38,39.9519811774,77.62,39.2255,-12.991,41.320768764,0.1955,-12.991,12.9924709447,39.03,0.0,39.03,65.69
2021-11-10 23:30:00,36.3715,-2.7675,36.476637297,0.1015,-12.9475,12.947897841,36.27,10.18,37.6715449643,77.94,36.7815,-12.9475,38.9938007701,0.1015,-12.9475,12.947897841,36.68,0.0,36.68,65.96
2021-11-11 00:00:00,37.736,-2.705,37.8328259716,0.026000000000000002,-13.705,13.7050246625,37.71,11.0,39.2816000183,77.85,38.156,-13.705,40.5426610005,0.026000000000000002,-13.705,13.7050246625,38.13,0.0,38.13,65.87
2021-11-11 00:30:00,34.5715,-2.737,34.6796738919,0.2315,-14.097,14.0989007107,34.34,11.36,36.1702253242,78.13,34.9715,-14.097,37.7058512866,0.2315,-14.097,14.0989007107,34.74,0.0,34.74,66.12
2021-11-11 01:00:00,29.2235,-2.9295,29.3699663347,1.1535,-14.8395,14.8842642579,28.07,11.91,30.4921793252,78.32,29.5435,-14.8395,33.0609914023,1.1535,-14.8395,14.8842642579,28.39,0.0,28.39,66.28
2021-11-11 01:30:00,20.4435,-2.8755,20.6447376467,0.7835000000000001,-12.1555,12.1807246295,19.66,9.28,21.7401471936,78.32,20.6435,-12.1555,23.9564244515,0.7835000000000001,-12.1555,12.1807246295,19.86,0.0,19.86,66.28
2021-11-11 02:00:00,22.05,-2.874,22.236509978,1.71,-12.864,12.9771566994,20.34,9.99,22.6608848018,78.04,22.26,-12.864,25.7097276532,1.71,-12.864,12.9771566994,20.55,0.0,20.55,66.02
2021-11-11 02:30:00,23.831,-2.963,24.014494165,3.321,-12.933,13.352585143,20.51,9.97,22.8048459762,78.04,24.051,-12.933,27.3077478017,3.321,-12.933,13.352585143,20.73,0.0,20.73,66.02
2021-11-11 03:00:00,26.517,-2.999,26.6860504759,2.367,-12.429,12.6523804084,24.15,9.43,25.925805677,78.17,26.777,-12.429,29.5209716981,2.367,-12.429,12.6523804084,24.41,0.0,24.41,66.14
2021-11-11 03:30:00,28.3305,-2.8845,28.4769656126,1.4605000000000001,-13.7445,13.821879051,26.87,10.86,28.9816579926,78.17,28.6305,-13.7445,31.7587280995,1.4605000000000001,-13.7445,13.821879051,27.17,0.0,27.17,66.14
2021-11-11 04:00:00,33.406,-2.8609999999999998,33.5282889065,0.656,-13.981,13.9963815681,32.75,11.12,34.5863687021,78.17,33.756,-13.981,36.536774584,0.656,-13.981,13.9963815681,33.1,0.0,33.1,66.14
2021-11-11 04:30:00,35.5765,-2.9305,35.6969912248,0.7965,-14.1505,14.1728988743,34.78,11.22,36.5449969216,78.17,35.9665,-14.1505,38.650042335,0.7965,-14.1505,14.1728988743,35.17,0.0,35.17,66.14
2021-11-11 05:00:00,37.0405,-3.028,37.1640609225,3.5605,-13.888,14.3371442153,33.48,10.86,35.1973010329,78.1,37.4305,-13.888,39.9239135638,3.5605,-13.888,14.3371442153,33.87,0.0,33.87,66.09
2021-11-11 05:30:00,38.555,-2.917,38.6651899517,6.905,-13.417,15.0895630818,31.65,10.5,33.3462516634,78.17,38.915,-13.417,41.16300662,6.905,-13.417,15.0895630818,32.01,0.0,32.01,66.14
2021-11-11 06:00:00,36.532,-2.9605,36.6517609979,7.032,-12.3005,14.168674047,29.5,9.34,30.9432642105,78.05,36.862,-12.3005,38.8601253761,7.032,-12.3005,14.168674047,29.83,0.0,29.83,66.04
2021-11-11 06:30:00,25.3065,-2.8625,25.4678787593,7.0465,-11.1925,13.2259297783,18.26,8.33,20.0702889865,78.76,25.5165,-11.1925,27.8633061301,7.0465,-11.1925,13.2259297783,18.47,0.0,18.47,66.63
2021-11-11 07:00:00,23.078,-2.8195,23.2495949266,5.828,-10.8195,12.2893109754,17.25,8.0,19.0147968698,78.76,23.258,-10.8195,25.6514355203,5.828,-10.8195,12.2893109754,17.43,0.0,17.43,66.63
2021-11-11 07:30:00,21.458,-2.6955,21.6266383021,4.868,-8.5655,9.8521679975,16.59,5.87,17.5978691892,78.76,21.628,-8.5655,23.2623767971,4.868,-8.5655,9.8521679975,16.76,0.0,16.76,66.63
2021-11-11 08:00:00,22.174,-2.5935,22.3251543836,3.944,-7.8035,8.743554669,18.23,5.21,18.9598786916,79.07,22.384,-7.8035,23.7052329297,3.944,-7.8035,8.743554669,18.44,0.0,18.44,66.89
2021-11-11 08:30:00,20.072,-2.581,20.2372613019,2.922,-7.011,7.5955384931,17.15,4.43,17.7129161913,79.0,20.252,-7.011,21.4312301327,2.922,-7.011,7.5955384931,17.33,0.0,17.33,66.83
2021-11-11 09:00:00,19.61,-2.4735,19.7653814092,1.09,-7.3435,7.4239539499,18.52,4.87,19.149603129,78.82,19.82,-7.3435,21.1366835679,1.09,-7.3435,7.4239539499,18.73,0.0,18.73,66.67
2021-11-11 09:30:00,19.994,-2.2865,20.1243165909,0.434,-7.3965,7.4092218384,19.56,5.11,20.2164710076,78.82,20.204,-7.3965,21.515339371,0.434,-7.3965,7.4092218384,19.77,0.0,19.77,66.67
2021-11-11 10:00:00,20.683,-2.404,20.8222406335,0.453,-7.684,7.6973414242,20.23,5.28,20.9076851899,78.67,20.903,-7.684,22.270591932,0.453,-7.684,7.6973414242,20.45,0.0,20.45,66.54
2021-11-11 10:30:00,20.274,-2.3515,20.4099149496,0.8140000000000001,-7.9015,7.9433178364,19.46,5.55,20.2359605653,78.8,20.484,-7.9015,21.9551351226,0.8140000000000001,-7.9015,7.9433178364,19.67,0.0,19.67,66.66
2021-11-11 11:00:00,19.642,-2.3609999999999998,19.7833891181,2.232,-8.041,8.3450287597,17.41,5.68,18.3131237095,78.8,19.832,-8.041,21.4001379668,2.232,-8.041,8.3450287597,17.6,0.0,17.6,66.66
2021-11-11 11:30:00,21.1555,-2.321,21.2824392693,2.2155,-8.011,8.3117122935,18.94,5.69,19.7762407955,78.61,21.3655,-8.011,22.8179909556,2.2155,-8.011,8.3117122935,19.15,0.0,19.15,66.51
2021-11-11 12:00:00,21.355,-2.2475,21.4729430039,2.705,-8.1175,8.5563328155,18.65,5.87,19.551966653,78.66,21.555,-8.1175,23.0328424483,2.705,-8.1175,8.5563328155,18.85,0.0,18.85,66.55
2021-11-11 12:30:00,26.257,-2.2535,26.3535255943,3.767,-8.2835,9.0998165503,22.49,6.03,23.284350968,78.34,26.507,-8.2835,27.7711616835,3.767,-8.2835,9.0998165503,22.74,0.0,22.74,66.27
2021-11-11 13:00:00,24.728,-2.225,24.8278998105,3.398,-8.075,8.7608235343,21.33,5.85,22.1176716677,78.34,24.968,-8.075,26.2413156873,3.398,-8.075,8.7608235343,21.57,0.0,21.57,66.27
2021-11-11 13:30:00,34.2825,-2.2815,34.3583330285,1.8925,-9.3115,9.5018728943,32.39,7.03,33.1441246679,78.34,34.6325,-9.3115,35.8624328302,1.8925,-9.3115,9.5018728943,32.74,0.0,32.74,66.27
2021-11-11 14:00:00,43.961,-2.2025,44.0161393951,2.641,-10.2125,10.5484613688,41.32,8.01,42.0892207103,78.25,44.431,-10.2125,45.5895702683,2.641,-10.2125,10.5484613688,41.79,0.0,41.79,66.21
2021-11-11 14:30:00,53.055,-2.2625,53.103219594,5.395,-10.9025,12.1643138421,47.66,8.64,48.4368165758,78.07,53.655,-10.9025,54.7514705853,5.395,-10.9025,12.1643138421,48.26,0.0,48.26,66.06
2021-11-11 15:00:00,44.045,-2.177,44.0987681687,5.285,-10.787,12.0121019809,38.76,8.61,39.7047818279,78.0,44.505,-10.787,45.7936064751,5.285,-10.787,12.0121019809,39.22,0.0,39.22,66.0
2021-11-11 15:30:00,33.5045,-2.2015000000000002,33.576749731,4.6745,-10.9415,11.8982087938,28.83,8.74,30.1256784156,78.1,33.8245,-10.9415,35.5501508084,4.6745,-10.9415,11.8982087938,29.15,0.0,29.15,66.08
2021-11-11 16:00:00,36.9015,-2.1755,36.9655718541,6.3215,-9.7355,11.6078129938,30.58,7.5600000000000005,31.5006349142,78.1,37.2515,-9.7355,38.502652019,6.3215,-9.7355,11.6078129938,30.93,0.0,30.93,66.08
2021-11-11 16:30:00,38.607,-2.077,38.6628294102,7.247,-8.477,11.1525126317,31.36,6.4,32.0063993601,78.18,38.977,-8.477,39.888169399,7.247,-8.477,11.1525126317,31.73,0.0,31.73,66.15
2021-11-11 17:00:00,22.879,-2.1535,22.9801262671,6.929,-6.7135,9.6479077136,15.95,4.5600000000000005,16.5890355356,78.12,23.059,-6.7135,24.0164227821,6.929,-6.7135,9.6479077136,16.13,0.0,16.13,66.11
2021-11-11 17:30:00,22.14,-2.1425,22.2434238877,9.9,-7.8325,12.6237100826,12.24,5.69,13.4979146538,78.26,22.25,-7.8325,23.5883563703,9.9,-7.8325,12.6237100826,12.35,0.0,12.35,66.2
2021-11-11 18:00:00,21.8435,-2.3125,21.9655673385,10.0235,-8.6325,13.2284015852,11.82,6.32,13.4035368467,78.46,21.9435,-8.6325,23.580442076,10.0235,-8.6325,13.2284015852,11.92,0.0,11.92,66.37
2021-11-11 18:30:00,35.861,-2.2975,35.9345213861,9.111,-9.0575,12.8471252524,26.75,6.76,27.5909423543,78.68,36.161,-9.0575,37.2780931279,9.111,-9.0575,12.8471252524,27.05,0.0,27.05,66.55
2021-11-11 19:00:00,37.7715,-2.2245,37.8369477165,6.9015,-10.2445,12.3523472466,30.87,8.02,31.8947848402,77.97,38.1115,-10.2445,39.4643663638,6.9015,-10.2445,12.3523472466,31.21,0.0,31.21,65.97
2021-11-11 19:30:00,36.3285,-2.279,36.3999141929,5.7085,-11.289,12.6502368851,30.62,9.01,31.9180904817,77.85,36.6685,-11.289,38.3669182141,5.7085,-11.289,12.6502368851,30.96,0.0,30.96,65.87
2021-11-11 20:00:00,33.0845,-2.409,33.1720879845,5.1245,-10.969,12.1070005059,27.96,8.56,29.2409849355,77.85,33.3745,-10.969,35.1308441579,5.1245,-10.969,12.1070005059,28.25,0.0,28.25,65.87
2021-11-11 20:30:00,40.6655,-2.4035,40.736466495,6.4855,-11.6535,13.3366327272,34.18,9.25,35.4095312028,78.13,41.0555,-11.6535,42.6773727226,6.4855,-11.6535,13.3366327272,34.57,0.0,34.57,66.1
2021-11-11 21:00:00,42.828,-2.479,42.8996856049,6.838,-11.099,13.0363355664,35.99,8.62,37.0078978057,77.98,43.258,-11.099,44.6591800753,6.838,-11.099,13.0363355664,36.42,0.0,36.42,65.99
2021-11-11 21:30:00,38.039,-2.5345,38.1233420787,6.529,-11.4945,13.219355931700001,31.51,8.96,32.7591468143,77.34,38.389,-11.4945,40.0729191755,6.529,-11.4945,13.219355931700001,31.86,0.0,31.86,65.45
2021-11-11 22:00:00,43.4865,-2.508,43.5587619917,11.2265,-12.938,17.1296861107,32.26,10.43,33.9041664106,77.58,43.8365,-12.938,45.7059140183,11.2265,-12.938,17.1296861107,32.61,0.0,32.61,65.65
2021-11-11 22:30:00,44.924,-2.4155,44.988892143,14.334,-14.3455,20.2794705614,30.59,11.93,32.8340219894,77.58,45.264,-14.3455,47.4828712932,14.334,-14.3455,20.2794705614,30.93,0.0,30.93,65.65
2021-11-11 23:00:00,46.0625,-2.627,46.1373496773,12.2925,-14.677,19.1447090667,33.77,12.05,35.8554793581,77.64,46.4325,-14.677,48.6969340436,12.2925,-14.677,19.1447090667,34.14,0.0,34.14,65.69
2021-11-11 23:30:00,44.6445,-2.8655,44.7363663086,9.5445,-13.6455,16.6522416059,35.1,10.78,36.7180936324,77.74,45.0745,-13.6455,47.0946941863,9.5445,-13.6455,16.6522416059,35.53,0.0,35.53,65.74
2021-11-12 00:00:00,44.0565,-2.834,44.1475565377,8.4965,-12.984,15.5169187744,35.56,10.15,36.9802122763,77.63,44.4465,-12.984,46.3041641567,8.4965,-12.984,15.5169187744,35.95,0.0,35.95,65.61
2021-11-12 00:30:00,33.773,-2.825,33.8909450149,7.263,-12.465,14.4266210181,26.51,9.64,28.2083267848,77.52,34.083,-12.465,36.2908681902,7.263,-12.465,14.4266210181,26.82,0.0,26.82,65.51
2021-11-12 01:00:00,42.4305,-2.8385,42.525338476,7.8505,-12.7685,14.9888272557,34.58,9.93,35.9775110312,77.72,42.8405,-12.7685,44.7028302516,7.8505,-12.7685,14.9888272557,34.99,0.0,34.99,65.66
2021-11-12 01:30:00,43.932,-2.7515,44.0180801064,11.582,-11.9815,16.6643051535,32.35,9.23,33.6409779882,77.45,44.322,-11.9815,45.9129178582,11.582,-11.9815,16.6643051535,32.74,0.0,32.74,65.45
2021-11-12 02:00:00,45.2965,-2.5025,45.3655752581,17.5865,-13.8925,22.4117500098,27.71,11.39,29.9595760985,77.32,45.6165,-13.8925,47.6850776292,17.5865,-13.8925,22.4117500098,28.03,0.0,28.03,65.35
2021-11-12 02:30:00,37.0175,-1.998,37.0713812833,23.8775,-14.078,27.7186776425,13.14,12.08,17.8489775618,77.64,37.1675,-14.078,39.7443472742,23.8775,-14.078,27.7186776425,13.29,0.0,13.29,65.6
2021-11-12 03:00:00,29.9825,-1.912,30.0434027742,23.9725,-13.082,27.3096957187,6.01,11.17,12.684202773500001,77.48,30.0325,-13.082,32.758049091,23.9725,-13.082,27.3096957187,6.06,0.0,6.06,65.47
2021-11-12 03:30:00,50.4595,-2.4405,50.5184835531,19.5095,-14.9505,24.5792196886,30.95,12.51,33.3826691563,77.57,50.8295,-14.9505,52.9825963926,19.5095,-14.9505,24.5792196886,31.32,0.0,31.32,65.53
2021-11-12 04:00:00,47.386,-1.9475,47.4260029124,23.226,-15.1375,27.7234734882,24.16,13.19,27.5260186006,77.34,47.686,-15.1375,50.0309754277,23.226,-15.1375,27.7234734882,24.46,0.0,24.46,65.35
2021-11-12 04:30:00,49.673,-1.1615,49.6865777776,29.723,-17.7715,34.6306647532,19.95,16.61,25.959479964,76.96,49.923,-17.7715,52.9918120208,29.723,-17.7715,34.6306647532,20.2,0.0,20.2,65.02
2021-11-12 05:00:00,54.994,-0.6155,54.9974442702,33.344,-23.985500000000002,41.0746460271,21.65,23.37,31.857171877,76.96,55.144,-23.985500000000002,60.1345570055,33.344,-23.985500000000002,41.0746460271,21.8,0.0,21.8,65.02
2021-11-12 05:30:00,37.6085,-0.7335,37.6156522541,31.3085,-15.8535,35.0935269601,6.3,15.12,16.38,78.49,37.658500000000004,-15.8535,40.8594675014,31.3085,-15.8535,35.0935269601,6.35,0.0,6.35,66.31
2021-11-12 06:00:00,41.455,-1.1105,41.4698714159,31.155,-14.2805,34.2719521657,10.3,13.17,16.7194168559,78.41,41.555,-14.2805,43.9403084337,31.155,-14.2805,34.2719521657,10.4,0.0,10.4,66.25
2021-11-12 06:30:00,40.6975,-0.876,40.7069267109,31.1175,-14.106,34.1654510032,9.58,13.23,16.3342982708,77.98,40.7975,-14.106,43.1672936637,31.1175,-14.106,34.1654510032,9.68,0.0,9.68,65.9
2021-11-12 07:00:00,38.9975,-1.5,39.026337341,26.6775,-13.5,29.89881279,12.32,12.0,17.1983254999,77.85,39.1375,-13.5,41.4004094937,26.6775,-13.5,29.89881279,12.46,0.0,12.46,65.8
2021-11-12 07:30:00,44.1265,-0.929,44.1362780856,29.8365,-12.589,32.38363249,14.29,11.66,18.4434188805,78.06,44.2765,-12.589,46.0314172414,29.8365,-12.589,32.38363249,14.44,0.0,14.44,66.01
2021-11-12 08:00:00,44.4335,-0.48150000000000004,44.4361087912,29.3335,-15.5615,33.205639649,15.1,15.08,21.3404873421,77.1,44.3035,-15.5615,46.9570058085,29.3335,-15.5615,33.205639649,14.97,0.0,14.97,65.26
2021-11-12 08:30:00,35.5535,-0.584,35.5582960538,27.6335,-15.704,31.7840516336,7.92,15.12,17.0687082112,78.46,35.4435,-15.704,38.7667036031,27.6335,-15.704,31.7840516336,7.8100000000000005,0.0,7.8100000000000005,66.41
2021-11-12 09:00:00,44.7865,0.0,44.7865,31.5365,-16.19,35.4494983357,13.25,16.19,20.9207695843,79.2,44.6665,-16.19,47.510128628,31.5365,-16.19,35.4494983357,13.13,0.0,13.13,67.02
2021-11-12 09:30:00,37.9775,0.08850000000000001,37.9776031168,29.3175,-14.8215,32.8510679963,8.66,14.91,17.2424969189,78.71,37.8875,-14.8215,40.6834059353,29.3175,-14.8215,32.8510679963,8.57,0.0,8.57,66.62
2021-11-12 10:00:00,42.0375,0.155,42.0377857558,30.9975,-16.605,35.1649119329,11.04,16.76,20.0693597307,79.19,41.9075,-16.605,45.0773178134,30.9975,-16.605,35.1649119329,10.91,0.0,10.91,67.02
2021-11-12 10:30:00,43.0645,0.4635,43.0669942357,33.9745,-18.6565,38.7599231488,9.09,19.12,21.1707935609,78.79,42.9245,-18.6565,46.8036076868,33.9745,-18.6565,38.7599231488,8.95,0.0,8.95,66.68
2021-11-12 11:00:00,40.413,0.525,40.4164099593,34.643,-18.355,39.2051460143,5.77,18.88,19.7420186405,78.73,40.313,-18.355,44.2949657862,34.643,-18.355,39.2051460143,5.67,0.0,5.67,66.63
2021-11-12 11:30:00,30.289,0.7755000000000001,30.2989260742,35.729,-18.5445,40.2549366072,-5.44,19.32,20.071273004,78.65,30.249,-18.5445,35.4809876025,35.729,-18.5445,40.2549366072,-5.48,0.0,5.48,66.57
2021-11-12 12:00:00,35.9005,0.901,35.9118044833,37.2805,-19.679,42.1556487466,-1.38,20.58,20.6262163278,78.65,35.8105,-19.679,40.8614115181,37.2805,-19.679,42.1556487466,-1.47,0.0,1.47,66.53
2021-11-12 12:30:00,39.268,0.6715,39.2737410524,36.158,-20.3085,41.4709071067,3.11,20.98,21.2092550553,78.74,39.188,-20.3085,44.1376768334,36.158,-20.3085,41.4709071067,3.03,0.0,3.03,66.63
2021-11-12 13:00:00,44.7715,0.5015000000000001,44.7743086435,35.4415,-21.6385,41.5249877122,9.33,22.14,24.0255801179,78.78,44.6315,-21.6385,49.6003576046,35.4415,-21.6385,41.5249877122,9.19,0.0,9.19,66.63
2021-11-12 13:30:00,38.8495,-0.07350000000000001,38.8495695279,33.9995,-18.2635,38.5943186557,4.85,18.19,18.8254774176,79.2,38.8195,-18.2635,42.9011539763,33.9995,-18.2635,38.5943186557,4.82,0.0,4.82,67.02
2021-11-12 14:00:00,49.516,-0.0235,49.5160055765,35.126,-18.1635,39.544261382,14.39,18.14,23.1545179177,78.45,49.656,-18.1635,52.8737275804,35.126,-18.1635,39.544261382,14.53,0.0,14.53,66.39
2021-11-12 14:30:00,38.7355,-0.35550000000000004,38.737131289,33.2155,-16.9155,37.274704298,5.52,16.56,17.4557726841,77.63,38.7555,-16.9155,42.2862024838,33.2155,-16.9155,37.274704298,5.54,0.0,5.54,65.7
2021-11-12 15:00:00,47.789,-0.197,47.7894060436,34.619,-17.927,38.9852855575,13.17,17.73,22.0862355326,78.02,47.929,-17.927,51.1719295122,34.619,-17.927,38.9852855575,13.31,0.0,13.31,66.02
2021-11-12 15:30:00,46.519,-0.17650000000000002,46.5193348324,35.209,-18.5365,39.790394736,11.31,18.36,21.563990818,77.83,46.589,-18.5365,50.1411682478,35.209,-18.5365,39.790394736,11.38,0.0,11.38,65.86
2021-11-12 16:00:00,41.411,-0.23500000000000001,41.4116667861,33.751,-16.925,37.7569281854,7.66,16.69,18.363869418,78.03,41.491,-16.925,44.8102522421,33.751,-16.925,37.7569281854,7.74,0.0,7.74,66.02
2021-11-12 16:30:00,38.1775,-0.146,38.1777791686,34.2775,-15.606,37.6629027327,3.9,15.46,15.9443281451,77.79,38.1875,-15.606,41.2532712915,34.2775,-15.606,37.6629027327,3.91,0.0,3.91,65.82
2021-11-12 17:00:00,53.786,-0.3165,53.786931203099996,32.926,-15.3865,36.3437182777,20.86,15.07,25.7341116031,77.93,53.996,-15.3865,56.1454575033,32.926,-15.3865,36.3437182777,21.07,0.0,21.07,65.92
2021-11-12 17:30:00,46.6995,-0.424,46.7014247775,31.4795,-13.874,34.4012615503,15.22,13.45,20.3113490443,77.32,46.8795,-13.874,48.889420085,31.4795,-13.874,34.4012615503,15.4,0.0,15.4,65.42
2021-11-12 18:00:00,36.5985,-0.441,36.6011568567,31.8585,-13.581,34.6324642965,4.74,13.14,13.9687937919,77.59,36.6285,-13.581,39.0652092436,31.8585,-13.581,34.6324642965,4.77,0.0,4.77,65.64
2021-11-12 18:30:00,40.454,-1.0805,40.4684271532,25.784,-12.1605,28.507760632,14.67,11.08,18.3841045471,77.91,40.594,-12.1605,42.376297576,25.784,-12.1605,28.507760632,14.81,0.0,14.81,65.91
2021-11-12 19:00:00,34.1175,-1.292,34.1419546929,23.2775,-12.092,26.2308686522,10.84,10.8,15.3018168856,77.98,34.2275,-12.092,36.3006641847,23.2775,-12.092,26.2308686522,10.95,0.0,10.95,65.97
2021-11-12 19:30:00,32.5065,-1.5635,32.5440789469,21.5765,-10.663499999999999,24.0677291097,10.93,9.1,14.2223380638,78.38,32.6265,-10.663499999999999,34.3248996284,21.5765,-10.663499999999999,24.0677291097,11.05,0.0,11.05,66.3
2021-11-12 20:00:00,30.707,-2.01,30.7727143587,18.987,-9.97,21.445444015,11.72,7.96,14.1675685987,78.2,30.817,-9.97,32.3896339745,18.987,-9.97,21.445444015,11.83,0.0,11.83,66.12
2021-11-12 20:30:00,34.572,-1.975,34.6283671143,17.542,-9.775,20.0816430852,17.03,7.8,18.731281323,77.87,34.762,-9.775,36.1102100382,17.542,-9.775,20.0816430852,17.22,0.0,17.22,65.89
2021-11-12 21:00:00,38.9135,-2.0335,38.9665960086,18.4135,-10.4735,21.1837481221,20.5,8.44,22.1694294018,77.87,39.1235,-10.4735,40.5011413975,18.4135,-10.4735,21.1837481221,20.71,0.0,20.71,65.89
2021-11-12 21:30:00,40.8035,-2.404,40.8742563021,13.9735,-10.804,17.663100471,26.83,8.4,28.1142117087,78.19,41.1235,-10.804,42.5190388914,13.9735,-10.804,17.663100471,27.15,0.0,27.15,66.14
2021-11-12 22:00:00,40.838,-2.5045,40.9147255184,10.548,-11.6945,15.7487026212,30.29,9.19,31.6534389917,78.19,41.168,-11.6945,42.796793738,10.548,-11.6945,15.7487026212,30.62,0.0,30.62,66.14
2021-11-12 22:30:00,44.3525,-2.7375,44.4369009102,9.2625,-13.7775,16.6016087323,35.09,11.04,36.7857268516,78.27,44.7425,-13.7775,46.8157111716,9.2625,-13.7775,16.6016087323,35.48,0.0,35.48,66.21
2021-11-12 23:00:00,44.869,-2.693,44.9497431583,11.249,-15.203,18.9121973869,33.62,12.51,35.8720573706,78.69,45.259,-15.203,47.7441964012,11.249,-15.203,18.9121973869,34.01,0.0,34.01,66.54
2021-11-12 23:30:00,43.2225,-2.759,43.3104674097,9.6525,-14.529,17.4431246412,33.57,11.77,35.5735547844,78.89,43.6125,-14.529,45.968924256,9.6525,-14.529,17.4431246412,33.96,0.0,33.96,66.71
2021-11-13 00:00:00,37.3515,-2.4395,37.4310794995,11.7615,-13.8995,18.2079373489,25.59,11.46,28.038896198,79.07,37.6315,-13.8995,40.1164042818,11.7615,-13.8995,18.2079373489,25.87,0.0,25.87,66.82
2021-11-13 00:30:00,31.9805,-2.7795,32.1010591803,12.6705,-14.8695,19.5357006657,19.31,12.09,22.7825415615,78.95,32.1905,-14.8695,35.4588539084,12.6705,-14.8695,19.5357006657,19.52,0.0,19.52,66.72
2021-11-13 01:00:00,39.7605,-2.66,39.8493784174,13.6705,-13.75,19.3893029852,26.09,11.09,28.3491834098,79.46,40.0605,-13.75,42.3545293947,13.6705,-13.75,19.3893029852,26.39,0.0,26.39,67.13
2021-11-13 01:30:00,39.6005,-2.478,39.6779546379,14.1405,-11.338,18.124678873,25.46,8.86,26.9575814939,79.23,39.9105,-11.338,41.4897367339,14.1405,-11.338,18.124678873,25.77,0.0,25.77,66.94
2021-11-13 02:00:00,31.51,-2.7395,31.628862772,11.59,-10.6795,15.7600704392,19.92,7.94,21.4441134114,78.43,31.75,-10.6795,33.4979733753,11.59,-10.6795,15.7600704392,20.16,0.0,20.16,66.24
2021-11-13 02:30:00,34.0165,-2.643,34.1190228648,14.2665,-12.523,18.9831122646,19.75,9.88,22.0834077986,78.63,34.2365,-12.523,36.4549511212,14.2665,-12.523,18.9831122646,19.97,0.0,19.97,66.4
2021-11-13 03:00:00,41.0295,-2.173,41.087002802,18.9895,-13.943,23.5586153933,22.04,11.77,24.9858860159,78.63,41.2895,-13.943,43.5801567144,18.9895,-13.943,23.5586153933,22.3,0.0,22.3,66.4
2021-11-13 03:30:00,40.0255,-2.1585,40.0836596695,20.5055,-14.4485,25.0845506737,19.52,12.29,23.0667401251,78.68,40.2455,-14.4485,42.7604890349,20.5055,-14.4485,25.0845506737,19.74,0.0,19.74,66.45
2021-11-13 04:00:00,36.2955,-1.8725,36.3437694316,22.1355,-15.1725,26.8362649506,14.16,13.3,19.4266723862,78.93,36.4755,-15.1725,39.5052763122,22.1355,-15.1725,26.8362649506,14.34,0.0,14.34,66.66
2021-11-13 04:30:00,32.8685,-1.907,32.9237747114,20.8685,-13.527,24.8691379274,12.0,11.62,16.7040234674,78.93,33.0085,-13.527,35.6726898516,20.8685,-13.527,24.8691379274,12.14,0.0,12.14,66.66
2021-11-13 05:00:00,31.3525,-2.6485000000000003,31.4641670556,12.3625,-13.3585,18.2011243746,18.99,10.71,21.8019311071,78.87,31.5625,-13.3585,34.2730350057,12.3625,-13.3585,18.2011243746,19.2,0.0,19.2,66.61
2021-11-13 05:30:00,27.8755,-2.852,28.021017188,10.6755,-12.682,16.5770752622,17.2,9.83,19.8108278474,78.93,28.0655,-12.682,30.7978150889,10.6755,-12.682,16.5770752622,17.39,0.0,17.39,66.67
2021-11-13 06:00:00,33.7585,-2.7365,33.8692302024,12.8285,-12.5565,17.9509360341,20.93,9.82,23.1191976504,79.07,33.9985,-12.5565,36.2431192711,12.8285,-12.5565,17.9509360341,21.17,0.0,21.17,66.77
2021-11-13 06:30:00,39.112,-2.7825,39.2108511799,12.692,-12.7625,17.9991185965,26.42,9.98,28.2421104027,79.07,39.442,-12.7625,41.4554311309,12.692,-12.7625,17.9991185965,26.75,0.0,26.75,66.77
2021-11-13 07:00:00,33.775,-2.702,33.8829076232,11.775,-11.782,16.6573151798,22.0,9.08,23.8001344534,78.75,34.015,-11.782,35.9977186638,11.775,-11.782,16.6573151798,22.24,0.0,22.24,66.52
2021-11-13 07:30:00,41.7815,-2.8395,41.8778760505,8.5415,-11.8295,14.590897590600001,33.24,8.99,34.4342518432,78.93,42.1915,-11.8295,43.81848631,8.5415,-11.8295,14.590897590600001,33.65,0.0,33.65,66.67
2021-11-13 08:00:00,48.4615,-2.9985,48.5541757679,5.5315,-12.8085,13.9518874888,42.93,9.81,44.0365870612,78.63,48.9715,-12.8085,50.6188253963,5.5315,-12.8085,13.9518874888,43.44,0.0,43.44,66.45
2021-11-13 08:30:00,39.196,-2.783,39.2946752754,5.476,-10.803,12.111621898,33.72,8.02,34.6606231912,78.54,39.586,-10.803,41.0335984895,5.476,-10.803,12.111621898,34.11,0.0,34.11,66.38
2021-11-13 09:00:00,41.6795,-2.54,41.756823637,7.6395,-9.98,12.5683077719,34.04,7.44,34.8435819054,78.2,42.0795,-9.98,43.2467885542,7.6395,-9.98,12.5683077719,34.44,0.0,34.44,66.11
2021-11-13 09:30:00,40.7365,-2.4525,40.8102583734,6.9765,-9.6125,11.8773611758,33.76,7.16,34.5109142157,77.97,41.1465,-9.6125,42.2544035397,6.9765,-9.6125,11.8773611758,34.17,0.0,34.17,65.92
2021-11-13 10:00:00,36.4035,-2.45,36.48585085,2.5835,-7.7,8.1218515284,33.82,5.25,34.2250624543,78.1,36.783500000000004,-7.7,37.5807912669,2.5835,-7.7,8.1218515284,34.2,0.0,34.2,66.03
2021-11-13 10:30:00,30.1155,-2.3775,30.2092013549,2.0255,-6.1475,6.4725888561,28.09,3.77,28.3418595015,78.01,30.4555,-6.1475,31.0697479311,2.0255,-6.1475,6.4725888561,28.43,0.0,28.43,65.95
2021-11-13 11:00:00,32.6075,-2.308,32.6890795259,3.2875,-7.618,8.2970826349,29.32,5.31,29.7969545424,78.33,32.9375,-7.618,33.8069938068,3.2875,-7.618,8.2970826349,29.65,0.0,29.65,66.23
2021-11-13 11:30:00,31.2835,-2.2945,31.3675326173,2.3035,-8.0445,8.3678009357,28.98,5.75,29.5449301912,77.89,31.6035,-8.0445,32.6112740092,2.3035,-8.0445,8.3678009357,29.3,0.0,29.3,65.85
2021-11-13 12:00:00,41.408,-2.347,41.4744604908,2.038,-8.817,9.049471421,39.37,6.47,39.8980926862,78.14,41.878,-8.817,42.7961023108,2.038,-8.817,9.049471421,39.84,0.0,39.84,66.05
2021-11-13 12:30:00,43.2585,-2.293,43.3192298091,1.2585,-9.193,9.2787429779,42.0,6.9,42.5630121115,77.99,43.7385,-9.193,44.6941565672,1.2585,-9.193,9.2787429779,42.48,0.0,42.48,65.95
2021-11-13 13:00:00,40.6385,-2.2725,40.7019893678,0.6785,-8.6525,8.6790620749,39.96,6.38,40.4661092768,77.99,41.1185,-8.6525,42.019005206,0.6785,-8.6525,8.6790620749,40.44,0.0,40.44,65.95
2021-11-13 13:30:00,42.286,-2.241,42.3453406764,0.896,-9.321,9.3639658799,41.39,7.08,41.9911716912,77.99,42.776,-9.321,43.7797580738,0.896,-9.321,9.3639658799,41.88,0.0,41.88,65.95
2021-11-13 14:00:00,33.723,-2.402,33.808435826,1.043,-8.612,8.6749289911,32.68,6.21,33.2647937014,78.12,34.113,-8.612,35.1832817258,1.043,-8.612,8.6749289911,33.07,0.0,33.07,66.05
2021-11-13 14:30:00,36.02,-2.295,36.0930384562,1.01,-9.585,9.6380664555,35.01,7.29,35.7609311959,78.31,36.43,-9.585,37.6698437082,1.01,-9.585,9.6380664555,35.42,0.0,35.42,66.22
2021-11-13 15:00:00,39.147,-2.3365,39.216665351,0.9570000000000001,-9.3665,9.4152626756,38.19,7.03,38.8316494628,78.36,39.597,-9.3665,40.6897251312,0.9570000000000001,-9.3665,9.4152626756,38.64,0.0,38.64,66.26
2021-11-13 15:30:00,28.1265,-2.3875,28.2276488305,0.9665,-8.4175,8.472805232,27.16,6.03,27.821331743800002,78.27,28.4465,-8.4175,29.6657659348,0.9665,-8.4175,8.472805232,27.48,0.0,27.48,66.18
2021-11-13 16:00:00,38.64,-2.2055,38.7028917557,0.59,-8.5355,8.5558670075,38.05,6.33,38.5729361081,78.55,39.07,-8.5355,39.9914948489,0.59,-8.5355,8.5558670075,38.48,0.0,38.48,66.41
2021-11-13 16:30:00,43.609,-2.204,43.6646595887,0.869,-9.254,9.294712314,42.74,7.05,43.3175495613,78.17,44.129,-9.254,45.0888584575,0.869,-9.254,9.294712314,43.26,0.0,43.26,66.1
2021-11-13 17:00:00,43.0765,-2.1665,43.1309468306,1.2665,-8.0565,8.1554407913,41.81,5.89,42.2228397908,78.17,43.5665,-8.0565,44.3051590055,1.2665,-8.0565,8.1554407913,42.3,0.0,42.3,66.1
2021-11-13 17:30:00,33.5585,-2.126,33.6257758015,0.9685,-6.326,6.3997084504,32.59,4.2,32.8595206904,77.9,33.9485,-6.326,34.5328673621,0.9685,-6.326,6.3997084504,32.98,0.0,32.98,65.87
2021-11-13 18:00:00,29.646,-2.342,29.7383637748,0.626,-7.582,7.6077986304,29.02,5.24,29.4892861901,77.75,29.976,-7.582,30.9200145537,0.626,-7.582,7.6077986304,29.35,0.0,29.35,65.72
2021-11-13 18:30:00,31.3235,-2.3145,31.408893048,0.28350000000000003,-8.1645,8.1694205731,31.04,5.85,31.5864543753,77.72,31.6835,-8.1645,32.7185456966,0.28350000000000003,-8.1645,8.1694205731,31.4,0.0,31.4,65.72
2021-11-13 19:00:00,36.1225,-2.315,36.1966052448,0.6425000000000001,-8.975,8.9979681734,35.48,6.66,36.0996675885,77.72,36.5225,-8.975,37.6090897424,0.6425000000000001,-8.975,8.9979681734,35.88,0.0,35.88,65.72
2021-11-13 19:30:00,37.4465,-2.4745,37.5281695863,0.3865,-10.2045,10.211816807,37.06,7.73,37.8575818034,77.8,37.8865,-10.2045,39.2367009635,0.3865,-10.2045,10.211816807,37.5,0.0,37.5,65.77
2021-11-13 20:00:00,33.245,-2.3565,33.3284130623,0.465,-9.3465,9.3580600153,32.78,6.99,33.5169882299,78.09,33.615,-9.3465,34.8901889827,0.465,-9.3465,9.3580600153,33.15,0.0,33.15,66.02
2021-11-13 20:30:00,34.425,-2.445,34.5117175753,0.505,-10.225,10.2374630646,33.92,7.78,34.800787347400004,77.99,34.815,-10.225,36.2854633428,0.505,-10.225,10.2374630646,34.31,0.0,34.31,65.93
2021-11-13 21:00:00,29.6035,-2.532,29.7115842097,0.3435,-8.862,8.8686547035,29.26,6.33,29.9368752544,78.1,29.9535,-8.862,31.2369525762,0.3435,-8.862,8.8686547035,29.61,0.0,29.61,66.03
2021-11-13 21:30:00,25.1965,-2.649,25.3353668466,0.0965,-8.619,8.6195401995,25.1,5.97,25.8002112394,78.2,25.4665,-8.619,26.8854939187,0.0965,-8.619,8.6195401995,25.37,0.0,25.37,66.11
2021-11-13 22:00:00,38.557,-2.642,38.6474114657,0.027,-9.972,9.9720365523,38.53,7.33,39.2210377221,78.34,38.997,-9.972,40.2517924197,0.027,-9.972,9.9720365523,38.97,0.0,38.97,66.22
2021-11-13 22:30:00,42.943,-2.6755,43.0262658065,0.023,-11.6255,11.6255227517,42.92,8.95,43.8432309485,78.08,43.453,-11.6255,44.9812789864,0.023,-11.6255,11.6255227517,43.43,0.0,43.43,66.02
2021-11-13 23:00:00,33.672,-2.711,33.7809577277,0.022,-10.931000000000001,10.9310221388,33.65,8.22,34.6394413927,78.49,34.062,-10.931000000000001,35.7729870852,0.022,-10.931000000000001,10.9310221388,34.04,0.0,34.04,66.37
2021-11-13 23:30:00,37.2185,-2.8925,37.3307286093,0.1385,-12.5225,12.5232658879,37.08,9.63,38.3100939701,78.57,37.6385,-12.5225,39.6669848678,0.1385,-12.5225,12.5232658879,37.5,0.0,37.5,66.43
2021-11-14 00:00:00,38.8185,-2.874,38.9247455772,0.1885,-12.624,12.6254072509,38.63,9.75,39.8414281873,79.02,39.2585,-12.624,41.2382734635,0.1885,-12.624,12.6254072509,39.07,0.0,39.07,66.81
2021-11-14 00:30:00,39.656,-2.8715,39.7598270651,0.076,-13.1915,13.191718927,39.58,10.32,40.9032859316,78.83,40.116,-13.1915,42.2292449406,0.076,-13.1915,13.191718927,40.04,0.0,40.04,66.64
2021-11-14 01:00:00,30.6115,-3.0355,30.7616350752,0.2715,-13.0955,13.0983141091,30.34,10.06,31.9643426336,78.94,30.9415,-13.0955,33.5986389977,0.2715,-13.0955,13.0983141091,30.67,0.0,30.67,66.74
2021-11-14 01:30:00,30.1005,-3.006,30.2502253917,0.1105,-12.975999999999999,12.9764704851,29.99,9.97,31.6038130611,79.34,30.4505,-12.975999999999999,33.0999928437,0.1105,-12.975999999999999,12.9764704851,30.34,0.0,30.34,67.06
2021-11-14 02:00:00,33.862,-2.95,33.9902566039,0.022,-11.43,11.4300211723,33.84,8.48,34.8863297009,79.34,34.242,-11.43,36.0993000486,0.022,-11.43,11.4300211723,34.22,0.0,34.22,67.06
2021-11-14 02:30:00,28.0715,-2.955,28.2266033601,0.021500000000000002,-11.155,11.1550207194,28.05,8.2,29.2240055434,79.21,28.3915,-11.155,30.5042832607,0.021500000000000002,-11.155,11.1550207194,28.37,0.0,28.37,66.97
2021-11-14 03:00:00,40.162,-2.9915000000000003,40.2732580784,0.022,-12.0715,12.0715200472,40.14,9.08,41.1541735429,79.28,40.622,-12.0715,42.3776827617,0.022,-12.0715,12.0715200472,40.6,0.0,40.6,67.02
2021-11-14 03:30:00,40.6715,-2.993,40.7814781641,0.021500000000000002,-12.733,12.7330181516,40.65,9.74,41.800599278,79.13,41.1315,-12.733,43.0572825577,0.021500000000000002,-12.733,12.7330181516,41.11,0.0,41.11,66.9
2021-11-14 04:00:00,39.735,-2.982,39.8467382479,0.085,-12.512,12.5122887195,39.65,9.53,40.7792030329,79.38,40.205,-12.512,42.1069135535,0.085,-12.512,12.5122887195,40.12,0.0,40.12,67.11
2021-11-14 04:30:00,39.7335,-3.038,39.8494725969,0.4435,-12.478,12.485879074,39.29,9.44,40.4081390316,79.29,40.1935,-12.478,42.0858399732,0.4435,-12.478,12.485879074,39.75,0.0,39.75,67.04
2021-11-14 05:00:00,35.1345,-3.0555,35.2671117403,0.7445,-12.3555,12.3779101831,34.39,9.3,35.6253014022,79.29,35.5245,-12.3555,37.6118130446,0.7445,-12.3555,12.3779101831,34.78,0.0,34.78,67.04
2021-11-14 05:30:00,31.375,-3.113,31.5290563449,0.20500000000000002,-6.913,6.9160388952,31.17,3.8,31.4007786528,79.44,31.645,-6.913,32.3912888598,0.20500000000000002,-6.913,6.9160388952,31.44,0.0,31.44,67.16
2021-11-14 06:00:00,30.783,-3.0985,30.9385486287,0.183,-4.2985,4.3023936652,30.6,1.2,30.6235203724,78.17,31.003,-4.2985,31.2995704643,0.183,-4.2985,4.3023936652,30.82,0.0,30.82,66.08
2021-11-14 06:30:00,33.9965,-3.0405,34.1321937839,0.0765,-5.8305,5.8310018436,33.92,2.79,34.0345486234,77.98,34.2565,-5.8305,34.7491370037,0.0765,-5.8305,5.8310018436,34.18,0.0,34.18,65.94
2021-11-14 07:00:00,37.4485,-2.9425,37.5639249613,0.3885,-5.5625,5.5760504392,37.06,2.62,37.1524965514,77.74,37.7085,-5.5625,38.1165630468,0.3885,-5.5625,5.5760504392,37.32,0.0,37.32,65.74
2021-11-14 07:30:00,33.6105,-2.9275,33.7377528371,0.6805,-5.4275,5.4699941956,32.93,2.5,33.0247619219,77.42,33.8505,-5.4275,34.28285441,0.6805,-5.4275,5.4699941956,33.17,0.0,33.17,65.47
2021-11-14 08:00:00,40.9605,-2.8905000000000003,41.0623617258,1.4505,-6.2705,6.4360795909,39.51,3.38,39.6543125019,77.36,41.2405,-6.2705,41.7144820236,1.4505,-6.2705,6.4360795909,39.79,0.0,39.79,65.42
2021-11-14 08:30:00,41.866,-2.765,41.9572065443,1.986,-6.855,7.1368915502,39.88,4.09,40.0891818325,77.14,42.146,-6.855,42.6998400582,1.986,-6.855,7.1368915502,40.16,0.0,40.16,65.24
2021-11-14 09:00:00,32.686,-2.66,32.7940573275,0.436,-8.01,8.0218573909,32.25,5.35,32.6907479266,76.96,32.966,-8.01,33.9251714218,0.436,-8.01,8.0218573909,32.53,0.0,32.53,65.08
2021-11-14 09:30:00,23.501,-2.4985,23.63344036,0.021,-6.7685,6.7685325773,23.48,4.27,23.865106327,77.65,23.691,-6.7685,24.6389138001,0.021,-6.7685,6.7685325773,23.67,0.0,23.67,65.66
2021-11-14 10:00:00,36.051,-2.3895,36.1301025635,0.021,-7.1995000000000005,7.1995306271,36.03,4.8100000000000005,36.3496492418,77.78,36.361,-7.1995000000000005,37.0669006156,0.021,-7.1995000000000005,7.1995306271,36.34,0.0,36.34,65.75
2021-11-14 10:30:00,40.0895,-2.173,40.1483491473,0.0195,-6.633,6.6330286634,40.07,4.46,40.3174465957,77.38,40.4395,-6.633,40.9798712693,0.0195,-6.633,6.6330286634,40.42,0.0,40.42,65.42
2021-11-14 11:00:00,45.8295,-2.101,45.877633671,0.0195,-6.851,6.8510277514,45.81,4.75,46.0556033507,77.2,46.2495,-6.851,46.7541704156,0.0195,-6.851,6.8510277514,46.23,0.0,46.23,65.28
2021-11-14 11:30:00,41.9095,-2.1385,41.9640247414,0.0195,-6.3085,6.3085301378,41.89,4.17,42.0970426515,77.15,42.2795,-6.3085,42.7475530586,0.0195,-6.3085,6.3085301378,42.26,0.0,42.26,65.25
2021-11-14 12:00:00,42.619,-1.8795000000000002,42.6604228911,0.019,-5.6595,5.6595318932000005,42.6,3.7800000000000002,42.7673754163,77.24,42.999,-5.6595,43.3698506021,0.019,-5.6595,5.6595318932000005,42.98,0.0,42.98,65.33
2021-11-14 12:30:00,32.869,-1.9815,32.9286729652,0.019,-3.5015,3.501551549,32.85,1.52,32.8851471032,77.12,33.169,-3.5015,33.3533066314,0.019,-3.5015,3.501551549,33.15,0.0,33.15,65.22
2021-11-14 13:00:00,39.219,-1.9445000000000001,39.2671751117,0.019,-5.3645,5.364533647,39.2,3.42,39.3489059568,77.22,39.559,-5.3645,39.9210764039,0.019,-5.3645,5.364533647,39.54,0.0,39.54,65.31
2021-11-14 13:30:00,40.389,-1.9755,40.4372838016,0.019,-5.5455,5.5455325488,40.37,3.5700000000000003,40.5275437203,77.13,40.739,-5.5455,41.1147016437,0.019,-5.5455,5.5455325488,40.72,0.0,40.72,65.25
2021-11-14 14:00:00,46.919,-2.016,46.9622914369,0.019,-6.436,6.4360280453,46.9,4.42,47.1078167611,77.06,47.339,-6.436,47.7745017452,0.019,-6.436,6.4360280453,47.32,0.0,47.32,65.18
2021-11-14 14:30:00,45.4085,-2.1475,45.4592523971,0.018500000000000003,-5.7875,5.787529568,45.39,3.64,45.5357189468,77.06,45.8085,-5.7875,46.1726523875,0.018500000000000003,-5.7875,5.787529568,45.79,0.0,45.79,65.18
2021-11-14 15:00:00,44.5785,-2.179,44.6317230594,0.018500000000000003,-5.929,5.9290288623,44.56,3.75,44.7175144658,77.06,44.9785,-5.929,45.3675930952,0.018500000000000003,-5.929,5.9290288623,44.96,0.0,44.96,65.18
2021-11-14 15:30:00,42.6485,-2.084,42.6993865091,0.018500000000000003,-5.154,5.1540332023,42.63,3.07,42.7404000917,77.11,43.0485,-5.154,43.355934637,0.018500000000000003,-5.154,5.1540332023,43.03,0.0,43.03,65.22
2021-11-14 16:00:00,32.8085,-1.9264999999999999,32.8650129241,0.018500000000000003,-4.0365,4.0365423942,32.79,2.11,32.8578179434,77.02,33.0985,-4.0365,33.3437255642,0.018500000000000003,-4.0365,4.0365423942,33.08,0.0,33.08,65.15
2021-11-14 16:30:00,27.108,-2.1235,27.1910447804,0.018000000000000002,-3.6635,3.6635442197,27.09,1.54,27.1337373025,77.02,27.298,-3.6635,27.5427310964,0.018000000000000002,-3.6635,3.6635442197,27.28,0.0,27.28,65.15
2021-11-14 17:00:00,38.418,-1.3245,38.4408249684,0.018000000000000002,-9.7545,9.7545166077,38.4,8.43,39.3144362798,77.17,38.158,-9.7545,39.3850635933,0.018000000000000002,-9.7545,9.7545166077,38.14,0.0,38.14,65.24
2021-11-14 17:30:00,37.388,-1.3955,37.414034322,0.018000000000000002,-10.5555,10.5555153474,37.37,9.16,38.4762589138,78.67,37.118,-10.5555,38.5896942752,0.018000000000000002,-10.5555,10.5555153474,37.1,0.0,37.1,66.5
2021-11-14 18:00:00,40.648,-1.297,40.6686871315,0.018000000000000002,-9.907,9.9070163521,40.63,8.61,41.5322645662,78.94,40.358,-9.907,41.5561886246,0.018000000000000002,-9.907,9.9070163521,40.34,0.0,40.34,66.72
2021-11-14 18:30:00,39.368,-1.391,39.3925666211,0.018000000000000002,-8.731,8.7310185546,39.35,7.34,40.0287159424,78.89,39.098,-8.731,40.0610030454,0.018000000000000002,-8.731,8.7310185546,39.08,0.0,39.08,66.72
2021-11-14 19:00:00,36.668,-1.9425,36.7194162569,0.018000000000000002,-5.2625,5.2625307838,36.65,3.32,36.800066576,79.17,36.718,-5.2625,37.0931992453,0.018000000000000002,-5.2625,5.2625307838,36.7,0.0,36.7,66.92
2021-11-14 19:30:00,38.9385,-2.173,38.999086031,0.018500000000000003,-3.523,3.5230485733,38.92,1.35,38.9434063739,78.48,39.2785,-3.523,39.4361774422,0.018500000000000003,-3.523,3.5230485733,39.26,0.0,39.26,66.34
2021-11-14 20:00:00,34.8335,-2.212,34.9036626481,0.0335,-3.512,3.5121597700000002,34.8,1.3,34.8242731439,77.73,35.1535,-3.512,35.3284970845,0.0335,-3.512,3.5121597700000002,35.12,0.0,35.12,65.72
2021-11-14 20:30:00,33.6975,-2.226,33.7709428688,0.0175,-3.786,3.7860404448000002,33.68,1.56,33.7161089095,77.84,33.9875,-3.786,34.197718524,0.0175,-3.786,3.7860404448000002,33.97,0.0,33.97,65.81
2021-11-14 21:00:00,30.7975,-2.2025,30.8761560512,0.0175,-2.8725,2.8725533067,30.78,0.67,30.7872912092,78.1,31.0675,-2.8725,31.2000130208,0.0175,-2.8725,2.8725533067,31.05,0.0,31.05,66.03
2021-11-14 21:30:00,35.4875,-2.313,35.5627983327,0.0175,-3.383,3.3830452628,35.47,1.07,35.4861353207,77.79,35.7975,-3.383,35.956997862,0.0175,-3.383,3.3830452628,35.78,0.0,35.78,65.76
2021-11-14 22:00:00,34.088,-2.411,34.1731570827,0.018000000000000002,-3.731,3.7310434196999998,34.07,1.32,34.0955612947,77.57,34.388,-3.731,34.5898092652,0.018000000000000002,-3.731,3.7310434196999998,34.37,0.0,34.37,65.58
2021-11-14 22:30:00,37.112,-2.5305,37.198171652,0.022,-3.8805,3.8805623626,37.09,1.35,37.1145604851,77.8,37.442,-3.8805,37.6425509796,0.022,-3.8805,3.8805623626,37.42,0.0,37.42,65.77
2021-11-14 23:00:00,37.1485,-2.637,37.2419766024,0.0685,-5.297,5.2974428973,37.08,2.66,37.1752874905,77.88,37.4785,-5.297,37.8509731876,0.0685,-5.297,5.2974428973,37.41,0.0,37.41,65.85
2021-11-14 23:30:00,33.467,-2.65,33.5717528437,0.017,-4.76,4.760030357,33.45,2.11,33.5164825123,78.18,33.767,-4.76,34.1008488018,0.017,-4.76,4.760030357,33.75,0.0,33.75,66.1
2021-11-15 00:00:00,30.597,-2.6605,30.7124513716,0.017,-4.6005,4.6005314095,30.58,1.94,30.6414751603,78.18,30.857,-4.6005,31.1980616265,0.017,-4.6005,4.6005314095,30.84,0.0,30.84,66.1
2021-11-15 00:30:00,28.358,-2.6365,28.4802966321,0.018000000000000002,-4.7965,4.7965337745,28.34,2.16,28.4221955521,78.42,28.598,-4.7965,28.9974484438,0.018000000000000002,-4.7965,4.7965337745,28.58,0.0,28.58,66.3
2021-11-15 01:00:00,35.957,-2.664,36.0555508209,0.017,-4.724,4.7240305884,35.94,2.06,35.9989888747,78.52,36.287,-4.724,36.5932035356,0.017,-4.724,4.7240305884,36.27,0.0,36.27,66.38
2021-11-15 01:30:00,35.1765,-2.748,35.2836740753,0.0165,-4.868,4.8680279631,35.16,2.12,35.2238555527,78.25,35.4865,-4.868,35.8188373101,0.0165,-4.868,4.8680279631,35.47,0.0,35.47,66.16
2021-11-15 02:00:00,37.0165,-2.6575,37.1117714277,0.0165,-5.3275,5.3275255513,37.0,2.67,37.0962113969,78.33,37.3365,-5.3275,37.7146720588,0.0165,-5.3275,5.3275255513,37.32,0.0,37.32,66.23
2021-11-15 02:30:00,35.1465,-2.763,35.2549376861,0.0165,-6.143,6.1430221593,35.13,3.38,35.2922271896,78.33,35.4565,-6.143,35.9847167732,0.0165,-6.143,6.1430221593,35.44,0.0,35.44,66.23
2021-11-15 03:00:00,29.7565,-2.7885,29.8868704367,0.0165,-5.1185,5.1185265946,29.74,2.33,29.831133066,78.7,30.0165,-5.1185,30.4497834886,0.0165,-5.1185,5.1185265946,30.0,0.0,30.0,66.54
2021-11-15 03:30:00,30.5765,-2.7720000000000002,30.7018946687,0.0165,-5.922,5.9220229863,30.56,3.15,30.7219156304,78.7,30.8465,-5.922,31.409817673,0.0165,-5.922,5.9220229863,30.83,0.0,30.83,66.54
2021-11-15 04:00:00,26.6365,-2.7345,26.7764938425,0.0165,-5.0845,5.0845267725,26.62,2.35,26.7235270876,78.84,26.8565,-5.0845,27.3335642114,0.0165,-5.0845,5.0845267725,26.84,0.0,26.84,66.66
2021-11-15 04:30:00,20.6865,-2.7465,20.8680268473,0.0165,-4.3765,4.3765311035,20.67,1.63,20.7341698652,78.68,20.8665,-4.3765,21.3205200335,0.0165,-4.3765,4.3765311035,20.85,0.0,20.85,66.52
2021-11-15 05:00:00,30.2065,-2.7245,30.3291203714,0.0165,-5.1645,5.1645263578,30.19,2.44,30.2884416899,78.72,30.4665,-5.1645,30.901127528,0.0165,-5.1645,5.1645263578,30.45,0.0,30.45,66.52
2021-11-15 05:30:00,36.256,-2.815,36.3651173654,0.016,-4.575,4.5750279781,36.24,1.76,36.2827121368,78.49,36.566,-4.575,36.851091992,0.016,-4.575,4.5750279781,36.55,0.0,36.55,66.37
2021-11-15 06:00:00,37.586,-2.846,37.6935951058,0.016,-4.726,4.7260270841,37.57,1.88,37.6170081213,78.25,37.926,-4.726,38.2193217104,0.016,-4.726,4.7260270841,37.91,0.0,37.91,66.17
2021-11-15 06:30:00,39.346,-2.672,39.4366238413,0.016,-3.862,3.8620331433,39.33,1.19,39.3479986785,78.2,39.696,-3.862,39.8834233736,0.016,-3.862,3.8620331433,39.68,0.0,39.68,66.13
2021-11-15 07:00:00,37.026,-2.5695,37.1150509396,0.016,-3.3695,3.3695379876000002,37.01,0.8,37.0186453021,77.95,37.356,-3.3695,37.5076561018,0.016,-3.3695,3.3695379876000002,37.34,0.0,37.34,65.92
2021-11-15 07:30:00,36.216,-2.443,36.298304437,0.016,-2.343,2.3430546302,36.2,-0.1,36.2001381213,77.34,36.546,-2.343,36.6210289997,0.016,-2.343,2.3430546302,36.53,0.0,36.53,65.41
2021-11-15 08:00:00,37.596,-2.2965,37.6660739692,0.016,-1.3165,1.3165972239000001,37.58,-0.98,37.5927759018,77.34,37.946,-1.3165,37.968830483,0.016,-1.3165,1.3165972239000001,37.93,0.0,37.93,65.41
2021-11-15 08:30:00,35.586,-2.1495,35.6508589833,0.016,-1.1695,1.1696094434,35.57,-0.98,35.5834975796,77.12,35.896,-1.1695,35.9150462376,0.016,-1.1695,1.1696094434,35.88,0.0,35.88,65.23
2021-11-15 09:00:00,16.8955,-1.9264999999999999,17.0049793443,0.0155,0.4635,0.4637590969,16.88,-2.39,17.0483576922,77.04,17.0655,0.4635,17.0717931835,0.0155,0.4635,0.4637590969,17.05,0.0,17.05,65.16
2021-11-15 09:30:00,17.1155,-1.8935,17.2199210945,0.0155,0.2765,0.2769341077,17.1,-2.17,17.2371372333,77.51,17.2555,0.2765,17.2577151587,0.0155,0.2765,0.2769341077,17.24,0.0,17.24,65.53
2021-11-15 10:00:00,16.2355,-1.9420000000000002,16.351233111,0.0155,0.128,0.1289350612,16.22,-2.07,16.351553443,77.66,16.3755,0.128,16.3760002519,0.0155,0.128,0.1289350612,16.36,0.0,16.36,65.66
2021-11-15 10:30:00,18.3755,-1.9060000000000001,18.4740855322,0.0155,-0.306,0.3063923139,18.36,-1.6,18.4295849112,77.74,18.5355,-0.306,18.5380256837,0.0155,-0.306,0.3063923139,18.52,0.0,18.52,65.73
2021-11-15 11:00:00,24.8755,-1.8665,24.9454268855,0.0155,-1.8765,1.8765640144,24.86,0.01,24.8600020113,77.83,25.0955,-1.8765,25.1655592527,0.0155,-1.8765,1.8765640144,25.08,0.0,25.08,65.81
2021-11-15 11:30:00,19.4455,-1.819,19.5303925012,0.0155,-1.219,1.2190985399,19.43,-0.6000000000000001,19.4392618173,77.92,19.6055,-1.219,19.6433599786,0.0155,-1.219,1.2190985399,19.59,0.0,19.59,65.9
2021-11-15 12:00:00,34.2855,-1.778,34.3315713921,0.0155,-2.918,2.9180411666,34.27,1.1400000000000001,34.2889559479,77.98,34.5755,-2.918,34.6984138578,0.0155,-2.918,2.9180411666,34.56,0.0,34.56,65.95
2021-11-15 12:30:00,33.885,-1.7085,33.9280444065,0.015,-1.8485,1.8485608592,33.87,0.14,33.8702893404,77.74,34.205,-1.8485,34.2549117245,0.015,-1.8485,1.8485608592,34.19,0.0,34.19,65.76
2021-11-15 13:00:00,32.515,-1.752,32.5621671423,0.015,-2.142,2.1420525204,32.5,0.39,32.5023399158,77.49,32.795,-2.142,32.8648777421,0.015,-2.142,2.1420525204,32.78,0.0,32.78,65.56
2021-11-15 13:30:00,30.655,-1.8885,30.7131153947,0.015,-2.5585,2.5585439707,30.64,0.67,30.6473245162,77.55,30.915,-2.5585,31.0206890196,0.015,-2.5585,2.5585439707,30.9,0.0,30.9,65.61
2021-11-15 14:00:00,34.335,-1.834,34.3839465594,0.015,-1.8639999999999999,1.8640603531000002,34.32,0.03,34.3200131119,77.71,34.645,-1.8639999999999999,34.6951080269,0.015,-1.8639999999999999,1.8640603531000002,34.63,0.0,34.63,65.74
2021-11-15 14:30:00,38.135,-1.721,38.1738138781,0.015,-3.451,3.4510325991,38.12,1.73,38.1592361035,77.13,38.475,-3.451,38.6294580081,0.015,-3.451,3.4510325991,38.46,0.0,38.46,65.26
2021-11-15 15:00:00,25.185,-1.8215,25.2507838938,0.015,-3.2515,3.2515345992,25.17,1.43,25.2105890451,77.13,25.395,-3.2515,25.6023099983,0.015,-3.2515,3.2515345992,25.38,0.0,25.38,65.26
2021-11-15 15:30:00,35.045,-1.7065000000000001,35.0865240121,0.015,-3.6765,3.6765305996,35.03,1.97,35.0853502191,77.35,35.345,-3.6765,35.5356958177,0.015,-3.6765,3.6765305996,35.33,0.0,35.33,65.44
2021-11-15 16:00:00,36.415,-1.6925,36.4543108733,0.015,-3.0725,3.0725366149,36.4,1.38,36.4261499475,77.29,36.745,-3.0725,36.8732325848,0.015,-3.0725,3.0725366149,36.73,0.0,36.73,65.39
