Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-15 16:30:00,45.905,-1.5695000000000001,45.9318229036,0.015,-4.6695,4.6695240925,45.89,3.1,45.9945877251,77.55,46.315,-4.6695,46.5497954373,0.015,-4.6695,4.6695240925,46.3,0.0,46.3,65.61
2021-11-15 17:00:00,39.9945,-1.7125,40.031146455,0.0145,-3.7725,3.772527866,39.98,2.06,40.0330363575,77.12,40.3345,-3.7725,40.5105374748,0.0145,-3.7725,3.772527866,40.32,0.0,40.32,65.25
2021-11-15 17:30:00,38.0945,-1.9055,38.1421271103,0.0145,-3.2255,3.2255325917,38.08,1.32,38.1028712829,77.23,38.4345,-3.2255,38.5696077307,0.0145,-3.2255,3.2255325917,38.42,0.0,38.42,65.34
2021-11-15 18:00:00,30.0045,-1.9025,30.0647555536,0.0145,-1.6325,1.6325643938,29.99,-0.27,29.9912153805,77.29,30.2745,-1.6325,30.3184829188,0.0145,-1.6325,1.6325643938,30.26,0.0,30.26,65.38
2021-11-15 18:30:00,30.5965,-1.846,30.6521374173,0.0165,-2.286,2.2860595464999998,30.58,0.44,30.5831653038,77.43,30.8665,-2.286,30.9510358187,0.0165,-2.286,2.2860595464999998,30.85,0.0,30.85,65.5
2021-11-15 19:00:00,32.1445,-1.7245,32.1907250695,0.0145,-2.6345,2.6345399029000003,32.13,0.91,32.142884127,77.47,32.4245,-2.6345,32.5313508865,0.0145,-2.6345,2.6345399029000003,32.41,0.0,32.41,65.5
2021-11-15 19:30:00,35.2145,-1.9335,35.2675407776,0.0145,-3.7635,3.7635279327,35.2,1.83,35.2475375026,77.47,35.5245,-3.7635,35.723298175,0.0145,-3.7635,3.7635279327,35.51,0.0,35.51,65.5
2021-11-15 20:00:00,38.1745,-2.011,38.2274321823,0.0145,-4.111,4.1110255716,38.16,2.1,38.2177393366,77.63,38.5045,-4.111,38.7233371657,0.0145,-4.111,4.1110255716,38.49,0.0,38.49,65.66
2021-11-15 20:30:00,38.8845,-2.046,38.9382903612,0.0145,-3.526,3.5260298141,38.87,1.48,38.8981657665,77.49,39.2345,-3.526,39.3926219773,0.0145,-3.526,3.5260298141,39.22,0.0,39.22,65.55
2021-11-15 21:00:00,36.2445,-1.9885000000000002,36.2990070456,0.0145,-3.6985,3.6985284236,36.23,1.71,36.270332229,77.41,36.5645,-3.6985,36.7510756645,0.0145,-3.6985,3.6985284236,36.55,0.0,36.55,65.48
2021-11-15 21:30:00,37.354,-2.048,37.4101005078,0.014,-5.508,5.5080177923,37.34,3.46,37.4999626666,77.53,37.684,-5.508,38.0844052074,0.014,-5.508,5.5080177923,37.67,0.0,37.67,65.58
2021-11-15 22:00:00,37.874,-2.192,37.9373791926,0.014,-5.732,5.732017097,37.86,3.54,38.025139053,77.35,38.194,-5.732,38.6217226441,0.014,-5.732,5.732017097,38.18,0.0,38.18,65.43
2021-11-15 22:30:00,36.824,-2.2275,36.8913097118,0.014,-5.6775,5.6775172611,36.81,3.45,36.971321318,77.35,37.154,-5.6775,37.5852859807,0.014,-5.6775,5.6775172611,37.14,0.0,37.14,65.43
2021-11-15 23:00:00,29.954,-2.325,30.0440966082,0.014,-5.415,5.4150180978,29.94,3.09,30.0990315459,77.25,30.204,-5.415,30.6855640489,0.014,-5.415,5.4150180978,30.19,0.0,30.19,65.36
2021-11-15 23:30:00,31.024,-2.623,31.1346865248,0.014,-7.173,7.1730136623,31.01,4.55,31.3420260992,77.53,31.284,-7.173,32.0958032303,0.014,-7.173,7.1730136623,31.27,0.0,31.27,65.57
2021-11-16 00:00:00,35.084,-2.54,35.1758248802,0.014,-8.01,8.0100122347,35.07,5.47,35.4940248493,77.82,35.384,-8.01,36.2792992766,0.014,-8.01,8.0100122347,35.37,0.0,35.37,65.82
2021-11-16 00:30:00,35.494,-2.5404999999999998,35.5848026024,0.014,-8.6105,8.6105113814,35.48,6.07,35.9954899953,77.82,35.794,-8.6105,36.8150940003,0.014,-8.6105,8.6105113814,35.78,0.0,35.78,65.82
2021-11-16 01:00:00,36.124,-2.5185,36.2116862111,0.014,-7.8785,7.8785124389,36.11,5.36,36.5056392904,78.02,36.434,-7.8785,37.2760931195,0.014,-7.8785,7.8785124389,36.42,0.0,36.42,65.98
2021-11-16 01:30:00,26.084,-2.637,26.2169568219,0.014,-7.577,7.5770129339,26.07,4.94,26.5339122634,77.83,26.304,-7.577,27.3735519252,0.014,-7.577,7.5770129339,26.29,0.0,26.29,65.83
2021-11-16 02:00:00,17.834,-2.6695,18.0326866065,0.014,-7.8495,7.8495124849,17.82,5.18,18.5576076044,78.16,17.974,-7.8495,19.6132436443,0.014,-7.8495,7.8495124849,17.96,0.0,17.96,66.09
2021-11-16 02:30:00,15.4635,-2.755,15.7070002626,0.0135,-5.655,5.655016114,15.45,2.9,15.7198123398,78.33,15.5835,-5.655,16.5778315002,0.0135,-5.655,5.655016114,15.57,0.0,15.57,66.23
2021-11-16 03:00:00,18.2265,-2.867,18.4506095089,0.0165,-6.817,6.8170199684,18.21,3.95,18.6334806196,78.53,18.3665,-6.817,19.5908093567,0.0165,-6.817,6.8170199684,18.35,0.0,18.35,66.4
2021-11-16 03:30:00,28.5115,-2.7795,28.6466621529,0.061500000000000006,-8.5695,8.5697206781,28.45,5.79,29.0331982393,78.53,28.7515,-8.5695,30.0014180082,0.061500000000000006,-8.5695,8.5697206781,28.69,0.0,28.69,66.4
2021-11-16 04:00:00,34.1505,-2.6315,34.2517363428,0.07050000000000001,-9.0315,9.0317751577,34.08,6.4,34.675732148,78.19,34.4305,-9.0315,35.5953272565,0.07050000000000001,-9.0315,9.0317751577,34.36,0.0,34.36,66.13
2021-11-16 04:30:00,27.8045,-2.6865,27.9339847229,0.23450000000000001,-7.6165,7.6201090871,27.57,4.93,28.0073169011,78.19,28.0345,-7.6165,29.0507187949,0.23450000000000001,-7.6165,7.6201090871,27.8,0.0,27.8,66.13
2021-11-16 05:00:00,28.3085,-2.7745,28.4441386317,0.2985,-8.6245,8.6296641012,28.01,5.85,28.614377505,78.05,28.5385,-8.6245,29.8132182513,0.2985,-8.6245,8.6296641012,28.24,0.0,28.24,66.03
2021-11-16 05:30:00,23.9555,-2.693,24.1063939495,0.2755,-6.273,6.2790468425,23.68,3.58,23.9490876653,78.31,24.1555,-6.273,24.9567367508,0.2755,-6.273,6.2790468425,23.88,0.0,23.88,66.24
2021-11-16 06:00:00,34.964,-2.7245,35.0699899665,0.194,-7.4045,7.4070409915,34.77,4.68,35.0835474261,78.22,35.244,-7.4045,36.0134163368,0.194,-7.4045,7.4070409915,35.05,0.0,35.05,66.17
2021-11-16 06:30:00,47.8835,-2.552,47.9514574987,0.1835,-10.122,10.1236631834,47.7,7.57,48.296945038,77.88,48.3035,-10.122,49.3526392025,0.1835,-10.122,10.1236631834,48.12,0.0,48.12,65.89
2021-11-16 07:00:00,46.0725,-2.5995,46.1457761502,0.2025,-9.8395,9.8415835362,45.87,7.24,46.4378563243,77.22,46.4925,-9.8395,47.5222928372,0.2025,-9.8395,9.8415835362,46.29,0.0,46.29,65.33
2021-11-16 07:30:00,49.351,-2.2505,49.402286903,0.171,-12.8505,12.8516376875,49.18,10.6,50.3093669211,77.79,49.301,-12.8505,50.9482477741,0.171,-12.8505,12.8516376875,49.13,0.0,49.13,65.81
2021-11-16 08:00:00,51.0365,-1.7189999999999999,51.0654412813,0.3265,-13.799,13.8028621398,50.71,12.08,52.1289794644,77.79,50.7065,-13.799,52.5505617786,0.3265,-13.799,13.8028621398,50.38,0.0,50.38,65.81
2021-11-16 08:30:00,40.7075,-1.9304999999999999,40.7532500115,1.0275,-12.7605,12.801801299000001,39.68,10.83,41.1313906889,77.83,40.4275,-12.7605,42.3935504116,1.0275,-12.7605,12.801801299000001,39.4,0.0,39.4,65.81
2021-11-16 09:00:00,29.8575,-2.168,29.9361074666,2.0275,-14.098,14.2430460313,27.83,11.93,30.2792635313,78.63,29.6375,-14.098,32.8197350728,2.0275,-14.098,14.2430460313,27.61,0.0,27.61,66.52
2021-11-16 09:30:00,42.369,-1.694,42.4028512838,1.949,-13.794,13.931009906,40.42,12.1,42.1922552135,79.29,42.069,-13.794,44.2727364978,1.949,-13.794,13.931009906,40.12,0.0,40.12,67.07
2021-11-16 10:00:00,34.3845,-1.7375,34.4283712438,2.6745,-12.0075,12.3017481075,31.71,10.27,33.3316216227,78.9,34.1345,-12.0075,36.1848607362,2.6745,-12.0075,12.3017481075,31.46,0.0,31.46,66.76
2021-11-16 10:30:00,41.6355,-1.746,41.6720934949,1.1755,-12.706,12.7602600385,40.46,10.96,41.9181726701,79.07,41.3455,-12.706,43.2538184008,1.1755,-12.706,12.7602600385,40.17,0.0,40.17,66.9
2021-11-16 11:00:00,40.0955,-1.6985000000000001,40.131459262,1.7455,-13.3185,13.4323941462,38.35,11.62,40.07177186,79.23,39.8155,-13.3185,41.9840026975,1.7455,-13.3185,13.4323941462,38.07,0.0,38.07,67.03
2021-11-16 11:30:00,33.2435,-1.6555,33.28469577,1.9435,-11.5755,11.7375207135,31.3,9.92,32.8343783252,79.19,33.0035,-11.5755,34.9746081107,1.9435,-11.5755,11.7375207135,31.06,0.0,31.06,67.03
2021-11-16 12:00:00,38.673,-1.631,38.7073777205,2.033,-11.401,11.5808415066,36.64,9.77,37.9202122884,79.19,38.413,-11.401,40.0692072544,2.033,-11.401,11.5808415066,36.38,0.0,36.38,66.99
2021-11-16 12:30:00,39.547,-1.4705,39.5743298017,3.847,-10.9705,11.6254582383,35.7,9.5,36.9423875785,78.66,39.287,-10.9705,40.7899526753,3.847,-10.9705,11.6254582383,35.44,0.0,35.44,66.56
2021-11-16 13:00:00,20.9895,-1.6025,21.0505847068,5.5095,-9.2125,10.7342790396,15.48,7.61,17.2494202801,78.66,20.8495,-9.2125,22.7941178048,5.5095,-9.2125,10.7342790396,15.34,0.0,15.34,66.56
2021-11-16 13:30:00,32.855,-1.6325,32.8955328464,5.115,-10.2925,11.4934233912,27.74,8.66,29.0603372314,78.93,32.625,-10.2925,34.2100304187,5.115,-10.2925,11.4934233912,27.51,0.0,27.51,66.76
2021-11-16 14:00:00,22.7705,-1.5705,22.8245950786,3.5605,-9.2705,9.9307265847,19.21,7.7,20.6957507716,78.64,22.610500000000002,-9.2705,24.4372027961,3.5605,-9.2705,9.9307265847,19.05,0.0,19.05,66.54
2021-11-16 14:30:00,30.2605,-1.6225,30.3039661843,2.8205,-10.2125,10.5948278183,27.44,8.59,28.7531163528,78.94,30.0505,-10.2125,31.7384263394,2.8205,-10.2125,10.5948278183,27.23,0.0,27.23,66.76
2021-11-16 15:00:00,20.5175,-1.552,20.5761150427,5.6175,-9.222,10.7982216244,14.9,7.67,16.7582487152,78.72,20.3775,-9.222,22.3671140349,5.6175,-9.222,10.7982216244,14.76,0.0,14.76,66.6
2021-11-16 15:30:00,26.551,-1.5175,26.5943303591,1.751,-9.3275,9.4904297716,24.8,7.8100000000000005,26.0006942215,79.04,26.351,-9.3275,27.9531296504,1.751,-9.3275,9.4904297716,24.6,0.0,24.6,66.85
2021-11-16 16:00:00,33.9585,-1.461,33.9899138459,2.3685,-9.511,9.801475054800001,31.59,8.05,32.5995490766,78.87,33.7285,-9.511,35.0438415881,2.3685,-9.511,9.801475054800001,31.36,0.0,31.36,66.72
2021-11-16 16:30:00,35.0755,-1.3695,35.1022254351,5.7455,-9.9595,11.4979307051,29.33,8.59,30.5620189124,78.69,34.8455,-9.9595,36.2408679601,5.7455,-9.9595,11.4979307051,29.1,0.0,29.1,66.59
2021-11-16 17:00:00,36.174,-1.444,36.202809449,4.354,-10.884,11.7225753143,31.82,9.44,33.1907517239,78.89,35.934,-10.884,37.5461557553,4.354,-10.884,11.7225753143,31.58,0.0,31.58,66.76
2021-11-16 17:30:00,42.428,-1.556,42.4565227026,8.828,-10.636,13.822376062,33.6,9.08,34.8052639697,78.89,42.198,-10.636,43.5177630399,8.828,-10.636,13.822376062,33.37,0.0,33.37,66.76
2021-11-16 18:00:00,44.4465,-1.639,44.4767094472,10.1465,-10.409,14.5361185758,34.3,8.77,35.4034306247,78.63,44.1965,-10.409,45.4057033119,10.1465,-10.409,14.5361185758,34.05,0.0,34.05,66.53
2021-11-16 18:30:00,42.346,-1.518,42.3731995488,11.166,-10.088,15.0481660012,31.18,8.57,32.3363154982,78.67,42.136,-10.088,43.3267843256,11.166,-10.088,15.0481660012,30.97,0.0,30.97,66.57
2021-11-16 19:00:00,33.1585,-1.348,33.1858889628,13.2785,-9.708,16.4488244641,19.88,8.36,21.5662699603,78.67,32.9985,-9.708,34.3968932645,13.2785,-9.708,16.4488244641,19.72,0.0,19.72,66.57
2021-11-16 19:30:00,36.212,-1.3635,36.2376610207,13.612,-10.0535,16.9221572576,22.6,8.69,24.2131389952,78.78,36.042,-10.0535,37.4178917932,13.612,-10.0535,16.9221572576,22.43,0.0,22.43,66.66
2021-11-16 20:00:00,36.2655,-1.7225000000000001,36.306383688,10.3455,-11.7125,15.627284681,25.92,9.99,27.7785258788,78.82,36.0655,-11.7125,37.919690749,10.3455,-11.7125,15.627284681,25.72,0.0,25.72,66.66
2021-11-16 20:30:00,24.6795,-2.186,24.776123915,6.9695,-7.536,10.264756512,17.71,5.35,18.5004486432,79.06,24.7595,-7.536,25.8809608834,6.9695,-7.536,10.264756512,17.79,0.0,17.79,66.89
2021-11-16 21:00:00,41.874,-2.263,41.9351051626,7.724,-6.463,10.0712732561,34.15,4.2,34.4073030039,78.4,42.154,-6.463,42.6465717848,7.724,-6.463,10.0712732561,34.43,0.0,34.43,66.33
2021-11-16 21:30:00,35.7755,-2.519,35.8640734057,6.3755,-5.629,8.5048598607,29.4,3.11,29.5640338926,77.41,36.0355,-5.629,36.4724951333,6.3755,-5.629,8.5048598607,29.66,0.0,29.66,65.52
2021-11-16 22:00:00,35.331,-2.496,35.4190566927,6.881,-4.666,8.3138268565,28.45,2.17,28.5326374526,77.37,35.581,-4.666,35.8856394258,6.881,-4.666,8.3138268565,28.7,0.0,28.7,65.48
2021-11-16 22:30:00,36.674,-2.4635,36.7566471301,9.264,-5.9435,11.0066747136,27.41,3.48,27.630028954,77.11,36.934,-5.9435,37.4091639609,9.264,-5.9435,11.0066747136,27.67,0.0,27.67,65.26
2021-11-16 23:00:00,30.66,-2.48,30.7601365407,11.82,-4.26,12.5642349548,18.84,1.78,18.9239002322,77.46,30.84,-4.26,31.1328315448,11.82,-4.26,12.5642349548,19.02,0.0,19.02,65.52
2021-11-16 23:30:00,33.859,-2.6870000000000003,33.9654508287,8.969,-4.917,10.2283845254,24.89,2.23,24.9896978773,77.07,34.079,-4.917,34.4318911766,8.969,-4.917,10.2283845254,25.11,0.0,25.11,65.14
2021-11-17 00:00:00,41.4545,-2.7955,41.5486508866,6.9845,-6.2155,9.3496353137,34.47,3.42,34.6392450842,77.17,41.7745,-6.2155,42.2343614904,6.9845,-6.2155,9.3496353137,34.79,0.0,34.79,65.22
2021-11-17 00:30:00,38.59,-2.7305,38.6864799413,5.66,-5.9005,8.176276674,32.93,3.17,33.0822278573,77.3,38.89,-5.9005,39.335073411,5.66,-5.9005,8.176276674,33.23,0.0,33.23,65.35
2021-11-17 01:00:00,23.9295,-2.7435,24.0862567142,6.7795000000000005,-4.6735,8.2342712185,17.15,1.9300000000000002,17.2582559953,77.3,24.0995,-4.6735,24.5484725085,6.7795000000000005,-4.6735,8.2342712185,17.32,0.0,17.32,65.35
2021-11-17 01:30:00,21.4845,-2.8785,21.6764734793,6.3845,-5.1785,8.2206266489,15.1,2.3,15.2741611881,77.59,21.6145,-5.1785,22.2261888883,6.3845,-5.1785,8.2206266489,15.23,0.0,15.23,65.55
2021-11-17 02:00:00,29.34,-2.8775,29.4807667175,8.2,-7.5175,11.1244238615,21.14,4.64,21.643225268,77.72,29.52,-7.5175,30.4621602361,8.2,-7.5175,11.1244238615,21.32,0.0,21.32,65.66
2021-11-17 02:30:00,30.0085,-2.8970000000000002,30.1480128906,8.4885,-7.517,11.3384267537,21.52,4.62,22.0103339366,78.09,30.1985,-7.517,31.1200046795,8.4885,-7.517,11.3384267537,21.71,0.0,21.71,65.99
2021-11-17 03:00:00,32.203,-2.8145,32.3257578295,9.083,-8.1045,12.1730772301,23.12,5.29,23.7174724623,77.91,32.403,-8.1045,33.4011576034,9.083,-8.1045,12.1730772301,23.32,0.0,23.32,65.84
2021-11-17 03:30:00,32.8135,-2.849,32.9369486026,7.9035,-7.359,10.7990829819,24.91,4.51,25.3149797551,77.95,33.0335,-7.359,33.8432711665,7.9035,-7.359,10.7990829819,25.13,0.0,25.13,65.84
2021-11-17 04:00:00,27.2335,-2.8,27.3770619726,6.4135,-6.58,9.1885462534,20.82,3.7800000000000002,21.1603591652,77.87,27.4135,-6.58,28.1921333398,6.4135,-6.58,9.1885462534,21.0,0.0,21.0,65.8
2021-11-17 04:30:00,31.7085,-2.8585000000000003,31.8370852073,5.7685,-7.0685,9.1235565708,25.94,4.21,26.2794158991,77.87,31.9485,-7.0685,32.7210993779,5.7685,-7.0685,9.1235565708,26.18,0.0,26.18,65.8
2021-11-17 05:00:00,30.1295,-2.7375,30.2536060082,8.4195,-7.3475,11.1746917855,21.71,4.61,22.194057763300002,77.69,30.3195,-7.3475,31.1970805766,8.4195,-7.3475,11.1746917855,21.9,0.0,21.9,65.65
2021-11-17 05:30:00,34.0685,-2.6,34.1675678422,13.0385,-7.13,14.8606656059,21.03,4.53,21.5123638868,77.63,34.2585,-7.13,34.9925952489,13.0385,-7.13,14.8606656059,21.22,0.0,21.22,65.6
2021-11-17 06:00:00,32.1415,-2.9145000000000003,32.2733687814,9.3915,-7.0245,11.72790998,22.75,4.11,23.118274157,77.47,32.3615,-7.0245,33.1151065603,9.3915,-7.0245,11.72790998,22.97,0.0,22.97,65.47
2021-11-17 06:30:00,28.502,-2.6675,28.626553412,11.562,-6.1575,13.0994141186,16.94,3.49,17.2957711594,77.61,28.652,-6.1575,29.3061752921,11.562,-6.1575,13.0994141186,17.09,0.0,17.09,65.59
2021-11-17 07:00:00,19.954,-2.6105,20.1240360328,11.044,-4.9405,12.0986972956,8.91,2.33,9.2096145413,77.36,20.034,-4.9405,20.6341875597,11.044,-4.9405,12.0986972956,8.99,0.0,8.99,65.4
2021-11-17 07:30:00,19.917,-2.683,20.0968997111,8.527,-4.193,9.5021564921,11.39,1.51,11.4896562177,77.52,20.007,-4.193,20.4416559505,8.527,-4.193,9.5021564921,11.48,0.0,11.48,65.51
2021-11-17 08:00:00,18.1805,-2.7275,18.3839559535,6.1305,-3.6775,7.1489185546,12.05,0.9500000000000001,12.0873901236,77.33,18.2805,-3.6775,18.6467339365,6.1305,-3.6775,7.1489185546,12.15,0.0,12.15,65.39
2021-11-17 08:30:00,13.1765,-2.175,13.3548035272,4.0065,-1.7349999999999999,4.3660356446,9.17,-0.44,9.1805500925,77.62,13.2465,-1.7349999999999999,13.3596402365,4.0065,-1.7349999999999999,4.3660356446,9.24,0.0,9.24,65.66
2021-11-17 09:00:00,13.9715,-1.4775,14.0494063398,3.0215,-1.6175000000000002,3.4272100169,10.95,0.14,10.9508949406,77.53,14.0415,-1.6175000000000002,14.1343563171,3.0215,-1.6175000000000002,3.4272100169,11.02,0.0,11.02,65.6
2021-11-17 09:30:00,17.773,-1.4805000000000001,17.8345566037,3.063,-2.1605,3.7482968466,14.71,0.68,14.7257088115,77.3,17.893,-2.1605,18.022963387,3.063,-2.1605,3.7482968466,14.83,0.0,14.83,65.4
2021-11-17 10:00:00,16.485500000000002,-1.4304999999999999,16.5474481567,2.9755000000000003,-2.0005,3.5854707501,13.51,0.5700000000000001,13.52201908,77.3,16.6055,-2.0005,16.7255681667,2.9755000000000003,-2.0005,3.5854707501,13.63,0.0,13.63,65.4
2021-11-17 10:30:00,19.833,-1.5,19.889642757,2.883,-2.49,3.80943421,16.95,0.99,16.9788868893,77.39,19.963,-2.49,20.117690449,2.883,-2.49,3.80943421,17.08,0.0,17.08,65.47
2021-11-17 11:00:00,15.191,-1.433,15.2584393042,2.551,-2.943,3.8947207859,12.64,1.51,12.729874312,77.48,15.281,-2.943,15.5618189811,2.551,-2.943,3.8947207859,12.73,0.0,12.73,65.55
2021-11-17 11:30:00,15.927,-1.3985,15.9882810599,2.457,-3.6685,4.4152849568,13.47,2.27,13.659934114,77.48,16.027,-3.6685,16.4414908463,2.457,-3.6685,4.4152849568,13.57,0.0,13.57,65.55
2021-11-17 12:00:00,17.073,-1.4145,17.1314955345,2.763,-3.7145,4.6294361698,14.31,2.3,14.4936572334,77.58,17.193,-3.7145,17.5896776335,2.763,-3.7145,4.6294361698,14.43,0.0,14.43,65.65
2021-11-17 12:30:00,17.727,-1.409,17.782907805,2.407,-3.469,4.2222754529,15.32,2.06,15.4578782503,77.67,17.847,-3.469,18.1810167482,2.407,-3.469,4.2222754529,15.44,0.0,15.44,65.72
2021-11-17 13:00:00,18.149,-1.4175,18.2042716759,3.149,-3.4375,4.6618244551,15.0,2.02,15.1354022081,77.53,18.269,-3.4375,18.589587603,3.149,-3.4375,4.6618244551,15.12,0.0,15.12,65.61
2021-11-17 13:30:00,16.033,-1.3895,16.0930978761,5.253,-3.5695,6.3510108841,10.78,2.18,10.9982180375,77.64,16.113,-3.5695,16.5036389699,5.253,-3.5695,6.3510108841,10.86,0.0,10.86,65.7
2021-11-17 14:00:00,17.048,-1.2555,17.0941681357,7.558,-4.0055,8.5537941435,9.49,2.75,9.880414971,77.64,17.118,-4.0055,17.580385497800002,7.558,-4.0055,8.5537941435,9.56,0.0,9.56,65.7
2021-11-17 14:30:00,21.5295,-1.3585,21.5723177359,8.2795,-3.2785,8.9049807692,13.25,1.92,13.3883867587,77.49,21.6395,-3.2785,21.8864460911,8.2795,-3.2785,8.9049807692,13.36,0.0,13.36,65.57
2021-11-17 15:00:00,19.57,-2.7035,19.7558551384,9.92,-3.8935,10.6567228663,9.65,1.19,9.7230962147,77.38,19.64,-3.8935,20.0222112228,9.92,-3.8935,10.6567228663,9.72,0.0,9.72,65.47
2021-11-17 15:30:00,18.3945,-2.7875,18.604509843,6.0745,-3.4975,7.0094262604,12.32,0.71,12.3404416453,77.51,18.4945,-3.4975,18.8223015729,6.0745,-3.4975,7.0094262604,12.42,0.0,12.42,65.58
2021-11-17 16:00:00,19.145,-2.7199999999999998,19.3372548465,6.235,-3.17,6.9945782575,12.91,0.45,12.917840376800001,77.46,19.245,-3.17,19.5043309293,6.235,-3.17,6.9945782575,13.01,0.0,13.01,65.54
2021-11-17 16:30:00,17.031,-2.2425,17.1780024232,5.941,-2.1625,6.3223324217,11.09,-0.08,11.0902885445,77.46,17.121,-2.1625,17.257028923,5.941,-2.1625,6.3223324217,11.18,0.0,11.18,65.54
2021-11-17 17:00:00,19.3735,-2.0745,19.484251397,12.0935,-2.5145,12.3521436399,7.28,0.44,7.2932845824,77.31,19.4335,-2.5145,19.5955003126,12.0935,-2.5145,12.3521436399,7.34,0.0,7.34,65.39
2021-11-17 17:30:00,22.276,-2.193,22.383686582,8.306,-2.163,8.5830184085,13.97,-0.03,13.9700322118,77.18,22.386,-2.163,22.4902548896,8.306,-2.163,8.5830184085,14.08,0.0,14.08,65.28
2021-11-17 18:00:00,21.7,-2.2445,21.8157690731,5.02,-2.5545,5.6325722587,16.68,0.31,16.6828804467,77.18,21.83,-2.5545,21.9789528925,5.02,-2.5545,5.6325722587,16.81,0.0,16.81,65.28
2021-11-17 18:30:00,19.2135,-2.186,19.3374553199,3.0035,-2.2560000000000002,3.7564009703,16.21,0.07,16.2101511406,77.28,19.3435,-2.2560000000000002,19.4746124031,3.0035,-2.2560000000000002,3.7564009703,16.34,0.0,16.34,65.36
2021-11-17 19:00:00,20.7285,-2.4775,20.8760321541,4.1685,-3.4275,5.3966793957,16.56,0.9500000000000001,16.5872270136,77.28,20.8585,-3.4275,21.1382302594,4.1685,-3.4275,5.3966793957,16.69,0.0,16.69,65.36
2021-11-17 19:30:00,15.1515,-2.677,15.3861717542,6.4515,-3.287,7.2405953657,8.7,0.61,8.7213588391,77.5,15.211500000000001,-3.287,15.5625865861,6.4515,-3.287,7.2405953657,8.76,0.0,8.76,65.55
2021-11-17 20:00:00,14.605,-2.7125,14.8547528169,5.375,-3.9625,6.6777265031,9.23,1.25,9.3142578878,77.67,14.665,-3.9625,15.1909062024,5.375,-3.9625,6.6777265031,9.29,0.0,9.29,65.68
2021-11-17 20:30:00,15.328,-2.5605,15.540390736700001,5.418,-4.4505,7.0115386507,9.91,1.8900000000000001,10.0886173483,77.87,15.408,-4.4505,16.0378743682,5.418,-4.4505,7.0115386507,9.99,0.0,9.99,65.85
2021-11-17 21:00:00,19.81,-2.5645,19.9753037586,5.22,-3.7345,6.4183245672,14.59,1.17,14.63683709,77.79,19.92,-3.7345,20.2670395038,5.22,-3.7345,6.4183245672,14.7,0.0,14.7,65.79
2021-11-17 21:30:00,18.238,-2.6125,18.4241634885,4.208,-3.4225,5.4240916520999995,14.03,0.81,14.0533625869,77.34,18.348,-3.4225,18.6644745506,4.208,-3.4225,5.4240916520999995,14.14,0.0,14.14,65.42
2021-11-17 22:00:00,17.734,-2.65,17.930902264,6.574,-3.91,7.6488937761999996,11.16,1.26,11.2309037927,77.39,17.824,-3.91,18.2478238703,6.574,-3.91,7.6488937761999996,11.25,0.0,11.25,65.47
2021-11-17 22:30:00,16.5775,-2.6630000000000003,16.7900290426,8.8275,-4.263,9.8029549244,7.75,1.6,7.9134379381,77.51,16.6275,-4.263,17.1652825567,8.8275,-4.263,9.8029549244,7.8,0.0,7.8,65.57
2021-11-17 23:00:00,13.428,-3.077,13.7760340084,6.618,-5.227,8.4332350258,6.8100000000000005,2.15,7.1413304083,77.61,13.478,-5.227,14.4560718385,6.618,-5.227,8.4332350258,6.86,0.0,6.86,65.62
2021-11-17 23:30:00,16.3045,-2.865,16.5543029225,7.4645,-5.495,9.2689689421,8.84,2.63,9.2229333728,78.34,16.3745,-5.495,17.2719215853,7.4645,-5.495,9.2689689421,8.91,0.0,8.91,66.2
2021-11-18 00:00:00,14.1895,-2.4925,14.4067507267,13.4695,-3.5625,13.9326536058,0.72,1.07,1.2896898852,78.11,14.1895,-3.5625,14.6298775285,13.4695,-3.5625,13.9326536058,0.72,0.0,0.72,65.97
2021-11-18 00:30:00,14.5735,-2.7795,14.836189622,10.9635,-3.1095,11.3959344724,3.61,0.33,3.6250517238,78.31,14.6235,-3.1095,14.9504428864,10.9635,-3.1095,11.3959344724,3.66,0.0,3.66,66.13
2021-11-18 01:00:00,15.0155,-2.697,15.2557874018,10.8255,-2.877,11.2012757867,4.19,0.18,4.1938645662,78.31,15.0455,-2.877,15.3181003799,10.8255,-2.877,11.2012757867,4.22,0.0,4.22,66.13
2021-11-18 01:30:00,18.385,-2.357,18.5354706981,15.935,-6.077,17.0544467515,2.45,3.7199999999999998,4.4543125171,78.02,18.415,-6.077,19.3918063625,15.935,-6.077,17.0544467515,2.48,0.0,2.48,65.89
2021-11-18 02:00:00,19.878,-2.443,20.0275593371,15.938,-5.8629999999999995,16.9821851656,3.94,3.42,5.2172789843,78.23,19.918,-5.8629999999999995,20.762983721,15.938,-5.8629999999999995,16.9821851656,3.98,0.0,3.98,66.06
2021-11-18 02:30:00,16.928,-2.5220000000000002,17.1148376563,13.598,-5.502,14.6689334309,3.33,2.98,4.4687022725,78.0,16.958,-5.502,17.8282295251,13.598,-5.502,14.6689334309,3.36,0.0,3.36,65.88
2021-11-18 03:00:00,19.065,-2.6625,19.2500163961,13.055,-5.4525,14.1478896394,6.01,2.79,6.6260244491,78.06,19.125,-5.4525,19.8870656772,13.055,-5.4525,14.1478896394,6.07,0.0,6.07,65.93
2021-11-18 03:30:00,19.01,-2.7125,19.2025455669,12.44,-5.6925,13.6805758742,6.57,2.98,7.214242857,78.25,19.06,-5.6925,19.8919118299,12.44,-5.6925,13.6805758742,6.62,0.0,6.62,66.09
2021-11-18 04:00:00,21.552,-2.4555,21.691431125,15.462,-5.3755,16.3697722724,6.09,2.92,6.7538507535,78.25,21.622,-5.3755,22.2801903998,15.462,-5.3755,16.3697722724,6.16,0.0,6.16,66.09
2021-11-18 04:30:00,22.151,-2.6465,22.308535659,12.741,-5.4865,13.872085757,9.41,2.84,9.8292268262,77.97,22.241,-5.4865,22.9077227862,12.741,-5.4865,13.872085757,9.5,0.0,9.5,65.85
2021-11-18 05:00:00,16.762,-2.7585,16.9874649742,10.702,-5.2485,11.9197129265,6.06,2.49,6.5516181207,78.08,16.812,-5.2485,17.6122144051,10.702,-5.2485,11.9197129265,6.11,0.0,6.11,65.95
2021-11-18 05:30:00,18.64,-2.7685,18.8444737854,10.14,-4.6985,11.1756656289,8.5,1.9300000000000002,8.7163581845,77.97,18.72,-4.6985,19.3006295817,10.14,-4.6985,11.1756656289,8.58,0.0,8.58,65.86
2021-11-18 06:00:00,18.919,-2.5735,19.0932308227,13.209,-6.1535,14.572002033,5.71,3.58,6.7394732732,77.97,18.959,-6.1535,19.9326175715,13.209,-6.1535,14.572002033,5.75,0.0,5.75,65.86
2021-11-18 06:30:00,19.992,-2.2835,20.1219888741,14.942,-4.0935,15.4925822977,5.05,1.81,5.3645689482,78.32,20.052,-4.0935,20.4655673327,14.942,-4.0935,15.4925822977,5.11,0.0,5.11,66.18
2021-11-18 07:00:00,22.5185,-2.3725,22.6431357921,12.9785,-4.5325,13.7471822022,9.54,2.16,9.7814722818,77.77,22.5885,-4.5325,23.0387475463,12.9785,-4.5325,13.7471822022,9.61,0.0,9.61,65.72
2021-11-18 07:30:00,30.791,-2.5484999999999998,30.8962867227,11.041,-5.5585,12.3612541132,19.75,3.01,19.9780529582,77.71,31.011,-5.5585,31.5052224758,11.041,-5.5585,12.3612541132,19.97,0.0,19.97,65.72
2021-11-18 08:00:00,33.965,-2.4075,34.0502170514,8.715,-7.9575,11.8013995462,25.25,5.55,25.8527561393,77.43,34.255,-7.9575,35.1671271396,8.715,-7.9575,11.8013995462,25.54,0.0,25.54,65.51
2021-11-18 08:30:00,36.9345,-2.3725,37.0106207257,7.6645,-8.7125,11.6039741684,29.27,6.34,29.9487645822,78.01,37.2745,-8.7125,38.2791850292,7.6645,-8.7125,11.6039741684,29.61,0.0,29.61,66.01
2021-11-18 09:00:00,40.8785,-2.294,40.9428161983,6.2785,-9.464,11.3572381436,34.6,7.17,35.335094453,78.2,41.2885,-9.464,42.3592673243,6.2785,-9.464,11.3572381436,35.01,0.0,35.01,66.17
2021-11-18 09:30:00,32.8485,-2.2495,32.9254339759,5.3985,-9.1395,10.6148133521,27.45,6.89,28.3014946602,78.2,33.1585,-9.1395,34.3950081044,5.3985,-9.1395,10.6148133521,27.76,0.0,27.76,66.17
2021-11-18 10:00:00,32.105,-2.316,32.1884277497,6.825,-8.396,10.8200481053,25.28,6.08,26.0008615242,78.52,32.395,-8.396,33.4653379036,6.825,-8.396,10.8200481053,25.57,0.0,25.57,66.43
2021-11-18 10:30:00,30.9805,-2.261,31.0628958928,6.8705,-7.571,10.2236887301,24.11,5.31,24.6878148081,78.59,31.2605,-7.571,32.1642488059,6.8705,-7.571,10.2236887301,24.39,0.0,24.39,66.48
2021-11-18 11:00:00,29.777,-2.2465,29.8616223814,7.287,-6.2065,9.5718865042,22.49,3.96,22.8359738133,78.9,30.037,-6.2065,30.6715179156,7.287,-6.2065,9.5718865042,22.75,0.0,22.75,66.75
2021-11-18 11:30:00,41.2395,-2.2845,41.3027275189,7.1095,-5.9045000000000005,9.2416508536,34.13,3.62,34.3214408206,78.38,41.6495,-5.9045000000000005,42.0659478735,7.1095,-5.9045000000000005,9.2416508536,34.54,0.0,34.54,66.3
2021-11-18 12:00:00,34.528,-2.157,34.5953094075,5.588,-5.3870000000000005,7.7617983097,28.94,3.23,29.1196926495,78.03,34.878,-5.3870000000000005,35.2915663155,5.588,-5.3870000000000005,7.7617983097,29.29,0.0,29.29,66.04
2021-11-18 12:30:00,42.393,-2.177,42.4488607385,6.853,-6.517,9.4570025907,35.54,4.34,35.8040109485,78.2,42.803,-6.517,43.2962827273,6.853,-6.517,9.4570025907,35.95,0.0,35.95,66.18
2021-11-18 13:00:00,42.9505,-2.2415,43.0089499116,7.4505,-6.2815,9.7451112102,35.5,4.04,35.7291421671,78.24,43.3805,-6.2815,43.8329216742,7.4505,-6.2815,9.7451112102,35.93,0.0,35.93,66.22
2021-11-18 13:30:00,39.46,-2.2025,39.521419588,8.79,-6.6225000000000005,11.0055261687,30.67,4.42,30.9868568913,78.24,39.84,-6.6225000000000005,40.3866699079,8.79,-6.6225000000000005,11.0055261687,31.05,0.0,31.05,66.22
2021-11-18 14:00:00,37.88,-2.138,37.9402878745,8.54,-6.728,10.8718712281,29.34,4.59,29.6968634707,78.24,38.24,-6.728,38.8273561294,8.54,-6.728,10.8718712281,29.7,0.0,29.7,66.22
2021-11-18 14:30:00,29.618,-2.248,29.7031888524,6.7780000000000005,-5.658,8.8291702894,22.84,3.41,23.0931526648,78.16,29.888,-5.658,30.4188347574,6.7780000000000005,-5.658,8.8291702894,23.11,0.0,23.11,66.15
2021-11-18 15:00:00,21.4805,-2.2805,21.601216644,5.3405000000000005,-5.1605,7.42641909,16.14,2.88,16.3949382433,78.28,21.6505,-5.1605,22.2570193535,5.3405000000000005,-5.1605,7.42641909,16.31,0.0,16.31,66.24
2021-11-18 15:30:00,19.458,-2.2305,19.585425557,7.558,-5.6105,9.4128143639,11.9,3.38,12.3707073363,78.62,19.578,-5.6105,20.3660451303,7.558,-5.6105,9.4128143639,12.02,0.0,12.02,66.52
2021-11-18 16:00:00,24.609,-2.15,24.7027403541,9.449,-5.73,11.0506335113,15.16,3.58,15.5769701804,78.59,24.769,-5.73,25.4231441997,9.449,-5.73,11.0506335113,15.32,0.0,15.32,66.52
2021-11-18 16:30:00,22.3485,-2.0825,22.4453170728,8.5785,-4.9025,9.8805449495,13.77,2.8200000000000003,14.0557924003,78.25,22.5085,-4.9025,23.0362123297,8.5785,-4.9025,9.8805449495,13.93,0.0,13.93,66.23
2021-11-18 17:00:00,24.185,-2.007,24.2681328907,10.935,-4.797,11.9409142866,13.25,2.79,13.540553903,78.08,24.335,-4.797,24.8032948215,10.935,-4.797,11.9409142866,13.4,0.0,13.4,66.08
2021-11-18 17:30:00,34.0795,-1.859,34.1301655614,14.6595,-6.359,15.9792935154,19.42,4.5,19.934552917,77.88,34.3095,-6.359,34.8938199578,14.6595,-6.359,15.9792935154,19.65,0.0,19.65,65.9
2021-11-18 18:00:00,32.972,-1.5535,33.0085768589,17.152,-5.9035,18.1395263513,15.82,4.35,16.4071600224,77.58,33.172,-5.9035,33.6932173627,17.152,-5.9035,18.1395263513,16.02,0.0,16.02,65.65
2021-11-18 18:30:00,43.7475,-1.6385,43.7781730832,15.3775,-6.9785,16.8868874722,28.37,5.34,28.8681918381,77.43,44.0875,-6.9785,44.6363878299,15.3775,-6.9785,16.8868874722,28.71,0.0,28.71,65.51
2021-11-18 19:00:00,42.9775,-1.75,43.0131143519,15.7775,-8.03,17.7034009798,27.2,6.28,27.915558386,77.2,43.3075,-8.03,44.0456633081,15.7775,-8.03,17.7034009798,27.53,0.0,27.53,65.33
2021-11-18 19:30:00,42.2495,-1.319,42.2700841169,20.3395,-10.109,22.7131490826,21.91,8.79,23.6074606851,77.45,42.5195,-10.109,43.7046880924,20.3395,-10.109,22.7131490826,22.18,0.0,22.18,65.52
2021-11-18 20:00:00,37.26,-1.3155000000000001,37.2832152617,20.22,-11.4055,23.2149484223,17.04,10.09,19.8032749817,77.5,37.46,-11.4055,39.1578476202,20.22,-11.4055,23.2149484223,17.24,0.0,17.24,65.57
2021-11-18 20:30:00,31.3575,-1.941,31.4175156123,15.3775,-11.391,19.136937771,15.98,9.45,18.5650989763,77.85,31.5375,-11.391,33.5316087781,15.3775,-11.391,19.136937771,16.16,0.0,16.16,65.85
2021-11-18 21:00:00,28.029,-2.141,28.1106513976,12.299,-11.151,16.6015120396,15.73,9.01,18.1276860079,78.22,28.189,-11.151,30.3144276212,12.299,-11.151,16.6015120396,15.89,0.0,15.89,66.16
2021-11-18 21:30:00,27.333,-2.3295,27.4320881314,11.423,-10.4595,15.4882558492,15.91,8.13,17.86686878,78.54,27.503,-10.4595,29.4247540219,11.423,-10.4595,15.4882558492,16.08,0.0,16.08,66.42
2021-11-18 22:00:00,32.8885,-2.5225,32.9850941866,9.6785,-8.0925,12.6159390653,23.21,5.57,23.8689966274,79.11,33.1585,-8.0925,34.1317253959,9.6785,-8.0925,12.6159390653,23.48,0.0,23.48,66.91
2021-11-18 22:30:00,32.312,-2.4175,32.4023093351,10.872,-9.5175,14.4493318271,21.44,7.1,22.5850304405,78.74,32.562,-9.5175,33.9244255699,10.872,-9.5175,14.4493318271,21.69,0.0,21.69,66.6
2021-11-18 23:00:00,28.6045,-2.7735000000000003,28.7386451055,4.5045,-9.9235,10.897998554800001,24.1,7.15,25.1382676412,78.43,28.8845,-9.9235,30.5416141109,4.5045,-9.9235,10.897998554800001,24.38,0.0,24.38,66.3
2021-11-18 23:30:00,23.4695,-2.806,23.6366466795,5.7995,-9.026,10.7286008524,17.67,6.22,18.7327867655,78.69,23.6795,-9.026,25.3414166188,5.7995,-9.026,10.7286008524,17.88,0.0,17.88,66.47
2021-11-19 00:00:00,33.663,-2.8200000000000003,33.780911311,4.233,-10.38,11.2099370649,29.43,7.5600000000000005,30.3854981858,78.9,34.003,-10.38,35.5520521067,4.233,-10.38,11.2099370649,29.77,0.0,29.77,66.63
2021-11-19 00:30:00,30.361,-2.8,30.4898396355,4.161,-8.78,9.716085683,26.2,5.98,26.8737864842,78.82,30.681,-8.78,31.9125705796,4.161,-8.78,9.716085683,26.52,0.0,26.52,66.58
2021-11-19 01:00:00,27.5645,-2.856,27.7120622879,5.2545,-8.516,10.0065991351,22.31,5.66,23.0167699732,78.34,27.8345,-8.516,29.1081027594,5.2545,-8.516,10.0065991351,22.58,0.0,22.58,66.19
2021-11-19 01:30:00,35.5165,-2.8970000000000002,35.6344549734,6.8765,-9.807,11.9776250254,28.64,6.91,29.4618006917,78.53,35.8665,-9.807,37.1831019584,6.8765,-9.807,11.9776250254,28.99,0.0,28.99,66.34
2021-11-19 02:00:00,33.2895,-2.84,33.4104236766,8.7495,-9.15,12.6600256813,24.54,6.31,25.3382655286,78.71,33.5895,-9.15,34.8134601878,8.7495,-9.15,12.6600256813,24.84,0.0,24.84,66.5
2021-11-19 02:30:00,30.978,-2.891,31.1126078142,6.308,-7.401,9.7244879043,24.67,4.51,25.0788556358,78.71,31.268,-7.401,32.1319564453,6.308,-7.401,9.7244879043,24.96,0.0,24.96,66.5
2021-11-19 03:00:00,31.179,-2.874,31.3111787865,4.319,-8.714,9.7256134511,26.86,5.84,27.487546271,78.92,31.509,-8.714,32.6917554897,4.319,-8.714,9.7256134511,27.19,0.0,27.19,66.66
2021-11-19 03:30:00,19.8305,-3.0,20.0561394653,3.2205,-5.26,6.1675943649,16.61,2.26,16.763045666,79.25,20.0305,-5.26,20.7096240973,3.2205,-5.26,6.1675943649,16.81,0.0,16.81,66.95
2021-11-19 04:00:00,18.091,-2.9705,18.3332526097,4.241,-4.1505,5.9340316186,13.85,1.18,13.9001762579,78.96,18.211,-4.1505,18.677986274,4.241,-4.1505,5.9340316186,13.97,0.0,13.97,66.68
2021-11-19 04:30:00,24.311,-2.9065000000000003,24.484126761,4.231,-3.1665,5.2847027589,20.08,0.26,20.0816831964,78.17,24.501,-3.1665,24.7047712649,4.231,-3.1665,5.2847027589,20.27,0.0,20.27,66.04
2021-11-19 05:00:00,27.1555,-2.907,27.3106541344,4.6754999999999995,-3.247,5.6923904689,22.48,0.34,22.4825710274,78.17,27.3755,-3.247,27.5673903235,4.6754999999999995,-3.247,5.6923904689,22.7,0.0,22.7,66.04
2021-11-19 05:30:00,19.774,-2.818,19.973787823,4.944,-1.6680000000000001,5.2177926367,14.83,-1.15,14.8745218411,78.22,19.914,-1.6680000000000001,19.9837338853,4.944,-1.6680000000000001,5.2177926367,14.97,0.0,14.97,66.08
2021-11-19 06:00:00,23.9995,-2.919,24.1763636896,4.7395,-4.109,6.2726980838,19.26,1.19,19.2967277019,77.83,24.1795,-4.109,24.5261513746,4.7395,-4.109,6.2726980838,19.44,0.0,19.44,65.75
2021-11-19 06:30:00,33.3215,-2.8545,33.4435424634,4.8715,-4.6045,6.7032031522,28.45,1.75,28.5037716803,78.16,33.5815,-4.6045,33.8957012392,4.8715,-4.6045,6.7032031522,28.71,0.0,28.71,66.05
2021-11-19 07:00:00,33.817,-2.6845,33.9233846963,5.127,-6.4545,8.242978785,28.69,3.77,28.9366376761,77.34,34.097,-6.4545,34.702535631399996,5.127,-6.4545,8.242978785,28.97,0.0,28.97,65.39
2021-11-19 07:30:00,33.3515,-2.5785,33.4510271068,4.3215,-8.8785,9.874367043,29.03,6.3,29.7057385029,77.14,33.6815,-8.8785,34.8320427839,4.3215,-8.8785,9.874367043,29.36,0.0,29.36,65.25
2021-11-19 08:00:00,42.008,-2.5145,42.0831887367,1.508,-9.9445,10.0581879208,40.5,7.43,41.175901933,78.04,42.498,-9.9445,43.6459973451,1.508,-9.9445,10.0581879208,40.99,0.0,40.99,66.02
2021-11-19 08:30:00,41.869,-2.4,41.9377295642,1.479,-9.91,10.019757532,40.39,7.51,41.0822613788,77.83,42.339,-9.91,43.4833188821,1.479,-9.91,10.019757532,40.86,0.0,40.86,65.86
2021-11-19 09:00:00,34.723,-2.2800000000000002,34.7977747708,1.223,-8.69,8.7756383813,33.5,6.41,34.1077425228,77.83,35.113,-8.69,36.172349509,1.223,-8.69,8.7756383813,33.89,0.0,33.89,65.86
2021-11-19 09:30:00,37.4345,-2.215,37.4999735367,1.0845,-9.775,9.8349766268,36.35,7.5600000000000005,37.1278345719,77.83,37.8545,-9.775,39.096212032,1.0845,-9.775,9.8349766268,36.77,0.0,36.77,65.86
2021-11-19 10:00:00,36.6735,-2.2720000000000002,36.743810176,2.0635,-9.442,9.664853659,34.61,7.17,35.344886476,78.08,37.0735,-9.442,38.2569701656,2.0635,-9.442,9.664853659,35.01,0.0,35.01,66.07
2021-11-19 10:30:00,34.195,-2.223,34.26718188,1.565,-10.453,10.569504908,32.63,8.23,33.6518914773,78.08,34.565,-10.453,36.1110015646,1.565,-10.453,10.569504908,33.0,0.0,33.0,66.07
2021-11-19 11:00:00,41.078,-2.8205,41.1747168084,1.548,-10.8105,10.9207698561,39.53,7.99,40.3294061449,78.61,41.548,-10.8105,42.9313779682,1.548,-10.8105,10.9207698561,40.0,0.0,40.0,66.52
2021-11-19 11:30:00,30.115,-3.0235,30.266396833,2.175,-9.5935,9.836964331,27.94,6.57,28.7020643857,78.38,30.445,-9.5935,31.9207341277,2.175,-9.5935,9.836964331,28.27,0.0,28.27,66.32
2021-11-19 12:00:00,18.923000000000002,-2.11,19.0402738688,1.413,-7.45,7.5828140555,17.51,5.34,18.306165628,78.79,19.103,-7.45,20.5043192767,1.413,-7.45,7.5828140555,17.69,0.0,17.69,66.67
2021-11-19 12:30:00,18.492,-1.9975,18.599571776,1.522,-8.3975,8.5343125236,16.97,6.4,18.1367279298,78.74,18.662,-8.3975,20.4643165107,1.522,-8.3975,8.5343125236,17.14,0.0,17.14,66.62
2021-11-19 13:00:00,21.411,-2.585,21.5664820033,1.5710000000000002,-8.975,9.1114579514,19.84,6.39,20.8436489128,78.61,21.631,-8.975,23.419026154,1.5710000000000002,-8.975,9.1114579514,20.06,0.0,20.06,66.51
2021-11-19 13:30:00,22.464,-2.261,22.5774980235,2.094,-9.621,9.8462417703,20.37,7.36,21.6588665447,78.68,22.694,-9.621,24.6491638195,2.094,-9.621,9.8462417703,20.6,0.0,20.6,66.57
2021-11-19 14:00:00,30.576999999999998,-2.338,30.6662546295,2.097,-10.818,11.0193708078,28.48,8.48,29.715665902,78.68,30.887,-10.818,32.7266847236,2.097,-10.818,11.0193708078,28.79,0.0,28.79,66.57
2021-11-19 14:30:00,36.459,-2.3285,36.5332806253,1.639,-11.8485,11.9613240592,34.82,9.52,36.0979611613,78.45,36.849,-11.8485,38.7070504334,1.639,-11.8485,11.9613240592,35.21,0.0,35.21,66.38
2021-11-19 15:00:00,41.351,-2.3165,41.4158348129,1.7610000000000001,-12.2065,12.3328732763,39.59,9.89,40.806619561,78.7,41.811,-12.2065,43.5563814297,1.7610000000000001,-12.2065,12.3328732763,40.05,0.0,40.05,66.61
2021-11-19 15:30:00,43.972,-2.289,44.0315376179,2.342,-12.419,12.6379003399,41.63,10.13,42.8447639741,78.43,44.452,-12.419,46.1542182796,2.342,-12.419,12.6379003399,42.11,0.0,42.11,66.38
2021-11-19 16:00:00,40.7425,-2.2865,40.8066096178,1.7525,-11.8765,12.0051034356,38.99,9.59,40.1520634588,78.43,41.2025,-11.8765,42.8800333314,1.7525,-11.8765,12.0051034356,39.45,0.0,39.45,66.38
2021-11-19 16:30:00,33.932,-2.29,34.0091858768,1.062,-11.09,11.1407335486,32.87,8.8,34.0275902761,78.38,34.302,-11.09,36.0501775862,1.062,-11.09,11.1407335486,33.24,0.0,33.24,66.33
2021-11-19 17:00:00,41.2885,-2.1805,41.3460374462,0.6685,-11.1905,11.2104497011,40.62,9.01,41.6072649906,78.38,41.7685,-11.1905,43.2415874188,0.6685,-11.1905,11.2104497011,41.1,0.0,41.1,66.33
2021-11-19 17:30:00,36.3885,-2.147,36.4517837869,1.3885,-10.747,10.8363250805,35.0,8.6,36.0410876639,78.23,36.7985,-10.747,38.3357223911,1.3885,-10.747,10.8363250805,35.41,0.0,35.41,66.19
2021-11-19 18:00:00,37.2285,-2.2375,37.2956782818,1.6185,-10.5375,10.6610716394,35.61,8.3,36.5644923389,78.43,37.6285,-10.5375,39.0761169834,1.6185,-10.5375,10.6610716394,36.01,0.0,36.01,66.35
2021-11-19 18:30:00,37.6285,-2.196,37.6925248325,1.6085,-10.506,10.6284198379,36.02,8.31,36.966153438,78.43,38.0485,-10.506,39.472324333,1.6085,-10.506,10.6284198379,36.44,0.0,36.44,66.35
2021-11-19 19:00:00,32.942,-2.219,33.0166522379,1.082,-9.239,9.3021419576,31.86,7.02,32.6242241287,78.15,33.312,-9.239,34.5694730217,1.082,-9.239,9.3021419576,32.23,0.0,32.23,66.11
2021-11-19 19:30:00,36.8375,-2.271,36.9074362053,1.0875,-6.781,6.867650053,35.75,4.51,36.0333539932,78.11,37.2575,-6.781,37.8695559421,1.0875,-6.781,6.867650053,36.17,0.0,36.17,66.07
2021-11-19 20:00:00,37.205,-2.395,37.2820070543,0.925,-8.245,8.2967252576,36.28,5.85,36.7486176611,77.54,37.645,-8.245,38.5373331978,0.925,-8.245,8.2967252576,36.72,0.0,36.72,65.6
2021-11-19 20:30:00,36.055,-2.3105,36.1289556346,0.865,-8.6405,8.6836896104,35.19,6.33,35.7547898889,77.63,36.465,-8.6405,37.4747176807,0.865,-8.6405,8.6836896104,35.6,0.0,35.6,65.67
2021-11-19 21:00:00,37.466,-2.382,37.5416446097,0.306,-9.272,9.2770480219,37.16,6.89,37.7933552361,77.48,37.896,-9.272,39.0138026857,0.306,-9.272,9.2770480219,37.59,0.0,37.59,65.55
2021-11-19 21:30:00,40.3725,-2.414,40.4446059722,0.0325,-9.884,9.8840534322,40.34,7.47,41.0258028563,77.72,40.8425,-9.884,42.0214619242,0.0325,-9.884,9.8840534322,40.81,0.0,40.81,65.76
2021-11-19 22:00:00,40.659,-2.4455,40.7324778432,0.019,-10.3055,10.3055175149,40.64,7.86,41.3931057061,77.72,41.129,-10.3055,42.4004477718,0.019,-10.3055,10.3055175149,41.11,0.0,41.11,65.76
2021-11-19 22:30:00,35.0335,-2.5705,35.127675592,0.1935,-10.3905,10.3923015978,34.84,7.82,35.7068340798,77.93,35.4435,-10.3905,36.9351347974,0.1935,-10.3905,10.3923015978,35.25,0.0,35.25,65.95
2021-11-19 23:00:00,28.7335,-2.4755000000000003,28.8399397104,0.3735,-8.7455,8.7534720254,28.36,6.27,29.0448360298,78.3,29.0635,-8.7455,30.3507957474,0.3735,-8.7455,8.7534720254,28.69,0.0,28.69,66.25
2021-11-19 23:30:00,32.5805,-2.449,32.6724131531,0.3105,-10.549,10.55356865,32.27,8.1,33.2710519822,78.42,32.9505,-10.549,34.5979313146,0.3105,-10.549,10.55356865,32.64,0.0,32.64,66.36
2021-11-20 00:00:00,28.092,-2.658,28.2174667183,0.212,-11.638,11.6399307558,27.88,8.98,29.290524065,78.79,28.402,-11.638,30.6939187462,0.212,-11.638,11.6399307558,28.19,0.0,28.19,66.65
2021-11-20 00:30:00,34.8815,-2.5875,34.9773383564,0.12150000000000001,-11.5275,11.528140288,34.76,8.94,35.8912412714,78.89,35.2715,-11.5275,37.1074381829,0.12150000000000001,-11.5275,11.528140288,35.15,0.0,35.15,66.72
2021-11-20 01:00:00,26.8155,-2.6095,26.9421701149,0.28550000000000003,-10.2095,10.2134911025,26.53,7.6,27.5971176031,78.34,27.1155,-10.2095,28.9738542569,0.28550000000000003,-10.2095,10.2134911025,26.83,0.0,26.83,66.28
2021-11-20 01:30:00,35.2505,-2.627,35.3482514313,0.5905,-11.047,11.0627708667,34.66,8.42,35.6680809688,78.22,35.6505,-11.047,37.3228396461,0.5905,-11.047,11.0627708667,35.06,0.0,35.06,66.16
2021-11-20 02:00:00,36.1815,-2.685,36.2809890611,0.6815,-12.525,12.5435269063,35.5,9.84,36.8385070273,78.15,36.5915,-12.525,38.6757481796,0.6815,-12.525,12.5435269063,35.91,0.0,35.91,66.12
2021-11-20 02:30:00,39.074,-2.8025,39.1743727742,0.644,-12.7825,12.7987125231,38.43,9.98,39.7047264189,78.38,39.514,-12.7825,41.5300915271,0.644,-12.7825,12.7987125231,38.87,0.0,38.87,66.31
2021-11-20 03:00:00,32.984,-2.8425000000000002,33.1062541259,0.8240000000000001,-13.4625,13.4876937335,32.16,10.62,33.868126609,78.24,33.364,-13.4625,35.9777070177,0.8240000000000001,-13.4625,13.4876937335,32.54,0.0,32.54,66.2
2021-11-20 03:30:00,35.8465,-2.822,35.9574087811,1.0965,-14.142,14.1844448693,34.75,11.32,36.5472967537,78.65,36.2365,-14.142,38.8983302502,1.0965,-14.142,14.1844448693,35.14,0.0,35.14,66.54
2021-11-20 04:00:00,34.107,-2.715,34.2148896535,0.8170000000000001,-12.615,12.6414284794,33.29,9.9,34.7308810715,79.07,34.487,-12.615,36.7218108758,0.8170000000000001,-12.615,12.6414284794,33.67,0.0,33.67,66.9
2021-11-20 04:30:00,36.59,-2.914,36.7058509777,0.42,-13.784,13.7903972387,36.17,10.87,37.7680526371,78.78,37.0,-13.784,39.4841570253,0.42,-13.784,13.7903972387,36.58,0.0,36.58,66.65
2021-11-20 05:00:00,38.018,-2.789,38.1201632342,0.378,-14.799,14.8038267012,37.64,12.01,39.5096152854,78.88,38.448,-14.799,41.1978046138,0.378,-14.799,14.8038267012,38.07,0.0,38.07,66.74
2021-11-20 05:30:00,33.665,-2.7955,33.7808680358,0.17500000000000002,-14.5455,14.546552693,33.49,11.75,35.4914440394,79.13,34.035,-14.5455,37.012873372,0.17500000000000002,-14.5455,14.546552693,33.86,0.0,33.86,66.94
2021-11-20 06:00:00,33.5685,-2.797,33.6848244949,0.1685,-12.447,12.4481404736,33.4,9.65,34.766111373,78.9,33.9585,-12.447,36.1677692324,0.1685,-12.447,12.4481404736,33.79,0.0,33.79,66.76
2021-11-20 06:30:00,33.027,-2.865,33.1510324726,0.177,-11.975,11.9763080288,32.85,9.11,34.0898019941,78.34,33.397,-11.975,35.4790111756,0.177,-11.975,11.9763080288,33.22,0.0,33.22,66.28
2021-11-20 07:00:00,31.6735,-2.61,31.7808543348,0.28350000000000003,-11.35,11.3535400757,31.39,8.74,32.584040572,78.34,32.0235,-11.35,33.9753889198,0.28350000000000003,-11.35,11.3535400757,31.74,0.0,31.74,66.28
2021-11-20 07:30:00,23.4375,-2.7975,23.6038643552,0.3775,-11.1375,11.1438957506,23.06,8.34,24.5218106999,77.95,23.6875,-11.1375,26.1752089294,0.3775,-11.1375,11.1438957506,23.31,0.0,23.31,65.96
2021-11-20 08:00:00,34.9005,-2.6645,35.0020636606,0.4605,-11.7045,11.7135554167,34.44,9.04,35.6066735318,78.09,35.3005,-11.7045,37.1903296638,0.4605,-11.7045,11.7135554167,34.84,0.0,34.84,66.07
2021-11-20 08:30:00,37.1625,-2.5185,37.2477415221,0.8525,-11.618500000000001,11.6497338382,36.31,9.1,37.4329547324,77.88,37.5825,-11.618500000000001,39.3374357133,0.8525,-11.618500000000001,11.6497338382,36.73,0.0,36.73,65.9
2021-11-20 09:00:00,39.008,-2.37,39.0799304503,0.908,-10.86,10.8978926403,38.1,8.49,39.0344732256,77.8,39.448,-10.86,40.9155753229,0.908,-10.86,10.8978926403,38.54,0.0,38.54,65.84
2021-11-20 09:30:00,34.77,-2.3305,34.8480147247,0.89,-10.5805,10.6178660874,33.88,8.25,34.87,77.96,35.15,-10.5805,36.7078939773,0.89,-10.5805,10.6178660874,34.26,0.0,34.26,65.97
2021-11-20 10:00:00,31.974,-2.2800000000000002,32.0551879732,0.834,-10.77,10.8022431004,31.14,8.49,32.2766122758,78.43,32.324,-10.77,34.0710122538,0.834,-10.77,10.8022431004,31.49,0.0,31.49,66.36
2021-11-20 10:30:00,26.4355,-2.2785,26.5335113112,0.3955,-10.9285,10.9356541871,26.04,8.65,27.4390980172,78.54,26.7155,-10.9285,28.8643387678,0.3955,-10.9285,10.9356541871,26.32,0.0,26.32,66.45
2021-11-20 11:00:00,27.771,-2.2995,27.8660392099,0.541,-12.1595,12.1715291254,27.23,9.86,28.96018819,78.64,28.071,-12.1595,30.5914118872,0.541,-12.1595,12.1715291254,27.53,0.0,27.53,66.53
2021-11-20 11:30:00,31.1735,-2.1905,31.2503662779,1.2635,-12.4705,12.5343449171,29.91,10.28,31.62730624,78.46,31.5035,-12.4705,33.8819108449,1.2635,-12.4705,12.5343449171,30.24,0.0,30.24,66.39
2021-11-20 12:00:00,23.1635,-2.1905,23.2668438448,2.2035,-11.8705,12.0732838325,20.96,9.68,23.0873125331,78.46,23.3735,-11.8705,26.2150581251,2.2035,-11.8705,12.0732838325,21.17,0.0,21.17,66.39
2021-11-20 12:30:00,31.038,-2.1435,31.111927556,1.968,-11.4535,11.6213461462,29.07,9.31,30.5244328367,78.63,31.368,-11.4535,33.393623437,1.968,-11.4535,11.6213461462,29.4,0.0,29.4,66.52
2021-11-20 13:00:00,37.394,-2.111,37.4535386446,1.984,-11.811,11.9764759842,35.41,9.7,36.7145488873,78.63,37.794,-11.811,39.5965422354,1.984,-11.811,11.9764759842,35.81,0.0,35.81,66.52
2021-11-20 13:30:00,40.386,-2.2475,40.4484888747,2.956,-12.4675,12.8131374866,37.43,10.22,38.8001713914,78.52,40.806,-12.4675,42.6681168116,2.956,-12.4675,12.8131374866,37.85,0.0,37.85,66.44
2021-11-20 14:00:00,40.2955,-2.185,40.3546966938,4.0955,-12.825,13.4630511122,36.2,10.64,37.7312814519,78.45,40.7155,-12.825,42.6876160643,4.0955,-12.825,13.4630511122,36.62,0.0,36.62,66.38
2021-11-20 14:30:00,35.566,-2.21,35.6345963356,4.516,-11.93,12.7561418932,31.05,9.72,32.5358402381,78.54,35.916,-11.93,37.8455275561,4.516,-11.93,12.7561418932,31.4,0.0,31.4,66.45
2021-11-20 15:00:00,21.505,-2.25,21.622384813,5.335,-10.86,12.0996621854,16.17,8.61,18.3194159296,78.54,21.675,-10.86,24.2434573648,5.335,-10.86,12.0996621854,16.34,0.0,16.34,66.45
2021-11-20 15:30:00,19.9495,-2.262,20.0773303566,5.6495,-11.732,13.0213929458,14.3,9.47,17.1514110207,78.85,20.0895,-11.732,23.2643038634,5.6495,-11.732,13.0213929458,14.44,0.0,14.44,66.7
2021-11-20 16:00:00,20.9945,-2.171,21.1064509392,3.6445,-11.431,11.9979223722,17.35,9.26,19.666471468,79.12,21.1645,-11.431,24.0541851088,3.6445,-11.431,11.9979223722,17.52,0.0,17.52,66.93
2021-11-20 16:30:00,19.7485,-2.184,19.868898013,2.6185,-11.354,11.6520323656,17.13,9.17,19.43002316,78.91,19.9085,-11.354,22.9185882691,2.6185,-11.354,11.6520323656,17.29,0.0,17.29,66.74
2021-11-20 17:00:00,27.7885,-2.0875,27.8667972415,2.7085,-11.1875,11.5106962648,25.08,9.1,26.679887556,78.86,28.0585,-11.1875,30.2066148136,2.7085,-11.1875,11.5106962648,25.35,0.0,25.35,66.71
2021-11-20 17:30:00,34.6875,-2.0645,34.7488822338,3.4375,-9.6345,10.229369311,31.25,7.57,32.1538084836,78.33,35.0375,-9.6345,36.3379965945,3.4375,-9.6345,10.229369311,31.6,0.0,31.6,66.27
2021-11-20 18:00:00,33.394,-2.2585,33.4702861991,3.734,-9.9185,10.5980846501,29.66,7.66,30.6331715629,78.33,33.734,-9.9185,35.161902654,3.734,-9.9185,10.5980846501,30.0,0.0,30.0,66.27
2021-11-20 18:30:00,34.133,-2.248,34.2069465606,5.313,-9.468,10.8568408388,28.82,7.22,29.7106176307,78.2,34.463,-9.468,35.7399131644,5.313,-9.468,10.8568408388,29.15,0.0,29.15,66.16
2021-11-20 19:00:00,28.234,-2.3285,28.3298547164,6.524,-7.4985,9.9393198082,21.71,5.17,22.3171010662,78.57,28.484,-7.4985,29.4544692407,6.524,-7.4985,9.9393198082,21.96,0.0,21.96,66.47
2021-11-20 19:30:00,31.5625,-2.3445,31.6494563381,5.9025,-10.8345,12.3379859175,25.66,8.49,27.028053944,78.76,31.8425,-10.8345,33.6352671537,5.9025,-10.8345,12.3379859175,25.94,0.0,25.94,66.63
2021-11-20 20:00:00,39.326,-2.394,39.3988008955,6.516,-11.974,13.6321286672,32.81,9.58,34.1800014628,78.73,39.696,-11.974,41.4626228307,6.516,-11.974,13.6321286672,33.18,0.0,33.18,66.63
2021-11-20 20:30:00,43.7775,-2.2655,43.8360809893,3.0875,-11.7955,12.1928863072,40.69,9.53,41.7911114951,78.55,44.2475,-11.7955,45.7927404345,3.0875,-11.7955,12.1928863072,41.16,0.0,41.16,66.46
2021-11-20 21:00:00,42.8185,-2.402,42.8858198738,2.2585,-12.502,12.7043624889,40.56,10.1,41.7986076323,78.29,43.2985,-12.502,45.0672842121,2.2585,-12.502,12.7043624889,41.04,0.0,41.04,66.26
