Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-20 21:30:00,35.399,-2.398,35.4801297207,3.769,-11.568,12.1665107981,31.63,9.17,32.9324429704,78.34,35.739,-11.568,37.5645410594,3.769,-11.568,12.1665107981,31.97,0.0,31.97,66.3
2021-11-20 22:00:00,39.0535,-2.5635,39.137544564,6.0235,-13.1135,14.4307461519,33.03,10.55,34.673958528,78.5,39.4335,-13.1135,41.5567660496,6.0235,-13.1135,14.4307461519,33.41,0.0,33.41,66.45
2021-11-20 22:30:00,41.0175,-2.601,41.0998845163,6.0075,-13.371,14.6585707779,35.01,10.77,36.6291277537,78.5,41.4175,-13.371,43.5223269972,6.0075,-13.371,14.6585707779,35.41,0.0,35.41,66.45
2021-11-20 23:00:00,42.7985,-2.6245000000000003,42.8788946045,4.9185,-12.6245,13.5487874919,37.88,10.0,39.177728367,78.5,43.2385,-12.6245,45.0438218017,4.9185,-12.6245,13.5487874919,38.32,0.0,38.32,66.45
2021-11-20 23:30:00,40.6595,-2.664,40.7466788371,4.7995,-12.584,13.4681942461,35.86,9.92,37.2068004537,78.34,41.0895,-12.584,42.9732948033,4.7995,-12.584,13.4681942461,36.29,0.0,36.29,66.23
2021-11-21 00:00:00,29.123,-2.6905,29.2470155614,5.303,-11.3605,12.5372552518,23.82,8.67,25.3487928707,78.34,29.393,-11.3605,31.5120518096,5.303,-11.3605,12.5372552518,24.09,0.0,24.09,66.23
2021-11-21 00:30:00,6.3215,-9.5005,11.4114356021,6.3215,-9.5005,11.4114356021,0.0,0.0,0.0,77.93,6.3215,-9.5005,11.4114356021,6.3215,-9.5005,11.4114356021,0.0,0.0,0.0,65.85
2021-11-21 01:00:00,2.124,-9.1025,9.3470253156,2.124,-9.1025,9.3470253156,0.0,0.0,0.0,77.67,2.124,-9.1025,9.3470253156,2.124,-9.1025,9.3470253156,0.0,0.0,0.0,65.62
2021-11-21 01:30:00,2.6335,-9.635,9.9884206584,2.6335,-9.635,9.9884206584,0.0,0.0,0.0,77.81,2.6335,-9.635,9.9884206584,2.6335,-9.635,9.9884206584,0.0,0.0,0.0,65.73
2021-11-21 02:00:00,3.6395,-11.316,11.8868757985,3.6395,-11.316,11.8868757985,0.0,0.0,0.0,77.71,3.6395,-11.316,11.8868757985,3.6395,-11.316,11.8868757985,0.0,0.0,0.0,65.68
2021-11-21 02:30:00,3.8445,-12.336,12.9211871068,3.8445,-12.336,12.9211871068,0.0,0.0,0.0,78.19,3.8445,-12.336,12.9211871068,3.8445,-12.336,12.9211871068,0.0,0.0,0.0,66.08
2021-11-21 03:00:00,4.531,-13.4685,14.2102235468,4.531,-13.4685,14.2102235468,0.0,0.0,0.0,78.37,4.531,-13.4685,14.2102235468,4.531,-13.4685,14.2102235468,0.0,0.0,0.0,66.23
2021-11-21 03:30:00,6.207,-13.465,14.8267688321,6.207,-13.465,14.8267688321,0.0,0.0,0.0,78.55,6.207,-13.465,14.8267688321,6.207,-13.465,14.8267688321,0.0,0.0,0.0,66.39
2021-11-21 04:00:00,6.182,-12.61,14.0438322405,6.182,-12.61,14.0438322405,0.0,0.0,0.0,78.55,6.182,-12.61,14.0438322405,6.182,-12.61,14.0438322405,0.0,0.0,0.0,66.39
2021-11-21 04:30:00,8.678,-13.567,16.1050045948,8.678,-13.567,16.1050045948,0.0,0.0,0.0,78.4,8.678,-13.567,16.1050045948,8.678,-13.567,16.1050045948,0.0,0.0,0.0,66.27
2021-11-21 05:00:00,13.311,-13.0675,18.6532109099,13.311,-13.0675,18.6532109099,0.0,0.0,0.0,78.4,13.311,-13.0675,18.6532109099,13.311,-13.0675,18.6532109099,0.0,0.0,0.0,66.27
2021-11-21 05:30:00,15.894,-14.65,21.6157751654,15.894,-14.65,21.6157751654,0.0,0.0,0.0,78.48,15.894,-14.65,21.6157751654,15.894,-14.65,21.6157751654,0.0,0.0,0.0,66.32
2021-11-21 06:00:00,20.0565,-14.0245,24.4734507681,20.0565,-14.0245,24.4734507681,0.0,0.0,0.0,78.76,20.0565,-14.0245,24.4734507681,20.0565,-14.0245,24.4734507681,0.0,0.0,0.0,66.56
2021-11-21 06:30:00,20.7095,-11.903,23.8864982626,20.7095,-11.903,23.8864982626,0.0,0.0,0.0,78.71,20.7095,-11.903,23.8864982626,20.7095,-11.903,23.8864982626,0.0,0.0,0.0,66.52
2021-11-21 07:00:00,19.679,-12.793,23.4717679351,19.679,-12.793,23.4717679351,0.0,0.0,0.0,78.39,19.679,-12.793,23.4717679351,19.679,-12.793,23.4717679351,0.0,0.0,0.0,66.25
2021-11-21 07:30:00,17.5465,-13.071,21.879915522,17.5465,-13.071,21.879915522,0.0,0.0,0.0,78.39,17.5465,-13.071,21.879915522,17.5465,-13.071,21.879915522,0.0,0.0,0.0,66.25
2021-11-21 08:00:00,17.1865,-13.7555,22.0133950698,17.1865,-13.7555,22.0133950698,0.0,0.0,0.0,78.13,17.1865,-13.7555,22.0133950698,17.1865,-13.7555,22.0133950698,0.0,0.0,0.0,66.09
2021-11-21 08:30:00,19.276,-15.1405,24.5111998125,19.276,-15.1405,24.5111998125,0.0,0.0,0.0,78.04,19.276,-15.1405,24.5111998125,19.276,-15.1405,24.5111998125,0.0,0.0,0.0,66.04
2021-11-21 09:00:00,17.41,-15.854,23.5469194588,17.41,-15.854,23.5469194588,0.0,0.0,0.0,78.73,17.41,-15.854,23.5469194588,17.41,-15.854,23.5469194588,0.0,0.0,0.0,66.62
2021-11-21 09:30:00,15.900500000000001,-14.367,21.4298060945,15.900500000000001,-14.367,21.4298060945,0.0,0.0,0.0,78.94,15.900500000000001,-14.367,21.4298060945,15.900500000000001,-14.367,21.4298060945,0.0,0.0,0.0,66.8
2021-11-21 10:00:00,14.488,-13.2455,19.6302168671,14.488,-13.2455,19.6302168671,0.0,0.0,0.0,78.64,14.488,-13.2455,19.6302168671,14.488,-13.2455,19.6302168671,0.0,0.0,0.0,66.55
2021-11-21 10:30:00,17.9605,-14.7445,23.2374663098,17.9605,-14.7445,23.2374663098,0.0,0.0,0.0,78.53,17.9605,-14.7445,23.2374663098,17.9605,-14.7445,23.2374663098,0.0,0.0,0.0,66.46
2021-11-21 11:00:00,12.9075,-13.2715,18.513137727,12.9075,-13.2715,18.513137727,0.0,0.0,0.0,78.65,12.9075,-13.2715,18.513137727,12.9075,-13.2715,18.513137727,0.0,0.0,0.0,66.56
2021-11-21 11:30:00,11.222,-13.932,17.8894915523,11.222,-13.932,17.8894915523,0.0,0.0,0.0,78.59,11.222,-13.932,17.8894915523,11.222,-13.932,17.8894915523,0.0,0.0,0.0,66.5
2021-11-21 12:00:00,11.4735,-13.975,18.0815327683,11.4735,-13.975,18.0815327683,0.0,0.0,0.0,78.82,11.4735,-13.975,18.0815327683,11.4735,-13.975,18.0815327683,0.0,0.0,0.0,66.68
2021-11-21 12:30:00,10.623,-13.9145,17.5060400791,10.623,-13.9145,17.5060400791,0.0,0.0,0.0,78.43,10.623,-13.9145,17.5060400791,10.623,-13.9145,17.5060400791,0.0,0.0,0.0,66.37
2021-11-21 13:00:00,14.559,-13.8485,20.0934176598,14.559,-13.8485,20.0934176598,0.0,0.0,0.0,78.3,14.559,-13.8485,20.0934176598,14.559,-13.8485,20.0934176598,0.0,0.0,0.0,66.26
2021-11-21 13:30:00,18.177,-15.643,23.9813839884,18.177,-15.643,23.9813839884,0.0,0.0,0.0,78.46,18.177,-15.643,23.9813839884,18.177,-15.643,23.9813839884,0.0,0.0,0.0,66.39
2021-11-21 14:00:00,15.1075,-15.2225,21.4467028352,15.1075,-15.2225,21.4467028352,0.0,0.0,0.0,78.46,15.1075,-15.2225,21.4467028352,15.1075,-15.2225,21.4467028352,0.0,0.0,0.0,66.39
2021-11-21 14:30:00,16.9305,-15.6305,23.0424469295,16.9305,-15.6305,23.0424469295,0.0,0.0,0.0,78.65,16.9305,-15.6305,23.0424469295,16.9305,-15.6305,23.0424469295,0.0,0.0,0.0,66.54
2021-11-21 15:00:00,19.624,-15.8515,25.2264033951,19.624,-15.8515,25.2264033951,0.0,0.0,0.0,78.31,19.624,-15.8515,25.2264033951,19.624,-15.8515,25.2264033951,0.0,0.0,0.0,66.27
2021-11-21 15:30:00,22.4805,-14.948,26.9965846775,22.4805,-14.948,26.9965846775,0.0,0.0,0.0,78.46,22.4805,-14.948,26.9965846775,22.4805,-14.948,26.9965846775,0.0,0.0,0.0,66.39
2021-11-21 16:00:00,19.78,-13.768,24.0999216596,19.78,-13.768,24.0999216596,0.0,0.0,0.0,78.68,19.78,-13.768,24.0999216596,19.78,-13.768,24.0999216596,0.0,0.0,0.0,66.56
2021-11-21 16:30:00,19.231,-12.581,22.9807076044,19.231,-12.581,22.9807076044,0.0,0.0,0.0,78.4,19.231,-12.581,22.9807076044,19.231,-12.581,22.9807076044,0.0,0.0,0.0,66.32
2021-11-21 17:00:00,20.7795,-11.51,23.7543200334,20.7795,-11.51,23.7543200334,0.0,0.0,0.0,78.4,20.7795,-11.51,23.7543200334,20.7795,-11.51,23.7543200334,0.0,0.0,0.0,66.32
2021-11-21 17:30:00,19.554,-11.641,22.756796721,19.554,-11.641,22.756796721,0.0,0.0,0.0,78.04,19.554,-11.641,22.756796721,19.554,-11.641,22.756796721,0.0,0.0,0.0,66.01
2021-11-21 18:00:00,16.7845,-10.6875,19.8982938088,16.7845,-10.6875,19.8982938088,0.0,0.0,0.0,77.97,16.7845,-10.6875,19.8982938088,16.7845,-10.6875,19.8982938088,0.0,0.0,0.0,65.93
2021-11-21 18:30:00,19.8035,-9.123,21.803846937,19.8035,-9.123,21.803846937,0.0,0.0,0.0,78.24,19.8035,-9.123,21.803846937,19.8035,-9.123,21.803846937,0.0,0.0,0.0,66.16
2021-11-21 19:00:00,17.688,-8.4515,19.603397569,17.688,-8.4515,19.603397569,0.0,0.0,0.0,77.6,17.688,-8.4515,19.603397569,17.688,-8.4515,19.603397569,0.0,0.0,0.0,65.62
2021-11-21 19:30:00,13.788,-10.7305,17.4714788799,13.788,-10.7305,17.4714788799,0.0,0.0,0.0,77.39,13.788,-10.7305,17.4714788799,13.788,-10.7305,17.4714788799,0.0,0.0,0.0,65.43
2021-11-21 20:00:00,14.268,-10.6525,17.8059422736,14.268,-10.6525,17.8059422736,0.0,0.0,0.0,77.55,14.268,-10.6525,17.8059422736,14.268,-10.6525,17.8059422736,0.0,0.0,0.0,65.59
2021-11-21 20:30:00,15.8905,-10.008,18.7794583056,15.8905,-10.008,18.7794583056,0.0,0.0,0.0,77.77,15.8905,-10.008,18.7794583056,15.8905,-10.008,18.7794583056,0.0,0.0,0.0,65.78
2021-11-21 21:00:00,17.374,-10.409,20.2534727146,17.374,-10.409,20.2534727146,0.0,0.0,0.0,77.81,17.374,-10.409,20.2534727146,17.374,-10.409,20.2534727146,0.0,0.0,0.0,65.78
2021-11-21 21:30:00,19.1905,-12.081,22.6765484863,19.1905,-12.081,22.6765484863,0.0,0.0,0.0,77.89,19.1905,-12.081,22.6765484863,19.1905,-12.081,22.6765484863,0.0,0.0,0.0,65.87
2021-11-21 22:00:00,16.908,-13.0345,21.3489731428,16.908,-13.0345,21.3489731428,0.0,0.0,0.0,77.98,16.908,-13.0345,21.3489731428,16.908,-13.0345,21.3489731428,0.0,0.0,0.0,65.95
2021-11-21 22:30:00,15.602,-12.993,20.3037054007,15.602,-12.993,20.3037054007,0.0,0.0,0.0,77.78,15.602,-12.993,20.3037054007,15.602,-12.993,20.3037054007,0.0,0.0,0.0,65.81
2021-11-21 23:00:00,20.742,-10.72,23.3484253002,20.742,-10.72,23.3484253002,0.0,0.0,0.0,78.16,20.742,-10.72,23.3484253002,20.742,-10.72,23.3484253002,0.0,0.0,0.0,66.12
2021-11-21 23:30:00,23.281,-11.546,25.9868250658,23.281,-11.546,25.9868250658,0.0,0.0,0.0,77.79,23.281,-11.546,25.9868250658,23.281,-11.546,25.9868250658,0.0,0.0,0.0,65.81
2021-11-22 00:00:00,19.1495,-12.1515,22.6795569291,19.1495,-12.1515,22.6795569291,0.0,0.0,0.0,78.3,19.1495,-12.1515,22.6795569291,19.1495,-12.1515,22.6795569291,0.0,0.0,0.0,66.21
2021-11-22 00:30:00,32.1485,-2.56,32.2502659253,11.3785,-12.19,16.6753219534,20.77,9.63,22.8938812786,78.72,32.3585,-12.19,34.5784415821,11.3785,-12.19,16.6753219534,20.98,0.0,20.98,66.57
2021-11-22 01:00:00,35.845,-2.512,35.9329120584,12.825,-11.342,17.1207940528,23.02,8.83,24.6554111708,78.93,36.095,-11.342,37.835036527,12.825,-11.342,17.1207940528,23.27,0.0,23.27,66.75
2021-11-22 01:30:00,34.0285,-2.315,34.1071552207,16.1085,-10.065,18.9944201609,17.92,7.75,19.5240595164,78.57,34.2185,-10.065,35.6680524735,16.1085,-10.065,18.9944201609,18.11,0.0,18.11,66.46
2021-11-22 02:00:00,42.201,-2.0275,42.2496764159,21.001,-13.1575,24.7822881762,21.2,11.13,23.9440368359,78.08,42.441,-13.1575,44.4337516675,21.001,-13.1575,24.7822881762,21.44,0.0,21.44,66.05
2021-11-22 02:30:00,34.2755,-2.221,34.3473833246,19.1755,-13.611,23.5150828459,15.1,11.39,18.9140714813,77.87,34.4155,-13.611,37.0092685857,19.1755,-13.611,23.5150828459,15.24,0.0,15.24,65.85
2021-11-22 03:00:00,35.871,-2.3865,35.9502993485,17.651,-14.1865,22.6454097611,18.22,11.8,21.7073351658,78.26,36.051,-14.1865,38.7418557022,17.651,-14.1865,22.6454097611,18.4,0.0,18.4,66.17
2021-11-22 03:30:00,36.8725,-2.4425,36.9533092226,16.3525,-14.7725,22.0370372895,20.52,12.33,23.9394924758,78.44,37.1025,-14.7725,39.9352258351,16.3525,-14.7725,22.0370372895,20.75,0.0,20.75,66.32
2021-11-22 04:00:00,32.879,-2.609,32.9823516748,14.979,-14.009,20.5090838898,17.9,11.4,21.2219226273,78.49,33.059,-14.009,35.9047289643,14.979,-14.009,20.5090838898,18.08,0.0,18.08,66.36
2021-11-22 04:30:00,35.806,-2.602,35.900418382,14.596,-13.052,19.5805495326,21.21,10.45,23.6445892331,78.71,36.026,-13.052,38.3174552913,14.596,-13.052,19.5805495326,21.43,0.0,21.43,66.53
2021-11-22 05:00:00,24.0565,-2.4975,24.185795387,16.7965,-10.9975,20.076539007,7.26,8.5,11.178443541,78.6,24.1165,-10.9975,26.5056706857,16.7965,-10.9975,20.076539007,7.32,0.0,7.32,66.47
2021-11-22 05:30:00,15.068,-2.3525,15.2505370479,18.728,-8.4325,20.5388665766,-3.66,6.08,7.0966189133,78.77,14.978,-8.4325,17.1885875001,18.728,-8.4325,20.5388665766,-3.75,0.0,3.75,66.6
2021-11-22 06:00:00,38.7055,-2.4195,38.781048341900004,18.1855,-13.0995,22.4122580411,20.52,10.68,23.1329375567,78.47,38.9055,-13.0995,41.0516117893,18.1855,-13.0995,22.4122580411,20.72,0.0,20.72,66.36
2021-11-22 06:30:00,41.1965,-2.5015,41.2723771365,15.8065,-12.8215,20.3527959873,25.39,10.32,27.4071979597,78.35,41.4865,-12.8215,43.4225810437,15.8065,-12.8215,20.3527959873,25.68,0.0,25.68,66.28
2021-11-22 07:00:00,38.7365,-2.6029999999999998,38.8238591751,13.5465,-11.913,18.0396017487,25.19,9.31,26.855394244,78.24,39.0065,-11.913,40.7851273291,13.5465,-11.913,18.0396017487,25.46,0.0,25.46,66.18
2021-11-22 07:30:00,37.725,-2.3715,37.7994660974,14.295,-11.3215,18.2352238059,23.43,8.95,25.081216079,78.18,37.975,-11.3215,39.6267206219,14.295,-11.3215,18.2352238059,23.68,0.0,23.68,66.14
2021-11-22 08:00:00,37.289,-2.158,37.3513920089,14.149,-10.058,17.3596533664,23.14,7.9,24.4513721496,78.01,37.529,-10.058,38.8534323452,14.149,-10.058,17.3596533664,23.38,0.0,23.38,65.98
2021-11-22 08:30:00,39.965,-2.0655,40.0183397363,15.825,-10.6455,19.072422375,24.14,8.58,25.6194457395,77.92,40.225,-10.6455,41.6098221007,15.825,-10.6455,19.072422375,24.4,0.0,24.4,65.91
2021-11-22 09:00:00,37.224,-1.658,37.2609063228,19.924,-11.448,22.9787397392,17.3,9.79,19.8779802797,77.74,37.414,-11.448,39.1262584462,19.924,-11.448,22.9787397392,17.49,0.0,17.49,65.75
2021-11-22 09:30:00,26.412,-1.8485,26.4766065849,17.102,-7.7385,18.7713288355,9.31,5.89,11.0167236509,77.66,26.482,-7.7385,27.5895035521,17.102,-7.7385,18.7713288355,9.38,0.0,9.38,65.68
2021-11-22 10:00:00,21.2195,-1.8135,21.2968533474,16.8195,-8.7935,18.9794947904,4.4,6.98,8.251084777199999,78.0,21.2295,-8.7935,22.978627298,16.8195,-8.7935,18.9794947904,4.41,0.0,4.41,65.96
2021-11-22 10:30:00,39.8995,-1.96,39.9476119468,14.5395,-11.21,18.3592254807,25.36,9.25,26.994297546,78.14,40.1895,-11.21,41.7236145396,14.5395,-11.21,18.3592254807,25.65,0.0,25.65,66.07
2021-11-22 11:00:00,43.9215,-1.8415,43.9600874032,14.0315,-11.7715,18.3153270378,29.89,9.93,31.4963013702,78.02,44.2615,-11.7715,45.8000938263,14.0315,-11.7715,18.3153270378,30.23,0.0,30.23,65.98
2021-11-22 11:30:00,43.4405,-1.976,43.4854184325,13.9905,-12.446,18.7253039027,29.45,10.47,31.2557738666,78.05,43.7705,-12.446,45.5055995043,13.9905,-12.446,18.7253039027,29.78,0.0,29.78,65.98
2021-11-22 12:00:00,40.078,-2.0355,40.1296566675,13.778,-12.4455,18.5667378462,26.3,10.41,28.2852983014,78.0,40.368,-12.4455,42.2429389869,13.778,-12.4455,18.5667378462,26.59,0.0,26.59,65.98
2021-11-22 12:30:00,37.298,-2.002,37.3516908319,9.748,-11.582,15.1382372818,27.55,9.58,29.1681144403,78.04,37.588,-11.582,39.331926828,9.748,-11.582,15.1382372818,27.84,0.0,27.84,65.98
2021-11-22 13:00:00,39.931,-2.086,39.985449316,7.601,-11.806000000000001,14.0412548228,32.33,9.72,33.7595512411,78.04,40.301,-11.806000000000001,41.9946691498,7.601,-11.806000000000001,14.0412548228,32.7,0.0,32.7,66.03
2021-11-22 13:30:00,38.278,-2.0575,38.3332569742,7.668,-12.3575,14.543246895,30.61,10.3,32.2964719435,78.1,38.618,-12.3575,40.546981765,7.668,-12.3575,14.543246895,30.95,0.0,30.95,66.07
2021-11-22 14:00:00,26.7905,-3.815,27.0607670854,4.4905,-11.065,11.9414745844,22.3,7.25,23.4489338777,78.06,33.8105,-11.065,35.5750493359,4.4905,-11.065,11.9414745844,29.32,0.0,29.32,66.03
2021-11-22 14:30:00,5.226,-10.811,12.0078639649,5.226,-10.811,12.0078639649,0.0,0.0,0.0,78.1,51.936,-10.811,53.0492772524,5.226,-10.811,12.0078639649,46.71,0.0,46.71,66.03
2021-11-22 15:00:00,6.6285,-9.96,11.9640550086,6.6285,-9.96,11.9640550086,0.0,0.0,0.0,77.93,50.1085,-9.96,51.0887793185,6.6285,-9.96,11.9640550086,43.48,0.0,43.48,65.4
2021-11-22 15:30:00,9.674,-8.896,13.142491849,9.674,-8.896,13.142491849,0.0,0.0,0.0,77.76,53.094,-8.896,53.8341123452,9.674,-8.896,13.142491849,43.42,0.0,43.42,65.33
2021-11-22 16:00:00,11.276,-8.636,14.2031219103,11.276,-8.636,14.2031219103,0.0,0.0,0.0,77.44,51.326,-8.636,52.0474665282,11.276,-8.636,14.2031219103,40.05,0.0,40.05,65.15
2021-11-22 16:30:00,7.9785,-8.744,11.8369758912,7.9785,-8.744,11.8369758912,0.0,0.0,0.0,77.51,58.4385,-8.744,59.0890499014,7.9785,-8.744,11.8369758912,50.46,0.0,50.46,65.2
2021-11-22 17:00:00,10.47,-8.542,13.5124632839,10.47,-8.542,13.5124632839,0.0,0.0,0.0,77.51,50.91,-8.542,51.6216414307,10.47,-8.542,13.5124632839,40.44,0.0,40.44,65.09
2021-11-22 17:30:00,11.0435,-8.488,13.9285690668,9.5835,-8.558,12.8484565707,1.46,0.07,1.4616771189,77.31,48.3835,-8.558,49.1345340494,9.5835,-8.558,12.8484565707,38.8,0.0,38.8,65.0
2021-11-22 18:00:00,25.4565,-2.254,25.5560933683,6.0565,-9.614,11.3626664234,19.4,7.36,20.7492072138,77.37,25.6665,-9.614,27.4079955168,6.0565,-9.614,11.3626664234,19.61,0.0,19.61,65.14
2021-11-22 18:30:00,22.5635,-2.1765,22.6682307316,5.1335,-7.5365,9.1187529027,17.43,5.36,18.2355285089,78.02,22.7335,-7.5365,23.9501744148,5.1335,-7.5365,9.1187529027,17.6,0.0,17.6,65.96
2021-11-22 19:00:00,23.226,-2.118,23.3223712345,5.476,-7.618,9.3819241097,17.75,5.5,18.5825859341,77.78,23.406,-7.618,24.6145233551,5.476,-7.618,9.3819241097,17.93,0.0,17.93,65.76
2021-11-22 19:30:00,24.9335,-2.291,25.0385323701,5.0535,-8.681000000000001,10.0447808961,19.88,6.39,20.8817264612,77.78,25.1535,-8.681000000000001,26.6093653297,5.0535,-8.681000000000001,10.0447808961,20.1,0.0,20.1,65.76
2021-11-22 20:00:00,37.2285,-2.2085,37.2939497037,2.7385,-10.7085,11.0531151491,34.49,8.5,35.5219664433,77.88,37.6085,-10.7085,39.1033405798,2.7385,-10.7085,11.0531151491,34.87,0.0,34.87,65.84
2021-11-22 20:30:00,37.603,-2.209,37.6678283154,1.453,-9.319,9.4315942449,36.15,7.11,36.8425650573,77.84,38.013,-9.319,39.1386245287,1.453,-9.319,9.4315942449,36.56,0.0,36.56,65.84
2021-11-22 21:00:00,38.5475,-2.2945,38.6157284859,1.7475,-8.6045,8.7801581136,36.8,6.31,37.337060677,77.46,38.9775,-8.6045,39.9159482726,1.7475,-8.6045,8.7801581136,37.23,0.0,37.23,65.51
2021-11-22 21:30:00,37.9485,-2.3825,38.0232160463,2.1385,-9.4025,9.6426235279,35.81,7.02,36.4915949227,77.59,38.3585,-9.4025,39.4940695358,2.1385,-9.4025,9.6426235279,36.22,0.0,36.22,65.61
2021-11-22 22:00:00,40.439,-2.564,40.5202025785,2.949,-10.834,11.2281858285,37.49,8.27,38.3913141218,77.75,40.879,-10.834,42.2902849009,2.949,-10.834,11.2281858285,37.93,0.0,37.93,65.77
2021-11-22 22:30:00,37.645,-2.674,37.7398503044,2.735,-11.474,11.7954610338,34.91,8.8,36.0020568857,77.9,38.015,-11.474,39.7088516706,2.735,-11.474,11.7954610338,35.28,0.0,35.28,65.9
2021-11-22 23:00:00,35.8565,-2.757,35.9623364265,2.5065,-12.167,12.4224969813,33.35,9.41,34.6521370192,78.05,36.2365,-12.167,38.2245970711,2.5065,-12.167,12.4224969813,33.73,0.0,33.73,66.02
2021-11-22 23:30:00,27.554,-2.9755000000000003,27.7141934079,2.964,-12.3655,12.7157731283,24.59,9.39,26.3218578372,78.33,27.814,-12.3655,30.4388598054,2.964,-12.3655,12.7157731283,24.85,0.0,24.85,66.24
2021-11-23 00:00:00,29.8235,-3.0865,29.9827889713,3.3835,-12.0665,12.531899078,26.44,8.98,27.9233593967,78.58,30.1135,-12.0665,32.4410743426,3.3835,-12.0665,12.531899078,26.73,0.0,26.73,66.45
2021-11-23 00:30:00,28.1355,-2.8965,28.2842018183,3.6755,-12.2265,12.7670122777,24.46,9.33,26.1790087666,78.58,28.4055,-12.2265,30.9250664106,3.6755,-12.2265,12.7670122777,24.73,0.0,24.73,66.45
2021-11-23 01:00:00,34.2665,-2.915,34.3902638439,4.8065,-11.635,12.588711898,29.46,8.72,30.7234438174,78.41,34.5965,-11.635,36.5005621498,4.8065,-11.635,12.588711898,29.79,0.0,29.79,66.32
2021-11-23 01:30:00,35.7335,-2.8975,35.8507814211,2.8835,-11.7775,12.1253485929,32.85,8.88,34.0290596403,78.1,36.0935,-11.7775,37.9664358151,2.8835,-11.7775,12.1253485929,33.21,0.0,33.21,66.07
2021-11-23 02:00:00,33.6995,-2.9815,33.8311342183,1.9695,-11.5415,11.708336880200001,31.73,8.56,32.8643652,78.14,34.0495,-11.5415,35.9523945308,1.9695,-11.5415,11.708336880200001,32.08,0.0,32.08,66.07
2021-11-23 02:30:00,34.8915,-2.95,35.0159859528,2.5515,-11.6,11.8772956623,32.34,8.65,33.4768293003,78.3,35.2515,-11.6,37.1110260199,2.5515,-11.6,11.8772956623,32.7,0.0,32.7,66.23
2021-11-23 03:00:00,33.665,-2.9314999999999998,33.7923943699,4.155,-11.0415,11.797404259,29.51,8.11,30.6041206376,78.23,33.995,-11.0415,35.7431776322,4.155,-11.0415,11.797404259,29.84,0.0,29.84,66.17
2021-11-23 03:30:00,30.291,-2.9,30.4295034629,4.891,-10.91,11.9561691607,25.4,8.01,26.633064037,78.23,30.571,-10.91,32.4594229924,4.891,-10.91,11.9561691607,25.68,0.0,25.68,66.17
2021-11-23 04:00:00,23.4875,-3.0345,23.6827119752,3.4975,-9.6545,10.2684894946,19.99,6.62,21.057647067,78.46,23.6975,-9.6545,25.5886864942,3.4975,-9.6545,10.2684894946,20.2,0.0,20.2,66.36
2021-11-23 04:30:00,24.5305,-3.02,24.7157000761,1.3005,-9.5,9.5886026224,23.23,6.48,24.1168675412,78.55,24.7705,-9.5,26.5297506632,1.3005,-9.5,9.5886026224,23.47,0.0,23.47,66.43
2021-11-23 05:00:00,33.373,-3.0765,33.514504043,0.593,-10.8065,10.8227580242,32.78,7.73,33.6790929213,78.4,33.733,-10.8065,35.4216844779,0.593,-10.8065,10.8227580242,33.14,0.0,33.14,66.31
2021-11-23 05:30:00,24.386,-3.0455,24.5754362372,0.026000000000000002,-8.4255,8.4255401162,24.36,5.38,24.9470238706,78.54,24.646,-8.4255,26.0463887372,0.026000000000000002,-8.4255,8.4255401162,24.62,0.0,24.62,66.44
2021-11-23 06:00:00,13.7875,-3.0255,14.1155519375,0.0175,-6.2155,6.2155246359,13.77,3.19,14.1346736786,78.74,13.9075,-6.2155,15.2332201619,0.0175,-6.2155,6.2155246359,13.89,0.0,13.89,66.6
2021-11-23 06:30:00,10.469,-2.9925,10.8882972613,0.009000000000000001,-3.3925,3.3925119381,10.46,0.4,10.4676453895,78.72,10.569,-3.3925,11.1001269024,0.009000000000000001,-3.3925,3.3925119381,10.56,0.0,10.56,66.58
2021-11-23 07:00:00,12.0035,-2.7165,12.3070461322,0.0235,-2.0465,2.046634921,11.98,-0.67,11.9987207651,78.72,12.1235,-2.0465,12.2950158398,0.0235,-2.0465,2.046634921,12.1,0.0,12.1,66.58
2021-11-23 07:30:00,13.7085,-2.911,14.0141675903,0.0085,-2.191,2.1910164878,13.7,-0.72,13.718906662,78.38,13.8285,-2.191,14.0009961521,0.0085,-2.191,2.1910164878,13.82,0.0,13.82,66.3
2021-11-23 08:00:00,12.4865,-3.027,12.8481676223,0.006500000000000001,-2.287,2.287009237,12.48,-0.74,12.5019198526,78.29,12.6165,-2.287,12.8221075198,0.006500000000000001,-2.287,2.287009237,12.61,0.0,12.61,66.21
2021-11-23 08:30:00,11.5425,-2.625,11.8372265016,0.6725,-2.575,2.6613683041,10.87,-0.05,10.8701149948,78.29,11.6325,-2.575,11.9140959057,0.6725,-2.575,2.6613683041,10.96,0.0,10.96,66.21
2021-11-23 09:00:00,15.6955,-2.3435,15.8694899887,0.0655,-2.8735,2.874246423,15.63,0.53,15.6389833429,78.71,15.8555,-2.8735,16.1137792743,0.0655,-2.8735,2.874246423,15.79,0.0,15.79,66.58
2021-11-23 09:30:00,12.7315,-2.1165,12.9062258039,0.4615,-2.7665,2.804728953,12.27,0.65,12.2872047269,78.48,12.8415,-2.7665,13.1361198419,0.4615,-2.7665,2.804728953,12.38,0.0,12.38,66.38
2021-11-23 10:00:00,13.4715,-2.0865,13.632123624,0.2315,-2.6865,2.6964559147,13.24,0.6000000000000001,13.2535881934,78.73,13.5915,-2.6865,13.8544633422,0.2315,-2.6865,2.6964559147,13.36,0.0,13.36,66.6
2021-11-23 10:30:00,11.985,-1.9395,12.1409178092,0.5750000000000001,-1.3295,1.4485148429,11.41,-0.61,11.4262942374,78.36,12.085,-1.3295,12.1579108094,0.5750000000000001,-1.3295,1.4485148429,11.51,0.0,11.51,66.31
2021-11-23 11:00:00,13.8005,-1.9729999999999999,13.9408224022,0.2005,-0.363,0.41469175300000005,13.6,-1.6099999999999999,13.6949662285,78.06,13.9305,-0.363,13.9352287118,0.2005,-0.363,0.41469175300000005,13.73,0.0,13.73,66.07
2021-11-23 11:30:00,15.096,-2.0185,15.2303499057,0.016,-1.2885,1.2885993365,15.08,-0.73,15.0976587589,77.88,15.246,-1.2885,15.300351246,0.016,-1.2885,1.2885993365,15.23,0.0,15.23,65.92
2021-11-23 12:00:00,14.826,-1.9300000000000002,14.9510928029,0.036000000000000004,-1.01,1.0106413805,14.79,-0.92,14.8185863023,78.02,14.966,-1.01,15.0000418666,0.036000000000000004,-1.01,1.0106413805,14.93,0.0,14.93,66.04
2021-11-23 12:30:00,15.246,-1.9895,15.3752602011,0.026000000000000002,-1.1395,1.1397965827,15.22,-0.85,15.2437167384,77.91,15.406,-1.1395,15.4480839022,0.026000000000000002,-1.1395,1.1397965827,15.38,0.0,15.38,65.96
2021-11-23 13:00:00,13.8755,-1.982,14.016341329,0.2655,-0.532,0.5945706434,13.61,-1.45,13.6870230511,78.02,13.9955,-0.532,14.0056076002,0.2655,-0.532,0.5945706434,13.73,0.0,13.73,66.06
2021-11-23 13:30:00,11.5125,-1.9965000000000002,11.6843343199,0.7725000000000001,0.0135,0.7726179522000001,10.74,-2.01,10.9264678648,77.98,11.6125,0.0135,11.6125078471,0.7725000000000001,0.0135,0.7726179522000001,10.84,0.0,10.84,66.02
2021-11-23 14:00:00,13.9635,-1.991,14.1047301729,0.17350000000000002,-1.391,1.4017786023,13.79,-0.6000000000000001,13.8030467651,78.2,14.0935,-1.391,14.1619780839,0.17350000000000002,-1.391,1.4017786023,13.92,0.0,13.92,66.2
2021-11-23 14:30:00,14.526,-2.1015,14.6772265176,0.08600000000000001,-2.3615,2.363065435,14.44,0.26,14.4423405305,78.1,14.666,-2.3615,14.8549062013,0.08600000000000001,-2.3615,2.363065435,14.58,0.0,14.58,66.13
2021-11-23 15:00:00,15.216,-2.0235,15.3499579234,0.006,-3.0535,3.0535058949,15.21,1.03,15.244835191,78.1,15.356,-3.0535,15.6566470948,0.006,-3.0535,3.0535058949,15.35,0.0,15.35,66.13
2021-11-23 15:30:00,13.3755,-2.052,13.5319881854,0.1855,-3.462,3.4669661448999998,13.19,1.4100000000000001,13.2651498295,77.99,13.4855,-3.462,13.9227926168,0.1855,-3.462,3.4669661448999998,13.3,0.0,13.3,66.03
2021-11-23 16:00:00,13.3915,-2.022,13.5432919281,0.7615000000000001,-2.112,2.2450893635,12.63,0.09,12.630320661,78.17,13.5015,-2.112,13.6656886489,0.7615000000000001,-2.112,2.2450893635,12.74,0.0,12.74,66.18
2021-11-23 16:30:00,31.346,-1.905,31.4038332214,0.026000000000000002,-7.485,7.4850451568,31.32,5.58,31.8131859455,78.23,31.686,-7.485,32.558068447,0.026000000000000002,-7.485,7.4850451568,31.66,0.0,31.66,66.23
2021-11-23 17:00:00,33.166,-1.936,33.2224570434,0.016,-8.136,8.1360157325,33.15,6.2,33.7248054109,77.76,33.516,-8.136,34.4893715802,0.016,-8.136,8.1360157325,33.5,0.0,33.5,65.83
2021-11-23 17:30:00,36.656,-2.064,36.7140631366,0.006,-8.874,8.8740020284,36.65,6.8100000000000005,37.2773201827,77.66,37.066,-8.874,38.1134652321,0.006,-8.874,8.8740020284,37.06,0.0,37.06,65.75
2021-11-23 18:00:00,31.5555,-1.998,31.6186904259,0.2255,-6.2780000000000005,6.2820485711,31.33,4.28,31.620994608,77.72,31.8955,-6.2780000000000005,32.5074792048,0.2255,-6.2780000000000005,6.2820485711,31.67,0.0,31.67,65.79
2021-11-23 18:30:00,30.6985,-1.971,30.7617090431,0.0985,-3.461,3.4624013704,30.6,1.49,30.6362546667,77.87,31.0285,-3.461,31.2209278089,0.0985,-3.461,3.4624013704,30.93,0.0,30.93,65.92
2021-11-23 19:00:00,22.255,-1.9300000000000002,22.3385300546,0.255,-2.85,2.8613851541,22.0,0.92,22.019227961,77.92,22.485,-2.85,22.6649007278,0.255,-2.85,2.8613851541,22.23,0.0,22.23,65.98
2021-11-23 19:30:00,23.5935,-2.0805,23.6850527232,0.1335,-2.2705,2.274421355,23.46,0.19,23.4607693821,78.09,23.8535,-2.2705,23.9613153333,0.1335,-2.2705,2.274421355,23.72,0.0,23.72,66.12
2021-11-23 20:00:00,26.638,-2.1175,26.7220293064,0.008,-2.2475,2.247514238,26.63,0.13,26.6303173094,77.99,26.918,-2.2475,27.0116637816,0.008,-2.2475,2.247514238,26.91,0.0,26.91,66.03
2021-11-23 20:30:00,19.3785,-2.2035,19.503375977,0.0585,-2.8735,2.8740954229,19.32,0.67,19.331614004,77.7,19.5785,-2.8735,19.7882456145,0.0585,-2.8735,2.8740954229,19.52,0.0,19.52,65.78
2021-11-23 21:00:00,12.5915,-2.0565,12.7583331396,0.1715,-1.9365,1.9440793451,12.42,-0.12,12.4205796966,77.93,12.7015,-1.9365,12.8482736,0.1715,-1.9365,1.9440793451,12.53,0.0,12.53,65.96
2021-11-23 21:30:00,12.3105,-2.22,12.50906912,0.5005000000000001,-1.7000000000000002,1.7721456627,11.81,-0.52,11.8214423824,78.0,12.4105,-1.7000000000000002,12.5263925473,0.5005000000000001,-1.7000000000000002,1.7721456627,11.91,0.0,11.91,66.01
2021-11-23 22:00:00,19.2625,-2.356,19.4060465384,0.1525,-3.5460000000000003,3.5492777082,19.11,1.19,19.1470154332,77.73,19.4525,-3.5460000000000003,19.7730592537,0.1525,-3.5460000000000003,3.5492777082,19.3,0.0,19.3,65.81
2021-11-23 22:30:00,28.356,-2.422,28.4592484089,0.006,-5.302,5.3020033949,28.35,2.88,28.495910232900002,77.79,28.666,-5.302,29.152199917,0.006,-5.302,5.3020033949,28.66,0.0,28.66,65.87
2021-11-23 23:00:00,33.366,-2.479,33.4579646273,0.006,-4.839,4.8390037198,33.36,2.36,33.4433730356,77.54,33.746,-4.839,34.0911782871,0.006,-4.839,4.8390037198,33.74,0.0,33.74,65.67
2021-11-23 23:30:00,33.736,-2.6189999999999998,33.8375066605,0.006,-6.059,6.0590029708,33.73,3.44,33.9049627636,77.11,34.116,-6.059,34.6498620055,0.006,-6.059,6.0590029708,34.11,0.0,34.11,65.32
2021-11-24 00:00:00,32.936,-2.577,33.036661832,0.006,-7.307,7.3070024634,32.93,4.73,33.2679695804,77.47,33.296,-7.307,34.088353803,0.006,-7.307,7.3070024634,33.29,0.0,33.29,65.62
2021-11-24 00:30:00,34.306,-2.652,34.408352765,0.006,-8.122,8.1220022162,34.3,5.47,34.7334262635,77.81,34.686,-8.122,35.6242260267,0.006,-8.122,8.1220022162,34.68,0.0,34.68,65.9
2021-11-24 01:00:00,33.636,-2.6905,33.7434332315,0.006,-8.4905,8.49050212,33.63,5.8,34.1264838505,77.85,34.006,-8.4905,35.0499162089,0.006,-8.4905,8.49050212,34.0,0.0,34.0,65.95
2021-11-24 01:30:00,27.246,-2.7495000000000003,27.3843799683,0.006,-9.4795,9.4795018988,27.24,6.73,28.0590537973,77.73,27.546,-9.4795,29.1314784426,0.006,-9.4795,9.4795018988,27.54,0.0,27.54,65.84
2021-11-24 02:00:00,39.796,-2.7455,39.8905927037,0.006,-12.2955,12.295501464,39.79,9.55,40.9200024438,78.63,40.246,-12.2955,42.0822983718,0.006,-12.2955,12.295501464,40.24,0.0,40.24,66.53
2021-11-24 02:30:00,36.9255,-2.665,37.0215447442,0.0055000000000000005,-10.005,10.0050015117,36.92,7.34,37.6425557049,78.63,37.3655,-10.005,38.6817866088,0.0055000000000000005,-10.005,10.0050015117,37.36,0.0,37.36,66.53
2021-11-24 03:00:00,33.996,-2.7615,34.1079741153,0.006,-9.8215,9.8215018327,33.99,7.06,34.7154677341,78.68,34.396,-9.8215,35.7707517149,0.006,-9.8215,9.8215018327,34.39,0.0,34.39,66.56
2021-11-24 03:30:00,31.636,-2.81,31.7605509398,0.006,-8.1,8.1000022222,31.63,5.29,32.0693155524,79.02,31.986,-8.1,32.9956693522,0.006,-8.1,8.1000022222,31.98,0.0,31.98,66.86
2021-11-24 04:00:00,34.306,-2.8145,34.4212586384,0.006,-11.3045,11.3045015923,34.3,8.49,35.3351114332,78.85,34.706,-11.3045,36.5006596687,0.006,-11.3045,11.3045015923,34.7,0.0,34.7,66.72
2021-11-24 04:30:00,29.766,-2.9005,29.9069834027,0.006,-11.650500000000001,11.650501545000001,29.76,8.75,31.01967279,78.54,30.106,-11.650500000000001,32.2816571175,0.006,-11.650500000000001,11.650501545000001,30.1,0.0,30.1,66.44
2021-11-24 05:00:00,32.426,-2.8945,32.554932134,0.006,-12.7845,12.784501408,32.42,9.89,33.8949627526,78.54,32.786,-12.7845,35.1904139824,0.006,-12.7845,12.784501408,32.78,0.0,32.78,66.44
2021-11-24 05:30:00,36.376,-2.6675,36.4736745098,0.006,-9.3775,9.3775019195,36.37,6.71,36.9837937481,78.49,36.786,-9.3775,37.9624459466,0.006,-9.3775,9.3775019195,36.78,0.0,36.78,66.44
2021-11-24 06:00:00,30.731,-2.8055,30.8587943907,0.011,-8.775500000000001,8.7755068942,30.72,5.97,31.2947168065,77.33,31.071,-8.775500000000001,32.2864745869,0.011,-8.775500000000001,8.7755068942,31.06,0.0,31.06,65.5
2021-11-24 06:30:00,28.765,-2.775,28.898544081,0.105,-7.9350000000000005,7.9356946766,28.66,5.16,29.1208035603,78.49,29.085,-7.9350000000000005,30.1479924705,0.105,-7.9350000000000005,7.9356946766,28.98,0.0,28.98,66.47
2021-11-24 07:00:00,29.8925,-2.7135,30.0154066856,0.052500000000000005,-10.3235,10.323633493100001,29.84,7.61,30.7950921414,78.19,30.2025,-10.3235,31.9181086297,0.052500000000000005,-10.3235,10.323633493100001,30.15,0.0,30.15,66.21
2021-11-24 07:30:00,32.8,-2.52,32.8966624447,0.02,-9.87,9.8700202634,32.78,7.35,33.5939116508,77.92,33.15,-9.87,34.5881395857,0.02,-9.87,9.8700202634,33.13,0.0,33.13,65.98
2021-11-24 08:00:00,31.9005,-2.44,31.9936790671,0.1005,-9.28,9.2805441785,31.8,6.84,32.5273054525,77.69,32.2605,-9.28,33.568709541,0.1005,-9.28,9.2805441785,32.16,0.0,32.16,65.78
2021-11-24 08:30:00,30.504,-2.171,30.5811585294,0.034,-7.681,7.6810752502,30.47,5.51,30.9641889931,77.75,30.844,-7.681,31.7860047348,0.034,-7.681,7.6810752502,30.81,0.0,30.81,65.83
2021-11-24 09:00:00,33.223,-2.1605,33.2931748148,0.033,-8.1205,8.1205670522,33.19,5.96,33.7208792887,77.58,33.583,-8.1205,34.5508380398,0.033,-8.1205,8.1205670522,33.55,0.0,33.55,65.69
2021-11-24 09:30:00,38.579,-2.093,38.6357333307,0.019,-8.893,8.8930202968,38.56,6.8,39.1549945729,77.71,39.019,-8.893,40.0195928265,0.019,-8.893,8.8930202968,39.0,0.0,39.0,65.79
2021-11-24 10:00:00,34.0955,-2.0815,34.1589777731,0.0755,-8.9215,8.9218194613,34.02,6.84,34.700806907,77.56,34.4655,-8.9215,35.6014585726,0.0755,-8.9215,8.9218194613,34.39,0.0,34.39,65.66
2021-11-24 10:30:00,36.596,-2.065,36.6542145053,0.036000000000000004,-9.065,9.0650714834,36.56,7.0,37.2240997205,77.56,37.006,-9.065,38.1001084119,0.036000000000000004,-9.065,9.0650714834,36.97,0.0,36.97,65.66
2021-11-24 11:00:00,36.3585,-2.0445,36.4159374794,0.1685,-9.9045,9.9059331968,36.19,7.86,37.0337103191,77.56,36.7385,-9.9045,38.0501840009,0.1685,-9.9045,9.9059331968,36.57,0.0,36.57,65.66
2021-11-24 11:30:00,27.9325,-2.111,28.0121558837,0.6525000000000001,-8.731,8.7553479228,27.28,6.62,28.0717438005,77.63,28.2325,-8.731,29.5517244378,0.6525000000000001,-8.731,8.7553479228,27.58,0.0,27.58,65.72
2021-11-24 12:00:00,14.6215,-2.4095,14.8187027941,0.9215000000000001,-7.5595,7.615458128,13.7,5.15,14.6360001366,77.63,14.7315,-7.5595,16.5578722214,0.9215000000000001,-7.5595,7.615458128,13.81,0.0,13.81,65.72
2021-11-24 12:30:00,32.964,-2.0705,33.0289610229,1.214,-8.6305,8.7154647753,31.75,6.5600000000000005,32.4206122706,78.02,33.304,-8.6305,34.4040978119,1.214,-8.6305,8.7154647753,32.09,0.0,32.09,66.06
2021-11-24 13:00:00,41.093,-2.025,41.142864193,0.523,-9.215,9.2298295759,40.57,7.19,41.2021965434,77.72,41.553,-9.215,42.5625191219,0.523,-9.215,9.2298295759,41.03,0.0,41.03,65.81
2021-11-24 13:30:00,43.1605,-2.147,43.2138677886,0.0205,-9.587,9.5870219177,43.14,7.44,43.7768568995,77.8,43.6505,-9.587,44.690901974,0.0205,-9.587,9.5870219177,43.63,0.0,43.63,65.88
2021-11-24 14:00:00,41.0155,-2.0855,41.0684860994,0.0055000000000000005,-10.1155,10.1155014952,41.01,8.03,41.7887664331,77.67,41.4755,-10.1155,42.6912220544,0.0055000000000000005,-10.1155,10.1155014952,41.47,0.0,41.47,65.77
2021-11-24 14:30:00,41.6095,-2.012,41.658116067,0.0095,-9.452,9.4520047741,41.6,7.44,42.2600709891,77.67,42.0795,-9.452,43.1280027853,0.0095,-9.452,9.4520047741,42.07,0.0,42.07,65.77
2021-11-24 15:00:00,41.4665,-2.029,41.5161108878,0.006500000000000001,-10.439,10.4390020237,41.46,8.41,42.3043697507,77.56,41.9165,-10.439,43.1968250367,0.006500000000000001,-10.439,10.4390020237,41.91,0.0,41.91,65.68
2021-11-24 15:30:00,38.2655,-1.999,38.3176785733,0.0055000000000000005,-9.999,9.9990015127,38.26,8.0,39.0874353213,77.76,38.6955,-9.999,39.9665074938,0.0055000000000000005,-9.999,9.9990015127,38.69,0.0,38.69,65.84
2021-11-24 16:00:00,36.1255,-2.017,36.1817639046,0.0055000000000000005,-9.807,9.8070015423,36.12,7.79,36.9504871416,77.89,36.5355,-9.807,37.8288251106,0.0055000000000000005,-9.807,9.8070015423,36.53,0.0,36.53,65.95
2021-11-24 16:30:00,48.0655,-1.8535,48.1012240229,0.0055000000000000005,-10.6935,10.6935014144,48.06,8.84,48.8662378335,77.89,48.6055,-10.6935,49.7679171003,0.0055000000000000005,-10.6935,10.6935014144,48.6,0.0,48.6,65.95
2021-11-24 17:00:00,45.8655,-1.944,45.9066795385,0.0055000000000000005,-10.934,10.9340013833,45.86,8.99,46.73285461,77.54,46.3855,-10.934,47.6567620202,0.0055000000000000005,-10.934,10.9340013833,46.38,0.0,46.38,65.65
2021-11-24 17:30:00,46.0255,-2.0535,46.0712872894,0.0055000000000000005,-10.9135,10.9135013859,46.02,8.86,46.8651256266,77.66,46.5555,-10.9135,47.8175601897,0.0055000000000000005,-10.9135,10.9135013859,46.55,0.0,46.55,65.74
2021-11-24 18:00:00,43.5955,-2.1385,43.6479186503,0.0055000000000000005,-10.4885,10.4885014421,43.59,8.35,44.3825483721,77.72,44.0855,-10.4885,45.3160009544,0.0055000000000000005,-10.4885,10.4885014421,44.08,0.0,44.08,65.79
2021-11-24 18:30:00,40.4255,-2.096,40.479800719,0.0055000000000000005,-10.286,10.2860014704,40.42,8.19,41.2413930415,77.84,40.8755,-10.286,42.1498315092,0.0055000000000000005,-10.286,10.2860014704,40.87,0.0,40.87,65.89
2021-11-24 19:00:00,39.8755,-2.0105,39.9261519621,0.0055000000000000005,-10.3005,10.3005014684,39.87,8.29,40.7227332089,77.84,40.3155,-10.3005,41.6105736622,0.0055000000000000005,-10.3005,10.3005014684,40.31,0.0,40.31,65.89
2021-11-24 19:30:00,35.6155,-2.1715,35.6816374694,0.0055000000000000005,-10.8915,10.8915013887,35.61,8.72,36.662112596,77.89,36.0055,-10.8915,37.6167622543,0.0055000000000000005,-10.8915,10.8915013887,36.0,0.0,36.0,65.94
2021-11-24 20:00:00,44.8355,-2.1245,44.8858057798,0.0055000000000000005,-11.8045,11.8045012813,44.83,9.68,45.8631802212,78.32,45.3355,-11.8045,46.8471320414,0.0055000000000000005,-11.8045,11.8045012813,45.33,0.0,45.33,66.3
2021-11-24 20:30:00,40.2255,-2.1385,40.2823042104,0.0055000000000000005,-10.6285,10.6285014231,40.22,8.49,41.1063073019,78.03,40.6655,-10.6285,42.0315108282,0.0055000000000000005,-10.6285,10.6285014231,40.66,0.0,40.66,66.07
2021-11-24 21:00:00,35.2955,-2.1895,35.3633458612,0.0055000000000000005,-8.5295,8.5295017733,35.29,6.34,35.8549815228,77.84,35.6955,-8.5295,36.7004235738,0.0055000000000000005,-8.5295,8.5295017733,35.69,0.0,35.69,65.92
2021-11-24 21:30:00,26.471,-2.329,26.5732587764,0.131,-8.529,8.5300059789,26.34,6.2,27.0598521799,78.0,26.741,-8.529,28.0682190742,0.131,-8.529,8.5300059789,26.61,0.0,26.61,66.06
2021-11-24 22:00:00,29.1025,-2.534,29.2126113562,1.8125,-9.084,9.2630563126,27.29,6.55,28.0650423125,77.81,29.4025,-9.084,30.7737885586,1.8125,-9.084,9.2630563126,27.59,0.0,27.59,65.89
2021-11-24 22:30:00,36.829,-2.624,36.9223593098,6.699,-10.764,12.6783396784,30.13,8.14,31.2101986536,77.88,37.149,-10.764,38.6770202704,6.699,-10.764,12.6783396784,30.45,0.0,30.45,65.94
2021-11-24 23:00:00,36.105,-2.347,36.1812027716,16.375,-9.747,19.0563541634,19.73,7.4,21.0720881737,77.76,36.315,-9.747,37.6003089615,16.375,-9.747,19.0563541634,19.94,0.0,19.94,65.84
2021-11-24 23:30:00,26.8785,-2.4635,26.9911577095,13.5985,-9.3035,16.476477612,13.28,6.84,14.9380052216,77.39,27.0185,-9.3035,28.5754169611,13.5985,-9.3035,16.476477612,13.42,0.0,13.42,65.52
2021-11-25 00:00:00,41.8385,-2.2755,41.9003339187,16.3685,-12.2955,20.4721057173,25.47,10.02,27.3700803799,77.98,42.1285,-12.2955,43.8861006755,16.3685,-12.2955,20.4721057173,25.76,0.0,25.76,66.02
2021-11-25 00:30:00,41.3135,-2.1905,41.3715309422,18.4935,-13.8505,23.1051053341,22.82,11.66,25.6263146004,77.57,41.5535,-13.8505,43.8010241033,18.4935,-13.8505,23.1051053341,23.06,0.0,23.06,65.67
2021-11-25 01:00:00,39.8975,-1.9725000000000001,39.9462296406,20.0175,-12.2425,23.4644222707,19.88,10.27,22.3760429925,78.12,40.1275,-12.2425,41.9534868932,20.0175,-12.2425,23.4644222707,20.11,0.0,20.11,66.13
2021-11-25 01:30:00,35.112,-1.9340000000000002,35.1652228772,21.122,-12.514,24.5507449989,13.99,10.58,17.5401396802,77.67,35.242,-12.514,37.3978443229,21.122,-12.514,24.5507449989,14.12,0.0,14.12,65.75
2021-11-25 02:00:00,39.3205,-1.748,39.359334652,23.4605,-14.078,27.3602840674,15.86,12.33,20.0890144109,77.94,39.4805,-14.078,41.9153905415,23.4605,-14.078,27.3602840674,16.02,0.0,16.02,65.97
2021-11-25 02:30:00,36.904,-1.7455,36.9452566137,22.764,-15.1055,27.3198796895,14.14,13.36,19.4532567967,77.84,37.034,-15.1055,39.9961658944,22.764,-15.1055,27.3198796895,14.27,0.0,14.27,65.89
2021-11-25 03:00:00,38.5545,-1.0985,38.5701461301,27.5545,-14.6285,31.1968505221,11.0,13.53,17.437342114,78.1,38.6745,-14.6285,41.3486391856,27.5545,-14.6285,31.1968505221,11.12,0.0,11.12,66.11
2021-11-25 03:30:00,30.6915,-1.283,30.7183049866,24.9215,-13.893,28.5323782964,5.77,12.61,13.8674078328,77.82,30.7315,-13.893,33.7259624214,24.9215,-13.893,28.5323782964,5.8100000000000005,0.0,5.8100000000000005,65.87
2021-11-25 04:00:00,40.578,-1.5335,40.6069662281,23.238,-14.2335,27.2506360706,17.34,12.7,21.4933850289,77.97,40.768,-14.2335,43.1812730967,23.238,-14.2335,27.2506360706,17.53,0.0,17.53,66.0
2021-11-25 04:30:00,37.6135,-1.7810000000000001,37.655641586,23.1835,-15.011,27.6189209284,14.43,13.23,19.5769711651,77.97,37.7535,-15.011,40.6282768925,23.1835,-15.011,27.6189209284,14.57,0.0,14.57,66.0
2021-11-25 05:00:00,40.1685,-2.236,40.2306859033,19.1285,-13.906,23.6490242558,21.04,11.67,24.0597277624,78.23,40.3985,-13.906,42.7248831274,19.1285,-13.906,23.6490242558,21.27,0.0,21.27,66.21
2021-11-25 05:30:00,23.0575,-2.6505,23.2093398549,13.8775,-11.6305,18.1067262778,9.18,8.98,12.8418378747,78.18,23.1275,-11.6305,25.8872514281,13.8775,-11.6305,18.1067262778,9.25,0.0,9.25,66.21
2021-11-25 06:00:00,34.821,-2.6485000000000003,34.92157776,13.801,-12.5585,18.6596763972,21.02,9.91,23.2389436077,78.4,35.031,-12.5585,37.2140683512,13.801,-12.5585,18.6596763972,21.23,0.0,21.23,66.36
2021-11-25 06:30:00,36.6535,-2.5380000000000003,36.741264352900004,16.5135,-12.398,20.6496025688,20.14,9.86,22.4240763466,78.02,36.8635,-12.398,38.8925190268,16.5135,-12.398,20.6496025688,20.35,0.0,20.35,66.05
2021-11-25 07:00:00,33.665,-2.4335,33.7528390991,15.345,-10.7235,18.7206430779,18.32,8.29,20.1083689045,77.98,33.875,-10.7235,35.5318037433,15.345,-10.7235,18.7206430779,18.53,0.0,18.53,66.05
2021-11-25 07:30:00,28.13,-2.294,28.223382788,16.41,-10.534,19.500083487,11.72,8.24,14.3267581818,77.71,28.22,-10.534,30.1219779563,16.41,-10.534,19.500083487,11.81,0.0,11.81,65.79
2021-11-25 08:00:00,26.739,-1.851,26.8029909152,18.249,-9.600999999999999,20.620504407,8.49,7.75,11.4953294864,77.9,26.809,-9.600999999999999,28.4763354735,18.249,-9.600999999999999,20.620504407,8.56,0.0,8.56,65.95
2021-11-25 08:30:00,25.2655,-1.389,25.3036521326,20.2655,-8.979,22.1655798762,5.0,7.59,9.0888998234,77.97,25.3055,-8.979,26.8512713153,20.2655,-8.979,22.1655798762,5.04,0.0,5.04,66.0
2021-11-25 09:00:00,28.2215,-1.795,28.2785269639,15.0915,-8.725,17.432125437,13.13,6.93,14.8466090405,77.97,28.3415,-8.725,29.6541101241,15.0915,-8.725,17.432125437,13.25,0.0,13.25,66.0
2021-11-25 09:30:00,31.305,-1.9045,31.3628784593,14.055,-8.7945,16.5796940638,17.25,6.89,18.5751069983,78.08,31.485,-8.7945,32.6901889754,14.055,-8.7945,16.5796940638,17.43,0.0,17.43,66.09
2021-11-25 10:00:00,32.0185,-1.7655,32.0671378907,17.1385,-9.5655,19.627199813,14.88,7.8,16.800428566,78.08,32.1885,-9.5655,33.5797308283,17.1385,-9.5655,19.627199813,15.05,0.0,15.05,66.09
2021-11-25 10:30:00,30.298,-1.4365,30.3320348188,19.828,-9.7565,22.0983908068,10.47,8.32,13.3732307241,78.34,30.378,-9.7565,31.9063030803,19.828,-9.7565,22.0983908068,10.55,0.0,10.55,66.32
2021-11-25 11:00:00,25.8935,-1.049,25.9147398839,24.5435,-9.259,26.2318980108,1.35,8.21,8.3202524,78.34,25.8735,-9.259,27.4803035509,24.5435,-9.259,26.2318980108,1.33,0.0,1.33,66.32
2021-11-25 11:30:00,23.1565,-1.068,23.1811155092,25.5465,-9.618,27.2970618611,-2.39,8.55,8.8777587262,78.27,23.0965,-9.618,25.019077446,25.5465,-9.618,27.2970618611,-2.45,0.0,2.45,66.25
2021-11-25 12:00:00,17.303,-1.474,17.3656697251,20.773,-8.084,22.2905492306,-3.47,6.61,7.4654537705,78.37,17.223,-8.084,19.0258451849,20.773,-8.084,22.2905492306,-3.55,0.0,3.55,66.33
2021-11-25 12:30:00,27.9455,-1.6644999999999999,27.9950268887,20.0155,-9.4845,22.1489498735,7.93,7.82,11.1372034192,78.27,28.0155,-9.4845,29.5774234933,20.0155,-9.4845,22.1489498735,8.0,0.0,8.0,66.25
2021-11-25 13:00:00,21.124,-1.564,21.1818193742,20.564,-9.394,22.6080811216,0.56,7.83,7.85,78.13,21.084,-9.394,23.0820772895,20.564,-9.394,22.6080811216,0.52,0.0,0.52,66.13
2021-11-25 13:30:00,25.0435,-1.869,25.113145029000002,16.9935,-9.719,19.5764655454,8.05,7.85,11.2438872282,78.19,25.1035,-9.719,26.9192249749,16.9935,-9.719,19.5764655454,8.11,0.0,8.11,66.18
2021-11-25 14:00:00,29.011,-2.072,29.0848982291,14.391,-9.202,17.0815012514,14.62,7.13,16.265955244,78.09,29.151,-9.202,30.5688993096,14.391,-9.202,17.0815012514,14.76,0.0,14.76,66.12
2021-11-25 14:30:00,33.5195,-2.164,33.5892806748,9.6995,-8.424,12.8469481298,23.82,6.26,24.6288448775,77.87,33.7595,-8.424,34.7946492474,9.6995,-8.424,12.8469481298,24.06,0.0,24.06,65.95
2021-11-25 15:00:00,40.378,-2.177,40.436644433,3.578,-7.837,8.6151409159,36.8,5.66,37.2327221675,77.7,40.798,-7.837,41.5438969405,3.578,-7.837,8.6151409159,37.22,0.0,37.22,65.81
2021-11-25 15:30:00,37.8735,-2.2465,37.9400680614,5.3535,-7.1465,8.9293014564,32.52,4.9,32.8870856112,77.51,38.2435,-7.1465,38.9054977413,5.3535,-7.1465,8.9293014564,32.89,0.0,32.89,65.65
2021-11-25 16:00:00,39.5555,-2.169,39.614923214,2.3455,-6.959,7.3436401907,37.21,4.79,37.5170387957,77.61,39.9755,-6.959,40.5766962831,2.3455,-6.959,7.3436401907,37.63,0.0,37.63,65.73
2021-11-25 16:30:00,36.9345,-1.9540000000000002,36.9861515469,1.6644999999999999,-7.654,7.8328970535,35.27,5.7,35.7276209675,77.42,37.3245,-7.654,38.1012075432,1.6644999999999999,-7.654,7.8328970535,35.66,0.0,35.66,65.58
2021-11-25 17:00:00,35.491,-2.121,35.554320722,1.071,-6.381,6.4702551727,34.42,4.26,34.6826181249,77.46,35.881,-6.381,36.4439751125,1.071,-6.381,6.4702551727,34.81,0.0,34.81,65.58
2021-11-25 17:30:00,35.5225,-2.2025,35.5907152569,1.4625,-6.4625,6.6259197475,34.06,4.26,34.3253725399,77.46,35.9125,-6.4625,36.4893349145,1.4625,-6.4625,6.6259197475,34.45,0.0,34.45,65.58
2021-11-25 18:00:00,29.3685,-2.237,29.4535729794,1.7485,-6.147,6.3908419829,27.62,3.91,27.895384923,77.46,29.6685,-6.147,30.2986055991,1.7485,-6.147,6.3908419829,27.92,0.0,27.92,65.58
2021-11-25 18:30:00,28.3185,-2.1395,28.3992060188,1.5785,-5.9095,6.1166863987,26.74,3.77,27.0044533364,77.3,28.6185,-5.9095,29.2222643288,1.5785,-5.9095,6.1166863987,27.04,0.0,27.04,65.45
2021-11-25 19:00:00,37.183,-1.8085,37.2269547673,1.313,-8.7885,8.8860396831,35.87,6.98,36.5428146152,77.3,37.233,-8.7885,38.2561631799,1.313,-8.7885,8.8860396831,35.92,0.0,35.92,65.45
2021-11-25 19:30:00,35.095,-1.6455000000000002,35.1335551183,2.575,-11.0355,11.3319409304,32.52,9.39,33.8485228629,77.51,34.845,-11.0355,36.5507357689,2.575,-11.0355,11.3319409304,32.27,0.0,32.27,65.62
2021-11-25 20:00:00,38.741,-1.5885,38.773553013,4.841,-10.3785,11.4520104458,33.9,8.79,35.02105224,78.36,38.481,-10.3785,39.855998585500004,4.841,-10.3785,11.4520104458,33.64,0.0,33.64,66.34
2021-11-25 20:30:00,42.596,-1.6125,42.6265102049,2.776,-10.0925,10.4673173378,39.82,8.48,40.7129316066,78.65,42.316,-10.0925,43.5029011935,2.776,-10.0925,10.4673173378,39.54,0.0,39.54,66.58
2021-11-25 21:00:00,48.0275,-1.701,48.0576128959,2.6575,-11.301,11.6092595479,45.37,9.6,46.374528569,78.37,47.6975,-11.301,49.0179977891,2.6575,-11.301,11.6092595479,45.04,0.0,45.04,66.35
2021-11-25 21:30:00,51.087,-1.7875,51.1182621501,2.617,-11.3975,11.694088047,48.47,9.61,49.4134900609,78.27,50.747,-11.3975,52.0111624101,2.617,-11.3975,11.694088047,48.13,0.0,48.13,66.26
2021-11-25 22:00:00,43.577,-1.943,43.6202954827,3.227,-12.173,12.5934688629,40.35,10.23,41.6266188874,78.09,43.287,-12.173,44.9660571765,3.227,-12.173,12.5934688629,40.06,0.0,40.06,66.09
2021-11-25 22:30:00,37.01,-2.015,37.0648124911,2.94,-12.785,13.118682289,34.07,10.77,35.7317477882,78.64,36.75,-12.785,38.9103935344,2.94,-12.785,13.118682289,33.81,0.0,33.81,66.53
2021-11-25 23:00:00,42.854,-2.0645,42.9037000298,5.074,-14.4245,15.2909017474,37.78,12.36,39.7504465384,78.72,42.564,-14.4245,44.9417433602,5.074,-14.4245,15.2909017474,37.49,0.0,37.49,66.6
2021-11-25 23:30:00,25.4505,-1.916,25.5225195905,11.1005,-11.306,15.844454432100001,14.35,9.39,17.1491865696,78.72,25.3205,-11.306,27.7300082266,11.1005,-11.306,15.844454432100001,14.22,0.0,14.22,66.6
2021-11-26 00:00:00,33.588,-1.427,33.6182996744,18.098,-14.467,23.1696286764,15.49,13.04,20.24800484,78.64,33.448,-14.467,36.4425958598,18.098,-14.467,23.1696286764,15.35,0.0,15.35,66.53
2021-11-26 00:30:00,42.4715,-1.018,42.4836984766,21.8415,-14.188,26.0451620508,20.63,13.17,24.4754121518,78.64,42.3215,-14.188,44.6364056153,21.8415,-14.188,26.0451620508,20.48,0.0,20.48,66.53
2021-11-26 01:00:00,42.397,-1.8985,42.4394852849,12.547,-13.1585,18.1816756997,29.85,11.26,31.9031362095,78.15,42.187,-13.1585,44.1915047407,12.547,-13.1585,18.1816756997,29.64,0.0,29.64,66.06
2021-11-26 01:30:00,40.906,-1.8090000000000002,40.9459804743,15.806000000000001,-14.269,21.2939896919,25.1,12.46,28.0225195156,77.96,40.726,-14.269,43.1533479234,15.806000000000001,-14.269,21.2939896919,24.92,0.0,24.92,65.9
2021-11-26 02:00:00,43.6855,-1.1155,43.6997397075,22.6355,-15.4555,27.4087274513,21.05,14.34,25.4703376499,78.21,43.5155,-15.4555,46.1786879469,22.6355,-15.4555,27.4087274513,20.88,0.0,20.88,66.11
