Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-26 02:30:00,37.1665,-0.7825000000000001,37.1747364281,25.7065,-15.0925,29.8095236208,11.46,14.31,18.3332403028,78.45,37.0765,-15.0925,40.0306183877,25.7065,-15.0925,29.8095236208,11.37,0.0,11.37,66.31
2021-11-26 03:00:00,39.997,-0.6900000000000001,40.0029512536,25.347,-15.49,29.7053952844,14.65,14.8,20.8245648214,78.58,39.867,-15.49,42.7705247688,25.347,-15.49,29.7053952844,14.52,0.0,14.52,66.41
2021-11-26 03:30:00,36.9275,-0.6965,36.9340678575,24.8775,-15.0465,29.0738227363,12.05,14.35,18.7383297014,78.84,36.8375,-15.0465,39.7919409994,24.8775,-15.0465,29.0738227363,11.96,0.0,11.96,66.63
2021-11-26 04:00:00,38.3695,-0.8285,38.3784437217,26.0395,-15.8885,30.5040979624,12.33,15.06,19.46361991,78.46,38.2495,-15.8885,41.4182167953,26.0395,-15.8885,30.5040979624,12.21,0.0,12.21,66.3
2021-11-26 04:30:00,41.0465,-0.9455,41.0573882815,26.8565,-16.1355,31.3309104959,14.19,15.19,20.7868275598,78.8,40.9165,-16.1355,43.9831141746,26.8565,-16.1355,31.3309104959,14.06,0.0,14.06,66.58
2021-11-26 05:00:00,42.6625,-0.4665,42.6650504336,29.7125,-16.2665,33.8737609146,12.95,15.8,20.428962284,78.8,42.5525,-16.2665,45.5556174198,29.7125,-16.2665,33.8737609146,12.84,0.0,12.84,66.58
2021-11-26 05:30:00,40.5585,-0.35000000000000003,40.5600101362,30.1085,-15.0,33.6381000095,10.45,14.65,17.9951382323,78.62,40.4485,-15.0,43.1402497936,30.1085,-15.0,33.6381000095,10.34,0.0,10.34,66.43
2021-11-26 06:00:00,36.3595,-0.7385,36.3669990857,27.1695,-14.0385,30.5820406857,9.19,13.3,16.1662023988,78.53,36.2695,-14.0385,38.8915943682,27.1695,-14.0385,30.5820406857,9.1,0.0,9.1,66.36
2021-11-26 06:30:00,20.925,-0.5515,20.9322664146,29.145,-13.3615,32.0618263243,-8.22,12.81,15.2205289001,78.66,20.905,-13.3615,24.8102540747,29.145,-13.3615,32.0618263243,-8.24,0.0,8.24,66.48
2021-11-26 07:00:00,22.471,-0.131,22.4713818445,31.771,-13.281,34.4351768109,-9.3,13.15,16.1062875921,78.95,22.441,-13.281,26.0764921337,31.771,-13.281,34.4351768109,-9.33,0.0,9.33,66.75
2021-11-26 07:30:00,26.5695,-0.07150000000000001,26.5695962051,30.5895,-10.4315,32.3192466264,-4.02,10.36,11.1126054551,78.87,26.5295,-10.4315,28.5066757532,30.5895,-10.4315,32.3192466264,-4.06,0.0,4.06,66.75
2021-11-26 08:00:00,29.413,0.18050000000000002,29.4135538358,31.983,-11.8995,34.1249232856,-2.5700000000000003,12.08,12.3503562702,78.24,29.353,-11.8995,31.6732806834,31.983,-11.8995,34.1249232856,-2.63,0.0,2.63,66.24
2021-11-26 08:30:00,26.8185,-0.151,26.818925095,29.9585,-11.761,32.1843571203,-3.14,11.61,12.0271235131,78.07,26.7485,-11.761,29.2199139843,29.9585,-11.761,32.1843571203,-3.21,0.0,3.21,66.1
2021-11-26 09:00:00,31.6465,0.1955,31.6471038564,33.0165,-13.0345,35.4963020961,-1.37,13.23,13.3007443401,78.32,31.5665,-13.0345,34.1517512362,33.0165,-13.0345,35.4963020961,-1.45,0.0,1.45,66.31
2021-11-26 09:30:00,34.105,0.5325,34.1091568534,35.375,-14.6575,38.2914211182,-1.27,15.19,15.2429983927,78.58,34.015,-14.6575,37.0386626547,35.375,-14.6575,38.2914211182,-1.3599999999999999,0.0,1.3599999999999999,66.53
2021-11-26 10:00:00,40.7795,0.48550000000000004,40.7823899557,35.6195,-15.8045,38.9683333041,5.16,16.29,17.087706107,78.31,40.6595,-15.8045,43.6231264411,35.6195,-15.8045,38.9683333041,5.04,0.0,5.04,66.31
2021-11-26 10:30:00,35.471,0.58,35.4757415849,35.311,-15.41,38.5270660835,0.16,15.99,15.9908004803,78.31,35.381,-15.41,38.5912329552,35.311,-15.41,38.5270660835,0.07,0.0,0.07,66.31
2021-11-26 11:00:00,25.2065,0.5710000000000001,25.2129665698,35.5865,-13.599,38.0963486866,-10.38,14.17,17.5651159973,78.38,25.1665,-13.599,28.6056903998,35.5865,-13.599,38.0963486866,-10.42,0.0,10.42,66.37
2021-11-26 11:30:00,25.595,0.76,25.6062809678,36.955,-13.28,39.2686952292,-11.36,14.04,18.0602104085,78.68,25.575,-13.28,28.8173389646,36.955,-13.28,39.2686952292,-11.38,0.0,11.38,66.61
2021-11-26 12:00:00,41.1505,0.9275,41.1609512341,36.9405,-15.5925,40.0964661348,4.21,16.52,17.0480057485,78.49,41.0405,-15.5925,43.9027185548,36.9405,-15.5925,40.0964661348,4.1,0.0,4.1,66.45
2021-11-26 12:30:00,40.5605,0.769,40.5677892083,36.3105,-15.701,39.5597498886,4.25,16.47,17.0095091052,78.3,40.4405,-15.701,43.3815103616,36.3105,-15.701,39.5597498886,4.13,0.0,4.13,66.3
2021-11-26 13:00:00,38.7445,0.666,38.7502236929,35.5245,-16.784,39.2898556405,3.22,17.45,17.7446019961,78.14,38.6345,-16.784,42.1227639911,35.5245,-16.784,39.2898556405,3.11,0.0,3.11,66.16
2021-11-26 13:30:00,32.896,0.48450000000000004,32.8995677213,34.026,-16.735500000000002,37.9189350622,-1.13,17.22,17.2570362461,77.99,32.816,-16.735500000000002,36.8370305026,34.026,-16.735500000000002,37.9189350622,-1.21,0.0,1.21,66.04
2021-11-26 14:00:00,47.0875,0.1165,47.0876441171,32.1075,-19.7135,37.6764334631,14.98,19.83,24.8521488005,78.06,46.8975,-19.7135,50.8723656664,32.1075,-19.7135,37.6764334631,14.79,0.0,14.79,66.09
2021-11-26 14:30:00,38.176,0.635,38.1812807669,35.096,-17.435,39.1881160685,3.08,18.07,18.33061101,77.67,38.056,-17.435,41.8597463084,35.096,-17.435,39.1881160685,2.96,0.0,2.96,65.76
2021-11-26 15:00:00,29.4125,0.67,29.4201301195,35.8525,-16.79,39.5892138877,-6.44,17.46,18.6098146149,77.67,29.3525,-16.79,33.8152828799,35.8525,-16.79,39.5892138877,-6.5,0.0,6.5,65.76
2021-11-26 15:30:00,31.0125,-0.357,31.0145547324,27.8525,-15.227,31.7430824787,3.16,14.87,15.202055782,78.17,30.9225,-15.227,34.4682830331,27.8525,-15.227,31.7430824787,3.07,0.0,3.07,66.19
2021-11-26 16:00:00,37.4665,0.21350000000000002,37.4671083018,30.7965,-15.2865,34.3817029029,6.67,15.5,16.8742081296,78.07,37.3565,-15.2865,40.3631660614,30.7965,-15.2865,34.3817029029,6.5600000000000005,0.0,6.5600000000000005,66.11
2021-11-26 16:30:00,41.4965,0.153,41.496782059,31.5965,-16.017,35.4243292279,9.9,16.17,18.9599287973,78.07,41.3465,-16.017,44.3404708055,31.5965,-16.017,35.4243292279,9.75,0.0,9.75,66.11
2021-11-26 17:00:00,44.2225,0.268,44.2233120678,32.7125,-16.082,36.451863879,11.51,16.35,19.995064391,77.69,44.0825,-16.082,46.9243809789,32.7125,-16.082,36.451863879,11.37,0.0,11.37,65.77
2021-11-26 17:30:00,45.752,-0.0975,45.7521038888,30.312,-16.7975,34.6550624044,15.44,16.7,22.7438695037,77.69,45.592,-16.7975,48.5879251486,30.312,-16.7975,34.6550624044,15.28,0.0,15.28,65.77
2021-11-26 18:00:00,34.4185,0.037,34.4185198876,30.6985,-14.873,34.1116407001,3.7199999999999998,14.91,15.3670589249,78.38,34.3085,-14.873,37.3935729939,30.6985,-14.873,34.1116407001,3.61,0.0,3.61,66.33
2021-11-26 18:30:00,38.3075,-0.8160000000000001,38.3161899496,25.5575,-13.866,29.0766532161,12.75,13.05,18.2445882387,78.64,38.1475,-13.866,40.5893793036,25.5575,-13.866,29.0766532161,12.59,0.0,12.59,66.55
2021-11-26 19:00:00,41.268,-0.352,41.2695011843,26.568,-13.382,29.7478830843,14.7,13.03,19.6435969211,78.87,41.118,-13.382,43.2408122958,26.568,-13.382,29.7478830843,14.55,0.0,14.55,66.76
2021-11-26 19:30:00,45.1225,-0.627,45.1268560311,25.8125,-14.347,29.5317044081,19.31,13.72,23.6878555382,78.61,44.9525,-14.347,47.1864775677,25.8125,-14.347,29.5317044081,19.14,0.0,19.14,66.53
2021-11-26 20:00:00,43.743,-0.0675,43.7430520797,29.063,-14.8875,32.6541823546,14.68,14.82,20.859884947,78.53,43.593,-14.8875,46.0650334337,29.063,-14.8875,32.6541823546,14.53,0.0,14.53,66.47
2021-11-26 20:30:00,40.951,-0.10650000000000001,40.9511384854,30.331,-14.1365,33.4635651605,10.62,14.03,17.5961728794,78.59,40.811,-14.1365,43.1900260853,30.331,-14.1365,33.4635651605,10.48,0.0,10.48,66.51
2021-11-26 21:00:00,41.487,0.3975,41.4889042426,34.327,-12.6625,36.588001247,7.16,13.06,14.8939316502,78.34,41.367,-12.6625,43.2616180378,34.327,-12.6625,36.588001247,7.04,0.0,7.04,66.29
2021-11-26 21:30:00,34.5695,0.40950000000000003,34.5719253224,34.6195,-12.8305,36.9206109172,-0.05,13.24,13.2400944105,77.6,34.5195,-12.8305,36.8268599055,34.6195,-12.8305,36.9206109172,-0.1,0.0,0.1,65.67
2021-11-26 22:00:00,36.795,0.0585,36.7950465043,32.425,-14.2515,35.418722129,4.37,14.31,14.9623861733,77.91,36.695,-14.2515,39.3653182033,32.425,-14.2515,35.418722129,4.27,0.0,4.27,65.93
2021-11-26 22:30:00,39.5435,-0.42650000000000005,39.5457999603,29.5835,-12.5565,32.1379707589,9.96,12.13,15.6951744176,77.99,39.4235,-12.5565,41.3748479695,29.5835,-12.5565,32.1379707589,9.84,0.0,9.84,66.0
2021-11-26 23:00:00,42.4755,0.187,42.4759116353,34.3355,-14.093,37.1152153335,8.14,14.28,16.4370922003,77.42,42.3455,-14.093,44.6290714585,34.3355,-14.093,37.1152153335,8.01,0.0,8.01,65.52
2021-11-26 23:30:00,46.855,0.0745,46.8550592279,34.305,-20.3455,39.8844881533,12.55,20.42,23.9682894675,77.16,46.705,-20.3455,50.9440516179,34.305,-20.3455,39.8844881533,12.4,0.0,12.4,65.3
2021-11-27 00:00:00,49.544,0.34850000000000003,49.5452256857,36.094,-21.4915,42.0078731698,13.45,21.84,25.6493294259,78.02,49.394,-21.4915,53.8669825426,36.094,-21.4915,42.0078731698,13.3,0.0,13.3,65.96
2021-11-27 00:30:00,47.463,-0.4525,47.4651569601,29.933,-20.1025,36.0568300777,17.53,19.65,26.3329337522,77.45,47.293,-20.1025,51.3881149221,29.933,-20.1025,36.0568300777,17.36,0.0,17.36,65.46
2021-11-27 01:00:00,45.0965,-1.949,45.1385967133,13.2065,-16.259,20.9467592541,31.89,14.31,34.9535148447,77.94,44.8765,-16.259,47.7310730369,13.2065,-16.259,20.9467592541,31.67,0.0,31.67,65.86
2021-11-27 01:30:00,33.06,-2.282,33.138665090800004,6.51,-15.012,16.3627700589,26.55,12.73,29.4441063712,78.53,32.86,-15.012,36.1267178692,6.51,-15.012,16.3627700589,26.35,0.0,26.35,66.35
2021-11-27 02:00:00,41.5395,-2.408,41.609236045,3.7795,-15.568,16.0202136144,37.76,13.16,39.9875380588,78.93,41.2695,-15.568,44.1082107351,3.7795,-15.568,16.0202136144,37.49,0.0,37.49,66.65
2021-11-27 02:30:00,45.0445,-2.2005,45.0982170435,10.3845,-15.9405,19.0246519153,34.66,13.74,37.2840877587,79.03,44.7945,-15.9405,47.5462592693,10.3845,-15.9405,19.0246519153,34.41,0.0,34.41,66.76
2021-11-27 03:00:00,47.0495,-2.162,47.0991474896,11.9595,-17.542,21.2309068165,35.09,15.38,38.3125632137,79.08,46.7895,-17.542,49.969781611,11.9595,-17.542,21.2309068165,34.83,0.0,34.83,66.81
2021-11-27 03:30:00,50.0735,-1.275,50.0897297582,24.2335,-19.145,30.8835481648,25.84,17.87,31.4172325325,78.92,49.8735,-19.145,53.421877796,24.2335,-19.145,30.8835481648,25.64,0.0,25.64,66.67
2021-11-27 04:00:00,46.531,-0.8160000000000001,46.5381544219,29.611,-18.896,35.1264876838,16.92,18.08,24.7623262235,78.75,46.381,-18.896,50.0824917212,29.611,-18.896,35.1264876838,16.77,0.0,16.77,66.53
2021-11-27 04:30:00,36.9335,-0.996,36.9469273181,28.3535,-18.146,33.6630105346,8.58,17.15,19.1765194965,78.89,36.8235,-18.146,41.0517657142,28.3535,-18.146,33.6630105346,8.47,0.0,8.47,66.64
2021-11-27 05:00:00,28.1725,-1.104,28.1941230091,27.2825,-16.664,31.969105434,0.89,15.56,15.5854323007,79.17,28.0925,-16.664,32.6630900597,27.2825,-16.664,31.969105434,0.81,0.0,0.81,66.88
2021-11-27 05:30:00,36.3275,-1.23,36.3483171034,26.2475,-17.22,31.3920317318,10.08,15.99,18.9020237012,78.99,36.2075,-17.22,40.0937832619,26.2475,-17.22,31.3920317318,9.96,0.0,9.96,66.74
2021-11-27 06:00:00,29.598,-1.8255,29.6542417581,22.448,-14.0655,26.490583124,7.15,12.24,14.1753342112,78.99,29.488,-14.0655,32.6707886995,22.448,-14.0655,26.490583124,7.04,0.0,7.04,66.74
2021-11-27 06:30:00,44.401,-1.7955,44.4372886352,20.681,-15.1355,25.627858304,23.72,13.34,27.2138567645,78.73,44.201,-15.1355,46.7205710715,20.681,-15.1355,25.627858304,23.52,0.0,23.52,66.55
2021-11-27 07:00:00,45.621,-0.531,45.6240901498,31.241,-15.771,34.9960643787,14.38,15.24,20.9533290911,78.73,45.491,-15.771,48.147227563,31.241,-15.771,34.9960643787,14.25,0.0,14.25,66.55
2021-11-27 07:30:00,22.884,-0.866,22.9003801715,28.364,-12.486,30.9905903784,-5.48,11.62,12.8473654887,78.08,22.834,-12.486,26.0248295287,28.364,-12.486,30.9905903784,-5.53,0.0,5.53,66.0
2021-11-27 08:00:00,25.037,-0.4325,25.0407353177,29.717,-12.0625,32.0718567478,-4.68,11.63,12.5363192365,77.9,24.997,-12.0625,27.7552502286,29.717,-12.0625,32.0718567478,-4.72,0.0,4.72,65.87
2021-11-27 08:30:00,23.82,-0.17400000000000002,23.8206355079,31.97,-13.474,34.6933650141,-8.15,13.3,15.5984774898,77.85,23.78,-13.474,27.331978999,31.97,-13.474,34.6933650141,-8.19,0.0,8.19,65.87
2021-11-27 09:00:00,25.277,-0.1665,25.2775483631,32.937,-13.7965,35.7097939122,-7.66,13.63,15.6349768148,77.95,25.237,-13.7965,28.761946757,32.937,-13.7965,35.7097939122,-7.7,0.0,7.7,65.97
2021-11-27 09:30:00,25.689,-0.0425,25.6890351561,31.869,-15.1325,35.2792533545,-6.18,15.09,16.3064557768,78.53,25.629,-15.1325,29.7630340733,31.869,-15.1325,35.2792533545,-6.24,0.0,6.24,66.45
2021-11-27 10:00:00,26.813,0.404,26.8160434255,33.893,-15.876,37.4270333449,-7.08,16.28,17.7528814563,78.53,26.753,-15.876,31.1090081005,33.893,-15.876,37.4270333449,-7.14,0.0,7.14,66.45
2021-11-27 10:30:00,26.739,0.5105000000000001,26.7438727796,33.689,-15.2495,36.9796697017,-6.95,15.76,17.2244041987,78.7,26.699,-15.2495,30.7470950051,33.689,-15.2495,36.9796697017,-6.99,0.0,6.99,66.58
2021-11-27 11:00:00,28.6405,0.3165,28.6422487333,33.0005,-14.5235,36.0550281168,-4.36,14.84,15.4672298748,78.6,28.5805,-14.5235,32.0589618126,33.0005,-14.5235,36.0550281168,-4.42,0.0,4.42,66.5
2021-11-27 11:30:00,30.5845,0.4475,30.5877736441,32.5045,-15.2225,35.8924368983,-1.92,15.67,15.7871878433,78.72,30.5145,-15.2225,34.1007216419,32.5045,-15.2225,35.8924368983,-1.99,0.0,1.99,66.6
2021-11-27 12:00:00,44.1835,0.534,44.1867268334,33.7935,-16.346,37.5392109434,10.39,16.88,19.8213647361,78.89,44.0435,-16.346,46.9789485648,33.7935,-16.346,37.5392109434,10.25,0.0,10.25,66.74
2021-11-27 12:30:00,43.8345,0.625,43.8389554535,34.0745,-14.595,37.068660284,9.76,15.22,18.0805420273,78.69,43.7145,-14.595,46.0865656699,34.0745,-14.595,37.068660284,9.64,0.0,9.64,66.59
2021-11-27 13:00:00,24.732,0.166,24.7325570858,32.362,-12.534,34.7044694528,-7.63,12.7,14.8157652519,78.86,24.682,-12.534,27.6821653777,32.362,-12.534,34.7044694528,-7.68,0.0,7.68,66.73
2021-11-27 13:30:00,18.212,-0.057,18.2120891992,30.652,-10.697,32.4649181887,-12.44,10.64,16.3695815463,79.14,18.192,-10.697,21.103901843,30.652,-10.697,32.4649181887,-12.46,0.0,12.46,66.95
2021-11-27 14:00:00,19.687,-1.1255,19.7191460071,26.897,-7.7055,27.9789803111,-7.21,6.58,9.7611730852,79.14,19.547,-7.7055,21.0109480807,26.897,-7.7055,27.9789803111,-7.35,0.0,7.35,66.95
2021-11-27 14:30:00,38.489,-1.342,38.512388721,22.859,-11.062,25.3949153375,15.63,9.72,18.4058496136,78.63,38.629,-11.062,40.1816809628,22.859,-11.062,25.3949153375,15.77,0.0,15.77,66.54
2021-11-27 15:00:00,38.6775,-1.663,38.7132351432,18.4075,-10.783,21.3332872584,20.27,9.12,22.2271748092,78.08,38.8575,-10.783,40.3259022869,18.4075,-10.783,21.3332872584,20.45,0.0,20.45,66.08
2021-11-27 15:30:00,32.247,-1.4085,32.2777459134,22.417,-9.6085,24.3894477439,9.83,8.2,12.8011288565,78.12,32.297,-9.6085,33.6959861297,22.417,-9.6085,24.3894477439,9.88,0.0,9.88,66.08
2021-11-27 16:00:00,29.8535,-0.806,29.8643784173,29.3735,-10.816,31.3015711786,0.48,10.01,10.0215018835,78.12,29.8135,-10.816,31.7148330951,29.3735,-10.816,31.3015711786,0.44,0.0,0.44,66.08
2021-11-27 16:30:00,40.46,-0.6335000000000001,40.46495919,30.7,-10.8635,32.565405452,9.76,10.23,14.1389709668,78.12,40.53,-10.8635,41.9606545737,30.7,-10.8635,32.565405452,9.83,0.0,9.83,66.13
2021-11-27 17:00:00,50.622,-0.7315,50.6272848991,28.912,-12.5415,31.5149641639,21.71,11.81,24.7143723368,78.0,50.862,-12.5415,52.3854203596,28.912,-12.5415,31.5149641639,21.95,0.0,21.95,65.98
2021-11-27 17:30:00,45.726,-0.594,45.7298579923,29.816,-12.904,32.488568328,15.91,12.31,20.1162670493,77.34,45.876,-12.904,47.6562754734,29.816,-12.904,32.488568328,16.06,0.0,16.06,65.43
2021-11-27 18:00:00,51.356,-0.6445000000000001,51.3600439666,30.806,-13.3945,33.5919970566,20.55,12.75,24.1839823023,77.42,51.576,-13.3945,53.2869252843,30.806,-13.3945,33.5919970566,20.77,0.0,20.77,65.47
2021-11-27 18:30:00,50.409,-0.6685,50.4134324684,31.169,-13.4385,33.9425962951,19.24,12.77,23.0922173037,77.29,50.599,-13.4385,52.3531477874,31.169,-13.4385,33.9425962951,19.43,0.0,19.43,65.37
2021-11-27 19:00:00,48.8445,-1.223,48.8598087312,27.0845,-13.473,30.2504854383,21.76,12.25,24.9711853944,77.35,49.0845,-13.473,50.8999987156,27.0845,-13.473,30.2504854383,22.0,0.0,22.0,65.43
2021-11-27 19:30:00,45.5545,-1.616,45.5831539744,21.9445,-13.446,25.7362778243,23.61,11.83,26.4079722811,77.64,45.7845,-13.446,47.718082068,21.9445,-13.446,25.7362778243,23.84,0.0,23.84,65.68
2021-11-27 20:00:00,46.127,-1.415,46.1486982915,21.157,-16.635,26.9136001679,24.97,15.22,29.2429358991,77.68,46.297,-16.635,49.1948720295,21.157,-16.635,26.9136001679,25.14,0.0,25.14,65.72
2021-11-27 20:30:00,33.871,-1.4645000000000001,33.9026459329,18.461,-16.7345,24.9169021198,15.41,15.27,21.6942619142,78.6,33.891,-16.7345,37.7973990011,18.461,-16.7345,24.9169021198,15.43,0.0,15.43,66.5
2021-11-27 21:00:00,46.4845,-1.3014999999999999,46.5027165067,20.7045,-19.0415,28.1292559891,25.78,17.74,31.2940249888,79.19,46.6045,-19.0415,50.3443953435,20.7045,-19.0415,28.1292559891,25.9,0.0,25.9,66.99
2021-11-27 21:30:00,27.457,-1.3305,27.4892175089,20.757,-12.5405,24.2511275872,6.7,11.21,13.059636289,79.27,27.367,-12.5405,30.1034355058,20.757,-12.5405,24.2511275872,6.61,0.0,6.61,67.07
2021-11-27 22:00:00,39.0035,-1.5470000000000002,39.0341673569,14.9335,-12.827,19.6860699798,24.07,11.28,26.5820108344,78.3,38.783500000000004,-12.827,40.8496242486,14.9335,-12.827,19.6860699798,23.85,0.0,23.85,66.26
2021-11-27 22:30:00,45.29,-1.8495,45.3277481268,10.1,-12.2395,15.8686911952,35.19,10.39,36.6918001739,77.9,45.01,-12.2395,46.64445798,10.1,-12.2395,15.8686911952,34.91,0.0,34.91,65.93
2021-11-27 23:00:00,37.0355,-1.917,37.0850798739,7.7055,-11.917,14.1911810379,29.33,10.0,30.9878831158,78.05,36.7955,-11.917,38.6771729739,7.7055,-11.917,14.1911810379,29.09,0.0,29.09,66.07
2021-11-27 23:30:00,38.101,-1.9344999999999999,38.1500785222,11.011,-14.0145,17.8226914704,27.09,12.08,29.6613300444,78.53,37.871,-14.0145,40.3809218722,11.011,-14.0145,17.8226914704,26.86,0.0,26.86,66.47
2021-11-28 00:00:00,36.7,-2.0725,36.7584718976,11.27,-12.9525,17.1691629455,25.43,10.88,27.6597053491,78.84,36.47,-12.9525,38.701784923299996,11.27,-12.9525,17.1691629455,25.2,0.0,25.2,66.72
2021-11-28 00:30:00,17.672,-2.016,17.7866196901,12.162,-11.366,16.6463269222,5.51,9.35,10.8527692319,78.88,17.562,-11.366,20.9191252207,12.162,-11.366,16.6463269222,5.4,0.0,5.4,66.77
2021-11-28 01:00:00,23.8335,-2.157,23.930908283,10.9335,-12.587,16.6725520317,12.9,10.43,16.5889993671,79.24,23.6835,-12.587,26.8205283552,10.9335,-12.587,16.6725520317,12.75,0.0,12.75,67.08
2021-11-28 01:30:00,37.871,-1.937,37.9205038205,11.181,-14.037,17.9458109318,26.69,12.1,29.3047112253,78.77,37.671,-14.037,40.2012637861,11.181,-14.037,17.9458109318,26.49,0.0,26.49,66.67
2021-11-28 02:00:00,39.929,-2.0455,39.9813595473,8.889,-14.7355,17.2089883854,31.04,12.69,33.5338291879,78.77,39.669,-14.7355,42.3174257399,8.889,-14.7355,17.2089883854,30.78,0.0,30.78,66.67
2021-11-28 02:30:00,38.4375,-2.147,38.4974156957,9.2975,-15.117,17.7473151561,29.14,12.97,31.896089102,78.59,38.2175,-15.117,41.0986738868,9.2975,-15.117,17.7473151561,28.92,0.0,28.92,66.53
2021-11-28 03:00:00,31.7825,-2.1995,31.8585170166,8.7125,-14.9595,17.3116809265,23.07,12.76,26.3636586991,78.83,31.5725,-14.9595,34.9372207896,8.7125,-14.9595,17.3116809265,22.86,0.0,22.86,66.73
2021-11-28 03:30:00,32.153,-2.2215,32.2296520498,4.763,-14.9415,15.6823018479,27.39,12.72,30.1995115855,78.97,31.923000000000002,-14.9415,35.2466502132,4.763,-14.9415,15.6823018479,27.16,0.0,27.16,66.84
2021-11-28 04:00:00,34.983,-2.2800000000000002,35.0572202121,5.133,-16.87,17.6336209838,29.85,14.59,33.2248491343,78.97,34.733,-16.87,38.6131867242,5.133,-16.87,17.6336209838,29.6,0.0,29.6,66.84
2021-11-28 04:30:00,30.8025,-2.1925,30.8804317084,8.3325,-16.7625,18.7192938569,22.47,14.57,26.7803248673,79.33,30.5925,-16.7625,34.8838424274,8.3325,-16.7625,18.7192938569,22.26,0.0,22.26,67.14
2021-11-28 05:00:00,36.2075,-2.1745,36.2727377861,8.3575,-16.8545,18.812814156800002,27.85,14.68,31.4821362045,79.08,35.9875,-16.8545,39.7388264359,8.3575,-16.8545,18.812814156800002,27.63,0.0,27.63,66.93
2021-11-28 05:30:00,39.9375,-2.16,39.9958686148,5.7375,-15.64,16.6591868424,34.2,13.48,36.7607181649,79.13,39.6675,-15.64,42.6394202147,5.7375,-15.64,16.6591868424,33.93,0.0,33.93,66.99
2021-11-28 06:00:00,38.5965,-2.2720000000000002,38.6633133118,3.7265,-15.402,15.8464004193,34.87,13.13,37.260083199,79.13,38.3265,-15.402,41.3054742891,3.7265,-15.402,15.8464004193,34.6,0.0,34.6,66.99
2021-11-28 06:30:00,46.391,-2.26,46.4460168475,1.7610000000000001,-14.37,14.4775005094,44.63,12.11,46.2437995844,79.26,46.071,-14.37,48.2600656962,1.7610000000000001,-14.37,14.4775005094,44.31,0.0,44.31,67.09
2021-11-28 07:00:00,42.662,-2.2145,42.7194364927,1.972,-14.7945,14.9253480445,40.69,12.58,42.5902864513,78.94,42.362,-14.7945,44.8711073437,1.972,-14.7945,14.9253480445,40.39,0.0,40.39,66.82
2021-11-28 07:30:00,41.348,-2.1295,41.4028003189,0.8180000000000001,-12.7095,12.7357965691,40.53,10.58,41.8881522629,78.9,41.058,-12.7095,42.9801204541,0.8180000000000001,-12.7095,12.7357965691,40.24,0.0,40.24,66.77
2021-11-28 08:00:00,38.6675,-2.0455,38.7215653932,0.4375,-12.7955,12.8029772514,38.23,10.75,39.7126604498,78.86,38.3775,-12.7955,40.4543857511,0.4375,-12.7955,12.8029772514,37.94,0.0,37.94,66.77
2021-11-28 08:30:00,35.7265,-2.0025,35.7825768846,0.2565,-12.0325,12.0352336288,35.47,10.03,36.8608437234,78.89,35.4565,-12.0325,37.4425486379,0.2565,-12.0325,12.0352336288,35.2,0.0,35.2,66.77
2021-11-28 09:00:00,39.0385,-1.808,39.080344756,0.6285000000000001,-12.948,12.9632448195,38.41,11.14,39.9928456102,78.89,38.7585,-12.948,40.8640676665,0.6285000000000001,-12.948,12.9632448195,38.13,0.0,38.13,66.77
2021-11-28 09:30:00,32.4515,-1.749,32.4985977121,0.7415,-12.159,12.1815886998,31.71,10.41,33.3750235955,78.95,32.1915,-12.159,34.4112474817,0.7415,-12.159,12.1815886998,31.45,0.0,31.45,66.81
2021-11-28 10:00:00,41.2885,-1.568,41.3182629868,1.8285,-13.958,14.0772574122,39.46,12.39,41.3594451123,78.95,40.9985,-13.958,43.3093842747,1.8285,-13.958,14.0772574122,39.17,0.0,39.17,66.81
2021-11-28 10:30:00,40.374,-1.4115,40.3986659217,2.624,-13.2515,13.5087981793,37.75,11.84,39.5632165022,78.72,40.084,-13.2515,42.2176421446,2.624,-13.2515,13.5087981793,37.46,0.0,37.46,66.6
2021-11-28 11:00:00,38.4415,-1.4215,38.4677733239,2.3015,-14.4715,14.6533687083,36.14,13.05,38.4239781907,78.72,38.1615,-14.4715,40.8132869848,2.3015,-14.4715,14.6533687083,35.86,0.0,35.86,66.6
2021-11-28 11:30:00,31.799,-1.408,31.8301565343,1.869,-13.258,13.3890897749,29.93,11.85,32.1904861722,79.05,31.549,-13.258,34.2215424112,1.869,-13.258,13.3890897749,29.68,0.0,29.68,66.87
2021-11-28 12:00:00,30.7975,-1.4865,30.833353507200002,2.5675,-13.5065,13.7483671212,28.23,12.02,30.6824591583,79.05,30.5675,-13.5065,33.4185217881,2.5675,-13.5065,13.7483671212,28.0,0.0,28.0,66.87
2021-11-28 12:30:00,42.3535,-1.2725,42.3726116554,2.0135,-14.6425,14.7802905418,40.34,13.37,42.4979117134,78.9,42.0535,-14.6425,44.5297616039,2.0135,-14.6425,14.7802905418,40.04,0.0,40.04,66.74
2021-11-28 13:00:00,48.737,-1.2115,48.7520553541,1.017,-14.6115,14.646850216,47.72,13.4,49.5656978161,78.69,48.387,-14.6115,50.5450066896,1.017,-14.6115,14.646850216,47.37,0.0,47.37,66.57
2021-11-28 13:30:00,30.7725,-1.474,30.807782008,1.0225,-13.454,13.4927989035,29.75,11.98,32.0715278713,78.54,30.5325,-13.454,33.3653064162,1.0225,-13.454,13.4927989035,29.51,0.0,29.51,66.45
2021-11-28 14:00:00,40.1395,-1.4375,40.1652320608,1.4495,-15.1375,15.2067404956,38.69,13.7,41.0439532696,78.77,39.8395,-15.1375,42.6184193337,1.4495,-15.1375,15.2067404956,38.39,0.0,38.39,66.63
2021-11-28 14:30:00,42.4445,-1.3165,42.4649120157,2.1845,-15.4465,15.600205207,40.26,14.13,42.6676048074,78.82,42.1345,-15.4465,44.8766136479,2.1845,-15.4465,15.600205207,39.95,0.0,39.95,66.69
2021-11-28 15:00:00,43.059,-1.334,43.0796592025,4.259,-15.264,15.8470431627,38.8,13.93,41.2248092779,78.69,42.759,-15.264,45.4017816501,4.259,-15.264,15.8470431627,38.5,0.0,38.5,66.59
2021-11-28 15:30:00,44.4625,-1.3980000000000001,44.4844726871,5.9025,-15.228,16.3319163067,38.56,13.83,40.9651376172,78.64,44.1725,-15.228,46.7236743017,5.9025,-15.228,16.3319163067,38.27,0.0,38.27,66.59
2021-11-28 16:00:00,47.063,-1.24,47.0793327162,5.223,-14.37,15.289755688,41.84,13.13,43.8518243634,78.64,46.753,-14.37,48.9115518973,5.223,-14.37,15.289755688,41.53,0.0,41.53,66.55
2021-11-28 16:30:00,31.3855,-1.1685,31.407244427,7.5855,-12.6785,14.7744432213,23.8,11.51,26.4370970418,78.33,31.1755,-12.6785,33.6549574729,7.5855,-12.6785,14.7744432213,23.59,0.0,23.59,66.3
2021-11-28 17:00:00,23.278,-1.3315000000000001,23.316049756600002,6.168,-10.2515,11.964007533,17.11,8.92,19.2955564833,78.33,23.088,-10.2515,25.2616111175,6.168,-10.2515,11.964007533,16.92,0.0,16.92,66.3
2021-11-28 17:30:00,30.924,-1.3785,30.954709468,4.514,-9.8585,10.8427956842,26.41,8.48,27.7380334559,78.53,30.704,-9.8585,32.2478780426,4.514,-9.8585,10.8427956842,26.19,0.0,26.19,66.46
2021-11-28 18:00:00,35.5365,-1.377,35.5631686053,6.3065,-10.027,11.8453649691,29.23,8.65,30.4830346258,78.4,35.2965,-10.027,36.6931007309,6.3065,-10.027,11.8453649691,28.99,0.0,28.99,66.35
2021-11-28 18:30:00,40.402,-1.5,40.4298355673,9.832,-10.77,14.5829051975,30.57,9.27,31.9446051783,78.36,40.162,-10.77,41.5809949857,9.832,-10.77,14.5829051975,30.33,0.0,30.33,66.32
2021-11-28 19:00:00,41.8315,-1.479,41.8576376931,9.5815,-12.649000000000001,15.8682810427,32.25,11.17,34.1296264263,78.36,41.5615,-12.649000000000001,43.4437047597,9.5815,-12.649000000000001,15.8682810427,31.98,0.0,31.98,66.32
2021-11-28 19:30:00,35.0335,-1.569,35.0686167855,7.3535,-13.579,15.4422538268,27.68,12.01,30.1732083147,78.19,34.7935,-13.579,37.349389329,7.3535,-13.579,15.4422538268,27.44,0.0,27.44,66.18
2021-11-28 20:00:00,44.643,-1.6804999999999999,44.6746184007,9.683,-15.4605,18.2424655475,34.96,13.78,37.5777859912,78.51,44.363,-15.4605,46.9798129972,9.683,-15.4605,18.2424655475,34.68,0.0,34.68,66.45
2021-11-28 20:30:00,45.6985,-1.5255,45.7239549088,9.618500000000001,-15.7355,18.4423833194,36.08,14.21,38.7774483431,78.58,45.4085,-15.7355,48.0576511338,9.618500000000001,-15.7355,18.4423833194,35.79,0.0,35.79,66.51
2021-11-28 21:00:00,35.835,-1.4355,35.8637405362,11.805,-14.3155,18.5550953986,24.03,12.88,27.2641761291,78.46,35.625,-14.3155,38.3936735055,11.805,-14.3155,18.5550953986,23.82,0.0,23.82,66.41
2021-11-28 21:30:00,34.0755,-1.7365,34.1197176498,8.3055,-13.5665,15.9069561042,25.77,11.83,28.3556308341,78.66,33.8555,-13.5665,36.4725211975,8.3055,-13.5665,15.9069561042,25.55,0.0,25.55,66.57
2021-11-28 22:00:00,29.6555,-1.7445,29.706766241,7.1255,-14.6045,16.2500513999,22.53,12.86,25.9418677045,78.66,29.4255,-14.6045,32.8504409483,7.1255,-14.6045,16.2500513999,22.3,0.0,22.3,66.57
2021-11-28 22:30:00,35.5685,-1.861,35.6171519531,8.0485,-15.221,17.2179323163,27.52,13.36,30.591502088,79.02,35.3285,-15.221,38.4679314917,8.0485,-15.221,17.2179323163,27.28,0.0,27.28,66.89
2021-11-28 23:00:00,37.199,-1.9535,37.2502585662,6.059,-14.1435,15.3866849337,31.14,12.19,33.4409285158,79.31,36.949,-14.1435,39.563457802,6.059,-14.1435,15.3866849337,30.89,0.0,30.89,67.14
2021-11-28 23:30:00,33.323,-2.4425,33.4123949344,8.573,-10.4225,13.4953634723,24.75,7.98,26.0046707343,78.6,33.573,-10.4225,35.1535892229,8.573,-10.4225,13.4953634723,25.0,0.0,25.0,66.55
2021-11-29 00:00:00,31.3645,-2.442,31.4594218677,11.5245,-9.672,15.0453210085,19.84,7.23,21.1163088631,78.6,31.5745,-9.672,33.0226684908,11.5245,-9.672,15.0453210085,20.05,0.0,20.05,66.55
2021-11-29 00:30:00,32.025,-2.4939999999999998,32.1219653975,11.135,-10.014,14.9755941785,20.89,7.52,22.2023084385,77.99,32.245,-10.014,33.7641854781,11.135,-10.014,14.9755941785,21.11,0.0,21.11,66.02
2021-11-29 01:00:00,25.391,-2.567,25.5204304431,8.131,-7.687,11.1894204497,17.26,5.12,18.0033885699,78.13,25.561,-7.687,26.6918468825,8.131,-7.687,11.1894204497,17.43,0.0,17.43,66.15
2021-11-29 01:30:00,30.348,-2.6015,30.4592991753,5.768,-8.9415,10.6405002819,24.58,6.34,25.3844834495,77.79,30.618,-8.9415,31.8969018284,5.768,-8.9415,10.6405002819,24.85,0.0,24.85,65.87
2021-11-29 02:00:00,37.666,-2.7555,37.7666564081,3.7359999999999998,-9.6455,10.3437597734,33.93,6.89,34.622492689,77.67,38.046,-9.6455,39.249634218,3.7359999999999998,-9.6455,10.3437597734,34.31,0.0,34.31,65.76
2021-11-29 02:30:00,33.753,-2.7815000000000003,33.8674142983,0.313,-10.5615,10.566137007,33.44,7.78,34.3331035591,77.59,34.113,-10.5615,35.7105313773,0.313,-10.5615,10.566137007,33.8,0.0,33.8,65.7
2021-11-29 03:00:00,33.806,-2.7375,33.9166558235,0.256,-11.9375,11.9402446478,33.55,9.2,34.7885397796,77.99,34.186,-11.9375,36.2103093366,0.256,-11.9375,11.9402446478,33.93,0.0,33.93,66.03
2021-11-29 03:30:00,43.333,-2.66,43.4145654015,0.023,-11.7,11.7000226068,43.31,9.04,44.2433915969,77.91,43.823,-11.7,45.3579687486,0.023,-11.7,11.7000226068,43.8,0.0,43.8,65.96
2021-11-29 04:00:00,42.914,-2.7685,43.003209046,0.004,-12.6385,12.638500633,42.91,9.87,44.0305007921,77.65,43.404,-12.6385,45.2066244952,0.004,-12.6385,12.638500633,43.4,0.0,43.4,65.75
2021-11-29 04:30:00,38.804,-2.6965,38.8975774085,0.004,-12.0365,12.0365006646,38.8,9.34,39.9083399805,77.92,39.234,-12.0365,41.0388119742,0.004,-12.0365,12.0365006646,39.23,0.0,39.23,65.96
2021-11-29 05:00:00,22.3425,-2.7555,22.511776618,0.0125,-8.4055,8.4055092945,22.33,5.65,23.033701396,77.96,22.5725,-8.4055,24.0867222033,0.0125,-8.4055,8.4055092945,22.56,0.0,22.56,66.01
2021-11-29 05:30:00,19.9715,-2.8275,20.1706610824,0.21150000000000002,-7.9775,7.9803031584,19.76,5.15,20.4200905973,78.28,20.1715,-7.9775,21.6917016045,0.21150000000000002,-7.9775,7.9803031584,19.96,0.0,19.96,66.27
2021-11-29 06:00:00,28.934,-2.7205,29.0616151693,0.064,-7.9105,7.9107588922000005,28.87,5.19,29.3327973436,78.28,29.244,-7.9105,30.2950086029,0.064,-7.9105,7.9107588922000005,29.18,0.0,29.18,66.27
2021-11-29 06:30:00,20.634,-2.628,20.8006812388,0.004,-7.558,7.5580010585,20.63,4.93,21.2108887131,77.89,20.834,-7.558,22.1625567117,0.004,-7.558,7.5580010585,20.83,0.0,20.83,65.94
2021-11-29 07:00:00,21.134,-2.6125,21.29486117,0.004,-8.6425,8.6425009257,21.13,6.03,21.9735704882,78.13,21.344,-8.6425,23.0273563887,0.004,-8.6425,8.6425009257,21.34,0.0,21.34,66.14
2021-11-29 07:30:00,32.784,-2.451,32.8754932587,0.004,-9.111,9.1110008781,32.78,6.66,33.4497234667,78.37,33.134,-9.111,34.3638222117,0.004,-9.111,9.1110008781,33.13,0.0,33.13,66.35
2021-11-29 08:00:00,35.2965,-2.307,35.3718130897,0.0665,-9.557,9.557231359,35.23,7.25,35.9682554484,78.23,35.6865,-9.557,36.9440459513,0.0665,-9.557,9.557231359,35.62,0.0,35.62,66.23
2021-11-29 08:30:00,39.1465,-2.2305,39.2099935284,0.1565,-11.1105,11.1116021572,38.99,8.88,39.9884295766,78.05,39.5765,-11.1105,41.106478352,0.1565,-11.1105,11.1116021572,39.42,0.0,39.42,66.09
2021-11-29 09:00:00,42.3545,-2.3425000000000002,42.4192288532,0.4445,-11.7125,11.7209315543,41.91,9.37,42.9446737093,77.7,42.8345,-11.7125,44.4069481782,0.4445,-11.7125,11.7209315543,42.39,0.0,42.39,65.78
2021-11-29 09:30:00,29.7935,-3.0095,29.9451119968,0.5435,-11.0595,11.0728466304,29.25,8.05,30.3375180264,77.38,30.1035,-11.0595,32.0707538499,0.5435,-11.0595,11.0728466304,29.56,0.0,29.56,65.51
2021-11-29 10:00:00,30.482,-2.5875,30.591624348,0.022,-12.3275,12.3275196309,30.46,9.74,31.9793558409,77.58,30.802,-12.3275,33.1772581786,0.022,-12.3275,12.3275196309,30.78,0.0,30.78,65.66
2021-11-29 10:30:00,37.8615,-2.479,37.9425700665,0.0415,-12.499,12.4990688953,37.82,10.02,39.1248361019,77.67,38.2715,-12.499,40.2608086512,0.0415,-12.499,12.4990688953,38.23,0.0,38.23,65.75
2021-11-29 11:00:00,35.484,-2.266,35.5562795017,0.004,-11.636,11.6360006875,35.48,9.37,36.6964208064,77.67,35.874,-11.636,37.7139280903,0.004,-11.636,11.6360006875,35.87,0.0,35.87,65.75
2021-11-29 11:30:00,41.2945,-2.1135,41.3485503071,0.0045000000000000005,-10.993500000000001,10.993500921,41.29,8.88,42.2340916796,78.19,41.7545,-10.993500000000001,43.1774861762,0.0045000000000000005,-10.993500000000001,10.993500921,41.75,0.0,41.75,66.2
2021-11-29 12:00:00,40.78,-2.0945,40.833752341,0.13,-11.0145,11.0152671438,40.65,8.92,41.6171707352,78.1,41.24,-11.0145,42.6855573965,0.13,-11.0145,11.0152671438,41.11,0.0,41.11,66.13
2021-11-29 12:30:00,44.1715,-2.0295,44.2180990376,0.3715,-10.7595,10.7659115963,43.8,8.73,44.6615371433,78.1,44.6715,-10.7595,45.9489907669,0.3715,-10.7595,10.7659115963,44.3,0.0,44.3,66.13
2021-11-29 13:00:00,41.256,-2.1725,41.3131612474,0.246,-11.3025,11.3051767899,41.01,9.13,42.0140095682,77.93,41.706,-11.3025,43.210380029,0.246,-11.3025,11.3051767899,41.46,0.0,41.46,65.99
2021-11-29 13:30:00,37.181,-2.1595,37.2436598799,0.681,-11.6995,11.7193029336,36.5,9.54,37.7261394791,78.08,37.581,-11.6995,39.3600033187,0.681,-11.6995,11.7193029336,36.9,0.0,36.9,66.11
2021-11-29 14:00:00,41.5175,-2.0725,41.5691960771,1.7175,-10.8325,10.9678102874,39.8,8.76,40.7526391783,78.35,41.9675,-10.8325,43.3429822751,1.7175,-10.8325,10.9678102874,40.25,0.0,40.25,66.33
2021-11-29 14:30:00,37.93,-2.197,37.9935745752,2.23,-10.067,10.3110323925,35.7,7.87,36.5571730307,77.93,38.33,-10.067,39.6299557027,2.23,-10.067,10.3110323925,36.1,0.0,36.1,65.98
2021-11-29 15:00:00,38.988,-2.1065,39.0448650433,3.468,-9.8465,10.4393767175,35.52,7.74,36.353514273,78.06,39.378,-9.8465,40.590398449,3.468,-9.8465,10.4393767175,35.91,0.0,35.91,66.08
2021-11-29 15:30:00,36.5195,-2.1875,36.5849564234,2.2995,-11.2575,11.489952415,34.22,9.07,35.4016002463,77.74,36.8995,-11.2575,38.5785485276,2.2995,-11.2575,11.489952415,34.6,0.0,34.6,65.82
2021-11-29 16:00:00,36.5555,-2.1385,36.6179977948,2.8155,-12.0885,12.41204546,33.74,9.95,35.1765561134,77.88,36.9155,-12.0885,38.8443814792,2.8155,-12.0885,12.41204546,34.1,0.0,34.1,65.93
2021-11-29 16:30:00,22.562,-2.4995,22.700029609,2.892,-13.9695,14.2657139411,19.67,11.47,22.7699319279,77.93,22.742,-13.9695,26.6898013153,2.892,-13.9695,14.2657139411,19.85,0.0,19.85,65.99
2021-11-29 17:00:00,24.7645,-2.4130000000000003,24.8817810707,3.7345,-14.423,14.8986381676,21.03,12.01,24.2177827226,78.08,24.9645,-14.423,28.8313924265,3.7345,-14.423,14.8986381676,21.23,0.0,21.23,66.1
2021-11-29 17:30:00,24.7505,-2.345,24.8613409785,2.8205,-14.745,15.0123364354,21.93,12.4,25.1929533799,77.9,24.9505,-14.745,28.981761079199998,2.8205,-14.745,15.0123364354,22.13,0.0,22.13,65.94
2021-11-29 18:00:00,29.2615,-2.458,29.3645559519,4.5215,-15.588,16.2305177444,24.74,13.13,28.0082934146,77.9,29.5015,-15.588,33.3665138462,4.5215,-15.588,16.2305177444,24.98,0.0,24.98,65.94
2021-11-29 18:30:00,34.0135,-2.2145,34.0855129417,3.2435,-13.2545,13.6455876568,30.77,11.04,32.6905873303,77.9,34.3335,-13.2545,36.8031383512,3.2435,-13.2545,13.6455876568,31.09,0.0,31.09,65.94
2021-11-29 19:00:00,42.0455,-2.19,42.1024960097,3.0655,-14.82,15.1337269121,38.98,12.63,40.975081452,78.07,42.4655,-14.82,44.9772285746,3.0655,-14.82,15.1337269121,39.4,0.0,39.4,66.09
2021-11-29 19:30:00,41.107,-2.3195,41.1723879469,2.537,-14.8695,15.084375998,38.57,12.55,40.5604166645,77.57,41.517,-14.8695,44.0994707366,2.537,-14.8695,15.084375998,38.98,0.0,38.98,65.67
2021-11-29 20:00:00,37.5315,-2.38,37.6068862344,3.0315,-16.0,16.2846551161,34.5,13.62,37.0911633681,77.6,37.9015,-16.0,41.1402929286,3.0315,-16.0,16.2846551161,34.87,0.0,34.87,65.67
2021-11-29 20:30:00,43.22,-2.4015,43.2866677194,4.58,-15.3815,16.0488922437,38.64,12.98,40.761869437,78.06,43.63,-15.3815,46.2619437794,4.58,-15.3815,16.0488922437,39.05,0.0,39.05,66.08
2021-11-29 21:00:00,42.9565,-2.4355,43.025487243,7.0565,-14.5955,16.2118108951,35.9,12.16,37.9035037958,77.65,43.3465,-14.5955,45.7378145794,7.0565,-14.5955,16.2118108951,36.29,0.0,36.29,65.75
2021-11-29 21:30:00,36.9995,-2.4955,37.0835613244,8.5895,-14.4155,16.78052891,28.41,11.92,30.8093248871,77.47,37.2895,-14.4155,39.9789125728,8.5895,-14.4155,16.78052891,28.7,0.0,28.7,65.59
2021-11-29 22:00:00,27.8985,-2.6275,28.0219567215,8.9685,-14.0275,16.6494669134,18.93,11.4,22.097622044,77.57,28.0785,-14.0275,31.3874643528,8.9685,-14.0275,16.6494669134,19.11,0.0,19.11,65.68
2021-11-29 22:30:00,43.04,-2.5655,43.1163935209,8.81,-16.4955,18.7007384948,34.23,13.93,36.955889923,77.9,43.42,-16.4955,46.4477977976,8.81,-16.4955,18.7007384948,34.61,0.0,34.61,65.96
2021-11-29 23:00:00,38.4255,-2.634,38.515672216,6.6255,-13.964,15.4560844411,31.8,11.33,33.7580938443,78.0,38.7755,-13.964,41.2132587434,6.6255,-13.964,15.4560844411,32.15,0.0,32.15,66.03
2021-11-29 23:30:00,40.0175,-2.656,40.1055437845,8.5675,-14.725999999999999,17.036934356,31.45,12.07,33.6866056468,77.71,40.3675,-14.725999999999999,42.9696419842,8.5675,-14.725999999999999,17.036934356,31.8,0.0,31.8,65.79
2021-11-30 00:00:00,39.38,-2.657,39.4695331743,13.24,-15.637,20.4893476958,26.14,12.98,29.1852702574,77.64,39.66,-15.637,42.6313425662,13.24,-15.637,20.4893476958,26.42,0.0,26.42,65.71
2021-11-30 00:30:00,24.546,-2.6145,24.6848481107,15.686,-12.7945,20.2422781882,8.86,10.18,13.495628922,77.68,24.606,-12.7945,27.7336342056,15.686,-12.7945,20.2422781882,8.92,0.0,8.92,65.71
2021-11-30 01:00:00,29.3155,-2.332,29.4081071178,13.4955,-13.552,19.1255123918,15.82,11.22,19.3948652999,77.25,29.4055,-13.552,32.3780810773,13.4955,-13.552,19.1255123918,15.91,0.0,15.91,65.4
2021-11-30 01:30:00,33.1675,-2.1655,33.238117373,17.5275,-18.7655,25.6779525371,15.64,16.6,22.8072269248,77.29,33.1975,-18.7655,38.134210317,17.5275,-18.7655,25.6779525371,15.67,0.0,15.67,65.45
2021-11-30 02:00:00,41.5905,-1.7875,41.6288943704,21.2305,-19.9675,29.1450713929,20.36,18.18,27.2954574975,78.57,41.6805,-19.9675,46.2165028588,21.2305,-19.9675,29.1450713929,20.45,0.0,20.45,66.53
2021-11-30 02:30:00,38.5025,-1.7765,38.5434619423,19.6825,-19.6165,27.7886285826,18.82,17.84,25.9317951558,78.72,38.5825,-19.6165,43.2829802405,19.6825,-19.6165,27.7886285826,18.9,0.0,18.9,66.65
2021-11-30 03:00:00,34.919,-1.6680000000000001,34.9588155549,19.889,-19.308,27.7195091046,15.03,17.64,23.1747815524,79.03,34.969,-19.308,39.9453354599,19.889,-19.308,27.7195091046,15.08,0.0,15.08,66.91
2021-11-30 03:30:00,22.72,-2.195,22.8257842143,18.08,-14.155,22.9619342609,4.64,11.96,12.8285307031,79.46,22.72,-14.155,26.7686836621,18.08,-14.155,22.9619342609,4.64,0.0,4.64,67.26
2021-11-30 04:00:00,35.4575,-2.3935,35.5381928142,18.5275,-15.3935,24.0879243294,16.93,13.0,21.3453718637,78.48,35.6275,-15.3935,38.8108051772,18.5275,-15.3935,24.0879243294,17.1,0.0,17.1,66.43
2021-11-30 04:30:00,52.1275,-2.18,52.1730644706,20.8875,-17.84,27.4691327903,31.24,15.66,34.9452886667,78.13,52.5075,-17.84,55.4554159325,20.8875,-17.84,27.4691327903,31.62,0.0,31.62,66.13
2021-11-30 05:00:00,54.6315,-2.005,54.6682798088,21.6615,-17.615,27.9196849418,32.97,15.61,36.4786649975,77.66,55.0115,-17.615,57.7629064128,21.6615,-17.615,27.9196849418,33.35,0.0,33.35,65.72
2021-11-30 05:30:00,52.1025,-1.9375,52.1385117979,23.3725,-17.9175,29.4501368842,28.73,15.98,32.8751167298,77.51,52.4325,-17.9175,55.4094203408,23.3725,-17.9175,29.4501368842,29.06,0.0,29.06,65.6
2021-11-30 06:00:00,43.674,-2.301,43.7345730172,20.654,-14.351,25.1503263796,23.02,12.05,25.9831272175,77.36,43.934,-14.351,46.2184763596,20.654,-14.351,25.1503263796,23.28,0.0,23.28,65.47
2021-11-30 06:30:00,43.5135,-2.117,43.5649672472,21.2835,-14.347,25.6675628226,22.23,12.23,25.3721461449,77.7,43.7535,-14.347,46.0456856964,21.2835,-14.347,25.6675628226,22.47,0.0,22.47,65.76
2021-11-30 07:00:00,40.2615,-2.0625,40.3142938485,21.8615,-14.2125,26.0752821365,18.4,12.15,22.0495464806,77.43,40.4615,-14.2125,42.8850572869,21.8615,-14.2125,26.0752821365,18.6,0.0,18.6,65.55
2021-11-30 07:30:00,38.1785,-2.161,38.2396101346,19.2485,-14.251,23.9498591489,18.93,12.09,22.4613668329,78.25,38.3585,-14.251,40.9202336656,19.2485,-14.251,23.9498591489,19.11,0.0,19.11,66.24
2021-11-30 08:00:00,28.565,-2.3785,28.6638533217,15.535,-11.7885,19.5014091093,13.03,9.41,16.072616464,77.65,28.685,-11.7885,31.0128676077,15.535,-11.7885,19.5014091093,13.15,0.0,13.15,65.73
2021-11-30 08:30:00,40.624,-2.275,40.6876517017,14.964,-13.615,20.2309050959,25.66,11.34,28.0540763526,77.68,40.904,-13.615,43.1103866951,14.964,-13.615,20.2309050959,25.94,0.0,25.94,65.77
2021-11-30 09:00:00,33.883,-2.6945,33.9899693917,11.753,-11.9245,16.7429599907,22.13,9.23,23.9776938007,77.28,34.103,-11.9245,36.1276668116,11.753,-11.9245,16.7429599907,22.35,0.0,22.35,65.42
2021-11-30 09:30:00,33.613,-1.7930000000000001,33.6607875428,11.343,-12.213,16.6679638229,22.27,10.42,24.587177552500002,77.49,33.843,-12.213,35.9792442667,11.343,-12.213,16.6679638229,22.5,0.0,22.5,65.6
2021-11-30 10:00:00,36.4705,-1.504,36.501498411,8.1105,-11.614,14.1656346928,28.36,10.11,30.1081666662,77.3,36.7805,-11.614,38.5705869316,8.1105,-11.614,14.1656346928,28.67,0.0,28.67,65.45
2021-11-30 10:30:00,38.279,-1.309,38.3013749362,12.019,-11.889,16.9057588413,26.26,10.58,28.3111991975,77.3,38.549,-11.889,40.3407203952,12.019,-11.889,16.9057588413,26.53,0.0,26.53,65.45
2021-11-30 11:00:00,33.959,-1.367,33.9865027621,11.539,-11.587,16.3525866455,22.42,10.22,24.6394967481,77.38,34.189,-11.587,36.0991175792,11.539,-11.587,16.3525866455,22.65,0.0,22.65,65.52
2021-11-30 11:30:00,36.8365,-1.32,36.860142868,11.586500000000001,-12.31,16.9051200011,25.25,10.99,27.5380209892,77.48,37.0865,-12.31,39.076138272,11.586500000000001,-12.31,16.9051200011,25.5,0.0,25.5,65.6
2021-11-30 12:00:00,37.2965,-1.246,37.3173073553,12.3765,-11.216,16.702586873,24.92,9.97,26.8404042443,77.22,37.5565,-11.216,39.195527146,12.3765,-11.216,16.702586873,25.18,0.0,25.18,65.38
2021-11-30 12:30:00,22.94,-1.054,22.9642007481,15.99,-10.384,19.0658741211,6.95,9.33,11.6340620593,77.42,22.98,-10.384,25.217213486,15.99,-10.384,19.0658741211,6.99,0.0,6.99,65.55
2021-11-30 13:00:00,31.47,-2.018,31.5346353079,13.76,-10.668,17.4110259319,17.71,8.65,19.7095560579,77.49,31.65,-10.668,33.3995317931,13.76,-10.668,17.4110259319,17.89,0.0,17.89,65.59
2021-11-30 13:30:00,32.826,-2.2515,32.9031233814,17.526,-12.1915,21.3493172783,15.3,9.94,18.2453720159,77.49,32.966,-12.1915,35.1481127267,17.526,-12.1915,21.3493172783,15.44,0.0,15.44,65.59
2021-11-30 14:00:00,33.461,-2.483,33.5530000149,21.141,-13.003,24.8197479842,12.32,10.52,16.2003950569,77.44,33.571,-13.003,36.0012506727,21.141,-13.003,24.8197479842,12.43,0.0,12.43,65.55
2021-11-30 14:30:00,40.0145,-2.2895,40.0799453655,22.4945,-13.0995,26.0307401067,17.52,10.81,20.5865611504,77.66,40.1945,-13.0995,42.2752259663,22.4945,-13.0995,26.0307401067,17.7,0.0,17.7,65.73
2021-11-30 15:00:00,26.1375,-0.9475,26.1546680824,22.9275,-11.9875,25.8721938092,3.21,11.04,11.4972040079,77.57,26.1375,-11.9875,28.7553310275,22.9275,-11.9875,25.8721938092,3.21,0.0,3.21,65.65
2021-11-30 15:30:00,26.4435,-0.488,26.4480025002,22.2335,-11.508,25.0352269063,4.21,11.02,11.7968004137,77.57,26.4435,-11.508,28.839083831700002,22.2335,-11.508,25.0352269063,4.21,0.0,4.21,65.65
2021-11-30 16:00:00,43.261,-0.35150000000000003,43.262427963,23.141,-12.8515,26.4701139637,20.12,12.5,23.6867980107,77.57,43.471,-12.8515,45.3308823348,23.141,-12.8515,26.4701139637,20.33,0.0,20.33,65.65
2021-11-30 16:30:00,29.3465,-0.3345,29.3484063026,24.0865,-11.2445,26.5819160803,5.26,10.91,12.1118000314,77.27,29.3665,-11.2445,31.445669057899998,24.0865,-11.2445,26.5819160803,5.28,0.0,5.28,65.41
2021-11-30 17:00:00,47.9515,-0.5865,47.9550866384,25.2315,-13.9065,28.810056135,22.72,13.32,26.3366816437,77.55,48.2015,-13.9065,50.167472973,25.2315,-13.9065,28.810056135,22.97,0.0,22.97,65.63
2021-11-30 17:30:00,26.259,-1.3695,26.2946878903,25.649,-10.2695,27.6284967244,0.61,8.9,8.9208800014,77.08,26.229,-10.2695,28.1677665293,25.649,-10.2695,27.6284967244,0.58,0.0,0.58,65.25
2021-11-30 18:00:00,41.1425,-1.286,41.162593483,26.4125,-11.896,28.967826502,14.73,10.61,18.153374342,77.72,41.2725,-11.896,42.9526957507,26.4125,-11.896,28.967826502,14.86,0.0,14.86,65.77
2021-11-30 18:30:00,37.079,-1.1,37.095312925,28.269,-12.39,30.8650038231,8.81,11.29,14.3206214949,77.62,37.139,-12.39,39.1512122545,28.269,-12.39,30.8650038231,8.87,0.0,8.87,65.7
2021-11-30 19:00:00,24.199,-1.054,24.2219428824,29.219,-11.394,31.3619705535,-5.02,10.34,11.4941724365,77.58,24.069,-11.394,26.6296826305,29.219,-11.394,31.3619705535,-5.15,0.0,5.15,65.7
2021-11-30 19:30:00,24.9105,-1.0085,24.9309061709,30.3505,-13.2385,33.1120934479,-5.44,12.23,13.3853091111,77.87,24.7905,-13.2385,28.1038568972,30.3505,-13.2385,33.1120934479,-5.5600000000000005,0.0,5.5600000000000005,65.9
2021-11-30 20:00:00,27.324,-1.0105,27.3426788419,30.244,-14.9105,33.7197649199,-2.92,13.9,14.2033939606,77.83,27.214,-14.9105,31.0310297324,30.244,-14.9105,33.7197649199,-3.03,0.0,3.03,65.9
2021-11-30 20:30:00,35.8265,-0.902,35.8378529805,30.7865,-17.072,35.2031499478,5.04,16.17,16.9372518432,77.83,35.8165,-17.072,39.6771326616,30.7865,-17.072,35.2031499478,5.03,0.0,5.03,65.85
2021-11-30 21:00:00,30.773,-0.9765,30.7884894279,30.523,-16.4665,34.6813948862,0.25,15.49,15.4920172992,77.7,30.713,-16.4665,34.8487301239,30.523,-16.4665,34.6813948862,0.19,0.0,0.19,65.76
2021-11-30 21:30:00,41.225,-1.236,41.2435245948,28.925,-17.356,33.7325712183,12.3,16.12,20.2766959833,77.7,41.315,-17.356,44.8124978215,28.925,-17.356,33.7325712183,12.39,0.0,12.39,65.76
2021-11-30 22:00:00,46.594,-0.981,46.6043259473,30.874,-17.531,35.5040819766,15.72,16.55,22.8258822392,77.76,46.744,-17.531,49.9233161659,30.874,-17.531,35.5040819766,15.87,0.0,15.87,65.81
2021-11-30 22:30:00,40.9815,-1.434,41.0065811578,28.3115,-17.464,33.2645806865,12.67,16.03,20.4325671417,77.47,41.0715,-17.464,44.6302521643,28.3115,-17.464,33.2645806865,12.76,0.0,12.76,65.58
2021-11-30 23:00:00,40.1255,-1.649,40.159369408,25.9755,-17.419,31.2753602897,14.15,15.77,21.187623746,77.76,40.2655,-17.419,43.8717682713,25.9755,-17.419,31.2753602897,14.29,0.0,14.29,65.83
2021-11-30 23:30:00,43.485,-1.7925,43.52192874,24.025,-15.8125,28.7617068556,19.46,14.02,23.9844116042,77.95,43.685,-15.8125,46.458738481,24.025,-15.8125,28.7617068556,19.66,0.0,19.66,65.95
2021-12-01 00:00:00,40.374,-2.1645,40.4319791285,21.284,-14.2745,25.6275243879,19.09,12.11,22.6070829609,77.73,40.594,-14.2745,43.0306191711,21.284,-14.2745,25.6275243879,19.31,0.0,19.31,65.71
2021-12-01 00:30:00,35.6345,-1.8535,35.6826715998,22.7245,-13.7035,26.5365561537,12.91,11.85,17.5240006848,77.41,35.7845,-13.7035,38.3186162655,22.7245,-13.7035,26.5365561537,13.06,0.0,13.06,65.42
2021-12-01 01:00:00,40.95,-1.3105,40.9709642338,23.55,-15.5505,28.2209239794,17.4,14.24,22.4841633155,77.19,40.87,-15.5505,43.7284226819,23.55,-15.5505,28.2209239794,17.32,0.0,17.32,65.23
2021-12-01 01:30:00,49.7555,-0.921,49.7640233628,25.4355,-17.351,30.7899636448,24.32,16.43,29.3497410551,77.49,49.5555,-17.351,52.5052833651,25.4355,-17.351,30.7899636448,24.12,0.0,24.12,65.5
2021-12-01 02:00:00,43.5645,-0.801,43.5718631831,28.2945,-19.471,34.3467403293,15.27,18.67,24.1193242028,77.49,43.4245,-19.471,47.5899888763,28.2945,-19.471,34.3467403293,15.13,0.0,15.13,65.5
2021-12-01 02:30:00,34.378,-0.91,34.3900419308,29.028,-19.69,35.0759302656,5.35,18.78,19.5271836167,78.21,34.268,-19.69,39.52204352,29.028,-19.69,35.0759302656,5.24,0.0,5.24,66.11
2021-12-01 03:00:00,34.1035,-0.6735,34.1101497285,29.4335,-20.3235,35.7683599638,4.67,19.65,20.1973117023,78.59,34.0035,-20.3235,39.6141725207,29.4335,-20.3235,35.7683599638,4.57,0.0,4.57,66.42
2021-12-01 03:30:00,38.5515,-0.55,38.5554231237,29.5915,-20.67,36.0957860733,8.96,20.12,22.0248950054,78.66,38.4115,-20.67,43.6198605253,29.5915,-20.67,36.0957860733,8.82,0.0,8.82,66.48
2021-12-01 04:00:00,30.582,-0.903,30.595328614,27.292,-18.353,32.8889931892,3.29,17.45,17.7574378783,78.26,30.502,-18.353,35.5978175314,27.292,-18.353,32.8889931892,3.21,0.0,3.21,66.14
2021-12-01 04:30:00,38.132,-0.961,38.1441076052,26.982,-19.181,33.1049706993,11.15,18.22,21.3609667384,78.22,38.002,-19.181,42.5683305404,26.982,-19.181,33.1049706993,11.02,0.0,11.02,66.1
2021-12-01 05:00:00,39.4855,-0.8565,39.4947882954,28.0355,-19.7565,34.2973548907,11.45,18.9,22.0977940075,78.22,39.3355,-19.7565,44.0181877467,28.0355,-19.7565,34.2973548907,11.3,0.0,11.3,66.1
