Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-01 05:30:00,37.4255,-1.026,37.4395609783,27.6655,-16.606,32.2666875624,9.76,15.58,18.3846131316,78.18,37.3155,-16.606,40.8436748622,27.6655,-16.606,32.2666875624,9.65,0.0,9.65,66.1
2021-12-01 06:00:00,33.9135,-0.8300000000000001,33.9236552018,28.9635,-18.17,34.1911279757,4.95,17.34,18.032695306,78.23,33.8035,-18.17,38.3774088788,28.9635,-18.17,34.1911279757,4.84,0.0,4.84,66.1
2021-12-01 06:30:00,33.5045,-0.8230000000000001,33.514606506,28.6445,-18.833,34.2810336666,4.86,18.01,18.6542140011,78.35,33.4045,-18.833,38.3476532431,28.6445,-18.833,34.2810336666,4.76,0.0,4.76,66.22
2021-12-01 07:00:00,37.473,-0.802,37.48158125,28.973,-18.882,34.5827218854,8.5,18.08,19.9783983342,78.66,37.343,-18.882,41.8453052683,28.973,-18.882,34.5827218854,8.37,0.0,8.37,66.5
2021-12-01 07:30:00,42.022,-0.839,42.0303747901,26.842,-16.469,31.4916008644,15.18,15.63,21.7882835487,78.98,41.862,-16.469,44.9850531288,26.842,-16.469,31.4916008644,15.02,0.0,15.02,66.8
2021-12-01 08:00:00,46.4035,-1.0605,46.4156166877,25.0735,-16.6505,30.0984975123,21.33,15.59,26.420011355,77.89,46.2035,-16.6505,49.1121427195,25.0735,-16.6505,30.0984975123,21.13,0.0,21.13,65.93
2021-12-01 08:30:00,42.659,-1.451,42.6836699687,18.519,-14.041,23.2401170823,24.14,12.59,27.2258645409,77.79,42.429,-14.041,44.6919424729,18.519,-14.041,23.2401170823,23.91,0.0,23.91,65.87
2021-12-01 09:00:00,30.625,-0.9500000000000001,30.6397311509,24.245,-11.95,27.0300300592,6.38,11.0,12.7163044946,77.92,30.515,-11.95,32.7714467944,24.245,-11.95,27.0300300592,6.27,0.0,6.27,66.0
2021-12-01 09:30:00,32.555,-1.231,32.5782655462,20.435,-11.671,23.5329867633,12.12,10.44,15.9964996171,78.75,32.405,-11.671,34.4426518433,20.435,-11.671,23.5329867633,11.97,0.0,11.97,66.68
2021-12-01 10:00:00,30.0725,-1.024,30.0899290835,21.6725,-13.434,25.4984237209,8.4,12.41,14.9855964179,78.51,29.9225,-13.434,32.7998225948,21.6725,-13.434,25.4984237209,8.25,0.0,8.25,66.48
2021-12-01 10:30:00,27.126,-1.0165,27.1450391094,21.726,-15.5665,26.7270461939,5.4,14.55,15.5197454876,78.3,27.006,-15.5665,31.1711398292,21.726,-15.5665,26.7270461939,5.28,0.0,5.28,66.31
2021-12-01 11:00:00,38.1215,-0.932,38.1328911342,22.0815,-16.632,27.6444581472,16.04,15.7,22.4448568719,78.59,37.9415,-16.632,41.4268131317,22.0815,-16.632,27.6444581472,15.86,0.0,15.86,66.54
2021-12-01 11:30:00,34.05,-1.195,34.0709630771,11.48,-15.215,19.0600793545,22.57,14.02,26.5700075273,78.44,33.8,-15.215,37.0666457209,11.48,-15.215,19.0600793545,22.32,0.0,22.32,66.41
2021-12-01 12:00:00,30.2395,-1.202,30.2633799211,9.8795,-13.622,16.8274598276,20.36,12.42,23.8492347886,78.55,30.0195,-13.622,32.9655769592,9.8795,-13.622,16.8274598276,20.14,0.0,20.14,66.51
2021-12-01 12:30:00,25.6765,-1.0725,25.6988892464,12.9065,-13.7025,18.8238213044,12.77,12.63,17.9607850608,78.7,25.4865,-13.7025,28.9364854207,12.9065,-13.7025,18.8238213044,12.58,0.0,12.58,66.64
2021-12-01 13:00:00,28.1285,-0.758,28.1387113466,19.1885,-13.358,23.3802201925,8.94,12.6,15.4493883374,78.56,27.9685,-13.358,30.9947278783,19.1885,-13.358,23.3802201925,8.78,0.0,8.78,66.52
2021-12-01 13:30:00,29.761,-0.86,29.7734230649,21.821,-11.98,24.893301127,7.94,11.12,13.6637476557,78.52,29.631,-11.98,31.96117271,21.821,-11.98,24.893301127,7.8100000000000005,0.0,7.8100000000000005,66.52
2021-12-01 14:00:00,30.4355,-1.0645,30.4541100757,18.1455,-12.7345,22.168145175,12.29,11.67,16.9479497285,78.75,30.2755,-12.7345,32.8446858791,18.1455,-12.7345,22.168145175,12.13,0.0,12.13,66.68
2021-12-01 14:30:00,34.8165,-0.896,34.8280273379,21.9965,-14.286,26.2285304249,12.82,13.39,18.537650876,78.75,34.6665,-14.286,37.494746542,21.9965,-14.286,26.2285304249,12.67,0.0,12.67,66.68
2021-12-01 15:00:00,36.6905,-1.0405,36.7052507211,21.5305,-13.5305,25.4290554386,15.16,12.49,19.6424463853,78.57,36.5105,-13.5305,38.9370137594,21.5305,-13.5305,25.4290554386,14.98,0.0,14.98,66.52
2021-12-01 15:30:00,28.021,-0.993,28.0385893012,20.271,-12.193,23.6555002061,7.75,11.2,13.6199302495,78.78,27.881,-12.193,30.4305670338,20.271,-12.193,23.6555002061,7.61,0.0,7.61,66.69
2021-12-01 16:00:00,27.108,-1.0315,27.1276179612,19.068,-14.1315,23.7336873715,8.04,13.1,15.3704781969,78.98,26.958,-14.1315,30.4373628334,19.068,-14.1315,23.7336873715,7.89,0.0,7.89,66.84
2021-12-01 16:30:00,32.698,-0.757,32.7067615792,22.288,-15.117,26.9309976236,10.41,14.36,17.7363384045,78.45,32.548,-15.117,35.8872678397,22.288,-15.117,26.9309976236,10.26,0.0,10.26,66.4
2021-12-01 17:00:00,39.458,-0.67,39.4636879169,24.088,-16.72,29.3221783638,15.37,16.05,22.2224976094,78.15,39.278,-16.72,42.6886364739,24.088,-16.72,29.3221783638,15.19,0.0,15.19,66.15
2021-12-01 17:30:00,47.911,-0.41450000000000004,47.9127929811,27.591,-17.8145,32.8423460071,20.32,17.4,26.7518672246,78.53,47.691,-17.8145,50.9096050982,27.591,-17.8145,32.8423460071,20.1,0.0,20.1,66.47
2021-12-01 18:00:00,50.1205,-1.0055,50.1305849806,22.0405,-17.1855,27.9486144648,28.08,16.18,32.4080051839,78.33,49.8705,-17.1855,52.7485372356,22.0405,-17.1855,27.9486144648,27.83,0.0,27.83,66.3
2021-12-01 18:30:00,53.509,-1.2835,53.5243911992,17.039,-16.6435,23.8187659892,36.47,15.36,39.5725978424,78.66,53.229,-16.6435,55.7703553266,17.039,-16.6435,23.8187659892,36.19,0.0,36.19,66.57
2021-12-01 19:00:00,49.3165,-1.4635,49.3382103901,14.586500000000001,-16.9835,22.3876138635,34.73,15.52,38.0400223449,78.62,49.0065,-16.9835,51.8659456146,14.586500000000001,-16.9835,22.3876138635,34.42,0.0,34.42,66.57
2021-12-01 19:30:00,53.264,-1.5775000000000001,53.2873549939,15.394,-17.4975,23.3053157509,37.87,15.92,41.0802056957,79.12,52.954,-17.4975,55.7699616483,15.394,-17.4975,23.3053157509,37.56,0.0,37.56,66.97
2021-12-01 20:00:00,45.8425,-1.5645,45.8691886401,13.7025,-16.0645,21.1146078936,32.14,14.5,35.2594611417,78.76,45.5625,-16.0645,48.3115883252,13.7025,-16.0645,21.1146078936,31.86,0.0,31.86,66.66
2021-12-01 20:30:00,37.1495,-1.6245,37.1850016875,13.8195,-15.4045,20.6948592771,23.33,13.78,27.0957063019,79.17,36.9395,-15.4045,40.0228095028,13.8195,-15.4045,20.6948592771,23.12,0.0,23.12,67.01
2021-12-01 21:00:00,42.9025,-1.5514999999999999,42.9305445866,13.1525,-14.1015,19.2831677507,29.75,12.55,32.2887751394,79.48,42.6525,-14.1015,44.923135003,13.1525,-14.1015,19.2831677507,29.5,0.0,29.5,67.26
2021-12-01 21:30:00,28.9095,-1.833,28.9675521791,9.9695,-14.033,17.213832207,18.94,12.2,22.5291721996,78.9,28.7195,-14.033,31.9645861736,9.9695,-14.033,17.213832207,18.75,0.0,18.75,66.78
2021-12-01 22:00:00,35.604,-1.9505,35.6573872606,6.904,-12.5905,14.359174985,28.7,10.64,30.6088157236,79.2,35.364,-12.5905,37.5384227992,6.904,-12.5905,14.359174985,28.46,0.0,28.46,67.01
2021-12-01 22:30:00,45.236,-2.0265,45.2813692179,5.476,-13.836500000000001,14.8807025456,39.76,11.81,41.4769056223,78.71,44.946,-13.836500000000001,47.0275626442,5.476,-13.836500000000001,14.8807025456,39.47,0.0,39.47,66.6
2021-12-01 23:00:00,49.607,-2.1215,49.6523434618,5.997,-15.1615,16.3044500444,43.61,13.04,45.517839359999996,78.83,49.307,-15.1615,51.5853790453,5.997,-15.1615,16.3044500444,43.31,0.0,43.31,66.69
2021-12-01 23:30:00,46.3045,-1.9929999999999999,46.3473706832,9.1545,-13.513,16.3219496155,37.15,11.52,38.8951526543,79.24,46.0445,-13.513,47.9864267189,9.1545,-13.513,16.3219496155,36.89,0.0,36.89,67.01
2021-12-02 00:00:00,38.5985,-1.8725,38.6438929004,13.6585,-13.0825,18.9131284694,24.94,11.21,27.3435129418,78.73,38.4185,-13.0825,40.584885715,13.6585,-13.0825,18.9131284694,24.76,0.0,24.76,66.54
2021-12-02 00:30:00,44.1495,-1.9135,44.1909474044,11.9695,-13.7935,18.2627920237,32.18,11.88,34.3028686847,78.78,43.9395,-13.7935,46.0536676335,11.9695,-13.7935,18.2627920237,31.97,0.0,31.97,66.54
2021-12-02 01:00:00,44.152,-2.09,44.2014389359,9.502,-12.5,15.7015287154,34.65,10.41,36.1799751244,78.78,43.932,-12.5,45.6757115325,9.502,-12.5,15.7015287154,34.43,0.0,34.43,66.54
2021-12-02 01:30:00,40.578,-2.1575,40.635315801,9.658,-13.1075,16.2813856981,30.92,10.95,32.801660019,78.53,40.378,-13.1075,42.4522018304,9.658,-13.1075,16.2813856981,30.72,0.0,30.72,66.35
2021-12-02 02:00:00,37.992,-2.2575,38.0590116825,8.832,-12.5375,15.3360076373,29.16,10.28,30.9189909279,78.88,37.792,-12.5375,39.8173852764,8.832,-12.5375,15.3360076373,28.96,0.0,28.96,66.63
2021-12-02 02:30:00,44.3055,-2.183,44.35924728,8.2355,-13.713,15.9959316468,36.07,11.53,37.8680049646,78.83,44.0755,-13.713,46.1594634853,8.2355,-13.713,15.9959316468,35.84,0.0,35.84,66.59
2021-12-02 03:00:00,37.8325,-2.106,37.8910714054,11.1125,-13.606,17.5673245615,26.72,11.5,29.0896613937,78.83,37.6425,-13.606,40.0260045752,11.1125,-13.606,17.5673245615,26.53,0.0,26.53,66.59
2021-12-02 03:30:00,52.313,-2.2025,52.3593446793,7.673,-15.7725,17.5398598982,44.64,13.57,46.6569876867,78.95,52.033,-15.7725,54.3709926822,7.673,-15.7725,17.5398598982,44.36,0.0,44.36,66.7
2021-12-02 04:00:00,47.1295,-2.287,47.184956705,2.6695,-14.897,15.1342934837,44.46,12.61,46.2136743832,79.3,46.8395,-14.897,49.1513923429,2.6695,-14.897,15.1342934837,44.17,0.0,44.17,67.0
2021-12-02 04:30:00,45.8785,-2.3805,45.9402170489,1.8985,-11.6905,11.8436519917,43.98,9.31,44.9546048809,79.3,45.5885,-11.6905,47.0635647024,1.8985,-11.6905,11.8436519917,43.69,0.0,43.69,67.0
2021-12-02 05:00:00,47.258,-2.373,47.3175410709,3.798,-11.783,12.3799795234,43.46,9.41,44.4670630917,78.55,46.978,-11.783,48.4331660435,3.798,-11.783,12.3799795234,43.18,0.0,43.18,66.38
2021-12-02 05:30:00,43.98,-2.282,44.0391635252,3.94,-12.112,12.7367242256,40.04,9.83,41.2290007155,78.45,43.7,-12.112,45.3474425299,3.94,-12.112,12.7367242256,39.76,0.0,39.76,66.31
2021-12-02 06:00:00,33.0805,-2.2800000000000002,33.1589788783,8.1005,-12.26,14.6944105105,24.98,9.98,26.8998289957,78.75,32.8805,-12.26,35.0918064546,8.1005,-12.26,14.6944105105,24.78,0.0,24.78,66.58
2021-12-02 06:30:00,35.5665,-2.306,35.641177846,7.8865,-12.196,14.5237494556,27.68,9.89,29.3937833563,79.23,35.3465,-12.196,37.3914091504,7.8865,-12.196,14.5237494556,27.46,0.0,27.46,67.0
2021-12-02 07:00:00,32.223,-2.6,32.327723845,7.643,-9.02,11.8226836632,24.58,6.42,25.4045822638,79.23,32.443,-9.02,33.673560088,7.643,-9.02,11.8226836632,24.8,0.0,24.8,67.0
2021-12-02 07:30:00,25.7595,-2.6045,25.8908335227,4.0695,-6.1945,7.4116570684,21.69,3.59,21.9850904024,78.34,25.9895,-6.1945,26.7175212267,4.0695,-6.1945,7.4116570684,21.92,0.0,21.92,66.32
2021-12-02 08:00:00,29.05,-2.56,29.1625804757,6.21,-6.86,9.2533075168,22.84,4.3,23.241247815,78.11,29.3,-6.86,30.0923511876,6.21,-6.86,9.2533075168,23.09,0.0,23.09,66.14
2021-12-02 08:30:00,29.8285,-2.4035,29.9251771006,8.9085,-5.1235,10.2767516512,20.92,2.7199999999999998,21.0960849448,77.84,30.0685,-5.1235,30.5018842779,8.9085,-5.1235,10.2767516512,21.16,0.0,21.16,65.91
2021-12-02 09:00:00,40.694,-2.333,40.7608209559,8.374,-5.893,10.2396935989,32.32,3.56,32.5154732397,77.67,41.054,-5.893,41.4747919223,8.374,-5.893,10.2396935989,32.68,0.0,32.68,65.77
2021-12-02 09:30:00,38.848,-2.2745,38.9145275476,8.178,-7.1045,10.8329868573,30.67,4.83,31.0479918835,77.53,39.198,-7.1045,39.8366304329,8.178,-7.1045,10.8329868573,31.02,0.0,31.02,65.65
2021-12-02 10:00:00,38.457,-2.2485,38.5226764549,5.967,-9.2085,10.9727645218,32.49,6.96,33.227122957,77.4,38.807,-9.2085,39.8845799934,5.967,-9.2085,10.9727645218,32.84,0.0,32.84,65.54
2021-12-02 10:30:00,36.954,-2.208,37.0199051863,3.074,-9.388,9.878462431,33.88,7.18,34.6324529885,77.58,37.334,-9.388,38.4962608574,3.074,-9.388,9.878462431,34.26,0.0,34.26,65.68
2021-12-02 11:00:00,33.6465,-2.2880000000000003,33.7242035673,4.5165,-9.048,10.1126196532,29.13,6.76,29.9040883493,77.65,33.9665,-9.048,35.1509519964,4.5165,-9.048,10.1126196532,29.45,0.0,29.45,65.74
2021-12-02 11:30:00,35.0485,-2.2445,35.1202951653,4.0685,-9.1145,9.9813226829,30.98,6.87,31.7325905025,77.8,35.4085,-9.1145,36.5627677084,4.0685,-9.1145,9.9813226829,31.34,0.0,31.34,65.86
2021-12-02 12:00:00,37.9005,-2.304,37.9704663686,3.2305,-9.344,9.8866812556,34.67,7.04,35.3775423115,77.92,38.3005,-9.344,39.4238333531,3.2305,-9.344,9.8866812556,35.07,0.0,35.07,65.97
2021-12-02 12:30:00,38.1515,-2.5949999999999998,38.2396518976,6.1815,-9.545,11.3718058043,31.97,6.95,32.7167143827,77.82,38.4915,-9.545,39.6573145491,6.1815,-9.545,11.3718058043,32.31,0.0,32.31,65.9
2021-12-02 13:00:00,34.9785,-2.281,35.0527947994,5.4585,-9.321,10.8016787237,29.52,7.04,30.3478500062,78.26,35.3085,-9.321,36.5180943266,5.4585,-9.321,10.8016787237,29.85,0.0,29.85,66.26
2021-12-02 13:30:00,35.6865,-2.303,35.7607339305,1.6165,-9.473,9.6099324269,34.07,7.17,34.8162864189,78.45,36.0665,-9.473,37.2898129688,1.6165,-9.473,9.6099324269,34.45,0.0,34.45,66.41
2021-12-02 14:00:00,38.95,-2.3025,39.0179959282,2.8,-9.9925,10.3773819555,36.15,7.69,36.9588771474,78.49,39.36,-9.9925,40.6086155421,2.8,-9.9925,10.3773819555,36.56,0.0,36.56,66.45
2021-12-02 14:30:00,25.501,-2.195,25.5952930438,2.8810000000000002,-8.555,9.027080702,22.62,6.36,23.4971062048,78.4,25.731,-8.555,27.1159065126,2.8810000000000002,-8.555,9.027080702,22.85,0.0,22.85,66.37
2021-12-02 15:00:00,24.8165,-2.2665,24.9197852017,3.6465,-8.336500000000001,9.0991315245,21.17,6.07,22.0230288562,78.53,25.0365,-8.336500000000001,26.3879435444,3.6465,-8.336500000000001,9.0991315245,21.39,0.0,21.39,66.48
2021-12-02 15:30:00,29.4915,-2.1515,29.5698752872,6.0415,-9.1315,10.9491558807,23.45,6.98,24.466771344,78.45,29.7615,-9.1315,31.1308717273,6.0415,-9.1315,10.9491558807,23.72,0.0,23.72,66.42
2021-12-02 16:00:00,26.6255,-2.157,26.7127291614,4.9055,-9.397,10.600355619,21.72,7.24,22.8948902596,78.37,26.8455,-9.397,28.4426524651,4.9055,-9.397,10.600355619,21.94,0.0,21.94,66.33
2021-12-02 16:30:00,22.531,-2.011,22.6205676763,3.431,-7.921,8.6321493268,19.1,5.91,19.9934514279,78.08,22.721,-7.921,24.0621296231,3.431,-7.921,8.6321493268,19.29,0.0,19.29,66.08
2021-12-02 17:00:00,19.0575,-2.0835,19.1710531401,3.0675,-8.5635,9.096322801,15.99,6.48,17.2531301508,78.08,19.1975,-8.5635,21.0208833901,3.0675,-8.5635,9.096322801,16.13,0.0,16.13,66.08
2021-12-02 17:30:00,19.1945,-2.104,19.3094703773,2.5745,-8.154,8.5507757689,16.62,6.05,17.6869132412,78.29,19.3545,-8.154,21.0020091003,2.5745,-8.154,8.5507757689,16.78,0.0,16.78,66.26
2021-12-02 18:00:00,18.737,-2.1715,18.862411862000002,2.207,-8.0715,8.3677930932,16.53,5.9,17.5513788632,78.29,18.897,-8.0715,20.5486184755,2.207,-8.0715,8.3677930932,16.69,0.0,16.69,66.26
2021-12-02 18:30:00,17.4415,-2.1455,17.5729648182,2.1515,-8.5355,8.8024833144,15.29,6.39,16.571547906,78.38,17.5815,-8.5355,19.5438968095,2.1515,-8.5355,8.8024833144,15.43,0.0,15.43,66.32
2021-12-02 19:00:00,18.978,-2.079,19.091535428,1.508,-8.379,8.5136187958,17.47,6.3,18.5712385155,78.38,19.148,-8.379,20.9010417205,1.508,-8.379,8.5136187958,17.64,0.0,17.64,66.32
2021-12-02 19:30:00,18.2585,-2.1390000000000002,18.3833659391,0.2685,-7.939,7.9435390885,17.99,5.8,18.9018544064,78.61,18.4185,-7.939,20.0566413751,0.2685,-7.939,7.9435390885,18.15,0.0,18.15,66.5
2021-12-02 20:00:00,19.625,-2.196,19.7474818901,0.20500000000000002,-8.106,8.1085918013,19.42,5.91,20.2993719115,78.68,19.815,-8.106,21.408910785,0.20500000000000002,-8.106,8.1085918013,19.61,0.0,19.61,66.55
2021-12-02 20:30:00,19.1135,-2.2765,19.2485930525,1.2235,-8.3865,8.4752778421,17.89,6.11,18.9046079039,78.48,19.2935,-8.3865,21.0374077419,1.2235,-8.3865,8.4752778421,18.07,0.0,18.07,66.39
2021-12-02 21:00:00,28.2665,-2.305,28.3603252317,2.6065,-9.255,9.6150333983,25.66,6.95,26.5845462628,78.52,28.5265,-9.255,29.9902688759,2.6065,-9.255,9.6150333983,25.92,0.0,25.92,66.43
2021-12-02 21:30:00,19.8195,-2.4245,19.9672426865,3.5895,-8.3245,9.0654183853,16.23,5.9,17.26913142,78.37,19.9695,-8.3245,21.6351156803,3.5895,-8.3245,9.0654183853,16.38,0.0,16.38,66.32
2021-12-02 22:00:00,19.7785,-2.5425,19.9412479173,2.3085,-7.5225,7.868746946,17.47,4.98,18.1659379059,78.37,19.9585,-7.5225,21.3290817547,2.3085,-7.5225,7.868746946,17.65,0.0,17.65,66.32
2021-12-02 22:30:00,25.542,-2.5575,25.6697208838,2.332,-7.6975,8.0429926178,23.21,5.14,23.7723305547,78.12,25.772,-7.6975,26.8969792031,2.332,-7.6975,8.0429926178,23.44,0.0,23.44,66.11
2021-12-02 23:00:00,19.624,-2.7105,19.8103050519,3.074,-7.5905000000000005,8.1893324667,16.55,4.88,17.2544747819,78.01,19.784,-7.5905000000000005,21.1901473862,3.074,-7.5905000000000005,8.1893324667,16.71,0.0,16.71,66.04
2021-12-02 23:30:00,22.156,-2.773,22.3288572256,3.996,-8.163,9.0885964263,18.16,5.39,18.9430119041,77.93,22.336,-8.163,23.7809054706,3.996,-8.163,9.0885964263,18.34,0.0,18.34,65.99
2021-12-03 00:00:00,28.1625,-2.8505000000000003,28.306390736,3.4025,-8.1305,8.8137413452,24.76,5.28,25.3167138468,78.04,28.4325,-8.1305,29.5721505221,3.4025,-8.1305,8.8137413452,25.03,0.0,25.03,66.07
2021-12-03 00:30:00,31.9955,-3.02,32.1377102521,4.4255,-8.1,9.2301164808,27.57,5.08,28.034109581,77.78,32.3055,-8.1,33.3054849875,4.4255,-8.1,9.2301164808,27.88,0.0,27.88,65.85
2021-12-03 01:00:00,31.023,-2.951,31.1630378814,4.273,-7.401,8.5459540134,26.75,4.45,27.1176142018,77.78,31.313,-7.401,32.1757481653,4.273,-7.401,8.5459540134,27.04,0.0,27.04,65.85
2021-12-03 01:30:00,21.003,-2.9370000000000003,21.2073566953,4.793,-7.127,8.5887704592,16.21,4.19,16.7427656019,77.62,21.163,-7.127,22.3308463342,4.793,-7.127,8.5887704592,16.37,0.0,16.37,65.72
2021-12-03 02:00:00,17.084,-2.975,17.3410980333,5.954,-7.395,9.4940055298,11.13,4.42,11.9755292159,78.03,17.184,-7.395,18.7076423154,5.954,-7.395,9.4940055298,11.23,0.0,11.23,66.05
2021-12-03 02:30:00,23.88,-2.892,24.0544811626,5.0,-7.742,9.2162120201,18.88,4.85,19.4929961781,78.2,24.07,-7.742,25.2844510322,5.0,-7.742,9.2162120201,19.07,0.0,19.07,66.2
2021-12-03 03:00:00,18.7655,-2.9445,18.9951064883,5.0955,-7.5945,9.1455207889,13.67,4.65,14.4392312815,77.89,18.9055,-7.5945,20.3738646432,5.0955,-7.5945,9.1455207889,13.81,0.0,13.81,65.94
2021-12-03 03:30:00,18.4275,-3.027,18.6744607753,4.8075,-8.317,9.6064845417,13.62,5.29,14.611245669,78.04,18.5475,-8.317,20.3268847896,4.8075,-8.317,9.6064845417,13.74,0.0,13.74,66.05
2021-12-03 04:00:00,13.56,-2.9785,13.8832655471,2.94,-7.6385000000000005,8.1847591443,10.62,4.66,11.5974135047,78.21,13.64,-7.6385000000000005,15.6331788914,2.94,-7.6385000000000005,8.1847591443,10.7,0.0,10.7,66.2
2021-12-03 04:30:00,25.287,-2.9795,25.4619282312,1.077,-8.8095,8.8750898164,24.21,5.83,24.9020681872,78.31,25.567,-8.8095,27.0421666893,1.077,-8.8095,8.8750898164,24.49,0.0,24.49,66.27
2021-12-03 05:00:00,27.357,-2.917,27.5120762212,0.437,-8.877,8.887749884,26.92,5.96,27.5718697226,78.17,27.637,-8.877,29.0276574666,0.437,-8.877,8.887749884,27.2,0.0,27.2,66.17
2021-12-03 05:30:00,29.1805,-2.885,29.3227693994,1.4605000000000001,-8.805,8.9253058911,27.72,5.92,28.3451018696,78.17,29.4905,-8.805,30.7769006765,1.4605000000000001,-8.805,8.9253058911,28.03,0.0,28.03,66.17
2021-12-03 06:00:00,37.042,-2.9905,37.162519482,3.022,-10.8105,11.224945178,34.02,7.82,34.9072026951,77.88,37.432,-10.8105,38.9617958294,3.022,-10.8105,11.224945178,34.41,0.0,34.41,65.92
2021-12-03 06:30:00,36.7095,-2.939,36.8269617434,3.4695,-11.719,12.2217998368,33.24,8.78,34.3800232693,77.99,37.0795,-11.719,38.8873280292,3.4695,-11.719,12.2217998368,33.61,0.0,33.61,66.02
2021-12-03 07:00:00,33.4865,-2.6945,33.5947319159,3.6565000000000003,-10.3445,10.9717214921,29.83,7.65,30.7953145787,78.29,33.7865,-10.3445,35.3346326216,3.6565000000000003,-10.3445,10.9717214921,30.13,0.0,30.13,66.25
2021-12-03 07:30:00,32.7885,-2.604,32.8917398179,3.2485,-9.194,9.7510198569,29.54,6.59,30.2661477562,78.29,33.1185,-9.194,34.3709859947,3.2485,-9.194,9.7510198569,29.87,0.0,29.87,66.25
2021-12-03 08:00:00,31.305,-2.4130000000000003,31.3978597041,6.085,-7.323,9.5212159938,25.22,4.91,25.6935108539,78.18,31.565,-7.323,32.4033262799,6.085,-7.323,9.5212159938,25.48,0.0,25.48,66.16
2021-12-03 08:30:00,23.3255,-2.4595000000000002,23.4548095388,5.2955,-6.2995,8.2295820368,18.03,3.84,18.4343836349,77.85,23.5055,-6.2995,24.335000113,5.2955,-6.2995,8.2295820368,18.21,0.0,18.21,65.88
2021-12-03 09:00:00,24.6175,-2.27,24.7219377527,3.0775,-5.78,6.548236881,21.54,3.51,21.8241082292,78.06,24.8475,-5.78,25.5109124935,3.0775,-5.78,6.548236881,21.77,0.0,21.77,66.05
2021-12-03 09:30:00,18.9735,-2.372,19.1211946868,2.3535,-5.112,5.6277443305,16.62,2.74,16.8443462325,77.84,19.1235,-5.112,19.7949689631,2.3535,-5.112,5.6277443305,16.77,0.0,16.77,65.87
2021-12-03 10:00:00,28.8525,-2.2085,28.9369008102,4.3525,-6.1685,7.5494800152,24.5,3.96,24.8179692965,77.88,29.1325,-6.1685,29.7783973461,4.3525,-6.1685,7.5494800152,24.78,0.0,24.78,65.87
2021-12-03 10:30:00,25.88,-2.2065,25.97389155,3.17,-5.8665,6.6681873287,22.71,3.66,23.003036756,77.73,26.12,-5.8665,26.7706970819,3.17,-5.8665,6.6681873287,22.95,0.0,22.95,65.79
2021-12-03 11:00:00,29.9505,-2.13,30.0261444453,3.6705,-6.32,7.3085545938,26.28,4.19,26.6119240191,77.78,30.2505,-6.32,30.903642993200002,3.6705,-6.32,7.3085545938,26.58,0.0,26.58,65.82
2021-12-03 11:30:00,30.386,-2.0825,30.4572783132,3.386,-6.6325,7.4468149064,27.0,4.55,27.3806957545,77.78,30.656,-6.6325,31.3652736677,3.386,-6.6325,7.4468149064,27.27,0.0,27.27,65.82
2021-12-03 12:00:00,28.786,-2.047,28.8586902856,2.496,-6.527,6.987971451,26.29,4.48,26.668980108,77.68,29.086,-6.527,29.8093462692,2.496,-6.527,6.987971451,26.59,0.0,26.59,65.75
2021-12-03 12:30:00,26.0875,-2.0825,26.1704883886,1.2475,-6.0525,6.1797259243,24.84,3.9699999999999998,25.1552479614,77.68,26.3375,-6.0525,27.0240016004,1.2475,-6.0525,6.1797259243,25.09,0.0,25.09,65.75
2021-12-03 13:00:00,19.475,-2.044,19.5819703043,0.685,-6.244,6.281461693,18.79,4.2,19.2536775708,77.82,19.665,-6.244,20.632492845,0.685,-6.244,6.281461693,18.98,0.0,18.98,65.86
2021-12-03 13:30:00,13.1965,-2.13,13.3672926298,1.2465,-5.02,5.1724425806,11.95,2.89,12.2944947029,78.07,13.2965,-5.02,14.2125758485,1.2465,-5.02,5.1724425806,12.05,0.0,12.05,66.06
2021-12-03 14:00:00,11.579,-2.175,11.7815052519,1.869,-4.295,4.6840352262,9.71,2.12,9.9387373444,78.29,11.659,-4.295,12.4249469214,1.869,-4.295,4.6840352262,9.79,0.0,9.79,66.23
2021-12-03 14:30:00,11.4005,-2.278,11.6258627314,0.8605,-4.508,4.5893925796,10.54,2.23,10.7733235355,78.55,11.4805,-4.508,12.3338535847,0.8605,-4.508,4.5893925796,10.62,0.0,10.62,66.45
2021-12-03 15:00:00,10.6585,-2.2755,10.8986936144,1.2085,-4.5155,4.6744210872,9.45,2.24,9.7118535821,78.55,10.7285,-4.5155,11.6400366194,1.2085,-4.5155,4.6744210872,9.52,0.0,9.52,66.45
2021-12-03 15:30:00,13.8025,-2.1625,13.9708772989,0.0925,-5.3625,5.3632977262,13.71,3.2,14.0784977892,78.87,13.9225,-5.3625,14.9195312426,0.0925,-5.3625,5.3632977262,13.83,0.0,13.83,66.71
2021-12-03 16:00:00,18.605,-2.1285,18.7263594233,0.015,-7.2685,7.2685154777,18.59,5.14,19.2875011342,78.54,18.795,-7.2685,20.151504094,0.015,-7.2685,7.2685154777,18.78,0.0,18.78,66.43
2021-12-03 16:30:00,26.045,-2.0685000000000002,26.1270112575,0.015,-7.5885,7.588514825,26.03,5.52,26.6088575478,78.42,26.345,-7.5885,27.4161331564,0.015,-7.5885,7.588514825,26.33,0.0,26.33,66.33
2021-12-03 17:00:00,35.1345,-2.009,35.191890703,0.0145,-7.819,7.8190134448,35.12,5.8100000000000005,35.5973383836,78.14,35.5245,-7.819,36.3748108071,0.0145,-7.819,7.8190134448,35.51,0.0,35.51,66.11
2021-12-03 17:30:00,38.2445,-2.081,38.301074936,0.0145,-7.771,7.7710135278,38.23,5.69,38.6511190006,77.84,38.6845,-7.771,39.4573058032,0.0145,-7.771,7.7710135278,38.67,0.0,38.67,65.85
2021-12-03 18:00:00,51.956,-2.1675,52.0011922195,0.046,-8.6475,8.6476223466,51.91,6.48,52.3128903809,77.84,52.576,-8.6475,53.2824082813,0.046,-8.6475,8.6476223466,52.53,0.0,52.53,65.85
2021-12-03 18:30:00,55.297,-1.7965,55.3261748294,0.057,-12.7065,12.7066278473,55.24,10.91,56.307066164,77.37,55.767,-12.7065,57.1962711306,0.057,-12.7065,12.7066278473,55.71,0.0,55.71,65.44
2021-12-03 19:00:00,53.5425,-1.9140000000000001,53.5766992474,0.28250000000000003,-14.054,14.056838985,53.26,12.14,54.6260670376,78.05,53.9825,-14.054,55.7819435145,0.28250000000000003,-14.054,14.056838985,53.7,0.0,53.7,66.02
2021-12-03 19:30:00,41.384,-2.4305,41.4553107123,0.524,-7.7605,7.778170495,40.86,5.33,41.2061706544,78.88,41.844,-7.7605,42.5575574516,0.524,-7.7605,7.778170495,41.32,0.0,41.32,66.73
2021-12-03 20:00:00,32.0015,-2.287,32.0831166075,0.8815000000000001,-5.987,6.0515461867,31.12,3.7,31.3391831419,77.85,32.3515,-5.987,32.9008164222,0.8815000000000001,-5.987,6.0515461867,31.47,0.0,31.47,65.86
2021-12-03 20:30:00,36.0025,-2.2925,36.0754149318,1.2325,-5.5625,5.6974084021,34.77,3.27,34.9234276668,77.6,36.4125,-5.5625,36.8349231369,1.2325,-5.5625,5.6974084021,35.18,0.0,35.18,65.65
2021-12-03 21:00:00,36.8295,-1.9075000000000002,36.8788642246,1.1695,-7.2075,7.301765985,35.66,5.3,36.0517073105,77.32,36.7795,-7.2075,37.4790565049,1.1695,-7.2075,7.301765985,35.61,0.0,35.61,65.41
2021-12-03 21:30:00,38.5435,-1.909,38.5907459535,1.4335,-8.019,8.1461207486,37.11,6.11,37.6096290862,77.69,38.2935,-8.019,39.124116645,1.4335,-8.019,8.1461207486,36.86,0.0,36.86,65.73
2021-12-03 22:00:00,33.196,-2.044,33.2588687721,1.876,-8.834,9.0309983944,31.32,6.79,32.0475662102,77.74,32.956,-8.834,34.1194591399,1.876,-8.834,9.0309983944,31.08,0.0,31.08,65.78
2021-12-03 22:30:00,25.3485,-2.13,25.4378330887,1.2085,-8.71,8.7934391594,24.14,6.58,25.0207114207,78.33,25.1385,-8.71,26.6046665503,1.2085,-8.71,8.7934391594,23.93,0.0,23.93,66.27
2021-12-03 23:00:00,33.561,-2.2585,33.6369074567,1.131,-10.1585,10.2212662254,32.43,7.9,33.378359756,78.87,33.321,-10.1585,34.8350995872,1.131,-10.1585,10.2212662254,32.19,0.0,32.19,66.71
2021-12-03 23:30:00,32.1015,-2.534,32.2013580187,0.9815,-11.004,11.0476856513,31.12,8.47,32.252058849,78.93,31.9715,-11.004,33.8121993998,0.9815,-11.004,11.0476856513,30.99,0.0,30.99,66.77
2021-12-04 00:00:00,22.0135,-2.9475,22.2099513394,0.5435,-6.9575,6.9786960458,21.47,4.01,21.8412682782,79.27,22.2635,-6.9575,23.3253132562,0.5435,-6.9575,6.9786960458,21.72,0.0,21.72,67.02
2021-12-04 00:30:00,33.714,-2.8795,33.8367450599,1.034,-8.4595,8.5224583455,32.68,5.58,33.1529606521,78.58,34.084,-8.4595,35.1181177777,1.034,-8.4595,8.5224583455,33.05,0.0,33.05,66.43
2021-12-04 01:00:00,37.4705,-2.9055,37.5829788668,1.3205,-8.5055,8.6073951054,36.15,5.6,36.5811768537,78.26,37.9005,-8.5055,38.8431645274,1.3205,-8.5055,8.6073951054,36.58,0.0,36.58,66.18
2021-12-04 01:30:00,31.924,-2.9505,32.0600565541,3.054,-8.6405,9.1643415612,28.87,5.69,29.4253802015,78.03,32.244,-8.6405,33.3816383099,3.054,-8.6405,9.1643415612,29.19,0.0,29.19,66.0
2021-12-04 02:00:00,31.1685,-2.922,31.3051669258,4.7885,-8.352,9.6273379628,26.38,5.43,26.933052185,78.37,31.4385,-8.352,32.5289899359,4.7885,-8.352,9.6273379628,26.65,0.0,26.65,66.28
2021-12-04 02:30:00,31.4075,-2.835,31.5351911561,10.8675,-8.945,14.0753536812,20.54,6.11,21.4295053606,78.32,31.6375,-8.945,32.8777193742,10.8675,-8.945,14.0753536812,20.77,0.0,20.77,66.24
2021-12-04 03:00:00,35.7895,-2.5324999999999998,35.8789892068,16.6695,-9.5725,19.2225124919,19.12,7.04,20.3748865028,78.24,35.9995,-9.5725,37.250459816,16.6695,-9.5725,19.2225124919,19.33,0.0,19.33,66.17
2021-12-04 03:30:00,28.502,-1.9715,28.5701035394,23.982,-11.1315,26.4394897124,4.52,9.16,10.2144994983,78.17,28.522,-11.1315,30.6172300552,23.982,-11.1315,26.4394897124,4.54,0.0,4.54,66.12
2021-12-04 04:00:00,19.854,-1.9609999999999999,19.9506099406,24.574,-11.051,26.944499939700002,-4.72,9.09,10.242387417,78.33,19.764,-11.051,22.6437694963,24.574,-11.051,26.944499939700002,-4.8100000000000005,0.0,4.8100000000000005,66.21
2021-12-04 04:30:00,20.033,-1.7429999999999999,20.1086831493,26.073,-9.503,27.7508258976,-6.04,7.76,9.8335751383,78.63,19.943,-9.503,22.0914068814,26.073,-9.503,27.7508258976,-6.13,0.0,6.13,66.44
2021-12-04 05:00:00,30.3165,-1.574,30.3573326933,27.9965,-10.854,30.0268767648,2.32,9.28,9.5656050514,78.07,30.3165,-10.854,32.2009237173,27.9965,-10.854,30.0268767648,2.32,0.0,2.32,66.0
2021-12-04 05:30:00,38.1685,-1.8559999999999999,38.2135987346,25.5485,-10.136,27.4857117108,12.62,8.28,15.0938000517,77.77,38.2985,-10.136,39.6170872005,25.5485,-10.136,27.4857117108,12.75,0.0,12.75,65.78
2021-12-04 06:00:00,39.471,-1.936,39.5184505896,25.381,-11.556000000000001,27.887923856,14.09,9.62,17.0608469895,77.64,39.591,-11.556000000000001,41.2430408312,25.381,-11.556000000000001,27.887923856,14.21,0.0,14.21,65.67
2021-12-04 06:30:00,35.3885,-1.999,35.4449140675,24.8485,-11.329,27.3092327474,10.54,9.33,14.0762388442,77.89,35.4985,-11.329,37.2624441395,24.8485,-11.329,27.3092327474,10.65,0.0,10.65,65.87
2021-12-04 07:00:00,36.804,-1.976,36.8570073663,24.274,-11.216,26.739965071,12.53,9.24,15.568509883699999,77.48,36.914,-11.216,38.5803324506,24.274,-11.216,26.739965071,12.64,0.0,12.64,65.53
2021-12-04 07:30:00,31.206,-2.1905,31.2827864208,19.676,-9.3705,21.7933762013,11.53,7.18,13.5828310746,77.54,31.326,-9.3705,32.6974700283,19.676,-9.3705,21.7933762013,11.65,0.0,11.65,65.58
2021-12-04 08:00:00,27.048,-1.859,27.1118089585,21.718,-8.869,23.4591279676,5.33,7.01,8.8061910041,77.62,27.098,-8.869,28.5124668347,21.718,-8.869,23.4591279676,5.38,0.0,5.38,65.64
2021-12-04 08:30:00,34.7825,-1.7715,34.8275827255,21.7125,-9.1315,23.5545526067,13.07,7.36,14.9998166655,77.53,34.9125,-9.1315,36.086935981,21.7125,-9.1315,23.5545526067,13.2,0.0,13.2,65.55
2021-12-04 09:00:00,38.7565,-1.717,38.7945148346,22.1165,-10.017,24.2792063554,16.64,8.3,18.5951499053,77.24,38.9465,-10.017,40.2140541509,22.1165,-10.017,24.2792063554,16.83,0.0,16.83,65.33
2021-12-04 09:30:00,41.548,-1.397,41.5714795623,24.058,-10.777,26.3615457248,17.49,9.38,19.8465236251,77.24,41.728,-10.777,43.0972123576,24.058,-10.777,26.3615457248,17.67,0.0,17.67,65.33
2021-12-04 10:00:00,35.3155,-1.328,35.340460159,23.3655,-9.758,25.3212391926,11.95,8.43,14.6242059614,77.45,35.4455,-9.758,36.7641406026,23.3655,-9.758,25.3212391926,12.08,0.0,12.08,65.52
2021-12-04 10:30:00,36.2285,-1.5474999999999999,36.2615356611,21.0085,-10.4075,23.4451088396,15.22,8.86,17.6110192777,77.5,36.3985,-10.4075,37.8571903144,21.0085,-10.4075,23.4451088396,15.39,0.0,15.39,65.56
2021-12-04 11:00:00,38.397,-1.358,38.4210069233,23.107,-11.268,25.708000175,15.29,9.91,18.2206531167,77.72,38.547,-11.268,40.1601672432,23.107,-11.268,25.708000175,15.44,0.0,15.44,65.74
2021-12-04 11:30:00,36.9335,-1.141,36.95112046,23.9735,-11.281,26.4950875305,12.96,10.14,16.4554307145,77.65,37.0435,-11.281,38.7231436385,23.9735,-11.281,26.4950875305,13.07,0.0,13.07,65.68
2021-12-04 12:00:00,31.544,-1.214,31.5673523122,24.584,-10.884,26.8855818609,6.96,9.67,11.9142981329,77.5,31.604,-10.884,33.4256529031,24.584,-10.884,26.8855818609,7.02,0.0,7.02,65.56
2021-12-04 12:30:00,35.364,-1.282,35.3872296175,22.734,-11.812,25.619486724,12.63,10.53,16.4437769384,77.63,35.504,-11.812,37.4173403651,22.734,-11.812,25.619486724,12.77,0.0,12.77,65.67
2021-12-04 13:00:00,40.5645,-1.0595,40.5783341267,25.7345,-12.5595,28.6357386931,14.83,11.5,18.7664301347,77.52,40.6945,-12.5595,42.5885356698,25.7345,-12.5595,28.6357386931,14.96,0.0,14.96,65.56
2021-12-04 13:30:00,38.529,-1.083,38.5442178543,27.569,-12.673,30.3422921019,10.96,11.59,15.9514795552,77.43,38.639,-12.673,40.6642010865,27.569,-12.673,30.3422921019,11.07,0.0,11.07,65.51
2021-12-04 14:00:00,37.6445,-1.2755,37.6661025393,26.8245,-12.5655,29.6217080956,10.82,11.29,15.6376628689,77.5,37.7345,-12.5655,39.7716517195,26.8245,-12.5655,29.6217080956,10.91,0.0,10.91,65.56
2021-12-04 14:30:00,39.5875,-1.3985,39.6121945681,26.0275,-12.4585,28.8555883409,13.56,11.06,17.4984913635,77.5,39.7275,-12.4585,41.6351831808,26.0275,-12.4585,28.8555883409,13.7,0.0,13.7,65.56
2021-12-04 15:00:00,33.884,-1.704,33.9268193617,23.924,-11.164,26.4006187806,9.96,9.46,13.7365643448,77.47,33.964,-11.164,35.7517578869,23.924,-11.164,26.4006187806,10.04,0.0,10.04,65.56
2021-12-04 15:30:00,31.448,-1.8359999999999999,31.5015491683,23.068,-10.256,25.2451611205,8.38,8.42,11.8794275956,77.53,31.508,-10.256,33.1351716459,23.068,-10.256,25.2451611205,8.44,0.0,8.44,65.6
2021-12-04 16:00:00,27.35,-2.4465,27.4592035982,16.97,-9.5965,19.4954792773,10.38,7.15,12.6042413496,77.4,27.41,-9.5965,29.0413655369,16.97,-9.5965,19.4954792773,10.44,0.0,10.44,65.49
2021-12-04 16:30:00,17.173,-2.9935,17.4319525943,10.583,-7.5835,13.019576078,6.59,4.59,8.030952621,78.2,17.213,-7.5835,18.8094880645,10.583,-7.5835,13.019576078,6.63,0.0,6.63,66.17
2021-12-04 17:00:00,27.7175,-2.9475,27.8737791212,12.5975,-8.4375,15.1620715108,15.12,5.49,16.0858478173,78.63,27.8475,-8.4375,29.0976745205,12.5975,-8.4375,15.1620715108,15.25,0.0,15.25,66.52
2021-12-04 17:30:00,36.72,-2.821,36.8282017074,16.21,-9.681000000000001,18.8808331649,20.51,6.86,21.6268282464,78.2,36.93,-9.681000000000001,38.1778294433,16.21,-9.681000000000001,18.8808331649,20.72,0.0,20.72,66.16
2021-12-04 18:00:00,34.5795,-2.779,34.690988185,16.7795,-9.799,19.4312125522,17.8,7.02,19.1342729154,77.89,34.7895,-9.799,36.1431834687,16.7795,-9.799,19.4312125522,18.01,0.0,18.01,65.89
2021-12-04 18:30:00,31.297,-2.536,31.3995781023,17.897,-8.826,19.9549714357,13.4,6.29,14.8028409435,77.85,31.347,-8.826,32.5658208096,17.897,-8.826,19.9549714357,13.45,0.0,13.45,65.89
2021-12-04 19:00:00,29.644,-1.609,29.6876340755,19.904,-8.959,21.8273428754,9.74,7.35,12.2020531059,77.7,29.534,-8.959,30.8629362991,19.904,-8.959,21.8273428754,9.63,0.0,9.63,65.73
2021-12-04 19:30:00,41.5875,-1.3485,41.6093572229,19.4075,-11.8085,22.7176523545,22.18,10.46,24.5227241554,77.65,41.3975,-11.8085,43.0487360848,19.4075,-11.8085,22.7176523545,21.99,0.0,21.99,65.68
2021-12-04 20:00:00,44.4035,-1.2865,44.4221329351,20.0335,-13.3065,24.050032526,24.37,12.02,27.1730988295,77.83,44.1935,-13.3065,46.1533139059,20.0335,-13.3065,24.050032526,24.16,0.0,24.16,65.83
2021-12-04 20:30:00,32.601,-1.5645,32.6385180615,14.951,-12.4945,19.4844792399,17.65,10.93,20.7602360295,77.62,32.421,-12.4945,34.745269768,14.951,-12.4945,19.4844792399,17.47,0.0,17.47,65.66
2021-12-04 21:00:00,20.695,-1.6145,20.7578812804,15.335,-10.8545,18.7878257191,5.36,9.24,10.6820971724,78.28,20.595,-10.8545,23.2803392426,15.335,-10.8545,18.7878257191,5.26,0.0,5.26,66.21
2021-12-04 21:30:00,21.1555,-1.417,21.202902378,17.8155,-11.767,21.3507454027,3.34,10.35,10.8755735481,78.07,21.0355,-11.767,24.1029987605,17.8155,-11.767,21.3507454027,3.22,0.0,3.22,66.02
2021-12-04 22:00:00,24.5035,-1.407,24.5438619873,19.4035,-13.067,23.3932105802,5.1,11.66,12.72657063,78.15,24.4035,-13.067,27.6817142036,19.4035,-13.067,23.3932105802,5.0,0.0,5.0,66.11
2021-12-04 22:30:00,20.239,-1.591,20.3014384219,18.619,-12.681000000000001,22.5272040431,1.62,11.09,11.2076982472,78.15,20.149,-12.681000000000001,23.8073510076,18.619,-12.681000000000001,22.5272040431,1.53,0.0,1.53,66.11
2021-12-04 23:00:00,18.389,-1.2885,18.4340867213,22.899,-13.3685,26.5156744823,-4.51,12.08,12.8944367849,78.55,18.339,-13.3685,22.6943982791,22.899,-13.3685,26.5156744823,-4.5600000000000005,0.0,4.5600000000000005,66.43
2021-12-04 23:30:00,32.4245,-0.9530000000000001,32.4385019576,27.0045,-14.413,30.6100896642,5.42,13.46,14.5102722235,78.52,32.3245,-14.413,35.3922006839,27.0045,-14.413,30.6100896642,5.32,0.0,5.32,66.37
2021-12-05 00:00:00,36.8065,-1.162,36.8248378985,24.7465,-15.582,29.2435973548,12.06,14.42,18.7984041876,77.88,36.6665,-15.582,39.8400670965,24.7465,-15.582,29.2435973548,11.92,0.0,11.92,65.9
2021-12-05 00:30:00,36.1305,-1.3205,36.1546228095,22.5905,-17.1705,28.3752843246,13.54,15.85,20.8459612395,77.95,35.9605,-17.1705,39.8495122994,22.5905,-17.1705,28.3752843246,13.37,0.0,13.37,65.96
2021-12-05 01:00:00,37.6965,-1.4865,37.7257974667,21.2165,-14.9265,25.9410923922,16.48,13.44,21.2655590098,78.54,37.5465,-14.9265,40.4047034948,21.2165,-14.9265,25.9410923922,16.33,0.0,16.33,66.42
2021-12-05 01:30:00,34.465,-1.6405,34.5040210012,19.285,-15.7005,24.8679899721,15.18,14.06,20.6909642115,78.25,34.265,-15.7005,37.6907936405,19.285,-15.7005,24.8679899721,14.98,0.0,14.98,66.21
2021-12-05 02:00:00,22.6445,-1.029,22.6678675938,27.2745,-15.159,31.2040643386,-4.63,14.13,14.869223248,78.25,22.5845,-15.159,27.2002742863,27.2745,-15.159,31.2040643386,-4.69,0.0,4.69,66.21
2021-12-05 02:30:00,32.0975,-0.911,32.1104255227,27.8175,-16.961,32.580497652,4.28,16.05,16.610866925,78.69,31.9875,-16.961,36.2060171415,27.8175,-16.961,32.580497652,4.17,0.0,4.17,66.56
2021-12-05 03:00:00,34.001,-0.9895,34.0153952094,25.811,-17.5695,31.2233094218,8.19,16.58,18.4924984791,78.69,33.871,-17.5695,38.1566766274,25.811,-17.5695,31.2233094218,8.06,0.0,8.06,66.56
2021-12-05 03:30:00,33.0235,-1.063,33.0406041296,23.6135,-18.973,30.2914527755,9.41,17.91,20.2315644477,78.35,32.8535,-18.973,37.9384658526,23.6135,-18.973,30.2914527755,9.24,0.0,9.24,66.3
2021-12-05 04:00:00,33.3465,-1.506,33.3804897845,22.4365,-18.406,29.0202923529,10.91,16.9,20.1156183102,78.67,33.1865,-18.406,37.9489738761,22.4365,-18.406,29.0202923529,10.75,0.0,10.75,66.56
2021-12-05 04:30:00,29.255,-0.997,29.2719837729,26.395,-18.187,32.0540636113,2.86,17.19,17.4262933523,79.19,29.115,-18.187,34.3285623643,26.395,-18.187,32.0540636113,2.7199999999999998,0.0,2.7199999999999998,67.0
2021-12-05 05:00:00,39.455,-0.8335,39.4638030003,28.585,-18.5135,34.056598586,10.87,17.68,20.7542598037,78.79,39.345,-18.5135,43.4830853005,28.585,-18.5135,34.056598586,10.76,0.0,10.76,66.67
2021-12-05 05:30:00,40.718,-0.9665,40.7294690151,27.168,-18.8865,33.0877636937,13.55,17.92,22.4661723487,78.44,40.538,-18.8865,44.7216874262,27.168,-18.8865,33.0877636937,13.37,0.0,13.37,66.37
2021-12-05 06:00:00,29.415,-0.869,29.4278335254,28.375,-18.109,33.6612017908,1.04,17.24,17.2713404228,78.48,29.315,-18.109,34.4572939448,28.375,-18.109,33.6612017908,0.9400000000000001,0.0,0.9400000000000001,66.37
2021-12-05 06:30:00,23.356,-0.673,23.3656941904,29.956,-16.803,34.3468010883,-6.6,16.13,17.4280492311,78.61,23.286,-16.803,28.7154767504,29.956,-16.803,34.3468010883,-6.67,0.0,6.67,66.51
2021-12-05 07:00:00,31.155,-0.8485,31.1665522195,28.705,-16.9385,33.3300136101,2.45,16.09,16.2754600549,78.3,31.045,-16.9385,35.3653051344,28.705,-16.9385,33.3300136101,2.34,0.0,2.34,66.25
2021-12-05 07:30:00,29.8195,-0.8905000000000001,29.8327935417,27.4795,-16.8305,32.2240383953,2.34,15.94,16.1108410705,78.4,29.7295,-16.8305,34.1629755803,27.4795,-16.8305,32.2240383953,2.25,0.0,2.25,66.33
2021-12-05 08:00:00,34.417,-1.4595,34.4479321477,20.817,-15.5095,25.9594314123,13.6,14.05,19.5540916434,78.54,34.277,-15.5095,37.6225639643,20.817,-15.5095,25.9594314123,13.46,0.0,13.46,66.45
2021-12-05 08:30:00,40.464,-1.163,40.4807097887,22.554,-18.373,29.090377189,17.91,17.21,24.8385225003,78.68,40.284,-18.373,44.2760407557,22.554,-18.373,29.090377189,17.73,0.0,17.73,66.57
2021-12-05 09:00:00,40.3595,-0.9975,40.3718249092,21.8695,-17.5975,28.0703943061,18.49,16.6,24.848341997,78.91,40.1495,-17.5975,43.8366782101,21.8695,-17.5975,28.0703943061,18.28,0.0,18.28,66.76
2021-12-05 09:30:00,39.682,-1.289,39.7029299297,17.392,-16.399,23.9041599936,22.29,15.11,26.9287244406,78.6,39.452,-16.399,42.7245538888,17.392,-16.399,23.9041599936,22.06,0.0,22.06,66.5
2021-12-05 10:00:00,35.3145,-1.189,35.3345104855,17.3545,-15.929,23.5565640799,17.96,14.74,23.2342247557,78.41,35.1145,-15.929,38.5585418714,17.3545,-15.929,23.5565640799,17.76,0.0,17.76,66.34
2021-12-05 10:30:00,27.117,-1.465,27.1565445887,12.267,-13.985,18.6026749152,14.85,12.52,19.4235141002,78.75,26.947,-13.985,30.3598589259,12.267,-13.985,18.6026749152,14.68,0.0,14.68,66.63
2021-12-05 11:00:00,38.4395,-1.3325,38.4625885309,10.1195,-13.1425,16.5870306716,28.32,11.81,30.6838475423,79.36,38.1995,-13.1425,40.3971175519,10.1195,-13.1425,16.5870306716,28.08,0.0,28.08,67.14
2021-12-05 11:30:00,29.178,-0.8515,29.1904219951,18.888,-13.5515,23.2464985804,10.29,12.7,16.3454611437,79.01,29.048,-13.5515,32.0535404636,18.888,-13.5515,23.2464985804,10.16,0.0,10.16,66.85
2021-12-05 12:00:00,21.768,-0.553,21.7750231458,22.388,-13.103,25.9405310855,-0.62,12.55,12.5653054081,79.09,21.698,-13.103,25.3474222161,22.388,-13.103,25.9405310855,-0.6900000000000001,0.0,0.6900000000000001,66.9
2021-12-05 12:30:00,24.775,-1.021,24.7960292386,18.175,-13.841,22.8452162607,6.6,12.82,14.4191677985,79.09,24.665,-13.841,28.2831311209,18.175,-13.841,22.8452162607,6.49,0.0,6.49,66.9
2021-12-05 13:00:00,30.0845,-1.3945,30.1168021294,9.5645,-13.9145,16.8846963402,20.52,12.52,24.0379034028,79.0,29.8945,-13.9145,32.9741480633,9.5645,-13.9145,16.8846963402,20.33,0.0,20.33,66.82
2021-12-05 13:30:00,27.0715,-1.316,27.103467827,15.3615,-14.776,21.3144518637,11.71,13.46,17.8408435899,79.0,26.8915,-14.776,30.6835941221,15.3615,-14.776,21.3144518637,11.53,0.0,11.53,66.82
2021-12-05 14:00:00,21.0595,-0.809,21.0750331257,20.9495,-14.339,25.3867774885,0.11,13.53,13.5304471471,79.0,20.9795,-14.339,25.4115395293,20.9495,-14.339,25.3867774885,0.03,0.0,0.03,66.82
2021-12-05 14:30:00,21.267,-0.9005000000000001,21.2860562165,20.757,-13.6605,24.848788889,0.51,12.76,12.7701879391,79.2,21.177,-13.6605,25.2006862853,20.757,-13.6605,24.848788889,0.42,0.0,0.42,66.98
2021-12-05 15:00:00,23.2345,-1.052,23.2583037698,20.7745,-14.282,25.2102236057,2.46,13.23,13.4567640984,79.2,23.1545,-14.282,27.2048965124,20.7745,-14.282,25.2102236057,2.38,0.0,2.38,66.98
2021-12-05 15:30:00,25.161,-1.327,25.1959689236,13.251,-13.687,19.0505372628,11.91,12.36,17.164431246,79.05,25.001,-13.687,28.502350254,13.251,-13.687,19.0505372628,11.75,0.0,11.75,66.86
2021-12-05 16:00:00,25.8995,-1.164,25.9256436034,16.1195,-13.694,21.1509790849,9.78,12.53,15.8949457376,79.05,25.7695,-13.694,29.1820624057,16.1195,-13.694,21.1509790849,9.65,0.0,9.65,66.86
2021-12-05 16:30:00,28.2795,-1.232,28.3063233969,16.2395,-13.522,21.1321045864,12.04,12.29,17.2048161862,78.85,28.1395,-13.522,31.2198005159,16.2395,-13.522,21.1321045864,11.9,0.0,11.9,66.69
2021-12-05 17:00:00,29.278,-1.1045,29.2988259876,17.068,-12.6545,21.2474232379,12.21,11.55,16.8073376833,78.89,29.148,-12.6545,31.776442127,17.068,-12.6545,21.2474232379,12.08,0.0,12.08,66.69
2021-12-05 17:30:00,27.7265,-1.26,27.7551148845,15.4265,-11.69,19.3554385703,12.3,10.43,16.1268378798,78.76,27.5865,-11.69,29.9611595612,15.4265,-11.69,19.3554385703,12.16,0.0,12.16,66.6
2021-12-05 18:00:00,37.5175,-1.435,37.5449334964,12.8075,-12.745,18.0684000744,24.71,11.31,27.1753601632,78.69,37.2875,-12.745,39.4054904962,12.8075,-12.745,18.0684000744,24.48,0.0,24.48,66.55
2021-12-05 18:30:00,42.6315,-0.8535,42.6400428529,21.2015,-12.5735,24.6494727023,21.43,11.72,24.4254641716,78.75,42.4715,-12.5735,44.2935798339,21.2015,-12.5735,24.6494727023,21.27,0.0,21.27,66.6
2021-12-05 19:00:00,38.748,-1.328,38.7707504183,12.388,-11.268,16.7460552967,26.36,9.94,28.1718511994,78.13,38.538,-11.268,40.1515288376,12.388,-11.268,16.7460552967,26.15,0.0,26.15,66.08
2021-12-05 19:30:00,37.414,-1.467,37.4427494316,11.694,-11.897,16.6819736542,25.72,10.43,27.7543383996,78.13,37.194,-11.897,39.050380856,11.694,-11.897,16.6819736542,25.5,0.0,25.5,66.05
2021-12-05 20:00:00,31.004,-1.5605,31.0432468703,1.314,-10.5105,10.5923182661,29.69,8.95,31.0096533357,78.08,30.754,-10.5105,32.5004480931,1.314,-10.5105,10.5923182661,29.44,0.0,29.44,66.05
2021-12-05 20:30:00,36.6915,-1.53,36.7233859039,0.0315,-10.05,10.0500493656,36.66,8.52,37.6370296384,78.39,36.4415,-10.05,37.8019235258,0.0315,-10.05,10.0500493656,36.41,0.0,36.41,66.3
2021-12-05 21:00:00,34.5895,-1.4895,34.6215557204,0.0095,-10.6595,10.6595042333,34.58,9.17,35.7752051007,78.28,34.3095,-10.6595,35.9272421778,0.0095,-10.6595,10.6595042333,34.3,0.0,34.3,66.2
2021-12-05 21:30:00,38.1395,-1.703,38.1775021348,0.0095,-10.783,10.7830041848,38.13,9.08,39.1962153785,78.58,37.8595,-10.783,39.3651473927,0.0095,-10.783,10.7830041848,37.85,0.0,37.85,66.47
2021-12-05 22:00:00,30.9295,-1.7875,30.9811091877,0.0095,-9.7375,9.7375046341,30.92,7.95,31.9256777532,78.39,30.7095,-9.7375,32.216335864,0.0095,-9.7375,9.7375046341,30.7,0.0,30.7,66.32
2021-12-05 22:30:00,34.0695,-1.8345,34.1188543257,0.0095,-9.9945,9.994504515,34.06,8.16,35.0238375967,78.47,33.8095,-9.9945,35.2558125775,0.0095,-9.9945,9.994504515,33.8,0.0,33.8,66.37
2021-12-05 23:00:00,35.0095,-2.1385,35.0747526363,0.0095,-12.3085,12.3085036662,35.0,10.17,36.4476185779,78.3,34.7495,-12.3085,36.8649823342,0.0095,-12.3085,12.3085036662,34.74,0.0,34.74,66.24
2021-12-05 23:30:00,36.9095,-2.652,37.0046523325,0.0095,-13.552,13.5520033298,36.9,10.9,38.4762264262,78.62,36.6395,-13.552,39.0654535907,0.0095,-13.552,13.5520033298,36.63,0.0,36.63,66.51
2021-12-06 00:00:00,37.3895,-2.8835,37.500523763,0.0095,-13.4035,13.4035033667,37.38,10.52,38.8321361761,79.04,37.0995,-13.4035,39.4465044396,0.0095,-13.4035,13.4035033667,37.09,0.0,37.09,66.86
2021-12-06 00:30:00,30.522,-2.9735,30.666499413,0.012,-12.4735,12.4735057722,30.51,9.5,31.9548134089,78.96,30.282,-12.4735,32.7503851313,0.012,-12.4735,12.4735057722,30.27,0.0,30.27,66.8
2021-12-06 01:00:00,25.609,-2.778,25.7592345577,0.009000000000000001,-11.878,11.8780034097,25.6,9.1,27.1692841275,78.96,25.399,-11.878,28.0391883798,0.009000000000000001,-11.878,11.8780034097,25.39,0.0,25.39,66.8
2021-12-06 01:30:00,18.3195,-2.688,18.5156534924,0.1895,-11.368,11.3695793348,18.13,8.68,20.1007288425,78.96,18.1395,-11.368,21.4073091315,0.1895,-11.368,11.3695793348,17.95,0.0,17.95,66.76
2021-12-06 02:00:00,18.2145,-2.533,18.3897824688,0.8545,-12.213,12.2428566622,17.36,9.68,19.8764181884,79.08,18.0545,-12.213,21.7973011919,0.8545,-12.213,12.2428566622,17.2,0.0,17.2,66.89
2021-12-06 02:30:00,35.6545,-2.227,35.7239821304,0.1145,-12.407,12.4075283296,35.54,10.18,36.9692304491,79.19,35.3845,-12.407,37.4966197043,0.1145,-12.407,12.4075283296,35.27,0.0,35.27,66.97
2021-12-06 03:00:00,41.277,-2.21,41.3361201493,0.027,-12.21,12.2100298525,41.25,10.0,42.4448171159,78.79,40.997,-12.21,42.77660703,0.027,-12.21,12.2100298525,40.97,0.0,40.97,66.65
2021-12-06 03:30:00,45.393,-2.3625,45.4544371349,0.533,-12.5425,12.553819946499999,44.86,10.18,46.0005652139,78.91,45.083,-12.5425,46.7952048318,0.533,-12.5425,12.553819946499999,44.55,0.0,44.55,66.76
2021-12-06 04:00:00,42.384,-2.263,42.444370946,0.754,-12.043,12.0665805015,41.63,9.78,42.763363993,78.67,42.104,-12.043,43.7924726979,0.754,-12.043,12.0665805015,41.35,0.0,41.35,66.56
2021-12-06 04:30:00,40.824,-2.3575,40.8920136732,1.324,-11.9675,12.0405162784,39.5,9.61,40.6522090421,78.82,40.524,-11.9675,42.2541788732,1.324,-11.9675,12.0405162784,39.2,0.0,39.2,66.7
2021-12-06 05:00:00,40.3885,-2.4085,40.4602496841,2.4985,-12.4985,12.7457837931,37.89,10.09,39.210460339,78.82,40.1185,-12.4985,42.0203110948,2.4985,-12.4985,12.7457837931,37.62,0.0,37.62,66.7
2021-12-06 05:30:00,33.9585,-2.324,34.0379302874,3.1885,-11.744,12.169144105099999,30.77,9.42,32.1796410794,78.99,33.7185,-11.744,35.7051645879,3.1885,-11.744,12.169144105099999,30.53,0.0,30.53,66.84
2021-12-06 06:00:00,39.502,-2.2895,39.5682930419,4.052,-11.6295,12.3151928223,35.45,9.34,36.6597613195,79.07,39.222,-11.6295,40.9097855561,4.052,-11.6295,12.3151928223,35.17,0.0,35.17,66.89
2021-12-06 06:30:00,28.9675,-2.127,29.0454847653,5.4775,-10.487,11.8313217879,23.49,8.36,24.9333050356,78.84,28.7675,-10.487,30.6193766307,5.4775,-10.487,11.8313217879,23.29,0.0,23.29,66.72
2021-12-06 07:00:00,22.124,-2.021,22.2161161547,7.324,-9.621,12.0915101207,14.8,7.6,16.6373074745,78.8,21.964,-9.621,23.9787601222,7.324,-9.621,12.0915101207,14.64,0.0,14.64,66.68
2021-12-06 07:30:00,22.349,-1.9580000000000002,22.4346064151,9.999,-10.628,14.5922714133,12.35,8.67,15.0894466433,78.91,22.199,-10.628,24.6119886437,9.999,-10.628,14.5922714133,12.2,0.0,12.2,66.79
2021-12-06 08:00:00,18.67,-2.31,18.8123629563,10.12,-8.87,13.4570167571,8.55,6.5600000000000005,10.776646046,79.15,18.58,-8.87,20.5886692139,10.12,-8.87,13.4570167571,8.46,0.0,8.46,67.02
2021-12-06 08:30:00,20.021,-9.3045,22.0774582153,8.431,-7.3945,11.2142940594,11.59,-1.9100000000000001,11.7463270855,79.09,20.341,-7.3945,21.6433572084,8.431,-7.3945,11.2142940594,11.91,0.0,11.91,66.98
2021-12-06 09:00:00,14.9065,-7.5145,16.6934553793,10.3965,-6.5745000000000005,12.3008642989,4.51,-0.9400000000000001,4.6069187099,78.19,30.5665,-6.5745000000000005,31.2655556883,10.3965,-6.5745000000000005,12.3008642989,20.17,0.0,20.17,66.22
