Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-06 09:30:00,10.2645,-6.4965,12.1476118023,10.2645,-6.4965,12.1476118023,0.0,0.0,0.0,78.19,38.2145,-6.4965,38.7627723789,10.2645,-6.4965,12.1476118023,27.95,0.0,27.95,65.99
2021-12-06 10:00:00,7.6115,-6.86,10.2466839636,7.6115,-6.86,10.2466839636,0.0,0.0,0.0,78.03,38.7815,-6.86,39.3835542105,7.6115,-6.86,10.2466839636,31.17,0.0,31.17,65.69
2021-12-06 10:30:00,2.9355,-5.808,6.5076896246,2.9355,-5.808,6.5076896246,0.0,0.0,0.0,78.37,38.1655,-5.808,38.6048993555,2.9355,-5.808,6.5076896246,35.23,0.0,35.23,65.99
2021-12-06 11:00:00,9.3275,-6.5865,11.4185917915,9.3275,-6.5865,11.4185917915,0.0,0.0,0.0,78.16,35.6375,-6.5865,36.241045632,9.3275,-6.5865,11.4185917915,26.31,0.0,26.31,65.92
2021-12-06 11:30:00,18.6725,-6.539,19.7843568824,18.6725,-6.539,19.7843568824,0.0,0.0,0.0,78.28,29.2725,-6.539,29.9939623466,18.6725,-6.539,19.7843568824,10.6,0.0,10.6,65.92
2021-12-06 12:00:00,17.422,-6.416,18.5658595276,17.422,-6.416,18.5658595276,0.0,0.0,0.0,78.12,27.822,-6.416,28.5522107725,17.422,-6.416,18.5658595276,10.4,0.0,10.4,65.62
2021-12-06 12:30:00,17.692,-7.243,19.1172150953,17.692,-7.243,19.1172150953,0.0,0.0,0.0,78.32,26.072,-7.243,27.0593834557,17.692,-7.243,19.1172150953,8.38,0.0,8.38,65.83
2021-12-06 13:00:00,24.1945,-8.8175,25.7511579643,24.1945,-8.8175,25.7511579643,0.0,0.0,0.0,78.63,25.0045,-8.8175,26.5136441573,24.1945,-8.8175,25.7511579643,0.81,0.0,0.81,66.05
2021-12-06 13:30:00,16.593,-7.898,18.3767802675,16.593,-7.898,18.3767802675,0.0,0.0,0.0,78.91,27.173,-7.898,28.2975322776,16.593,-7.898,18.3767802675,10.58,0.0,10.58,66.11
2021-12-06 14:00:00,20.697,-9.042,22.5859153678,20.697,-9.042,22.5859153678,0.0,0.0,0.0,78.91,27.297,-9.042,28.7555902913,20.697,-9.042,22.5859153678,6.6,0.0,6.6,66.26
2021-12-06 14:30:00,23.643,-9.517,25.4865599483,23.643,-9.517,25.4865599483,0.0,0.0,0.0,79.24,23.813,-9.517,25.6443416371,23.643,-9.517,25.4865599483,0.17,0.0,0.17,66.42
2021-12-06 15:00:00,21.912,-9.8085,24.007132612,21.912,-9.8085,24.007132612,0.0,0.0,0.0,79.53,24.302,-9.8085,26.2067524934,21.912,-9.8085,24.007132612,2.39,0.0,2.39,66.58
2021-12-06 15:30:00,16.912,-9.096,19.2029414414,16.912,-9.096,19.2029414414,0.0,0.0,0.0,79.63,26.642,-9.096,28.1519693805,16.912,-9.096,19.2029414414,9.73,0.0,9.73,66.66
2021-12-06 16:00:00,15.434,-7.8425,17.3122258029,15.434,-7.8425,17.3122258029,0.0,0.0,0.0,79.58,28.144,-7.8425,29.2162547608,15.434,-7.8425,17.3122258029,12.71,0.0,12.71,66.74
2021-12-06 16:30:00,13.7765,-8.4115,16.1414151951,13.7765,-8.4115,16.1414151951,0.0,0.0,0.0,79.3,29.7465,-8.4115,30.9129033657,13.7765,-8.4115,16.1414151951,15.97,0.0,15.97,66.6
2021-12-06 17:00:00,15.2185,-8.0135,17.1993873292,15.2185,-8.0135,17.1993873292,0.0,0.0,0.0,79.41,32.6985,-8.0135,33.666126663200004,15.2185,-8.0135,17.1993873292,17.48,0.0,17.48,66.63
2021-12-06 17:30:00,13.5005,-7.361,15.3768599282,13.5005,-7.361,15.3768599282,0.0,0.0,0.0,79.02,29.6805,-7.361,30.5796730076,13.5005,-7.361,15.3768599282,16.18,0.0,16.18,66.33
2021-12-06 18:00:00,13.7495,-7.328,15.5803829943,13.7495,-7.328,15.5803829943,0.0,0.0,0.0,79.14,29.5495,-7.328,30.4445813611,13.7495,-7.328,15.5803829943,15.8,0.0,15.8,66.55
2021-12-06 18:30:00,12.642,-6.092,14.0332686143,12.642,-6.092,14.0332686143,0.0,0.0,0.0,79.14,23.842,-6.092,24.6079952048,12.642,-6.092,14.0332686143,11.2,0.0,11.2,66.55
2021-12-06 19:00:00,9.2625,-5.6145,10.831274925,9.2625,-5.6145,10.831274925,0.0,0.0,0.0,79.14,25.0825,-5.6145,25.7031985655,9.2625,-5.6145,10.831274925,15.82,0.0,15.82,66.71
2021-12-06 19:30:00,12.2165,-6.1205,13.6639449831,12.2165,-6.1205,13.6639449831,0.0,0.0,0.0,78.96,23.5965,-6.1205,24.3773528608,12.2165,-6.1205,13.6639449831,11.38,0.0,11.38,66.63
2021-12-06 20:00:00,12.1725,-7.8985,14.5105499034,12.1725,-7.8985,14.5105499034,0.0,0.0,0.0,79.03,28.0125,-7.8985,29.1047497584,12.1725,-7.8985,14.5105499034,15.84,0.0,15.84,66.63
2021-12-06 20:30:00,12.563,-8.8915,15.3911578918,12.563,-8.8915,15.3911578918,0.0,0.0,0.0,79.59,27.153,-8.8915,28.5717374559,12.563,-8.8915,15.3911578918,14.59,0.0,14.59,66.86
2021-12-06 21:00:00,12.926,-9.3125,15.9312313476,12.926,-9.3125,15.9312313476,0.0,0.0,0.0,79.59,26.126,-9.3125,27.7360871835,12.926,-9.3125,15.9312313476,13.2,0.0,13.2,66.86
2021-12-06 21:30:00,10.26,-6.4735,12.1315210196,10.26,-6.4735,12.1315210196,0.0,0.0,0.0,80.18,25.02,-6.4735,25.8438890698,10.26,-6.4735,12.1315210196,14.76,0.0,14.76,67.0
2021-12-06 22:00:00,10.2135,-4.481,11.1532481031,10.2135,-4.481,11.1532481031,0.0,0.0,0.0,79.58,23.8735,-4.481,24.2903965231,10.2135,-4.481,11.1532481031,13.66,0.0,13.66,66.62
2021-12-06 22:30:00,13.0015,-5.623,14.1653496692,13.0015,-5.623,14.1653496692,0.0,0.0,0.0,78.21,22.4915,-5.623,23.1837378619,13.0015,-5.623,14.1653496692,9.49,0.0,9.49,66.12
2021-12-06 23:00:00,11.792,-5.816,13.1482744115,11.792,-5.816,13.1482744115,0.0,0.0,0.0,78.55,24.742,-5.816,25.4163809383,11.792,-5.816,13.1482744115,12.95,0.0,12.95,66.33
2021-12-06 23:30:00,11.012,-6.402,12.737729311,11.012,-6.402,12.737729311,0.0,0.0,0.0,78.55,23.462,-6.402,24.3197666107,11.012,-6.402,12.737729311,12.45,0.0,12.45,66.27
2021-12-07 00:00:00,9.5145,-6.28,11.4001802727,9.5145,-6.28,11.4001802727,0.0,0.0,0.0,78.93,22.3245,-6.28,23.190983167,9.5145,-6.28,11.4001802727,12.81,0.0,12.81,66.58
2021-12-07 00:30:00,7.343,-6.7435,9.9696760855,7.343,-6.7435,9.9696760855,0.0,0.0,0.0,78.86,22.823,-6.7435,23.7984058552,7.343,-6.7435,9.9696760855,15.48,0.0,15.48,66.58
2021-12-07 01:00:00,5.0375,-6.509,8.2306431857,5.0375,-6.509,8.2306431857,0.0,0.0,0.0,79.0,23.5575,-6.509,24.4401900003,5.0375,-6.509,8.2306431857,18.52,0.0,18.52,66.69
2021-12-07 01:30:00,2.102,-7.2865,7.5836327871,2.102,-7.2865,7.5836327871,0.0,0.0,0.0,78.86,26.072,-7.2865,27.0710595701,2.102,-7.2865,7.5836327871,23.97,0.0,23.97,66.62
2021-12-07 02:00:00,0.2995,-7.9295,7.9351540943,0.2995,-7.9295,7.9351540943,0.0,0.0,0.0,79.2,27.3895,-7.9295,28.514236453,0.2995,-7.9295,7.9351540943,27.09,0.0,27.09,66.86
2021-12-07 02:30:00,0.17200000000000001,-7.144,7.1460702487,0.17200000000000001,-7.144,7.1460702487,0.0,0.0,0.0,79.57,24.162,-7.144,25.1960111923,0.17200000000000001,-7.144,7.1460702487,23.99,0.0,23.99,67.11
2021-12-07 03:00:00,0.329,-7.206,7.2135065675,0.329,-7.206,7.2135065675,0.0,0.0,0.0,80.02,23.669,-7.206,24.741624785,0.329,-7.206,7.2135065675,23.34,0.0,23.34,67.02
2021-12-07 03:30:00,1.2225,-6.2665,6.3846322134,1.2225,-6.2665,6.3846322134,0.0,0.0,0.0,80.02,26.3125,-6.2665,27.0484136041,1.2225,-6.2665,6.3846322134,25.09,0.0,25.09,67.02
2021-12-07 04:00:00,1.5505,-6.2435,6.4331440603,1.5505,-6.2435,6.4331440603,0.0,0.0,0.0,79.51,28.5905,-6.2435,29.2642782672,1.5505,-6.2435,6.4331440603,27.04,0.0,27.04,66.66
2021-12-07 04:30:00,2.6109999999999998,-6.487,6.9927455266,2.6109999999999998,-6.487,6.9927455266,0.0,0.0,0.0,79.61,26.681,-6.487,27.4582761658,2.6109999999999998,-6.487,6.9927455266,24.07,0.0,24.07,66.69
2021-12-07 05:00:00,4.086,-6.424,7.6133548453,4.086,-6.424,7.6133548453,0.0,0.0,0.0,79.61,27.246,-6.424,27.9930757867,4.086,-6.424,7.6133548453,23.16,0.0,23.16,66.69
2021-12-07 05:30:00,6.737,-5.475,8.6811746901,6.737,-5.475,8.6811746901,0.0,0.0,0.0,79.61,26.217,-5.475,26.7825822877,6.737,-5.475,8.6811746901,19.48,0.0,19.48,66.69
2021-12-07 06:00:00,8.322,-5.3745,9.9066106338,8.322,-5.3745,9.9066106338,0.0,0.0,0.0,79.13,28.072,-5.3745,28.5818549827,8.322,-5.3745,9.9066106338,19.75,0.0,19.75,66.37
2021-12-07 06:30:00,16.072,-7.394,17.6912526408,16.072,-7.394,17.6912526408,0.0,0.0,0.0,79.05,23.562,-7.394,24.6949201254,16.072,-7.394,17.6912526408,7.49,0.0,7.49,66.27
2021-12-07 07:00:00,25.9795,-9.305,27.5956055424,25.9795,-9.305,27.5956055424,0.0,0.0,0.0,78.57,17.0095,-9.305,19.3882984104,25.9795,-9.305,27.5956055424,-8.97,0.0,8.97,66.33
2021-12-07 07:30:00,27.993,-10.1305,29.7697006913,27.993,-10.1305,29.7697006913,0.0,0.0,0.0,78.53,20.963,-10.1305,23.2824912595,27.993,-10.1305,29.7697006913,-7.03,0.0,7.03,66.05
2021-12-07 08:00:00,28.8755,-9.769,30.4832390216,28.8755,-9.769,30.4832390216,0.0,0.0,0.0,78.6,21.8855,-9.769,23.9668202157,28.8755,-9.769,30.4832390216,-6.99,0.0,6.99,65.98
2021-12-07 08:30:00,28.9835,-8.492,30.2019425907,28.9835,-8.492,30.2019425907,0.0,0.0,0.0,78.52,24.4435,-8.492,25.8766063511,28.9835,-8.492,30.2019425907,-4.54,0.0,4.54,65.87
2021-12-07 09:00:00,31.6685,-7.057,32.4452637722,31.6685,-7.057,32.4452637722,0.0,0.0,0.0,78.36,17.6485,-7.057,19.0071250127,31.6685,-7.057,32.4452637722,-14.02,0.0,14.02,65.82
2021-12-07 09:30:00,29.5855,-7.359,30.4869921647,29.5855,-7.359,30.4869921647,0.0,0.0,0.0,78.29,20.485500000000002,-7.359,21.7671907064,29.5855,-7.359,30.4869921647,-9.1,0.0,9.1,65.82
2021-12-07 10:00:00,31.5415,-6.1865,32.1424797503,31.5415,-6.1865,32.1424797503,0.0,0.0,0.0,78.48,19.3715,-6.1865,20.3353828216,31.5415,-6.1865,32.1424797503,-12.17,0.0,12.17,66.03
2021-12-07 10:30:00,31.784,-7.702,32.7038753055,31.784,-7.702,32.7038753055,0.0,0.0,0.0,78.32,32.064,-7.702,32.9760655628,31.784,-7.702,32.7038753055,0.28,0.0,0.28,65.96
2021-12-07 11:00:00,29.091,-8.4825,30.3024600858,29.091,-8.4825,30.3024600858,0.0,0.0,0.0,78.39,39.751,-8.4825,40.645969139,29.091,-8.4825,30.3024600858,10.66,0.0,10.66,65.91
2021-12-07 11:30:00,29.1365,-8.9305,30.47440668,29.1365,-8.9305,30.47440668,0.0,0.0,0.0,78.64,37.2665,-8.9305,38.3216107764,29.1365,-8.9305,30.47440668,8.13,0.0,8.13,66.07
2021-12-07 12:00:00,19.541,-7.5235,20.9392868372,19.541,-7.5235,20.9392868372,0.0,0.0,0.0,78.91,39.491,-7.5235,40.201270294,19.541,-7.5235,20.9392868372,19.95,0.0,19.95,66.21
2021-12-07 12:30:00,13.29,-7.2545,15.1410656907,13.29,-7.2545,15.1410656907,0.0,0.0,0.0,78.91,41.05,-7.2545,41.6860920482,13.29,-7.2545,15.1410656907,27.76,0.0,27.76,66.45
2021-12-07 13:00:00,24.598,-9.3215,26.3049798755,24.598,-9.3215,26.3049798755,0.0,0.0,0.0,79.06,40.648,-9.3215,41.7031205817,24.598,-9.3215,26.3049798755,16.05,0.0,16.05,66.64
2021-12-07 13:30:00,29.715,-9.9925,31.3501400515,29.715,-9.9925,31.3501400515,0.0,0.0,0.0,78.93,38.465,-9.9925,39.7417448189,29.715,-9.9925,31.3501400515,8.75,0.0,8.75,66.28
2021-12-07 14:00:00,31.0125,-10.3885,32.7062087149,31.0125,-10.3885,32.7062087149,0.0,0.0,0.0,79.02,37.1725,-10.3885,38.5968352135,31.0125,-10.3885,32.7062087149,6.16,0.0,6.16,66.18
2021-12-07 14:30:00,32.5495,-11.6965,34.5872528903,32.5495,-11.6965,34.5872528903,0.0,0.0,0.0,79.12,29.5095,-11.6965,31.7430102936,32.5495,-11.6965,34.5872528903,-3.04,0.0,3.04,66.23
2021-12-07 15:00:00,33.569,-10.8105,35.2667644001,33.569,-10.8105,35.2667644001,0.0,0.0,0.0,79.33,19.489,-10.8105,22.2864988558,33.569,-10.8105,35.2667644001,-14.08,0.0,14.08,66.28
2021-12-07 15:30:00,27.2775,-10.481,29.221796099,27.2775,-10.481,29.221796099,0.0,0.0,0.0,79.38,19.4575,-10.481,22.1008069366,27.2775,-10.481,29.221796099,-7.82,0.0,7.82,66.41
2021-12-07 16:00:00,28.549,-11.08,30.6237130505,28.549,-11.08,30.6237130505,0.0,0.0,0.0,79.47,18.519,-11.08,21.5805412583,28.549,-11.08,30.6237130505,-10.03,0.0,10.03,66.62
2021-12-07 16:30:00,31.8725,-10.695,33.6190315335,31.8725,-10.695,33.6190315335,0.0,0.0,0.0,79.3,18.4725,-10.695,21.3451699747,31.8725,-10.695,33.6190315335,-13.4,0.0,13.4,66.39
2021-12-07 17:00:00,34.2025,-10.6645,35.8265623037,34.2025,-10.6645,35.8265623037,0.0,0.0,0.0,79.18,18.6225,-10.6645,21.4599409715,34.2025,-10.6645,35.8265623037,-15.58,0.0,15.58,66.26
2021-12-07 17:30:00,31.942,-9.0775,33.2068121061,31.942,-9.0775,33.2068121061,0.0,0.0,0.0,79.02,18.182,-9.0775,20.3220601871,31.942,-9.0775,33.2068121061,-13.76,0.0,13.76,66.11
2021-12-07 18:00:00,33.092,-9.5175,34.433461491,33.092,-9.5175,34.433461491,0.0,0.0,0.0,78.81,18.072,-9.5175,20.4249844614,33.092,-9.5175,34.433461491,-15.02,0.0,15.02,66.11
2021-12-07 18:30:00,33.2255,-8.5105,34.2981407732,33.2255,-8.5105,34.2981407732,0.0,0.0,0.0,79.1,18.1255,-8.5105,20.024044559,33.2255,-8.5105,34.2981407732,-15.1,0.0,15.1,66.31
2021-12-07 19:00:00,34.8155,-8.649000000000001,35.8737263363,34.8155,-8.649000000000001,35.8737263363,0.0,0.0,0.0,78.82,17.6055,-8.649000000000001,19.6152703588,34.8155,-8.649000000000001,35.8737263363,-17.21,0.0,17.21,66.14
2021-12-07 19:30:00,33.861,-8.2765,34.8578222677,33.861,-8.2765,34.8578222677,0.0,0.0,0.0,78.3,13.351,-8.2765,15.7082670352,33.861,-8.2765,34.8578222677,-20.51,0.0,20.51,65.68
2021-12-07 20:00:00,33.531,-8.19,34.5167214695,33.531,-8.19,34.5167214695,0.0,0.0,0.0,78.75,16.671,-8.19,18.5741309622,33.531,-8.19,34.5167214695,-16.86,0.0,16.86,66.14
2021-12-07 20:30:00,30.3835,-8.657,31.5927320954,30.3835,-8.657,31.5927320954,0.0,0.0,0.0,78.36,18.6035,-8.657,20.5191096603,30.3835,-8.657,31.5927320954,-11.78,0.0,11.78,65.82
2021-12-07 21:00:00,29.6695,-9.816,31.2511293596,29.6695,-9.816,31.2511293596,0.0,0.0,0.0,78.59,18.4495,-9.816,20.898275198,29.6695,-9.816,31.2511293596,-11.22,0.0,11.22,66.05
2021-12-07 21:30:00,29.9975,-10.051,31.6365707252,29.9975,-10.051,31.6365707252,0.0,0.0,0.0,78.93,15.5175,-10.051,18.4882505189,29.9975,-10.051,31.6365707252,-14.48,0.0,14.48,66.27
2021-12-07 22:00:00,29.607,-9.371,31.0546307336,29.607,-9.371,31.0546307336,0.0,0.0,0.0,78.78,16.047,-9.371,18.5828375121,29.607,-9.371,31.0546307336,-13.56,0.0,13.56,66.08
2021-12-07 22:30:00,31.135,-10.1,32.7322199828,31.135,-10.1,32.7322199828,0.0,0.0,0.0,78.72,13.415,-10.1,16.7920286148,31.135,-10.1,32.7322199828,-17.72,0.0,17.72,66.08
2021-12-07 23:00:00,33.21,-10.2875,34.7668916679,33.21,-10.2875,34.7668916679,0.0,0.0,0.0,78.69,11.57,-10.2875,15.4821689776,33.21,-10.2875,34.7668916679,-21.64,0.0,21.64,66.01
2021-12-07 23:30:00,33.3775,-9.279,34.6432871889,33.3775,-9.279,34.6432871889,0.0,0.0,0.0,78.69,9.7075,-9.279,13.4289015653,33.3775,-9.279,34.6432871889,-23.67,0.0,23.67,65.91
2021-12-08 00:00:00,34.1595,-9.2005,35.3768376272,34.1595,-9.2005,35.3768376272,0.0,0.0,0.0,78.29,7.4895,-9.2005,11.8634653664,34.1595,-9.2005,35.3768376272,-26.67,0.0,26.67,65.62
2021-12-08 00:30:00,34.477,-9.615,35.7926215022,34.477,-9.615,35.7926215022,0.0,0.0,0.0,78.4,5.797,-9.615,11.2273520476,34.477,-9.615,35.7926215022,-28.68,0.0,28.68,65.71
2021-12-08 01:00:00,33.4265,-9.3855,34.7191375541,33.4265,-9.3855,34.7191375541,0.0,0.0,0.0,78.51,6.9465,-9.3855,11.6765351239,33.4265,-9.3855,34.7191375541,-26.48,0.0,26.48,65.71
2021-12-08 01:30:00,31.9795,-9.5345,33.3705725228,31.9795,-9.5345,33.3705725228,0.0,0.0,0.0,78.09,7.3295,-9.5345,12.0261490303,31.9795,-9.5345,33.3705725228,-24.65,0.0,24.65,65.45
2021-12-08 02:00:00,31.0,-10.434,32.7088421684,31.0,-10.434,32.7088421684,0.0,0.0,0.0,78.32,7.54,-10.434,12.873226324400001,31.0,-10.434,32.7088421684,-23.46,0.0,23.46,65.65
2021-12-08 02:30:00,29.352,-10.199,31.0734533807,29.352,-10.199,31.0734533807,0.0,0.0,0.0,78.59,7.792,-10.199,12.8349080636,29.352,-10.199,31.0734533807,-21.56,0.0,21.56,65.85
2021-12-08 03:00:00,30.083,-10.722,31.9366274519,30.083,-10.722,31.9366274519,0.0,0.0,0.0,78.71,6.643,-10.722,12.6131174973,30.083,-10.722,31.9366274519,-23.44,0.0,23.44,65.97
2021-12-08 03:30:00,29.3545,-10.996,31.3464301995,29.3545,-10.996,31.3464301995,0.0,0.0,0.0,78.75,6.5245,-10.996,12.7859734182,29.3545,-10.996,31.3464301995,-22.83,0.0,22.83,65.9
2021-12-08 04:00:00,29.7805,-11.2935,31.8499815149,29.7805,-11.2935,31.8499815149,0.0,0.0,0.0,78.99,5.3505,-11.2935,12.4968393004,29.7805,-11.2935,31.8499815149,-24.43,0.0,24.43,66.1
2021-12-08 04:30:00,31.708,-11.5445,33.7442253467,31.708,-11.5445,33.7442253467,0.0,0.0,0.0,79.18,5.328,-11.5445,12.7146790856,31.708,-11.5445,33.7442253467,-26.38,0.0,26.38,66.23
2021-12-08 05:00:00,32.818,-11.2525,34.6935135184,32.818,-11.2525,34.6935135184,0.0,0.0,0.0,79.18,4.728,-11.2525,12.2054389618,32.818,-11.2525,34.6935135184,-28.09,0.0,28.09,66.19
2021-12-08 05:30:00,32.42,-9.941,33.9098788113,32.42,-9.941,33.9098788113,0.0,0.0,0.0,79.08,6.45,-9.941,11.8501468767,32.42,-9.941,33.9098788113,-25.97,0.0,25.97,66.12
2021-12-08 06:00:00,31.178,-10.057,32.7598982447,31.178,-10.057,32.7598982447,0.0,0.0,0.0,78.95,6.858,-10.057,12.1727323556,31.178,-10.057,32.7598982447,-24.32,0.0,24.32,66.12
2021-12-08 06:30:00,31.687,-9.3225,33.0299103125,31.687,-9.3225,33.0299103125,0.0,0.0,0.0,79.19,8.987,-9.3225,12.9489449474,31.687,-9.3225,33.0299103125,-22.7,0.0,22.7,66.26
2021-12-08 07:00:00,30.801,-9.3315,32.183512755,30.801,-9.3315,32.183512755,0.0,0.0,0.0,78.71,9.901,-9.3315,13.6053920653,30.801,-9.3315,32.183512755,-20.9,0.0,20.9,65.9
2021-12-08 07:30:00,32.3325,-8.669,33.4744995071,32.3325,-8.669,33.4744995071,0.0,0.0,0.0,78.64,10.9925,-8.669,13.9995220365,32.3325,-8.669,33.4744995071,-21.34,0.0,21.34,65.86
2021-12-08 08:00:00,29.608,-8.2655,30.7400740768,29.608,-8.2655,30.7400740768,0.0,0.0,0.0,78.28,13.888,-8.2655,16.1615294527,29.608,-8.2655,30.7400740768,-15.72,0.0,15.72,65.62
2021-12-08 08:30:00,31.381,-7.9615,32.3751856095,31.381,-7.9615,32.3751856095,0.0,0.0,0.0,77.99,15.441,-7.9615,17.3726786435,31.381,-7.9615,32.3751856095,-15.94,0.0,15.94,65.45
2021-12-08 09:00:00,32.5755,-8.0365,33.5521762707,32.5755,-8.0365,33.5521762707,0.0,0.0,0.0,77.84,15.4955,-8.0365,17.4555393071,32.5755,-8.0365,33.5521762707,-17.08,0.0,17.08,65.29
2021-12-08 09:30:00,33.925,-8.654,35.0113887328,33.925,-8.654,35.0113887328,0.0,0.0,0.0,77.96,14.385,-8.654,16.787493589,33.925,-8.654,35.0113887328,-19.54,0.0,19.54,65.35
2021-12-08 10:00:00,34.1455,-8.793,35.259495448,34.1455,-8.793,35.259495448,0.0,0.0,0.0,78.1,15.1855,-8.793,17.5475428266,34.1455,-8.793,35.259495448,-18.96,0.0,18.96,65.39
2021-12-08 10:30:00,35.185,-9.618,36.4758844855,35.185,-9.618,36.4758844855,0.0,0.0,0.0,78.27,14.085,-9.618,17.0555899634,35.185,-9.618,36.4758844855,-21.1,0.0,21.1,65.53
2021-12-08 11:00:00,35.2055,-9.5815,36.4860572342,35.2055,-9.5815,36.4860572342,0.0,0.0,0.0,78.38,16.2455,-9.5815,18.8605782653,35.2055,-9.5815,36.4860572342,-18.96,0.0,18.96,65.53
2021-12-08 11:30:00,35.0505,-8.7715,36.1313819622,35.0505,-8.7715,36.1313819622,0.0,0.0,0.0,78.43,16.4205,-8.7715,18.6164452165,35.0505,-8.7715,36.1313819622,-18.63,0.0,18.63,65.59
2021-12-08 12:00:00,35.152,-9.182,36.3314220476,35.152,-9.182,36.3314220476,0.0,0.0,0.0,78.58,19.242,-9.182,21.3204992437,35.152,-9.182,36.3314220476,-15.91,0.0,15.91,65.77
2021-12-08 12:30:00,33.703,-9.8665,35.1175174414,33.703,-9.8665,35.1175174414,0.0,0.0,0.0,78.54,22.013,-9.8665,24.1230178719,33.703,-9.8665,35.1175174414,-11.69,0.0,11.69,65.7
2021-12-08 13:00:00,32.3965,-9.816,33.8509537273,32.3965,-9.816,33.8509537273,0.0,0.0,0.0,78.54,20.1565,-9.816,22.419597415,32.3965,-9.816,33.8509537273,-12.24,0.0,12.24,65.63
2021-12-08 13:30:00,33.0215,-9.4015,34.3337685741,33.0215,-9.4015,34.3337685741,0.0,0.0,0.0,78.54,20.3915,-9.4015,22.4544310661,33.0215,-9.4015,34.3337685741,-12.63,0.0,12.63,65.68
2021-12-08 14:00:00,33.8965,-9.715,35.2612242733,33.8965,-9.715,35.2612242733,0.0,0.0,0.0,78.72,19.7465,-9.715,22.0069417969,33.8965,-9.715,35.2612242733,-14.15,0.0,14.15,65.86
2021-12-08 14:30:00,31.3545,-9.3545,32.7201977454,31.3545,-9.3545,32.7201977454,0.0,0.0,0.0,78.79,19.0745,-9.3545,21.2448398558,31.3545,-9.3545,32.7201977454,-12.28,0.0,12.28,65.86
2021-12-08 15:00:00,31.0345,-9.3755,32.4197500067,31.0345,-9.3755,32.4197500067,0.0,0.0,0.0,78.75,19.8945,-9.3755,21.9929791183,31.0345,-9.3755,32.4197500067,-11.14,0.0,11.14,65.92
2021-12-08 15:30:00,29.8135,-9.061,31.1600144937,29.8135,-9.061,31.1600144937,0.0,0.0,0.0,78.75,19.5535,-9.061,21.5508951844,29.8135,-9.061,31.1600144937,-10.26,0.0,10.26,65.92
2021-12-08 16:00:00,30.2215,-8.679,31.4430294859,30.2215,-8.679,31.4430294859,0.0,0.0,0.0,78.75,22.3115,-8.679,23.9400934261,30.2215,-8.679,31.4430294859,-7.91,0.0,7.91,66.0
2021-12-08 16:30:00,29.4545,-8.117,30.5524673185,29.4545,-8.117,30.5524673185,0.0,0.0,0.0,78.47,26.1145,-8.117,27.3468974337,29.4545,-8.117,30.5524673185,-3.34,0.0,3.34,65.8
2021-12-08 17:00:00,30.36,-8.033,31.4047558341,30.36,-8.033,31.4047558341,0.0,0.0,0.0,78.47,26.56,-8.033,27.7482015453,30.36,-8.033,31.4047558341,-3.8,0.0,3.8,65.8
2021-12-08 17:30:00,31.932,-8.422,33.0239717175,31.932,-8.422,33.0239717175,0.0,0.0,0.0,78.39,26.052,-8.422,27.3794957587,31.932,-8.422,33.0239717175,-5.88,0.0,5.88,65.74
2021-12-08 18:00:00,29.555,-8.1925,30.6694486623,29.555,-8.1925,30.6694486623,0.0,0.0,0.0,78.39,27.135,-8.1925,28.344757562,29.555,-8.1925,30.6694486623,-2.42,0.0,2.42,65.74
2021-12-08 18:30:00,25.5175,-8.199,26.8023582405,25.5175,-8.199,26.8023582405,0.0,0.0,0.0,78.54,23.5575,-8.199,24.943524355,25.5175,-8.199,26.8023582405,-1.96,0.0,1.96,65.88
2021-12-08 19:00:00,29.6425,-8.9915,30.9761985805,29.6425,-8.9915,30.9761985805,0.0,0.0,0.0,78.81,18.2425,-8.9915,20.3380401834,29.6425,-8.9915,30.9761985805,-11.4,0.0,11.4,66.36
2021-12-08 19:30:00,29.7885,-9.4755,31.2592359552,29.7885,-9.4755,31.2592359552,0.0,0.0,0.0,78.77,17.6285,-9.4755,20.0137231044,29.7885,-9.4755,31.2592359552,-12.16,0.0,12.16,66.2
2021-12-08 20:00:00,26.4605,-8.841,27.8984110883,26.4605,-8.841,27.8984110883,0.0,0.0,0.0,78.41,16.7505,-8.841,18.9404997624,26.4605,-8.841,27.8984110883,-9.71,0.0,9.71,65.93
2021-12-08 20:30:00,27.457,-8.757,28.8196443073,27.457,-8.757,28.8196443073,0.0,0.0,0.0,78.52,13.547,-8.757,16.1309100177,27.457,-8.757,28.8196443073,-13.91,0.0,13.91,66.12
2021-12-08 21:00:00,26.9755,-8.488,28.2793872679,26.9755,-8.488,28.2793872679,0.0,0.0,0.0,78.71,11.7355,-8.488,14.4833733726,26.9755,-8.488,28.2793872679,-15.24,0.0,15.24,66.29
2021-12-08 21:30:00,26.9705,-8.717,28.3442050382,26.9705,-8.717,28.3442050382,0.0,0.0,0.0,78.59,6.8805,-8.717,11.1052856447,26.9705,-8.717,28.3442050382,-20.09,0.0,20.09,66.21
2021-12-08 22:00:00,26.471,-7.589,27.5373702811,26.471,-7.589,27.5373702811,0.0,0.0,0.0,78.77,10.611,-7.589,13.04554491,26.471,-7.589,27.5373702811,-15.86,0.0,15.86,66.35
2021-12-08 22:30:00,25.9515,-7.335,26.9681771214,25.9515,-7.335,26.9681771214,0.0,0.0,0.0,78.15,10.8815,-7.335,13.1228528625,25.9515,-7.335,26.9681771214,-15.07,0.0,15.07,65.97
2021-12-08 23:00:00,23.627,-7.823,24.8884402484,23.627,-7.823,24.8884402484,0.0,0.0,0.0,77.95,5.327,-7.823,9.4644734666,23.627,-7.823,24.8884402484,-18.3,0.0,18.3,65.84
2021-12-08 23:30:00,25.745,-8.8235,27.2150542393,25.745,-8.8235,27.2150542393,0.0,0.0,0.0,78.35,2.925,-8.8235,9.2956859483,25.745,-8.8235,27.2150542393,-22.82,0.0,22.82,66.16
2021-12-09 00:00:00,24.609,-7.837,25.8267584106,24.609,-7.837,25.8267584106,0.0,0.0,0.0,78.63,3.629,-7.837,8.6364466073,24.609,-7.837,25.8267584106,-20.98,0.0,20.98,66.25
2021-12-09 00:30:00,24.1315,-6.475,24.9850939012,24.1315,-6.475,24.9850939012,0.0,0.0,0.0,78.52,2.6814999999999998,-6.475,7.0082856142,24.1315,-6.475,24.9850939012,-21.45,0.0,21.45,66.17
2021-12-09 01:00:00,22.098,-5.2055,22.7028375815,22.098,-5.2055,22.7028375815,0.0,0.0,0.0,77.97,2.018,-5.2055,5.5829700205,22.098,-5.2055,22.7028375815,-20.08,0.0,20.08,65.84
2021-12-09 01:30:00,22.1355,-6.0525,22.9480525644,22.1355,-6.0525,22.9480525644,0.0,0.0,0.0,77.59,2.4255,-6.0525,6.5204145957,22.1355,-6.0525,22.9480525644,-19.71,0.0,19.71,65.63
2021-12-09 02:00:00,19.9,-6.0525,20.8000662559,19.9,-6.0525,20.8000662559,0.0,0.0,0.0,77.92,2.4,-6.0525,6.5109719896,19.9,-6.0525,20.8000662559,-17.5,0.0,17.5,65.85
2021-12-09 02:30:00,19.539,-6.679,20.6490087413,19.539,-6.679,20.6490087413,0.0,0.0,0.0,78.1,2.059,-6.679,6.9891717678,19.539,-6.679,20.6490087413,-17.48,0.0,17.48,65.99
2021-12-09 03:00:00,17.7565,-6.9375,19.0636355006,17.7565,-6.9375,19.0636355006,0.0,0.0,0.0,78.44,4.5965,-6.9375,8.3220621543,17.7565,-6.9375,19.0636355006,-13.16,0.0,13.16,66.26
2021-12-09 03:30:00,13.02,-6.138,14.394285116,13.02,-6.138,14.394285116,0.0,0.0,0.0,78.54,6.8,-6.138,9.1605154877,13.02,-6.138,14.394285116,-6.22,0.0,6.22,66.35
2021-12-09 04:00:00,12.044,-5.1855,13.1128694896,12.044,-5.1855,13.1128694896,0.0,0.0,0.0,78.54,7.774,-5.1855,9.3447571531,12.044,-5.1855,13.1128694896,-4.27,0.0,4.27,66.43
2021-12-09 04:30:00,12.796,-5.451,13.9086669742,12.796,-5.451,13.9086669742,0.0,0.0,0.0,78.14,9.986,-5.451,11.3768887223,12.796,-5.451,13.9086669742,-2.81,0.0,2.81,66.22
2021-12-09 05:00:00,10.2595,-5.7475000000000005,11.7597234874,10.2595,-5.7475000000000005,11.7597234874,0.0,0.0,0.0,78.09,10.3595,-5.7475000000000005,11.847066999900001,10.2595,-5.7475000000000005,11.7597234874,0.1,0.0,0.1,66.18
2021-12-09 05:30:00,7.6885,-5.5155,9.4622287279,7.6885,-5.5155,9.4622287279,0.0,0.0,0.0,78.32,11.6785,-5.5155,12.915421112,7.6885,-5.5155,9.4622287279,3.99,0.0,3.99,66.37
2021-12-09 06:00:00,10.9605,-5.4465,12.2391553017,10.9605,-5.4465,12.2391553017,0.0,0.0,0.0,78.13,9.8405,-5.4465,11.2472130993,10.9605,-5.4465,12.2391553017,-1.12,0.0,1.12,66.25
2021-12-09 06:30:00,10.643,-5.538,11.9976203057,10.643,-5.538,11.9976203057,0.0,0.0,0.0,78.2,9.873,-5.538,11.3201401493,10.643,-5.538,11.9976203057,-0.77,0.0,0.77,66.3
2021-12-09 07:00:00,7.5585,-6.4755,9.953040867,7.5585,-6.4755,9.953040867,0.0,0.0,0.0,78.15,11.9485,-6.4755,13.5903919186,7.5585,-6.4755,9.953040867,4.39,0.0,4.39,66.23
2021-12-09 07:30:00,9.389,-5.833,11.053380026,9.389,-5.833,11.053380026,0.0,0.0,0.0,78.71,12.829,-5.833,14.0928041922,9.389,-5.833,11.053380026,3.44,0.0,3.44,66.62
2021-12-09 08:00:00,8.051,-5.98,10.0289082656,8.051,-5.98,10.0289082656,0.0,0.0,0.0,78.38,15.471,-5.98,16.5865078,8.051,-5.98,10.0289082656,7.42,0.0,7.42,66.34
2021-12-09 08:30:00,5.093,-6.6325,8.3623385037,5.093,-6.6325,8.3623385037,0.0,0.0,0.0,78.5,18.153,-6.6325,19.3267034243,5.093,-6.6325,8.3623385037,13.06,0.0,13.06,66.44
2021-12-09 09:00:00,3.091,-6.6625,7.3446025931,3.091,-6.6625,7.3446025931,0.0,0.0,0.0,78.73,19.511,-6.6625,20.6171779652,3.091,-6.6625,7.3446025931,16.42,0.0,16.42,66.55
2021-12-09 09:30:00,4.2475,-5.9775,7.3329231893,4.2475,-5.9775,7.3329231893,0.0,0.0,0.0,78.63,19.0675,-5.9775,19.9824939009,4.2475,-5.9775,7.3329231893,14.82,0.0,14.82,66.44
2021-12-09 10:00:00,6.0235,-6.163,8.6177213491,6.0235,-6.163,8.6177213491,0.0,0.0,0.0,78.29,16.2235,-6.163,17.3546685722,6.0235,-6.163,8.6177213491,10.2,0.0,10.2,66.21
2021-12-09 10:30:00,4.684,-6.6285,8.1164566314,4.684,-6.6285,8.1164566314,0.0,0.0,0.0,78.4,17.794,-6.6285,18.9885083208,4.684,-6.6285,8.1164566314,13.11,0.0,13.11,66.26
2021-12-09 11:00:00,7.0915,-5.4725,8.9575458972,7.0915,-5.4725,8.9575458972,0.0,0.0,0.0,78.68,12.6015,-5.4725,13.7384882174,7.0915,-5.4725,8.9575458972,5.51,0.0,5.51,66.47
2021-12-09 11:30:00,7.8325,-5.0555,9.3223460835,7.8325,-5.0555,9.3223460835,0.0,0.0,0.0,78.68,12.6125,-5.0555,13.5879813254,7.8325,-5.0555,9.3223460835,4.78,0.0,4.78,66.68
2021-12-09 12:00:00,8.36,-4.562,9.5237305716,8.36,-4.562,9.5237305716,0.0,0.0,0.0,78.58,12.88,-4.562,13.6640493266,8.36,-4.562,9.5237305716,4.52,0.0,4.52,66.64
2021-12-09 12:30:00,6.776,-6.0035,9.0529657157,6.776,-6.0035,9.0529657157,0.0,0.0,0.0,78.39,16.456,-6.0035,17.5169046424,6.776,-6.0035,9.0529657157,9.68,0.0,9.68,66.53
2021-12-09 13:00:00,7.4725,-7.625,10.6760892301,7.4725,-7.625,10.6760892301,0.0,0.0,0.0,78.39,19.7325,-7.625,21.154483715,7.4725,-7.625,10.6760892301,12.26,0.0,12.26,66.36
2021-12-09 13:30:00,7.744,-7.2795,10.6282950773,7.744,-7.2795,10.6282950773,0.0,0.0,0.0,78.79,18.474,-7.2795,19.8564799562,7.744,-7.2795,10.6282950773,10.73,0.0,10.73,66.53
2021-12-09 14:00:00,5.2505,-7.7495,9.3606891039,5.2505,-7.7495,9.3606891039,0.0,0.0,0.0,78.88,21.7405,-7.7495,23.0803832399,5.2505,-7.7495,9.3606891039,16.49,0.0,16.49,66.65
2021-12-09 14:30:00,4.682,-7.287,8.6614948479,4.682,-7.287,8.6614948479,0.0,0.0,0.0,78.88,21.332,-7.287,22.5422845559,4.682,-7.287,8.6614948479,16.65,0.0,16.65,66.65
2021-12-09 15:00:00,4.808,-7.684,9.0642550714,4.808,-7.684,9.0642550714,0.0,0.0,0.0,78.69,21.698,-7.684,23.0184069822,4.808,-7.684,9.0642550714,16.89,0.0,16.89,66.47
2021-12-09 15:30:00,5.233,-9.2545,10.6315595869,5.233,-9.2545,10.6315595869,0.0,0.0,0.0,78.82,20.663,-9.2545,22.6407892806,5.233,-9.2545,10.6315595869,15.43,0.0,15.43,66.57
2021-12-09 16:00:00,4.674,-8.787,9.9527707198,4.674,-8.787,9.9527707198,0.0,0.0,0.0,79.5,19.794,-8.787,21.6567265532,4.674,-8.787,9.9527707198,15.12,0.0,15.12,67.04
2021-12-09 16:30:00,3.191,-8.604,9.1766713464,3.191,-8.604,9.1766713464,0.0,0.0,0.0,79.21,22.551,-8.604,24.1366198338,3.191,-8.604,9.1766713464,19.36,0.0,19.36,66.89
2021-12-09 17:00:00,2.784,-8.1985,8.6582941882,2.784,-8.1985,8.6582941882,0.0,0.0,0.0,79.16,23.864,-8.1985,25.2330318878,2.784,-8.1985,8.6582941882,21.08,0.0,21.08,66.89
2021-12-09 17:30:00,1.6085,-8.141,8.2983825683,1.6085,-8.141,8.2983825683,0.0,0.0,0.0,79.16,26.0285,-8.141,27.2719396679,1.6085,-8.141,8.2983825683,24.42,0.0,24.42,66.85
2021-12-09 18:00:00,0.967,-8.600999999999999,8.6551886172,0.967,-8.600999999999999,8.6551886172,0.0,0.0,0.0,79.09,27.547,-8.600999999999999,28.858524044,0.967,-8.600999999999999,8.6551886172,26.58,0.0,26.58,66.79
2021-12-09 18:30:00,4.845,-8.3025,9.6127795798,4.845,-8.3025,9.6127795798,0.0,0.0,0.0,79.27,24.305,-8.3025,25.6839352758,4.845,-8.3025,9.6127795798,19.46,0.0,19.46,66.87
2021-12-09 19:00:00,10.059,-7.858,12.764468065700001,10.059,-7.858,12.764468065700001,0.0,0.0,0.0,79.06,20.009,-7.858,21.4967031193,10.059,-7.858,12.764468065700001,9.95,0.0,9.95,66.76
2021-12-09 19:30:00,11.611,-8.1245,14.1711968884,11.611,-8.1245,14.1711968884,0.0,0.0,0.0,78.92,19.851,-8.1245,21.4492354467,11.611,-8.1245,14.1711968884,8.24,0.0,8.24,66.59
2021-12-09 20:00:00,18.565,-7.8685,20.1636434518,18.565,-7.8685,20.1636434518,0.0,0.0,0.0,78.92,16.055,-7.8685,17.8794943231,18.565,-7.8685,20.1636434518,-2.51,0.0,2.51,66.52
2021-12-09 20:30:00,23.787,-8.671,25.3181280904,23.787,-8.671,25.3181280904,0.0,0.0,0.0,78.59,14.567,-8.671,16.9523959958,23.787,-8.671,25.3181280904,-9.22,0.0,9.22,66.21
2021-12-09 21:00:00,32.111,-9.9145,33.6067497871,32.111,-9.9145,33.6067497871,0.0,0.0,0.0,78.66,12.921,-9.9145,16.2864836981,32.111,-9.9145,33.6067497871,-19.19,0.0,19.19,66.16
2021-12-09 21:30:00,27.166,-9.6925,28.8433027278,27.166,-9.6925,28.8433027278,0.0,0.0,0.0,78.62,11.756,-9.6925,15.2364068025,27.166,-9.6925,28.8433027278,-15.41,0.0,15.41,65.93
2021-12-09 22:00:00,26.1205,-9.059,27.6468081566,26.1205,-9.059,27.6468081566,0.0,0.0,0.0,78.68,11.7405,-9.059,14.8291881521,26.1205,-9.059,27.6468081566,-14.38,0.0,14.38,66.09
2021-12-09 22:30:00,31.358,-10.417,33.0429728233,31.358,-10.417,33.0429728233,0.0,0.0,0.0,78.55,9.898,-10.417,14.3695613364,31.358,-10.417,33.0429728233,-21.46,0.0,21.46,65.86
2021-12-09 23:00:00,32.4545,-10.32,34.0557920221,32.4545,-10.32,34.0557920221,0.0,0.0,0.0,78.55,8.6445,-10.32,13.4621610542,32.4545,-10.32,34.0557920221,-23.81,0.0,23.81,65.86
2021-12-09 23:30:00,32.9245,-11.7585,34.9611930932,32.9245,-11.7585,34.9611930932,0.0,0.0,0.0,78.43,6.3045,-11.7585,13.3420029418,32.9245,-11.7585,34.9611930932,-26.62,0.0,26.62,65.73
2021-12-10 00:00:00,29.6415,-10.123,31.3224145182,29.6415,-10.123,31.3224145182,0.0,0.0,0.0,79.13,5.9815000000000005,-10.123,11.7581236279,29.6415,-10.123,31.3224145182,-23.66,0.0,23.66,66.17
2021-12-10 00:30:00,30.825,-8.9395,32.0950975267,30.825,-8.9395,32.0950975267,0.0,0.0,0.0,78.76,2.635,-8.9395,9.3197577892,30.825,-8.9395,32.0950975267,-28.19,0.0,28.19,66.06
2021-12-10 01:00:00,34.1785,-8.7485,35.280392777,34.1785,-8.7485,35.280392777,0.0,0.0,0.0,78.16,3.4685,-8.7485,9.4109906227,34.1785,-8.7485,35.280392777,-30.71,0.0,30.71,65.62
2021-12-10 01:30:00,32.9165,-9.1655,34.1687336976,32.9165,-9.1655,34.1687336976,0.0,0.0,0.0,77.68,2.8465,-9.1655,9.5973409078,32.9165,-9.1655,34.1687336976,-30.07,0.0,30.07,65.2
2021-12-10 02:00:00,28.269,-10.122,30.0265090378,28.269,-10.122,30.0265090378,0.0,0.0,0.0,78.19,4.169,-10.122,10.9469376996,28.269,-10.122,30.0265090378,-24.1,0.0,24.1,65.62
2021-12-10 02:30:00,31.992,-9.4055,33.3459366977,31.992,-9.4055,33.3459366977,0.0,0.0,0.0,78.7,2.462,-9.4055,9.7223903568,31.992,-9.4055,33.3459366977,-29.53,0.0,29.53,66.03
2021-12-10 03:00:00,30.946,-9.487,32.3675467869,30.946,-9.487,32.3675467869,0.0,0.0,0.0,78.26,3.276,-9.487,10.0366999058,30.946,-9.487,32.3675467869,-27.67,0.0,27.67,65.68
2021-12-10 03:30:00,22.6205,-8.228,24.0704591616,22.6205,-8.228,24.0704591616,0.0,0.0,0.0,78.45,5.3105,-8.228,9.7929257247,22.6205,-8.228,24.0704591616,-17.31,0.0,17.31,65.87
2021-12-10 04:00:00,22.676,-8.7995,24.3234902152,22.676,-8.7995,24.3234902152,0.0,0.0,0.0,78.45,5.316,-8.7995,10.2806155579,22.676,-8.7995,24.3234902152,-17.36,0.0,17.36,66.09
2021-12-10 04:30:00,25.7125,-9.371,27.3669197618,25.7125,-9.371,27.3669197618,0.0,0.0,0.0,78.73,2.8725,-9.371,9.8013722126,25.7125,-9.371,27.3669197618,-22.84,0.0,22.84,66.26
2021-12-10 05:00:00,22.7835,-9.889,24.8370729606,22.7835,-9.889,24.8370729606,0.0,0.0,0.0,78.42,4.9135,-9.889,11.0424093046,22.7835,-9.889,24.8370729606,-17.87,0.0,17.87,65.91
2021-12-10 05:30:00,21.5145,-9.487,23.5133340735,21.5145,-9.487,23.5133340735,0.0,0.0,0.0,78.92,6.0945,-9.487,11.2759079124,21.5145,-9.487,23.5133340735,-15.42,0.0,15.42,66.33
2021-12-10 06:00:00,27.769,-10.6925,29.7564600927,27.769,-10.6925,29.7564600927,0.0,0.0,0.0,78.69,4.089,-10.6925,11.4476843619,27.769,-10.6925,29.7564600927,-23.68,0.0,23.68,66.22
2021-12-10 06:30:00,29.49,-10.527,31.3125825987,29.49,-10.527,31.3125825987,0.0,0.0,0.0,79.02,5.33,-10.527,11.7994334186,29.49,-10.527,31.3125825987,-24.16,0.0,24.16,66.3
2021-12-10 07:00:00,26.615,-9.624,28.3015830123,26.615,-9.624,28.3015830123,0.0,0.0,0.0,78.92,7.875,-9.624,12.4353126619,26.615,-9.624,28.3015830123,-18.74,0.0,18.74,66.23
2021-12-10 07:30:00,30.1925,-8.426,31.3462044313,30.1925,-8.426,31.3462044313,0.0,0.0,0.0,78.92,10.8425,-8.426,13.7316161558,30.1925,-8.426,31.3462044313,-19.35,0.0,19.35,66.35
2021-12-10 08:00:00,29.5265,-8.6455,30.7661969132,29.5265,-8.6455,30.7661969132,0.0,0.0,0.0,78.06,11.586500000000001,-8.6455,14.4565435876,29.5265,-8.6455,30.7661969132,-17.94,0.0,17.94,65.64
2021-12-10 08:30:00,26.819,-8.1035,28.0165214338,26.819,-8.1035,28.0165214338,0.0,0.0,0.0,78.28,12.779,-8.1035,15.131739928,26.819,-8.1035,28.0165214338,-14.04,0.0,14.04,65.84
2021-12-10 09:00:00,27.513,-8.371,28.7582824591,27.513,-8.371,28.7582824591,0.0,0.0,0.0,78.42,11.903,-8.371,14.5518057299,27.513,-8.371,28.7582824591,-15.61,0.0,15.61,65.99
2021-12-10 09:30:00,24.8385,-7.7465,26.0184423919,24.8385,-7.7465,26.0184423919,0.0,0.0,0.0,78.38,12.5685,-7.7465,14.7639918213,24.8385,-7.7465,26.0184423919,-12.27,0.0,12.27,65.87
2021-12-10 10:00:00,21.8295,-8.065,23.2716844094,21.8295,-8.065,23.2716844094,0.0,0.0,0.0,78.44,13.5495,-8.065,15.7681062671,21.8295,-8.065,23.2716844094,-8.28,0.0,8.28,66.0
2021-12-10 10:30:00,22.6315,-8.1825,24.0652882488,22.6315,-8.1825,24.0652882488,0.0,0.0,0.0,78.59,13.9815,-8.1825,16.1998656939,22.6315,-8.1825,24.0652882488,-8.65,0.0,8.65,66.11
2021-12-10 11:00:00,22.949,-8.2165,24.3755507271,22.949,-8.2165,24.3755507271,0.0,0.0,0.0,78.59,13.059,-8.2165,15.4288156788,22.949,-8.2165,24.3755507271,-9.89,0.0,9.89,66.11
2021-12-10 11:30:00,17.2945,-7.6405,18.9070613925,17.2945,-7.6405,18.9070613925,0.0,0.0,0.0,78.67,16.1945,-7.6405,17.9063974741,17.2945,-7.6405,18.9070613925,-1.1,0.0,1.1,66.17
2021-12-10 12:00:00,17.93,-7.4905,19.4317392492,17.93,-7.4905,19.4317392492,0.0,0.0,0.0,78.67,13.76,-7.4905,15.666690469,17.93,-7.4905,19.4317392492,-4.17,0.0,4.17,66.25
2021-12-10 12:30:00,17.1165,-7.3795,18.6395169599,17.1165,-7.3795,18.6395169599,0.0,0.0,0.0,78.55,13.7665,-7.3795,15.6196524449,17.1165,-7.3795,18.6395169599,-3.35,0.0,3.35,66.12
2021-12-10 13:00:00,16.762,-8.1175,18.6241362283,16.762,-8.1175,18.6241362283,0.0,0.0,0.0,78.55,22.052,-8.1175,23.4986065598,16.762,-8.1175,18.6241362283,5.29,0.0,5.29,66.12
2021-12-10 13:30:00,16.326,-8.241,18.2880386318,16.326,-8.241,18.2880386318,0.0,0.0,0.0,78.55,16.856,-8.241,18.7626974873,16.326,-8.241,18.2880386318,0.53,0.0,0.53,66.06
2021-12-10 14:00:00,20.534,-8.442,22.2016332733,20.534,-8.442,22.2016332733,0.0,0.0,0.0,78.75,14.794,-8.442,17.0331969988,20.534,-8.442,22.2016332733,-5.74,0.0,5.74,66.24
2021-12-10 14:30:00,23.004,-8.761,24.615831024,23.004,-8.761,24.615831024,0.0,0.0,0.0,78.75,15.924,-8.761,18.1749524621,23.004,-8.761,24.615831024,-7.08,0.0,7.08,66.21
2021-12-10 15:00:00,18.661,-8.4105,20.468742786299998,18.661,-8.4105,20.468742786299998,0.0,0.0,0.0,78.8,16.271,-8.4105,18.3161663907,18.661,-8.4105,20.468742786299998,-2.39,0.0,2.39,66.26
2021-12-10 15:30:00,17.2395,-8.5465,19.2417000938,17.2395,-8.5465,19.2417000938,0.0,0.0,0.0,78.88,16.6195,-8.5465,18.68824343,17.2395,-8.5465,19.2417000938,-0.62,0.0,0.62,66.39
2021-12-10 16:00:00,18.157,-7.3045,19.571212769,18.157,-7.3045,19.571212769,0.0,0.0,0.0,79.42,17.307,-7.3045,18.7853125939,18.157,-7.3045,19.571212769,-0.85,0.0,0.85,66.67
2021-12-10 16:30:00,18.913,-6.927,20.141621037,18.913,-6.927,20.141621037,0.0,0.0,0.0,79.27,15.173,-6.927,16.6794261892,18.913,-6.927,20.141621037,-3.74,0.0,3.74,66.21
2021-12-10 17:00:00,19.203,-6.0015,20.1189763967,19.203,-6.0015,20.1189763967,0.0,0.0,0.0,79.02,16.503,-6.0015,17.5603818652,19.203,-6.0015,20.1189763967,-2.7,0.0,2.7,66.0
2021-12-10 17:30:00,17.6855,-6.772,18.9377109031,17.6855,-6.772,18.9377109031,0.0,0.0,0.0,78.51,18.0655,-6.772,19.293062853,17.6855,-6.772,18.9377109031,0.38,0.0,0.38,65.78
2021-12-10 18:00:00,21.97,-8.16,23.4364353092,21.97,-8.16,23.4364353092,0.0,0.0,0.0,78.36,15.84,-8.16,17.8182827455,21.97,-8.16,23.4364353092,-6.13,0.0,6.13,66.1
2021-12-10 18:30:00,17.387,-8.085,19.1748531676,17.387,-8.085,19.1748531676,0.0,0.0,0.0,78.61,18.127,-8.085,19.8483085929,17.387,-8.085,19.1748531676,0.74,0.0,0.74,66.15
2021-12-10 19:00:00,11.8235,-8.2025,14.3901410174,11.8235,-8.2025,14.3901410174,0.0,0.0,0.0,78.71,20.4435,-8.2025,22.0276575809,11.8235,-8.2025,14.3901410174,8.62,0.0,8.62,66.28
2021-12-10 19:30:00,8.415,-7.654,11.3752336679,8.415,-7.654,11.3752336679,0.0,0.0,0.0,78.9,22.595,-7.654,23.8561887358,8.415,-7.654,11.3752336679,14.18,0.0,14.18,66.47
2021-12-10 20:00:00,8.286,-6.8195,10.7314200482,8.286,-6.8195,10.7314200482,0.0,0.0,0.0,78.57,21.706,-6.8195,22.7520552094,8.286,-6.8195,10.7314200482,13.42,0.0,13.42,66.28
2021-12-10 20:30:00,8.778,-6.793,11.0994654376,8.778,-6.793,11.0994654376,0.0,0.0,0.0,78.35,21.318,-6.793,22.3741362515,8.778,-6.793,11.0994654376,12.54,0.0,12.54,66.18
2021-12-10 21:00:00,11.7875,-5.6225000000000005,13.0597726818,11.7875,-5.6225000000000005,13.0597726818,0.0,0.0,0.0,78.35,18.6875,-5.6225000000000005,19.5149983987,11.7875,-5.6225000000000005,13.0597726818,6.9,0.0,6.9,66.18
2021-12-10 21:30:00,9.594,-6.2935,11.4740131711,9.594,-6.2935,11.4740131711,0.0,0.0,0.0,77.8,18.574,-6.2935,19.6112625358,9.594,-6.2935,11.4740131711,8.98,0.0,8.98,65.85
2021-12-10 22:00:00,7.648,-6.561,10.076637584,7.648,-6.561,10.076637584,0.0,0.0,0.0,77.94,17.598,-6.561,18.7812759151,7.648,-6.561,10.076637584,9.95,0.0,9.95,65.92
2021-12-10 22:30:00,7.213,-7.062,10.0945140051,7.213,-7.062,10.0945140051,0.0,0.0,0.0,78.53,19.343,-7.062,20.5918307345,7.213,-7.062,10.0945140051,12.13,0.0,12.13,66.36
2021-12-10 23:00:00,6.9165,-6.1345,9.2450020281,6.9165,-6.1345,9.2450020281,0.0,0.0,0.0,78.53,19.4065,-6.1345,20.3529932074,6.9165,-6.1345,9.2450020281,12.49,0.0,12.49,66.36
2021-12-10 23:30:00,4.6445,-6.039,7.6184579312,4.6445,-6.039,7.6184579312,0.0,0.0,0.0,78.14,18.4345,-6.039,19.3984615692,4.6445,-6.039,7.6184579312,13.79,0.0,13.79,66.14
2021-12-11 00:00:00,6.9955,-6.088,9.273659701,6.9955,-6.088,9.273659701,0.0,0.0,0.0,78.04,19.7255,-6.088,20.6436211516,6.9955,-6.088,9.273659701,12.73,0.0,12.73,66.1
2021-12-11 00:30:00,7.907,-7.047,10.5915465349,7.907,-7.047,10.5915465349,0.0,0.0,0.0,78.14,20.167,-7.047,21.3627736495,7.907,-7.047,10.5915465349,12.26,0.0,12.26,66.18
2021-12-11 01:00:00,5.6845,-6.6075,8.7162260469,5.6845,-6.6075,8.7162260469,0.0,0.0,0.0,78.33,22.1045,-6.6075,23.0709335854,5.6845,-6.6075,8.7162260469,16.42,0.0,16.42,66.26
2021-12-11 01:30:00,4.857,-7.095,8.5982250494,4.857,-7.095,8.5982250494,0.0,0.0,0.0,78.12,21.237,-7.095,22.3908283456,4.857,-7.095,8.5982250494,16.38,0.0,16.38,66.14
2021-12-11 02:00:00,6.2685,-6.4145,8.9688294944,6.2685,-6.4145,8.9688294944,0.0,0.0,0.0,78.37,18.1185,-6.4145,19.2204540139,6.2685,-6.4145,8.9688294944,11.85,0.0,11.85,66.3
2021-12-11 02:30:00,6.569,-5.934,8.8523509307,6.569,-5.934,8.8523509307,0.0,0.0,0.0,78.27,13.119,-5.934,14.3986289972,6.569,-5.934,8.8523509307,6.55,0.0,6.55,66.3
2021-12-11 03:00:00,5.3035,-5.859,7.902847161,5.3035,-5.859,7.902847161,0.0,0.0,0.0,78.38,13.2835,-5.859,14.5182386414,5.3035,-5.859,7.902847161,7.98,0.0,7.98,66.42
2021-12-11 03:30:00,6.218,-7.672,9.8753788788,6.218,-7.672,9.8753788788,0.0,0.0,0.0,78.42,19.348,-7.672,20.8135698043,6.218,-7.672,9.8753788788,13.13,0.0,13.13,66.49
2021-12-11 04:00:00,3.9435000000000002,-7.6195,8.5795088729,3.9435000000000002,-7.6195,8.5795088729,0.0,0.0,0.0,78.72,21.2735,-7.6195,22.5968710777,3.9435000000000002,-7.6195,8.5795088729,17.33,0.0,17.33,66.56
2021-12-11 04:30:00,1.8945,-7.828,8.0539874752,1.8945,-7.828,8.0539874752,0.0,0.0,0.0,78.72,22.0145,-7.828,23.3648409849,1.8945,-7.828,8.0539874752,20.12,0.0,20.12,66.56
2021-12-11 05:00:00,2.4275,-7.537,7.918277922,2.4275,-7.537,7.918277922,0.0,0.0,0.0,78.72,22.1075,-7.537,23.3569673813,2.4275,-7.537,7.918277922,19.68,0.0,19.68,66.56
2021-12-11 05:30:00,3.609,-7.082,7.9485599325,3.609,-7.082,7.9485599325,0.0,0.0,0.0,78.91,22.609,-7.082,23.6922266788,3.609,-7.082,7.9485599325,19.0,0.0,19.0,66.62
2021-12-11 06:00:00,3.5404999999999998,-6.588,7.4790964862,3.5404999999999998,-6.588,7.4790964862,0.0,0.0,0.0,79.02,22.8305,-6.588,23.762017470099998,3.5404999999999998,-6.588,7.4790964862,19.29,0.0,19.29,66.31
2021-12-11 06:30:00,3.2145,-5.9975000000000005,6.8046319886,3.2145,-5.9975000000000005,6.8046319886,0.0,0.0,0.0,79.02,23.1845,-5.9975000000000005,23.9476730916,3.2145,-5.9975000000000005,6.8046319886,19.97,0.0,19.97,66.38
2021-12-11 07:00:00,3.1885,-5.871,6.6809560132,3.1885,-5.871,6.6809560132,0.0,0.0,0.0,78.88,25.2485,-5.871,25.922102408,3.1885,-5.871,6.6809560132,22.06,0.0,22.06,66.28
2021-12-11 07:30:00,3.5380000000000003,-5.89,6.8709201713,3.5380000000000003,-5.89,6.8709201713,0.0,0.0,0.0,78.88,27.028,-5.89,27.6623369222,3.5380000000000003,-5.89,6.8709201713,23.49,0.0,23.49,66.28
2021-12-11 08:00:00,3.8609999999999998,-6.552,7.605,3.8609999999999998,-6.552,7.605,0.0,0.0,0.0,78.77,28.061,-6.552,28.8157669514,3.8609999999999998,-6.552,7.605,24.2,0.0,24.2,66.16
2021-12-11 08:30:00,2.5305,-5.5535,6.1028511779,2.5305,-5.5535,6.1028511779,0.0,0.0,0.0,78.71,30.0405,-5.5535,30.549517222,2.5305,-5.5535,6.1028511779,27.51,0.0,27.51,66.06
2021-12-11 09:00:00,1.5995,-6.6285,6.8187544684,1.5995,-6.6285,6.8187544684,0.0,0.0,0.0,78.29,30.6295,-6.6285,31.3385271272,1.5995,-6.6285,6.8187544684,29.03,0.0,29.03,65.76
2021-12-11 09:30:00,2.3529999999999998,-6.634,7.0389320923,2.3529999999999998,-6.634,7.0389320923,0.0,0.0,0.0,78.23,30.933,-6.634,31.6363785064,2.3529999999999998,-6.634,7.0389320923,28.58,0.0,28.58,66.08
2021-12-11 10:00:00,2.9859999999999998,-6.605,7.2486013134,2.9859999999999998,-6.605,7.2486013134,0.0,0.0,0.0,77.99,31.436,-6.605,32.1223928281,2.9859999999999998,-6.605,7.2486013134,28.45,0.0,28.45,65.96
2021-12-11 10:30:00,3.045,-7.2325,7.8473614196,3.045,-7.2325,7.8473614196,0.0,0.0,0.0,77.99,32.175,-7.2325,32.9778665358,3.045,-7.2325,7.8473614196,29.13,0.0,29.13,65.96
2021-12-11 11:00:00,2.5505,-8.076,8.4691691594,2.5505,-8.076,8.4691691594,0.0,0.0,0.0,78.13,31.5405,-8.076,32.5580238382,2.5505,-8.076,8.4691691594,28.99,0.0,28.99,66.01
2021-12-11 11:30:00,1.8635000000000002,-8.139,8.3496079698,1.8635000000000002,-8.139,8.3496079698,0.0,0.0,0.0,78.65,32.3235,-8.139,33.3324462536,1.8635000000000002,-8.139,8.3496079698,30.46,0.0,30.46,66.37
2021-12-11 12:00:00,2.0325,-8.1155,8.366145857,2.0325,-8.1155,8.366145857,0.0,0.0,0.0,78.65,30.5825,-8.1155,31.6409646898,2.0325,-8.1155,8.366145857,28.55,0.0,28.55,66.37
2021-12-11 12:30:00,2.8835,-7.4835,8.0198095052,2.8835,-7.4835,8.0198095052,0.0,0.0,0.0,78.65,30.5535,-7.4835,31.4566230626,2.8835,-7.4835,8.0198095052,27.67,0.0,27.67,66.37
2021-12-11 13:00:00,2.4715,-7.9595,8.3343837505,2.4715,-7.9595,8.3343837505,0.0,0.0,0.0,78.42,30.9715,-7.9595,31.9779213286,2.4715,-7.9595,8.3343837505,28.5,0.0,28.5,66.21
2021-12-11 13:30:00,2.4575,-8.4805,8.8293933257,2.4575,-8.4805,8.8293933257,0.0,0.0,0.0,78.65,30.8175,-8.4805,31.9630597174,2.4575,-8.4805,8.8293933257,28.36,0.0,28.36,66.37
2021-12-11 14:00:00,3.524,-8.5515,9.2491474337,3.524,-8.5515,9.2491474337,0.0,0.0,0.0,78.84,30.744,-8.5515,31.9111530386,3.524,-8.5515,9.2491474337,27.22,0.0,27.22,66.47
2021-12-11 14:30:00,6.7105,-6.416,9.2841728899,6.7105,-6.416,9.2841728899,0.0,0.0,0.0,79.48,26.9805,-6.416,27.7328764511,6.7105,-6.416,9.2841728899,20.27,0.0,20.27,66.56
2021-12-11 15:00:00,10.8495,-7.63,13.263806024299999,10.8495,-7.63,13.263806024299999,0.0,0.0,0.0,78.75,26.5095,-7.63,27.5856935793,10.8495,-7.63,13.263806024299999,15.66,0.0,15.66,66.02
2021-12-11 15:30:00,12.431,-7.585,14.562348231,12.431,-7.585,14.562348231,0.0,0.0,0.0,79.14,25.961,-7.585,27.0463628978,12.431,-7.585,14.562348231,13.53,0.0,13.53,66.21
2021-12-11 16:00:00,13.567,-6.207,14.9194617195,13.567,-6.207,14.9194617195,0.0,0.0,0.0,79.25,25.347,-6.207,26.0959241645,13.567,-6.207,14.9194617195,11.78,0.0,11.78,66.32
2021-12-11 16:30:00,20.086,-7.647,21.4924173838,20.086,-7.647,21.4924173838,0.0,0.0,0.0,78.51,23.456,-7.647,24.6710466945,20.086,-7.647,21.4924173838,3.37,0.0,3.37,65.82
2021-12-11 17:00:00,22.716,-7.11,23.8027048043,22.716,-7.11,23.8027048043,0.0,0.0,0.0,78.32,22.506,-7.11,23.6023756431,22.716,-7.11,23.8027048043,-0.21,0.0,0.21,66.01
2021-12-11 17:30:00,19.728,-7.3115,21.0392969524,19.728,-7.3115,21.0392969524,0.0,0.0,0.0,77.81,24.248,-7.3115,25.3263407592,19.728,-7.3115,21.0392969524,4.52,0.0,4.52,65.6
2021-12-11 18:00:00,20.487,-7.265,21.7370051755,20.487,-7.265,21.7370051755,0.0,0.0,0.0,77.98,24.337,-7.265,25.3982242293,20.487,-7.265,21.7370051755,3.85,0.0,3.85,65.78
2021-12-11 18:30:00,19.4065,-8.6965,21.2659670483,19.4065,-8.6965,21.2659670483,0.0,0.0,0.0,78.19,24.6765,-8.6965,26.1640739278,19.4065,-8.6965,21.2659670483,5.27,0.0,5.27,65.88
2021-12-11 19:00:00,22.9325,-9.46,24.8070787528,22.9325,-9.46,24.8070787528,0.0,0.0,0.0,78.19,23.8825,-9.46,25.6878454965,22.9325,-9.46,24.8070787528,0.9500000000000001,0.0,0.9500000000000001,65.88
2021-12-11 19:30:00,25.6955,-9.3575,27.346325649,25.6955,-9.3575,27.346325649,0.0,0.0,0.0,78.29,21.4755,-9.3575,23.425624997,25.6955,-9.3575,27.346325649,-4.22,0.0,4.22,65.84
2021-12-11 20:00:00,27.465,-8.376,28.7138224728,27.465,-8.376,28.7138224728,0.0,0.0,0.0,78.12,16.445,-8.376,18.455226929,27.465,-8.376,28.7138224728,-11.02,0.0,11.02,65.67
2021-12-11 20:30:00,26.291,-8.624,27.6692980937,26.291,-8.624,27.6692980937,0.0,0.0,0.0,77.85,14.351,-8.624,16.7428963146,26.291,-8.624,27.6692980937,-11.94,0.0,11.94,65.5
2021-12-11 21:00:00,22.8345,-7.8885000000000005,24.1587007618,22.8345,-7.8885000000000005,24.1587007618,0.0,0.0,0.0,78.22,14.6045,-7.8885000000000005,16.5987906939,22.8345,-7.8885000000000005,24.1587007618,-8.23,0.0,8.23,65.81
2021-12-11 21:30:00,23.2785,-7.9005,24.5826455554,23.2785,-7.9005,24.5826455554,0.0,0.0,0.0,78.04,13.7785,-7.9005,15.8828512081,23.2785,-7.9005,24.5826455554,-9.5,0.0,9.5,65.81
2021-12-11 22:00:00,25.5465,-8.9685,27.0750374792,25.5465,-8.9685,27.0750374792,0.0,0.0,0.0,77.94,17.4465,-8.9685,19.6166856145,25.5465,-8.9685,27.0750374792,-8.1,0.0,8.1,65.74
2021-12-11 22:30:00,25.114,-7.0765,26.0919498744,25.114,-7.0765,26.0919498744,0.0,0.0,0.0,78.11,12.324,-7.0765,14.2111867291,25.114,-7.0765,26.0919498744,-12.79,0.0,12.79,65.8
2021-12-11 23:00:00,23.6275,-8.7395,25.1920149353,23.6275,-8.7395,25.1920149353,0.0,0.0,0.0,78.11,14.2575,-8.7395,16.7228934847,23.6275,-8.7395,25.1920149353,-9.37,0.0,9.37,65.99
2021-12-11 23:30:00,21.854,-10.502,24.2464290154,21.854,-10.502,24.2464290154,0.0,0.0,0.0,78.34,15.944,-10.502,19.0919653258,21.854,-10.502,24.2464290154,-5.91,0.0,5.91,66.04
2021-12-12 00:00:00,23.2435,-10.3545,25.4455489723,23.2435,-10.3545,25.4455489723,0.0,0.0,0.0,79.02,13.4435,-10.3545,16.9688939681,23.2435,-10.3545,25.4455489723,-9.8,0.0,9.8,66.43
2021-12-12 00:30:00,22.924500000000002,-9.919,24.9783758729,22.924500000000002,-9.919,24.9783758729,0.0,0.0,0.0,78.94,12.1245,-9.919,15.6649309366,22.924500000000002,-9.919,24.9783758729,-10.8,0.0,10.8,66.37
