Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-12 01:00:00,22.037,-9.055,23.8248272607,22.037,-9.055,23.8248272607,0.0,0.0,0.0,78.94,10.137,-9.055,13.5923432123,22.037,-9.055,23.8248272607,-11.9,0.0,11.9,66.43
2021-12-12 01:30:00,22.932,-7.7285,24.199304458,22.932,-7.7285,24.199304458,0.0,0.0,0.0,78.57,8.902,-7.7285,11.7887792519,22.932,-7.7285,24.199304458,-14.03,0.0,14.03,66.22
2021-12-12 02:00:00,22.9545,-8.3455,24.4245049182,22.9545,-8.3455,24.4245049182,0.0,0.0,0.0,77.98,7.9445,-8.3455,11.5222589148,22.9545,-8.3455,24.4245049182,-15.01,0.0,15.01,65.84
2021-12-12 02:30:00,22.0465,-7.989,23.4493557108,22.0465,-7.989,23.4493557108,0.0,0.0,0.0,78.3,8.7265,-7.989,11.8311420941,22.0465,-7.989,23.4493557108,-13.32,0.0,13.32,66.05
2021-12-12 03:00:00,22.48,-9.2455,24.306988095,22.48,-9.2455,24.306988095,0.0,0.0,0.0,78.2,7.25,-9.2455,11.7491178499,22.48,-9.2455,24.306988095,-15.23,0.0,15.23,66.05
2021-12-12 03:30:00,23.2615,-9.341,25.066943636,23.2615,-9.341,25.066943636,0.0,0.0,0.0,78.51,7.6115,-9.341,12.04944867,23.2615,-9.341,25.066943636,-15.65,0.0,15.65,66.17
2021-12-12 04:00:00,23.4605,-8.7395,25.0354532713,23.4605,-8.7395,25.0354532713,0.0,0.0,0.0,78.83,4.9905,-8.7395,10.0639927713,23.4605,-8.7395,25.0354532713,-18.47,0.0,18.47,66.42
2021-12-12 04:30:00,23.54,-8.1775,24.9199339134,23.54,-8.1775,24.9199339134,0.0,0.0,0.0,79.47,5.46,-8.1775,9.8327567981,23.54,-8.1775,24.9199339134,-18.08,0.0,18.08,66.47
2021-12-12 05:00:00,23.763,-8.875,25.3662333428,23.763,-8.875,25.3662333428,0.0,0.0,0.0,79.01,4.273,-8.875,9.850083959,23.763,-8.875,25.3662333428,-19.49,0.0,19.49,66.08
2021-12-12 05:30:00,25.398,-8.525,26.7905585795,25.398,-8.525,26.7905585795,0.0,0.0,0.0,79.23,4.708,-8.525,9.7386287022,25.398,-8.525,26.7905585795,-20.69,0.0,20.69,66.2
2021-12-12 06:00:00,22.3835,-7.593,23.6363009215,22.3835,-7.593,23.6363009215,0.0,0.0,0.0,79.04,4.4735,-7.593,8.8128231146,22.3835,-7.593,23.6363009215,-17.91,0.0,17.91,66.05
2021-12-12 06:30:00,20.3905,-6.571,21.4231307528,20.3905,-6.571,21.4231307528,0.0,0.0,0.0,78.85,7.6905,-6.571,10.1154254112,20.3905,-6.571,21.4231307528,-12.7,0.0,12.7,66.01
2021-12-12 07:00:00,21.0305,-5.899,21.8421640698,21.0305,-5.899,21.8421640698,0.0,0.0,0.0,78.59,7.1705,-5.899,9.28516404,21.0305,-5.899,21.8421640698,-13.86,0.0,13.86,65.88
2021-12-12 07:30:00,22.3045,-7.325,23.4765062403,22.3045,-7.325,23.4765062403,0.0,0.0,0.0,78.36,8.4945,-7.325,11.2166017693,22.3045,-7.325,23.4765062403,-13.81,0.0,13.81,65.8
2021-12-12 08:00:00,23.18,-8.016,24.5268965831,23.18,-8.016,24.5268965831,0.0,0.0,0.0,78.03,9.79,-8.016,12.653076938,23.18,-8.016,24.5268965831,-13.39,0.0,13.39,65.91
2021-12-12 08:30:00,23.3045,-8.9095,24.949527260099998,23.3045,-8.9095,24.949527260099998,0.0,0.0,0.0,78.4,13.0745,-8.9095,15.8215593574,23.3045,-8.9095,24.949527260099998,-10.23,0.0,10.23,66.17
2021-12-12 09:00:00,22.783,-7.3485,23.9387873805,22.783,-7.3485,23.9387873805,0.0,0.0,0.0,78.59,11.743,-7.3485,13.8527434557,22.783,-7.3485,23.9387873805,-11.04,0.0,11.04,66.21
2021-12-12 09:30:00,23.594,-7.2085,24.6706162925,23.594,-7.2085,24.6706162925,0.0,0.0,0.0,78.18,14.014,-7.2085,15.7592724531,23.594,-7.2085,24.6706162925,-9.58,0.0,9.58,65.98
2021-12-12 10:00:00,21.962,-6.3615,22.8647791647,21.962,-6.3615,22.8647791647,0.0,0.0,0.0,78.23,14.892,-6.3615,16.1938366748,21.962,-6.3615,22.8647791647,-7.07,0.0,7.07,66.02
2021-12-12 10:30:00,26.2695,-9.1865,27.8294522494,26.2695,-9.1865,27.8294522494,0.0,0.0,0.0,77.78,14.4595,-9.1865,17.1309346651,26.2695,-9.1865,27.8294522494,-11.81,0.0,11.81,65.72
2021-12-12 11:00:00,24.118,-9.7925,26.0301936268,24.118,-9.7925,26.0301936268,0.0,0.0,0.0,78.89,16.288,-9.7925,19.0050519665,24.118,-9.7925,26.0301936268,-7.83,0.0,7.83,66.37
2021-12-12 11:30:00,20.838,-9.7795,23.0187068327,20.838,-9.7795,23.0187068327,0.0,0.0,0.0,79.38,18.118,-9.7795,20.5888451412,20.838,-9.7795,23.0187068327,-2.7199999999999998,0.0,2.7199999999999998,66.8
2021-12-12 12:00:00,17.685,-9.211500000000001,19.9401844839,17.685,-9.211500000000001,19.9401844839,0.0,0.0,0.0,79.38,18.465,-9.211500000000001,20.6351146653,17.685,-9.211500000000001,19.9401844839,0.78,0.0,0.78,66.8
2021-12-12 12:30:00,15.802,-8.238,17.8204334403,15.802,-8.238,17.8204334403,0.0,0.0,0.0,79.28,20.002,-8.238,21.6320282914,15.802,-8.238,17.8204334403,4.2,0.0,4.2,66.8
2021-12-12 13:00:00,14.0885,-7.018,15.7397000051,14.0885,-7.018,15.7397000051,0.0,0.0,0.0,79.19,20.2485,-7.018,21.4302140972,14.0885,-7.018,15.7397000051,6.16,0.0,6.16,66.8
2021-12-12 13:30:00,11.498,-5.4535,12.7257481607,11.498,-5.4535,12.7257481607,0.0,0.0,0.0,78.95,18.828,-5.4535,19.6018939455,11.498,-5.4535,12.7257481607,7.33,0.0,7.33,66.73
2021-12-12 14:00:00,10.185,-6.763,12.2258903152,10.185,-6.763,12.2258903152,0.0,0.0,0.0,79.24,22.915,-6.763,23.8921617691,10.185,-6.763,12.2258903152,12.73,0.0,12.73,66.69
2021-12-12 14:30:00,7.49,-6.554,9.9526386451,7.49,-6.554,9.9526386451,0.0,0.0,0.0,79.31,24.31,-6.554,25.1779867344,7.49,-6.554,9.9526386451,16.82,0.0,16.82,66.53
2021-12-12 15:00:00,7.007,-6.806,9.7683000056,7.007,-6.806,9.7683000056,0.0,0.0,0.0,79.19,24.097,-6.806,25.0397093633,7.007,-6.806,9.7683000056,17.09,0.0,17.09,66.47
2021-12-12 15:30:00,9.318,-6.4365,11.3249130791,9.318,-6.4365,11.3249130791,0.0,0.0,0.0,79.26,23.888,-6.4365,24.7399489945,9.318,-6.4365,11.3249130791,14.57,0.0,14.57,66.47
2021-12-12 16:00:00,9.921,-6.3425,11.7751240864,9.921,-6.3425,11.7751240864,0.0,0.0,0.0,78.9,24.221,-6.3425,25.0376545876,9.921,-6.3425,11.7751240864,14.3,0.0,14.3,66.21
2021-12-12 16:30:00,13.5095,-5.728,14.6736694201,13.5095,-5.728,14.6736694201,0.0,0.0,0.0,78.9,21.9295,-5.728,22.6652366908,13.5095,-5.728,14.6736694201,8.42,0.0,8.42,66.21
2021-12-12 17:00:00,14.3525,-7.191,16.0531846451,14.3525,-7.191,16.0531846451,0.0,0.0,0.0,78.57,21.5425,-7.191,22.7110058617,14.3525,-7.191,16.0531846451,7.19,0.0,7.19,65.92
2021-12-12 17:30:00,13.3315,-6.2045,14.7045813439,13.3315,-6.2045,14.7045813439,0.0,0.0,0.0,78.25,24.7315,-6.2045,25.4979001586,13.3315,-6.2045,14.7045813439,11.4,0.0,11.4,66.08
2021-12-12 18:00:00,14.8885,-6.2505,16.1473274104,14.8885,-6.2505,16.1473274104,0.0,0.0,0.0,78.02,22.7285,-6.2505,23.572302868,14.8885,-6.2505,16.1473274104,7.84,0.0,7.84,66.02
2021-12-12 18:30:00,16.817,-6.0675,17.8780884115,16.817,-6.0675,17.8780884115,0.0,0.0,0.0,78.24,21.017,-6.0675,21.8753021751,16.817,-6.0675,17.8780884115,4.2,0.0,4.2,66.2
2021-12-12 19:00:00,16.4055,-7.018,17.8435633843,16.4055,-7.018,17.8435633843,0.0,0.0,0.0,78.09,21.7655,-7.018,22.8689596233,16.4055,-7.018,17.8435633843,5.36,0.0,5.36,66.08
2021-12-12 19:30:00,18.649,-8.532,20.5080526867,18.649,-8.532,20.5080526867,0.0,0.0,0.0,78.4,20.939,-8.532,22.6105449956,18.649,-8.532,20.5080526867,2.29,0.0,2.29,66.26
2021-12-12 20:00:00,18.653,-7.8,20.2181702684,18.653,-7.8,20.2181702684,0.0,0.0,0.0,78.59,20.183,-7.8,21.6377792067,18.653,-7.8,20.2181702684,1.53,0.0,1.53,66.26
2021-12-12 20:30:00,20.8185,-8.1265,22.3483767755,20.8185,-8.1265,22.3483767755,0.0,0.0,0.0,78.22,18.5885,-8.1265,20.2872456115,20.8185,-8.1265,22.3483767755,-2.23,0.0,2.23,66.02
2021-12-12 21:00:00,17.7725,-8.822,19.841608812,17.7725,-8.822,19.841608812,0.0,0.0,0.0,78.4,19.6925,-8.822,21.5782816797,17.7725,-8.822,19.841608812,1.92,0.0,1.92,66.15
2021-12-12 21:30:00,15.1185,-8.0045,17.1067548793,15.1185,-8.0045,17.1067548793,0.0,0.0,0.0,78.63,17.7985,-8.0045,19.5155994656,15.1185,-8.0045,17.1067548793,2.68,0.0,2.68,66.27
2021-12-12 22:00:00,15.27,-7.319,16.9334184676,15.27,-7.319,16.9334184676,0.0,0.0,0.0,78.63,13.84,-7.319,15.656096608,15.27,-7.319,16.9334184676,-1.43,0.0,1.43,66.31
2021-12-12 22:30:00,16.342,-7.07,17.8057817576,16.342,-7.07,17.8057817576,0.0,0.0,0.0,78.59,11.192,-7.07,13.2380423024,16.342,-7.07,17.8057817576,-5.15,0.0,5.15,66.31
2021-12-12 23:00:00,16.68,-8.266,18.6158307899,16.68,-8.266,18.6158307899,0.0,0.0,0.0,78.47,13.49,-8.266,15.8210889638,16.68,-8.266,18.6158307899,-3.19,0.0,3.19,66.27
2021-12-12 23:30:00,15.9595,-9.883,18.7717694757,15.9595,-9.883,18.7717694757,0.0,0.0,0.0,78.5,13.4995,-9.883,16.730516706,15.9595,-9.883,18.7717694757,-2.46,0.0,2.46,66.17
2021-12-13 00:00:00,18.5905,-10.253,21.2304191963,18.5905,-10.253,21.2304191963,0.0,0.0,0.0,79.05,12.6805,-10.253,16.3070257635,18.5905,-10.253,21.2304191963,-5.91,0.0,5.91,66.51
2021-12-13 00:30:00,13.3245,-8.824,15.9814040763,13.3245,-8.824,15.9814040763,0.0,0.0,0.0,79.1,2.8545,-8.824,9.2742194415,13.3245,-8.824,15.9814040763,-10.47,0.0,10.47,66.51
2021-12-13 01:00:00,12.2845,-7.12,14.1987091051,12.2845,-7.12,14.1987091051,0.0,0.0,0.0,79.16,2.3545,-7.12,7.4992046412,12.2845,-7.12,14.1987091051,-9.93,0.0,9.93,66.47
2021-12-13 01:30:00,12.3465,-8.657,15.0791150685,12.3465,-8.657,15.0791150685,0.0,0.0,0.0,78.74,3.5065,-8.657,9.3401922491,12.3465,-8.657,15.0791150685,-8.84,0.0,8.84,66.29
2021-12-13 02:00:00,11.539,-8.105,14.1010476916,11.539,-8.105,14.1010476916,0.0,0.0,0.0,79.17,2.849,-8.105,8.5911481188,11.539,-8.105,14.1010476916,-8.69,0.0,8.69,66.56
2021-12-13 02:30:00,9.903,-8.38,12.972810374,9.903,-8.38,12.972810374,0.0,0.0,0.0,79.03,1.903,-8.38,8.5933584238,9.903,-8.38,12.972810374,-8.0,0.0,8.0,66.5
2021-12-13 03:00:00,8.8885,-8.0715,12.0064376274,8.8885,-8.0715,12.0064376274,0.0,0.0,0.0,79.15,7.4385,-8.0715,10.9763561577,8.8885,-8.0715,12.0064376274,-1.45,0.0,1.45,66.58
2021-12-13 03:30:00,7.275,-7.9695,10.790669824,7.275,-7.9695,10.790669824,0.0,0.0,0.0,79.15,9.045,-7.9695,12.0550800599,7.275,-7.9695,10.790669824,1.77,0.0,1.77,66.64
2021-12-13 04:00:00,8.612,-7.8,11.6192316441,8.612,-7.8,11.6192316441,0.0,0.0,0.0,79.76,9.242,-7.8,12.0935753192,8.612,-7.8,11.6192316441,0.63,0.0,0.63,66.72
2021-12-13 04:30:00,10.6405,-7.7035,13.1363675535,10.6405,-7.7035,13.1363675535,0.0,0.0,0.0,79.8,6.1705,-7.7035,9.8701054959,10.6405,-7.7035,13.1363675535,-4.47,0.0,4.47,66.72
2021-12-13 05:00:00,9.648,-8.4405,12.818968143,9.648,-8.4405,12.818968143,0.0,0.0,0.0,79.9,8.658,-8.4405,12.0914434312,9.648,-8.4405,12.818968143,-0.99,0.0,0.99,66.72
2021-12-13 05:30:00,7.752,-8.0575,11.1810916395,7.752,-8.0575,11.1810916395,0.0,0.0,0.0,79.9,8.712,-8.0575,11.866855112,7.752,-8.0575,11.1810916395,0.96,0.0,0.96,66.72
2021-12-13 06:00:00,7.152,-7.876,10.6387254876,7.152,-7.876,10.6387254876,0.0,0.0,0.0,79.96,12.302,-7.876,14.6072098636,7.152,-7.876,10.6387254876,5.15,0.0,5.15,66.8
2021-12-13 06:30:00,9.3845,-5.792,11.0279691807,9.3845,-5.792,11.0279691807,0.0,0.0,0.0,79.82,12.1345,-5.792,13.445941925,9.3845,-5.792,11.0279691807,2.75,0.0,2.75,66.8
2021-12-13 07:00:00,7.5975,-7.226,10.4850885666,7.5975,-7.226,10.4850885666,0.0,0.0,0.0,79.02,12.6775,-7.226,14.5922610397,7.5975,-7.226,10.4850885666,5.08,0.0,5.08,66.27
2021-12-13 07:30:00,7.3965,-5.0145,8.9360742219,7.3965,-5.0145,8.9360742219,0.0,0.0,0.0,79.78,17.0765,-5.0145,17.7975296741,7.3965,-5.0145,8.9360742219,9.68,0.0,9.68,66.78
2021-12-13 08:00:00,4.355,-5.1445,6.740319373,4.355,-5.1445,6.740319373,0.0,0.0,0.0,78.69,21.245,-5.1445,21.8590005547,4.355,-5.1445,6.740319373,16.89,0.0,16.89,66.06
2021-12-13 08:30:00,4.7235,-5.2855,7.0885797238,4.7235,-5.2855,7.0885797238,0.0,0.0,0.0,78.75,22.7035,-5.2855,23.3106289598,4.7235,-5.2855,7.0885797238,17.98,0.0,17.98,66.09
2021-12-13 09:00:00,6.7135,-4.7595,8.2294545688,6.7135,-4.7595,8.2294545688,0.0,0.0,0.0,78.89,20.5435,-4.7595,21.0876322165,6.7135,-4.7595,8.2294545688,13.83,0.0,13.83,66.2
2021-12-13 09:30:00,3.1805,-4.492,5.5039662289999995,3.1805,-4.492,5.5039662289999995,0.0,0.0,0.0,78.63,21.1605,-4.492,21.6320323652,3.1805,-4.492,5.5039662289999995,17.98,0.0,17.98,66.02
2021-12-13 10:00:00,1.318,-3.8985000000000003,4.1152674579,1.318,-3.8985000000000003,4.1152674579,0.0,0.0,0.0,78.67,25.328,-3.8985000000000003,25.6262733586,1.318,-3.8985000000000003,4.1152674579,24.01,0.0,24.01,66.08
2021-12-13 10:30:00,2.8625,-4.711,5.512479229,2.8625,-4.711,5.512479229,0.0,0.0,0.0,78.51,24.9525,-4.711,25.3933215088,2.8625,-4.711,5.512479229,22.09,0.0,22.09,66.02
2021-12-13 11:00:00,4.135,-4.244,5.9253490193000005,4.135,-4.244,5.9253490193000005,0.0,0.0,0.0,78.81,29.985,-4.244,30.2838531399,4.135,-4.244,5.9253490193000005,25.85,0.0,25.85,66.21
2021-12-13 11:30:00,3.47,-5.833,6.787104611,3.47,-5.833,6.787104611,0.0,0.0,0.0,78.49,39.53,-5.833,39.9580378522,3.47,-5.833,6.787104611,36.06,0.0,36.06,65.96
2021-12-13 12:00:00,4.5055,-6.678,8.0557565908,4.5055,-6.678,8.0557565908,0.0,0.0,0.0,78.61,40.5055,-6.678,41.0522985258,4.5055,-6.678,8.0557565908,36.0,0.0,36.0,65.87
2021-12-13 12:30:00,6.8305,-7.263,9.9703008606,6.8305,-7.263,9.9703008606,0.0,0.0,0.0,78.44,39.7905,-7.263,40.4479302221,6.8305,-7.263,9.9703008606,32.96,0.0,32.96,65.62
2021-12-13 13:00:00,3.8095,-6.3845,7.4346573896,3.8095,-6.3845,7.4346573896,0.0,0.0,0.0,78.44,37.2295,-6.3845,37.7729732812,3.8095,-6.3845,7.4346573896,33.42,0.0,33.42,65.57
2021-12-13 13:30:00,4.2755,-5.18,6.7165690832,4.2755,-5.18,6.7165690832,0.0,0.0,0.0,78.53,32.3455,-5.18,32.757652087,4.2755,-5.18,6.7165690832,28.07,0.0,28.07,65.78
2021-12-13 14:00:00,3.452,-4.306,5.5188712614,3.452,-4.306,5.5188712614,0.0,0.0,0.0,78.65,30.692,-4.306,30.9925878235,3.452,-4.306,5.5188712614,27.24,0.0,27.24,65.99
2021-12-13 14:30:00,2.555,-4.2905,4.9936374768,2.555,-4.2905,4.9936374768,0.0,0.0,0.0,78.7,32.905,-4.2905,33.1835413308,2.555,-4.2905,4.9936374768,30.35,0.0,30.35,66.11
2021-12-13 15:00:00,2.0115,-4.5825,5.0045417872,2.0115,-4.5825,5.0045417872,0.0,0.0,0.0,78.57,30.9915,-4.5825,31.3284595616,2.0115,-4.5825,5.0045417872,28.98,0.0,28.98,66.02
2021-12-13 15:30:00,2.3689999999999998,-5.1845,5.7001053718,2.3689999999999998,-5.1845,5.7001053718,0.0,0.0,0.0,78.67,32.219,-5.1845,32.6334644384,2.3689999999999998,-5.1845,5.7001053718,29.85,0.0,29.85,66.13
2021-12-13 16:00:00,1.6415000000000002,-5.2215,5.4734435687000005,1.6415000000000002,-5.2215,5.4734435687000005,0.0,0.0,0.0,78.67,32.5115,-5.2215,32.9281292287,1.6415000000000002,-5.2215,5.4734435687000005,30.87,0.0,30.87,66.04
2021-12-13 16:30:00,2.191,-4.936,5.4004237797,2.191,-4.936,5.4004237797,0.0,0.0,0.0,78.62,31.181,-4.936,31.5692707708,2.191,-4.936,5.4004237797,28.99,0.0,28.99,65.97
2021-12-13 17:00:00,2.271,-5.0405,5.5284791082,2.271,-5.0405,5.5284791082,0.0,0.0,0.0,78.53,31.281,-5.0405,31.6845009626,2.271,-5.0405,5.5284791082,29.01,0.0,29.01,65.91
2021-12-13 17:30:00,2.8685,-5.3445,6.0656386721,2.8685,-5.3445,6.0656386721,0.0,0.0,0.0,78.24,31.8785,-5.3445,32.3234039436,2.8685,-5.3445,6.0656386721,29.01,0.0,29.01,65.67
2021-12-13 18:00:00,3.1235,-5.9825,6.7488190448,3.1235,-5.9825,6.7488190448,0.0,0.0,0.0,78.37,31.1935,-5.9825,31.762001645,3.1235,-5.9825,6.7488190448,28.07,0.0,28.07,65.74
2021-12-13 18:30:00,3.969,-5.2335,6.5682937853,3.969,-5.2335,6.5682937853,0.0,0.0,0.0,78.58,26.819,-5.2335,27.3248656584,3.969,-5.2335,6.5682937853,22.85,0.0,22.85,65.87
2021-12-13 19:00:00,5.606,-5.899,8.1379012651,5.606,-5.899,8.1379012651,0.0,0.0,0.0,78.46,24.056,-5.899,24.7687169026,5.606,-5.899,8.1379012651,18.45,0.0,18.45,65.87
2021-12-13 19:30:00,7.638,-6.758,10.1985100873,7.638,-6.758,10.1985100873,0.0,0.0,0.0,78.53,26.568,-6.758,27.414032684,7.638,-6.758,10.1985100873,18.93,0.0,18.93,65.81
2021-12-13 20:00:00,8.163,-6.2345,10.2714925522,8.163,-6.2345,10.2714925522,0.0,0.0,0.0,78.53,22.343,-6.2345,23.1965221369,8.163,-6.2345,10.2714925522,14.18,0.0,14.18,65.72
2021-12-13 20:30:00,7.886,-6.1585,10.005804228,7.886,-6.1585,10.005804228,0.0,0.0,0.0,78.46,21.596,-6.1585,22.4569440987,7.886,-6.1585,10.005804228,13.71,0.0,13.71,65.72
2021-12-13 21:00:00,7.388,-6.3195,9.7220689285,7.388,-6.3195,9.7220689285,0.0,0.0,0.0,78.56,21.698,-6.3195,22.5995416823,7.388,-6.3195,9.7220689285,14.31,0.0,14.31,65.81
2021-12-13 21:30:00,7.4145,-6.7225,10.0083373494,7.4145,-6.7225,10.0083373494,0.0,0.0,0.0,78.56,18.0745,-6.7225,19.2841789169,7.4145,-6.7225,10.0083373494,10.66,0.0,10.66,65.81
2021-12-13 22:00:00,8.502,-7.138,11.101128231,8.502,-7.138,11.101128231,0.0,0.0,0.0,78.83,17.952,-7.138,19.3190410735,8.502,-7.138,11.101128231,9.45,0.0,9.45,65.99
2021-12-13 22:30:00,8.7505,-7.599,11.5894801976,8.7505,-7.599,11.5894801976,0.0,0.0,0.0,78.89,19.0105,-7.599,20.473004451,8.7505,-7.599,11.5894801976,10.26,0.0,10.26,65.99
2021-12-13 23:00:00,9.483,-6.8695,11.7097104682,9.483,-6.8695,11.7097104682,0.0,0.0,0.0,78.83,13.663,-6.8695,15.2927302745,9.483,-6.8695,11.7097104682,4.18,0.0,4.18,65.92
2021-12-13 23:30:00,8.447,-7.251,11.1323317414,8.447,-7.251,11.1323317414,0.0,0.0,0.0,78.78,13.737,-7.251,15.5332601214,8.447,-7.251,11.1323317414,5.29,0.0,5.29,65.96
2021-12-14 00:00:00,8.226,-7.9065,11.4096370779,8.226,-7.9065,11.4096370779,0.0,0.0,0.0,78.91,12.876,-7.9065,15.1097358762,8.226,-7.9065,11.4096370779,4.65,0.0,4.65,66.07
2021-12-14 00:30:00,14.786,-7.933,16.7796985968,14.786,-7.933,16.7796985968,0.0,0.0,0.0,79.19,14.846,-7.933,16.8325935316,14.786,-7.933,16.7796985968,0.06,0.0,0.06,66.25
2021-12-14 01:00:00,14.747,-8.192,16.8695842569,14.747,-8.192,16.8695842569,0.0,0.0,0.0,78.9,17.707,-8.192,19.5101694765,14.747,-8.192,16.8695842569,2.96,0.0,2.96,66.12
2021-12-14 01:30:00,15.767,-8.217,17.7796900423,15.767,-8.217,17.7796900423,0.0,0.0,0.0,78.83,13.907,-8.217,16.1531339993,15.767,-8.217,17.7796900423,-1.8599999999999999,0.0,1.8599999999999999,66.04
2021-12-14 02:00:00,17.4975,-9.2245,19.7801391931,17.4975,-9.2245,19.7801391931,0.0,0.0,0.0,78.98,14.1775,-9.2245,16.9142811405,17.4975,-9.2245,19.7801391931,-3.32,0.0,3.32,66.13
2021-12-14 02:30:00,18.0485,-8.8815,20.1154019224,18.0485,-8.8815,20.1154019224,0.0,0.0,0.0,79.27,12.7985,-8.8815,15.5782747601,18.0485,-8.8815,20.1154019224,-5.25,0.0,5.25,66.3
2021-12-14 03:00:00,17.893,-8.711500000000001,19.9009969914,17.893,-8.711500000000001,19.9009969914,0.0,0.0,0.0,79.27,11.223,-8.711500000000001,14.2072503057,17.893,-8.711500000000001,19.9009969914,-6.67,0.0,6.67,66.3
2021-12-14 03:30:00,17.5235,-9.2095,19.7961597917,17.5235,-9.2095,19.7961597917,0.0,0.0,0.0,79.27,13.1935,-9.2095,16.0898518483,17.5235,-9.2095,19.7961597917,-4.33,0.0,4.33,66.3
2021-12-14 04:00:00,16.5635,-8.874,18.7908863083,16.5635,-8.874,18.7908863083,0.0,0.0,0.0,79.33,12.2035,-8.874,15.0888464851,16.5635,-8.874,18.7908863083,-4.36,0.0,4.36,66.34
2021-12-14 04:30:00,17.544,-7.9719999999999995,19.2703066919,17.544,-7.9719999999999995,19.2703066919,0.0,0.0,0.0,79.33,10.764,-7.9719999999999995,13.3946437056,17.544,-7.9719999999999995,19.2703066919,-6.78,0.0,6.78,66.38
2021-12-14 05:00:00,20.0455,-7.8015,21.5101248834,20.0455,-7.8015,21.5101248834,0.0,0.0,0.0,79.01,11.0955,-7.8015,13.5636839575,20.0455,-7.8015,21.5101248834,-8.95,0.0,8.95,66.18
2021-12-14 05:30:00,18.355,-7.8705,19.9712492161,18.355,-7.8705,19.9712492161,0.0,0.0,0.0,78.8,13.735,-7.8705,15.8301925209,18.355,-7.8705,19.9712492161,-4.62,0.0,4.62,65.98
2021-12-14 06:00:00,16.689,-7.9535,18.4873168213,16.689,-7.9535,18.4873168213,0.0,0.0,0.0,78.8,11.849,-7.9535,14.2708431163,16.689,-7.9535,18.4873168213,-4.84,0.0,4.84,65.98
2021-12-14 06:30:00,14.992,-7.4,16.7188535492,14.992,-7.4,16.7188535492,0.0,0.0,0.0,78.94,15.442,-7.4,17.1235324627,14.992,-7.4,16.7188535492,0.45,0.0,0.45,66.12
2021-12-14 07:00:00,15.0585,-8.382,17.2341621859,15.0585,-8.382,17.2341621859,0.0,0.0,0.0,78.65,18.9985,-8.382,20.7653780666,15.0585,-8.382,17.2341621859,3.94,0.0,3.94,65.92
2021-12-14 07:30:00,18.078,-7.42,19.5415066973,18.078,-7.42,19.5415066973,0.0,0.0,0.0,79.17,18.258,-7.42,19.7081446108,18.078,-7.42,19.5415066973,0.18,0.0,0.18,66.26
2021-12-14 08:00:00,17.967,-8.4225,19.8431750295,17.967,-8.4225,19.8431750295,0.0,0.0,0.0,78.7,18.687,-8.4225,20.4973772773,17.967,-8.4225,19.8431750295,0.72,0.0,0.72,65.93
2021-12-14 08:30:00,16.713,-8.8375,18.9057074782,16.713,-8.8375,18.9057074782,0.0,0.0,0.0,78.64,22.463,-8.8375,24.1389265555,16.713,-8.8375,18.9057074782,5.75,0.0,5.75,66.12
2021-12-14 09:00:00,17.806,-7.604,19.3616748243,17.806,-7.604,19.3616748243,0.0,0.0,0.0,78.83,17.836,-7.604,19.3892679594,17.806,-7.604,19.3616748243,0.03,0.0,0.03,66.23
2021-12-14 09:30:00,20.973,-5.9175,21.7918226693,20.973,-5.9175,21.7918226693,0.0,0.0,0.0,78.78,13.183,-5.9175,14.4502005263,20.973,-5.9175,21.7918226693,-7.79,0.0,7.79,66.23
2021-12-14 10:00:00,21.9545,-6.2015,22.8135633451,21.9545,-6.2015,22.8135633451,0.0,0.0,0.0,78.74,13.2445,-6.2015,14.6244788796,21.9545,-6.2015,22.8135633451,-8.71,0.0,8.71,66.32
2021-12-14 10:30:00,19.891,-5.639,20.6748688509,19.891,-5.639,20.6748688509,0.0,0.0,0.0,78.85,15.781,-5.639,16.7582302765,19.891,-5.639,20.6748688509,-4.11,0.0,4.11,66.48
2021-12-14 11:00:00,21.2725,-6.0045,22.1036937298,21.2725,-6.0045,22.1036937298,0.0,0.0,0.0,78.85,14.7825,-6.0045,15.955448176099999,21.2725,-6.0045,22.1036937298,-6.49,0.0,6.49,66.48
2021-12-14 11:30:00,22.672,-5.3735,23.3000876876,22.672,-5.3735,23.3000876876,0.0,0.0,0.0,78.92,14.042,-5.3735,15.0350346275,22.672,-5.3735,23.3000876876,-8.63,0.0,8.63,66.48
2021-12-14 12:00:00,22.563,-5.095,23.13110447,22.563,-5.095,23.13110447,0.0,0.0,0.0,78.85,14.863,-5.095,15.7120270494,22.563,-5.095,23.13110447,-7.7,0.0,7.7,66.48
2021-12-14 12:30:00,19.3065,-3.9255,19.7015352828,19.3065,-3.9255,19.7015352828,0.0,0.0,0.0,78.98,16.5965,-3.9255,17.0544235464,19.3065,-3.9255,19.7015352828,-2.71,0.0,2.71,66.61
2021-12-14 13:00:00,21.03,-3.551,21.3276932883,21.03,-3.551,21.3276932883,0.0,0.0,0.0,78.89,16.1,-3.551,16.4869524473,21.03,-3.551,21.3276932883,-4.93,0.0,4.93,66.71
2021-12-14 13:30:00,20.7585,-4.2805,21.1952353726,20.7585,-4.2805,21.1952353726,0.0,0.0,0.0,78.79,15.8485,-4.2805,16.4163830517,20.7585,-4.2805,21.1952353726,-4.91,0.0,4.91,66.62
2021-12-14 14:00:00,18.064,-4.134,18.5310024553,18.064,-4.134,18.5310024553,0.0,0.0,0.0,78.9,16.804,-4.134,17.3050389193,18.064,-4.134,18.5310024553,-1.26,0.0,1.26,66.62
2021-12-14 14:30:00,17.198,-5.023,17.9165212304,17.198,-5.023,17.9165212304,0.0,0.0,0.0,78.9,17.788,-5.023,18.4836001093,17.198,-5.023,17.9165212304,0.59,0.0,0.59,66.69
2021-12-14 15:00:00,14.03,-6.821,15.6002224664,14.03,-6.821,15.6002224664,0.0,0.0,0.0,79.01,19.85,-6.821,20.9892482238,14.03,-6.821,15.6002224664,5.82,0.0,5.82,66.69
2021-12-14 15:30:00,14.84,-6.749,16.3025949161,14.84,-6.749,16.3025949161,0.0,0.0,0.0,79.01,19.63,-6.749,20.7577913324,14.84,-6.749,16.3025949161,4.79,0.0,4.79,66.53
2021-12-14 16:00:00,16.091,-7.237,17.6435384773,16.091,-7.237,17.6435384773,0.0,0.0,0.0,79.14,21.841,-7.237,23.0087689805,16.091,-7.237,17.6435384773,5.75,0.0,5.75,66.63
2021-12-14 16:30:00,18.1455,-6.564,19.2962500567,18.1455,-6.564,19.2962500567,0.0,0.0,0.0,78.86,21.5055,-6.564,22.4849422114,18.1455,-6.564,19.2962500567,3.36,0.0,3.36,66.34
2021-12-14 17:00:00,16.7145,-5.6835,17.6543672359,16.7145,-5.6835,17.6543672359,0.0,0.0,0.0,78.51,20.5545,-5.6835,21.3257975818,16.7145,-5.6835,17.6543672359,3.84,0.0,3.84,66.06
2021-12-14 17:30:00,15.9995,-5.771,17.0084814504,15.9995,-5.771,17.0084814504,0.0,0.0,0.0,78.4,22.9895,-5.771,23.7027751803,15.9995,-5.771,17.0084814504,6.99,0.0,6.99,66.06
2021-12-14 18:00:00,14.3915,-6.1305,15.6428355006,14.3915,-6.1305,15.6428355006,0.0,0.0,0.0,78.4,22.6015,-6.1305,23.4181731247,14.3915,-6.1305,15.6428355006,8.21,0.0,8.21,66.06
2021-12-14 18:30:00,12.9425,-4.893,13.8365369674,12.9425,-4.893,13.8365369674,0.0,0.0,0.0,78.81,22.4225,-4.893,22.9501624232,12.9425,-4.893,13.8365369674,9.48,0.0,9.48,66.44
2021-12-14 19:00:00,13.418,-4.655,14.2025261485,13.418,-4.655,14.2025261485,0.0,0.0,0.0,78.66,20.478,-4.655,21.0004168768,13.418,-4.655,14.2025261485,7.06,0.0,7.06,66.44
2021-12-14 19:30:00,13.6445,-5.9615,14.8899920248,13.6445,-5.9615,14.8899920248,0.0,0.0,0.0,78.55,23.1945,-5.9615,23.9483676375,13.6445,-5.9615,14.8899920248,9.55,0.0,9.55,66.38
2021-12-14 20:00:00,14.4055,-6.742,15.9051247795,14.4055,-6.742,15.9051247795,0.0,0.0,0.0,78.55,24.3555,-6.742,25.2714254495,14.4055,-6.742,15.9051247795,9.95,0.0,9.95,66.26
2021-12-14 20:30:00,14.5085,-6.107,15.7414110311,14.5085,-6.107,15.7414110311,0.0,0.0,0.0,78.74,21.8785,-6.107,22.7148456136,14.5085,-6.107,15.7414110311,7.37,0.0,7.37,66.35
2021-12-14 21:00:00,14.412,-5.5280000000000005,15.4358196413,14.412,-5.5280000000000005,15.4358196413,0.0,0.0,0.0,78.35,21.342,-5.5280000000000005,22.0463091696,14.412,-5.5280000000000005,15.4358196413,6.93,0.0,6.93,66.08
2021-12-14 21:30:00,17.3235,-5.291,18.1134848456,17.3235,-5.291,18.1134848456,0.0,0.0,0.0,78.2,20.1935,-5.291,20.8751556461,17.3235,-5.291,18.1134848456,2.87,0.0,2.87,66.03
2021-12-14 22:00:00,14.1065,-5.126,15.0089712589,14.1065,-5.126,15.0089712589,0.0,0.0,0.0,77.88,19.8865,-5.126,20.5365225452,14.1065,-5.126,15.0089712589,5.78,0.0,5.78,65.74
2021-12-14 22:30:00,13.291,-5.091,14.2326723422,13.291,-5.091,14.2326723422,0.0,0.0,0.0,77.88,20.131,-5.091,20.764764434,13.291,-5.091,14.2326723422,6.84,0.0,6.84,65.86
2021-12-14 23:00:00,12.256,-5.7015,13.5172718494,12.256,-5.7015,13.5172718494,0.0,0.0,0.0,77.88,17.746,-5.7015,18.6394103515,12.256,-5.7015,13.5172718494,5.49,0.0,5.49,65.86
2021-12-14 23:30:00,13.9035,-5.533,14.9640035168,13.9035,-5.533,14.9640035168,0.0,0.0,0.0,78.16,14.7135,-5.533,15.7194520022,13.9035,-5.533,14.9640035168,0.81,0.0,0.81,66.02
2021-12-15 00:00:00,16.4325,-5.804,17.4273770904,16.4325,-5.804,17.4273770904,0.0,0.0,0.0,78.16,15.8225,-5.804,16.8534246446,16.4325,-5.804,17.4273770904,-0.61,0.0,0.61,65.93
2021-12-15 00:30:00,19.5075,-5.2235,20.1947396245,19.5075,-5.2235,20.1947396245,0.0,0.0,0.0,77.99,11.4475,-5.2235,12.5829332232,19.5075,-5.2235,20.1947396245,-8.06,0.0,8.06,65.72
2021-12-15 01:00:00,22.7635,-5.4825,23.4144130505,22.7635,-5.4825,23.4144130505,0.0,0.0,0.0,77.89,10.0935,-5.4825,11.4863635891,22.7635,-5.4825,23.4144130505,-12.67,0.0,12.67,65.63
2021-12-15 01:30:00,22.181,-6.0105,22.980924073,22.181,-6.0105,22.980924073,0.0,0.0,0.0,77.72,9.081,-6.0105,10.8899344006,22.181,-6.0105,22.980924073,-13.1,0.0,13.1,65.42
2021-12-15 02:00:00,25.695,-6.672,26.5471017062,25.695,-6.672,26.5471017062,0.0,0.0,0.0,78.17,7.665,-6.672,10.1620770023,25.695,-6.672,26.5471017062,-18.03,0.0,18.03,65.77
2021-12-15 02:30:00,26.8375,-6.3485,27.5781590847,26.8375,-6.3485,27.5781590847,0.0,0.0,0.0,78.25,5.3275,-6.3485,8.2876841458,26.8375,-6.3485,27.5781590847,-21.51,0.0,21.51,65.71
2021-12-15 03:00:00,23.191,-5.5440000000000005,23.844463026,23.191,-5.5440000000000005,23.844463026,0.0,0.0,0.0,78.66,4.961,-5.5440000000000005,7.4395871525,23.191,-5.5440000000000005,23.844463026,-18.23,0.0,18.23,66.1
2021-12-15 03:30:00,20.965,-5.437,21.6585362848,20.965,-5.437,21.6585362848,0.0,0.0,0.0,78.66,3.6550000000000002,-5.437,6.5513352837,20.965,-5.437,21.6585362848,-17.31,0.0,17.31,66.24
2021-12-15 04:00:00,20.7845,-5.32,21.4545529026,20.7845,-5.32,21.4545529026,0.0,0.0,0.0,78.84,5.8245000000000005,-5.32,7.8884219113,20.7845,-5.32,21.4545529026,-14.96,0.0,14.96,66.45
2021-12-15 04:30:00,19.954,-4.9405,20.5565234476,19.954,-4.9405,20.5565234476,0.0,0.0,0.0,78.78,5.214,-4.9405,7.182919758,19.954,-4.9405,20.5565234476,-14.74,0.0,14.74,66.45
2021-12-15 05:00:00,19.384,-5.112,20.0467453718,19.384,-5.112,20.0467453718,0.0,0.0,0.0,78.51,6.304,-5.112,8.116215867,19.384,-5.112,20.0467453718,-13.08,0.0,13.08,66.22
2021-12-15 05:30:00,21.4925,-7.265,22.6871721739,21.4925,-7.265,22.6871721739,0.0,0.0,0.0,78.64,7.9625,-7.265,10.778758335300001,21.4925,-7.265,22.6871721739,-13.53,0.0,13.53,66.07
2021-12-15 06:00:00,22.6065,-7.676,23.8741453931,22.6065,-7.676,23.8741453931,0.0,0.0,0.0,78.64,9.4465,-7.676,12.1719899051,22.6065,-7.676,23.8741453931,-13.16,0.0,13.16,66.07
2021-12-15 06:30:00,21.846,-7.748,23.1792842858,21.846,-7.748,23.1792842858,0.0,0.0,0.0,78.82,10.316,-7.748,12.9016030012,21.846,-7.748,23.1792842858,-11.53,0.0,11.53,66.19
2021-12-15 07:00:00,19.781,-6.9815000000000005,20.9768754406,19.781,-6.9815000000000005,20.9768754406,0.0,0.0,0.0,78.82,8.311,-6.9815000000000005,10.8542186845,19.781,-6.9815000000000005,20.9768754406,-11.47,0.0,11.47,66.19
2021-12-15 07:30:00,16.4995,-4.503,17.1029386145,16.4995,-4.503,17.1029386145,0.0,0.0,0.0,78.99,11.2195,-4.503,12.0894246865,16.4995,-4.503,17.1029386145,-5.28,0.0,5.28,66.47
2021-12-15 08:00:00,16.367,-5.319,17.2096034237,16.367,-5.319,17.2096034237,0.0,0.0,0.0,78.3,13.127,-5.319,14.1636820778,16.367,-5.319,17.2096034237,-3.24,0.0,3.24,66.18
2021-12-15 08:30:00,17.455,-5.0745,18.1776669364,17.455,-5.0745,18.1776669364,0.0,0.0,0.0,78.8,14.075,-5.0745,14.9618239279,17.455,-5.0745,18.1776669364,-3.38,0.0,3.38,66.53
2021-12-15 09:00:00,17.121,-4.6245,17.7345606444,17.121,-4.6245,17.7345606444,0.0,0.0,0.0,78.63,14.131,-4.6245,14.8684619665,17.121,-4.6245,17.7345606444,-2.99,0.0,2.99,66.37
2021-12-15 09:30:00,16.4905,-3.617,16.8825140086,16.4905,-3.617,16.8825140086,0.0,0.0,0.0,78.63,16.1905,-3.617,16.5896045538,16.4905,-3.617,16.8825140086,-0.30000000000000004,0.0,0.30000000000000004,66.37
2021-12-15 10:00:00,16.6805,-3.285,17.0008913075,16.6805,-3.285,17.0008913075,0.0,0.0,0.0,78.5,15.1505,-3.285,15.5025441541,16.6805,-3.285,17.0008913075,-1.53,0.0,1.53,66.37
2021-12-15 10:30:00,15.5645,-3.3415,15.9191482969,15.5645,-3.3415,15.9191482969,0.0,0.0,0.0,78.68,16.0645,-3.3415,16.4083449043,15.5645,-3.3415,15.9191482969,0.5,0.0,0.5,66.6
2021-12-15 11:00:00,15.428,-4.8100000000000005,16.1604233855,15.428,-4.8100000000000005,16.1604233855,0.0,0.0,0.0,78.58,18.568,-4.8100000000000005,19.1808947654,15.428,-4.8100000000000005,16.1604233855,3.14,0.0,3.14,66.52
2021-12-15 11:30:00,16.7565,-4.237,17.2838786518,16.7565,-4.237,17.2838786518,0.0,0.0,0.0,78.77,17.5165,-4.237,18.0216520122,16.7565,-4.237,17.2838786518,0.76,0.0,0.76,66.52
2021-12-15 12:00:00,17.574,-5.063,18.2887792102,17.574,-5.063,18.2887792102,0.0,0.0,0.0,78.53,19.174,-5.063,19.8311937361,17.574,-5.063,18.2887792102,1.6,0.0,1.6,66.36
2021-12-15 12:30:00,17.368,-3.898,17.8000513482,17.368,-3.898,17.8000513482,0.0,0.0,0.0,78.77,15.078,-3.898,15.5737114395,17.368,-3.898,17.8000513482,-2.29,0.0,2.29,66.48
2021-12-15 13:00:00,16.072,-3.8449999999999998,16.5255320338,16.072,-3.8449999999999998,16.5255320338,0.0,0.0,0.0,78.71,16.362,-3.8449999999999998,16.8077086184,16.072,-3.8449999999999998,16.5255320338,0.29,0.0,0.29,66.56
2021-12-15 13:30:00,17.3335,-3.9715,17.7826610635,17.3335,-3.9715,17.7826610635,0.0,0.0,0.0,78.85,16.2835,-3.9715,16.7608229064,17.3335,-3.9715,17.7826610635,-1.05,0.0,1.05,66.69
2021-12-15 14:00:00,17.759,-5.4865,18.5871935281,17.759,-5.4865,18.5871935281,0.0,0.0,0.0,78.75,18.459,-5.4865,19.2571120174,17.759,-5.4865,18.5871935281,0.7000000000000001,0.0,0.7000000000000001,66.6
2021-12-15 14:30:00,16.8,-6.2765,17.9341699627,16.8,-6.2765,17.9341699627,0.0,0.0,0.0,79.05,20.18,-6.2765,21.133548028,16.8,-6.2765,17.9341699627,3.38,0.0,3.38,66.7
2021-12-15 15:00:00,14.9255,-7.0475,16.5056901249,14.9255,-7.0475,16.5056901249,0.0,0.0,0.0,79.38,21.4155,-7.0475,22.5453076382,14.9255,-7.0475,16.5056901249,6.49,0.0,6.49,66.89
2021-12-15 15:30:00,14.3785,-7.1975,16.0793429126,14.3785,-7.1975,16.0793429126,0.0,0.0,0.0,79.54,23.9285,-7.1975,24.9875392646,14.3785,-7.1975,16.0793429126,9.55,0.0,9.55,66.97
2021-12-15 16:00:00,13.8,-6.9955,15.471813735,13.8,-6.9955,15.471813735,0.0,0.0,0.0,79.64,24.81,-6.9955,25.777376132,13.8,-6.9955,15.471813735,11.01,0.0,11.01,67.05
2021-12-15 16:30:00,11.855,-7.4205,13.9858802101,11.855,-7.4205,13.9858802101,0.0,0.0,0.0,79.45,25.825,-7.4205,26.8699543217,11.855,-7.4205,13.9858802101,13.97,0.0,13.97,66.91
2021-12-15 17:00:00,10.0,-6.312,11.825453226,10.0,-6.312,11.825453226,0.0,0.0,0.0,79.4,25.52,-6.312,26.2890042413,10.0,-6.312,11.825453226,15.52,0.0,15.52,66.84
2021-12-15 17:30:00,7.7565,-7.898,11.0698552949,7.7565,-7.898,11.0698552949,0.0,0.0,0.0,79.4,33.4065,-7.898,34.3274328526,7.7565,-7.898,11.0698552949,25.65,0.0,25.65,66.94
2021-12-15 18:00:00,4.9605,-7.227,8.7656197299,4.9605,-7.227,8.7656197299,0.0,0.0,0.0,79.22,34.6705,-7.227,35.4157182512,4.9605,-7.227,8.7656197299,29.71,0.0,29.71,66.67
2021-12-15 18:30:00,3.9595000000000002,-6.1325,7.2996709857,3.9595000000000002,-6.1325,7.2996709857,0.0,0.0,0.0,78.95,27.7195,-6.1325,28.3897558373,3.9595000000000002,-6.1325,7.2996709857,23.76,0.0,23.76,66.49
2021-12-15 19:00:00,3.8765,-5.714,6.9048568595,3.8765,-5.714,6.9048568595,0.0,0.0,0.0,79.17,30.1665,-5.714,30.7028910406,3.8765,-5.714,6.9048568595,26.29,0.0,26.29,66.8
2021-12-15 19:30:00,4.3775,-7.53,8.709960175,4.3775,-7.53,8.709960175,0.0,0.0,0.0,79.01,35.6075,-7.53,36.3949853173,4.3775,-7.53,8.709960175,31.23,0.0,31.23,66.7
2021-12-15 20:00:00,3.8775,-7.291,8.2579469149,3.8775,-7.291,8.2579469149,0.0,0.0,0.0,79.33,34.6275,-7.291,35.3867551105,3.8775,-7.291,8.2579469149,30.75,0.0,30.75,66.83
2021-12-15 20:30:00,2.685,-7.252,7.7330931069,2.685,-7.252,7.7330931069,0.0,0.0,0.0,79.25,35.245,-7.252,35.9833507195,2.685,-7.252,7.7330931069,32.56,0.0,32.56,66.83
2021-12-15 21:00:00,1.9885000000000002,-7.6095,7.8650252701,1.9885000000000002,-7.6095,7.8650252701,0.0,0.0,0.0,79.25,37.4885,-7.6095,38.2530014835,1.9885000000000002,-7.6095,7.8650252701,35.5,0.0,35.5,66.83
2021-12-15 21:30:00,1.7485,-7.4225,7.6256644629,1.7485,-7.4225,7.6256644629,0.0,0.0,0.0,79.25,37.0585,-7.4225,37.7945224669,1.7485,-7.4225,7.6256644629,35.31,0.0,35.31,66.77
2021-12-15 22:00:00,2.3245,-6.6175,7.01388669,2.3245,-6.6175,7.01388669,0.0,0.0,0.0,79.19,35.1845,-6.6175,35.80140146,2.3245,-6.6175,7.01388669,32.86,0.0,32.86,66.77
2021-12-15 22:30:00,2.6310000000000002,-3.799,4.6210996527,2.6310000000000002,-3.799,4.6210996527,0.0,0.0,0.0,78.9,25.541,-3.799,25.8219883433,2.6310000000000002,-3.799,4.6210996527,22.91,0.0,22.91,66.61
2021-12-15 23:00:00,2.1390000000000002,-3.2640000000000002,3.9024373153000003,2.1390000000000002,-3.2640000000000002,3.9024373153000003,0.0,0.0,0.0,78.4,22.609,-3.2640000000000002,22.8433924144,2.1390000000000002,-3.2640000000000002,3.9024373153000003,20.47,0.0,20.47,66.5
2021-12-15 23:30:00,1.5815000000000001,-5.516,5.7382399959,1.5815000000000001,-5.516,5.7382399959,0.0,0.0,0.0,78.53,23.0815,-5.516,23.7314537745,1.5815000000000001,-5.516,5.7382399959,21.5,0.0,21.5,66.65
2021-12-16 00:00:00,1.8210000000000002,-7.3805,7.601830125,1.8210000000000002,-7.3805,7.601830125,0.0,0.0,0.0,78.99,25.621,-7.3805,26.6628472082,1.8210000000000002,-7.3805,7.601830125,23.8,0.0,23.8,66.86
2021-12-16 00:30:00,1.508,-7.7285,7.8742476625,1.508,-7.7285,7.8742476625,0.0,0.0,0.0,79.03,22.908,-7.7285,24.17656254,1.508,-7.7285,7.8742476625,21.4,0.0,21.4,66.7
2021-12-16 01:00:00,0.9685,-8.266,8.3225445778,0.9685,-8.266,8.3225445778,0.0,0.0,0.0,79.03,25.0385,-8.266,26.3676551527,0.9685,-8.266,8.3225445778,24.07,0.0,24.07,66.7
2021-12-16 01:30:00,0.762,-8.6745,8.707904125,0.762,-8.6745,8.707904125,0.0,0.0,0.0,79.07,22.092,-8.6745,23.7340138672,0.762,-8.6745,8.707904125,21.33,0.0,21.33,66.7
2021-12-16 02:00:00,0.3675,-7.5795,7.5884040812,0.3675,-7.5795,7.5884040812,0.0,0.0,0.0,79.19,22.6175,-7.5795,23.8537235353,0.3675,-7.5795,7.5884040812,22.25,0.0,22.25,66.81
2021-12-16 02:30:00,0.3185,-6.508,6.5157889967,0.3185,-6.508,6.5157889967,0.0,0.0,0.0,79.45,23.4885,-6.508,24.3734219233,0.3185,-6.508,6.5157889967,23.17,0.0,23.17,66.7
2021-12-16 03:00:00,0.3425,-7.032,7.0403359472,0.3425,-7.032,7.0403359472,0.0,0.0,0.0,79.23,22.9625,-7.032,24.0151083747,0.3425,-7.032,7.0403359472,22.62,0.0,22.62,66.41
2021-12-16 03:30:00,0.445,-7.3715,7.3849195832,0.445,-7.3715,7.3849195832,0.0,0.0,0.0,79.33,24.845,-7.3715,25.9154980128,0.445,-7.3715,7.3849195832,24.4,0.0,24.4,66.45
2021-12-16 04:00:00,0.48250000000000004,-7.4955,7.5110136799,0.48250000000000004,-7.4955,7.5110136799,0.0,0.0,0.0,79.33,24.8125,-7.4955,25.9199281731,0.48250000000000004,-7.4955,7.5110136799,24.33,0.0,24.33,66.45
2021-12-16 04:30:00,0.1905,-5.3615,5.3648832699,0.1905,-5.3615,5.3648832699,0.0,0.0,0.0,79.44,21.3205,-5.3615,21.984298999499998,0.1905,-5.3615,5.3648832699,21.13,0.0,21.13,66.5
2021-12-16 05:00:00,0.058,-5.654,5.6542974807,0.058,-5.654,5.6542974807,0.0,0.0,0.0,78.92,21.098,-5.654,21.842465978,0.058,-5.654,5.6542974807,21.04,0.0,21.04,66.25
2021-12-16 05:30:00,0.2575,-4.6915,4.6985613224,0.2575,-4.6915,4.6985613224,0.0,0.0,0.0,79.11,16.6775,-4.6915,17.3248139528,0.2575,-4.6915,4.6985613224,16.42,0.0,16.42,66.38
2021-12-16 06:00:00,0.159,-5.725,5.7272075220000005,0.159,-5.725,5.7272075220000005,0.0,0.0,0.0,78.93,21.029,-5.725,21.794367758699998,0.159,-5.725,5.7272075220000005,20.87,0.0,20.87,66.33
2021-12-16 06:30:00,0.04,-5.6185,5.618642385,0.04,-5.6185,5.618642385,0.0,0.0,0.0,79.03,24.51,-5.6185,25.1457281114,0.04,-5.6185,5.618642385,24.47,0.0,24.47,66.33
2021-12-16 07:00:00,0.033,-5.297,5.297102793,0.033,-5.297,5.297102793,0.0,0.0,0.0,79.15,25.183,-5.297,25.7340571617,0.033,-5.297,5.297102793,25.15,0.0,25.15,66.38
2021-12-16 07:30:00,0.0325,-5.0985,5.0986035833,0.0325,-5.0985,5.0986035833,0.0,0.0,0.0,78.98,26.7225,-5.0985,27.2045347047,0.0325,-5.0985,5.0986035833,26.69,0.0,26.69,66.26
2021-12-16 08:00:00,0.0325,-4.792,4.7921102085000005,0.0325,-4.792,4.7921102085000005,0.0,0.0,0.0,79.04,27.3925,-4.792,27.808493671,0.0325,-4.792,4.7921102085000005,27.36,0.0,27.36,66.3
2021-12-16 08:30:00,0.032,-5.3425,5.3425958344,0.032,-5.3425,5.3425958344,0.0,0.0,0.0,78.79,26.362,-5.3425,26.897906057,0.032,-5.3425,5.3425958344,26.33,0.0,26.33,66.14
2021-12-16 09:00:00,0.032,-5.314,5.3140963484,0.032,-5.314,5.3140963484,0.0,0.0,0.0,78.86,26.562,-5.314,27.0883450953,0.032,-5.314,5.3140963484,26.53,0.0,26.53,66.14
2021-12-16 09:30:00,0.032,-4.7065,4.7066087845,0.032,-4.7065,4.7066087845,0.0,0.0,0.0,78.86,30.482,-4.7065,30.8432077815,0.032,-4.7065,4.7066087845,30.45,0.0,30.45,66.14
2021-12-16 10:00:00,0.0315,-5.1225,5.1225968512,0.0315,-5.1225,5.1225968512,0.0,0.0,0.0,78.78,29.5715,-5.1225,30.011891285,0.0315,-5.1225,5.1225968512,29.54,0.0,29.54,66.09
2021-12-16 10:30:00,0.0315,-5.1405,5.1405965121,0.0315,-5.1405,5.1405965121,0.0,0.0,0.0,78.73,30.5715,-5.1405,31.0006669686,0.0315,-5.1405,5.1405965121,30.54,0.0,30.54,66.0
2021-12-16 11:00:00,0.031,-4.708,4.7081020592,0.031,-4.708,4.7081020592,0.0,0.0,0.0,78.73,28.731,-4.708,29.1141825405,0.031,-4.708,4.7081020592,28.7,0.0,28.7,66.0
2021-12-16 11:30:00,0.031,-4.6365,4.636603633,0.031,-4.6365,4.636603633,0.0,0.0,0.0,78.76,26.541,-4.6365,26.9429362403,0.031,-4.6365,4.636603633,26.51,0.0,26.51,66.06
2021-12-16 12:00:00,0.031,-4.37,4.3701099529,0.031,-4.37,4.3701099529,0.0,0.0,0.0,78.85,28.071,-4.37,28.4091172161,0.031,-4.37,4.3701099529,28.04,0.0,28.04,66.14
2021-12-16 12:30:00,0.030500000000000003,-4.401,4.4011056849,0.030500000000000003,-4.401,4.4011056849,0.0,0.0,0.0,78.85,29.2305,-4.401,29.5599548587,0.030500000000000003,-4.401,4.4011056849,29.2,0.0,29.2,66.14
2021-12-16 13:00:00,0.030500000000000003,-4.904,4.9040948451,0.030500000000000003,-4.904,4.9040948451,0.0,0.0,0.0,78.75,29.0505,-4.904,29.4615133055,0.030500000000000003,-4.904,4.9040948451,29.02,0.0,29.02,66.04
2021-12-16 13:30:00,0.030500000000000003,-4.485,4.4851037056,0.030500000000000003,-4.485,4.4851037056,0.0,0.0,0.0,78.75,28.5805,-4.485,28.9302645209,0.030500000000000003,-4.485,4.4851037056,28.55,0.0,28.55,65.98
2021-12-16 14:00:00,0.03,-4.764,4.7640944575,0.03,-4.764,4.7640944575,0.0,0.0,0.0,78.7,28.21,-4.764,28.6094354366,0.03,-4.764,4.7640944575,28.18,0.0,28.18,65.98
2021-12-16 14:30:00,0.03,-4.8095,4.8095935639,0.03,-4.8095,4.8095935639,0.0,0.0,0.0,79.11,27.12,-4.8095,27.5431604986,0.03,-4.8095,4.8095935639,27.09,0.0,27.09,66.35
2021-12-16 15:00:00,0.055,-4.848,4.8483119743,0.055,-4.848,4.8483119743,0.0,0.0,0.0,79.11,26.195,-4.848,26.6398410093,0.055,-4.848,4.8483119743,26.14,0.0,26.14,66.35
2021-12-16 15:30:00,0.1555,-4.2035,4.206375221,0.1555,-4.2035,4.206375221,0.0,0.0,0.0,79.15,28.5955,-4.2035,28.9028031945,0.1555,-4.2035,4.206375221,28.44,0.0,28.44,66.35
2021-12-16 16:00:00,0.264,-4.5995,4.6070702458,0.264,-4.5995,4.6070702458,0.0,0.0,0.0,78.44,26.524,-4.5995,26.9198435406,0.264,-4.5995,4.6070702458,26.26,0.0,26.26,66.02
2021-12-16 16:30:00,0.3825,-4.5405,4.5565827656,0.3825,-4.5405,4.5565827656,0.0,0.0,0.0,78.28,27.1825,-4.5405,27.5591082312,0.3825,-4.5405,4.5565827656,26.8,0.0,26.8,66.19
2021-12-16 17:00:00,0.42350000000000004,-3.902,3.924914808,0.42350000000000004,-3.902,3.924914808,0.0,0.0,0.0,78.18,27.3635,-3.902,27.6403099883,0.42350000000000004,-3.902,3.924914808,26.94,0.0,26.94,66.1
2021-12-16 17:30:00,0.9905,-4.709,4.812044394,0.9905,-4.709,4.812044394,0.0,0.0,0.0,78.02,25.6905,-4.709,26.1185082126,0.9905,-4.709,4.812044394,24.7,0.0,24.7,66.01
2021-12-16 18:00:00,1.055,-5.188,5.294182562,1.055,-5.188,5.294182562,0.0,0.0,0.0,78.45,27.475,-5.188,27.9605251918,1.055,-5.188,5.294182562,26.42,0.0,26.42,66.3
2021-12-16 18:30:00,1.318,-5.071,5.2394813675,1.318,-5.071,5.2394813675,0.0,0.0,0.0,78.51,27.338,-5.071,27.8043393196,1.318,-5.071,5.2394813675,26.02,0.0,26.02,66.3
2021-12-16 19:00:00,1.395,-5.4315,5.6077818476,1.395,-5.4315,5.6077818476,0.0,0.0,0.0,78.62,27.475,-5.4315,28.0067280711,1.395,-5.4315,5.6077818476,26.08,0.0,26.08,66.41
2021-12-16 19:30:00,2.0075,-5.9095,6.2411734874,2.0075,-5.9095,6.2411734874,0.0,0.0,0.0,78.62,24.6175,-5.9095,25.3168619007,2.0075,-5.9095,6.2411734874,22.61,0.0,22.61,66.35
2021-12-16 20:00:00,4.269,-3.2755,5.3808234732,4.269,-3.2755,5.3808234732,0.0,0.0,0.0,78.91,20.429,-3.2755,20.6899236647,4.269,-3.2755,5.3808234732,16.16,0.0,16.16,66.58
2021-12-16 20:30:00,3.482,-3.623,5.0249828855,3.482,-3.623,5.0249828855,0.0,0.0,0.0,78.29,24.482,-3.623,24.748625275,3.482,-3.623,5.0249828855,21.0,0.0,21.0,66.35
2021-12-16 21:00:00,3.1205,-3.713,4.8501432195,3.1205,-3.713,4.8501432195,0.0,0.0,0.0,78.02,26.9305,-3.713,27.1852570201,3.1205,-3.713,4.8501432195,23.81,0.0,23.81,66.09
2021-12-16 21:30:00,2.7135,-4.0365,4.8637860253,2.7135,-4.0365,4.8637860253,0.0,0.0,0.0,77.83,26.2935,-4.0365,26.6015314315,2.7135,-4.0365,4.8637860253,23.58,0.0,23.58,65.9
2021-12-16 22:00:00,2.8685,-4.521,5.3542257377,2.8685,-4.521,5.3542257377,0.0,0.0,0.0,77.87,25.4485,-4.521,25.846964875,2.8685,-4.521,5.3542257377,22.58,0.0,22.58,65.9
2021-12-16 22:30:00,3.407,-4.777,5.8674848104,3.407,-4.777,5.8674848104,0.0,0.0,0.0,78.03,23.337,-4.777,23.8209004448,3.407,-4.777,5.8674848104,19.93,0.0,19.93,66.01
2021-12-16 23:00:00,4.1335,-5.8805,7.1879136403,4.1335,-5.8805,7.1879136403,0.0,0.0,0.0,78.03,22.9235,-5.8805,23.6657375228,4.1335,-5.8805,7.1879136403,18.79,0.0,18.79,66.01
2021-12-16 23:30:00,4.35,-6.161,7.5419109646999996,4.35,-6.161,7.5419109646999996,0.0,0.0,0.0,78.41,23.11,-6.161,23.9171490985,4.35,-6.161,7.5419109646999996,18.76,0.0,18.76,66.25
2021-12-17 00:00:00,4.553,-7.388,8.6782690094,4.553,-7.388,8.6782690094,0.0,0.0,0.0,78.55,22.033,-7.388,23.2386667647,4.553,-7.388,8.6782690094,17.48,0.0,17.48,66.34
2021-12-17 00:30:00,5.1835,-7.069,8.7658104731,5.1835,-7.069,8.7658104731,0.0,0.0,0.0,78.89,21.5635,-7.069,22.6926264071,5.1835,-7.069,8.7658104731,16.38,0.0,16.38,66.54
2021-12-17 01:00:00,5.5665,-6.6135,8.644322096,5.5665,-6.6135,8.644322096,0.0,0.0,0.0,78.89,20.4865,-6.6135,21.5275419986,5.5665,-6.6135,8.644322096,14.92,0.0,14.92,66.54
2021-12-17 01:30:00,5.8395,-6.9885,9.1070792519,5.8395,-6.9885,9.1070792519,0.0,0.0,0.0,78.64,20.9295,-6.9885,22.0654277661,5.8395,-6.9885,9.1070792519,15.09,0.0,15.09,66.4
2021-12-17 02:00:00,6.381,-7.261,9.66639964,6.381,-7.261,9.66639964,0.0,0.0,0.0,78.8,18.081,-7.261,19.4844728438,6.381,-7.261,9.66639964,11.7,0.0,11.7,66.51
2021-12-17 02:30:00,5.8095,-7.558,9.5327673972,5.8095,-7.558,9.5327673972,0.0,0.0,0.0,78.91,17.9095,-7.558,19.4389699894,5.8095,-7.558,9.5327673972,12.1,0.0,12.1,66.56
2021-12-17 03:00:00,5.247,-7.728,9.3409310564,5.247,-7.728,9.3409310564,0.0,0.0,0.0,79.05,19.557,-7.728,21.0285100043,5.247,-7.728,9.3409310564,14.31,0.0,14.31,66.62
2021-12-17 03:30:00,5.4585,-7.559,9.323824497,5.4585,-7.559,9.323824497,0.0,0.0,0.0,79.12,18.4985,-7.559,19.9833176237,5.4585,-7.559,9.323824497,13.04,0.0,13.04,66.68
2021-12-17 04:00:00,5.099,-6.7145,8.4311512411,5.099,-6.7145,8.4311512411,0.0,0.0,0.0,79.12,18.489,-6.7145,19.6704761318,5.099,-6.7145,8.4311512411,13.39,0.0,13.39,66.68
2021-12-17 04:30:00,4.5055,-7.3585,8.6282705393,4.5055,-7.3585,8.6282705393,0.0,0.0,0.0,78.82,18.4555,-7.3585,19.8683920462,4.5055,-7.3585,8.6282705393,13.95,0.0,13.95,66.52
2021-12-17 05:00:00,5.604,-7.348,9.2410995017,5.604,-7.348,9.2410995017,0.0,0.0,0.0,79.02,18.274,-7.348,19.6959940089,5.604,-7.348,9.2410995017,12.67,0.0,12.67,66.65
2021-12-17 05:30:00,5.659,-7.732,9.5816546066,5.659,-7.732,9.5816546066,0.0,0.0,0.0,78.85,18.989,-7.732,20.5028277318,5.659,-7.732,9.5816546066,13.33,0.0,13.33,66.52
2021-12-17 06:00:00,5.419,-8.5535,10.1256073028,5.419,-8.5535,10.1256073028,0.0,0.0,0.0,79.0,18.659,-8.5535,20.5260966394,5.419,-8.5535,10.1256073028,13.24,0.0,13.24,66.61
2021-12-17 06:30:00,4.6665,-6.864,8.300043268,4.6665,-6.864,8.300043268,0.0,0.0,0.0,79.44,21.1765,-6.864,22.2611466068,4.6665,-6.864,8.300043268,16.51,0.0,16.51,66.92
2021-12-17 07:00:00,3.9945,-6.5295,7.6544366546,3.9945,-6.5295,7.6544366546,0.0,0.0,0.0,78.93,21.2545,-6.5295,22.2348406898,3.9945,-6.5295,7.6544366546,17.26,0.0,17.26,66.6
2021-12-17 07:30:00,3.4955,-6.804,7.6493748928,3.4955,-6.804,7.6493748928,0.0,0.0,0.0,78.64,24.3555,-6.804,25.288036623099998,3.4955,-6.804,7.6493748928,20.86,0.0,20.86,66.38
2021-12-17 08:00:00,4.0035,-6.3795,7.5316686398,4.0035,-6.3795,7.5316686398,0.0,0.0,0.0,78.76,24.2935,-6.3795,25.11716868,4.0035,-6.3795,7.5316686398,20.29,0.0,20.29,66.42
2021-12-17 08:30:00,4.7535,-4.6635,6.6591286592,4.7535,-4.6635,6.6591286592,0.0,0.0,0.0,78.82,26.4235,-4.6635,26.8318762762,4.7535,-4.6635,6.6591286592,21.67,0.0,21.67,66.5
2021-12-17 09:00:00,5.0455,-4.281,6.6169502983,5.0455,-4.281,6.6169502983,0.0,0.0,0.0,78.28,23.5355,-4.281,23.921678897,5.0455,-4.281,6.6169502983,18.49,0.0,18.49,66.15
2021-12-17 09:30:00,5.5975,-4.411,7.126635058,5.5975,-4.411,7.126635058,0.0,0.0,0.0,78.23,26.4175,-4.411,26.7832266027,5.5975,-4.411,7.126635058,20.82,0.0,20.82,66.15
2021-12-17 10:00:00,5.9625,-3.2245,6.7785548976,5.9625,-3.2245,6.7785548976,0.0,0.0,0.0,78.27,25.5125,-3.2245,25.7154633732,5.9625,-3.2245,6.7785548976,19.55,0.0,19.55,66.15
2021-12-17 10:30:00,6.039,-3.832,7.1521846313,6.039,-3.832,7.1521846313,0.0,0.0,0.0,77.79,24.459,-3.832,24.7573606227,6.039,-3.832,7.1521846313,18.42,0.0,18.42,65.81
2021-12-17 11:00:00,7.4905,-4.871,8.9350003497,7.4905,-4.871,8.9350003497,0.0,0.0,0.0,78.16,22.0405,-4.871,22.5723344218,7.4905,-4.871,8.9350003497,14.55,0.0,14.55,66.06
2021-12-17 11:30:00,7.452,-5.3525,9.1750509672,7.452,-5.3525,9.1750509672,0.0,0.0,0.0,78.64,25.542,-5.3525,26.0968009582,7.452,-5.3525,9.1750509672,18.09,0.0,18.09,66.35
2021-12-17 12:00:00,8.586,-5.8004999999999995,10.3617178233,8.586,-5.8004999999999995,10.3617178233,0.0,0.0,0.0,78.73,21.396,-5.8004999999999995,22.1683246153,8.586,-5.8004999999999995,10.3617178233,12.81,0.0,12.81,66.35
2021-12-17 12:30:00,6.8595,-5.754,8.9532818704,6.8595,-5.754,8.9532818704,0.0,0.0,0.0,78.73,23.8895,-5.754,24.5726825204,6.8595,-5.754,8.9532818704,17.03,0.0,17.03,66.35
2021-12-17 13:00:00,6.455,-6.268,8.9974912615,6.455,-6.268,8.9974912615,0.0,0.0,0.0,78.68,24.715,-6.268,25.497432204,6.455,-6.268,8.9974912615,18.26,0.0,18.26,66.29
2021-12-17 13:30:00,4.977,-6.2620000000000005,7.9989482434,4.977,-6.2620000000000005,7.9989482434,0.0,0.0,0.0,78.86,27.197,-6.2620000000000005,27.908591025,4.977,-6.2620000000000005,7.9989482434,22.22,0.0,22.22,66.41
2021-12-17 14:00:00,4.131,-6.4415,7.6523253492,4.131,-6.4415,7.6523253492,0.0,0.0,0.0,78.86,27.581,-6.4415,28.3232145642,4.131,-6.4415,7.6523253492,23.45,0.0,23.45,66.41
2021-12-17 14:30:00,5.468,-6.274,8.3223854753,5.468,-6.274,8.3223854753,0.0,0.0,0.0,78.92,27.748,-6.274,28.4484547911,5.468,-6.274,8.3223854753,22.28,0.0,22.28,66.48
2021-12-17 15:00:00,4.6715,-6.6,8.0859700871,4.6715,-6.6,8.0859700871,0.0,0.0,0.0,78.64,28.3415,-6.6,29.0998388698,4.6715,-6.6,8.0859700871,23.67,0.0,23.67,66.27
2021-12-17 15:30:00,5.205,-6.404,8.2524687821,5.205,-6.404,8.2524687821,0.0,0.0,0.0,78.91,24.645,-6.404,25.4634491183,5.205,-6.404,8.2524687821,19.44,0.0,19.44,66.45
2021-12-17 16:00:00,5.878,-6.668,8.888931769300001,5.878,-6.668,8.888931769300001,0.0,0.0,0.0,78.81,25.888,-6.668,26.7329528485,5.878,-6.668,8.888931769300001,20.01,0.0,20.01,66.39
