Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-17 16:30:00,9.398,-6.8745,11.6439320786,9.398,-6.8745,11.6439320786,0.0,0.0,0.0,78.9,25.008,-6.8745,25.9356668364,9.398,-6.8745,11.6439320786,15.61,0.0,15.61,66.43
2021-12-17 17:00:00,9.504,-6.177,11.3349611821,9.504,-6.177,11.3349611821,0.0,0.0,0.0,78.9,25.444,-6.177,26.1830568307,9.504,-6.177,11.3349611821,15.94,0.0,15.94,66.38
2021-12-17 17:30:00,14.344,-6.1245,15.596789293,14.344,-6.1245,15.596789293,0.0,0.0,0.0,78.59,25.344,-6.1245,26.0735083226,14.344,-6.1245,15.596789293,11.0,0.0,11.0,66.18
2021-12-17 18:00:00,16.0915,-6.7855,17.4636589093,16.0915,-6.7855,17.4636589093,0.0,0.0,0.0,78.59,24.8615,-6.7855,25.7708593667,16.0915,-6.7855,17.4636589093,8.77,0.0,8.77,66.18
2021-12-17 18:30:00,14.3935,-6.7115,15.8813435987,14.3935,-6.7115,15.8813435987,0.0,0.0,0.0,78.69,23.2935,-6.7115,24.2411091846,14.3935,-6.7115,15.8813435987,8.9,0.0,8.9,66.18
2021-12-17 19:00:00,17.065,-7.925,18.8154152226,17.065,-7.925,18.8154152226,0.0,0.0,0.0,78.69,23.345,-7.925,24.6534916391,17.065,-7.925,18.8154152226,6.28,0.0,6.28,66.25
2021-12-17 19:30:00,20.619,-6.7695,21.7018269104,20.619,-6.7695,21.7018269104,0.0,0.0,0.0,78.79,24.219,-6.7695,25.1472879502,20.619,-6.7695,21.7018269104,3.6,0.0,3.6,66.17
2021-12-17 20:00:00,19.177,-5.867,20.054401462,19.177,-5.867,20.054401462,0.0,0.0,0.0,78.2,25.437,-5.867,26.1048397429,19.177,-5.867,20.054401462,6.26,0.0,6.26,65.75
2021-12-17 20:30:00,19.16,-7.957,20.7465527016,17.61,-7.317,19.0696247734,1.55,-0.64,1.6769317219,77.9,20.66,-7.317,21.9174380118,17.61,-7.317,19.0696247734,3.05,0.0,3.05,65.78
2021-12-17 21:00:00,19.7685,-8.4815,21.51114675,17.2385,-7.6115,18.8441188306,2.5300000000000002,-0.87,2.6754065112000003,77.9,19.9985,-7.6115,21.398012396,17.2385,-7.6115,18.8441188306,2.76,0.0,2.76,65.78
2021-12-17 21:30:00,17.838,-8.6655,19.831417857799998,17.828,-8.5755,19.7832450384,0.01,-0.09,0.09055385140000001,77.9,18.038,-8.5755,19.9726974705,17.828,-8.5755,19.7832450384,0.21,0.0,0.21,65.91
2021-12-17 22:00:00,16.4615,-8.737,18.6364200224,17.4615,-8.837,19.5702976791,-1.0,0.1,1.0049875621,78.3,16.6415,-8.837,18.8422952755,17.4615,-8.837,19.5702976791,-0.8200000000000001,0.0,0.8200000000000001,66.24
2021-12-17 22:30:00,16.907,-8.856,19.0859997118,20.287,-10.916,23.037391888,-3.38,2.06,3.9582824558,78.3,17.057,-10.916,20.2509334353,20.287,-10.916,23.037391888,-3.23,0.0,3.23,66.24
2021-12-17 23:00:00,16.0355,-9.053,18.4145070325,20.7955,-11.813,23.9165170803,-4.76,2.76,5.5022904322,78.66,16.1555,-11.813,20.0136740568,20.7955,-11.813,23.9165170803,-4.64,0.0,4.64,66.55
2021-12-17 23:30:00,15.448,-9.261,18.0112971493,20.398,-12.381,23.8614242031,-4.95,3.12,5.8512306398,78.94,15.568,-12.381,19.8909975868,20.398,-12.381,23.8614242031,-4.83,0.0,4.83,66.78
2021-12-18 00:00:00,13.5475,-9.432,16.5074946691,18.7775,-10.402,21.4661619823,-5.23,0.97,5.3191916679,79.09,13.6775,-10.402,17.1835854888,18.7775,-10.402,21.4661619823,-5.1,0.0,5.1,66.89
2021-12-18 00:30:00,14.7525,-9.161,17.3654881086,19.3525,-9.831,21.7064003752,-4.6,0.67,4.6485374044,78.93,14.8725,-9.831,17.8280626331,19.3525,-9.831,21.7064003752,-4.48,0.0,4.48,66.76
2021-12-18 01:00:00,14.563,-8.874,17.0537047295,22.183,-9.794,24.2488747162,-7.62,0.92,7.6753371261000005,78.7,14.663,-9.794,17.633094028,22.183,-9.794,24.2488747162,-7.52,0.0,7.52,66.57
2021-12-18 01:30:00,14.2405,-9.319,17.0186838871,17.4405,-9.499,19.8595579319,-3.2,0.18,3.2050585018,78.53,14.4005,-9.499,17.2512434697,17.4405,-9.499,19.8595579319,-3.04,0.0,3.04,66.42
2021-12-18 02:00:00,13.004,-9.448,16.0738520585,17.524,-9.488,19.9276872717,-4.52,0.04,4.5201769877,78.85,13.134,-9.488,16.2025954711,17.524,-9.488,19.9276872717,-4.39,0.0,4.39,66.69
2021-12-18 02:30:00,12.475,-9.622,15.7546345245,17.055,-9.892,19.7161022771,-4.58,0.27,4.5879516126,78.91,12.605,-9.892,16.0230361979,17.055,-9.892,19.7161022771,-4.45,0.0,4.45,66.74
2021-12-18 03:00:00,13.256,-9.4845,16.2996096962,17.326,-9.6545,19.8343047836,-4.07,0.17,4.0735488214,79.19,13.396,-9.6545,16.5124857684,17.326,-9.6545,19.8343047836,-3.93,0.0,3.93,66.98
2021-12-18 03:30:00,12.1625,-9.529,15.4508332219,17.2625,-9.969,19.9342636496,-5.1,0.44,5.1189452038,78.98,12.2925,-9.969,15.8267658493,17.2625,-9.969,19.9342636496,-4.97,0.0,4.97,66.8
2021-12-18 04:00:00,12.925,-9.5165,16.0505263854,15.515,-9.0765,17.9749291306,-2.59,-0.44,2.6271086769,79.24,13.095,-9.0765,15.9330435652,15.515,-9.0765,17.9749291306,-2.42,0.0,2.42,67.02
2021-12-18 04:30:00,11.637,-9.591,15.0800215517,15.707,-9.681000000000001,18.450788872,-4.07,0.09,4.0709949644,79.01,11.767,-9.681000000000001,15.2375867512,15.707,-9.681000000000001,18.450788872,-3.94,0.0,3.94,66.83
2021-12-18 05:00:00,11.913,-9.568,15.2796005511,17.253,-9.108,19.5095277493,-5.34,-0.46,5.3597761147,79.25,12.053,-9.108,15.1072986665,17.253,-9.108,19.5095277493,-5.2,0.0,5.2,67.04
2021-12-18 05:30:00,11.0125,-9.6765,14.6598024714,16.9725,-9.5165,19.4584050862,-5.96,-0.16,5.9621472642,79.05,11.1125,-9.5165,14.6304965227,16.9725,-9.5165,19.4584050862,-5.86,0.0,5.86,66.88
2021-12-18 06:00:00,11.1545,-9.4525,14.6209653067,19.0445,-9.2225,21.160044577,-7.89,-0.23,7.8933516329,79.18,11.2445,-9.2225,14.5428087555,19.0445,-9.2225,21.160044577,-7.8,0.0,7.8,66.99
2021-12-18 06:30:00,12.679,-9.5285,15.860307476500001,18.539,-9.3485,20.7626822268,-5.86,-0.18,5.8627638533,79.18,12.799,-9.3485,15.8495694973,18.539,-9.3485,20.7626822268,-5.74,0.0,5.74,66.99
2021-12-18 07:00:00,12.206,-9.322,15.3585845702,21.516,-8.842,23.2619693921,-9.31,-0.48,9.3223655796,79.14,12.276,-8.842,15.1288181957,21.516,-8.842,23.2619693921,-9.24,0.0,9.24,66.95
2021-12-18 07:30:00,13.996,-9.568,16.953897487,18.916,-9.918,21.3584123942,-4.92,0.35000000000000003,4.9324334765,78.72,14.116,-9.918,17.2519036631,18.916,-9.918,21.3584123942,-4.8,0.0,4.8,66.58
2021-12-18 08:00:00,12.95,-9.615,16.1291886033,17.21,-9.035,19.4374721865,-4.26,-0.58,4.299302269,79.12,13.08,-9.035,15.8970948604,17.21,-9.035,19.4374721865,-4.13,0.0,4.13,66.91
2021-12-18 08:30:00,15.75,-9.009,18.1445468668,22.3,-9.389,24.1959360431,-6.55,0.38,6.5610136412,79.12,15.85,-9.389,18.4221557099,22.3,-9.389,24.1959360431,-6.45,0.0,6.45,66.91
2021-12-18 09:00:00,15.3835,-8.448,17.5505206832,25.8735,-9.068,27.4165392829,-10.49,0.62,10.5083062384,78.76,15.4435,-9.068,17.9089451462,25.8735,-9.068,27.4165392829,-10.43,0.0,10.43,66.62
2021-12-18 09:30:00,15.196,-8.621,17.4711206567,24.006,-8.091,25.332830813,-8.81,-0.53,8.8259277133,78.3,15.276,-8.091,17.2864240663,24.006,-8.091,25.332830813,-8.73,0.0,8.73,66.22
2021-12-18 10:00:00,15.4365,-9.141,17.9399947951,16.6565,-6.651,17.935294624,-1.22,-2.49,2.7728144546999998,78.25,15.6065,-6.651,16.964629181,16.6565,-6.651,17.935294624,-1.05,0.0,1.05,66.18
2021-12-18 10:30:00,15.8855,-9.121,18.3177987556,15.7055,-6.691,17.0713857449,0.18,-2.43,2.4366575467000002,78.37,16.0755,-6.691,17.4123858575,15.7055,-6.691,17.0713857449,0.37,0.0,0.37,66.29
2021-12-18 11:00:00,15.638,-9.1225,18.1043378849,15.708,-7.1825,17.2722196098,-0.07,-1.94,1.9412624757999999,78.37,15.838,-7.1825,17.3905304764,15.708,-7.1825,17.2722196098,0.13,0.0,0.13,66.29
2021-12-18 11:30:00,17.1295,-8.8905,19.2992424851,17.8995,-6.8305,19.1584923859,-0.77,-2.06,2.1992044016,78.57,17.3095,-6.8305,18.6084529314,17.8995,-6.8305,19.1584923859,-0.59,0.0,0.59,66.47
2021-12-18 12:00:00,16.169,-9.12,18.5637000892,14.349,-6.71,15.8403882844,1.82,-2.41,3.0200165562,78.29,16.389,-6.71,17.7094161677,14.349,-6.71,15.8403882844,2.04,0.0,2.04,66.23
2021-12-18 12:30:00,17.552,-9.121,19.7804283321,15.212,-7.181,16.8217628387,2.34,-1.94,3.0396052375,78.49,17.762,-7.181,19.1586900648,15.212,-7.181,16.8217628387,2.55,0.0,2.55,66.4
2021-12-18 13:00:00,16.1985,-9.183,18.6203891272,14.3085,-7.193,16.0147563594,1.8900000000000001,-1.99,2.7444853798,78.52,16.4385,-7.193,17.9433422542,14.3085,-7.193,16.0147563594,2.13,0.0,2.13,66.4
2021-12-18 13:30:00,16.49,-9.1805,18.8733060233,14.95,-7.1405,16.5677168086,1.54,-2.04,2.5560125195,78.69,16.69,-7.1405,18.1533148557,14.95,-7.1405,16.5677168086,1.74,0.0,1.74,66.56
2021-12-18 14:00:00,15.471,-9.188,17.9936429052,13.461,-7.578,15.4474789205,2.01,-1.6099999999999999,2.5753058071,78.54,15.691,-7.578,17.4250843613,13.461,-7.578,15.4474789205,2.23,0.0,2.23,66.44
2021-12-18 14:30:00,16.2565,-9.3265,18.7418620873,10.7865,-7.6065000000000005,13.1987660219,5.47,-1.72,5.7340474361,78.59,16.5065,-7.6065000000000005,18.1748008105,10.7865,-7.6065000000000005,13.1987660219,5.72,0.0,5.72,66.49
2021-12-18 15:00:00,14.9425,-9.4205,17.6642046665,8.0625,-8.2605,11.54295311,6.88,-1.16,6.977105417,78.66,15.2325,-8.2605,17.3281538688,8.0625,-8.2605,11.54295311,7.17,0.0,7.17,66.55
2021-12-18 15:30:00,14.611,-9.368,17.3562883417,7.271,-7.048,10.1262897944,7.34,-2.32,7.6979217975,79.08,14.901,-7.048,16.4837527584,7.271,-7.048,10.1262897944,7.63,0.0,7.63,66.92
2021-12-18 16:00:00,13.347,-9.2745,16.2529615532,7.937,-6.7545,10.4220554235,5.41,-2.52,5.9681236582,78.89,13.597,-6.7545,15.1822817537,7.937,-6.7545,10.4220554235,5.66,0.0,5.66,66.74
2021-12-18 16:30:00,15.3965,-9.2165,17.9442493435,8.336500000000001,-6.5965,10.6306652896,7.06,-2.62,7.5304714328,78.7,15.6765,-6.5965,17.0078353855,8.336500000000001,-6.5965,10.6306652896,7.34,0.0,7.34,66.59
2021-12-18 17:00:00,15.4705,-9.2065,18.0026668163,8.0905,-6.3365,10.2765472071,7.38,-2.87,7.9184152455,78.7,15.7605,-6.3365,16.9866003809,8.0905,-6.3365,10.2765472071,7.67,0.0,7.67,66.59
2021-12-18 17:30:00,15.4215,-9.406,18.0636512989,7.3115,-6.496,9.780391007,8.11,-2.91,8.6162752974,78.44,15.7215,-6.496,17.0106901168,7.3115,-6.496,9.780391007,8.41,0.0,8.41,66.36
2021-12-18 18:00:00,14.532,-9.302,17.254165526,6.332,-5.942,8.6834087777,8.2,-3.36,8.8616928405,78.58,14.822,-5.942,15.9686896144,6.332,-5.942,8.6834087777,8.49,0.0,8.49,66.47
2021-12-18 18:30:00,15.739,-9.433,18.3493217858,7.869,-0.893,7.9195081918,7.87,-8.54,11.6132898009,78.68,16.049,-0.893,16.0738249959,7.869,-0.893,7.9195081918,8.18,0.0,8.18,66.55
2021-12-18 19:00:00,14.9985,-9.5485,17.7800127812,8.4285,-2.0785,8.6810007776,6.57,-7.47,9.948155608,78.89,15.2885,-2.0785,15.4291410811,8.4285,-2.0785,8.6810007776,6.86,0.0,6.86,66.73
2021-12-18 19:30:00,15.1635,-9.609,17.9517300907,6.4235,-2.029,6.7363338137,8.74,-7.58,11.5690967668,79.19,15.493500000000001,-2.029,15.6257922439,6.4235,-2.029,6.7363338137,9.07,0.0,9.07,66.98
2021-12-18 20:00:00,13.678,-9.69,16.7625709245,5.468,-2.27,5.9204665357,8.21,-7.42,11.0661872386,79.34,13.988,-2.27,14.1709930492,5.468,-2.27,5.9204665357,8.52,0.0,8.52,67.11
2021-12-18 20:30:00,14.7935,-9.587,17.6283354645,4.4835,-2.127,4.9624491181,10.31,-7.46,12.7258673575,79.34,15.1335,-2.127,15.2822430045,4.4835,-2.127,4.9624491181,10.65,0.0,10.65,67.11
2021-12-18 21:00:00,15.6705,-9.692,18.4255104203,4.6105,-3.122,5.5680871267,11.06,-6.57,12.8642333623,79.16,16.0205,-3.122,16.3218658324,4.6105,-3.122,5.5680871267,11.41,0.0,11.41,66.96
2021-12-18 21:30:00,16.083,-9.694,18.7786188257,5.153,-3.5140000000000002,6.2371151184,10.93,-6.18,12.556165816,79.58,16.433,-3.5140000000000002,16.8045138281,5.153,-3.5140000000000002,6.2371151184,11.28,0.0,11.28,67.31
2021-12-18 22:00:00,14.697,-9.7605,17.6428220319,4.907,-4.5805,6.712646963,9.79,-5.18,11.0759423978,79.58,15.017,-4.5805,15.7000404219,4.907,-4.5805,6.712646963,10.11,0.0,10.11,67.31
2021-12-18 22:30:00,14.9345,-9.8845,17.9092889446,5.3245000000000005,-4.9045000000000005,7.2390897563,9.61,-4.98,10.8237008458,79.66,15.2645,-4.9045000000000005,16.0330621062,5.3245000000000005,-4.9045000000000005,7.2390897563,9.94,0.0,9.94,67.38
2021-12-18 23:00:00,13.322,-9.914,16.6061157409,5.682,-5.434,7.8621549209,7.64,-4.48,8.8566359302,79.73,13.612,-5.434,14.6565650819,5.682,-5.434,7.8621549209,7.93,0.0,7.93,67.43
2021-12-18 23:30:00,12.9045,-10.078,16.3735214371,6.0045,-4.728,7.6425129539,6.9,-5.35,8.7311224937,79.8,13.1945,-4.728,14.0160199147,6.0045,-4.728,7.6425129539,7.19,0.0,7.19,67.51
2021-12-19 00:00:00,11.1665,-10.051,15.0237586259,4.9965,-5.461,7.4018601209,6.17,-4.59,7.6900585173,79.69,11.4565,-5.461,12.6914897963,4.9965,-5.461,7.4018601209,6.46,0.0,6.46,67.43
2021-12-19 00:30:00,11.759,-10.0885,15.4936087872,5.749,-4.1585,7.0953592756,6.01,-5.93,8.4430444746,79.96,12.029,-4.1585,12.7275277745,5.749,-4.1585,7.0953592756,6.28,0.0,6.28,67.66
2021-12-19 01:00:00,11.1355,-10.103,15.0356233409,5.7755,-3.993,7.021427864,5.36,-6.11,8.1278348901,79.85,11.4155,-3.993,12.0937045296,5.7755,-3.993,7.021427864,5.64,0.0,5.64,67.57
2021-12-19 01:30:00,10.991,-10.0985,14.9258762976,4.801,-3.2385,5.7911556057,6.19,-6.86,9.2398971856,79.62,11.271,-3.2385,11.727033864100001,4.801,-3.2385,5.7911556057,6.47,0.0,6.47,67.38
2021-12-19 02:00:00,10.288,-10.248,14.5211724045,3.138,-3.078,4.3955805077,7.15,-7.17,10.1257789824,79.52,10.588,-3.078,11.0263243196,3.138,-3.078,4.3955805077,7.45,0.0,7.45,67.28
2021-12-19 02:30:00,10.2895,-10.1985,14.4873466342,2.5895,-3.1685,4.0920535798,7.7,-7.03,10.4264519373,79.6,10.5995,-3.1685,11.0629468271,2.5895,-3.1685,4.0920535798,8.01,0.0,8.01,67.36
2021-12-19 03:00:00,14.611,-10.2405,17.8423418096,2.731,-2.9005,3.9838751548999998,11.88,-7.34,13.9645980966,79.72,14.991,-2.9005,15.2690203107,2.731,-2.9005,3.9838751548999998,12.26,0.0,12.26,67.46
2021-12-19 03:30:00,18.3155,-10.2735,21.0000557737,3.5655,-3.1735,4.7732475842,14.75,-7.1,16.3698656073,79.72,18.7155,-3.1735,18.9826510925,3.5655,-3.1735,4.7732475842,15.15,0.0,15.15,67.46
2021-12-19 04:00:00,20.356,-10.1945,22.7660836828,3.376,-2.6845,4.313225736,16.98,-7.51,18.5666502094,79.99,20.806,-2.6845,20.9784693495,3.376,-2.6845,4.313225736,17.43,0.0,17.43,67.68
2021-12-19 04:30:00,21.042,-10.3605,23.4543327394,2.912,-3.4205,4.4921669882,18.13,-6.94,19.4128951988,79.9,21.492,-3.4205,21.7624880069,2.912,-3.4205,4.4921669882,18.58,0.0,18.58,67.61
2021-12-19 05:00:00,20.791,-10.2585,23.1841002252,2.251,-3.3785,4.0597122127,18.54,-6.88,19.7753887446,80.06,21.241,-3.3785,21.5080064918,2.251,-3.3785,4.0597122127,18.99,0.0,18.99,67.75
2021-12-19 05:30:00,20.5715,-10.4085,23.0547930917,2.0215,-3.6485000000000003,4.1710927225,18.55,-6.76,19.7433558444,79.94,21.0315,-3.6485000000000003,21.345621202,2.0215,-3.6485000000000003,4.1710927225,19.01,0.0,19.01,67.64
2021-12-19 06:00:00,20.6885,-10.4705,23.1871818577,2.0385,-3.3305,3.9048319426,18.65,-7.14,19.970030045,80.09,21.1485,-3.3305,21.4091401626,2.0385,-3.3305,3.9048319426,19.11,0.0,19.11,67.77
2021-12-19 06:30:00,19.556,-10.3645,22.1327810329,1.476,-2.4245,2.8384460978,18.08,-7.94,19.7466452847,80.0,20.016,-2.4245,20.1623028509,1.476,-2.4245,2.8384460978,18.54,0.0,18.54,67.7
2021-12-19 07:00:00,18.471,-10.425,21.2098671849,1.911,-1.385,2.3601156751,16.56,-9.04,18.8667750291,79.87,18.901,-1.385,18.9516760736,1.911,-1.385,2.3601156751,16.99,0.0,16.99,67.58
2021-12-19 07:30:00,18.1565,-10.253,20.8514388293,2.2265,-1.5030000000000001,2.6863192755,15.93,-8.75,18.174911279,79.6,18.5765,-1.5030000000000001,18.6372036864,2.2265,-1.5030000000000001,2.6863192755,16.35,0.0,16.35,67.37
2021-12-19 08:00:00,18.4385,-10.2945,21.1176469451,2.8985000000000003,-1.7745000000000002,3.3985515297,15.54,-8.52,17.7223587595,79.77,18.8585,-1.7745000000000002,18.9418022506,2.8985000000000003,-1.7745000000000002,3.3985515297,15.96,0.0,15.96,67.51
2021-12-19 08:30:00,20.452,-10.0645,22.7942638453,2.502,-1.5445,2.9403204332,17.95,-8.52,19.8693960653,80.1,20.902,-1.5445,20.9589857639,2.502,-1.5445,2.9403204332,18.4,0.0,18.4,67.78
2021-12-19 09:00:00,20.662,-9.981,22.946429025,3.782,-0.651,3.837619705,16.88,-9.33,19.2868685898,79.86,21.092,-0.651,21.1020440953,3.782,-0.651,3.837619705,17.31,0.0,17.31,67.57
2021-12-19 09:30:00,18.6045,-9.8615,21.0565097416,3.6945,0.8385,3.7884577997,14.91,-10.7,18.3520598299,79.79,19.0145,0.8385,19.0329790758,3.6945,0.8385,3.7884577997,15.32,0.0,15.32,67.5
2021-12-19 10:00:00,23.1385,-9.56,25.0356502262,2.2785,0.85,2.4318845059,20.86,-10.41,23.3132515965,79.67,23.6285,0.85,23.6437837972,2.2785,0.85,2.4318845059,21.35,0.0,21.35,67.39
2021-12-19 10:30:00,23.332,-9.399000000000001,25.1539942156,1.822,2.171,2.8342415211,21.51,-11.57,24.4242707158,79.37,23.842,2.171,23.9406391936,1.822,2.171,2.8342415211,22.02,0.0,22.02,67.13
2021-12-19 11:00:00,27.3435,-9.2385,28.8620317112,1.0535,1.4015,1.7533010295,26.29,-10.64,28.3614826834,78.87,27.9135,1.4015,27.9486615869,1.0535,1.4015,1.7533010295,26.86,0.0,26.86,66.71
2021-12-19 11:30:00,22.0925,-9.1905,23.9278884672,0.4525,1.8395000000000001,1.894338011,21.64,-11.03,24.2888966402,78.87,22.5825,1.8395000000000001,22.6572960986,0.4525,1.8395000000000001,1.894338011,22.13,0.0,22.13,66.71
2021-12-19 12:00:00,19.5825,-9.082,21.5860378544,0.8925000000000001,1.348,1.6166818642,18.69,-10.43,21.403294139,78.87,20.0425,1.348,20.0877801225,0.8925000000000001,1.348,1.6166818642,19.15,0.0,19.15,66.71
2021-12-19 12:30:00,19.065,-9.1125,21.1308277464,1.375,0.4975,1.4622350187,17.69,-9.61,20.1317709107,78.75,19.495,0.4975,19.5013469086,1.375,0.4975,1.4622350187,18.12,0.0,18.12,66.62
2021-12-19 13:00:00,17.1595,-8.922,19.3403858351,1.8195000000000001,-0.122,1.8235855478,15.34,-8.8,17.6848975117,78.75,17.5595,-0.122,17.5599238111,1.8195000000000001,-0.122,1.8235855478,15.74,0.0,15.74,66.62
2021-12-19 13:30:00,16.0515,-8.8825,18.3452843668,2.3315,0.6675,2.4251697879,13.72,-9.55,16.7164858747,78.9,16.4415,0.6675,16.4550441658,2.3315,0.6675,2.4251697879,14.11,0.0,14.11,66.76
2021-12-19 14:00:00,14.2335,-8.87,16.7710888809,2.4935,-0.28,2.5091716263,11.74,-8.59,14.5470168763,78.9,14.5835,-0.28,14.5861877216,2.4935,-0.28,2.5091716263,12.09,0.0,12.09,66.76
2021-12-19 14:30:00,13.953,-8.964,16.5843150296,3.333,-0.194,3.3386411907,10.62,-8.77,13.7730642923,79.02,14.303,-0.194,14.3043156075,3.333,-0.194,3.3386411907,10.97,0.0,10.97,66.84
2021-12-19 15:00:00,16.1005,-8.9225,18.4075285278,3.1905,-0.7825000000000001,3.2850565444,12.91,-8.14,15.2619690735,78.98,16.4705,-0.7825000000000001,16.4890774909,3.1905,-0.7825000000000001,3.2850565444,13.28,0.0,13.28,66.84
2021-12-19 15:30:00,15.1845,-8.966,17.6340068121,3.9545,0.154,3.9574974732,11.23,-9.12,14.4667653606,79.15,15.5445,0.154,15.5452628234,3.9545,0.154,3.9574974732,11.59,0.0,11.59,66.97
2021-12-19 16:00:00,16.046,-8.901,18.3494391467,3.426,-0.561,3.4716274282,12.62,-8.34,15.1267974139,79.15,16.416,-0.561,16.4255830034,3.426,-0.561,3.4716274282,12.99,0.0,12.99,66.97
2021-12-19 16:30:00,17.3815,-8.891,19.5234838912,3.5715,-1.361,3.8220326071,13.81,-7.53,15.7294945882,79.15,17.7715,-1.361,17.8235387409,3.5715,-1.361,3.8220326071,14.2,0.0,14.2,66.97
2021-12-19 17:00:00,17.128,-9.016,19.3560491837,6.068,-1.166,6.1790112478,11.06,-7.85,13.5626730404,79.29,17.468,-1.166,17.5068723649,6.068,-1.166,6.1790112478,11.4,0.0,11.4,67.08
2021-12-19 17:30:00,17.0585,-8.889,19.2355593433,9.0685,-0.839,9.1072286262,7.99,-8.05,11.3420721211,79.35,17.3685,-0.839,17.3887524926,9.0685,-0.839,9.1072286262,8.3,0.0,8.3,67.12
2021-12-19 18:00:00,16.8055,-9.0285,19.0771759571,10.5355,-0.8785000000000001,10.5720633038,6.27,-8.15,10.2827719998,79.3,17.0855,-0.8785000000000001,17.1080703909,10.5355,-0.8785000000000001,10.5720633038,6.55,0.0,6.55,67.08
2021-12-19 18:30:00,15.7965,-9.579,18.4739452541,10.1865,-1.7890000000000001,10.3424031661,5.61,-7.79,9.5998020813,79.34,16.0765,-1.7890000000000001,16.1757340869,10.1865,-1.7890000000000001,10.3424031661,5.89,0.0,5.89,67.08
2021-12-19 19:00:00,16.543,-9.4135,19.0337813177,11.613,-1.5935000000000001,11.721817745100001,4.93,-7.82,9.2443117645,79.53,16.823,-1.5935000000000001,16.8983008391,11.613,-1.5935000000000001,11.721817745100001,5.21,0.0,5.21,67.27
2021-12-19 19:30:00,16.2115,-9.19,18.6351504488,11.0515,-2.43,11.3155005302,5.16,-6.76,8.5043047923,79.63,16.4815,-2.43,16.659674134,11.0515,-2.43,11.3155005302,5.43,0.0,5.43,67.36
2021-12-19 20:00:00,15.6755,-9.244,18.1981547485,9.6355,-2.5140000000000002,9.9580648848,6.04,-6.73,9.0429254116,79.63,15.9655,-2.5140000000000002,16.1622209566,9.6355,-2.5140000000000002,9.9580648848,6.33,0.0,6.33,67.36
2021-12-19 20:30:00,15.3545,-9.3565,17.9806774761,8.0145,-3.2165,8.635860264,7.34,-6.14,9.5694931945,79.63,15.6445,-3.2165,15.971732921000001,8.0145,-3.2165,8.635860264,7.63,0.0,7.63,67.36
2021-12-19 21:00:00,15.264,-9.4875,17.9722661968,10.194,-3.0875,10.6513047205,5.07,-6.4,8.1648576228,79.84,15.524000000000001,-3.0875,15.8280520675,10.194,-3.0875,10.6513047205,5.33,0.0,5.33,67.54
2021-12-19 21:30:00,15.2955,-9.3705,17.937630571,13.2055,-3.7305,13.7223125056,2.09,-5.64,6.0147901044,79.76,15.525500000000001,-3.7305,15.9673974241,13.2055,-3.7305,13.7223125056,2.32,0.0,2.32,67.49
2021-12-19 22:00:00,15.2365,-9.414,17.9101738755,11.5365,-3.234,11.9812181455,3.7,-6.18,7.2029438426,79.85,15.4965,-3.234,15.8303590689,11.5365,-3.234,11.9812181455,3.96,0.0,3.96,67.58
2021-12-19 22:30:00,13.091,-9.6015,16.2346260582,8.091,-2.9215,8.6022929065,5.0,-6.68,8.3440038351,79.77,13.361,-2.9215,13.6766766157,8.091,-2.9215,8.6022929065,5.27,0.0,5.27,67.5
2021-12-19 23:00:00,13.2885,-9.6155,16.4025020195,5.6785,-1.8155000000000001,5.9616610521,7.61,-7.8,10.897343713,79.98,13.5885,-1.8155000000000001,13.7092440528,5.6785,-1.8155000000000001,5.9616610521,7.91,0.0,7.91,67.68
2021-12-19 23:30:00,12.344,-9.7045,15.7019634521,5.644,-2.3545,6.1154236362,6.7,-7.35,9.9454763586,79.65,12.654,-2.3545,12.8711843375,5.644,-2.3545,6.1154236362,7.01,0.0,7.01,67.4
2021-12-20 00:00:00,13.269,-9.8255,16.5108089217,4.619,-2.5155000000000003,5.2595533318,8.65,-7.31,11.3251313458,79.89,13.589,-2.5155000000000003,13.8198647334,4.619,-2.5155000000000003,5.2595533318,8.97,0.0,8.97,67.61
2021-12-20 00:30:00,10.9055,-9.953,14.7645568592,3.3955,-2.533,4.2362140232,7.51,-7.42,10.5572960553,80.17,11.2055,-2.533,11.4882252437,3.3955,-2.533,4.2362140232,7.8100000000000005,0.0,7.8100000000000005,67.84
2021-12-20 01:00:00,13.086,-9.749,16.3182841316,4.586,-2.599,5.271261424,8.5,-7.15,11.1073174079,80.17,13.416,-2.599,13.6654256063,4.586,-2.599,5.271261424,8.83,0.0,8.83,67.84
2021-12-20 01:30:00,11.254,-9.796,14.920259113,8.704,-2.436,9.0384573905,2.55,-7.36,7.7892297437,79.85,11.504,-2.436,11.7590863591,8.704,-2.436,9.0384573905,2.8,0.0,2.8,67.57
2021-12-20 02:00:00,12.3845,-9.8615,15.8311409096,8.2445,-3.5515,8.9769110779,4.14,-6.31,7.5469000258,79.68,12.6445,-3.5515,13.1337935304,8.2445,-3.5515,8.9769110779,4.4,0.0,4.4,67.43
2021-12-20 02:30:00,11.854,-9.8315,15.4005099997,8.274000000000001,-3.6814999999999998,9.0560763165,3.58,-6.15,7.1161014608,79.84,12.114,-3.6814999999999998,12.6610599181,8.274000000000001,-3.6814999999999998,9.0560763165,3.84,0.0,3.84,67.56
2021-12-20 03:00:00,11.934,-9.8735,15.4889108155,8.284,-4.0235,9.2094086808,3.65,-5.85,6.8952882463,79.72,12.194,-4.0235,12.8406459436,8.284,-4.0235,9.2094086808,3.91,0.0,3.91,67.44
2021-12-20 03:30:00,11.408,-9.576,14.894369405900001,11.938,-3.816,12.5330642702,-0.53,-5.76,5.7843322864,79.97,11.628,-3.816,12.2381469185,11.938,-3.816,12.5330642702,-0.31,0.0,0.31,67.66
2021-12-20 04:00:00,11.1325,-9.522,14.649267567,11.9625,-3.912,12.5859107835,-0.8300000000000001,-5.61,5.671066919,79.75,11.3325,-3.912,11.988715538000001,11.9625,-3.912,12.5859107835,-0.63,0.0,0.63,67.47
2021-12-20 04:30:00,11.1755,-9.6995,14.7977059202,11.1755,-3.9695,11.8595417492,0.0,-5.73,5.73,79.91,11.3755,-3.9695,12.0481920013,11.1755,-3.9695,11.8595417492,0.2,0.0,0.2,67.61
2021-12-20 05:00:00,11.32,-9.519,14.7903266022,12.82,-4.109,13.4624024973,-1.5,-5.41,5.6140983248000005,79.74,11.52,-4.109,12.2308740898,12.82,-4.109,13.4624024973,-1.3,0.0,1.3,67.48
2021-12-20 05:30:00,18.2075,-9.546,20.5581899069,11.7475,-2.7359999999999998,12.0619008556,6.46,-6.8100000000000005,9.3865701936,79.88,18.5075,-2.7359999999999998,18.7086411118,11.7475,-2.7359999999999998,12.0619008556,6.76,0.0,6.76,67.59
2021-12-20 06:00:00,17.258,-3.2295,17.5575691441,13.828,0.5605,13.8393549073,3.43,-3.79,5.1116533529,79.75,17.338,0.5605,17.3470575098,13.828,0.5605,13.8393549073,3.51,0.0,3.51,67.49
2021-12-20 06:30:00,13.9705,-1.976,14.1095515963,15.4505,2.234,15.6111724816,-1.48,-4.21,4.4625665261,78.66,13.9505,2.234,14.1282414422,15.4505,2.234,15.6111724816,-1.5,0.0,1.5,66.58
2021-12-20 07:00:00,14.5465,-1.6135000000000002,14.6357112741,16.4965,2.1365,16.6342761941,-1.9500000000000002,-3.75,4.2267008410999996,78.21,14.5165,2.1365,14.672879898,16.4965,2.1365,16.6342761941,-1.98,0.0,1.98,66.19
2021-12-20 07:30:00,15.323,-1.7615,15.4239168582,15.603,2.2885,15.7699347256,-0.28,-4.05,4.0596674741,78.13,15.323,2.2885,15.4929519863,15.603,2.2885,15.7699347256,-0.28,0.0,0.28,66.12
2021-12-20 08:00:00,14.936,-1.583,15.0196532916,16.786,2.627,16.9903185668,-1.85,-4.21,4.5985432476,78.07,14.906,2.627,15.1357181858,16.786,2.627,16.9903185668,-1.88,0.0,1.88,66.07
2021-12-20 08:30:00,16.3905,-1.5995,16.4683602857,15.650500000000001,2.1105,15.7921613625,0.74,-3.71,3.7830807552,77.93,16.4005,2.1105,16.535737373899998,15.650500000000001,2.1105,15.7921613625,0.75,0.0,0.75,65.96
2021-12-20 09:00:00,15.4715,-1.6655,15.5608869445,12.3815,3.1545,12.7770267473,3.09,-4.82,5.7254257484,77.93,15.4915,3.1545,15.8094099352,12.3815,3.1545,12.7770267473,3.11,0.0,3.11,65.96
2021-12-20 09:30:00,16.47,-1.413,16.5305011721,14.32,3.077,14.6468538943,2.15,-4.49,4.9782125306000005,78.13,16.46,3.077,16.7451344874,14.32,3.077,14.6468538943,2.14,0.0,2.14,66.13
2021-12-20 10:00:00,17.2465,-1.4885000000000002,17.3106150815,13.2565,3.9415,13.8300475234,3.99,-5.43,6.7383232336,77.94,17.2965,3.9415,17.739907962,13.2565,3.9415,13.8300475234,4.04,0.0,4.04,65.97
2021-12-20 10:30:00,18.6495,-1.5175,18.7111372316,13.2195,3.8125,13.7582824691,5.43,-5.33,7.6087975397,77.88,18.6895,3.8125,19.0743955736,13.2195,3.8125,13.7582824691,5.47,0.0,5.47,65.91
2021-12-20 11:00:00,19.1775,-1.4675,19.233566037,14.5775,3.4225,14.9738776708,4.6,-4.89,6.7135757983,77.88,19.2075,3.4225,19.5100374807,14.5775,3.4225,14.9738776708,4.63,0.0,4.63,65.91
2021-12-20 11:30:00,17.395,-1.4385,17.4543778821,14.205,3.7415000000000003,14.6894808366,3.19,-5.18,6.0834611859,77.94,17.415,3.7415000000000003,17.8123846593,14.205,3.7415000000000003,14.6894808366,3.21,0.0,3.21,65.96
2021-12-20 12:00:00,17.781,-1.541,17.8476508818,13.501,2.939,13.8171893669,4.28,-4.48,6.1958695919,77.77,17.811,2.939,18.0518542538,13.501,2.939,13.8171893669,4.31,0.0,4.31,65.82
2021-12-20 12:30:00,19.202,-1.336,19.2484207144,15.972,3.534,16.3582988113,3.23,-4.87,5.8437830213,77.99,19.232,3.534,19.5540016365,15.972,3.534,16.3582988113,3.26,0.0,3.26,66.0
2021-12-20 13:00:00,20.133,-1.516,20.1899961615,15.473,3.294,15.8197397261,4.66,-4.8100000000000005,6.6971411811,77.75,20.173,3.294,20.4401654837,15.473,3.294,15.8197397261,4.7,0.0,4.7,65.8
2021-12-20 13:30:00,19.8545,-1.6385,19.9219941898,12.9645,3.3515,13.3906987308,6.89,-4.99,8.5071851984,77.88,19.9145,3.3515,20.1945503169,12.9645,3.3515,13.3906987308,6.95,0.0,6.95,65.9
2021-12-20 14:00:00,19.7855,-1.5585,19.8467864527,11.9255,2.9015,12.2733961274,7.86,-4.46,9.0372119594,77.88,19.8555,2.9015,20.0663794069,11.9255,2.9015,12.2733961274,7.93,0.0,7.93,65.9
2021-12-20 14:30:00,20.2705,-1.562,20.3305930619,13.4905,2.988,13.8174431155,6.78,-4.55,8.1652250428,77.98,20.3105,2.988,20.5291147946,13.4905,2.988,13.8174431155,6.82,0.0,6.82,65.98
2021-12-20 15:00:00,20.017,-1.533,20.0756165036,12.737,2.287,12.9406931035,7.28,-3.8200000000000003,8.2213624175,77.87,20.077,2.287,20.2068379021,12.737,2.287,12.9406931035,7.34,0.0,7.34,65.89
2021-12-20 15:30:00,23.504,-1.7770000000000001,23.571078571,10.254,1.433,10.353646942,13.25,-3.21,13.6332901385,78.13,23.624,1.433,23.6674220185,10.254,1.433,10.353646942,13.37,0.0,13.37,66.12
2021-12-20 16:00:00,24.943,-1.6575000000000002,24.9980110259,9.183,0.0025,9.1830003403,15.76,-1.6600000000000001,15.8471827149,77.93,25.063,0.0025,25.0630001247,9.183,0.0025,9.1830003403,15.88,0.0,15.88,65.95
2021-12-20 16:30:00,18.4635,-1.7815,18.5492472758,9.0635,-0.5415,9.0796615851,9.4,-1.24,9.4814344906,78.15,18.5335,-0.5415,18.5414089136,9.0635,-0.5415,9.0796615851,9.47,0.0,9.47,66.12
2021-12-20 17:00:00,16.3145,-1.712,16.4040804146,11.4245,-1.222,11.4896685875,4.89,-0.49,4.9144887832,78.15,16.3345,-1.222,16.3801457335,11.4245,-1.222,11.4896685875,4.91,0.0,4.91,66.12
2021-12-20 17:30:00,16.019,-1.9015,16.1314619068,9.339,-0.9815,9.3904346678,6.68,-0.92,6.7430556871,78.15,16.069,-0.9815,16.0989472715,9.339,-0.9815,9.3904346678,6.73,0.0,6.73,66.12
2021-12-20 18:00:00,16.427,-1.8185,16.5273491901,10.747,-1.0285,10.7961021323,5.68,-0.79,5.7346752306,78.24,16.457,-1.0285,16.4891073515,10.747,-1.0285,10.7961021323,5.71,0.0,5.71,66.18
2021-12-20 18:30:00,16.389,-1.724,16.4794264767,10.669,-1.104,10.7259674156,5.72,-0.62,5.7535032806,78.3,16.409,-1.104,16.4460967102,10.669,-1.104,10.7259674156,5.74,0.0,5.74,66.23
2021-12-20 19:00:00,18.5625,-1.7435,18.6442001303,11.6325,-0.7135,11.654361351,6.93,-1.03,7.006125891,78.3,18.6125,-0.7135,18.6261707954,11.6325,-0.7135,11.654361351,6.98,0.0,6.98,66.23
2021-12-20 19:30:00,14.185,-1.8980000000000001,14.3114160376,11.995,0.422,12.0024209641,2.19,-2.32,3.1903761534,78.3,14.175,0.422,14.1812802313,11.995,0.422,12.0024209641,2.18,0.0,2.18,66.23
2021-12-20 20:00:00,17.4635,-1.8065,17.5566874581,11.7135,2.1335,11.906212853,5.75,-3.94,6.9703730173,78.4,17.5035,2.1335,17.6330466596,11.7135,2.1335,11.906212853,5.79,0.0,5.79,66.34
2021-12-20 20:30:00,15.493,-1.79,15.5960619709,12.193,2.38,12.4231094739,3.3,-4.17,5.3177908947,77.61,15.503,2.38,15.6846233299,12.193,2.38,12.4231094739,3.31,0.0,3.31,65.67
2021-12-20 21:00:00,14.555,-1.947,14.6846461993,12.085,2.173,12.2788091442,2.47,-4.12,4.803675676,77.65,14.555,2.173,14.7163159113,12.085,2.173,12.2788091442,2.47,0.0,2.47,65.71
2021-12-20 21:30:00,16.7985,-1.9095,16.9066789317,12.7185,1.7605,12.839766450399999,4.08,-3.67,5.4877408831,77.8,16.8285,1.7605,16.9203360634,12.7185,1.7605,12.839766450399999,4.11,0.0,4.11,65.83
2021-12-20 22:00:00,18.923000000000002,-2.0625,19.0350685644,11.833,0.5375,11.8452013596,7.09,-2.6,7.5516951739,77.75,18.973,0.5375,18.9806120884,11.833,0.5375,11.8452013596,7.14,0.0,7.14,65.83
2021-12-20 22:30:00,20.9915,-2.2165,21.1081961451,9.8315,-0.3765,9.8387064444,11.16,-1.8399999999999999,11.3106675311,77.82,21.0915,-0.3765,21.0948601441,9.8315,-0.3765,9.8387064444,11.26,0.0,11.26,65.83
2021-12-20 23:00:00,19.716,-2.29,19.8485454379,9.456,0.64,9.4776334599,10.26,-2.93,10.6701686959,78.05,19.796,0.64,19.8063428224,9.456,0.64,9.4776334599,10.34,0.0,10.34,66.06
2021-12-20 23:30:00,21.4985,-2.4755000000000003,21.6405545793,9.8785,-0.1955,9.8804343275,11.62,-2.2800000000000002,11.8415708417,77.77,21.5985,-0.1955,21.5993847713,9.8785,-0.1955,9.8804343275,11.72,0.0,11.72,65.83
2021-12-21 00:00:00,25.959,-2.4745,26.0766721659,11.019,-1.2145000000000001,11.0857282688,14.94,-1.26,14.9930383845,77.77,26.089,-1.2145000000000001,26.1172535166,11.019,-1.2145000000000001,11.0857282688,15.07,0.0,15.07,65.83
2021-12-21 00:30:00,10.5,-1.46,10.601018819,0.0,0.0,0.0,10.5,-1.46,10.601018819,77.69,10.57,0.0,10.57,0.0,0.0,0.0,10.57,0.0,10.57,65.76
2021-12-21 01:00:00,9.04,-2.22,9.3085981759,0.0,0.0,0.0,9.04,-2.22,9.3085981759,77.81,9.12,0.0,9.12,0.0,0.0,0.0,9.12,0.0,9.12,65.85
2021-12-21 01:30:00,7.89,-2.17,8.1829701209,0.0,0.0,0.0,7.89,-2.17,8.1829701209,77.81,7.94,0.0,7.94,0.0,0.0,0.0,7.94,0.0,7.94,65.85
2021-12-21 02:00:00,8.23,-2.46,8.5897904515,0.0,0.0,0.0,8.23,-2.46,8.5897904515,77.91,8.31,0.0,8.31,0.0,0.0,0.0,8.31,0.0,8.31,65.93
2021-12-21 02:30:00,10.77,-2.07,10.9671235974,0.0,0.0,0.0,10.77,-2.07,10.9671235974,78.05,10.85,0.0,10.85,0.0,0.0,0.0,10.85,0.0,10.85,66.06
2021-12-21 03:00:00,11.72,-1.6600000000000001,11.8369759652,0.0,0.0,0.0,11.72,-1.6600000000000001,11.8369759652,78.12,11.82,0.0,11.82,0.0,0.0,0.0,11.82,0.0,11.82,66.11
2021-12-21 03:30:00,7.77,-1.77,7.9690526413,0.0,0.0,0.0,7.77,-1.77,7.9690526413,78.12,7.83,0.0,7.83,0.0,0.0,0.0,7.83,0.0,7.83,66.11
2021-12-21 04:00:00,10.07,-1.37,10.1627653717,0.0,0.0,0.0,10.07,-1.37,10.1627653717,78.18,10.14,0.0,10.14,0.0,0.0,0.0,10.14,0.0,10.14,66.17
2021-12-21 04:30:00,14.11,-1.3,14.1697600544,0.0,0.0,0.0,14.11,-1.3,14.1697600544,78.25,14.22,0.0,14.22,0.0,0.0,0.0,14.22,0.0,14.22,66.23
2021-12-21 05:00:00,15.19,-0.34,15.1938046585,0.0,0.0,0.0,15.19,-0.34,15.1938046585,78.13,15.31,0.0,15.31,0.0,0.0,0.0,15.31,0.0,15.31,66.12
2021-12-21 05:30:00,12.19,-0.9500000000000001,12.2269620102,0.0,0.0,0.0,12.19,-0.9500000000000001,12.2269620102,78.07,12.29,0.0,12.29,0.0,0.0,0.0,12.29,0.0,12.29,66.08
2021-12-21 06:00:00,11.92,-0.79,11.9461500074,0.0,0.0,0.0,11.92,-0.79,11.9461500074,78.07,12.01,0.0,12.01,0.0,0.0,0.0,12.01,0.0,12.01,66.05
2021-12-21 06:30:00,14.61,-0.58,14.6215081301,0.0,0.0,0.0,14.61,-0.58,14.6215081301,77.92,14.73,0.0,14.73,0.0,0.0,0.0,14.73,0.0,14.73,65.95
2021-12-21 07:00:00,10.19,-1.44,10.291243851,0.0,0.0,0.0,10.19,-1.44,10.291243851,78.05,10.26,0.0,10.26,0.0,0.0,0.0,10.26,0.0,10.26,66.06
2021-12-21 07:30:00,9.45,-1.47,9.5636499309,0.0,0.0,0.0,9.45,-1.47,9.5636499309,77.78,9.53,0.0,9.53,0.0,0.0,0.0,9.53,0.0,9.53,65.83
2021-12-21 08:00:00,12.8,-1.01,12.8397858238,0.0,0.0,0.0,12.8,-1.01,12.8397858238,77.53,12.89,0.0,12.89,0.0,0.0,0.0,12.89,0.0,12.89,65.63
2021-12-21 08:30:00,5.07,-1.77,5.3700837982,0.0,0.0,0.0,5.07,-1.77,5.3700837982,77.32,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,65.46
2021-12-21 09:00:00,3.91,-3.03,4.9466150042,0.0,0.0,0.0,3.91,-3.03,4.9466150042,77.41,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,65.52
2021-12-21 09:30:00,5.85,-3.11,6.6252999932000005,0.0,0.0,0.0,5.85,-3.11,6.6252999932000005,77.29,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,65.4
2021-12-21 10:00:00,4.34,-3.7800000000000002,5.7553453415,0.0,0.0,0.0,4.34,-3.7800000000000002,5.7553453415,77.29,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,65.4
2021-12-21 10:30:00,11.72,-2.19,11.9228562014,0.0,0.0,0.0,11.72,-2.19,11.9228562014,77.08,11.81,0.0,11.81,0.0,0.0,0.0,11.81,0.0,11.81,65.24
2021-12-21 11:00:00,15.35,0.17,15.3509413392,0.0,0.0,0.0,15.35,0.17,15.3509413392,77.08,15.38,0.0,15.38,0.0,0.0,0.0,15.38,0.0,15.38,65.24
2021-12-21 11:30:00,19.15,4.41,19.6512238805,0.0,0.0,0.0,19.15,4.41,19.6512238805,77.42,18.96,0.0,18.96,0.0,0.0,0.0,18.96,0.0,18.96,65.52
2021-12-21 12:00:00,14.47,5.14,15.355796951,0.0,0.0,0.0,14.47,5.14,15.355796951,78.68,14.33,0.0,14.33,0.0,0.0,0.0,14.33,0.0,14.33,66.59
2021-12-21 12:30:00,20.4,5.57,21.1467467947,0.0,0.0,0.0,20.4,5.57,21.1467467947,79.25,20.23,0.0,20.23,0.0,0.0,0.0,20.23,0.0,20.23,67.04
2021-12-21 13:00:00,13.81,5.39,14.8245809384,0.0,0.0,0.0,13.81,5.39,14.8245809384,79.45,13.67,0.0,13.67,0.0,0.0,0.0,13.67,0.0,13.67,67.2
2021-12-21 13:30:00,8.9,5.45,10.4361151776,0.0,0.0,0.0,8.9,5.45,10.4361151776,79.52,8.81,0.0,8.81,0.0,0.0,0.0,8.81,0.0,8.81,67.25
2021-12-21 14:00:00,11.06,-0.2,11.0618081705,0.0,0.0,0.0,11.06,-0.2,11.0618081705,79.6,11.08,0.0,11.08,0.0,0.0,0.0,11.08,0.0,11.08,67.31
2021-12-21 14:30:00,9.92,-2.26,10.1741830139,0.0,0.0,0.0,9.92,-2.26,10.1741830139,78.33,9.98,0.0,9.98,0.0,0.0,0.0,9.98,0.0,9.98,66.25
2021-12-21 15:00:00,14.46,-0.8,14.4821131055,0.0,0.0,0.0,14.46,-0.8,14.4821131055,77.77,14.58,0.0,14.58,0.0,0.0,0.0,14.58,0.0,14.58,65.78
2021-12-21 15:30:00,14.39,-1.29,14.4477057002,0.0,0.0,0.0,14.39,-1.29,14.4477057002,77.82,14.51,0.0,14.51,0.0,0.0,0.0,14.51,0.0,14.51,65.83
2021-12-21 16:00:00,12.34,-1.31,12.409339225,0.0,0.0,0.0,12.34,-1.31,12.409339225,77.55,12.44,0.0,12.44,0.0,0.0,0.0,12.44,0.0,12.44,65.6
2021-12-21 16:30:00,14.06,0.46,14.0675228807,0.0,0.0,0.0,14.06,0.46,14.0675228807,77.71,14.19,0.0,14.19,0.0,0.0,0.0,14.19,0.0,14.19,65.73
2021-12-21 17:00:00,10.33,-0.8300000000000001,10.3632909831,0.0,0.0,0.0,10.33,-0.8300000000000001,10.3632909831,77.61,10.38,0.0,10.38,0.0,0.0,0.0,10.38,0.0,10.38,65.65
2021-12-21 17:30:00,4.86,-1.6099999999999999,5.1197363213,0.0,0.0,0.0,4.86,-1.6099999999999999,5.1197363213,77.61,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,65.65
2021-12-21 18:00:00,10.53,-1.17,10.5948006116,0.0,0.0,0.0,10.53,-1.17,10.5948006116,77.74,10.59,0.0,10.59,0.0,0.0,0.0,10.59,0.0,10.59,65.73
2021-12-21 18:30:00,15.01,-0.39,15.0150657674,0.0,0.0,0.0,15.01,-0.39,15.0150657674,77.74,15.15,0.0,15.15,0.0,0.0,0.0,15.15,0.0,15.15,65.73
2021-12-21 19:00:00,4.46,-0.8300000000000001,4.5365735969,0.0,0.0,0.0,4.46,-0.8300000000000001,4.5365735969,77.68,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,65.7
2021-12-21 19:30:00,6.61,-1.83,6.8586441809,0.0,0.0,0.0,6.61,-1.83,6.8586441809,77.68,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,65.7
2021-12-21 20:00:00,21.5,-2.48,21.6425599225,0.0,0.0,0.0,21.5,-2.48,21.6425599225,77.87,21.67,0.0,21.67,0.0,0.0,0.0,21.67,0.0,21.67,65.84
2021-12-21 20:30:00,23.19,-2.62,23.3375341457,0.0,0.0,0.0,23.19,-2.62,23.3375341457,77.75,23.4,0.0,23.4,0.0,0.0,0.0,23.4,0.0,23.4,65.75
2021-12-21 21:00:00,20.18,-1.38,20.2271302957,0.0,0.0,0.0,20.18,-1.38,20.2271302957,77.46,20.35,0.0,20.35,0.0,0.0,0.0,20.35,0.0,20.35,65.51
2021-12-21 21:30:00,8.43,-1.6,8.5804953237,0.0,0.0,0.0,8.43,-1.6,8.5804953237,77.77,8.5,0.0,8.5,0.0,0.0,0.0,8.5,0.0,8.5,65.77
2021-12-21 22:00:00,12.49,-0.8200000000000001,12.516888591,0.0,0.0,0.0,12.49,-0.8200000000000001,12.516888591,77.7,12.57,0.0,12.57,0.0,0.0,0.0,12.57,0.0,12.57,65.71
2021-12-21 22:30:00,9.71,-1.77,9.8700050659,0.0,0.0,0.0,9.71,-1.77,9.8700050659,77.7,9.78,0.0,9.78,0.0,0.0,0.0,9.78,0.0,9.78,65.71
2021-12-21 23:00:00,15.34,-0.78,15.3598177073,0.0,0.0,0.0,15.34,-0.78,15.3598177073,77.38,15.48,0.0,15.48,0.0,0.0,0.0,15.48,0.0,15.48,65.45
2021-12-21 23:30:00,15.03,1.03,15.0652514085,0.0,0.0,0.0,15.03,1.03,15.0652514085,77.51,15.14,0.0,15.14,0.0,0.0,0.0,15.14,0.0,15.14,65.57
2021-12-22 00:00:00,8.65,0.13,8.6509768235,0.0,0.0,0.0,8.65,0.13,8.6509768235,77.47,8.71,0.0,8.71,0.0,0.0,0.0,8.71,0.0,8.71,65.53
2021-12-22 00:30:00,7.47,-0.12,7.4709637932,0.0,0.0,0.0,7.47,-0.12,7.4709637932,77.54,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,65.58
2021-12-22 01:00:00,2.9,-2.26,3.6766288907,0.0,0.0,0.0,2.9,-2.26,3.6766288907,77.28,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,65.38
2021-12-22 01:30:00,1.4100000000000001,-2.07,2.5045957758,0.0,0.0,0.0,1.4100000000000001,-2.07,2.5045957758,77.57,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,65.61
2021-12-22 02:00:00,2.1,-1.9500000000000002,2.8657459762,0.0,0.0,0.0,2.1,-1.9500000000000002,2.8657459762,77.53,2.1,0.0,2.1,0.0,0.0,0.0,2.1,0.0,2.1,65.57
2021-12-22 02:30:00,4.9,-1.87,5.2447020888,0.0,0.0,0.0,4.9,-1.87,5.2447020888,77.53,4.92,0.0,4.92,0.0,0.0,0.0,4.92,0.0,4.92,65.57
2021-12-22 03:00:00,4.27,-2.51,4.95307985,0.0,0.0,0.0,4.27,-2.51,4.95307985,77.66,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,65.68
2021-12-22 03:30:00,4.73,-1.96,5.1200097656,0.0,0.0,0.0,4.73,-1.96,5.1200097656,77.74,4.75,0.0,4.75,0.0,0.0,0.0,4.75,0.0,4.75,65.76
2021-12-22 04:00:00,11.35,-1.38,11.4335864889,0.0,0.0,0.0,11.35,-1.38,11.4335864889,77.74,11.44,0.0,11.44,0.0,0.0,0.0,11.44,0.0,11.44,65.76
2021-12-22 04:30:00,2.13,-1.97,2.9013445159,0.0,0.0,0.0,2.13,-1.97,2.9013445159,77.69,2.14,0.0,2.14,0.0,0.0,0.0,2.14,0.0,2.14,65.72
2021-12-22 05:00:00,13.51,-1.74,13.621589481400001,0.0,0.0,0.0,13.51,-1.74,13.621589481400001,77.69,13.63,0.0,13.63,0.0,0.0,0.0,13.63,0.0,13.63,65.72
2021-12-22 05:30:00,14.53,-1.9500000000000002,14.6602660276,0.0,0.0,0.0,14.53,-1.9500000000000002,14.6602660276,77.52,14.62,0.0,14.62,0.0,0.0,0.0,14.62,0.0,14.62,65.58
2021-12-22 06:00:00,13.26,-1.06,13.3023005529,0.0,0.0,0.0,13.26,-1.06,13.3023005529,77.6,13.37,0.0,13.37,0.0,0.0,0.0,13.37,0.0,13.37,65.65
2021-12-22 06:30:00,14.89,-2.36,15.0758648176,0.0,0.0,0.0,14.89,-2.36,15.0758648176,77.74,15.01,0.0,15.01,0.0,0.0,0.0,15.01,0.0,15.01,65.76
2021-12-22 07:00:00,8.31,-1.72,8.486135751900001,0.0,0.0,0.0,8.31,-1.72,8.486135751900001,77.39,8.36,0.0,8.36,0.0,0.0,0.0,8.36,0.0,8.36,65.46
2021-12-22 07:30:00,10.09,-0.92,10.1318557037,0.0,0.0,0.0,10.09,-0.92,10.1318557037,77.72,10.17,0.0,10.17,0.0,0.0,0.0,10.17,0.0,10.17,65.74
2021-12-22 08:00:00,8.71,0.04,8.710091848,0.0,0.0,0.0,8.71,0.04,8.710091848,77.35,8.75,0.0,8.75,0.0,0.0,0.0,8.75,0.0,8.75,65.44
2021-12-22 08:30:00,1.3599999999999999,-0.71,1.534177304,0.0,0.0,0.0,1.3599999999999999,-0.71,1.534177304,77.52,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,65.57
2021-12-22 09:00:00,15.59,-0.02,15.5900128287,0.0,0.0,0.0,15.59,-0.02,15.5900128287,77.3,15.71,0.0,15.71,0.0,0.0,0.0,15.71,0.0,15.71,65.38
2021-12-22 09:30:00,14.35,0.86,14.3757469371,0.0,0.0,0.0,14.35,0.86,14.3757469371,77.23,14.5,0.0,14.5,0.0,0.0,0.0,14.5,0.0,14.5,65.33
2021-12-22 10:00:00,4.45,-1.51,4.6992127,0.0,0.0,0.0,4.45,-1.51,4.6992127,78.12,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,66.09
2021-12-22 10:30:00,-3.68,-2.68,4.5524498899,0.0,0.0,0.0,-3.68,-2.68,4.5524498899,78.32,-3.76,0.0,3.76,0.0,0.0,0.0,-3.76,0.0,3.76,66.25
2021-12-22 11:00:00,-3.76,-2.75,4.658336613,0.0,0.0,0.0,-3.76,-2.75,4.658336613,78.5,-3.84,0.0,3.84,0.0,0.0,0.0,-3.84,0.0,3.84,66.4
2021-12-22 11:30:00,1.35,-3.18,3.454692461,0.0,0.0,0.0,1.35,-3.18,3.454692461,78.57,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,66.47
2021-12-22 12:00:00,4.5600000000000005,-3.03,5.4748972593000005,0.0,0.0,0.0,4.5600000000000005,-3.03,5.4748972593000005,78.68,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,66.56
2021-12-22 12:30:00,4.87,-2.76,5.5977227513,0.0,0.0,0.0,4.87,-2.76,5.5977227513,78.88,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,66.72
2021-12-22 13:00:00,3.92,-2.86,4.8524220756,0.0,0.0,0.0,3.92,-2.86,4.8524220756,78.79,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,66.64
2021-12-22 13:30:00,16.53,-0.67,16.5435727701,0.0,0.0,0.0,16.53,-0.67,16.5435727701,78.86,16.72,0.0,16.72,0.0,0.0,0.0,16.72,0.0,16.72,66.71
2021-12-22 14:00:00,28.29,1.42,28.3256156156,0.0,0.0,0.0,28.29,1.42,28.3256156156,78.71,28.64,0.0,28.64,0.0,0.0,0.0,28.64,0.0,28.64,66.58
2021-12-22 14:30:00,26.81,1.5899999999999999,26.8571070668,0.0,0.0,0.0,26.81,1.5899999999999999,26.8571070668,78.56,27.08,0.0,27.08,0.0,0.0,0.0,27.08,0.0,27.08,66.46
2021-12-22 15:00:00,14.13,0.99,14.1646390706,0.0,0.0,0.0,14.13,0.99,14.1646390706,78.68,14.27,0.0,14.27,0.0,0.0,0.0,14.27,0.0,14.27,66.55
2021-12-22 15:30:00,15.13,0.1,15.1303304657,0.0,0.0,0.0,15.13,0.1,15.1303304657,78.89,15.29,0.0,15.29,0.0,0.0,0.0,15.29,0.0,15.29,66.71
2021-12-22 16:00:00,16.39,0.67,16.4036886096,0.0,0.0,0.0,16.39,0.67,16.4036886096,78.81,16.56,0.0,16.56,0.0,0.0,0.0,16.56,0.0,16.56,66.66
2021-12-22 16:30:00,15.71,1.82,15.8150719252,0.0,0.0,0.0,15.71,1.82,15.8150719252,78.69,15.88,0.0,15.88,0.0,0.0,0.0,15.88,0.0,15.88,66.55
2021-12-22 17:00:00,19.69,1.8900000000000001,19.7805004992,0.0,0.0,0.0,19.69,1.8900000000000001,19.7805004992,79.02,19.91,0.0,19.91,0.0,0.0,0.0,19.91,0.0,19.91,66.79
2021-12-22 17:30:00,28.19,3.77,28.4409739636,0.0,0.0,0.0,28.19,3.77,28.4409739636,79.02,28.49,0.0,28.49,0.0,0.0,0.0,28.49,0.0,28.49,66.82
2021-12-22 18:00:00,19.88,1.75,19.956876008000002,0.0,0.0,0.0,19.88,1.75,19.956876008000002,78.74,20.1,0.0,20.1,0.0,0.0,0.0,20.1,0.0,20.1,66.58
2021-12-22 18:30:00,13.29,-0.04,13.2900601955,0.0,0.0,0.0,13.29,-0.04,13.2900601955,79.04,13.41,0.0,13.41,0.0,0.0,0.0,13.41,0.0,13.41,66.83
2021-12-22 19:00:00,12.91,-0.96,12.945644055,0.0,0.0,0.0,12.91,-0.96,12.945644055,79.04,13.04,0.0,13.04,0.0,0.0,0.0,13.04,0.0,13.04,66.83
2021-12-22 19:30:00,17.08,-0.6900000000000001,17.0939316718,0.0,0.0,0.0,17.08,-0.6900000000000001,17.0939316718,79.04,17.28,0.0,17.28,0.0,0.0,0.0,17.28,0.0,17.28,66.83
2021-12-22 20:00:00,20.05,-0.27,20.0518178727,0.0,0.0,0.0,20.05,-0.27,20.0518178727,78.75,20.26,0.0,20.26,0.0,0.0,0.0,20.26,0.0,20.26,66.59
2021-12-22 20:30:00,14.68,0.55,14.6902995204,0.0,0.0,0.0,14.68,0.55,14.6902995204,78.55,14.85,0.0,14.85,0.0,0.0,0.0,14.85,0.0,14.85,66.42
2021-12-22 21:00:00,15.71,0.25,15.7119890529,0.0,0.0,0.0,15.71,0.25,15.7119890529,78.7,15.86,0.0,15.86,0.0,0.0,0.0,15.86,0.0,15.86,66.55
2021-12-22 21:30:00,18.12,-0.34,18.1231895648,0.0,0.0,0.0,18.12,-0.34,18.1231895648,78.63,18.33,0.0,18.33,0.0,0.0,0.0,18.33,0.0,18.33,66.48
2021-12-22 22:00:00,17.62,-0.18,17.6209193858,0.0,0.0,0.0,17.62,-0.18,17.6209193858,78.38,17.81,0.0,17.81,0.0,0.0,0.0,17.81,0.0,17.81,66.27
2021-12-22 22:30:00,16.48,0.92,16.5056596354,0.0,0.0,0.0,16.48,0.92,16.5056596354,78.52,16.64,0.0,16.64,0.0,0.0,0.0,16.64,0.0,16.64,66.39
2021-12-22 23:00:00,15.48,1.52,15.5544463097,0.0,0.0,0.0,15.48,1.52,15.5544463097,79.09,15.64,0.0,15.64,0.0,0.0,0.0,15.64,0.0,15.64,66.87
2021-12-22 23:30:00,15.21,1.46,15.279911649,0.0,0.0,0.0,15.21,1.46,15.279911649,79.16,15.34,0.0,15.34,0.0,0.0,0.0,15.34,0.0,15.34,66.94
2021-12-23 00:00:00,12.91,-3.51,13.3786471663,0.0,0.0,0.0,12.91,-3.51,13.3786471663,79.28,13.0,0.0,13.0,0.0,0.0,0.0,13.0,0.0,13.0,67.03
2021-12-23 00:30:00,22.723,-2.517,22.861977561,4.243,1.333,4.4474642213,18.48,-3.85,18.8767820351,77.31,22.853,1.333,22.8918434819,4.243,1.333,4.4474642213,18.61,0.0,18.61,65.39
2021-12-23 01:00:00,23.795,-2.537,23.9298640615,3.415,1.473,3.7191335012,20.38,-4.01,20.7707606986,77.31,23.955,1.473,24.0002448738,3.415,1.473,3.7191335012,20.54,0.0,20.54,65.39
2021-12-23 01:30:00,16.114,-2.66,16.332072618,3.674,2.08,4.2219279956,12.44,-4.74,13.3124453051,77.24,16.184,2.08,16.3171154313,3.674,2.08,4.2219279956,12.51,0.0,12.51,65.33
2021-12-23 02:00:00,15.5095,-2.664,15.7366288083,2.7895000000000003,2.2560000000000002,3.587596166,12.72,-4.92,13.6383576724,77.53,15.5995,2.2560000000000002,15.7617872162,2.7895000000000003,2.2560000000000002,3.587596166,12.81,0.0,12.81,65.57
2021-12-23 02:30:00,27.369,-2.6390000000000002,27.495935736,2.689,1.291,2.9828513205,24.68,-3.93,24.9909443599,77.83,27.569,1.291,27.5992108945,2.689,1.291,2.9828513205,24.88,0.0,24.88,65.81
2021-12-23 03:00:00,41.0855,-2.8075,41.1813108886,3.1355,-0.9375,3.2726543508,37.95,-1.87,37.996044531,77.51,41.3855,-0.9375,41.396117167,3.1355,-0.9375,3.2726543508,38.25,0.0,38.25,65.56
2021-12-23 03:30:00,35.0575,-2.7015000000000002,35.1614335388,3.1775,-1.3215,3.4413469020000003,31.88,-1.38,31.9098542773,77.3,35.3075,-1.3215,35.3322220997,3.1775,-1.3215,3.4413469020000003,32.13,0.0,32.13,65.38
2021-12-23 04:00:00,21.7535,-2.572,21.9050210283,2.8235,0.738,2.9183550589,18.93,-3.31,19.2172058323,77.3,21.8635,0.738,21.8759520079,2.8235,0.738,2.9183550589,19.04,0.0,19.04,65.38
2021-12-23 04:30:00,16.5275,-2.7535,16.7552982218,2.7975,0.9865,2.9663426134,13.73,-3.74,14.230267039,77.57,16.6575,0.9865,16.6866859652,2.7975,0.9865,2.9663426134,13.86,0.0,13.86,65.61
2021-12-23 05:00:00,26.076,-2.6654999999999998,26.2118802502,2.406,0.4445,2.4467154003,23.67,-3.11,23.8734371216,77.77,26.236,0.4445,26.2397651714,2.406,0.4445,2.4467154003,23.83,0.0,23.83,65.78
2021-12-23 05:30:00,26.7205,-2.669,26.8534668386,3.1105,0.561,3.1606852501000002,23.61,-3.23,23.8299181702,77.51,26.9005,0.561,26.9063490881,3.1105,0.561,3.1606852501000002,23.79,0.0,23.79,65.57
2021-12-23 06:00:00,24.4375,-2.718,24.5881868028,2.6675,1.6720000000000002,3.1481963487,21.77,-4.39,22.2082191992,77.47,24.5775,1.6720000000000002,24.6343071802,2.6675,1.6720000000000002,3.1481963487,21.91,0.0,21.91,65.57
2021-12-23 06:30:00,17.179,-2.5955,17.3739650411,2.469,2.6245000000000003,3.6033264146,14.71,-5.22,15.6087315308,77.38,17.269,2.6245000000000003,17.4672940449,2.469,2.6245000000000003,3.6033264146,14.8,0.0,14.8,65.46
2021-12-23 07:00:00,15.99,-2.59,16.1984011557,3.27,2.54,4.1405917451,12.72,-5.13,13.7155131147,77.25,16.09,2.54,16.2892510571,3.27,2.54,4.1405917451,12.82,0.0,12.82,65.35
2021-12-23 07:30:00,18.9455,-2.2035,19.073211121900002,4.5755,1.6965,4.8798885745,14.37,-3.9,14.8898253851,77.29,19.0355,1.6965,19.1109490214,4.5755,1.6965,4.8798885745,14.46,0.0,14.46,65.35
2021-12-23 08:00:00,24.029,-2.586,24.1677520055,5.909,-2.706,6.499132019,18.12,0.12,18.1203973466,77.23,24.209,-2.706,24.3597643051,5.909,-2.706,6.499132019,18.3,0.0,18.3,65.32
2021-12-23 08:30:00,20.6495,-2.3365,20.7812675865,5.7695,-1.0365,5.8618651042,14.88,-1.3,14.9366796846,78.64,20.8095,-1.0365,20.8352975141,5.7695,-1.0365,5.8618651042,15.04,0.0,15.04,66.5
2021-12-23 09:00:00,13.817,-2.2375,13.9969959366,5.017,0.42250000000000004,5.0347587082,8.8,-2.66,9.1932366444,78.46,13.907,0.42250000000000004,13.9134163759,5.017,0.42250000000000004,5.0347587082,8.89,0.0,8.89,66.36
