Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-23 09:30:00,13.1365,-2.2235,13.3233473459,5.1865,0.6565000000000001,5.2278843235,7.95,-2.88,8.4555839538,78.61,13.2065,0.6565000000000001,13.2228073608,5.1865,0.6565000000000001,5.2278843235,8.02,0.0,8.02,66.48
2021-12-23 10:00:00,16.5135,-2.0535,16.6406894238,4.9235,0.20650000000000002,4.9278285786,11.59,-2.26,11.8082894612,78.75,16.6435,0.20650000000000002,16.6447809989,4.9235,0.20650000000000002,4.9278285786,11.72,0.0,11.72,66.58
2021-12-23 10:30:00,19.7895,-1.943,19.8846563775,4.1495,0.157,4.1524690547,15.64,-2.1,15.7803548756,78.75,19.9695,0.157,19.9701171566,4.1495,0.157,4.1524690547,15.82,0.0,15.82,66.58
2021-12-23 11:00:00,19.626,-1.9965000000000002,19.7272879091,3.196,-0.1865,3.201436904,16.43,-1.81,16.5293980532,78.45,19.806,-0.1865,19.8068780541,3.196,-0.1865,3.201436904,16.61,0.0,16.61,66.33
2021-12-23 11:30:00,23.1375,-2.0415,23.2273896187,3.2475,-1.7115,3.6708975061,19.89,-0.33,19.8927373682,78.66,23.3675,-1.7115,23.4300936511,3.2475,-1.7115,3.6708975061,20.12,0.0,20.12,66.5
2021-12-23 12:00:00,21.5455,-1.9085,21.6298622857,4.0455,-1.2985,4.2487848263,17.5,-0.61,17.5106282012,78.7,21.735500000000002,-1.2985,21.7742522834,4.0455,-1.2985,4.2487848263,17.69,0.0,17.69,66.55
2021-12-23 12:30:00,18.8715,-1.9535,18.9723397213,3.2115,-1.0135,3.3676274289,15.66,-0.9400000000000001,15.6881866384,78.44,19.0515,-1.0135,19.0784389954,3.2115,-1.0135,3.3676274289,15.84,0.0,15.84,66.32
2021-12-23 13:00:00,20.322,-1.9645000000000001,20.4167319679,3.452,-1.9945,3.9867699018,16.87,0.03,16.8700266745,78.44,20.512,-1.9945,20.6087402393,3.452,-1.9945,3.9867699018,17.06,0.0,17.06,66.32
2021-12-23 13:30:00,17.847,-1.9965000000000002,17.9583245669,7.427,-1.8265,7.6482959702999995,10.42,-0.17,10.421386664,78.48,17.957,-1.8265,18.0496523858,7.427,-1.8265,7.6482959702999995,10.53,0.0,10.53,66.36
2021-12-23 14:00:00,17.1215,-2.206,17.2630298108,7.2315,-2.726,7.7282383665,9.89,0.52,9.9036609393,78.48,17.2215,-2.726,17.4359151825,7.2315,-2.726,7.7282383665,9.99,0.0,9.99,66.36
2021-12-23 14:30:00,18.003,-2.0325,18.1173691592,9.783,-2.7825,10.1710075828,8.22,0.75,8.2541444136,78.74,18.083,-2.7825,18.2958245305,9.783,-2.7825,10.1710075828,8.3,0.0,8.3,66.58
2021-12-23 15:00:00,17.682,-1.577,17.7521844571,15.452,-3.317,15.8040119274,2.23,1.74,2.8285155117,78.74,17.672,-3.317,17.9806026873,15.452,-3.317,15.8040119274,2.22,0.0,2.22,66.58
2021-12-23 15:30:00,17.423,-1.7895,17.5146578399,13.143,-2.4995,13.3785630488,4.28,0.71,4.3384905209,78.53,17.463,-2.4995,17.6409713239,13.143,-2.4995,13.3785630488,4.32,0.0,4.32,66.4
2021-12-23 16:00:00,16.4415,-2.098,16.5748160246,7.9015,-2.408,8.2602764028,8.54,0.31,8.5456246115,78.53,16.5315,-2.408,16.705955712,7.9015,-2.408,8.2602764028,8.63,0.0,8.63,66.4
2021-12-23 16:30:00,16.7535,-1.7125,16.8407962549,10.7935,-1.8825,10.9564341143,5.96,0.17,5.9624240037,78.67,16.8035,-1.8825,16.9086196509,10.7935,-1.8825,10.9564341143,6.01,0.0,6.01,66.52
2021-12-23 17:00:00,14.5705,-1.841,14.6863457419,9.3305,0.289,9.334974625,5.24,-2.13,5.6563680927,78.55,14.6105,0.289,14.6133579731,9.3305,0.289,9.334974625,5.28,0.0,5.28,66.42
2021-12-23 17:30:00,12.902,-1.8045,13.0275793703,11.342,1.2555,11.4112770648,1.56,-3.06,3.4347052275,78.45,12.902,1.2555,12.9629427311,11.342,1.2555,11.4112770648,1.56,0.0,1.56,66.33
2021-12-23 18:00:00,13.0595,-1.7985,13.1827592901,11.5095,0.9715,11.5504286717,1.55,-2.77,3.1741770586999998,78.57,13.0595,0.9715,13.0955852294,11.5095,0.9715,11.5504286717,1.55,0.0,1.55,66.43
2021-12-23 18:30:00,17.6255,-1.7825000000000002,17.7154044972,8.0255,-0.48250000000000004,8.0399910759,9.6,-1.3,9.687620967,78.71,17.735500000000002,-0.48250000000000004,17.7420620701,8.0255,-0.48250000000000004,8.0399910759,9.71,0.0,9.71,66.56
2021-12-23 19:00:00,23.7235,-1.9385,23.8025678132,5.5335,-1.9685000000000001,5.8732116001,18.19,0.03,18.1900247389,78.37,23.9435,-1.9685000000000001,24.0242832255,5.5335,-1.9685000000000001,5.8732116001,18.41,0.0,18.41,66.28
2021-12-23 19:30:00,27.355,-1.947,27.424201611,5.705,-2.8970000000000002,6.3984087084,21.65,0.9500000000000001,21.6708329328,78.45,27.585,-2.8970000000000002,27.7367055362,5.705,-2.8970000000000002,6.3984087084,21.88,0.0,21.88,66.35
2021-12-23 20:00:00,20.1835,-1.9325,20.2758040161,9.4835,-1.8525,9.662739182,10.7,-0.08,10.7002990612,78.36,20.3035,-1.8525,20.3878362878,9.4835,-1.8525,9.662739182,10.82,0.0,10.82,66.27
2021-12-23 20:30:00,20.401,-2.036,20.5023436953,9.001,-3.066,9.5088567662,11.4,1.03,11.4464361266,78.32,20.521,-3.066,20.748778205,9.001,-3.066,9.5088567662,11.52,0.0,11.52,66.23
2021-12-23 21:00:00,19.992,-2.0095,20.0927388439,6.7219999999999995,-2.1995,7.0726999265,13.27,0.19,13.2713601413,78.37,20.142,-2.1995,20.2617364569,6.7219999999999995,-2.1995,7.0726999265,13.42,0.0,13.42,66.23
2021-12-23 21:30:00,19.2375,-2.19,19.3617536977,8.3275,-2.9699999999999998,8.8412757139,10.91,0.78,10.9378471373,78.24,19.3475,-2.9699999999999998,19.5741323243,8.3275,-2.9699999999999998,8.8412757139,11.02,0.0,11.02,66.16
2021-12-23 22:00:00,17.707,-2.197,17.8427760732,5.817,-2.767,6.4415664244,11.89,0.5700000000000001,11.9036549009,78.47,17.827,-2.767,18.0404605817,5.817,-2.767,6.4415664244,12.01,0.0,12.01,66.35
2021-12-23 22:30:00,17.1675,-2.3025,17.3212171195,5.5275,-3.5125,6.5491153983,11.64,1.21,11.7027219056,78.69,17.2875,-3.5125,17.6407287973,5.5275,-3.5125,6.5491153983,11.76,0.0,11.76,66.55
2021-12-23 23:00:00,16.0475,-2.3475,16.2182925273,2.9075,-3.6075,4.6333154976,13.14,1.26,13.2002727245,79.07,16.1975,-3.6075,16.5943683971,2.9075,-3.6075,4.6333154976,13.29,0.0,13.29,66.87
2021-12-23 23:30:00,15.349,-2.3665,15.5303613367,2.789,-2.2165,3.5624981754,12.56,-0.15,12.5608956687,79.21,15.449,-2.2165,15.6071929971,2.789,-2.2165,3.5624981754,12.66,0.0,12.66,66.98
2021-12-24 00:00:00,14.4825,-2.463,14.6904450324,3.1025,1.167,3.3147240081,11.38,-3.63,11.9449277938,78.53,14.5825,1.167,14.6291214791,3.1025,1.167,3.3147240081,11.48,0.0,11.48,66.39
2021-12-24 00:30:00,15.269,-2.5215,15.4757979843,3.809,0.3085,3.8214726546,11.46,-2.83,11.8042577064,77.43,15.359,0.3085,15.3620979443,3.809,0.3085,3.8214726546,11.55,0.0,11.55,65.46
2021-12-24 01:00:00,24.41,-2.4275,24.5304067689,5.66,0.10250000000000001,5.6609280379,18.75,-2.5300000000000002,18.9199207186,77.79,24.59,0.10250000000000001,24.5902136276,5.66,0.10250000000000001,5.6609280379,18.93,0.0,18.93,65.76
2021-12-24 01:30:00,41.103,-2.3155,41.1681691268,4.013,-8.6755,9.5586855399,37.09,6.36,37.6313393331,77.11,41.483,-8.6755,42.380462353,4.013,-8.6755,9.5586855399,37.47,0.0,37.47,65.19
2021-12-24 02:00:00,38.3585,-2.6925,38.452881277,2.7885,-9.1225,9.5391686483,35.57,6.43,36.146504672,78.62,38.7785,-9.1225,39.837069025,2.7885,-9.1225,9.5391686483,35.99,0.0,35.99,66.46
2021-12-24 02:30:00,28.456,-2.6005000000000003,28.5745784965,1.976,-8.2305,8.4643786689,26.48,5.63,27.0718913266,78.88,28.756,-8.2305,29.9106781309,1.976,-8.2305,8.4643786689,26.78,0.0,26.78,66.68
2021-12-24 03:00:00,17.015,-2.498,17.1973901799,1.905,-3.628,4.0977321777,15.11,1.13,15.1521945605,79.37,17.155,-3.628,17.5344349495,1.905,-3.628,4.0977321777,15.25,0.0,15.25,67.09
2021-12-24 03:30:00,21.343,-2.646,21.5063935842,1.763,-2.606,3.1463319914,19.58,-0.04,19.580040858,78.59,21.483,-2.606,21.6404834743,1.763,-2.606,3.1463319914,19.72,0.0,19.72,66.42
2021-12-24 04:00:00,28.141,-2.644,28.2649361754,2.501,-3.034,3.9319406150000002,25.64,0.39,25.6429658971,78.0,28.341,-3.034,28.5029373399,2.501,-3.034,3.9319406150000002,25.84,0.0,25.84,65.94
2021-12-24 04:30:00,25.8415,-2.68,25.980098580499998,0.9815,-2.5300000000000002,2.7137137377,24.86,-0.15,24.8604525301,77.74,26.0515,-2.5300000000000002,26.1740625859,0.9815,-2.5300000000000002,2.7137137377,25.07,0.0,25.07,65.73
2021-12-24 05:00:00,23.803,-2.8449999999999998,23.9724181926,1.623,-2.295,2.8108991444,22.18,-0.55,22.1868181585,77.7,23.943,-2.295,24.0527394282,1.623,-2.295,2.8108991444,22.32,0.0,22.32,65.7
2021-12-24 05:30:00,16.915,-3.0945,17.1957307274,1.505,-1.9545,2.4667985832,15.41,-1.1400000000000001,15.4521098883,77.77,17.035,-1.9545,17.1467575725,1.505,-1.9545,2.4667985832,15.53,0.0,15.53,65.75
2021-12-24 06:00:00,15.749,-1.823,15.8541581297,1.209,-1.123,1.6500939367,14.54,-0.7000000000000001,14.5568403165,77.96,15.849,-1.123,15.8887359472,1.209,-1.123,1.6500939367,14.64,0.0,14.64,65.89
2021-12-24 06:30:00,13.2235,-1.7934999999999999,13.3445717241,1.0635,0.3065,1.1067856613,12.16,-2.1,12.34,77.77,13.3135,0.3065,13.317027615,1.0635,0.3065,1.1067856613,12.25,0.0,12.25,65.75
2021-12-24 07:00:00,18.905,-1.737,18.9846304678,1.605,-0.457,1.6687941754,17.3,-1.28,17.3472879725,77.32,19.035,-0.457,19.0404851304,1.605,-0.457,1.6687941754,17.43,0.0,17.43,65.37
2021-12-24 07:30:00,24.919,-1.287,24.9522129279,2.149,-2.147,3.0377310612,22.77,0.86,22.7862348799,77.27,25.059,-2.147,25.1508069453,2.149,-2.147,3.0377310612,22.91,0.0,22.91,65.37
2021-12-24 08:00:00,26.8065,-1.5899999999999999,26.8536132066,2.3465,-2.18,3.2028834275,24.46,0.59,24.4671146644,77.45,27.0365,-2.18,27.1242462061,2.3465,-2.18,3.2028834275,24.69,0.0,24.69,65.51
2021-12-24 08:30:00,30.5815,-1.4885000000000002,30.6177036125,2.1315,-2.3485,3.1715523801,28.45,0.86,28.4629952746,77.34,30.7915,-2.3485,30.880931406,2.1315,-2.3485,3.1715523801,28.66,0.0,28.66,65.41
2021-12-24 09:00:00,18.3395,-1.411,18.3936994987,2.3695,-1.381,2.7425701905,15.97,-0.03,15.9700281778,77.22,18.4795,-1.381,18.5310302264,2.3695,-1.381,2.7425701905,16.11,0.0,16.11,65.31
2021-12-24 09:30:00,21.259,-1.3599999999999999,21.3024571587,2.049,-1.75,2.6946059081,19.21,0.39,19.2139584677,77.52,21.409,-1.75,21.4804045819,2.049,-1.75,2.6946059081,19.36,0.0,19.36,65.55
2021-12-24 10:00:00,17.4235,-1.2935,17.4714479795,2.9035,-1.1735,3.1316791822,14.52,-0.12,14.5204958593,77.52,17.5335,-1.1735,17.5727267235,2.9035,-1.1735,3.1316791822,14.63,0.0,14.63,65.55
2021-12-24 10:30:00,16.5915,-1.202,16.6349835062,3.6215,-0.8320000000000001,3.715842603,12.97,-0.37,12.9752764903,77.52,16.6915,-0.8320000000000001,16.7122229596,3.6215,-0.8320000000000001,3.715842603,13.07,0.0,13.07,65.55
2021-12-24 11:00:00,17.687,-1.2185,17.7289230144,6.017,-1.2185,6.1391392923,11.67,0.0,11.67,77.52,17.767,-1.2185,17.8087346898,6.017,-1.2185,6.1391392923,11.75,0.0,11.75,65.55
2021-12-24 11:30:00,17.3965,-1.228,17.4397877352,8.4765,-0.5680000000000001,8.4955091813,8.92,-0.66,8.9443837127,77.45,17.4665,-0.5680000000000001,17.4757330676,8.4765,-0.5680000000000001,8.4955091813,8.99,0.0,8.99,65.48
2021-12-24 12:00:00,26.9895,-1.2195,27.0170370415,10.4795,-1.6195,10.6039002494,16.51,0.4,16.5148448373,77.45,27.1295,-1.6195,27.1777951736,10.4795,-1.6195,10.6039002494,16.65,0.0,16.65,65.48
2021-12-24 12:30:00,26.159,-1.1925,26.1861669064,10.279,-1.5325,10.3926126287,15.88,0.34,15.8836393815,77.37,26.299,-1.5325,26.3436132155,10.279,-1.5325,10.3926126287,16.02,0.0,16.02,65.43
2021-12-24 13:00:00,27.374,-1.2735,27.4036070299,9.104,-1.5935000000000001,9.2424054364,18.27,0.32,18.2728021934,77.32,27.484,-1.5935000000000001,27.530156161,9.104,-1.5935000000000001,9.2424054364,18.38,0.0,18.38,65.38
2021-12-24 13:30:00,28.3865,-1.3445,28.4183226546,8.2865,-2.0445,8.5349904804,20.1,0.7000000000000001,20.1121853611,77.28,28.5665,-2.0445,28.6395688253,8.2865,-2.0445,8.5349904804,20.28,0.0,20.28,65.35
2021-12-24 14:00:00,25.0865,-1.279,25.1190828505,8.3165,-2.149,8.5896666553,16.77,0.87,16.7925519204,77.21,25.2065,-2.149,25.2979414825,8.3165,-2.149,8.5896666553,16.89,0.0,16.89,65.29
2021-12-24 14:30:00,26.868,-1.248,26.8969687511,7.158,-1.678,7.3520505983,19.71,0.43,19.7146899544,77.27,27.048,-1.678,27.0999997786,7.158,-1.678,7.3520505983,19.89,0.0,19.89,65.34
2021-12-24 15:00:00,24.238,-1.143,24.2649354625,2.058,-1.013,2.2938031737999998,22.18,-0.13,22.1803809706,77.13,24.418,-1.013,24.439003519,2.058,-1.013,2.2938031737999998,22.36,0.0,22.36,65.22
2021-12-24 15:30:00,31.2755,-1.223,31.2994030175,1.9155000000000002,-1.473,2.4163752296,29.36,0.25,29.361064354,77.21,31.5555,-1.473,31.5898608615,1.9155000000000002,-1.473,2.4163752296,29.64,0.0,29.64,65.28
2021-12-24 16:00:00,29.486,-1.0675,29.5053173555,1.186,-1.4175,1.8482159641,28.3,0.35000000000000003,28.3021642282,77.05,29.696,-1.4175,29.729812011699998,1.186,-1.4175,1.8482159641,28.51,0.0,28.51,65.16
2021-12-24 16:30:00,22.0235,-1.0295,22.0475491268,1.0335,-0.1295,1.0415817299,20.99,-0.9,21.0092860421,77.05,22.2035,-0.1295,22.2038776456,1.0335,-0.1295,1.0415817299,21.17,0.0,21.17,65.16
2021-12-24 17:00:00,31.9385,-0.889,31.9508701486,1.2885,-2.739,3.026937933,30.65,1.85,30.7057812146,77.09,32.2585,-2.739,32.3745724798,1.2885,-2.739,3.026937933,30.97,0.0,30.97,65.16
2021-12-24 17:30:00,31.817,-1.183,31.8389851911,3.077,-2.983,4.2855825742,28.74,1.8,28.7963122639,77.38,32.137,-2.983,32.2751461344,3.077,-2.983,4.2855825742,29.06,0.0,29.06,65.45
2021-12-24 18:00:00,31.6225,-1.161,31.6438055115,1.1825,-2.021,2.3415266921,30.44,0.86,30.4521460656,77.77,32.0125,-2.021,32.0762310325,1.1825,-2.021,2.3415266921,30.83,0.0,30.83,65.77
2021-12-24 18:30:00,32.179,-1.2265,32.2023654915,0.419,-3.0365,3.0652721331,31.76,1.81,31.8115340718,77.77,32.539,-3.0365,32.6803741296,0.419,-3.0365,3.0652721331,32.12,0.0,32.12,65.77
2021-12-24 19:00:00,23.6185,-1.252,23.651660539,0.3785,-3.042,3.0654569398,23.24,1.79,23.3088330896,77.77,23.8585,-3.042,24.0516483063,0.3785,-3.042,3.0654569398,23.48,0.0,23.48,65.77
2021-12-24 19:30:00,19.5885,-1.321,19.6329919587,0.3785,-2.961,2.9850935077000003,19.21,1.6400000000000001,19.2798781116,78.28,19.8085,-2.961,20.0285844045,0.3785,-2.961,2.9850935077000003,19.43,0.0,19.43,66.16
2021-12-24 20:00:00,23.7905,-1.392,23.8311886873,0.1005,-2.912,2.9137337301,23.69,1.52,23.7387131075,78.5,24.0605,-2.912,24.2360765028,0.1005,-2.912,2.9137337301,23.96,0.0,23.96,66.35
2021-12-24 20:30:00,28.27,-1.307,28.3001969781,0.05,-3.747,3.7473335854,28.22,2.44,28.3252890541,78.33,28.58,-3.747,28.8245799449,0.05,-3.747,3.7473335854,28.53,0.0,28.53,66.23
2021-12-24 21:00:00,28.501,-1.4195,28.536327396,0.051000000000000004,-4.4195,4.4197942543,28.45,3.0,28.607734968,78.15,28.841,-4.4195,29.1776500296,0.051000000000000004,-4.4195,4.4197942543,28.79,0.0,28.79,66.1
2021-12-24 21:30:00,26.2655,-1.4765000000000001,26.3069675656,0.0655,-3.6965,3.6970802669,26.2,2.22,26.2938852207,78.24,26.5455,-3.6965,26.8016358176,0.0655,-3.6965,3.6970802669,26.48,0.0,26.48,66.17
2021-12-24 22:00:00,30.5955,-1.584,30.6364762375,0.1955,-5.264,5.2676290919,30.4,3.68,30.6219267846,78.29,30.9555,-5.264,31.3998833796,0.1955,-5.264,5.2676290919,30.76,0.0,30.76,66.2
2021-12-24 22:30:00,31.274,-1.6715,31.3186364366,0.114,-5.8615,5.8626084851,31.16,4.19,31.4404468798,78.42,31.624,-5.8615,32.1626267312,0.114,-5.8615,5.8626084851,31.51,0.0,31.51,66.31
2021-12-24 23:00:00,31.7215,-1.7735,31.7710381401,0.14150000000000001,-7.4935,7.4948358554,31.58,5.72,32.0938436464,78.68,32.0815,-7.4935,32.9450327743,0.14150000000000001,-7.4935,7.4948358554,31.94,0.0,31.94,66.53
2021-12-24 23:30:00,32.99,-1.6035,33.028946581,0.28,-4.4935,4.5022152603,32.71,2.89,32.837420727,79.02,33.17,-4.4935,33.4729807793,0.28,-4.4935,4.5022152603,32.89,0.0,32.89,66.8
2021-12-25 00:00:00,35.5205,-1.9969999999999999,35.5765924345,0.5405,-4.587,4.618734594,34.98,2.59,35.0757537339,78.38,35.8005,-4.587,36.0931623615,0.5405,-4.587,4.618734594,35.26,0.0,35.26,66.23
2021-12-25 00:30:00,29.535,-1.6840000000000002,29.5829694419,0.28500000000000003,-3.294,3.3063062472,29.25,1.6099999999999999,29.2942758914,78.19,29.855,-3.294,30.0361692131,0.28500000000000003,-3.294,3.3063062472,29.57,0.0,29.57,66.08
2021-12-25 01:00:00,28.707,-1.9215,28.7712358311,0.397,-2.9415,2.9681696801,28.31,1.02,28.328369173,78.0,29.037,-2.9415,29.1856093178,0.397,-2.9415,2.9681696801,28.64,0.0,28.64,65.9
2021-12-25 01:30:00,24.1535,-1.9285,24.2303667843,0.2735,-3.8585000000000003,3.8681810325,23.88,1.9300000000000002,23.9578650969,77.96,24.4635,-3.8585000000000003,24.7659212326,0.2735,-3.8585000000000003,3.8681810325,24.19,0.0,24.19,65.86
2021-12-25 02:00:00,25.828,-1.9915,25.9046647585,1.028,-4.9215,5.0277177974,24.8,2.93,24.9724828561,78.2,26.128,-4.9215,26.5874697226,1.028,-4.9215,5.0277177974,25.1,0.0,25.1,66.07
2021-12-25 02:30:00,26.081,-2.015,26.1587229428,1.231,-5.235,5.3777863476,24.85,3.22,25.0577512958,78.54,26.371,-5.235,26.8855884444,1.231,-5.235,5.3777863476,25.14,0.0,25.14,66.35
2021-12-25 03:00:00,23.946,-2.041,24.0328233256,1.496,-5.021,5.2391275037,22.45,2.98,22.6469181126,78.58,24.206,-5.021,24.7212636611,1.496,-5.021,5.2391275037,22.71,0.0,22.71,66.39
2021-12-25 03:30:00,20.6045,-2.049,20.7061300404,2.2745,-4.509,5.0501912093,18.33,2.46,18.4943369711,78.9,20.8445,-4.509,21.32660923,2.2745,-4.509,5.0501912093,18.57,0.0,18.57,66.66
2021-12-25 04:00:00,30.4865,-2.11,30.5594303326,2.9665,-6.28,6.9453957591,27.52,4.17,27.8341391101,78.68,30.8065,-6.28,31.440083369,2.9665,-6.28,6.9453957591,27.84,0.0,27.84,66.46
2021-12-25 04:30:00,30.5345,-2.0495,30.6032047423,4.2645,-6.0195,7.3770143351,26.27,3.9699999999999998,26.5682856052,78.58,30.8245,-6.0195,31.4067537402,4.2645,-6.0195,7.3770143351,26.56,0.0,26.56,66.39
2021-12-25 05:00:00,27.294,-2.07,27.3723827242,5.284,-5.86,7.8905168399,22.01,3.79,22.3339248678,78.49,27.564,-5.86,28.180022995,5.284,-5.86,7.8905168399,22.28,0.0,22.28,66.32
2021-12-25 05:30:00,26.9405,-2.1455,27.0257971298,7.0005,-5.8055,9.0945494941,19.94,3.66,20.2731152022,78.61,27.1705,-5.8055,27.7838064437,7.0005,-5.8055,9.0945494941,20.17,0.0,20.17,66.45
2021-12-25 06:00:00,22.338,-2.085,22.4350945842,7.478,-4.875,8.9267076238,14.86,2.79,15.1196461599,78.61,22.508,-4.875,23.0298868647,7.478,-4.875,8.9267076238,15.03,0.0,15.03,66.45
2021-12-25 06:30:00,12.964,-1.9685000000000001,13.1126003619,9.594,-4.3485,10.5334841458,3.37,2.38,4.1256878214,78.68,12.974,-4.3485,13.68335223,9.594,-4.3485,10.5334841458,3.38,0.0,3.38,66.45
2021-12-25 07:00:00,14.8205,-2.0005,14.9549062351,10.0505,-4.8004999999999995,11.1381035414,4.77,2.8,5.5310848845,78.93,14.8805,-4.8004999999999995,15.6356669349,10.0505,-4.8004999999999995,11.1381035414,4.83,0.0,4.83,66.64
2021-12-25 07:30:00,13.1965,-1.9525000000000001,13.3401599878,9.0665,-3.6125,9.7596915166,4.13,1.6600000000000001,4.4511234537,78.61,13.2265,-3.6125,13.7109612537,9.0665,-3.6125,9.7596915166,4.16,0.0,4.16,66.39
2021-12-25 08:00:00,13.0585,-1.884,13.1937060089,10.1085,-3.454,10.6823166144,2.95,1.57,3.3417660002,78.61,13.0885,-3.454,13.5365781588,10.1085,-3.454,10.6823166144,2.98,0.0,2.98,66.39
2021-12-25 08:30:00,14.6825,-1.714,14.7822055949,11.5425,-5.304,12.7028233968,3.14,3.59,4.7694548955,78.38,14.7025,-5.304,15.629968722000001,11.5425,-5.304,12.7028233968,3.16,0.0,3.16,66.18
2021-12-25 09:00:00,16.0335,-1.5975000000000001,16.1128870318,12.9735,-5.5175,14.098032079,3.06,3.92,4.9729267037,79.03,16.0435,-5.5175,16.9657507497,12.9735,-5.5175,14.098032079,3.07,0.0,3.07,66.74
2021-12-25 09:30:00,18.807,-1.393,18.8585179163,16.827,-4.083,17.3152770119,1.98,2.69,3.3401347278,79.26,18.797,-4.083,19.2353346215,16.827,-4.083,17.3152770119,1.97,0.0,1.97,66.94
2021-12-25 10:00:00,17.2415,-1.109,17.2771294852,19.1815,-3.589,19.5143758099,-1.94,2.48,3.1486505046,78.79,17.1915,-3.589,17.5621352133,19.1815,-3.589,19.5143758099,-1.99,0.0,1.99,66.58
2021-12-25 10:30:00,17.679,-0.86,17.6999051127,21.929,-4.17,22.321960957800002,-4.25,3.31,5.386891497,78.63,17.609,-4.17,18.0960156112,21.929,-4.17,22.321960957800002,-4.32,0.0,4.32,66.45
2021-12-25 11:00:00,17.6195,-0.8495,17.6399668509,22.0095,-3.5995,22.3018943254,-4.39,2.75,5.1802123509,78.63,17.5295,-3.5995,17.8952443543,22.0095,-3.5995,22.3018943254,-4.48,0.0,4.48,66.45
2021-12-25 11:30:00,16.064,-0.9380000000000001,16.0913622792,20.044,-3.378,20.3266529463,-3.98,2.44,4.6684044383,78.27,15.994,-3.378,16.346832109,20.044,-3.378,20.3266529463,-4.05,0.0,4.05,66.16
2021-12-25 12:00:00,16.0605,-1.0755,16.0964704361,16.4405,-2.4255,16.6184563212,-0.38,1.35,1.4024621207,78.32,16.0105,-2.4255,16.1931825315,16.4405,-2.4255,16.6184563212,-0.43,0.0,0.43,66.2
2021-12-25 12:30:00,18.0055,-0.851,18.0255993312,18.9655,-2.951,19.1937122842,-0.96,2.1,2.3090257686,78.08,17.9655,-2.951,18.2062514332,18.9655,-2.951,19.1937122842,-1.0,0.0,1.0,66.0
2021-12-25 13:00:00,20.7045,-0.647,20.7146066641,21.2245,-2.417,21.3616780532,-0.52,1.77,1.8448035126,78.08,20.6845,-2.417,20.8252353948,21.2245,-2.417,21.3616780532,-0.54,0.0,0.54,66.0
2021-12-25 13:30:00,19.688,-0.7655000000000001,19.7028762938,20.748,-2.6755,20.9197945556,-1.06,1.9100000000000001,2.1844221204,77.86,19.668,-2.6755,19.8491441692,20.748,-2.6755,20.9197945556,-1.08,0.0,1.08,65.81
2021-12-25 14:00:00,19.847,-0.933,19.868917887,19.457,-3.863,19.836774385,0.39,2.93,2.9558416737,78.27,19.807,-3.863,20.1801887504,19.457,-3.863,19.836774385,0.35000000000000003,0.0,0.35000000000000003,66.15
2021-12-25 14:30:00,18.825,-1.092,18.8566457516,18.315,-4.652,18.8965692389,0.51,3.56,3.5963453672,78.74,18.815,-4.652,19.3815718919,18.315,-4.652,18.8965692389,0.5,0.0,0.5,66.54
2021-12-25 15:00:00,16.3005,-1.309,16.3529746912,16.4805,-4.039,16.9682173857,-0.18,2.73,2.7359276306,78.95,16.2505,-4.039,16.7449177738,16.4805,-4.039,16.9682173857,-0.23,0.0,0.23,66.72
2021-12-25 15:30:00,13.623,-1.282,13.6831887,16.863,-3.792,17.2840976912,-3.24,2.51,4.0984997255,78.91,13.553,-3.792,14.0734883025,16.863,-3.792,17.2840976912,-3.31,0.0,3.31,66.72
2021-12-25 16:00:00,15.4385,-1.436,15.5051403815,16.1785,-5.016,16.9382442493,-0.74,3.58,3.6556805112,79.07,15.3985,-5.016,16.1948775312,16.1785,-5.016,16.9382442493,-0.78,0.0,0.78,66.83
2021-12-25 16:30:00,14.734,-1.3815,14.798624877,17.264,-4.5515,17.8539028856,-2.5300000000000002,3.17,4.0558353024,79.14,14.664,-4.5515,15.3541215395,17.264,-4.5515,17.8539028856,-2.6,0.0,2.6,66.89
2021-12-25 17:00:00,16.227,-1.5025,16.2964117293,16.887,-4.3525,17.4388940375,-0.66,2.85,2.9254230463,78.95,16.187,-4.3525,16.7619576795,16.887,-4.3525,17.4388940375,-0.7000000000000001,0.0,0.7000000000000001,66.73
2021-12-25 17:30:00,14.3385,-1.5,14.4167465903,16.1985,-3.71,16.6179271346,-1.8599999999999999,2.21,2.8885463472,78.95,14.2585,-3.71,14.7332590505,16.1985,-3.71,16.6179271346,-1.94,0.0,1.94,66.73
2021-12-25 18:00:00,13.3465,-1.4045,13.420196813,17.8465,-3.9545,18.279377246,-4.5,2.55,5.1722818949,78.74,13.2665,-3.9545,13.8433410888,17.8465,-3.9545,18.279377246,-4.58,0.0,4.58,66.56
2021-12-25 18:30:00,19.488,-1.7585000000000002,19.5671782904,12.948,-3.7685,13.4852621869,6.54,2.01,6.8419076287,78.85,19.548000000000002,-3.7685,19.9079355095,12.948,-3.7685,13.4852621869,6.6,0.0,6.6,66.65
2021-12-25 19:00:00,18.3085,-1.771,18.3939558891,13.2085,-4.041,13.8128256794,5.1,2.27,5.5823740469,78.65,18.3385,-4.041,18.7784520994,13.2085,-4.041,13.8128256794,5.13,0.0,5.13,66.5
2021-12-25 19:30:00,18.852,-1.729,18.9311210709,13.332,-3.609,13.8118465456,5.52,1.88,5.8313634769,78.83,18.892,-3.609,19.2336305725,13.332,-3.609,13.8118465456,5.5600000000000005,0.0,5.5600000000000005,66.64
2021-12-25 20:00:00,30.8485,-1.7755,30.8995526262,11.7085,-4.3655,12.495861815,19.14,2.59,19.3144427825,78.46,31.0785,-4.3655,31.3836064292,11.7085,-4.3655,12.495861815,19.37,0.0,19.37,66.35
2021-12-25 20:30:00,28.714,-1.763,28.7680719722,4.744,-4.193,6.3314125596,23.97,2.43,24.0928578629,78.39,29.014,-4.193,29.3154130962,4.744,-4.193,6.3314125596,24.27,0.0,24.27,66.29
2021-12-25 21:00:00,31.974,-1.807,32.0250202966,2.984,-4.217,5.165979578,28.99,2.41,29.0900017188,78.27,32.294,-4.217,32.5681673571,2.984,-4.217,5.165979578,29.31,0.0,29.31,66.18
2021-12-25 21:30:00,32.6275,-1.8315000000000001,32.6788639414,3.2875,-3.9715,5.1556249379,29.34,2.14,29.4179401046,78.4,32.9775,-3.9715,33.2157841771,3.2875,-3.9715,5.1556249379,29.69,0.0,29.69,66.3
2021-12-25 22:00:00,31.858,-1.9255,31.9161356409,2.938,-5.2855,6.0471773787,28.92,3.36,29.1145324537,78.43,32.178,-5.2855,32.609204134,2.938,-5.2855,6.0471773787,29.24,0.0,29.24,66.3
2021-12-25 22:30:00,32.57,-1.956,32.628681187,2.33,-4.506,5.072764138,30.24,2.55,30.347324429,78.74,32.93,-4.506,33.2368611033,2.33,-4.506,5.072764138,30.6,0.0,30.6,66.56
2021-12-25 23:00:00,31.151,-2.019,31.2163604861,3.501,-4.429,5.6456214893,27.65,2.41,27.7548302103,78.55,31.491,-4.429,31.8009295776,3.501,-4.429,5.6456214893,27.99,0.0,27.99,66.36
2021-12-25 23:30:00,30.346,-2.102,30.4187133193,3.266,-5.712,6.5797948296,27.08,3.61,27.319562588,78.55,30.686,-5.712,31.2130988529,3.266,-5.712,6.5797948296,27.42,0.0,27.42,66.36
2021-12-26 00:00:00,22.9155,-2.049,23.0069237676,3.8855,-4.389,5.8617771409,19.03,2.34,19.173327828,79.08,23.1655,-4.389,23.5776103804,3.8855,-4.389,5.8617771409,19.28,0.0,19.28,66.81
2021-12-26 00:30:00,28.8925,-2.043,28.9646406028,1.8225,-3.143,3.6331742664,27.07,1.1,27.0923402459,79.08,29.1925,-3.143,29.3612074896,1.8225,-3.143,3.6331742664,27.37,0.0,27.37,66.81
2021-12-26 01:00:00,34.8675,-2.072,34.9290100096,2.1575,-3.972,4.5201316629,32.71,1.9,32.7651354339,78.37,35.2975,-3.972,35.5202799855,2.1575,-3.972,4.5201316629,33.14,0.0,33.14,66.22
2021-12-26 01:30:00,31.6965,-2.104,31.7662545518,1.8065,-4.514,4.8620611113,29.89,2.41,29.9870005169,78.3,32.0465,-4.514,32.362854606,1.8065,-4.514,4.8620611113,30.24,0.0,30.24,66.16
2021-12-26 02:00:00,31.003,-2.1215,31.0755011424,0.973,-5.1815,5.2720651788,30.03,3.06,30.1855014866,78.59,31.373,-5.1815,31.7980042023,0.973,-5.1815,5.2720651788,30.4,0.0,30.4,66.4
2021-12-26 02:30:00,27.521,-2.071,27.5988130542,0.541,-6.231,6.2544417816,26.98,4.16,27.2988278137,78.76,27.821,-6.231,28.510233285600002,0.541,-6.231,6.2544417816,27.28,0.0,27.28,66.55
2021-12-26 03:00:00,29.244,-2.1025,29.3194822985,0.604,-7.0825,7.1082080899,28.64,4.98,29.0697437209,78.87,29.594,-7.0825,30.4297000026,0.604,-7.0825,7.1082080899,28.99,0.0,28.99,66.65
2021-12-26 03:30:00,23.7455,-2.089,23.8372123213,0.5655,-6.289,6.3143733854,23.18,4.2,23.5574277034,79.15,24.0155,-6.289,24.8253048571,0.5655,-6.289,6.3143733854,23.45,0.0,23.45,66.88
2021-12-26 04:00:00,27.3255,-2.1455,27.4095990576,0.7855000000000001,-7.9555,7.9941847927000005,26.54,5.8100000000000005,27.1685056637,79.42,27.6355,-7.9555,28.757796169,0.7855000000000001,-7.9555,7.9941847927000005,26.85,0.0,26.85,67.09
2021-12-26 04:30:00,26.7595,-2.1565,26.8462536027,0.5395,-7.4765,7.4959397343,26.22,5.32,26.7542669494,79.52,27.0795,-7.4765,28.0926569142,0.5395,-7.4765,7.4959397343,26.54,0.0,26.54,67.18
2021-12-26 05:00:00,25.606,-2.153,25.6963547026,0.376,-7.223,7.2327798943,25.23,5.07,25.7343700137,79.52,25.906,-7.223,26.894099074,0.376,-7.223,7.2327798943,25.53,0.0,25.53,67.18
2021-12-26 05:30:00,25.7555,-2.2185,25.8508708267,0.5455,-5.9785,6.0033351148,25.21,3.76,25.488854427,79.52,26.0455,-5.9785,26.7228466392,0.5455,-5.9785,6.0033351148,25.5,0.0,25.5,67.18
2021-12-26 06:00:00,23.9755,-2.1635,24.0729169919,0.48550000000000004,-3.6135,3.6459693498,23.49,1.45,23.5347105357,79.14,24.1855,-3.6135,24.4539524924,0.48550000000000004,-3.6135,3.6459693498,23.7,0.0,23.7,66.87
2021-12-26 06:30:00,19.5935,-2.1585,19.7120360313,0.6935,-2.6985,2.7861881667,18.9,0.54,18.907712712,78.57,19.7435,-2.6985,19.9270593541,0.6935,-2.6985,2.7861881667,19.05,0.0,19.05,66.39
2021-12-26 07:00:00,22.376,-2.1285,22.4770079915,0.646,-2.6785,2.755300029,21.73,0.55,21.736959309,78.57,22.596,-2.6785,22.7541991344,0.646,-2.6785,2.755300029,21.95,0.0,21.95,66.39
2021-12-26 07:30:00,23.4025,-2.1595,23.5019243148,0.36250000000000004,-4.2795,4.2948255494,23.04,2.12,23.1373291458,78.43,23.6125,-4.2795,23.9971722605,0.36250000000000004,-4.2795,4.2948255494,23.25,0.0,23.25,66.26
2021-12-26 08:00:00,26.0135,-2.1445,26.101744434,0.7135,-4.8145,4.867082545,25.3,2.67,25.4404972436,78.83,26.2335,-4.8145,26.6716316055,0.7135,-4.8145,4.867082545,25.52,0.0,25.52,66.61
2021-12-26 08:30:00,25.885,-2.0465,25.9657733805,1.195,-3.9365,4.1138859063,24.69,1.8900000000000001,24.7622333403,79.17,26.095,-3.9365,26.3902454943,1.195,-3.9365,4.1138859063,24.9,0.0,24.9,66.91
2021-12-26 09:00:00,23.229,-1.9325,23.3092470331,3.629,-2.8025,4.5851550955,19.6,0.87,19.619299172,78.79,23.369,-2.8025,23.5364433857,3.629,-2.8025,4.5851550955,19.74,0.0,19.74,66.6
2021-12-26 09:30:00,22.8185,-1.857,22.8939378712,2.3385,-1.647,2.860278177,20.48,-0.21,20.4810766319,78.58,23.0185,-1.647,23.077347145,2.3385,-1.647,2.860278177,20.68,0.0,20.68,66.44
2021-12-26 10:00:00,26.177,-1.677,26.2306625536,0.357,-1.667,1.7047985218,25.82,-0.01,25.8200019365,78.41,26.377,-1.667,26.4296238717,0.357,-1.667,1.7047985218,26.02,0.0,26.02,66.29
2021-12-26 10:30:00,26.087,-1.6695,26.1403672363,0.527,-2.3895,2.4469244471,25.56,0.72,25.5701388342,78.24,26.327,-2.3895,26.4352158919,0.527,-2.3895,2.4469244471,25.8,0.0,25.8,66.15
2021-12-26 11:00:00,25.3545,-1.5865,25.4040873188,0.5245000000000001,-2.0465,2.1126434863,24.83,0.46,24.8342606091,78.49,25.5445,-2.0465,25.6263466475,0.5245000000000001,-2.0465,2.1126434863,25.02,0.0,25.02,66.36
2021-12-26 11:30:00,21.931,-1.5350000000000001,21.9846534201,0.741,-2.115,2.2410502002,21.19,0.58,21.1979362203,78.41,22.101,-2.115,22.2019689667,0.741,-2.115,2.2410502002,21.36,0.0,21.36,66.29
2021-12-26 12:00:00,18.946,-1.528,19.0075169341,0.806,-2.238,2.3787139381999998,18.14,0.71,18.1538893904,78.45,19.096,-2.238,19.2266965441,0.806,-2.238,2.3787139381999998,18.29,0.0,18.29,66.33
2021-12-26 12:30:00,18.9795,-1.528,19.0409087034,1.0595,-1.608,1.9256698185,17.92,0.08,17.9201785705,78.55,19.1195,-1.608,19.186999355,1.0595,-1.608,1.9256698185,18.06,0.0,18.06,66.41
2021-12-26 13:00:00,18.813,-1.544,18.8762524088,1.093,-1.9540000000000002,2.2389204988,17.72,0.41000000000000003,17.7247425933,78.55,18.953,-1.9540000000000002,19.0534596596,1.093,-1.9540000000000002,2.2389204988,17.86,0.0,17.86,66.41
2021-12-26 13:30:00,14.805,-1.4475,14.8755934756,1.615,-1.3775,2.1226707823,13.19,-0.07,13.1901857455,78.52,14.915,-1.3775,14.9784755983,1.615,-1.3775,2.1226707823,13.3,0.0,13.3,66.41
2021-12-26 14:00:00,15.3245,-1.4925000000000002,15.397008037300001,2.0145,-1.6425,2.5992338294,13.31,0.15,13.3108452023,78.73,15.4245,-1.6425,15.5117054672,2.0145,-1.6425,2.5992338294,13.41,0.0,13.41,66.57
2021-12-26 14:30:00,17.1285,-1.5105,17.1949737569,1.5685,-2.5605,3.0027241798,15.56,1.05,15.5953871385,78.73,17.2585,-2.5605,17.4474061826,1.5685,-2.5605,3.0027241798,15.69,0.0,15.69,66.57
2021-12-26 15:00:00,17.178,-1.5670000000000002,17.2493238418,2.028,-2.417,3.1551026925,15.15,0.85,15.173826149,78.73,17.298,-2.417,17.4660439997,2.028,-2.417,3.1551026925,15.27,0.0,15.27,66.57
2021-12-26 15:30:00,17.3215,-1.552,17.3908903237,2.0715,-2.932,3.5899493381000003,15.25,1.38,15.3123120397,78.78,17.4415,-2.932,17.6862247597,2.0715,-2.932,3.5899493381000003,15.37,0.0,15.37,66.62
2021-12-26 16:00:00,15.245,-1.509,15.3195008404,1.545,-2.359,2.81991241,13.7,0.85,13.7263432858,78.63,15.335,-2.359,15.5153828828,1.545,-2.359,2.81991241,13.79,0.0,13.79,66.49
2021-12-26 16:30:00,12.854,-1.4625,12.93693249,0.844,-0.7925000000000001,1.1577531041,12.01,-0.67,12.0286740749,78.63,12.944,-0.7925000000000001,12.968237823599999,0.844,-0.7925000000000001,1.1577531041,12.1,0.0,12.1,66.49
2021-12-26 17:00:00,14.0005,-1.5105,14.0817474235,0.8805000000000001,-0.6405000000000001,1.0888161002,13.12,-0.87,13.1488136347,78.53,14.1005,-0.6405000000000001,14.1150395146,0.8805000000000001,-0.6405000000000001,1.0888161002,13.22,0.0,13.22,66.4
2021-12-26 17:30:00,16.716,-1.5235,16.7852824894,1.846,-0.5935,1.9390611775000002,14.87,-0.93,14.8990536612,78.24,16.836,-0.5935,16.846457736,1.846,-0.5935,1.9390611775000002,14.99,0.0,14.99,66.15
2021-12-26 18:00:00,19.4905,-1.307,19.5342734508,1.3205,-0.777,1.5321387829000002,18.17,-0.53,18.1777281309,78.19,19.6505,-0.777,19.6658556704,1.3205,-0.777,1.5321387829000002,18.33,0.0,18.33,66.11
2021-12-26 18:30:00,18.6295,-1.816,18.7178023884,1.0795,0.10400000000000001,1.0844981558,17.55,-1.92,17.6547132517,78.09,18.7795,0.10400000000000001,18.7797879714,1.0795,0.10400000000000001,1.0844981558,17.7,0.0,17.7,66.0
2021-12-26 19:00:00,22.7,-2.4035,22.826887923,1.2,-0.5835,1.3343433778,21.5,-1.82,21.57689505,77.69,22.88,-0.5835,22.8874391807,1.2,-0.5835,1.3343433778,21.68,0.0,21.68,65.68
2021-12-26 19:30:00,29.0175,-2.028,29.0882809779,0.9275,-1.118,1.4526459479,28.09,-0.91,28.1047362557,77.73,29.2475,-1.118,29.2688602486,0.9275,-1.118,1.4526459479,28.32,0.0,28.32,65.72
2021-12-26 20:00:00,29.737,-2.2495,29.8219620288,1.077,0.2005,1.0955041077,28.66,-2.45,28.764528503,77.73,30.007,0.2005,30.0076698404,1.077,0.2005,1.0955041077,28.93,0.0,28.93,65.72
2021-12-26 20:30:00,36.546,-2.378,36.6232849428,1.076,-0.098,1.0804536084,35.47,-2.2800000000000002,35.5432032884,77.36,36.866,-0.098,36.8661302553,1.076,-0.098,1.0804536084,35.79,0.0,35.79,65.42
2021-12-26 21:00:00,26.248,-2.553,26.371865937,1.3980000000000001,0.227,1.4163096413,24.85,-2.7800000000000002,25.0050174965,77.3,26.458,0.227,26.4589737707,1.3980000000000001,0.227,1.4163096413,25.06,0.0,25.06,65.38
2021-12-26 21:30:00,21.236,-2.7805,21.4172565061,1.036,0.3195,1.0841477067,20.2,-3.1,20.436486978,77.59,21.406,0.3195,21.4083842513,1.036,0.3195,1.0841477067,20.37,0.0,20.37,65.62
2021-12-26 22:00:00,23.0825,-2.8025,23.2520066338,1.0125,-0.022500000000000003,1.0127499691,22.07,-2.7800000000000002,22.2443992951,77.59,23.2825,-0.022500000000000003,23.2825108719,1.0125,-0.022500000000000003,1.0127499691,22.27,0.0,22.27,65.62
2021-12-26 22:30:00,17.936,-2.751,18.1457459753,0.776,-0.031,0.7766189542,17.16,-2.7199999999999998,17.3742337961,77.68,18.076,-0.031,18.0760265822,0.776,-0.031,0.7766189542,17.3,0.0,17.3,65.68
2021-12-26 23:00:00,21.224,-2.7525,21.4017390006,0.624,-0.7725000000000001,0.9930419175,20.6,-1.98,20.6949365788,78.04,21.424,-0.7725000000000001,21.4379227597,0.624,-0.7725000000000001,0.9930419175,20.8,0.0,20.8,65.97
2021-12-26 23:30:00,24.906,-2.938,25.0786897584,0.536,-1.798,1.8761929538,24.37,-1.1400000000000001,24.3966493601,77.99,25.086,-1.798,25.1503518862,0.536,-1.798,1.8761929538,24.55,0.0,24.55,65.93
2021-12-27 00:00:00,29.0835,-2.864,29.2241760919,0.8435,-2.7039999999999997,2.8325091792,28.24,-0.16,28.2404532542,78.25,29.3335,-2.7039999999999997,29.4578654734,0.8435,-2.7039999999999997,2.8325091792,28.49,0.0,28.49,66.16
2021-12-27 00:30:00,23.063,-2.8425000000000002,23.2375079398,1.7229999999999999,-0.052500000000000005,1.7237996548,21.34,-2.79,21.5216100699,78.4,23.253,-0.052500000000000005,23.2530592665,1.7229999999999999,-0.052500000000000005,1.7237996548,21.53,0.0,21.53,66.29
2021-12-27 01:00:00,23.4625,-2.834,23.6330375164,1.7225000000000001,0.20600000000000002,1.734774409,21.74,-3.04,21.951519309600002,77.9,23.6625,0.20600000000000002,23.6633966761,1.7225000000000001,0.20600000000000002,1.734774409,21.94,0.0,21.94,65.88
2021-12-27 01:30:00,31.0305,-2.9145000000000003,31.1670698093,2.0105,-0.8445,2.1806628579,29.02,-2.07,29.0937330021,77.63,31.2905,-0.8445,31.3018940401,2.0105,-0.8445,2.1806628579,29.28,0.0,29.28,65.66
2021-12-27 02:00:00,34.0185,-2.914,34.1430774572,3.1385,-1.524,3.4889480148,30.88,-1.3900000000000001,30.911268172,77.56,34.2785,-1.524,34.3123613039,3.1385,-1.524,3.4889480148,31.14,0.0,31.14,65.61
2021-12-27 02:30:00,28.9965,-2.916,29.1427532716,4.9865,-1.566,5.2266182422,24.01,-1.35,24.0479229872,77.65,29.2065,-1.566,29.2484529206,4.9865,-1.566,5.2266182422,24.22,0.0,24.22,65.68
2021-12-27 03:00:00,21.757,-2.948,21.9558136492,6.147,-0.788,6.1973020743,15.61,-2.16,15.7587340862,77.78,21.887,-0.788,21.9011806303,6.147,-0.788,6.1973020743,15.74,0.0,15.74,65.78
2021-12-27 03:30:00,26.615,-2.9645,26.7795908343,7.245,-1.9445000000000001,7.5014068847,19.37,-1.02,19.3968373711,77.99,26.795,-1.9445000000000001,26.8654630567,7.245,-1.9445000000000001,7.5014068847,19.55,0.0,19.55,65.95
2021-12-27 04:00:00,23.0485,-2.8645,23.2258199532,8.5085,-0.9045000000000001,8.5564415793,14.54,-1.96,14.6715098064,77.82,23.1485,-0.9045000000000001,23.166164389,8.5085,-0.9045000000000001,8.5564415793,14.64,0.0,14.64,65.82
2021-12-27 04:30:00,21.3535,-2.8725,21.545839934900002,7.4835,-0.1825,7.4857249816,13.87,-2.69,14.1284464822,78.05,21.4835,-0.1825,21.4842751449,7.4835,-0.1825,7.4857249816,14.0,0.0,14.0,66.0
2021-12-27 05:00:00,24.1265,-2.8315,24.2920850176,8.6865,-0.9615,8.7395517334,15.44,-1.87,15.5528293246,78.19,24.2565,-0.9615,24.2755489021,8.6865,-0.9615,8.7395517334,15.57,0.0,15.57,66.12
2021-12-27 05:30:00,24.8085,-2.839,24.9704143588,11.4385,-1.699,11.5639908012,13.37,-1.1400000000000001,13.4185133305,78.01,24.9385,-1.699,24.9963073923,11.4385,-1.699,11.5639908012,13.5,0.0,13.5,65.97
2021-12-27 06:00:00,27.0035,-2.787,27.1469405505,13.3635,-2.127,13.5317131676,13.64,-0.66,13.6559584065,77.94,27.0835,-2.127,27.1668934781,13.3635,-2.127,13.5317131676,13.72,0.0,13.72,65.92
2021-12-27 06:30:00,23.429,-2.8485,23.6015252314,12.109,-0.9985,12.1500980757,11.32,-1.85,11.4701743666,77.73,23.529,-0.9985,23.5501771384,12.109,-0.9985,12.1500980757,11.42,0.0,11.42,65.75
2021-12-27 07:00:00,27.245,-2.784,27.3868705952,11.385,-1.6440000000000001,11.5030848471,15.86,-1.1400000000000001,15.9009182125,77.62,27.395,-1.6440000000000001,27.4442846691,11.385,-1.6440000000000001,11.5030848471,16.01,0.0,16.01,65.65
2021-12-27 07:30:00,28.575,-2.6885,28.7011960944,13.935,-2.6985,14.1938763997,14.64,0.01,14.6400034153,77.67,28.655,-2.6985,28.7817811688,13.935,-2.6985,14.1938763997,14.72,0.0,14.72,65.69
2021-12-27 08:00:00,29.7905,-2.6095,29.9045712308,14.5805,-3.0795,14.9021575787,15.21,0.47000000000000003,15.2172599373,77.75,29.9605,-3.0795,30.1183479046,14.5805,-3.0795,14.9021575787,15.38,0.0,15.38,65.75
2021-12-27 08:30:00,31.0415,-2.573,31.1479542065,14.0015,-2.8529999999999998,14.2892131081,17.04,0.28,17.0423003142,77.84,31.1815,-2.8529999999999998,31.3117478153,14.0015,-2.8529999999999998,14.2892131081,17.18,0.0,17.18,65.82
2021-12-27 09:00:00,32.4355,-2.2285,32.5119650667,18.485500000000002,-2.6685,18.6771144051,13.95,0.44,13.9569373431,77.84,32.5155,-2.6685,32.6248162064,18.485500000000002,-2.6685,18.6771144051,14.03,0.0,14.03,65.82
2021-12-27 09:30:00,32.5215,-2.169,32.5937497574,19.5515,-1.619,19.6184177051,12.97,-0.55,12.9816562888,77.76,32.6415,-1.619,32.6816260803,19.5515,-1.619,19.6184177051,13.09,0.0,13.09,65.75
2021-12-27 10:00:00,30.1515,-1.599,30.1938694647,22.9015,-2.059,22.9938727328,7.25,0.46,7.2645784461,77.36,30.2015,-2.059,30.2716052308,22.9015,-2.059,22.9938727328,7.3,0.0,7.3,65.42
2021-12-27 10:30:00,28.564,-2.007,28.6344223794,19.754,-3.337,20.0338734398,8.81,1.33,8.9098260365,76.99,28.674,-3.337,28.8675223218,19.754,-3.337,20.0338734398,8.92,0.0,8.92,65.1
2021-12-27 11:00:00,32.874,-2.202,32.9476657747,13.934,-3.182,14.2927072313,18.94,0.98,18.9653368016,77.46,33.014,-3.182,33.1669914222,13.934,-3.182,14.2927072313,19.08,0.0,19.08,65.5
2021-12-27 11:30:00,36.598,-2.208,36.6645451083,7.788,-1.818,7.9973788206,28.81,-0.39,28.8126395875,77.55,36.838,-1.818,36.8828329715,7.788,-1.818,7.9973788206,29.05,0.0,29.05,65.58
2021-12-27 12:00:00,37.0825,-2.0985,37.1418296332,2.5324999999999998,-1.6485,3.0217724104,34.55,-0.45,34.5529304112,77.14,37.4125,-1.6485,37.4488011624,2.5324999999999998,-1.6485,3.0217724104,34.88,0.0,34.88,65.25
2021-12-27 12:30:00,24.362,-2.1085,24.4530737587,1.732,0.2315,1.7474027155,22.63,-2.34,22.7506593311,77.14,24.552,0.2315,24.5530913787,1.732,0.2315,1.7474027155,22.82,0.0,22.82,65.25
2021-12-27 13:00:00,30.7195,-2.202,30.7983195037,4.5395,-1.572,4.8039821242,26.18,-0.63,26.1875791168,77.34,30.9195,-1.572,30.959435787,4.5395,-1.572,4.8039821242,26.38,0.0,26.38,65.41
2021-12-27 13:30:00,31.9335,-2.191,32.0085754642,5.1235,-2.6710000000000003,5.7779315719,26.81,0.48,26.8142965599,77.34,32.1635,-2.6710000000000003,32.2742153003,5.1235,-2.6710000000000003,5.7779315719,27.04,0.0,27.04,65.41
2021-12-27 14:00:00,36.8175,-2.1975,36.8830220088,4.8875,-3.5775,6.0569103097,31.93,1.38,31.9598075714,77.23,37.1175,-3.5775,37.2895067345,4.8875,-3.5775,6.0569103097,32.23,0.0,32.23,65.31
2021-12-27 14:30:00,35.368,-2.15,35.43328836,4.978,-2.37,5.513382265,30.39,0.22,30.3907963041,77.44,35.618,-2.37,35.6967620941,4.978,-2.37,5.513382265,30.64,0.0,30.64,65.5
2021-12-27 15:00:00,36.5315,-2.108,36.5922690776,1.2715,-2.908,3.1738267517,35.26,0.8,35.2690742719,77.44,36.8715,-2.908,36.9859970293,1.2715,-2.908,3.1738267517,35.6,0.0,35.6,65.5
2021-12-27 15:30:00,37.392,-2.022,37.4466306629,0.772,-2.412,2.532533909,36.62,0.39,36.6220766751,77.56,37.712,-2.412,37.7890551351,0.772,-2.412,2.532533909,36.94,0.0,36.94,65.6
2021-12-27 16:00:00,27.647,-2.061,27.7237142173,2.307,-1.601,2.8081043428,25.34,-0.46,25.3441748731,77.56,27.847,-1.601,27.8929849604,2.307,-1.601,2.8081043428,25.54,0.0,25.54,65.6
2021-12-27 16:30:00,35.3435,-2.0045,35.4002967855,3.1035,-1.8445,3.6102482602,32.24,-0.16,32.2403970199,77.2,35.6035,-1.8445,35.6512467173,3.1035,-1.8445,3.6102482602,32.5,0.0,32.5,65.3
2021-12-27 17:00:00,29.9395,-2.077,30.0114576329,2.5495,-0.967,2.7267268382000003,27.39,-1.11,27.4124825581,77.2,30.1795,-0.967,30.1949881479,2.5495,-0.967,2.7267268382000003,27.63,0.0,27.63,65.3
2021-12-27 17:30:00,24.4885,-2.1235,24.5803963455,3.5885,-0.6435000000000001,3.6457405969,20.9,-1.48,20.9523363852,77.06,24.6585,-0.6435000000000001,24.6668951127,3.5885,-0.6435000000000001,3.6457405969,21.07,0.0,21.07,65.17
2021-12-27 18:00:00,23.294,-2.2185,23.3994055106,2.464,-0.5785,2.5309994567,20.83,-1.6400000000000001,20.8944609885,77.24,23.474,-0.5785,23.4811272781,2.464,-0.5785,2.5309994567,21.01,0.0,21.01,65.32
2021-12-27 18:30:00,27.672,-2.258,27.7639721222,2.402,-1.698,2.9415655696,25.27,-0.56,25.2762042245,77.16,27.892,-1.698,27.9436373438,2.402,-1.698,2.9415655696,25.49,0.0,25.49,65.25
2021-12-27 19:00:00,26.85,-2.1675,26.9373450112,2.25,-1.2075,2.5535379868,24.6,-0.96,24.6187245811,77.29,27.04,-1.2075,27.0669476715,2.25,-1.2075,2.5535379868,24.79,0.0,24.79,65.36
2021-12-27 19:30:00,30.1425,-2.2055,30.2230795337,1.4125,-2.2355,2.6443555926,28.73,0.03,28.7300156631,77.34,30.4225,-2.2355,30.5045237055,1.4125,-2.2355,2.6443555926,29.01,0.0,29.01,65.4
2021-12-27 20:00:00,33.4625,-2.269,33.5393390998,1.2025000000000001,-2.959,3.1940080228,32.26,0.6900000000000001,32.2673782635,77.34,33.7525,-2.959,33.8819559242,1.2025000000000001,-2.959,3.1940080228,32.55,0.0,32.55,65.4
2021-12-27 20:30:00,34.4715,-2.266,34.5458979946,1.4915,-3.4859999999999998,3.7916709048,32.98,1.22,33.0025574767,77.34,34.7415,-3.4859999999999998,34.9159564991,1.4915,-3.4859999999999998,3.7916709048,33.25,0.0,33.25,65.4
2021-12-27 21:00:00,34.1125,-2.317,34.1910974561,1.2925,-2.507,2.8205682495,32.82,0.19,32.8205499649,77.56,34.3825,-2.507,34.473777792,1.2925,-2.507,2.8205682495,33.09,0.0,33.09,65.6
2021-12-27 21:30:00,34.1575,-2.3609999999999998,34.2390000913,1.9475,-2.811,3.4197188846,32.21,0.45,32.2131432803,77.34,34.4475,-2.811,34.5620019277,1.9475,-2.811,3.4197188846,32.5,0.0,32.5,65.41
2021-12-27 22:00:00,39.527,-2.407,39.6002194186,1.237,-3.297,3.5214170443,38.29,0.89,38.300342035,77.55,39.907,-3.297,40.0429626526,1.237,-3.297,3.5214170443,38.67,0.0,38.67,65.58
2021-12-27 22:30:00,40.0305,-2.5385,40.1109076499,0.8505,-4.1185,4.2054003971,39.18,1.58,39.2118451491,77.37,40.3405,-4.1185,40.5501909058,0.8505,-4.1185,4.2054003971,39.49,0.0,39.49,65.44
2021-12-27 23:00:00,28.656,-2.584,28.7722677591,0.986,-4.724,4.8258027312,27.67,2.14,27.752630506,77.47,28.886,-4.724,29.2697313278,0.986,-4.724,4.8258027312,27.9,0.0,27.9,65.53
2021-12-27 23:30:00,31.1525,-2.6985,31.2691566644,1.6925,-4.2285,4.5546425216,29.46,1.53,29.4997033883,78.24,31.4025,-4.2285,31.6859151438,1.6925,-4.2285,4.5546425216,29.71,0.0,29.71,66.16
2021-12-28 00:00:00,28.3015,-2.7145,28.4313807702,1.3315000000000001,-4.5045,4.697170691,26.97,1.79,27.0293359149,78.05,28.5515,-4.5045,28.9046479394,1.3315000000000001,-4.5045,4.697170691,27.22,0.0,27.22,66.01
2021-12-28 00:30:00,28.5,1.9100000000000001,28.5639300517,0.0,0.0,0.0,28.5,1.9100000000000001,28.5639300517,78.18,28.74,0.0,28.74,0.0,0.0,0.0,28.74,0.0,28.74,66.12
2021-12-28 01:00:00,23.71,0.8,23.7234925759,0.0,0.0,0.0,23.71,0.8,23.7234925759,77.8,23.91,0.0,23.91,0.0,0.0,0.0,23.91,0.0,23.91,65.8
2021-12-28 01:30:00,22.97,0.07,22.9701066606,0.0,0.0,0.0,22.97,0.07,22.9701066606,77.8,23.2,0.0,23.2,0.0,0.0,0.0,23.2,0.0,23.2,65.8
2021-12-28 02:00:00,29.17,1.6099999999999999,29.2143971357,0.0,0.0,0.0,29.17,1.6099999999999999,29.2143971357,78.02,29.4,0.0,29.4,0.0,0.0,0.0,29.4,0.0,29.4,65.97
2021-12-28 02:30:00,22.47,1.72,22.5357338465,0.0,0.0,0.0,22.47,1.72,22.5357338465,78.24,22.7,0.0,22.7,0.0,0.0,0.0,22.7,0.0,22.7,66.15
2021-12-28 03:00:00,18.18,2.95,18.4177875979,0.0,0.0,0.0,18.18,2.95,18.4177875979,77.98,18.3,0.0,18.3,0.0,0.0,0.0,18.3,0.0,18.3,65.93
2021-12-28 03:30:00,10.12,3.08,10.5783174466,0.0,0.0,0.0,10.12,3.08,10.5783174466,78.03,10.21,0.0,10.21,0.0,0.0,0.0,10.21,0.0,10.21,65.97
2021-12-28 04:00:00,-1.67,3.0,3.4334967599,0.0,0.0,0.0,-1.67,3.0,3.4334967599,78.26,-1.7000000000000002,0.0,1.7000000000000002,0.0,0.0,0.0,-1.7000000000000002,0.0,1.7000000000000002,66.16
2021-12-28 04:30:00,-7.39,3.56,8.202786112,0.0,0.0,0.0,-7.39,3.56,8.202786112,78.22,-7.44,0.0,7.44,0.0,0.0,0.0,-7.44,0.0,7.44,66.11
2021-12-28 05:00:00,-2.46,3.79,4.5183736012,0.0,0.0,0.0,-2.46,3.79,4.5183736012,77.46,-2.52,0.0,2.52,0.0,0.0,0.0,-2.52,0.0,2.52,65.47
2021-12-28 05:30:00,-1.74,3.8,4.1794257979000005,0.0,0.0,0.0,-1.74,3.8,4.1794257979000005,77.85,-1.77,0.0,1.77,0.0,0.0,0.0,-1.77,0.0,1.77,65.8
2021-12-28 06:00:00,-2.61,3.7800000000000002,4.5935280559,0.0,0.0,0.0,-2.61,3.7800000000000002,4.5935280559,77.61,-2.65,0.0,2.65,0.0,0.0,0.0,-2.65,0.0,2.65,65.59
2021-12-28 06:30:00,-9.54,4.71,10.6393467845,0.0,0.0,0.0,-9.54,4.71,10.6393467845,77.68,-9.64,0.0,9.64,0.0,0.0,0.0,-9.64,0.0,9.64,65.67
2021-12-28 07:00:00,-11.72,6.09,13.2078196535,0.0,0.0,0.0,-11.72,6.09,13.2078196535,77.5,-11.87,0.0,11.87,0.0,0.0,0.0,-11.87,0.0,11.87,65.52
2021-12-28 07:30:00,-12.31,6.39,13.8696863699,0.0,0.0,0.0,-12.31,6.39,13.8696863699,77.57,-12.45,0.0,12.45,0.0,0.0,0.0,-12.45,0.0,12.45,65.56
2021-12-28 08:00:00,-10.59,6.26,12.3018575833,0.0,0.0,0.0,-10.59,6.26,12.3018575833,77.48,-10.71,0.0,10.71,0.0,0.0,0.0,-10.71,0.0,10.71,65.49
2021-12-28 08:30:00,-2.05,3.89,4.397112689,0.0,0.0,0.0,-2.05,3.89,4.397112689,77.37,-2.11,0.0,2.11,0.0,0.0,0.0,-2.11,0.0,2.11,65.41
2021-12-28 09:00:00,-12.87,5.91,14.1620973023,0.0,0.0,0.0,-12.87,5.91,14.1620973023,77.2,-13.03,0.0,13.03,0.0,0.0,0.0,-13.03,0.0,13.03,65.27
2021-12-28 09:30:00,-7.59,6.53,10.0124422595,0.0,0.0,0.0,-7.59,6.53,10.0124422595,77.43,-7.69,0.0,7.69,0.0,0.0,0.0,-7.69,0.0,7.69,65.45
2021-12-28 10:00:00,-3.87,6.54,7.5992433834,0.0,0.0,0.0,-3.87,6.54,7.5992433834,76.99,-3.91,0.0,3.91,0.0,0.0,0.0,-3.91,0.0,3.91,65.09
2021-12-28 10:30:00,-6.55,4.89,8.1740198189,0.0,0.0,0.0,-6.55,4.89,8.1740198189,77.03,-6.65,0.0,6.65,0.0,0.0,0.0,-6.65,0.0,6.65,65.13
2021-12-28 11:00:00,-6.6,6.11,8.9940035579,0.0,0.0,0.0,-6.6,6.11,8.9940035579,77.32,-6.7,0.0,6.7,0.0,0.0,0.0,-6.7,0.0,6.7,65.37
2021-12-28 11:30:00,-4.97,3.62,6.148601467,0.0,0.0,0.0,-4.97,3.62,6.148601467,78.04,-5.07,0.0,5.07,0.0,0.0,0.0,-5.07,0.0,5.07,65.96
2021-12-28 12:00:00,-6.17,1.75,6.4133766457,0.0,0.0,0.0,-6.17,1.75,6.4133766457,78.23,-6.28,0.0,6.28,0.0,0.0,0.0,-6.28,0.0,6.28,66.14
2021-12-28 12:30:00,-9.75,1.51,9.8662353509,0.0,0.0,0.0,-9.75,1.51,9.8662353509,78.42,-9.89,0.0,9.89,0.0,0.0,0.0,-9.89,0.0,9.89,66.3
2021-12-28 13:00:00,0.88,2.16,2.3323807579,0.0,0.0,0.0,0.88,2.16,2.3323807579,78.42,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86,66.3
2021-12-28 13:30:00,8.76,3.69,9.5054563278,0.0,0.0,0.0,8.76,3.69,9.5054563278,78.42,8.86,0.0,8.86,0.0,0.0,0.0,8.86,0.0,8.86,66.3
2021-12-28 14:00:00,13.2,3.99,13.7898549666,0.0,0.0,0.0,13.2,3.99,13.7898549666,78.57,13.35,0.0,13.35,0.0,0.0,0.0,13.35,0.0,13.35,66.43
2021-12-28 14:30:00,14.07,3.38,14.4702902528,0.0,0.0,0.0,14.07,3.38,14.4702902528,78.57,14.22,0.0,14.22,0.0,0.0,0.0,14.22,0.0,14.22,66.43
2021-12-28 15:00:00,8.29,3.66,9.0619920547,0.0,0.0,0.0,8.29,3.66,9.0619920547,78.34,8.36,0.0,8.36,0.0,0.0,0.0,8.36,0.0,8.36,66.26
2021-12-28 15:30:00,19.46,3.46,19.7652017445,0.0,0.0,0.0,19.46,3.46,19.7652017445,78.42,19.66,0.0,19.66,0.0,0.0,0.0,19.66,0.0,19.66,66.31
